'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-29 17:40:00.00',50.006,-2,0,0.0,0.0,0,0,4,23.5
'2018-05-29 17:40:00.99',50.007,0,0,0.0,0.0,0,0,4,23.5
'2018-05-29 17:40:02.00',50.008,-2,-1,0.0,0.0,0,0,2,23.5
'2018-05-29 17:40:02.99',50.008,0,0,0.0,0.0,0,0,2,23.5
'2018-05-29 17:40:04.00',50.007,0,1,0.0,0.0,0,0,2,23.5
'2018-05-29 17:40:05.00',50.004,0,0,0.0,0.0,0,0,2,23.5
'2018-05-29 17:40:06.00',49.999,1,0,0.0,0.0,0,0,2,23.5
'2018-05-29 17:40:07.00',49.998,0,0,0.0,0.0,0,0,2,23.5
'2018-05-29 17:40:08.00',49.998,-1,0,0.0,0.0,0,0,3,23.5
'2018-05-29 17:40:09.00',49.993,0,1,0.0,0.0,0,0,3,23.5
'2018-05-29 17:40:10.00',49.989,0,0,0.0,0.0,0,0,3,23.4
'2018-05-29 17:40:11.00',49.988,0,0,0.0,0.0,0,0,3,23.4
'2018-05-29 17:40:12.00',49.984,-1,1,0.0,0.0,0,0,3,23.4
'2018-05-29 17:40:13.00',49.982,-2,0,0.0,0.0,0,0,3,23.4
'2018-05-29 17:40:13.99',49.980,0,0,0.0,0.0,0,0,3,23.4
'2018-05-29 17:40:15.00',49.980,0,0,0.0,0.0,0,0,3,23.4
'2018-05-29 17:40:16.00',49.980,1,0,0.0,0.0,0,0,3,23.4
'2018-05-29 17:40:17.00',49.982,-1,1,0.0,0.0,0,0,3,23.4
'2018-05-29 17:40:18.00',49.984,0,1,0.0,0.0,0,0,3,23.4
'2018-05-29 17:40:19.00',49.984,0,0,0.0,0.0,0,0,3,23.4
'2018-05-29 17:40:20.00',49.985,0,0,0.0,0.0,0,0,3,23.4
'2018-05-29 17:40:21.00',49.986,1,1,0.0,0.0,0,0,3,23.4
'2018-05-29 17:40:22.00',49.987,0,1,0.0,0.0,0,0,3,23.4
'2018-05-29 17:40:23.00',49.988,-1,1,0.0,0.0,0,0,3,23.4
'2018-05-29 17:40:24.00',49.987,0,1,0.0,0.0,0,0,3,23.3
'2018-05-29 17:40:25.00',49.986,-1,1,0.0,0.0,0,0,3,23.3
'2018-05-29 17:40:26.00',49.985,0,0,0.0,0.0,0,0,3,23.3
'2018-05-29 17:40:26.99',49.984,0,0,0.0,0.0,0,0,2,23.3
'2018-05-29 17:40:28.00',49.983,0,1,0.0,0.0,0,0,2,23.3
'2018-05-29 17:40:28.99',49.981,0,1,0.0,0.0,0,0,2,23.3
'2018-05-29 17:40:30.00',49.981,-1,0,0.0,0.0,0,0,2,23.3
'2018-05-29 17:40:31.00',49.980,-1,1,0.0,0.0,0,0,2,23.3
'2018-05-29 17:40:32.00',49.977,0,0,0.0,0.0,0,0,2,23.3
'2018-05-29 17:40:33.00',49.977,0,1,0.0,0.0,0,0,2,23.3
'2018-05-29 17:40:34.00',49.978,0,1,0.0,0.0,0,0,4,23.3
'2018-05-29 17:40:35.00',49.979,-1,0,0.0,0.0,0,0,4,23.3
'2018-05-29 17:40:36.00',49.978,-1,1,0.0,0.0,0,0,4,23.3
'2018-05-29 17:40:37.00',49.977,0,0,0.0,0.0,0,0,4,23.3
'2018-05-29 17:40:37.99',49.977,0,0,0.0,0.0,0,0,4,23.2
'2018-05-29 17:40:39.00',49.976,0,1,0.0,0.0,0,0,4,23.2
'2018-05-29 17:40:39.99',49.976,-1,0,0.0,0.0,0,0,3,23.2
'2018-05-29 17:40:41.00',49.975,0,1,0.0,0.0,0,0,3,23.2
'2018-05-29 17:40:42.00',49.974,1,1,0.0,0.0,0,0,3,23.2
'2018-05-29 17:40:43.00',49.974,0,1,0.0,0.0,0,0,3,23.2
'2018-05-29 17:40:44.00',49.974,0,1,0.0,0.0,0,0,3,23.2
'2018-05-29 17:40:45.00',49.975,0,2,0.0,0.0,0,0,3,23.2
'2018-05-29 17:40:46.00',49.975,0,1,0.0,0.0,0,0,4,23.3
'2018-05-29 17:40:47.00',49.975,1,1,0.0,0.0,0,0,4,23.3
'2018-05-29 17:40:48.00',49.975,-2,1,0.0,0.0,0,0,4,23.3
'2018-05-29 17:40:49.00',49.975,0,1,0.0,0.0,0,0,4,23.3
'2018-05-29 17:40:50.00',49.977,1,1,0.0,0.0,0,0,4,23.3
'2018-05-29 17:40:50.99',49.982,0,1,0.0,0.0,0,0,4,23.3
'2018-05-29 17:40:52.00',49.985,0,1,0.0,0.0,0,0,4,23.3
'2018-05-29 17:40:53.00',49.986,0,1,0.0,0.0,0,0,4,23.3
'2018-05-29 17:40:54.00',49.986,0,2,0.0,0.0,0,0,4,23.3
'2018-05-29 17:40:55.00',49.985,0,0,0.0,0.0,0,0,4,23.3
'2018-05-29 17:40:56.00',49.984,0,1,0.0,0.0,0,0,4,23.3
'2018-05-29 17:40:57.00',49.983,-1,1,0.0,0.0,0,0,4,23.4
'2018-05-29 17:40:58.00',49.983,0,1,0.0,0.0,0,0,4,23.4
'2018-05-29 17:40:59.00',49.984,0,1,0.0,0.0,0,0,3,23.4
'2018-05-29 17:41:00.00',49.984,-1,0,0.0,0.0,0,0,3,23.4
'2018-05-29 17:41:01.00',49.984,-2,0,0.0,0.0,0,0,3,23.4
'2018-05-29 17:41:02.00',49.984,-1,0,0.0,0.0,0,0,3,23.4
'2018-05-29 17:41:03.00',49.985,-1,1,0.0,0.0,0,0,3,23.4
'2018-05-29 17:41:03.99',49.985,0,1,0.0,0.0,0,0,3,23.5
'2018-05-29 17:41:05.00',49.985,-1,1,0.0,0.0,0,0,3,23.5
'2018-05-29 17:41:05.99',49.984,0,1,0.0,0.0,0,0,3,23.5
'2018-05-29 17:41:07.00',49.982,0,0,0.0,0.0,0,0,3,23.5
'2018-05-29 17:41:08.00',49.981,-1,0,0.0,0.0,0,0,3,23.5
'2018-05-29 17:41:09.00',49.978,-1,1,0.0,0.0,0,0,3,23.5
'2018-05-29 17:41:10.00',49.974,-1,0,0.0,0.0,0,0,3,23.5
'2018-05-29 17:41:11.00',49.970,-1,1,0.0,0.0,0,0,3,23.5
'2018-05-29 17:41:12.00',49.968,-1,-1,0.0,0.0,0,0,4,23.5
'2018-05-29 17:41:13.00',49.965,0,1,0.0,0.0,0,0,4,23.5
'2018-05-29 17:41:14.00',49.965,-1,1,0.0,0.0,0,0,4,23.5
'2018-05-29 17:41:15.00',49.965,-1,1,0.0,0.0,0,0,4,23.5
'2018-05-29 17:41:16.00',49.964,0,1,0.0,0.0,0,0,4,23.5
'2018-05-29 17:41:16.99',49.965,-1,1,0.0,0.0,0,0,4,23.5
'2018-05-29 17:41:18.00',49.965,0,-1,0.0,0.0,0,0,4,23.5
'2018-05-29 17:41:19.00',49.964,0,1,0.0,0.0,0,0,4,23.5
'2018-05-29 17:41:20.00',49.964,-2,1,0.0,0.0,0,0,4,23.5
'2018-05-29 17:41:21.00',49.962,-1,1,0.0,0.0,0,0,4,23.5
'2018-05-29 17:41:22.00',49.959,-1,0,0.0,0.0,0,0,4,23.6
'2018-05-29 17:41:23.00',49.955,0,1,0.0,0.0,0,0,4,23.6
'2018-05-29 17:41:24.00',49.949,0,1,0.0,0.0,0,0,4,23.6
'2018-05-29 17:41:25.00',49.944,-1,-1,0.0,0.0,0,0,4,23.7
'2018-05-29 17:41:26.00',49.939,-1,0,0.0,0.0,0,0,4,23.7
'2018-05-29 17:41:27.00',49.938,0,1,0.0,0.0,0,0,4,23.7
'2018-05-29 17:41:28.00',49.936,0,1,0.0,0.0,0,0,4,23.7
'2018-05-29 17:41:29.00',49.936,-1,1,0.0,0.0,0,0,4,23.7
'2018-05-29 17:41:29.99',49.938,-1,1,0.0,0.0,0,0,4,23.7
'2018-05-29 17:41:31.00',49.940,0,1,0.0,0.0,0,0,4,23.7
'2018-05-29 17:41:31.99',49.941,0,0,0.0,0.0,0,0,4,23.7
'2018-05-29 17:41:33.00',49.942,-2,1,0.0,0.0,0,0,4,23.7
'2018-05-29 17:41:34.00',49.942,-1,-1,0.0,0.0,0,0,4,23.7
'2018-05-29 17:41:35.00',49.941,0,1,0.0,0.0,0,0,4,23.7
'2018-05-29 17:41:36.00',49.941,-1,1,0.0,0.0,0,0,4,23.7
'2018-05-29 17:41:37.00',49.940,0,0,0.0,0.0,0,0,4,23.7
'2018-05-29 17:41:38.00',49.939,-1,0,0.0,0.0,0,0,4,23.7
'2018-05-29 17:41:39.00',49.939,0,0,0.0,0.0,0,0,4,23.7
'2018-05-29 17:41:40.00',49.938,-1,0,0.0,0.0,0,0,4,23.7
'2018-05-29 17:41:41.00',49.938,0,1,0.0,0.0,0,0,4,23.7
'2018-05-29 17:41:42.00',49.937,0,0,0.0,0.0,0,0,4,23.7
'2018-05-29 17:41:42.99',49.939,-2,0,0.0,0.0,0,0,4,23.7
'2018-05-29 17:41:44.00',49.940,-2,0,0.0,0.0,0,0,3,23.8
'2018-05-29 17:41:45.00',49.941,-2,0,0.0,0.0,0,0,3,23.8
'2018-05-29 17:41:46.00',49.942,-1,0,0.0,0.0,0,0,3,23.8
'2018-05-29 17:41:47.00',49.942,0,0,0.0,0.0,0,0,3,23.8
'2018-05-29 17:41:48.00',49.944,0,1,0.0,0.0,0,0,3,23.8
'2018-05-29 17:41:49.00',49.945,0,0,0.0,0.0,0,0,3,23.8
'2018-05-29 17:41:50.00',49.946,-2,0,0.0,0.0,0,0,3,23.8
'2018-05-29 17:41:51.00',49.946,0,1,0.0,0.0,0,0,3,23.8
'2018-05-29 17:41:52.00',49.943,-2,1,0.0,0.0,0,0,3,23.8
'2018-05-29 17:41:53.00',49.939,0,0,0.0,0.0,0,0,3,23.8
'2018-05-29 17:41:54.00',49.938,1,1,0.0,0.0,0,0,3,23.8
'2018-05-29 17:41:55.00',49.935,0,1,0.0,0.0,0,0,3,23.8
'2018-05-29 17:41:55.99',49.935,0,0,0.0,0.0,0,0,3,23.8
'2018-05-29 17:41:57.00',49.934,1,1,0.0,0.0,0,0,3,23.8
'2018-05-29 17:41:57.99',49.931,0,1,0.0,0.0,0,0,2,23.8
'2018-05-29 17:41:59.00',49.928,0,-1,0.0,0.0,0,0,2,23.8
'2018-05-29 17:42:00.00',49.926,0,0,0.0,0.0,0,0,2,23.8
'2018-05-29 17:42:01.00',49.925,0,1,0.0,0.0,0,0,2,23.8
'2018-05-29 17:42:02.00',49.925,0,0,0.0,0.0,0,0,2,23.9
'2018-05-29 17:42:03.00',49.925,1,1,0.0,0.0,0,0,2,23.9
'2018-05-29 17:42:04.00',49.925,1,0,0.0,0.0,0,0,2,23.9
'2018-05-29 17:42:05.00',49.926,0,-1,0.0,0.0,0,0,2,23.9
'2018-05-29 17:42:06.00',49.926,1,0,0.0,0.0,0,0,2,23.9
'2018-05-29 17:42:07.00',49.928,-1,1,0.0,0.0,0,0,2,23.9
'2018-05-29 17:42:08.00',49.931,0,1,0.0,0.0,0,0,2,23.9
'2018-05-29 17:42:08.99',49.933,0,1,0.0,0.0,0,0,2,24.0
'2018-05-29 17:42:10.00',49.937,1,0,0.0,0.0,0,0,2,24.0
'2018-05-29 17:42:11.00',49.939,0,1,0.0,0.0,0,0,2,24.0
'2018-05-29 17:42:12.00',49.944,0,0,0.0,0.0,0,0,2,24.0
'2018-05-29 17:42:13.00',49.949,0,1,0.0,0.0,0,0,2,24.0
'2018-05-29 17:42:14.00',49.954,0,1,0.0,0.0,0,0,2,24.0
'2018-05-29 17:42:15.00',49.959,0,0,0.0,0.0,0,0,2,24.0
'2018-05-29 17:42:16.00',49.963,0,1,0.0,0.0,0,0,2,24.0
'2018-05-29 17:42:17.00',49.968,0,1,0.0,0.0,0,0,2,24.0
'2018-05-29 17:42:18.00',49.972,0,1,0.0,0.0,0,0,2,24.0
'2018-05-29 17:42:19.00',49.976,0,1,0.0,0.0,0,0,2,24.0
'2018-05-29 17:42:19.99',49.977,0,0,0.0,0.0,0,0,2,24.0
'2018-05-29 17:42:21.00',49.980,0,1,0.0,0.0,0,0,2,24.0
'2018-05-29 17:42:21.99',49.983,1,1,0.0,0.0,0,0,2,24.0
'2018-05-29 17:42:23.00',49.987,0,1,0.0,0.0,0,0,2,24.0
'2018-05-29 17:42:24.00',49.988,0,1,0.0,0.0,0,0,2,24.0
'2018-05-29 17:42:25.00',49.988,1,1,0.0,0.0,0,0,2,24.0
'2018-05-29 17:42:26.00',49.988,0,1,0.0,0.0,0,0,2,24.0
'2018-05-29 17:42:27.00',49.988,-1,1,0.0,0.0,0,0,2,24.0
'2018-05-29 17:42:28.00',49.987,0,1,2.3,572.0,0,0,2,24.0
'2018-05-29 17:42:29.00',49.987,0,0,2.3,572.0,0,0,2,24.0
'2018-05-29 17:42:30.00',49.986,0,1,2.3,572.0,0,0,2,24.0
'2018-05-29 17:42:31.00',49.986,-1,1,2.3,572.0,-2,0,2,24.0
'2018-05-29 17:42:32.00',49.986,0,1,2.3,572.0,-2,0,2,24.0
'2018-05-29 17:42:32.99',49.987,0,1,2.3,571.8,4,0,2,24.0
'2018-05-29 17:42:34.00',49.987,-1,0,4.5,571.7,3,0,2,24.0
'2018-05-29 17:42:34.99',49.989,0,0,4.5,571.7,3,0,2,24.1
'2018-05-29 17:42:36.00',49.989,-2,1,4.5,571.7,3,0,3,24.1
'2018-05-29 17:42:37.00',49.990,0,-1,4.5,571.7,3,0,3,24.1
'2018-05-29 17:42:38.00',49.991,0,1,6.7,571.7,0,0,3,24.1
'2018-05-29 17:42:39.00',49.992,0,1,6.7,571.7,0,0,3,24.1
'2018-05-29 17:42:40.00',49.995,-1,1,6.7,571.7,0,0,3,24.1
'2018-05-29 17:42:41.00',49.997,-2,1,6.7,571.7,0,0,3,24.1
'2018-05-29 17:42:42.00',49.997,0,1,8.9,571.7,0,0,3,24.1
'2018-05-29 17:42:43.00',49.997,0,1,8.9,571.7,0,0,3,24.1
'2018-05-29 17:42:44.00',49.995,-2,1,8.9,571.7,1,0,3,24.1
'2018-05-29 17:42:45.00',49.990,0,0,8.9,571.7,3,0,3,24.1
'2018-05-29 17:42:45.99',49.987,0,2,8.9,571.7,3,0,3,24.1
'2018-05-29 17:42:47.00',49.984,0,1,11.1,571.6,3,0,3,24.1
'2018-05-29 17:42:48.00',49.982,-2,1,11.1,571.6,2,0,3,24.1
'2018-05-29 17:42:49.00',49.980,1,1,11.1,571.6,9,0,3,24.1
'2018-05-29 17:42:50.00',49.977,0,2,13.2,571.5,13,0,3,24.1
'2018-05-29 17:42:51.00',49.974,0,1,13.2,571.5,13,0,3,24.1
'2018-05-29 17:42:52.00',49.971,0,1,13.2,571.5,13,0,3,24.1
'2018-05-29 17:42:53.00',49.969,-2,1,13.2,571.5,13,0,3,24.1
'2018-05-29 17:42:54.00',49.967,0,1,13.2,571.5,13,0,3,24.1
'2018-05-29 17:42:55.00',49.965,0,1,13.2,571.5,9,0,3,24.1
'2018-05-29 17:42:56.00',49.966,-1,1,15.4,571.4,4,0,2,24.1
'2018-05-29 17:42:57.00',49.969,-1,2,15.4,571.5,4,0,2,24.1
'2018-05-29 17:42:58.00',49.974,0,1,15.4,571.5,4,0,2,24.1
'2018-05-29 17:42:58.99',49.977,0,0,15.4,571.5,4,0,2,24.1
'2018-05-29 17:43:00.00',49.978,-1,1,17.5,571.5,0,0,2,24.1
'2018-05-29 17:43:00.99',49.981,0,1,17.5,571.5,1,0,3,24.1
'2018-05-29 17:43:02.00',49.983,0,-1,17.5,571.5,2,0,3,24.1
'2018-05-29 17:43:03.00',49.985,0,1,17.5,571.5,2,0,3,24.1
'2018-05-29 17:43:04.00',49.987,-1,1,17.5,571.5,2,0,3,24.1
'2018-05-29 17:43:05.00',49.986,0,1,17.5,571.5,2,0,3,24.1
'2018-05-29 17:43:06.00',49.985,-2,2,19.7,571.4,2,0,3,24.1
'2018-05-29 17:43:07.00',49.983,0,1,19.7,571.4,2,0,3,24.1
'2018-05-29 17:43:08.00',49.979,0,1,19.7,571.4,4,0,2,24.1
'2018-05-29 17:43:09.00',49.974,-1,0,19.7,571.4,8,0,2,24.1
'2018-05-29 17:43:10.00',49.971,0,1,19.7,571.4,5,0,2,24.1
'2018-05-29 17:43:11.00',49.969,0,1,21.9,571.4,5,0,2,24.1
'2018-05-29 17:43:11.99',49.968,0,-1,21.9,571.4,-4,0,2,24.1
'2018-05-29 17:43:13.00',49.967,-2,1,21.9,571.4,-3,0,2,24.1
'2018-05-29 17:43:14.00',49.966,0,1,21.9,571.4,-3,0,2,24.1
'2018-05-29 17:43:15.00',49.964,-1,1,21.9,571.4,-4,0,2,24.1
'2018-05-29 17:43:16.00',49.962,-2,1,21.9,571.4,-4,0,2,24.1
'2018-05-29 17:43:17.00',49.961,0,1,21.9,571.4,-4,0,2,24.1
'2018-05-29 17:43:18.00',49.957,0,0,21.9,571.4,-4,0,2,24.1
'2018-05-29 17:43:19.00',49.953,-1,0,21.9,571.4,-4,0,2,24.1
'2018-05-29 17:43:20.00',49.949,0,0,21.9,571.4,-3,0,2,24.1
'2018-05-29 17:43:21.00',49.942,-2,1,21.9,571.4,-5,0,2,24.1
'2018-05-29 17:43:22.00',49.938,-2,1,21.9,571.4,-5,0,2,24.1
'2018-05-29 17:43:23.00',49.933,0,1,21.9,571.4,-5,0,2,24.1
'2018-05-29 17:43:24.00',49.928,0,1,21.9,571.4,0,0,2,24.1
'2018-05-29 17:43:24.99',49.925,0,1,21.9,571.4,0,0,2,24.1
'2018-05-29 17:43:26.00',49.921,-2,1,21.9,571.4,-2,0,2,24.1
'2018-05-29 17:43:26.99',49.920,0,1,21.9,571.4,-3,0,2,24.1
'2018-05-29 17:43:28.00',49.919,-1,1,21.9,571.4,-3,0,2,24.1
'2018-05-29 17:43:29.00',49.918,0,1,21.9,571.4,-3,0,2,24.1
'2018-05-29 17:43:30.00',49.918,-1,1,21.9,571.4,-3,0,2,24.1
'2018-05-29 17:43:31.00',49.919,0,1,21.9,571.4,-3,0,2,24.1
'2018-05-29 17:43:32.00',49.920,0,1,21.9,571.4,-3,0,2,24.1
'2018-05-29 17:43:33.00',49.923,0,1,21.9,571.4,-3,0,2,24.1
'2018-05-29 17:43:34.00',49.924,-1,0,21.9,571.4,-3,0,3,24.1
'2018-05-29 17:43:35.00',49.926,0,1,21.9,571.4,-3,0,3,24.1
'2018-05-29 17:43:36.00',49.927,-2,1,21.9,571.4,-2,0,3,24.1
'2018-05-29 17:43:37.00',49.928,-1,1,21.9,571.4,-2,0,3,24.1
'2018-05-29 17:43:37.99',49.932,-1,1,21.9,571.4,-3,0,3,24.1
'2018-05-29 17:43:39.00',49.935,-1,0,21.9,571.4,-3,0,3,24.1
'2018-05-29 17:43:40.00',49.937,-1,0,21.9,571.4,-3,0,3,24.1
'2018-05-29 17:43:41.00',49.939,0,0,21.9,571.4,-3,0,3,24.1
'2018-05-29 17:43:42.00',49.942,0,1,21.9,571.4,-3,0,3,24.1
'2018-05-29 17:43:43.00',49.944,0,1,21.9,571.4,-3,0,3,24.1
'2018-05-29 17:43:44.00',49.947,0,0,21.9,571.4,-3,0,3,24.1
'2018-05-29 17:43:45.00',49.949,-2,1,21.9,571.4,-3,0,3,24.1
'2018-05-29 17:43:46.00',49.952,0,1,21.9,571.4,-3,0,3,24.1
'2018-05-29 17:43:47.00',49.954,-1,0,21.9,571.4,-3,0,3,24.2
'2018-05-29 17:43:48.00',49.954,0,0,21.9,571.4,-2,0,3,24.2
'2018-05-29 17:43:49.00',49.954,-2,0,21.9,571.4,-2,0,3,24.2
'2018-05-29 17:43:50.00',49.952,0,1,21.9,571.4,-3,0,3,24.2
'2018-05-29 17:43:50.99',49.952,-1,0,21.9,571.4,-3,0,3,24.2
'2018-05-29 17:43:52.00',49.951,0,0,21.9,571.4,-3,0,3,24.2
'2018-05-29 17:43:53.00',49.950,0,0,21.9,571.4,-3,0,3,24.2
'2018-05-29 17:43:54.00',49.951,-1,1,21.9,571.4,-3,0,2,24.2
'2018-05-29 17:43:55.00',49.952,0,0,21.9,571.4,-3,0,2,24.2
'2018-05-29 17:43:56.00',49.952,0,0,21.9,571.4,-3,0,2,24.2
'2018-05-29 17:43:57.00',49.950,0,0,21.9,571.4,-3,0,2,24.2
'2018-05-29 17:43:58.00',49.949,0,1,21.9,571.4,-3,0,2,24.2
'2018-05-29 17:44:55.00',49.937,0,1,0.0,0.0,0,0,2,0.0
'2018-05-29 17:44:55.99',49.936,-1,1,21.9,571.4,-3,0,2,24.2
'2018-05-29 17:44:57.00',49.936,1,0,21.9,571.4,-3,0,2,24.2
'2018-05-29 17:44:58.00',49.935,0,1,21.9,571.4,-3,0,2,24.2
'2018-05-29 17:44:59.00',49.934,-1,0,21.9,571.4,-3,0,2,24.2
'2018-05-29 17:45:00.00',49.932,0,0,21.9,571.4,-3,0,2,24.2
'2018-05-29 17:45:01.00',49.931,1,1,21.9,571.4,-3,0,2,24.2
'2018-05-29 17:45:02.00',49.922,0,0,21.9,571.4,-3,0,2,24.2
'2018-05-29 17:45:03.00',49.927,0,0,21.9,571.4,-3,0,2,24.2
'2018-05-29 17:45:04.00',49.926,-2,1,21.9,571.4,-3,0,4,24.2
'2018-05-29 17:45:05.00',49.927,0,1,21.9,571.4,-3,0,4,24.2
'2018-05-29 17:45:06.00',49.929,0,0,21.9,571.4,-3,0,4,24.2
'2018-05-29 17:45:06.99',49.930,0,1,21.9,571.4,-3,0,4,24.2
'2018-05-29 17:45:08.00',49.932,1,0,21.9,571.4,-3,0,4,24.2
'2018-05-29 17:45:09.00',49.933,0,1,21.9,571.4,-3,0,4,24.2
'2018-05-29 17:45:10.00',49.933,0,0,21.9,571.4,-3,0,4,24.2
'2018-05-29 17:45:11.00',49.931,0,-1,21.9,571.4,-3,0,2,24.2
'2018-05-29 17:45:12.00',49.930,-1,0,21.9,571.4,-3,0,2,24.2
'2018-05-29 17:45:13.00',49.930,0,1,21.9,571.4,-3,0,2,24.2
'2018-05-29 17:45:14.00',49.929,-1,1,21.9,571.4,-3,0,2,24.2
'2018-05-29 17:45:15.00',49.929,0,1,21.9,571.4,-3,0,2,24.2
'2018-05-29 17:45:16.00',49.927,0,0,21.9,571.4,-3,0,2,24.2
'2018-05-29 17:45:17.00',49.925,0,1,21.9,571.4,-3,0,3,24.2
'2018-05-29 17:45:18.00',49.922,0,1,21.9,571.4,-3,0,3,24.2
'2018-05-29 17:45:19.00',49.920,0,0,21.9,571.4,-3,0,3,24.2
'2018-05-29 17:45:19.99',49.919,0,1,21.9,571.4,-3,0,3,24.2
'2018-05-29 17:45:21.00',49.916,-2,0,21.9,571.4,-3,0,3,24.2
'2018-05-29 17:45:21.99',49.916,0,1,21.9,571.4,-3,0,3,24.2
'2018-05-29 17:45:23.00',49.914,1,1,21.9,571.4,-3,0,2,24.2
'2018-05-29 17:45:24.00',49.911,0,1,21.9,571.4,-3,0,2,24.2
'2018-05-29 17:45:25.00',49.909,0,1,21.9,571.4,-3,0,2,24.2
'2018-05-29 17:45:26.00',49.907,-1,0,21.9,571.4,-3,0,2,24.2
'2018-05-29 17:45:27.00',49.907,0,1,21.9,571.4,-3,0,2,24.2
'2018-05-29 17:45:28.00',49.907,1,1,21.9,571.4,-3,0,2,24.2
'2018-05-29 17:45:29.00',49.907,0,1,21.9,571.4,-3,0,2,24.2
'2018-05-29 17:45:30.00',49.908,0,0,21.9,571.4,-3,0,3,24.2
'2018-05-29 17:45:30.99',49.908,0,1,21.9,571.4,-3,0,3,24.2
'2018-05-29 17:45:32.00',49.907,0,0,21.9,571.4,-3,0,3,24.2
'2018-05-29 17:45:32.99',49.908,0,0,21.9,571.4,-3,0,3,24.2
'2018-05-29 17:45:34.00',49.906,0,0,21.9,571.4,-3,0,3,24.2
'2018-05-29 17:45:35.00',49.906,1,0,21.9,571.4,-3,0,3,24.2
'2018-05-29 17:45:36.00',49.907,1,0,21.9,571.4,-3,0,3,24.2
'2018-05-29 17:45:37.00',49.906,0,1,21.9,571.4,-3,0,2,24.2
'2018-05-29 17:45:38.00',49.904,-1,1,21.9,571.4,-3,0,2,24.2
'2018-05-29 17:45:39.00',49.903,0,0,21.9,571.4,-3,0,2,24.2
'2018-05-29 17:45:40.00',49.905,0,1,21.9,571.4,-3,0,2,24.2
'2018-05-29 17:45:41.00',49.911,0,0,21.9,571.4,-3,0,2,24.2
'2018-05-29 17:45:42.00',49.918,0,1,21.9,571.4,-3,0,2,24.2
'2018-05-29 17:45:43.00',49.923,0,1,21.9,571.4,-3,0,3,24.2
'2018-05-29 17:45:43.99',49.927,0,0,21.9,571.4,-3,0,3,24.2
'2018-05-29 17:45:45.00',49.931,0,1,21.9,571.4,-3,0,3,24.2
'2018-05-29 17:45:46.00',49.935,1,1,21.9,571.4,-3,0,3,24.2
'2018-05-29 17:45:47.00',49.937,0,-1,21.9,571.4,-3,0,3,24.2
'2018-05-29 17:45:48.00',49.934,0,0,21.9,571.4,-3,0,3,24.2
'2018-05-29 17:45:49.00',49.933,0,0,21.9,571.4,-3,0,3,24.2
'2018-05-29 17:45:50.00',49.930,0,1,21.9,571.4,-3,0,3,24.2
'2018-05-29 17:45:51.00',49.926,0,1,21.9,571.4,-3,0,3,24.2
'2018-05-29 17:45:52.00',49.920,0,1,21.9,571.4,-3,0,3,24.2
'2018-05-29 17:45:53.00',49.916,0,1,21.9,571.4,-3,0,3,24.2
'2018-05-29 17:45:54.00',49.915,1,1,21.9,571.4,-3,0,3,24.2
'2018-05-29 17:45:55.00',49.911,0,1,21.9,571.4,-3,0,3,24.2
'2018-05-29 17:45:56.00',49.908,1,1,21.9,571.4,-3,0,3,24.2
'2018-05-29 17:45:56.99',49.904,0,1,21.9,571.4,-3,0,4,24.2
'2018-05-29 17:45:58.00',49.902,0,1,21.9,571.4,-3,0,4,24.2
'2018-05-29 17:45:58.99',49.900,0,0,21.9,571.4,-3,0,4,24.2
'2018-05-29 17:46:00.00',49.898,1,1,21.9,571.4,-3,0,4,24.2
'2018-05-29 17:46:01.00',49.898,1,1,21.9,571.4,-3,0,4,24.2
'2018-05-29 17:46:02.00',49.900,1,1,21.9,571.4,-3,0,4,24.2
'2018-05-29 17:46:03.00',49.901,0,1,21.9,571.4,-3,0,4,24.2
'2018-05-29 17:46:04.00',49.902,0,1,21.9,571.4,-3,0,4,24.2
'2018-05-29 17:46:05.00',49.903,-1,0,21.9,571.4,-3,0,4,24.2
'2018-05-29 17:46:06.00',49.904,0,1,21.9,571.4,-3,0,4,24.2
'2018-05-29 17:46:07.00',49.904,0,1,21.9,571.4,-3,0,4,24.2
'2018-05-29 17:46:08.00',49.907,0,0,21.9,571.4,-3,0,4,24.2
'2018-05-29 17:46:09.00',49.911,0,0,21.9,571.4,-3,0,4,24.2
'2018-05-29 17:46:09.99',49.915,1,0,21.9,571.4,-3,0,2,24.2
'2018-05-29 17:46:11.00',49.919,0,1,21.9,571.4,-3,0,2,24.2
'2018-05-29 17:46:12.00',49.922,-1,0,21.9,571.4,-3,0,2,24.2
'2018-05-29 17:46:13.00',49.925,0,1,21.9,571.4,-3,0,2,24.2
'2018-05-29 17:46:14.00',49.927,0,0,21.9,571.4,-3,0,2,24.2
'2018-05-29 17:46:15.00',49.928,0,1,21.9,571.4,-3,0,2,24.2
'2018-05-29 17:46:16.00',49.929,0,1,21.9,571.4,-3,0,2,24.2
'2018-05-29 17:46:17.00',49.930,0,1,21.9,571.4,-3,0,3,24.2
'2018-05-29 17:46:18.00',49.930,0,1,21.9,571.4,-3,0,3,24.2
'2018-05-29 17:46:19.00',49.930,-1,0,21.9,571.4,-3,0,3,24.2
'2018-05-29 17:46:20.00',49.929,0,0,21.9,571.4,-3,0,3,24.2
'2018-05-29 17:46:21.00',49.929,1,0,21.9,571.4,-3,0,3,24.2
'2018-05-29 17:46:22.00',49.928,0,1,21.9,571.4,-3,0,3,24.2
'2018-05-29 17:46:22.99',49.927,0,0,21.9,571.4,-3,0,2,24.2
'2018-05-29 17:46:24.00',49.927,0,1,21.9,571.4,-3,0,2,24.1
'2018-05-29 17:46:24.99',49.927,0,0,21.9,571.4,-3,0,2,24.1
'2018-05-29 17:46:26.00',49.926,0,2,21.9,571.4,-3,0,2,24.1
'2018-05-29 17:46:27.00',49.927,0,1,21.9,571.4,-3,0,2,24.1
'2018-05-29 17:46:28.00',49.928,1,1,21.9,571.4,-3,0,2,24.1
'2018-05-29 17:46:29.00',49.930,0,1,21.9,571.4,-3,0,2,24.1
'2018-05-29 17:46:30.00',49.932,0,1,21.9,571.4,-3,0,2,24.1
'2018-05-29 17:46:31.00',49.934,1,0,21.9,571.4,-3,0,2,24.1
'2018-05-29 17:46:32.00',49.936,0,0,21.9,571.4,-3,0,2,24.1
'2018-05-29 17:46:33.00',49.939,0,0,21.9,571.4,-3,0,2,24.1
'2018-05-29 17:46:34.00',49.943,0,1,21.9,571.4,-3,0,2,24.1
'2018-05-29 17:46:35.00',49.945,-1,1,21.9,571.4,-3,0,2,24.1
'2018-05-29 17:46:35.99',49.947,0,1,21.9,571.4,-3,0,3,24.1
'2018-05-29 17:46:37.00',49.950,0,0,21.9,571.4,-3,0,3,24.1
'2018-05-29 17:46:38.00',49.952,0,1,21.9,571.4,-3,0,3,24.1
'2018-05-29 17:46:39.00',49.955,0,0,21.9,571.4,-3,0,3,24.1
'2018-05-29 17:46:40.00',49.957,14,172,21.9,571.4,-3,57,3,24.1
'2018-05-29 17:46:41.00',49.957,14,171,21.9,571.4,-3,57,3,24.1
'2018-05-29 17:46:42.00',49.955,15,170,21.9,571.4,-3,57,3,24.1
'2018-05-29 17:46:43.00',49.952,15,172,21.9,571.4,-3,57,277,24.1
'2018-05-29 17:46:44.00',49.949,14,172,21.9,571.4,-3,57,277,24.1
'2018-05-29 17:46:45.00',49.948,14,170,21.9,571.4,-3,57,277,24.1
'2018-05-29 17:46:46.00',49.947,15,170,21.9,571.4,-3,359,277,24.1
'2018-05-29 17:46:47.00',49.946,14,172,21.9,571.4,-3,359,277,24.1
'2018-05-29 17:46:48.00',49.946,16,170,21.9,571.4,-3,359,277,24.1
'2018-05-29 17:46:48.99',49.947,16,170,21.9,571.4,-3,359,278,24.1
'2018-05-29 17:46:50.00',49.949,15,172,21.9,571.4,-3,359,278,24.1
'2018-05-29 17:46:50.99',49.950,14,170,21.9,571.4,-3,359,278,24.1
'2018-05-29 17:46:52.00',49.951,15,172,21.9,571.4,-3,359,278,24.1
'2018-05-29 17:46:53.00',49.949,15,172,21.9,571.4,-3,359,278,24.1
'2018-05-29 17:46:54.00',49.947,14,171,21.9,571.4,-3,359,278,24.1
'2018-05-29 17:46:55.00',49.945,14,171,21.9,571.4,-3,359,278,24.1
'2018-05-29 17:46:56.00',49.944,14,172,21.9,571.4,-3,359,278,24.1
'2018-05-29 17:46:57.00',49.942,13,171,21.9,571.4,-3,359,278,24.1
'2018-05-29 17:46:58.00',49.942,15,170,21.9,571.4,-3,359,278,24.1
'2018-05-29 17:46:59.00',49.941,14,171,21.9,571.4,-3,359,278,24.1
'2018-05-29 17:47:00.00',49.938,15,171,21.9,571.4,-3,359,278,24.1
'2018-05-29 17:47:01.00',49.937,14,172,21.9,571.4,-3,359,278,24.1
'2018-05-29 17:47:01.99',49.936,14,170,21.9,571.4,-3,359,278,24.1
'2018-05-29 17:47:03.00',49.934,15,170,21.9,571.4,-3,359,278,24.1
'2018-05-29 17:47:04.00',49.938,14,170,21.9,571.4,-3,359,278,24.1
'2018-05-29 17:47:05.00',49.932,15,170,21.9,571.4,-3,359,278,24.1
'2018-05-29 17:47:06.00',49.930,14,171,21.9,571.4,-3,359,278,24.1
'2018-05-29 17:47:07.00',49.929,14,170,21.9,571.4,-3,359,278,24.1
'2018-05-29 17:47:08.00',49.929,14,174,21.9,571.4,-3,359,278,24.1
'2018-05-29 17:47:09.00',49.928,14,170,21.9,571.4,-3,359,277,24.1
'2018-05-29 17:47:10.00',49.927,14,172,21.9,571.4,-3,359,277,24.1
'2018-05-29 17:47:11.00',49.928,-5,64,21.9,571.4,-3,359,277,24.1
'2018-05-29 17:47:12.00',49.930,-1,66,21.9,571.4,-3,359,277,24.1
'2018-05-29 17:47:12.99',49.934,0,65,21.9,571.4,-3,358,277,24.1
'2018-05-29 17:47:14.00',49.937,1,65,21.9,571.4,-3,358,277,24.1
'2018-05-29 17:47:14.99',49.939,102,61,21.9,571.4,1,358,182,24.1
'2018-05-29 17:47:16.00',49.941,106,57,21.9,571.3,24,358,182,24.1
'2018-05-29 17:47:17.00',49.942,103,58,21.9,571.3,61,358,182,24.1
'2018-05-29 17:47:18.00',49.942,101,59,21.9,571.0,80,358,182,24.1
'2018-05-29 17:47:19.00',49.940,101,56,21.9,571.0,80,358,182,24.1
'2018-05-29 17:47:20.00',49.936,99,57,21.9,571.0,80,358,182,24.1
'2018-05-29 17:47:21.00',49.934,99,57,21.9,571.0,80,358,182,24.1
'2018-05-29 17:47:22.00',49.930,15,172,21.9,571.0,80,358,190,24.1
'2018-05-29 17:47:23.00',49.929,16,170,21.8,571.0,80,358,190,24.1
'2018-05-29 17:47:24.00',49.928,15,172,21.8,571.0,80,358,190,24.1
'2018-05-29 17:47:25.00',49.929,14,171,21.8,571.0,80,359,190,24.1
'2018-05-29 17:47:25.99',49.930,0,1,21.8,571.0,77,359,190,24.1
'2018-05-29 17:47:27.00',49.931,1,0,21.8,571.0,76,359,190,24.1
'2018-05-29 17:47:27.99',49.934,2,-1,21.8,571.0,75,359,62,24.1
'2018-05-29 17:47:29.00',49.940,1,4,21.8,571.0,39,359,62,24.1
'2018-05-29 17:47:30.00',49.944,0,0,21.8,571.2,3,359,62,24.1
'2018-05-29 17:47:31.00',49.950,-1,-1,21.9,571.2,3,359,62,24.1
'2018-05-29 17:47:32.00',49.956,-1,1,21.9,571.2,3,357,62,24.1
'2018-05-29 17:47:33.00',49.960,2,-3,21.9,571.2,3,357,62,24.1
'2018-05-29 17:47:34.00',49.966,2,-2,21.9,571.2,3,357,62,24.1
'2018-05-29 17:47:35.00',49.971,0,-2,21.9,571.2,4,357,62,24.1
'2018-05-29 17:47:36.00',49.976,1,1,21.9,571.2,4,357,62,24.1
'2018-05-29 17:47:37.00',49.977,0,1,21.9,571.2,6,357,62,24.1
'2018-05-29 17:47:38.00',49.979,1,2,21.9,571.2,7,357,62,24.1
'2018-05-29 17:47:38.99',49.980,2,2,21.9,571.2,10,358,62,24.1
'2018-05-29 17:47:40.00',49.979,3,1,21.9,571.2,10,358,62,24.1
'2018-05-29 17:47:41.00',49.979,3,-1,21.9,571.2,10,358,62,24.1
'2018-05-29 17:47:42.00',49.979,3,-2,21.9,571.2,10,358,61,24.1
'2018-05-29 17:47:43.00',49.976,3,0,21.9,571.2,10,358,61,24.1
'2018-05-29 17:47:44.00',49.972,0,0,21.9,571.2,10,358,61,24.1
'2018-05-29 17:47:45.00',49.966,1,4,21.9,571.2,10,357,61,24.1
'2018-05-29 17:47:46.00',49.965,1,2,21.9,571.2,10,357,61,24.1
'2018-05-29 17:47:47.00',49.962,2,-1,21.9,571.2,11,357,61,24.1
'2018-05-29 17:47:48.00',49.959,-1,2,21.9,571.2,11,357,61,24.1
'2018-05-29 17:47:49.00',49.957,-2,3,21.9,571.2,11,357,61,24.1
'2018-05-29 17:47:50.00',49.955,1,0,21.9,571.2,11,357,61,24.1
'2018-05-29 17:47:51.00',49.953,2,-1,21.9,571.2,11,357,61,24.1
'2018-05-29 17:47:51.99',49.952,-1,2,21.9,571.2,11,357,61,24.1
'2018-05-29 17:47:53.00',49.952,0,4,21.9,571.2,11,357,61,24.1
'2018-05-29 17:47:53.99',49.951,1,1,21.9,571.2,11,357,61,24.1
'2018-05-29 17:47:55.00',49.951,0,2,21.9,571.2,11,357,61,24.1
'2018-05-29 17:47:56.00',49.951,-2,5,21.9,571.2,11,357,62,24.1
'2018-05-29 17:47:57.00',49.952,-2,2,21.9,571.2,11,357,62,24.1
'2018-05-29 17:47:58.00',49.954,1,1,21.9,571.2,11,357,62,24.1
'2018-05-29 17:47:59.00',49.958,0,3,21.9,571.2,11,357,62,24.1
'2018-05-29 17:48:00.00',49.963,-3,3,21.9,571.2,11,357,62,24.1
'2018-05-29 17:48:01.00',49.964,2,1,21.9,571.2,11,357,62,24.1
'2018-05-29 17:48:02.00',49.964,3,-1,21.9,571.2,11,357,62,24.1
'2018-05-29 17:48:03.00',49.964,3,0,21.9,571.2,11,357,61,24.1
'2018-05-29 17:48:04.00',49.964,0,0,21.9,571.2,11,357,61,24.1
'2018-05-29 17:48:04.99',49.963,2,-1,21.8,571.2,11,357,61,24.0
'2018-05-29 17:48:06.00',49.961,3,-1,21.8,571.2,11,357,61,24.0
'2018-05-29 17:48:07.00',49.959,2,0,21.8,571.2,11,357,61,24.0
'2018-05-29 17:48:08.00',49.953,2,4,21.8,571.2,11,357,61,24.0
'2018-05-29 17:48:09.00',49.950,0,3,21.8,571.2,11,357,63,24.0
'2018-05-29 17:48:10.00',49.947,1,1,21.8,571.2,11,357,63,24.0
'2018-05-29 17:48:11.00',49.945,-2,2,21.8,571.2,11,357,63,24.0
'2018-05-29 17:48:12.00',49.943,-2,3,21.8,571.2,11,357,63,24.0
'2018-05-29 17:48:13.00',49.952,2,0,21.8,571.2,11,357,63,24.0
'2018-05-29 17:48:14.00',49.946,0,2,21.8,571.2,11,357,63,24.0
'2018-05-29 17:48:15.00',49.950,0,4,21.8,571.2,11,357,63,24.0
'2018-05-29 17:48:16.00',49.953,2,2,21.8,571.2,11,357,61,24.0
'2018-05-29 17:48:17.00',49.953,2,2,21.8,571.2,12,357,61,24.0
'2018-05-29 17:48:17.99',49.953,-2,6,21.8,571.2,12,357,61,24.0
'2018-05-29 17:48:19.00',49.952,-1,3,21.8,571.2,12,357,61,24.0
'2018-05-29 17:48:19.99',49.952,0,1,21.8,571.2,12,357,61,24.0
'2018-05-29 17:48:21.00',49.949,1,3,21.8,571.2,12,357,61,24.0
'2018-05-29 17:48:22.00',49.947,2,1,21.8,571.2,12,357,61,24.0
'2018-05-29 17:48:23.00',49.947,2,0,21.8,571.2,12,357,61,24.0
'2018-05-29 17:48:24.00',49.946,1,3,21.8,571.2,12,357,61,24.0
'2018-05-29 17:48:25.00',49.944,2,0,21.8,571.2,12,357,61,24.0
'2018-05-29 17:48:26.00',49.945,2,-1,21.8,571.2,12,357,61,24.0
'2018-05-29 17:48:27.00',49.946,1,-1,21.8,571.2,11,357,61,24.0
'2018-05-29 17:48:28.00',49.947,-1,3,21.8,571.2,11,357,61,24.0
'2018-05-29 17:48:29.00',49.951,1,0,21.8,571.2,10,357,62,24.0
'2018-05-29 17:48:30.00',49.953,1,0,21.8,571.2,10,357,62,24.0
'2018-05-29 17:48:30.99',49.956,-2,3,21.8,571.2,10,357,62,24.0
'2018-05-29 17:48:32.00',49.959,2,2,21.8,571.2,10,357,62,24.0
'2018-05-29 17:48:33.00',49.959,1,-1,21.8,571.2,10,358,62,24.0
'2018-05-29 17:48:34.00',49.956,0,2,21.8,571.2,10,358,62,24.0
'2018-05-29 17:48:35.00',49.951,0,4,21.8,571.2,10,358,62,24.0
'2018-05-29 17:48:36.00',49.948,1,3,21.8,571.2,10,358,62,24.0
'2018-05-29 17:48:37.00',49.946,0,4,21.8,571.2,10,358,62,24.0
'2018-05-29 17:48:38.00',49.947,0,3,21.8,571.2,10,358,62,24.0
'2018-05-29 17:48:39.00',49.949,2,0,21.8,571.2,11,358,62,24.0
'2018-05-29 17:48:40.00',49.949,2,1,21.8,571.2,11,357,62,24.0
'2018-05-29 17:48:41.00',49.948,0,4,21.8,571.2,11,357,62,24.0
'2018-05-29 17:48:41.99',49.946,3,0,21.8,571.2,12,357,63,23.9
'2018-05-29 17:48:43.00',49.945,2,1,21.8,571.2,12,357,63,23.9
'2018-05-29 17:48:43.99',49.945,2,2,21.8,571.2,12,357,63,23.9
'2018-05-29 17:48:45.00',49.942,2,1,21.8,571.2,12,357,63,23.9
'2018-05-29 17:48:46.00',49.943,1,1,21.8,571.2,12,357,63,23.9
'2018-05-29 17:48:47.00',49.938,1,3,21.8,571.2,12,357,63,23.9
'2018-05-29 17:48:48.00',49.937,2,0,21.8,571.2,12,357,62,23.9
'2018-05-29 17:48:49.00',49.933,2,3,21.8,571.2,12,357,62,23.9
'2018-05-29 17:48:50.00',49.932,2,3,21.8,571.2,12,357,62,23.9
'2018-05-29 17:48:51.00',49.932,0,1,21.8,571.2,12,357,62,23.9
'2018-05-29 17:48:52.00',49.935,-2,4,21.8,571.2,12,357,62,23.9
'2018-05-29 17:48:53.00',49.940,0,0,21.8,571.2,12,357,62,23.9
'2018-05-29 17:48:54.00',49.947,-1,1,21.8,571.2,11,357,62,23.9
'2018-05-29 17:48:54.99',49.949,-1,3,21.8,571.2,11,357,62,23.9
'2018-05-29 17:48:56.00',49.952,3,3,21.8,571.2,11,357,62,23.9
'2018-05-29 17:48:56.99',49.955,4,-1,21.8,571.2,11,357,62,23.9
'2018-05-29 17:48:58.00',49.958,2,1,21.8,571.2,11,358,62,23.9
'2018-05-29 17:48:59.00',49.962,2,4,21.8,571.2,11,358,62,23.9
'2018-05-29 17:49:00.00',49.964,3,1,21.8,571.2,11,358,62,23.9
'2018-05-29 17:49:01.00',49.965,4,-1,21.8,571.2,11,358,62,23.9
'2018-05-29 17:49:02.00',49.965,4,1,21.8,571.2,11,358,62,23.9
'2018-05-29 17:49:03.00',49.965,2,3,21.8,571.2,11,358,62,23.9
'2018-05-29 17:49:04.00',49.967,1,4,21.8,571.2,11,358,62,23.9
'2018-05-29 17:49:05.00',49.968,2,2,21.8,571.2,12,358,62,23.9
'2018-05-29 17:49:06.00',49.969,2,0,21.8,571.2,12,358,62,23.9
'2018-05-29 17:49:07.00',49.971,1,1,21.8,571.2,12,358,62,23.9
'2018-05-29 17:49:07.99',49.973,0,2,21.8,571.2,12,358,62,23.9
'2018-05-29 17:49:09.00',49.975,-2,2,21.8,571.2,12,358,62,23.9
'2018-05-29 17:49:10.00',49.975,-1,3,21.8,571.2,12,358,62,23.9
'2018-05-29 17:49:11.00',49.974,1,0,21.8,571.2,12,358,62,23.9
'2018-05-29 17:49:12.00',49.975,2,-1,21.8,571.2,12,358,62,23.9
'2018-05-29 17:49:13.00',49.977,2,-1,21.8,571.2,12,358,62,23.9
'2018-05-29 17:49:14.00',49.978,2,-1,21.8,571.2,12,358,62,23.9
'2018-05-29 17:49:15.00',49.979,1,0,21.8,571.2,11,358,62,23.9
'2018-05-29 17:49:16.00',49.979,0,3,21.8,571.2,11,358,62,23.9
'2018-05-29 17:49:17.00',49.979,-2,2,21.8,571.2,11,358,62,23.9
'2018-05-29 17:49:18.00',49.980,1,3,21.8,571.2,11,358,62,23.9
'2018-05-29 17:49:19.00',49.980,0,3,21.8,571.2,11,358,62,23.9
'2018-05-29 17:49:20.00',49.980,-1,-1,21.8,571.2,11,358,61,23.9
'2018-05-29 17:49:20.99',49.987,2,-1,21.8,571.2,11,358,61,23.9
'2018-05-29 17:49:22.00',49.983,1,0,21.8,571.2,11,358,61,23.9
'2018-05-29 17:49:22.99',49.985,1,-1,21.8,571.2,11,358,61,23.9
'2018-05-29 17:49:24.00',49.989,1,2,21.8,571.2,11,358,61,23.9
'2018-05-29 17:49:25.00',49.992,-1,1,21.8,571.2,11,358,61,23.9
'2018-05-29 17:49:26.00',49.999,-3,3,21.8,571.2,11,358,62,23.9
'2018-05-29 17:49:27.00',50.002,0,4,21.8,571.2,11,358,62,23.9
'2018-05-29 17:49:28.00',50.005,2,1,21.8,571.2,11,358,62,23.9
'2018-05-29 17:49:29.00',50.006,2,3,21.8,571.2,11,358,62,23.9
'2018-05-29 17:49:30.00',50.006,2,0,21.8,571.2,11,358,62,23.9
'2018-05-29 17:49:31.00',50.005,2,-3,21.8,571.2,11,358,62,23.9
'2018-05-29 17:49:32.00',50.005,251,31,21.8,571.1,11,358,62,23.9
'2018-05-29 17:49:33.00',50.003,253,1,21.8,571.1,11,358,408,23.9
'2018-05-29 17:49:33.99',50.000,252,3,21.8,571.1,11,358,408,23.9
'2018-05-29 17:49:35.00',49.996,250,1,21.8,571.1,11,358,408,23.9
'2018-05-29 17:49:36.00',49.991,250,4,21.8,571.1,51,359,408,23.8
'2018-05-29 17:49:37.00',49.986,250,3,21.8,571.0,51,359,408,23.8
'2018-05-29 17:49:38.00',49.981,250,4,21.8,571.0,51,359,408,23.8
'2018-05-29 17:49:39.00',49.977,249,3,21.8,571.0,96,359,407,23.8
'2018-05-29 17:49:40.00',49.975,248,3,21.8,570.8,181,359,407,23.8
'2018-05-29 17:49:41.00',49.972,249,-1,21.8,570.3,315,359,407,23.8
'2018-05-29 17:49:42.00',49.970,250,-1,21.8,570.3,360,359,407,23.8
'2018-05-29 17:49:43.00',49.969,250,3,21.8,569.7,406,359,407,23.4
'2018-05-29 17:49:44.00',49.967,250,4,21.8,569.4,451,359,407,23.4
'2018-05-29 17:49:45.00',49.966,250,1,21.8,569.4,451,359,409,23.4
'2018-05-29 17:49:46.00',49.965,251,0,21.7,569.4,451,359,409,23.4
'2018-05-29 17:49:46.99',49.964,249,3,21.7,569.4,451,359,409,23.3
'2018-05-29 17:49:48.00',49.965,248,3,21.7,569.4,452,359,409,23.3
'2018-05-29 17:49:48.99',49.967,245,3,21.7,569.3,452,359,409,23.3
'2018-05-29 17:49:50.00',49.969,247,0,21.7,569.3,452,359,409,23.3
'2018-05-29 17:49:51.00',49.972,248,0,21.7,569.3,452,359,409,23.3
'2018-05-29 17:49:52.00',49.975,248,-1,21.7,569.3,453,359,407,23.3
'2018-05-29 17:49:53.00',49.976,248,1,21.7,569.2,452,359,407,23.3
'2018-05-29 17:49:54.00',49.977,248,3,21.7,569.2,452,359,407,23.3
'2018-05-29 17:49:55.00',49.978,248,3,21.7,569.0,451,359,407,23.3
'2018-05-29 17:49:56.00',49.977,249,-1,21.7,569.0,451,359,407,23.3
'2018-05-29 17:49:57.00',49.978,249,-1,21.7,568.9,451,359,407,23.3
'2018-05-29 17:49:58.00',49.980,252,-1,21.7,568.9,451,359,407,23.2
'2018-05-29 17:49:59.00',49.981,251,0,21.7,568.9,451,359,407,23.2
'2018-05-29 17:49:59.99',49.982,252,-1,21.7,568.9,451,359,407,23.2
'2018-05-29 17:50:01.00',49.981,251,1,21.7,568.9,451,359,407,23.2
'2018-05-29 17:50:02.00',49.979,248,3,21.7,568.9,451,359,407,23.2
'2018-05-29 17:50:03.00',49.977,250,1,21.7,568.9,451,359,407,23.2
'2018-05-29 17:50:04.00',49.976,250,3,21.7,568.9,451,359,407,23.2
'2018-05-29 17:50:05.00',49.976,253,1,21.6,568.8,451,359,407,23.2
'2018-05-29 17:50:06.00',49.976,253,1,21.6,568.8,452,359,407,23.2
'2018-05-29 17:50:07.00',49.977,252,-1,21.6,568.7,452,359,407,23.2
'2018-05-29 17:50:08.00',49.979,252,1,21.6,568.7,451,359,407,23.2
'2018-05-29 17:50:09.00',49.982,252,3,21.6,568.6,451,359,407,23.2
'2018-05-29 17:50:10.00',49.986,250,4,21.6,568.6,451,359,407,23.2
'2018-05-29 17:50:11.00',49.989,250,4,21.6,568.6,451,359,408,23.2
'2018-05-29 17:50:12.00',49.990,248,4,21.5,568.6,452,359,408,23.2
'2018-05-29 17:50:12.99',49.990,249,2,21.5,568.6,452,359,408,23.4
'2018-05-29 17:50:14.00',49.989,250,3,21.5,568.6,452,359,408,23.4
'2018-05-29 17:50:15.00',49.991,249,4,21.5,568.6,452,359,408,23.4
'2018-05-29 17:50:16.00',49.993,249,3,21.5,568.6,452,359,408,23.4
'2018-05-29 17:50:17.00',49.995,250,3,21.5,568.5,452,359,408,23.4
'2018-05-29 17:50:18.00',49.995,250,-1,21.5,568.5,452,359,408,23.4
'2018-05-29 17:50:19.00',49.994,250,1,21.5,568.5,452,359,408,23.4
'2018-05-29 17:50:20.00',49.992,250,2,21.5,568.4,452,359,408,23.4
'2018-05-29 17:50:21.00',49.990,250,1,21.5,568.4,452,359,408,23.4
'2018-05-29 17:50:22.00',49.987,250,-1,21.5,568.4,452,358,408,23.4
'2018-05-29 17:50:23.00',49.975,249,-1,21.5,568.4,452,358,408,23.4
'2018-05-29 17:50:23.99',49.978,248,0,21.5,568.4,452,358,408,23.4
'2018-05-29 17:50:25.00',49.974,248,1,21.5,568.4,452,358,406,23.4
'2018-05-29 17:50:25.99',49.970,248,-1,21.5,568.4,452,358,406,23.4
'2018-05-29 17:50:27.00',49.967,250,-1,21.4,568.4,452,358,406,23.5
'2018-05-29 17:50:28.00',49.966,250,-2,21.4,568.4,452,359,406,23.5
'2018-05-29 17:50:29.00',49.965,250,-1,21.4,568.4,452,359,406,23.5
'2018-05-29 17:50:30.00',49.966,248,2,21.4,568.4,452,359,406,23.5
'2018-05-29 17:50:31.00',49.969,248,3,21.4,568.3,452,359,407,23.5
'2018-05-29 17:50:32.00',49.973,248,1,21.4,568.3,452,359,407,23.5
'2018-05-29 17:50:33.00',49.973,249,0,21.4,568.3,452,359,407,23.5
'2018-05-29 17:50:34.00',49.972,249,3,21.4,568.3,452,359,407,23.5
'2018-05-29 17:50:35.00',49.970,247,4,21.4,568.3,452,359,407,23.5
'2018-05-29 17:50:36.00',49.969,247,3,21.4,568.3,451,359,407,23.5
'2018-05-29 17:50:36.99',49.969,247,2,21.4,568.3,451,359,406,23.5
'2018-05-29 17:50:38.00',49.968,247,1,21.4,568.3,451,359,406,23.5
'2018-05-29 17:50:39.00',49.968,249,0,21.4,568.3,451,359,406,23.5
'2018-05-29 17:50:40.00',49.968,248,3,21.4,568.3,451,359,406,23.5
'2018-05-29 17:50:41.00',49.968,248,3,21.4,568.2,451,358,406,23.5
'2018-05-29 17:50:42.00',49.968,247,0,21.4,568.2,451,358,406,23.5
'2018-05-29 17:50:43.00',49.970,250,-2,21.4,568.1,452,358,406,23.5
'2018-05-29 17:50:44.00',49.974,251,-2,21.4,568.1,452,358,407,23.5
'2018-05-29 17:50:45.00',49.977,252,1,21.4,568.1,452,358,407,23.5
'2018-05-29 17:50:46.00',49.979,251,3,21.4,568.1,452,358,407,23.5
'2018-05-29 17:50:47.00',49.981,250,1,21.4,568.1,452,358,407,23.5
'2018-05-29 17:50:48.00',49.984,250,2,21.4,568.1,452,359,407,23.5
'2018-05-29 17:50:49.00',49.988,248,3,21.4,568.1,452,359,407,23.5
'2018-05-29 17:50:49.99',49.991,248,2,21.4,568.1,452,359,407,23.5
'2018-05-29 17:50:51.00',49.994,248,2,21.4,568.1,452,359,407,23.5
'2018-05-29 17:50:51.99',49.995,248,2,21.4,568.1,452,359,407,23.5
'2018-05-29 17:50:53.00',49.997,248,3,21.4,568.1,452,359,407,23.5
'2018-05-29 17:50:54.00',49.999,248,3,21.4,568.1,452,359,407,23.5
'2018-05-29 17:50:55.00',50.001,249,0,21.4,568.0,452,359,407,23.5
'2018-05-29 17:50:56.00',50.003,248,-1,21.4,568.0,452,359,407,23.5
'2018-05-29 17:50:57.00',50.005,249,3,21.3,568.0,452,359,407,23.5
'2018-05-29 17:50:58.00',50.008,250,3,21.3,568.0,452,359,407,23.5
'2018-05-29 17:50:59.00',50.009,248,4,21.3,568.0,452,359,407,23.5
'2018-05-29 17:51:00.00',50.011,250,4,21.3,568.0,452,359,407,23.5
'2018-05-29 17:51:01.00',50.013,251,3,21.3,568.0,452,359,407,23.5
'2018-05-29 17:51:02.00',50.014,250,3,21.3,568.0,452,359,407,23.5
'2018-05-29 17:51:02.99',50.018,252,0,21.3,568.0,452,359,407,23.5
'2018-05-29 17:51:04.00',50.022,253,0,21.3,568.0,452,359,407,23.5
'2018-05-29 17:51:05.00',50.023,253,-1,21.3,568.0,452,359,407,23.5
'2018-05-29 17:51:06.00',50.023,252,1,21.3,567.9,453,359,407,23.5
'2018-05-29 17:51:07.00',50.023,250,2,21.3,567.9,453,359,407,23.5
'2018-05-29 17:51:08.00',50.024,250,3,21.3,567.9,453,359,407,23.5
'2018-05-29 17:51:09.00',50.025,250,3,21.3,567.9,453,359,407,23.5
'2018-05-29 17:51:10.00',50.027,250,0,21.2,567.8,453,359,406,23.5
'2018-05-29 17:51:11.00',50.028,252,1,21.2,567.8,453,359,406,23.5
'2018-05-29 17:51:12.00',50.030,250,-1,21.2,567.8,453,359,406,23.5
'2018-05-29 17:51:13.00',50.030,250,3,21.2,567.8,453,359,406,23.5
'2018-05-29 17:51:14.00',50.028,249,4,21.2,567.8,453,359,406,23.5
'2018-05-29 17:51:15.00',50.025,247,3,21.1,567.8,453,359,406,23.5
'2018-05-29 17:51:15.99',50.023,248,3,21.1,567.8,453,359,407,23.5
'2018-05-29 17:51:17.00',50.020,248,-1,21.1,567.8,453,359,407,23.5
'2018-05-29 17:51:17.99',50.019,248,-1,21.1,567.8,452,359,407,23.5
'2018-05-29 17:51:19.00',50.017,248,1,21.1,567.8,452,359,407,23.5
'2018-05-29 17:51:20.00',50.016,246,3,21.1,567.7,452,359,407,23.5
'2018-05-29 17:51:21.00',50.017,245,3,21.1,567.7,453,359,407,23.5
'2018-05-29 17:51:22.00',50.015,246,4,21.1,567.7,453,359,406,23.5
'2018-05-29 17:51:23.00',50.014,245,4,21.1,567.7,453,359,406,23.5
'2018-05-29 17:51:24.00',50.014,248,3,21.0,567.7,453,359,406,23.5
'2018-05-29 17:51:25.00',50.015,246,5,21.0,567.7,453,359,406,23.5
'2018-05-29 17:51:26.00',50.016,248,2,20.9,567.7,453,359,406,23.5
'2018-05-29 17:51:27.00',50.017,248,4,20.9,567.7,453,359,406,23.5
'2018-05-29 17:51:28.00',50.019,250,3,20.9,567.7,452,359,407,23.6
'2018-05-29 17:51:28.99',50.021,250,3,20.9,567.7,452,359,407,23.6
'2018-05-29 17:51:30.00',50.023,249,3,20.9,567.7,453,359,407,23.6
'2018-05-29 17:51:31.00',50.023,248,4,20.9,567.7,453,359,407,23.6
'2018-05-29 17:51:32.00',50.023,250,4,20.9,567.6,453,359,407,23.6
'2018-05-29 17:51:33.00',50.024,252,2,20.9,567.6,453,359,407,23.6
'2018-05-29 17:51:34.00',50.025,252,-1,20.9,567.6,453,359,407,23.6
'2018-05-29 17:51:35.00',50.025,252,-1,20.8,567.6,453,359,407,23.6
'2018-05-29 17:51:36.00',50.025,250,-1,20.8,567.6,453,359,407,23.6
'2018-05-29 17:51:37.00',50.025,250,1,20.8,567.6,453,359,407,23.6
'2018-05-29 17:51:38.00',50.026,250,3,20.8,567.6,453,359,407,23.6
'2018-05-29 17:51:39.00',50.027,250,3,20.8,567.6,453,359,407,23.6
'2018-05-29 17:51:40.00',50.028,248,3,20.8,567.6,453,359,407,23.6
'2018-05-29 17:51:41.00',50.028,250,1,20.8,567.6,454,359,407,23.6
'2018-05-29 17:51:41.99',50.028,248,0,20.8,567.6,453,359,408,23.6
'2018-05-29 17:51:43.00',50.028,248,3,20.8,567.6,453,359,408,23.6
'2018-05-29 17:51:43.99',50.026,248,3,20.8,567.5,453,359,408,23.6
'2018-05-29 17:51:45.00',50.024,250,3,20.8,567.5,453,359,408,23.6
'2018-05-29 17:51:46.00',50.021,248,3,20.8,567.5,453,359,408,23.6
'2018-05-29 17:51:47.00',50.019,250,3,20.8,567.5,453,359,408,23.6
'2018-05-29 17:51:48.00',50.016,250,0,20.8,567.5,453,359,407,23.6
'2018-05-29 17:51:49.00',50.014,252,-1,20.8,567.5,453,359,407,23.6
'2018-05-29 17:51:50.00',50.012,252,1,20.8,567.5,453,359,407,23.6
'2018-05-29 17:51:51.00',50.009,251,-1,20.7,567.5,453,359,407,23.6
'2018-05-29 17:51:52.00',50.005,251,1,20.7,567.5,453,359,407,23.6
'2018-05-29 17:51:52.99',50.000,252,2,20.7,567.5,453,359,407,23.6
'2018-05-29 17:51:54.00',49.996,252,1,20.7,567.5,453,359,407,23.7
'2018-05-29 17:51:54.99',49.995,247,1,20.7,567.5,453,359,407,23.7
'2018-05-29 17:51:56.00',49.992,249,0,20.7,567.4,453,359,407,23.7
'2018-05-29 17:51:57.00',49.991,248,2,20.7,567.4,453,359,407,23.7
'2018-05-29 17:51:58.00',49.990,249,1,20.7,567.4,453,359,407,23.7
'2018-05-29 17:51:59.00',49.989,248,2,20.7,567.4,453,359,407,23.7
'2018-05-29 17:52:00.00',49.990,249,1,20.7,567.4,453,359,407,23.7
'2018-05-29 17:52:01.00',49.990,248,3,20.7,567.4,453,359,407,23.7
'2018-05-29 17:52:02.00',49.989,250,3,20.7,567.4,453,359,407,23.7
'2018-05-29 17:52:03.00',49.990,248,2,20.7,567.4,453,359,407,23.7
'2018-05-29 17:52:04.00',49.989,249,0,20.7,567.4,453,358,407,23.7
'2018-05-29 17:52:05.00',49.985,249,-1,20.7,567.4,453,358,407,23.7
'2018-05-29 17:52:05.99',49.981,250,-1,20.7,567.4,453,358,407,23.7
'2018-05-29 17:52:07.00',49.978,251,-3,20.7,567.4,453,358,407,23.7
'2018-05-29 17:52:08.00',49.975,252,-2,20.7,567.3,453,358,407,23.7
'2018-05-29 17:52:09.00',49.971,250,2,20.7,567.3,453,358,407,23.7
'2018-05-29 17:52:10.00',49.968,250,4,20.7,567.3,453,358,407,23.7
'2018-05-29 17:52:11.00',49.962,250,4,20.7,567.3,453,358,407,23.7
'2018-05-29 17:52:12.00',49.959,250,2,20.6,567.3,453,358,407,23.7
'2018-05-29 17:52:13.00',49.956,249,2,20.6,567.3,453,358,407,23.7
'2018-05-29 17:52:14.00',49.953,248,4,20.6,567.3,453,358,408,23.7
'2018-05-29 17:52:15.00',49.951,248,3,20.6,567.3,453,358,408,23.7
'2018-05-29 17:52:16.00',49.949,248,-1,20.6,567.3,453,358,408,23.7
'2018-05-29 17:52:17.00',49.948,249,3,20.6,567.3,453,358,408,23.7
'2018-05-29 17:52:18.00',49.947,250,3,20.6,567.3,454,358,408,23.7
'2018-05-29 17:52:18.99',49.944,252,0,20.5,567.3,454,358,408,23.7
'2018-05-29 17:52:20.00',49.942,252,3,20.5,567.2,454,358,408,23.7
'2018-05-29 17:52:20.99',49.940,249,2,20.5,567.2,454,358,409,23.7
'2018-05-29 17:52:22.00',49.940,253,3,20.5,567.2,454,358,409,23.7
'2018-05-29 17:52:23.00',49.941,248,4,20.5,567.2,454,358,409,23.7
'2018-05-29 17:52:24.00',49.943,250,1,20.5,567.2,454,358,409,23.7
'2018-05-29 17:52:25.00',49.944,250,1,20.5,567.2,454,358,409,23.7
'2018-05-29 17:52:26.00',49.944,248,1,20.5,567.2,454,358,409,23.7
'2018-05-29 17:52:27.00',49.944,252,-2,20.5,567.2,454,358,410,23.7
'2018-05-29 17:52:28.00',49.945,250,0,20.5,567.2,454,358,410,23.7
'2018-05-29 17:52:29.00',49.947,250,4,20.5,567.2,454,358,410,23.7
'2018-05-29 17:52:30.00',49.951,251,3,20.5,567.2,453,358,410,23.7
'2018-05-29 17:52:31.00',49.950,250,2,20.5,567.1,453,358,410,23.7
'2018-05-29 17:52:31.99',49.951,248,2,20.5,567.1,453,358,410,23.7
'2018-05-29 17:52:33.00',49.952,248,3,20.5,567.1,453,358,410,23.7
'2018-05-29 17:52:34.00',49.954,248,1,20.4,567.1,453,358,409,23.7
'2018-05-29 17:52:35.00',49.954,249,-1,20.4,567.1,453,358,409,23.7
'2018-05-29 17:52:36.00',49.955,248,3,20.4,567.1,453,358,409,23.7
'2018-05-29 17:52:37.00',49.953,251,-1,20.4,567.1,453,358,409,23.7
'2018-05-29 17:52:38.00',49.953,253,2,20.4,567.1,453,358,409,23.7
'2018-05-29 17:52:39.00',49.953,251,4,20.4,567.1,453,358,409,23.7
'2018-05-29 17:52:40.00',49.954,250,4,20.4,567.1,453,358,409,23.7
'2018-05-29 17:52:41.00',49.955,253,-1,20.4,567.1,453,358,409,23.7
'2018-05-29 17:52:42.00',49.957,253,1,20.4,567.1,453,358,409,23.7
'2018-05-29 17:52:43.00',49.961,249,1,20.4,567.0,453,358,409,23.7
'2018-05-29 17:52:44.00',49.966,246,3,20.4,567.0,453,358,409,23.7
'2018-05-29 17:52:44.99',49.968,248,1,20.4,567.0,453,358,409,23.7
'2018-05-29 17:52:46.00',49.970,248,2,20.4,567.0,453,358,408,23.7
'2018-05-29 17:52:46.99',49.972,249,0,20.4,567.0,453,358,408,23.7
'2018-05-29 17:52:48.00',49.973,249,0,20.4,567.0,453,358,408,23.7
'2018-05-29 17:52:49.00',49.974,249,1,20.4,567.0,453,358,408,23.7
'2018-05-29 17:52:50.00',49.975,250,1,20.4,567.0,453,358,408,23.7
'2018-05-29 17:52:51.00',49.976,249,-1,20.4,567.0,453,358,408,23.7
'2018-05-29 17:52:52.00',49.977,253,0,20.4,567.0,453,358,408,23.7
'2018-05-29 17:52:53.00',49.979,250,-2,20.4,567.0,454,358,408,23.7
'2018-05-29 17:52:54.00',49.980,252,-1,20.4,567.0,454,358,408,23.7
'2018-05-29 17:52:55.00',49.979,252,1,20.4,567.0,454,358,408,23.7
'2018-05-29 17:52:56.00',49.977,250,3,20.4,566.9,453,358,408,23.7
'2018-05-29 17:52:57.00',49.976,250,3,20.4,566.9,454,358,408,23.7
'2018-05-29 17:52:57.99',49.973,250,3,20.4,566.9,454,358,408,23.7
'2018-05-29 17:52:59.00',49.969,250,-1,20.4,566.9,454,358,408,23.7
'2018-05-29 17:53:00.00',49.968,250,1,20.4,566.9,454,358,408,23.7
'2018-05-29 17:53:01.00',49.967,249,0,20.4,566.9,454,358,408,23.7
'2018-05-29 17:53:02.00',49.967,249,1,20.4,566.9,454,358,408,23.7
'2018-05-29 17:53:03.00',49.968,248,-1,20.4,566.9,454,358,408,23.7
'2018-05-29 17:53:04.00',49.968,250,-3,20.4,566.9,454,358,408,23.7
'2018-05-29 17:53:05.00',49.968,250,-3,20.3,566.9,454,358,408,23.7
'2018-05-29 17:53:06.00',49.968,252,0,20.3,566.9,453,358,407,23.7
'2018-05-29 17:53:07.00',49.970,249,3,20.3,566.9,453,358,407,23.8
'2018-05-29 17:53:08.00',49.972,249,2,20.3,566.8,454,358,407,23.8
'2018-05-29 17:53:09.00',49.974,248,2,20.3,566.8,453,359,407,23.8
'2018-05-29 17:53:10.00',49.975,249,1,20.3,566.8,453,359,407,23.8
'2018-05-29 17:53:10.99',49.977,250,2,20.3,566.8,453,359,407,23.8
'2018-05-29 17:53:12.00',49.977,250,2,20.3,566.8,453,359,408,23.8
'2018-05-29 17:53:12.99',49.977,247,2,20.3,566.8,453,359,408,23.8
'2018-05-29 17:53:14.00',49.975,246,3,20.3,566.8,453,359,408,23.8
'2018-05-29 17:53:15.00',49.974,247,4,20.3,566.8,453,359,408,23.8
'2018-05-29 17:53:16.00',49.971,246,2,20.3,566.8,453,359,408,23.8
'2018-05-29 17:53:17.00',49.967,248,-1,20.3,566.8,453,359,408,23.8
'2018-05-29 17:53:18.00',49.964,248,-1,20.2,566.8,453,359,408,23.8
'2018-05-29 17:53:19.00',49.959,247,3,20.2,566.8,453,359,407,23.8
'2018-05-29 17:53:20.00',49.956,248,3,20.1,566.7,453,359,407,23.8
'2018-05-29 17:53:21.00',49.955,252,-1,20.1,566.7,453,359,407,23.8
'2018-05-29 17:53:22.00',49.955,252,0,20.1,566.7,454,359,407,23.8
'2018-05-29 17:53:23.00',49.957,250,4,20.1,566.7,454,359,407,23.8
'2018-05-29 17:53:23.99',49.956,251,2,20.1,566.7,454,359,407,23.8
'2018-05-29 17:53:25.00',49.958,253,-1,20.1,566.7,454,359,408,23.8
'2018-05-29 17:53:26.00',49.957,252,3,20.1,566.7,454,359,408,23.8
'2018-05-29 17:53:27.00',49.954,249,3,20.1,566.7,454,359,408,23.8
'2018-05-29 17:53:28.00',49.952,250,-1,20.1,566.7,454,359,408,23.8
'2018-05-29 17:53:29.00',49.950,250,0,20.1,566.7,454,359,408,23.8
'2018-05-29 17:53:30.00',49.949,248,3,20.1,566.7,454,359,408,23.8
'2018-05-29 17:53:31.00',49.947,250,0,20.1,566.7,454,359,408,23.8
'2018-05-29 17:53:32.00',49.951,252,-1,20.0,566.6,454,359,408,23.8
'2018-05-29 17:53:33.00',49.944,250,-2,20.0,566.6,454,359,408,23.8
'2018-05-29 17:53:34.00',49.942,250,1,19.9,566.6,454,359,408,23.8
'2018-05-29 17:53:34.99',49.943,250,1,19.9,566.6,454,359,408,23.8
'2018-05-29 17:53:36.00',49.944,247,5,19.9,566.6,454,359,408,23.8
'2018-05-29 17:53:36.99',49.944,247,3,19.9,566.6,454,359,408,23.8
'2018-05-29 17:53:38.00',49.943,250,0,19.9,566.6,454,359,408,23.8
'2018-05-29 17:53:39.00',49.942,248,3,19.9,566.6,454,359,408,23.8
'2018-05-29 17:53:40.00',49.942,250,0,19.9,566.6,454,359,408,23.8
'2018-05-29 17:53:41.00',49.940,252,-1,19.9,566.6,454,358,408,23.8
'2018-05-29 17:53:42.00',49.939,250,4,19.8,566.6,454,358,408,23.8
'2018-05-29 17:53:43.00',49.936,253,-1,19.8,566.6,454,358,408,23.8
'2018-05-29 17:53:44.00',49.930,252,3,19.8,566.6,454,358,408,23.8
'2018-05-29 17:53:45.00',49.929,250,3,19.8,566.5,454,358,408,23.8
'2018-05-29 17:53:46.00',49.928,250,0,19.8,566.5,454,358,408,23.8
'2018-05-29 17:53:47.00',49.930,251,-1,19.8,566.5,454,358,408,23.8
'2018-05-29 17:53:47.99',49.935,252,-2,19.8,566.5,454,358,408,23.8
'2018-05-29 17:53:49.00',49.939,250,4,19.8,566.5,454,358,408,23.8
'2018-05-29 17:53:49.99',49.942,248,4,19.8,566.5,454,358,407,23.8
'2018-05-29 17:53:51.00',49.945,249,2,19.8,566.5,454,358,407,23.8
'2018-05-29 17:53:52.00',49.947,248,4,19.8,566.5,454,358,407,23.8
'2018-05-29 17:53:53.00',49.949,246,3,19.8,566.5,454,358,407,23.8
