'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-29 17:53:54.00',49.950,248,1,19.8,566.5,454,358,407,23.8
'2018-05-29 17:53:55.00',49.949,248,1,19.8,566.5,454,358,407,23.8
'2018-05-29 17:53:56.00',49.948,248,-1,19.7,566.4,454,358,407,23.8
'2018-05-29 17:53:57.00',49.946,252,-1,19.7,566.4,454,358,408,23.8
'2018-05-29 17:53:58.00',49.944,252,1,19.7,566.4,454,358,408,23.8
'2018-05-29 17:53:59.00',49.941,250,3,19.7,566.4,454,358,408,23.8
'2018-05-29 17:54:00.00',49.937,252,0,19.7,566.4,454,358,408,23.8
'2018-05-29 17:54:00.99',49.936,245,4,19.7,566.4,454,358,408,23.8
'2018-05-29 17:54:02.00',49.935,248,-2,19.7,566.4,454,358,408,23.8
'2018-05-29 17:54:03.00',49.935,248,3,19.7,566.4,454,358,409,23.8
'2018-05-29 17:54:04.00',49.934,248,1,19.7,566.4,454,358,409,23.8
'2018-05-29 17:54:05.00',49.934,250,-3,19.7,566.4,454,358,409,23.8
'2018-05-29 17:54:06.00',49.933,246,5,19.7,566.4,454,358,409,23.8
'2018-05-29 17:54:07.00',49.932,247,0,19.7,566.4,454,359,409,23.8
'2018-05-29 17:54:08.00',49.930,249,1,19.7,566.3,454,359,409,23.8
'2018-05-29 17:54:09.00',49.928,252,3,19.7,566.3,454,359,409,23.8
'2018-05-29 17:54:10.00',49.928,253,1,19.7,566.3,454,359,409,23.8
'2018-05-29 17:54:11.00',49.929,252,2,19.7,566.3,454,359,409,23.8
'2018-05-29 17:54:12.00',49.931,252,2,19.7,566.3,454,359,409,23.8
'2018-05-29 17:54:13.00',49.934,248,3,19.7,566.3,454,359,409,23.8
'2018-05-29 17:54:13.99',49.935,250,2,19.7,566.3,454,359,409,23.8
'2018-05-29 17:54:15.00',49.937,249,3,19.7,566.3,454,359,409,23.8
'2018-05-29 17:54:15.99',49.940,248,3,19.7,566.3,454,359,409,23.8
'2018-05-29 17:54:17.00',49.944,250,-1,19.7,566.3,454,359,408,23.8
'2018-05-29 17:54:18.00',49.946,252,-1,19.7,566.3,454,359,408,23.8
'2018-05-29 17:54:19.00',49.947,250,3,19.6,566.3,454,359,408,23.8
'2018-05-29 17:54:20.00',49.947,254,3,19.6,566.2,454,359,408,23.8
'2018-05-29 17:54:21.00',49.947,247,2,19.6,566.2,454,358,408,23.8
'2018-05-29 17:54:22.00',49.947,246,4,19.6,566.2,454,358,408,23.8
'2018-05-29 17:54:23.00',49.949,250,3,19.6,566.2,454,358,408,23.8
'2018-05-29 17:54:24.00',49.951,248,2,19.6,566.2,454,358,408,23.8
'2018-05-29 17:54:25.00',49.952,249,2,19.6,566.2,454,358,408,23.8
'2018-05-29 17:54:26.00',49.954,249,3,19.6,566.2,454,358,408,23.8
'2018-05-29 17:54:26.99',49.957,252,-1,19.6,566.2,454,358,408,23.8
'2018-05-29 17:54:28.00',49.958,253,-1,19.5,566.2,454,358,408,23.8
'2018-05-29 17:54:29.00',49.963,250,2,19.5,566.2,454,358,408,23.8
'2018-05-29 17:54:30.00',49.969,251,3,19.5,566.2,454,358,408,23.8
'2018-05-29 17:54:31.00',49.975,253,3,19.5,566.2,454,358,408,23.8
'2018-05-29 17:54:32.00',49.979,250,3,19.5,566.2,454,358,408,23.8
'2018-05-29 17:54:33.00',49.984,254,-1,19.5,566.2,454,358,408,23.8
'2018-05-29 17:54:34.00',49.989,255,1,19.5,566.2,454,359,408,23.8
'2018-05-29 17:54:35.00',49.993,250,3,19.5,566.1,454,359,408,23.8
'2018-05-29 17:54:36.00',49.995,253,0,19.5,566.1,454,359,408,23.8
'2018-05-29 17:54:37.00',49.997,253,-1,19.5,566.1,454,359,408,23.8
'2018-05-29 17:54:38.00',49.999,250,3,19.5,566.1,454,359,409,23.8
'2018-05-29 17:54:39.00',50.001,253,1,19.5,566.1,454,359,409,23.8
'2018-05-29 17:54:39.99',50.001,253,-1,19.4,566.1,454,359,409,23.8
'2018-05-29 17:54:41.00',49.999,251,-1,19.4,566.1,455,359,409,23.7
'2018-05-29 17:54:41.99',49.996,253,-1,19.4,566.1,455,359,409,23.7
'2018-05-29 17:54:43.00',49.993,253,3,19.4,566.1,455,359,409,23.7
'2018-05-29 17:54:44.00',49.992,248,3,19.4,566.1,455,359,408,23.7
'2018-05-29 17:54:45.00',49.993,252,1,19.4,566.1,455,359,408,23.7
'2018-05-29 17:54:46.00',49.992,250,-1,19.4,566.1,455,359,408,23.7
'2018-05-29 17:54:47.00',49.994,247,2,19.4,566.0,455,359,408,23.7
'2018-05-29 17:54:48.00',49.996,253,1,19.4,566.0,455,359,408,23.7
'2018-05-29 17:54:49.00',49.998,250,5,19.4,566.0,455,359,408,23.7
'2018-05-29 17:54:50.00',50.001,249,-4,19.4,566.0,455,359,408,23.7
'2018-05-29 17:54:51.00',50.003,253,2,19.4,566.0,455,359,408,23.7
'2018-05-29 17:54:52.00',50.002,251,-20,19.4,566.0,455,359,408,23.7
'2018-05-29 17:54:52.99',50.001,249,3,19.4,566.0,455,359,408,23.7
'2018-05-29 17:54:54.00',50.001,251,3,19.4,566.0,455,359,408,23.7
'2018-05-29 17:54:55.00',49.999,248,4,19.4,566.0,455,359,408,23.7
'2018-05-29 17:54:56.00',49.997,251,1,19.4,566.0,455,359,408,23.7
'2018-05-29 17:54:57.00',49.994,253,2,19.4,566.0,455,359,408,23.7
'2018-05-29 17:54:58.00',49.992,250,4,19.4,566.0,455,359,408,23.7
'2018-05-29 17:54:59.00',49.989,251,3,19.4,565.9,455,359,408,23.7
'2018-05-29 17:55:00.00',49.987,247,5,19.4,565.9,455,359,408,23.7
'2018-05-29 17:55:01.00',49.988,249,3,19.4,565.9,455,359,408,23.7
'2018-05-29 17:55:02.00',49.992,246,3,19.4,565.9,455,359,408,23.7
'2018-05-29 17:55:03.00',49.995,246,3,19.4,565.9,455,359,408,23.7
'2018-05-29 17:55:04.00',49.997,249,-18,19.4,565.9,455,359,410,23.7
'2018-05-29 17:55:05.00',49.999,250,0,19.4,565.9,455,359,410,23.7
'2018-05-29 17:55:05.99',49.999,248,29,19.4,565.9,455,359,410,23.7
'2018-05-29 17:55:07.00',49.999,248,-16,19.4,565.9,455,359,410,23.7
'2018-05-29 17:55:08.00',49.999,248,16,19.4,565.9,455,359,410,23.7
'2018-05-29 17:55:09.00',49.999,247,6,19.4,565.9,455,359,410,23.7
'2018-05-29 17:55:10.00',50.002,248,3,19.4,565.9,455,359,410,23.7
'2018-05-29 17:55:11.00',50.005,252,1,19.4,565.9,455,359,406,23.7
'2018-05-29 17:55:12.00',50.007,252,-2,19.4,565.9,455,359,406,23.7
'2018-05-29 17:55:13.00',50.010,252,-1,19.3,565.8,455,359,406,23.7
'2018-05-29 17:55:14.00',50.012,250,3,19.3,565.8,455,359,406,23.7
'2018-05-29 17:55:15.00',50.017,250,2,19.3,565.8,455,359,406,23.7
'2018-05-29 17:55:16.00',50.020,248,3,19.3,565.8,455,359,406,23.7
'2018-05-29 17:55:16.99',50.022,250,3,19.3,565.8,455,359,406,23.7
'2018-05-29 17:55:18.00',50.028,252,0,19.3,565.8,455,359,408,23.7
'2018-05-29 17:55:18.99',50.032,251,1,19.3,565.8,455,359,408,23.7
'2018-05-29 17:55:20.00',50.037,248,3,19.3,565.8,455,359,408,23.7
'2018-05-29 17:55:21.00',50.041,251,4,19.3,565.8,455,359,408,23.7
'2018-05-29 17:55:22.00',50.044,252,0,19.3,565.8,455,359,408,23.7
'2018-05-29 17:55:23.00',50.046,252,3,19.3,565.8,455,359,408,23.7
'2018-05-29 17:55:24.00',50.048,253,3,19.2,565.8,456,359,408,23.7
'2018-05-29 17:55:25.00',50.050,250,3,19.2,565.7,456,359,408,23.7
'2018-05-29 17:55:26.00',50.051,252,-3,19.2,565.7,456,359,408,23.7
'2018-05-29 17:55:27.00',50.050,249,2,19.2,565.7,456,359,408,23.7
'2018-05-29 17:55:28.00',50.048,248,3,19.1,565.7,456,359,408,23.7
'2018-05-29 17:55:29.00',50.046,250,-1,19.1,565.7,456,359,408,23.7
'2018-05-29 17:55:29.99',50.045,246,-1,19.1,565.7,455,359,406,23.7
'2018-05-29 17:55:31.00',50.045,249,2,19.1,565.7,455,359,406,23.7
'2018-05-29 17:55:32.00',50.045,248,1,19.1,565.7,454,359,406,23.7
'2018-05-29 17:55:33.00',50.046,250,1,19.1,565.7,454,359,406,23.7
'2018-05-29 17:55:34.00',50.046,252,-1,19.1,565.7,454,359,406,23.7
'2018-05-29 17:55:35.00',50.046,250,3,19.1,565.7,454,359,406,23.7
'2018-05-29 17:55:36.00',50.045,250,1,19.1,565.7,454,359,406,23.7
'2018-05-29 17:55:37.00',50.044,252,-3,19.1,565.6,454,359,406,23.7
'2018-05-29 17:55:38.00',50.044,249,2,19.0,565.6,454,359,406,23.7
'2018-05-29 17:55:39.00',50.044,247,0,19.0,565.6,454,359,406,23.7
'2018-05-29 17:55:40.00',50.044,248,0,18.9,565.6,454,360,406,23.7
'2018-05-29 17:55:41.00',50.043,245,-1,18.9,565.6,454,360,406,23.7
'2018-05-29 17:55:42.00',50.042,248,3,18.9,565.6,453,360,406,23.7
'2018-05-29 17:55:42.99',50.041,245,3,18.9,565.6,453,360,405,23.7
'2018-05-29 17:55:44.00',50.041,248,1,18.9,565.6,453,360,405,23.7
'2018-05-29 17:55:44.99',50.041,250,-3,18.9,565.6,453,360,405,23.7
'2018-05-29 17:55:46.00',50.042,249,1,18.9,565.6,453,360,405,23.7
'2018-05-29 17:55:47.00',50.043,249,4,18.9,565.6,453,360,405,23.7
'2018-05-29 17:55:48.00',50.043,250,-1,18.9,565.6,453,360,405,23.7
'2018-05-29 17:55:49.00',50.043,249,-1,18.9,565.6,453,360,405,23.7
'2018-05-29 17:55:50.00',50.045,248,1,18.8,565.5,453,360,405,23.7
'2018-05-29 17:55:51.00',50.045,248,-1,18.8,565.5,453,360,405,23.7
'2018-05-29 17:55:52.00',50.044,248,-1,18.8,565.5,453,360,405,23.7
'2018-05-29 17:55:53.00',50.042,247,3,18.8,565.5,453,360,405,23.7
'2018-05-29 17:55:54.00',50.040,248,4,18.8,565.5,453,360,405,23.7
'2018-05-29 17:55:55.00',50.036,251,3,18.8,565.5,453,360,405,23.7
'2018-05-29 17:55:55.99',50.036,248,1,18.8,565.5,453,360,405,23.7
'2018-05-29 17:55:57.00',50.034,248,-1,18.8,565.5,453,360,405,23.7
'2018-05-29 17:55:58.00',50.032,251,3,18.8,565.5,453,360,405,23.7
'2018-05-29 17:55:59.00',50.032,248,2,18.8,565.5,453,360,405,23.7
'2018-05-29 17:56:00.00',50.033,250,0,18.8,565.5,454,360,405,23.7
'2018-05-29 17:56:01.00',50.035,252,-1,18.7,565.5,454,360,405,23.7
'2018-05-29 17:56:02.00',50.035,252,-2,18.7,565.5,454,360,406,23.7
'2018-05-29 17:56:03.00',50.035,250,0,18.7,565.4,454,360,406,23.7
'2018-05-29 17:56:04.00',50.035,250,4,18.7,565.4,454,360,406,23.7
'2018-05-29 17:56:05.00',50.035,250,-1,18.7,565.4,454,360,406,23.7
'2018-05-29 17:56:06.00',50.037,250,0,18.7,565.4,454,360,406,23.7
'2018-05-29 17:56:07.00',50.042,249,1,18.7,565.4,454,360,406,23.7
'2018-05-29 17:56:08.00',50.043,250,4,18.7,565.4,454,360,407,23.7
'2018-05-29 17:56:08.99',50.044,252,0,18.7,565.4,455,360,407,23.7
'2018-05-29 17:56:10.00',50.044,249,1,18.7,565.4,455,360,407,23.7
'2018-05-29 17:56:10.99',50.044,252,1,18.7,565.4,455,360,407,23.7
'2018-05-29 17:56:12.00',50.044,250,3,18.7,565.4,455,360,407,23.7
'2018-05-29 17:56:13.00',50.042,252,-1,18.7,565.4,455,360,407,23.7
'2018-05-29 17:56:14.00',50.040,250,-3,18.7,565.4,455,360,407,23.7
'2018-05-29 17:56:15.00',50.039,248,-1,18.7,565.3,455,360,406,23.7
'2018-05-29 17:56:16.00',50.038,249,0,18.7,565.3,454,360,406,23.7
'2018-05-29 17:56:17.00',50.038,249,2,18.7,565.3,454,360,406,23.7
'2018-05-29 17:56:18.00',50.039,251,-2,18.7,565.3,454,360,406,23.7
'2018-05-29 17:56:19.00',50.039,252,-1,18.7,565.3,454,360,406,23.6
'2018-05-29 17:56:20.00',50.038,250,-2,18.7,565.3,454,360,406,23.6
'2018-05-29 17:56:21.00',50.037,248,0,18.7,565.3,454,360,406,23.6
'2018-05-29 17:56:21.99',50.037,248,3,18.7,565.3,454,360,406,23.6
'2018-05-29 17:56:23.00',50.036,248,-1,18.7,565.3,454,360,406,23.6
'2018-05-29 17:56:24.00',50.037,249,-1,18.7,565.3,454,360,406,23.6
'2018-05-29 17:56:25.00',50.038,247,0,18.6,565.3,454,360,406,23.6
'2018-05-29 17:56:26.00',50.041,248,4,18.6,565.3,454,360,406,23.6
'2018-05-29 17:56:27.00',50.042,252,-1,18.6,565.3,454,360,406,23.6
'2018-05-29 17:56:28.00',50.044,248,-1,18.6,565.2,454,360,404,23.6
'2018-05-29 17:56:29.00',50.046,248,3,18.6,565.2,454,360,404,23.6
'2018-05-29 17:56:30.00',50.050,249,1,18.6,565.2,454,360,404,23.6
'2018-05-29 17:56:31.00',50.053,250,-3,18.6,565.2,454,359,404,23.6
'2018-05-29 17:56:32.00',50.056,248,0,18.6,565.2,454,359,404,23.6
'2018-05-29 17:56:33.00',50.058,248,2,18.6,565.2,454,359,404,23.6
'2018-05-29 17:56:34.00',50.064,248,-1,18.6,565.2,454,359,405,23.6
'2018-05-29 17:56:34.99',50.067,247,3,18.6,565.2,454,359,405,23.6
'2018-05-29 17:56:36.00',50.071,248,2,18.5,565.2,454,359,405,23.6
'2018-05-29 17:56:36.99',50.073,249,3,18.5,565.2,454,359,405,23.6
'2018-05-29 17:56:38.00',50.074,252,-3,18.5,565.2,454,360,405,23.6
'2018-05-29 17:56:39.00',50.074,249,-1,18.5,565.2,454,360,405,23.6
'2018-05-29 17:56:40.00',50.074,248,2,18.5,565.2,454,360,406,23.6
'2018-05-29 17:56:41.00',50.073,248,-1,18.5,565.1,454,360,406,23.6
'2018-05-29 17:56:42.00',50.071,252,4,18.5,565.1,454,360,406,23.6
'2018-05-29 17:56:43.00',50.068,249,1,18.5,565.1,454,360,406,23.6
'2018-05-29 17:56:44.00',50.066,251,0,18.5,565.1,454,360,406,23.6
'2018-05-29 17:56:45.00',50.064,252,3,18.5,565.1,454,360,406,23.6
'2018-05-29 17:56:45.99',50.062,250,-3,18.5,565.1,454,360,406,23.6
'2018-05-29 17:56:47.00',50.059,247,-1,18.5,565.1,454,360,405,23.6
'2018-05-29 17:56:47.99',50.056,248,3,18.4,565.1,454,360,405,23.6
'2018-05-29 17:56:49.00',50.052,250,-1,18.4,565.1,454,360,405,23.6
'2018-05-29 17:56:50.00',50.049,246,4,18.4,565.1,455,360,405,23.6
'2018-05-29 17:56:51.00',50.048,249,4,18.4,565.1,455,360,405,23.6
'2018-05-29 17:56:52.00',50.046,252,-1,18.4,565.1,455,360,405,23.6
'2018-05-29 17:56:53.00',50.045,249,0,18.4,565.1,455,360,405,23.6
'2018-05-29 17:56:54.00',50.043,249,1,18.4,565.0,455,360,405,23.6
'2018-05-29 17:56:55.00',50.042,250,-1,18.4,565.0,455,360,405,23.6
'2018-05-29 17:56:56.00',50.041,251,-3,18.4,565.0,455,360,405,23.6
'2018-05-29 17:56:57.00',50.040,248,0,18.4,565.0,455,360,405,23.6
'2018-05-29 17:56:58.00',50.039,249,3,18.4,565.0,455,360,405,23.6
'2018-05-29 17:56:58.99',50.037,250,1,18.4,565.0,455,360,405,23.5
'2018-05-29 17:57:00.00',50.035,249,1,18.4,565.0,455,360,406,23.5
'2018-05-29 17:57:01.00',50.033,247,-1,18.4,565.0,455,360,406,23.5
'2018-05-29 17:57:02.00',50.034,248,3,18.4,565.0,455,360,406,23.5
'2018-05-29 17:57:03.00',50.035,249,3,18.4,565.0,455,360,406,23.4
'2018-05-29 17:57:04.00',50.034,248,1,18.4,565.0,455,360,406,23.4
'2018-05-29 17:57:05.00',50.035,249,1,18.4,565.0,455,360,406,23.4
'2018-05-29 17:57:06.00',50.037,250,0,18.4,565.0,455,360,406,23.4
'2018-05-29 17:57:07.00',50.038,250,4,18.4,564.9,455,360,406,23.4
'2018-05-29 17:57:08.00',50.039,250,1,18.4,564.9,455,360,406,23.4
'2018-05-29 17:57:09.00',50.039,252,-1,18.4,564.9,454,360,406,23.4
'2018-05-29 17:57:10.00',50.039,248,-1,18.4,564.9,454,360,406,23.4
'2018-05-29 17:57:11.00',50.039,248,1,18.4,564.9,454,360,406,23.4
'2018-05-29 17:57:11.99',50.038,247,1,18.4,564.9,454,360,406,23.4
'2018-05-29 17:57:13.00',50.036,250,1,18.4,564.9,454,360,406,23.4
'2018-05-29 17:57:13.99',50.034,250,-1,18.4,564.9,455,360,406,23.4
'2018-05-29 17:57:15.00',50.031,247,2,18.4,564.9,455,360,406,23.4
'2018-05-29 17:57:16.00',50.028,245,4,18.4,564.9,455,360,406,23.4
'2018-05-29 17:57:17.00',50.026,251,3,18.4,564.9,455,360,406,23.4
'2018-05-29 17:57:18.00',50.025,250,3,18.4,564.9,455,360,406,23.4
'2018-05-29 17:57:19.00',50.025,247,1,18.4,564.8,455,360,406,23.4
'2018-05-29 17:57:20.00',50.025,251,-2,18.4,564.8,455,360,406,23.4
'2018-05-29 17:57:21.00',50.026,249,-1,18.3,564.8,455,360,405,23.4
'2018-05-29 17:57:22.00',50.028,248,0,18.3,564.8,455,360,405,23.4
'2018-05-29 17:57:23.00',50.030,246,-1,18.3,564.8,455,360,405,23.4
'2018-05-29 17:57:24.00',50.037,250,3,18.3,564.8,455,360,405,23.4
'2018-05-29 17:57:24.99',50.046,245,2,18.3,564.8,455,360,405,23.4
'2018-05-29 17:57:26.00',50.055,250,3,18.3,564.8,455,360,405,23.4
'2018-05-29 17:57:27.00',50.062,251,3,18.3,564.8,455,360,406,23.4
'2018-05-29 17:57:28.00',50.065,252,1,18.3,564.8,455,360,406,23.4
'2018-05-29 17:57:29.00',50.067,250,-3,18.3,564.8,455,360,406,23.4
'2018-05-29 17:57:30.00',50.069,248,3,18.3,564.8,455,360,406,23.4
'2018-05-29 17:57:31.00',50.069,250,0,18.2,564.8,455,360,406,23.4
'2018-05-29 17:57:32.00',50.070,248,3,18.2,564.8,455,360,406,23.4
'2018-05-29 17:57:33.00',50.071,249,0,18.2,564.7,455,360,407,23.4
'2018-05-29 17:57:34.00',50.072,252,4,18.2,564.7,455,360,407,23.4
'2018-05-29 17:57:35.00',50.072,249,3,18.1,564.7,455,360,407,23.4
'2018-05-29 17:57:36.00',50.069,249,1,18.1,564.7,455,360,407,23.4
'2018-05-29 17:57:37.00',50.062,248,4,18.1,564.7,455,360,407,23.4
'2018-05-29 17:57:37.99',50.061,250,0,18.1,564.7,456,360,407,23.4
'2018-05-29 17:57:39.00',50.058,250,3,18.1,564.7,456,360,406,23.4
'2018-05-29 17:57:39.99',50.054,249,3,18.1,564.7,456,360,406,23.4
'2018-05-29 17:57:41.00',50.049,249,1,18.1,564.7,456,360,406,23.4
'2018-05-29 17:57:42.00',50.044,250,-1,18.1,564.7,456,360,406,23.4
'2018-05-29 17:57:43.00',50.042,248,2,18.1,564.7,456,360,406,23.4
'2018-05-29 17:57:44.00',50.040,252,-1,18.1,564.7,456,360,406,23.4
'2018-05-29 17:57:45.00',50.040,252,0,18.0,564.6,456,360,406,23.4
'2018-05-29 17:57:46.00',50.042,251,1,17.9,564.6,456,360,406,23.4
'2018-05-29 17:57:47.00',50.045,248,1,17.9,564.6,456,360,406,23.3
'2018-05-29 17:57:48.00',50.048,248,1,17.9,564.6,456,360,406,23.3
'2018-05-29 17:57:49.00',50.050,250,-1,17.9,564.6,456,360,406,23.3
'2018-05-29 17:57:50.00',50.052,250,3,17.9,564.6,456,360,406,23.3
'2018-05-29 17:57:50.99',50.053,248,5,17.9,564.6,456,360,406,23.3
'2018-05-29 17:57:52.00',50.055,253,-1,17.9,564.6,456,360,406,23.3
'2018-05-29 17:57:53.00',50.056,252,3,17.9,564.6,456,360,406,23.3
'2018-05-29 17:57:54.00',50.056,252,3,17.9,564.6,456,360,406,23.3
'2018-05-29 17:57:55.00',50.058,252,0,17.9,564.6,456,360,406,23.3
'2018-05-29 17:57:56.00',50.057,250,3,17.9,564.6,456,360,406,23.3
'2018-05-29 17:57:57.00',50.056,250,3,17.8,564.5,456,360,406,23.3
'2018-05-29 17:57:58.00',50.054,250,1,17.8,564.5,456,360,406,23.3
'2018-05-29 17:57:59.00',50.051,247,2,17.8,564.5,456,360,406,23.3
'2018-05-29 17:58:00.00',50.050,253,2,17.8,564.5,456,360,406,23.3
'2018-05-29 17:58:01.00',50.049,250,1,17.8,564.5,456,360,406,23.3
'2018-05-29 17:58:02.00',50.053,250,3,17.8,564.5,456,360,406,23.3
'2018-05-29 17:58:03.00',50.055,250,3,17.8,564.5,456,360,406,23.3
'2018-05-29 17:58:03.99',50.059,250,-1,17.8,564.5,456,360,405,23.3
'2018-05-29 17:58:05.00',50.063,248,0,17.8,564.5,456,360,405,23.3
'2018-05-29 17:58:05.99',50.064,250,2,17.8,564.5,456,360,405,23.3
'2018-05-29 17:58:07.00',50.065,248,-1,17.7,564.5,456,360,405,23.3
'2018-05-29 17:58:08.00',50.063,246,3,17.7,564.5,455,360,405,23.3
'2018-05-29 17:58:09.00',50.061,248,1,17.7,564.5,455,360,405,23.3
'2018-05-29 17:58:10.00',50.058,249,3,17.7,564.5,455,360,405,23.3
'2018-05-29 17:58:11.00',50.054,250,3,17.7,564.4,455,360,407,23.3
'2018-05-29 17:58:12.00',50.051,252,-2,17.7,564.4,455,360,407,23.3
'2018-05-29 17:58:13.00',50.049,250,0,17.7,564.4,455,360,407,23.3
'2018-05-29 17:58:14.00',50.048,248,2,17.7,564.4,455,360,407,23.3
'2018-05-29 17:58:15.00',50.048,248,3,17.7,564.4,455,360,407,23.3
'2018-05-29 17:58:16.00',50.047,249,1,17.7,564.4,455,360,407,23.3
'2018-05-29 17:58:16.99',50.048,246,3,17.7,564.4,455,360,406,23.3
'2018-05-29 17:58:18.00',50.049,248,4,17.7,564.4,455,360,406,23.3
'2018-05-29 17:58:19.00',50.051,251,2,17.7,564.4,455,360,406,23.3
'2018-05-29 17:58:20.00',50.054,248,2,17.7,564.4,455,360,406,23.3
'2018-05-29 17:58:21.00',50.057,249,3,17.7,564.4,455,360,406,23.3
'2018-05-29 17:58:22.00',50.059,250,-2,17.7,564.4,456,360,406,23.3
'2018-05-29 17:58:23.00',50.064,250,2,17.7,564.4,456,360,406,23.3
'2018-05-29 17:58:24.00',50.066,249,3,17.7,564.4,456,360,406,23.3
'2018-05-29 17:58:25.00',50.070,248,1,17.7,564.4,456,360,406,23.3
'2018-05-29 17:58:26.00',50.072,252,3,17.7,564.4,456,360,406,22.9
'2018-05-29 17:58:27.00',50.074,252,-1,17.7,564.3,456,360,406,22.9
'2018-05-29 17:58:27.99',50.075,246,1,17.7,564.3,456,360,406,22.9
'2018-05-29 17:58:29.00',50.078,247,4,17.7,564.3,456,360,406,22.9
'2018-05-29 17:58:29.99',50.078,251,2,17.7,564.3,456,360,406,22.9
'2018-05-29 17:58:31.00',50.077,250,1,17.6,564.3,456,360,406,22.9
'2018-05-29 17:58:32.00',50.074,251,-4,17.6,564.3,456,360,406,22.9
'2018-05-29 17:58:33.00',50.071,248,2,17.6,564.3,456,360,406,22.8
'2018-05-29 17:58:34.00',50.069,250,-1,17.6,564.3,456,360,406,22.8
'2018-05-29 17:58:35.00',50.068,250,2,17.6,564.3,456,360,406,22.8
'2018-05-29 17:58:36.00',50.066,253,3,17.6,564.3,456,360,406,22.8
'2018-05-29 17:58:37.00',50.065,253,1,17.6,564.3,456,360,405,22.7
'2018-05-29 17:58:38.00',50.064,251,3,17.6,564.3,456,360,405,22.7
'2018-05-29 17:58:39.00',50.063,253,-1,17.6,564.3,456,360,405,22.7
'2018-05-29 17:58:40.00',50.064,248,1,17.6,564.2,456,360,405,22.7
'2018-05-29 17:58:40.99',50.063,248,3,17.6,564.2,456,361,405,22.6
'2018-05-29 17:58:42.00',50.063,248,1,17.5,564.2,456,361,405,22.6
'2018-05-29 17:58:42.99',50.065,246,3,17.5,564.2,456,361,406,22.6
'2018-05-29 17:58:44.00',50.067,250,2,17.5,564.2,456,361,406,22.5
'2018-05-29 17:58:45.00',50.069,250,3,17.5,564.2,456,361,406,22.5
'2018-05-29 17:58:46.00',50.070,250,3,17.5,564.2,457,361,406,22.5
'2018-05-29 17:58:47.00',50.072,252,-1,17.5,564.2,457,360,406,22.5
'2018-05-29 17:58:48.00',50.074,249,4,17.5,564.2,457,360,406,22.5
'2018-05-29 17:58:49.00',50.076,251,2,17.5,564.2,457,360,407,22.5
'2018-05-29 17:58:50.00',50.078,252,5,17.5,564.2,457,360,407,22.5
'2018-05-29 17:58:51.00',50.080,254,3,17.5,564.1,457,360,407,22.5
'2018-05-29 17:58:52.00',50.081,251,5,17.5,564.1,457,360,407,22.5
'2018-05-29 17:58:53.00',50.083,252,0,17.4,564.1,457,360,407,22.5
'2018-05-29 17:58:53.99',50.084,250,3,17.4,564.1,457,360,407,22.5
'2018-05-29 17:58:55.00',50.086,249,0,17.4,564.1,457,360,407,22.5
'2018-05-29 17:58:56.00',50.087,248,4,17.4,564.1,457,360,405,22.6
'2018-05-29 17:58:57.00',50.087,251,3,17.4,564.1,457,360,405,22.6
'2018-05-29 17:58:58.00',50.086,249,4,17.4,564.1,456,360,405,22.6
'2018-05-29 17:58:59.00',50.085,251,-1,17.4,564.1,456,360,405,22.6
'2018-05-29 17:59:00.00',50.082,248,3,17.4,564.1,456,360,405,22.6
'2018-05-29 17:59:01.00',50.078,250,1,17.4,564.1,456,360,405,22.6
'2018-05-29 17:59:02.00',50.076,250,4,17.4,564.1,456,360,405,22.6
'2018-05-29 17:59:03.00',50.073,254,2,17.4,564.1,456,360,406,22.6
'2018-05-29 17:59:04.00',50.070,251,3,17.4,564.1,456,360,406,22.6
'2018-05-29 17:59:05.00',50.069,253,3,17.4,564.0,456,360,406,22.6
'2018-05-29 17:59:06.00',50.067,252,-2,17.4,564.0,456,360,406,22.6
'2018-05-29 17:59:06.99',50.066,249,3,17.4,564.0,456,360,406,22.6
'2018-05-29 17:59:08.00',50.066,247,0,17.4,564.0,457,360,406,22.6
'2018-05-29 17:59:08.99',50.066,248,4,17.4,564.0,457,360,406,22.6
'2018-05-29 17:59:10.00',50.065,247,4,17.4,564.0,457,360,406,22.8
'2018-05-29 17:59:11.00',50.066,248,0,17.4,564.0,457,360,406,22.8
'2018-05-29 17:59:12.00',50.068,248,3,17.4,564.0,457,360,406,22.8
'2018-05-29 17:59:13.00',50.070,252,-2,17.4,564.0,457,360,406,22.8
'2018-05-29 17:59:14.00',50.072,249,1,17.4,564.0,457,360,406,22.8
'2018-05-29 17:59:15.00',50.074,249,1,17.4,564.0,457,360,406,22.8
'2018-05-29 17:59:16.00',50.075,249,4,17.4,564.0,457,360,406,22.8
'2018-05-29 17:59:17.00',50.075,253,1,17.4,563.9,457,360,406,22.8
'2018-05-29 17:59:18.00',50.075,253,4,17.4,563.9,457,360,406,22.8
'2018-05-29 17:59:19.00',50.075,253,1,17.4,563.9,457,360,406,22.8
'2018-05-29 17:59:19.99',50.075,251,-1,17.4,563.9,457,360,406,22.8
'2018-05-29 17:59:21.00',50.073,249,3,17.4,563.9,457,360,406,22.8
'2018-05-29 17:59:22.00',50.071,248,1,17.4,563.9,457,360,406,22.8
'2018-05-29 17:59:23.00',50.069,247,4,17.4,563.9,457,360,406,22.8
'2018-05-29 17:59:24.00',50.066,249,3,17.4,563.9,457,360,406,22.8
'2018-05-29 17:59:25.00',50.061,249,2,17.4,563.9,457,360,406,22.9
'2018-05-29 17:59:26.00',50.058,248,3,17.4,563.9,457,360,406,22.9
'2018-05-29 17:59:27.00',50.054,251,-2,17.4,563.9,457,360,406,22.9
'2018-05-29 17:59:28.00',50.049,249,-3,17.3,563.9,457,360,406,23.0
'2018-05-29 17:59:29.00',50.045,249,3,17.3,563.8,457,360,406,23.0
'2018-05-29 17:59:30.00',50.044,250,0,17.3,563.8,457,360,406,23.0
'2018-05-29 17:59:31.00',50.043,250,0,17.3,563.8,456,360,406,23.0
'2018-05-29 17:59:32.00',50.043,249,1,17.3,563.8,456,360,406,23.1
'2018-05-29 17:59:32.99',50.044,248,-2,17.3,563.8,456,360,406,23.1
'2018-05-29 17:59:34.00',50.046,248,1,17.3,563.8,456,360,406,23.1
'2018-05-29 17:59:34.99',50.047,249,-1,17.3,563.8,456,360,406,23.1
'2018-05-29 17:59:36.00',50.049,247,1,17.2,563.8,456,360,406,23.1
'2018-05-29 17:59:37.00',50.050,247,4,17.2,563.8,456,360,406,23.1
'2018-05-29 17:59:38.00',50.052,249,1,17.2,563.8,456,360,406,23.1
'2018-05-29 17:59:39.00',50.053,250,2,17.2,563.8,456,360,406,23.1
'2018-05-29 17:59:40.00',50.053,250,3,17.2,563.8,456,360,406,23.1
'2018-05-29 17:59:41.00',50.053,249,1,17.1,563.7,456,360,406,23.1
'2018-05-29 17:59:42.00',50.053,250,-3,17.1,563.7,456,360,406,23.1
'2018-05-29 17:59:43.00',50.055,249,-1,17.1,563.7,456,360,406,23.1
'2018-05-29 17:59:44.00',50.056,248,0,17.1,563.7,456,360,405,23.1
'2018-05-29 17:59:45.00',50.055,249,-1,17.1,563.7,456,360,405,23.1
'2018-05-29 17:59:45.99',50.052,250,2,17.1,563.7,456,360,405,23.1
'2018-05-29 17:59:47.00',50.049,250,0,17.1,563.7,456,360,405,23.1
'2018-05-29 17:59:48.00',50.047,252,-1,17.1,563.7,456,360,405,23.1
'2018-05-29 17:59:49.00',50.049,252,1,17.1,563.7,456,360,405,23.1
'2018-05-29 17:59:50.00',50.051,249,3,17.0,563.7,456,360,406,23.2
'2018-05-29 17:59:51.00',50.054,252,-1,17.0,563.7,456,360,406,23.2
'2018-05-29 17:59:52.00',50.057,251,1,16.9,563.7,456,360,406,23.2
'2018-05-29 17:59:53.00',50.058,248,3,16.9,563.7,456,360,406,23.2
'2018-05-29 17:59:54.00',50.058,247,-1,16.9,563.6,456,360,406,23.2
'2018-05-29 17:59:55.00',50.059,245,3,16.9,563.6,456,360,406,23.2
'2018-05-29 17:59:56.00',50.060,247,1,16.9,563.6,456,360,405,23.2
'2018-05-29 17:59:56.99',50.061,249,1,16.9,563.6,456,360,405,23.2
'2018-05-29 17:59:58.00',50.061,249,2,16.9,563.6,456,360,405,23.2
'2018-05-29 17:59:58.99',50.061,250,-2,16.9,563.6,456,360,405,23.2
'2018-05-29 18:00:00.00',50.060,251,-4,16.9,563.6,456,360,405,23.2
'2018-05-29 18:00:01.00',50.060,248,-1,16.8,563.6,456,360,405,23.2
'2018-05-29 18:00:02.00',50.058,248,-3,16.8,563.6,456,360,405,23.2
'2018-05-29 18:00:03.00',50.057,248,0,16.8,563.6,456,360,404,23.2
'2018-05-29 18:00:04.00',50.058,250,3,16.8,563.6,455,360,404,23.2
'2018-05-29 18:00:05.00',50.063,252,-1,16.8,563.6,455,360,404,23.2
'2018-05-29 18:00:06.00',50.065,252,3,16.8,563.6,455,360,404,23.2
'2018-05-29 18:00:07.00',50.066,250,-1,16.8,563.6,455,360,404,23.2
'2018-05-29 18:00:08.00',50.065,250,-1,16.8,563.5,455,360,404,23.2
'2018-05-29 18:00:09.00',50.064,249,3,16.8,563.5,455,360,405,23.2
'2018-05-29 18:00:09.99',50.063,248,1,16.8,563.5,455,360,405,23.2
'2018-05-29 18:00:11.00',50.061,245,3,16.8,563.5,455,360,405,23.2
'2018-05-29 18:00:11.99',50.060,245,3,16.8,563.5,455,360,405,23.2
'2018-05-29 18:00:13.00',50.058,248,2,16.8,563.5,455,360,405,23.2
'2018-05-29 18:00:14.00',50.057,248,0,16.7,563.5,455,360,405,23.2
'2018-05-29 18:00:15.00',50.055,248,0,16.7,563.5,455,360,405,23.2
'2018-05-29 18:00:16.00',50.053,250,-2,16.7,563.5,455,360,405,23.3
'2018-05-29 18:00:17.00',50.051,250,-3,16.7,563.5,455,360,405,23.3
'2018-05-29 18:00:18.00',50.048,249,3,16.7,563.5,455,360,405,23.3
'2018-05-29 18:00:19.00',50.047,247,3,16.7,563.5,455,360,405,23.4
'2018-05-29 18:00:20.00',50.045,249,0,16.7,563.5,455,360,405,23.4
'2018-05-29 18:00:21.00',50.045,250,4,16.7,563.4,455,360,406,23.4
'2018-05-29 18:00:22.00',50.047,249,3,16.7,563.4,455,360,406,23.4
'2018-05-29 18:00:22.99',50.050,248,1,16.7,563.4,455,360,406,23.4
'2018-05-29 18:00:24.00',50.054,248,3,16.7,563.4,455,360,406,23.4
'2018-05-29 18:00:25.00',50.058,250,4,16.7,563.4,455,360,406,23.4
'2018-05-29 18:00:26.00',50.063,250,-3,16.7,563.4,455,360,406,23.4
'2018-05-29 18:00:27.00',50.069,248,2,16.7,563.4,455,360,405,23.4
'2018-05-29 18:00:28.00',50.072,250,0,16.7,563.4,456,360,405,23.4
'2018-05-29 18:00:29.00',50.074,250,5,16.7,563.4,456,360,405,23.4
'2018-05-29 18:00:30.00',50.076,255,0,16.7,563.4,456,360,405,23.4
'2018-05-29 18:00:31.00',50.077,252,2,16.7,563.4,456,360,405,23.4
'2018-05-29 18:00:32.00',50.078,251,0,16.7,563.4,457,360,405,23.4
'2018-05-29 18:00:33.00',50.079,251,0,16.7,563.3,457,360,405,23.4
'2018-05-29 18:00:34.00',50.080,250,1,16.7,563.3,456,360,405,23.4
'2018-05-29 18:00:35.00',50.081,246,2,16.7,563.3,456,360,405,23.4
'2018-05-29 18:00:35.99',50.081,245,3,16.7,563.3,456,360,405,23.4
'2018-05-29 18:00:37.00',50.079,249,2,16.6,563.3,456,360,405,23.5
'2018-05-29 18:00:37.99',50.078,250,3,16.6,563.3,456,360,405,23.5
'2018-05-29 18:00:39.00',50.075,250,3,16.6,563.3,456,360,405,23.5
'2018-05-29 18:00:40.00',50.072,250,3,16.6,563.3,456,360,405,23.5
'2018-05-29 18:00:41.00',50.070,250,3,16.6,563.3,456,360,405,23.5
'2018-05-29 18:00:42.00',50.068,251,-1,16.6,563.3,457,360,405,23.5
'2018-05-29 18:00:43.00',50.066,248,3,16.6,563.3,457,360,405,23.5
'2018-05-29 18:00:44.00',50.065,248,3,16.6,563.3,457,360,405,23.5
'2018-05-29 18:00:45.00',50.065,248,2,16.6,563.2,457,360,405,23.5
'2018-05-29 18:00:46.00',50.064,245,4,16.5,563.2,457,360,405,23.5
'2018-05-29 18:00:47.00',50.063,249,3,16.5,563.2,457,360,406,23.5
'2018-05-29 18:00:48.00',50.063,249,4,16.5,563.2,457,360,406,23.5
'2018-05-29 18:00:48.99',50.063,250,4,16.5,563.2,457,360,406,23.5
'2018-05-29 18:00:50.00',50.063,250,-1,16.5,563.2,457,360,406,23.5
'2018-05-29 18:00:51.00',50.062,248,3,16.5,563.2,457,360,406,23.5
'2018-05-29 18:00:52.00',50.059,249,1,16.5,563.2,457,360,406,23.5
'2018-05-29 18:00:53.00',50.056,249,3,16.5,563.2,457,360,406,23.5
'2018-05-29 18:00:54.00',50.053,251,4,16.5,563.2,457,360,406,23.5
'2018-05-29 18:00:55.00',50.050,252,2,16.5,563.2,457,360,406,23.5
'2018-05-29 18:00:56.00',50.047,254,1,16.5,563.2,457,360,406,23.5
'2018-05-29 18:00:57.00',50.045,250,3,16.5,563.1,457,360,406,23.5
'2018-05-29 18:00:58.00',50.044,253,5,16.5,563.1,457,360,406,23.5
'2018-05-29 18:00:59.00',50.043,253,-2,16.4,563.1,457,360,406,23.5
'2018-05-29 18:01:00.00',50.042,250,-1,16.4,563.1,457,360,406,23.5
'2018-05-29 18:01:01.00',50.043,249,1,16.4,563.1,457,360,406,23.5
'2018-05-29 18:01:01.99',50.044,248,3,16.4,563.1,457,360,406,23.5
'2018-05-29 18:01:03.00',50.046,249,2,16.4,563.1,457,360,406,23.5
'2018-05-29 18:01:03.99',50.049,248,1,16.4,563.1,457,361,406,23.5
'2018-05-29 18:01:05.00',50.054,247,3,16.4,563.1,457,361,406,23.5
'2018-05-29 18:01:06.00',50.058,250,0,16.4,563.1,457,361,406,23.5
'2018-05-29 18:01:07.00',50.060,250,1,16.4,563.1,457,361,406,23.5
'2018-05-29 18:01:08.00',50.061,248,0,16.4,563.1,457,361,406,23.5
'2018-05-29 18:01:09.00',50.060,251,-2,16.4,563.1,457,361,406,23.5
'2018-05-29 18:01:10.00',50.059,248,1,16.4,563.0,457,361,406,23.6
'2018-05-29 18:01:11.00',50.057,250,1,16.4,563.0,457,360,406,23.6
'2018-05-29 18:01:12.00',50.055,250,-1,16.4,563.0,457,360,406,23.6
'2018-05-29 18:01:13.00',50.054,250,4,16.4,563.0,457,360,406,23.6
'2018-05-29 18:01:14.00',50.052,249,3,16.4,563.0,457,360,406,23.6
'2018-05-29 18:01:14.99',50.052,253,1,16.4,563.0,457,360,406,23.6
'2018-05-29 18:01:16.00',50.053,252,0,16.4,563.0,457,360,406,23.6
'2018-05-29 18:01:17.00',50.052,250,5,16.4,563.0,457,360,406,23.7
'2018-05-29 18:01:18.00',50.051,252,2,16.4,563.0,457,360,406,23.7
'2018-05-29 18:01:19.00',50.050,252,3,16.4,563.0,457,360,406,23.7
'2018-05-29 18:01:20.00',50.049,250,4,16.4,563.0,457,360,407,23.7
'2018-05-29 18:01:21.00',50.048,250,3,16.4,563.0,458,360,407,23.7
'2018-05-29 18:01:22.00',50.048,249,2,16.4,562.9,458,360,407,23.7
'2018-05-29 18:01:23.00',50.047,246,5,16.4,562.9,458,360,407,23.7
'2018-05-29 18:01:24.00',50.046,250,2,16.4,562.9,458,360,407,23.7
'2018-05-29 18:01:25.00',50.046,249,1,16.4,562.9,458,360,407,23.7
'2018-05-29 18:01:26.00',50.045,250,3,16.4,562.9,458,360,407,23.7
'2018-05-29 18:01:27.00',50.041,251,4,16.4,562.9,458,360,406,23.7
'2018-05-29 18:01:27.99',50.038,253,2,16.4,562.9,458,360,406,23.7
'2018-05-29 18:01:29.00',50.036,253,-1,16.4,562.9,458,360,406,23.7
'2018-05-29 18:01:30.00',50.034,250,0,16.4,562.9,458,360,406,23.7
'2018-05-29 18:01:31.00',50.030,248,1,16.4,562.9,458,360,406,23.7
'2018-05-29 18:01:32.00',50.029,251,2,16.4,562.9,458,360,406,23.7
'2018-05-29 18:01:33.00',50.029,250,1,16.4,562.9,458,360,407,23.7
'2018-05-29 18:01:34.00',50.031,250,0,16.3,562.8,458,360,407,23.7
'2018-05-29 18:01:35.00',50.031,250,1,16.3,562.8,458,360,407,23.7
'2018-05-29 18:01:36.00',50.033,249,4,16.3,562.8,458,360,407,23.7
'2018-05-29 18:01:37.00',50.035,248,4,16.3,562.8,458,360,407,23.7
'2018-05-29 18:01:38.00',50.038,252,3,16.3,562.8,458,360,407,23.7
'2018-05-29 18:01:38.99',50.041,253,0,16.3,562.8,458,360,407,23.7
'2018-05-29 18:01:40.00',50.041,250,0,16.3,562.8,458,360,407,23.7
'2018-05-29 18:01:40.99',50.041,250,3,16.3,562.8,458,360,406,23.7
'2018-05-29 18:01:42.00',50.043,253,1,16.2,562.8,458,360,406,23.7
'2018-05-29 18:01:43.00',50.042,252,-1,16.2,562.8,458,360,406,23.7
'2018-05-29 18:01:44.00',50.043,251,2,16.2,562.8,458,361,406,23.7
'2018-05-29 18:01:45.00',50.041,253,4,16.2,562.8,458,361,406,23.7
'2018-05-29 18:01:46.00',50.038,250,3,16.2,562.7,458,361,406,23.7
'2018-05-29 18:01:47.00',50.036,252,1,16.2,562.7,458,361,406,23.7
'2018-05-29 18:01:48.00',50.033,252,-1,16.2,562.7,458,361,406,23.7
'2018-05-29 18:01:49.00',50.032,252,-1,16.1,562.7,458,361,406,23.7
'2018-05-29 18:01:50.00',50.034,250,0,16.1,562.7,458,361,406,23.7
'2018-05-29 18:01:51.00',50.034,248,1,16.1,562.7,458,360,406,23.7
'2018-05-29 18:01:51.99',50.035,250,3,16.1,562.7,458,360,406,23.7
'2018-05-29 18:01:53.00',50.036,250,1,16.1,562.7,458,360,406,23.7
'2018-05-29 18:01:54.00',50.036,249,3,16.0,562.7,458,360,407,23.7
'2018-05-29 18:01:55.00',50.036,248,3,16.0,562.7,458,360,407,23.7
'2018-05-29 18:01:56.00',50.036,248,2,16.0,562.7,458,360,407,23.7
'2018-05-29 18:01:57.00',50.035,252,1,16.0,562.7,458,360,407,23.7
'2018-05-29 18:01:58.00',50.035,253,1,15.9,562.7,458,360,407,23.7
'2018-05-29 18:01:59.00',50.035,252,3,15.9,562.7,458,360,407,23.7
'2018-05-29 18:02:00.00',50.036,250,4,15.9,562.6,458,360,407,23.7
'2018-05-29 18:02:01.00',50.037,251,1,15.9,562.6,458,360,407,23.7
'2018-05-29 18:02:02.00',50.036,253,-1,15.9,562.6,458,360,407,23.7
'2018-05-29 18:02:03.00',50.036,252,0,15.9,562.6,458,360,407,23.7
'2018-05-29 18:02:04.00',50.037,249,3,15.9,562.6,458,360,407,23.7
'2018-05-29 18:02:04.99',50.037,249,3,15.9,562.6,458,360,407,23.7
'2018-05-29 18:02:06.00',50.038,250,1,15.9,562.6,458,360,407,23.7
'2018-05-29 18:02:06.99',50.041,248,1,15.9,562.6,458,360,407,23.7
'2018-05-29 18:02:08.00',50.043,248,4,15.8,562.6,458,360,407,23.8
'2018-05-29 18:02:09.00',50.046,249,4,15.8,562.6,458,360,407,23.8
'2018-05-29 18:02:10.00',50.046,249,3,15.8,562.5,458,360,407,23.8
'2018-05-29 18:02:11.00',50.044,250,2,15.8,562.5,458,360,407,23.8
'2018-05-29 18:02:12.00',50.041,248,3,15.8,562.5,458,360,407,23.9
'2018-05-29 18:02:13.00',50.039,250,1,15.8,562.5,458,360,406,23.9
'2018-05-29 18:02:14.00',50.037,251,0,15.8,562.5,458,360,406,23.9
'2018-05-29 18:02:15.00',50.037,252,-2,15.8,562.5,458,360,406,23.9
'2018-05-29 18:02:16.00',50.035,250,1,15.8,562.5,458,360,406,23.9
'2018-05-29 18:02:17.00',50.036,248,3,15.8,562.5,458,360,406,23.9
'2018-05-29 18:02:17.99',50.039,250,2,15.8,562.5,458,360,406,23.9
'2018-05-29 18:02:19.00',50.042,248,-1,15.8,562.5,458,360,406,23.9
'2018-05-29 18:02:20.00',50.043,248,1,15.8,562.5,457,360,406,23.9
'2018-05-29 18:02:21.00',50.042,247,4,15.8,562.5,457,360,406,23.9
'2018-05-29 18:02:22.00',50.041,252,0,15.8,562.5,457,360,406,23.9
'2018-05-29 18:02:23.00',50.039,252,0,15.7,562.4,457,360,406,23.9
'2018-05-29 18:02:24.00',50.038,250,1,15.7,562.4,457,360,406,23.9
'2018-05-29 18:02:25.00',50.036,249,3,15.7,562.4,457,360,406,23.9
'2018-05-29 18:02:26.00',50.032,251,3,15.7,562.4,457,360,405,23.9
'2018-05-29 18:02:27.00',50.025,250,-1,15.7,562.4,457,360,405,23.9
'2018-05-29 18:02:28.00',50.020,252,-1,15.7,562.4,457,360,405,23.9
'2018-05-29 18:02:29.00',50.014,252,-1,15.7,562.4,457,360,405,23.9
'2018-05-29 18:02:30.00',50.011,251,-1,15.7,562.4,457,360,405,23.9
'2018-05-29 18:02:30.99',50.009,250,-1,15.7,562.4,457,360,405,23.9
'2018-05-29 18:02:32.00',50.008,252,-1,15.7,562.4,457,360,406,23.9
'2018-05-29 18:02:32.99',50.006,249,-2,15.7,562.4,457,360,406,23.9
'2018-05-29 18:02:34.00',50.004,248,2,15.7,562.4,457,360,406,23.9
'2018-05-29 18:02:35.00',49.999,250,-2,15.7,562.4,457,360,406,23.9
'2018-05-29 18:02:36.00',49.997,248,1,15.7,562.3,457,360,406,23.9
'2018-05-29 18:02:37.00',49.994,250,-1,15.7,562.3,457,360,406,23.9
'2018-05-29 18:02:38.00',49.993,249,0,15.7,562.3,457,360,406,23.9
'2018-05-29 18:02:39.00',49.996,250,-3,15.7,562.3,457,360,406,23.9
'2018-05-29 18:02:40.00',50.002,250,-1,15.7,562.3,457,360,406,23.9
'2018-05-29 18:02:41.00',50.007,253,-1,15.7,562.3,457,360,406,23.9
'2018-05-29 18:02:42.00',50.011,250,1,15.6,562.3,457,360,406,23.9
'2018-05-29 18:02:43.00',50.012,249,2,15.6,562.3,457,360,406,23.9
'2018-05-29 18:02:43.99',50.012,248,2,15.6,562.3,457,360,406,23.9
'2018-05-29 18:02:45.00',50.012,249,1,15.6,562.3,457,360,405,23.9
'2018-05-29 18:02:46.00',50.013,248,1,15.6,562.3,457,360,405,23.9
'2018-05-29 18:02:47.00',50.017,249,1,15.6,562.3,457,360,405,23.9
'2018-05-29 18:02:48.00',50.020,251,-1,15.6,562.2,457,360,405,23.9
'2018-05-29 18:02:49.00',50.025,250,0,15.6,562.2,457,360,405,23.9
'2018-05-29 18:02:50.00',50.032,252,-1,15.6,562.2,457,360,405,23.9
'2018-05-29 18:02:51.00',50.038,250,-1,15.6,562.2,457,360,405,23.9
'2018-05-29 18:02:52.00',50.041,248,2,15.5,562.2,457,360,406,23.9
'2018-05-29 18:02:53.00',50.043,248,4,15.5,562.2,457,360,406,23.9
'2018-05-29 18:02:54.00',50.045,249,-1,15.5,562.2,457,360,406,23.9
'2018-05-29 18:02:55.00',50.047,247,0,15.5,562.2,457,360,406,23.9
'2018-05-29 18:02:56.00',50.047,250,3,15.5,562.2,457,360,406,23.9
'2018-05-29 18:02:56.99',50.048,250,4,15.5,562.2,457,360,406,23.9
'2018-05-29 18:02:58.00',50.049,249,3,15.5,562.2,458,360,406,23.9
'2018-05-29 18:02:58.99',50.049,248,3,15.5,562.2,458,360,406,23.9
'2018-05-29 18:03:00.00',50.046,251,4,15.5,562.2,458,360,406,23.9
'2018-05-29 18:03:01.00',50.046,252,-1,15.5,562.2,458,360,406,23.9
'2018-05-29 18:03:02.00',50.046,249,-1,15.5,562.2,458,360,406,23.9
'2018-05-29 18:03:03.00',50.045,248,3,15.5,562.2,458,360,406,23.9
'2018-05-29 18:03:04.00',50.040,250,1,15.4,562.2,458,360,406,23.9
'2018-05-29 18:03:05.00',50.039,250,1,15.4,562.2,458,360,406,23.9
'2018-05-29 18:03:06.00',50.037,248,1,15.4,562.1,458,360,406,23.9
'2018-05-29 18:03:07.00',50.037,249,3,15.4,562.1,458,360,406,23.9
'2018-05-29 18:03:07.99',50.036,252,1,15.4,562.1,458,360,406,23.9
'2018-05-29 18:03:09.00',50.035,252,3,15.4,562.1,458,360,406,23.9
'2018-05-29 18:03:09.99',50.036,253,0,15.4,562.1,457,360,406,23.9
'2018-05-29 18:03:11.00',50.037,252,1,15.4,562.1,457,360,405,23.9
'2018-05-29 18:03:12.00',50.037,250,3,15.4,562.1,457,360,405,23.9
'2018-05-29 18:03:13.00',50.037,252,3,15.4,562.1,457,360,405,23.9
'2018-05-29 18:03:14.00',50.037,252,-2,15.4,562.1,457,360,405,24.0
'2018-05-29 18:03:15.00',50.038,250,-3,15.4,562.1,457,360,405,24.0
'2018-05-29 18:03:16.00',50.036,249,3,15.4,562.1,457,360,405,24.0
'2018-05-29 18:03:17.00',50.036,248,3,15.4,562.1,457,360,405,24.0
'2018-05-29 18:03:18.00',50.034,248,3,15.4,562.0,457,360,406,24.0
'2018-05-29 18:03:19.00',50.032,249,0,15.4,562.0,457,360,406,24.0
'2018-05-29 18:03:20.00',50.031,248,3,15.4,562.0,457,360,406,24.0
'2018-05-29 18:03:20.99',50.031,248,3,15.4,562.0,458,360,406,24.0
'2018-05-29 18:03:22.00',50.031,247,3,15.4,562.0,458,360,406,24.0
'2018-05-29 18:03:23.00',50.031,248,4,15.4,562.0,458,360,406,24.0
'2018-05-29 18:03:24.00',50.033,250,2,15.4,562.0,458,360,406,24.0
'2018-05-29 18:03:25.00',50.037,249,0,15.4,562.0,458,360,406,24.0
'2018-05-29 18:03:26.00',50.039,248,3,15.4,562.0,458,360,406,24.0
'2018-05-29 18:03:27.00',50.042,250,3,15.4,562.0,458,360,406,24.0
'2018-05-29 18:03:28.00',50.047,253,-1,15.4,562.0,458,360,406,24.0
'2018-05-29 18:03:29.00',50.051,249,-1,15.4,562.0,459,360,406,24.0
'2018-05-29 18:03:30.00',50.058,248,2,15.4,561.9,459,360,405,24.0
'2018-05-29 18:03:31.00',50.063,250,0,15.4,561.9,459,360,405,24.0
'2018-05-29 18:03:32.00',50.067,249,4,15.4,561.9,459,360,405,24.0
'2018-05-29 18:03:33.00',50.072,252,2,15.4,561.9,458,360,405,24.0
'2018-05-29 18:03:33.99',50.077,252,3,15.4,561.9,458,360,405,24.0
'2018-05-29 18:03:35.00',50.079,253,3,15.4,561.9,457,360,405,24.0
'2018-05-29 18:03:35.99',50.078,250,-1,15.4,561.9,457,360,405,24.0
'2018-05-29 18:03:37.00',50.078,249,3,15.4,561.9,457,360,405,24.0
'2018-05-29 18:03:38.00',50.077,247,1,15.3,561.9,457,360,405,24.0
'2018-05-29 18:03:39.00',50.075,250,3,15.3,561.9,457,360,405,24.0
'2018-05-29 18:03:40.00',50.070,253,1,15.3,561.9,457,360,405,24.0
'2018-05-29 18:03:41.00',50.065,251,3,15.3,561.9,457,360,405,24.0
'2018-05-29 18:03:42.00',50.061,252,-1,15.3,561.9,457,360,405,24.0
'2018-05-29 18:03:43.00',50.057,252,2,15.3,561.8,457,360,405,24.0
'2018-05-29 18:03:44.00',50.055,247,3,15.3,561.8,457,360,407,24.0
'2018-05-29 18:03:45.00',50.052,248,0,15.3,561.8,457,360,407,24.0
'2018-05-29 18:03:46.00',50.051,248,3,15.3,561.8,458,360,407,24.0
'2018-05-29 18:03:46.99',50.050,246,3,15.3,561.8,458,360,407,24.0
'2018-05-29 18:03:48.00',50.049,249,3,15.2,561.8,458,360,407,24.0
'2018-05-29 18:03:49.00',50.050,250,2,15.2,561.8,459,360,407,24.0
'2018-05-29 18:03:50.00',50.051,248,3,15.2,561.8,459,360,405,24.0
'2018-05-29 18:03:51.00',50.053,248,-2,15.2,561.8,459,360,405,24.0
'2018-05-29 18:03:52.00',50.053,252,0,15.2,561.8,459,360,405,24.0
'2018-05-29 18:03:53.00',50.053,248,1,15.2,561.8,459,360,405,24.0
'2018-05-29 18:03:54.00',50.053,250,3,15.1,561.8,459,360,405,24.0
'2018-05-29 18:03:55.00',50.053,249,0,15.1,561.7,459,360,405,24.0
'2018-05-29 18:03:56.00',50.054,250,0,15.1,561.7,459,360,406,24.0
'2018-05-29 18:03:57.00',50.055,250,3,15.1,561.7,459,360,406,24.0
'2018-05-29 18:03:58.00',50.055,250,2,15.1,561.7,459,360,406,24.0
'2018-05-29 18:03:59.00',50.054,248,2,15.0,561.7,459,360,406,24.0
'2018-05-29 18:03:59.99',50.053,245,4,15.0,561.7,459,360,406,24.0
'2018-05-29 18:04:01.00',50.054,249,3,15.0,561.7,458,360,406,24.0
'2018-05-29 18:04:01.99',50.054,250,2,15.0,561.7,458,360,405,24.0
'2018-05-29 18:04:03.00',50.054,248,2,15.0,561.7,458,360,405,24.0
'2018-05-29 18:04:04.00',50.053,252,-1,14.9,561.7,458,360,405,24.0
'2018-05-29 18:04:05.00',50.054,251,-3,14.9,561.7,458,360,405,24.0
'2018-05-29 18:04:06.00',50.055,248,3,14.9,561.7,458,360,405,24.0
'2018-05-29 18:04:07.00',50.056,250,-1,14.9,561.6,458,360,405,24.0
'2018-05-29 18:04:08.00',50.057,250,1,14.9,561.6,458,360,405,24.0
'2018-05-29 18:04:09.00',50.057,248,1,14.9,561.6,458,360,405,24.0
'2018-05-29 18:04:10.00',50.056,250,1,14.9,561.6,458,360,405,24.0
'2018-05-29 18:04:11.00',50.054,253,1,14.9,561.6,458,360,405,24.0
'2018-05-29 18:04:12.00',50.052,250,3,14.9,561.6,458,360,405,24.0
'2018-05-29 18:04:12.99',50.050,251,2,14.9,561.6,458,360,405,24.0
'2018-05-29 18:04:14.00',50.047,252,-1,14.9,561.6,458,360,406,24.0
'2018-05-29 18:04:15.00',50.044,250,3,14.9,561.6,458,360,406,24.0
'2018-05-29 18:04:16.00',50.040,249,4,14.9,561.6,458,360,406,24.0
'2018-05-29 18:04:17.00',50.037,249,2,14.8,561.6,458,360,406,24.0
'2018-05-29 18:04:18.00',50.036,249,1,14.8,561.6,458,360,406,24.0
'2018-05-29 18:04:19.00',50.034,248,3,14.8,561.5,458,360,406,24.0
'2018-05-29 18:04:20.00',50.042,246,1,14.8,561.5,458,360,405,24.0
'2018-05-29 18:04:21.00',50.047,248,3,14.8,561.5,458,360,405,24.0
'2018-05-29 18:04:22.00',50.048,249,3,14.8,561.5,458,360,405,24.0
'2018-05-29 18:04:23.00',50.048,250,3,14.8,561.5,458,360,405,24.0
'2018-05-29 18:04:24.00',50.048,250,3,14.8,561.5,458,360,405,24.0
'2018-05-29 18:04:25.00',50.045,251,-1,14.8,561.5,458,360,405,24.0
'2018-05-29 18:04:25.99',50.042,250,-1,14.8,561.5,458,360,405,24.0
'2018-05-29 18:04:27.00',50.040,250,2,14.8,561.5,458,360,405,24.0
'2018-05-29 18:04:27.99',50.038,248,2,14.8,561.5,458,360,405,24.0
'2018-05-29 18:04:29.00',50.035,249,0,14.7,561.5,458,360,405,24.0
'2018-05-29 18:04:30.00',50.033,250,-1,14.7,561.5,458,360,405,24.0
'2018-05-29 18:04:31.00',50.032,248,-1,14.7,561.4,458,360,405,24.0
'2018-05-29 18:04:32.00',50.032,250,5,14.7,561.4,458,360,405,24.0
'2018-05-29 18:04:33.00',50.036,252,3,14.7,561.4,458,360,407,24.0
'2018-05-29 18:04:34.00',50.041,253,3,14.7,561.4,459,360,407,24.0
'2018-05-29 18:04:35.00',50.044,253,1,14.7,561.4,459,360,407,24.0
'2018-05-29 18:04:36.00',50.050,251,4,14.7,561.4,459,360,407,24.0
'2018-05-29 18:04:37.00',50.054,252,4,14.7,561.4,459,360,407,24.0
'2018-05-29 18:04:38.00',50.058,253,0,14.7,561.4,459,360,407,24.0
'2018-05-29 18:04:38.99',50.058,250,3,14.7,561.4,459,360,407,24.0
'2018-05-29 18:04:40.00',50.056,250,3,14.7,561.4,459,360,406,24.0
'2018-05-29 18:04:41.00',50.054,248,1,14.7,561.4,459,360,406,24.0
'2018-05-29 18:04:42.00',50.053,247,4,14.7,561.4,459,360,406,24.0
'2018-05-29 18:04:43.00',50.053,250,4,14.7,561.3,459,360,406,24.0
'2018-05-29 18:04:44.00',50.054,252,0,14.7,561.3,459,360,406,24.0
'2018-05-29 18:04:45.00',50.056,250,4,14.7,561.3,459,360,406,24.0
'2018-05-29 18:04:46.00',50.058,251,1,14.7,561.3,459,360,406,24.0
'2018-05-29 18:04:47.00',50.059,250,1,14.7,561.3,459,360,406,24.0
'2018-05-29 18:04:48.00',50.061,247,1,14.6,561.3,459,360,406,24.0
'2018-05-29 18:04:49.00',50.061,248,1,14.6,561.3,459,360,406,24.0
'2018-05-29 18:04:49.99',50.062,250,3,14.6,561.3,459,360,406,24.0
'2018-05-29 18:04:51.00',50.063,250,3,14.6,561.3,459,360,406,24.0
'2018-05-29 18:04:51.99',50.061,252,1,14.6,561.3,459,360,406,24.0
'2018-05-29 18:04:53.00',50.059,249,3,14.6,561.3,459,360,406,24.0
'2018-05-29 18:04:54.00',50.057,252,3,14.6,561.3,459,360,406,24.0
'2018-05-29 18:04:55.00',50.051,252,-1,14.6,561.3,459,360,406,24.0
'2018-05-29 18:04:56.00',50.050,250,3,14.6,561.2,459,360,406,24.0
'2018-05-29 18:04:57.00',50.046,249,3,14.6,561.2,459,360,406,24.0
'2018-05-29 18:04:58.00',50.046,248,1,14.6,561.2,459,360,406,24.0
'2018-05-29 18:04:59.00',50.049,250,1,14.5,561.2,459,360,407,24.0
'2018-05-29 18:05:00.00',50.050,249,4,14.5,561.2,459,360,407,24.0
'2018-05-29 18:05:01.00',50.052,248,3,14.5,561.2,460,360,407,24.0
'2018-05-29 18:05:02.00',50.053,248,1,14.5,561.2,460,360,407,24.0
'2018-05-29 18:05:02.99',50.056,248,2,14.5,561.2,460,360,407,24.0
'2018-05-29 18:05:04.00',50.059,248,3,14.5,561.2,460,360,407,24.0
'2018-05-29 18:05:04.99',50.062,252,3,14.5,561.2,460,360,407,24.0
'2018-05-29 18:05:06.00',50.061,252,3,14.5,561.2,460,360,406,24.0
'2018-05-29 18:05:07.00',50.059,250,3,14.5,561.2,460,360,406,24.0
'2018-05-29 18:05:08.00',50.056,252,1,14.5,561.2,459,360,406,24.0
'2018-05-29 18:05:09.00',50.050,250,1,14.5,561.1,459,360,406,24.0
'2018-05-29 18:05:10.00',50.046,250,2,14.5,561.1,459,360,406,24.0
'2018-05-29 18:05:11.00',50.041,250,1,14.5,561.1,459,360,406,24.0
'2018-05-29 18:05:12.00',50.036,247,1,14.4,561.1,459,360,405,24.0
'2018-05-29 18:05:13.00',50.034,248,3,14.4,561.1,458,360,405,24.0
'2018-05-29 18:05:14.00',50.033,247,2,14.4,561.1,458,360,405,24.0
'2018-05-29 18:05:15.00',50.035,249,1,14.4,561.1,458,360,405,24.0
'2018-05-29 18:05:15.99',50.037,249,3,14.4,561.1,458,360,405,24.0
'2018-05-29 18:05:17.00',50.039,253,1,14.4,561.1,458,360,405,24.0
'2018-05-29 18:05:18.00',50.040,250,4,14.4,561.1,458,360,405,24.0
'2018-05-29 18:05:19.00',50.041,250,3,14.4,561.1,458,360,406,24.0
'2018-05-29 18:05:20.00',50.043,251,-1,14.4,561.1,458,360,406,24.0
'2018-05-29 18:05:21.00',50.045,250,1,14.4,561.0,458,360,406,24.0
'2018-05-29 18:05:22.00',50.045,248,2,14.4,561.0,458,360,406,24.0
'2018-05-29 18:05:23.00',50.046,248,2,14.4,561.0,458,360,406,24.0
'2018-05-29 18:05:24.00',50.046,248,1,14.4,561.0,459,360,406,24.0
'2018-05-29 18:05:25.00',50.045,249,1,14.4,561.0,459,360,406,24.0
'2018-05-29 18:05:26.00',50.046,248,4,14.4,561.0,459,360,406,24.0
'2018-05-29 18:05:27.00',50.045,250,4,14.4,561.0,459,360,406,24.0
'2018-05-29 18:05:28.00',50.043,249,1,14.4,561.0,459,360,406,24.0
'2018-05-29 18:05:28.99',50.038,249,1,14.4,561.0,459,360,406,24.0
'2018-05-29 18:05:30.00',50.036,250,2,14.4,561.0,459,360,406,24.0
'2018-05-29 18:05:30.99',50.026,250,0,14.4,561.0,459,360,406,23.9
'2018-05-29 18:05:32.00',50.031,251,-1,14.4,561.0,459,360,406,23.9
'2018-05-29 18:05:33.00',50.029,252,-1,14.4,561.0,458,360,406,23.9
'2018-05-29 18:05:34.00',50.029,251,-3,14.4,561.0,458,360,406,23.9
'2018-05-29 18:05:35.00',50.030,247,1,14.4,560.9,458,360,406,23.9
'2018-05-29 18:05:36.00',50.031,247,1,14.4,560.9,458,360,406,23.9
'2018-05-29 18:05:37.00',50.033,248,1,14.4,560.9,458,360,406,23.9
'2018-05-29 18:05:38.00',50.041,249,0,14.4,560.9,458,360,405,23.9
'2018-05-29 18:05:39.00',50.050,247,3,14.4,560.9,458,360,405,23.9
'2018-05-29 18:05:40.00',50.054,248,4,14.4,560.9,458,360,405,23.9
'2018-05-29 18:05:41.00',50.059,250,1,14.4,560.9,458,360,405,23.9
'2018-05-29 18:05:41.99',50.062,249,1,14.4,560.9,458,360,405,23.9
'2018-05-29 18:05:43.00',50.065,253,1,14.3,560.9,458,360,405,23.9
'2018-05-29 18:05:44.00',50.067,250,-1,14.3,560.9,458,360,405,23.9
'2018-05-29 18:05:45.00',50.068,248,2,14.3,560.9,458,360,405,23.9
'2018-05-29 18:05:46.00',50.072,248,-1,14.3,560.8,458,360,405,23.9
'2018-05-29 18:05:47.00',50.072,247,4,14.3,560.8,458,360,405,23.9
'2018-05-29 18:05:48.00',50.073,253,1,14.3,560.8,458,360,405,23.9
'2018-05-29 18:05:49.00',50.071,252,2,14.3,560.8,458,360,405,23.9
'2018-05-29 18:05:50.00',50.069,250,0,14.3,560.8,458,360,405,23.9
'2018-05-29 18:05:51.00',50.065,250,-2,14.3,560.8,458,360,405,23.9
'2018-05-29 18:05:52.00',50.063,248,2,14.3,560.8,458,360,405,23.9
'2018-05-29 18:05:53.00',50.059,249,1,14.3,560.8,458,360,405,23.9
'2018-05-29 18:05:54.00',50.055,249,2,14.2,560.8,458,360,405,23.9
'2018-05-29 18:05:54.99',50.051,252,4,14.2,560.8,458,360,405,23.9
'2018-05-29 18:05:56.00',50.044,253,-1,14.2,560.8,458,360,405,23.9
'2018-05-29 18:05:56.99',50.040,252,-1,14.2,560.8,458,360,405,23.9
