'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-29 18:05:58.00',50.036,250,2,14.1,560.7,458,360,406,23.9
'2018-05-29 18:05:59.00',50.035,250,4,14.1,560.7,458,360,406,23.9
'2018-05-29 18:06:00.00',50.035,250,2,14.1,560.7,458,360,406,23.9
'2018-05-29 18:06:01.00',50.037,251,-1,14.1,560.7,459,360,406,23.9
'2018-05-29 18:06:02.00',50.037,251,-1,14.1,560.7,459,360,406,23.9
'2018-05-29 18:06:03.00',50.040,248,3,14.1,560.7,459,360,406,23.9
'2018-05-29 18:06:04.00',50.042,248,3,14.0,560.7,459,360,406,23.9
'2018-05-29 18:06:05.00',50.045,249,1,14.0,560.7,459,360,406,23.9
'2018-05-29 18:06:06.00',50.047,248,3,14.0,560.7,459,360,406,23.9
'2018-05-29 18:06:07.00',50.048,249,1,14.0,560.7,459,360,406,23.9
'2018-05-29 18:06:07.99',50.050,249,3,14.0,560.7,459,360,406,23.9
'2018-05-29 18:06:09.00',50.049,248,1,13.9,560.7,459,360,406,23.9
'2018-05-29 18:06:10.00',50.048,250,1,13.9,560.6,459,360,406,23.9
'2018-05-29 18:06:11.00',50.044,248,4,13.9,560.6,459,360,406,23.9
'2018-05-29 18:06:12.00',50.043,253,4,13.9,560.6,459,360,406,23.9
'2018-05-29 18:06:13.00',50.041,253,1,13.9,560.6,459,360,406,23.9
'2018-05-29 18:06:14.00',50.039,250,-1,13.9,560.6,459,360,406,23.9
'2018-05-29 18:06:15.00',50.036,248,3,13.9,560.6,459,360,406,23.9
'2018-05-29 18:06:16.00',50.035,252,3,13.9,560.6,459,360,406,23.9
'2018-05-29 18:06:17.00',50.035,252,1,13.9,560.6,459,360,406,23.9
'2018-05-29 18:06:18.00',50.035,250,-3,13.9,560.6,459,360,406,23.9
'2018-05-29 18:06:19.00',50.036,249,-2,13.9,560.6,459,360,406,23.9
'2018-05-29 18:06:20.00',50.039,250,1,13.9,560.6,459,360,406,23.9
'2018-05-29 18:06:20.99',50.041,248,3,13.9,560.6,459,360,406,23.9
'2018-05-29 18:06:22.00',50.044,250,-1,13.9,560.5,459,360,406,23.9
'2018-05-29 18:06:23.00',50.047,248,-1,13.8,560.5,459,360,405,23.9
'2018-05-29 18:06:24.00',50.050,246,4,13.8,560.5,459,360,405,23.9
'2018-05-29 18:06:25.00',50.053,252,-1,13.8,560.5,459,360,405,23.9
'2018-05-29 18:06:26.00',50.055,249,1,13.8,560.5,459,360,405,23.9
'2018-05-29 18:06:27.00',50.054,250,3,13.8,560.5,459,360,405,23.9
'2018-05-29 18:06:28.00',50.054,253,-1,13.8,560.5,459,360,405,23.9
'2018-05-29 18:06:29.00',50.054,252,-1,13.8,560.5,459,360,405,23.9
'2018-05-29 18:06:30.00',50.054,248,2,13.8,560.5,459,360,405,23.9
'2018-05-29 18:06:31.00',50.051,249,2,13.8,560.5,459,360,405,23.9
'2018-05-29 18:06:31.99',50.048,247,0,13.8,560.5,459,360,405,23.9
'2018-05-29 18:06:33.00',50.046,245,4,13.8,560.5,459,360,405,24.0
'2018-05-29 18:06:33.99',50.047,248,3,13.8,560.5,459,360,405,24.0
'2018-05-29 18:06:35.00',50.049,249,1,13.7,560.5,458,360,405,24.0
'2018-05-29 18:06:36.00',50.051,250,1,13.7,560.4,458,360,405,24.0
'2018-05-29 18:06:37.00',50.053,248,3,13.7,560.4,458,360,405,24.0
'2018-05-29 18:06:38.00',50.056,251,-2,13.7,560.4,458,360,405,24.0
'2018-05-29 18:06:39.00',50.060,248,0,13.7,560.4,458,360,405,24.0
'2018-05-29 18:06:40.00',50.065,248,2,13.7,560.4,458,360,405,24.0
'2018-05-29 18:06:41.00',50.068,247,1,13.7,560.4,458,360,405,24.0
'2018-05-29 18:06:42.00',50.070,250,4,13.7,560.4,458,360,406,24.0
'2018-05-29 18:06:43.00',50.071,253,1,13.7,560.4,459,360,406,24.0
'2018-05-29 18:06:44.00',50.073,247,4,13.7,560.4,459,360,406,24.0
'2018-05-29 18:06:44.99',50.073,252,-1,13.7,560.4,459,360,406,24.0
'2018-05-29 18:06:46.00',50.074,250,3,13.7,560.4,459,360,406,24.0
'2018-05-29 18:06:47.00',50.074,248,2,13.7,560.3,459,360,406,24.0
'2018-05-29 18:06:48.00',50.073,247,2,13.7,560.3,460,360,406,24.0
'2018-05-29 18:06:49.00',50.073,247,3,13.7,560.3,459,360,405,24.0
'2018-05-29 18:06:50.00',50.072,249,2,13.7,560.3,459,360,405,24.0
'2018-05-29 18:06:51.00',50.069,249,4,13.7,560.3,459,360,405,24.0
'2018-05-29 18:06:52.00',50.067,250,-2,13.7,560.3,459,360,405,24.0
'2018-05-29 18:06:53.00',50.068,250,-1,13.7,560.3,459,360,405,24.0
'2018-05-29 18:06:54.00',50.069,245,0,13.6,560.3,459,360,405,24.0
'2018-05-29 18:06:55.00',50.069,249,-1,13.6,560.3,459,360,405,24.0
'2018-05-29 18:06:56.00',50.071,250,3,13.6,560.2,459,360,405,24.0
'2018-05-29 18:06:57.00',50.073,253,-3,13.6,560.2,459,360,405,24.0
'2018-05-29 18:06:57.99',50.074,250,3,13.6,560.2,459,360,405,24.0
'2018-05-29 18:06:59.00',50.075,252,-1,13.6,560.2,459,360,405,24.0
'2018-05-29 18:06:59.99',50.075,248,1,13.6,560.2,458,360,405,24.0
'2018-05-29 18:07:01.00',50.076,248,1,13.6,560.2,458,360,405,24.0
'2018-05-29 18:07:02.00',50.077,245,2,13.6,560.2,458,360,405,24.0
'2018-05-29 18:07:03.00',50.077,248,2,13.6,560.2,458,360,405,24.0
'2018-05-29 18:07:04.00',50.078,247,3,13.6,560.2,458,360,405,24.0
'2018-05-29 18:07:05.00',50.078,249,1,13.5,560.2,458,360,405,24.0
'2018-05-29 18:07:06.00',50.077,249,-1,13.5,560.2,458,360,405,24.0
'2018-05-29 18:07:07.00',50.075,248,2,13.5,560.2,458,360,405,24.0
'2018-05-29 18:07:08.00',50.072,248,-1,13.5,560.2,458,360,405,24.0
'2018-05-29 18:07:09.00',50.072,248,3,13.5,560.2,458,360,405,24.0
'2018-05-29 18:07:10.00',50.072,251,0,13.5,560.2,458,360,405,24.0
'2018-05-29 18:07:10.99',50.071,251,3,13.5,560.1,458,360,405,24.0
'2018-05-29 18:07:12.00',50.069,251,4,13.5,560.1,458,360,405,24.0
'2018-05-29 18:07:13.00',50.068,254,-1,13.5,560.1,459,360,405,24.0
'2018-05-29 18:07:14.00',50.068,251,3,13.5,560.1,459,360,405,24.0
'2018-05-29 18:07:15.00',50.067,250,0,13.5,560.1,459,360,405,24.0
'2018-05-29 18:07:16.00',50.068,250,-1,13.5,560.1,459,360,405,24.0
'2018-05-29 18:07:17.00',50.069,248,0,13.5,560.1,459,360,405,24.0
'2018-05-29 18:07:18.00',50.069,248,0,13.5,560.1,459,360,405,24.0
'2018-05-29 18:07:19.00',50.071,245,4,13.5,560.1,459,360,405,24.0
'2018-05-29 18:07:20.00',50.074,248,-1,13.4,560.0,459,360,405,24.0
'2018-05-29 18:07:21.00',50.075,248,3,13.4,560.0,459,360,405,24.0
'2018-05-29 18:07:22.00',50.076,250,-1,13.4,560.0,459,360,405,24.0
'2018-05-29 18:07:23.00',50.075,251,0,13.4,560.0,459,360,405,24.0
'2018-05-29 18:07:23.99',50.074,248,0,13.4,560.0,459,360,405,24.0
'2018-05-29 18:07:25.00',50.067,250,-1,13.4,560.0,459,360,405,24.0
'2018-05-29 18:07:25.99',50.071,246,4,13.4,560.0,459,360,405,24.0
'2018-05-29 18:07:27.00',50.070,252,-1,13.4,560.0,459,360,406,24.0
'2018-05-29 18:07:28.00',50.068,251,3,13.4,559.9,459,360,406,24.0
'2018-05-29 18:07:29.00',50.067,252,1,13.4,559.9,459,360,406,24.0
'2018-05-29 18:07:30.00',50.066,252,-2,13.4,559.9,459,360,406,24.0
'2018-05-29 18:07:31.00',50.067,248,2,13.4,559.9,459,360,406,24.0
'2018-05-29 18:07:32.00',50.065,248,-1,13.4,559.9,459,360,406,24.0
'2018-05-29 18:07:33.00',50.064,247,1,13.4,559.9,459,360,406,24.0
'2018-05-29 18:07:34.00',50.063,252,2,13.4,559.9,459,360,406,24.0
'2018-05-29 18:07:35.00',50.063,250,-1,13.4,559.9,459,360,406,24.0
'2018-05-29 18:07:36.00',50.063,248,3,13.4,559.9,459,360,406,24.0
'2018-05-29 18:07:36.99',50.064,250,-2,13.4,559.9,459,360,406,24.0
'2018-05-29 18:07:38.00',50.064,250,1,13.4,559.9,459,360,406,24.0
'2018-05-29 18:07:39.00',50.062,249,1,13.4,559.9,459,360,406,24.0
'2018-05-29 18:07:40.00',50.059,249,-2,13.4,559.9,459,360,406,24.0
'2018-05-29 18:07:41.00',50.049,248,3,13.4,559.9,459,360,406,24.0
'2018-05-29 18:07:42.00',50.056,250,2,13.4,559.9,459,360,406,24.0
'2018-05-29 18:07:43.00',50.054,252,2,13.4,559.9,459,360,406,24.0
'2018-05-29 18:07:44.00',50.053,250,3,13.4,559.9,459,360,406,24.0
'2018-05-29 18:07:45.00',50.053,251,3,13.4,559.8,459,360,406,24.0
'2018-05-29 18:07:46.00',50.053,253,0,13.4,559.8,459,360,406,24.0
'2018-05-29 18:07:47.00',50.054,250,0,13.4,559.8,459,360,406,24.0
'2018-05-29 18:07:48.00',50.055,249,2,13.4,559.8,459,360,406,24.0
'2018-05-29 18:07:49.00',50.055,250,0,13.3,559.8,459,360,406,24.0
'2018-05-29 18:07:49.99',50.055,247,3,13.3,559.8,459,360,406,24.0
'2018-05-29 18:07:51.00',50.056,245,3,13.3,559.8,459,360,406,24.0
'2018-05-29 18:07:51.99',50.057,250,-2,13.3,559.8,459,360,406,24.0
'2018-05-29 18:07:53.00',50.057,250,1,13.3,559.8,459,360,405,24.0
'2018-05-29 18:07:54.00',50.056,250,1,13.3,559.8,459,360,405,24.0
'2018-05-29 18:07:55.00',50.054,252,-2,13.3,559.8,459,360,405,24.0
'2018-05-29 18:07:56.00',50.054,250,1,13.3,559.8,459,360,405,24.0
'2018-05-29 18:07:57.00',50.054,249,0,13.3,559.7,459,360,405,24.0
'2018-05-29 18:07:58.00',50.053,250,-1,13.3,559.7,459,360,405,24.0
'2018-05-29 18:07:59.00',50.054,249,1,13.3,559.7,459,360,405,24.0
'2018-05-29 18:08:00.00',50.056,254,3,13.2,559.7,459,360,405,24.0
'2018-05-29 18:08:00.99',50.059,252,2,13.2,559.7,459,360,405,24.0
'2018-05-29 18:08:02.00',50.062,252,4,13.2,559.7,459,360,405,24.0
'2018-05-29 18:08:02.99',50.063,251,1,13.1,559.7,459,360,405,24.0
'2018-05-29 18:08:04.00',50.064,251,-1,13.1,559.7,459,360,405,24.0
'2018-05-29 18:08:05.00',50.065,248,3,13.1,559.7,459,360,405,24.0
'2018-05-29 18:08:06.00',50.065,250,-1,13.1,559.7,459,360,405,24.0
'2018-05-29 18:08:07.00',50.064,247,4,13.1,559.7,459,360,405,24.0
'2018-05-29 18:08:08.00',50.064,249,4,13.1,559.7,459,360,405,24.0
'2018-05-29 18:08:09.00',50.064,252,1,13.1,559.6,459,360,405,24.0
'2018-05-29 18:08:10.00',50.063,249,3,13.0,559.6,459,360,405,24.0
'2018-05-29 18:08:11.00',50.062,252,1,13.0,559.6,459,360,405,24.0
'2018-05-29 18:08:12.00',50.060,252,-2,13.0,559.6,459,360,405,24.0
'2018-05-29 18:08:13.00',50.059,248,1,13.0,559.6,459,360,405,24.0
'2018-05-29 18:08:13.99',50.059,248,-1,12.9,559.6,459,360,405,24.0
'2018-05-29 18:08:15.00',50.061,248,1,12.9,559.6,459,360,405,24.0
'2018-05-29 18:08:16.00',50.064,250,3,12.9,559.6,458,360,405,24.0
'2018-05-29 18:08:17.00',50.070,252,0,12.9,559.6,458,361,405,24.0
'2018-05-29 18:08:18.00',50.070,248,0,12.9,559.6,458,361,405,24.0
'2018-05-29 18:08:19.00',50.073,250,3,12.9,559.6,458,361,405,24.0
'2018-05-29 18:08:20.00',50.074,252,0,12.9,559.6,458,361,406,24.0
'2018-05-29 18:08:21.00',50.075,248,3,12.9,559.5,458,361,406,24.0
'2018-05-29 18:08:22.00',50.076,250,-1,12.9,559.5,458,361,406,24.0
'2018-05-29 18:08:23.00',50.079,248,2,12.9,559.5,459,361,406,24.0
'2018-05-29 18:08:24.00',50.081,248,-1,12.9,559.5,459,361,406,24.0
'2018-05-29 18:08:25.00',50.086,247,4,12.9,559.5,459,361,406,24.0
'2018-05-29 18:08:26.00',50.089,252,0,12.9,559.5,459,361,406,24.0
'2018-05-29 18:08:26.99',50.092,250,3,12.9,559.5,459,361,405,24.0
'2018-05-29 18:08:28.00',50.097,250,-1,12.8,559.5,459,361,405,24.0
'2018-05-29 18:08:28.99',50.100,249,0,12.8,559.4,459,361,405,24.0
'2018-05-29 18:08:30.00',50.102,246,4,12.8,559.4,459,361,405,24.0
'2018-05-29 18:08:31.00',50.106,252,-1,12.8,559.4,459,361,405,24.0
'2018-05-29 18:08:32.00',50.108,250,-1,12.8,559.4,459,361,405,24.0
'2018-05-29 18:08:33.00',50.111,251,3,12.8,559.4,459,361,405,24.0
'2018-05-29 18:08:34.00',50.114,248,-1,12.8,559.4,459,361,405,24.0
'2018-05-29 18:08:35.00',50.117,249,2,12.8,559.4,459,361,405,24.0
'2018-05-29 18:08:36.00',50.119,250,3,12.8,559.4,459,361,405,24.0
'2018-05-29 18:08:37.00',50.120,252,0,12.8,559.4,459,361,405,24.0
'2018-05-29 18:08:38.00',50.120,250,0,12.8,559.4,459,361,405,24.0
'2018-05-29 18:08:39.00',50.121,248,1,12.8,559.4,459,361,405,24.0
'2018-05-29 18:08:39.99',50.123,253,3,12.8,559.4,459,361,405,24.0
'2018-05-29 18:08:41.00',50.125,250,-1,12.7,559.3,459,361,405,24.0
'2018-05-29 18:08:42.00',50.126,249,-1,12.7,559.3,459,361,405,24.0
'2018-05-29 18:08:43.00',50.125,248,4,12.7,559.3,459,361,405,24.0
'2018-05-29 18:08:44.00',50.123,250,4,12.7,559.3,460,361,405,24.0
'2018-05-29 18:08:45.00',50.121,250,-1,12.7,559.3,460,361,405,24.0
'2018-05-29 18:08:46.00',50.119,248,0,12.7,559.3,460,361,405,24.0
'2018-05-29 18:08:47.00',50.117,249,4,12.7,559.3,460,361,405,24.0
'2018-05-29 18:08:48.00',50.114,252,2,12.7,559.3,460,361,405,24.0
'2018-05-29 18:08:49.00',50.111,253,0,12.7,559.3,460,361,405,24.0
'2018-05-29 18:08:50.00',50.109,249,3,12.7,559.3,460,361,405,24.0
'2018-05-29 18:08:51.00',50.108,248,1,12.7,559.3,460,361,405,24.0
'2018-05-29 18:08:52.00',50.106,250,1,12.7,559.3,460,361,406,24.0
'2018-05-29 18:08:52.99',50.103,251,4,12.7,559.2,460,361,406,24.0
'2018-05-29 18:08:54.00',50.102,252,-2,12.7,559.2,460,361,406,24.0
'2018-05-29 18:08:54.99',50.101,250,3,12.7,559.2,460,361,406,24.0
'2018-05-29 18:08:56.00',50.099,250,3,12.7,559.2,460,361,406,24.0
'2018-05-29 18:08:57.00',50.098,254,2,12.7,559.2,460,361,406,24.0
'2018-05-29 18:08:58.00',50.100,250,4,12.7,559.2,460,361,407,24.0
'2018-05-29 18:08:59.00',50.100,253,-2,12.6,559.2,460,361,407,24.0
'2018-05-29 18:09:00.00',50.101,248,1,12.6,559.2,460,361,407,24.0
'2018-05-29 18:09:01.00',50.102,247,2,12.6,559.2,460,361,407,24.0
'2018-05-29 18:09:02.00',50.104,251,0,12.6,559.2,460,361,407,24.0
'2018-05-29 18:09:03.00',50.106,249,1,12.6,559.2,460,361,407,24.0
'2018-05-29 18:09:04.00',50.107,250,-2,12.6,559.1,460,361,407,24.0
'2018-05-29 18:09:05.00',50.108,249,-1,12.6,559.1,460,361,405,24.0
'2018-05-29 18:09:05.99',50.109,247,3,12.6,559.1,460,361,405,24.0
'2018-05-29 18:09:07.00',50.110,248,1,12.6,559.1,460,361,405,24.0
'2018-05-29 18:09:08.00',50.110,250,1,12.6,559.1,460,361,405,24.0
'2018-05-29 18:09:09.00',50.110,248,2,12.6,559.1,460,361,405,24.0
'2018-05-29 18:09:10.00',50.111,247,0,12.5,559.1,460,361,405,24.0
'2018-05-29 18:09:11.00',50.112,249,0,12.5,559.1,460,361,404,24.0
'2018-05-29 18:09:12.00',50.111,250,4,12.5,559.1,459,361,404,24.0
'2018-05-29 18:09:13.00',50.111,251,-1,12.5,559.1,459,361,404,24.0
'2018-05-29 18:09:14.00',50.111,248,1,12.5,559.1,459,361,404,24.0
'2018-05-29 18:09:15.00',50.112,247,4,12.5,559.1,459,361,404,24.0
'2018-05-29 18:09:16.00',50.108,249,3,12.5,559.0,459,361,404,24.0
'2018-05-29 18:09:17.00',50.114,253,-1,12.5,559.0,459,361,404,24.0
'2018-05-29 18:09:18.00',50.114,248,1,12.5,559.0,459,361,405,24.0
'2018-05-29 18:09:18.99',50.111,249,0,12.5,559.0,459,361,405,24.0
'2018-05-29 18:09:20.00',50.108,254,0,12.5,559.0,459,361,405,24.0
'2018-05-29 18:09:20.99',50.108,250,3,12.5,559.0,459,361,405,24.0
'2018-05-29 18:09:22.00',50.105,251,-1,12.5,559.0,459,361,405,24.0
'2018-05-29 18:09:23.00',50.105,250,3,12.5,559.0,459,361,405,24.0
'2018-05-29 18:09:24.00',50.101,250,0,12.5,559.0,460,361,405,24.0
'2018-05-29 18:09:25.00',50.096,249,0,12.5,559.0,460,361,404,24.0
'2018-05-29 18:09:26.00',50.093,247,2,12.4,559.0,460,361,404,24.0
'2018-05-29 18:09:27.00',50.091,248,-1,12.4,559.0,460,361,404,24.0
'2018-05-29 18:09:28.00',50.087,248,1,12.4,558.9,459,361,404,24.0
'2018-05-29 18:09:29.00',50.083,252,-3,12.4,558.9,459,361,404,24.0
'2018-05-29 18:09:30.00',50.081,248,1,12.4,558.9,459,361,404,24.0
'2018-05-29 18:09:31.00',50.078,250,-1,12.4,558.9,459,361,404,24.0
'2018-05-29 18:09:31.99',50.074,249,-1,12.4,558.9,459,361,404,24.0
'2018-05-29 18:09:33.00',50.071,253,2,12.4,558.9,459,361,404,24.0
'2018-05-29 18:09:34.00',50.069,253,0,12.4,558.9,459,361,404,24.0
'2018-05-29 18:09:35.00',50.067,250,2,12.4,558.9,459,361,404,23.8
'2018-05-29 18:09:36.00',50.067,252,1,12.4,558.9,459,361,404,23.8
'2018-05-29 18:09:37.00',50.066,249,1,12.4,558.9,459,361,404,23.8
'2018-05-29 18:09:38.00',50.067,248,0,12.4,558.9,459,361,404,23.8
'2018-05-29 18:09:39.00',50.069,247,1,12.4,558.9,459,361,403,23.7
'2018-05-29 18:09:40.00',50.069,246,4,12.4,558.8,459,361,403,23.7
'2018-05-29 18:09:41.00',50.069,250,1,12.4,558.8,459,361,403,23.7
'2018-05-29 18:09:42.00',50.069,247,1,12.4,558.8,459,361,403,23.7
'2018-05-29 18:09:42.99',50.069,249,1,12.4,558.8,459,361,403,23.7
'2018-05-29 18:09:44.00',50.070,251,0,12.4,558.8,459,361,403,23.7
'2018-05-29 18:09:44.99',50.069,248,3,12.4,558.8,459,361,405,23.7
'2018-05-29 18:09:46.00',50.066,250,-2,12.4,558.8,459,361,405,23.7
'2018-05-29 18:09:47.00',50.063,249,2,12.4,558.8,459,361,405,23.7
'2018-05-29 18:09:48.00',50.062,253,0,12.4,558.8,459,361,405,23.7
'2018-05-29 18:09:49.00',50.062,250,1,12.4,558.8,459,361,405,23.7
'2018-05-29 18:09:50.00',50.063,251,3,12.4,558.8,459,361,405,23.9
'2018-05-29 18:09:51.00',50.065,252,0,12.4,558.8,459,361,405,23.9
'2018-05-29 18:09:52.00',50.067,248,2,12.4,558.7,459,361,404,23.9
'2018-05-29 18:09:53.00',50.068,249,3,12.4,558.7,459,361,404,23.9
'2018-05-29 18:09:54.00',50.070,246,3,12.4,558.7,459,361,404,23.9
'2018-05-29 18:09:55.00',50.071,247,3,12.3,558.7,459,361,404,23.9
'2018-05-29 18:09:55.99',50.071,249,-1,12.3,558.7,459,361,404,23.9
'2018-05-29 18:09:57.00',50.073,248,1,12.3,558.7,459,361,404,23.9
'2018-05-29 18:09:57.99',50.076,250,-3,12.3,558.7,459,361,404,23.9
'2018-05-29 18:09:59.00',50.082,248,2,12.3,558.7,459,361,405,23.9
'2018-05-29 18:10:00.00',50.084,249,-1,12.3,558.7,459,361,405,23.9
'2018-05-29 18:10:01.00',50.084,248,3,12.3,558.7,459,361,405,23.9
'2018-05-29 18:10:02.00',50.083,252,-3,12.3,558.7,459,361,405,23.9
'2018-05-29 18:10:03.00',50.081,248,2,12.3,558.7,459,361,405,23.9
'2018-05-29 18:10:04.00',50.080,252,-3,12.3,558.6,459,361,405,23.9
'2018-05-29 18:10:05.00',50.080,249,3,12.2,558.6,459,361,405,23.9
'2018-05-29 18:10:06.00',50.079,248,-1,12.2,558.6,459,361,405,23.9
'2018-05-29 18:10:07.00',50.079,247,4,12.2,558.6,459,361,405,23.9
'2018-05-29 18:10:08.00',50.077,248,3,12.2,558.6,459,361,405,23.9
'2018-05-29 18:10:08.99',50.078,249,3,12.2,558.6,459,361,405,23.9
'2018-05-29 18:10:10.00',50.078,249,-1,12.1,558.6,459,361,405,23.9
'2018-05-29 18:10:11.00',50.077,252,-3,12.1,558.6,459,361,405,23.9
'2018-05-29 18:10:12.00',50.076,248,1,12.1,558.6,459,361,405,23.9
'2018-05-29 18:10:13.00',50.073,250,1,12.1,558.6,459,361,405,23.9
'2018-05-29 18:10:14.00',50.069,252,4,12.0,558.6,460,361,405,23.9
'2018-05-29 18:10:15.00',50.065,253,-3,12.0,558.6,460,361,405,23.9
'2018-05-29 18:10:16.00',50.061,250,3,12.0,558.5,460,361,405,23.9
'2018-05-29 18:10:17.00',50.058,252,1,12.0,558.5,460,361,405,23.9
'2018-05-29 18:10:18.00',50.054,250,-2,12.0,558.5,460,361,405,23.9
'2018-05-29 18:10:19.00',50.049,251,1,11.9,558.5,460,361,404,23.9
'2018-05-29 18:10:20.00',50.046,248,1,11.9,558.5,460,361,404,23.9
'2018-05-29 18:10:21.00',50.043,247,1,11.9,558.5,460,361,404,23.9
'2018-05-29 18:10:21.99',50.043,247,0,11.9,558.5,460,361,404,23.9
'2018-05-29 18:10:23.00',50.042,245,4,11.9,558.5,460,361,404,23.9
'2018-05-29 18:10:23.99',50.041,245,3,11.9,558.5,460,361,404,23.9
'2018-05-29 18:10:25.00',50.041,247,-1,11.9,558.5,460,361,404,23.9
'2018-05-29 18:10:26.00',50.041,251,2,11.9,558.5,460,361,405,23.9
'2018-05-29 18:10:27.00',50.042,249,1,11.9,558.5,460,361,405,23.9
'2018-05-29 18:10:28.00',50.044,250,1,11.9,558.4,460,361,405,23.9
'2018-05-29 18:10:29.00',50.045,248,2,11.9,558.4,460,361,405,23.9
'2018-05-29 18:10:30.00',50.047,249,1,11.9,558.4,460,361,405,23.8
'2018-05-29 18:10:31.00',50.048,248,1,11.9,558.4,460,361,405,23.8
'2018-05-29 18:10:32.00',50.051,250,1,11.8,558.4,460,361,405,23.8
'2018-05-29 18:10:33.00',50.054,250,1,11.8,558.4,460,361,405,23.8
'2018-05-29 18:10:34.00',50.056,249,-1,11.8,558.4,460,361,405,23.8
'2018-05-29 18:10:34.99',50.056,248,2,11.8,558.4,460,361,405,23.8
'2018-05-29 18:10:36.00',50.057,250,-1,11.8,558.4,460,361,405,23.8
'2018-05-29 18:10:37.00',50.058,248,0,11.8,558.4,460,361,405,23.8
'2018-05-29 18:10:38.00',50.056,253,3,11.8,558.4,460,361,406,23.8
'2018-05-29 18:10:39.00',50.053,252,-1,11.8,558.3,460,361,406,23.8
'2018-05-29 18:10:40.00',50.051,250,2,11.8,558.3,460,361,406,23.8
'2018-05-29 18:10:41.00',50.050,250,2,11.8,558.3,460,361,406,23.8
'2018-05-29 18:10:42.00',50.049,253,3,11.8,558.3,460,361,406,23.8
'2018-05-29 18:10:43.00',50.048,252,-1,11.8,558.3,460,361,406,23.8
'2018-05-29 18:10:44.00',50.053,247,3,11.8,558.3,460,361,406,23.8
'2018-05-29 18:10:45.00',50.055,248,0,11.8,558.3,460,361,405,23.8
'2018-05-29 18:10:46.00',50.058,248,1,11.8,558.3,460,361,405,23.8
'2018-05-29 18:10:47.00',50.060,247,4,11.8,558.3,460,361,405,23.8
'2018-05-29 18:10:47.99',50.063,250,1,11.7,558.3,460,361,405,23.8
'2018-05-29 18:10:49.00',50.065,249,3,11.7,558.3,460,361,405,23.8
'2018-05-29 18:10:49.99',50.069,248,1,11.7,558.2,460,361,405,23.8
'2018-05-29 18:10:51.00',50.071,252,-3,11.7,558.2,460,361,406,23.8
'2018-05-29 18:10:52.00',50.073,249,2,11.7,558.2,460,361,406,23.8
'2018-05-29 18:10:53.00',50.072,251,-1,11.7,558.2,460,361,406,23.8
'2018-05-29 18:10:54.00',50.072,249,3,11.7,558.2,460,361,406,23.8
'2018-05-29 18:10:55.00',50.071,253,-2,11.7,558.2,460,361,406,23.8
'2018-05-29 18:10:56.00',50.071,248,1,11.7,558.2,460,361,406,23.8
'2018-05-29 18:10:57.00',50.072,250,3,11.7,558.2,460,361,406,23.8
'2018-05-29 18:10:58.00',50.067,252,-3,11.7,558.2,460,361,406,23.8
'2018-05-29 18:10:59.00',50.062,249,3,11.7,558.2,460,361,406,23.8
'2018-05-29 18:11:00.00',50.056,249,3,11.7,558.2,460,361,406,23.8
'2018-05-29 18:11:00.99',50.049,249,2,11.7,558.1,460,360,406,23.8
'2018-05-29 18:11:02.00',50.045,247,4,11.7,558.1,460,360,406,23.8
'2018-05-29 18:11:03.00',50.042,250,3,11.7,558.1,461,360,406,23.8
'2018-05-29 18:11:04.00',50.039,251,1,11.6,558.1,461,360,406,23.8
'2018-05-29 18:11:05.00',50.034,250,1,11.6,558.1,461,360,406,23.8
'2018-05-29 18:11:06.00',50.024,249,1,11.6,558.1,461,360,406,23.8
'2018-05-29 18:11:07.00',50.019,248,4,11.6,558.1,461,360,406,23.8
'2018-05-29 18:11:08.00',50.013,248,3,11.6,558.1,461,361,406,23.8
'2018-05-29 18:11:09.00',50.011,248,2,11.6,558.1,461,361,406,23.8
'2018-05-29 18:11:10.00',50.009,250,3,11.6,558.0,461,361,406,23.8
'2018-05-29 18:11:11.00',50.007,248,-3,11.6,558.0,461,361,406,23.8
'2018-05-29 18:11:11.99',50.007,248,1,11.6,558.0,461,361,406,23.8
'2018-05-29 18:11:13.00',50.009,252,1,11.6,558.0,461,361,406,23.8
'2018-05-29 18:11:13.99',50.013,252,-2,11.6,558.0,461,360,406,23.8
'2018-05-29 18:11:15.00',50.014,251,-3,11.5,558.0,461,360,406,23.8
'2018-05-29 18:11:16.00',50.019,251,-3,11.5,558.0,461,360,405,23.8
'2018-05-29 18:11:17.00',50.022,251,-1,11.5,558.0,461,360,405,23.8
'2018-05-29 18:11:18.00',50.025,250,0,11.5,558.0,461,360,405,23.8
'2018-05-29 18:11:19.00',50.027,249,2,11.5,558.0,461,360,405,23.8
'2018-05-29 18:11:20.00',50.030,250,2,11.5,558.0,461,361,405,23.8
'2018-05-29 18:11:21.00',50.032,251,1,11.5,557.9,461,361,405,23.8
'2018-05-29 18:11:22.00',50.033,250,0,11.5,557.9,461,361,405,23.8
'2018-05-29 18:11:23.00',50.035,249,2,11.5,557.9,461,361,406,23.8
'2018-05-29 18:11:24.00',50.037,252,3,11.5,557.9,461,361,406,23.8
'2018-05-29 18:11:24.99',50.039,250,3,11.5,557.9,461,361,406,23.8
'2018-05-29 18:11:26.00',50.041,253,0,11.5,557.9,461,360,406,23.8
'2018-05-29 18:11:26.99',50.041,252,-1,11.5,557.9,461,360,406,23.8
'2018-05-29 18:11:28.00',50.042,251,3,11.5,557.9,461,360,406,23.8
'2018-05-29 18:11:29.00',50.042,252,-1,11.5,557.9,461,360,405,23.8
'2018-05-29 18:11:30.00',50.043,252,-3,11.5,557.9,461,360,405,23.8
'2018-05-29 18:11:31.00',50.045,249,0,11.5,557.9,461,360,405,23.8
'2018-05-29 18:11:32.00',50.048,248,2,11.5,557.8,461,360,405,23.8
'2018-05-29 18:11:33.00',50.051,250,0,11.5,557.8,461,360,405,23.8
'2018-05-29 18:11:34.00',50.051,253,-1,11.4,557.8,461,360,405,23.8
'2018-05-29 18:11:35.00',50.052,250,-3,11.4,557.8,461,360,405,23.8
'2018-05-29 18:11:36.00',50.056,248,2,11.4,557.8,461,360,405,23.8
'2018-05-29 18:11:37.00',50.057,249,1,11.4,557.8,461,360,405,23.8
'2018-05-29 18:11:37.99',50.059,247,3,11.4,557.8,461,360,405,23.8
'2018-05-29 18:11:39.00',50.061,248,3,11.4,557.8,461,361,405,23.8
'2018-05-29 18:11:40.00',50.062,250,-1,11.4,557.8,461,361,405,23.8
'2018-05-29 18:11:41.00',50.064,249,2,11.4,557.8,461,361,405,23.8
'2018-05-29 18:11:42.00',50.065,253,-1,11.4,557.8,461,361,406,23.8
'2018-05-29 18:11:43.00',50.066,250,-1,11.4,557.7,461,361,406,23.7
'2018-05-29 18:11:44.00',50.066,248,1,11.4,557.7,461,361,406,23.7
'2018-05-29 18:11:45.00',50.065,250,-1,11.4,557.7,461,361,406,23.7
'2018-05-29 18:11:46.00',50.065,249,3,11.4,557.7,461,361,406,23.7
'2018-05-29 18:11:47.00',50.064,251,-1,11.4,557.7,461,361,406,23.7
'2018-05-29 18:11:48.00',50.063,252,-1,11.4,557.7,461,361,406,23.7
'2018-05-29 18:11:49.00',50.063,250,3,11.4,557.7,461,361,405,23.7
'2018-05-29 18:11:50.00',50.063,251,-3,11.4,557.7,461,361,405,23.7
'2018-05-29 18:11:50.99',50.066,250,2,11.4,557.7,461,361,405,23.7
'2018-05-29 18:11:52.00',50.067,249,2,11.4,557.7,461,361,405,23.7
'2018-05-29 18:11:52.99',50.069,248,1,11.4,557.7,461,361,405,23.7
'2018-05-29 18:11:54.00',50.070,249,4,11.4,557.6,461,361,405,23.7
'2018-05-29 18:11:55.00',50.071,252,-1,11.4,557.6,461,361,405,23.7
'2018-05-29 18:11:56.00',50.071,250,3,11.4,557.6,461,361,406,23.7
'2018-05-29 18:11:57.00',50.070,251,0,11.4,557.6,461,361,406,23.7
'2018-05-29 18:11:58.00',50.068,252,1,11.4,557.6,461,361,406,23.7
'2018-05-29 18:11:59.00',50.066,248,2,11.4,557.6,461,361,406,23.7
'2018-05-29 18:12:00.00',50.062,249,0,11.3,557.6,461,361,406,23.7
'2018-05-29 18:12:01.00',50.057,249,4,11.3,557.6,461,361,406,23.7
'2018-05-29 18:12:02.00',50.053,248,5,11.3,557.6,461,361,405,23.7
'2018-05-29 18:12:03.00',50.051,251,0,11.3,557.6,461,361,405,23.7
'2018-05-29 18:12:03.99',50.047,250,2,11.3,557.6,461,361,405,23.7
'2018-05-29 18:12:05.00',50.046,249,4,11.3,557.5,461,361,405,23.7
'2018-05-29 18:12:06.00',50.043,251,0,11.3,557.5,461,361,405,23.7
'2018-05-29 18:12:07.00',50.041,251,-3,11.3,557.5,461,361,405,23.7
'2018-05-29 18:12:08.00',50.038,250,1,11.3,557.5,461,361,405,23.6
'2018-05-29 18:12:09.00',50.035,250,2,11.2,557.5,461,361,405,23.6
'2018-05-29 18:12:10.00',50.033,250,2,11.2,557.5,461,361,405,23.6
'2018-05-29 18:12:11.00',50.031,250,-1,11.2,557.5,461,361,405,23.6
'2018-05-29 18:12:12.00',50.031,250,-1,11.2,557.5,461,361,405,23.6
'2018-05-29 18:12:13.00',50.030,250,0,11.2,557.5,461,361,405,23.6
'2018-05-29 18:12:14.00',50.029,250,4,11.1,557.5,461,361,405,23.6
'2018-05-29 18:12:15.00',50.030,252,2,11.1,557.5,461,361,405,23.6
'2018-05-29 18:12:16.00',50.032,253,1,11.1,557.5,461,361,406,23.6
'2018-05-29 18:12:16.99',50.037,253,-1,11.1,557.4,461,361,406,23.6
'2018-05-29 18:12:18.00',50.040,253,3,11.1,557.4,461,361,406,23.6
'2018-05-29 18:12:18.99',50.045,251,2,11.1,557.4,461,361,406,23.6
'2018-05-29 18:12:20.00',50.049,253,-1,11.0,557.4,461,361,406,23.6
'2018-05-29 18:12:21.00',50.053,250,-1,11.0,557.4,461,361,406,23.6
'2018-05-29 18:12:22.00',50.057,249,3,11.0,557.4,461,361,406,23.6
'2018-05-29 18:12:23.00',50.061,250,0,11.0,557.4,461,361,406,23.6
'2018-05-29 18:12:24.00',50.066,247,2,11.0,557.4,461,361,406,23.6
'2018-05-29 18:12:25.00',50.070,248,0,10.9,557.4,461,361,406,23.6
'2018-05-29 18:12:26.00',50.072,250,2,10.9,557.4,461,361,406,23.6
'2018-05-29 18:12:27.00',50.073,248,2,10.9,557.4,461,361,406,23.6
'2018-05-29 18:12:28.00',50.073,252,-4,10.9,557.4,461,361,406,23.6
'2018-05-29 18:12:29.00',50.072,250,0,10.9,557.3,461,361,406,23.6
'2018-05-29 18:12:29.99',50.072,251,1,10.9,557.3,461,361,406,23.6
'2018-05-29 18:12:31.00',50.073,250,3,10.9,557.3,461,361,406,23.6
'2018-05-29 18:12:32.00',50.074,255,3,10.9,557.3,462,361,406,23.6
'2018-05-29 18:12:33.00',50.074,250,1,10.9,557.3,462,361,406,23.6
'2018-05-29 18:12:34.00',50.076,250,3,10.9,557.3,462,361,406,23.6
'2018-05-29 18:12:35.00',50.077,252,-1,10.8,557.3,462,361,406,23.6
'2018-05-29 18:12:36.00',50.078,249,3,10.8,557.3,462,361,405,23.6
'2018-05-29 18:12:37.00',50.078,249,0,10.8,557.3,462,361,405,23.6
'2018-05-29 18:12:38.00',50.078,247,3,10.8,557.3,462,361,405,23.6
'2018-05-29 18:12:39.00',50.077,250,1,10.8,557.3,462,361,405,23.6
'2018-05-29 18:12:40.00',50.077,247,3,10.8,557.2,462,361,405,23.6
'2018-05-29 18:12:41.00',50.076,249,2,10.8,557.2,462,361,405,23.6
'2018-05-29 18:12:42.00',50.075,250,-1,10.8,557.2,462,361,405,23.6
'2018-05-29 18:12:42.99',50.074,250,1,10.8,557.2,462,361,405,23.6
'2018-05-29 18:12:44.00',50.073,251,-3,10.8,557.2,462,361,405,23.2
'2018-05-29 18:12:45.00',50.072,248,1,10.8,557.2,462,361,405,23.2
'2018-05-29 18:12:46.00',50.068,250,-1,10.8,557.2,462,361,405,23.2
'2018-05-29 18:12:47.00',50.065,249,2,10.8,557.2,462,361,405,23.2
'2018-05-29 18:12:48.00',50.061,253,3,10.8,557.2,462,361,406,23.2
'2018-05-29 18:12:49.00',50.059,253,1,10.8,557.2,462,361,406,23.2
'2018-05-29 18:12:50.00',50.056,251,3,10.8,557.1,462,361,406,23.2
'2018-05-29 18:12:51.00',50.054,251,4,10.8,557.1,462,361,406,23.2
'2018-05-29 18:12:52.00',50.052,252,-1,10.8,557.1,462,361,406,23.2
'2018-05-29 18:12:53.00',50.051,253,-1,10.8,557.1,462,361,406,23.2
'2018-05-29 18:12:53.99',50.049,250,4,10.8,557.1,462,361,406,23.2
'2018-05-29 18:12:55.00',50.049,249,0,10.8,557.1,462,361,407,23.1
'2018-05-29 18:12:55.99',50.049,248,1,10.7,557.1,462,361,407,23.1
'2018-05-29 18:12:57.00',50.048,246,4,10.7,557.1,463,361,407,23.1
'2018-05-29 18:12:58.00',50.047,248,4,10.7,557.0,463,361,407,23.1
'2018-05-29 18:12:59.00',50.049,250,1,10.7,557.0,463,361,407,23.0
'2018-05-29 18:13:00.00',50.051,249,5,10.7,557.0,463,361,407,23.0
'2018-05-29 18:13:01.00',50.055,250,2,10.7,557.0,463,361,407,23.0
'2018-05-29 18:13:02.00',50.057,253,-1,10.7,557.0,463,361,407,22.9
'2018-05-29 18:13:03.00',50.060,249,2,10.7,557.0,463,361,407,22.9
'2018-05-29 18:13:04.00',50.061,251,1,10.7,557.0,463,361,407,22.9
'2018-05-29 18:13:05.00',50.060,250,3,10.7,557.0,463,361,407,22.9
'2018-05-29 18:13:06.00',50.059,250,4,10.7,557.0,463,361,407,22.9
'2018-05-29 18:13:06.99',50.060,255,1,10.7,557.0,463,361,407,22.9
'2018-05-29 18:13:08.00',50.064,253,4,10.7,557.0,463,361,406,22.9
'2018-05-29 18:13:09.00',50.066,252,3,10.7,557.0,463,361,406,22.9
'2018-05-29 18:13:10.00',50.068,253,-1,10.7,556.9,463,361,406,22.9
'2018-05-29 18:13:11.00',50.070,250,1,10.7,556.9,463,361,406,22.9
'2018-05-29 18:13:12.00',50.073,250,1,10.7,556.9,463,361,406,22.9
'2018-05-29 18:13:13.00',50.075,248,4,10.7,556.9,463,361,406,22.9
'2018-05-29 18:13:14.00',50.077,251,2,10.7,556.9,463,361,406,23.0
'2018-05-29 18:13:15.00',50.078,250,3,10.6,556.9,463,361,406,23.0
'2018-05-29 18:13:16.00',50.079,252,0,10.6,556.9,463,361,406,23.0
'2018-05-29 18:13:17.00',50.079,250,1,10.6,556.9,463,361,406,23.0
'2018-05-29 18:13:18.00',50.077,252,2,10.6,556.9,463,361,406,23.0
'2018-05-29 18:13:19.00',50.077,250,0,10.6,556.9,463,361,406,23.0
'2018-05-29 18:13:19.99',50.078,253,2,10.5,556.8,463,361,406,23.0
'2018-05-29 18:13:21.00',50.080,255,1,10.5,556.8,462,361,406,23.0
'2018-05-29 18:13:21.99',50.080,252,2,10.5,556.8,462,361,406,23.0
'2018-05-29 18:13:23.00',50.079,252,-1,10.5,556.8,462,361,406,23.0
'2018-05-29 18:13:24.00',50.076,249,3,10.5,556.8,462,361,406,23.0
'2018-05-29 18:13:25.00',50.073,250,-1,10.5,556.8,462,361,406,23.0
'2018-05-29 18:13:26.00',50.069,247,5,10.5,556.8,462,361,406,23.0
'2018-05-29 18:13:27.00',50.065,250,3,10.5,556.8,462,361,406,23.0
'2018-05-29 18:13:28.00',50.065,251,0,10.5,556.8,462,361,406,23.1
'2018-05-29 18:13:29.00',50.064,252,3,10.5,556.8,463,361,406,23.1
'2018-05-29 18:13:30.00',50.063,252,-1,10.5,556.8,463,361,406,23.1
'2018-05-29 18:13:31.00',50.062,252,1,10.5,556.8,463,361,406,23.1
'2018-05-29 18:13:32.00',50.061,248,1,10.5,556.7,462,361,406,23.1
'2018-05-29 18:13:32.99',50.061,252,1,10.5,556.7,462,361,406,23.1
'2018-05-29 18:13:34.00',50.059,249,4,10.5,556.7,463,361,406,23.1
'2018-05-29 18:13:35.00',50.057,251,4,10.5,556.7,463,361,406,23.1
'2018-05-29 18:13:36.00',50.058,252,1,10.5,556.7,463,361,406,23.1
'2018-05-29 18:13:37.00',50.058,250,1,10.5,556.7,463,361,406,23.1
'2018-05-29 18:13:38.00',50.056,252,0,10.5,556.7,463,361,406,23.1
'2018-05-29 18:13:39.00',50.052,253,-1,10.5,556.7,463,361,406,23.1
'2018-05-29 18:13:40.00',50.046,248,0,10.5,556.7,463,361,406,23.1
'2018-05-29 18:13:41.00',50.042,250,3,10.4,556.7,462,361,406,23.1
'2018-05-29 18:13:42.00',50.041,250,-1,10.4,556.7,462,361,406,23.1
'2018-05-29 18:13:43.00',50.041,249,1,10.4,556.6,463,361,406,23.3
'2018-05-29 18:13:44.00',50.044,248,2,10.4,556.6,463,361,406,23.3
'2018-05-29 18:13:45.00',50.049,249,3,10.4,556.6,463,361,406,23.3
'2018-05-29 18:13:45.99',50.051,250,0,10.4,556.6,463,361,406,23.3
'2018-05-29 18:13:47.00',50.055,249,-1,10.4,556.6,463,361,405,23.3
'2018-05-29 18:13:47.99',50.058,249,4,10.4,556.6,463,361,405,23.3
'2018-05-29 18:13:49.00',50.062,251,1,10.4,556.6,463,361,405,23.3
'2018-05-29 18:13:50.00',50.064,250,1,10.4,556.6,462,361,405,23.3
'2018-05-29 18:13:51.00',50.066,251,2,10.4,556.6,462,361,405,23.3
'2018-05-29 18:13:52.00',50.065,252,-3,10.4,556.6,462,361,405,23.3
'2018-05-29 18:13:53.00',50.060,250,0,10.4,556.5,462,361,405,23.3
'2018-05-29 18:13:54.00',50.056,250,0,10.4,556.5,462,361,405,23.3
'2018-05-29 18:13:55.00',50.052,250,1,10.4,556.5,462,361,405,23.3
'2018-05-29 18:13:56.00',50.050,250,2,10.4,556.5,462,361,405,23.3
'2018-05-29 18:13:57.00',50.049,250,3,10.4,556.5,462,361,405,23.3
'2018-05-29 18:13:58.00',50.049,253,-1,10.4,556.5,462,360,405,23.3
'2018-05-29 18:13:58.99',50.051,253,0,10.4,556.5,462,360,405,23.3
'2018-05-29 18:14:00.00',50.051,251,2,10.4,556.5,462,360,405,23.3
'2018-05-29 18:14:01.00',50.051,253,1,10.4,556.5,462,360,405,23.3
'2018-05-29 18:14:02.00',50.052,251,-3,10.4,556.5,462,360,405,23.3
'2018-05-29 18:14:03.00',50.053,248,2,10.4,556.4,462,360,405,23.3
'2018-05-29 18:14:04.00',50.054,249,-1,10.4,556.4,462,360,405,23.3
'2018-05-29 18:14:05.00',50.056,248,1,10.3,556.4,462,361,405,23.3
'2018-05-29 18:14:06.00',50.056,247,4,10.3,556.4,462,361,405,23.3
'2018-05-29 18:14:07.00',50.056,251,0,10.3,556.4,462,361,405,23.3
'2018-05-29 18:14:08.00',50.054,250,2,10.3,556.4,462,361,406,23.3
'2018-05-29 18:14:09.00',50.054,249,2,10.3,556.4,462,361,406,23.3
'2018-05-29 18:14:10.00',50.054,253,-3,10.3,556.4,462,361,406,23.3
'2018-05-29 18:14:11.00',50.055,251,-1,10.3,556.4,462,361,406,23.2
'2018-05-29 18:14:11.99',50.054,248,2,10.3,556.4,462,361,406,23.2
'2018-05-29 18:14:13.00',50.054,250,0,10.2,556.4,462,361,406,23.2
'2018-05-29 18:14:13.99',50.054,250,-2,10.2,556.3,462,361,405,23.2
'2018-05-29 18:14:15.00',50.054,250,3,10.2,556.3,462,361,405,23.3
'2018-05-29 18:14:16.00',50.054,253,0,10.2,556.3,462,361,405,23.3
'2018-05-29 18:14:17.00',50.056,252,0,10.1,556.3,462,361,405,23.3
'2018-05-29 18:14:18.00',50.056,253,1,10.1,556.3,462,361,405,23.3
'2018-05-29 18:14:19.00',50.057,252,2,10.1,556.3,462,361,405,23.3
'2018-05-29 18:14:20.00',50.057,253,-2,10.1,556.3,462,361,405,23.3
'2018-05-29 18:14:21.00',50.058,249,3,10.1,556.3,462,361,405,23.3
'2018-05-29 18:14:22.00',50.059,250,0,10.1,556.3,462,361,405,23.3
'2018-05-29 18:14:22.99',50.059,248,3,10.1,556.2,462,361,405,23.3
'2018-05-29 18:14:24.00',50.060,248,3,10.1,556.2,462,361,405,23.3
'2018-05-29 18:14:24.99',50.061,249,1,10.0,556.2,462,361,405,23.3
'2018-05-29 18:14:26.00',50.061,250,3,10.0,556.2,462,360,405,23.3
'2018-05-29 18:14:27.00',50.063,251,1,10.0,556.2,462,360,405,23.3
'2018-05-29 18:14:28.00',50.064,252,-1,10.0,556.2,462,360,407,23.3
'2018-05-29 18:14:29.00',50.067,250,3,10.0,556.2,462,360,407,23.3
'2018-05-29 18:14:30.00',50.069,251,1,10.0,556.2,462,360,407,23.3
'2018-05-29 18:14:31.00',50.071,250,3,10.0,556.2,462,360,407,23.3
'2018-05-29 18:14:32.00',50.071,253,-1,9.9,556.2,462,361,407,23.3
'2018-05-29 18:14:33.00',50.070,252,1,9.9,556.2,462,361,407,23.3
'2018-05-29 18:14:34.00',50.069,250,3,9.9,556.1,462,361,407,23.3
'2018-05-29 18:14:35.00',50.069,253,-1,9.9,556.1,462,361,406,23.3
'2018-05-29 18:14:35.99',50.071,250,2,9.9,556.1,462,361,406,23.3
'2018-05-29 18:14:37.00',50.076,249,-1,9.9,556.1,462,361,406,23.3
'2018-05-29 18:14:38.00',50.079,250,2,9.9,556.1,462,361,406,23.3
'2018-05-29 18:14:39.00',50.081,254,1,9.9,556.1,462,361,406,23.3
'2018-05-29 18:14:40.00',50.082,253,4,9.9,556.1,462,361,406,23.3
'2018-05-29 18:14:41.00',50.083,252,-1,9.8,556.1,462,361,405,23.3
'2018-05-29 18:14:42.00',50.084,252,2,9.8,556.1,462,361,405,23.3
'2018-05-29 18:14:43.00',50.083,249,2,9.8,556.1,463,361,405,23.3
'2018-05-29 18:14:44.00',50.083,248,3,9.8,556.0,463,361,405,23.3
'2018-05-29 18:14:45.00',50.083,248,2,9.8,556.0,463,361,405,23.3
'2018-05-29 18:14:46.00',50.084,249,3,9.8,556.0,463,361,405,23.3
'2018-05-29 18:14:47.00',50.085,250,1,9.8,556.0,463,361,405,23.3
'2018-05-29 18:14:48.00',50.087,250,1,9.8,556.0,463,361,405,23.2
'2018-05-29 18:14:48.99',50.089,250,-1,9.8,556.0,463,361,405,23.2
'2018-05-29 18:14:50.00',50.091,250,3,9.8,556.0,463,361,405,23.2
'2018-05-29 18:14:50.99',50.092,250,0,9.8,556.0,463,361,405,23.2
'2018-05-29 18:14:52.00',50.093,249,2,9.8,556.0,463,361,405,23.2
'2018-05-29 18:14:53.00',50.092,254,1,9.8,555.9,463,361,405,23.2
'2018-05-29 18:14:54.00',50.092,251,3,9.8,555.9,463,361,406,23.2
'2018-05-29 18:14:55.00',50.093,252,-1,9.8,555.9,463,361,406,23.2
'2018-05-29 18:14:56.00',50.093,248,2,9.8,555.9,463,361,406,23.2
'2018-05-29 18:14:57.00',50.094,249,2,9.8,555.9,463,361,406,23.2
'2018-05-29 18:14:58.00',50.092,250,3,9.8,555.9,463,361,406,23.2
'2018-05-29 18:14:59.00',50.090,250,3,9.7,555.9,463,361,406,23.2
'2018-05-29 18:15:00.00',50.088,253,-1,9.7,555.9,463,361,405,23.2
'2018-05-29 18:15:01.00',50.087,252,0,9.7,555.9,463,361,405,23.2
'2018-05-29 18:15:01.99',50.086,251,-1,9.7,555.9,463,361,405,23.2
'2018-05-29 18:15:03.00',50.084,251,4,9.7,555.8,463,361,405,23.2
'2018-05-29 18:15:04.00',50.080,253,0,9.7,555.8,463,361,405,23.2
'2018-05-29 18:15:05.00',50.078,255,3,9.7,555.8,463,361,405,23.2
'2018-05-29 18:15:06.00',50.076,253,1,9.7,555.8,463,361,405,23.2
'2018-05-29 18:15:07.00',50.074,250,1,9.7,555.8,463,361,405,23.2
'2018-05-29 18:15:08.00',50.073,249,3,9.7,555.8,463,361,405,23.2
'2018-05-29 18:15:09.00',50.070,248,1,9.7,555.8,463,361,405,23.2
'2018-05-29 18:15:10.00',50.067,247,4,9.7,555.8,463,361,405,23.3
'2018-05-29 18:15:11.00',50.063,252,1,9.7,555.8,463,361,405,23.3
'2018-05-29 18:15:12.00',50.058,250,3,9.7,555.7,463,361,405,23.3
'2018-05-29 18:15:13.00',50.055,249,2,9.7,555.7,463,361,406,23.4
'2018-05-29 18:15:14.00',50.051,251,-3,9.6,555.7,463,361,406,23.4
'2018-05-29 18:15:14.99',50.052,252,-1,9.6,555.7,463,361,406,23.4
'2018-05-29 18:15:16.00',50.052,250,3,9.6,555.7,463,361,406,23.4
'2018-05-29 18:15:16.99',50.052,248,1,9.6,555.7,463,361,406,23.4
'2018-05-29 18:15:18.00',50.051,249,-1,9.6,555.7,463,361,406,23.4
'2018-05-29 18:15:19.00',50.050,249,3,9.6,555.7,463,361,405,23.4
'2018-05-29 18:15:20.00',50.050,252,1,9.6,555.7,463,361,405,23.4
'2018-05-29 18:15:21.00',50.049,254,-3,9.6,555.7,463,361,405,23.4
'2018-05-29 18:15:22.00',50.048,250,2,9.6,555.7,463,361,405,23.4
'2018-05-29 18:15:23.00',50.046,250,3,9.6,555.6,463,361,405,23.4
'2018-05-29 18:15:24.00',50.044,252,1,9.6,555.6,463,361,405,23.4
'2018-05-29 18:15:25.00',50.043,251,-1,9.5,555.6,463,361,405,23.4
'2018-05-29 18:15:26.00',50.043,249,2,9.5,555.6,463,361,405,23.4
'2018-05-29 18:15:27.00',50.042,250,2,9.5,555.6,463,361,405,23.4
'2018-05-29 18:15:27.99',50.044,248,1,9.5,555.6,463,361,405,23.4
'2018-05-29 18:15:29.00',50.044,249,2,9.5,555.6,463,361,405,23.4
'2018-05-29 18:15:30.00',50.045,247,4,9.5,555.6,463,361,405,23.4
'2018-05-29 18:15:31.00',50.045,247,5,9.5,555.6,463,361,405,23.4
'2018-05-29 18:15:32.00',50.044,251,2,9.5,555.6,463,361,406,23.4
'2018-05-29 18:15:33.00',50.044,249,3,9.5,555.6,463,361,406,23.4
'2018-05-29 18:15:34.00',50.044,248,2,9.5,555.5,463,361,406,23.4
'2018-05-29 18:15:35.00',50.044,252,-2,9.5,555.5,463,361,406,23.4
'2018-05-29 18:15:36.00',50.046,252,-1,9.5,555.5,463,361,406,23.4
'2018-05-29 18:15:37.00',50.048,250,-3,9.5,555.5,463,361,406,23.4
'2018-05-29 18:15:38.00',50.050,248,3,9.5,555.5,463,361,406,23.4
'2018-05-29 18:15:39.00',50.052,250,0,9.5,555.5,463,361,405,23.4
'2018-05-29 18:15:40.00',50.054,250,-2,9.5,555.5,463,361,405,23.4
'2018-05-29 18:15:40.99',50.056,250,2,9.5,555.5,463,361,405,23.4
'2018-05-29 18:15:42.00',50.059,253,0,9.5,555.5,463,361,405,23.4
'2018-05-29 18:15:42.99',50.059,252,3,9.5,555.5,463,361,405,23.4
'2018-05-29 18:15:44.00',50.060,250,1,9.5,555.5,463,361,405,23.4
'2018-05-29 18:15:45.00',50.060,253,2,9.5,555.4,463,361,405,23.4
'2018-05-29 18:15:46.00',50.059,252,-1,9.5,555.4,463,361,405,23.4
'2018-05-29 18:15:47.00',50.058,250,1,9.4,555.4,463,361,405,23.4
'2018-05-29 18:15:48.00',50.056,250,1,9.4,555.4,464,361,405,23.4
'2018-05-29 18:15:49.00',50.054,247,3,9.4,555.4,464,361,405,23.4
'2018-05-29 18:15:50.00',50.051,250,2,9.4,555.4,464,361,405,23.4
'2018-05-29 18:15:51.00',50.049,250,3,9.4,555.4,464,361,405,23.4
'2018-05-29 18:15:52.00',50.039,248,2,9.4,555.4,464,361,405,23.4
'2018-05-29 18:15:53.00',50.044,250,3,9.4,555.3,464,361,406,23.4
'2018-05-29 18:15:53.99',50.041,253,-1,9.4,555.3,464,361,406,23.4
'2018-05-29 18:15:55.00',50.036,253,-2,9.4,555.3,464,361,406,23.4
'2018-05-29 18:15:56.00',50.032,252,0,9.4,555.3,464,361,406,23.4
'2018-05-29 18:15:57.00',50.030,250,2,9.4,555.3,464,361,406,23.4
'2018-05-29 18:15:58.00',50.026,250,3,9.4,555.3,465,361,406,23.4
'2018-05-29 18:15:59.00',50.022,249,3,9.4,555.3,465,361,407,23.4
'2018-05-29 18:16:00.00',50.019,250,1,9.4,555.3,465,361,407,23.4
'2018-05-29 18:16:01.00',50.016,252,-1,9.4,555.3,465,361,407,23.4
'2018-05-29 18:16:02.00',50.015,253,0,9.4,555.3,465,361,407,23.4
'2018-05-29 18:16:03.00',50.014,253,-2,9.4,555.2,464,360,407,23.4
'2018-05-29 18:16:04.00',50.014,252,0,9.4,555.2,464,360,407,23.4
'2018-05-29 18:16:04.99',50.014,252,-2,9.4,555.2,464,360,407,23.4
'2018-05-29 18:16:06.00',50.014,253,-1,9.4,555.2,464,360,407,23.4
'2018-05-29 18:16:06.99',50.014,251,-1,9.4,555.2,464,360,407,23.4
'2018-05-29 18:16:08.00',50.014,250,1,9.4,555.2,464,360,407,23.4
'2018-05-29 18:16:09.00',50.014,251,-1,9.3,555.2,464,360,407,23.4
'2018-05-29 18:16:10.00',50.015,250,2,9.3,555.2,464,360,407,23.4
'2018-05-29 18:16:11.00',50.017,249,2,9.3,555.2,464,360,407,23.4
'2018-05-29 18:16:12.00',50.019,250,-1,9.3,555.2,463,360,407,23.4
'2018-05-29 18:16:13.00',50.021,250,-1,9.3,555.1,463,360,406,23.4
'2018-05-29 18:16:14.00',50.023,250,-2,9.3,555.1,463,360,406,23.4
'2018-05-29 18:16:15.00',50.023,250,1,9.3,555.1,463,360,406,23.4
'2018-05-29 18:16:16.00',50.024,250,1,9.3,555.1,463,360,406,23.4
'2018-05-29 18:16:17.00',50.025,250,3,9.2,555.1,463,360,406,23.4
'2018-05-29 18:16:17.99',50.026,251,3,9.2,555.1,463,360,406,23.4
'2018-05-29 18:16:19.00',50.026,253,4,9.2,555.1,463,360,406,23.4
'2018-05-29 18:16:19.99',50.024,251,2,9.1,555.1,463,360,406,23.4
'2018-05-29 18:16:21.00',50.023,253,-1,9.1,555.1,463,360,406,23.4
'2018-05-29 18:16:22.00',50.022,255,-2,9.1,555.1,463,360,406,23.4
'2018-05-29 18:16:23.00',50.021,250,2,9.1,555.0,463,360,406,23.4
'2018-05-29 18:16:24.00',50.022,252,3,9.1,555.0,463,360,406,23.4
'2018-05-29 18:16:25.00',50.024,250,1,9.1,555.0,463,360,406,23.4
'2018-05-29 18:16:26.00',50.026,252,1,9.1,555.0,463,360,406,23.4
'2018-05-29 18:16:27.00',50.026,252,-2,9.1,555.0,463,360,406,23.4
'2018-05-29 18:16:28.00',50.027,252,-1,9.1,555.0,463,360,406,23.4
'2018-05-29 18:16:29.00',50.028,252,-1,9.0,555.0,463,360,406,23.4
'2018-05-29 18:16:30.00',50.028,249,1,9.0,555.0,463,360,406,23.4
'2018-05-29 18:16:30.99',50.028,249,3,9.0,555.0,463,360,406,23.4
'2018-05-29 18:16:32.00',50.026,249,-1,9.0,555.0,463,360,406,23.4
'2018-05-29 18:16:33.00',50.023,248,-1,9.0,554.9,463,360,406,23.4
'2018-05-29 18:16:34.00',50.020,248,-1,9.0,554.9,463,360,406,23.4
'2018-05-29 18:16:35.00',50.019,249,0,9.0,554.9,463,360,406,23.4
'2018-05-29 18:16:36.00',50.018,250,-1,8.9,554.9,463,361,406,23.4
'2018-05-29 18:16:37.00',50.019,248,3,8.9,554.9,463,361,406,23.4
'2018-05-29 18:16:38.00',50.018,248,3,8.9,554.9,463,361,406,23.4
'2018-05-29 18:16:39.00',50.019,246,3,8.9,554.9,463,361,406,23.4
'2018-05-29 18:16:40.00',50.022,248,3,8.9,554.9,463,361,406,23.4
'2018-05-29 18:16:41.00',50.024,250,0,8.8,554.8,463,361,406,23.4
'2018-05-29 18:16:42.00',50.026,250,0,8.8,554.8,463,361,406,23.4
'2018-05-29 18:16:43.00',50.032,250,1,8.8,554.8,463,360,406,23.4
'2018-05-29 18:16:43.99',50.034,249,3,8.8,554.8,463,360,406,23.4
'2018-05-29 18:16:45.00',50.036,251,2,8.8,554.8,463,360,406,23.4
'2018-05-29 18:16:45.99',50.037,253,1,8.8,554.8,463,360,406,23.4
'2018-05-29 18:16:47.00',50.038,252,-1,8.8,554.8,464,360,406,23.4
'2018-05-29 18:16:48.00',50.037,253,-3,8.8,554.8,464,360,406,23.4
'2018-05-29 18:16:49.00',50.035,250,1,8.8,554.8,464,360,406,23.4
'2018-05-29 18:16:50.00',50.033,249,1,8.8,554.7,464,360,406,23.4
'2018-05-29 18:16:51.00',50.033,250,2,8.8,554.7,464,360,406,23.4
'2018-05-29 18:16:52.00',50.031,251,1,8.8,554.7,464,360,406,23.4
'2018-05-29 18:16:53.00',50.030,250,3,8.8,554.7,464,360,406,23.4
'2018-05-29 18:16:54.00',50.029,250,3,8.8,554.7,464,360,406,23.4
'2018-05-29 18:16:55.00',50.028,251,3,8.8,554.7,464,360,406,23.4
'2018-05-29 18:16:56.00',50.028,252,3,8.8,554.7,464,360,406,23.4
'2018-05-29 18:16:56.99',50.029,253,-1,8.8,554.7,464,360,406,23.4
'2018-05-29 18:16:58.00',50.031,253,0,8.8,554.7,464,360,406,23.4
'2018-05-29 18:16:59.00',50.035,253,-1,8.8,554.7,464,360,406,23.4
'2018-05-29 18:17:00.00',50.039,250,3,8.8,554.6,464,360,406,23.4
'2018-05-29 18:17:01.00',50.043,251,2,8.8,554.6,464,360,406,23.4
'2018-05-29 18:17:02.00',50.046,253,-2,8.7,554.6,464,361,406,23.4
'2018-05-29 18:17:03.00',50.048,252,-1,8.7,554.6,464,361,406,23.4
'2018-05-29 18:17:04.00',50.051,250,2,8.7,554.6,464,361,405,23.4
'2018-05-29 18:17:05.00',50.053,252,-3,8.7,554.6,463,361,405,23.4
'2018-05-29 18:17:06.00',50.056,252,-1,8.7,554.6,463,361,405,23.4
'2018-05-29 18:17:07.00',50.057,249,1,8.7,554.6,463,361,405,23.4
'2018-05-29 18:17:08.00',50.059,248,-1,8.7,554.6,463,360,405,23.4
'2018-05-29 18:17:09.00',50.059,246,0,8.7,554.6,463,360,405,23.4
'2018-05-29 18:17:09.99',50.059,249,2,8.7,554.5,463,360,405,23.4
'2018-05-29 18:17:11.00',50.060,250,1,8.7,554.5,463,360,406,23.4
'2018-05-29 18:17:11.99',50.062,249,3,8.7,554.5,463,360,406,23.4
'2018-05-29 18:17:13.00',50.065,251,0,8.7,554.5,463,360,406,23.4
'2018-05-29 18:17:14.00',50.066,251,-1,8.7,554.5,463,360,406,23.4
'2018-05-29 18:17:15.00',50.066,249,1,8.7,554.5,463,361,406,23.4
'2018-05-29 18:17:16.00',50.065,250,-2,8.7,554.5,463,361,406,23.4
'2018-05-29 18:17:17.00',50.065,250,2,8.7,554.5,464,361,406,23.3
'2018-05-29 18:17:18.00',50.065,252,1,8.6,554.4,464,361,405,23.3
'2018-05-29 18:17:19.00',50.065,252,-1,8.6,554.4,464,361,405,23.3
'2018-05-29 18:17:20.00',50.065,249,3,8.6,554.4,464,361,405,23.3
'2018-05-29 18:17:21.00',50.066,254,-2,8.6,554.4,463,361,405,23.3
'2018-05-29 18:17:22.00',50.067,250,1,8.6,554.4,463,361,405,23.3
'2018-05-29 18:17:22.99',50.069,250,2,8.6,554.4,463,361,405,23.3
'2018-05-29 18:17:24.00',50.072,248,2,8.6,554.4,463,361,406,23.3
'2018-05-29 18:17:25.00',50.074,249,4,8.6,554.4,463,361,406,23.3
'2018-05-29 18:17:26.00',50.074,250,1,8.6,554.4,463,361,406,23.3
'2018-05-29 18:17:27.00',50.074,249,1,8.6,554.4,463,361,406,23.3
'2018-05-29 18:17:28.00',50.074,253,-3,8.6,554.3,463,361,406,23.3
'2018-05-29 18:17:29.00',50.073,247,1,8.5,554.3,464,361,406,23.3
'2018-05-29 18:17:30.00',50.072,252,-1,8.5,554.3,464,361,406,23.3
'2018-05-29 18:17:31.00',50.071,249,3,8.5,554.3,464,361,405,23.3
'2018-05-29 18:17:32.00',50.069,254,4,8.5,554.3,464,361,405,23.3
'2018-05-29 18:17:33.00',50.066,253,-1,8.5,554.3,464,361,405,23.3
'2018-05-29 18:17:34.00',50.063,250,3,8.5,554.3,464,361,405,23.3
'2018-05-29 18:17:35.00',50.060,252,3,8.5,554.3,464,361,405,23.3
'2018-05-29 18:17:35.99',50.060,252,-1,8.5,554.3,464,361,405,23.3
'2018-05-29 18:17:37.00',50.062,248,2,8.5,554.3,464,361,405,23.3
'2018-05-29 18:17:38.00',50.058,250,-1,8.5,554.2,464,361,405,23.3
'2018-05-29 18:17:39.00',50.056,248,1,8.5,554.2,464,361,405,23.3
'2018-05-29 18:17:40.00',50.055,247,3,8.5,554.2,464,361,405,23.3
'2018-05-29 18:17:41.00',50.056,250,3,8.5,554.2,464,361,405,23.3
'2018-05-29 18:17:42.00',50.056,251,1,8.5,554.2,464,361,405,23.3
'2018-05-29 18:17:43.00',50.055,250,3,8.5,554.2,464,361,406,23.3
'2018-05-29 18:17:44.00',50.056,253,-1,8.5,554.2,464,361,406,23.3
'2018-05-29 18:17:45.00',50.057,251,-1,8.5,554.2,465,361,406,23.3
'2018-05-29 18:17:46.00',50.059,250,2,8.5,554.2,465,361,406,23.3
'2018-05-29 18:17:46.99',50.061,252,-1,8.5,554.2,465,361,406,23.3
'2018-05-29 18:17:48.00',50.063,249,3,8.5,554.1,465,361,406,23.3
'2018-05-29 18:17:48.99',50.064,255,1,8.5,554.1,465,361,406,23.3
'2018-05-29 18:17:50.00',50.064,253,0,8.5,554.1,465,361,407,23.3
'2018-05-29 18:17:51.00',50.064,250,3,8.5,554.1,465,361,407,23.3
'2018-05-29 18:17:52.00',50.063,251,2,8.5,554.1,465,361,407,23.3
'2018-05-29 18:17:53.00',50.064,253,0,8.4,554.1,466,361,407,23.3
'2018-05-29 18:17:54.00',50.064,250,1,8.4,554.0,466,361,407,23.3
'2018-05-29 18:17:55.00',50.066,252,1,8.4,554.0,466,361,407,23.3
'2018-05-29 18:17:56.00',50.068,252,3,8.4,554.0,466,361,406,23.3
'2018-05-29 18:17:57.00',50.071,254,0,8.4,554.0,466,361,406,23.3
'2018-05-29 18:17:58.00',50.072,254,0,8.4,554.0,465,361,406,23.3
'2018-05-29 18:17:59.00',50.074,253,2,8.4,554.0,465,361,406,23.3
'2018-05-29 18:17:59.99',50.075,252,1,8.4,554.0,465,361,406,23.3
'2018-05-29 18:18:01.00',50.077,250,3,8.4,554.0,465,361,406,23.3
'2018-05-29 18:18:02.00',50.078,250,0,8.4,554.0,466,361,406,23.3
'2018-05-29 18:18:03.00',50.077,249,3,8.4,554.0,465,361,406,23.3
'2018-05-29 18:18:04.00',50.076,251,1,8.4,553.9,465,361,406,23.3
