'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-29 18:18:05.00',50.075,250,3,8.4,553.9,465,361,406,23.3
'2018-05-29 18:18:06.00',50.074,253,-2,8.4,553.9,465,361,406,23.3
'2018-05-29 18:18:07.00',50.075,248,4,8.4,553.9,465,361,406,23.3
'2018-05-29 18:18:08.00',50.077,250,3,8.4,553.9,465,361,406,23.3
'2018-05-29 18:18:09.00',50.077,253,-2,8.4,553.9,465,361,406,23.3
'2018-05-29 18:18:10.00',50.077,249,3,8.4,553.9,466,361,408,23.3
'2018-05-29 18:18:11.00',50.075,252,0,8.4,553.9,466,361,408,23.3
'2018-05-29 18:18:12.00',50.074,250,3,8.4,553.9,466,361,408,23.3
'2018-05-29 18:18:12.99',50.072,253,-1,8.3,553.9,466,361,408,23.3
'2018-05-29 18:18:14.00',50.072,252,3,8.3,553.9,465,361,408,23.3
'2018-05-29 18:18:14.99',50.071,251,1,8.3,553.8,466,361,408,23.3
'2018-05-29 18:18:16.00',50.070,250,0,8.3,553.8,466,361,408,23.3
'2018-05-29 18:18:17.00',50.069,249,2,8.3,553.8,466,361,406,23.3
'2018-05-29 18:18:18.00',50.069,250,0,8.3,553.8,466,361,406,23.3
'2018-05-29 18:18:19.00',50.068,246,3,8.3,553.8,466,361,406,23.3
'2018-05-29 18:18:20.00',50.066,250,0,8.2,553.8,466,361,406,23.3
'2018-05-29 18:18:21.00',50.066,251,2,8.2,553.8,466,361,406,23.3
'2018-05-29 18:18:22.00',50.066,250,2,8.2,553.8,465,361,406,23.3
'2018-05-29 18:18:23.00',50.066,252,-3,8.1,553.8,465,361,407,23.3
'2018-05-29 18:18:24.00',50.066,252,2,8.1,553.7,465,361,407,23.3
'2018-05-29 18:18:25.00',50.066,252,0,8.1,553.7,465,361,407,23.3
'2018-05-29 18:18:25.99',50.065,250,3,8.1,553.7,466,361,407,23.3
'2018-05-29 18:18:27.00',50.065,250,3,8.1,553.7,466,361,407,23.3
'2018-05-29 18:18:28.00',50.065,255,1,8.1,553.7,466,361,407,23.3
'2018-05-29 18:18:29.00',50.066,250,3,8.1,553.7,466,361,407,23.3
'2018-05-29 18:18:30.00',50.067,254,0,8.1,553.6,466,361,406,23.3
'2018-05-29 18:18:31.00',50.069,252,-2,8.1,553.6,466,361,406,23.3
'2018-05-29 18:18:32.00',50.070,250,2,8.1,553.6,466,361,406,23.3
'2018-05-29 18:18:33.00',50.072,249,2,8.0,553.6,466,361,406,23.3
'2018-05-29 18:18:34.00',50.074,248,4,8.0,553.6,466,361,406,23.3
'2018-05-29 18:18:35.00',50.075,252,0,8.0,553.6,466,361,406,23.3
'2018-05-29 18:18:36.00',50.074,248,3,8.0,553.6,466,361,406,23.3
'2018-05-29 18:18:37.00',50.074,253,-1,8.0,553.6,466,361,406,23.3
'2018-05-29 18:18:38.00',50.073,252,-1,8.0,553.6,466,361,406,23.3
'2018-05-29 18:18:38.99',50.071,251,2,8.0,553.6,466,361,406,23.3
'2018-05-29 18:18:40.00',50.069,251,1,8.0,553.5,466,361,406,23.3
'2018-05-29 18:18:40.99',50.067,251,3,7.9,553.5,466,361,406,23.3
'2018-05-29 18:18:42.00',50.064,253,2,7.9,553.5,466,361,406,23.3
'2018-05-29 18:18:43.00',50.062,251,0,7.9,553.5,466,361,406,23.3
'2018-05-29 18:18:44.00',50.059,252,1,7.8,553.5,466,361,406,23.3
'2018-05-29 18:18:45.00',50.057,252,-4,7.8,553.5,466,361,406,23.3
'2018-05-29 18:18:46.00',50.054,250,2,7.8,553.5,466,361,406,23.3
'2018-05-29 18:18:47.00',50.052,250,3,7.8,553.5,466,361,406,23.3
'2018-05-29 18:18:48.00',50.050,250,-1,7.8,553.5,466,361,406,23.3
'2018-05-29 18:18:49.00',50.050,248,2,7.8,553.5,466,361,406,23.3
'2018-05-29 18:18:50.00',50.050,247,3,7.8,553.5,466,361,406,23.3
'2018-05-29 18:18:51.00',50.051,252,-1,7.8,553.5,466,361,406,23.3
'2018-05-29 18:18:51.99',50.053,251,2,7.8,553.4,466,361,406,23.3
'2018-05-29 18:18:53.00',50.056,250,3,7.8,553.4,465,361,406,23.3
'2018-05-29 18:18:54.00',50.057,251,-1,7.8,553.4,465,360,406,23.3
'2018-05-29 18:18:55.00',50.059,252,0,7.8,553.4,465,360,406,23.3
'2018-05-29 18:18:56.00',50.060,250,2,7.8,553.4,465,360,406,23.3
'2018-05-29 18:18:57.00',50.061,250,-1,7.8,553.4,465,360,407,23.3
'2018-05-29 18:18:58.00',50.068,251,4,7.8,553.4,465,360,407,23.3
'2018-05-29 18:18:59.00',50.061,254,1,7.8,553.4,465,360,407,23.3
'2018-05-29 18:19:00.00',50.059,254,0,7.8,553.3,465,360,407,23.3
'2018-05-29 18:19:01.00',50.056,253,4,7.8,553.3,465,360,407,23.3
'2018-05-29 18:19:02.00',50.054,253,1,7.8,553.3,465,360,407,23.3
'2018-05-29 18:19:03.00',50.050,252,-1,7.8,553.3,465,360,406,23.3
'2018-05-29 18:19:04.00',50.046,250,-1,7.8,553.3,465,360,406,23.3
'2018-05-29 18:19:04.99',50.045,250,1,7.8,553.3,465,360,406,23.3
'2018-05-29 18:19:06.00',50.045,250,1,7.8,553.2,465,360,406,23.3
'2018-05-29 18:19:06.99',50.044,247,-1,7.8,553.2,465,360,406,23.3
'2018-05-29 18:19:08.00',50.043,248,2,7.7,553.2,465,360,406,23.3
'2018-05-29 18:19:09.00',50.041,247,3,7.7,553.2,465,360,406,23.3
'2018-05-29 18:19:10.00',50.040,250,0,7.7,553.2,465,360,406,23.3
'2018-05-29 18:19:11.00',50.039,250,1,7.7,553.2,465,360,406,23.3
'2018-05-29 18:19:12.00',50.040,250,2,7.7,553.2,465,360,406,23.3
'2018-05-29 18:19:13.00',50.041,247,4,7.7,553.2,465,360,406,23.2
'2018-05-29 18:19:14.00',50.042,248,3,7.7,553.2,465,361,406,23.2
'2018-05-29 18:19:15.00',50.043,251,2,7.7,553.2,465,361,406,23.2
'2018-05-29 18:19:15.99',50.044,250,3,7.7,553.1,466,361,406,23.2
'2018-05-29 18:19:17.00',50.045,250,3,7.7,553.1,466,361,406,23.2
'2018-05-29 18:19:17.99',50.045,250,-1,7.7,553.1,466,361,406,23.2
'2018-05-29 18:19:19.00',50.045,253,-4,7.7,553.1,466,361,406,23.2
'2018-05-29 18:19:20.00',50.046,249,1,7.7,553.1,466,361,406,23.2
'2018-05-29 18:19:21.00',50.048,250,1,7.7,553.1,466,361,406,23.2
'2018-05-29 18:19:22.00',50.050,252,0,7.6,553.1,466,361,406,23.2
'2018-05-29 18:19:23.00',50.050,251,4,7.6,553.1,466,361,406,23.2
'2018-05-29 18:19:24.00',50.050,252,3,7.6,553.1,466,361,408,23.1
'2018-05-29 18:19:25.00',50.049,255,2,7.6,553.1,466,361,408,23.1
'2018-05-29 18:19:26.00',50.047,251,1,7.6,553.0,466,361,408,23.1
'2018-05-29 18:19:27.00',50.046,252,4,7.6,553.0,466,361,408,23.1
'2018-05-29 18:19:28.00',50.045,253,4,7.6,553.0,466,361,408,23.1
'2018-05-29 18:19:28.99',50.044,252,-2,7.6,553.0,466,361,408,23.1
'2018-05-29 18:19:30.00',50.042,252,0,7.6,553.0,466,361,408,23.1
'2018-05-29 18:19:31.00',50.039,250,3,7.6,552.9,466,361,408,23.1
'2018-05-29 18:19:32.00',50.036,248,2,7.6,552.9,466,361,408,23.1
'2018-05-29 18:19:33.00',50.035,248,-1,7.5,552.9,466,361,408,23.1
'2018-05-29 18:19:34.00',50.033,249,4,7.5,552.9,466,361,408,23.1
'2018-05-29 18:19:35.00',50.032,247,0,7.5,552.9,466,361,408,23.1
'2018-05-29 18:19:36.00',50.035,247,3,7.5,552.9,466,361,408,23.1
'2018-05-29 18:19:37.00',50.040,248,2,7.5,552.9,466,361,408,23.1
'2018-05-29 18:19:38.00',50.047,250,0,7.5,552.9,466,361,406,23.1
'2018-05-29 18:19:39.00',50.051,249,-1,7.5,552.9,466,361,406,23.1
'2018-05-29 18:19:40.00',50.054,250,1,7.5,552.9,466,361,406,23.1
'2018-05-29 18:19:41.00',50.057,253,-3,7.5,552.8,466,361,406,23.1
'2018-05-29 18:19:41.99',50.057,250,-1,7.5,552.8,466,361,406,23.1
'2018-05-29 18:19:43.00',50.059,251,1,7.5,552.8,466,361,406,23.1
'2018-05-29 18:19:43.99',50.058,253,-1,7.5,552.8,466,361,406,23.1
'2018-05-29 18:19:45.00',50.062,250,3,7.5,552.8,466,361,406,23.1
'2018-05-29 18:19:46.00',50.063,254,2,7.5,552.8,466,361,406,23.1
'2018-05-29 18:19:47.00',50.064,253,-1,7.5,552.8,466,361,406,23.1
'2018-05-29 18:19:48.00',50.065,251,3,7.5,552.8,466,361,406,23.1
'2018-05-29 18:19:49.00',50.068,253,-1,7.5,552.8,466,361,406,23.1
'2018-05-29 18:19:50.00',50.072,249,2,7.5,552.8,466,361,406,23.1
'2018-05-29 18:19:51.00',50.074,250,1,7.5,552.8,466,361,406,23.1
'2018-05-29 18:19:52.00',50.074,248,3,7.5,552.7,466,361,406,23.1
'2018-05-29 18:19:53.00',50.073,249,2,7.5,552.7,466,361,406,23.1
'2018-05-29 18:19:54.00',50.071,249,1,7.5,552.7,466,361,406,23.1
'2018-05-29 18:19:54.99',50.068,249,3,7.5,552.7,466,361,406,23.1
'2018-05-29 18:19:56.00',50.066,252,-3,7.5,552.7,466,361,406,23.1
'2018-05-29 18:19:57.00',50.062,250,-1,7.5,552.7,466,361,406,23.1
'2018-05-29 18:19:58.00',50.060,248,0,7.5,552.7,466,361,405,23.1
'2018-05-29 18:19:59.00',50.058,249,-3,7.4,552.7,466,361,405,23.1
'2018-05-29 18:20:00.00',50.054,250,-2,7.4,552.7,465,361,405,23.1
'2018-05-29 18:20:01.00',50.050,252,2,7.4,552.6,466,361,405,23.1
'2018-05-29 18:20:02.00',50.045,254,-1,7.4,552.6,466,361,405,23.1
'2018-05-29 18:20:03.00',50.042,252,0,7.4,552.6,466,361,405,23.1
'2018-05-29 18:20:04.00',50.039,253,0,7.4,552.6,465,361,405,23.1
'2018-05-29 18:20:05.00',50.037,250,3,7.4,552.6,465,361,405,23.1
'2018-05-29 18:20:06.00',50.037,252,-1,7.4,552.5,465,361,405,23.1
'2018-05-29 18:20:07.00',50.038,253,-1,7.4,552.5,465,361,405,23.1
'2018-05-29 18:20:07.99',50.039,252,-1,7.4,552.5,465,361,405,23.1
'2018-05-29 18:20:09.00',50.039,249,1,7.4,552.5,465,361,405,23.1
'2018-05-29 18:20:09.99',50.039,250,3,7.4,552.5,465,361,405,23.1
'2018-05-29 18:20:11.00',50.041,250,0,7.4,552.5,465,361,407,23.1
'2018-05-29 18:20:12.00',50.041,247,0,7.4,552.5,465,361,407,23.1
'2018-05-29 18:20:13.00',50.041,247,3,7.4,552.5,465,361,407,23.1
'2018-05-29 18:20:14.00',50.042,248,2,7.4,552.5,465,361,407,23.1
'2018-05-29 18:20:15.00',50.044,250,1,7.4,552.5,465,361,407,23.1
'2018-05-29 18:20:16.00',50.045,249,4,7.4,552.5,466,361,406,23.1
'2018-05-29 18:20:17.00',50.047,250,2,7.3,552.4,466,361,406,23.1
'2018-05-29 18:20:18.00',50.048,252,0,7.3,552.4,466,361,406,23.1
'2018-05-29 18:20:19.00',50.047,250,0,7.3,552.4,466,361,406,23.1
'2018-05-29 18:20:20.00',50.045,249,1,7.3,552.4,466,361,406,23.1
'2018-05-29 18:20:20.99',50.047,249,2,7.3,552.4,466,361,406,23.1
'2018-05-29 18:20:22.00',50.055,252,0,7.2,552.4,466,361,406,23.1
'2018-05-29 18:20:23.00',50.052,251,-2,7.2,552.4,466,361,406,23.1
'2018-05-29 18:20:24.00',50.055,248,2,7.2,552.4,466,361,406,23.1
'2018-05-29 18:20:25.00',50.058,251,-1,7.2,552.4,466,361,406,23.1
'2018-05-29 18:20:26.00',50.059,250,1,7.1,552.4,466,361,406,23.1
'2018-05-29 18:20:27.00',50.060,253,3,7.1,552.3,466,361,406,23.1
'2018-05-29 18:20:28.00',50.061,255,-1,7.1,552.3,467,361,406,23.1
'2018-05-29 18:20:29.00',50.061,255,3,7.1,552.3,467,361,406,23.1
'2018-05-29 18:20:30.00',50.059,252,3,7.1,552.3,467,361,406,23.1
'2018-05-29 18:20:31.00',50.056,254,-2,7.1,552.2,467,361,406,23.1
'2018-05-29 18:20:32.00',50.051,252,-1,7.1,552.2,467,361,406,23.1
'2018-05-29 18:20:33.00',50.047,249,3,7.1,552.2,467,361,406,23.1
'2018-05-29 18:20:33.99',50.043,250,0,7.1,552.2,467,361,406,23.1
'2018-05-29 18:20:35.00',50.041,248,-1,7.1,552.2,467,361,406,23.1
'2018-05-29 18:20:35.99',50.039,245,3,7.0,552.2,466,361,406,23.1
'2018-05-29 18:20:37.00',50.037,245,2,7.0,552.2,466,361,406,23.1
'2018-05-29 18:20:38.00',50.035,247,5,7.0,552.2,466,361,406,23.1
'2018-05-29 18:20:39.00',50.032,250,1,7.0,552.2,466,361,406,23.1
'2018-05-29 18:20:40.00',50.030,250,1,7.0,552.2,466,361,406,23.1
'2018-05-29 18:20:41.00',50.027,250,0,7.0,552.2,466,361,406,23.1
'2018-05-29 18:20:42.00',50.025,248,2,7.0,552.1,466,361,405,23.1
'2018-05-29 18:20:43.00',50.025,249,3,7.0,552.1,466,361,405,23.1
'2018-05-29 18:20:44.00',50.026,252,-2,6.9,552.1,466,361,405,23.1
'2018-05-29 18:20:45.00',50.026,251,-3,6.9,552.1,466,361,405,23.1
'2018-05-29 18:20:46.00',50.028,251,-3,6.9,552.1,466,361,405,23.1
'2018-05-29 18:20:46.99',50.029,250,1,6.9,552.1,466,361,405,23.1
'2018-05-29 18:20:48.00',50.029,249,2,6.8,552.1,466,361,405,23.0
'2018-05-29 18:20:49.00',50.028,250,0,6.8,552.1,466,361,406,23.0
'2018-05-29 18:20:50.00',50.028,250,1,6.8,552.1,466,361,406,23.0
'2018-05-29 18:20:51.00',50.029,250,-1,6.8,552.1,466,361,406,23.0
'2018-05-29 18:20:52.00',50.035,250,-1,6.8,552.0,466,361,406,23.0
'2018-05-29 18:20:53.00',50.042,250,4,6.8,552.0,466,361,406,23.0
'2018-05-29 18:20:54.00',50.049,253,2,6.8,552.0,466,361,406,23.0
'2018-05-29 18:20:55.00',50.058,254,-1,6.8,552.0,466,361,405,23.0
'2018-05-29 18:20:56.00',50.066,251,3,6.8,552.0,466,361,405,23.0
'2018-05-29 18:20:57.00',50.071,253,-1,6.8,552.0,466,361,405,23.0
'2018-05-29 18:20:57.99',50.079,250,3,6.8,552.0,466,361,405,23.0
'2018-05-29 18:20:59.00',50.079,248,-1,6.8,552.0,466,361,405,23.0
'2018-05-29 18:20:59.99',50.081,247,3,6.8,552.0,466,361,405,23.0
'2018-05-29 18:21:01.00',50.082,249,1,6.8,551.9,466,361,406,23.0
'2018-05-29 18:21:02.00',50.082,249,2,6.8,551.9,466,361,406,23.0
'2018-05-29 18:21:03.00',50.082,250,-1,6.8,551.9,466,361,406,23.0
'2018-05-29 18:21:04.00',50.081,252,-4,6.8,551.9,466,361,406,23.0
'2018-05-29 18:21:05.00',50.080,248,-2,6.8,551.9,466,361,406,23.0
'2018-05-29 18:21:06.00',50.080,248,2,6.8,551.8,466,361,406,23.0
'2018-05-29 18:21:07.00',50.079,250,2,6.8,551.8,466,361,406,23.0
'2018-05-29 18:21:08.00',50.079,250,1,6.8,551.8,466,361,406,23.0
'2018-05-29 18:21:09.00',50.079,251,0,6.8,551.8,466,361,406,23.0
'2018-05-29 18:21:10.00',50.078,252,-2,6.8,551.8,466,361,406,23.0
'2018-05-29 18:21:10.99',50.077,249,1,6.8,551.8,466,361,406,23.0
'2018-05-29 18:21:12.00',50.076,250,0,6.7,551.8,466,361,406,23.0
'2018-05-29 18:21:12.99',50.076,250,3,6.7,551.8,467,361,406,23.0
'2018-05-29 18:21:14.00',50.077,253,1,6.7,551.8,467,361,406,23.0
'2018-05-29 18:21:15.00',50.076,250,2,6.7,551.8,467,361,406,23.0
'2018-05-29 18:21:16.00',50.075,252,-1,6.7,551.8,467,361,406,23.0
'2018-05-29 18:21:17.00',50.075,249,-2,6.7,551.8,467,361,406,23.0
'2018-05-29 18:21:18.00',50.073,249,3,6.7,551.7,467,361,406,23.0
'2018-05-29 18:21:19.00',50.072,248,1,6.7,551.7,467,361,406,23.0
'2018-05-29 18:21:20.00',50.070,249,3,6.7,551.7,467,361,406,23.0
'2018-05-29 18:21:21.00',50.070,252,-1,6.7,551.7,467,361,406,23.0
'2018-05-29 18:21:22.00',50.070,250,3,6.7,551.7,467,361,406,23.0
'2018-05-29 18:21:23.00',50.070,253,0,6.7,551.7,467,361,406,23.0
'2018-05-29 18:21:23.99',50.069,252,2,6.7,551.7,467,361,406,23.1
'2018-05-29 18:21:25.00',50.070,250,-1,6.6,551.7,467,361,406,23.1
'2018-05-29 18:21:26.00',50.070,252,-2,6.6,551.6,467,361,406,23.1
'2018-05-29 18:21:27.00',50.071,248,0,6.6,551.6,467,361,406,23.1
'2018-05-29 18:21:28.00',50.070,250,0,6.6,551.6,467,361,405,23.1
'2018-05-29 18:21:29.00',50.070,250,3,6.6,551.6,467,361,405,23.1
'2018-05-29 18:21:30.00',50.070,253,3,6.6,551.6,467,361,405,23.1
'2018-05-29 18:21:31.00',50.071,253,1,6.6,551.5,468,361,405,23.1
'2018-05-29 18:21:32.00',50.073,250,3,6.6,551.5,468,361,405,23.1
'2018-05-29 18:21:33.00',50.075,253,-2,6.6,551.5,468,361,405,23.1
'2018-05-29 18:21:34.00',50.075,250,3,6.6,551.5,468,361,407,23.1
'2018-05-29 18:21:35.00',50.075,250,-1,6.5,551.5,468,361,407,23.1
'2018-05-29 18:21:36.00',50.074,248,4,6.5,551.5,468,361,407,23.1
'2018-05-29 18:21:36.99',50.074,251,1,6.5,551.5,468,360,407,23.1
'2018-05-29 18:21:38.00',50.071,250,4,6.5,551.5,468,360,407,23.1
'2018-05-29 18:21:38.99',50.067,251,1,6.5,551.5,467,360,407,23.1
'2018-05-29 18:21:40.00',50.063,253,-2,6.5,551.5,468,360,406,23.1
'2018-05-29 18:21:41.00',50.061,250,3,6.5,551.5,468,360,406,23.1
'2018-05-29 18:21:42.00',50.061,250,2,6.5,551.4,468,360,406,23.1
'2018-05-29 18:21:43.00',50.062,250,1,6.5,551.4,468,360,406,23.1
'2018-05-29 18:21:44.00',50.062,248,4,6.5,551.4,468,360,406,23.1
'2018-05-29 18:21:45.00',50.061,252,0,6.5,551.4,468,360,406,23.1
'2018-05-29 18:21:46.00',50.063,251,1,6.5,551.4,468,360,406,23.1
'2018-05-29 18:21:47.00',50.064,252,2,6.5,551.4,468,360,407,23.1
'2018-05-29 18:21:48.00',50.066,251,-3,6.5,551.4,468,360,407,23.1
'2018-05-29 18:21:49.00',50.064,249,1,6.5,551.4,468,360,407,23.1
'2018-05-29 18:21:49.99',50.068,248,0,6.5,551.3,467,360,407,23.1
'2018-05-29 18:21:51.00',50.069,248,2,6.5,551.3,467,360,407,23.1
'2018-05-29 18:21:52.00',50.071,250,3,6.5,551.3,467,360,407,23.1
'2018-05-29 18:21:53.00',50.073,253,3,6.5,551.3,467,360,406,23.1
'2018-05-29 18:21:54.00',50.077,251,1,6.5,551.3,467,360,406,23.1
'2018-05-29 18:21:55.00',50.078,252,-3,6.5,551.2,467,360,406,23.1
'2018-05-29 18:21:56.00',50.079,250,2,6.5,551.2,467,360,406,23.1
'2018-05-29 18:21:57.00',50.079,250,-1,6.5,551.2,467,360,406,23.1
'2018-05-29 18:21:58.00',50.079,250,4,6.5,551.2,467,360,406,23.1
'2018-05-29 18:21:59.00',50.077,252,0,6.5,551.2,467,360,406,23.1
'2018-05-29 18:22:00.00',50.075,250,3,6.5,551.2,467,360,406,23.1
'2018-05-29 18:22:01.00',50.069,253,0,6.5,551.2,467,360,406,23.1
'2018-05-29 18:22:02.00',50.065,252,0,6.5,551.2,467,360,406,23.1
'2018-05-29 18:22:02.99',50.060,249,2,6.4,551.2,467,360,406,23.1
'2018-05-29 18:22:04.00',50.055,249,-1,6.4,551.2,467,360,406,23.1
'2018-05-29 18:22:04.99',50.052,248,1,6.4,551.2,467,360,406,23.1
'2018-05-29 18:22:06.00',50.052,248,3,6.4,551.1,467,360,405,23.1
'2018-05-29 18:22:07.00',50.054,252,2,6.4,551.1,467,360,405,23.1
'2018-05-29 18:22:08.00',50.059,250,2,6.4,551.1,467,360,405,23.1
'2018-05-29 18:22:09.00',50.063,250,1,6.4,551.1,467,360,405,23.1
'2018-05-29 18:22:10.00',50.067,253,-3,6.4,551.1,467,361,405,23.1
'2018-05-29 18:22:11.00',50.070,248,0,6.4,551.1,467,361,405,23.1
'2018-05-29 18:22:12.00',50.071,250,0,6.4,551.1,467,361,405,23.1
'2018-05-29 18:22:13.00',50.071,250,3,6.4,551.1,467,361,407,23.1
'2018-05-29 18:22:14.00',50.069,253,1,6.4,551.1,467,361,407,23.1
'2018-05-29 18:22:15.00',50.065,253,-1,6.4,551.0,467,361,407,23.0
'2018-05-29 18:22:15.99',50.063,250,4,6.4,551.0,467,360,407,23.0
'2018-05-29 18:22:17.00',50.057,253,-1,6.4,551.0,467,360,407,23.0
'2018-05-29 18:22:18.00',50.054,253,0,6.4,551.0,468,360,407,23.0
'2018-05-29 18:22:19.00',50.050,248,3,6.4,551.0,468,360,407,23.0
'2018-05-29 18:22:20.00',50.050,250,1,6.3,550.9,468,360,407,23.0
'2018-05-29 18:22:21.00',50.050,249,0,6.3,550.9,468,360,407,23.0
'2018-05-29 18:22:22.00',50.049,250,2,6.3,550.9,468,360,407,23.0
'2018-05-29 18:22:23.00',50.048,247,4,6.2,550.9,468,360,407,23.0
'2018-05-29 18:22:24.00',50.049,251,1,6.2,550.9,468,360,407,23.0
'2018-05-29 18:22:25.00',50.051,250,1,6.2,550.9,468,360,407,23.0
'2018-05-29 18:22:26.00',50.053,250,1,6.2,550.9,468,360,407,22.8
'2018-05-29 18:22:26.99',50.056,253,-1,6.1,550.9,468,360,407,22.8
'2018-05-29 18:22:28.00',50.058,252,0,6.1,550.9,468,360,407,22.8
'2018-05-29 18:22:28.99',50.061,250,1,6.1,550.9,468,360,407,22.8
'2018-05-29 18:22:30.00',50.062,252,-1,6.1,550.8,468,360,407,22.8
'2018-05-29 18:22:31.00',50.064,251,-1,6.1,550.8,468,360,407,22.8
'2018-05-29 18:22:32.00',50.065,250,2,6.1,550.8,468,360,407,22.8
'2018-05-29 18:22:33.00',50.066,249,-2,6.1,550.8,468,360,407,22.8
'2018-05-29 18:22:34.00',50.067,251,4,6.1,550.8,468,360,407,22.8
'2018-05-29 18:22:35.00',50.067,253,-1,6.1,550.8,468,360,407,22.8
'2018-05-29 18:22:36.00',50.065,253,-1,6.1,550.8,468,360,407,22.8
'2018-05-29 18:22:37.00',50.063,251,3,6.1,550.8,468,360,407,22.8
'2018-05-29 18:22:38.00',50.060,253,-1,6.1,550.7,468,360,407,22.8
'2018-05-29 18:22:39.00',50.056,249,1,6.1,550.7,468,360,407,22.8
'2018-05-29 18:22:39.99',50.054,249,3,6.0,550.7,467,360,406,22.5
'2018-05-29 18:22:41.00',50.050,249,-1,6.0,550.7,467,360,406,22.5
'2018-05-29 18:22:41.99',50.048,248,2,6.0,550.7,467,360,406,22.5
'2018-05-29 18:22:43.00',50.047,247,3,6.0,550.7,467,361,406,22.5
'2018-05-29 18:22:44.00',50.046,249,1,6.0,550.6,467,361,406,22.5
'2018-05-29 18:22:45.00',50.047,251,1,6.0,550.6,467,361,406,22.5
'2018-05-29 18:22:46.00',50.046,250,3,6.0,550.6,467,361,406,22.5
'2018-05-29 18:22:47.00',50.045,250,2,5.9,550.6,467,361,406,22.5
'2018-05-29 18:22:48.00',50.044,249,-3,5.9,550.6,467,361,406,22.5
'2018-05-29 18:22:49.00',50.044,253,-3,5.9,550.6,467,361,406,22.5
'2018-05-29 18:22:50.00',50.044,249,-1,5.9,550.6,467,361,406,22.5
'2018-05-29 18:22:51.00',50.045,248,1,5.9,550.6,467,361,406,22.5
'2018-05-29 18:22:52.00',50.046,252,-1,5.8,550.6,467,361,406,22.5
'2018-05-29 18:22:52.99',50.045,250,1,5.8,550.6,468,361,406,22.5
'2018-05-29 18:22:54.00',50.043,253,3,5.8,550.6,468,361,406,22.5
'2018-05-29 18:22:55.00',50.042,253,-1,5.8,550.5,468,361,406,22.6
'2018-05-29 18:22:56.00',50.041,253,-2,5.8,550.5,467,361,406,22.6
'2018-05-29 18:22:57.00',50.039,253,2,5.8,550.5,467,361,406,22.6
'2018-05-29 18:22:58.00',50.039,251,3,5.8,550.5,467,360,406,22.6
'2018-05-29 18:22:59.00',50.041,252,1,5.8,550.5,467,360,406,22.6
'2018-05-29 18:23:00.00',50.044,253,-1,5.8,550.5,467,360,406,22.6
'2018-05-29 18:23:01.00',50.050,251,0,5.8,550.5,467,360,406,22.6
'2018-05-29 18:23:02.00',50.053,248,3,5.8,550.5,467,360,406,22.7
'2018-05-29 18:23:03.00',50.056,249,-2,5.8,550.5,467,360,406,22.7
'2018-05-29 18:23:04.00',50.059,247,4,5.8,550.4,468,360,406,22.7
'2018-05-29 18:23:05.00',50.062,248,4,5.8,550.4,467,361,406,22.7
'2018-05-29 18:23:05.99',50.062,250,1,5.8,550.4,467,361,406,22.7
'2018-05-29 18:23:07.00',50.061,248,3,5.8,550.4,468,361,406,22.7
'2018-05-29 18:23:07.99',50.060,252,-1,5.8,550.3,468,361,406,22.7
'2018-05-29 18:23:09.00',50.061,252,-3,5.8,550.3,468,361,406,22.8
'2018-05-29 18:23:10.00',50.062,250,2,5.8,550.3,468,361,406,22.8
'2018-05-29 18:23:11.00',50.059,250,-1,5.8,550.3,468,361,406,22.8
'2018-05-29 18:23:12.00',50.058,251,0,5.8,550.3,468,360,406,22.8
'2018-05-29 18:23:13.00',50.056,251,0,5.8,550.3,468,360,406,22.8
'2018-05-29 18:23:14.00',50.054,253,-1,5.7,550.3,468,360,406,22.8
'2018-05-29 18:23:15.00',50.053,252,1,5.7,550.3,468,360,407,22.8
'2018-05-29 18:23:16.00',50.049,250,3,5.7,550.3,468,360,407,22.8
'2018-05-29 18:23:17.00',50.044,253,1,5.7,550.3,468,360,407,22.8
'2018-05-29 18:23:18.00',50.043,254,-1,5.7,550.3,468,360,407,22.8
'2018-05-29 18:23:18.99',50.038,252,1,5.7,550.2,468,360,407,22.8
'2018-05-29 18:23:20.00',50.036,249,3,5.7,550.2,469,360,407,22.9
'2018-05-29 18:23:21.00',50.031,249,2,5.7,550.2,469,360,407,22.9
'2018-05-29 18:23:22.00',50.029,250,-1,5.7,550.2,469,360,407,22.9
'2018-05-29 18:23:23.00',50.029,250,-1,5.7,550.2,469,360,407,22.9
'2018-05-29 18:23:24.00',50.029,249,1,5.7,550.2,469,360,407,23.1
'2018-05-29 18:23:25.00',50.029,247,4,5.7,550.2,469,361,407,23.1
'2018-05-29 18:23:26.00',50.032,248,4,5.7,550.1,469,361,407,23.1
'2018-05-29 18:23:27.00',50.034,248,1,5.7,550.1,469,361,407,23.1
'2018-05-29 18:23:28.00',50.038,250,-1,5.6,550.1,469,361,407,23.1
'2018-05-29 18:23:29.00',50.040,251,1,5.6,550.1,468,361,407,23.1
'2018-05-29 18:23:30.00',50.043,249,3,5.6,550.1,468,361,407,23.1
'2018-05-29 18:23:31.00',50.048,250,-1,5.6,550.1,468,361,407,23.1
'2018-05-29 18:23:31.99',50.053,252,-2,5.6,550.0,468,361,407,23.1
'2018-05-29 18:23:33.00',50.057,250,2,5.6,550.0,468,361,407,23.1
'2018-05-29 18:23:33.99',50.060,250,-1,5.6,550.0,468,361,406,23.1
'2018-05-29 18:23:35.00',50.066,253,-3,5.6,550.0,468,361,406,23.1
'2018-05-29 18:23:36.00',50.070,250,1,5.6,550.0,468,361,406,23.1
'2018-05-29 18:23:37.00',50.072,252,0,5.6,550.0,468,361,406,23.1
'2018-05-29 18:23:38.00',50.072,249,1,5.5,550.0,468,361,406,23.1
'2018-05-29 18:23:39.00',50.071,253,0,5.5,550.0,468,361,406,23.1
'2018-05-29 18:23:40.00',50.070,252,-1,5.5,550.0,468,361,406,23.1
'2018-05-29 18:23:41.00',50.070,251,3,5.5,550.0,468,361,406,23.1
'2018-05-29 18:23:42.00',50.069,252,-2,5.5,550.0,468,361,406,23.1
'2018-05-29 18:23:43.00',50.068,250,-1,5.5,549.9,468,361,406,23.1
'2018-05-29 18:23:44.00',50.065,249,0,5.5,549.9,468,360,406,23.1
'2018-05-29 18:23:44.99',50.065,248,1,5.5,549.9,468,360,406,23.1
'2018-05-29 18:23:46.00',50.066,248,4,5.5,549.9,468,360,406,23.1
'2018-05-29 18:23:47.00',50.068,250,-1,5.5,549.9,468,360,406,23.1
'2018-05-29 18:23:48.00',50.071,249,3,5.5,549.9,468,360,406,23.1
'2018-05-29 18:23:49.00',50.073,252,-2,5.5,549.9,468,360,406,23.1
'2018-05-29 18:23:50.00',50.074,251,0,5.5,549.8,468,361,406,23.1
'2018-05-29 18:23:51.00',50.075,252,1,5.5,549.8,468,361,406,23.1
'2018-05-29 18:23:52.00',50.076,252,2,5.5,549.8,468,361,406,23.1
'2018-05-29 18:23:53.00',50.078,253,2,5.5,549.8,468,361,407,23.1
'2018-05-29 18:23:54.00',50.078,251,1,5.5,549.8,469,361,407,23.1
'2018-05-29 18:23:55.00',50.078,250,1,5.5,549.8,469,361,407,23.1
'2018-05-29 18:23:56.00',50.078,253,-1,5.5,549.7,469,360,407,23.1
'2018-05-29 18:23:57.00',50.077,250,2,5.5,549.7,469,360,407,23.1
'2018-05-29 18:23:57.99',50.077,249,1,5.5,549.7,469,360,407,23.1
'2018-05-29 18:23:59.00',50.076,247,4,5.5,549.7,469,360,407,23.1
'2018-05-29 18:24:00.00',50.074,250,1,5.5,549.7,469,360,407,23.1
'2018-05-29 18:24:01.00',50.073,250,4,5.5,549.7,469,360,407,23.1
'2018-05-29 18:24:02.00',50.071,252,-1,5.5,549.7,469,360,407,23.1
'2018-05-29 18:24:03.00',50.071,251,0,5.5,549.7,469,361,407,23.1
'2018-05-29 18:24:04.00',50.070,250,2,5.5,549.7,469,361,407,23.1
'2018-05-29 18:24:05.00',50.069,250,0,5.5,549.7,469,361,407,23.1
'2018-05-29 18:24:06.00',50.067,252,4,5.4,549.6,468,361,406,23.1
'2018-05-29 18:24:07.00',50.066,253,1,5.4,549.6,468,361,406,23.1
'2018-05-29 18:24:08.00',50.065,252,3,5.4,549.6,468,361,406,23.1
'2018-05-29 18:24:08.99',50.065,252,1,5.4,549.5,468,361,406,23.1
'2018-05-29 18:24:10.00',50.066,252,-2,5.4,549.5,468,361,406,23.1
'2018-05-29 18:24:10.99',50.067,248,3,5.4,549.5,468,361,406,23.1
'2018-05-29 18:24:12.00',50.068,250,0,5.4,549.5,468,361,406,23.1
'2018-05-29 18:24:13.00',50.069,247,3,5.4,549.5,468,361,407,23.1
'2018-05-29 18:24:14.00',50.071,250,2,5.4,549.5,468,361,407,23.1
'2018-05-29 18:24:15.00',50.072,250,3,5.4,549.5,468,361,407,23.1
'2018-05-29 18:24:16.00',50.075,250,1,5.4,549.5,468,361,407,23.1
'2018-05-29 18:24:17.00',50.079,252,-3,5.4,549.5,468,361,407,23.1
'2018-05-29 18:24:18.00',50.081,250,1,5.4,549.5,469,361,407,23.2
'2018-05-29 18:24:19.00',50.083,250,-1,5.4,549.4,469,361,406,23.2
'2018-05-29 18:24:20.00',50.085,249,3,5.4,549.4,469,361,406,23.2
'2018-05-29 18:24:21.00',50.086,253,0,5.4,549.4,469,361,406,23.2
'2018-05-29 18:24:21.99',50.087,253,3,5.3,549.4,469,361,406,23.2
'2018-05-29 18:24:23.00',50.085,252,-1,5.3,549.4,469,361,406,23.2
'2018-05-29 18:24:24.00',50.084,249,1,5.3,549.4,469,361,406,23.2
'2018-05-29 18:24:25.00',50.083,248,1,5.3,549.4,469,361,406,23.2
'2018-05-29 18:24:26.00',50.081,249,5,5.3,549.4,469,361,406,23.2
'2018-05-29 18:24:27.00',50.082,251,-1,5.2,549.4,469,361,406,23.2
'2018-05-29 18:24:28.00',50.084,252,3,5.2,549.4,469,361,406,23.2
'2018-05-29 18:24:29.00',50.086,254,0,5.2,549.4,469,361,406,23.2
'2018-05-29 18:24:30.00',50.087,250,2,5.2,549.3,469,361,406,23.2
'2018-05-29 18:24:31.00',50.088,251,3,5.1,549.3,469,361,406,23.2
'2018-05-29 18:24:32.00',50.091,248,1,5.1,549.3,469,361,406,23.2
'2018-05-29 18:24:33.00',50.096,252,3,5.1,549.2,469,361,406,23.2
'2018-05-29 18:24:34.00',50.099,253,-1,5.1,549.2,469,361,406,23.2
'2018-05-29 18:24:34.99',50.099,248,1,5.1,549.2,469,361,406,23.2
'2018-05-29 18:24:36.00',50.097,252,1,5.1,549.2,469,361,406,23.2
'2018-05-29 18:24:36.99',50.094,248,2,5.1,549.2,469,361,406,23.2
'2018-05-29 18:24:38.00',50.092,249,2,5.1,549.2,469,361,406,23.2
'2018-05-29 18:24:39.00',50.092,252,1,5.1,549.2,469,361,406,23.2
'2018-05-29 18:24:40.00',50.095,249,3,5.1,549.2,469,361,406,23.2
'2018-05-29 18:24:41.00',50.097,250,0,5.1,549.2,469,361,406,23.2
'2018-05-29 18:24:42.00',50.096,252,1,5.1,549.2,469,361,406,23.2
'2018-05-29 18:24:43.00',50.094,249,1,5.1,549.1,469,361,406,23.2
'2018-05-29 18:24:44.00',50.093,247,4,5.0,549.1,469,361,406,23.2
'2018-05-29 18:24:45.00',50.092,248,-1,5.0,549.1,469,361,406,23.2
'2018-05-29 18:24:46.00',50.092,248,3,5.0,549.1,469,361,406,23.2
'2018-05-29 18:24:47.00',50.091,252,-3,5.0,549.1,469,361,406,23.2
'2018-05-29 18:24:47.99',50.088,248,1,5.0,549.1,469,361,406,23.2
'2018-05-29 18:24:49.00',50.086,250,1,5.0,549.1,469,361,406,23.2
'2018-05-29 18:24:50.00',50.081,250,4,4.9,549.1,469,361,406,23.2
'2018-05-29 18:24:51.00',50.079,-246,4,4.9,549.0,469,361,306,23.2
'2018-05-29 18:24:52.00',50.077,-248,3,4.9,549.0,467,361,306,23.2
'2018-05-29 18:24:53.00',50.074,-246,-1,4.9,549.0,420,361,306,23.2
'2018-05-29 18:24:54.00',50.074,-248,1,4.9,549.0,295,361,306,23.2
'2018-05-29 18:24:55.00',50.075,-250,-1,5.0,549.4,108,359,306,23.2
'2018-05-29 18:24:56.00',50.081,-250,4,5.0,550.6,19,359,306,23.2
'2018-05-29 18:24:57.00',50.081,-250,-1,5.0,551.1,-214,359,306,23.2
'2018-05-29 18:24:58.00',50.083,-250,4,5.0,552.4,-310,359,405,23.2
'2018-05-29 18:24:59.00',50.086,-249,-3,5.0,552.9,-310,359,405,23.2
'2018-05-29 18:25:00.00',50.086,-251,-1,5.0,552.9,-310,359,405,23.2
'2018-05-29 18:25:00.99',50.086,-250,-1,5.0,552.9,-310,359,405,23.2
'2018-05-29 18:25:02.00',50.087,-252,3,5.0,552.9,-346,359,405,23.2
'2018-05-29 18:25:02.99',50.087,-247,-2,5.1,552.9,-392,359,405,23.2
'2018-05-29 18:25:04.00',50.086,-249,3,5.1,553.5,-392,359,405,23.2
'2018-05-29 18:25:05.00',50.085,-247,-1,5.1,553.5,-435,359,405,23.2
'2018-05-29 18:25:06.00',50.084,-248,2,5.1,553.5,-435,359,405,23.2
'2018-05-29 18:25:07.00',50.082,-249,-1,5.1,553.7,-434,359,405,23.2
'2018-05-29 18:25:08.00',50.082,-253,3,5.1,554.2,-434,359,405,23.2
'2018-05-29 18:25:09.00',50.081,-248,1,5.1,554.4,-434,359,405,23.3
'2018-05-29 18:25:10.00',50.080,-249,3,5.1,554.7,-434,359,405,23.3
'2018-05-29 18:25:11.00',50.079,-247,-2,5.1,555.0,-434,359,405,23.3
'2018-05-29 18:25:12.00',50.080,-250,3,5.1,555.0,-434,359,405,23.3
'2018-05-29 18:25:13.00',50.081,-250,-1,5.1,555.0,-434,359,405,23.3
'2018-05-29 18:25:13.99',50.081,-250,4,5.1,555.0,-434,359,405,23.3
'2018-05-29 18:25:15.00',50.082,-248,2,5.1,555.0,-434,359,405,23.3
'2018-05-29 18:25:16.00',50.082,-249,3,5.1,555.1,-434,359,405,23.3
'2018-05-29 18:25:17.00',50.082,-247,-1,5.2,555.1,-433,359,406,23.3
'2018-05-29 18:25:18.00',50.084,-248,0,5.2,555.1,-433,359,406,23.3
'2018-05-29 18:25:19.00',50.084,-252,0,5.2,555.2,-433,359,406,23.3
'2018-05-29 18:25:20.00',50.082,-254,3,5.2,555.3,-433,359,406,23.3
'2018-05-29 18:25:21.00',50.079,-252,-1,5.2,555.6,-434,359,406,23.3
'2018-05-29 18:25:22.00',50.076,-248,2,5.3,555.8,-434,359,406,23.3
'2018-05-29 18:25:23.00',50.073,-250,-3,5.3,555.9,-434,359,405,23.3
'2018-05-29 18:25:24.00',50.066,-247,-2,5.3,556.0,-434,359,405,23.3
'2018-05-29 18:25:25.00',50.062,-249,2,5.3,556.0,-434,359,405,23.3
'2018-05-29 18:25:26.00',50.055,-250,-1,5.3,556.0,-434,359,405,23.3
'2018-05-29 18:25:26.99',50.052,-249,2,5.3,556.0,-434,359,405,23.4
'2018-05-29 18:25:28.00',50.048,-252,3,5.4,556.1,-434,359,405,23.4
'2018-05-29 18:25:28.99',50.046,-251,1,5.4,556.1,-433,359,405,23.4
'2018-05-29 18:25:30.00',50.047,-247,1,5.4,556.1,-433,359,406,23.4
'2018-05-29 18:25:31.00',50.049,-250,4,5.4,556.1,-433,359,406,23.4
'2018-05-29 18:25:32.00',50.053,-248,2,5.4,556.3,-432,359,406,23.4
'2018-05-29 18:25:33.00',50.056,-250,-2,5.4,556.4,-432,359,406,23.4
'2018-05-29 18:25:34.00',50.061,-250,4,5.4,556.5,-433,359,406,23.4
'2018-05-29 18:25:35.00',50.066,-251,-1,5.4,556.6,-433,359,406,23.4
'2018-05-29 18:25:36.00',50.070,-252,2,5.4,556.6,-433,359,406,23.4
'2018-05-29 18:25:37.00',50.072,-249,4,5.4,556.6,-433,359,405,23.4
'2018-05-29 18:25:37.99',50.075,-247,-1,5.4,556.6,-432,359,405,23.4
'2018-05-29 18:25:39.00',50.076,-248,2,5.4,556.6,-432,359,405,23.4
'2018-05-29 18:25:39.99',50.076,-248,-3,5.4,556.7,-432,359,405,23.4
'2018-05-29 18:25:41.00',50.073,-251,1,5.4,556.7,-432,359,405,23.4
'2018-05-29 18:25:42.00',50.071,-250,-3,5.4,556.7,-432,359,405,23.4
'2018-05-29 18:25:43.00',50.068,-254,3,5.5,556.7,-432,359,405,23.4
'2018-05-29 18:25:44.00',50.065,-253,0,5.5,556.8,-432,359,406,23.4
'2018-05-29 18:25:45.00',50.063,-250,1,5.5,556.9,-433,359,406,23.4
'2018-05-29 18:25:46.00',50.062,-251,1,5.5,557.0,-433,359,406,23.4
'2018-05-29 18:25:47.00',50.061,-248,2,5.5,557.1,-433,359,406,23.4
'2018-05-29 18:25:48.00',50.062,-245,0,5.5,557.1,-433,359,406,23.4
'2018-05-29 18:25:49.00',50.063,-248,3,5.5,557.1,-433,359,406,23.4
'2018-05-29 18:25:50.00',50.063,-248,3,5.5,557.1,-433,359,406,23.4
'2018-05-29 18:25:50.99',50.064,-246,0,5.5,557.1,-432,359,406,23.4
'2018-05-29 18:25:52.00',50.064,-252,4,5.5,557.1,-432,359,406,23.4
'2018-05-29 18:25:53.00',50.067,-252,1,5.5,557.1,-432,359,406,23.4
'2018-05-29 18:25:54.00',50.071,-250,4,5.5,557.1,-432,359,406,23.4
'2018-05-29 18:25:55.00',50.072,-253,1,5.5,557.1,-432,359,406,23.4
'2018-05-29 18:25:56.00',50.072,-249,3,5.5,557.2,-432,359,405,23.4
'2018-05-29 18:25:57.00',50.074,-250,2,5.5,557.3,-432,359,405,23.4
'2018-05-29 18:25:58.00',50.076,-247,-1,5.5,557.4,-432,359,405,23.4
'2018-05-29 18:25:59.00',50.078,-250,-1,5.5,557.4,-432,359,405,23.4
'2018-05-29 18:26:00.00',50.079,-250,-3,5.5,557.5,-432,359,405,23.4
'2018-05-29 18:26:01.00',50.080,-250,2,5.5,557.5,-432,359,405,23.4
'2018-05-29 18:26:02.00',50.081,-245,-1,5.5,557.5,-432,359,405,23.4
'2018-05-29 18:26:03.00',50.083,-247,2,5.5,557.5,-432,359,405,23.5
'2018-05-29 18:26:03.99',50.083,-245,-1,5.5,557.5,-432,359,405,23.5
'2018-05-29 18:26:05.00',50.083,-249,0,5.5,557.5,-432,359,405,23.5
'2018-05-29 18:26:05.99',50.082,-250,1,5.5,557.5,-432,359,405,23.5
'2018-05-29 18:26:07.00',50.080,-253,4,5.5,557.5,-432,359,405,23.6
'2018-05-29 18:26:08.00',50.076,-250,1,5.6,557.5,-432,359,405,23.6
'2018-05-29 18:26:09.00',50.071,-248,3,5.6,557.6,-432,359,405,23.6
'2018-05-29 18:26:10.00',50.070,-251,2,5.6,557.7,-432,359,405,23.6
'2018-05-29 18:26:11.00',50.066,-248,1,5.6,557.7,-432,359,405,23.6
'2018-05-29 18:26:12.00',50.063,-252,1,5.6,557.8,-432,359,405,23.6
'2018-05-29 18:26:13.00',50.062,-251,-1,5.6,557.8,-432,359,405,23.6
'2018-05-29 18:26:14.00',50.062,-250,4,5.6,557.8,-432,359,405,23.6
'2018-05-29 18:26:15.00',50.061,-247,1,5.6,557.8,-432,359,405,23.6
'2018-05-29 18:26:16.00',50.061,-247,-1,5.6,557.8,-432,359,406,23.6
'2018-05-29 18:26:16.99',50.062,-250,2,5.6,557.8,-432,359,406,23.6
'2018-05-29 18:26:18.00',50.063,-246,1,5.6,557.8,-432,359,406,23.6
'2018-05-29 18:26:19.00',50.065,-247,2,5.6,557.8,-432,359,406,23.6
'2018-05-29 18:26:20.00',50.067,-250,3,5.6,557.8,-431,359,406,23.6
'2018-05-29 18:26:21.00',50.069,-248,1,5.6,557.9,-431,359,406,23.6
'2018-05-29 18:26:22.00',50.071,-252,3,5.7,557.9,-431,359,406,23.6
'2018-05-29 18:26:23.00',50.075,-248,0,5.7,558.0,-431,359,405,23.6
'2018-05-29 18:26:24.00',50.077,-249,3,5.7,558.0,-431,359,405,23.6
'2018-05-29 18:26:25.00',50.080,-251,-2,5.7,558.0,-431,359,405,23.6
'2018-05-29 18:26:26.00',50.081,-250,-1,5.7,558.0,-431,359,405,23.6
'2018-05-29 18:26:27.00',50.081,-250,1,5.7,558.0,-431,359,405,23.6
'2018-05-29 18:26:28.00',50.081,-250,3,5.7,558.0,-431,359,405,23.6
'2018-05-29 18:26:29.00',50.083,-248,1,5.7,558.0,-431,359,406,23.6
'2018-05-29 18:26:29.99',50.085,-247,1,5.7,558.0,-431,359,406,23.6
'2018-05-29 18:26:31.00',50.087,-248,-1,5.7,558.0,-431,359,406,23.6
'2018-05-29 18:26:31.99',50.087,-248,3,5.7,558.1,-432,359,406,23.6
'2018-05-29 18:26:33.00',50.086,-251,-1,5.7,558.1,-432,359,406,23.6
'2018-05-29 18:26:34.00',50.084,-253,3,5.7,558.2,-432,359,406,23.6
'2018-05-29 18:26:35.00',50.083,-246,-1,5.7,558.2,-432,359,405,23.6
'2018-05-29 18:26:36.00',50.082,-250,3,5.7,558.2,-432,359,405,23.6
'2018-05-29 18:26:37.00',50.080,-246,-3,5.8,558.3,-432,359,405,23.6
'2018-05-29 18:26:38.00',50.080,-250,1,5.8,558.3,-432,359,405,23.6
'2018-05-29 18:26:39.00',50.079,-250,-2,5.8,558.3,-432,359,405,23.6
'2018-05-29 18:26:40.00',50.075,-254,3,5.8,558.3,-432,359,405,23.6
'2018-05-29 18:26:41.00',50.074,-252,0,5.8,558.3,-432,359,405,23.6
'2018-05-29 18:26:42.00',50.070,-248,1,5.8,558.3,-432,359,406,23.6
'2018-05-29 18:26:42.99',50.068,-250,1,5.8,558.3,-432,359,406,23.6
'2018-05-29 18:26:44.00',50.065,-245,-2,5.8,558.3,-432,359,406,23.6
'2018-05-29 18:26:45.00',50.063,-250,2,5.8,558.3,-431,359,406,23.6
'2018-05-29 18:26:46.00',50.063,-250,-1,5.8,558.4,-431,359,406,23.6
'2018-05-29 18:26:47.00',50.064,-250,2,5.8,558.4,-431,359,406,23.6
'2018-05-29 18:26:48.00',50.064,-250,3,5.8,558.4,-431,359,406,23.6
'2018-05-29 18:26:49.00',50.064,-247,-1,5.8,558.5,-431,359,405,23.6
'2018-05-29 18:26:50.00',50.063,-247,-1,5.8,558.5,-431,359,405,23.6
'2018-05-29 18:26:51.00',50.060,-249,1,5.8,558.5,-431,359,405,23.6
'2018-05-29 18:26:52.00',50.057,-248,2,5.8,558.5,-431,359,405,23.6
'2018-05-29 18:26:53.00',50.053,-250,1,5.8,558.5,-431,359,405,23.6
'2018-05-29 18:26:54.00',50.050,-250,3,5.8,558.5,-431,359,405,23.6
'2018-05-29 18:26:55.00',50.049,-251,0,5.8,558.5,-431,359,405,23.6
'2018-05-29 18:26:55.99',50.050,-248,-2,5.8,558.5,-431,359,405,23.6
'2018-05-29 18:26:57.00',50.051,-248,0,5.8,558.5,-431,359,405,23.6
'2018-05-29 18:26:57.99',50.051,-250,1,5.8,558.6,-431,359,405,23.6
'2018-05-29 18:26:59.00',50.051,-248,-1,5.9,558.6,-431,359,405,23.6
'2018-05-29 18:27:00.00',50.051,-252,2,5.9,558.6,-431,359,405,23.6
'2018-05-29 18:27:01.00',50.051,-252,3,5.9,558.7,-431,359,405,23.6
'2018-05-29 18:27:02.00',50.050,-246,-2,5.9,558.7,-431,359,405,23.6
'2018-05-29 18:27:03.00',50.050,-247,1,5.9,558.7,-431,359,405,23.6
'2018-05-29 18:27:04.00',50.051,-249,4,5.9,558.7,-431,359,405,23.6
'2018-05-29 18:27:05.00',50.053,-248,0,5.9,558.7,-431,359,405,23.6
'2018-05-29 18:27:06.00',50.054,-247,-1,5.9,558.7,-431,359,405,23.6
'2018-05-29 18:27:07.00',50.053,-248,2,5.9,558.7,-431,359,405,23.6
'2018-05-29 18:27:08.00',50.052,-249,-1,5.9,558.7,-431,359,405,23.6
'2018-05-29 18:27:08.99',50.052,-249,0,5.9,558.7,-431,359,405,23.6
'2018-05-29 18:27:10.00',50.052,-254,4,5.9,558.8,-431,359,405,23.6
'2018-05-29 18:27:11.00',50.052,-250,0,6.0,558.8,-430,359,405,23.6
'2018-05-29 18:27:12.00',50.052,-249,0,6.0,558.8,-430,359,405,23.6
'2018-05-29 18:27:13.00',50.051,-250,3,6.0,558.8,-430,359,405,23.6
'2018-05-29 18:27:14.00',50.050,-250,4,6.0,558.8,-430,359,405,23.6
'2018-05-29 18:27:15.00',50.048,-248,-1,6.0,558.8,-430,359,405,23.6
'2018-05-29 18:27:16.00',50.047,-250,-3,6.0,558.8,-430,359,405,23.6
'2018-05-29 18:27:17.00',50.046,-249,-1,6.0,558.9,-430,359,405,23.6
'2018-05-29 18:27:18.00',50.045,-252,1,6.0,558.9,-430,359,405,23.6
'2018-05-29 18:27:19.00',50.042,-250,0,6.0,558.9,-430,359,405,23.6
'2018-05-29 18:27:19.99',50.040,-250,-1,6.1,558.9,-430,359,405,23.6
'2018-05-29 18:27:21.00',50.038,-251,0,6.1,558.9,-430,359,405,23.6
'2018-05-29 18:27:21.99',50.036,-250,1,6.1,558.9,-430,359,405,23.6
'2018-05-29 18:27:23.00',50.034,-246,-1,6.1,559.0,-430,359,405,23.6
'2018-05-29 18:27:24.00',50.031,-247,0,6.1,559.0,-430,359,405,23.6
'2018-05-29 18:27:25.00',50.028,-245,3,6.1,559.0,-430,359,405,23.6
'2018-05-29 18:27:26.00',50.023,-247,1,6.1,559.0,-430,359,405,23.6
'2018-05-29 18:27:27.00',50.020,-248,3,6.1,559.0,-430,359,405,23.6
'2018-05-29 18:27:28.00',50.017,-248,3,6.2,559.0,-430,359,406,23.6
'2018-05-29 18:27:29.00',50.016,-248,-1,6.2,559.0,-430,359,406,23.6
'2018-05-29 18:27:30.00',50.016,-248,-1,6.2,559.0,-430,359,406,23.6
'2018-05-29 18:27:31.00',50.017,-246,-1,6.2,559.0,-431,359,406,23.6
'2018-05-29 18:27:32.00',50.020,-246,-1,6.2,559.0,-431,359,406,23.6
'2018-05-29 18:27:32.99',50.023,-245,1,6.2,559.1,-430,359,406,23.6
'2018-05-29 18:27:34.00',50.026,-248,0,6.2,559.1,-430,359,405,23.6
'2018-05-29 18:27:34.99',50.032,-251,2,6.2,559.1,-430,359,405,23.6
'2018-05-29 18:27:36.00',50.037,-250,2,6.2,559.1,-430,359,405,23.6
'2018-05-29 18:27:37.00',50.042,-252,-1,6.2,559.1,-430,359,405,23.6
'2018-05-29 18:27:38.00',50.045,-253,1,6.2,559.2,-430,359,405,23.6
'2018-05-29 18:27:39.00',50.046,-253,3,6.2,559.2,-430,359,405,23.6
'2018-05-29 18:27:40.00',50.046,-250,2,6.2,559.2,-430,359,405,23.6
'2018-05-29 18:27:41.00',50.047,-251,0,6.2,559.2,-430,359,406,23.6
'2018-05-29 18:27:42.00',50.049,-250,3,6.2,559.2,-430,359,406,23.6
'2018-05-29 18:27:43.00',50.050,-252,-2,6.3,559.2,-431,359,406,23.6
'2018-05-29 18:27:44.00',50.050,-248,-2,6.3,559.2,-431,359,406,23.6
'2018-05-29 18:27:45.00',50.051,-250,0,6.3,559.2,-431,359,406,23.6
'2018-05-29 18:27:45.99',50.051,-252,-1,6.3,559.2,-431,359,406,23.6
'2018-05-29 18:27:47.00',50.051,-250,-3,6.3,559.3,-431,359,406,23.6
'2018-05-29 18:27:48.00',50.052,-250,1,6.3,559.3,-431,359,406,23.6
'2018-05-29 18:27:49.00',50.052,-248,0,6.3,559.3,-431,359,406,23.6
'2018-05-29 18:27:50.00',50.052,-245,-1,6.3,559.3,-431,359,406,23.6
'2018-05-29 18:27:51.00',50.049,-248,2,6.3,559.3,-431,359,406,23.6
'2018-05-29 18:27:52.00',50.043,-248,3,6.3,559.3,-431,359,406,23.6
'2018-05-29 18:27:53.00',50.040,-248,1,6.3,559.3,-431,359,406,23.7
'2018-05-29 18:27:54.00',50.036,-247,-3,6.3,559.3,-431,359,406,23.7
'2018-05-29 18:27:55.00',50.034,-247,0,6.3,559.3,-431,359,406,23.7
'2018-05-29 18:27:56.00',50.035,-249,3,6.3,559.3,-431,359,406,23.7
'2018-05-29 18:27:57.00',50.037,-250,3,6.4,559.4,-430,359,406,23.7
'2018-05-29 18:27:58.00',50.038,-253,3,6.4,559.4,-430,359,406,23.7
'2018-05-29 18:27:58.99',50.038,-250,2,6.4,559.4,-430,359,406,23.7
'2018-05-29 18:28:00.00',50.038,-247,-2,6.4,559.4,-430,359,405,23.7
'2018-05-29 18:28:00.99',50.039,-248,-3,6.4,559.4,-430,359,405,23.7
'2018-05-29 18:28:02.00',50.041,-251,0,6.4,559.5,-430,359,405,23.7
'2018-05-29 18:28:03.00',50.042,-249,1,6.4,559.5,-430,359,405,23.7
'2018-05-29 18:28:04.00',50.043,-250,-1,6.4,559.5,-430,359,405,23.7
'2018-05-29 18:28:05.00',50.044,-250,-1,6.4,559.5,-430,359,405,23.7
'2018-05-29 18:28:06.00',50.044,-248,3,6.4,559.5,-430,359,405,23.7
'2018-05-29 18:28:07.00',50.045,-248,2,6.4,559.5,-430,359,405,23.7
'2018-05-29 18:28:08.00',50.048,-247,-3,6.5,559.5,-430,359,405,23.7
'2018-05-29 18:28:09.00',50.048,-248,4,6.5,559.5,-430,359,405,23.7
'2018-05-29 18:28:10.00',50.047,-248,4,6.5,559.5,-430,360,405,23.7
'2018-05-29 18:28:11.00',50.049,-248,0,6.5,559.6,-430,360,405,23.7
'2018-05-29 18:28:11.99',50.050,-247,2,6.6,559.6,-430,360,405,23.7
'2018-05-29 18:28:13.00',50.054,-251,3,6.6,559.6,-430,360,405,23.7
'2018-05-29 18:28:14.00',50.056,-250,1,6.6,559.6,-430,360,405,23.7
'2018-05-29 18:28:15.00',50.057,-253,2,6.6,559.6,-430,360,405,23.7
'2018-05-29 18:28:16.00',50.060,-255,4,6.6,559.6,-430,360,405,23.7
'2018-05-29 18:28:17.00',50.063,-250,0,6.6,559.6,-430,360,405,23.7
'2018-05-29 18:28:18.00',50.065,-252,3,6.6,559.6,-430,360,405,23.7
'2018-05-29 18:28:19.00',50.067,-248,-1,6.6,559.6,-430,360,405,23.7
'2018-05-29 18:28:20.00',50.069,-250,-3,6.6,559.6,-430,360,404,23.7
'2018-05-29 18:28:21.00',50.070,-248,-1,6.6,559.6,-430,360,404,23.7
'2018-05-29 18:28:22.00',50.071,-249,-1,6.6,559.7,-430,360,404,23.7
'2018-05-29 18:28:23.00',50.072,-250,3,6.7,559.7,-430,360,404,23.7
'2018-05-29 18:28:24.00',50.073,-246,-1,6.7,559.7,-430,360,404,23.7
'2018-05-29 18:28:24.99',50.073,-248,3,6.7,559.7,-430,360,404,23.7
'2018-05-29 18:28:26.00',50.074,-246,0,6.7,559.7,-430,360,405,23.7
'2018-05-29 18:28:26.99',50.075,-248,-1,6.7,559.7,-430,360,405,23.7
'2018-05-29 18:28:28.00',50.074,-250,-1,6.7,559.7,-430,360,405,23.7
'2018-05-29 18:28:29.00',50.072,-250,1,6.7,559.8,-430,360,405,23.7
'2018-05-29 18:28:30.00',50.071,-252,3,6.7,559.8,-430,360,405,23.7
'2018-05-29 18:28:31.00',50.069,-248,0,6.7,559.8,-430,360,405,23.7
'2018-05-29 18:28:32.00',50.066,-250,3,6.7,559.8,-430,360,405,23.7
'2018-05-29 18:28:33.00',50.062,-250,1,6.7,559.8,-431,360,405,23.7
'2018-05-29 18:28:34.00',50.058,-247,-3,6.7,559.8,-431,360,405,23.7
'2018-05-29 18:28:35.00',50.054,-252,0,6.7,559.8,-431,360,405,23.7
'2018-05-29 18:28:36.00',50.052,-251,-1,6.7,559.8,-431,360,405,23.7
'2018-05-29 18:28:37.00',50.051,-250,-1,6.7,559.8,-431,360,405,23.7
'2018-05-29 18:28:37.99',50.051,-251,1,6.7,559.9,-431,360,405,23.7
'2018-05-29 18:28:39.00',50.050,-247,3,6.7,559.9,-431,360,405,23.7
'2018-05-29 18:28:40.00',50.051,-247,-2,6.7,559.9,-431,360,404,23.7
'2018-05-29 18:28:41.00',50.051,-247,1,6.7,559.9,-431,360,404,23.7
'2018-05-29 18:28:42.00',50.052,-247,3,6.7,559.9,-431,360,404,23.7
'2018-05-29 18:28:43.00',50.052,-247,0,6.8,559.9,-431,360,404,23.7
'2018-05-29 18:28:44.00',50.051,-250,1,6.8,559.9,-431,360,404,23.7
'2018-05-29 18:28:45.00',50.052,-251,2,6.8,559.9,-431,360,404,23.7
'2018-05-29 18:28:46.00',50.053,-248,0,6.8,559.9,-431,360,405,23.7
'2018-05-29 18:28:47.00',50.054,-250,3,6.8,559.9,-430,360,405,23.7
'2018-05-29 18:28:48.00',50.056,-248,0,6.8,560.0,-430,360,405,23.7
'2018-05-29 18:28:49.00',50.058,-245,-1,6.8,560.0,-430,360,405,23.7
'2018-05-29 18:28:50.00',50.059,-247,3,6.8,560.0,-430,360,405,23.7
'2018-05-29 18:28:50.99',50.061,-247,0,6.8,560.0,-430,360,405,23.7
'2018-05-29 18:28:52.00',50.062,-248,-1,6.8,560.0,-430,360,405,23.7
'2018-05-29 18:28:53.00',50.063,-251,1,6.8,560.0,-430,360,405,23.7
'2018-05-29 18:28:54.00',50.064,-250,0,6.8,560.0,-430,360,405,23.7
'2018-05-29 18:28:55.00',50.066,-252,4,6.8,560.0,-430,360,405,23.7
'2018-05-29 18:28:56.00',50.068,-253,1,6.8,560.0,-430,360,405,23.7
'2018-05-29 18:28:57.00',50.070,-250,1,6.8,560.0,-430,359,405,23.7
'2018-05-29 18:28:58.00',50.072,-252,4,6.8,560.0,-430,359,405,23.7
'2018-05-29 18:28:59.00',50.075,-247,-3,6.8,560.1,-430,359,405,23.7
'2018-05-29 18:29:00.00',50.077,-251,2,6.8,560.1,-430,359,405,23.7
'2018-05-29 18:29:01.00',50.078,-251,1,6.8,560.1,-430,359,405,23.7
'2018-05-29 18:29:01.99',50.080,-250,1,6.8,560.1,-430,359,405,23.7
'2018-05-29 18:29:03.00',50.080,-250,3,6.8,560.1,-430,359,405,23.7
'2018-05-29 18:29:03.99',50.080,-250,-1,6.8,560.1,-430,359,405,23.7
'2018-05-29 18:29:05.00',50.081,-252,4,6.8,560.1,-430,359,405,23.7
'2018-05-29 18:29:06.00',50.080,-250,3,6.8,560.1,-430,359,405,23.7
'2018-05-29 18:29:07.00',50.079,-250,4,6.8,560.1,-430,359,406,23.7
'2018-05-29 18:29:08.00',50.077,-248,-3,6.8,560.1,-430,359,406,23.7
'2018-05-29 18:29:09.00',50.076,-250,0,6.8,560.1,-430,359,406,23.7
'2018-05-29 18:29:10.00',50.078,-250,0,6.8,560.1,-430,359,406,23.7
'2018-05-29 18:29:11.00',50.079,-251,1,6.8,560.2,-430,359,406,23.7
'2018-05-29 18:29:12.00',50.080,-248,-1,6.8,560.2,-430,359,406,23.7
'2018-05-29 18:29:13.00',50.081,-247,-1,6.9,560.2,-430,359,405,23.7
'2018-05-29 18:29:14.00',50.082,-247,0,6.9,560.2,-430,359,405,23.7
'2018-05-29 18:29:14.99',50.084,-250,1,6.9,560.2,-430,359,405,23.7
'2018-05-29 18:29:16.00',50.084,-251,-1,6.9,560.2,-430,359,405,23.7
'2018-05-29 18:29:17.00',50.084,-253,4,6.9,560.2,-430,359,405,23.7
'2018-05-29 18:29:18.00',50.083,-250,2,6.9,560.2,-430,359,405,23.7
'2018-05-29 18:29:19.00',50.080,-250,3,6.9,560.2,-430,359,405,23.7
'2018-05-29 18:29:20.00',50.079,-250,-3,6.9,560.2,-430,359,405,23.7
'2018-05-29 18:29:21.00',50.076,-248,-3,6.9,560.2,-430,359,405,23.7
'2018-05-29 18:29:22.00',50.074,-252,-1,6.9,560.3,-430,359,405,23.7
'2018-05-29 18:29:23.00',50.074,-250,-2,6.9,560.3,-430,359,405,23.7
'2018-05-29 18:29:24.00',50.074,-251,0,6.9,560.3,-430,359,405,23.7
'2018-05-29 18:29:25.00',50.077,-245,-1,6.9,560.3,-430,359,405,23.7
'2018-05-29 18:29:26.00',50.079,-247,1,6.9,560.3,-429,359,405,23.7
'2018-05-29 18:29:27.00',50.082,-246,-1,6.9,560.3,-429,359,405,23.7
'2018-05-29 18:29:27.99',50.085,-251,1,7.0,560.4,-430,359,405,23.7
'2018-05-29 18:29:29.00',50.087,-251,-1,7.0,560.4,-430,359,405,23.7
'2018-05-29 18:29:29.99',50.090,-254,3,7.0,560.4,-430,359,405,23.7
'2018-05-29 18:29:31.00',50.092,-249,-1,7.0,560.4,-430,359,405,23.7
'2018-05-29 18:29:32.00',50.093,-247,-2,7.0,560.4,-430,359,405,23.7
'2018-05-29 18:29:33.00',50.093,-249,0,7.0,560.4,-430,359,404,23.7
'2018-05-29 18:29:34.00',50.091,-250,-1,7.0,560.4,-430,359,404,23.7
'2018-05-29 18:29:35.00',50.089,-249,4,7.0,560.4,-430,359,404,23.7
'2018-05-29 18:29:36.00',50.087,-247,0,7.1,560.4,-430,359,404,23.7
'2018-05-29 18:29:37.00',50.087,-248,2,7.1,560.4,-429,359,404,23.7
'2018-05-29 18:29:38.00',50.087,-247,-1,7.1,560.4,-429,359,404,23.7
'2018-05-29 18:29:39.00',50.087,-250,3,7.1,560.5,-429,359,404,23.7
'2018-05-29 18:29:40.00',50.088,-248,2,7.1,560.5,-430,359,405,23.7
'2018-05-29 18:29:40.99',50.090,-252,4,7.1,560.5,-430,359,405,23.7
'2018-05-29 18:29:42.00',50.092,-250,2,7.1,560.5,-430,359,405,23.7
'2018-05-29 18:29:43.00',50.095,-247,3,7.1,560.5,-430,359,405,23.7
'2018-05-29 18:29:44.00',50.093,-247,-3,7.1,560.5,-429,359,405,23.7
'2018-05-29 18:29:45.00',50.090,-250,-3,7.2,560.5,-429,359,405,23.7
'2018-05-29 18:29:46.00',50.084,-249,1,7.2,560.5,-429,359,407,23.7
'2018-05-29 18:29:47.00',50.080,-245,2,7.2,560.5,-429,359,407,23.7
'2018-05-29 18:29:48.00',50.075,-245,3,7.2,560.5,-429,359,407,23.7
'2018-05-29 18:29:49.00',50.073,-247,3,7.2,560.6,-429,359,407,23.7
'2018-05-29 18:29:50.00',50.073,-245,-1,7.2,560.6,-429,359,407,23.7
'2018-05-29 18:29:51.00',50.075,-250,0,7.2,560.6,-429,359,407,23.7
'2018-05-29 18:29:52.00',50.074,-248,1,7.2,560.6,-429,359,404,23.7
'2018-05-29 18:29:53.00',50.072,-251,3,7.2,560.6,-429,359,404,23.7
'2018-05-29 18:29:53.99',50.068,-245,-1,7.3,560.6,-429,359,404,23.7
'2018-05-29 18:29:55.00',50.066,-247,4,7.3,560.6,-429,359,404,23.7
'2018-05-29 18:29:55.99',50.063,-248,1,7.3,560.6,-429,359,404,23.7
'2018-05-29 18:29:57.00',50.059,-247,-1,7.3,560.6,-429,359,404,23.7
'2018-05-29 18:29:58.00',50.057,-250,4,7.3,560.6,-429,359,405,23.7
'2018-05-29 18:29:59.00',50.056,-252,1,7.3,560.6,-429,359,405,23.7
'2018-05-29 18:30:00.00',50.056,-252,1,7.3,560.6,-429,359,405,23.7
'2018-05-29 18:30:01.00',50.056,-252,4,7.3,560.7,-428,359,405,23.7
'2018-05-29 18:30:02.00',50.055,-250,1,7.3,560.7,-428,359,405,23.7
'2018-05-29 18:30:03.00',50.055,-248,3,7.3,560.7,-428,359,405,23.7
'2018-05-29 18:30:04.00',50.055,-251,3,7.3,560.7,-428,359,405,23.7
'2018-05-29 18:30:05.00',50.056,-248,-2,7.3,560.7,-428,359,405,23.7
'2018-05-29 18:30:06.00',50.057,-248,-1,7.3,560.7,-428,359,405,23.7
'2018-05-29 18:30:06.99',50.059,-251,2,7.3,560.7,-428,359,405,23.7
'2018-05-29 18:30:08.00',50.062,-248,4,7.4,560.7,-428,359,405,23.7
'2018-05-29 18:30:09.00',50.064,-247,-2,7.4,560.7,-428,359,405,23.7
