'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-29 18:30:10.00',50.065,-249,2,7.4,560.7,-429,359,405,23.7
'2018-05-29 18:30:11.00',50.065,-248,2,7.4,560.7,-429,359,407,23.7
'2018-05-29 18:30:12.00',50.066,-251,1,7.4,560.8,-429,359,407,23.7
'2018-05-29 18:30:13.00',50.066,-253,3,7.4,560.8,-429,359,407,23.7
'2018-05-29 18:30:14.00',50.066,-248,0,7.4,560.8,-429,358,407,23.7
'2018-05-29 18:30:15.00',50.066,-253,2,7.4,560.8,-429,358,407,23.7
'2018-05-29 18:30:16.00',50.066,-250,-3,7.4,560.8,-429,358,407,23.7
'2018-05-29 18:30:17.00',50.066,-247,-2,7.4,560.8,-429,358,407,23.7
'2018-05-29 18:30:18.00',50.065,-250,0,7.4,560.8,-429,358,407,23.7
'2018-05-29 18:30:19.00',50.062,-250,-1,7.4,560.8,-429,358,407,23.7
'2018-05-29 18:30:19.99',50.060,-250,3,7.4,560.8,-429,358,407,23.7
'2018-05-29 18:30:21.00',50.058,-250,-1,7.5,560.8,-429,359,407,23.7
'2018-05-29 18:30:21.99',50.057,-246,-1,7.5,560.8,-429,359,407,23.7
'2018-05-29 18:30:23.00',50.056,-247,0,7.5,560.8,-429,359,407,23.7
'2018-05-29 18:30:24.00',50.055,-248,-1,7.5,560.9,-429,359,406,23.7
'2018-05-29 18:30:25.00',50.053,-245,-1,7.5,560.9,-429,359,406,23.8
'2018-05-29 18:30:26.00',50.051,-246,-1,7.5,560.9,-429,359,406,23.8
'2018-05-29 18:30:27.00',50.050,-250,2,7.5,560.9,-429,359,406,23.8
'2018-05-29 18:30:28.00',50.051,-251,-1,7.5,560.9,-429,359,406,23.8
'2018-05-29 18:30:29.00',50.051,-251,-1,7.5,560.9,-429,359,406,23.8
'2018-05-29 18:30:30.00',50.051,-253,3,7.5,560.9,-429,359,406,23.8
'2018-05-29 18:30:30.99',50.052,-248,3,7.5,560.9,-429,359,406,23.8
'2018-05-29 18:30:32.00',50.054,-250,1,7.5,560.9,-429,359,406,23.8
'2018-05-29 18:30:32.99',50.056,-250,3,7.5,560.9,-429,359,406,23.8
'2018-05-29 18:30:34.00',50.057,-248,-1,7.5,561.0,-429,359,406,23.8
'2018-05-29 18:30:35.00',50.055,-247,-3,7.5,561.0,-430,359,406,23.8
'2018-05-29 18:30:36.00',50.053,-252,3,7.6,561.0,-429,359,406,23.8
'2018-05-29 18:30:37.00',50.054,-251,0,7.6,561.0,-429,359,406,23.8
'2018-05-29 18:30:38.00',50.054,-250,-1,7.6,561.0,-429,359,406,23.8
'2018-05-29 18:30:39.00',50.054,-251,1,7.6,561.0,-429,359,406,23.8
'2018-05-29 18:30:40.00',50.053,-249,1,7.6,561.0,-429,359,406,23.8
'2018-05-29 18:30:41.00',50.051,-245,-2,7.6,561.0,-429,359,406,23.8
'2018-05-29 18:30:42.00',50.047,-248,4,7.6,561.0,-429,359,406,23.8
'2018-05-29 18:30:43.00',50.045,-248,3,7.6,561.0,-429,359,407,23.8
'2018-05-29 18:30:43.99',50.042,-248,-1,7.6,561.0,-429,359,407,23.8
'2018-05-29 18:30:45.00',50.038,-250,-1,7.7,561.0,-429,359,407,23.8
'2018-05-29 18:30:46.00',50.033,-250,1,7.7,561.1,-429,359,407,23.8
'2018-05-29 18:30:47.00',50.030,-250,2,7.7,561.1,-429,359,407,23.8
'2018-05-29 18:30:48.00',50.030,-251,-1,7.7,561.1,-429,359,407,23.8
'2018-05-29 18:30:49.00',50.031,-250,1,7.7,561.1,-429,359,407,23.8
'2018-05-29 18:30:50.00',50.033,-250,2,7.7,561.1,-429,359,407,23.8
'2018-05-29 18:30:51.00',50.036,-251,3,7.7,561.1,-429,359,407,23.8
'2018-05-29 18:30:52.00',50.042,-254,1,7.7,561.1,-429,359,407,23.8
'2018-05-29 18:30:53.00',50.046,-253,-1,7.7,561.1,-429,359,407,23.8
'2018-05-29 18:30:54.00',50.049,-246,3,7.7,561.1,-429,359,407,23.8
'2018-05-29 18:30:55.00',50.053,-249,3,7.7,561.1,-429,359,407,23.8
'2018-05-29 18:30:56.00',50.059,-251,0,7.7,561.1,-429,359,406,23.8
'2018-05-29 18:30:56.99',50.064,-248,3,7.7,561.1,-429,359,406,23.8
'2018-05-29 18:30:58.00',50.068,-250,-2,7.7,561.2,-429,359,406,23.8
'2018-05-29 18:30:58.99',50.072,-249,-1,7.8,561.2,-429,359,406,23.8
'2018-05-29 18:31:00.00',50.074,-254,3,7.8,561.2,-429,359,406,23.8
'2018-05-29 18:31:01.00',50.075,-247,-3,7.8,561.2,-429,359,406,23.8
'2018-05-29 18:31:02.00',50.075,-247,3,7.8,561.2,-429,359,406,23.8
'2018-05-29 18:31:03.00',50.072,-250,-2,7.8,561.2,-429,359,407,23.8
'2018-05-29 18:31:04.00',50.071,-249,3,7.8,561.2,-429,359,407,23.8
'2018-05-29 18:31:05.00',50.069,-252,3,7.8,561.2,-429,359,407,23.8
'2018-05-29 18:31:06.00',50.065,-250,-1,7.8,561.2,-429,359,407,23.8
'2018-05-29 18:31:07.00',50.063,-254,4,7.8,561.2,-429,359,407,23.8
'2018-05-29 18:31:08.00',50.060,-253,2,7.8,561.2,-429,359,407,23.8
'2018-05-29 18:31:09.00',50.057,-247,1,7.8,561.2,-429,359,407,23.8
'2018-05-29 18:31:09.99',50.055,-251,3,7.8,561.3,-429,359,407,23.8
'2018-05-29 18:31:11.00',50.053,-250,-1,7.8,561.3,-429,359,407,23.8
'2018-05-29 18:31:12.00',50.052,-245,1,7.8,561.3,-429,359,407,23.8
'2018-05-29 18:31:13.00',50.051,-250,2,7.8,561.3,-429,359,407,23.8
'2018-05-29 18:31:14.00',50.050,-248,4,7.8,561.3,-429,359,407,23.8
'2018-05-29 18:31:15.00',50.049,-246,0,7.8,561.3,-429,359,407,23.8
'2018-05-29 18:31:16.00',50.047,-245,0,7.8,561.3,-429,359,407,23.8
'2018-05-29 18:31:17.00',50.045,-248,-1,7.8,561.3,-429,359,406,23.8
'2018-05-29 18:31:18.00',50.043,-251,3,7.8,561.3,-429,359,406,23.8
'2018-05-29 18:31:19.00',50.041,-250,0,7.8,561.3,-429,359,406,23.8
'2018-05-29 18:31:20.00',50.040,-249,2,7.8,561.3,-429,359,406,23.8
'2018-05-29 18:31:21.00',50.040,-252,3,7.8,561.3,-429,359,406,23.8
'2018-05-29 18:31:22.00',50.040,-252,3,7.8,561.4,-429,359,406,23.8
'2018-05-29 18:31:22.99',50.041,-252,3,7.8,561.4,-429,359,406,23.8
'2018-05-29 18:31:24.00',50.041,-247,-1,7.9,561.4,-429,359,407,23.8
'2018-05-29 18:31:24.99',50.041,-251,4,7.9,561.4,-429,359,407,23.8
'2018-05-29 18:31:26.00',50.041,-252,3,7.9,561.4,-429,359,407,23.8
'2018-05-29 18:31:27.00',50.040,-248,0,7.9,561.4,-429,358,407,23.8
'2018-05-29 18:31:28.00',50.040,-248,-1,7.9,561.4,-429,358,407,23.8
'2018-05-29 18:31:29.00',50.040,-249,-3,7.9,561.4,-429,358,407,23.8
'2018-05-29 18:31:30.00',50.041,-251,0,7.9,561.5,-429,358,407,23.8
'2018-05-29 18:31:31.00',50.043,-251,-1,7.9,561.5,-429,358,407,23.8
'2018-05-29 18:31:32.00',50.045,-249,0,7.9,561.5,-429,358,407,23.8
'2018-05-29 18:31:33.00',50.047,-252,1,7.9,561.5,-429,358,407,23.8
'2018-05-29 18:31:34.00',50.049,-250,-1,7.9,561.5,-429,359,407,23.8
'2018-05-29 18:31:35.00',50.049,-250,-1,7.9,561.5,-429,359,407,23.8
'2018-05-29 18:31:35.99',50.050,-251,1,7.9,561.5,-429,359,407,23.8
'2018-05-29 18:31:37.00',50.051,-247,4,7.9,561.5,-429,359,407,23.8
'2018-05-29 18:31:38.00',50.053,-247,-1,7.9,561.5,-429,359,407,23.8
'2018-05-29 18:31:39.00',50.054,-249,0,7.9,561.5,-429,359,407,23.8
'2018-05-29 18:31:40.00',50.055,-250,2,7.9,561.5,-429,359,407,23.8
'2018-05-29 18:31:41.00',50.055,-251,-1,7.9,561.5,-429,359,407,23.8
'2018-05-29 18:31:42.00',50.055,-250,0,7.9,561.6,-429,359,407,23.8
'2018-05-29 18:31:43.00',50.055,-252,5,7.9,561.6,-429,359,407,23.8
'2018-05-29 18:31:44.00',50.054,-248,1,7.9,561.6,-429,359,407,23.8
'2018-05-29 18:31:45.00',50.054,-248,-2,7.9,561.6,-429,359,407,23.8
'2018-05-29 18:31:46.00',50.053,-250,2,7.9,561.6,-429,359,407,23.8
'2018-05-29 18:31:47.00',50.052,-248,-1,7.9,561.6,-429,359,407,23.8
'2018-05-29 18:31:48.00',50.052,-248,-1,7.9,561.6,-429,359,407,23.7
'2018-05-29 18:31:48.99',50.050,-250,0,8.0,561.6,-429,359,407,23.7
'2018-05-29 18:31:50.00',50.048,-250,1,8.0,561.6,-429,359,406,23.7
'2018-05-29 18:31:50.99',50.044,-249,1,8.0,561.6,-429,359,406,23.7
'2018-05-29 18:31:52.00',50.039,-250,2,8.0,561.6,-428,359,406,23.7
'2018-05-29 18:31:53.00',50.035,-252,4,8.0,561.6,-428,358,406,23.7
'2018-05-29 18:31:54.00',50.033,-253,4,8.0,561.7,-428,358,406,23.7
'2018-05-29 18:31:55.00',50.033,-247,1,8.0,561.7,-428,358,406,23.7
'2018-05-29 18:31:56.00',50.034,-248,0,8.1,561.7,-429,358,406,23.7
'2018-05-29 18:31:57.00',50.035,-252,1,8.1,561.7,-429,358,406,23.7
'2018-05-29 18:31:58.00',50.037,-248,3,8.1,561.7,-428,358,406,23.7
'2018-05-29 18:31:59.00',50.038,-250,2,8.2,561.7,-428,358,406,23.7
'2018-05-29 18:32:00.00',50.040,-247,-1,8.2,561.7,-428,358,406,23.7
'2018-05-29 18:32:01.00',50.040,-250,-2,8.2,561.7,-428,358,406,23.7
'2018-05-29 18:32:01.99',50.039,-253,0,8.2,561.7,-428,358,408,23.7
'2018-05-29 18:32:03.00',50.036,-250,-1,8.2,561.7,-428,358,408,23.7
'2018-05-29 18:32:04.00',50.033,-250,3,8.2,561.7,-428,358,408,23.7
'2018-05-29 18:32:05.00',50.028,-252,1,8.2,561.7,-428,358,408,23.7
'2018-05-29 18:32:06.00',50.024,-250,4,8.2,561.8,-428,358,408,23.7
'2018-05-29 18:32:07.00',50.021,-250,-1,8.2,561.8,-428,358,408,23.7
'2018-05-29 18:32:08.00',50.018,-253,4,8.3,561.8,-428,358,406,23.7
'2018-05-29 18:32:09.00',50.016,-247,3,8.3,561.8,-428,358,406,23.7
'2018-05-29 18:32:10.00',50.017,-247,-1,8.3,561.8,-428,358,406,23.7
'2018-05-29 18:32:11.00',50.018,-252,2,8.3,561.8,-428,358,406,23.7
'2018-05-29 18:32:12.00',50.019,-244,-1,8.3,561.8,-428,358,406,23.7
'2018-05-29 18:32:12.99',50.019,-245,-1,8.3,561.8,-428,358,406,23.7
'2018-05-29 18:32:14.00',50.021,-250,4,8.3,561.8,-427,358,406,23.7
'2018-05-29 18:32:14.99',50.022,-247,-1,8.3,561.8,-427,358,406,23.7
'2018-05-29 18:32:16.00',50.025,-248,3,8.3,561.8,-427,358,406,23.7
'2018-05-29 18:32:17.00',50.028,-250,1,8.3,561.8,-428,359,406,23.7
'2018-05-29 18:32:18.00',50.030,-247,-1,8.3,561.8,-428,359,406,23.7
'2018-05-29 18:32:19.00',50.032,-248,3,8.3,561.9,-428,359,406,23.7
'2018-05-29 18:32:20.00',50.033,-245,-1,8.3,561.9,-428,359,406,23.7
'2018-05-29 18:32:21.00',50.036,-250,0,8.3,561.9,-428,359,406,23.7
'2018-05-29 18:32:22.00',50.039,-250,3,8.3,561.9,-428,359,406,23.7
'2018-05-29 18:32:23.00',50.042,-248,3,8.3,561.9,-428,359,406,23.7
'2018-05-29 18:32:24.00',50.044,-248,-1,8.4,561.9,-428,359,406,23.7
'2018-05-29 18:32:25.00',50.046,-249,1,8.4,561.9,-428,359,406,23.7
'2018-05-29 18:32:25.99',50.047,-250,2,8.4,561.9,-428,359,406,23.7
'2018-05-29 18:32:27.00',50.048,-248,1,8.4,561.9,-428,359,406,23.7
'2018-05-29 18:32:27.99',50.048,-249,1,8.4,561.9,-427,359,406,23.7
'2018-05-29 18:32:29.00',50.048,-253,4,8.5,561.9,-427,359,406,23.6
'2018-05-29 18:32:30.00',50.047,-249,3,8.5,561.9,-427,359,406,23.6
'2018-05-29 18:32:31.00',50.046,-245,-1,8.5,562.0,-427,359,406,23.6
'2018-05-29 18:32:32.00',50.042,-249,1,8.5,562.0,-427,359,406,23.6
'2018-05-29 18:32:33.00',50.041,-247,3,8.5,562.0,-428,359,406,23.6
'2018-05-29 18:32:34.00',50.038,-245,4,8.5,562.0,-427,359,406,23.6
'2018-05-29 18:32:35.00',50.035,-247,0,8.5,562.0,-427,359,406,23.6
'2018-05-29 18:32:36.00',50.031,-247,-1,8.5,562.0,-427,359,406,23.6
'2018-05-29 18:32:37.00',50.027,-247,0,8.5,562.0,-427,359,406,23.6
'2018-05-29 18:32:38.00',50.023,-250,1,8.5,562.0,-428,359,406,23.6
'2018-05-29 18:32:38.99',50.018,-248,3,8.5,562.0,-428,359,406,23.6
'2018-05-29 18:32:40.00',50.017,-249,4,8.5,562.0,-427,359,406,23.6
'2018-05-29 18:32:41.00',50.015,-248,-1,8.5,562.0,-427,359,406,23.6
'2018-05-29 18:32:42.00',50.014,-250,1,8.5,562.0,-427,359,406,23.6
'2018-05-29 18:32:43.00',50.012,-250,-1,8.5,562.1,-427,359,406,23.6
'2018-05-29 18:32:44.00',50.010,-248,-1,8.5,562.1,-427,359,406,23.6
'2018-05-29 18:32:45.00',50.011,-251,0,8.6,562.1,-427,359,406,23.6
'2018-05-29 18:32:46.00',50.014,-248,1,8.6,562.1,-428,359,405,23.6
'2018-05-29 18:32:47.00',50.016,-248,-1,8.6,562.1,-428,359,405,23.6
'2018-05-29 18:32:48.00',50.018,-251,4,8.6,562.1,-428,359,405,23.6
'2018-05-29 18:32:49.00',50.021,-253,4,8.6,562.1,-428,359,405,23.6
'2018-05-29 18:32:50.00',50.024,-250,4,8.6,562.1,-427,359,405,23.6
'2018-05-29 18:32:51.00',50.025,-253,1,8.6,562.1,-427,359,405,23.6
'2018-05-29 18:32:51.99',50.028,-250,2,8.6,562.1,-427,359,405,23.6
'2018-05-29 18:32:53.00',50.030,-244,2,8.6,562.1,-427,359,404,23.6
'2018-05-29 18:32:53.99',50.031,-251,5,8.6,562.1,-427,359,404,23.6
'2018-05-29 18:32:55.00',50.030,-250,4,8.6,562.1,-427,359,404,23.6
'2018-05-29 18:32:56.00',50.029,-248,4,8.6,562.2,-427,359,404,23.6
'2018-05-29 18:32:57.00',50.028,-248,-1,8.6,562.2,-427,359,404,23.6
'2018-05-29 18:32:58.00',50.026,-248,-1,8.6,562.2,-427,359,404,23.6
'2018-05-29 18:32:59.00',50.024,-248,-1,8.6,562.2,-427,359,404,23.6
'2018-05-29 18:33:00.00',50.023,-250,0,8.6,562.2,-427,359,406,23.6
'2018-05-29 18:33:01.00',50.023,-250,2,8.6,562.2,-427,359,406,23.5
'2018-05-29 18:33:02.00',50.022,-250,3,8.6,562.2,-427,359,406,23.5
'2018-05-29 18:33:03.00',50.022,-249,3,8.6,562.2,-427,359,406,23.5
'2018-05-29 18:33:04.00',50.018,-248,4,8.6,562.2,-426,359,406,23.5
'2018-05-29 18:33:04.99',50.015,-248,0,8.6,562.2,-426,359,406,23.5
'2018-05-29 18:33:06.00',50.011,-248,-1,8.6,562.2,-426,359,406,23.5
'2018-05-29 18:33:07.00',50.011,-250,-1,8.6,562.2,-426,359,406,23.5
'2018-05-29 18:33:08.00',50.009,-249,3,8.7,562.3,-426,359,406,23.5
'2018-05-29 18:33:09.00',50.008,-248,3,8.7,562.3,-426,359,406,23.5
'2018-05-29 18:33:10.00',50.006,-250,3,8.7,562.3,-426,358,406,23.5
'2018-05-29 18:33:11.00',50.006,-250,3,8.7,562.3,-427,358,406,23.5
'2018-05-29 18:33:12.00',50.005,-251,3,8.7,562.3,-427,358,406,23.5
'2018-05-29 18:33:13.00',50.005,-248,4,8.7,562.3,-427,358,407,23.5
'2018-05-29 18:33:14.00',50.006,-251,2,8.8,562.3,-427,358,407,23.5
'2018-05-29 18:33:15.00',50.008,-253,4,8.8,562.3,-427,358,407,23.5
'2018-05-29 18:33:16.00',50.011,-248,3,8.8,562.3,-427,358,407,23.5
'2018-05-29 18:33:17.00',50.015,-250,3,8.8,562.3,-427,358,407,23.5
'2018-05-29 18:33:17.99',50.016,-251,3,8.8,562.3,-427,358,407,23.5
'2018-05-29 18:33:19.00',50.018,-247,-1,8.8,562.3,-427,358,407,23.5
'2018-05-29 18:33:19.99',50.020,-245,-1,8.8,562.4,-427,358,407,23.5
'2018-05-29 18:33:21.00',50.021,-248,0,8.8,562.4,-427,358,407,23.5
'2018-05-29 18:33:22.00',50.022,-245,-1,8.8,562.4,-427,358,407,23.5
'2018-05-29 18:33:23.00',50.022,-247,3,8.8,562.4,-427,358,407,23.5
'2018-05-29 18:33:24.00',50.023,-250,4,8.8,562.4,-427,358,407,23.5
'2018-05-29 18:33:25.00',50.024,-250,3,8.8,562.4,-427,358,407,23.5
'2018-05-29 18:33:26.00',50.027,-253,4,8.8,562.4,-427,358,406,23.5
'2018-05-29 18:33:27.00',50.028,-248,3,8.8,562.4,-427,358,406,23.5
'2018-05-29 18:33:28.00',50.034,-252,3,8.8,562.4,-427,358,406,23.5
'2018-05-29 18:33:29.00',50.034,-244,0,8.8,562.4,-427,358,406,23.5
'2018-05-29 18:33:30.00',50.035,-245,4,8.8,562.4,-427,358,406,23.5
'2018-05-29 18:33:30.99',50.035,-251,4,8.8,562.4,-427,358,406,23.5
'2018-05-29 18:33:32.00',50.035,-248,3,8.8,562.4,-427,358,406,23.5
'2018-05-29 18:33:33.00',50.036,-246,0,8.8,562.4,-427,358,406,23.5
'2018-05-29 18:33:34.00',50.036,-247,0,8.8,562.4,-427,358,406,23.5
'2018-05-29 18:33:35.00',50.038,-247,3,8.8,562.5,-427,358,406,23.5
'2018-05-29 18:33:36.00',50.039,-250,1,8.9,562.5,-427,359,406,23.5
'2018-05-29 18:33:37.00',50.042,-250,0,8.9,562.5,-427,359,406,23.5
'2018-05-29 18:33:38.00',50.045,-250,2,8.9,562.5,-427,359,406,23.4
'2018-05-29 18:33:39.00',50.047,-253,3,8.9,562.5,-427,359,406,23.4
'2018-05-29 18:33:40.00',50.048,-246,1,8.9,562.5,-427,359,406,23.4
'2018-05-29 18:33:41.00',50.048,-248,1,8.9,562.5,-427,359,406,23.4
'2018-05-29 18:33:41.99',50.050,-250,4,8.9,562.5,-427,359,406,23.4
'2018-05-29 18:33:43.00',50.051,-248,3,8.9,562.5,-427,359,406,23.4
'2018-05-29 18:33:43.99',50.053,-248,-1,8.9,562.5,-427,359,406,23.4
'2018-05-29 18:33:45.00',50.056,-248,-1,8.9,562.5,-427,359,406,23.4
'2018-05-29 18:33:46.00',50.058,-250,3,8.9,562.5,-427,359,407,23.4
'2018-05-29 18:33:47.00',50.059,-248,-1,8.9,562.6,-427,359,407,23.4
'2018-05-29 18:33:48.00',50.059,-250,3,8.9,562.6,-427,359,407,23.4
'2018-05-29 18:33:49.00',50.059,-255,3,8.9,562.6,-427,359,407,23.4
'2018-05-29 18:33:50.00',50.057,-246,0,8.9,562.6,-427,359,407,23.4
'2018-05-29 18:33:51.00',50.055,-247,2,8.9,562.6,-427,359,407,23.4
'2018-05-29 18:33:52.00',50.052,-250,4,8.9,562.6,-427,359,406,23.4
'2018-05-29 18:33:53.00',50.049,-248,-1,8.9,562.6,-427,359,406,23.4
'2018-05-29 18:33:54.00',50.048,-247,2,8.9,562.6,-427,359,406,23.4
'2018-05-29 18:33:54.99',50.049,-250,2,8.9,562.6,-427,359,406,23.4
'2018-05-29 18:33:56.00',50.053,-250,0,8.9,562.6,-427,359,406,23.4
'2018-05-29 18:33:56.99',50.057,-251,-1,8.9,562.7,-427,359,406,23.4
'2018-05-29 18:33:58.00',50.059,-248,3,8.9,562.7,-427,359,406,23.4
'2018-05-29 18:33:59.00',50.063,-247,0,8.9,562.7,-427,359,406,23.4
'2018-05-29 18:34:00.00',50.066,-248,4,8.9,562.7,-427,359,406,23.4
'2018-05-29 18:34:01.00',50.068,-248,3,8.9,562.7,-427,359,406,23.4
'2018-05-29 18:34:02.00',50.070,-246,1,8.9,562.7,-427,359,406,23.4
'2018-05-29 18:34:03.00',50.070,-249,3,9.0,562.7,-427,359,406,23.3
'2018-05-29 18:34:04.00',50.069,-248,1,9.0,562.7,-427,359,406,23.3
'2018-05-29 18:34:05.00',50.068,-254,3,9.0,562.7,-427,359,406,23.3
'2018-05-29 18:34:06.00',50.066,-252,3,9.0,562.7,-427,359,406,23.3
'2018-05-29 18:34:07.00',50.065,-248,2,9.0,562.7,-427,359,406,23.3
'2018-05-29 18:34:07.99',50.063,-250,4,9.1,562.7,-427,358,406,23.3
'2018-05-29 18:34:09.00',50.062,-248,-1,9.1,562.8,-427,358,406,23.3
'2018-05-29 18:34:10.00',50.061,-249,0,9.1,562.8,-427,358,406,23.3
'2018-05-29 18:34:11.00',50.060,-251,1,9.1,562.8,-427,358,407,23.3
'2018-05-29 18:34:12.00',50.058,-249,-3,9.1,562.8,-427,358,407,23.3
'2018-05-29 18:34:13.00',50.057,-252,3,9.2,562.8,-427,358,407,23.3
'2018-05-29 18:34:14.00',50.058,-247,-1,9.2,562.8,-427,358,407,23.3
'2018-05-29 18:34:15.00',50.058,-245,1,9.2,562.8,-427,358,407,23.3
'2018-05-29 18:34:16.00',50.059,-248,3,9.2,562.8,-427,358,407,23.3
'2018-05-29 18:34:17.00',50.060,-247,-1,9.2,562.8,-426,358,406,23.3
'2018-05-29 18:34:18.00',50.060,-247,3,9.2,562.8,-426,358,406,23.3
'2018-05-29 18:34:19.00',50.060,-250,4,9.2,562.8,-426,358,406,23.3
'2018-05-29 18:34:20.00',50.065,-248,2,9.2,562.8,-426,358,406,23.3
'2018-05-29 18:34:20.99',50.068,-253,6,9.2,562.8,-426,358,406,23.3
'2018-05-29 18:34:22.00',50.071,-248,1,9.2,562.8,-426,358,406,23.3
'2018-05-29 18:34:22.99',50.073,-248,1,9.2,562.8,-426,358,405,23.3
'2018-05-29 18:34:24.00',50.074,-249,0,9.2,562.9,-426,358,405,23.3
'2018-05-29 18:34:25.00',50.076,-248,0,9.3,562.9,-426,358,405,23.3
'2018-05-29 18:34:26.00',50.077,-250,3,9.3,562.9,-426,359,405,23.3
'2018-05-29 18:34:27.00',50.076,-248,0,9.3,562.9,-426,359,405,23.3
'2018-05-29 18:34:28.00',50.073,-250,4,9.3,562.9,-426,359,405,23.3
'2018-05-29 18:34:29.00',50.069,-245,-3,9.3,562.9,-426,359,405,23.3
'2018-05-29 18:34:30.00',50.065,-248,2,9.3,562.9,-426,359,405,23.3
'2018-05-29 18:34:31.00',50.061,-252,4,9.3,562.9,-427,359,405,23.3
'2018-05-29 18:34:32.00',50.059,-249,3,9.3,562.9,-427,359,405,23.3
'2018-05-29 18:34:33.00',50.059,-250,3,9.3,562.9,-427,359,405,23.3
'2018-05-29 18:34:33.99',50.058,-249,4,9.3,562.9,-427,359,405,23.3
'2018-05-29 18:34:35.00',50.059,-248,1,9.3,562.9,-427,359,404,23.3
'2018-05-29 18:34:36.00',50.061,-249,-3,9.3,562.9,-427,359,404,23.2
'2018-05-29 18:34:37.00',50.063,-250,-1,9.3,563.0,-427,359,404,23.2
'2018-05-29 18:34:38.00',50.065,-250,-1,9.3,563.0,-427,359,404,23.2
'2018-05-29 18:34:39.00',50.067,-249,3,9.3,563.0,-427,360,404,23.1
'2018-05-29 18:34:40.00',50.069,-248,1,9.4,563.0,-427,360,404,23.1
'2018-05-29 18:34:41.00',50.070,-244,3,9.4,563.0,-427,360,404,23.1
'2018-05-29 18:34:42.00',50.071,-248,5,9.4,563.0,-427,360,403,23.1
'2018-05-29 18:34:43.00',50.069,-247,-1,9.4,563.0,-427,360,403,23.1
'2018-05-29 18:34:44.00',50.066,-250,1,9.4,563.0,-427,360,403,23.1
'2018-05-29 18:34:45.00',50.063,-250,0,9.4,563.0,-427,359,403,23.1
'2018-05-29 18:34:46.00',50.061,-252,2,9.5,563.0,-427,359,403,23.1
'2018-05-29 18:34:46.99',50.058,-252,2,9.5,563.0,-427,359,403,23.1
'2018-05-29 18:34:48.00',50.055,-248,3,9.5,563.0,-427,359,404,23.1
'2018-05-29 18:34:48.99',50.053,-248,4,9.5,563.1,-427,359,404,23.1
'2018-05-29 18:34:50.00',50.050,-250,5,9.5,563.1,-427,359,404,23.1
'2018-05-29 18:34:51.00',50.048,-247,0,9.5,563.1,-427,359,404,23.1
'2018-05-29 18:34:52.00',50.047,-246,-1,9.5,563.1,-426,359,404,23.1
'2018-05-29 18:34:53.00',50.045,-249,0,9.5,563.1,-426,359,404,23.1
'2018-05-29 18:34:54.00',50.046,-250,1,9.5,563.1,-426,359,404,23.1
'2018-05-29 18:34:55.00',50.047,-248,1,9.5,563.1,-426,359,404,23.1
'2018-05-29 18:34:56.00',50.048,-248,2,9.5,563.1,-426,359,404,23.1
'2018-05-29 18:34:57.00',50.048,-250,4,9.5,563.1,-425,359,404,23.1
'2018-05-29 18:34:58.00',50.050,-247,1,9.5,563.1,-425,359,404,23.1
'2018-05-29 18:34:59.00',50.051,-245,3,9.5,563.1,-425,359,404,23.1
'2018-05-29 18:34:59.99',50.057,-247,4,9.5,563.1,-425,359,404,23.1
'2018-05-29 18:35:01.00',50.062,-248,1,9.6,563.2,-425,359,403,23.0
'2018-05-29 18:35:02.00',50.065,-248,3,9.6,563.2,-425,359,403,23.0
'2018-05-29 18:35:03.00',50.069,-248,4,9.6,563.2,-425,359,403,23.0
'2018-05-29 18:35:04.00',50.073,-250,1,9.6,563.2,-425,359,403,23.0
'2018-05-29 18:35:05.00',50.077,-252,4,9.6,563.2,-425,359,403,23.0
'2018-05-29 18:35:06.00',50.080,-250,2,9.6,563.2,-425,359,403,23.0
'2018-05-29 18:35:07.00',50.081,-249,4,9.6,563.2,-425,359,403,23.0
'2018-05-29 18:35:08.00',50.082,-247,-1,9.6,563.2,-425,359,403,23.0
'2018-05-29 18:35:09.00',50.082,-250,4,9.6,563.2,-425,359,403,23.0
'2018-05-29 18:35:10.00',50.083,-247,0,9.6,563.2,-425,359,403,23.0
'2018-05-29 18:35:11.00',50.083,-249,4,9.6,563.2,-425,359,403,23.0
'2018-05-29 18:35:12.00',50.083,-243,0,9.6,563.2,-425,359,403,23.0
'2018-05-29 18:35:12.99',50.083,-246,3,9.6,563.2,-425,359,403,23.0
'2018-05-29 18:35:14.00',50.083,-246,0,9.6,563.2,-425,359,403,23.0
'2018-05-29 18:35:15.00',50.084,-249,4,9.6,563.2,-425,359,404,23.0
'2018-05-29 18:35:16.00',50.083,-248,3,9.6,563.2,-425,359,404,22.6
'2018-05-29 18:35:17.00',50.081,-253,4,9.6,563.2,-425,359,404,22.6
'2018-05-29 18:35:18.00',50.082,-248,0,9.6,563.2,-425,359,404,22.6
'2018-05-29 18:35:19.00',50.081,-247,3,9.6,563.3,-425,359,404,22.6
'2018-05-29 18:35:20.00',50.079,-245,1,9.6,563.3,-425,359,404,22.5
'2018-05-29 18:35:21.00',50.078,-248,3,9.6,563.3,-426,359,404,22.5
'2018-05-29 18:35:22.00',50.077,-248,1,9.6,563.3,-426,359,404,22.5
'2018-05-29 18:35:23.00',50.076,-251,3,9.7,563.3,-426,359,404,22.5
'2018-05-29 18:35:23.99',50.076,-249,1,9.7,563.3,-426,359,404,22.5
'2018-05-29 18:35:25.00',50.077,-250,4,9.7,563.3,-426,360,404,22.5
'2018-05-29 18:35:25.99',50.077,-247,0,9.7,563.3,-426,360,404,22.5
'2018-05-29 18:35:27.00',50.077,-248,0,9.7,563.3,-426,360,404,22.5
'2018-05-29 18:35:28.00',50.077,-251,3,9.7,563.3,-426,360,404,22.5
'2018-05-29 18:35:29.00',50.076,-248,-1,9.7,563.3,-427,360,404,22.5
'2018-05-29 18:35:30.00',50.074,-248,3,9.7,563.3,-426,360,404,22.4
'2018-05-29 18:35:31.00',50.072,-245,-1,9.7,563.4,-426,360,404,22.4
'2018-05-29 18:35:32.00',50.071,-248,4,9.7,563.4,-426,359,404,22.4
'2018-05-29 18:35:33.00',50.071,-247,0,9.7,563.4,-426,359,404,22.4
'2018-05-29 18:35:34.00',50.069,-249,3,9.7,563.4,-426,359,404,22.4
'2018-05-29 18:35:35.00',50.068,-249,3,9.7,563.4,-427,359,403,22.4
'2018-05-29 18:35:36.00',50.067,-250,-1,9.7,563.4,-426,359,403,22.4
'2018-05-29 18:35:36.99',50.065,-250,1,9.7,563.4,-426,359,403,22.4
'2018-05-29 18:35:38.00',50.065,-251,2,9.7,563.4,-426,360,403,22.4
'2018-05-29 18:35:39.00',50.065,-249,-1,9.8,563.4,-426,360,403,22.4
'2018-05-29 18:35:40.00',50.067,-250,4,9.8,563.4,-426,360,403,22.4
'2018-05-29 18:35:41.00',50.068,-245,-1,9.8,563.4,-426,360,402,22.4
'2018-05-29 18:35:42.00',50.068,-248,4,9.8,563.4,-426,360,402,22.4
'2018-05-29 18:35:43.00',50.067,-247,1,9.8,563.5,-426,360,402,22.4
'2018-05-29 18:35:44.00',50.063,-245,1,9.8,563.5,-426,360,402,22.4
'2018-05-29 18:35:45.00',50.061,-251,3,9.8,563.5,-426,360,402,22.5
'2018-05-29 18:35:46.00',50.058,-250,2,9.8,563.5,-426,360,402,22.5
'2018-05-29 18:35:47.00',50.056,-252,0,9.8,563.5,-426,360,402,22.5
'2018-05-29 18:35:48.00',50.055,-253,4,9.8,563.5,-426,360,404,22.5
'2018-05-29 18:35:49.00',50.053,-250,2,9.8,563.5,-426,360,404,22.5
'2018-05-29 18:35:49.99',50.051,-250,3,9.8,563.5,-426,360,404,22.5
'2018-05-29 18:35:51.00',50.051,-251,3,9.8,563.5,-426,360,404,22.5
'2018-05-29 18:35:51.99',50.051,-251,3,9.9,563.5,-426,360,404,22.5
'2018-05-29 18:35:53.00',50.050,-248,0,9.9,563.5,-426,360,404,22.5
'2018-05-29 18:35:54.00',50.049,-247,0,9.9,563.5,-426,360,405,22.5
'2018-05-29 18:35:55.00',50.049,-250,3,9.9,563.5,-426,360,405,22.5
'2018-05-29 18:35:56.00',50.047,-250,1,9.9,563.6,-426,360,405,22.5
'2018-05-29 18:35:57.00',50.046,-248,-1,9.9,563.6,-426,360,405,22.5
'2018-05-29 18:35:58.00',50.045,-250,3,9.9,563.6,-426,358,405,22.5
'2018-05-29 18:35:59.00',50.046,-245,3,9.9,563.6,-426,358,405,22.5
'2018-05-29 18:36:00.00',50.046,-245,-1,9.9,563.6,-426,358,405,22.5
'2018-05-29 18:36:01.00',50.046,-248,-1,9.9,563.6,-426,358,405,22.5
'2018-05-29 18:36:02.00',50.047,-248,3,9.9,563.6,-426,358,405,22.5
'2018-05-29 18:36:02.99',50.048,-246,0,9.9,563.6,-426,358,405,22.5
'2018-05-29 18:36:04.00',50.049,-247,1,9.9,563.6,-426,359,405,22.5
'2018-05-29 18:36:05.00',50.050,-250,2,9.9,563.6,-426,359,405,22.5
'2018-05-29 18:36:06.00',50.052,-248,3,9.9,563.6,-426,359,405,22.5
'2018-05-29 18:36:07.00',50.053,-251,3,9.9,563.6,-426,359,407,22.5
'2018-05-29 18:36:08.00',50.055,-255,4,9.9,563.6,-426,359,407,22.5
'2018-05-29 18:36:09.00',50.057,-248,3,9.9,563.7,-426,359,407,22.5
'2018-05-29 18:36:10.00',50.059,-250,-1,9.9,563.7,-426,358,407,22.5
'2018-05-29 18:36:11.00',50.061,-252,3,9.9,563.7,-426,358,407,22.5
'2018-05-29 18:36:12.00',50.061,-249,0,9.9,563.7,-426,358,407,22.5
'2018-05-29 18:36:13.00',50.063,-248,-1,9.9,563.7,-426,358,407,22.5
'2018-05-29 18:36:14.00',50.064,-250,2,10.0,563.7,-426,358,407,22.6
'2018-05-29 18:36:15.00',50.063,-250,1,10.0,563.7,-426,358,407,22.6
'2018-05-29 18:36:15.99',50.063,-250,3,10.0,563.7,-426,359,407,22.6
'2018-05-29 18:36:17.00',50.061,-246,-3,10.0,563.7,-426,359,407,22.6
'2018-05-29 18:36:17.99',50.060,-245,-3,10.0,563.7,-426,359,407,22.6
'2018-05-29 18:36:19.00',50.059,-248,3,10.0,563.7,-426,359,406,22.6
'2018-05-29 18:36:20.00',50.059,-246,1,10.0,563.7,-426,359,406,22.6
'2018-05-29 18:36:21.00',50.057,-248,0,10.0,563.8,-426,359,406,22.6
'2018-05-29 18:36:22.00',50.055,-250,2,10.1,563.8,-426,359,406,22.6
'2018-05-29 18:36:23.00',50.053,-249,1,10.1,563.8,-426,359,406,22.6
'2018-05-29 18:36:24.00',50.048,-249,-1,10.1,563.8,-426,359,406,22.6
'2018-05-29 18:36:25.00',50.047,-249,4,10.1,563.8,-426,359,405,22.6
'2018-05-29 18:36:26.00',50.045,-247,1,10.1,563.8,-426,359,405,22.6
'2018-05-29 18:36:27.00',50.044,-245,0,10.2,563.8,-426,359,405,22.6
'2018-05-29 18:36:28.00',50.043,-247,3,10.2,563.8,-426,359,405,22.6
'2018-05-29 18:36:28.99',50.043,-249,4,10.2,563.8,-426,359,405,22.6
'2018-05-29 18:36:30.00',50.042,-245,1,10.2,563.8,-425,359,405,22.6
'2018-05-29 18:36:31.00',50.042,-245,0,10.2,563.8,-425,359,404,22.6
'2018-05-29 18:36:32.00',50.042,-248,3,10.2,563.8,-425,359,404,22.7
'2018-05-29 18:36:33.00',50.043,-250,3,10.2,563.8,-425,359,404,22.7
'2018-05-29 18:36:34.00',50.046,-248,0,10.2,563.8,-426,359,404,22.7
'2018-05-29 18:36:35.00',50.049,-249,0,10.2,563.8,-426,359,404,22.7
'2018-05-29 18:36:36.00',50.051,-253,4,10.2,563.9,-426,359,404,22.7
'2018-05-29 18:36:37.00',50.052,-250,0,10.2,563.9,-426,359,406,22.7
'2018-05-29 18:36:38.00',50.053,-248,-1,10.2,563.9,-426,359,406,22.7
'2018-05-29 18:36:39.00',50.055,-250,3,10.2,563.9,-426,359,406,22.7
'2018-05-29 18:36:40.00',50.059,-248,3,10.2,563.9,-426,359,406,22.8
'2018-05-29 18:36:41.00',50.062,-247,-3,10.3,563.9,-426,359,406,22.8
'2018-05-29 18:36:41.99',50.063,-245,4,10.3,563.9,-426,359,406,22.8
'2018-05-29 18:36:43.00',50.063,-247,4,10.3,563.9,-426,359,405,22.8
'2018-05-29 18:36:43.99',50.062,-246,0,10.3,563.9,-426,359,405,22.8
'2018-05-29 18:36:45.00',50.061,-252,-1,10.3,563.9,-426,359,405,22.8
'2018-05-29 18:36:46.00',50.061,-248,2,10.3,563.9,-426,359,405,22.8
'2018-05-29 18:36:47.00',50.059,-248,0,10.3,563.9,-426,359,405,22.8
'2018-05-29 18:36:48.00',50.056,-253,4,10.3,564.0,-426,359,405,22.8
'2018-05-29 18:36:49.00',50.052,-246,-1,10.3,564.0,-426,359,405,22.8
'2018-05-29 18:36:50.00',50.051,-249,2,10.3,564.0,-426,359,405,22.8
'2018-05-29 18:36:51.00',50.048,-252,2,10.3,564.0,-426,359,405,22.8
'2018-05-29 18:36:52.00',50.046,-250,-1,10.3,564.0,-426,359,405,22.8
'2018-05-29 18:36:52.99',50.043,-247,-4,10.4,564.0,-426,359,405,22.8
'2018-05-29 18:36:54.00',50.041,-246,-2,10.4,564.0,-426,359,405,22.8
'2018-05-29 18:36:54.99',50.038,-249,1,10.4,564.0,-426,359,405,22.8
'2018-05-29 18:36:56.00',50.036,-252,3,10.4,564.0,-426,359,406,22.8
'2018-05-29 18:36:57.00',50.036,-248,-1,10.4,564.0,-426,359,406,22.8
'2018-05-29 18:36:58.00',50.036,-250,-1,10.5,564.0,-426,359,406,23.1
'2018-05-29 18:36:59.00',50.038,-252,1,10.5,564.0,-426,359,406,23.1
'2018-05-29 18:37:00.00',50.038,-249,3,10.5,564.0,-426,358,406,23.1
'2018-05-29 18:37:01.00',50.038,-249,3,10.5,564.1,-426,358,406,23.1
'2018-05-29 18:37:02.00',50.039,-247,-2,10.5,564.1,-426,358,406,23.1
'2018-05-29 18:37:03.00',50.041,-248,1,10.5,564.1,-426,358,407,23.1
'2018-05-29 18:37:04.00',50.042,-247,3,10.5,564.1,-426,358,407,23.1
'2018-05-29 18:37:05.00',50.046,-251,0,10.5,564.1,-426,358,407,23.0
'2018-05-29 18:37:05.99',50.050,-247,0,10.5,564.1,-426,359,407,23.0
'2018-05-29 18:37:07.00',50.057,-248,3,10.5,564.1,-426,359,407,23.0
'2018-05-29 18:37:08.00',50.062,-250,2,10.5,564.1,-426,359,407,23.0
'2018-05-29 18:37:09.00',50.065,-248,0,10.5,564.1,-426,359,408,23.0
'2018-05-29 18:37:10.00',50.066,-251,3,10.5,564.1,-426,359,408,23.0
'2018-05-29 18:37:11.00',50.065,-246,1,10.5,564.1,-426,359,408,23.0
'2018-05-29 18:37:12.00',50.064,-250,-1,10.5,564.1,-426,359,408,23.0
'2018-05-29 18:37:13.00',50.062,-250,3,10.5,564.1,-426,359,408,23.0
'2018-05-29 18:37:14.00',50.060,-247,2,10.5,564.2,-426,359,408,23.0
'2018-05-29 18:37:15.00',50.057,-250,4,10.5,564.2,-426,359,405,23.0
'2018-05-29 18:37:16.00',50.053,-251,-2,10.5,564.2,-426,359,405,23.0
'2018-05-29 18:37:17.00',50.050,-248,3,10.5,564.2,-426,359,405,23.0
'2018-05-29 18:37:18.00',50.048,-252,4,10.6,564.2,-426,359,405,23.0
'2018-05-29 18:37:18.99',50.047,-251,4,10.6,564.2,-426,358,405,22.8
'2018-05-29 18:37:20.00',50.044,-250,3,10.6,564.2,-426,358,405,22.8
'2018-05-29 18:37:20.99',50.043,-245,3,10.6,564.2,-426,358,405,22.8
'2018-05-29 18:37:22.00',50.044,-250,4,10.6,564.2,-426,358,405,22.8
'2018-05-29 18:37:23.00',50.046,-250,2,10.6,564.2,-426,358,405,22.8
'2018-05-29 18:37:24.00',50.049,-246,-1,10.6,564.2,-426,358,405,22.8
'2018-05-29 18:37:25.00',50.054,-247,2,10.6,564.2,-425,358,405,22.8
'2018-05-29 18:37:26.00',50.058,-250,2,10.6,564.3,-425,359,405,22.8
'2018-05-29 18:37:27.00',50.063,-250,0,10.6,564.3,-425,359,405,22.8
'2018-05-29 18:37:28.00',50.063,-251,3,10.6,564.3,-425,359,405,22.8
'2018-05-29 18:37:29.00',50.064,-250,3,10.6,564.3,-425,359,404,22.8
'2018-05-29 18:37:30.00',50.064,-250,3,10.6,564.3,-425,359,404,22.8
'2018-05-29 18:37:31.00',50.061,-251,2,10.6,564.3,-425,359,404,22.8
'2018-05-29 18:37:31.99',50.059,-247,-3,10.6,564.3,-426,359,404,22.8
'2018-05-29 18:37:33.00',50.055,-250,1,10.6,564.3,-426,359,404,22.8
'2018-05-29 18:37:34.00',50.049,-251,1,10.6,564.3,-426,359,404,22.8
'2018-05-29 18:37:35.00',50.041,-250,1,10.6,564.3,-426,359,404,22.8
'2018-05-29 18:37:36.00',50.039,-248,-1,10.6,564.3,-426,359,406,22.8
'2018-05-29 18:37:37.00',50.034,-251,-1,10.6,564.3,-426,359,406,22.8
'2018-05-29 18:37:38.00',50.032,-248,3,10.7,564.4,-426,359,406,22.8
'2018-05-29 18:37:39.00',50.031,-248,2,10.7,564.4,-426,359,406,22.8
'2018-05-29 18:37:40.00',50.030,-246,-1,10.7,564.4,-426,359,406,22.8
'2018-05-29 18:37:41.00',50.030,-245,-1,10.7,564.4,-426,359,406,22.8
'2018-05-29 18:37:42.00',50.030,-247,3,10.7,564.4,-426,359,406,22.8
'2018-05-29 18:37:43.00',50.031,-248,4,10.7,564.4,-426,359,406,22.8
'2018-05-29 18:37:44.00',50.033,-248,3,10.7,564.4,-426,359,406,22.8
'2018-05-29 18:37:44.99',50.036,-248,3,10.7,564.4,-426,359,406,22.8
'2018-05-29 18:37:46.00',50.039,-247,0,10.7,564.4,-426,359,406,22.8
'2018-05-29 18:37:46.99',50.040,-249,2,10.7,564.4,-427,359,406,22.8
'2018-05-29 18:37:48.00',50.044,-249,3,10.7,564.4,-427,359,406,22.8
'2018-05-29 18:37:49.00',50.041,-248,1,10.7,564.4,-427,359,406,22.8
'2018-05-29 18:37:50.00',50.043,-247,-3,10.7,564.4,-427,359,406,22.8
'2018-05-29 18:37:51.00',50.043,-247,-1,10.7,564.4,-427,359,406,22.8
'2018-05-29 18:37:52.00',50.043,-248,-1,10.7,564.5,-427,359,406,22.8
'2018-05-29 18:37:53.00',50.044,-250,-1,10.7,564.5,-427,359,406,22.8
'2018-05-29 18:37:54.00',50.044,-248,-1,10.7,564.5,-427,359,406,22.8
'2018-05-29 18:37:55.00',50.045,-253,3,10.8,564.5,-427,359,406,22.8
'2018-05-29 18:37:56.00',50.046,-253,1,10.8,564.5,-427,359,408,22.8
'2018-05-29 18:37:57.00',50.045,-250,0,10.8,564.5,-427,359,408,22.8
'2018-05-29 18:37:57.99',50.046,-248,2,10.8,564.5,-427,359,408,22.8
'2018-05-29 18:37:59.00',50.047,-250,3,10.8,564.5,-427,358,408,22.8
'2018-05-29 18:38:00.00',50.048,-251,4,10.8,564.5,-427,358,408,22.8
'2018-05-29 18:38:01.00',50.048,-250,1,10.8,564.5,-427,358,408,22.8
'2018-05-29 18:38:02.00',50.047,-251,-2,10.8,564.5,-427,358,406,22.8
'2018-05-29 18:38:03.00',50.045,-252,2,10.8,564.5,-427,358,406,22.8
'2018-05-29 18:38:04.00',50.043,-250,1,10.8,564.6,-427,358,406,22.8
'2018-05-29 18:38:05.00',50.040,-251,-3,10.9,564.6,-427,359,406,22.8
'2018-05-29 18:38:06.00',50.039,-250,-1,10.9,564.6,-427,359,406,22.8
'2018-05-29 18:38:07.00',50.040,-250,2,10.9,564.6,-427,359,406,22.8
'2018-05-29 18:38:08.00',50.043,-248,-2,10.9,564.6,-427,359,408,22.8
'2018-05-29 18:38:09.00',50.045,-248,-1,10.9,564.6,-427,359,408,22.8
'2018-05-29 18:38:10.00',50.047,-247,1,10.9,564.6,-427,359,408,22.8
'2018-05-29 18:38:10.99',50.050,-248,2,10.9,564.6,-427,359,408,22.8
'2018-05-29 18:38:12.00',50.050,-245,-1,10.9,564.6,-427,358,408,22.8
'2018-05-29 18:38:12.99',50.051,-248,1,10.9,564.6,-427,358,408,22.8
'2018-05-29 18:38:14.00',50.053,-250,1,10.9,564.6,-427,358,408,22.8
'2018-05-29 18:38:15.00',50.056,-249,-2,10.9,564.6,-427,358,408,22.8
'2018-05-29 18:38:16.00',50.058,-253,3,10.9,564.6,-427,358,408,22.8
'2018-05-29 18:38:17.00',50.060,-254,3,10.9,564.6,-427,358,408,22.8
'2018-05-29 18:38:18.00',50.062,-250,-3,10.9,564.6,-427,358,408,22.9
'2018-05-29 18:38:19.00',50.062,-252,3,10.9,564.6,-427,358,408,22.9
'2018-05-29 18:38:20.00',50.062,-251,4,10.9,564.6,-427,358,408,22.9
'2018-05-29 18:38:21.00',50.062,-250,-4,10.9,564.6,-427,358,408,23.0
'2018-05-29 18:38:22.00',50.063,-253,0,10.9,564.6,-427,358,408,23.0
'2018-05-29 18:38:23.00',50.063,-249,-2,10.9,564.7,-427,358,408,23.0
'2018-05-29 18:38:23.99',50.063,-248,-2,10.9,564.7,-428,358,408,23.0
'2018-05-29 18:38:25.00',50.064,-252,3,10.9,564.7,-427,358,408,23.0
'2018-05-29 18:38:26.00',50.064,-245,-3,10.9,564.7,-427,358,408,23.0
'2018-05-29 18:38:27.00',50.065,-252,4,11.0,564.7,-427,358,407,23.0
'2018-05-29 18:38:28.00',50.067,-250,0,11.0,564.7,-427,358,407,23.0
'2018-05-29 18:38:29.00',50.069,-248,-1,11.0,564.7,-427,358,407,23.0
'2018-05-29 18:38:30.00',50.072,-251,3,11.0,564.7,-427,359,407,23.0
'2018-05-29 18:38:31.00',50.075,-251,1,11.0,564.7,-427,359,407,23.0
'2018-05-29 18:38:32.00',50.076,-252,5,11.0,564.7,-427,359,407,23.1
'2018-05-29 18:38:33.00',50.076,-249,-1,11.0,564.7,-427,359,405,23.1
'2018-05-29 18:38:34.00',50.075,-251,4,11.0,564.7,-427,359,405,23.1
'2018-05-29 18:38:34.99',50.075,-248,-3,11.0,564.7,-427,359,405,23.1
'2018-05-29 18:38:36.00',50.074,-250,-3,11.0,564.7,-427,359,405,23.1
'2018-05-29 18:38:36.99',50.072,-251,-1,11.0,564.8,-427,359,405,23.1
'2018-05-29 18:38:38.00',50.070,-250,-1,11.0,564.8,-427,359,405,23.1
'2018-05-29 18:38:39.00',50.069,-250,1,11.1,564.8,-427,359,405,23.1
'2018-05-29 18:38:40.00',50.066,-246,1,11.1,564.8,-427,359,405,23.1
'2018-05-29 18:38:41.00',50.062,-247,3,11.1,564.8,-427,359,405,23.1
'2018-05-29 18:38:42.00',50.060,-247,1,11.1,564.8,-427,359,405,23.1
'2018-05-29 18:38:43.00',50.058,-246,0,11.2,564.8,-427,360,405,23.1
'2018-05-29 18:38:44.00',50.057,-247,3,11.2,564.8,-427,360,405,23.1
'2018-05-29 18:38:45.00',50.065,-250,1,11.2,564.8,-427,360,405,23.1
'2018-05-29 18:38:46.00',50.059,-248,2,11.2,564.8,-427,360,405,23.1
'2018-05-29 18:38:47.00',50.061,-253,4,11.2,564.8,-427,360,405,23.1
'2018-05-29 18:38:47.99',50.061,-251,3,11.2,564.8,-427,360,405,23.1
'2018-05-29 18:38:49.00',50.062,-250,3,11.2,564.9,-426,359,405,23.1
'2018-05-29 18:38:49.99',50.063,-251,2,11.2,564.9,-426,359,405,23.1
'2018-05-29 18:38:51.00',50.064,-248,-3,11.2,564.9,-426,359,405,23.1
'2018-05-29 18:38:52.00',50.065,-252,1,11.2,564.9,-426,359,404,23.1
'2018-05-29 18:38:53.00',50.065,-248,2,11.2,564.9,-426,359,404,23.1
'2018-05-29 18:38:54.00',50.065,-250,-3,11.2,564.9,-426,359,404,23.1
'2018-05-29 18:38:55.00',50.066,-250,1,11.3,564.9,-426,360,404,23.1
'2018-05-29 18:38:56.00',50.065,-252,0,11.3,564.9,-426,360,404,23.1
'2018-05-29 18:38:57.00',50.064,-250,-3,11.3,564.9,-426,360,404,23.1
'2018-05-29 18:38:58.00',50.062,-250,3,11.3,564.9,-426,360,406,23.1
'2018-05-29 18:38:59.00',50.060,-245,-1,11.3,564.9,-426,360,406,23.1
'2018-05-29 18:39:00.00',50.058,-245,-1,11.3,564.9,-427,360,406,23.1
'2018-05-29 18:39:00.99',50.059,-252,1,11.3,565.0,-427,360,406,23.1
'2018-05-29 18:39:02.00',50.062,-247,0,11.3,565.0,-427,359,406,23.1
'2018-05-29 18:39:03.00',50.062,-250,1,11.3,565.0,-427,359,406,23.1
'2018-05-29 18:39:04.00',50.064,-251,1,11.3,565.0,-427,359,406,23.1
'2018-05-29 18:39:05.00',50.067,-249,1,11.3,565.0,-427,359,406,23.1
'2018-05-29 18:39:06.00',50.070,-255,2,11.4,565.0,-427,359,406,23.1
'2018-05-29 18:39:07.00',50.072,-252,-3,11.4,565.0,-427,359,406,23.1
'2018-05-29 18:39:08.00',50.074,-252,3,11.4,565.0,-427,359,406,23.1
'2018-05-29 18:39:09.00',50.075,-251,1,11.4,565.0,-427,359,406,23.1
'2018-05-29 18:39:10.00',50.077,-250,3,11.4,565.0,-427,359,406,23.1
'2018-05-29 18:39:11.00',50.079,-248,-1,11.5,565.0,-427,359,405,23.1
'2018-05-29 18:39:12.00',50.081,-248,0,11.5,565.0,-426,359,405,23.1
'2018-05-29 18:39:13.00',50.081,-248,0,11.5,565.0,-426,359,405,23.1
'2018-05-29 18:39:13.99',50.077,-249,3,11.5,565.1,-426,359,405,23.1
'2018-05-29 18:39:15.00',50.073,-248,1,11.5,565.1,-426,359,405,23.1
'2018-05-29 18:39:15.99',50.071,-248,0,11.5,565.1,-426,359,405,23.1
'2018-05-29 18:39:17.00',50.071,-250,4,11.5,565.1,-426,359,405,23.1
'2018-05-29 18:39:18.00',50.073,-250,1,11.5,565.1,-426,359,405,23.1
'2018-05-29 18:39:19.00',50.074,-252,4,11.5,565.1,-426,359,405,23.1
'2018-05-29 18:39:20.00',50.074,-253,2,11.5,565.1,-426,359,405,23.1
'2018-05-29 18:39:21.00',50.074,-251,3,11.5,565.1,-426,359,405,23.1
'2018-05-29 18:39:22.00',50.075,-250,-1,11.5,565.1,-426,359,405,23.1
'2018-05-29 18:39:23.00',50.075,-249,3,11.5,565.1,-426,359,405,23.1
'2018-05-29 18:39:24.00',50.077,-250,-1,11.5,565.1,-426,359,406,23.1
'2018-05-29 18:39:25.00',50.076,-248,-2,11.5,565.1,-426,359,406,23.1
'2018-05-29 18:39:26.00',50.075,-248,3,11.5,565.1,-426,359,406,23.1
'2018-05-29 18:39:26.99',50.074,-245,1,11.5,565.1,-426,359,406,23.1
'2018-05-29 18:39:28.00',50.073,-248,2,11.5,565.2,-426,359,406,23.1
'2018-05-29 18:39:29.00',50.074,-247,2,11.5,565.2,-426,359,406,23.1
'2018-05-29 18:39:30.00',50.076,-249,1,11.5,565.2,-426,359,406,23.2
'2018-05-29 18:39:31.00',50.079,-250,2,11.5,565.2,-426,359,403,23.2
'2018-05-29 18:39:32.00',50.080,-253,1,11.5,565.2,-426,359,403,23.2
'2018-05-29 18:39:33.00',50.079,-249,2,11.5,565.2,-426,359,403,23.2
'2018-05-29 18:39:34.00',50.077,-250,3,11.5,565.2,-426,359,403,23.2
'2018-05-29 18:39:35.00',50.078,-248,3,11.5,565.2,-426,359,403,23.2
'2018-05-29 18:39:36.00',50.079,-250,-3,11.5,565.2,-426,359,403,23.2
'2018-05-29 18:39:37.00',50.079,-250,1,11.5,565.2,-426,359,403,23.2
'2018-05-29 18:39:38.00',50.079,-251,0,11.5,565.2,-425,359,405,23.2
'2018-05-29 18:39:39.00',50.079,-250,3,11.6,565.2,-425,359,405,23.2
'2018-05-29 18:39:39.99',50.078,-245,-1,11.6,565.3,-425,359,405,23.2
'2018-05-29 18:39:41.00',50.076,-248,3,11.6,565.3,-425,359,405,23.2
'2018-05-29 18:39:41.99',50.076,-247,-1,11.6,565.3,-425,359,405,23.2
'2018-05-29 18:39:43.00',50.078,-251,1,11.6,565.3,-425,359,405,23.2
'2018-05-29 18:39:44.00',50.078,-250,1,11.6,565.3,-425,359,406,23.2
'2018-05-29 18:39:45.00',50.079,-254,4,11.6,565.3,-425,359,406,23.2
'2018-05-29 18:39:46.00',50.081,-250,-1,11.6,565.3,-425,359,406,23.2
'2018-05-29 18:39:47.00',50.082,-252,3,11.6,565.3,-425,359,406,23.2
'2018-05-29 18:39:48.00',50.086,-248,-2,11.6,565.3,-426,359,406,23.2
'2018-05-29 18:39:49.00',50.088,-253,1,11.6,565.3,-426,359,406,23.2
'2018-05-29 18:39:50.00',50.089,-250,-3,11.6,565.3,-427,359,406,23.2
'2018-05-29 18:39:51.00',50.089,-251,2,11.6,565.3,-427,359,407,23.2
'2018-05-29 18:39:52.00',50.087,-246,-1,11.7,565.4,-427,359,407,23.2
'2018-05-29 18:39:52.99',50.085,-248,3,11.7,565.4,-427,359,407,23.2
'2018-05-29 18:39:54.00',50.084,-247,-1,11.7,565.4,-427,359,407,23.2
'2018-05-29 18:39:55.00',50.083,-252,3,11.7,565.4,-427,360,407,23.2
'2018-05-29 18:39:56.00',50.081,-250,1,11.7,565.4,-427,360,407,23.2
'2018-05-29 18:39:57.00',50.080,-253,2,11.7,565.4,-427,360,407,23.2
'2018-05-29 18:39:58.00',50.079,-249,-1,11.7,565.4,-427,360,407,23.2
'2018-05-29 18:39:59.00',50.077,-253,4,11.7,565.4,-427,360,407,23.2
'2018-05-29 18:40:00.00',50.076,-250,4,11.7,565.4,-427,360,407,23.2
'2018-05-29 18:40:01.00',50.076,-248,2,11.7,565.4,-426,359,407,23.2
'2018-05-29 18:40:02.00',50.075,-251,1,11.7,565.4,-426,359,407,23.2
'2018-05-29 18:40:03.00',50.075,-248,-3,11.7,565.4,-426,359,407,23.3
'2018-05-29 18:40:04.00',50.075,-252,2,11.7,565.4,-426,359,407,23.3
'2018-05-29 18:40:05.00',50.076,-250,-1,11.7,565.4,-426,359,407,23.3
'2018-05-29 18:40:05.99',50.078,-250,2,11.7,565.4,-426,359,407,23.3
'2018-05-29 18:40:07.00',50.080,-247,-3,11.7,565.4,-426,359,407,23.3
'2018-05-29 18:40:08.00',50.082,-250,2,11.7,565.4,-426,359,407,23.3
'2018-05-29 18:40:09.00',50.086,-248,-2,11.8,565.4,-426,359,407,23.3
'2018-05-29 18:40:10.00',50.087,-251,2,11.8,565.4,-426,359,408,23.3
'2018-05-29 18:40:11.00',50.089,-250,-1,11.8,565.4,-426,359,408,23.3
'2018-05-29 18:40:12.00',50.091,-252,2,11.8,565.5,-426,359,408,23.3
'2018-05-29 18:40:13.00',50.093,-250,0,11.8,565.5,-427,359,408,23.3
'2018-05-29 18:40:14.00',50.095,-249,-1,11.8,565.5,-427,359,408,23.3
'2018-05-29 18:40:15.00',50.096,-251,-1,11.8,565.5,-427,359,408,23.3
'2018-05-29 18:40:16.00',50.096,-248,-1,11.8,565.5,-427,359,408,23.3
'2018-05-29 18:40:16.99',50.096,-252,2,11.8,565.5,-427,359,408,23.3
'2018-05-29 18:40:18.00',50.095,-247,-1,11.8,565.5,-427,359,408,23.3
'2018-05-29 18:40:18.99',50.095,-250,3,11.8,565.5,-427,359,408,23.3
'2018-05-29 18:40:20.00',50.095,-246,0,11.8,565.5,-427,360,408,23.3
'2018-05-29 18:40:21.00',50.095,-250,-1,11.9,565.5,-427,360,408,23.3
'2018-05-29 18:40:22.00',50.095,-253,3,11.9,565.5,-427,360,408,23.3
'2018-05-29 18:40:23.00',50.095,-248,-2,11.9,565.5,-427,360,405,23.3
'2018-05-29 18:40:24.00',50.094,-250,3,11.9,565.5,-426,360,405,23.3
'2018-05-29 18:40:25.00',50.093,-247,-3,11.9,565.5,-426,360,405,23.3
'2018-05-29 18:40:26.00',50.091,-250,0,11.9,565.6,-426,359,405,23.3
'2018-05-29 18:40:27.00',50.089,-250,0,11.9,565.6,-425,359,405,23.3
'2018-05-29 18:40:28.00',50.088,-251,3,11.9,565.6,-425,359,405,23.3
'2018-05-29 18:40:29.00',50.084,-247,2,11.9,565.6,-425,359,406,23.3
'2018-05-29 18:40:29.99',50.081,-248,1,11.9,565.6,-425,359,406,23.3
'2018-05-29 18:40:31.00',50.078,-249,0,11.9,565.6,-425,359,406,23.3
'2018-05-29 18:40:32.00',50.075,-251,2,11.9,565.6,-425,359,406,23.3
'2018-05-29 18:40:33.00',50.076,-250,-2,11.9,565.6,-425,359,406,23.3
'2018-05-29 18:40:34.00',50.078,-253,3,11.9,565.6,-425,359,406,23.3
'2018-05-29 18:40:35.00',50.080,-248,-1,11.9,565.6,-425,359,406,23.3
'2018-05-29 18:40:36.00',50.083,-250,2,11.9,565.6,-426,359,406,23.3
'2018-05-29 18:40:37.00',50.087,-248,-3,11.9,565.6,-426,359,406,23.3
'2018-05-29 18:40:38.00',50.091,-250,1,11.9,565.7,-426,359,406,23.3
'2018-05-29 18:40:39.00',50.093,-251,1,12.0,565.7,-426,359,406,23.3
'2018-05-29 18:40:40.00',50.096,-247,3,12.0,565.7,-426,359,406,23.3
'2018-05-29 18:40:41.00',50.096,-250,3,12.0,565.7,-426,359,405,23.3
'2018-05-29 18:40:42.00',50.095,-247,-2,12.0,565.7,-426,359,405,23.3
'2018-05-29 18:40:42.99',50.094,-251,3,12.0,565.7,-426,359,405,23.3
'2018-05-29 18:40:44.00',50.089,-250,1,12.0,565.7,-426,359,405,23.3
'2018-05-29 18:40:44.99',50.085,-253,3,12.0,565.7,-426,359,405,23.3
'2018-05-29 18:40:46.00',50.080,-247,1,12.0,565.7,-426,359,405,23.3
'2018-05-29 18:40:47.00',50.076,-248,3,12.0,565.7,-426,359,403,23.3
'2018-05-29 18:40:48.00',50.072,-247,-1,12.0,565.7,-426,359,403,23.3
'2018-05-29 18:40:49.00',50.069,-249,1,12.0,565.7,-426,359,403,23.3
'2018-05-29 18:40:50.00',50.065,-250,0,12.0,565.7,-426,359,403,23.3
'2018-05-29 18:40:51.00',50.065,-250,0,12.0,565.8,-426,359,403,23.3
'2018-05-29 18:40:52.00',50.065,-254,4,12.1,565.8,-425,359,403,23.3
'2018-05-29 18:40:53.00',50.063,-249,-1,12.1,565.8,-425,359,409,23.3
'2018-05-29 18:40:54.00',50.063,-251,1,12.1,565.8,-425,359,409,23.3
'2018-05-29 18:40:55.00',50.063,-253,2,12.1,565.8,-425,359,409,23.3
'2018-05-29 18:40:55.99',50.064,-249,-4,12.1,565.8,-426,358,409,23.3
'2018-05-29 18:40:57.00',50.065,-253,2,12.1,565.8,-426,358,409,23.3
'2018-05-29 18:40:58.00',50.066,-248,-1,12.2,565.8,-426,358,409,23.3
'2018-05-29 18:40:59.00',50.064,-251,1,12.2,565.8,-426,358,408,23.3
'2018-05-29 18:41:00.00',50.063,-248,2,12.2,565.8,-426,358,408,23.3
'2018-05-29 18:41:01.00',50.063,-245,-4,12.2,565.8,-426,358,408,23.3
'2018-05-29 18:41:02.00',50.063,-248,1,12.2,565.8,-426,358,408,23.3
'2018-05-29 18:41:03.00',50.063,-249,1,12.2,565.8,-426,358,408,23.3
'2018-05-29 18:41:04.00',50.062,-245,-3,12.2,565.9,-426,358,408,23.3
'2018-05-29 18:41:05.00',50.063,-248,1,12.2,565.9,-426,358,408,23.4
'2018-05-29 18:41:06.00',50.061,-249,3,12.2,565.9,-426,358,408,23.4
'2018-05-29 18:41:07.00',50.060,-248,-1,12.3,565.9,-426,358,408,23.4
'2018-05-29 18:41:08.00',50.060,-250,3,12.3,565.9,-426,358,408,23.4
'2018-05-29 18:41:08.99',50.060,-251,1,12.3,565.9,-426,358,408,23.4
'2018-05-29 18:41:10.00',50.060,-255,-1,12.3,565.9,-426,358,408,23.4
'2018-05-29 18:41:10.99',50.058,-253,4,12.3,565.9,-426,358,410,23.4
'2018-05-29 18:41:12.00',50.056,-249,-1,12.3,565.9,-426,358,410,23.4
'2018-05-29 18:41:13.00',50.053,-249,-1,12.3,565.9,-426,358,410,23.4
'2018-05-29 18:41:14.00',50.051,-252,3,12.3,565.9,-426,358,410,23.4
'2018-05-29 18:41:15.00',50.050,-250,1,12.3,565.9,-426,359,410,23.4
'2018-05-29 18:41:16.00',50.049,-248,-1,12.3,566.0,-426,359,410,23.4
'2018-05-29 18:41:17.00',50.049,-250,-1,12.3,566.0,-426,359,410,23.4
'2018-05-29 18:41:18.00',50.049,-253,3,12.3,566.0,-426,359,407,23.4
'2018-05-29 18:41:19.00',50.047,-250,-3,12.3,566.0,-426,359,407,23.4
'2018-05-29 18:41:20.00',50.047,-250,-2,12.3,566.0,-426,359,407,23.4
'2018-05-29 18:41:21.00',50.045,-251,3,12.3,566.0,-426,359,407,23.4
'2018-05-29 18:41:21.99',50.045,-248,2,12.4,566.0,-426,359,407,23.4
'2018-05-29 18:41:23.00',50.043,-246,-1,12.4,566.0,-426,359,407,23.4
'2018-05-29 18:41:24.00',50.042,-247,1,12.4,566.0,-426,359,407,23.4
'2018-05-29 18:41:25.00',50.044,-248,3,12.4,566.0,-426,359,405,23.4
'2018-05-29 18:41:26.00',50.045,-247,1,12.4,566.0,-425,359,405,23.4
'2018-05-29 18:41:27.00',50.047,-245,-1,12.4,566.0,-425,359,405,23.4
'2018-05-29 18:41:28.00',50.049,-250,2,12.4,566.0,-425,359,405,23.4
'2018-05-29 18:41:29.00',50.050,-250,2,12.4,566.0,-425,359,405,23.4
'2018-05-29 18:41:30.00',50.051,-250,0,12.4,566.0,-425,359,405,23.5
'2018-05-29 18:41:31.00',50.052,-253,3,12.4,566.1,-425,359,406,23.5
'2018-05-29 18:41:32.00',50.053,-253,2,12.4,566.1,-425,359,406,23.5
'2018-05-29 18:41:33.00',50.054,-249,-2,12.4,566.1,-425,359,406,23.5
'2018-05-29 18:41:34.00',50.053,-250,3,12.5,566.1,-425,359,406,23.5
'2018-05-29 18:41:34.99',50.053,-250,3,12.5,566.1,-425,359,406,23.5
'2018-05-29 18:41:36.00',50.055,-248,-3,12.5,566.1,-425,359,406,23.5
'2018-05-29 18:41:36.99',50.059,-249,0,12.5,566.1,-425,359,406,23.5
'2018-05-29 18:41:38.00',50.062,-252,1,12.5,566.1,-425,359,406,23.5
'2018-05-29 18:41:39.00',50.066,-248,-1,12.5,566.1,-425,359,406,23.5
'2018-05-29 18:41:40.00',50.068,-250,3,12.5,566.1,-425,359,406,23.5
'2018-05-29 18:41:41.00',50.070,-247,-2,12.5,566.1,-425,359,406,23.5
'2018-05-29 18:41:42.00',50.072,-248,3,12.5,566.1,-425,359,406,23.5
'2018-05-29 18:41:43.00',50.073,-250,1,12.5,566.1,-425,359,406,23.5
'2018-05-29 18:41:44.00',50.073,-248,2,12.5,566.1,-425,359,406,23.5
'2018-05-29 18:41:45.00',50.071,-251,2,12.5,566.1,-425,359,406,23.5
'2018-05-29 18:41:45.99',50.068,-248,1,12.5,566.1,-425,359,406,23.5
'2018-05-29 18:41:47.00',50.065,-253,3,12.5,566.2,-425,359,406,23.5
'2018-05-29 18:41:47.99',50.063,-251,-1,12.5,566.2,-425,359,406,23.5
'2018-05-29 18:41:49.00',50.060,-248,0,12.5,566.2,-426,359,406,23.5
'2018-05-29 18:41:50.00',50.058,-252,3,12.5,566.2,-425,359,406,23.5
'2018-05-29 18:41:51.00',50.057,-247,-1,12.5,566.2,-425,359,405,23.5
'2018-05-29 18:41:52.00',50.054,-248,0,12.5,566.2,-425,359,405,23.5
'2018-05-29 18:41:53.00',50.053,-251,3,12.5,566.2,-425,359,405,23.5
'2018-05-29 18:41:54.00',50.052,-249,0,12.5,566.2,-425,359,405,23.5
'2018-05-29 18:41:55.00',50.052,-248,1,12.5,566.2,-425,358,405,23.6
'2018-05-29 18:41:56.00',50.053,-250,4,12.5,566.2,-425,358,405,23.6
'2018-05-29 18:41:57.00',50.055,-247,-1,12.5,566.2,-425,358,405,23.6
