'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-29 18:41:58.00',50.058,-245,-1,12.5,566.2,-425,358,405,23.6
'2018-05-29 18:41:58.99',50.061,-249,-1,12.6,566.2,-425,358,405,23.6
'2018-05-29 18:42:00.00',50.062,-247,-1,12.6,566.2,-425,358,405,23.6
'2018-05-29 18:42:01.00',50.062,-248,0,12.6,566.2,-425,358,405,23.6
'2018-05-29 18:42:02.00',50.062,-250,3,12.6,566.2,-425,359,405,23.6
'2018-05-29 18:42:03.00',50.062,-250,-1,12.6,566.3,-425,359,405,23.6
'2018-05-29 18:42:04.00',50.062,-253,4,12.6,566.3,-425,359,405,23.6
'2018-05-29 18:42:05.00',50.067,-251,1,12.6,566.3,-425,359,404,23.6
'2018-05-29 18:42:06.00',50.066,-250,1,12.6,566.3,-425,359,404,23.6
'2018-05-29 18:42:07.00',50.067,-253,3,12.6,566.3,-425,359,404,23.6
'2018-05-29 18:42:08.00',50.068,-248,-3,12.7,566.3,-425,359,404,23.6
'2018-05-29 18:42:09.00',50.068,-250,1,12.7,566.3,-425,359,404,23.6
'2018-05-29 18:42:10.00',50.070,-251,2,12.7,566.3,-425,359,404,23.6
'2018-05-29 18:42:11.00',50.071,-248,-3,12.7,566.3,-425,359,404,23.6
'2018-05-29 18:42:11.99',50.072,-251,2,12.7,566.3,-425,359,407,23.6
'2018-05-29 18:42:13.00',50.072,-250,-1,12.7,566.3,-425,359,407,23.6
'2018-05-29 18:42:13.99',50.072,-250,3,12.7,566.3,-425,359,407,23.6
'2018-05-29 18:42:15.00',50.072,-247,1,12.7,566.3,-425,359,407,23.6
'2018-05-29 18:42:16.00',50.073,-246,1,12.7,566.4,-425,359,407,23.6
'2018-05-29 18:42:17.00',50.075,-247,2,12.7,566.4,-425,359,407,23.6
'2018-05-29 18:42:18.00',50.080,-246,-1,12.7,566.4,-425,359,405,23.6
'2018-05-29 18:42:19.00',50.083,-251,-1,12.7,566.4,-425,359,405,23.6
'2018-05-29 18:42:20.00',50.087,-253,1,12.7,566.4,-425,359,405,23.6
'2018-05-29 18:42:21.00',50.090,-253,2,12.7,566.4,-425,359,405,23.6
'2018-05-29 18:42:22.00',50.090,-251,3,12.7,566.4,-425,359,405,23.6
'2018-05-29 18:42:23.00',50.091,-248,-1,12.7,566.4,-425,359,405,23.6
'2018-05-29 18:42:24.00',50.092,-250,1,12.7,566.4,-425,359,406,23.6
'2018-05-29 18:42:24.99',50.093,-248,-1,12.8,566.4,-425,359,406,23.6
'2018-05-29 18:42:26.00',50.094,-251,3,12.8,566.4,-425,359,406,23.6
'2018-05-29 18:42:27.00',50.094,-245,-1,12.8,566.4,-425,359,406,23.6
'2018-05-29 18:42:28.00',50.093,-248,3,12.8,566.4,-425,359,406,23.6
'2018-05-29 18:42:29.00',50.093,-247,0,12.8,566.5,-425,359,405,23.6
'2018-05-29 18:42:30.00',50.093,-249,1,12.8,566.5,-425,359,405,23.6
'2018-05-29 18:42:31.00',50.092,-253,3,12.8,566.5,-425,359,405,23.6
'2018-05-29 18:42:32.00',50.090,-253,-1,12.8,566.5,-425,359,405,23.6
'2018-05-29 18:42:33.00',50.088,-251,2,12.8,566.5,-425,359,405,23.6
'2018-05-29 18:42:34.00',50.087,-246,-1,12.8,566.5,-425,359,405,23.6
'2018-05-29 18:42:35.00',50.089,-250,3,12.8,566.5,-425,359,404,23.6
'2018-05-29 18:42:36.00',50.090,-248,-1,12.8,566.5,-425,359,404,23.6
'2018-05-29 18:42:37.00',50.091,-250,3,12.8,566.5,-425,359,404,23.6
'2018-05-29 18:42:37.99',50.092,-245,-1,12.9,566.5,-426,359,404,23.6
'2018-05-29 18:42:39.00',50.093,-249,1,12.9,566.5,-426,359,404,23.6
'2018-05-29 18:42:39.99',50.096,-248,1,12.9,566.5,-426,359,404,23.6
'2018-05-29 18:42:41.00',50.100,-249,-1,12.9,566.6,-426,359,406,23.6
'2018-05-29 18:42:42.00',50.107,-254,4,12.9,566.6,-426,359,406,23.6
'2018-05-29 18:42:43.00',50.111,-250,1,12.9,566.6,-426,359,406,23.6
'2018-05-29 18:42:44.00',50.113,-250,-2,12.9,566.6,-426,359,406,23.6
'2018-05-29 18:42:45.00',50.114,-252,1,12.9,566.6,-426,359,406,23.6
'2018-05-29 18:42:46.00',50.115,-250,1,12.9,566.6,-426,359,406,23.6
'2018-05-29 18:42:47.00',50.115,-247,-1,12.9,566.6,-426,359,407,23.6
'2018-05-29 18:42:48.00',50.114,-250,3,12.9,566.6,-426,359,407,23.6
'2018-05-29 18:42:49.00',50.114,-250,1,12.9,566.6,-426,359,407,23.6
'2018-05-29 18:42:50.00',50.112,-250,-2,12.9,566.6,-426,359,407,23.6
'2018-05-29 18:42:50.99',50.109,-254,3,12.9,566.6,-426,359,407,23.6
'2018-05-29 18:42:52.00',50.106,-250,1,12.9,566.6,-426,359,407,23.6
'2018-05-29 18:42:53.00',50.103,-248,-3,12.9,566.6,-426,359,406,23.6
'2018-05-29 18:42:54.00',50.096,-252,1,13.0,566.6,-426,359,406,23.6
'2018-05-29 18:42:55.00',50.091,-249,-3,13.0,566.7,-426,359,406,23.6
'2018-05-29 18:42:56.00',50.089,-252,3,13.0,566.7,-426,359,406,23.6
'2018-05-29 18:42:57.00',50.087,-245,-2,13.0,566.7,-426,359,406,23.7
'2018-05-29 18:42:58.00',50.085,-249,3,13.0,566.7,-426,359,406,23.7
'2018-05-29 18:42:59.00',50.084,-248,-1,13.0,566.7,-426,359,406,23.7
'2018-05-29 18:43:00.00',50.081,-250,0,13.0,566.7,-426,359,406,23.7
'2018-05-29 18:43:01.00',50.080,-251,1,13.0,566.7,-426,359,406,23.7
'2018-05-29 18:43:02.00',50.079,-252,3,13.0,566.7,-426,359,406,23.7
'2018-05-29 18:43:03.00',50.078,-248,-1,13.0,566.7,-426,359,406,23.7
'2018-05-29 18:43:03.99',50.077,-250,2,13.0,566.7,-426,359,406,23.7
'2018-05-29 18:43:05.00',50.077,-247,-1,13.0,566.7,-426,359,406,23.7
'2018-05-29 18:43:05.99',50.079,-250,0,13.0,566.7,-426,359,406,23.7
'2018-05-29 18:43:07.00',50.081,-250,0,13.0,566.7,-426,359,406,23.7
'2018-05-29 18:43:08.00',50.081,-253,2,13.0,566.7,-426,359,406,23.7
'2018-05-29 18:43:09.00',50.082,-248,-1,13.1,566.8,-426,359,406,23.7
'2018-05-29 18:43:10.00',50.081,-249,0,13.1,566.8,-426,359,406,23.7
'2018-05-29 18:43:11.00',50.080,-250,-1,13.1,566.8,-426,359,406,23.7
'2018-05-29 18:43:12.00',50.077,-248,0,13.1,566.8,-426,359,405,23.7
'2018-05-29 18:43:13.00',50.075,-252,1,13.1,566.8,-426,359,405,23.7
'2018-05-29 18:43:14.00',50.073,-252,0,13.2,566.8,-426,359,405,23.7
'2018-05-29 18:43:15.00',50.072,-250,1,13.2,566.8,-426,359,405,23.7
'2018-05-29 18:43:16.00',50.072,-250,-1,13.2,566.8,-426,359,405,23.7
'2018-05-29 18:43:16.99',50.073,-252,3,13.2,566.8,-426,359,405,23.7
'2018-05-29 18:43:18.00',50.075,-252,1,13.2,566.8,-426,359,406,23.7
'2018-05-29 18:43:19.00',50.077,-248,2,13.2,566.8,-426,359,406,23.7
'2018-05-29 18:43:20.00',50.078,-251,0,13.2,566.8,-426,359,406,23.7
'2018-05-29 18:43:21.00',50.079,-250,-1,13.3,566.8,-426,359,406,23.7
'2018-05-29 18:43:22.00',50.080,-250,1,13.3,566.8,-426,359,406,23.7
'2018-05-29 18:43:23.00',50.080,-252,0,13.3,566.8,-426,359,406,23.7
'2018-05-29 18:43:24.00',50.081,-250,1,13.3,566.8,-426,359,406,23.7
'2018-05-29 18:43:25.00',50.081,-248,-2,13.3,566.8,-426,359,407,23.7
'2018-05-29 18:43:26.00',50.081,-250,2,13.3,566.8,-426,359,407,23.7
'2018-05-29 18:43:27.00',50.082,-247,-1,13.3,566.9,-426,359,407,23.7
'2018-05-29 18:43:27.99',50.083,-252,2,13.3,566.9,-425,359,407,23.7
'2018-05-29 18:43:29.00',50.084,-250,-1,13.3,566.9,-425,359,407,23.7
'2018-05-29 18:43:29.99',50.087,-252,2,13.3,566.9,-425,359,407,23.7
'2018-05-29 18:43:31.00',50.087,-248,0,13.3,566.9,-425,359,407,23.7
'2018-05-29 18:43:32.00',50.087,-250,-1,13.3,566.9,-425,359,407,23.7
'2018-05-29 18:43:33.00',50.085,-248,-2,13.3,566.9,-425,359,407,23.7
'2018-05-29 18:43:34.00',50.083,-251,1,13.3,566.9,-425,359,407,23.7
'2018-05-29 18:43:35.00',50.081,-251,0,13.3,566.9,-425,359,407,23.7
'2018-05-29 18:43:36.00',50.079,-252,1,13.4,566.9,-425,359,407,23.7
'2018-05-29 18:43:37.00',50.081,-248,1,13.4,566.9,-425,359,407,23.7
'2018-05-29 18:43:38.00',50.082,-250,1,13.4,566.9,-425,359,407,23.7
'2018-05-29 18:43:39.00',50.083,-247,0,13.4,566.9,-425,359,407,23.7
'2018-05-29 18:43:40.00',50.083,-253,2,13.4,566.9,-426,359,407,23.7
'2018-05-29 18:43:40.99',50.082,-250,1,13.4,567.0,-426,359,407,23.7
'2018-05-29 18:43:42.00',50.082,-252,2,13.4,567.0,-426,359,407,23.7
'2018-05-29 18:43:42.99',50.080,-247,0,13.5,567.0,-426,359,407,23.7
'2018-05-29 18:43:44.00',50.079,-250,4,13.5,567.0,-426,359,407,23.7
'2018-05-29 18:43:45.00',50.076,-247,-3,13.5,567.0,-425,359,406,23.7
'2018-05-29 18:43:46.00',50.069,-251,1,13.5,567.0,-425,359,406,23.7
'2018-05-29 18:43:47.00',50.068,-250,-1,13.5,567.0,-425,359,406,23.7
'2018-05-29 18:43:48.00',50.067,-250,1,13.5,567.0,-425,359,406,23.7
'2018-05-29 18:43:49.00',50.068,-250,1,13.5,567.0,-425,359,406,23.7
'2018-05-29 18:43:50.00',50.068,-247,-2,13.5,567.0,-425,359,406,23.7
'2018-05-29 18:43:51.00',50.070,-249,3,13.5,567.0,-425,359,406,23.7
'2018-05-29 18:43:52.00',50.072,-247,-1,13.5,567.0,-425,359,406,23.7
'2018-05-29 18:43:53.00',50.073,-250,2,13.5,567.0,-425,359,406,23.7
'2018-05-29 18:43:53.99',50.074,-252,-1,13.5,567.0,-425,359,406,23.7
'2018-05-29 18:43:55.00',50.075,-251,3,13.5,567.1,-425,359,406,23.7
'2018-05-29 18:43:56.00',50.075,-252,1,13.5,567.1,-425,359,406,23.7
'2018-05-29 18:43:57.00',50.074,-248,1,13.5,567.1,-425,359,406,23.7
'2018-05-29 18:43:58.00',50.074,-250,3,13.5,567.1,-425,359,406,23.7
'2018-05-29 18:43:59.00',50.076,-247,-3,13.5,567.1,-425,359,406,23.7
'2018-05-29 18:44:00.00',50.077,-251,2,13.5,567.1,-425,359,406,23.7
'2018-05-29 18:44:01.00',50.079,-251,-2,13.5,567.1,-426,359,406,23.7
'2018-05-29 18:44:02.00',50.082,-251,3,13.5,567.1,-426,359,406,23.7
'2018-05-29 18:44:03.00',50.084,-248,1,13.5,567.1,-426,359,406,23.7
'2018-05-29 18:44:04.00',50.087,-250,3,13.5,567.1,-426,359,406,23.7
'2018-05-29 18:44:05.00',50.088,-248,-3,13.5,567.1,-426,359,406,23.7
'2018-05-29 18:44:06.00',50.088,-252,1,13.5,567.1,-426,359,406,23.7
'2018-05-29 18:44:06.99',50.089,-250,-1,13.5,567.2,-426,359,406,23.7
'2018-05-29 18:44:08.00',50.089,-251,3,13.5,567.2,-426,359,406,23.7
'2018-05-29 18:44:08.99',50.088,-247,-1,13.5,567.2,-426,359,406,23.7
'2018-05-29 18:44:10.00',50.084,-248,2,13.5,567.2,-426,359,406,23.7
'2018-05-29 18:44:11.00',50.085,-247,0,13.5,567.2,-426,359,406,23.7
'2018-05-29 18:44:12.00',50.084,-250,3,13.5,567.2,-426,359,407,23.7
'2018-05-29 18:44:13.00',50.085,-252,3,13.6,567.2,-426,359,407,23.7
'2018-05-29 18:44:14.00',50.086,-253,-1,13.6,567.2,-426,359,407,23.7
'2018-05-29 18:44:15.00',50.087,-248,4,13.6,567.2,-426,359,407,23.7
'2018-05-29 18:44:16.00',50.089,-249,2,13.6,567.2,-425,359,407,23.7
'2018-05-29 18:44:17.00',50.092,-251,1,13.6,567.2,-425,359,407,23.7
'2018-05-29 18:44:18.00',50.097,-250,-3,13.6,567.2,-425,359,407,23.7
'2018-05-29 18:44:19.00',50.098,-247,2,13.6,567.2,-425,359,406,23.7
'2018-05-29 18:44:19.99',50.101,-251,-2,13.6,567.2,-425,359,406,23.7
'2018-05-29 18:44:21.00',50.101,-250,2,13.6,567.3,-425,359,406,23.7
'2018-05-29 18:44:22.00',50.101,-247,3,13.6,567.3,-425,359,406,23.7
'2018-05-29 18:44:23.00',50.100,-247,-1,13.6,567.3,-425,359,406,23.7
'2018-05-29 18:44:24.00',50.099,-250,3,13.6,567.3,-425,359,406,23.7
'2018-05-29 18:44:25.00',50.097,-249,3,13.6,567.3,-425,359,405,23.7
'2018-05-29 18:44:26.00',50.096,-252,3,13.7,567.3,-425,359,405,23.7
'2018-05-29 18:44:27.00',50.096,-250,2,13.7,567.3,-425,359,405,23.7
'2018-05-29 18:44:28.00',50.098,-250,-1,13.7,567.3,-425,359,405,23.7
'2018-05-29 18:44:29.00',50.096,-250,0,13.7,567.3,-425,359,405,23.7
'2018-05-29 18:44:30.00',50.097,-249,-3,13.7,567.3,-425,359,405,23.7
'2018-05-29 18:44:31.00',50.098,-251,3,13.7,567.3,-425,359,406,23.7
'2018-05-29 18:44:32.00',50.098,-247,0,13.7,567.3,-425,359,406,23.7
'2018-05-29 18:44:32.99',50.098,-248,2,13.7,567.3,-425,359,406,23.7
'2018-05-29 18:44:34.00',50.098,-247,-1,13.7,567.3,-425,359,406,23.7
'2018-05-29 18:44:34.99',50.097,-250,-1,13.7,567.4,-425,359,406,23.7
'2018-05-29 18:44:36.00',50.096,-253,3,13.7,567.4,-425,359,406,23.7
'2018-05-29 18:44:37.00',50.095,-251,-1,13.7,567.4,-425,359,406,23.7
'2018-05-29 18:44:38.00',50.093,-250,3,13.7,567.4,-425,359,406,23.7
'2018-05-29 18:44:39.00',50.090,-247,-3,13.7,567.4,-425,359,406,23.7
'2018-05-29 18:44:40.00',50.087,-250,0,13.7,567.4,-425,359,406,23.7
'2018-05-29 18:44:41.00',50.085,-250,-1,13.8,567.4,-425,359,406,23.7
'2018-05-29 18:44:42.00',50.080,-251,3,13.8,567.4,-425,359,406,23.7
'2018-05-29 18:44:43.00',50.079,-247,-1,13.8,567.4,-425,359,406,23.7
'2018-05-29 18:44:44.00',50.078,-249,1,13.8,567.4,-425,359,406,23.7
'2018-05-29 18:44:45.00',50.076,-246,-3,13.8,567.4,-425,359,406,23.7
'2018-05-29 18:44:45.99',50.076,-249,1,13.8,567.4,-425,359,406,23.7
'2018-05-29 18:44:47.00',50.078,-249,-1,13.8,567.4,-425,359,406,23.7
'2018-05-29 18:44:48.00',50.079,-254,3,13.8,567.4,-425,359,406,23.7
'2018-05-29 18:44:49.00',50.080,-250,-1,13.8,567.4,-425,359,406,23.7
'2018-05-29 18:44:50.00',50.082,-252,4,13.8,567.4,-425,359,407,23.7
'2018-05-29 18:44:51.00',50.083,-251,-3,13.8,567.4,-425,359,407,23.7
'2018-05-29 18:44:52.00',50.084,-250,0,13.8,567.5,-425,359,407,23.7
'2018-05-29 18:44:53.00',50.083,-250,-2,13.8,567.5,-425,359,407,23.7
'2018-05-29 18:44:54.00',50.082,-252,2,13.8,567.5,-425,359,407,23.7
'2018-05-29 18:44:55.00',50.080,-247,-2,13.8,567.5,-425,359,407,23.7
'2018-05-29 18:44:56.00',50.080,-247,1,13.9,567.5,-425,359,406,23.7
'2018-05-29 18:44:56.99',50.078,-247,-1,13.9,567.5,-425,359,406,23.7
'2018-05-29 18:44:58.00',50.077,-248,0,13.9,567.5,-425,359,406,23.7
'2018-05-29 18:44:58.99',50.077,-251,1,13.9,567.5,-425,359,406,23.7
'2018-05-29 18:45:00.00',50.078,-252,3,13.9,567.5,-425,359,406,23.7
'2018-05-29 18:45:01.00',50.080,-253,0,13.9,567.5,-425,359,406,23.7
'2018-05-29 18:45:02.00',50.082,-250,2,13.9,567.5,-425,359,405,23.7
'2018-05-29 18:45:03.00',50.083,-250,-1,13.9,567.5,-425,359,405,23.7
'2018-05-29 18:45:04.00',50.083,-248,-1,13.9,567.5,-425,359,405,23.7
'2018-05-29 18:45:05.00',50.083,-250,0,13.9,567.5,-425,359,405,23.7
'2018-05-29 18:45:06.00',50.082,-250,1,13.9,567.6,-425,359,405,23.7
'2018-05-29 18:45:07.00',50.081,-250,3,13.9,567.6,-424,359,405,23.7
'2018-05-29 18:45:08.00',50.082,-247,-1,14.0,567.6,-424,359,406,23.7
'2018-05-29 18:45:09.00',50.084,-250,0,14.0,567.6,-424,359,406,23.7
'2018-05-29 18:45:09.99',50.087,-245,-1,14.0,567.6,-425,359,406,23.7
'2018-05-29 18:45:11.00',50.091,-252,0,14.0,567.6,-425,359,406,23.7
'2018-05-29 18:45:11.99',50.092,-251,3,14.0,567.6,-425,359,406,23.7
'2018-05-29 18:45:13.00',50.094,-250,-1,14.0,567.6,-425,359,406,23.7
'2018-05-29 18:45:14.00',50.095,-252,4,14.0,567.6,-425,359,406,23.7
'2018-05-29 18:45:15.00',50.096,-247,-3,14.0,567.6,-425,359,406,23.7
'2018-05-29 18:45:16.00',50.095,-252,1,14.0,567.6,-425,359,406,23.7
'2018-05-29 18:45:17.00',50.094,-251,3,14.0,567.6,-425,359,406,23.7
'2018-05-29 18:45:18.00',50.093,-251,3,14.0,567.6,-425,359,406,23.7
'2018-05-29 18:45:19.00',50.092,-247,3,14.0,567.6,-425,359,406,23.7
'2018-05-29 18:45:20.00',50.091,-247,-1,14.0,567.6,-425,359,406,23.7
'2018-05-29 18:45:21.00',50.089,-248,3,14.0,567.6,-425,359,405,23.7
'2018-05-29 18:45:22.00',50.087,-252,0,14.0,567.7,-424,359,405,23.7
'2018-05-29 18:45:22.99',50.086,-251,4,14.0,567.7,-424,359,405,23.7
'2018-05-29 18:45:24.00',50.084,-255,3,14.0,567.7,-424,359,405,23.7
'2018-05-29 18:45:25.00',50.084,-253,3,14.1,567.7,-424,359,405,23.7
'2018-05-29 18:45:26.00',50.084,-253,3,14.1,567.7,-424,359,405,23.7
'2018-05-29 18:45:27.00',50.085,-250,1,14.1,567.7,-425,359,408,23.7
'2018-05-29 18:45:28.00',50.086,-250,4,14.1,567.7,-425,359,408,23.7
'2018-05-29 18:45:29.00',50.088,-247,-1,14.2,567.7,-425,359,408,23.7
'2018-05-29 18:45:30.00',50.087,-250,1,14.2,567.7,-424,359,408,23.7
'2018-05-29 18:45:31.00',50.085,-250,1,14.2,567.7,-424,359,408,23.7
'2018-05-29 18:45:32.00',50.081,-248,0,14.2,567.7,-425,359,408,23.7
'2018-05-29 18:45:33.00',50.077,-247,1,14.2,567.7,-425,359,409,23.7
'2018-05-29 18:45:34.00',50.073,-250,3,14.2,567.7,-425,359,409,23.7
'2018-05-29 18:45:35.00',50.071,-247,2,14.2,567.7,-425,359,409,23.7
'2018-05-29 18:45:35.99',50.071,-249,1,14.2,567.8,-425,359,409,23.7
'2018-05-29 18:45:37.00',50.070,-248,-1,14.3,567.8,-425,359,409,23.7
'2018-05-29 18:45:37.99',50.069,-250,4,14.3,567.8,-425,359,409,23.7
'2018-05-29 18:45:39.00',50.069,-251,0,14.3,567.8,-425,359,409,23.7
'2018-05-29 18:45:40.00',50.068,-248,1,14.3,567.8,-425,359,408,23.7
'2018-05-29 18:45:41.00',50.066,-252,3,14.3,567.8,-425,359,408,23.7
'2018-05-29 18:45:42.00',50.066,-248,-3,14.3,567.8,-425,359,408,23.7
'2018-05-29 18:45:43.00',50.065,-252,0,14.3,567.8,-425,359,408,23.7
'2018-05-29 18:45:44.00',50.065,-251,-2,14.3,567.8,-425,359,408,23.7
'2018-05-29 18:45:45.00',50.065,-250,1,14.3,567.8,-425,359,408,23.7
'2018-05-29 18:45:46.00',50.067,-251,2,14.3,567.8,-425,359,406,23.7
'2018-05-29 18:45:47.00',50.068,-245,2,14.3,567.8,-425,359,406,23.7
'2018-05-29 18:45:48.00',50.071,-248,3,14.3,567.9,-425,359,406,23.7
'2018-05-29 18:45:48.99',50.074,-247,-1,14.3,567.9,-425,359,406,23.7
'2018-05-29 18:45:50.00',50.075,-251,1,14.3,567.9,-425,359,406,23.7
'2018-05-29 18:45:51.00',50.078,-252,-2,14.3,567.9,-425,359,406,23.7
'2018-05-29 18:45:52.00',50.079,-250,1,14.3,567.9,-425,359,406,23.7
'2018-05-29 18:45:53.00',50.080,-252,-1,14.3,567.9,-425,359,406,23.7
'2018-05-29 18:45:54.00',50.081,-251,2,14.4,567.9,-425,359,406,23.7
'2018-05-29 18:45:55.00',50.082,-250,-3,14.4,567.9,-425,359,406,23.7
'2018-05-29 18:45:56.00',50.084,-248,-1,14.4,567.9,-425,359,406,23.7
'2018-05-29 18:45:57.00',50.085,-251,-1,14.4,567.9,-425,359,406,23.7
'2018-05-29 18:45:58.00',50.085,-251,3,14.4,567.9,-425,359,406,23.7
'2018-05-29 18:45:59.00',50.084,-247,-1,14.4,567.9,-425,359,406,23.7
'2018-05-29 18:46:00.00',50.083,-245,1,14.4,567.9,-425,359,407,23.7
'2018-05-29 18:46:01.00',50.082,-247,-1,14.4,567.9,-425,359,407,23.7
'2018-05-29 18:46:01.99',50.084,-249,3,14.5,567.9,-425,359,407,23.7
'2018-05-29 18:46:03.00',50.081,-249,1,14.5,567.9,-425,359,407,23.7
'2018-05-29 18:46:03.99',50.079,-252,3,14.5,567.9,-424,359,407,23.7
'2018-05-29 18:46:05.00',50.077,-254,1,14.5,567.9,-424,359,407,23.7
'2018-05-29 18:46:06.00',50.074,-248,0,14.5,568.0,-424,359,407,23.7
'2018-05-29 18:46:07.00',50.071,-252,1,14.5,568.0,-424,359,406,23.7
'2018-05-29 18:46:08.00',50.069,-247,-3,14.5,568.0,-424,359,406,23.7
'2018-05-29 18:46:09.00',50.064,-251,2,14.5,568.0,-424,359,406,23.7
'2018-05-29 18:46:10.00',50.062,-250,1,14.5,568.0,-424,359,406,23.7
'2018-05-29 18:46:11.00',50.058,-249,-1,14.5,568.0,-424,359,406,23.7
'2018-05-29 18:46:12.00',50.056,-251,3,14.5,568.0,-424,359,406,23.7
'2018-05-29 18:46:13.00',50.053,-248,-3,14.5,568.0,-424,359,407,23.7
'2018-05-29 18:46:14.00',50.052,-247,0,14.5,568.0,-424,359,407,23.7
'2018-05-29 18:46:14.99',50.052,-248,0,14.5,568.0,-424,359,407,23.7
'2018-05-29 18:46:16.00',50.051,-251,3,14.5,568.0,-424,359,407,23.7
'2018-05-29 18:46:17.00',50.051,-248,-3,14.5,568.0,-425,359,407,23.7
'2018-05-29 18:46:18.00',50.052,-250,-2,14.5,568.0,-425,359,407,23.7
'2018-05-29 18:46:19.00',50.053,-250,1,14.5,568.1,-425,359,407,23.7
'2018-05-29 18:46:20.00',50.058,-251,-1,14.5,568.1,-425,359,406,23.7
'2018-05-29 18:46:21.00',50.063,-250,3,14.5,568.1,-425,359,406,23.7
'2018-05-29 18:46:22.00',50.069,-253,2,14.5,568.1,-425,359,406,23.7
'2018-05-29 18:46:23.00',50.071,-247,0,14.5,568.1,-425,359,406,23.7
'2018-05-29 18:46:24.00',50.073,-250,2,14.5,568.1,-425,359,406,23.7
'2018-05-29 18:46:25.00',50.074,-248,-3,14.5,568.1,-425,359,406,23.7
'2018-05-29 18:46:26.00',50.074,-250,-1,14.5,568.1,-425,359,406,23.7
'2018-05-29 18:46:27.00',50.075,-252,-1,14.5,568.1,-425,359,406,23.7
'2018-05-29 18:46:27.99',50.075,-250,3,14.6,568.1,-425,359,406,23.7
'2018-05-29 18:46:29.00',50.073,-251,0,14.6,568.1,-425,359,406,23.7
'2018-05-29 18:46:30.00',50.071,-247,3,14.6,568.1,-425,359,406,23.7
'2018-05-29 18:46:31.00',50.069,-249,1,14.6,568.1,-425,359,406,23.7
'2018-05-29 18:46:32.00',50.067,-247,-1,14.6,568.1,-425,359,406,23.7
'2018-05-29 18:46:33.00',50.064,-249,0,14.6,568.2,-425,359,406,23.7
'2018-05-29 18:46:34.00',50.063,-248,0,14.6,568.2,-425,359,405,23.7
'2018-05-29 18:46:35.00',50.063,-246,-1,14.6,568.2,-424,359,405,23.7
'2018-05-29 18:46:36.00',50.065,-250,0,14.6,568.2,-424,359,405,23.7
'2018-05-29 18:46:37.00',50.070,-250,0,14.6,568.2,-424,359,405,23.7
'2018-05-29 18:46:38.00',50.073,-252,3,14.6,568.2,-424,359,405,23.7
'2018-05-29 18:46:38.99',50.077,-250,1,14.6,568.2,-424,359,405,23.7
'2018-05-29 18:46:40.00',50.079,-250,2,14.6,568.2,-424,359,405,23.7
'2018-05-29 18:46:40.99',50.081,-250,1,14.6,568.2,-424,359,405,23.7
'2018-05-29 18:46:42.00',50.081,-247,-1,14.6,568.2,-424,359,405,23.7
'2018-05-29 18:46:43.00',50.081,-250,0,14.6,568.2,-424,359,405,23.7
'2018-05-29 18:46:44.00',50.081,-251,1,14.7,568.2,-424,359,405,23.7
'2018-05-29 18:46:45.00',50.080,-250,-1,14.7,568.2,-424,359,405,23.7
'2018-05-29 18:46:46.00',50.078,-247,-1,14.7,568.2,-424,359,405,23.7
'2018-05-29 18:46:47.00',50.075,-250,1,14.7,568.2,-424,359,406,23.7
'2018-05-29 18:46:48.00',50.073,-248,-3,14.7,568.3,-424,359,406,23.7
'2018-05-29 18:46:49.00',50.070,-248,-1,14.7,568.3,-424,359,406,23.7
'2018-05-29 18:46:50.00',50.066,-250,-1,14.7,568.3,-424,359,406,23.7
'2018-05-29 18:46:51.00',50.063,-252,3,14.7,568.3,-424,359,406,23.7
'2018-05-29 18:46:51.99',50.059,-254,3,14.7,568.3,-424,359,406,23.7
'2018-05-29 18:46:53.00',50.057,-252,0,14.7,568.3,-424,359,406,23.7
'2018-05-29 18:46:54.00',50.056,-252,3,14.7,568.3,-424,359,406,23.7
'2018-05-29 18:46:55.00',50.055,-251,1,14.7,568.3,-425,359,406,23.7
'2018-05-29 18:46:56.00',50.054,-248,-3,14.8,568.3,-425,359,406,23.7
'2018-05-29 18:46:57.00',50.055,-249,-1,14.8,568.3,-425,359,406,23.7
'2018-05-29 18:46:58.00',50.056,-250,2,14.8,568.3,-425,359,406,23.7
'2018-05-29 18:46:59.00',50.058,-250,-1,14.8,568.3,-425,359,404,23.7
'2018-05-29 18:47:00.00',50.061,-250,-1,14.8,568.3,-425,359,404,23.7
'2018-05-29 18:47:01.00',50.063,-251,2,14.8,568.3,-425,359,404,23.7
'2018-05-29 18:47:02.00',50.067,-247,-3,14.8,568.4,-425,359,404,23.7
'2018-05-29 18:47:03.00',50.074,-250,2,14.8,568.4,-425,359,404,23.7
'2018-05-29 18:47:04.00',50.077,-247,-1,14.8,568.4,-424,359,404,23.7
'2018-05-29 18:47:04.99',50.084,-250,2,14.8,568.4,-424,359,404,23.7
'2018-05-29 18:47:06.00',50.089,-250,-1,14.8,568.4,-424,359,404,23.7
'2018-05-29 18:47:06.99',50.091,-253,3,14.8,568.4,-424,359,404,23.7
'2018-05-29 18:47:08.00',50.094,-249,2,14.8,568.4,-424,360,404,23.7
'2018-05-29 18:47:09.00',50.096,-253,0,14.8,568.4,-424,360,404,23.7
'2018-05-29 18:47:10.00',50.099,-248,0,14.8,568.4,-424,360,404,23.7
'2018-05-29 18:47:11.00',50.102,-251,-2,14.8,568.4,-424,360,405,23.7
'2018-05-29 18:47:12.00',50.106,-249,2,14.9,568.4,-425,360,405,23.7
'2018-05-29 18:47:13.00',50.107,-247,-1,14.9,568.4,-425,360,405,23.7
'2018-05-29 18:47:14.00',50.108,-247,-2,14.9,568.4,-425,360,405,23.7
'2018-05-29 18:47:15.00',50.109,-250,2,14.9,568.4,-425,360,405,23.7
'2018-05-29 18:47:16.00',50.110,-252,2,14.9,568.4,-424,360,405,23.7
'2018-05-29 18:47:17.00',50.110,-250,-1,14.9,568.4,-424,360,405,23.7
'2018-05-29 18:47:17.99',50.110,-252,3,14.9,568.5,-424,360,405,23.7
'2018-05-29 18:47:19.00',50.108,-249,-3,14.9,568.5,-424,360,405,23.7
'2018-05-29 18:47:20.00',50.106,-250,-1,14.9,568.5,-424,360,405,23.7
'2018-05-29 18:47:21.00',50.103,-253,1,14.9,568.5,-424,360,405,23.7
'2018-05-29 18:47:22.00',50.100,-248,0,15.0,568.5,-424,360,405,23.7
'2018-05-29 18:47:23.00',50.097,-251,3,15.0,568.5,-424,360,405,23.7
'2018-05-29 18:47:24.00',50.093,-248,-2,15.0,568.5,-424,360,405,23.7
'2018-05-29 18:47:25.00',50.091,-251,1,15.0,568.5,-424,360,405,23.7
'2018-05-29 18:47:26.00',50.090,-250,0,15.0,568.5,-424,360,405,23.7
'2018-05-29 18:47:27.00',50.089,-250,2,15.0,568.5,-424,360,405,23.7
'2018-05-29 18:47:28.00',50.087,-247,0,15.0,568.5,-424,360,405,23.7
'2018-05-29 18:47:29.00',50.087,-247,2,15.0,568.5,-424,360,405,23.7
'2018-05-29 18:47:30.00',50.088,-250,0,15.0,568.5,-424,360,404,23.7
'2018-05-29 18:47:30.99',50.090,-250,1,15.0,568.5,-424,360,404,23.7
'2018-05-29 18:47:32.00',50.091,-253,4,15.0,568.5,-424,360,404,23.7
'2018-05-29 18:47:32.99',50.094,-250,-1,15.0,568.5,-424,360,404,23.7
'2018-05-29 18:47:34.00',50.096,-250,1,15.0,568.6,-424,360,404,23.7
'2018-05-29 18:47:35.00',50.096,-247,-2,15.0,568.6,-424,360,404,23.7
'2018-05-29 18:47:36.00',50.095,-250,-1,15.0,568.6,-424,360,404,23.7
'2018-05-29 18:47:37.00',50.095,-248,-3,15.0,568.6,-424,360,404,23.7
'2018-05-29 18:47:38.00',50.095,-252,1,15.0,568.6,-424,360,404,23.7
'2018-05-29 18:47:39.00',50.095,-250,1,15.1,568.6,-424,359,404,23.7
'2018-05-29 18:47:40.00',50.096,-247,-1,15.1,568.6,-424,359,404,23.7
'2018-05-29 18:47:41.00',50.097,-248,3,15.1,568.6,-424,359,404,23.7
'2018-05-29 18:47:42.00',50.099,-248,-1,15.1,568.6,-424,359,404,23.7
'2018-05-29 18:47:43.00',50.101,-253,1,15.1,568.6,-424,359,404,23.7
'2018-05-29 18:47:43.99',50.103,-251,2,15.2,568.6,-424,359,404,23.7
'2018-05-29 18:47:45.00',50.104,-250,2,15.2,568.6,-424,360,404,23.7
'2018-05-29 18:47:46.00',50.104,-250,3,15.2,568.6,-424,360,404,23.7
'2018-05-29 18:47:47.00',50.103,-247,-1,15.2,568.6,-424,360,404,23.7
'2018-05-29 18:47:48.00',50.102,-250,0,15.2,568.6,-424,360,404,23.7
'2018-05-29 18:47:49.00',50.100,-250,0,15.2,568.6,-424,360,404,23.7
'2018-05-29 18:47:50.00',50.098,-246,1,15.2,568.7,-424,360,404,23.7
'2018-05-29 18:47:51.00',50.096,-248,2,15.2,568.7,-423,360,404,23.7
'2018-05-29 18:47:52.00',50.093,-247,-1,15.2,568.7,-423,360,404,23.7
'2018-05-29 18:47:53.00',50.089,-250,3,15.2,568.7,-423,360,404,23.7
'2018-05-29 18:47:54.00',50.087,-250,1,15.3,568.7,-423,360,404,23.7
'2018-05-29 18:47:55.00',50.084,-251,4,15.3,568.7,-423,360,404,23.7
'2018-05-29 18:47:56.00',50.083,-249,2,15.3,568.7,-423,360,404,23.7
'2018-05-29 18:47:56.99',50.081,-252,3,15.3,568.7,-423,360,404,23.7
'2018-05-29 18:47:58.00',50.079,-248,-2,15.3,568.7,-423,360,404,23.7
'2018-05-29 18:47:58.99',50.078,-250,1,15.3,568.7,-423,360,404,23.7
'2018-05-29 18:48:00.00',50.077,-249,-1,15.3,568.7,-423,360,404,23.7
'2018-05-29 18:48:01.00',50.076,-251,3,15.3,568.7,-423,360,404,23.7
'2018-05-29 18:48:02.00',50.077,-246,-1,15.3,568.8,-423,360,407,23.7
'2018-05-29 18:48:03.00',50.077,-247,0,15.3,568.8,-423,360,407,23.7
'2018-05-29 18:48:04.00',50.078,-247,-2,15.3,568.8,-423,360,407,23.7
'2018-05-29 18:48:05.00',50.078,-250,-1,15.3,568.8,-423,359,407,23.7
'2018-05-29 18:48:06.00',50.078,-249,-1,15.3,568.8,-424,359,407,23.7
'2018-05-29 18:48:07.00',50.078,-253,1,15.3,568.8,-424,359,407,23.7
'2018-05-29 18:48:07.99',50.077,-250,-1,15.3,568.8,-424,359,406,23.7
'2018-05-29 18:48:09.00',50.076,-249,0,15.3,568.8,-424,359,406,23.7
'2018-05-29 18:48:09.99',50.075,-248,-1,15.3,568.8,-424,359,406,23.7
'2018-05-29 18:48:11.00',50.075,-248,-2,15.4,568.8,-424,359,406,23.7
'2018-05-29 18:48:12.00',50.075,-252,1,15.4,568.8,-424,359,406,23.7
'2018-05-29 18:48:13.00',50.075,-250,-1,15.4,568.8,-424,359,406,23.7
'2018-05-29 18:48:14.00',50.074,-250,3,15.4,568.8,-424,359,406,23.7
'2018-05-29 18:48:15.00',50.073,-245,-1,15.4,568.8,-424,359,407,23.7
'2018-05-29 18:48:16.00',50.073,-245,1,15.5,568.8,-424,359,407,23.7
'2018-05-29 18:48:17.00',50.072,-248,3,15.5,568.8,-424,359,407,23.7
'2018-05-29 18:48:18.00',50.072,-247,2,15.5,568.9,-423,359,407,23.7
'2018-05-29 18:48:19.00',50.072,-250,-1,15.5,568.9,-423,359,407,23.7
'2018-05-29 18:48:20.00',50.071,-251,0,15.5,568.9,-423,359,407,23.7
'2018-05-29 18:48:20.99',50.071,-253,2,15.5,568.9,-423,359,407,23.7
'2018-05-29 18:48:22.00',50.071,-249,-1,15.5,568.9,-423,359,406,23.7
'2018-05-29 18:48:23.00',50.070,-252,1,15.5,568.9,-423,359,406,23.7
'2018-05-29 18:48:24.00',50.069,-250,-2,15.5,568.9,-423,359,406,23.6
'2018-05-29 18:48:25.00',50.067,-249,-1,15.5,568.9,-424,359,406,23.6
'2018-05-29 18:48:26.00',50.065,-252,1,15.5,568.9,-424,359,406,23.6
'2018-05-29 18:48:27.00',50.060,-249,-1,15.5,568.9,-424,359,406,23.6
'2018-05-29 18:48:28.00',50.059,-250,1,15.5,568.9,-424,359,407,23.6
'2018-05-29 18:48:29.00',50.059,-250,3,15.5,568.9,-424,359,407,23.6
'2018-05-29 18:48:30.00',50.056,-246,-1,15.5,568.9,-424,359,407,23.6
'2018-05-29 18:48:31.00',50.053,-248,-2,15.5,568.9,-424,359,407,23.6
'2018-05-29 18:48:32.00',50.052,-249,3,15.5,569.0,-424,359,407,23.6
'2018-05-29 18:48:33.00',50.053,-248,0,15.5,569.0,-424,359,407,23.6
'2018-05-29 18:48:33.99',50.055,-246,2,15.5,569.0,-424,359,407,23.6
'2018-05-29 18:48:35.00',50.057,-252,3,15.5,569.0,-424,359,407,23.6
'2018-05-29 18:48:35.99',50.059,-250,0,15.5,569.0,-424,359,407,23.6
'2018-05-29 18:48:37.00',50.059,-252,3,15.5,569.0,-423,359,407,23.6
'2018-05-29 18:48:38.00',50.060,-254,4,15.5,569.0,-423,359,407,23.6
'2018-05-29 18:48:39.00',50.062,-252,0,15.5,569.0,-423,359,407,23.6
'2018-05-29 18:48:40.00',50.065,-250,3,15.5,569.0,-424,359,407,23.6
'2018-05-29 18:48:41.00',50.069,-251,0,15.5,569.0,-424,359,407,23.6
'2018-05-29 18:48:42.00',50.072,-247,-3,15.5,569.0,-424,359,406,23.6
'2018-05-29 18:48:43.00',50.075,-250,1,15.6,569.0,-424,359,406,23.6
'2018-05-29 18:48:44.00',50.077,-248,-4,15.6,569.0,-424,359,406,23.6
'2018-05-29 18:48:45.00',50.076,-252,0,15.6,569.0,-423,359,406,23.6
'2018-05-29 18:48:46.00',50.072,-248,-1,15.6,569.0,-423,359,406,23.5
'2018-05-29 18:48:46.99',50.070,-250,-1,15.6,569.0,-423,359,406,23.5
'2018-05-29 18:48:48.00',50.067,-251,-1,15.6,569.1,-423,359,408,23.5
'2018-05-29 18:48:49.00',50.065,-247,-3,15.6,569.1,-424,359,408,23.5
'2018-05-29 18:48:50.00',50.066,-248,2,15.6,569.1,-424,359,408,23.5
'2018-05-29 18:48:51.00',50.068,-246,-1,15.6,569.1,-424,358,408,23.5
'2018-05-29 18:48:52.00',50.070,-250,2,15.6,569.1,-424,358,408,23.5
'2018-05-29 18:48:53.00',50.071,-250,-1,15.6,569.1,-424,358,408,23.5
'2018-05-29 18:48:54.00',50.070,-250,2,15.6,569.1,-424,358,407,23.5
'2018-05-29 18:48:55.00',50.070,-255,3,15.6,569.1,-424,358,407,23.5
'2018-05-29 18:48:56.00',50.068,-250,0,15.6,569.1,-424,358,407,23.5
'2018-05-29 18:48:57.00',50.063,-253,3,15.6,569.1,-424,358,407,23.4
'2018-05-29 18:48:58.00',50.060,-248,3,15.6,569.1,-424,359,407,23.4
'2018-05-29 18:48:59.00',50.056,-250,-3,15.6,569.1,-424,359,407,23.4
'2018-05-29 18:48:59.99',50.054,-252,1,15.6,569.1,-424,359,408,23.4
'2018-05-29 18:49:01.00',50.054,-250,1,15.6,569.1,-424,359,408,23.4
'2018-05-29 18:49:01.99',50.057,-250,1,15.6,569.2,-424,359,408,23.4
'2018-05-29 18:49:03.00',50.060,-250,3,15.6,569.2,-424,358,408,23.4
'2018-05-29 18:49:04.00',50.060,-247,-1,15.7,569.2,-424,358,408,23.4
'2018-05-29 18:49:05.00',50.063,-248,-3,15.7,569.2,-424,358,408,23.4
'2018-05-29 18:49:06.00',50.064,-248,4,15.7,569.2,-424,358,408,23.4
'2018-05-29 18:49:07.00',50.065,-247,-1,15.7,569.2,-424,358,410,23.4
'2018-05-29 18:49:08.00',50.067,-251,4,15.7,569.2,-424,358,410,23.4
'2018-05-29 18:49:09.00',50.067,-250,2,15.7,569.2,-423,358,410,23.4
'2018-05-29 18:49:10.00',50.066,-253,4,15.7,569.2,-423,358,410,23.4
'2018-05-29 18:49:11.00',50.065,-252,4,15.8,569.2,-423,358,410,23.4
'2018-05-29 18:49:12.00',50.066,-250,1,15.8,569.2,-423,358,410,23.4
'2018-05-29 18:49:12.99',50.068,-253,3,15.8,569.2,-423,358,410,23.4
'2018-05-29 18:49:14.00',50.071,-248,-3,15.8,569.2,-423,358,410,23.4
'2018-05-29 18:49:15.00',50.075,-250,-2,15.8,569.2,-423,358,410,23.4
'2018-05-29 18:49:16.00',50.076,-250,-1,15.8,569.2,-423,358,410,23.4
'2018-05-29 18:49:17.00',50.078,-250,-1,15.8,569.2,-423,358,410,23.4
'2018-05-29 18:49:18.00',50.082,-247,3,15.8,569.3,-423,358,410,23.4
'2018-05-29 18:49:19.00',50.084,-247,-1,15.8,569.3,-423,358,410,23.4
'2018-05-29 18:49:20.00',50.087,-248,-1,15.8,569.3,-423,358,407,23.4
'2018-05-29 18:49:21.00',50.089,-247,-1,15.8,569.3,-423,358,407,23.4
'2018-05-29 18:49:22.00',50.091,-250,-1,15.8,569.3,-423,358,407,23.4
'2018-05-29 18:49:23.00',50.092,-254,2,15.8,569.3,-423,358,407,23.4
'2018-05-29 18:49:24.00',50.092,-249,0,15.8,569.3,-423,358,407,23.4
'2018-05-29 18:49:25.00',50.093,-251,6,15.8,569.3,-423,358,407,23.4
'2018-05-29 18:49:25.99',50.093,-248,-3,15.8,569.3,-423,358,407,23.4
'2018-05-29 18:49:27.00',50.094,-250,2,15.8,569.3,-423,358,408,23.4
'2018-05-29 18:49:27.99',50.095,-250,3,15.8,569.3,-423,358,408,23.4
'2018-05-29 18:49:29.00',50.097,-246,-1,15.8,569.3,-423,358,408,23.4
'2018-05-29 18:49:30.00',50.098,-248,3,15.9,569.3,-422,359,408,23.4
'2018-05-29 18:49:31.00',50.102,-247,-1,15.9,569.3,-422,359,408,23.4
'2018-05-29 18:49:32.00',50.102,-250,1,15.9,569.3,-422,359,408,23.4
'2018-05-29 18:49:33.00',50.103,-250,4,15.9,569.3,-422,359,404,23.4
'2018-05-29 18:49:34.00',50.105,-247,2,15.9,569.3,-422,359,404,23.4
'2018-05-29 18:49:35.00',50.106,-250,4,15.9,569.3,-422,359,404,23.4
'2018-05-29 18:49:36.00',50.107,-249,-2,15.9,569.4,-422,359,404,23.4
'2018-05-29 18:49:37.00',50.108,-250,1,15.9,569.4,-422,359,404,23.4
'2018-05-29 18:49:38.00',50.111,-250,3,16.0,569.4,-422,359,404,23.4
'2018-05-29 18:49:38.99',50.113,-247,-1,16.0,569.4,-422,359,403,23.4
'2018-05-29 18:49:40.00',50.116,-247,0,16.0,569.4,-422,359,403,23.4
'2018-05-29 18:49:41.00',50.118,-250,3,16.0,569.4,-422,359,403,23.4
'2018-05-29 18:49:42.00',50.122,-250,4,16.0,569.4,-422,359,403,23.4
'2018-05-29 18:49:43.00',50.121,-247,0,16.0,569.4,-422,359,403,23.4
'2018-05-29 18:49:44.00',50.121,-248,-1,16.0,569.4,-422,359,403,23.4
'2018-05-29 18:49:45.00',50.121,-250,3,16.0,569.4,-422,359,403,23.4
'2018-05-29 18:49:46.00',50.121,-248,3,16.0,569.4,-422,359,404,23.4
'2018-05-29 18:49:47.00',50.120,-248,0,16.0,569.4,-422,359,404,23.4
'2018-05-29 18:49:48.00',50.118,-250,4,16.0,569.4,-422,359,404,23.4
'2018-05-29 18:49:49.00',50.116,-248,0,16.0,569.4,-422,359,404,23.4
'2018-05-29 18:49:49.99',50.114,-247,-2,16.0,569.5,-422,359,404,23.4
'2018-05-29 18:49:51.00',50.111,-251,1,16.0,569.5,-423,359,404,23.4
'2018-05-29 18:49:51.99',50.110,-249,4,16.0,569.5,-423,359,405,23.4
'2018-05-29 18:49:53.00',50.107,-250,0,16.0,569.5,-423,359,405,23.4
'2018-05-29 18:49:54.00',50.103,-250,3,16.0,569.5,-423,359,405,23.4
'2018-05-29 18:49:55.00',50.097,-247,-1,16.0,569.5,-423,359,405,23.4
'2018-05-29 18:49:56.00',50.095,-250,1,16.1,569.5,-423,359,405,23.4
'2018-05-29 18:49:57.00',50.093,-251,0,16.1,569.5,-423,359,405,23.4
'2018-05-29 18:49:58.00',50.090,-250,1,16.1,569.5,-423,359,404,23.4
'2018-05-29 18:49:59.00',50.088,-248,2,16.1,569.5,-423,359,404,23.4
'2018-05-29 18:50:00.00',50.088,-248,1,16.2,569.5,-423,359,404,23.4
'2018-05-29 18:50:01.00',50.089,-249,1,16.2,569.5,-423,359,404,23.4
'2018-05-29 18:50:02.00',50.091,-248,-1,16.2,569.5,-423,359,404,23.4
'2018-05-29 18:50:02.99',50.091,-252,4,16.2,569.5,-423,359,404,23.4
'2018-05-29 18:50:04.00',50.092,-249,-1,16.2,569.5,-423,359,404,23.4
'2018-05-29 18:50:04.99',50.093,-249,3,16.2,569.6,-423,359,404,23.4
'2018-05-29 18:50:06.00',50.095,-245,-2,16.2,569.6,-423,359,404,23.3
'2018-05-29 18:50:07.00',50.097,-250,2,16.2,569.6,-423,359,404,23.3
'2018-05-29 18:50:08.00',50.097,-252,3,16.2,569.6,-423,359,404,23.3
'2018-05-29 18:50:09.00',50.097,-249,0,16.2,569.6,-423,359,404,23.3
'2018-05-29 18:50:10.00',50.098,-250,3,16.2,569.6,-423,359,404,23.3
'2018-05-29 18:50:11.00',50.098,-248,-1,16.3,569.6,-423,359,404,23.3
'2018-05-29 18:50:12.00',50.097,-252,1,16.3,569.6,-423,359,404,23.3
'2018-05-29 18:50:13.00',50.096,-249,-1,16.3,569.6,-423,359,404,23.3
'2018-05-29 18:50:14.00',50.095,-247,-1,16.3,569.6,-423,359,404,23.3
'2018-05-29 18:50:15.00',50.096,-248,3,16.3,569.6,-423,359,404,23.3
'2018-05-29 18:50:15.99',50.096,-247,-1,16.3,569.6,-423,359,404,23.3
'2018-05-29 18:50:17.00',50.096,-250,3,16.3,569.6,-423,359,404,23.3
'2018-05-29 18:50:18.00',50.096,-250,-1,16.3,569.7,-422,359,403,23.3
'2018-05-29 18:50:19.00',50.099,-251,2,16.3,569.7,-422,359,403,23.3
'2018-05-29 18:50:20.00',50.100,-250,-1,16.3,569.7,-422,359,403,23.3
'2018-05-29 18:50:21.00',50.101,-248,-3,16.3,569.7,-422,359,403,23.3
'2018-05-29 18:50:22.00',50.102,-252,2,16.3,569.7,-422,359,403,23.3
'2018-05-29 18:50:23.00',50.102,-250,0,16.3,569.7,-423,359,403,23.3
'2018-05-29 18:50:24.00',50.103,-250,3,16.3,569.7,-423,359,404,23.3
'2018-05-29 18:50:25.00',50.106,-248,4,16.3,569.7,-422,359,404,23.3
'2018-05-29 18:50:26.00',50.108,-247,0,16.3,569.7,-422,359,404,23.3
'2018-05-29 18:50:27.00',50.108,-252,2,16.4,569.7,-422,359,404,23.3
'2018-05-29 18:50:28.00',50.108,-251,4,16.4,569.7,-422,359,404,23.3
'2018-05-29 18:50:28.99',50.108,-248,0,16.4,569.7,-422,359,404,23.3
'2018-05-29 18:50:30.00',50.105,-250,3,16.4,569.7,-422,359,404,23.3
'2018-05-29 18:50:30.99',50.104,-248,1,16.4,569.7,-422,359,403,23.3
'2018-05-29 18:50:32.00',50.104,-249,-1,16.4,569.7,-422,359,403,23.3
'2018-05-29 18:50:33.00',50.103,-250,3,16.5,569.7,-422,359,403,23.3
'2018-05-29 18:50:34.00',50.103,-246,-1,16.5,569.7,-422,359,403,23.3
'2018-05-29 18:50:35.00',50.103,-248,2,16.5,569.7,-422,359,403,23.3
'2018-05-29 18:50:36.00',50.103,-247,2,16.5,569.7,-422,359,403,23.3
'2018-05-29 18:50:37.00',50.103,-248,1,16.5,569.8,-422,359,403,23.3
'2018-05-29 18:50:38.00',50.101,-252,3,16.5,569.8,-422,359,404,23.3
'2018-05-29 18:50:39.00',50.100,-249,3,16.5,569.8,-422,359,404,23.3
'2018-05-29 18:50:40.00',50.098,-251,2,16.5,569.8,-422,359,404,23.3
'2018-05-29 18:50:41.00',50.094,-247,-1,16.5,569.8,-422,359,404,23.3
'2018-05-29 18:50:41.99',50.093,-247,-1,16.5,569.8,-422,359,404,23.2
'2018-05-29 18:50:43.00',50.092,-250,4,16.5,569.8,-422,359,404,23.2
'2018-05-29 18:50:44.00',50.092,-247,0,16.5,569.8,-422,359,404,23.2
'2018-05-29 18:50:45.00',50.092,-248,3,16.5,569.8,-422,359,404,23.2
'2018-05-29 18:50:46.00',50.093,-245,1,16.5,569.8,-422,359,404,23.2
'2018-05-29 18:50:47.00',50.094,-250,3,16.5,569.8,-422,359,404,23.2
'2018-05-29 18:50:48.00',50.097,-250,2,16.5,569.8,-422,359,404,23.2
'2018-05-29 18:50:49.00',50.099,-251,1,16.5,569.8,-422,359,404,23.2
'2018-05-29 18:50:50.00',50.101,-249,3,16.5,569.9,-422,359,404,23.2
'2018-05-29 18:50:51.00',50.103,-247,0,16.5,569.9,-422,359,403,23.2
'2018-05-29 18:50:52.00',50.106,-251,3,16.5,569.9,-422,359,403,23.2
'2018-05-29 18:50:53.00',50.107,-250,4,16.5,569.9,-422,359,403,23.1
'2018-05-29 18:50:54.00',50.107,-250,-1,16.5,569.9,-422,359,403,23.1
'2018-05-29 18:50:54.99',50.107,-252,3,16.5,569.9,-422,359,403,23.1
'2018-05-29 18:50:56.00',50.108,-248,0,16.5,569.9,-422,359,403,23.1
'2018-05-29 18:50:56.99',50.110,-247,-1,16.5,569.9,-422,359,404,23.1
'2018-05-29 18:50:58.00',50.111,-250,3,16.5,569.9,-422,359,404,23.1
'2018-05-29 18:50:59.00',50.111,-252,1,16.5,569.9,-422,359,404,23.1
'2018-05-29 18:51:00.00',50.111,-250,-1,16.6,569.9,-422,359,404,23.1
'2018-05-29 18:51:01.00',50.111,-250,4,16.6,569.9,-422,359,404,23.1
'2018-05-29 18:51:02.00',50.111,-248,-1,16.6,569.9,-422,359,404,23.1
'2018-05-29 18:51:03.00',50.109,-250,1,16.6,569.9,-422,359,404,23.1
'2018-05-29 18:51:04.00',50.106,-250,1,16.6,569.9,-422,359,403,23.1
'2018-05-29 18:51:05.00',50.102,-245,-1,16.6,570.0,-422,359,403,23.1
'2018-05-29 18:51:06.00',50.099,-247,-1,16.6,570.0,-422,359,403,23.1
'2018-05-29 18:51:07.00',50.095,-246,1,16.6,570.0,-422,359,403,23.1
'2018-05-29 18:51:07.99',50.090,-249,1,16.6,570.0,-422,359,403,23.1
'2018-05-29 18:51:09.00',50.086,-253,4,16.6,570.0,-422,359,403,23.1
'2018-05-29 18:51:10.00',50.085,-251,-1,16.6,570.0,-422,359,404,23.1
'2018-05-29 18:51:11.00',50.085,-249,5,16.6,570.0,-422,359,404,23.1
'2018-05-29 18:51:12.00',50.086,-249,-1,16.6,570.0,-422,359,404,23.1
'2018-05-29 18:51:13.00',50.087,-250,0,16.6,570.0,-422,359,404,23.1
'2018-05-29 18:51:14.00',50.090,-247,-1,16.6,570.0,-422,359,404,23.1
'2018-05-29 18:51:15.00',50.090,-250,2,16.6,570.0,-422,359,404,23.1
'2018-05-29 18:51:16.00',50.091,-246,-1,16.6,570.0,-422,359,404,23.1
'2018-05-29 18:51:17.00',50.091,-248,4,16.6,570.0,-422,359,404,23.1
'2018-05-29 18:51:18.00',50.091,-246,1,16.6,570.0,-422,359,404,23.1
'2018-05-29 18:51:19.00',50.091,-248,2,16.6,570.0,-422,359,404,23.1
'2018-05-29 18:51:20.00',50.090,-248,0,16.6,570.0,-422,359,404,23.1
'2018-05-29 18:51:20.99',50.085,-250,2,16.6,570.1,-422,359,404,23.1
'2018-05-29 18:51:22.00',50.088,-249,4,16.7,570.1,-422,359,403,23.1
'2018-05-29 18:51:23.00',50.090,-247,-2,16.7,570.1,-422,359,403,23.1
'2018-05-29 18:51:24.00',50.094,-250,2,16.7,570.1,-422,359,403,23.1
'2018-05-29 18:51:25.00',50.099,-249,-1,16.7,570.1,-422,359,403,23.1
'2018-05-29 18:51:26.00',50.102,-248,1,16.8,570.1,-422,359,403,23.1
'2018-05-29 18:51:27.00',50.104,-245,1,16.8,570.1,-422,359,403,23.1
'2018-05-29 18:51:28.00',50.106,-248,0,16.8,570.1,-421,359,403,23.1
'2018-05-29 18:51:29.00',50.107,-251,3,16.8,570.1,-421,359,403,23.1
'2018-05-29 18:51:30.00',50.108,-252,4,16.8,570.1,-421,359,403,23.1
'2018-05-29 18:51:31.00',50.108,-251,1,16.8,570.1,-421,359,403,23.1
'2018-05-29 18:51:31.99',50.106,-250,3,16.8,570.1,-421,359,403,23.1
'2018-05-29 18:51:33.00',50.103,-248,-3,16.8,570.1,-421,359,403,23.0
'2018-05-29 18:51:33.99',50.101,-250,0,16.8,570.1,-421,359,404,23.0
'2018-05-29 18:51:35.00',50.097,-250,3,16.8,570.1,-421,359,404,23.0
'2018-05-29 18:51:36.00',50.093,-249,3,16.8,570.1,-421,359,404,23.0
'2018-05-29 18:51:37.00',50.089,-248,3,16.8,570.1,-422,359,404,23.0
'2018-05-29 18:51:38.00',50.086,-246,-1,16.8,570.2,-422,359,404,23.0
'2018-05-29 18:51:39.00',50.084,-250,3,16.8,570.2,-422,359,404,23.0
'2018-05-29 18:51:40.00',50.085,-250,0,16.8,570.2,-422,359,405,23.0
'2018-05-29 18:51:41.00',50.086,-252,3,16.8,570.2,-422,359,405,23.0
'2018-05-29 18:51:42.00',50.087,-249,1,16.8,570.2,-422,359,405,23.0
'2018-05-29 18:51:43.00',50.086,-251,4,16.8,570.2,-422,359,405,23.0
'2018-05-29 18:51:44.00',50.086,-247,1,16.8,570.2,-422,359,405,23.0
'2018-05-29 18:51:44.99',50.083,-250,-1,16.8,570.2,-422,359,405,23.0
'2018-05-29 18:51:46.00',50.078,-251,0,16.8,570.2,-422,359,405,23.0
'2018-05-29 18:51:47.00',50.072,-251,3,16.9,570.2,-422,359,405,23.0
'2018-05-29 18:51:48.00',50.063,-250,3,16.9,570.2,-422,359,405,23.0
'2018-05-29 18:51:49.00',50.056,-245,1,16.9,570.2,-422,359,405,23.0
'2018-05-29 18:51:50.00',50.051,-248,0,16.9,570.2,-422,359,405,23.0
'2018-05-29 18:51:51.00',50.048,-248,0,16.9,570.2,-422,359,405,23.0
'2018-05-29 18:51:52.00',50.049,-247,0,16.9,570.2,-422,359,405,23.0
'2018-05-29 18:51:53.00',50.051,-248,3,17.0,570.2,-422,359,404,23.0
'2018-05-29 18:51:54.00',50.053,-250,1,17.0,570.3,-422,359,404,23.0
'2018-05-29 18:51:55.00',50.055,-250,-1,17.0,570.3,-422,359,404,23.0
'2018-05-29 18:51:56.00',50.056,-250,1,17.0,570.3,-422,359,404,23.0
'2018-05-29 18:51:57.00',50.057,-252,3,17.0,570.3,-422,359,404,23.0
'2018-05-29 18:51:57.99',50.058,-248,1,17.0,570.3,-422,359,404,23.0
'2018-05-29 18:51:59.00',50.057,-251,3,17.0,570.3,-422,359,404,23.0
'2018-05-29 18:51:59.99',50.056,-253,4,17.0,570.3,-422,359,404,23.0
'2018-05-29 18:52:01.00',50.054,-250,3,17.0,570.3,-422,359,404,23.0
'2018-05-29 18:52:02.00',50.049,-249,0,17.0,570.3,-423,359,404,23.0
'2018-05-29 18:52:03.00',50.047,-252,3,17.0,570.3,-423,359,404,23.0
'2018-05-29 18:52:04.00',50.045,-250,3,17.0,570.3,-423,359,404,23.0
'2018-05-29 18:52:05.00',50.045,-248,-3,17.0,570.3,-423,359,404,23.0
'2018-05-29 18:52:06.00',50.045,-250,1,17.0,570.3,-423,359,404,23.0
'2018-05-29 18:52:07.00',50.045,-251,2,17.0,570.4,-422,359,404,23.0
'2018-05-29 18:52:08.00',50.049,-250,1,17.0,570.4,-422,359,404,23.0
'2018-05-29 18:52:09.00',50.054,-248,1,17.0,570.4,-422,359,404,23.0
'2018-05-29 18:52:10.00',50.058,-250,4,17.0,570.4,-422,359,404,23.0
'2018-05-29 18:52:10.99',50.062,-246,-2,17.0,570.4,-422,359,404,23.0
'2018-05-29 18:52:12.00',50.065,-246,3,17.1,570.4,-422,359,404,23.0
'2018-05-29 18:52:13.00',50.068,-250,4,17.1,570.4,-422,359,404,23.0
'2018-05-29 18:52:14.00',50.070,-246,1,17.1,570.4,-422,359,404,23.0
'2018-05-29 18:52:15.00',50.073,-251,2,17.1,570.4,-422,359,404,23.0
'2018-05-29 18:52:16.00',50.073,-248,-1,17.2,570.4,-422,359,404,23.0
'2018-05-29 18:52:17.00',50.074,-253,2,17.2,570.4,-422,359,404,23.0
'2018-05-29 18:52:18.00',50.072,-252,-1,17.2,570.4,-422,359,404,23.0
'2018-05-29 18:52:19.00',50.069,-250,2,17.2,570.4,-422,359,404,23.0
'2018-05-29 18:52:20.00',50.065,-253,0,17.2,570.4,-422,359,404,23.0
'2018-05-29 18:52:21.00',50.061,-248,-2,17.2,570.5,-422,359,404,23.0
'2018-05-29 18:52:22.00',50.057,-252,1,17.2,570.5,-422,359,404,23.0
'2018-05-29 18:52:23.00',50.052,-252,-1,17.2,570.5,-422,359,404,23.0
'2018-05-29 18:52:23.99',50.046,-249,-1,17.2,570.5,-422,359,404,23.0
'2018-05-29 18:52:25.00',50.043,-248,1,17.2,570.5,-422,359,404,23.0
'2018-05-29 18:52:25.99',50.040,-250,3,17.2,570.5,-422,359,404,23.0
'2018-05-29 18:52:27.00',50.038,-250,-1,17.2,570.5,-422,359,404,23.0
'2018-05-29 18:52:28.00',50.035,-247,-2,17.2,570.5,-422,359,404,23.0
'2018-05-29 18:52:29.00',50.033,-247,-1,17.2,570.5,-422,359,404,23.0
'2018-05-29 18:52:30.00',50.032,-247,2,17.3,570.5,-422,359,404,23.0
'2018-05-29 18:52:31.00',50.031,-248,3,17.3,570.5,-422,359,404,23.0
'2018-05-29 18:52:32.00',50.031,-248,1,17.3,570.5,-422,359,404,23.0
'2018-05-29 18:52:33.00',50.032,-247,2,17.3,570.5,-422,359,405,23.0
'2018-05-29 18:52:34.00',50.035,-247,1,17.3,570.5,-422,359,405,23.0
'2018-05-29 18:52:35.00',50.036,-247,3,17.3,570.5,-422,359,405,23.0
'2018-05-29 18:52:36.00',50.038,-250,3,17.3,570.5,-422,359,405,23.0
'2018-05-29 18:52:36.99',50.043,-251,1,17.3,570.5,-422,359,405,23.0
'2018-05-29 18:52:38.00',50.048,-250,0,17.3,570.5,-422,359,405,23.0
'2018-05-29 18:52:39.00',50.052,-252,3,17.3,570.6,-423,359,405,22.9
'2018-05-29 18:52:40.00',50.057,-254,2,17.3,570.6,-423,359,405,22.9
'2018-05-29 18:52:41.00',50.063,-250,-1,17.3,570.6,-422,359,405,22.9
'2018-05-29 18:52:42.00',50.064,-252,3,17.3,570.6,-422,359,405,22.8
'2018-05-29 18:52:43.00',50.067,-248,-2,17.3,570.6,-422,359,405,22.8
'2018-05-29 18:52:44.00',50.068,-250,0,17.3,570.6,-422,359,405,22.8
'2018-05-29 18:52:45.00',50.070,-250,1,17.3,570.6,-422,359,405,22.8
'2018-05-29 18:52:46.00',50.072,-250,2,17.4,570.6,-422,359,404,22.8
'2018-05-29 18:52:47.00',50.073,-250,2,17.4,570.6,-422,359,404,22.8
'2018-05-29 18:52:48.00',50.077,-247,0,17.4,570.6,-422,359,404,22.8
'2018-05-29 18:52:49.00',50.079,-250,3,17.4,570.6,-423,359,404,22.8
'2018-05-29 18:52:49.99',50.081,-248,-2,17.4,570.6,-423,359,404,22.8
'2018-05-29 18:52:51.00',50.082,-250,2,17.4,570.6,-422,359,404,22.8
'2018-05-29 18:52:51.99',50.082,-250,0,17.4,570.6,-422,359,404,22.8
'2018-05-29 18:52:53.00',50.083,-252,3,17.4,570.6,-423,359,403,22.8
'2018-05-29 18:52:54.00',50.082,-249,1,17.4,570.6,-422,359,403,22.8
'2018-05-29 18:52:55.00',50.080,-248,3,17.4,570.7,-422,359,403,22.8
'2018-05-29 18:52:56.00',50.077,-250,-1,17.4,570.7,-422,359,403,22.8
'2018-05-29 18:52:57.00',50.074,-250,2,17.4,570.7,-422,359,403,22.8
'2018-05-29 18:52:58.00',50.069,-252,-1,17.4,570.7,-422,359,403,22.8
'2018-05-29 18:52:59.00',50.069,-250,-1,17.4,570.7,-422,359,405,22.8
'2018-05-29 18:53:00.00',50.067,-250,3,17.4,570.7,-422,359,405,22.8
'2018-05-29 18:53:00.99',50.065,-247,-1,17.4,570.7,-422,359,405,22.8
'2018-05-29 18:53:02.00',50.062,-248,3,17.4,570.7,-422,359,405,22.8
'2018-05-29 18:53:02.99',50.059,-250,3,17.5,570.7,-422,359,405,22.8
'2018-05-29 18:53:04.00',50.057,-248,-2,17.5,570.7,-422,359,405,22.8
'2018-05-29 18:53:05.00',50.057,-248,1,17.5,570.7,-422,359,405,22.8
'2018-05-29 18:53:06.00',50.058,-248,2,17.5,570.7,-423,359,405,22.8
'2018-05-29 18:53:07.00',50.060,-247,0,17.5,570.7,-423,359,405,22.8
'2018-05-29 18:53:08.00',50.060,-248,3,17.5,570.7,-423,359,405,22.8
'2018-05-29 18:53:09.00',50.061,-250,1,17.5,570.8,-423,359,405,22.8
'2018-05-29 18:53:10.00',50.063,-249,0,17.5,570.8,-423,359,405,22.8
'2018-05-29 18:53:11.00',50.066,-254,3,17.5,570.8,-423,359,405,22.8
'2018-05-29 18:53:12.00',50.069,-251,0,17.5,570.8,-423,359,404,22.8
'2018-05-29 18:53:13.00',50.074,-249,3,17.5,570.8,-423,359,404,22.8
'2018-05-29 18:53:13.99',50.077,-247,-2,17.5,570.8,-423,359,404,22.8
'2018-05-29 18:53:15.00',50.079,-250,-2,17.5,570.8,-423,359,404,22.8
'2018-05-29 18:53:16.00',50.081,-253,-1,17.5,570.8,-422,359,404,22.8
'2018-05-29 18:53:17.00',50.083,-251,-1,17.5,570.8,-422,359,404,22.8
'2018-05-29 18:53:18.00',50.084,-250,-1,17.5,570.8,-422,359,405,22.8
'2018-05-29 18:53:19.00',50.084,-248,-1,17.5,570.8,-422,359,405,22.8
'2018-05-29 18:53:20.00',50.085,-250,-1,17.5,570.8,-422,359,405,22.8
'2018-05-29 18:53:21.00',50.084,-249,-3,17.5,570.8,-422,359,405,22.8
'2018-05-29 18:53:22.00',50.084,-251,-1,17.5,570.8,-422,359,405,22.8
'2018-05-29 18:53:23.00',50.083,-252,1,17.5,570.8,-422,359,405,22.8
'2018-05-29 18:53:24.00',50.082,-252,-1,17.5,570.8,-422,359,408,22.8
'2018-05-29 18:53:25.00',50.083,-251,4,17.5,570.8,-422,359,408,22.8
'2018-05-29 18:53:26.00',50.084,-251,-3,17.5,570.8,-422,359,408,22.8
'2018-05-29 18:53:26.99',50.087,-248,-3,17.6,570.8,-422,359,408,22.8
'2018-05-29 18:53:28.00',50.085,-251,-2,17.6,570.9,-422,359,408,22.8
'2018-05-29 18:53:28.99',50.086,-252,1,17.6,570.9,-422,359,408,22.8
'2018-05-29 18:53:30.00',50.087,-248,1,17.6,570.9,-422,359,406,22.8
'2018-05-29 18:53:31.00',50.087,-250,2,17.6,570.9,-422,359,406,22.8
'2018-05-29 18:53:32.00',50.087,-249,-1,17.6,570.9,-422,359,406,22.8
'2018-05-29 18:53:33.00',50.086,-251,4,17.6,570.9,-422,359,406,22.8
'2018-05-29 18:53:34.00',50.084,-251,-1,17.6,570.9,-422,359,406,22.8
'2018-05-29 18:53:35.00',50.082,-252,2,17.6,570.9,-422,359,406,22.8
'2018-05-29 18:53:36.00',50.078,-249,-1,17.6,570.9,-422,359,406,22.8
'2018-05-29 18:53:37.00',50.077,-250,1,17.6,570.9,-422,359,406,22.8
'2018-05-29 18:53:38.00',50.074,-250,2,17.7,570.9,-422,359,407,22.8
'2018-05-29 18:53:39.00',50.072,-251,-1,17.7,570.9,-422,359,407,22.8
