'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-29 18:53:39.99',50.071,-252,0,17.7,570.9,-422,359,407,22.8
'2018-05-29 18:53:41.00',50.071,-249,-1,17.7,570.9,-422,359,407,22.8
'2018-05-29 18:53:42.00',50.070,-250,4,17.8,571.0,-422,359,407,22.8
'2018-05-29 18:53:43.00',50.069,-247,1,17.8,571.0,-422,359,407,22.8
'2018-05-29 18:53:44.00',50.069,-245,1,17.8,571.0,-422,359,406,22.8
'2018-05-29 18:53:45.00',50.067,-246,-1,17.8,571.0,-422,359,406,22.8
'2018-05-29 18:53:46.00',50.066,-248,-2,17.8,571.0,-422,359,406,22.8
'2018-05-29 18:53:47.00',50.065,-251,3,17.8,571.0,-422,359,406,22.8
'2018-05-29 18:53:48.00',50.066,-250,0,17.8,571.0,-422,359,406,22.8
'2018-05-29 18:53:49.00',50.066,-250,1,17.8,571.0,-422,359,406,22.8
'2018-05-29 18:53:50.00',50.066,-253,-2,17.8,571.0,-422,359,406,22.8
'2018-05-29 18:53:51.00',50.065,-249,-1,17.8,571.0,-422,359,406,22.8
'2018-05-29 18:53:52.00',50.066,-250,3,17.8,571.0,-422,359,406,22.8
'2018-05-29 18:53:52.99',50.068,-248,1,17.8,571.0,-421,359,406,22.8
'2018-05-29 18:53:54.00',50.069,-247,4,17.8,571.0,-421,359,406,22.8
'2018-05-29 18:53:54.99',50.070,-252,1,17.8,571.0,-421,359,406,22.8
'2018-05-29 18:53:56.00',50.068,-250,4,17.8,571.0,-421,359,406,22.8
'2018-05-29 18:53:57.00',50.067,-248,4,17.8,571.1,-421,359,406,22.8
'2018-05-29 18:53:58.00',50.065,-249,-1,17.8,571.1,-421,359,406,22.8
'2018-05-29 18:53:59.00',50.065,-248,3,17.8,571.1,-421,359,406,22.8
'2018-05-29 18:54:00.00',50.066,-251,3,17.8,571.1,-421,359,406,22.8
'2018-05-29 18:54:01.00',50.068,-248,0,17.8,571.1,-421,359,406,22.8
'2018-05-29 18:54:02.00',50.069,-251,-1,17.8,571.1,-421,359,406,22.8
'2018-05-29 18:54:03.00',50.068,-249,-1,17.8,571.1,-421,359,409,22.8
'2018-05-29 18:54:04.00',50.066,-250,2,17.8,571.1,-421,359,409,22.8
'2018-05-29 18:54:05.00',50.065,-252,0,17.9,571.1,-421,359,409,22.8
'2018-05-29 18:54:05.99',50.064,-246,1,17.9,571.1,-422,359,409,22.8
'2018-05-29 18:54:07.00',50.063,-252,3,17.9,571.1,-422,358,409,22.8
'2018-05-29 18:54:08.00',50.064,-248,-1,18.0,571.1,-422,358,409,22.8
'2018-05-29 18:54:09.00',50.064,-252,2,18.0,571.1,-422,358,409,22.8
'2018-05-29 18:54:10.00',50.064,-250,4,18.0,571.1,-422,358,408,22.8
'2018-05-29 18:54:11.00',50.064,-248,-1,18.0,571.1,-422,358,408,22.8
'2018-05-29 18:54:12.00',50.064,-248,1,18.0,571.1,-422,358,408,22.8
'2018-05-29 18:54:13.00',50.062,-250,3,18.0,571.1,-422,359,408,22.8
'2018-05-29 18:54:14.00',50.061,-249,3,18.0,571.1,-422,359,408,22.8
'2018-05-29 18:54:15.00',50.058,-255,3,18.0,571.2,-422,359,408,22.8
'2018-05-29 18:54:16.00',50.053,-253,3,18.0,571.2,-422,359,409,22.8
'2018-05-29 18:54:17.00',50.051,-249,1,18.0,571.2,-422,359,409,22.8
'2018-05-29 18:54:18.00',50.044,-251,4,18.0,571.2,-422,359,409,22.8
'2018-05-29 18:54:18.99',50.042,-252,3,18.0,571.2,-422,359,409,22.8
'2018-05-29 18:54:20.00',50.036,-247,-1,18.0,571.2,-421,358,409,22.8
'2018-05-29 18:54:20.99',50.032,-248,-3,18.0,571.2,-421,358,409,22.8
'2018-05-29 18:54:22.00',50.028,-250,0,18.0,571.2,-421,358,409,22.8
'2018-05-29 18:54:23.00',50.026,-250,3,18.0,571.2,-421,358,409,22.8
'2018-05-29 18:54:24.00',50.028,-251,3,18.0,571.2,-421,358,409,22.8
'2018-05-29 18:54:25.00',50.031,-251,-1,18.0,571.2,-421,358,409,22.8
'2018-05-29 18:54:26.00',50.034,-248,-1,18.0,571.2,-421,359,409,22.8
'2018-05-29 18:54:27.00',50.039,-249,0,18.1,571.2,-422,359,409,22.8
'2018-05-29 18:54:28.00',50.042,-250,3,18.1,571.2,-422,359,409,22.8
'2018-05-29 18:54:29.00',50.046,-250,0,18.1,571.2,-422,359,408,22.8
'2018-05-29 18:54:30.00',50.052,-247,-2,18.1,571.3,-422,359,408,22.8
'2018-05-29 18:54:31.00',50.057,-248,-1,18.1,571.3,-422,359,408,22.8
'2018-05-29 18:54:31.99',50.060,-250,-1,18.1,571.3,-423,359,408,22.8
'2018-05-29 18:54:33.00',50.064,-247,-1,18.2,571.3,-423,359,408,22.8
'2018-05-29 18:54:34.00',50.067,-250,0,18.2,571.3,-423,359,408,22.8
'2018-05-29 18:54:35.00',50.071,-248,0,18.2,571.3,-423,359,408,22.8
'2018-05-29 18:54:36.00',50.075,-253,2,18.2,571.3,-423,359,408,22.8
'2018-05-29 18:54:37.00',50.080,-253,-1,18.2,571.3,-423,359,408,22.8
'2018-05-29 18:54:38.00',50.082,-250,0,18.2,571.3,-423,359,408,22.8
'2018-05-29 18:54:39.00',50.085,-249,-3,18.2,571.3,-423,359,408,22.8
'2018-05-29 18:54:40.00',50.087,-252,-2,18.2,571.3,-423,359,408,22.8
'2018-05-29 18:54:41.00',50.089,-252,-3,18.2,571.3,-423,359,408,22.8
'2018-05-29 18:54:42.00',50.091,-250,3,18.2,571.3,-422,359,408,22.8
'2018-05-29 18:54:42.99',50.092,-245,-1,18.2,571.3,-422,359,407,22.8
'2018-05-29 18:54:44.00',50.091,-251,2,18.2,571.3,-422,359,407,22.8
'2018-05-29 18:54:44.99',50.089,-249,-1,18.2,571.4,-422,359,407,22.8
'2018-05-29 18:54:46.00',50.087,-251,2,18.2,571.4,-422,359,407,22.8
'2018-05-29 18:54:47.00',50.085,-251,1,18.2,571.4,-422,359,407,22.8
'2018-05-29 18:54:48.00',50.083,-252,3,18.3,571.4,-422,359,407,22.8
'2018-05-29 18:54:49.00',50.080,-249,-1,18.3,571.4,-422,359,407,22.8
'2018-05-29 18:54:50.00',50.078,-250,5,18.3,571.4,-422,359,408,22.8
'2018-05-29 18:54:51.00',50.076,-249,-2,18.3,571.4,-422,359,408,22.8
'2018-05-29 18:54:52.00',50.077,-252,2,18.3,571.4,-422,359,408,22.8
'2018-05-29 18:54:53.00',50.079,-248,-1,18.3,571.4,-422,359,408,22.8
'2018-05-29 18:54:54.00',50.082,-252,4,18.3,571.4,-422,359,408,22.8
'2018-05-29 18:54:55.00',50.084,-247,-2,18.3,571.4,-422,359,408,22.8
'2018-05-29 18:54:55.99',50.087,-251,1,18.3,571.4,-422,359,407,22.8
'2018-05-29 18:54:57.00',50.090,-247,-2,18.3,571.4,-422,359,407,22.8
'2018-05-29 18:54:57.99',50.092,-253,1,18.3,571.4,-422,359,407,22.8
'2018-05-29 18:54:59.00',50.094,-250,-1,18.3,571.4,-422,359,407,22.8
'2018-05-29 18:55:00.00',50.094,-252,2,18.3,571.4,-422,359,407,22.8
'2018-05-29 18:55:01.00',50.094,-247,-1,18.3,571.4,-422,359,407,22.8
'2018-05-29 18:55:02.00',50.094,-251,-1,18.4,571.4,-422,359,407,22.8
'2018-05-29 18:55:03.00',50.095,-252,1,18.4,571.4,-422,359,409,22.8
'2018-05-29 18:55:04.00',50.096,-250,-1,18.4,571.5,-422,359,409,22.8
'2018-05-29 18:55:05.00',50.097,-250,4,18.4,571.5,-422,359,409,22.8
'2018-05-29 18:55:06.00',50.098,-247,-3,18.4,571.5,-422,359,409,22.8
'2018-05-29 18:55:07.00',50.099,-249,-2,18.4,571.5,-422,359,409,22.8
'2018-05-29 18:55:08.00',50.100,-248,2,18.4,571.5,-422,359,409,22.8
'2018-05-29 18:55:08.99',50.101,-250,-1,18.5,571.5,-422,359,409,22.8
'2018-05-29 18:55:10.00',50.101,-254,3,18.5,571.5,-422,359,408,22.8
'2018-05-29 18:55:11.00',50.101,-248,1,18.5,571.5,-422,359,408,22.8
'2018-05-29 18:55:12.00',50.099,-250,1,18.5,571.5,-422,359,408,22.8
'2018-05-29 18:55:13.00',50.097,-250,1,18.5,571.5,-422,359,408,22.8
'2018-05-29 18:55:14.00',50.096,-248,-1,18.5,571.5,-422,359,408,22.8
'2018-05-29 18:55:15.00',50.095,-253,3,18.5,571.5,-422,359,408,22.8
'2018-05-29 18:55:16.00',50.093,-249,-3,18.5,571.5,-422,359,409,22.8
'2018-05-29 18:55:17.00',50.091,-251,3,18.5,571.5,-422,359,409,22.8
'2018-05-29 18:55:18.00',50.088,-247,-1,18.5,571.5,-422,359,409,22.8
'2018-05-29 18:55:19.00',50.084,-250,-1,18.5,571.5,-422,359,409,22.8
'2018-05-29 18:55:20.00',50.081,-247,0,18.5,571.6,-422,359,409,22.8
'2018-05-29 18:55:21.00',50.079,-252,3,18.5,571.6,-422,359,409,22.8
'2018-05-29 18:55:21.99',50.079,-248,0,18.5,571.6,-422,359,408,22.8
'2018-05-29 18:55:23.00',50.079,-254,4,18.5,571.6,-422,359,408,22.8
'2018-05-29 18:55:23.99',50.080,-248,1,18.5,571.6,-422,359,408,22.8
'2018-05-29 18:55:25.00',50.082,-249,3,18.5,571.6,-422,360,408,22.8
'2018-05-29 18:55:26.00',50.084,-252,-3,18.5,571.6,-422,360,408,22.8
'2018-05-29 18:55:27.00',50.085,-251,2,18.5,571.6,-422,360,408,22.8
'2018-05-29 18:55:28.00',50.086,-248,1,18.5,571.6,-423,360,408,22.8
'2018-05-29 18:55:29.00',50.087,-250,3,18.5,571.6,-422,360,404,22.8
'2018-05-29 18:55:30.00',50.089,-248,-1,18.5,571.6,-422,360,404,22.8
'2018-05-29 18:55:31.00',50.089,-250,3,18.5,571.6,-422,360,404,22.8
'2018-05-29 18:55:32.00',50.090,-246,1,18.6,571.6,-422,360,404,22.8
'2018-05-29 18:55:33.00',50.092,-250,1,18.6,571.6,-422,360,404,22.9
'2018-05-29 18:55:34.00',50.094,-249,0,18.6,571.7,-422,360,404,22.9
'2018-05-29 18:55:34.99',50.096,-251,1,18.6,571.7,-422,360,405,22.9
'2018-05-29 18:55:36.00',50.099,-250,2,18.6,571.7,-422,360,405,22.9
'2018-05-29 18:55:37.00',50.102,-250,-1,18.6,571.7,-422,360,405,22.9
'2018-05-29 18:55:38.00',50.105,-252,1,18.6,571.7,-422,360,405,22.9
'2018-05-29 18:55:39.00',50.107,-248,1,18.6,571.7,-422,360,405,22.9
'2018-05-29 18:55:40.00',50.109,-248,1,18.6,571.7,-422,360,405,22.9
'2018-05-29 18:55:41.00',50.111,-247,3,18.6,571.7,-422,360,404,22.9
'2018-05-29 18:55:42.00',50.112,-247,-1,18.6,571.7,-422,360,404,22.9
'2018-05-29 18:55:43.00',50.112,-250,2,18.6,571.7,-421,360,404,22.9
'2018-05-29 18:55:44.00',50.112,-253,4,18.6,571.7,-421,360,404,22.9
'2018-05-29 18:55:45.00',50.109,-250,3,18.6,571.7,-421,360,404,22.9
'2018-05-29 18:55:46.00',50.102,-250,-3,18.6,571.7,-421,360,404,22.9
'2018-05-29 18:55:47.00',50.096,-251,1,18.6,571.7,-421,360,406,22.9
'2018-05-29 18:55:47.99',50.091,-250,-2,18.6,571.7,-421,360,406,22.9
'2018-05-29 18:55:49.00',50.087,-251,2,18.6,571.7,-421,360,406,22.9
'2018-05-29 18:55:49.99',50.082,-248,-1,18.6,571.7,-421,360,406,22.9
'2018-05-29 18:55:51.00',50.077,-250,3,18.6,571.7,-421,360,406,22.9
'2018-05-29 18:55:52.00',50.076,-246,1,18.6,571.7,-421,360,406,22.9
'2018-05-29 18:55:53.00',50.074,-248,-1,18.7,571.7,-421,360,408,22.9
'2018-05-29 18:55:54.00',50.072,-252,-1,18.7,571.8,-421,360,408,22.9
'2018-05-29 18:55:55.00',50.070,-252,2,18.7,571.8,-421,360,408,22.9
'2018-05-29 18:55:56.00',50.071,-253,4,18.7,571.8,-421,360,408,22.9
'2018-05-29 18:55:57.00',50.072,-249,0,18.7,571.8,-421,360,408,22.9
'2018-05-29 18:55:58.00',50.076,-251,3,18.7,571.8,-421,360,408,22.9
'2018-05-29 18:55:59.00',50.076,-248,-1,18.7,571.8,-421,360,404,22.9
'2018-05-29 18:56:00.00',50.075,-252,1,18.7,571.8,-421,360,404,22.9
'2018-05-29 18:56:00.99',50.074,-249,-2,18.8,571.8,-421,360,404,22.9
'2018-05-29 18:56:02.00',50.076,-251,3,18.8,571.8,-421,360,404,22.9
'2018-05-29 18:56:03.00',50.076,-246,-1,18.8,571.8,-421,360,404,22.9
'2018-05-29 18:56:04.00',50.076,-248,2,18.8,571.8,-421,360,404,22.9
'2018-05-29 18:56:05.00',50.077,-250,-1,18.8,571.8,-421,360,404,22.9
'2018-05-29 18:56:06.00',50.076,-250,1,18.8,571.8,-421,360,404,22.9
'2018-05-29 18:56:07.00',50.076,-253,-1,18.8,571.8,-421,360,404,22.9
'2018-05-29 18:56:08.00',50.075,-248,0,18.8,571.9,-421,360,404,22.9
'2018-05-29 18:56:09.00',50.074,-250,3,18.8,571.9,-422,360,404,22.9
'2018-05-29 18:56:10.00',50.075,-247,-2,18.8,571.9,-422,360,404,22.9
'2018-05-29 18:56:11.00',50.075,-247,0,18.8,571.9,-422,360,404,22.9
'2018-05-29 18:56:11.99',50.074,-246,2,18.8,571.9,-422,360,404,22.9
'2018-05-29 18:56:13.00',50.073,-248,0,18.8,571.9,-422,360,404,22.9
'2018-05-29 18:56:13.99',50.073,-248,-1,18.8,571.9,-421,360,404,22.9
'2018-05-29 18:56:15.00',50.071,-253,0,18.8,571.9,-421,360,404,22.9
'2018-05-29 18:56:16.00',50.068,-254,1,18.8,571.9,-421,360,404,22.9
'2018-05-29 18:56:17.00',50.061,-250,0,18.8,571.9,-421,360,404,22.9
'2018-05-29 18:56:18.00',50.057,-252,4,18.8,571.9,-421,360,404,22.9
'2018-05-29 18:56:19.00',50.051,-250,1,18.8,571.9,-421,360,404,22.9
'2018-05-29 18:56:20.00',50.048,-247,-3,18.9,571.9,-421,360,404,22.9
'2018-05-29 18:56:21.00',50.044,-245,-1,18.9,571.9,-421,360,404,22.9
'2018-05-29 18:56:22.00',50.041,-245,1,18.9,571.9,-421,360,404,22.9
'2018-05-29 18:56:23.00',50.038,-248,2,18.9,572.0,-421,360,404,22.9
'2018-05-29 18:56:24.00',50.037,-247,0,18.9,572.0,-421,360,404,22.9
'2018-05-29 18:56:24.99',50.035,-247,-1,19.0,572.0,-421,360,404,22.9
'2018-05-29 18:56:26.00',50.031,-245,0,19.0,572.0,-421,360,404,22.9
'2018-05-29 18:56:26.99',50.028,-249,2,19.0,572.0,-421,360,404,22.9
'2018-05-29 18:56:28.00',50.026,-250,3,19.0,572.0,-421,361,404,22.9
'2018-05-29 18:56:29.00',50.024,-248,3,19.0,572.0,-421,361,404,22.9
'2018-05-29 18:56:30.00',50.024,-249,3,19.0,572.0,-421,361,404,22.9
'2018-05-29 18:56:31.00',50.024,-248,1,19.0,572.0,-420,361,402,22.9
'2018-05-29 18:56:32.00',50.023,-250,1,19.0,572.0,-420,361,402,22.9
'2018-05-29 18:56:33.00',50.023,-251,1,19.0,572.0,-420,361,402,22.9
'2018-05-29 18:56:34.00',50.023,-249,4,19.0,572.0,-420,361,402,22.9
'2018-05-29 18:56:35.00',50.021,-253,4,19.0,572.0,-420,360,402,22.9
'2018-05-29 18:56:36.00',50.019,-252,3,19.0,572.0,-420,360,402,22.9
'2018-05-29 18:56:37.00',50.017,-254,2,19.0,572.0,-420,360,402,22.9
'2018-05-29 18:56:37.99',50.017,-253,4,19.0,572.0,-420,360,404,22.9
'2018-05-29 18:56:39.00',50.020,-250,3,19.0,572.0,-420,360,404,22.9
'2018-05-29 18:56:40.00',50.021,-248,2,19.0,572.0,-420,360,404,22.9
'2018-05-29 18:56:41.00',50.023,-248,2,19.0,572.0,-420,360,404,22.9
'2018-05-29 18:56:42.00',50.026,-250,1,19.0,572.0,-420,360,404,22.9
'2018-05-29 18:56:43.00',50.028,-252,2,19.1,572.1,-420,360,404,22.9
'2018-05-29 18:56:44.00',50.029,-250,3,19.1,572.1,-420,360,404,22.9
'2018-05-29 18:56:45.00',50.031,-247,-2,19.1,572.1,-420,360,404,22.9
'2018-05-29 18:56:46.00',50.031,-248,-3,19.1,572.1,-420,360,404,22.9
'2018-05-29 18:56:47.00',50.030,-248,-3,19.1,572.1,-420,360,404,22.9
'2018-05-29 18:56:48.00',50.028,-251,-3,19.1,572.1,-420,360,404,22.9
'2018-05-29 18:56:49.00',50.027,-251,2,19.2,572.1,-420,360,404,22.9
'2018-05-29 18:56:50.00',50.026,-252,0,19.2,572.1,-420,360,404,22.9
'2018-05-29 18:56:50.99',50.024,-251,0,19.2,572.1,-420,360,404,22.9
'2018-05-29 18:56:52.00',50.023,-250,-3,19.2,572.1,-420,360,404,22.9
'2018-05-29 18:56:52.99',50.021,-248,-1,19.2,572.1,-420,360,404,22.9
'2018-05-29 18:56:54.00',50.020,-248,2,19.2,572.1,-420,360,404,22.9
'2018-05-29 18:56:55.00',50.019,-250,3,19.2,572.1,-420,360,404,22.9
'2018-05-29 18:56:56.00',50.018,-251,4,19.2,572.1,-420,360,404,22.9
'2018-05-29 18:56:57.00',50.019,-250,2,19.2,572.2,-420,360,404,22.9
'2018-05-29 18:56:58.00',50.022,-250,1,19.2,572.2,-420,360,405,22.9
'2018-05-29 18:56:59.00',50.024,-247,-1,19.2,572.2,-420,360,405,22.9
'2018-05-29 18:57:00.00',50.027,-245,-3,19.2,572.2,-420,360,405,22.9
'2018-05-29 18:57:01.00',50.030,-245,-2,19.2,572.2,-420,360,405,22.9
'2018-05-29 18:57:02.00',50.033,-247,-1,19.2,572.2,-420,360,405,22.9
'2018-05-29 18:57:03.00',50.036,-248,3,19.2,572.2,-420,360,405,22.9
'2018-05-29 18:57:03.99',50.038,-246,1,19.2,572.2,-420,360,405,22.8
'2018-05-29 18:57:05.00',50.038,-247,-1,19.2,572.2,-420,360,403,22.8
'2018-05-29 18:57:06.00',50.038,-249,-1,19.2,572.2,-420,360,403,22.8
'2018-05-29 18:57:07.00',50.037,-250,1,19.2,572.2,-421,360,403,22.8
'2018-05-29 18:57:08.00',50.035,-249,1,19.3,572.2,-421,360,403,22.8
'2018-05-29 18:57:09.00',50.033,-249,0,19.3,572.2,-421,360,403,22.8
'2018-05-29 18:57:10.00',50.032,-250,0,19.3,572.2,-421,360,403,22.8
'2018-05-29 18:57:11.00',50.030,-250,4,19.3,572.2,-421,360,403,22.9
'2018-05-29 18:57:12.00',50.029,-253,2,19.3,572.2,-421,360,403,22.9
'2018-05-29 18:57:13.00',50.030,-247,1,19.3,572.3,-421,360,403,22.9
'2018-05-29 18:57:14.00',50.030,-249,-1,19.3,572.3,-421,360,403,22.9
'2018-05-29 18:57:15.00',50.029,-245,-3,19.3,572.3,-421,360,403,22.9
'2018-05-29 18:57:16.00',50.028,-250,1,19.3,572.3,-421,360,403,22.9
'2018-05-29 18:57:16.99',50.028,-249,2,19.3,572.3,-421,360,403,22.9
'2018-05-29 18:57:18.00',50.026,-252,3,19.3,572.3,-421,360,405,22.9
'2018-05-29 18:57:18.99',50.025,-252,1,19.3,572.3,-421,360,405,22.9
'2018-05-29 18:57:20.00',50.024,-248,-3,19.3,572.3,-421,360,405,22.9
'2018-05-29 18:57:21.00',50.022,-247,-2,19.4,572.3,-421,360,405,22.9
'2018-05-29 18:57:22.00',50.022,-247,-3,19.4,572.3,-421,360,405,22.9
'2018-05-29 18:57:23.00',50.021,-249,-1,19.4,572.3,-421,360,405,22.9
'2018-05-29 18:57:24.00',50.022,-250,3,19.4,572.3,-421,360,405,22.9
'2018-05-29 18:57:25.00',50.022,-253,0,19.4,572.3,-421,360,404,22.9
'2018-05-29 18:57:26.00',50.025,-252,-1,19.4,572.3,-421,360,404,22.9
'2018-05-29 18:57:27.00',50.029,-249,0,19.4,572.3,-421,360,404,22.9
'2018-05-29 18:57:28.00',50.035,-247,-3,19.5,572.4,-421,360,404,22.9
'2018-05-29 18:57:29.00',50.038,-248,-2,19.5,572.4,-421,360,404,22.9
'2018-05-29 18:57:29.99',50.042,-249,2,19.5,572.4,-421,360,404,22.9
'2018-05-29 18:57:31.00',50.044,-253,-1,19.5,572.4,-422,360,404,22.9
'2018-05-29 18:57:32.00',50.043,-251,0,19.5,572.4,-422,360,404,22.9
'2018-05-29 18:57:33.00',50.042,-252,-1,19.5,572.4,-422,360,404,23.0
'2018-05-29 18:57:34.00',50.041,-254,3,19.5,572.4,-422,360,404,23.0
'2018-05-29 18:57:35.00',50.038,-253,2,19.5,572.4,-422,361,404,23.0
'2018-05-29 18:57:36.00',50.036,-252,-1,19.5,572.4,-422,361,404,23.0
'2018-05-29 18:57:37.00',50.034,-249,-1,19.5,572.4,-422,361,404,23.0
'2018-05-29 18:57:38.00',50.035,-250,1,19.5,572.4,-422,361,404,23.0
'2018-05-29 18:57:39.00',50.035,-253,3,19.5,572.4,-422,361,404,23.0
'2018-05-29 18:57:40.00',50.036,-250,-1,19.5,572.4,-422,361,404,23.0
'2018-05-29 18:57:41.00',50.035,-248,-3,19.5,572.4,-422,360,404,23.0
'2018-05-29 18:57:42.00',50.036,-248,-3,19.5,572.4,-422,360,404,23.0
'2018-05-29 18:57:42.99',50.038,-251,-1,19.5,572.4,-421,360,404,23.1
'2018-05-29 18:57:44.00',50.040,-251,0,19.5,572.4,-421,360,404,23.1
'2018-05-29 18:57:45.00',50.042,-250,0,19.5,572.5,-421,360,404,23.1
'2018-05-29 18:57:46.00',50.043,-248,-1,19.5,572.5,-421,360,404,23.1
'2018-05-29 18:57:47.00',50.043,-252,2,19.5,572.5,-421,361,404,23.1
'2018-05-29 18:57:48.00',50.042,-250,3,19.6,572.5,-421,361,404,23.1
'2018-05-29 18:57:49.00',50.042,-251,0,19.6,572.5,-421,361,404,23.1
'2018-05-29 18:57:50.00',50.040,-248,-3,19.6,572.5,-421,361,404,23.1
'2018-05-29 18:57:51.00',50.038,-248,0,19.6,572.5,-421,361,404,23.1
'2018-05-29 18:57:52.00',50.036,-250,1,19.6,572.5,-421,361,404,23.1
'2018-05-29 18:57:53.00',50.035,-248,1,19.6,572.5,-421,360,404,23.1
'2018-05-29 18:57:53.99',50.035,-247,-1,19.6,572.5,-421,360,404,23.1
'2018-05-29 18:57:55.00',50.038,-250,-1,19.6,572.5,-421,360,404,23.1
'2018-05-29 18:57:55.99',50.041,-248,1,19.6,572.5,-421,360,405,23.1
'2018-05-29 18:57:57.00',50.047,-252,-1,19.6,572.5,-421,360,405,23.1
'2018-05-29 18:57:58.00',50.051,-250,-1,19.6,572.5,-421,360,405,23.1
'2018-05-29 18:57:59.00',50.054,-253,2,19.6,572.6,-421,360,405,23.1
'2018-05-29 18:58:00.00',50.057,-251,1,19.6,572.6,-421,360,405,23.1
'2018-05-29 18:58:01.00',50.059,-248,1,19.6,572.6,-421,360,405,23.0
'2018-05-29 18:58:02.00',50.061,-250,3,19.6,572.6,-421,360,404,23.0
'2018-05-29 18:58:03.00',50.063,-248,0,19.6,572.6,-421,360,404,23.0
'2018-05-29 18:58:04.00',50.065,-250,-1,19.6,572.6,-421,360,404,23.0
'2018-05-29 18:58:05.00',50.066,-250,1,19.6,572.6,-421,360,404,22.9
'2018-05-29 18:58:06.00',50.068,-249,0,19.6,572.6,-421,360,404,22.9
'2018-05-29 18:58:06.99',50.068,-251,3,19.6,572.6,-421,360,404,22.9
'2018-05-29 18:58:08.00',50.067,-251,-1,19.6,572.6,-421,360,404,22.9
'2018-05-29 18:58:09.00',50.066,-248,1,19.7,572.6,-421,360,404,22.9
'2018-05-29 18:58:10.00',50.063,-250,3,19.7,572.6,-421,360,404,22.9
'2018-05-29 18:58:11.00',50.061,-247,-1,19.7,572.6,-421,360,404,22.9
'2018-05-29 18:58:12.00',50.059,-248,0,19.7,572.6,-421,360,404,22.9
'2018-05-29 18:58:13.00',50.060,-252,2,19.7,572.6,-421,360,404,22.9
'2018-05-29 18:58:14.00',50.060,-250,-1,19.7,572.6,-421,360,404,22.9
'2018-05-29 18:58:15.00',50.059,-250,0,19.7,572.6,-421,360,405,22.9
'2018-05-29 18:58:16.00',50.057,-248,0,19.7,572.6,-421,360,405,22.9
'2018-05-29 18:58:17.00',50.056,-246,-1,19.7,572.6,-421,360,405,22.9
'2018-05-29 18:58:18.00',50.056,-247,1,19.7,572.6,-421,360,405,22.9
'2018-05-29 18:58:19.00',50.056,-248,-2,19.7,572.6,-421,360,405,22.9
'2018-05-29 18:58:19.99',50.056,-247,-1,19.7,572.6,-421,360,405,22.9
'2018-05-29 18:58:21.00',50.057,-250,3,19.8,572.7,-421,360,404,22.9
'2018-05-29 18:58:21.99',50.059,-250,0,19.8,572.7,-421,360,404,22.9
'2018-05-29 18:58:23.00',50.064,-253,3,19.8,572.7,-421,360,404,22.9
'2018-05-29 18:58:24.00',50.068,-253,4,19.8,572.7,-421,360,404,22.9
'2018-05-29 18:58:25.00',50.071,-250,-1,19.8,572.7,-421,360,404,22.9
'2018-05-29 18:58:26.00',50.072,-251,3,19.8,572.7,-421,360,404,22.9
'2018-05-29 18:58:27.00',50.073,-248,-4,19.8,572.7,-421,360,404,22.9
'2018-05-29 18:58:28.00',50.072,-250,1,19.8,572.7,-421,360,404,22.9
'2018-05-29 18:58:29.00',50.069,-250,-1,19.8,572.7,-421,360,404,22.9
'2018-05-29 18:58:30.00',50.066,-249,1,19.8,572.7,-421,360,404,22.9
'2018-05-29 18:58:31.00',50.062,-250,3,19.8,572.7,-421,360,404,22.9
'2018-05-29 18:58:32.00',50.056,-252,2,19.8,572.7,-421,360,404,22.9
'2018-05-29 18:58:32.99',50.053,-250,-1,19.8,572.7,-421,360,407,22.9
'2018-05-29 18:58:34.00',50.050,-253,3,19.8,572.7,-421,360,407,22.9
'2018-05-29 18:58:35.00',50.047,-252,3,19.8,572.8,-421,360,407,22.9
'2018-05-29 18:58:36.00',50.046,-249,-1,19.8,572.8,-421,360,407,22.9
'2018-05-29 18:58:37.00',50.043,-250,2,19.9,572.8,-421,359,407,22.9
'2018-05-29 18:58:38.00',50.043,-249,4,19.9,572.8,-421,359,407,22.9
'2018-05-29 18:58:39.00',50.041,-250,0,19.9,572.8,-421,359,407,22.9
'2018-05-29 18:58:40.00',50.040,-247,-3,19.9,572.8,-421,359,407,22.9
'2018-05-29 18:58:41.00',50.040,-249,-2,19.9,572.8,-421,359,407,22.9
'2018-05-29 18:58:42.00',50.039,-252,2,19.9,572.8,-421,359,407,22.9
'2018-05-29 18:58:43.00',50.040,-252,1,20.0,572.8,-421,360,407,22.9
'2018-05-29 18:58:44.00',50.042,-252,0,20.0,572.8,-421,360,407,22.9
'2018-05-29 18:58:45.00',50.045,-250,1,20.0,572.8,-421,360,407,22.9
'2018-05-29 18:58:45.99',50.050,-250,2,20.0,572.8,-421,360,409,22.9
'2018-05-29 18:58:47.00',50.051,-251,3,20.0,572.8,-421,360,409,22.9
'2018-05-29 18:58:47.99',50.051,-247,-1,20.0,572.9,-421,360,409,22.9
'2018-05-29 18:58:49.00',50.051,-250,2,20.0,572.9,-421,360,409,22.9
'2018-05-29 18:58:50.00',50.049,-250,1,20.0,572.9,-421,359,409,22.9
'2018-05-29 18:58:51.00',50.048,-247,-1,20.0,572.9,-421,359,409,22.9
'2018-05-29 18:58:52.00',50.047,-248,1,20.0,572.9,-421,359,409,22.9
'2018-05-29 18:58:53.00',50.046,-252,3,20.0,572.9,-421,359,409,22.9
'2018-05-29 18:58:54.00',50.046,-250,-2,20.0,572.9,-421,359,409,22.9
'2018-05-29 18:58:55.00',50.046,-250,1,20.0,572.9,-421,359,409,22.9
'2018-05-29 18:58:56.00',50.045,-253,4,20.0,572.9,-421,359,409,22.9
'2018-05-29 18:58:57.00',50.045,-252,2,20.0,572.9,-421,359,409,22.9
'2018-05-29 18:58:58.00',50.044,-248,3,20.0,572.9,-421,359,409,22.9
'2018-05-29 18:58:58.99',50.042,-250,0,20.1,572.9,-421,359,409,22.9
'2018-05-29 18:59:00.00',50.041,-250,1,20.1,572.9,-421,359,409,23.0
'2018-05-29 18:59:01.00',50.040,-250,-1,20.1,572.9,-421,359,409,23.0
'2018-05-29 18:59:02.00',50.039,-249,-3,20.1,572.9,-421,359,409,23.0
'2018-05-29 18:59:03.00',50.038,-248,-2,20.1,572.9,-421,359,409,23.0
'2018-05-29 18:59:04.00',50.035,-251,3,20.1,572.9,-421,359,409,23.0
'2018-05-29 18:59:05.00',50.033,-253,2,20.1,572.9,-421,359,409,23.0
'2018-05-29 18:59:06.00',50.029,-251,-1,20.1,572.9,-421,359,409,23.0
'2018-05-29 18:59:07.00',50.026,-250,-2,20.1,572.9,-421,359,410,23.0
'2018-05-29 18:59:08.00',50.025,-250,-2,20.2,572.9,-421,359,410,23.0
'2018-05-29 18:59:09.00',50.025,-251,-1,20.2,573.0,-421,359,410,23.0
'2018-05-29 18:59:10.00',50.023,-250,2,20.2,573.0,-421,359,410,23.0
'2018-05-29 18:59:11.00',50.023,-250,3,20.2,573.0,-421,359,410,23.0
'2018-05-29 18:59:11.99',50.022,-250,2,20.2,573.0,-421,359,410,23.0
'2018-05-29 18:59:13.00',50.021,-247,0,20.2,573.0,-421,359,408,23.0
'2018-05-29 18:59:13.99',50.021,-247,-3,20.2,573.0,-421,359,408,23.0
'2018-05-29 18:59:15.00',50.020,-250,-2,20.2,573.0,-421,359,408,23.0
'2018-05-29 18:59:16.00',50.017,-247,-1,20.2,573.0,-421,359,408,23.0
'2018-05-29 18:59:17.00',50.014,-248,-3,20.2,573.0,-421,359,408,23.0
'2018-05-29 18:59:18.00',50.012,-248,0,20.2,573.0,-421,359,408,23.0
'2018-05-29 18:59:19.00',50.011,-250,0,20.2,573.0,-421,359,408,23.0
'2018-05-29 18:59:20.00',50.010,-249,1,20.2,573.0,-421,359,410,23.0
'2018-05-29 18:59:21.00',50.008,-252,1,20.2,573.0,-421,359,410,23.0
'2018-05-29 18:59:22.00',50.006,-250,2,20.2,573.0,-421,359,410,23.0
'2018-05-29 18:59:22.99',50.004,-252,3,20.2,573.0,-421,359,410,23.0
'2018-05-29 18:59:24.00',50.001,-250,-3,20.2,573.1,-421,359,410,23.0
'2018-05-29 18:59:24.99',49.998,-251,4,20.2,573.1,-421,359,410,23.0
'2018-05-29 18:59:26.00',49.995,-253,3,20.3,573.1,-421,359,410,23.0
'2018-05-29 18:59:27.00',49.993,-250,3,20.3,573.1,-421,359,409,23.0
'2018-05-29 18:59:28.00',49.991,-250,2,20.3,573.1,-421,359,409,23.0
'2018-05-29 18:59:29.00',49.986,-250,2,20.3,573.1,-421,359,409,23.0
'2018-05-29 18:59:30.00',49.987,-250,-3,20.3,573.1,-421,359,409,23.0
'2018-05-29 18:59:31.00',49.986,-251,-1,20.3,573.1,-421,359,409,23.0
'2018-05-29 18:59:32.00',49.986,-251,-3,20.3,573.1,-421,359,409,23.0
'2018-05-29 18:59:33.00',49.988,-250,-1,20.3,573.1,-421,359,409,23.0
'2018-05-29 18:59:34.00',49.990,-252,1,20.3,573.1,-421,359,410,23.0
'2018-05-29 18:59:35.00',49.988,-250,-2,20.3,573.1,-421,359,410,23.0
'2018-05-29 18:59:35.99',49.987,-252,-3,20.3,573.1,-421,359,410,23.0
'2018-05-29 18:59:37.00',49.984,-255,3,20.3,573.1,-422,359,410,23.0
'2018-05-29 18:59:38.00',49.981,-252,3,20.4,573.1,-422,359,410,23.0
'2018-05-29 18:59:39.00',49.975,-250,-1,20.4,573.2,-422,359,410,23.0
'2018-05-29 18:59:40.00',49.972,-250,-3,20.4,573.2,-422,359,410,23.0
'2018-05-29 18:59:41.00',49.971,-251,-2,20.4,573.2,-422,359,410,23.0
'2018-05-29 18:59:42.00',49.971,-249,-1,20.4,573.2,-422,359,410,23.0
'2018-05-29 18:59:43.00',49.972,-254,1,20.4,573.2,-422,359,410,23.0
'2018-05-29 18:59:44.00',49.976,-252,-1,20.4,573.2,-422,359,410,23.0
'2018-05-29 18:59:45.00',49.979,-250,2,20.4,573.2,-421,359,410,23.0
'2018-05-29 18:59:46.00',49.984,-251,1,20.4,573.2,-421,359,410,23.0
'2018-05-29 18:59:47.00',49.986,-250,-1,20.5,573.2,-421,359,409,23.0
'2018-05-29 18:59:48.00',49.989,-250,-2,20.5,573.2,-421,359,409,23.0
'2018-05-29 18:59:48.99',49.992,-251,-3,20.5,573.2,-421,359,409,23.0
'2018-05-29 18:59:50.00',49.995,-248,-1,20.5,573.2,-421,359,409,23.0
'2018-05-29 18:59:50.99',49.998,-248,-3,20.5,573.2,-421,359,409,23.0
'2018-05-29 18:59:52.00',49.998,-248,-2,20.5,573.2,-421,359,409,23.0
'2018-05-29 18:59:53.00',49.998,-248,2,20.5,573.2,-421,359,409,23.0
'2018-05-29 18:59:54.00',49.995,-250,-1,20.5,573.2,-421,359,409,23.0
'2018-05-29 18:59:55.00',49.992,-250,-2,20.5,573.2,-421,359,409,23.0
'2018-05-29 18:59:56.00',49.991,-250,-2,20.5,573.2,-421,359,409,23.0
'2018-05-29 18:59:57.00',49.992,-252,-1,20.5,573.3,-421,359,409,23.0
'2018-05-29 18:59:58.00',49.991,-254,-1,20.5,573.3,-421,359,409,23.0
'2018-05-29 18:59:59.00',49.991,-254,-1,20.5,573.3,-421,359,410,23.0
'2018-05-29 19:00:00.00',49.990,-252,2,20.5,573.3,-421,359,410,23.0
'2018-05-29 19:00:01.00',49.991,-253,3,20.5,573.3,-421,359,410,23.0
'2018-05-29 19:00:01.99',49.990,-255,4,20.5,573.3,-421,359,410,23.0
'2018-05-29 19:00:03.00',49.989,-255,3,20.5,573.3,-421,359,410,23.0
'2018-05-29 19:00:04.00',49.987,-255,2,20.5,573.3,-421,359,410,23.0
'2018-05-29 19:00:05.00',49.980,-253,2,20.6,573.3,-421,359,410,23.0
'2018-05-29 19:00:06.00',49.975,-250,-2,20.6,573.3,-421,359,409,23.0
'2018-05-29 19:00:07.00',49.968,-250,-1,20.6,573.3,-421,359,409,23.0
'2018-05-29 19:00:08.00',49.964,-252,1,20.6,573.3,-421,359,409,23.0
'2018-05-29 19:00:09.00',49.959,-250,3,20.6,573.3,-421,359,409,23.0
'2018-05-29 19:00:10.00',49.954,-247,-1,20.6,573.3,-421,359,409,23.0
'2018-05-29 19:00:11.00',49.950,-247,-3,20.6,573.3,-421,359,409,23.0
'2018-05-29 19:00:12.00',49.951,-250,1,20.6,573.3,-421,359,409,23.0
'2018-05-29 19:00:13.00',49.956,-248,0,20.6,573.3,-421,359,409,23.0
'2018-05-29 19:00:14.00',49.961,-247,-3,20.6,573.4,-421,359,409,23.0
'2018-05-29 19:00:14.99',49.964,-246,-3,20.6,573.4,-421,359,409,23.0
'2018-05-29 19:00:16.00',49.966,-251,4,20.6,573.4,-421,359,409,23.0
'2018-05-29 19:00:16.99',49.969,-247,3,20.6,573.4,-421,359,409,23.0
'2018-05-29 19:00:18.00',49.972,-251,3,20.6,573.4,-421,359,409,23.0
'2018-05-29 19:00:19.00',49.972,-251,-2,20.6,573.4,-421,359,408,23.0
'2018-05-29 19:00:20.00',49.971,-249,-2,20.6,573.4,-422,359,408,23.0
'2018-05-29 19:00:21.00',49.968,-250,-2,20.6,573.4,-422,359,408,23.0
'2018-05-29 19:00:22.00',49.966,-251,1,20.6,573.4,-421,360,408,23.0
'2018-05-29 19:00:23.00',49.961,-252,0,20.6,573.4,-421,360,408,23.0
'2018-05-29 19:00:24.00',49.959,-250,-2,20.6,573.4,-421,360,408,23.0
'2018-05-29 19:00:25.00',49.954,-253,0,20.6,573.4,-421,360,409,23.0
'2018-05-29 19:00:26.00',49.950,-252,1,20.7,573.4,-421,360,409,23.0
'2018-05-29 19:00:27.00',49.947,-252,0,20.7,573.4,-421,360,409,23.0
'2018-05-29 19:00:27.99',49.944,-252,-3,20.7,573.4,-421,360,409,23.0
'2018-05-29 19:00:29.00',49.942,-253,2,20.7,573.4,-421,359,409,23.0
'2018-05-29 19:00:30.00',49.943,-253,2,20.7,573.4,-421,359,409,23.0
'2018-05-29 19:00:31.00',49.946,-250,-2,20.7,573.4,-421,359,409,23.0
'2018-05-29 19:00:32.00',49.950,-252,1,20.7,573.4,-421,359,409,23.0
'2018-05-29 19:00:33.00',49.954,-249,0,20.7,573.4,-421,359,409,23.0
'2018-05-29 19:00:34.00',49.962,-248,-3,20.7,573.5,-421,359,409,23.0
'2018-05-29 19:00:35.00',49.974,-248,-3,20.7,573.5,-421,359,409,23.0
'2018-05-29 19:00:36.00',49.984,-248,-3,20.7,573.5,-421,359,409,23.0
'2018-05-29 19:00:37.00',49.990,-250,-1,20.7,573.5,-421,359,409,23.0
'2018-05-29 19:00:38.00',49.995,-248,-1,20.7,573.5,-421,359,409,23.0
'2018-05-29 19:00:39.00',49.999,-252,-20,20.7,573.5,-421,359,409,23.0
'2018-05-29 19:00:40.00',50.004,-248,-2,20.7,573.5,-421,359,409,23.0
'2018-05-29 19:00:40.99',50.009,-250,-1,20.8,573.5,-421,359,409,23.0
'2018-05-29 19:00:42.00',50.010,-248,-4,20.8,573.5,-421,359,409,23.0
'2018-05-29 19:00:42.99',50.013,-247,3,20.8,573.5,-421,359,409,23.0
'2018-05-29 19:00:44.00',50.013,-252,-1,20.8,573.5,-421,359,409,23.0
'2018-05-29 19:00:45.00',50.013,-250,-1,20.8,573.5,-421,359,409,23.0
'2018-05-29 19:00:46.00',50.013,-250,1,20.8,573.5,-421,359,409,23.0
'2018-05-29 19:00:47.00',50.013,-249,-2,20.8,573.6,-421,359,409,23.0
'2018-05-29 19:00:48.00',50.011,-250,-1,20.8,573.6,-421,359,409,23.0
'2018-05-29 19:00:49.00',50.010,-252,-3,20.8,573.6,-421,359,409,23.0
'2018-05-29 19:00:50.00',50.009,-250,1,20.8,573.6,-421,359,409,23.0
'2018-05-29 19:00:51.00',50.008,-252,1,20.8,573.6,-421,359,409,23.0
'2018-05-29 19:00:52.00',50.007,-250,-1,20.8,573.6,-421,359,409,23.0
'2018-05-29 19:00:53.00',50.006,-252,0,20.8,573.6,-421,359,409,23.0
'2018-05-29 19:00:53.99',50.005,-250,3,20.9,573.6,-421,360,409,23.0
'2018-05-29 19:00:55.00',50.003,-253,0,20.9,573.6,-421,360,409,23.0
'2018-05-29 19:00:56.00',50.003,-251,1,20.9,573.6,-421,360,409,23.0
'2018-05-29 19:00:57.00',50.002,-253,3,20.9,573.6,-421,360,408,23.0
'2018-05-29 19:00:58.00',50.002,-250,-1,20.9,573.6,-422,360,408,23.0
'2018-05-29 19:00:59.00',50.000,-253,1,20.9,573.6,-422,360,408,23.0
'2018-05-29 19:01:00.00',49.999,-251,28,20.9,573.6,-422,359,408,23.0
'2018-05-29 19:01:01.00',49.999,-253,29,21.0,573.6,-422,359,408,23.0
'2018-05-29 19:01:02.00',50.000,-252,1,21.0,573.7,-422,359,408,23.0
'2018-05-29 19:01:03.00',50.002,-252,3,21.0,573.7,-422,359,406,23.0
'2018-05-29 19:01:04.00',50.006,-253,2,21.0,573.7,-422,359,406,23.0
'2018-05-29 19:01:04.99',50.010,-253,2,21.0,573.7,-422,359,406,23.0
'2018-05-29 19:01:06.00',50.014,-253,1,21.0,573.7,-422,359,406,23.0
'2018-05-29 19:01:06.99',50.017,-250,-1,21.0,573.7,-422,360,406,23.0
'2018-05-29 19:01:08.00',50.021,-250,-4,21.0,573.7,-422,360,406,23.0
'2018-05-29 19:01:09.00',50.024,-249,-4,21.0,573.7,-422,360,408,23.0
'2018-05-29 19:01:10.00',50.027,-249,-1,21.0,573.7,-422,360,408,23.0
'2018-05-29 19:01:11.00',50.030,-252,-1,21.0,573.7,-422,360,408,23.0
'2018-05-29 19:01:12.00',50.031,-253,1,21.0,573.7,-422,360,408,23.0
'2018-05-29 19:01:13.00',50.027,-253,-2,21.0,573.7,-422,360,408,23.0
'2018-05-29 19:01:14.00',50.021,-253,-1,21.0,573.7,-422,360,408,22.9
'2018-05-29 19:01:15.00',50.013,-251,-3,21.1,573.7,-422,360,408,22.9
'2018-05-29 19:01:16.00',50.008,-250,-2,21.1,573.7,-422,360,408,22.9
'2018-05-29 19:01:17.00',50.001,-252,-3,21.1,573.7,-422,360,407,22.9
'2018-05-29 19:01:17.99',49.994,-252,-2,21.1,573.8,-422,360,407,22.9
'2018-05-29 19:01:19.00',49.984,-250,-1,21.1,573.8,-422,360,407,22.9
'2018-05-29 19:01:19.99',49.980,-253,-2,21.1,573.8,-421,359,407,22.9
'2018-05-29 19:01:21.00',49.977,-251,0,21.1,573.8,-421,359,407,22.9
'2018-05-29 19:01:22.00',49.976,-251,-1,21.1,573.8,-421,359,407,22.9
'2018-05-29 19:01:23.00',49.975,-249,-1,21.2,573.8,-421,359,407,22.9
'2018-05-29 19:01:24.00',49.974,-248,0,21.2,573.8,-421,359,407,22.9
'2018-05-29 19:01:25.00',49.973,-248,-3,21.2,573.8,-421,359,407,22.9
'2018-05-29 19:01:26.00',49.971,-251,-1,21.2,573.8,-421,359,407,22.9
'2018-05-29 19:01:27.00',49.971,-250,2,21.2,573.8,-421,359,407,22.9
'2018-05-29 19:01:28.00',49.971,-251,2,21.2,573.8,-421,359,407,22.9
'2018-05-29 19:01:29.00',49.972,-253,1,21.2,573.8,-421,359,407,22.9
'2018-05-29 19:01:30.00',49.974,-248,0,21.2,573.8,-421,359,406,22.9
'2018-05-29 19:01:30.99',49.975,-250,1,21.2,573.8,-421,359,406,22.9
'2018-05-29 19:01:32.00',49.976,-246,-2,21.2,573.8,-421,359,406,22.9
'2018-05-29 19:01:33.00',49.975,-247,-1,21.2,573.8,-421,359,406,22.9
'2018-05-29 19:01:34.00',49.976,-248,-1,21.2,573.8,-421,359,406,22.9
'2018-05-29 19:01:35.00',49.976,-251,3,21.2,573.8,-421,359,406,22.9
'2018-05-29 19:01:36.00',49.977,-250,1,21.2,573.9,-421,359,407,22.9
'2018-05-29 19:01:37.00',49.975,-250,0,21.2,573.9,-421,359,407,22.9
'2018-05-29 19:01:38.00',49.974,-251,-1,21.2,573.9,-421,359,407,22.9
'2018-05-29 19:01:39.00',49.973,-252,-3,21.2,573.9,-421,359,407,22.9
'2018-05-29 19:01:40.00',49.972,-250,-1,21.2,573.9,-421,359,407,22.9
'2018-05-29 19:01:41.00',49.970,-253,1,21.2,573.9,-421,359,407,22.9
'2018-05-29 19:01:42.00',49.968,-253,2,21.3,573.9,-421,359,406,22.9
'2018-05-29 19:01:43.00',49.968,-251,-1,21.3,573.9,-421,359,406,22.9
'2018-05-29 19:01:43.99',49.968,-250,-4,21.3,573.9,-421,359,406,22.9
'2018-05-29 19:01:45.00',49.967,-249,-4,21.3,573.9,-421,359,406,22.9
'2018-05-29 19:01:45.99',49.966,-250,0,21.3,573.9,-421,359,406,22.9
'2018-05-29 19:01:47.00',49.966,-252,2,21.3,573.9,-421,359,406,22.9
'2018-05-29 19:01:48.00',49.967,-253,1,21.3,573.9,-421,359,407,22.9
'2018-05-29 19:01:49.00',49.966,-251,0,21.3,573.9,-421,359,407,22.9
'2018-05-29 19:01:50.00',49.964,-253,0,21.3,573.9,-421,359,407,22.9
'2018-05-29 19:01:51.00',49.959,-253,-4,21.3,573.9,-421,359,407,22.9
'2018-05-29 19:01:52.00',49.954,-250,-4,21.3,573.9,-421,359,407,22.9
'2018-05-29 19:01:53.00',49.950,-248,1,21.3,573.9,-421,359,407,22.9
'2018-05-29 19:01:54.00',49.945,-250,2,21.3,574.0,-421,359,407,22.9
'2018-05-29 19:01:55.00',49.940,-250,-2,21.3,574.0,-421,359,407,22.9
'2018-05-29 19:01:56.00',49.937,-253,3,21.4,574.0,-421,359,407,22.9
'2018-05-29 19:01:56.99',49.934,-255,-1,21.4,574.0,-421,359,407,22.9
'2018-05-29 19:01:58.00',49.934,-252,-2,21.4,574.0,-421,359,407,22.9
'2018-05-29 19:01:59.00',49.934,-252,3,21.4,574.0,-421,359,407,22.9
'2018-05-29 19:02:00.00',49.936,-247,-2,21.4,574.0,-421,359,407,22.9
'2018-05-29 19:02:01.00',49.935,-247,-2,21.4,574.0,-421,359,408,22.9
'2018-05-29 19:02:02.00',49.934,-248,0,21.4,574.0,-421,359,408,22.9
'2018-05-29 19:02:03.00',49.933,-247,-2,21.4,574.0,-422,359,408,22.9
'2018-05-29 19:02:04.00',49.930,-252,2,21.4,574.0,-421,359,408,22.9
'2018-05-29 19:02:05.00',49.925,-251,-3,21.4,574.0,-421,359,408,22.9
'2018-05-29 19:02:06.00',49.923,-253,1,21.5,574.0,-421,359,408,22.9
'2018-05-29 19:02:07.00',49.924,-250,-3,21.5,574.0,-421,359,408,22.9
'2018-05-29 19:02:08.00',49.924,-250,2,21.5,574.0,-421,359,406,22.9
'2018-05-29 19:02:09.00',49.924,-250,0,21.5,574.0,-421,359,406,22.9
'2018-05-29 19:02:09.99',49.924,-250,3,21.5,574.0,-421,359,406,22.9
'2018-05-29 19:02:11.00',49.924,-254,0,21.5,574.0,-421,359,406,22.9
'2018-05-29 19:02:11.99',49.923,-250,1,21.5,574.1,-421,359,406,22.9
'2018-05-29 19:02:13.00',49.922,-251,2,21.5,574.1,-421,359,406,22.9
'2018-05-29 19:02:14.00',49.919,-247,-2,21.5,574.1,-421,359,406,22.9
'2018-05-29 19:02:15.00',49.916,-249,3,21.5,574.1,-420,359,406,22.9
'2018-05-29 19:02:16.00',49.914,-247,-1,21.5,574.1,-420,359,406,22.9
'2018-05-29 19:02:17.00',49.911,-250,0,21.5,574.1,-420,359,406,22.9
'2018-05-29 19:02:18.00',49.909,-252,0,21.5,574.1,-420,359,406,22.9
'2018-05-29 19:02:19.00',49.907,-252,-1,21.5,574.1,-420,359,406,22.9
'2018-05-29 19:02:20.00',49.904,-250,-2,21.6,574.1,-420,359,407,22.9
'2018-05-29 19:02:21.00',49.901,-251,-2,21.6,574.1,-420,359,407,22.9
'2018-05-29 19:02:22.00',49.897,-254,3,21.6,574.1,-420,359,407,22.9
'2018-05-29 19:02:22.99',49.894,-250,-1,21.6,574.1,-420,359,407,22.9
'2018-05-29 19:02:24.00',49.893,-247,-2,21.6,574.1,-420,358,407,22.9
'2018-05-29 19:02:25.00',49.892,-247,3,21.6,574.1,-420,358,407,22.9
'2018-05-29 19:02:26.00',49.892,-247,-1,21.6,574.1,-420,358,407,22.9
'2018-05-29 19:02:27.00',49.892,-251,1,21.6,574.1,-420,358,406,22.9
'2018-05-29 19:02:28.00',49.894,-251,-1,21.6,574.1,-420,358,406,22.9
'2018-05-29 19:02:29.00',49.894,-250,-3,21.6,574.1,-420,358,406,22.9
'2018-05-29 19:02:30.00',49.897,-252,1,21.6,574.2,-420,359,406,22.9
'2018-05-29 19:02:31.00',49.901,-252,1,21.6,574.2,-420,359,406,22.9
'2018-05-29 19:02:32.00',49.905,-253,3,21.6,574.2,-420,359,406,22.9
'2018-05-29 19:02:33.00',49.909,-249,3,21.6,574.2,-420,359,407,22.9
'2018-05-29 19:02:34.00',49.914,-252,-2,21.6,574.2,-420,359,407,22.9
'2018-05-29 19:02:35.00',49.917,-248,1,21.6,574.2,-420,359,407,22.9
'2018-05-29 19:02:35.99',49.925,-248,-1,21.6,574.2,-420,359,407,22.9
'2018-05-29 19:02:37.00',49.928,-247,1,21.6,574.2,-421,359,407,22.9
'2018-05-29 19:02:38.00',49.930,-252,3,21.6,574.2,-420,359,407,22.9
'2018-05-29 19:02:39.00',49.932,-250,-1,21.6,574.2,-420,359,407,22.9
'2018-05-29 19:02:40.00',49.932,-250,1,21.6,574.2,-420,359,407,22.9
'2018-05-29 19:02:41.00',49.933,-252,1,21.6,574.2,-420,359,407,22.9
'2018-05-29 19:02:42.00',49.934,-248,-3,21.6,574.2,-420,359,407,22.9
'2018-05-29 19:02:43.00',49.936,-250,3,21.6,574.2,-420,359,407,22.9
'2018-05-29 19:02:44.00',49.938,-248,-1,21.6,574.2,-420,359,407,22.9
'2018-05-29 19:02:45.00',49.940,-249,-2,21.7,574.2,-420,359,407,22.9
'2018-05-29 19:02:46.00',49.940,-253,3,21.7,574.2,-420,359,407,22.9
'2018-05-29 19:02:46.99',49.939,-250,-1,21.7,574.2,-420,359,409,22.9
'2018-05-29 19:02:48.00',49.938,-251,-1,21.7,574.3,-420,359,409,22.9
'2018-05-29 19:02:48.99',49.936,-252,1,21.7,574.3,-420,359,409,22.9
'2018-05-29 19:02:50.00',49.931,-248,-4,21.7,574.3,-420,359,409,22.9
'2018-05-29 19:02:51.00',49.926,-251,1,21.7,574.3,-420,359,409,22.9
'2018-05-29 19:02:52.00',49.919,-248,-3,21.7,574.3,-420,359,409,22.9
'2018-05-29 19:02:53.00',49.914,-253,3,21.7,574.3,-420,359,410,22.9
'2018-05-29 19:02:54.00',49.907,-250,-2,21.7,574.3,-420,359,410,22.9
'2018-05-29 19:02:55.00',49.903,-250,-1,21.7,574.3,-420,359,410,22.9
'2018-05-29 19:02:56.00',49.901,-252,3,21.7,574.3,-420,359,410,22.9
'2018-05-29 19:02:57.00',49.901,-251,-2,21.7,574.3,-420,359,410,22.9
'2018-05-29 19:02:58.00',49.902,-250,2,21.7,574.3,-420,359,410,22.9
'2018-05-29 19:02:59.00',49.904,-247,-2,21.7,574.3,-420,359,410,22.9
'2018-05-29 19:02:59.99',49.907,-250,-1,21.7,574.3,-420,359,409,23.0
'2018-05-29 19:03:01.00',49.911,-248,0,21.8,574.3,-420,359,409,23.0
'2018-05-29 19:03:02.00',49.913,-248,-3,21.8,574.4,-420,359,409,23.0
'2018-05-29 19:03:03.00',49.914,-253,3,21.8,574.4,-420,359,409,23.0
'2018-05-29 19:03:04.00',49.914,-249,-2,21.8,574.4,-420,359,409,23.0
'2018-05-29 19:03:05.00',49.913,-248,1,21.8,574.4,-420,359,409,23.0
'2018-05-29 19:03:06.00',49.911,-248,-1,21.8,574.4,-420,359,407,23.0
'2018-05-29 19:03:07.00',49.908,-253,3,21.8,574.4,-420,359,407,23.0
'2018-05-29 19:03:08.00',49.907,-251,-1,21.8,574.4,-420,359,407,23.0
'2018-05-29 19:03:09.00',49.907,-250,2,21.8,574.4,-420,359,407,23.0
'2018-05-29 19:03:10.00',49.907,-248,2,21.8,574.4,-420,359,407,23.0
'2018-05-29 19:03:11.00',49.907,-249,2,21.8,574.4,-419,359,407,23.0
'2018-05-29 19:03:12.00',49.908,-248,3,21.9,574.4,-419,359,407,23.0
'2018-05-29 19:03:12.99',49.911,-250,4,21.9,574.4,-419,359,407,23.0
'2018-05-29 19:03:14.00',49.914,-251,3,21.9,574.4,-419,359,407,23.0
'2018-05-29 19:03:14.99',49.916,-248,0,21.9,574.4,-419,359,407,23.0
'2018-05-29 19:03:16.00',49.918,-247,3,21.9,574.4,-419,359,407,23.0
'2018-05-29 19:03:17.00',49.919,-252,-1,21.9,574.4,-419,359,407,23.0
'2018-05-29 19:03:18.00',49.922,-253,-1,21.9,574.4,-419,359,407,23.0
'2018-05-29 19:03:19.00',49.925,-253,2,21.9,574.5,-419,359,407,23.0
'2018-05-29 19:03:20.00',49.929,-250,-1,22.0,574.5,-419,359,407,23.0
'2018-05-29 19:03:21.00',49.932,-253,3,22.0,574.5,-419,359,407,23.0
'2018-05-29 19:03:22.00',49.933,-247,-2,22.0,574.5,-419,359,407,23.0
'2018-05-29 19:03:23.00',49.934,-247,3,22.0,574.5,-419,359,407,23.0
'2018-05-29 19:03:24.00',49.934,-247,1,22.0,574.5,-419,359,407,23.0
'2018-05-29 19:03:25.00',49.936,-247,-1,22.0,574.5,-419,359,407,23.0
'2018-05-29 19:03:25.99',49.938,-248,3,22.0,574.5,-419,359,407,23.0
'2018-05-29 19:03:27.00',49.940,-251,-1,22.0,574.5,-419,359,407,23.0
'2018-05-29 19:03:28.00',49.943,-253,-1,22.0,574.5,-419,359,407,23.0
'2018-05-29 19:03:29.00',49.945,-253,-1,22.0,574.5,-420,359,407,23.0
'2018-05-29 19:03:30.00',49.947,-250,-2,22.0,574.5,-420,359,407,23.0
'2018-05-29 19:03:31.00',49.951,-248,-1,22.1,574.5,-420,359,407,23.0
'2018-05-29 19:03:32.00',49.955,-247,-1,22.1,574.5,-420,359,407,23.0
'2018-05-29 19:03:33.00',49.962,-252,3,22.1,574.5,-419,359,406,23.0
'2018-05-29 19:03:34.00',49.972,-250,4,22.1,574.5,-419,359,406,23.0
'2018-05-29 19:03:35.00',49.984,-248,3,22.1,574.5,-419,359,406,23.0
'2018-05-29 19:03:36.00',49.991,-249,0,22.1,574.5,-419,359,406,23.0
'2018-05-29 19:03:37.00',49.995,-250,1,22.1,574.6,-419,359,406,23.0
'2018-05-29 19:03:38.00',49.998,-250,2,22.1,574.6,-419,359,406,23.0
'2018-05-29 19:03:38.99',50.000,-250,1,22.1,574.6,-419,359,406,23.0
'2018-05-29 19:03:40.00',50.001,-249,-1,22.1,574.6,-419,359,406,23.0
'2018-05-29 19:03:40.99',50.001,-249,1,22.2,574.6,-419,359,406,23.0
'2018-05-29 19:03:42.00',50.003,-250,-1,22.2,574.6,-419,359,406,23.0
'2018-05-29 19:03:43.00',50.002,-249,2,22.2,574.6,-419,359,406,23.0
'2018-05-29 19:03:44.00',50.001,-248,20,22.2,574.6,-419,359,406,23.0
'2018-05-29 19:03:45.00',50.001,-250,3,22.2,574.6,-419,359,406,23.0
'2018-05-29 19:03:46.00',50.001,-250,-1,22.2,574.6,-419,359,406,23.0
'2018-05-29 19:03:47.00',49.999,-250,0,22.2,574.6,-419,359,406,23.0
'2018-05-29 19:03:48.00',49.999,-250,1,22.2,574.6,-419,359,406,23.0
'2018-05-29 19:03:49.00',49.998,-250,1,22.2,574.6,-419,359,406,23.0
'2018-05-29 19:03:50.00',49.998,-250,0,22.2,574.6,-419,359,406,23.0
'2018-05-29 19:03:51.00',49.998,-250,1,22.2,574.6,-419,359,406,23.0
'2018-05-29 19:03:51.99',49.996,-248,0,22.2,574.6,-419,359,406,23.0
'2018-05-29 19:03:53.00',49.995,-248,1,22.2,574.6,-419,359,406,23.0
'2018-05-29 19:03:54.00',49.996,-248,0,22.2,574.6,-419,359,406,23.0
'2018-05-29 19:03:55.00',49.998,-248,0,22.2,574.7,-419,359,406,23.0
'2018-05-29 19:03:56.00',50.000,-248,-1,22.2,574.7,-419,360,406,23.0
'2018-05-29 19:03:57.00',50.000,-249,-1,22.3,574.7,-419,360,406,23.0
'2018-05-29 19:03:58.00',49.999,-248,0,22.3,574.7,-419,360,406,23.0
'2018-05-29 19:03:59.00',49.998,-250,-1,22.3,574.7,-419,360,406,23.0
'2018-05-29 19:04:00.00',49.999,-252,1,22.3,574.7,-419,360,406,23.0
'2018-05-29 19:04:01.00',49.998,-251,1,22.3,574.7,-419,360,406,23.0
'2018-05-29 19:04:02.00',49.995,-250,1,22.3,574.7,-419,360,406,23.0
'2018-05-29 19:04:03.00',49.992,-250,0,22.3,574.7,-419,359,406,23.0
'2018-05-29 19:04:04.00',49.991,-252,1,22.3,574.7,-419,359,406,23.0
'2018-05-29 19:04:04.99',49.991,-251,1,22.3,574.7,-419,359,406,23.0
'2018-05-29 19:04:06.00',49.990,-252,1,22.3,574.7,-419,359,406,23.0
'2018-05-29 19:04:06.99',49.990,-250,1,22.3,574.7,-419,359,406,23.0
'2018-05-29 19:04:08.00',49.989,-250,0,22.3,574.7,-419,359,406,23.0
'2018-05-29 19:04:09.00',49.990,-250,-1,22.3,574.7,-419,359,406,23.0
'2018-05-29 19:04:10.00',49.990,-250,-2,22.3,574.7,-419,359,406,23.0
'2018-05-29 19:04:11.00',49.992,-250,-3,22.3,574.7,-419,359,406,23.0
'2018-05-29 19:04:12.00',49.994,-248,-1,22.3,574.8,-419,359,406,23.0
'2018-05-29 19:04:13.00',49.995,-250,0,22.3,574.8,-419,359,406,23.0
'2018-05-29 19:04:14.00',49.996,-248,-3,22.3,574.8,-419,359,406,23.0
'2018-05-29 19:04:15.00',49.998,-251,-3,22.4,574.8,-419,360,406,23.0
'2018-05-29 19:04:15.99',50.002,-248,-3,22.4,574.8,-419,360,406,23.0
'2018-05-29 19:04:17.00',50.005,-250,-1,22.4,574.8,-420,360,408,23.0
'2018-05-29 19:04:17.99',50.007,-252,-3,22.4,574.8,-420,360,408,23.0
'2018-05-29 19:04:19.00',50.008,-250,-3,22.4,574.8,-420,360,408,23.0
'2018-05-29 19:04:20.00',50.011,-249,1,22.4,574.8,-420,360,408,23.0
'2018-05-29 19:04:21.00',50.013,-250,1,22.4,574.8,-420,359,408,23.0
'2018-05-29 19:04:22.00',50.016,-252,1,22.4,574.8,-420,359,408,23.0
'2018-05-29 19:04:23.00',50.018,-252,0,22.4,574.8,-420,359,408,23.0
'2018-05-29 19:04:24.00',50.020,-252,-1,22.4,574.8,-420,359,407,23.0
'2018-05-29 19:04:25.00',50.022,-252,-1,22.4,574.8,-420,359,407,23.0
'2018-05-29 19:04:26.00',50.023,-251,-1,22.5,574.8,-420,359,407,23.0
'2018-05-29 19:04:27.00',50.023,-252,0,22.5,574.8,-420,360,407,23.0
'2018-05-29 19:04:28.00',50.023,-251,0,22.5,574.8,-420,360,407,23.0
'2018-05-29 19:04:28.99',50.027,-251,3,22.5,574.8,-420,360,407,23.0
'2018-05-29 19:04:30.00',50.030,-252,3,22.5,574.9,-420,360,407,23.0
'2018-05-29 19:04:31.00',50.028,-250,-2,22.5,574.9,-420,360,407,23.0
'2018-05-29 19:04:32.00',50.026,-248,-1,22.5,574.9,-420,360,407,23.0
'2018-05-29 19:04:33.00',50.023,-246,-1,22.5,574.9,-419,360,407,23.0
'2018-05-29 19:04:34.00',50.021,-250,3,22.5,574.9,-419,360,407,23.0
'2018-05-29 19:04:35.00',50.017,-247,3,22.5,574.9,-420,360,407,23.0
'2018-05-29 19:04:36.00',50.011,-250,1,22.5,574.9,-420,360,407,23.0
'2018-05-29 19:04:37.00',50.008,-248,1,22.5,574.9,-420,360,407,23.0
'2018-05-29 19:04:38.00',50.002,-253,-19,22.6,574.9,-420,360,407,23.0
'2018-05-29 19:04:39.00',49.997,-248,3,22.6,574.9,-420,360,407,23.0
'2018-05-29 19:04:40.00',49.992,-250,2,22.6,574.9,-420,360,407,23.0
'2018-05-29 19:04:41.00',49.987,-247,3,22.6,574.9,-420,360,407,23.0
'2018-05-29 19:04:41.99',49.982,-247,-2,22.6,574.9,-420,360,406,23.0
'2018-05-29 19:04:43.00',49.980,-248,0,22.6,574.9,-420,360,406,23.0
'2018-05-29 19:04:43.99',49.980,-248,-1,22.6,574.9,-420,360,406,23.0
'2018-05-29 19:04:45.00',49.984,-248,-2,22.6,574.9,-420,360,406,23.0
'2018-05-29 19:04:46.00',49.990,-248,-1,22.6,574.9,-420,359,406,23.0
'2018-05-29 19:04:47.00',49.997,-252,-2,22.6,575.0,-420,359,406,23.0
'2018-05-29 19:04:48.00',50.001,-248,-1,22.6,575.0,-420,359,406,23.0
'2018-05-29 19:04:49.00',50.008,-252,-2,22.6,575.0,-420,359,407,23.0
'2018-05-29 19:04:50.00',50.010,-250,-1,22.6,575.0,-420,359,407,23.0
'2018-05-29 19:04:51.00',50.012,-252,-2,22.6,575.0,-420,359,407,23.0
'2018-05-29 19:04:52.00',50.014,-251,1,22.6,575.0,-420,359,407,23.0
'2018-05-29 19:04:53.00',50.013,-250,3,22.6,575.0,-420,359,407,23.0
'2018-05-29 19:04:54.00',50.012,-250,4,22.6,575.0,-420,359,407,23.0
'2018-05-29 19:04:54.99',50.013,-249,3,22.6,575.0,-420,359,407,23.0
'2018-05-29 19:04:56.00',50.014,-253,0,22.6,575.0,-420,359,407,23.0
'2018-05-29 19:04:57.00',50.015,-250,-1,22.6,575.0,-420,359,407,23.0
'2018-05-29 19:04:58.00',50.017,-251,-1,22.6,575.0,-420,359,407,23.0
'2018-05-29 19:04:59.00',50.018,-247,-2,22.6,575.0,-420,360,407,23.0
'2018-05-29 19:05:00.00',50.021,-248,-4,22.6,575.0,-420,360,407,23.0
'2018-05-29 19:05:01.00',50.022,-248,-2,22.6,575.0,-420,360,407,23.0
'2018-05-29 19:05:02.00',50.023,-250,0,22.6,575.0,-419,360,407,23.0
'2018-05-29 19:05:03.00',50.025,-250,0,22.7,575.0,-419,360,407,23.0
'2018-05-29 19:05:04.00',50.026,-254,0,22.7,575.1,-419,360,407,23.0
'2018-05-29 19:05:05.00',50.028,-250,-2,22.7,575.1,-419,360,407,23.0
'2018-05-29 19:05:06.00',50.030,-250,2,22.7,575.1,-419,359,407,23.0
'2018-05-29 19:05:07.00',50.034,-247,-2,22.7,575.1,-419,359,407,23.0
'2018-05-29 19:05:07.99',50.037,-248,0,22.7,575.1,-419,359,407,23.0
'2018-05-29 19:05:09.00',50.039,-248,-1,22.7,575.1,-419,359,404,23.0
'2018-05-29 19:05:09.99',50.040,-252,2,22.7,575.1,-419,359,404,23.0
'2018-05-29 19:05:11.00',50.039,-251,-1,22.7,575.1,-420,359,404,23.0
'2018-05-29 19:05:12.00',50.038,-251,-2,22.7,575.1,-420,360,404,23.0
'2018-05-29 19:05:13.00',50.037,-252,0,22.7,575.1,-420,360,404,23.0
'2018-05-29 19:05:14.00',50.037,-253,3,22.7,575.1,-420,360,404,23.0
'2018-05-29 19:05:15.00',50.038,-254,1,22.7,575.1,-420,360,405,23.0
'2018-05-29 19:05:16.00',50.039,-250,1,22.7,575.1,-420,360,405,23.0
'2018-05-29 19:05:17.00',50.039,-250,-1,22.7,575.1,-420,360,405,23.0
'2018-05-29 19:05:18.00',50.038,-252,3,22.7,575.1,-420,360,405,23.0
'2018-05-29 19:05:19.00',50.035,-252,2,22.8,575.1,-419,360,405,23.0
'2018-05-29 19:05:20.00',50.032,-248,-1,22.8,575.2,-419,360,405,23.0
