'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-29 19:05:20.99',50.027,-248,-4,22.8,575.2,-419,360,405,23.0
'2018-05-29 19:05:22.00',50.025,-252,-4,22.8,575.2,-419,360,405,23.0
'2018-05-29 19:05:23.00',50.024,-250,-3,22.8,575.2,-420,360,405,23.0
'2018-05-29 19:05:24.00',50.024,-253,-1,22.8,575.2,-420,360,405,23.0
'2018-05-29 19:05:25.00',50.024,-253,-1,22.8,575.2,-420,360,405,23.0
'2018-05-29 19:05:26.00',50.023,-250,1,22.8,575.2,-420,360,405,23.0
'2018-05-29 19:05:27.00',50.020,-250,-3,22.8,575.2,-420,360,405,23.0
'2018-05-29 19:05:28.00',50.016,-250,-1,22.9,575.2,-420,360,405,23.0
'2018-05-29 19:05:29.00',50.009,-251,-2,22.9,575.2,-420,360,405,23.0
'2018-05-29 19:05:30.00',50.007,-253,-2,22.9,575.2,-420,360,405,23.0
'2018-05-29 19:05:31.00',50.004,-252,-1,22.9,575.2,-420,360,405,23.0
'2018-05-29 19:05:32.00',50.002,-249,-1,22.9,575.2,-420,360,405,23.0
'2018-05-29 19:05:33.00',49.998,-250,0,22.9,575.2,-420,360,405,23.0
'2018-05-29 19:05:33.99',49.992,-250,-3,22.9,575.2,-420,360,405,23.0
'2018-05-29 19:05:35.00',49.988,-251,-1,22.9,575.2,-420,360,404,23.0
'2018-05-29 19:05:35.99',49.983,-250,-2,22.9,575.2,-420,360,404,23.0
'2018-05-29 19:05:37.00',49.980,-253,0,23.0,575.3,-420,360,404,23.0
'2018-05-29 19:05:38.00',49.979,-252,-1,23.0,575.3,-420,360,404,23.0
'2018-05-29 19:05:39.00',49.981,-251,1,23.0,575.3,-420,360,404,23.0
'2018-05-29 19:05:40.00',49.982,-250,3,23.0,575.3,-419,360,404,23.0
'2018-05-29 19:05:41.00',49.986,-252,0,23.0,575.3,-419,360,404,23.0
'2018-05-29 19:05:42.00',49.985,-248,-1,23.0,575.3,-419,360,403,23.0
'2018-05-29 19:05:43.00',49.986,-247,0,23.0,575.3,-419,360,403,23.0
'2018-05-29 19:05:44.00',49.988,-250,-1,23.0,575.3,-419,360,403,23.0
'2018-05-29 19:05:45.00',49.989,-248,-3,23.0,575.3,-419,360,403,23.0
'2018-05-29 19:05:46.00',49.989,-248,-2,23.0,575.3,-419,360,403,23.0
'2018-05-29 19:05:46.99',49.988,-247,-2,23.0,575.3,-418,360,403,23.0
'2018-05-29 19:05:48.00',49.983,-249,1,23.1,575.3,-418,360,403,23.0
'2018-05-29 19:05:49.00',49.979,-250,4,23.1,575.3,-418,360,403,23.0
'2018-05-29 19:05:50.00',49.972,-250,4,23.1,575.3,-418,360,403,23.0
'2018-05-29 19:05:51.00',49.969,-250,3,23.1,575.3,-418,360,403,23.0
'2018-05-29 19:05:52.00',49.966,-250,2,23.1,575.3,-418,360,403,23.0
'2018-05-29 19:05:53.00',49.964,-250,1,23.1,575.3,-418,360,403,23.0
'2018-05-29 19:05:54.00',49.964,-246,3,23.1,575.3,-418,360,403,23.0
'2018-05-29 19:05:55.00',49.967,-248,2,23.1,575.4,-418,360,403,23.0
'2018-05-29 19:05:56.00',49.969,-249,4,23.1,575.4,-418,360,403,23.0
'2018-05-29 19:05:57.00',49.969,-250,0,23.1,575.4,-418,360,403,23.0
'2018-05-29 19:05:57.99',49.971,-249,0,23.2,575.4,-418,360,403,23.0
'2018-05-29 19:05:59.00',49.973,-248,-1,23.2,575.4,-418,360,403,23.0
'2018-05-29 19:05:59.99',49.976,-252,2,23.2,575.4,-418,360,403,23.0
'2018-05-29 19:06:01.00',49.977,-250,0,23.2,575.4,-418,360,403,23.0
'2018-05-29 19:06:02.00',49.977,-250,0,23.2,575.4,-418,360,403,23.0
'2018-05-29 19:06:03.00',49.976,-250,2,23.2,575.4,-418,360,403,23.0
'2018-05-29 19:06:04.00',49.973,-247,-1,23.2,575.4,-418,360,403,23.0
'2018-05-29 19:06:05.00',49.972,-248,-3,23.2,575.4,-418,360,403,22.9
'2018-05-29 19:06:06.00',49.971,-250,2,23.2,575.4,-418,360,403,22.9
'2018-05-29 19:06:07.00',49.969,-250,-1,23.2,575.4,-418,360,403,22.9
'2018-05-29 19:06:08.00',49.967,-252,3,23.2,575.4,-418,360,403,22.9
'2018-05-29 19:06:09.00',49.967,-250,3,23.2,575.4,-418,360,404,22.9
'2018-05-29 19:06:10.00',49.966,-249,-1,23.2,575.5,-418,360,404,22.9
'2018-05-29 19:06:10.99',49.965,-251,-2,23.2,575.5,-418,360,404,22.9
'2018-05-29 19:06:12.00',49.965,-251,2,23.2,575.5,-418,360,404,22.9
'2018-05-29 19:06:12.99',49.967,-250,-3,23.2,575.5,-418,360,404,22.9
'2018-05-29 19:06:14.00',49.968,-250,-3,23.3,575.5,-418,360,404,22.9
'2018-05-29 19:06:15.00',49.970,-250,-1,23.3,575.5,-418,360,404,22.9
'2018-05-29 19:06:16.00',49.977,-248,2,23.3,575.5,-418,360,406,22.9
'2018-05-29 19:06:17.00',49.982,-247,3,23.3,575.5,-419,360,406,22.9
'2018-05-29 19:06:18.00',49.988,-251,2,23.3,575.5,-419,360,406,22.9
'2018-05-29 19:06:19.00',49.994,-250,2,23.3,575.5,-419,360,406,22.9
'2018-05-29 19:06:20.00',49.997,-252,3,23.3,575.5,-419,360,406,22.9
'2018-05-29 19:06:21.00',50.000,-251,3,23.3,575.5,-419,360,406,22.9
'2018-05-29 19:06:22.00',50.003,-252,3,23.3,575.5,-419,360,405,22.9
'2018-05-29 19:06:23.00',50.005,-251,3,23.3,575.5,-419,360,405,22.9
'2018-05-29 19:06:23.99',50.006,-250,3,23.3,575.5,-419,360,405,22.9
'2018-05-29 19:06:25.00',50.007,-252,-1,23.3,575.5,-419,360,405,22.9
'2018-05-29 19:06:26.00',50.008,-250,-2,23.3,575.5,-419,360,405,22.9
'2018-05-29 19:06:27.00',50.009,-252,-3,23.3,575.5,-419,360,405,22.9
'2018-05-29 19:06:28.00',50.013,-250,-3,23.3,575.5,-420,360,405,22.9
'2018-05-29 19:06:29.00',50.016,-250,-3,23.3,575.5,-420,360,405,22.9
'2018-05-29 19:06:30.00',50.018,-248,-4,23.3,575.5,-420,360,405,22.9
'2018-05-29 19:06:31.00',50.021,-248,-1,23.3,575.6,-420,360,405,22.9
'2018-05-29 19:06:32.00',50.023,-251,0,23.3,575.6,-420,360,405,22.9
'2018-05-29 19:06:33.00',50.023,-251,-2,23.4,575.6,-420,360,405,22.9
'2018-05-29 19:06:34.00',50.022,-251,2,23.4,575.6,-420,360,405,22.9
'2018-05-29 19:06:35.00',50.019,-252,-1,23.4,575.6,-420,360,404,22.9
'2018-05-29 19:06:36.00',50.014,-250,-1,23.4,575.6,-420,360,404,22.9
'2018-05-29 19:06:36.99',50.011,-250,-1,23.4,575.6,-420,360,404,22.9
'2018-05-29 19:06:38.00',50.007,-250,0,23.4,575.6,-420,360,404,22.9
'2018-05-29 19:06:38.99',50.002,-250,-1,23.4,575.6,-420,360,404,22.9
'2018-05-29 19:06:40.00',49.998,-249,0,23.4,575.6,-419,360,404,22.9
'2018-05-29 19:06:41.00',49.996,-252,-1,23.4,575.6,-419,360,404,22.9
'2018-05-29 19:06:42.00',49.993,-252,-2,23.4,575.6,-419,360,405,22.9
'2018-05-29 19:06:43.00',49.991,-252,1,23.4,575.6,-419,360,405,22.9
'2018-05-29 19:06:44.00',49.989,-252,-1,23.4,575.6,-419,360,405,22.9
'2018-05-29 19:06:45.00',49.987,-253,0,23.4,575.6,-419,360,405,22.9
'2018-05-29 19:06:46.00',49.987,-251,2,23.5,575.6,-419,360,405,22.9
'2018-05-29 19:06:47.00',49.987,-251,1,23.5,575.6,-419,360,405,22.9
'2018-05-29 19:06:48.00',49.987,-250,0,23.5,575.7,-419,360,404,22.9
'2018-05-29 19:06:49.00',49.987,-249,-2,23.5,575.7,-419,360,404,22.9
'2018-05-29 19:06:49.99',49.985,-251,-1,23.5,575.7,-419,360,404,22.9
'2018-05-29 19:06:51.00',49.981,-248,-1,23.5,575.7,-419,360,404,22.9
'2018-05-29 19:06:52.00',49.978,-248,-4,23.5,575.7,-419,360,404,22.9
'2018-05-29 19:06:53.00',49.975,-250,-3,23.5,575.7,-419,360,404,22.9
'2018-05-29 19:06:54.00',49.973,-252,1,23.5,575.7,-419,360,404,22.9
'2018-05-29 19:06:55.00',49.972,-252,1,23.5,575.7,-419,360,405,22.9
'2018-05-29 19:06:56.00',49.969,-250,3,23.5,575.7,-419,360,405,22.9
'2018-05-29 19:06:57.00',49.968,-248,-1,23.5,575.7,-419,360,405,22.9
'2018-05-29 19:06:58.00',49.967,-250,1,23.6,575.7,-419,360,405,22.9
'2018-05-29 19:06:59.00',49.966,-254,-1,23.6,575.7,-419,360,405,22.9
'2018-05-29 19:07:00.00',49.965,-253,2,23.6,575.7,-419,360,405,22.9
'2018-05-29 19:07:01.00',49.964,-252,3,23.6,575.7,-419,360,404,22.9
'2018-05-29 19:07:02.00',49.966,-251,2,23.6,575.7,-419,360,404,22.9
'2018-05-29 19:07:02.99',49.969,-248,-1,23.6,575.7,-419,360,404,22.9
'2018-05-29 19:07:04.00',49.973,-250,-1,23.6,575.7,-419,360,404,22.9
'2018-05-29 19:07:04.99',49.975,-250,2,23.6,575.7,-419,360,404,22.9
'2018-05-29 19:07:06.00',49.978,-253,2,23.6,575.7,-419,360,404,22.9
'2018-05-29 19:07:07.00',49.981,-248,3,23.6,575.7,-419,360,404,22.9
'2018-05-29 19:07:08.00',49.983,-252,1,23.6,575.8,-419,360,404,22.9
'2018-05-29 19:07:09.00',49.986,-248,-1,23.6,575.8,-419,360,404,22.9
'2018-05-29 19:07:10.00',49.986,-248,-1,23.6,575.8,-419,360,404,22.9
'2018-05-29 19:07:11.00',49.987,-247,-1,23.6,575.8,-419,360,404,22.9
'2018-05-29 19:07:12.00',49.982,-247,-1,23.6,575.8,-419,360,404,22.9
'2018-05-29 19:07:13.00',49.975,-247,0,23.6,575.8,-419,360,404,22.9
'2018-05-29 19:07:14.00',49.963,-248,3,23.6,575.8,-419,360,404,22.9
'2018-05-29 19:07:15.00',49.956,-247,1,23.6,575.8,-419,360,404,22.9
'2018-05-29 19:07:15.99',49.948,-248,-1,23.6,575.8,-419,360,404,22.9
'2018-05-29 19:07:17.00',49.940,-250,0,23.6,575.8,-419,360,404,22.9
'2018-05-29 19:07:18.00',49.934,-247,-2,23.6,575.8,-419,360,404,22.9
'2018-05-29 19:07:19.00',49.933,-251,0,23.6,575.8,-419,360,404,22.9
'2018-05-29 19:07:20.00',49.934,-249,3,23.7,575.8,-419,360,405,22.9
'2018-05-29 19:07:21.00',49.938,-251,1,23.7,575.8,-419,360,405,22.9
'2018-05-29 19:07:22.00',49.944,-252,4,23.7,575.8,-419,360,405,22.9
'2018-05-29 19:07:23.00',49.951,-253,0,23.7,575.9,-419,360,405,22.9
'2018-05-29 19:07:24.00',49.957,-250,-1,23.7,575.9,-419,360,405,22.9
'2018-05-29 19:07:25.00',49.961,-251,1,23.7,575.9,-419,360,405,22.9
'2018-05-29 19:07:26.00',49.966,-251,3,23.7,575.9,-419,360,403,22.9
'2018-05-29 19:07:26.99',49.969,-250,-1,23.7,575.9,-419,360,403,22.9
'2018-05-29 19:07:28.00',49.972,-250,-2,23.7,575.9,-419,360,403,22.8
'2018-05-29 19:07:28.99',49.973,-247,-1,23.7,575.9,-419,360,403,22.8
'2018-05-29 19:07:30.00',49.974,-249,-3,23.7,575.9,-419,360,403,22.8
'2018-05-29 19:07:31.00',49.975,-250,2,23.7,575.9,-419,360,403,22.8
'2018-05-29 19:07:32.00',49.975,-249,-1,23.7,575.9,-419,360,403,22.8
'2018-05-29 19:07:33.00',49.975,-249,1,23.7,575.9,-419,360,405,22.8
'2018-05-29 19:07:34.00',49.976,-247,-1,23.8,575.9,-418,360,405,22.8
'2018-05-29 19:07:35.00',49.976,-248,-3,23.8,575.9,-418,360,405,22.8
'2018-05-29 19:07:36.00',49.976,-247,-1,23.8,575.9,-419,360,405,22.8
'2018-05-29 19:07:37.00',49.977,-248,-1,23.8,575.9,-419,360,405,22.8
'2018-05-29 19:07:38.00',49.978,-250,-1,23.8,575.9,-419,360,405,22.8
'2018-05-29 19:07:39.00',49.982,-250,-2,23.8,575.9,-419,360,405,22.8
'2018-05-29 19:07:39.99',49.983,-248,2,23.8,575.9,-419,360,405,22.8
'2018-05-29 19:07:41.00',49.987,-253,3,23.8,575.9,-419,360,405,22.8
'2018-05-29 19:07:41.99',49.990,-251,1,23.8,575.9,-419,360,405,22.8
'2018-05-29 19:07:43.00',49.992,-251,2,23.8,575.9,-419,360,405,22.8
'2018-05-29 19:07:44.00',49.995,-253,1,23.8,576.0,-419,360,405,22.8
'2018-05-29 19:07:45.00',49.997,-253,-27,23.9,576.0,-419,360,405,22.8
'2018-05-29 19:07:46.00',50.001,-252,1,23.9,576.0,-419,360,405,22.8
'2018-05-29 19:07:47.00',50.001,-252,3,23.9,576.0,-419,360,405,22.8
'2018-05-29 19:07:48.00',50.005,-253,2,23.9,576.0,-419,360,405,22.8
'2018-05-29 19:07:49.00',50.008,-253,2,23.9,576.0,-419,360,405,22.8
'2018-05-29 19:07:50.00',50.010,-252,3,23.9,576.0,-419,360,405,22.8
'2018-05-29 19:07:51.00',50.011,-252,2,23.9,576.0,-419,360,405,22.8
'2018-05-29 19:07:52.00',50.011,-251,0,23.9,576.0,-419,360,406,22.8
'2018-05-29 19:07:52.99',50.008,-252,2,23.9,576.0,-419,360,406,22.8
'2018-05-29 19:07:54.00',50.004,-250,2,24.0,576.0,-419,360,406,22.8
'2018-05-29 19:07:55.00',50.001,-252,0,24.0,576.0,-419,360,406,22.8
'2018-05-29 19:07:56.00',49.993,-250,1,24.0,576.0,-419,360,406,22.8
'2018-05-29 19:07:57.00',49.989,-248,1,24.0,576.0,-419,360,406,22.8
'2018-05-29 19:07:58.00',49.982,-252,1,24.0,576.0,-419,360,406,22.8
'2018-05-29 19:07:59.00',49.977,-253,1,24.0,576.1,-420,360,404,22.8
'2018-05-29 19:08:00.00',49.973,-252,3,24.0,576.1,-420,360,404,22.8
'2018-05-29 19:08:01.00',49.970,-250,-2,24.0,576.1,-420,360,404,22.8
'2018-05-29 19:08:02.00',49.969,-252,-3,24.0,576.1,-420,360,404,22.8
'2018-05-29 19:08:03.00',49.971,-252,-1,24.0,576.1,-420,360,404,22.8
'2018-05-29 19:08:04.00',49.975,-252,1,24.0,576.1,-420,360,404,22.8
'2018-05-29 19:08:05.00',49.980,-253,-1,24.1,576.1,-420,360,404,22.8
'2018-05-29 19:08:05.99',49.986,-253,1,24.1,576.1,-420,360,407,22.8
'2018-05-29 19:08:07.00',49.992,-251,-25,24.1,576.1,-419,360,407,22.8
'2018-05-29 19:08:07.99',49.997,-252,-1,24.1,576.1,-419,360,407,22.8
'2018-05-29 19:08:09.00',50.004,-250,-1,24.1,576.1,-420,360,407,22.8
'2018-05-29 19:08:10.00',50.006,-252,3,24.1,576.1,-420,360,407,22.8
'2018-05-29 19:08:11.00',50.008,-250,2,24.1,576.1,-420,360,407,22.8
'2018-05-29 19:08:12.00',50.010,-252,1,24.1,576.2,-420,360,407,22.8
'2018-05-29 19:08:13.00',50.011,-253,1,24.1,576.2,-420,360,407,22.8
'2018-05-29 19:08:14.00',50.011,-250,0,24.1,576.2,-420,360,407,22.8
'2018-05-29 19:08:15.00',50.011,-252,1,24.1,576.2,-420,360,407,22.8
'2018-05-29 19:08:16.00',50.011,-250,-3,24.2,576.2,-420,360,407,22.8
'2018-05-29 19:08:17.00',50.012,-251,-1,24.2,576.2,-420,360,407,22.8
'2018-05-29 19:08:18.00',50.013,-252,-3,24.2,576.2,-419,360,407,22.8
'2018-05-29 19:08:18.99',50.012,-251,-3,24.2,576.2,-419,360,407,22.8
'2018-05-29 19:08:20.00',50.008,-250,-1,24.2,576.2,-419,360,407,22.8
'2018-05-29 19:08:21.00',50.005,-250,-3,24.2,576.2,-420,360,407,22.8
'2018-05-29 19:08:22.00',50.004,-249,-3,24.2,576.2,-420,360,407,22.8
'2018-05-29 19:08:23.00',50.005,-249,-2,24.2,576.2,-420,360,407,22.8
'2018-05-29 19:08:24.00',50.008,-250,-3,24.2,576.2,-420,360,407,22.8
'2018-05-29 19:08:25.00',50.012,-250,-4,24.2,576.2,-420,360,408,22.8
'2018-05-29 19:08:26.00',50.014,-253,-2,24.2,576.2,-420,360,408,22.8
'2018-05-29 19:08:27.00',50.015,-251,-4,24.2,576.2,-420,360,408,22.8
'2018-05-29 19:08:28.00',50.017,-253,-3,24.2,576.2,-420,360,408,22.8
'2018-05-29 19:08:29.00',50.018,-252,0,24.2,576.2,-420,360,408,22.8
'2018-05-29 19:08:30.00',50.019,-252,-1,24.2,576.2,-420,360,408,22.8
'2018-05-29 19:08:31.00',50.017,-252,-1,24.3,576.2,-420,360,408,22.8
'2018-05-29 19:08:31.99',50.014,-248,1,24.3,576.2,-420,360,407,22.8
'2018-05-29 19:08:33.00',50.011,-251,-1,24.3,576.2,-420,360,407,22.8
'2018-05-29 19:08:33.99',50.008,-250,25,24.3,576.3,-420,360,407,22.8
'2018-05-29 19:08:35.00',50.004,-250,-1,24.3,576.3,-419,360,407,22.8
'2018-05-29 19:08:36.00',50.002,-250,-2,24.3,576.3,-419,360,407,22.8
'2018-05-29 19:08:37.00',50.001,-251,-2,24.3,576.3,-419,360,407,22.8
'2018-05-29 19:08:38.00',49.999,-250,-2,24.3,576.3,-419,360,406,22.8
'2018-05-29 19:08:39.00',49.999,-250,-2,24.3,576.3,-419,360,406,22.8
'2018-05-29 19:08:40.00',50.000,-252,-2,24.3,576.3,-419,360,406,22.8
'2018-05-29 19:08:41.00',50.002,-250,-1,24.3,576.3,-419,360,406,22.8
'2018-05-29 19:08:42.00',50.004,-250,-27,24.3,576.3,-419,360,406,22.8
'2018-05-29 19:08:43.00',50.008,-249,-1,24.3,576.3,-419,360,406,22.8
'2018-05-29 19:08:44.00',50.011,-251,-1,24.3,576.3,-419,360,406,22.8
'2018-05-29 19:08:44.99',50.013,-250,-1,24.3,576.3,-419,360,405,22.8
'2018-05-29 19:08:46.00',50.014,-253,2,24.3,576.3,-419,360,405,22.8
'2018-05-29 19:08:47.00',50.014,-252,2,24.3,576.3,-420,360,405,22.8
'2018-05-29 19:08:48.00',50.015,-250,1,24.3,576.4,-420,360,405,22.8
'2018-05-29 19:08:49.00',50.017,-251,1,24.3,576.4,-420,360,405,22.8
'2018-05-29 19:08:50.00',50.019,-247,-3,24.3,576.4,-420,360,405,22.8
'2018-05-29 19:08:51.00',50.023,-248,-3,24.3,576.4,-420,360,406,22.8
'2018-05-29 19:08:52.00',50.025,-247,-1,24.4,576.4,-420,360,406,22.9
'2018-05-29 19:08:53.00',50.027,-246,1,24.4,576.4,-420,360,406,22.9
'2018-05-29 19:08:54.00',50.029,-250,4,24.4,576.4,-420,360,406,22.9
'2018-05-29 19:08:55.00',50.029,-251,3,24.4,576.4,-420,360,406,22.9
'2018-05-29 19:08:56.00',50.029,-247,3,24.4,576.4,-419,360,406,22.9
'2018-05-29 19:08:57.00',50.028,-248,-1,24.4,576.4,-419,360,406,22.9
'2018-05-29 19:08:57.99',50.028,-247,-1,24.4,576.4,-419,360,404,22.9
'2018-05-29 19:08:59.00',50.029,-246,-2,24.4,576.4,-419,360,404,22.9
'2018-05-29 19:09:00.00',50.030,-250,3,24.4,576.4,-418,360,404,22.9
'2018-05-29 19:09:01.00',50.030,-251,3,24.4,576.4,-418,360,404,22.9
'2018-05-29 19:09:02.00',50.031,-250,0,24.4,576.4,-418,360,404,22.9
'2018-05-29 19:09:03.00',50.032,-250,-1,24.4,576.4,-418,360,404,22.9
'2018-05-29 19:09:04.00',50.033,-253,3,24.4,576.4,-418,360,404,22.9
'2018-05-29 19:09:05.00',50.034,-252,1,24.5,576.4,-418,360,404,22.9
'2018-05-29 19:09:06.00',50.034,-250,3,24.5,576.4,-418,360,404,22.9
'2018-05-29 19:09:07.00',50.034,-253,4,24.5,576.4,-418,360,404,22.9
'2018-05-29 19:09:08.00',50.034,-250,0,24.5,576.4,-418,360,404,22.9
'2018-05-29 19:09:08.99',50.032,-250,2,24.5,576.4,-418,360,404,22.9
'2018-05-29 19:09:10.00',50.029,-252,3,24.5,576.5,-418,360,404,22.9
'2018-05-29 19:09:10.99',50.027,-252,3,24.5,576.5,-419,360,405,22.9
'2018-05-29 19:09:12.00',50.025,-248,-2,24.5,576.5,-419,360,405,22.9
'2018-05-29 19:09:13.00',50.023,-251,-3,24.5,576.5,-418,360,405,22.9
'2018-05-29 19:09:14.00',50.020,-248,-2,24.5,576.5,-418,360,405,22.9
'2018-05-29 19:09:15.00',50.019,-248,-2,24.5,576.5,-418,360,405,22.9
'2018-05-29 19:09:16.00',50.018,-250,-1,24.5,576.5,-418,360,405,22.9
'2018-05-29 19:09:17.00',50.017,-250,-1,24.5,576.5,-418,360,405,22.9
'2018-05-29 19:09:18.00',50.015,-252,-1,24.6,576.5,-418,360,406,22.9
'2018-05-29 19:09:19.00',50.013,-251,0,24.6,576.5,-418,360,406,22.9
'2018-05-29 19:09:20.00',50.013,-253,0,24.6,576.5,-419,360,406,22.9
'2018-05-29 19:09:21.00',50.012,-253,0,24.6,576.5,-419,360,406,22.9
'2018-05-29 19:09:21.99',50.010,-250,-1,24.6,576.5,-419,360,406,22.9
'2018-05-29 19:09:23.00',50.008,-250,3,24.6,576.5,-418,360,406,22.9
'2018-05-29 19:09:24.00',50.006,-250,-2,24.6,576.5,-419,360,406,22.9
'2018-05-29 19:09:25.00',50.005,-250,25,24.6,576.5,-419,360,406,22.9
'2018-05-29 19:09:26.00',50.004,-250,-1,24.6,576.6,-419,360,406,22.9
'2018-05-29 19:09:27.00',50.004,-252,1,24.6,576.6,-419,360,406,22.9
'2018-05-29 19:09:28.00',50.004,-250,-1,24.6,576.6,-419,360,406,22.9
'2018-05-29 19:09:29.00',50.003,-248,1,24.6,576.6,-419,360,406,22.9
'2018-05-29 19:09:30.00',50.003,-248,2,24.6,576.6,-419,360,407,22.9
'2018-05-29 19:09:31.00',50.004,-253,0,24.6,576.6,-419,360,407,22.9
'2018-05-29 19:09:32.00',50.004,-248,-3,24.6,576.6,-419,360,407,22.9
'2018-05-29 19:09:33.00',50.003,-253,1,24.6,576.6,-419,360,407,22.9
'2018-05-29 19:09:34.00',50.001,-252,2,24.6,576.6,-419,360,407,22.9
'2018-05-29 19:09:34.99',49.997,-252,1,24.6,576.6,-419,360,407,22.9
'2018-05-29 19:09:36.00',49.995,-253,2,24.6,576.6,-419,360,407,22.9
'2018-05-29 19:09:36.99',49.990,-253,-2,24.6,576.6,-419,360,407,22.9
'2018-05-29 19:09:38.00',49.988,-250,1,24.6,576.6,-419,360,407,22.9
'2018-05-29 19:09:39.00',49.986,-253,3,24.6,576.6,-419,360,407,22.9
'2018-05-29 19:09:40.00',49.986,-253,1,24.7,576.6,-419,360,407,22.9
'2018-05-29 19:09:41.00',49.986,-250,-1,24.7,576.6,-419,360,407,22.9
'2018-05-29 19:09:42.00',49.988,-253,3,24.7,576.6,-419,360,407,22.9
'2018-05-29 19:09:43.00',49.991,-249,0,24.7,576.6,-419,360,404,22.8
'2018-05-29 19:09:44.00',49.994,-248,0,24.7,576.6,-419,360,404,22.8
'2018-05-29 19:09:45.00',49.997,-250,2,24.7,576.6,-419,360,404,22.8
'2018-05-29 19:09:46.00',50.000,-250,3,24.7,576.6,-419,360,404,22.8
'2018-05-29 19:09:47.00',50.003,-248,1,24.7,576.7,-419,360,404,22.8
'2018-05-29 19:09:47.99',50.005,-251,2,24.7,576.7,-419,360,404,22.8
'2018-05-29 19:09:49.00',50.006,-250,3,24.7,576.7,-419,360,404,22.8
'2018-05-29 19:09:50.00',50.008,-248,3,24.8,576.7,-419,360,404,22.8
'2018-05-29 19:09:51.00',50.009,-252,3,24.8,576.7,-419,360,404,22.8
'2018-05-29 19:09:52.00',50.010,-251,4,24.8,576.7,-419,360,404,22.8
'2018-05-29 19:09:53.00',50.011,-250,3,24.8,576.7,-419,360,404,22.8
'2018-05-29 19:09:54.00',50.010,-251,1,24.8,576.7,-419,360,404,22.8
'2018-05-29 19:09:55.00',50.008,-251,1,24.8,576.7,-418,360,404,22.8
'2018-05-29 19:09:56.00',50.006,-250,3,24.8,576.7,-418,360,404,22.8
'2018-05-29 19:09:57.00',50.003,-252,3,24.8,576.7,-418,360,404,22.8
'2018-05-29 19:09:58.00',50.001,-250,-30,24.8,576.7,-418,360,404,22.8
'2018-05-29 19:09:59.00',49.999,-246,3,24.8,576.7,-418,360,404,22.8
'2018-05-29 19:10:00.00',49.995,-252,-1,24.8,576.7,-418,360,404,22.8
'2018-05-29 19:10:00.99',49.992,-252,4,24.8,576.8,-418,360,404,22.8
'2018-05-29 19:10:02.00',49.987,-250,0,24.8,576.8,-418,360,404,22.8
'2018-05-29 19:10:02.99',49.981,-251,1,24.8,576.8,-418,360,407,22.8
'2018-05-29 19:10:04.00',49.975,-252,1,24.9,576.8,-418,360,407,22.8
'2018-05-29 19:10:05.00',49.969,-245,-3,24.9,576.8,-418,360,407,22.8
'2018-05-29 19:10:06.00',49.964,-250,-2,24.9,576.8,-418,360,407,22.8
'2018-05-29 19:10:07.00',49.961,-253,1,24.9,576.8,-418,360,407,22.8
'2018-05-29 19:10:08.00',49.959,-251,3,24.9,576.8,-418,360,407,22.8
'2018-05-29 19:10:09.00',49.957,-252,3,24.9,576.8,-418,360,407,22.8
'2018-05-29 19:10:10.00',49.956,-249,-1,24.9,576.8,-418,360,404,22.8
'2018-05-29 19:10:11.00',49.954,-252,2,24.9,576.8,-418,360,404,22.8
'2018-05-29 19:10:12.00',49.952,-251,2,24.9,576.8,-418,360,404,22.8
'2018-05-29 19:10:13.00',49.952,-247,-2,24.9,576.8,-418,360,404,22.8
'2018-05-29 19:10:13.99',49.951,-250,-2,24.9,576.8,-418,360,404,22.8
'2018-05-29 19:10:15.00',49.949,-251,3,25.0,576.8,-418,360,404,22.8
'2018-05-29 19:10:16.00',49.948,-250,-2,25.0,576.8,-418,360,404,22.8
'2018-05-29 19:10:17.00',49.946,-247,-1,25.0,576.8,-418,360,408,22.8
'2018-05-29 19:10:18.00',49.944,-252,2,25.0,576.8,-418,360,408,22.8
'2018-05-29 19:10:19.00',49.943,-251,0,25.0,576.8,-418,360,408,22.8
'2018-05-29 19:10:20.00',49.942,-251,0,25.0,576.8,-418,359,408,22.8
'2018-05-29 19:10:21.00',49.942,-250,1,25.1,576.9,-418,359,408,22.8
'2018-05-29 19:10:22.00',49.945,-248,-1,25.1,576.9,-419,359,408,22.8
'2018-05-29 19:10:23.00',49.944,-248,-1,25.1,576.9,-419,359,408,22.8
'2018-05-29 19:10:24.00',49.944,-252,1,25.1,576.9,-419,359,408,22.8
'2018-05-29 19:10:25.00',49.944,-247,-2,25.1,576.9,-419,359,408,22.8
'2018-05-29 19:10:26.00',49.945,-248,0,25.1,576.9,-419,359,408,22.8
'2018-05-29 19:10:26.99',49.945,-251,3,25.1,576.9,-419,360,408,22.8
'2018-05-29 19:10:28.00',49.946,-250,-2,25.1,576.9,-419,360,408,22.8
'2018-05-29 19:10:28.99',49.947,-252,-2,25.1,576.9,-419,360,408,22.8
'2018-05-29 19:10:30.00',49.949,-253,2,25.1,576.9,-419,360,407,22.8
'2018-05-29 19:10:31.00',49.950,-249,0,25.1,576.9,-419,360,407,22.8
'2018-05-29 19:10:32.00',49.951,-248,-1,25.1,576.9,-419,360,407,22.8
'2018-05-29 19:10:33.00',49.952,-253,3,25.2,576.9,-419,360,407,22.8
'2018-05-29 19:10:34.00',49.954,-253,2,25.2,576.9,-419,360,407,22.8
'2018-05-29 19:10:35.00',49.955,-250,-2,25.2,576.9,-419,360,407,22.8
'2018-05-29 19:10:36.00',49.957,-252,2,25.2,576.9,-419,360,405,22.8
'2018-05-29 19:10:37.00',49.958,-252,1,25.2,577.0,-419,360,405,22.8
'2018-05-29 19:10:37.99',49.960,-250,-1,25.2,577.0,-419,360,405,22.8
'2018-05-29 19:10:39.00',49.960,-247,-2,25.2,577.0,-419,360,405,22.8
'2018-05-29 19:10:39.99',49.962,-249,-1,25.2,577.0,-419,360,405,22.8
'2018-05-29 19:10:41.00',49.964,-252,1,25.2,577.0,-419,360,405,22.8
'2018-05-29 19:10:42.00',49.965,-250,2,25.2,577.0,-419,360,405,22.8
'2018-05-29 19:10:43.00',49.966,-248,-2,25.2,577.0,-419,360,405,22.8
'2018-05-29 19:10:44.00',49.966,-251,-1,25.2,577.0,-419,360,405,22.8
'2018-05-29 19:10:45.00',49.966,-247,1,25.2,577.0,-418,360,405,22.8
'2018-05-29 19:10:46.00',49.966,-252,3,25.2,577.0,-418,360,405,22.8
'2018-05-29 19:10:47.00',49.965,-254,-1,25.3,577.0,-418,360,405,22.8
'2018-05-29 19:10:48.00',49.963,-250,-1,25.3,577.0,-418,360,405,22.8
'2018-05-29 19:10:49.00',49.962,-249,-1,25.3,577.0,-418,360,405,22.8
'2018-05-29 19:10:50.00',49.962,-251,2,25.3,577.0,-418,360,405,22.8
'2018-05-29 19:10:50.99',49.962,-251,2,25.3,577.0,-418,360,405,22.8
'2018-05-29 19:10:52.00',49.961,-248,-3,25.3,577.0,-418,360,405,22.8
'2018-05-29 19:10:53.00',49.961,-247,-3,25.3,577.0,-418,360,405,22.8
'2018-05-29 19:10:54.00',49.964,-250,-1,25.3,577.0,-418,360,405,22.8
'2018-05-29 19:10:55.00',49.966,-251,2,25.3,577.0,-418,360,406,22.8
'2018-05-29 19:10:56.00',49.968,-250,0,25.3,577.0,-418,360,406,22.8
'2018-05-29 19:10:57.00',49.969,-248,-3,25.3,577.1,-418,360,406,22.8
'2018-05-29 19:10:58.00',49.969,-247,-1,25.3,577.1,-418,360,406,22.8
'2018-05-29 19:10:59.00',49.968,-250,-1,25.3,577.1,-418,360,406,22.8
'2018-05-29 19:11:00.00',49.967,-253,2,25.3,577.1,-418,360,406,22.8
'2018-05-29 19:11:01.00',49.968,-252,2,25.3,577.1,-419,360,405,22.8
'2018-05-29 19:11:02.00',49.970,-250,-1,25.3,577.1,-419,360,405,22.8
'2018-05-29 19:11:03.00',49.972,-250,-1,25.3,577.1,-419,360,405,22.8
'2018-05-29 19:11:03.99',49.975,-250,-1,25.3,577.1,-419,360,405,22.8
'2018-05-29 19:11:05.00',49.976,-250,-1,25.3,577.1,-419,360,405,22.8
'2018-05-29 19:11:05.99',49.976,-252,0,25.3,577.1,-419,360,405,22.8
'2018-05-29 19:11:07.00',49.977,-253,1,25.3,577.1,-419,360,407,22.8
'2018-05-29 19:11:08.00',49.977,-250,2,25.3,577.1,-419,360,407,22.8
'2018-05-29 19:11:09.00',49.976,-249,-1,25.3,577.1,-419,360,407,22.8
'2018-05-29 19:11:10.00',49.975,-250,-1,25.4,577.1,-419,360,407,22.8
'2018-05-29 19:11:11.00',49.975,-250,-2,25.4,577.1,-419,360,407,22.8
'2018-05-29 19:11:12.00',49.974,-250,-2,25.4,577.1,-419,360,407,22.8
'2018-05-29 19:11:13.00',49.973,-251,1,25.4,577.1,-419,360,407,22.8
'2018-05-29 19:11:14.00',49.970,-251,2,25.4,577.1,-419,360,407,22.8
'2018-05-29 19:11:15.00',49.964,-248,-3,25.4,577.2,-418,360,407,22.8
'2018-05-29 19:11:16.00',49.959,-248,-1,25.4,577.2,-418,360,407,22.8
'2018-05-29 19:11:16.99',49.955,-250,0,25.4,577.2,-418,359,407,22.8
'2018-05-29 19:11:18.00',49.953,-253,4,25.4,577.2,-418,359,407,22.8
'2018-05-29 19:11:19.00',49.956,-249,0,25.4,577.2,-418,359,407,22.8
'2018-05-29 19:11:20.00',49.962,-250,-1,25.4,577.2,-418,359,407,22.8
'2018-05-29 19:11:21.00',49.969,-251,-2,25.4,577.2,-418,359,407,22.8
'2018-05-29 19:11:22.00',49.975,-251,2,25.4,577.2,-418,359,407,22.8
'2018-05-29 19:11:23.00',49.979,-251,3,25.5,577.2,-419,359,407,22.8
'2018-05-29 19:11:24.00',49.983,-253,3,25.5,577.2,-419,360,407,22.8
'2018-05-29 19:11:25.00',49.988,-251,2,25.5,577.2,-419,360,407,22.8
'2018-05-29 19:11:26.00',49.992,-252,2,25.5,577.2,-419,360,409,22.8
'2018-05-29 19:11:27.00',49.995,-251,1,25.5,577.2,-419,360,409,22.8
'2018-05-29 19:11:28.00',49.999,-250,-1,25.5,577.2,-419,360,409,22.8
'2018-05-29 19:11:29.00',50.001,-252,1,25.5,577.2,-419,360,409,22.8
'2018-05-29 19:11:29.99',50.004,-252,3,25.5,577.2,-419,360,409,22.8
'2018-05-29 19:11:31.00',50.007,-252,2,25.5,577.2,-419,360,409,22.8
'2018-05-29 19:11:31.99',50.008,-254,1,25.5,577.2,-419,360,409,22.8
'2018-05-29 19:11:33.00',50.010,-253,1,25.5,577.2,-419,360,407,22.8
'2018-05-29 19:11:34.00',50.010,-251,3,25.5,577.2,-419,360,407,22.8
'2018-05-29 19:11:35.00',50.011,-252,1,25.5,577.2,-419,360,407,22.8
'2018-05-29 19:11:36.00',50.013,-253,-1,25.5,577.3,-419,360,407,22.8
'2018-05-29 19:11:37.00',50.014,-250,-3,25.5,577.3,-419,360,407,22.8
'2018-05-29 19:11:38.00',50.015,-250,-2,25.5,577.3,-419,360,407,22.8
'2018-05-29 19:11:39.00',50.015,-252,-2,25.6,577.3,-419,360,408,22.8
'2018-05-29 19:11:40.00',50.016,-250,-3,25.6,577.3,-419,360,408,22.8
'2018-05-29 19:11:41.00',50.019,-250,-3,25.6,577.3,-419,360,408,22.8
'2018-05-29 19:11:42.00',50.021,-250,-3,25.6,577.3,-419,360,408,22.8
'2018-05-29 19:11:42.99',50.023,-250,0,25.6,577.3,-419,360,408,22.8
'2018-05-29 19:11:44.00',50.022,-255,1,25.6,577.3,-419,360,408,22.8
'2018-05-29 19:11:45.00',50.022,-253,1,25.6,577.3,-419,360,408,22.8
'2018-05-29 19:11:46.00',50.021,-251,0,25.6,577.3,-419,360,409,22.8
'2018-05-29 19:11:47.00',50.018,-252,-1,25.6,577.3,-419,360,409,22.8
'2018-05-29 19:11:48.00',50.018,-250,0,25.6,577.3,-419,360,409,22.8
'2018-05-29 19:11:49.00',50.016,-250,-1,25.6,577.3,-419,360,409,22.8
'2018-05-29 19:11:50.00',50.014,-250,-4,25.6,577.3,-419,360,409,22.8
'2018-05-29 19:11:51.00',50.013,-250,-1,25.6,577.4,-419,360,409,22.8
'2018-05-29 19:11:52.00',50.013,-253,2,25.6,577.4,-419,360,408,22.8
'2018-05-29 19:11:53.00',50.014,-250,3,25.6,577.4,-419,360,408,22.8
'2018-05-29 19:11:54.00',50.015,-250,3,25.6,577.4,-419,360,408,22.8
'2018-05-29 19:11:55.00',50.014,-255,3,25.6,577.4,-419,360,408,22.8
'2018-05-29 19:11:55.99',50.014,-251,1,25.6,577.4,-419,359,408,22.8
'2018-05-29 19:11:57.00',50.015,-251,3,25.6,577.4,-419,359,408,22.8
'2018-05-29 19:11:57.99',50.016,-250,-1,25.6,577.4,-419,359,409,22.8
'2018-05-29 19:11:59.00',50.017,-249,-3,25.7,577.4,-419,359,409,22.8
'2018-05-29 19:12:00.00',50.019,-246,-1,25.7,577.4,-418,359,409,22.8
'2018-05-29 19:12:01.00',50.022,-249,-1,25.7,577.4,-418,359,409,22.8
'2018-05-29 19:12:02.00',50.025,-248,3,25.7,577.4,-418,360,409,22.8
'2018-05-29 19:12:03.00',50.030,-251,2,25.7,577.4,-418,360,409,22.8
'2018-05-29 19:12:04.00',50.033,-251,-1,25.7,577.5,-418,360,409,22.8
'2018-05-29 19:12:05.00',50.036,-249,-1,25.7,577.5,-418,360,409,22.8
'2018-05-29 19:12:06.00',50.039,-252,-3,25.7,577.5,-418,360,409,22.8
'2018-05-29 19:12:07.00',50.041,-252,2,25.8,577.5,-418,360,409,22.8
'2018-05-29 19:12:08.00',50.044,-251,3,25.8,577.5,-418,360,409,22.8
'2018-05-29 19:12:08.99',50.045,-248,-3,25.8,577.5,-418,360,409,22.8
'2018-05-29 19:12:10.00',50.047,-250,1,25.8,577.5,-418,360,409,22.8
'2018-05-29 19:12:11.00',50.050,-251,0,25.8,577.5,-418,360,409,22.8
'2018-05-29 19:12:12.00',50.053,-250,0,25.8,577.5,-418,360,409,22.8
'2018-05-29 19:12:13.00',50.056,-247,-1,25.8,577.5,-418,360,409,22.8
'2018-05-29 19:12:14.00',50.060,-250,3,25.8,577.5,-418,360,409,22.8
'2018-05-29 19:12:15.00',50.062,-247,-2,25.8,577.5,-418,360,409,22.8
'2018-05-29 19:12:16.00',50.067,-250,3,25.8,577.5,-418,360,409,22.8
'2018-05-29 19:12:17.00',50.072,-251,2,25.8,577.5,-418,360,409,22.8
'2018-05-29 19:12:18.00',50.074,-252,1,25.8,577.5,-418,360,407,22.8
'2018-05-29 19:12:19.00',50.076,-253,1,25.8,577.5,-418,360,407,22.8
'2018-05-29 19:12:19.99',50.076,-249,3,25.8,577.5,-418,360,407,22.8
'2018-05-29 19:12:21.00',50.077,-252,3,25.9,577.5,-418,360,407,22.8
'2018-05-29 19:12:21.99',50.076,-249,-4,25.9,577.5,-418,360,407,22.8
'2018-05-29 19:12:23.00',50.074,-253,0,25.9,577.5,-418,360,407,22.8
'2018-05-29 19:12:24.00',50.070,-250,-3,25.9,577.5,-418,360,407,22.8
'2018-05-29 19:12:25.00',50.069,-251,2,25.9,577.5,-418,360,409,22.8
'2018-05-29 19:12:26.00',50.067,-252,3,25.9,577.5,-418,360,409,22.9
'2018-05-29 19:12:27.00',50.065,-248,-3,25.9,577.6,-419,360,409,22.9
'2018-05-29 19:12:28.00',50.064,-248,2,25.9,577.6,-419,360,409,22.9
'2018-05-29 19:12:29.00',50.063,-250,-2,25.9,577.6,-419,360,409,22.9
'2018-05-29 19:12:30.00',50.063,-250,-1,25.9,577.6,-419,360,409,22.9
'2018-05-29 19:12:31.00',50.062,-253,-1,25.9,577.6,-419,360,409,22.9
'2018-05-29 19:12:32.00',50.063,-250,-3,26.0,577.6,-419,360,409,22.9
'2018-05-29 19:12:32.99',50.065,-254,1,26.0,577.6,-419,360,409,22.9
'2018-05-29 19:12:34.00',50.065,-252,-3,26.0,577.6,-419,360,409,22.9
'2018-05-29 19:12:34.99',50.066,-250,-1,26.0,577.6,-419,360,409,22.9
'2018-05-29 19:12:36.00',50.066,-250,-1,26.0,577.6,-419,360,409,22.9
'2018-05-29 19:12:37.00',50.067,-247,0,26.0,577.6,-419,360,409,22.9
'2018-05-29 19:12:38.00',50.069,-252,1,26.1,577.6,-419,360,406,22.9
'2018-05-29 19:12:39.00',50.070,-250,-3,26.1,577.6,-418,360,406,22.9
'2018-05-29 19:12:40.00',50.070,-251,0,26.1,577.6,-418,360,406,22.9
'2018-05-29 19:12:41.00',50.071,-250,2,26.1,577.7,-418,360,406,22.9
'2018-05-29 19:12:42.00',50.069,-248,-3,26.1,577.7,-418,360,406,22.9
'2018-05-29 19:12:43.00',50.067,-251,1,26.1,577.7,-418,360,406,22.9
'2018-05-29 19:12:44.00',50.064,-252,-1,26.1,577.7,-418,360,406,22.9
'2018-05-29 19:12:45.00',50.060,-249,-3,26.1,577.7,-418,360,408,22.9
'2018-05-29 19:12:45.99',50.057,-251,3,26.1,577.7,-418,360,408,22.9
'2018-05-29 19:12:47.00',50.055,-248,-2,26.1,577.7,-418,360,408,22.9
'2018-05-29 19:12:48.00',50.055,-248,-2,26.1,577.7,-418,360,408,22.9
'2018-05-29 19:12:49.00',50.056,-252,0,26.1,577.7,-418,360,408,22.9
'2018-05-29 19:12:50.00',50.059,-253,0,26.2,577.7,-418,360,408,22.9
'2018-05-29 19:12:51.00',50.061,-252,-2,26.2,577.7,-419,360,407,22.9
'2018-05-29 19:12:52.00',50.063,-253,3,26.2,577.7,-419,360,407,22.9
'2018-05-29 19:12:53.00',50.066,-250,-3,26.2,577.7,-419,360,407,22.9
'2018-05-29 19:12:54.00',50.068,-250,0,26.2,577.7,-419,361,407,22.9
'2018-05-29 19:12:55.00',50.069,-250,3,26.2,577.7,-419,361,407,22.9
'2018-05-29 19:12:56.00',50.071,-248,-1,26.2,577.7,-419,361,407,22.9
'2018-05-29 19:12:57.00',50.072,-252,1,26.2,577.7,-419,361,405,22.9
'2018-05-29 19:12:58.00',50.073,-250,-3,26.2,577.7,-419,361,405,22.9
'2018-05-29 19:12:58.99',50.073,-250,1,26.2,577.7,-418,361,405,22.9
'2018-05-29 19:13:00.00',50.074,-247,-3,26.2,577.7,-418,361,405,22.9
'2018-05-29 19:13:00.99',50.071,-247,1,26.2,577.7,-418,360,405,22.9
'2018-05-29 19:13:02.00',50.066,-249,-2,26.2,577.7,-418,360,405,22.9
'2018-05-29 19:13:03.00',50.060,-247,-2,26.3,577.8,-418,360,405,22.9
'2018-05-29 19:13:04.00',50.053,-251,1,26.3,577.8,-418,360,407,22.9
'2018-05-29 19:13:05.00',50.051,-250,0,26.3,577.8,-418,360,407,22.9
'2018-05-29 19:13:06.00',50.050,-250,-1,26.3,577.8,-418,360,407,22.9
'2018-05-29 19:13:07.00',50.051,-252,3,26.3,577.8,-418,360,407,22.9
'2018-05-29 19:13:08.00',50.055,-251,2,26.3,577.8,-418,361,407,22.9
'2018-05-29 19:13:09.00',50.055,-248,-1,26.3,577.8,-418,361,407,22.9
'2018-05-29 19:13:10.00',50.056,-252,3,26.3,577.8,-418,361,406,22.9
'2018-05-29 19:13:11.00',50.056,-248,0,26.3,577.8,-418,361,406,22.9
'2018-05-29 19:13:11.99',50.056,-248,-3,26.3,577.8,-418,361,406,22.9
'2018-05-29 19:13:13.00',50.056,-252,3,26.3,577.8,-418,361,406,22.9
'2018-05-29 19:13:14.00',50.057,-252,-1,26.3,577.8,-418,361,406,22.9
'2018-05-29 19:13:15.00',50.057,-250,-3,26.3,577.8,-418,361,406,22.9
'2018-05-29 19:13:16.00',50.057,-251,3,26.3,577.8,-418,361,406,22.9
'2018-05-29 19:13:17.00',50.057,-251,3,26.3,577.9,-418,361,406,22.9
'2018-05-29 19:13:18.00',50.055,-248,-2,26.3,577.9,-418,361,406,22.9
'2018-05-29 19:13:19.00',50.054,-248,1,26.3,577.9,-418,361,406,22.9
'2018-05-29 19:13:20.00',50.052,-248,0,26.3,577.9,-418,361,406,22.9
'2018-05-29 19:13:21.00',50.050,-248,-3,26.3,577.9,-418,361,406,22.9
'2018-05-29 19:13:22.00',50.049,-250,2,26.3,577.9,-418,361,406,22.9
'2018-05-29 19:13:23.00',50.048,-253,1,26.3,577.9,-418,361,406,22.9
'2018-05-29 19:13:24.00',50.049,-252,0,26.3,577.9,-418,361,406,22.9
'2018-05-29 19:13:24.99',50.050,-253,-1,26.3,577.9,-418,361,406,22.9
'2018-05-29 19:13:26.00',50.049,-253,2,26.3,577.9,-418,361,406,22.9
'2018-05-29 19:13:26.99',50.048,-251,0,26.3,577.9,-417,361,406,22.9
'2018-05-29 19:13:28.00',50.046,-248,0,26.4,577.9,-417,361,406,22.9
'2018-05-29 19:13:29.00',50.044,-250,2,26.4,577.9,-417,361,405,22.9
'2018-05-29 19:13:30.00',50.042,-252,1,26.4,577.9,-417,361,405,22.9
'2018-05-29 19:13:31.00',50.040,-249,-4,26.4,577.9,-417,361,405,22.9
'2018-05-29 19:13:32.00',50.038,-247,-4,26.4,577.9,-417,361,405,22.9
'2018-05-29 19:13:33.00',50.038,-248,3,26.4,577.9,-417,361,405,22.9
'2018-05-29 19:13:34.00',50.037,-252,3,26.4,577.9,-417,361,405,22.9
'2018-05-29 19:13:35.00',50.036,-251,-1,26.4,577.9,-417,361,405,22.9
'2018-05-29 19:13:36.00',50.035,-252,0,26.4,577.9,-417,361,407,22.9
'2018-05-29 19:13:37.00',50.034,-252,1,26.4,577.9,-417,361,407,22.9
'2018-05-29 19:13:37.99',50.033,-254,4,26.4,577.9,-417,361,407,22.9
'2018-05-29 19:13:39.00',50.032,-253,1,26.4,577.9,-417,361,407,22.9
'2018-05-29 19:13:40.00',50.030,-255,2,26.4,578.0,-417,361,407,22.9
'2018-05-29 19:13:41.00',50.028,-251,-3,26.5,578.0,-417,361,407,22.9
'2018-05-29 19:13:42.00',50.027,-250,-1,26.5,578.0,-417,361,405,22.9
'2018-05-29 19:13:43.00',50.026,-252,0,26.5,578.0,-417,361,405,22.9
'2018-05-29 19:13:44.00',50.025,-250,1,26.5,578.0,-417,361,405,22.9
'2018-05-29 19:13:45.00',50.024,-251,2,26.5,578.0,-417,361,405,22.9
'2018-05-29 19:13:46.00',50.024,-251,-1,26.5,578.0,-417,361,405,22.9
'2018-05-29 19:13:47.00',50.023,-250,-3,26.5,578.0,-417,361,405,22.9
'2018-05-29 19:13:48.00',50.022,-251,-3,26.5,578.0,-417,361,405,22.9
'2018-05-29 19:13:49.00',50.020,-248,-4,26.5,578.0,-417,361,405,22.9
'2018-05-29 19:13:50.00',50.019,-250,-1,26.5,578.0,-417,361,405,22.9
'2018-05-29 19:13:50.99',50.019,-250,-2,26.5,578.0,-418,361,405,22.9
'2018-05-29 19:13:52.00',50.018,-250,-1,26.5,578.0,-418,361,405,22.9
'2018-05-29 19:13:53.00',50.019,-251,2,26.5,578.0,-418,360,405,22.9
'2018-05-29 19:13:54.00',50.018,-253,2,26.5,578.0,-418,360,405,22.9
'2018-05-29 19:13:55.00',50.016,-250,0,26.5,578.0,-418,360,404,22.9
'2018-05-29 19:13:56.00',50.015,-252,0,26.5,578.0,-418,360,404,22.9
'2018-05-29 19:13:57.00',50.014,-250,-2,26.5,578.0,-418,360,404,22.9
'2018-05-29 19:13:58.00',50.011,-249,1,26.5,578.0,-418,360,404,22.9
'2018-05-29 19:13:59.00',50.009,-252,-2,26.5,578.1,-418,361,404,22.9
'2018-05-29 19:14:00.00',50.008,-248,-3,26.6,578.1,-418,361,404,22.9
'2018-05-29 19:14:01.00',50.007,-247,-3,26.6,578.1,-418,361,404,22.9
'2018-05-29 19:14:01.99',50.006,-247,-1,26.6,578.1,-418,361,405,22.9
'2018-05-29 19:14:03.00',50.005,-248,-1,26.6,578.1,-418,361,405,22.9
'2018-05-29 19:14:03.99',50.003,-250,-3,26.6,578.1,-418,361,405,22.9
'2018-05-29 19:14:05.00',50.002,-250,-4,26.6,578.1,-418,361,405,22.9
'2018-05-29 19:14:06.00',50.000,-249,1,26.6,578.1,-418,355,405,22.9
'2018-05-29 19:14:07.00',49.998,-248,-3,26.6,578.1,-418,355,405,22.9
'2018-05-29 19:14:08.00',49.996,-249,-4,26.6,578.1,-418,355,405,22.9
'2018-05-29 19:14:09.00',49.996,-250,-4,26.6,578.1,-418,355,411,22.9
'2018-05-29 19:14:10.00',49.995,-250,-3,26.6,578.1,-418,355,411,22.9
'2018-05-29 19:14:11.00',49.996,-248,-4,26.6,578.1,-418,355,411,22.9
'2018-05-29 19:14:12.00',49.995,-248,-2,26.6,578.1,-418,355,411,22.9
'2018-05-29 19:14:13.00',49.994,-248,-1,26.6,578.1,-418,355,411,22.9
'2018-05-29 19:14:14.00',49.992,-249,-3,26.6,578.1,-418,355,411,22.9
'2018-05-29 19:14:14.99',49.993,-250,-2,26.6,578.1,-418,355,411,22.9
'2018-05-29 19:14:16.00',49.995,-250,-1,26.6,578.2,-418,355,411,22.9
'2018-05-29 19:14:17.00',49.996,-250,-1,26.6,578.2,-418,355,411,22.9
'2018-05-29 19:14:18.00',49.997,-248,0,26.7,578.2,-418,355,411,22.9
'2018-05-29 19:14:19.00',49.998,-252,1,26.7,578.2,-418,355,411,22.9
'2018-05-29 19:14:20.00',49.998,-250,-1,26.7,578.2,-418,355,411,22.9
'2018-05-29 19:14:21.00',50.000,-250,-1,26.7,578.2,-418,355,411,22.9
'2018-05-29 19:14:22.00',50.002,-250,2,26.7,578.2,-418,355,411,22.9
'2018-05-29 19:14:23.00',50.004,-248,-1,26.7,578.2,-418,355,411,22.9
'2018-05-29 19:14:24.00',50.006,-251,-1,26.7,578.2,-418,355,411,22.9
'2018-05-29 19:14:25.00',50.006,-248,-1,26.8,578.2,-418,355,411,22.9
'2018-05-29 19:14:26.00',50.006,-250,0,26.8,578.2,-418,355,411,22.9
'2018-05-29 19:14:27.00',50.004,-250,-1,26.8,578.2,-418,355,411,22.9
'2018-05-29 19:14:27.99',50.001,-248,1,26.8,578.2,-418,355,411,22.9
'2018-05-29 19:14:29.00',49.998,-248,-3,26.8,578.2,-418,355,411,22.9
'2018-05-29 19:14:29.99',49.996,-248,0,26.8,578.2,-418,355,411,22.9
'2018-05-29 19:14:31.00',49.997,-248,-1,26.8,578.2,-418,355,411,22.9
'2018-05-29 19:14:32.00',49.996,-248,-2,26.8,578.2,-418,355,411,22.9
'2018-05-29 19:14:33.00',49.996,-248,-2,26.8,578.2,-418,355,411,22.9
'2018-05-29 19:14:34.00',49.995,-249,-1,26.8,578.2,-418,355,411,22.9
'2018-05-29 19:14:35.00',49.995,-249,-1,26.8,578.3,-418,355,410,22.9
'2018-05-29 19:14:36.00',49.995,-250,-2,26.8,578.3,-418,355,410,22.9
'2018-05-29 19:14:37.00',49.998,-249,-1,26.8,578.3,-418,355,410,22.9
'2018-05-29 19:14:38.00',50.002,-250,-1,26.9,578.3,-418,355,410,22.9
'2018-05-29 19:14:39.00',50.004,-252,2,26.9,578.3,-418,355,410,22.9
'2018-05-29 19:14:40.00',50.006,-251,-1,26.9,578.3,-418,355,410,22.9
'2018-05-29 19:14:40.99',50.007,-248,-3,26.9,578.3,-417,355,411,22.9
'2018-05-29 19:14:42.00',50.007,-251,-1,26.9,578.3,-417,355,411,22.9
'2018-05-29 19:14:43.00',50.006,-250,-3,26.9,578.3,-417,355,411,22.9
'2018-05-29 19:14:44.00',50.006,-247,-3,26.9,578.3,-417,355,411,22.9
'2018-05-29 19:14:45.00',50.003,-248,-1,26.9,578.3,-417,355,411,22.9
'2018-05-29 19:14:46.00',49.998,-248,-1,26.9,578.3,-417,355,411,22.9
'2018-05-29 19:14:47.00',49.994,-250,0,26.9,578.3,-417,355,411,22.9
'2018-05-29 19:14:48.00',49.990,-248,-3,26.9,578.3,-417,355,411,22.9
'2018-05-29 19:14:49.00',49.987,-252,1,26.9,578.3,-417,355,411,22.9
'2018-05-29 19:14:50.00',49.986,-250,3,26.9,578.3,-417,355,411,22.9
'2018-05-29 19:14:51.00',49.985,-252,1,26.9,578.3,-417,355,411,22.9
'2018-05-29 19:14:52.00',49.986,-252,3,27.0,578.4,-417,355,411,22.9
'2018-05-29 19:14:53.00',49.987,-253,1,27.0,578.4,-417,355,411,22.9
'2018-05-29 19:14:53.99',49.991,-253,1,27.0,578.4,-417,355,412,22.9
'2018-05-29 19:14:55.00',49.993,-252,1,27.0,578.4,-417,355,412,22.9
'2018-05-29 19:14:55.99',49.996,-252,0,27.0,578.4,-417,355,412,22.9
'2018-05-29 19:14:57.00',50.002,-255,0,27.1,578.4,-417,355,412,22.9
'2018-05-29 19:14:58.00',50.004,-251,1,27.1,578.4,-417,355,412,22.9
'2018-05-29 19:14:59.00',50.008,-253,1,27.1,578.4,-417,355,412,22.9
'2018-05-29 19:15:00.00',50.011,-251,3,27.1,578.4,-417,355,412,22.9
'2018-05-29 19:15:01.00',50.014,-253,4,27.1,578.4,-417,355,412,22.9
'2018-05-29 19:15:02.00',50.014,-255,2,27.1,578.4,-418,355,412,22.9
'2018-05-29 19:15:03.00',50.014,-255,2,27.1,578.4,-418,355,412,22.9
'2018-05-29 19:15:04.00',50.013,-253,-1,27.1,578.4,-418,355,412,22.9
'2018-05-29 19:15:05.00',50.013,-251,-1,27.1,578.4,-418,355,412,22.9
'2018-05-29 19:15:06.00',50.013,-253,-1,27.1,578.4,-418,355,412,22.9
'2018-05-29 19:15:06.99',50.013,-250,-2,27.2,578.5,-418,355,412,22.9
'2018-05-29 19:15:08.00',50.012,-250,0,27.2,578.5,-418,355,412,22.9
'2018-05-29 19:15:09.00',50.011,-250,-1,27.2,578.5,-418,355,412,22.9
'2018-05-29 19:15:10.00',50.010,-250,0,27.2,578.5,-418,355,412,22.9
'2018-05-29 19:15:11.00',50.010,-251,1,27.2,578.5,-418,355,412,22.9
'2018-05-29 19:15:12.00',50.010,-251,2,27.2,578.5,-418,355,412,22.9
'2018-05-29 19:15:13.00',50.010,-252,3,27.2,578.5,-418,355,411,22.8
'2018-05-29 19:15:14.00',50.009,-250,2,27.2,578.5,-418,355,411,22.8
'2018-05-29 19:15:15.00',50.007,-253,2,27.2,578.5,-418,355,411,22.8
'2018-05-29 19:15:16.00',50.005,-253,2,27.2,578.5,-419,355,411,22.8
'2018-05-29 19:15:17.00',50.004,-252,2,27.2,578.5,-419,355,411,22.8
'2018-05-29 19:15:18.00',50.003,-253,3,27.2,578.5,-419,355,411,22.8
'2018-05-29 19:15:19.00',50.002,-253,1,27.2,578.5,-419,355,411,22.8
'2018-05-29 19:15:19.99',50.001,-253,1,27.2,578.5,-419,355,411,22.8
'2018-05-29 19:15:21.00',50.003,-252,1,27.3,578.5,-419,355,411,22.8
'2018-05-29 19:15:21.99',50.008,-251,1,27.3,578.5,-419,355,411,22.8
'2018-05-29 19:15:23.00',50.012,-253,3,27.3,578.5,-419,355,411,22.8
'2018-05-29 19:15:24.00',50.012,-251,3,27.3,578.5,-419,355,411,22.8
'2018-05-29 19:15:25.00',50.012,-249,-3,27.3,578.5,-419,355,411,22.8
'2018-05-29 19:15:26.00',50.011,-251,-4,27.3,578.5,-419,355,411,22.8
'2018-05-29 19:15:27.00',50.010,-249,-5,27.3,578.5,-419,355,411,22.8
'2018-05-29 19:15:28.00',50.010,-248,-4,27.3,578.6,-418,355,411,22.8
'2018-05-29 19:15:29.00',50.012,-249,-3,27.3,578.6,-418,355,411,22.8
'2018-05-29 19:15:30.00',50.014,-250,-2,27.3,578.6,-418,355,411,22.8
'2018-05-29 19:15:30.99',50.017,-252,-2,27.3,578.6,-418,355,411,22.8
'2018-05-29 19:15:32.00',50.020,-250,-3,27.3,578.6,-418,355,412,22.8
'2018-05-29 19:15:32.99',50.022,-253,2,27.3,578.6,-418,355,412,22.8
'2018-05-29 19:15:34.00',50.025,-253,-1,27.3,578.6,-418,355,412,22.8
'2018-05-29 19:15:35.00',50.028,-252,-2,27.3,578.6,-418,355,412,22.8
'2018-05-29 19:15:36.00',50.031,-250,-3,27.3,578.6,-418,355,412,22.8
'2018-05-29 19:15:37.00',50.035,-251,-1,27.3,578.6,-418,355,412,22.8
'2018-05-29 19:15:38.00',50.038,-250,3,27.3,578.6,-418,355,411,22.8
'2018-05-29 19:15:39.00',50.042,-250,0,27.3,578.6,-418,355,411,22.8
'2018-05-29 19:15:40.00',50.046,-248,-2,27.3,578.6,-417,355,411,22.8
'2018-05-29 19:15:41.00',50.051,-250,0,27.3,578.6,-418,355,411,22.8
'2018-05-29 19:15:42.00',50.057,-251,0,27.3,578.6,-418,355,411,22.8
'2018-05-29 19:15:43.00',50.062,-247,-3,27.3,578.6,-418,355,411,22.8
'2018-05-29 19:15:43.99',50.065,-248,1,27.3,578.7,-418,355,411,22.8
'2018-05-29 19:15:45.00',50.067,-251,-1,27.3,578.7,-418,355,412,22.8
'2018-05-29 19:15:46.00',50.067,-250,-1,27.4,578.7,-418,355,412,22.8
'2018-05-29 19:15:47.00',50.065,-255,1,27.4,578.7,-418,355,412,22.8
'2018-05-29 19:15:48.00',50.059,-252,-2,27.4,578.7,-418,355,412,22.8
'2018-05-29 19:15:49.00',50.056,-251,2,27.4,578.7,-418,355,412,22.8
'2018-05-29 19:15:50.00',50.054,-254,3,27.4,578.7,-418,355,412,22.8
'2018-05-29 19:15:51.00',50.051,-250,-3,27.4,578.7,-418,355,411,22.8
'2018-05-29 19:15:52.00',50.048,-248,-3,27.4,578.7,-418,355,411,22.8
'2018-05-29 19:15:53.00',50.046,-254,-1,27.4,578.7,-418,355,411,22.8
'2018-05-29 19:15:54.00',50.041,-253,-2,27.4,578.7,-418,355,411,22.8
'2018-05-29 19:15:55.00',50.039,-251,-3,27.4,578.7,-418,355,411,22.8
'2018-05-29 19:15:56.00',50.037,-250,-2,27.4,578.7,-418,355,411,22.8
'2018-05-29 19:15:56.99',50.037,-252,1,27.4,578.7,-418,355,411,22.9
'2018-05-29 19:15:58.00',50.039,-250,-2,27.4,578.7,-418,355,412,22.9
'2018-05-29 19:15:58.99',50.041,-247,-4,27.4,578.7,-418,355,412,22.9
'2018-05-29 19:16:00.00',50.038,-247,-3,27.5,578.7,-418,355,412,22.9
'2018-05-29 19:16:01.00',50.033,-251,-1,27.5,578.7,-418,355,412,22.9
'2018-05-29 19:16:02.00',50.032,-251,3,27.5,578.7,-418,355,412,22.9
'2018-05-29 19:16:03.00',50.028,-250,2,27.5,578.7,-418,355,412,22.9
'2018-05-29 19:16:04.00',50.027,-251,-1,27.5,578.7,-418,355,411,22.9
'2018-05-29 19:16:05.00',50.027,-248,0,27.5,578.7,-418,355,411,22.9
'2018-05-29 19:16:06.00',50.029,-247,-2,27.5,578.8,-418,355,411,22.9
'2018-05-29 19:16:07.00',50.035,-247,0,27.5,578.8,-418,355,411,22.9
'2018-05-29 19:16:08.00',50.037,-250,1,27.5,578.8,-418,355,411,22.9
'2018-05-29 19:16:09.00',50.047,-250,-3,27.5,578.8,-418,355,411,22.9
'2018-05-29 19:16:09.99',50.053,-248,-1,27.5,578.8,-418,355,412,22.9
'2018-05-29 19:16:11.00',50.060,-249,-1,27.5,578.8,-418,355,412,22.9
'2018-05-29 19:16:12.00',50.065,-252,-2,27.5,578.8,-418,355,412,22.9
'2018-05-29 19:16:13.00',50.070,-253,1,27.5,578.8,-418,355,412,22.9
'2018-05-29 19:16:14.00',50.072,-253,0,27.5,578.8,-418,355,412,22.9
'2018-05-29 19:16:15.00',50.072,-250,-3,27.5,578.8,-418,355,412,22.9
'2018-05-29 19:16:16.00',50.069,-253,2,27.5,578.8,-418,355,412,22.9
'2018-05-29 19:16:17.00',50.063,-248,-2,27.5,578.8,-418,355,412,22.9
'2018-05-29 19:16:18.00',50.059,-251,0,27.5,578.8,-418,355,412,22.9
'2018-05-29 19:16:19.00',50.055,-252,-3,27.5,578.8,-418,355,412,22.9
'2018-05-29 19:16:20.00',50.056,-251,-3,27.6,578.8,-418,355,412,22.9
'2018-05-29 19:16:21.00',50.056,-249,1,27.6,578.8,-418,355,412,22.9
'2018-05-29 19:16:22.00',50.056,-249,1,27.6,578.9,-418,355,412,22.9
'2018-05-29 19:16:22.99',50.055,-247,-4,27.6,578.9,-418,355,412,22.9
'2018-05-29 19:16:24.00',50.054,-248,-1,27.6,578.9,-418,355,412,22.9
'2018-05-29 19:16:24.99',50.054,-250,0,27.6,578.9,-418,355,412,22.9
'2018-05-29 19:16:26.00',50.054,-247,-3,27.6,578.9,-418,355,412,22.9
'2018-05-29 19:16:27.00',50.055,-250,1,27.6,578.9,-418,355,412,22.9
'2018-05-29 19:16:28.00',50.056,-250,2,27.6,578.9,-417,355,412,22.9
'2018-05-29 19:16:29.00',50.054,-250,-1,27.6,578.9,-417,355,412,22.9
'2018-05-29 19:16:30.00',50.053,-253,1,27.6,578.9,-418,355,412,22.9
'2018-05-29 19:16:31.00',50.050,-253,2,27.6,578.9,-418,355,412,22.9
'2018-05-29 19:16:32.00',50.048,-253,-2,27.6,578.9,-418,355,412,22.9
'2018-05-29 19:16:33.00',50.047,-250,-1,27.6,578.9,-417,355,412,22.9
'2018-05-29 19:16:34.00',50.046,-253,3,27.6,578.9,-418,355,412,22.9
'2018-05-29 19:16:35.00',50.045,-250,3,27.6,578.9,-418,355,412,22.9
'2018-05-29 19:16:35.99',50.047,-249,-4,27.6,578.9,-418,355,412,22.9
'2018-05-29 19:16:37.00',50.048,-251,-1,27.7,578.9,-418,355,413,22.9
'2018-05-29 19:16:38.00',50.049,-253,0,27.7,578.9,-418,355,413,22.9
'2018-05-29 19:16:39.00',50.051,-250,-2,27.7,578.9,-418,355,413,22.9
'2018-05-29 19:16:40.00',50.051,-251,-3,27.7,578.9,-417,355,413,22.9
'2018-05-29 19:16:41.00',50.050,-251,2,27.7,578.9,-417,355,413,22.9
'2018-05-29 19:16:42.00',50.048,-248,1,27.7,579.0,-417,355,413,22.9
'2018-05-29 19:16:43.00',50.045,-248,0,27.7,579.0,-418,355,412,22.9
'2018-05-29 19:16:44.00',50.041,-250,1,27.7,579.0,-418,355,412,22.9
'2018-05-29 19:16:45.00',50.036,-252,0,27.8,579.0,-418,355,412,22.9
'2018-05-29 19:16:46.00',50.034,-248,-2,27.8,579.0,-418,355,412,22.9
'2018-05-29 19:16:47.00',50.032,-248,-2,27.8,579.0,-418,355,412,22.9
'2018-05-29 19:16:48.00',50.032,-247,-1,27.8,579.0,-418,355,412,22.9
'2018-05-29 19:16:48.99',50.033,-250,3,27.8,579.0,-418,355,412,22.9
'2018-05-29 19:16:50.00',50.036,-252,-1,27.8,579.0,-418,355,412,22.9
'2018-05-29 19:16:50.99',50.038,-253,-3,27.8,579.0,-418,355,412,23.0
'2018-05-29 19:16:52.00',50.042,-250,-1,27.8,579.0,-418,355,412,23.0
'2018-05-29 19:16:53.00',50.045,-252,1,27.8,579.0,-418,355,412,23.0
'2018-05-29 19:16:54.00',50.047,-252,3,27.8,579.0,-418,355,412,23.0
'2018-05-29 19:16:55.00',50.050,-248,-1,27.8,579.0,-417,355,412,23.0
'2018-05-29 19:16:56.00',50.052,-248,1,27.9,579.0,-417,355,410,23.0
'2018-05-29 19:16:57.00',50.053,-251,3,27.9,579.0,-417,355,410,23.0
'2018-05-29 19:16:58.00',50.053,-247,1,27.9,579.0,-417,355,410,23.1
'2018-05-29 19:16:59.00',50.052,-248,-1,27.9,579.1,-417,356,410,23.1
'2018-05-29 19:17:00.00',50.052,-252,2,27.9,579.1,-417,356,410,23.1
