'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-29 19:17:01.00',50.051,-253,3,27.9,579.1,-417,356,410,23.1
'2018-05-29 19:17:01.99',50.052,-250,-2,27.9,579.1,-417,356,409,23.1
'2018-05-29 19:17:03.00',50.053,-252,2,27.9,579.1,-417,356,409,23.1
'2018-05-29 19:17:04.00',50.052,-250,0,27.9,579.1,-416,356,409,23.1
'2018-05-29 19:17:05.00',50.052,-247,-1,27.9,579.1,-416,356,409,23.1
'2018-05-29 19:17:06.00',50.052,-250,3,27.9,579.1,-416,356,409,23.1
'2018-05-29 19:17:07.00',50.051,-250,3,27.9,579.1,-416,356,409,23.1
'2018-05-29 19:17:08.00',50.049,-247,-1,27.9,579.1,-416,356,409,23.1
'2018-05-29 19:17:09.00',50.046,-247,-1,27.9,579.1,-416,356,410,23.1
'2018-05-29 19:17:10.00',50.044,-248,2,28.0,579.1,-416,356,410,23.1
'2018-05-29 19:17:11.00',50.044,-249,3,28.0,579.1,-416,356,410,23.1
'2018-05-29 19:17:12.00',50.044,-247,0,28.0,579.1,-416,356,410,23.1
'2018-05-29 19:17:12.99',50.043,-247,-2,28.0,579.1,-416,355,410,23.1
'2018-05-29 19:17:14.00',50.043,-248,3,28.1,579.1,-416,355,410,23.1
'2018-05-29 19:17:14.99',50.043,-253,2,28.1,579.1,-416,355,410,23.1
'2018-05-29 19:17:16.00',50.043,-250,-1,28.1,579.1,-416,355,411,23.1
'2018-05-29 19:17:17.00',50.044,-252,1,28.1,579.1,-416,355,411,23.1
'2018-05-29 19:17:18.00',50.042,-253,3,28.1,579.2,-416,355,411,23.1
'2018-05-29 19:17:19.00',50.041,-254,3,28.1,579.2,-416,355,411,23.1
'2018-05-29 19:17:20.00',50.040,-249,-1,28.1,579.2,-416,355,411,23.1
'2018-05-29 19:17:21.00',50.040,-250,1,28.1,579.2,-416,355,411,23.1
'2018-05-29 19:17:22.00',50.042,-252,3,28.1,579.2,-417,355,411,23.1
'2018-05-29 19:17:23.00',50.044,-252,-1,28.1,579.2,-417,355,411,23.1
'2018-05-29 19:17:24.00',50.048,-250,-2,28.1,579.2,-417,355,411,23.0
'2018-05-29 19:17:25.00',50.049,-249,1,28.2,579.2,-417,355,411,23.0
'2018-05-29 19:17:25.99',50.051,-253,1,28.2,579.2,-417,355,411,23.0
'2018-05-29 19:17:27.00',50.052,-249,-2,28.2,579.2,-417,355,411,23.0
'2018-05-29 19:17:27.99',50.053,-250,0,28.2,579.2,-417,355,411,23.0
'2018-05-29 19:17:29.00',50.052,-250,3,28.2,579.2,-417,355,412,23.0
'2018-05-29 19:17:30.00',50.050,-247,-2,28.2,579.2,-417,355,412,23.0
'2018-05-29 19:17:31.00',50.049,-249,-1,28.2,579.2,-417,355,412,23.0
'2018-05-29 19:17:32.00',50.046,-250,3,28.2,579.2,-417,355,412,23.0
'2018-05-29 19:17:33.00',50.043,-248,2,28.2,579.2,-417,355,412,23.0
'2018-05-29 19:17:34.00',50.040,-246,-1,28.2,579.2,-416,355,412,23.0
'2018-05-29 19:17:35.00',50.039,-247,-1,28.2,579.3,-416,355,410,23.0
'2018-05-29 19:17:36.00',50.038,-250,3,28.2,579.3,-416,355,410,23.0
'2018-05-29 19:17:37.00',50.038,-250,3,28.3,579.3,-416,355,410,23.0
'2018-05-29 19:17:38.00',50.040,-250,-1,28.3,579.3,-416,355,410,23.0
'2018-05-29 19:17:38.99',50.039,-252,0,28.3,579.3,-416,355,410,23.0
'2018-05-29 19:17:40.00',50.040,-250,3,28.3,579.3,-416,355,410,23.0
'2018-05-29 19:17:41.00',50.040,-253,3,28.3,579.3,-416,355,409,23.0
'2018-05-29 19:17:42.00',50.040,-253,2,28.3,579.3,-416,355,409,23.0
'2018-05-29 19:17:43.00',50.040,-250,-1,28.3,579.3,-416,355,409,23.0
'2018-05-29 19:17:44.00',50.039,-250,2,28.3,579.3,-415,355,409,23.0
'2018-05-29 19:17:45.00',50.038,-251,4,28.3,579.3,-415,355,409,23.0
'2018-05-29 19:17:46.00',50.036,-250,-1,28.3,579.3,-415,355,409,23.0
'2018-05-29 19:17:47.00',50.034,-250,-3,28.3,579.3,-416,355,409,23.0
'2018-05-29 19:17:48.00',50.032,-248,-3,28.3,579.3,-416,355,409,23.0
'2018-05-29 19:17:49.00',50.032,-250,1,28.3,579.3,-416,355,409,23.0
'2018-05-29 19:17:50.00',50.031,-251,2,28.3,579.3,-416,355,409,22.9
'2018-05-29 19:17:51.00',50.031,-252,2,28.3,579.3,-416,355,409,22.9
'2018-05-29 19:17:51.99',50.031,-250,0,28.3,579.3,-416,355,409,22.9
'2018-05-29 19:17:53.00',50.030,-250,-1,28.3,579.3,-416,355,409,22.9
'2018-05-29 19:17:53.99',50.029,-252,1,28.3,579.4,-416,355,409,22.9
'2018-05-29 19:17:55.00',50.028,-253,3,28.3,579.4,-416,355,410,22.9
'2018-05-29 19:17:56.00',50.027,-252,3,28.3,579.4,-416,355,410,22.9
'2018-05-29 19:17:57.00',50.025,-252,1,28.3,579.4,-416,355,410,22.9
'2018-05-29 19:17:58.00',50.023,-248,-1,28.3,579.4,-416,355,410,22.9
'2018-05-29 19:17:59.00',50.021,-249,1,28.3,579.4,-416,355,410,22.9
'2018-05-29 19:18:00.00',50.020,-250,0,28.3,579.4,-416,355,410,22.8
'2018-05-29 19:18:01.00',50.020,-251,2,28.3,579.4,-416,355,410,22.8
'2018-05-29 19:18:02.00',50.022,-250,1,28.3,579.4,-416,355,411,22.8
'2018-05-29 19:18:03.00',50.023,-252,3,28.3,579.4,-416,355,411,22.8
'2018-05-29 19:18:04.00',50.022,-250,-1,28.3,579.4,-416,355,411,22.8
'2018-05-29 19:18:04.99',50.021,-249,-2,28.3,579.4,-416,355,411,22.8
'2018-05-29 19:18:06.00',50.021,-248,-3,28.4,579.4,-416,355,411,22.8
'2018-05-29 19:18:07.00',50.021,-248,-4,28.4,579.4,-416,355,411,22.8
'2018-05-29 19:18:08.00',50.020,-252,-2,28.4,579.4,-416,355,411,22.8
'2018-05-29 19:18:09.00',50.019,-250,0,28.4,579.4,-416,355,415,22.8
'2018-05-29 19:18:10.00',50.020,-249,3,28.4,579.4,-416,355,415,22.8
'2018-05-29 19:18:11.00',50.019,-252,2,28.4,579.5,-416,355,415,22.8
'2018-05-29 19:18:12.00',50.017,-250,4,28.4,579.5,-416,355,415,22.8
'2018-05-29 19:18:13.00',50.015,-252,2,28.4,579.5,-416,355,415,22.8
'2018-05-29 19:18:14.00',50.014,-251,0,28.4,579.5,-416,355,415,22.8
'2018-05-29 19:18:15.00',50.013,-249,-1,28.4,579.5,-416,355,412,22.8
'2018-05-29 19:18:16.00',50.011,-248,-1,28.4,579.5,-416,355,412,22.8
'2018-05-29 19:18:17.00',50.010,-248,-3,28.4,579.5,-416,355,412,22.8
'2018-05-29 19:18:17.99',50.008,-248,-3,28.5,579.5,-416,355,412,22.8
'2018-05-29 19:18:19.00',50.006,-248,-3,28.5,579.5,-416,355,412,22.8
'2018-05-29 19:18:19.99',50.005,-248,-4,28.5,579.5,-416,355,412,22.8
'2018-05-29 19:18:21.00',50.005,-247,-4,28.5,579.5,-415,355,412,22.8
'2018-05-29 19:18:22.00',50.008,-248,-3,28.5,579.5,-415,355,413,22.8
'2018-05-29 19:18:23.00',50.008,-249,-2,28.5,579.5,-415,355,413,22.8
'2018-05-29 19:18:24.00',50.010,-249,-1,28.5,579.5,-415,355,413,22.8
'2018-05-29 19:18:25.00',50.012,-250,1,28.5,579.5,-415,355,413,22.8
'2018-05-29 19:18:26.00',50.016,-250,2,28.5,579.5,-415,355,413,22.8
'2018-05-29 19:18:27.00',50.020,-252,2,28.5,579.5,-415,355,413,22.8
'2018-05-29 19:18:28.00',50.022,-253,0,28.5,579.5,-415,355,412,22.8
'2018-05-29 19:18:29.00',50.023,-250,-1,28.5,579.5,-416,355,412,22.8
'2018-05-29 19:18:30.00',50.024,-249,-1,28.5,579.5,-416,355,412,22.8
'2018-05-29 19:18:30.99',50.026,-250,-1,28.5,579.6,-416,355,412,22.8
'2018-05-29 19:18:32.00',50.028,-250,1,28.5,579.6,-416,355,412,22.8
'2018-05-29 19:18:33.00',50.029,-251,3,28.5,579.6,-416,355,412,22.8
'2018-05-29 19:18:34.00',50.030,-249,2,28.5,579.6,-416,355,412,22.8
'2018-05-29 19:18:35.00',50.032,-248,-3,28.5,579.6,-416,355,412,22.8
'2018-05-29 19:18:36.00',50.033,-245,-3,28.5,579.6,-416,355,412,22.8
'2018-05-29 19:18:37.00',50.035,-248,0,28.5,579.6,-416,355,412,22.8
'2018-05-29 19:18:38.00',50.036,-250,4,28.5,579.6,-416,355,412,22.8
'2018-05-29 19:18:39.00',50.035,-250,2,28.6,579.6,-416,355,412,22.8
'2018-05-29 19:18:40.00',50.033,-248,-3,28.6,579.6,-416,355,412,22.8
'2018-05-29 19:18:41.00',50.029,-247,-3,28.6,579.6,-416,355,413,22.8
'2018-05-29 19:18:41.99',50.024,-247,0,28.6,579.6,-416,355,413,22.8
'2018-05-29 19:18:43.00',50.019,-250,3,28.6,579.6,-416,355,413,22.8
'2018-05-29 19:18:43.99',50.014,-250,3,28.6,579.6,-416,355,413,22.8
'2018-05-29 19:18:45.00',50.008,-250,4,28.6,579.6,-416,355,413,22.8
'2018-05-29 19:18:46.00',50.005,-251,3,28.6,579.6,-416,355,413,22.8
'2018-05-29 19:18:47.00',50.001,-251,3,28.6,579.6,-416,355,412,22.8
'2018-05-29 19:18:48.00',49.999,-251,4,28.6,579.6,-416,355,412,22.8
'2018-05-29 19:18:49.00',49.998,-251,3,28.6,579.7,-416,355,412,22.8
'2018-05-29 19:18:50.00',49.994,-251,3,28.6,579.7,-416,355,412,22.8
'2018-05-29 19:18:51.00',49.993,-251,1,28.6,579.7,-416,355,412,22.8
'2018-05-29 19:18:52.00',49.991,-250,3,28.6,579.7,-416,355,412,22.8
'2018-05-29 19:18:53.00',49.989,-250,2,28.6,579.7,-416,355,412,22.8
'2018-05-29 19:18:54.00',49.985,-249,0,28.7,579.7,-416,355,414,22.8
'2018-05-29 19:18:54.99',49.982,-247,-1,28.7,579.7,-416,355,414,22.8
'2018-05-29 19:18:56.00',49.980,-248,-3,28.7,579.7,-416,355,414,22.8
'2018-05-29 19:18:56.99',49.979,-248,-3,28.7,579.7,-416,355,414,22.8
'2018-05-29 19:18:58.00',49.978,-249,-1,28.7,579.7,-416,355,414,22.8
'2018-05-29 19:18:59.00',49.978,-250,2,28.7,579.7,-416,355,414,22.8
'2018-05-29 19:19:00.00',49.976,-250,3,28.7,579.7,-416,355,414,22.8
'2018-05-29 19:19:01.00',49.975,-249,1,28.7,579.7,-416,355,413,22.8
'2018-05-29 19:19:02.00',49.974,-247,-1,28.7,579.7,-416,355,413,22.8
'2018-05-29 19:19:03.00',49.975,-247,-3,28.8,579.7,-416,355,413,22.8
'2018-05-29 19:19:04.00',49.975,-247,2,28.8,579.7,-416,355,413,22.8
'2018-05-29 19:19:05.00',49.977,-248,-1,28.8,579.7,-416,355,413,22.8
'2018-05-29 19:19:06.00',49.978,-250,1,28.8,579.7,-416,355,413,22.8
'2018-05-29 19:19:07.00',49.978,-251,3,28.8,579.8,-416,355,414,22.8
'2018-05-29 19:19:07.99',49.979,-250,3,28.8,579.8,-416,355,414,22.8
'2018-05-29 19:19:09.00',49.979,-250,2,28.8,579.8,-416,355,414,22.8
'2018-05-29 19:19:10.00',49.979,-248,-3,28.8,579.8,-416,355,414,22.8
'2018-05-29 19:19:11.00',49.979,-249,0,28.8,579.8,-416,355,414,22.8
'2018-05-29 19:19:12.00',49.978,-250,-2,28.8,579.8,-416,355,414,22.8
'2018-05-29 19:19:13.00',49.972,-250,2,28.9,579.8,-416,355,414,22.7
'2018-05-29 19:19:14.00',49.974,-251,2,28.9,579.8,-416,355,412,22.7
'2018-05-29 19:19:15.00',49.974,-251,1,28.9,579.8,-416,355,412,22.7
'2018-05-29 19:19:16.00',49.976,-250,-1,28.9,579.8,-416,355,412,22.7
'2018-05-29 19:19:17.00',49.981,-250,-3,28.9,579.8,-416,355,412,22.7
'2018-05-29 19:19:18.00',49.985,-250,-1,28.9,579.8,-416,355,412,22.7
'2018-05-29 19:19:19.00',49.987,-249,-1,28.9,579.8,-416,355,412,22.7
'2018-05-29 19:19:20.00',49.991,-252,1,28.9,579.8,-415,355,412,22.7
'2018-05-29 19:19:20.99',49.993,-252,0,28.9,579.8,-415,355,412,22.7
'2018-05-29 19:19:22.00',49.995,-253,1,28.9,579.8,-416,355,412,22.7
'2018-05-29 19:19:22.99',49.997,-252,1,28.9,579.8,-416,355,412,22.7
'2018-05-29 19:19:24.00',49.999,-253,1,28.9,579.8,-416,355,412,22.7
'2018-05-29 19:19:25.00',49.999,-253,1,28.9,579.9,-416,355,412,22.7
'2018-05-29 19:19:26.00',49.997,-253,3,28.9,579.9,-416,355,412,22.7
'2018-05-29 19:19:27.00',49.994,-253,2,28.9,579.9,-416,355,414,22.7
'2018-05-29 19:19:28.00',49.991,-253,3,28.9,579.9,-416,355,414,22.7
'2018-05-29 19:19:29.00',49.989,-253,3,29.0,579.9,-416,355,414,22.7
'2018-05-29 19:19:30.00',49.986,-253,4,29.0,579.9,-416,355,414,22.7
'2018-05-29 19:19:31.00',49.983,-253,3,29.0,579.9,-416,355,414,22.7
'2018-05-29 19:19:32.00',49.981,-253,1,29.0,579.9,-416,355,414,22.7
'2018-05-29 19:19:33.00',49.982,-250,-1,29.0,579.9,-416,355,413,22.7
'2018-05-29 19:19:33.99',49.985,-250,-1,29.1,579.9,-416,355,413,22.7
'2018-05-29 19:19:35.00',49.990,-250,-3,29.1,579.9,-416,355,413,22.7
'2018-05-29 19:19:36.00',49.993,-250,-1,29.1,579.9,-416,355,413,22.7
'2018-05-29 19:19:37.00',49.998,-252,-1,29.1,579.9,-416,355,413,22.7
'2018-05-29 19:19:38.00',50.002,-250,-2,29.1,579.9,-416,355,413,22.7
'2018-05-29 19:19:39.00',50.006,-250,-2,29.1,579.9,-416,355,413,22.7
'2018-05-29 19:19:40.00',50.009,-250,-1,29.1,579.9,-416,355,413,22.7
'2018-05-29 19:19:41.00',50.013,-250,-1,29.1,579.9,-416,355,413,22.7
'2018-05-29 19:19:42.00',50.014,-252,3,29.1,579.9,-416,355,413,22.7
'2018-05-29 19:19:43.00',50.014,-252,2,29.2,580.0,-416,355,413,22.7
'2018-05-29 19:19:44.00',50.013,-253,3,29.2,580.0,-416,355,413,22.7
'2018-05-29 19:19:45.00',50.012,-254,3,29.2,580.0,-416,355,413,22.7
'2018-05-29 19:19:46.00',50.011,-254,4,29.2,580.0,-416,355,411,22.7
'2018-05-29 19:19:46.99',50.009,-254,4,29.2,580.0,-416,355,411,22.7
'2018-05-29 19:19:48.00',50.007,-254,-2,29.2,580.0,-416,355,411,22.7
'2018-05-29 19:19:48.99',50.003,-255,-2,29.2,580.0,-416,355,411,22.7
'2018-05-29 19:19:50.00',50.000,-253,3,29.2,580.0,-416,355,411,22.7
'2018-05-29 19:19:51.00',49.998,-253,3,29.2,580.0,-416,355,411,22.7
'2018-05-29 19:19:52.00',49.996,-254,2,29.2,580.0,-416,355,411,22.7
'2018-05-29 19:19:53.00',49.995,-253,4,29.2,580.0,-416,355,412,22.7
'2018-05-29 19:19:54.00',49.992,-253,2,29.2,580.0,-416,355,412,22.7
'2018-05-29 19:19:55.00',49.991,-253,2,29.3,580.0,-416,355,412,22.7
'2018-05-29 19:19:56.00',49.999,-253,3,29.3,580.0,-416,354,412,22.7
'2018-05-29 19:19:57.00',49.990,-250,4,29.3,580.0,-416,354,412,22.7
'2018-05-29 19:19:58.00',49.991,-253,3,29.3,580.0,-416,354,412,22.7
'2018-05-29 19:19:59.00',49.990,-253,3,29.3,580.0,-416,354,410,22.7
'2018-05-29 19:19:59.99',49.988,-252,1,29.3,580.0,-416,354,410,22.7
'2018-05-29 19:20:01.00',49.987,-251,0,29.3,580.1,-415,354,410,22.7
'2018-05-29 19:20:02.00',49.987,-249,-1,29.3,580.1,-415,354,410,22.7
'2018-05-29 19:20:03.00',49.987,-250,-1,29.3,580.1,-415,355,410,22.7
'2018-05-29 19:20:04.00',49.986,-250,-2,29.3,580.1,-415,355,410,22.7
'2018-05-29 19:20:05.00',49.986,-250,-1,29.3,580.1,-416,355,410,22.7
'2018-05-29 19:20:06.00',49.987,-250,2,29.3,580.1,-416,355,411,22.7
'2018-05-29 19:20:07.00',49.988,-253,2,29.3,580.1,-416,355,411,22.7
'2018-05-29 19:20:08.00',49.990,-253,1,29.3,580.1,-416,355,411,22.7
'2018-05-29 19:20:09.00',49.994,-252,-1,29.3,580.1,-416,355,411,22.7
'2018-05-29 19:20:10.00',49.996,-252,-26,29.3,580.1,-416,355,411,22.7
'2018-05-29 19:20:11.00',49.998,-252,-1,29.3,580.1,-417,355,411,22.7
'2018-05-29 19:20:12.00',50.000,-249,1,29.3,580.1,-417,355,411,22.7
'2018-05-29 19:20:12.99',50.001,-250,1,29.3,580.1,-417,355,411,22.7
'2018-05-29 19:20:14.00',50.001,-250,-1,29.3,580.1,-417,355,411,22.7
'2018-05-29 19:20:15.00',50.001,-252,0,29.3,580.1,-417,355,411,22.7
'2018-05-29 19:20:16.00',50.001,-250,-1,29.3,580.1,-416,355,411,22.7
'2018-05-29 19:20:17.00',50.002,-252,-1,29.3,580.2,-416,355,411,22.7
'2018-05-29 19:20:18.00',50.004,-250,-1,29.3,580.2,-416,355,411,22.7
'2018-05-29 19:20:19.00',50.004,-253,-1,29.3,580.2,-416,355,410,22.7
'2018-05-29 19:20:20.00',50.005,-250,1,29.3,580.2,-416,355,410,22.7
'2018-05-29 19:20:21.00',50.005,-252,0,29.3,580.2,-416,355,410,22.7
'2018-05-29 19:20:22.00',50.005,-250,1,29.3,580.2,-416,355,410,22.7
'2018-05-29 19:20:23.00',50.004,-252,3,29.4,580.2,-415,355,410,22.7
'2018-05-29 19:20:23.99',50.003,-251,2,29.4,580.2,-415,355,410,22.7
'2018-05-29 19:20:25.00',50.003,-248,0,29.4,580.2,-415,355,411,22.7
'2018-05-29 19:20:25.99',50.004,-252,3,29.4,580.2,-415,355,411,22.7
'2018-05-29 19:20:27.00',50.005,-250,1,29.4,580.2,-415,355,411,22.7
'2018-05-29 19:20:28.00',50.007,-252,1,29.4,580.2,-415,355,411,22.7
'2018-05-29 19:20:29.00',50.008,-250,0,29.4,580.2,-415,355,411,22.6
'2018-05-29 19:20:30.00',50.009,-250,-3,29.4,580.2,-415,355,411,22.6
'2018-05-29 19:20:31.00',50.009,-248,-1,29.4,580.2,-415,355,410,22.6
'2018-05-29 19:20:32.00',50.009,-248,-3,29.4,580.2,-415,355,410,22.6
'2018-05-29 19:20:33.00',50.009,-248,0,29.4,580.2,-416,355,410,22.6
'2018-05-29 19:20:34.00',50.008,-248,-3,29.4,580.2,-416,355,410,22.6
'2018-05-29 19:20:35.00',50.008,-249,-3,29.4,580.2,-416,355,410,22.6
'2018-05-29 19:20:36.00',50.008,-248,-4,29.5,580.2,-416,355,410,22.6
'2018-05-29 19:20:36.99',50.007,-248,-3,29.5,580.2,-416,355,410,22.7
'2018-05-29 19:20:38.00',50.005,-252,-2,29.5,580.2,-416,355,411,22.7
'2018-05-29 19:20:39.00',50.004,-250,-2,29.5,580.3,-416,355,411,22.7
'2018-05-29 19:20:40.00',50.002,-248,-3,29.5,580.3,-415,355,411,22.7
'2018-05-29 19:20:41.00',50.002,-250,-3,29.5,580.3,-415,355,411,22.7
'2018-05-29 19:20:42.00',50.001,-250,-4,29.5,580.3,-416,355,411,22.7
'2018-05-29 19:20:43.00',50.002,-249,-2,29.5,580.3,-416,355,411,22.7
'2018-05-29 19:20:44.00',50.002,-249,-2,29.5,580.3,-416,355,410,22.7
'2018-05-29 19:20:45.00',50.006,-251,0,29.5,580.3,-416,355,410,22.7
'2018-05-29 19:20:46.00',50.012,-250,-3,29.5,580.3,-415,355,410,22.7
'2018-05-29 19:20:47.00',50.018,-252,1,29.5,580.3,-415,355,410,22.7
'2018-05-29 19:20:48.00',50.023,-251,1,29.5,580.3,-415,355,410,22.7
'2018-05-29 19:20:49.00',50.030,-250,-1,29.5,580.3,-415,355,410,22.7
'2018-05-29 19:20:49.99',50.038,-251,-1,29.5,580.3,-415,355,409,22.7
'2018-05-29 19:20:51.00',50.045,-250,1,29.5,580.3,-415,355,409,22.7
'2018-05-29 19:20:51.99',50.050,-250,1,29.5,580.3,-415,355,409,22.7
'2018-05-29 19:20:53.00',50.053,-246,0,29.5,580.3,-415,355,409,22.7
'2018-05-29 19:20:54.00',50.057,-248,-1,29.5,580.3,-415,355,409,22.7
'2018-05-29 19:20:55.00',50.057,-250,2,29.5,580.4,-415,355,409,22.7
'2018-05-29 19:20:56.00',50.056,-248,0,29.5,580.4,-415,355,409,22.7
'2018-05-29 19:20:57.00',50.054,-250,-1,29.6,580.4,-415,355,411,22.7
'2018-05-29 19:20:58.00',50.053,-251,2,29.6,580.4,-415,355,411,22.7
'2018-05-29 19:20:59.00',50.051,-251,1,29.6,580.4,-415,355,411,22.7
'2018-05-29 19:21:00.00',50.048,-250,0,29.6,580.4,-415,355,411,22.7
'2018-05-29 19:21:01.00',50.043,-254,1,29.6,580.4,-415,355,411,22.7
'2018-05-29 19:21:02.00',50.040,-252,2,29.6,580.4,-415,355,411,22.7
'2018-05-29 19:21:02.99',50.037,-249,-1,29.6,580.4,-415,355,411,22.7
'2018-05-29 19:21:04.00',50.035,-248,-1,29.6,580.4,-415,355,411,22.7
'2018-05-29 19:21:05.00',50.032,-251,0,29.6,580.4,-415,355,411,22.7
'2018-05-29 19:21:06.00',50.031,-250,3,29.6,580.4,-415,355,411,22.7
'2018-05-29 19:21:07.00',50.030,-250,2,29.6,580.4,-415,355,411,22.7
'2018-05-29 19:21:08.00',50.028,-247,-1,29.6,580.4,-415,355,411,22.7
'2018-05-29 19:21:09.00',50.027,-248,-2,29.6,580.4,-415,355,411,22.7
'2018-05-29 19:21:10.00',50.027,-248,-3,29.6,580.4,-415,355,410,22.7
'2018-05-29 19:21:11.00',50.031,-250,-2,29.7,580.4,-415,355,410,22.7
'2018-05-29 19:21:12.00',50.035,-252,1,29.7,580.4,-415,355,410,22.7
'2018-05-29 19:21:13.00',50.041,-251,1,29.7,580.4,-415,356,410,22.7
'2018-05-29 19:21:14.00',50.047,-248,0,29.7,580.4,-415,356,410,22.7
'2018-05-29 19:21:15.00',50.052,-250,1,29.7,580.4,-415,356,410,22.7
'2018-05-29 19:21:15.99',50.054,-250,0,29.7,580.5,-415,356,410,22.7
'2018-05-29 19:21:17.00',50.054,-246,-1,29.7,580.5,-415,356,410,22.7
'2018-05-29 19:21:17.99',50.054,-246,1,29.7,580.5,-415,356,410,22.7
'2018-05-29 19:21:19.00',50.053,-248,1,29.7,580.5,-415,356,410,22.7
'2018-05-29 19:21:20.00',50.052,-247,-2,29.7,580.5,-415,355,410,22.7
'2018-05-29 19:21:21.00',50.051,-250,-4,29.7,580.5,-415,355,410,22.7
'2018-05-29 19:21:22.00',50.051,-250,1,29.7,580.5,-415,355,410,22.7
'2018-05-29 19:21:23.00',50.054,-252,-3,29.7,580.5,-415,355,410,22.7
'2018-05-29 19:21:24.00',50.057,-252,2,29.8,580.5,-415,355,410,22.7
'2018-05-29 19:21:25.00',50.059,-253,3,29.8,580.5,-415,355,410,22.7
'2018-05-29 19:21:26.00',50.060,-251,1,29.8,580.5,-415,356,410,22.7
'2018-05-29 19:21:27.00',50.063,-253,3,29.8,580.5,-415,356,410,22.7
'2018-05-29 19:21:28.00',50.061,-248,0,29.8,580.5,-415,356,410,22.7
'2018-05-29 19:21:28.99',50.058,-248,1,29.8,580.5,-415,356,410,22.7
'2018-05-29 19:21:30.00',50.055,-251,2,29.8,580.5,-415,356,410,22.7
'2018-05-29 19:21:31.00',50.052,-250,3,29.9,580.5,-415,356,410,22.7
'2018-05-29 19:21:32.00',50.050,-250,-2,29.9,580.6,-415,356,410,22.7
'2018-05-29 19:21:33.00',50.049,-249,-1,29.9,580.6,-415,356,410,22.7
'2018-05-29 19:21:34.00',50.047,-253,1,29.9,580.6,-415,356,410,22.7
'2018-05-29 19:21:35.00',50.044,-250,0,29.9,580.6,-415,356,409,22.7
'2018-05-29 19:21:36.00',50.039,-248,-1,29.9,580.6,-415,356,409,22.7
'2018-05-29 19:21:37.00',50.037,-250,1,29.9,580.6,-415,356,409,22.7
'2018-05-29 19:21:38.00',50.033,-250,0,29.9,580.6,-415,356,409,22.7
'2018-05-29 19:21:39.00',50.031,-250,1,29.9,580.6,-415,355,409,22.7
'2018-05-29 19:21:40.00',50.028,-248,-1,29.9,580.6,-415,355,409,22.7
'2018-05-29 19:21:41.00',50.027,-250,1,29.9,580.6,-415,355,409,22.7
'2018-05-29 19:21:41.99',50.026,-247,-2,29.9,580.6,-416,355,411,22.7
'2018-05-29 19:21:43.00',50.025,-248,-1,29.9,580.6,-416,355,411,22.7
'2018-05-29 19:21:43.99',50.023,-247,-2,29.9,580.6,-416,355,411,22.7
'2018-05-29 19:21:45.00',50.023,-248,2,29.9,580.6,-416,355,411,22.7
'2018-05-29 19:21:46.00',50.024,-250,-1,29.9,580.6,-416,356,411,22.7
'2018-05-29 19:21:47.00',50.025,-248,0,29.9,580.6,-416,356,411,22.7
'2018-05-29 19:21:48.00',50.026,-248,-2,29.9,580.6,-416,356,410,22.7
'2018-05-29 19:21:49.00',50.025,-249,-1,29.9,580.6,-416,356,410,22.7
'2018-05-29 19:21:50.00',50.023,-248,-3,30.0,580.6,-416,356,410,22.7
'2018-05-29 19:21:51.00',50.020,-250,2,30.0,580.6,-416,356,410,22.7
'2018-05-29 19:21:52.00',50.019,-248,1,30.0,580.7,-416,355,410,22.7
'2018-05-29 19:21:52.99',50.013,-252,1,30.0,580.7,-416,355,410,22.7
'2018-05-29 19:21:54.00',50.010,-252,3,30.1,580.7,-415,355,410,22.7
'2018-05-29 19:21:54.99',50.005,-251,2,30.1,580.7,-415,355,409,22.7
'2018-05-29 19:21:56.00',49.999,-252,1,30.1,580.7,-415,355,409,22.7
'2018-05-29 19:21:57.00',49.994,-250,2,30.1,580.7,-415,355,409,22.7
'2018-05-29 19:21:58.00',49.990,-250,1,30.1,580.7,-415,355,409,22.7
'2018-05-29 19:21:59.00',49.985,-252,0,30.1,580.7,-415,355,409,22.7
'2018-05-29 19:22:00.00',49.984,-247,2,30.2,580.7,-415,355,409,22.7
'2018-05-29 19:22:01.00',49.984,-250,1,30.2,580.7,-415,355,409,22.7
'2018-05-29 19:22:02.00',49.984,-247,-1,30.2,580.7,-415,355,409,22.7
'2018-05-29 19:22:03.00',49.985,-248,-1,30.2,580.7,-415,355,409,22.7
'2018-05-29 19:22:04.00',49.986,-248,-1,30.2,580.7,-415,355,409,22.7
'2018-05-29 19:22:05.00',49.986,-247,-2,30.2,580.7,-415,355,409,22.7
'2018-05-29 19:22:05.99',49.990,-247,-3,30.2,580.7,-415,355,409,22.7
'2018-05-29 19:22:07.00',49.995,-247,-1,30.2,580.7,-415,355,409,22.6
'2018-05-29 19:22:08.00',50.000,-248,-1,30.2,580.8,-415,355,409,22.6
'2018-05-29 19:22:09.00',50.007,-247,-1,30.2,580.8,-415,355,409,22.6
'2018-05-29 19:22:10.00',50.015,-247,-1,30.2,580.8,-415,355,409,22.6
'2018-05-29 19:22:11.00',50.020,-248,-2,30.2,580.8,-415,355,409,22.5
'2018-05-29 19:22:12.00',50.027,-250,2,30.2,580.8,-415,355,409,22.5
'2018-05-29 19:22:13.00',50.031,-249,3,30.3,580.8,-415,355,409,22.5
'2018-05-29 19:22:14.00',50.034,-251,2,30.3,580.8,-415,355,409,22.5
'2018-05-29 19:22:15.00',50.039,-251,0,30.3,580.8,-415,355,410,22.5
'2018-05-29 19:22:16.00',50.041,-250,2,30.3,580.8,-415,355,410,22.5
'2018-05-29 19:22:17.00',50.044,-254,3,30.3,580.8,-415,355,410,22.5
'2018-05-29 19:22:18.00',50.044,-254,4,30.3,580.8,-415,355,410,22.5
'2018-05-29 19:22:18.99',50.043,-250,-1,30.3,580.8,-415,355,410,22.5
'2018-05-29 19:22:20.00',50.042,-250,2,30.3,580.8,-415,355,410,22.5
'2018-05-29 19:22:20.99',50.041,-252,1,30.3,580.8,-415,355,410,22.5
'2018-05-29 19:22:22.00',50.041,-251,0,30.3,580.8,-415,355,410,22.5
'2018-05-29 19:22:23.00',50.041,-248,-1,30.3,580.8,-415,355,410,22.5
'2018-05-29 19:22:24.00',50.039,-250,-1,30.3,580.8,-415,355,410,22.5
'2018-05-29 19:22:25.00',50.038,-252,0,30.3,580.8,-415,355,410,22.5
'2018-05-29 19:22:26.00',50.037,-253,0,30.3,580.9,-415,355,410,22.5
'2018-05-29 19:22:27.00',50.037,-250,-1,30.3,580.9,-415,355,410,22.5
'2018-05-29 19:22:28.00',50.039,-249,-1,30.3,580.9,-415,355,411,22.5
'2018-05-29 19:22:29.00',50.039,-250,-1,30.3,580.9,-415,355,411,22.5
'2018-05-29 19:22:30.00',50.038,-250,3,30.3,580.9,-415,355,411,22.5
'2018-05-29 19:22:31.00',50.035,-247,2,30.3,580.9,-415,355,411,22.5
'2018-05-29 19:22:31.99',50.033,-246,-1,30.3,580.9,-415,355,411,22.5
'2018-05-29 19:22:33.00',50.033,-248,-1,30.3,580.9,-415,355,411,22.5
'2018-05-29 19:22:34.00',50.034,-250,-3,30.3,580.9,-415,355,411,22.5
'2018-05-29 19:22:35.00',50.035,-250,3,30.3,580.9,-415,355,410,22.5
'2018-05-29 19:22:36.00',50.037,-252,1,30.3,580.9,-415,355,410,22.5
'2018-05-29 19:22:37.00',50.038,-247,-2,30.3,580.9,-415,355,410,22.5
'2018-05-29 19:22:38.00',50.041,-247,-2,30.3,580.9,-415,355,410,22.5
'2018-05-29 19:22:39.00',50.044,-249,2,30.3,580.9,-415,355,410,22.5
'2018-05-29 19:22:40.00',50.047,-248,1,30.3,580.9,-415,355,410,22.5
'2018-05-29 19:22:41.00',50.050,-248,-2,30.3,580.9,-415,355,410,22.5
'2018-05-29 19:22:42.00',50.051,-247,-2,30.3,581.0,-415,355,408,22.5
'2018-05-29 19:22:43.00',50.052,-250,3,30.3,581.0,-415,355,408,22.5
'2018-05-29 19:22:44.00',50.051,-248,1,30.3,581.0,-415,355,408,22.5
'2018-05-29 19:22:44.99',50.050,-252,3,30.4,581.0,-415,354,408,22.5
'2018-05-29 19:22:46.00',50.050,-253,3,30.4,581.0,-415,354,408,22.5
'2018-05-29 19:22:46.99',50.049,-250,1,30.4,581.0,-415,354,408,22.5
'2018-05-29 19:22:48.00',50.051,-250,-1,30.4,581.0,-415,354,408,22.5
'2018-05-29 19:22:49.00',50.053,-252,3,30.4,581.0,-415,354,408,22.5
'2018-05-29 19:22:50.00',50.054,-252,2,30.4,581.0,-415,354,408,22.5
'2018-05-29 19:22:51.00',50.055,-248,-1,30.4,581.0,-415,354,408,22.5
'2018-05-29 19:22:52.00',50.056,-250,2,30.4,581.0,-415,355,408,22.5
'2018-05-29 19:22:53.00',50.056,-250,-1,30.4,581.0,-415,355,408,22.5
'2018-05-29 19:22:54.00',50.057,-249,-2,30.4,581.0,-415,355,408,22.5
'2018-05-29 19:22:55.00',50.058,-250,2,30.4,581.0,-415,355,409,22.5
'2018-05-29 19:22:56.00',50.057,-249,0,30.5,581.0,-415,355,409,22.5
'2018-05-29 19:22:57.00',50.054,-248,-1,30.5,581.0,-415,355,409,22.5
'2018-05-29 19:22:57.99',50.057,-250,2,30.5,581.0,-415,355,409,22.5
'2018-05-29 19:22:59.00',50.056,-247,-1,30.5,581.0,-415,356,409,22.5
'2018-05-29 19:23:00.00',50.056,-247,0,30.5,581.0,-415,356,409,22.5
'2018-05-29 19:23:01.00',50.055,-252,3,30.5,581.0,-415,356,409,22.5
'2018-05-29 19:23:02.00',50.053,-251,-1,30.5,581.0,-415,356,409,22.5
'2018-05-29 19:23:03.00',50.053,-251,-1,30.5,581.1,-415,356,409,22.5
'2018-05-29 19:23:04.00',50.055,-255,2,30.5,581.1,-415,356,409,22.5
'2018-05-29 19:23:05.00',50.057,-250,0,30.5,581.1,-415,356,409,22.5
'2018-05-29 19:23:06.00',50.057,-250,-1,30.5,581.1,-415,356,409,22.5
'2018-05-29 19:23:07.00',50.059,-253,1,30.5,581.1,-415,356,409,22.5
'2018-05-29 19:23:08.00',50.061,-251,-4,30.5,581.1,-415,356,409,22.5
'2018-05-29 19:23:09.00',50.063,-252,-2,30.5,581.1,-415,356,410,22.5
'2018-05-29 19:23:10.00',50.065,-251,0,30.5,581.1,-415,356,410,22.5
'2018-05-29 19:23:10.99',50.066,-250,-3,30.5,581.1,-415,356,410,22.5
'2018-05-29 19:23:12.00',50.068,-252,3,30.5,581.1,-415,356,410,22.5
'2018-05-29 19:23:12.99',50.070,-248,-2,30.5,581.1,-415,356,410,22.5
'2018-05-29 19:23:14.00',50.072,-248,1,30.5,581.1,-415,356,410,22.5
'2018-05-29 19:23:15.00',50.074,-247,1,30.6,581.1,-415,356,410,22.5
'2018-05-29 19:23:16.00',50.076,-247,0,30.6,581.1,-415,356,410,22.5
'2018-05-29 19:23:17.00',50.077,-251,-1,30.6,581.1,-415,356,410,22.5
'2018-05-29 19:23:18.00',50.077,-251,0,30.6,581.2,-416,356,410,22.5
'2018-05-29 19:23:19.00',50.077,-253,0,30.6,581.2,-416,356,410,22.5
'2018-05-29 19:23:20.00',50.078,-250,-1,30.6,581.2,-416,356,410,22.5
'2018-05-29 19:23:21.00',50.078,-251,1,30.6,581.2,-416,356,410,22.5
'2018-05-29 19:23:22.00',50.077,-248,-3,30.6,581.2,-416,356,409,22.5
'2018-05-29 19:23:23.00',50.076,-253,1,30.6,581.2,-416,356,409,22.5
'2018-05-29 19:23:23.99',50.075,-252,-1,30.6,581.2,-415,356,409,22.5
'2018-05-29 19:23:25.00',50.075,-252,1,30.6,581.2,-415,356,409,22.5
'2018-05-29 19:23:26.00',50.074,-252,-1,30.6,581.2,-415,356,409,22.5
'2018-05-29 19:23:27.00',50.073,-250,0,30.6,581.2,-415,356,409,22.5
'2018-05-29 19:23:28.00',50.073,-252,-1,30.6,581.2,-416,356,409,22.5
'2018-05-29 19:23:29.00',50.073,-249,-3,30.7,581.2,-416,356,412,22.5
'2018-05-29 19:23:30.00',50.074,-253,-1,30.7,581.2,-416,356,412,22.5
'2018-05-29 19:23:31.00',50.074,-251,-1,30.7,581.2,-416,356,412,22.6
'2018-05-29 19:23:32.00',50.075,-252,1,30.7,581.2,-416,355,412,22.6
'2018-05-29 19:23:33.00',50.078,-249,-2,30.7,581.2,-416,355,412,22.6
'2018-05-29 19:23:34.00',50.081,-250,1,30.7,581.2,-416,355,412,22.6
'2018-05-29 19:23:34.99',50.085,-248,-3,30.7,581.2,-416,355,411,22.6
'2018-05-29 19:23:36.00',50.087,-250,2,30.7,581.2,-416,355,411,22.6
'2018-05-29 19:23:36.99',50.089,-249,-2,30.7,581.2,-416,355,411,22.6
'2018-05-29 19:23:38.00',50.089,-253,3,30.7,581.3,-416,355,411,22.6
'2018-05-29 19:23:39.00',50.087,-248,-2,30.7,581.3,-416,355,411,22.6
'2018-05-29 19:23:40.00',50.087,-252,2,30.7,581.3,-416,355,411,22.6
'2018-05-29 19:23:41.00',50.087,-248,-4,30.7,581.3,-415,355,411,22.6
'2018-05-29 19:23:42.00',50.087,-252,1,30.7,581.3,-415,355,411,22.6
'2018-05-29 19:23:43.00',50.084,-250,-3,30.7,581.3,-415,355,411,22.6
'2018-05-29 19:23:44.00',50.084,-253,2,30.8,581.3,-415,355,411,22.6
'2018-05-29 19:23:45.00',50.084,-251,-2,30.8,581.3,-415,356,411,22.6
'2018-05-29 19:23:46.00',50.084,-252,2,30.8,581.3,-415,356,411,22.6
'2018-05-29 19:23:47.00',50.085,-250,-2,30.8,581.3,-415,356,411,22.6
'2018-05-29 19:23:47.99',50.088,-251,1,30.8,581.3,-415,356,411,22.6
'2018-05-29 19:23:49.00',50.090,-250,-2,30.8,581.3,-415,356,411,22.6
'2018-05-29 19:23:49.99',50.093,-253,-1,30.9,581.3,-415,356,411,22.6
'2018-05-29 19:23:51.00',50.095,-253,-1,30.9,581.3,-415,356,411,22.6
'2018-05-29 19:23:52.00',50.096,-250,-3,30.9,581.3,-415,355,411,22.6
'2018-05-29 19:23:53.00',50.096,-252,-1,30.9,581.3,-415,355,411,22.7
'2018-05-29 19:23:54.00',50.096,-248,-3,30.9,581.3,-415,355,411,22.7
'2018-05-29 19:23:55.00',50.095,-253,0,30.9,581.4,-416,355,412,22.7
'2018-05-29 19:23:56.00',50.096,-253,-1,30.9,581.4,-416,355,412,22.7
'2018-05-29 19:23:57.00',50.095,-250,0,30.9,581.4,-416,355,412,22.7
'2018-05-29 19:23:58.00',50.094,-250,2,30.9,581.4,-416,355,412,22.7
'2018-05-29 19:23:59.00',50.093,-249,-3,30.9,581.4,-416,355,412,22.7
'2018-05-29 19:24:00.00',50.091,-253,0,30.9,581.4,-416,355,412,22.7
'2018-05-29 19:24:00.99',50.090,-250,-1,30.9,581.4,-416,355,412,22.7
'2018-05-29 19:24:02.00',50.090,-252,1,30.9,581.4,-416,355,412,22.7
'2018-05-29 19:24:03.00',50.089,-247,-2,30.9,581.4,-416,355,412,22.7
'2018-05-29 19:24:04.00',50.088,-249,1,30.9,581.4,-416,355,412,22.7
'2018-05-29 19:24:05.00',50.085,-250,-3,30.9,581.4,-416,355,412,22.7
'2018-05-29 19:24:06.00',50.079,-253,2,30.9,581.4,-416,355,412,22.7
'2018-05-29 19:24:07.00',50.078,-250,-2,31.0,581.4,-415,355,412,22.7
'2018-05-29 19:24:08.00',50.076,-252,3,31.0,581.4,-415,355,411,22.7
'2018-05-29 19:24:09.00',50.072,-249,-2,31.0,581.4,-415,355,411,22.7
'2018-05-29 19:24:10.00',50.073,-250,3,31.0,581.4,-415,355,411,22.7
'2018-05-29 19:24:11.00',50.073,-250,-2,31.0,581.4,-415,355,411,22.7
'2018-05-29 19:24:12.00',50.073,-250,-1,31.0,581.4,-415,355,411,22.7
'2018-05-29 19:24:13.00',50.074,-252,-1,31.0,581.4,-415,355,411,22.7
'2018-05-29 19:24:13.99',50.075,-250,-2,31.1,581.4,-415,355,411,22.7
'2018-05-29 19:24:15.00',50.075,-252,1,31.1,581.5,-415,355,411,22.7
'2018-05-29 19:24:15.99',50.076,-249,-1,31.1,581.5,-415,355,411,22.7
'2018-05-29 19:24:17.00',50.077,-250,3,31.1,581.5,-415,355,411,22.7
'2018-05-29 19:24:18.00',50.078,-246,-1,31.1,581.5,-415,355,411,22.7
'2018-05-29 19:24:19.00',50.080,-250,1,31.2,581.5,-414,355,411,22.7
'2018-05-29 19:24:20.00',50.080,-250,-1,31.2,581.5,-414,355,411,22.7
'2018-05-29 19:24:21.00',50.081,-253,4,31.2,581.5,-414,355,411,22.7
'2018-05-29 19:24:22.00',50.081,-252,1,31.2,581.5,-414,355,411,22.7
'2018-05-29 19:24:23.00',50.081,-250,-1,31.2,581.5,-414,355,411,22.7
'2018-05-29 19:24:24.00',50.081,-248,-2,31.2,581.5,-414,355,411,22.7
'2018-05-29 19:24:25.00',50.082,-251,2,31.2,581.5,-414,355,411,22.7
'2018-05-29 19:24:26.00',50.083,-249,-1,31.2,581.5,-414,355,411,22.7
'2018-05-29 19:24:26.99',50.081,-251,3,31.2,581.5,-414,355,411,22.7
'2018-05-29 19:24:28.00',50.081,-249,-1,31.2,581.5,-414,355,411,22.7
'2018-05-29 19:24:29.00',50.080,-250,3,31.2,581.5,-414,355,411,22.7
'2018-05-29 19:24:30.00',50.079,-248,1,31.2,581.5,-414,355,411,22.7
'2018-05-29 19:24:31.00',50.079,-248,-1,31.3,581.6,-414,355,411,22.7
'2018-05-29 19:24:32.00',50.078,-252,-1,31.3,581.6,-414,355,411,22.7
'2018-05-29 19:24:33.00',50.078,-250,-1,31.3,581.6,-414,355,411,22.7
'2018-05-29 19:24:34.00',50.078,-251,2,31.3,581.6,-414,355,410,22.7
'2018-05-29 19:24:35.00',50.077,-246,-2,31.3,581.6,-414,355,410,22.7
'2018-05-29 19:24:36.00',50.078,-250,0,31.3,581.6,-414,355,410,22.7
'2018-05-29 19:24:37.00',50.080,-247,-1,31.3,581.6,-414,355,410,22.8
'2018-05-29 19:24:38.00',50.082,-250,3,31.3,581.6,-414,354,410,22.8
'2018-05-29 19:24:39.00',50.083,-248,-1,31.3,581.6,-414,354,410,22.8
'2018-05-29 19:24:39.99',50.085,-252,2,31.3,581.6,-414,354,410,22.8
'2018-05-29 19:24:41.00',50.086,-248,-1,31.3,581.6,-414,354,410,22.8
'2018-05-29 19:24:41.99',50.088,-250,4,31.3,581.6,-414,354,410,22.8
'2018-05-29 19:24:43.00',50.093,-248,-2,31.3,581.6,-413,354,410,22.8
'2018-05-29 19:24:44.00',50.096,-252,-2,31.3,581.6,-413,354,410,22.8
'2018-05-29 19:24:45.00',50.099,-249,-1,31.3,581.6,-413,355,410,22.8
'2018-05-29 19:24:46.00',50.100,-250,-3,31.3,581.6,-413,355,410,22.8
'2018-05-29 19:24:47.00',50.099,-248,2,31.3,581.6,-413,355,410,22.8
'2018-05-29 19:24:48.00',50.097,-247,-1,31.3,581.6,-413,355,410,22.8
'2018-05-29 19:24:49.00',50.097,-250,2,31.3,581.6,-413,355,410,22.8
'2018-05-29 19:24:50.00',50.097,-248,0,31.3,581.6,-413,355,410,22.8
'2018-05-29 19:24:51.00',50.098,-249,0,31.3,581.6,-413,355,410,22.8
'2018-05-29 19:24:52.00',50.098,-250,1,31.3,581.7,-413,355,410,22.8
'2018-05-29 19:24:52.99',50.099,-249,-1,31.3,581.7,-414,355,410,22.8
'2018-05-29 19:24:54.00',50.100,-250,2,31.3,581.7,-414,355,410,22.8
'2018-05-29 19:24:55.00',50.099,-248,-1,31.3,581.7,-414,355,410,22.8
'2018-05-29 19:24:56.00',50.098,-252,1,31.3,581.7,-414,355,410,22.8
'2018-05-29 19:24:57.00',50.097,-250,3,31.3,581.7,-414,355,410,22.8
'2018-05-29 19:24:58.00',50.095,-247,-2,31.3,581.7,-414,355,410,22.8
'2018-05-29 19:24:59.00',50.091,-248,2,31.3,581.7,-414,354,410,22.8
'2018-05-29 19:25:00.00',50.088,-247,-1,31.3,581.7,-414,354,410,22.8
'2018-05-29 19:25:01.00',50.087,-250,1,31.3,581.7,-414,354,410,22.8
'2018-05-29 19:25:02.00',50.085,-250,-1,31.3,581.7,-414,354,410,22.8
'2018-05-29 19:25:03.00',50.084,-253,2,31.3,581.7,-414,354,410,22.8
'2018-05-29 19:25:04.00',50.087,-250,0,31.3,581.7,-415,354,410,22.8
'2018-05-29 19:25:05.00',50.088,-252,2,31.3,581.7,-415,354,410,22.8
'2018-05-29 19:25:05.99',50.090,-249,-4,31.4,581.7,-415,355,410,22.8
'2018-05-29 19:25:07.00',50.092,-251,-1,31.4,581.8,-415,355,410,22.8
'2018-05-29 19:25:08.00',50.093,-250,1,31.4,581.8,-415,355,410,22.8
'2018-05-29 19:25:09.00',50.094,-247,-1,31.4,581.8,-415,355,411,22.8
'2018-05-29 19:25:10.00',50.094,-249,1,31.4,581.8,-415,355,411,22.8
'2018-05-29 19:25:11.00',50.093,-250,-3,31.4,581.8,-415,355,411,22.8
'2018-05-29 19:25:12.00',50.093,-250,3,31.4,581.8,-415,355,411,22.8
'2018-05-29 19:25:13.00',50.092,-250,0,31.5,581.8,-415,354,411,22.8
'2018-05-29 19:25:14.00',50.090,-253,3,31.5,581.8,-415,354,411,22.8
'2018-05-29 19:25:15.00',50.089,-250,2,31.5,581.8,-415,354,411,22.8
'2018-05-29 19:25:16.00',50.088,-250,0,31.5,581.8,-414,354,409,22.9
'2018-05-29 19:25:16.99',50.084,-250,-1,31.5,581.8,-414,354,409,22.9
'2018-05-29 19:25:18.00',50.083,-252,-1,31.5,581.8,-414,354,409,22.9
'2018-05-29 19:25:18.99',50.083,-248,0,31.5,581.8,-414,354,409,22.9
'2018-05-29 19:25:20.00',50.084,-250,1,31.5,581.8,-414,354,409,22.9
'2018-05-29 19:25:21.00',50.088,-247,3,31.5,581.8,-414,354,409,22.9
'2018-05-29 19:25:22.00',50.090,-248,-1,31.5,581.8,-414,354,409,22.9
'2018-05-29 19:25:23.00',50.092,-247,-1,31.5,581.8,-414,354,411,22.9
'2018-05-29 19:25:24.00',50.093,-250,-1,31.5,581.8,-414,354,411,22.9
'2018-05-29 19:25:25.00',50.092,-250,4,31.5,581.8,-414,354,411,22.9
'2018-05-29 19:25:26.00',50.091,-249,0,31.5,581.8,-414,354,411,22.9
'2018-05-29 19:25:27.00',50.091,-250,2,31.5,581.9,-414,354,411,22.9
'2018-05-29 19:25:28.00',50.089,-248,-3,31.5,581.9,-414,354,411,22.9
'2018-05-29 19:25:29.00',50.087,-250,1,31.5,581.9,-414,354,409,22.9
'2018-05-29 19:25:29.99',50.085,-249,0,31.5,581.9,-414,354,409,22.9
'2018-05-29 19:25:31.00',50.085,-249,3,31.5,581.9,-414,354,409,22.9
'2018-05-29 19:25:32.00',50.084,-247,0,31.5,581.9,-414,354,409,22.9
'2018-05-29 19:25:33.00',50.086,-248,1,31.6,581.9,-414,355,409,22.9
'2018-05-29 19:25:34.00',50.088,-246,-3,31.6,581.9,-414,355,409,22.9
'2018-05-29 19:25:35.00',50.089,-250,4,31.6,581.9,-414,355,409,22.9
'2018-05-29 19:25:36.00',50.091,-249,0,31.6,581.9,-414,355,409,22.9
'2018-05-29 19:25:37.00',50.094,-253,3,31.6,581.9,-413,355,409,22.9
'2018-05-29 19:25:38.00',50.098,-250,2,31.6,581.9,-413,355,409,22.9
'2018-05-29 19:25:39.00',50.101,-249,-1,31.6,581.9,-413,355,409,22.9
'2018-05-29 19:25:40.00',50.104,-251,1,31.6,581.9,-414,355,409,22.9
'2018-05-29 19:25:41.00',50.106,-248,3,31.6,581.9,-413,355,410,22.9
'2018-05-29 19:25:42.00',50.107,-248,0,31.6,581.9,-413,355,410,22.9
'2018-05-29 19:25:42.99',50.108,-247,3,31.6,582.0,-413,355,410,22.9
'2018-05-29 19:25:44.00',50.108,-247,-1,31.6,582.0,-413,355,410,22.9
'2018-05-29 19:25:44.99',50.108,-250,0,31.6,582.0,-413,355,410,22.9
'2018-05-29 19:25:46.00',50.113,-252,3,31.6,582.0,-413,355,410,22.9
'2018-05-29 19:25:47.00',50.114,-251,-2,31.7,582.0,-413,355,412,22.9
'2018-05-29 19:25:48.00',50.118,-251,-3,31.7,582.0,-413,355,412,22.9
'2018-05-29 19:25:49.00',50.121,-252,1,31.7,582.0,-413,355,412,22.9
'2018-05-29 19:25:50.00',50.126,-248,-1,31.7,582.0,-413,353,412,22.9
'2018-05-29 19:25:51.00',50.127,-252,-3,31.7,582.0,-413,353,412,22.9
'2018-05-29 19:25:52.00',50.127,-247,-1,31.7,582.0,-413,353,412,22.9
'2018-05-29 19:25:53.00',50.126,-247,3,31.7,582.0,-413,353,413,22.9
'2018-05-29 19:25:54.00',50.123,-249,3,31.7,582.0,-413,353,413,22.9
'2018-05-29 19:25:55.00',50.121,-251,-1,31.7,582.0,-414,353,413,22.9
'2018-05-29 19:25:55.99',50.119,-253,1,31.7,582.0,-414,353,413,22.9
'2018-05-29 19:25:57.00',50.117,-250,3,31.7,582.0,-414,353,413,22.9
'2018-05-29 19:25:58.00',50.115,-248,-3,31.7,582.0,-414,353,413,22.9
'2018-05-29 19:25:59.00',50.110,-253,-1,31.7,582.0,-414,353,413,22.9
'2018-05-29 19:26:00.00',50.108,-251,3,31.7,582.0,-414,353,412,22.9
'2018-05-29 19:26:01.00',50.106,-247,-1,31.7,582.0,-414,353,412,22.9
'2018-05-29 19:26:02.00',50.105,-248,1,31.7,582.0,-414,353,412,22.9
'2018-05-29 19:26:03.00',50.105,-245,-1,31.8,582.0,-414,353,412,22.9
'2018-05-29 19:26:04.00',50.105,-249,1,31.8,582.0,-414,353,412,23.0
'2018-05-29 19:26:05.00',50.106,-252,3,31.8,582.0,-413,353,412,23.0
'2018-05-29 19:26:06.00',50.107,-252,1,31.8,582.1,-413,353,411,23.0
'2018-05-29 19:26:07.00',50.108,-250,-2,31.8,582.1,-413,353,411,23.0
'2018-05-29 19:26:08.00',50.107,-252,2,31.8,582.1,-413,353,411,23.0
'2018-05-29 19:26:08.99',50.106,-248,1,31.9,582.1,-413,353,411,23.0
'2018-05-29 19:26:10.00',50.107,-246,2,31.9,582.1,-413,353,411,23.0
'2018-05-29 19:26:10.99',50.108,-247,1,31.9,582.1,-413,353,411,23.1
'2018-05-29 19:26:12.00',50.110,-247,-1,31.9,582.1,-413,353,411,23.1
'2018-05-29 19:26:13.00',50.112,-250,0,31.9,582.1,-413,353,411,23.1
'2018-05-29 19:26:14.00',50.114,-253,4,31.9,582.1,-413,353,411,23.1
'2018-05-29 19:26:15.00',50.117,-249,3,31.9,582.1,-413,353,411,23.1
'2018-05-29 19:26:16.00',50.118,-251,1,31.9,582.1,-413,353,411,23.1
'2018-05-29 19:26:17.00',50.120,-251,1,31.9,582.1,-413,353,411,23.1
'2018-05-29 19:26:18.00',50.121,-249,-1,31.9,582.1,-413,353,411,23.1
'2018-05-29 19:26:19.00',50.122,-248,-1,31.9,582.2,-413,353,410,23.1
'2018-05-29 19:26:20.00',50.123,-245,0,31.9,582.2,-413,353,410,23.1
'2018-05-29 19:26:21.00',50.123,-252,3,31.9,582.2,-413,353,410,23.1
'2018-05-29 19:26:21.99',50.124,-253,3,31.9,582.2,-413,353,410,23.1
'2018-05-29 19:26:23.00',50.124,-252,0,31.9,582.2,-413,353,410,23.1
'2018-05-29 19:26:24.00',50.126,-248,-2,31.9,582.2,-413,353,410,23.1
'2018-05-29 19:26:25.00',50.127,-251,1,31.9,582.2,-413,353,410,23.1
'2018-05-29 19:26:26.00',50.126,-251,3,31.9,582.2,-413,353,411,23.1
'2018-05-29 19:26:27.00',50.125,-247,-1,32.0,582.2,-413,353,411,23.1
'2018-05-29 19:26:28.00',50.124,-247,-1,32.0,582.2,-413,353,411,23.1
'2018-05-29 19:26:29.00',50.124,-250,1,32.0,582.2,-413,353,411,23.1
'2018-05-29 19:26:30.00',50.124,-252,3,32.0,582.2,-413,353,411,23.1
'2018-05-29 19:26:31.00',50.125,-254,-1,32.0,582.2,-413,353,411,23.1
'2018-05-29 19:26:32.00',50.125,-250,-1,32.0,582.2,-413,353,411,23.1
'2018-05-29 19:26:33.00',50.124,-252,1,32.0,582.3,-413,353,410,23.1
'2018-05-29 19:26:34.00',50.124,-250,3,32.1,582.3,-413,353,410,23.1
'2018-05-29 19:26:34.99',50.123,-248,-1,32.1,582.3,-413,353,410,23.1
'2018-05-29 19:26:36.00',50.122,-247,-1,32.1,582.3,-413,353,410,23.1
'2018-05-29 19:26:36.99',50.121,-249,3,32.1,582.3,-413,353,410,23.1
'2018-05-29 19:26:38.00',50.123,-252,0,32.2,582.3,-413,353,410,23.1
'2018-05-29 19:26:39.00',50.126,-250,-1,32.2,582.3,-413,353,412,23.1
'2018-05-29 19:26:40.00',50.127,-248,-1,32.2,582.3,-413,353,412,23.1
'2018-05-29 19:26:41.00',50.129,-250,2,32.2,582.3,-413,353,412,23.1
'2018-05-29 19:26:42.00',50.133,-250,3,32.2,582.3,-413,353,412,23.1
'2018-05-29 19:26:43.00',50.134,-250,-1,32.2,582.3,-413,353,412,23.1
'2018-05-29 19:26:44.00',50.135,-247,-1,32.2,582.3,-413,353,412,23.1
'2018-05-29 19:26:45.00',50.135,-250,3,32.2,582.3,-413,353,412,23.1
'2018-05-29 19:26:45.99',50.134,-252,3,32.2,582.3,-413,353,411,23.1
'2018-05-29 19:26:47.00',50.133,-247,2,32.2,582.3,-413,353,411,23.1
'2018-05-29 19:26:47.99',50.132,-248,2,32.2,582.3,-413,353,411,23.1
'2018-05-29 19:26:49.00',50.133,-251,-2,32.2,582.3,-413,353,411,23.1
'2018-05-29 19:26:50.00',50.135,-250,-2,32.3,582.3,-413,353,411,23.1
'2018-05-29 19:26:51.00',50.139,-247,3,32.3,582.3,-413,353,411,23.1
'2018-05-29 19:26:52.00',50.143,-250,3,32.3,582.3,-413,353,412,23.1
'2018-05-29 19:26:53.00',50.148,-250,3,32.3,582.3,-413,353,412,23.1
'2018-05-29 19:26:54.00',50.153,-250,3,32.3,582.3,-413,353,412,23.1
'2018-05-29 19:26:55.00',50.158,-250,-2,32.3,582.4,-413,353,412,23.1
'2018-05-29 19:26:56.00',50.160,-247,-1,32.3,582.4,-413,353,412,23.1
'2018-05-29 19:26:57.00',50.161,-249,-1,32.3,582.4,-413,353,412,23.1
'2018-05-29 19:26:58.00',50.161,-248,-1,32.3,582.4,-413,353,412,23.1
'2018-05-29 19:26:58.99',50.160,-248,1,32.3,582.4,-413,353,412,23.1
'2018-05-29 19:27:00.00',50.160,-250,0,32.3,582.4,-413,353,412,23.1
'2018-05-29 19:27:01.00',50.158,-252,-1,32.3,582.4,-413,353,412,23.1
'2018-05-29 19:27:02.00',50.154,-248,1,32.3,582.4,-413,352,412,23.1
'2018-05-29 19:27:03.00',50.152,-250,2,32.3,582.4,-413,352,412,23.1
'2018-05-29 19:27:04.00',50.148,-250,3,32.3,582.4,-413,352,412,23.1
'2018-05-29 19:27:05.00',50.146,-250,1,32.3,582.4,-413,352,412,23.1
'2018-05-29 19:27:06.00',50.145,-248,1,32.3,582.4,-413,352,412,23.1
'2018-05-29 19:27:07.00',50.145,-248,0,32.3,582.4,-413,352,412,23.1
'2018-05-29 19:27:08.00',50.145,-248,-1,32.3,582.4,-413,352,412,23.1
'2018-05-29 19:27:09.00',50.146,-248,-2,32.3,582.5,-413,352,412,23.1
'2018-05-29 19:27:10.00',50.145,-250,2,32.3,582.5,-413,352,412,23.1
'2018-05-29 19:27:11.00',50.145,-250,2,32.3,582.5,-413,352,410,23.1
'2018-05-29 19:27:11.99',50.144,-249,1,32.3,582.5,-413,352,410,23.1
'2018-05-29 19:27:13.00',50.143,-248,4,32.3,582.5,-413,352,410,23.1
'2018-05-29 19:27:13.99',50.141,-248,2,32.3,582.5,-413,352,410,23.1
'2018-05-29 19:27:15.00',50.140,-248,1,32.3,582.5,-413,352,410,23.1
'2018-05-29 19:27:16.00',50.137,-248,-2,32.3,582.5,-412,352,410,23.1
'2018-05-29 19:27:17.00',50.132,-252,-1,32.3,582.5,-412,352,412,23.1
'2018-05-29 19:27:18.00',50.125,-250,3,32.3,582.5,-412,352,412,23.1
'2018-05-29 19:27:19.00',50.113,-248,-3,32.3,582.5,-412,352,412,23.1
'2018-05-29 19:27:20.00',50.098,-249,1,32.3,582.5,-412,352,412,23.1
'2018-05-29 19:27:21.00',50.084,-247,2,32.3,582.5,-412,352,412,23.1
'2018-05-29 19:27:22.00',50.067,-251,3,32.3,582.5,-412,352,412,23.1
'2018-05-29 19:27:23.00',50.054,-249,-1,32.3,582.5,-412,352,412,23.1
'2018-05-29 19:27:24.00',50.041,-252,3,32.3,582.5,-412,352,413,23.1
'2018-05-29 19:27:24.99',50.032,-251,4,32.3,582.5,-412,352,413,23.1
'2018-05-29 19:27:26.00',50.025,-253,2,32.3,582.5,-412,352,413,23.1
'2018-05-29 19:27:27.00',50.018,-252,0,32.4,582.5,-412,352,413,23.1
'2018-05-29 19:27:28.00',50.017,-248,-1,32.4,582.5,-412,352,413,23.1
'2018-05-29 19:27:29.00',50.014,-248,-1,32.4,582.5,-412,352,413,23.1
'2018-05-29 19:27:30.00',50.010,-248,1,32.4,582.5,-412,352,412,23.1
'2018-05-29 19:27:31.00',50.007,-250,0,32.4,582.5,-412,352,412,23.1
'2018-05-29 19:27:32.00',50.003,-251,2,32.4,582.6,-412,352,412,23.1
'2018-05-29 19:27:33.00',49.997,-250,0,32.4,582.6,-412,352,412,23.1
'2018-05-29 19:27:34.00',49.993,-248,1,32.5,582.6,-412,352,412,23.1
'2018-05-29 19:27:35.00',49.990,-249,1,32.5,582.6,-412,352,412,23.2
'2018-05-29 19:27:36.00',49.986,-251,2,32.5,582.6,-412,352,414,23.2
'2018-05-29 19:27:37.00',49.981,-253,1,32.5,582.6,-412,352,414,23.2
'2018-05-29 19:27:37.99',49.977,-253,3,32.5,582.6,-412,352,414,23.2
'2018-05-29 19:27:39.00',49.972,-250,3,32.5,582.6,-412,352,414,23.2
'2018-05-29 19:27:39.99',49.969,-249,3,32.5,582.6,-412,352,414,23.2
'2018-05-29 19:27:41.00',49.967,-251,1,32.5,582.6,-412,352,414,23.2
'2018-05-29 19:27:42.00',49.965,-249,1,32.5,582.6,-412,352,412,23.2
'2018-05-29 19:27:43.00',49.963,-250,0,32.5,582.6,-412,352,412,23.2
'2018-05-29 19:27:44.00',49.961,-250,1,32.5,582.6,-412,352,412,23.2
'2018-05-29 19:27:45.00',49.959,-247,2,32.5,582.7,-412,352,412,23.2
'2018-05-29 19:27:46.00',49.957,-247,0,32.5,582.7,-412,352,412,23.2
'2018-05-29 19:27:47.00',49.955,-249,2,32.5,582.7,-412,352,412,23.2
'2018-05-29 19:27:48.00',49.954,-248,0,32.5,582.7,-412,352,412,23.2
'2018-05-29 19:27:49.00',49.953,-247,-1,32.5,582.7,-412,352,412,23.2
'2018-05-29 19:27:50.00',49.953,-247,-1,32.5,582.7,-412,352,412,23.2
'2018-05-29 19:27:50.99',49.953,-251,2,32.5,582.7,-412,352,412,23.2
'2018-05-29 19:27:52.00',49.955,-249,3,32.6,582.7,-412,352,412,23.2
'2018-05-29 19:27:53.00',49.956,-249,2,32.6,582.7,-412,352,412,23.2
'2018-05-29 19:27:54.00',49.956,-249,-1,32.6,582.7,-412,352,413,23.2
'2018-05-29 19:27:55.00',49.956,-250,3,32.6,582.7,-412,352,413,23.2
'2018-05-29 19:27:56.00',49.956,-250,0,32.6,582.7,-413,352,413,23.2
'2018-05-29 19:27:57.00',49.956,-247,-3,32.6,582.7,-413,352,413,23.2
'2018-05-29 19:27:58.00',49.954,-248,3,32.6,582.7,-413,352,413,23.2
'2018-05-29 19:27:59.00',49.952,-250,3,32.6,582.7,-413,352,413,23.2
'2018-05-29 19:28:00.00',49.950,-250,-1,32.6,582.7,-413,352,413,23.3
'2018-05-29 19:28:01.00',49.949,-250,-1,32.6,582.7,-413,352,413,23.3
'2018-05-29 19:28:02.00',49.951,-250,-1,32.6,582.7,-413,352,413,23.3
'2018-05-29 19:28:03.00',49.955,-248,-3,32.6,582.7,-413,352,413,23.3
'2018-05-29 19:28:03.99',49.955,-250,1,32.6,582.7,-413,352,413,23.3
'2018-05-29 19:28:05.00',49.956,-251,3,32.6,582.7,-413,351,413,23.3
'2018-05-29 19:28:05.99',49.956,-250,0,32.6,582.8,-413,351,413,23.3
'2018-05-29 19:28:07.00',49.956,-249,-1,32.7,582.8,-413,351,413,23.3
'2018-05-29 19:28:08.00',49.955,-252,2,32.7,582.8,-413,351,413,23.3
'2018-05-29 19:28:09.00',49.955,-252,3,32.7,582.8,-413,351,413,23.3
'2018-05-29 19:28:10.00',49.956,-250,3,32.7,582.8,-413,351,413,23.3
'2018-05-29 19:28:11.00',49.958,-251,-1,32.7,582.8,-413,351,413,23.3
'2018-05-29 19:28:12.00',49.961,-251,3,32.7,582.8,-413,351,413,23.3
'2018-05-29 19:28:13.00',49.964,-250,3,32.7,582.8,-413,351,413,23.3
'2018-05-29 19:28:14.00',49.965,-247,4,32.7,582.8,-413,351,413,23.3
'2018-05-29 19:28:15.00',49.966,-247,-1,32.7,582.8,-413,351,413,23.3
'2018-05-29 19:28:16.00',49.967,-247,-1,32.7,582.8,-413,351,413,23.3
'2018-05-29 19:28:16.99',49.968,-248,-1,32.7,582.8,-413,351,413,23.3
'2018-05-29 19:28:18.00',49.968,-250,2,32.7,582.8,-413,351,413,23.3
'2018-05-29 19:28:19.00',49.969,-247,3,32.7,582.8,-413,351,413,23.3
'2018-05-29 19:28:20.00',49.971,-247,3,32.7,582.8,-413,351,413,23.3
'2018-05-29 19:28:21.00',49.974,-246,0,32.7,582.9,-412,351,413,23.3
'2018-05-29 19:28:22.00',49.972,-248,0,32.7,582.9,-412,351,413,23.3
'2018-05-29 19:28:23.00',49.974,-250,0,32.8,582.9,-412,351,413,23.3
'2018-05-29 19:28:24.00',49.975,-250,3,32.8,582.9,-412,351,413,23.3
'2018-05-29 19:28:25.00',49.976,-250,3,32.8,582.9,-412,350,413,23.3
'2018-05-29 19:28:26.00',49.977,-250,-1,32.8,582.9,-412,350,413,23.3
'2018-05-29 19:28:27.00',49.978,-249,1,32.8,582.9,-412,350,413,23.3
'2018-05-29 19:28:27.99',49.977,-250,-1,32.9,582.9,-412,350,415,23.3
'2018-05-29 19:28:29.00',49.976,-251,0,32.9,582.9,-412,350,415,23.3
'2018-05-29 19:28:29.99',49.974,-250,1,32.9,582.9,-412,350,415,23.3
'2018-05-29 19:28:31.00',49.973,-250,3,32.9,582.9,-412,350,415,23.3
'2018-05-29 19:28:32.00',49.972,-250,4,32.9,582.9,-411,349,415,23.3
'2018-05-29 19:28:33.00',49.969,-247,3,32.9,582.9,-412,349,415,23.3
'2018-05-29 19:28:34.00',49.967,-249,-2,32.9,582.9,-412,349,415,23.3
'2018-05-29 19:28:35.00',49.965,-248,-1,32.9,582.9,-412,349,415,23.3
'2018-05-29 19:28:36.00',49.964,-247,3,32.9,582.9,-412,349,415,23.3
'2018-05-29 19:28:37.00',49.963,-249,4,32.9,582.9,-412,349,415,23.3
'2018-05-29 19:28:38.00',49.964,-248,1,32.9,582.9,-412,349,415,23.3
'2018-05-29 19:28:39.00',49.964,-248,1,32.9,582.9,-412,350,415,23.3
'2018-05-29 19:28:40.00',49.963,-250,2,32.9,582.9,-412,350,415,23.3
'2018-05-29 19:28:40.99',49.962,-252,2,32.9,582.9,-412,350,415,23.3
