'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-29 19:28:42.00',49.960,-249,1,32.9,582.9,-412,350,414,23.3
'2018-05-29 19:28:42.99',49.959,-248,1,32.9,583.0,-411,350,414,23.3
'2018-05-29 19:28:44.00',49.958,-249,0,32.9,583.0,-412,350,414,23.3
'2018-05-29 19:28:45.00',49.955,-251,2,32.9,583.0,-412,349,414,23.3
'2018-05-29 19:28:46.00',49.951,-248,-2,33.0,583.0,-412,349,414,23.3
'2018-05-29 19:28:47.00',49.945,-247,1,33.0,583.0,-412,349,414,23.3
'2018-05-29 19:28:48.00',49.941,-249,2,33.0,583.0,-412,349,414,23.3
'2018-05-29 19:28:49.00',49.936,-247,-1,33.0,583.0,-412,349,414,23.3
'2018-05-29 19:28:50.00',49.933,-251,4,33.0,583.0,-412,349,414,23.3
'2018-05-29 19:28:51.00',49.932,-253,4,33.0,583.0,-412,349,414,23.3
'2018-05-29 19:28:52.00',49.931,-250,0,33.0,583.0,-412,350,414,23.3
'2018-05-29 19:28:53.00',49.928,-251,4,33.0,583.0,-411,350,414,23.3
'2018-05-29 19:28:53.99',49.924,-247,-1,33.0,583.0,-411,350,414,23.3
'2018-05-29 19:28:55.00',49.922,-248,1,33.1,583.0,-412,350,414,23.3
'2018-05-29 19:28:56.00',49.919,-247,-1,33.1,583.0,-411,350,414,23.3
'2018-05-29 19:28:57.00',49.916,-248,1,33.1,583.1,-411,350,414,23.3
'2018-05-29 19:28:58.00',49.913,-250,-1,33.1,583.1,-411,350,414,23.3
'2018-05-29 19:28:59.00',49.911,-250,3,33.1,583.1,-411,349,414,23.3
'2018-05-29 19:29:00.00',49.908,-250,-1,33.1,583.1,-411,349,414,23.3
'2018-05-29 19:29:01.00',49.906,-250,3,33.2,583.1,-411,349,415,23.3
'2018-05-29 19:29:02.00',49.904,-249,3,33.2,583.1,-411,349,415,23.3
'2018-05-29 19:29:03.00',49.904,-250,3,33.2,583.1,-411,349,415,23.3
'2018-05-29 19:29:04.00',49.904,-249,5,33.2,583.1,-411,349,415,23.3
'2018-05-29 19:29:05.00',49.904,-247,0,33.2,583.1,-411,349,415,23.3
'2018-05-29 19:29:06.00',49.907,-248,3,33.2,583.1,-411,349,415,23.4
'2018-05-29 19:29:06.99',49.912,-245,3,33.2,583.1,-411,349,415,23.4
'2018-05-29 19:29:08.00',49.914,-247,1,33.2,583.1,-411,349,414,23.4
'2018-05-29 19:29:08.99',49.917,-247,3,33.2,583.1,-411,349,414,23.4
'2018-05-29 19:29:10.00',49.919,-249,1,33.3,583.1,-411,349,414,23.4
'2018-05-29 19:29:11.00',49.923,-248,1,33.3,583.1,-411,349,414,23.4
'2018-05-29 19:29:12.00',49.926,-249,4,33.3,583.2,-411,349,414,23.4
'2018-05-29 19:29:13.00',49.928,-249,-2,33.3,583.2,-411,349,414,23.4
'2018-05-29 19:29:14.00',49.930,-252,2,33.3,583.2,-411,349,414,23.4
'2018-05-29 19:29:15.00',49.931,-248,-1,33.3,583.2,-411,349,415,23.4
'2018-05-29 19:29:16.00',49.931,-248,0,33.3,583.2,-411,349,415,23.4
'2018-05-29 19:29:17.00',49.930,-251,2,33.3,583.2,-411,349,415,23.4
'2018-05-29 19:29:18.00',49.929,-250,-1,33.3,583.2,-411,349,415,23.4
'2018-05-29 19:29:19.00',49.928,-252,4,33.3,583.2,-411,349,415,23.4
'2018-05-29 19:29:19.99',49.926,-250,0,33.3,583.2,-411,349,415,23.4
'2018-05-29 19:29:21.00',49.924,-249,3,33.3,583.2,-411,349,414,23.4
'2018-05-29 19:29:22.00',49.922,-248,3,33.3,583.2,-411,349,414,23.4
'2018-05-29 19:29:23.00',49.922,-248,2,33.3,583.2,-411,349,414,23.4
'2018-05-29 19:29:24.00',49.921,-247,-2,33.3,583.2,-411,349,414,23.4
'2018-05-29 19:29:25.00',49.920,-249,3,33.3,583.2,-411,349,414,23.4
'2018-05-29 19:29:26.00',49.921,-249,-1,33.3,583.2,-411,349,414,23.4
'2018-05-29 19:29:27.00',49.921,-250,2,33.3,583.2,-411,349,415,23.4
'2018-05-29 19:29:28.00',49.921,-248,3,33.3,583.2,-411,349,415,23.4
'2018-05-29 19:29:29.00',49.921,-248,-1,33.3,583.2,-411,349,415,23.4
'2018-05-29 19:29:30.00',49.922,-250,4,33.3,583.2,-411,349,415,23.4
'2018-05-29 19:29:31.00',49.925,-249,1,33.3,583.2,-411,349,415,23.4
'2018-05-29 19:29:32.00',49.927,-252,3,33.3,583.3,-411,349,415,23.4
'2018-05-29 19:29:32.99',49.928,-250,0,33.3,583.3,-411,349,414,23.4
'2018-05-29 19:29:34.00',49.930,-249,2,33.3,583.3,-411,349,414,23.4
'2018-05-29 19:29:34.99',49.934,-247,3,33.3,583.3,-411,349,414,23.4
'2018-05-29 19:29:36.00',49.938,-248,2,33.3,583.3,-411,349,414,23.4
'2018-05-29 19:29:37.00',49.940,-249,3,33.3,583.3,-411,355,414,23.4
'2018-05-29 19:29:38.00',49.941,-247,-2,33.3,583.3,-411,355,414,23.4
'2018-05-29 19:29:39.00',49.941,-247,0,33.3,583.3,-411,355,407,23.4
'2018-05-29 19:29:40.00',49.942,-249,2,33.3,583.3,-411,355,407,23.4
'2018-05-29 19:29:41.00',49.943,-250,-2,33.3,583.3,-411,355,407,23.4
'2018-05-29 19:29:42.00',49.945,-250,2,33.3,583.3,-411,355,407,23.4
'2018-05-29 19:29:43.00',49.946,-251,2,33.3,583.3,-411,355,407,23.4
'2018-05-29 19:29:44.00',49.948,-250,-2,33.3,583.3,-411,355,407,23.4
'2018-05-29 19:29:45.00',49.949,-248,-3,33.3,583.3,-411,355,409,23.4
'2018-05-29 19:29:45.99',49.951,-250,3,33.3,583.3,-412,355,409,23.4
'2018-05-29 19:29:47.00',49.954,-252,1,33.3,583.3,-411,355,409,23.4
'2018-05-29 19:29:48.00',49.956,-250,-1,33.3,583.4,-411,355,409,23.4
'2018-05-29 19:29:49.00',49.956,-252,1,33.3,583.4,-411,355,409,23.4
'2018-05-29 19:29:50.00',49.956,-253,3,33.4,583.4,-411,355,409,23.4
'2018-05-29 19:29:51.00',49.955,-254,0,33.4,583.4,-411,355,410,23.4
'2018-05-29 19:29:52.00',49.954,-251,0,33.4,583.4,-411,355,410,23.4
'2018-05-29 19:29:53.00',49.953,-250,3,33.4,583.4,-411,355,410,23.4
'2018-05-29 19:29:54.00',49.953,-249,3,33.5,583.4,-411,355,410,23.4
'2018-05-29 19:29:55.00',49.952,-246,-1,33.5,583.4,-412,355,410,23.4
'2018-05-29 19:29:56.00',49.953,-247,0,33.5,583.4,-412,355,410,23.4
'2018-05-29 19:29:56.99',49.952,-250,1,33.5,583.4,-412,355,410,23.4
'2018-05-29 19:29:58.00',49.949,-252,4,33.5,583.4,-412,355,410,23.4
'2018-05-29 19:29:58.99',49.948,-249,-2,33.5,583.4,-412,355,410,23.4
'2018-05-29 19:30:00.00',49.947,-248,0,33.5,583.4,-412,355,410,23.4
'2018-05-29 19:30:01.00',49.946,-252,2,33.5,583.4,-412,355,410,23.4
'2018-05-29 19:30:02.00',49.945,-250,-1,33.5,583.4,-412,355,410,23.4
'2018-05-29 19:30:03.00',49.942,-252,2,33.5,583.4,-412,355,409,23.4
'2018-05-29 19:30:04.00',49.940,-252,3,33.5,583.4,-412,355,409,23.4
'2018-05-29 19:30:05.00',49.938,-249,-3,33.5,583.4,-412,355,409,23.4
'2018-05-29 19:30:06.00',49.935,-249,2,33.5,583.4,-412,355,409,23.4
'2018-05-29 19:30:07.00',49.933,-247,1,33.5,583.4,-413,355,409,23.4
'2018-05-29 19:30:08.00',49.931,-247,-1,33.5,583.5,-412,355,409,23.4
'2018-05-29 19:30:09.00',49.929,-249,3,33.5,583.5,-412,355,409,23.4
'2018-05-29 19:30:09.99',49.927,-250,-1,33.5,583.5,-412,355,409,23.4
'2018-05-29 19:30:11.00',49.924,-250,2,33.5,583.5,-412,355,409,23.4
'2018-05-29 19:30:11.99',49.921,-247,-2,33.6,583.5,-412,355,409,23.5
'2018-05-29 19:30:13.00',49.917,-250,3,33.6,583.5,-412,355,409,23.5
'2018-05-29 19:30:14.00',49.915,-251,2,33.6,583.5,-412,355,409,23.5
'2018-05-29 19:30:15.00',49.912,-249,-1,33.6,583.5,-412,355,409,23.5
'2018-05-29 19:30:16.00',49.911,-250,2,33.6,583.5,-412,355,410,23.5
'2018-05-29 19:30:17.00',49.913,-250,-1,33.6,583.5,-412,355,410,23.5
'2018-05-29 19:30:18.00',49.916,-252,3,33.6,583.5,-412,355,410,23.5
'2018-05-29 19:30:19.00',49.922,-250,0,33.6,583.5,-411,355,410,23.5
'2018-05-29 19:30:20.00',49.927,-250,2,33.6,583.5,-411,355,410,23.5
'2018-05-29 19:30:21.00',49.928,-250,2,33.6,583.5,-412,355,410,23.5
'2018-05-29 19:30:22.00',49.930,-247,-1,33.6,583.5,-412,355,408,23.5
'2018-05-29 19:30:22.99',49.931,-248,2,33.6,583.6,-412,355,408,23.5
'2018-05-29 19:30:24.00',49.931,-247,-1,33.6,583.6,-412,355,408,23.5
'2018-05-29 19:30:25.00',49.930,-250,3,33.6,583.6,-412,355,408,23.5
'2018-05-29 19:30:26.00',49.928,-251,0,33.6,583.6,-412,355,408,23.5
'2018-05-29 19:30:27.00',49.928,-251,0,33.6,583.6,-412,355,408,23.5
'2018-05-29 19:30:28.00',49.928,-250,1,33.7,583.6,-412,355,408,23.5
'2018-05-29 19:30:29.00',49.929,-248,-1,33.7,583.6,-412,355,409,23.5
'2018-05-29 19:30:30.00',49.927,-250,2,33.7,583.6,-412,355,409,23.5
'2018-05-29 19:30:31.00',49.925,-247,3,33.7,583.6,-412,355,409,23.5
'2018-05-29 19:30:32.00',49.925,-253,4,33.7,583.6,-412,355,409,23.5
'2018-05-29 19:30:33.00',49.924,-251,-1,33.7,583.6,-411,355,409,23.5
'2018-05-29 19:30:34.00',49.923,-250,0,33.7,583.6,-411,355,409,23.5
'2018-05-29 19:30:35.00',49.922,-248,-1,33.7,583.6,-411,355,410,23.5
'2018-05-29 19:30:35.99',49.921,-249,-1,33.7,583.6,-412,355,410,23.5
'2018-05-29 19:30:37.00',49.921,-250,0,33.7,583.7,-412,355,410,23.5
'2018-05-29 19:30:37.99',49.920,-248,-1,33.7,583.7,-412,355,410,23.5
'2018-05-29 19:30:39.00',49.918,-251,3,33.7,583.7,-412,355,410,23.5
'2018-05-29 19:30:40.00',49.915,-249,0,33.7,583.7,-412,355,410,23.5
'2018-05-29 19:30:41.00',49.912,-252,-2,33.7,583.7,-412,355,410,23.5
'2018-05-29 19:30:42.00',49.910,-250,-2,33.8,583.7,-412,355,410,23.5
'2018-05-29 19:30:43.00',49.909,-248,2,33.8,583.7,-412,355,410,23.5
'2018-05-29 19:30:44.00',49.908,-253,3,33.8,583.7,-412,355,410,23.5
'2018-05-29 19:30:45.00',49.910,-252,-1,33.8,583.7,-412,355,410,23.5
'2018-05-29 19:30:46.00',49.912,-251,3,33.8,583.7,-412,355,410,23.5
'2018-05-29 19:30:47.00',49.912,-247,0,33.8,583.7,-412,355,410,23.5
'2018-05-29 19:30:48.00',49.914,-249,3,33.8,583.7,-412,355,409,23.5
'2018-05-29 19:30:48.99',49.915,-247,-1,33.9,583.7,-412,355,409,23.5
'2018-05-29 19:30:50.00',49.915,-252,1,33.9,583.7,-412,355,409,23.5
'2018-05-29 19:30:51.00',49.913,-251,-1,33.9,583.7,-412,355,409,23.5
'2018-05-29 19:30:52.00',49.911,-250,1,33.9,583.7,-412,355,409,23.5
'2018-05-29 19:30:53.00',49.910,-247,-1,33.9,583.7,-412,355,409,23.5
'2018-05-29 19:30:54.00',49.909,-251,1,33.9,583.7,-412,355,409,23.5
'2018-05-29 19:30:55.00',49.910,-250,2,33.9,583.7,-412,355,409,23.5
'2018-05-29 19:30:56.00',49.911,-251,2,33.9,583.7,-412,355,409,23.5
'2018-05-29 19:30:57.00',49.913,-250,0,33.9,583.8,-412,355,409,23.5
'2018-05-29 19:30:58.00',49.914,-248,3,33.9,583.8,-412,355,409,23.5
'2018-05-29 19:30:59.00',49.914,-248,0,33.9,583.8,-412,355,409,23.5
'2018-05-29 19:31:00.00',49.915,-246,3,33.9,583.8,-412,355,409,23.5
'2018-05-29 19:31:01.00',49.914,-248,1,33.9,583.8,-412,355,409,23.5
'2018-05-29 19:31:01.99',49.913,-250,3,33.9,583.8,-412,355,408,23.5
'2018-05-29 19:31:03.00',49.911,-250,-2,33.9,583.8,-411,355,408,23.5
'2018-05-29 19:31:03.99',49.910,-248,0,34.0,583.8,-411,355,408,23.5
'2018-05-29 19:31:05.00',49.909,-250,2,34.0,583.8,-411,355,408,23.5
'2018-05-29 19:31:06.00',49.907,-250,3,34.0,583.8,-411,355,408,23.5
'2018-05-29 19:31:07.00',49.907,-253,3,34.0,583.8,-411,355,408,23.5
'2018-05-29 19:31:08.00',49.906,-250,1,34.0,583.8,-411,355,408,23.5
'2018-05-29 19:31:09.00',49.904,-250,3,34.0,583.8,-411,355,408,23.5
'2018-05-29 19:31:10.00',49.904,-247,-2,34.0,583.8,-411,355,408,23.5
'2018-05-29 19:31:11.00',49.904,-248,3,34.0,583.8,-411,355,408,23.5
'2018-05-29 19:31:12.00',49.904,-247,1,34.0,583.8,-411,354,408,23.5
'2018-05-29 19:31:13.00',49.904,-250,0,34.0,583.9,-411,354,408,23.5
'2018-05-29 19:31:14.00',49.903,-250,0,34.0,583.9,-411,354,408,23.5
'2018-05-29 19:31:14.99',49.902,-248,-1,34.1,583.9,-411,354,408,23.5
'2018-05-29 19:31:16.00',49.899,-250,3,34.1,583.9,-411,354,408,23.5
'2018-05-29 19:31:17.00',49.897,-252,3,34.1,583.9,-411,354,408,23.5
'2018-05-29 19:31:18.00',49.894,-250,2,34.1,583.9,-411,354,408,23.5
'2018-05-29 19:31:19.00',49.891,-250,1,34.1,583.9,-411,354,408,23.5
'2018-05-29 19:31:20.00',49.887,-252,3,34.1,583.9,-411,354,408,23.5
'2018-05-29 19:31:21.00',49.884,-250,0,34.1,583.9,-411,354,409,23.5
'2018-05-29 19:31:22.00',49.884,-249,-1,34.2,583.9,-411,354,409,23.5
'2018-05-29 19:31:23.00',49.883,-250,2,34.2,583.9,-411,354,409,23.5
'2018-05-29 19:31:24.00',49.881,-250,-1,34.2,583.9,-411,354,409,23.5
'2018-05-29 19:31:25.00',49.879,-251,-1,34.2,583.9,-411,354,409,23.5
'2018-05-29 19:31:26.00',49.878,-249,-3,34.2,583.9,-411,354,409,23.5
'2018-05-29 19:31:27.00',49.879,-249,3,34.2,583.9,-411,354,409,23.5
'2018-05-29 19:31:27.99',49.879,-250,1,34.2,583.9,-411,354,409,23.5
'2018-05-29 19:31:29.00',49.879,-253,-1,34.2,583.9,-411,354,409,23.5
'2018-05-29 19:31:30.00',49.879,-251,1,34.3,583.9,-411,354,409,23.5
'2018-05-29 19:31:31.00',49.879,-247,2,34.3,583.9,-411,354,409,23.5
'2018-05-29 19:31:32.00',49.880,-247,-1,34.3,583.9,-411,354,409,23.5
'2018-05-29 19:31:33.00',49.883,-250,-1,34.3,584.0,-411,354,409,23.5
'2018-05-29 19:31:34.00',49.886,-250,2,34.3,584.0,-412,354,409,23.5
'2018-05-29 19:31:35.00',49.889,-248,0,34.3,584.0,-412,354,409,23.5
'2018-05-29 19:31:36.00',49.890,-252,1,34.3,584.0,-412,354,409,23.5
'2018-05-29 19:31:37.00',49.889,-255,0,34.3,584.0,-412,355,409,23.5
'2018-05-29 19:31:38.00',49.885,-250,0,34.3,584.0,-412,355,409,23.5
'2018-05-29 19:31:38.99',49.883,-248,1,34.3,584.0,-412,355,409,23.5
'2018-05-29 19:31:40.00',49.879,-250,2,34.3,584.0,-412,355,409,23.5
'2018-05-29 19:31:40.99',49.875,-247,2,34.3,584.0,-412,355,409,23.5
'2018-05-29 19:31:42.00',49.875,-250,-1,34.3,584.0,-412,355,409,23.5
'2018-05-29 19:31:43.00',49.873,-250,0,34.3,584.0,-412,354,409,23.5
'2018-05-29 19:31:44.00',49.868,-249,3,34.3,584.0,-412,354,409,23.5
'2018-05-29 19:31:45.00',49.862,-250,2,34.3,584.0,-412,354,408,23.5
'2018-05-29 19:31:46.00',49.853,-250,2,34.3,584.0,-411,354,408,23.5
'2018-05-29 19:31:47.00',49.849,-248,1,34.3,584.1,-411,354,408,23.5
'2018-05-29 19:31:48.00',49.844,-247,1,34.3,584.1,-411,354,408,23.5
'2018-05-29 19:31:49.00',49.839,-250,-1,34.3,584.1,-411,354,408,23.5
'2018-05-29 19:31:50.00',49.837,-248,-1,34.3,584.1,-411,354,408,23.5
'2018-05-29 19:31:51.00',49.834,-249,0,34.3,584.1,-411,354,408,23.5
'2018-05-29 19:31:51.99',49.833,-250,0,34.3,584.1,-411,354,409,23.5
'2018-05-29 19:31:53.00',49.836,-248,-1,34.3,584.1,-411,354,409,23.5
'2018-05-29 19:31:54.00',49.841,-247,-1,34.3,584.1,-411,354,409,23.5
'2018-05-29 19:31:55.00',49.847,-252,-1,34.3,584.1,-411,354,409,23.5
'2018-05-29 19:31:56.00',49.853,-250,-1,34.3,584.1,-411,354,409,23.5
'2018-05-29 19:31:57.00',49.860,-251,3,34.3,584.1,-411,354,409,23.6
'2018-05-29 19:31:58.00',49.867,-250,4,34.3,584.1,-412,354,409,23.6
'2018-05-29 19:31:59.00',49.880,-251,0,34.3,584.1,-412,354,409,23.6
'2018-05-29 19:32:00.00',49.894,-250,1,34.3,584.1,-412,354,409,23.6
'2018-05-29 19:32:01.00',49.907,-247,-1,34.3,584.1,-412,355,409,23.6
'2018-05-29 19:32:02.00',49.923,-248,0,34.3,584.1,-412,355,409,23.6
'2018-05-29 19:32:03.00',49.935,-247,0,34.3,584.2,-412,355,409,23.6
'2018-05-29 19:32:04.00',49.947,-249,3,34.3,584.2,-412,355,407,23.6
'2018-05-29 19:32:04.99',49.954,-250,1,34.3,584.2,-412,355,407,23.6
'2018-05-29 19:32:06.00',49.959,-248,-1,34.3,584.2,-412,355,407,23.6
'2018-05-29 19:32:06.99',49.961,-252,0,34.3,584.2,-412,354,407,23.6
'2018-05-29 19:32:08.00',49.962,-251,1,34.3,584.2,-412,354,407,23.5
'2018-05-29 19:32:09.00',49.961,-247,0,34.3,584.2,-412,354,407,23.5
'2018-05-29 19:32:10.00',49.961,-248,0,34.3,584.2,-412,354,411,23.5
'2018-05-29 19:32:11.00',49.961,-247,1,34.4,584.2,-412,354,411,23.5
'2018-05-29 19:32:12.00',49.960,-250,0,34.4,584.2,-412,354,411,23.5
'2018-05-29 19:32:13.00',49.961,-250,1,34.4,584.2,-412,354,411,23.5
'2018-05-29 19:32:14.00',49.962,-247,-1,34.5,584.2,-412,354,411,23.5
'2018-05-29 19:32:15.00',49.963,-247,-1,34.5,584.2,-412,354,411,23.5
'2018-05-29 19:32:16.00',49.965,-247,-1,34.5,584.2,-412,354,409,23.5
'2018-05-29 19:32:17.00',49.966,-248,3,34.5,584.2,-412,354,409,23.5
'2018-05-29 19:32:17.99',49.967,-250,3,34.5,584.2,-412,354,409,23.4
'2018-05-29 19:32:19.00',49.968,-249,1,34.5,584.2,-412,354,409,23.4
'2018-05-29 19:32:20.00',49.969,-249,1,34.5,584.2,-412,354,409,23.4
'2018-05-29 19:32:21.00',49.971,-248,0,34.5,584.3,-412,354,409,23.4
'2018-05-29 19:32:22.00',49.970,-250,3,34.5,584.3,-412,354,409,23.4
'2018-05-29 19:32:23.00',49.968,-250,0,34.5,584.3,-411,354,409,23.4
'2018-05-29 19:32:24.00',49.967,-247,-1,34.5,584.3,-411,354,409,23.4
'2018-05-29 19:32:25.00',49.967,-248,0,34.5,584.3,-411,354,409,23.4
'2018-05-29 19:32:26.00',49.966,-248,1,34.5,584.3,-411,354,409,23.4
'2018-05-29 19:32:27.00',49.966,-250,1,34.5,584.3,-411,355,409,23.4
'2018-05-29 19:32:28.00',49.965,-250,-1,34.5,584.3,-411,355,409,23.4
'2018-05-29 19:32:29.00',49.965,-248,0,34.5,584.3,-411,355,409,23.4
'2018-05-29 19:32:30.00',49.968,-250,-1,34.5,584.3,-411,355,409,23.4
'2018-05-29 19:32:30.99',49.971,-252,1,34.5,584.3,-411,355,409,23.4
'2018-05-29 19:32:32.00',49.974,-251,1,34.6,584.3,-411,355,409,23.4
'2018-05-29 19:32:32.99',49.976,-250,-1,34.6,584.3,-411,355,409,23.4
'2018-05-29 19:32:34.00',49.977,-250,-3,34.6,584.3,-411,355,409,23.4
'2018-05-29 19:32:35.00',49.978,-250,-3,34.6,584.3,-412,355,409,23.4
'2018-05-29 19:32:36.00',49.980,-248,-3,34.6,584.4,-412,355,409,23.4
'2018-05-29 19:32:37.00',49.984,-249,-1,34.6,584.4,-412,355,409,23.4
'2018-05-29 19:32:38.00',49.986,-248,-3,34.6,584.4,-412,355,409,23.4
'2018-05-29 19:32:39.00',49.988,-252,1,34.6,584.4,-412,355,409,23.4
'2018-05-29 19:32:40.00',49.989,-252,2,34.6,584.4,-412,355,409,23.4
'2018-05-29 19:32:41.00',49.989,-252,-1,34.6,584.4,-412,355,409,23.4
'2018-05-29 19:32:42.00',49.987,-250,2,34.6,584.4,-412,355,409,23.4
'2018-05-29 19:32:43.00',49.986,-250,3,34.6,584.4,-412,355,409,23.4
'2018-05-29 19:32:43.99',49.984,-250,2,34.6,584.4,-412,355,409,23.5
'2018-05-29 19:32:45.00',49.982,-248,1,34.6,584.4,-411,355,409,23.5
'2018-05-29 19:32:46.00',49.983,-249,0,34.6,584.4,-411,355,409,23.5
'2018-05-29 19:32:47.00',49.984,-250,0,34.7,584.4,-411,355,409,23.5
'2018-05-29 19:32:48.00',49.985,-248,0,34.7,584.4,-411,355,409,23.5
'2018-05-29 19:32:49.00',49.986,-252,0,34.7,584.4,-411,355,409,23.5
'2018-05-29 19:32:50.00',49.985,-251,1,34.7,584.4,-411,355,409,23.5
'2018-05-29 19:32:51.00',49.985,-253,4,34.7,584.5,-411,355,409,23.5
'2018-05-29 19:32:52.00',49.984,-252,3,34.7,584.5,-411,355,409,23.5
'2018-05-29 19:32:53.00',49.983,-252,2,34.7,584.5,-411,355,409,23.5
'2018-05-29 19:32:54.00',49.982,-252,2,34.7,584.5,-411,355,409,23.5
'2018-05-29 19:32:55.00',49.982,-252,0,34.7,584.5,-411,355,409,23.5
'2018-05-29 19:32:56.00',49.983,-254,2,34.7,584.5,-412,355,409,23.5
'2018-05-29 19:32:56.99',49.984,-251,-1,34.7,584.5,-412,355,410,23.5
'2018-05-29 19:32:58.00',49.986,-253,-1,34.7,584.5,-412,355,410,23.5
'2018-05-29 19:32:58.99',49.987,-250,-3,34.7,584.5,-412,355,410,23.5
'2018-05-29 19:33:00.00',49.988,-250,0,34.7,584.5,-412,355,410,23.5
'2018-05-29 19:33:01.00',49.990,-252,2,34.7,584.5,-412,355,410,23.5
'2018-05-29 19:33:02.00',49.991,-253,2,34.8,584.5,-412,355,410,23.5
'2018-05-29 19:33:03.00',49.991,-250,3,34.8,584.5,-412,355,410,23.5
'2018-05-29 19:33:04.00',49.991,-250,-1,34.8,584.5,-412,355,410,23.5
'2018-05-29 19:33:05.00',49.992,-252,1,34.8,584.5,-412,355,410,23.5
'2018-05-29 19:33:06.00',49.992,-251,1,34.8,584.5,-412,355,410,23.5
'2018-05-29 19:33:07.00',49.991,-250,3,34.8,584.5,-412,355,410,23.5
'2018-05-29 19:33:07.99',49.990,-251,3,34.8,584.5,-412,355,410,23.5
'2018-05-29 19:33:09.00',49.988,-249,3,34.8,584.5,-412,355,410,23.5
'2018-05-29 19:33:09.99',49.986,-248,1,34.8,584.5,-412,355,411,23.5
'2018-05-29 19:33:11.00',49.985,-247,-3,34.9,584.6,-412,355,411,23.5
'2018-05-29 19:33:12.00',49.983,-247,-1,34.9,584.6,-411,355,411,23.5
'2018-05-29 19:33:13.00',49.981,-248,-3,34.9,584.6,-411,355,411,23.5
'2018-05-29 19:33:14.00',49.979,-248,-3,34.9,584.6,-412,355,411,23.5
'2018-05-29 19:33:15.00',49.978,-248,-2,34.9,584.6,-412,355,411,23.5
'2018-05-29 19:33:16.00',49.978,-250,-3,34.9,584.6,-412,355,411,23.5
'2018-05-29 19:33:17.00',49.978,-253,-1,34.9,584.6,-412,355,411,23.5
'2018-05-29 19:33:18.00',49.980,-250,1,34.9,584.6,-412,355,411,23.5
'2018-05-29 19:33:19.00',49.981,-252,3,34.9,584.6,-412,355,411,23.5
'2018-05-29 19:33:20.00',49.981,-251,-1,34.9,584.6,-412,355,411,23.5
'2018-05-29 19:33:20.99',49.983,-250,0,34.9,584.6,-412,355,411,23.5
'2018-05-29 19:33:22.00',49.984,-250,-1,34.9,584.6,-412,355,411,23.5
'2018-05-29 19:33:23.00',49.986,-250,-1,35.0,584.6,-412,355,410,23.5
'2018-05-29 19:33:24.00',49.988,-249,0,35.0,584.6,-412,355,410,23.5
'2018-05-29 19:33:25.00',49.992,-249,1,35.0,584.7,-412,355,410,23.5
'2018-05-29 19:33:26.00',49.996,-250,-1,35.0,584.7,-412,355,410,23.5
'2018-05-29 19:33:27.00',50.002,-249,-1,35.0,584.7,-412,355,410,23.5
'2018-05-29 19:33:28.00',50.007,-248,2,35.0,584.7,-412,355,410,23.5
'2018-05-29 19:33:29.00',50.013,-249,0,35.0,584.7,-412,355,408,23.5
'2018-05-29 19:33:30.00',50.018,-249,1,35.0,584.7,-412,355,408,23.5
'2018-05-29 19:33:31.00',50.025,-250,-1,35.0,584.7,-412,355,408,23.5
'2018-05-29 19:33:32.00',50.032,-250,2,35.0,584.7,-412,355,408,23.5
'2018-05-29 19:33:33.00',50.038,-249,2,35.0,584.7,-412,355,408,23.5
'2018-05-29 19:33:33.99',50.043,-249,0,35.0,584.7,-411,355,408,23.5
'2018-05-29 19:33:35.00',50.047,-248,-1,35.1,584.7,-411,355,410,23.5
'2018-05-29 19:33:35.99',50.050,-248,3,35.1,584.7,-411,355,410,23.5
'2018-05-29 19:33:37.00',50.053,-250,1,35.1,584.7,-411,355,410,23.5
'2018-05-29 19:33:38.00',50.053,-247,-1,35.1,584.7,-411,355,410,23.5
'2018-05-29 19:33:39.00',50.054,-248,-1,35.1,584.7,-411,355,410,23.5
'2018-05-29 19:33:40.00',50.053,-250,3,35.1,584.7,-411,355,410,23.5
'2018-05-29 19:33:41.00',50.053,-249,-1,35.1,584.8,-411,355,410,23.5
'2018-05-29 19:33:42.00',50.053,-252,2,35.1,584.8,-411,355,410,23.5
'2018-05-29 19:33:43.00',50.054,-253,4,35.1,584.8,-411,355,410,23.5
'2018-05-29 19:33:44.00',50.056,-251,-1,35.2,584.8,-411,355,410,23.5
'2018-05-29 19:33:45.00',50.057,-250,1,35.2,584.8,-411,355,410,23.5
'2018-05-29 19:33:46.00',50.058,-251,2,35.2,584.8,-411,355,410,23.5
'2018-05-29 19:33:46.99',50.059,-248,-1,35.2,584.8,-411,355,410,23.5
'2018-05-29 19:33:48.00',50.059,-249,1,35.2,584.8,-412,355,410,23.5
'2018-05-29 19:33:49.00',50.058,-252,3,35.3,584.8,-412,355,410,23.5
'2018-05-29 19:33:50.00',50.057,-251,-1,35.3,584.8,-411,355,410,23.5
'2018-05-29 19:33:51.00',50.056,-250,2,35.3,584.8,-411,355,410,23.5
'2018-05-29 19:33:52.00',50.054,-251,2,35.3,584.8,-411,355,410,23.5
'2018-05-29 19:33:53.00',50.051,-246,-3,35.3,584.8,-411,355,410,23.5
'2018-05-29 19:33:54.00',50.048,-248,3,35.3,584.8,-411,355,412,23.5
'2018-05-29 19:33:55.00',50.045,-248,3,35.3,584.8,-411,355,412,23.5
'2018-05-29 19:33:56.00',50.040,-250,3,35.3,584.8,-411,355,412,23.5
'2018-05-29 19:33:57.00',50.035,-248,-3,35.3,584.8,-411,355,412,23.5
'2018-05-29 19:33:58.00',50.029,-248,-1,35.3,584.9,-411,355,412,23.5
'2018-05-29 19:33:59.00',50.026,-247,-1,35.3,584.9,-411,355,412,23.5
'2018-05-29 19:33:59.99',50.023,-248,3,35.3,584.9,-411,355,411,23.5
'2018-05-29 19:34:01.00',50.022,-251,2,35.3,584.9,-411,355,411,23.5
'2018-05-29 19:34:01.99',50.020,-252,2,35.3,584.9,-411,355,411,23.5
'2018-05-29 19:34:03.00',50.021,-250,-1,35.3,584.9,-411,355,411,23.5
'2018-05-29 19:34:04.00',50.023,-252,-1,35.3,584.9,-411,355,411,23.4
'2018-05-29 19:34:05.00',50.022,-249,0,35.3,584.9,-411,355,411,23.4
'2018-05-29 19:34:06.00',50.021,-252,3,35.3,584.9,-411,355,411,23.4
'2018-05-29 19:34:07.00',50.021,-255,1,35.3,584.9,-411,355,411,23.4
'2018-05-29 19:34:08.00',50.022,-253,3,35.3,584.9,-411,355,411,23.4
'2018-05-29 19:34:09.00',50.021,-252,1,35.3,584.9,-411,355,411,23.4
'2018-05-29 19:34:10.00',50.019,-250,0,35.3,584.9,-411,355,411,23.4
'2018-05-29 19:34:11.00',50.015,-249,2,35.3,584.9,-411,355,411,23.4
'2018-05-29 19:34:12.00',50.014,-250,0,35.3,584.9,-411,355,411,23.4
'2018-05-29 19:34:12.99',50.011,-249,0,35.3,584.9,-411,355,411,23.4
'2018-05-29 19:34:14.00',50.009,-250,0,35.3,584.9,-411,355,411,23.4
'2018-05-29 19:34:15.00',50.005,-248,0,35.3,585.0,-411,355,411,23.4
'2018-05-29 19:34:16.00',50.002,-250,-21,35.3,585.0,-411,355,411,23.4
'2018-05-29 19:34:17.00',50.001,-246,23,35.3,585.0,-411,355,411,23.4
'2018-05-29 19:34:18.00',50.000,-250,2,35.3,585.0,-411,355,411,23.4
'2018-05-29 19:34:19.00',50.000,-252,-24,35.3,585.0,-411,355,412,23.4
'2018-05-29 19:34:20.00',50.002,-249,0,35.3,585.0,-411,355,412,23.4
'2018-05-29 19:34:21.00',50.003,-249,2,35.3,585.0,-411,355,412,23.4
'2018-05-29 19:34:22.00',50.004,-249,1,35.3,585.0,-411,355,412,23.4
'2018-05-29 19:34:23.00',50.003,-250,3,35.3,585.0,-411,354,412,23.4
'2018-05-29 19:34:24.00',50.002,-250,3,35.3,585.0,-411,354,412,23.4
'2018-05-29 19:34:25.00',50.001,-252,3,35.3,585.0,-411,354,412,23.4
'2018-05-29 19:34:25.99',50.001,-250,2,35.3,585.0,-411,354,412,23.4
'2018-05-29 19:34:27.00',50.002,-248,1,35.3,585.0,-411,354,412,23.4
'2018-05-29 19:34:27.99',50.005,-250,4,35.3,585.0,-411,354,412,23.4
'2018-05-29 19:34:29.00',50.007,-252,4,35.3,585.1,-411,354,412,23.4
'2018-05-29 19:34:30.00',50.009,-250,4,35.3,585.1,-411,354,412,23.4
'2018-05-29 19:34:31.00',50.008,-251,3,35.4,585.1,-411,354,411,23.4
'2018-05-29 19:34:32.00',50.011,-251,4,35.4,585.1,-410,354,411,23.4
'2018-05-29 19:34:33.00',50.016,-250,2,35.4,585.1,-410,354,411,23.4
'2018-05-29 19:34:34.00',50.020,-248,4,35.4,585.1,-410,354,411,23.4
'2018-05-29 19:34:35.00',50.025,-248,-1,35.4,585.1,-410,354,411,23.4
'2018-05-29 19:34:36.00',50.030,-247,-2,35.4,585.1,-410,354,411,23.4
'2018-05-29 19:34:37.00',50.035,-247,-2,35.5,585.1,-411,354,411,23.4
'2018-05-29 19:34:38.00',50.038,-249,2,35.5,585.1,-411,354,412,23.4
'2018-05-29 19:34:38.99',50.043,-250,1,35.5,585.1,-411,354,412,23.4
'2018-05-29 19:34:40.00',50.046,-248,2,35.5,585.1,-411,354,412,23.4
'2018-05-29 19:34:41.00',50.050,-248,-1,35.5,585.1,-411,354,412,23.4
'2018-05-29 19:34:42.00',50.050,-250,3,35.5,585.1,-411,354,412,23.4
'2018-05-29 19:34:43.00',50.050,-250,3,35.5,585.1,-411,354,412,23.4
'2018-05-29 19:34:44.00',50.050,-252,-1,35.5,585.1,-411,354,412,23.4
'2018-05-29 19:34:45.00',50.049,-252,3,35.5,585.1,-411,354,411,23.4
'2018-05-29 19:34:46.00',50.049,-252,4,35.5,585.1,-411,354,411,23.4
'2018-05-29 19:34:47.00',50.048,-250,1,35.5,585.1,-411,354,411,23.4
'2018-05-29 19:34:48.00',50.048,-250,-3,35.5,585.2,-411,354,411,23.4
'2018-05-29 19:34:49.00',50.046,-251,3,35.5,585.2,-411,354,411,23.4
'2018-05-29 19:34:49.99',50.044,-248,-1,35.5,585.2,-411,354,411,23.4
'2018-05-29 19:34:51.00',50.043,-250,-3,35.5,585.2,-411,354,412,23.4
'2018-05-29 19:34:51.99',50.042,-251,0,35.5,585.2,-411,354,412,23.4
'2018-05-29 19:34:53.00',50.043,-249,3,35.5,585.2,-411,354,412,23.4
'2018-05-29 19:34:54.00',50.044,-250,-1,35.6,585.2,-411,354,412,23.4
'2018-05-29 19:34:55.00',50.045,-250,-1,35.6,585.2,-411,355,412,23.4
'2018-05-29 19:34:56.00',50.047,-250,3,35.6,585.2,-411,355,412,23.4
'2018-05-29 19:34:57.00',50.047,-252,2,35.6,585.2,-411,355,412,23.4
'2018-05-29 19:34:58.00',50.047,-247,-3,35.6,585.2,-412,355,412,23.4
'2018-05-29 19:34:59.00',50.049,-250,1,35.6,585.2,-412,355,412,23.4
'2018-05-29 19:35:00.00',50.050,-249,1,35.6,585.2,-412,355,412,23.4
'2018-05-29 19:35:01.00',50.051,-248,-3,35.6,585.2,-412,355,412,23.4
'2018-05-29 19:35:02.00',50.052,-249,-3,35.6,585.2,-412,355,412,23.4
'2018-05-29 19:35:02.99',50.051,-252,2,35.6,585.2,-412,355,412,23.4
'2018-05-29 19:35:04.00',50.050,-251,-1,35.6,585.3,-412,355,411,23.4
'2018-05-29 19:35:04.99',50.047,-252,0,35.6,585.3,-412,355,411,23.4
'2018-05-29 19:35:06.00',50.045,-251,3,35.6,585.3,-412,355,411,23.4
'2018-05-29 19:35:07.00',50.044,-254,3,35.6,585.3,-412,355,411,23.4
'2018-05-29 19:35:08.00',50.044,-249,0,35.7,585.3,-412,354,411,23.4
'2018-05-29 19:35:09.00',50.044,-250,-1,35.7,585.3,-413,354,411,23.4
'2018-05-29 19:35:10.00',50.046,-251,3,35.7,585.3,-412,354,411,23.4
'2018-05-29 19:35:11.00',50.047,-250,2,35.7,585.3,-412,354,411,23.4
'2018-05-29 19:35:12.00',50.046,-249,-3,35.7,585.3,-412,354,411,23.4
'2018-05-29 19:35:13.00',50.045,-248,0,35.7,585.3,-412,354,411,23.4
'2018-05-29 19:35:14.00',50.043,-252,1,35.7,585.3,-412,354,411,23.4
'2018-05-29 19:35:15.00',50.042,-252,2,35.7,585.3,-412,355,411,23.4
'2018-05-29 19:35:15.99',50.039,-251,-1,35.7,585.3,-412,355,411,23.4
'2018-05-29 19:35:17.00',50.037,-251,-2,35.7,585.3,-412,355,411,23.4
'2018-05-29 19:35:18.00',50.034,-250,2,35.7,585.4,-412,355,412,23.4
'2018-05-29 19:35:19.00',50.031,-250,0,35.7,585.4,-412,355,412,23.4
'2018-05-29 19:35:20.00',50.027,-247,-1,35.7,585.4,-412,355,412,23.4
'2018-05-29 19:35:21.00',50.021,-247,-3,35.7,585.4,-412,355,412,23.4
'2018-05-29 19:35:22.00',50.013,-250,-3,35.7,585.4,-412,354,412,23.4
'2018-05-29 19:35:23.00',50.017,-250,-1,35.7,585.4,-412,354,412,23.4
'2018-05-29 19:35:24.00',50.014,-251,-2,35.8,585.4,-412,354,412,23.4
'2018-05-29 19:35:25.00',50.013,-250,2,35.8,585.4,-412,354,412,23.4
'2018-05-29 19:35:26.00',50.014,-250,0,35.8,585.4,-412,354,412,23.4
'2018-05-29 19:35:27.00',50.019,-253,3,35.8,585.4,-412,354,412,23.4
'2018-05-29 19:35:28.00',50.024,-252,1,35.8,585.4,-412,355,412,23.4
'2018-05-29 19:35:28.99',50.026,-250,-3,35.8,585.4,-412,355,412,23.4
'2018-05-29 19:35:30.00',50.029,-249,-3,35.8,585.4,-412,355,411,23.4
'2018-05-29 19:35:30.99',50.032,-250,-1,35.9,585.4,-412,355,411,23.3
'2018-05-29 19:35:32.00',50.034,-253,1,35.9,585.4,-412,355,411,23.3
'2018-05-29 19:35:33.00',50.036,-253,0,35.9,585.4,-412,355,411,23.3
'2018-05-29 19:35:34.00',50.038,-253,1,35.9,585.5,-412,355,411,23.3
'2018-05-29 19:35:35.00',50.039,-248,-1,35.9,585.5,-412,355,411,23.3
'2018-05-29 19:35:36.00',50.041,-250,-2,35.9,585.5,-412,355,411,23.3
'2018-05-29 19:35:37.00',50.043,-248,2,35.9,585.5,-412,355,410,23.3
'2018-05-29 19:35:38.00',50.046,-247,-1,35.9,585.5,-412,355,410,23.3
'2018-05-29 19:35:39.00',50.049,-248,-1,35.9,585.5,-412,355,410,23.3
'2018-05-29 19:35:40.00',50.053,-251,2,35.9,585.5,-411,355,410,23.3
'2018-05-29 19:35:41.00',50.056,-253,2,35.9,585.5,-411,355,410,23.3
'2018-05-29 19:35:41.99',50.059,-250,-3,36.0,585.5,-412,355,410,23.3
'2018-05-29 19:35:43.00',50.061,-253,2,36.0,585.5,-412,355,411,23.3
'2018-05-29 19:35:44.00',50.062,-251,2,36.0,585.5,-412,355,411,23.3
'2018-05-29 19:35:45.00',50.060,-251,-3,36.0,585.5,-412,355,411,23.3
'2018-05-29 19:35:46.00',50.057,-253,1,36.0,585.5,-412,355,411,23.3
'2018-05-29 19:35:47.00',50.055,-252,0,36.0,585.5,-412,355,411,23.3
'2018-05-29 19:35:48.00',50.053,-250,-2,36.0,585.6,-412,355,411,23.3
'2018-05-29 19:35:49.00',50.051,-250,-1,36.0,585.6,-412,355,411,23.3
'2018-05-29 19:35:50.00',50.050,-248,-1,36.0,585.6,-412,355,411,23.3
'2018-05-29 19:35:51.00',50.048,-247,-2,36.0,585.6,-412,355,411,23.3
'2018-05-29 19:35:52.00',50.048,-247,0,36.0,585.6,-412,354,411,23.3
'2018-05-29 19:35:53.00',50.047,-248,2,36.0,585.6,-412,354,411,23.3
'2018-05-29 19:35:54.00',50.047,-248,1,36.0,585.6,-412,354,411,23.3
'2018-05-29 19:35:54.99',50.046,-250,-2,36.1,585.6,-412,354,413,23.3
'2018-05-29 19:35:56.00',50.047,-253,2,36.1,585.6,-412,354,413,23.3
'2018-05-29 19:35:56.99',50.048,-252,-1,36.1,585.6,-412,354,413,23.3
'2018-05-29 19:35:58.00',50.051,-251,-3,36.1,585.6,-412,354,413,23.3
'2018-05-29 19:35:59.00',50.052,-252,0,36.1,585.6,-412,354,413,23.3
'2018-05-29 19:36:00.00',50.054,-253,2,36.1,585.6,-412,354,413,23.3
'2018-05-29 19:36:01.00',50.059,-250,0,36.1,585.6,-412,354,413,23.3
'2018-05-29 19:36:02.00',50.064,-253,3,36.1,585.6,-412,354,413,23.3
'2018-05-29 19:36:03.00',50.067,-250,-1,36.1,585.6,-412,354,413,23.3
'2018-05-29 19:36:04.00',50.067,-249,-2,36.2,585.6,-412,355,413,23.3
'2018-05-29 19:36:05.00',50.067,-252,0,36.2,585.6,-412,355,413,23.3
'2018-05-29 19:36:06.00',50.065,-250,-3,36.2,585.7,-412,355,413,23.3
'2018-05-29 19:36:07.00',50.062,-251,-3,36.2,585.7,-412,355,410,23.3
'2018-05-29 19:36:07.99',50.058,-248,-1,36.2,585.7,-412,355,410,23.3
'2018-05-29 19:36:09.00',50.057,-248,-3,36.2,585.7,-412,355,410,23.3
'2018-05-29 19:36:10.00',50.056,-250,1,36.2,585.7,-412,355,410,23.3
'2018-05-29 19:36:11.00',50.057,-248,0,36.3,585.7,-412,355,410,23.3
'2018-05-29 19:36:12.00',50.058,-250,-1,36.3,585.7,-412,355,410,23.3
'2018-05-29 19:36:13.00',50.058,-252,3,36.3,585.7,-412,355,409,23.3
'2018-05-29 19:36:14.00',50.060,-250,2,36.3,585.7,-412,355,409,23.3
'2018-05-29 19:36:15.00',50.062,-249,-1,36.3,585.7,-412,355,409,23.3
'2018-05-29 19:36:16.00',50.063,-254,3,36.3,585.7,-412,355,409,23.3
'2018-05-29 19:36:17.00',50.065,-252,1,36.3,585.7,-412,355,409,23.3
'2018-05-29 19:36:18.00',50.066,-252,3,36.3,585.7,-412,355,409,23.3
'2018-05-29 19:36:19.00',50.069,-248,-2,36.3,585.7,-412,355,409,23.3
'2018-05-29 19:36:20.00',50.072,-248,-3,36.3,585.7,-412,355,409,23.3
'2018-05-29 19:36:20.99',50.073,-252,0,36.3,585.8,-412,355,409,23.3
'2018-05-29 19:36:22.00',50.073,-248,-1,36.3,585.8,-411,355,409,23.3
'2018-05-29 19:36:23.00',50.072,-250,1,36.3,585.8,-411,355,409,23.3
'2018-05-29 19:36:24.00',50.071,-248,-3,36.3,585.8,-411,355,409,23.3
'2018-05-29 19:36:25.00',50.071,-250,1,36.3,585.8,-411,355,409,23.3
'2018-05-29 19:36:26.00',50.072,-248,-2,36.3,585.8,-411,355,412,23.3
'2018-05-29 19:36:27.00',50.072,-249,-2,36.3,585.8,-411,355,412,23.3
'2018-05-29 19:36:28.00',50.073,-251,1,36.3,585.8,-411,355,412,23.3
'2018-05-29 19:36:29.00',50.073,-250,-1,36.3,585.8,-411,355,412,23.3
'2018-05-29 19:36:30.00',50.073,-252,3,36.3,585.8,-411,355,412,23.3
'2018-05-29 19:36:31.00',50.072,-246,-1,36.3,585.8,-411,355,412,23.3
'2018-05-29 19:36:31.99',50.072,-250,3,36.3,585.8,-411,355,414,23.3
'2018-05-29 19:36:33.00',50.073,-247,2,36.3,585.8,-411,355,414,23.3
'2018-05-29 19:36:33.99',50.074,-250,0,36.3,585.8,-411,355,414,23.3
'2018-05-29 19:36:35.00',50.074,-250,3,36.3,585.8,-411,355,414,23.3
'2018-05-29 19:36:36.00',50.075,-252,1,36.3,585.9,-411,355,414,23.3
'2018-05-29 19:36:37.00',50.076,-253,4,36.3,585.9,-411,355,414,23.3
'2018-05-29 19:36:38.00',50.076,-250,0,36.3,585.9,-411,355,412,23.3
'2018-05-29 19:36:39.00',50.076,-253,3,36.3,585.9,-411,355,412,23.3
'2018-05-29 19:36:40.00',50.076,-249,-2,36.3,585.9,-411,355,412,23.3
'2018-05-29 19:36:41.00',50.077,-253,1,36.3,585.9,-412,355,412,23.3
'2018-05-29 19:36:42.00',50.077,-249,-3,36.3,585.9,-412,355,412,23.3
'2018-05-29 19:36:43.00',50.078,-250,0,36.3,585.9,-411,355,412,23.3
'2018-05-29 19:36:44.00',50.078,-248,-3,36.3,585.9,-411,355,411,23.3
'2018-05-29 19:36:44.99',50.081,-248,-1,36.3,585.9,-411,355,411,23.3
'2018-05-29 19:36:46.00',50.084,-252,4,36.3,585.9,-411,355,411,23.3
'2018-05-29 19:36:47.00',50.085,-250,2,36.3,585.9,-411,355,411,23.3
'2018-05-29 19:36:48.00',50.085,-249,1,36.3,585.9,-411,355,411,23.3
'2018-05-29 19:36:49.00',50.085,-251,-2,36.3,585.9,-411,355,411,23.3
'2018-05-29 19:36:50.00',50.087,-251,0,36.3,585.9,-411,355,411,23.3
'2018-05-29 19:36:51.00',50.089,-248,0,36.4,585.9,-411,355,412,23.3
'2018-05-29 19:36:52.00',50.090,-247,-1,36.4,585.9,-411,355,412,23.3
'2018-05-29 19:36:53.00',50.091,-247,-2,36.4,585.9,-411,355,412,23.3
'2018-05-29 19:36:54.00',50.089,-247,1,36.4,586.0,-411,355,412,23.3
'2018-05-29 19:36:55.00',50.087,-251,3,36.4,586.0,-411,355,412,23.3
'2018-05-29 19:36:56.00',50.087,-250,-1,36.4,586.0,-411,355,412,23.3
'2018-05-29 19:36:57.00',50.087,-253,3,36.4,586.0,-411,355,412,23.3
'2018-05-29 19:36:57.99',50.086,-248,0,36.4,586.0,-411,355,409,23.3
'2018-05-29 19:36:59.00',50.087,-251,3,36.5,586.0,-411,355,409,23.3
'2018-05-29 19:36:59.99',50.087,-249,-4,36.5,586.0,-411,355,409,23.3
'2018-05-29 19:37:01.00',50.090,-251,1,36.5,586.0,-411,355,409,23.3
'2018-05-29 19:37:02.00',50.091,-250,0,36.5,586.0,-411,355,409,23.3
'2018-05-29 19:37:03.00',50.092,-248,-1,36.5,586.0,-411,355,409,23.3
'2018-05-29 19:37:04.00',50.095,-248,2,36.5,586.0,-411,355,409,23.3
'2018-05-29 19:37:05.00',50.094,-247,-1,36.5,586.0,-411,355,408,23.3
'2018-05-29 19:37:06.00',50.093,-251,3,36.5,586.0,-411,355,408,23.3
'2018-05-29 19:37:07.00',50.091,-250,-1,36.5,586.0,-411,355,408,23.3
'2018-05-29 19:37:08.00',50.090,-253,2,36.5,586.0,-411,355,408,23.3
'2018-05-29 19:37:09.00',50.090,-250,0,36.5,586.0,-411,355,408,23.2
'2018-05-29 19:37:10.00',50.087,-250,3,36.5,586.1,-411,355,408,23.2
'2018-05-29 19:37:10.99',50.087,-248,-2,36.5,586.1,-411,355,408,23.2
'2018-05-29 19:37:12.00',50.087,-252,1,36.5,586.1,-411,355,409,23.2
'2018-05-29 19:37:13.00',50.087,-250,-1,36.5,586.1,-411,355,409,23.2
'2018-05-29 19:37:14.00',50.087,-249,0,36.6,586.1,-411,355,409,23.2
'2018-05-29 19:37:15.00',50.086,-247,-1,36.6,586.1,-411,355,409,23.2
'2018-05-29 19:37:16.00',50.084,-250,2,36.6,586.1,-411,355,409,23.2
'2018-05-29 19:37:17.00',50.084,-248,-1,36.6,586.1,-411,355,409,23.2
'2018-05-29 19:37:18.00',50.084,-250,-1,36.6,586.1,-411,355,408,23.2
'2018-05-29 19:37:19.00',50.088,-252,1,36.6,586.1,-411,355,408,23.2
'2018-05-29 19:37:20.00',50.090,-250,1,36.6,586.1,-411,355,408,23.2
'2018-05-29 19:37:21.00',50.093,-251,2,36.6,586.1,-411,355,408,23.2
'2018-05-29 19:37:22.00',50.099,-248,-3,36.6,586.1,-411,356,408,23.2
'2018-05-29 19:37:23.00',50.102,-252,1,36.6,586.2,-411,356,408,23.2
'2018-05-29 19:37:23.99',50.104,-248,2,36.6,586.2,-411,356,408,23.2
'2018-05-29 19:37:25.00',50.106,-248,-1,36.6,586.2,-411,356,408,23.2
'2018-05-29 19:37:25.99',50.106,-250,3,36.7,586.2,-411,356,408,23.2
'2018-05-29 19:37:27.00',50.106,-248,-2,36.7,586.2,-411,356,408,23.2
'2018-05-29 19:37:28.00',50.104,-252,-1,36.7,586.2,-411,356,408,23.2
'2018-05-29 19:37:29.00',50.098,-252,0,36.7,586.2,-411,355,408,23.2
'2018-05-29 19:37:30.00',50.094,-249,-1,36.7,586.2,-411,355,408,23.2
'2018-05-29 19:37:31.00',50.091,-252,2,36.7,586.2,-411,355,408,23.2
'2018-05-29 19:37:32.00',50.088,-248,-1,36.7,586.2,-411,355,409,23.2
'2018-05-29 19:37:33.00',50.087,-253,2,36.7,586.2,-411,355,409,23.2
'2018-05-29 19:37:34.00',50.084,-250,-1,36.7,586.2,-411,355,409,23.2
'2018-05-29 19:37:35.00',50.083,-252,3,36.7,586.2,-412,356,409,23.2
'2018-05-29 19:37:36.00',50.084,-248,-1,36.7,586.2,-412,356,409,23.2
'2018-05-29 19:37:36.99',50.085,-250,2,36.7,586.2,-412,356,409,23.2
'2018-05-29 19:37:38.00',50.087,-248,-2,36.7,586.2,-412,356,408,23.2
'2018-05-29 19:37:39.00',50.088,-253,0,36.7,586.2,-412,356,408,23.2
'2018-05-29 19:37:40.00',50.090,-250,-1,36.7,586.2,-411,356,408,23.2
'2018-05-29 19:37:41.00',50.091,-249,1,36.7,586.2,-411,356,408,23.2
'2018-05-29 19:37:42.00',50.092,-250,0,36.7,586.3,-412,356,408,23.1
'2018-05-29 19:37:43.00',50.093,-250,0,36.7,586.3,-412,356,408,23.1
'2018-05-29 19:37:44.00',50.094,-250,0,36.8,586.3,-412,356,408,23.1
'2018-05-29 19:37:45.00',50.096,-252,-2,36.8,586.3,-412,356,408,23.1
'2018-05-29 19:37:46.00',50.097,-253,2,36.8,586.3,-412,356,408,23.1
'2018-05-29 19:37:47.00',50.098,-247,-1,36.8,586.3,-411,356,408,23.1
'2018-05-29 19:37:48.00',50.097,-250,0,36.9,586.3,-411,356,408,23.1
'2018-05-29 19:37:49.00',50.098,-250,-3,36.9,586.3,-411,356,408,23.1
'2018-05-29 19:37:49.99',50.098,-251,0,36.9,586.3,-411,356,408,23.1
'2018-05-29 19:37:51.00',50.098,-253,3,36.9,586.3,-411,356,408,23.1
'2018-05-29 19:37:51.99',50.098,-250,-1,36.9,586.3,-411,356,409,23.1
'2018-05-29 19:37:53.00',50.096,-252,0,36.9,586.3,-412,356,409,23.1
'2018-05-29 19:37:54.00',50.094,-250,-2,36.9,586.3,-412,356,409,23.1
'2018-05-29 19:37:55.00',50.092,-251,2,36.9,586.4,-412,356,409,23.1
'2018-05-29 19:37:56.00',50.089,-248,-2,36.9,586.4,-412,356,409,23.1
'2018-05-29 19:37:57.00',50.087,-250,1,36.9,586.4,-411,356,409,23.1
'2018-05-29 19:37:58.00',50.087,-250,-2,36.9,586.4,-411,356,409,23.1
'2018-05-29 19:37:59.00',50.089,-253,-1,36.9,586.4,-411,356,409,23.1
'2018-05-29 19:38:00.00',50.089,-249,-1,36.9,586.4,-411,356,409,23.1
'2018-05-29 19:38:00.99',50.090,-250,0,36.9,586.4,-411,355,409,23.1
'2018-05-29 19:38:02.00',50.090,-248,-2,37.0,586.4,-411,355,409,23.1
'2018-05-29 19:38:02.99',50.089,-253,0,37.0,586.4,-411,355,409,23.1
'2018-05-29 19:38:04.00',50.084,-251,1,37.0,586.4,-411,355,409,23.1
'2018-05-29 19:38:05.00',50.083,-250,-1,37.0,586.4,-411,355,409,23.1
'2018-05-29 19:38:06.00',50.080,-252,2,37.0,586.4,-411,355,409,23.1
'2018-05-29 19:38:07.00',50.076,-250,-1,37.0,586.4,-411,356,409,23.1
'2018-05-29 19:38:08.00',50.075,-250,-1,37.0,586.4,-411,356,409,23.1
'2018-05-29 19:38:09.00',50.075,-252,2,37.0,586.4,-411,356,409,23.1
'2018-05-29 19:38:10.00',50.076,-250,-2,37.0,586.5,-411,356,409,23.1
'2018-05-29 19:38:11.00',50.077,-251,1,37.0,586.5,-411,356,409,23.1
'2018-05-29 19:38:12.00',50.078,-247,-1,37.0,586.5,-411,356,409,23.1
'2018-05-29 19:38:13.00',50.077,-252,1,37.0,586.5,-411,356,409,23.1
'2018-05-29 19:38:13.99',50.077,-248,-1,37.1,586.5,-411,355,409,23.1
'2018-05-29 19:38:15.00',50.078,-250,1,37.1,586.5,-411,355,409,23.1
'2018-05-29 19:38:16.00',50.078,-250,-1,37.1,586.5,-411,355,409,23.1
'2018-05-29 19:38:17.00',50.079,-253,2,37.1,586.5,-411,355,410,23.1
'2018-05-29 19:38:18.00',50.081,-247,-1,37.1,586.5,-411,355,410,23.1
'2018-05-29 19:38:19.00',50.084,-252,0,37.1,586.5,-412,355,410,23.1
'2018-05-29 19:38:20.00',50.088,-250,-1,37.1,586.5,-412,355,410,23.1
'2018-05-29 19:38:21.00',50.090,-252,0,37.1,586.5,-411,355,410,23.1
'2018-05-29 19:38:22.00',50.092,-250,-1,37.1,586.5,-411,355,410,23.1
'2018-05-29 19:38:23.00',50.093,-250,1,37.1,586.6,-411,355,410,23.1
'2018-05-29 19:38:24.00',50.093,-248,-1,37.2,586.6,-411,355,410,23.1
'2018-05-29 19:38:25.00',50.092,-250,3,37.2,586.6,-411,355,410,23.1
'2018-05-29 19:38:26.00',50.092,-248,3,37.2,586.6,-411,355,410,23.1
'2018-05-29 19:38:26.99',50.096,-252,0,37.2,586.6,-411,355,410,23.1
'2018-05-29 19:38:28.00',50.100,-251,3,37.2,586.6,-411,355,410,23.1
'2018-05-29 19:38:28.99',50.104,-247,-1,37.2,586.6,-411,355,408,23.1
'2018-05-29 19:38:30.00',50.107,-248,0,37.2,586.6,-411,355,408,23.1
'2018-05-29 19:38:31.00',50.109,-250,0,37.2,586.6,-411,355,408,23.1
'2018-05-29 19:38:32.00',50.109,-250,-1,37.3,586.6,-411,355,408,23.1
'2018-05-29 19:38:33.00',50.108,-253,2,37.3,586.6,-411,355,408,23.1
'2018-05-29 19:38:34.00',50.107,-250,1,37.3,586.6,-411,355,408,23.1
'2018-05-29 19:38:35.00',50.107,-247,-2,37.3,586.6,-411,355,408,23.1
'2018-05-29 19:38:36.00',50.106,-251,-1,37.3,586.6,-411,355,408,23.1
'2018-05-29 19:38:37.00',50.104,-250,1,37.3,586.7,-411,355,408,23.1
'2018-05-29 19:38:38.00',50.098,-250,0,37.3,586.7,-411,355,408,23.1
'2018-05-29 19:38:39.00',50.098,-250,3,37.3,586.7,-411,355,408,23.1
'2018-05-29 19:38:39.99',50.097,-249,-3,37.3,586.7,-411,355,408,23.1
'2018-05-29 19:38:41.00',50.097,-252,0,37.3,586.7,-411,355,408,23.1
'2018-05-29 19:38:42.00',50.097,-250,0,37.3,586.7,-411,355,408,23.1
'2018-05-29 19:38:43.00',50.098,-247,-1,37.3,586.7,-411,355,408,23.1
'2018-05-29 19:38:44.00',50.098,-248,2,37.3,586.7,-411,355,408,23.1
'2018-05-29 19:38:45.00',50.100,-247,-2,37.3,586.7,-411,355,408,23.1
'2018-05-29 19:38:46.00',50.102,-251,1,37.3,586.7,-410,355,408,23.1
'2018-05-29 19:38:47.00',50.102,-252,1,37.3,586.7,-411,355,408,23.1
'2018-05-29 19:38:48.00',50.102,-251,0,37.3,586.7,-411,355,409,23.1
'2018-05-29 19:38:49.00',50.101,-253,3,37.3,586.7,-411,355,409,23.1
'2018-05-29 19:38:50.00',50.101,-248,-2,37.3,586.7,-411,355,409,23.1
'2018-05-29 19:38:51.00',50.101,-252,0,37.3,586.7,-411,355,409,23.1
'2018-05-29 19:38:52.00',50.099,-250,1,37.3,586.7,-411,356,409,23.1
'2018-05-29 19:38:52.99',50.098,-248,-3,37.3,586.7,-411,356,409,23.1
'2018-05-29 19:38:54.00',50.099,-250,1,37.3,586.7,-411,356,408,23.1
'2018-05-29 19:38:54.99',50.102,-250,-1,37.3,586.7,-411,356,408,23.2
'2018-05-29 19:38:56.00',50.104,-250,1,37.3,586.8,-411,356,408,23.2
'2018-05-29 19:38:57.00',50.104,-250,-3,37.3,586.8,-411,356,408,23.2
'2018-05-29 19:38:58.00',50.105,-252,2,37.3,586.8,-411,356,408,23.2
'2018-05-29 19:38:59.00',50.108,-251,1,37.3,586.8,-411,356,408,23.2
'2018-05-29 19:39:00.00',50.108,-247,2,37.3,586.8,-411,356,408,23.2
'2018-05-29 19:39:01.00',50.106,-250,1,37.3,586.8,-411,356,407,23.2
'2018-05-29 19:39:02.00',50.103,-247,-3,37.3,586.8,-411,356,407,23.2
'2018-05-29 19:39:03.00',50.100,-251,-1,37.3,586.8,-411,356,407,23.2
'2018-05-29 19:39:04.00',50.097,-251,3,37.3,586.8,-411,356,407,23.2
'2018-05-29 19:39:05.00',50.096,-247,-1,37.3,586.8,-411,356,407,23.2
'2018-05-29 19:39:05.99',50.098,-247,4,37.3,586.8,-411,356,407,23.2
'2018-05-29 19:39:07.00',50.095,-247,-3,37.3,586.8,-411,356,408,23.2
'2018-05-29 19:39:08.00',50.096,-252,2,37.3,586.8,-411,356,408,23.2
'2018-05-29 19:39:09.00',50.097,-253,-2,37.3,586.8,-411,356,408,23.2
'2018-05-29 19:39:10.00',50.101,-247,0,37.3,586.8,-411,356,408,23.2
'2018-05-29 19:39:11.00',50.103,-250,2,37.4,586.9,-411,356,408,23.2
'2018-05-29 19:39:12.00',50.106,-248,3,37.4,586.9,-411,356,408,23.2
'2018-05-29 19:39:13.00',50.109,-253,0,37.4,586.9,-411,356,408,23.2
'2018-05-29 19:39:14.00',50.113,-253,2,37.4,586.9,-411,356,410,23.2
'2018-05-29 19:39:15.00',50.119,-249,3,37.4,586.9,-411,356,410,23.2
'2018-05-29 19:39:16.00',50.126,-248,-1,37.4,586.9,-411,356,410,23.2
'2018-05-29 19:39:17.00',50.130,-252,-1,37.4,586.9,-410,356,410,23.2
'2018-05-29 19:39:18.00',50.134,-253,3,37.4,586.9,-410,356,410,23.2
'2018-05-29 19:39:18.99',50.137,-247,2,37.4,586.9,-411,356,410,23.2
'2018-05-29 19:39:20.00',50.139,-250,1,37.4,586.9,-410,356,410,23.2
'2018-05-29 19:39:20.99',50.140,-250,-2,37.4,586.9,-410,356,410,23.2
'2018-05-29 19:39:22.00',50.143,-248,0,37.5,586.9,-410,356,410,23.2
'2018-05-29 19:39:23.00',50.145,-247,-1,37.5,586.9,-410,356,410,23.2
'2018-05-29 19:39:24.00',50.148,-252,3,37.5,586.9,-410,356,410,23.2
'2018-05-29 19:39:25.00',50.152,-249,0,37.5,587.0,-410,356,410,23.2
'2018-05-29 19:39:26.00',50.155,-250,1,37.5,587.0,-410,356,410,23.2
'2018-05-29 19:39:27.00',50.157,-252,2,37.5,587.0,-410,356,408,23.2
'2018-05-29 19:39:28.00',50.156,-250,2,37.5,587.0,-410,356,408,23.2
'2018-05-29 19:39:29.00',50.156,-250,0,37.5,587.0,-410,356,408,23.2
'2018-05-29 19:39:30.00',50.155,-250,-1,37.5,587.0,-410,356,408,23.2
'2018-05-29 19:39:31.00',50.154,-250,-1,37.5,587.0,-410,356,408,23.2
'2018-05-29 19:39:31.99',50.151,-248,-1,37.5,587.0,-410,356,408,23.2
'2018-05-29 19:39:33.00',50.149,-248,-1,37.6,587.0,-410,356,408,23.2
'2018-05-29 19:39:34.00',50.146,-250,-1,37.6,587.0,-410,356,409,23.2
'2018-05-29 19:39:35.00',50.144,-250,-2,37.6,587.0,-410,356,409,23.2
'2018-05-29 19:39:36.00',50.142,-250,2,37.6,587.0,-410,356,409,23.2
'2018-05-29 19:39:37.00',50.137,-252,2,37.6,587.0,-410,356,409,23.2
'2018-05-29 19:39:38.00',50.132,-253,1,37.6,587.1,-410,356,409,23.2
'2018-05-29 19:39:39.00',50.128,-249,-3,37.6,587.1,-410,356,409,23.2
'2018-05-29 19:39:40.00',50.124,-247,-3,37.6,587.1,-410,356,409,23.2
'2018-05-29 19:39:41.00',50.123,-250,1,37.6,587.1,-410,356,407,23.2
'2018-05-29 19:39:42.00',50.122,-250,3,37.6,587.1,-410,356,407,23.2
'2018-05-29 19:39:42.99',50.121,-248,-1,37.6,587.1,-410,356,407,23.2
'2018-05-29 19:39:44.00',50.119,-247,-1,37.6,587.1,-410,356,407,23.2
'2018-05-29 19:39:44.99',50.117,-252,0,37.7,587.1,-410,356,407,23.2
'2018-05-29 19:39:46.00',50.116,-251,3,37.7,587.1,-410,356,407,23.2
'2018-05-29 19:39:47.00',50.113,-250,-1,37.7,587.1,-410,356,407,23.2
'2018-05-29 19:39:48.00',50.112,-252,3,37.7,587.1,-410,356,407,23.2
'2018-05-29 19:39:49.00',50.113,-252,-1,37.7,587.1,-410,356,407,23.2
'2018-05-29 19:39:50.00',50.115,-250,-2,37.7,587.1,-410,356,407,23.2
'2018-05-29 19:39:51.00',50.120,-248,1,37.7,587.1,-410,356,407,23.2
'2018-05-29 19:39:52.00',50.120,-248,3,37.7,587.1,-410,356,407,23.2
'2018-05-29 19:39:53.00',50.122,-248,-2,37.7,587.1,-410,356,407,23.2
'2018-05-29 19:39:54.00',50.123,-250,0,37.7,587.1,-411,356,409,23.2
'2018-05-29 19:39:55.00',50.124,-253,2,37.7,587.2,-411,356,409,23.2
'2018-05-29 19:39:55.99',50.124,-252,3,37.7,587.2,-411,356,409,23.2
'2018-05-29 19:39:57.00',50.126,-250,-3,37.7,587.2,-411,356,409,23.2
'2018-05-29 19:39:57.99',50.129,-250,-1,37.7,587.2,-410,356,409,23.2
'2018-05-29 19:39:59.00',50.133,-250,-1,37.7,587.2,-410,356,409,23.2
'2018-05-29 19:40:00.00',50.134,-250,0,37.7,587.2,-411,356,409,23.3
'2018-05-29 19:40:01.00',50.136,-252,0,37.7,587.2,-411,356,409,23.3
'2018-05-29 19:40:02.00',50.135,-252,2,37.7,587.2,-411,356,409,23.3
'2018-05-29 19:40:03.00',50.133,-251,1,37.7,587.2,-411,356,409,23.3
'2018-05-29 19:40:04.00',50.130,-253,2,37.8,587.2,-411,356,409,23.3
'2018-05-29 19:40:05.00',50.129,-251,-1,37.8,587.2,-411,356,409,23.3
'2018-05-29 19:40:06.00',50.128,-248,-4,37.8,587.2,-411,356,409,23.3
'2018-05-29 19:40:07.00',50.128,-251,-2,37.8,587.2,-411,356,409,23.4
'2018-05-29 19:40:08.00',50.128,-250,1,37.9,587.2,-411,356,409,23.4
'2018-05-29 19:40:08.99',50.127,-248,1,37.9,587.2,-411,356,409,23.4
'2018-05-29 19:40:10.00',50.124,-248,-1,37.9,587.3,-411,356,409,23.4
'2018-05-29 19:40:11.00',50.123,-250,-1,37.9,587.3,-411,357,409,23.4
'2018-05-29 19:40:12.00',50.123,-253,3,37.9,587.3,-411,357,409,23.4
'2018-05-29 19:40:13.00',50.123,-250,3,37.9,587.3,-411,357,408,23.4
'2018-05-29 19:40:14.00',50.123,-248,-3,37.9,587.3,-411,357,408,23.4
'2018-05-29 19:40:15.00',50.124,-253,-1,37.9,587.3,-411,357,408,23.4
'2018-05-29 19:40:16.00',50.127,-251,1,37.9,587.3,-411,357,408,23.4
'2018-05-29 19:40:17.00',50.129,-249,1,37.9,587.3,-411,357,408,23.4
'2018-05-29 19:40:18.00',50.131,-250,-3,37.9,587.3,-411,357,408,23.4
'2018-05-29 19:40:19.00',50.130,-250,-2,37.9,587.3,-411,357,408,23.4
'2018-05-29 19:40:20.00',50.130,-249,1,37.9,587.3,-411,357,409,23.4
'2018-05-29 19:40:21.00',50.128,-252,3,38.0,587.3,-411,357,409,23.4
'2018-05-29 19:40:21.99',50.125,-250,-1,38.0,587.3,-411,357,409,23.4
'2018-05-29 19:40:23.00',50.123,-250,-1,38.0,587.3,-411,356,409,23.4
