'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-29 19:40:23.99',50.122,-248,-2,38.0,587.4,-411,356,409,23.4
'2018-05-29 19:40:25.00',50.123,-250,0,38.0,587.4,-411,356,409,23.4
'2018-05-29 19:40:26.00',50.125,-248,1,38.0,587.4,-411,356,410,23.4
'2018-05-29 19:40:27.00',50.126,-249,0,38.0,587.4,-411,356,410,23.4
'2018-05-29 19:40:28.00',50.127,-253,0,38.0,587.4,-411,356,410,23.4
'2018-05-29 19:40:29.00',50.127,-251,2,38.0,587.4,-411,356,410,23.4
'2018-05-29 19:40:30.00',50.127,-252,1,38.0,587.4,-411,356,410,23.4
'2018-05-29 19:40:31.00',50.129,-252,-1,38.0,587.4,-410,356,410,23.4
'2018-05-29 19:40:32.00',50.132,-247,-3,38.0,587.4,-410,356,409,23.4
'2018-05-29 19:40:33.00',50.133,-250,1,38.1,587.4,-410,356,409,23.4
'2018-05-29 19:40:34.00',50.132,-251,-1,38.1,587.4,-410,356,409,23.4
'2018-05-29 19:40:34.99',50.130,-250,1,38.1,587.4,-410,356,409,23.4
'2018-05-29 19:40:36.00',50.129,-250,-1,38.1,587.4,-410,356,409,23.4
'2018-05-29 19:40:37.00',50.128,-250,-1,38.1,587.5,-410,356,409,23.4
'2018-05-29 19:40:38.00',50.127,-253,1,38.1,587.5,-410,356,408,23.4
'2018-05-29 19:40:39.00',50.126,-249,1,38.1,587.5,-410,356,408,23.4
'2018-05-29 19:40:40.00',50.126,-248,-2,38.1,587.5,-410,356,408,23.4
'2018-05-29 19:40:41.00',50.128,-247,2,38.1,587.5,-410,356,408,23.4
'2018-05-29 19:40:42.00',50.133,-252,3,38.1,587.5,-410,356,408,23.4
'2018-05-29 19:40:43.00',50.139,-253,3,38.1,587.5,-410,356,408,23.4
'2018-05-29 19:40:44.00',50.142,-252,2,38.1,587.5,-410,356,407,23.4
'2018-05-29 19:40:45.00',50.146,-250,-2,38.1,587.5,-410,356,407,23.4
'2018-05-29 19:40:46.00',50.148,-250,0,38.2,587.5,-410,356,407,23.4
'2018-05-29 19:40:47.00',50.149,-251,-4,38.2,587.5,-410,356,407,23.4
'2018-05-29 19:40:47.99',50.149,-249,-1,38.2,587.5,-410,357,407,23.4
'2018-05-29 19:40:49.00',50.148,-250,-1,38.2,587.5,-410,357,407,23.4
'2018-05-29 19:40:49.99',50.146,-254,3,38.2,587.6,-410,357,407,23.4
'2018-05-29 19:40:51.00',50.143,-250,1,38.2,587.6,-410,357,407,23.4
'2018-05-29 19:40:52.00',50.141,-252,0,38.2,587.6,-410,357,407,23.4
'2018-05-29 19:40:53.00',50.138,-250,-1,38.2,587.6,-410,357,407,23.4
'2018-05-29 19:40:54.00',50.136,-247,-1,38.3,587.6,-410,357,407,23.4
'2018-05-29 19:40:55.00',50.133,-248,-3,38.3,587.6,-410,357,407,23.4
'2018-05-29 19:40:56.00',50.131,-251,2,38.3,587.6,-410,357,409,23.4
'2018-05-29 19:40:57.00',50.127,-253,2,38.3,587.6,-410,357,409,23.4
'2018-05-29 19:40:58.00',50.124,-248,-1,38.3,587.6,-410,357,409,23.4
'2018-05-29 19:40:59.00',50.121,-248,-3,38.3,587.6,-410,357,409,23.4
'2018-05-29 19:41:00.00',50.117,-253,1,38.3,587.6,-410,357,409,23.4
'2018-05-29 19:41:00.99',50.115,-253,0,38.3,587.6,-410,357,409,23.4
'2018-05-29 19:41:02.00',50.115,-252,-3,38.3,587.6,-410,357,409,23.4
'2018-05-29 19:41:03.00',50.118,-248,2,38.3,587.6,-410,357,409,23.4
'2018-05-29 19:41:04.00',50.119,-248,-1,38.3,587.6,-410,357,409,23.4
'2018-05-29 19:41:05.00',50.120,-252,-2,38.3,587.6,-410,357,409,23.4
'2018-05-29 19:41:06.00',50.120,-250,1,38.3,587.6,-410,357,409,23.4
'2018-05-29 19:41:07.00',50.120,-250,1,38.3,587.6,-410,357,409,23.4
'2018-05-29 19:41:08.00',50.119,-250,0,38.3,587.6,-410,357,406,23.4
'2018-05-29 19:41:09.00',50.118,-250,-1,38.3,587.7,-410,357,406,23.4
'2018-05-29 19:41:10.00',50.117,-250,1,38.3,587.7,-410,357,406,23.4
'2018-05-29 19:41:11.00',50.120,-251,-1,38.3,587.7,-410,357,406,23.4
'2018-05-29 19:41:11.99',50.119,-250,-1,38.3,587.7,-410,357,406,23.4
'2018-05-29 19:41:13.00',50.121,-253,1,38.3,587.7,-410,357,406,23.4
'2018-05-29 19:41:13.99',50.122,-250,0,38.3,587.7,-410,357,406,23.4
'2018-05-29 19:41:15.00',50.123,-250,-2,38.3,587.7,-410,357,406,23.4
'2018-05-29 19:41:16.00',50.123,-249,-1,38.3,587.7,-410,357,406,23.4
'2018-05-29 19:41:17.00',50.122,-251,3,38.3,587.7,-410,357,406,23.4
'2018-05-29 19:41:18.00',50.121,-249,-1,38.3,587.7,-410,357,406,23.4
'2018-05-29 19:41:19.00',50.119,-250,-1,38.3,587.7,-410,357,406,23.4
'2018-05-29 19:41:20.00',50.117,-252,2,38.3,587.7,-410,357,406,23.4
'2018-05-29 19:41:21.00',50.116,-248,2,38.3,587.7,-410,357,406,23.4
'2018-05-29 19:41:22.00',50.115,-248,-1,38.3,587.7,-410,357,406,23.4
'2018-05-29 19:41:23.00',50.116,-250,1,38.3,587.8,-410,357,406,23.4
'2018-05-29 19:41:24.00',50.116,-251,3,38.3,587.8,-409,357,406,23.4
'2018-05-29 19:41:24.99',50.116,-248,2,38.3,587.8,-409,357,406,23.4
'2018-05-29 19:41:26.00',50.116,-247,0,38.3,587.8,-409,357,406,23.4
'2018-05-29 19:41:26.99',50.116,-252,1,38.3,587.8,-409,357,406,23.4
'2018-05-29 19:41:28.00',50.117,-249,3,38.3,587.8,-409,357,406,23.4
'2018-05-29 19:41:29.00',50.116,-248,-1,38.3,587.8,-409,357,406,23.4
'2018-05-29 19:41:30.00',50.115,-250,3,38.3,587.8,-409,357,406,23.4
'2018-05-29 19:41:31.00',50.115,-250,2,38.3,587.8,-409,357,406,23.4
'2018-05-29 19:41:32.00',50.114,-250,-1,38.3,587.8,-409,357,406,23.4
'2018-05-29 19:41:33.00',50.110,-250,3,38.4,587.8,-409,357,406,23.4
'2018-05-29 19:41:34.00',50.106,-246,3,38.4,587.8,-409,357,406,23.4
'2018-05-29 19:41:35.00',50.102,-248,-1,38.4,587.8,-409,357,405,23.4
'2018-05-29 19:41:36.00',50.095,-251,3,38.4,587.9,-409,357,405,23.4
'2018-05-29 19:41:37.00',50.090,-249,-1,38.4,587.9,-409,357,405,23.4
'2018-05-29 19:41:37.99',50.089,-250,1,38.4,587.9,-409,356,405,23.4
'2018-05-29 19:41:39.00',50.089,-247,-1,38.4,587.9,-409,356,405,23.4
'2018-05-29 19:41:40.00',50.089,-248,2,38.4,587.9,-409,356,405,23.4
'2018-05-29 19:41:41.00',50.092,-249,1,38.4,587.9,-409,356,408,23.4
'2018-05-29 19:41:42.00',50.095,-250,-1,38.4,587.9,-409,356,408,23.4
'2018-05-29 19:41:43.00',50.097,-252,3,38.4,587.9,-409,356,408,23.4
'2018-05-29 19:41:44.00',50.097,-249,-1,38.4,587.9,-409,356,408,23.4
'2018-05-29 19:41:45.00',50.096,-251,3,38.4,587.9,-409,356,408,23.4
'2018-05-29 19:41:46.00',50.094,-248,-2,38.4,587.9,-409,356,408,23.4
'2018-05-29 19:41:47.00',50.092,-250,-1,38.5,587.9,-410,356,409,23.4
'2018-05-29 19:41:48.00',50.089,-251,0,38.5,587.9,-410,356,409,23.4
'2018-05-29 19:41:49.00',50.086,-250,0,38.5,587.9,-410,356,409,23.4
'2018-05-29 19:41:50.00',50.081,-249,-1,38.5,588.0,-410,356,409,23.4
'2018-05-29 19:41:50.99',50.079,-250,0,38.5,588.0,-410,356,409,23.4
'2018-05-29 19:41:52.00',50.078,-248,-1,38.5,588.0,-410,356,409,23.4
'2018-05-29 19:41:52.99',50.077,-250,1,38.5,588.0,-410,356,409,23.5
'2018-05-29 19:41:54.00',50.075,-250,-1,38.6,588.0,-410,356,408,23.5
'2018-05-29 19:41:55.00',50.075,-252,2,38.6,588.0,-410,356,408,23.5
'2018-05-29 19:41:56.00',50.078,-248,-2,38.6,588.0,-410,356,408,23.5
'2018-05-29 19:41:57.00',50.081,-250,2,38.6,588.0,-410,356,408,23.5
'2018-05-29 19:41:58.00',50.086,-247,-2,38.6,588.0,-410,356,408,23.5
'2018-05-29 19:41:59.00',50.092,-251,2,38.6,588.0,-411,356,408,23.5
'2018-05-29 19:42:00.00',50.094,-250,0,38.6,588.0,-410,356,408,23.5
'2018-05-29 19:42:01.00',50.096,-254,1,38.6,588.0,-410,356,407,23.5
'2018-05-29 19:42:02.00',50.095,-250,2,38.6,588.1,-410,356,407,23.5
'2018-05-29 19:42:03.00',50.092,-250,-3,38.6,588.1,-410,356,407,23.5
'2018-05-29 19:42:03.99',50.089,-252,0,38.6,588.1,-410,356,407,23.5
'2018-05-29 19:42:05.00',50.090,-250,-3,38.7,588.1,-410,356,407,23.5
'2018-05-29 19:42:06.00',50.087,-250,2,38.7,588.1,-410,356,407,23.5
'2018-05-29 19:42:07.00',50.086,-247,-3,38.7,588.1,-410,356,408,23.5
'2018-05-29 19:42:08.00',50.087,-251,1,38.7,588.1,-410,356,408,23.5
'2018-05-29 19:42:09.00',50.089,-248,-1,38.7,588.1,-410,356,408,23.5
'2018-05-29 19:42:10.00',50.091,-250,1,38.7,588.1,-410,356,408,23.5
'2018-05-29 19:42:11.00',50.093,-252,-1,38.7,588.1,-410,357,408,23.5
'2018-05-29 19:42:12.00',50.094,-253,-1,38.7,588.1,-410,357,408,23.5
'2018-05-29 19:42:13.00',50.094,-250,-1,38.7,588.1,-410,357,408,23.5
'2018-05-29 19:42:14.00',50.095,-253,1,38.7,588.1,-410,357,408,23.5
'2018-05-29 19:42:15.00',50.095,-250,0,38.7,588.2,-410,357,408,23.5
'2018-05-29 19:42:16.00',50.095,-250,3,38.7,588.2,-410,357,408,23.5
'2018-05-29 19:42:16.99',50.094,-251,-1,38.7,588.2,-410,356,408,23.5
'2018-05-29 19:42:18.00',50.093,-251,-2,38.7,588.2,-410,356,408,23.5
'2018-05-29 19:42:18.99',50.088,-251,1,38.7,588.2,-410,356,408,23.5
'2018-05-29 19:42:20.00',50.087,-247,-3,38.7,588.2,-410,356,408,23.5
'2018-05-29 19:42:21.00',50.084,-250,1,38.7,588.2,-410,356,408,23.5
'2018-05-29 19:42:22.00',50.084,-248,-1,38.7,588.2,-410,356,408,23.5
'2018-05-29 19:42:23.00',50.081,-251,1,38.7,588.2,-410,356,408,23.5
'2018-05-29 19:42:24.00',50.077,-250,1,38.8,588.2,-410,356,408,23.5
'2018-05-29 19:42:25.00',50.075,-252,2,38.8,588.2,-410,356,409,23.5
'2018-05-29 19:42:26.00',50.074,-254,0,38.8,588.2,-410,356,409,23.5
'2018-05-29 19:42:27.00',50.073,-250,-2,38.8,588.2,-410,356,409,23.5
'2018-05-29 19:42:28.00',50.075,-250,1,38.9,588.2,-410,356,409,23.5
'2018-05-29 19:42:29.00',50.074,-250,-1,38.9,588.2,-410,356,409,23.5
'2018-05-29 19:42:29.99',50.076,-252,2,38.9,588.2,-410,356,409,23.5
'2018-05-29 19:42:31.00',50.078,-250,-1,38.9,588.2,-410,356,408,23.5
'2018-05-29 19:42:32.00',50.085,-249,1,38.9,588.3,-410,356,408,23.5
'2018-05-29 19:42:33.00',50.081,-248,-3,38.9,588.3,-410,356,408,23.5
'2018-05-29 19:42:34.00',50.091,-250,2,38.9,588.3,-410,356,408,23.5
'2018-05-29 19:42:35.00',50.093,-248,0,38.9,588.3,-410,356,408,23.5
'2018-05-29 19:42:36.00',50.095,-250,3,38.9,588.3,-410,356,408,23.5
'2018-05-29 19:42:37.00',50.096,-253,3,38.9,588.3,-409,356,408,23.5
'2018-05-29 19:42:38.00',50.096,-251,0,38.9,588.3,-409,356,408,23.5
'2018-05-29 19:42:39.00',50.098,-251,2,38.9,588.3,-409,356,408,23.5
'2018-05-29 19:42:40.00',50.101,-248,-3,38.9,588.3,-409,356,408,23.5
'2018-05-29 19:42:41.00',50.104,-250,-2,39.0,588.3,-409,356,408,23.5
'2018-05-29 19:42:42.00',50.106,-250,3,39.0,588.3,-409,356,408,23.5
'2018-05-29 19:42:42.99',50.110,-247,-3,39.0,588.3,-409,356,408,23.5
'2018-05-29 19:42:44.00',50.113,-248,-1,39.0,588.3,-409,356,408,23.5
'2018-05-29 19:42:45.00',50.116,-251,2,39.0,588.3,-409,356,408,23.5
'2018-05-29 19:42:46.00',50.119,-251,1,39.0,588.3,-409,356,408,23.5
'2018-05-29 19:42:47.00',50.120,-251,1,39.0,588.3,-409,356,408,23.6
'2018-05-29 19:42:48.00',50.120,-251,0,39.0,588.3,-409,356,408,23.6
'2018-05-29 19:42:49.00',50.119,-249,2,39.0,588.4,-409,356,408,23.6
'2018-05-29 19:42:50.00',50.119,-248,0,39.0,588.4,-409,356,405,23.6
'2018-05-29 19:42:51.00',50.119,-250,1,39.0,588.4,-409,356,405,23.6
'2018-05-29 19:42:52.00',50.119,-248,3,39.0,588.4,-409,356,405,23.6
'2018-05-29 19:42:53.00',50.119,-247,1,39.1,588.4,-409,357,405,23.6
'2018-05-29 19:42:53.99',50.118,-248,0,39.1,588.4,-409,357,405,23.6
'2018-05-29 19:42:55.00',50.117,-253,3,39.1,588.4,-409,357,405,23.6
'2018-05-29 19:42:55.99',50.117,-250,1,39.1,588.4,-409,357,405,23.6
'2018-05-29 19:42:57.00',50.116,-250,-4,39.1,588.4,-409,357,405,23.6
'2018-05-29 19:42:58.00',50.116,-253,-1,39.1,588.4,-409,357,405,23.6
'2018-05-29 19:42:59.00',50.115,-250,1,39.1,588.4,-409,357,405,23.6
'2018-05-29 19:43:00.00',50.114,-248,-1,39.1,588.4,-409,356,405,23.6
'2018-05-29 19:43:01.00',50.115,-247,-1,39.1,588.4,-409,356,405,23.6
'2018-05-29 19:43:02.00',50.116,-251,2,39.1,588.5,-409,356,405,23.6
'2018-05-29 19:43:03.00',50.117,-252,3,39.1,588.5,-409,356,406,23.6
'2018-05-29 19:43:04.00',50.117,-249,-1,39.1,588.5,-409,356,406,23.6
'2018-05-29 19:43:05.00',50.117,-252,2,39.2,588.5,-409,356,406,23.6
'2018-05-29 19:43:06.00',50.115,-248,1,39.2,588.5,-409,357,406,23.6
'2018-05-29 19:43:06.99',50.112,-248,-2,39.2,588.5,-409,357,406,23.6
'2018-05-29 19:43:08.00',50.111,-249,1,39.2,588.5,-409,357,406,23.6
'2018-05-29 19:43:09.00',50.109,-248,-1,39.2,588.5,-409,357,407,23.6
'2018-05-29 19:43:10.00',50.108,-247,-1,39.2,588.5,-409,357,407,23.6
'2018-05-29 19:43:11.00',50.106,-250,1,39.2,588.5,-409,357,407,23.6
'2018-05-29 19:43:12.00',50.104,-251,3,39.2,588.5,-409,357,407,23.6
'2018-05-29 19:43:13.00',50.100,-250,1,39.2,588.5,-409,356,407,23.7
'2018-05-29 19:43:14.00',50.094,-250,3,39.2,588.5,-408,356,407,23.7
'2018-05-29 19:43:15.00',50.091,-248,-3,39.2,588.6,-408,356,406,23.7
'2018-05-29 19:43:16.00',50.088,-252,-1,39.2,588.6,-408,356,406,23.7
'2018-05-29 19:43:17.00',50.088,-250,-1,39.2,588.6,-408,356,406,23.7
'2018-05-29 19:43:18.00',50.088,-249,3,39.3,588.6,-408,356,406,23.7
'2018-05-29 19:43:19.00',50.089,-247,0,39.3,588.6,-408,356,406,23.7
'2018-05-29 19:43:19.99',50.090,-250,0,39.3,588.6,-408,356,406,23.7
'2018-05-29 19:43:21.00',50.092,-247,-1,39.3,588.6,-408,356,406,23.7
'2018-05-29 19:43:21.99',50.096,-248,2,39.3,588.6,-408,356,406,23.7
'2018-05-29 19:43:23.00',50.097,-248,-1,39.3,588.6,-408,356,406,23.7
'2018-05-29 19:43:24.00',50.099,-251,0,39.3,588.6,-408,356,406,23.7
'2018-05-29 19:43:25.00',50.102,-253,3,39.3,588.6,-409,357,406,23.7
'2018-05-29 19:43:26.00',50.104,-250,1,39.3,588.6,-409,357,406,23.7
'2018-05-29 19:43:27.00',50.106,-252,3,39.3,588.7,-409,357,406,23.7
'2018-05-29 19:43:28.00',50.109,-249,-3,39.3,588.7,-409,357,406,23.7
'2018-05-29 19:43:29.00',50.113,-250,-1,39.3,588.7,-409,357,406,23.7
'2018-05-29 19:43:30.00',50.112,-249,1,39.3,588.7,-409,357,406,23.7
'2018-05-29 19:43:31.00',50.110,-250,1,39.3,588.7,-409,356,406,23.7
'2018-05-29 19:43:32.00',50.108,-247,-1,39.3,588.7,-409,356,406,23.7
'2018-05-29 19:43:32.99',50.103,-251,1,39.3,588.7,-409,356,406,23.7
'2018-05-29 19:43:34.00',50.099,-250,1,39.3,588.7,-409,356,409,23.7
'2018-05-29 19:43:35.00',50.096,-250,4,39.3,588.7,-409,356,409,23.7
'2018-05-29 19:43:36.00',50.092,-250,1,39.3,588.7,-409,356,409,23.7
'2018-05-29 19:43:37.00',50.088,-248,-1,39.3,588.7,-409,356,409,23.7
'2018-05-29 19:43:38.00',50.084,-249,0,39.3,588.7,-409,356,409,23.7
'2018-05-29 19:43:39.00',50.081,-250,0,39.3,588.8,-409,356,409,23.7
'2018-05-29 19:43:40.00',50.076,-252,2,39.3,588.8,-409,356,409,23.7
'2018-05-29 19:43:41.00',50.075,-248,-1,39.3,588.8,-409,356,409,23.7
'2018-05-29 19:43:42.00',50.073,-247,-3,39.3,588.8,-409,356,409,23.7
'2018-05-29 19:43:43.00',50.072,-250,0,39.3,588.8,-409,356,409,23.7
'2018-05-29 19:43:44.00',50.071,-248,0,39.3,588.8,-409,356,409,23.7
'2018-05-29 19:43:45.00',50.071,-253,2,39.3,588.8,-409,356,409,23.7
'2018-05-29 19:43:45.99',50.071,-250,-1,39.3,588.8,-409,356,409,23.7
'2018-05-29 19:43:47.00',50.072,-253,2,39.3,588.8,-409,356,409,23.7
'2018-05-29 19:43:47.99',50.072,-252,0,39.3,588.8,-409,356,410,23.7
'2018-05-29 19:43:49.00',50.074,-252,-1,39.3,588.8,-410,356,410,23.7
'2018-05-29 19:43:50.00',50.076,-253,-1,39.3,588.8,-410,356,410,23.7
'2018-05-29 19:43:51.00',50.079,-248,-2,39.3,588.8,-410,356,410,23.7
'2018-05-29 19:43:52.00',50.083,-252,1,39.3,588.9,-410,356,410,23.7
'2018-05-29 19:43:53.00',50.086,-249,-3,39.3,588.9,-410,356,410,23.7
'2018-05-29 19:43:54.00',50.088,-249,0,39.3,588.9,-410,356,408,23.7
'2018-05-29 19:43:55.00',50.089,-248,-1,39.4,588.9,-410,356,408,23.7
'2018-05-29 19:43:56.00',50.089,-250,0,39.4,588.9,-410,356,408,23.7
'2018-05-29 19:43:57.00',50.088,-247,-3,39.4,588.9,-410,356,408,23.7
'2018-05-29 19:43:58.00',50.087,-253,0,39.4,588.9,-410,357,408,23.7
'2018-05-29 19:43:58.99',50.086,-254,3,39.4,588.9,-410,357,408,23.7
'2018-05-29 19:44:00.00',50.083,-248,0,39.4,588.9,-410,357,408,23.7
'2018-05-29 19:44:01.00',50.080,-250,0,39.4,588.9,-409,357,406,23.7
'2018-05-29 19:44:02.00',50.076,-252,-1,39.4,588.9,-409,357,406,23.7
'2018-05-29 19:44:03.00',50.073,-250,-3,39.4,588.9,-409,357,406,23.7
'2018-05-29 19:44:04.00',50.071,-252,1,39.4,588.9,-409,357,406,23.7
'2018-05-29 19:44:05.00',50.070,-250,-1,39.4,588.9,-409,357,406,23.7
'2018-05-29 19:44:06.00',50.069,-250,1,39.4,588.9,-409,357,406,23.7
'2018-05-29 19:44:07.00',50.069,-247,-2,39.4,588.9,-409,357,406,23.7
'2018-05-29 19:44:08.00',50.070,-250,-1,39.4,588.9,-409,357,408,23.7
'2018-05-29 19:44:09.00',50.071,-248,0,39.5,588.9,-409,357,408,23.7
'2018-05-29 19:44:10.00',50.071,-248,-1,39.5,588.9,-409,357,408,23.7
'2018-05-29 19:44:11.00',50.071,-251,1,39.5,588.9,-409,357,408,23.7
'2018-05-29 19:44:11.99',50.071,-250,-3,39.5,588.9,-409,357,408,23.7
'2018-05-29 19:44:13.00',50.070,-252,0,39.5,589.0,-409,357,408,23.7
'2018-05-29 19:44:13.99',50.069,-248,-1,39.5,589.0,-409,357,408,23.7
'2018-05-29 19:44:15.00',50.069,-250,1,39.6,589.0,-409,357,408,23.7
'2018-05-29 19:44:16.00',50.074,-250,1,39.6,589.0,-409,357,408,23.7
'2018-05-29 19:44:17.00',50.074,-248,-1,39.6,589.0,-409,357,408,23.7
'2018-05-29 19:44:18.00',50.074,-253,1,39.6,589.0,-409,357,408,23.7
'2018-05-29 19:44:19.00',50.075,-250,-1,39.6,589.0,-409,357,408,23.7
'2018-05-29 19:44:20.00',50.075,-252,2,39.6,589.0,-409,357,408,23.7
'2018-05-29 19:44:21.00',50.075,-250,0,39.6,589.0,-409,357,408,23.7
'2018-05-29 19:44:22.00',50.074,-249,0,39.6,589.0,-409,357,407,23.7
'2018-05-29 19:44:22.99',50.073,-250,-1,39.6,589.0,-409,357,407,23.7
'2018-05-29 19:44:24.00',50.073,-251,-1,39.7,589.0,-409,357,407,23.7
'2018-05-29 19:44:24.99',50.072,-250,2,39.7,589.1,-409,357,407,23.7
'2018-05-29 19:44:26.00',50.067,-247,-3,39.7,589.1,-409,356,407,23.7
'2018-05-29 19:44:27.00',50.065,-252,0,39.7,589.1,-409,356,407,23.7
'2018-05-29 19:44:28.00',50.061,-252,1,39.7,589.1,-409,356,407,23.7
'2018-05-29 19:44:29.00',50.056,-250,-1,39.7,589.1,-409,356,407,23.7
'2018-05-29 19:44:30.00',50.052,-253,0,39.7,589.1,-409,356,407,23.7
'2018-05-29 19:44:31.00',50.053,-252,1,39.7,589.1,-409,356,407,23.7
'2018-05-29 19:44:32.00',50.054,-249,-2,39.7,589.1,-409,356,407,23.7
'2018-05-29 19:44:33.00',50.055,-250,0,39.7,589.1,-409,356,407,23.7
'2018-05-29 19:44:34.00',50.056,-250,-1,39.7,589.1,-409,356,409,23.7
'2018-05-29 19:44:35.00',50.057,-248,-1,39.7,589.1,-409,356,409,23.7
'2018-05-29 19:44:35.99',50.058,-249,0,39.7,589.1,-409,356,409,23.7
'2018-05-29 19:44:37.00',50.061,-252,0,39.7,589.2,-409,356,409,23.7
'2018-05-29 19:44:38.00',50.063,-250,-1,39.7,589.2,-409,356,409,23.7
'2018-05-29 19:44:39.00',50.064,-250,2,39.7,589.2,-409,356,409,23.7
'2018-05-29 19:44:40.00',50.064,-247,-2,39.7,589.2,-409,356,409,23.7
'2018-05-29 19:44:41.00',50.063,-250,2,39.7,589.2,-409,356,409,23.7
'2018-05-29 19:44:42.00',50.063,-250,1,39.8,589.2,-409,356,409,23.7
'2018-05-29 19:44:43.00',50.063,-247,-1,39.8,589.2,-409,356,409,23.7
'2018-05-29 19:44:44.00',50.063,-250,3,39.8,589.2,-409,356,409,23.7
'2018-05-29 19:44:45.00',50.063,-251,-1,39.8,589.2,-409,356,409,23.7
'2018-05-29 19:44:46.00',50.063,-250,-1,39.8,589.2,-409,356,409,23.7
'2018-05-29 19:44:47.00',50.066,-254,1,39.8,589.2,-409,356,409,23.7
'2018-05-29 19:44:48.00',50.065,-249,-1,39.8,589.2,-409,356,409,23.7
'2018-05-29 19:44:48.99',50.065,-251,-1,39.9,589.2,-409,356,409,23.7
'2018-05-29 19:44:50.00',50.065,-252,0,39.9,589.2,-409,356,409,23.7
'2018-05-29 19:44:50.99',50.067,-250,-1,39.9,589.3,-409,356,409,23.7
'2018-05-29 19:44:52.00',50.067,-252,1,39.9,589.3,-409,356,409,23.7
'2018-05-29 19:44:53.00',50.069,-250,-1,39.9,589.3,-409,356,408,23.7
'2018-05-29 19:44:54.00',50.071,-251,2,39.9,589.3,-409,356,408,23.7
'2018-05-29 19:44:55.00',50.073,-247,-1,39.9,589.3,-409,356,408,23.7
'2018-05-29 19:44:56.00',50.075,-251,2,39.9,589.3,-409,356,408,23.7
'2018-05-29 19:44:57.00',50.076,-247,0,39.9,589.3,-409,356,408,23.7
'2018-05-29 19:44:58.00',50.076,-248,1,39.9,589.3,-409,356,408,23.7
'2018-05-29 19:44:59.00',50.076,-250,1,39.9,589.3,-409,356,406,23.7
'2018-05-29 19:45:00.00',50.076,-251,-1,39.9,589.3,-408,356,406,23.7
'2018-05-29 19:45:01.00',50.076,-252,1,40.0,589.3,-409,356,406,23.7
'2018-05-29 19:45:01.99',50.077,-250,0,40.0,589.3,-409,356,406,23.7
'2018-05-29 19:45:03.00',50.078,-251,3,40.0,589.4,-409,357,406,23.7
'2018-05-29 19:45:04.00',50.080,-248,-3,40.0,589.4,-409,357,406,23.7
'2018-05-29 19:45:05.00',50.084,-250,0,40.0,589.4,-409,357,406,23.7
'2018-05-29 19:45:06.00',50.087,-250,-2,40.0,589.4,-409,357,408,23.7
'2018-05-29 19:45:07.00',50.089,-249,2,40.0,589.4,-409,357,408,23.7
'2018-05-29 19:45:08.00',50.091,-248,-2,40.0,589.4,-409,357,408,23.7
'2018-05-29 19:45:09.00',50.091,-249,-1,40.0,589.4,-409,357,408,23.7
'2018-05-29 19:45:10.00',50.090,-248,-2,40.0,589.4,-409,356,408,23.7
'2018-05-29 19:45:11.00',50.090,-250,1,40.0,589.4,-409,356,408,23.7
'2018-05-29 19:45:12.00',50.089,-254,1,40.1,589.4,-409,356,409,23.7
'2018-05-29 19:45:13.00',50.087,-251,0,40.1,589.4,-409,356,409,23.7
'2018-05-29 19:45:14.00',50.087,-247,1,40.1,589.4,-409,356,409,23.7
'2018-05-29 19:45:14.99',50.087,-250,-3,40.1,589.5,-410,356,409,23.7
'2018-05-29 19:45:16.00',50.088,-251,1,40.1,589.5,-410,357,409,23.6
'2018-05-29 19:45:16.99',50.088,-250,-2,40.1,589.5,-410,357,409,23.6
'2018-05-29 19:45:18.00',50.089,-253,3,40.1,589.5,-410,357,409,23.6
'2018-05-29 19:45:19.00',50.089,-250,0,40.1,589.5,-410,357,407,23.6
'2018-05-29 19:45:20.00',50.088,-253,1,40.1,589.5,-410,357,407,23.6
'2018-05-29 19:45:21.00',50.086,-250,-3,40.1,589.5,-410,357,407,23.6
'2018-05-29 19:45:22.00',50.088,-253,-1,40.1,589.5,-410,357,407,23.6
'2018-05-29 19:45:23.00',50.089,-251,-2,40.1,589.5,-410,357,407,23.6
'2018-05-29 19:45:24.00',50.090,-249,-1,40.1,589.5,-410,357,407,23.6
'2018-05-29 19:45:25.00',50.091,-250,-1,40.2,589.5,-410,357,407,23.6
'2018-05-29 19:45:26.00',50.093,-248,-2,40.2,589.5,-409,357,407,23.6
'2018-05-29 19:45:27.00',50.098,-250,1,40.2,589.5,-409,357,407,23.6
'2018-05-29 19:45:27.99',50.098,-250,0,40.2,589.6,-409,357,407,23.6
'2018-05-29 19:45:29.00',50.102,-254,1,40.2,589.6,-409,356,407,23.8
'2018-05-29 19:45:30.00',50.100,-250,-2,40.2,589.6,-409,356,407,23.8
'2018-05-29 19:45:31.00',50.102,-253,1,40.2,589.6,-409,356,407,23.8
'2018-05-29 19:45:32.00',50.102,-250,-2,40.2,589.6,-409,356,409,23.8
'2018-05-29 19:45:33.00',50.103,-248,-1,40.2,589.6,-409,356,409,23.8
'2018-05-29 19:45:34.00',50.106,-254,-1,40.2,589.6,-409,356,409,23.8
'2018-05-29 19:45:35.00',50.108,-250,-3,40.2,589.6,-409,356,409,23.8
'2018-05-29 19:45:36.00',50.109,-248,-1,40.2,589.6,-409,356,409,23.8
'2018-05-29 19:45:37.00',50.109,-252,1,40.2,589.6,-409,356,409,23.8
'2018-05-29 19:45:38.00',50.109,-248,-1,40.2,589.6,-409,356,409,23.8
'2018-05-29 19:45:39.00',50.108,-251,-1,40.2,589.6,-409,356,409,23.8
'2018-05-29 19:45:40.00',50.108,-253,3,40.2,589.7,-409,356,409,23.8
'2018-05-29 19:45:40.99',50.109,-250,-1,40.3,589.7,-409,356,409,23.8
'2018-05-29 19:45:42.00',50.108,-250,3,40.3,589.7,-409,356,409,23.8
'2018-05-29 19:45:42.99',50.109,-252,-1,40.3,589.7,-409,356,409,23.8
'2018-05-29 19:45:44.00',50.109,-250,-1,40.3,589.7,-409,356,409,23.6
'2018-05-29 19:45:45.00',50.108,-249,-1,40.3,589.7,-409,356,409,23.6
'2018-05-29 19:45:46.00',50.104,-250,-3,40.3,589.7,-409,356,409,23.6
'2018-05-29 19:45:47.00',50.099,-248,0,40.3,589.7,-409,356,409,23.6
'2018-05-29 19:45:48.00',50.094,-252,1,40.3,589.7,-409,356,409,23.6
'2018-05-29 19:45:49.00',50.091,-253,-2,40.3,589.7,-409,356,409,23.6
'2018-05-29 19:45:50.00',50.085,-255,3,40.3,589.7,-410,356,409,23.6
'2018-05-29 19:45:51.00',50.081,-250,-1,40.3,589.7,-410,356,409,23.6
'2018-05-29 19:45:52.00',50.076,-251,1,40.3,589.7,-410,356,407,23.6
'2018-05-29 19:45:53.00',50.074,-248,-2,40.3,589.7,-409,356,407,23.6
'2018-05-29 19:45:53.99',50.072,-250,1,40.3,589.8,-409,356,407,23.6
'2018-05-29 19:45:55.00',50.072,-252,2,40.3,589.8,-409,356,407,23.6
'2018-05-29 19:45:56.00',50.072,-251,-1,40.3,589.8,-410,356,407,23.6
'2018-05-29 19:45:57.00',50.072,-250,1,40.3,589.8,-410,356,407,23.6
'2018-05-29 19:45:58.00',50.071,-247,-2,40.3,589.8,-410,356,407,23.6
'2018-05-29 19:45:59.00',50.071,-251,1,40.3,589.8,-410,356,407,23.6
'2018-05-29 19:46:00.00',50.071,-248,0,40.3,589.8,-410,356,407,23.6
'2018-05-29 19:46:01.00',50.071,-252,1,40.3,589.8,-410,356,407,23.6
'2018-05-29 19:46:02.00',50.074,-252,-1,40.3,589.8,-410,357,407,23.6
'2018-05-29 19:46:03.00',50.074,-250,1,40.3,589.8,-409,357,407,23.6
'2018-05-29 19:46:04.00',50.075,-252,1,40.3,589.8,-409,357,407,23.6
'2018-05-29 19:46:04.99',50.076,-252,-1,40.3,589.8,-409,357,408,23.6
'2018-05-29 19:46:06.00',50.075,-252,-1,40.3,589.8,-409,357,408,23.6
'2018-05-29 19:46:06.99',50.074,-249,-2,40.3,589.8,-409,357,408,23.6
'2018-05-29 19:46:08.00',50.073,-251,-1,40.3,589.8,-409,357,408,23.6
'2018-05-29 19:46:09.00',50.072,-251,-3,40.3,589.9,-409,357,408,23.6
'2018-05-29 19:46:10.00',50.071,-251,1,40.3,589.9,-409,357,408,23.6
'2018-05-29 19:46:11.00',50.070,-250,-1,40.3,589.9,-409,357,411,23.6
'2018-05-29 19:46:12.00',50.067,-248,-1,40.3,589.9,-409,357,411,23.6
'2018-05-29 19:46:13.00',50.065,-250,2,40.3,589.9,-409,357,411,23.6
'2018-05-29 19:46:14.00',50.061,-248,-3,40.3,589.9,-409,357,411,23.6
'2018-05-29 19:46:15.00',50.059,-248,0,40.3,589.9,-409,357,411,23.6
'2018-05-29 19:46:16.00',50.056,-250,2,40.3,589.9,-409,357,411,23.6
'2018-05-29 19:46:17.00',50.054,-251,-2,40.3,589.9,-409,357,411,23.6
'2018-05-29 19:46:17.99',50.053,-253,1,40.4,589.9,-409,357,410,23.6
'2018-05-29 19:46:19.00',50.052,-254,3,40.4,589.9,-409,357,410,23.6
'2018-05-29 19:46:19.99',50.052,-252,3,40.4,589.9,-409,357,410,23.6
'2018-05-29 19:46:21.00',50.052,-250,-1,40.4,589.9,-409,357,410,23.6
'2018-05-29 19:46:22.00',50.051,-252,2,40.4,589.9,-409,355,410,23.6
'2018-05-29 19:46:23.00',50.051,-252,1,40.4,589.9,-409,355,410,23.6
'2018-05-29 19:46:24.00',50.050,-250,-2,40.4,589.9,-408,355,410,23.6
'2018-05-29 19:46:25.00',50.049,-250,-1,40.4,589.9,-408,355,410,23.6
'2018-05-29 19:46:26.00',50.049,-253,-1,40.4,590.0,-408,355,410,23.6
'2018-05-29 19:46:27.00',50.051,-250,-3,40.4,590.0,-408,355,410,23.6
'2018-05-29 19:46:28.00',50.054,-251,2,40.4,590.0,-408,355,410,23.6
'2018-05-29 19:46:29.00',50.057,-251,2,40.4,590.0,-408,355,410,23.6
'2018-05-29 19:46:30.00',50.061,-248,-3,40.4,590.0,-408,355,410,23.6
'2018-05-29 19:46:30.99',50.062,-248,-1,40.4,590.0,-408,355,410,23.6
'2018-05-29 19:46:32.00',50.064,-250,0,40.4,590.0,-408,355,410,23.6
'2018-05-29 19:46:33.00',50.065,-251,0,40.5,590.0,-408,355,410,23.6
'2018-05-29 19:46:34.00',50.065,-251,0,40.5,590.0,-408,355,410,23.6
'2018-05-29 19:46:35.00',50.065,-250,-1,40.5,590.0,-408,355,410,23.6
'2018-05-29 19:46:36.00',50.066,-247,1,40.6,590.0,-408,355,410,23.6
'2018-05-29 19:46:37.00',50.067,-250,1,40.6,590.0,-408,355,406,23.6
'2018-05-29 19:46:38.00',50.067,-250,1,40.6,590.1,-408,355,406,23.6
'2018-05-29 19:46:39.00',50.067,-254,3,40.6,590.1,-408,355,406,23.6
'2018-05-29 19:46:40.00',50.064,-250,0,40.6,590.1,-408,355,406,23.6
'2018-05-29 19:46:41.00',50.062,-250,2,40.6,590.1,-408,355,406,23.6
'2018-05-29 19:46:42.00',50.061,-248,3,40.6,590.1,-408,355,406,23.6
'2018-05-29 19:46:43.00',50.062,-250,-1,40.6,590.1,-408,355,407,23.6
'2018-05-29 19:46:43.99',50.061,-248,1,40.6,590.1,-408,355,407,23.5
'2018-05-29 19:46:45.00',50.063,-252,-2,40.7,590.1,-408,355,407,23.5
'2018-05-29 19:46:45.99',50.065,-249,-1,40.7,590.1,-408,355,407,23.5
'2018-05-29 19:46:47.00',50.069,-250,2,40.7,590.1,-408,356,407,23.5
'2018-05-29 19:46:48.00',50.074,-247,-1,40.7,590.1,-408,356,407,23.5
'2018-05-29 19:46:49.00',50.077,-249,1,40.7,590.1,-408,356,407,23.5
'2018-05-29 19:46:50.00',50.081,-248,-1,40.7,590.2,-408,356,406,23.5
'2018-05-29 19:46:51.00',50.084,-250,3,40.7,590.2,-408,356,406,23.5
'2018-05-29 19:46:52.00',50.085,-250,1,40.7,590.2,-408,356,406,23.5
'2018-05-29 19:46:53.00',50.085,-252,3,40.7,590.2,-408,356,406,23.5
'2018-05-29 19:46:54.00',50.083,-250,0,40.7,590.2,-408,356,406,23.5
'2018-05-29 19:46:55.00',50.081,-251,3,40.7,590.2,-408,356,406,23.5
'2018-05-29 19:46:56.00',50.080,-250,-2,40.7,590.2,-408,356,407,23.5
'2018-05-29 19:46:56.99',50.081,-252,0,40.7,590.2,-408,356,407,23.5
'2018-05-29 19:46:58.00',50.079,-250,-2,40.7,590.2,-408,356,407,23.5
'2018-05-29 19:46:59.00',50.083,-250,2,40.7,590.2,-408,356,407,23.5
'2018-05-29 19:47:00.00',50.084,-248,0,40.7,590.2,-408,356,407,23.5
'2018-05-29 19:47:01.00',50.085,-249,1,40.8,590.2,-408,356,407,23.5
'2018-05-29 19:47:02.00',50.085,-247,-1,40.8,590.3,-408,356,407,23.5
'2018-05-29 19:47:03.00',50.086,-252,1,40.8,590.3,-408,356,407,23.5
'2018-05-29 19:47:04.00',50.086,-250,0,40.8,590.3,-408,356,407,23.5
'2018-05-29 19:47:05.00',50.086,-253,2,40.8,590.3,-408,356,407,23.5
'2018-05-29 19:47:06.00',50.086,-249,-1,40.8,590.3,-408,356,407,23.5
'2018-05-29 19:47:07.00',50.086,-250,3,40.8,590.3,-408,356,407,23.5
'2018-05-29 19:47:08.00',50.086,-248,-1,40.8,590.3,-408,356,406,23.5
'2018-05-29 19:47:09.00',50.086,-251,1,40.8,590.3,-408,356,406,23.5
'2018-05-29 19:47:09.99',50.083,-252,-3,40.8,590.3,-408,356,406,23.5
'2018-05-29 19:47:11.00',50.082,-248,1,40.9,590.3,-408,356,406,23.5
'2018-05-29 19:47:11.99',50.078,-247,-2,40.9,590.3,-408,355,406,23.5
'2018-05-29 19:47:13.00',50.074,-248,0,40.9,590.3,-408,355,406,23.5
'2018-05-29 19:47:14.00',50.066,-247,-1,40.9,590.4,-408,355,406,23.5
'2018-05-29 19:47:15.00',50.062,-248,0,40.9,590.4,-408,355,406,23.5
'2018-05-29 19:47:16.00',50.058,-250,1,40.9,590.4,-407,355,406,23.5
'2018-05-29 19:47:17.00',50.056,-248,0,40.9,590.4,-407,355,406,23.4
'2018-05-29 19:47:18.00',50.054,-252,3,40.9,590.4,-407,355,406,23.4
'2018-05-29 19:47:19.00',50.053,-252,3,40.9,590.4,-407,355,406,23.4
'2018-05-29 19:47:20.00',50.053,-248,1,40.9,590.4,-407,355,406,23.4
'2018-05-29 19:47:21.00',50.055,-250,0,40.9,590.4,-407,355,407,23.4
'2018-05-29 19:47:22.00',50.058,-251,3,41.0,590.4,-407,355,407,23.4
'2018-05-29 19:47:22.99',50.062,-250,-1,41.0,590.4,-407,355,407,23.4
'2018-05-29 19:47:24.00',50.065,-250,2,41.0,590.4,-407,355,407,23.4
'2018-05-29 19:47:25.00',50.068,-250,2,41.0,590.4,-407,356,407,23.4
'2018-05-29 19:47:26.00',50.072,-250,0,41.0,590.4,-407,356,407,23.4
'2018-05-29 19:47:27.00',50.074,-253,1,41.0,590.5,-407,356,408,23.4
'2018-05-29 19:47:28.00',50.076,-248,-1,41.0,590.5,-407,356,408,23.4
'2018-05-29 19:47:29.00',50.078,-250,1,41.0,590.5,-407,356,408,23.4
'2018-05-29 19:47:30.00',50.077,-247,1,41.0,590.5,-407,356,408,23.4
'2018-05-29 19:47:31.00',50.075,-250,1,41.0,590.5,-407,355,408,23.4
'2018-05-29 19:47:32.00',50.073,-249,0,41.1,590.5,-407,355,408,23.4
'2018-05-29 19:47:33.00',50.071,-252,1,41.1,590.5,-407,355,408,23.4
'2018-05-29 19:47:34.00',50.070,-252,3,41.1,590.5,-407,355,407,23.4
'2018-05-29 19:47:35.00',50.071,-250,-1,41.1,590.5,-407,355,407,23.4
'2018-05-29 19:47:35.99',50.073,-249,1,41.1,590.5,-407,355,407,23.4
'2018-05-29 19:47:37.00',50.074,-248,-1,41.1,590.5,-407,356,407,23.4
'2018-05-29 19:47:38.00',50.076,-250,2,41.1,590.5,-408,356,407,23.4
'2018-05-29 19:47:39.00',50.077,-250,0,41.1,590.5,-408,356,407,23.4
'2018-05-29 19:47:40.00',50.079,-252,1,41.1,590.6,-407,356,405,23.4
'2018-05-29 19:47:41.00',50.080,-250,1,41.1,590.6,-407,356,405,23.4
'2018-05-29 19:47:42.00',50.083,-250,3,41.1,590.6,-407,356,405,23.4
'2018-05-29 19:47:43.00',50.086,-250,-1,41.1,590.6,-407,356,405,23.4
'2018-05-29 19:47:44.00',50.089,-250,3,41.1,590.6,-407,356,405,23.4
'2018-05-29 19:47:45.00',50.092,-247,-2,41.1,590.6,-407,356,405,23.4
'2018-05-29 19:47:46.00',50.093,-250,3,41.1,590.6,-407,356,405,23.4
'2018-05-29 19:47:46.99',50.093,-249,0,41.2,590.6,-407,356,406,23.4
'2018-05-29 19:47:48.00',50.095,-253,3,41.2,590.6,-407,356,406,23.4
'2018-05-29 19:47:48.99',50.098,-248,1,41.2,590.6,-407,356,406,23.4
'2018-05-29 19:47:50.00',50.102,-248,-1,41.2,590.6,-408,356,406,23.4
'2018-05-29 19:47:51.00',50.105,-252,1,41.2,590.6,-408,356,406,23.4
'2018-05-29 19:47:52.00',50.108,-250,-1,41.2,590.7,-407,356,406,23.4
'2018-05-29 19:47:53.00',50.108,-248,-1,41.2,590.7,-407,356,407,23.4
'2018-05-29 19:47:54.00',50.107,-248,2,41.2,590.7,-408,356,407,23.4
'2018-05-29 19:47:55.00',50.106,-246,0,41.2,590.7,-408,356,407,23.4
'2018-05-29 19:47:56.00',50.105,-252,1,41.2,590.7,-407,356,407,23.4
'2018-05-29 19:47:57.00',50.103,-251,3,41.2,590.7,-407,356,407,23.4
'2018-05-29 19:47:58.00',50.103,-249,1,41.2,590.7,-407,356,407,23.4
'2018-05-29 19:47:59.00',50.102,-251,1,41.2,590.7,-407,356,407,23.4
'2018-05-29 19:47:59.99',50.103,-249,-1,41.2,590.7,-407,356,407,23.4
'2018-05-29 19:48:01.00',50.104,-252,0,41.2,590.7,-408,356,407,23.4
'2018-05-29 19:48:02.00',50.105,-252,-1,41.2,590.7,-407,356,407,23.4
'2018-05-29 19:48:03.00',50.106,-247,-1,41.2,590.7,-407,356,407,23.4
'2018-05-29 19:48:04.00',50.105,-248,0,41.2,590.7,-407,356,407,23.4
'2018-05-29 19:48:05.00',50.102,-249,2,41.2,590.7,-407,356,407,23.4
'2018-05-29 19:48:06.00',50.100,-250,1,41.2,590.8,-407,356,407,23.4
'2018-05-29 19:48:07.00',50.099,-252,4,41.3,590.8,-407,356,405,23.4
'2018-05-29 19:48:08.00',50.099,-248,-1,41.3,590.8,-407,356,405,23.4
'2018-05-29 19:48:09.00',50.100,-250,0,41.3,590.8,-407,356,405,23.4
'2018-05-29 19:48:10.00',50.101,-250,0,41.3,590.8,-407,356,405,23.4
'2018-05-29 19:48:11.00',50.103,-250,0,41.3,590.8,-407,356,405,23.4
'2018-05-29 19:48:12.00',50.104,-250,1,41.3,590.8,-407,356,405,23.4
'2018-05-29 19:48:12.99',50.104,-247,0,41.3,590.8,-407,356,405,23.4
'2018-05-29 19:48:14.00',50.104,-250,0,41.3,590.8,-407,356,406,23.4
'2018-05-29 19:48:14.99',50.103,-248,1,41.3,590.8,-407,356,406,23.4
'2018-05-29 19:48:16.00',50.103,-249,-1,41.3,590.8,-407,356,406,23.4
'2018-05-29 19:48:17.00',50.103,-252,2,41.3,590.8,-407,356,406,23.4
'2018-05-29 19:48:18.00',50.102,-250,3,41.3,590.9,-407,356,406,23.4
'2018-05-29 19:48:19.00',50.102,-248,-1,41.3,590.9,-407,356,406,23.4
'2018-05-29 19:48:20.00',50.102,-250,0,41.3,590.9,-407,356,405,23.4
'2018-05-29 19:48:21.00',50.101,-249,0,41.3,590.9,-407,356,405,23.4
'2018-05-29 19:48:22.00',50.102,-249,3,41.3,590.9,-407,356,405,23.4
'2018-05-29 19:48:23.00',50.105,-248,-1,41.3,590.9,-407,356,405,23.4
'2018-05-29 19:48:24.00',50.108,-248,-1,41.3,590.9,-407,356,405,23.4
'2018-05-29 19:48:25.00',50.113,-250,2,41.3,590.9,-407,356,405,23.4
'2018-05-29 19:48:25.99',50.116,-253,3,41.3,590.9,-407,356,405,23.4
'2018-05-29 19:48:27.00',50.119,-250,1,41.3,590.9,-407,356,406,23.4
'2018-05-29 19:48:28.00',50.120,-248,1,41.3,590.9,-407,356,406,23.4
'2018-05-29 19:48:29.00',50.121,-250,0,41.3,591.0,-407,356,406,23.4
'2018-05-29 19:48:30.00',50.120,-250,0,41.3,591.0,-407,356,406,23.4
'2018-05-29 19:48:31.00',50.116,-251,2,41.3,591.0,-407,356,406,23.4
'2018-05-29 19:48:32.00',50.120,-251,2,41.3,591.0,-407,356,406,23.4
'2018-05-29 19:48:33.00',50.117,-249,1,41.3,591.0,-407,356,406,23.4
'2018-05-29 19:48:34.00',50.116,-250,0,41.3,591.0,-407,356,406,23.4
'2018-05-29 19:48:35.00',50.114,-250,1,41.3,591.0,-407,356,406,23.4
'2018-05-29 19:48:36.00',50.113,-250,1,41.3,591.0,-407,356,406,23.4
'2018-05-29 19:48:37.00',50.110,-247,-1,41.3,591.0,-407,356,406,23.4
'2018-05-29 19:48:38.00',50.108,-252,1,41.3,591.0,-407,356,406,23.4
'2018-05-29 19:48:38.99',50.107,-252,3,41.3,591.0,-407,356,406,23.4
'2018-05-29 19:48:40.00',50.105,-250,1,41.4,591.0,-407,356,406,23.4
'2018-05-29 19:48:40.99',50.105,-252,0,41.4,591.1,-407,356,406,23.4
'2018-05-29 19:48:42.00',50.104,-250,-2,41.4,591.1,-407,356,405,23.4
'2018-05-29 19:48:43.00',50.101,-251,-1,41.4,591.1,-407,356,405,23.4
'2018-05-29 19:48:44.00',50.099,-250,2,41.4,591.1,-407,356,405,23.4
'2018-05-29 19:48:45.00',50.097,-248,-1,41.4,591.1,-407,356,405,23.4
'2018-05-29 19:48:46.00',50.095,-249,0,41.4,591.1,-407,356,405,23.4
'2018-05-29 19:48:47.00',50.091,-248,-1,41.4,591.1,-407,356,405,23.4
'2018-05-29 19:48:48.00',50.087,-250,-1,41.4,591.1,-407,356,408,23.4
'2018-05-29 19:48:49.00',50.082,-248,-1,41.4,591.1,-407,356,408,23.4
'2018-05-29 19:48:50.00',50.081,-251,2,41.4,591.1,-407,356,408,23.4
'2018-05-29 19:48:51.00',50.080,-251,-1,41.4,591.1,-407,356,408,23.4
'2018-05-29 19:48:51.99',50.077,-253,3,41.4,591.1,-407,355,408,23.4
'2018-05-29 19:48:53.00',50.075,-252,3,41.4,591.1,-407,355,408,23.4
'2018-05-29 19:48:54.00',50.072,-251,3,41.4,591.1,-407,355,408,23.4
'2018-05-29 19:48:55.00',50.068,-248,0,41.4,591.2,-407,355,405,23.4
'2018-05-29 19:48:56.00',50.068,-248,-1,41.5,591.2,-407,355,405,23.4
'2018-05-29 19:48:57.00',50.068,-252,-1,41.5,591.2,-407,355,405,23.4
'2018-05-29 19:48:58.00',50.071,-250,-1,41.6,591.2,-407,355,405,23.4
'2018-05-29 19:48:59.00',50.073,-251,1,41.6,591.2,-407,355,405,23.4
'2018-05-29 19:49:00.00',50.075,-248,-2,41.6,591.2,-407,355,405,23.4
'2018-05-29 19:49:01.00',50.074,-248,-1,41.6,591.2,-408,355,408,23.4
'2018-05-29 19:49:02.00',50.074,-248,-1,41.6,591.2,-407,355,408,23.4
'2018-05-29 19:49:03.00',50.072,-247,-2,41.6,591.2,-407,355,408,23.4
'2018-05-29 19:49:04.00',50.072,-250,1,41.6,591.2,-407,355,408,23.4
'2018-05-29 19:49:04.99',50.071,-251,1,41.6,591.2,-407,355,408,23.4
'2018-05-29 19:49:06.00',50.071,-253,1,41.6,591.2,-407,355,408,23.4
'2018-05-29 19:49:06.99',50.073,-250,1,41.6,591.3,-407,355,407,23.4
'2018-05-29 19:49:08.00',50.075,-252,3,41.7,591.3,-407,355,407,23.4
'2018-05-29 19:49:09.00',50.076,-247,-1,41.7,591.3,-407,355,407,23.4
'2018-05-29 19:49:10.00',50.079,-249,-1,41.7,591.3,-407,355,407,23.4
'2018-05-29 19:49:11.00',50.081,-250,-1,41.7,591.3,-407,355,407,23.4
'2018-05-29 19:49:12.00',50.080,-251,0,41.7,591.3,-407,355,407,23.4
'2018-05-29 19:49:13.00',50.078,-248,-2,41.7,591.3,-407,355,408,23.4
'2018-05-29 19:49:14.00',50.077,-250,2,41.7,591.3,-407,355,408,23.4
'2018-05-29 19:49:15.00',50.075,-248,-1,41.7,591.3,-407,355,408,23.4
'2018-05-29 19:49:15.99',50.074,-247,-1,41.7,591.3,-407,355,408,23.4
'2018-05-29 19:49:17.00',50.070,-250,1,41.7,591.3,-407,355,408,23.4
'2018-05-29 19:49:17.99',50.072,-250,1,41.7,591.3,-407,355,408,23.4
'2018-05-29 19:49:19.00',50.071,-253,2,41.7,591.4,-407,355,408,23.4
'2018-05-29 19:49:20.00',50.071,-250,-2,41.7,591.4,-407,355,408,23.4
'2018-05-29 19:49:21.00',50.073,-251,2,41.7,591.4,-407,355,408,23.4
'2018-05-29 19:49:22.00',50.075,-247,-1,41.7,591.4,-407,355,408,23.4
'2018-05-29 19:49:23.00',50.075,-250,0,41.7,591.4,-407,355,408,23.4
'2018-05-29 19:49:24.00',50.077,-253,1,41.8,591.4,-407,355,408,23.4
'2018-05-29 19:49:25.00',50.081,-251,-1,41.8,591.4,-407,355,408,23.4
'2018-05-29 19:49:26.00',50.081,-247,-1,41.8,591.4,-407,355,407,23.4
'2018-05-29 19:49:27.00',50.082,-247,2,41.8,591.4,-407,355,407,23.4
'2018-05-29 19:49:28.00',50.082,-248,2,41.8,591.4,-407,355,407,23.4
'2018-05-29 19:49:28.99',50.083,-248,0,41.8,591.4,-407,355,407,23.4
'2018-05-29 19:49:30.00',50.082,-251,0,41.8,591.4,-407,355,407,23.4
'2018-05-29 19:49:31.00',50.081,-250,1,41.8,591.5,-407,355,407,23.4
'2018-05-29 19:49:32.00',50.079,-253,2,41.8,591.5,-407,355,408,23.4
'2018-05-29 19:49:33.00',50.078,-250,0,41.9,591.5,-407,355,408,23.4
'2018-05-29 19:49:34.00',50.077,-251,1,41.9,591.5,-407,355,408,23.4
'2018-05-29 19:49:35.00',50.075,-248,-1,41.9,591.5,-407,355,408,23.4
'2018-05-29 19:49:36.00',50.073,-250,0,41.9,591.5,-407,355,408,23.4
'2018-05-29 19:49:37.00',50.072,-250,-1,41.9,591.5,-407,355,408,23.4
'2018-05-29 19:49:38.00',50.072,-250,1,41.9,591.5,-407,355,408,23.4
'2018-05-29 19:49:39.00',50.073,-248,0,41.9,591.5,-407,355,407,23.4
'2018-05-29 19:49:40.00',50.072,-248,2,41.9,591.5,-407,355,407,23.4
'2018-05-29 19:49:41.00',50.071,-249,3,41.9,591.5,-407,355,407,23.4
'2018-05-29 19:49:41.99',50.069,-247,-2,41.9,591.5,-407,355,407,23.3
'2018-05-29 19:49:43.00',50.068,-250,0,42.0,591.5,-407,355,407,23.3
'2018-05-29 19:49:43.99',50.067,-250,2,42.0,591.6,-407,355,407,23.3
'2018-05-29 19:49:45.00',50.066,-253,0,42.0,591.6,-407,355,407,23.3
'2018-05-29 19:49:46.00',50.067,-252,0,42.0,591.6,-407,355,407,23.3
'2018-05-29 19:49:47.00',50.067,-250,-1,42.0,591.6,-407,355,407,23.3
'2018-05-29 19:49:48.00',50.069,-250,3,42.0,591.6,-407,355,407,23.3
'2018-05-29 19:49:49.00',50.075,-248,1,42.0,591.6,-407,355,407,23.3
'2018-05-29 19:49:50.00',50.078,-251,1,42.0,591.6,-407,355,406,23.3
'2018-05-29 19:49:51.00',50.084,-250,-1,42.0,591.6,-406,355,406,23.3
'2018-05-29 19:49:52.00',50.090,-248,2,42.0,591.6,-406,355,406,23.3
'2018-05-29 19:49:53.00',50.095,-248,0,42.0,591.6,-406,355,406,23.3
'2018-05-29 19:49:54.00',50.099,-250,0,42.1,591.6,-406,356,406,23.3
'2018-05-29 19:49:54.99',50.100,-247,-1,42.1,591.6,-406,356,406,23.3
'2018-05-29 19:49:56.00',50.100,-248,1,42.1,591.7,-406,356,406,23.3
'2018-05-29 19:49:57.00',50.099,-246,1,42.1,591.7,-406,356,406,23.3
'2018-05-29 19:49:58.00',50.097,-250,-1,42.1,591.7,-406,356,406,23.3
'2018-05-29 19:49:59.00',50.095,-251,3,42.1,591.7,-406,356,406,23.3
'2018-05-29 19:50:00.00',50.094,-250,0,42.1,591.7,-406,356,406,23.3
'2018-05-29 19:50:01.00',50.093,-251,2,42.1,591.7,-406,355,406,23.3
'2018-05-29 19:50:02.00',50.092,-248,-1,42.1,591.7,-406,355,406,23.3
'2018-05-29 19:50:03.00',50.091,-250,0,42.1,591.7,-406,355,406,23.3
'2018-05-29 19:50:04.00',50.091,-252,1,42.1,591.7,-406,355,407,23.3
'2018-05-29 19:50:05.00',50.093,-250,-1,42.1,591.7,-406,355,407,23.3
'2018-05-29 19:50:06.00',50.095,-250,0,42.1,591.7,-407,355,407,23.3
'2018-05-29 19:50:07.00',50.094,-250,-3,42.1,591.7,-407,355,407,23.3
'2018-05-29 19:50:07.99',50.093,-252,1,42.1,591.8,-407,356,407,23.3
'2018-05-29 19:50:09.00',50.089,-250,0,42.1,591.8,-407,356,407,23.3
'2018-05-29 19:50:09.99',50.087,-250,2,42.2,591.8,-407,356,407,23.3
'2018-05-29 19:50:11.00',50.087,-251,0,42.2,591.8,-407,356,407,23.3
'2018-05-29 19:50:12.00',50.090,-249,1,42.2,591.8,-407,356,407,23.3
'2018-05-29 19:50:13.00',50.091,-247,0,42.2,591.8,-407,356,407,23.3
'2018-05-29 19:50:14.00',50.093,-250,1,42.2,591.8,-407,356,407,23.3
'2018-05-29 19:50:15.00',50.091,-252,3,42.2,591.8,-407,356,407,23.3
'2018-05-29 19:50:16.00',50.090,-252,2,42.2,591.8,-407,356,407,23.3
'2018-05-29 19:50:17.00',50.090,-247,1,42.2,591.8,-407,356,406,23.3
'2018-05-29 19:50:18.00',50.089,-248,0,42.2,591.9,-407,356,406,23.3
'2018-05-29 19:50:19.00',50.088,-251,0,42.2,591.9,-407,356,406,23.3
'2018-05-29 19:50:20.00',50.084,-250,0,42.2,591.9,-407,356,406,23.3
'2018-05-29 19:50:20.99',50.079,-250,2,42.2,591.9,-406,356,406,23.3
'2018-05-29 19:50:22.00',50.075,-248,0,42.2,591.9,-406,356,406,23.3
'2018-05-29 19:50:23.00',50.072,-250,2,42.2,591.9,-406,356,406,23.3
'2018-05-29 19:50:24.00',50.068,-248,1,42.2,591.9,-406,356,406,23.3
'2018-05-29 19:50:25.00',50.067,-247,-1,42.2,591.9,-406,356,406,23.3
'2018-05-29 19:50:26.00',50.066,-252,1,42.2,591.9,-406,356,406,23.3
'2018-05-29 19:50:27.00',50.068,-250,1,42.2,591.9,-406,356,406,23.3
'2018-05-29 19:50:28.00',50.068,-252,2,42.2,591.9,-406,356,406,23.3
'2018-05-29 19:50:29.00',50.069,-248,0,42.2,591.9,-406,356,406,23.3
'2018-05-29 19:50:30.00',50.072,-249,1,42.2,591.9,-406,356,406,23.3
'2018-05-29 19:50:31.00',50.076,-250,1,42.3,592.0,-406,356,406,23.3
'2018-05-29 19:50:32.00',50.078,-247,-1,42.3,592.0,-406,356,406,23.3
'2018-05-29 19:50:33.00',50.081,-252,0,42.3,592.0,-406,356,406,23.3
'2018-05-29 19:50:33.99',50.083,-250,0,42.3,592.0,-406,356,406,23.3
'2018-05-29 19:50:35.00',50.082,-253,3,42.3,592.0,-406,356,406,23.3
'2018-05-29 19:50:35.99',50.079,-247,-1,42.3,592.0,-406,356,406,23.3
'2018-05-29 19:50:37.00',50.077,-250,2,42.3,592.0,-406,356,406,23.3
'2018-05-29 19:50:38.00',50.073,-248,-1,42.3,592.0,-406,356,406,23.3
'2018-05-29 19:50:39.00',50.073,-252,1,42.3,592.0,-407,356,406,23.3
'2018-05-29 19:50:40.00',50.075,-250,-1,42.3,592.0,-407,356,406,23.3
'2018-05-29 19:50:41.00',50.076,-251,2,42.3,592.0,-407,356,406,23.3
'2018-05-29 19:50:42.00',50.077,-247,0,42.3,592.0,-407,356,406,23.3
'2018-05-29 19:50:43.00',50.082,-250,1,42.3,592.0,-407,356,406,23.3
'2018-05-29 19:50:44.00',50.087,-248,1,42.3,592.1,-407,356,405,23.3
'2018-05-29 19:50:45.00',50.092,-248,-1,42.3,592.1,-407,356,405,23.3
'2018-05-29 19:50:46.00',50.097,-250,0,42.3,592.1,-407,356,405,23.3
'2018-05-29 19:50:46.99',50.101,-251,0,42.3,592.1,-407,356,405,23.3
'2018-05-29 19:50:48.00',50.104,-248,0,42.3,592.1,-407,356,405,23.3
'2018-05-29 19:50:49.00',50.108,-250,1,42.3,592.1,-407,356,405,23.3
'2018-05-29 19:50:50.00',50.106,-251,2,42.3,592.1,-407,356,406,23.3
'2018-05-29 19:50:51.00',50.108,-249,0,42.3,592.1,-407,356,406,23.3
'2018-05-29 19:50:52.00',50.108,-250,1,42.3,592.1,-407,356,406,23.3
'2018-05-29 19:50:53.00',50.106,-251,1,42.3,592.1,-406,356,406,23.3
'2018-05-29 19:50:54.00',50.102,-248,0,42.3,592.1,-406,356,406,23.3
'2018-05-29 19:50:55.00',50.096,-252,2,42.3,592.2,-406,356,406,23.3
'2018-05-29 19:50:56.00',50.090,-252,-1,42.3,592.2,-406,356,407,23.3
'2018-05-29 19:50:57.00',50.083,-253,3,42.3,592.2,-406,356,407,23.3
'2018-05-29 19:50:57.99',50.081,-250,-1,42.3,592.2,-406,356,407,23.3
'2018-05-29 19:50:59.00',50.079,-252,1,42.3,592.2,-406,356,407,23.3
'2018-05-29 19:50:59.99',50.080,-252,1,42.3,592.2,-406,356,407,23.3
'2018-05-29 19:51:01.00',50.083,-249,1,42.3,592.2,-406,356,407,23.3
'2018-05-29 19:51:02.00',50.084,-247,-1,42.3,592.2,-406,356,407,23.3
'2018-05-29 19:51:03.00',50.086,-252,-2,42.4,592.2,-407,356,407,23.3
'2018-05-29 19:51:04.00',50.087,-250,-1,42.4,592.2,-407,356,407,23.3
'2018-05-29 19:51:05.00',50.088,-253,3,42.4,592.2,-407,356,407,23.3
'2018-05-29 19:51:06.00',50.089,-247,-1,42.4,592.2,-407,356,407,23.3
'2018-05-29 19:51:07.00',50.088,-250,3,42.4,592.3,-407,356,407,23.3
'2018-05-29 19:51:08.00',50.089,-248,0,42.4,592.3,-407,356,407,23.3
'2018-05-29 19:51:09.00',50.089,-250,1,42.4,592.3,-406,356,405,23.3
'2018-05-29 19:51:10.00',50.091,-248,-1,42.4,592.3,-406,356,405,23.3
'2018-05-29 19:51:10.99',50.094,-250,0,42.4,592.3,-406,356,405,23.3
'2018-05-29 19:51:12.00',50.096,-252,1,42.4,592.3,-406,356,405,23.3
'2018-05-29 19:51:12.99',50.097,-247,-1,42.4,592.3,-406,356,405,23.3
'2018-05-29 19:51:14.00',50.097,-251,1,42.4,592.3,-406,356,405,23.3
'2018-05-29 19:51:15.00',50.096,-249,-1,42.4,592.3,-406,356,405,23.3
'2018-05-29 19:51:16.00',50.096,-253,0,42.4,592.3,-406,356,405,23.3
'2018-05-29 19:51:17.00',50.095,-250,0,42.5,592.3,-406,356,405,23.3
'2018-05-29 19:51:18.00',50.095,-248,-1,42.5,592.3,-406,356,405,23.3
'2018-05-29 19:51:19.00',50.098,-250,0,42.5,592.3,-406,356,405,23.3
'2018-05-29 19:51:20.00',50.102,-250,-1,42.5,592.4,-406,356,405,23.3
'2018-05-29 19:51:21.00',50.103,-253,-1,42.5,592.4,-407,356,405,23.3
'2018-05-29 19:51:22.00',50.104,-248,0,42.6,592.4,-407,356,409,23.3
'2018-05-29 19:51:23.00',50.105,-248,-1,42.6,592.4,-407,356,409,23.2
'2018-05-29 19:51:23.99',50.104,-251,-3,42.6,592.4,-407,356,409,23.2
'2018-05-29 19:51:25.00',50.103,-251,1,42.6,592.4,-407,356,409,23.2
'2018-05-29 19:51:26.00',50.103,-252,-1,42.6,592.4,-407,356,409,23.2
'2018-05-29 19:51:27.00',50.104,-251,0,42.6,592.4,-407,356,409,23.2
'2018-05-29 19:51:28.00',50.104,-247,-1,42.6,592.4,-407,356,407,23.2
'2018-05-29 19:51:29.00',50.105,-252,1,42.6,592.4,-407,356,407,23.2
'2018-05-29 19:51:30.00',50.106,-252,0,42.7,592.5,-407,356,407,23.2
'2018-05-29 19:51:31.00',50.107,-252,-1,42.7,592.5,-407,356,407,23.2
'2018-05-29 19:51:32.00',50.108,-250,1,42.7,592.5,-407,356,407,23.2
'2018-05-29 19:51:33.00',50.108,-248,-3,42.7,592.5,-407,356,407,23.2
'2018-05-29 19:51:34.00',50.109,-252,0,42.7,592.5,-407,356,407,23.2
'2018-05-29 19:51:35.00',50.111,-254,1,42.7,592.5,-407,356,408,23.2
'2018-05-29 19:51:36.00',50.112,-248,-1,42.7,592.5,-407,356,408,23.2
'2018-05-29 19:51:36.99',50.114,-248,-2,42.7,592.5,-407,356,408,23.2
'2018-05-29 19:51:38.00',50.117,-253,0,42.7,592.5,-407,356,408,23.2
'2018-05-29 19:51:38.99',50.118,-253,-1,42.7,592.5,-407,356,408,23.2
'2018-05-29 19:51:40.00',50.121,-247,-3,42.7,592.5,-407,356,408,23.2
'2018-05-29 19:51:41.00',50.124,-250,1,42.7,592.6,-407,356,407,23.2
'2018-05-29 19:51:42.00',50.124,-253,1,42.7,592.6,-407,356,407,23.2
'2018-05-29 19:51:43.00',50.124,-250,1,42.7,592.6,-407,356,407,23.2
'2018-05-29 19:51:44.00',50.123,-248,-2,42.7,592.6,-407,356,407,23.2
'2018-05-29 19:51:45.00',50.122,-250,1,42.8,592.6,-407,356,407,23.2
'2018-05-29 19:51:46.00',50.122,-252,1,42.8,592.6,-407,356,407,23.2
'2018-05-29 19:51:47.00',50.123,-251,-1,42.8,592.6,-407,356,407,23.2
'2018-05-29 19:51:48.00',50.124,-248,2,42.8,592.6,-407,356,407,23.2
'2018-05-29 19:51:49.00',50.128,-250,1,42.8,592.6,-407,356,407,23.2
'2018-05-29 19:51:49.99',50.130,-252,-2,42.8,592.6,-407,356,407,23.2
'2018-05-29 19:51:51.00',50.131,-250,-1,42.8,592.6,-407,356,407,23.2
'2018-05-29 19:51:52.00',50.131,-250,-1,42.8,592.6,-407,356,407,23.2
'2018-05-29 19:51:53.00',50.130,-248,0,42.8,592.7,-407,356,407,23.2
'2018-05-29 19:51:54.00',50.128,-250,3,42.9,592.7,-407,356,407,23.2
'2018-05-29 19:51:55.00',50.125,-252,0,42.9,592.7,-407,356,407,23.2
'2018-05-29 19:51:56.00',50.123,-251,0,42.9,592.7,-406,356,407,23.2
'2018-05-29 19:51:57.00',50.121,-249,-1,42.9,592.7,-406,356,407,23.2
'2018-05-29 19:51:58.00',50.118,-251,1,42.9,592.7,-406,356,407,23.2
'2018-05-29 19:51:59.00',50.117,-250,-2,42.9,592.7,-406,356,407,23.2
'2018-05-29 19:52:00.00',50.116,-250,-1,42.9,592.7,-406,356,407,23.2
'2018-05-29 19:52:01.00',50.116,-250,-1,42.9,592.7,-406,356,408,23.2
'2018-05-29 19:52:02.00',50.114,-249,3,42.9,592.7,-406,356,408,23.2
'2018-05-29 19:52:02.99',50.113,-251,0,43.0,592.8,-406,356,408,23.2
'2018-05-29 19:52:04.00',50.110,-251,-1,43.0,592.8,-406,356,408,23.2
