'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-29 19:52:04.99',50.109,-252,0,43.0,592.8,-406,356,408,23.2
'2018-05-29 19:52:06.00',50.110,-251,0,43.0,592.8,-406,356,408,23.2
'2018-05-29 19:52:07.00',50.111,-248,1,43.0,592.8,-406,356,408,23.2
'2018-05-29 19:52:08.00',50.113,-248,-2,43.0,592.8,-406,356,408,23.2
'2018-05-29 19:52:09.00',50.114,-250,-1,43.0,592.8,-406,356,408,23.2
'2018-05-29 19:52:10.00',50.114,-253,-1,43.0,592.8,-407,356,408,23.2
'2018-05-29 19:52:11.00',50.115,-247,0,43.0,592.8,-407,356,408,23.2
'2018-05-29 19:52:12.00',50.115,-248,-1,43.0,592.8,-407,356,408,23.2
'2018-05-29 19:52:13.00',50.114,-250,1,43.0,592.9,-407,356,408,23.2
'2018-05-29 19:52:14.00',50.114,-250,2,43.0,592.9,-406,356,408,23.2
'2018-05-29 19:52:15.00',50.115,-248,-3,43.0,592.9,-406,356,407,23.2
'2018-05-29 19:52:15.99',50.118,-248,0,43.0,592.9,-407,356,407,23.2
'2018-05-29 19:52:17.00',50.120,-251,0,43.1,592.9,-407,356,407,23.2
'2018-05-29 19:52:18.00',50.124,-253,1,43.1,592.9,-407,356,407,23.2
'2018-05-29 19:52:19.00',50.127,-250,-2,43.1,592.9,-407,356,407,23.2
'2018-05-29 19:52:20.00',50.128,-248,-1,43.1,592.9,-407,356,407,23.2
'2018-05-29 19:52:21.00',50.128,-252,-1,43.1,592.9,-407,356,407,23.2
'2018-05-29 19:52:22.00',50.126,-250,2,43.1,592.9,-407,356,407,23.2
'2018-05-29 19:52:23.00',50.123,-248,1,43.1,592.9,-406,356,407,23.2
'2018-05-29 19:52:24.00',50.120,-248,-1,43.1,592.9,-406,356,407,23.2
'2018-05-29 19:52:25.00',50.118,-250,3,43.1,593.0,-406,356,407,23.2
'2018-05-29 19:52:26.00',50.115,-250,-1,43.1,593.0,-406,356,407,23.2
'2018-05-29 19:52:26.99',50.113,-253,2,43.1,593.0,-406,356,407,23.2
'2018-05-29 19:52:28.00',50.112,-251,2,43.1,593.0,-406,356,406,23.2
'2018-05-29 19:52:28.99',50.111,-248,-1,43.1,593.0,-406,356,406,23.2
'2018-05-29 19:52:30.00',50.110,-253,-1,43.1,593.0,-406,356,406,23.2
'2018-05-29 19:52:31.00',50.109,-252,1,43.1,593.0,-406,356,406,23.2
'2018-05-29 19:52:32.00',50.108,-249,0,43.1,593.0,-406,356,406,23.2
'2018-05-29 19:52:33.00',50.106,-248,1,43.2,593.0,-406,356,406,23.2
'2018-05-29 19:52:34.00',50.104,-250,2,43.2,593.0,-406,356,406,23.2
'2018-05-29 19:52:35.00',50.101,-250,-2,43.2,593.0,-406,356,408,23.2
'2018-05-29 19:52:36.00',50.099,-253,1,43.2,593.0,-406,356,408,23.2
'2018-05-29 19:52:37.00',50.096,-250,1,43.2,593.0,-406,356,408,23.2
'2018-05-29 19:52:38.00',50.093,-248,1,43.2,593.0,-406,356,408,23.2
'2018-05-29 19:52:39.00',50.091,-251,-1,43.2,593.0,-406,356,408,23.2
'2018-05-29 19:52:39.99',50.090,-250,-1,43.2,593.1,-406,356,408,23.2
'2018-05-29 19:52:41.00',50.090,-253,1,43.2,593.1,-406,356,408,23.2
'2018-05-29 19:52:41.99',50.091,-248,-3,43.2,593.1,-406,356,408,23.2
'2018-05-29 19:52:43.00',50.091,-251,0,43.2,593.1,-406,356,408,23.2
'2018-05-29 19:52:44.00',50.092,-249,-4,43.2,593.1,-406,356,408,23.2
'2018-05-29 19:52:45.00',50.093,-252,0,43.2,593.1,-407,356,408,23.2
'2018-05-29 19:52:46.00',50.096,-253,-2,43.2,593.1,-407,356,408,23.2
'2018-05-29 19:52:47.00',50.099,-248,1,43.2,593.1,-407,356,408,23.2
'2018-05-29 19:52:48.00',50.100,-252,1,43.2,593.1,-407,356,408,23.2
'2018-05-29 19:52:49.00',50.102,-251,-3,43.2,593.2,-407,356,409,23.2
'2018-05-29 19:52:50.00',50.103,-251,0,43.2,593.2,-407,356,409,23.2
'2018-05-29 19:52:51.00',50.105,-251,-1,43.2,593.2,-407,356,409,23.2
'2018-05-29 19:52:52.00',50.106,-247,-1,43.2,593.2,-407,356,409,23.2
'2018-05-29 19:52:52.99',50.107,-253,1,43.2,593.2,-407,356,409,23.2
'2018-05-29 19:52:54.00',50.107,-250,-2,43.2,593.2,-407,356,409,23.2
'2018-05-29 19:52:55.00',50.106,-251,1,43.2,593.2,-407,356,409,23.2
'2018-05-29 19:52:56.00',50.105,-252,-1,43.3,593.2,-407,356,411,23.2
'2018-05-29 19:52:57.00',50.103,-250,-1,43.3,593.2,-407,356,411,23.2
'2018-05-29 19:52:58.00',50.100,-253,1,43.3,593.2,-407,356,411,23.2
'2018-05-29 19:52:59.00',50.098,-248,-3,43.3,593.2,-406,356,411,23.2
'2018-05-29 19:53:00.00',50.097,-251,1,43.3,593.2,-406,356,411,23.2
'2018-05-29 19:53:01.00',50.098,-250,3,43.3,593.3,-406,356,411,23.2
'2018-05-29 19:53:02.00',50.096,-253,-2,43.3,593.3,-406,356,411,23.2
'2018-05-29 19:53:03.00',50.096,-250,1,43.3,593.3,-406,356,411,23.2
'2018-05-29 19:53:04.00',50.094,-248,-2,43.3,593.3,-406,356,411,23.2
'2018-05-29 19:53:05.00',50.092,-252,2,43.3,593.3,-406,356,411,23.2
'2018-05-29 19:53:05.99',50.091,-252,1,43.3,593.3,-406,356,411,23.2
'2018-05-29 19:53:07.00',50.090,-253,3,43.3,593.3,-406,356,411,23.2
'2018-05-29 19:53:07.99',50.088,-247,-3,43.3,593.3,-406,356,411,23.2
'2018-05-29 19:53:09.00',50.089,-253,3,43.3,593.3,-406,356,409,23.2
'2018-05-29 19:53:10.00',50.090,-249,2,43.3,593.3,-406,356,409,23.2
'2018-05-29 19:53:11.00',50.091,-249,2,43.3,593.3,-406,356,409,23.2
'2018-05-29 19:53:12.00',50.094,-250,0,43.3,593.4,-406,356,409,23.2
'2018-05-29 19:53:13.00',50.097,-251,-2,43.3,593.4,-406,356,409,23.2
'2018-05-29 19:53:14.00',50.101,-255,2,43.3,593.4,-406,356,409,23.2
'2018-05-29 19:53:15.00',50.104,-247,-2,43.3,593.4,-406,356,409,23.2
'2018-05-29 19:53:16.00',50.107,-248,-1,43.3,593.4,-406,356,409,23.2
'2018-05-29 19:53:17.00',50.109,-249,-3,43.3,593.4,-406,356,409,23.2
'2018-05-29 19:53:18.00',50.109,-252,-1,43.3,593.4,-406,356,409,23.2
'2018-05-29 19:53:18.99',50.107,-253,4,43.3,593.4,-406,356,409,23.2
'2018-05-29 19:53:20.00',50.108,-249,1,43.3,593.4,-405,356,409,23.1
'2018-05-29 19:53:21.00',50.110,-250,-4,43.3,593.4,-405,356,409,23.1
'2018-05-29 19:53:22.00',50.112,-252,1,43.3,593.4,-406,356,409,23.1
'2018-05-29 19:53:23.00',50.112,-252,3,43.3,593.4,-405,356,409,23.2
'2018-05-29 19:53:24.00',50.113,-248,-2,43.3,593.5,-406,356,409,23.2
'2018-05-29 19:53:25.00',50.114,-252,2,43.4,593.5,-406,356,409,23.2
'2018-05-29 19:53:26.00',50.114,-250,1,43.4,593.5,-406,356,409,23.2
'2018-05-29 19:53:27.00',50.115,-252,-1,43.4,593.5,-406,356,409,23.2
'2018-05-29 19:53:28.00',50.115,-247,-2,43.4,593.5,-406,356,409,23.2
'2018-05-29 19:53:29.00',50.113,-250,2,43.4,593.5,-406,356,409,23.2
'2018-05-29 19:53:30.00',50.111,-250,-3,43.4,593.5,-406,356,409,23.2
'2018-05-29 19:53:31.00',50.111,-250,3,43.4,593.5,-406,357,409,23.2
'2018-05-29 19:53:31.99',50.112,-254,3,43.4,593.5,-406,357,409,23.2
'2018-05-29 19:53:33.00',50.115,-249,-1,43.4,593.5,-406,357,409,23.2
'2018-05-29 19:53:33.99',50.114,-248,-1,43.4,593.5,-406,357,409,23.2
'2018-05-29 19:53:35.00',50.112,-252,3,43.4,593.6,-406,357,409,23.2
'2018-05-29 19:53:36.00',50.111,-252,0,43.4,593.6,-406,357,409,23.2
'2018-05-29 19:53:37.00',50.110,-248,-2,43.5,593.6,-406,357,409,23.2
'2018-05-29 19:53:38.00',50.107,-250,3,43.5,593.6,-406,356,409,23.2
'2018-05-29 19:53:39.00',50.104,-249,-3,43.5,593.6,-406,356,409,23.2
'2018-05-29 19:53:40.00',50.104,-250,1,43.5,593.6,-406,356,409,23.2
'2018-05-29 19:53:41.00',50.105,-255,3,43.5,593.6,-406,356,409,23.2
'2018-05-29 19:53:42.00',50.105,-247,-2,43.5,593.6,-406,356,409,23.2
'2018-05-29 19:53:43.00',50.106,-251,1,43.5,593.6,-406,356,409,23.2
'2018-05-29 19:53:44.00',50.105,-248,-2,43.5,593.6,-406,356,409,23.2
'2018-05-29 19:53:44.99',50.106,-250,-2,43.6,593.6,-406,356,409,23.2
'2018-05-29 19:53:46.00',50.107,-250,2,43.6,593.6,-405,356,409,23.2
'2018-05-29 19:53:47.00',50.109,-250,0,43.6,593.6,-405,356,409,23.2
'2018-05-29 19:53:48.00',50.113,-250,-2,43.6,593.7,-405,356,409,23.2
'2018-05-29 19:53:49.00',50.116,-253,2,43.6,593.7,-406,356,409,23.2
'2018-05-29 19:53:50.00',50.120,-252,2,43.6,593.7,-406,356,409,23.2
'2018-05-29 19:53:51.00',50.122,-248,-3,43.6,593.7,-406,356,409,23.2
'2018-05-29 19:53:52.00',50.127,-252,-3,43.7,593.7,-406,356,409,23.2
'2018-05-29 19:53:53.00',50.128,-252,1,43.7,593.7,-406,356,409,23.2
'2018-05-29 19:53:54.00',50.128,-250,3,43.7,593.7,-406,356,409,23.2
'2018-05-29 19:53:55.00',50.128,-247,-2,43.7,593.7,-406,356,409,23.2
'2018-05-29 19:53:56.00',50.127,-247,-1,43.7,593.7,-406,356,409,23.2
'2018-05-29 19:53:57.00',50.123,-252,1,43.7,593.7,-406,356,409,23.2
'2018-05-29 19:53:57.99',50.121,-252,1,43.7,593.8,-406,356,409,23.2
'2018-05-29 19:53:59.00',50.118,-250,-1,43.7,593.8,-406,356,409,23.2
'2018-05-29 19:54:00.00',50.116,-250,-1,43.7,593.8,-406,356,410,23.2
'2018-05-29 19:54:01.00',50.114,-250,-1,43.7,593.8,-406,356,410,23.2
'2018-05-29 19:54:02.00',50.115,-250,-2,43.7,593.8,-406,356,410,23.2
'2018-05-29 19:54:03.00',50.115,-250,-2,43.7,593.8,-405,356,410,23.2
'2018-05-29 19:54:04.00',50.114,-251,1,43.7,593.8,-405,357,410,23.2
'2018-05-29 19:54:05.00',50.112,-250,-3,43.7,593.8,-405,357,410,23.2
'2018-05-29 19:54:06.00',50.111,-250,1,43.7,593.8,-405,357,410,23.2
'2018-05-29 19:54:07.00',50.111,-255,2,43.8,593.8,-405,357,410,23.2
'2018-05-29 19:54:08.00',50.111,-252,-2,43.8,593.8,-405,357,410,23.2
'2018-05-29 19:54:08.99',50.112,-249,-2,43.8,593.8,-406,357,410,23.2
'2018-05-29 19:54:10.00',50.112,-252,2,43.8,593.9,-405,356,410,23.2
'2018-05-29 19:54:10.99',50.111,-250,-2,43.8,593.9,-405,356,410,23.2
'2018-05-29 19:54:12.00',50.111,-251,1,43.8,593.9,-405,356,410,23.2
'2018-05-29 19:54:13.00',50.111,-251,2,43.8,593.9,-405,356,409,23.2
'2018-05-29 19:54:14.00',50.112,-250,-3,43.8,593.9,-405,356,409,23.2
'2018-05-29 19:54:15.00',50.115,-250,0,43.8,593.9,-405,356,409,23.2
'2018-05-29 19:54:16.00',50.117,-251,0,43.9,593.9,-405,357,409,23.2
'2018-05-29 19:54:17.00',50.117,-250,-1,43.9,593.9,-405,357,409,23.2
'2018-05-29 19:54:18.00',50.115,-253,2,43.9,594.0,-405,357,409,23.2
'2018-05-29 19:54:19.00',50.111,-250,0,43.9,594.0,-405,357,411,23.2
'2018-05-29 19:54:20.00',50.108,-250,-3,43.9,594.0,-405,357,411,23.2
'2018-05-29 19:54:21.00',50.107,-252,1,43.9,594.0,-405,357,411,23.2
'2018-05-29 19:54:21.99',50.106,-252,-1,43.9,594.0,-405,357,411,23.2
'2018-05-29 19:54:23.00',50.107,-247,-3,43.9,594.0,-405,356,411,23.2
'2018-05-29 19:54:24.00',50.109,-250,1,44.0,594.0,-405,356,411,23.2
'2018-05-29 19:54:25.00',50.111,-248,1,44.0,594.0,-405,356,411,23.2
'2018-05-29 19:54:26.00',50.113,-251,-2,44.0,594.0,-405,356,409,23.2
'2018-05-29 19:54:27.00',50.115,-250,-1,44.0,594.0,-405,356,409,23.2
'2018-05-29 19:54:28.00',50.117,-252,2,44.0,594.1,-405,356,409,23.2
'2018-05-29 19:54:29.00',50.118,-248,-1,44.0,594.1,-406,356,409,23.2
'2018-05-29 19:54:30.00',50.118,-252,-3,44.0,594.1,-406,356,409,23.2
'2018-05-29 19:54:31.00',50.117,-251,1,44.0,594.1,-406,356,409,23.2
'2018-05-29 19:54:32.00',50.115,-250,-2,44.0,594.1,-406,356,410,23.2
'2018-05-29 19:54:33.00',50.113,-248,-2,44.0,594.1,-406,356,410,23.2
'2018-05-29 19:54:34.00',50.111,-251,1,44.0,594.1,-406,356,410,23.2
'2018-05-29 19:54:34.99',50.109,-251,1,44.0,594.1,-406,356,410,23.2
'2018-05-29 19:54:36.00',50.109,-250,-3,44.0,594.1,-406,356,410,23.2
'2018-05-29 19:54:36.99',50.111,-252,-1,44.0,594.1,-406,356,410,23.2
'2018-05-29 19:54:38.00',50.112,-250,-2,44.0,594.1,-406,356,409,23.2
'2018-05-29 19:54:39.00',50.114,-250,-3,44.0,594.1,-406,356,409,23.2
'2018-05-29 19:54:40.00',50.117,-250,1,44.0,594.2,-406,356,409,23.2
'2018-05-29 19:54:41.00',50.119,-248,3,44.0,594.2,-406,356,409,23.2
'2018-05-29 19:54:42.00',50.122,-248,-1,44.1,594.2,-406,356,409,23.2
'2018-05-29 19:54:43.00',50.127,-250,-1,44.1,594.2,-406,356,409,23.2
'2018-05-29 19:54:44.00',50.131,-254,1,44.1,594.2,-406,356,409,23.2
'2018-05-29 19:54:45.00',50.132,-250,3,44.1,594.2,-405,356,409,23.2
'2018-05-29 19:54:46.00',50.133,-249,0,44.1,594.2,-405,356,409,23.2
'2018-05-29 19:54:47.00',50.133,-250,-2,44.1,594.2,-405,356,409,23.2
'2018-05-29 19:54:47.99',50.136,-248,1,44.1,594.2,-405,356,409,23.2
'2018-05-29 19:54:49.00',50.137,-248,-1,44.1,594.2,-405,356,409,23.2
'2018-05-29 19:54:50.00',50.140,-250,2,44.1,594.2,-405,356,409,23.2
'2018-05-29 19:54:51.00',50.141,-254,3,44.1,594.3,-405,356,409,23.2
'2018-05-29 19:54:52.00',50.142,-251,3,44.1,594.3,-405,356,409,23.2
'2018-05-29 19:54:53.00',50.144,-248,-2,44.1,594.3,-405,356,409,23.2
'2018-05-29 19:54:54.00',50.143,-250,-3,44.1,594.3,-405,356,409,23.2
'2018-05-29 19:54:55.00',50.142,-248,-1,44.1,594.3,-405,357,409,23.2
'2018-05-29 19:54:56.00',50.141,-247,2,44.1,594.3,-405,357,409,23.2
'2018-05-29 19:54:57.00',50.141,-251,3,44.2,594.3,-405,357,409,23.2
'2018-05-29 19:54:58.00',50.140,-253,2,44.2,594.3,-405,357,407,23.2
'2018-05-29 19:54:59.00',50.138,-250,0,44.2,594.3,-405,357,407,23.2
'2018-05-29 19:55:00.00',50.136,-248,-2,44.2,594.3,-405,357,407,23.2
'2018-05-29 19:55:00.99',50.133,-248,-1,44.2,594.4,-405,357,407,23.1
'2018-05-29 19:55:02.00',50.129,-250,1,44.2,594.4,-405,356,407,23.1
'2018-05-29 19:55:02.99',50.125,-252,1,44.2,594.4,-405,356,407,23.1
'2018-05-29 19:55:04.00',50.122,-248,-2,44.2,594.4,-405,356,407,23.1
'2018-05-29 19:55:05.00',50.120,-252,-1,44.2,594.4,-405,356,408,23.1
'2018-05-29 19:55:06.00',50.118,-252,3,44.2,594.4,-405,356,408,23.1
'2018-05-29 19:55:07.00',50.118,-248,-1,44.2,594.4,-405,356,408,23.1
'2018-05-29 19:55:08.00',50.119,-247,-1,44.2,594.4,-405,356,408,23.1
'2018-05-29 19:55:09.00',50.120,-251,2,44.2,594.4,-405,357,408,23.1
'2018-05-29 19:55:10.00',50.122,-253,2,44.2,594.4,-404,357,408,23.1
'2018-05-29 19:55:11.00',50.123,-250,1,44.2,594.4,-405,357,408,23.1
'2018-05-29 19:55:12.00',50.124,-248,-2,44.2,594.4,-405,357,407,23.1
'2018-05-29 19:55:13.00',50.127,-250,2,44.2,594.5,-405,357,407,23.1
'2018-05-29 19:55:13.99',50.130,-250,3,44.2,594.5,-405,357,407,23.1
'2018-05-29 19:55:15.00',50.134,-248,0,44.2,594.5,-405,357,407,23.1
'2018-05-29 19:55:16.00',50.137,-248,-1,44.2,594.5,-405,357,407,23.1
'2018-05-29 19:55:17.00',50.137,-249,-1,44.2,594.5,-405,357,407,23.1
'2018-05-29 19:55:18.00',50.136,-250,3,44.2,594.5,-405,357,407,23.1
'2018-05-29 19:55:19.00',50.135,-249,2,44.2,594.5,-405,357,405,23.1
'2018-05-29 19:55:20.00',50.133,-248,1,44.2,594.5,-405,357,405,23.1
'2018-05-29 19:55:21.00',50.134,-248,-2,44.3,594.5,-405,357,405,23.1
'2018-05-29 19:55:22.00',50.133,-250,-1,44.3,594.5,-405,357,405,23.1
'2018-05-29 19:55:23.00',50.132,-251,0,44.3,594.5,-404,357,405,23.1
'2018-05-29 19:55:24.00',50.131,-250,3,44.3,594.5,-404,357,405,23.1
'2018-05-29 19:55:25.00',50.130,-250,-3,44.3,594.6,-404,357,405,23.1
'2018-05-29 19:55:26.00',50.129,-250,-1,44.3,594.6,-405,357,407,23.1
'2018-05-29 19:55:26.99',50.128,-251,0,44.3,594.6,-405,357,407,23.1
'2018-05-29 19:55:28.00',50.127,-251,2,44.3,594.6,-405,357,407,23.1
'2018-05-29 19:55:28.99',50.128,-249,-1,44.3,594.6,-405,357,407,23.1
'2018-05-29 19:55:30.00',50.129,-250,-1,44.3,594.6,-405,357,407,23.1
'2018-05-29 19:55:31.00',50.130,-250,0,44.3,594.6,-405,357,407,23.1
'2018-05-29 19:55:32.00',50.135,-251,2,44.3,594.6,-405,357,406,23.1
'2018-05-29 19:55:33.00',50.139,-251,3,44.3,594.6,-405,357,406,23.1
'2018-05-29 19:55:34.00',50.143,-252,1,44.3,594.6,-405,357,406,23.1
'2018-05-29 19:55:35.00',50.147,-250,-1,44.3,594.6,-405,357,406,23.1
'2018-05-29 19:55:36.00',50.149,-247,-1,44.3,594.7,-405,357,406,23.1
'2018-05-29 19:55:37.00',50.151,-251,-1,44.3,594.7,-405,357,406,23.1
'2018-05-29 19:55:37.99',50.155,-248,-1,44.3,594.7,-405,357,406,23.1
'2018-05-29 19:55:39.00',50.156,-248,-2,44.3,594.7,-405,357,407,23.1
'2018-05-29 19:55:39.99',50.152,-250,-1,44.3,594.7,-405,357,407,23.1
'2018-05-29 19:55:41.00',50.146,-250,1,44.3,594.7,-405,357,407,23.1
'2018-05-29 19:55:42.00',50.142,-250,1,44.3,594.7,-405,357,407,23.1
'2018-05-29 19:55:43.00',50.142,-251,0,44.3,594.8,-405,357,407,23.1
'2018-05-29 19:55:44.00',50.140,-252,3,44.3,594.8,-405,357,407,23.1
'2018-05-29 19:55:45.00',50.143,-250,-1,44.3,594.8,-405,357,407,23.1
'2018-05-29 19:55:46.00',50.144,-248,-4,44.3,594.8,-405,357,409,23.1
'2018-05-29 19:55:47.00',50.142,-250,-1,44.3,594.8,-405,357,409,23.1
'2018-05-29 19:55:48.00',50.140,-252,-1,44.4,594.8,-405,357,409,23.1
'2018-05-29 19:55:49.00',50.138,-250,3,44.4,594.8,-405,357,409,23.1
'2018-05-29 19:55:50.00',50.137,-250,1,44.4,594.8,-405,357,409,23.1
'2018-05-29 19:55:50.99',50.138,-252,-1,44.4,594.8,-405,357,409,23.1
'2018-05-29 19:55:52.00',50.140,-248,-3,44.4,594.8,-405,357,407,23.1
'2018-05-29 19:55:53.00',50.141,-248,-3,44.4,594.8,-405,357,407,23.1
'2018-05-29 19:55:54.00',50.142,-251,0,44.4,594.9,-405,357,407,23.1
'2018-05-29 19:55:55.00',50.142,-254,1,44.4,594.9,-405,357,407,23.1
'2018-05-29 19:55:56.00',50.142,-250,1,44.4,594.9,-405,357,407,23.1
'2018-05-29 19:55:57.00',50.143,-250,-1,44.5,594.9,-405,357,407,23.1
'2018-05-29 19:55:58.00',50.144,-250,0,44.5,594.9,-405,357,408,23.1
'2018-05-29 19:55:59.00',50.143,-248,-2,44.5,594.9,-405,357,408,23.1
'2018-05-29 19:56:00.00',50.138,-251,-3,44.5,594.9,-405,357,408,23.1
'2018-05-29 19:56:01.00',50.133,-252,0,44.5,594.9,-405,357,408,23.1
'2018-05-29 19:56:02.00',50.132,-253,0,44.5,594.9,-405,357,408,23.1
'2018-05-29 19:56:03.00',50.130,-248,0,44.5,594.9,-405,357,408,23.1
'2018-05-29 19:56:03.99',50.126,-250,-2,44.5,594.9,-405,357,408,23.1
'2018-05-29 19:56:05.00',50.124,-251,-1,44.5,595.0,-405,357,408,23.1
'2018-05-29 19:56:05.99',50.124,-252,1,44.5,595.0,-405,357,408,23.1
'2018-05-29 19:56:07.00',50.121,-248,0,44.5,595.0,-405,357,408,23.1
'2018-05-29 19:56:08.00',50.117,-248,-1,44.5,595.0,-405,357,408,23.1
'2018-05-29 19:56:09.00',50.112,-251,1,44.6,595.0,-405,357,408,23.1
'2018-05-29 19:56:10.00',50.106,-253,0,44.6,595.0,-405,357,408,23.1
'2018-05-29 19:56:11.00',50.103,-252,3,44.6,595.0,-405,357,408,23.1
'2018-05-29 19:56:12.00',50.099,-252,1,44.6,595.0,-405,357,408,23.1
'2018-05-29 19:56:13.00',50.092,-250,-3,44.6,595.0,-405,357,408,23.1
'2018-05-29 19:56:14.00',50.084,-253,1,44.6,595.0,-405,357,408,23.1
'2018-05-29 19:56:15.00',50.080,-252,-3,44.6,595.0,-405,357,408,23.1
'2018-05-29 19:56:16.00',50.076,-250,1,44.6,595.0,-405,357,408,23.1
'2018-05-29 19:56:16.99',50.072,-248,-1,44.7,595.1,-405,357,408,23.1
'2018-05-29 19:56:18.00',50.070,-250,0,44.7,595.1,-405,357,409,23.1
'2018-05-29 19:56:19.00',50.069,-248,-2,44.7,595.1,-405,357,409,23.1
'2018-05-29 19:56:20.00',50.070,-249,-1,44.7,595.1,-405,357,409,23.1
'2018-05-29 19:56:21.00',50.072,-250,-1,44.7,595.1,-405,357,409,23.1
'2018-05-29 19:56:22.00',50.074,-252,-1,44.7,595.1,-405,357,409,23.1
'2018-05-29 19:56:23.00',50.076,-253,3,44.7,595.1,-405,357,409,23.1
'2018-05-29 19:56:24.00',50.078,-250,-1,44.7,595.1,-405,357,409,23.1
'2018-05-29 19:56:25.00',50.077,-252,0,44.7,595.1,-405,357,407,23.1
'2018-05-29 19:56:26.00',50.078,-250,2,44.7,595.1,-405,357,407,23.1
'2018-05-29 19:56:27.00',50.080,-250,3,44.7,595.2,-405,357,407,23.1
'2018-05-29 19:56:28.00',50.081,-252,-1,44.7,595.2,-405,357,407,23.1
'2018-05-29 19:56:29.00',50.082,-250,-2,44.7,595.2,-405,357,407,23.1
'2018-05-29 19:56:29.99',50.084,-251,-1,44.7,595.2,-405,357,407,23.1
'2018-05-29 19:56:31.00',50.086,-251,-1,44.8,595.2,-405,357,408,23.1
'2018-05-29 19:56:31.99',50.087,-248,-3,44.8,595.2,-405,357,408,23.1
'2018-05-29 19:56:33.00',50.086,-249,-3,44.8,595.2,-405,357,408,23.1
'2018-05-29 19:56:34.00',50.087,-248,-1,44.8,595.2,-405,357,408,23.1
'2018-05-29 19:56:35.00',50.087,-250,3,44.8,595.2,-405,357,408,23.1
'2018-05-29 19:56:36.00',50.088,-250,0,44.8,595.2,-405,357,408,23.1
'2018-05-29 19:56:37.00',50.089,-254,3,44.8,595.2,-405,357,408,23.1
'2018-05-29 19:56:38.00',50.088,-250,-1,44.8,595.3,-405,357,407,23.1
'2018-05-29 19:56:39.00',50.088,-251,1,44.9,595.3,-405,357,407,23.1
'2018-05-29 19:56:40.00',50.087,-248,-2,44.9,595.3,-405,357,407,23.1
'2018-05-29 19:56:41.00',50.085,-251,2,44.9,595.3,-405,357,407,23.1
'2018-05-29 19:56:42.00',50.084,-249,-1,44.9,595.3,-405,357,407,23.1
'2018-05-29 19:56:42.99',50.083,-249,1,44.9,595.3,-405,357,407,23.1
'2018-05-29 19:56:44.00',50.082,-246,-3,44.9,595.3,-405,357,407,23.1
'2018-05-29 19:56:45.00',50.081,-249,3,44.9,595.3,-405,357,407,23.1
'2018-05-29 19:56:46.00',50.081,-247,-2,45.0,595.3,-405,357,407,23.1
'2018-05-29 19:56:47.00',50.080,-250,1,45.0,595.3,-404,357,407,23.1
'2018-05-29 19:56:48.00',50.080,-250,-1,45.0,595.3,-404,357,407,23.1
'2018-05-29 19:56:49.00',50.080,-253,3,45.0,595.4,-404,357,407,23.1
'2018-05-29 19:56:50.00',50.081,-250,0,45.0,595.4,-404,357,407,23.1
'2018-05-29 19:56:51.00',50.078,-251,2,45.0,595.4,-404,357,407,23.1
'2018-05-29 19:56:52.00',50.076,-248,-3,45.0,595.4,-404,357,407,23.1
'2018-05-29 19:56:53.00',50.075,-250,-1,45.0,595.4,-404,357,407,23.1
'2018-05-29 19:56:54.00',50.074,-250,1,45.0,595.4,-404,357,407,23.1
'2018-05-29 19:56:55.00',50.071,-251,-1,45.0,595.4,-404,357,407,23.1
'2018-05-29 19:56:55.99',50.071,-249,3,45.0,595.4,-404,357,407,23.1
'2018-05-29 19:56:57.00',50.071,-246,-2,45.0,595.4,-404,357,407,23.1
'2018-05-29 19:56:57.99',50.071,-248,2,45.0,595.4,-404,357,407,23.1
'2018-05-29 19:56:59.00',50.069,-247,-1,45.0,595.4,-404,357,407,23.1
'2018-05-29 19:57:00.00',50.068,-249,1,45.0,595.4,-404,357,407,23.1
'2018-05-29 19:57:01.00',50.066,-251,1,45.0,595.5,-404,357,407,23.1
'2018-05-29 19:57:02.00',50.065,-250,0,45.1,595.5,-404,357,407,23.1
'2018-05-29 19:57:03.00',50.063,-255,3,45.1,595.5,-404,357,407,23.1
'2018-05-29 19:57:04.00',50.062,-251,1,45.1,595.5,-404,357,407,23.1
'2018-05-29 19:57:05.00',50.065,-250,-1,45.1,595.5,-404,357,407,23.1
'2018-05-29 19:57:06.00',50.070,-250,2,45.1,595.5,-404,357,407,23.1
'2018-05-29 19:57:07.00',50.069,-248,-3,45.1,595.5,-404,357,407,23.1
'2018-05-29 19:57:08.00',50.069,-252,3,45.1,595.6,-404,357,407,23.1
'2018-05-29 19:57:08.99',50.069,-250,-2,45.1,595.6,-404,357,407,23.1
'2018-05-29 19:57:10.00',50.068,-250,0,45.1,595.6,-404,357,407,23.1
'2018-05-29 19:57:11.00',50.066,-248,0,45.1,595.6,-404,357,406,23.1
'2018-05-29 19:57:12.00',50.061,-248,-3,45.1,595.6,-404,357,406,23.1
'2018-05-29 19:57:13.00',50.056,-248,1,45.1,595.6,-404,357,406,23.1
'2018-05-29 19:57:14.00',50.053,-248,-1,45.1,595.6,-404,357,406,23.1
'2018-05-29 19:57:15.00',50.049,-250,0,45.1,595.6,-404,357,406,23.1
'2018-05-29 19:57:16.00',50.046,-249,1,45.1,595.6,-404,357,406,23.1
'2018-05-29 19:57:17.00',50.042,-252,1,45.1,595.6,-404,357,406,23.1
'2018-05-29 19:57:18.00',50.038,-252,1,45.1,595.7,-404,357,407,23.1
'2018-05-29 19:57:19.00',50.040,-250,-1,45.1,595.7,-404,357,407,23.1
'2018-05-29 19:57:19.99',50.040,-250,1,45.2,595.7,-404,357,407,23.1
'2018-05-29 19:57:21.00',50.037,-253,3,45.2,595.7,-404,357,407,23.1
'2018-05-29 19:57:21.99',50.033,-252,0,45.2,595.7,-404,357,407,23.1
'2018-05-29 19:57:23.00',50.030,-252,-1,45.2,595.7,-404,357,407,23.1
'2018-05-29 19:57:24.00',50.027,-248,-1,45.2,595.7,-404,357,408,23.1
'2018-05-29 19:57:25.00',50.026,-250,0,45.2,595.7,-404,357,408,23.1
'2018-05-29 19:57:26.00',50.025,-252,2,45.2,595.7,-404,357,408,23.1
'2018-05-29 19:57:27.00',50.022,-252,1,45.2,595.7,-404,357,408,23.1
'2018-05-29 19:57:28.00',50.021,-250,2,45.2,595.7,-404,356,408,23.1
'2018-05-29 19:57:29.00',50.019,-250,-1,45.2,595.8,-404,356,408,23.1
'2018-05-29 19:57:30.00',50.017,-249,2,45.2,595.8,-404,356,408,23.0
'2018-05-29 19:57:31.00',50.015,-248,-2,45.2,595.8,-404,356,407,23.0
'2018-05-29 19:57:32.00',50.014,-250,-2,45.2,595.8,-404,356,407,23.0
'2018-05-29 19:57:32.99',50.014,-250,-1,45.2,595.8,-404,356,407,23.0
'2018-05-29 19:57:34.00',50.014,-248,0,45.2,595.8,-404,356,407,22.9
'2018-05-29 19:57:34.99',50.014,-250,-1,45.2,595.8,-404,356,407,22.9
'2018-05-29 19:57:36.00',50.014,-249,-1,45.2,595.8,-404,356,407,22.9
'2018-05-29 19:57:37.00',50.016,-248,1,45.2,595.8,-404,356,406,22.9
'2018-05-29 19:57:38.00',50.020,-250,1,45.2,595.8,-404,356,406,22.9
'2018-05-29 19:57:39.00',50.022,-252,3,45.2,595.8,-404,356,406,22.9
'2018-05-29 19:57:40.00',50.025,-250,-1,45.2,595.8,-403,356,406,22.9
'2018-05-29 19:57:41.00',50.026,-249,-2,45.2,595.9,-403,357,406,22.9
'2018-05-29 19:57:42.00',50.027,-248,-3,45.2,595.9,-403,357,406,22.9
'2018-05-29 19:57:43.00',50.027,-249,-1,45.2,595.9,-403,357,406,22.9
'2018-05-29 19:57:44.00',50.027,-250,0,45.2,595.9,-403,357,407,22.9
'2018-05-29 19:57:45.00',50.028,-253,0,45.2,595.9,-403,357,407,22.9
'2018-05-29 19:57:45.99',50.029,-253,-3,45.2,595.9,-403,357,407,22.9
'2018-05-29 19:57:47.00',50.028,-252,-1,45.3,595.9,-403,357,407,22.9
'2018-05-29 19:57:48.00',50.027,-250,-2,45.3,595.9,-404,357,407,22.9
'2018-05-29 19:57:49.00',50.026,-252,1,45.3,595.9,-404,357,407,22.9
'2018-05-29 19:57:50.00',50.026,-251,0,45.3,595.9,-404,357,411,22.9
'2018-05-29 19:57:51.00',50.026,-250,3,45.3,595.9,-404,357,411,22.9
'2018-05-29 19:57:52.00',50.027,-249,2,45.3,596.0,-404,357,411,22.8
'2018-05-29 19:57:53.00',50.029,-248,-2,45.3,596.0,-404,357,411,22.8
'2018-05-29 19:57:54.00',50.028,-246,-3,45.3,596.0,-404,356,411,22.8
'2018-05-29 19:57:55.00',50.026,-248,-2,45.3,596.0,-404,356,411,22.8
'2018-05-29 19:57:56.00',50.024,-248,1,45.3,596.0,-404,356,410,22.8
'2018-05-29 19:57:57.00',50.020,-250,1,45.3,596.0,-404,356,410,22.8
'2018-05-29 19:57:58.00',50.019,-250,0,45.3,596.0,-404,356,410,22.8
'2018-05-29 19:57:58.99',50.020,-247,2,45.3,596.0,-403,356,410,22.8
'2018-05-29 19:58:00.00',50.020,-247,0,45.3,596.0,-403,356,410,22.8
'2018-05-29 19:58:00.99',50.020,-247,-1,45.3,596.1,-403,356,410,22.8
'2018-05-29 19:58:02.00',50.021,-247,-1,45.3,596.1,-403,356,410,22.8
'2018-05-29 19:58:03.00',50.021,-248,-3,45.3,596.1,-403,356,409,22.8
'2018-05-29 19:58:04.00',50.022,-250,1,45.3,596.1,-403,356,409,22.8
'2018-05-29 19:58:05.00',50.024,-252,1,45.3,596.1,-403,356,409,22.8
'2018-05-29 19:58:06.00',50.027,-248,4,45.3,596.1,-403,356,409,22.8
'2018-05-29 19:58:07.00',50.027,-251,2,45.3,596.1,-403,356,409,22.5
'2018-05-29 19:58:08.00',50.025,-250,-1,45.3,596.2,-403,356,409,22.5
'2018-05-29 19:58:09.00',50.023,-250,-1,45.3,596.2,-403,356,409,22.5
'2018-05-29 19:58:10.00',50.020,-252,0,45.3,596.2,-403,356,410,22.5
'2018-05-29 19:58:11.00',50.018,-252,3,45.3,596.2,-403,356,410,22.5
'2018-05-29 19:58:11.99',50.017,-254,2,45.4,596.2,-403,356,410,22.5
'2018-05-29 19:58:13.00',50.017,-253,3,45.4,596.2,-403,356,410,22.5
'2018-05-29 19:58:14.00',50.019,-252,3,45.4,596.2,-403,356,410,22.4
'2018-05-29 19:58:15.00',50.022,-250,1,45.4,596.2,-403,356,410,22.4
'2018-05-29 19:58:16.00',50.023,-248,1,45.4,596.2,-403,356,406,22.4
'2018-05-29 19:58:17.00',50.024,-248,1,45.4,596.2,-403,356,406,22.4
'2018-05-29 19:58:18.00',50.025,-249,1,45.4,596.2,-403,356,406,22.4
'2018-05-29 19:58:19.00',50.024,-250,2,45.4,596.3,-403,356,406,22.4
'2018-05-29 19:58:20.00',50.022,-248,2,45.5,596.3,-403,356,406,22.4
'2018-05-29 19:58:21.00',50.020,-252,3,45.5,596.3,-403,356,406,22.5
'2018-05-29 19:58:22.00',50.016,-250,0,45.5,596.3,-403,356,406,22.5
'2018-05-29 19:58:23.00',50.017,-248,0,45.5,596.3,-403,356,410,22.5
'2018-05-29 19:58:24.00',50.016,-248,-1,45.5,596.3,-403,356,410,22.5
'2018-05-29 19:58:24.99',50.017,-248,0,45.5,596.3,-403,356,410,22.5
'2018-05-29 19:58:26.00',50.019,-249,-2,45.5,596.3,-403,356,410,22.5
'2018-05-29 19:58:26.99',50.020,-250,-2,45.5,596.3,-403,356,410,22.5
'2018-05-29 19:58:28.00',50.020,-248,1,45.5,596.3,-402,356,409,22.5
'2018-05-29 19:58:29.00',50.019,-250,-1,45.5,596.3,-403,356,409,22.5
'2018-05-29 19:58:30.00',50.019,-252,2,45.5,596.3,-403,356,409,22.5
'2018-05-29 19:58:31.00',50.018,-250,1,45.5,596.4,-403,356,409,22.5
'2018-05-29 19:58:32.00',50.018,-250,1,45.5,596.4,-403,356,409,22.5
'2018-05-29 19:58:33.00',50.017,-250,2,45.5,596.4,-403,356,409,22.5
'2018-05-29 19:58:34.00',50.019,-250,1,45.5,596.4,-403,356,409,22.5
'2018-05-29 19:58:35.00',50.020,-251,-1,45.6,596.4,-403,356,408,22.5
'2018-05-29 19:58:36.00',50.020,-253,-1,45.6,596.4,-403,356,408,22.5
'2018-05-29 19:58:37.00',50.020,-248,-3,45.6,596.4,-403,356,408,22.5
'2018-05-29 19:58:37.99',50.020,-250,-1,45.6,596.4,-403,356,408,22.5
'2018-05-29 19:58:39.00',50.021,-252,2,45.7,596.4,-403,356,408,22.5
'2018-05-29 19:58:40.00',50.022,-252,1,45.7,596.4,-403,356,408,22.5
'2018-05-29 19:58:41.00',50.022,-250,2,45.7,596.4,-403,356,408,22.5
'2018-05-29 19:58:42.00',50.025,-250,-1,45.7,596.5,-403,356,406,22.5
'2018-05-29 19:58:43.00',50.030,-251,0,45.7,596.5,-403,356,406,22.5
'2018-05-29 19:58:44.00',50.035,-251,1,45.7,596.5,-403,356,406,22.5
'2018-05-29 19:58:45.00',50.040,-252,2,45.7,596.5,-403,356,406,22.5
'2018-05-29 19:58:46.00',50.044,-252,0,45.7,596.5,-403,357,406,22.5
'2018-05-29 19:58:47.00',50.046,-248,2,45.7,596.5,-403,357,406,22.5
'2018-05-29 19:58:48.00',50.045,-249,0,45.7,596.5,-403,357,406,22.5
'2018-05-29 19:58:49.00',50.045,-250,3,45.7,596.5,-403,357,406,22.5
'2018-05-29 19:58:50.00',50.045,-248,-3,45.7,596.5,-403,357,406,22.5
'2018-05-29 19:58:50.99',50.046,-250,-1,45.7,596.5,-403,357,406,22.5
'2018-05-29 19:58:52.00',50.047,-250,0,45.7,596.6,-403,355,406,22.5
'2018-05-29 19:58:53.00',50.047,-250,1,45.7,596.6,-403,355,406,22.5
'2018-05-29 19:58:54.00',50.048,-250,0,45.7,596.6,-403,355,406,22.5
'2018-05-29 19:58:55.00',50.048,-252,1,45.7,596.6,-403,355,408,22.5
'2018-05-29 19:58:56.00',50.047,-252,4,45.8,596.6,-403,355,408,22.5
'2018-05-29 19:58:57.00',50.046,-250,0,45.8,596.6,-403,355,408,22.5
'2018-05-29 19:58:58.00',50.045,-248,-1,45.8,596.6,-403,355,408,22.5
'2018-05-29 19:58:59.00',50.042,-250,3,45.8,596.6,-403,354,408,22.5
'2018-05-29 19:59:00.00',50.041,-250,1,45.8,596.6,-403,354,408,22.5
'2018-05-29 19:59:01.00',50.040,-250,-1,45.8,596.6,-403,354,410,22.5
'2018-05-29 19:59:01.99',50.039,-248,-3,45.9,596.7,-403,354,410,22.5
'2018-05-29 19:59:03.00',50.038,-248,0,45.9,596.7,-403,354,410,22.5
'2018-05-29 19:59:03.99',50.035,-250,-1,45.9,596.7,-403,354,410,22.5
'2018-05-29 19:59:05.00',50.035,-250,1,45.9,596.7,-403,354,410,22.5
'2018-05-29 19:59:06.00',50.032,-250,-1,45.9,596.7,-403,354,410,22.5
'2018-05-29 19:59:07.00',50.031,-248,0,45.9,596.8,-403,354,410,22.5
'2018-05-29 19:59:08.00',50.029,-252,1,45.9,596.8,-403,354,410,22.5
'2018-05-29 19:59:09.00',50.027,-251,3,46.0,596.8,-403,354,410,22.6
'2018-05-29 19:59:10.00',50.026,-250,3,46.0,596.8,-403,354,410,22.6
'2018-05-29 19:59:11.00',50.024,-248,0,46.0,596.8,-403,354,410,22.6
'2018-05-29 19:59:12.00',50.023,-247,0,46.0,596.8,-403,354,410,22.6
'2018-05-29 19:59:13.00',50.020,-247,-1,46.0,596.8,-402,354,410,22.6
'2018-05-29 19:59:14.00',50.020,-249,-1,46.0,596.8,-402,354,410,22.6
'2018-05-29 19:59:14.99',50.015,-250,2,46.0,596.8,-402,354,408,22.6
'2018-05-29 19:59:16.00',50.009,-248,-1,46.0,596.8,-402,354,408,22.6
'2018-05-29 19:59:17.00',50.004,-248,1,46.0,596.8,-402,354,408,22.6
'2018-05-29 19:59:18.00',49.998,-248,2,46.0,596.8,-402,354,408,22.6
'2018-05-29 19:59:19.00',49.990,-248,1,46.0,596.9,-402,354,408,22.6
'2018-05-29 19:59:20.00',49.984,-249,-1,46.0,596.9,-402,354,408,22.6
'2018-05-29 19:59:21.00',49.980,-248,-1,46.0,596.9,-402,354,408,22.6
'2018-05-29 19:59:22.00',49.977,-247,-1,46.1,596.9,-402,354,409,22.6
'2018-05-29 19:59:23.00',49.973,-248,0,46.1,596.9,-402,354,409,22.6
'2018-05-29 19:59:24.00',49.971,-250,3,46.1,596.9,-402,354,409,22.6
'2018-05-29 19:59:25.00',49.969,-252,2,46.1,596.9,-402,354,409,22.6
'2018-05-29 19:59:26.00',49.968,-250,2,46.1,596.9,-402,354,409,22.6
'2018-05-29 19:59:27.00',49.966,-250,0,46.1,596.9,-402,354,409,22.6
'2018-05-29 19:59:27.99',49.964,-251,0,46.1,596.9,-402,354,409,22.6
'2018-05-29 19:59:29.00',49.961,-251,-1,46.1,596.9,-402,354,409,22.6
'2018-05-29 19:59:29.99',49.958,-250,1,46.1,597.0,-402,354,409,22.6
'2018-05-29 19:59:31.00',49.956,-248,-1,46.1,597.0,-402,354,409,22.6
'2018-05-29 19:59:32.00',49.954,-250,-2,46.1,597.0,-402,353,409,22.6
'2018-05-29 19:59:33.00',49.953,-251,1,46.1,597.0,-402,353,409,22.6
'2018-05-29 19:59:34.00',49.951,-247,1,46.1,597.0,-402,353,409,22.6
'2018-05-29 19:59:35.00',49.949,-250,-1,46.1,597.0,-402,353,409,22.6
'2018-05-29 19:59:36.00',49.945,-252,1,46.1,597.0,-402,353,409,22.6
'2018-05-29 19:59:37.00',49.943,-252,3,46.1,597.0,-402,353,409,22.7
'2018-05-29 19:59:38.00',49.942,-249,1,46.1,597.0,-402,353,409,22.7
'2018-05-29 19:59:39.00',49.942,-250,1,46.1,597.0,-402,353,409,22.7
'2018-05-29 19:59:40.00',49.943,-249,2,46.1,597.0,-401,353,409,22.7
'2018-05-29 19:59:40.99',49.943,-247,-3,46.1,597.1,-401,353,410,22.7
'2018-05-29 19:59:42.00',49.942,-248,3,46.1,597.1,-402,353,410,22.7
'2018-05-29 19:59:43.00',49.938,-251,0,46.1,597.1,-402,353,410,22.7
'2018-05-29 19:59:44.00',49.935,-250,3,46.1,597.1,-402,353,410,22.7
'2018-05-29 19:59:45.00',49.933,-247,-1,46.2,597.1,-402,353,410,22.7
'2018-05-29 19:59:46.00',49.931,-249,0,46.2,597.1,-402,353,410,22.7
'2018-05-29 19:59:47.00',49.929,-248,2,46.2,597.1,-402,353,410,22.7
'2018-05-29 19:59:48.00',49.926,-247,-1,46.2,597.1,-402,353,410,22.7
'2018-05-29 19:59:49.00',49.924,-250,1,46.2,597.1,-402,353,410,22.7
'2018-05-29 19:59:50.00',49.921,-251,-2,46.2,597.1,-402,353,410,22.7
'2018-05-29 19:59:51.00',49.917,-253,1,46.2,597.1,-402,353,410,22.7
'2018-05-29 19:59:52.00',49.915,-250,-4,46.2,597.2,-403,353,410,22.7
'2018-05-29 19:59:53.00',49.914,-251,1,46.2,597.2,-403,353,410,22.7
'2018-05-29 19:59:53.99',49.912,-252,-2,46.2,597.2,-403,353,412,22.7
'2018-05-29 19:59:55.00',49.910,-253,3,46.2,597.2,-403,353,412,22.7
'2018-05-29 19:59:55.99',49.908,-250,1,46.2,597.2,-403,353,412,22.7
'2018-05-29 19:59:57.00',49.907,-250,0,46.2,597.3,-403,353,412,22.7
'2018-05-29 19:59:58.00',49.907,-248,-1,46.2,597.3,-403,353,412,22.7
'2018-05-29 19:59:59.00',49.906,-247,-1,46.2,597.3,-403,353,412,22.7
'2018-05-29 20:00:00.00',49.905,-251,3,46.2,597.3,-403,353,412,22.7
'2018-05-29 20:00:01.00',49.900,-250,-1,46.2,597.3,-403,353,411,22.7
'2018-05-29 20:00:02.00',49.900,-251,-3,46.2,597.3,-403,353,411,22.7
'2018-05-29 20:00:03.00',49.899,-248,-1,46.2,597.3,-403,353,411,22.7
'2018-05-29 20:00:04.00',49.898,-250,2,46.2,597.3,-403,353,411,22.7
'2018-05-29 20:00:05.00',49.893,-253,3,46.2,597.3,-403,353,411,22.7
'2018-05-29 20:00:06.00',49.888,-251,-1,46.2,597.3,-402,353,411,22.7
'2018-05-29 20:00:06.99',49.882,-250,-2,46.2,597.3,-402,353,411,22.7
'2018-05-29 20:00:08.00',49.878,-249,0,46.2,597.4,-402,353,411,22.7
'2018-05-29 20:00:09.00',49.876,-247,3,46.2,597.4,-402,353,411,22.7
'2018-05-29 20:00:10.00',49.874,-251,-2,46.2,597.4,-402,353,411,22.7
'2018-05-29 20:00:11.00',49.871,-250,-1,46.2,597.4,-402,352,411,22.7
'2018-05-29 20:00:12.00',49.869,-252,-1,46.2,597.4,-402,352,411,22.7
'2018-05-29 20:00:13.00',49.867,-253,3,46.2,597.4,-402,352,411,22.7
'2018-05-29 20:00:14.00',49.867,-250,1,46.3,597.4,-402,352,411,22.7
'2018-05-29 20:00:15.00',49.867,-247,-2,46.3,597.4,-402,352,411,22.7
'2018-05-29 20:00:16.00',49.866,-250,-3,46.3,597.4,-402,352,411,22.7
'2018-05-29 20:00:17.00',49.866,-250,-1,46.3,597.4,-402,352,411,22.7
'2018-05-29 20:00:18.00',49.869,-252,2,46.3,597.5,-402,352,411,22.8
'2018-05-29 20:00:19.00',49.872,-248,1,46.3,597.5,-402,352,411,22.8
'2018-05-29 20:00:19.99',49.878,-250,-1,46.3,597.5,-402,352,411,22.8
'2018-05-29 20:00:21.00',49.881,-251,4,46.3,597.5,-402,352,411,22.8
'2018-05-29 20:00:21.99',49.886,-250,3,46.3,597.5,-402,352,411,22.8
'2018-05-29 20:00:23.00',49.890,-247,0,46.3,597.5,-402,352,411,22.8
'2018-05-29 20:00:24.00',49.892,-248,1,46.3,597.5,-402,353,411,22.8
'2018-05-29 20:00:25.00',49.894,-247,1,46.3,597.5,-402,353,411,22.8
'2018-05-29 20:00:26.00',49.894,-250,0,46.3,597.5,-402,353,411,22.8
'2018-05-29 20:00:27.00',49.896,-251,1,46.3,597.5,-402,353,410,22.8
'2018-05-29 20:00:28.00',49.901,-248,0,46.3,597.5,-402,353,410,22.8
'2018-05-29 20:00:29.00',49.908,-250,4,46.3,597.6,-402,353,410,22.8
'2018-05-29 20:00:30.00',49.911,-250,2,46.3,597.6,-402,353,410,22.8
'2018-05-29 20:00:30.99',49.918,-249,3,46.3,597.6,-402,353,410,22.8
'2018-05-29 20:00:32.00',49.922,-248,0,46.3,597.6,-402,353,410,22.8
'2018-05-29 20:00:32.99',49.926,-252,3,46.3,597.7,-402,353,410,22.8
'2018-05-29 20:00:34.00',49.931,-248,-1,46.3,597.7,-402,353,409,22.8
'2018-05-29 20:00:35.00',49.937,-248,1,46.3,597.7,-402,353,409,22.8
'2018-05-29 20:00:36.00',49.938,-249,3,46.4,597.7,-402,353,409,22.8
'2018-05-29 20:00:37.00',49.940,-248,2,46.4,597.7,-402,353,409,22.8
'2018-05-29 20:00:38.00',49.940,-253,3,46.4,597.7,-402,353,409,22.8
'2018-05-29 20:00:39.00',49.941,-253,2,46.4,597.7,-402,353,409,22.8
'2018-05-29 20:00:40.00',49.943,-249,0,46.4,597.7,-402,353,410,22.8
'2018-05-29 20:00:41.00',49.945,-251,3,46.4,597.7,-401,353,410,22.8
'2018-05-29 20:00:42.00',49.947,-250,3,46.4,597.7,-401,353,410,22.8
'2018-05-29 20:00:43.00',49.950,-248,-2,46.4,597.7,-401,353,410,22.8
'2018-05-29 20:00:43.99',49.951,-247,1,46.4,597.7,-401,352,410,22.8
'2018-05-29 20:00:45.00',49.953,-248,3,46.5,597.8,-401,352,410,22.8
'2018-05-29 20:00:46.00',49.954,-247,1,46.5,597.8,-401,352,410,22.8
'2018-05-29 20:00:47.00',49.955,-246,-1,46.5,597.8,-401,352,409,23.0
'2018-05-29 20:00:48.00',49.956,-247,1,46.5,597.8,-401,352,409,23.0
'2018-05-29 20:00:49.00',49.957,-248,-1,46.5,597.8,-401,352,409,23.0
'2018-05-29 20:00:50.00',49.958,-248,0,46.5,597.8,-401,352,409,23.0
'2018-05-29 20:00:51.00',49.959,-248,3,46.5,597.8,-401,352,409,23.0
'2018-05-29 20:00:52.00',49.960,-248,0,46.5,597.8,-401,352,409,23.0
'2018-05-29 20:00:53.00',49.960,-246,-1,46.5,597.8,-401,352,409,23.0
'2018-05-29 20:00:54.00',49.960,-245,0,46.5,597.8,-401,352,409,22.9
'2018-05-29 20:00:55.00',49.957,-247,1,46.5,597.8,-401,352,409,22.9
'2018-05-29 20:00:56.00',49.955,-250,1,46.5,597.9,-401,352,409,22.9
'2018-05-29 20:00:56.99',49.952,-250,0,46.6,597.9,-401,353,409,22.9
'2018-05-29 20:00:58.00',49.950,-251,1,46.6,597.9,-401,353,409,22.9
'2018-05-29 20:00:58.99',49.947,-251,2,46.6,597.9,-401,353,409,22.9
'2018-05-29 20:01:00.00',49.943,-248,-1,46.6,597.9,-401,353,411,22.9
'2018-05-29 20:01:01.00',49.942,-248,2,46.6,597.9,-401,353,411,22.9
'2018-05-29 20:01:02.00',49.940,-251,2,46.6,597.9,-401,353,411,22.9
'2018-05-29 20:01:03.00',49.939,-250,0,46.6,597.9,-401,353,411,22.9
'2018-05-29 20:01:04.00',49.938,-250,3,46.6,597.9,-401,353,411,22.9
'2018-05-29 20:01:05.00',49.939,-252,3,46.7,597.9,-401,353,411,22.9
'2018-05-29 20:01:06.00',49.942,-250,1,46.7,597.9,-401,353,411,22.9
'2018-05-29 20:01:07.00',49.945,-249,2,46.7,597.9,-401,353,409,22.9
'2018-05-29 20:01:08.00',49.947,-247,-1,46.7,598.0,-401,353,409,22.9
'2018-05-29 20:01:09.00',49.949,-247,-1,46.7,598.0,-401,353,409,22.9
'2018-05-29 20:01:09.99',49.949,-247,3,46.7,598.0,-401,353,409,22.9
'2018-05-29 20:01:11.00',49.950,-250,3,46.7,598.0,-401,353,409,22.9
'2018-05-29 20:01:12.00',49.950,-247,-2,46.7,598.0,-401,353,409,22.8
'2018-05-29 20:01:13.00',49.950,-248,-1,46.7,598.0,-401,353,409,22.8
'2018-05-29 20:01:14.00',49.949,-248,2,46.7,598.0,-401,353,410,22.8
'2018-05-29 20:01:15.00',49.947,-250,0,46.7,598.0,-401,353,410,22.8
'2018-05-29 20:01:16.00',49.949,-250,1,46.7,598.0,-401,353,410,22.8
'2018-05-29 20:01:17.00',49.955,-251,-1,46.7,598.0,-401,353,410,22.8
'2018-05-29 20:01:18.00',49.958,-250,1,46.7,598.1,-401,353,410,22.8
'2018-05-29 20:01:19.00',49.963,-248,-1,46.7,598.1,-401,353,410,22.8
'2018-05-29 20:01:20.00',49.966,-250,-2,46.8,598.1,-401,353,411,22.8
'2018-05-29 20:01:21.00',49.968,-248,-1,46.8,598.1,-401,353,411,22.8
'2018-05-29 20:01:22.00',49.970,-251,1,46.8,598.1,-401,353,411,22.8
'2018-05-29 20:01:22.99',49.971,-250,2,46.8,598.2,-401,353,411,22.8
'2018-05-29 20:01:24.00',49.973,-249,0,46.8,598.2,-401,353,411,22.8
'2018-05-29 20:01:24.99',49.974,-250,-1,46.9,598.2,-401,353,411,22.8
'2018-05-29 20:01:26.00',49.973,-251,-1,46.9,598.2,-401,353,411,22.8
'2018-05-29 20:01:27.00',49.970,-252,0,46.9,598.2,-401,353,410,22.8
'2018-05-29 20:01:28.00',49.967,-252,2,46.9,598.2,-401,353,410,22.8
'2018-05-29 20:01:29.00',49.964,-251,3,46.9,598.2,-401,353,410,22.8
'2018-05-29 20:01:30.00',49.962,-250,-1,47.0,598.2,-401,353,410,22.8
'2018-05-29 20:01:31.00',49.961,-248,0,47.0,598.2,-401,352,410,22.8
'2018-05-29 20:01:32.00',49.963,-250,4,47.0,598.2,-401,352,410,22.8
'2018-05-29 20:01:33.00',49.965,-250,1,47.0,598.3,-401,352,410,22.8
'2018-05-29 20:01:34.00',49.968,-247,-1,47.0,598.3,-401,352,413,22.8
'2018-05-29 20:01:35.00',49.973,-248,0,47.0,598.3,-401,352,413,22.8
'2018-05-29 20:01:35.99',49.974,-248,-1,47.0,598.3,-401,352,413,22.8
'2018-05-29 20:01:37.00',49.977,-247,0,47.0,598.3,-402,352,413,22.8
'2018-05-29 20:01:38.00',49.980,-248,-1,47.0,598.3,-402,352,413,22.8
'2018-05-29 20:01:39.00',49.982,-250,2,47.0,598.3,-402,352,413,22.8
'2018-05-29 20:01:40.00',49.984,-250,1,47.0,598.3,-402,352,413,22.8
'2018-05-29 20:01:41.00',49.987,-250,-1,47.0,598.3,-402,352,413,22.8
'2018-05-29 20:01:42.00',49.990,-250,3,47.0,598.3,-402,352,413,22.8
'2018-05-29 20:01:43.00',49.993,-249,1,47.1,598.3,-402,352,413,22.8
'2018-05-29 20:01:44.00',49.995,-249,2,47.1,598.4,-402,353,413,22.8
'2018-05-29 20:01:45.00',49.996,-250,-3,47.1,598.4,-402,353,413,22.7
'2018-05-29 20:01:46.00',49.999,-247,10,47.1,598.4,-402,353,413,22.7
'2018-05-29 20:01:47.00',50.002,-248,-1,47.1,598.4,-402,353,413,22.7
'2018-05-29 20:01:48.00',50.004,-250,-2,47.1,598.4,-402,353,413,22.7
'2018-05-29 20:01:48.99',50.005,-248,0,47.1,598.4,-402,353,413,22.7
'2018-05-29 20:01:50.00',50.006,-250,0,47.1,598.4,-402,353,413,22.7
'2018-05-29 20:01:50.99',50.006,-250,1,47.1,598.4,-402,353,413,22.7
'2018-05-29 20:01:52.00',50.009,-251,1,47.1,598.4,-402,353,413,22.7
'2018-05-29 20:01:53.00',50.008,-250,2,47.1,598.4,-403,353,413,22.7
'2018-05-29 20:01:54.00',50.009,-254,2,47.1,598.4,-403,353,413,22.7
'2018-05-29 20:01:55.00',50.010,-253,2,47.1,598.5,-403,353,413,22.7
'2018-05-29 20:01:56.00',50.009,-253,1,47.1,598.5,-403,353,413,22.7
'2018-05-29 20:01:57.00',50.009,-254,1,47.1,598.5,-403,353,413,22.7
'2018-05-29 20:01:58.00',50.009,-253,0,47.1,598.5,-403,353,413,22.7
'2018-05-29 20:01:59.00',50.009,-253,0,47.1,598.6,-403,354,413,22.7
'2018-05-29 20:02:00.00',50.010,-252,0,47.1,598.6,-403,354,413,22.7
'2018-05-29 20:02:01.00',50.010,-252,0,47.1,598.6,-403,354,411,22.7
'2018-05-29 20:02:01.99',50.014,-250,-1,47.1,598.6,-403,354,411,22.7
'2018-05-29 20:02:03.00',50.015,-250,-1,47.1,598.6,-403,354,411,22.7
'2018-05-29 20:02:04.00',50.015,-249,0,47.1,598.6,-403,354,411,22.7
'2018-05-29 20:02:05.00',50.014,-249,2,47.1,598.6,-402,354,411,22.7
'2018-05-29 20:02:06.00',50.011,-250,-1,47.1,598.6,-402,354,411,22.7
'2018-05-29 20:02:07.00',50.009,-251,-1,47.1,598.6,-402,354,411,22.7
'2018-05-29 20:02:08.00',50.005,-251,1,47.2,598.6,-402,354,411,22.7
'2018-05-29 20:02:09.00',50.004,-250,1,47.2,598.6,-402,354,411,22.7
'2018-05-29 20:02:10.00',50.004,-251,3,47.2,598.7,-402,354,411,22.7
'2018-05-29 20:02:11.00',50.004,-251,1,47.2,598.7,-402,353,411,22.7
'2018-05-29 20:02:12.00',50.004,-251,1,47.2,598.7,-402,353,411,22.7
'2018-05-29 20:02:12.99',50.003,-250,1,47.2,598.7,-402,353,411,22.7
'2018-05-29 20:02:14.00',50.001,-252,9,47.2,598.7,-402,353,414,22.7
'2018-05-29 20:02:14.99',49.998,-250,3,47.2,598.7,-402,353,414,22.7
'2018-05-29 20:02:16.00',49.994,-251,0,47.2,598.7,-402,353,414,22.7
'2018-05-29 20:02:17.00',49.991,-250,0,47.2,598.7,-402,353,414,22.7
'2018-05-29 20:02:18.00',49.988,-252,2,47.2,598.7,-402,353,414,22.7
'2018-05-29 20:02:19.00',49.984,-250,-3,47.2,598.7,-402,353,414,22.7
'2018-05-29 20:02:20.00',49.983,-250,-3,47.2,598.7,-402,353,413,22.7
'2018-05-29 20:02:21.00',49.983,-250,-2,47.2,598.8,-402,353,413,22.7
'2018-05-29 20:02:22.00',49.982,-251,-3,47.2,598.8,-402,353,413,22.7
'2018-05-29 20:02:23.00',49.981,-253,0,47.2,598.8,-402,353,413,22.7
'2018-05-29 20:02:24.00',49.982,-254,0,47.2,598.8,-402,353,413,22.7
'2018-05-29 20:02:25.00',49.984,-254,2,47.2,598.8,-402,353,413,22.7
'2018-05-29 20:02:25.99',49.985,-254,2,47.2,598.8,-402,353,413,22.7
'2018-05-29 20:02:27.00',49.985,-253,2,47.2,598.8,-402,353,415,22.7
'2018-05-29 20:02:27.99',49.983,-253,1,47.2,598.8,-402,353,415,22.7
'2018-05-29 20:02:29.00',49.981,-251,-2,47.2,598.8,-402,353,415,22.7
'2018-05-29 20:02:30.00',49.979,-249,-1,47.2,598.8,-402,353,415,22.7
'2018-05-29 20:02:31.00',49.974,-250,-2,47.2,598.9,-402,353,415,22.7
'2018-05-29 20:02:32.00',49.975,-250,-1,47.2,598.9,-402,353,415,22.7
'2018-05-29 20:02:33.00',49.974,-251,1,47.2,598.9,-402,353,414,22.7
'2018-05-29 20:02:34.00',49.972,-250,1,47.2,598.9,-402,353,414,22.7
'2018-05-29 20:02:35.00',49.969,-248,2,47.2,598.9,-402,353,414,22.7
'2018-05-29 20:02:36.00',49.964,-248,-1,47.2,599.0,-402,353,414,22.7
'2018-05-29 20:02:37.00',49.963,-248,0,47.2,599.0,-402,352,414,22.7
'2018-05-29 20:02:38.00',49.962,-249,2,47.2,599.0,-402,352,414,22.7
'2018-05-29 20:02:38.99',49.962,-249,-1,47.2,599.0,-402,352,413,22.7
'2018-05-29 20:02:40.00',49.962,-247,-3,47.2,599.0,-402,352,413,22.7
'2018-05-29 20:02:41.00',49.963,-248,0,47.3,599.0,-402,352,413,22.7
'2018-05-29 20:02:42.00',49.962,-254,-1,47.3,599.0,-402,352,413,22.7
'2018-05-29 20:02:43.00',49.960,-253,3,47.3,599.0,-402,352,413,22.7
'2018-05-29 20:02:44.00',49.957,-253,1,47.3,599.0,-402,353,413,22.7
'2018-05-29 20:02:45.00',49.951,-251,-1,47.3,599.0,-402,353,413,22.7
'2018-05-29 20:02:46.00',49.950,-251,1,47.3,599.1,-402,353,413,22.7
'2018-05-29 20:02:47.00',49.947,-252,1,47.3,599.1,-402,353,413,22.7
'2018-05-29 20:02:48.00',49.946,-252,-2,47.3,599.1,-402,353,413,22.7
'2018-05-29 20:02:49.00',49.947,-247,0,47.3,599.1,-402,353,413,22.7
'2018-05-29 20:02:50.00',49.952,-250,2,47.3,599.1,-402,353,413,22.7
'2018-05-29 20:02:51.00',49.957,-248,-4,47.3,599.1,-402,353,413,22.7
'2018-05-29 20:02:51.99',49.961,-247,-3,47.3,599.1,-402,353,413,22.7
'2018-05-29 20:02:53.00',49.967,-248,2,47.3,599.1,-402,353,412,22.7
'2018-05-29 20:02:53.99',49.976,-253,-1,47.3,599.1,-402,353,412,22.7
'2018-05-29 20:02:55.00',49.983,-251,2,47.3,599.1,-402,353,412,22.7
'2018-05-29 20:02:56.00',49.991,-251,3,47.3,599.1,-402,353,412,22.7
'2018-05-29 20:02:57.00',49.997,-252,3,47.3,599.2,-402,353,412,22.7
'2018-05-29 20:02:58.00',50.003,-250,3,47.4,599.2,-402,353,412,22.7
'2018-05-29 20:02:59.00',50.008,-250,1,47.4,599.2,-402,353,411,22.7
'2018-05-29 20:03:00.00',50.009,-251,-2,47.4,599.2,-402,353,411,22.7
'2018-05-29 20:03:01.00',50.013,-248,-1,47.4,599.2,-402,353,411,22.7
'2018-05-29 20:03:02.00',50.014,-248,-1,47.4,599.2,-402,353,411,22.7
'2018-05-29 20:03:03.00',50.015,-252,0,47.4,599.2,-402,354,411,22.7
'2018-05-29 20:03:04.00',50.014,-251,3,47.4,599.2,-402,354,411,22.7
'2018-05-29 20:03:04.99',50.012,-252,3,47.4,599.2,-402,354,411,22.7
'2018-05-29 20:03:06.00',50.010,-250,2,47.4,599.2,-402,354,413,22.7
'2018-05-29 20:03:07.00',50.008,-251,-1,47.4,599.3,-402,354,413,22.7
'2018-05-29 20:03:08.00',50.007,-250,1,47.4,599.3,-402,354,413,22.7
'2018-05-29 20:03:09.00',50.005,-249,0,47.4,599.3,-402,354,413,22.7
'2018-05-29 20:03:10.00',50.004,-251,0,47.5,599.3,-401,353,413,22.7
'2018-05-29 20:03:11.00',50.002,-250,-1,47.5,599.3,-401,353,413,22.7
'2018-05-29 20:03:12.00',50.001,-250,0,47.5,599.3,-401,353,412,22.7
'2018-05-29 20:03:13.00',50.000,-250,1,47.5,599.4,-401,353,412,22.7
'2018-05-29 20:03:14.00',50.001,-250,0,47.5,599.4,-401,353,412,22.7
'2018-05-29 20:03:15.00',50.005,-251,1,47.5,599.4,-401,353,412,22.7
'2018-05-29 20:03:16.00',50.009,-251,0,47.5,599.4,-401,353,412,22.7
'2018-05-29 20:03:17.00',50.014,-250,-1,47.6,599.4,-401,353,412,22.7
'2018-05-29 20:03:17.99',50.019,-253,-1,47.6,599.4,-401,353,412,22.7
'2018-05-29 20:03:19.00',50.025,-253,0,47.6,599.4,-401,353,412,22.7
'2018-05-29 20:03:19.99',50.030,-253,2,47.6,599.4,-401,353,412,22.7
'2018-05-29 20:03:21.00',50.035,-250,3,47.6,599.4,-401,353,412,22.7
'2018-05-29 20:03:22.00',50.042,-250,-1,47.6,599.5,-401,353,412,22.7
'2018-05-29 20:03:23.00',50.048,-250,-1,47.6,599.5,-401,353,412,22.8
'2018-05-29 20:03:24.00',50.051,-252,1,47.6,599.5,-401,353,412,22.8
'2018-05-29 20:03:25.00',50.054,-249,0,47.6,599.5,-401,353,412,22.8
'2018-05-29 20:03:26.00',50.058,-250,-1,47.6,599.5,-401,353,411,22.8
'2018-05-29 20:03:27.00',50.058,-251,0,47.6,599.5,-401,353,411,22.8
'2018-05-29 20:03:28.00',50.059,-250,-1,47.6,599.5,-401,353,411,22.8
'2018-05-29 20:03:29.00',50.058,-250,1,47.6,599.5,-401,353,411,22.8
'2018-05-29 20:03:30.00',50.055,-250,-1,47.7,599.5,-401,353,411,22.8
'2018-05-29 20:03:30.99',50.056,-248,-2,47.7,599.5,-401,353,411,22.8
'2018-05-29 20:03:32.00',50.053,-249,2,47.7,599.5,-401,353,411,22.8
'2018-05-29 20:03:33.00',50.053,-248,0,47.7,599.6,-401,353,411,22.8
'2018-05-29 20:03:34.00',50.054,-247,-1,47.7,599.6,-401,353,411,22.8
'2018-05-29 20:03:35.00',50.059,-250,-1,47.7,599.6,-401,353,411,22.8
'2018-05-29 20:03:36.00',50.061,-250,1,47.7,599.6,-401,354,411,22.8
'2018-05-29 20:03:37.00',50.066,-250,-1,47.7,599.6,-401,354,411,22.8
'2018-05-29 20:03:38.00',50.071,-253,3,47.7,599.6,-401,354,408,22.8
'2018-05-29 20:03:39.00',50.073,-250,-1,47.7,599.6,-401,354,408,22.8
'2018-05-29 20:03:40.00',50.076,-251,1,47.7,599.6,-401,354,408,22.8
'2018-05-29 20:03:41.00',50.080,-249,-1,47.7,599.6,-401,354,408,22.8
'2018-05-29 20:03:41.99',50.082,-252,-2,47.7,599.6,-401,354,408,22.8
'2018-05-29 20:03:43.00',50.082,-250,-1,47.8,599.7,-401,354,408,22.8
'2018-05-29 20:03:43.99',50.082,-250,3,47.8,599.7,-401,354,408,22.8
'2018-05-29 20:03:45.00',50.081,-247,-2,47.8,599.7,-401,354,410,22.8
