'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-29 20:03:46.00',50.080,-248,-1,47.8,599.7,-401,354,410,22.8
'2018-05-29 20:03:47.00',50.081,-248,-2,47.8,599.7,-401,354,410,22.8
'2018-05-29 20:03:48.00',50.077,-249,2,47.9,599.7,-401,354,410,22.8
'2018-05-29 20:03:49.00',50.083,-250,1,47.9,599.8,-401,354,410,22.8
'2018-05-29 20:03:50.00',50.085,-251,2,47.9,599.8,-401,354,410,22.8
'2018-05-29 20:03:51.00',50.085,-246,-2,47.9,599.8,-401,354,410,22.8
'2018-05-29 20:03:52.00',50.085,-250,1,47.9,599.8,-401,354,411,22.8
'2018-05-29 20:03:53.00',50.086,-247,-2,48.0,599.8,-401,354,411,22.8
'2018-05-29 20:03:54.00',50.089,-252,1,48.0,599.8,-401,354,411,22.8
'2018-05-29 20:03:54.99',50.088,-251,-1,48.0,599.8,-401,354,411,22.8
'2018-05-29 20:03:56.00',50.088,-253,3,48.0,599.8,-401,354,411,22.8
'2018-05-29 20:03:56.99',50.089,-251,0,48.0,599.8,-401,354,411,22.8
'2018-05-29 20:03:58.00',50.091,-250,1,48.0,599.9,-401,354,408,22.8
'2018-05-29 20:03:59.00',50.093,-248,-1,48.0,599.9,-401,354,408,22.8
'2018-05-29 20:04:00.00',50.094,-251,0,48.0,599.9,-401,354,408,22.8
'2018-05-29 20:04:01.00',50.095,-250,3,48.0,599.9,-401,354,408,22.8
'2018-05-29 20:04:02.00',50.094,-248,-1,48.0,599.9,-401,353,408,22.8
'2018-05-29 20:04:03.00',50.093,-250,-1,48.0,599.9,-401,353,408,22.8
'2018-05-29 20:04:04.00',50.093,-247,0,48.1,599.9,-401,353,408,22.8
'2018-05-29 20:04:05.00',50.092,-252,1,48.1,599.9,-401,353,412,22.8
'2018-05-29 20:04:06.00',50.091,-251,-1,48.1,599.9,-401,353,412,22.8
'2018-05-29 20:04:07.00',50.090,-252,2,48.1,599.9,-401,353,412,22.8
'2018-05-29 20:04:07.99',50.086,-248,-2,48.1,599.9,-401,353,412,22.8
'2018-05-29 20:04:09.00',50.078,-250,2,48.1,600.0,-401,353,412,22.8
'2018-05-29 20:04:10.00',50.071,-248,-2,48.1,600.0,-401,353,412,22.8
'2018-05-29 20:04:11.00',50.064,-245,-2,48.1,600.0,-401,353,413,22.8
'2018-05-29 20:04:12.00',50.059,-251,1,48.1,600.0,-401,353,413,22.8
'2018-05-29 20:04:13.00',50.054,-247,-1,48.1,600.0,-401,353,413,22.8
'2018-05-29 20:04:14.00',50.045,-247,-1,48.1,600.0,-401,353,413,22.8
'2018-05-29 20:04:15.00',50.041,-251,4,48.1,600.0,-401,353,413,22.8
'2018-05-29 20:04:16.00',50.034,-253,-1,48.1,600.1,-401,353,413,22.8
'2018-05-29 20:04:17.00',50.030,-250,-1,48.1,600.1,-401,353,413,22.8
'2018-05-29 20:04:18.00',50.026,-248,-1,48.1,600.1,-401,353,412,22.8
'2018-05-29 20:04:19.00',50.024,-248,-1,48.1,600.1,-401,353,412,22.8
'2018-05-29 20:04:20.00',50.022,-250,1,48.1,600.1,-401,353,412,22.8
'2018-05-29 20:04:20.99',50.021,-253,1,48.1,600.1,-401,353,412,22.8
'2018-05-29 20:04:22.00',50.019,-253,3,48.1,600.1,-401,353,412,22.8
'2018-05-29 20:04:22.99',50.017,-253,4,48.1,600.1,-401,353,412,22.8
'2018-05-29 20:04:24.00',50.015,-253,4,48.1,600.1,-401,353,411,22.8
'2018-05-29 20:04:25.00',50.013,-253,3,48.1,600.2,-401,353,411,22.8
'2018-05-29 20:04:26.00',50.012,-252,-2,48.1,600.2,-401,353,411,22.8
'2018-05-29 20:04:27.00',50.013,-251,-2,48.1,600.2,-401,353,411,22.8
'2018-05-29 20:04:28.00',50.016,-250,-1,48.1,600.2,-401,354,411,22.8
'2018-05-29 20:04:29.00',50.019,-251,-1,48.1,600.2,-401,354,411,22.8
'2018-05-29 20:04:30.00',50.026,-249,2,48.1,600.2,-401,354,411,22.8
'2018-05-29 20:04:31.00',50.030,-251,1,48.1,600.2,-400,354,411,22.8
'2018-05-29 20:04:32.00',50.035,-252,3,48.1,600.2,-400,354,411,22.8
'2018-05-29 20:04:33.00',50.038,-250,-4,48.2,600.2,-401,354,411,22.8
'2018-05-29 20:04:33.99',50.039,-250,-2,48.2,600.3,-401,354,411,22.8
'2018-05-29 20:04:35.00',50.039,-250,-1,48.2,600.3,-401,354,411,22.8
'2018-05-29 20:04:36.00',50.035,-252,1,48.2,600.3,-401,354,411,22.9
'2018-05-29 20:04:37.00',50.034,-251,-1,48.2,600.3,-401,354,410,22.9
'2018-05-29 20:04:38.00',50.036,-251,-2,48.2,600.3,-401,354,410,22.9
'2018-05-29 20:04:39.00',50.040,-251,1,48.2,600.3,-401,354,410,22.9
'2018-05-29 20:04:40.00',50.047,-249,3,48.2,600.3,-401,354,410,22.9
'2018-05-29 20:04:41.00',50.056,-247,-2,48.2,600.3,-401,354,410,22.9
'2018-05-29 20:04:42.00',50.064,-248,0,48.2,600.3,-401,354,410,22.9
'2018-05-29 20:04:43.00',50.068,-248,2,48.2,600.3,-401,354,410,22.9
'2018-05-29 20:04:44.00',50.071,-248,-1,48.2,600.4,-401,354,409,22.9
'2018-05-29 20:04:45.00',50.071,-251,1,48.2,600.4,-401,354,409,22.9
'2018-05-29 20:04:46.00',50.070,-252,-1,48.2,600.4,-401,354,409,22.9
'2018-05-29 20:04:46.99',50.071,-253,1,48.2,600.4,-401,354,409,22.9
'2018-05-29 20:04:48.00',50.073,-250,-1,48.2,600.4,-401,354,409,22.9
'2018-05-29 20:04:48.99',50.073,-251,-1,48.2,600.4,-401,354,409,22.9
'2018-05-29 20:04:50.00',50.072,-252,0,48.2,600.5,-401,354,409,22.9
'2018-05-29 20:04:51.00',50.068,-248,-1,48.2,600.5,-401,354,409,22.9
'2018-05-29 20:04:52.00',50.068,-252,1,48.2,600.5,-401,354,409,22.9
'2018-05-29 20:04:53.00',50.066,-250,-1,48.2,600.5,-401,354,409,22.9
'2018-05-29 20:04:54.00',50.063,-250,2,48.2,600.5,-401,354,409,22.9
'2018-05-29 20:04:55.00',50.064,-249,-1,48.2,600.5,-401,354,409,22.9
'2018-05-29 20:04:56.00',50.064,-250,-2,48.2,600.5,-401,354,409,22.9
'2018-05-29 20:04:57.00',50.067,-248,2,48.2,600.5,-401,354,408,22.9
'2018-05-29 20:04:58.00',50.068,-247,-2,48.2,600.5,-401,354,408,22.9
'2018-05-29 20:04:59.00',50.069,-251,1,48.2,600.5,-401,354,408,22.9
'2018-05-29 20:04:59.99',50.070,-250,1,48.2,600.6,-401,354,408,22.9
'2018-05-29 20:05:01.00',50.072,-252,1,48.2,600.6,-401,354,408,22.9
'2018-05-29 20:05:02.00',50.074,-251,2,48.2,600.6,-401,354,408,22.9
'2018-05-29 20:05:03.00',50.076,-250,0,48.2,600.6,-401,354,408,22.9
'2018-05-29 20:05:04.00',50.077,-250,-1,48.2,600.6,-401,354,410,22.9
'2018-05-29 20:05:05.00',50.077,-249,-2,48.2,600.6,-401,354,410,22.9
'2018-05-29 20:05:06.00',50.075,-250,3,48.2,600.6,-400,354,410,22.9
'2018-05-29 20:05:07.00',50.073,-249,-1,48.3,600.6,-400,354,410,22.9
'2018-05-29 20:05:08.00',50.073,-248,4,48.3,600.6,-400,354,410,22.9
'2018-05-29 20:05:09.00',50.075,-248,-1,48.3,600.7,-400,354,410,22.9
'2018-05-29 20:05:10.00',50.074,-251,0,48.3,600.7,-400,354,410,22.9
'2018-05-29 20:05:11.00',50.075,-253,3,48.3,600.7,-400,354,409,22.9
'2018-05-29 20:05:12.00',50.076,-250,-1,48.3,600.7,-400,354,409,22.9
'2018-05-29 20:05:12.99',50.080,-252,1,48.3,600.7,-400,354,409,22.9
'2018-05-29 20:05:14.00',50.079,-248,-1,48.3,600.7,-400,354,409,22.9
'2018-05-29 20:05:15.00',50.079,-248,3,48.3,600.7,-400,354,409,22.9
'2018-05-29 20:05:16.00',50.080,-250,-1,48.3,600.8,-400,354,409,22.9
'2018-05-29 20:05:17.00',50.079,-250,3,48.3,600.8,-400,354,408,22.9
'2018-05-29 20:05:18.00',50.079,-245,-1,48.3,600.8,-400,354,408,22.9
'2018-05-29 20:05:19.00',50.078,-247,-1,48.3,600.8,-400,354,408,22.9
'2018-05-29 20:05:20.00',50.079,-248,0,48.3,600.8,-400,354,408,22.9
'2018-05-29 20:05:21.00',50.080,-249,1,48.4,600.8,-400,354,408,22.9
'2018-05-29 20:05:22.00',50.080,-251,0,48.4,600.8,-400,354,408,22.9
'2018-05-29 20:05:23.00',50.080,-250,2,48.4,600.8,-400,354,408,22.9
'2018-05-29 20:05:23.99',50.081,-252,0,48.4,600.9,-400,354,409,22.9
'2018-05-29 20:05:25.00',50.081,-248,1,48.4,600.9,-400,354,409,22.9
'2018-05-29 20:05:25.99',50.081,-250,2,48.4,600.9,-400,354,409,22.9
'2018-05-29 20:05:27.00',50.080,-248,-1,48.4,600.9,-400,354,409,22.9
'2018-05-29 20:05:28.00',50.080,-251,1,48.4,600.9,-400,355,409,22.9
'2018-05-29 20:05:29.00',50.080,-250,-2,48.4,600.9,-400,355,409,22.9
'2018-05-29 20:05:30.00',50.080,-250,1,48.4,600.9,-400,355,409,23.0
'2018-05-29 20:05:31.00',50.079,-247,-1,48.4,600.9,-400,355,408,23.0
'2018-05-29 20:05:32.00',50.078,-249,2,48.5,600.9,-400,355,408,23.0
'2018-05-29 20:05:33.00',50.076,-248,-1,48.5,600.9,-400,355,408,23.0
'2018-05-29 20:05:34.00',50.074,-250,3,48.5,600.9,-400,354,408,23.0
'2018-05-29 20:05:35.00',50.070,-250,1,48.5,601.0,-400,354,408,23.0
'2018-05-29 20:05:36.00',50.068,-250,2,48.5,601.0,-400,354,408,23.0
'2018-05-29 20:05:36.99',50.066,-252,2,48.5,601.0,-400,354,408,23.0
'2018-05-29 20:05:38.00',50.066,-249,1,48.6,601.0,-400,354,408,23.0
'2018-05-29 20:05:39.00',50.068,-250,2,48.6,601.0,-400,354,408,23.0
'2018-05-29 20:05:40.00',50.071,-247,-1,48.6,601.0,-400,354,408,23.0
'2018-05-29 20:05:41.00',50.074,-250,1,48.6,601.0,-400,354,408,23.0
'2018-05-29 20:05:42.00',50.073,-250,2,48.6,601.0,-400,354,408,23.0
'2018-05-29 20:05:43.00',50.072,-250,-1,48.6,601.0,-400,354,408,23.0
'2018-05-29 20:05:44.00',50.069,-250,0,48.6,601.1,-400,354,408,23.0
'2018-05-29 20:05:45.00',50.065,-249,0,48.6,601.1,-400,354,408,23.0
'2018-05-29 20:05:46.00',50.058,-249,0,48.6,601.1,-400,354,408,23.0
'2018-05-29 20:05:47.00',50.052,-250,-1,48.6,601.1,-400,354,408,23.0
'2018-05-29 20:05:48.00',50.047,-247,-1,48.6,601.1,-400,354,408,23.0
'2018-05-29 20:05:49.00',50.041,-248,0,48.6,601.1,-400,354,408,23.0
'2018-05-29 20:05:49.99',50.037,-250,2,48.6,601.1,-400,354,409,23.0
'2018-05-29 20:05:51.00',50.034,-249,0,48.6,601.2,-400,354,409,23.0
'2018-05-29 20:05:51.99',50.032,-251,0,48.6,601.2,-400,354,409,23.0
'2018-05-29 20:05:53.00',50.032,-251,-1,48.6,601.2,-400,354,409,23.0
'2018-05-29 20:05:54.00',50.032,-252,1,48.6,601.2,-400,354,409,23.0
'2018-05-29 20:05:55.00',50.032,-252,2,48.6,601.2,-400,354,409,23.0
'2018-05-29 20:05:56.00',50.032,-251,1,48.7,601.2,-400,354,410,23.0
'2018-05-29 20:05:57.00',50.031,-248,0,48.7,601.2,-400,354,410,23.0
'2018-05-29 20:05:58.00',50.030,-250,-1,48.7,601.2,-400,354,410,23.0
'2018-05-29 20:05:59.00',50.029,-250,-1,48.7,601.2,-400,354,410,23.0
'2018-05-29 20:06:00.00',50.027,-250,2,48.7,601.3,-400,354,410,23.0
'2018-05-29 20:06:01.00',50.027,-249,0,48.7,601.3,-400,354,410,23.0
'2018-05-29 20:06:02.00',50.026,-248,-1,48.7,601.3,-400,354,410,23.0
'2018-05-29 20:06:02.99',50.026,-248,0,48.7,601.3,-400,354,410,23.0
'2018-05-29 20:06:04.00',50.026,-247,0,48.7,601.3,-400,354,410,23.0
'2018-05-29 20:06:05.00',50.027,-250,0,48.7,601.3,-400,354,410,23.0
'2018-05-29 20:06:06.00',50.029,-250,1,48.7,601.3,-400,354,410,23.0
'2018-05-29 20:06:07.00',50.030,-251,1,48.7,601.3,-400,354,410,23.0
'2018-05-29 20:06:08.00',50.029,-248,-1,48.8,601.3,-400,354,410,23.0
'2018-05-29 20:06:09.00',50.029,-250,0,48.8,601.3,-400,354,410,23.0
'2018-05-29 20:06:10.00',50.029,-253,1,48.8,601.3,-400,354,410,23.1
'2018-05-29 20:06:11.00',50.028,-251,2,48.8,601.4,-400,354,410,23.1
'2018-05-29 20:06:12.00',50.029,-253,3,48.9,601.4,-400,354,410,23.1
'2018-05-29 20:06:13.00',50.030,-252,1,48.9,601.4,-400,354,410,23.1
'2018-05-29 20:06:14.00',50.032,-250,3,48.9,601.4,-400,354,410,23.1
'2018-05-29 20:06:15.00',50.033,-250,1,48.9,601.5,-400,354,410,23.1
'2018-05-29 20:06:15.99',50.035,-248,-1,48.9,601.5,-400,354,410,23.1
'2018-05-29 20:06:17.00',50.036,-250,1,49.0,601.5,-400,354,410,23.1
'2018-05-29 20:06:17.99',50.039,-252,3,49.0,601.5,-400,354,410,23.1
'2018-05-29 20:06:19.00',50.040,-250,3,49.0,601.5,-400,354,410,23.1
'2018-05-29 20:06:20.00',50.041,-247,-1,49.0,601.5,-400,354,410,23.1
'2018-05-29 20:06:21.00',50.042,-247,-1,49.0,601.5,-400,354,410,23.1
'2018-05-29 20:06:22.00',50.041,-248,3,49.0,601.5,-400,354,409,23.1
'2018-05-29 20:06:23.00',50.039,-249,1,49.0,601.5,-400,354,409,23.1
'2018-05-29 20:06:24.00',50.037,-247,0,49.0,601.5,-400,354,409,23.1
'2018-05-29 20:06:25.00',50.033,-249,-1,49.0,601.6,-400,354,409,23.1
'2018-05-29 20:06:26.00',50.030,-248,0,49.0,601.6,-400,354,409,23.1
'2018-05-29 20:06:27.00',50.027,-252,1,49.1,601.6,-400,354,409,23.1
'2018-05-29 20:06:28.00',50.025,-252,2,49.1,601.6,-400,354,409,23.1
'2018-05-29 20:06:28.99',50.021,-252,2,49.1,601.6,-400,354,411,23.1
'2018-05-29 20:06:30.00',50.020,-250,1,49.1,601.6,-400,354,411,23.1
'2018-05-29 20:06:31.00',50.020,-250,-1,49.1,601.6,-400,354,411,23.1
'2018-05-29 20:06:32.00',50.021,-250,-1,49.1,601.6,-400,354,411,23.1
'2018-05-29 20:06:33.00',50.023,-250,0,49.1,601.6,-400,354,411,23.1
'2018-05-29 20:06:34.00',50.026,-253,3,49.1,601.6,-400,354,411,23.1
'2018-05-29 20:06:35.00',50.030,-253,3,49.1,601.7,-400,354,409,23.1
'2018-05-29 20:06:36.00',50.034,-250,-1,49.1,601.7,-400,354,409,23.1
'2018-05-29 20:06:37.00',50.036,-250,-1,49.1,601.7,-400,354,409,23.1
'2018-05-29 20:06:38.00',50.037,-250,0,49.1,601.7,-400,354,409,23.1
'2018-05-29 20:06:39.00',50.038,-252,2,49.1,601.7,-400,354,409,23.1
'2018-05-29 20:06:40.00',50.039,-251,2,49.1,601.7,-400,354,409,23.1
'2018-05-29 20:06:41.00',50.040,-248,-2,49.1,601.8,-400,354,409,23.1
'2018-05-29 20:06:41.99',50.040,-247,1,49.1,601.8,-400,354,409,23.1
'2018-05-29 20:06:43.00',50.041,-252,1,49.1,601.8,-400,354,409,23.1
'2018-05-29 20:06:43.99',50.043,-252,-1,49.1,601.8,-400,354,409,23.1
'2018-05-29 20:06:45.00',50.045,-250,-1,49.1,601.8,-400,354,409,23.1
'2018-05-29 20:06:46.00',50.045,-250,3,49.1,601.8,-400,354,409,23.1
'2018-05-29 20:06:47.00',50.046,-248,3,49.1,601.8,-400,354,409,23.1
'2018-05-29 20:06:48.00',50.049,-249,-3,49.1,601.8,-400,354,409,23.1
'2018-05-29 20:06:49.00',50.050,-247,-3,49.1,601.8,-400,354,409,23.1
'2018-05-29 20:06:50.00',50.052,-250,1,49.1,601.9,-400,354,409,23.2
'2018-05-29 20:06:51.00',50.053,-251,-2,49.1,601.9,-400,354,409,23.2
'2018-05-29 20:06:52.00',50.052,-248,-1,49.1,601.9,-400,354,409,23.2
'2018-05-29 20:06:52.99',50.050,-251,1,49.1,601.9,-400,354,409,23.2
'2018-05-29 20:06:54.00',50.048,-250,1,49.1,601.9,-400,354,409,23.2
'2018-05-29 20:06:54.99',50.045,-251,-1,49.1,601.9,-400,354,411,23.2
'2018-05-29 20:06:56.00',50.045,-251,1,49.1,601.9,-400,354,411,23.2
'2018-05-29 20:06:57.00',50.042,-253,1,49.1,601.9,-400,354,411,23.2
'2018-05-29 20:06:58.00',50.039,-253,-1,49.2,601.9,-400,354,411,23.2
'2018-05-29 20:06:59.00',50.037,-250,-1,49.2,602.0,-400,354,411,23.2
'2018-05-29 20:07:00.00',50.034,-251,-2,49.2,602.0,-400,354,411,23.2
'2018-05-29 20:07:01.00',50.031,-250,3,49.2,602.0,-400,354,411,23.2
'2018-05-29 20:07:02.00',50.027,-252,3,49.2,602.0,-400,354,410,23.2
'2018-05-29 20:07:03.00',50.022,-249,1,49.2,602.0,-400,354,410,23.2
'2018-05-29 20:07:04.00',50.020,-248,2,49.2,602.0,-400,354,410,23.2
'2018-05-29 20:07:05.00',50.018,-247,-1,49.2,602.0,-400,354,410,23.2
'2018-05-29 20:07:05.99',50.017,-248,-1,49.2,602.0,-400,354,410,23.2
'2018-05-29 20:07:07.00',50.016,-248,-1,49.2,602.0,-400,354,408,23.2
'2018-05-29 20:07:08.00',50.016,-248,0,49.2,602.0,-400,354,408,23.2
'2018-05-29 20:07:09.00',50.017,-250,1,49.2,602.0,-400,354,408,23.2
'2018-05-29 20:07:10.00',50.019,-252,3,49.2,602.1,-399,354,408,23.2
'2018-05-29 20:07:11.00',50.020,-250,3,49.2,602.1,-399,354,408,23.2
'2018-05-29 20:07:12.00',50.022,-250,1,49.2,602.1,-399,354,408,23.2
'2018-05-29 20:07:13.00',50.022,-249,0,49.2,602.1,-399,354,408,23.2
'2018-05-29 20:07:14.00',50.020,-251,1,49.2,602.2,-399,354,409,23.2
'2018-05-29 20:07:15.00',50.019,-250,-1,49.2,602.2,-399,354,409,23.2
'2018-05-29 20:07:16.00',50.019,-251,3,49.2,602.2,-399,354,409,23.2
'2018-05-29 20:07:17.00',50.019,-252,3,49.2,602.2,-399,354,409,23.2
'2018-05-29 20:07:18.00',50.018,-253,3,49.2,602.2,-399,354,409,23.2
'2018-05-29 20:07:18.99',50.018,-253,2,49.2,602.2,-399,354,409,23.2
'2018-05-29 20:07:20.00',50.018,-251,3,49.2,602.2,-399,354,409,23.2
'2018-05-29 20:07:20.99',50.019,-251,1,49.2,602.2,-399,354,409,23.2
'2018-05-29 20:07:22.00',50.019,-251,2,49.2,602.2,-399,354,409,23.2
'2018-05-29 20:07:23.00',50.019,-253,1,49.2,602.2,-399,354,409,23.2
'2018-05-29 20:07:24.00',50.020,-250,-1,49.2,602.3,-399,354,409,23.2
'2018-05-29 20:07:25.00',50.019,-250,-1,49.2,602.3,-399,354,409,23.2
'2018-05-29 20:07:26.00',50.019,-251,0,49.2,602.3,-399,354,409,23.2
'2018-05-29 20:07:27.00',50.021,-250,-1,49.2,602.3,-399,354,409,23.2
'2018-05-29 20:07:28.00',50.025,-250,2,49.2,602.3,-399,354,409,23.2
'2018-05-29 20:07:29.00',50.027,-251,3,49.2,602.4,-399,354,409,23.2
'2018-05-29 20:07:30.00',50.033,-250,-1,49.2,602.4,-399,354,409,23.2
'2018-05-29 20:07:31.00',50.034,-247,-2,49.2,602.4,-399,354,409,23.2
'2018-05-29 20:07:31.99',50.038,-247,0,49.2,602.4,-399,354,409,23.2
'2018-05-29 20:07:33.00',50.039,-249,2,49.2,602.4,-399,354,409,23.2
'2018-05-29 20:07:34.00',50.041,-247,1,49.3,602.4,-399,354,409,23.2
'2018-05-29 20:07:35.00',50.042,-248,0,49.3,602.4,-399,354,409,23.2
'2018-05-29 20:07:36.00',50.043,-247,0,49.3,602.4,-399,354,409,23.2
'2018-05-29 20:07:37.00',50.043,-251,4,49.3,602.4,-399,354,409,23.2
'2018-05-29 20:07:38.00',50.045,-252,3,49.3,602.4,-399,354,409,23.2
'2018-05-29 20:07:39.00',50.046,-248,0,49.3,602.4,-399,354,409,23.2
'2018-05-29 20:07:40.00',50.048,-250,1,49.3,602.5,-399,354,409,23.2
'2018-05-29 20:07:41.00',50.047,-251,3,49.3,602.5,-399,354,409,23.2
'2018-05-29 20:07:42.00',50.047,-250,-1,49.3,602.5,-399,354,409,23.2
'2018-05-29 20:07:43.00',50.045,-250,-2,49.4,602.5,-399,354,409,23.2
'2018-05-29 20:07:44.00',50.044,-249,1,49.4,602.5,-399,354,409,23.2
'2018-05-29 20:07:44.99',50.041,-251,0,49.4,602.5,-399,354,409,23.2
'2018-05-29 20:07:46.00',50.041,-248,0,49.4,602.5,-399,354,409,23.2
'2018-05-29 20:07:46.99',50.042,-248,-3,49.4,602.5,-399,354,409,23.2
'2018-05-29 20:07:48.00',50.042,-252,-1,49.4,602.5,-399,354,409,23.2
'2018-05-29 20:07:49.00',50.044,-250,-1,49.4,602.6,-399,354,409,23.2
'2018-05-29 20:07:50.00',50.045,-250,-1,49.4,602.6,-399,354,409,23.2
'2018-05-29 20:07:51.00',50.044,-250,-1,49.4,602.6,-399,354,409,23.2
'2018-05-29 20:07:52.00',50.042,-250,2,49.4,602.6,-399,354,411,23.2
'2018-05-29 20:07:53.00',50.041,-250,-1,49.4,602.6,-399,354,411,23.2
'2018-05-29 20:07:54.00',50.040,-248,-3,49.4,602.6,-399,354,411,23.2
'2018-05-29 20:07:55.00',50.038,-246,-2,49.4,602.6,-399,354,411,23.3
'2018-05-29 20:07:56.00',50.036,-247,-1,49.5,602.6,-399,354,411,23.3
'2018-05-29 20:07:57.00',50.033,-248,1,49.5,602.6,-399,354,411,23.3
'2018-05-29 20:07:57.99',50.031,-250,1,49.5,602.7,-399,354,409,23.3
'2018-05-29 20:07:59.00',50.030,-247,1,49.5,602.7,-399,354,409,23.3
'2018-05-29 20:08:00.00',50.028,-248,0,49.5,602.7,-399,354,409,23.3
'2018-05-29 20:08:01.00',50.028,-250,-1,49.5,602.7,-399,354,409,23.3
'2018-05-29 20:08:02.00',50.030,-251,1,49.5,602.7,-399,355,409,23.3
'2018-05-29 20:08:03.00',50.032,-250,3,49.5,602.7,-399,355,409,23.3
'2018-05-29 20:08:04.00',50.034,-250,1,49.6,602.7,-399,355,409,23.3
'2018-05-29 20:08:05.00',50.035,-250,0,49.6,602.7,-399,355,408,23.3
'2018-05-29 20:08:06.00',50.037,-253,-1,49.6,602.8,-399,355,408,23.3
'2018-05-29 20:08:07.00',50.039,-253,3,49.6,602.8,-399,355,408,23.3
'2018-05-29 20:08:08.00',50.040,-252,3,49.6,602.8,-399,355,408,23.3
'2018-05-29 20:08:09.00',50.041,-248,1,49.6,602.8,-399,354,408,23.3
'2018-05-29 20:08:10.00',50.042,-247,2,49.6,602.8,-399,354,408,23.3
'2018-05-29 20:08:10.99',50.045,-248,3,49.6,602.8,-399,354,408,23.3
'2018-05-29 20:08:12.00',50.048,-247,-3,49.6,602.8,-399,354,410,23.3
'2018-05-29 20:08:12.99',50.048,-249,1,49.6,602.9,-399,354,410,23.3
'2018-05-29 20:08:14.00',50.047,-250,3,49.6,602.9,-399,354,410,23.3
'2018-05-29 20:08:15.00',50.049,-250,2,49.6,602.9,-398,354,410,23.3
'2018-05-29 20:08:16.00',50.050,-250,0,49.6,602.9,-398,354,410,23.3
'2018-05-29 20:08:17.00',50.051,-253,2,49.6,602.9,-398,354,410,23.3
'2018-05-29 20:08:18.00',50.054,-249,2,49.6,602.9,-398,354,407,23.3
'2018-05-29 20:08:19.00',50.056,-248,-1,49.7,602.9,-398,354,407,23.3
'2018-05-29 20:08:20.00',50.062,-249,3,49.7,602.9,-398,354,407,23.3
'2018-05-29 20:08:21.00',50.067,-248,-1,49.7,602.9,-398,354,407,23.3
'2018-05-29 20:08:22.00',50.071,-250,-1,49.7,603.0,-398,355,407,23.3
'2018-05-29 20:08:23.00',50.071,-251,2,49.7,603.0,-398,355,407,23.3
'2018-05-29 20:08:23.99',50.070,-250,0,49.7,603.0,-398,355,407,23.3
'2018-05-29 20:08:25.00',50.067,-249,3,49.7,603.0,-398,355,407,23.3
'2018-05-29 20:08:26.00',50.065,-248,-1,49.7,603.0,-398,355,407,23.3
'2018-05-29 20:08:27.00',50.061,-250,1,49.7,603.0,-398,355,407,23.3
'2018-05-29 20:08:28.00',50.059,-252,3,49.7,603.0,-398,355,407,23.3
'2018-05-29 20:08:29.00',50.058,-248,0,49.7,603.0,-398,353,407,23.3
'2018-05-29 20:08:30.00',50.056,-249,-2,49.7,603.1,-398,353,407,23.3
'2018-05-29 20:08:31.00',50.057,-250,3,49.7,603.1,-398,353,407,23.3
'2018-05-29 20:08:32.00',50.060,-248,1,49.7,603.1,-398,353,412,23.3
'2018-05-29 20:08:33.00',50.062,-247,1,49.8,603.1,-398,353,412,23.3
'2018-05-29 20:08:34.00',50.064,-250,3,49.8,603.1,-398,353,412,23.3
'2018-05-29 20:08:34.99',50.066,-249,0,49.8,603.1,-398,354,412,23.3
'2018-05-29 20:08:36.00',50.072,-252,4,49.9,603.1,-398,354,412,23.3
'2018-05-29 20:08:36.99',50.074,-245,-1,49.9,603.1,-398,354,412,23.3
'2018-05-29 20:08:38.00',50.077,-248,1,49.9,603.1,-398,354,410,23.3
'2018-05-29 20:08:39.00',50.078,-247,0,49.9,603.2,-398,354,410,23.3
'2018-05-29 20:08:40.00',50.077,-249,1,50.0,603.2,-398,354,410,23.3
'2018-05-29 20:08:41.00',50.077,-249,1,50.0,603.2,-398,354,410,23.3
'2018-05-29 20:08:42.00',50.075,-250,-1,50.0,603.2,-398,354,410,23.3
'2018-05-29 20:08:43.00',50.072,-251,3,50.0,603.2,-398,354,410,23.3
'2018-05-29 20:08:44.00',50.062,-250,-1,50.0,603.2,-398,354,410,23.3
'2018-05-29 20:08:45.00',50.066,-253,3,50.0,603.2,-398,354,410,23.3
'2018-05-29 20:08:46.00',50.062,-252,1,50.0,603.3,-398,354,410,23.3
'2018-05-29 20:08:47.00',50.058,-251,-3,50.0,603.3,-398,354,410,23.3
'2018-05-29 20:08:47.99',50.055,-250,-2,50.0,603.3,-398,354,410,23.3
'2018-05-29 20:08:49.00',50.053,-250,2,50.0,603.3,-398,354,410,23.3
'2018-05-29 20:08:49.99',50.052,-251,-1,50.0,603.3,-398,354,410,23.3
'2018-05-29 20:08:51.00',50.052,-250,1,50.1,603.3,-398,354,410,23.3
'2018-05-29 20:08:52.00',50.053,-253,0,50.1,603.3,-398,354,408,23.3
'2018-05-29 20:08:53.00',50.055,-249,-1,50.1,603.3,-398,354,408,23.3
'2018-05-29 20:08:54.00',50.056,-250,0,50.1,603.4,-398,354,408,23.3
'2018-05-29 20:08:55.00',50.058,-250,2,50.1,603.4,-398,354,408,23.3
'2018-05-29 20:08:56.00',50.060,-247,-1,50.1,603.4,-398,354,408,23.3
'2018-05-29 20:08:57.00',50.064,-250,3,50.1,603.4,-398,354,408,23.3
'2018-05-29 20:08:58.00',50.063,-250,1,50.1,603.4,-398,354,411,23.3
'2018-05-29 20:08:59.00',50.064,-252,-1,50.1,603.4,-398,354,411,23.3
'2018-05-29 20:09:00.00',50.066,-252,4,50.1,603.4,-398,354,411,23.3
'2018-05-29 20:09:00.99',50.067,-249,3,50.1,603.4,-398,354,411,23.3
'2018-05-29 20:09:02.00',50.070,-251,2,50.1,603.5,-398,354,411,23.3
'2018-05-29 20:09:03.00',50.070,-249,-1,50.1,603.5,-398,354,411,23.3
'2018-05-29 20:09:04.00',50.071,-250,1,50.1,603.5,-398,354,411,23.3
'2018-05-29 20:09:05.00',50.071,-250,-1,50.1,603.5,-398,354,409,23.3
'2018-05-29 20:09:06.00',50.072,-252,-3,50.1,603.5,-398,354,409,23.3
'2018-05-29 20:09:07.00',50.072,-247,4,50.1,603.5,-398,354,409,23.3
'2018-05-29 20:09:08.00',50.073,-247,-1,50.1,603.5,-398,354,409,23.3
'2018-05-29 20:09:09.00',50.073,-250,3,50.1,603.5,-398,354,409,23.3
'2018-05-29 20:09:10.00',50.072,-247,-2,50.1,603.6,-398,354,409,23.3
'2018-05-29 20:09:11.00',50.071,-251,-1,50.1,603.6,-398,354,407,23.3
'2018-05-29 20:09:12.00',50.071,-250,1,50.1,603.6,-398,354,407,23.3
'2018-05-29 20:09:13.00',50.070,-253,-1,50.1,603.6,-398,354,407,23.3
'2018-05-29 20:09:13.99',50.071,-248,3,50.1,603.6,-398,354,407,23.3
'2018-05-29 20:09:15.00',50.070,-248,1,50.1,603.6,-398,354,407,23.3
'2018-05-29 20:09:15.99',50.070,-252,3,50.1,603.6,-398,354,407,23.3
'2018-05-29 20:09:17.00',50.070,-250,-3,50.1,603.6,-398,354,407,23.3
'2018-05-29 20:09:18.00',50.071,-252,2,50.1,603.7,-398,354,412,23.3
'2018-05-29 20:09:19.00',50.070,-250,-1,50.1,603.7,-398,354,412,23.3
'2018-05-29 20:09:20.00',50.068,-252,2,50.1,603.7,-398,354,412,23.3
'2018-05-29 20:09:21.00',50.068,-250,1,50.1,603.7,-398,354,412,23.3
'2018-05-29 20:09:22.00',50.068,-247,-1,50.1,603.7,-398,354,412,23.3
'2018-05-29 20:09:23.00',50.068,-250,3,50.1,603.7,-398,354,412,23.3
'2018-05-29 20:09:24.00',50.067,-248,0,50.2,603.7,-398,354,409,23.3
'2018-05-29 20:09:25.00',50.067,-248,2,50.2,603.7,-398,354,409,23.3
'2018-05-29 20:09:26.00',50.069,-251,3,50.2,603.8,-398,354,409,23.3
'2018-05-29 20:09:26.99',50.070,-250,0,50.2,603.8,-398,354,409,23.3
'2018-05-29 20:09:28.00',50.071,-249,3,50.2,603.8,-398,354,409,23.3
'2018-05-29 20:09:29.00',50.073,-248,-2,50.2,603.8,-398,354,409,23.3
'2018-05-29 20:09:30.00',50.069,-250,3,50.2,603.8,-398,354,409,23.3
'2018-05-29 20:09:31.00',50.069,-248,-1,50.2,603.8,-398,354,409,23.3
'2018-05-29 20:09:32.00',50.070,-247,-1,50.2,603.8,-398,354,409,23.3
'2018-05-29 20:09:33.00',50.072,-248,2,50.2,603.8,-398,354,409,23.3
'2018-05-29 20:09:34.00',50.078,-247,0,50.2,603.8,-398,354,409,23.3
'2018-05-29 20:09:35.00',50.082,-251,2,50.2,603.9,-398,354,409,23.3
'2018-05-29 20:09:36.00',50.086,-249,1,50.2,603.9,-398,354,409,23.3
'2018-05-29 20:09:37.00',50.088,-248,4,50.2,603.9,-398,354,409,23.3
'2018-05-29 20:09:38.00',50.087,-248,0,50.2,603.9,-397,354,409,23.3
'2018-05-29 20:09:39.00',50.086,-248,4,50.2,603.9,-397,354,409,23.3
'2018-05-29 20:09:39.99',50.085,-247,-1,50.2,603.9,-397,354,409,23.3
'2018-05-29 20:09:41.00',50.082,-249,2,50.2,603.9,-397,354,409,23.3
'2018-05-29 20:09:41.99',50.081,-250,0,50.2,604.0,-397,354,409,23.3
'2018-05-29 20:09:43.00',50.080,-251,2,50.2,604.0,-397,354,410,23.3
'2018-05-29 20:09:44.00',50.076,-248,-1,50.2,604.0,-397,354,410,23.3
'2018-05-29 20:09:45.00',50.072,-248,2,50.2,604.0,-397,354,410,23.3
'2018-05-29 20:09:46.00',50.071,-250,-3,50.2,604.0,-397,354,410,23.3
'2018-05-29 20:09:47.00',50.067,-248,1,50.2,604.0,-397,354,410,23.3
'2018-05-29 20:09:48.00',50.064,-250,2,50.2,604.1,-397,354,410,23.3
'2018-05-29 20:09:49.00',50.061,-250,1,50.2,604.1,-397,354,410,23.3
'2018-05-29 20:09:50.00',50.060,-252,0,50.2,604.1,-397,354,410,23.3
'2018-05-29 20:09:51.00',50.058,-253,3,50.2,604.1,-397,354,411,23.3
'2018-05-29 20:09:52.00',50.058,-245,3,50.2,604.1,-397,354,411,23.3
'2018-05-29 20:09:52.99',50.058,-250,2,50.2,604.1,-397,354,411,23.3
'2018-05-29 20:09:54.00',50.056,-248,1,50.2,604.1,-397,354,411,23.3
'2018-05-29 20:09:55.00',50.056,-247,-1,50.2,604.1,-397,354,411,23.3
'2018-05-29 20:09:56.00',50.058,-248,3,50.2,604.1,-397,354,411,23.3
'2018-05-29 20:09:57.00',50.060,-251,1,50.3,604.1,-397,354,410,23.3
'2018-05-29 20:09:58.00',50.061,-250,0,50.3,604.1,-397,354,410,23.3
'2018-05-29 20:09:59.00',50.064,-250,3,50.3,604.2,-397,354,410,23.3
'2018-05-29 20:10:00.00',50.066,-248,0,50.3,604.2,-397,354,410,23.3
'2018-05-29 20:10:01.00',50.067,-247,2,50.3,604.2,-397,354,410,23.3
'2018-05-29 20:10:02.00',50.072,-247,1,50.3,604.2,-397,354,410,23.4
'2018-05-29 20:10:03.00',50.075,-247,0,50.3,604.2,-397,354,410,23.4
'2018-05-29 20:10:04.00',50.073,-250,4,50.3,604.2,-397,354,409,23.4
'2018-05-29 20:10:05.00',50.074,-249,0,50.3,604.2,-396,354,409,23.4
'2018-05-29 20:10:05.99',50.074,-252,3,50.3,604.3,-396,354,409,23.4
'2018-05-29 20:10:07.00',50.073,-250,0,50.4,604.3,-396,354,409,23.4
'2018-05-29 20:10:08.00',50.072,-250,3,50.4,604.3,-396,354,409,23.4
'2018-05-29 20:10:09.00',50.070,-250,0,50.4,604.3,-397,354,409,23.4
'2018-05-29 20:10:10.00',50.068,-248,-1,50.4,604.3,-397,354,409,23.4
'2018-05-29 20:10:11.00',50.064,-252,3,50.4,604.3,-397,354,410,23.4
'2018-05-29 20:10:12.00',50.062,-250,0,50.4,604.3,-397,354,410,23.4
'2018-05-29 20:10:13.00',50.061,-249,-1,50.4,604.3,-397,354,410,23.4
'2018-05-29 20:10:14.00',50.060,-247,2,50.4,604.3,-397,354,410,23.4
'2018-05-29 20:10:15.00',50.060,-246,0,50.4,604.4,-397,354,410,23.4
'2018-05-29 20:10:16.00',50.060,-248,1,50.4,604.4,-397,354,410,23.4
'2018-05-29 20:10:16.99',50.061,-248,1,50.4,604.4,-397,354,410,23.4
'2018-05-29 20:10:18.00',50.063,-248,1,50.4,604.4,-397,354,407,23.4
'2018-05-29 20:10:18.99',50.066,-251,3,50.4,604.4,-397,354,407,23.4
'2018-05-29 20:10:20.00',50.066,-250,0,50.5,604.4,-397,354,407,23.4
'2018-05-29 20:10:21.00',50.066,-249,3,50.5,604.4,-397,355,407,23.4
'2018-05-29 20:10:22.00',50.064,-250,-1,50.5,604.4,-397,355,407,23.4
'2018-05-29 20:10:23.00',50.061,-248,-1,50.5,604.5,-397,355,407,23.4
'2018-05-29 20:10:24.00',50.057,-250,2,50.5,604.5,-397,355,409,23.4
'2018-05-29 20:10:25.00',50.054,-247,-1,50.5,604.5,-397,355,409,23.4
'2018-05-29 20:10:26.00',50.054,-248,-1,50.5,604.5,-397,355,409,23.4
'2018-05-29 20:10:27.00',50.053,-252,1,50.5,604.5,-397,354,409,23.4
'2018-05-29 20:10:28.00',50.051,-251,2,50.5,604.5,-397,354,409,23.4
'2018-05-29 20:10:29.00',50.051,-254,0,50.5,604.5,-398,354,409,23.4
'2018-05-29 20:10:29.99',50.051,-252,1,50.5,604.6,-398,354,409,23.4
'2018-05-29 20:10:31.00',50.052,-253,4,50.6,604.6,-398,354,409,23.4
'2018-05-29 20:10:32.00',50.051,-249,0,50.6,604.6,-398,354,409,23.4
'2018-05-29 20:10:33.00',50.054,-250,2,50.6,604.6,-398,354,409,23.4
'2018-05-29 20:10:34.00',50.054,-248,1,50.6,604.6,-398,354,409,23.4
'2018-05-29 20:10:35.00',50.056,-248,-1,50.6,604.6,-397,354,409,23.4
'2018-05-29 20:10:36.00',50.056,-250,-1,50.6,604.7,-397,354,407,23.4
'2018-05-29 20:10:37.00',50.057,-250,1,50.6,604.7,-397,354,407,23.4
'2018-05-29 20:10:38.00',50.058,-248,2,50.6,604.7,-397,354,407,23.4
'2018-05-29 20:10:39.00',50.057,-248,-1,50.6,604.7,-397,354,407,23.4
'2018-05-29 20:10:40.00',50.057,-248,2,50.6,604.7,-397,354,407,23.4
'2018-05-29 20:10:41.00',50.059,-251,-1,50.6,604.7,-397,354,407,23.4
'2018-05-29 20:10:42.00',50.060,-252,-1,50.6,604.7,-397,354,409,23.4
'2018-05-29 20:10:42.99',50.062,-253,0,50.6,604.7,-397,354,409,23.4
'2018-05-29 20:10:44.00',50.061,-249,1,50.6,604.8,-397,354,409,23.4
'2018-05-29 20:10:44.99',50.060,-248,-1,50.7,604.8,-397,354,409,23.4
'2018-05-29 20:10:46.00',50.059,-248,-1,50.7,604.8,-397,354,409,23.4
'2018-05-29 20:10:47.00',50.060,-247,-1,50.7,604.8,-397,354,409,23.4
'2018-05-29 20:10:48.00',50.060,-250,1,50.7,604.8,-397,354,409,23.4
'2018-05-29 20:10:49.00',50.061,-250,2,50.7,604.8,-397,354,409,23.4
'2018-05-29 20:10:50.00',50.064,-253,1,50.7,604.8,-397,354,409,23.4
'2018-05-29 20:10:51.00',50.063,-251,1,50.7,604.8,-397,354,409,23.4
'2018-05-29 20:10:52.00',50.061,-250,-1,50.7,604.8,-398,354,409,23.4
'2018-05-29 20:10:53.00',50.060,-251,-1,50.7,604.9,-398,354,409,23.4
'2018-05-29 20:10:54.00',50.060,-252,2,50.7,604.9,-398,354,409,23.4
'2018-05-29 20:10:55.00',50.059,-248,-1,50.7,604.9,-398,354,409,23.4
'2018-05-29 20:10:55.99',50.057,-250,-3,50.8,604.9,-398,354,409,23.4
'2018-05-29 20:10:57.00',50.055,-252,-1,50.8,604.9,-398,354,409,23.4
'2018-05-29 20:10:58.00',50.050,-250,-1,50.8,604.9,-398,354,409,23.4
'2018-05-29 20:10:59.00',50.048,-250,1,50.8,605.0,-398,354,409,23.4
'2018-05-29 20:11:00.00',50.045,-254,2,50.8,605.0,-398,354,409,23.4
'2018-05-29 20:11:01.00',50.042,-248,-1,50.8,605.0,-398,354,409,23.4
'2018-05-29 20:11:02.00',50.041,-246,-2,50.9,605.0,-398,354,409,23.4
'2018-05-29 20:11:03.00',50.042,-247,1,50.9,605.0,-398,354,409,23.4
'2018-05-29 20:11:04.00',50.043,-250,0,50.9,605.0,-398,354,409,23.4
'2018-05-29 20:11:05.00',50.046,-248,1,51.0,605.0,-398,354,409,23.4
'2018-05-29 20:11:06.00',50.050,-248,0,51.0,605.0,-398,354,409,23.4
'2018-05-29 20:11:07.00',50.050,-252,1,51.0,605.0,-398,354,409,23.4
'2018-05-29 20:11:08.00',50.053,-250,0,51.0,605.1,-398,354,409,23.4
'2018-05-29 20:11:08.99',50.056,-250,0,51.0,605.1,-397,354,409,23.4
'2018-05-29 20:11:10.00',50.060,-253,2,51.0,605.1,-397,354,409,23.4
'2018-05-29 20:11:10.99',50.063,-248,-3,51.0,605.1,-397,354,409,23.4
'2018-05-29 20:11:12.00',50.063,-249,2,51.0,605.1,-397,354,409,23.4
'2018-05-29 20:11:13.00',50.062,-250,0,51.0,605.1,-397,354,409,23.4
'2018-05-29 20:11:14.00',50.061,-250,-3,51.0,605.1,-397,354,409,23.4
'2018-05-29 20:11:15.00',50.061,-250,0,51.0,605.1,-397,354,409,23.4
'2018-05-29 20:11:16.00',50.061,-250,1,51.0,605.1,-398,354,409,23.4
'2018-05-29 20:11:17.00',50.060,-251,3,51.1,605.1,-398,354,409,23.4
'2018-05-29 20:11:18.00',50.057,-251,2,51.1,605.2,-398,354,409,23.4
'2018-05-29 20:11:19.00',50.056,-249,0,51.1,605.2,-398,354,409,23.4
'2018-05-29 20:11:20.00',50.053,-247,-1,51.1,605.2,-398,354,409,23.4
'2018-05-29 20:11:21.00',50.052,-247,3,51.1,605.2,-398,354,409,23.4
'2018-05-29 20:11:21.99',50.050,-248,2,51.1,605.2,-397,354,408,23.4
'2018-05-29 20:11:23.00',50.048,-247,-1,51.1,605.3,-397,354,408,23.4
'2018-05-29 20:11:24.00',50.045,-248,3,51.1,605.3,-397,354,408,23.4
'2018-05-29 20:11:25.00',50.040,-250,3,51.1,605.3,-397,354,408,23.4
'2018-05-29 20:11:26.00',50.037,-250,1,51.1,605.3,-397,354,408,23.4
'2018-05-29 20:11:27.00',50.031,-248,1,51.1,605.3,-397,354,408,23.4
'2018-05-29 20:11:28.00',50.028,-250,3,51.1,605.3,-397,354,408,23.4
'2018-05-29 20:11:29.00',50.026,-251,3,51.1,605.3,-396,354,407,23.4
'2018-05-29 20:11:30.00',50.025,-252,4,51.1,605.3,-396,354,407,23.4
'2018-05-29 20:11:31.00',50.026,-252,2,51.1,605.4,-396,354,407,23.4
'2018-05-29 20:11:32.00',50.030,-250,0,51.1,605.4,-396,354,407,23.4
'2018-05-29 20:11:33.00',50.035,-249,2,51.1,605.4,-396,354,407,23.4
'2018-05-29 20:11:34.00',50.038,-248,3,51.1,605.4,-396,354,407,23.4
'2018-05-29 20:11:34.99',50.042,-250,3,51.1,605.4,-396,354,408,23.4
'2018-05-29 20:11:36.00',50.048,-249,-1,51.1,605.4,-396,354,408,23.4
'2018-05-29 20:11:36.99',50.052,-248,-3,51.1,605.4,-396,354,408,23.4
'2018-05-29 20:11:38.00',50.053,-251,2,51.1,605.4,-396,354,408,23.4
'2018-05-29 20:11:39.00',50.055,-250,1,51.1,605.4,-396,355,408,23.4
'2018-05-29 20:11:40.00',50.058,-250,-1,51.1,605.4,-396,355,408,23.4
'2018-05-29 20:11:41.00',50.062,-248,3,51.1,605.5,-396,355,408,23.4
'2018-05-29 20:11:42.00',50.066,-248,2,51.1,605.5,-396,355,407,23.4
'2018-05-29 20:11:43.00',50.070,-249,0,51.1,605.5,-396,355,407,23.4
'2018-05-29 20:11:44.00',50.073,-248,3,51.1,605.5,-396,355,407,23.4
'2018-05-29 20:11:45.00',50.078,-247,0,51.1,605.5,-396,355,407,23.4
'2018-05-29 20:11:45.99',50.082,-248,3,51.1,605.5,-396,355,407,23.4
'2018-05-29 20:11:47.00',50.085,-248,-1,51.1,605.6,-396,355,407,23.4
'2018-05-29 20:11:47.99',50.085,-250,3,51.1,605.6,-396,355,407,23.3
'2018-05-29 20:11:49.00',50.085,-250,1,51.1,605.6,-396,355,407,23.3
'2018-05-29 20:11:50.00',50.084,-252,4,51.2,605.6,-396,355,407,23.3
'2018-05-29 20:11:51.00',50.084,-248,1,51.2,605.6,-395,355,407,23.3
'2018-05-29 20:11:52.00',50.084,-250,2,51.2,605.6,-395,354,407,23.3
'2018-05-29 20:11:53.00',50.083,-248,-1,51.2,605.6,-395,354,407,23.3
'2018-05-29 20:11:54.00',50.083,-250,2,51.2,605.6,-395,354,406,23.3
'2018-05-29 20:11:55.00',50.081,-250,-1,51.2,605.7,-395,354,406,23.3
'2018-05-29 20:11:56.00',50.080,-248,4,51.2,605.7,-395,354,406,23.3
'2018-05-29 20:11:57.00',50.079,-247,1,51.2,605.7,-395,354,406,23.3
'2018-05-29 20:11:58.00',50.078,-247,0,51.2,605.7,-395,355,406,23.3
'2018-05-29 20:11:58.99',50.079,-247,-2,51.2,605.7,-396,355,406,23.3
'2018-05-29 20:12:00.00',50.081,-250,3,51.2,605.7,-396,355,406,23.3
'2018-05-29 20:12:01.00',50.082,-250,-1,51.2,605.8,-396,355,407,23.3
'2018-05-29 20:12:02.00',50.082,-253,-1,51.2,605.8,-396,355,407,23.3
'2018-05-29 20:12:03.00',50.082,-252,-2,51.2,605.8,-396,355,407,23.3
'2018-05-29 20:12:04.00',50.081,-250,1,51.2,605.8,-396,355,407,23.3
'2018-05-29 20:12:05.00',50.080,-248,-2,51.2,605.8,-396,354,407,23.3
'2018-05-29 20:12:06.00',50.080,-250,3,51.2,605.8,-396,354,407,23.2
'2018-05-29 20:12:07.00',50.080,-250,-3,51.2,605.8,-396,354,412,23.2
'2018-05-29 20:12:08.00',50.079,-250,3,51.2,605.8,-396,354,412,23.2
'2018-05-29 20:12:09.00',50.077,-250,2,51.2,605.8,-396,354,412,23.2
'2018-05-29 20:12:10.00',50.076,-248,1,51.2,605.9,-396,354,412,23.2
'2018-05-29 20:12:11.00',50.074,-248,1,51.2,605.9,-396,354,412,23.2
'2018-05-29 20:12:11.99',50.073,-247,-1,51.2,605.9,-396,354,412,23.2
'2018-05-29 20:12:13.00',50.070,-251,1,51.2,605.9,-396,354,412,23.2
'2018-05-29 20:12:13.99',50.068,-251,1,51.2,605.9,-396,354,410,23.2
'2018-05-29 20:12:15.00',50.067,-253,2,51.2,605.9,-396,354,410,23.2
'2018-05-29 20:12:16.00',50.065,-250,0,51.2,605.9,-396,354,410,23.2
'2018-05-29 20:12:17.00',50.063,-247,0,51.2,605.9,-396,354,410,23.2
'2018-05-29 20:12:18.00',50.064,-252,3,51.2,605.9,-396,354,410,23.2
'2018-05-29 20:12:19.00',50.065,-248,-1,51.2,606.0,-396,354,410,23.2
'2018-05-29 20:12:20.00',50.066,-248,3,51.2,606.0,-396,354,410,23.2
'2018-05-29 20:12:21.00',50.067,-250,0,51.2,606.0,-396,354,410,23.2
'2018-05-29 20:12:22.00',50.068,-252,2,51.2,606.0,-396,354,410,23.2
'2018-05-29 20:12:23.00',50.068,-252,2,51.3,606.1,-396,354,410,23.2
'2018-05-29 20:12:24.00',50.068,-247,1,51.3,606.1,-396,354,410,23.2
'2018-05-29 20:12:24.99',50.065,-250,3,51.3,606.1,-396,354,410,23.2
'2018-05-29 20:12:26.00',50.064,-248,1,51.3,606.1,-396,354,410,23.2
'2018-05-29 20:12:27.00',50.062,-248,-2,51.3,606.1,-396,354,410,23.2
'2018-05-29 20:12:28.00',50.060,-252,2,51.3,606.1,-396,354,410,23.2
'2018-05-29 20:12:29.00',50.059,-251,0,51.4,606.1,-396,354,410,23.2
'2018-05-29 20:12:30.00',50.057,-250,3,51.4,606.1,-396,354,410,23.2
'2018-05-29 20:12:31.00',50.056,-251,3,51.4,606.1,-396,354,410,23.2
'2018-05-29 20:12:32.00',50.058,-248,0,51.4,606.1,-396,354,411,23.2
'2018-05-29 20:12:33.00',50.059,-247,1,51.4,606.2,-396,354,411,23.2
'2018-05-29 20:12:34.00',50.060,-248,3,51.4,606.2,-396,354,411,23.2
'2018-05-29 20:12:35.00',50.060,-247,-1,51.4,606.2,-396,354,411,23.2
'2018-05-29 20:12:36.00',50.062,-249,3,51.4,606.2,-396,354,411,23.2
'2018-05-29 20:12:37.00',50.066,-252,1,51.4,606.2,-396,354,411,23.2
'2018-05-29 20:12:37.99',50.066,-249,-1,51.4,606.2,-396,354,411,23.2
'2018-05-29 20:12:39.00',50.068,-252,4,51.4,606.2,-396,354,411,23.2
'2018-05-29 20:12:39.99',50.069,-249,0,51.4,606.2,-396,354,411,23.2
'2018-05-29 20:12:41.00',50.071,-252,3,51.4,606.2,-396,354,411,23.2
'2018-05-29 20:12:42.00',50.077,-252,-2,51.4,606.3,-395,354,411,23.2
'2018-05-29 20:12:43.00',50.077,-251,-3,51.4,606.3,-395,354,411,23.2
'2018-05-29 20:12:44.00',50.080,-251,1,51.5,606.3,-395,354,412,23.2
'2018-05-29 20:12:45.00',50.083,-250,-1,51.5,606.3,-396,354,412,23.2
'2018-05-29 20:12:46.00',50.083,-247,-1,51.5,606.3,-396,354,412,23.2
'2018-05-29 20:12:47.00',50.086,-248,1,51.5,606.3,-396,355,412,23.2
'2018-05-29 20:12:48.00',50.087,-248,0,51.5,606.4,-396,355,412,23.2
'2018-05-29 20:12:49.00',50.087,-247,-1,51.5,606.4,-396,355,412,23.2
'2018-05-29 20:12:50.00',50.084,-248,1,51.5,606.4,-396,355,408,23.2
'2018-05-29 20:12:50.99',50.082,-250,-1,51.5,606.4,-396,355,408,23.2
'2018-05-29 20:12:52.00',50.082,-251,1,51.5,606.4,-396,355,408,23.2
'2018-05-29 20:12:53.00',50.082,-253,-1,51.5,606.4,-396,355,408,23.2
'2018-05-29 20:12:54.00',50.084,-251,2,51.5,606.4,-397,355,408,23.2
'2018-05-29 20:12:55.00',50.088,-250,-1,51.5,606.4,-397,355,408,23.2
'2018-05-29 20:12:56.00',50.095,-249,2,51.5,606.5,-397,355,408,23.2
'2018-05-29 20:12:57.00',50.096,-251,0,51.5,606.5,-397,355,408,23.2
'2018-05-29 20:12:58.00',50.098,-250,-1,51.6,606.5,-396,355,408,23.2
'2018-05-29 20:12:59.00',50.100,-251,1,51.6,606.5,-396,355,408,23.2
'2018-05-29 20:13:00.00',50.100,-247,-1,51.6,606.5,-396,355,408,23.2
'2018-05-29 20:13:01.00',50.100,-247,-1,51.6,606.5,-396,354,408,23.2
'2018-05-29 20:13:02.00',50.101,-252,1,51.6,606.6,-396,354,408,23.2
'2018-05-29 20:13:03.00',50.102,-250,-1,51.6,606.6,-396,354,408,23.2
'2018-05-29 20:13:03.99',50.102,-252,2,51.6,606.6,-396,354,408,23.2
'2018-05-29 20:13:05.00',50.101,-251,3,51.6,606.6,-396,354,408,23.2
'2018-05-29 20:13:05.99',50.101,-249,-2,51.6,606.6,-396,354,408,23.2
'2018-05-29 20:13:07.00',50.098,-250,-2,51.6,606.6,-396,354,408,23.2
'2018-05-29 20:13:08.00',50.096,-251,-1,51.6,606.6,-396,354,408,23.2
'2018-05-29 20:13:09.00',50.094,-252,2,51.6,606.6,-396,354,408,23.2
'2018-05-29 20:13:10.00',50.092,-247,-1,51.6,606.7,-396,354,408,23.2
'2018-05-29 20:13:11.00',50.090,-250,1,51.7,606.7,-396,354,408,23.2
'2018-05-29 20:13:12.00',50.090,-247,-1,51.7,606.7,-396,354,408,23.2
'2018-05-29 20:13:13.00',50.090,-250,0,51.7,606.7,-396,354,408,23.2
'2018-05-29 20:13:14.00',50.089,-252,2,51.7,606.7,-396,354,408,23.2
'2018-05-29 20:13:15.00',50.087,-251,1,51.7,606.7,-396,355,408,23.2
'2018-05-29 20:13:16.00',50.087,-250,0,51.7,606.7,-396,355,408,23.2
'2018-05-29 20:13:16.99',50.086,-249,-1,51.7,606.7,-396,355,408,23.2
'2018-05-29 20:13:18.00',50.084,-249,0,51.7,606.7,-396,355,408,23.2
'2018-05-29 20:13:19.00',50.084,-251,1,51.7,606.8,-396,355,408,23.2
'2018-05-29 20:13:20.00',50.085,-251,-1,51.7,606.8,-396,355,408,23.2
'2018-05-29 20:13:21.00',50.086,-247,1,51.7,606.8,-396,355,408,23.2
'2018-05-29 20:13:22.00',50.088,-247,3,51.8,606.8,-396,355,408,23.2
'2018-05-29 20:13:23.00',50.088,-247,-1,51.8,606.8,-396,355,408,23.2
'2018-05-29 20:13:24.00',50.089,-248,3,51.8,606.9,-396,355,408,23.2
'2018-05-29 20:13:25.00',50.090,-250,1,51.8,606.9,-396,355,408,23.2
'2018-05-29 20:13:26.00',50.090,-253,4,51.8,606.9,-396,355,408,23.2
'2018-05-29 20:13:27.00',50.090,-250,-1,51.9,606.9,-396,354,408,23.2
'2018-05-29 20:13:27.99',50.090,-250,3,51.9,606.9,-396,354,408,23.2
'2018-05-29 20:13:29.00',50.090,-249,-1,51.9,606.9,-396,354,408,23.2
'2018-05-29 20:13:29.99',50.091,-250,0,51.9,606.9,-396,354,408,23.2
'2018-05-29 20:13:31.00',50.091,-250,1,51.9,606.9,-396,354,408,23.2
'2018-05-29 20:13:32.00',50.092,-247,0,51.9,606.9,-396,354,408,23.2
'2018-05-29 20:13:33.00',50.094,-248,2,52.0,606.9,-395,354,408,23.2
'2018-05-29 20:13:34.00',50.094,-247,-1,52.0,607.0,-395,354,408,23.2
'2018-05-29 20:13:35.00',50.095,-250,3,52.0,607.0,-395,354,408,23.2
'2018-05-29 20:13:36.00',50.093,-250,1,52.0,607.0,-395,354,408,23.2
'2018-05-29 20:13:37.00',50.094,-253,3,52.0,607.0,-395,354,408,23.2
'2018-05-29 20:13:38.00',50.095,-248,1,52.0,607.0,-395,354,408,23.2
'2018-05-29 20:13:39.00',50.095,-250,-1,52.0,607.0,-395,354,408,23.2
'2018-05-29 20:13:40.00',50.097,-248,2,52.0,607.0,-395,355,408,23.2
'2018-05-29 20:13:40.99',50.098,-250,-1,52.0,607.0,-395,355,408,23.2
'2018-05-29 20:13:42.00',50.097,-250,3,52.1,607.0,-395,355,408,23.2
'2018-05-29 20:13:42.99',50.097,-248,0,52.1,607.1,-395,355,408,23.2
'2018-05-29 20:13:44.00',50.095,-248,0,52.1,607.1,-395,355,408,23.2
'2018-05-29 20:13:45.00',50.093,-250,1,52.1,607.1,-395,355,408,23.2
'2018-05-29 20:13:46.00',50.090,-250,1,52.1,607.1,-395,355,408,23.2
'2018-05-29 20:13:47.00',50.086,-253,3,52.1,607.1,-395,354,408,23.2
'2018-05-29 20:13:48.00',50.082,-253,1,52.1,607.2,-395,354,408,23.1
'2018-05-29 20:13:49.00',50.080,-250,3,52.1,607.2,-395,354,408,23.1
'2018-05-29 20:13:50.00',50.077,-247,-1,52.1,607.2,-395,354,407,23.1
'2018-05-29 20:13:51.00',50.075,-250,-1,52.1,607.2,-395,354,407,23.1
'2018-05-29 20:13:52.00',50.075,-251,1,52.1,607.2,-395,354,407,23.1
'2018-05-29 20:13:53.00',50.075,-248,0,52.1,607.2,-395,354,407,23.1
'2018-05-29 20:13:53.99',50.071,-248,3,52.1,607.2,-395,354,407,23.1
'2018-05-29 20:13:55.00',50.069,-250,0,52.1,607.2,-395,354,407,23.1
'2018-05-29 20:13:56.00',50.066,-249,1,52.1,607.3,-395,354,408,23.1
'2018-05-29 20:13:57.00',50.065,-248,3,52.1,607.3,-394,354,408,23.1
'2018-05-29 20:13:58.00',50.064,-245,1,52.1,607.3,-394,354,408,23.1
'2018-05-29 20:13:59.00',50.066,-248,3,52.1,607.3,-394,354,408,23.1
'2018-05-29 20:14:00.00',50.067,-248,1,52.1,607.3,-394,354,408,23.1
'2018-05-29 20:14:01.00',50.068,-247,1,52.1,607.3,-394,354,408,23.1
'2018-05-29 20:14:02.00',50.068,-248,4,52.1,607.4,-394,354,408,23.1
'2018-05-29 20:14:03.00',50.066,-249,0,52.1,607.4,-394,354,407,23.1
'2018-05-29 20:14:04.00',50.065,-251,3,52.1,607.4,-394,354,407,23.1
'2018-05-29 20:14:05.00',50.064,-250,3,52.1,607.4,-394,354,407,23.1
'2018-05-29 20:14:06.00',50.064,-249,1,52.1,607.4,-394,354,407,23.1
'2018-05-29 20:14:06.99',50.063,-250,2,52.1,607.4,-394,354,407,23.1
'2018-05-29 20:14:08.00',50.063,-248,-1,52.1,607.4,-394,354,407,23.1
'2018-05-29 20:14:08.99',50.064,-248,-1,52.1,607.4,-395,354,407,23.1
'2018-05-29 20:14:10.00',50.067,-249,0,52.1,607.4,-394,354,407,23.1
'2018-05-29 20:14:11.00',50.069,-249,0,52.1,607.4,-394,354,407,23.1
'2018-05-29 20:14:12.00',50.071,-248,3,52.1,607.5,-395,354,407,23.1
'2018-05-29 20:14:13.00',50.072,-247,0,52.1,607.5,-395,354,407,23.1
'2018-05-29 20:14:14.00',50.070,-248,2,52.1,607.5,-395,354,407,23.1
'2018-05-29 20:14:15.00',50.067,-248,0,52.1,607.5,-395,354,407,23.1
'2018-05-29 20:14:16.00',50.061,-249,0,52.1,607.5,-395,354,407,23.1
'2018-05-29 20:14:17.00',50.054,-252,3,52.1,607.5,-395,354,407,23.1
'2018-05-29 20:14:18.00',50.051,-252,1,52.2,607.5,-395,354,407,23.1
'2018-05-29 20:14:19.00',50.049,-254,1,52.2,607.5,-395,355,407,23.1
'2018-05-29 20:14:19.99',50.050,-253,3,52.2,607.6,-395,355,407,23.1
'2018-05-29 20:14:21.00',50.053,-250,1,52.2,607.6,-395,355,407,23.1
'2018-05-29 20:14:22.00',50.057,-250,1,52.2,607.6,-395,355,408,23.1
'2018-05-29 20:14:23.00',50.060,-251,2,52.2,607.6,-395,355,408,23.1
'2018-05-29 20:14:24.00',50.062,-248,-2,52.2,607.7,-395,355,408,23.1
'2018-05-29 20:14:25.00',50.064,-250,0,52.2,607.7,-395,355,408,23.1
'2018-05-29 20:14:26.00',50.066,-253,0,52.2,607.7,-395,355,408,23.1
'2018-05-29 20:14:27.00',50.068,-250,-1,52.2,607.7,-395,355,408,23.1
'2018-05-29 20:14:28.00',50.069,-250,1,52.2,607.7,-395,355,408,23.1
'2018-05-29 20:14:29.00',50.070,-247,-1,52.2,607.7,-395,355,408,23.1
'2018-05-29 20:14:30.00',50.066,-247,1,52.2,607.7,-395,355,408,23.1
'2018-05-29 20:14:31.00',50.064,-248,1,52.2,607.7,-395,355,408,23.1
'2018-05-29 20:14:32.00',50.064,-247,0,52.2,607.7,-395,355,408,23.1
'2018-05-29 20:14:32.99',50.064,-250,3,52.2,607.8,-395,355,408,23.1
'2018-05-29 20:14:34.00',50.063,-250,1,52.2,607.8,-395,355,408,23.1
'2018-05-29 20:14:34.99',50.060,-251,1,52.2,607.8,-395,355,407,23.1
'2018-05-29 20:14:36.00',50.059,-252,1,52.2,607.8,-395,355,407,23.1
'2018-05-29 20:14:37.00',50.058,-251,1,52.2,607.8,-395,355,407,23.1
'2018-05-29 20:14:38.00',50.059,-250,1,52.2,607.8,-395,354,407,23.1
'2018-05-29 20:14:39.00',50.058,-249,2,52.2,607.9,-395,354,407,23.1
'2018-05-29 20:14:40.00',50.058,-248,-1,52.2,607.9,-395,354,407,23.1
'2018-05-29 20:14:41.00',50.058,-250,1,52.2,607.9,-395,354,407,23.1
'2018-05-29 20:14:42.00',50.059,-252,-1,52.2,607.9,-395,354,407,23.1
'2018-05-29 20:14:43.00',50.060,-250,0,52.2,607.9,-394,354,407,23.1
'2018-05-29 20:14:44.00',50.062,-250,3,52.2,607.9,-394,355,407,23.1
'2018-05-29 20:14:45.00',50.064,-247,2,52.2,607.9,-394,355,407,23.1
'2018-05-29 20:14:45.99',50.066,-248,0,52.2,607.9,-394,355,407,23.1
'2018-05-29 20:14:47.00',50.069,-248,1,52.2,607.9,-395,355,408,23.1
'2018-05-29 20:14:48.00',50.072,-249,-2,52.3,608.0,-395,355,408,23.1
'2018-05-29 20:14:49.00',50.074,-251,2,52.3,608.0,-395,355,408,23.1
'2018-05-29 20:14:50.00',50.075,-250,-1,52.3,608.0,-395,355,408,23.1
'2018-05-29 20:14:51.00',50.076,-254,4,52.3,608.0,-395,355,408,23.1
'2018-05-29 20:14:52.00',50.074,-249,1,52.3,608.0,-395,355,408,23.1
'2018-05-29 20:14:53.00',50.073,-250,3,52.3,608.0,-395,355,408,23.1
'2018-05-29 20:14:54.00',50.070,-249,-1,52.3,608.0,-395,355,408,23.1
'2018-05-29 20:14:55.00',50.067,-249,-1,52.3,608.0,-395,355,408,23.1
'2018-05-29 20:14:56.00',50.061,-250,2,52.3,608.1,-395,355,408,23.1
'2018-05-29 20:14:56.99',50.053,-250,-1,52.3,608.1,-395,354,408,23.1
'2018-05-29 20:14:58.00',50.047,-250,0,52.4,608.1,-395,354,408,23.1
'2018-05-29 20:14:58.99',50.040,-251,3,52.4,608.1,-395,354,409,23.1
'2018-05-29 20:15:00.00',50.032,-250,0,52.4,608.1,-395,354,409,23.1
'2018-05-29 20:15:01.00',50.027,-252,0,52.4,608.2,-395,354,409,23.1
'2018-05-29 20:15:02.00',50.019,-252,-1,52.4,608.2,-395,354,409,23.1
'2018-05-29 20:15:03.00',50.014,-251,-1,52.4,608.2,-395,354,409,23.1
'2018-05-29 20:15:04.00',50.010,-250,-1,52.4,608.2,-395,354,409,23.1
'2018-05-29 20:15:05.00',50.005,-250,0,52.4,608.2,-395,354,409,23.1
'2018-05-29 20:15:06.00',50.005,-250,-1,52.4,608.2,-395,354,409,23.1
'2018-05-29 20:15:07.00',50.003,-250,-2,52.4,608.2,-395,354,409,23.1
'2018-05-29 20:15:08.00',50.004,-250,0,52.4,608.2,-395,354,409,23.1
'2018-05-29 20:15:09.00',50.007,-250,1,52.4,608.2,-395,355,409,23.1
'2018-05-29 20:15:09.99',50.006,-250,-2,52.4,608.3,-395,355,409,23.1
'2018-05-29 20:15:11.00',50.005,-249,-3,52.5,608.3,-395,355,409,23.1
'2018-05-29 20:15:11.99',50.002,-250,-1,52.5,608.3,-395,355,409,23.1
'2018-05-29 20:15:13.00',49.999,-251,-3,52.5,608.3,-395,355,409,23.1
'2018-05-29 20:15:14.00',49.992,-248,-1,52.5,608.3,-395,355,409,23.1
'2018-05-29 20:15:15.00',49.988,-248,-1,52.5,608.4,-395,355,409,23.1
'2018-05-29 20:15:16.00',49.983,-250,1,52.5,608.4,-395,354,409,23.1
'2018-05-29 20:15:17.00',49.979,-251,1,52.5,608.4,-395,354,409,23.1
'2018-05-29 20:15:18.00',49.975,-251,2,52.5,608.4,-395,354,409,23.1
'2018-05-29 20:15:19.00',49.971,-252,1,52.5,608.4,-395,354,409,23.1
'2018-05-29 20:15:20.00',49.969,-252,-3,52.5,608.4,-395,354,409,23.1
'2018-05-29 20:15:21.00',49.967,-249,-3,52.5,608.4,-395,354,409,23.1
'2018-05-29 20:15:22.00',49.967,-250,-1,52.5,608.4,-395,354,409,23.1
'2018-05-29 20:15:22.99',49.965,-249,2,52.5,608.4,-395,355,409,23.1
'2018-05-29 20:15:24.00',49.965,-252,0,52.5,608.5,-395,355,409,23.1
'2018-05-29 20:15:25.00',49.963,-251,0,52.5,608.5,-395,355,409,23.1
'2018-05-29 20:15:26.00',49.961,-249,0,52.5,608.5,-395,355,409,23.1
'2018-05-29 20:15:27.00',49.961,-251,1,52.6,608.5,-395,355,409,23.1
