'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-29 20:15:28.00',49.960,-253,3,52.6,608.5,-395,355,409,23.1
'2018-05-29 20:15:29.00',49.960,-252,1,52.6,608.5,-395,355,409,23.1
'2018-05-29 20:15:30.00',49.960,-251,-1,52.6,608.5,-395,354,409,23.1
'2018-05-29 20:15:31.00',49.961,-252,-1,52.6,608.5,-395,354,409,23.1
'2018-05-29 20:15:32.00',49.961,-250,1,52.6,608.6,-395,354,409,23.1
'2018-05-29 20:15:33.00',49.961,-248,-1,52.6,608.6,-395,354,409,23.1
'2018-05-29 20:15:34.00',49.964,-248,-1,52.6,608.6,-395,354,409,23.1
'2018-05-29 20:15:35.00',49.965,-247,-1,52.6,608.6,-395,354,409,23.1
'2018-05-29 20:15:35.99',49.969,-249,2,52.6,608.6,-395,354,409,23.1
'2018-05-29 20:15:37.00',49.971,-249,1,52.6,608.7,-395,354,409,23.1
'2018-05-29 20:15:37.99',49.972,-248,0,52.6,608.7,-395,354,409,23.1
'2018-05-29 20:15:39.00',49.976,-248,-1,52.7,608.7,-395,354,409,23.1
'2018-05-29 20:15:40.00',49.979,-247,0,52.7,608.7,-395,354,408,23.1
'2018-05-29 20:15:41.00',49.980,-247,-3,52.7,608.7,-395,354,408,23.1
'2018-05-29 20:15:42.00',49.980,-248,-1,52.7,608.7,-395,354,408,23.1
'2018-05-29 20:15:43.00',49.979,-249,1,52.7,608.7,-395,354,408,23.1
'2018-05-29 20:15:44.00',49.979,-250,3,52.7,608.7,-395,354,408,23.1
'2018-05-29 20:15:45.00',49.979,-250,3,52.7,608.7,-395,354,408,23.1
'2018-05-29 20:15:46.00',49.981,-250,1,52.7,608.8,-395,354,407,23.1
'2018-05-29 20:15:47.00',49.982,-251,-1,52.7,608.8,-394,354,407,23.1
'2018-05-29 20:15:48.00',49.984,-250,-1,52.8,608.8,-394,354,407,23.1
'2018-05-29 20:15:48.99',49.987,-250,-1,52.8,608.8,-394,354,407,23.1
'2018-05-29 20:15:50.00',49.989,-251,-1,52.8,608.8,-394,355,407,23.1
'2018-05-29 20:15:51.00',49.991,-251,0,52.8,608.8,-394,355,407,23.1
'2018-05-29 20:15:52.00',49.993,-250,-1,52.8,608.9,-394,355,408,23.1
'2018-05-29 20:15:53.00',49.995,-251,0,52.9,608.9,-394,355,408,23.1
'2018-05-29 20:15:54.00',49.995,-252,-1,52.9,608.9,-394,355,408,23.1
'2018-05-29 20:15:55.00',49.994,-252,-1,52.9,608.9,-394,355,408,23.1
'2018-05-29 20:15:56.00',49.992,-250,1,52.9,608.9,-394,354,408,23.1
'2018-05-29 20:15:57.00',49.990,-251,0,52.9,608.9,-394,354,408,23.1
'2018-05-29 20:15:58.00',49.986,-250,2,52.9,608.9,-394,354,408,23.1
'2018-05-29 20:15:59.00',49.982,-251,2,53.0,608.9,-394,354,408,23.1
'2018-05-29 20:16:00.00',49.978,-248,2,53.0,608.9,-394,354,408,23.1
'2018-05-29 20:16:01.00',49.974,-249,1,53.0,609.0,-394,354,408,23.1
'2018-05-29 20:16:01.99',49.972,-248,-1,53.0,609.0,-394,354,408,23.1
'2018-05-29 20:16:03.00',49.971,-248,-1,53.0,609.0,-394,354,408,23.1
'2018-05-29 20:16:03.99',49.971,-248,0,53.0,609.0,-394,354,408,23.1
'2018-05-29 20:16:05.00',49.972,-250,1,53.0,609.0,-394,354,408,23.1
'2018-05-29 20:16:06.00',49.976,-251,1,53.0,609.0,-394,354,408,23.1
'2018-05-29 20:16:07.00',49.976,-249,-1,53.0,609.0,-394,354,408,23.1
'2018-05-29 20:16:08.00',49.979,-249,0,53.0,609.0,-394,354,408,23.1
'2018-05-29 20:16:09.00',49.980,-249,0,53.1,609.0,-394,355,408,23.1
'2018-05-29 20:16:10.00',49.980,-250,-1,53.1,609.1,-394,355,408,23.1
'2018-05-29 20:16:11.00',49.981,-250,1,53.1,609.1,-394,355,408,23.1
'2018-05-29 20:16:12.00',49.983,-250,3,53.1,609.1,-394,355,408,23.1
'2018-05-29 20:16:13.00',49.985,-252,1,53.1,609.1,-394,355,408,23.1
'2018-05-29 20:16:14.00',49.987,-250,0,53.1,609.2,-394,355,408,23.1
'2018-05-29 20:16:14.99',49.988,-251,0,53.1,609.2,-394,355,408,23.1
'2018-05-29 20:16:16.00',49.989,-250,-1,53.1,609.2,-394,354,408,23.1
'2018-05-29 20:16:17.00',49.990,-249,1,53.1,609.2,-394,354,408,23.1
'2018-05-29 20:16:18.00',49.992,-249,-1,53.1,609.2,-394,354,408,23.1
'2018-05-29 20:16:19.00',49.996,-248,0,53.1,609.2,-394,354,408,23.1
'2018-05-29 20:16:20.00',49.994,-248,-2,53.1,609.2,-394,354,408,23.1
'2018-05-29 20:16:21.00',49.995,-248,-3,53.1,609.2,-394,354,408,23.1
'2018-05-29 20:16:22.00',49.996,-248,-2,53.1,609.2,-394,354,408,23.1
'2018-05-29 20:16:23.00',49.995,-249,-1,53.1,609.3,-394,355,408,23.1
'2018-05-29 20:16:24.00',49.994,-248,-1,53.1,609.3,-394,355,408,23.1
'2018-05-29 20:16:25.00',49.993,-248,-3,53.1,609.3,-394,355,407,23.1
'2018-05-29 20:16:26.00',49.993,-249,-2,53.1,609.3,-394,355,407,23.1
'2018-05-29 20:16:27.00',49.993,-248,-1,53.1,609.3,-394,355,407,23.1
'2018-05-29 20:16:27.99',49.994,-249,-2,53.1,609.4,-394,355,407,23.1
'2018-05-29 20:16:29.00',49.992,-247,-1,53.1,609.4,-394,355,407,23.1
'2018-05-29 20:16:30.00',49.992,-249,-1,53.1,609.4,-394,355,407,23.1
'2018-05-29 20:16:31.00',49.992,-250,0,53.1,609.4,-394,355,408,23.1
'2018-05-29 20:16:32.00',49.993,-247,-1,53.1,609.4,-394,355,408,23.1
'2018-05-29 20:16:33.00',49.998,-250,-1,53.1,609.4,-394,355,408,23.1
'2018-05-29 20:16:34.00',50.002,-249,0,53.1,609.4,-394,355,408,23.1
'2018-05-29 20:16:35.00',50.005,-249,-2,53.1,609.4,-394,355,408,23.1
'2018-05-29 20:16:36.00',50.007,-250,-1,53.1,609.4,-394,355,408,23.1
'2018-05-29 20:16:37.00',50.008,-250,-1,53.1,609.4,-394,355,408,23.1
'2018-05-29 20:16:38.00',50.010,-250,-3,53.1,609.5,-394,355,408,23.1
'2018-05-29 20:16:38.99',50.010,-248,-3,53.1,609.5,-394,355,408,23.1
'2018-05-29 20:16:40.00',50.008,-250,-3,53.1,609.5,-394,355,408,23.1
'2018-05-29 20:16:40.99',50.007,-249,-2,53.1,609.5,-394,354,408,23.1
'2018-05-29 20:16:42.00',50.001,-248,-3,53.1,609.5,-394,354,408,23.1
'2018-05-29 20:16:43.00',50.001,-247,-4,53.1,609.5,-394,354,407,23.1
'2018-05-29 20:16:44.00',49.997,-248,-1,53.1,609.5,-394,354,407,23.1
'2018-05-29 20:16:45.00',49.993,-248,-3,53.1,609.5,-394,354,407,23.1
'2018-05-29 20:16:46.00',49.992,-248,-3,53.2,609.6,-394,354,407,23.1
'2018-05-29 20:16:47.00',49.992,-248,-2,53.2,609.6,-394,354,407,23.1
'2018-05-29 20:16:48.00',49.990,-250,-1,53.2,609.6,-394,354,407,23.1
'2018-05-29 20:16:49.00',49.988,-249,-1,53.2,609.6,-394,354,407,23.1
'2018-05-29 20:16:50.00',49.986,-249,1,53.2,609.6,-394,354,408,23.1
'2018-05-29 20:16:51.00',49.985,-249,2,53.2,609.7,-394,354,408,23.1
'2018-05-29 20:16:51.99',49.981,-252,3,53.2,609.7,-394,354,408,23.1
'2018-05-29 20:16:53.00',49.979,-249,3,53.2,609.7,-394,354,408,23.1
'2018-05-29 20:16:54.00',49.973,-251,0,53.2,609.7,-394,354,408,23.1
'2018-05-29 20:16:55.00',49.968,-249,-1,53.2,609.7,-394,354,408,23.1
'2018-05-29 20:16:56.00',49.965,-253,-1,53.2,609.7,-394,354,411,23.1
'2018-05-29 20:16:57.00',49.963,-252,3,53.2,609.7,-394,354,411,23.1
'2018-05-29 20:16:58.00',49.962,-254,3,53.2,609.7,-394,354,411,23.1
'2018-05-29 20:16:59.00',49.962,-252,-1,53.2,609.7,-394,354,411,23.1
'2018-05-29 20:17:00.00',49.963,-250,-1,53.2,609.7,-394,354,411,23.1
'2018-05-29 20:17:01.00',49.965,-251,0,53.2,609.8,-394,354,411,23.1
'2018-05-29 20:17:02.00',49.965,-251,2,53.2,609.8,-394,354,411,23.1
'2018-05-29 20:17:03.00',49.964,-250,1,53.2,609.8,-394,354,411,23.1
'2018-05-29 20:17:04.00',49.962,-249,-3,53.2,609.9,-394,354,411,23.2
'2018-05-29 20:17:04.99',49.964,-248,-3,53.2,609.9,-394,354,411,23.2
'2018-05-29 20:17:06.00',49.965,-248,0,53.2,609.9,-394,354,411,23.2
'2018-05-29 20:17:06.99',49.968,-248,2,53.2,609.9,-394,354,411,23.2
'2018-05-29 20:17:08.00',49.969,-248,1,53.2,609.9,-394,354,411,23.2
'2018-05-29 20:17:09.00',49.969,-248,-3,53.2,609.9,-394,354,411,23.2
'2018-05-29 20:17:10.00',49.968,-247,-1,53.2,609.9,-394,354,411,23.2
'2018-05-29 20:17:11.00',49.968,-252,1,53.2,609.9,-394,354,411,23.2
'2018-05-29 20:17:12.00',49.968,-250,1,53.2,609.9,-394,354,411,23.2
'2018-05-29 20:17:13.00',49.971,-248,-2,53.2,609.9,-394,354,411,23.2
'2018-05-29 20:17:14.00',49.972,-248,-2,53.3,610.0,-394,354,411,23.2
'2018-05-29 20:17:15.00',49.967,-248,-1,53.3,610.0,-394,354,410,23.2
'2018-05-29 20:17:16.00',49.975,-248,1,53.3,610.0,-394,354,410,23.2
'2018-05-29 20:17:17.00',49.977,-251,2,53.3,610.0,-394,354,410,23.2
'2018-05-29 20:17:17.99',49.980,-251,3,53.3,610.0,-394,354,410,23.2
'2018-05-29 20:17:19.00',49.984,-251,2,53.3,610.0,-394,354,410,23.2
'2018-05-29 20:17:20.00',49.985,-252,1,53.3,610.0,-394,354,410,23.2
'2018-05-29 20:17:21.00',49.987,-251,0,53.3,610.0,-394,354,410,23.2
'2018-05-29 20:17:22.00',49.989,-250,0,53.3,610.1,-394,354,412,23.3
'2018-05-29 20:17:23.00',49.989,-250,-2,53.3,610.1,-394,354,412,23.3
'2018-05-29 20:17:24.00',49.991,-250,-1,53.3,610.1,-394,354,412,23.3
'2018-05-29 20:17:25.00',49.993,-250,-1,53.4,610.1,-394,354,412,23.3
'2018-05-29 20:17:26.00',49.995,-250,-1,53.4,610.1,-394,354,412,23.3
'2018-05-29 20:17:27.00',49.997,-249,0,53.4,610.2,-394,354,412,23.3
'2018-05-29 20:17:28.00',49.996,-250,-1,53.4,610.2,-394,354,411,23.3
'2018-05-29 20:17:29.00',49.994,-250,0,53.4,610.2,-394,354,411,23.3
'2018-05-29 20:17:30.00',49.992,-249,3,53.4,610.2,-394,354,411,23.3
'2018-05-29 20:17:30.99',49.989,-251,3,53.4,610.2,-394,354,411,23.3
'2018-05-29 20:17:32.00',49.987,-251,3,53.4,610.2,-394,354,411,23.3
'2018-05-29 20:17:32.99',49.985,-252,4,53.4,610.2,-394,354,411,23.3
'2018-05-29 20:17:34.00',49.983,-253,3,53.5,610.2,-394,354,411,23.3
'2018-05-29 20:17:35.00',49.981,-253,3,53.5,610.2,-394,354,408,23.3
'2018-05-29 20:17:36.00',49.979,-253,1,53.5,610.2,-393,354,408,23.3
'2018-05-29 20:17:37.00',49.978,-252,-1,53.5,610.3,-393,354,408,23.3
'2018-05-29 20:17:38.00',49.975,-253,-1,53.5,610.3,-393,355,408,23.3
'2018-05-29 20:17:39.00',49.975,-250,0,53.5,610.3,-393,355,408,23.3
'2018-05-29 20:17:40.00',49.975,-250,1,53.5,610.4,-393,355,408,23.3
'2018-05-29 20:17:41.00',49.974,-251,3,53.5,610.4,-393,355,408,23.3
'2018-05-29 20:17:42.00',49.974,-250,1,53.5,610.4,-393,355,408,23.3
'2018-05-29 20:17:43.00',49.974,-252,-2,53.5,610.4,-393,355,408,23.3
'2018-05-29 20:17:43.99',49.972,-247,-1,53.5,610.4,-394,355,408,23.3
'2018-05-29 20:17:45.00',49.971,-248,-1,53.5,610.4,-394,354,408,23.3
'2018-05-29 20:17:46.00',49.970,-248,1,53.5,610.4,-394,354,408,23.3
'2018-05-29 20:17:47.00',49.971,-249,2,53.5,610.4,-394,354,408,23.3
'2018-05-29 20:17:48.00',49.971,-249,0,53.5,610.4,-394,354,408,23.3
'2018-05-29 20:17:49.00',49.970,-247,1,53.5,610.4,-394,354,408,23.3
'2018-05-29 20:17:50.00',49.972,-247,-2,53.5,610.5,-394,354,408,23.3
'2018-05-29 20:17:51.00',49.973,-247,-2,53.5,610.5,-394,354,408,23.3
'2018-05-29 20:17:52.00',49.974,-247,1,53.5,610.5,-394,354,408,23.3
'2018-05-29 20:17:53.00',49.972,-251,1,53.5,610.5,-394,354,408,23.3
'2018-05-29 20:17:54.00',49.970,-251,1,53.6,610.5,-394,354,410,23.3
'2018-05-29 20:17:55.00',49.963,-252,0,53.6,610.5,-394,354,410,23.3
'2018-05-29 20:17:56.00',49.963,-251,-2,53.6,610.5,-394,354,410,23.3
'2018-05-29 20:17:56.99',49.959,-252,0,53.6,610.5,-394,354,410,23.3
'2018-05-29 20:17:58.00',49.956,-251,0,53.6,610.6,-394,354,410,23.3
'2018-05-29 20:17:58.99',49.954,-250,-1,53.6,610.6,-394,354,410,23.3
'2018-05-29 20:18:00.00',49.954,-249,-2,53.6,610.6,-394,354,410,23.3
'2018-05-29 20:18:01.00',49.954,-250,0,53.6,610.6,-394,354,409,23.3
'2018-05-29 20:18:02.00',49.954,-250,3,53.6,610.6,-394,354,409,23.3
'2018-05-29 20:18:03.00',49.953,-251,1,53.6,610.6,-394,354,409,23.3
'2018-05-29 20:18:04.00',49.954,-251,-1,53.6,610.7,-394,354,409,23.3
'2018-05-29 20:18:05.00',49.955,-252,3,53.6,610.7,-394,354,409,23.3
'2018-05-29 20:18:06.00',49.957,-252,3,53.6,610.7,-394,354,409,23.3
'2018-05-29 20:18:07.00',49.958,-251,0,53.6,610.7,-394,354,409,23.3
'2018-05-29 20:18:07.99',49.959,-250,1,53.7,610.7,-394,354,409,23.3
'2018-05-29 20:18:09.00',49.961,-251,1,53.7,610.7,-394,354,409,23.3
'2018-05-29 20:18:09.99',49.963,-248,1,53.7,610.7,-394,354,409,23.3
'2018-05-29 20:18:11.00',49.965,-250,-2,53.7,610.7,-394,354,409,23.3
'2018-05-29 20:18:12.00',49.964,-248,-2,53.7,610.7,-394,354,409,23.3
'2018-05-29 20:18:13.00',49.963,-250,-1,53.7,610.8,-394,354,410,23.3
'2018-05-29 20:18:14.00',49.963,-250,1,53.7,610.8,-394,354,410,23.3
'2018-05-29 20:18:15.00',49.963,-248,-3,53.7,610.8,-394,354,410,23.3
'2018-05-29 20:18:16.00',49.963,-248,-1,53.7,610.9,-394,354,410,23.3
'2018-05-29 20:18:17.00',49.965,-252,2,53.8,610.9,-394,354,410,23.3
'2018-05-29 20:18:18.00',49.965,-253,0,53.8,610.9,-394,354,410,23.3
'2018-05-29 20:18:19.00',49.964,-250,-3,53.9,610.9,-394,354,410,23.3
'2018-05-29 20:18:20.00',49.959,-249,-3,53.9,610.9,-394,354,409,23.3
'2018-05-29 20:18:20.99',49.955,-250,-3,53.9,610.9,-394,354,409,23.3
'2018-05-29 20:18:22.00',49.956,-252,0,53.9,610.9,-394,354,409,23.3
'2018-05-29 20:18:23.00',49.955,-251,-1,53.9,610.9,-394,354,409,23.3
'2018-05-29 20:18:24.00',49.954,-250,-1,54.0,610.9,-394,354,409,23.3
'2018-05-29 20:18:25.00',49.952,-254,-2,54.0,610.9,-394,354,409,23.3
'2018-05-29 20:18:26.00',49.951,-253,3,54.0,611.0,-394,354,409,23.3
'2018-05-29 20:18:27.00',49.950,-250,-1,54.0,611.0,-394,354,409,23.3
'2018-05-29 20:18:28.00',49.949,-251,-1,54.0,611.1,-394,354,409,23.3
'2018-05-29 20:18:29.00',49.946,-252,0,54.0,611.1,-394,354,409,23.3
'2018-05-29 20:18:30.00',49.944,-248,-1,54.0,611.1,-394,354,409,23.3
'2018-05-29 20:18:31.00',49.942,-247,-1,54.0,611.1,-394,354,409,23.3
'2018-05-29 20:18:32.00',49.939,-250,1,54.0,611.1,-394,354,409,23.3
'2018-05-29 20:18:33.00',49.937,-248,-2,54.0,611.1,-394,354,410,23.3
'2018-05-29 20:18:33.99',49.934,-249,1,54.0,611.1,-394,354,410,23.3
'2018-05-29 20:18:35.00',49.930,-251,1,54.0,611.1,-394,354,410,23.3
'2018-05-29 20:18:35.99',49.930,-251,-1,54.1,611.1,-394,354,410,23.3
'2018-05-29 20:18:37.00',49.931,-252,-1,54.1,611.1,-394,354,410,23.3
'2018-05-29 20:18:38.00',49.931,-247,-1,54.1,611.1,-394,354,410,23.3
'2018-05-29 20:18:39.00',49.931,-251,1,54.1,611.2,-393,354,409,23.3
'2018-05-29 20:18:40.00',49.931,-250,-1,54.1,611.2,-393,354,409,23.3
'2018-05-29 20:18:41.00',49.932,-251,2,54.1,611.2,-393,354,409,23.3
'2018-05-29 20:18:42.00',49.933,-252,3,54.1,611.2,-393,354,409,23.3
'2018-05-29 20:18:43.00',49.933,-252,-1,54.1,611.2,-393,354,409,23.3
'2018-05-29 20:18:44.00',49.934,-251,1,54.1,611.2,-393,354,409,23.3
'2018-05-29 20:18:45.00',49.935,-249,-1,54.1,611.2,-393,354,409,23.3
'2018-05-29 20:18:46.00',49.934,-247,1,54.1,611.2,-393,354,409,23.3
'2018-05-29 20:18:46.99',49.932,-250,1,54.1,611.2,-393,354,409,23.3
'2018-05-29 20:18:48.00',49.929,-247,-1,54.1,611.2,-393,354,409,23.3
'2018-05-29 20:18:49.00',49.927,-250,2,54.1,611.3,-393,353,409,23.3
'2018-05-29 20:18:50.00',49.928,-252,-1,54.1,611.3,-392,353,409,23.3
'2018-05-29 20:18:51.00',49.932,-250,-1,54.1,611.3,-393,353,409,23.3
'2018-05-29 20:18:52.00',49.935,-251,-1,54.1,611.3,-393,353,410,23.4
'2018-05-29 20:18:53.00',49.938,-248,-2,54.1,611.4,-393,353,410,23.4
'2018-05-29 20:18:54.00',49.940,-252,1,54.1,611.4,-393,353,410,23.4
'2018-05-29 20:18:55.00',49.943,-250,1,54.1,611.4,-393,353,410,23.4
'2018-05-29 20:18:56.00',49.945,-250,1,54.1,611.4,-393,354,410,23.4
'2018-05-29 20:18:57.00',49.948,-253,1,54.1,611.4,-393,354,410,23.4
'2018-05-29 20:18:58.00',49.949,-255,1,54.1,611.4,-393,354,410,23.4
'2018-05-29 20:18:59.00',49.949,-252,-1,54.1,611.4,-393,354,410,23.4
'2018-05-29 20:18:59.99',49.949,-250,1,54.1,611.4,-393,354,410,23.4
'2018-05-29 20:19:01.00',49.949,-251,1,54.1,611.4,-393,354,410,23.4
'2018-05-29 20:19:01.99',49.951,-248,-1,54.1,611.4,-393,354,410,23.4
'2018-05-29 20:19:03.00',49.953,-248,-1,54.1,611.5,-393,354,410,23.4
'2018-05-29 20:19:04.00',49.955,-250,1,54.1,611.5,-393,354,410,23.4
'2018-05-29 20:19:05.00',49.957,-250,-2,54.1,611.5,-393,354,410,23.4
'2018-05-29 20:19:06.00',49.960,-248,-1,54.1,611.6,-393,354,410,23.4
'2018-05-29 20:19:07.00',49.961,-251,-1,54.1,611.6,-393,354,410,23.4
'2018-05-29 20:19:08.00',49.962,-253,1,54.1,611.6,-393,354,410,23.4
'2018-05-29 20:19:09.00',49.963,-252,3,54.1,611.6,-393,354,410,23.4
'2018-05-29 20:19:10.00',49.966,-251,0,54.1,611.6,-393,354,410,23.4
'2018-05-29 20:19:11.00',49.969,-251,-1,54.1,611.6,-393,354,410,23.4
'2018-05-29 20:19:12.00',49.971,-252,-1,54.1,611.6,-393,354,410,23.4
'2018-05-29 20:19:12.99',49.972,-251,1,54.1,611.6,-393,354,410,23.4
'2018-05-29 20:19:14.00',49.972,-253,1,54.2,611.6,-393,354,410,23.4
'2018-05-29 20:19:15.00',49.970,-252,0,54.2,611.7,-393,354,410,23.4
'2018-05-29 20:19:16.00',49.966,-250,-3,54.2,611.7,-393,354,412,23.4
'2018-05-29 20:19:17.00',49.965,-249,-3,54.2,611.7,-393,354,412,23.4
'2018-05-29 20:19:18.00',49.962,-250,-1,54.2,611.7,-393,354,412,23.4
'2018-05-29 20:19:19.00',49.958,-251,2,54.2,611.7,-393,355,412,23.4
'2018-05-29 20:19:20.00',49.955,-250,-1,54.2,611.7,-393,355,412,23.4
'2018-05-29 20:19:21.00',49.955,-250,-2,54.2,611.7,-393,355,412,23.4
'2018-05-29 20:19:22.00',49.959,-252,1,54.2,611.7,-393,355,412,23.4
'2018-05-29 20:19:23.00',49.961,-249,-1,54.2,611.8,-393,355,410,23.4
'2018-05-29 20:19:24.00',49.967,-248,-3,54.2,611.8,-392,355,410,23.4
'2018-05-29 20:19:25.00',49.973,-250,-1,54.2,611.8,-392,355,410,23.4
'2018-05-29 20:19:25.99',49.975,-249,-1,54.2,611.8,-393,355,410,23.4
'2018-05-29 20:19:27.00',49.980,-249,2,54.2,611.8,-393,355,410,23.4
'2018-05-29 20:19:27.99',49.983,-251,3,54.2,611.8,-392,355,410,23.4
'2018-05-29 20:19:29.00',49.988,-250,3,54.2,611.9,-392,355,409,23.4
'2018-05-29 20:19:30.00',49.989,-248,2,54.2,611.9,-392,355,409,23.4
'2018-05-29 20:19:31.00',49.991,-250,2,54.2,611.9,-392,355,409,23.4
'2018-05-29 20:19:32.00',49.992,-248,1,54.2,611.9,-392,355,409,23.4
'2018-05-29 20:19:33.00',49.993,-248,0,54.2,611.9,-392,355,409,23.4
'2018-05-29 20:19:34.00',49.994,-248,1,54.2,611.9,-392,355,409,23.4
'2018-05-29 20:19:35.00',49.994,-248,-1,54.2,611.9,-392,355,409,23.4
'2018-05-29 20:19:36.00',49.995,-248,-1,54.2,611.9,-392,355,410,23.4
'2018-05-29 20:19:37.00',49.996,-248,-1,54.2,611.9,-392,355,410,23.4
'2018-05-29 20:19:38.00',49.997,-248,-3,54.2,611.9,-392,355,410,23.4
'2018-05-29 20:19:38.99',49.998,-250,-2,54.2,612.0,-392,355,410,23.4
'2018-05-29 20:19:40.00',49.998,-248,-1,54.2,612.0,-392,354,410,23.4
'2018-05-29 20:19:41.00',49.998,-248,-3,54.3,612.0,-392,354,410,23.4
'2018-05-29 20:19:42.00',49.995,-247,-2,54.3,612.1,-392,354,411,23.4
'2018-05-29 20:19:43.00',49.990,-248,-3,54.3,612.1,-392,354,411,23.4
'2018-05-29 20:19:44.00',49.989,-251,-3,54.3,612.1,-392,354,411,23.4
'2018-05-29 20:19:45.00',49.988,-247,0,54.3,612.1,-392,354,411,23.4
'2018-05-29 20:19:46.00',49.985,-247,0,54.3,612.1,-392,354,411,23.4
'2018-05-29 20:19:47.00',49.986,-248,2,54.3,612.1,-392,354,411,23.4
'2018-05-29 20:19:48.00',49.984,-249,1,54.3,612.1,-392,354,411,23.4
'2018-05-29 20:19:49.00',49.984,-251,2,54.3,612.1,-392,354,408,23.4
'2018-05-29 20:19:49.99',49.983,-250,4,54.3,612.1,-392,354,408,23.4
'2018-05-29 20:19:51.00',49.981,-251,2,54.3,612.1,-392,354,408,23.4
'2018-05-29 20:19:51.99',49.978,-251,-1,54.3,612.2,-392,354,408,23.4
'2018-05-29 20:19:53.00',49.979,-250,0,54.4,612.2,-392,354,408,23.4
'2018-05-29 20:19:54.00',49.979,-251,-2,54.4,612.2,-392,354,408,23.4
'2018-05-29 20:19:55.00',49.977,-248,-1,54.4,612.2,-392,354,409,23.4
'2018-05-29 20:19:56.00',49.976,-251,2,54.4,612.2,-392,354,409,23.4
'2018-05-29 20:19:57.00',49.974,-252,0,54.4,612.2,-392,354,409,23.4
'2018-05-29 20:19:58.00',49.972,-252,0,54.4,612.2,-392,354,409,23.4
'2018-05-29 20:19:59.00',49.968,-250,-2,54.4,612.3,-392,354,409,23.4
'2018-05-29 20:20:00.00',49.965,-250,-1,54.5,612.3,-392,354,409,23.4
'2018-05-29 20:20:01.00',49.961,-250,0,54.5,612.3,-392,354,409,23.4
'2018-05-29 20:20:02.00',49.963,-251,1,54.5,612.3,-392,354,409,23.4
'2018-05-29 20:20:02.99',49.962,-250,0,54.5,612.3,-392,354,409,23.4
'2018-05-29 20:20:04.00',49.960,-250,0,54.5,612.3,-392,354,409,23.4
'2018-05-29 20:20:04.99',49.959,-250,0,54.5,612.4,-392,354,409,23.4
'2018-05-29 20:20:06.00',49.957,-253,3,54.5,612.4,-392,354,409,23.4
'2018-05-29 20:20:07.00',49.954,-253,2,54.5,612.4,-392,354,409,23.4
'2018-05-29 20:20:08.00',49.952,-250,1,54.5,612.4,-392,354,409,23.4
'2018-05-29 20:20:09.00',49.952,-251,0,54.5,612.4,-392,354,409,23.4
'2018-05-29 20:20:10.00',49.953,-251,2,54.5,612.4,-392,354,410,23.4
'2018-05-29 20:20:11.00',49.954,-248,-3,54.5,612.4,-392,354,410,23.4
'2018-05-29 20:20:12.00',49.953,-250,-1,54.5,612.4,-392,354,410,23.4
'2018-05-29 20:20:13.00',49.952,-251,1,54.5,612.4,-392,354,410,23.4
'2018-05-29 20:20:14.00',49.953,-253,-1,54.5,612.4,-392,354,410,23.4
'2018-05-29 20:20:15.00',49.956,-250,1,54.5,612.5,-393,354,410,23.4
'2018-05-29 20:20:15.99',49.959,-251,1,54.5,612.5,-393,354,408,23.4
'2018-05-29 20:20:17.00',49.962,-253,-1,54.5,612.6,-393,354,408,23.4
'2018-05-29 20:20:18.00',49.964,-252,0,54.5,612.6,-393,354,408,23.4
'2018-05-29 20:20:19.00',49.966,-250,0,54.5,612.6,-393,354,408,23.4
'2018-05-29 20:20:20.00',49.967,-250,0,54.5,612.6,-393,355,408,23.4
'2018-05-29 20:20:21.00',49.968,-252,0,54.5,612.6,-393,355,408,23.4
'2018-05-29 20:20:22.00',49.968,-251,1,54.5,612.6,-393,355,408,23.4
'2018-05-29 20:20:23.00',49.968,-251,-1,54.6,612.6,-393,355,407,23.4
'2018-05-29 20:20:24.00',49.968,-248,-1,54.6,612.6,-393,355,407,23.4
'2018-05-29 20:20:25.00',49.966,-248,-1,54.6,612.6,-392,355,407,23.4
'2018-05-29 20:20:26.00',49.968,-250,-2,54.6,612.6,-392,355,407,23.4
'2018-05-29 20:20:27.00',49.968,-249,1,54.6,612.7,-393,355,407,23.4
'2018-05-29 20:20:28.00',49.966,-253,-1,54.6,612.7,-392,355,407,23.4
'2018-05-29 20:20:28.99',49.966,-252,-1,54.6,612.7,-392,355,408,23.4
'2018-05-29 20:20:30.00',49.965,-252,-2,54.6,612.7,-392,355,408,23.4
'2018-05-29 20:20:30.99',49.964,-251,1,54.6,612.8,-392,355,408,23.5
'2018-05-29 20:20:32.00',49.962,-252,0,54.6,612.8,-392,355,408,23.5
'2018-05-29 20:20:33.00',49.959,-249,-3,54.6,612.8,-392,355,408,23.5
'2018-05-29 20:20:34.00',49.957,-250,-2,54.6,612.8,-392,355,408,23.5
'2018-05-29 20:20:35.00',49.953,-250,1,54.7,612.8,-392,355,408,23.5
'2018-05-29 20:20:36.00',49.950,-250,3,54.7,612.8,-392,355,407,23.5
'2018-05-29 20:20:37.00',49.947,-251,-1,54.7,612.8,-392,355,407,23.5
'2018-05-29 20:20:38.00',49.945,-252,1,54.7,612.8,-392,355,407,23.5
'2018-05-29 20:20:39.00',49.943,-252,1,54.7,612.8,-392,355,407,23.5
'2018-05-29 20:20:40.00',49.943,-251,1,54.7,612.8,-392,355,407,23.5
'2018-05-29 20:20:41.00',49.944,-252,1,54.7,612.9,-392,355,407,23.5
'2018-05-29 20:20:41.99',49.945,-250,-1,54.7,612.9,-392,355,409,23.5
'2018-05-29 20:20:43.00',49.948,-248,-1,54.8,612.9,-392,355,409,23.5
'2018-05-29 20:20:44.00',49.950,-249,-1,54.8,612.9,-392,355,409,23.5
'2018-05-29 20:20:45.00',49.953,-250,1,54.8,612.9,-392,354,409,23.5
'2018-05-29 20:20:46.00',49.954,-248,-1,54.8,612.9,-392,354,409,23.5
'2018-05-29 20:20:47.00',49.955,-250,0,54.9,612.9,-392,354,409,23.5
'2018-05-29 20:20:48.00',49.956,-249,3,54.9,613.0,-392,354,409,23.5
'2018-05-29 20:20:49.00',49.957,-252,-1,54.9,613.0,-392,354,409,23.5
'2018-05-29 20:20:50.00',49.959,-251,0,54.9,613.0,-392,354,409,23.5
'2018-05-29 20:20:51.00',49.958,-250,-2,55.0,613.0,-392,354,409,23.5
'2018-05-29 20:20:52.00',49.957,-250,0,55.0,613.0,-392,354,409,23.5
'2018-05-29 20:20:53.00',49.958,-250,-1,55.0,613.0,-392,354,409,23.5
'2018-05-29 20:20:54.00',49.957,-251,-2,55.0,613.1,-392,354,409,23.5
'2018-05-29 20:20:54.99',49.960,-249,-2,55.0,613.1,-392,354,409,23.5
'2018-05-29 20:20:56.00',49.960,-249,1,55.0,613.1,-392,354,409,23.5
'2018-05-29 20:20:56.99',49.962,-250,2,55.0,613.1,-392,354,409,23.5
'2018-05-29 20:20:58.00',49.964,-251,1,55.0,613.1,-392,354,409,23.5
'2018-05-29 20:20:59.00',49.966,-250,-1,55.0,613.1,-392,354,409,23.5
'2018-05-29 20:21:00.00',49.967,-248,-1,55.0,613.1,-392,354,409,23.5
'2018-05-29 20:21:01.00',49.970,-253,0,55.0,613.1,-392,354,409,23.5
'2018-05-29 20:21:02.00',49.971,-255,1,55.0,613.1,-392,354,409,23.5
'2018-05-29 20:21:03.00',49.972,-252,2,55.0,613.1,-392,354,409,23.5
'2018-05-29 20:21:04.00',49.971,-252,1,55.0,613.2,-392,354,409,23.5
'2018-05-29 20:21:05.00',49.971,-251,1,55.1,613.2,-392,354,409,23.5
'2018-05-29 20:21:06.00',49.973,-251,-1,55.1,613.3,-392,354,409,23.5
'2018-05-29 20:21:07.00',49.976,-252,0,55.1,613.3,-392,354,409,23.5
'2018-05-29 20:21:07.99',49.979,-252,1,55.1,613.3,-392,354,409,23.5
'2018-05-29 20:21:09.00',49.983,-252,0,55.1,613.3,-392,354,409,23.5
'2018-05-29 20:21:10.00',49.989,-251,0,55.1,613.3,-392,355,409,23.5
'2018-05-29 20:21:11.00',49.993,-250,-29,55.1,613.3,-392,355,409,23.5
'2018-05-29 20:21:12.00',49.998,-250,-1,55.1,613.3,-392,355,409,23.5
'2018-05-29 20:21:13.00',50.004,-252,-1,55.1,613.3,-392,355,408,23.5
'2018-05-29 20:21:14.00',50.009,-252,2,55.1,613.3,-392,355,408,23.5
'2018-05-29 20:21:15.00',50.012,-252,1,55.1,613.3,-392,355,408,23.5
'2018-05-29 20:21:16.00',50.016,-250,0,55.1,613.4,-392,355,408,23.5
'2018-05-29 20:21:17.00',50.017,-253,1,55.1,613.4,-392,355,408,23.5
'2018-05-29 20:21:18.00',50.017,-252,1,55.1,613.4,-392,355,408,23.5
'2018-05-29 20:21:19.00',50.016,-251,1,55.1,613.4,-392,355,408,23.5
'2018-05-29 20:21:20.00',50.014,-252,-2,55.1,613.5,-392,355,410,23.5
'2018-05-29 20:21:20.99',50.011,-252,-1,55.1,613.5,-392,355,410,23.5
'2018-05-29 20:21:22.00',50.010,-253,0,55.1,613.5,-392,355,410,23.5
'2018-05-29 20:21:23.00',50.010,-253,-1,55.1,613.5,-392,355,410,23.5
'2018-05-29 20:21:24.00',50.008,-250,-1,55.1,613.5,-392,355,410,23.5
'2018-05-29 20:21:25.00',50.003,-252,-3,55.1,613.5,-392,355,410,23.5
'2018-05-29 20:21:26.00',50.000,-253,-1,55.1,613.5,-393,355,410,23.5
'2018-05-29 20:21:27.00',49.997,-254,-2,55.1,613.5,-393,355,410,23.5
'2018-05-29 20:21:28.00',49.991,-250,-1,55.1,613.5,-393,355,410,23.5
'2018-05-29 20:21:29.00',49.990,-252,-1,55.1,613.5,-393,355,410,23.5
'2018-05-29 20:21:30.00',49.989,-252,-1,55.1,613.6,-393,355,410,23.5
'2018-05-29 20:21:31.00',49.991,-252,-1,55.1,613.6,-393,355,410,23.5
'2018-05-29 20:21:31.99',49.993,-251,-1,55.1,613.6,-393,355,410,23.5
'2018-05-29 20:21:33.00',49.994,-248,-1,55.1,613.6,-393,355,410,23.5
'2018-05-29 20:21:33.99',49.997,-250,0,55.1,613.6,-393,355,410,23.5
'2018-05-29 20:21:35.00',50.001,-250,-1,55.1,613.6,-393,355,410,23.5
'2018-05-29 20:21:36.00',50.002,-248,1,55.1,613.7,-393,355,410,23.5
'2018-05-29 20:21:37.00',50.007,-251,1,55.1,613.7,-393,355,410,23.5
'2018-05-29 20:21:38.00',50.011,-248,-2,55.1,613.7,-392,355,410,23.5
'2018-05-29 20:21:39.00',50.012,-248,-2,55.1,613.7,-392,355,410,23.5
'2018-05-29 20:21:40.00',50.016,-250,-3,55.2,613.7,-393,355,410,23.5
'2018-05-29 20:21:41.00',50.020,-250,-1,55.2,613.7,-393,355,410,23.5
'2018-05-29 20:21:42.00',50.023,-251,-1,55.2,613.7,-393,355,410,23.5
'2018-05-29 20:21:43.00',50.027,-252,0,55.2,613.8,-393,355,410,23.5
'2018-05-29 20:21:44.00',50.029,-253,-1,55.2,613.8,-393,355,411,23.5
'2018-05-29 20:21:44.99',50.031,-253,-2,55.2,613.8,-393,355,411,23.5
'2018-05-29 20:21:46.00',50.032,-250,-1,55.2,613.8,-393,355,411,23.5
'2018-05-29 20:21:47.00',50.030,-254,0,55.2,613.8,-393,355,411,23.5
'2018-05-29 20:21:48.00',50.027,-255,1,55.2,613.8,-393,354,411,23.5
'2018-05-29 20:21:49.00',50.025,-255,0,55.2,613.8,-393,354,411,23.5
'2018-05-29 20:21:50.00',50.023,-254,-2,55.2,613.8,-393,354,411,23.5
'2018-05-29 20:21:51.00',50.022,-251,0,55.2,613.8,-393,354,410,23.5
'2018-05-29 20:21:52.00',50.019,-250,-1,55.2,613.9,-392,354,410,23.5
'2018-05-29 20:21:53.00',50.015,-250,-1,55.2,613.9,-392,354,410,23.5
'2018-05-29 20:21:54.00',50.012,-250,-1,55.2,613.9,-392,354,410,23.5
'2018-05-29 20:21:55.00',50.011,-250,1,55.2,613.9,-392,354,410,23.5
'2018-05-29 20:21:56.00',50.009,-251,1,55.2,614.0,-392,354,410,23.5
'2018-05-29 20:21:57.00',50.007,-250,1,55.2,614.0,-392,354,407,23.5
'2018-05-29 20:21:57.99',50.007,-250,1,55.2,614.0,-392,354,407,23.5
'2018-05-29 20:21:59.00',50.006,-251,1,55.2,614.0,-392,354,407,23.5
'2018-05-29 20:21:59.99',50.006,-251,-1,55.2,614.0,-392,354,407,23.5
'2018-05-29 20:22:01.00',50.004,-252,2,55.2,614.0,-392,354,407,23.5
'2018-05-29 20:22:02.00',50.006,-252,3,55.2,614.0,-392,354,407,23.5
'2018-05-29 20:22:03.00',50.004,-254,0,55.2,614.0,-391,354,407,23.5
'2018-05-29 20:22:04.00',50.004,-252,1,55.2,614.0,-391,354,411,23.5
'2018-05-29 20:22:05.00',50.003,-251,1,55.2,614.0,-391,354,411,23.5
'2018-05-29 20:22:06.00',50.003,-251,2,55.2,614.1,-391,354,411,23.5
'2018-05-29 20:22:07.00',50.004,-251,1,55.3,614.1,-391,354,411,23.5
'2018-05-29 20:22:08.00',50.004,-251,0,55.3,614.1,-391,354,411,23.5
'2018-05-29 20:22:09.00',50.005,-252,3,55.3,614.1,-391,354,411,23.6
'2018-05-29 20:22:10.00',50.007,-250,1,55.3,614.1,-391,354,411,23.6
'2018-05-29 20:22:10.99',50.008,-249,-1,55.3,614.1,-391,354,410,23.6
'2018-05-29 20:22:12.00',50.009,-249,-1,55.3,614.2,-391,354,410,23.6
'2018-05-29 20:22:13.00',50.011,-248,-2,55.3,614.2,-391,354,410,23.6
'2018-05-29 20:22:14.00',50.011,-248,-1,55.3,614.2,-391,354,410,23.6
'2018-05-29 20:22:15.00',50.010,-250,-3,55.3,614.2,-391,354,410,23.6
'2018-05-29 20:22:16.00',50.010,-248,-1,55.3,614.2,-391,354,410,23.6
'2018-05-29 20:22:17.00',50.010,-249,1,55.3,614.2,-391,354,410,23.6
'2018-05-29 20:22:18.00',50.011,-248,-4,55.3,614.2,-391,354,410,23.6
'2018-05-29 20:22:19.00',50.011,-251,-1,55.3,614.3,-391,354,410,23.6
'2018-05-29 20:22:20.00',50.012,-252,-1,55.3,614.3,-391,354,410,23.6
'2018-05-29 20:22:21.00',50.017,-250,1,55.4,614.3,-391,354,410,23.6
'2018-05-29 20:22:22.00',50.020,-250,1,55.4,614.3,-390,354,410,23.6
'2018-05-29 20:22:23.00',50.026,-252,1,55.4,614.3,-390,354,410,23.6
'2018-05-29 20:22:23.99',50.027,-250,3,55.5,614.3,-390,354,409,23.6
'2018-05-29 20:22:25.00',50.029,-250,-1,55.5,614.3,-390,354,409,23.6
'2018-05-29 20:22:25.99',50.030,-249,-1,55.5,614.3,-390,354,409,23.6
'2018-05-29 20:22:27.00',50.032,-250,1,55.5,614.3,-391,354,409,23.6
'2018-05-29 20:22:28.00',50.033,-250,2,55.5,614.4,-390,354,409,23.6
'2018-05-29 20:22:29.00',50.033,-250,2,55.5,614.4,-390,354,409,23.6
'2018-05-29 20:22:30.00',50.034,-248,1,55.5,614.4,-390,354,411,23.6
'2018-05-29 20:22:31.00',50.036,-248,-1,55.5,614.5,-390,354,411,23.7
'2018-05-29 20:22:32.00',50.036,-247,-1,55.5,614.5,-390,354,411,23.7
'2018-05-29 20:22:33.00',50.035,-248,1,55.5,614.5,-390,354,411,23.7
'2018-05-29 20:22:34.00',50.034,-248,0,55.5,614.5,-390,354,411,23.7
'2018-05-29 20:22:35.00',50.033,-248,-1,55.5,614.5,-390,354,411,23.7
'2018-05-29 20:22:36.00',50.032,-248,-2,55.5,614.5,-390,354,411,23.7
'2018-05-29 20:22:36.99',50.031,-248,2,55.5,614.5,-390,354,408,23.7
'2018-05-29 20:22:38.00',50.029,-250,2,55.5,614.5,-390,354,408,23.7
'2018-05-29 20:22:39.00',50.025,-250,0,55.5,614.5,-390,354,408,23.7
'2018-05-29 20:22:40.00',50.021,-249,-1,55.5,614.5,-390,354,408,23.7
'2018-05-29 20:22:41.00',50.019,-248,0,55.5,614.5,-391,354,408,23.7
'2018-05-29 20:22:42.00',50.017,-248,-1,55.5,614.6,-391,354,408,23.7
'2018-05-29 20:22:43.00',50.016,-248,-3,55.5,614.6,-391,354,408,23.7
'2018-05-29 20:22:44.00',50.016,-248,-1,55.5,614.6,-391,354,408,23.7
'2018-05-29 20:22:45.00',50.014,-249,-1,55.5,614.6,-391,354,408,23.7
'2018-05-29 20:22:46.00',50.013,-248,-3,55.5,614.7,-391,354,408,23.7
'2018-05-29 20:22:47.00',50.012,-249,-1,55.5,614.7,-391,355,408,23.7
'2018-05-29 20:22:48.00',50.011,-250,3,55.5,614.7,-391,355,408,23.7
'2018-05-29 20:22:49.00',50.013,-250,1,55.5,614.7,-391,355,408,23.7
'2018-05-29 20:22:49.99',50.014,-251,1,55.5,614.7,-391,355,408,23.7
'2018-05-29 20:22:51.00',50.015,-251,0,55.5,614.7,-391,355,408,23.7
'2018-05-29 20:22:51.99',50.014,-252,0,55.6,614.7,-391,355,408,23.7
'2018-05-29 20:22:53.00',50.014,-252,-1,55.6,614.7,-391,355,408,23.7
'2018-05-29 20:22:54.00',50.016,-250,-1,55.6,614.7,-391,355,408,23.7
'2018-05-29 20:22:55.00',50.019,-252,-1,55.6,614.8,-391,355,409,23.7
'2018-05-29 20:22:56.00',50.022,-254,-1,55.6,614.8,-391,355,409,23.7
'2018-05-29 20:22:57.00',50.025,-254,1,55.6,614.8,-391,355,409,23.7
'2018-05-29 20:22:58.00',50.025,-253,2,55.6,614.8,-391,355,409,23.7
'2018-05-29 20:22:59.00',50.028,-253,2,55.6,614.8,-391,355,409,23.7
'2018-05-29 20:23:00.00',50.030,-251,1,55.6,614.8,-391,355,409,23.7
'2018-05-29 20:23:00.99',50.032,-250,-1,55.6,614.9,-391,355,409,23.7
'2018-05-29 20:23:02.00',50.031,-251,2,55.6,614.9,-391,355,409,23.7
'2018-05-29 20:23:02.99',50.030,-252,1,55.7,614.9,-391,355,409,23.7
'2018-05-29 20:23:04.00',50.029,-250,0,55.7,614.9,-391,354,409,23.7
'2018-05-29 20:23:05.00',50.026,-248,-2,55.7,614.9,-391,354,409,23.7
'2018-05-29 20:23:06.00',50.026,-248,-3,55.7,614.9,-391,354,409,23.7
'2018-05-29 20:23:07.00',50.026,-250,-3,55.7,615.0,-391,354,409,23.7
'2018-05-29 20:23:08.00',50.025,-250,-2,55.7,615.0,-391,354,409,23.7
'2018-05-29 20:23:09.00',50.024,-252,-4,55.7,615.0,-391,354,409,23.7
'2018-05-29 20:23:10.00',50.021,-251,1,55.8,615.0,-391,354,409,23.7
'2018-05-29 20:23:11.00',50.019,-252,1,55.8,615.0,-391,354,409,23.7
'2018-05-29 20:23:12.00',50.018,-252,-1,55.8,615.0,-391,354,409,23.7
'2018-05-29 20:23:13.00',50.016,-250,1,55.8,615.0,-391,354,409,23.7
'2018-05-29 20:23:13.99',50.015,-250,-1,55.8,615.0,-391,354,409,23.7
'2018-05-29 20:23:15.00',50.013,-250,-1,55.9,615.0,-391,354,409,23.7
'2018-05-29 20:23:16.00',50.012,-251,-1,55.9,615.0,-391,354,409,23.7
'2018-05-29 20:23:17.00',50.011,-251,1,55.9,615.1,-391,354,409,23.7
'2018-05-29 20:23:18.00',50.012,-252,0,55.9,615.1,-390,354,409,23.7
'2018-05-29 20:23:19.00',50.012,-251,-1,56.0,615.1,-390,354,409,23.7
'2018-05-29 20:23:20.00',50.013,-251,-1,56.0,615.1,-391,354,409,23.7
'2018-05-29 20:23:21.00',50.015,-251,2,56.0,615.1,-390,354,409,23.7
'2018-05-29 20:23:22.00',50.019,-251,1,56.0,615.2,-390,354,409,23.7
'2018-05-29 20:23:23.00',50.021,-247,0,56.0,615.2,-391,354,409,23.7
'2018-05-29 20:23:24.00',50.024,-247,1,56.0,615.2,-391,354,409,23.7
'2018-05-29 20:23:25.00',50.028,-247,-3,56.0,615.2,-391,354,409,23.7
'2018-05-29 20:23:26.00',50.030,-247,-2,56.0,615.2,-391,354,408,23.7
'2018-05-29 20:23:26.99',50.032,-250,-1,56.0,615.2,-390,354,408,23.7
'2018-05-29 20:23:28.00',50.033,-250,1,56.0,615.2,-391,354,408,23.7
'2018-05-29 20:23:28.99',50.032,-251,0,56.0,615.2,-391,354,408,23.7
'2018-05-29 20:23:30.00',50.032,-248,-1,56.0,615.3,-391,354,408,23.7
'2018-05-29 20:23:31.00',50.030,-250,-1,56.0,615.3,-391,354,408,23.7
'2018-05-29 20:23:32.00',50.028,-253,-3,56.0,615.3,-390,354,409,23.7
'2018-05-29 20:23:33.00',50.025,-253,-3,56.0,615.3,-390,354,409,23.7
'2018-05-29 20:23:34.00',50.022,-250,0,56.1,615.3,-390,354,409,23.7
'2018-05-29 20:23:35.00',50.016,-250,1,56.1,615.3,-390,354,409,23.7
'2018-05-29 20:23:36.00',50.012,-252,-2,56.1,615.3,-390,354,409,23.7
'2018-05-29 20:23:37.00',50.008,-251,0,56.1,615.4,-390,354,409,23.7
'2018-05-29 20:23:38.00',50.006,-252,0,56.1,615.4,-390,354,410,23.7
'2018-05-29 20:23:39.00',50.004,-252,-1,56.1,615.4,-390,354,410,23.7
'2018-05-29 20:23:39.99',50.002,-250,-1,56.1,615.4,-390,354,410,23.7
'2018-05-29 20:23:41.00',50.003,-250,-1,56.1,615.4,-390,354,410,23.7
'2018-05-29 20:23:42.00',50.005,-251,0,56.1,615.4,-390,354,410,23.7
'2018-05-29 20:23:43.00',50.005,-250,-1,56.1,615.4,-390,354,410,23.7
'2018-05-29 20:23:44.00',50.007,-248,-2,56.1,615.5,-390,354,409,23.7
'2018-05-29 20:23:45.00',50.006,-250,-2,56.1,615.5,-390,354,409,23.7
'2018-05-29 20:23:46.00',50.005,-248,-3,56.1,615.5,-390,354,409,23.7
'2018-05-29 20:23:47.00',50.005,-250,-4,56.1,615.5,-390,354,409,23.7
'2018-05-29 20:23:48.00',50.003,-248,-3,56.1,615.5,-390,354,409,23.7
'2018-05-29 20:23:49.00',50.001,-249,-3,56.1,615.5,-390,354,409,23.7
'2018-05-29 20:23:50.00',49.999,-250,-31,56.1,615.5,-390,354,409,23.7
'2018-05-29 20:23:51.00',49.999,-249,-4,56.1,615.5,-390,354,410,23.7
'2018-05-29 20:23:52.00',49.998,-248,-3,56.1,615.5,-390,354,410,23.7
'2018-05-29 20:23:52.99',49.996,-249,-2,56.1,615.6,-390,354,410,23.7
'2018-05-29 20:23:54.00',49.995,-249,0,56.1,615.6,-390,354,410,23.7
'2018-05-29 20:23:54.99',49.994,-248,-1,56.1,615.6,-390,354,410,23.7
'2018-05-29 20:23:56.00',49.993,-248,-1,56.1,615.6,-390,354,410,23.7
'2018-05-29 20:23:57.00',49.991,-250,2,56.1,615.6,-390,354,408,23.7
'2018-05-29 20:23:58.00',49.990,-250,0,56.1,615.6,-390,354,408,23.7
'2018-05-29 20:23:59.00',49.989,-251,1,56.1,615.7,-390,354,408,23.7
'2018-05-29 20:24:00.00',49.988,-250,4,56.1,615.7,-390,354,408,23.7
'2018-05-29 20:24:01.00',49.988,-251,2,56.1,615.7,-390,354,408,23.7
'2018-05-29 20:24:02.00',49.988,-251,1,56.1,615.7,-390,354,408,23.7
'2018-05-29 20:24:03.00',49.986,-250,2,56.1,615.7,-390,354,408,23.7
'2018-05-29 20:24:04.00',49.985,-250,2,56.1,615.7,-390,354,408,23.7
'2018-05-29 20:24:05.00',49.983,-250,-1,56.2,615.7,-390,354,408,23.7
'2018-05-29 20:24:05.99',49.983,-250,-1,56.2,615.8,-390,354,408,23.7
'2018-05-29 20:24:07.00',49.984,-249,-1,56.2,615.8,-390,354,408,23.7
'2018-05-29 20:24:08.00',49.986,-252,2,56.2,615.8,-390,353,408,23.7
'2018-05-29 20:24:09.00',49.988,-251,-1,56.2,615.8,-390,353,408,23.7
'2018-05-29 20:24:10.00',49.992,-250,1,56.2,615.8,-390,353,408,23.7
'2018-05-29 20:24:11.00',49.993,-250,1,56.2,615.9,-390,353,411,23.7
'2018-05-29 20:24:12.00',49.999,-254,4,56.2,615.9,-390,353,411,23.7
'2018-05-29 20:24:13.00',50.002,-248,-1,56.2,615.9,-390,353,411,23.7
'2018-05-29 20:24:14.00',50.007,-249,1,56.2,615.9,-390,354,411,23.7
'2018-05-29 20:24:15.00',50.010,-253,1,56.2,615.9,-389,354,411,23.7
'2018-05-29 20:24:16.00',50.014,-250,-1,56.2,615.9,-389,354,411,23.7
'2018-05-29 20:24:17.00',50.016,-250,-1,56.2,615.9,-389,354,411,23.7
'2018-05-29 20:24:18.00',50.017,-251,-2,56.2,615.9,-389,354,411,23.7
'2018-05-29 20:24:18.99',50.019,-250,-1,56.2,615.9,-389,354,411,23.7
'2018-05-29 20:24:20.00',50.020,-251,3,56.2,615.9,-389,354,411,23.7
'2018-05-29 20:24:20.99',50.018,-252,1,56.2,616.0,-389,354,411,23.7
'2018-05-29 20:24:22.00',50.022,-253,3,56.2,616.0,-389,354,411,23.7
'2018-05-29 20:24:23.00',50.023,-248,-1,56.2,616.0,-389,354,411,23.7
'2018-05-29 20:24:24.00',50.024,-248,-3,56.2,616.0,-389,354,410,23.7
'2018-05-29 20:24:25.00',50.024,-248,-1,56.2,616.0,-389,354,410,23.7
'2018-05-29 20:24:26.00',50.023,-252,-1,56.2,616.0,-389,354,410,23.7
'2018-05-29 20:24:27.00',50.021,-251,-1,56.2,616.0,-389,354,410,23.7
'2018-05-29 20:24:28.00',50.020,-250,-1,56.2,616.0,-389,353,410,23.7
'2018-05-29 20:24:29.00',50.018,-252,1,56.2,616.1,-389,353,410,23.7
'2018-05-29 20:24:30.00',50.016,-252,0,56.2,616.1,-389,353,410,23.7
'2018-05-29 20:24:31.00',50.014,-250,-1,56.2,616.1,-390,353,412,23.7
'2018-05-29 20:24:31.99',50.012,-250,-1,56.2,616.1,-390,353,412,23.7
'2018-05-29 20:24:33.00',50.012,-252,1,56.3,616.1,-390,353,412,23.7
'2018-05-29 20:24:34.00',50.012,-251,-1,56.3,616.1,-390,353,412,23.7
'2018-05-29 20:24:35.00',50.013,-250,-2,56.3,616.2,-390,354,412,23.7
'2018-05-29 20:24:36.00',50.015,-249,-1,56.3,616.2,-390,354,412,23.7
'2018-05-29 20:24:37.00',50.018,-252,1,56.3,616.2,-390,354,411,23.7
'2018-05-29 20:24:38.00',50.019,-250,-1,56.3,616.2,-390,354,411,23.7
'2018-05-29 20:24:39.00',50.022,-250,3,56.3,616.2,-390,354,411,23.7
'2018-05-29 20:24:40.00',50.024,-252,1,56.3,616.2,-390,354,411,23.7
'2018-05-29 20:24:41.00',50.029,-248,0,56.3,616.2,-390,354,411,23.7
'2018-05-29 20:24:42.00',50.031,-247,1,56.3,616.2,-389,354,411,23.7
'2018-05-29 20:24:42.99',50.033,-249,1,56.3,616.2,-389,354,411,23.7
'2018-05-29 20:24:44.00',50.035,-248,0,56.3,616.3,-389,354,411,23.7
'2018-05-29 20:24:44.99',50.035,-249,2,56.3,616.3,-389,354,408,23.7
'2018-05-29 20:24:46.00',50.035,-247,0,56.3,616.3,-389,354,408,23.7
'2018-05-29 20:24:47.00',50.033,-248,0,56.3,616.3,-389,354,408,23.7
'2018-05-29 20:24:48.00',50.031,-248,-1,56.4,616.3,-389,354,408,23.7
'2018-05-29 20:24:49.00',50.029,-251,1,56.4,616.4,-389,354,408,23.7
'2018-05-29 20:24:50.00',50.027,-247,2,56.4,616.4,-389,354,408,23.7
'2018-05-29 20:24:51.00',50.027,-248,1,56.5,616.4,-389,354,408,23.7
'2018-05-29 20:24:52.00',50.028,-247,0,56.5,616.4,-389,354,408,23.7
'2018-05-29 20:24:53.00',50.028,-248,-3,56.5,616.4,-389,354,408,23.7
'2018-05-29 20:24:54.00',50.029,-247,-1,56.5,616.4,-389,354,408,23.7
'2018-05-29 20:24:55.00',50.030,-249,-2,56.5,616.4,-389,354,408,23.7
'2018-05-29 20:24:55.99',50.029,-250,0,56.5,616.4,-389,354,408,23.7
'2018-05-29 20:24:57.00',50.028,-251,1,56.5,616.5,-389,354,408,23.7
'2018-05-29 20:24:57.99',50.026,-251,-1,56.5,616.5,-389,354,408,23.7
'2018-05-29 20:24:59.00',50.024,-252,-1,56.5,616.5,-389,354,408,23.7
'2018-05-29 20:25:00.00',50.021,-250,-1,56.5,616.5,-389,354,408,23.7
'2018-05-29 20:25:01.00',50.015,-250,0,56.5,616.5,-389,354,408,23.7
'2018-05-29 20:25:02.00',50.011,-251,0,56.5,616.5,-389,354,408,23.7
'2018-05-29 20:25:03.00',50.006,-253,-1,56.5,616.5,-389,354,408,23.7
'2018-05-29 20:25:04.00',50.000,-250,1,56.5,616.5,-389,354,409,23.7
'2018-05-29 20:25:05.00',49.996,-252,0,56.5,616.6,-389,354,409,23.7
'2018-05-29 20:25:06.00',49.993,-253,0,56.5,616.6,-389,354,409,23.7
'2018-05-29 20:25:07.00',49.990,-253,0,56.5,616.6,-389,353,409,23.7
'2018-05-29 20:25:08.00',49.987,-250,0,56.5,616.6,-389,353,409,23.7
'2018-05-29 20:25:08.99',49.985,-250,-1,56.5,616.6,-389,353,409,23.7
'2018-05-29 20:25:10.00',49.984,-250,1,56.5,616.6,-389,353,409,23.7
'2018-05-29 20:25:11.00',49.982,-251,0,56.5,616.6,-389,353,409,23.7
'2018-05-29 20:25:12.00',49.980,-252,1,56.5,616.7,-389,353,409,23.7
'2018-05-29 20:25:13.00',49.980,-250,1,56.5,616.7,-389,354,409,23.7
'2018-05-29 20:25:14.00',49.980,-248,2,56.5,616.7,-389,354,409,23.7
'2018-05-29 20:25:15.00',49.980,-250,0,56.5,616.7,-389,354,409,23.7
'2018-05-29 20:25:16.00',49.979,-250,-1,56.5,616.7,-389,354,409,23.7
'2018-05-29 20:25:17.00',49.978,-248,-2,56.5,616.7,-389,354,409,23.7
'2018-05-29 20:25:18.00',49.978,-247,-2,56.5,616.7,-389,354,409,23.7
'2018-05-29 20:25:19.00',49.978,-248,-1,56.5,616.7,-389,354,409,23.7
'2018-05-29 20:25:20.00',49.981,-248,0,56.6,616.8,-389,354,409,23.7
'2018-05-29 20:25:21.00',49.983,-248,1,56.6,616.8,-389,354,409,23.7
'2018-05-29 20:25:21.99',49.987,-247,2,56.6,616.8,-389,354,409,23.7
'2018-05-29 20:25:23.00',49.989,-248,2,56.6,616.8,-389,354,408,23.7
'2018-05-29 20:25:23.99',49.992,-249,1,56.6,616.8,-389,354,408,23.7
'2018-05-29 20:25:25.00',49.996,-248,1,56.6,616.9,-389,354,408,23.7
'2018-05-29 20:25:26.00',49.998,-250,0,56.6,616.9,-389,354,408,23.7
'2018-05-29 20:25:27.00',49.999,-250,1,56.6,616.9,-389,354,408,23.7
'2018-05-29 20:25:28.00',49.999,-250,0,56.6,616.9,-389,354,408,23.7
'2018-05-29 20:25:29.00',49.998,-248,1,56.6,616.9,-389,354,410,23.7
'2018-05-29 20:25:30.00',49.997,-248,-1,56.6,616.9,-389,354,410,23.7
'2018-05-29 20:25:31.00',49.996,-248,0,56.6,616.9,-389,354,410,23.7
'2018-05-29 20:25:32.00',49.997,-248,1,56.7,616.9,-389,354,410,23.7
'2018-05-29 20:25:33.00',49.996,-248,-1,56.7,616.9,-389,354,410,23.7
'2018-05-29 20:25:34.00',49.996,-248,0,56.7,617.0,-389,354,410,23.7
'2018-05-29 20:25:34.99',49.996,-248,-2,56.7,617.0,-389,354,408,23.7
'2018-05-29 20:25:36.00',49.997,-246,0,56.7,617.0,-389,354,408,23.7
'2018-05-29 20:25:37.00',49.996,-248,-1,56.8,617.0,-389,354,408,23.7
'2018-05-29 20:25:38.00',49.996,-247,-1,56.8,617.0,-389,354,408,23.7
'2018-05-29 20:25:39.00',49.995,-247,-1,56.8,617.0,-389,354,408,23.7
'2018-05-29 20:25:40.00',49.993,-246,-1,56.8,617.0,-389,354,408,23.7
'2018-05-29 20:25:41.00',49.991,-247,0,56.9,617.0,-389,354,408,23.7
'2018-05-29 20:25:42.00',49.990,-247,1,56.9,617.1,-389,354,408,23.7
'2018-05-29 20:25:43.00',49.989,-247,-1,56.9,617.1,-389,354,408,23.7
'2018-05-29 20:25:44.00',49.988,-246,-1,56.9,617.1,-389,354,408,23.7
'2018-05-29 20:25:45.00',49.987,-248,-1,56.9,617.1,-389,354,408,23.7
'2018-05-29 20:25:46.00',49.986,-250,2,56.9,617.1,-389,354,408,23.7
'2018-05-29 20:25:47.00',49.985,-250,1,56.9,617.1,-389,354,408,23.7
'2018-05-29 20:25:47.99',49.984,-247,3,57.0,617.1,-389,354,409,23.7
'2018-05-29 20:25:49.00',49.983,-252,1,57.0,617.2,-389,354,409,23.7
'2018-05-29 20:25:49.99',49.986,-253,3,57.0,617.2,-389,354,409,23.7
'2018-05-29 20:25:51.00',49.983,-252,-2,57.0,617.2,-389,354,409,23.7
'2018-05-29 20:25:52.00',49.981,-251,-1,57.0,617.2,-389,354,409,23.7
'2018-05-29 20:25:53.00',49.980,-251,-1,57.0,617.2,-389,354,409,23.7
'2018-05-29 20:25:54.00',49.978,-252,0,57.0,617.2,-389,354,409,23.7
'2018-05-29 20:25:55.00',49.977,-252,1,57.0,617.2,-389,354,409,23.7
'2018-05-29 20:25:56.00',49.978,-252,3,57.0,617.3,-389,354,409,23.7
'2018-05-29 20:25:57.00',49.976,-251,1,57.0,617.3,-389,354,409,23.7
'2018-05-29 20:25:58.00',49.980,-251,-1,57.0,617.3,-389,354,409,23.8
'2018-05-29 20:25:59.00',49.980,-249,0,57.0,617.3,-389,354,409,23.8
'2018-05-29 20:26:00.00',49.980,-250,-1,57.0,617.3,-389,354,409,23.8
'2018-05-29 20:26:00.99',49.980,-252,0,57.0,617.3,-389,354,410,23.8
'2018-05-29 20:26:02.00',49.981,-253,1,57.0,617.4,-389,354,410,23.8
'2018-05-29 20:26:03.00',49.986,-252,3,57.0,617.4,-389,354,410,23.8
'2018-05-29 20:26:04.00',49.991,-253,3,57.0,617.4,-389,354,410,23.8
'2018-05-29 20:26:05.00',49.995,-254,2,57.1,617.4,-389,354,410,23.8
'2018-05-29 20:26:06.00',49.999,-252,3,57.1,617.4,-389,354,410,23.8
'2018-05-29 20:26:07.00',50.002,-254,1,57.1,617.4,-389,354,410,23.8
'2018-05-29 20:26:08.00',50.003,-253,1,57.1,617.4,-389,354,409,23.8
'2018-05-29 20:26:09.00',50.002,-253,3,57.1,617.4,-389,354,409,23.8
'2018-05-29 20:26:10.00',49.999,-253,3,57.1,617.5,-389,354,409,23.8
'2018-05-29 20:26:11.00',49.998,-255,4,57.1,617.5,-389,354,409,23.8
'2018-05-29 20:26:11.99',49.996,-252,1,57.1,617.5,-390,354,409,23.8
'2018-05-29 20:26:13.00',49.995,-254,1,57.1,617.5,-390,354,409,23.8
'2018-05-29 20:26:13.99',49.995,-251,2,57.1,617.5,-390,354,409,23.8
'2018-05-29 20:26:15.00',49.995,-255,1,57.1,617.5,-390,354,410,23.8
'2018-05-29 20:26:16.00',49.996,-254,-26,57.1,617.5,-390,354,410,23.8
'2018-05-29 20:26:17.00',49.998,-253,0,57.1,617.5,-390,354,410,23.8
'2018-05-29 20:26:18.00',50.000,-255,1,57.1,617.6,-390,354,410,23.8
'2018-05-29 20:26:19.00',50.001,-255,2,57.1,617.6,-390,354,410,23.8
'2018-05-29 20:26:20.00',50.001,-254,2,57.1,617.6,-390,354,410,23.8
'2018-05-29 20:26:21.00',50.002,-253,2,57.1,617.6,-390,354,410,23.8
'2018-05-29 20:26:22.00',50.004,-255,3,57.1,617.6,-390,354,410,23.8
'2018-05-29 20:26:23.00',50.005,-253,3,57.1,617.6,-390,354,410,23.8
'2018-05-29 20:26:24.00',50.006,-253,2,57.1,617.6,-389,354,410,23.8
'2018-05-29 20:26:24.99',50.006,-252,3,57.1,617.7,-389,354,410,23.8
'2018-05-29 20:26:26.00',50.007,-252,3,57.1,617.7,-389,354,410,23.8
'2018-05-29 20:26:26.99',50.009,-250,1,57.1,617.7,-389,354,411,23.8
'2018-05-29 20:26:28.00',50.009,-249,1,57.1,617.7,-389,354,411,23.8
'2018-05-29 20:26:29.00',50.010,-250,1,57.1,617.7,-389,354,411,23.8
'2018-05-29 20:26:30.00',50.012,-249,-1,57.1,617.7,-389,354,411,23.8
'2018-05-29 20:26:31.00',50.015,-248,-1,57.1,617.7,-389,354,411,23.8
'2018-05-29 20:26:32.00',50.017,-248,-1,57.1,617.7,-389,354,411,23.8
'2018-05-29 20:26:33.00',50.017,-250,0,57.1,617.8,-389,354,411,23.8
'2018-05-29 20:26:34.00',50.017,-250,-1,57.2,617.8,-389,354,411,23.8
'2018-05-29 20:26:35.00',50.018,-249,3,57.2,617.8,-389,354,411,23.8
'2018-05-29 20:26:36.00',50.017,-250,4,57.2,617.8,-388,354,411,23.8
'2018-05-29 20:26:37.00',50.019,-250,-1,57.2,617.8,-388,354,411,23.8
'2018-05-29 20:26:37.99',50.021,-250,-1,57.2,617.8,-388,354,411,23.8
'2018-05-29 20:26:39.00',50.022,-248,-3,57.2,617.8,-388,354,411,23.8
'2018-05-29 20:26:40.00',50.022,-250,-3,57.2,617.8,-388,354,411,23.8
'2018-05-29 20:26:41.00',50.022,-251,-2,57.2,617.8,-388,354,411,23.8
'2018-05-29 20:26:42.00',50.022,-250,0,57.2,617.9,-388,354,411,23.8
'2018-05-29 20:26:43.00',50.019,-252,1,57.2,617.9,-388,354,411,23.8
'2018-05-29 20:26:44.00',50.021,-253,1,57.2,617.9,-388,354,411,23.8
'2018-05-29 20:26:45.00',50.022,-252,2,57.2,617.9,-388,354,411,23.8
'2018-05-29 20:26:46.00',50.022,-250,0,57.2,617.9,-388,354,411,23.8
'2018-05-29 20:26:47.00',50.022,-251,-1,57.2,617.9,-388,354,412,23.8
'2018-05-29 20:26:48.00',50.021,-253,0,57.2,617.9,-389,354,412,23.8
'2018-05-29 20:26:49.00',50.021,-250,-1,57.2,618.0,-389,354,412,23.8
'2018-05-29 20:26:50.00',50.022,-253,1,57.2,618.0,-389,354,412,23.8
'2018-05-29 20:26:50.99',50.024,-253,3,57.2,618.0,-389,354,412,23.8
'2018-05-29 20:26:52.00',50.024,-253,3,57.2,618.0,-389,354,412,23.8
'2018-05-29 20:26:52.99',50.022,-250,-1,57.2,618.0,-389,354,411,23.8
'2018-05-29 20:26:54.00',50.020,-250,-1,57.2,618.0,-389,354,411,23.8
'2018-05-29 20:26:55.00',50.020,-251,-1,57.2,618.1,-389,354,411,23.8
'2018-05-29 20:26:56.00',50.018,-248,1,57.2,618.1,-389,354,411,23.8
'2018-05-29 20:26:57.00',50.017,-249,1,57.2,618.1,-389,354,411,23.8
'2018-05-29 20:26:58.00',50.015,-252,0,57.2,618.1,-389,354,411,23.8
'2018-05-29 20:26:59.00',50.012,-252,0,57.2,618.1,-389,354,411,23.8
'2018-05-29 20:27:00.00',50.010,-251,2,57.2,618.1,-389,354,411,23.8
'2018-05-29 20:27:01.00',50.008,-252,3,57.2,618.1,-389,354,411,23.8
'2018-05-29 20:27:02.00',50.007,-254,4,57.2,618.2,-389,354,411,23.8
'2018-05-29 20:27:03.00',50.008,-253,1,57.3,618.2,-389,354,411,23.7
'2018-05-29 20:27:03.99',50.008,-253,3,57.3,618.2,-389,354,411,23.7
'2018-05-29 20:27:05.00',50.010,-253,4,57.3,618.2,-389,354,411,23.7
'2018-05-29 20:27:06.00',50.011,-251,3,57.3,618.2,-389,354,411,23.7
'2018-05-29 20:27:07.00',50.012,-251,0,57.3,618.2,-389,354,410,23.7
'2018-05-29 20:27:08.00',50.012,-252,3,57.3,618.2,-388,354,410,23.7
