'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-29 20:27:09.00',50.012,-250,1,57.3,618.2,-388,354,410,23.7
'2018-05-29 20:27:10.00',50.012,-250,0,57.3,618.2,-389,354,410,23.7
'2018-05-29 20:27:11.00',50.011,-249,-1,57.3,618.2,-389,354,410,23.7
'2018-05-29 20:27:12.00',50.009,-249,0,57.3,618.3,-388,354,411,23.7
'2018-05-29 20:27:13.00',50.007,-250,-1,57.3,618.3,-388,354,411,23.7
'2018-05-29 20:27:14.00',50.004,-248,20,57.3,618.3,-388,354,411,23.7
'2018-05-29 20:27:15.00',50.002,-250,-1,57.4,618.3,-388,354,411,23.7
'2018-05-29 20:27:16.00',49.999,-250,0,57.4,618.3,-388,353,411,23.7
'2018-05-29 20:27:16.99',50.000,-251,0,57.4,618.3,-388,353,411,23.7
'2018-05-29 20:27:18.00',50.001,-250,1,57.4,618.4,-388,353,411,23.7
'2018-05-29 20:27:18.99',50.002,-250,1,57.4,618.4,-388,353,411,23.7
'2018-05-29 20:27:20.00',50.003,-248,0,57.4,618.4,-388,353,411,23.7
'2018-05-29 20:27:21.00',50.003,-250,21,57.5,618.4,-388,353,411,23.7
'2018-05-29 20:27:22.00',50.003,-248,21,57.5,618.4,-388,353,411,23.7
'2018-05-29 20:27:23.00',50.003,-250,-1,57.5,618.4,-388,353,411,23.7
'2018-05-29 20:27:24.00',50.002,-253,-20,57.5,618.4,-388,353,411,23.7
'2018-05-29 20:27:25.00',50.001,-248,23,57.5,618.4,-388,353,411,23.7
'2018-05-29 20:27:26.00',49.999,-250,0,57.5,618.5,-388,353,411,23.7
'2018-05-29 20:27:27.00',49.999,-250,1,57.5,618.5,-388,353,411,23.7
'2018-05-29 20:27:28.00',50.002,-251,2,57.5,618.5,-388,353,411,23.7
'2018-05-29 20:27:29.00',50.005,-251,1,57.5,618.5,-388,354,411,23.7
'2018-05-29 20:27:29.99',50.009,-250,3,57.5,618.5,-388,354,411,23.7
'2018-05-29 20:27:31.00',50.012,-250,0,57.5,618.5,-388,354,411,23.7
'2018-05-29 20:27:32.00',50.013,-253,0,57.5,618.5,-388,354,411,23.7
'2018-05-29 20:27:33.00',50.014,-253,1,57.5,618.5,-388,354,411,23.7
'2018-05-29 20:27:34.00',50.014,-252,3,57.5,618.5,-388,354,411,23.7
'2018-05-29 20:27:35.00',50.015,-248,-1,57.5,618.6,-388,354,411,23.7
'2018-05-29 20:27:36.00',50.018,-248,-3,57.5,618.6,-388,354,411,23.7
'2018-05-29 20:27:37.00',50.023,-250,-3,57.5,618.6,-388,354,411,23.7
'2018-05-29 20:27:38.00',50.023,-248,-3,57.5,618.6,-388,354,412,23.7
'2018-05-29 20:27:39.00',50.027,-252,-3,57.5,618.6,-388,354,412,23.7
'2018-05-29 20:27:40.00',50.030,-252,-2,57.5,618.6,-388,354,412,23.7
'2018-05-29 20:27:41.00',50.034,-252,0,57.5,618.6,-388,354,412,23.7
'2018-05-29 20:27:42.00',50.037,-251,-1,57.5,618.7,-388,354,412,23.7
'2018-05-29 20:27:42.99',50.039,-252,-1,57.5,618.7,-388,354,412,23.7
'2018-05-29 20:27:44.00',50.040,-251,3,57.5,618.7,-388,354,412,23.7
'2018-05-29 20:27:45.00',50.040,-251,1,57.5,618.7,-388,354,412,23.7
'2018-05-29 20:27:46.00',50.041,-247,1,57.5,618.7,-388,354,412,23.7
'2018-05-29 20:27:47.00',50.043,-249,-1,57.5,618.7,-388,354,412,23.7
'2018-05-29 20:27:48.00',50.047,-248,-1,57.6,618.7,-388,354,412,23.7
'2018-05-29 20:27:49.00',50.050,-248,0,57.6,618.8,-388,354,412,23.7
'2018-05-29 20:27:50.00',50.054,-247,-3,57.6,618.8,-388,354,412,23.7
'2018-05-29 20:27:51.00',50.057,-251,-1,57.6,618.8,-388,354,409,23.7
'2018-05-29 20:27:52.00',50.059,-250,-1,57.6,618.8,-388,354,409,23.7
'2018-05-29 20:27:53.00',50.060,-251,1,57.6,618.8,-388,354,409,23.7
'2018-05-29 20:27:53.99',50.062,-254,2,57.6,618.8,-388,354,409,23.7
'2018-05-29 20:27:55.00',50.062,-252,1,57.6,618.8,-388,354,409,23.7
'2018-05-29 20:27:55.99',50.061,-250,-1,57.6,618.8,-388,354,409,23.7
'2018-05-29 20:27:57.00',50.059,-248,3,57.6,618.9,-388,354,407,23.7
'2018-05-29 20:27:58.00',50.057,-248,-1,57.7,618.9,-388,354,407,23.7
'2018-05-29 20:27:59.00',50.055,-248,-2,57.7,618.9,-388,354,407,23.7
'2018-05-29 20:28:00.00',50.054,-251,0,57.7,618.9,-388,354,407,23.7
'2018-05-29 20:28:01.00',50.051,-251,-3,57.7,618.9,-388,354,407,23.7
'2018-05-29 20:28:02.00',50.047,-252,2,57.7,618.9,-388,354,407,23.7
'2018-05-29 20:28:03.00',50.045,-253,0,57.7,618.9,-388,354,409,23.7
'2018-05-29 20:28:04.00',50.043,-250,1,57.7,618.9,-388,354,409,23.7
'2018-05-29 20:28:05.00',50.038,-248,-2,57.7,618.9,-388,354,409,23.7
'2018-05-29 20:28:06.00',50.034,-251,-1,57.8,619.0,-388,354,409,23.7
'2018-05-29 20:28:06.99',50.029,-252,-1,57.8,619.0,-388,354,409,23.7
'2018-05-29 20:28:08.00',50.024,-251,1,57.8,619.0,-388,354,409,23.7
'2018-05-29 20:28:09.00',50.023,-251,1,57.8,619.0,-388,354,409,23.7
'2018-05-29 20:28:10.00',50.021,-251,0,57.9,619.0,-388,354,409,23.7
'2018-05-29 20:28:11.00',50.022,-249,2,57.9,619.0,-388,354,409,23.7
'2018-05-29 20:28:12.00',50.022,-247,-1,57.9,619.0,-388,354,409,23.7
'2018-05-29 20:28:13.00',50.021,-247,-2,57.9,619.0,-388,354,409,23.7
'2018-05-29 20:28:14.00',50.021,-247,-1,57.9,619.1,-388,354,409,23.7
'2018-05-29 20:28:15.00',50.020,-247,1,57.9,619.1,-388,354,409,23.7
'2018-05-29 20:28:16.00',50.017,-249,2,57.9,619.1,-388,354,409,23.7
'2018-05-29 20:28:17.00',50.014,-249,0,57.9,619.1,-388,354,407,23.7
'2018-05-29 20:28:18.00',50.012,-250,1,57.9,619.1,-388,354,407,23.7
'2018-05-29 20:28:19.00',50.011,-250,2,58.0,619.1,-388,354,407,23.7
'2018-05-29 20:28:19.99',50.010,-248,0,58.0,619.1,-388,354,407,23.7
'2018-05-29 20:28:21.00',50.010,-248,1,58.0,619.2,-388,354,407,23.7
'2018-05-29 20:28:21.99',50.013,-247,1,58.0,619.2,-387,354,407,23.7
'2018-05-29 20:28:23.00',50.018,-247,-1,58.0,619.2,-387,354,409,23.7
'2018-05-29 20:28:24.00',50.023,-248,-2,58.0,619.2,-388,354,409,23.7
'2018-05-29 20:28:25.00',50.024,-249,-1,58.0,619.2,-388,354,409,23.7
'2018-05-29 20:28:26.00',50.026,-248,0,58.0,619.2,-388,354,409,23.7
'2018-05-29 20:28:27.00',50.027,-251,1,58.0,619.2,-388,354,409,23.7
'2018-05-29 20:28:28.00',50.027,-251,-1,58.0,619.2,-388,354,409,23.7
'2018-05-29 20:28:29.00',50.027,-250,2,58.0,619.3,-388,354,409,23.7
'2018-05-29 20:28:30.00',50.026,-251,2,58.0,619.3,-387,354,408,23.6
'2018-05-29 20:28:31.00',50.025,-252,-1,58.0,619.3,-387,354,408,23.6
'2018-05-29 20:28:32.00',50.024,-253,1,58.0,619.3,-387,354,408,23.6
'2018-05-29 20:28:32.99',50.023,-253,3,58.0,619.3,-387,354,408,23.6
'2018-05-29 20:28:34.00',50.020,-254,3,58.0,619.3,-387,354,408,23.6
'2018-05-29 20:28:35.00',50.016,-253,3,58.0,619.3,-388,354,408,23.6
'2018-05-29 20:28:36.00',50.014,-253,2,58.0,619.3,-387,354,410,23.6
'2018-05-29 20:28:37.00',50.014,-252,-1,58.0,619.3,-387,354,410,23.6
'2018-05-29 20:28:38.00',50.014,-251,-1,58.1,619.4,-387,354,410,23.6
'2018-05-29 20:28:39.00',50.014,-250,1,58.1,619.4,-388,354,410,23.6
'2018-05-29 20:28:40.00',50.014,-250,-1,58.1,619.4,-388,354,410,23.6
'2018-05-29 20:28:41.00',50.015,-250,1,58.1,619.4,-387,354,410,23.6
'2018-05-29 20:28:42.00',50.017,-250,-1,58.1,619.4,-387,354,410,23.6
'2018-05-29 20:28:43.00',50.018,-250,0,58.1,619.4,-388,354,408,23.6
'2018-05-29 20:28:44.00',50.017,-250,1,58.1,619.4,-388,354,408,23.6
'2018-05-29 20:28:45.00',50.017,-252,1,58.1,619.5,-388,354,408,23.6
'2018-05-29 20:28:45.99',50.017,-253,1,58.1,619.5,-388,354,408,23.6
'2018-05-29 20:28:47.00',50.019,-249,1,58.1,619.5,-387,354,408,23.6
'2018-05-29 20:28:47.99',50.020,-250,-3,58.1,619.5,-387,354,408,23.6
'2018-05-29 20:28:49.00',50.025,-248,-1,58.1,619.5,-387,354,408,23.6
'2018-05-29 20:28:50.00',50.029,-252,-1,58.1,619.5,-387,354,408,23.6
'2018-05-29 20:28:51.00',50.032,-252,0,58.1,619.5,-387,354,408,23.6
'2018-05-29 20:28:52.00',50.035,-252,-1,58.1,619.5,-387,354,408,23.6
'2018-05-29 20:28:53.00',50.036,-251,-1,58.1,619.6,-387,354,408,23.6
'2018-05-29 20:28:54.00',50.033,-250,-1,58.1,619.6,-388,354,408,23.6
'2018-05-29 20:28:55.00',50.038,-252,0,58.1,619.6,-387,354,408,23.6
'2018-05-29 20:28:56.00',50.040,-253,3,58.1,619.6,-387,354,408,23.6
'2018-05-29 20:28:57.00',50.040,-251,1,58.1,619.6,-387,354,408,23.6
'2018-05-29 20:28:58.00',50.039,-250,-1,58.1,619.6,-387,354,408,23.6
'2018-05-29 20:28:58.99',50.037,-250,-1,58.1,619.6,-387,354,408,23.6
'2018-05-29 20:29:00.00',50.035,-251,1,58.1,619.6,-387,354,408,23.6
'2018-05-29 20:29:01.00',50.032,-253,0,58.1,619.6,-387,354,408,23.6
'2018-05-29 20:29:02.00',50.029,-248,-1,58.2,619.6,-387,354,408,23.6
'2018-05-29 20:29:03.00',50.026,-248,-1,58.2,619.7,-387,354,408,23.6
'2018-05-29 20:29:04.00',50.024,-249,-3,58.2,619.7,-387,354,408,23.6
'2018-05-29 20:29:05.00',50.023,-250,-3,58.2,619.7,-387,354,408,23.6
'2018-05-29 20:29:06.00',50.023,-252,-1,58.2,619.7,-387,354,408,23.6
'2018-05-29 20:29:07.00',50.021,-250,-1,58.2,619.7,-387,354,408,23.6
'2018-05-29 20:29:08.00',50.020,-250,2,58.2,619.8,-387,354,408,23.6
'2018-05-29 20:29:09.00',50.018,-251,0,58.2,619.8,-387,354,408,23.6
'2018-05-29 20:29:10.00',50.015,-252,-1,58.2,619.8,-387,354,409,23.6
'2018-05-29 20:29:11.00',50.014,-250,-1,58.2,619.8,-387,354,409,23.6
'2018-05-29 20:29:11.99',50.011,-248,1,58.2,619.8,-387,354,409,23.6
'2018-05-29 20:29:13.00',50.007,-247,-2,58.2,619.8,-387,354,409,23.6
'2018-05-29 20:29:13.99',50.004,-247,-1,58.2,619.8,-387,354,409,23.6
'2018-05-29 20:29:15.00',50.000,-248,1,58.2,619.8,-388,354,409,23.6
'2018-05-29 20:29:16.00',49.997,-246,16,58.2,619.8,-388,354,410,23.6
'2018-05-29 20:29:17.00',49.995,-247,-2,58.2,619.9,-387,354,410,23.6
'2018-05-29 20:29:18.00',49.992,-248,-1,58.2,619.9,-387,354,410,23.6
'2018-05-29 20:29:19.00',49.991,-249,-3,58.2,619.9,-387,354,410,23.6
'2018-05-29 20:29:20.00',49.990,-250,3,58.2,619.9,-387,354,410,23.6
'2018-05-29 20:29:21.00',49.990,-248,0,58.2,619.9,-387,354,410,23.6
'2018-05-29 20:29:22.00',49.991,-248,2,58.2,619.9,-387,354,410,23.6
'2018-05-29 20:29:22.99',49.994,-249,3,58.2,619.9,-387,354,411,23.6
'2018-05-29 20:29:24.00',49.998,-250,0,58.2,619.9,-387,354,411,23.6
'2018-05-29 20:29:24.99',50.003,-249,1,58.2,619.9,-388,354,411,23.6
'2018-05-29 20:29:26.00',50.008,-250,1,58.2,619.9,-387,354,411,23.6
'2018-05-29 20:29:27.00',50.013,-250,-1,58.2,620.0,-387,354,411,23.6
'2018-05-29 20:29:28.00',50.016,-248,-3,58.2,620.0,-387,354,411,23.6
'2018-05-29 20:29:29.00',50.019,-248,-1,58.2,620.0,-387,354,411,23.6
'2018-05-29 20:29:30.00',50.020,-249,-3,58.2,620.0,-387,354,411,23.6
'2018-05-29 20:29:31.00',50.021,-250,-1,58.2,620.0,-387,354,411,23.6
'2018-05-29 20:29:32.00',50.021,-248,1,58.2,620.0,-387,354,411,23.5
'2018-05-29 20:29:33.00',50.021,-250,2,58.2,620.1,-387,354,411,23.5
'2018-05-29 20:29:34.00',50.022,-253,1,58.2,620.1,-387,354,411,23.5
'2018-05-29 20:29:35.00',50.022,-250,1,58.2,620.1,-387,354,411,23.5
'2018-05-29 20:29:35.99',50.022,-250,-1,58.3,620.1,-387,354,411,23.5
'2018-05-29 20:29:37.00',50.020,-250,1,58.3,620.1,-387,354,411,23.5
'2018-05-29 20:29:38.00',50.016,-251,-1,58.3,620.1,-387,354,411,23.5
'2018-05-29 20:29:39.00',50.012,-252,-1,58.3,620.1,-387,354,411,23.5
'2018-05-29 20:29:40.00',50.010,-252,1,58.3,620.1,-388,354,411,23.5
'2018-05-29 20:29:41.00',50.007,-253,1,58.3,620.1,-388,354,411,23.5
'2018-05-29 20:29:42.00',50.004,-253,-2,58.3,620.1,-388,354,412,23.5
'2018-05-29 20:29:43.00',50.002,-253,2,58.3,620.2,-387,354,412,23.5
'2018-05-29 20:29:44.00',50.001,-252,2,58.4,620.2,-387,354,412,23.5
'2018-05-29 20:29:45.00',49.999,-253,-1,58.4,620.2,-387,353,412,23.5
'2018-05-29 20:29:46.00',49.998,-253,1,58.5,620.2,-387,353,412,23.5
'2018-05-29 20:29:47.00',49.999,-252,3,58.5,620.2,-387,353,412,23.5
'2018-05-29 20:29:48.00',49.999,-253,1,58.5,620.2,-387,353,410,23.5
'2018-05-29 20:29:48.99',49.999,-254,3,58.5,620.2,-387,353,410,23.5
'2018-05-29 20:29:50.00',49.999,-252,0,58.5,620.2,-387,353,410,23.5
'2018-05-29 20:29:50.99',50.001,-253,0,58.5,620.2,-387,354,410,23.5
'2018-05-29 20:29:52.00',50.006,-252,3,58.5,620.3,-387,354,410,23.5
'2018-05-29 20:29:53.00',50.009,-253,1,58.5,620.3,-387,354,410,23.5
'2018-05-29 20:29:54.00',50.013,-253,2,58.5,620.3,-387,354,411,23.5
'2018-05-29 20:29:55.00',50.016,-254,2,58.5,620.3,-386,354,411,23.5
'2018-05-29 20:29:56.00',50.019,-252,1,58.5,620.3,-386,354,411,23.5
'2018-05-29 20:29:57.00',50.022,-250,-1,58.5,620.3,-386,354,411,23.5
'2018-05-29 20:29:58.00',50.024,-251,-1,58.5,620.3,-386,354,411,23.5
'2018-05-29 20:29:59.00',50.025,-251,-1,58.5,620.3,-386,354,411,23.5
'2018-05-29 20:30:00.00',50.026,-250,0,58.5,620.3,-386,354,412,23.5
'2018-05-29 20:30:01.00',50.029,-252,1,58.5,620.3,-386,354,412,23.5
'2018-05-29 20:30:01.99',50.031,-251,3,58.5,620.4,-387,354,412,23.5
'2018-05-29 20:30:03.00',50.033,-248,1,58.5,620.4,-387,354,412,23.5
'2018-05-29 20:30:04.00',50.035,-249,-3,58.5,620.4,-387,354,412,23.5
'2018-05-29 20:30:05.00',50.035,-247,-3,58.5,620.4,-387,354,412,23.5
'2018-05-29 20:30:06.00',50.035,-251,1,58.5,620.4,-387,354,412,23.5
'2018-05-29 20:30:07.00',50.035,-250,1,58.5,620.5,-387,354,410,23.5
'2018-05-29 20:30:08.00',50.034,-252,0,58.5,620.5,-387,354,410,23.5
'2018-05-29 20:30:09.00',50.032,-251,-1,58.5,620.5,-387,354,410,23.5
'2018-05-29 20:30:10.00',50.031,-252,3,58.5,620.5,-387,354,410,23.5
'2018-05-29 20:30:11.00',50.030,-250,3,58.5,620.5,-387,354,410,23.5
'2018-05-29 20:30:12.00',50.028,-251,3,58.5,620.5,-387,354,410,23.5
'2018-05-29 20:30:13.00',50.027,-247,-1,58.5,620.5,-387,354,411,23.5
'2018-05-29 20:30:14.00',50.024,-248,-1,58.5,620.5,-387,354,411,23.5
'2018-05-29 20:30:14.99',50.020,-247,-2,58.5,620.5,-387,354,411,23.5
'2018-05-29 20:30:16.00',50.016,-247,-1,58.5,620.5,-387,354,411,23.5
'2018-05-29 20:30:16.99',50.014,-248,-2,58.6,620.5,-386,354,411,23.5
'2018-05-29 20:30:18.00',50.012,-250,-1,58.6,620.6,-386,354,411,23.5
'2018-05-29 20:30:19.00',50.011,-250,-1,58.6,620.6,-387,354,411,23.5
'2018-05-29 20:30:20.00',50.012,-254,-1,58.6,620.6,-387,354,411,23.5
'2018-05-29 20:30:21.00',50.014,-255,1,58.6,620.6,-387,354,411,23.5
'2018-05-29 20:30:22.00',50.020,-253,2,58.6,620.6,-387,354,411,23.5
'2018-05-29 20:30:23.00',50.019,-255,3,58.6,620.6,-387,354,411,23.5
'2018-05-29 20:30:24.00',50.020,-254,1,58.6,620.6,-387,354,411,23.5
'2018-05-29 20:30:25.00',50.024,-250,-1,58.6,620.6,-387,354,411,23.5
'2018-05-29 20:30:26.00',50.032,-249,-1,58.6,620.6,-387,354,411,23.4
'2018-05-29 20:30:27.00',50.038,-250,1,58.6,620.6,-387,354,411,23.4
'2018-05-29 20:30:27.99',50.041,-252,2,58.7,620.7,-387,354,411,23.4
'2018-05-29 20:30:29.00',50.043,-249,1,58.7,620.7,-387,354,411,23.4
'2018-05-29 20:30:30.00',50.046,-250,-3,58.7,620.7,-387,354,411,23.4
'2018-05-29 20:30:31.00',50.048,-251,-1,58.7,620.7,-387,354,411,23.4
'2018-05-29 20:30:32.00',50.053,-253,0,58.7,620.7,-387,354,411,23.4
'2018-05-29 20:30:33.00',50.057,-253,-3,58.8,620.7,-387,354,413,23.4
'2018-05-29 20:30:34.00',50.066,-253,1,58.8,620.8,-387,354,413,23.4
'2018-05-29 20:30:35.00',50.070,-248,1,58.8,620.8,-387,354,413,23.4
'2018-05-29 20:30:36.00',50.070,-250,-1,58.8,620.8,-387,353,413,23.4
'2018-05-29 20:30:37.00',50.068,-250,0,58.8,620.8,-387,353,413,23.4
'2018-05-29 20:30:38.00',50.067,-250,-2,58.8,620.8,-387,353,413,23.4
'2018-05-29 20:30:39.00',50.064,-250,-3,58.8,620.8,-387,353,413,23.4
'2018-05-29 20:30:40.00',50.061,-252,-2,58.9,620.8,-388,353,413,23.4
'2018-05-29 20:30:40.99',50.057,-254,-1,58.9,620.8,-388,353,413,23.4
'2018-05-29 20:30:42.00',50.053,-254,1,58.9,620.8,-388,353,413,23.4
'2018-05-29 20:30:42.99',50.050,-253,-1,58.9,620.9,-388,354,413,23.4
'2018-05-29 20:30:44.00',50.048,-250,-1,58.9,620.9,-388,354,413,23.4
'2018-05-29 20:30:45.00',50.048,-250,2,58.9,620.9,-388,354,413,23.4
'2018-05-29 20:30:46.00',50.047,-250,-1,58.9,620.9,-388,354,409,23.4
'2018-05-29 20:30:47.00',50.046,-250,-1,58.9,620.9,-388,354,409,23.4
'2018-05-29 20:30:48.00',50.044,-249,-1,58.9,620.9,-388,354,409,23.4
'2018-05-29 20:30:49.00',50.044,-250,-1,58.9,620.9,-388,354,409,23.4
'2018-05-29 20:30:50.00',50.044,-253,0,58.9,620.9,-388,354,409,23.4
'2018-05-29 20:30:51.00',50.046,-251,-1,58.9,620.9,-388,354,409,23.4
'2018-05-29 20:30:52.00',50.048,-251,1,59.0,620.9,-388,354,409,23.4
'2018-05-29 20:30:53.00',50.048,-252,1,59.0,621.0,-387,354,409,23.4
'2018-05-29 20:30:53.99',50.047,-248,0,59.0,621.0,-387,354,409,23.4
'2018-05-29 20:30:55.00',50.043,-249,-2,59.0,621.0,-387,354,409,23.4
'2018-05-29 20:30:56.00',50.041,-250,0,59.0,621.0,-387,354,409,23.4
'2018-05-29 20:30:57.00',50.037,-250,-1,59.0,621.0,-387,354,409,23.4
'2018-05-29 20:30:58.00',50.036,-248,-3,59.0,621.0,-387,354,409,23.4
'2018-05-29 20:30:59.00',50.040,-248,-1,59.0,621.0,-387,354,411,23.4
'2018-05-29 20:31:00.00',50.043,-250,-1,59.0,621.0,-387,354,411,23.4
'2018-05-29 20:31:01.00',50.045,-252,-1,59.0,621.0,-387,354,411,23.4
'2018-05-29 20:31:02.00',50.047,-250,0,59.0,621.0,-387,354,411,23.4
'2018-05-29 20:31:03.00',50.048,-252,0,59.0,621.1,-387,354,411,23.4
'2018-05-29 20:31:04.00',50.049,-254,1,59.0,621.1,-387,354,411,23.4
'2018-05-29 20:31:04.99',50.049,-252,-2,59.0,621.1,-388,354,410,23.4
'2018-05-29 20:31:06.00',50.050,-247,-2,59.0,621.1,-388,354,410,23.4
'2018-05-29 20:31:06.99',50.049,-249,1,59.0,621.1,-388,354,410,23.4
'2018-05-29 20:31:08.00',50.048,-248,-1,59.1,621.1,-388,354,410,23.4
'2018-05-29 20:31:09.00',50.047,-248,-1,59.1,621.2,-388,354,410,23.4
'2018-05-29 20:31:10.00',50.048,-250,-3,59.1,621.2,-388,354,410,23.4
'2018-05-29 20:31:11.00',50.049,-253,-1,59.1,621.2,-388,354,410,23.4
'2018-05-29 20:31:12.00',50.049,-252,-1,59.1,621.2,-388,354,410,23.4
'2018-05-29 20:31:13.00',50.050,-253,-1,59.1,621.2,-387,354,410,23.4
'2018-05-29 20:31:14.00',50.051,-251,2,59.1,621.2,-387,354,410,23.4
'2018-05-29 20:31:15.00',50.052,-251,-1,59.1,621.2,-387,355,410,23.4
'2018-05-29 20:31:16.00',50.055,-251,-1,59.1,621.2,-387,355,410,23.4
'2018-05-29 20:31:17.00',50.057,-250,1,59.1,621.2,-387,355,410,23.4
'2018-05-29 20:31:17.99',50.059,-251,-2,59.1,621.2,-387,355,410,23.4
'2018-05-29 20:31:19.00',50.060,-252,-3,59.1,621.3,-387,355,410,23.4
'2018-05-29 20:31:19.99',50.061,-250,0,59.1,621.3,-387,355,410,23.4
'2018-05-29 20:31:21.00',50.060,-253,0,59.1,621.3,-387,354,410,23.4
'2018-05-29 20:31:22.00',50.058,-253,1,59.1,621.3,-387,354,410,23.4
'2018-05-29 20:31:23.00',50.057,-250,-3,59.1,621.3,-387,354,410,23.4
'2018-05-29 20:31:24.00',50.056,-253,1,59.1,621.3,-387,354,409,23.4
'2018-05-29 20:31:25.00',50.057,-253,-1,59.1,621.3,-387,354,409,23.4
'2018-05-29 20:31:26.00',50.058,-255,1,59.1,621.3,-387,354,409,23.4
'2018-05-29 20:31:27.00',50.060,-250,1,59.1,621.3,-387,355,409,23.4
'2018-05-29 20:31:28.00',50.060,-250,0,59.1,621.3,-387,355,409,23.4
'2018-05-29 20:31:29.00',50.060,-250,2,59.1,621.3,-387,355,409,23.4
'2018-05-29 20:31:30.00',50.060,-248,-3,59.1,621.3,-387,355,408,23.4
'2018-05-29 20:31:30.99',50.060,-252,-2,59.1,621.4,-386,355,408,23.4
'2018-05-29 20:31:32.00',50.062,-252,1,59.1,621.4,-386,355,408,23.4
'2018-05-29 20:31:33.00',50.065,-251,-2,59.1,621.4,-386,355,408,23.4
'2018-05-29 20:31:34.00',50.068,-252,-1,59.1,621.4,-386,355,408,23.4
'2018-05-29 20:31:35.00',50.072,-249,1,59.1,621.4,-386,355,408,23.4
'2018-05-29 20:31:36.00',50.076,-247,1,59.1,621.4,-386,355,408,23.4
'2018-05-29 20:31:37.00',50.079,-247,-1,59.2,621.4,-386,355,408,23.4
'2018-05-29 20:31:38.00',50.081,-250,0,59.2,621.4,-386,355,408,23.4
'2018-05-29 20:31:39.00',50.081,-251,-1,59.2,621.4,-386,355,408,23.4
'2018-05-29 20:31:40.00',50.080,-251,2,59.2,621.4,-386,354,408,23.4
'2018-05-29 20:31:41.00',50.077,-253,1,59.2,621.5,-386,354,408,23.4
'2018-05-29 20:31:42.00',50.072,-251,0,59.2,621.5,-386,354,408,23.4
'2018-05-29 20:31:43.00',50.066,-251,3,59.2,621.5,-386,354,408,23.4
'2018-05-29 20:31:43.99',50.060,-248,-1,59.2,621.5,-386,354,408,23.4
'2018-05-29 20:31:45.00',50.055,-249,-2,59.2,621.5,-386,354,408,23.4
'2018-05-29 20:31:45.99',50.052,-252,1,59.2,621.6,-386,354,408,23.4
'2018-05-29 20:31:47.00',50.050,-250,-2,59.2,621.6,-386,354,408,23.4
'2018-05-29 20:31:48.00',50.050,-250,-2,59.2,621.6,-386,354,408,23.4
'2018-05-29 20:31:49.00',50.050,-252,2,59.2,621.6,-386,354,409,23.4
'2018-05-29 20:31:50.00',50.051,-247,-1,59.2,621.6,-386,354,409,23.5
'2018-05-29 20:31:51.00',50.052,-245,-2,59.2,621.6,-386,354,409,23.5
'2018-05-29 20:31:52.00',50.053,-248,-1,59.2,621.6,-386,354,409,23.5
'2018-05-29 20:31:53.00',50.053,-248,1,59.2,621.6,-386,354,409,23.5
'2018-05-29 20:31:54.00',50.053,-248,-1,59.2,621.6,-386,354,409,23.5
'2018-05-29 20:31:55.00',50.054,-248,0,59.2,621.6,-386,354,408,23.5
'2018-05-29 20:31:56.00',50.056,-251,1,59.2,621.6,-386,354,408,23.5
'2018-05-29 20:31:56.99',50.057,-253,-2,59.2,621.6,-386,354,408,23.5
'2018-05-29 20:31:58.00',50.057,-253,3,59.2,621.7,-386,354,408,23.5
'2018-05-29 20:31:59.00',50.057,-254,2,59.2,621.7,-386,354,408,23.5
'2018-05-29 20:32:00.00',50.058,-251,0,59.2,621.7,-386,354,408,23.5
'2018-05-29 20:32:01.00',50.059,-251,0,59.2,621.7,-386,354,408,23.5
'2018-05-29 20:32:02.00',50.060,-248,-1,59.2,621.7,-386,354,409,23.5
'2018-05-29 20:32:03.00',50.061,-248,-3,59.2,621.7,-386,354,409,23.5
'2018-05-29 20:32:04.00',50.063,-252,-1,59.2,621.7,-386,354,409,23.5
'2018-05-29 20:32:05.00',50.066,-250,-1,59.2,621.7,-386,354,409,23.5
'2018-05-29 20:32:06.00',50.069,-252,3,59.2,621.7,-386,354,409,23.5
'2018-05-29 20:32:07.00',50.070,-250,2,59.3,621.7,-386,354,409,23.5
'2018-05-29 20:32:08.00',50.072,-248,-2,59.3,621.8,-386,354,410,23.5
'2018-05-29 20:32:09.00',50.073,-248,1,59.3,621.8,-386,354,410,23.5
'2018-05-29 20:32:09.99',50.073,-250,-1,59.4,621.8,-386,354,410,23.5
'2018-05-29 20:32:11.00',50.072,-252,1,59.4,621.8,-386,354,410,23.5
'2018-05-29 20:32:11.99',50.071,-250,-2,59.4,621.8,-386,354,410,23.5
'2018-05-29 20:32:13.00',50.071,-252,3,59.4,621.8,-386,354,410,23.5
'2018-05-29 20:32:14.00',50.070,-250,-1,59.4,621.8,-386,354,410,23.5
'2018-05-29 20:32:15.00',50.069,-248,-3,59.4,621.8,-386,354,408,23.5
'2018-05-29 20:32:16.00',50.065,-249,-1,59.5,621.8,-386,354,408,23.5
'2018-05-29 20:32:17.00',50.061,-248,0,59.5,621.8,-386,354,408,23.5
'2018-05-29 20:32:18.00',50.060,-249,-2,59.5,621.8,-386,354,408,23.5
'2018-05-29 20:32:19.00',50.061,-250,-1,59.5,621.8,-386,353,408,23.5
'2018-05-29 20:32:20.00',50.062,-253,-1,59.5,621.9,-386,353,408,23.5
'2018-05-29 20:32:21.00',50.066,-253,1,59.5,621.9,-386,353,412,23.5
'2018-05-29 20:32:22.00',50.068,-248,-1,59.5,621.9,-386,353,412,23.5
'2018-05-29 20:32:22.99',50.071,-252,1,59.5,621.9,-386,353,412,23.5
'2018-05-29 20:32:24.00',50.074,-250,-3,59.5,621.9,-386,353,412,23.5
'2018-05-29 20:32:25.00',50.075,-250,0,59.5,621.9,-386,354,412,23.5
'2018-05-29 20:32:26.00',50.078,-250,-2,59.5,621.9,-386,354,412,23.5
'2018-05-29 20:32:27.00',50.079,-252,3,59.5,621.9,-386,354,412,23.5
'2018-05-29 20:32:28.00',50.077,-253,-2,59.5,621.9,-387,354,411,23.5
'2018-05-29 20:32:29.00',50.072,-251,-2,59.5,621.9,-387,354,411,23.5
'2018-05-29 20:32:30.00',50.070,-252,3,59.5,621.9,-387,354,411,23.5
'2018-05-29 20:32:31.00',50.069,-253,0,59.5,621.9,-387,354,411,23.5
'2018-05-29 20:32:32.00',50.069,-248,-2,59.5,622.0,-387,354,411,23.5
'2018-05-29 20:32:33.00',50.069,-252,0,59.5,622.0,-387,354,411,23.5
'2018-05-29 20:32:34.00',50.071,-248,-2,59.5,622.0,-387,354,410,23.5
'2018-05-29 20:32:35.00',50.073,-251,-1,59.5,622.0,-387,354,410,23.5
'2018-05-29 20:32:35.99',50.072,-250,0,59.5,622.0,-387,354,410,23.5
'2018-05-29 20:32:37.00',50.072,-252,3,59.5,622.0,-387,354,410,23.5
'2018-05-29 20:32:38.00',50.070,-248,0,59.5,622.0,-387,354,410,23.5
'2018-05-29 20:32:39.00',50.067,-247,-1,59.6,622.0,-387,354,410,23.5
'2018-05-29 20:32:40.00',50.066,-250,0,59.6,622.0,-387,354,410,23.5
'2018-05-29 20:32:41.00',50.065,-248,0,59.6,622.0,-387,354,409,23.5
'2018-05-29 20:32:42.00',50.065,-250,-2,59.6,622.0,-386,354,409,23.5
'2018-05-29 20:32:43.00',50.062,-252,0,59.6,622.0,-386,354,409,23.5
'2018-05-29 20:32:44.00',50.058,-252,0,59.6,622.1,-386,354,409,23.5
'2018-05-29 20:32:45.00',50.057,-253,1,59.6,622.1,-386,354,409,23.5
'2018-05-29 20:32:46.00',50.053,-252,-1,59.6,622.1,-386,354,409,23.5
'2018-05-29 20:32:46.99',50.053,-250,1,59.6,622.1,-386,354,409,23.5
'2018-05-29 20:32:48.00',50.053,-250,1,59.6,622.1,-386,354,408,23.5
'2018-05-29 20:32:48.99',50.053,-249,1,59.6,622.1,-386,354,408,23.5
'2018-05-29 20:32:50.00',50.053,-249,-3,59.6,622.1,-386,354,408,23.5
'2018-05-29 20:32:51.00',50.055,-251,-2,59.6,622.1,-386,354,408,23.5
'2018-05-29 20:32:52.00',50.062,-252,-1,59.7,622.1,-386,354,408,23.5
'2018-05-29 20:32:53.00',50.063,-252,-1,59.7,622.1,-386,354,408,23.5
'2018-05-29 20:32:54.00',50.067,-250,2,59.7,622.1,-386,354,408,23.5
'2018-05-29 20:32:55.00',50.071,-248,-3,59.7,622.2,-386,354,408,23.5
'2018-05-29 20:32:56.00',50.073,-248,1,59.7,622.2,-386,354,408,23.5
'2018-05-29 20:32:57.00',50.075,-249,1,59.7,622.2,-386,354,408,23.5
'2018-05-29 20:32:58.00',50.078,-250,0,59.7,622.2,-386,354,408,23.5
'2018-05-29 20:32:59.00',50.079,-251,-1,59.7,622.2,-386,355,408,23.5
'2018-05-29 20:32:59.99',50.079,-251,-1,59.7,622.2,-386,355,408,23.5
'2018-05-29 20:33:01.00',50.077,-255,2,59.7,622.2,-386,355,408,23.5
'2018-05-29 20:33:02.00',50.075,-250,0,59.8,622.2,-386,355,409,23.5
'2018-05-29 20:33:03.00',50.072,-253,0,59.8,622.2,-386,355,409,23.5
'2018-05-29 20:33:04.00',50.067,-249,-1,59.8,622.2,-386,355,409,23.5
'2018-05-29 20:33:05.00',50.063,-252,0,59.8,622.2,-386,355,409,23.5
'2018-05-29 20:33:06.00',50.060,-252,-1,59.8,622.3,-386,355,409,23.5
'2018-05-29 20:33:07.00',50.057,-252,-2,59.8,622.3,-386,355,409,23.5
'2018-05-29 20:33:08.00',50.055,-252,-1,59.8,622.3,-387,355,409,23.5
'2018-05-29 20:33:09.00',50.053,-250,1,59.8,622.3,-387,355,409,23.5
'2018-05-29 20:33:10.00',50.053,-247,-2,59.8,622.3,-387,355,409,23.5
'2018-05-29 20:33:11.00',50.054,-247,2,59.9,622.3,-387,355,409,23.5
'2018-05-29 20:33:12.00',50.055,-250,1,59.9,622.3,-387,355,409,23.5
'2018-05-29 20:33:12.99',50.056,-248,0,59.9,622.3,-387,355,409,23.5
'2018-05-29 20:33:14.00',50.057,-249,-1,59.9,622.3,-386,355,409,23.5
'2018-05-29 20:33:14.99',50.060,-251,2,59.9,622.3,-386,355,408,23.5
'2018-05-29 20:33:16.00',50.065,-250,-1,59.9,622.3,-386,355,408,23.5
'2018-05-29 20:33:17.00',50.067,-250,1,59.9,622.4,-386,355,408,23.5
'2018-05-29 20:33:18.00',50.069,-250,-1,59.9,622.4,-386,355,408,23.5
'2018-05-29 20:33:19.00',50.071,-250,0,59.9,622.4,-386,355,408,23.5
'2018-05-29 20:33:20.00',50.071,-247,-1,59.9,622.4,-386,355,408,23.5
'2018-05-29 20:33:21.00',50.070,-250,-1,59.9,622.4,-386,355,408,23.5
'2018-05-29 20:33:22.00',50.070,-252,0,59.9,622.4,-386,355,408,23.5
'2018-05-29 20:33:23.00',50.068,-251,-1,59.9,622.4,-386,355,408,23.5
'2018-05-29 20:33:24.00',50.065,-251,3,59.9,622.4,-386,355,408,23.5
'2018-05-29 20:33:25.00',50.064,-248,-1,60.0,622.4,-386,354,408,23.5
'2018-05-29 20:33:25.99',50.062,-249,0,60.0,622.4,-386,354,408,23.5
'2018-05-29 20:33:27.00',50.060,-249,1,60.0,622.4,-386,354,408,23.5
'2018-05-29 20:33:28.00',50.059,-249,-3,60.0,622.4,-386,354,408,23.5
'2018-05-29 20:33:29.00',50.057,-252,-2,60.0,622.4,-386,354,409,23.5
'2018-05-29 20:33:30.00',50.057,-252,-1,60.0,622.5,-386,354,409,23.5
'2018-05-29 20:33:31.00',50.058,-252,-1,60.0,622.5,-386,354,409,23.5
'2018-05-29 20:33:32.00',50.060,-254,1,60.0,622.5,-386,354,409,23.5
'2018-05-29 20:33:33.00',50.062,-249,0,60.0,622.5,-386,355,409,23.5
'2018-05-29 20:33:34.00',50.064,-251,-2,60.0,622.5,-386,355,409,23.5
'2018-05-29 20:33:35.00',50.069,-252,1,60.0,622.5,-386,355,410,23.5
'2018-05-29 20:33:36.00',50.071,-251,0,60.0,622.5,-386,355,410,23.5
'2018-05-29 20:33:37.00',50.072,-249,-2,60.0,622.5,-386,355,410,23.5
'2018-05-29 20:33:38.00',50.073,-252,1,60.0,622.5,-386,355,410,23.5
'2018-05-29 20:33:38.99',50.073,-248,-4,60.0,622.5,-386,354,410,23.5
'2018-05-29 20:33:40.00',50.067,-251,0,60.0,622.5,-386,354,410,23.5
'2018-05-29 20:33:40.99',50.066,-252,0,60.0,622.5,-387,354,410,23.5
'2018-05-29 20:33:42.00',50.063,-254,1,60.1,622.5,-386,354,410,23.5
'2018-05-29 20:33:43.00',50.062,-252,-1,60.1,622.6,-386,354,410,23.5
'2018-05-29 20:33:44.00',50.062,-250,-1,60.1,622.6,-387,354,410,23.5
'2018-05-29 20:33:45.00',50.063,-251,1,60.1,622.6,-387,354,410,23.5
'2018-05-29 20:33:46.00',50.065,-248,-3,60.1,622.6,-387,354,410,23.5
'2018-05-29 20:33:47.00',50.067,-249,-1,60.1,622.6,-387,354,410,23.5
'2018-05-29 20:33:48.00',50.068,-251,1,60.1,622.6,-387,354,410,23.5
'2018-05-29 20:33:49.00',50.072,-251,-1,60.1,622.6,-387,354,410,23.5
'2018-05-29 20:33:50.00',50.075,-252,3,60.1,622.6,-386,354,410,23.5
'2018-05-29 20:33:51.00',50.080,-250,-1,60.1,622.6,-386,354,410,23.5
'2018-05-29 20:33:51.99',50.085,-251,1,60.1,622.6,-386,354,410,23.5
'2018-05-29 20:33:53.00',50.087,-250,-3,60.1,622.6,-386,354,410,23.5
'2018-05-29 20:33:54.00',50.088,-250,1,60.1,622.6,-386,354,410,23.5
'2018-05-29 20:33:55.00',50.086,-253,-2,60.1,622.6,-386,354,410,23.5
'2018-05-29 20:33:56.00',50.083,-252,1,60.1,622.7,-386,354,410,23.5
'2018-05-29 20:33:57.00',50.079,-248,-1,60.1,622.7,-386,354,410,23.5
'2018-05-29 20:33:58.00',50.076,-249,2,60.1,622.7,-386,354,410,23.5
'2018-05-29 20:33:59.00',50.073,-248,-1,60.2,622.7,-386,353,410,23.5
'2018-05-29 20:34:00.00',50.071,-250,0,60.2,622.7,-386,353,410,23.5
'2018-05-29 20:34:01.00',50.069,-252,1,60.2,622.7,-386,353,409,23.5
'2018-05-29 20:34:02.00',50.068,-253,-1,60.2,622.7,-386,353,409,23.5
'2018-05-29 20:34:03.00',50.066,-250,2,60.2,622.7,-386,353,409,23.5
'2018-05-29 20:34:04.00',50.064,-250,1,60.2,622.7,-386,353,409,23.5
'2018-05-29 20:34:04.99',50.063,-250,1,60.2,622.7,-386,354,409,23.5
'2018-05-29 20:34:06.00',50.061,-249,-1,60.2,622.7,-386,354,409,23.5
'2018-05-29 20:34:06.99',50.061,-248,-3,60.2,622.7,-386,354,408,23.5
'2018-05-29 20:34:08.00',50.061,-251,1,60.2,622.8,-386,354,408,23.5
'2018-05-29 20:34:09.00',50.063,-251,1,60.2,622.8,-386,354,408,23.5
'2018-05-29 20:34:10.00',50.065,-251,1,60.2,622.8,-386,354,408,23.5
'2018-05-29 20:34:11.00',50.066,-253,2,60.2,622.8,-386,354,408,23.5
'2018-05-29 20:34:12.00',50.068,-248,-2,60.2,622.8,-386,354,408,23.5
'2018-05-29 20:34:13.00',50.069,-250,0,60.2,622.8,-386,354,410,23.5
'2018-05-29 20:34:14.00',50.070,-248,-2,60.2,622.8,-386,354,410,23.5
'2018-05-29 20:34:15.00',50.068,-250,-1,60.2,622.8,-386,354,410,23.5
'2018-05-29 20:34:15.99',50.066,-251,-1,60.2,622.8,-386,354,410,23.5
'2018-05-29 20:34:17.00',50.062,-252,-1,60.2,622.8,-386,354,410,23.5
'2018-05-29 20:34:17.99',50.059,-253,1,60.2,622.8,-386,354,410,23.5
'2018-05-29 20:34:19.00',50.055,-248,-1,60.2,622.8,-386,354,410,23.5
'2018-05-29 20:34:20.00',50.053,-250,-1,60.2,622.8,-387,354,410,23.5
'2018-05-29 20:34:21.00',50.051,-252,-1,60.2,622.8,-387,354,410,23.5
'2018-05-29 20:34:22.00',50.051,-250,0,60.2,622.9,-387,354,410,23.5
'2018-05-29 20:34:23.00',50.052,-249,-2,60.2,622.9,-387,354,410,23.5
'2018-05-29 20:34:24.00',50.052,-252,1,60.2,622.9,-387,354,410,23.5
'2018-05-29 20:34:25.00',50.052,-251,-2,60.2,622.9,-387,354,410,23.5
'2018-05-29 20:34:26.00',50.051,-250,-2,60.2,622.9,-387,354,410,23.5
'2018-05-29 20:34:27.00',50.050,-252,2,60.2,622.9,-387,354,410,23.5
'2018-05-29 20:34:28.00',50.048,-251,0,60.2,622.9,-386,354,410,23.5
'2018-05-29 20:34:28.99',50.047,-250,0,60.2,622.9,-386,354,410,23.5
'2018-05-29 20:34:30.00',50.045,-248,-1,60.3,622.9,-386,354,410,23.5
'2018-05-29 20:34:31.00',50.042,-250,0,60.3,622.9,-386,354,410,23.5
'2018-05-29 20:34:32.00',50.042,-250,1,60.3,622.9,-386,354,410,23.5
'2018-05-29 20:34:33.00',50.041,-251,0,60.3,622.9,-386,354,409,23.5
'2018-05-29 20:34:34.00',50.039,-248,-1,60.3,622.9,-386,354,409,23.5
'2018-05-29 20:34:35.00',50.039,-251,0,60.3,623.0,-386,354,409,23.5
'2018-05-29 20:34:36.00',50.039,-250,2,60.3,623.0,-386,354,409,23.5
'2018-05-29 20:34:37.00',50.040,-252,0,60.4,623.0,-386,354,409,23.6
'2018-05-29 20:34:38.00',50.041,-250,0,60.4,623.0,-386,354,409,23.6
'2018-05-29 20:34:39.00',50.041,-254,2,60.4,623.0,-386,354,409,23.6
'2018-05-29 20:34:40.00',50.041,-250,-1,60.4,623.0,-386,354,407,23.6
'2018-05-29 20:34:41.00',50.041,-252,1,60.4,623.0,-386,354,407,23.6
'2018-05-29 20:34:41.99',50.039,-250,-3,60.4,623.0,-386,354,407,23.6
'2018-05-29 20:34:43.00',50.037,-250,-1,60.4,623.0,-385,354,407,23.6
'2018-05-29 20:34:43.99',50.035,-252,2,60.4,623.0,-385,354,407,23.6
'2018-05-29 20:34:45.00',50.035,-249,1,60.4,623.0,-385,354,407,23.6
'2018-05-29 20:34:46.00',50.035,-248,1,60.4,623.0,-385,354,408,23.6
'2018-05-29 20:34:47.00',50.036,-250,1,60.4,623.0,-385,354,408,23.6
'2018-05-29 20:34:48.00',50.038,-247,-1,60.4,623.0,-385,354,408,23.6
'2018-05-29 20:34:49.00',50.041,-250,2,60.4,623.0,-385,354,408,23.6
'2018-05-29 20:34:50.00',50.045,-252,-1,60.4,623.0,-385,355,408,23.6
'2018-05-29 20:34:51.00',50.044,-248,-2,60.4,623.0,-385,355,408,23.6
'2018-05-29 20:34:52.00',50.042,-249,0,60.4,623.0,-385,355,408,23.6
'2018-05-29 20:34:53.00',50.041,-252,0,60.4,623.0,-385,355,408,23.6
'2018-05-29 20:34:54.00',50.041,-252,-1,60.4,623.0,-385,355,408,23.6
'2018-05-29 20:34:54.99',50.039,-252,0,60.4,623.0,-385,355,408,23.6
'2018-05-29 20:34:56.00',50.037,-252,0,60.5,623.1,-386,354,408,23.6
'2018-05-29 20:34:57.00',50.035,-253,1,60.5,623.1,-386,354,408,23.6
'2018-05-29 20:34:58.00',50.033,-254,2,60.5,623.1,-386,354,408,23.6
'2018-05-29 20:34:59.00',50.030,-248,-2,60.5,623.1,-386,354,408,23.6
'2018-05-29 20:35:00.00',50.026,-247,-1,60.5,623.1,-386,354,408,23.6
'2018-05-29 20:35:01.00',50.023,-250,0,60.6,623.1,-386,354,408,23.6
'2018-05-29 20:35:02.00',50.022,-248,-1,60.6,623.1,-386,354,408,23.6
'2018-05-29 20:35:03.00',50.021,-252,0,60.6,623.1,-386,353,408,23.6
'2018-05-29 20:35:04.00',50.020,-252,-1,60.6,623.1,-386,353,408,23.6
'2018-05-29 20:35:05.00',50.017,-249,2,60.6,623.1,-386,353,408,23.6
'2018-05-29 20:35:06.00',50.014,-251,-1,60.6,623.1,-386,353,409,23.6
'2018-05-29 20:35:07.00',50.013,-249,0,60.6,623.1,-386,353,409,23.6
'2018-05-29 20:35:07.99',50.011,-247,-1,60.6,623.1,-386,353,409,23.6
'2018-05-29 20:35:09.00',50.010,-248,-2,60.6,623.1,-386,353,409,23.6
'2018-05-29 20:35:09.99',50.008,-249,-1,60.6,623.2,-386,354,409,23.6
'2018-05-29 20:35:11.00',50.007,-249,-1,60.6,623.2,-386,354,409,23.6
'2018-05-29 20:35:12.00',50.005,-250,-3,60.6,623.2,-386,354,409,23.6
'2018-05-29 20:35:13.00',50.004,-251,-3,60.6,623.2,-386,354,409,23.6
'2018-05-29 20:35:14.00',50.002,-248,-2,60.6,623.2,-386,354,409,23.6
'2018-05-29 20:35:15.00',50.001,-250,-2,60.6,623.2,-386,354,409,23.6
'2018-05-29 20:35:16.00',49.996,-251,-21,60.6,623.2,-386,354,409,23.6
'2018-05-29 20:35:17.00',49.993,-249,-1,60.6,623.2,-386,354,409,23.6
'2018-05-29 20:35:18.00',49.990,-250,-2,60.6,623.2,-386,354,409,23.6
'2018-05-29 20:35:19.00',49.987,-252,-1,60.6,623.2,-385,354,409,23.6
'2018-05-29 20:35:20.00',49.985,-248,1,60.6,623.2,-385,354,409,23.6
'2018-05-29 20:35:20.99',49.985,-248,2,60.7,623.2,-385,354,409,23.6
'2018-05-29 20:35:22.00',49.984,-250,2,60.7,623.2,-385,354,409,23.6
'2018-05-29 20:35:23.00',49.986,-249,0,60.7,623.2,-385,354,409,23.6
'2018-05-29 20:35:24.00',49.988,-251,2,60.7,623.2,-385,354,409,23.6
'2018-05-29 20:35:25.00',49.992,-251,1,60.7,623.2,-385,354,408,23.5
'2018-05-29 20:35:26.00',49.992,-248,-3,60.7,623.2,-385,354,408,23.5
'2018-05-29 20:35:27.00',49.994,-252,2,60.7,623.2,-385,354,408,23.5
'2018-05-29 20:35:28.00',49.996,-248,1,60.8,623.2,-385,354,408,23.5
'2018-05-29 20:35:29.00',49.999,-250,2,60.8,623.3,-386,355,408,23.5
'2018-05-29 20:35:30.00',50.003,-248,0,60.8,623.3,-386,355,408,23.5
'2018-05-29 20:35:31.00',50.007,-248,1,60.8,623.3,-385,355,408,23.5
'2018-05-29 20:35:32.00',50.011,-250,2,60.8,623.3,-385,355,407,23.6
'2018-05-29 20:35:33.00',50.016,-249,1,60.8,623.3,-385,355,407,23.6
'2018-05-29 20:35:33.99',50.018,-249,1,60.8,623.3,-385,355,407,23.6
'2018-05-29 20:35:35.00',50.020,-248,3,60.8,623.3,-385,355,407,23.6
'2018-05-29 20:35:35.99',50.021,-247,-1,60.8,623.3,-385,355,407,23.6
'2018-05-29 20:35:37.00',50.023,-248,-1,60.8,623.3,-385,355,407,23.6
'2018-05-29 20:35:38.00',50.025,-250,-3,60.8,623.3,-385,355,407,23.6
'2018-05-29 20:35:39.00',50.026,-250,1,60.8,623.3,-385,355,408,23.6
'2018-05-29 20:35:40.00',50.026,-253,0,60.8,623.3,-385,355,408,23.6
'2018-05-29 20:35:41.00',50.026,-251,0,60.8,623.3,-385,355,408,23.6
'2018-05-29 20:35:42.00',50.026,-250,1,60.8,623.3,-385,355,408,23.6
'2018-05-29 20:35:43.00',50.025,-250,-1,60.8,623.3,-385,355,408,23.6
'2018-05-29 20:35:44.00',50.025,-250,-1,60.8,623.3,-385,355,408,23.6
'2018-05-29 20:35:45.00',50.025,-250,-3,60.9,623.3,-385,355,408,23.6
'2018-05-29 20:35:46.00',50.025,-250,-2,60.9,623.3,-386,355,408,23.6
'2018-05-29 20:35:46.99',50.024,-251,1,60.9,623.4,-386,355,408,23.6
'2018-05-29 20:35:48.00',50.023,-250,0,60.9,623.4,-386,355,408,23.6
'2018-05-29 20:35:49.00',50.021,-252,-1,61.0,623.4,-386,355,408,23.6
'2018-05-29 20:35:50.00',50.020,-250,1,61.0,623.4,-386,355,408,23.6
'2018-05-29 20:35:51.00',50.018,-250,-1,61.0,623.4,-386,355,408,23.6
'2018-05-29 20:35:52.00',50.017,-251,1,61.0,623.4,-385,355,408,23.6
'2018-05-29 20:35:53.00',50.015,-251,-1,61.0,623.4,-385,355,407,23.6
'2018-05-29 20:35:54.00',50.012,-250,-1,61.0,623.4,-385,355,407,23.6
'2018-05-29 20:35:55.00',50.010,-252,0,61.0,623.4,-385,355,407,23.6
'2018-05-29 20:35:56.00',50.008,-253,-1,61.0,623.4,-385,355,407,23.6
'2018-05-29 20:35:57.00',50.005,-251,-1,61.0,623.4,-385,355,407,23.6
'2018-05-29 20:35:57.99',50.001,-253,-1,61.0,623.4,-385,355,407,23.6
'2018-05-29 20:35:59.00',50.000,-253,0,61.0,623.4,-385,355,408,23.6
'2018-05-29 20:35:59.99',49.999,-250,1,61.0,623.4,-385,355,408,23.6
'2018-05-29 20:36:01.00',49.998,-252,-1,61.0,623.4,-385,355,408,23.6
'2018-05-29 20:36:02.00',49.998,-253,1,61.0,623.4,-385,355,408,23.6
'2018-05-29 20:36:03.00',49.996,-253,-21,61.0,623.4,-385,355,408,23.6
'2018-05-29 20:36:04.00',49.995,-253,0,61.0,623.4,-385,355,408,23.6
'2018-05-29 20:36:05.00',49.994,-254,-2,61.0,623.4,-385,355,409,23.6
'2018-05-29 20:36:06.00',49.993,-250,-1,61.0,623.4,-385,355,409,23.6
'2018-05-29 20:36:07.00',49.994,-252,-1,61.0,623.4,-385,355,409,23.6
'2018-05-29 20:36:08.00',49.995,-251,-1,61.0,623.4,-386,355,409,23.6
'2018-05-29 20:36:09.00',49.996,-250,-2,61.0,623.4,-386,355,409,23.6
'2018-05-29 20:36:10.00',49.998,-250,-1,61.0,623.5,-386,355,409,23.6
'2018-05-29 20:36:10.99',50.000,-253,-23,61.0,623.5,-386,355,409,23.6
'2018-05-29 20:36:12.00',50.002,-250,-1,61.0,623.5,-386,355,408,23.6
'2018-05-29 20:36:12.99',50.004,-251,-1,61.1,623.5,-386,355,408,23.6
'2018-05-29 20:36:14.00',50.004,-252,-2,61.1,623.5,-386,355,408,23.6
'2018-05-29 20:36:15.00',50.003,-250,-2,61.1,623.5,-386,355,408,23.6
'2018-05-29 20:36:16.00',50.002,-252,0,61.1,623.5,-386,355,408,23.6
'2018-05-29 20:36:17.00',50.002,-252,-1,61.1,623.5,-386,355,408,23.6
'2018-05-29 20:36:18.00',50.001,-250,0,61.1,623.5,-386,355,409,23.6
'2018-05-29 20:36:19.00',50.000,-251,1,61.1,623.5,-386,355,409,23.6
'2018-05-29 20:36:20.00',50.000,-250,-1,61.1,623.5,-386,355,409,23.6
'2018-05-29 20:36:21.00',50.001,-250,0,61.1,623.5,-386,355,409,23.6
'2018-05-29 20:36:22.00',50.003,-253,-1,61.1,623.5,-385,355,409,23.5
'2018-05-29 20:36:23.00',50.006,-252,0,61.1,623.5,-385,355,409,23.5
'2018-05-29 20:36:23.99',50.008,-251,1,61.1,623.5,-385,355,409,23.5
'2018-05-29 20:36:25.00',50.011,-253,3,61.1,623.5,-385,355,409,23.5
'2018-05-29 20:36:26.00',50.013,-252,-1,61.1,623.5,-385,355,409,23.4
'2018-05-29 20:36:27.00',50.014,-251,0,61.1,623.5,-385,355,409,23.4
'2018-05-29 20:36:28.00',50.015,-254,1,61.1,623.5,-385,355,409,23.4
'2018-05-29 20:36:29.00',50.017,-252,0,61.1,623.5,-385,355,409,23.4
'2018-05-29 20:36:30.00',50.019,-249,-3,61.1,623.6,-386,355,409,23.4
'2018-05-29 20:36:31.00',50.020,-251,1,61.1,623.6,-386,355,409,23.4
'2018-05-29 20:36:32.00',50.022,-248,-3,61.1,623.6,-386,355,409,23.4
'2018-05-29 20:36:33.00',50.023,-249,-1,61.1,623.6,-386,355,409,23.4
'2018-05-29 20:36:34.00',50.023,-251,2,61.1,623.6,-386,355,409,23.4
'2018-05-29 20:36:35.00',50.023,-251,1,61.1,623.6,-386,355,409,23.4
'2018-05-29 20:36:36.00',50.024,-250,-1,61.1,623.6,-386,355,409,23.4
'2018-05-29 20:36:36.99',50.025,-250,-3,61.1,623.6,-386,355,410,23.4
'2018-05-29 20:36:38.00',50.026,-250,-4,61.1,623.6,-386,355,410,23.4
'2018-05-29 20:36:38.99',50.026,-251,-3,61.1,623.6,-386,355,410,23.4
'2018-05-29 20:36:40.00',50.029,-250,0,61.1,623.6,-386,355,410,23.4
'2018-05-29 20:36:41.00',50.035,-251,2,61.1,623.6,-386,355,410,23.4
'2018-05-29 20:36:42.00',50.037,-251,-1,61.2,623.6,-386,355,410,23.4
'2018-05-29 20:36:43.00',50.039,-251,-1,61.2,623.6,-386,355,410,23.4
'2018-05-29 20:36:44.00',50.039,-251,1,61.2,623.6,-386,355,409,23.4
'2018-05-29 20:36:45.00',50.038,-252,3,61.2,623.6,-386,355,409,23.4
'2018-05-29 20:36:46.00',50.036,-252,1,61.2,623.6,-386,355,409,23.4
'2018-05-29 20:36:47.00',50.032,-251,0,61.2,623.6,-386,355,409,23.4
'2018-05-29 20:36:48.00',50.031,-248,-1,61.2,623.6,-386,355,409,23.4
'2018-05-29 20:36:49.00',50.028,-250,1,61.2,623.6,-386,355,409,23.4
'2018-05-29 20:36:49.99',50.026,-250,3,61.3,623.6,-386,355,407,23.4
'2018-05-29 20:36:51.00',50.026,-252,-1,61.3,623.6,-386,355,407,23.4
'2018-05-29 20:36:52.00',50.025,-252,2,61.3,623.6,-386,355,407,23.4
'2018-05-29 20:36:53.00',50.023,-252,0,61.3,623.6,-386,355,407,23.4
'2018-05-29 20:36:54.00',50.021,-252,-1,61.3,623.7,-386,355,407,23.4
'2018-05-29 20:36:55.00',50.020,-250,0,61.3,623.7,-386,355,407,23.4
'2018-05-29 20:36:56.00',50.020,-250,-1,61.3,623.7,-386,355,409,23.4
'2018-05-29 20:36:57.00',50.020,-250,-1,61.3,623.7,-386,355,409,23.4
'2018-05-29 20:36:58.00',50.021,-250,2,61.3,623.7,-386,355,409,23.4
'2018-05-29 20:36:59.00',50.021,-250,2,61.3,623.7,-386,355,409,23.4
'2018-05-29 20:37:00.00',50.022,-250,1,61.3,623.7,-386,354,409,23.4
'2018-05-29 20:37:01.00',50.027,-250,1,61.3,623.7,-386,354,409,23.4
'2018-05-29 20:37:02.00',50.025,-248,-1,61.3,623.7,-386,354,409,23.4
'2018-05-29 20:37:02.99',50.025,-248,-1,61.3,623.7,-386,354,408,23.4
'2018-05-29 20:37:04.00',50.024,-250,-3,61.3,623.7,-386,354,408,23.4
'2018-05-29 20:37:04.99',50.021,-250,-1,61.3,623.7,-386,354,408,23.4
'2018-05-29 20:37:06.00',50.022,-250,0,61.4,623.7,-386,354,408,23.4
'2018-05-29 20:37:07.00',50.023,-250,3,61.4,623.7,-386,354,408,23.4
'2018-05-29 20:37:08.00',50.025,-250,-1,61.4,623.7,-386,354,408,23.4
'2018-05-29 20:37:09.00',50.026,-252,-1,61.4,623.7,-385,354,408,23.4
'2018-05-29 20:37:10.00',50.026,-250,0,61.4,623.7,-385,354,408,23.4
'2018-05-29 20:37:11.00',50.024,-252,0,61.4,623.7,-385,354,408,23.4
'2018-05-29 20:37:12.00',50.024,-252,1,61.4,623.7,-385,354,408,23.4
'2018-05-29 20:37:13.00',50.023,-251,3,61.4,623.7,-385,354,408,23.4
'2018-05-29 20:37:14.00',50.024,-251,3,61.4,623.7,-385,354,408,23.4
'2018-05-29 20:37:15.00',50.024,-248,0,61.4,623.7,-385,354,408,23.4
'2018-05-29 20:37:15.99',50.024,-248,0,61.4,623.7,-385,354,408,23.4
'2018-05-29 20:37:17.00',50.027,-248,1,61.4,623.7,-385,354,408,23.4
'2018-05-29 20:37:18.00',50.029,-250,0,61.4,623.7,-385,354,408,23.4
'2018-05-29 20:37:19.00',50.030,-250,1,61.4,623.7,-385,354,408,23.4
'2018-05-29 20:37:20.00',50.031,-248,2,61.4,623.7,-385,354,408,23.4
'2018-05-29 20:37:21.00',50.031,-248,-1,61.4,623.7,-385,354,408,23.4
'2018-05-29 20:37:22.00',50.030,-250,-3,61.4,623.7,-385,354,408,23.4
'2018-05-29 20:37:23.00',50.027,-250,-1,61.4,623.8,-385,354,409,23.4
'2018-05-29 20:37:24.00',50.024,-250,-3,61.4,623.8,-385,354,409,23.4
'2018-05-29 20:37:25.00',50.020,-251,0,61.4,623.8,-385,354,409,23.4
'2018-05-29 20:37:26.00',50.017,-250,1,61.4,623.8,-385,354,409,23.4
'2018-05-29 20:37:26.99',50.013,-251,1,61.4,623.8,-385,354,409,23.4
'2018-05-29 20:37:28.00',50.011,-252,0,61.5,623.8,-385,354,409,23.4
'2018-05-29 20:37:28.99',50.010,-252,1,61.5,623.8,-385,354,409,23.4
'2018-05-29 20:37:30.00',50.008,-252,-1,61.5,623.8,-385,354,411,23.4
'2018-05-29 20:37:31.00',50.007,-251,0,61.5,623.8,-385,354,411,23.4
'2018-05-29 20:37:32.00',50.005,-251,1,61.5,623.8,-385,354,411,23.4
'2018-05-29 20:37:33.00',50.003,-250,-11,61.5,623.8,-386,354,411,23.4
'2018-05-29 20:37:34.00',50.002,-250,-1,61.5,623.8,-386,353,411,23.4
'2018-05-29 20:37:35.00',50.002,-251,-1,61.5,623.8,-386,353,411,23.4
'2018-05-29 20:37:36.00',50.004,-251,-2,61.5,623.8,-386,353,411,23.4
'2018-05-29 20:37:37.00',50.008,-250,-1,61.5,623.8,-386,353,409,23.4
'2018-05-29 20:37:38.00',50.010,-250,-1,61.5,623.8,-386,353,409,23.4
'2018-05-29 20:37:39.00',50.012,-250,0,61.5,623.8,-386,353,409,23.4
'2018-05-29 20:37:39.99',50.014,-252,-1,61.5,623.8,-386,353,409,23.4
'2018-05-29 20:37:41.00',50.015,-254,2,61.5,623.8,-386,354,409,23.4
'2018-05-29 20:37:41.99',50.017,-251,1,61.5,623.8,-386,354,409,23.4
'2018-05-29 20:37:43.00',50.020,-250,1,61.5,623.8,-386,354,409,23.4
'2018-05-29 20:37:44.00',50.021,-253,1,61.5,623.8,-386,354,409,23.4
'2018-05-29 20:37:45.00',50.021,-247,-1,61.6,623.8,-386,354,409,23.4
'2018-05-29 20:37:46.00',50.021,-250,-1,61.6,623.8,-386,354,409,23.4
'2018-05-29 20:37:47.00',50.020,-251,0,61.6,623.8,-386,354,409,23.4
'2018-05-29 20:37:48.00',50.020,-248,-2,61.6,623.9,-386,354,409,23.4
'2018-05-29 20:37:49.00',50.019,-252,-1,61.6,623.9,-386,354,409,23.4
'2018-05-29 20:37:50.00',50.017,-251,3,61.6,623.9,-386,354,410,23.4
'2018-05-29 20:37:51.00',50.016,-250,0,61.6,623.9,-386,354,410,23.4
'2018-05-29 20:37:52.00',50.015,-252,1,61.6,623.9,-386,354,410,23.4
'2018-05-29 20:37:52.99',50.014,-252,0,61.7,623.9,-386,354,410,23.4
'2018-05-29 20:37:54.00',50.012,-248,-1,61.7,623.9,-386,354,410,23.4
'2018-05-29 20:37:55.00',50.011,-248,-2,61.7,623.9,-386,354,410,23.4
'2018-05-29 20:37:56.00',50.009,-251,-1,61.7,623.9,-386,354,409,23.4
'2018-05-29 20:37:57.00',50.009,-254,0,61.8,623.9,-386,354,409,23.4
'2018-05-29 20:37:58.00',50.010,-249,-1,61.8,623.9,-386,354,409,23.4
'2018-05-29 20:37:59.00',50.011,-248,-2,61.8,623.9,-386,354,409,23.4
'2018-05-29 20:38:00.00',50.014,-250,-1,61.8,623.9,-386,354,409,23.4
'2018-05-29 20:38:01.00',50.016,-247,-2,61.8,623.9,-386,354,409,23.4
'2018-05-29 20:38:02.00',50.019,-250,0,61.8,623.9,-386,354,408,23.4
'2018-05-29 20:38:03.00',50.021,-251,0,61.8,623.9,-386,354,408,23.4
'2018-05-29 20:38:04.00',50.021,-248,2,61.8,623.9,-386,354,408,23.4
'2018-05-29 20:38:05.00',50.021,-252,2,61.8,623.9,-386,354,408,23.4
'2018-05-29 20:38:05.99',50.021,-250,2,61.8,623.9,-386,354,408,23.4
'2018-05-29 20:38:07.00',50.020,-250,2,61.8,623.9,-386,354,408,23.4
'2018-05-29 20:38:07.99',50.019,-250,-2,61.8,623.9,-385,354,408,23.4
'2018-05-29 20:38:09.00',50.018,-250,-3,61.8,623.9,-385,354,408,23.4
'2018-05-29 20:38:10.00',50.017,-250,-3,61.8,623.9,-385,354,408,23.4
'2018-05-29 20:38:11.00',50.015,-248,-2,61.8,623.9,-385,354,408,23.4
'2018-05-29 20:38:12.00',50.013,-250,-1,61.9,623.9,-385,354,408,23.4
'2018-05-29 20:38:13.00',50.010,-250,-1,61.9,623.9,-385,355,408,23.4
'2018-05-29 20:38:14.00',50.005,-251,0,61.9,623.9,-385,355,408,23.4
'2018-05-29 20:38:15.00',50.005,-252,-4,61.9,623.9,-385,355,411,23.4
'2018-05-29 20:38:16.00',50.005,-251,0,61.9,623.9,-385,355,411,23.4
'2018-05-29 20:38:17.00',50.005,-251,0,61.9,623.9,-385,355,411,23.4
'2018-05-29 20:38:18.00',50.005,-251,-1,61.9,623.9,-385,355,411,23.4
'2018-05-29 20:38:18.99',50.004,-251,-1,61.9,623.9,-385,355,411,23.4
'2018-05-29 20:38:20.00',50.004,-253,-1,61.9,623.9,-385,355,411,23.4
'2018-05-29 20:38:21.00',50.004,-251,-1,61.9,623.9,-385,355,409,23.4
'2018-05-29 20:38:22.00',50.004,-253,-1,62.0,623.9,-385,355,409,23.4
'2018-05-29 20:38:23.00',50.004,-253,-1,62.0,623.9,-386,355,409,23.4
'2018-05-29 20:38:24.00',50.006,-253,-1,62.0,623.9,-386,355,409,23.4
'2018-05-29 20:38:25.00',50.008,-252,-3,62.0,624.0,-386,354,409,23.4
'2018-05-29 20:38:26.00',50.010,-253,-1,62.0,624.0,-386,354,409,23.4
'2018-05-29 20:38:27.00',50.013,-250,0,62.0,624.0,-386,354,409,23.4
'2018-05-29 20:38:28.00',50.015,-251,-2,62.0,624.0,-386,354,408,23.4
'2018-05-29 20:38:29.00',50.020,-250,-3,62.0,624.0,-386,354,408,23.4
'2018-05-29 20:38:30.00',50.022,-252,-3,62.0,624.0,-386,354,408,23.4
'2018-05-29 20:38:31.00',50.024,-252,-1,62.0,624.0,-386,354,408,23.4
'2018-05-29 20:38:31.99',50.025,-250,1,62.0,624.0,-386,355,408,23.4
'2018-05-29 20:38:33.00',50.029,-251,-1,62.0,624.0,-386,355,408,23.4
'2018-05-29 20:38:33.99',50.032,-249,0,62.0,624.0,-386,355,409,23.4
'2018-05-29 20:38:35.00',50.033,-248,-2,62.0,624.0,-386,355,409,23.4
'2018-05-29 20:38:36.00',50.035,-248,-1,62.0,624.0,-386,355,409,23.4
'2018-05-29 20:38:37.00',50.038,-249,1,62.0,624.0,-386,355,409,23.4
'2018-05-29 20:38:38.00',50.041,-247,-1,62.0,624.0,-386,355,409,23.4
'2018-05-29 20:38:39.00',50.045,-248,-1,62.0,624.0,-386,355,409,23.4
'2018-05-29 20:38:40.00',50.048,-251,-1,62.0,624.0,-386,355,409,23.4
'2018-05-29 20:38:41.00',50.050,-252,-1,62.1,624.0,-386,355,409,23.4
'2018-05-29 20:38:42.00',50.052,-252,-1,62.1,624.0,-386,355,409,23.4
'2018-05-29 20:38:43.00',50.050,-253,-1,62.1,624.0,-386,355,409,23.4
'2018-05-29 20:38:44.00',50.048,-254,0,62.1,624.0,-386,355,409,23.4
'2018-05-29 20:38:44.99',50.047,-247,-3,62.1,624.0,-386,355,409,23.4
'2018-05-29 20:38:46.00',50.046,-249,-1,62.1,624.0,-386,355,409,23.4
'2018-05-29 20:38:47.00',50.047,-249,1,62.1,624.0,-386,355,408,23.4
'2018-05-29 20:38:48.00',50.047,-247,-1,62.1,624.0,-386,355,408,23.4
