'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-29 20:38:49.00',50.047,-249,-3,62.1,624.0,-386,355,408,23.4
'2018-05-29 20:38:50.00',50.047,-250,-1,62.1,624.0,-386,355,408,23.4
'2018-05-29 20:38:51.00',50.048,-251,1,62.1,624.0,-386,355,408,23.3
'2018-05-29 20:38:52.00',50.050,-252,-1,62.1,624.0,-386,355,408,23.3
'2018-05-29 20:38:53.00',50.051,-252,1,62.1,624.0,-386,355,408,23.3
'2018-05-29 20:38:54.00',50.051,-253,-1,62.1,624.0,-386,355,409,23.3
'2018-05-29 20:38:55.00',50.052,-250,0,62.1,624.0,-386,355,409,23.3
'2018-05-29 20:38:56.00',50.051,-251,-1,62.1,624.0,-386,355,409,23.3
'2018-05-29 20:38:57.00',50.051,-252,2,62.1,624.0,-386,355,409,23.3
'2018-05-29 20:38:57.99',50.052,-249,-3,62.1,624.0,-386,355,409,23.3
'2018-05-29 20:38:59.00',50.050,-249,-3,62.1,624.0,-386,355,409,23.3
'2018-05-29 20:39:00.00',50.049,-252,0,62.1,624.0,-385,355,409,23.3
'2018-05-29 20:39:01.00',50.048,-252,0,62.1,624.1,-386,355,409,23.3
'2018-05-29 20:39:02.00',50.048,-248,-1,62.2,624.1,-386,355,409,23.3
'2018-05-29 20:39:03.00',50.048,-248,-1,62.2,624.1,-386,355,409,23.3
'2018-05-29 20:39:04.00',50.050,-251,-3,62.2,624.1,-386,355,409,23.3
'2018-05-29 20:39:05.00',50.052,-251,1,62.2,624.1,-386,355,409,23.3
'2018-05-29 20:39:06.00',50.053,-253,-1,62.2,624.1,-386,355,409,23.3
'2018-05-29 20:39:07.00',50.054,-254,1,62.2,624.1,-386,355,409,23.3
'2018-05-29 20:39:08.00',50.054,-252,1,62.2,624.1,-386,355,409,23.3
'2018-05-29 20:39:08.99',50.056,-251,0,62.2,624.1,-386,355,409,23.3
'2018-05-29 20:39:10.00',50.057,-252,-1,62.2,624.1,-386,355,409,23.3
'2018-05-29 20:39:10.99',50.058,-253,-2,62.2,624.1,-386,355,409,23.3
'2018-05-29 20:39:12.00',50.059,-249,-1,62.2,624.1,-386,355,409,23.3
'2018-05-29 20:39:13.00',50.061,-250,-3,62.2,624.1,-386,355,409,23.3
'2018-05-29 20:39:14.00',50.062,-251,1,62.3,624.1,-386,355,409,23.3
'2018-05-29 20:39:15.00',50.063,-250,-1,62.3,624.1,-386,355,409,23.3
'2018-05-29 20:39:16.00',50.064,-252,0,62.3,624.1,-386,355,409,23.3
'2018-05-29 20:39:17.00',50.065,-248,-1,62.3,624.1,-386,355,409,23.3
'2018-05-29 20:39:18.00',50.065,-247,-2,62.3,624.1,-386,355,409,23.3
'2018-05-29 20:39:19.00',50.064,-248,-1,62.3,624.1,-386,355,409,23.3
'2018-05-29 20:39:20.00',50.064,-248,-1,62.3,624.1,-386,355,409,23.3
'2018-05-29 20:39:21.00',50.065,-250,-1,62.3,624.1,-385,355,409,23.3
'2018-05-29 20:39:21.99',50.066,-252,-2,62.3,624.1,-385,355,409,23.3
'2018-05-29 20:39:23.00',50.068,-252,-1,62.3,624.1,-386,355,409,23.3
'2018-05-29 20:39:24.00',50.068,-250,0,62.3,624.1,-386,355,409,23.3
'2018-05-29 20:39:25.00',50.068,-252,-2,62.3,624.1,-386,355,409,23.3
'2018-05-29 20:39:26.00',50.069,-253,1,62.3,624.1,-386,355,409,23.3
'2018-05-29 20:39:27.00',50.069,-248,-1,62.3,624.1,-386,355,409,23.3
'2018-05-29 20:39:28.00',50.068,-250,-1,62.3,624.1,-386,355,409,23.3
'2018-05-29 20:39:29.00',50.066,-251,0,62.3,624.1,-386,355,409,23.3
'2018-05-29 20:39:30.00',50.065,-251,2,62.3,624.1,-386,355,409,23.3
'2018-05-29 20:39:31.00',50.064,-253,2,62.3,624.1,-386,355,409,23.3
'2018-05-29 20:39:32.00',50.065,-247,-2,62.4,624.1,-386,355,409,23.3
'2018-05-29 20:39:33.00',50.064,-253,0,62.4,624.1,-386,355,409,23.3
'2018-05-29 20:39:34.00',50.063,-252,-1,62.4,624.1,-386,355,408,23.3
'2018-05-29 20:39:34.99',50.063,-250,-1,62.4,624.1,-386,355,408,23.3
'2018-05-29 20:39:36.00',50.062,-253,-1,62.4,624.1,-386,355,408,23.3
'2018-05-29 20:39:36.99',50.062,-253,-1,62.4,624.2,-386,355,408,23.3
'2018-05-29 20:39:38.00',50.062,-252,1,62.4,624.2,-386,355,408,23.3
'2018-05-29 20:39:39.00',50.060,-251,2,62.4,624.2,-386,355,408,23.3
'2018-05-29 20:39:40.00',50.058,-251,1,62.4,624.2,-386,355,408,23.3
'2018-05-29 20:39:41.00',50.056,-251,-1,62.4,624.2,-386,355,408,23.3
'2018-05-29 20:39:42.00',50.054,-253,-2,62.4,624.2,-386,355,408,23.3
'2018-05-29 20:39:43.00',50.053,-250,-3,62.4,624.2,-386,355,408,23.3
'2018-05-29 20:39:44.00',50.054,-249,-3,62.4,624.2,-386,355,408,23.3
'2018-05-29 20:39:45.00',50.055,-253,-1,62.4,624.2,-386,355,408,23.3
'2018-05-29 20:39:46.00',50.055,-252,-2,62.4,624.2,-386,355,408,23.3
'2018-05-29 20:39:47.00',50.054,-252,1,62.4,624.2,-386,355,408,23.3
'2018-05-29 20:39:47.99',50.054,-253,2,62.4,624.2,-386,355,408,23.3
'2018-05-29 20:39:49.00',50.053,-247,0,62.4,624.2,-386,355,408,23.3
'2018-05-29 20:39:50.00',50.053,-247,1,62.4,624.2,-386,355,408,23.3
'2018-05-29 20:39:51.00',50.055,-251,1,62.4,624.2,-386,355,408,23.3
'2018-05-29 20:39:52.00',50.056,-248,-3,62.4,624.2,-386,355,408,23.3
'2018-05-29 20:39:53.00',50.057,-250,-3,62.4,624.2,-385,355,407,23.3
'2018-05-29 20:39:54.00',50.055,-253,-1,62.4,624.2,-385,355,407,23.3
'2018-05-29 20:39:55.00',50.053,-250,-2,62.4,624.2,-385,355,407,23.3
'2018-05-29 20:39:56.00',50.050,-251,0,62.4,624.2,-385,355,407,23.3
'2018-05-29 20:39:57.00',50.045,-252,1,62.4,624.2,-385,355,407,23.3
'2018-05-29 20:39:58.00',50.042,-247,0,62.4,624.2,-386,355,407,23.3
'2018-05-29 20:39:59.00',50.039,-248,-2,62.4,624.2,-385,355,407,23.3
'2018-05-29 20:40:00.00',50.037,-250,-1,62.4,624.2,-385,355,408,23.3
'2018-05-29 20:40:00.99',50.035,-248,2,62.4,624.2,-385,355,408,23.3
'2018-05-29 20:40:02.00',50.034,-248,1,62.5,624.2,-385,355,408,23.3
'2018-05-29 20:40:02.99',50.033,-247,-1,62.5,624.2,-385,355,408,23.3
'2018-05-29 20:40:04.00',50.033,-248,-2,62.5,624.2,-385,355,408,23.2
'2018-05-29 20:40:05.00',50.027,-250,-1,62.5,624.2,-386,355,408,23.2
'2018-05-29 20:40:06.00',50.033,-252,0,62.5,624.2,-386,355,409,23.2
'2018-05-29 20:40:07.00',50.033,-250,1,62.5,624.2,-386,355,409,23.2
'2018-05-29 20:40:08.00',50.032,-251,1,62.5,624.2,-386,355,409,23.2
'2018-05-29 20:40:09.00',50.031,-250,-2,62.5,624.2,-386,355,409,23.2
'2018-05-29 20:40:10.00',50.029,-248,-2,62.5,624.2,-385,355,409,23.2
'2018-05-29 20:40:11.00',50.027,-250,-3,62.5,624.2,-385,355,409,23.2
'2018-05-29 20:40:12.00',50.025,-251,-2,62.5,624.2,-385,355,409,23.2
'2018-05-29 20:40:13.00',50.025,-252,-1,62.5,624.2,-385,355,409,23.2
'2018-05-29 20:40:13.99',50.024,-253,-1,62.5,624.2,-385,355,409,23.2
'2018-05-29 20:40:15.00',50.025,-253,-1,62.5,624.2,-385,355,409,23.2
'2018-05-29 20:40:16.00',50.025,-251,-1,62.6,624.2,-385,355,409,23.2
'2018-05-29 20:40:17.00',50.026,-252,-1,62.6,624.2,-385,355,409,23.2
'2018-05-29 20:40:18.00',50.026,-253,-3,62.6,624.2,-385,355,407,23.2
'2018-05-29 20:40:19.00',50.027,-252,3,62.6,624.3,-385,355,407,23.2
'2018-05-29 20:40:20.00',50.031,-253,1,62.7,624.3,-385,355,407,23.2
'2018-05-29 20:40:21.00',50.033,-250,3,62.7,624.3,-385,355,407,23.2
'2018-05-29 20:40:22.00',50.038,-248,-1,62.7,624.3,-385,355,407,23.2
'2018-05-29 20:40:23.00',50.040,-247,-3,62.7,624.3,-385,355,407,23.2
'2018-05-29 20:40:24.00',50.044,-247,0,62.7,624.3,-385,355,407,23.2
'2018-05-29 20:40:25.00',50.047,-248,3,62.7,624.3,-385,355,407,23.2
'2018-05-29 20:40:26.00',50.048,-248,-1,62.7,624.3,-385,355,407,23.2
'2018-05-29 20:40:26.99',50.050,-250,-1,62.7,624.3,-385,355,407,23.2
'2018-05-29 20:40:28.00',50.050,-252,0,62.7,624.3,-385,355,407,23.2
'2018-05-29 20:40:28.99',50.051,-251,-1,62.7,624.3,-385,355,407,23.2
'2018-05-29 20:40:30.00',50.056,-253,-1,62.7,624.3,-385,355,407,23.2
'2018-05-29 20:40:31.00',50.058,-253,3,62.7,624.3,-385,355,410,23.2
'2018-05-29 20:40:32.00',50.057,-251,-2,62.7,624.3,-385,355,410,23.2
'2018-05-29 20:40:33.00',50.054,-253,-1,62.7,624.3,-385,355,410,23.2
'2018-05-29 20:40:34.00',50.051,-248,0,62.8,624.3,-385,355,410,23.2
'2018-05-29 20:40:35.00',50.048,-249,-2,62.8,624.3,-385,354,410,23.2
'2018-05-29 20:40:36.00',50.045,-249,-1,62.8,624.3,-385,354,410,23.2
'2018-05-29 20:40:37.00',50.041,-253,-2,62.8,624.3,-386,354,410,23.2
'2018-05-29 20:40:37.99',50.039,-251,-1,62.8,624.3,-386,354,409,23.2
'2018-05-29 20:40:39.00',50.037,-250,0,62.8,624.3,-386,354,409,23.2
'2018-05-29 20:40:39.99',50.035,-252,-1,62.8,624.3,-386,354,409,23.2
'2018-05-29 20:40:41.00',50.033,-252,1,62.8,624.3,-386,354,409,23.2
'2018-05-29 20:40:42.00',50.032,-249,1,62.8,624.3,-386,354,409,23.2
'2018-05-29 20:40:43.00',50.031,-251,2,62.8,624.3,-386,354,409,23.2
'2018-05-29 20:40:44.00',50.031,-252,-3,62.8,624.3,-386,354,409,23.2
'2018-05-29 20:40:45.00',50.030,-247,-2,62.8,624.3,-386,354,409,23.2
'2018-05-29 20:40:46.00',50.029,-250,-3,62.8,624.3,-386,354,409,23.2
'2018-05-29 20:40:47.00',50.030,-249,-2,62.8,624.3,-385,354,409,23.2
'2018-05-29 20:40:48.00',50.031,-250,1,62.8,624.3,-385,354,409,23.2
'2018-05-29 20:40:49.00',50.034,-248,-2,62.8,624.3,-385,354,409,23.2
'2018-05-29 20:40:50.00',50.038,-247,-2,62.8,624.3,-385,354,409,23.2
'2018-05-29 20:40:50.99',50.044,-250,-2,62.8,624.3,-385,354,409,23.2
'2018-05-29 20:40:52.00',50.045,-251,1,62.8,624.3,-385,354,409,23.2
'2018-05-29 20:40:53.00',50.047,-252,-1,62.8,624.3,-385,354,409,23.2
'2018-05-29 20:40:54.00',50.048,-253,-1,62.9,624.3,-385,354,409,23.2
'2018-05-29 20:40:55.00',50.050,-254,1,62.9,624.3,-385,354,409,23.2
'2018-05-29 20:40:56.00',50.050,-248,0,62.9,624.3,-385,354,409,23.2
'2018-05-29 20:40:57.00',50.051,-251,0,62.9,624.3,-385,354,410,23.2
'2018-05-29 20:40:58.00',50.051,-251,1,62.9,624.3,-386,354,410,23.2
'2018-05-29 20:40:59.00',50.053,-249,-2,62.9,624.3,-386,354,410,23.2
'2018-05-29 20:41:00.00',50.055,-250,-2,62.9,624.3,-386,354,410,23.2
'2018-05-29 20:41:01.00',50.056,-253,-2,62.9,624.4,-385,353,410,23.2
'2018-05-29 20:41:02.00',50.057,-251,-1,62.9,624.4,-386,353,410,23.2
'2018-05-29 20:41:03.00',50.058,-253,-2,63.0,624.4,-386,353,409,23.2
'2018-05-29 20:41:03.99',50.058,-251,2,63.0,624.4,-386,353,409,23.2
'2018-05-29 20:41:05.00',50.058,-248,-1,63.0,624.4,-386,353,409,23.2
'2018-05-29 20:41:05.99',50.058,-249,0,63.0,624.4,-386,353,409,23.2
'2018-05-29 20:41:07.00',50.058,-250,0,63.0,624.4,-386,354,409,23.2
'2018-05-29 20:41:08.00',50.059,-248,-1,63.0,624.4,-386,354,409,23.2
'2018-05-29 20:41:09.00',50.059,-250,-1,63.1,624.4,-386,354,409,23.2
'2018-05-29 20:41:10.00',50.060,-252,-1,63.1,624.4,-385,354,409,23.2
'2018-05-29 20:41:11.00',50.061,-253,-2,63.1,624.4,-385,354,409,23.2
'2018-05-29 20:41:12.00',50.061,-253,1,63.1,624.4,-386,354,409,23.2
'2018-05-29 20:41:13.00',50.061,-252,-2,63.1,624.4,-386,354,409,23.2
'2018-05-29 20:41:14.00',50.061,-252,-1,63.1,624.4,-385,354,409,23.2
'2018-05-29 20:41:15.00',50.058,-254,-1,63.1,624.4,-385,354,409,23.2
'2018-05-29 20:41:16.00',50.056,-252,1,63.1,624.4,-385,354,410,23.2
'2018-05-29 20:41:16.99',50.053,-248,0,63.1,624.4,-385,354,410,23.1
'2018-05-29 20:41:18.00',50.050,-253,1,63.1,624.4,-385,354,410,23.1
'2018-05-29 20:41:19.00',50.049,-250,1,63.1,624.4,-385,354,410,23.1
'2018-05-29 20:41:20.00',50.047,-248,-1,63.1,624.4,-385,354,410,23.1
'2018-05-29 20:41:21.00',50.044,-249,-1,63.1,624.4,-385,354,410,23.1
'2018-05-29 20:41:22.00',50.039,-249,-3,63.1,624.4,-386,354,411,23.1
'2018-05-29 20:41:23.00',50.036,-253,0,63.1,624.4,-386,354,411,23.1
'2018-05-29 20:41:24.00',50.032,-253,-1,63.2,624.4,-386,354,411,23.1
'2018-05-29 20:41:25.00',50.029,-251,1,63.2,624.4,-386,353,411,23.1
'2018-05-29 20:41:26.00',50.023,-252,-1,63.2,624.4,-386,353,411,23.1
'2018-05-29 20:41:27.00',50.022,-252,-1,63.2,624.4,-386,353,411,23.1
'2018-05-29 20:41:28.00',50.019,-250,-2,63.2,624.4,-386,353,411,23.1
'2018-05-29 20:41:29.00',50.014,-253,0,63.2,624.4,-386,353,411,23.1
'2018-05-29 20:41:29.99',50.013,-251,-1,63.2,624.4,-386,353,411,23.1
'2018-05-29 20:41:31.00',50.011,-252,1,63.2,624.4,-386,353,411,23.1
'2018-05-29 20:41:31.99',50.010,-253,2,63.2,624.4,-386,353,411,23.1
'2018-05-29 20:41:33.00',50.008,-253,2,63.2,624.4,-386,353,411,23.1
'2018-05-29 20:41:34.00',50.005,-250,1,63.2,624.4,-386,353,411,23.1
'2018-05-29 20:41:35.00',50.004,-253,-1,63.3,624.4,-386,353,411,23.1
'2018-05-29 20:41:36.00',50.002,-254,29,63.3,624.4,-386,353,411,23.1
'2018-05-29 20:41:37.00',50.000,-252,3,63.3,624.4,-386,353,411,23.1
'2018-05-29 20:41:38.00',49.998,-254,-1,63.3,624.4,-386,353,411,23.1
'2018-05-29 20:41:39.00',49.995,-254,0,63.3,624.4,-386,353,411,23.1
'2018-05-29 20:41:40.00',49.992,-253,0,63.3,624.4,-386,353,411,23.1
'2018-05-29 20:41:41.00',49.990,-250,1,63.3,624.4,-386,353,411,23.1
'2018-05-29 20:41:42.00',49.989,-253,-1,63.3,624.4,-386,353,410,23.1
'2018-05-29 20:41:42.99',49.987,-253,2,63.3,624.4,-386,353,410,23.1
'2018-05-29 20:41:44.00',49.986,-253,2,63.3,624.4,-386,353,410,23.1
'2018-05-29 20:41:45.00',49.984,-253,0,63.3,624.4,-386,353,410,23.1
'2018-05-29 20:41:46.00',49.981,-253,-1,63.3,624.4,-386,353,410,23.1
'2018-05-29 20:41:47.00',49.978,-250,1,63.3,624.4,-386,353,410,23.1
'2018-05-29 20:41:48.00',49.975,-251,0,63.3,624.5,-385,353,410,23.1
'2018-05-29 20:41:49.00',49.976,-250,1,63.3,624.5,-385,353,410,23.1
'2018-05-29 20:41:50.00',49.978,-252,1,63.3,624.5,-385,353,410,23.1
'2018-05-29 20:41:51.00',49.980,-252,1,63.3,624.5,-385,353,410,23.1
'2018-05-29 20:41:52.00',49.982,-250,-1,63.3,624.5,-385,353,410,23.1
'2018-05-29 20:41:53.00',49.985,-251,-1,63.3,624.5,-385,353,410,23.1
'2018-05-29 20:41:54.00',49.987,-249,-3,63.3,624.5,-385,353,410,23.1
'2018-05-29 20:41:55.00',49.990,-250,-4,63.3,624.5,-385,353,410,23.1
'2018-05-29 20:41:55.99',49.991,-250,-2,63.3,624.5,-385,353,410,23.1
'2018-05-29 20:41:57.00',49.993,-249,-1,63.3,624.5,-385,353,410,23.1
'2018-05-29 20:41:57.99',49.993,-248,-2,63.4,624.5,-385,353,410,23.1
'2018-05-29 20:41:59.00',49.991,-248,-1,63.4,624.5,-385,353,410,23.1
'2018-05-29 20:42:00.00',49.991,-250,-1,63.4,624.5,-385,353,410,23.1
'2018-05-29 20:42:01.00',49.990,-249,0,63.4,624.5,-385,353,410,23.1
'2018-05-29 20:42:02.00',49.986,-248,-2,63.4,624.5,-385,353,410,23.1
'2018-05-29 20:42:03.00',49.978,-253,-2,63.4,624.5,-385,353,411,23.1
'2018-05-29 20:42:04.00',49.977,-252,1,63.4,624.5,-385,353,411,23.1
'2018-05-29 20:42:05.00',49.974,-251,1,63.4,624.5,-385,353,411,23.1
'2018-05-29 20:42:06.00',49.972,-250,-1,63.4,624.5,-385,353,411,23.1
'2018-05-29 20:42:07.00',49.971,-250,-1,63.4,624.5,-385,353,411,23.1
'2018-05-29 20:42:08.00',49.971,-251,-1,63.4,624.5,-385,353,411,23.1
'2018-05-29 20:42:08.99',49.971,-252,-1,63.4,624.5,-385,353,411,23.1
'2018-05-29 20:42:10.00',49.972,-254,2,63.4,624.5,-385,353,411,23.1
'2018-05-29 20:42:11.00',49.974,-255,1,63.4,624.5,-385,353,411,23.1
'2018-05-29 20:42:12.00',49.977,-253,1,63.4,624.5,-385,353,411,23.1
'2018-05-29 20:42:13.00',49.981,-253,-1,63.4,624.5,-385,353,411,23.1
'2018-05-29 20:42:14.00',49.984,-254,-2,63.4,624.5,-385,353,411,23.1
'2018-05-29 20:42:15.00',49.986,-250,-1,63.4,624.5,-385,353,411,23.1
'2018-05-29 20:42:16.00',49.989,-251,-1,63.4,624.5,-385,353,411,23.1
'2018-05-29 20:42:17.00',49.993,-251,-1,63.4,624.5,-385,353,411,23.1
'2018-05-29 20:42:18.00',49.996,-250,0,63.4,624.5,-385,353,411,23.1
'2018-05-29 20:42:19.00',50.001,-250,-1,63.4,624.5,-385,353,411,23.1
'2018-05-29 20:42:19.99',50.005,-248,0,63.4,624.5,-385,353,411,23.1
'2018-05-29 20:42:21.00',50.010,-248,-2,63.4,624.5,-385,353,411,23.1
'2018-05-29 20:42:21.99',50.014,-248,0,63.4,624.5,-385,353,410,23.1
'2018-05-29 20:42:23.00',50.017,-248,-1,63.4,624.5,-385,353,410,23.1
'2018-05-29 20:42:24.00',50.020,-250,-1,63.4,624.5,-385,353,410,23.1
'2018-05-29 20:42:25.00',50.024,-250,-3,63.5,624.5,-385,353,410,23.1
'2018-05-29 20:42:26.00',50.030,-252,-2,63.5,624.5,-385,354,410,23.1
'2018-05-29 20:42:27.00',50.038,-250,1,63.5,624.5,-385,354,410,23.1
'2018-05-29 20:42:28.00',50.042,-250,-1,63.5,624.5,-385,354,410,23.1
'2018-05-29 20:42:29.00',50.045,-252,0,63.5,624.6,-385,354,409,23.1
'2018-05-29 20:42:30.00',50.047,-252,3,63.5,624.6,-385,354,409,23.1
'2018-05-29 20:42:31.00',50.047,-252,-1,63.5,624.6,-385,354,409,23.1
'2018-05-29 20:42:32.00',50.047,-250,-1,63.5,624.6,-385,353,409,23.1
'2018-05-29 20:42:32.99',50.046,-252,1,63.5,624.6,-385,353,409,23.1
'2018-05-29 20:42:34.00',50.046,-251,3,63.5,624.6,-385,353,409,23.1
'2018-05-29 20:42:34.99',50.047,-248,-1,63.5,624.6,-385,353,409,23.1
'2018-05-29 20:42:36.00',50.047,-250,-3,63.5,624.6,-385,353,409,23.1
'2018-05-29 20:42:37.00',50.048,-253,2,63.5,624.6,-385,353,409,23.1
'2018-05-29 20:42:38.00',50.045,-251,0,63.5,624.6,-385,353,409,23.1
'2018-05-29 20:42:39.00',50.044,-251,0,63.5,624.6,-385,353,409,23.1
'2018-05-29 20:42:40.00',50.041,-252,-1,63.5,624.6,-385,353,409,23.1
'2018-05-29 20:42:41.00',50.037,-252,1,63.5,624.6,-385,353,409,23.1
'2018-05-29 20:42:42.00',50.031,-250,3,63.5,624.6,-385,353,410,23.1
'2018-05-29 20:42:43.00',50.026,-251,-3,63.5,624.6,-385,353,410,23.1
'2018-05-29 20:42:44.00',50.022,-246,-1,63.6,624.6,-385,353,410,23.0
'2018-05-29 20:42:45.00',50.018,-247,-1,63.6,624.6,-385,353,410,23.0
'2018-05-29 20:42:45.99',50.015,-248,-1,63.6,624.6,-385,353,410,23.0
'2018-05-29 20:42:47.00',50.014,-247,-2,63.6,624.6,-385,353,410,23.0
'2018-05-29 20:42:48.00',50.013,-250,1,63.6,624.6,-385,353,410,23.0
'2018-05-29 20:42:49.00',50.012,-249,1,63.7,624.6,-385,353,410,23.0
'2018-05-29 20:42:50.00',50.012,-250,1,63.7,624.6,-385,353,410,23.0
'2018-05-29 20:42:51.00',50.013,-249,0,63.7,624.6,-385,353,410,23.0
'2018-05-29 20:42:52.00',50.017,-250,-1,63.7,624.6,-385,354,410,23.0
'2018-05-29 20:42:53.00',50.020,-248,-1,63.7,624.6,-385,354,410,23.0
'2018-05-29 20:42:54.00',50.023,-248,-1,63.7,624.6,-385,354,410,23.0
'2018-05-29 20:42:55.00',50.024,-248,-1,63.7,624.6,-385,354,410,23.0
'2018-05-29 20:42:56.00',50.025,-251,-2,63.7,624.6,-385,354,410,23.0
'2018-05-29 20:42:57.00',50.026,-249,-2,63.7,624.6,-385,354,410,23.0
'2018-05-29 20:42:58.00',50.028,-250,1,63.7,624.6,-385,353,410,23.0
'2018-05-29 20:42:58.99',50.031,-250,3,63.7,624.6,-385,353,410,23.0
'2018-05-29 20:43:00.00',50.035,-250,-1,63.7,624.6,-385,353,409,23.0
'2018-05-29 20:43:00.99',50.039,-252,0,63.7,624.6,-385,353,409,23.0
'2018-05-29 20:43:02.00',50.041,-253,1,63.7,624.6,-385,353,409,23.0
'2018-05-29 20:43:03.00',50.044,-248,0,63.7,624.6,-385,353,409,23.0
'2018-05-29 20:43:04.00',50.047,-246,-1,63.7,624.6,-385,353,409,23.0
'2018-05-29 20:43:05.00',50.048,-250,3,63.7,624.6,-385,353,409,23.0
'2018-05-29 20:43:06.00',50.047,-250,1,63.7,624.6,-385,353,409,23.0
'2018-05-29 20:43:07.00',50.045,-248,-1,63.7,624.6,-385,353,410,23.0
'2018-05-29 20:43:08.00',50.041,-248,-1,63.7,624.6,-385,353,410,23.0
'2018-05-29 20:43:09.00',50.040,-251,-3,63.7,624.6,-385,353,410,22.9
'2018-05-29 20:43:10.00',50.039,-250,0,63.7,624.6,-385,353,410,22.9
'2018-05-29 20:43:11.00',50.037,-250,0,63.8,624.6,-384,353,410,22.9
'2018-05-29 20:43:11.99',50.036,-251,-2,63.8,624.6,-384,353,410,22.9
'2018-05-29 20:43:13.00',50.035,-252,1,63.8,624.6,-384,353,410,22.9
'2018-05-29 20:43:14.00',50.033,-252,3,63.8,624.7,-384,353,410,22.9
'2018-05-29 20:43:15.00',50.031,-252,1,63.8,624.7,-384,353,410,22.9
'2018-05-29 20:43:16.00',50.028,-250,1,63.8,624.7,-384,353,410,22.9
'2018-05-29 20:43:17.00',50.027,-248,-1,63.8,624.7,-384,353,410,22.9
'2018-05-29 20:43:18.00',50.028,-249,-2,63.8,624.7,-384,353,410,22.9
'2018-05-29 20:43:19.00',50.027,-248,0,63.8,624.7,-384,353,410,22.9
'2018-05-29 20:43:20.00',50.026,-250,1,63.8,624.7,-384,353,410,22.9
'2018-05-29 20:43:21.00',50.022,-252,1,63.8,624.7,-384,353,410,22.9
'2018-05-29 20:43:22.00',50.021,-249,2,63.8,624.7,-384,353,410,22.9
'2018-05-29 20:43:23.00',50.019,-248,-1,63.8,624.7,-384,353,410,22.9
'2018-05-29 20:43:24.00',50.017,-250,-1,63.9,624.7,-385,353,410,22.9
'2018-05-29 20:43:24.99',50.016,-250,-1,63.9,624.7,-385,353,410,22.9
'2018-05-29 20:43:26.00',50.015,-248,0,63.9,624.7,-385,353,410,22.9
'2018-05-29 20:43:26.99',50.014,-249,-1,63.9,624.7,-385,353,410,22.9
'2018-05-29 20:43:28.00',50.016,-248,0,63.9,624.7,-385,353,410,22.9
'2018-05-29 20:43:29.00',50.021,-251,-1,63.9,624.7,-385,353,410,22.9
'2018-05-29 20:43:30.00',50.028,-248,2,63.9,624.7,-385,354,410,22.9
'2018-05-29 20:43:31.00',50.032,-249,3,63.9,624.7,-385,354,410,22.9
'2018-05-29 20:43:32.00',50.039,-250,-1,64.0,624.7,-385,354,410,22.9
'2018-05-29 20:43:33.00',50.045,-249,-1,64.0,624.7,-385,354,408,22.9
'2018-05-29 20:43:34.00',50.049,-252,1,64.0,624.7,-385,354,408,22.9
'2018-05-29 20:43:35.00',50.053,-250,-1,64.0,624.7,-385,354,408,22.9
'2018-05-29 20:43:36.00',50.058,-250,-1,64.0,624.7,-385,354,408,22.9
'2018-05-29 20:43:37.00',50.065,-252,2,64.0,624.7,-385,354,408,22.9
'2018-05-29 20:43:37.99',50.068,-250,-2,64.0,624.7,-385,354,408,22.9
'2018-05-29 20:43:39.00',50.068,-249,-1,64.0,624.7,-385,354,408,22.9
'2018-05-29 20:43:40.00',50.068,-248,0,64.0,624.7,-385,354,408,22.9
'2018-05-29 20:43:41.00',50.069,-250,0,64.0,624.7,-385,354,408,22.9
'2018-05-29 20:43:42.00',50.069,-253,0,64.1,624.7,-385,354,408,22.9
'2018-05-29 20:43:43.00',50.070,-252,-1,64.1,624.7,-385,354,408,22.9
'2018-05-29 20:43:44.00',50.072,-253,0,64.1,624.7,-385,354,408,22.9
'2018-05-29 20:43:45.00',50.076,-250,-1,64.1,624.7,-385,354,408,22.9
'2018-05-29 20:43:46.00',50.078,-247,1,64.1,624.7,-385,354,409,22.9
'2018-05-29 20:43:47.00',50.080,-249,-1,64.1,624.7,-385,354,409,22.9
'2018-05-29 20:43:48.00',50.082,-248,1,64.1,624.7,-385,354,409,22.9
'2018-05-29 20:43:49.00',50.084,-252,0,64.1,624.7,-385,354,409,22.9
'2018-05-29 20:43:50.00',50.087,-252,2,64.1,624.7,-385,354,409,22.9
'2018-05-29 20:43:50.99',50.086,-250,-3,64.1,624.7,-385,354,409,22.9
'2018-05-29 20:43:52.00',50.083,-252,1,64.1,624.7,-385,354,409,22.9
'2018-05-29 20:43:53.00',50.080,-250,-3,64.2,624.7,-385,354,411,22.9
'2018-05-29 20:43:54.00',50.077,-251,-3,64.2,624.7,-384,354,411,22.9
'2018-05-29 20:43:55.00',50.077,-253,-1,64.2,624.7,-384,354,411,22.9
'2018-05-29 20:43:56.00',50.078,-252,-3,64.2,624.8,-384,354,411,22.9
'2018-05-29 20:43:57.00',50.079,-250,-1,64.2,624.8,-384,353,411,22.9
'2018-05-29 20:43:58.00',50.080,-247,-2,64.2,624.8,-384,353,411,22.9
'2018-05-29 20:43:59.00',50.080,-248,-1,64.2,624.8,-384,353,410,22.9
'2018-05-29 20:44:00.00',50.080,-250,-2,64.2,624.8,-384,353,410,22.9
'2018-05-29 20:44:01.00',50.080,-252,1,64.2,624.8,-384,353,410,22.9
'2018-05-29 20:44:01.99',50.081,-252,-1,64.2,624.8,-384,353,410,22.9
'2018-05-29 20:44:03.00',50.081,-254,1,64.2,624.8,-385,354,410,22.9
'2018-05-29 20:44:03.99',50.082,-248,0,64.2,624.8,-385,354,410,22.9
'2018-05-29 20:44:05.00',50.082,-250,-1,64.2,624.8,-385,354,410,22.9
'2018-05-29 20:44:06.00',50.083,-250,-3,64.2,624.8,-385,354,411,22.9
'2018-05-29 20:44:07.00',50.084,-251,1,64.2,624.8,-385,354,411,22.9
'2018-05-29 20:44:08.00',50.082,-252,-1,64.2,624.8,-385,354,411,22.9
'2018-05-29 20:44:09.00',50.082,-250,3,64.2,624.8,-385,354,411,22.9
'2018-05-29 20:44:10.00',50.079,-248,-1,64.3,624.8,-385,353,411,22.9
'2018-05-29 20:44:11.00',50.078,-248,2,64.3,624.8,-385,353,411,22.9
'2018-05-29 20:44:12.00',50.076,-247,-1,64.3,624.8,-385,353,410,22.9
'2018-05-29 20:44:13.00',50.075,-251,0,64.3,624.8,-385,353,410,22.9
'2018-05-29 20:44:14.00',50.075,-251,0,64.3,624.8,-385,353,410,22.9
'2018-05-29 20:44:14.99',50.077,-251,2,64.3,624.8,-385,353,410,22.9
'2018-05-29 20:44:16.00',50.078,-247,-1,64.3,624.8,-385,354,410,22.9
'2018-05-29 20:44:17.00',50.079,-250,-1,64.3,624.8,-385,354,410,22.9
'2018-05-29 20:44:18.00',50.078,-248,-1,64.3,624.8,-385,354,410,22.9
'2018-05-29 20:44:19.00',50.076,-250,-1,64.3,624.8,-384,354,409,22.9
'2018-05-29 20:44:20.00',50.072,-251,1,64.4,624.8,-384,354,409,22.9
'2018-05-29 20:44:21.00',50.069,-253,-1,64.4,624.8,-384,354,409,22.9
'2018-05-29 20:44:22.00',50.063,-252,2,64.4,624.8,-384,354,409,22.9
'2018-05-29 20:44:23.00',50.060,-250,0,64.4,624.8,-384,354,409,22.9
'2018-05-29 20:44:24.00',50.056,-251,1,64.4,624.8,-384,354,409,22.9
'2018-05-29 20:44:25.00',50.052,-250,1,64.4,624.8,-384,354,409,22.9
'2018-05-29 20:44:26.00',50.049,-250,0,64.4,624.8,-384,354,409,23.0
'2018-05-29 20:44:27.00',50.045,-250,-3,64.4,624.8,-384,354,409,23.0
'2018-05-29 20:44:27.99',50.044,-252,-3,64.4,624.8,-384,354,409,23.0
'2018-05-29 20:44:29.00',50.041,-252,1,64.4,624.8,-384,354,409,23.0
'2018-05-29 20:44:29.99',50.037,-250,-1,64.4,624.8,-384,354,409,23.0
'2018-05-29 20:44:31.00',50.033,-248,-1,64.4,624.8,-385,354,409,23.0
'2018-05-29 20:44:32.00',50.030,-250,-3,64.4,624.8,-385,354,410,23.0
'2018-05-29 20:44:33.00',50.026,-252,-3,64.4,624.9,-385,354,410,23.0
'2018-05-29 20:44:34.00',50.024,-250,-1,64.4,624.9,-385,354,410,23.0
'2018-05-29 20:44:35.00',50.019,-253,0,64.4,624.9,-385,353,410,23.0
'2018-05-29 20:44:36.00',50.014,-252,-2,64.4,624.9,-385,353,410,23.0
'2018-05-29 20:44:37.00',50.008,-252,-1,64.4,624.9,-385,353,410,23.0
'2018-05-29 20:44:38.00',50.002,-252,-1,64.4,624.9,-385,353,410,23.0
'2018-05-29 20:44:39.00',49.998,-252,-1,64.4,624.9,-385,353,410,23.0
'2018-05-29 20:44:40.00',49.992,-252,-1,64.4,624.9,-385,353,410,23.0
'2018-05-29 20:44:40.99',49.988,-252,1,64.4,624.9,-385,353,410,23.0
'2018-05-29 20:44:42.00',49.984,-252,-2,64.4,624.9,-385,353,410,23.0
'2018-05-29 20:44:43.00',49.982,-248,-3,64.4,624.9,-385,353,410,23.0
'2018-05-29 20:44:44.00',49.981,-252,-1,64.4,624.9,-385,353,410,23.1
'2018-05-29 20:44:45.00',49.979,-248,-2,64.4,624.9,-385,353,410,23.1
'2018-05-29 20:44:46.00',49.975,-248,-1,64.4,624.9,-385,353,410,23.1
'2018-05-29 20:44:47.00',49.972,-247,-1,64.4,624.9,-385,353,410,23.1
'2018-05-29 20:44:48.00',49.970,-250,1,64.5,624.9,-385,353,410,23.1
'2018-05-29 20:44:49.00',49.971,-252,3,64.5,624.9,-384,353,410,23.1
'2018-05-29 20:44:50.00',49.973,-250,0,64.5,624.9,-384,353,410,23.1
'2018-05-29 20:44:51.00',49.976,-248,-1,64.5,624.9,-384,353,409,23.1
'2018-05-29 20:44:52.00',49.978,-247,1,64.5,624.9,-384,353,409,23.1
'2018-05-29 20:44:53.00',49.980,-248,1,64.5,624.9,-384,353,409,23.1
'2018-05-29 20:44:53.99',49.979,-250,1,64.5,624.9,-384,353,409,23.1
'2018-05-29 20:44:55.00',49.977,-250,3,64.5,624.9,-383,353,409,23.1
'2018-05-29 20:44:55.99',49.976,-252,2,64.5,624.9,-383,353,409,23.1
'2018-05-29 20:44:57.00',49.975,-252,2,64.5,624.9,-383,353,409,23.1
'2018-05-29 20:44:58.00',49.975,-253,1,64.5,624.9,-383,353,409,23.1
'2018-05-29 20:44:59.00',49.974,-250,1,64.5,624.9,-383,353,409,23.1
'2018-05-29 20:45:00.00',49.974,-248,1,64.5,624.9,-383,353,409,23.1
'2018-05-29 20:45:01.00',49.974,-250,2,64.5,624.9,-384,353,409,23.1
'2018-05-29 20:45:02.00',49.974,-251,0,64.5,624.9,-384,353,409,23.1
'2018-05-29 20:45:03.00',49.974,-250,0,64.5,624.9,-384,353,409,23.1
'2018-05-29 20:45:04.00',49.974,-250,1,64.5,624.9,-384,353,410,23.1
'2018-05-29 20:45:05.00',49.978,-250,-3,64.5,624.9,-384,353,410,23.1
'2018-05-29 20:45:06.00',49.977,-248,-3,64.5,624.9,-384,353,410,23.1
'2018-05-29 20:45:06.99',49.977,-250,-2,64.6,624.9,-384,353,410,23.1
'2018-05-29 20:45:08.00',49.977,-250,-2,64.6,624.9,-384,353,410,23.1
'2018-05-29 20:45:09.00',49.975,-250,0,64.6,624.9,-384,353,410,23.1
'2018-05-29 20:45:10.00',49.973,-250,1,64.6,625.0,-384,353,411,23.1
'2018-05-29 20:45:11.00',49.969,-250,-1,64.6,625.0,-384,353,411,23.1
'2018-05-29 20:45:12.00',49.965,-248,-1,64.6,625.0,-384,353,411,23.1
'2018-05-29 20:45:13.00',49.960,-249,-1,64.6,625.0,-385,353,411,23.1
'2018-05-29 20:45:14.00',49.956,-251,2,64.6,625.0,-385,353,411,23.1
'2018-05-29 20:45:15.00',49.953,-255,-1,64.6,625.0,-385,353,411,23.1
'2018-05-29 20:45:16.00',49.950,-253,0,64.6,625.0,-385,353,411,23.1
'2018-05-29 20:45:17.00',49.947,-252,-1,64.6,625.0,-385,353,412,23.1
'2018-05-29 20:45:18.00',49.944,-253,-3,64.6,625.0,-385,353,412,23.1
'2018-05-29 20:45:19.00',49.942,-250,-1,64.6,625.0,-385,353,412,23.1
'2018-05-29 20:45:19.99',49.941,-250,0,64.6,625.0,-385,353,412,23.1
'2018-05-29 20:45:21.00',49.942,-251,0,64.6,625.0,-385,353,412,23.1
'2018-05-29 20:45:21.99',49.944,-251,-1,64.6,625.0,-385,353,412,23.1
'2018-05-29 20:45:23.00',49.946,-252,1,64.6,625.0,-385,353,411,23.1
'2018-05-29 20:45:24.00',49.947,-252,2,64.6,625.0,-385,353,411,23.1
'2018-05-29 20:45:25.00',49.950,-251,0,64.6,625.0,-385,353,411,23.1
'2018-05-29 20:45:26.00',49.953,-250,0,64.6,625.0,-385,353,411,23.1
'2018-05-29 20:45:27.00',49.957,-250,1,64.7,625.0,-385,353,411,23.1
'2018-05-29 20:45:28.00',49.959,-249,-1,64.7,625.0,-385,353,411,23.1
'2018-05-29 20:45:29.00',49.959,-248,-2,64.7,625.0,-385,353,410,23.1
'2018-05-29 20:45:30.00',49.960,-248,0,64.7,625.0,-385,353,410,23.1
'2018-05-29 20:45:30.99',49.961,-249,0,64.7,625.0,-385,353,410,23.1
'2018-05-29 20:45:32.00',49.962,-248,1,64.7,625.0,-385,353,410,23.1
'2018-05-29 20:45:32.99',49.964,-249,-3,64.7,625.0,-385,352,410,23.1
'2018-05-29 20:45:34.00',49.965,-247,-1,64.7,625.0,-385,352,410,23.1
'2018-05-29 20:45:35.00',49.965,-251,-1,64.7,625.0,-385,352,410,23.1
'2018-05-29 20:45:36.00',49.966,-251,-1,64.7,625.0,-385,352,411,23.1
'2018-05-29 20:45:37.00',49.967,-251,-3,64.7,625.0,-385,352,411,23.1
'2018-05-29 20:45:38.00',49.969,-248,-2,64.7,625.0,-385,352,411,23.1
'2018-05-29 20:45:39.00',49.971,-250,0,64.7,625.0,-385,353,411,23.1
'2018-05-29 20:45:40.00',49.972,-250,2,64.7,625.0,-384,353,411,23.1
'2018-05-29 20:45:41.00',49.974,-250,1,64.7,625.0,-384,353,411,23.1
'2018-05-29 20:45:42.00',49.975,-252,1,64.7,625.0,-384,353,411,23.1
'2018-05-29 20:45:43.00',49.976,-251,0,64.7,625.0,-385,353,411,23.1
'2018-05-29 20:45:43.99',49.977,-250,0,64.8,625.0,-385,353,411,23.1
'2018-05-29 20:45:45.00',49.975,-250,1,64.8,625.0,-384,353,411,23.1
'2018-05-29 20:45:46.00',49.970,-253,2,64.8,625.0,-384,353,411,23.1
'2018-05-29 20:45:47.00',49.967,-253,2,64.8,625.0,-384,353,411,23.1
'2018-05-29 20:45:48.00',49.964,-253,1,64.8,625.0,-385,353,410,23.1
'2018-05-29 20:45:49.00',49.958,-252,-1,64.8,625.1,-385,353,410,23.1
'2018-05-29 20:45:50.00',49.953,-250,1,64.8,625.1,-385,353,410,23.1
'2018-05-29 20:45:51.00',49.947,-251,1,64.9,625.1,-385,353,410,23.1
'2018-05-29 20:45:52.00',49.943,-249,-2,64.9,625.1,-385,353,410,23.1
'2018-05-29 20:45:53.00',49.940,-248,2,64.9,625.1,-385,353,410,23.1
'2018-05-29 20:45:54.00',49.938,-251,1,64.9,625.1,-385,353,410,23.1
'2018-05-29 20:45:55.00',49.936,-247,-1,64.9,625.1,-384,353,411,23.1
'2018-05-29 20:45:56.00',49.935,-250,2,64.9,625.1,-384,353,411,23.1
'2018-05-29 20:45:56.99',49.938,-253,-1,64.9,625.1,-384,353,411,23.1
'2018-05-29 20:45:58.00',49.941,-252,-1,64.9,625.1,-384,353,411,23.1
'2018-05-29 20:45:58.99',49.942,-252,-1,64.9,625.1,-384,353,411,23.1
'2018-05-29 20:46:00.00',49.942,-250,-3,64.9,625.1,-384,353,411,23.1
'2018-05-29 20:46:01.00',49.941,-251,0,65.0,625.1,-384,353,411,23.1
'2018-05-29 20:46:02.00',49.941,-251,2,65.0,625.1,-384,353,412,23.1
'2018-05-29 20:46:03.00',49.939,-251,-1,65.0,625.1,-384,353,412,23.1
'2018-05-29 20:46:04.00',49.937,-252,1,65.0,625.1,-384,353,412,23.1
'2018-05-29 20:46:05.00',49.935,-254,3,65.0,625.1,-384,353,412,23.1
'2018-05-29 20:46:06.00',49.935,-250,1,65.0,625.1,-384,353,412,23.1
'2018-05-29 20:46:07.00',49.936,-250,1,65.0,625.1,-384,353,412,23.1
'2018-05-29 20:46:08.00',49.938,-250,-2,65.0,625.1,-384,353,410,23.1
'2018-05-29 20:46:09.00',49.941,-248,-2,65.0,625.1,-384,353,410,23.1
'2018-05-29 20:46:09.99',49.942,-248,2,65.0,625.1,-384,353,410,23.1
'2018-05-29 20:46:11.00',49.942,-248,-1,65.0,625.1,-384,353,410,23.1
'2018-05-29 20:46:12.00',49.942,-248,-2,65.0,625.1,-384,353,410,23.1
'2018-05-29 20:46:13.00',49.945,-250,2,65.0,625.1,-384,353,410,23.1
'2018-05-29 20:46:14.00',49.947,-252,-1,65.0,625.1,-384,353,411,23.1
'2018-05-29 20:46:15.00',49.950,-250,-1,65.0,625.1,-384,353,411,23.1
'2018-05-29 20:46:16.00',49.952,-252,-1,65.1,625.1,-384,353,411,23.1
'2018-05-29 20:46:17.00',49.956,-250,-1,65.1,625.1,-384,353,411,23.1
'2018-05-29 20:46:18.00',49.960,-250,-3,65.1,625.1,-384,353,411,23.1
'2018-05-29 20:46:19.00',49.962,-248,-3,65.1,625.1,-384,353,411,23.1
'2018-05-29 20:46:20.00',49.963,-249,1,65.1,625.1,-384,353,411,23.1
'2018-05-29 20:46:21.00',49.963,-252,1,65.1,625.2,-384,353,411,23.1
'2018-05-29 20:46:22.00',49.962,-250,1,65.1,625.2,-384,353,411,23.1
'2018-05-29 20:46:22.99',49.959,-253,-2,65.1,625.2,-384,353,411,23.1
'2018-05-29 20:46:24.00',49.957,-251,1,65.1,625.2,-384,353,411,23.1
'2018-05-29 20:46:24.99',49.953,-252,3,65.1,625.2,-384,353,411,23.1
'2018-05-29 20:46:26.00',49.950,-251,0,65.2,625.2,-384,353,411,23.1
'2018-05-29 20:46:27.00',49.947,-250,-1,65.2,625.2,-384,353,411,23.1
'2018-05-29 20:46:28.00',49.944,-250,-1,65.2,625.2,-384,353,411,23.1
'2018-05-29 20:46:29.00',49.941,-250,-3,65.2,625.2,-384,353,411,23.1
'2018-05-29 20:46:30.00',49.940,-248,-1,65.2,625.2,-384,353,411,23.1
'2018-05-29 20:46:31.00',49.941,-248,-2,65.2,625.2,-384,353,411,23.1
'2018-05-29 20:46:32.00',49.941,-248,-3,65.2,625.2,-384,353,411,23.1
'2018-05-29 20:46:33.00',49.943,-252,0,65.2,625.2,-384,353,411,23.1
'2018-05-29 20:46:34.00',49.943,-252,2,65.2,625.2,-384,353,413,23.1
'2018-05-29 20:46:35.00',49.942,-253,-3,65.2,625.2,-384,353,413,23.1
'2018-05-29 20:46:35.99',49.942,-252,-1,65.2,625.2,-385,353,413,23.1
'2018-05-29 20:46:37.00',49.944,-251,0,65.2,625.2,-385,353,413,23.1
'2018-05-29 20:46:38.00',49.945,-250,-2,65.2,625.2,-385,353,413,23.1
'2018-05-29 20:46:39.00',49.946,-252,-1,65.2,625.2,-385,353,413,23.1
'2018-05-29 20:46:40.00',49.947,-251,3,65.2,625.2,-385,353,411,23.1
'2018-05-29 20:46:41.00',49.948,-250,-1,65.2,625.2,-385,353,411,23.1
'2018-05-29 20:46:42.00',49.949,-250,1,65.2,625.2,-385,353,411,23.1
'2018-05-29 20:46:43.00',49.949,-250,1,65.3,625.2,-385,353,411,23.1
'2018-05-29 20:46:44.00',49.949,-248,-1,65.3,625.2,-385,353,411,23.1
'2018-05-29 20:46:45.00',49.948,-248,-1,65.3,625.2,-384,353,411,23.1
'2018-05-29 20:46:46.00',49.946,-249,1,65.3,625.2,-384,353,411,23.1
'2018-05-29 20:46:47.00',49.944,-248,-3,65.3,625.2,-384,353,411,23.1
'2018-05-29 20:46:48.00',49.941,-252,0,65.3,625.2,-384,353,411,23.1
'2018-05-29 20:46:48.99',49.937,-252,-1,65.3,625.2,-384,353,411,23.1
'2018-05-29 20:46:50.00',49.934,-251,-2,65.3,625.2,-384,352,411,23.1
'2018-05-29 20:46:50.99',49.933,-252,1,65.3,625.2,-384,352,411,23.1
'2018-05-29 20:46:52.00',49.932,-250,-3,65.3,625.3,-384,352,411,23.1
'2018-05-29 20:46:53.00',49.932,-250,-1,65.3,625.3,-384,352,411,23.1
'2018-05-29 20:46:54.00',49.933,-252,1,65.3,625.3,-384,352,411,23.1
'2018-05-29 20:46:55.00',49.934,-247,-3,65.4,625.3,-384,352,411,23.1
'2018-05-29 20:46:56.00',49.933,-254,1,65.4,625.3,-384,353,411,23.1
'2018-05-29 20:46:57.00',49.934,-253,-1,65.4,625.3,-384,353,411,23.1
'2018-05-29 20:46:58.00',49.934,-252,0,65.4,625.3,-385,353,411,23.1
'2018-05-29 20:46:59.00',49.934,-251,-3,65.4,625.3,-385,353,412,23.1
'2018-05-29 20:47:00.00',49.934,-249,-3,65.4,625.3,-385,353,412,23.1
'2018-05-29 20:47:01.00',49.933,-250,-1,65.4,625.3,-385,353,412,23.1
'2018-05-29 20:47:01.99',49.931,-248,-3,65.4,625.3,-385,353,412,23.1
'2018-05-29 20:47:03.00',49.930,-249,-1,65.4,625.3,-385,353,412,23.1
'2018-05-29 20:47:04.00',49.927,-252,-3,65.4,625.3,-385,353,412,23.1
'2018-05-29 20:47:05.00',49.925,-253,-1,65.4,625.3,-385,353,412,23.1
'2018-05-29 20:47:06.00',49.923,-253,-1,65.4,625.3,-385,353,412,23.1
'2018-05-29 20:47:07.00',49.921,-249,-1,65.4,625.3,-385,353,412,23.1
'2018-05-29 20:47:08.00',49.919,-252,2,65.4,625.3,-385,353,412,23.1
'2018-05-29 20:47:09.00',49.918,-251,-1,65.4,625.3,-385,352,412,23.1
'2018-05-29 20:47:10.00',49.914,-255,0,65.4,625.3,-384,352,412,23.1
'2018-05-29 20:47:11.00',49.918,-252,-2,65.4,625.3,-384,352,412,23.1
'2018-05-29 20:47:12.00',49.920,-250,0,65.5,625.3,-384,352,412,23.1
'2018-05-29 20:47:12.99',49.922,-248,-2,65.5,625.3,-384,352,412,23.1
'2018-05-29 20:47:14.00',49.923,-248,2,65.5,625.3,-384,352,412,23.1
'2018-05-29 20:47:14.99',49.924,-247,-1,65.5,625.3,-384,352,412,23.1
'2018-05-29 20:47:16.00',49.924,-250,1,65.5,625.3,-384,352,412,23.1
'2018-05-29 20:47:17.00',49.924,-252,-1,65.5,625.3,-384,352,412,23.1
'2018-05-29 20:47:18.00',49.924,-252,0,65.5,625.3,-384,352,412,23.1
'2018-05-29 20:47:19.00',49.921,-250,-3,65.5,625.3,-384,352,413,23.1
'2018-05-29 20:47:20.00',49.918,-248,3,65.5,625.3,-384,352,413,23.1
'2018-05-29 20:47:21.00',49.915,-252,-1,65.5,625.3,-384,352,413,23.1
'2018-05-29 20:47:22.00',49.910,-252,2,65.5,625.3,-384,352,413,23.1
'2018-05-29 20:47:23.00',49.906,-253,-1,65.5,625.3,-384,352,413,23.1
'2018-05-29 20:47:24.00',49.902,-250,0,65.5,625.3,-384,352,413,23.1
'2018-05-29 20:47:25.00',49.900,-247,-2,65.5,625.3,-384,352,411,23.1
'2018-05-29 20:47:25.99',49.899,-249,-1,65.5,625.4,-384,352,411,23.1
'2018-05-29 20:47:27.00',49.898,-248,-1,65.5,625.4,-384,352,411,23.1
'2018-05-29 20:47:27.99',49.900,-251,-1,65.5,625.4,-384,352,411,23.1
'2018-05-29 20:47:29.00',49.903,-253,1,65.5,625.4,-384,352,411,23.1
'2018-05-29 20:47:30.00',49.905,-249,-1,65.5,625.4,-384,352,411,23.1
'2018-05-29 20:47:31.00',49.908,-252,1,65.5,625.4,-384,352,412,23.1
'2018-05-29 20:47:32.00',49.910,-252,-1,65.5,625.4,-384,352,412,23.1
'2018-05-29 20:47:33.00',49.912,-255,1,65.5,625.4,-384,352,412,23.1
'2018-05-29 20:47:34.00',49.914,-251,2,65.5,625.4,-384,352,412,23.1
'2018-05-29 20:47:35.00',49.915,-250,-3,65.5,625.4,-384,352,412,23.1
'2018-05-29 20:47:36.00',49.916,-250,-1,65.5,625.4,-384,352,412,23.1
'2018-05-29 20:47:37.00',49.919,-248,1,65.5,625.4,-384,352,412,23.1
'2018-05-29 20:47:38.00',49.919,-248,-2,65.5,625.4,-384,352,412,23.1
'2018-05-29 20:47:38.99',49.920,-251,1,65.5,625.4,-384,352,412,23.1
'2018-05-29 20:47:40.00',49.920,-250,-2,65.5,625.4,-384,352,412,23.1
'2018-05-29 20:47:41.00',49.921,-253,0,65.6,625.4,-384,352,412,23.1
'2018-05-29 20:47:42.00',49.923,-250,-1,65.6,625.4,-385,352,412,23.1
'2018-05-29 20:47:43.00',49.923,-250,2,65.6,625.4,-385,352,412,23.1
'2018-05-29 20:47:44.00',49.922,-250,0,65.6,625.4,-385,352,412,23.1
'2018-05-29 20:47:45.00',49.923,-253,1,65.6,625.4,-385,352,412,23.1
'2018-05-29 20:47:46.00',49.923,-248,-3,65.7,625.4,-385,352,412,23.1
'2018-05-29 20:47:47.00',49.921,-249,-1,65.7,625.4,-385,352,412,23.1
'2018-05-29 20:47:48.00',49.917,-249,-3,65.7,625.4,-385,352,412,23.1
'2018-05-29 20:47:49.00',49.913,-250,-1,65.7,625.4,-385,352,412,23.1
'2018-05-29 20:47:50.00',49.910,-252,-3,65.7,625.4,-385,352,412,23.1
'2018-05-29 20:47:51.00',49.906,-250,-3,65.7,625.4,-385,352,412,23.1
'2018-05-29 20:47:51.99',49.902,-248,-1,65.7,625.4,-385,352,413,23.1
'2018-05-29 20:47:53.00',49.901,-252,0,65.7,625.4,-385,352,413,23.1
'2018-05-29 20:47:53.99',49.900,-252,1,65.7,625.4,-385,352,413,23.1
'2018-05-29 20:47:55.00',49.899,-252,-1,65.7,625.4,-385,352,413,23.1
'2018-05-29 20:47:56.00',49.897,-252,1,65.7,625.4,-385,352,413,23.1
'2018-05-29 20:47:57.00',49.896,-247,1,65.7,625.4,-384,352,413,23.1
'2018-05-29 20:47:58.00',49.896,-248,1,65.7,625.4,-384,352,411,23.1
'2018-05-29 20:47:59.00',49.896,-250,0,65.7,625.5,-384,352,411,23.1
'2018-05-29 20:48:00.00',49.897,-250,-1,65.7,625.5,-384,352,411,23.1
'2018-05-29 20:48:01.00',49.897,-252,-3,65.7,625.5,-384,352,411,23.1
'2018-05-29 20:48:02.00',49.897,-250,-1,65.7,625.5,-384,352,411,23.1
'2018-05-29 20:48:03.00',49.899,-250,0,65.7,625.5,-384,352,411,23.1
'2018-05-29 20:48:04.00',49.902,-252,3,65.7,625.5,-384,352,411,23.1
'2018-05-29 20:48:04.99',49.904,-250,-1,65.7,625.5,-384,352,411,23.1
'2018-05-29 20:48:06.00',49.907,-248,0,65.7,625.5,-384,352,411,23.1
'2018-05-29 20:48:07.00',49.912,-247,-1,65.7,625.5,-384,352,411,23.1
'2018-05-29 20:48:08.00',49.917,-250,1,65.7,625.5,-384,352,411,23.1
'2018-05-29 20:48:09.00',49.920,-247,-1,65.7,625.5,-384,352,411,23.1
'2018-05-29 20:48:10.00',49.923,-251,0,65.7,625.5,-384,352,411,23.1
'2018-05-29 20:48:11.00',49.928,-250,-1,65.7,625.5,-384,352,411,23.1
'2018-05-29 20:48:12.00',49.932,-252,2,65.8,625.5,-384,352,412,23.1
'2018-05-29 20:48:13.00',49.936,-251,-4,65.8,625.5,-384,352,412,23.1
'2018-05-29 20:48:14.00',49.938,-250,-1,65.8,625.5,-384,352,412,23.1
'2018-05-29 20:48:15.00',49.942,-250,1,65.8,625.5,-384,352,412,23.1
'2018-05-29 20:48:16.00',49.944,-252,-1,65.8,625.5,-384,352,412,23.1
'2018-05-29 20:48:17.00',49.947,-250,0,65.8,625.5,-384,352,412,23.1
'2018-05-29 20:48:17.99',49.949,-253,3,65.8,625.5,-384,352,411,23.1
'2018-05-29 20:48:19.00',49.951,-253,-1,65.8,625.5,-384,352,411,23.1
'2018-05-29 20:48:19.99',49.951,-250,0,65.9,625.5,-384,352,411,23.1
'2018-05-29 20:48:21.00',49.951,-251,3,65.9,625.5,-384,352,411,23.1
'2018-05-29 20:48:22.00',49.951,-250,2,65.9,625.5,-384,352,411,23.1
'2018-05-29 20:48:23.00',49.950,-248,-1,65.9,625.5,-383,352,411,23.1
'2018-05-29 20:48:24.00',49.951,-248,-1,65.9,625.5,-384,352,411,23.1
'2018-05-29 20:48:25.00',49.950,-248,2,65.9,625.5,-384,352,413,23.1
'2018-05-29 20:48:26.00',49.949,-248,0,65.9,625.5,-384,352,413,23.1
'2018-05-29 20:48:27.00',49.949,-250,-2,65.9,625.6,-384,352,413,23.1
'2018-05-29 20:48:28.00',49.949,-250,2,65.9,625.6,-384,352,413,23.1
'2018-05-29 20:48:29.00',49.949,-250,-2,65.9,625.6,-384,352,413,23.1
'2018-05-29 20:48:30.00',49.948,-251,-1,65.9,625.6,-384,352,413,23.1
'2018-05-29 20:48:30.99',49.947,-250,0,65.9,625.6,-384,352,413,23.1
'2018-05-29 20:48:32.00',49.947,-250,-3,65.9,625.6,-383,352,413,23.1
'2018-05-29 20:48:33.00',49.948,-248,-3,65.9,625.6,-383,352,413,23.1
'2018-05-29 20:48:34.00',49.947,-252,0,65.9,625.6,-383,352,413,23.1
'2018-05-29 20:48:35.00',49.947,-249,-1,65.9,625.6,-383,352,413,23.1
'2018-05-29 20:48:36.00',49.948,-248,-1,66.0,625.6,-383,352,413,23.1
'2018-05-29 20:48:37.00',49.951,-248,-1,66.0,625.6,-383,352,413,23.1
'2018-05-29 20:48:38.00',49.955,-250,1,66.0,625.6,-383,352,413,23.1
'2018-05-29 20:48:39.00',49.961,-252,-1,66.0,625.6,-383,352,413,23.1
'2018-05-29 20:48:40.00',49.966,-251,-2,66.0,625.6,-383,352,413,23.1
'2018-05-29 20:48:41.00',49.972,-250,0,66.0,625.6,-383,352,413,23.1
'2018-05-29 20:48:41.99',49.979,-252,-1,66.0,625.6,-383,352,413,23.1
'2018-05-29 20:48:43.00',49.985,-251,0,66.0,625.6,-383,352,413,23.1
'2018-05-29 20:48:43.99',49.990,-250,3,66.0,625.6,-384,352,413,23.1
'2018-05-29 20:48:45.00',49.994,-252,1,66.0,625.6,-384,352,413,23.1
'2018-05-29 20:48:46.00',49.997,-255,-27,66.1,625.6,-384,352,415,23.1
'2018-05-29 20:48:47.00',49.998,-251,0,66.1,625.6,-384,352,415,23.1
'2018-05-29 20:48:48.00',49.997,-253,1,66.1,625.6,-384,352,415,23.1
'2018-05-29 20:48:49.00',49.994,-251,0,66.1,625.6,-384,352,415,23.1
'2018-05-29 20:48:50.00',49.992,-251,0,66.1,625.6,-384,352,415,23.1
'2018-05-29 20:48:51.00',49.991,-250,-1,66.1,625.6,-384,352,415,23.1
'2018-05-29 20:48:52.00',49.990,-250,0,66.1,625.6,-384,352,415,23.1
'2018-05-29 20:48:53.00',49.988,-251,-2,66.1,625.6,-384,352,413,23.1
'2018-05-29 20:48:54.00',49.984,-250,-2,66.1,625.6,-384,352,413,23.1
'2018-05-29 20:48:54.99',49.979,-250,1,66.2,625.6,-384,352,413,23.1
'2018-05-29 20:48:56.00',49.975,-252,0,66.2,625.6,-384,352,413,23.1
'2018-05-29 20:48:56.99',49.972,-253,1,66.2,625.6,-384,352,413,23.1
'2018-05-29 20:48:58.00',49.970,-255,2,66.2,625.7,-384,352,413,23.1
'2018-05-29 20:48:59.00',49.968,-253,0,66.2,625.7,-384,352,413,23.1
'2018-05-29 20:49:00.00',49.967,-252,-1,66.2,625.7,-384,352,413,23.1
'2018-05-29 20:49:01.00',49.965,-252,-2,66.2,625.7,-384,352,413,23.1
'2018-05-29 20:49:02.00',49.964,-252,0,66.2,625.7,-384,352,413,23.1
'2018-05-29 20:49:03.00',49.965,-251,0,66.2,625.7,-384,352,413,23.1
'2018-05-29 20:49:04.00',49.965,-250,-3,66.2,625.7,-384,352,413,23.1
'2018-05-29 20:49:05.00',49.964,-248,-2,66.2,625.7,-384,352,413,23.1
'2018-05-29 20:49:06.00',49.962,-248,-1,66.2,625.7,-384,352,414,23.1
'2018-05-29 20:49:07.00',49.960,-250,2,66.2,625.7,-384,352,414,23.1
'2018-05-29 20:49:07.99',49.959,-248,0,66.2,625.7,-384,352,414,23.1
'2018-05-29 20:49:09.00',49.957,-249,-3,66.2,625.7,-384,352,414,23.1
'2018-05-29 20:49:10.00',49.956,-250,0,66.2,625.7,-384,352,414,23.1
'2018-05-29 20:49:11.00',49.956,-251,1,66.2,625.7,-384,352,414,23.1
'2018-05-29 20:49:12.00',49.957,-252,1,66.2,625.7,-384,352,414,23.1
'2018-05-29 20:49:13.00',49.958,-251,-3,66.2,625.7,-384,352,413,23.1
'2018-05-29 20:49:14.00',49.958,-251,-3,66.2,625.7,-384,352,413,23.1
'2018-05-29 20:49:15.00',49.959,-250,0,66.2,625.7,-384,352,413,23.1
'2018-05-29 20:49:16.00',49.959,-249,-3,66.2,625.7,-384,352,413,23.1
'2018-05-29 20:49:17.00',49.961,-250,-4,66.2,625.7,-384,352,413,23.1
'2018-05-29 20:49:18.00',49.961,-250,0,66.3,625.7,-384,352,413,23.1
'2018-05-29 20:49:19.00',49.960,-252,1,66.3,625.7,-384,352,414,23.1
'2018-05-29 20:49:20.00',49.959,-251,1,66.3,625.7,-384,352,414,23.1
'2018-05-29 20:49:20.99',49.959,-251,-1,66.3,625.7,-384,352,414,23.1
'2018-05-29 20:49:22.00',49.960,-251,-1,66.3,625.7,-384,352,414,23.1
'2018-05-29 20:49:22.99',49.959,-251,1,66.3,625.7,-384,352,414,23.1
'2018-05-29 20:49:24.00',49.958,-253,2,66.3,625.8,-384,352,414,23.1
'2018-05-29 20:49:25.00',49.956,-251,-1,66.3,625.8,-384,352,414,23.1
'2018-05-29 20:49:26.00',49.954,-250,-1,66.3,625.8,-383,352,412,23.1
'2018-05-29 20:49:27.00',49.954,-249,1,66.3,625.8,-383,352,412,23.1
'2018-05-29 20:49:28.00',49.953,-250,-1,66.4,625.8,-383,352,412,23.1
'2018-05-29 20:49:29.00',49.953,-247,-3,66.4,625.8,-383,352,412,23.1
'2018-05-29 20:49:30.00',49.954,-248,-1,66.4,625.8,-383,352,412,23.1
'2018-05-29 20:49:31.00',49.956,-250,-1,66.4,625.8,-383,352,412,23.1
'2018-05-29 20:49:32.00',49.960,-248,0,66.4,625.8,-384,352,412,23.1
'2018-05-29 20:49:33.00',49.962,-247,-2,66.4,625.8,-384,352,412,23.1
'2018-05-29 20:49:33.99',49.969,-248,-2,66.4,625.8,-383,352,412,23.1
'2018-05-29 20:49:35.00',49.971,-250,0,66.4,625.8,-383,352,412,23.1
'2018-05-29 20:49:36.00',49.971,-252,1,66.4,625.8,-383,352,412,23.1
'2018-05-29 20:49:37.00',49.972,-253,0,66.4,625.8,-383,352,412,23.1
'2018-05-29 20:49:38.00',49.972,-250,-2,66.4,625.8,-384,352,412,23.1
'2018-05-29 20:49:39.00',49.973,-251,-3,66.4,625.8,-384,352,413,23.1
'2018-05-29 20:49:40.00',49.975,-250,-2,66.4,625.8,-384,352,413,23.1
'2018-05-29 20:49:41.00',49.975,-252,0,66.4,625.8,-384,352,413,23.1
'2018-05-29 20:49:42.00',49.977,-250,-1,66.4,625.8,-384,352,413,23.1
'2018-05-29 20:49:43.00',49.978,-252,-3,66.4,625.8,-384,353,413,23.1
'2018-05-29 20:49:44.00',49.981,-250,-1,66.4,625.8,-384,353,413,23.1
'2018-05-29 20:49:45.00',49.981,-250,-3,66.4,625.8,-384,353,411,23.1
'2018-05-29 20:49:46.00',49.983,-250,-3,66.4,625.8,-384,353,411,23.1
'2018-05-29 20:49:46.99',49.983,-248,-1,66.4,625.8,-384,353,411,23.1
'2018-05-29 20:49:48.00',49.983,-250,-2,66.4,625.8,-384,353,411,23.1
'2018-05-29 20:49:48.99',49.982,-251,-1,66.5,625.8,-384,352,411,23.1
'2018-05-29 20:49:50.00',49.980,-250,1,66.5,625.9,-384,352,411,23.1
'2018-05-29 20:49:51.00',49.979,-252,1,66.5,625.9,-384,352,411,23.1
'2018-05-29 20:49:52.00',49.977,-250,1,66.5,625.9,-384,352,411,23.1
'2018-05-29 20:49:53.00',49.976,-253,0,66.5,625.9,-384,352,411,23.1
'2018-05-29 20:49:54.00',49.975,-251,1,66.5,625.9,-384,352,411,23.1
'2018-05-29 20:49:55.00',49.977,-252,-1,66.5,625.9,-384,352,411,23.1
'2018-05-29 20:49:56.00',49.977,-250,-1,66.5,625.9,-384,352,411,23.1
'2018-05-29 20:49:57.00',49.977,-253,1,66.5,625.9,-384,352,411,23.1
'2018-05-29 20:49:58.00',49.978,-250,-2,66.5,625.9,-384,352,411,23.1
'2018-05-29 20:49:59.00',49.978,-250,1,66.5,625.9,-384,352,410,23.1
'2018-05-29 20:49:59.99',49.980,-247,0,66.5,625.9,-384,352,410,23.1
'2018-05-29 20:50:01.00',49.983,-248,-1,66.5,625.9,-383,352,410,23.1
'2018-05-29 20:50:02.00',49.985,-248,0,66.5,625.9,-383,353,410,23.1
'2018-05-29 20:50:03.00',49.987,-248,-1,66.5,625.9,-383,353,410,23.1
'2018-05-29 20:50:04.00',49.986,-247,-3,66.5,625.9,-383,353,410,23.1
'2018-05-29 20:50:05.00',49.985,-249,0,66.5,625.9,-383,353,411,23.1
'2018-05-29 20:50:06.00',49.982,-249,0,66.5,625.9,-383,353,411,23.1
'2018-05-29 20:50:07.00',49.977,-250,0,66.5,625.9,-383,353,411,23.1
'2018-05-29 20:50:08.00',49.973,-250,-1,66.6,625.9,-383,353,411,23.1
'2018-05-29 20:50:09.00',49.970,-250,-3,66.6,625.9,-383,353,411,23.1
'2018-05-29 20:50:10.00',49.963,-248,-3,66.6,625.9,-383,353,411,23.1
'2018-05-29 20:50:11.00',49.959,-252,1,66.6,625.9,-383,353,411,23.1
'2018-05-29 20:50:12.00',49.957,-252,0,66.6,625.9,-383,353,411,23.1
'2018-05-29 20:50:12.99',49.954,-252,-2,66.6,625.9,-384,353,411,23.1
'2018-05-29 20:50:14.00',49.951,-250,-2,66.6,625.9,-384,353,411,23.1
'2018-05-29 20:50:15.00',49.949,-253,-3,66.6,626.0,-384,352,411,23.1
'2018-05-29 20:50:16.00',49.947,-251,-3,66.6,626.0,-384,352,411,23.1
'2018-05-29 20:50:17.00',49.948,-250,-3,66.6,626.0,-384,352,411,23.1
'2018-05-29 20:50:18.00',49.949,-250,-1,66.6,626.0,-384,352,412,23.1
'2018-05-29 20:50:19.00',49.950,-252,1,66.6,626.0,-384,352,412,23.1
'2018-05-29 20:50:20.00',49.950,-252,-1,66.6,626.0,-384,352,412,23.1
'2018-05-29 20:50:21.00',49.951,-252,-2,66.6,626.0,-384,353,412,23.1
'2018-05-29 20:50:22.00',49.951,-253,2,66.6,626.0,-384,353,412,23.1
'2018-05-29 20:50:23.00',49.950,-252,-1,66.6,626.0,-384,353,412,23.1
'2018-05-29 20:50:23.99',49.948,-250,-1,66.6,626.0,-384,353,412,23.1
'2018-05-29 20:50:25.00',49.944,-251,0,66.6,626.0,-384,353,412,23.1
'2018-05-29 20:50:25.99',49.940,-251,-1,66.7,626.0,-384,353,412,23.1
'2018-05-29 20:50:27.00',49.935,-247,-1,66.7,626.0,-384,353,412,23.1
'2018-05-29 20:50:28.00',49.932,-250,0,66.7,626.0,-384,352,412,23.1
