'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-29 20:50:29.00',49.931,-248,-3,66.7,626.0,-384,352,412,23.1
'2018-05-29 20:50:30.00',49.930,-251,0,66.7,626.0,-384,352,412,23.1
'2018-05-29 20:50:31.00',49.930,-252,-2,66.7,626.0,-384,352,412,23.1
'2018-05-29 20:50:32.00',49.929,-250,0,66.7,626.0,-384,352,412,23.1
'2018-05-29 20:50:33.00',49.929,-252,-2,66.7,626.0,-384,352,412,23.1
'2018-05-29 20:50:34.00',49.930,-250,-1,66.7,626.0,-384,353,412,23.1
'2018-05-29 20:50:35.00',49.932,-252,1,66.7,626.0,-384,353,412,23.1
'2018-05-29 20:50:36.00',49.933,-251,-2,66.7,626.0,-384,353,412,23.1
'2018-05-29 20:50:36.99',49.935,-252,0,66.7,626.0,-384,353,412,23.1
'2018-05-29 20:50:38.00',49.936,-254,-1,66.7,626.0,-384,353,412,23.1
'2018-05-29 20:50:39.00',49.940,-250,-2,66.7,626.0,-384,353,412,23.1
'2018-05-29 20:50:40.00',49.945,-251,1,66.8,626.1,-384,353,412,23.1
'2018-05-29 20:50:41.00',49.952,-250,-1,66.8,626.1,-384,352,412,23.1
'2018-05-29 20:50:42.00',49.959,-248,-3,66.8,626.1,-384,352,412,23.1
'2018-05-29 20:50:43.00',49.964,-247,-2,66.8,626.1,-384,352,412,23.1
'2018-05-29 20:50:44.00',49.968,-248,-1,66.8,626.1,-384,352,411,23.1
'2018-05-29 20:50:45.00',49.973,-249,0,66.8,626.1,-384,352,411,23.1
'2018-05-29 20:50:46.00',49.975,-249,1,66.9,626.1,-384,352,411,23.1
'2018-05-29 20:50:47.00',49.973,-248,-3,66.9,626.1,-384,353,411,23.1
'2018-05-29 20:50:48.00',49.966,-248,-2,66.9,626.1,-384,353,411,23.1
'2018-05-29 20:50:49.00',49.959,-248,-1,66.9,626.1,-384,353,411,23.1
'2018-05-29 20:50:49.99',49.952,-252,0,66.9,626.1,-384,353,412,23.1
'2018-05-29 20:50:51.00',49.947,-252,-1,66.9,626.1,-384,353,412,23.1
'2018-05-29 20:50:51.99',49.944,-251,-1,66.9,626.1,-384,353,412,23.1
'2018-05-29 20:50:53.00',49.940,-250,0,66.9,626.1,-384,352,412,23.1
'2018-05-29 20:50:54.00',49.937,-248,-3,66.9,626.1,-384,352,412,23.1
'2018-05-29 20:50:55.00',49.936,-250,-2,66.9,626.1,-384,352,412,23.1
'2018-05-29 20:50:56.00',49.935,-253,-2,66.9,626.1,-384,352,412,23.1
'2018-05-29 20:50:57.00',49.936,-252,-1,66.9,626.1,-384,352,412,23.1
'2018-05-29 20:50:58.00',49.939,-254,1,66.9,626.1,-384,352,412,23.1
'2018-05-29 20:50:59.00',49.945,-253,1,66.9,626.1,-384,353,412,23.1
'2018-05-29 20:51:00.00',49.952,-250,-1,66.9,626.1,-384,353,412,23.1
'2018-05-29 20:51:01.00',49.958,-252,-1,66.9,626.1,-384,353,412,23.1
'2018-05-29 20:51:02.00',49.961,-251,1,66.9,626.1,-384,353,412,23.1
'2018-05-29 20:51:02.99',49.965,-246,-1,66.9,626.1,-384,353,412,23.1
'2018-05-29 20:51:04.00',49.966,-247,0,66.9,626.2,-384,353,412,23.1
'2018-05-29 20:51:05.00',49.966,-248,-1,66.9,626.2,-384,352,412,23.1
'2018-05-29 20:51:06.00',49.965,-250,2,66.9,626.2,-384,352,412,23.1
'2018-05-29 20:51:07.00',49.963,-251,1,67.0,626.2,-384,352,412,23.1
'2018-05-29 20:51:08.00',49.961,-252,-1,67.0,626.2,-384,352,410,23.1
'2018-05-29 20:51:09.00',49.955,-250,-1,67.0,626.2,-384,352,410,23.1
'2018-05-29 20:51:10.00',49.950,-253,0,67.0,626.2,-384,352,410,23.1
'2018-05-29 20:51:11.00',49.945,-250,-3,67.0,626.2,-384,352,410,23.1
'2018-05-29 20:51:12.00',49.938,-250,1,67.0,626.2,-384,352,410,23.1
'2018-05-29 20:51:13.00',49.934,-253,1,67.0,626.2,-384,352,410,23.1
'2018-05-29 20:51:14.00',49.931,-250,-1,67.0,626.2,-384,352,410,23.1
'2018-05-29 20:51:15.00',49.930,-253,3,67.0,626.2,-384,352,411,23.1
'2018-05-29 20:51:15.99',49.930,-254,0,67.0,626.2,-384,352,411,23.1
'2018-05-29 20:51:17.00',49.929,-250,0,67.0,626.2,-384,352,411,23.1
'2018-05-29 20:51:17.99',49.929,-252,0,67.1,626.2,-384,353,411,23.1
'2018-05-29 20:51:19.00',49.929,-247,-2,67.1,626.2,-384,353,411,23.1
'2018-05-29 20:51:20.00',49.929,-250,1,67.1,626.2,-384,353,411,23.1
'2018-05-29 20:51:21.00',49.931,-248,-1,67.1,626.2,-384,353,410,23.1
'2018-05-29 20:51:22.00',49.932,-248,3,67.1,626.2,-384,353,410,23.1
'2018-05-29 20:51:23.00',49.933,-252,1,67.1,626.2,-384,353,410,23.1
'2018-05-29 20:51:24.00',49.934,-252,-1,67.1,626.2,-383,353,410,23.1
'2018-05-29 20:51:25.00',49.935,-252,0,67.1,626.2,-384,353,410,23.1
'2018-05-29 20:51:26.00',49.936,-249,-2,67.2,626.2,-383,353,410,23.1
'2018-05-29 20:51:27.00',49.938,-248,-1,67.2,626.2,-383,353,410,23.1
'2018-05-29 20:51:28.00',49.942,-252,1,67.2,626.3,-383,353,410,23.1
'2018-05-29 20:51:28.99',49.945,-251,-1,67.2,626.3,-383,353,410,23.1
'2018-05-29 20:51:30.00',49.948,-252,2,67.2,626.3,-383,353,410,23.1
'2018-05-29 20:51:31.00',49.950,-253,0,67.2,626.3,-383,352,410,23.1
'2018-05-29 20:51:32.00',49.952,-252,0,67.2,626.3,-383,352,410,23.1
'2018-05-29 20:51:33.00',49.953,-250,-1,67.2,626.3,-383,352,410,23.1
'2018-05-29 20:51:34.00',49.955,-251,1,67.2,626.3,-383,352,413,23.1
'2018-05-29 20:51:35.00',49.957,-252,1,67.2,626.3,-383,352,413,23.1
'2018-05-29 20:51:36.00',49.959,-249,-2,67.2,626.3,-383,352,413,23.1
'2018-05-29 20:51:37.00',49.961,-248,1,67.2,626.3,-383,352,413,23.1
'2018-05-29 20:51:38.00',49.961,-250,2,67.2,626.3,-383,352,413,23.1
'2018-05-29 20:51:39.00',49.960,-250,2,67.2,626.3,-383,352,413,23.1
'2018-05-29 20:51:40.00',49.958,-248,0,67.2,626.3,-383,352,413,23.1
'2018-05-29 20:51:41.00',49.957,-247,-2,67.2,626.3,-383,352,413,23.1
'2018-05-29 20:51:41.99',49.958,-248,-1,67.2,626.3,-383,352,413,23.1
'2018-05-29 20:51:43.00',49.958,-251,1,67.2,626.3,-383,352,413,23.1
'2018-05-29 20:51:43.99',49.958,-251,-1,67.2,626.3,-383,352,413,23.1
'2018-05-29 20:51:45.00',49.957,-251,-2,67.2,626.3,-383,352,413,23.1
'2018-05-29 20:51:46.00',49.955,-252,-1,67.2,626.3,-383,352,413,23.1
'2018-05-29 20:51:47.00',49.953,-251,-1,67.2,626.3,-383,352,413,23.1
'2018-05-29 20:51:48.00',49.951,-250,-3,67.3,626.3,-383,352,413,23.1
'2018-05-29 20:51:49.00',49.950,-250,3,67.3,626.3,-383,352,413,23.1
'2018-05-29 20:51:50.00',49.948,-250,1,67.3,626.3,-383,352,413,23.1
'2018-05-29 20:51:51.00',49.947,-250,-2,67.3,626.3,-383,352,413,23.1
'2018-05-29 20:51:52.00',49.947,-248,3,67.3,626.4,-383,352,413,23.1
'2018-05-29 20:51:52.99',49.950,-251,1,67.3,626.4,-383,352,413,23.1
'2018-05-29 20:51:54.00',49.952,-252,-1,67.3,626.4,-383,352,412,23.1
'2018-05-29 20:51:54.99',49.954,-250,0,67.3,626.4,-383,352,412,23.1
'2018-05-29 20:51:56.00',49.957,-252,1,67.3,626.4,-383,352,412,23.1
'2018-05-29 20:51:57.00',49.960,-250,0,67.3,626.4,-383,352,412,23.1
'2018-05-29 20:51:58.00',49.961,-250,-3,67.3,626.4,-383,352,412,23.1
'2018-05-29 20:51:59.00',49.961,-250,-3,67.3,626.4,-383,352,412,23.1
'2018-05-29 20:52:00.00',49.962,-247,2,67.3,626.4,-383,352,412,23.1
'2018-05-29 20:52:01.00',49.964,-248,3,67.3,626.4,-383,352,412,23.1
'2018-05-29 20:52:02.00',49.966,-251,2,67.3,626.4,-383,352,412,23.1
'2018-05-29 20:52:03.00',49.969,-250,1,67.3,626.4,-383,352,412,23.1
'2018-05-29 20:52:04.00',49.972,-250,0,67.3,626.4,-383,352,412,23.1
'2018-05-29 20:52:05.00',49.975,-250,0,67.3,626.4,-383,352,412,23.1
'2018-05-29 20:52:05.99',49.978,-250,0,67.4,626.4,-383,352,412,23.1
'2018-05-29 20:52:07.00',49.980,-253,3,67.4,626.4,-383,352,412,23.2
'2018-05-29 20:52:08.00',49.981,-249,3,67.4,626.4,-383,352,412,23.2
'2018-05-29 20:52:09.00',49.981,-249,-1,67.4,626.4,-383,352,412,23.2
'2018-05-29 20:52:10.00',49.983,-250,-1,67.4,626.4,-383,352,412,23.2
'2018-05-29 20:52:11.00',49.985,-248,-2,67.4,626.4,-383,352,412,23.3
'2018-05-29 20:52:12.00',49.986,-247,-2,67.4,626.4,-382,352,412,23.3
'2018-05-29 20:52:13.00',49.987,-247,0,67.4,626.4,-382,352,412,23.3
'2018-05-29 20:52:14.00',49.986,-248,-1,67.4,626.4,-382,352,410,23.3
'2018-05-29 20:52:15.00',49.987,-248,-2,67.4,626.4,-382,352,410,23.3
'2018-05-29 20:52:16.00',49.986,-248,2,67.4,626.4,-382,352,410,23.3
'2018-05-29 20:52:17.00',49.984,-250,0,67.4,626.5,-382,352,410,23.3
'2018-05-29 20:52:18.00',49.983,-249,1,67.4,626.5,-382,352,410,23.3
'2018-05-29 20:52:18.99',49.984,-250,3,67.5,626.5,-382,352,410,23.3
'2018-05-29 20:52:20.00',49.985,-248,-1,67.5,626.5,-382,352,410,23.3
'2018-05-29 20:52:20.99',49.986,-248,-1,67.5,626.5,-382,352,413,23.3
'2018-05-29 20:52:22.00',49.986,-248,-1,67.5,626.5,-382,352,413,23.3
'2018-05-29 20:52:23.00',49.987,-248,-3,67.5,626.5,-382,352,413,23.3
'2018-05-29 20:52:24.00',49.988,-248,-1,67.5,626.5,-382,352,413,23.3
'2018-05-29 20:52:25.00',49.990,-248,-1,67.5,626.5,-382,353,413,23.3
'2018-05-29 20:52:26.00',49.991,-248,0,67.5,626.5,-383,353,413,23.3
'2018-05-29 20:52:27.00',49.994,-247,-1,67.5,626.5,-383,353,413,23.3
'2018-05-29 20:52:28.00',49.996,-248,-1,67.5,626.5,-383,353,410,23.3
'2018-05-29 20:52:29.00',49.997,-247,1,67.5,626.5,-383,353,410,23.4
'2018-05-29 20:52:30.00',49.998,-247,0,67.5,626.5,-383,353,410,23.4
'2018-05-29 20:52:31.00',49.999,-247,-1,67.5,626.5,-383,353,410,23.4
'2018-05-29 20:52:31.99',50.000,-247,-2,67.5,626.5,-383,353,410,23.4
'2018-05-29 20:52:33.00',50.002,-247,-1,67.5,626.5,-383,353,410,23.4
'2018-05-29 20:52:34.00',50.002,-248,0,67.5,626.5,-383,353,410,23.4
'2018-05-29 20:52:35.00',50.003,-250,-18,67.5,626.5,-383,353,411,23.4
'2018-05-29 20:52:36.00',50.005,-247,-1,67.5,626.5,-383,353,411,23.4
'2018-05-29 20:52:37.00',50.005,-248,0,67.5,626.5,-383,353,411,23.4
'2018-05-29 20:52:38.00',50.006,-248,-1,67.5,626.5,-383,353,411,23.4
'2018-05-29 20:52:39.00',50.006,-248,-1,67.6,626.6,-383,352,411,23.4
'2018-05-29 20:52:40.00',50.008,-248,-2,67.6,626.6,-383,352,411,23.4
'2018-05-29 20:52:41.00',50.009,-248,-1,67.6,626.6,-383,352,411,23.4
'2018-05-29 20:52:42.00',50.009,-250,0,67.6,626.6,-383,352,411,23.4
'2018-05-29 20:52:43.00',50.011,-248,1,67.6,626.6,-383,352,411,23.4
'2018-05-29 20:52:44.00',50.011,-250,2,67.6,626.6,-383,352,411,23.4
'2018-05-29 20:52:44.99',50.011,-250,0,67.6,626.6,-383,353,411,23.4
'2018-05-29 20:52:46.00',50.011,-250,1,67.6,626.6,-383,353,411,23.4
'2018-05-29 20:52:46.99',50.011,-248,1,67.6,626.6,-383,353,411,23.4
'2018-05-29 20:52:48.00',50.012,-248,0,67.6,626.6,-383,353,410,23.4
'2018-05-29 20:52:49.00',50.015,-248,-1,67.6,626.6,-383,353,410,23.4
'2018-05-29 20:52:50.00',50.015,-247,-1,67.6,626.6,-383,353,410,23.4
'2018-05-29 20:52:51.00',50.017,-247,-1,67.6,626.6,-383,353,410,23.4
'2018-05-29 20:52:52.00',50.020,-248,-1,67.6,626.6,-383,353,410,23.4
'2018-05-29 20:52:53.00',50.023,-248,-1,67.6,626.6,-383,353,409,23.4
'2018-05-29 20:52:54.00',50.024,-250,1,67.6,626.6,-383,353,409,23.4
'2018-05-29 20:52:55.00',50.025,-251,-1,67.6,626.6,-383,353,409,23.4
'2018-05-29 20:52:56.00',50.026,-251,1,67.6,626.6,-383,353,409,23.4
'2018-05-29 20:52:57.00',50.029,-251,1,67.6,626.6,-383,353,409,23.4
'2018-05-29 20:52:57.99',50.031,-252,-1,67.6,626.6,-383,353,409,23.4
'2018-05-29 20:52:59.00',50.034,-253,1,67.6,626.6,-383,353,409,23.4
'2018-05-29 20:53:00.00',50.035,-255,0,67.7,626.6,-383,353,410,23.4
'2018-05-29 20:53:01.00',50.035,-253,1,67.7,626.6,-383,353,410,23.4
'2018-05-29 20:53:02.00',50.036,-250,-1,67.7,626.7,-383,353,410,23.4
'2018-05-29 20:53:03.00',50.038,-251,-1,67.7,626.7,-383,353,410,23.4
'2018-05-29 20:53:04.00',50.038,-252,1,67.7,626.7,-383,353,410,23.4
'2018-05-29 20:53:05.00',50.039,-251,2,67.7,626.7,-383,353,410,23.4
'2018-05-29 20:53:06.00',50.036,-251,-2,67.7,626.7,-383,353,410,23.4
'2018-05-29 20:53:07.00',50.033,-250,-3,67.7,626.7,-383,353,410,23.4
'2018-05-29 20:53:08.00',50.026,-249,-3,67.7,626.7,-383,353,410,23.4
'2018-05-29 20:53:09.00',50.022,-250,-3,67.8,626.7,-383,353,410,23.4
'2018-05-29 20:53:10.00',50.016,-251,-1,67.8,626.7,-383,353,410,23.4
'2018-05-29 20:53:10.99',50.010,-250,-1,67.8,626.7,-383,353,410,23.4
'2018-05-29 20:53:12.00',50.007,-251,-1,67.8,626.7,-383,353,410,23.4
'2018-05-29 20:53:12.99',50.005,-250,-1,67.8,626.7,-383,353,410,23.4
'2018-05-29 20:53:14.00',50.005,-252,2,67.9,626.7,-383,353,410,23.4
'2018-05-29 20:53:15.00',50.007,-250,1,67.9,626.7,-383,353,410,23.4
'2018-05-29 20:53:16.00',50.009,-252,2,67.9,626.7,-383,353,410,23.4
'2018-05-29 20:53:17.00',50.012,-250,1,67.9,626.7,-383,353,410,23.4
'2018-05-29 20:53:18.00',50.014,-250,0,67.9,626.8,-383,353,410,23.4
'2018-05-29 20:53:19.00',50.017,-248,-1,67.9,626.8,-383,353,410,23.4
'2018-05-29 20:53:20.00',50.020,-248,-2,67.9,626.8,-383,353,410,23.4
'2018-05-29 20:53:21.00',50.022,-250,-3,67.9,626.8,-383,353,410,23.4
'2018-05-29 20:53:22.00',50.023,-250,-3,67.9,626.8,-383,353,410,23.4
'2018-05-29 20:53:23.00',50.023,-250,0,67.9,626.8,-383,353,410,23.4
'2018-05-29 20:53:23.99',50.026,-251,1,67.9,626.8,-383,353,410,23.4
'2018-05-29 20:53:25.00',50.028,-251,0,67.9,626.8,-383,353,410,23.4
'2018-05-29 20:53:26.00',50.030,-252,-1,67.9,626.8,-383,353,410,23.4
'2018-05-29 20:53:27.00',50.032,-250,-2,67.9,626.8,-383,353,410,23.4
'2018-05-29 20:53:28.00',50.032,-251,-1,67.9,626.8,-383,353,410,23.4
'2018-05-29 20:53:29.00',50.031,-251,2,67.9,626.8,-383,353,410,23.4
'2018-05-29 20:53:30.00',50.029,-250,-1,67.9,626.8,-383,353,410,23.4
'2018-05-29 20:53:31.00',50.029,-247,-2,67.9,626.8,-383,353,411,23.4
'2018-05-29 20:53:32.00',50.027,-249,-2,67.9,626.8,-383,353,411,23.4
'2018-05-29 20:53:33.00',50.026,-249,-2,67.9,626.8,-383,353,411,23.4
'2018-05-29 20:53:34.00',50.021,-250,-1,68.0,626.8,-383,353,411,23.4
'2018-05-29 20:53:34.99',50.019,-250,0,68.0,626.8,-383,353,411,23.4
'2018-05-29 20:53:36.00',50.014,-249,2,68.0,626.8,-383,353,411,23.4
'2018-05-29 20:53:36.99',50.007,-249,1,68.0,626.8,-383,353,411,23.4
'2018-05-29 20:53:38.00',50.003,-252,2,68.0,626.8,-383,353,411,23.4
'2018-05-29 20:53:39.00',49.998,-250,1,68.0,626.8,-383,353,411,23.4
'2018-05-29 20:53:40.00',49.994,-250,0,68.0,626.9,-383,353,411,23.4
'2018-05-29 20:53:41.00',49.991,-250,-1,68.0,626.9,-383,353,411,23.4
'2018-05-29 20:53:42.00',49.987,-248,0,68.0,626.9,-383,353,411,23.4
'2018-05-29 20:53:43.00',49.984,-248,-1,68.0,626.9,-383,353,411,23.4
'2018-05-29 20:53:44.00',49.982,-248,-2,68.0,626.9,-383,353,410,23.4
'2018-05-29 20:53:45.00',49.982,-247,-3,68.0,626.9,-383,353,410,23.4
'2018-05-29 20:53:46.00',49.982,-248,-3,68.0,626.9,-383,353,410,23.4
'2018-05-29 20:53:47.00',49.983,-248,0,68.1,626.9,-383,353,410,23.4
'2018-05-29 20:53:47.99',49.985,-250,-1,68.1,626.9,-383,353,410,23.4
'2018-05-29 20:53:49.00',49.987,-249,1,68.1,626.9,-383,353,410,23.4
'2018-05-29 20:53:49.99',49.993,-250,1,68.1,626.9,-383,353,410,23.4
'2018-05-29 20:53:51.00',49.998,-250,1,68.1,626.9,-383,353,410,23.4
'2018-05-29 20:53:52.00',50.006,-249,1,68.1,626.9,-383,353,410,23.4
'2018-05-29 20:53:53.00',50.014,-248,1,68.1,626.9,-383,353,410,23.4
'2018-05-29 20:53:54.00',50.018,-247,-1,68.1,626.9,-383,353,410,23.4
'2018-05-29 20:53:55.00',50.023,-248,-1,68.2,626.9,-383,353,410,23.4
'2018-05-29 20:53:56.00',50.025,-248,-2,68.2,626.9,-383,353,410,23.4
'2018-05-29 20:53:57.00',50.031,-248,-3,68.2,626.9,-383,353,410,23.4
'2018-05-29 20:53:58.00',50.032,-247,2,68.2,626.9,-383,353,411,23.4
'2018-05-29 20:53:59.00',50.038,-250,-1,68.2,626.9,-383,353,411,23.4
'2018-05-29 20:54:00.00',50.038,-248,1,68.2,626.9,-383,353,411,23.4
'2018-05-29 20:54:00.99',50.037,-248,-1,68.2,626.9,-383,352,411,23.4
'2018-05-29 20:54:02.00',50.035,-251,-3,68.2,626.9,-383,352,411,23.4
'2018-05-29 20:54:03.00',50.030,-251,0,68.2,626.9,-383,352,411,23.4
'2018-05-29 20:54:04.00',50.024,-250,2,68.2,627.0,-383,352,414,23.4
'2018-05-29 20:54:05.00',50.023,-252,2,68.2,627.0,-383,352,414,23.4
'2018-05-29 20:54:06.00',50.019,-251,-1,68.2,627.0,-383,352,414,23.4
'2018-05-29 20:54:07.00',50.012,-252,-1,68.2,627.0,-383,352,414,23.4
'2018-05-29 20:54:08.00',50.005,-253,-2,68.2,627.0,-383,352,414,23.4
'2018-05-29 20:54:09.00',49.995,-250,-1,68.2,627.0,-383,352,414,23.4
'2018-05-29 20:54:10.00',49.987,-252,1,68.2,627.0,-383,352,413,23.4
'2018-05-29 20:54:11.00',49.979,-251,0,68.2,627.0,-383,352,413,23.4
'2018-05-29 20:54:12.00',49.973,-251,1,68.2,627.0,-383,352,413,23.4
'2018-05-29 20:54:13.00',49.969,-252,-1,68.2,627.0,-383,352,413,23.4
'2018-05-29 20:54:13.99',49.966,-249,-3,68.2,627.0,-383,352,413,23.4
'2018-05-29 20:54:15.00',49.964,-248,-3,68.2,627.0,-383,352,413,23.4
'2018-05-29 20:54:15.99',49.963,-249,1,68.2,627.0,-383,352,413,23.4
'2018-05-29 20:54:17.00',49.964,-250,0,68.2,627.0,-383,352,413,23.4
'2018-05-29 20:54:18.00',49.964,-250,-1,68.2,627.1,-383,352,413,23.4
'2018-05-29 20:54:19.00',49.966,-248,-3,68.2,627.1,-383,352,413,23.4
'2018-05-29 20:54:20.00',49.967,-250,-1,68.2,627.1,-383,352,413,23.4
'2018-05-29 20:54:21.00',49.971,-250,1,68.2,627.1,-383,352,413,23.4
'2018-05-29 20:54:22.00',49.974,-251,2,68.2,627.1,-383,352,413,23.4
'2018-05-29 20:54:23.00',49.976,-252,1,68.3,627.1,-383,352,413,23.4
'2018-05-29 20:54:24.00',49.980,-250,0,68.3,627.1,-383,352,412,23.4
'2018-05-29 20:54:25.00',49.983,-252,-3,68.3,627.1,-383,352,412,23.4
'2018-05-29 20:54:26.00',49.986,-251,-3,68.3,627.1,-383,352,412,23.4
'2018-05-29 20:54:26.99',49.987,-248,-2,68.3,627.1,-383,353,412,23.4
'2018-05-29 20:54:28.00',49.988,-251,-1,68.3,627.1,-383,353,412,23.4
'2018-05-29 20:54:29.00',49.987,-248,-3,68.3,627.1,-383,353,412,23.4
'2018-05-29 20:54:30.00',49.983,-251,-1,68.3,627.1,-383,353,412,23.4
'2018-05-29 20:54:31.00',49.980,-252,1,68.3,627.1,-383,353,412,23.4
'2018-05-29 20:54:32.00',49.978,-251,1,68.3,627.1,-383,353,412,23.4
'2018-05-29 20:54:33.00',49.978,-253,0,68.3,627.1,-383,353,412,23.4
'2018-05-29 20:54:34.00',49.977,-253,-1,68.3,627.1,-383,353,412,23.4
'2018-05-29 20:54:35.00',49.977,-252,-1,68.3,627.1,-383,353,412,23.4
'2018-05-29 20:54:36.00',49.978,-251,0,68.3,627.1,-383,353,412,23.4
'2018-05-29 20:54:37.00',49.980,-251,0,68.4,627.1,-383,353,412,23.4
'2018-05-29 20:54:38.00',49.981,-251,-1,68.4,627.1,-384,353,411,23.4
'2018-05-29 20:54:39.00',49.982,-251,1,68.4,627.1,-384,353,411,23.4
'2018-05-29 20:54:39.99',49.982,-255,0,68.4,627.2,-383,353,411,23.4
'2018-05-29 20:54:41.00',49.979,-254,2,68.4,627.2,-383,353,411,23.4
'2018-05-29 20:54:41.99',49.976,-254,2,68.4,627.2,-383,353,411,23.4
'2018-05-29 20:54:43.00',49.972,-253,1,68.4,627.2,-383,353,411,23.4
'2018-05-29 20:54:44.00',49.966,-251,-1,68.4,627.2,-383,353,411,23.4
'2018-05-29 20:54:45.00',49.962,-253,-1,68.4,627.2,-383,353,411,23.4
'2018-05-29 20:54:46.00',49.961,-251,0,68.4,627.2,-383,353,411,23.4
'2018-05-29 20:54:47.00',49.961,-251,0,68.4,627.2,-383,353,411,23.4
'2018-05-29 20:54:48.00',49.961,-249,-1,68.4,627.2,-383,353,411,23.4
'2018-05-29 20:54:49.00',49.962,-248,-1,68.4,627.2,-383,353,411,23.4
'2018-05-29 20:54:50.00',49.964,-248,0,68.5,627.2,-383,353,410,23.4
'2018-05-29 20:54:51.00',49.966,-248,1,68.5,627.2,-383,353,410,23.4
'2018-05-29 20:54:52.00',49.967,-249,-2,68.5,627.2,-383,353,410,23.4
'2018-05-29 20:54:52.99',49.970,-249,-2,68.5,627.2,-383,353,410,23.4
'2018-05-29 20:54:54.00',49.972,-248,-1,68.5,627.2,-383,353,410,23.4
'2018-05-29 20:54:55.00',49.974,-248,-1,68.5,627.2,-383,353,410,23.4
'2018-05-29 20:54:56.00',49.977,-248,2,68.5,627.3,-383,353,410,23.4
'2018-05-29 20:54:57.00',49.979,-249,2,68.5,627.3,-383,353,410,23.4
'2018-05-29 20:54:58.00',49.981,-252,3,68.5,627.3,-383,353,410,23.4
'2018-05-29 20:54:59.00',49.982,-251,-1,68.5,627.3,-383,353,410,23.4
'2018-05-29 20:55:00.00',49.982,-252,-1,68.5,627.3,-383,353,410,23.4
'2018-05-29 20:55:01.00',49.981,-251,-3,68.5,627.3,-383,353,410,23.4
'2018-05-29 20:55:02.00',49.981,-250,-2,68.5,627.3,-383,353,411,23.4
'2018-05-29 20:55:03.00',49.980,-253,-1,68.5,627.3,-383,353,411,23.4
'2018-05-29 20:55:04.00',49.979,-252,-2,68.5,627.3,-383,353,411,23.4
'2018-05-29 20:55:05.00',49.978,-250,1,68.5,627.3,-383,353,411,23.4
'2018-05-29 20:55:05.99',49.978,-252,1,68.5,627.3,-383,353,411,23.4
'2018-05-29 20:55:07.00',49.979,-252,-2,68.5,627.3,-383,353,411,23.4
'2018-05-29 20:55:08.00',49.981,-250,-1,68.5,627.3,-383,353,411,23.4
'2018-05-29 20:55:09.00',49.984,-250,-2,68.5,627.3,-383,353,411,23.4
'2018-05-29 20:55:10.00',49.988,-250,-3,68.6,627.3,-383,353,411,23.4
'2018-05-29 20:55:11.00',49.990,-250,-2,68.6,627.3,-383,353,411,23.4
'2018-05-29 20:55:12.00',49.990,-250,-2,68.6,627.3,-383,353,411,23.4
'2018-05-29 20:55:13.00',49.987,-248,-1,68.6,627.3,-383,353,411,23.4
'2018-05-29 20:55:14.00',49.984,-250,-3,68.6,627.3,-383,353,411,23.4
'2018-05-29 20:55:15.00',49.987,-251,-1,68.6,627.3,-384,353,411,23.4
'2018-05-29 20:55:16.00',49.978,-250,1,68.6,627.3,-383,353,411,23.4
'2018-05-29 20:55:16.99',49.974,-252,-1,68.6,627.3,-383,353,411,23.4
'2018-05-29 20:55:18.00',49.971,-250,0,68.6,627.4,-383,353,411,23.4
'2018-05-29 20:55:18.99',49.970,-250,-1,68.6,627.4,-383,353,411,23.4
'2018-05-29 20:55:20.00',49.970,-250,1,68.6,627.4,-383,353,411,23.4
'2018-05-29 20:55:21.00',49.971,-250,0,68.6,627.4,-383,353,411,23.4
'2018-05-29 20:55:22.00',49.973,-253,3,68.6,627.4,-383,353,411,23.4
'2018-05-29 20:55:23.00',49.975,-252,0,68.6,627.4,-383,353,411,23.4
'2018-05-29 20:55:24.00',49.977,-252,2,68.6,627.4,-383,353,411,23.4
'2018-05-29 20:55:25.00',49.981,-247,-2,68.6,627.4,-383,353,411,23.4
'2018-05-29 20:55:26.00',49.982,-248,-1,68.6,627.4,-383,353,410,23.4
'2018-05-29 20:55:27.00',49.983,-250,-1,68.6,627.4,-383,353,410,23.4
'2018-05-29 20:55:28.00',49.985,-249,-1,68.6,627.4,-383,353,410,23.4
'2018-05-29 20:55:29.00',49.987,-250,1,68.6,627.4,-383,353,410,23.4
'2018-05-29 20:55:29.99',49.989,-250,1,68.7,627.4,-383,353,410,23.4
'2018-05-29 20:55:31.00',49.991,-251,0,68.7,627.4,-383,353,410,23.4
'2018-05-29 20:55:32.00',49.993,-250,-1,68.7,627.4,-383,353,410,23.4
'2018-05-29 20:55:33.00',49.995,-251,0,68.7,627.5,-383,353,411,23.4
'2018-05-29 20:55:34.00',49.999,-252,-20,68.7,627.5,-383,353,411,23.4
'2018-05-29 20:55:35.00',50.003,-251,1,68.7,627.5,-383,353,411,23.4
'2018-05-29 20:55:36.00',50.005,-250,1,68.7,627.5,-383,353,411,23.4
'2018-05-29 20:55:37.00',50.007,-250,0,68.7,627.5,-383,353,411,23.4
'2018-05-29 20:55:38.00',50.009,-250,0,68.8,627.5,-383,353,411,23.4
'2018-05-29 20:55:39.00',50.009,-250,-1,68.8,627.5,-383,353,410,23.4
'2018-05-29 20:55:40.00',50.012,-248,-1,68.8,627.5,-383,353,410,23.4
'2018-05-29 20:55:41.00',50.013,-249,-1,68.8,627.5,-383,353,410,23.4
'2018-05-29 20:55:42.00',50.013,-248,-3,68.8,627.5,-383,353,410,23.4
'2018-05-29 20:55:42.99',50.012,-249,-2,68.8,627.5,-383,353,410,23.4
'2018-05-29 20:55:44.00',50.011,-250,-1,68.8,627.5,-383,353,410,23.4
'2018-05-29 20:55:44.99',50.009,-250,-2,68.8,627.5,-383,353,408,23.4
'2018-05-29 20:55:46.00',50.008,-250,-1,68.9,627.5,-383,353,408,23.4
'2018-05-29 20:55:47.00',50.007,-250,-1,68.9,627.5,-383,353,408,23.4
'2018-05-29 20:55:48.00',50.009,-248,-1,68.9,627.5,-383,353,408,23.4
'2018-05-29 20:55:49.00',50.012,-248,0,68.9,627.5,-383,353,408,23.4
'2018-05-29 20:55:50.00',50.017,-252,0,68.9,627.5,-383,353,408,23.4
'2018-05-29 20:55:51.00',50.022,-250,2,68.9,627.5,-383,353,408,23.4
'2018-05-29 20:55:52.00',50.027,-252,1,68.9,627.6,-383,353,412,23.4
'2018-05-29 20:55:53.00',50.030,-250,-1,68.9,627.6,-383,353,412,23.4
'2018-05-29 20:55:54.00',50.033,-253,-3,68.9,627.6,-383,353,412,23.4
'2018-05-29 20:55:55.00',50.036,-252,2,68.9,627.6,-383,353,412,23.4
'2018-05-29 20:55:55.99',50.037,-253,3,68.9,627.6,-383,353,412,23.4
'2018-05-29 20:55:57.00',50.039,-249,-1,68.9,627.6,-383,353,412,23.4
'2018-05-29 20:55:58.00',50.040,-249,-1,68.9,627.6,-383,353,413,23.4
'2018-05-29 20:55:59.00',50.041,-252,0,68.9,627.6,-383,353,413,23.4
'2018-05-29 20:56:00.00',50.041,-251,1,68.9,627.6,-383,353,413,23.4
'2018-05-29 20:56:01.00',50.039,-251,-1,69.0,627.6,-383,353,413,23.4
'2018-05-29 20:56:02.00',50.038,-248,-3,69.0,627.6,-383,353,413,23.4
'2018-05-29 20:56:03.00',50.039,-250,-1,69.0,627.6,-383,353,413,23.4
'2018-05-29 20:56:04.00',50.038,-252,1,69.0,627.6,-383,353,413,23.4
'2018-05-29 20:56:05.00',50.036,-251,0,69.0,627.6,-383,353,412,23.4
'2018-05-29 20:56:06.00',50.030,-250,-1,69.0,627.6,-383,353,412,23.4
'2018-05-29 20:56:07.00',50.026,-251,-1,69.0,627.7,-383,353,412,23.4
'2018-05-29 20:56:08.00',50.021,-253,0,69.0,627.7,-383,352,412,23.4
'2018-05-29 20:56:08.99',50.020,-253,-1,69.0,627.7,-383,352,412,23.4
'2018-05-29 20:56:10.00',50.018,-253,2,69.0,627.7,-383,352,412,23.4
'2018-05-29 20:56:10.99',50.018,-252,2,69.0,627.7,-383,352,412,23.4
'2018-05-29 20:56:12.00',50.018,-252,1,69.0,627.7,-383,352,412,23.4
'2018-05-29 20:56:13.00',50.019,-248,1,69.0,627.7,-383,352,412,23.4
'2018-05-29 20:56:14.00',50.019,-250,-1,69.0,627.7,-383,352,412,23.4
'2018-05-29 20:56:15.00',50.023,-250,-1,69.0,627.7,-383,353,412,23.4
'2018-05-29 20:56:16.00',50.030,-252,0,69.0,627.7,-383,353,412,23.4
'2018-05-29 20:56:17.00',50.038,-254,0,69.1,627.7,-383,353,412,23.4
'2018-05-29 20:56:18.00',50.046,-250,-1,69.1,627.7,-383,353,412,23.4
'2018-05-29 20:56:19.00',50.053,-248,-1,69.1,627.7,-383,353,412,23.4
'2018-05-29 20:56:20.00',50.060,-253,0,69.1,627.7,-383,353,412,23.4
'2018-05-29 20:56:21.00',50.067,-252,0,69.1,627.7,-383,353,412,23.4
'2018-05-29 20:56:21.99',50.069,-250,-2,69.1,627.8,-383,353,412,23.4
'2018-05-29 20:56:23.00',50.072,-250,0,69.1,627.8,-383,353,412,23.4
'2018-05-29 20:56:24.00',50.074,-246,-1,69.1,627.8,-383,353,412,23.4
'2018-05-29 20:56:25.00',50.074,-250,1,69.2,627.8,-383,353,412,23.4
'2018-05-29 20:56:26.00',50.074,-248,-3,69.2,627.8,-383,353,412,23.4
'2018-05-29 20:56:27.00',50.072,-251,2,69.2,627.8,-383,353,412,23.4
'2018-05-29 20:56:28.00',50.072,-250,1,69.2,627.8,-383,353,412,23.5
'2018-05-29 20:56:29.00',50.072,-251,-1,69.2,627.8,-383,353,412,23.5
'2018-05-29 20:56:30.00',50.072,-253,1,69.2,627.8,-382,353,412,23.5
'2018-05-29 20:56:31.00',50.072,-251,-2,69.2,627.8,-382,353,413,23.5
'2018-05-29 20:56:32.00',50.073,-254,3,69.2,627.8,-382,353,413,23.5
'2018-05-29 20:56:33.00',50.073,-251,0,69.2,627.8,-382,353,413,23.5
'2018-05-29 20:56:34.00',50.071,-251,1,69.2,627.8,-382,353,413,23.5
'2018-05-29 20:56:34.99',50.070,-252,0,69.2,627.8,-382,353,413,23.5
'2018-05-29 20:56:36.00',50.066,-248,-4,69.2,627.8,-382,353,413,23.5
'2018-05-29 20:56:36.99',50.064,-253,0,69.2,627.8,-382,353,412,23.5
'2018-05-29 20:56:38.00',50.063,-251,-2,69.2,627.8,-382,353,412,23.5
'2018-05-29 20:56:39.00',50.066,-252,-1,69.2,627.8,-382,353,412,23.5
'2018-05-29 20:56:40.00',50.069,-251,2,69.2,627.8,-382,353,412,23.5
'2018-05-29 20:56:41.00',50.072,-247,-3,69.2,627.8,-382,353,412,23.5
'2018-05-29 20:56:42.00',50.075,-250,1,69.2,627.8,-382,353,412,23.5
'2018-05-29 20:56:43.00',50.078,-248,-2,69.2,627.8,-382,353,411,23.5
'2018-05-29 20:56:44.00',50.079,-251,1,69.2,627.9,-382,353,411,23.5
'2018-05-29 20:56:45.00',50.080,-250,0,69.2,627.9,-382,353,411,23.5
'2018-05-29 20:56:45.99',50.080,-254,3,69.2,627.9,-382,353,411,23.5
'2018-05-29 20:56:47.00',50.079,-250,-3,69.2,627.9,-382,353,411,23.5
'2018-05-29 20:56:47.99',50.080,-250,3,69.2,627.9,-382,353,411,23.5
'2018-05-29 20:56:49.00',50.079,-249,-3,69.2,627.9,-382,353,411,23.5
'2018-05-29 20:56:50.00',50.080,-251,0,69.2,627.9,-382,353,411,23.5
'2018-05-29 20:56:51.00',50.080,-250,-1,69.3,627.9,-382,353,411,23.5
'2018-05-29 20:56:52.00',50.079,-251,1,69.3,627.9,-382,353,411,23.5
'2018-05-29 20:56:53.00',50.080,-248,-1,69.3,627.9,-383,353,411,23.5
'2018-05-29 20:56:54.00',50.080,-249,0,69.3,627.9,-382,353,411,23.5
'2018-05-29 20:56:55.00',50.079,-248,0,69.3,627.9,-382,353,411,23.5
'2018-05-29 20:56:56.00',50.078,-249,-2,69.3,627.9,-382,353,411,23.5
'2018-05-29 20:56:57.00',50.076,-250,2,69.3,627.9,-382,353,411,23.5
'2018-05-29 20:56:58.00',50.074,-253,1,69.3,627.9,-382,353,411,23.5
'2018-05-29 20:56:58.99',50.072,-254,1,69.3,628.0,-382,353,411,23.5
'2018-05-29 20:57:00.00',50.072,-251,0,69.3,628.0,-382,353,411,23.5
'2018-05-29 20:57:01.00',50.071,-252,1,69.3,628.0,-382,353,410,23.5
'2018-05-29 20:57:02.00',50.070,-248,-3,69.3,628.0,-382,353,410,23.5
'2018-05-29 20:57:03.00',50.070,-250,-2,69.3,628.0,-382,353,410,23.5
'2018-05-29 20:57:04.00',50.067,-252,-1,69.3,628.0,-382,353,410,23.5
'2018-05-29 20:57:05.00',50.068,-250,-1,69.3,628.0,-382,354,410,23.5
'2018-05-29 20:57:06.00',50.068,-250,2,69.3,628.0,-382,354,410,23.5
'2018-05-29 20:57:07.00',50.069,-247,-2,69.3,628.0,-382,354,409,23.5
'2018-05-29 20:57:08.00',50.071,-248,1,69.3,628.0,-382,354,409,23.5
'2018-05-29 20:57:09.00',50.071,-248,-1,69.4,628.0,-382,354,409,23.5
'2018-05-29 20:57:10.00',50.071,-248,0,69.4,628.0,-382,354,409,23.5
'2018-05-29 20:57:11.00',50.072,-250,1,69.4,628.0,-382,353,409,23.5
'2018-05-29 20:57:11.99',50.072,-253,0,69.4,628.0,-382,353,409,23.5
'2018-05-29 20:57:13.00',50.072,-253,2,69.4,628.0,-382,353,409,23.5
'2018-05-29 20:57:13.99',50.071,-250,-1,69.4,628.0,-382,353,409,23.5
'2018-05-29 20:57:15.00',50.069,-251,2,69.4,628.0,-382,353,409,23.5
'2018-05-29 20:57:16.00',50.067,-249,1,69.4,628.0,-382,353,409,23.5
'2018-05-29 20:57:17.00',50.068,-250,-3,69.4,628.0,-382,354,409,23.5
'2018-05-29 20:57:18.00',50.070,-251,0,69.5,628.1,-382,354,409,23.5
'2018-05-29 20:57:19.00',50.071,-250,1,69.5,628.1,-382,354,409,23.5
'2018-05-29 20:57:20.00',50.072,-252,1,69.5,628.1,-382,354,409,23.5
'2018-05-29 20:57:21.00',50.072,-248,1,69.5,628.1,-382,354,409,23.5
'2018-05-29 20:57:22.00',50.071,-248,-1,69.5,628.1,-382,354,409,23.5
'2018-05-29 20:57:23.00',50.070,-249,-2,69.5,628.1,-382,354,409,23.5
'2018-05-29 20:57:24.00',50.068,-250,-2,69.5,628.1,-382,354,409,23.5
'2018-05-29 20:57:24.99',50.067,-251,0,69.5,628.1,-382,354,409,23.5
'2018-05-29 20:57:26.00',50.065,-251,-1,69.5,628.1,-382,354,410,23.5
'2018-05-29 20:57:27.00',50.065,-254,1,69.5,628.1,-382,354,410,23.5
'2018-05-29 20:57:28.00',50.069,-251,0,69.5,628.1,-382,354,410,23.5
'2018-05-29 20:57:29.00',50.063,-250,1,69.5,628.1,-382,354,410,23.5
'2018-05-29 20:57:30.00',50.071,-252,1,69.5,628.1,-382,353,410,23.5
'2018-05-29 20:57:31.00',50.072,-249,-3,69.5,628.1,-382,353,410,23.5
'2018-05-29 20:57:32.00',50.070,-252,-1,69.5,628.2,-382,353,411,23.5
'2018-05-29 20:57:33.00',50.067,-251,-1,69.5,628.2,-382,353,411,23.5
'2018-05-29 20:57:34.00',50.065,-252,-1,69.5,628.2,-382,353,411,23.5
'2018-05-29 20:57:35.00',50.064,-249,2,69.5,628.2,-382,353,411,23.5
'2018-05-29 20:57:36.00',50.062,-251,-1,69.5,628.2,-382,354,411,23.5
'2018-05-29 20:57:37.00',50.061,-253,-3,69.5,628.2,-382,354,411,23.5
'2018-05-29 20:57:37.99',50.060,-250,2,69.6,628.2,-382,354,409,23.5
'2018-05-29 20:57:39.00',50.059,-247,-1,69.6,628.2,-382,354,409,23.5
'2018-05-29 20:57:39.99',50.058,-248,-1,69.6,628.2,-383,354,409,23.5
'2018-05-29 20:57:41.00',50.057,-248,1,69.6,628.2,-383,354,409,23.5
'2018-05-29 20:57:42.00',50.055,-248,-3,69.6,628.2,-383,354,409,23.5
'2018-05-29 20:57:43.00',50.054,-250,-2,69.6,628.2,-383,354,409,23.5
'2018-05-29 20:57:44.00',50.052,-252,1,69.6,628.2,-383,354,409,23.5
'2018-05-29 20:57:45.00',50.050,-252,-2,69.6,628.3,-382,354,409,23.5
'2018-05-29 20:57:46.00',50.047,-253,-1,69.6,628.3,-382,354,409,23.5
'2018-05-29 20:57:47.00',50.046,-253,1,69.6,628.3,-382,354,409,23.5
'2018-05-29 20:57:48.00',50.044,-252,0,69.6,628.3,-383,354,409,23.5
'2018-05-29 20:57:49.00',50.043,-250,-2,69.6,628.3,-383,354,409,23.5
'2018-05-29 20:57:50.00',50.043,-252,0,69.6,628.3,-383,354,409,23.5
'2018-05-29 20:57:50.99',50.044,-252,-2,69.6,628.3,-383,354,409,23.5
'2018-05-29 20:57:52.00',50.047,-250,-2,69.6,628.3,-383,354,410,23.5
'2018-05-29 20:57:53.00',50.050,-250,-3,69.6,628.3,-383,354,410,23.5
'2018-05-29 20:57:54.00',50.053,-252,0,69.6,628.3,-383,354,410,23.5
'2018-05-29 20:57:55.00',50.056,-250,-1,69.6,628.3,-383,354,410,23.5
'2018-05-29 20:57:56.00',50.057,-251,-2,69.6,628.3,-383,354,410,23.5
'2018-05-29 20:57:57.00',50.061,-251,0,69.6,628.3,-383,354,410,23.5
'2018-05-29 20:57:58.00',50.065,-247,-1,69.6,628.3,-383,354,409,23.5
'2018-05-29 20:57:59.00',50.069,-248,0,69.7,628.3,-383,354,409,23.5
'2018-05-29 20:58:00.00',50.073,-250,-1,69.7,628.3,-383,354,409,23.5
'2018-05-29 20:58:01.00',50.075,-249,-1,69.7,628.3,-383,354,409,23.5
'2018-05-29 20:58:02.00',50.074,-252,1,69.7,628.4,-383,354,409,23.5
'2018-05-29 20:58:03.00',50.072,-252,-1,69.7,628.4,-383,354,409,23.5
'2018-05-29 20:58:03.99',50.069,-253,2,69.7,628.4,-383,354,409,23.5
'2018-05-29 20:58:05.00',50.065,-250,0,69.7,628.4,-383,354,410,23.5
'2018-05-29 20:58:05.99',50.063,-252,1,69.7,628.4,-383,354,410,23.5
'2018-05-29 20:58:07.00',50.061,-251,-1,69.7,628.4,-383,354,410,23.5
'2018-05-29 20:58:08.00',50.058,-250,-3,69.7,628.4,-383,354,410,23.5
'2018-05-29 20:58:09.00',50.055,-251,-3,69.7,628.4,-383,354,410,23.5
'2018-05-29 20:58:10.00',50.053,-252,-1,69.7,628.4,-383,354,410,23.5
'2018-05-29 20:58:11.00',50.053,-250,-2,69.7,628.4,-383,354,410,23.5
'2018-05-29 20:58:12.00',50.054,-250,1,69.7,628.4,-383,354,409,23.5
'2018-05-29 20:58:13.00',50.056,-250,1,69.7,628.4,-383,354,409,23.5
'2018-05-29 20:58:14.00',50.056,-250,-1,69.7,628.4,-383,354,409,23.5
'2018-05-29 20:58:15.00',50.057,-248,-1,69.7,628.4,-383,354,409,23.5
'2018-05-29 20:58:16.00',50.058,-249,1,69.8,628.4,-383,354,409,23.5
'2018-05-29 20:58:16.99',50.061,-248,-1,69.8,628.4,-383,354,409,23.5
'2018-05-29 20:58:18.00',50.062,-252,1,69.8,628.4,-383,354,409,23.5
'2018-05-29 20:58:19.00',50.063,-250,1,69.8,628.4,-383,354,409,23.5
'2018-05-29 20:58:20.00',50.064,-253,0,69.8,628.5,-383,354,409,23.5
'2018-05-29 20:58:21.00',50.063,-254,1,69.8,628.5,-383,354,409,23.5
'2018-05-29 20:58:22.00',50.063,-252,-1,69.8,628.5,-382,354,409,23.5
'2018-05-29 20:58:23.00',50.063,-252,1,69.9,628.5,-382,354,409,23.5
'2018-05-29 20:58:24.00',50.062,-251,-2,69.9,628.5,-382,354,410,23.5
'2018-05-29 20:58:25.00',50.061,-248,-2,69.9,628.5,-382,354,410,23.5
'2018-05-29 20:58:26.00',50.061,-250,-3,69.9,628.5,-382,354,410,23.5
'2018-05-29 20:58:27.00',50.058,-252,-1,69.9,628.5,-382,354,410,23.5
'2018-05-29 20:58:27.99',50.054,-252,-2,69.9,628.5,-382,353,410,23.5
'2018-05-29 20:58:29.00',50.053,-251,1,69.9,628.5,-383,353,410,23.5
'2018-05-29 20:58:29.99',50.051,-251,-1,69.9,628.5,-383,353,410,23.5
'2018-05-29 20:58:31.00',50.050,-248,-2,69.9,628.5,-383,353,410,23.5
'2018-05-29 20:58:32.00',50.050,-249,0,69.9,628.5,-383,353,410,23.5
'2018-05-29 20:58:33.00',50.050,-250,0,69.9,628.5,-383,353,410,23.5
'2018-05-29 20:58:34.00',50.049,-248,-2,69.9,628.6,-383,353,410,23.5
'2018-05-29 20:58:35.00',50.050,-250,-2,70.0,628.6,-383,353,410,23.5
'2018-05-29 20:58:36.00',50.051,-250,0,70.0,628.6,-383,353,410,23.5
'2018-05-29 20:58:37.00',50.053,-252,-2,70.0,628.6,-383,353,410,23.5
'2018-05-29 20:58:38.00',50.055,-251,-2,70.0,628.6,-383,353,410,23.5
'2018-05-29 20:58:39.00',50.058,-253,2,70.0,628.6,-383,353,410,23.5
'2018-05-29 20:58:40.00',50.062,-250,-1,70.0,628.6,-383,354,410,23.5
'2018-05-29 20:58:40.99',50.068,-252,0,70.0,628.6,-383,354,410,23.5
'2018-05-29 20:58:42.00',50.072,-254,1,70.0,628.6,-383,354,410,23.5
'2018-05-29 20:58:42.99',50.075,-252,0,70.1,628.6,-383,354,410,23.5
'2018-05-29 20:58:44.00',50.077,-252,2,70.1,628.6,-383,354,410,23.5
'2018-05-29 20:58:45.00',50.078,-248,-2,70.1,628.6,-383,354,410,23.5
'2018-05-29 20:58:46.00',50.078,-251,0,70.1,628.6,-383,354,410,23.5
'2018-05-29 20:58:47.00',50.077,-250,-1,70.1,628.6,-383,354,410,23.5
'2018-05-29 20:58:48.00',50.075,-252,1,70.1,628.7,-383,354,410,23.5
'2018-05-29 20:58:49.00',50.072,-247,-2,70.1,628.7,-383,354,410,23.5
'2018-05-29 20:58:50.00',50.069,-248,0,70.1,628.7,-383,354,410,23.5
'2018-05-29 20:58:51.00',50.063,-250,1,70.1,628.7,-383,354,410,23.5
'2018-05-29 20:58:52.00',50.061,-248,-1,70.2,628.7,-383,354,410,23.5
'2018-05-29 20:58:53.00',50.058,-251,0,70.2,628.7,-383,353,410,23.5
'2018-05-29 20:58:53.99',50.054,-251,1,70.2,628.7,-383,353,410,23.5
'2018-05-29 20:58:55.00',50.050,-251,-1,70.2,628.7,-382,353,410,23.5
'2018-05-29 20:58:56.00',50.049,-253,0,70.2,628.7,-382,353,409,23.5
'2018-05-29 20:58:57.00',50.047,-253,2,70.2,628.7,-382,353,409,23.5
'2018-05-29 20:58:58.00',50.048,-250,0,70.2,628.7,-382,353,409,23.5
'2018-05-29 20:58:59.00',50.051,-252,0,70.2,628.7,-382,354,409,23.5
'2018-05-29 20:59:00.00',50.053,-252,2,70.2,628.7,-382,354,409,23.5
'2018-05-29 20:59:01.00',50.054,-250,-1,70.2,628.7,-382,354,410,23.5
'2018-05-29 20:59:02.00',50.055,-248,-2,70.2,628.8,-382,354,410,23.5
'2018-05-29 20:59:03.00',50.055,-250,2,70.2,628.8,-382,354,410,23.5
'2018-05-29 20:59:04.00',50.055,-250,-1,70.2,628.8,-382,354,410,23.5
'2018-05-29 20:59:05.00',50.055,-251,-1,70.2,628.8,-382,353,410,23.5
'2018-05-29 20:59:06.00',50.055,-254,1,70.2,628.8,-382,353,410,23.5
'2018-05-29 20:59:06.99',50.055,-248,0,70.2,628.8,-382,353,410,23.5
'2018-05-29 20:59:08.00',50.054,-248,1,70.2,628.8,-382,353,409,23.5
'2018-05-29 20:59:08.99',50.053,-249,3,70.2,628.8,-382,353,409,23.5
'2018-05-29 20:59:10.00',50.053,-250,-1,70.2,628.8,-382,353,409,23.5
'2018-05-29 20:59:11.00',50.052,-248,-1,70.2,628.8,-382,353,409,23.5
'2018-05-29 20:59:12.00',50.052,-250,0,70.2,628.8,-382,353,409,23.5
'2018-05-29 20:59:13.00',50.051,-250,1,70.2,628.8,-382,353,409,23.5
'2018-05-29 20:59:14.00',50.049,-251,0,70.2,628.8,-382,353,409,23.5
'2018-05-29 20:59:15.00',50.046,-254,0,70.2,628.8,-382,353,409,23.5
'2018-05-29 20:59:16.00',50.043,-255,3,70.2,628.8,-382,353,409,23.5
'2018-05-29 20:59:17.00',50.040,-250,1,70.2,628.8,-382,353,409,23.5
'2018-05-29 20:59:18.00',50.038,-251,0,70.2,628.8,-382,353,409,23.5
'2018-05-29 20:59:19.00',50.036,-250,0,70.2,628.9,-382,353,409,23.5
'2018-05-29 20:59:19.99',50.034,-250,3,70.3,628.9,-382,353,409,23.5
'2018-05-29 20:59:21.00',50.033,-251,1,70.3,628.9,-382,353,409,23.5
'2018-05-29 20:59:22.00',50.032,-248,0,70.3,628.9,-382,353,409,23.5
'2018-05-29 20:59:23.00',50.032,-248,-1,70.3,628.9,-382,353,409,23.5
'2018-05-29 20:59:24.00',50.032,-250,-2,70.3,628.9,-382,353,409,23.5
'2018-05-29 20:59:25.00',50.032,-252,1,70.3,628.9,-382,353,409,23.5
'2018-05-29 20:59:26.00',50.032,-252,1,70.3,628.9,-382,354,409,23.6
'2018-05-29 20:59:27.00',50.033,-252,0,70.3,628.9,-382,354,409,23.6
'2018-05-29 20:59:28.00',50.032,-251,-3,70.3,628.9,-382,354,410,23.6
'2018-05-29 20:59:29.00',50.031,-251,-1,70.3,628.9,-382,354,410,23.6
'2018-05-29 20:59:30.00',50.030,-254,1,70.3,628.9,-382,354,410,23.6
'2018-05-29 20:59:31.00',50.031,-253,2,70.3,628.9,-382,354,410,23.6
'2018-05-29 20:59:32.00',50.032,-254,2,70.3,629.0,-382,354,410,23.6
'2018-05-29 20:59:32.99',50.034,-247,1,70.3,629.0,-382,354,410,23.6
'2018-05-29 20:59:34.00',50.034,-249,2,70.4,629.0,-382,354,410,23.6
'2018-05-29 20:59:34.99',50.034,-252,1,70.4,629.0,-382,354,409,23.6
'2018-05-29 20:59:36.00',50.033,-252,2,70.4,629.0,-382,354,409,23.6
'2018-05-29 20:59:37.00',50.034,-249,3,70.4,629.0,-382,354,409,23.6
'2018-05-29 20:59:38.00',50.033,-250,-1,70.4,629.0,-382,353,409,23.6
'2018-05-29 20:59:39.00',50.031,-249,-1,70.4,629.0,-382,353,409,23.6
'2018-05-29 20:59:40.00',50.028,-250,1,70.4,629.0,-382,353,409,23.6
'2018-05-29 20:59:41.00',50.025,-251,0,70.4,629.0,-382,353,409,23.6
'2018-05-29 20:59:42.00',50.022,-251,0,70.4,629.0,-382,353,409,23.6
'2018-05-29 20:59:43.00',50.020,-252,0,70.4,629.0,-382,353,409,23.6
'2018-05-29 20:59:44.00',50.018,-252,1,70.4,629.0,-382,353,409,23.6
'2018-05-29 20:59:45.00',50.017,-250,0,70.4,629.0,-381,353,409,23.6
'2018-05-29 20:59:45.99',50.017,-250,-1,70.4,629.1,-381,353,409,23.6
'2018-05-29 20:59:47.00',50.017,-248,-3,70.4,629.1,-381,353,409,23.6
'2018-05-29 20:59:48.00',50.015,-248,-3,70.4,629.1,-381,353,409,23.6
'2018-05-29 20:59:49.00',50.014,-250,-2,70.4,629.1,-381,353,409,23.6
'2018-05-29 20:59:50.00',50.014,-251,-3,70.4,629.1,-381,353,409,23.6
'2018-05-29 20:59:51.00',50.014,-249,-3,70.4,629.1,-381,353,409,23.6
'2018-05-29 20:59:52.00',50.013,-251,1,70.4,629.1,-381,353,409,23.6
'2018-05-29 20:59:53.00',50.012,-252,-3,70.4,629.1,-381,353,410,23.6
'2018-05-29 20:59:54.00',50.012,-252,1,70.5,629.1,-381,353,410,23.6
'2018-05-29 20:59:55.00',50.014,-253,0,70.5,629.1,-382,353,410,23.6
'2018-05-29 20:59:56.00',50.014,-250,-1,70.5,629.1,-382,353,410,23.6
'2018-05-29 20:59:56.99',50.015,-250,-2,70.5,629.1,-382,353,410,23.6
'2018-05-29 20:59:58.00',50.015,-251,-1,70.5,629.1,-382,353,410,23.6
'2018-05-29 20:59:58.99',50.014,-250,-3,70.5,629.1,-382,353,410,23.6
'2018-05-29 21:00:00.00',50.012,-251,-1,70.5,629.2,-382,353,410,23.6
'2018-05-29 21:00:01.00',50.011,-252,-2,70.5,629.2,-382,353,410,23.6
'2018-05-29 21:00:02.00',50.009,-250,0,70.5,629.2,-382,353,410,23.6
'2018-05-29 21:00:03.00',50.009,-251,0,70.5,629.2,-382,353,410,23.6
'2018-05-29 21:00:04.00',50.007,-253,1,70.5,629.2,-382,353,410,23.6
'2018-05-29 21:00:05.00',50.004,-252,0,70.5,629.2,-382,353,410,23.6
'2018-05-29 21:00:06.00',50.002,-253,1,70.5,629.2,-382,353,410,23.6
'2018-05-29 21:00:07.00',49.999,-251,1,70.5,629.2,-382,353,411,23.6
'2018-05-29 21:00:08.00',49.996,-251,0,70.5,629.2,-382,353,411,23.6
'2018-05-29 21:00:09.00',49.994,-252,-1,70.6,629.2,-382,353,411,23.6
'2018-05-29 21:00:09.99',49.992,-252,1,70.6,629.2,-382,353,411,23.6
'2018-05-29 21:00:11.00',49.990,-249,-1,70.6,629.2,-382,353,411,23.6
'2018-05-29 21:00:11.99',49.988,-252,-1,70.6,629.2,-382,353,411,23.6
'2018-05-29 21:00:13.00',49.986,-250,-2,70.6,629.2,-382,353,411,23.6
'2018-05-29 21:00:14.00',49.983,-250,0,70.6,629.3,-382,353,410,23.6
'2018-05-29 21:00:15.00',49.979,-251,-1,70.6,629.3,-382,353,410,23.6
'2018-05-29 21:00:16.00',49.977,-251,0,70.6,629.3,-382,353,410,23.6
'2018-05-29 21:00:17.00',49.974,-251,-3,70.6,629.3,-382,353,410,23.6
'2018-05-29 21:00:18.00',49.971,-252,-1,70.6,629.3,-382,353,410,23.6
'2018-05-29 21:00:19.00',49.966,-250,-3,70.6,629.3,-382,353,410,23.6
'2018-05-29 21:00:20.00',49.961,-248,-1,70.6,629.3,-381,353,409,23.6
'2018-05-29 21:00:21.00',49.956,-250,-1,70.7,629.3,-381,353,409,23.6
'2018-05-29 21:00:22.00',49.952,-250,2,70.7,629.3,-381,353,409,23.6
'2018-05-29 21:00:22.99',49.949,-251,0,70.7,629.3,-381,353,409,23.6
'2018-05-29 21:00:24.00',49.947,-252,0,70.7,629.3,-381,353,409,23.6
'2018-05-29 21:00:25.00',49.946,-252,1,70.7,629.3,-381,353,409,23.6
'2018-05-29 21:00:26.00',49.942,-252,1,70.7,629.4,-381,353,409,23.6
'2018-05-29 21:00:27.00',49.946,-250,0,70.7,629.4,-381,353,409,23.6
'2018-05-29 21:00:28.00',49.946,-250,1,70.7,629.4,-381,353,409,23.6
'2018-05-29 21:00:29.00',49.947,-250,-2,70.7,629.4,-381,353,409,23.6
'2018-05-29 21:00:30.00',49.950,-247,-1,70.7,629.4,-381,353,409,23.6
'2018-05-29 21:00:31.00',49.952,-249,1,70.7,629.4,-381,353,409,23.6
'2018-05-29 21:00:32.00',49.955,-250,-1,70.7,629.4,-381,353,409,23.6
'2018-05-29 21:00:33.00',49.959,-247,-2,70.7,629.4,-381,353,409,23.6
'2018-05-29 21:00:34.00',49.964,-250,-1,70.7,629.4,-381,353,410,23.6
'2018-05-29 21:00:35.00',49.971,-247,1,70.7,629.4,-381,353,410,23.6
'2018-05-29 21:00:35.99',49.977,-253,1,70.7,629.4,-381,353,410,23.6
'2018-05-29 21:00:37.00',49.981,-255,1,70.7,629.4,-381,353,410,23.6
'2018-05-29 21:00:37.99',49.982,-254,1,70.7,629.4,-381,353,410,23.6
'2018-05-29 21:00:39.00',49.980,-250,-1,70.7,629.4,-381,353,410,23.6
'2018-05-29 21:00:40.00',49.975,-252,1,70.7,629.4,-381,353,410,23.6
'2018-05-29 21:00:41.00',49.971,-250,-1,70.7,629.4,-382,353,410,23.6
'2018-05-29 21:00:42.00',49.968,-251,1,70.7,629.4,-382,353,410,23.6
'2018-05-29 21:00:43.00',49.964,-250,-2,70.7,629.5,-382,353,410,23.6
'2018-05-29 21:00:44.00',49.960,-248,0,70.7,629.5,-382,353,410,23.6
'2018-05-29 21:00:45.00',49.958,-249,-1,70.7,629.5,-382,353,410,23.6
'2018-05-29 21:00:46.00',49.955,-253,-2,70.7,629.5,-382,353,410,23.6
'2018-05-29 21:00:47.00',49.955,-252,-1,70.7,629.5,-382,353,410,23.6
'2018-05-29 21:00:48.00',49.957,-252,-1,70.7,629.5,-382,353,412,23.6
'2018-05-29 21:00:48.99',49.962,-253,0,70.7,629.5,-382,353,412,23.6
'2018-05-29 21:00:50.00',49.968,-255,-1,70.8,629.5,-382,353,412,23.6
'2018-05-29 21:00:51.00',49.973,-254,-3,70.8,629.5,-382,353,412,23.6
'2018-05-29 21:00:52.00',49.977,-254,1,70.8,629.5,-382,353,412,23.6
'2018-05-29 21:00:53.00',49.980,-250,-1,70.8,629.5,-382,353,412,23.6
'2018-05-29 21:00:54.00',49.982,-249,-3,70.8,629.5,-382,353,412,23.6
'2018-05-29 21:00:55.00',49.984,-247,0,70.8,629.6,-382,353,411,23.6
'2018-05-29 21:00:56.00',49.986,-248,-1,70.8,629.6,-382,353,411,23.6
'2018-05-29 21:00:57.00',49.990,-251,0,70.8,629.6,-382,353,411,23.6
'2018-05-29 21:00:58.00',49.992,-247,-2,70.8,629.6,-382,353,411,23.6
'2018-05-29 21:00:59.00',49.994,-250,0,70.9,629.6,-382,353,411,23.6
'2018-05-29 21:01:00.00',49.997,-248,-9,70.9,629.6,-382,353,411,23.5
'2018-05-29 21:01:01.00',50.000,-251,0,70.9,629.6,-382,353,411,23.5
'2018-05-29 21:01:01.99',50.004,-250,-2,70.9,629.6,-382,353,411,23.5
'2018-05-29 21:01:03.00',50.008,-251,-1,71.0,629.6,-382,353,411,23.5
'2018-05-29 21:01:03.99',50.012,-250,-2,71.0,629.6,-382,353,411,23.5
'2018-05-29 21:01:05.00',50.019,-250,-3,71.0,629.6,-382,353,411,23.5
'2018-05-29 21:01:06.00',50.027,-247,-1,71.0,629.6,-382,353,411,23.5
'2018-05-29 21:01:07.00',50.033,-250,-1,71.0,629.7,-382,353,409,23.5
'2018-05-29 21:01:08.00',50.040,-250,-1,71.0,629.7,-382,353,409,23.5
'2018-05-29 21:01:09.00',50.044,-252,0,71.0,629.7,-382,353,409,23.5
'2018-05-29 21:01:10.00',50.046,-253,0,71.0,629.7,-382,353,409,23.5
'2018-05-29 21:01:11.00',50.041,-254,0,71.0,629.7,-382,353,409,23.5
'2018-05-29 21:01:12.00',50.033,-253,1,71.0,629.7,-382,353,409,23.5
'2018-05-29 21:01:13.00',50.026,-255,1,71.0,629.7,-382,353,411,23.5
'2018-05-29 21:01:14.00',50.014,-251,-2,71.0,629.7,-382,353,411,23.5
'2018-05-29 21:01:14.99',50.004,-254,8,71.0,629.7,-382,353,411,23.5
'2018-05-29 21:01:16.00',49.996,-252,-1,71.0,629.7,-382,353,411,23.5
'2018-05-29 21:01:17.00',49.990,-250,-1,71.0,629.7,-382,353,411,23.5
'2018-05-29 21:01:18.00',49.984,-255,-1,71.1,629.7,-382,353,411,23.5
'2018-05-29 21:01:19.00',49.982,-255,-1,71.1,629.8,-382,353,411,23.5
'2018-05-29 21:01:20.00',49.982,-254,1,71.1,629.8,-382,353,411,23.5
'2018-05-29 21:01:21.00',49.984,-253,1,71.1,629.8,-382,353,411,23.5
'2018-05-29 21:01:22.00',49.987,-253,1,71.1,629.8,-382,353,411,23.5
'2018-05-29 21:01:23.00',49.990,-253,-1,71.2,629.8,-382,353,411,23.5
'2018-05-29 21:01:24.00',49.994,-253,2,71.2,629.8,-382,353,411,23.5
'2018-05-29 21:01:25.00',49.997,-253,-2,71.2,629.8,-382,353,411,23.5
'2018-05-29 21:01:26.00',50.002,-252,1,71.2,629.8,-382,353,411,23.5
'2018-05-29 21:01:27.00',50.003,-254,-1,71.2,629.8,-382,353,411,23.5
'2018-05-29 21:01:27.99',50.003,-255,1,71.2,629.8,-382,353,411,23.5
'2018-05-29 21:01:29.00',50.002,-253,1,71.2,629.8,-382,353,411,23.5
'2018-05-29 21:01:30.00',49.998,-253,1,71.2,629.8,-382,353,411,23.5
'2018-05-29 21:01:31.00',49.994,-252,-2,71.2,629.8,-382,353,411,23.5
'2018-05-29 21:01:32.00',49.991,-252,1,71.2,629.8,-382,353,411,23.5
'2018-05-29 21:01:33.00',49.988,-250,-1,71.2,629.9,-382,353,411,23.5
'2018-05-29 21:01:34.00',49.985,-252,0,71.2,629.9,-382,353,411,23.5
'2018-05-29 21:01:35.00',49.982,-252,-1,71.2,629.9,-382,353,411,23.5
'2018-05-29 21:01:36.00',49.979,-252,0,71.2,629.9,-382,353,411,23.5
'2018-05-29 21:01:37.00',49.977,-252,0,71.2,629.9,-382,353,411,23.5
'2018-05-29 21:01:38.00',49.975,-253,1,71.2,629.9,-382,353,411,23.5
'2018-05-29 21:01:38.99',49.974,-251,-1,71.2,629.9,-382,353,411,23.5
'2018-05-29 21:01:40.00',49.974,-249,-1,71.2,629.9,-382,353,411,23.5
'2018-05-29 21:01:40.99',49.974,-250,-1,71.2,629.9,-382,353,411,23.5
'2018-05-29 21:01:42.00',49.973,-248,-3,71.2,629.9,-382,353,411,23.5
'2018-05-29 21:01:43.00',49.972,-250,0,71.2,629.9,-382,353,411,23.5
'2018-05-29 21:01:44.00',49.970,-251,-1,71.2,630.0,-382,353,410,23.5
'2018-05-29 21:01:45.00',49.968,-250,-1,71.3,630.0,-382,353,410,23.5
'2018-05-29 21:01:46.00',49.967,-248,0,71.3,630.0,-382,353,410,23.5
'2018-05-29 21:01:47.00',49.966,-247,-1,71.3,630.0,-382,353,410,23.5
'2018-05-29 21:01:48.00',49.965,-250,-1,71.3,630.0,-382,353,410,23.5
'2018-05-29 21:01:49.00',49.964,-250,0,71.3,630.0,-382,353,410,23.5
'2018-05-29 21:01:50.00',49.965,-254,1,71.3,630.0,-382,353,411,23.5
'2018-05-29 21:01:51.00',49.966,-252,-2,71.3,630.0,-382,353,411,23.5
'2018-05-29 21:01:51.99',49.966,-253,-1,71.3,630.0,-382,353,411,23.5
'2018-05-29 21:01:53.00',49.966,-251,1,71.3,630.0,-382,353,411,23.5
'2018-05-29 21:01:54.00',49.965,-252,-1,71.3,630.0,-382,353,411,23.5
'2018-05-29 21:01:55.00',49.965,-251,-1,71.3,630.0,-382,353,411,23.5
'2018-05-29 21:01:56.00',49.961,-251,-3,71.3,630.0,-382,353,411,23.5
'2018-05-29 21:01:57.00',49.962,-248,-1,71.3,630.0,-382,353,411,23.5
'2018-05-29 21:01:58.00',49.962,-252,-1,71.3,630.0,-382,353,411,23.5
'2018-05-29 21:01:59.00',49.961,-253,-2,71.3,630.1,-382,353,411,23.5
'2018-05-29 21:02:00.00',49.961,-252,-1,71.3,630.1,-382,353,411,23.5
'2018-05-29 21:02:01.00',49.962,-250,-1,71.3,630.1,-382,353,411,23.5
'2018-05-29 21:02:02.00',49.963,-252,0,71.3,630.1,-382,353,411,23.5
'2018-05-29 21:02:03.00',49.967,-250,-2,71.3,630.1,-382,353,410,23.5
'2018-05-29 21:02:04.00',49.974,-250,-3,71.3,630.1,-382,353,410,23.5
'2018-05-29 21:02:04.99',49.980,-248,-1,71.3,630.1,-382,353,410,23.4
'2018-05-29 21:02:06.00',49.984,-250,-1,71.3,630.1,-382,353,410,23.4
'2018-05-29 21:02:06.99',49.987,-248,-1,71.3,630.1,-382,353,410,23.4
'2018-05-29 21:02:08.00',49.987,-251,-1,71.3,630.1,-382,353,410,23.4
