'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-29 21:02:09.00',49.988,-250,-1,71.3,630.1,-382,353,411,23.4
'2018-05-29 21:02:10.00',49.989,-250,1,71.3,630.1,-382,353,411,23.4
'2018-05-29 21:02:11.00',49.988,-250,0,71.3,630.2,-382,353,411,23.4
'2018-05-29 21:02:12.00',49.987,-252,1,71.3,630.2,-382,353,411,23.4
'2018-05-29 21:02:13.00',49.987,-252,1,71.3,630.2,-382,353,411,23.4
'2018-05-29 21:02:14.00',49.986,-250,0,71.4,630.2,-381,353,411,23.4
'2018-05-29 21:02:15.00',49.986,-251,0,71.4,630.2,-381,353,411,23.4
'2018-05-29 21:02:16.00',49.986,-251,-1,71.4,630.2,-381,353,410,23.4
'2018-05-29 21:02:17.00',49.984,-252,-1,71.4,630.2,-381,353,410,23.4
'2018-05-29 21:02:17.99',49.983,-251,-3,71.4,630.2,-382,353,410,23.4
'2018-05-29 21:02:19.00',49.982,-251,0,71.4,630.2,-382,353,410,23.4
'2018-05-29 21:02:20.00',49.981,-250,-1,71.4,630.2,-382,353,410,23.4
'2018-05-29 21:02:21.00',49.980,-254,1,71.4,630.2,-382,353,410,23.4
'2018-05-29 21:02:22.00',49.978,-252,1,71.4,630.2,-382,353,410,23.4
'2018-05-29 21:02:23.00',49.976,-254,0,71.4,630.2,-382,353,411,23.4
'2018-05-29 21:02:24.00',49.975,-253,-1,71.4,630.3,-382,353,411,23.4
'2018-05-29 21:02:25.00',49.973,-253,-1,71.4,630.3,-382,353,411,23.4
'2018-05-29 21:02:26.00',49.972,-252,1,71.4,630.3,-382,353,411,23.4
'2018-05-29 21:02:27.00',49.973,-251,-1,71.4,630.3,-382,353,411,23.4
'2018-05-29 21:02:28.00',49.973,-251,0,71.4,630.3,-382,353,411,23.4
'2018-05-29 21:02:29.00',49.973,-253,-1,71.4,630.3,-382,353,411,23.4
'2018-05-29 21:02:30.00',49.974,-251,-3,71.4,630.3,-383,353,411,23.4
'2018-05-29 21:02:30.99',49.976,-250,-3,71.4,630.3,-383,353,411,23.4
'2018-05-29 21:02:32.00',49.979,-250,-3,71.4,630.3,-383,353,411,23.4
'2018-05-29 21:02:32.99',49.980,-250,-3,71.5,630.3,-383,353,411,23.4
'2018-05-29 21:02:34.00',49.981,-250,-1,71.5,630.3,-383,353,411,23.4
'2018-05-29 21:02:35.00',49.983,-250,-1,71.5,630.3,-382,353,411,23.4
'2018-05-29 21:02:36.00',49.985,-250,1,71.5,630.3,-382,353,411,23.4
'2018-05-29 21:02:37.00',49.986,-251,-1,71.5,630.4,-382,353,411,23.4
'2018-05-29 21:02:38.00',49.984,-249,1,71.6,630.4,-382,353,411,23.4
'2018-05-29 21:02:39.00',49.982,-252,1,71.6,630.4,-382,353,411,23.4
'2018-05-29 21:02:40.00',49.979,-250,-2,71.6,630.4,-382,353,411,23.4
'2018-05-29 21:02:41.00',49.977,-248,-2,71.6,630.4,-382,353,411,23.4
'2018-05-29 21:02:42.00',49.977,-250,-1,71.6,630.4,-382,353,411,23.4
'2018-05-29 21:02:43.00',49.975,-252,-2,71.6,630.4,-382,353,411,23.4
'2018-05-29 21:02:43.99',49.974,-250,2,71.6,630.4,-382,353,411,23.4
'2018-05-29 21:02:45.00',49.974,-252,1,71.6,630.4,-382,353,411,23.4
'2018-05-29 21:02:46.00',49.974,-252,1,71.6,630.4,-382,353,411,23.4
'2018-05-29 21:02:47.00',49.976,-252,2,71.6,630.4,-382,353,411,23.4
'2018-05-29 21:02:48.00',49.978,-250,0,71.6,630.5,-382,353,411,23.4
'2018-05-29 21:02:49.00',49.979,-250,-1,71.6,630.5,-382,353,411,23.4
'2018-05-29 21:02:50.00',49.979,-252,0,71.6,630.5,-382,353,411,23.4
'2018-05-29 21:02:51.00',49.979,-250,0,71.6,630.5,-382,353,411,23.4
'2018-05-29 21:02:52.00',49.980,-250,1,71.7,630.5,-382,353,411,23.4
'2018-05-29 21:02:53.00',49.983,-250,1,71.7,630.5,-382,353,411,23.4
'2018-05-29 21:02:54.00',49.985,-250,0,71.7,630.5,-382,353,411,23.4
'2018-05-29 21:02:55.00',49.984,-249,-2,71.7,630.5,-382,353,411,23.4
'2018-05-29 21:02:56.00',49.984,-250,-1,71.7,630.5,-382,353,410,23.4
'2018-05-29 21:02:56.99',49.984,-250,-1,71.7,630.5,-382,353,410,23.4
'2018-05-29 21:02:58.00',49.983,-249,-1,71.7,630.5,-382,353,410,23.4
'2018-05-29 21:02:58.99',49.981,-248,-2,71.7,630.5,-382,353,410,23.4
'2018-05-29 21:03:00.00',49.981,-247,-1,71.7,630.5,-381,353,410,23.4
'2018-05-29 21:03:01.00',49.981,-248,-2,71.7,630.5,-381,353,410,23.4
'2018-05-29 21:03:02.00',49.983,-249,0,71.7,630.6,-381,353,411,23.4
'2018-05-29 21:03:03.00',49.987,-250,1,71.7,630.6,-381,353,411,23.4
'2018-05-29 21:03:04.00',49.989,-253,-1,71.7,630.6,-381,353,411,23.4
'2018-05-29 21:03:05.00',49.988,-253,-1,71.7,630.6,-381,353,411,23.4
'2018-05-29 21:03:06.00',49.989,-253,0,71.7,630.6,-382,353,411,23.4
'2018-05-29 21:03:07.00',49.989,-253,-1,71.7,630.6,-382,353,411,23.4
'2018-05-29 21:03:07.99',49.989,-252,-1,71.7,630.6,-381,353,411,23.4
'2018-05-29 21:03:09.00',49.989,-253,-1,71.7,630.6,-381,353,411,23.4
'2018-05-29 21:03:09.99',49.989,-253,-1,71.7,630.6,-381,353,411,23.4
'2018-05-29 21:03:11.00',49.989,-253,0,71.7,630.6,-381,353,411,23.4
'2018-05-29 21:03:12.00',49.987,-251,1,71.7,630.6,-381,353,411,23.4
'2018-05-29 21:03:13.00',49.986,-250,3,71.8,630.7,-381,353,411,23.4
'2018-05-29 21:03:14.00',49.985,-251,1,71.8,630.7,-381,353,411,23.4
'2018-05-29 21:03:15.00',49.983,-251,0,71.8,630.7,-381,353,410,23.4
'2018-05-29 21:03:16.00',49.982,-250,-1,71.8,630.7,-381,353,410,23.4
'2018-05-29 21:03:17.00',49.981,-248,-1,71.8,630.7,-381,353,410,23.4
'2018-05-29 21:03:18.00',49.981,-250,-2,71.8,630.7,-381,353,410,23.4
'2018-05-29 21:03:19.00',49.981,-248,-3,71.8,630.7,-381,353,410,23.4
'2018-05-29 21:03:20.00',49.981,-250,-1,71.8,630.7,-381,353,410,23.4
'2018-05-29 21:03:20.99',49.981,-249,0,71.8,630.7,-381,353,410,23.4
'2018-05-29 21:03:22.00',49.983,-248,0,71.8,630.7,-381,353,410,23.4
'2018-05-29 21:03:23.00',49.986,-249,1,71.8,630.7,-381,353,410,23.4
'2018-05-29 21:03:24.00',49.989,-250,0,71.8,630.7,-381,353,410,23.4
'2018-05-29 21:03:25.00',49.992,-249,1,71.8,630.7,-381,353,410,23.3
'2018-05-29 21:03:26.00',49.994,-249,2,71.8,630.8,-381,353,410,23.3
'2018-05-29 21:03:27.00',49.989,-250,1,71.8,630.8,-381,353,410,23.3
'2018-05-29 21:03:28.00',49.993,-250,-1,71.8,630.8,-381,353,410,23.3
'2018-05-29 21:03:29.00',49.992,-250,-1,71.8,630.8,-381,353,410,23.3
'2018-05-29 21:03:30.00',49.989,-250,-1,71.9,630.8,-382,353,410,23.3
'2018-05-29 21:03:31.00',49.983,-247,1,71.9,630.8,-382,353,410,23.3
'2018-05-29 21:03:32.00',49.978,-248,-1,71.9,630.8,-381,353,410,23.3
'2018-05-29 21:03:33.00',49.974,-248,-1,71.9,630.8,-381,353,410,23.3
'2018-05-29 21:03:33.99',49.968,-248,-1,71.9,630.9,-381,353,410,23.3
'2018-05-29 21:03:35.00',49.965,-252,2,71.9,630.9,-381,353,410,23.3
'2018-05-29 21:03:35.99',49.963,-252,0,71.9,630.9,-381,353,410,23.3
'2018-05-29 21:03:37.00',49.962,-251,-1,71.9,630.9,-381,353,410,23.3
'2018-05-29 21:03:38.00',49.962,-252,-2,71.9,630.9,-381,353,410,23.3
'2018-05-29 21:03:39.00',49.963,-252,0,71.9,630.9,-381,353,410,23.3
'2018-05-29 21:03:40.00',49.963,-252,-3,72.0,630.9,-381,353,410,23.3
'2018-05-29 21:03:41.00',49.962,-251,-2,72.0,630.9,-381,353,410,23.3
'2018-05-29 21:03:42.00',49.964,-250,-3,72.0,630.9,-381,353,410,23.3
'2018-05-29 21:03:43.00',49.969,-250,-1,72.0,630.9,-381,353,410,23.3
'2018-05-29 21:03:44.00',49.973,-252,1,72.0,630.9,-381,353,410,23.3
'2018-05-29 21:03:45.00',49.977,-251,0,72.0,630.9,-381,353,410,23.3
'2018-05-29 21:03:46.00',49.981,-252,1,72.0,631.0,-381,353,411,23.3
'2018-05-29 21:03:46.99',49.988,-250,1,72.0,631.0,-381,353,411,23.3
'2018-05-29 21:03:48.00',49.994,-252,-1,72.0,631.0,-381,353,411,23.3
'2018-05-29 21:03:49.00',49.997,-251,0,72.0,631.0,-381,353,411,23.3
'2018-05-29 21:03:50.00',50.000,-250,-1,72.1,631.0,-382,353,411,23.3
'2018-05-29 21:03:51.00',50.003,-251,-1,72.1,631.0,-382,353,411,23.3
'2018-05-29 21:03:52.00',50.006,-248,2,72.1,631.0,-382,353,409,23.3
'2018-05-29 21:03:53.00',50.008,-249,0,72.1,631.0,-382,353,409,23.3
'2018-05-29 21:03:54.00',50.009,-248,0,72.1,631.0,-381,353,409,23.3
'2018-05-29 21:03:55.00',50.009,-248,1,72.1,631.0,-381,353,409,23.3
'2018-05-29 21:03:56.00',50.010,-248,0,72.1,631.0,-381,353,409,23.3
'2018-05-29 21:03:57.00',50.012,-248,-1,72.1,631.0,-381,353,409,23.3
'2018-05-29 21:03:58.00',50.015,-248,-3,72.1,631.1,-381,353,409,23.3
'2018-05-29 21:03:59.00',50.018,-248,-1,72.1,631.1,-381,353,410,23.3
'2018-05-29 21:03:59.99',50.021,-249,1,72.2,631.1,-381,353,410,23.3
'2018-05-29 21:04:01.00',50.025,-250,-2,72.2,631.1,-381,353,410,23.3
'2018-05-29 21:04:01.99',50.027,-251,1,72.2,631.1,-380,353,410,23.3
'2018-05-29 21:04:03.00',50.028,-250,1,72.2,631.1,-380,353,410,23.3
'2018-05-29 21:04:04.00',50.028,-250,0,72.2,631.1,-380,353,410,23.3
'2018-05-29 21:04:05.00',50.027,-250,0,72.2,631.1,-380,353,409,23.3
'2018-05-29 21:04:06.00',50.024,-253,1,72.2,631.1,-380,353,409,23.3
'2018-05-29 21:04:07.00',50.023,-253,0,72.2,631.1,-380,353,409,23.3
'2018-05-29 21:04:08.00',50.025,-254,2,72.2,631.1,-380,353,409,23.3
'2018-05-29 21:04:09.00',50.029,-250,-2,72.2,631.1,-380,353,409,23.3
'2018-05-29 21:04:10.00',50.033,-253,-2,72.2,631.2,-380,353,409,23.3
'2018-05-29 21:04:11.00',50.035,-251,-1,72.2,631.2,-380,353,409,23.3
'2018-05-29 21:04:12.00',50.036,-250,-1,72.2,631.2,-380,353,409,23.3
'2018-05-29 21:04:12.99',50.038,-251,-2,72.3,631.2,-380,353,409,23.3
'2018-05-29 21:04:14.00',50.041,-252,-1,72.3,631.2,-380,353,409,23.3
'2018-05-29 21:04:15.00',50.041,-247,1,72.3,631.2,-380,353,409,23.3
'2018-05-29 21:04:16.00',50.041,-248,0,72.3,631.2,-380,353,409,23.3
'2018-05-29 21:04:17.00',50.038,-249,-2,72.3,631.2,-380,353,409,23.3
'2018-05-29 21:04:18.00',50.034,-247,-1,72.3,631.2,-381,353,410,23.3
'2018-05-29 21:04:19.00',50.031,-248,1,72.3,631.2,-381,353,410,23.3
'2018-05-29 21:04:20.00',50.030,-248,1,72.3,631.2,-381,353,410,23.3
'2018-05-29 21:04:21.00',50.031,-247,-1,72.3,631.2,-381,353,410,23.3
'2018-05-29 21:04:22.00',50.032,-247,-1,72.3,631.3,-381,353,410,23.3
'2018-05-29 21:04:23.00',50.033,-250,2,72.3,631.3,-381,353,410,23.3
'2018-05-29 21:04:24.00',50.034,-250,-3,72.3,631.3,-381,353,409,23.3
'2018-05-29 21:04:25.00',50.035,-250,2,72.3,631.3,-381,353,409,23.3
'2018-05-29 21:04:25.99',50.035,-252,1,72.3,631.3,-381,353,409,23.3
'2018-05-29 21:04:27.00',50.036,-253,-1,72.3,631.3,-381,353,409,23.3
'2018-05-29 21:04:27.99',50.037,-253,1,72.4,631.3,-381,353,409,23.3
'2018-05-29 21:04:29.00',50.036,-255,-1,72.4,631.3,-381,353,409,23.3
'2018-05-29 21:04:30.00',50.033,-253,2,72.4,631.3,-381,353,409,23.3
'2018-05-29 21:04:31.00',50.030,-250,1,72.4,631.3,-381,353,410,23.3
'2018-05-29 21:04:32.00',50.028,-248,1,72.4,631.3,-381,353,410,23.3
'2018-05-29 21:04:33.00',50.024,-252,2,72.4,631.3,-381,353,410,23.3
'2018-05-29 21:04:34.00',50.022,-253,-1,72.4,631.4,-381,353,410,23.3
'2018-05-29 21:04:35.00',50.022,-252,0,72.4,631.4,-381,353,410,23.3
'2018-05-29 21:04:36.00',50.021,-252,1,72.4,631.4,-381,353,410,23.3
'2018-05-29 21:04:37.00',50.023,-249,-1,72.4,631.4,-381,353,410,23.3
'2018-05-29 21:04:38.00',50.024,-250,-1,72.4,631.4,-381,353,410,23.3
'2018-05-29 21:04:38.99',50.025,-250,-3,72.4,631.4,-381,353,410,23.3
'2018-05-29 21:04:40.00',50.026,-248,-3,72.4,631.4,-381,353,410,23.3
'2018-05-29 21:04:41.00',50.027,-253,-3,72.4,631.4,-381,353,410,23.3
'2018-05-29 21:04:42.00',50.028,-252,-2,72.4,631.4,-381,353,410,23.3
'2018-05-29 21:04:43.00',50.030,-251,1,72.4,631.4,-381,353,410,23.3
'2018-05-29 21:04:44.00',50.033,-251,-1,72.4,631.4,-381,353,410,23.3
'2018-05-29 21:04:45.00',50.036,-252,-1,72.4,631.5,-381,353,409,23.3
'2018-05-29 21:04:46.00',50.038,-252,0,72.4,631.5,-381,353,409,23.3
'2018-05-29 21:04:47.00',50.041,-247,1,72.4,631.5,-381,353,409,23.3
'2018-05-29 21:04:48.00',50.045,-247,0,72.4,631.5,-381,353,409,23.3
'2018-05-29 21:04:49.00',50.048,-249,-2,72.4,631.5,-381,353,409,23.3
'2018-05-29 21:04:49.99',50.050,-250,-1,72.4,631.5,-381,353,409,23.3
'2018-05-29 21:04:51.00',50.052,-247,1,72.4,631.5,-381,353,410,23.3
'2018-05-29 21:04:51.99',50.052,-248,-1,72.4,631.5,-381,353,410,23.3
'2018-05-29 21:04:53.00',50.050,-249,2,72.4,631.5,-381,353,410,23.3
'2018-05-29 21:04:54.00',50.047,-251,-1,72.4,631.5,-381,353,410,23.3
'2018-05-29 21:04:55.00',50.042,-252,-1,72.4,631.6,-381,353,410,23.3
'2018-05-29 21:04:56.00',50.040,-253,-1,72.4,631.6,-381,353,410,23.3
'2018-05-29 21:04:57.00',50.038,-254,1,72.4,631.6,-381,353,410,23.3
'2018-05-29 21:04:58.00',50.037,-250,-1,72.4,631.6,-381,353,410,23.3
'2018-05-29 21:04:59.00',50.038,-249,-2,72.4,631.6,-381,353,410,23.3
'2018-05-29 21:05:00.00',50.044,-249,0,72.4,631.6,-381,353,410,23.3
'2018-05-29 21:05:01.00',50.050,-248,3,72.4,631.6,-381,354,410,23.3
'2018-05-29 21:05:02.00',50.056,-248,1,72.4,631.6,-381,354,410,23.3
'2018-05-29 21:05:02.99',50.060,-248,-1,72.4,631.6,-380,354,410,23.3
'2018-05-29 21:05:04.00',50.066,-252,0,72.4,631.6,-380,354,409,23.3
'2018-05-29 21:05:04.99',50.067,-252,0,72.4,631.6,-380,354,409,23.3
'2018-05-29 21:05:06.00',50.066,-253,3,72.5,631.6,-380,354,409,23.3
'2018-05-29 21:05:07.00',50.059,-253,-1,72.5,631.7,-380,354,409,23.3
'2018-05-29 21:05:08.00',50.056,-250,1,72.5,631.7,-380,353,409,23.3
'2018-05-29 21:05:09.00',50.053,-251,1,72.5,631.7,-380,353,409,23.3
'2018-05-29 21:05:10.00',50.050,-248,-2,72.5,631.7,-380,353,409,23.3
'2018-05-29 21:05:11.00',50.048,-250,-1,72.5,631.7,-380,353,409,23.3
'2018-05-29 21:05:12.00',50.044,-252,-1,72.6,631.7,-380,353,409,23.3
'2018-05-29 21:05:13.00',50.040,-251,1,72.6,631.7,-380,353,409,23.3
'2018-05-29 21:05:14.00',50.035,-251,-1,72.6,631.7,-380,353,409,23.3
'2018-05-29 21:05:15.00',50.030,-249,1,72.6,631.7,-380,353,409,23.3
'2018-05-29 21:05:15.99',50.027,-247,-1,72.6,631.7,-380,353,409,23.3
'2018-05-29 21:05:17.00',50.023,-247,-2,72.6,631.7,-380,353,408,23.3
'2018-05-29 21:05:18.00',50.020,-250,-1,72.6,631.7,-380,353,408,23.3
'2018-05-29 21:05:19.00',50.019,-248,-1,72.6,631.8,-380,353,408,23.3
'2018-05-29 21:05:20.00',50.018,-250,-1,72.6,631.8,-380,353,408,23.3
'2018-05-29 21:05:21.00',50.018,-250,1,72.6,631.8,-380,353,408,23.3
'2018-05-29 21:05:22.00',50.022,-251,0,72.6,631.8,-380,353,408,23.3
'2018-05-29 21:05:23.00',50.025,-250,1,72.7,631.8,-380,353,409,23.3
'2018-05-29 21:05:24.00',50.029,-250,1,72.7,631.8,-380,353,409,23.3
'2018-05-29 21:05:25.00',50.036,-252,-1,72.7,631.8,-380,353,409,23.3
'2018-05-29 21:05:26.00',50.040,-253,1,72.7,631.8,-380,353,409,23.3
'2018-05-29 21:05:27.00',50.042,-251,3,72.7,631.8,-380,354,409,23.3
'2018-05-29 21:05:28.00',50.044,-250,1,72.7,631.8,-380,354,409,23.3
'2018-05-29 21:05:28.99',50.045,-250,-1,72.7,631.8,-380,354,409,23.3
'2018-05-29 21:05:30.00',50.046,-250,2,72.7,631.9,-380,354,409,23.3
'2018-05-29 21:05:30.99',50.048,-250,-2,72.7,631.9,-380,354,409,23.3
'2018-05-29 21:05:32.00',50.049,-248,-2,72.7,631.9,-380,354,409,23.3
'2018-05-29 21:05:33.00',50.050,-252,-3,72.7,631.9,-380,354,409,23.3
'2018-05-29 21:05:34.00',50.051,-251,2,72.7,631.9,-380,354,409,23.3
'2018-05-29 21:05:35.00',50.053,-252,-2,72.7,631.9,-380,354,409,23.3
'2018-05-29 21:05:36.00',50.056,-251,2,72.7,631.9,-380,354,410,23.3
'2018-05-29 21:05:37.00',50.057,-249,1,72.7,631.9,-380,354,410,23.3
'2018-05-29 21:05:38.00',50.057,-247,-2,72.7,631.9,-380,354,410,23.3
'2018-05-29 21:05:39.00',50.056,-250,-1,72.8,631.9,-380,354,410,23.3
'2018-05-29 21:05:40.00',50.055,-248,0,72.8,631.9,-380,354,410,23.3
'2018-05-29 21:05:41.00',50.057,-248,-2,72.8,631.9,-380,354,410,23.3
'2018-05-29 21:05:41.99',50.058,-250,-1,72.8,632.0,-380,354,410,23.3
'2018-05-29 21:05:43.00',50.059,-251,0,72.8,632.0,-381,354,409,23.3
'2018-05-29 21:05:44.00',50.057,-252,-1,72.8,632.0,-381,354,409,23.3
'2018-05-29 21:05:45.00',50.056,-254,0,72.8,632.0,-381,354,409,23.3
'2018-05-29 21:05:46.00',50.053,-250,2,72.8,632.0,-381,354,409,23.3
'2018-05-29 21:05:47.00',50.051,-252,0,72.8,632.0,-381,353,409,23.3
'2018-05-29 21:05:48.00',50.048,-251,1,72.8,632.0,-381,353,409,23.3
'2018-05-29 21:05:49.00',50.045,-250,0,72.8,632.0,-381,353,409,23.3
'2018-05-29 21:05:50.00',50.042,-248,0,72.8,632.0,-381,353,410,23.3
'2018-05-29 21:05:51.00',50.041,-250,-3,72.8,632.0,-381,353,410,23.3
'2018-05-29 21:05:52.00',50.039,-250,0,72.8,632.0,-380,353,410,23.3
'2018-05-29 21:05:53.00',50.036,-252,-1,72.8,632.0,-380,353,410,23.3
'2018-05-29 21:05:54.00',50.035,-252,1,72.8,632.1,-380,353,410,23.3
'2018-05-29 21:05:54.99',50.033,-250,-1,72.8,632.1,-380,353,410,23.3
'2018-05-29 21:05:56.00',50.033,-250,0,72.8,632.1,-380,353,409,23.3
'2018-05-29 21:05:56.99',50.034,-252,1,72.8,632.1,-380,353,409,23.3
'2018-05-29 21:05:58.00',50.034,-248,1,72.8,632.1,-380,353,409,23.3
'2018-05-29 21:05:59.00',50.036,-248,-1,72.8,632.1,-380,353,409,23.3
'2018-05-29 21:06:00.00',50.038,-247,-1,72.8,632.1,-380,353,409,23.3
'2018-05-29 21:06:01.00',50.040,-248,0,72.9,632.1,-380,353,409,23.3
'2018-05-29 21:06:02.00',50.041,-249,1,72.9,632.1,-380,353,408,23.3
'2018-05-29 21:06:03.00',50.044,-247,-2,72.9,632.1,-380,353,408,23.3
'2018-05-29 21:06:04.00',50.047,-249,-1,72.9,632.1,-380,353,408,23.3
'2018-05-29 21:06:05.00',50.050,-252,1,72.9,632.2,-380,353,408,23.4
'2018-05-29 21:06:06.00',50.053,-251,1,72.9,632.2,-380,354,408,23.4
'2018-05-29 21:06:07.00',50.058,-252,0,72.9,632.2,-380,354,408,23.4
'2018-05-29 21:06:07.99',50.062,-252,1,72.9,632.2,-380,354,408,23.4
'2018-05-29 21:06:09.00',50.065,-250,-1,72.9,632.2,-379,354,409,23.4
'2018-05-29 21:06:10.00',50.064,-252,0,73.0,632.2,-379,354,409,23.4
'2018-05-29 21:06:11.00',50.061,-247,1,73.0,632.3,-379,354,409,23.4
'2018-05-29 21:06:12.00',50.057,-249,-1,73.0,632.3,-379,354,409,23.4
'2018-05-29 21:06:13.00',50.051,-252,-1,73.0,632.3,-379,353,409,23.4
'2018-05-29 21:06:14.00',50.050,-250,2,73.0,632.3,-379,353,409,23.4
'2018-05-29 21:06:15.00',50.048,-250,0,73.0,632.3,-379,353,409,23.4
'2018-05-29 21:06:16.00',50.046,-251,2,73.0,632.3,-379,353,409,23.4
'2018-05-29 21:06:17.00',50.044,-252,1,73.0,632.3,-379,353,409,23.4
'2018-05-29 21:06:18.00',50.042,-248,0,73.0,632.3,-379,353,409,23.4
'2018-05-29 21:06:19.00',50.041,-247,-1,73.0,632.3,-379,353,409,23.4
'2018-05-29 21:06:20.00',50.039,-251,0,73.0,632.3,-379,353,409,23.4
'2018-05-29 21:06:20.99',50.038,-252,0,73.0,632.3,-379,353,409,23.4
'2018-05-29 21:06:22.00',50.037,-252,1,73.0,632.3,-379,353,409,23.4
'2018-05-29 21:06:23.00',50.035,-252,1,73.0,632.4,-379,353,409,23.4
'2018-05-29 21:06:24.00',50.032,-250,0,73.1,632.4,-379,353,409,23.4
'2018-05-29 21:06:25.00',50.030,-250,-1,73.1,632.4,-379,353,409,23.4
'2018-05-29 21:06:26.00',50.026,-250,0,73.1,632.4,-379,353,409,23.4
'2018-05-29 21:06:27.00',50.021,-250,0,73.1,632.4,-379,353,409,23.4
'2018-05-29 21:06:28.00',50.018,-250,1,73.1,632.4,-379,353,409,23.4
'2018-05-29 21:06:29.00',50.017,-252,1,73.1,632.4,-379,353,409,23.4
'2018-05-29 21:06:30.00',50.016,-250,1,73.1,632.4,-379,353,409,23.4
'2018-05-29 21:06:31.00',50.017,-248,1,73.1,632.4,-380,353,409,23.4
'2018-05-29 21:06:31.99',50.019,-248,0,73.1,632.4,-380,353,409,23.4
'2018-05-29 21:06:33.00',50.022,-248,-3,73.1,632.5,-380,353,409,23.4
'2018-05-29 21:06:33.99',50.029,-250,-2,73.1,632.5,-380,353,409,23.4
'2018-05-29 21:06:35.00',50.034,-251,-1,73.1,632.5,-380,353,409,23.4
'2018-05-29 21:06:36.00',50.039,-252,0,73.2,632.5,-380,353,409,23.4
'2018-05-29 21:06:37.00',50.042,-252,0,73.2,632.5,-380,353,409,23.4
'2018-05-29 21:06:38.00',50.046,-253,-2,73.2,632.5,-380,353,409,23.4
'2018-05-29 21:06:39.00',50.049,-253,-1,73.2,632.5,-380,353,409,23.4
'2018-05-29 21:06:40.00',50.051,-252,0,73.2,632.5,-380,353,409,23.4
'2018-05-29 21:06:41.00',50.052,-250,-1,73.2,632.5,-380,353,410,23.4
'2018-05-29 21:06:42.00',50.051,-250,-1,73.2,632.5,-380,353,410,23.4
'2018-05-29 21:06:43.00',50.050,-250,-1,73.2,632.5,-380,353,410,23.4
'2018-05-29 21:06:44.00',50.049,-250,-3,73.2,632.5,-380,353,410,23.4
'2018-05-29 21:06:44.99',50.048,-251,0,73.2,632.6,-381,353,410,23.4
'2018-05-29 21:06:46.00',50.049,-252,-1,73.3,632.6,-381,353,410,23.4
'2018-05-29 21:06:47.00',50.050,-253,-2,73.3,632.6,-381,353,410,23.4
'2018-05-29 21:06:48.00',50.052,-252,-1,73.3,632.6,-381,353,412,23.4
'2018-05-29 21:06:49.00',50.055,-252,1,73.3,632.6,-381,353,412,23.4
'2018-05-29 21:06:50.00',50.057,-249,0,73.3,632.6,-381,353,412,23.4
'2018-05-29 21:06:51.00',50.059,-248,-1,73.3,632.6,-380,353,412,23.4
'2018-05-29 21:06:52.00',50.061,-251,2,73.3,632.6,-380,353,412,23.4
'2018-05-29 21:06:53.00',50.060,-247,-1,73.3,632.6,-380,353,412,23.4
'2018-05-29 21:06:54.00',50.059,-249,-2,73.3,632.6,-380,353,407,23.4
'2018-05-29 21:06:55.00',50.057,-251,1,73.3,632.6,-380,353,407,23.4
'2018-05-29 21:06:56.00',50.055,-250,-1,73.3,632.6,-380,353,407,23.4
'2018-05-29 21:06:57.00',50.054,-252,1,73.3,632.7,-379,353,407,23.4
'2018-05-29 21:06:57.99',50.054,-252,1,73.3,632.7,-379,353,407,23.4
'2018-05-29 21:06:59.00',50.056,-248,-1,73.3,632.7,-379,353,407,23.4
'2018-05-29 21:06:59.99',50.057,-250,-1,73.3,632.7,-379,353,407,23.4
'2018-05-29 21:07:01.00',50.057,-251,2,73.3,632.7,-379,353,410,23.4
'2018-05-29 21:07:02.00',50.057,-250,-2,73.3,632.7,-379,353,410,23.4
'2018-05-29 21:07:03.00',50.057,-252,-1,73.3,632.7,-379,353,410,23.4
'2018-05-29 21:07:04.00',50.057,-252,0,73.3,632.7,-379,354,410,23.4
'2018-05-29 21:07:05.00',50.056,-252,-1,73.3,632.7,-379,354,410,23.4
'2018-05-29 21:07:06.00',50.046,-252,1,73.3,632.7,-380,354,410,23.4
'2018-05-29 21:07:07.00',50.051,-251,0,73.3,632.7,-380,354,410,23.4
'2018-05-29 21:07:08.00',50.048,-248,0,73.3,632.8,-380,354,410,23.4
'2018-05-29 21:07:09.00',50.046,-248,1,73.3,632.8,-380,354,410,23.4
'2018-05-29 21:07:10.00',50.044,-250,0,73.3,632.8,-380,353,410,23.4
'2018-05-29 21:07:10.99',50.043,-249,-1,73.4,632.8,-380,353,410,23.4
'2018-05-29 21:07:12.00',50.042,-249,-2,73.4,632.8,-380,353,410,23.4
'2018-05-29 21:07:13.00',50.041,-253,-1,73.4,632.8,-380,353,409,23.4
'2018-05-29 21:07:14.00',50.036,-250,0,73.4,632.8,-380,353,409,23.4
'2018-05-29 21:07:15.00',50.032,-251,0,73.4,632.8,-380,353,409,23.4
'2018-05-29 21:07:16.00',50.029,-251,-1,73.4,632.8,-380,353,409,23.4
'2018-05-29 21:07:17.00',50.023,-253,-1,73.4,632.9,-380,353,409,23.4
'2018-05-29 21:07:18.00',50.019,-253,0,73.4,632.9,-380,353,409,23.4
'2018-05-29 21:07:19.00',50.014,-253,2,73.4,632.9,-380,353,409,23.4
'2018-05-29 21:07:20.00',50.011,-253,0,73.4,632.9,-380,353,409,23.4
'2018-05-29 21:07:21.00',50.006,-255,2,73.4,632.9,-380,353,409,23.4
'2018-05-29 21:07:22.00',50.002,-254,1,73.4,632.9,-380,353,409,23.4
'2018-05-29 21:07:23.00',49.998,-253,3,73.4,632.9,-380,353,409,23.4
'2018-05-29 21:07:23.99',49.993,-253,0,73.4,632.9,-380,353,409,23.4
'2018-05-29 21:07:25.00',49.991,-255,1,73.4,632.9,-380,353,409,23.4
'2018-05-29 21:07:25.99',49.988,-250,-2,73.4,632.9,-380,353,411,23.4
'2018-05-29 21:07:27.00',49.985,-250,-1,73.4,632.9,-380,353,411,23.4
'2018-05-29 21:07:28.00',49.981,-248,0,73.4,632.9,-380,353,411,23.4
'2018-05-29 21:07:29.00',49.978,-249,1,73.4,633.0,-380,353,411,23.4
'2018-05-29 21:07:30.00',49.975,-251,2,73.4,633.0,-380,353,411,23.4
'2018-05-29 21:07:31.00',49.972,-251,2,73.4,633.0,-380,353,411,23.4
'2018-05-29 21:07:32.00',49.970,-252,-1,73.4,633.0,-380,353,410,23.4
'2018-05-29 21:07:33.00',49.969,-250,-1,73.4,633.0,-380,353,410,23.4
'2018-05-29 21:07:34.00',49.968,-253,1,73.4,633.0,-380,353,410,23.4
'2018-05-29 21:07:35.00',49.971,-254,0,73.4,633.1,-380,353,410,23.4
'2018-05-29 21:07:36.00',49.973,-254,-1,73.4,633.1,-380,353,410,23.4
'2018-05-29 21:07:36.99',49.975,-255,-1,73.5,633.1,-380,353,410,23.4
'2018-05-29 21:07:38.00',49.977,-252,0,73.5,633.1,-380,353,410,23.4
'2018-05-29 21:07:39.00',49.978,-252,-2,73.5,633.1,-380,353,411,23.4
'2018-05-29 21:07:40.00',49.981,-253,-1,73.5,633.1,-380,353,411,23.4
'2018-05-29 21:07:41.00',49.982,-251,-1,73.5,633.1,-380,353,411,23.4
'2018-05-29 21:07:42.00',49.986,-252,0,73.5,633.1,-380,353,411,23.4
'2018-05-29 21:07:43.00',49.989,-252,1,73.5,633.1,-380,353,411,23.4
'2018-05-29 21:07:44.00',49.991,-250,1,73.5,633.1,-380,353,411,23.4
'2018-05-29 21:07:45.00',49.993,-253,1,73.5,633.1,-380,353,410,23.4
'2018-05-29 21:07:46.00',49.994,-251,0,73.6,633.1,-380,353,410,23.4
'2018-05-29 21:07:47.00',49.997,-250,1,73.6,633.2,-380,353,410,23.4
'2018-05-29 21:07:48.00',50.002,-250,-1,73.6,633.2,-380,354,410,23.4
'2018-05-29 21:07:49.00',50.007,-252,1,73.6,633.2,-380,354,410,23.4
'2018-05-29 21:07:49.99',50.011,-253,1,73.6,633.2,-380,354,410,23.4
'2018-05-29 21:07:51.00',50.013,-253,-1,73.6,633.2,-380,354,410,23.4
'2018-05-29 21:07:51.99',50.014,-252,-1,73.6,633.2,-380,354,410,23.4
'2018-05-29 21:07:53.00',50.014,-251,-1,73.6,633.2,-380,354,410,23.4
'2018-05-29 21:07:54.00',50.013,-252,-1,73.6,633.2,-380,354,410,23.4
'2018-05-29 21:07:55.00',50.011,-250,-1,73.6,633.2,-380,353,410,23.4
'2018-05-29 21:07:56.00',50.008,-251,0,73.6,633.2,-380,353,410,23.4
'2018-05-29 21:07:57.00',50.006,-254,-1,73.7,633.2,-380,353,410,23.4
'2018-05-29 21:07:58.00',50.004,-252,-1,73.7,633.3,-380,353,410,23.4
'2018-05-29 21:07:59.00',50.002,-252,0,73.7,633.3,-380,353,410,23.4
'2018-05-29 21:08:00.00',50.002,-253,-2,73.7,633.3,-380,353,410,23.4
'2018-05-29 21:08:00.99',50.002,-252,0,73.7,633.3,-380,353,410,23.4
'2018-05-29 21:08:02.00',50.003,-253,0,73.7,633.3,-380,353,410,23.4
'2018-05-29 21:08:02.99',50.006,-252,0,73.7,633.3,-380,353,410,23.4
'2018-05-29 21:08:04.00',50.010,-253,3,73.7,633.3,-380,353,410,23.4
'2018-05-29 21:08:05.00',50.019,-253,2,73.7,633.3,-380,353,410,23.4
'2018-05-29 21:08:06.00',50.030,-254,2,73.7,633.3,-380,353,410,23.4
'2018-05-29 21:08:07.00',50.038,-251,-1,73.8,633.3,-380,353,410,23.4
'2018-05-29 21:08:08.00',50.046,-250,-2,73.8,633.4,-379,353,410,23.4
'2018-05-29 21:08:09.00',50.053,-251,1,73.8,633.4,-380,354,410,23.4
'2018-05-29 21:08:10.00',50.057,-248,-1,73.8,633.4,-379,354,410,23.4
'2018-05-29 21:08:11.00',50.060,-252,-2,73.8,633.4,-379,354,409,23.4
'2018-05-29 21:08:12.00',50.061,-251,-1,73.8,633.4,-379,354,409,23.4
'2018-05-29 21:08:13.00',50.060,-250,-1,73.8,633.4,-379,354,409,23.4
'2018-05-29 21:08:13.99',50.055,-252,-1,73.8,633.4,-379,354,409,23.4
'2018-05-29 21:08:15.00',50.054,-252,1,73.8,633.4,-379,354,409,23.4
'2018-05-29 21:08:16.00',50.050,-250,-1,73.8,633.4,-379,354,409,23.4
'2018-05-29 21:08:17.00',50.047,-252,1,73.8,633.4,-379,354,409,23.4
'2018-05-29 21:08:18.00',50.042,-252,-1,73.8,633.4,-379,354,410,23.4
'2018-05-29 21:08:19.00',50.039,-251,-1,73.8,633.4,-379,354,410,23.4
'2018-05-29 21:08:20.00',50.036,-250,-2,73.9,633.4,-379,354,410,23.4
'2018-05-29 21:08:21.00',50.034,-250,-2,73.9,633.5,-379,354,410,23.4
'2018-05-29 21:08:22.00',50.033,-251,-1,73.9,633.5,-379,354,410,23.4
'2018-05-29 21:08:23.00',50.033,-250,-1,73.9,633.5,-379,354,410,23.4
'2018-05-29 21:08:24.00',50.034,-250,-1,73.9,633.5,-379,354,409,23.4
'2018-05-29 21:08:25.00',50.036,-251,-2,73.9,633.5,-379,354,409,23.4
'2018-05-29 21:08:26.00',50.037,-253,-1,73.9,633.5,-379,354,409,23.4
'2018-05-29 21:08:26.99',50.038,-253,0,73.9,633.5,-379,354,409,23.4
'2018-05-29 21:08:28.00',50.040,-248,0,73.9,633.5,-379,354,409,23.4
'2018-05-29 21:08:28.99',50.041,-247,-1,73.9,633.6,-380,354,409,23.4
'2018-05-29 21:08:30.00',50.044,-250,-1,73.9,633.6,-380,354,410,23.5
'2018-05-29 21:08:31.00',50.046,-252,0,73.9,633.6,-380,354,410,23.5
'2018-05-29 21:08:32.00',50.048,-253,1,73.9,633.6,-379,354,410,23.5
'2018-05-29 21:08:33.00',50.049,-252,1,73.9,633.6,-379,354,410,23.5
'2018-05-29 21:08:34.00',50.050,-251,-1,73.9,633.6,-380,354,410,23.5
'2018-05-29 21:08:35.00',50.051,-252,-1,73.9,633.6,-380,354,410,23.5
'2018-05-29 21:08:36.00',50.051,-250,0,73.9,633.7,-380,354,410,23.5
'2018-05-29 21:08:37.00',50.050,-250,-3,73.9,633.7,-380,354,410,23.5
'2018-05-29 21:08:38.00',50.049,-250,-2,73.9,633.7,-380,354,410,23.5
'2018-05-29 21:08:39.00',50.050,-253,-1,73.9,633.7,-380,354,410,23.5
'2018-05-29 21:08:39.99',50.051,-251,-2,73.9,633.7,-380,354,410,23.5
'2018-05-29 21:08:41.00',50.052,-251,-1,73.9,633.7,-380,354,410,23.5
'2018-05-29 21:08:42.00',50.052,-251,1,73.9,633.7,-379,354,410,23.5
'2018-05-29 21:08:43.00',50.051,-250,-1,73.9,633.7,-379,354,410,23.5
'2018-05-29 21:08:44.00',50.048,-248,-2,73.9,633.7,-380,354,410,23.5
'2018-05-29 21:08:45.00',50.048,-250,-1,73.9,633.7,-380,354,410,23.5
'2018-05-29 21:08:46.00',50.047,-249,-1,73.9,633.7,-380,354,410,23.5
'2018-05-29 21:08:47.00',50.047,-248,-2,73.9,633.8,-380,354,410,23.5
'2018-05-29 21:08:48.00',50.047,-252,-2,73.9,633.8,-380,354,410,23.5
'2018-05-29 21:08:49.00',50.048,-251,1,73.9,633.8,-380,354,410,23.5
'2018-05-29 21:08:50.00',50.049,-252,0,74.0,633.8,-380,354,409,23.5
'2018-05-29 21:08:51.00',50.048,-254,0,74.0,633.8,-380,354,409,23.5
'2018-05-29 21:08:52.00',50.048,-254,2,74.0,633.8,-380,354,409,23.5
'2018-05-29 21:08:52.99',50.047,-253,2,74.0,633.8,-380,354,409,23.5
'2018-05-29 21:08:54.00',50.046,-253,-1,74.0,633.8,-380,354,409,23.5
'2018-05-29 21:08:54.99',50.046,-251,-1,74.0,633.8,-380,354,409,23.5
'2018-05-29 21:08:56.00',50.047,-252,2,74.0,633.8,-379,354,409,23.5
'2018-05-29 21:08:57.00',50.049,-250,-2,74.0,633.8,-379,354,409,23.5
'2018-05-29 21:08:58.00',50.051,-250,-1,74.1,633.9,-379,354,409,23.5
'2018-05-29 21:08:59.00',50.055,-253,-1,74.1,633.9,-379,354,409,23.5
'2018-05-29 21:09:00.00',50.059,-251,-3,74.1,633.9,-379,354,409,23.5
'2018-05-29 21:09:01.00',50.061,-252,-1,74.1,633.9,-379,354,409,23.5
'2018-05-29 21:09:02.00',50.063,-252,-2,74.1,633.9,-379,354,409,23.5
'2018-05-29 21:09:03.00',50.064,-247,-1,74.1,633.9,-379,354,410,23.5
'2018-05-29 21:09:04.00',50.063,-249,-1,74.1,633.9,-379,354,410,23.5
'2018-05-29 21:09:05.00',50.061,-248,0,74.1,633.9,-379,354,410,23.5
'2018-05-29 21:09:05.99',50.059,-248,-1,74.1,633.9,-379,354,410,23.5
'2018-05-29 21:09:07.00',50.056,-252,0,74.1,633.9,-379,354,410,23.5
'2018-05-29 21:09:08.00',50.055,-252,-1,74.1,633.9,-379,354,410,23.5
'2018-05-29 21:09:09.00',50.055,-253,-1,74.1,633.9,-379,354,410,23.5
'2018-05-29 21:09:10.00',50.055,-254,0,74.1,634.0,-379,354,411,23.5
'2018-05-29 21:09:11.00',50.055,-251,2,74.2,634.0,-380,354,411,23.5
'2018-05-29 21:09:12.00',50.053,-250,-1,74.2,634.0,-380,354,411,23.5
'2018-05-29 21:09:13.00',50.050,-252,2,74.2,634.0,-380,354,411,23.5
'2018-05-29 21:09:14.00',50.049,-250,0,74.2,634.0,-380,354,411,23.5
'2018-05-29 21:09:15.00',50.049,-250,-2,74.2,634.0,-380,354,411,23.5
'2018-05-29 21:09:16.00',50.049,-252,-3,74.2,634.0,-379,354,410,23.5
'2018-05-29 21:09:17.00',50.050,-252,0,74.2,634.0,-379,354,410,23.5
'2018-05-29 21:09:18.00',50.052,-250,0,74.2,634.1,-379,354,410,23.5
'2018-05-29 21:09:18.99',50.053,-252,-1,74.2,634.1,-379,354,410,23.5
'2018-05-29 21:09:20.00',50.053,-252,3,74.2,634.1,-379,354,410,23.5
'2018-05-29 21:09:20.99',50.051,-249,-1,74.2,634.1,-379,354,410,23.5
'2018-05-29 21:09:22.00',50.048,-252,0,74.2,634.1,-379,354,409,23.5
'2018-05-29 21:09:23.00',50.046,-251,-3,74.2,634.1,-379,354,409,23.5
'2018-05-29 21:09:24.00',50.043,-251,-1,74.2,634.1,-379,354,409,23.5
'2018-05-29 21:09:25.00',50.039,-249,-4,74.2,634.2,-379,354,409,23.5
'2018-05-29 21:09:26.00',50.037,-253,-3,74.2,634.2,-379,353,409,23.5
'2018-05-29 21:09:27.00',50.036,-250,0,74.2,634.2,-379,353,409,23.5
'2018-05-29 21:09:28.00',50.037,-250,1,74.2,634.2,-378,353,409,23.5
'2018-05-29 21:09:29.00',50.039,-250,-1,74.2,634.2,-378,353,408,23.5
'2018-05-29 21:09:30.00',50.040,-251,-1,74.2,634.2,-378,353,408,23.5
'2018-05-29 21:09:31.00',50.041,-254,2,74.2,634.2,-378,353,408,23.5
'2018-05-29 21:09:31.99',50.042,-248,1,74.2,634.2,-378,353,408,23.5
'2018-05-29 21:09:33.00',50.042,-246,-1,74.2,634.2,-378,354,408,23.5
'2018-05-29 21:09:34.00',50.042,-248,-3,74.2,634.2,-378,354,408,23.5
'2018-05-29 21:09:35.00',50.040,-250,1,74.3,634.2,-378,354,408,23.5
'2018-05-29 21:09:36.00',50.039,-249,0,74.3,634.3,-378,354,409,23.5
'2018-05-29 21:09:37.00',50.038,-253,2,74.3,634.3,-378,354,409,23.5
'2018-05-29 21:09:38.00',50.036,-252,0,74.3,634.3,-378,354,409,23.5
'2018-05-29 21:09:39.00',50.036,-250,0,74.3,634.3,-378,354,409,23.5
'2018-05-29 21:09:40.00',50.038,-252,2,74.3,634.3,-378,354,409,23.5
'2018-05-29 21:09:41.00',50.040,-251,-1,74.3,634.3,-378,354,409,23.5
'2018-05-29 21:09:42.00',50.043,-250,-3,74.3,634.3,-378,354,409,23.5
'2018-05-29 21:09:42.99',50.045,-250,-2,74.3,634.3,-378,354,409,23.5
'2018-05-29 21:09:44.00',50.045,-253,-3,74.3,634.3,-378,354,409,23.5
'2018-05-29 21:09:44.99',50.045,-250,-1,74.4,634.3,-378,354,409,23.5
'2018-05-29 21:09:46.00',50.046,-252,-2,74.4,634.4,-379,354,409,23.5
'2018-05-29 21:09:47.00',50.045,-250,1,74.4,634.4,-379,354,409,23.5
'2018-05-29 21:09:48.00',50.044,-250,1,74.4,634.4,-379,354,410,23.5
'2018-05-29 21:09:49.00',50.042,-248,0,74.4,634.4,-379,354,410,23.5
'2018-05-29 21:09:50.00',50.039,-248,-1,74.4,634.4,-379,354,410,23.5
'2018-05-29 21:09:51.00',50.038,-250,-2,74.4,634.4,-379,354,410,23.5
'2018-05-29 21:09:52.00',50.039,-249,0,74.4,634.4,-379,354,410,23.5
'2018-05-29 21:09:53.00',50.042,-250,3,74.4,634.4,-379,354,410,23.5
'2018-05-29 21:09:54.00',50.048,-249,-3,74.4,634.4,-379,354,410,23.5
'2018-05-29 21:09:55.00',50.051,-248,-1,74.4,634.4,-379,354,409,23.5
'2018-05-29 21:09:55.99',50.053,-252,1,74.4,634.4,-379,354,409,23.5
'2018-05-29 21:09:57.00',50.054,-251,0,74.4,634.4,-379,354,409,23.5
'2018-05-29 21:09:57.99',50.055,-253,1,74.4,634.5,-378,354,409,23.5
'2018-05-29 21:09:59.00',50.057,-253,1,74.4,634.5,-378,354,409,23.5
'2018-05-29 21:10:00.00',50.057,-249,0,74.4,634.5,-378,354,409,23.5
'2018-05-29 21:10:01.00',50.055,-251,1,74.4,634.5,-378,354,409,23.5
'2018-05-29 21:10:02.00',50.054,-248,-1,74.4,634.5,-378,354,409,23.5
'2018-05-29 21:10:03.00',50.054,-250,-1,74.4,634.5,-378,354,409,23.5
'2018-05-29 21:10:04.00',50.054,-248,-3,74.4,634.5,-378,354,409,23.5
'2018-05-29 21:10:05.00',50.053,-249,2,74.4,634.5,-378,354,409,23.5
'2018-05-29 21:10:06.00',50.054,-251,-1,74.4,634.5,-378,354,409,23.5
'2018-05-29 21:10:07.00',50.058,-252,-1,74.5,634.5,-378,354,411,23.5
'2018-05-29 21:10:08.00',50.060,-248,1,74.5,634.5,-378,354,411,23.5
'2018-05-29 21:10:08.99',50.062,-247,-3,74.5,634.6,-378,354,411,23.5
'2018-05-29 21:10:10.00',50.063,-249,-1,74.5,634.6,-378,354,411,23.5
'2018-05-29 21:10:11.00',50.065,-250,-2,74.5,634.6,-378,353,411,23.5
'2018-05-29 21:10:12.00',50.064,-249,-2,74.5,634.6,-378,353,411,23.5
'2018-05-29 21:10:13.00',50.063,-252,3,74.5,634.7,-378,353,411,23.5
'2018-05-29 21:10:14.00',50.061,-250,-2,74.5,634.7,-378,353,412,23.5
'2018-05-29 21:10:15.00',50.058,-254,0,74.5,634.7,-378,353,412,23.5
'2018-05-29 21:10:16.00',50.055,-250,2,74.6,634.7,-379,353,412,23.5
'2018-05-29 21:10:17.00',50.054,-250,0,74.6,634.7,-379,353,412,23.5
'2018-05-29 21:10:18.00',50.052,-251,0,74.6,634.7,-379,353,412,23.6
'2018-05-29 21:10:19.00',50.052,-253,0,74.6,634.7,-379,353,412,23.6
'2018-05-29 21:10:20.00',50.051,-249,-1,74.6,634.7,-378,353,411,23.6
'2018-05-29 21:10:21.00',50.051,-252,-1,74.6,634.7,-378,353,411,23.6
'2018-05-29 21:10:21.99',50.052,-250,1,74.6,634.7,-379,353,411,23.6
'2018-05-29 21:10:23.00',50.051,-252,-1,74.6,634.7,-379,353,411,23.6
'2018-05-29 21:10:23.99',50.052,-250,-2,74.6,634.8,-379,353,411,23.6
'2018-05-29 21:10:25.00',50.052,-251,2,74.6,634.8,-379,353,411,23.6
'2018-05-29 21:10:26.00',50.053,-251,-2,74.6,634.8,-379,353,411,23.6
'2018-05-29 21:10:27.00',50.055,-248,-1,74.6,634.8,-379,353,411,23.6
'2018-05-29 21:10:28.00',50.056,-252,1,74.6,634.8,-378,353,411,23.6
'2018-05-29 21:10:29.00',50.058,-248,-3,74.6,634.8,-378,353,411,23.6
'2018-05-29 21:10:30.00',50.060,-250,0,74.6,634.8,-378,353,411,23.6
'2018-05-29 21:10:31.00',50.062,-252,0,74.6,634.8,-378,353,411,23.6
'2018-05-29 21:10:32.00',50.063,-251,-1,74.6,634.8,-378,353,411,23.6
'2018-05-29 21:10:33.00',50.063,-253,3,74.7,634.8,-378,353,412,23.6
'2018-05-29 21:10:34.00',50.061,-250,0,74.7,634.8,-378,353,412,23.6
'2018-05-29 21:10:34.99',50.059,-248,0,74.7,634.9,-378,353,412,23.6
'2018-05-29 21:10:36.00',50.058,-252,1,74.8,634.9,-378,353,412,23.6
'2018-05-29 21:10:37.00',50.056,-249,-3,74.8,634.9,-378,353,412,23.6
'2018-05-29 21:10:38.00',50.056,-250,-2,74.8,634.9,-378,353,412,23.6
'2018-05-29 21:10:39.00',50.057,-251,-1,74.8,634.9,-378,353,412,23.6
'2018-05-29 21:10:40.00',50.057,-250,-1,74.8,634.9,-378,353,412,23.6
'2018-05-29 21:10:41.00',50.058,-253,-3,74.8,634.9,-378,353,412,23.6
'2018-05-29 21:10:42.00',50.059,-253,2,74.8,634.9,-378,353,412,23.6
'2018-05-29 21:10:43.00',50.056,-251,1,74.8,634.9,-378,353,412,23.6
'2018-05-29 21:10:44.00',50.053,-251,-1,74.8,634.9,-378,353,412,23.6
'2018-05-29 21:10:45.00',50.050,-253,-1,74.9,634.9,-378,353,412,23.6
'2018-05-29 21:10:46.00',50.046,-254,1,74.9,635.0,-378,353,412,23.6
'2018-05-29 21:10:47.00',50.046,-252,0,74.9,635.0,-378,353,412,23.6
'2018-05-29 21:10:47.99',50.048,-250,-1,74.9,635.0,-378,353,412,23.6
'2018-05-29 21:10:49.00',50.050,-250,1,74.9,635.0,-378,353,412,23.6
'2018-05-29 21:10:49.99',50.052,-250,2,74.9,635.0,-378,353,412,23.6
'2018-05-29 21:10:51.00',50.054,-249,-4,74.9,635.0,-378,353,412,23.6
'2018-05-29 21:10:52.00',50.056,-250,-1,74.9,635.0,-378,353,412,23.6
'2018-05-29 21:10:53.00',50.059,-252,0,74.9,635.0,-378,353,411,23.6
'2018-05-29 21:10:54.00',50.063,-252,-1,74.9,635.1,-378,353,411,23.6
'2018-05-29 21:10:55.00',50.063,-253,3,74.9,635.1,-378,353,411,23.6
'2018-05-29 21:10:56.00',50.064,-247,-1,74.9,635.1,-378,353,411,23.6
'2018-05-29 21:10:57.00',50.063,-248,-1,74.9,635.1,-378,353,411,23.6
'2018-05-29 21:10:58.00',50.060,-251,-1,74.9,635.1,-378,353,411,23.6
'2018-05-29 21:10:59.00',50.056,-248,-3,74.9,635.1,-378,353,411,23.6
'2018-05-29 21:11:00.00',50.053,-251,-1,74.9,635.1,-378,353,411,23.6
'2018-05-29 21:11:00.99',50.051,-250,1,74.9,635.1,-378,353,411,23.6
'2018-05-29 21:11:02.00',50.048,-250,0,74.9,635.2,-378,353,411,23.6
'2018-05-29 21:11:03.00',50.046,-253,0,74.9,635.2,-378,353,411,23.6
'2018-05-29 21:11:04.00',50.044,-253,1,74.9,635.2,-378,353,411,23.6
'2018-05-29 21:11:05.00',50.042,-252,1,74.9,635.2,-378,353,411,23.6
'2018-05-29 21:11:06.00',50.041,-250,0,74.9,635.2,-378,353,411,23.6
'2018-05-29 21:11:07.00',50.041,-250,-1,74.9,635.2,-378,353,411,23.6
'2018-05-29 21:11:08.00',50.041,-252,-1,74.9,635.2,-378,353,411,23.6
'2018-05-29 21:11:09.00',50.041,-250,0,74.9,635.2,-378,353,411,23.6
'2018-05-29 21:11:10.00',50.042,-248,-1,74.9,635.2,-378,353,411,23.6
'2018-05-29 21:11:11.00',50.041,-248,-2,74.9,635.2,-378,353,411,23.6
'2018-05-29 21:11:11.99',50.042,-250,-1,74.9,635.3,-378,353,411,23.6
'2018-05-29 21:11:13.00',50.044,-250,1,75.0,635.3,-378,353,411,23.6
'2018-05-29 21:11:13.99',50.044,-250,-1,75.0,635.3,-378,353,412,23.6
'2018-05-29 21:11:15.00',50.045,-252,-1,75.0,635.3,-378,353,412,23.6
'2018-05-29 21:11:16.00',50.048,-253,2,75.0,635.3,-378,353,412,23.6
'2018-05-29 21:11:17.00',50.051,-248,1,75.0,635.3,-378,353,412,23.6
'2018-05-29 21:11:18.00',50.052,-247,-1,75.0,635.3,-378,353,412,23.6
'2018-05-29 21:11:19.00',50.053,-249,0,75.0,635.3,-378,353,412,23.6
'2018-05-29 21:11:20.00',50.053,-250,-1,75.0,635.3,-378,353,409,23.6
'2018-05-29 21:11:21.00',50.054,-248,-3,75.0,635.3,-378,353,409,23.6
'2018-05-29 21:11:22.00',50.054,-251,1,75.0,635.3,-378,353,409,23.6
'2018-05-29 21:11:23.00',50.053,-251,-1,75.0,635.4,-378,353,409,23.6
'2018-05-29 21:11:24.00',50.052,-251,-1,75.0,635.4,-378,353,409,23.6
'2018-05-29 21:11:24.99',50.050,-253,1,75.0,635.4,-378,353,409,23.6
'2018-05-29 21:11:26.00',50.047,-252,1,75.0,635.4,-378,353,409,23.6
'2018-05-29 21:11:26.99',50.046,-249,0,75.0,635.4,-378,353,409,23.6
'2018-05-29 21:11:28.00',50.045,-251,0,75.0,635.4,-378,353,409,23.6
'2018-05-29 21:11:29.00',50.044,-250,1,75.0,635.4,-378,353,409,23.6
'2018-05-29 21:11:30.00',50.044,-249,-1,75.0,635.5,-378,354,409,23.6
'2018-05-29 21:11:31.00',50.045,-247,-3,75.0,635.5,-378,354,409,23.6
'2018-05-29 21:11:32.00',50.047,-253,-1,75.0,635.5,-378,354,409,23.6
'2018-05-29 21:11:33.00',50.048,-252,-1,75.0,635.5,-379,354,410,23.6
'2018-05-29 21:11:34.00',50.050,-254,-1,75.0,635.5,-379,354,410,23.6
'2018-05-29 21:11:35.00',50.052,-256,0,75.0,635.5,-379,354,410,23.6
'2018-05-29 21:11:36.00',50.053,-254,0,75.0,635.5,-379,354,410,23.6
'2018-05-29 21:11:37.00',50.055,-253,-1,75.0,635.5,-380,354,410,23.6
'2018-05-29 21:11:37.99',50.055,-250,0,75.0,635.5,-380,354,410,23.6
'2018-05-29 21:11:39.00',50.054,-253,0,75.0,635.6,-380,354,410,23.6
'2018-05-29 21:11:40.00',50.052,-248,-4,75.1,635.6,-380,354,410,23.6
'2018-05-29 21:11:41.00',50.050,-250,-3,75.1,635.6,-380,354,410,23.6
'2018-05-29 21:11:42.00',50.047,-253,0,75.1,635.6,-380,354,410,23.6
'2018-05-29 21:11:43.00',50.044,-252,-1,75.1,635.6,-380,354,410,23.6
'2018-05-29 21:11:44.00',50.040,-250,-2,75.1,635.6,-380,354,410,23.6
'2018-05-29 21:11:45.00',50.036,-253,-2,75.1,635.6,-379,354,410,23.6
'2018-05-29 21:11:46.00',50.032,-251,1,75.1,635.6,-379,354,410,23.6
'2018-05-29 21:11:47.00',50.029,-250,2,75.1,635.6,-379,354,409,23.6
'2018-05-29 21:11:48.00',50.026,-252,0,75.1,635.6,-379,354,409,23.6
'2018-05-29 21:11:49.00',50.027,-251,1,75.1,635.7,-378,354,409,23.6
'2018-05-29 21:11:50.00',50.028,-252,-1,75.2,635.7,-378,354,409,23.6
'2018-05-29 21:11:50.99',50.033,-253,-3,75.2,635.7,-378,354,409,23.6
'2018-05-29 21:11:52.00',50.038,-253,2,75.2,635.7,-378,354,409,23.6
'2018-05-29 21:11:52.99',50.039,-255,0,75.2,635.7,-378,354,409,23.6
'2018-05-29 21:11:54.00',50.041,-248,-1,75.2,635.7,-378,354,409,23.6
'2018-05-29 21:11:55.00',50.043,-252,-1,75.2,635.7,-378,354,409,23.6
'2018-05-29 21:11:56.00',50.043,-251,1,75.2,635.7,-378,354,409,23.6
'2018-05-29 21:11:57.00',50.043,-251,-1,75.2,635.7,-378,354,409,23.6
'2018-05-29 21:11:58.00',50.041,-250,-1,75.2,635.7,-378,354,409,23.6
'2018-05-29 21:11:59.00',50.040,-249,-3,75.2,635.8,-378,354,409,23.6
'2018-05-29 21:12:00.00',50.041,-252,-1,75.2,635.8,-378,354,409,23.6
'2018-05-29 21:12:01.00',50.041,-250,0,75.2,635.8,-378,354,409,23.6
'2018-05-29 21:12:02.00',50.042,-250,-1,75.3,635.8,-378,354,409,23.6
'2018-05-29 21:12:03.00',50.044,-250,1,75.3,635.8,-378,354,409,23.6
'2018-05-29 21:12:03.99',50.044,-251,3,75.3,635.8,-378,354,409,23.6
'2018-05-29 21:12:05.00',50.042,-251,0,75.3,635.8,-378,354,409,23.6
'2018-05-29 21:12:06.00',50.041,-248,-1,75.3,635.8,-378,354,409,23.6
'2018-05-29 21:12:07.00',50.039,-247,-1,75.3,635.8,-378,354,410,23.6
'2018-05-29 21:12:08.00',50.038,-251,1,75.3,635.8,-378,354,410,23.6
'2018-05-29 21:12:09.00',50.038,-248,2,75.3,635.8,-377,354,410,23.6
'2018-05-29 21:12:10.00',50.038,-248,-1,75.3,635.8,-377,354,410,23.6
'2018-05-29 21:12:11.00',50.037,-247,-1,75.3,635.9,-377,354,410,23.6
'2018-05-29 21:12:12.00',50.035,-248,0,75.3,635.9,-377,354,410,23.6
'2018-05-29 21:12:13.00',50.035,-250,0,75.3,635.9,-377,354,410,23.6
'2018-05-29 21:12:14.00',50.034,-250,2,75.3,635.9,-377,354,410,23.6
'2018-05-29 21:12:15.00',50.033,-252,-1,75.3,635.9,-377,354,410,23.6
'2018-05-29 21:12:16.00',50.032,-250,0,75.3,635.9,-377,354,410,23.6
'2018-05-29 21:12:16.99',50.031,-252,1,75.3,635.9,-377,354,410,23.6
'2018-05-29 21:12:18.00',50.031,-250,1,75.3,635.9,-377,354,410,23.6
'2018-05-29 21:12:18.99',50.028,-253,0,75.3,635.9,-377,354,410,23.6
'2018-05-29 21:12:20.00',50.026,-253,2,75.3,636.0,-377,354,410,23.6
'2018-05-29 21:12:21.00',50.025,-252,1,75.3,636.0,-377,354,410,23.6
'2018-05-29 21:12:22.00',50.026,-250,1,75.4,636.0,-377,354,410,23.6
'2018-05-29 21:12:23.00',50.028,-251,0,75.4,636.0,-378,354,410,23.6
'2018-05-29 21:12:24.00',50.031,-252,2,75.4,636.0,-378,354,410,23.6
'2018-05-29 21:12:25.00',50.033,-251,2,75.4,636.0,-378,354,410,23.6
'2018-05-29 21:12:26.00',50.035,-248,-1,75.4,636.1,-378,354,410,23.6
'2018-05-29 21:12:27.00',50.039,-250,-3,75.4,636.1,-378,354,408,23.6
'2018-05-29 21:12:28.00',50.045,-252,-2,75.4,636.1,-378,354,408,23.6
'2018-05-29 21:12:29.00',50.049,-252,0,75.4,636.1,-378,354,408,23.6
'2018-05-29 21:12:29.99',50.053,-253,-2,75.4,636.1,-378,354,408,23.6
'2018-05-29 21:12:31.00',50.057,-252,-1,75.4,636.1,-378,354,408,23.6
'2018-05-29 21:12:32.00',50.061,-252,2,75.4,636.1,-378,354,408,23.6
'2018-05-29 21:12:33.00',50.063,-247,-1,75.4,636.1,-378,354,408,23.6
'2018-05-29 21:12:34.00',50.064,-248,1,75.4,636.1,-377,354,408,23.6
'2018-05-29 21:12:35.00',50.064,-247,-2,75.5,636.1,-377,354,408,23.6
'2018-05-29 21:12:36.00',50.065,-248,-1,75.5,636.1,-377,354,408,23.6
'2018-05-29 21:12:37.00',50.065,-253,-1,75.5,636.2,-377,354,408,23.6
'2018-05-29 21:12:38.00',50.066,-252,-1,75.5,636.2,-377,354,408,23.6
'2018-05-29 21:12:39.00',50.066,-253,1,75.5,636.2,-377,354,408,23.6
'2018-05-29 21:12:40.00',50.066,-249,-1,75.5,636.2,-377,354,409,23.6
'2018-05-29 21:12:41.00',50.066,-250,3,75.5,636.2,-377,354,409,23.6
'2018-05-29 21:12:42.00',50.066,-250,0,75.5,636.2,-377,354,409,23.6
'2018-05-29 21:12:42.99',50.065,-247,-1,75.5,636.2,-377,354,409,23.6
'2018-05-29 21:12:44.00',50.063,-250,-1,75.5,636.2,-377,354,409,23.6
'2018-05-29 21:12:45.00',50.060,-250,-1,75.5,636.2,-377,354,409,23.6
'2018-05-29 21:12:46.00',50.057,-250,0,75.5,636.2,-377,354,408,23.6
'2018-05-29 21:12:47.00',50.053,-252,1,75.5,636.2,-377,354,408,23.6
'2018-05-29 21:12:48.00',50.050,-250,2,75.5,636.3,-377,354,408,23.6
'2018-05-29 21:12:49.00',50.045,-248,-1,75.6,636.3,-377,354,408,23.6
'2018-05-29 21:12:50.00',50.042,-250,0,75.6,636.3,-377,354,408,23.6
'2018-05-29 21:12:51.00',50.040,-251,1,75.6,636.3,-377,354,408,23.6
'2018-05-29 21:12:52.00',50.039,-248,-1,75.7,636.4,-377,354,409,23.6
'2018-05-29 21:12:53.00',50.038,-248,-3,75.7,636.4,-377,354,409,23.6
'2018-05-29 21:12:53.99',50.038,-251,-1,75.7,636.4,-377,354,409,23.6
'2018-05-29 21:12:55.00',50.038,-250,1,75.7,636.4,-377,354,409,23.6
'2018-05-29 21:12:55.99',50.040,-251,2,75.7,636.4,-377,354,409,23.6
'2018-05-29 21:12:57.00',50.042,-249,1,75.7,636.4,-377,354,409,23.6
'2018-05-29 21:12:58.00',50.045,-248,-2,75.7,636.4,-377,354,409,23.6
'2018-05-29 21:12:59.00',50.046,-252,-2,75.7,636.4,-378,354,408,23.6
'2018-05-29 21:13:00.00',50.047,-252,-1,75.7,636.4,-377,354,408,23.6
'2018-05-29 21:13:01.00',50.048,-251,1,75.7,636.4,-378,354,408,23.6
'2018-05-29 21:13:02.00',50.048,-251,1,75.7,636.5,-377,354,408,23.6
'2018-05-29 21:13:03.00',50.048,-251,1,75.7,636.5,-377,354,408,23.6
'2018-05-29 21:13:04.00',50.046,-248,-1,75.7,636.5,-377,354,408,23.6
'2018-05-29 21:13:05.00',50.043,-250,-1,75.7,636.5,-377,354,408,23.6
'2018-05-29 21:13:06.00',50.039,-247,1,75.7,636.5,-377,354,408,23.6
'2018-05-29 21:13:06.99',50.035,-250,1,75.7,636.5,-377,354,408,23.6
'2018-05-29 21:13:08.00',50.032,-248,-1,75.7,636.5,-377,354,408,23.6
'2018-05-29 21:13:09.00',50.028,-248,1,75.7,636.5,-377,354,408,23.6
'2018-05-29 21:13:10.00',50.027,-248,-1,75.7,636.5,-377,354,408,23.6
'2018-05-29 21:13:11.00',50.028,-248,-1,75.7,636.5,-377,354,408,23.6
'2018-05-29 21:13:12.00',50.030,-250,-1,75.7,636.6,-377,354,409,23.6
'2018-05-29 21:13:13.00',50.034,-250,0,75.8,636.6,-377,354,409,23.6
'2018-05-29 21:13:14.00',50.037,-251,0,75.8,636.6,-377,354,409,23.6
'2018-05-29 21:13:15.00',50.040,-250,1,75.8,636.6,-377,354,409,23.6
'2018-05-29 21:13:16.00',50.041,-255,1,75.8,636.6,-377,354,409,23.6
'2018-05-29 21:13:17.00',50.040,-252,2,75.8,636.6,-377,354,409,23.6
'2018-05-29 21:13:18.00',50.038,-252,1,75.8,636.6,-377,354,409,23.6
'2018-05-29 21:13:19.00',50.036,-247,0,75.8,636.6,-377,354,410,23.6
'2018-05-29 21:13:19.99',50.034,-250,-1,75.8,636.6,-377,354,410,23.6
'2018-05-29 21:13:21.00',50.034,-252,-2,75.8,636.6,-377,354,410,23.6
'2018-05-29 21:13:21.99',50.037,-251,1,75.8,636.6,-377,353,410,23.6
'2018-05-29 21:13:23.00',50.041,-249,-4,75.8,636.6,-377,353,410,23.6
'2018-05-29 21:13:24.00',50.043,-250,-2,75.8,636.7,-377,353,410,23.6
'2018-05-29 21:13:25.00',50.044,-248,-1,75.8,636.7,-377,353,413,23.6
'2018-05-29 21:13:26.00',50.046,-252,-1,75.8,636.7,-377,353,413,23.6
'2018-05-29 21:13:27.00',50.048,-251,-1,75.8,636.7,-377,353,413,23.6
'2018-05-29 21:13:28.00',50.050,-252,1,75.9,636.8,-377,354,413,23.6
'2018-05-29 21:13:29.00',50.053,-252,0,75.9,636.8,-377,354,413,23.6
'2018-05-29 21:13:30.00',50.053,-248,-2,75.9,636.8,-378,354,413,23.6
'2018-05-29 21:13:31.00',50.053,-252,-2,75.9,636.8,-378,354,413,23.6
'2018-05-29 21:13:32.00',50.053,-251,-1,75.9,636.8,-378,354,413,23.6
'2018-05-29 21:13:32.99',50.053,-250,-3,75.9,636.8,-378,354,413,23.6
'2018-05-29 21:13:34.00',50.053,-249,-3,75.9,636.8,-378,354,413,23.6
'2018-05-29 21:13:35.00',50.054,-252,1,75.9,636.8,-378,354,413,23.6
'2018-05-29 21:13:36.00',50.055,-254,-1,75.9,636.8,-378,354,413,23.6
'2018-05-29 21:13:37.00',50.058,-254,-1,75.9,636.8,-378,354,413,23.6
'2018-05-29 21:13:38.00',50.063,-254,1,75.9,636.9,-378,354,413,23.6
'2018-05-29 21:13:39.00',50.066,-252,-4,75.9,636.9,-378,354,413,23.6
'2018-05-29 21:13:40.00',50.067,-254,-1,75.9,636.9,-378,354,413,23.5
'2018-05-29 21:13:41.00',50.067,-251,-4,75.9,636.9,-378,354,413,23.5
'2018-05-29 21:13:42.00',50.066,-250,-1,75.9,636.9,-378,354,413,23.5
'2018-05-29 21:13:43.00',50.064,-251,1,75.9,636.9,-378,354,413,23.5
'2018-05-29 21:13:44.00',50.063,-252,-1,75.9,636.9,-378,354,411,23.5
'2018-05-29 21:13:45.00',50.062,-253,3,75.9,636.9,-378,354,411,23.5
'2018-05-29 21:13:45.99',50.062,-253,1,75.9,636.9,-378,354,411,23.5
'2018-05-29 21:13:47.00',50.061,-250,-1,76.0,636.9,-378,354,411,23.5
'2018-05-29 21:13:47.99',50.060,-253,1,76.0,637.0,-378,354,411,23.5
