'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-29 21:13:49.00',50.058,-250,-4,76.0,637.0,-378,354,411,23.5
'2018-05-29 21:13:50.00',50.056,-250,-3,76.0,637.0,-378,354,413,23.5
'2018-05-29 21:13:51.00',50.056,-253,0,76.0,637.0,-378,354,413,23.5
'2018-05-29 21:13:52.00',50.054,-250,-2,76.0,637.0,-378,354,413,23.5
'2018-05-29 21:13:53.00',50.053,-253,-1,76.0,637.1,-378,354,413,23.5
'2018-05-29 21:13:54.00',50.052,-252,0,76.0,637.1,-378,353,413,23.5
'2018-05-29 21:13:55.00',50.053,-248,-1,76.0,637.1,-378,353,413,23.6
'2018-05-29 21:13:56.00',50.054,-247,-2,76.0,637.1,-378,353,413,23.6
'2018-05-29 21:13:57.00',50.056,-251,1,76.0,637.1,-378,353,412,23.6
'2018-05-29 21:13:58.00',50.056,-248,-2,76.0,637.1,-378,353,412,23.6
'2018-05-29 21:13:58.99',50.057,-248,-3,76.0,637.1,-377,353,412,23.6
'2018-05-29 21:14:00.00',50.057,-248,-2,76.0,637.1,-377,353,412,23.6
'2018-05-29 21:14:01.00',50.056,-250,-1,76.0,637.1,-377,354,412,23.6
'2018-05-29 21:14:02.00',50.055,-248,-3,76.0,637.1,-377,354,412,23.6
'2018-05-29 21:14:03.00',50.054,-251,1,76.0,637.2,-377,354,412,23.6
'2018-05-29 21:14:04.00',50.052,-253,0,76.0,637.2,-377,354,412,23.6
'2018-05-29 21:14:05.00',50.050,-250,-2,76.0,637.2,-377,354,412,23.6
'2018-05-29 21:14:06.00',50.048,-252,1,76.0,637.2,-377,354,412,23.6
'2018-05-29 21:14:07.00',50.046,-254,2,76.0,637.2,-377,354,412,23.6
'2018-05-29 21:14:08.00',50.045,-252,-1,76.0,637.2,-377,354,412,23.6
'2018-05-29 21:14:09.00',50.045,-247,-1,76.0,637.2,-377,354,412,23.6
'2018-05-29 21:14:10.00',50.045,-249,0,76.0,637.2,-377,354,412,23.6
'2018-05-29 21:14:11.00',50.045,-251,2,76.0,637.2,-377,354,412,23.6
'2018-05-29 21:14:11.99',50.044,-247,-2,76.1,637.2,-377,354,412,23.6
'2018-05-29 21:14:13.00',50.044,-251,-3,76.1,637.2,-377,353,412,23.6
'2018-05-29 21:14:13.99',50.044,-252,1,76.1,637.3,-377,353,412,23.6
'2018-05-29 21:14:15.00',50.046,-253,1,76.1,637.3,-377,353,412,23.6
'2018-05-29 21:14:16.00',50.047,-252,-1,76.1,637.3,-377,353,412,23.6
'2018-05-29 21:14:17.00',50.049,-252,-2,76.1,637.3,-377,353,412,23.6
'2018-05-29 21:14:18.00',50.049,-254,1,76.1,637.3,-377,353,412,23.6
'2018-05-29 21:14:19.00',50.050,-250,0,76.1,637.3,-377,353,412,23.6
'2018-05-29 21:14:20.00',50.051,-248,-3,76.1,637.3,-377,354,412,23.6
'2018-05-29 21:14:21.00',50.052,-253,0,76.1,637.3,-377,354,412,23.6
'2018-05-29 21:14:22.00',50.053,-250,1,76.1,637.3,-377,354,411,23.6
'2018-05-29 21:14:22.99',50.053,-249,-3,76.1,637.3,-377,354,411,23.6
'2018-05-29 21:14:24.00',50.052,-252,-1,76.1,637.4,-377,354,411,23.6
'2018-05-29 21:14:24.99',50.052,-252,0,76.1,637.4,-377,354,411,23.6
'2018-05-29 21:14:26.00',50.054,-252,-1,76.1,637.4,-377,354,411,23.6
'2018-05-29 21:14:27.00',50.056,-256,-1,76.2,637.4,-377,354,411,23.6
'2018-05-29 21:14:28.00',50.058,-253,0,76.2,637.4,-378,354,411,23.6
'2018-05-29 21:14:29.00',50.060,-248,-1,76.2,637.4,-378,354,411,23.6
'2018-05-29 21:14:30.00',50.061,-250,1,76.2,637.5,-378,354,411,23.6
'2018-05-29 21:14:31.00',50.061,-249,-1,76.2,637.5,-377,354,411,23.6
'2018-05-29 21:14:32.00',50.061,-250,-1,76.3,637.5,-377,354,411,23.6
'2018-05-29 21:14:33.00',50.062,-252,1,76.3,637.5,-377,354,411,23.6
'2018-05-29 21:14:34.00',50.060,-250,0,76.3,637.5,-377,354,411,23.6
'2018-05-29 21:14:35.00',50.058,-250,-1,76.3,637.5,-377,354,408,23.6
'2018-05-29 21:14:35.99',50.055,-253,1,76.3,637.5,-377,354,408,23.6
'2018-05-29 21:14:37.00',50.051,-248,-1,76.3,637.5,-376,354,408,23.6
'2018-05-29 21:14:38.00',50.048,-253,0,76.3,637.5,-376,354,408,23.6
'2018-05-29 21:14:39.00',50.046,-250,0,76.3,637.6,-376,354,408,23.6
'2018-05-29 21:14:40.00',50.044,-249,-1,76.3,637.6,-376,354,408,23.6
'2018-05-29 21:14:41.00',50.043,-248,-3,76.3,637.6,-376,354,408,23.6
'2018-05-29 21:14:42.00',50.041,-251,-1,76.3,637.6,-376,354,408,23.6
'2018-05-29 21:14:43.00',50.039,-252,0,76.3,637.6,-376,354,408,23.6
'2018-05-29 21:14:44.00',50.039,-252,-1,76.3,637.6,-376,354,408,23.6
'2018-05-29 21:14:45.00',50.040,-252,-1,76.3,637.6,-376,354,408,23.6
'2018-05-29 21:14:46.00',50.043,-252,0,76.3,637.6,-376,354,408,23.6
'2018-05-29 21:14:47.00',50.045,-253,1,76.3,637.6,-376,354,408,23.6
'2018-05-29 21:14:48.00',50.048,-250,-1,76.3,637.6,-377,354,409,23.6
'2018-05-29 21:14:48.99',50.050,-250,0,76.3,637.6,-377,354,409,23.6
'2018-05-29 21:14:50.00',50.052,-252,1,76.3,637.7,-377,354,409,23.6
'2018-05-29 21:14:50.99',50.053,-248,-2,76.3,637.7,-377,354,409,23.6
'2018-05-29 21:14:52.00',50.053,-250,-3,76.3,637.7,-377,354,409,23.6
'2018-05-29 21:14:53.00',50.049,-250,-3,76.4,637.7,-377,354,409,23.6
'2018-05-29 21:14:54.00',50.045,-252,-1,76.4,637.7,-377,354,409,23.6
'2018-05-29 21:14:55.00',50.039,-250,-1,76.4,637.7,-377,354,409,23.6
'2018-05-29 21:14:56.00',50.034,-250,-1,76.4,637.7,-377,354,409,23.6
'2018-05-29 21:14:57.00',50.029,-251,1,76.4,637.8,-377,354,409,23.6
'2018-05-29 21:14:58.00',50.027,-250,1,76.4,637.8,-377,354,409,23.6
'2018-05-29 21:14:59.00',50.026,-253,2,76.4,637.8,-376,354,409,23.6
'2018-05-29 21:15:00.00',50.025,-248,-1,76.4,637.8,-376,354,409,23.6
'2018-05-29 21:15:01.00',50.025,-247,-1,76.4,637.8,-376,354,409,23.6
'2018-05-29 21:15:01.99',50.024,-247,-1,76.4,637.8,-376,354,409,23.6
'2018-05-29 21:15:03.00',50.025,-247,-2,76.4,637.8,-376,354,409,23.6
'2018-05-29 21:15:04.00',50.030,-248,1,76.4,637.8,-376,354,409,23.6
'2018-05-29 21:15:05.00',50.036,-252,-1,76.4,637.8,-376,354,409,23.6
'2018-05-29 21:15:06.00',50.037,-252,0,76.4,637.9,-376,354,409,23.6
'2018-05-29 21:15:07.00',50.038,-250,1,76.5,637.9,-376,354,409,23.6
'2018-05-29 21:15:08.00',50.036,-250,-1,76.5,637.9,-376,354,409,23.6
'2018-05-29 21:15:09.00',50.035,-250,1,76.5,637.9,-376,354,409,23.6
'2018-05-29 21:15:10.00',50.034,-252,1,76.5,637.9,-376,354,409,23.6
'2018-05-29 21:15:11.00',50.033,-248,-1,76.5,637.9,-376,354,409,23.6
'2018-05-29 21:15:12.00',50.032,-248,1,76.5,637.9,-376,354,409,23.6
'2018-05-29 21:15:13.00',50.029,-250,-2,76.5,637.9,-376,354,409,23.6
'2018-05-29 21:15:14.00',50.025,-250,-1,76.5,637.9,-376,354,409,23.6
'2018-05-29 21:15:14.99',50.022,-250,0,76.5,638.0,-376,354,409,23.6
'2018-05-29 21:15:16.00',50.017,-253,-1,76.5,638.0,-376,354,409,23.6
'2018-05-29 21:15:16.99',50.012,-250,1,76.6,638.0,-376,354,409,23.6
'2018-05-29 21:15:18.00',50.007,-252,1,76.6,638.0,-376,354,409,23.6
'2018-05-29 21:15:19.00',50.002,-252,2,76.6,638.0,-376,354,409,23.6
'2018-05-29 21:15:20.00',49.998,-253,0,76.6,638.0,-376,354,410,23.6
'2018-05-29 21:15:21.00',49.993,-250,0,76.6,638.0,-376,354,410,23.6
'2018-05-29 21:15:22.00',49.991,-252,0,76.6,638.0,-376,354,410,23.6
'2018-05-29 21:15:23.00',49.990,-251,1,76.6,638.0,-376,354,410,23.6
'2018-05-29 21:15:24.00',49.989,-251,1,76.6,638.0,-376,354,410,23.6
'2018-05-29 21:15:25.00',49.991,-251,0,76.6,638.1,-376,354,410,23.6
'2018-05-29 21:15:26.00',49.995,-252,-4,76.6,638.1,-376,354,410,23.6
'2018-05-29 21:15:27.00',50.000,-250,1,76.7,638.1,-375,354,410,23.6
'2018-05-29 21:15:27.99',50.005,-251,-2,76.7,638.1,-375,354,410,23.6
'2018-05-29 21:15:29.00',50.009,-250,-1,76.7,638.1,-375,354,410,23.6
'2018-05-29 21:15:30.00',50.015,-252,0,76.7,638.1,-375,354,410,23.6
'2018-05-29 21:15:31.00',50.020,-251,1,76.7,638.2,-376,354,410,23.6
'2018-05-29 21:15:32.00',50.025,-250,0,76.7,638.2,-376,354,410,23.6
'2018-05-29 21:15:33.00',50.028,-252,-1,76.7,638.2,-376,354,408,23.6
'2018-05-29 21:15:34.00',50.030,-252,-1,76.7,638.2,-376,354,408,23.6
'2018-05-29 21:15:35.00',50.032,-254,1,76.7,638.2,-376,354,408,23.6
'2018-05-29 21:15:36.00',50.033,-249,1,76.7,638.2,-376,354,408,23.6
'2018-05-29 21:15:37.00',50.034,-253,1,76.7,638.2,-376,354,408,23.6
'2018-05-29 21:15:38.00',50.035,-247,-1,76.7,638.2,-376,354,408,23.6
'2018-05-29 21:15:39.00',50.035,-252,0,76.7,638.2,-376,354,409,23.6
'2018-05-29 21:15:40.00',50.035,-249,1,76.7,638.3,-376,354,409,23.6
'2018-05-29 21:15:40.99',50.034,-250,1,76.7,638.3,-376,354,409,23.6
'2018-05-29 21:15:42.00',50.033,-247,0,76.7,638.3,-376,354,409,23.6
'2018-05-29 21:15:42.99',50.032,-248,-2,76.7,638.3,-376,354,409,23.6
'2018-05-29 21:15:44.00',50.030,-249,-1,76.7,638.3,-376,354,409,23.6
'2018-05-29 21:15:45.00',50.029,-250,-1,76.7,638.3,-376,354,409,23.6
'2018-05-29 21:15:46.00',50.027,-250,-1,76.7,638.3,-376,354,409,23.6
'2018-05-29 21:15:47.00',50.027,-250,-1,76.7,638.3,-376,354,409,23.6
'2018-05-29 21:15:48.00',50.027,-251,-1,76.7,638.3,-376,354,409,23.6
'2018-05-29 21:15:49.00',50.027,-252,0,76.7,638.3,-376,354,409,23.6
'2018-05-29 21:15:50.00',50.028,-253,-1,76.8,638.3,-376,354,409,23.6
'2018-05-29 21:15:51.00',50.028,-250,3,76.8,638.4,-375,354,409,23.6
'2018-05-29 21:15:52.00',50.028,-253,1,76.8,638.4,-375,354,409,23.6
'2018-05-29 21:15:53.00',50.029,-248,0,76.8,638.4,-376,354,409,23.6
'2018-05-29 21:15:53.99',50.029,-246,-1,76.8,638.4,-376,354,409,23.6
'2018-05-29 21:15:55.00',50.028,-247,1,76.8,638.4,-376,354,409,23.6
'2018-05-29 21:15:56.00',50.026,-247,1,76.8,638.4,-376,354,409,23.6
'2018-05-29 21:15:57.00',50.025,-248,2,76.8,638.4,-376,354,409,23.6
'2018-05-29 21:15:58.00',50.024,-248,1,76.9,638.4,-376,354,409,23.6
'2018-05-29 21:15:59.00',50.023,-250,-1,76.9,638.4,-376,354,408,23.6
'2018-05-29 21:16:00.00',50.024,-247,-2,76.9,638.4,-376,354,408,23.6
'2018-05-29 21:16:01.00',50.024,-247,-2,76.9,638.5,-376,354,408,23.6
'2018-05-29 21:16:02.00',50.022,-249,-2,76.9,638.5,-376,354,408,23.6
'2018-05-29 21:16:03.00',50.020,-250,0,76.9,638.5,-376,354,408,23.6
'2018-05-29 21:16:04.00',50.017,-250,1,76.9,638.5,-376,354,408,23.6
'2018-05-29 21:16:04.99',50.015,-251,0,76.9,638.5,-376,354,410,23.6
'2018-05-29 21:16:06.00',50.013,-253,0,76.9,638.5,-376,354,410,23.6
'2018-05-29 21:16:06.99',50.010,-250,2,76.9,638.6,-376,354,410,23.6
'2018-05-29 21:16:08.00',50.008,-250,1,76.9,638.6,-376,354,410,23.6
'2018-05-29 21:16:09.00',50.005,-250,1,76.9,638.6,-376,354,410,23.6
'2018-05-29 21:16:10.00',50.003,-249,1,76.9,638.6,-376,354,410,23.6
'2018-05-29 21:16:11.00',50.000,-251,-13,76.9,638.6,-376,354,409,23.6
'2018-05-29 21:16:12.00',49.998,-250,1,76.9,638.6,-376,354,409,23.6
'2018-05-29 21:16:13.00',49.997,-250,1,76.9,638.6,-376,354,409,23.6
'2018-05-29 21:16:14.00',49.997,-250,1,76.9,638.6,-376,354,409,23.6
'2018-05-29 21:16:15.00',49.997,-250,-1,76.9,638.7,-376,354,409,23.6
'2018-05-29 21:16:16.00',49.998,-248,1,76.9,638.7,-376,354,409,23.6
'2018-05-29 21:16:17.00',49.997,-248,1,76.9,638.7,-376,354,409,23.6
'2018-05-29 21:16:17.99',49.996,-248,0,76.9,638.7,-376,354,409,23.6
'2018-05-29 21:16:19.00',49.994,-248,-2,76.9,638.7,-375,354,409,23.6
'2018-05-29 21:16:19.99',49.994,-247,-4,76.9,638.7,-375,354,409,23.6
'2018-05-29 21:16:21.00',49.994,-248,-1,76.9,638.7,-375,354,409,23.6
'2018-05-29 21:16:22.00',49.993,-248,-1,77.0,638.7,-375,354,409,23.6
'2018-05-29 21:16:23.00',49.994,-248,-2,77.0,638.7,-375,354,409,23.6
'2018-05-29 21:16:24.00',49.994,-249,-1,77.0,638.7,-375,354,410,23.6
'2018-05-29 21:16:25.00',49.995,-248,-1,77.0,638.8,-375,354,410,23.6
'2018-05-29 21:16:26.00',49.994,-248,-1,77.0,638.8,-375,354,410,23.6
'2018-05-29 21:16:27.00',49.994,-248,-1,77.0,638.8,-375,354,410,23.6
'2018-05-29 21:16:28.00',49.994,-247,-1,77.0,638.8,-375,354,410,23.6
'2018-05-29 21:16:29.00',49.996,-248,-3,77.0,638.8,-376,354,410,23.6
'2018-05-29 21:16:30.00',49.996,-247,-1,77.0,638.8,-376,354,408,23.6
'2018-05-29 21:16:30.99',49.998,-247,-2,77.0,638.8,-376,354,408,23.6
'2018-05-29 21:16:32.00',50.000,-249,-3,77.0,638.9,-376,354,408,23.6
'2018-05-29 21:16:33.00',50.002,-248,-1,77.0,638.9,-376,354,408,23.7
'2018-05-29 21:16:34.00',50.003,-247,13,77.0,638.9,-376,354,408,23.7
'2018-05-29 21:16:35.00',50.005,-247,-1,77.0,638.9,-375,354,408,23.7
'2018-05-29 21:16:36.00',50.005,-247,-1,77.0,638.9,-375,354,408,23.7
'2018-05-29 21:16:37.00',50.003,-247,-6,77.0,638.9,-375,354,408,23.7
'2018-05-29 21:16:38.00',49.999,-248,-1,77.0,638.9,-375,354,408,23.7
'2018-05-29 21:16:39.00',49.996,-248,-2,77.0,638.9,-375,354,408,23.7
'2018-05-29 21:16:40.00',49.991,-247,-3,77.0,638.9,-375,354,408,23.7
'2018-05-29 21:16:41.00',49.986,-246,-2,77.0,639.0,-375,354,408,23.7
'2018-05-29 21:16:42.00',49.980,-247,-1,77.0,639.0,-375,354,408,23.7
'2018-05-29 21:16:43.00',49.976,-248,1,77.0,639.0,-375,354,409,23.7
'2018-05-29 21:16:43.99',49.972,-251,2,77.0,639.0,-375,354,409,23.7
'2018-05-29 21:16:45.00',49.970,-251,1,77.1,639.0,-375,354,409,23.7
'2018-05-29 21:16:45.99',49.968,-252,-1,77.1,639.0,-375,354,409,23.7
'2018-05-29 21:16:47.00',49.966,-250,-1,77.1,639.0,-375,354,409,23.7
'2018-05-29 21:16:48.00',49.966,-251,1,77.1,639.0,-375,354,409,23.7
'2018-05-29 21:16:49.00',49.964,-251,2,77.1,639.0,-375,354,409,23.7
'2018-05-29 21:16:50.00',49.963,-251,-1,77.1,639.1,-375,354,409,23.7
'2018-05-29 21:16:51.00',49.962,-249,-1,77.1,639.1,-375,354,409,23.7
'2018-05-29 21:16:52.00',49.961,-252,-1,77.1,639.1,-375,354,409,23.7
'2018-05-29 21:16:53.00',49.961,-250,3,77.1,639.1,-375,354,409,23.7
'2018-05-29 21:16:54.00',49.962,-252,3,77.1,639.1,-375,354,409,23.7
'2018-05-29 21:16:55.00',49.964,-250,-1,77.1,639.1,-375,354,409,23.7
'2018-05-29 21:16:56.00',49.968,-250,0,77.1,639.1,-375,354,409,23.7
'2018-05-29 21:16:56.99',49.972,-253,0,77.1,639.2,-375,354,409,23.7
'2018-05-29 21:16:58.00',49.973,-254,1,77.1,639.2,-375,354,409,23.7
'2018-05-29 21:16:59.00',49.972,-252,1,77.1,639.2,-375,354,409,23.7
'2018-05-29 21:17:00.00',49.973,-252,1,77.1,639.2,-375,354,409,23.7
'2018-05-29 21:17:01.00',49.974,-253,1,77.1,639.2,-375,354,409,23.7
'2018-05-29 21:17:02.00',49.973,-250,0,77.2,639.2,-375,354,409,23.7
'2018-05-29 21:17:03.00',49.971,-250,1,77.2,639.2,-375,354,409,23.7
'2018-05-29 21:17:04.00',49.964,-250,0,77.2,639.2,-375,354,409,23.7
'2018-05-29 21:17:05.00',49.960,-252,0,77.2,639.2,-375,354,409,23.7
'2018-05-29 21:17:06.00',49.957,-250,-2,77.2,639.3,-376,354,409,23.7
'2018-05-29 21:17:07.00',49.953,-248,-3,77.2,639.3,-376,354,409,23.7
'2018-05-29 21:17:08.00',49.950,-250,1,77.3,639.3,-376,354,409,23.7
'2018-05-29 21:17:09.00',49.947,-250,1,77.3,639.3,-376,354,409,23.7
'2018-05-29 21:17:09.99',49.946,-250,-2,77.3,639.3,-376,354,409,23.7
'2018-05-29 21:17:11.00',49.946,-251,1,77.3,639.3,-375,354,409,23.7
'2018-05-29 21:17:11.99',49.947,-253,1,77.3,639.3,-375,354,409,23.7
'2018-05-29 21:17:13.00',49.948,-252,-1,77.3,639.3,-375,354,409,23.7
'2018-05-29 21:17:14.00',49.947,-252,-1,77.3,639.3,-375,354,409,23.7
'2018-05-29 21:17:15.00',49.947,-252,1,77.3,639.4,-375,354,409,23.7
'2018-05-29 21:17:16.00',49.947,-250,-1,77.3,639.4,-375,354,409,23.7
'2018-05-29 21:17:17.00',49.946,-252,1,77.3,639.4,-376,354,409,23.7
'2018-05-29 21:17:18.00',49.946,-252,1,77.3,639.4,-376,354,409,23.7
'2018-05-29 21:17:19.00',49.945,-251,-1,77.3,639.4,-375,354,409,23.7
'2018-05-29 21:17:20.00',49.945,-250,1,77.3,639.4,-375,354,409,23.7
'2018-05-29 21:17:21.00',49.946,-250,-2,77.3,639.4,-375,354,409,23.7
'2018-05-29 21:17:22.00',49.946,-248,-3,77.3,639.5,-375,354,409,23.7
'2018-05-29 21:17:22.99',49.945,-248,3,77.4,639.5,-375,354,411,23.7
'2018-05-29 21:17:24.00',49.945,-248,1,77.4,639.5,-375,354,411,23.7
'2018-05-29 21:17:25.00',49.943,-247,-2,77.4,639.5,-375,354,411,23.7
'2018-05-29 21:17:26.00',49.942,-252,2,77.4,639.5,-375,353,411,23.7
'2018-05-29 21:17:27.00',49.941,-253,1,77.4,639.5,-375,353,411,23.7
'2018-05-29 21:17:28.00',49.940,-250,-1,77.4,639.5,-375,353,411,23.7
'2018-05-29 21:17:29.00',49.938,-252,0,77.4,639.5,-375,353,412,23.7
'2018-05-29 21:17:30.00',49.937,-250,-3,77.4,639.5,-375,353,412,23.7
'2018-05-29 21:17:31.00',49.936,-251,0,77.4,639.6,-376,353,412,23.7
'2018-05-29 21:17:32.00',49.933,-251,2,77.4,639.6,-376,353,412,23.7
'2018-05-29 21:17:33.00',49.931,-248,0,77.4,639.6,-376,353,412,23.7
'2018-05-29 21:17:34.00',49.929,-253,3,77.4,639.6,-376,353,412,23.7
'2018-05-29 21:17:35.00',49.929,-250,0,77.4,639.6,-375,353,412,23.7
'2018-05-29 21:17:35.99',49.929,-251,0,77.4,639.6,-375,353,412,23.7
'2018-05-29 21:17:37.00',49.929,-250,0,77.4,639.6,-375,353,412,23.7
'2018-05-29 21:17:38.00',49.928,-249,-1,77.5,639.6,-375,353,412,23.7
'2018-05-29 21:17:39.00',49.926,-249,2,77.5,639.7,-375,353,412,23.7
'2018-05-29 21:17:40.00',49.924,-247,-2,77.5,639.7,-375,353,412,23.7
'2018-05-29 21:17:41.00',49.924,-252,2,77.5,639.7,-375,353,412,23.7
'2018-05-29 21:17:42.00',49.922,-251,-2,77.5,639.7,-375,353,412,23.7
'2018-05-29 21:17:43.00',49.921,-250,0,77.5,639.7,-375,353,412,23.7
'2018-05-29 21:17:44.00',49.921,-249,-2,77.5,639.7,-375,353,412,23.7
'2018-05-29 21:17:45.00',49.922,-250,3,77.5,639.7,-375,353,412,23.7
'2018-05-29 21:17:46.00',49.923,-249,0,77.5,639.8,-375,353,412,23.7
'2018-05-29 21:17:46.99',49.923,-254,2,77.5,639.8,-375,353,412,23.7
'2018-05-29 21:17:48.00',49.924,-252,-1,77.5,639.8,-375,353,412,23.7
'2018-05-29 21:17:48.99',49.924,-250,0,77.5,639.8,-375,353,411,23.7
'2018-05-29 21:17:50.00',49.925,-250,-1,77.5,639.8,-375,353,411,23.7
'2018-05-29 21:17:51.00',49.926,-248,-1,77.5,639.8,-375,353,411,23.7
'2018-05-29 21:17:52.00',49.928,-251,1,77.5,639.8,-375,353,411,23.7
'2018-05-29 21:17:53.00',49.928,-247,-1,77.5,639.8,-375,353,411,23.7
'2018-05-29 21:17:54.00',49.927,-250,2,77.5,639.8,-375,353,411,23.7
'2018-05-29 21:17:55.00',49.926,-250,1,77.6,639.8,-375,353,411,23.7
'2018-05-29 21:17:56.00',49.926,-250,3,77.6,639.8,-374,353,410,23.7
'2018-05-29 21:17:57.00',49.927,-250,-3,77.6,639.9,-374,353,410,23.7
'2018-05-29 21:17:58.00',49.928,-248,-2,77.6,639.9,-374,353,410,23.7
'2018-05-29 21:17:59.00',49.928,-252,3,77.6,639.9,-374,353,410,23.7
'2018-05-29 21:17:59.99',49.927,-250,-2,77.6,639.9,-374,353,410,23.7
'2018-05-29 21:18:01.00',49.927,-253,3,77.6,639.9,-374,353,410,23.7
'2018-05-29 21:18:02.00',49.928,-252,-1,77.7,639.9,-374,353,410,23.7
'2018-05-29 21:18:03.00',49.928,-251,1,77.7,639.9,-374,353,411,23.7
'2018-05-29 21:18:04.00',49.929,-251,-1,77.7,640.0,-374,353,411,23.7
'2018-05-29 21:18:05.00',49.930,-247,-2,77.7,640.0,-374,353,411,23.7
'2018-05-29 21:18:06.00',49.934,-251,4,77.7,640.0,-374,353,411,23.7
'2018-05-29 21:18:07.00',49.939,-250,0,77.7,640.0,-374,353,411,23.7
'2018-05-29 21:18:08.00',49.942,-250,0,77.7,640.0,-374,353,411,23.7
'2018-05-29 21:18:09.00',49.945,-253,3,77.7,640.0,-374,353,411,23.7
'2018-05-29 21:18:10.00',49.947,-251,0,77.7,640.0,-374,353,411,23.7
'2018-05-29 21:18:11.00',49.948,-249,-1,77.7,640.0,-374,353,411,23.7
'2018-05-29 21:18:12.00',49.949,-251,2,77.7,640.0,-374,353,411,23.7
'2018-05-29 21:18:12.99',49.948,-248,-1,77.7,640.0,-374,352,411,23.7
'2018-05-29 21:18:14.00',49.947,-247,-2,77.7,640.1,-374,352,411,23.7
'2018-05-29 21:18:14.99',49.945,-249,3,77.8,640.1,-374,352,411,23.7
'2018-05-29 21:18:16.00',49.943,-247,0,77.8,640.1,-374,352,411,23.7
'2018-05-29 21:18:17.00',49.941,-247,-1,77.8,640.1,-374,352,411,23.7
'2018-05-29 21:18:18.00',49.940,-250,3,77.8,640.1,-374,353,411,23.7
'2018-05-29 21:18:19.00',49.938,-252,-1,77.8,640.1,-374,353,411,23.7
'2018-05-29 21:18:20.00',49.936,-250,-1,77.8,640.1,-374,353,411,23.7
'2018-05-29 21:18:21.00',49.935,-250,-1,77.8,640.2,-374,353,410,23.7
'2018-05-29 21:18:22.00',49.934,-250,1,77.8,640.2,-374,353,410,23.7
'2018-05-29 21:18:23.00',49.935,-253,3,77.8,640.2,-374,353,410,23.7
'2018-05-29 21:18:24.00',49.936,-252,-1,77.8,640.2,-374,353,410,23.7
'2018-05-29 21:18:25.00',49.938,-250,3,77.8,640.2,-374,353,410,23.7
'2018-05-29 21:18:25.99',49.942,-249,0,77.8,640.2,-374,353,410,23.7
'2018-05-29 21:18:27.00',49.947,-248,-2,77.8,640.2,-374,353,410,23.7
'2018-05-29 21:18:28.00',49.950,-250,0,77.8,640.2,-374,353,410,23.7
'2018-05-29 21:18:29.00',49.953,-249,0,77.8,640.3,-374,353,410,23.7
'2018-05-29 21:18:30.00',49.952,-247,-2,77.8,640.3,-374,353,410,23.7
'2018-05-29 21:18:31.00',49.951,-248,0,77.8,640.3,-374,353,410,23.7
'2018-05-29 21:18:32.00',49.947,-252,2,77.8,640.3,-374,353,410,23.7
'2018-05-29 21:18:33.00',49.942,-251,-1,77.8,640.3,-374,353,410,23.7
'2018-05-29 21:18:34.00',49.938,-252,0,77.8,640.3,-374,353,409,23.7
'2018-05-29 21:18:35.00',49.934,-250,0,77.8,640.3,-374,353,409,23.7
'2018-05-29 21:18:36.00',49.933,-250,-1,77.8,640.3,-374,353,409,23.7
'2018-05-29 21:18:37.00',49.934,-249,1,77.8,640.3,-374,353,409,23.7
'2018-05-29 21:18:38.00',49.935,-250,0,77.8,640.4,-374,354,409,23.7
'2018-05-29 21:18:38.99',49.936,-250,1,77.9,640.4,-374,354,409,23.7
'2018-05-29 21:18:40.00',49.937,-252,3,77.9,640.4,-374,354,411,23.7
'2018-05-29 21:18:40.99',49.938,-251,-1,77.9,640.4,-374,354,411,23.7
'2018-05-29 21:18:42.00',49.939,-250,1,77.9,640.4,-374,354,411,23.7
'2018-05-29 21:18:43.00',49.941,-250,2,77.9,640.4,-374,354,411,23.7
'2018-05-29 21:18:44.00',49.941,-248,-1,77.9,640.4,-374,353,411,23.7
'2018-05-29 21:18:45.00',49.942,-248,1,77.9,640.4,-374,353,411,23.7
'2018-05-29 21:18:46.00',49.940,-249,1,77.9,640.5,-374,353,410,23.7
'2018-05-29 21:18:47.00',49.938,-248,-1,77.9,640.5,-374,353,410,23.7
'2018-05-29 21:18:48.00',49.935,-251,1,77.9,640.5,-374,353,410,23.7
'2018-05-29 21:18:49.00',49.934,-252,1,77.9,640.5,-374,353,410,23.7
'2018-05-29 21:18:50.00',49.935,-251,-1,77.9,640.5,-374,354,410,23.7
'2018-05-29 21:18:51.00',49.934,-250,1,77.9,640.5,-373,354,410,23.7
'2018-05-29 21:18:51.99',49.932,-248,-3,77.9,640.5,-373,354,410,23.7
'2018-05-29 21:18:53.00',49.931,-249,3,77.9,640.5,-373,354,409,23.7
'2018-05-29 21:18:54.00',49.929,-249,1,77.9,640.5,-374,354,409,23.7
'2018-05-29 21:18:55.00',49.927,-249,2,77.9,640.6,-374,354,409,23.7
'2018-05-29 21:18:56.00',49.925,-253,2,77.9,640.6,-373,353,409,23.7
'2018-05-29 21:18:57.00',49.924,-250,-1,77.9,640.6,-374,353,409,23.7
'2018-05-29 21:18:58.00',49.922,-250,-1,77.9,640.6,-374,353,409,23.7
'2018-05-29 21:18:59.00',49.922,-247,-1,77.9,640.6,-374,353,409,23.7
'2018-05-29 21:19:00.00',49.921,-248,1,77.9,640.6,-373,353,409,23.7
'2018-05-29 21:19:01.00',49.920,-247,0,77.9,640.6,-373,353,409,23.7
'2018-05-29 21:19:02.00',49.917,-252,2,77.9,640.7,-373,353,409,23.7
'2018-05-29 21:19:03.00',49.916,-250,0,78.0,640.7,-373,353,409,23.7
'2018-05-29 21:19:04.00',49.916,-251,0,78.0,640.7,-373,353,409,23.7
'2018-05-29 21:19:04.99',49.916,-247,-2,78.0,640.7,-373,353,409,23.7
'2018-05-29 21:19:06.00',49.918,-250,3,78.0,640.7,-373,353,408,23.7
'2018-05-29 21:19:06.99',49.919,-250,-1,78.0,640.7,-373,353,408,23.7
'2018-05-29 21:19:08.00',49.920,-253,2,78.0,640.7,-373,353,408,23.7
'2018-05-29 21:19:09.00',49.921,-250,1,78.0,640.7,-373,353,408,23.7
'2018-05-29 21:19:10.00',49.925,-250,2,78.0,640.8,-373,353,408,23.7
'2018-05-29 21:19:11.00',49.927,-249,-1,78.0,640.8,-373,353,408,23.7
'2018-05-29 21:19:12.00',49.931,-248,1,78.0,640.8,-373,353,408,23.7
'2018-05-29 21:19:13.00',49.932,-248,1,78.0,640.8,-373,353,409,23.7
'2018-05-29 21:19:14.00',49.934,-246,0,78.0,640.8,-374,353,409,23.7
'2018-05-29 21:19:15.00',49.938,-248,2,78.0,640.8,-374,353,409,23.7
'2018-05-29 21:19:15.99',49.941,-252,0,78.0,640.8,-374,353,409,23.7
'2018-05-29 21:19:17.00',49.942,-250,-1,78.0,640.8,-374,353,409,23.7
'2018-05-29 21:19:17.99',49.942,-251,0,78.1,640.8,-374,353,409,23.7
'2018-05-29 21:19:19.00',49.942,-250,-1,78.1,640.8,-374,353,409,23.7
'2018-05-29 21:19:20.00',49.942,-250,-1,78.1,640.9,-374,353,409,23.7
'2018-05-29 21:19:21.00',49.941,-251,3,78.1,640.9,-374,353,409,23.7
'2018-05-29 21:19:22.00',49.941,-253,-1,78.1,640.9,-374,354,409,23.7
'2018-05-29 21:19:23.00',49.942,-250,1,78.1,640.9,-374,354,409,23.7
'2018-05-29 21:19:24.00',49.942,-255,2,78.1,640.9,-374,354,409,23.7
'2018-05-29 21:19:25.00',49.943,-252,-1,78.1,640.9,-374,354,409,23.7
'2018-05-29 21:19:26.00',49.943,-250,2,78.1,641.0,-374,354,409,23.7
'2018-05-29 21:19:27.00',49.942,-248,-2,78.1,641.0,-374,354,409,23.7
'2018-05-29 21:19:28.00',49.942,-247,-1,78.1,641.0,-373,354,409,23.7
'2018-05-29 21:19:28.99',49.941,-250,1,78.1,641.0,-373,354,409,23.7
'2018-05-29 21:19:30.00',49.939,-252,1,78.2,641.0,-373,354,409,23.7
'2018-05-29 21:19:31.00',49.938,-251,1,78.2,641.0,-373,354,409,23.7
'2018-05-29 21:19:32.00',49.937,-251,-1,78.2,641.0,-373,354,409,23.7
'2018-05-29 21:19:33.00',49.936,-249,-2,78.2,641.0,-374,354,409,23.7
'2018-05-29 21:19:34.00',49.936,-251,0,78.2,641.1,-374,354,409,23.7
'2018-05-29 21:19:35.00',49.937,-250,1,78.2,641.1,-374,354,409,23.7
'2018-05-29 21:19:36.00',49.940,-249,0,78.2,641.1,-374,354,409,23.7
'2018-05-29 21:19:37.00',49.942,-253,1,78.2,641.1,-374,354,409,23.7
'2018-05-29 21:19:38.00',49.944,-253,1,78.2,641.1,-374,354,410,23.7
'2018-05-29 21:19:39.00',49.946,-253,-1,78.2,641.1,-374,354,410,23.7
'2018-05-29 21:19:40.00',49.949,-252,0,78.2,641.1,-374,354,410,23.7
'2018-05-29 21:19:41.00',49.952,-250,2,78.2,641.1,-374,354,410,23.7
'2018-05-29 21:19:41.99',49.953,-248,-1,78.2,641.1,-374,354,410,23.7
'2018-05-29 21:19:43.00',49.955,-247,0,78.2,641.2,-374,354,410,23.7
'2018-05-29 21:19:43.99',49.956,-250,1,78.3,641.2,-374,354,408,23.7
'2018-05-29 21:19:45.00',49.958,-248,0,78.3,641.2,-374,354,408,23.7
'2018-05-29 21:19:46.00',49.957,-246,-1,78.3,641.2,-374,354,408,23.7
'2018-05-29 21:19:47.00',49.956,-247,-1,78.3,641.2,-374,354,408,23.7
'2018-05-29 21:19:48.00',49.953,-250,3,78.3,641.2,-374,354,408,23.7
'2018-05-29 21:19:49.00',49.950,-252,-1,78.3,641.2,-374,354,408,23.7
'2018-05-29 21:19:50.00',49.947,-250,-1,78.4,641.3,-373,354,408,23.7
'2018-05-29 21:19:51.00',49.944,-251,1,78.4,641.3,-373,354,408,23.7
'2018-05-29 21:19:52.00',49.941,-250,-3,78.4,641.3,-373,354,408,23.7
'2018-05-29 21:19:53.00',49.939,-248,-1,78.4,641.3,-373,354,408,23.7
'2018-05-29 21:19:54.00',49.937,-252,1,78.4,641.3,-373,354,408,23.7
'2018-05-29 21:19:54.99',49.936,-250,1,78.4,641.3,-373,354,408,23.7
'2018-05-29 21:19:56.00',49.936,-251,1,78.4,641.3,-373,354,408,23.7
'2018-05-29 21:19:57.00',49.935,-255,1,78.4,641.3,-374,354,409,23.7
'2018-05-29 21:19:58.00',49.935,-250,1,78.4,641.3,-374,354,409,23.7
'2018-05-29 21:19:59.00',49.934,-250,1,78.4,641.4,-374,354,409,23.7
'2018-05-29 21:20:00.00',49.934,-248,-1,78.4,641.4,-373,354,409,23.7
'2018-05-29 21:20:01.00',49.933,-248,0,78.4,641.4,-373,354,409,23.7
'2018-05-29 21:20:02.00',49.928,-250,0,78.4,641.4,-374,354,409,23.7
'2018-05-29 21:20:03.00',49.926,-248,-1,78.4,641.4,-373,354,409,23.7
'2018-05-29 21:20:04.00',49.922,-253,1,78.4,641.4,-373,354,410,23.7
'2018-05-29 21:20:05.00',49.918,-249,-1,78.4,641.4,-373,354,410,23.7
'2018-05-29 21:20:06.00',49.914,-252,1,78.4,641.4,-373,354,410,23.7
'2018-05-29 21:20:07.00',49.914,-248,-1,78.4,641.4,-373,354,410,23.7
'2018-05-29 21:20:07.99',49.914,-252,3,78.4,641.4,-373,353,410,23.7
'2018-05-29 21:20:09.00',49.916,-250,0,78.4,641.5,-373,353,410,23.7
'2018-05-29 21:20:09.99',49.919,-253,1,78.4,641.5,-373,353,410,23.7
'2018-05-29 21:20:11.00',49.921,-252,-1,78.4,641.5,-373,353,410,23.7
'2018-05-29 21:20:12.00',49.925,-252,1,78.4,641.5,-373,353,410,23.7
'2018-05-29 21:20:13.00',49.928,-247,-3,78.4,641.5,-374,353,410,23.7
'2018-05-29 21:20:14.00',49.929,-249,1,78.4,641.5,-373,353,410,23.7
'2018-05-29 21:20:15.00',49.930,-248,-2,78.5,641.6,-374,354,410,23.7
'2018-05-29 21:20:16.00',49.932,-247,2,78.5,641.6,-374,354,410,23.7
'2018-05-29 21:20:17.00',49.936,-252,-1,78.5,641.6,-374,354,410,23.7
'2018-05-29 21:20:18.00',49.939,-253,-1,78.5,641.6,-374,354,411,23.7
'2018-05-29 21:20:19.00',49.942,-251,1,78.5,641.6,-374,354,411,23.7
'2018-05-29 21:20:20.00',49.947,-252,-1,78.5,641.6,-374,354,411,23.7
'2018-05-29 21:20:20.99',49.949,-250,-3,78.5,641.6,-374,354,411,23.7
'2018-05-29 21:20:22.00',49.952,-250,0,78.5,641.6,-374,353,411,23.7
'2018-05-29 21:20:23.00',49.955,-252,1,78.5,641.7,-374,353,411,23.7
'2018-05-29 21:20:24.00',49.956,-251,0,78.5,641.7,-374,353,413,23.7
'2018-05-29 21:20:25.00',49.955,-251,-2,78.5,641.7,-374,353,413,23.7
'2018-05-29 21:20:26.00',49.955,-253,-1,78.5,641.7,-374,353,413,23.7
'2018-05-29 21:20:27.00',49.957,-255,3,78.5,641.7,-374,353,413,23.7
'2018-05-29 21:20:28.00',49.960,-255,2,78.5,641.7,-374,353,413,23.7
'2018-05-29 21:20:29.00',49.968,-252,-1,78.5,641.7,-374,353,413,23.7
'2018-05-29 21:20:30.00',49.973,-251,-2,78.5,641.7,-374,353,413,23.7
'2018-05-29 21:20:31.00',49.980,-251,-1,78.5,641.7,-374,353,413,23.7
'2018-05-29 21:20:32.00',49.981,-250,1,78.6,641.7,-374,353,413,23.7
'2018-05-29 21:20:33.00',49.981,-251,1,78.6,641.8,-374,353,413,23.7
'2018-05-29 21:20:33.99',49.983,-250,-1,78.6,641.8,-375,353,413,23.7
'2018-05-29 21:20:35.00',49.984,-248,-1,78.6,641.8,-375,353,413,23.7
'2018-05-29 21:20:35.99',49.986,-247,-1,78.6,641.8,-375,353,413,23.7
'2018-05-29 21:20:37.00',49.986,-247,-3,78.7,641.8,-375,353,412,23.7
'2018-05-29 21:20:38.00',49.985,-247,-3,78.7,641.8,-375,353,412,23.7
'2018-05-29 21:20:39.00',49.984,-247,-1,78.7,641.9,-375,353,412,23.7
'2018-05-29 21:20:40.00',49.982,-248,-2,78.7,641.9,-375,353,412,23.7
'2018-05-29 21:20:41.00',49.980,-252,1,78.7,641.9,-375,353,412,23.7
'2018-05-29 21:20:42.00',49.979,-248,1,78.7,641.9,-375,353,412,23.7
'2018-05-29 21:20:43.00',49.978,-252,3,78.7,641.9,-375,353,412,23.7
'2018-05-29 21:20:44.00',49.976,-253,-1,78.7,641.9,-374,353,412,23.7
'2018-05-29 21:20:45.00',49.972,-251,-3,78.7,641.9,-374,353,412,23.7
'2018-05-29 21:20:46.00',49.971,-250,-2,78.7,641.9,-374,353,412,23.7
'2018-05-29 21:20:46.99',49.971,-250,-1,78.8,642.0,-374,353,412,23.7
'2018-05-29 21:20:48.00',49.972,-252,0,78.8,642.0,-374,353,412,23.7
'2018-05-29 21:20:49.00',49.974,-253,0,78.8,642.0,-374,353,412,23.7
'2018-05-29 21:20:50.00',49.975,-252,-3,78.8,642.0,-374,353,412,23.7
'2018-05-29 21:20:51.00',49.980,-249,-3,78.8,642.0,-374,353,412,23.7
'2018-05-29 21:20:52.00',49.983,-249,-3,78.8,642.0,-374,353,412,23.7
'2018-05-29 21:20:53.00',49.985,-248,-4,78.8,642.0,-374,353,412,23.7
'2018-05-29 21:20:54.00',49.988,-248,-3,78.8,642.0,-374,353,412,23.7
'2018-05-29 21:20:55.00',49.988,-250,1,78.8,642.0,-374,353,412,23.7
'2018-05-29 21:20:56.00',49.987,-250,-1,78.8,642.1,-374,353,412,23.7
'2018-05-29 21:20:57.00',49.986,-251,-3,78.8,642.1,-374,353,412,23.7
'2018-05-29 21:20:57.99',49.984,-251,1,78.8,642.1,-374,353,412,23.7
'2018-05-29 21:20:59.00',49.984,-253,2,78.8,642.1,-374,353,412,23.7
'2018-05-29 21:20:59.99',49.985,-252,3,78.8,642.1,-374,354,412,23.7
'2018-05-29 21:21:01.00',49.985,-252,1,78.8,642.1,-374,354,412,23.7
'2018-05-29 21:21:02.00',49.986,-252,-1,78.8,642.1,-374,354,412,23.7
'2018-05-29 21:21:03.00',49.987,-250,1,78.8,642.2,-374,354,412,23.7
'2018-05-29 21:21:04.00',49.988,-250,-1,78.8,642.2,-374,354,412,23.7
'2018-05-29 21:21:05.00',49.989,-249,1,78.8,642.2,-374,354,412,23.7
'2018-05-29 21:21:06.00',49.987,-250,-1,78.8,642.2,-373,353,412,23.7
'2018-05-29 21:21:07.00',49.986,-252,-1,78.8,642.2,-373,353,412,23.7
'2018-05-29 21:21:08.00',49.986,-251,-1,78.8,642.2,-373,353,412,23.7
'2018-05-29 21:21:09.00',49.984,-253,1,78.8,642.2,-373,353,413,23.7
'2018-05-29 21:21:10.00',49.983,-253,1,78.8,642.2,-374,353,413,23.7
'2018-05-29 21:21:10.99',49.981,-254,2,78.8,642.3,-374,353,413,23.7
'2018-05-29 21:21:12.00',49.981,-255,1,78.9,642.3,-374,353,413,23.7
'2018-05-29 21:21:12.99',49.980,-255,1,78.9,642.3,-374,354,413,23.7
'2018-05-29 21:21:14.00',49.979,-253,-1,78.9,642.3,-374,354,413,23.7
'2018-05-29 21:21:15.00',49.978,-251,-2,78.9,642.3,-374,354,413,23.7
'2018-05-29 21:21:16.00',49.977,-250,0,78.9,642.3,-374,354,412,23.7
'2018-05-29 21:21:17.00',49.976,-252,0,78.9,642.3,-374,354,412,23.7
'2018-05-29 21:21:18.00',49.976,-250,3,78.9,642.3,-374,354,412,23.7
'2018-05-29 21:21:19.00',49.975,-252,2,78.9,642.3,-374,353,412,23.7
'2018-05-29 21:21:20.00',49.975,-250,-1,78.9,642.4,-374,353,412,23.7
'2018-05-29 21:21:21.00',49.976,-248,-2,78.9,642.4,-374,353,412,23.7
'2018-05-29 21:21:22.00',49.975,-248,0,78.9,642.4,-374,353,412,23.7
'2018-05-29 21:21:23.00',49.974,-253,-2,78.9,642.4,-374,353,412,23.7
'2018-05-29 21:21:23.99',49.974,-250,3,78.9,642.4,-374,353,412,23.7
'2018-05-29 21:21:25.00',49.973,-251,1,78.9,642.4,-373,353,412,23.7
'2018-05-29 21:21:26.00',49.972,-250,2,78.9,642.4,-373,353,412,23.7
'2018-05-29 21:21:27.00',49.971,-250,0,78.9,642.5,-373,353,412,23.7
'2018-05-29 21:21:28.00',49.967,-250,0,78.9,642.5,-373,353,412,23.7
'2018-05-29 21:21:29.00',49.964,-253,0,78.9,642.5,-373,353,412,23.7
'2018-05-29 21:21:30.00',49.960,-254,2,78.9,642.5,-373,353,412,23.7
'2018-05-29 21:21:31.00',49.957,-254,0,78.9,642.5,-373,353,412,23.7
'2018-05-29 21:21:32.00',49.954,-252,-1,78.9,642.5,-373,354,412,23.7
'2018-05-29 21:21:33.00',49.953,-250,0,78.9,642.5,-373,354,412,23.7
'2018-05-29 21:21:34.00',49.955,-250,3,78.9,642.5,-373,354,412,23.7
'2018-05-29 21:21:35.00',49.956,-250,-1,79.0,642.6,-373,354,408,23.7
'2018-05-29 21:21:36.00',49.958,-247,-1,79.0,642.6,-373,354,408,23.7
'2018-05-29 21:21:36.99',49.959,-248,1,79.0,642.6,-373,354,408,23.7
'2018-05-29 21:21:38.00',49.956,-251,1,79.0,642.6,-373,354,408,23.7
'2018-05-29 21:21:38.99',49.965,-252,0,79.0,642.6,-373,354,408,23.7
'2018-05-29 21:21:40.00',49.970,-252,-1,79.0,642.6,-373,354,408,23.7
'2018-05-29 21:21:41.00',49.977,-250,-1,79.0,642.7,-373,354,408,23.7
'2018-05-29 21:21:42.00',49.986,-251,0,79.0,642.7,-373,354,408,23.7
'2018-05-29 21:21:43.00',49.996,-250,-1,79.0,642.7,-373,354,408,23.7
'2018-05-29 21:21:44.00',50.007,-250,1,79.0,642.7,-373,354,408,23.7
'2018-05-29 21:21:45.00',50.011,-250,-1,79.0,642.7,-372,354,408,23.7
'2018-05-29 21:21:46.00',50.016,-250,0,79.0,642.7,-372,354,408,23.7
'2018-05-29 21:21:47.00',50.017,-250,-1,79.0,642.7,-372,354,408,23.7
'2018-05-29 21:21:48.00',50.013,-250,-1,79.0,642.7,-372,354,408,23.7
'2018-05-29 21:21:49.00',50.006,-250,1,79.0,642.7,-372,354,408,23.7
'2018-05-29 21:21:49.99',50.000,-251,-1,79.0,642.7,-372,354,408,23.7
'2018-05-29 21:21:51.00',49.992,-250,0,79.0,642.8,-372,354,408,23.7
'2018-05-29 21:21:52.00',49.984,-250,-1,79.0,642.8,-372,354,408,23.7
'2018-05-29 21:21:53.00',49.977,-250,-1,79.1,642.8,-372,354,408,23.7
'2018-05-29 21:21:54.00',49.971,-251,-1,79.1,642.8,-372,354,408,23.7
'2018-05-29 21:21:55.00',49.969,-252,-1,79.1,642.8,-372,354,408,23.7
'2018-05-29 21:21:56.00',49.967,-252,-3,79.1,642.8,-372,354,409,23.7
'2018-05-29 21:21:57.00',49.968,-249,-1,79.1,642.8,-373,354,409,23.7
'2018-05-29 21:21:58.00',49.969,-248,-1,79.1,642.8,-373,354,409,23.7
'2018-05-29 21:21:59.00',49.969,-250,1,79.1,642.9,-373,354,409,23.7
'2018-05-29 21:22:00.00',49.969,-250,2,79.1,642.9,-373,354,409,23.7
'2018-05-29 21:22:01.00',49.968,-252,-1,79.1,642.9,-373,354,409,23.7
'2018-05-29 21:22:02.00',49.967,-251,0,79.1,642.9,-373,354,409,23.7
'2018-05-29 21:22:02.99',49.967,-250,-1,79.2,642.9,-373,354,409,23.7
'2018-05-29 21:22:04.00',49.966,-249,1,79.2,642.9,-373,354,409,23.7
'2018-05-29 21:22:04.99',49.961,-253,1,79.2,643.0,-373,354,409,23.7
'2018-05-29 21:22:06.00',49.959,-253,1,79.2,643.0,-373,354,409,23.7
'2018-05-29 21:22:07.00',49.956,-250,0,79.2,643.0,-373,354,409,23.7
'2018-05-29 21:22:08.00',49.955,-250,0,79.2,643.0,-373,354,409,23.7
'2018-05-29 21:22:09.00',49.956,-250,-1,79.2,643.0,-373,354,409,23.7
'2018-05-29 21:22:10.00',49.957,-250,-1,79.2,643.0,-373,354,409,23.7
'2018-05-29 21:22:11.00',49.957,-247,-1,79.2,643.0,-373,354,409,23.7
'2018-05-29 21:22:12.00',49.954,-248,0,79.2,643.0,-373,354,409,23.7
'2018-05-29 21:22:13.00',49.953,-249,1,79.2,643.0,-373,354,409,23.7
'2018-05-29 21:22:14.00',49.952,-248,-1,79.2,643.0,-373,354,409,23.7
'2018-05-29 21:22:15.00',49.952,-247,-1,79.2,643.1,-373,354,408,23.7
'2018-05-29 21:22:15.99',49.954,-250,1,79.2,643.1,-372,354,408,23.7
'2018-05-29 21:22:17.00',49.955,-253,1,79.3,643.1,-372,354,408,23.7
'2018-05-29 21:22:18.00',49.957,-251,-1,79.3,643.1,-372,354,408,23.7
'2018-05-29 21:22:19.00',49.960,-248,-1,79.3,643.1,-372,354,408,23.7
'2018-05-29 21:22:20.00',49.963,-252,0,79.3,643.1,-372,354,408,23.7
'2018-05-29 21:22:21.00',49.965,-249,0,79.3,643.1,-372,354,408,23.7
'2018-05-29 21:22:22.00',49.967,-250,-2,79.3,643.1,-372,354,408,23.7
'2018-05-29 21:22:23.00',49.967,-248,-1,79.3,643.2,-372,354,408,23.7
'2018-05-29 21:22:24.00',49.968,-247,1,79.3,643.2,-372,354,408,23.7
'2018-05-29 21:22:25.00',49.970,-250,2,79.3,643.2,-372,354,408,23.7
'2018-05-29 21:22:26.00',49.974,-250,3,79.3,643.2,-372,354,408,23.7
'2018-05-29 21:22:26.99',49.977,-250,3,79.4,643.2,-372,354,408,23.7
'2018-05-29 21:22:28.00',49.979,-251,-1,79.4,643.2,-372,354,410,23.7
'2018-05-29 21:22:28.99',49.982,-250,0,79.4,643.3,-372,354,410,23.7
'2018-05-29 21:22:30.00',49.984,-250,0,79.4,643.3,-372,354,410,23.7
'2018-05-29 21:22:31.00',49.987,-250,-1,79.4,643.3,-372,354,410,23.7
'2018-05-29 21:22:32.00',49.987,-248,1,79.4,643.3,-372,354,410,23.7
'2018-05-29 21:22:33.00',49.987,-250,3,79.4,643.3,-371,354,410,23.7
'2018-05-29 21:22:34.00',49.985,-250,3,79.4,643.3,-371,354,410,23.7
'2018-05-29 21:22:35.00',49.984,-254,3,79.4,643.3,-371,354,410,23.7
'2018-05-29 21:22:36.00',49.985,-252,2,79.4,643.3,-372,354,410,23.7
'2018-05-29 21:22:37.00',49.985,-253,3,79.4,643.3,-371,354,410,23.7
'2018-05-29 21:22:38.00',49.986,-254,3,79.4,643.4,-371,354,410,23.7
'2018-05-29 21:22:39.00',49.985,-253,1,79.4,643.4,-371,353,410,23.7
'2018-05-29 21:22:39.99',49.986,-253,0,79.4,643.4,-371,353,410,23.7
'2018-05-29 21:22:41.00',49.987,-250,-1,79.4,643.4,-371,353,407,23.7
'2018-05-29 21:22:41.99',49.990,-252,1,79.4,643.4,-371,353,407,23.7
'2018-05-29 21:22:43.00',49.991,-252,0,79.4,643.4,-371,353,407,23.7
'2018-05-29 21:22:44.00',49.992,-247,0,79.4,643.4,-372,353,407,23.7
'2018-05-29 21:22:45.00',49.992,-249,-1,79.4,643.4,-371,354,407,23.7
'2018-05-29 21:22:46.00',49.993,-248,1,79.4,643.4,-372,354,407,23.7
'2018-05-29 21:22:47.00',49.994,-250,0,79.5,643.5,-372,354,408,23.7
'2018-05-29 21:22:48.00',49.994,-249,1,79.5,643.5,-372,354,408,23.7
'2018-05-29 21:22:49.00',49.994,-248,1,79.5,643.5,-372,354,408,23.7
'2018-05-29 21:22:50.00',49.995,-248,1,79.5,643.5,-372,354,408,23.7
'2018-05-29 21:22:51.00',49.994,-248,1,79.5,643.6,-372,354,408,23.7
'2018-05-29 21:22:52.00',49.992,-248,2,79.5,643.6,-372,354,408,23.7
'2018-05-29 21:22:52.99',49.989,-250,1,79.5,643.6,-372,354,408,23.7
'2018-05-29 21:22:54.00',49.985,-248,-1,79.5,643.6,-372,354,410,23.7
'2018-05-29 21:22:55.00',49.981,-247,-1,79.5,643.6,-372,354,410,23.7
'2018-05-29 21:22:56.00',49.976,-250,-1,79.5,643.6,-372,354,410,23.7
'2018-05-29 21:22:57.00',49.974,-246,-2,79.5,643.6,-372,354,410,23.7
'2018-05-29 21:22:58.00',49.972,-248,1,79.5,643.6,-372,354,410,23.7
'2018-05-29 21:22:59.00',49.971,-252,2,79.5,643.6,-372,354,410,23.7
'2018-05-29 21:23:00.00',49.970,-250,3,79.5,643.6,-372,354,411,23.7
'2018-05-29 21:23:01.00',49.969,-253,-1,79.5,643.6,-372,354,411,23.7
'2018-05-29 21:23:02.00',49.969,-251,-1,79.5,643.7,-372,354,411,23.7
'2018-05-29 21:23:03.00',49.970,-250,-3,79.5,643.7,-372,354,411,23.7
'2018-05-29 21:23:04.00',49.970,-251,-1,79.5,643.7,-372,354,411,23.7
'2018-05-29 21:23:05.00',49.969,-251,-1,79.5,643.7,-372,354,411,23.7
'2018-05-29 21:23:05.99',49.967,-253,-2,79.5,643.7,-372,354,411,23.7
'2018-05-29 21:23:07.00',49.965,-248,-1,79.5,643.7,-372,354,411,23.7
'2018-05-29 21:23:07.99',49.961,-248,-1,79.5,643.7,-372,354,411,23.7
'2018-05-29 21:23:09.00',49.960,-250,2,79.6,643.7,-372,354,411,23.7
'2018-05-29 21:23:10.00',49.960,-250,1,79.6,643.8,-372,354,411,23.7
'2018-05-29 21:23:11.00',49.962,-247,-1,79.6,643.8,-372,354,411,23.7
'2018-05-29 21:23:12.00',49.964,-252,-1,79.7,643.8,-372,354,411,23.7
'2018-05-29 21:23:13.00',49.967,-248,-1,79.7,643.8,-372,354,411,23.7
'2018-05-29 21:23:14.00',49.969,-253,1,79.7,643.8,-372,354,410,23.7
'2018-05-29 21:23:15.00',49.971,-253,2,79.7,643.8,-372,354,410,23.7
'2018-05-29 21:23:16.00',49.972,-251,1,79.7,643.9,-372,354,410,23.7
'2018-05-29 21:23:17.00',49.972,-252,0,79.7,643.9,-372,354,410,23.7
'2018-05-29 21:23:18.00',49.971,-250,2,79.7,643.9,-372,354,410,23.7
'2018-05-29 21:23:18.99',49.971,-250,1,79.7,643.9,-372,354,410,23.7
'2018-05-29 21:23:20.00',49.970,-252,1,79.7,643.9,-372,354,408,23.7
'2018-05-29 21:23:21.00',49.970,-251,-2,79.7,643.9,-372,354,408,23.7
'2018-05-29 21:23:22.00',49.971,-250,1,79.7,643.9,-372,354,408,23.7
'2018-05-29 21:23:23.00',49.972,-249,-3,79.8,643.9,-372,354,408,23.7
'2018-05-29 21:23:24.00',49.972,-247,0,79.8,643.9,-372,354,408,23.7
'2018-05-29 21:23:25.00',49.973,-249,-1,79.8,643.9,-372,354,408,23.7
'2018-05-29 21:23:26.00',49.975,-251,0,79.8,644.0,-372,354,409,23.7
'2018-05-29 21:23:27.00',49.977,-247,1,79.8,644.0,-372,354,409,23.7
'2018-05-29 21:23:28.00',49.978,-252,2,79.8,644.0,-371,354,409,23.7
'2018-05-29 21:23:29.00',49.978,-247,0,79.8,644.0,-371,354,409,23.7
'2018-05-29 21:23:30.00',49.978,-247,-1,79.8,644.0,-371,354,409,23.7
'2018-05-29 21:23:31.00',49.978,-250,0,79.8,644.0,-371,354,409,23.7
'2018-05-29 21:23:31.99',49.978,-247,-1,79.8,644.0,-371,354,409,23.7
'2018-05-29 21:23:33.00',49.978,-251,1,79.8,644.0,-371,354,409,23.7
'2018-05-29 21:23:33.99',49.978,-252,3,79.8,644.1,-372,354,409,23.7
'2018-05-29 21:23:35.00',49.978,-250,3,79.8,644.1,-371,354,409,23.7
'2018-05-29 21:23:36.00',49.978,-252,1,79.8,644.1,-371,354,409,23.7
'2018-05-29 21:23:37.00',49.977,-251,1,79.8,644.1,-371,354,409,23.7
'2018-05-29 21:23:38.00',49.976,-249,0,79.8,644.1,-371,354,409,23.7
'2018-05-29 21:23:39.00',49.977,-251,0,79.8,644.1,-371,354,409,23.7
'2018-05-29 21:23:40.00',49.977,-251,1,79.8,644.2,-371,354,407,23.7
'2018-05-29 21:23:41.00',49.976,-251,0,79.8,644.2,-371,354,407,23.7
'2018-05-29 21:23:42.00',49.973,-251,-1,79.8,644.2,-371,354,407,23.7
'2018-05-29 21:23:43.00',49.971,-248,-1,79.8,644.2,-371,354,407,23.7
'2018-05-29 21:23:44.00',49.967,-250,-2,79.8,644.2,-371,354,407,23.7
'2018-05-29 21:23:44.99',49.965,-249,1,79.8,644.2,-371,354,407,23.7
'2018-05-29 21:23:46.00',49.965,-250,-1,79.8,644.2,-371,354,410,23.7
'2018-05-29 21:23:47.00',49.965,-250,2,79.8,644.2,-372,354,410,23.7
'2018-05-29 21:23:48.00',49.966,-250,-1,79.8,644.2,-372,354,410,23.7
'2018-05-29 21:23:49.00',49.967,-250,-1,79.8,644.3,-372,354,410,23.7
'2018-05-29 21:23:50.00',49.968,-250,2,79.8,644.3,-372,353,410,23.7
'2018-05-29 21:23:51.00',49.969,-252,2,79.9,644.3,-372,353,410,23.7
'2018-05-29 21:23:52.00',49.967,-250,0,79.9,644.3,-372,353,410,23.7
'2018-05-29 21:23:53.00',49.963,-250,-1,79.9,644.3,-372,353,410,23.7
'2018-05-29 21:23:54.00',49.960,-247,0,79.9,644.4,-372,353,410,23.7
'2018-05-29 21:23:55.00',49.957,-251,1,79.9,644.4,-372,353,410,23.7
'2018-05-29 21:23:56.00',49.955,-250,1,79.9,644.4,-372,353,410,23.7
'2018-05-29 21:23:57.00',49.954,-248,-2,79.9,644.4,-372,353,410,23.7
'2018-05-29 21:23:57.99',49.956,-255,-1,79.9,644.4,-372,353,410,23.7
'2018-05-29 21:23:59.00',49.957,-253,2,79.9,644.4,-372,353,410,23.7
'2018-05-29 21:24:00.00',49.958,-253,0,79.9,644.4,-372,353,411,23.7
'2018-05-29 21:24:01.00',49.958,-252,-1,79.9,644.4,-372,353,411,23.7
'2018-05-29 21:24:02.00',49.960,-250,-1,79.9,644.4,-372,353,411,23.7
'2018-05-29 21:24:03.00',49.960,-252,-1,79.9,644.4,-372,353,411,23.7
'2018-05-29 21:24:04.00',49.960,-249,1,79.9,644.5,-372,353,411,23.7
'2018-05-29 21:24:05.00',49.961,-249,-3,79.9,644.5,-372,353,411,23.7
'2018-05-29 21:24:06.00',49.962,-248,-2,79.9,644.5,-372,353,411,23.7
'2018-05-29 21:24:07.00',49.963,-248,1,79.9,644.5,-372,353,411,23.7
'2018-05-29 21:24:08.00',49.964,-252,3,79.9,644.5,-372,353,411,23.7
'2018-05-29 21:24:08.99',49.965,-250,-2,79.9,644.5,-372,353,411,23.7
'2018-05-29 21:24:10.00',49.966,-247,2,79.9,644.5,-372,353,411,23.7
'2018-05-29 21:24:10.99',49.967,-249,-1,79.9,644.5,-372,353,411,23.7
'2018-05-29 21:24:12.00',49.967,-254,1,80.0,644.5,-372,353,411,23.7
'2018-05-29 21:24:13.00',49.965,-253,1,80.0,644.6,-372,353,412,23.7
'2018-05-29 21:24:14.00',49.963,-254,1,80.0,644.6,-372,353,412,23.7
'2018-05-29 21:24:15.00',49.962,-251,-1,80.0,644.6,-372,353,412,23.7
'2018-05-29 21:24:16.00',49.963,-251,0,80.0,644.6,-372,353,412,23.7
'2018-05-29 21:24:17.00',49.965,-252,0,80.0,644.6,-372,353,412,23.7
'2018-05-29 21:24:18.00',49.967,-250,1,80.0,644.7,-372,353,412,23.7
'2018-05-29 21:24:19.00',49.970,-251,-3,80.0,644.7,-372,353,412,23.7
'2018-05-29 21:24:20.00',49.974,-248,-3,80.0,644.7,-372,353,412,23.7
'2018-05-29 21:24:21.00',49.976,-247,-2,80.0,644.7,-372,353,412,23.7
'2018-05-29 21:24:21.99',49.977,-248,-1,80.0,644.7,-372,353,412,23.7
'2018-05-29 21:24:23.00',49.977,-249,0,80.0,644.7,-372,353,412,23.7
'2018-05-29 21:24:24.00',49.979,-252,-1,80.0,644.7,-372,354,412,23.7
'2018-05-29 21:24:25.00',49.974,-254,3,80.1,644.7,-372,354,412,23.7
'2018-05-29 21:24:26.00',49.982,-250,0,80.1,644.7,-372,354,412,23.7
'2018-05-29 21:24:27.00',49.981,-248,-1,80.1,644.8,-372,354,412,23.7
'2018-05-29 21:24:28.00',49.980,-250,-1,80.1,644.8,-372,354,412,23.7
'2018-05-29 21:24:29.00',49.976,-247,-1,80.1,644.8,-372,354,412,23.7
'2018-05-29 21:24:30.00',49.974,-249,1,80.1,644.8,-372,354,412,23.7
'2018-05-29 21:24:31.00',49.971,-255,2,80.1,644.8,-372,353,412,23.7
'2018-05-29 21:24:32.00',49.970,-252,2,80.1,644.8,-372,353,412,23.7
'2018-05-29 21:24:33.00',49.971,-251,0,80.2,644.8,-372,353,411,23.7
'2018-05-29 21:24:34.00',49.970,-252,-1,80.2,644.8,-372,353,411,23.7
'2018-05-29 21:24:34.99',49.970,-250,-2,80.2,644.8,-372,353,411,23.7
'2018-05-29 21:24:36.00',49.970,-252,0,80.2,644.9,-372,353,411,23.7
'2018-05-29 21:24:36.99',49.971,-252,1,80.2,644.9,-372,354,411,23.7
'2018-05-29 21:24:38.00',49.973,-248,1,80.2,644.9,-372,354,411,23.7
'2018-05-29 21:24:39.00',49.974,-250,-3,80.2,644.9,-372,354,411,23.7
'2018-05-29 21:24:40.00',49.974,-248,-1,80.2,645.0,-372,354,411,23.7
'2018-05-29 21:24:41.00',49.974,-250,-2,80.2,645.0,-372,354,411,23.7
'2018-05-29 21:24:42.00',49.974,-252,1,80.2,645.0,-372,354,411,23.7
'2018-05-29 21:24:43.00',49.974,-250,1,80.2,645.0,-372,354,411,23.7
'2018-05-29 21:24:44.00',49.974,-249,2,80.2,645.0,-372,354,411,23.7
'2018-05-29 21:24:45.00',49.975,-248,2,80.2,645.0,-372,354,411,23.7
'2018-05-29 21:24:46.00',49.977,-250,-1,80.2,645.0,-372,354,410,23.7
'2018-05-29 21:24:47.00',49.975,-249,0,80.2,645.0,-371,354,410,23.7
'2018-05-29 21:24:47.99',49.974,-252,3,80.2,645.0,-371,354,410,23.7
'2018-05-29 21:24:49.00',49.974,-253,3,80.2,645.0,-371,354,410,23.7
'2018-05-29 21:24:50.00',49.971,-252,-1,80.2,645.0,-371,353,410,23.7
'2018-05-29 21:24:51.00',49.971,-252,0,80.2,645.0,-371,353,410,23.7
'2018-05-29 21:24:52.00',49.970,-250,-2,80.3,645.1,-371,353,411,23.7
'2018-05-29 21:24:53.00',49.971,-250,0,80.3,645.1,-371,353,411,23.7
'2018-05-29 21:24:54.00',49.972,-252,3,80.3,645.1,-371,353,411,23.7
'2018-05-29 21:24:55.00',49.975,-248,1,80.3,645.1,-371,353,411,23.7
'2018-05-29 21:24:56.00',49.978,-250,-1,80.3,645.1,-371,354,411,23.7
'2018-05-29 21:24:57.00',49.982,-247,0,80.3,645.1,-371,354,411,23.7
'2018-05-29 21:24:58.00',49.985,-247,-1,80.3,645.1,-370,354,407,23.7
'2018-05-29 21:24:59.00',49.987,-251,0,80.3,645.1,-370,354,407,23.7
'2018-05-29 21:25:00.00',49.989,-248,-2,80.3,645.2,-371,354,407,23.7
'2018-05-29 21:25:00.99',49.992,-247,-1,80.3,645.2,-371,354,407,23.7
'2018-05-29 21:25:02.00',49.994,-252,-1,80.3,645.2,-371,354,407,23.7
'2018-05-29 21:25:02.99',49.996,-247,-1,80.3,645.2,-371,354,407,23.7
'2018-05-29 21:25:04.00',49.997,-248,0,80.3,645.2,-371,354,407,23.7
'2018-05-29 21:25:05.00',49.998,-250,-1,80.3,645.3,-371,354,410,23.7
'2018-05-29 21:25:06.00',49.999,-248,-1,80.3,645.3,-371,354,410,23.7
'2018-05-29 21:25:07.00',50.001,-248,-1,80.4,645.3,-371,354,410,23.7
'2018-05-29 21:25:08.00',50.003,-249,-28,80.4,645.3,-371,354,410,23.7
'2018-05-29 21:25:09.00',50.006,-249,1,80.4,645.3,-371,354,410,23.7
'2018-05-29 21:25:10.00',50.007,-250,-1,80.4,645.3,-371,354,410,23.7
'2018-05-29 21:25:11.00',50.008,-248,-2,80.4,645.3,-371,354,410,23.7
'2018-05-29 21:25:12.00',50.010,-248,1,80.4,645.3,-371,354,410,23.7
'2018-05-29 21:25:13.00',50.010,-247,0,80.4,645.3,-371,354,410,23.7
'2018-05-29 21:25:13.99',50.011,-247,-1,80.4,645.4,-371,354,410,23.7
'2018-05-29 21:25:15.00',50.014,-250,2,80.4,645.4,-371,354,410,23.7
'2018-05-29 21:25:16.00',50.017,-250,0,80.4,645.4,-371,354,410,23.7
'2018-05-29 21:25:17.00',50.018,-250,3,80.4,645.4,-371,354,410,23.7
'2018-05-29 21:25:18.00',50.019,-250,-1,80.4,645.4,-371,354,409,23.7
'2018-05-29 21:25:19.00',50.020,-247,0,80.4,645.5,-371,354,409,23.7
'2018-05-29 21:25:20.00',50.020,-247,-3,80.5,645.5,-371,354,409,23.7
'2018-05-29 21:25:21.00',50.020,-249,-1,80.5,645.5,-371,354,409,23.7
'2018-05-29 21:25:22.00',50.017,-250,-1,80.5,645.5,-371,354,409,23.7
'2018-05-29 21:25:23.00',50.014,-249,0,80.5,645.5,-371,354,409,23.7
'2018-05-29 21:25:24.00',50.011,-250,-1,80.5,645.5,-371,354,409,23.7
'2018-05-29 21:25:25.00',50.009,-251,-1,80.5,645.5,-371,354,407,23.7
'2018-05-29 21:25:26.00',50.008,-250,0,80.5,645.5,-371,354,407,23.7
'2018-05-29 21:25:26.99',50.008,-252,0,80.5,645.5,-371,354,407,23.7
'2018-05-29 21:25:28.00',50.011,-252,-1,80.5,645.5,-371,354,407,23.7
'2018-05-29 21:25:28.99',50.013,-251,0,80.5,645.6,-371,354,407,23.7
