'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-29 21:25:30.00',50.021,-250,-2,80.5,645.6,-371,354,407,23.7
'2018-05-29 21:25:31.00',50.014,-251,0,80.5,645.6,-371,354,409,23.7
'2018-05-29 21:25:32.00',50.013,-250,-1,80.5,645.6,-371,354,409,23.7
'2018-05-29 21:25:33.00',50.011,-250,-1,80.5,645.6,-371,354,409,23.7
'2018-05-29 21:25:34.00',50.009,-250,-1,80.5,645.6,-371,354,409,23.7
'2018-05-29 21:25:35.00',50.006,-251,1,80.5,645.6,-371,354,409,23.7
'2018-05-29 21:25:36.00',50.001,-251,-1,80.5,645.6,-371,354,409,23.7
'2018-05-29 21:25:37.00',49.996,-250,2,80.5,645.7,-371,354,409,23.7
'2018-05-29 21:25:37.99',49.993,-253,-1,80.5,645.7,-371,354,408,23.7
'2018-05-29 21:25:39.00',49.990,-250,0,80.5,645.7,-371,354,408,23.7
'2018-05-29 21:25:39.99',49.988,-250,0,80.5,645.7,-371,354,408,23.7
'2018-05-29 21:25:41.00',49.987,-251,0,80.5,645.7,-371,354,408,23.7
'2018-05-29 21:25:42.00',49.987,-250,1,80.5,645.8,-371,354,408,23.7
'2018-05-29 21:25:43.00',49.989,-250,1,80.5,645.8,-371,354,408,23.7
'2018-05-29 21:25:44.00',49.991,-251,1,80.6,645.8,-371,354,408,23.7
'2018-05-29 21:25:45.00',49.993,-251,0,80.6,645.8,-371,354,408,23.7
'2018-05-29 21:25:46.00',49.993,-250,-1,80.6,645.8,-371,354,408,23.7
'2018-05-29 21:25:47.00',49.992,-250,-1,80.6,645.8,-371,354,408,23.7
'2018-05-29 21:25:48.00',49.991,-250,-1,80.7,645.8,-371,354,408,23.7
'2018-05-29 21:25:49.00',49.990,-250,0,80.7,645.8,-371,354,408,23.7
'2018-05-29 21:25:50.00',49.989,-249,-1,80.7,645.8,-371,354,408,23.7
'2018-05-29 21:25:50.99',49.988,-247,-1,80.7,645.8,-370,354,408,23.7
'2018-05-29 21:25:52.00',49.988,-247,-1,80.7,645.8,-370,354,408,23.7
'2018-05-29 21:25:53.00',49.987,-250,-3,80.7,645.9,-371,354,408,23.7
'2018-05-29 21:25:54.00',49.984,-247,0,80.7,645.9,-371,354,408,23.7
'2018-05-29 21:25:55.00',49.984,-249,0,80.7,645.9,-371,354,408,23.7
'2018-05-29 21:25:56.00',49.982,-248,2,80.7,645.9,-371,354,408,23.7
'2018-05-29 21:25:57.00',49.981,-250,0,80.7,645.9,-371,354,408,23.7
'2018-05-29 21:25:58.00',49.982,-252,1,80.7,645.9,-371,354,408,23.7
'2018-05-29 21:25:59.00',49.983,-251,2,80.7,645.9,-371,354,409,23.7
'2018-05-29 21:26:00.00',49.984,-252,0,80.7,645.9,-371,354,409,23.7
'2018-05-29 21:26:01.00',49.987,-253,0,80.7,646.0,-371,354,409,23.7
'2018-05-29 21:26:02.00',49.989,-251,-1,80.7,646.0,-371,354,409,23.7
'2018-05-29 21:26:03.00',49.992,-252,-1,80.7,646.0,-371,354,409,23.7
'2018-05-29 21:26:03.99',49.995,-250,1,80.7,646.0,-371,354,409,23.7
'2018-05-29 21:26:05.00',49.997,-250,0,80.8,646.1,-371,354,408,23.7
'2018-05-29 21:26:05.99',49.999,-251,-1,80.8,646.1,-371,354,408,23.7
'2018-05-29 21:26:07.00',50.001,-253,-1,80.8,646.1,-371,354,408,23.7
'2018-05-29 21:26:08.00',50.001,-250,1,80.8,646.1,-371,354,408,23.7
'2018-05-29 21:26:09.00',50.002,-250,-1,80.8,646.1,-371,354,408,23.7
'2018-05-29 21:26:10.00',50.003,-250,0,80.8,646.1,-371,354,408,23.7
'2018-05-29 21:26:11.00',50.004,-252,-1,80.8,646.1,-371,354,409,23.7
'2018-05-29 21:26:12.00',50.003,-251,0,80.8,646.1,-371,354,409,23.7
'2018-05-29 21:26:13.00',50.004,-253,0,80.8,646.1,-371,354,409,23.7
'2018-05-29 21:26:14.00',50.004,-252,-1,80.8,646.1,-371,354,409,23.7
'2018-05-29 21:26:15.00',50.004,-252,0,80.8,646.2,-371,354,409,23.7
'2018-05-29 21:26:16.00',50.003,-251,2,80.8,646.2,-371,354,409,23.7
'2018-05-29 21:26:16.99',50.003,-251,1,80.8,646.2,-370,354,409,23.7
'2018-05-29 21:26:18.00',50.003,-252,-1,80.8,646.2,-370,354,409,23.7
'2018-05-29 21:26:19.00',50.001,-251,1,80.8,646.2,-370,354,409,23.7
'2018-05-29 21:26:20.00',49.998,-252,8,80.8,646.3,-370,354,409,23.7
'2018-05-29 21:26:21.00',49.996,-251,-1,80.8,646.3,-370,354,409,23.7
'2018-05-29 21:26:22.00',49.993,-250,-1,80.8,646.3,-370,354,409,23.7
'2018-05-29 21:26:23.00',49.991,-250,0,80.8,646.3,-370,354,409,23.7
'2018-05-29 21:26:24.00',49.988,-249,0,80.8,646.3,-370,354,409,23.7
'2018-05-29 21:26:25.00',49.985,-250,1,80.8,646.3,-370,354,407,23.7
'2018-05-29 21:26:26.00',49.982,-250,-1,80.8,646.3,-370,354,407,23.7
'2018-05-29 21:26:27.00',49.979,-250,0,80.8,646.3,-370,354,407,23.7
'2018-05-29 21:26:28.00',49.978,-250,1,80.9,646.3,-370,354,407,23.7
'2018-05-29 21:26:29.00',49.977,-251,-1,80.9,646.4,-370,354,407,23.7
'2018-05-29 21:26:29.99',49.976,-249,-1,80.9,646.4,-370,354,407,23.7
'2018-05-29 21:26:31.00',49.975,-250,0,80.9,646.4,-370,354,409,23.7
'2018-05-29 21:26:31.99',49.975,-248,-2,80.9,646.4,-370,354,409,23.7
'2018-05-29 21:26:33.00',49.975,-248,0,80.9,646.4,-370,354,409,23.7
'2018-05-29 21:26:34.00',49.976,-248,0,80.9,646.4,-370,354,409,23.7
'2018-05-29 21:26:35.00',49.978,-250,2,80.9,646.4,-370,354,409,23.7
'2018-05-29 21:26:36.00',49.982,-247,2,80.9,646.4,-370,354,409,23.7
'2018-05-29 21:26:37.00',49.987,-248,0,80.9,646.4,-370,354,407,23.7
'2018-05-29 21:26:38.00',49.991,-251,1,80.9,646.4,-370,354,407,23.7
'2018-05-29 21:26:39.00',49.995,-249,-3,80.9,646.5,-370,354,407,23.7
'2018-05-29 21:26:40.00',49.999,-247,1,80.9,646.5,-370,354,407,23.7
'2018-05-29 21:26:41.00',50.002,-252,2,80.9,646.5,-370,354,407,23.7
'2018-05-29 21:26:42.00',50.005,-247,1,80.9,646.5,-369,354,407,23.7
'2018-05-29 21:26:42.99',50.006,-248,1,80.9,646.6,-369,354,407,23.7
'2018-05-29 21:26:44.00',50.007,-252,1,80.9,646.6,-369,354,409,23.7
'2018-05-29 21:26:45.00',50.008,-250,1,80.9,646.6,-369,354,409,23.7
'2018-05-29 21:26:46.00',50.008,-249,1,80.9,646.6,-369,354,409,23.7
'2018-05-29 21:26:47.00',50.007,-248,3,80.9,646.6,-369,354,409,23.7
'2018-05-29 21:26:48.00',50.004,-248,2,80.9,646.6,-369,354,409,23.7
'2018-05-29 21:26:49.00',50.002,-250,1,81.0,646.6,-369,354,409,23.7
'2018-05-29 21:26:50.00',49.999,-250,0,81.0,646.6,-370,354,409,23.7
'2018-05-29 21:26:51.00',49.996,-249,3,81.0,646.6,-370,354,409,23.7
'2018-05-29 21:26:52.00',49.993,-248,1,81.0,646.6,-369,354,409,23.7
'2018-05-29 21:26:53.00',49.991,-250,3,81.0,646.7,-370,354,409,23.7
'2018-05-29 21:26:54.00',49.990,-247,-1,81.0,646.7,-370,354,409,23.7
'2018-05-29 21:26:55.00',49.991,-248,0,81.0,646.7,-370,354,409,23.7
'2018-05-29 21:26:55.99',49.992,-252,1,81.0,646.7,-370,354,409,23.7
'2018-05-29 21:26:57.00',49.994,-249,-1,81.0,646.7,-370,354,409,23.7
'2018-05-29 21:26:57.99',49.994,-247,2,81.0,646.7,-370,354,409,23.7
'2018-05-29 21:26:59.00',49.995,-250,0,81.1,646.7,-370,354,409,23.7
'2018-05-29 21:27:00.00',49.996,-247,1,81.1,646.7,-370,354,409,23.7
'2018-05-29 21:27:01.00',49.999,-247,1,81.1,646.7,-370,354,409,23.7
'2018-05-29 21:27:02.00',50.001,-250,1,81.1,646.8,-369,354,409,23.7
'2018-05-29 21:27:03.00',50.003,-248,-1,81.1,646.8,-369,354,409,23.7
'2018-05-29 21:27:04.00',50.006,-247,-1,81.1,646.8,-369,354,409,23.7
'2018-05-29 21:27:05.00',50.009,-252,3,81.1,646.8,-369,354,409,23.7
'2018-05-29 21:27:06.00',50.010,-251,1,81.2,646.9,-370,353,409,23.7
'2018-05-29 21:27:07.00',50.012,-252,-1,81.2,646.9,-370,353,409,23.7
'2018-05-29 21:27:08.00',50.014,-253,3,81.2,646.9,-370,353,412,23.7
'2018-05-29 21:27:08.99',50.016,-253,1,81.2,646.9,-370,353,412,23.7
'2018-05-29 21:27:10.00',50.017,-252,-1,81.2,646.9,-370,353,412,23.7
'2018-05-29 21:27:11.00',50.020,-250,-1,81.2,646.9,-370,353,412,23.7
'2018-05-29 21:27:12.00',50.023,-247,-3,81.2,646.9,-370,354,412,23.7
'2018-05-29 21:27:13.00',50.024,-246,-1,81.2,646.9,-370,354,412,23.7
'2018-05-29 21:27:14.00',50.024,-250,0,81.2,646.9,-370,354,411,23.7
'2018-05-29 21:27:15.00',50.025,-250,1,81.2,646.9,-370,354,411,23.7
'2018-05-29 21:27:16.00',50.023,-249,1,81.2,647.0,-370,354,411,23.7
'2018-05-29 21:27:17.00',50.022,-252,-1,81.2,647.0,-371,354,411,23.7
'2018-05-29 21:27:18.00',50.020,-250,-1,81.2,647.0,-371,354,411,23.7
'2018-05-29 21:27:19.00',50.018,-248,-3,81.2,647.0,-371,354,411,23.7
'2018-05-29 21:27:19.99',50.018,-247,-1,81.2,647.1,-371,354,411,23.7
'2018-05-29 21:27:21.00',50.019,-251,-1,81.2,647.1,-371,354,411,23.7
'2018-05-29 21:27:21.99',50.018,-247,0,81.2,647.1,-371,354,411,23.7
'2018-05-29 21:27:23.00',50.016,-252,-1,81.2,647.1,-371,354,411,23.7
'2018-05-29 21:27:24.00',50.015,-249,1,81.2,647.1,-371,354,411,23.7
'2018-05-29 21:27:25.00',50.013,-251,1,81.2,647.1,-371,354,411,23.7
'2018-05-29 21:27:26.00',50.013,-252,-1,81.2,647.1,-371,354,411,23.7
'2018-05-29 21:27:27.00',50.013,-250,1,81.2,647.1,-371,354,411,23.7
'2018-05-29 21:27:28.00',50.010,-251,1,81.2,647.1,-370,354,410,23.7
'2018-05-29 21:27:29.00',50.008,-250,-1,81.3,647.1,-370,354,410,23.7
'2018-05-29 21:27:30.00',50.007,-250,-1,81.3,647.2,-370,354,410,23.7
'2018-05-29 21:27:31.00',50.008,-251,0,81.3,647.2,-370,354,410,23.7
'2018-05-29 21:27:32.00',50.009,-252,-2,81.3,647.2,-370,353,410,23.7
'2018-05-29 21:27:32.99',50.013,-250,1,81.3,647.2,-370,353,410,23.7
'2018-05-29 21:27:34.00',50.015,-250,-1,81.3,647.2,-370,353,410,23.7
'2018-05-29 21:27:34.99',50.018,-249,-1,81.3,647.2,-370,353,410,23.7
'2018-05-29 21:27:36.00',50.021,-253,1,81.3,647.2,-370,353,410,23.7
'2018-05-29 21:27:37.00',50.024,-253,0,81.3,647.2,-370,353,410,23.7
'2018-05-29 21:27:38.00',50.025,-248,1,81.3,647.3,-370,354,410,23.7
'2018-05-29 21:27:39.00',50.025,-253,2,81.3,647.3,-370,354,410,23.7
'2018-05-29 21:27:40.00',50.025,-251,1,81.3,647.3,-370,354,410,23.7
'2018-05-29 21:27:41.00',50.025,-247,-2,81.3,647.3,-370,354,411,23.7
'2018-05-29 21:27:42.00',50.026,-249,2,81.3,647.3,-370,354,411,23.7
'2018-05-29 21:27:43.00',50.027,-250,2,81.3,647.4,-370,354,411,23.7
'2018-05-29 21:27:44.00',50.029,-251,0,81.3,647.4,-370,354,411,23.7
'2018-05-29 21:27:45.00',50.034,-248,-1,81.3,647.4,-370,354,411,23.7
'2018-05-29 21:27:45.99',50.040,-248,-3,81.4,647.4,-370,354,411,23.7
'2018-05-29 21:27:47.00',50.045,-250,1,81.4,647.4,-370,354,411,23.7
'2018-05-29 21:27:48.00',50.048,-252,1,81.4,647.4,-370,354,411,23.7
'2018-05-29 21:27:49.00',50.049,-250,-1,81.4,647.4,-370,354,411,23.7
'2018-05-29 21:27:50.00',50.049,-253,-1,81.4,647.4,-370,354,411,23.7
'2018-05-29 21:27:51.00',50.048,-253,1,81.4,647.4,-370,354,411,23.7
'2018-05-29 21:27:52.00',50.055,-250,-1,81.4,647.4,-370,353,411,23.7
'2018-05-29 21:27:53.00',50.047,-250,-1,81.4,647.5,-371,353,411,23.7
'2018-05-29 21:27:54.00',50.046,-248,1,81.4,647.5,-371,353,411,23.7
'2018-05-29 21:27:55.00',50.045,-251,2,81.4,647.5,-371,353,411,23.7
'2018-05-29 21:27:56.00',50.044,-250,0,81.4,647.5,-371,353,411,23.7
'2018-05-29 21:27:57.00',50.044,-247,-2,81.4,647.5,-371,353,411,23.7
'2018-05-29 21:27:58.00',50.044,-250,-1,81.5,647.5,-371,354,411,23.7
'2018-05-29 21:27:58.99',50.042,-252,-1,81.5,647.5,-371,354,411,23.7
'2018-05-29 21:28:00.00',50.042,-250,-1,81.5,647.5,-371,354,411,23.7
'2018-05-29 21:28:00.99',50.040,-252,-2,81.5,647.5,-371,354,411,23.7
'2018-05-29 21:28:02.00',50.038,-251,-1,81.5,647.6,-370,354,411,23.7
'2018-05-29 21:28:03.00',50.032,-252,2,81.5,647.6,-371,354,411,23.7
'2018-05-29 21:28:04.00',50.026,-250,1,81.5,647.6,-370,354,411,23.7
'2018-05-29 21:28:05.00',50.022,-250,0,81.5,647.6,-370,354,411,23.7
'2018-05-29 21:28:06.00',50.017,-251,1,81.5,647.6,-370,354,411,23.7
'2018-05-29 21:28:07.00',50.015,-247,-2,81.5,647.7,-370,354,411,23.7
'2018-05-29 21:28:08.00',50.013,-247,-3,81.5,647.7,-370,354,411,23.7
'2018-05-29 21:28:09.00',50.013,-249,-1,81.5,647.7,-370,354,411,23.7
'2018-05-29 21:28:10.00',50.014,-247,-1,81.5,647.7,-370,354,411,23.7
'2018-05-29 21:28:11.00',50.016,-255,1,81.5,647.7,-370,354,411,23.7
'2018-05-29 21:28:11.99',50.017,-253,0,81.5,647.7,-370,354,411,23.7
'2018-05-29 21:28:13.00',50.018,-252,1,81.5,647.7,-370,354,411,23.7
'2018-05-29 21:28:14.00',50.018,-253,1,81.5,647.7,-370,354,408,23.7
'2018-05-29 21:28:15.00',50.017,-250,1,81.5,647.7,-371,354,408,23.7
'2018-05-29 21:28:16.00',50.016,-250,1,81.5,647.8,-370,354,408,23.7
'2018-05-29 21:28:17.00',50.016,-250,0,81.5,647.8,-370,354,408,23.7
'2018-05-29 21:28:18.00',50.017,-252,-1,81.5,647.8,-370,354,408,23.7
'2018-05-29 21:28:19.00',50.019,-247,-1,81.6,647.8,-370,354,408,23.7
'2018-05-29 21:28:20.00',50.021,-251,1,81.6,647.9,-370,354,408,23.7
'2018-05-29 21:28:21.00',50.023,-252,1,81.6,647.9,-370,354,410,23.7
'2018-05-29 21:28:22.00',50.028,-250,1,81.6,647.9,-370,354,410,23.7
'2018-05-29 21:28:23.00',50.029,-250,0,81.6,647.9,-370,354,410,23.7
'2018-05-29 21:28:24.00',50.032,-250,-3,81.7,647.9,-370,354,410,23.7
'2018-05-29 21:28:24.99',50.032,-248,-2,81.7,647.9,-370,354,410,23.7
'2018-05-29 21:28:26.00',50.033,-251,-2,81.7,647.9,-370,354,410,23.7
'2018-05-29 21:28:26.99',50.034,-252,1,81.7,647.9,-370,354,408,23.7
'2018-05-29 21:28:28.00',50.035,-251,0,81.7,647.9,-370,354,408,23.7
'2018-05-29 21:28:29.00',50.034,-250,-1,81.7,647.9,-370,354,408,23.7
'2018-05-29 21:28:30.00',50.034,-250,3,81.7,648.0,-370,354,408,23.7
'2018-05-29 21:28:31.00',50.034,-253,2,81.7,648.0,-370,354,408,23.7
'2018-05-29 21:28:32.00',50.033,-251,2,81.7,648.0,-370,354,408,23.7
'2018-05-29 21:28:33.00',50.033,-250,2,81.7,648.0,-370,354,409,23.7
'2018-05-29 21:28:34.00',50.028,-250,2,81.7,648.0,-370,354,409,23.7
'2018-05-29 21:28:35.00',50.027,-248,-2,81.7,648.0,-370,354,409,23.7
'2018-05-29 21:28:36.00',50.025,-248,-1,81.7,648.0,-370,354,409,23.7
'2018-05-29 21:28:37.00',50.025,-251,2,81.7,648.0,-370,354,409,23.7
'2018-05-29 21:28:37.99',50.024,-250,0,81.7,648.1,-370,354,409,23.7
'2018-05-29 21:28:39.00',50.023,-248,0,81.7,648.1,-370,354,407,23.7
'2018-05-29 21:28:40.00',50.021,-248,-1,81.7,648.1,-370,354,407,23.7
'2018-05-29 21:28:41.00',50.020,-247,-1,81.7,648.1,-370,354,407,23.7
'2018-05-29 21:28:42.00',50.020,-247,-1,81.7,648.1,-370,354,407,23.7
'2018-05-29 21:28:43.00',50.019,-250,-2,81.7,648.2,-370,354,407,23.7
'2018-05-29 21:28:44.00',50.019,-250,-1,81.8,648.2,-370,354,407,23.7
'2018-05-29 21:28:45.00',50.019,-252,0,81.8,648.2,-370,354,407,23.7
'2018-05-29 21:28:46.00',50.019,-253,-1,81.8,648.2,-370,354,409,23.7
'2018-05-29 21:28:47.00',50.019,-252,0,81.8,648.2,-370,354,409,23.7
'2018-05-29 21:28:48.00',50.018,-250,-1,81.8,648.2,-370,354,409,23.7
'2018-05-29 21:28:49.00',50.018,-250,-2,81.8,648.2,-370,354,409,23.7
'2018-05-29 21:28:50.00',50.017,-251,-1,81.8,648.2,-370,354,409,23.7
'2018-05-29 21:28:50.99',50.016,-253,-1,81.8,648.2,-370,354,409,23.7
'2018-05-29 21:28:52.00',50.015,-251,-2,81.8,648.2,-370,354,409,23.7
'2018-05-29 21:28:53.00',50.016,-250,-1,81.8,648.2,-370,354,409,23.7
'2018-05-29 21:28:54.00',50.017,-253,1,81.8,648.3,-370,354,409,23.7
'2018-05-29 21:28:55.00',50.017,-252,2,81.8,648.3,-370,354,409,23.7
'2018-05-29 21:28:56.00',50.016,-253,3,81.8,648.3,-370,354,409,23.7
'2018-05-29 21:28:57.00',50.016,-254,2,81.8,648.4,-370,354,409,23.7
'2018-05-29 21:28:58.00',50.019,-248,2,81.8,648.4,-370,354,410,23.7
'2018-05-29 21:28:59.00',50.022,-250,-2,81.8,648.4,-370,354,410,23.7
'2018-05-29 21:29:00.00',50.026,-248,-1,81.8,648.4,-370,354,410,23.7
'2018-05-29 21:29:01.00',50.029,-249,-1,81.8,648.4,-370,354,410,23.7
'2018-05-29 21:29:01.99',50.032,-251,1,81.9,648.4,-370,354,410,23.7
'2018-05-29 21:29:03.00',50.034,-253,0,81.9,648.4,-370,354,410,23.7
'2018-05-29 21:29:03.99',50.034,-250,0,81.9,648.4,-370,354,410,23.7
'2018-05-29 21:29:05.00',50.032,-248,-2,81.9,648.4,-370,354,410,23.7
'2018-05-29 21:29:06.00',50.030,-248,-3,81.9,648.4,-370,354,410,23.7
'2018-05-29 21:29:07.00',50.028,-251,-2,81.9,648.5,-370,353,410,23.7
'2018-05-29 21:29:08.00',50.026,-252,-1,81.9,648.5,-370,353,410,23.7
'2018-05-29 21:29:09.00',50.025,-251,-1,81.9,648.5,-370,353,410,23.7
'2018-05-29 21:29:10.00',50.024,-251,-1,81.9,648.5,-370,353,410,23.7
'2018-05-29 21:29:11.00',50.023,-251,-2,81.9,648.5,-370,353,410,23.7
'2018-05-29 21:29:12.00',50.021,-252,-1,81.9,648.5,-370,353,410,23.7
'2018-05-29 21:29:13.00',50.019,-253,-1,81.9,648.5,-370,353,410,23.7
'2018-05-29 21:29:14.00',50.017,-252,-3,81.9,648.6,-370,354,410,23.7
'2018-05-29 21:29:14.99',50.015,-253,2,81.9,648.6,-370,354,410,23.7
'2018-05-29 21:29:16.00',50.014,-251,1,81.9,648.6,-370,354,408,23.7
'2018-05-29 21:29:17.00',50.012,-251,-1,81.9,648.6,-370,354,408,23.7
'2018-05-29 21:29:18.00',50.011,-252,1,81.9,648.6,-369,354,408,23.7
'2018-05-29 21:29:19.00',50.011,-252,1,81.9,648.6,-370,354,408,23.7
'2018-05-29 21:29:20.00',50.012,-251,1,81.9,648.6,-370,354,408,23.7
'2018-05-29 21:29:21.00',50.012,-252,-1,81.9,648.7,-370,354,408,23.7
'2018-05-29 21:29:22.00',50.012,-250,-1,81.9,648.7,-370,354,408,23.7
'2018-05-29 21:29:23.00',50.014,-252,-2,81.9,648.7,-370,354,410,23.7
'2018-05-29 21:29:24.00',50.015,-251,-1,81.9,648.7,-370,354,410,23.7
'2018-05-29 21:29:25.00',50.016,-252,-1,81.9,648.7,-369,354,410,23.7
'2018-05-29 21:29:26.00',50.015,-251,-1,82.0,648.7,-369,354,410,23.7
'2018-05-29 21:29:27.00',50.013,-253,-1,82.0,648.7,-369,354,410,23.7
'2018-05-29 21:29:27.99',50.012,-253,-1,82.0,648.7,-369,354,410,23.7
'2018-05-29 21:29:29.00',50.010,-253,0,82.0,648.7,-370,354,410,23.7
'2018-05-29 21:29:29.99',50.008,-252,3,82.0,648.7,-370,354,410,23.7
'2018-05-29 21:29:31.00',50.004,-251,3,82.0,648.8,-370,354,410,23.7
'2018-05-29 21:29:32.00',49.999,-253,-1,82.0,648.8,-370,354,410,23.7
'2018-05-29 21:29:33.00',49.994,-252,-1,82.0,648.8,-370,354,410,23.7
'2018-05-29 21:29:34.00',49.990,-252,2,82.0,648.9,-370,354,410,23.7
'2018-05-29 21:29:35.00',49.989,-251,1,82.0,648.9,-370,354,410,23.7
'2018-05-29 21:29:36.00',49.988,-253,-2,82.0,648.9,-370,354,410,23.7
'2018-05-29 21:29:37.00',49.989,-253,1,82.0,648.9,-370,354,410,23.7
'2018-05-29 21:29:38.00',49.990,-251,-2,82.0,648.9,-370,354,410,23.7
'2018-05-29 21:29:39.00',49.992,-251,1,82.1,648.9,-370,354,410,23.7
'2018-05-29 21:29:40.00',49.993,-251,-1,82.1,648.9,-370,354,410,23.7
'2018-05-29 21:29:40.99',49.994,-252,0,82.1,648.9,-370,354,410,23.7
'2018-05-29 21:29:42.00',49.995,-252,-1,82.2,648.9,-370,354,410,23.7
'2018-05-29 21:29:43.00',49.996,-250,-1,82.2,648.9,-370,354,409,23.7
'2018-05-29 21:29:44.00',49.996,-252,1,82.2,649.0,-369,354,409,23.7
'2018-05-29 21:29:45.00',49.996,-252,-1,82.2,649.0,-369,354,409,23.7
'2018-05-29 21:29:46.00',49.995,-250,-1,82.2,649.0,-369,354,409,23.7
'2018-05-29 21:29:47.00',49.996,-252,0,82.2,649.0,-369,354,409,23.7
'2018-05-29 21:29:48.00',49.997,-249,1,82.2,649.0,-369,354,409,23.7
'2018-05-29 21:29:49.00',50.000,-252,6,82.2,649.0,-369,354,409,23.7
'2018-05-29 21:29:50.00',50.002,-251,-1,82.2,649.0,-369,354,411,23.7
'2018-05-29 21:29:51.00',50.004,-250,-1,82.2,649.0,-369,354,411,23.7
'2018-05-29 21:29:52.00',50.004,-250,-1,82.2,649.0,-369,354,411,23.7
'2018-05-29 21:29:53.00',50.006,-251,-1,82.2,649.0,-369,354,411,23.7
'2018-05-29 21:29:53.99',50.008,-250,0,82.2,649.1,-369,354,411,23.7
'2018-05-29 21:29:55.00',50.010,-250,0,82.2,649.1,-369,354,411,23.7
'2018-05-29 21:29:55.99',50.010,-250,-1,82.2,649.1,-369,354,407,23.7
'2018-05-29 21:29:57.00',50.009,-250,1,82.2,649.2,-369,354,407,23.7
'2018-05-29 21:29:58.00',50.008,-250,0,82.2,649.2,-369,354,407,23.7
'2018-05-29 21:29:59.00',50.006,-251,1,82.2,649.2,-369,354,407,23.7
'2018-05-29 21:30:00.00',50.004,-251,1,82.2,649.2,-369,354,407,23.7
'2018-05-29 21:30:01.00',50.003,-253,0,82.2,649.2,-369,354,407,23.7
'2018-05-29 21:30:02.00',50.002,-252,2,82.2,649.2,-369,354,407,23.7
'2018-05-29 21:30:03.00',50.002,-252,1,82.2,649.2,-369,354,408,23.7
'2018-05-29 21:30:04.00',50.002,-252,3,82.2,649.2,-369,354,408,23.7
'2018-05-29 21:30:05.00',50.002,-250,3,82.2,649.2,-369,354,408,23.7
'2018-05-29 21:30:06.00',50.001,-252,17,82.3,649.2,-369,354,408,23.7
'2018-05-29 21:30:06.99',49.999,-250,2,82.3,649.2,-368,354,408,23.7
'2018-05-29 21:30:08.00',49.996,-252,1,82.3,649.3,-369,354,408,23.7
'2018-05-29 21:30:09.00',49.994,-252,0,82.3,649.3,-369,354,408,23.7
'2018-05-29 21:30:10.00',49.992,-251,1,82.3,649.3,-369,354,408,23.7
'2018-05-29 21:30:11.00',49.991,-249,0,82.3,649.4,-369,354,408,23.7
'2018-05-29 21:30:12.00',49.991,-250,0,82.3,649.4,-369,354,408,23.7
'2018-05-29 21:30:13.00',49.994,-252,0,82.3,649.4,-369,354,408,23.7
'2018-05-29 21:30:14.00',50.000,-250,8,82.3,649.4,-369,354,408,23.7
'2018-05-29 21:30:15.00',50.008,-251,0,82.3,649.4,-369,354,408,23.7
'2018-05-29 21:30:16.00',50.013,-251,-1,82.3,649.4,-369,354,409,23.7
'2018-05-29 21:30:17.00',50.020,-252,-1,82.3,649.4,-369,354,409,23.7
'2018-05-29 21:30:18.00',50.027,-252,0,82.3,649.4,-369,354,409,23.7
'2018-05-29 21:30:19.00',50.029,-251,0,82.3,649.4,-369,354,409,23.7
'2018-05-29 21:30:19.99',50.032,-251,-1,82.3,649.5,-369,354,409,23.7
'2018-05-29 21:30:21.00',50.035,-249,-1,82.3,649.5,-369,354,409,23.7
'2018-05-29 21:30:21.99',50.038,-250,-1,82.3,649.5,-369,354,409,23.7
'2018-05-29 21:30:23.00',50.039,-251,-1,82.3,649.5,-369,354,407,23.7
'2018-05-29 21:30:24.00',50.038,-249,2,82.4,649.5,-369,354,407,23.7
'2018-05-29 21:30:25.00',50.038,-249,3,82.4,649.5,-369,354,407,23.7
'2018-05-29 21:30:26.00',50.036,-247,-1,82.4,649.5,-369,354,407,23.7
'2018-05-29 21:30:27.00',50.033,-248,-1,82.4,649.5,-369,354,407,23.7
'2018-05-29 21:30:28.00',50.032,-249,0,82.4,649.5,-369,354,408,23.7
'2018-05-29 21:30:29.00',50.030,-248,0,82.4,649.5,-369,354,408,23.7
'2018-05-29 21:30:30.00',50.029,-246,0,82.4,649.6,-369,354,408,23.7
'2018-05-29 21:30:30.99',50.030,-248,0,82.4,649.6,-369,354,408,23.7
'2018-05-29 21:30:32.00',50.034,-250,-1,82.4,649.6,-369,354,408,23.7
'2018-05-29 21:30:32.99',50.041,-250,0,82.4,649.6,-369,354,408,23.7
'2018-05-29 21:30:34.00',50.046,-251,0,82.4,649.7,-369,354,408,23.7
'2018-05-29 21:30:35.00',50.049,-249,0,82.4,649.7,-369,354,408,23.7
'2018-05-29 21:30:36.00',50.053,-251,0,82.4,649.7,-369,354,408,23.7
'2018-05-29 21:30:37.00',50.054,-252,1,82.5,649.7,-369,354,408,23.7
'2018-05-29 21:30:38.00',50.054,-250,-1,82.5,649.7,-369,354,408,23.7
'2018-05-29 21:30:39.00',50.055,-251,2,82.5,649.7,-369,354,408,23.7
'2018-05-29 21:30:40.00',50.056,-251,3,82.5,649.7,-369,354,408,23.7
'2018-05-29 21:30:41.00',50.056,-248,0,82.5,649.7,-369,354,408,23.7
'2018-05-29 21:30:42.00',50.054,-250,-2,82.5,649.7,-368,354,408,23.7
'2018-05-29 21:30:43.00',50.052,-252,0,82.5,649.7,-368,354,408,23.7
'2018-05-29 21:30:43.99',50.051,-250,-1,82.5,649.8,-368,354,408,23.7
'2018-05-29 21:30:45.00',50.048,-251,0,82.5,649.8,-368,354,408,23.7
'2018-05-29 21:30:46.00',50.047,-251,1,82.5,649.8,-368,354,407,23.7
'2018-05-29 21:30:47.00',50.044,-247,3,82.5,649.9,-368,354,407,23.7
'2018-05-29 21:30:48.00',50.041,-248,-1,82.5,649.9,-368,354,407,23.7
'2018-05-29 21:30:49.00',50.039,-248,-2,82.5,649.9,-368,354,407,23.7
'2018-05-29 21:30:50.00',50.039,-250,3,82.5,649.9,-368,354,407,23.7
'2018-05-29 21:30:51.00',50.040,-248,0,82.5,649.9,-368,354,407,23.7
'2018-05-29 21:30:52.00',50.040,-247,-1,82.5,649.9,-368,354,407,23.7
'2018-05-29 21:30:53.00',50.041,-248,-1,82.5,649.9,-368,354,407,23.7
'2018-05-29 21:30:54.00',50.043,-250,1,82.6,649.9,-368,354,407,23.7
'2018-05-29 21:30:55.00',50.044,-251,2,82.6,649.9,-369,354,407,23.7
'2018-05-29 21:30:56.00',50.045,-252,-1,82.6,649.9,-369,354,407,23.7
'2018-05-29 21:30:56.99',50.047,-255,2,82.6,650.0,-368,354,407,23.7
'2018-05-29 21:30:58.00',50.049,-253,0,82.6,650.0,-368,354,407,23.7
'2018-05-29 21:30:58.99',50.051,-250,1,82.6,650.0,-368,354,409,23.7
'2018-05-29 21:31:00.00',50.054,-250,1,82.7,650.0,-368,354,409,23.7
'2018-05-29 21:31:01.00',50.056,-250,3,82.7,650.0,-368,354,409,23.7
'2018-05-29 21:31:02.00',50.057,-248,-1,82.7,650.0,-368,354,409,23.7
'2018-05-29 21:31:03.00',50.057,-250,-2,82.7,650.0,-368,354,409,23.7
'2018-05-29 21:31:04.00',50.056,-253,1,82.7,650.0,-368,354,409,23.7
'2018-05-29 21:31:05.00',50.054,-251,-1,82.7,650.0,-368,354,409,23.7
'2018-05-29 21:31:06.00',50.051,-252,1,82.7,650.0,-369,354,409,23.7
'2018-05-29 21:31:07.00',50.048,-252,-1,82.7,650.0,-369,354,409,23.7
'2018-05-29 21:31:08.00',50.046,-247,-1,82.7,650.1,-369,354,409,23.7
'2018-05-29 21:31:09.00',50.045,-248,-1,82.7,650.1,-369,354,409,23.7
'2018-05-29 21:31:09.99',50.045,-248,0,82.7,650.1,-369,354,409,23.7
'2018-05-29 21:31:11.00',50.045,-252,1,82.7,650.2,-369,354,408,23.7
'2018-05-29 21:31:12.00',50.045,-248,1,82.7,650.2,-369,354,408,23.7
'2018-05-29 21:31:13.00',50.045,-249,-3,82.7,650.2,-369,354,408,23.7
'2018-05-29 21:31:14.00',50.045,-250,-1,82.7,650.2,-369,354,408,23.7
'2018-05-29 21:31:15.00',50.047,-251,-1,82.7,650.2,-369,354,408,23.7
'2018-05-29 21:31:16.00',50.049,-252,-1,82.7,650.2,-369,354,408,23.7
'2018-05-29 21:31:17.00',50.051,-252,1,82.7,650.2,-369,354,408,23.7
'2018-05-29 21:31:18.00',50.054,-249,1,82.7,650.2,-369,354,408,23.7
'2018-05-29 21:31:19.00',50.056,-249,0,82.7,650.2,-369,354,408,23.7
'2018-05-29 21:31:20.00',50.058,-248,-1,82.7,650.3,-369,354,408,23.7
'2018-05-29 21:31:21.00',50.060,-251,0,82.7,650.3,-369,354,408,23.7
'2018-05-29 21:31:22.00',50.061,-248,-3,82.7,650.3,-369,354,408,23.7
'2018-05-29 21:31:22.99',50.063,-251,0,82.7,650.3,-369,354,409,23.7
'2018-05-29 21:31:24.00',50.064,-251,1,82.7,650.3,-369,354,409,23.7
'2018-05-29 21:31:24.99',50.066,-253,-2,82.8,650.3,-369,354,409,23.7
'2018-05-29 21:31:26.00',50.066,-252,2,82.8,650.3,-369,354,409,23.7
'2018-05-29 21:31:27.00',50.067,-251,-1,82.8,650.3,-369,354,409,23.7
'2018-05-29 21:31:28.00',50.068,-253,0,82.8,650.4,-369,354,409,23.7
'2018-05-29 21:31:29.00',50.069,-250,0,82.8,650.4,-369,354,409,23.7
'2018-05-29 21:31:30.00',50.069,-250,1,82.8,650.4,-369,354,410,23.7
'2018-05-29 21:31:31.00',50.069,-250,0,82.8,650.4,-369,354,410,23.7
'2018-05-29 21:31:32.00',50.069,-248,-1,82.8,650.4,-369,354,410,23.7
'2018-05-29 21:31:33.00',50.071,-250,1,82.8,650.4,-369,354,410,23.7
'2018-05-29 21:31:34.00',50.070,-251,1,82.8,650.5,-369,354,410,23.7
'2018-05-29 21:31:35.00',50.070,-253,2,82.8,650.5,-369,354,410,23.7
'2018-05-29 21:31:35.99',50.070,-250,4,82.9,650.5,-369,354,407,23.7
'2018-05-29 21:31:37.00',50.068,-249,1,82.9,650.5,-369,354,407,23.7
'2018-05-29 21:31:38.00',50.067,-250,3,82.9,650.5,-368,354,407,23.7
'2018-05-29 21:31:39.00',50.064,-248,-1,82.9,650.5,-368,354,407,23.7
'2018-05-29 21:31:40.00',50.062,-248,-1,82.9,650.5,-368,354,407,23.7
'2018-05-29 21:31:41.00',50.063,-251,1,82.9,650.5,-368,354,407,23.7
'2018-05-29 21:31:42.00',50.063,-250,-1,82.9,650.5,-368,354,408,23.7
'2018-05-29 21:31:43.00',50.064,-251,3,82.9,650.5,-368,354,408,23.7
'2018-05-29 21:31:44.00',50.066,-250,1,82.9,650.6,-368,354,408,23.7
'2018-05-29 21:31:45.00',50.066,-248,-1,82.9,650.6,-368,354,408,23.7
'2018-05-29 21:31:46.00',50.066,-250,0,82.9,650.6,-368,355,408,23.7
'2018-05-29 21:31:47.00',50.066,-247,-2,82.9,650.7,-368,355,408,23.7
'2018-05-29 21:31:48.00',50.063,-251,-1,82.9,650.7,-368,355,408,23.7
'2018-05-29 21:31:48.99',50.059,-251,0,82.9,650.7,-368,355,408,23.7
'2018-05-29 21:31:50.00',50.052,-250,2,82.9,650.7,-368,355,408,23.7
'2018-05-29 21:31:50.99',50.043,-254,1,82.9,650.7,-368,355,408,23.7
'2018-05-29 21:31:52.00',50.043,-253,1,82.9,650.7,-368,355,408,23.7
'2018-05-29 21:31:53.00',50.034,-253,0,82.9,650.7,-368,355,408,23.7
'2018-05-29 21:31:54.00',50.032,-248,1,82.9,650.7,-368,355,408,23.7
'2018-05-29 21:31:55.00',50.033,-249,1,82.9,650.7,-368,355,408,23.7
'2018-05-29 21:31:56.00',50.033,-250,1,82.9,650.7,-368,355,408,23.7
'2018-05-29 21:31:57.00',50.035,-250,1,82.9,650.8,-368,355,408,23.7
'2018-05-29 21:31:58.00',50.039,-248,-1,82.9,650.8,-368,355,408,23.7
'2018-05-29 21:31:59.00',50.041,-248,-2,83.0,650.8,-368,354,408,23.7
'2018-05-29 21:32:00.00',50.040,-249,-2,83.0,650.8,-368,354,408,23.7
'2018-05-29 21:32:01.00',50.039,-252,-1,83.0,650.8,-368,354,408,23.7
'2018-05-29 21:32:01.99',50.037,-252,0,83.0,650.8,-368,354,408,23.7
'2018-05-29 21:32:03.00',50.036,-250,0,83.0,650.8,-368,354,408,23.7
'2018-05-29 21:32:04.00',50.034,-252,0,83.0,650.9,-368,354,408,23.7
'2018-05-29 21:32:05.00',50.032,-252,1,83.0,650.9,-368,354,408,23.7
'2018-05-29 21:32:06.00',50.028,-250,3,83.0,650.9,-368,354,408,23.7
'2018-05-29 21:32:07.00',50.024,-252,0,83.0,650.9,-368,354,408,23.7
'2018-05-29 21:32:08.00',50.020,-252,-1,83.0,650.9,-368,354,408,23.7
'2018-05-29 21:32:09.00',50.017,-247,-2,83.0,650.9,-368,354,408,23.7
'2018-05-29 21:32:10.00',50.015,-249,-2,83.0,651.0,-368,354,408,23.7
'2018-05-29 21:32:11.00',50.014,-247,-1,83.0,651.0,-368,354,408,23.7
'2018-05-29 21:32:12.00',50.013,-247,-1,83.0,651.0,-368,354,408,23.7
'2018-05-29 21:32:12.99',50.015,-250,0,83.0,651.0,-368,354,408,23.7
'2018-05-29 21:32:14.00',50.011,-249,0,83.1,651.0,-368,354,408,23.7
'2018-05-29 21:32:14.99',50.013,-249,2,83.1,651.0,-368,354,408,23.7
'2018-05-29 21:32:16.00',50.016,-249,1,83.1,651.0,-368,354,408,23.7
'2018-05-29 21:32:17.00',50.018,-248,2,83.1,651.0,-368,354,408,23.7
'2018-05-29 21:32:18.00',50.021,-249,0,83.1,651.0,-368,354,408,23.7
'2018-05-29 21:32:19.00',50.023,-250,-1,83.2,651.0,-368,354,408,23.7
'2018-05-29 21:32:20.00',50.022,-247,0,83.2,651.1,-368,354,408,23.7
'2018-05-29 21:32:21.00',50.022,-247,-2,83.2,651.1,-368,354,408,23.7
'2018-05-29 21:32:22.00',50.022,-248,1,83.2,651.1,-368,354,408,23.7
'2018-05-29 21:32:23.00',50.023,-248,0,83.2,651.1,-368,354,407,23.7
'2018-05-29 21:32:24.00',50.024,-250,1,83.2,651.2,-368,354,407,23.7
'2018-05-29 21:32:25.00',50.024,-252,-1,83.2,651.2,-368,354,407,23.7
'2018-05-29 21:32:25.99',50.023,-250,0,83.2,651.2,-368,354,407,23.7
'2018-05-29 21:32:27.00',50.022,-252,-2,83.2,651.2,-368,354,407,23.7
'2018-05-29 21:32:27.99',50.021,-252,-1,83.2,651.2,-368,354,407,23.7
'2018-05-29 21:32:29.00',50.020,-252,2,83.2,651.2,-368,354,408,23.7
'2018-05-29 21:32:30.00',50.019,-253,1,83.2,651.2,-368,354,408,23.7
'2018-05-29 21:32:31.00',50.016,-253,3,83.2,651.2,-368,354,408,23.7
'2018-05-29 21:32:32.00',50.013,-253,1,83.2,651.2,-368,354,408,23.7
'2018-05-29 21:32:33.00',50.011,-250,-2,83.2,651.2,-368,354,408,23.7
'2018-05-29 21:32:34.00',50.010,-250,-1,83.2,651.3,-368,354,408,23.7
'2018-05-29 21:32:35.00',50.011,-250,0,83.2,651.3,-368,354,408,23.7
'2018-05-29 21:32:36.00',50.012,-252,-1,83.2,651.3,-368,354,408,23.7
'2018-05-29 21:32:37.00',50.012,-251,0,83.2,651.3,-368,354,408,23.7
'2018-05-29 21:32:38.00',50.015,-251,0,83.2,651.3,-368,354,408,23.7
'2018-05-29 21:32:38.99',50.011,-250,-1,83.2,651.3,-368,353,408,23.7
'2018-05-29 21:32:40.00',50.009,-251,0,83.2,651.4,-368,353,408,23.7
'2018-05-29 21:32:41.00',50.008,-251,-1,83.3,651.4,-368,353,408,23.7
'2018-05-29 21:32:42.00',50.007,-250,-1,83.3,651.4,-368,353,408,23.7
'2018-05-29 21:32:43.00',50.005,-250,-1,83.3,651.4,-368,353,408,23.7
'2018-05-29 21:32:44.00',50.004,-250,-1,83.3,651.4,-368,353,408,23.7
'2018-05-29 21:32:45.00',50.004,-252,-1,83.3,651.4,-368,354,408,23.7
'2018-05-29 21:32:46.00',50.005,-252,-1,83.3,651.5,-367,354,408,23.7
'2018-05-29 21:32:47.00',50.007,-250,-1,83.3,651.5,-367,354,408,23.7
'2018-05-29 21:32:48.00',50.010,-250,0,83.3,651.5,-367,354,408,23.7
'2018-05-29 21:32:49.00',50.013,-251,1,83.3,651.5,-367,354,408,23.7
'2018-05-29 21:32:50.00',50.016,-253,-1,83.3,651.5,-368,354,408,23.7
'2018-05-29 21:32:51.00',50.018,-252,1,83.3,651.5,-368,354,408,23.7
'2018-05-29 21:32:51.99',50.019,-252,2,83.3,651.5,-368,354,408,23.7
'2018-05-29 21:32:53.00',50.020,-251,2,83.3,651.5,-368,354,408,23.7
'2018-05-29 21:32:53.99',50.021,-250,0,83.3,651.5,-368,354,408,23.7
'2018-05-29 21:32:55.00',50.021,-247,-1,83.3,651.5,-368,354,408,23.7
'2018-05-29 21:32:56.00',50.020,-246,0,83.3,651.5,-368,354,408,23.7
'2018-05-29 21:32:57.00',50.021,-247,-1,83.3,651.6,-368,354,408,23.7
'2018-05-29 21:32:58.00',50.023,-248,0,83.3,651.6,-368,354,408,23.7
'2018-05-29 21:32:59.00',50.026,-250,-1,83.3,651.6,-368,354,408,23.7
'2018-05-29 21:33:00.00',50.029,-248,0,83.3,651.6,-368,354,409,23.7
'2018-05-29 21:33:01.00',50.033,-249,-2,83.4,651.7,-368,354,409,23.7
'2018-05-29 21:33:02.00',50.034,-248,-2,83.4,651.7,-368,354,409,23.7
'2018-05-29 21:33:03.00',50.039,-252,-1,83.4,651.7,-368,354,409,23.7
'2018-05-29 21:33:04.00',50.039,-251,-1,83.4,651.7,-368,354,409,23.7
'2018-05-29 21:33:04.99',50.038,-251,0,83.4,651.7,-368,354,409,23.7
'2018-05-29 21:33:06.00',50.037,-250,-1,83.4,651.7,-368,354,407,23.7
'2018-05-29 21:33:07.00',50.035,-253,0,83.4,651.7,-368,354,407,23.7
'2018-05-29 21:33:08.00',50.033,-253,1,83.4,651.7,-368,354,407,23.7
'2018-05-29 21:33:09.00',50.032,-253,2,83.4,651.7,-368,354,407,23.7
'2018-05-29 21:33:10.00',50.030,-253,1,83.4,651.8,-368,354,407,23.7
'2018-05-29 21:33:11.00',50.025,-248,0,83.4,651.8,-368,354,407,23.7
'2018-05-29 21:33:12.00',50.023,-250,-1,83.4,651.8,-368,354,407,23.7
'2018-05-29 21:33:13.00',50.018,-249,-1,83.4,651.8,-368,354,407,23.7
'2018-05-29 21:33:14.00',50.015,-249,1,83.4,651.8,-368,354,407,23.7
'2018-05-29 21:33:15.00',50.015,-252,1,83.4,651.8,-368,354,407,23.7
'2018-05-29 21:33:16.00',50.016,-251,1,83.5,651.9,-368,354,407,23.7
'2018-05-29 21:33:17.00',50.017,-251,-1,83.5,651.9,-368,354,407,23.7
'2018-05-29 21:33:17.99',50.018,-250,-1,83.5,651.9,-368,354,407,23.7
'2018-05-29 21:33:19.00',50.021,-250,-1,83.5,651.9,-368,354,409,23.7
'2018-05-29 21:33:19.99',50.025,-248,-2,83.5,651.9,-368,354,409,23.7
'2018-05-29 21:33:21.00',50.029,-250,-2,83.5,651.9,-368,354,409,23.7
'2018-05-29 21:33:22.00',50.032,-252,0,83.5,652.0,-368,354,409,23.7
'2018-05-29 21:33:23.00',50.034,-250,1,83.5,652.0,-368,354,409,23.7
'2018-05-29 21:33:24.00',50.035,-252,-1,83.5,652.0,-368,354,409,23.7
'2018-05-29 21:33:25.00',50.035,-253,-1,83.5,652.0,-368,354,408,23.7
'2018-05-29 21:33:26.00',50.034,-255,1,83.5,652.0,-368,354,408,23.7
'2018-05-29 21:33:27.00',50.032,-254,1,83.5,652.0,-368,354,408,23.7
'2018-05-29 21:33:28.00',50.030,-253,1,83.5,652.0,-368,354,408,23.7
'2018-05-29 21:33:29.00',50.029,-250,-1,83.5,652.0,-368,354,408,23.7
'2018-05-29 21:33:30.00',50.027,-250,-1,83.6,652.0,-368,354,408,23.7
'2018-05-29 21:33:30.99',50.025,-251,-1,83.6,652.0,-368,354,408,23.7
'2018-05-29 21:33:32.00',50.024,-251,-2,83.6,652.0,-368,354,408,23.7
'2018-05-29 21:33:33.00',50.022,-252,1,83.6,652.1,-368,354,408,23.7
'2018-05-29 21:33:34.00',50.019,-252,-1,83.6,652.1,-368,354,408,23.7
'2018-05-29 21:33:35.00',50.014,-252,0,83.6,652.1,-368,354,408,23.7
'2018-05-29 21:33:36.00',50.012,-251,-1,83.6,652.2,-368,354,408,23.7
'2018-05-29 21:33:37.00',50.010,-247,-1,83.7,652.2,-368,354,408,23.7
'2018-05-29 21:33:38.00',50.009,-250,-1,83.7,652.2,-368,354,408,23.7
'2018-05-29 21:33:39.00',50.007,-251,1,83.7,652.2,-368,354,408,23.7
'2018-05-29 21:33:40.00',50.006,-251,1,83.7,652.2,-368,354,408,23.7
'2018-05-29 21:33:41.00',50.005,-250,2,83.7,652.2,-368,354,408,23.7
'2018-05-29 21:33:41.99',50.007,-251,1,83.7,652.2,-368,354,408,23.7
'2018-05-29 21:33:43.00',50.009,-249,1,83.7,652.2,-368,354,408,23.7
'2018-05-29 21:33:43.99',50.010,-247,1,83.7,652.2,-368,354,408,23.7
'2018-05-29 21:33:45.00',50.010,-248,-3,83.7,652.3,-368,354,408,23.7
'2018-05-29 21:33:46.00',50.008,-247,-2,83.7,652.3,-368,354,408,23.7
'2018-05-29 21:33:47.00',50.008,-247,-1,83.7,652.3,-368,354,408,23.7
'2018-05-29 21:33:48.00',50.011,-247,-2,83.7,652.3,-367,354,408,23.7
'2018-05-29 21:33:49.00',50.011,-246,0,83.7,652.4,-367,354,408,23.7
'2018-05-29 21:33:50.00',50.011,-247,-2,83.7,652.4,-367,354,409,23.7
'2018-05-29 21:33:51.00',50.009,-249,-1,83.7,652.4,-367,354,409,23.7
'2018-05-29 21:33:52.00',50.008,-247,-1,83.7,652.4,-367,354,409,23.7
'2018-05-29 21:33:53.00',50.008,-250,0,83.7,652.4,-367,354,409,23.7
'2018-05-29 21:33:54.00',50.009,-248,0,83.7,652.4,-367,354,409,23.7
'2018-05-29 21:33:54.99',50.011,-248,2,83.7,652.4,-367,354,409,23.7
'2018-05-29 21:33:56.00',50.014,-248,1,83.7,652.4,-367,354,408,23.7
'2018-05-29 21:33:56.99',50.016,-247,0,83.7,652.4,-367,354,408,23.7
'2018-05-29 21:33:58.00',50.019,-247,0,83.7,652.4,-367,354,408,23.7
'2018-05-29 21:33:59.00',50.021,-247,0,83.7,652.5,-367,354,408,23.7
'2018-05-29 21:34:00.00',50.023,-247,-1,83.7,652.5,-367,354,408,23.7
'2018-05-29 21:34:01.00',50.025,-250,0,83.7,652.5,-367,354,408,23.7
'2018-05-29 21:34:02.00',50.027,-249,1,83.7,652.5,-367,354,408,23.7
'2018-05-29 21:34:03.00',50.028,-251,1,83.7,652.5,-367,354,407,23.7
'2018-05-29 21:34:04.00',50.028,-250,-1,83.8,652.5,-367,354,407,23.7
'2018-05-29 21:34:05.00',50.027,-252,-1,83.8,652.5,-367,354,407,23.7
'2018-05-29 21:34:06.00',50.026,-253,0,83.8,652.6,-367,354,407,23.7
'2018-05-29 21:34:07.00',50.026,-253,1,83.8,652.6,-367,354,407,23.7
'2018-05-29 21:34:07.99',50.026,-253,0,83.8,652.6,-367,354,407,23.7
'2018-05-29 21:34:09.00',50.028,-255,2,83.8,652.6,-367,354,408,23.7
'2018-05-29 21:34:10.00',50.031,-253,1,83.8,652.6,-367,354,408,23.7
'2018-05-29 21:34:11.00',50.034,-250,0,83.8,652.6,-367,354,408,23.7
'2018-05-29 21:34:12.00',50.032,-248,0,83.9,652.7,-367,354,408,23.7
'2018-05-29 21:34:13.00',50.027,-252,2,83.9,652.7,-367,354,408,23.7
'2018-05-29 21:34:14.00',50.024,-250,0,83.9,652.7,-367,354,408,23.7
'2018-05-29 21:34:15.00',50.020,-252,3,83.9,652.7,-367,354,408,23.7
'2018-05-29 21:34:16.00',50.019,-249,1,83.9,652.7,-367,354,409,23.7
'2018-05-29 21:34:17.00',50.019,-250,0,83.9,652.7,-367,354,409,23.7
'2018-05-29 21:34:18.00',50.019,-248,0,83.9,652.7,-367,354,409,23.7
'2018-05-29 21:34:19.00',50.021,-248,-1,83.9,652.7,-367,354,409,23.7
'2018-05-29 21:34:20.00',50.023,-248,-1,83.9,652.7,-367,354,409,23.7
'2018-05-29 21:34:20.99',50.026,-250,0,83.9,652.7,-367,354,409,23.7
'2018-05-29 21:34:22.00',50.030,-252,0,83.9,652.8,-367,354,409,23.7
'2018-05-29 21:34:22.99',50.034,-250,0,83.9,652.8,-367,354,409,23.7
'2018-05-29 21:34:24.00',50.038,-252,-1,83.9,652.8,-367,354,409,23.7
'2018-05-29 21:34:25.00',50.040,-251,1,83.9,652.8,-367,354,409,23.7
'2018-05-29 21:34:26.00',50.041,-252,3,83.9,652.9,-367,354,409,23.7
'2018-05-29 21:34:27.00',50.041,-253,1,83.9,652.9,-367,354,409,23.7
'2018-05-29 21:34:28.00',50.042,-251,2,83.9,652.9,-367,354,409,23.7
'2018-05-29 21:34:29.00',50.043,-251,1,83.9,652.9,-367,354,408,23.7
'2018-05-29 21:34:30.00',50.045,-250,2,83.9,652.9,-367,354,408,23.7
'2018-05-29 21:34:31.00',50.047,-250,-1,83.9,652.9,-367,354,408,23.7
'2018-05-29 21:34:32.00',50.049,-247,-2,83.9,652.9,-366,354,408,23.7
'2018-05-29 21:34:33.00',50.050,-250,1,83.9,652.9,-366,354,408,23.7
'2018-05-29 21:34:33.99',50.050,-250,1,83.9,652.9,-366,354,408,23.7
'2018-05-29 21:34:35.00',50.051,-250,0,84.0,653.0,-366,354,408,23.7
'2018-05-29 21:34:36.00',50.053,-252,-1,84.0,653.0,-366,354,408,23.7
'2018-05-29 21:34:37.00',50.057,-248,1,84.0,653.0,-366,354,408,23.7
'2018-05-29 21:34:38.00',50.058,-247,0,84.0,653.0,-366,354,408,23.7
'2018-05-29 21:34:39.00',50.059,-248,1,84.0,653.0,-366,354,408,23.7
'2018-05-29 21:34:40.00',50.059,-248,-1,84.0,653.0,-366,354,408,23.7
'2018-05-29 21:34:41.00',50.060,-249,-1,84.0,653.0,-366,354,408,23.7
'2018-05-29 21:34:42.00',50.059,-251,-1,84.0,653.1,-366,354,408,23.7
'2018-05-29 21:34:43.00',50.059,-251,-1,84.0,653.1,-366,354,408,23.7
'2018-05-29 21:34:44.00',50.057,-252,-2,84.0,653.1,-367,354,408,23.7
'2018-05-29 21:34:45.00',50.054,-249,0,84.0,653.1,-367,354,408,23.7
'2018-05-29 21:34:46.00',50.051,-250,2,84.0,653.1,-367,354,408,23.7
'2018-05-29 21:34:46.99',50.047,-250,-2,84.0,653.1,-367,354,408,23.7
'2018-05-29 21:34:48.00',50.044,-250,-2,84.1,653.2,-367,354,409,23.7
'2018-05-29 21:34:48.99',50.043,-253,2,84.1,653.2,-367,354,409,23.7
'2018-05-29 21:34:50.00',50.043,-247,3,84.1,653.2,-367,354,409,23.7
'2018-05-29 21:34:51.00',50.041,-246,-1,84.1,653.2,-367,354,409,23.7
'2018-05-29 21:34:52.00',50.038,-247,-1,84.1,653.2,-367,354,409,23.7
'2018-05-29 21:34:53.00',50.035,-248,1,84.1,653.2,-367,354,409,23.7
'2018-05-29 21:34:54.00',50.032,-250,-1,84.1,653.2,-367,354,409,23.7
'2018-05-29 21:34:55.00',50.028,-249,-1,84.1,653.2,-367,354,408,23.7
'2018-05-29 21:34:56.00',50.025,-247,-1,84.1,653.2,-367,354,408,23.7
'2018-05-29 21:34:57.00',50.025,-247,0,84.2,653.2,-367,354,408,23.7
'2018-05-29 21:34:58.00',50.027,-247,-1,84.2,653.3,-367,354,408,23.7
'2018-05-29 21:34:59.00',50.028,-250,0,84.2,653.3,-367,354,408,23.7
'2018-05-29 21:34:59.99',50.030,-251,1,84.2,653.3,-367,354,408,23.7
'2018-05-29 21:35:01.00',50.032,-251,1,84.2,653.3,-367,354,406,23.7
'2018-05-29 21:35:02.00',50.036,-250,1,84.2,653.3,-367,354,406,23.7
'2018-05-29 21:35:03.00',50.038,-253,1,84.2,653.4,-367,354,406,23.7
'2018-05-29 21:35:04.00',50.039,-252,2,84.2,653.4,-367,354,406,23.7
'2018-05-29 21:35:05.00',50.038,-253,2,84.2,653.4,-367,354,406,23.7
'2018-05-29 21:35:06.00',50.035,-248,1,84.2,653.4,-367,354,406,23.7
'2018-05-29 21:35:07.00',50.033,-251,0,84.2,653.4,-367,354,408,23.7
'2018-05-29 21:35:08.00',50.030,-249,1,84.2,653.4,-366,354,408,23.7
'2018-05-29 21:35:09.00',50.027,-251,3,84.2,653.4,-366,354,408,23.7
'2018-05-29 21:35:10.00',50.025,-250,3,84.2,653.4,-366,354,408,23.7
'2018-05-29 21:35:11.00',50.024,-248,3,84.2,653.5,-365,354,408,23.7
'2018-05-29 21:35:12.00',50.024,-250,-2,84.2,653.5,-365,354,408,23.7
'2018-05-29 21:35:12.99',50.023,-247,-1,84.2,653.5,-365,354,406,23.7
'2018-05-29 21:35:14.00',50.022,-250,-2,84.2,653.5,-365,354,406,23.7
'2018-05-29 21:35:15.00',50.021,-250,-2,84.2,653.5,-365,354,406,23.7
'2018-05-29 21:35:16.00',50.019,-251,-1,84.2,653.5,-365,354,406,23.7
'2018-05-29 21:35:17.00',50.016,-251,0,84.2,653.5,-365,354,406,23.7
'2018-05-29 21:35:18.00',50.013,-251,0,84.2,653.6,-365,354,406,23.7
'2018-05-29 21:35:19.00',50.011,-251,-1,84.3,653.6,-365,354,409,23.7
'2018-05-29 21:35:20.00',50.011,-250,-1,84.3,653.6,-365,354,409,23.7
'2018-05-29 21:35:21.00',50.012,-251,0,84.3,653.6,-366,354,409,23.7
'2018-05-29 21:35:22.00',50.007,-248,0,84.3,653.6,-366,353,409,23.7
'2018-05-29 21:35:23.00',50.015,-251,-1,84.3,653.6,-366,353,409,23.7
'2018-05-29 21:35:23.99',50.015,-250,1,84.3,653.7,-366,353,409,23.7
'2018-05-29 21:35:25.00',50.017,-250,0,84.3,653.7,-366,353,407,23.7
'2018-05-29 21:35:25.99',50.020,-250,1,84.3,653.7,-367,353,407,23.7
'2018-05-29 21:35:27.00',50.023,-252,2,84.3,653.7,-367,353,407,23.7
'2018-05-29 21:35:28.00',50.026,-252,3,84.3,653.7,-367,354,407,23.7
'2018-05-29 21:35:29.00',50.029,-246,3,84.3,653.7,-367,354,407,23.7
'2018-05-29 21:35:30.00',50.030,-247,-1,84.3,653.7,-367,354,407,23.7
'2018-05-29 21:35:31.00',50.032,-245,0,84.3,653.7,-367,354,408,23.7
'2018-05-29 21:35:32.00',50.033,-248,0,84.3,653.7,-366,354,408,23.7
'2018-05-29 21:35:33.00',50.032,-250,2,84.3,653.7,-366,354,408,23.7
'2018-05-29 21:35:34.00',50.029,-248,1,84.3,653.8,-366,354,408,23.7
'2018-05-29 21:35:35.00',50.026,-247,0,84.3,653.8,-366,354,408,23.7
'2018-05-29 21:35:36.00',50.023,-247,-2,84.4,653.8,-366,354,408,23.7
'2018-05-29 21:35:36.99',50.020,-247,-1,84.4,653.9,-366,354,407,23.7
'2018-05-29 21:35:38.00',50.017,-250,1,84.4,653.9,-366,354,407,23.7
'2018-05-29 21:35:39.00',50.015,-250,-1,84.4,653.9,-366,354,407,23.7
'2018-05-29 21:35:40.00',50.014,-252,-1,84.4,653.9,-366,354,407,23.7
'2018-05-29 21:35:41.00',50.014,-251,0,84.4,653.9,-366,354,407,23.7
'2018-05-29 21:35:42.00',50.015,-250,1,84.4,653.9,-366,354,407,23.7
'2018-05-29 21:35:43.00',50.015,-250,0,84.4,653.9,-366,354,407,23.7
'2018-05-29 21:35:44.00',50.016,-250,0,84.4,653.9,-366,354,409,23.7
'2018-05-29 21:35:45.00',50.018,-250,0,84.4,653.9,-366,354,409,23.7
'2018-05-29 21:35:46.00',50.019,-252,0,84.4,653.9,-366,354,409,23.7
'2018-05-29 21:35:47.00',50.021,-253,1,84.4,654.0,-366,354,409,23.7
'2018-05-29 21:35:48.00',50.025,-252,3,84.4,654.0,-366,354,409,23.7
'2018-05-29 21:35:49.00',50.027,-252,2,84.4,654.0,-366,354,409,23.7
'2018-05-29 21:35:49.99',50.029,-250,1,84.4,654.0,-366,354,406,23.8
'2018-05-29 21:35:51.00',50.031,-251,1,84.4,654.0,-366,354,406,23.8
'2018-05-29 21:35:51.99',50.033,-250,1,84.4,654.1,-366,354,406,23.8
'2018-05-29 21:35:53.00',50.035,-250,1,84.4,654.1,-366,354,406,23.8
'2018-05-29 21:35:54.00',50.035,-253,1,84.5,654.1,-366,354,406,23.8
'2018-05-29 21:35:55.00',50.036,-250,2,84.5,654.1,-366,354,406,23.8
'2018-05-29 21:35:56.00',50.037,-251,1,84.5,654.1,-366,354,406,23.8
'2018-05-29 21:35:57.00',50.038,-247,1,84.5,654.1,-366,354,407,23.8
'2018-05-29 21:35:58.00',50.039,-250,1,84.5,654.1,-366,354,407,23.8
'2018-05-29 21:35:59.00',50.038,-250,2,84.5,654.1,-365,354,407,23.8
'2018-05-29 21:36:00.00',50.037,-250,3,84.5,654.2,-365,354,407,23.8
'2018-05-29 21:36:01.00',50.036,-248,-1,84.5,654.2,-365,354,407,23.8
'2018-05-29 21:36:02.00',50.033,-247,-1,84.5,654.2,-365,354,407,23.8
'2018-05-29 21:36:02.99',50.031,-249,-2,84.5,654.2,-365,354,407,23.8
'2018-05-29 21:36:04.00',50.029,-250,0,84.5,654.2,-366,354,407,23.8
'2018-05-29 21:36:05.00',50.025,-250,1,84.5,654.2,-366,354,407,23.8
'2018-05-29 21:36:06.00',50.023,-250,1,84.5,654.3,-366,354,407,23.8
'2018-05-29 21:36:07.00',50.023,-252,0,84.5,654.3,-366,354,407,23.8
'2018-05-29 21:36:08.00',50.024,-251,0,84.6,654.3,-366,354,407,23.8
'2018-05-29 21:36:09.00',50.025,-250,0,84.6,654.3,-366,354,407,23.8
'2018-05-29 21:36:10.00',50.024,-251,0,84.6,654.3,-366,354,407,23.8
'2018-05-29 21:36:11.00',50.024,-251,3,84.6,654.3,-365,354,407,23.8
'2018-05-29 21:36:12.00',50.024,-250,3,84.6,654.3,-365,354,407,23.8
'2018-05-29 21:36:13.00',50.023,-250,0,84.6,654.3,-365,354,407,23.8
'2018-05-29 21:36:14.00',50.023,-248,-1,84.7,654.4,-366,353,407,23.8
'2018-05-29 21:36:15.00',50.024,-247,0,84.7,654.4,-366,353,407,23.8
'2018-05-29 21:36:15.99',50.025,-247,-1,84.7,654.4,-366,353,407,23.8
'2018-05-29 21:36:17.00',50.028,-247,2,84.7,654.4,-366,353,407,23.8
'2018-05-29 21:36:17.99',50.030,-248,2,84.7,654.4,-366,353,407,23.8
'2018-05-29 21:36:19.00',50.033,-248,1,84.7,654.4,-366,353,407,23.8
'2018-05-29 21:36:20.00',50.035,-247,-1,84.7,654.4,-366,353,407,23.8
'2018-05-29 21:36:21.00',50.036,-247,-1,84.7,654.4,-366,354,407,23.8
'2018-05-29 21:36:22.00',50.037,-250,1,84.7,654.4,-366,354,407,23.8
'2018-05-29 21:36:23.00',50.038,-250,1,84.7,654.5,-366,354,407,23.8
'2018-05-29 21:36:24.00',50.039,-248,2,84.7,654.5,-366,354,407,23.8
'2018-05-29 21:36:25.00',50.039,-250,1,84.7,654.5,-365,354,407,23.8
'2018-05-29 21:36:26.00',50.039,-252,3,84.7,654.5,-365,354,407,23.8
'2018-05-29 21:36:27.00',50.037,-253,3,84.7,654.5,-365,354,407,23.8
'2018-05-29 21:36:28.00',50.036,-251,2,84.7,654.6,-365,354,407,23.8
'2018-05-29 21:36:28.99',50.034,-248,1,84.7,654.6,-365,354,407,23.8
'2018-05-29 21:36:30.00',50.032,-248,1,84.7,654.6,-365,354,408,23.8
'2018-05-29 21:36:31.00',50.030,-250,3,84.7,654.6,-365,354,408,23.8
'2018-05-29 21:36:32.00',50.029,-252,0,84.7,654.6,-365,354,408,23.8
'2018-05-29 21:36:33.00',50.027,-251,1,84.7,654.6,-365,354,408,23.8
'2018-05-29 21:36:34.00',50.026,-248,-1,84.7,654.6,-365,354,408,23.8
'2018-05-29 21:36:35.00',50.027,-247,-3,84.7,654.6,-366,354,408,23.8
'2018-05-29 21:36:36.00',50.027,-250,-2,84.7,654.7,-366,354,407,23.8
'2018-05-29 21:36:37.00',50.029,-249,-1,84.7,654.7,-366,354,407,23.8
'2018-05-29 21:36:38.00',50.031,-251,0,84.7,654.7,-366,354,407,23.8
'2018-05-29 21:36:39.00',50.031,-250,-1,84.7,654.7,-366,354,407,23.8
'2018-05-29 21:36:40.00',50.031,-250,-1,84.7,654.7,-366,354,407,23.8
'2018-05-29 21:36:41.00',50.032,-251,0,84.7,654.8,-366,354,407,23.8
'2018-05-29 21:36:41.99',50.032,-250,2,84.7,654.8,-366,354,407,23.8
'2018-05-29 21:36:43.00',50.031,-249,1,84.8,654.8,-366,354,406,23.8
'2018-05-29 21:36:43.99',50.031,-250,2,84.8,654.8,-366,354,406,23.8
'2018-05-29 21:36:45.00',50.031,-247,2,84.8,654.8,-366,354,406,23.8
'2018-05-29 21:36:46.00',50.032,-247,1,84.8,654.8,-366,354,406,23.8
'2018-05-29 21:36:47.00',50.033,-250,1,84.8,654.8,-365,354,406,23.8
'2018-05-29 21:36:48.00',50.035,-248,1,84.9,654.8,-365,354,406,23.8
'2018-05-29 21:36:49.00',50.035,-249,1,84.9,654.9,-365,354,406,23.8
'2018-05-29 21:36:50.00',50.036,-248,-1,84.9,654.9,-365,354,407,23.8
'2018-05-29 21:36:51.00',50.039,-248,1,84.9,654.9,-365,354,407,23.8
'2018-05-29 21:36:52.00',50.042,-251,0,84.9,654.9,-365,354,407,23.8
'2018-05-29 21:36:52.99',50.047,-250,1,84.9,654.9,-365,354,407,23.8
'2018-05-29 21:36:54.00',50.053,-251,-1,84.9,654.9,-365,355,407,23.8
'2018-05-29 21:36:54.99',50.054,-253,3,84.9,654.9,-365,355,407,23.8
'2018-05-29 21:36:56.00',50.056,-250,1,84.9,654.9,-365,355,407,23.8
'2018-05-29 21:36:57.00',50.059,-250,-1,84.9,654.9,-365,355,406,23.8
'2018-05-29 21:36:58.00',50.060,-250,-1,84.9,654.9,-365,355,406,23.9
'2018-05-29 21:36:59.00',50.060,-249,0,84.9,655.0,-365,355,406,23.9
'2018-05-29 21:37:00.00',50.059,-249,-1,84.9,655.0,-365,355,406,23.9
'2018-05-29 21:37:01.00',50.058,-248,2,84.9,655.0,-365,355,406,23.9
'2018-05-29 21:37:02.00',50.056,-247,1,84.9,655.0,-365,355,406,23.9
'2018-05-29 21:37:03.00',50.054,-247,-1,84.9,655.1,-365,355,407,23.9
'2018-05-29 21:37:04.00',50.053,-248,-1,84.9,655.1,-365,355,407,23.9
'2018-05-29 21:37:05.00',50.052,-251,0,84.9,655.1,-365,355,407,23.9
'2018-05-29 21:37:05.99',50.052,-250,1,84.9,655.1,-365,355,407,23.9
'2018-05-29 21:37:07.00',50.052,-251,3,84.9,655.1,-365,354,407,23.9
'2018-05-29 21:37:08.00',50.053,-251,2,84.9,655.1,-365,354,407,23.9
'2018-05-29 21:37:09.00',50.054,-249,0,84.9,655.1,-365,354,407,23.9
'2018-05-29 21:37:10.00',50.056,-250,2,84.9,655.1,-365,354,408,23.9
