'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-29 21:37:11.00',50.058,-250,-1,84.9,655.2,-365,354,408,23.9
'2018-05-29 21:37:12.00',50.059,-249,-2,85.0,655.2,-365,354,408,23.9
'2018-05-29 21:37:13.00',50.059,-250,-1,85.0,655.2,-365,354,408,23.9
'2018-05-29 21:37:14.00',50.059,-251,0,85.0,655.2,-365,354,408,23.9
'2018-05-29 21:37:15.00',50.060,-251,-1,85.0,655.2,-365,354,408,23.9
'2018-05-29 21:37:16.00',50.060,-250,2,85.0,655.2,-365,354,408,23.9
'2018-05-29 21:37:17.00',50.060,-248,0,85.0,655.3,-365,354,408,23.9
'2018-05-29 21:37:18.00',50.060,-248,1,85.0,655.3,-365,354,408,23.9
'2018-05-29 21:37:18.99',50.059,-249,1,85.0,655.3,-365,354,408,23.9
'2018-05-29 21:37:20.00',50.057,-246,-1,85.0,655.3,-365,354,408,23.9
'2018-05-29 21:37:20.99',50.055,-248,-1,85.0,655.3,-365,354,408,23.9
'2018-05-29 21:37:22.00',50.054,-250,2,85.0,655.3,-365,354,408,23.9
'2018-05-29 21:37:23.00',50.053,-250,1,85.0,655.3,-365,354,408,23.9
'2018-05-29 21:37:24.00',50.053,-252,0,85.1,655.3,-365,354,408,23.9
'2018-05-29 21:37:25.00',50.051,-253,2,85.1,655.4,-365,354,408,23.9
'2018-05-29 21:37:26.00',50.052,-250,1,85.1,655.4,-365,354,408,23.9
'2018-05-29 21:37:27.00',50.052,-249,1,85.1,655.4,-365,354,408,23.9
'2018-05-29 21:37:28.00',50.053,-251,3,85.1,655.4,-365,354,408,23.9
'2018-05-29 21:37:29.00',50.055,-247,1,85.1,655.4,-365,354,406,23.9
'2018-05-29 21:37:30.00',50.056,-247,-1,85.1,655.4,-365,354,406,23.9
'2018-05-29 21:37:31.00',50.058,-251,1,85.1,655.5,-365,354,406,23.9
'2018-05-29 21:37:31.99',50.059,-252,1,85.1,655.5,-365,354,406,23.9
'2018-05-29 21:37:33.00',50.059,-251,1,85.1,655.5,-365,354,406,23.9
'2018-05-29 21:37:34.00',50.059,-251,3,85.1,655.5,-365,354,406,23.9
'2018-05-29 21:37:35.00',50.057,-247,1,85.1,655.5,-365,354,407,23.9
'2018-05-29 21:37:36.00',50.054,-247,0,85.1,655.5,-365,354,407,23.9
'2018-05-29 21:37:37.00',50.053,-248,1,85.2,655.5,-365,354,407,23.9
'2018-05-29 21:37:38.00',50.051,-248,-1,85.2,655.5,-365,354,407,23.9
'2018-05-29 21:37:39.00',50.051,-247,-2,85.2,655.6,-365,354,407,23.9
'2018-05-29 21:37:40.00',50.051,-251,1,85.2,655.6,-365,354,407,23.9
'2018-05-29 21:37:41.00',50.052,-251,0,85.2,655.6,-365,354,407,23.9
'2018-05-29 21:37:42.00',50.054,-253,0,85.2,655.6,-365,354,407,23.9
'2018-05-29 21:37:43.00',50.055,-254,3,85.2,655.6,-365,354,407,23.9
'2018-05-29 21:37:44.00',50.055,-247,-1,85.2,655.6,-365,354,407,23.9
'2018-05-29 21:37:44.99',50.054,-248,-1,85.2,655.6,-365,354,407,23.9
'2018-05-29 21:37:46.00',50.053,-250,1,85.2,655.6,-365,354,407,23.9
'2018-05-29 21:37:46.99',50.049,-247,1,85.2,655.7,-365,354,407,23.9
'2018-05-29 21:37:48.00',50.044,-248,-2,85.2,655.7,-365,354,408,23.9
'2018-05-29 21:37:49.00',50.042,-248,-1,85.2,655.7,-365,354,408,23.9
'2018-05-29 21:37:50.00',50.040,-251,0,85.2,655.7,-365,354,408,23.9
'2018-05-29 21:37:51.00',50.039,-250,2,85.2,655.7,-365,354,408,23.9
'2018-05-29 21:37:52.00',50.040,-252,2,85.2,655.8,-365,354,408,23.9
'2018-05-29 21:37:53.00',50.041,-253,2,85.2,655.8,-365,354,408,23.9
'2018-05-29 21:37:54.00',50.042,-253,3,85.2,655.8,-365,354,407,23.9
'2018-05-29 21:37:55.00',50.044,-250,1,85.2,655.8,-365,354,407,23.9
'2018-05-29 21:37:56.00',50.045,-250,1,85.3,655.8,-365,354,407,23.9
'2018-05-29 21:37:57.00',50.046,-251,1,85.3,655.8,-365,354,407,23.9
'2018-05-29 21:37:57.99',50.044,-249,2,85.3,655.8,-365,354,407,23.9
'2018-05-29 21:37:59.00',50.042,-248,-1,85.3,655.8,-365,354,407,23.9
'2018-05-29 21:38:00.00',50.040,-247,-1,85.3,655.8,-365,354,409,23.9
'2018-05-29 21:38:01.00',50.037,-247,0,85.3,655.9,-365,354,409,23.9
'2018-05-29 21:38:02.00',50.036,-249,0,85.3,655.9,-365,354,409,23.9
'2018-05-29 21:38:03.00',50.035,-249,3,85.3,655.9,-365,354,409,23.9
'2018-05-29 21:38:04.00',50.035,-247,1,85.3,655.9,-365,354,409,23.9
'2018-05-29 21:38:05.00',50.033,-247,1,85.3,655.9,-365,354,409,23.9
'2018-05-29 21:38:06.00',50.030,-248,-1,85.3,656.0,-365,354,406,23.9
'2018-05-29 21:38:07.00',50.030,-250,1,85.3,656.0,-365,354,406,23.9
'2018-05-29 21:38:08.00',50.029,-250,1,85.3,656.0,-365,354,406,23.9
'2018-05-29 21:38:09.00',50.030,-250,3,85.3,656.0,-365,354,406,23.9
'2018-05-29 21:38:10.00',50.031,-250,-1,85.3,656.0,-365,354,406,23.9
'2018-05-29 21:38:10.99',50.032,-248,2,85.3,656.0,-365,354,406,23.9
'2018-05-29 21:38:12.00',50.034,-253,1,85.3,656.0,-364,354,406,23.9
'2018-05-29 21:38:12.99',50.038,-253,2,85.4,656.1,-364,354,407,23.9
'2018-05-29 21:38:14.00',50.039,-250,3,85.4,656.1,-364,354,407,23.9
'2018-05-29 21:38:15.00',50.041,-248,1,85.4,656.1,-364,354,407,23.9
'2018-05-29 21:38:16.00',50.043,-250,3,85.4,656.1,-364,354,407,23.9
'2018-05-29 21:38:17.00',50.045,-251,3,85.4,656.1,-364,354,407,23.9
'2018-05-29 21:38:18.00',50.047,-248,-1,85.4,656.1,-364,354,407,23.9
'2018-05-29 21:38:19.00',50.048,-248,-1,85.4,656.2,-364,354,407,23.9
'2018-05-29 21:38:20.00',50.051,-250,1,85.4,656.2,-364,354,407,23.9
'2018-05-29 21:38:21.00',50.058,-251,0,85.4,656.2,-364,354,407,23.9
'2018-05-29 21:38:22.00',50.065,-250,1,85.4,656.2,-364,354,407,23.9
'2018-05-29 21:38:23.00',50.072,-250,1,85.4,656.2,-364,355,407,23.9
'2018-05-29 21:38:23.99',50.074,-247,-2,85.4,656.2,-364,355,407,23.9
'2018-05-29 21:38:25.00',50.074,-249,2,85.4,656.2,-364,355,407,23.9
'2018-05-29 21:38:26.00',50.072,-247,-2,85.4,656.2,-364,355,406,23.9
'2018-05-29 21:38:27.00',50.071,-250,2,85.4,656.3,-364,355,406,23.9
'2018-05-29 21:38:28.00',50.070,-250,0,85.4,656.3,-364,355,406,23.9
'2018-05-29 21:38:29.00',50.071,-252,1,85.4,656.3,-364,355,406,23.9
'2018-05-29 21:38:30.00',50.071,-252,3,85.4,656.3,-364,355,406,23.9
'2018-05-29 21:38:31.00',50.070,-250,1,85.4,656.3,-364,355,406,23.9
'2018-05-29 21:38:32.00',50.071,-251,2,85.4,656.3,-364,355,406,23.9
'2018-05-29 21:38:33.00',50.071,-247,-1,85.4,656.3,-364,355,406,23.9
'2018-05-29 21:38:34.00',50.071,-250,1,85.5,656.3,-364,355,406,23.9
'2018-05-29 21:38:34.99',50.070,-251,-1,85.5,656.4,-364,355,406,23.9
'2018-05-29 21:38:36.00',50.069,-252,0,85.5,656.4,-364,354,406,23.9
'2018-05-29 21:38:36.99',50.070,-249,3,85.5,656.4,-364,354,406,23.9
'2018-05-29 21:38:38.00',50.072,-246,0,85.5,656.4,-364,354,406,23.9
'2018-05-29 21:38:39.00',50.075,-248,1,85.5,656.4,-364,354,408,23.9
'2018-05-29 21:38:40.00',50.077,-247,-1,85.5,656.4,-364,354,408,23.9
'2018-05-29 21:38:41.00',50.086,-251,1,85.5,656.4,-364,354,408,23.9
'2018-05-29 21:38:42.00',50.082,-251,-1,85.5,656.5,-364,354,408,23.9
'2018-05-29 21:38:43.00',50.084,-254,1,85.5,656.5,-364,354,408,23.9
'2018-05-29 21:38:44.00',50.086,-251,0,85.5,656.5,-364,354,408,23.9
'2018-05-29 21:38:45.00',50.091,-251,2,85.5,656.5,-365,354,408,23.9
'2018-05-29 21:38:46.00',50.093,-250,-2,85.5,656.5,-365,354,408,23.9
'2018-05-29 21:38:47.00',50.095,-252,0,85.5,656.6,-365,354,408,23.9
'2018-05-29 21:38:47.99',50.095,-250,-1,85.6,656.6,-365,354,408,23.9
'2018-05-29 21:38:49.00',50.093,-247,-1,85.6,656.6,-365,355,408,23.9
'2018-05-29 21:38:49.99',50.090,-252,2,85.6,656.6,-365,355,408,23.9
'2018-05-29 21:38:51.00',50.087,-247,-1,85.6,656.6,-365,355,408,23.9
'2018-05-29 21:38:52.00',50.083,-252,-1,85.7,656.6,-365,355,407,23.9
'2018-05-29 21:38:53.00',50.078,-251,0,85.7,656.6,-365,355,407,23.9
'2018-05-29 21:38:54.00',50.075,-252,2,85.7,656.6,-365,355,407,23.9
'2018-05-29 21:38:55.00',50.073,-250,1,85.7,656.7,-365,355,407,23.9
'2018-05-29 21:38:56.00',50.070,-247,0,85.7,656.7,-365,355,407,23.9
'2018-05-29 21:38:57.00',50.068,-249,1,85.7,656.7,-365,355,407,23.9
'2018-05-29 21:38:58.00',50.067,-247,0,85.7,656.7,-365,355,407,23.9
'2018-05-29 21:38:59.00',50.067,-251,-1,85.7,656.7,-365,355,407,23.9
'2018-05-29 21:39:00.00',50.068,-251,1,85.7,656.7,-365,355,407,23.9
'2018-05-29 21:39:00.99',50.069,-254,1,85.7,656.8,-365,355,407,23.9
'2018-05-29 21:39:02.00',50.069,-251,1,85.7,656.8,-365,355,407,23.9
'2018-05-29 21:39:03.00',50.069,-249,1,85.7,656.8,-365,355,407,23.9
'2018-05-29 21:39:04.00',50.069,-250,2,85.7,656.8,-365,355,407,23.9
'2018-05-29 21:39:05.00',50.070,-247,-1,85.7,656.8,-365,355,407,23.9
'2018-05-29 21:39:06.00',50.070,-252,-1,85.7,656.8,-364,355,407,23.9
'2018-05-29 21:39:07.00',50.070,-248,2,85.7,656.8,-364,355,407,23.9
'2018-05-29 21:39:08.00',50.069,-247,-1,85.7,656.9,-364,355,407,23.9
'2018-05-29 21:39:09.00',50.069,-248,-1,85.7,656.9,-364,354,407,23.9
'2018-05-29 21:39:10.00',50.066,-252,0,85.7,656.9,-364,354,407,23.9
'2018-05-29 21:39:11.00',50.066,-253,-1,85.7,656.9,-364,354,407,23.9
'2018-05-29 21:39:12.00',50.067,-253,3,85.7,656.9,-364,354,408,23.9
'2018-05-29 21:39:13.00',50.067,-250,1,85.7,656.9,-364,354,408,23.9
'2018-05-29 21:39:13.99',50.068,-248,3,85.7,656.9,-364,354,408,23.9
'2018-05-29 21:39:15.00',50.070,-248,-1,85.7,656.9,-364,354,408,23.9
'2018-05-29 21:39:15.99',50.072,-248,-1,85.7,657.0,-364,354,408,23.9
'2018-05-29 21:39:17.00',50.074,-250,1,85.7,657.0,-364,354,408,23.9
'2018-05-29 21:39:18.00',50.075,-250,-1,85.7,657.0,-364,354,407,23.9
'2018-05-29 21:39:19.00',50.075,-249,2,85.7,657.0,-364,354,407,23.9
'2018-05-29 21:39:20.00',50.075,-246,-1,85.8,657.0,-364,354,407,23.9
'2018-05-29 21:39:21.00',50.075,-250,2,85.8,657.0,-364,354,407,23.9
'2018-05-29 21:39:22.00',50.074,-247,-1,85.8,657.0,-364,355,407,23.9
'2018-05-29 21:39:23.00',50.074,-250,2,85.8,657.1,-364,355,407,23.9
'2018-05-29 21:39:24.00',50.075,-248,1,85.8,657.1,-364,355,406,23.9
'2018-05-29 21:39:25.00',50.075,-253,2,85.8,657.1,-364,355,406,23.9
'2018-05-29 21:39:26.00',50.075,-250,1,85.8,657.1,-364,355,406,23.9
'2018-05-29 21:39:26.99',50.074,-250,3,85.9,657.1,-364,355,406,23.9
'2018-05-29 21:39:28.00',50.072,-251,1,85.9,657.1,-364,355,406,23.9
'2018-05-29 21:39:29.00',50.069,-248,-1,85.9,657.1,-364,355,406,23.9
'2018-05-29 21:39:30.00',50.068,-250,-1,85.9,657.2,-363,355,406,23.9
'2018-05-29 21:39:31.00',50.066,-251,1,85.9,657.2,-363,355,406,23.9
'2018-05-29 21:39:32.00',50.065,-250,2,85.9,657.2,-363,355,406,23.9
'2018-05-29 21:39:33.00',50.063,-250,3,85.9,657.2,-363,355,406,23.9
'2018-05-29 21:39:34.00',50.062,-247,0,85.9,657.2,-363,354,406,23.9
'2018-05-29 21:39:35.00',50.061,-250,2,85.9,657.2,-363,354,406,23.9
'2018-05-29 21:39:36.00',50.061,-247,0,85.9,657.2,-363,354,406,23.9
'2018-05-29 21:39:37.00',50.061,-247,-1,85.9,657.3,-363,354,406,23.9
'2018-05-29 21:39:38.00',50.060,-252,0,85.9,657.3,-363,354,406,23.9
'2018-05-29 21:39:39.00',50.058,-250,1,85.9,657.3,-363,354,406,23.9
'2018-05-29 21:39:39.99',50.058,-255,0,85.9,657.3,-364,355,406,23.9
'2018-05-29 21:39:41.00',50.057,-254,3,85.9,657.3,-364,355,406,23.9
'2018-05-29 21:39:41.99',50.057,-249,1,85.9,657.3,-364,355,406,23.9
'2018-05-29 21:39:43.00',50.059,-250,3,85.9,657.3,-364,355,406,23.9
'2018-05-29 21:39:44.00',50.060,-250,2,85.9,657.4,-364,355,406,23.9
'2018-05-29 21:39:45.00',50.062,-247,-1,85.9,657.4,-364,355,406,23.9
'2018-05-29 21:39:46.00',50.063,-250,0,85.9,657.4,-364,355,406,23.9
'2018-05-29 21:39:47.00',50.062,-250,-1,85.9,657.4,-364,355,406,23.9
'2018-05-29 21:39:48.00',50.061,-251,1,85.9,657.4,-364,355,406,23.9
'2018-05-29 21:39:49.00',50.059,-252,2,85.9,657.4,-364,355,406,23.9
'2018-05-29 21:39:50.00',50.058,-246,1,85.9,657.5,-364,355,406,23.9
'2018-05-29 21:39:51.00',50.056,-247,0,86.0,657.5,-364,355,406,23.9
'2018-05-29 21:39:52.00',50.055,-250,3,86.0,657.5,-363,355,406,23.9
'2018-05-29 21:39:52.99',50.053,-247,2,86.0,657.5,-363,355,406,23.9
'2018-05-29 21:39:54.00',50.050,-247,-1,86.0,657.5,-363,355,406,23.9
'2018-05-29 21:39:55.00',50.047,-250,1,86.0,657.5,-364,355,406,23.9
'2018-05-29 21:39:56.00',50.043,-250,0,86.0,657.5,-364,355,406,23.9
'2018-05-29 21:39:57.00',50.038,-250,-1,86.0,657.6,-364,355,406,23.9
'2018-05-29 21:39:58.00',50.036,-252,-1,86.0,657.6,-364,355,406,23.9
'2018-05-29 21:39:59.00',50.034,-253,3,86.0,657.6,-364,355,406,23.9
'2018-05-29 21:40:00.00',50.034,-252,1,86.0,657.6,-364,355,406,23.9
'2018-05-29 21:40:01.00',50.034,-250,1,86.0,657.6,-364,355,406,23.9
'2018-05-29 21:40:02.00',50.033,-248,0,86.0,657.6,-364,355,406,23.9
'2018-05-29 21:40:03.00',50.032,-248,1,86.0,657.6,-364,355,407,23.9
'2018-05-29 21:40:04.00',50.033,-250,0,86.0,657.6,-364,355,407,23.9
'2018-05-29 21:40:05.00',50.034,-250,2,86.1,657.6,-364,355,407,23.9
'2018-05-29 21:40:05.99',50.034,-249,-1,86.1,657.7,-364,355,407,23.9
'2018-05-29 21:40:07.00',50.034,-247,-1,86.1,657.7,-364,355,407,23.9
'2018-05-29 21:40:08.00',50.035,-249,-1,86.1,657.7,-364,355,407,23.9
'2018-05-29 21:40:09.00',50.037,-250,-1,86.1,657.7,-364,355,407,23.9
'2018-05-29 21:40:10.00',50.038,-250,1,86.1,657.7,-364,355,407,23.9
'2018-05-29 21:40:11.00',50.039,-249,0,86.1,657.7,-364,355,407,23.9
'2018-05-29 21:40:12.00',50.040,-248,-1,86.1,657.8,-364,355,407,23.9
'2018-05-29 21:40:13.00',50.042,-250,-1,86.1,657.8,-364,355,407,23.9
'2018-05-29 21:40:14.00',50.043,-250,1,86.1,657.8,-364,355,407,23.9
'2018-05-29 21:40:15.00',50.046,-250,0,86.1,657.8,-363,355,407,23.9
'2018-05-29 21:40:16.00',50.049,-251,0,86.1,657.8,-363,355,408,23.9
'2018-05-29 21:40:16.99',50.052,-253,1,86.2,657.8,-363,355,408,23.9
'2018-05-29 21:40:18.00',50.056,-252,1,86.2,657.8,-363,355,408,23.9
'2018-05-29 21:40:18.99',50.058,-249,1,86.2,657.9,-363,355,408,23.9
'2018-05-29 21:40:20.00',50.062,-251,3,86.2,657.9,-363,354,408,23.9
'2018-05-29 21:40:21.00',50.066,-247,1,86.2,657.9,-363,354,408,23.9
'2018-05-29 21:40:22.00',50.068,-252,-2,86.2,657.9,-363,354,408,23.9
'2018-05-29 21:40:23.00',50.069,-250,1,86.2,657.9,-363,354,407,23.9
'2018-05-29 21:40:24.00',50.068,-252,0,86.2,658.0,-363,354,407,23.9
'2018-05-29 21:40:25.00',50.067,-253,0,86.2,658.0,-363,354,407,23.9
'2018-05-29 21:40:26.00',50.067,-247,-1,86.2,658.0,-363,354,407,23.9
'2018-05-29 21:40:27.00',50.067,-247,-1,86.2,658.0,-363,354,407,23.9
'2018-05-29 21:40:28.00',50.060,-249,-1,86.2,658.0,-363,354,407,23.9
'2018-05-29 21:40:29.00',50.066,-247,-1,86.2,658.0,-363,354,407,23.9
'2018-05-29 21:40:29.99',50.066,-251,0,86.2,658.0,-363,354,407,23.9
'2018-05-29 21:40:31.00',50.066,-252,1,86.2,658.0,-363,354,407,23.9
'2018-05-29 21:40:32.00',50.063,-253,1,86.2,658.1,-363,354,407,23.9
'2018-05-29 21:40:33.00',50.061,-252,2,86.3,658.1,-363,354,407,23.9
'2018-05-29 21:40:34.00',50.059,-248,1,86.3,658.1,-364,354,407,23.9
'2018-05-29 21:40:35.00',50.059,-250,1,86.3,658.1,-364,354,407,23.9
'2018-05-29 21:40:36.00',50.060,-248,-1,86.3,658.1,-364,354,407,23.9
'2018-05-29 21:40:37.00',50.061,-248,-3,86.3,658.1,-364,354,407,23.9
'2018-05-29 21:40:38.00',50.061,-250,-1,86.3,658.2,-364,354,407,23.9
'2018-05-29 21:40:39.00',50.060,-251,0,86.3,658.2,-364,355,407,23.9
'2018-05-29 21:40:40.00',50.060,-250,1,86.3,658.2,-364,355,407,23.9
'2018-05-29 21:40:41.00',50.060,-252,1,86.3,658.2,-364,355,407,23.9
'2018-05-29 21:40:42.00',50.060,-247,-1,86.3,658.2,-364,355,407,23.9
'2018-05-29 21:40:42.99',50.060,-247,-1,86.3,658.2,-364,355,407,23.9
'2018-05-29 21:40:44.00',50.060,-250,-1,86.3,658.2,-364,355,407,23.9
'2018-05-29 21:40:44.99',50.060,-248,-1,86.3,658.3,-364,355,407,23.9
'2018-05-29 21:40:46.00',50.057,-250,1,86.3,658.3,-364,354,407,23.9
'2018-05-29 21:40:47.00',50.055,-250,0,86.3,658.3,-364,354,407,23.9
'2018-05-29 21:40:48.00',50.051,-250,0,86.3,658.3,-364,354,408,23.9
'2018-05-29 21:40:49.00',50.049,-250,0,86.3,658.3,-364,354,408,23.9
'2018-05-29 21:40:50.00',50.048,-253,1,86.4,658.3,-364,354,408,23.9
'2018-05-29 21:40:51.00',50.051,-253,-1,86.4,658.3,-364,354,408,23.9
'2018-05-29 21:40:52.00',50.053,-251,-1,86.4,658.3,-364,354,408,23.9
'2018-05-29 21:40:53.00',50.056,-250,0,86.4,658.4,-364,354,408,23.9
'2018-05-29 21:40:54.00',50.057,-248,-1,86.4,658.4,-364,354,408,23.9
'2018-05-29 21:40:55.00',50.060,-250,-1,86.4,658.4,-364,354,407,23.9
'2018-05-29 21:40:55.99',50.059,-250,1,86.4,658.4,-364,354,407,23.9
'2018-05-29 21:40:57.00',50.061,-250,0,86.4,658.4,-364,354,407,23.9
'2018-05-29 21:40:58.00',50.063,-253,0,86.4,658.4,-364,354,407,23.9
'2018-05-29 21:40:59.00',50.065,-252,1,86.4,658.4,-364,355,407,23.9
'2018-05-29 21:41:00.00',50.065,-248,-2,86.4,658.5,-364,355,407,23.9
'2018-05-29 21:41:01.00',50.065,-252,1,86.4,658.5,-364,355,408,23.9
'2018-05-29 21:41:02.00',50.066,-247,-2,86.4,658.5,-364,355,408,23.9
'2018-05-29 21:41:03.00',50.068,-252,-1,86.4,658.5,-364,355,408,23.9
'2018-05-29 21:41:04.00',50.071,-251,-1,86.4,658.5,-364,355,408,23.9
'2018-05-29 21:41:05.00',50.072,-250,0,86.4,658.5,-364,355,408,23.9
'2018-05-29 21:41:06.00',50.075,-249,2,86.4,658.5,-363,355,408,23.9
'2018-05-29 21:41:07.00',50.078,-247,-1,86.4,658.6,-363,355,408,23.9
'2018-05-29 21:41:08.00',50.081,-250,0,86.4,658.6,-363,355,407,23.9
'2018-05-29 21:41:08.99',50.083,-248,-2,86.4,658.6,-363,355,407,23.9
'2018-05-29 21:41:10.00',50.085,-251,0,86.4,658.6,-364,355,407,23.9
'2018-05-29 21:41:10.99',50.085,-252,0,86.4,658.6,-364,355,407,23.9
'2018-05-29 21:41:12.00',50.083,-253,2,86.4,658.7,-364,355,407,23.9
'2018-05-29 21:41:13.00',50.079,-250,0,86.5,658.7,-364,355,407,23.9
'2018-05-29 21:41:14.00',50.076,-251,1,86.5,658.7,-364,355,407,23.9
'2018-05-29 21:41:15.00',50.071,-250,-2,86.5,658.7,-364,355,407,23.9
'2018-05-29 21:41:16.00',50.061,-252,-1,86.5,658.7,-364,355,407,23.9
'2018-05-29 21:41:17.00',50.054,-250,0,86.5,658.7,-364,355,407,23.9
'2018-05-29 21:41:18.00',50.047,-247,1,86.5,658.7,-364,354,407,23.9
'2018-05-29 21:41:19.00',50.042,-248,-1,86.5,658.7,-364,354,407,23.9
'2018-05-29 21:41:20.00',50.038,-250,-1,86.5,658.8,-364,354,407,23.9
'2018-05-29 21:41:21.00',50.037,-250,0,86.5,658.8,-364,354,408,23.9
'2018-05-29 21:41:21.99',50.036,-250,1,86.5,658.8,-364,354,408,23.9
'2018-05-29 21:41:23.00',50.036,-250,1,86.5,658.8,-364,354,408,23.9
'2018-05-29 21:41:24.00',50.037,-253,0,86.5,658.8,-364,354,408,23.9
'2018-05-29 21:41:25.00',50.039,-252,1,86.6,658.8,-364,354,408,23.9
'2018-05-29 21:41:26.00',50.042,-252,1,86.6,658.9,-364,354,408,23.9
'2018-05-29 21:41:27.00',50.046,-250,0,86.6,658.9,-364,354,409,23.9
'2018-05-29 21:41:28.00',50.049,-252,-1,86.6,658.9,-364,354,409,23.9
'2018-05-29 21:41:29.00',50.051,-251,0,86.6,658.9,-364,354,409,23.9
'2018-05-29 21:41:30.00',50.056,-248,-3,86.6,658.9,-364,355,409,23.9
'2018-05-29 21:41:31.00',50.062,-248,-3,86.7,658.9,-364,355,409,23.9
'2018-05-29 21:41:32.00',50.067,-251,0,86.7,658.9,-364,355,409,23.9
'2018-05-29 21:41:33.00',50.070,-252,-2,86.7,658.9,-364,355,409,23.9
'2018-05-29 21:41:34.00',50.071,-251,0,86.7,659.0,-364,355,409,23.9
'2018-05-29 21:41:34.99',50.070,-248,-2,86.7,659.0,-364,355,409,23.9
'2018-05-29 21:41:36.00',50.069,-250,-3,86.7,659.0,-364,354,409,23.9
'2018-05-29 21:41:36.99',50.069,-248,-1,86.7,659.0,-364,354,409,23.9
'2018-05-29 21:41:38.00',50.069,-250,-1,86.7,659.0,-364,354,409,23.9
'2018-05-29 21:41:39.00',50.067,-252,-1,86.7,659.0,-364,354,409,23.9
'2018-05-29 21:41:40.00',50.066,-253,-1,86.7,659.0,-364,354,409,23.9
'2018-05-29 21:41:41.00',50.064,-254,0,86.7,659.0,-364,354,409,23.9
'2018-05-29 21:41:42.00',50.061,-250,1,86.7,659.1,-364,354,409,23.9
'2018-05-29 21:41:43.00',50.059,-250,1,86.7,659.1,-364,355,409,23.9
'2018-05-29 21:41:44.00',50.056,-252,1,86.7,659.1,-364,355,409,23.9
'2018-05-29 21:41:45.00',50.054,-248,-1,86.7,659.1,-364,355,409,23.9
'2018-05-29 21:41:45.99',50.051,-248,-3,86.7,659.1,-364,355,407,23.9
'2018-05-29 21:41:47.00',50.049,-252,0,86.7,659.2,-364,355,407,23.9
'2018-05-29 21:41:47.99',50.047,-252,-1,86.7,659.2,-364,355,407,23.9
'2018-05-29 21:41:49.00',50.046,-251,-1,86.7,659.2,-364,354,407,23.9
'2018-05-29 21:41:50.00',50.045,-252,1,86.7,659.2,-364,354,407,23.9
'2018-05-29 21:41:51.00',50.046,-252,1,86.7,659.2,-364,354,407,23.9
'2018-05-29 21:41:52.00',50.048,-247,0,86.7,659.2,-364,354,408,23.9
'2018-05-29 21:41:53.00',50.050,-247,-1,86.7,659.2,-364,354,408,23.9
'2018-05-29 21:41:54.00',50.053,-248,1,86.7,659.2,-364,354,408,23.9
'2018-05-29 21:41:55.00',50.056,-248,2,86.7,659.2,-364,354,408,23.9
'2018-05-29 21:41:56.00',50.061,-250,-1,86.7,659.3,-364,355,408,23.9
'2018-05-29 21:41:57.00',50.064,-250,1,86.7,659.3,-364,355,408,23.9
'2018-05-29 21:41:58.00',50.068,-250,-1,86.7,659.3,-364,355,408,23.9
'2018-05-29 21:41:58.99',50.069,-253,1,86.8,659.3,-364,355,409,23.9
'2018-05-29 21:42:00.00',50.071,-250,2,86.8,659.4,-364,355,409,23.9
'2018-05-29 21:42:01.00',50.070,-250,-1,86.8,659.4,-364,355,409,23.9
'2018-05-29 21:42:02.00',50.066,-251,1,86.8,659.4,-364,355,409,23.9
'2018-05-29 21:42:03.00',50.062,-250,-2,86.8,659.4,-364,355,409,23.9
'2018-05-29 21:42:04.00',50.056,-252,-3,86.8,659.4,-364,355,409,23.9
'2018-05-29 21:42:05.00',50.051,-253,-2,86.8,659.4,-364,355,409,23.9
'2018-05-29 21:42:06.00',50.046,-252,-1,86.9,659.4,-364,355,409,23.9
'2018-05-29 21:42:07.00',50.042,-253,0,86.9,659.4,-364,355,409,23.9
'2018-05-29 21:42:08.00',50.040,-254,3,86.9,659.5,-364,355,409,23.9
'2018-05-29 21:42:09.00',50.040,-252,1,86.9,659.5,-364,355,409,23.9
'2018-05-29 21:42:10.00',50.042,-250,-1,86.9,659.5,-364,355,409,23.9
'2018-05-29 21:42:11.00',50.046,-251,0,86.9,659.5,-364,355,409,23.9
'2018-05-29 21:42:11.99',50.051,-252,1,86.9,659.5,-364,355,408,23.9
'2018-05-29 21:42:13.00',50.059,-248,-2,86.9,659.6,-364,355,408,23.9
'2018-05-29 21:42:13.99',50.061,-250,0,86.9,659.6,-364,355,408,23.9
'2018-05-29 21:42:15.00',50.063,-252,-1,86.9,659.6,-364,355,408,23.9
'2018-05-29 21:42:16.00',50.064,-250,-1,86.9,659.6,-364,355,408,23.9
'2018-05-29 21:42:17.00',50.063,-252,2,86.9,659.6,-364,355,408,23.9
'2018-05-29 21:42:18.00',50.061,-250,0,86.9,659.6,-364,355,408,23.9
'2018-05-29 21:42:19.00',50.059,-247,-1,86.9,659.6,-364,355,408,23.9
'2018-05-29 21:42:20.00',50.057,-250,1,86.9,659.6,-364,355,408,23.9
'2018-05-29 21:42:21.00',50.055,-250,0,86.9,659.7,-364,355,408,23.9
'2018-05-29 21:42:22.00',50.053,-248,-2,86.9,659.7,-364,355,408,23.9
'2018-05-29 21:42:23.00',50.051,-250,1,86.9,659.7,-363,355,408,23.9
'2018-05-29 21:42:24.00',50.050,-253,1,86.9,659.7,-363,355,408,23.9
'2018-05-29 21:42:24.99',50.050,-250,0,86.9,659.7,-363,355,408,23.9
'2018-05-29 21:42:26.00',50.052,-250,-2,86.9,659.8,-363,355,408,23.9
'2018-05-29 21:42:27.00',50.062,-251,-1,86.9,659.8,-363,355,408,23.9
'2018-05-29 21:42:28.00',50.056,-250,0,86.9,659.8,-363,354,408,23.9
'2018-05-29 21:42:29.00',50.059,-250,-1,87.0,659.8,-363,354,408,23.9
'2018-05-29 21:42:30.00',50.061,-251,1,87.0,659.8,-363,354,408,23.9
'2018-05-29 21:42:31.00',50.062,-250,-2,87.0,659.8,-363,354,409,23.9
'2018-05-29 21:42:32.00',50.063,-248,-1,87.0,659.8,-363,354,409,23.9
'2018-05-29 21:42:33.00',50.066,-251,-1,87.0,659.8,-363,354,409,23.9
'2018-05-29 21:42:34.00',50.068,-248,-1,87.0,659.8,-363,355,409,23.9
'2018-05-29 21:42:35.00',50.070,-250,1,87.0,659.9,-363,355,409,23.9
'2018-05-29 21:42:36.00',50.072,-251,-1,87.0,659.9,-364,355,409,23.9
'2018-05-29 21:42:37.00',50.072,-255,1,87.0,659.9,-363,355,409,23.9
'2018-05-29 21:42:37.99',50.071,-251,1,87.0,659.9,-363,355,409,23.9
'2018-05-29 21:42:39.00',50.070,-250,0,87.0,659.9,-363,355,409,23.9
'2018-05-29 21:42:39.99',50.067,-250,0,87.0,659.9,-363,355,409,23.9
'2018-05-29 21:42:41.00',50.065,-249,-1,87.0,659.9,-363,354,409,23.9
'2018-05-29 21:42:42.00',50.062,-253,-2,87.1,659.9,-363,354,409,23.9
'2018-05-29 21:42:43.00',50.060,-250,-1,87.1,660.0,-363,354,409,23.9
'2018-05-29 21:42:44.00',50.058,-251,-2,87.1,660.0,-363,354,409,23.9
'2018-05-29 21:42:45.00',50.054,-253,-1,87.1,660.0,-363,354,409,23.9
'2018-05-29 21:42:46.00',50.052,-249,1,87.1,660.0,-363,354,409,23.9
'2018-05-29 21:42:47.00',50.052,-247,-2,87.1,660.0,-363,354,409,23.9
'2018-05-29 21:42:48.00',50.053,-249,-1,87.1,660.0,-363,354,409,23.9
'2018-05-29 21:42:49.00',50.054,-250,-1,87.1,660.1,-363,354,409,23.9
'2018-05-29 21:42:50.00',50.056,-250,-2,87.1,660.1,-363,354,409,23.9
'2018-05-29 21:42:50.99',50.058,-252,-3,87.1,660.1,-363,354,409,23.9
'2018-05-29 21:42:52.00',50.059,-251,1,87.1,660.1,-363,354,409,23.9
'2018-05-29 21:42:53.00',50.060,-250,-1,87.1,660.1,-363,354,409,23.9
'2018-05-29 21:42:54.00',50.061,-253,0,87.1,660.1,-363,354,409,23.9
'2018-05-29 21:42:55.00',50.062,-254,0,87.1,660.1,-363,355,409,23.9
'2018-05-29 21:42:56.00',50.062,-252,-1,87.2,660.1,-363,355,409,23.9
'2018-05-29 21:42:57.00',50.062,-253,2,87.2,660.2,-363,355,409,23.9
'2018-05-29 21:42:58.00',50.062,-248,-1,87.2,660.2,-363,355,408,23.9
'2018-05-29 21:42:59.00',50.060,-252,-2,87.2,660.2,-363,355,408,23.9
'2018-05-29 21:43:00.00',50.058,-253,-1,87.2,660.2,-363,355,408,23.9
'2018-05-29 21:43:01.00',50.055,-251,-1,87.2,660.3,-363,354,408,23.9
'2018-05-29 21:43:02.00',50.054,-253,0,87.2,660.3,-363,354,408,23.9
'2018-05-29 21:43:03.00',50.054,-252,1,87.2,660.3,-363,354,408,23.9
'2018-05-29 21:43:03.99',50.055,-247,-1,87.2,660.3,-363,354,409,23.9
'2018-05-29 21:43:05.00',50.055,-250,-2,87.2,660.3,-363,354,409,23.9
'2018-05-29 21:43:05.99',50.055,-250,2,87.2,660.3,-364,354,409,23.9
'2018-05-29 21:43:07.00',50.055,-249,-3,87.2,660.3,-364,354,409,23.9
'2018-05-29 21:43:08.00',50.057,-252,-3,87.2,660.3,-364,355,409,23.9
'2018-05-29 21:43:09.00',50.059,-252,0,87.2,660.4,-364,355,409,23.9
'2018-05-29 21:43:10.00',50.060,-253,-1,87.2,660.4,-364,355,408,23.9
'2018-05-29 21:43:11.00',50.060,-254,1,87.3,660.4,-364,355,408,23.9
'2018-05-29 21:43:12.00',50.059,-249,0,87.3,660.4,-364,355,408,23.9
'2018-05-29 21:43:13.00',50.058,-250,0,87.3,660.4,-363,355,408,23.9
'2018-05-29 21:43:14.00',50.058,-251,1,87.3,660.5,-363,354,408,23.9
'2018-05-29 21:43:15.00',50.060,-248,-2,87.3,660.5,-363,354,408,23.9
'2018-05-29 21:43:16.00',50.061,-250,-3,87.3,660.5,-363,354,408,23.9
'2018-05-29 21:43:16.99',50.062,-253,0,87.3,660.5,-363,354,407,23.9
'2018-05-29 21:43:18.00',50.063,-250,-1,87.3,660.5,-363,354,407,23.9
'2018-05-29 21:43:19.00',50.064,-253,0,87.3,660.5,-363,354,407,23.9
'2018-05-29 21:43:20.00',50.064,-248,-1,87.3,660.5,-363,354,407,23.9
'2018-05-29 21:43:21.00',50.071,-247,-1,87.3,660.5,-363,355,407,23.9
'2018-05-29 21:43:22.00',50.065,-250,0,87.3,660.6,-363,355,407,23.9
'2018-05-29 21:43:23.00',50.065,-247,-2,87.3,660.6,-363,355,407,23.9
'2018-05-29 21:43:24.00',50.064,-250,1,87.3,660.6,-363,355,407,23.9
'2018-05-29 21:43:25.00',50.062,-251,1,87.3,660.6,-362,355,407,23.9
'2018-05-29 21:43:26.00',50.063,-252,0,87.3,660.6,-362,355,407,23.9
'2018-05-29 21:43:27.00',50.063,-253,2,87.3,660.7,-362,355,407,23.9
'2018-05-29 21:43:27.99',50.064,-250,0,87.3,660.7,-362,355,407,23.9
'2018-05-29 21:43:29.00',50.065,-251,0,87.3,660.7,-362,355,409,23.9
'2018-05-29 21:43:29.99',50.065,-253,-1,87.4,660.7,-362,355,409,23.9
'2018-05-29 21:43:31.00',50.064,-250,-1,87.4,660.7,-363,355,409,23.9
'2018-05-29 21:43:32.00',50.062,-248,-1,87.4,660.7,-363,355,409,23.9
'2018-05-29 21:43:33.00',50.060,-250,1,87.4,660.7,-362,355,409,23.9
'2018-05-29 21:43:34.00',50.059,-248,-3,87.4,660.7,-362,355,409,23.9
'2018-05-29 21:43:35.00',50.058,-248,-1,87.4,660.7,-362,355,409,23.9
'2018-05-29 21:43:36.00',50.057,-251,-1,87.4,660.8,-362,355,408,23.9
'2018-05-29 21:43:37.00',50.057,-250,0,87.4,660.8,-362,355,408,23.9
'2018-05-29 21:43:38.00',50.058,-255,-1,87.4,660.8,-362,355,408,23.9
'2018-05-29 21:43:39.00',50.059,-253,1,87.4,660.8,-362,355,408,23.9
'2018-05-29 21:43:40.00',50.060,-250,0,87.4,660.8,-362,355,408,23.9
'2018-05-29 21:43:40.99',50.062,-247,1,87.4,660.8,-362,355,408,23.9
'2018-05-29 21:43:42.00',50.064,-250,1,87.4,660.8,-362,355,407,23.9
'2018-05-29 21:43:42.99',50.068,-248,-3,87.4,660.8,-362,355,407,23.9
'2018-05-29 21:43:44.00',50.071,-252,0,87.4,660.8,-362,355,407,23.9
'2018-05-29 21:43:45.00',50.073,-252,-1,87.4,660.9,-362,355,407,23.9
'2018-05-29 21:43:46.00',50.075,-251,1,87.4,660.9,-362,355,407,23.9
'2018-05-29 21:43:47.00',50.076,-248,-1,87.4,660.9,-362,355,407,23.9
'2018-05-29 21:43:48.00',50.077,-250,0,87.4,660.9,-362,355,407,23.9
'2018-05-29 21:43:49.00',50.078,-247,-1,87.4,661.0,-362,355,407,23.9
'2018-05-29 21:43:50.00',50.078,-250,1,87.4,661.0,-362,355,407,23.9
'2018-05-29 21:43:51.00',50.076,-252,0,87.4,661.0,-362,355,407,23.9
'2018-05-29 21:43:52.00',50.074,-253,-1,87.5,661.0,-362,355,407,23.9
'2018-05-29 21:43:53.00',50.071,-250,0,87.5,661.0,-362,355,407,23.9
'2018-05-29 21:43:53.99',50.066,-248,0,87.5,661.0,-362,355,407,23.9
'2018-05-29 21:43:55.00',50.063,-250,2,87.5,661.0,-362,355,407,23.9
'2018-05-29 21:43:56.00',50.060,-250,-1,87.5,661.0,-362,355,407,23.9
'2018-05-29 21:43:57.00',50.060,-248,-2,87.5,661.0,-362,355,407,23.9
'2018-05-29 21:43:58.00',50.060,-251,0,87.5,661.1,-362,355,407,23.9
'2018-05-29 21:43:59.00',50.061,-250,0,87.5,661.1,-362,355,407,23.9
'2018-05-29 21:44:00.00',50.062,-253,-1,87.5,661.1,-362,355,407,23.9
'2018-05-29 21:44:01.00',50.063,-253,0,87.5,661.2,-362,355,407,23.9
'2018-05-29 21:44:02.00',50.065,-250,-1,87.5,661.2,-362,355,407,23.9
'2018-05-29 21:44:03.00',50.066,-251,1,87.5,661.2,-362,355,407,23.9
'2018-05-29 21:44:04.00',50.065,-248,1,87.5,661.2,-362,355,407,23.9
'2018-05-29 21:44:05.00',50.064,-250,-1,87.6,661.2,-362,355,407,23.9
'2018-05-29 21:44:06.00',50.063,-250,1,87.6,661.2,-362,355,407,23.9
'2018-05-29 21:44:06.99',50.062,-252,0,87.6,661.2,-362,355,407,23.9
'2018-05-29 21:44:08.00',50.062,-250,2,87.6,661.2,-362,355,407,23.9
'2018-05-29 21:44:08.99',50.061,-252,-1,87.7,661.2,-362,355,407,23.9
'2018-05-29 21:44:10.00',50.060,-250,-1,87.7,661.2,-362,355,407,23.9
'2018-05-29 21:44:11.00',50.060,-251,1,87.7,661.3,-362,355,407,23.9
'2018-05-29 21:44:12.00',50.061,-248,-1,87.7,661.3,-362,355,407,23.9
'2018-05-29 21:44:13.00',50.062,-252,-1,87.7,661.3,-362,355,407,23.9
'2018-05-29 21:44:14.00',50.062,-252,-2,87.7,661.3,-362,355,407,23.9
'2018-05-29 21:44:15.00',50.062,-250,0,87.7,661.4,-362,355,407,23.9
'2018-05-29 21:44:16.00',50.062,-252,2,87.7,661.4,-362,355,407,23.9
'2018-05-29 21:44:17.00',50.062,-250,0,87.7,661.4,-362,355,407,23.9
'2018-05-29 21:44:18.00',50.063,-250,1,87.7,661.4,-362,355,407,23.9
'2018-05-29 21:44:19.00',50.063,-252,0,87.7,661.4,-362,355,407,23.9
'2018-05-29 21:44:19.99',50.063,-248,-1,87.7,661.4,-362,355,407,23.9
'2018-05-29 21:44:21.00',50.063,-251,-1,87.7,661.4,-362,355,407,23.9
'2018-05-29 21:44:22.00',50.064,-250,0,87.7,661.4,-362,355,407,23.9
'2018-05-29 21:44:23.00',50.065,-252,-1,87.7,661.4,-362,355,407,23.9
'2018-05-29 21:44:24.00',50.066,-253,2,87.7,661.4,-362,355,407,23.9
'2018-05-29 21:44:25.00',50.067,-247,-1,87.7,661.5,-362,355,407,23.9
'2018-05-29 21:44:26.00',50.066,-249,1,87.7,661.5,-362,355,407,23.9
'2018-05-29 21:44:27.00',50.065,-250,1,87.7,661.5,-362,355,407,23.9
'2018-05-29 21:44:28.00',50.062,-247,-1,87.7,661.5,-362,355,407,23.9
'2018-05-29 21:44:29.00',50.058,-251,1,87.7,661.5,-362,355,407,23.9
'2018-05-29 21:44:30.00',50.053,-251,0,87.7,661.5,-362,355,407,23.9
'2018-05-29 21:44:31.00',50.051,-253,0,87.7,661.5,-362,355,407,23.9
'2018-05-29 21:44:32.00',50.050,-256,1,87.7,661.5,-362,355,407,23.9
'2018-05-29 21:44:32.99',50.050,-253,1,87.7,661.6,-362,355,407,23.9
'2018-05-29 21:44:34.00',50.050,-252,1,87.7,661.6,-362,355,407,23.9
'2018-05-29 21:44:34.99',50.050,-248,1,87.7,661.6,-362,355,407,23.9
'2018-05-29 21:44:36.00',50.051,-253,-1,87.8,661.6,-362,355,407,23.9
'2018-05-29 21:44:37.00',50.053,-252,-1,87.8,661.6,-362,355,407,23.9
'2018-05-29 21:44:38.00',50.055,-250,0,87.8,661.7,-362,355,407,23.9
'2018-05-29 21:44:39.00',50.057,-248,-2,87.8,661.7,-362,355,407,23.9
'2018-05-29 21:44:40.00',50.058,-250,0,87.8,661.7,-362,355,407,23.9
'2018-05-29 21:44:41.00',50.057,-249,-3,87.8,661.7,-362,355,407,23.9
'2018-05-29 21:44:42.00',50.055,-251,-1,87.8,661.7,-362,355,407,23.9
'2018-05-29 21:44:43.00',50.051,-252,-1,87.8,661.7,-361,355,407,23.9
'2018-05-29 21:44:44.00',50.047,-251,-1,87.8,661.7,-361,355,407,23.9
'2018-05-29 21:44:45.00',50.043,-252,0,87.8,661.7,-362,355,408,23.9
'2018-05-29 21:44:45.99',50.038,-253,-1,87.8,661.7,-362,355,408,23.9
'2018-05-29 21:44:47.00',50.037,-253,-1,87.9,661.8,-362,355,408,23.9
'2018-05-29 21:44:48.00',50.036,-247,-1,87.9,661.8,-362,355,408,23.9
'2018-05-29 21:44:49.00',50.035,-247,0,87.9,661.8,-362,355,408,23.9
'2018-05-29 21:44:50.00',50.037,-249,-1,87.9,661.8,-363,355,408,23.9
'2018-05-29 21:44:51.00',50.039,-252,0,87.9,661.9,-363,355,408,23.9
'2018-05-29 21:44:52.00',50.041,-252,0,87.9,661.9,-363,355,408,23.9
'2018-05-29 21:44:53.00',50.042,-250,-1,87.9,661.9,-363,355,408,23.9
'2018-05-29 21:44:54.00',50.044,-251,-2,87.9,661.9,-363,355,408,23.9
'2018-05-29 21:44:55.00',50.045,-252,-1,87.9,661.9,-363,355,408,23.9
'2018-05-29 21:44:56.00',50.045,-251,1,87.9,661.9,-363,355,408,23.9
'2018-05-29 21:44:56.99',50.044,-254,-1,87.9,661.9,-363,355,408,23.9
'2018-05-29 21:44:58.00',50.043,-254,0,87.9,661.9,-363,355,409,23.9
'2018-05-29 21:44:58.99',50.043,-255,2,87.9,661.9,-363,355,409,23.9
'2018-05-29 21:45:00.00',50.042,-250,-1,87.9,661.9,-363,355,409,23.9
'2018-05-29 21:45:01.00',50.040,-250,0,87.9,662.0,-363,355,409,23.9
'2018-05-29 21:45:02.00',50.038,-250,0,87.9,662.0,-363,355,409,23.9
'2018-05-29 21:45:03.00',50.037,-251,-1,87.9,662.0,-363,355,409,23.9
'2018-05-29 21:45:04.00',50.037,-248,-3,87.9,662.0,-363,355,409,23.9
'2018-05-29 21:45:05.00',50.035,-248,-2,87.9,662.0,-363,355,409,23.9
'2018-05-29 21:45:06.00',50.033,-251,-1,87.9,662.0,-363,355,409,23.9
'2018-05-29 21:45:07.00',50.032,-250,0,87.9,662.0,-363,355,409,23.9
'2018-05-29 21:45:08.00',50.033,-250,-1,88.0,662.0,-362,355,409,23.9
'2018-05-29 21:45:09.00',50.036,-250,0,88.0,662.1,-362,355,409,23.9
'2018-05-29 21:45:09.99',50.038,-252,0,88.0,662.1,-362,355,409,23.9
'2018-05-29 21:45:11.00',50.039,-251,1,88.0,662.1,-362,355,409,23.9
'2018-05-29 21:45:11.99',50.039,-249,2,88.0,662.1,-362,355,407,23.9
'2018-05-29 21:45:13.00',50.038,-249,1,88.0,662.1,-362,355,407,23.9
'2018-05-29 21:45:14.00',50.037,-250,-1,88.0,662.2,-361,355,407,23.9
'2018-05-29 21:45:15.00',50.037,-247,0,88.0,662.2,-361,355,407,23.9
'2018-05-29 21:45:16.00',50.038,-249,1,88.0,662.2,-361,355,407,23.9
'2018-05-29 21:45:17.00',50.039,-250,1,88.0,662.2,-361,355,407,23.9
'2018-05-29 21:45:18.00',50.040,-249,0,88.0,662.2,-361,355,407,23.9
'2018-05-29 21:45:19.00',50.040,-249,-2,88.0,662.2,-361,355,407,23.9
'2018-05-29 21:45:20.00',50.040,-250,0,88.1,662.2,-362,355,407,23.9
'2018-05-29 21:45:21.00',50.041,-251,1,88.1,662.2,-361,355,407,23.9
'2018-05-29 21:45:22.00',50.041,-251,1,88.1,662.2,-361,355,407,23.9
'2018-05-29 21:45:22.99',50.041,-250,2,88.1,662.2,-361,355,407,23.9
'2018-05-29 21:45:24.00',50.044,-253,3,88.1,662.3,-361,355,407,23.9
'2018-05-29 21:45:25.00',50.043,-250,1,88.1,662.3,-361,355,407,23.9
'2018-05-29 21:45:26.00',50.044,-248,0,88.1,662.3,-361,355,407,23.9
'2018-05-29 21:45:27.00',50.046,-250,3,88.1,662.3,-361,355,407,23.9
'2018-05-29 21:45:28.00',50.045,-248,1,88.1,662.4,-361,355,407,23.9
'2018-05-29 21:45:29.00',50.041,-250,-2,88.1,662.4,-361,355,407,23.9
'2018-05-29 21:45:30.00',50.037,-248,-1,88.1,662.4,-361,355,407,23.9
'2018-05-29 21:45:31.00',50.034,-248,-1,88.1,662.4,-361,355,407,23.9
'2018-05-29 21:45:32.00',50.029,-251,0,88.1,662.4,-361,355,407,23.9
'2018-05-29 21:45:33.00',50.025,-251,-1,88.1,662.4,-361,355,408,23.9
'2018-05-29 21:45:34.00',50.020,-251,1,88.1,662.4,-361,355,408,23.9
'2018-05-29 21:45:35.00',50.019,-252,-1,88.1,662.4,-361,355,408,23.9
'2018-05-29 21:45:35.99',50.014,-251,1,88.1,662.4,-361,355,408,23.9
'2018-05-29 21:45:37.00',50.012,-250,0,88.2,662.4,-361,355,408,23.9
'2018-05-29 21:45:37.99',50.011,-251,-1,88.2,662.5,-361,355,408,23.9
'2018-05-29 21:45:39.00',50.011,-250,2,88.2,662.5,-361,355,406,23.9
'2018-05-29 21:45:40.00',50.011,-250,-3,88.2,662.5,-361,355,406,23.9
'2018-05-29 21:45:41.00',50.012,-249,-3,88.2,662.5,-361,355,406,23.9
'2018-05-29 21:45:42.00',50.013,-248,-2,88.2,662.5,-361,355,406,23.9
'2018-05-29 21:45:43.00',50.015,-251,-1,88.2,662.5,-361,355,406,23.9
'2018-05-29 21:45:44.00',50.019,-252,-3,88.2,662.5,-361,355,406,23.9
'2018-05-29 21:45:45.00',50.019,-251,0,88.2,662.5,-361,355,408,23.9
'2018-05-29 21:45:46.00',50.022,-251,-1,88.2,662.6,-361,355,408,23.9
'2018-05-29 21:45:47.00',50.022,-253,-1,88.2,662.6,-361,355,408,23.9
'2018-05-29 21:45:48.00',50.023,-250,0,88.2,662.6,-361,355,408,23.9
'2018-05-29 21:45:48.99',50.024,-250,-1,88.2,662.6,-361,355,408,23.9
'2018-05-29 21:45:50.00',50.026,-253,1,88.3,662.6,-361,355,408,23.9
'2018-05-29 21:45:51.00',50.028,-253,1,88.3,662.7,-361,355,408,23.9
'2018-05-29 21:45:52.00',50.029,-254,1,88.3,662.7,-361,355,409,23.9
'2018-05-29 21:45:53.00',50.029,-247,0,88.3,662.7,-361,355,409,23.9
'2018-05-29 21:45:54.00',50.029,-246,1,88.3,662.7,-361,355,409,23.9
'2018-05-29 21:45:55.00',50.029,-247,0,88.3,662.7,-361,355,409,23.9
'2018-05-29 21:45:56.00',50.028,-250,-2,88.3,662.7,-361,355,409,23.9
'2018-05-29 21:45:57.00',50.026,-252,2,88.3,662.7,-361,355,409,23.9
'2018-05-29 21:45:58.00',50.025,-248,0,88.3,662.7,-361,355,407,23.9
'2018-05-29 21:45:59.00',50.024,-248,-1,88.3,662.7,-361,355,407,23.9
'2018-05-29 21:46:00.00',50.023,-250,-1,88.3,662.7,-361,355,407,23.9
'2018-05-29 21:46:01.00',50.021,-248,-1,88.3,662.8,-361,355,407,23.9
'2018-05-29 21:46:01.99',50.018,-250,-1,88.3,662.8,-361,355,407,23.9
'2018-05-29 21:46:03.00',50.017,-250,-1,88.3,662.8,-361,355,407,23.9
'2018-05-29 21:46:03.99',50.016,-251,1,88.3,662.8,-361,355,408,23.9
'2018-05-29 21:46:05.00',50.015,-250,-1,88.3,662.8,-361,355,408,23.9
'2018-05-29 21:46:06.00',50.014,-252,-1,88.3,662.8,-361,355,408,23.9
'2018-05-29 21:46:07.00',50.014,-252,1,88.3,662.8,-361,355,408,23.9
'2018-05-29 21:46:08.00',50.015,-252,1,88.3,662.8,-361,355,408,23.9
'2018-05-29 21:46:09.00',50.017,-251,1,88.3,662.8,-361,355,408,23.9
'2018-05-29 21:46:10.00',50.018,-250,0,88.4,662.9,-361,355,408,23.9
'2018-05-29 21:46:11.00',50.019,-252,0,88.4,662.9,-361,355,409,23.9
'2018-05-29 21:46:12.00',50.020,-253,0,88.4,662.9,-361,355,409,23.9
'2018-05-29 21:46:13.00',50.023,-251,1,88.4,662.9,-361,355,409,23.9
'2018-05-29 21:46:14.00',50.025,-253,2,88.4,663.0,-361,355,409,23.9
'2018-05-29 21:46:14.99',50.026,-253,2,88.4,663.0,-361,355,409,23.9
'2018-05-29 21:46:16.00',50.027,-250,0,88.4,663.0,-361,355,409,23.9
'2018-05-29 21:46:17.00',50.029,-248,1,88.4,663.0,-361,355,407,23.9
'2018-05-29 21:46:18.00',50.030,-251,0,88.4,663.0,-361,355,407,23.9
'2018-05-29 21:46:19.00',50.034,-252,1,88.4,663.0,-361,355,407,23.9
'2018-05-29 21:46:20.00',50.037,-250,1,88.4,663.0,-361,355,407,23.9
'2018-05-29 21:46:21.00',50.039,-251,-2,88.4,663.0,-361,355,407,23.9
'2018-05-29 21:46:22.00',50.041,-250,-1,88.4,663.0,-361,355,407,23.9
'2018-05-29 21:46:23.00',50.040,-250,-3,88.4,663.0,-361,355,407,23.9
'2018-05-29 21:46:24.00',50.041,-252,-1,88.4,663.0,-361,355,409,23.9
'2018-05-29 21:46:25.00',50.040,-250,-1,88.4,663.1,-361,355,409,23.9
'2018-05-29 21:46:26.00',50.039,-251,0,88.4,663.1,-361,355,409,23.9
'2018-05-29 21:46:27.00',50.035,-251,1,88.4,663.1,-361,354,409,23.9
'2018-05-29 21:46:27.99',50.032,-253,1,88.4,663.2,-361,354,409,23.9
'2018-05-29 21:46:29.00',50.029,-254,2,88.4,663.2,-361,354,409,23.9
'2018-05-29 21:46:30.00',50.027,-250,-2,88.4,663.2,-361,354,408,23.9
'2018-05-29 21:46:31.00',50.028,-248,-1,88.4,663.2,-361,354,408,23.9
'2018-05-29 21:46:32.00',50.029,-248,-2,88.4,663.2,-361,354,408,23.9
'2018-05-29 21:46:33.00',50.033,-248,1,88.5,663.2,-361,354,408,23.9
'2018-05-29 21:46:34.00',50.035,-251,-1,88.5,663.2,-361,354,408,23.9
'2018-05-29 21:46:35.00',50.036,-248,-1,88.5,663.2,-361,354,408,23.9
'2018-05-29 21:46:36.00',50.036,-248,-2,88.5,663.2,-361,354,407,23.9
'2018-05-29 21:46:37.00',50.034,-250,-1,88.5,663.2,-361,354,407,23.9
'2018-05-29 21:46:38.00',50.034,-252,1,88.5,663.3,-361,354,407,23.9
'2018-05-29 21:46:38.99',50.033,-252,0,88.5,663.3,-361,354,407,23.9
'2018-05-29 21:46:40.00',50.033,-250,0,88.5,663.3,-361,354,407,23.9
'2018-05-29 21:46:40.99',50.034,-252,0,88.5,663.3,-361,354,407,23.9
'2018-05-29 21:46:42.00',50.033,-253,1,88.5,663.3,-361,354,407,23.9
'2018-05-29 21:46:43.00',50.034,-254,2,88.5,663.3,-361,354,408,23.9
'2018-05-29 21:46:44.00',50.033,-251,2,88.5,663.3,-361,354,408,23.9
'2018-05-29 21:46:45.00',50.034,-252,0,88.6,663.3,-361,354,408,23.9
'2018-05-29 21:46:46.00',50.033,-250,-1,88.6,663.3,-361,354,408,23.9
'2018-05-29 21:46:47.00',50.033,-250,-1,88.6,663.4,-361,354,408,23.9
'2018-05-29 21:46:48.00',50.033,-254,-1,88.6,663.4,-361,354,408,23.9
'2018-05-29 21:46:49.00',50.034,-253,1,88.7,663.4,-361,354,407,23.9
'2018-05-29 21:46:50.00',50.033,-253,-1,88.7,663.4,-361,354,407,23.9
'2018-05-29 21:46:51.00',50.032,-250,0,88.7,663.5,-361,354,407,23.9
'2018-05-29 21:46:51.99',50.032,-250,-1,88.7,663.5,-361,354,407,23.9
'2018-05-29 21:46:53.00',50.033,-250,2,88.7,663.5,-361,355,407,23.9
'2018-05-29 21:46:54.00',50.034,-252,1,88.7,663.5,-361,355,407,23.9
'2018-05-29 21:46:55.00',50.034,-249,0,88.7,663.5,-361,355,407,23.9
'2018-05-29 21:46:56.00',50.035,-248,-1,88.7,663.5,-361,355,407,23.9
'2018-05-29 21:46:57.00',50.036,-249,-3,88.7,663.5,-361,355,407,23.9
'2018-05-29 21:46:58.00',50.036,-250,-1,88.7,663.5,-361,355,407,23.9
'2018-05-29 21:46:59.00',50.038,-252,0,88.7,663.5,-361,355,407,23.9
'2018-05-29 21:47:00.00',50.037,-250,1,88.7,663.5,-360,355,407,23.9
'2018-05-29 21:47:01.00',50.038,-250,0,88.7,663.6,-360,355,407,23.9
'2018-05-29 21:47:02.00',50.040,-252,0,88.7,663.6,-360,355,407,23.9
'2018-05-29 21:47:03.00',50.039,-252,1,88.7,663.6,-361,355,407,23.9
'2018-05-29 21:47:04.00',50.039,-252,2,88.7,663.7,-361,355,407,23.9
'2018-05-29 21:47:04.99',50.038,-246,0,88.7,663.7,-361,355,407,23.9
'2018-05-29 21:47:06.00',50.037,-248,0,88.7,663.7,-361,355,407,23.9
'2018-05-29 21:47:06.99',50.036,-251,1,88.7,663.7,-361,355,407,23.9
'2018-05-29 21:47:08.00',50.034,-251,-1,88.7,663.7,-360,355,407,23.9
'2018-05-29 21:47:09.00',50.034,-247,-1,88.7,663.7,-360,355,407,23.9
'2018-05-29 21:47:10.00',50.032,-247,-2,88.7,663.7,-360,355,407,23.9
'2018-05-29 21:47:11.00',50.029,-250,-1,88.7,663.7,-360,355,407,23.9
'2018-05-29 21:47:12.00',50.026,-252,-2,88.7,663.7,-361,355,407,23.9
'2018-05-29 21:47:13.00',50.025,-251,-1,88.7,663.7,-361,355,407,23.9
'2018-05-29 21:47:14.00',50.024,-250,1,88.7,663.8,-361,355,407,23.9
'2018-05-29 21:47:15.00',50.024,-250,0,88.8,663.8,-361,355,407,23.9
'2018-05-29 21:47:16.00',50.026,-253,-1,88.8,663.8,-361,355,408,23.9
'2018-05-29 21:47:17.00',50.027,-253,-1,88.8,663.8,-361,355,408,23.9
'2018-05-29 21:47:17.99',50.027,-252,-1,88.8,663.8,-361,355,408,23.9
'2018-05-29 21:47:19.00',50.029,-252,2,88.8,663.8,-361,355,408,23.9
'2018-05-29 21:47:20.00',50.031,-249,3,88.8,663.8,-361,355,408,23.9
'2018-05-29 21:47:21.00',50.033,-251,1,88.8,663.8,-361,355,408,23.9
'2018-05-29 21:47:22.00',50.034,-250,-1,88.8,663.8,-361,355,408,23.9
'2018-05-29 21:47:23.00',50.035,-250,2,88.8,663.8,-361,355,407,23.9
'2018-05-29 21:47:24.00',50.037,-250,1,88.8,663.9,-360,355,407,23.9
'2018-05-29 21:47:25.00',50.039,-252,0,88.8,663.9,-360,355,407,23.9
'2018-05-29 21:47:26.00',50.039,-248,-1,88.8,663.9,-360,355,407,23.9
'2018-05-29 21:47:27.00',50.037,-249,-3,88.8,663.9,-360,355,407,23.9
'2018-05-29 21:47:28.00',50.035,-251,-3,88.8,664.0,-360,355,407,23.9
'2018-05-29 21:47:29.00',50.032,-251,0,88.8,664.0,-360,355,407,23.9
'2018-05-29 21:47:30.00',50.030,-250,0,88.9,664.0,-360,355,406,23.9
'2018-05-29 21:47:30.99',50.029,-250,-1,88.9,664.0,-360,355,406,23.9
'2018-05-29 21:47:32.00',50.028,-253,0,88.9,664.0,-360,355,406,23.9
'2018-05-29 21:47:32.99',50.027,-250,0,88.9,664.0,-360,355,406,23.9
'2018-05-29 21:47:34.00',50.024,-252,1,88.9,664.0,-360,355,406,23.9
'2018-05-29 21:47:35.00',50.022,-253,2,88.9,664.0,-360,355,406,23.9
'2018-05-29 21:47:36.00',50.019,-252,0,88.9,664.0,-360,355,408,23.9
'2018-05-29 21:47:37.00',50.016,-252,-1,88.9,664.1,-360,355,408,23.9
'2018-05-29 21:47:38.00',50.015,-250,-1,88.9,664.1,-361,355,408,23.9
'2018-05-29 21:47:39.00',50.015,-248,1,88.9,664.1,-361,355,408,23.9
'2018-05-29 21:47:40.00',50.016,-250,0,88.9,664.2,-361,355,408,23.9
'2018-05-29 21:47:41.00',50.018,-250,1,88.9,664.2,-361,355,408,23.9
'2018-05-29 21:47:42.00',50.020,-250,0,88.9,664.2,-361,355,408,23.9
'2018-05-29 21:47:43.00',50.023,-252,0,88.9,664.2,-361,355,408,23.9
'2018-05-29 21:47:43.99',50.025,-249,1,88.9,664.2,-361,355,408,23.9
'2018-05-29 21:47:45.00',50.027,-248,-1,88.9,664.2,-361,355,408,23.9
'2018-05-29 21:47:46.00',50.026,-248,-2,88.9,664.2,-361,355,408,23.9
'2018-05-29 21:47:47.00',50.024,-248,-3,88.9,664.2,-361,355,408,23.9
'2018-05-29 21:47:48.00',50.023,-248,-1,88.9,664.2,-361,355,408,23.9
'2018-05-29 21:47:49.00',50.023,-249,0,89.0,664.2,-361,355,407,23.9
'2018-05-29 21:47:50.00',50.022,-250,0,89.0,664.3,-361,355,407,23.9
'2018-05-29 21:47:51.00',50.022,-250,1,89.0,664.3,-360,355,407,23.9
'2018-05-29 21:47:52.00',50.022,-250,2,89.0,664.3,-360,355,407,23.9
'2018-05-29 21:47:53.00',50.019,-250,0,89.0,664.4,-360,354,407,23.9
'2018-05-29 21:47:54.00',50.017,-250,1,89.0,664.4,-360,354,407,23.9
'2018-05-29 21:47:55.00',50.018,-247,-2,89.0,664.4,-360,354,407,23.9
'2018-05-29 21:47:56.00',50.019,-251,-1,89.0,664.4,-360,354,409,23.9
'2018-05-29 21:47:56.99',50.017,-248,-2,89.0,664.4,-360,354,409,23.9
'2018-05-29 21:47:58.00',50.016,-248,-3,89.0,664.4,-360,354,409,23.9
'2018-05-29 21:47:58.99',50.015,-250,-2,89.1,664.4,-360,354,409,23.9
'2018-05-29 21:48:00.00',50.016,-249,-1,89.1,664.4,-360,355,409,23.9
'2018-05-29 21:48:01.00',50.018,-252,0,89.1,664.4,-360,355,409,23.9
'2018-05-29 21:48:02.00',50.022,-252,-1,89.1,664.4,-360,355,409,23.9
'2018-05-29 21:48:03.00',50.022,-251,-1,89.1,664.5,-361,355,409,23.9
'2018-05-29 21:48:04.00',50.024,-251,0,89.1,664.5,-361,355,409,23.9
'2018-05-29 21:48:05.00',50.026,-251,-1,89.1,664.5,-361,355,409,23.9
'2018-05-29 21:48:06.00',50.029,-250,1,89.1,664.5,-361,355,409,23.9
'2018-05-29 21:48:07.00',50.030,-251,2,89.1,664.5,-361,355,409,23.9
'2018-05-29 21:48:07.99',50.030,-250,2,89.1,664.5,-361,355,407,23.9
'2018-05-29 21:48:09.00',50.030,-248,0,89.1,664.5,-361,355,407,23.9
'2018-05-29 21:48:09.99',50.032,-248,0,89.1,664.5,-361,355,407,23.9
'2018-05-29 21:48:11.00',50.032,-248,1,89.1,664.5,-361,355,407,23.9
'2018-05-29 21:48:12.00',50.031,-247,-1,89.1,664.5,-360,355,407,23.9
'2018-05-29 21:48:13.00',50.029,-249,2,89.1,664.6,-360,355,407,23.9
'2018-05-29 21:48:14.00',50.027,-248,-1,89.1,664.6,-360,355,407,23.9
'2018-05-29 21:48:15.00',50.025,-247,-1,89.1,664.6,-359,355,407,23.9
'2018-05-29 21:48:16.00',50.025,-247,1,89.1,664.7,-359,355,407,23.9
'2018-05-29 21:48:17.00',50.023,-248,-1,89.1,664.7,-359,355,407,23.9
'2018-05-29 21:48:18.00',50.022,-248,1,89.2,664.7,-359,355,407,23.9
'2018-05-29 21:48:19.00',50.018,-250,0,89.2,664.7,-359,355,407,23.9
'2018-05-29 21:48:20.00',50.016,-250,0,89.2,664.7,-359,355,407,23.9
'2018-05-29 21:48:20.99',50.012,-250,1,89.2,664.7,-359,355,407,23.9
'2018-05-29 21:48:22.00',50.011,-250,1,89.2,664.7,-359,355,407,23.9
'2018-05-29 21:48:23.00',50.009,-250,0,89.2,664.7,-359,355,407,23.9
'2018-05-29 21:48:24.00',50.007,-250,1,89.2,664.7,-360,355,407,23.9
'2018-05-29 21:48:25.00',50.007,-250,1,89.2,664.7,-360,355,407,23.9
'2018-05-29 21:48:26.00',50.007,-252,-1,89.2,664.8,-360,355,407,23.9
'2018-05-29 21:48:27.00',50.007,-250,0,89.2,664.8,-360,355,408,23.9
'2018-05-29 21:48:28.00',50.007,-251,0,89.2,664.8,-360,355,408,23.9
'2018-05-29 21:48:29.00',50.008,-252,1,89.2,664.9,-360,355,408,23.9
'2018-05-29 21:48:30.00',50.012,-252,-1,89.2,664.9,-360,355,408,23.9
'2018-05-29 21:48:31.00',50.013,-252,1,89.2,664.9,-360,355,408,23.9
'2018-05-29 21:48:32.00',50.014,-252,-1,89.3,664.9,-360,355,408,23.9
'2018-05-29 21:48:33.00',50.015,-253,1,89.3,664.9,-360,355,407,23.9
'2018-05-29 21:48:33.99',50.014,-254,1,89.3,664.9,-360,355,407,23.9
'2018-05-29 21:48:35.00',50.013,-253,2,89.3,664.9,-360,355,407,23.9
'2018-05-29 21:48:35.99',50.010,-255,1,89.3,664.9,-360,355,407,23.9
'2018-05-29 21:48:37.00',50.005,-252,1,89.3,664.9,-360,354,407,23.9
'2018-05-29 21:48:38.00',50.001,-251,2,89.3,664.9,-360,354,407,23.9
'2018-05-29 21:48:39.00',49.998,-254,1,89.3,665.0,-360,354,407,23.9
'2018-05-29 21:48:40.00',49.994,-254,2,89.3,665.0,-360,354,409,23.9
'2018-05-29 21:48:41.00',49.990,-255,1,89.3,665.0,-360,354,409,23.9
'2018-05-29 21:48:42.00',49.987,-250,0,89.3,665.1,-360,354,409,23.9
'2018-05-29 21:48:43.00',49.987,-252,3,89.3,665.1,-360,354,409,23.9
'2018-05-29 21:48:44.00',49.989,-252,1,89.3,665.1,-360,354,409,23.9
'2018-05-29 21:48:45.00',49.990,-252,2,89.3,665.1,-360,354,409,23.9
'2018-05-29 21:48:46.00',49.991,-251,1,89.3,665.1,-360,354,409,23.9
'2018-05-29 21:48:46.99',49.992,-255,-1,89.3,665.1,-360,354,408,23.9
'2018-05-29 21:48:48.00',49.995,-252,-1,89.3,665.1,-360,354,408,23.9
'2018-05-29 21:48:49.00',49.998,-251,2,89.3,665.1,-360,354,408,23.9
'2018-05-29 21:48:50.00',50.000,-250,0,89.3,665.1,-360,355,408,23.9
'2018-05-29 21:48:51.00',50.005,-253,0,89.4,665.2,-360,355,408,23.9
