'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-29 21:48:52.00',50.005,-252,-1,89.4,665.2,-360,355,408,23.9
'2018-05-29 21:48:53.00',50.007,-255,1,89.4,665.2,-360,355,408,23.9
'2018-05-29 21:48:54.00',50.008,-252,1,89.4,665.2,-360,355,408,23.9
'2018-05-29 21:48:55.00',50.008,-255,0,89.4,665.2,-360,355,408,23.9
'2018-05-29 21:48:56.00',50.008,-247,1,89.4,665.2,-360,355,408,23.9
'2018-05-29 21:48:57.00',50.007,-248,-1,89.4,665.2,-361,355,408,23.9
'2018-05-29 21:48:58.00',50.005,-247,-1,89.4,665.2,-361,355,408,23.9
'2018-05-29 21:48:59.00',50.003,-248,0,89.4,665.3,-361,355,408,23.9
'2018-05-29 21:48:59.99',50.001,-248,0,89.4,665.3,-360,355,407,23.9
'2018-05-29 21:49:01.00',49.998,-249,23,89.4,665.3,-360,355,407,23.9
'2018-05-29 21:49:01.99',49.996,-248,-1,89.4,665.3,-360,355,407,23.9
'2018-05-29 21:49:03.00',49.991,-249,-1,89.4,665.3,-359,355,407,23.9
'2018-05-29 21:49:04.00',49.986,-248,-1,89.4,665.4,-359,355,407,23.9
'2018-05-29 21:49:05.00',49.981,-247,-1,89.4,665.4,-359,355,407,23.9
'2018-05-29 21:49:06.00',49.975,-250,-1,89.4,665.4,-359,355,407,23.9
'2018-05-29 21:49:07.00',49.973,-247,1,89.4,665.4,-359,355,408,23.9
'2018-05-29 21:49:08.00',49.970,-250,3,89.4,665.4,-359,355,408,23.9
'2018-05-29 21:49:09.00',49.969,-248,-1,89.4,665.4,-359,355,408,23.9
'2018-05-29 21:49:10.00',49.970,-246,1,89.4,665.4,-359,354,408,23.9
'2018-05-29 21:49:11.00',49.972,-246,-1,89.4,665.4,-359,354,408,23.9
'2018-05-29 21:49:12.00',49.973,-249,0,89.4,665.4,-359,354,408,23.9
'2018-05-29 21:49:12.99',49.974,-251,0,89.5,665.4,-359,354,408,23.9
'2018-05-29 21:49:14.00',49.974,-252,0,89.5,665.5,-359,354,408,23.9
'2018-05-29 21:49:15.00',49.974,-250,3,89.5,665.5,-359,354,408,23.9
'2018-05-29 21:49:16.00',49.976,-253,1,89.5,665.5,-359,354,408,23.9
'2018-05-29 21:49:17.00',49.978,-252,0,89.5,665.6,-359,355,408,23.9
'2018-05-29 21:49:18.00',49.979,-250,0,89.5,665.6,-359,355,408,23.9
'2018-05-29 21:49:19.00',49.979,-249,1,89.5,665.6,-359,355,408,23.9
'2018-05-29 21:49:20.00',49.980,-250,-1,89.5,665.6,-359,355,407,23.9
'2018-05-29 21:49:21.00',49.980,-250,0,89.5,665.6,-359,355,407,23.9
'2018-05-29 21:49:22.00',49.982,-250,-1,89.5,665.6,-359,355,407,23.9
'2018-05-29 21:49:23.00',49.983,-252,-1,89.5,665.6,-359,355,407,23.9
'2018-05-29 21:49:24.00',49.983,-252,-2,89.6,665.6,-359,354,407,23.9
'2018-05-29 21:49:25.00',49.982,-249,-3,89.6,665.6,-359,354,407,23.9
'2018-05-29 21:49:25.99',49.979,-247,-2,89.6,665.6,-359,354,407,23.9
'2018-05-29 21:49:27.00',49.980,-248,-2,89.6,665.7,-359,354,407,23.9
'2018-05-29 21:49:27.99',49.981,-247,-1,89.6,665.7,-359,354,407,23.9
'2018-05-29 21:49:29.00',49.981,-249,-2,89.7,665.7,-359,354,407,23.9
'2018-05-29 21:49:30.00',49.981,-251,1,89.7,665.8,-359,354,407,23.9
'2018-05-29 21:49:31.00',49.983,-251,1,89.7,665.8,-359,355,407,23.9
'2018-05-29 21:49:32.00',49.985,-250,1,89.7,665.8,-359,355,407,23.9
'2018-05-29 21:49:33.00',49.987,-251,3,89.7,665.8,-359,355,407,23.9
'2018-05-29 21:49:34.00',49.988,-250,2,89.7,665.8,-359,355,407,23.9
'2018-05-29 21:49:35.00',49.989,-250,-1,89.7,665.8,-359,355,407,23.9
'2018-05-29 21:49:36.00',49.991,-251,1,89.7,665.8,-359,355,407,23.9
'2018-05-29 21:49:37.00',49.990,-249,1,89.7,665.8,-359,355,407,23.9
'2018-05-29 21:49:38.00',49.990,-250,0,89.7,665.8,-358,355,407,23.9
'2018-05-29 21:49:38.99',49.990,-250,-1,89.7,665.9,-358,355,407,23.9
'2018-05-29 21:49:40.00',49.990,-250,1,89.7,665.9,-359,355,407,23.9
'2018-05-29 21:49:41.00',49.991,-250,1,89.7,665.9,-359,355,408,23.9
'2018-05-29 21:49:42.00',49.989,-251,0,89.7,666.0,-359,355,408,23.9
'2018-05-29 21:49:43.00',49.987,-250,1,89.7,666.0,-359,355,408,23.9
'2018-05-29 21:49:44.00',49.984,-254,1,89.7,666.0,-359,354,408,23.9
'2018-05-29 21:49:45.00',49.981,-253,2,89.7,666.0,-359,354,408,23.9
'2018-05-29 21:49:46.00',49.978,-253,3,89.7,666.0,-359,354,408,23.9
'2018-05-29 21:49:47.00',49.977,-255,2,89.7,666.0,-359,354,407,23.9
'2018-05-29 21:49:48.00',49.974,-253,0,89.7,666.0,-359,354,407,23.9
'2018-05-29 21:49:49.00',49.973,-251,1,89.7,666.0,-359,354,407,23.9
'2018-05-29 21:49:49.99',49.973,-249,1,89.7,666.0,-359,354,407,23.9
'2018-05-29 21:49:51.00',49.974,-250,1,89.7,666.0,-359,354,407,23.9
'2018-05-29 21:49:51.99',49.975,-250,1,89.7,666.1,-359,354,407,23.9
'2018-05-29 21:49:53.00',49.976,-248,0,89.8,666.1,-358,354,407,23.9
'2018-05-29 21:49:54.00',49.975,-247,-2,89.8,666.1,-358,354,407,23.9
'2018-05-29 21:49:55.00',49.976,-250,-1,89.8,666.1,-358,354,407,23.9
'2018-05-29 21:49:56.00',49.976,-247,0,89.8,666.1,-358,354,407,23.9
'2018-05-29 21:49:57.00',49.976,-248,0,89.8,666.1,-358,355,407,23.9
'2018-05-29 21:49:58.00',49.976,-248,-1,89.8,666.1,-358,355,407,23.9
'2018-05-29 21:49:59.00',49.976,-248,2,89.8,666.2,-358,355,407,23.9
'2018-05-29 21:50:00.00',49.975,-248,1,89.8,666.2,-358,355,407,23.9
'2018-05-29 21:50:01.00',49.974,-246,-1,89.8,666.2,-358,355,407,23.9
'2018-05-29 21:50:02.00',49.974,-250,-1,89.8,666.2,-358,355,407,23.9
'2018-05-29 21:50:02.99',49.975,-250,1,89.8,666.2,-358,355,407,23.9
'2018-05-29 21:50:04.00',49.976,-250,0,89.8,666.2,-358,354,407,23.9
'2018-05-29 21:50:04.99',49.976,-251,-1,89.8,666.3,-358,354,407,23.9
'2018-05-29 21:50:06.00',49.976,-248,-2,89.8,666.3,-358,354,407,23.9
'2018-05-29 21:50:07.00',49.977,-248,-2,89.8,666.3,-358,354,407,23.9
'2018-05-29 21:50:08.00',49.978,-250,-3,89.8,666.3,-358,354,407,23.9
'2018-05-29 21:50:09.00',49.978,-247,-1,89.8,666.3,-358,354,407,23.9
'2018-05-29 21:50:10.00',49.977,-249,-1,89.8,666.3,-358,354,407,23.9
'2018-05-29 21:50:11.00',49.977,-250,2,89.9,666.4,-358,354,407,23.9
'2018-05-29 21:50:12.00',49.978,-252,1,89.9,666.4,-358,354,407,23.9
'2018-05-29 21:50:13.00',49.978,-251,0,89.9,666.4,-358,354,407,23.9
'2018-05-29 21:50:14.00',49.978,-250,2,89.9,666.4,-358,354,407,23.9
'2018-05-29 21:50:15.00',49.982,-250,1,89.9,666.4,-358,354,407,23.9
'2018-05-29 21:50:15.99',49.984,-250,1,89.9,666.4,-358,354,407,23.9
'2018-05-29 21:50:17.00',49.986,-250,-1,89.9,666.5,-359,354,407,23.9
'2018-05-29 21:50:18.00',49.988,-252,0,89.9,666.5,-359,355,407,23.9
'2018-05-29 21:50:19.00',49.989,-250,2,89.9,666.5,-359,355,407,23.9
'2018-05-29 21:50:20.00',49.989,-250,2,89.9,666.5,-359,355,407,23.9
'2018-05-29 21:50:21.00',49.988,-253,2,89.9,666.5,-358,355,407,23.9
'2018-05-29 21:50:22.00',49.988,-253,3,89.9,666.5,-358,355,407,23.9
'2018-05-29 21:50:23.00',49.987,-252,2,89.9,666.5,-358,354,407,23.9
'2018-05-29 21:50:24.00',49.985,-255,3,89.9,666.5,-358,354,407,23.9
'2018-05-29 21:50:25.00',49.982,-254,3,89.9,666.5,-358,354,407,23.9
'2018-05-29 21:50:26.00',49.981,-255,2,89.9,666.5,-358,354,407,23.9
'2018-05-29 21:50:27.00',49.979,-253,1,89.9,666.6,-358,354,407,23.9
'2018-05-29 21:50:28.00',49.976,-250,1,89.9,666.6,-359,354,407,23.9
'2018-05-29 21:50:28.99',49.973,-250,1,89.9,666.7,-359,354,407,23.9
'2018-05-29 21:50:30.00',49.971,-251,3,90.0,666.7,-359,354,407,23.9
'2018-05-29 21:50:30.99',49.968,-250,1,90.0,666.7,-359,354,407,23.9
'2018-05-29 21:50:32.00',49.967,-248,1,90.0,666.7,-359,354,407,23.9
'2018-05-29 21:50:33.00',49.965,-245,1,90.0,666.7,-359,354,407,23.9
'2018-05-29 21:50:34.00',49.962,-247,-1,90.0,666.7,-359,354,407,23.9
'2018-05-29 21:50:35.00',49.961,-249,2,90.0,666.7,-359,354,407,23.9
'2018-05-29 21:50:36.00',49.958,-247,3,90.0,666.7,-359,354,407,23.9
'2018-05-29 21:50:37.00',49.957,-245,2,90.0,666.7,-359,354,407,23.9
'2018-05-29 21:50:38.00',49.958,-248,-1,90.0,666.7,-359,354,407,23.9
'2018-05-29 21:50:39.00',49.957,-252,2,90.0,666.8,-358,354,408,23.9
'2018-05-29 21:50:40.00',49.958,-252,4,90.0,666.8,-358,354,408,23.9
'2018-05-29 21:50:41.00',49.959,-251,-1,90.1,666.8,-358,354,408,23.9
'2018-05-29 21:50:41.99',49.960,-250,1,90.1,666.8,-358,354,408,23.9
'2018-05-29 21:50:43.00',49.960,-252,0,90.1,666.9,-358,355,408,23.9
'2018-05-29 21:50:44.00',49.961,-251,1,90.1,666.9,-358,355,408,23.9
'2018-05-29 21:50:45.00',49.962,-248,-3,90.1,666.9,-358,355,408,23.9
'2018-05-29 21:50:46.00',49.964,-247,-1,90.1,666.9,-358,355,407,23.9
'2018-05-29 21:50:47.00',49.966,-249,-1,90.1,666.9,-358,355,407,23.9
'2018-05-29 21:50:48.00',49.969,-251,-1,90.1,666.9,-358,355,407,23.9
'2018-05-29 21:50:49.00',49.972,-252,2,90.1,666.9,-358,355,407,23.9
'2018-05-29 21:50:50.00',49.975,-250,2,90.1,666.9,-358,355,407,23.9
'2018-05-29 21:50:51.00',49.977,-250,1,90.1,666.9,-358,355,407,23.9
'2018-05-29 21:50:52.00',49.981,-249,1,90.1,667.0,-358,355,407,23.9
'2018-05-29 21:50:53.00',49.979,-248,1,90.1,667.0,-358,355,407,23.9
'2018-05-29 21:50:54.00',49.980,-253,3,90.1,667.0,-358,355,407,23.9
'2018-05-29 21:50:54.99',49.980,-250,2,90.1,667.0,-358,355,407,23.9
'2018-05-29 21:50:56.00',49.980,-252,3,90.1,667.1,-358,355,407,23.9
'2018-05-29 21:50:56.99',49.978,-253,3,90.1,667.1,-358,355,407,23.9
'2018-05-29 21:50:58.00',49.974,-252,3,90.1,667.1,-358,355,407,23.9
'2018-05-29 21:50:59.00',49.973,-253,0,90.1,667.1,-358,355,407,23.9
'2018-05-29 21:51:00.00',49.972,-250,1,90.1,667.1,-358,355,407,23.9
'2018-05-29 21:51:01.00',49.972,-250,1,90.2,667.1,-358,355,407,23.9
'2018-05-29 21:51:02.00',49.974,-250,1,90.2,667.1,-358,355,407,23.9
'2018-05-29 21:51:03.00',49.975,-251,1,90.2,667.1,-358,355,407,23.9
'2018-05-29 21:51:04.00',49.977,-248,0,90.2,667.1,-358,355,407,23.9
'2018-05-29 21:51:05.00',49.976,-248,1,90.2,667.2,-358,355,407,23.9
'2018-05-29 21:51:06.00',49.974,-248,0,90.2,667.2,-358,355,407,23.9
'2018-05-29 21:51:07.00',49.972,-248,1,90.2,667.2,-358,355,407,23.9
'2018-05-29 21:51:07.99',49.971,-250,2,90.2,667.3,-358,355,407,23.9
'2018-05-29 21:51:09.00',49.970,-250,2,90.2,667.3,-358,355,407,23.9
'2018-05-29 21:51:10.00',49.970,-250,0,90.2,667.3,-358,355,407,23.9
'2018-05-29 21:51:11.00',49.972,-251,-1,90.2,667.3,-358,355,407,23.9
'2018-05-29 21:51:12.00',49.976,-250,1,90.2,667.3,-358,355,406,23.9
'2018-05-29 21:51:13.00',49.983,-250,0,90.2,667.3,-358,355,406,23.9
'2018-05-29 21:51:14.00',49.987,-252,0,90.2,667.3,-358,355,406,23.9
'2018-05-29 21:51:15.00',49.989,-251,-1,90.2,667.3,-358,355,406,23.9
'2018-05-29 21:51:16.00',49.992,-249,0,90.2,667.3,-358,355,406,23.9
'2018-05-29 21:51:17.00',49.996,-251,-1,90.2,667.4,-358,355,406,23.9
'2018-05-29 21:51:18.00',49.998,-251,-1,90.2,667.4,-358,355,407,23.9
'2018-05-29 21:51:19.00',50.001,-251,1,90.2,667.4,-358,355,407,23.9
'2018-05-29 21:51:20.00',50.003,-251,0,90.2,667.4,-358,355,407,23.9
'2018-05-29 21:51:20.99',50.002,-250,1,90.2,667.4,-358,355,407,23.9
'2018-05-29 21:51:22.00',50.001,-252,-1,90.3,667.4,-358,355,407,23.9
'2018-05-29 21:51:23.00',50.000,-252,1,90.3,667.5,-358,355,407,23.9
'2018-05-29 21:51:24.00',49.999,-253,3,90.3,667.5,-358,355,407,23.9
'2018-05-29 21:51:25.00',49.996,-250,0,90.3,667.5,-358,355,406,23.9
'2018-05-29 21:51:26.00',49.993,-252,-1,90.3,667.5,-358,355,406,23.9
'2018-05-29 21:51:27.00',49.992,-251,0,90.3,667.5,-358,355,406,23.9
'2018-05-29 21:51:28.00',49.993,-250,-3,90.3,667.5,-358,355,406,23.9
'2018-05-29 21:51:29.00',49.995,-252,-21,90.3,667.6,-358,355,406,23.9
'2018-05-29 21:51:30.00',49.998,-250,-1,90.3,667.6,-358,355,406,23.9
'2018-05-29 21:51:31.00',50.002,-251,0,90.3,667.6,-357,355,406,23.9
'2018-05-29 21:51:31.99',50.006,-249,-1,90.4,667.6,-357,355,406,23.9
'2018-05-29 21:51:33.00',50.008,-251,1,90.4,667.6,-357,355,406,23.9
'2018-05-29 21:51:33.99',50.008,-250,-1,90.4,667.6,-357,355,406,23.9
'2018-05-29 21:51:35.00',50.003,-251,0,90.4,667.6,-357,355,406,23.9
'2018-05-29 21:51:36.00',50.002,-254,-22,90.4,667.6,-357,355,406,23.9
'2018-05-29 21:51:37.00',49.995,-250,2,90.4,667.6,-357,355,406,23.9
'2018-05-29 21:51:38.00',49.991,-252,-1,90.4,667.6,-358,355,406,23.9
'2018-05-29 21:51:39.00',49.986,-251,0,90.4,667.6,-358,355,407,23.9
'2018-05-29 21:51:40.00',49.983,-250,-1,90.4,667.7,-358,355,407,23.9
'2018-05-29 21:51:41.00',49.978,-250,-3,90.4,667.7,-358,355,407,23.9
'2018-05-29 21:51:42.00',49.975,-248,-3,90.4,667.8,-358,355,407,23.9
'2018-05-29 21:51:43.00',49.971,-248,-1,90.4,667.8,-358,355,407,23.9
'2018-05-29 21:51:44.00',49.968,-248,2,90.4,667.8,-358,355,407,23.9
'2018-05-29 21:51:44.99',49.966,-250,1,90.4,667.8,-358,355,408,23.9
'2018-05-29 21:51:46.00',49.967,-249,-1,90.4,667.8,-358,355,408,23.9
'2018-05-29 21:51:47.00',49.967,-250,-1,90.4,667.8,-358,355,408,23.9
'2018-05-29 21:51:48.00',49.968,-247,0,90.4,667.9,-358,355,408,23.9
'2018-05-29 21:51:49.00',49.969,-252,2,90.4,667.9,-358,355,408,23.9
'2018-05-29 21:51:50.00',49.970,-253,1,90.4,667.9,-358,355,408,23.9
'2018-05-29 21:51:51.00',49.971,-253,1,90.4,667.9,-358,355,408,23.9
'2018-05-29 21:51:52.00',49.973,-253,-1,90.5,667.9,-359,355,409,23.9
'2018-05-29 21:51:53.00',49.974,-253,-1,90.5,667.9,-359,355,409,23.9
'2018-05-29 21:51:54.00',49.974,-251,-1,90.5,668.0,-359,355,409,23.9
'2018-05-29 21:51:55.00',49.976,-250,-1,90.5,668.0,-359,355,409,23.9
'2018-05-29 21:51:56.00',49.980,-252,-1,90.5,668.0,-359,355,409,23.9
'2018-05-29 21:51:57.00',49.983,-251,0,90.5,668.0,-359,355,409,23.9
'2018-05-29 21:51:57.99',49.987,-251,-2,90.5,668.0,-359,355,409,23.9
'2018-05-29 21:51:59.00',49.990,-252,-2,90.5,668.0,-359,355,407,23.9
'2018-05-29 21:51:59.99',49.995,-250,-3,90.5,668.0,-359,355,407,23.9
'2018-05-29 21:52:01.00',49.997,-252,-1,90.5,668.0,-359,355,407,23.9
'2018-05-29 21:52:02.00',49.998,-252,-2,90.5,668.0,-359,356,407,23.9
'2018-05-29 21:52:03.00',49.999,-252,0,90.5,668.0,-359,356,407,23.9
'2018-05-29 21:52:04.00',50.000,-252,-3,90.6,668.1,-359,356,407,23.9
'2018-05-29 21:52:05.00',50.002,-252,1,90.6,668.1,-359,356,408,23.9
'2018-05-29 21:52:06.00',50.002,-253,-2,90.6,668.1,-359,356,408,23.9
'2018-05-29 21:52:07.00',50.001,-251,-1,90.6,668.2,-359,356,408,23.9
'2018-05-29 21:52:08.00',49.998,-250,-3,90.6,668.2,-359,356,408,23.9
'2018-05-29 21:52:09.00',49.995,-252,-1,90.7,668.2,-359,355,408,23.9
'2018-05-29 21:52:10.00',49.993,-250,-2,90.7,668.2,-358,355,408,23.9
'2018-05-29 21:52:10.99',49.990,-249,-3,90.7,668.2,-358,355,407,23.9
'2018-05-29 21:52:12.00',49.988,-250,-1,90.7,668.2,-358,355,407,23.9
'2018-05-29 21:52:13.00',49.987,-251,0,90.7,668.2,-358,355,407,23.9
'2018-05-29 21:52:14.00',49.985,-250,0,90.7,668.2,-358,355,407,23.9
'2018-05-29 21:52:15.00',49.986,-250,1,90.7,668.2,-358,355,407,23.9
'2018-05-29 21:52:16.00',49.987,-250,1,90.7,668.3,-358,355,407,23.9
'2018-05-29 21:52:17.00',49.987,-254,1,90.7,668.3,-358,355,407,23.9
'2018-05-29 21:52:18.00',49.987,-254,0,90.7,668.3,-358,355,407,23.9
'2018-05-29 21:52:19.00',49.986,-254,1,90.7,668.4,-358,355,407,23.9
'2018-05-29 21:52:20.00',49.986,-253,1,90.7,668.4,-358,355,407,23.9
'2018-05-29 21:52:21.00',49.986,-252,3,90.7,668.4,-358,355,407,23.9
'2018-05-29 21:52:22.00',49.985,-254,1,90.7,668.4,-357,355,407,23.9
'2018-05-29 21:52:23.00',49.985,-250,1,90.7,668.4,-357,355,407,23.9
'2018-05-29 21:52:23.99',49.984,-253,1,90.7,668.4,-357,355,407,23.9
'2018-05-29 21:52:25.00',49.983,-250,0,90.7,668.4,-357,355,406,23.9
'2018-05-29 21:52:25.99',49.984,-250,0,90.7,668.4,-357,355,406,23.9
'2018-05-29 21:52:27.00',49.987,-250,0,90.7,668.4,-358,355,406,23.9
'2018-05-29 21:52:28.00',49.990,-250,1,90.7,668.4,-357,355,406,23.9
'2018-05-29 21:52:29.00',49.996,-251,0,90.7,668.5,-358,355,406,23.9
'2018-05-29 21:52:30.00',50.003,-250,0,90.7,668.5,-358,355,406,23.9
'2018-05-29 21:52:31.00',50.006,-251,1,90.7,668.6,-358,355,406,23.9
'2018-05-29 21:52:32.00',50.010,-251,-1,90.7,668.6,-358,355,406,23.9
'2018-05-29 21:52:33.00',50.012,-250,0,90.8,668.6,-358,355,406,23.9
'2018-05-29 21:52:34.00',50.011,-251,-1,90.8,668.6,-358,355,406,23.9
'2018-05-29 21:52:35.00',50.008,-249,1,90.8,668.6,-358,355,406,23.9
'2018-05-29 21:52:36.00',50.005,-254,2,90.8,668.6,-358,355,406,23.9
'2018-05-29 21:52:36.99',50.002,-249,1,90.8,668.6,-358,355,406,23.9
'2018-05-29 21:52:38.00',49.999,-252,1,90.8,668.6,-358,355,407,23.9
'2018-05-29 21:52:39.00',49.995,-250,1,90.8,668.6,-358,355,407,23.9
'2018-05-29 21:52:40.00',49.995,-250,1,90.8,668.6,-357,355,407,23.9
'2018-05-29 21:52:41.00',49.993,-250,0,90.8,668.7,-357,355,407,23.9
'2018-05-29 21:52:42.00',49.992,-251,0,90.8,668.7,-357,355,407,23.9
'2018-05-29 21:52:43.00',49.992,-250,-1,90.8,668.7,-357,355,407,23.9
'2018-05-29 21:52:44.00',49.991,-250,0,90.8,668.7,-357,355,407,23.9
'2018-05-29 21:52:45.00',49.989,-251,1,90.8,668.8,-357,355,407,23.9
'2018-05-29 21:52:46.00',49.988,-250,1,90.8,668.8,-357,355,407,23.9
'2018-05-29 21:52:47.00',49.988,-250,1,90.8,668.8,-357,355,407,23.9
'2018-05-29 21:52:48.00',49.989,-250,1,90.8,668.8,-357,355,407,23.9
'2018-05-29 21:52:49.00',49.989,-250,0,90.8,668.8,-357,355,407,23.9
'2018-05-29 21:52:49.99',49.989,-252,1,90.8,668.8,-357,355,407,23.9
'2018-05-29 21:52:51.00',49.988,-248,-1,90.8,668.8,-357,355,407,23.9
'2018-05-29 21:52:51.99',49.989,-251,0,90.8,668.8,-357,355,407,23.9
'2018-05-29 21:52:53.00',49.989,-248,-1,90.8,668.9,-357,355,407,23.9
'2018-05-29 21:52:54.00',49.990,-248,-1,90.9,668.9,-358,355,407,23.9
'2018-05-29 21:52:55.00',49.991,-247,-3,90.9,668.9,-358,355,407,23.9
'2018-05-29 21:52:56.00',49.993,-247,-1,90.9,668.9,-358,355,407,23.9
'2018-05-29 21:52:57.00',49.994,-248,0,90.9,669.0,-358,355,407,23.9
'2018-05-29 21:52:58.00',49.996,-248,-2,90.9,669.0,-358,355,407,23.9
'2018-05-29 21:52:59.00',49.999,-248,-1,90.9,669.0,-358,355,407,23.9
'2018-05-29 21:53:00.00',50.002,-248,-1,90.9,669.0,-358,355,407,23.9
'2018-05-29 21:53:00.99',50.004,-247,-1,90.9,669.0,-358,355,407,23.9
'2018-05-29 21:53:02.00',50.007,-250,-1,90.9,669.0,-358,355,407,23.9
'2018-05-29 21:53:02.99',50.008,-247,-1,90.9,669.0,-357,355,407,23.9
'2018-05-29 21:53:04.00',50.009,-251,-1,90.9,669.0,-357,355,407,23.9
'2018-05-29 21:53:05.00',50.011,-250,-1,90.9,669.0,-357,355,407,23.9
'2018-05-29 21:53:06.00',50.012,-248,2,90.9,669.1,-358,355,407,23.9
'2018-05-29 21:53:07.00',50.011,-250,0,90.9,669.1,-357,355,407,23.9
'2018-05-29 21:53:08.00',50.011,-250,0,90.9,669.1,-357,355,407,23.9
'2018-05-29 21:53:09.00',50.009,-250,0,90.9,669.2,-357,356,407,23.9
'2018-05-29 21:53:10.00',50.005,-252,-1,91.0,669.2,-357,356,407,23.9
'2018-05-29 21:53:11.00',50.000,-250,21,91.0,669.2,-357,356,408,23.9
'2018-05-29 21:53:12.00',49.996,-251,0,91.0,669.2,-357,356,408,23.9
'2018-05-29 21:53:13.00',49.994,-251,0,91.0,669.2,-357,356,408,23.9
'2018-05-29 21:53:13.99',49.992,-250,-1,91.0,669.2,-357,356,408,23.9
'2018-05-29 21:53:15.00',49.992,-250,1,91.0,669.2,-358,355,408,23.9
'2018-05-29 21:53:16.00',49.993,-251,1,91.0,669.2,-358,355,408,23.9
'2018-05-29 21:53:17.00',49.993,-250,0,91.0,669.2,-357,355,408,23.9
'2018-05-29 21:53:18.00',49.992,-249,0,91.0,669.3,-357,355,408,23.9
'2018-05-29 21:53:19.00',49.992,-247,-1,91.0,669.3,-357,355,408,23.9
'2018-05-29 21:53:20.00',49.992,-248,-1,91.0,669.3,-357,355,408,23.9
'2018-05-29 21:53:21.00',49.991,-246,-1,91.1,669.3,-357,355,408,23.9
'2018-05-29 21:53:22.00',49.990,-247,0,91.1,669.3,-357,355,408,23.9
'2018-05-29 21:53:23.00',49.988,-247,-1,91.1,669.4,-357,355,408,23.9
'2018-05-29 21:53:24.00',49.987,-248,0,91.1,669.4,-357,355,408,23.9
'2018-05-29 21:53:25.00',49.988,-250,-1,91.1,669.4,-357,355,406,23.9
'2018-05-29 21:53:26.00',49.989,-248,2,91.1,669.4,-357,355,406,23.9
'2018-05-29 21:53:26.99',49.989,-250,1,91.1,669.4,-357,355,406,23.9
'2018-05-29 21:53:28.00',49.990,-251,2,91.1,669.4,-357,355,406,23.9
'2018-05-29 21:53:28.99',49.990,-250,2,91.1,669.4,-357,355,406,23.9
'2018-05-29 21:53:30.00',49.991,-252,0,91.1,669.5,-357,355,406,23.9
'2018-05-29 21:53:31.00',49.991,-251,3,91.1,669.5,-357,355,406,23.9
'2018-05-29 21:53:32.00',49.990,-253,2,91.1,669.5,-356,355,406,23.9
'2018-05-29 21:53:33.00',49.988,-252,1,91.1,669.5,-356,355,406,23.9
'2018-05-29 21:53:34.00',49.987,-250,1,91.1,669.5,-356,355,406,23.9
'2018-05-29 21:53:35.00',49.987,-251,-1,91.1,669.6,-356,356,406,23.9
'2018-05-29 21:53:36.00',49.987,-250,-1,91.1,669.6,-356,356,406,23.9
'2018-05-29 21:53:37.00',49.986,-249,-1,91.1,669.6,-356,356,406,23.9
'2018-05-29 21:53:38.00',49.985,-249,0,91.1,669.6,-356,356,406,23.9
'2018-05-29 21:53:39.00',49.984,-250,1,91.1,669.6,-356,356,406,23.9
'2018-05-29 21:53:39.99',49.984,-249,1,91.1,669.6,-356,356,406,23.9
'2018-05-29 21:53:41.00',49.986,-252,0,91.1,669.6,-356,356,406,23.9
'2018-05-29 21:53:42.00',49.988,-253,0,91.1,669.6,-356,355,406,23.9
'2018-05-29 21:53:43.00',49.988,-252,0,91.1,669.7,-356,355,406,23.9
'2018-05-29 21:53:44.00',49.986,-250,-1,91.1,669.7,-357,355,406,23.9
'2018-05-29 21:53:45.00',49.984,-251,-1,91.2,669.7,-357,355,407,23.9
'2018-05-29 21:53:46.00',49.984,-250,-3,91.2,669.7,-357,355,407,23.9
'2018-05-29 21:53:47.00',49.985,-250,-1,91.2,669.8,-357,355,407,23.9
'2018-05-29 21:53:48.00',49.989,-249,-2,91.2,669.8,-357,356,407,23.9
'2018-05-29 21:53:49.00',49.991,-249,-2,91.2,669.8,-357,356,407,23.9
'2018-05-29 21:53:50.00',49.995,-247,22,91.2,669.8,-357,356,407,23.9
'2018-05-29 21:53:51.00',49.997,-247,-2,91.2,669.8,-357,356,406,23.9
'2018-05-29 21:53:52.00',49.999,-248,0,91.2,669.8,-357,356,406,23.9
'2018-05-29 21:53:52.99',50.000,-248,-2,91.2,669.8,-357,356,406,23.9
'2018-05-29 21:53:54.00',50.002,-247,-2,91.2,669.8,-357,356,406,23.9
'2018-05-29 21:53:54.99',50.003,-249,-3,91.2,669.9,-357,356,406,23.9
'2018-05-29 21:53:56.00',50.011,-247,-2,91.3,669.9,-357,356,406,23.9
'2018-05-29 21:53:57.00',50.005,-250,-1,91.3,669.9,-357,356,406,23.9
'2018-05-29 21:53:58.00',50.006,-249,-3,91.3,669.9,-357,356,407,23.9
'2018-05-29 21:53:59.00',50.006,-250,-3,91.3,670.0,-357,356,407,23.9
'2018-05-29 21:54:00.00',50.005,-251,-2,91.3,670.0,-357,356,407,23.9
'2018-05-29 21:54:01.00',50.003,-247,-1,91.3,670.0,-357,356,407,23.9
'2018-05-29 21:54:02.00',50.002,-248,-3,91.3,670.0,-357,356,407,23.9
'2018-05-29 21:54:03.00',50.003,-250,-1,91.3,670.0,-357,356,407,23.9
'2018-05-29 21:54:04.00',50.005,-252,-1,91.3,670.0,-357,356,407,23.9
'2018-05-29 21:54:05.00',50.006,-250,-1,91.3,670.0,-357,356,406,23.9
'2018-05-29 21:54:05.99',50.009,-250,1,91.3,670.0,-357,356,406,23.9
'2018-05-29 21:54:07.00',50.013,-250,-1,91.3,670.1,-357,356,406,23.9
'2018-05-29 21:54:08.00',50.019,-251,0,91.3,670.1,-357,356,406,23.9
'2018-05-29 21:54:09.00',50.022,-252,1,91.3,670.1,-357,356,406,23.9
'2018-05-29 21:54:10.00',50.025,-250,0,91.3,670.1,-357,356,406,23.9
'2018-05-29 21:54:11.00',50.029,-250,-2,91.3,670.2,-357,356,407,23.9
'2018-05-29 21:54:12.00',50.031,-253,-1,91.3,670.2,-357,356,407,23.9
'2018-05-29 21:54:13.00',50.031,-253,0,91.3,670.2,-357,356,407,23.9
'2018-05-29 21:54:14.00',50.030,-253,0,91.3,670.2,-357,356,407,23.9
'2018-05-29 21:54:15.00',50.030,-252,1,91.4,670.2,-358,356,407,23.9
'2018-05-29 21:54:16.00',50.030,-250,-1,91.4,670.2,-358,356,407,23.9
'2018-05-29 21:54:17.00',50.028,-250,-1,91.4,670.2,-357,356,407,23.9
'2018-05-29 21:54:18.00',50.026,-249,-1,91.4,670.2,-357,356,407,23.9
'2018-05-29 21:54:18.99',50.023,-250,0,91.4,670.3,-357,356,407,23.9
'2018-05-29 21:54:20.00',50.021,-251,1,91.4,670.3,-357,356,407,23.9
'2018-05-29 21:54:20.99',50.020,-251,-1,91.4,670.3,-358,356,407,23.9
'2018-05-29 21:54:22.00',50.018,-249,-1,91.4,670.3,-358,356,407,23.9
'2018-05-29 21:54:23.00',50.016,-249,1,91.4,670.4,-358,356,407,23.9
'2018-05-29 21:54:24.00',50.014,-248,0,91.4,670.4,-358,356,407,23.9
'2018-05-29 21:54:25.00',50.014,-248,-1,91.4,670.4,-358,356,407,23.9
'2018-05-29 21:54:26.00',50.015,-250,-1,91.4,670.4,-358,356,407,23.9
'2018-05-29 21:54:27.00',50.016,-249,1,91.4,670.4,-357,356,407,23.9
'2018-05-29 21:54:28.00',50.016,-250,-1,91.4,670.4,-357,356,407,23.9
'2018-05-29 21:54:29.00',50.020,-250,2,91.4,670.4,-358,356,407,23.9
'2018-05-29 21:54:30.00',50.024,-250,1,91.4,670.4,-358,356,407,23.9
'2018-05-29 21:54:31.00',50.027,-249,1,91.5,670.5,-358,356,407,23.9
'2018-05-29 21:54:31.99',50.031,-248,0,91.5,670.5,-358,356,406,23.9
'2018-05-29 21:54:33.00',50.031,-248,-1,91.5,670.5,-357,356,406,23.9
'2018-05-29 21:54:34.00',50.029,-250,-1,91.5,670.5,-357,356,406,23.9
'2018-05-29 21:54:35.00',50.028,-250,-2,91.5,670.6,-357,356,406,23.9
'2018-05-29 21:54:36.00',50.027,-252,1,91.5,670.6,-357,356,406,23.9
'2018-05-29 21:54:37.00',50.027,-251,-1,91.5,670.6,-357,356,406,23.9
'2018-05-29 21:54:38.00',50.029,-250,-1,91.5,670.6,-357,356,407,23.9
'2018-05-29 21:54:39.00',50.030,-250,-1,91.5,670.6,-357,356,407,23.9
'2018-05-29 21:54:40.00',50.031,-253,2,91.5,670.6,-357,356,407,23.9
'2018-05-29 21:54:41.00',50.032,-253,2,91.5,670.6,-357,356,407,23.9
'2018-05-29 21:54:42.00',50.032,-251,2,91.5,670.6,-357,356,407,23.9
'2018-05-29 21:54:42.99',50.031,-249,2,91.6,670.7,-357,356,407,23.9
'2018-05-29 21:54:44.00',50.030,-249,0,91.6,670.7,-357,356,407,23.9
'2018-05-29 21:54:44.99',50.029,-248,0,91.6,670.7,-357,356,405,23.9
'2018-05-29 21:54:46.00',50.030,-249,0,91.6,670.7,-357,356,405,23.9
'2018-05-29 21:54:47.00',50.030,-251,2,91.6,670.7,-357,356,405,23.9
'2018-05-29 21:54:48.00',50.031,-249,1,91.6,670.8,-357,356,405,23.9
'2018-05-29 21:54:49.00',50.032,-248,-1,91.6,670.8,-357,356,405,23.9
'2018-05-29 21:54:50.00',50.034,-248,-2,91.7,670.8,-357,356,405,23.9
'2018-05-29 21:54:51.00',50.035,-250,-1,91.7,670.8,-357,356,405,23.9
'2018-05-29 21:54:52.00',50.036,-252,0,91.7,670.8,-357,356,405,23.9
'2018-05-29 21:54:53.00',50.036,-250,-1,91.7,670.8,-357,356,405,23.9
'2018-05-29 21:54:54.00',50.036,-249,0,91.7,670.8,-357,356,405,23.9
'2018-05-29 21:54:55.00',50.036,-252,-1,91.7,670.9,-357,356,405,23.9
'2018-05-29 21:54:55.99',50.037,-253,1,91.7,670.9,-357,356,405,23.9
'2018-05-29 21:54:57.00',50.037,-249,1,91.7,670.9,-357,356,405,23.9
'2018-05-29 21:54:57.99',50.036,-248,0,91.7,670.9,-357,356,405,23.9
'2018-05-29 21:54:59.00',50.036,-250,-1,91.7,670.9,-357,356,406,23.9
'2018-05-29 21:55:00.00',50.038,-250,-1,91.7,671.0,-357,356,406,23.9
'2018-05-29 21:55:01.00',50.039,-250,2,91.7,671.0,-357,356,406,23.9
'2018-05-29 21:55:02.00',50.040,-247,-1,91.7,671.0,-357,356,406,23.9
'2018-05-29 21:55:03.00',50.042,-247,-1,91.7,671.0,-357,356,406,23.9
'2018-05-29 21:55:04.00',50.041,-251,-1,91.7,671.0,-357,356,406,23.9
'2018-05-29 21:55:05.00',50.036,-252,1,91.7,671.0,-356,356,407,23.9
'2018-05-29 21:55:06.00',50.032,-251,0,91.7,671.0,-357,356,407,23.9
'2018-05-29 21:55:07.00',50.029,-250,0,91.7,671.0,-357,356,407,23.9
'2018-05-29 21:55:08.00',50.027,-253,0,91.7,671.1,-357,356,407,23.9
'2018-05-29 21:55:08.99',50.025,-250,0,91.7,671.1,-357,356,407,23.9
'2018-05-29 21:55:10.00',50.024,-255,1,91.7,671.1,-356,356,407,23.9
'2018-05-29 21:55:11.00',50.024,-253,2,91.7,671.1,-356,356,407,23.9
'2018-05-29 21:55:12.00',50.023,-252,2,91.7,671.2,-356,356,407,23.9
'2018-05-29 21:55:13.00',50.021,-248,-1,91.8,671.2,-356,356,407,23.9
'2018-05-29 21:55:14.00',50.019,-250,-1,91.8,671.2,-356,356,407,23.9
'2018-05-29 21:55:15.00',50.019,-247,-1,91.8,671.2,-356,356,407,23.9
'2018-05-29 21:55:16.00',50.020,-247,-1,91.8,671.2,-357,356,407,23.9
'2018-05-29 21:55:17.00',50.020,-247,-1,91.8,671.2,-357,356,407,23.9
'2018-05-29 21:55:18.00',50.021,-247,0,91.8,671.2,-357,356,407,23.9
'2018-05-29 21:55:19.00',50.020,-249,2,91.8,671.2,-357,356,407,23.9
'2018-05-29 21:55:20.00',50.020,-248,0,91.8,671.3,-357,356,407,23.9
'2018-05-29 21:55:21.00',50.021,-247,0,91.8,671.3,-357,356,407,23.9
'2018-05-29 21:55:21.99',50.023,-247,-1,91.8,671.3,-357,356,407,23.9
'2018-05-29 21:55:23.00',50.026,-247,-1,91.8,671.3,-356,356,407,23.9
'2018-05-29 21:55:23.99',50.031,-247,-1,91.8,671.4,-356,356,407,23.9
'2018-05-29 21:55:25.00',50.036,-250,-1,91.8,671.4,-356,356,405,23.9
'2018-05-29 21:55:26.00',50.042,-250,1,91.8,671.4,-356,356,405,23.9
'2018-05-29 21:55:27.00',50.047,-253,-1,91.8,671.4,-356,356,405,23.9
'2018-05-29 21:55:28.00',50.050,-255,1,91.8,671.4,-356,356,405,23.9
'2018-05-29 21:55:29.00',50.050,-251,1,91.8,671.4,-356,356,405,23.9
'2018-05-29 21:55:30.00',50.045,-250,1,91.8,671.4,-356,356,405,23.9
'2018-05-29 21:55:31.00',50.039,-251,0,91.8,671.5,-356,356,406,23.9
'2018-05-29 21:55:32.00',50.033,-250,1,91.8,671.5,-356,356,406,23.9
'2018-05-29 21:55:33.00',50.025,-251,2,91.8,671.5,-356,356,406,23.9
'2018-05-29 21:55:34.00',50.016,-254,2,91.8,671.5,-356,356,406,23.9
'2018-05-29 21:55:34.99',50.008,-255,2,91.8,671.5,-356,356,406,23.9
'2018-05-29 21:55:36.00',50.005,-253,0,91.8,671.6,-356,356,406,23.9
'2018-05-29 21:55:37.00',50.003,-254,3,91.9,671.6,-356,356,406,23.9
'2018-05-29 21:55:38.00',50.002,-253,0,91.9,671.6,-356,356,406,23.9
'2018-05-29 21:55:39.00',50.004,-254,3,91.9,671.6,-356,356,406,23.9
'2018-05-29 21:55:40.00',50.008,-252,2,91.9,671.6,-356,356,406,23.9
'2018-05-29 21:55:41.00',50.011,-252,0,91.9,671.6,-356,356,406,23.9
'2018-05-29 21:55:42.00',50.016,-251,0,91.9,671.6,-356,356,406,23.9
'2018-05-29 21:55:43.00',50.021,-250,1,91.9,671.7,-356,356,406,23.9
'2018-05-29 21:55:44.00',50.026,-250,1,91.9,671.7,-356,356,406,23.9
'2018-05-29 21:55:45.00',50.029,-250,2,91.9,671.7,-356,356,405,23.9
'2018-05-29 21:55:46.00',50.034,-252,2,91.9,671.7,-356,356,405,23.9
'2018-05-29 21:55:47.00',50.038,-250,-1,91.9,671.7,-356,356,405,23.9
'2018-05-29 21:55:47.99',50.041,-248,-1,91.9,671.8,-356,356,405,23.9
'2018-05-29 21:55:49.00',50.041,-249,-1,91.9,671.8,-356,356,405,23.9
'2018-05-29 21:55:49.99',50.040,-251,0,91.9,671.8,-356,356,405,23.9
'2018-05-29 21:55:51.00',50.039,-251,1,91.9,671.8,-356,356,405,23.9
'2018-05-29 21:55:52.00',50.037,-249,1,92.0,671.8,-356,356,405,23.9
'2018-05-29 21:55:53.00',50.036,-251,1,92.0,671.8,-356,356,405,23.9
'2018-05-29 21:55:54.00',50.035,-250,1,92.0,671.8,-356,356,405,23.9
'2018-05-29 21:55:55.00',50.033,-252,1,92.0,671.9,-355,356,405,23.9
'2018-05-29 21:55:56.00',50.032,-252,2,92.0,671.9,-356,356,405,23.9
'2018-05-29 21:55:57.00',50.032,-247,0,92.0,671.9,-356,356,405,23.9
'2018-05-29 21:55:58.00',50.032,-247,-1,92.0,671.9,-356,356,406,23.9
'2018-05-29 21:55:59.00',50.031,-249,-1,92.0,672.0,-356,356,406,23.9
'2018-05-29 21:56:00.00',50.030,-250,2,92.0,672.0,-356,356,406,23.9
'2018-05-29 21:56:00.99',50.029,-248,1,92.0,672.0,-356,356,406,23.9
'2018-05-29 21:56:02.00',50.029,-248,-1,92.0,672.0,-356,356,406,23.9
'2018-05-29 21:56:03.00',50.030,-246,-1,92.0,672.0,-356,356,406,23.9
'2018-05-29 21:56:04.00',50.030,-248,-1,92.1,672.0,-356,356,406,23.9
'2018-05-29 21:56:05.00',50.030,-251,0,92.1,672.0,-356,356,406,23.9
'2018-05-29 21:56:06.00',50.032,-251,0,92.1,672.1,-356,356,406,23.9
'2018-05-29 21:56:07.00',50.034,-250,0,92.1,672.1,-356,356,406,23.9
'2018-05-29 21:56:08.00',50.036,-250,0,92.1,672.1,-356,356,406,23.9
'2018-05-29 21:56:09.00',50.038,-253,1,92.1,672.1,-356,356,406,23.9
'2018-05-29 21:56:10.00',50.040,-252,4,92.1,672.1,-356,356,406,23.9
'2018-05-29 21:56:11.00',50.042,-253,2,92.1,672.2,-356,356,406,23.9
'2018-05-29 21:56:11.99',50.043,-248,-1,92.1,672.2,-355,356,405,23.9
'2018-05-29 21:56:13.00',50.044,-251,2,92.1,672.2,-355,356,405,23.9
'2018-05-29 21:56:13.99',50.043,-251,1,92.1,672.2,-355,356,405,23.9
'2018-05-29 21:56:15.00',50.043,-248,0,92.1,672.2,-355,356,405,23.9
'2018-05-29 21:56:16.00',50.040,-248,-1,92.1,672.2,-356,356,405,23.9
'2018-05-29 21:56:17.00',50.034,-249,-1,92.1,672.2,-356,356,405,23.9
'2018-05-29 21:56:18.00',50.031,-252,-2,92.1,672.3,-356,356,406,23.9
'2018-05-29 21:56:19.00',50.027,-252,-1,92.1,672.3,-356,356,406,23.9
'2018-05-29 21:56:20.00',50.026,-253,-1,92.1,672.3,-356,356,406,23.9
'2018-05-29 21:56:21.00',50.026,-250,0,92.1,672.3,-356,356,406,23.9
'2018-05-29 21:56:22.00',50.029,-250,-1,92.1,672.4,-356,356,406,23.9
'2018-05-29 21:56:23.00',50.035,-252,-1,92.1,672.4,-356,356,406,23.9
'2018-05-29 21:56:24.00',50.036,-251,1,92.1,672.4,-356,356,406,23.9
'2018-05-29 21:56:24.99',50.036,-253,0,92.1,672.4,-356,356,406,23.9
'2018-05-29 21:56:26.00',50.035,-248,-1,92.1,672.5,-356,356,406,23.9
'2018-05-29 21:56:26.99',50.036,-247,-1,92.1,672.5,-356,356,406,23.9
'2018-05-29 21:56:28.00',50.036,-250,-1,92.2,672.5,-356,356,406,23.9
'2018-05-29 21:56:29.00',50.036,-249,2,92.2,672.5,-356,356,406,23.9
'2018-05-29 21:56:30.00',50.035,-247,0,92.2,672.5,-356,356,406,23.9
'2018-05-29 21:56:31.00',50.032,-248,-1,92.2,672.5,-356,356,406,23.9
'2018-05-29 21:56:32.00',50.031,-247,-1,92.2,672.5,-356,356,406,23.9
'2018-05-29 21:56:33.00',50.031,-250,0,92.2,672.6,-355,356,406,23.9
'2018-05-29 21:56:34.00',50.033,-252,0,92.2,672.6,-355,356,406,23.9
'2018-05-29 21:56:35.00',50.037,-248,1,92.2,672.6,-355,356,406,23.9
'2018-05-29 21:56:36.00',50.043,-247,-1,92.2,672.6,-355,356,406,23.9
'2018-05-29 21:56:37.00',50.047,-248,0,92.2,672.6,-355,356,405,23.9
'2018-05-29 21:56:37.99',50.049,-252,2,92.2,672.7,-355,356,405,23.8
'2018-05-29 21:56:39.00',50.051,-250,1,92.2,672.7,-355,356,405,23.8
'2018-05-29 21:56:40.00',50.053,-252,1,92.3,672.7,-355,356,405,23.8
'2018-05-29 21:56:41.00',50.055,-253,3,92.3,672.7,-355,356,405,23.8
'2018-05-29 21:56:42.00',50.053,-250,3,92.3,672.7,-355,356,405,23.8
'2018-05-29 21:56:43.00',50.052,-249,1,92.3,672.7,-355,356,405,23.8
'2018-05-29 21:56:44.00',50.049,-252,2,92.3,672.7,-355,356,405,23.8
'2018-05-29 21:56:45.00',50.046,-249,1,92.3,672.8,-355,356,405,23.8
'2018-05-29 21:56:46.00',50.043,-249,1,92.3,672.8,-355,356,405,23.8
'2018-05-29 21:56:47.00',50.042,-250,-2,92.3,672.8,-355,357,405,23.8
'2018-05-29 21:56:48.00',50.042,-251,-1,92.3,672.8,-355,357,405,23.8
'2018-05-29 21:56:49.00',50.044,-252,1,92.3,672.8,-355,357,405,23.8
'2018-05-29 21:56:50.00',50.050,-250,-1,92.3,672.9,-355,357,404,23.8
'2018-05-29 21:56:50.99',50.053,-251,0,92.3,672.9,-355,357,404,23.8
'2018-05-29 21:56:52.00',50.056,-248,3,92.3,672.9,-355,357,404,23.8
'2018-05-29 21:56:52.99',50.058,-245,0,92.3,672.9,-355,357,404,23.8
'2018-05-29 21:56:54.00',50.060,-250,1,92.3,672.9,-355,356,404,23.8
'2018-05-29 21:56:55.00',50.060,-247,1,92.3,672.9,-355,356,404,23.8
'2018-05-29 21:56:56.00',50.060,-247,-1,92.3,672.9,-355,356,403,23.8
'2018-05-29 21:56:57.00',50.059,-250,1,92.4,673.0,-354,356,403,23.8
'2018-05-29 21:56:58.00',50.057,-250,2,92.4,673.0,-354,356,403,23.8
'2018-05-29 21:56:59.00',50.054,-252,0,92.4,673.0,-354,356,403,23.8
'2018-05-29 21:57:00.00',50.050,-254,3,92.4,673.0,-355,357,403,23.8
'2018-05-29 21:57:01.00',50.048,-250,2,92.4,673.0,-355,357,403,23.8
'2018-05-29 21:57:02.00',50.047,-250,0,92.4,673.1,-355,357,403,23.8
'2018-05-29 21:57:03.00',50.046,-250,0,92.4,673.1,-355,357,404,23.8
'2018-05-29 21:57:03.99',50.044,-252,1,92.4,673.1,-355,357,404,23.8
'2018-05-29 21:57:05.00',50.042,-251,-2,92.4,673.1,-355,357,404,23.8
'2018-05-29 21:57:06.00',50.042,-248,-1,92.4,673.1,-355,357,404,23.8
'2018-05-29 21:57:07.00',50.044,-250,-1,92.4,673.1,-356,357,404,23.8
'2018-05-29 21:57:08.00',50.048,-251,0,92.4,673.1,-356,357,404,23.8
'2018-05-29 21:57:09.00',50.051,-251,0,92.4,673.2,-356,357,404,23.8
'2018-05-29 21:57:10.00',50.054,-251,0,92.4,673.2,-356,357,404,23.7
'2018-05-29 21:57:11.00',50.058,-249,2,92.4,673.2,-356,357,404,23.7
'2018-05-29 21:57:12.00',50.060,-245,-1,92.5,673.2,-356,357,404,23.7
'2018-05-29 21:57:13.00',50.063,-247,2,92.5,673.3,-356,357,404,23.7
'2018-05-29 21:57:14.00',50.065,-248,0,92.5,673.3,-356,357,404,23.7
'2018-05-29 21:57:15.00',50.066,-248,-1,92.5,673.3,-356,357,404,23.7
'2018-05-29 21:57:16.00',50.065,-251,-1,92.5,673.3,-355,357,404,23.7
'2018-05-29 21:57:16.99',50.063,-250,0,92.5,673.3,-355,357,405,23.7
'2018-05-29 21:57:18.00',50.060,-253,2,92.5,673.3,-355,357,405,23.7
'2018-05-29 21:57:18.99',50.056,-252,1,92.5,673.3,-355,357,405,23.7
'2018-05-29 21:57:20.00',50.054,-248,0,92.5,673.4,-355,357,405,23.7
'2018-05-29 21:57:21.00',50.051,-251,3,92.5,673.4,-355,357,405,23.7
'2018-05-29 21:57:22.00',50.049,-252,2,92.6,673.4,-355,357,405,23.7
'2018-05-29 21:57:23.00',50.046,-248,-1,92.6,673.4,-355,357,404,23.7
'2018-05-29 21:57:24.00',50.044,-247,1,92.6,673.5,-355,357,404,23.7
'2018-05-29 21:57:25.00',50.041,-248,-3,92.6,673.5,-355,357,404,23.7
'2018-05-29 21:57:26.00',50.038,-251,1,92.6,673.5,-355,357,404,23.7
'2018-05-29 21:57:27.00',50.035,-250,1,92.6,673.5,-355,357,404,23.7
'2018-05-29 21:57:28.00',50.030,-249,1,92.6,673.5,-354,357,404,23.7
'2018-05-29 21:57:29.00',50.029,-249,0,92.6,673.5,-354,357,404,23.7
'2018-05-29 21:57:29.99',50.029,-251,0,92.6,673.6,-354,357,405,23.7
'2018-05-29 21:57:31.00',50.029,-251,2,92.6,673.6,-354,357,405,23.7
'2018-05-29 21:57:32.00',50.029,-251,3,92.6,673.6,-354,357,405,23.7
'2018-05-29 21:57:33.00',50.031,-248,0,92.7,673.6,-354,357,405,23.7
'2018-05-29 21:57:34.00',50.035,-246,-1,92.7,673.6,-354,357,405,23.7
'2018-05-29 21:57:35.00',50.039,-250,0,92.7,673.6,-354,357,405,23.7
'2018-05-29 21:57:36.00',50.044,-248,1,92.7,673.7,-354,357,404,23.7
'2018-05-29 21:57:37.00',50.049,-248,1,92.7,673.7,-354,357,404,23.7
'2018-05-29 21:57:38.00',50.055,-249,-1,92.7,673.7,-354,357,404,23.7
'2018-05-29 21:57:39.00',50.060,-251,-1,92.7,673.7,-354,357,404,23.7
'2018-05-29 21:57:40.00',50.061,-251,1,92.7,673.7,-354,357,404,23.7
'2018-05-29 21:57:41.00',50.061,-247,-1,92.7,673.7,-354,357,404,23.7
'2018-05-29 21:57:42.00',50.060,-252,0,92.7,673.7,-354,357,404,23.6
'2018-05-29 21:57:42.99',50.058,-250,0,92.7,673.8,-355,357,406,23.6
'2018-05-29 21:57:44.00',50.056,-253,1,92.7,673.8,-355,357,406,23.6
'2018-05-29 21:57:45.00',50.053,-253,3,92.7,673.8,-355,357,406,23.6
'2018-05-29 21:57:46.00',50.050,-250,1,92.7,673.8,-355,357,406,23.6
'2018-05-29 21:57:47.00',50.047,-248,0,92.7,673.9,-355,357,406,23.6
'2018-05-29 21:57:48.00',50.047,-251,1,92.7,673.9,-355,357,406,23.6
'2018-05-29 21:57:49.00',50.047,-250,-1,92.7,673.9,-355,357,406,23.6
'2018-05-29 21:57:50.00',50.047,-247,-1,92.7,673.9,-355,357,405,23.6
'2018-05-29 21:57:51.00',50.047,-250,-1,92.7,674.0,-355,357,405,23.6
'2018-05-29 21:57:52.00',50.048,-252,0,92.7,674.0,-355,357,405,23.6
'2018-05-29 21:57:53.00',50.048,-250,0,92.7,674.0,-355,357,405,23.6
'2018-05-29 21:57:53.99',50.049,-249,-1,92.7,674.0,-355,357,405,23.6
'2018-05-29 21:57:55.00',50.049,-253,2,92.7,674.0,-355,357,405,23.6
'2018-05-29 21:57:55.99',50.050,-247,3,92.7,674.0,-355,357,405,23.6
'2018-05-29 21:57:57.00',50.050,-247,-1,92.8,674.1,-355,357,404,23.6
'2018-05-29 21:57:58.00',50.056,-246,-1,92.8,674.1,-355,357,404,23.6
'2018-05-29 21:57:59.00',50.050,-248,1,92.8,674.1,-354,357,404,23.6
'2018-05-29 21:58:00.00',50.050,-248,0,92.8,674.1,-354,356,404,23.6
'2018-05-29 21:58:01.00',50.052,-250,0,92.8,674.1,-354,356,404,23.6
'2018-05-29 21:58:02.00',50.054,-251,-1,92.8,674.1,-354,356,404,23.6
'2018-05-29 21:58:03.00',50.055,-248,1,92.8,674.2,-354,356,405,23.6
'2018-05-29 21:58:04.00',50.054,-253,0,92.8,674.2,-354,356,405,23.6
'2018-05-29 21:58:05.00',50.052,-253,3,92.8,674.2,-354,356,405,23.6
'2018-05-29 21:58:06.00',50.050,-250,0,92.8,674.2,-354,356,405,23.6
'2018-05-29 21:58:06.99',50.047,-248,3,92.8,674.2,-354,357,405,23.6
'2018-05-29 21:58:08.00',50.045,-251,2,92.8,674.2,-354,357,405,23.6
'2018-05-29 21:58:09.00',50.041,-249,-1,92.8,674.3,-354,357,404,23.6
'2018-05-29 21:58:10.00',50.037,-247,1,92.8,674.3,-354,357,404,23.6
'2018-05-29 21:58:11.00',50.033,-247,-1,92.8,674.3,-354,357,404,23.6
'2018-05-29 21:58:12.00',50.029,-251,-1,92.8,674.3,-354,357,404,23.6
'2018-05-29 21:58:13.00',50.027,-250,1,92.8,674.3,-354,357,404,23.6
'2018-05-29 21:58:14.00',50.025,-252,0,92.8,674.3,-354,357,404,23.6
'2018-05-29 21:58:15.00',50.024,-250,-1,92.8,674.4,-354,357,404,23.6
'2018-05-29 21:58:16.00',50.026,-250,0,92.9,674.4,-354,357,405,23.6
'2018-05-29 21:58:17.00',50.029,-250,-1,92.9,674.4,-354,357,405,23.6
'2018-05-29 21:58:18.00',50.031,-252,1,92.9,674.4,-354,357,405,23.6
'2018-05-29 21:58:19.00',50.033,-251,2,92.9,674.4,-354,357,405,23.6
'2018-05-29 21:58:19.99',50.035,-249,0,92.9,674.4,-354,357,405,23.6
'2018-05-29 21:58:21.00',50.037,-247,-1,92.9,674.5,-354,357,405,23.6
'2018-05-29 21:58:21.99',50.038,-248,-1,92.9,674.5,-354,357,405,23.6
'2018-05-29 21:58:23.00',50.038,-247,0,92.9,674.5,-354,357,405,23.6
'2018-05-29 21:58:24.00',50.036,-249,-1,92.9,674.5,-354,357,405,23.6
'2018-05-29 21:58:25.00',50.034,-249,0,92.9,674.5,-354,357,405,23.6
'2018-05-29 21:58:26.00',50.028,-247,1,92.9,674.6,-354,357,405,23.6
'2018-05-29 21:58:27.00',50.024,-247,-1,92.9,674.6,-354,357,405,23.6
'2018-05-29 21:58:28.00',50.021,-248,-1,92.9,674.6,-354,357,405,23.6
'2018-05-29 21:58:29.00',50.018,-250,0,92.9,674.6,-354,357,405,23.6
'2018-05-29 21:58:30.00',50.017,-249,-2,92.9,674.6,-354,357,405,23.6
'2018-05-29 21:58:31.00',50.015,-251,0,92.9,674.6,-354,357,405,23.6
'2018-05-29 21:58:32.00',50.014,-252,-1,92.9,674.7,-354,356,405,23.6
'2018-05-29 21:58:32.99',50.013,-251,1,92.9,674.7,-354,356,405,23.6
'2018-05-29 21:58:34.00',50.014,-252,0,92.9,674.7,-354,356,406,23.6
'2018-05-29 21:58:35.00',50.016,-250,0,92.9,674.7,-354,356,406,23.6
'2018-05-29 21:58:36.00',50.020,-251,-1,92.9,674.8,-354,356,406,23.6
'2018-05-29 21:58:37.00',50.025,-253,0,92.9,674.8,-354,357,406,23.6
'2018-05-29 21:58:38.00',50.027,-252,0,93.0,674.8,-354,357,406,23.6
'2018-05-29 21:58:39.00',50.028,-255,1,93.0,674.8,-355,357,406,23.6
'2018-05-29 21:58:40.00',50.029,-255,1,93.0,674.8,-355,357,406,23.6
'2018-05-29 21:58:41.00',50.029,-250,1,93.0,674.9,-355,357,406,23.6
'2018-05-29 21:58:42.00',50.031,-249,1,93.0,674.9,-355,357,406,23.6
'2018-05-29 21:58:43.00',50.033,-249,-1,93.0,674.9,-355,356,406,23.6
'2018-05-29 21:58:44.00',50.035,-252,0,93.0,674.9,-355,356,406,23.6
'2018-05-29 21:58:45.00',50.034,-250,-1,93.0,674.9,-355,356,406,23.6
'2018-05-29 21:58:45.99',50.033,-255,2,93.0,675.0,-355,356,406,23.6
'2018-05-29 21:58:47.00',50.031,-250,0,93.0,675.0,-355,356,406,23.6
'2018-05-29 21:58:47.99',50.028,-250,0,93.0,675.0,-355,356,406,23.6
'2018-05-29 21:58:49.00',50.025,-250,-1,93.1,675.0,-355,356,406,23.6
'2018-05-29 21:58:50.00',50.021,-250,2,93.1,675.0,-355,356,406,23.6
'2018-05-29 21:58:51.00',50.019,-252,1,93.1,675.0,-355,356,406,23.6
'2018-05-29 21:58:52.00',50.017,-251,1,93.1,675.1,-355,356,406,23.6
'2018-05-29 21:58:53.00',50.015,-251,-1,93.1,675.1,-355,356,407,23.6
'2018-05-29 21:58:54.00',50.013,-250,0,93.1,675.1,-355,356,407,23.6
'2018-05-29 21:58:55.00',50.011,-250,-2,93.1,675.1,-355,356,407,23.6
'2018-05-29 21:58:56.00',50.011,-247,0,93.1,675.1,-355,356,407,23.6
'2018-05-29 21:58:57.00',50.013,-248,1,93.1,675.2,-355,357,407,23.6
'2018-05-29 21:58:58.00',50.013,-247,-2,93.1,675.2,-355,357,407,23.6
'2018-05-29 21:58:58.99',50.013,-250,-3,93.1,675.2,-355,357,405,23.6
'2018-05-29 21:59:00.00',50.014,-247,-1,93.1,675.2,-355,357,405,23.6
'2018-05-29 21:59:01.00',50.017,-251,-3,93.1,675.2,-355,357,405,23.6
'2018-05-29 21:59:02.00',50.022,-253,-3,93.1,675.2,-354,357,405,23.7
'2018-05-29 21:59:03.00',50.023,-253,-3,93.1,675.3,-355,357,405,23.7
'2018-05-29 21:59:04.00',50.025,-252,-1,93.1,675.3,-355,357,405,23.7
'2018-05-29 21:59:05.00',50.025,-251,-1,93.1,675.3,-355,357,405,23.7
'2018-05-29 21:59:06.00',50.027,-251,-1,93.1,675.3,-354,357,405,23.7
'2018-05-29 21:59:07.00',50.031,-253,1,93.1,675.3,-354,357,406,23.7
'2018-05-29 21:59:08.00',50.033,-252,0,93.1,675.4,-354,357,406,23.7
'2018-05-29 21:59:09.00',50.035,-252,1,93.2,675.4,-354,357,406,23.7
'2018-05-29 21:59:10.00',50.037,-247,0,93.2,675.4,-354,357,406,23.7
'2018-05-29 21:59:11.00',50.040,-247,-1,93.2,675.4,-354,357,406,23.7
'2018-05-29 21:59:11.99',50.041,-248,-1,93.2,675.4,-354,357,406,23.7
'2018-05-29 21:59:13.00',50.041,-248,0,93.2,675.4,-355,357,406,23.7
'2018-05-29 21:59:13.99',50.041,-248,-1,93.2,675.5,-355,357,406,23.7
'2018-05-29 21:59:15.00',50.042,-248,-1,93.2,675.5,-354,357,406,23.7
'2018-05-29 21:59:16.00',50.043,-252,0,93.2,675.5,-354,357,406,23.7
'2018-05-29 21:59:17.00',50.042,-250,0,93.2,675.5,-354,357,406,23.7
'2018-05-29 21:59:18.00',50.041,-250,0,93.2,675.5,-354,357,406,23.7
'2018-05-29 21:59:19.00',50.040,-252,1,93.2,675.5,-354,357,406,23.7
'2018-05-29 21:59:20.00',50.038,-255,3,93.2,675.6,-354,357,405,23.7
'2018-05-29 21:59:21.00',50.034,-254,2,93.3,675.6,-354,357,405,23.7
'2018-05-29 21:59:22.00',50.031,-250,2,93.3,675.6,-354,357,405,23.7
'2018-05-29 21:59:22.99',50.027,-248,0,93.3,675.6,-354,357,405,23.7
'2018-05-29 21:59:24.00',50.026,-250,0,93.3,675.7,-354,357,405,23.7
'2018-05-29 21:59:24.99',50.027,-250,0,93.3,675.7,-354,357,405,23.7
'2018-05-29 21:59:26.00',50.032,-252,3,93.3,675.7,-354,357,404,23.7
'2018-05-29 21:59:27.00',50.036,-250,1,93.3,675.7,-354,357,404,23.7
'2018-05-29 21:59:28.00',50.045,-247,0,93.3,675.7,-354,357,404,23.7
'2018-05-29 21:59:29.00',50.051,-248,-1,93.3,675.8,-354,357,404,23.7
'2018-05-29 21:59:30.00',50.055,-251,1,93.3,675.8,-353,357,404,23.7
'2018-05-29 21:59:31.00',50.056,-250,0,93.3,675.8,-353,357,404,23.7
'2018-05-29 21:59:32.00',50.056,-250,2,93.3,675.8,-353,357,404,23.7
'2018-05-29 21:59:33.00',50.053,-250,1,93.3,675.8,-353,357,403,23.7
'2018-05-29 21:59:34.00',50.048,-247,0,93.3,675.9,-353,357,403,23.7
'2018-05-29 21:59:35.00',50.042,-248,1,93.3,675.9,-353,357,403,23.7
'2018-05-29 21:59:35.99',50.037,-248,0,93.3,675.9,-353,357,403,23.7
'2018-05-29 21:59:37.00',50.033,-251,2,93.3,675.9,-353,357,403,23.7
'2018-05-29 21:59:38.00',50.027,-250,1,93.3,675.9,-353,357,403,23.7
'2018-05-29 21:59:39.00',50.024,-251,2,93.3,675.9,-353,357,403,23.7
'2018-05-29 21:59:40.00',50.021,-247,-2,93.3,676.0,-353,357,406,23.7
'2018-05-29 21:59:41.00',50.020,-248,-1,93.4,676.0,-353,357,406,23.7
'2018-05-29 21:59:42.00',50.022,-248,-3,93.4,676.0,-353,357,406,23.7
'2018-05-29 21:59:43.00',50.024,-250,1,93.4,676.0,-353,357,406,23.7
'2018-05-29 21:59:44.00',50.027,-250,-1,93.4,676.1,-353,357,406,23.7
'2018-05-29 21:59:45.00',50.029,-252,0,93.4,676.1,-353,357,406,23.7
'2018-05-29 21:59:46.00',50.032,-249,-1,93.4,676.1,-353,357,406,23.7
'2018-05-29 21:59:47.00',50.035,-250,1,93.4,676.1,-353,357,406,23.7
'2018-05-29 21:59:48.00',50.038,-253,1,93.4,676.1,-353,357,406,23.7
'2018-05-29 21:59:48.99',50.040,-253,2,93.4,676.1,-353,357,406,23.8
'2018-05-29 21:59:50.00',50.034,-248,1,93.4,676.2,-353,357,406,23.8
'2018-05-29 21:59:50.99',50.041,-247,1,93.4,676.2,-353,357,406,23.8
'2018-05-29 21:59:52.00',50.039,-251,1,93.4,676.2,-353,357,404,23.8
'2018-05-29 21:59:53.00',50.039,-253,1,93.5,676.3,-353,357,404,23.8
'2018-05-29 21:59:54.00',50.038,-250,1,93.5,676.3,-353,357,404,23.8
'2018-05-29 21:59:55.00',50.035,-247,1,93.5,676.3,-353,357,404,23.8
'2018-05-29 21:59:56.00',50.031,-247,-1,93.5,676.3,-353,357,404,23.8
'2018-05-29 21:59:57.00',50.026,-247,-1,93.5,676.3,-353,357,404,23.8
'2018-05-29 21:59:58.00',50.020,-248,0,93.5,676.4,-353,357,404,23.8
'2018-05-29 21:59:59.00',50.018,-249,1,93.5,676.4,-353,357,405,23.8
'2018-05-29 22:00:00.00',50.018,-249,1,93.5,676.4,-353,357,405,23.8
'2018-05-29 22:00:01.00',50.017,-249,1,93.6,676.4,-353,357,405,23.8
'2018-05-29 22:00:01.99',50.018,-248,0,93.6,676.4,-353,357,405,23.8
'2018-05-29 22:00:03.00',50.019,-247,-1,93.6,676.4,-353,357,405,23.8
'2018-05-29 22:00:04.00',50.019,-247,-1,93.6,676.4,-353,357,405,23.8
'2018-05-29 22:00:05.00',50.019,-248,-1,93.6,676.5,-353,357,405,23.8
'2018-05-29 22:00:06.00',50.019,-249,0,93.6,676.5,-353,357,404,23.8
'2018-05-29 22:00:07.00',50.018,-250,-1,93.6,676.5,-353,357,404,23.8
'2018-05-29 22:00:08.00',50.017,-248,0,93.6,676.5,-353,357,404,23.8
'2018-05-29 22:00:09.00',50.016,-251,0,93.6,676.5,-353,357,404,23.8
'2018-05-29 22:00:10.00',50.017,-251,0,93.6,676.6,-353,357,404,23.8
'2018-05-29 22:00:11.00',50.019,-251,0,93.6,676.6,-353,357,404,23.8
'2018-05-29 22:00:12.00',50.021,-252,-1,93.6,676.6,-353,357,406,23.8
'2018-05-29 22:00:13.00',50.023,-251,-1,93.6,676.6,-353,357,406,23.8
'2018-05-29 22:00:14.00',50.027,-254,0,93.7,676.6,-354,357,406,23.8
'2018-05-29 22:00:14.99',50.030,-255,1,93.7,676.6,-354,357,406,23.8
'2018-05-29 22:00:16.00',50.032,-254,1,93.7,676.7,-354,357,406,23.8
'2018-05-29 22:00:16.99',50.034,-252,0,93.7,676.7,-354,357,406,23.8
'2018-05-29 22:00:18.00',50.035,-248,0,93.7,676.7,-354,357,406,23.8
'2018-05-29 22:00:19.00',50.037,-250,-1,93.7,676.7,-354,357,406,23.8
'2018-05-29 22:00:20.00',50.038,-250,2,93.7,676.8,-354,357,406,23.8
'2018-05-29 22:00:21.00',50.038,-250,1,93.7,676.8,-354,357,406,23.8
'2018-05-29 22:00:22.00',50.038,-247,-1,93.7,676.8,-354,357,406,23.8
'2018-05-29 22:00:23.00',50.036,-248,-2,93.7,676.8,-354,357,406,23.8
'2018-05-29 22:00:24.00',50.036,-249,-2,93.7,676.8,-354,357,406,23.8
'2018-05-29 22:00:25.00',50.036,-252,0,93.7,676.8,-354,357,406,23.8
'2018-05-29 22:00:26.00',50.037,-252,0,93.7,676.9,-353,357,406,23.8
'2018-05-29 22:00:27.00',50.038,-252,-1,93.7,676.9,-353,357,406,23.8
'2018-05-29 22:00:27.99',50.040,-253,-1,93.7,676.9,-354,357,406,23.8
'2018-05-29 22:00:29.00',50.042,-253,3,93.7,677.0,-354,357,406,23.8
'2018-05-29 22:00:30.00',50.044,-248,-2,93.7,677.0,-354,357,406,23.8
'2018-05-29 22:00:31.00',50.045,-247,-2,93.7,677.0,-354,357,406,23.8
'2018-05-29 22:00:32.00',50.047,-248,-3,93.7,677.0,-354,357,406,23.8
'2018-05-29 22:00:33.00',50.047,-250,1,93.7,677.0,-354,357,406,23.8
