'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-29 22:00:34.00',50.047,-248,-1,93.7,677.1,-354,357,406,23.8
'2018-05-29 22:00:35.00',50.045,-248,-3,93.7,677.1,-354,357,406,23.8
'2018-05-29 22:00:36.00',50.044,-253,-1,93.7,677.1,-354,357,406,23.8
'2018-05-29 22:00:37.00',50.043,-250,-1,93.7,677.1,-354,357,406,23.8
'2018-05-29 22:00:38.00',50.042,-252,-1,93.7,677.1,-353,357,406,23.8
'2018-05-29 22:00:39.00',50.043,-253,1,93.7,677.1,-353,357,406,23.8
'2018-05-29 22:00:40.00',50.042,-255,2,93.7,677.2,-353,356,406,23.8
'2018-05-29 22:00:40.99',50.042,-252,2,93.8,677.2,-353,356,406,23.8
'2018-05-29 22:00:42.00',50.042,-253,-1,93.8,677.2,-353,356,406,23.8
'2018-05-29 22:00:42.99',50.045,-252,0,93.8,677.2,-353,356,406,23.8
'2018-05-29 22:00:44.00',50.047,-252,1,93.8,677.3,-353,356,406,23.8
'2018-05-29 22:00:45.00',50.050,-250,-1,93.8,677.3,-353,356,406,23.8
'2018-05-29 22:00:46.00',50.052,-249,-3,93.8,677.3,-353,356,406,23.8
'2018-05-29 22:00:47.00',50.054,-251,1,93.8,677.3,-353,357,406,23.8
'2018-05-29 22:00:48.00',50.053,-252,-1,93.8,677.3,-353,357,406,23.8
'2018-05-29 22:00:49.00',50.047,-250,-1,93.8,677.3,-353,357,406,23.8
'2018-05-29 22:00:50.00',50.046,-252,0,93.8,677.3,-353,357,406,23.8
'2018-05-29 22:00:51.00',50.043,-250,0,93.8,677.3,-353,357,406,23.8
'2018-05-29 22:00:52.00',50.040,-250,-1,93.8,677.4,-354,357,406,23.8
'2018-05-29 22:00:53.00',50.040,-247,-1,93.8,677.4,-354,357,406,23.8
'2018-05-29 22:00:53.99',50.037,-250,0,93.8,677.5,-354,357,406,23.8
'2018-05-29 22:00:55.00',50.033,-250,1,93.8,677.5,-353,357,406,23.8
'2018-05-29 22:00:56.00',50.030,-250,1,93.9,677.5,-354,357,406,23.8
'2018-05-29 22:00:57.00',50.027,-248,0,93.9,677.5,-354,357,406,23.8
'2018-05-29 22:00:58.00',50.023,-247,-1,93.9,677.6,-354,357,406,23.8
'2018-05-29 22:00:59.00',50.020,-247,-3,93.9,677.6,-354,357,406,23.8
'2018-05-29 22:01:00.00',50.018,-248,-3,93.9,677.6,-354,357,406,23.8
'2018-05-29 22:01:01.00',50.017,-248,-3,93.9,677.6,-354,357,406,23.8
'2018-05-29 22:01:02.00',50.015,-250,-1,93.9,677.6,-354,357,406,23.8
'2018-05-29 22:01:03.00',50.011,-249,-1,93.9,677.6,-354,357,406,23.8
'2018-05-29 22:01:04.00',50.009,-248,1,93.9,677.7,-354,357,406,23.8
'2018-05-29 22:01:04.99',50.004,-249,0,93.9,677.7,-354,357,406,23.8
'2018-05-29 22:01:06.00',50.000,-250,-1,93.9,677.7,-354,357,406,23.8
'2018-05-29 22:01:06.99',49.998,-250,1,93.9,677.7,-354,357,406,23.8
'2018-05-29 22:01:08.00',49.996,-250,1,93.9,677.7,-354,357,406,23.8
'2018-05-29 22:01:09.00',49.997,-250,0,93.9,677.8,-354,357,406,23.8
'2018-05-29 22:01:10.00',49.998,-250,2,93.9,677.8,-354,357,406,23.8
'2018-05-29 22:01:11.00',49.998,-250,0,93.9,677.8,-354,357,406,23.8
'2018-05-29 22:01:12.00',50.000,-250,0,93.9,677.8,-354,357,406,23.8
'2018-05-29 22:01:13.00',50.002,-250,0,93.9,677.8,-353,357,406,23.8
'2018-05-29 22:01:14.00',50.003,-249,2,93.9,677.8,-353,357,406,23.8
'2018-05-29 22:01:15.00',50.002,-250,1,93.9,677.9,-353,357,405,23.8
'2018-05-29 22:01:16.00',50.000,-249,1,93.9,677.9,-353,357,405,23.8
'2018-05-29 22:01:17.00',49.993,-249,0,93.9,677.9,-353,357,405,23.8
'2018-05-29 22:01:17.99',49.989,-250,-1,93.9,677.9,-353,357,405,23.8
'2018-05-29 22:01:19.00',49.985,-248,-1,93.9,678.0,-353,357,405,23.8
'2018-05-29 22:01:19.99',49.984,-248,-2,93.9,678.0,-353,357,405,23.8
'2018-05-29 22:01:21.00',49.985,-246,0,93.9,678.0,-353,357,406,23.8
'2018-05-29 22:01:22.00',49.986,-247,-1,94.0,678.1,-353,357,406,23.8
'2018-05-29 22:01:23.00',49.987,-247,-1,94.0,678.1,-353,357,406,23.8
'2018-05-29 22:01:24.00',49.987,-246,1,94.0,678.1,-353,357,406,23.8
'2018-05-29 22:01:25.00',49.987,-248,1,94.0,678.1,-353,357,406,23.8
'2018-05-29 22:01:26.00',49.986,-249,1,94.0,678.1,-353,357,406,23.8
'2018-05-29 22:01:27.00',49.984,-251,1,94.0,678.1,-353,357,406,23.8
'2018-05-29 22:01:28.00',49.982,-252,1,94.0,678.2,-353,357,406,23.8
'2018-05-29 22:01:29.00',49.979,-253,1,94.0,678.2,-353,357,406,23.8
'2018-05-29 22:01:30.00',49.975,-251,-1,94.0,678.2,-353,357,406,23.8
'2018-05-29 22:01:30.99',49.972,-250,-1,94.0,678.2,-352,357,406,23.8
'2018-05-29 22:01:32.00',49.970,-250,0,94.0,678.2,-352,356,406,23.8
'2018-05-29 22:01:33.00',49.967,-251,1,94.0,678.3,-352,356,406,23.8
'2018-05-29 22:01:34.00',49.966,-253,-1,94.0,678.3,-352,356,406,23.8
'2018-05-29 22:01:35.00',49.966,-250,-1,94.0,678.3,-352,356,406,23.8
'2018-05-29 22:01:36.00',49.970,-249,-3,94.0,678.3,-352,356,406,23.8
'2018-05-29 22:01:37.00',49.975,-248,-1,94.0,678.3,-353,356,406,23.8
'2018-05-29 22:01:38.00',49.979,-248,0,94.0,678.3,-353,357,406,23.8
'2018-05-29 22:01:39.00',49.981,-250,-1,94.0,678.3,-352,357,406,23.8
'2018-05-29 22:01:40.00',49.985,-251,0,94.1,678.4,-352,357,406,23.8
'2018-05-29 22:01:41.00',49.987,-250,2,94.1,678.4,-352,357,406,23.8
'2018-05-29 22:01:42.00',49.988,-251,2,94.1,678.4,-352,357,406,23.8
'2018-05-29 22:01:43.00',49.985,-249,1,94.1,678.5,-352,357,406,23.8
'2018-05-29 22:01:43.99',49.983,-252,1,94.1,678.5,-352,357,406,23.8
'2018-05-29 22:01:45.00',49.981,-251,0,94.1,678.5,-352,356,406,23.8
'2018-05-29 22:01:45.99',49.979,-250,1,94.1,678.6,-352,356,406,23.8
'2018-05-29 22:01:47.00',49.977,-250,0,94.1,678.6,-352,356,406,23.8
'2018-05-29 22:01:48.00',49.978,-252,1,94.1,678.6,-352,356,406,23.8
'2018-05-29 22:01:49.00',49.979,-252,1,94.1,678.6,-352,356,406,23.8
'2018-05-29 22:01:50.00',49.979,-254,3,94.1,678.6,-352,356,406,23.8
'2018-05-29 22:01:51.00',49.980,-254,1,94.1,678.6,-352,356,406,23.8
'2018-05-29 22:01:52.00',49.981,-252,1,94.1,678.7,-352,357,406,23.8
'2018-05-29 22:01:53.00',49.981,-250,-1,94.1,678.7,-352,357,406,23.8
'2018-05-29 22:01:54.00',49.981,-253,1,94.1,678.7,-353,357,405,23.8
'2018-05-29 22:01:55.00',49.980,-252,0,94.1,678.8,-353,357,405,23.8
'2018-05-29 22:01:56.00',49.979,-250,1,94.1,678.8,-353,357,405,23.8
'2018-05-29 22:01:56.99',49.977,-251,0,94.2,678.8,-352,357,405,23.8
'2018-05-29 22:01:58.00',49.974,-250,0,94.2,678.8,-352,357,405,23.8
'2018-05-29 22:01:59.00',49.974,-248,0,94.2,678.9,-352,357,405,23.8
'2018-05-29 22:02:00.00',49.972,-247,-2,94.2,678.9,-352,357,405,23.8
'2018-05-29 22:02:01.00',49.973,-247,-2,94.2,678.9,-352,357,405,23.8
'2018-05-29 22:02:02.00',49.974,-247,-1,94.2,678.9,-352,357,405,23.8
'2018-05-29 22:02:03.00',49.974,-250,1,94.2,678.9,-352,357,405,23.8
'2018-05-29 22:02:04.00',49.974,-253,1,94.3,678.9,-352,357,405,23.8
'2018-05-29 22:02:05.00',49.975,-253,0,94.3,678.9,-352,357,405,23.8
'2018-05-29 22:02:06.00',49.974,-253,-1,94.3,679.0,-352,357,405,23.8
'2018-05-29 22:02:07.00',49.972,-250,-1,94.3,679.0,-352,357,405,23.8
'2018-05-29 22:02:08.00',49.970,-250,-1,94.3,679.0,-352,357,405,23.8
'2018-05-29 22:02:09.00',49.967,-253,-2,94.3,679.1,-352,357,405,23.8
'2018-05-29 22:02:09.99',49.966,-252,-1,94.3,679.1,-352,357,405,23.8
'2018-05-29 22:02:11.00',49.967,-250,-3,94.3,679.1,-352,356,405,23.8
'2018-05-29 22:02:11.99',49.968,-248,-2,94.3,679.1,-352,356,405,23.8
'2018-05-29 22:02:13.00',49.970,-250,-3,94.3,679.1,-352,356,406,23.8
'2018-05-29 22:02:14.00',49.971,-250,-1,94.3,679.1,-352,356,406,23.8
'2018-05-29 22:02:15.00',49.974,-253,0,94.3,679.1,-352,356,406,23.8
'2018-05-29 22:02:16.00',49.979,-250,1,94.3,679.2,-352,356,406,23.8
'2018-05-29 22:02:17.00',49.983,-252,0,94.3,679.2,-352,356,406,23.8
'2018-05-29 22:02:18.00',49.985,-251,-1,94.3,679.2,-352,356,406,23.8
'2018-05-29 22:02:19.00',49.986,-251,-1,94.3,679.2,-352,356,407,23.8
'2018-05-29 22:02:20.00',49.985,-248,1,94.3,679.3,-352,356,407,23.8
'2018-05-29 22:02:21.00',49.983,-250,0,94.3,679.3,-352,356,407,23.8
'2018-05-29 22:02:22.00',49.980,-249,1,94.3,679.3,-352,357,407,23.8
'2018-05-29 22:02:22.99',49.977,-252,3,94.4,679.4,-352,357,407,23.8
'2018-05-29 22:02:24.00',49.971,-253,1,94.4,679.4,-352,357,407,23.8
'2018-05-29 22:02:25.00',49.964,-252,2,94.4,679.4,-352,357,406,23.8
'2018-05-29 22:02:26.00',49.959,-252,2,94.4,679.4,-352,357,406,23.8
'2018-05-29 22:02:27.00',49.955,-249,1,94.4,679.4,-352,357,406,23.8
'2018-05-29 22:02:28.00',49.952,-250,1,94.4,679.4,-352,356,406,23.8
'2018-05-29 22:02:29.00',49.952,-248,-1,94.4,679.4,-352,356,406,23.8
'2018-05-29 22:02:30.00',49.955,-245,0,94.4,679.5,-352,356,406,23.8
'2018-05-29 22:02:31.00',49.956,-248,1,94.4,679.5,-352,356,404,23.8
'2018-05-29 22:02:32.00',49.959,-248,2,94.4,679.5,-352,356,404,23.8
'2018-05-29 22:02:33.00',49.961,-248,1,94.4,679.5,-351,356,404,23.8
'2018-05-29 22:02:34.00',49.964,-247,-1,94.4,679.6,-351,356,404,23.8
'2018-05-29 22:02:35.00',49.966,-246,3,94.4,679.6,-351,356,404,23.8
'2018-05-29 22:02:35.99',49.968,-247,3,94.5,679.7,-351,356,404,23.8
'2018-05-29 22:02:37.00',49.970,-251,3,94.5,679.7,-351,356,404,23.8
'2018-05-29 22:02:38.00',49.970,-253,0,94.5,679.7,-351,356,404,23.8
'2018-05-29 22:02:39.00',49.970,-249,1,94.5,679.7,-351,356,404,23.8
'2018-05-29 22:02:40.00',49.970,-250,-1,94.5,679.7,-351,356,404,23.8
'2018-05-29 22:02:41.00',49.973,-249,-1,94.6,679.7,-351,356,404,23.8
'2018-05-29 22:02:42.00',49.977,-250,1,94.6,679.8,-351,356,404,23.8
'2018-05-29 22:02:43.00',49.977,-251,1,94.6,679.8,-351,356,405,23.8
'2018-05-29 22:02:44.00',49.979,-252,-2,94.6,679.8,-351,356,405,23.8
'2018-05-29 22:02:45.00',49.979,-249,-1,94.6,679.8,-351,356,405,23.9
'2018-05-29 22:02:46.00',49.980,-250,-2,94.6,679.9,-351,356,405,23.9
'2018-05-29 22:02:46.99',49.981,-247,0,94.6,679.9,-351,356,405,23.9
'2018-05-29 22:02:48.00',49.979,-250,0,94.6,679.9,-351,356,405,23.9
'2018-05-29 22:02:48.99',49.974,-248,1,94.6,679.9,-351,356,405,23.9
'2018-05-29 22:02:50.00',49.970,-250,2,94.6,679.9,-351,356,405,23.9
'2018-05-29 22:02:51.00',49.963,-247,1,94.6,679.9,-351,356,405,23.9
'2018-05-29 22:02:52.00',49.960,-248,0,94.6,679.9,-351,356,405,23.9
'2018-05-29 22:02:53.00',49.956,-252,1,94.6,679.9,-351,356,405,23.9
'2018-05-29 22:02:54.00',49.953,-252,1,94.6,680.0,-351,356,405,23.9
'2018-05-29 22:02:55.00',49.951,-250,1,94.6,680.0,-351,356,405,23.9
'2018-05-29 22:02:56.00',49.950,-250,1,94.6,680.1,-350,356,404,23.9
'2018-05-29 22:02:57.00',49.951,-250,1,94.6,680.1,-350,356,404,23.9
'2018-05-29 22:02:58.00',49.956,-250,-1,94.6,680.1,-350,356,404,23.9
'2018-05-29 22:02:59.00',49.958,-247,-1,94.6,680.1,-350,356,404,23.9
'2018-05-29 22:02:59.99',49.960,-248,2,94.7,680.2,-350,356,404,23.9
'2018-05-29 22:03:01.00',49.964,-250,2,94.7,680.2,-350,356,404,23.9
'2018-05-29 22:03:02.00',49.967,-250,2,94.7,680.2,-350,356,404,23.9
'2018-05-29 22:03:03.00',49.970,-251,0,94.7,680.2,-350,356,404,23.9
'2018-05-29 22:03:04.00',49.971,-250,1,94.7,680.2,-351,356,404,23.9
'2018-05-29 22:03:05.00',49.972,-248,0,94.7,680.2,-351,357,404,23.9
'2018-05-29 22:03:06.00',49.974,-248,3,94.7,680.3,-351,357,404,23.9
'2018-05-29 22:03:07.00',49.976,-248,-1,94.7,680.3,-351,357,405,23.9
'2018-05-29 22:03:08.00',49.977,-249,-1,94.7,680.3,-351,357,405,23.9
'2018-05-29 22:03:09.00',49.977,-250,-1,94.7,680.3,-351,357,405,23.9
'2018-05-29 22:03:10.00',49.975,-248,-1,94.7,680.4,-351,357,405,23.9
'2018-05-29 22:03:11.00',49.972,-247,-1,94.7,680.4,-351,356,405,23.9
'2018-05-29 22:03:12.00',49.969,-248,1,94.7,680.5,-351,356,405,23.9
'2018-05-29 22:03:12.99',49.965,-250,2,94.7,680.5,-351,356,405,23.9
'2018-05-29 22:03:14.00',49.962,-250,1,94.7,680.5,-351,356,406,23.9
'2018-05-29 22:03:14.99',49.959,-248,-2,94.7,680.5,-351,356,406,23.9
'2018-05-29 22:03:16.00',49.958,-250,2,94.7,680.5,-351,356,406,23.9
'2018-05-29 22:03:17.00',49.955,-251,2,94.7,680.5,-351,356,406,23.9
'2018-05-29 22:03:18.00',49.953,-253,2,94.7,680.5,-351,356,406,23.9
'2018-05-29 22:03:19.00',49.953,-250,1,94.7,680.6,-351,356,406,23.9
'2018-05-29 22:03:20.00',49.954,-249,1,94.7,680.6,-351,356,405,23.9
'2018-05-29 22:03:21.00',49.957,-249,0,94.7,680.6,-351,356,405,23.9
'2018-05-29 22:03:22.00',49.959,-248,-1,94.7,680.7,-351,356,405,23.9
'2018-05-29 22:03:23.00',49.961,-248,-2,94.7,680.7,-351,356,405,23.9
'2018-05-29 22:03:24.00',49.965,-250,2,94.7,680.7,-351,357,405,23.9
'2018-05-29 22:03:25.00',49.968,-248,2,94.7,680.7,-351,357,405,23.9
'2018-05-29 22:03:25.99',49.968,-250,2,94.8,680.7,-351,357,405,23.9
'2018-05-29 22:03:27.00',49.968,-249,0,94.8,680.7,-351,357,405,23.9
'2018-05-29 22:03:28.00',49.969,-247,0,94.8,680.7,-350,357,405,23.9
'2018-05-29 22:03:29.00',49.968,-248,-1,94.8,680.7,-350,357,405,23.9
'2018-05-29 22:03:30.00',49.963,-250,1,94.8,680.8,-350,357,405,23.9
'2018-05-29 22:03:31.00',49.959,-255,1,94.8,680.8,-350,357,405,23.9
'2018-05-29 22:03:32.00',49.955,-251,-1,94.8,680.8,-351,357,405,23.9
'2018-05-29 22:03:33.00',49.951,-250,1,94.8,680.9,-351,357,406,23.9
'2018-05-29 22:03:34.00',49.949,-251,1,94.8,681.0,-351,357,406,23.9
'2018-05-29 22:03:35.00',49.947,-250,-1,94.8,681.0,-351,357,406,23.9
'2018-05-29 22:03:36.00',49.946,-247,-1,94.8,681.0,-351,357,406,23.9
'2018-05-29 22:03:37.00',49.947,-250,1,94.8,681.0,-351,356,406,23.9
'2018-05-29 22:03:38.00',49.947,-250,1,94.8,681.0,-351,356,406,23.9
'2018-05-29 22:03:38.99',49.946,-248,1,94.8,681.0,-351,356,406,23.9
'2018-05-29 22:03:40.00',49.947,-251,2,94.8,681.0,-351,356,404,23.9
'2018-05-29 22:03:40.99',49.948,-252,2,94.9,681.0,-351,356,404,23.9
'2018-05-29 22:03:42.00',49.949,-251,0,94.9,681.1,-351,356,404,23.9
'2018-05-29 22:03:43.00',49.949,-250,1,94.9,681.1,-351,356,404,23.9
'2018-05-29 22:03:44.00',49.949,-251,0,94.9,681.1,-350,356,404,23.9
'2018-05-29 22:03:45.00',49.949,-248,0,94.9,681.2,-350,356,404,23.9
'2018-05-29 22:03:46.00',49.948,-248,-2,94.9,681.2,-350,356,406,23.9
'2018-05-29 22:03:47.00',49.947,-250,3,94.9,681.2,-350,356,406,23.9
'2018-05-29 22:03:48.00',49.949,-249,1,94.9,681.3,-350,356,406,23.9
'2018-05-29 22:03:49.00',49.951,-250,0,94.9,681.3,-350,356,406,23.9
'2018-05-29 22:03:50.00',49.952,-250,3,94.9,681.3,-350,357,406,23.9
'2018-05-29 22:03:51.00',49.953,-253,3,94.9,681.3,-350,357,406,23.9
'2018-05-29 22:03:51.99',49.954,-252,0,94.9,681.3,-350,357,405,23.9
'2018-05-29 22:03:53.00',49.955,-250,0,94.9,681.3,-350,357,405,23.9
'2018-05-29 22:03:54.00',49.956,-250,1,94.9,681.4,-350,357,405,23.9
'2018-05-29 22:03:55.00',49.956,-248,1,94.9,681.4,-350,357,405,23.9
'2018-05-29 22:03:56.00',49.957,-247,-1,94.9,681.4,-349,356,405,23.9
'2018-05-29 22:03:57.00',49.957,-247,2,94.9,681.5,-349,356,405,23.9
'2018-05-29 22:03:58.00',49.960,-250,2,94.9,681.5,-349,356,405,23.9
'2018-05-29 22:03:59.00',49.960,-250,3,94.9,681.5,-349,356,406,23.9
'2018-05-29 22:04:00.00',49.959,-246,2,94.9,681.6,-349,356,406,23.9
'2018-05-29 22:04:01.00',49.959,-245,2,94.9,681.6,-349,356,406,23.8
'2018-05-29 22:04:02.00',49.960,-253,2,94.9,681.6,-349,356,406,23.8
'2018-05-29 22:04:03.00',49.959,-253,2,94.9,681.6,-350,356,406,23.8
'2018-05-29 22:04:04.00',49.957,-251,-1,94.9,681.6,-350,356,406,23.8
'2018-05-29 22:04:04.99',49.956,-249,1,94.9,681.6,-350,356,406,23.8
'2018-05-29 22:04:06.00',49.955,-250,0,95.0,681.6,-350,356,405,23.8
'2018-05-29 22:04:06.99',49.954,-250,-1,95.0,681.7,-350,356,405,23.8
'2018-05-29 22:04:08.00',49.952,-248,-1,95.0,681.7,-350,356,405,23.8
'2018-05-29 22:04:09.00',49.950,-248,1,95.0,681.7,-350,356,405,23.8
'2018-05-29 22:04:10.00',49.949,-250,3,95.0,681.8,-350,357,405,23.8
'2018-05-29 22:04:11.00',49.947,-249,0,95.0,681.8,-350,357,405,23.8
'2018-05-29 22:04:12.00',49.943,-252,2,95.0,681.9,-350,357,404,23.8
'2018-05-29 22:04:13.00',49.940,-250,3,95.0,681.9,-350,357,404,23.8
'2018-05-29 22:04:14.00',49.935,-248,1,95.0,681.9,-350,357,404,23.8
'2018-05-29 22:04:15.00',49.932,-246,-1,95.0,681.9,-350,357,404,23.8
'2018-05-29 22:04:15.99',49.930,-246,1,95.0,681.9,-350,356,404,23.8
'2018-05-29 22:04:17.00',49.928,-250,1,95.0,681.9,-350,356,404,23.8
'2018-05-29 22:04:17.99',49.929,-249,1,95.0,681.9,-350,356,404,23.8
'2018-05-29 22:04:19.00',49.930,-250,1,95.0,681.9,-350,356,404,23.8
'2018-05-29 22:04:20.00',49.933,-247,-1,95.0,682.0,-349,356,404,23.8
'2018-05-29 22:04:21.00',49.933,-250,2,95.0,682.0,-349,356,404,23.8
'2018-05-29 22:04:22.00',49.935,-250,3,95.0,682.1,-349,356,404,23.8
'2018-05-29 22:04:23.00',49.936,-248,2,95.0,682.1,-349,356,404,23.8
'2018-05-29 22:04:24.00',49.935,-250,3,95.0,682.1,-349,356,404,23.8
'2018-05-29 22:04:25.00',49.933,-250,3,95.0,682.1,-349,356,404,23.8
'2018-05-29 22:04:26.00',49.932,-248,2,95.1,682.1,-349,356,404,23.8
'2018-05-29 22:04:27.00',49.932,253,1,95.1,682.1,-349,356,404,23.8
'2018-05-29 22:04:28.00',49.933,253,1,95.1,682.1,-281,356,404,23.8
'2018-05-29 22:04:28.99',49.936,253,3,95.1,682.1,-174,358,404,23.8
'2018-05-29 22:04:30.00',49.938,254,2,95.1,681.8,-138,358,404,23.8
'2018-05-29 22:04:31.00',49.938,254,0,95.0,681.2,-56,358,404,23.8
'2018-05-29 22:04:32.00',49.937,252,3,95.0,680.8,52,358,408,23.8
'2018-05-29 22:04:33.00',49.937,253,2,95.0,680.8,130,358,408,23.8
'2018-05-29 22:04:34.00',49.936,253,3,95.0,679.5,274,358,408,23.8
'2018-05-29 22:04:35.00',49.934,251,0,95.0,679.1,345,358,408,23.8
'2018-05-29 22:04:36.00',49.934,253,1,95.0,678.6,384,358,408,23.8
'2018-05-29 22:04:37.00',49.934,252,2,95.0,678.1,384,358,408,23.8
'2018-05-29 22:04:38.00',49.934,252,1,95.0,678.1,384,358,409,23.8
'2018-05-29 22:04:39.00',49.936,252,3,95.0,678.1,384,358,409,23.8
'2018-05-29 22:04:40.00',49.936,249,2,95.0,678.1,384,358,409,23.8
'2018-05-29 22:04:41.00',49.937,249,1,95.0,678.1,383,358,409,23.8
'2018-05-29 22:04:41.99',49.938,253,3,95.0,677.9,383,358,409,23.8
'2018-05-29 22:04:43.00',49.939,252,0,95.0,677.4,384,358,409,23.8
'2018-05-29 22:04:43.99',49.939,254,0,95.0,677.2,384,358,408,23.8
'2018-05-29 22:04:45.00',49.940,253,1,95.0,677.2,384,358,408,23.8
'2018-05-29 22:04:46.00',49.941,253,1,95.0,676.6,384,358,408,23.8
'2018-05-29 22:04:47.00',49.940,254,1,94.9,676.4,384,358,408,23.8
'2018-05-29 22:04:48.00',49.941,253,1,94.9,676.3,384,358,408,23.8
'2018-05-29 22:04:49.00',49.942,252,1,94.9,676.1,384,358,408,23.8
'2018-05-29 22:04:50.00',49.943,253,2,94.9,676.1,384,358,407,23.8
'2018-05-29 22:04:51.00',49.944,250,1,94.9,676.1,384,358,407,23.8
'2018-05-29 22:04:52.00',49.946,253,-1,94.9,676.1,384,358,407,23.8
'2018-05-29 22:04:53.00',49.948,254,-1,94.9,676.1,384,358,407,23.8
'2018-05-29 22:04:54.00',49.950,251,0,94.9,676.0,384,359,407,23.8
'2018-05-29 22:04:54.99',49.951,252,0,94.9,675.8,384,359,407,23.8
'2018-05-29 22:04:56.00',49.951,252,0,94.9,675.6,384,359,407,23.8
'2018-05-29 22:04:57.00',49.952,250,3,94.9,675.6,384,359,407,23.8
'2018-05-29 22:04:58.00',49.953,248,1,94.9,675.4,385,359,407,23.8
'2018-05-29 22:04:59.00',49.952,248,1,94.9,675.1,384,359,407,23.8
'2018-05-29 22:05:00.00',49.950,250,0,94.9,675.0,384,359,407,23.8
'2018-05-29 22:05:01.00',49.945,250,-1,94.9,674.9,384,359,407,23.8
'2018-05-29 22:05:02.00',49.939,250,-1,94.9,674.9,384,359,407,23.8
'2018-05-29 22:05:03.00',49.932,253,-1,94.9,674.9,384,359,407,23.8
'2018-05-29 22:05:04.00',49.926,251,0,94.9,674.9,384,359,407,23.8
'2018-05-29 22:05:05.00',49.921,251,1,94.9,674.9,384,359,407,23.8
'2018-05-29 22:05:06.00',49.917,248,2,94.9,674.9,384,358,407,23.8
'2018-05-29 22:05:07.00',49.916,250,1,94.9,674.7,384,358,407,23.8
'2018-05-29 22:05:07.99',49.916,250,-1,94.9,674.6,384,358,407,23.8
'2018-05-29 22:05:09.00',49.919,253,-2,94.9,674.6,384,358,406,23.8
'2018-05-29 22:05:09.99',49.923,252,1,94.9,674.5,384,358,406,23.8
'2018-05-29 22:05:11.00',49.927,252,-2,94.9,674.2,384,358,406,23.8
'2018-05-29 22:05:12.00',49.931,252,1,94.9,674.1,384,358,406,23.8
'2018-05-29 22:05:13.00',49.931,250,1,94.9,674.1,384,359,406,23.8
'2018-05-29 22:05:14.00',49.929,252,0,94.8,674.1,384,359,406,23.8
'2018-05-29 22:05:15.00',49.925,250,1,94.8,674.1,384,359,407,23.8
'2018-05-29 22:05:16.00',49.922,253,-1,94.8,674.1,384,359,407,23.8
'2018-05-29 22:05:17.00',49.921,253,3,94.8,674.1,384,359,407,23.8
'2018-05-29 22:05:18.00',49.924,253,0,94.8,674.1,384,359,407,23.8
'2018-05-29 22:05:19.00',49.927,250,-2,94.8,673.9,384,359,407,23.8
'2018-05-29 22:05:20.00',49.930,252,1,94.8,673.9,384,359,407,23.7
'2018-05-29 22:05:20.99',49.933,252,2,94.8,673.8,384,359,407,23.7
'2018-05-29 22:05:22.00',49.938,250,-1,94.8,673.7,385,359,407,23.7
'2018-05-29 22:05:23.00',49.943,253,1,94.7,673.5,385,359,407,23.7
'2018-05-29 22:05:24.00',49.946,250,3,94.7,673.5,385,359,407,23.7
'2018-05-29 22:05:25.00',49.948,252,1,94.7,673.4,385,359,407,23.7
'2018-05-29 22:05:26.00',49.950,252,2,94.7,673.4,385,359,407,23.7
'2018-05-29 22:05:27.00',49.953,250,0,94.7,673.4,385,359,407,23.7
'2018-05-29 22:05:28.00',49.955,250,-1,94.7,673.4,385,359,406,23.7
'2018-05-29 22:05:29.00',49.955,253,-1,94.7,673.4,385,359,406,23.7
'2018-05-29 22:05:30.00',49.954,250,-1,94.7,673.4,385,359,406,23.7
'2018-05-29 22:05:31.00',49.953,252,-1,94.7,673.3,385,359,406,23.7
'2018-05-29 22:05:32.00',49.952,251,-2,94.7,673.3,385,359,406,23.7
'2018-05-29 22:05:33.00',49.954,253,0,94.7,673.3,385,359,406,23.7
'2018-05-29 22:05:33.99',49.956,250,0,94.7,673.2,385,359,406,23.7
'2018-05-29 22:05:35.00',49.958,250,0,94.7,673.1,384,359,405,23.7
'2018-05-29 22:05:35.99',49.959,250,1,94.7,672.9,384,359,405,23.7
'2018-05-29 22:05:37.00',49.960,252,1,94.7,672.9,384,359,405,23.7
'2018-05-29 22:05:38.00',49.961,251,1,94.7,672.9,384,359,405,23.7
'2018-05-29 22:05:39.00',49.962,249,-1,94.7,672.9,384,358,405,23.7
'2018-05-29 22:05:40.00',49.962,251,-1,94.7,672.9,384,358,405,23.7
'2018-05-29 22:05:41.00',49.963,251,-3,94.7,672.9,384,358,405,23.7
'2018-05-29 22:05:42.00',49.962,253,-1,94.7,672.9,384,358,406,23.7
'2018-05-29 22:05:43.00',49.956,251,1,94.7,672.8,384,358,406,23.7
'2018-05-29 22:05:44.00',49.947,251,-1,94.7,672.8,384,358,406,23.7
'2018-05-29 22:05:45.00',49.940,252,0,94.7,672.7,384,358,406,23.7
'2018-05-29 22:05:46.00',49.935,249,2,94.7,672.6,384,358,406,23.7
'2018-05-29 22:05:46.99',49.932,248,0,94.7,672.5,385,358,406,23.7
'2018-05-29 22:05:48.00',49.931,251,1,94.6,672.4,385,358,406,23.7
'2018-05-29 22:05:49.00',49.931,252,-2,94.6,672.4,385,358,406,23.7
'2018-05-29 22:05:50.00',49.934,254,-1,94.6,672.4,385,358,406,23.7
'2018-05-29 22:05:51.00',49.936,252,0,94.6,672.4,385,358,406,23.7
'2018-05-29 22:05:52.00',49.939,253,-1,94.6,672.4,385,359,406,23.7
'2018-05-29 22:05:53.00',49.940,252,0,94.6,672.4,385,359,406,23.7
'2018-05-29 22:05:54.00',49.940,251,2,94.6,672.4,385,359,406,23.7
'2018-05-29 22:05:55.00',49.938,250,-1,94.6,672.3,385,359,406,23.7
'2018-05-29 22:05:56.00',49.938,250,0,94.6,672.3,385,359,406,23.7
'2018-05-29 22:05:57.00',49.939,252,-2,94.6,672.3,386,359,406,23.7
'2018-05-29 22:05:57.99',49.941,253,-1,94.6,672.2,386,359,406,23.7
'2018-05-29 22:05:59.00',49.943,250,-1,94.6,672.1,386,359,406,23.7
'2018-05-29 22:05:59.99',49.945,251,-2,94.6,672.1,386,359,406,23.7
'2018-05-29 22:06:01.00',49.947,250,-1,94.6,672.0,386,359,405,23.7
'2018-05-29 22:06:02.00',49.949,249,-1,94.5,672.0,386,359,405,23.7
'2018-05-29 22:06:03.00',49.949,248,0,94.5,672.0,386,359,405,23.7
'2018-05-29 22:06:04.00',49.948,252,1,94.5,672.0,386,359,405,23.7
'2018-05-29 22:06:05.00',49.945,250,1,94.5,672.0,386,359,405,23.7
'2018-05-29 22:06:06.00',49.944,250,-1,94.5,672.0,385,359,405,23.7
'2018-05-29 22:06:07.00',49.942,251,-1,94.5,671.9,385,359,405,23.7
'2018-05-29 22:06:08.00',49.942,253,0,94.5,671.9,385,359,406,23.7
'2018-05-29 22:06:09.00',49.942,250,1,94.4,671.9,385,359,406,23.7
'2018-05-29 22:06:10.00',49.941,253,-1,94.4,671.8,385,359,406,23.7
'2018-05-29 22:06:10.99',49.936,253,1,94.4,671.7,385,359,406,23.7
'2018-05-29 22:06:12.00',49.933,250,0,94.4,671.7,385,358,406,23.7
'2018-05-29 22:06:12.99',49.928,252,0,94.4,671.6,385,358,406,23.7
'2018-05-29 22:06:14.00',49.924,250,-1,94.4,671.6,385,358,406,23.7
'2018-05-29 22:06:15.00',49.920,252,-1,94.4,671.6,385,358,407,23.7
'2018-05-29 22:06:16.00',49.918,250,2,94.4,671.6,385,358,407,23.7
'2018-05-29 22:06:17.00',49.914,252,2,94.4,671.6,385,358,407,23.7
'2018-05-29 22:06:18.00',49.913,249,1,94.4,671.6,385,358,407,23.7
'2018-05-29 22:06:19.00',49.912,250,0,94.3,671.6,385,358,407,23.7
'2018-05-29 22:06:20.00',49.912,249,-1,94.3,671.6,385,358,407,23.7
'2018-05-29 22:06:21.00',49.913,253,1,94.3,671.5,386,358,407,23.7
'2018-05-29 22:06:22.00',49.913,250,-1,94.3,671.5,386,358,406,23.7
'2018-05-29 22:06:23.00',49.913,253,1,94.3,671.4,386,358,406,23.7
'2018-05-29 22:06:23.99',49.913,248,1,94.3,671.4,386,358,406,23.7
'2018-05-29 22:06:25.00',49.914,251,0,94.3,671.3,386,358,406,23.7
'2018-05-29 22:06:26.00',49.913,252,-1,94.3,671.3,386,358,406,23.7
'2018-05-29 22:06:27.00',49.912,250,1,94.3,671.3,386,358,406,23.7
'2018-05-29 22:06:28.00',49.910,251,0,94.3,671.3,386,358,406,23.7
'2018-05-29 22:06:29.00',49.905,250,-3,94.3,671.3,386,358,406,23.7
'2018-05-29 22:06:30.00',49.905,253,-1,94.3,671.3,386,358,406,23.7
'2018-05-29 22:06:31.00',49.904,251,-2,94.3,671.2,386,358,406,23.7
'2018-05-29 22:06:32.00',49.903,250,1,94.3,671.2,385,358,406,23.7
'2018-05-29 22:06:33.00',49.903,251,1,94.3,671.2,385,358,406,23.7
'2018-05-29 22:06:34.00',49.904,250,-1,94.2,671.2,386,358,406,23.7
'2018-05-29 22:06:35.00',49.905,254,-1,94.2,671.1,386,358,407,23.7
'2018-05-29 22:06:36.00',49.908,252,1,94.2,671.1,386,358,407,23.7
'2018-05-29 22:06:36.99',49.912,252,1,94.2,670.9,386,358,407,23.7
'2018-05-29 22:06:38.00',49.915,250,2,94.2,670.9,386,358,407,23.7
'2018-05-29 22:06:38.99',49.917,252,1,94.2,670.9,386,358,407,23.7
'2018-05-29 22:06:40.00',49.916,249,-1,94.2,670.9,386,358,407,23.7
'2018-05-29 22:06:41.00',49.915,252,0,94.2,670.9,386,358,407,23.7
'2018-05-29 22:06:42.00',49.914,252,1,94.2,670.9,386,358,406,23.7
'2018-05-29 22:06:43.00',49.915,252,1,94.2,670.9,386,358,406,23.7
'2018-05-29 22:06:44.00',49.914,250,1,94.2,670.9,386,358,406,23.7
'2018-05-29 22:06:45.00',49.913,251,1,94.2,670.9,386,358,406,23.7
'2018-05-29 22:06:46.00',49.911,250,-1,94.2,670.9,386,358,406,23.7
'2018-05-29 22:06:47.00',49.910,253,0,94.2,670.8,386,358,406,23.7
'2018-05-29 22:06:48.00',49.908,251,0,94.2,670.8,386,358,406,23.7
'2018-05-29 22:06:49.00',49.909,250,2,94.1,670.7,386,358,406,23.7
'2018-05-29 22:06:49.99',49.908,250,1,94.1,670.6,386,358,406,23.7
'2018-05-29 22:06:51.00',49.906,250,-1,94.1,670.6,386,358,406,23.7
'2018-05-29 22:06:52.00',49.901,252,-1,94.1,670.6,386,358,406,23.7
'2018-05-29 22:06:53.00',49.896,251,0,94.1,670.6,386,358,406,23.7
'2018-05-29 22:06:54.00',49.893,252,3,94.1,670.6,386,358,407,23.7
'2018-05-29 22:06:55.00',49.891,250,1,94.1,670.6,386,358,407,23.7
'2018-05-29 22:06:56.00',49.892,250,-3,94.1,670.6,386,358,407,23.7
'2018-05-29 22:06:57.00',49.896,250,0,94.1,670.6,386,358,407,23.7
'2018-05-29 22:06:58.00',49.897,253,0,94.1,670.6,386,358,407,23.7
'2018-05-29 22:06:59.00',49.900,249,2,94.1,670.5,386,358,407,23.7
'2018-05-29 22:07:00.00',49.902,250,1,94.1,670.5,387,358,407,23.7
'2018-05-29 22:07:01.00',49.903,251,-1,94.1,670.4,386,358,407,23.7
'2018-05-29 22:07:02.00',49.904,253,0,94.1,670.4,386,358,407,23.7
'2018-05-29 22:07:02.99',49.905,251,1,94.1,670.4,386,358,407,23.7
'2018-05-29 22:07:04.00',49.904,253,3,94.1,670.4,386,358,407,23.7
'2018-05-29 22:07:04.99',49.902,250,0,94.0,670.4,386,358,407,23.7
'2018-05-29 22:07:06.00',49.899,252,1,94.0,670.4,387,358,407,23.7
'2018-05-29 22:07:07.00',49.895,252,0,94.0,670.3,387,358,408,23.7
'2018-05-29 22:07:08.00',49.893,252,-1,94.0,670.3,387,358,408,23.7
'2018-05-29 22:07:09.00',49.891,249,3,94.0,670.3,387,358,408,23.7
'2018-05-29 22:07:10.00',49.889,251,1,94.0,670.3,387,358,408,23.7
'2018-05-29 22:07:11.00',49.890,252,-1,94.0,670.3,387,358,408,23.7
'2018-05-29 22:07:12.00',49.892,253,2,94.0,670.2,387,358,408,23.7
'2018-05-29 22:07:13.00',49.893,253,-1,94.0,670.1,387,358,407,23.7
'2018-05-29 22:07:14.00',49.893,252,2,94.0,670.1,387,358,407,23.7
'2018-05-29 22:07:15.00',49.894,251,1,94.0,670.1,387,358,407,23.7
'2018-05-29 22:07:15.99',49.895,253,-2,94.0,670.1,387,358,407,23.7
'2018-05-29 22:07:17.00',49.896,252,1,94.0,670.1,387,358,407,23.7
'2018-05-29 22:07:18.00',49.897,252,0,94.0,670.1,387,358,407,23.7
'2018-05-29 22:07:19.00',49.898,247,2,94.0,670.1,387,358,406,23.7
'2018-05-29 22:07:20.00',49.899,250,0,94.0,670.1,387,358,406,23.7
'2018-05-29 22:07:21.00',49.898,253,-1,93.9,670.1,387,358,406,23.7
'2018-05-29 22:07:22.00',49.897,250,-1,93.9,670.1,387,358,406,23.7
'2018-05-29 22:07:23.00',49.898,253,3,93.9,670.0,387,358,406,23.7
'2018-05-29 22:07:24.00',49.898,250,0,93.9,669.9,387,358,406,23.7
'2018-05-29 22:07:25.00',49.900,252,-1,93.9,669.9,387,358,406,23.7
'2018-05-29 22:07:26.00',49.900,250,-2,93.9,669.8,386,358,406,23.7
'2018-05-29 22:07:26.99',49.898,250,1,93.9,669.8,386,358,406,23.7
'2018-05-29 22:07:28.00',49.897,248,2,93.9,669.8,386,358,406,23.8
'2018-05-29 22:07:28.99',49.896,249,0,93.9,669.8,386,358,406,23.8
'2018-05-29 22:07:30.00',49.895,250,0,93.9,669.8,386,358,406,23.8
'2018-05-29 22:07:31.00',49.894,249,1,93.9,669.8,386,358,406,23.8
'2018-05-29 22:07:32.00',49.894,250,2,93.9,669.8,386,358,406,23.8
'2018-05-29 22:07:33.00',49.894,250,0,93.9,669.8,386,358,406,23.8
'2018-05-29 22:07:34.00',49.895,253,1,93.9,669.8,386,358,406,23.8
'2018-05-29 22:07:35.00',49.895,254,-1,93.9,669.7,386,358,406,23.8
'2018-05-29 22:07:36.00',49.894,250,2,93.9,669.7,386,358,406,23.8
'2018-05-29 22:07:37.00',49.893,253,0,93.9,669.6,386,358,406,23.8
'2018-05-29 22:07:38.00',49.890,250,-3,93.9,669.6,386,358,406,23.8
'2018-05-29 22:07:39.00',49.887,252,1,93.9,669.6,386,358,407,23.8
'2018-05-29 22:07:39.99',49.885,250,0,93.9,669.6,386,358,407,23.8
'2018-05-29 22:07:41.00',49.884,250,3,93.9,669.6,386,358,407,23.8
'2018-05-29 22:07:41.99',49.883,250,-1,93.9,669.6,387,358,407,23.8
'2018-05-29 22:07:43.00',49.883,253,1,93.8,669.6,387,358,407,23.8
'2018-05-29 22:07:44.00',49.883,252,-2,93.8,669.5,387,358,407,23.8
'2018-05-29 22:07:45.00',49.882,252,3,93.8,669.5,387,358,407,23.8
'2018-05-29 22:07:46.00',49.880,252,3,93.8,669.5,387,358,407,23.8
'2018-05-29 22:07:47.00',49.879,253,-3,93.8,669.5,387,358,407,23.8
'2018-05-29 22:07:48.00',49.879,252,2,93.8,669.4,387,358,407,23.8
'2018-05-29 22:07:49.00',49.881,248,2,93.8,669.4,387,358,407,23.8
'2018-05-29 22:07:50.00',49.884,250,0,93.8,669.4,387,358,407,23.8
'2018-05-29 22:07:51.00',49.885,252,-3,93.8,669.3,387,358,407,23.8
'2018-05-29 22:07:52.00',49.884,252,2,93.8,669.3,387,358,406,23.8
'2018-05-29 22:07:52.99',49.883,252,1,93.8,669.3,387,358,406,23.8
'2018-05-29 22:07:54.00',49.883,250,0,93.8,669.3,387,358,406,23.8
'2018-05-29 22:07:55.00',49.886,250,-2,93.8,669.3,387,358,406,23.8
'2018-05-29 22:07:56.00',49.889,252,3,93.7,669.3,387,358,406,23.8
'2018-05-29 22:07:57.00',49.892,252,0,93.7,669.3,387,358,406,23.8
'2018-05-29 22:07:58.00',49.896,249,2,93.7,669.3,387,358,406,23.8
'2018-05-29 22:07:59.00',49.900,250,0,93.7,669.3,387,358,406,23.8
'2018-05-29 22:08:00.00',49.902,251,-1,93.7,669.2,387,358,406,23.8
'2018-05-29 22:08:01.00',49.903,253,2,93.7,669.2,388,358,406,23.8
'2018-05-29 22:08:02.00',49.902,254,1,93.7,669.1,387,358,406,23.8
'2018-05-29 22:08:03.00',49.902,252,3,93.7,669.1,387,358,406,23.8
'2018-05-29 22:08:04.00',49.903,252,0,93.7,669.1,387,358,406,23.8
'2018-05-29 22:08:05.00',49.904,250,0,93.7,669.1,387,358,406,23.8
'2018-05-29 22:08:05.99',49.905,253,0,93.7,669.1,387,358,406,23.8
'2018-05-29 22:08:07.00',49.906,250,-1,93.7,669.1,387,358,406,23.8
'2018-05-29 22:08:07.99',49.907,249,2,93.7,669.0,387,359,406,23.8
'2018-05-29 22:08:09.00',49.907,250,0,93.7,669.0,387,359,406,23.8
'2018-05-29 22:08:10.00',49.907,250,0,93.7,669.0,387,359,406,23.8
'2018-05-29 22:08:11.00',49.905,254,0,93.7,669.0,387,359,407,23.8
'2018-05-29 22:08:12.00',49.904,252,1,93.6,668.9,387,359,407,23.8
'2018-05-29 22:08:13.00',49.903,252,-1,93.6,668.9,387,359,407,23.8
'2018-05-29 22:08:14.00',49.903,250,0,93.6,668.9,387,359,407,23.8
'2018-05-29 22:08:15.00',49.903,251,1,93.6,668.8,387,359,407,23.8
'2018-05-29 22:08:16.00',49.902,250,-2,93.6,668.8,387,359,407,23.8
'2018-05-29 22:08:17.00',49.900,250,1,93.6,668.8,387,359,406,23.8
'2018-05-29 22:08:18.00',49.899,252,0,93.6,668.8,387,359,406,23.8
'2018-05-29 22:08:18.99',49.898,252,3,93.6,668.8,387,359,406,23.8
'2018-05-29 22:08:20.00',49.896,250,2,93.5,668.8,387,359,406,23.8
'2018-05-29 22:08:21.00',49.894,253,-1,93.5,668.8,387,358,406,23.8
'2018-05-29 22:08:22.00',49.896,250,1,93.5,668.8,387,358,406,23.8
'2018-05-29 22:08:23.00',49.897,252,-1,93.5,668.8,387,358,406,23.8
'2018-05-29 22:08:24.00',49.897,248,1,93.5,668.7,387,358,405,23.8
'2018-05-29 22:08:25.00',49.898,250,1,93.5,668.7,387,358,405,23.8
'2018-05-29 22:08:26.00',49.900,250,-3,93.5,668.6,387,358,405,23.8
'2018-05-29 22:08:27.00',49.901,252,-1,93.5,668.6,387,358,405,23.8
'2018-05-29 22:08:28.00',49.900,252,1,93.5,668.6,387,358,405,23.8
'2018-05-29 22:08:29.00',49.900,250,1,93.5,668.6,387,358,405,23.8
'2018-05-29 22:08:30.00',49.900,250,1,93.5,668.6,387,358,405,23.8
'2018-05-29 22:08:31.00',49.900,252,-1,93.4,668.6,387,358,406,23.8
'2018-05-29 22:08:31.99',49.899,250,1,93.4,668.5,387,358,406,23.8
'2018-05-29 22:08:33.00',49.897,250,-1,93.4,668.5,387,358,406,23.8
'2018-05-29 22:08:33.99',49.894,248,0,93.4,668.5,387,358,406,23.8
'2018-05-29 22:08:35.00',49.894,251,0,93.4,668.5,387,358,406,23.8
'2018-05-29 22:08:36.00',49.896,252,3,93.4,668.5,387,358,406,23.8
'2018-05-29 22:08:37.00',49.902,249,-1,93.4,668.4,388,358,406,23.8
'2018-05-29 22:08:38.00',49.908,250,-1,93.4,668.4,388,358,406,23.8
'2018-05-29 22:08:39.00',49.915,253,-2,93.4,668.3,388,358,406,23.8
'2018-05-29 22:08:40.00',49.920,251,1,93.4,668.3,388,359,406,23.8
'2018-05-29 22:08:41.00',49.923,254,0,93.4,668.3,388,359,406,23.8
'2018-05-29 22:08:42.00',49.926,254,2,93.4,668.3,388,359,406,23.8
'2018-05-29 22:08:43.00',49.926,250,2,93.4,668.3,388,359,407,23.8
'2018-05-29 22:08:44.00',49.923,250,1,93.3,668.3,388,359,407,23.8
'2018-05-29 22:08:44.99',49.920,250,-1,93.3,668.3,388,359,407,23.8
'2018-05-29 22:08:46.00',49.916,252,-1,93.3,668.3,388,359,407,23.8
'2018-05-29 22:08:47.00',49.909,250,0,93.3,668.3,388,359,407,23.8
'2018-05-29 22:08:48.00',49.904,250,3,93.3,668.2,388,359,407,23.8
'2018-05-29 22:08:49.00',49.896,251,1,93.3,668.2,387,359,407,23.8
'2018-05-29 22:08:50.00',49.892,252,2,93.3,668.2,388,359,407,23.8
'2018-05-29 22:08:51.00',49.890,253,0,93.3,668.1,388,359,407,23.8
'2018-05-29 22:08:52.00',49.889,254,-1,93.3,668.1,388,359,407,23.8
'2018-05-29 22:08:53.00',49.892,252,1,93.3,668.1,388,359,407,23.8
'2018-05-29 22:08:54.00',49.895,252,2,93.3,668.1,388,359,407,23.8
'2018-05-29 22:08:55.00',49.897,251,-2,93.3,668.1,388,359,406,23.8
'2018-05-29 22:08:56.00',49.898,250,2,93.3,668.1,388,359,406,23.8
'2018-05-29 22:08:57.00',49.900,251,-1,93.3,668.1,388,359,406,23.8
'2018-05-29 22:08:57.99',49.902,250,3,93.3,668.1,388,359,406,23.8
'2018-05-29 22:08:59.00',49.904,249,1,93.3,668.1,388,359,406,23.8
'2018-05-29 22:09:00.00',49.906,252,0,93.3,668.0,388,359,406,23.8
'2018-05-29 22:09:01.00',49.907,252,1,93.3,668.0,388,359,406,23.8
'2018-05-29 22:09:02.00',49.907,253,0,93.3,667.9,388,359,406,23.8
'2018-05-29 22:09:03.00',49.906,252,1,93.3,667.9,388,359,406,23.8
'2018-05-29 22:09:04.00',49.906,250,1,93.3,667.9,388,359,406,23.8
'2018-05-29 22:09:05.00',49.905,251,1,93.3,667.9,388,358,406,23.8
'2018-05-29 22:09:06.00',49.904,254,1,93.3,667.9,388,358,406,23.8
'2018-05-29 22:09:07.00',49.902,251,3,93.3,667.9,388,358,407,23.8
'2018-05-29 22:09:08.00',49.900,253,1,93.3,667.9,388,358,407,23.8
'2018-05-29 22:09:08.99',49.898,250,2,93.3,667.8,388,358,407,23.8
'2018-05-29 22:09:10.00',49.896,251,1,93.2,667.8,388,358,407,23.8
'2018-05-29 22:09:10.99',49.895,253,-1,93.2,667.8,388,358,407,23.8
'2018-05-29 22:09:12.00',49.894,253,-1,93.2,667.8,389,358,407,23.8
'2018-05-29 22:09:13.00',49.893,252,2,93.2,667.7,389,358,406,23.8
'2018-05-29 22:09:14.00',49.893,250,0,93.2,667.7,389,358,406,23.8
'2018-05-29 22:09:15.00',49.894,250,1,93.2,667.6,389,358,406,23.8
'2018-05-29 22:09:16.00',49.894,251,1,93.2,667.6,389,359,406,23.8
'2018-05-29 22:09:17.00',49.894,253,2,93.2,667.6,389,359,406,23.8
'2018-05-29 22:09:18.00',49.894,252,3,93.1,667.6,389,359,406,23.8
'2018-05-29 22:09:19.00',49.896,251,2,93.1,667.6,389,359,407,23.8
'2018-05-29 22:09:20.00',49.897,251,-1,93.1,667.6,389,359,407,23.8
'2018-05-29 22:09:21.00',49.897,252,3,93.1,667.6,389,359,407,23.8
'2018-05-29 22:09:21.99',49.895,253,-1,93.1,667.6,389,359,407,23.8
'2018-05-29 22:09:23.00',49.894,250,1,93.1,667.6,389,359,407,23.8
'2018-05-29 22:09:24.00',49.893,251,2,93.1,667.6,389,359,407,23.8
'2018-05-29 22:09:25.00',49.892,254,-1,93.1,667.5,389,359,407,23.8
'2018-05-29 22:09:26.00',49.895,252,2,93.1,667.5,389,359,407,23.8
'2018-05-29 22:09:27.00',49.899,255,0,93.1,667.4,389,359,407,23.9
'2018-05-29 22:09:28.00',49.908,250,3,93.1,667.4,388,359,407,23.9
'2018-05-29 22:09:29.00',49.915,250,1,93.1,667.4,388,358,407,23.9
'2018-05-29 22:09:30.00',49.923,250,0,93.1,667.4,388,358,407,23.9
'2018-05-29 22:09:31.00',49.932,253,-1,93.1,667.4,388,358,407,23.9
'2018-05-29 22:09:32.00',49.938,251,1,93.0,667.4,389,358,407,23.9
'2018-05-29 22:09:33.00',49.943,250,1,93.0,667.4,389,358,407,23.9
'2018-05-29 22:09:34.00',49.945,250,0,93.0,667.4,389,358,407,23.9
'2018-05-29 22:09:34.99',49.946,253,2,93.0,667.4,389,359,407,23.9
'2018-05-29 22:09:36.00',49.946,249,1,93.0,667.4,389,359,407,23.9
'2018-05-29 22:09:36.99',49.946,251,0,93.0,667.3,389,359,407,23.9
'2018-05-29 22:09:38.00',49.946,251,1,93.0,667.2,389,359,407,23.9
'2018-05-29 22:09:39.00',49.948,253,-1,93.0,667.2,389,359,407,23.9
'2018-05-29 22:09:40.00',49.949,252,-1,93.0,667.2,389,359,407,23.9
'2018-05-29 22:09:41.00',49.948,253,0,93.0,667.2,389,359,407,23.9
'2018-05-29 22:09:42.00',49.947,249,1,93.0,667.2,389,359,407,23.9
'2018-05-29 22:09:43.00',49.946,250,0,93.0,667.2,389,359,407,23.9
'2018-05-29 22:09:44.00',49.944,252,2,93.0,667.2,389,359,406,23.9
'2018-05-29 22:09:45.00',49.940,252,-1,93.0,667.2,389,359,406,23.9
'2018-05-29 22:09:46.00',49.936,253,1,93.0,667.1,389,359,406,23.9
'2018-05-29 22:09:47.00',49.932,252,1,93.0,667.1,389,359,406,23.9
'2018-05-29 22:09:47.99',49.929,255,0,93.0,667.1,389,359,406,23.9
'2018-05-29 22:09:49.00',49.927,252,1,93.0,667.1,389,359,406,23.9
'2018-05-29 22:09:50.00',49.925,249,1,93.0,667.0,389,359,406,23.9
'2018-05-29 22:09:51.00',49.924,250,0,93.0,667.0,389,359,406,23.9
'2018-05-29 22:09:52.00',49.923,250,-2,93.0,667.0,389,359,406,23.9
'2018-05-29 22:09:53.00',49.922,250,1,93.0,666.9,389,359,406,23.9
'2018-05-29 22:09:54.00',49.922,253,0,93.0,666.9,389,359,406,23.9
'2018-05-29 22:09:55.00',49.923,253,3,93.0,666.9,389,359,406,23.9
'2018-05-29 22:09:56.00',49.925,249,-1,93.0,666.9,389,359,406,23.9
'2018-05-29 22:09:57.00',49.925,251,2,93.0,666.9,389,359,406,23.9
'2018-05-29 22:09:58.00',49.926,251,1,93.0,666.9,389,359,407,23.9
'2018-05-29 22:09:59.00',49.929,254,0,93.0,666.9,389,359,407,23.9
'2018-05-29 22:10:00.00',49.931,252,3,93.0,666.9,389,359,407,23.9
'2018-05-29 22:10:00.99',49.932,253,-1,93.0,666.9,389,359,407,23.9
'2018-05-29 22:10:02.00',49.934,255,1,92.9,666.8,389,359,407,23.9
'2018-05-29 22:10:02.99',49.934,250,2,92.9,666.8,389,359,407,23.9
'2018-05-29 22:10:04.00',49.932,252,1,92.9,666.7,389,359,407,23.9
'2018-05-29 22:10:05.00',49.930,250,-1,92.9,666.7,389,359,407,23.9
'2018-05-29 22:10:06.00',49.924,251,-1,92.9,666.7,389,359,407,23.9
'2018-05-29 22:10:07.00',49.920,253,2,92.9,666.7,389,359,407,23.9
'2018-05-29 22:10:08.00',49.916,252,1,92.9,666.7,389,359,407,23.9
'2018-05-29 22:10:09.00',49.913,250,3,92.9,666.7,389,359,407,23.9
'2018-05-29 22:10:10.00',49.910,248,-1,92.9,666.7,389,359,407,23.9
'2018-05-29 22:10:11.00',49.911,250,1,92.9,666.7,389,359,406,23.9
'2018-05-29 22:10:12.00',49.910,254,-1,92.9,666.7,389,359,406,23.9
'2018-05-29 22:10:13.00',49.911,253,2,92.9,666.6,389,359,406,23.9
'2018-05-29 22:10:13.99',49.912,254,0,92.8,666.6,389,359,406,23.9
'2018-05-29 22:10:15.00',49.916,253,3,92.8,666.6,390,359,406,23.9
'2018-05-29 22:10:16.00',49.923,252,1,92.8,666.5,389,359,406,23.9
'2018-05-29 22:10:17.00',49.927,252,3,92.8,666.5,389,359,406,23.9
'2018-05-29 22:10:18.00',49.930,252,-1,92.8,666.5,389,359,406,23.9
'2018-05-29 22:10:19.00',49.932,254,0,92.8,666.5,389,359,406,23.9
'2018-05-29 22:10:20.00',49.932,251,1,92.8,666.5,389,359,406,23.9
'2018-05-29 22:10:21.00',49.933,253,0,92.8,666.5,390,359,406,23.9
'2018-05-29 22:10:22.00',49.937,248,3,92.8,666.4,390,359,406,23.9
'2018-05-29 22:10:23.00',49.940,250,0,92.8,666.4,390,359,406,23.9
'2018-05-29 22:10:24.00',49.941,252,1,92.7,666.4,390,359,406,23.9
'2018-05-29 22:10:25.00',49.941,252,1,92.7,666.4,390,359,406,23.9
'2018-05-29 22:10:26.00',49.941,252,-1,92.7,666.4,390,359,406,23.9
'2018-05-29 22:10:26.99',49.939,254,-1,92.7,666.3,390,359,406,23.9
'2018-05-29 22:10:28.00',49.939,252,2,92.7,666.3,390,359,406,23.9
'2018-05-29 22:10:28.99',49.939,253,1,92.7,666.3,389,359,406,23.9
'2018-05-29 22:10:30.00',49.940,255,1,92.7,666.2,389,359,406,23.9
'2018-05-29 22:10:31.00',49.939,250,3,92.7,666.2,389,359,406,23.9
'2018-05-29 22:10:32.00',49.937,250,1,92.7,666.2,389,359,406,23.9
'2018-05-29 22:10:33.00',49.935,250,1,92.7,666.2,390,359,406,23.9
'2018-05-29 22:10:34.00',49.933,252,-1,92.7,666.2,390,359,406,23.9
'2018-05-29 22:10:35.00',49.932,252,0,92.7,666.2,390,359,406,23.9
'2018-05-29 22:10:36.00',49.932,252,3,92.7,666.2,390,359,407,23.9
'2018-05-29 22:10:37.00',49.934,252,2,92.7,666.2,390,359,407,23.9
'2018-05-29 22:10:37.99',49.936,252,3,92.7,666.2,390,359,407,23.9
'2018-05-29 22:10:39.00',49.938,250,3,92.7,666.1,389,359,407,23.9
'2018-05-29 22:10:39.99',49.938,252,1,92.7,666.0,389,359,407,23.9
'2018-05-29 22:10:41.00',49.939,252,3,92.7,666.0,389,359,407,23.9
'2018-05-29 22:10:42.00',49.939,253,-1,92.7,666.0,389,359,407,23.9
'2018-05-29 22:10:43.00',49.938,253,-1,92.6,666.0,389,359,406,23.9
'2018-05-29 22:10:44.00',49.938,252,2,92.6,666.0,389,359,406,23.9
'2018-05-29 22:10:45.00',49.937,253,1,92.6,666.0,390,359,406,23.9
'2018-05-29 22:10:46.00',49.936,254,1,92.6,666.0,390,359,406,23.9
'2018-05-29 22:10:47.00',49.935,252,-1,92.6,666.0,390,359,406,23.9
'2018-05-29 22:10:48.00',49.935,253,0,92.6,666.0,390,359,406,23.9
'2018-05-29 22:10:49.00',49.933,252,0,92.6,666.0,390,359,407,23.9
'2018-05-29 22:10:50.00',49.931,254,2,92.6,666.0,390,359,407,23.9
'2018-05-29 22:10:50.99',49.930,251,3,92.6,665.9,390,359,407,23.9
'2018-05-29 22:10:52.00',49.928,250,0,92.5,665.8,390,359,407,23.9
'2018-05-29 22:10:53.00',49.929,251,2,92.5,665.8,390,359,407,23.9
'2018-05-29 22:10:54.00',49.930,250,-1,92.5,665.8,390,359,407,23.9
'2018-05-29 22:10:55.00',49.932,253,1,92.5,665.8,390,359,407,23.9
'2018-05-29 22:10:56.00',49.934,252,2,92.5,665.8,390,359,406,23.9
'2018-05-29 22:10:57.00',49.935,252,0,92.5,665.8,390,359,406,23.9
'2018-05-29 22:10:58.00',49.935,250,3,92.5,665.8,390,359,406,23.9
'2018-05-29 22:10:59.00',49.936,250,1,92.5,665.8,390,359,406,23.9
'2018-05-29 22:11:00.00',49.936,251,0,92.5,665.8,390,359,406,23.8
'2018-05-29 22:11:01.00',49.938,251,2,92.5,665.8,390,359,406,23.8
'2018-05-29 22:11:02.00',49.940,252,-1,92.5,665.7,390,359,406,23.8
'2018-05-29 22:11:03.00',49.942,252,1,92.4,665.7,390,359,406,23.8
'2018-05-29 22:11:03.99',49.942,252,3,92.4,665.6,390,359,406,23.8
'2018-05-29 22:11:05.00',49.941,253,-1,92.4,665.6,390,359,406,23.8
'2018-05-29 22:11:05.99',49.940,253,2,92.4,665.6,390,359,406,23.8
'2018-05-29 22:11:07.00',49.938,252,1,92.4,665.6,390,359,406,23.8
'2018-05-29 22:11:08.00',49.940,250,1,92.4,665.6,390,359,406,23.8
'2018-05-29 22:11:09.00',49.942,251,0,92.4,665.6,390,359,406,23.8
'2018-05-29 22:11:10.00',49.944,250,-1,92.3,665.6,390,359,406,23.8
'2018-05-29 22:11:11.00',49.946,253,-1,92.3,665.6,390,359,406,23.8
'2018-05-29 22:11:12.00',49.948,252,-1,92.3,665.6,390,359,406,23.8
'2018-05-29 22:11:13.00',49.948,251,2,92.3,665.6,390,359,406,23.8
'2018-05-29 22:11:14.00',49.948,253,2,92.3,665.6,390,359,406,23.8
'2018-05-29 22:11:15.00',49.946,252,3,92.3,665.5,390,359,406,23.8
'2018-05-29 22:11:16.00',49.943,250,1,92.3,665.4,389,359,406,23.8
'2018-05-29 22:11:16.99',49.941,250,1,92.3,665.4,389,359,406,23.8
'2018-05-29 22:11:18.00',49.939,251,1,92.3,665.4,389,359,406,23.8
'2018-05-29 22:11:19.00',49.939,250,1,92.3,665.3,389,359,406,23.8
'2018-05-29 22:11:20.00',49.939,253,-1,92.3,665.3,389,359,406,23.8
'2018-05-29 22:11:21.00',49.940,253,3,92.3,665.3,389,359,406,23.8
'2018-05-29 22:11:22.00',49.943,252,0,92.3,665.3,389,359,406,23.8
'2018-05-29 22:11:23.00',49.947,253,0,92.3,665.3,389,359,406,23.8
'2018-05-29 22:11:24.00',49.953,253,3,92.3,665.3,389,359,406,23.8
'2018-05-29 22:11:25.00',49.957,252,1,92.3,665.3,389,359,406,23.8
'2018-05-29 22:11:26.00',49.959,252,1,92.3,665.3,390,359,406,23.8
'2018-05-29 22:11:27.00',49.961,252,2,92.3,665.2,390,359,407,23.8
'2018-05-29 22:11:28.00',49.962,253,1,92.3,665.2,390,359,407,23.8
'2018-05-29 22:11:29.00',49.963,250,1,92.3,665.2,390,359,407,23.8
'2018-05-29 22:11:29.99',49.962,251,-1,92.3,665.2,390,359,407,23.8
'2018-05-29 22:11:31.00',49.954,252,-1,92.3,665.1,390,359,407,23.8
'2018-05-29 22:11:31.99',49.944,251,1,92.3,665.1,390,359,407,23.8
'2018-05-29 22:11:33.00',49.935,253,1,92.3,665.1,390,359,407,23.8
'2018-05-29 22:11:34.00',49.931,251,1,92.2,665.1,390,359,407,23.8
'2018-05-29 22:11:35.00',49.927,251,4,92.2,665.1,390,359,407,23.8
'2018-05-29 22:11:36.00',49.925,250,0,92.2,665.1,390,359,407,23.8
'2018-05-29 22:11:37.00',49.925,252,2,92.2,665.1,390,359,407,23.5
'2018-05-29 22:11:38.00',49.927,252,1,92.2,665.1,391,359,407,23.5
'2018-05-29 22:11:39.00',49.931,253,3,92.2,665.0,391,359,407,23.5
'2018-05-29 22:11:40.00',49.935,250,3,92.2,665.0,390,359,407,23.5
'2018-05-29 22:11:41.00',49.939,252,0,92.2,665.0,390,359,407,23.5
'2018-05-29 22:11:42.00',49.943,250,3,92.2,665.0,390,359,407,23.5
'2018-05-29 22:11:42.99',49.945,250,4,92.2,664.9,390,359,407,23.5
'2018-05-29 22:11:44.00',49.947,249,1,92.2,664.9,390,359,407,23.5
'2018-05-29 22:11:45.00',49.950,248,0,92.2,664.9,390,359,407,23.5
'2018-05-29 22:11:46.00',49.954,252,3,92.2,664.9,391,359,406,23.5
'2018-05-29 22:11:47.00',49.956,250,-2,92.2,664.9,391,359,406,23.5
'2018-05-29 22:11:48.00',49.957,253,-3,92.1,664.9,391,359,406,23.3
'2018-05-29 22:11:49.00',49.956,253,2,92.1,664.9,391,359,406,23.3
'2018-05-29 22:11:50.00',49.954,253,3,92.1,664.9,391,359,406,23.3
'2018-05-29 22:11:51.00',49.952,252,0,92.1,664.8,391,359,406,23.3
'2018-05-29 22:11:52.00',49.949,254,0,92.1,664.8,390,359,406,23.3
'2018-05-29 22:11:53.00',49.946,250,0,92.0,664.8,390,359,406,23.7
'2018-05-29 22:11:54.00',49.941,252,-2,92.0,664.7,390,359,406,23.7
'2018-05-29 22:11:55.00',49.937,252,2,92.0,664.7,390,359,406,23.7
'2018-05-29 22:11:55.99',49.934,253,-3,92.0,664.7,390,359,406,23.7
'2018-05-29 22:11:57.00',49.934,254,2,92.0,664.7,390,359,406,23.7
'2018-05-29 22:11:57.99',49.936,249,1,92.0,664.7,390,359,406,23.7
'2018-05-29 22:11:59.00',49.938,251,-1,92.0,664.7,390,359,405,23.7
'2018-05-29 22:12:00.00',49.940,252,1,92.0,664.7,390,359,405,23.7
'2018-05-29 22:12:01.00',49.941,250,1,92.0,664.7,390,359,405,23.7
'2018-05-29 22:12:02.00',49.942,252,-1,92.0,664.7,390,359,405,23.7
'2018-05-29 22:12:03.00',49.942,253,2,92.0,664.6,390,359,405,23.7
'2018-05-29 22:12:04.00',49.941,251,0,92.0,664.6,390,359,405,23.6
'2018-05-29 22:12:05.00',49.938,252,1,92.0,664.5,390,359,405,23.6
'2018-05-29 22:12:06.00',49.931,250,3,92.0,664.5,390,359,406,23.6
'2018-05-29 22:12:07.00',49.929,249,1,92.0,664.5,390,359,406,23.6
'2018-05-29 22:12:08.00',49.928,251,0,92.0,664.5,390,359,406,23.5
'2018-05-29 22:12:08.99',49.927,250,2,92.0,664.5,390,359,406,23.5
'2018-05-29 22:12:10.00',49.928,253,-1,92.0,664.5,390,359,406,23.5
'2018-05-29 22:12:11.00',49.932,253,2,92.0,664.4,390,359,406,23.5
'2018-05-29 22:12:12.00',49.937,254,-1,92.0,664.4,390,359,406,23.5
'2018-05-29 22:12:13.00',49.939,252,1,92.0,664.4,390,359,406,23.5
'2018-05-29 22:12:14.00',49.940,251,1,92.0,664.4,391,359,406,23.5
'2018-05-29 22:12:15.00',49.940,252,2,92.0,664.4,391,359,406,23.5
'2018-05-29 22:12:16.00',49.940,251,3,92.0,664.4,391,359,406,23.5
'2018-05-29 22:12:17.00',49.941,252,0,92.0,664.3,391,359,406,23.5
'2018-05-29 22:12:18.00',49.939,253,0,92.0,664.3,391,359,406,23.5
'2018-05-29 22:12:19.00',49.937,252,2,92.0,664.3,391,359,407,23.5
'2018-05-29 22:12:19.99',49.933,252,1,92.0,664.3,391,359,407,23.5
'2018-05-29 22:12:21.00',49.929,253,3,92.0,664.2,391,359,407,23.5
'2018-05-29 22:12:21.99',49.924,249,2,92.0,664.2,391,359,407,23.5
'2018-05-29 22:12:23.00',49.922,250,2,92.0,664.2,391,359,407,23.5
'2018-05-29 22:12:24.00',49.920,252,1,92.0,664.2,391,359,407,23.5
'2018-05-29 22:12:25.00',49.919,253,0,92.0,664.2,391,359,407,23.5
'2018-05-29 22:12:26.00',49.922,251,2,92.0,664.2,391,359,407,23.5
'2018-05-29 22:12:27.00',49.925,253,2,92.0,664.2,391,359,407,23.5
'2018-05-29 22:12:28.00',49.928,252,4,92.0,664.2,391,359,407,23.5
'2018-05-29 22:12:29.00',49.931,251,1,91.9,664.1,391,359,407,23.5
'2018-05-29 22:12:30.00',49.933,253,2,91.9,664.1,391,359,407,23.5
