'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-29 22:12:31.00',49.937,252,0,91.9,664.1,391,359,407,23.5
'2018-05-29 22:12:32.00',49.938,253,1,91.9,664.1,391,359,407,23.5
'2018-05-29 22:12:32.99',49.942,252,2,91.9,664.0,391,359,407,23.5
'2018-05-29 22:12:34.00',49.944,252,0,91.9,664.0,391,359,407,23.5
'2018-05-29 22:12:34.99',49.945,251,2,91.9,664.0,391,359,407,23.5
'2018-05-29 22:12:36.00',49.944,250,3,91.9,664.0,391,359,407,23.5
'2018-05-29 22:12:37.00',49.943,250,1,91.9,664.0,391,359,407,23.5
'2018-05-29 22:12:38.00',49.944,250,1,91.9,664.0,391,359,407,23.5
'2018-05-29 22:12:39.00',49.944,251,1,91.8,664.0,391,359,405,23.5
'2018-05-29 22:12:40.00',49.944,252,1,91.8,664.0,391,359,405,23.5
'2018-05-29 22:12:41.00',49.945,252,-1,91.8,663.9,391,359,405,23.5
'2018-05-29 22:12:42.00',49.946,251,1,91.8,663.9,391,359,405,23.5
'2018-05-29 22:12:43.00',49.947,250,-1,91.8,663.9,390,359,405,23.5
'2018-05-29 22:12:44.00',49.949,251,0,91.8,663.9,390,359,405,23.5
'2018-05-29 22:12:45.00',49.950,252,1,91.8,663.8,390,359,406,23.5
'2018-05-29 22:12:45.99',49.951,250,3,91.8,663.8,390,359,406,23.5
'2018-05-29 22:12:47.00',49.953,248,2,91.8,663.8,390,359,406,23.5
'2018-05-29 22:12:48.00',49.956,251,0,91.8,663.8,390,359,406,23.5
'2018-05-29 22:12:49.00',49.958,250,1,91.8,663.8,390,359,406,23.5
'2018-05-29 22:12:50.00',49.960,249,-1,91.7,663.8,390,359,406,23.5
'2018-05-29 22:12:51.00',49.963,250,-2,91.7,663.7,390,359,406,23.5
'2018-05-29 22:12:52.00',49.965,250,-2,91.7,663.7,390,359,405,23.5
'2018-05-29 22:12:53.00',49.964,253,-1,91.7,663.7,390,359,405,23.5
'2018-05-29 22:12:54.00',49.962,252,2,91.7,663.7,390,359,405,23.5
'2018-05-29 22:12:55.00',49.962,254,3,91.7,663.7,390,359,405,23.5
'2018-05-29 22:12:56.00',49.961,252,-1,91.7,663.6,390,359,405,23.5
'2018-05-29 22:12:57.00',49.962,254,-1,91.7,663.6,390,359,405,23.5
'2018-05-29 22:12:58.00',49.963,248,0,91.7,663.6,390,359,405,23.5
'2018-05-29 22:12:58.99',49.963,252,-3,91.7,663.6,390,359,405,23.5
'2018-05-29 22:13:00.00',49.963,253,-1,91.7,663.6,390,359,405,23.5
'2018-05-29 22:13:00.99',49.963,253,-2,91.7,663.6,390,359,405,23.5
'2018-05-29 22:13:02.00',49.961,250,2,91.7,663.6,390,359,405,23.5
'2018-05-29 22:13:03.00',49.960,253,-2,91.7,663.5,390,359,405,23.5
'2018-05-29 22:13:04.00',49.958,253,-1,91.7,663.5,390,359,405,23.5
'2018-05-29 22:13:05.00',49.958,253,-1,91.7,663.5,390,359,405,23.5
'2018-05-29 22:13:06.00',49.957,250,2,91.7,663.5,390,359,406,23.5
'2018-05-29 22:13:07.00',49.955,249,3,91.7,663.5,390,359,406,23.5
'2018-05-29 22:13:08.00',49.954,251,3,91.7,663.4,390,359,406,23.5
'2018-05-29 22:13:09.00',49.953,250,1,91.6,663.4,390,359,406,23.5
'2018-05-29 22:13:10.00',49.952,250,2,91.6,663.4,390,359,406,23.5
'2018-05-29 22:13:11.00',49.952,252,-2,91.6,663.4,390,359,406,23.5
'2018-05-29 22:13:11.99',49.950,253,-1,91.6,663.4,390,359,405,23.5
'2018-05-29 22:13:13.00',49.951,250,1,91.6,663.4,390,359,405,23.5
'2018-05-29 22:13:14.00',49.950,252,-1,91.6,663.4,390,359,405,23.5
'2018-05-29 22:13:15.00',49.951,251,0,91.6,663.3,390,359,405,23.5
'2018-05-29 22:13:16.00',49.952,250,2,91.6,663.3,391,359,405,23.5
'2018-05-29 22:13:17.00',49.952,248,3,91.6,663.3,391,359,405,23.5
'2018-05-29 22:13:18.00',49.950,250,-1,91.6,663.3,391,359,406,23.5
'2018-05-29 22:13:19.00',49.948,251,3,91.6,663.3,391,359,406,23.5
'2018-05-29 22:13:20.00',49.947,250,-1,91.6,663.2,391,359,406,23.5
'2018-05-29 22:13:21.00',49.948,251,-1,91.6,663.2,391,359,406,23.5
'2018-05-29 22:13:22.00',49.948,252,-2,91.6,663.2,391,359,406,23.5
'2018-05-29 22:13:23.00',49.951,251,-1,91.5,663.2,391,359,406,23.5
'2018-05-29 22:13:24.00',49.955,252,2,91.5,663.2,391,359,405,23.6
'2018-05-29 22:13:24.99',49.960,253,-1,91.5,663.2,391,359,405,23.6
'2018-05-29 22:13:26.00',49.963,253,-1,91.5,663.2,391,359,405,23.6
'2018-05-29 22:13:26.99',49.964,253,2,91.5,663.1,391,359,405,23.6
'2018-05-29 22:13:28.00',49.964,250,1,91.5,663.1,391,359,405,23.6
'2018-05-29 22:13:29.00',49.964,251,1,91.5,663.1,391,359,405,23.6
'2018-05-29 22:13:30.00',49.965,250,0,91.5,663.1,391,359,405,23.6
'2018-05-29 22:13:31.00',49.968,251,0,91.5,663.1,391,359,405,23.6
'2018-05-29 22:13:32.00',49.971,250,1,91.4,663.0,391,359,405,23.6
'2018-05-29 22:13:33.00',49.970,250,0,91.4,663.0,391,359,405,23.6
'2018-05-29 22:13:34.00',49.970,250,-2,91.4,663.0,391,359,405,23.6
'2018-05-29 22:13:35.00',49.968,253,-2,91.4,663.0,391,359,405,23.6
'2018-05-29 22:13:36.00',49.967,252,-2,91.4,663.0,391,359,405,23.6
'2018-05-29 22:13:37.00',49.966,251,1,91.3,663.0,391,359,405,23.6
'2018-05-29 22:13:37.99',49.966,252,3,91.3,663.0,390,359,405,23.6
'2018-05-29 22:13:39.00',49.966,250,2,91.3,663.0,390,359,405,23.6
'2018-05-29 22:13:40.00',49.966,250,0,91.3,662.9,390,360,405,23.6
'2018-05-29 22:13:41.00',49.966,251,0,91.3,662.9,390,360,405,23.6
'2018-05-29 22:13:42.00',49.966,250,2,91.3,662.9,390,360,405,23.6
'2018-05-29 22:13:43.00',49.966,250,2,91.3,662.8,390,360,406,23.6
'2018-05-29 22:13:44.00',49.964,250,1,91.3,662.8,390,360,406,23.6
'2018-05-29 22:13:45.00',49.962,248,0,91.3,662.8,390,360,406,23.6
'2018-05-29 22:13:46.00',49.958,250,-1,91.3,662.8,391,359,406,23.6
'2018-05-29 22:13:47.00',49.952,250,2,91.3,662.7,391,359,406,23.6
'2018-05-29 22:13:48.00',49.947,251,-1,91.3,662.7,391,359,406,23.6
'2018-05-29 22:13:49.00',49.944,252,-2,91.3,662.7,391,359,406,23.6
'2018-05-29 22:13:50.00',49.943,252,-1,91.3,662.7,391,359,406,23.6
'2018-05-29 22:13:50.99',49.947,250,1,91.3,662.7,391,359,406,23.6
'2018-05-29 22:13:52.00',49.951,252,-2,91.3,662.7,391,359,406,23.6
'2018-05-29 22:13:53.00',49.956,251,2,91.3,662.7,391,360,406,23.6
'2018-05-29 22:13:54.00',49.958,250,1,91.3,662.7,391,360,406,23.6
'2018-05-29 22:13:55.00',49.961,250,2,91.3,662.6,391,360,405,23.6
'2018-05-29 22:13:56.00',49.962,250,0,91.3,662.6,391,360,405,23.7
'2018-05-29 22:13:57.00',49.963,251,2,91.3,662.6,391,360,405,23.7
'2018-05-29 22:13:58.00',49.962,250,1,91.3,662.6,391,360,405,23.7
'2018-05-29 22:13:59.00',49.959,250,-1,91.3,662.5,391,360,405,23.7
'2018-05-29 22:14:00.00',49.954,251,-2,91.2,662.5,391,360,405,23.7
'2018-05-29 22:14:01.00',49.950,253,1,91.2,662.5,391,360,405,23.7
'2018-05-29 22:14:01.99',49.948,251,1,91.2,662.5,391,360,405,23.7
'2018-05-29 22:14:03.00',49.944,253,-1,91.2,662.5,391,360,405,23.7
'2018-05-29 22:14:03.99',49.942,250,1,91.2,662.5,391,360,405,23.7
'2018-05-29 22:14:05.00',49.941,251,-1,91.2,662.5,391,359,405,23.7
'2018-05-29 22:14:06.00',49.940,253,2,91.2,662.5,391,359,405,23.7
'2018-05-29 22:14:07.00',49.940,252,1,91.2,662.4,391,359,405,23.7
'2018-05-29 22:14:08.00',49.940,251,-1,91.2,662.4,391,359,405,23.7
'2018-05-29 22:14:09.00',49.940,253,1,91.2,662.4,391,359,405,23.7
'2018-05-29 22:14:10.00',49.942,251,2,91.2,662.4,391,359,405,23.7
'2018-05-29 22:14:11.00',49.943,250,0,91.2,662.3,391,359,405,23.7
'2018-05-29 22:14:12.00',49.944,252,2,91.1,662.3,391,359,405,23.7
'2018-05-29 22:14:13.00',49.943,250,-1,91.1,662.3,391,359,405,23.7
'2018-05-29 22:14:14.00',49.942,251,-2,91.1,662.3,391,359,405,23.7
'2018-05-29 22:14:14.99',49.941,252,0,91.1,662.3,391,359,405,23.7
'2018-05-29 22:14:16.00',49.940,251,0,91.1,662.3,391,359,405,23.7
'2018-05-29 22:14:17.00',49.939,252,0,91.1,662.3,391,359,405,23.7
'2018-05-29 22:14:18.00',49.938,251,2,91.1,662.3,391,359,405,23.7
'2018-05-29 22:14:19.00',49.937,248,1,91.1,662.2,391,359,405,23.7
'2018-05-29 22:14:20.00',49.938,252,1,91.1,662.2,391,359,405,23.7
'2018-05-29 22:14:21.00',49.938,250,1,91.0,662.2,391,359,405,23.7
'2018-05-29 22:14:22.00',49.938,252,-1,91.0,662.2,391,359,405,23.7
'2018-05-29 22:14:23.00',49.938,252,-1,91.0,662.1,391,359,405,23.7
'2018-05-29 22:14:24.00',49.939,252,1,91.0,662.1,391,359,405,23.7
'2018-05-29 22:14:25.00',49.942,255,1,91.0,662.1,391,359,405,23.7
'2018-05-29 22:14:26.00',49.945,252,3,91.0,662.1,391,360,405,23.7
'2018-05-29 22:14:27.00',49.950,251,3,91.0,662.1,391,360,405,23.7
'2018-05-29 22:14:27.99',49.953,250,1,91.0,662.1,391,360,405,23.7
'2018-05-29 22:14:29.00',49.957,251,1,91.0,662.0,392,360,405,23.7
'2018-05-29 22:14:29.99',49.959,250,-1,91.0,662.0,392,360,405,23.7
'2018-05-29 22:14:31.00',49.960,250,-1,91.0,662.0,391,360,405,23.7
'2018-05-29 22:14:32.00',49.959,251,-1,91.0,662.0,391,360,405,23.7
'2018-05-29 22:14:33.00',49.958,253,-1,91.0,662.0,391,360,405,23.7
'2018-05-29 22:14:34.00',49.956,251,-1,91.0,662.0,391,360,405,23.7
'2018-05-29 22:14:35.00',49.954,251,0,91.0,661.9,391,360,405,23.7
'2018-05-29 22:14:36.00',49.951,252,1,91.0,661.9,391,360,405,23.7
'2018-05-29 22:14:37.00',49.948,250,3,91.0,661.9,391,360,405,23.7
'2018-05-29 22:14:38.00',49.947,250,2,91.0,661.9,391,360,405,23.7
'2018-05-29 22:14:39.00',49.947,250,-3,91.0,661.9,391,359,405,23.7
'2018-05-29 22:14:40.00',49.948,251,0,91.0,661.9,391,359,405,23.7
'2018-05-29 22:14:40.99',49.947,250,-1,91.0,661.9,391,359,405,23.7
'2018-05-29 22:14:42.00',49.946,249,-3,91.0,661.9,391,359,404,23.7
'2018-05-29 22:14:43.00',49.944,252,0,91.0,661.9,391,359,404,23.7
'2018-05-29 22:14:44.00',49.943,253,2,91.0,661.8,391,359,404,23.7
'2018-05-29 22:14:45.00',49.944,250,-1,91.0,661.8,391,359,404,23.7
'2018-05-29 22:14:46.00',49.944,253,0,91.0,661.8,391,360,404,23.7
'2018-05-29 22:14:47.00',49.945,247,0,91.0,661.8,391,360,404,23.7
'2018-05-29 22:14:48.00',49.945,250,2,91.0,661.7,391,360,404,23.7
'2018-05-29 22:14:49.00',49.946,251,0,91.0,661.7,391,360,403,23.7
'2018-05-29 22:14:50.00',49.946,250,1,91.0,661.7,391,360,403,23.7
'2018-05-29 22:14:51.00',49.947,250,-1,91.0,661.7,391,360,403,23.7
'2018-05-29 22:14:52.00',49.948,252,-1,91.0,661.7,391,360,403,23.7
'2018-05-29 22:14:53.00',49.948,251,1,91.0,661.7,391,360,403,23.7
'2018-05-29 22:14:53.99',49.948,252,1,91.0,661.7,391,360,403,23.7
'2018-05-29 22:14:55.00',49.947,253,0,91.0,661.7,391,360,405,23.7
'2018-05-29 22:14:55.99',49.945,250,0,91.0,661.6,391,360,405,23.8
'2018-05-29 22:14:57.00',49.945,248,2,91.0,661.6,391,360,405,23.8
'2018-05-29 22:14:58.00',49.946,248,-1,90.9,661.6,391,360,405,23.8
'2018-05-29 22:14:59.00',49.948,252,2,90.9,661.6,391,360,405,23.8
'2018-05-29 22:15:00.00',49.949,250,0,90.9,661.5,391,360,405,23.8
'2018-05-29 22:15:01.00',49.951,252,-1,90.9,661.5,391,360,405,23.8
'2018-05-29 22:15:02.00',49.951,252,-3,90.9,661.5,391,360,405,23.8
'2018-05-29 22:15:03.00',49.951,252,2,90.9,661.5,391,360,405,23.8
'2018-05-29 22:15:04.00',49.952,252,3,90.9,661.5,391,360,405,23.8
'2018-05-29 22:15:05.00',49.953,254,1,90.9,661.5,391,360,405,23.8
'2018-05-29 22:15:06.00',49.953,253,2,90.8,661.4,391,360,405,23.8
'2018-05-29 22:15:06.99',49.952,252,3,90.8,661.4,391,360,405,23.8
'2018-05-29 22:15:08.00',49.952,249,3,90.8,661.4,391,360,405,23.8
'2018-05-29 22:15:09.00',49.953,252,2,90.8,661.4,392,360,405,23.8
'2018-05-29 22:15:10.00',49.955,252,1,90.8,661.4,392,360,405,23.8
'2018-05-29 22:15:11.00',49.956,253,1,90.8,661.4,392,360,405,23.8
'2018-05-29 22:15:12.00',49.957,253,2,90.8,661.3,392,360,405,23.8
'2018-05-29 22:15:13.00',49.956,255,0,90.8,661.3,392,360,405,23.8
'2018-05-29 22:15:14.00',49.954,252,2,90.8,661.3,392,360,406,23.8
'2018-05-29 22:15:15.00',49.953,251,0,90.7,661.3,392,360,406,23.8
'2018-05-29 22:15:16.00',49.950,252,2,90.7,661.3,392,360,406,23.8
'2018-05-29 22:15:17.00',49.947,250,1,90.7,661.3,392,360,406,23.8
'2018-05-29 22:15:18.00',49.943,250,-1,90.7,661.2,392,360,406,23.8
'2018-05-29 22:15:19.00',49.941,253,-1,90.7,661.2,392,360,406,23.8
'2018-05-29 22:15:19.99',49.941,252,2,90.7,661.2,392,360,405,23.8
'2018-05-29 22:15:21.00',49.945,250,1,90.7,661.2,392,360,405,23.8
'2018-05-29 22:15:21.99',49.947,253,1,90.7,661.2,392,360,405,23.8
'2018-05-29 22:15:23.00',49.947,249,2,90.7,661.2,392,360,405,23.8
'2018-05-29 22:15:24.00',49.946,248,-1,90.7,661.1,392,359,405,23.8
'2018-05-29 22:15:25.00',49.944,248,-1,90.7,661.1,392,359,405,23.8
'2018-05-29 22:15:26.00',49.943,251,-1,90.7,661.1,392,359,405,23.8
'2018-05-29 22:15:27.00',49.943,253,-1,90.7,661.1,392,359,405,23.8
'2018-05-29 22:15:28.00',49.941,252,0,90.7,661.1,392,359,405,23.8
'2018-05-29 22:15:29.00',49.940,252,3,90.7,661.1,392,359,405,23.8
'2018-05-29 22:15:30.00',49.939,253,-2,90.7,661.0,392,359,405,23.8
'2018-05-29 22:15:30.99',49.939,249,2,90.7,661.0,391,360,405,23.8
'2018-05-29 22:15:32.00',49.940,250,1,90.7,661.0,391,360,405,23.8
'2018-05-29 22:15:32.99',49.941,250,0,90.7,661.0,391,360,405,23.8
'2018-05-29 22:15:34.00',49.941,251,2,90.7,661.0,391,360,404,23.8
'2018-05-29 22:15:35.00',49.943,252,0,90.7,661.0,391,360,404,23.8
'2018-05-29 22:15:36.00',49.947,253,-1,90.7,660.9,392,360,404,23.8
'2018-05-29 22:15:37.00',49.950,254,0,90.7,660.9,392,360,404,23.8
'2018-05-29 22:15:38.00',49.955,250,2,90.6,660.9,392,360,404,23.8
'2018-05-29 22:15:39.00',49.956,253,3,90.6,660.9,392,360,404,23.8
'2018-05-29 22:15:40.00',49.959,255,1,90.6,660.9,392,360,406,23.8
'2018-05-29 22:15:41.00',49.962,251,1,90.6,660.9,392,360,406,23.8
'2018-05-29 22:15:42.00',49.964,248,3,90.6,660.9,392,360,406,23.8
'2018-05-29 22:15:43.00',49.962,252,0,90.6,660.9,393,360,406,23.8
'2018-05-29 22:15:43.99',49.960,252,2,90.6,660.9,393,360,406,23.8
'2018-05-29 22:15:45.00',49.955,250,1,90.6,660.8,393,360,406,23.8
'2018-05-29 22:15:46.00',49.951,251,1,90.6,660.8,393,360,406,23.8
'2018-05-29 22:15:47.00',49.949,253,-1,90.6,660.8,393,360,406,23.9
'2018-05-29 22:15:48.00',49.947,253,-2,90.6,660.8,393,360,406,23.9
'2018-05-29 22:15:49.00',49.947,252,1,90.6,660.7,393,360,406,23.9
'2018-05-29 22:15:50.00',49.946,253,2,90.6,660.7,393,360,406,23.9
'2018-05-29 22:15:51.00',49.946,255,1,90.5,660.7,393,360,406,23.9
'2018-05-29 22:15:52.00',49.947,251,4,90.5,660.7,393,360,406,23.9
'2018-05-29 22:15:53.00',49.950,249,2,90.5,660.7,393,360,406,23.9
'2018-05-29 22:15:54.00',49.953,248,1,90.5,660.6,393,360,406,23.9
'2018-05-29 22:15:55.00',49.954,252,2,90.5,660.6,393,360,406,23.9
'2018-05-29 22:15:56.00',49.957,251,1,90.5,660.6,393,360,406,23.9
'2018-05-29 22:15:56.99',49.959,251,0,90.5,660.6,393,360,406,23.9
'2018-05-29 22:15:58.00',49.960,253,-1,90.4,660.6,393,360,406,23.9
'2018-05-29 22:15:58.99',49.961,254,0,90.4,660.6,393,360,406,23.9
'2018-05-29 22:16:00.00',49.962,253,0,90.4,660.6,393,360,406,23.9
'2018-05-29 22:16:01.00',49.963,252,2,90.4,660.5,393,360,406,23.9
'2018-05-29 22:16:02.00',49.963,253,1,90.4,660.5,393,360,406,23.9
'2018-05-29 22:16:03.00',49.964,254,-1,90.4,660.5,393,360,406,23.9
'2018-05-29 22:16:04.00',49.964,252,1,90.3,660.5,393,360,406,23.9
'2018-05-29 22:16:05.00',49.962,253,3,90.3,660.5,393,360,406,23.9
'2018-05-29 22:16:06.00',49.959,250,2,90.3,660.4,393,360,406,23.9
'2018-05-29 22:16:07.00',49.958,250,2,90.3,660.4,393,360,406,23.9
'2018-05-29 22:16:08.00',49.957,252,2,90.3,660.4,393,360,406,23.9
'2018-05-29 22:16:09.00',49.958,250,2,90.3,660.4,393,360,406,23.9
'2018-05-29 22:16:09.99',49.957,251,1,90.3,660.4,393,360,406,23.9
'2018-05-29 22:16:11.00',49.957,252,-1,90.3,660.4,393,360,406,23.9
'2018-05-29 22:16:12.00',49.956,253,-1,90.3,660.4,393,360,405,23.9
'2018-05-29 22:16:13.00',49.956,252,2,90.3,660.3,393,360,405,23.9
'2018-05-29 22:16:14.00',49.954,252,1,90.3,660.3,393,360,405,23.9
'2018-05-29 22:16:15.00',49.951,250,1,90.3,660.3,393,360,405,23.9
'2018-05-29 22:16:16.00',49.950,251,1,90.3,660.3,393,360,405,23.9
'2018-05-29 22:16:17.00',49.949,252,0,90.3,660.3,393,360,405,23.9
'2018-05-29 22:16:18.00',49.950,254,0,90.3,660.2,393,360,406,23.9
'2018-05-29 22:16:19.00',49.951,250,2,90.3,660.2,393,360,406,23.9
'2018-05-29 22:16:20.00',49.953,251,-1,90.3,660.2,393,360,406,23.9
'2018-05-29 22:16:21.00',49.956,252,-1,90.3,660.2,393,360,406,23.9
'2018-05-29 22:16:22.00',49.959,254,1,90.3,660.2,393,360,406,23.9
'2018-05-29 22:16:22.99',49.961,248,3,90.3,660.2,393,360,406,23.9
'2018-05-29 22:16:24.00',49.961,250,3,90.3,660.2,393,360,406,23.9
'2018-05-29 22:16:24.99',49.962,251,1,90.2,660.1,393,360,406,23.9
'2018-05-29 22:16:26.00',49.965,251,1,90.2,660.1,393,360,406,23.9
'2018-05-29 22:16:27.00',49.965,250,1,90.2,660.1,393,360,406,23.9
'2018-05-29 22:16:28.00',49.965,252,0,90.2,660.1,393,360,406,23.9
'2018-05-29 22:16:29.00',49.965,252,1,90.2,660.1,393,360,406,23.9
'2018-05-29 22:16:30.00',49.964,253,0,90.2,660.1,393,360,406,23.9
'2018-05-29 22:16:31.00',49.964,254,1,90.2,660.1,393,360,406,23.9
'2018-05-29 22:16:32.00',49.966,253,-2,90.2,660.1,393,360,406,23.9
'2018-05-29 22:16:33.00',49.968,252,2,90.2,660.0,393,360,406,23.9
'2018-05-29 22:16:34.00',49.970,252,3,90.2,660.0,393,360,406,23.9
'2018-05-29 22:16:35.00',49.974,251,1,90.2,660.0,393,360,406,23.9
'2018-05-29 22:16:35.99',49.977,253,-1,90.1,660.0,393,360,406,23.9
'2018-05-29 22:16:37.00',49.979,251,-1,90.1,660.0,393,360,405,23.9
'2018-05-29 22:16:38.00',49.980,250,3,90.1,659.9,393,360,405,23.9
'2018-05-29 22:16:39.00',49.983,253,3,90.1,659.9,393,360,405,23.9
'2018-05-29 22:16:40.00',49.984,248,2,90.1,659.9,393,360,405,23.9
'2018-05-29 22:16:41.00',49.984,253,1,90.1,659.9,393,360,405,23.9
'2018-05-29 22:16:42.00',49.983,251,1,90.1,659.8,393,360,405,23.9
'2018-05-29 22:16:43.00',49.981,251,3,90.1,659.8,393,360,406,23.9
'2018-05-29 22:16:44.00',49.977,252,2,90.1,659.8,393,360,406,23.9
'2018-05-29 22:16:45.00',49.971,252,1,90.1,659.8,393,360,406,23.9
'2018-05-29 22:16:46.00',49.961,251,2,90.1,659.8,393,360,406,23.9
'2018-05-29 22:16:47.00',49.955,250,-1,90.1,659.8,393,360,406,23.9
'2018-05-29 22:16:48.00',49.948,252,0,90.1,659.8,393,360,406,23.9
'2018-05-29 22:16:48.99',49.945,254,-1,90.1,659.8,394,360,406,23.9
'2018-05-29 22:16:50.00',49.942,253,2,90.0,659.7,394,360,406,23.9
'2018-05-29 22:16:50.99',49.941,252,1,90.0,659.7,394,360,406,23.9
'2018-05-29 22:16:52.00',49.939,255,1,90.0,659.7,394,360,406,23.9
'2018-05-29 22:16:53.00',49.938,252,2,90.0,659.7,394,360,406,23.9
'2018-05-29 22:16:54.00',49.938,249,0,90.0,659.6,393,360,406,23.9
'2018-05-29 22:16:55.00',49.937,250,2,90.0,659.6,393,360,406,23.9
'2018-05-29 22:16:56.00',49.933,252,-1,90.0,659.6,393,360,406,23.9
'2018-05-29 22:16:57.00',49.926,252,-1,90.0,659.6,393,360,405,23.9
'2018-05-29 22:16:58.00',49.924,251,1,90.0,659.6,393,360,405,23.9
'2018-05-29 22:16:59.00',49.921,255,0,90.0,659.6,393,360,405,23.9
'2018-05-29 22:17:00.00',49.919,252,3,90.0,659.6,393,360,405,23.9
'2018-05-29 22:17:01.00',49.918,250,0,90.0,659.6,393,360,405,23.9
'2018-05-29 22:17:01.99',49.918,250,-1,90.0,659.5,393,360,405,23.9
'2018-05-29 22:17:03.00',49.919,253,0,90.0,659.5,393,360,405,23.9
'2018-05-29 22:17:04.00',49.920,251,1,90.0,659.5,393,360,405,23.9
'2018-05-29 22:17:05.00',49.923,252,1,90.0,659.5,393,360,405,23.9
'2018-05-29 22:17:06.00',49.928,252,2,90.0,659.5,393,360,405,23.9
'2018-05-29 22:17:07.00',49.933,251,1,90.0,659.5,393,360,405,23.9
'2018-05-29 22:17:08.00',49.935,250,1,90.0,659.5,393,360,405,23.9
'2018-05-29 22:17:09.00',49.936,250,-1,90.0,659.5,393,360,405,23.9
'2018-05-29 22:17:10.00',49.935,252,0,90.0,659.4,393,360,405,23.9
'2018-05-29 22:17:11.00',49.933,253,1,90.0,659.4,393,360,405,23.9
'2018-05-29 22:17:12.00',49.932,253,1,90.0,659.4,393,360,405,23.9
'2018-05-29 22:17:12.99',49.932,253,0,90.0,659.4,393,360,405,23.9
'2018-05-29 22:17:14.00',49.932,252,3,90.0,659.4,393,359,405,23.9
'2018-05-29 22:17:14.99',49.931,250,1,90.0,659.3,393,359,405,23.9
'2018-05-29 22:17:16.00',49.931,251,1,90.0,659.3,393,359,405,23.9
'2018-05-29 22:17:17.00',49.932,253,0,90.0,659.3,393,359,406,23.9
'2018-05-29 22:17:18.00',49.933,253,0,90.0,659.3,393,359,406,23.9
'2018-05-29 22:17:19.00',49.933,252,1,90.0,659.3,393,359,406,23.9
'2018-05-29 22:17:20.00',49.934,252,3,90.0,659.3,393,359,406,23.9
'2018-05-29 22:17:21.00',49.935,251,0,90.0,659.3,394,360,406,23.9
'2018-05-29 22:17:22.00',49.936,252,-1,90.0,659.2,394,360,406,23.9
'2018-05-29 22:17:23.00',49.937,252,1,90.0,659.2,394,360,406,23.9
'2018-05-29 22:17:24.00',49.938,250,2,90.0,659.2,394,360,406,23.9
'2018-05-29 22:17:25.00',49.936,253,0,89.9,659.2,394,360,406,23.9
'2018-05-29 22:17:25.99',49.933,250,2,89.9,659.2,394,360,406,23.9
'2018-05-29 22:17:27.00',49.930,252,2,89.9,659.1,394,359,406,23.9
'2018-05-29 22:17:27.99',49.926,252,1,89.9,659.1,394,359,406,23.9
'2018-05-29 22:17:29.00',49.923,250,-1,89.9,659.1,394,359,406,23.9
'2018-05-29 22:17:30.00',49.922,252,0,89.9,659.1,394,359,406,23.9
'2018-05-29 22:17:31.00',49.921,251,1,89.9,659.1,394,359,406,23.9
'2018-05-29 22:17:32.00',49.920,253,2,89.8,659.1,394,359,406,23.9
'2018-05-29 22:17:33.00',49.919,250,2,89.8,659.1,394,359,406,23.9
'2018-05-29 22:17:34.00',49.920,253,2,89.8,659.1,394,359,406,23.9
'2018-05-29 22:17:35.00',49.922,252,1,89.8,659.0,394,359,406,23.9
'2018-05-29 22:17:36.00',49.926,253,0,89.8,659.0,394,359,406,23.9
'2018-05-29 22:17:37.00',49.929,252,1,89.8,659.0,394,359,406,23.9
'2018-05-29 22:17:38.00',49.935,253,1,89.8,659.0,394,359,406,23.9
'2018-05-29 22:17:38.99',49.938,254,2,89.8,658.9,394,359,406,23.9
'2018-05-29 22:17:40.00',49.943,249,2,89.8,658.9,394,360,406,23.9
'2018-05-29 22:17:41.00',49.945,251,1,89.7,658.9,394,360,406,23.9
'2018-05-29 22:17:42.00',49.946,250,1,89.7,658.9,394,360,406,23.9
'2018-05-29 22:17:43.00',49.947,250,2,89.7,658.9,394,360,406,23.9
'2018-05-29 22:17:44.00',49.948,252,0,89.7,658.9,394,360,406,23.9
'2018-05-29 22:17:45.00',49.949,254,1,89.7,658.9,394,360,406,23.9
'2018-05-29 22:17:46.00',49.951,250,2,89.7,658.9,394,360,406,23.9
'2018-05-29 22:17:47.00',49.952,250,1,89.7,658.8,394,360,406,23.9
'2018-05-29 22:17:48.00',49.953,253,1,89.7,658.8,394,360,406,23.9
'2018-05-29 22:17:49.00',49.956,253,2,89.7,658.8,394,360,406,23.9
'2018-05-29 22:17:50.00',49.955,249,1,89.7,658.8,394,360,406,23.9
'2018-05-29 22:17:51.00',49.955,249,1,89.7,658.7,394,360,406,23.9
'2018-05-29 22:17:51.99',49.954,251,1,89.7,658.7,394,360,406,23.9
'2018-05-29 22:17:53.00',49.953,251,3,89.7,658.7,394,360,406,23.9
'2018-05-29 22:17:53.99',49.952,252,-1,89.7,658.7,394,360,406,23.9
'2018-05-29 22:17:55.00',49.951,252,-1,89.7,658.7,394,360,406,23.9
'2018-05-29 22:17:56.00',49.942,253,1,89.7,658.7,394,360,406,23.9
'2018-05-29 22:17:57.00',49.934,252,3,89.7,658.7,394,360,406,23.9
'2018-05-29 22:17:58.00',49.927,252,1,89.7,658.7,394,360,406,23.9
'2018-05-29 22:17:59.00',49.923,252,3,89.7,658.7,394,360,406,23.9
'2018-05-29 22:18:00.00',49.920,253,1,89.7,658.6,394,359,406,23.9
'2018-05-29 22:18:01.00',49.919,250,1,89.7,658.6,394,359,406,23.9
'2018-05-29 22:18:02.00',49.918,253,-1,89.7,658.6,394,359,406,23.9
'2018-05-29 22:18:03.00',49.919,252,3,89.7,658.6,394,359,407,23.9
'2018-05-29 22:18:04.00',49.924,253,0,89.7,658.5,394,359,407,23.9
'2018-05-29 22:18:04.99',49.925,255,3,89.6,658.5,394,359,407,23.9
'2018-05-29 22:18:06.00',49.927,249,1,89.6,658.5,394,359,407,23.9
'2018-05-29 22:18:07.00',49.929,252,3,89.6,658.5,394,360,407,23.9
'2018-05-29 22:18:08.00',49.929,250,1,89.6,658.5,394,360,407,23.9
'2018-05-29 22:18:09.00',49.931,253,-1,89.6,658.5,394,360,407,23.9
'2018-05-29 22:18:10.00',49.934,253,2,89.6,658.5,394,360,406,23.9
'2018-05-29 22:18:11.00',49.938,252,2,89.6,658.5,394,360,406,23.9
'2018-05-29 22:18:12.00',49.943,250,3,89.6,658.4,395,360,406,23.9
'2018-05-29 22:18:13.00',49.946,252,2,89.6,658.4,395,360,406,23.9
'2018-05-29 22:18:14.00',49.952,249,4,89.6,658.4,395,360,406,23.9
'2018-05-29 22:18:15.00',49.955,250,1,89.6,658.4,395,360,406,23.9
'2018-05-29 22:18:16.00',49.957,252,1,89.6,658.4,395,360,405,23.9
'2018-05-29 22:18:17.00',49.958,250,1,89.5,658.3,395,360,405,23.9
'2018-05-29 22:18:17.99',49.960,250,-2,89.5,658.3,395,360,405,23.9
'2018-05-29 22:18:19.00',49.961,250,-1,89.5,658.3,395,360,405,23.9
'2018-05-29 22:18:19.99',49.961,253,-1,89.5,658.3,395,360,405,23.9
'2018-05-29 22:18:21.00',49.958,251,1,89.5,658.3,395,360,405,23.9
'2018-05-29 22:18:22.00',49.955,252,2,89.5,658.3,395,360,405,23.9
'2018-05-29 22:18:23.00',49.951,254,0,89.5,658.3,395,360,405,23.9
'2018-05-29 22:18:24.00',49.949,251,1,89.5,658.2,395,360,405,23.9
'2018-05-29 22:18:25.00',49.948,248,3,89.4,658.2,394,360,405,23.9
'2018-05-29 22:18:26.00',49.946,252,1,89.4,658.2,394,360,405,23.9
'2018-05-29 22:18:27.00',49.946,252,1,89.4,658.2,394,360,405,23.9
'2018-05-29 22:18:28.00',49.946,251,0,89.4,658.2,394,360,405,23.9
'2018-05-29 22:18:29.00',49.944,249,0,89.4,658.1,394,360,404,23.9
'2018-05-29 22:18:30.00',49.943,252,1,89.4,658.1,394,360,404,23.9
'2018-05-29 22:18:30.99',49.941,249,1,89.3,658.1,394,360,404,23.9
'2018-05-29 22:18:32.00',49.939,250,0,89.3,658.1,394,360,404,23.9
'2018-05-29 22:18:33.00',49.936,252,1,89.3,658.1,394,360,404,23.9
'2018-05-29 22:18:34.00',49.932,252,-2,89.3,658.1,394,360,404,23.9
'2018-05-29 22:18:35.00',49.927,252,2,89.3,658.1,394,360,404,23.9
'2018-05-29 22:18:36.00',49.925,253,0,89.3,658.1,394,360,405,23.9
'2018-05-29 22:18:37.00',49.923,249,0,89.3,658.0,394,360,405,23.9
'2018-05-29 22:18:38.00',49.920,250,2,89.3,658.0,394,360,405,23.9
'2018-05-29 22:18:39.00',49.919,251,1,89.3,658.0,394,360,405,23.9
'2018-05-29 22:18:40.00',49.919,251,-1,89.3,658.0,394,360,405,23.9
'2018-05-29 22:18:41.00',49.920,250,0,89.3,657.9,394,360,405,23.9
'2018-05-29 22:18:41.99',49.922,253,1,89.3,657.9,394,360,405,23.9
'2018-05-29 22:18:43.00',49.923,255,-1,89.3,657.9,394,360,405,23.9
'2018-05-29 22:18:43.99',49.923,250,3,89.3,657.9,394,360,405,23.9
'2018-05-29 22:18:45.00',49.922,252,1,89.3,657.9,394,360,405,23.9
'2018-05-29 22:18:46.00',49.922,251,-1,89.3,657.9,394,360,405,23.9
'2018-05-29 22:18:47.00',49.922,252,-1,89.3,657.9,394,360,405,23.9
'2018-05-29 22:18:48.00',49.922,250,2,89.3,657.9,394,360,405,23.9
'2018-05-29 22:18:49.00',49.921,252,1,89.3,657.9,394,360,406,23.9
'2018-05-29 22:18:50.00',49.919,253,1,89.3,657.9,394,360,406,23.9
'2018-05-29 22:18:51.00',49.915,250,2,89.2,657.8,394,360,406,23.9
'2018-05-29 22:18:52.00',49.913,251,1,89.2,657.8,395,359,406,23.9
'2018-05-29 22:18:53.00',49.911,250,-1,89.2,657.8,395,359,406,23.9
'2018-05-29 22:18:54.00',49.911,252,2,89.2,657.8,395,359,406,23.9
'2018-05-29 22:18:54.99',49.911,254,0,89.2,657.7,395,359,406,23.9
'2018-05-29 22:18:56.00',49.913,249,3,89.2,657.7,395,359,406,23.9
'2018-05-29 22:18:56.99',49.914,251,0,89.2,657.7,395,359,406,23.9
'2018-05-29 22:18:58.00',49.916,250,0,89.2,657.7,395,359,406,23.9
'2018-05-29 22:18:59.00',49.920,253,-1,89.1,657.7,395,360,406,23.9
'2018-05-29 22:19:00.00',49.923,250,1,89.1,657.7,395,360,406,23.9
'2018-05-29 22:19:01.00',49.926,252,-1,89.1,657.7,395,360,406,23.9
'2018-05-29 22:19:02.00',49.929,250,2,89.1,657.7,395,360,406,23.9
'2018-05-29 22:19:03.00',49.933,248,1,89.1,657.6,395,360,406,23.9
'2018-05-29 22:19:04.00',49.934,251,1,89.1,657.6,394,360,406,23.9
'2018-05-29 22:19:05.00',49.933,251,-1,89.1,657.6,394,360,406,23.9
'2018-05-29 22:19:06.00',49.930,251,-1,89.1,657.6,394,360,406,23.9
'2018-05-29 22:19:07.00',49.927,252,2,89.1,657.5,394,360,406,23.9
'2018-05-29 22:19:07.99',49.924,252,1,89.1,657.5,394,360,406,23.9
'2018-05-29 22:19:09.00',49.922,252,1,89.1,657.5,394,360,406,23.9
'2018-05-29 22:19:10.00',49.923,251,2,89.1,657.5,394,360,406,23.9
'2018-05-29 22:19:11.00',49.923,251,1,89.1,657.5,394,360,406,23.9
'2018-05-29 22:19:12.00',49.925,250,-1,89.1,657.5,394,360,406,23.9
'2018-05-29 22:19:13.00',49.926,252,-1,89.1,657.5,394,360,406,23.9
'2018-05-29 22:19:14.00',49.925,253,1,89.1,657.5,394,360,406,23.9
'2018-05-29 22:19:15.00',49.924,253,1,89.1,657.4,394,360,405,23.9
'2018-05-29 22:19:16.00',49.924,248,2,89.0,657.4,395,360,405,23.9
'2018-05-29 22:19:17.00',49.924,252,1,89.0,657.4,395,360,405,23.9
'2018-05-29 22:19:18.00',49.923,249,-1,89.0,657.4,395,360,405,23.9
'2018-05-29 22:19:19.00',49.921,250,-1,89.0,657.3,394,360,405,23.9
'2018-05-29 22:19:20.00',49.920,251,-1,89.0,657.3,394,360,405,23.9
'2018-05-29 22:19:20.99',49.919,253,-1,89.0,657.3,394,360,405,23.9
'2018-05-29 22:19:22.00',49.917,253,1,89.0,657.3,394,360,405,23.9
'2018-05-29 22:19:22.99',49.916,249,3,89.0,657.3,394,360,405,23.9
'2018-05-29 22:19:24.00',49.916,249,1,89.0,657.3,394,360,405,23.9
'2018-05-29 22:19:25.00',49.915,250,-1,89.0,657.3,394,360,405,23.9
'2018-05-29 22:19:26.00',49.914,253,0,89.0,657.3,394,360,405,23.9
'2018-05-29 22:19:27.00',49.915,251,0,89.0,657.3,394,360,405,23.9
'2018-05-29 22:19:28.00',49.916,250,1,89.0,657.2,394,360,405,23.9
'2018-05-29 22:19:29.00',49.916,253,2,89.0,657.2,394,360,405,23.9
'2018-05-29 22:19:30.00',49.916,252,1,89.0,657.2,394,360,405,23.9
'2018-05-29 22:19:31.00',49.917,251,-1,89.0,657.1,394,360,405,23.9
'2018-05-29 22:19:32.00',49.919,248,3,89.0,657.1,394,360,405,23.9
'2018-05-29 22:19:33.00',49.919,251,1,89.0,657.1,394,360,405,23.9
'2018-05-29 22:19:33.99',49.919,251,1,89.0,657.1,394,360,405,23.9
'2018-05-29 22:19:35.00',49.919,254,1,89.0,657.1,394,360,405,23.9
'2018-05-29 22:19:36.00',49.918,251,2,89.0,657.1,394,360,405,23.9
'2018-05-29 22:19:37.00',49.920,253,-1,89.0,657.1,395,360,405,23.9
'2018-05-29 22:19:38.00',49.922,253,2,89.0,657.1,395,360,405,23.9
'2018-05-29 22:19:39.00',49.924,248,2,89.0,657.1,395,360,405,23.9
'2018-05-29 22:19:40.00',49.924,250,-1,89.0,657.1,395,360,405,23.9
'2018-05-29 22:19:41.00',49.923,251,-1,89.0,657.0,395,360,404,23.9
'2018-05-29 22:19:42.00',49.922,253,0,89.0,657.0,395,360,404,23.9
'2018-05-29 22:19:43.00',49.921,250,1,89.0,657.0,395,360,404,23.9
'2018-05-29 22:19:44.00',49.921,251,0,89.0,657.0,395,360,404,23.9
'2018-05-29 22:19:45.00',49.923,251,3,89.0,657.0,395,360,404,23.9
'2018-05-29 22:19:46.00',49.925,250,0,89.0,657.0,395,360,404,23.9
'2018-05-29 22:19:46.99',49.930,251,1,89.0,657.0,395,360,405,23.9
'2018-05-29 22:19:48.00',49.935,253,-2,89.0,657.0,395,360,405,23.9
'2018-05-29 22:19:48.99',49.941,253,1,88.9,656.9,394,360,405,23.9
'2018-05-29 22:19:50.00',49.943,251,1,88.9,656.9,394,360,405,23.9
'2018-05-29 22:19:51.00',49.943,252,0,88.9,656.9,394,360,405,23.9
'2018-05-29 22:19:52.00',49.944,252,3,88.9,656.9,394,360,405,23.9
'2018-05-29 22:19:53.00',49.942,250,3,88.9,656.9,395,360,406,23.9
'2018-05-29 22:19:54.00',49.935,249,0,88.9,656.8,395,360,406,23.9
'2018-05-29 22:19:55.00',49.931,249,1,88.9,656.8,395,360,406,23.9
'2018-05-29 22:19:56.00',49.926,252,-2,88.9,656.8,395,360,406,23.9
'2018-05-29 22:19:57.00',49.925,250,1,88.9,656.8,395,360,406,23.9
'2018-05-29 22:19:58.00',49.923,252,0,88.8,656.8,395,360,406,23.9
'2018-05-29 22:19:59.00',49.920,253,3,88.8,656.8,395,360,405,23.9
'2018-05-29 22:19:59.99',49.918,250,1,88.8,656.8,395,360,405,23.9
'2018-05-29 22:20:01.00',49.916,248,1,88.8,656.8,395,360,405,23.9
'2018-05-29 22:20:02.00',49.917,251,-2,88.8,656.7,395,360,405,23.9
'2018-05-29 22:20:03.00',49.918,252,-1,88.8,656.7,395,360,405,23.9
'2018-05-29 22:20:04.00',49.917,252,0,88.8,656.7,395,360,405,23.9
'2018-05-29 22:20:05.00',49.915,253,1,88.8,656.7,395,360,405,23.9
'2018-05-29 22:20:06.00',49.914,248,3,88.8,656.6,395,360,405,23.9
'2018-05-29 22:20:07.00',49.913,251,1,88.8,656.6,395,360,405,23.9
'2018-05-29 22:20:08.00',49.913,253,0,88.8,656.6,395,360,405,23.9
'2018-05-29 22:20:09.00',49.914,253,-1,88.7,656.6,395,360,405,23.9
'2018-05-29 22:20:10.00',49.916,250,1,88.7,656.6,395,360,405,23.9
'2018-05-29 22:20:11.00',49.918,254,2,88.7,656.6,395,360,405,23.9
'2018-05-29 22:20:12.00',49.920,250,1,88.7,656.6,394,360,405,23.9
'2018-05-29 22:20:12.99',49.923,251,1,88.7,656.6,395,360,405,23.9
'2018-05-29 22:20:14.00',49.927,251,1,88.7,656.5,395,360,405,23.9
'2018-05-29 22:20:15.00',49.929,252,-2,88.7,656.5,395,360,405,23.9
'2018-05-29 22:20:16.00',49.931,252,1,88.7,656.5,395,360,405,23.9
'2018-05-29 22:20:17.00',49.932,251,1,88.7,656.5,395,360,405,23.9
'2018-05-29 22:20:18.00',49.933,250,2,88.7,656.4,395,360,405,23.9
'2018-05-29 22:20:19.00',49.933,252,3,88.7,656.4,395,360,406,23.9
'2018-05-29 22:20:20.00',49.933,250,0,88.7,656.4,395,360,406,23.9
'2018-05-29 22:20:21.00',49.931,251,1,88.7,656.4,395,360,406,23.9
'2018-05-29 22:20:22.00',49.928,251,0,88.7,656.4,395,360,406,23.9
'2018-05-29 22:20:23.00',49.929,253,1,88.7,656.4,395,360,406,23.9
'2018-05-29 22:20:23.99',49.931,253,3,88.7,656.4,395,360,406,23.9
'2018-05-29 22:20:25.00',49.933,252,0,88.7,656.4,395,360,406,23.9
'2018-05-29 22:20:25.99',49.934,251,2,88.7,656.4,395,360,405,23.9
'2018-05-29 22:20:27.00',49.935,250,3,88.7,656.4,395,360,405,23.9
'2018-05-29 22:20:28.00',49.934,251,2,88.7,656.4,395,360,405,23.9
'2018-05-29 22:20:29.00',49.934,250,1,88.7,656.4,395,360,405,23.9
'2018-05-29 22:20:30.00',49.934,253,-2,88.6,656.3,395,360,405,23.9
'2018-05-29 22:20:31.00',49.937,251,2,88.6,656.3,395,360,405,23.9
'2018-05-29 22:20:32.00',49.940,252,1,88.6,656.3,395,360,405,23.9
'2018-05-29 22:20:33.00',49.941,251,2,88.6,656.3,395,360,405,23.9
'2018-05-29 22:20:34.00',49.943,252,3,88.6,656.3,395,360,405,23.9
'2018-05-29 22:20:35.00',49.944,248,1,88.6,656.3,395,360,405,23.9
'2018-05-29 22:20:36.00',49.946,250,1,88.6,656.3,395,360,405,23.9
'2018-05-29 22:20:36.99',49.946,251,1,88.6,656.2,395,360,405,23.9
'2018-05-29 22:20:38.00',49.946,253,1,88.6,656.2,395,360,405,23.9
'2018-05-29 22:20:39.00',49.945,253,1,88.6,656.2,395,360,404,23.9
'2018-05-29 22:20:40.00',49.943,250,3,88.6,656.2,395,360,404,23.9
'2018-05-29 22:20:41.00',49.943,250,1,88.6,656.2,395,360,404,23.9
'2018-05-29 22:20:42.00',49.943,252,2,88.5,656.1,395,360,404,23.9
'2018-05-29 22:20:43.00',49.944,251,0,88.5,656.1,395,360,404,23.9
'2018-05-29 22:20:44.00',49.945,251,-2,88.5,656.1,395,360,404,23.9
'2018-05-29 22:20:45.00',49.943,250,3,88.5,656.1,395,360,404,23.9
'2018-05-29 22:20:46.00',49.940,252,2,88.5,656.1,395,360,405,23.9
'2018-05-29 22:20:47.00',49.937,252,-1,88.5,656.1,395,360,405,23.9
'2018-05-29 22:20:48.00',49.934,249,2,88.5,656.1,395,360,405,23.9
'2018-05-29 22:20:49.00',49.931,250,2,88.5,656.1,395,360,405,23.9
'2018-05-29 22:20:49.99',49.928,251,1,88.5,656.1,395,360,405,23.9
'2018-05-29 22:20:51.00',49.925,251,1,88.5,656.0,395,360,405,23.9
'2018-05-29 22:20:51.99',49.924,253,0,88.5,656.0,395,360,405,23.9
'2018-05-29 22:20:53.00',49.923,252,3,88.4,656.0,395,360,406,23.9
'2018-05-29 22:20:54.00',49.923,254,0,88.4,655.9,395,360,406,23.9
'2018-05-29 22:20:55.00',49.922,249,4,88.4,655.9,395,360,406,23.9
'2018-05-29 22:20:56.00',49.920,250,1,88.4,655.9,395,360,406,23.9
'2018-05-29 22:20:57.00',49.918,251,2,88.4,655.9,395,360,406,23.9
'2018-05-29 22:20:58.00',49.917,253,-1,88.3,655.9,395,360,406,23.9
'2018-05-29 22:20:59.00',49.916,250,1,88.3,655.9,395,360,406,23.9
'2018-05-29 22:21:00.00',49.915,252,0,88.3,655.9,395,360,406,23.9
'2018-05-29 22:21:01.00',49.916,252,2,88.3,655.9,395,360,406,23.9
'2018-05-29 22:21:02.00',49.917,250,2,88.3,655.9,395,360,406,23.9
'2018-05-29 22:21:02.99',49.918,251,1,88.3,655.8,395,360,406,23.9
'2018-05-29 22:21:04.00',49.920,253,-1,88.3,655.8,395,360,406,23.9
'2018-05-29 22:21:05.00',49.922,251,1,88.3,655.8,395,360,406,23.9
'2018-05-29 22:21:06.00',49.922,250,0,88.3,655.8,395,360,406,23.9
'2018-05-29 22:21:07.00',49.923,251,0,88.3,655.7,395,360,404,23.9
'2018-05-29 22:21:08.00',49.923,250,1,88.3,655.7,395,360,404,23.9
'2018-05-29 22:21:09.00',49.923,251,1,88.3,655.7,395,360,404,23.9
'2018-05-29 22:21:10.00',49.924,251,-1,88.3,655.7,395,360,404,23.9
'2018-05-29 22:21:11.00',49.926,253,0,88.3,655.7,395,360,404,23.9
'2018-05-29 22:21:12.00',49.927,252,2,88.3,655.7,395,360,404,23.9
'2018-05-29 22:21:13.00',49.927,253,-2,88.3,655.7,395,360,404,23.9
'2018-05-29 22:21:14.00',49.927,250,2,88.3,655.7,395,360,404,23.9
'2018-05-29 22:21:15.00',49.928,250,0,88.3,655.7,395,360,404,23.9
'2018-05-29 22:21:15.99',49.931,252,0,88.2,655.6,395,360,404,23.9
'2018-05-29 22:21:17.00',49.934,254,-1,88.2,655.6,395,360,404,23.9
'2018-05-29 22:21:17.99',49.936,252,-1,88.2,655.6,395,360,404,23.9
'2018-05-29 22:21:19.00',49.937,250,2,88.2,655.5,395,360,404,23.9
'2018-05-29 22:21:20.00',49.936,253,-1,88.2,655.5,395,360,405,23.9
'2018-05-29 22:21:21.00',49.935,253,2,88.2,655.5,395,360,405,23.9
'2018-05-29 22:21:22.00',49.936,249,3,88.2,655.5,395,360,405,23.9
'2018-05-29 22:21:23.00',49.937,250,-1,88.2,655.5,395,360,405,23.9
'2018-05-29 22:21:24.00',49.939,251,1,88.1,655.5,395,360,405,23.9
'2018-05-29 22:21:25.00',49.940,252,-1,88.1,655.5,395,360,405,23.9
'2018-05-29 22:21:26.00',49.940,253,-2,88.1,655.5,395,360,405,23.9
'2018-05-29 22:21:27.00',49.941,252,3,88.1,655.5,395,360,405,23.9
'2018-05-29 22:21:28.00',49.941,252,1,88.1,655.5,395,360,405,23.9
'2018-05-29 22:21:28.99',49.941,252,0,88.1,655.5,395,360,405,23.9
'2018-05-29 22:21:30.00',49.940,251,3,88.1,655.4,395,360,405,23.9
'2018-05-29 22:21:31.00',49.938,249,1,88.1,655.4,395,360,405,23.9
'2018-05-29 22:21:32.00',49.932,250,1,88.1,655.4,395,360,405,23.9
'2018-05-29 22:21:33.00',49.931,250,-1,88.1,655.4,395,360,405,23.9
'2018-05-29 22:21:34.00',49.928,253,-1,88.1,655.4,395,360,405,23.9
'2018-05-29 22:21:35.00',49.928,251,1,88.1,655.4,395,360,405,23.9
'2018-05-29 22:21:36.00',49.931,252,0,88.1,655.4,395,360,405,23.9
'2018-05-29 22:21:37.00',49.935,253,3,88.1,655.4,395,360,405,23.9
'2018-05-29 22:21:38.00',49.937,249,3,88.1,655.3,395,360,405,23.8
'2018-05-29 22:21:39.00',49.940,249,2,88.1,655.3,395,360,405,23.8
'2018-05-29 22:21:40.00',49.941,250,-1,88.1,655.3,395,360,405,23.8
'2018-05-29 22:21:41.00',49.942,251,0,88.1,655.3,395,360,405,23.8
'2018-05-29 22:21:41.99',49.942,253,-1,88.0,655.2,395,360,405,23.8
'2018-05-29 22:21:43.00',49.941,250,3,88.0,655.2,395,360,405,23.8
'2018-05-29 22:21:43.99',49.942,250,0,88.0,655.2,395,360,405,23.8
'2018-05-29 22:21:45.00',49.942,250,1,88.0,655.2,395,360,405,23.8
'2018-05-29 22:21:46.00',49.942,250,0,88.0,655.2,395,360,405,23.8
'2018-05-29 22:21:47.00',49.942,253,-1,88.0,655.2,395,360,405,23.8
'2018-05-29 22:21:48.00',49.941,253,1,88.0,655.2,395,360,405,23.8
'2018-05-29 22:21:49.00',49.939,252,0,88.0,655.2,395,360,405,23.8
'2018-05-29 22:21:50.00',49.938,253,2,88.0,655.2,395,360,405,23.8
'2018-05-29 22:21:51.00',49.936,252,4,88.0,655.1,395,360,405,23.8
'2018-05-29 22:21:52.00',49.936,250,2,88.0,655.1,395,360,405,23.8
'2018-05-29 22:21:52.99',49.935,252,1,88.0,655.1,396,360,405,23.8
'2018-05-29 22:21:54.00',49.933,252,1,88.0,655.1,396,360,405,23.7
'2018-05-29 22:21:54.99',49.930,254,0,88.0,655.1,396,360,406,23.7
'2018-05-29 22:21:56.00',49.930,252,2,88.0,655.0,396,360,406,23.7
'2018-05-29 22:21:57.00',49.929,252,-1,88.0,655.0,396,360,406,23.7
'2018-05-29 22:21:58.00',49.929,252,2,88.0,655.0,396,360,406,23.7
'2018-05-29 22:21:59.00',49.931,248,3,88.0,655.0,396,360,406,23.7
'2018-05-29 22:22:00.00',49.934,252,1,88.0,655.0,396,360,406,23.7
'2018-05-29 22:22:01.00',49.937,250,0,88.0,655.0,396,360,406,23.7
'2018-05-29 22:22:02.00',49.938,252,0,88.0,655.0,396,360,405,23.7
'2018-05-29 22:22:03.00',49.937,253,0,88.0,655.0,396,360,405,23.7
'2018-05-29 22:22:04.00',49.936,251,2,88.0,654.9,396,360,405,23.7
'2018-05-29 22:22:05.00',49.934,253,0,88.0,654.9,396,360,405,23.7
'2018-05-29 22:22:05.99',49.932,251,1,88.0,654.9,396,360,405,23.6
'2018-05-29 22:22:07.00',49.929,250,2,88.0,654.9,396,360,405,23.6
'2018-05-29 22:22:08.00',49.926,252,1,88.0,654.8,396,360,405,23.6
'2018-05-29 22:22:09.00',49.924,252,0,88.0,654.8,396,360,406,23.6
'2018-05-29 22:22:10.00',49.921,253,1,88.0,654.8,396,360,406,23.6
'2018-05-29 22:22:11.00',49.922,252,1,88.0,654.8,396,360,406,23.6
'2018-05-29 22:22:12.00',49.920,253,2,88.0,654.8,396,360,406,23.6
'2018-05-29 22:22:13.00',49.922,251,3,88.0,654.8,396,360,406,23.6
'2018-05-29 22:22:14.00',49.922,250,1,87.9,654.8,396,360,406,23.6
'2018-05-29 22:22:15.00',49.921,250,-1,87.9,654.8,396,360,405,23.6
'2018-05-29 22:22:16.00',49.921,252,-1,87.9,654.7,396,360,405,23.6
'2018-05-29 22:22:17.00',49.922,250,1,87.9,654.7,395,360,405,23.6
'2018-05-29 22:22:18.00',49.922,252,0,87.9,654.7,395,360,405,23.6
'2018-05-29 22:22:18.99',49.925,250,1,87.9,654.7,396,360,405,23.6
'2018-05-29 22:22:20.00',49.928,249,1,87.9,654.6,396,360,405,23.6
'2018-05-29 22:22:20.99',49.931,250,0,87.9,654.6,396,360,405,23.6
'2018-05-29 22:22:22.00',49.934,252,1,87.9,654.6,396,360,405,23.6
'2018-05-29 22:22:23.00',49.935,253,0,87.8,654.6,396,360,405,23.6
'2018-05-29 22:22:24.00',49.937,253,0,87.8,654.6,396,360,405,23.6
'2018-05-29 22:22:25.00',49.938,251,0,87.8,654.6,396,360,405,23.6
'2018-05-29 22:22:26.00',49.939,255,1,87.8,654.6,396,360,405,23.5
'2018-05-29 22:22:27.00',49.941,252,3,87.8,654.6,396,360,405,23.5
'2018-05-29 22:22:28.00',49.942,250,0,87.8,654.6,396,360,405,23.5
'2018-05-29 22:22:29.00',49.943,252,2,87.8,654.6,396,360,406,23.5
'2018-05-29 22:22:30.00',49.943,252,2,87.8,654.5,396,360,406,23.5
'2018-05-29 22:22:31.00',49.941,252,0,87.8,654.5,396,360,406,23.5
'2018-05-29 22:22:31.99',49.938,253,-1,87.8,654.4,396,360,406,23.5
'2018-05-29 22:22:33.00',49.938,252,3,87.8,654.4,396,360,406,23.5
'2018-05-29 22:22:34.00',49.938,254,3,87.8,654.4,396,360,406,23.5
'2018-05-29 22:22:35.00',49.940,254,2,87.7,654.4,396,360,405,23.5
'2018-05-29 22:22:36.00',49.944,250,3,87.7,654.4,396,360,405,23.5
'2018-05-29 22:22:37.00',49.946,251,1,87.7,654.4,396,360,405,23.5
'2018-05-29 22:22:38.00',49.948,250,1,87.7,654.4,396,360,405,23.5
'2018-05-29 22:22:39.00',49.949,250,1,87.7,654.4,396,360,405,23.5
'2018-05-29 22:22:40.00',49.950,250,-3,87.7,654.4,396,360,405,23.5
'2018-05-29 22:22:41.00',49.951,253,-1,87.7,654.4,396,360,405,23.5
'2018-05-29 22:22:42.00',49.948,250,1,87.7,654.3,396,360,405,23.5
'2018-05-29 22:22:43.00',49.946,251,0,87.7,654.3,396,360,405,23.5
'2018-05-29 22:22:44.00',49.944,252,2,87.7,654.2,395,360,405,23.5
'2018-05-29 22:22:44.99',49.941,252,2,87.7,654.2,395,360,405,23.5
'2018-05-29 22:22:46.00',49.940,248,3,87.7,654.2,395,360,405,23.5
'2018-05-29 22:22:46.99',49.944,251,1,87.7,654.2,395,360,405,23.5
'2018-05-29 22:22:48.00',49.950,252,3,87.7,654.2,395,360,405,23.5
'2018-05-29 22:22:49.00',49.953,253,-2,87.7,654.2,395,360,405,23.5
'2018-05-29 22:22:50.00',49.957,254,0,87.7,654.2,395,360,405,23.5
'2018-05-29 22:22:51.00',49.960,252,2,87.7,654.2,396,360,405,23.5
'2018-05-29 22:22:52.00',49.964,252,4,87.7,654.2,396,360,405,23.5
'2018-05-29 22:22:53.00',49.969,251,2,87.7,654.2,396,360,405,23.5
'2018-05-29 22:22:54.00',49.972,252,2,87.7,654.1,396,360,405,23.4
'2018-05-29 22:22:55.00',49.973,251,1,87.7,654.1,396,360,406,23.4
'2018-05-29 22:22:56.00',49.973,252,1,87.7,654.0,396,360,406,23.4
'2018-05-29 22:22:57.00',49.969,250,1,87.7,654.0,396,360,406,23.4
'2018-05-29 22:22:57.99',49.965,250,0,87.6,654.0,396,360,406,23.4
'2018-05-29 22:22:59.00',49.962,252,0,87.6,654.0,396,360,406,23.4
'2018-05-29 22:23:00.00',49.960,255,1,87.6,654.0,396,360,406,23.4
'2018-05-29 22:23:01.00',49.957,253,3,87.6,654.0,397,360,406,23.4
'2018-05-29 22:23:02.00',49.955,252,0,87.6,654.0,397,360,406,23.4
'2018-05-29 22:23:03.00',49.953,253,2,87.6,654.0,397,360,406,23.4
'2018-05-29 22:23:04.00',49.955,251,2,87.6,654.0,397,360,406,23.4
'2018-05-29 22:23:05.00',49.955,249,3,87.6,654.0,397,360,406,23.4
'2018-05-29 22:23:06.00',49.956,248,2,87.6,654.0,396,360,406,23.4
'2018-05-29 22:23:07.00',49.957,250,-1,87.5,653.9,396,360,406,23.4
'2018-05-29 22:23:08.00',49.959,251,1,87.5,653.9,396,360,405,23.4
'2018-05-29 22:23:09.00',49.959,251,2,87.5,653.8,396,360,405,23.4
'2018-05-29 22:23:10.00',49.958,250,-1,87.5,653.8,396,360,405,23.4
'2018-05-29 22:23:10.99',49.957,252,-1,87.5,653.8,396,360,405,23.4
'2018-05-29 22:23:12.00',49.956,254,-1,87.5,653.8,396,360,405,23.4
'2018-05-29 22:23:12.99',49.955,252,2,87.5,653.8,396,360,405,23.4
'2018-05-29 22:23:14.00',49.957,252,1,87.5,653.8,396,360,405,23.4
'2018-05-29 22:23:15.00',49.959,253,-2,87.5,653.8,396,360,405,23.4
'2018-05-29 22:23:16.00',49.959,254,1,87.5,653.8,396,360,405,23.4
'2018-05-29 22:23:17.00',49.958,250,2,87.5,653.8,396,360,405,23.4
'2018-05-29 22:23:18.00',49.955,251,2,87.4,653.8,396,360,405,23.4
'2018-05-29 22:23:19.00',49.952,250,-1,87.4,653.7,396,360,405,23.4
'2018-05-29 22:23:20.00',49.949,250,-1,87.4,653.7,396,360,405,23.4
'2018-05-29 22:23:21.00',49.947,250,0,87.4,653.6,396,360,404,23.4
'2018-05-29 22:23:22.00',49.944,252,-3,87.4,653.6,396,360,404,23.4
'2018-05-29 22:23:23.00',49.942,251,1,87.3,653.6,396,360,404,23.4
'2018-05-29 22:23:23.99',49.940,250,1,87.3,653.6,396,360,404,23.4
'2018-05-29 22:23:25.00',49.938,253,3,87.3,653.6,396,360,404,23.4
'2018-05-29 22:23:26.00',49.937,250,3,87.3,653.6,396,360,404,23.4
'2018-05-29 22:23:27.00',49.937,249,2,87.3,653.6,396,360,404,23.4
'2018-05-29 22:23:28.00',49.938,251,1,87.3,653.6,396,360,405,23.4
'2018-05-29 22:23:29.00',49.940,251,2,87.3,653.6,396,360,405,23.4
'2018-05-29 22:23:30.00',49.942,252,-2,87.3,653.6,396,360,405,23.4
'2018-05-29 22:23:31.00',49.943,253,0,87.3,653.5,396,360,405,23.4
'2018-05-29 22:23:32.00',49.944,250,1,87.3,653.5,396,360,405,23.4
'2018-05-29 22:23:33.00',49.945,254,-1,87.3,653.4,396,360,405,23.4
'2018-05-29 22:23:34.00',49.945,254,0,87.3,653.4,396,360,405,23.4
'2018-05-29 22:23:34.99',49.944,253,3,87.3,653.4,396,360,405,23.4
'2018-05-29 22:23:36.00',49.942,250,1,87.3,653.4,396,360,405,23.4
'2018-05-29 22:23:36.99',49.941,251,1,87.3,653.4,396,360,405,23.4
'2018-05-29 22:23:38.00',49.942,250,0,87.3,653.4,396,360,405,23.4
'2018-05-29 22:23:39.00',49.943,251,-3,87.3,653.4,396,360,405,23.4
'2018-05-29 22:23:40.00',49.944,251,3,87.3,653.4,396,360,405,23.4
'2018-05-29 22:23:41.00',49.945,251,1,87.3,653.4,396,360,405,23.4
'2018-05-29 22:23:42.00',49.945,252,1,87.2,653.4,395,360,405,23.4
'2018-05-29 22:23:43.00',49.944,252,0,87.2,653.3,396,360,405,23.4
'2018-05-29 22:23:44.00',49.941,248,2,87.2,653.3,396,360,405,23.4
'2018-05-29 22:23:45.00',49.940,250,1,87.2,653.3,396,360,405,23.4
'2018-05-29 22:23:46.00',49.939,250,1,87.2,653.2,396,360,405,23.4
'2018-05-29 22:23:47.00',49.937,250,-2,87.2,653.2,396,360,404,23.4
'2018-05-29 22:23:47.99',49.938,252,-1,87.2,653.2,396,360,404,23.4
'2018-05-29 22:23:49.00',49.942,252,0,87.1,653.2,396,360,404,23.4
'2018-05-29 22:23:49.99',49.945,253,1,87.1,653.2,396,360,404,23.4
'2018-05-29 22:23:51.00',49.949,253,0,87.1,653.2,396,360,404,23.4
'2018-05-29 22:23:52.00',49.952,253,0,87.1,653.2,396,360,404,23.4
'2018-05-29 22:23:53.00',49.958,250,1,87.1,653.2,396,360,404,23.4
'2018-05-29 22:23:54.00',49.962,253,-1,87.1,653.2,396,360,404,23.4
'2018-05-29 22:23:55.00',49.964,252,-1,87.1,653.1,396,360,404,23.4
'2018-05-29 22:23:56.00',49.965,251,1,87.1,653.1,396,360,404,23.4
'2018-05-29 22:23:57.00',49.964,251,3,87.1,653.1,396,360,404,23.4
'2018-05-29 22:23:58.00',49.961,252,0,87.1,653.0,396,360,404,23.4
'2018-05-29 22:23:59.00',49.958,253,1,87.1,653.0,396,360,404,23.4
'2018-05-29 22:24:00.00',49.954,250,3,87.1,653.0,396,360,404,23.4
'2018-05-29 22:24:00.99',49.951,249,3,87.1,653.0,396,360,405,23.5
'2018-05-29 22:24:02.00',49.949,250,-1,87.1,653.0,396,360,405,23.5
'2018-05-29 22:24:03.00',49.948,252,2,87.1,653.0,396,360,405,23.5
'2018-05-29 22:24:04.00',49.948,251,1,87.1,653.0,396,360,405,23.5
'2018-05-29 22:24:05.00',49.949,253,-1,87.1,653.0,396,360,405,23.5
'2018-05-29 22:24:06.00',49.948,253,-1,87.1,653.0,396,360,405,23.5
'2018-05-29 22:24:07.00',49.950,253,3,87.1,652.9,397,360,405,23.5
'2018-05-29 22:24:08.00',49.953,253,1,87.0,652.9,397,360,405,23.5
'2018-05-29 22:24:09.00',49.954,254,0,87.0,652.9,397,360,405,23.5
'2018-05-29 22:24:10.00',49.953,253,-1,87.0,652.8,397,360,405,23.5
'2018-05-29 22:24:11.00',49.952,251,2,87.0,652.8,397,360,405,23.5
'2018-05-29 22:24:12.00',49.952,249,0,87.0,652.8,397,360,405,23.5
'2018-05-29 22:24:13.00',49.953,250,-1,87.0,652.8,397,360,403,23.5
'2018-05-29 22:24:13.99',49.954,250,0,87.0,652.8,397,360,403,23.5
'2018-05-29 22:24:15.00',49.959,251,-1,87.0,652.8,397,360,403,23.5
'2018-05-29 22:24:15.99',49.966,251,-2,87.0,652.8,397,360,403,23.5
'2018-05-29 22:24:17.00',49.971,253,-1,87.0,652.8,397,360,403,23.5
'2018-05-29 22:24:18.00',49.977,253,-1,87.0,652.8,397,360,403,23.5
'2018-05-29 22:24:19.00',49.980,252,0,87.0,652.7,397,360,403,23.5
'2018-05-29 22:24:20.00',49.982,252,3,87.0,652.7,397,360,406,23.5
'2018-05-29 22:24:21.00',49.980,251,2,87.0,652.7,397,360,406,23.5
'2018-05-29 22:24:22.00',49.977,250,1,87.0,652.6,397,360,406,23.5
'2018-05-29 22:24:23.00',49.973,250,-2,87.0,652.6,397,360,406,23.5
'2018-05-29 22:24:24.00',49.968,251,0,87.0,652.6,397,360,406,23.5
'2018-05-29 22:24:25.00',49.964,250,-1,87.0,652.6,397,360,406,23.5
'2018-05-29 22:24:26.00',49.960,250,2,87.0,652.6,397,360,404,23.5
'2018-05-29 22:24:26.99',49.955,248,1,87.0,652.6,397,360,404,23.5
'2018-05-29 22:24:28.00',49.951,249,0,87.0,652.6,397,360,404,23.5
'2018-05-29 22:24:29.00',49.949,249,2,87.0,652.6,397,360,404,23.5
'2018-05-29 22:24:30.00',49.948,249,-1,87.0,652.6,396,360,404,23.5
'2018-05-29 22:24:31.00',49.949,251,-3,87.0,652.6,396,360,404,23.5
'2018-05-29 22:24:32.00',49.949,252,-1,87.0,652.5,396,360,404,23.5
'2018-05-29 22:24:33.00',49.949,251,1,87.0,652.5,396,360,403,23.5
'2018-05-29 22:24:34.00',49.950,252,-2,87.0,652.5,395,360,403,23.5
