'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-29 22:24:35.00',49.952,254,0,87.0,652.4,395,360,403,23.5
'2018-05-29 22:24:36.00',49.955,253,1,87.0,652.4,395,360,403,23.5
'2018-05-29 22:24:37.00',49.958,251,1,87.0,652.4,395,360,403,23.5
'2018-05-29 22:24:38.00',49.960,251,0,87.0,652.4,396,360,403,23.5
'2018-05-29 22:24:39.00',49.959,250,1,87.0,652.4,396,360,403,23.5
'2018-05-29 22:24:39.99',49.960,250,1,86.9,652.4,396,360,404,23.5
'2018-05-29 22:24:41.00',49.961,251,1,86.9,652.4,396,360,404,23.5
'2018-05-29 22:24:41.99',49.962,250,-3,86.9,652.4,396,360,404,23.5
'2018-05-29 22:24:43.00',49.963,253,-1,86.9,652.4,396,360,404,23.5
'2018-05-29 22:24:44.00',49.964,251,-1,86.9,652.4,396,360,404,23.5
'2018-05-29 22:24:45.00',49.965,251,1,86.9,652.3,396,360,404,23.5
'2018-05-29 22:24:46.00',49.966,250,1,86.9,652.3,396,360,404,23.5
'2018-05-29 22:24:47.00',49.966,253,-1,86.9,652.3,396,360,404,23.5
'2018-05-29 22:24:48.00',49.965,253,0,86.9,652.3,396,360,404,23.5
'2018-05-29 22:24:49.00',49.961,252,2,86.8,652.3,396,360,404,23.6
'2018-05-29 22:24:50.00',49.957,250,0,86.8,652.3,396,360,404,23.6
'2018-05-29 22:24:51.00',49.952,250,0,86.8,652.3,396,360,404,23.6
'2018-05-29 22:24:52.00',49.949,250,0,86.8,652.3,396,360,404,23.6
'2018-05-29 22:24:52.99',49.945,250,-2,86.8,652.3,396,360,404,23.6
'2018-05-29 22:24:54.00',49.943,250,-2,86.8,652.3,396,360,404,23.6
'2018-05-29 22:24:55.00',49.944,253,-3,86.8,652.2,396,360,404,23.6
'2018-05-29 22:24:56.00',49.945,251,1,86.8,652.2,396,360,404,23.6
'2018-05-29 22:24:57.00',49.947,253,-1,86.8,652.1,396,360,404,23.6
'2018-05-29 22:24:58.00',49.951,252,1,86.8,652.1,396,360,404,23.6
'2018-05-29 22:24:59.00',49.959,250,-1,86.8,652.1,396,360,404,23.6
'2018-05-29 22:25:00.00',49.964,252,-1,86.7,652.1,396,360,404,23.6
'2018-05-29 22:25:01.00',49.968,253,-2,86.7,652.1,396,360,404,23.6
'2018-05-29 22:25:02.00',49.972,253,-1,86.7,652.1,396,360,404,23.6
'2018-05-29 22:25:03.00',49.975,251,-1,86.7,652.1,396,360,404,23.6
'2018-05-29 22:25:04.00',49.977,252,0,86.7,652.1,396,360,404,23.6
'2018-05-29 22:25:05.00',49.976,251,0,86.7,652.1,396,361,404,23.6
'2018-05-29 22:25:05.99',49.974,251,0,86.7,652.1,396,361,404,23.6
'2018-05-29 22:25:07.00',49.971,251,-1,86.7,652.0,396,361,404,23.6
'2018-05-29 22:25:08.00',49.971,253,-1,86.7,652.0,396,361,404,23.6
'2018-05-29 22:25:09.00',49.971,252,0,86.7,651.9,396,361,404,23.6
'2018-05-29 22:25:10.00',49.970,251,2,86.7,651.9,396,361,404,23.6
'2018-05-29 22:25:11.00',49.969,247,1,86.7,651.9,396,360,404,23.6
'2018-05-29 22:25:12.00',49.968,250,0,86.7,651.9,396,360,404,23.6
'2018-05-29 22:25:13.00',49.967,250,-1,86.7,651.9,396,360,404,23.6
'2018-05-29 22:25:14.00',49.967,251,0,86.7,651.9,396,360,404,23.6
'2018-05-29 22:25:15.00',49.966,250,0,86.7,651.8,396,360,404,23.6
'2018-05-29 22:25:16.00',49.966,249,-1,86.7,651.8,396,360,404,23.6
'2018-05-29 22:25:16.99',49.967,249,-2,86.7,651.8,396,360,404,23.6
'2018-05-29 22:25:18.00',49.968,253,-2,86.7,651.8,396,361,404,23.6
'2018-05-29 22:25:18.99',49.968,253,-1,86.7,651.8,396,361,404,23.6
'2018-05-29 22:25:20.00',49.971,252,-2,86.7,651.8,396,361,404,23.6
'2018-05-29 22:25:21.00',49.977,253,2,86.7,651.7,397,361,404,23.6
'2018-05-29 22:25:22.00',49.983,252,1,86.7,651.7,397,361,404,23.6
'2018-05-29 22:25:23.00',49.986,252,2,86.7,651.7,397,361,404,23.6
'2018-05-29 22:25:24.00',49.986,252,1,86.7,651.7,397,361,404,23.6
'2018-05-29 22:25:25.00',49.987,252,-1,86.6,651.7,397,361,404,23.6
'2018-05-29 22:25:26.00',49.988,252,-1,86.6,651.7,397,361,404,23.6
'2018-05-29 22:25:27.00',49.989,253,-1,86.6,651.6,397,361,404,23.6
'2018-05-29 22:25:28.00',49.990,253,-1,86.6,651.6,397,361,404,23.6
'2018-05-29 22:25:29.00',49.990,253,-1,86.6,651.6,397,361,404,23.6
'2018-05-29 22:25:29.99',49.992,253,-1,86.6,651.6,396,361,404,23.6
'2018-05-29 22:25:31.00',49.994,253,-1,86.6,651.6,396,361,404,23.6
'2018-05-29 22:25:32.00',49.995,253,-1,86.6,651.6,396,360,404,23.6
'2018-05-29 22:25:33.00',49.996,253,-1,86.6,651.5,396,360,404,23.6
'2018-05-29 22:25:34.00',49.997,253,-2,86.6,651.5,396,360,404,23.7
'2018-05-29 22:25:35.00',49.998,255,-1,86.6,651.5,396,360,403,23.7
'2018-05-29 22:25:36.00',49.999,254,0,86.5,651.5,396,360,403,23.7
'2018-05-29 22:25:37.00',50.000,255,-14,86.5,651.5,396,360,403,23.7
'2018-05-29 22:25:38.00',49.999,254,-3,86.5,651.5,396,360,403,23.7
'2018-05-29 22:25:39.00',49.996,254,-1,86.5,651.5,396,360,403,23.7
'2018-05-29 22:25:40.00',49.994,254,0,86.5,651.5,396,360,403,23.7
'2018-05-29 22:25:41.00',49.994,253,0,86.5,651.5,396,360,403,23.7
'2018-05-29 22:25:42.00',49.993,253,1,86.5,651.5,396,360,403,23.7
'2018-05-29 22:25:42.99',50.001,252,13,86.5,651.4,396,360,403,23.7
'2018-05-29 22:25:44.00',49.999,253,0,86.5,651.4,396,360,403,23.7
'2018-05-29 22:25:44.99',50.000,253,-1,86.4,651.4,396,360,403,23.7
'2018-05-29 22:25:46.00',50.003,253,1,86.4,651.3,397,360,403,23.7
'2018-05-29 22:25:47.00',50.004,254,1,86.4,651.3,397,360,403,23.7
'2018-05-29 22:25:48.00',50.004,251,1,86.3,651.3,397,360,403,23.7
'2018-05-29 22:25:49.00',50.004,250,-1,86.3,651.3,397,360,403,23.7
'2018-05-29 22:25:50.00',50.004,252,-1,86.3,651.3,397,360,403,23.7
'2018-05-29 22:25:51.00',50.002,250,-1,86.3,651.3,397,360,403,23.7
'2018-05-29 22:25:52.00',50.001,250,-8,86.3,651.3,397,360,403,23.7
'2018-05-29 22:25:53.00',49.999,253,0,86.3,651.3,397,360,403,23.7
'2018-05-29 22:25:54.00',49.997,253,1,86.3,651.3,397,360,403,23.7
'2018-05-29 22:25:55.00',49.995,251,2,86.3,651.2,397,360,405,23.7
'2018-05-29 22:25:55.99',49.995,251,4,86.3,651.2,397,360,405,23.7
'2018-05-29 22:25:57.00',49.995,250,3,86.3,651.1,397,360,405,23.7
'2018-05-29 22:25:58.00',49.995,253,3,86.3,651.1,397,360,405,23.7
'2018-05-29 22:25:59.00',49.994,250,3,86.3,651.1,397,361,405,23.7
'2018-05-29 22:26:00.00',49.991,250,4,86.3,651.1,397,361,405,23.7
'2018-05-29 22:26:01.00',49.989,251,3,86.3,651.1,397,361,405,23.7
'2018-05-29 22:26:02.00',49.987,250,4,86.3,651.1,397,361,405,23.7
'2018-05-29 22:26:03.00',49.984,250,4,86.3,651.1,397,361,405,23.7
'2018-05-29 22:26:04.00',49.980,249,2,86.3,651.1,397,361,405,23.7
'2018-05-29 22:26:05.00',49.975,253,-1,86.3,651.1,397,360,405,23.7
'2018-05-29 22:26:06.00',49.971,253,-1,86.2,651.1,397,360,405,23.7
'2018-05-29 22:26:07.00',49.969,253,2,86.2,651.1,397,360,405,23.7
'2018-05-29 22:26:08.00',49.967,253,2,86.2,651.0,398,360,406,23.7
'2018-05-29 22:26:08.99',49.968,255,-1,86.2,650.9,398,360,406,23.7
'2018-05-29 22:26:10.00',49.975,255,0,86.2,650.9,398,360,406,23.7
'2018-05-29 22:26:10.99',49.984,255,0,86.2,650.9,398,360,406,23.7
'2018-05-29 22:26:12.00',49.989,255,0,86.2,650.9,398,361,406,23.7
'2018-05-29 22:26:13.00',49.995,254,-1,86.1,650.9,398,361,406,23.7
'2018-05-29 22:26:14.00',50.002,253,0,86.1,650.9,398,361,406,23.7
'2018-05-29 22:26:15.00',50.005,254,0,86.1,650.9,398,361,404,23.7
'2018-05-29 22:26:16.00',50.008,255,-1,86.1,650.9,398,361,404,23.7
'2018-05-29 22:26:17.00',50.009,254,-1,86.1,650.9,398,361,404,23.7
'2018-05-29 22:26:18.00',50.010,254,-2,86.1,650.9,398,361,404,23.7
'2018-05-29 22:26:19.00',50.010,255,0,86.1,650.9,398,361,404,23.7
'2018-05-29 22:26:20.00',50.010,253,-1,86.1,650.8,397,361,404,23.7
'2018-05-29 22:26:21.00',50.008,253,-1,86.1,650.8,397,361,403,23.7
'2018-05-29 22:26:21.99',50.007,252,0,86.1,650.8,397,361,403,23.7
'2018-05-29 22:26:23.00',50.005,253,2,86.1,650.7,397,361,403,23.7
'2018-05-29 22:26:24.00',50.004,252,0,86.1,650.7,397,361,403,23.7
'2018-05-29 22:26:25.00',50.002,252,2,86.1,650.7,397,361,403,23.7
'2018-05-29 22:26:26.00',50.001,252,1,86.1,650.7,397,361,403,23.7
'2018-05-29 22:26:27.00',49.999,252,3,86.1,650.7,397,361,403,23.7
'2018-05-29 22:26:28.00',49.998,253,0,86.1,650.7,397,361,404,23.7
'2018-05-29 22:26:29.00',49.997,253,2,86.1,650.7,397,361,404,23.7
'2018-05-29 22:26:30.00',49.996,252,0,86.1,650.7,397,361,404,23.7
'2018-05-29 22:26:31.00',49.996,253,-1,86.1,650.7,397,361,404,23.7
'2018-05-29 22:26:32.00',49.997,253,0,86.1,650.6,397,361,404,23.7
'2018-05-29 22:26:33.00',49.997,252,0,86.1,650.6,397,361,404,23.7
'2018-05-29 22:26:34.00',49.994,252,-1,86.0,650.6,397,361,404,23.7
'2018-05-29 22:26:34.99',49.995,253,-1,86.0,650.6,397,361,404,23.7
'2018-05-29 22:26:36.00',49.996,253,-3,86.0,650.5,397,361,404,23.7
'2018-05-29 22:26:36.99',49.995,253,-1,86.0,650.5,397,361,404,23.7
'2018-05-29 22:26:38.00',49.995,255,-1,86.0,650.5,397,361,404,23.7
'2018-05-29 22:26:39.00',49.994,253,-1,86.0,650.5,397,361,404,23.7
'2018-05-29 22:26:40.00',49.993,253,-2,86.0,650.5,397,361,404,23.7
'2018-05-29 22:26:41.00',49.993,253,-1,86.0,650.5,397,361,404,23.7
'2018-05-29 22:26:42.00',49.993,253,-1,86.0,650.5,397,361,404,23.7
'2018-05-29 22:26:43.00',49.992,253,-3,86.0,650.5,397,361,404,23.7
'2018-05-29 22:26:44.00',49.990,253,-1,86.0,650.4,397,361,404,23.7
'2018-05-29 22:26:45.00',49.988,253,-1,86.0,650.4,397,361,404,23.7
'2018-05-29 22:26:45.99',49.986,253,-1,86.0,650.4,397,361,404,23.7
'2018-05-29 22:26:47.00',49.983,252,-1,86.0,650.3,397,361,404,23.7
'2018-05-29 22:26:47.99',49.981,250,-1,86.0,650.3,397,361,403,23.7
'2018-05-29 22:26:49.00',49.977,250,2,86.0,650.3,397,361,403,23.7
'2018-05-29 22:26:50.00',49.975,251,0,86.0,650.3,397,361,403,23.7
'2018-05-29 22:26:51.00',49.972,250,0,86.0,650.3,397,361,403,23.7
'2018-05-29 22:26:52.00',49.971,251,-1,86.0,650.3,397,361,403,23.7
'2018-05-29 22:26:53.00',49.971,252,1,86.0,650.3,397,361,403,23.7
'2018-05-29 22:26:54.00',49.971,250,-1,86.0,650.3,397,361,403,23.7
'2018-05-29 22:26:55.00',49.972,250,-1,86.0,650.3,397,361,403,23.7
'2018-05-29 22:26:56.00',49.974,248,-3,86.0,650.2,396,361,403,23.7
'2018-05-29 22:26:57.00',49.976,253,-2,86.0,650.2,396,361,403,23.7
'2018-05-29 22:26:58.00',49.978,252,-2,86.0,650.2,396,360,403,23.7
'2018-05-29 22:26:58.99',49.980,253,-1,86.0,650.2,396,360,403,23.7
'2018-05-29 22:27:00.00',49.981,252,0,86.0,650.1,397,360,403,23.7
'2018-05-29 22:27:01.00',49.981,251,1,86.0,650.1,397,360,404,23.7
'2018-05-29 22:27:02.00',49.980,250,1,86.0,650.1,397,360,404,23.7
'2018-05-29 22:27:03.00',49.980,251,1,86.0,650.1,397,360,404,23.7
'2018-05-29 22:27:04.00',49.980,252,1,86.0,650.1,397,360,404,23.7
'2018-05-29 22:27:05.00',49.980,253,-1,85.9,650.1,397,361,404,23.7
'2018-05-29 22:27:06.00',49.981,252,0,85.9,650.1,397,361,404,23.7
'2018-05-29 22:27:07.00',49.984,252,0,85.9,650.1,397,361,404,23.7
'2018-05-29 22:27:08.00',49.986,250,2,85.9,650.1,397,361,404,23.7
'2018-05-29 22:27:09.00',49.988,252,3,85.9,650.0,397,361,404,23.7
'2018-05-29 22:27:10.00',49.990,251,1,85.9,650.0,397,361,404,23.7
'2018-05-29 22:27:11.00',49.992,251,2,85.9,650.0,397,361,404,23.7
'2018-05-29 22:27:11.99',49.996,251,-12,85.9,650.0,397,361,404,23.7
'2018-05-29 22:27:13.00',49.998,250,2,85.9,649.9,397,361,404,23.7
'2018-05-29 22:27:13.99',50.000,251,0,85.8,649.9,397,361,404,23.7
'2018-05-29 22:27:15.00',50.001,251,1,85.8,649.9,397,361,404,23.7
'2018-05-29 22:27:16.00',50.002,251,1,85.8,649.9,397,361,404,23.7
'2018-05-29 22:27:17.00',50.000,252,1,85.8,649.9,397,361,404,23.7
'2018-05-29 22:27:18.00',49.997,250,-12,85.8,649.9,397,361,404,23.7
'2018-05-29 22:27:19.00',49.995,251,-1,85.8,649.9,397,361,404,23.7
'2018-05-29 22:27:20.00',49.994,251,0,85.8,649.9,397,361,404,23.7
'2018-05-29 22:27:21.00',49.994,250,-1,85.8,649.8,398,361,404,23.7
'2018-05-29 22:27:22.00',49.992,249,-1,85.8,649.8,398,361,404,23.7
'2018-05-29 22:27:23.00',49.990,251,-1,85.8,649.8,398,361,404,23.7
'2018-05-29 22:27:24.00',49.988,250,-1,85.8,649.8,398,361,404,23.7
'2018-05-29 22:27:24.99',49.987,252,-2,85.8,649.8,398,361,404,23.7
'2018-05-29 22:27:26.00',49.986,250,-3,85.7,649.7,398,361,404,23.7
'2018-05-29 22:27:27.00',49.983,252,-3,85.7,649.7,398,361,404,23.7
'2018-05-29 22:27:28.00',49.981,253,1,85.7,649.7,398,361,404,23.7
'2018-05-29 22:27:29.00',49.978,253,-1,85.7,649.7,398,361,404,23.7
'2018-05-29 22:27:30.00',49.974,252,1,85.7,649.7,398,361,404,23.7
'2018-05-29 22:27:31.00',49.971,252,-1,85.7,649.7,398,361,404,23.7
'2018-05-29 22:27:32.00',49.968,253,0,85.7,649.7,397,361,404,23.7
'2018-05-29 22:27:33.00',49.966,254,-2,85.7,649.6,397,361,404,23.7
'2018-05-29 22:27:34.00',49.965,254,0,85.7,649.6,397,361,404,23.7
'2018-05-29 22:27:35.00',49.968,254,1,85.7,649.6,397,361,404,23.7
'2018-05-29 22:27:36.00',49.971,252,2,85.7,649.6,398,361,404,23.7
'2018-05-29 22:27:37.00',49.974,250,2,85.7,649.5,398,361,404,23.7
'2018-05-29 22:27:37.99',49.975,250,1,85.7,649.5,398,361,404,23.7
'2018-05-29 22:27:39.00',49.977,251,-1,85.7,649.5,398,361,404,23.7
'2018-05-29 22:27:39.99',49.977,251,0,85.7,649.5,398,361,404,23.7
'2018-05-29 22:27:41.00',49.978,252,0,85.7,649.5,398,361,403,23.7
'2018-05-29 22:27:42.00',49.978,251,1,85.7,649.5,398,361,403,23.7
'2018-05-29 22:27:43.00',49.978,250,-1,85.7,649.5,398,361,403,23.7
'2018-05-29 22:27:44.00',49.979,248,-2,85.7,649.5,398,361,403,23.7
'2018-05-29 22:27:45.00',49.981,252,-1,85.7,649.5,398,361,403,23.7
'2018-05-29 22:27:46.00',49.983,251,-1,85.7,649.4,398,361,403,23.7
'2018-05-29 22:27:47.00',49.985,252,-2,85.7,649.4,398,361,403,23.7
'2018-05-29 22:27:48.00',49.984,252,-2,85.7,649.4,398,361,404,23.7
'2018-05-29 22:27:49.00',49.982,251,-2,85.6,649.3,398,361,404,23.7
'2018-05-29 22:27:50.00',49.980,252,-1,85.6,649.3,398,361,404,23.7
'2018-05-29 22:27:50.99',49.979,251,2,85.6,649.3,398,361,404,23.7
'2018-05-29 22:27:52.00',49.979,251,3,85.6,649.3,398,361,404,23.7
'2018-05-29 22:27:53.00',49.979,250,0,85.6,649.3,398,361,404,23.7
'2018-05-29 22:27:54.00',49.977,250,0,85.6,649.3,398,361,404,23.7
'2018-05-29 22:27:55.00',49.974,252,-1,85.6,649.3,398,361,404,23.7
'2018-05-29 22:27:56.00',49.972,250,1,85.6,649.3,398,361,404,23.7
'2018-05-29 22:27:57.00',49.972,252,-1,85.6,649.3,398,361,404,23.7
'2018-05-29 22:27:58.00',49.971,250,1,85.5,649.2,398,361,404,23.7
'2018-05-29 22:27:59.00',49.970,248,1,85.5,649.2,398,361,404,23.7
'2018-05-29 22:28:00.00',49.968,247,2,85.5,649.2,398,361,404,23.7
'2018-05-29 22:28:01.00',49.969,251,1,85.5,649.2,398,361,404,23.7
'2018-05-29 22:28:02.00',49.970,251,1,85.5,649.2,398,361,404,23.7
'2018-05-29 22:28:03.00',49.971,251,1,85.5,649.2,398,361,404,23.7
'2018-05-29 22:28:03.99',49.972,251,2,85.5,649.1,398,361,404,23.7
'2018-05-29 22:28:05.00',49.973,253,-2,85.5,649.1,398,361,404,23.7
'2018-05-29 22:28:05.99',49.975,252,-3,85.5,649.1,398,361,404,23.7
'2018-05-29 22:28:07.00',49.977,252,-4,85.5,649.1,398,361,403,23.7
'2018-05-29 22:28:08.00',49.979,253,-2,85.4,649.1,398,361,403,23.7
'2018-05-29 22:28:09.00',49.980,252,-1,85.4,649.1,398,361,403,23.7
'2018-05-29 22:28:10.00',49.982,250,0,85.4,649.1,398,361,403,23.7
'2018-05-29 22:28:11.00',49.983,251,0,85.4,649.0,398,361,403,23.7
'2018-05-29 22:28:12.00',49.984,250,0,85.4,649.0,398,361,403,23.7
'2018-05-29 22:28:13.00',49.984,251,1,85.3,649.0,398,361,404,23.7
'2018-05-29 22:28:14.00',49.983,253,-1,85.3,649.0,398,361,404,23.7
'2018-05-29 22:28:15.00',49.981,252,-1,85.3,649.0,398,361,404,23.7
'2018-05-29 22:28:16.00',49.979,251,-1,85.3,649.0,398,361,404,23.7
'2018-05-29 22:28:16.99',49.978,250,-1,85.3,649.0,398,361,404,23.7
'2018-05-29 22:28:18.00',49.978,250,1,85.3,649.0,398,361,404,23.7
'2018-05-29 22:28:19.00',49.977,251,-1,85.3,649.0,398,361,403,23.7
'2018-05-29 22:28:20.00',49.975,249,-1,85.3,648.9,398,361,403,23.7
'2018-05-29 22:28:21.00',49.973,252,-2,85.3,648.9,398,361,403,23.7
'2018-05-29 22:28:22.00',49.973,251,-3,85.3,648.8,398,361,403,23.7
'2018-05-29 22:28:23.00',49.972,252,-4,85.3,648.8,398,361,403,23.7
'2018-05-29 22:28:24.00',49.971,252,-2,85.3,648.8,398,361,403,23.7
'2018-05-29 22:28:25.00',49.971,250,-1,85.3,648.8,398,361,403,23.7
'2018-05-29 22:28:26.00',49.971,250,1,85.3,648.8,398,361,404,23.7
'2018-05-29 22:28:27.00',49.971,251,-1,85.3,648.8,398,361,404,23.7
'2018-05-29 22:28:27.99',49.972,253,1,85.3,648.7,398,361,404,23.7
'2018-05-29 22:28:29.00',49.973,253,0,85.2,648.7,398,361,404,23.7
'2018-05-29 22:28:29.99',49.973,250,3,85.2,648.7,398,361,404,23.7
'2018-05-29 22:28:31.00',49.971,251,3,85.2,648.7,398,361,404,23.7
'2018-05-29 22:28:32.00',49.969,249,1,85.2,648.7,398,361,404,23.8
'2018-05-29 22:28:33.00',49.968,248,0,85.2,648.7,398,361,405,23.8
'2018-05-29 22:28:34.00',49.966,250,0,85.2,648.6,399,361,405,23.8
'2018-05-29 22:28:35.00',49.965,252,0,85.2,648.6,399,361,405,23.8
'2018-05-29 22:28:36.00',49.968,250,0,85.2,648.6,399,361,405,23.8
'2018-05-29 22:28:37.00',49.972,251,0,85.2,648.6,399,361,405,23.8
'2018-05-29 22:28:38.00',49.976,250,-1,85.1,648.6,399,361,405,23.8
'2018-05-29 22:28:39.00',49.980,252,-2,85.1,648.6,399,361,403,23.8
'2018-05-29 22:28:40.00',49.983,252,-2,85.1,648.5,399,361,403,23.8
'2018-05-29 22:28:40.99',49.986,253,-1,85.1,648.5,399,361,403,23.8
'2018-05-29 22:28:42.00',49.989,254,-1,85.1,648.5,399,361,403,23.8
'2018-05-29 22:28:42.99',49.990,253,-1,85.1,648.5,399,361,403,23.8
'2018-05-29 22:28:44.00',49.989,253,2,85.1,648.5,399,361,403,23.8
'2018-05-29 22:28:45.00',49.988,253,-1,85.1,648.5,399,361,404,23.8
'2018-05-29 22:28:46.00',49.985,253,1,85.1,648.5,399,361,404,23.8
'2018-05-29 22:28:47.00',49.983,253,2,85.1,648.5,399,361,404,23.8
'2018-05-29 22:28:48.00',49.982,252,0,85.1,648.4,399,361,404,23.8
'2018-05-29 22:28:49.00',49.982,252,2,85.1,648.4,399,361,404,23.8
'2018-05-29 22:28:50.00',49.982,253,0,85.1,648.4,399,361,404,23.8
'2018-05-29 22:28:51.00',49.984,253,-1,85.1,648.4,399,361,404,23.8
'2018-05-29 22:28:52.00',49.985,255,-1,85.1,648.4,399,361,404,23.8
'2018-05-29 22:28:53.00',49.986,255,0,85.1,648.4,399,361,405,23.8
'2018-05-29 22:28:53.99',49.986,253,1,85.1,648.4,399,361,405,23.8
'2018-05-29 22:28:55.00',49.984,255,0,85.1,648.4,399,361,405,23.8
'2018-05-29 22:28:56.00',49.979,254,4,85.1,648.3,399,361,405,23.8
'2018-05-29 22:28:57.00',49.973,250,3,85.1,648.3,399,361,405,23.8
'2018-05-29 22:28:58.00',49.968,251,1,85.1,648.3,399,361,405,23.8
'2018-05-29 22:28:59.00',49.961,250,0,85.1,648.3,399,361,405,23.8
'2018-05-29 22:29:00.00',49.958,250,1,85.0,648.3,399,361,404,23.8
'2018-05-29 22:29:01.00',49.956,251,1,85.0,648.2,399,361,404,23.8
'2018-05-29 22:29:02.00',49.956,250,1,85.0,648.2,399,361,404,23.8
'2018-05-29 22:29:03.00',49.958,253,-2,85.0,648.2,399,361,404,23.8
'2018-05-29 22:29:04.00',49.962,253,0,85.0,648.2,399,361,404,23.8
'2018-05-29 22:29:05.00',49.966,252,1,85.0,648.2,399,361,404,23.8
'2018-05-29 22:29:06.00',49.969,250,1,85.0,648.2,399,361,403,23.8
'2018-05-29 22:29:06.99',49.973,252,1,85.0,648.2,400,361,403,23.8
'2018-05-29 22:29:08.00',49.976,252,-1,85.0,648.2,399,361,403,23.8
'2018-05-29 22:29:08.99',49.979,254,0,85.0,648.2,399,361,403,23.8
'2018-05-29 22:29:10.00',49.982,252,2,85.0,648.1,399,361,403,23.8
'2018-05-29 22:29:11.00',49.985,253,2,85.0,648.1,399,361,403,23.8
'2018-05-29 22:29:12.00',49.986,252,0,85.0,648.1,400,361,403,23.8
'2018-05-29 22:29:13.00',49.985,250,2,85.0,648.0,400,361,404,23.8
'2018-05-29 22:29:14.00',49.984,250,1,85.0,648.0,400,361,404,23.8
'2018-05-29 22:29:15.00',49.981,250,1,85.0,648.0,400,361,404,23.8
'2018-05-29 22:29:16.00',49.978,250,3,85.0,648.0,400,361,404,23.8
'2018-05-29 22:29:17.00',49.975,251,1,85.0,648.0,400,361,404,23.8
'2018-05-29 22:29:18.00',49.972,252,1,85.0,648.0,400,361,404,23.8
'2018-05-29 22:29:19.00',49.970,251,0,85.0,648.0,400,361,405,23.8
'2018-05-29 22:29:19.99',49.969,250,0,85.0,648.0,400,361,405,23.8
'2018-05-29 22:29:21.00',49.969,253,2,85.0,647.9,400,361,405,23.8
'2018-05-29 22:29:22.00',49.970,253,-1,85.0,647.9,400,361,405,23.8
'2018-05-29 22:29:23.00',49.972,255,-1,85.0,647.9,400,361,405,23.8
'2018-05-29 22:29:24.00',49.974,254,-1,85.0,647.9,400,361,405,23.8
'2018-05-29 22:29:25.00',49.975,253,1,85.0,647.8,400,361,404,23.8
'2018-05-29 22:29:26.00',49.978,252,2,85.0,647.8,400,361,404,23.8
'2018-05-29 22:29:27.00',49.980,252,1,85.0,647.8,400,361,404,23.8
'2018-05-29 22:29:28.00',49.981,249,1,85.0,647.8,400,361,404,23.8
'2018-05-29 22:29:29.00',49.983,250,1,85.0,647.8,400,361,404,23.8
'2018-05-29 22:29:30.00',49.986,250,1,84.9,647.8,400,361,404,23.8
'2018-05-29 22:29:31.00',49.988,250,1,84.9,647.8,399,361,404,23.8
'2018-05-29 22:29:32.00',49.990,250,0,84.9,647.8,400,361,404,23.8
'2018-05-29 22:29:32.99',49.992,253,3,84.9,647.7,400,361,404,23.9
'2018-05-29 22:29:34.00',49.995,252,0,84.9,647.7,400,361,404,23.9
'2018-05-29 22:29:34.99',49.997,251,1,84.9,647.7,400,361,404,23.9
'2018-05-29 22:29:36.00',49.999,251,0,84.9,647.7,400,361,404,23.9
'2018-05-29 22:29:37.00',50.002,253,-14,84.9,647.7,399,361,404,23.9
'2018-05-29 22:29:38.00',50.003,252,1,84.9,647.7,399,361,405,23.9
'2018-05-29 22:29:39.00',50.004,252,2,84.9,647.6,400,361,405,23.9
'2018-05-29 22:29:40.00',50.004,252,-1,84.8,647.6,400,361,405,23.9
'2018-05-29 22:29:41.00',50.004,252,0,84.8,647.6,400,361,405,23.9
'2018-05-29 22:29:42.00',50.005,250,-1,84.8,647.6,400,361,405,23.9
'2018-05-29 22:29:43.00',50.006,251,1,84.8,647.6,400,361,405,23.9
'2018-05-29 22:29:44.00',50.006,250,0,84.8,647.6,400,361,404,23.9
'2018-05-29 22:29:45.00',50.004,251,-1,84.8,647.6,400,361,404,23.9
'2018-05-29 22:29:45.99',50.002,250,1,84.8,647.6,399,361,404,23.9
'2018-05-29 22:29:47.00',50.002,250,1,84.8,647.5,399,361,404,23.9
'2018-05-29 22:29:48.00',50.001,250,15,84.8,647.5,400,361,404,23.9
'2018-05-29 22:29:49.00',50.000,250,16,84.8,647.5,399,361,404,23.9
'2018-05-29 22:29:50.00',49.999,250,1,84.8,647.5,399,361,404,23.9
'2018-05-29 22:29:51.00',49.997,251,2,84.7,647.5,399,361,405,23.9
'2018-05-29 22:29:52.00',49.992,250,1,84.7,647.4,399,361,405,23.9
'2018-05-29 22:29:53.00',49.988,249,1,84.7,647.4,399,361,405,23.9
'2018-05-29 22:29:54.00',49.985,252,0,84.7,647.4,399,361,405,23.9
'2018-05-29 22:29:55.00',49.983,253,2,84.7,647.4,399,361,405,23.9
'2018-05-29 22:29:56.00',49.980,252,1,84.7,647.4,399,361,405,23.9
'2018-05-29 22:29:56.99',49.980,250,1,84.7,647.4,399,361,405,23.9
'2018-05-29 22:29:58.00',49.980,250,-1,84.7,647.4,399,361,405,23.9
'2018-05-29 22:29:58.99',49.981,253,2,84.7,647.3,399,361,405,23.9
'2018-05-29 22:30:00.00',49.981,251,0,84.7,647.3,400,361,405,23.9
'2018-05-29 22:30:01.00',49.981,252,0,84.7,647.3,400,361,405,23.9
'2018-05-29 22:30:02.00',49.981,253,-1,84.7,647.3,400,361,405,23.9
'2018-05-29 22:30:03.00',49.982,253,0,84.7,647.3,400,361,405,23.9
'2018-05-29 22:30:04.00',49.984,251,-1,84.7,647.2,400,361,405,23.9
'2018-05-29 22:30:05.00',49.985,254,0,84.7,647.2,400,361,405,23.9
'2018-05-29 22:30:06.00',49.985,252,2,84.7,647.2,400,361,405,23.9
'2018-05-29 22:30:07.00',49.985,252,3,84.7,647.2,400,361,405,23.9
'2018-05-29 22:30:08.00',49.985,250,1,84.7,647.2,400,361,405,23.9
'2018-05-29 22:30:09.00',49.986,252,2,84.7,647.2,400,361,404,23.9
'2018-05-29 22:30:09.99',49.987,253,1,84.7,647.2,400,361,404,23.9
'2018-05-29 22:30:11.00',49.989,255,-1,84.7,647.1,401,361,404,23.9
'2018-05-29 22:30:11.99',49.992,253,0,84.7,647.1,401,361,404,23.9
'2018-05-29 22:30:13.00',49.993,253,1,84.6,647.1,400,361,404,23.9
'2018-05-29 22:30:14.00',49.993,253,0,84.6,647.1,400,361,404,23.9
'2018-05-29 22:30:15.00',49.992,253,2,84.6,647.1,400,361,404,23.9
'2018-05-29 22:30:16.00',49.992,254,-1,84.6,647.0,401,361,404,23.9
'2018-05-29 22:30:17.00',49.992,255,1,84.6,647.0,401,361,404,23.9
'2018-05-29 22:30:18.00',49.987,253,1,84.6,647.0,401,361,404,23.9
'2018-05-29 22:30:19.00',49.983,255,3,84.6,647.0,401,361,404,23.9
'2018-05-29 22:30:20.00',49.979,252,3,84.6,647.0,401,361,404,23.9
'2018-05-29 22:30:21.00',49.977,250,3,84.6,647.0,401,361,405,23.9
'2018-05-29 22:30:22.00',49.977,252,3,84.6,647.0,401,361,405,23.9
'2018-05-29 22:30:22.99',49.982,250,2,84.5,646.9,401,361,405,23.9
'2018-05-29 22:30:24.00',49.987,250,3,84.5,646.9,401,361,405,23.9
'2018-05-29 22:30:25.00',49.990,251,2,84.5,646.9,401,361,405,23.9
'2018-05-29 22:30:26.00',49.993,250,0,84.5,646.9,401,361,405,23.9
'2018-05-29 22:30:27.00',49.995,253,0,84.5,646.9,401,361,404,23.9
'2018-05-29 22:30:28.00',49.996,252,-1,84.5,646.8,401,361,404,23.9
'2018-05-29 22:30:29.00',49.999,254,-1,84.5,646.8,401,361,404,23.9
'2018-05-29 22:30:30.00',50.001,253,-1,84.5,646.8,401,361,404,23.9
'2018-05-29 22:30:31.00',50.002,254,-1,84.5,646.8,401,361,404,23.9
'2018-05-29 22:30:32.00',50.002,252,-3,84.5,646.8,400,361,404,23.9
'2018-05-29 22:30:33.00',50.002,252,-1,84.4,646.8,400,361,404,23.9
'2018-05-29 22:30:34.00',50.000,253,-2,84.4,646.8,400,361,404,23.9
'2018-05-29 22:30:35.00',49.999,253,-13,84.4,646.8,400,361,404,23.9
'2018-05-29 22:30:35.99',49.998,252,13,84.4,646.8,400,361,404,23.9
'2018-05-29 22:30:37.00',49.998,255,-2,84.4,646.7,400,361,404,23.9
'2018-05-29 22:30:37.99',50.001,251,-3,84.4,646.7,400,361,404,23.9
'2018-05-29 22:30:39.00',50.005,253,-1,84.3,646.7,400,361,404,23.9
'2018-05-29 22:30:40.00',50.007,251,-2,84.3,646.7,400,361,404,23.9
'2018-05-29 22:30:41.00',50.007,251,-1,84.3,646.7,400,361,404,23.9
'2018-05-29 22:30:42.00',50.007,251,-2,84.3,646.7,400,361,404,23.9
'2018-05-29 22:30:43.00',50.005,252,-1,84.3,646.7,400,361,404,23.9
'2018-05-29 22:30:44.00',50.002,250,-2,84.3,646.7,400,361,404,23.9
'2018-05-29 22:30:45.00',49.999,251,-2,84.3,646.6,400,361,404,23.9
'2018-05-29 22:30:46.00',49.996,251,-3,84.3,646.6,400,361,405,23.9
'2018-05-29 22:30:47.00',49.994,250,-1,84.3,646.6,400,361,405,23.9
'2018-05-29 22:30:48.00',49.990,252,-1,84.3,646.6,401,361,405,23.9
'2018-05-29 22:30:48.99',49.987,253,-1,84.3,646.6,401,361,405,23.9
'2018-05-29 22:30:50.00',49.984,252,-3,84.2,646.5,400,361,405,23.9
'2018-05-29 22:30:51.00',49.982,253,-1,84.2,646.5,400,361,405,23.9
'2018-05-29 22:30:52.00',49.980,252,-1,84.2,646.5,400,361,405,23.9
'2018-05-29 22:30:53.00',49.979,252,1,84.2,646.5,400,361,404,23.9
'2018-05-29 22:30:54.00',49.977,251,1,84.2,646.5,400,361,404,23.9
'2018-05-29 22:30:55.00',49.972,252,1,84.2,646.5,400,361,404,23.9
'2018-05-29 22:30:56.00',49.965,252,0,84.2,646.5,400,361,404,23.9
'2018-05-29 22:30:57.00',49.958,253,0,84.2,646.4,400,361,404,23.9
'2018-05-29 22:30:58.00',49.951,248,1,84.2,646.4,400,361,404,23.9
'2018-05-29 22:30:59.00',49.947,248,2,84.2,646.4,400,361,404,23.9
'2018-05-29 22:31:00.00',49.946,250,-1,84.2,646.4,400,361,404,23.9
'2018-05-29 22:31:01.00',49.948,250,0,84.2,646.4,400,361,404,23.9
'2018-05-29 22:31:01.99',49.954,250,-1,84.1,646.3,400,361,404,23.9
'2018-05-29 22:31:03.00',49.958,252,-2,84.1,646.3,400,361,404,23.9
'2018-05-29 22:31:03.99',49.961,253,-1,84.1,646.3,400,361,404,23.9
'2018-05-29 22:31:05.00',49.965,250,1,84.1,646.3,400,361,404,23.9
'2018-05-29 22:31:06.00',49.971,252,3,84.1,646.3,400,361,405,23.9
'2018-05-29 22:31:07.00',49.974,253,3,84.1,646.3,400,361,405,23.9
'2018-05-29 22:31:08.00',49.976,253,1,84.1,646.3,400,361,405,23.9
'2018-05-29 22:31:09.00',49.977,253,0,84.1,646.2,400,361,405,23.9
'2018-05-29 22:31:10.00',49.979,254,1,84.1,646.2,400,361,405,23.9
'2018-05-29 22:31:11.00',49.979,254,0,84.1,646.2,400,361,405,23.9
'2018-05-29 22:31:12.00',49.977,253,1,84.1,646.2,400,361,405,23.9
'2018-05-29 22:31:13.00',49.974,251,3,84.1,646.2,400,361,404,23.9
'2018-05-29 22:31:14.00',49.972,251,1,84.1,646.1,401,361,404,23.9
'2018-05-29 22:31:14.99',49.970,251,1,84.1,646.1,401,361,404,23.9
'2018-05-29 22:31:16.00',49.970,251,1,84.1,646.1,401,361,404,23.9
'2018-05-29 22:31:17.00',49.969,251,1,84.1,646.1,401,361,404,23.9
'2018-05-29 22:31:18.00',49.967,250,0,84.1,646.1,401,361,404,23.9
'2018-05-29 22:31:19.00',49.964,249,-1,84.1,646.1,401,361,404,23.9
'2018-05-29 22:31:20.00',49.962,254,-1,84.1,646.1,401,361,404,23.9
'2018-05-29 22:31:21.00',49.962,252,-1,84.1,646.1,401,361,404,23.9
'2018-05-29 22:31:22.00',49.962,253,1,84.1,646.1,401,361,404,23.9
'2018-05-29 22:31:23.00',49.961,251,3,84.1,646.0,401,361,404,23.9
'2018-05-29 22:31:24.00',49.962,251,0,84.0,646.0,401,361,404,23.9
'2018-05-29 22:31:25.00',49.963,253,2,84.0,646.0,401,361,404,23.9
'2018-05-29 22:31:26.00',49.964,252,1,84.0,646.0,401,361,404,23.9
'2018-05-29 22:31:27.00',49.966,248,3,84.0,646.0,401,361,404,23.9
'2018-05-29 22:31:27.99',49.967,249,1,84.0,646.0,401,361,404,23.9
'2018-05-29 22:31:29.00',49.967,248,1,84.0,645.9,401,361,404,23.9
'2018-05-29 22:31:30.00',49.968,251,0,84.0,645.9,401,361,404,23.9
'2018-05-29 22:31:31.00',49.968,251,0,84.0,645.9,401,361,404,23.9
'2018-05-29 22:31:32.00',49.970,253,1,84.0,645.9,401,361,404,23.9
'2018-05-29 22:31:33.00',49.972,252,1,84.0,645.9,401,361,405,23.9
'2018-05-29 22:31:34.00',49.971,254,-1,84.0,645.9,401,361,405,23.9
'2018-05-29 22:31:35.00',49.969,253,0,84.0,645.8,401,361,405,23.9
'2018-05-29 22:31:36.00',49.968,255,0,84.0,645.8,401,361,405,23.9
'2018-05-29 22:31:37.00',49.967,253,1,84.0,645.8,401,361,405,23.9
'2018-05-29 22:31:38.00',49.966,252,2,84.0,645.8,401,361,405,23.9
'2018-05-29 22:31:38.99',49.964,250,2,84.0,645.8,400,361,405,23.9
'2018-05-29 22:31:40.00',49.964,251,-1,84.0,645.8,400,361,405,23.9
'2018-05-29 22:31:40.99',49.965,252,-1,84.0,645.7,400,361,405,23.9
'2018-05-29 22:31:42.00',49.967,251,-1,84.0,645.7,400,361,405,23.9
'2018-05-29 22:31:43.00',49.971,250,-1,84.0,645.7,400,361,405,23.9
'2018-05-29 22:31:44.00',49.973,251,-1,84.0,645.7,400,361,405,23.9
'2018-05-29 22:31:45.00',49.978,251,-2,84.0,645.7,400,361,405,23.9
'2018-05-29 22:31:46.00',49.980,253,-1,84.0,645.7,400,361,405,23.9
'2018-05-29 22:31:47.00',49.982,253,1,84.0,645.6,400,361,405,23.9
'2018-05-29 22:31:48.00',49.983,250,0,84.0,645.6,400,361,405,23.9
'2018-05-29 22:31:49.00',49.984,251,1,84.0,645.6,400,361,405,23.9
'2018-05-29 22:31:50.00',49.984,251,0,84.0,645.6,400,361,405,23.9
'2018-05-29 22:31:51.00',49.982,252,1,84.0,645.6,400,361,405,23.9
'2018-05-29 22:31:51.99',49.981,251,2,83.9,645.6,400,361,405,23.9
'2018-05-29 22:31:53.00',49.979,252,1,83.9,645.5,401,361,404,23.9
'2018-05-29 22:31:54.00',49.976,253,0,83.9,645.5,401,361,404,23.9
'2018-05-29 22:31:55.00',49.972,253,0,83.9,645.5,401,361,404,23.9
'2018-05-29 22:31:56.00',49.969,253,3,83.9,645.5,401,361,404,23.9
'2018-05-29 22:31:57.00',49.967,252,3,83.9,645.5,401,361,404,23.9
'2018-05-29 22:31:58.00',49.967,250,4,83.9,645.5,401,361,404,23.9
'2018-05-29 22:31:59.00',49.968,248,0,83.9,645.4,401,361,405,23.9
'2018-05-29 22:32:00.00',49.970,250,1,83.9,645.4,402,361,405,23.9
'2018-05-29 22:32:01.00',49.978,252,-1,83.9,645.4,402,361,405,23.9
'2018-05-29 22:32:02.00',49.989,250,0,83.9,645.4,402,361,405,23.9
'2018-05-29 22:32:03.00',49.996,251,0,83.9,645.4,402,361,405,23.9
'2018-05-29 22:32:04.00',50.002,252,1,83.9,645.4,402,361,405,23.9
'2018-05-29 22:32:04.99',50.008,251,0,83.9,645.4,402,361,405,23.9
'2018-05-29 22:32:06.00',50.010,250,1,83.8,645.3,402,361,403,23.9
'2018-05-29 22:32:06.99',50.013,250,0,83.8,645.3,402,361,403,23.9
'2018-05-29 22:32:08.00',50.014,250,1,83.8,645.3,402,361,403,23.9
'2018-05-29 22:32:09.00',50.013,248,1,83.8,645.3,402,361,403,23.9
'2018-05-29 22:32:10.00',50.011,248,2,83.8,645.3,402,361,403,23.9
'2018-05-29 22:32:11.00',50.008,251,1,83.8,645.3,402,361,403,23.9
'2018-05-29 22:32:12.00',50.004,248,0,83.8,645.3,402,361,403,23.9
'2018-05-29 22:32:13.00',49.998,249,2,83.8,645.3,401,361,403,23.9
'2018-05-29 22:32:14.00',49.992,249,2,83.7,645.2,401,361,403,23.9
'2018-05-29 22:32:15.00',49.989,249,0,83.7,645.2,401,361,403,23.9
'2018-05-29 22:32:16.00',49.984,248,1,83.7,645.2,401,361,403,23.9
'2018-05-29 22:32:17.00',49.983,250,1,83.7,645.2,401,361,403,23.9
'2018-05-29 22:32:17.99',49.981,251,0,83.7,645.2,401,361,403,23.9
'2018-05-29 22:32:19.00',49.980,251,-1,83.7,645.2,401,361,405,23.9
'2018-05-29 22:32:20.00',49.980,251,1,83.7,645.2,401,361,405,23.9
'2018-05-29 22:32:21.00',49.982,251,0,83.7,645.2,401,361,405,23.9
'2018-05-29 22:32:22.00',49.984,250,1,83.7,645.1,401,361,405,23.9
'2018-05-29 22:32:23.00',49.985,251,-2,83.7,645.1,401,361,405,23.9
'2018-05-29 22:32:24.00',49.987,250,-1,83.7,645.1,401,361,405,23.9
'2018-05-29 22:32:25.00',49.989,251,-1,83.7,645.1,401,361,405,23.9
'2018-05-29 22:32:26.00',49.990,253,-2,83.7,645.1,401,361,405,23.9
'2018-05-29 22:32:27.00',49.993,253,-1,83.7,645.1,401,361,405,23.9
'2018-05-29 22:32:28.00',49.995,253,-1,83.7,645.0,401,361,405,23.9
'2018-05-29 22:32:29.00',49.996,254,-1,83.7,645.0,401,362,405,23.9
'2018-05-29 22:32:30.00',49.995,250,-2,83.7,645.0,401,362,405,23.9
'2018-05-29 22:32:30.99',49.994,253,-1,83.7,645.0,401,362,405,23.9
'2018-05-29 22:32:32.00',49.992,253,0,83.7,645.0,401,362,405,23.9
'2018-05-29 22:32:32.99',49.988,254,-1,83.7,645.0,401,362,405,23.9
'2018-05-29 22:32:34.00',49.984,253,-1,83.7,644.9,401,362,405,23.9
'2018-05-29 22:32:35.00',49.982,253,2,83.7,644.9,402,361,405,23.9
'2018-05-29 22:32:36.00',49.981,252,2,83.7,644.9,402,361,405,23.9
'2018-05-29 22:32:37.00',49.980,252,3,83.6,644.9,402,361,405,23.9
'2018-05-29 22:32:38.00',49.980,250,0,83.6,644.9,402,361,404,23.9
'2018-05-29 22:32:39.00',49.980,251,1,83.6,644.9,402,361,404,23.9
'2018-05-29 22:32:40.00',49.982,251,0,83.6,644.9,402,361,404,23.9
'2018-05-29 22:32:41.00',49.984,252,0,83.6,644.8,402,361,404,23.9
'2018-05-29 22:32:42.00',49.988,252,1,83.6,644.8,402,361,404,23.9
'2018-05-29 22:32:43.00',49.991,250,0,83.6,644.8,402,361,404,23.9
'2018-05-29 22:32:43.99',49.995,252,2,83.6,644.8,402,361,404,23.9
'2018-05-29 22:32:45.00',49.998,253,9,83.6,644.8,402,361,404,23.9
'2018-05-29 22:32:46.00',50.001,252,2,83.5,644.7,402,361,404,23.9
'2018-05-29 22:32:47.00',50.007,253,2,83.5,644.7,402,361,404,23.9
'2018-05-29 22:32:48.00',50.009,251,1,83.5,644.7,402,362,404,23.9
'2018-05-29 22:32:49.00',50.012,253,1,83.5,644.7,402,362,404,23.9
'2018-05-29 22:32:50.00',50.013,250,0,83.5,644.7,402,362,404,23.9
'2018-05-29 22:32:51.00',50.014,253,1,83.5,644.7,402,362,404,23.9
'2018-05-29 22:32:52.00',50.015,250,1,83.5,644.6,401,362,404,23.9
'2018-05-29 22:32:53.00',50.015,251,1,83.5,644.6,401,362,404,23.9
'2018-05-29 22:32:54.00',50.016,250,2,83.5,644.6,401,362,404,23.9
'2018-05-29 22:32:55.00',50.016,251,1,83.5,644.6,401,362,404,23.9
'2018-05-29 22:32:56.00',50.014,251,0,83.5,644.6,401,362,404,23.9
'2018-05-29 22:32:56.99',50.013,252,1,83.5,644.6,401,362,403,23.9
'2018-05-29 22:32:58.00',50.011,252,0,83.5,644.5,401,362,403,23.9
'2018-05-29 22:32:58.99',50.008,250,2,83.5,644.5,401,362,403,23.9
'2018-05-29 22:33:00.00',50.006,253,-1,83.4,644.5,401,362,403,23.9
'2018-05-29 22:33:01.00',50.003,255,10,83.3,644.5,401,361,403,23.9
'2018-05-29 22:33:02.00',49.999,255,0,83.3,644.5,401,361,403,23.9
'2018-05-29 22:33:03.00',49.995,253,0,83.3,644.5,401,361,403,23.9
'2018-05-29 22:33:04.00',49.992,255,0,83.3,644.5,401,361,403,23.9
'2018-05-29 22:33:05.00',49.989,252,2,83.3,644.4,401,361,403,23.9
'2018-05-29 22:33:06.00',49.985,253,1,83.3,644.4,401,361,403,23.9
'2018-05-29 22:33:07.00',49.981,251,2,83.3,644.4,401,362,403,23.9
'2018-05-29 22:33:07.99',49.979,249,1,83.3,644.4,401,362,403,23.9
'2018-05-29 22:33:09.00',49.976,250,1,83.3,644.4,401,362,403,23.9
'2018-05-29 22:33:09.99',49.976,250,-1,83.3,644.4,401,362,402,23.9
'2018-05-29 22:33:11.00',49.977,252,0,83.2,644.4,401,362,402,23.9
'2018-05-29 22:33:12.00',49.978,251,0,83.2,644.4,401,362,402,23.9
'2018-05-29 22:33:13.00',49.978,250,1,83.2,644.4,401,362,402,23.9
'2018-05-29 22:33:14.00',49.979,250,1,83.2,644.4,401,361,402,23.9
'2018-05-29 22:33:15.00',49.980,248,0,83.2,644.3,401,361,402,23.9
'2018-05-29 22:33:16.00',49.981,252,-1,83.2,644.3,401,361,402,23.9
'2018-05-29 22:33:17.00',49.982,252,-1,83.2,644.3,401,361,404,23.9
'2018-05-29 22:33:18.00',49.983,252,-3,83.2,644.3,401,361,404,23.9
'2018-05-29 22:33:19.00',49.983,253,-1,83.2,644.2,401,361,404,23.9
'2018-05-29 22:33:20.00',49.982,252,-3,83.2,644.2,401,361,404,23.9
'2018-05-29 22:33:20.99',49.982,253,-1,83.2,644.2,401,362,404,23.9
'2018-05-29 22:33:22.00',49.982,253,-1,83.2,644.2,401,362,404,23.9
'2018-05-29 22:33:23.00',49.981,252,1,83.2,644.2,401,362,404,23.9
'2018-05-29 22:33:24.00',49.978,251,2,83.2,644.2,401,362,404,23.9
'2018-05-29 22:33:25.00',49.974,252,1,83.2,644.2,401,362,404,23.9
'2018-05-29 22:33:26.00',49.972,254,-1,83.2,644.2,402,362,404,23.9
'2018-05-29 22:33:27.00',49.971,254,0,83.2,644.1,402,362,404,23.9
'2018-05-29 22:33:28.00',49.971,255,3,83.1,644.1,402,361,404,23.9
'2018-05-29 22:33:29.00',49.973,250,3,83.1,644.1,402,361,404,23.9
'2018-05-29 22:33:30.00',49.974,250,2,83.1,644.1,402,361,404,23.9
'2018-05-29 22:33:31.00',49.975,250,1,83.1,644.1,402,361,404,23.9
'2018-05-29 22:33:32.00',49.976,250,0,83.1,644.0,402,361,404,23.9
'2018-05-29 22:33:33.00',49.977,250,-1,83.1,644.0,402,361,404,23.9
'2018-05-29 22:33:33.99',49.977,251,-1,83.1,644.0,402,362,404,23.9
'2018-05-29 22:33:35.00',49.979,251,1,83.1,644.0,402,362,404,23.9
'2018-05-29 22:33:35.99',49.980,250,0,83.1,643.9,402,362,404,23.9
'2018-05-29 22:33:37.00',49.978,250,0,83.1,643.9,402,362,403,23.9
'2018-05-29 22:33:38.00',49.975,250,-2,83.1,643.9,401,362,403,23.9
'2018-05-29 22:33:39.00',49.974,251,-1,83.1,643.9,401,362,403,23.9
'2018-05-29 22:33:40.00',49.973,252,-2,83.1,643.9,402,361,403,23.9
'2018-05-29 22:33:41.00',49.975,253,-1,83.1,643.9,401,361,403,23.9
'2018-05-29 22:33:42.00',49.977,250,-1,83.1,643.9,401,361,403,23.9
'2018-05-29 22:33:43.00',49.978,251,1,83.1,643.9,401,361,404,23.9
'2018-05-29 22:33:44.00',49.980,249,2,83.1,643.8,401,361,404,23.9
'2018-05-29 22:33:45.00',49.982,247,1,83.1,643.8,401,361,404,23.9
'2018-05-29 22:33:46.00',49.983,248,0,83.1,643.8,401,361,404,23.9
'2018-05-29 22:33:46.99',49.985,249,1,83.1,643.8,401,362,404,23.9
'2018-05-29 22:33:48.00',49.986,250,0,83.1,643.8,401,362,404,23.9
'2018-05-29 22:33:49.00',49.986,251,1,83.0,643.8,401,362,404,23.9
'2018-05-29 22:33:50.00',49.985,251,1,83.0,643.8,401,362,404,23.9
'2018-05-29 22:33:51.00',49.984,251,0,83.0,643.8,402,362,404,23.9
'2018-05-29 22:33:52.00',49.984,250,1,83.0,643.7,402,362,404,23.8
'2018-05-29 22:33:53.00',49.984,251,1,83.0,643.7,402,361,404,23.8
'2018-05-29 22:33:54.00',49.984,250,1,83.0,643.7,402,361,404,23.8
'2018-05-29 22:33:55.00',49.985,249,0,83.0,643.7,402,361,403,23.8
'2018-05-29 22:33:56.00',49.987,251,-1,83.0,643.7,402,361,403,23.8
'2018-05-29 22:33:57.00',49.988,250,-1,83.0,643.7,402,361,403,23.8
'2018-05-29 22:33:58.00',49.988,252,-1,83.0,643.6,402,361,403,23.8
'2018-05-29 22:33:59.00',49.986,252,-2,83.0,643.6,402,362,403,23.8
'2018-05-29 22:33:59.99',49.984,252,-3,83.0,643.6,402,362,403,23.8
'2018-05-29 22:34:01.00',49.981,252,0,83.0,643.6,402,362,403,23.8
'2018-05-29 22:34:01.99',49.979,254,-1,83.0,643.6,402,362,403,23.8
'2018-05-29 22:34:03.00',49.975,251,-1,83.0,643.6,402,362,403,23.8
'2018-05-29 22:34:04.00',49.971,252,0,83.0,643.6,402,362,403,23.8
'2018-05-29 22:34:05.00',49.968,252,1,83.0,643.6,402,362,403,23.8
'2018-05-29 22:34:06.00',49.967,254,-1,83.0,643.5,402,362,403,23.8
'2018-05-29 22:34:07.00',49.966,254,0,83.0,643.5,402,362,403,23.7
'2018-05-29 22:34:08.00',49.967,252,3,83.0,643.5,402,362,403,23.7
'2018-05-29 22:34:09.00',49.968,253,2,83.0,643.5,402,362,403,23.7
'2018-05-29 22:34:10.00',49.971,250,2,83.0,643.5,402,362,403,23.7
'2018-05-29 22:34:11.00',49.972,250,1,83.0,643.5,402,362,403,23.7
'2018-05-29 22:34:12.00',49.975,250,1,83.0,643.4,401,362,403,23.7
'2018-05-29 22:34:12.99',49.979,251,1,83.0,643.4,401,362,403,23.7
'2018-05-29 22:34:14.00',49.982,252,0,83.0,643.4,401,362,403,23.7
'2018-05-29 22:34:15.00',49.984,250,1,83.0,643.4,401,362,403,23.7
'2018-05-29 22:34:16.00',49.987,250,0,82.9,643.4,402,362,403,23.7
'2018-05-29 22:34:17.00',49.987,250,-1,82.9,643.4,402,362,403,23.7
'2018-05-29 22:34:18.00',49.986,250,0,82.9,643.3,402,362,403,23.7
'2018-05-29 22:34:19.00',49.983,250,-1,82.9,643.3,402,362,403,23.7
'2018-05-29 22:34:20.00',49.980,251,-1,82.9,643.3,402,362,403,23.7
'2018-05-29 22:34:21.00',49.978,251,-3,82.9,643.3,402,362,403,23.7
'2018-05-29 22:34:22.00',49.976,252,-3,82.9,643.3,402,362,403,23.7
'2018-05-29 22:34:23.00',49.976,252,-3,82.9,643.3,402,362,403,23.7
'2018-05-29 22:34:24.00',49.977,250,0,82.9,643.2,402,362,403,23.7
'2018-05-29 22:34:25.00',49.977,250,0,82.9,643.2,402,362,403,23.7
'2018-05-29 22:34:25.99',49.977,250,1,82.9,643.2,402,362,403,23.7
'2018-05-29 22:34:27.00',49.978,251,-1,82.9,643.2,402,362,403,23.7
'2018-05-29 22:34:27.99',49.978,252,1,82.8,643.2,402,362,403,23.7
'2018-05-29 22:34:29.00',49.979,252,-1,82.8,643.2,401,362,403,23.7
'2018-05-29 22:34:30.00',49.980,253,-1,82.8,643.1,401,362,403,23.7
'2018-05-29 22:34:31.00',49.982,253,1,82.8,643.1,402,362,403,23.7
'2018-05-29 22:34:32.00',49.983,251,4,82.8,643.1,402,362,404,23.7
'2018-05-29 22:34:33.00',49.983,252,1,82.8,643.1,402,362,404,23.7
'2018-05-29 22:34:34.00',49.984,250,3,82.8,643.1,402,362,404,23.7
'2018-05-29 22:34:35.00',49.985,250,1,82.8,643.1,402,362,404,23.7
'2018-05-29 22:34:36.00',49.986,250,3,82.8,643.0,402,362,404,23.7
'2018-05-29 22:34:37.00',49.987,250,2,82.8,643.0,402,362,404,23.7
'2018-05-29 22:34:38.00',49.988,250,1,82.8,643.0,402,362,404,23.7
'2018-05-29 22:34:38.99',49.989,250,-1,82.7,643.0,402,362,404,23.6
'2018-05-29 22:34:40.00',49.990,251,0,82.7,643.0,402,362,404,23.6
'2018-05-29 22:34:41.00',49.989,250,1,82.7,643.0,402,361,404,23.6
'2018-05-29 22:34:42.00',49.986,250,-1,82.7,643.0,402,361,404,23.6
'2018-05-29 22:34:43.00',49.984,249,-1,82.7,643.0,402,361,404,23.6
'2018-05-29 22:34:44.00',49.981,249,0,82.7,643.0,402,361,402,23.6
'2018-05-29 22:34:45.00',49.978,250,-1,82.7,642.9,402,361,402,23.6
'2018-05-29 22:34:46.00',49.975,249,-2,82.7,642.9,402,361,402,23.6
'2018-05-29 22:34:47.00',49.974,250,-3,82.7,642.9,401,361,402,23.6
'2018-05-29 22:34:48.00',49.975,250,-3,82.7,642.9,401,361,402,23.6
'2018-05-29 22:34:49.00',49.979,255,-1,82.7,642.9,401,361,402,23.6
'2018-05-29 22:34:49.99',49.980,252,0,82.7,642.9,401,361,402,23.6
'2018-05-29 22:34:51.00',49.981,253,1,82.7,642.9,401,361,403,23.6
'2018-05-29 22:34:51.99',49.983,252,2,82.7,642.9,401,361,403,23.6
'2018-05-29 22:34:53.00',49.984,251,2,82.7,642.9,401,361,403,23.6
'2018-05-29 22:34:54.00',49.984,250,0,82.7,642.8,401,361,403,23.6
'2018-05-29 22:34:55.00',49.985,249,1,82.7,642.8,401,362,403,23.6
'2018-05-29 22:34:56.00',49.985,252,2,82.7,642.8,401,362,403,23.6
'2018-05-29 22:34:57.00',49.984,250,0,82.7,642.8,402,362,404,23.6
'2018-05-29 22:34:58.00',49.985,252,1,82.7,642.7,402,362,404,23.6
'2018-05-29 22:34:59.00',49.985,251,0,82.6,642.7,402,362,404,23.6
'2018-05-29 22:35:00.00',49.987,251,1,82.6,642.7,402,362,404,23.6
'2018-05-29 22:35:01.00',49.989,251,1,82.6,642.7,402,362,404,23.6
'2018-05-29 22:35:02.00',49.991,250,0,82.6,642.7,402,362,404,23.6
'2018-05-29 22:35:02.99',49.993,250,1,82.6,642.7,402,362,404,23.6
'2018-05-29 22:35:04.00',49.996,251,0,82.6,642.7,402,362,403,23.6
'2018-05-29 22:35:04.99',49.998,250,-1,82.6,642.7,402,362,403,23.6
'2018-05-29 22:35:06.00',49.999,250,0,82.6,642.6,403,362,403,23.6
'2018-05-29 22:35:07.00',49.999,250,-1,82.6,642.6,403,362,403,23.6
'2018-05-29 22:35:08.00',49.999,251,0,82.6,642.6,403,362,403,23.6
'2018-05-29 22:35:09.00',49.999,250,0,82.5,642.6,402,362,403,23.6
'2018-05-29 22:35:10.00',49.999,248,-1,82.5,642.5,402,362,403,23.6
'2018-05-29 22:35:11.00',49.998,250,0,82.5,642.5,402,362,403,23.6
'2018-05-29 22:35:12.00',49.997,252,1,82.5,642.5,402,362,403,23.6
'2018-05-29 22:35:13.00',49.996,251,-1,82.5,642.5,402,362,403,23.6
'2018-05-29 22:35:14.00',49.995,250,1,82.5,642.5,402,361,403,23.6
'2018-05-29 22:35:15.00',49.994,251,0,82.5,642.5,402,361,403,23.6
'2018-05-29 22:35:15.99',49.993,250,-1,82.5,642.5,402,361,404,23.6
'2018-05-29 22:35:17.00',49.992,249,0,82.5,642.5,402,361,404,23.6
'2018-05-29 22:35:18.00',49.989,250,-2,82.5,642.4,402,361,404,23.6
'2018-05-29 22:35:19.00',49.988,251,0,82.5,642.4,402,361,404,23.6
'2018-05-29 22:35:20.00',49.988,250,-1,82.4,642.4,402,361,404,23.6
'2018-05-29 22:35:21.00',49.988,250,-1,82.4,642.4,403,361,404,23.6
'2018-05-29 22:35:22.00',49.989,253,0,82.4,642.4,403,361,404,23.6
'2018-05-29 22:35:23.00',49.990,252,-3,82.4,642.3,403,361,404,23.6
'2018-05-29 22:35:24.00',49.991,252,-2,82.4,642.3,403,361,404,23.6
'2018-05-29 22:35:25.00',49.992,253,-3,82.4,642.3,403,361,404,23.6
'2018-05-29 22:35:26.00',49.992,253,-1,82.3,642.3,403,361,404,23.6
'2018-05-29 22:35:27.00',49.993,252,-2,82.3,642.3,403,361,404,23.6
'2018-05-29 22:35:28.00',49.997,254,-2,82.3,642.3,403,361,404,23.6
'2018-05-29 22:35:28.99',50.002,254,-2,82.3,642.3,403,361,404,23.6
'2018-05-29 22:35:30.00',50.004,253,-1,82.3,642.2,402,361,404,23.6
'2018-05-29 22:35:30.99',50.007,253,-3,82.3,642.2,402,361,404,23.6
'2018-05-29 22:35:32.00',50.009,252,-2,82.2,642.2,402,361,404,23.6
'2018-05-29 22:35:33.00',50.011,253,-2,82.2,642.2,402,361,404,23.6
'2018-05-29 22:35:34.00',50.011,253,-1,82.2,642.2,403,361,404,23.6
'2018-05-29 22:35:35.00',50.011,252,-1,82.2,642.1,403,361,404,23.6
'2018-05-29 22:35:36.00',50.013,251,-1,82.2,642.1,403,361,404,23.6
'2018-05-29 22:35:37.00',50.017,250,-1,82.2,642.1,403,361,404,23.6
'2018-05-29 22:35:38.00',50.019,250,-1,82.2,642.1,403,361,404,23.6
'2018-05-29 22:35:39.00',50.022,250,-1,82.2,642.1,403,361,404,23.6
'2018-05-29 22:35:40.00',50.024,250,1,82.2,642.1,403,361,404,23.6
'2018-05-29 22:35:41.00',50.025,250,0,82.2,642.1,403,361,404,23.6
'2018-05-29 22:35:41.99',50.026,250,-1,82.2,642.1,403,361,404,23.6
'2018-05-29 22:35:43.00',50.027,249,-1,82.2,642.1,403,361,403,23.6
'2018-05-29 22:35:44.00',50.026,248,2,82.2,642.1,402,361,403,23.7
'2018-05-29 22:35:45.00',50.024,250,1,82.1,642.0,402,361,403,23.7
'2018-05-29 22:35:46.00',50.022,253,2,82.1,642.0,402,360,403,23.7
'2018-05-29 22:35:47.00',50.021,253,1,82.1,642.0,402,360,403,23.7
'2018-05-29 22:35:48.00',50.020,252,-1,82.1,642.0,402,360,403,23.7
'2018-05-29 22:35:49.00',50.020,252,1,82.1,641.9,402,360,404,23.7
'2018-05-29 22:35:50.00',50.019,250,-1,82.1,641.9,402,360,404,23.7
'2018-05-29 22:35:51.00',50.018,251,3,82.1,641.9,402,360,404,23.7
'2018-05-29 22:35:52.00',50.018,250,2,82.1,641.9,402,360,404,23.7
'2018-05-29 22:35:53.00',50.019,254,3,82.1,641.9,402,361,404,23.7
'2018-05-29 22:35:54.00',50.019,252,-1,82.1,641.9,403,361,404,23.7
'2018-05-29 22:35:54.99',50.019,253,0,82.1,641.9,403,361,403,23.7
'2018-05-29 22:35:56.00',50.020,252,2,82.1,641.9,403,361,403,23.7
'2018-05-29 22:35:56.99',50.022,254,-1,82.1,641.9,403,361,403,23.7
'2018-05-29 22:35:58.00',50.024,253,-2,82.1,641.9,403,361,403,23.7
'2018-05-29 22:35:59.00',50.027,254,-1,82.1,641.8,403,360,403,23.7
'2018-05-29 22:36:00.00',50.030,253,2,82.1,641.8,403,360,403,23.7
'2018-05-29 22:36:01.00',50.032,250,1,82.1,641.8,403,360,404,23.7
'2018-05-29 22:36:02.00',50.032,253,-1,82.1,641.8,403,360,404,23.7
'2018-05-29 22:36:03.00',50.033,253,-1,82.1,641.8,403,360,404,23.7
'2018-05-29 22:36:04.00',50.033,252,-2,82.1,641.8,403,360,404,23.7
'2018-05-29 22:36:05.00',50.034,252,1,82.1,641.8,403,355,404,23.7
'2018-05-29 22:36:06.00',50.034,250,0,82.1,641.7,403,355,404,23.7
'2018-05-29 22:36:07.00',50.034,250,1,82.1,641.7,403,355,410,23.7
'2018-05-29 22:36:07.99',50.036,251,1,82.1,641.7,403,355,410,23.7
'2018-05-29 22:36:09.00',50.037,250,0,82.1,641.7,403,355,410,23.7
'2018-05-29 22:36:10.00',50.038,247,0,82.1,641.7,402,355,410,23.7
'2018-05-29 22:36:11.00',50.038,249,1,82.0,641.6,402,355,410,23.7
'2018-05-29 22:36:12.00',50.037,250,1,82.0,641.6,402,355,410,23.7
'2018-05-29 22:36:13.00',50.035,251,1,82.0,641.6,402,355,411,23.7
'2018-05-29 22:36:14.00',50.032,250,1,82.0,641.6,402,355,411,23.7
'2018-05-29 22:36:15.00',50.031,252,1,82.0,641.6,402,355,411,23.7
'2018-05-29 22:36:16.00',50.030,250,1,82.0,641.6,402,355,411,23.7
'2018-05-29 22:36:17.00',50.029,253,-3,82.0,641.6,402,355,411,23.7
'2018-05-29 22:36:18.00',50.029,250,-3,82.0,641.5,402,355,411,23.7
'2018-05-29 22:36:19.00',50.031,251,-2,82.0,641.5,402,355,410,23.7
'2018-05-29 22:36:20.00',50.033,250,-1,82.0,641.5,402,355,410,23.7
'2018-05-29 22:36:20.99',50.033,251,1,82.0,641.5,402,355,410,23.7
'2018-05-29 22:36:22.00',50.035,251,1,82.0,641.5,402,355,410,23.7
'2018-05-29 22:36:23.00',50.038,251,1,82.0,641.4,403,355,410,23.7
'2018-05-29 22:36:24.00',50.041,249,0,82.0,641.4,403,355,410,23.7
'2018-05-29 22:36:25.00',50.045,253,3,82.0,641.4,403,355,410,23.7
'2018-05-29 22:36:26.00',50.047,253,-2,82.0,641.4,403,355,411,23.7
'2018-05-29 22:36:27.00',50.048,252,-1,82.0,641.4,403,355,411,23.7
'2018-05-29 22:36:28.00',50.048,249,-1,82.0,641.4,403,355,411,23.7
'2018-05-29 22:36:29.00',50.047,251,1,82.0,641.4,403,355,411,23.7
'2018-05-29 22:36:30.00',50.046,252,-3,82.0,641.4,403,355,411,23.7
'2018-05-29 22:36:31.00',50.045,250,-2,82.0,641.3,403,355,411,23.8
'2018-05-29 22:36:31.99',50.045,249,0,82.0,641.3,403,355,409,23.8
'2018-05-29 22:36:33.00',50.047,250,-1,82.0,641.3,403,355,409,23.8
'2018-05-29 22:36:33.99',50.049,248,0,82.0,641.3,402,355,409,23.8
'2018-05-29 22:36:35.00',50.052,247,1,82.0,641.2,402,355,409,23.8
'2018-05-29 22:36:36.00',50.053,250,0,82.0,641.2,402,355,409,23.8
