'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-29 22:36:37.00',50.053,250,-1,82.0,641.2,402,355,409,23.8
'2018-05-29 22:36:38.00',50.053,249,0,81.9,641.2,402,355,409,23.8
'2018-05-29 22:36:39.00',50.052,250,-2,81.9,641.2,402,355,410,23.8
'2018-05-29 22:36:40.00',50.051,251,-1,81.9,641.2,402,355,410,23.8
'2018-05-29 22:36:41.00',50.050,251,1,81.9,641.2,402,355,410,23.8
'2018-05-29 22:36:42.00',50.049,250,-1,81.9,641.2,403,355,410,23.8
'2018-05-29 22:36:43.00',50.047,249,-1,81.9,641.2,403,355,410,23.8
'2018-05-29 22:36:44.00',50.043,249,-1,81.9,641.2,403,355,410,23.8
'2018-05-29 22:36:44.99',50.041,248,1,81.9,641.1,403,355,410,23.8
'2018-05-29 22:36:46.00',50.041,252,1,81.9,641.1,403,355,410,23.8
'2018-05-29 22:36:47.00',50.041,252,1,81.9,641.1,403,355,410,23.8
'2018-05-29 22:36:48.00',50.041,252,-2,81.9,641.1,403,355,410,23.8
'2018-05-29 22:36:49.00',50.041,252,2,81.9,641.0,403,355,410,23.8
'2018-05-29 22:36:50.00',50.040,250,-2,81.9,641.0,403,355,410,23.8
'2018-05-29 22:36:51.00',50.039,252,-1,81.9,641.0,403,355,410,23.8
'2018-05-29 22:36:52.00',50.039,251,-2,81.8,641.0,403,355,410,23.8
'2018-05-29 22:36:53.00',50.039,250,-1,81.8,641.0,403,355,410,23.8
'2018-05-29 22:36:54.00',50.040,250,-1,81.8,641.0,403,355,410,23.8
'2018-05-29 22:36:55.00',50.041,250,1,81.8,641.0,403,355,410,23.8
'2018-05-29 22:36:56.00',50.041,251,-1,81.8,641.0,403,355,410,23.8
'2018-05-29 22:36:57.00',50.042,251,1,81.8,641.0,403,355,410,23.8
'2018-05-29 22:36:57.99',50.043,252,0,81.8,641.0,403,355,411,23.8
'2018-05-29 22:36:59.00',50.045,252,2,81.8,640.9,403,355,411,23.8
'2018-05-29 22:36:59.99',50.047,250,0,81.8,640.9,403,355,411,23.8
'2018-05-29 22:37:01.00',50.049,248,1,81.8,640.8,403,355,411,23.8
'2018-05-29 22:37:02.00',50.050,248,1,81.8,640.8,403,355,411,23.8
'2018-05-29 22:37:03.00',50.051,252,-1,81.7,640.8,403,355,411,23.8
'2018-05-29 22:37:04.00',50.052,251,-1,81.7,640.8,403,355,410,23.8
'2018-05-29 22:37:05.00',50.054,251,1,81.7,640.8,403,355,410,23.8
'2018-05-29 22:37:06.00',50.056,251,-3,81.7,640.8,403,355,410,23.8
'2018-05-29 22:37:07.00',50.056,249,-1,81.7,640.8,403,355,410,23.8
'2018-05-29 22:37:08.00',50.056,250,-1,81.7,640.8,403,354,410,23.8
'2018-05-29 22:37:09.00',50.056,250,-1,81.7,640.8,403,354,410,23.8
'2018-05-29 22:37:10.00',50.056,248,0,81.7,640.8,403,354,410,23.8
'2018-05-29 22:37:10.99',50.055,251,1,81.7,640.7,403,354,410,23.8
'2018-05-29 22:37:12.00',50.055,252,-1,81.7,640.7,403,354,410,23.8
'2018-05-29 22:37:13.00',50.054,251,-1,81.7,640.6,403,354,410,23.8
'2018-05-29 22:37:14.00',50.055,252,0,81.7,640.6,403,354,410,23.8
'2018-05-29 22:37:15.00',50.056,253,-3,81.7,640.6,403,354,410,23.8
'2018-05-29 22:37:16.00',50.058,250,-1,81.7,640.6,403,354,410,23.8
'2018-05-29 22:37:17.00',50.059,252,1,81.7,640.6,403,354,410,23.8
'2018-05-29 22:37:18.00',50.059,250,-1,81.7,640.6,403,354,412,23.8
'2018-05-29 22:37:19.00',50.059,250,1,81.7,640.6,403,354,412,23.8
'2018-05-29 22:37:20.00',50.060,252,0,81.7,640.6,403,354,412,23.8
'2018-05-29 22:37:21.00',50.059,252,-1,81.7,640.6,403,354,412,23.8
'2018-05-29 22:37:22.00',50.059,251,-1,81.6,640.6,403,354,412,23.8
'2018-05-29 22:37:23.00',50.061,251,-1,81.6,640.6,403,354,412,23.8
'2018-05-29 22:37:23.99',50.063,250,-2,81.6,640.5,403,354,410,23.8
'2018-05-29 22:37:25.00',50.066,249,0,81.6,640.5,403,354,410,23.8
'2018-05-29 22:37:25.99',50.069,250,-1,81.6,640.5,403,354,410,23.8
'2018-05-29 22:37:27.00',50.072,248,3,81.6,640.5,403,354,410,23.8
'2018-05-29 22:37:28.00',50.073,254,-1,81.6,640.5,403,354,410,23.8
'2018-05-29 22:37:29.00',50.073,252,-1,81.6,640.5,403,354,410,23.8
'2018-05-29 22:37:30.00',50.074,252,-2,81.6,640.5,403,354,410,23.8
'2018-05-29 22:37:31.00',50.074,252,0,81.6,640.5,403,354,410,23.8
'2018-05-29 22:37:32.00',50.076,250,0,81.5,640.5,403,354,410,23.8
'2018-05-29 22:37:33.00',50.076,248,0,81.5,640.5,403,354,410,23.8
'2018-05-29 22:37:34.00',50.077,250,2,81.5,640.4,403,354,410,23.8
'2018-05-29 22:37:35.00',50.076,253,1,81.5,640.4,404,354,410,23.8
'2018-05-29 22:37:36.00',50.075,250,1,81.5,640.4,404,354,410,23.8
'2018-05-29 22:37:36.99',50.073,252,-1,81.5,640.3,404,354,411,23.8
'2018-05-29 22:37:38.00',50.071,251,-1,81.5,640.3,404,354,411,23.8
'2018-05-29 22:37:39.00',50.069,251,1,81.5,640.3,404,354,411,23.8
'2018-05-29 22:37:40.00',50.065,248,-1,81.5,640.3,404,354,411,23.8
'2018-05-29 22:37:41.00',50.062,250,2,81.5,640.3,404,354,411,23.8
'2018-05-29 22:37:42.00',50.059,253,0,81.4,640.3,404,354,411,23.8
'2018-05-29 22:37:43.00',50.058,252,-1,81.4,640.3,404,354,411,23.8
'2018-05-29 22:37:44.00',50.056,252,0,81.4,640.3,404,354,411,23.8
'2018-05-29 22:37:45.00',50.056,252,-3,81.4,640.3,404,354,411,23.8
'2018-05-29 22:37:46.00',50.054,250,-1,81.4,640.3,404,354,411,23.8
'2018-05-29 22:37:47.00',50.053,250,1,81.4,640.2,404,354,411,23.8
'2018-05-29 22:37:48.00',50.052,249,-1,81.4,640.2,403,354,411,23.8
'2018-05-29 22:37:49.00',50.051,248,2,81.4,640.1,403,354,411,23.8
'2018-05-29 22:37:49.99',50.051,249,2,81.3,640.1,403,354,411,23.8
'2018-05-29 22:37:51.00',50.052,252,1,81.3,640.1,403,354,412,23.8
'2018-05-29 22:37:51.99',50.053,251,-1,81.3,640.1,403,354,412,23.8
'2018-05-29 22:37:53.00',50.052,250,1,81.3,640.1,403,354,412,23.8
'2018-05-29 22:37:54.00',50.051,253,-1,81.3,640.1,403,354,412,23.8
'2018-05-29 22:37:55.00',50.051,252,-1,81.3,640.1,403,354,412,23.8
'2018-05-29 22:37:56.00',50.051,250,1,81.3,640.1,404,354,412,23.8
'2018-05-29 22:37:57.00',50.050,250,1,81.3,640.1,404,354,412,23.8
'2018-05-29 22:37:58.00',50.050,250,1,81.2,640.1,404,354,412,23.8
'2018-05-29 22:37:59.00',50.049,250,3,81.2,640.0,404,354,412,23.8
'2018-05-29 22:38:00.00',50.049,253,2,81.2,640.0,405,354,412,23.8
'2018-05-29 22:38:00.99',50.049,254,-1,81.2,639.9,405,354,412,23.8
'2018-05-29 22:38:02.00',50.048,254,0,81.2,639.9,405,354,412,23.8
'2018-05-29 22:38:02.99',50.047,252,1,81.2,639.9,405,354,412,23.8
'2018-05-29 22:38:04.00',50.046,253,-1,81.2,639.9,405,354,411,23.8
'2018-05-29 22:38:05.00',50.045,253,-1,81.2,639.9,405,354,411,23.8
'2018-05-29 22:38:06.00',50.044,252,0,81.2,639.9,405,354,411,23.8
'2018-05-29 22:38:07.00',50.044,251,3,81.1,639.9,405,354,411,23.8
'2018-05-29 22:38:08.00',50.044,251,0,81.1,639.9,405,354,411,23.8
'2018-05-29 22:38:09.00',50.044,253,-1,81.1,639.9,405,354,411,23.8
'2018-05-29 22:38:10.00',50.045,253,-2,81.1,639.9,405,354,410,23.8
'2018-05-29 22:38:11.00',50.046,250,2,81.1,639.8,404,354,410,23.8
'2018-05-29 22:38:12.00',50.047,250,-1,81.1,639.8,404,354,410,23.8
'2018-05-29 22:38:13.00',50.049,249,-1,81.1,639.8,404,354,410,23.8
'2018-05-29 22:38:13.99',50.050,250,-1,81.1,639.8,404,354,410,23.8
'2018-05-29 22:38:15.00',50.051,250,3,81.1,639.8,404,354,410,23.8
'2018-05-29 22:38:16.00',50.053,253,-2,81.1,639.8,404,354,411,23.8
'2018-05-29 22:38:17.00',50.055,251,2,81.1,639.8,404,354,411,23.8
'2018-05-29 22:38:18.00',50.056,252,0,81.1,639.8,404,354,411,23.8
'2018-05-29 22:38:19.00',50.058,252,-1,81.1,639.7,404,354,411,23.8
'2018-05-29 22:38:20.00',50.060,251,-2,81.1,639.7,404,354,411,23.8
'2018-05-29 22:38:21.00',50.062,251,1,81.1,639.7,404,354,411,23.8
'2018-05-29 22:38:22.00',50.063,250,0,81.1,639.7,404,354,411,23.8
'2018-05-29 22:38:23.00',50.063,250,1,81.1,639.7,404,354,411,23.8
'2018-05-29 22:38:24.00',50.062,250,1,81.1,639.7,404,354,411,23.8
'2018-05-29 22:38:25.00',50.061,250,-1,81.1,639.6,404,354,411,23.8
'2018-05-29 22:38:26.00',50.060,250,1,81.1,639.6,404,354,411,23.8
'2018-05-29 22:38:26.99',50.059,251,-2,81.1,639.6,404,354,411,23.8
'2018-05-29 22:38:28.00',50.058,250,-2,81.1,639.6,404,354,411,23.8
'2018-05-29 22:38:28.99',50.058,248,0,81.1,639.6,404,354,409,23.8
'2018-05-29 22:38:30.00',50.057,250,-1,81.1,639.6,404,354,409,23.8
'2018-05-29 22:38:31.00',50.058,251,0,81.1,639.6,404,354,409,23.8
'2018-05-29 22:38:32.00',50.059,254,0,81.0,639.6,404,354,409,23.8
'2018-05-29 22:38:33.00',50.060,252,-1,81.0,639.6,404,354,409,23.8
'2018-05-29 22:38:34.00',50.061,253,2,81.0,639.5,404,354,409,23.8
'2018-05-29 22:38:35.00',50.060,253,-1,81.0,639.5,404,354,411,23.8
'2018-05-29 22:38:36.00',50.059,250,-2,81.0,639.5,404,354,411,23.8
'2018-05-29 22:38:37.00',50.059,251,0,81.0,639.4,404,354,411,23.8
'2018-05-29 22:38:38.00',50.058,251,1,81.0,639.4,404,354,411,23.8
'2018-05-29 22:38:39.00',50.058,248,1,81.0,639.4,404,354,411,23.8
'2018-05-29 22:38:39.99',50.057,249,1,81.0,639.4,404,354,411,23.8
'2018-05-29 22:38:41.00',50.057,252,-1,81.0,639.4,404,354,411,23.8
'2018-05-29 22:38:42.00',50.057,251,0,81.0,639.4,404,354,411,23.8
'2018-05-29 22:38:43.00',50.059,251,2,81.0,639.4,404,354,411,23.8
'2018-05-29 22:38:44.00',50.061,253,-2,81.0,639.4,404,354,411,23.8
'2018-05-29 22:38:45.00',50.063,251,1,81.0,639.4,404,354,411,23.8
'2018-05-29 22:38:46.00',50.063,250,1,81.0,639.4,404,354,411,23.8
'2018-05-29 22:38:47.00',50.064,250,0,81.0,639.4,404,354,411,23.8
'2018-05-29 22:38:48.00',50.065,252,2,81.0,639.3,404,354,411,23.8
'2018-05-29 22:38:49.00',50.065,254,-2,81.0,639.3,404,354,411,23.8
'2018-05-29 22:38:50.00',50.064,252,0,81.0,639.2,404,354,411,23.8
'2018-05-29 22:38:51.00',50.063,252,1,81.0,639.2,404,354,411,23.8
'2018-05-29 22:38:52.00',50.060,251,-1,81.0,639.2,404,354,411,23.8
'2018-05-29 22:38:52.99',50.059,251,-1,81.0,639.2,404,354,411,23.8
'2018-05-29 22:38:54.00',50.058,251,-1,81.0,639.2,404,354,412,23.8
'2018-05-29 22:38:54.99',50.057,251,0,81.0,639.2,404,354,412,23.9
'2018-05-29 22:38:56.00',50.057,252,1,81.0,639.2,404,354,412,23.9
'2018-05-29 22:38:57.00',50.056,253,0,81.0,639.2,404,354,412,23.9
'2018-05-29 22:38:58.00',50.056,252,-1,81.0,639.2,404,354,412,23.9
'2018-05-29 22:38:59.00',50.055,252,0,81.0,639.2,404,354,412,23.9
'2018-05-29 22:39:00.00',50.054,253,-2,80.9,639.1,404,354,411,23.9
'2018-05-29 22:39:01.00',50.053,253,-3,80.9,639.1,404,354,411,23.9
'2018-05-29 22:39:02.00',50.050,250,0,80.9,639.0,404,354,411,23.9
'2018-05-29 22:39:03.00',50.045,250,0,80.9,639.0,404,354,411,23.9
'2018-05-29 22:39:04.00',50.041,248,-3,80.9,639.0,404,354,411,23.9
'2018-05-29 22:39:05.00',50.039,250,1,80.9,639.0,404,354,411,23.9
'2018-05-29 22:39:05.99',50.036,248,1,80.9,639.0,404,354,411,23.9
'2018-05-29 22:39:07.00',50.035,251,3,80.9,639.0,404,354,411,23.9
'2018-05-29 22:39:08.00',50.034,252,0,80.9,639.0,404,354,411,23.9
'2018-05-29 22:39:09.00',50.034,252,0,80.9,639.0,405,354,411,23.9
'2018-05-29 22:39:10.00',50.036,249,2,80.9,639.0,405,354,411,23.9
'2018-05-29 22:39:11.00',50.039,250,-1,80.9,639.0,405,354,411,23.9
'2018-05-29 22:39:12.00',50.040,250,0,80.9,638.9,405,354,411,23.9
'2018-05-29 22:39:13.00',50.040,252,1,80.8,638.9,404,354,411,23.9
'2018-05-29 22:39:14.00',50.040,253,-2,80.8,638.9,404,354,411,23.9
'2018-05-29 22:39:15.00',50.040,252,1,80.8,638.9,404,354,411,23.9
'2018-05-29 22:39:16.00',50.038,251,1,80.8,638.9,404,354,411,23.9
'2018-05-29 22:39:17.00',50.036,253,-1,80.8,638.9,404,354,411,23.9
'2018-05-29 22:39:18.00',50.036,251,-2,80.8,638.9,404,354,411,23.9
'2018-05-29 22:39:18.99',50.037,252,-3,80.8,638.9,404,354,410,23.9
'2018-05-29 22:39:20.00',50.039,250,1,80.8,638.9,404,354,410,23.9
'2018-05-29 22:39:20.99',50.042,251,1,80.8,638.9,404,354,410,23.9
'2018-05-29 22:39:22.00',50.044,250,-1,80.8,638.9,404,354,410,23.9
'2018-05-29 22:39:23.00',50.047,248,0,80.8,638.9,404,354,410,23.9
'2018-05-29 22:39:24.00',50.047,249,1,80.8,638.8,404,354,410,23.9
'2018-05-29 22:39:25.00',50.045,250,-1,80.8,638.8,404,354,410,23.9
'2018-05-29 22:39:26.00',50.043,252,0,80.8,638.7,404,354,410,23.9
'2018-05-29 22:39:27.00',50.041,251,-1,80.7,638.7,404,354,410,23.9
'2018-05-29 22:39:28.00',50.038,250,1,80.7,638.7,404,354,410,23.9
'2018-05-29 22:39:29.00',50.035,250,-1,80.7,638.7,404,354,410,23.9
'2018-05-29 22:39:30.00',50.032,252,-2,80.7,638.7,404,354,410,23.9
'2018-05-29 22:39:31.00',50.030,253,-2,80.7,638.7,404,354,410,23.9
'2018-05-29 22:39:31.99',50.029,251,0,80.7,638.7,404,354,411,23.9
'2018-05-29 22:39:33.00',50.030,252,0,80.7,638.7,404,354,411,23.9
'2018-05-29 22:39:34.00',50.029,251,2,80.7,638.7,404,354,411,23.9
'2018-05-29 22:39:35.00',50.029,252,1,80.7,638.7,404,354,411,23.9
'2018-05-29 22:39:36.00',50.030,250,0,80.7,638.6,405,354,411,23.9
'2018-05-29 22:39:37.00',50.029,249,0,80.7,638.6,405,354,411,23.9
'2018-05-29 22:39:38.00',50.029,249,0,80.7,638.5,405,354,411,23.9
'2018-05-29 22:39:39.00',50.029,251,1,80.7,638.5,405,354,411,23.9
'2018-05-29 22:39:40.00',50.030,254,1,80.7,638.5,405,354,411,23.9
'2018-05-29 22:39:41.00',50.031,253,0,80.7,638.5,405,354,411,23.9
'2018-05-29 22:39:42.00',50.031,254,0,80.7,638.5,405,354,411,23.9
'2018-05-29 22:39:42.99',50.030,253,-1,80.7,638.5,406,354,411,23.9
'2018-05-29 22:39:44.00',50.029,252,1,80.7,638.5,406,354,411,23.9
'2018-05-29 22:39:44.99',50.027,252,1,80.6,638.5,406,354,411,23.9
'2018-05-29 22:39:46.00',50.026,252,1,80.6,638.5,406,354,413,23.9
'2018-05-29 22:39:47.00',50.025,253,-1,80.6,638.5,406,354,413,23.9
'2018-05-29 22:39:48.00',50.026,253,-1,80.6,638.4,406,354,413,23.9
'2018-05-29 22:39:49.00',50.025,253,-1,80.6,638.4,405,354,413,23.9
'2018-05-29 22:39:50.00',50.025,249,0,80.6,638.3,405,354,413,23.9
'2018-05-29 22:39:51.00',50.025,250,0,80.6,638.3,405,354,413,23.9
'2018-05-29 22:39:52.00',50.027,250,0,80.6,638.3,405,354,413,23.9
'2018-05-29 22:39:53.00',50.029,250,-1,80.6,638.3,405,354,412,23.9
'2018-05-29 22:39:54.00',50.031,250,0,80.6,638.3,405,354,412,23.9
'2018-05-29 22:39:55.00',50.032,248,2,80.5,638.3,405,354,412,23.9
'2018-05-29 22:39:55.99',50.033,248,0,80.5,638.3,405,354,412,23.9
'2018-05-29 22:39:57.00',50.034,248,2,80.5,638.3,405,354,412,23.9
'2018-05-29 22:39:57.99',50.035,250,-1,80.5,638.3,405,354,412,23.9
'2018-05-29 22:39:59.00',50.038,252,-1,80.5,638.3,405,354,412,23.9
'2018-05-29 22:40:00.00',50.041,250,0,80.5,638.2,405,354,411,23.9
'2018-05-29 22:40:01.00',50.043,252,0,80.5,638.2,405,354,411,23.9
'2018-05-29 22:40:02.00',50.045,252,-3,80.5,638.2,405,354,411,23.9
'2018-05-29 22:40:03.00',50.047,250,0,80.5,638.2,405,354,411,23.9
'2018-05-29 22:40:04.00',50.047,250,1,80.5,638.2,405,354,411,23.9
'2018-05-29 22:40:05.00',50.047,250,-1,80.4,638.2,405,354,411,23.9
'2018-05-29 22:40:06.00',50.046,250,1,80.4,638.2,405,354,412,23.9
'2018-05-29 22:40:07.00',50.044,248,2,80.4,638.2,405,354,412,23.9
'2018-05-29 22:40:08.00',50.044,251,3,80.4,638.1,405,354,412,23.9
'2018-05-29 22:40:08.99',50.043,251,-1,80.4,638.1,405,354,412,23.9
'2018-05-29 22:40:10.00',50.043,251,-1,80.4,638.1,405,354,412,23.9
'2018-05-29 22:40:11.00',50.044,252,1,80.3,638.1,405,354,412,23.9
'2018-05-29 22:40:12.00',50.046,252,1,80.3,638.1,405,354,412,23.9
'2018-05-29 22:40:13.00',50.049,252,-1,80.3,638.1,405,354,411,23.9
'2018-05-29 22:40:14.00',50.053,250,-1,80.3,638.0,406,354,411,23.9
'2018-05-29 22:40:15.00',50.056,251,0,80.3,638.0,406,354,411,23.9
'2018-05-29 22:40:16.00',50.058,252,1,80.3,638.0,406,354,411,23.9
'2018-05-29 22:40:17.00',50.059,251,-1,80.3,638.0,406,354,411,23.9
'2018-05-29 22:40:18.00',50.059,252,1,80.3,638.0,406,354,411,23.9
'2018-05-29 22:40:19.00',50.059,250,-1,80.3,638.0,406,354,411,23.9
'2018-05-29 22:40:20.00',50.057,248,0,80.3,638.0,406,354,410,23.9
'2018-05-29 22:40:21.00',50.055,248,1,80.3,638.0,406,354,410,23.9
'2018-05-29 22:40:21.99',50.052,250,0,80.3,638.0,406,354,410,23.9
'2018-05-29 22:40:23.00',50.047,253,-1,80.2,638.0,406,354,410,23.9
'2018-05-29 22:40:23.99',50.043,251,0,80.2,637.9,406,354,410,23.9
'2018-05-29 22:40:25.00',50.041,250,-2,80.2,637.9,406,354,410,23.9
'2018-05-29 22:40:26.00',50.039,250,-1,80.2,637.9,406,354,411,23.9
'2018-05-29 22:40:27.00',50.037,252,-2,80.2,637.8,406,354,411,23.9
'2018-05-29 22:40:28.00',50.035,249,0,80.2,637.8,406,354,411,23.9
'2018-05-29 22:40:29.00',50.033,249,1,80.1,637.8,406,354,411,23.9
'2018-05-29 22:40:30.00',50.031,251,2,80.1,637.8,406,354,411,23.9
'2018-05-29 22:40:31.00',50.030,251,1,80.1,637.8,406,354,411,23.9
'2018-05-29 22:40:32.00',50.029,251,1,80.1,637.8,406,354,411,23.9
'2018-05-29 22:40:33.00',50.031,250,1,80.1,637.8,406,354,411,23.9
'2018-05-29 22:40:34.00',50.032,251,1,80.1,637.8,406,354,411,23.9
'2018-05-29 22:40:34.99',50.033,250,-1,80.1,637.8,405,354,411,23.9
'2018-05-29 22:40:36.00',50.034,253,-1,80.1,637.7,405,354,411,23.9
'2018-05-29 22:40:37.00',50.035,254,-2,80.1,637.7,405,354,411,23.9
'2018-05-29 22:40:38.00',50.035,253,-1,80.1,637.7,405,354,410,23.9
'2018-05-29 22:40:39.00',50.037,251,0,80.1,637.6,405,354,410,23.9
'2018-05-29 22:40:40.00',50.037,251,1,80.1,637.6,405,354,410,23.9
'2018-05-29 22:40:41.00',50.038,250,-2,80.1,637.6,405,354,410,23.9
'2018-05-29 22:40:42.00',50.037,251,-1,80.1,637.6,405,354,410,23.9
'2018-05-29 22:40:43.00',50.035,250,-1,80.1,637.6,405,354,410,23.9
'2018-05-29 22:40:44.00',50.033,249,-1,80.1,637.6,405,354,410,23.9
'2018-05-29 22:40:45.00',50.032,250,-1,80.1,637.6,405,354,410,23.9
'2018-05-29 22:40:46.00',50.031,249,0,80.1,637.6,405,354,410,23.9
'2018-05-29 22:40:47.00',50.030,249,-1,80.1,637.6,405,354,410,23.9
'2018-05-29 22:40:47.99',50.031,248,2,80.1,637.6,405,354,410,23.9
'2018-05-29 22:40:49.00',50.030,247,2,80.1,637.5,405,354,410,23.9
'2018-05-29 22:40:49.99',50.029,250,3,80.1,637.5,406,354,410,23.9
'2018-05-29 22:40:51.00',50.028,252,2,80.1,637.5,406,354,412,23.9
'2018-05-29 22:40:52.00',50.026,252,1,80.1,637.4,406,354,412,23.9
'2018-05-29 22:40:53.00',50.025,252,1,80.1,637.4,406,354,412,23.9
'2018-05-29 22:40:54.00',50.024,251,0,80.0,637.4,406,354,412,23.9
'2018-05-29 22:40:55.00',50.022,250,0,80.0,637.4,406,354,412,23.9
'2018-05-29 22:40:56.00',50.021,251,0,80.0,637.4,406,354,412,23.9
'2018-05-29 22:40:57.00',50.020,250,1,80.0,637.4,406,354,413,23.9
'2018-05-29 22:40:58.00',50.017,252,-1,80.0,637.4,406,354,413,23.9
'2018-05-29 22:40:59.00',50.014,253,0,80.0,637.4,406,354,413,23.9
'2018-05-29 22:41:00.00',50.012,252,-1,80.0,637.4,406,354,413,23.9
'2018-05-29 22:41:00.99',50.010,253,-3,80.0,637.4,406,354,413,23.9
'2018-05-29 22:41:02.00',50.007,253,-1,80.0,637.3,407,354,413,23.9
'2018-05-29 22:41:03.00',50.004,252,-1,80.0,637.3,407,354,413,23.9
'2018-05-29 22:41:04.00',50.002,253,-1,80.0,637.3,407,354,413,23.9
'2018-05-29 22:41:05.00',50.001,250,-1,80.0,637.3,407,354,413,23.9
'2018-05-29 22:41:06.00',50.000,253,-1,80.0,637.3,407,354,413,23.9
'2018-05-29 22:41:07.00',50.000,252,-1,80.0,637.3,407,354,413,23.9
'2018-05-29 22:41:08.00',50.001,252,-1,80.0,637.3,407,354,413,23.9
'2018-05-29 22:41:09.00',50.001,250,-1,80.0,637.3,407,354,413,23.9
'2018-05-29 22:41:10.00',50.002,251,-3,80.0,637.3,407,354,413,23.9
'2018-05-29 22:41:11.00',50.002,250,0,80.0,637.3,407,354,413,23.9
'2018-05-29 22:41:11.99',50.001,251,-1,80.0,637.2,407,354,413,23.9
'2018-05-29 22:41:13.00',50.000,250,-3,80.0,637.2,407,354,413,23.9
'2018-05-29 22:41:13.99',49.998,253,-19,80.0,637.2,407,354,413,23.9
'2018-05-29 22:41:15.00',49.997,252,-1,80.0,637.1,407,354,413,23.9
'2018-05-29 22:41:16.00',49.995,252,-1,80.0,637.1,407,354,412,23.9
'2018-05-29 22:41:17.00',49.991,250,-1,80.0,637.1,407,354,412,23.9
'2018-05-29 22:41:18.00',49.986,252,-2,80.0,637.1,407,354,412,23.9
'2018-05-29 22:41:19.00',49.981,253,-1,80.0,637.1,407,354,412,23.9
'2018-05-29 22:41:20.00',49.978,253,-2,79.9,637.1,407,354,412,23.9
'2018-05-29 22:41:21.00',49.977,252,-1,79.9,637.1,407,354,412,23.9
'2018-05-29 22:41:22.00',49.976,250,1,79.9,637.1,407,354,412,23.9
'2018-05-29 22:41:23.00',49.977,250,3,79.9,637.1,407,354,413,23.9
'2018-05-29 22:41:24.00',49.978,252,0,79.9,637.1,407,354,413,23.9
'2018-05-29 22:41:24.99',49.978,250,1,79.9,637.1,407,354,413,23.9
'2018-05-29 22:41:26.00',49.977,252,1,79.9,637.0,407,354,413,23.9
'2018-05-29 22:41:26.99',49.977,252,1,79.9,637.0,407,354,413,23.9
'2018-05-29 22:41:28.00',49.976,250,-1,79.9,636.9,406,354,413,23.9
'2018-05-29 22:41:29.00',49.975,252,-1,79.9,636.9,406,354,413,23.9
'2018-05-29 22:41:30.00',49.974,250,-3,79.9,636.9,406,354,411,23.9
'2018-05-29 22:41:31.00',49.974,251,-2,79.9,636.9,406,354,411,23.8
'2018-05-29 22:41:32.00',49.972,253,-1,79.9,636.9,406,354,411,23.8
'2018-05-29 22:41:33.00',49.971,252,0,79.9,636.9,406,354,411,23.8
'2018-05-29 22:41:34.00',49.970,252,2,79.8,636.9,406,354,411,23.8
'2018-05-29 22:41:35.00',49.968,252,0,79.8,636.9,406,354,411,23.8
'2018-05-29 22:41:36.00',49.967,253,-1,79.8,636.9,406,354,411,23.8
'2018-05-29 22:41:37.00',49.966,252,-1,79.8,636.9,406,354,411,23.8
'2018-05-29 22:41:37.99',49.967,252,1,79.8,636.8,406,354,411,23.8
'2018-05-29 22:41:39.00',49.969,250,2,79.8,636.8,406,354,411,23.8
'2018-05-29 22:41:40.00',49.972,251,1,79.8,636.7,406,354,411,23.8
'2018-05-29 22:41:41.00',49.975,248,1,79.8,636.7,406,354,411,23.8
'2018-05-29 22:41:42.00',49.978,250,1,79.8,636.7,406,354,412,23.8
'2018-05-29 22:41:43.00',49.980,249,0,79.8,636.7,406,354,412,23.8
'2018-05-29 22:41:44.00',49.981,250,-1,79.8,636.7,406,354,412,23.8
'2018-05-29 22:41:45.00',49.982,250,-1,79.8,636.7,406,354,412,23.8
'2018-05-29 22:41:46.00',49.982,250,0,79.8,636.7,406,354,412,23.8
'2018-05-29 22:41:47.00',49.981,250,0,79.8,636.7,406,354,412,23.8
'2018-05-29 22:41:48.00',49.980,251,0,79.8,636.7,406,354,412,23.8
'2018-05-29 22:41:49.00',49.978,249,-2,79.8,636.7,406,354,411,23.8
'2018-05-29 22:41:50.00',49.976,252,-2,79.8,636.7,406,354,411,23.8
'2018-05-29 22:41:50.99',49.975,250,-1,79.7,636.6,406,354,411,23.8
'2018-05-29 22:41:52.00',49.975,253,-3,79.7,636.6,406,354,411,23.8
'2018-05-29 22:41:52.99',49.974,253,0,79.7,636.6,406,354,411,23.8
'2018-05-29 22:41:54.00',49.974,252,1,79.7,636.6,406,354,411,23.8
'2018-05-29 22:41:55.00',49.975,251,1,79.7,636.6,406,354,411,23.8
'2018-05-29 22:41:56.00',49.977,252,1,79.7,636.6,406,354,411,23.8
'2018-05-29 22:41:57.00',49.980,252,-1,79.7,636.6,406,354,411,23.8
'2018-05-29 22:41:58.00',49.983,253,-2,79.7,636.6,406,354,411,23.8
'2018-05-29 22:41:59.00',49.984,253,-1,79.7,636.6,406,354,411,23.8
'2018-05-29 22:42:00.00',49.985,253,-1,79.7,636.6,406,354,411,23.8
'2018-05-29 22:42:01.00',49.986,252,2,79.7,636.6,406,354,411,23.8
'2018-05-29 22:42:02.00',49.985,252,-1,79.7,636.5,406,354,411,23.8
'2018-05-29 22:42:03.00',49.984,252,1,79.7,636.5,406,354,410,23.8
'2018-05-29 22:42:03.99',49.983,250,1,79.7,636.4,406,354,410,23.8
'2018-05-29 22:42:05.00',49.985,250,2,79.7,636.4,406,354,410,23.8
'2018-05-29 22:42:06.00',49.986,250,2,79.7,636.4,406,354,410,23.8
'2018-05-29 22:42:07.00',49.987,250,1,79.6,636.4,406,354,410,23.8
'2018-05-29 22:42:08.00',49.987,249,1,79.6,636.4,406,354,410,23.8
'2018-05-29 22:42:09.00',49.988,250,1,79.6,636.4,406,354,412,23.8
'2018-05-29 22:42:10.00',49.988,250,0,79.6,636.4,406,354,412,23.8
'2018-05-29 22:42:11.00',49.989,248,1,79.6,636.4,406,354,412,23.8
'2018-05-29 22:42:12.00',49.989,249,-1,79.6,636.4,406,354,412,23.8
'2018-05-29 22:42:13.00',49.989,250,0,79.6,636.4,406,354,412,23.8
'2018-05-29 22:42:14.00',49.992,250,-1,79.6,636.3,406,354,412,23.8
'2018-05-29 22:42:15.00',49.995,250,0,79.6,636.3,406,354,412,23.8
'2018-05-29 22:42:16.00',50.001,248,0,79.6,636.3,406,354,412,23.8
'2018-05-29 22:42:16.99',50.005,250,0,79.5,636.2,406,354,411,23.8
'2018-05-29 22:42:18.00',50.011,249,-1,79.5,636.2,406,354,411,23.8
'2018-05-29 22:42:18.99',50.015,250,1,79.5,636.2,406,354,411,23.8
'2018-05-29 22:42:20.00',50.016,249,-1,79.5,636.2,406,354,411,23.8
'2018-05-29 22:42:21.00',50.015,248,3,79.5,636.2,406,354,411,23.8
'2018-05-29 22:42:22.00',50.015,248,2,79.5,636.2,406,354,411,23.8
'2018-05-29 22:42:23.00',50.014,248,2,79.5,636.2,406,354,411,23.8
'2018-05-29 22:42:24.00',50.010,248,1,79.5,636.2,406,354,411,23.8
'2018-05-29 22:42:25.00',50.006,250,2,79.5,636.2,407,354,411,23.8
'2018-05-29 22:42:26.00',50.000,249,3,79.5,636.1,407,354,411,23.8
'2018-05-29 22:42:27.00',49.996,248,1,79.4,636.1,407,354,411,23.8
'2018-05-29 22:42:28.00',49.993,251,-3,79.4,636.1,407,354,411,23.8
'2018-05-29 22:42:29.00',49.990,250,-1,79.4,636.1,407,354,411,23.8
'2018-05-29 22:42:29.99',49.986,252,1,79.4,636.1,407,354,411,23.8
'2018-05-29 22:42:31.00',49.984,252,-3,79.4,636.1,407,354,411,23.8
'2018-05-29 22:42:32.00',49.983,249,-2,79.3,636.1,407,354,411,23.8
'2018-05-29 22:42:33.00',49.984,252,-2,79.3,636.1,407,354,411,23.8
'2018-05-29 22:42:34.00',49.985,253,-1,79.3,636.0,407,354,411,23.8
'2018-05-29 22:42:35.00',49.985,253,0,79.3,636.0,407,354,411,23.8
'2018-05-29 22:42:36.00',49.985,252,1,79.3,636.0,407,354,412,23.8
'2018-05-29 22:42:37.00',49.985,253,2,79.3,636.0,407,354,412,23.8
'2018-05-29 22:42:38.00',49.986,251,2,79.3,636.0,407,354,412,23.8
'2018-05-29 22:42:39.00',49.988,250,3,79.3,636.0,407,354,412,23.8
'2018-05-29 22:42:40.00',49.988,252,2,79.3,635.9,407,354,412,23.8
'2018-05-29 22:42:41.00',49.989,251,0,79.3,635.9,407,354,412,23.8
'2018-05-29 22:42:42.00',49.987,252,1,79.3,635.9,407,354,411,23.8
'2018-05-29 22:42:42.99',49.985,252,0,79.3,635.9,407,354,411,23.8
'2018-05-29 22:42:44.00',49.985,252,3,79.3,635.9,407,354,411,23.8
'2018-05-29 22:42:45.00',49.982,253,0,79.3,635.9,407,354,411,23.8
'2018-05-29 22:42:46.00',49.980,252,3,79.2,635.9,407,354,411,23.8
'2018-05-29 22:42:47.00',49.978,251,1,79.2,635.9,407,354,411,23.8
'2018-05-29 22:42:48.00',49.978,250,2,79.2,635.9,407,354,411,23.8
'2018-05-29 22:42:49.00',49.979,248,1,79.2,635.8,407,354,411,23.8
'2018-05-29 22:42:50.00',49.980,248,1,79.1,635.8,407,354,411,23.8
'2018-05-29 22:42:51.00',49.981,248,1,79.1,635.8,407,354,411,23.8
'2018-05-29 22:42:52.00',49.984,250,-1,79.1,635.7,407,354,411,23.8
'2018-05-29 22:42:53.00',49.988,249,0,79.1,635.7,407,354,411,23.8
'2018-05-29 22:42:53.99',49.991,250,3,79.1,635.7,407,354,411,23.8
'2018-05-29 22:42:55.00',49.993,250,0,79.1,635.7,407,354,413,23.8
'2018-05-29 22:42:55.99',49.994,250,1,79.1,635.7,407,354,413,23.8
'2018-05-29 22:42:57.00',49.995,250,0,79.1,635.7,407,354,413,23.8
'2018-05-29 22:42:58.00',49.995,250,1,79.1,635.7,407,354,413,23.8
'2018-05-29 22:42:59.00',49.995,251,0,79.1,635.7,407,354,413,23.8
'2018-05-29 22:43:00.00',49.994,252,0,79.1,635.7,407,354,413,23.8
'2018-05-29 22:43:01.00',49.991,252,1,79.1,635.7,407,354,413,23.8
'2018-05-29 22:43:02.00',49.990,250,0,79.1,635.7,407,354,411,23.8
'2018-05-29 22:43:03.00',49.988,250,-1,79.1,635.7,407,354,411,23.8
'2018-05-29 22:43:04.00',49.984,250,1,79.1,635.6,407,354,411,23.8
'2018-05-29 22:43:05.00',49.982,250,1,79.1,635.6,407,354,411,23.8
'2018-05-29 22:43:06.00',49.979,250,0,79.1,635.6,407,354,411,23.8
'2018-05-29 22:43:06.99',49.978,252,-3,79.1,635.6,407,354,411,23.7
'2018-05-29 22:43:08.00',49.978,253,-3,79.1,635.6,407,354,411,23.7
'2018-05-29 22:43:09.00',49.978,250,-2,79.1,635.6,407,354,410,23.7
'2018-05-29 22:43:10.00',49.980,252,-1,79.1,635.6,407,354,410,23.7
'2018-05-29 22:43:11.00',49.982,252,1,79.1,635.6,407,354,410,23.7
'2018-05-29 22:43:12.00',49.984,253,0,79.1,635.6,407,354,410,23.7
'2018-05-29 22:43:13.00',49.984,251,1,79.0,635.6,407,354,410,23.7
'2018-05-29 22:43:14.00',49.983,252,2,79.0,635.5,407,354,410,23.7
'2018-05-29 22:43:15.00',49.982,252,2,79.0,635.5,407,354,412,23.7
'2018-05-29 22:43:16.00',49.981,253,0,79.0,635.4,407,354,412,23.7
'2018-05-29 22:43:17.00',49.981,252,0,79.0,635.4,407,354,412,23.7
'2018-05-29 22:43:18.00',49.981,253,-1,79.0,635.4,407,354,412,23.7
'2018-05-29 22:43:19.00',49.982,252,1,79.0,635.4,407,354,412,23.7
'2018-05-29 22:43:19.99',49.985,252,1,79.0,635.4,407,354,412,23.7
'2018-05-29 22:43:21.00',49.988,250,1,79.0,635.4,407,354,411,23.7
'2018-05-29 22:43:21.99',49.991,251,1,79.0,635.4,407,354,411,23.7
'2018-05-29 22:43:23.00',49.992,248,3,79.0,635.4,407,354,411,23.7
'2018-05-29 22:43:24.00',49.994,250,3,79.0,635.4,407,354,411,23.7
'2018-05-29 22:43:25.00',49.996,250,3,79.0,635.4,407,354,411,23.7
'2018-05-29 22:43:26.00',49.997,250,2,79.0,635.3,407,354,411,23.7
'2018-05-29 22:43:27.00',49.996,250,3,79.0,635.3,407,354,411,23.7
'2018-05-29 22:43:28.00',49.995,248,0,79.0,635.2,407,354,411,23.7
'2018-05-29 22:43:29.00',49.994,248,2,79.0,635.2,407,354,411,23.7
'2018-05-29 22:43:30.00',49.991,249,1,79.0,635.2,407,354,411,23.7
'2018-05-29 22:43:31.00',49.989,248,-1,79.0,635.2,407,354,411,23.7
'2018-05-29 22:43:32.00',49.986,248,1,79.0,635.2,407,354,411,23.7
'2018-05-29 22:43:32.99',49.983,252,-1,79.0,635.2,407,354,411,23.7
'2018-05-29 22:43:34.00',49.981,252,-3,79.0,635.2,407,354,411,23.7
'2018-05-29 22:43:35.00',49.978,252,1,79.0,635.2,407,354,411,23.7
'2018-05-29 22:43:36.00',49.977,251,-1,79.0,635.2,407,354,411,23.7
'2018-05-29 22:43:37.00',49.977,251,1,79.0,635.2,407,354,411,23.7
'2018-05-29 22:43:38.00',49.979,250,1,79.0,635.1,407,354,411,23.7
'2018-05-29 22:43:39.00',49.983,249,0,79.0,635.1,407,354,411,23.7
'2018-05-29 22:43:40.00',49.985,252,-1,79.0,635.0,407,354,411,23.7
'2018-05-29 22:43:41.00',49.986,250,0,79.0,635.0,407,354,411,23.7
'2018-05-29 22:43:42.00',49.987,250,-2,79.0,635.0,407,354,411,23.7
'2018-05-29 22:43:43.00',49.987,253,2,78.9,635.0,407,354,411,23.7
'2018-05-29 22:43:44.00',49.987,252,0,78.9,635.0,407,354,411,23.7
'2018-05-29 22:43:45.00',49.986,253,3,78.9,635.0,407,354,411,23.7
'2018-05-29 22:43:45.99',49.983,251,1,78.9,635.0,407,354,411,23.7
'2018-05-29 22:43:47.00',49.981,250,3,78.9,635.0,407,354,411,23.7
'2018-05-29 22:43:47.99',49.978,249,3,78.9,635.0,407,354,411,23.7
'2018-05-29 22:43:49.00',49.977,249,1,78.9,635.0,407,354,412,23.7
'2018-05-29 22:43:50.00',49.977,247,0,78.9,635.0,407,354,412,23.7
'2018-05-29 22:43:51.00',49.981,250,0,78.9,635.0,408,354,412,23.7
'2018-05-29 22:43:52.00',49.984,248,-2,78.9,634.9,408,354,412,23.7
'2018-05-29 22:43:53.00',49.988,250,0,78.9,634.9,408,354,412,23.7
'2018-05-29 22:43:54.00',49.990,250,0,78.9,634.9,408,354,412,23.7
'2018-05-29 22:43:55.00',49.994,250,-1,78.8,634.9,408,354,412,23.7
'2018-05-29 22:43:56.00',49.996,250,-1,78.8,634.9,408,354,412,23.7
'2018-05-29 22:43:57.00',49.996,250,1,78.8,634.9,408,354,412,23.7
'2018-05-29 22:43:58.00',49.995,250,0,78.8,634.9,408,354,412,23.7
'2018-05-29 22:43:58.99',49.992,251,2,78.8,634.9,408,354,412,23.7
'2018-05-29 22:44:00.00',49.987,250,0,78.8,634.9,408,354,412,23.7
'2018-05-29 22:44:01.00',49.982,250,0,78.8,634.9,407,354,412,23.7
'2018-05-29 22:44:02.00',49.977,249,-1,78.8,634.8,407,354,411,23.7
'2018-05-29 22:44:03.00',49.972,251,-1,78.8,634.8,408,354,411,23.7
'2018-05-29 22:44:04.00',49.970,251,-2,78.8,634.8,407,354,411,23.7
'2018-05-29 22:44:05.00',49.969,253,-2,78.8,634.8,407,354,411,23.7
'2018-05-29 22:44:06.00',49.969,251,-1,78.8,634.7,407,354,411,23.7
'2018-05-29 22:44:07.00',49.971,252,0,78.8,634.7,407,354,411,23.7
'2018-05-29 22:44:08.00',49.974,251,1,78.8,634.7,407,354,411,23.7
'2018-05-29 22:44:09.00',49.977,254,1,78.8,634.7,408,354,412,23.7
'2018-05-29 22:44:10.00',49.979,253,1,78.8,634.7,408,354,412,23.7
'2018-05-29 22:44:11.00',49.980,255,-1,78.8,634.7,408,354,412,23.7
'2018-05-29 22:44:11.99',49.979,254,-1,78.8,634.7,408,354,412,23.7
'2018-05-29 22:44:13.00',49.978,253,0,78.8,634.7,408,354,412,23.7
'2018-05-29 22:44:13.99',49.978,252,2,78.7,634.7,407,354,412,23.7
'2018-05-29 22:44:15.00',49.977,250,1,78.7,634.6,407,354,412,23.7
'2018-05-29 22:44:16.00',49.974,249,1,78.7,634.6,407,354,410,23.7
'2018-05-29 22:44:17.00',49.972,250,0,78.7,634.6,407,354,410,23.7
'2018-05-29 22:44:18.00',49.971,250,-1,78.7,634.6,407,354,410,23.7
'2018-05-29 22:44:19.00',49.971,250,0,78.7,634.5,407,354,410,23.7
'2018-05-29 22:44:20.00',49.969,249,1,78.7,634.5,407,354,410,23.7
'2018-05-29 22:44:21.00',49.967,250,0,78.7,634.5,407,354,410,23.7
'2018-05-29 22:44:22.00',49.967,250,-1,78.7,634.5,407,354,411,23.7
'2018-05-29 22:44:22.99',49.967,251,-2,78.7,634.5,407,354,411,23.7
'2018-05-29 22:44:24.00',49.968,252,-1,78.7,634.5,407,354,411,23.7
'2018-05-29 22:44:24.99',49.968,253,1,78.7,634.5,407,354,411,23.7
'2018-05-29 22:44:26.00',49.968,251,2,78.7,634.5,407,354,411,23.7
'2018-05-29 22:44:27.00',49.965,252,0,78.7,634.4,407,354,411,23.7
'2018-05-29 22:44:28.00',49.962,253,0,78.6,634.4,408,354,411,23.7
'2018-05-29 22:44:29.00',49.959,252,0,78.6,634.4,408,354,412,23.7
'2018-05-29 22:44:30.00',49.959,252,3,78.6,634.4,408,354,412,23.7
'2018-05-29 22:44:31.00',49.958,249,1,78.6,634.3,408,354,412,23.7
'2018-05-29 22:44:32.00',49.958,250,2,78.6,634.3,408,354,412,23.7
'2018-05-29 22:44:33.00',49.961,251,0,78.6,634.3,408,354,412,23.7
'2018-05-29 22:44:34.00',49.963,250,1,78.6,634.3,408,354,412,23.7
'2018-05-29 22:44:35.00',49.965,250,0,78.6,634.3,408,354,412,23.7
'2018-05-29 22:44:35.99',49.965,253,-1,78.6,634.3,408,354,413,23.7
'2018-05-29 22:44:37.00',49.965,253,-1,78.6,634.3,408,354,413,23.7
'2018-05-29 22:44:38.00',49.964,253,0,78.5,634.3,409,354,413,23.7
'2018-05-29 22:44:39.00',49.962,249,1,78.5,634.3,409,354,413,23.7
'2018-05-29 22:44:40.00',49.961,251,1,78.5,634.3,409,354,413,23.7
'2018-05-29 22:44:41.00',49.959,249,0,78.5,634.2,409,354,413,23.7
'2018-05-29 22:44:42.00',49.959,250,1,78.5,634.2,409,354,411,23.7
'2018-05-29 22:44:43.00',49.958,251,-1,78.5,634.2,409,354,411,23.7
'2018-05-29 22:44:44.00',49.958,253,-1,78.5,634.2,409,354,411,23.7
'2018-05-29 22:44:45.00',49.960,252,-1,78.5,634.2,409,354,411,23.7
'2018-05-29 22:44:46.00',49.962,252,1,78.5,634.2,409,354,411,23.7
'2018-05-29 22:44:47.00',49.963,252,2,78.5,634.2,409,354,411,23.7
'2018-05-29 22:44:48.00',49.962,253,2,78.4,634.2,409,354,413,23.7
'2018-05-29 22:44:48.99',49.962,253,-1,78.4,634.2,409,354,413,23.7
'2018-05-29 22:44:50.00',49.962,253,-1,78.4,634.2,409,354,413,23.7
'2018-05-29 22:44:50.99',49.961,249,3,78.4,634.1,409,354,413,23.7
'2018-05-29 22:44:52.00',49.960,248,1,78.4,634.1,408,354,413,23.7
'2018-05-29 22:44:53.00',49.960,250,0,78.3,634.1,408,354,413,23.7
'2018-05-29 22:44:54.00',49.958,252,2,78.3,634.1,408,354,413,23.7
'2018-05-29 22:44:55.00',49.954,250,1,78.3,634.1,408,354,411,23.7
'2018-05-29 22:44:56.00',49.953,252,-2,78.3,634.0,408,354,411,23.7
'2018-05-29 22:44:57.00',49.953,252,-1,78.3,634.0,408,354,411,23.7
'2018-05-29 22:44:58.00',49.953,252,-1,78.3,634.0,408,354,411,23.7
'2018-05-29 22:44:59.00',49.951,250,1,78.3,634.0,408,353,411,23.7
'2018-05-29 22:45:00.00',49.950,251,-1,78.3,634.0,408,353,411,23.7
'2018-05-29 22:45:01.00',49.949,253,1,78.3,634.0,408,353,411,23.7
'2018-05-29 22:45:01.99',49.948,249,1,78.3,634.0,408,353,412,23.7
'2018-05-29 22:45:03.00',49.947,250,1,78.3,634.0,409,353,412,23.7
'2018-05-29 22:45:04.00',49.946,250,-1,78.3,633.9,409,353,412,23.7
'2018-05-29 22:45:05.00',49.944,250,2,78.3,633.9,409,353,412,23.7
'2018-05-29 22:45:06.00',49.944,250,-3,78.2,633.9,409,354,412,23.7
'2018-05-29 22:45:07.00',49.945,252,-1,78.2,633.9,409,354,412,23.7
'2018-05-29 22:45:08.00',49.952,251,1,78.2,633.9,409,354,412,23.7
'2018-05-29 22:45:09.00',49.958,252,-1,78.2,633.9,408,354,411,23.7
'2018-05-29 22:45:10.00',49.966,251,-1,78.2,633.9,408,354,411,23.7
'2018-05-29 22:45:11.00',49.973,253,0,78.2,633.8,408,354,411,23.7
'2018-05-29 22:45:12.00',49.979,253,-1,78.1,633.8,408,354,411,23.7
'2018-05-29 22:45:13.00',49.982,253,3,78.1,633.8,408,354,411,23.7
'2018-05-29 22:45:14.00',49.984,250,3,78.1,633.8,408,354,411,23.8
'2018-05-29 22:45:14.99',49.985,252,2,78.1,633.8,408,354,411,23.8
'2018-05-29 22:45:16.00',49.984,250,2,78.1,633.8,408,354,412,23.8
'2018-05-29 22:45:16.99',49.978,251,1,78.1,633.7,408,354,412,23.8
'2018-05-29 22:45:18.00',49.975,251,2,78.1,633.7,408,354,412,23.8
'2018-05-29 22:45:19.00',49.969,248,0,78.1,633.7,409,354,412,23.8
'2018-05-29 22:45:20.00',49.965,251,0,78.1,633.7,409,354,412,23.8
'2018-05-29 22:45:21.00',49.961,250,-1,78.1,633.7,408,354,412,23.8
'2018-05-29 22:45:22.00',49.958,250,-1,78.1,633.7,408,354,412,23.8
'2018-05-29 22:45:23.00',49.956,252,-3,78.1,633.6,408,354,412,23.8
'2018-05-29 22:45:24.00',49.958,252,0,78.1,633.6,408,354,412,23.8
'2018-05-29 22:45:25.00',49.961,252,1,78.1,633.6,408,354,412,23.8
'2018-05-29 22:45:26.00',49.963,250,2,78.1,633.6,409,354,412,23.8
'2018-05-29 22:45:27.00',49.966,254,-1,78.1,633.6,409,354,412,23.8
'2018-05-29 22:45:27.99',49.969,252,-1,78.1,633.6,409,354,412,23.8
'2018-05-29 22:45:29.00',49.973,254,-1,78.1,633.5,409,354,412,23.8
'2018-05-29 22:45:30.00',49.977,253,1,78.1,633.5,409,354,412,23.8
'2018-05-29 22:45:31.00',49.979,252,2,78.1,633.5,408,354,412,23.8
'2018-05-29 22:45:32.00',49.978,251,1,78.1,633.5,408,354,412,23.8
'2018-05-29 22:45:33.00',49.976,248,2,78.0,633.5,408,354,412,23.8
'2018-05-29 22:45:34.00',49.973,250,0,78.0,633.5,408,354,412,23.8
'2018-05-29 22:45:35.00',49.971,251,2,78.0,633.5,408,354,412,23.8
'2018-05-29 22:45:36.00',49.967,252,2,78.0,633.5,408,354,412,23.8
'2018-05-29 22:45:37.00',49.963,250,-1,78.0,633.5,408,354,412,23.8
'2018-05-29 22:45:38.00',49.961,251,-1,78.0,633.5,408,354,412,23.8
'2018-05-29 22:45:39.00',49.960,251,-3,78.0,633.5,408,354,412,23.8
'2018-05-29 22:45:40.00',49.960,253,-2,78.0,633.4,408,354,412,23.8
'2018-05-29 22:45:40.99',49.960,252,-1,78.0,633.4,408,354,412,23.8
'2018-05-29 22:45:42.00',49.960,250,1,78.0,633.4,408,354,412,23.8
'2018-05-29 22:45:42.99',49.961,252,1,78.0,633.4,408,354,411,23.8
'2018-05-29 22:45:44.00',49.961,250,0,78.0,633.4,408,354,411,23.8
'2018-05-29 22:45:45.00',49.962,249,-1,78.0,633.3,408,354,411,23.8
'2018-05-29 22:45:46.00',49.964,250,-1,78.0,633.3,408,354,411,23.8
'2018-05-29 22:45:47.00',49.964,253,-3,78.0,633.3,408,354,411,23.8
'2018-05-29 22:45:48.00',49.964,253,0,78.0,633.3,408,354,411,23.8
'2018-05-29 22:45:49.00',49.964,250,1,78.0,633.3,408,354,411,23.8
'2018-05-29 22:45:50.00',49.964,252,3,78.0,633.3,409,354,412,23.8
'2018-05-29 22:45:51.00',49.963,252,1,78.0,633.3,409,354,412,23.8
'2018-05-29 22:45:52.00',49.962,252,1,78.0,633.3,409,354,412,23.8
'2018-05-29 22:45:53.00',49.960,253,3,78.0,633.3,409,354,412,23.8
'2018-05-29 22:45:53.99',49.960,249,1,78.0,633.2,409,354,412,23.8
'2018-05-29 22:45:55.00',49.959,248,1,78.0,633.2,409,354,412,23.8
'2018-05-29 22:45:56.00',49.959,250,0,78.0,633.2,409,354,410,23.8
'2018-05-29 22:45:57.00',49.960,249,0,78.0,633.2,409,354,410,23.8
'2018-05-29 22:45:58.00',49.959,251,-1,78.0,633.2,408,354,410,23.8
'2018-05-29 22:45:59.00',49.960,251,-1,78.0,633.2,408,354,410,23.8
'2018-05-29 22:46:00.00',49.960,253,-1,78.0,633.2,408,354,410,23.8
'2018-05-29 22:46:01.00',49.960,253,2,78.0,633.2,408,354,410,23.8
'2018-05-29 22:46:02.00',49.960,252,1,78.0,633.2,408,354,410,23.8
'2018-05-29 22:46:03.00',49.961,253,0,78.0,633.1,408,354,411,23.8
'2018-05-29 22:46:04.00',49.960,254,-1,78.0,633.1,408,354,411,23.8
'2018-05-29 22:46:04.99',49.959,253,0,77.9,633.1,408,354,411,23.8
'2018-05-29 22:46:06.00',49.957,250,-1,77.9,633.1,408,354,411,23.8
'2018-05-29 22:46:06.99',49.953,249,2,77.9,633.1,408,354,411,23.8
'2018-05-29 22:46:08.00',49.949,250,0,77.9,633.0,408,354,411,23.8
'2018-05-29 22:46:09.00',49.945,249,0,77.9,633.0,408,354,411,23.8
'2018-05-29 22:46:10.00',49.943,250,-1,77.9,633.0,408,354,411,23.8
'2018-05-29 22:46:11.00',49.943,252,-3,77.9,633.0,408,354,411,23.8
'2018-05-29 22:46:12.00',49.942,250,0,77.9,633.0,408,354,411,23.8
'2018-05-29 22:46:13.00',49.942,252,1,77.9,633.0,408,354,411,23.8
'2018-05-29 22:46:14.00',49.943,250,0,77.8,633.0,408,354,411,23.8
'2018-05-29 22:46:15.00',49.944,250,3,77.8,633.0,408,354,411,23.8
'2018-05-29 22:46:16.00',49.947,248,0,77.8,633.0,409,354,412,23.8
'2018-05-29 22:46:17.00',49.950,249,1,77.8,632.9,409,354,412,23.8
'2018-05-29 22:46:17.99',49.954,250,0,77.8,632.9,409,354,412,23.8
'2018-05-29 22:46:19.00',49.957,251,0,77.8,632.9,409,354,412,23.8
'2018-05-29 22:46:19.99',49.961,252,0,77.8,632.9,409,354,412,23.8
'2018-05-29 22:46:21.00',49.963,250,-2,77.8,632.8,409,354,412,23.8
'2018-05-29 22:46:22.00',49.963,253,0,77.8,632.8,410,354,411,23.8
'2018-05-29 22:46:23.00',49.963,250,1,77.8,632.8,410,354,411,23.8
'2018-05-29 22:46:24.00',49.963,250,1,77.8,632.8,410,354,411,23.8
'2018-05-29 22:46:25.00',49.963,254,0,77.8,632.8,410,354,411,23.8
'2018-05-29 22:46:26.00',49.963,253,-1,77.8,632.8,409,354,411,23.8
'2018-05-29 22:46:27.00',49.963,253,0,77.8,632.8,409,354,411,23.8
'2018-05-29 22:46:28.00',49.962,250,3,77.8,632.8,409,354,411,23.8
'2018-05-29 22:46:29.00',49.961,250,-1,77.8,632.7,408,354,411,23.8
'2018-05-29 22:46:30.00',49.961,250,0,77.8,632.7,408,354,411,23.8
'2018-05-29 22:46:30.99',49.961,250,-1,77.8,632.7,408,354,411,23.8
'2018-05-29 22:46:32.00',49.961,250,-1,77.8,632.7,408,354,411,23.8
'2018-05-29 22:46:33.00',49.959,250,0,77.8,632.7,408,354,411,23.8
'2018-05-29 22:46:34.00',49.958,251,-3,77.8,632.7,408,354,411,23.8
'2018-05-29 22:46:35.00',49.956,252,-3,77.7,632.7,408,354,411,23.8
'2018-05-29 22:46:36.00',49.955,252,0,77.7,632.7,408,354,411,23.8
'2018-05-29 22:46:37.00',49.954,251,0,77.7,632.7,408,354,411,23.8
'2018-05-29 22:46:38.00',49.954,253,-1,77.7,632.7,408,354,411,23.8
'2018-05-29 22:46:39.00',49.954,253,-2,77.7,632.6,408,354,411,23.8
'2018-05-29 22:46:40.00',49.953,253,3,77.7,632.6,408,354,411,23.8
'2018-05-29 22:46:41.00',49.952,250,2,77.7,632.6,408,354,411,23.9
'2018-05-29 22:46:42.00',49.953,250,1,77.7,632.6,409,354,410,23.9
'2018-05-29 22:46:43.00',49.954,250,1,77.7,632.6,409,354,410,23.9
'2018-05-29 22:46:43.99',49.955,250,0,77.7,632.6,409,354,410,23.9
'2018-05-29 22:46:45.00',49.956,250,-2,77.7,632.5,409,354,410,23.9
'2018-05-29 22:46:45.99',49.957,253,-2,77.7,632.5,409,354,410,23.9
'2018-05-29 22:46:47.00',49.958,252,-1,77.7,632.5,409,354,410,23.9
'2018-05-29 22:46:48.00',49.961,250,1,77.7,632.5,409,354,410,23.9
'2018-05-29 22:46:49.00',49.963,250,1,77.6,632.5,409,354,411,23.9
'2018-05-29 22:46:50.00',49.965,252,0,77.6,632.5,409,354,411,23.9
'2018-05-29 22:46:51.00',49.966,250,-1,77.6,632.5,409,354,411,23.9
'2018-05-29 22:46:52.00',49.968,251,-1,77.6,632.5,409,354,411,23.9
'2018-05-29 22:46:53.00',49.970,250,-2,77.6,632.4,409,354,411,23.9
'2018-05-29 22:46:54.00',49.969,253,-1,77.6,632.4,409,354,411,23.9
'2018-05-29 22:46:55.00',49.966,253,0,77.6,632.4,409,354,413,23.9
'2018-05-29 22:46:56.00',49.963,252,0,77.6,632.4,409,354,413,23.9
'2018-05-29 22:46:56.99',49.959,251,0,77.6,632.4,409,354,413,23.9
'2018-05-29 22:46:58.00',49.956,252,-1,77.6,632.4,409,354,413,23.9
'2018-05-29 22:46:59.00',49.952,250,1,77.5,632.3,409,354,413,23.9
'2018-05-29 22:47:00.00',49.949,248,3,77.5,632.3,409,354,413,23.9
'2018-05-29 22:47:01.00',49.947,250,0,77.5,632.3,409,354,412,23.9
'2018-05-29 22:47:02.00',49.946,250,2,77.5,632.3,409,354,412,23.9
'2018-05-29 22:47:03.00',49.945,250,0,77.5,632.3,409,354,412,23.9
'2018-05-29 22:47:04.00',49.944,252,-1,77.5,632.3,409,354,412,23.9
'2018-05-29 22:47:05.00',49.942,252,0,77.5,632.3,409,353,412,23.9
'2018-05-29 22:47:06.00',49.943,251,0,77.5,632.3,409,353,412,23.9
'2018-05-29 22:47:07.00',49.944,252,-1,77.4,632.2,409,353,412,23.9
'2018-05-29 22:47:08.00',49.944,253,0,77.4,632.2,409,353,411,23.9
'2018-05-29 22:47:09.00',49.948,253,2,77.4,632.2,409,353,411,23.9
'2018-05-29 22:47:09.99',49.949,250,-1,77.4,632.2,409,353,411,23.9
'2018-05-29 22:47:11.00',49.950,250,0,77.4,632.2,409,354,411,23.9
'2018-05-29 22:47:11.99',49.950,250,-1,77.4,632.2,409,354,411,23.9
'2018-05-29 22:47:13.00',49.949,251,-2,77.4,632.2,409,354,411,23.9
'2018-05-29 22:47:14.00',49.950,251,-3,77.3,632.2,409,354,411,23.9
'2018-05-29 22:47:15.00',49.949,253,2,77.3,632.1,409,354,411,23.9
'2018-05-29 22:47:16.00',49.947,252,1,77.3,632.1,409,354,411,23.9
'2018-05-29 22:47:17.00',49.947,251,-1,77.3,632.1,409,354,411,23.9
'2018-05-29 22:47:18.00',49.948,254,1,77.3,632.1,409,354,411,23.9
'2018-05-29 22:47:19.00',49.949,248,1,77.3,632.0,409,354,411,23.9
'2018-05-29 22:47:20.00',49.950,249,1,77.3,632.0,409,354,411,23.9
'2018-05-29 22:47:21.00',49.950,250,0,77.3,632.0,409,354,411,23.9
'2018-05-29 22:47:22.00',49.952,249,1,77.3,632.0,409,354,411,23.9
'2018-05-29 22:47:22.99',49.954,251,-1,77.3,632.0,409,354,411,23.9
'2018-05-29 22:47:24.00',49.956,252,0,77.3,632.0,409,354,411,23.9
'2018-05-29 22:47:25.00',49.957,253,-2,77.3,632.0,409,354,411,23.9
'2018-05-29 22:47:26.00',49.958,252,-1,77.3,632.0,409,354,411,23.9
'2018-05-29 22:47:27.00',49.961,252,1,77.3,632.0,409,354,411,23.9
'2018-05-29 22:47:28.00',49.961,252,-1,77.2,632.0,410,354,411,23.9
'2018-05-29 22:47:29.00',49.962,253,1,77.2,631.9,410,354,411,23.9
'2018-05-29 22:47:30.00',49.961,252,3,77.2,631.9,410,354,411,23.9
'2018-05-29 22:47:31.00',49.961,248,3,77.2,631.9,410,354,411,23.9
'2018-05-29 22:47:32.00',49.961,250,-1,77.2,631.9,410,354,411,23.9
'2018-05-29 22:47:33.00',49.960,250,-1,77.2,631.9,410,354,411,23.9
'2018-05-29 22:47:34.00',49.958,250,1,77.2,631.8,410,354,411,23.9
'2018-05-29 22:47:35.00',49.957,250,-3,77.1,631.8,410,354,412,23.9
'2018-05-29 22:47:35.99',49.956,253,-3,77.1,631.8,410,354,412,23.9
'2018-05-29 22:47:37.00',49.955,253,0,77.1,631.8,410,354,412,23.9
'2018-05-29 22:47:38.00',49.956,253,-1,77.1,631.8,410,354,412,23.9
'2018-05-29 22:47:39.00',49.959,251,1,77.1,631.8,410,354,412,23.9
'2018-05-29 22:47:40.00',49.962,253,1,77.1,631.8,410,354,412,23.9
'2018-05-29 22:47:41.00',49.965,252,0,77.1,631.8,410,354,412,23.9
'2018-05-29 22:47:42.00',49.969,255,0,77.1,631.8,410,354,411,23.9
'2018-05-29 22:47:43.00',49.976,254,3,77.1,631.8,410,354,411,23.9
'2018-05-29 22:47:44.00',49.977,253,3,77.1,631.7,410,354,411,23.9
'2018-05-29 22:47:45.00',49.977,250,1,77.1,631.7,410,354,411,23.9
'2018-05-29 22:47:46.00',49.975,250,2,77.1,631.7,410,354,411,23.9
'2018-05-29 22:47:46.99',49.975,249,-1,77.1,631.7,410,354,411,23.9
'2018-05-29 22:47:48.00',49.975,251,1,77.1,631.7,410,354,412,23.9
'2018-05-29 22:47:48.99',49.975,250,1,77.1,631.7,410,354,412,23.9
'2018-05-29 22:47:50.00',49.975,252,1,77.1,631.7,410,354,412,23.9
'2018-05-29 22:47:51.00',49.975,250,-1,77.1,631.7,410,354,412,23.9
'2018-05-29 22:47:52.00',49.975,250,-1,77.0,631.6,410,354,412,23.9
'2018-05-29 22:47:53.00',49.975,250,-3,77.0,631.6,410,354,412,23.9
'2018-05-29 22:47:54.00',49.974,252,-2,77.0,631.6,410,354,412,23.9
'2018-05-29 22:47:55.00',49.976,253,3,77.0,631.6,410,354,411,23.9
'2018-05-29 22:47:56.00',49.978,250,2,77.0,631.6,410,354,411,23.9
'2018-05-29 22:47:57.00',49.981,252,2,77.0,631.6,410,354,411,23.8
'2018-05-29 22:47:58.00',49.983,250,1,77.0,631.6,410,354,411,23.8
'2018-05-29 22:47:59.00',49.986,250,1,77.0,631.5,410,354,411,23.8
'2018-05-29 22:47:59.99',49.987,249,1,77.0,631.5,410,354,411,23.8
'2018-05-29 22:48:01.00',49.988,250,1,77.0,631.5,410,354,411,23.8
'2018-05-29 22:48:02.00',49.988,249,-1,77.0,631.5,410,354,411,23.8
'2018-05-29 22:48:03.00',49.986,250,1,77.0,631.5,409,354,411,23.8
'2018-05-29 22:48:04.00',49.984,250,-1,77.0,631.5,409,354,411,23.8
'2018-05-29 22:48:05.00',49.984,250,-1,77.0,631.5,409,354,411,23.8
'2018-05-29 22:48:06.00',49.983,250,0,77.0,631.5,410,354,411,23.8
'2018-05-29 22:48:07.00',49.985,251,1,77.0,631.4,410,354,411,23.8
'2018-05-29 22:48:08.00',49.986,249,-1,77.0,631.4,410,354,410,23.8
'2018-05-29 22:48:09.00',49.986,250,-1,77.0,631.4,410,354,410,23.8
'2018-05-29 22:48:10.00',49.985,250,0,77.0,631.4,410,354,410,23.8
'2018-05-29 22:48:11.00',49.983,252,0,77.0,631.4,410,354,410,23.8
'2018-05-29 22:48:12.00',49.981,250,-2,77.0,631.3,410,354,410,23.8
'2018-05-29 22:48:12.99',49.978,252,-3,77.0,631.3,410,354,410,23.7
'2018-05-29 22:48:14.00',49.976,251,-3,77.0,631.3,410,354,410,23.7
'2018-05-29 22:48:14.99',49.973,251,-1,77.0,631.3,409,354,410,23.7
'2018-05-29 22:48:16.00',49.969,252,1,77.0,631.3,409,354,410,23.7
'2018-05-29 22:48:17.00',49.968,250,-3,77.0,631.3,409,354,410,23.7
'2018-05-29 22:48:18.00',49.966,251,0,77.0,631.3,409,354,410,23.7
'2018-05-29 22:48:19.00',49.965,253,-2,77.0,631.3,409,354,410,23.7
'2018-05-29 22:48:20.00',49.965,249,-1,77.0,631.3,409,354,410,23.7
'2018-05-29 22:48:21.00',49.965,250,1,77.0,631.2,409,354,410,23.7
'2018-05-29 22:48:22.00',49.967,250,1,77.0,631.2,409,354,410,23.7
'2018-05-29 22:48:23.00',49.971,248,-3,77.0,631.2,409,354,410,23.7
'2018-05-29 22:48:24.00',49.976,249,0,76.9,631.2,409,354,410,23.7
'2018-05-29 22:48:25.00',49.982,250,-1,76.9,631.2,409,354,410,23.7
'2018-05-29 22:48:25.99',49.986,251,-1,76.9,631.2,409,354,410,23.7
'2018-05-29 22:48:27.00',49.990,250,-1,76.9,631.2,409,354,410,23.7
'2018-05-29 22:48:28.00',49.993,248,-1,76.9,631.1,409,354,410,23.7
'2018-05-29 22:48:29.00',49.995,250,0,76.9,631.1,409,354,410,23.7
'2018-05-29 22:48:30.00',49.994,250,-1,76.9,631.1,409,354,410,23.7
'2018-05-29 22:48:31.00',49.993,249,-1,76.9,631.1,409,354,410,23.7
'2018-05-29 22:48:32.00',49.989,250,0,76.9,631.1,409,354,410,23.7
'2018-05-29 22:48:33.00',49.987,248,-3,76.9,631.1,409,354,410,23.7
'2018-05-29 22:48:34.00',49.984,250,-2,76.8,631.1,409,354,410,23.7
'2018-05-29 22:48:35.00',49.982,250,-1,76.8,631.0,409,354,410,23.7
'2018-05-29 22:48:36.00',49.980,250,-2,76.8,631.0,409,354,410,23.7
'2018-05-29 22:48:37.00',49.978,251,-2,76.8,631.0,409,354,410,23.7
'2018-05-29 22:48:38.00',49.975,253,-3,76.8,631.0,409,354,410,23.7
