'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-29 22:48:38.99',49.973,250,-2,76.8,631.0,408,354,410,23.7
'2018-05-29 22:48:40.00',49.971,252,-1,76.8,631.0,409,354,410,23.7
'2018-05-29 22:48:40.99',49.969,250,3,76.8,631.0,409,354,410,23.7
'2018-05-29 22:48:42.00',49.971,251,0,76.8,631.0,408,354,410,23.7
'2018-05-29 22:48:43.00',49.972,250,-1,76.8,631.0,408,354,410,23.7
'2018-05-29 22:48:44.00',49.973,253,1,76.8,631.0,408,354,410,23.7
'2018-05-29 22:48:45.00',49.974,251,1,76.8,630.9,409,354,410,23.7
'2018-05-29 22:48:46.00',49.975,252,0,76.8,630.9,409,354,410,23.7
'2018-05-29 22:48:47.00',49.975,250,1,76.8,630.9,409,354,411,23.7
'2018-05-29 22:48:48.00',49.975,250,0,76.8,630.9,409,354,411,23.7
'2018-05-29 22:48:49.00',49.975,248,0,76.8,630.9,409,354,411,23.6
'2018-05-29 22:48:50.00',49.976,248,-1,76.8,630.9,409,354,411,23.6
'2018-05-29 22:48:51.00',49.976,248,-1,76.8,630.9,409,354,411,23.6
'2018-05-29 22:48:51.99',49.975,250,-1,76.8,630.8,409,354,411,23.6
'2018-05-29 22:48:53.00',49.974,250,-1,76.8,630.8,409,354,411,23.6
'2018-05-29 22:48:54.00',49.973,248,-3,76.8,630.8,409,354,409,23.6
'2018-05-29 22:48:55.00',49.974,250,-1,76.8,630.8,409,354,409,23.6
'2018-05-29 22:48:56.00',49.974,249,-3,76.8,630.8,409,354,409,23.6
'2018-05-29 22:48:57.00',49.974,253,-3,76.7,630.8,409,354,409,23.6
'2018-05-29 22:48:58.00',49.973,250,-4,76.7,630.8,409,354,409,23.6
'2018-05-29 22:48:59.00',49.971,252,0,76.7,630.7,409,354,409,23.6
'2018-05-29 22:49:00.00',49.970,250,1,76.7,630.7,409,354,410,23.6
'2018-05-29 22:49:01.00',49.970,250,1,76.7,630.7,409,354,410,23.5
'2018-05-29 22:49:02.00',49.972,250,-1,76.7,630.7,409,354,410,23.5
'2018-05-29 22:49:03.00',49.974,250,0,76.7,630.7,409,354,410,23.5
'2018-05-29 22:49:04.00',49.975,250,0,76.7,630.7,409,354,410,23.5
'2018-05-29 22:49:04.99',49.979,250,-1,76.7,630.7,409,354,410,23.5
'2018-05-29 22:49:06.00',49.981,248,-2,76.7,630.6,409,354,410,23.5
'2018-05-29 22:49:06.99',49.981,250,-2,76.7,630.6,409,354,410,23.5
'2018-05-29 22:49:08.00',49.981,248,-2,76.7,630.6,409,354,410,23.5
'2018-05-29 22:49:09.00',49.981,250,-2,76.7,630.6,409,354,410,23.5
'2018-05-29 22:49:10.00',49.982,252,-2,76.6,630.6,409,354,410,23.5
'2018-05-29 22:49:11.00',49.983,252,-2,76.6,630.6,409,354,410,23.5
'2018-05-29 22:49:12.00',49.984,251,0,76.6,630.5,409,354,410,23.5
'2018-05-29 22:49:13.00',49.984,253,-1,76.6,630.5,409,354,411,23.5
'2018-05-29 22:49:14.00',49.983,252,1,76.6,630.5,409,354,411,23.5
'2018-05-29 22:49:15.00',49.983,251,0,76.6,630.5,409,354,411,23.5
'2018-05-29 22:49:15.99',49.982,250,1,76.6,630.5,409,354,411,23.5
'2018-05-29 22:49:17.00',49.982,252,-1,76.6,630.5,409,354,411,23.5
'2018-05-29 22:49:17.99',49.982,249,1,76.6,630.5,409,354,411,23.5
'2018-05-29 22:49:19.00',49.983,253,-1,76.6,630.5,410,354,411,23.5
'2018-05-29 22:49:20.00',49.983,253,-1,76.5,630.4,409,354,411,23.5
'2018-05-29 22:49:21.00',49.983,253,0,76.5,630.4,410,354,411,23.5
'2018-05-29 22:49:22.00',49.984,253,2,76.5,630.4,410,354,411,23.5
'2018-05-29 22:49:23.00',49.984,253,1,76.5,630.4,410,354,411,23.5
'2018-05-29 22:49:24.00',49.984,249,2,76.5,630.4,410,354,411,23.5
'2018-05-29 22:49:25.00',49.983,250,1,76.5,630.4,410,354,411,23.5
'2018-05-29 22:49:26.00',49.980,250,3,76.5,630.4,410,354,411,23.5
'2018-05-29 22:49:27.00',49.978,248,1,76.5,630.4,410,354,411,23.5
'2018-05-29 22:49:28.00',49.976,250,1,76.4,630.3,410,354,411,23.5
'2018-05-29 22:49:28.99',49.975,249,-1,76.4,630.3,410,354,411,23.5
'2018-05-29 22:49:30.00',49.975,250,0,76.4,630.3,410,354,411,23.5
'2018-05-29 22:49:31.00',49.975,251,0,76.4,630.3,410,354,411,23.5
'2018-05-29 22:49:32.00',49.976,250,0,76.4,630.3,410,354,410,23.5
'2018-05-29 22:49:33.00',49.977,249,-1,76.4,630.3,410,354,410,23.5
'2018-05-29 22:49:34.00',49.978,250,-1,76.4,630.3,410,354,410,23.5
'2018-05-29 22:49:35.00',49.978,251,-2,76.3,630.3,410,354,410,23.5
'2018-05-29 22:49:36.00',49.979,251,-2,76.3,630.2,410,354,410,23.5
'2018-05-29 22:49:37.00',49.980,252,-3,76.3,630.2,410,354,410,23.5
'2018-05-29 22:49:38.00',49.980,252,-1,76.3,630.2,410,354,410,23.5
'2018-05-29 22:49:39.00',49.979,252,-1,76.3,630.2,410,354,410,23.5
'2018-05-29 22:49:40.00',49.976,250,-1,76.3,630.2,410,354,410,23.5
'2018-05-29 22:49:41.00',49.969,250,-1,76.3,630.2,410,354,410,23.5
'2018-05-29 22:49:41.99',49.964,252,0,76.3,630.2,410,354,410,23.5
'2018-05-29 22:49:43.00',49.953,253,-1,76.3,630.2,410,354,410,23.5
'2018-05-29 22:49:43.99',49.946,250,1,76.3,630.1,410,354,410,23.5
'2018-05-29 22:49:45.00',49.941,248,1,76.3,630.1,410,354,411,23.5
'2018-05-29 22:49:46.00',49.937,251,0,76.3,630.1,410,354,411,23.5
'2018-05-29 22:49:47.00',49.934,250,1,76.3,630.1,410,354,411,23.5
'2018-05-29 22:49:48.00',49.931,252,-3,76.3,630.1,410,354,411,23.5
'2018-05-29 22:49:49.00',49.930,252,1,76.3,630.1,410,354,411,23.5
'2018-05-29 22:49:50.00',49.931,252,-1,76.2,630.1,410,354,411,23.5
'2018-05-29 22:49:51.00',49.934,253,1,76.2,630.1,410,354,411,23.5
'2018-05-29 22:49:52.00',49.936,250,3,76.2,630.0,410,354,411,23.5
'2018-05-29 22:49:53.00',49.936,251,0,76.2,630.0,410,354,411,23.5
'2018-05-29 22:49:54.00',49.935,250,-2,76.2,630.0,410,354,411,23.5
'2018-05-29 22:49:54.99',49.934,249,-1,76.2,630.0,410,354,411,23.5
'2018-05-29 22:49:56.00',49.932,253,-2,76.2,630.0,410,354,411,23.5
'2018-05-29 22:49:57.00',49.929,252,3,76.2,630.0,410,354,411,23.5
'2018-05-29 22:49:58.00',49.925,251,1,76.2,630.0,410,354,411,23.5
'2018-05-29 22:49:59.00',49.922,248,2,76.1,630.0,410,354,411,23.5
'2018-05-29 22:50:00.00',49.920,248,-1,76.1,629.9,410,354,411,23.5
'2018-05-29 22:50:01.00',49.919,250,1,76.1,629.9,410,354,411,23.5
'2018-05-29 22:50:02.00',49.920,251,-1,76.1,629.9,410,354,411,23.5
'2018-05-29 22:50:03.00',49.922,253,1,76.1,629.9,410,354,411,23.5
'2018-05-29 22:50:04.00',49.924,253,2,76.1,629.9,410,354,411,23.5
'2018-05-29 22:50:05.00',49.926,251,1,76.1,629.9,410,354,411,23.5
'2018-05-29 22:50:06.00',49.928,250,3,76.1,629.8,410,354,411,23.5
'2018-05-29 22:50:07.00',49.929,252,1,76.1,629.8,410,354,411,23.5
'2018-05-29 22:50:07.99',49.931,250,1,76.1,629.8,410,354,411,23.5
'2018-05-29 22:50:09.00',49.934,251,1,76.1,629.8,410,354,411,23.5
'2018-05-29 22:50:09.99',49.935,248,1,76.1,629.8,410,354,411,23.5
'2018-05-29 22:50:11.00',49.934,249,-1,76.0,629.8,410,354,410,23.5
'2018-05-29 22:50:12.00',49.932,249,-1,76.0,629.7,410,354,410,23.5
'2018-05-29 22:50:13.00',49.929,250,-3,76.0,629.7,410,354,410,23.5
'2018-05-29 22:50:14.00',49.927,253,-1,76.0,629.7,410,354,410,23.5
'2018-05-29 22:50:15.00',49.923,252,1,76.0,629.7,410,354,410,23.5
'2018-05-29 22:50:16.00',49.918,255,1,76.0,629.7,410,354,410,23.5
'2018-05-29 22:50:17.00',49.914,250,1,76.0,629.7,410,354,410,23.5
'2018-05-29 22:50:18.00',49.912,253,2,76.0,629.6,410,354,410,23.5
'2018-05-29 22:50:19.00',49.910,253,-1,76.0,629.6,410,354,412,23.5
'2018-05-29 22:50:20.00',49.907,253,-1,76.0,629.6,410,354,412,23.5
'2018-05-29 22:50:20.99',49.903,250,-1,76.0,629.6,410,354,412,23.6
'2018-05-29 22:50:22.00',49.901,252,1,76.0,629.6,410,354,412,23.6
'2018-05-29 22:50:23.00',49.900,247,-3,76.0,629.6,411,354,412,23.6
'2018-05-29 22:50:24.00',49.900,250,-3,76.0,629.6,411,354,412,23.6
'2018-05-29 22:50:25.00',49.900,253,-1,76.0,629.5,411,354,410,23.6
'2018-05-29 22:50:26.00',49.898,253,-1,76.0,629.5,411,354,410,23.6
'2018-05-29 22:50:27.00',49.896,248,3,76.0,629.5,411,354,410,23.6
'2018-05-29 22:50:28.00',49.895,249,-1,76.0,629.5,411,354,410,23.6
'2018-05-29 22:50:29.00',49.894,250,-2,76.0,629.5,410,354,410,23.6
'2018-05-29 22:50:30.00',49.895,251,-2,76.0,629.5,410,354,410,23.6
'2018-05-29 22:50:31.00',49.899,252,-1,76.0,629.5,410,354,410,23.6
'2018-05-29 22:50:32.00',49.901,249,1,76.0,629.5,410,354,410,23.6
'2018-05-29 22:50:33.00',49.905,248,-1,76.0,629.5,410,354,410,23.6
'2018-05-29 22:50:33.99',49.907,252,-3,76.0,629.5,410,354,410,23.6
'2018-05-29 22:50:35.00',49.910,253,-1,76.0,629.5,410,354,410,23.6
'2018-05-29 22:50:35.99',49.913,252,0,76.0,629.4,410,354,410,23.6
'2018-05-29 22:50:37.00',49.916,254,0,76.0,629.4,410,354,410,23.6
'2018-05-29 22:50:38.00',49.916,247,1,76.0,629.4,410,354,410,23.6
'2018-05-29 22:50:39.00',49.918,250,0,76.0,629.4,410,354,410,23.6
'2018-05-29 22:50:40.00',49.918,250,-1,76.0,629.4,410,354,410,23.6
'2018-05-29 22:50:41.00',49.918,253,-1,76.0,629.4,410,354,410,23.6
'2018-05-29 22:50:42.00',49.916,250,-1,76.0,629.4,411,354,410,23.6
'2018-05-29 22:50:43.00',49.915,252,-1,76.0,629.4,411,354,410,23.6
'2018-05-29 22:50:44.00',49.914,247,0,76.0,629.4,411,354,410,23.6
'2018-05-29 22:50:45.00',49.913,251,0,75.9,629.3,411,354,410,23.6
'2018-05-29 22:50:46.00',49.913,250,-3,75.9,629.3,411,354,410,23.6
'2018-05-29 22:50:46.99',49.914,252,1,75.9,629.3,411,354,410,23.6
'2018-05-29 22:50:48.00',49.914,253,1,75.9,629.3,411,354,410,23.6
'2018-05-29 22:50:49.00',49.912,254,0,75.9,629.3,411,354,410,23.6
'2018-05-29 22:50:50.00',49.911,249,-1,75.9,629.3,411,354,410,23.6
'2018-05-29 22:50:51.00',49.909,250,-1,75.9,629.3,411,354,411,23.6
'2018-05-29 22:50:52.00',49.908,253,-3,75.9,629.3,411,354,411,23.6
'2018-05-29 22:50:53.00',49.906,251,2,75.9,629.2,411,354,411,23.7
'2018-05-29 22:50:54.00',49.903,252,0,75.9,629.2,411,354,411,23.7
'2018-05-29 22:50:55.00',49.901,248,1,75.8,629.2,411,353,411,23.7
'2018-05-29 22:50:56.00',49.898,250,0,75.8,629.2,411,353,411,23.7
'2018-05-29 22:50:57.00',49.898,252,-1,75.8,629.2,411,353,411,23.7
'2018-05-29 22:50:57.99',49.900,252,1,75.8,629.2,411,353,411,23.7
'2018-05-29 22:50:59.00',49.907,253,-1,75.8,629.2,411,353,411,23.7
'2018-05-29 22:50:59.99',49.912,250,1,75.8,629.1,411,353,411,23.7
'2018-05-29 22:51:01.00',49.916,250,-1,75.8,629.1,410,353,411,23.7
'2018-05-29 22:51:02.00',49.918,250,0,75.8,629.1,410,354,411,23.7
'2018-05-29 22:51:03.00',49.919,250,-1,75.8,629.1,410,354,411,23.7
'2018-05-29 22:51:04.00',49.917,248,-1,75.8,629.1,410,354,411,23.7
'2018-05-29 22:51:05.00',49.917,250,-1,75.8,629.1,410,354,410,23.7
'2018-05-29 22:51:06.00',49.918,247,0,75.8,629.0,410,354,410,23.7
'2018-05-29 22:51:07.00',49.916,248,-1,75.8,629.0,410,354,410,23.7
'2018-05-29 22:51:08.00',49.914,249,-2,75.8,629.0,410,354,410,23.7
'2018-05-29 22:51:09.00',49.912,252,-1,75.8,629.0,410,354,410,23.7
'2018-05-29 22:51:10.00',49.911,252,0,75.8,629.0,410,354,410,23.7
'2018-05-29 22:51:10.99',49.909,253,0,75.8,629.0,410,354,410,23.7
'2018-05-29 22:51:12.00',49.907,253,-2,75.8,629.0,410,354,410,23.7
'2018-05-29 22:51:12.99',49.906,250,1,75.8,629.0,410,354,410,23.7
'2018-05-29 22:51:14.00',49.905,252,-1,75.8,628.9,410,354,410,23.7
'2018-05-29 22:51:15.00',49.908,248,1,75.8,628.9,410,354,410,23.7
'2018-05-29 22:51:16.00',49.910,250,-1,75.8,628.9,410,354,410,23.7
'2018-05-29 22:51:17.00',49.912,250,-1,75.7,628.9,410,354,410,23.7
'2018-05-29 22:51:18.00',49.913,253,-3,75.7,628.9,410,354,411,23.7
'2018-05-29 22:51:19.00',49.914,250,1,75.7,628.9,410,354,411,23.7
'2018-05-29 22:51:20.00',49.918,254,-3,75.7,628.9,410,354,411,23.7
'2018-05-29 22:51:21.00',49.920,249,2,75.7,628.9,410,354,411,23.7
'2018-05-29 22:51:22.00',49.920,251,-1,75.7,628.8,410,354,411,23.7
'2018-05-29 22:51:23.00',49.918,248,-1,75.7,628.8,410,354,411,23.7
'2018-05-29 22:51:23.99',49.914,251,-3,75.7,628.8,410,354,410,23.7
'2018-05-29 22:51:25.00',49.913,250,1,75.7,628.8,410,354,410,23.7
'2018-05-29 22:51:26.00',49.911,250,1,75.7,628.8,410,354,410,23.7
'2018-05-29 22:51:27.00',49.909,248,1,75.7,628.8,410,354,410,23.7
'2018-05-29 22:51:28.00',49.906,248,-1,75.7,628.8,410,354,410,23.7
'2018-05-29 22:51:29.00',49.905,250,-2,75.6,628.7,410,354,410,23.7
'2018-05-29 22:51:30.00',49.905,252,1,75.6,628.7,410,354,410,23.7
'2018-05-29 22:51:31.00',49.908,254,0,75.6,628.7,410,354,412,23.7
'2018-05-29 22:51:32.00',49.910,251,0,75.6,628.7,410,354,412,23.7
'2018-05-29 22:51:33.00',49.913,250,0,75.6,628.7,410,354,412,23.7
'2018-05-29 22:51:34.00',49.916,250,-1,75.6,628.7,410,354,412,23.7
'2018-05-29 22:51:35.00',49.919,253,-3,75.6,628.7,410,354,412,23.7
'2018-05-29 22:51:36.00',49.923,250,1,75.6,628.7,410,354,412,23.7
'2018-05-29 22:51:36.99',49.926,250,-1,75.6,628.7,410,354,412,23.7
'2018-05-29 22:51:38.00',49.929,250,-1,75.6,628.6,410,354,410,23.7
'2018-05-29 22:51:38.99',49.932,248,1,75.6,628.6,410,354,410,23.7
'2018-05-29 22:51:40.00',49.934,250,0,75.5,628.6,410,354,410,23.7
'2018-05-29 22:51:41.00',49.935,250,0,75.5,628.6,410,354,410,23.7
'2018-05-29 22:51:42.00',49.935,250,-2,75.5,628.6,410,354,410,23.7
'2018-05-29 22:51:43.00',49.934,252,-1,75.5,628.6,410,354,410,23.7
'2018-05-29 22:51:44.00',49.934,251,-1,75.5,628.6,410,354,410,23.7
'2018-05-29 22:51:45.00',49.932,255,-1,75.5,628.6,411,354,410,23.7
'2018-05-29 22:51:46.00',49.931,250,2,75.5,628.6,411,354,410,23.7
'2018-05-29 22:51:47.00',49.931,250,-1,75.4,628.6,411,354,410,23.7
'2018-05-29 22:51:48.00',49.930,250,-1,75.4,628.6,411,354,410,23.7
'2018-05-29 22:51:49.00',49.929,250,-1,75.4,628.5,411,354,410,23.7
'2018-05-29 22:51:49.99',49.930,253,-2,75.4,628.5,411,354,410,23.7
'2018-05-29 22:51:51.00',49.931,250,1,75.4,628.5,411,354,412,23.7
'2018-05-29 22:51:52.00',49.931,250,-1,75.4,628.5,411,354,412,23.7
'2018-05-29 22:51:53.00',49.932,250,2,75.4,628.5,411,354,412,23.7
'2018-05-29 22:51:54.00',49.932,246,-1,75.4,628.5,411,354,412,23.7
'2018-05-29 22:51:55.00',49.930,250,-1,75.3,628.4,411,354,412,23.7
'2018-05-29 22:51:56.00',49.926,250,-1,75.3,628.4,411,354,412,23.7
'2018-05-29 22:51:57.00',49.923,253,-2,75.3,628.4,411,354,412,23.7
'2018-05-29 22:51:58.00',49.920,250,1,75.3,628.4,411,354,411,23.7
'2018-05-29 22:51:59.00',49.917,254,-1,75.3,628.4,411,354,411,23.7
'2018-05-29 22:52:00.00',49.915,250,2,75.3,628.4,411,354,411,23.7
'2018-05-29 22:52:01.00',49.916,249,0,75.3,628.4,411,354,411,23.7
'2018-05-29 22:52:02.00',49.917,250,-3,75.3,628.3,411,354,411,23.7
'2018-05-29 22:52:02.99',49.917,252,-3,75.3,628.3,411,354,411,23.7
'2018-05-29 22:52:04.00',49.917,250,2,75.3,628.3,411,354,410,23.7
'2018-05-29 22:52:04.99',49.916,252,1,75.3,628.3,411,354,410,23.7
'2018-05-29 22:52:06.00',49.915,248,2,75.3,628.3,411,354,410,23.7
'2018-05-29 22:52:07.00',49.915,249,-1,75.3,628.3,411,354,410,23.7
'2018-05-29 22:52:08.00',49.914,251,-1,75.3,628.3,411,354,410,23.7
'2018-05-29 22:52:09.00',49.912,251,-2,75.3,628.3,411,354,410,23.8
'2018-05-29 22:52:10.00',49.911,252,-1,75.2,628.3,411,354,410,23.8
'2018-05-29 22:52:11.00',49.909,250,1,75.2,628.2,411,354,410,23.8
'2018-05-29 22:52:12.00',49.910,249,1,75.2,628.2,411,354,410,23.8
'2018-05-29 22:52:13.00',49.912,250,0,75.2,628.2,411,354,410,23.8
'2018-05-29 22:52:14.00',49.913,251,-2,75.2,628.2,411,354,410,23.8
'2018-05-29 22:52:15.00',49.918,252,-1,75.2,628.1,411,354,410,23.8
'2018-05-29 22:52:15.99',49.920,251,0,75.2,628.1,411,354,410,23.8
'2018-05-29 22:52:17.00',49.923,253,0,75.2,628.1,411,354,410,23.8
'2018-05-29 22:52:18.00',49.927,253,-2,75.2,628.1,411,354,411,23.8
'2018-05-29 22:52:19.00',49.930,252,-1,75.1,628.1,411,354,411,23.8
'2018-05-29 22:52:20.00',49.931,250,-1,75.1,628.1,411,354,411,23.8
'2018-05-29 22:52:21.00',49.930,251,-1,75.1,628.1,411,354,411,23.8
'2018-05-29 22:52:22.00',49.929,250,0,75.1,628.1,411,354,411,23.8
'2018-05-29 22:52:23.00',49.927,250,-1,75.1,628.0,411,354,411,23.8
'2018-05-29 22:52:24.00',49.925,250,-1,75.1,628.0,411,354,411,23.8
'2018-05-29 22:52:25.00',49.922,250,-2,75.1,628.0,411,354,409,23.8
'2018-05-29 22:52:26.00',49.919,252,-1,75.1,628.0,411,354,409,23.8
'2018-05-29 22:52:26.99',49.917,250,0,75.1,628.0,410,354,409,23.8
'2018-05-29 22:52:28.00',49.915,248,0,75.1,628.0,410,354,409,23.8
'2018-05-29 22:52:28.99',49.913,248,-1,75.0,627.9,410,354,409,23.8
'2018-05-29 22:52:30.00',49.912,249,-1,75.0,627.9,410,354,409,23.8
'2018-05-29 22:52:31.00',49.910,250,-3,75.0,627.9,410,354,410,23.8
'2018-05-29 22:52:32.00',49.909,249,0,75.0,627.9,410,354,410,23.8
'2018-05-29 22:52:33.00',49.910,252,-3,75.0,627.9,410,354,410,23.8
'2018-05-29 22:52:34.00',49.911,249,0,75.0,627.9,410,354,410,23.8
'2018-05-29 22:52:35.00',49.912,250,-1,75.0,627.9,410,354,410,23.8
'2018-05-29 22:52:36.00',49.913,248,-1,75.0,627.9,410,354,410,23.8
'2018-05-29 22:52:37.00',49.914,253,-1,75.0,627.9,410,354,410,23.8
'2018-05-29 22:52:38.00',49.916,250,-1,75.0,627.9,410,354,411,23.8
'2018-05-29 22:52:39.00',49.918,251,0,75.0,627.9,410,354,411,23.8
'2018-05-29 22:52:39.99',49.921,248,-1,75.0,627.8,410,354,411,23.8
'2018-05-29 22:52:41.00',49.923,249,-2,75.0,627.8,410,354,411,23.8
'2018-05-29 22:52:41.99',49.925,249,-1,75.0,627.8,410,354,411,23.8
'2018-05-29 22:52:43.00',49.923,251,-3,75.0,627.8,410,354,411,23.8
'2018-05-29 22:52:44.00',49.921,252,-1,75.0,627.8,410,354,411,23.8
'2018-05-29 22:52:45.00',49.921,252,-1,75.0,627.8,410,354,411,23.8
'2018-05-29 22:52:46.00',49.921,253,-1,75.0,627.8,410,354,411,23.8
'2018-05-29 22:52:47.00',49.919,248,0,75.0,627.8,410,354,411,23.8
'2018-05-29 22:52:48.00',49.916,249,-1,75.0,627.8,410,354,411,23.8
'2018-05-29 22:52:49.00',49.914,250,-3,75.0,627.8,411,354,411,23.8
'2018-05-29 22:52:50.00',49.910,252,-1,75.0,627.7,411,354,411,23.8
'2018-05-29 22:52:51.00',49.907,252,-1,75.0,627.7,411,354,411,23.8
'2018-05-29 22:52:52.00',49.905,250,1,75.0,627.7,411,354,411,23.8
'2018-05-29 22:52:52.99',49.904,251,1,75.0,627.7,411,354,411,23.8
'2018-05-29 22:52:54.00',49.903,250,-1,75.0,627.7,411,354,411,23.8
'2018-05-29 22:52:55.00',49.901,254,-1,75.0,627.6,411,354,411,23.8
'2018-05-29 22:52:56.00',49.901,253,-1,75.0,627.6,411,354,411,23.8
'2018-05-29 22:52:57.00',49.904,252,1,75.0,627.6,411,354,411,23.8
'2018-05-29 22:52:58.00',49.907,250,-1,75.0,627.6,411,354,411,23.8
'2018-05-29 22:52:59.00',49.912,250,0,75.0,627.6,411,354,411,23.8
'2018-05-29 22:53:00.00',49.914,252,-1,75.0,627.6,412,354,411,23.8
'2018-05-29 22:53:01.00',49.916,251,-1,75.0,627.6,412,354,411,23.8
'2018-05-29 22:53:02.00',49.919,252,-1,75.0,627.6,412,354,411,23.8
'2018-05-29 22:53:03.00',49.921,249,1,75.0,627.6,412,354,411,23.8
'2018-05-29 22:53:04.00',49.920,248,-1,74.9,627.6,411,354,411,23.8
'2018-05-29 22:53:05.00',49.919,249,-1,74.9,627.5,411,354,411,23.8
'2018-05-29 22:53:05.99',49.918,250,-3,74.9,627.5,411,354,411,23.8
'2018-05-29 22:53:07.00',49.916,252,-1,74.9,627.5,411,354,411,23.8
'2018-05-29 22:53:07.99',49.915,250,-1,74.9,627.5,411,354,411,23.8
'2018-05-29 22:53:09.00',49.915,250,1,74.9,627.5,411,354,411,23.8
'2018-05-29 22:53:10.00',49.915,247,0,74.9,627.5,411,354,410,23.8
'2018-05-29 22:53:11.00',49.916,249,-1,74.9,627.5,411,354,410,23.8
'2018-05-29 22:53:12.00',49.916,251,-3,74.9,627.5,411,354,410,23.8
'2018-05-29 22:53:13.00',49.915,251,-1,74.9,627.4,411,354,410,23.8
'2018-05-29 22:53:14.00',49.915,253,-2,74.8,627.4,411,354,410,23.8
'2018-05-29 22:53:15.00',49.914,252,-2,74.8,627.4,411,354,410,23.8
'2018-05-29 22:53:16.00',49.913,250,-1,74.8,627.4,411,354,410,23.8
'2018-05-29 22:53:17.00',49.913,250,0,74.8,627.3,411,354,411,23.8
'2018-05-29 22:53:18.00',49.911,252,-3,74.8,627.3,411,354,411,23.8
'2018-05-29 22:53:18.99',49.908,250,1,74.8,627.3,410,354,411,23.8
'2018-05-29 22:53:20.00',49.906,252,-1,74.8,627.3,410,354,411,23.8
'2018-05-29 22:53:21.00',49.905,248,2,74.8,627.3,410,354,411,23.8
'2018-05-29 22:53:22.00',49.906,249,-1,74.8,627.3,410,354,411,23.8
'2018-05-29 22:53:23.00',49.906,253,-3,74.8,627.3,410,354,411,23.8
'2018-05-29 22:53:24.00',49.906,251,3,74.8,627.3,410,354,411,23.8
'2018-05-29 22:53:25.00',49.907,250,-1,74.8,627.3,410,354,411,23.8
'2018-05-29 22:53:26.00',49.908,248,-1,74.8,627.3,410,354,411,23.8
'2018-05-29 22:53:27.00',49.910,252,-3,74.8,627.2,410,354,411,23.8
'2018-05-29 22:53:28.00',49.912,248,-1,74.8,627.2,410,354,411,23.8
'2018-05-29 22:53:29.00',49.913,250,-1,74.8,627.2,410,354,411,23.8
'2018-05-29 22:53:30.00',49.915,247,1,74.8,627.2,410,354,408,23.8
'2018-05-29 22:53:31.00',49.917,249,-1,74.8,627.1,410,354,408,23.8
'2018-05-29 22:53:31.99',49.917,251,-1,74.8,627.1,410,354,408,23.9
'2018-05-29 22:53:33.00',49.916,251,-1,74.8,627.1,410,354,408,23.9
'2018-05-29 22:53:33.99',49.914,250,-1,74.8,627.1,410,354,408,23.9
'2018-05-29 22:53:35.00',49.913,252,-1,74.8,627.1,410,354,410,23.9
'2018-05-29 22:53:36.00',49.911,249,1,74.8,627.1,410,354,410,23.9
'2018-05-29 22:53:37.00',49.909,250,-1,74.7,627.1,410,354,410,23.9
'2018-05-29 22:53:38.00',49.908,251,-3,74.7,627.1,410,354,410,23.9
'2018-05-29 22:53:39.00',49.906,249,-1,74.7,627.1,410,354,410,23.9
'2018-05-29 22:53:40.00',49.905,250,-2,74.7,627.1,410,354,410,23.9
'2018-05-29 22:53:41.00',49.903,247,-1,74.7,627.1,410,354,410,23.9
'2018-05-29 22:53:42.00',49.902,248,-1,74.7,627.0,410,354,409,23.9
'2018-05-29 22:53:43.00',49.903,251,-4,74.7,627.0,410,354,409,23.9
'2018-05-29 22:53:44.00',49.904,252,-2,74.7,627.0,410,354,409,23.9
'2018-05-29 22:53:44.99',49.905,251,-3,74.7,627.0,410,354,409,23.9
'2018-05-29 22:53:46.00',49.907,252,1,74.7,627.0,410,354,409,23.9
'2018-05-29 22:53:47.00',49.909,249,-3,74.7,627.0,410,354,409,23.9
'2018-05-29 22:53:48.00',49.913,249,-2,74.6,627.0,410,354,409,23.9
'2018-05-29 22:53:49.00',49.921,250,-5,74.6,627.0,410,354,409,23.9
'2018-05-29 22:53:50.00',49.927,250,-1,74.6,627.0,410,354,409,23.9
'2018-05-29 22:53:51.00',49.933,250,-3,74.6,627.0,410,354,409,23.9
'2018-05-29 22:53:52.00',49.938,251,-1,74.6,627.0,410,354,409,23.9
'2018-05-29 22:53:53.00',49.942,248,1,74.6,627.0,410,354,409,23.9
'2018-05-29 22:53:54.00',49.941,249,-1,74.6,626.9,410,354,409,23.9
'2018-05-29 22:53:55.00',49.938,249,-1,74.6,626.9,410,354,410,23.9
'2018-05-29 22:53:56.00',49.936,250,-1,74.6,626.9,410,354,410,23.9
'2018-05-29 22:53:57.00',49.935,250,-3,74.6,626.9,410,354,410,23.9
'2018-05-29 22:53:57.99',49.932,250,0,74.6,626.9,410,354,410,23.9
'2018-05-29 22:53:59.00',49.926,252,-3,74.6,626.9,410,354,410,23.9
'2018-05-29 22:54:00.00',49.922,251,1,74.5,626.9,410,354,410,23.9
'2018-05-29 22:54:01.00',49.917,250,-1,74.5,626.9,410,354,410,23.9
'2018-05-29 22:54:02.00',49.913,250,0,74.5,626.9,410,354,410,23.9
'2018-05-29 22:54:03.00',49.912,251,-3,74.5,626.8,411,354,410,23.9
'2018-05-29 22:54:04.00',49.915,252,-1,74.5,626.8,411,354,410,23.9
'2018-05-29 22:54:05.00',49.920,250,-1,74.5,626.8,411,354,410,23.9
'2018-05-29 22:54:06.00',49.923,248,1,74.5,626.8,411,354,410,23.9
'2018-05-29 22:54:07.00',49.928,246,0,74.4,626.7,411,354,410,23.9
'2018-05-29 22:54:08.00',49.931,250,-1,74.4,626.7,411,354,409,23.9
'2018-05-29 22:54:08.99',49.935,249,-1,74.4,626.7,411,354,409,23.9
'2018-05-29 22:54:10.00',49.937,251,-3,74.4,626.7,411,354,409,23.9
'2018-05-29 22:54:10.99',49.939,252,-2,74.4,626.7,411,354,409,23.9
'2018-05-29 22:54:12.00',49.941,250,0,74.4,626.7,411,354,409,23.9
'2018-05-29 22:54:13.00',49.940,252,-3,74.4,626.7,411,354,409,23.9
'2018-05-29 22:54:14.00',49.937,252,-1,74.4,626.7,411,354,409,23.9
'2018-05-29 22:54:15.00',49.930,249,-1,74.4,626.7,411,354,409,23.9
'2018-05-29 22:54:16.00',49.926,250,-1,74.3,626.6,411,354,409,23.9
'2018-05-29 22:54:17.00',49.925,250,-2,74.3,626.6,411,354,409,23.9
'2018-05-29 22:54:18.00',49.923,252,-3,74.3,626.6,411,354,409,23.9
'2018-05-29 22:54:19.00',49.923,250,-1,74.3,626.6,411,354,409,23.9
'2018-05-29 22:54:20.00',49.922,252,1,74.3,626.5,411,354,409,23.9
'2018-05-29 22:54:21.00',49.921,248,1,74.3,626.5,411,354,411,23.9
'2018-05-29 22:54:21.99',49.920,248,0,74.3,626.5,411,354,411,23.9
'2018-05-29 22:54:23.00',49.920,250,-1,74.3,626.5,411,354,411,23.9
'2018-05-29 22:54:24.00',49.919,252,-3,74.3,626.5,411,354,411,23.9
'2018-05-29 22:54:25.00',49.920,251,-1,74.3,626.5,411,354,411,23.9
'2018-05-29 22:54:26.00',49.922,255,-1,74.3,626.5,411,354,411,23.9
'2018-05-29 22:54:27.00',49.926,251,-1,74.3,626.5,411,354,410,23.9
'2018-05-29 22:54:28.00',49.929,249,1,74.3,626.5,411,354,410,23.9
'2018-05-29 22:54:29.00',49.933,250,-1,74.3,626.5,411,354,410,23.9
'2018-05-29 22:54:30.00',49.938,249,1,74.2,626.4,411,354,410,23.9
'2018-05-29 22:54:31.00',49.940,252,-2,74.2,626.4,411,354,410,23.9
'2018-05-29 22:54:32.00',49.941,250,1,74.2,626.4,411,354,410,23.9
'2018-05-29 22:54:33.00',49.942,248,-1,74.2,626.4,411,354,410,23.9
'2018-05-29 22:54:34.00',49.941,248,-1,74.2,626.4,411,354,409,23.9
'2018-05-29 22:54:34.99',49.941,249,-1,74.2,626.4,411,354,409,23.9
'2018-05-29 22:54:36.00',49.942,250,-2,74.2,626.4,411,354,409,23.9
'2018-05-29 22:54:36.99',49.943,252,-1,74.2,626.4,411,354,409,23.9
'2018-05-29 22:54:38.00',49.945,250,0,74.1,626.4,411,354,409,23.9
'2018-05-29 22:54:39.00',49.947,250,-3,74.1,626.4,411,354,409,23.9
'2018-05-29 22:54:40.00',49.952,253,-2,74.1,626.4,411,354,410,23.9
'2018-05-29 22:54:41.00',49.954,248,-1,74.1,626.3,411,354,410,23.9
'2018-05-29 22:54:42.00',49.956,249,0,74.1,626.3,410,354,410,23.9
'2018-05-29 22:54:43.00',49.958,249,-3,74.1,626.3,410,354,410,23.9
'2018-05-29 22:54:44.00',49.960,250,-1,74.1,626.3,410,354,410,23.9
'2018-05-29 22:54:45.00',49.961,248,-2,74.1,626.3,410,354,410,23.9
'2018-05-29 22:54:46.00',49.960,248,-1,74.1,626.3,410,354,410,23.9
'2018-05-29 22:54:47.00',49.959,250,-4,74.1,626.3,410,354,409,23.9
'2018-05-29 22:54:47.99',49.957,252,-3,74.0,626.3,410,354,409,23.9
'2018-05-29 22:54:49.00',49.955,252,-2,74.0,626.3,411,354,409,23.9
'2018-05-29 22:54:50.00',49.954,250,0,74.0,626.2,411,354,409,23.9
'2018-05-29 22:54:51.00',49.954,250,-1,74.0,626.2,411,354,409,23.9
'2018-05-29 22:54:52.00',49.956,251,0,74.0,626.2,411,354,409,23.9
'2018-05-29 22:54:53.00',49.959,247,0,74.0,626.2,411,354,409,23.9
'2018-05-29 22:54:54.00',49.961,246,1,74.0,626.2,411,354,409,23.9
'2018-05-29 22:54:55.00',49.961,247,-1,74.0,626.2,411,354,409,23.9
'2018-05-29 22:54:56.00',49.961,249,-1,74.0,626.1,411,354,409,23.9
'2018-05-29 22:54:57.00',49.961,250,-1,74.0,626.1,411,354,409,23.9
'2018-05-29 22:54:58.00',49.963,249,-1,74.0,626.1,411,354,409,23.9
'2018-05-29 22:54:59.00',49.965,251,-3,74.0,626.1,411,354,409,23.9
'2018-05-29 22:55:00.00',49.967,252,-3,74.0,626.1,411,354,411,23.9
'2018-05-29 22:55:00.99',49.967,253,-3,74.0,626.1,411,354,411,23.9
'2018-05-29 22:55:02.00',49.965,252,1,74.0,626.1,411,354,411,23.9
'2018-05-29 22:55:02.99',49.963,250,0,74.0,626.1,411,354,411,23.9
'2018-05-29 22:55:04.00',49.963,250,1,74.0,626.1,411,354,411,23.9
'2018-05-29 22:55:05.00',49.965,254,-2,74.0,626.1,412,354,411,23.9
'2018-05-29 22:55:06.00',49.967,254,0,74.0,626.0,412,354,410,23.9
'2018-05-29 22:55:07.00',49.970,250,1,74.0,626.0,412,354,410,23.9
'2018-05-29 22:55:08.00',49.974,251,0,74.0,626.0,412,354,410,23.9
'2018-05-29 22:55:09.00',49.976,250,0,74.0,626.0,412,354,410,23.9
'2018-05-29 22:55:10.00',49.979,249,0,74.0,626.0,412,355,410,23.9
'2018-05-29 22:55:11.00',49.980,249,-2,74.0,626.0,412,355,410,23.9
'2018-05-29 22:55:12.00',49.981,250,-1,74.0,626.0,412,355,410,23.9
'2018-05-29 22:55:13.00',49.982,250,-1,74.0,626.0,412,355,409,23.9
'2018-05-29 22:55:13.99',49.983,249,-1,74.0,625.9,412,355,409,23.9
'2018-05-29 22:55:15.00',49.985,252,0,74.0,625.9,412,355,409,23.9
'2018-05-29 22:55:16.00',49.984,250,-1,74.0,625.9,412,355,409,23.9
'2018-05-29 22:55:17.00',49.984,251,0,74.0,625.9,412,354,409,23.9
'2018-05-29 22:55:18.00',49.983,249,-2,74.0,625.9,412,354,409,23.9
'2018-05-29 22:55:19.00',49.983,250,-2,74.0,625.9,412,354,409,23.9
'2018-05-29 22:55:20.00',49.984,249,-4,74.0,625.8,412,354,410,23.9
'2018-05-29 22:55:21.00',49.986,250,-3,74.0,625.8,412,354,410,23.9
'2018-05-29 22:55:22.00',49.989,252,-3,74.0,625.8,412,354,410,23.9
'2018-05-29 22:55:23.00',49.994,251,-2,74.0,625.8,412,354,410,23.9
'2018-05-29 22:55:24.00',49.996,252,-2,73.9,625.8,412,355,410,23.9
'2018-05-29 22:55:25.00',49.999,253,-2,73.9,625.8,412,355,410,23.9
'2018-05-29 22:55:26.00',50.004,252,-2,73.9,625.8,412,355,410,23.9
'2018-05-29 22:55:26.99',50.008,252,-2,73.9,625.8,412,355,410,23.9
'2018-05-29 22:55:28.00',50.011,253,-2,73.9,625.7,412,355,410,23.9
'2018-05-29 22:55:28.99',50.012,250,-3,73.9,625.7,412,355,410,23.9
'2018-05-29 22:55:30.00',50.012,251,-3,73.9,625.7,412,355,410,23.9
'2018-05-29 22:55:31.00',50.012,250,-1,73.9,625.7,413,355,410,23.9
'2018-05-29 22:55:32.00',50.012,250,-2,73.9,625.6,413,355,410,23.9
'2018-05-29 22:55:33.00',50.013,250,-1,73.9,625.6,413,355,410,23.9
'2018-05-29 22:55:34.00',50.013,250,0,73.9,625.6,413,355,410,23.9
'2018-05-29 22:55:35.00',50.013,250,0,73.8,625.6,413,355,410,23.9
'2018-05-29 22:55:36.00',50.013,252,0,73.8,625.6,413,355,410,23.9
'2018-05-29 22:55:37.00',50.013,252,-1,73.8,625.6,413,355,410,23.9
'2018-05-29 22:55:37.99',50.015,251,-2,73.8,625.6,413,355,410,23.9
'2018-05-29 22:55:39.00',50.016,252,-3,73.8,625.6,413,355,410,23.9
'2018-05-29 22:55:39.99',50.017,253,-3,73.8,625.6,413,355,410,23.9
'2018-05-29 22:55:41.00',50.017,251,-3,73.8,625.6,413,355,411,23.9
'2018-05-29 22:55:42.00',50.019,252,-3,73.8,625.6,413,355,411,23.9
'2018-05-29 22:55:43.00',50.022,249,0,73.8,625.6,413,355,411,23.9
'2018-05-29 22:55:44.00',50.026,250,-1,73.8,625.5,413,355,411,23.9
'2018-05-29 22:55:45.00',50.028,248,-1,73.8,625.5,413,355,411,23.9
'2018-05-29 22:55:46.00',50.029,250,-2,73.8,625.5,413,355,411,23.9
'2018-05-29 22:55:47.00',50.028,250,-1,73.8,625.5,413,355,411,23.9
'2018-05-29 22:55:48.00',50.026,250,0,73.8,625.5,413,355,411,23.9
'2018-05-29 22:55:49.00',50.024,249,2,73.8,625.5,412,355,411,23.9
'2018-05-29 22:55:50.00',50.023,249,1,73.8,625.5,412,355,411,23.9
'2018-05-29 22:55:50.99',50.022,250,1,73.8,625.5,412,355,411,23.9
'2018-05-29 22:55:52.00',50.023,252,0,73.8,625.5,412,355,411,23.9
'2018-05-29 22:55:53.00',50.023,253,-1,73.8,625.5,412,355,411,23.9
'2018-05-29 22:55:54.00',50.022,253,-1,73.8,625.5,412,355,411,23.9
'2018-05-29 22:55:55.00',50.021,252,-3,73.8,625.4,412,355,411,23.9
'2018-05-29 22:55:56.00',50.019,253,-1,73.8,625.4,412,355,411,23.9
'2018-05-29 22:55:57.00',50.018,251,1,73.8,625.4,412,355,411,23.9
'2018-05-29 22:55:58.00',50.018,251,0,73.8,625.4,412,355,411,23.9
'2018-05-29 22:55:59.00',50.017,252,0,73.7,625.4,412,355,411,23.9
'2018-05-29 22:56:00.00',50.016,253,-1,73.7,625.4,412,355,411,23.9
'2018-05-29 22:56:01.00',50.015,252,-3,73.7,625.4,412,355,411,23.9
'2018-05-29 22:56:02.00',50.015,252,-3,73.7,625.4,412,355,409,23.9
'2018-05-29 22:56:03.00',50.014,252,-3,73.7,625.4,412,355,409,23.9
'2018-05-29 22:56:03.99',50.012,253,-3,73.7,625.3,412,355,409,23.9
'2018-05-29 22:56:05.00',50.006,250,-3,73.7,625.3,412,355,409,23.9
'2018-05-29 22:56:05.99',49.997,251,-3,73.7,625.3,412,355,409,23.9
'2018-05-29 22:56:07.00',49.986,250,-4,73.6,625.3,412,355,409,23.9
'2018-05-29 22:56:08.00',49.976,252,-3,73.6,625.2,412,355,409,23.9
'2018-05-29 22:56:09.00',49.969,251,-2,73.6,625.2,412,355,409,23.9
'2018-05-29 22:56:10.00',49.965,250,0,73.6,625.2,412,355,409,23.9
'2018-05-29 22:56:11.00',49.961,252,-3,73.6,625.2,412,355,409,23.9
'2018-05-29 22:56:12.00',49.960,252,-1,73.6,625.2,412,355,409,23.9
'2018-05-29 22:56:13.00',49.960,251,-1,73.6,625.2,412,354,409,23.9
'2018-05-29 22:56:14.00',49.960,252,1,73.6,625.2,412,354,409,23.9
'2018-05-29 22:56:15.00',49.963,250,1,73.6,625.2,412,354,409,23.9
'2018-05-29 22:56:16.00',49.967,250,-1,73.6,625.2,412,354,410,23.9
'2018-05-29 22:56:16.99',49.971,251,-2,73.5,625.2,412,354,410,23.9
'2018-05-29 22:56:18.00',49.975,249,-2,73.5,625.2,412,354,410,23.9
'2018-05-29 22:56:19.00',49.978,250,-1,73.5,625.1,412,354,410,23.9
'2018-05-29 22:56:20.00',49.981,250,-1,73.5,625.1,412,355,410,23.9
'2018-05-29 22:56:21.00',49.985,251,0,73.5,625.1,412,355,410,23.9
'2018-05-29 22:56:22.00',49.989,250,-1,73.5,625.1,412,355,409,23.9
'2018-05-29 22:56:23.00',49.992,250,0,73.5,625.1,412,355,409,23.9
'2018-05-29 22:56:24.00',49.992,250,-3,73.5,625.1,412,355,409,23.9
'2018-05-29 22:56:25.00',49.990,250,-3,73.5,625.1,413,355,409,23.9
'2018-05-29 22:56:26.00',49.989,250,-3,73.5,625.0,413,355,409,23.9
'2018-05-29 22:56:27.00',49.987,251,-3,73.5,625.0,413,355,409,23.9
'2018-05-29 22:56:28.00',49.986,252,-3,73.5,625.0,413,355,409,23.9
'2018-05-29 22:56:29.00',49.988,251,-3,73.4,625.0,412,355,410,23.9
'2018-05-29 22:56:29.99',49.989,253,-2,73.4,625.0,412,355,410,23.9
'2018-05-29 22:56:31.00',49.991,252,-1,73.4,625.0,412,355,410,23.9
'2018-05-29 22:56:31.99',49.993,253,-3,73.4,624.9,412,355,410,23.9
'2018-05-29 22:56:33.00',49.995,252,0,73.4,624.9,412,355,410,23.9
'2018-05-29 22:56:34.00',49.998,253,-2,73.4,624.9,412,355,410,23.9
'2018-05-29 22:56:35.00',50.002,252,-2,73.4,624.9,412,355,410,23.9
'2018-05-29 22:56:36.00',50.005,253,-3,73.3,624.9,412,355,410,23.9
'2018-05-29 22:56:37.00',50.007,252,-1,73.3,624.9,412,355,410,23.9
'2018-05-29 22:56:38.00',50.010,253,-3,73.3,624.9,412,355,410,23.9
'2018-05-29 22:56:39.00',50.011,253,-2,73.3,624.9,412,355,410,23.9
'2018-05-29 22:56:40.00',50.012,254,-3,73.3,624.9,413,355,410,23.9
'2018-05-29 22:56:41.00',50.015,253,-1,73.3,624.9,413,355,410,23.9
'2018-05-29 22:56:42.00',50.017,253,-1,73.3,624.9,413,355,411,23.9
'2018-05-29 22:56:42.99',50.018,252,0,73.3,624.8,413,355,411,23.8
'2018-05-29 22:56:44.00',50.019,252,0,73.3,624.8,413,355,411,23.8
'2018-05-29 22:56:45.00',50.019,250,1,73.3,624.7,413,355,411,23.8
'2018-05-29 22:56:46.00',50.018,252,0,73.3,624.7,413,355,411,23.8
'2018-05-29 22:56:47.00',50.017,251,-3,73.3,624.7,413,355,411,23.8
'2018-05-29 22:56:48.00',50.015,252,-3,73.3,624.7,413,355,411,23.8
'2018-05-29 22:56:49.00',50.011,251,-1,73.2,624.7,413,355,409,23.8
'2018-05-29 22:56:50.00',50.007,251,-3,73.2,624.7,413,355,409,23.8
'2018-05-29 22:56:51.00',50.004,252,-3,73.2,624.7,413,355,409,23.8
'2018-05-29 22:56:52.00',50.001,252,25,73.2,624.7,413,355,409,23.8
'2018-05-29 22:56:53.00',49.996,253,-3,73.2,624.7,413,355,409,23.8
'2018-05-29 22:56:54.00',49.992,252,-1,73.2,624.7,413,355,409,23.8
'2018-05-29 22:56:55.00',49.987,251,-3,73.2,624.7,413,355,409,23.8
'2018-05-29 22:56:55.99',49.986,252,-1,73.2,624.7,413,355,410,23.8
'2018-05-29 22:56:57.00',49.986,252,0,73.2,624.6,412,355,410,23.8
'2018-05-29 22:56:57.99',49.986,253,0,73.1,624.6,412,355,410,23.8
'2018-05-29 22:56:59.00',49.987,250,0,73.1,624.6,412,355,410,23.7
'2018-05-29 22:57:00.00',49.989,250,-1,73.1,624.6,412,355,410,23.7
'2018-05-29 22:57:01.00',49.992,251,-1,73.1,624.6,412,355,410,23.7
'2018-05-29 22:57:02.00',49.994,253,-3,73.1,624.6,412,355,410,23.7
'2018-05-29 22:57:03.00',49.996,250,0,73.1,624.6,412,355,410,23.7
'2018-05-29 22:57:04.00',49.997,252,-3,73.1,624.6,413,355,410,23.7
'2018-05-29 22:57:05.00',49.996,251,1,73.1,624.6,413,355,410,23.7
'2018-05-29 22:57:06.00',49.994,251,-2,73.1,624.6,413,355,410,23.7
'2018-05-29 22:57:07.00',49.992,250,-1,73.1,624.6,413,355,410,23.7
'2018-05-29 22:57:08.00',49.991,252,-1,73.1,624.5,413,355,410,23.7
'2018-05-29 22:57:08.99',49.989,254,-2,73.0,624.5,413,355,410,23.7
'2018-05-29 22:57:10.00',49.989,253,-3,73.0,624.5,413,355,410,23.7
'2018-05-29 22:57:11.00',49.990,253,-3,73.0,624.5,413,355,410,23.7
'2018-05-29 22:57:12.00',49.989,253,-3,73.0,624.5,413,355,410,23.7
'2018-05-29 22:57:13.00',49.988,254,-2,73.0,624.5,413,355,410,23.7
'2018-05-29 22:57:14.00',49.986,253,-1,73.0,624.5,413,355,410,23.7
'2018-05-29 22:57:15.00',49.986,253,0,73.0,624.5,413,355,410,23.7
'2018-05-29 22:57:16.00',49.987,252,-1,73.0,624.5,413,355,410,23.7
'2018-05-29 22:57:17.00',49.992,253,1,73.0,624.5,413,355,409,23.7
'2018-05-29 22:57:18.00',49.994,250,-1,73.0,624.5,413,355,409,23.7
'2018-05-29 22:57:19.00',49.996,252,30,73.0,624.4,413,355,409,23.7
'2018-05-29 22:57:19.99',49.998,251,0,73.0,624.4,413,355,409,23.7
'2018-05-29 22:57:21.00',50.001,249,0,73.0,624.4,413,355,409,23.7
'2018-05-29 22:57:21.99',50.004,252,1,73.0,624.3,413,355,409,23.7
'2018-05-29 22:57:23.00',50.007,250,1,73.0,624.3,413,355,409,23.7
'2018-05-29 22:57:24.00',50.008,253,1,73.0,624.3,413,355,410,23.7
'2018-05-29 22:57:25.00',50.010,250,0,73.0,624.3,413,355,410,23.7
'2018-05-29 22:57:26.00',50.013,253,2,73.0,624.3,413,355,410,23.7
'2018-05-29 22:57:27.00',50.016,255,-1,73.0,624.3,413,355,410,23.7
'2018-05-29 22:57:28.00',50.021,255,0,73.0,624.3,413,355,410,23.7
'2018-05-29 22:57:29.00',50.024,254,-1,73.0,624.3,413,355,410,23.7
'2018-05-29 22:57:30.00',50.028,251,-2,73.0,624.3,413,355,410,23.7
'2018-05-29 22:57:31.00',50.030,251,-1,73.0,624.2,413,355,410,23.6
'2018-05-29 22:57:32.00',50.029,251,0,73.0,624.2,413,355,410,23.6
'2018-05-29 22:57:32.99',50.030,253,-1,73.0,624.2,413,355,410,23.6
'2018-05-29 22:57:34.00',50.031,253,-2,73.0,624.2,413,355,410,23.6
'2018-05-29 22:57:34.99',50.032,252,-3,73.0,624.2,413,355,410,23.6
'2018-05-29 22:57:36.00',50.032,252,0,73.0,624.2,413,355,410,23.6
'2018-05-29 22:57:37.00',50.032,250,-1,73.0,624.2,413,355,411,23.6
'2018-05-29 22:57:38.00',50.031,250,0,73.0,624.2,413,355,411,23.6
'2018-05-29 22:57:39.00',50.030,249,0,73.0,624.2,413,355,411,23.6
'2018-05-29 22:57:40.00',50.029,248,0,73.0,624.2,413,355,411,23.6
'2018-05-29 22:57:41.00',50.028,248,0,73.0,624.2,413,355,411,23.6
'2018-05-29 22:57:42.00',50.025,248,2,73.0,624.1,413,355,411,23.6
'2018-05-29 22:57:43.00',50.021,250,0,72.9,624.1,414,355,411,23.6
'2018-05-29 22:57:44.00',50.019,251,0,72.9,624.1,414,355,411,23.6
'2018-05-29 22:57:45.00',50.017,250,-1,72.9,624.0,414,355,411,23.6
'2018-05-29 22:57:45.99',50.015,248,0,72.9,624.0,413,355,411,23.6
'2018-05-29 22:57:47.00',50.014,251,1,72.9,624.0,413,355,411,23.6
'2018-05-29 22:57:48.00',50.014,250,-1,72.9,624.0,413,355,411,23.6
'2018-05-29 22:57:49.00',50.015,250,-1,72.9,624.0,413,355,411,23.6
'2018-05-29 22:57:50.00',50.019,248,-2,72.9,624.0,413,355,411,23.6
'2018-05-29 22:57:51.00',50.027,248,1,72.9,624.0,413,355,411,23.6
'2018-05-29 22:57:52.00',50.032,249,1,72.9,624.0,413,355,411,23.6
'2018-05-29 22:57:53.00',50.035,250,2,72.9,624.0,413,355,411,23.6
'2018-05-29 22:57:54.00',50.038,252,-1,72.9,624.0,413,355,411,23.6
'2018-05-29 22:57:55.00',50.041,252,-1,72.9,624.0,413,355,411,23.6
'2018-05-29 22:57:56.00',50.041,250,2,72.8,624.0,413,355,409,23.6
'2018-05-29 22:57:57.00',50.043,252,-1,72.8,623.9,413,355,409,23.6
'2018-05-29 22:57:58.00',50.043,252,-1,72.8,623.9,413,355,409,23.6
'2018-05-29 22:57:58.99',50.044,250,-2,72.8,623.9,413,355,409,23.6
'2018-05-29 22:58:00.00',50.043,249,-1,72.8,623.9,413,355,409,23.6
'2018-05-29 22:58:00.99',50.041,250,-1,72.8,623.9,413,355,409,23.6
'2018-05-29 22:58:02.00',50.038,250,-3,72.8,623.9,413,355,409,23.6
'2018-05-29 22:58:03.00',50.035,249,-1,72.8,623.9,413,355,409,23.6
'2018-05-29 22:58:04.00',50.032,250,-1,72.8,623.9,413,355,409,23.6
'2018-05-29 22:58:05.00',50.029,248,1,72.8,623.9,413,355,409,23.6
'2018-05-29 22:58:06.00',50.026,253,-1,72.8,623.9,413,355,409,23.6
'2018-05-29 22:58:07.00',50.025,253,-2,72.8,623.9,413,355,409,23.6
'2018-05-29 22:58:08.00',50.026,254,-2,72.8,623.8,413,355,409,23.6
'2018-05-29 22:58:09.00',50.028,252,-1,72.8,623.8,413,355,411,23.6
'2018-05-29 22:58:10.00',50.033,252,0,72.8,623.8,413,355,411,23.6
'2018-05-29 22:58:11.00',50.037,252,0,72.8,623.8,413,355,411,23.6
'2018-05-29 22:58:11.99',50.040,252,-2,72.8,623.8,413,355,411,23.6
'2018-05-29 22:58:13.00',50.040,251,-3,72.8,623.8,413,355,411,23.6
'2018-05-29 22:58:14.00',50.040,250,0,72.8,623.8,413,355,411,23.6
'2018-05-29 22:58:15.00',50.040,250,0,72.8,623.8,413,355,409,23.6
'2018-05-29 22:58:16.00',50.039,250,-1,72.8,623.8,413,355,409,23.6
'2018-05-29 22:58:17.00',50.037,248,-2,72.8,623.8,413,355,409,23.6
'2018-05-29 22:58:18.00',50.034,248,-1,72.8,623.8,414,355,409,23.6
'2018-05-29 22:58:19.00',50.033,248,1,72.7,623.7,414,355,409,23.6
'2018-05-29 22:58:20.00',50.033,250,1,72.7,623.7,414,355,409,23.6
'2018-05-29 22:58:21.00',50.033,252,-1,72.7,623.7,414,355,409,23.6
'2018-05-29 22:58:22.00',50.035,251,1,72.7,623.6,414,355,410,23.6
'2018-05-29 22:58:23.00',50.037,252,1,72.7,623.6,414,355,410,23.6
'2018-05-29 22:58:24.00',50.036,252,3,72.7,623.6,414,355,410,23.6
'2018-05-29 22:58:24.99',50.034,253,-1,72.7,623.6,414,355,410,23.6
'2018-05-29 22:58:26.00',50.032,253,-3,72.7,623.6,414,355,410,23.6
'2018-05-29 22:58:26.99',50.031,251,-3,72.6,623.6,414,355,410,23.6
'2018-05-29 22:58:28.00',50.031,250,-1,72.6,623.6,414,355,410,23.6
'2018-05-29 22:58:29.00',50.030,248,-1,72.6,623.6,414,355,410,23.6
'2018-05-29 22:58:30.00',50.028,250,-1,72.6,623.6,414,355,410,23.6
'2018-05-29 22:58:31.00',50.026,250,0,72.6,623.6,414,355,410,23.6
'2018-05-29 22:58:32.00',50.024,250,-1,72.6,623.6,414,355,410,23.6
'2018-05-29 22:58:33.00',50.022,247,-1,72.6,623.5,414,355,410,23.6
'2018-05-29 22:58:34.00',50.023,250,-2,72.6,623.5,414,355,410,23.6
'2018-05-29 22:58:35.00',50.025,250,0,72.5,623.5,414,355,409,23.6
'2018-05-29 22:58:36.00',50.027,250,2,72.5,623.5,414,355,409,23.6
'2018-05-29 22:58:37.00',50.028,252,2,72.5,623.5,414,355,409,23.6
'2018-05-29 22:58:37.99',50.030,254,1,72.5,623.5,414,355,409,23.6
'2018-05-29 22:58:39.00',50.032,253,-1,72.5,623.5,414,355,409,23.6
'2018-05-29 22:58:40.00',50.036,252,1,72.5,623.5,414,355,409,23.6
'2018-05-29 22:58:41.00',50.037,250,0,72.5,623.5,414,355,409,23.6
'2018-05-29 22:58:42.00',50.038,253,0,72.5,623.5,414,355,409,23.6
'2018-05-29 22:58:43.00',50.038,253,-3,72.5,623.4,414,355,409,23.6
'2018-05-29 22:58:44.00',50.039,250,-2,72.5,623.4,414,355,409,23.6
'2018-05-29 22:58:45.00',50.038,248,-1,72.5,623.3,414,355,409,23.6
'2018-05-29 22:58:46.00',50.038,249,1,72.5,623.3,414,355,409,23.6
'2018-05-29 22:58:47.00',50.039,250,-1,72.5,623.3,414,355,409,23.6
'2018-05-29 22:58:48.00',50.041,250,1,72.5,623.3,414,355,409,23.6
'2018-05-29 22:58:49.00',50.045,249,1,72.4,623.3,414,355,409,23.6
'2018-05-29 22:58:50.00',50.048,248,3,72.4,623.3,414,355,409,23.6
'2018-05-29 22:58:50.99',50.050,250,-1,72.4,623.3,414,355,409,23.7
'2018-05-29 22:58:52.00',50.051,250,1,72.4,623.3,414,355,409,23.7
'2018-05-29 22:58:53.00',50.051,248,2,72.4,623.3,414,355,409,23.7
'2018-05-29 22:58:54.00',50.051,250,0,72.4,623.3,414,355,410,23.7
'2018-05-29 22:58:55.00',50.049,252,-1,72.4,623.3,414,355,410,23.7
'2018-05-29 22:58:56.00',50.046,250,2,72.3,623.3,414,355,410,23.7
'2018-05-29 22:58:57.00',50.043,253,2,72.3,623.2,414,355,410,23.7
'2018-05-29 22:58:58.00',50.038,252,-1,72.3,623.2,415,355,410,23.7
'2018-05-29 22:58:59.00',50.031,252,-2,72.3,623.2,415,355,410,23.7
'2018-05-29 22:59:00.00',50.029,250,-2,72.3,623.2,415,355,410,23.7
'2018-05-29 22:59:01.00',50.028,250,0,72.3,623.2,415,355,410,23.7
'2018-05-29 22:59:01.99',50.026,249,-1,72.3,623.2,415,355,410,23.7
'2018-05-29 22:59:03.00',50.023,249,-3,72.3,623.2,415,355,410,23.7
'2018-05-29 22:59:03.99',50.023,250,-3,72.3,623.2,415,355,410,23.7
'2018-05-29 22:59:05.00',50.024,250,-1,72.3,623.2,415,355,410,23.7
'2018-05-29 22:59:06.00',50.025,250,-1,72.3,623.2,415,355,410,23.7
'2018-05-29 22:59:07.00',50.026,250,1,72.2,623.2,415,355,409,23.7
'2018-05-29 22:59:08.00',50.026,250,0,72.2,623.1,414,355,409,23.7
'2018-05-29 22:59:09.00',50.028,252,3,72.2,623.1,414,355,409,23.7
'2018-05-29 22:59:10.00',50.030,254,-3,72.2,623.1,414,355,409,23.7
'2018-05-29 22:59:11.00',50.030,253,-2,72.2,623.1,414,355,409,23.7
'2018-05-29 22:59:12.00',50.030,252,-1,72.2,623.1,414,355,409,23.7
'2018-05-29 22:59:13.00',50.030,252,-1,72.2,623.1,414,355,409,23.7
'2018-05-29 22:59:14.00',50.030,251,1,72.2,623.1,413,355,409,23.7
'2018-05-29 22:59:14.99',50.030,253,-1,72.2,623.1,413,355,409,23.7
'2018-05-29 22:59:16.00',50.029,252,-1,72.2,623.1,413,355,409,23.7
'2018-05-29 22:59:17.00',50.029,250,-1,72.2,623.1,413,355,409,23.7
'2018-05-29 22:59:18.00',50.027,251,-3,72.2,623.1,414,355,409,23.7
'2018-05-29 22:59:19.00',50.026,249,-1,72.2,623.0,414,355,409,23.7
'2018-05-29 22:59:20.00',50.026,250,0,72.2,623.0,414,355,409,23.7
'2018-05-29 22:59:21.00',50.026,249,-2,72.1,623.0,414,355,408,23.7
'2018-05-29 22:59:22.00',50.027,250,-2,72.1,623.0,414,355,408,23.7
'2018-05-29 22:59:23.00',50.029,249,-3,72.1,623.0,414,355,408,23.8
'2018-05-29 22:59:24.00',50.029,248,1,72.1,622.9,414,356,408,23.8
'2018-05-29 22:59:25.00',50.030,248,2,72.1,622.9,414,356,408,23.8
'2018-05-29 22:59:26.00',50.030,249,3,72.1,622.9,414,356,408,23.8
'2018-05-29 22:59:27.00',50.030,252,0,72.1,622.9,414,356,409,23.8
'2018-05-29 22:59:27.99',50.030,252,1,72.1,622.9,414,356,409,23.8
'2018-05-29 22:59:29.00',50.028,251,-1,72.0,622.9,414,356,409,23.8
'2018-05-29 22:59:29.99',50.027,250,0,72.0,622.9,414,356,409,23.8
'2018-05-29 22:59:31.00',50.026,250,1,72.0,622.9,414,355,409,23.8
'2018-05-29 22:59:32.00',50.025,250,-1,72.0,622.9,414,355,409,23.8
'2018-05-29 22:59:33.00',50.024,252,-1,72.0,622.8,414,355,409,23.8
'2018-05-29 22:59:34.00',50.022,252,-3,72.0,622.8,414,355,409,23.8
'2018-05-29 22:59:35.00',50.021,252,-3,72.0,622.8,414,355,409,23.7
'2018-05-29 22:59:36.00',50.021,250,-3,72.0,622.8,414,355,409,23.7
'2018-05-29 22:59:37.00',50.023,250,-1,72.0,622.8,414,355,409,23.7
'2018-05-29 22:59:38.00',50.025,250,-1,72.0,622.8,414,355,409,23.7
'2018-05-29 22:59:39.00',50.026,250,0,72.0,622.8,414,355,410,23.7
'2018-05-29 22:59:40.00',50.025,250,-1,72.0,622.8,414,355,410,23.7
'2018-05-29 22:59:40.99',50.024,250,0,72.0,622.8,414,355,410,23.7
'2018-05-29 22:59:42.00',50.023,250,-1,72.0,622.8,414,355,410,23.7
'2018-05-29 22:59:43.00',50.024,250,0,72.0,622.8,414,356,410,23.7
'2018-05-29 22:59:44.00',50.024,248,-1,72.0,622.7,414,356,410,23.7
'2018-05-29 22:59:45.00',50.024,249,1,72.0,622.7,415,356,409,23.7
'2018-05-29 22:59:46.00',50.024,249,1,72.0,622.7,415,356,409,23.7
'2018-05-29 22:59:47.00',50.024,250,2,72.0,622.7,414,356,409,23.7
'2018-05-29 22:59:48.00',50.023,250,-2,72.0,622.6,414,356,409,23.7
'2018-05-29 22:59:49.00',50.023,252,-1,72.0,622.6,414,355,409,23.7
'2018-05-29 22:59:50.00',50.023,252,0,72.0,622.6,414,355,409,23.7
'2018-05-29 22:59:51.00',50.024,250,1,72.0,622.6,414,355,409,23.7
'2018-05-29 22:59:52.00',50.025,251,0,72.0,622.6,414,355,409,23.7
'2018-05-29 22:59:53.00',50.025,250,0,72.0,622.6,414,355,409,23.7
'2018-05-29 22:59:53.99',50.024,252,-1,72.0,622.6,414,355,409,23.7
'2018-05-29 22:59:55.00',50.021,253,-1,72.0,622.6,414,355,409,23.7
'2018-05-29 22:59:55.99',50.017,252,-1,72.0,622.6,414,355,409,23.7
'2018-05-29 22:59:57.00',50.015,251,-3,72.0,622.5,414,355,409,23.7
'2018-05-29 22:59:58.00',50.011,252,-1,72.0,622.5,414,355,408,23.7
'2018-05-29 22:59:59.00',50.006,252,-1,72.0,622.5,414,355,408,23.7
'2018-05-29 23:00:00.00',50.002,252,-1,72.0,622.5,414,355,408,23.7
'2018-05-29 23:00:01.00',49.998,251,-2,72.0,622.5,414,355,408,23.7
'2018-05-29 23:00:02.00',49.993,252,-1,71.9,622.5,414,355,408,23.7
'2018-05-29 23:00:03.00',49.991,253,-1,71.9,622.5,414,355,408,23.7
'2018-05-29 23:00:04.00',49.988,252,-1,71.9,622.5,414,355,408,23.7
'2018-05-29 23:00:05.00',49.984,252,0,71.9,622.5,414,355,408,23.7
'2018-05-29 23:00:06.00',49.981,251,2,71.9,622.5,414,355,408,23.7
'2018-05-29 23:00:06.99',49.981,249,1,71.9,622.5,414,355,408,23.7
'2018-05-29 23:00:08.00',49.989,250,2,71.9,622.4,414,355,408,23.7
'2018-05-29 23:00:09.00',49.994,248,0,71.9,622.4,414,355,408,23.7
'2018-05-29 23:00:10.00',49.997,248,1,71.9,622.4,414,355,408,23.7
'2018-05-29 23:00:11.00',49.999,248,0,71.9,622.4,414,355,408,23.7
'2018-05-29 23:00:12.00',50.000,248,1,71.9,622.4,414,355,408,23.7
'2018-05-29 23:00:13.00',50.000,250,1,71.9,622.4,414,355,408,23.7
'2018-05-29 23:00:14.00',50.000,248,0,71.9,622.4,414,355,408,23.7
'2018-05-29 23:00:15.00',50.002,250,0,71.9,622.4,414,356,408,23.7
'2018-05-29 23:00:16.00',50.003,248,1,71.9,622.3,414,356,408,23.7
'2018-05-29 23:00:17.00',50.003,250,1,71.9,622.3,414,356,409,23.7
'2018-05-29 23:00:18.00',50.002,249,1,71.8,622.3,414,356,409,23.7
'2018-05-29 23:00:19.00',50.004,248,1,71.8,622.3,414,356,409,23.7
'2018-05-29 23:00:19.99',50.005,251,1,71.8,622.3,414,356,409,23.7
'2018-05-29 23:00:21.00',50.004,252,1,71.8,622.3,414,355,409,23.7
'2018-05-29 23:00:21.99',50.002,248,-1,71.8,622.3,414,355,409,23.7
'2018-05-29 23:00:23.00',50.000,251,-1,71.8,622.3,414,355,409,23.7
'2018-05-29 23:00:24.00',49.998,248,1,71.8,622.3,414,355,408,23.7
'2018-05-29 23:00:25.00',49.996,249,0,71.8,622.2,414,355,408,23.7
'2018-05-29 23:00:26.00',49.994,248,-1,71.8,622.2,414,355,408,23.7
'2018-05-29 23:00:27.00',49.992,248,1,71.8,622.2,414,356,408,23.7
'2018-05-29 23:00:28.00',49.991,248,1,71.8,622.2,414,356,408,23.7
'2018-05-29 23:00:29.00',49.990,247,-1,71.8,622.2,414,356,408,23.7
'2018-05-29 23:00:30.00',49.991,250,0,71.8,622.2,414,356,408,23.7
'2018-05-29 23:00:30.99',49.991,248,-1,71.8,622.2,414,356,408,23.7
'2018-05-29 23:00:32.00',49.990,248,-1,71.8,622.2,414,356,408,23.7
'2018-05-29 23:00:32.99',49.990,248,-1,71.8,622.2,414,356,408,23.7
'2018-05-29 23:00:34.00',49.988,248,-1,71.8,622.2,414,356,408,23.7
'2018-05-29 23:00:35.00',49.984,249,-1,71.8,622.1,414,356,408,23.7
'2018-05-29 23:00:36.00',49.981,250,-1,71.8,622.1,414,356,408,23.7
'2018-05-29 23:00:37.00',49.980,250,-1,71.7,622.1,414,356,408,23.7
'2018-05-29 23:00:38.00',49.980,250,0,71.7,622.1,414,356,408,23.7
