'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-29 23:00:39.00',49.981,249,-1,71.7,622.1,414,356,408,23.6
'2018-05-29 23:00:40.00',49.982,250,0,71.7,622.1,414,356,408,23.6
'2018-05-29 23:00:41.00',49.984,250,-2,71.7,622.1,414,355,408,23.6
'2018-05-29 23:00:42.00',49.986,250,-2,71.7,622.1,414,355,408,23.6
'2018-05-29 23:00:43.00',49.986,252,-3,71.7,622.1,414,355,408,23.6
'2018-05-29 23:00:43.99',49.985,251,-1,71.7,622.1,414,355,409,23.6
'2018-05-29 23:00:45.00',49.984,252,-3,71.6,622.1,415,355,409,23.6
'2018-05-29 23:00:46.00',49.982,252,-1,71.6,622.0,415,355,409,23.6
'2018-05-29 23:00:47.00',49.981,252,-2,71.6,622.0,415,355,409,23.6
'2018-05-29 23:00:48.00',49.981,253,1,71.6,622.0,415,355,409,23.6
'2018-05-29 23:00:49.00',49.980,252,1,71.6,622.0,415,355,409,23.6
'2018-05-29 23:00:50.00',49.979,251,-1,71.6,622.0,415,355,409,23.6
'2018-05-29 23:00:51.00',49.978,253,-1,71.6,622.0,415,355,409,23.6
'2018-05-29 23:00:52.00',49.977,253,-1,71.6,622.0,415,355,409,23.6
'2018-05-29 23:00:53.00',49.976,254,-1,71.6,622.0,415,355,409,23.6
'2018-05-29 23:00:54.00',49.975,253,2,71.6,622.0,415,355,409,23.6
'2018-05-29 23:00:55.00',49.973,252,0,71.5,622.0,415,355,409,23.6
'2018-05-29 23:00:56.00',49.971,252,1,71.5,621.9,415,355,409,23.6
'2018-05-29 23:00:56.99',49.971,250,0,71.5,621.9,415,355,408,23.6
'2018-05-29 23:00:58.00',49.972,248,0,71.5,621.9,415,355,408,23.6
'2018-05-29 23:00:58.99',49.973,250,-1,71.5,621.8,415,355,408,23.6
'2018-05-29 23:01:00.00',49.972,251,0,71.5,621.8,414,355,408,23.6
'2018-05-29 23:01:01.00',49.972,250,-1,71.5,621.8,414,355,408,23.6
'2018-05-29 23:01:02.00',49.971,248,0,71.5,621.8,414,355,408,23.6
'2018-05-29 23:01:03.00',49.971,249,-1,71.5,621.8,414,355,409,23.6
'2018-05-29 23:01:04.00',49.970,250,-1,71.5,621.8,414,355,409,23.6
'2018-05-29 23:01:05.00',49.964,251,-1,71.5,621.8,414,355,409,23.6
'2018-05-29 23:01:06.00',49.961,251,0,71.5,621.8,414,355,409,23.6
'2018-05-29 23:01:07.00',49.959,248,0,71.5,621.8,414,355,409,23.6
'2018-05-29 23:01:08.00',49.957,248,-1,71.4,621.8,414,355,409,23.6
'2018-05-29 23:01:09.00',49.958,249,-2,71.4,621.8,414,355,409,23.6
'2018-05-29 23:01:09.99',49.960,250,-1,71.4,621.7,414,355,408,23.6
'2018-05-29 23:01:11.00',49.962,250,-3,71.4,621.7,414,355,408,23.6
'2018-05-29 23:01:12.00',49.964,250,-3,71.4,621.7,414,355,408,23.6
'2018-05-29 23:01:13.00',49.965,252,-1,71.3,621.7,415,355,408,23.6
'2018-05-29 23:01:14.00',49.966,251,-2,71.3,621.7,415,355,408,23.6
'2018-05-29 23:01:15.00',49.978,252,-1,71.3,621.7,415,355,408,23.6
'2018-05-29 23:01:16.00',49.987,250,1,71.3,621.7,415,355,409,23.6
'2018-05-29 23:01:17.00',49.994,250,0,71.3,621.7,415,355,409,23.6
'2018-05-29 23:01:18.00',49.998,252,16,71.3,621.7,415,355,409,23.6
'2018-05-29 23:01:19.00',50.001,251,-1,71.3,621.7,415,355,409,23.6
'2018-05-29 23:01:20.00',50.001,252,15,71.3,621.6,415,355,409,23.6
'2018-05-29 23:01:21.00',50.001,250,-1,71.3,621.6,415,355,409,23.6
'2018-05-29 23:01:22.00',50.002,250,0,71.3,621.6,415,355,409,23.6
'2018-05-29 23:01:22.99',50.006,251,-1,71.3,621.6,414,355,409,23.6
'2018-05-29 23:01:24.00',50.007,250,-2,71.3,621.6,414,355,409,23.6
'2018-05-29 23:01:24.99',50.007,252,-3,71.3,621.6,414,355,409,23.6
'2018-05-29 23:01:26.00',50.007,250,-1,71.2,621.5,414,355,409,23.6
'2018-05-29 23:01:27.00',50.006,252,-2,71.2,621.5,414,355,409,23.6
'2018-05-29 23:01:28.00',50.005,253,-2,71.2,621.5,414,355,410,23.6
'2018-05-29 23:01:29.00',50.004,252,-1,71.2,621.5,414,355,410,23.6
'2018-05-29 23:01:30.00',50.000,252,-3,71.2,621.5,414,355,410,23.6
'2018-05-29 23:01:31.00',49.994,253,-2,71.2,621.5,415,355,410,23.6
'2018-05-29 23:01:32.00',49.990,250,-3,71.2,621.5,415,355,410,23.6
'2018-05-29 23:01:33.00',49.986,253,0,71.2,621.5,415,355,410,23.6
'2018-05-29 23:01:34.00',49.984,251,-1,71.2,621.5,415,355,410,23.6
'2018-05-29 23:01:35.00',49.982,250,1,71.2,621.5,415,355,410,23.6
'2018-05-29 23:01:35.99',49.983,249,0,71.2,621.5,415,355,410,23.6
'2018-05-29 23:01:37.00',49.985,251,2,71.2,621.5,415,355,410,23.6
'2018-05-29 23:01:38.00',49.994,252,0,71.1,621.4,415,355,410,23.6
'2018-05-29 23:01:39.00',50.000,250,-1,71.1,621.4,415,355,410,23.6
'2018-05-29 23:01:40.00',50.006,250,1,71.1,621.4,415,355,410,23.6
'2018-05-29 23:01:41.00',50.011,250,1,71.1,621.4,415,355,410,23.6
'2018-05-29 23:01:42.00',50.019,251,1,71.1,621.4,415,355,410,23.6
'2018-05-29 23:01:43.00',50.023,252,-1,71.1,621.4,415,355,410,23.6
'2018-05-29 23:01:44.00',50.024,253,0,71.1,621.4,415,356,410,23.6
'2018-05-29 23:01:45.00',50.017,252,-3,71.1,621.4,415,356,410,23.6
'2018-05-29 23:01:46.00',50.008,252,-3,71.1,621.4,415,356,409,23.6
'2018-05-29 23:01:47.00',49.996,252,-3,71.1,621.4,415,356,409,23.6
'2018-05-29 23:01:48.00',49.984,253,-2,71.1,621.3,415,356,409,23.6
'2018-05-29 23:01:48.99',49.975,253,-1,71.1,621.3,415,356,409,23.6
'2018-05-29 23:01:50.00',49.967,252,-1,71.1,621.3,415,355,409,23.6
'2018-05-29 23:01:50.99',49.958,255,-1,71.0,621.3,415,355,409,23.6
'2018-05-29 23:01:52.00',49.952,253,-1,71.0,621.3,415,355,410,23.6
'2018-05-29 23:01:53.00',49.948,251,1,71.0,621.3,415,355,410,23.6
'2018-05-29 23:01:54.00',49.945,249,1,71.0,621.3,415,355,410,23.6
'2018-05-29 23:01:55.00',49.943,250,-2,71.0,621.3,415,355,410,23.6
'2018-05-29 23:01:56.00',49.939,250,-1,71.0,621.3,415,355,410,23.6
'2018-05-29 23:01:57.00',49.937,252,-1,71.0,621.3,415,355,410,23.6
'2018-05-29 23:01:58.00',49.938,253,-3,71.0,621.3,415,355,409,23.6
'2018-05-29 23:01:59.00',49.941,250,0,71.0,621.2,415,355,409,23.6
'2018-05-29 23:02:00.00',49.943,250,0,71.0,621.2,416,355,409,23.6
'2018-05-29 23:02:01.00',49.948,250,1,71.0,621.2,416,355,409,23.6
'2018-05-29 23:02:01.99',49.950,248,1,71.0,621.2,416,355,409,23.6
'2018-05-29 23:02:03.00',49.952,248,1,71.0,621.2,416,355,409,23.6
'2018-05-29 23:02:04.00',49.955,248,-2,71.0,621.2,415,355,409,23.6
'2018-05-29 23:02:05.00',49.956,250,-1,71.0,621.2,415,355,409,23.6
'2018-05-29 23:02:06.00',49.958,249,-1,71.0,621.2,415,355,409,23.6
'2018-05-29 23:02:07.00',49.959,252,0,71.0,621.2,415,355,409,23.6
'2018-05-29 23:02:08.00',49.960,253,-2,71.0,621.2,415,355,409,23.6
'2018-05-29 23:02:09.00',49.961,251,3,71.0,621.1,415,355,409,23.6
'2018-05-29 23:02:10.00',49.962,250,2,71.0,621.1,415,355,410,23.6
'2018-05-29 23:02:11.00',49.963,250,-1,71.0,621.1,415,355,410,23.6
'2018-05-29 23:02:12.00',49.965,250,-1,71.0,621.1,415,355,410,23.6
'2018-05-29 23:02:12.99',49.967,251,-1,71.0,621.0,415,355,410,23.6
'2018-05-29 23:02:14.00',49.969,251,-1,71.0,621.0,415,355,410,23.6
'2018-05-29 23:02:14.99',49.971,249,-1,71.0,621.0,415,355,410,23.6
'2018-05-29 23:02:16.00',49.972,250,-1,71.0,621.0,415,355,410,23.6
'2018-05-29 23:02:17.00',49.973,251,-3,71.0,621.0,415,355,409,23.6
'2018-05-29 23:02:18.00',49.973,253,-3,71.0,621.0,415,355,409,23.6
'2018-05-29 23:02:19.00',49.973,252,-2,71.0,621.0,415,355,409,23.6
'2018-05-29 23:02:20.00',49.974,252,0,71.0,621.0,415,355,409,23.6
'2018-05-29 23:02:21.00',49.974,250,1,70.9,621.0,415,355,409,23.6
'2018-05-29 23:02:22.00',49.974,250,1,70.9,621.0,415,355,409,23.6
'2018-05-29 23:02:23.00',49.974,250,1,70.9,620.9,415,355,409,23.6
'2018-05-29 23:02:24.00',49.972,250,-1,70.9,620.9,415,355,410,23.6
'2018-05-29 23:02:25.00',49.969,252,-1,70.9,620.9,415,355,410,23.6
'2018-05-29 23:02:25.99',49.967,250,1,70.9,620.9,416,355,410,23.6
'2018-05-29 23:02:27.00',49.966,248,1,70.9,620.9,416,355,410,23.6
'2018-05-29 23:02:27.99',49.965,248,-1,70.9,620.9,416,355,410,23.6
'2018-05-29 23:02:29.00',49.965,249,-1,70.9,620.9,416,355,410,23.6
'2018-05-29 23:02:30.00',49.963,250,-1,70.9,620.9,416,355,410,23.6
'2018-05-29 23:02:31.00',49.963,249,-3,70.9,620.9,416,355,409,23.6
'2018-05-29 23:02:32.00',49.962,250,-3,70.9,620.9,416,355,409,23.6
'2018-05-29 23:02:33.00',49.962,250,-2,70.9,620.8,415,355,409,23.6
'2018-05-29 23:02:34.00',49.959,251,-1,70.9,620.8,416,355,409,23.6
'2018-05-29 23:02:35.00',49.957,251,1,70.9,620.8,416,355,409,23.6
'2018-05-29 23:02:36.00',49.955,251,1,70.9,620.8,416,355,409,23.6
'2018-05-29 23:02:37.00',49.953,253,-1,70.9,620.8,416,355,409,23.6
'2018-05-29 23:02:38.00',49.950,253,-2,70.9,620.8,416,355,409,23.6
'2018-05-29 23:02:38.99',49.948,250,1,70.9,620.8,416,355,409,23.6
'2018-05-29 23:02:40.00',49.944,248,0,70.9,620.8,416,355,409,23.6
'2018-05-29 23:02:41.00',49.942,251,-1,70.9,620.7,416,355,409,23.6
'2018-05-29 23:02:42.00',49.943,250,-1,70.8,620.7,416,355,409,23.6
'2018-05-29 23:02:43.00',49.943,251,-3,70.8,620.7,416,355,409,23.6
'2018-05-29 23:02:44.00',49.944,251,-3,70.8,620.7,416,355,410,23.6
'2018-05-29 23:02:45.00',49.949,251,1,70.8,620.7,416,355,410,23.6
'2018-05-29 23:02:46.00',49.950,251,0,70.8,620.7,416,355,410,23.7
'2018-05-29 23:02:47.00',49.950,250,-1,70.8,620.7,416,355,410,23.7
'2018-05-29 23:02:48.00',49.948,250,0,70.8,620.7,416,355,410,23.7
'2018-05-29 23:02:49.00',49.948,247,1,70.8,620.7,416,355,410,23.7
'2018-05-29 23:02:50.00',49.948,250,-1,70.8,620.7,416,355,411,23.7
'2018-05-29 23:02:51.00',49.947,249,0,70.8,620.6,416,355,411,23.7
'2018-05-29 23:02:51.99',49.946,252,-2,70.8,620.6,416,355,411,23.7
'2018-05-29 23:02:53.00',49.946,252,-2,70.8,620.6,416,355,411,23.7
'2018-05-29 23:02:53.99',49.942,253,0,70.8,620.6,416,355,411,23.7
'2018-05-29 23:02:55.00',49.939,252,0,70.8,620.6,416,355,411,23.7
'2018-05-29 23:02:56.00',49.935,253,-1,70.8,620.6,416,355,411,23.7
'2018-05-29 23:02:57.00',49.936,252,0,70.7,620.6,416,355,409,23.7
'2018-05-29 23:02:58.00',49.938,250,0,70.7,620.6,416,355,409,23.7
'2018-05-29 23:02:59.00',49.938,250,-2,70.7,620.6,416,355,409,23.7
'2018-05-29 23:03:00.00',49.937,249,-3,70.7,620.6,416,355,409,23.7
'2018-05-29 23:03:01.00',49.937,252,-3,70.7,620.6,416,355,409,23.7
'2018-05-29 23:03:02.00',49.937,250,1,70.7,620.6,416,355,409,23.7
'2018-05-29 23:03:03.00',49.937,251,1,70.7,620.5,416,355,409,23.7
'2018-05-29 23:03:04.00',49.936,250,-1,70.7,620.5,416,355,410,23.7
'2018-05-29 23:03:04.99',49.934,248,1,70.7,620.5,416,355,410,23.7
'2018-05-29 23:03:06.00',49.932,250,-1,70.6,620.5,416,355,410,23.8
'2018-05-29 23:03:07.00',49.931,250,0,70.6,620.5,416,355,410,23.8
'2018-05-29 23:03:08.00',49.930,250,-1,70.6,620.5,416,355,410,23.8
'2018-05-29 23:03:09.00',49.928,254,-1,70.6,620.5,416,355,410,23.8
'2018-05-29 23:03:10.00',49.927,253,2,70.6,620.5,416,355,410,23.8
'2018-05-29 23:03:11.00',49.926,253,-2,70.6,620.5,416,355,411,23.8
'2018-05-29 23:03:12.00',49.927,250,0,70.6,620.4,416,355,411,23.8
'2018-05-29 23:03:13.00',49.929,252,-3,70.6,620.4,416,355,411,23.8
'2018-05-29 23:03:14.00',49.930,250,1,70.6,620.4,416,355,411,23.8
'2018-05-29 23:03:15.00',49.932,250,-1,70.5,620.4,416,355,411,23.8
'2018-05-29 23:03:16.00',49.934,250,-1,70.5,620.4,416,355,411,23.8
'2018-05-29 23:03:17.00',49.934,248,1,70.5,620.4,416,355,410,23.8
'2018-05-29 23:03:17.99',49.936,248,-1,70.5,620.4,416,355,410,23.8
'2018-05-29 23:03:19.00',49.938,250,-1,70.5,620.4,416,355,410,23.8
'2018-05-29 23:03:19.99',49.938,250,-3,70.5,620.4,416,355,410,23.8
'2018-05-29 23:03:21.00',49.936,253,-1,70.5,620.4,416,355,410,23.8
'2018-05-29 23:03:22.00',49.933,253,1,70.5,620.4,416,355,410,23.8
'2018-05-29 23:03:23.00',49.931,253,-2,70.5,620.3,416,355,410,23.8
'2018-05-29 23:03:24.00',49.929,253,1,70.5,620.3,416,355,410,23.8
'2018-05-29 23:03:25.00',49.928,248,-1,70.5,620.3,416,355,410,23.8
'2018-05-29 23:03:26.00',49.927,250,-1,70.5,620.3,416,355,410,23.8
'2018-05-29 23:03:27.00',49.928,248,-2,70.5,620.3,416,355,410,23.8
'2018-05-29 23:03:28.00',49.929,253,-3,70.5,620.3,416,355,410,23.8
'2018-05-29 23:03:29.00',49.931,250,2,70.4,620.2,416,355,410,23.8
'2018-05-29 23:03:30.00',49.931,250,-2,70.4,620.2,416,355,410,23.8
'2018-05-29 23:03:30.99',49.932,247,1,70.3,620.2,416,355,410,23.8
'2018-05-29 23:03:32.00',49.937,247,0,70.3,620.2,416,355,410,23.8
'2018-05-29 23:03:33.00',49.940,248,-2,70.3,620.2,416,355,410,23.8
'2018-05-29 23:03:34.00',49.941,250,-2,70.3,620.2,415,355,410,23.8
'2018-05-29 23:03:35.00',49.942,252,-3,70.3,620.2,415,355,409,23.8
'2018-05-29 23:03:36.00',49.943,252,-3,70.3,620.2,415,355,409,23.8
'2018-05-29 23:03:37.00',49.945,251,-3,70.3,620.2,415,355,409,23.8
'2018-05-29 23:03:38.00',49.946,250,-1,70.3,620.1,415,354,409,23.8
'2018-05-29 23:03:39.00',49.947,253,-3,70.3,620.1,415,354,409,23.8
'2018-05-29 23:03:40.00',49.946,250,0,70.3,620.1,415,354,409,23.8
'2018-05-29 23:03:41.00',49.941,248,-3,70.3,620.1,415,354,408,23.8
'2018-05-29 23:03:41.99',49.937,249,-1,70.3,620.1,415,354,408,23.8
'2018-05-29 23:03:43.00',49.929,248,-1,70.3,620.1,415,354,408,23.8
'2018-05-29 23:03:43.99',49.924,252,-3,70.2,620.1,415,354,408,23.8
'2018-05-29 23:03:45.00',49.922,250,0,70.2,620.1,415,354,408,23.8
'2018-05-29 23:03:46.00',49.920,252,0,70.2,620.1,415,354,408,23.8
'2018-05-29 23:03:47.00',49.920,248,1,70.2,620.1,415,354,408,23.8
'2018-05-29 23:03:48.00',49.921,247,-1,70.2,620.1,415,354,410,23.8
'2018-05-29 23:03:49.00',49.922,250,-1,70.2,620.0,415,354,410,23.8
'2018-05-29 23:03:50.00',49.923,250,-3,70.2,620.0,415,354,410,23.8
'2018-05-29 23:03:51.00',49.923,253,0,70.2,620.0,415,355,410,23.8
'2018-05-29 23:03:52.00',49.924,250,0,70.2,620.0,415,355,410,23.8
'2018-05-29 23:03:53.00',49.925,252,-1,70.2,620.0,415,355,409,23.8
'2018-05-29 23:03:54.00',49.926,253,1,70.2,620.0,415,355,409,23.8
'2018-05-29 23:03:54.99',49.927,250,-1,70.2,620.0,415,355,409,23.8
'2018-05-29 23:03:56.00',49.927,250,-1,70.2,620.0,415,355,409,23.8
'2018-05-29 23:03:56.99',49.927,251,-3,70.2,620.0,415,354,409,23.8
'2018-05-29 23:03:58.00',49.928,252,-3,70.2,620.0,415,354,409,23.8
'2018-05-29 23:03:59.00',49.930,250,-2,70.1,620.0,415,354,409,23.8
'2018-05-29 23:04:00.00',49.932,251,-1,70.1,619.9,415,354,410,23.8
'2018-05-29 23:04:01.00',49.937,247,0,70.1,619.9,415,354,410,23.8
'2018-05-29 23:04:02.00',49.939,248,-1,70.1,619.9,416,354,410,23.8
'2018-05-29 23:04:03.00',49.945,249,-2,70.1,619.9,416,354,410,23.8
'2018-05-29 23:04:04.00',49.949,249,-2,70.1,619.9,416,355,410,23.8
'2018-05-29 23:04:05.00',49.950,249,-3,70.1,619.9,416,355,410,23.8
'2018-05-29 23:04:06.00',49.952,252,-3,70.1,619.9,416,355,410,23.8
'2018-05-29 23:04:07.00',49.953,250,-1,70.1,619.9,416,355,409,23.8
'2018-05-29 23:04:07.99',49.954,251,2,70.1,619.9,416,355,409,23.8
'2018-05-29 23:04:09.00',49.955,252,-1,70.1,619.9,416,355,409,23.8
'2018-05-29 23:04:10.00',49.956,251,-1,70.1,619.9,416,355,409,23.8
'2018-05-29 23:04:11.00',49.957,248,0,70.1,619.8,416,355,409,23.8
'2018-05-29 23:04:12.00',49.956,248,-1,70.0,619.8,416,355,409,23.8
'2018-05-29 23:04:13.00',49.954,248,-1,70.0,619.8,416,355,409,23.8
'2018-05-29 23:04:14.00',49.949,248,-1,70.0,619.8,415,355,409,23.8
'2018-05-29 23:04:15.00',49.944,248,-3,70.0,619.8,415,355,409,23.8
'2018-05-29 23:04:16.00',49.943,252,-1,70.0,619.8,415,354,409,23.8
'2018-05-29 23:04:17.00',49.943,252,-2,70.0,619.8,416,354,409,23.8
'2018-05-29 23:04:18.00',49.944,252,-1,70.0,619.7,416,354,409,23.8
'2018-05-29 23:04:19.00',49.945,250,-1,70.0,619.7,416,354,409,23.8
'2018-05-29 23:04:20.00',49.946,250,0,70.0,619.7,416,354,409,23.8
'2018-05-29 23:04:20.99',49.948,250,-2,70.0,619.7,416,354,409,23.8
'2018-05-29 23:04:22.00',49.950,253,-3,70.0,619.7,416,355,409,23.8
'2018-05-29 23:04:22.99',49.953,252,-1,70.0,619.7,416,355,409,23.8
'2018-05-29 23:04:24.00',49.954,250,1,70.0,619.7,416,355,409,23.8
'2018-05-29 23:04:25.00',49.953,251,1,70.0,619.7,416,355,410,23.8
'2018-05-29 23:04:26.00',49.952,252,-1,70.0,619.7,416,355,410,23.8
'2018-05-29 23:04:27.00',49.949,249,1,70.0,619.7,416,355,410,23.8
'2018-05-29 23:04:28.00',49.947,248,1,70.0,619.7,416,355,410,23.8
'2018-05-29 23:04:29.00',49.946,250,-1,70.0,619.6,416,355,410,23.8
'2018-05-29 23:04:30.00',49.943,250,0,70.0,619.6,416,355,410,23.8
'2018-05-29 23:04:31.00',49.940,251,-1,70.0,619.6,416,355,410,23.8
'2018-05-29 23:04:32.00',49.939,252,-3,70.0,619.6,416,355,410,23.8
'2018-05-29 23:04:33.00',49.939,250,1,70.0,619.6,416,355,410,23.8
'2018-05-29 23:04:33.99',49.938,252,-2,70.0,619.6,416,355,410,23.8
'2018-05-29 23:04:35.00',49.939,252,-1,70.0,619.6,416,355,410,23.8
'2018-05-29 23:04:36.00',49.939,248,-1,70.0,619.6,416,355,410,23.8
'2018-05-29 23:04:37.00',49.939,249,-1,70.0,619.6,416,355,410,23.8
'2018-05-29 23:04:38.00',49.939,248,-1,69.9,619.5,416,355,409,23.8
'2018-05-29 23:04:39.00',49.940,249,-2,69.9,619.5,416,355,409,23.8
'2018-05-29 23:04:40.00',49.941,252,-2,69.9,619.5,416,355,409,23.8
'2018-05-29 23:04:41.00',49.941,250,0,69.9,619.5,416,355,409,23.8
'2018-05-29 23:04:42.00',49.943,250,0,69.9,619.5,416,355,409,23.8
'2018-05-29 23:04:43.00',49.946,250,-2,69.9,619.5,416,355,409,23.8
'2018-05-29 23:04:44.00',49.950,250,0,69.9,619.5,416,355,408,23.8
'2018-05-29 23:04:45.00',49.951,247,-1,69.9,619.5,416,355,408,23.8
'2018-05-29 23:04:46.00',49.952,248,-1,69.9,619.5,416,355,408,23.8
'2018-05-29 23:04:46.99',49.951,250,-1,69.9,619.4,416,355,408,23.8
'2018-05-29 23:04:48.00',49.948,250,-1,69.9,619.4,416,355,408,23.8
'2018-05-29 23:04:48.99',49.947,252,-2,69.9,619.4,416,355,408,23.8
'2018-05-29 23:04:50.00',49.944,253,0,69.9,619.4,416,355,410,23.8
'2018-05-29 23:04:51.00',49.940,251,1,69.9,619.4,416,355,410,23.8
'2018-05-29 23:04:52.00',49.939,252,-1,69.9,619.4,416,355,410,23.8
'2018-05-29 23:04:53.00',49.936,252,-1,69.9,619.4,416,355,410,23.8
'2018-05-29 23:04:54.00',49.933,249,1,69.9,619.4,417,355,410,23.8
'2018-05-29 23:04:55.00',49.934,250,-1,69.9,619.3,417,355,410,23.8
'2018-05-29 23:04:56.00',49.932,250,-1,69.9,619.3,417,355,409,23.8
'2018-05-29 23:04:57.00',49.933,252,-2,69.9,619.3,417,355,409,23.8
'2018-05-29 23:04:58.00',49.933,252,-4,69.8,619.3,417,355,409,23.8
'2018-05-29 23:04:59.00',49.931,250,1,69.8,619.3,417,355,409,23.8
'2018-05-29 23:04:59.99',49.931,252,1,69.8,619.3,417,355,409,23.8
'2018-05-29 23:05:01.00',49.932,249,2,69.8,619.3,417,355,409,23.8
'2018-05-29 23:05:02.00',49.933,248,-1,69.8,619.3,417,355,409,23.8
'2018-05-29 23:05:03.00',49.934,250,-1,69.8,619.3,416,355,409,23.8
'2018-05-29 23:05:04.00',49.933,250,-2,69.8,619.2,416,355,409,23.8
'2018-05-29 23:05:05.00',49.934,253,-1,69.8,619.2,416,355,409,23.8
'2018-05-29 23:05:06.00',49.934,250,-1,69.8,619.2,416,354,409,23.8
'2018-05-29 23:05:07.00',49.935,253,-1,69.8,619.2,416,354,409,23.8
'2018-05-29 23:05:08.00',49.938,252,-1,69.8,619.2,416,354,409,23.8
'2018-05-29 23:05:09.00',49.939,251,3,69.8,619.2,416,354,410,23.8
'2018-05-29 23:05:10.00',49.940,250,-1,69.8,619.2,416,354,410,23.8
'2018-05-29 23:05:11.00',49.940,250,-1,69.8,619.2,416,354,410,23.8
'2018-05-29 23:05:12.00',49.938,249,-1,69.8,619.2,416,355,410,23.8
'2018-05-29 23:05:12.99',49.937,250,-1,69.8,619.2,416,355,410,23.8
'2018-05-29 23:05:14.00',49.936,250,-1,69.8,619.2,416,355,410,23.8
'2018-05-29 23:05:15.00',49.934,250,0,69.7,619.2,416,355,410,23.8
'2018-05-29 23:05:16.00',49.933,250,1,69.7,619.2,416,355,410,23.8
'2018-05-29 23:05:17.00',49.930,247,-1,69.7,619.1,416,355,410,23.8
'2018-05-29 23:05:18.00',49.926,250,-2,69.7,619.1,416,355,410,23.8
'2018-05-29 23:05:19.00',49.923,250,-1,69.7,619.1,416,355,410,23.8
'2018-05-29 23:05:20.00',49.924,252,-3,69.7,619.1,416,355,410,23.8
'2018-05-29 23:05:21.00',49.926,250,0,69.7,619.1,416,355,410,23.8
'2018-05-29 23:05:22.00',49.928,253,-3,69.6,619.1,416,355,408,23.8
'2018-05-29 23:05:23.00',49.929,252,-1,69.6,619.1,416,355,408,23.8
'2018-05-29 23:05:23.99',49.930,250,-4,69.6,619.1,416,355,408,23.8
'2018-05-29 23:05:25.00',49.931,251,-3,69.6,619.1,416,355,408,23.8
'2018-05-29 23:05:25.99',49.932,250,0,69.6,619.1,416,355,408,23.8
'2018-05-29 23:05:27.00',49.932,250,-3,69.6,619.1,416,355,408,23.8
'2018-05-29 23:05:28.00',49.931,247,1,69.6,619.1,416,355,408,23.8
'2018-05-29 23:05:29.00',49.932,248,-1,69.6,619.0,416,355,408,23.8
'2018-05-29 23:05:30.00',49.931,248,-1,69.6,619.0,416,355,408,23.8
'2018-05-29 23:05:31.00',49.929,250,-2,69.6,619.0,416,355,408,23.8
'2018-05-29 23:05:32.00',49.928,252,-2,69.6,619.0,416,355,408,23.8
'2018-05-29 23:05:33.00',49.929,250,1,69.6,619.0,416,355,408,23.8
'2018-05-29 23:05:34.00',49.929,254,-2,69.6,619.0,416,355,408,23.8
'2018-05-29 23:05:35.00',49.929,252,0,69.6,619.0,416,355,409,23.8
'2018-05-29 23:05:36.00',49.928,248,-3,69.5,619.0,416,355,409,23.8
'2018-05-29 23:05:36.99',49.927,250,-1,69.5,619.0,416,355,409,23.8
'2018-05-29 23:05:38.00',49.927,250,-1,69.5,619.0,416,355,409,23.8
'2018-05-29 23:05:39.00',49.925,253,-2,69.5,619.0,416,355,409,23.8
'2018-05-29 23:05:40.00',49.924,250,1,69.5,619.0,416,355,409,23.8
'2018-05-29 23:05:41.00',49.923,252,-1,69.5,618.9,416,355,410,23.8
'2018-05-29 23:05:42.00',49.925,247,0,69.5,618.9,416,355,410,23.9
'2018-05-29 23:05:43.00',49.925,249,-1,69.5,618.9,417,355,410,23.9
'2018-05-29 23:05:44.00',49.928,249,-1,69.5,618.9,417,355,410,23.9
'2018-05-29 23:05:45.00',49.931,250,-1,69.5,618.9,417,355,410,23.9
'2018-05-29 23:05:46.00',49.934,253,-2,69.4,618.9,417,355,410,23.9
'2018-05-29 23:05:47.00',49.937,250,1,69.4,618.9,417,355,410,23.9
'2018-05-29 23:05:48.00',49.939,253,-2,69.4,618.9,417,355,409,23.9
'2018-05-29 23:05:49.00',49.940,252,0,69.4,618.9,417,355,409,23.9
'2018-05-29 23:05:49.99',49.940,250,1,69.3,618.9,417,355,409,23.9
'2018-05-29 23:05:51.00',49.940,250,-1,69.3,618.8,417,355,409,23.9
'2018-05-29 23:05:51.99',49.937,250,-2,69.3,618.8,417,355,409,23.9
'2018-05-29 23:05:53.00',49.934,250,-4,69.3,618.8,417,355,409,23.9
'2018-05-29 23:05:54.00',49.932,252,-3,69.3,618.8,417,355,409,23.9
'2018-05-29 23:05:55.00',49.931,251,1,69.3,618.8,416,355,410,23.9
'2018-05-29 23:05:56.00',49.930,251,0,69.3,618.8,416,355,410,23.9
'2018-05-29 23:05:57.00',49.930,248,2,69.3,618.8,416,355,410,23.9
'2018-05-29 23:05:58.00',49.930,248,-1,69.3,618.8,416,355,410,23.9
'2018-05-29 23:05:59.00',49.933,249,-1,69.3,618.7,416,355,410,23.9
'2018-05-29 23:06:00.00',49.934,250,-1,69.3,618.7,416,355,410,23.9
'2018-05-29 23:06:01.00',49.931,252,-3,69.2,618.7,417,355,410,23.9
'2018-05-29 23:06:02.00',49.930,252,-1,69.2,618.7,417,355,410,23.9
'2018-05-29 23:06:02.99',49.927,252,-1,69.2,618.7,417,355,410,23.9
'2018-05-29 23:06:04.00',49.921,253,1,69.2,618.7,417,355,410,23.9
'2018-05-29 23:06:05.00',49.918,250,2,69.2,618.7,417,355,410,23.9
'2018-05-29 23:06:06.00',49.916,250,0,69.2,618.7,417,355,410,23.9
'2018-05-29 23:06:07.00',49.914,252,-3,69.2,618.6,417,355,410,23.9
'2018-05-29 23:06:08.00',49.915,250,-4,69.2,618.6,417,355,410,23.9
'2018-05-29 23:06:09.00',49.917,251,-1,69.2,618.6,417,355,410,23.9
'2018-05-29 23:06:10.00',49.921,249,0,69.2,618.6,417,355,410,23.9
'2018-05-29 23:06:11.00',49.925,248,1,69.2,618.6,417,355,410,23.9
'2018-05-29 23:06:12.00',49.927,250,-1,69.2,618.6,417,355,410,23.9
'2018-05-29 23:06:13.00',49.928,250,-1,69.2,618.6,417,355,410,23.9
'2018-05-29 23:06:14.00',49.929,252,-2,69.2,618.6,417,355,410,23.9
'2018-05-29 23:06:15.00',49.930,252,1,69.2,618.6,417,355,410,23.9
'2018-05-29 23:06:15.99',49.931,252,-1,69.2,618.6,417,355,410,23.9
'2018-05-29 23:06:17.00',49.932,251,3,69.1,618.5,417,355,410,23.8
'2018-05-29 23:06:17.99',49.931,249,0,69.1,618.5,417,355,410,23.8
'2018-05-29 23:06:19.00',49.929,250,-1,69.1,618.5,417,355,410,23.8
'2018-05-29 23:06:20.00',49.926,249,-1,69.1,618.5,417,355,410,23.8
'2018-05-29 23:06:21.00',49.924,252,-3,69.1,618.5,417,355,410,23.8
'2018-05-29 23:06:22.00',49.923,250,1,69.1,618.5,417,355,410,23.8
'2018-05-29 23:06:23.00',49.922,251,0,69.1,618.5,417,355,410,23.8
'2018-05-29 23:06:24.00',49.922,250,0,69.1,618.5,417,355,410,23.8
'2018-05-29 23:06:25.00',49.924,248,-1,69.1,618.5,417,355,410,23.8
'2018-05-29 23:06:26.00',49.925,249,-1,69.1,618.5,417,355,410,23.8
'2018-05-29 23:06:27.00',49.926,250,-1,69.1,618.5,417,355,410,23.8
'2018-05-29 23:06:28.00',49.927,253,-1,69.1,618.5,417,355,410,23.8
'2018-05-29 23:06:28.99',49.925,248,1,69.1,618.4,417,355,410,23.8
'2018-05-29 23:06:30.00',49.924,251,-1,69.1,618.4,417,355,410,23.8
'2018-05-29 23:06:31.00',49.926,250,-1,69.1,618.4,417,355,410,23.8
'2018-05-29 23:06:32.00',49.927,253,-2,69.1,618.4,417,355,409,23.8
'2018-05-29 23:06:33.00',49.925,249,-1,69.0,618.4,417,355,409,23.7
'2018-05-29 23:06:34.00',49.922,250,-1,69.0,618.4,417,355,409,23.7
'2018-05-29 23:06:35.00',49.921,247,1,69.0,618.4,417,355,409,23.7
'2018-05-29 23:06:36.00',49.920,250,-2,69.0,618.4,417,355,409,23.7
'2018-05-29 23:06:37.00',49.922,249,0,69.0,618.4,417,355,409,23.7
'2018-05-29 23:06:38.00',49.923,252,-2,69.0,618.4,417,355,409,23.7
'2018-05-29 23:06:39.00',49.922,251,-1,69.0,618.4,417,355,409,23.7
'2018-05-29 23:06:40.00',49.921,253,-1,69.0,618.4,417,355,409,23.7
'2018-05-29 23:06:41.00',49.922,253,1,69.0,618.4,417,355,409,23.7
'2018-05-29 23:06:41.99',49.925,249,0,69.0,618.3,417,355,409,23.7
'2018-05-29 23:06:43.00',49.926,251,0,69.0,618.3,417,355,409,23.7
'2018-05-29 23:06:43.99',49.928,250,-1,69.0,618.3,417,355,409,23.7
'2018-05-29 23:06:45.00',49.931,253,-2,69.0,618.3,417,355,409,23.7
'2018-05-29 23:06:46.00',49.934,250,0,69.0,618.3,417,355,409,23.7
'2018-05-29 23:06:47.00',49.935,250,-1,69.0,618.3,417,355,409,23.7
'2018-05-29 23:06:48.00',49.936,251,1,69.0,618.3,417,355,409,23.7
'2018-05-29 23:06:49.00',49.936,248,3,69.0,618.3,417,355,409,23.7
'2018-05-29 23:06:50.00',49.936,248,-2,69.0,618.3,417,355,409,23.7
'2018-05-29 23:06:51.00',49.937,250,0,69.0,618.3,417,355,409,23.7
'2018-05-29 23:06:52.00',49.938,251,0,69.0,618.3,417,355,410,23.7
'2018-05-29 23:06:52.99',49.938,253,-1,69.0,618.3,417,355,410,23.7
'2018-05-29 23:06:54.00',49.938,250,0,69.0,618.2,417,355,410,23.7
'2018-05-29 23:06:54.99',49.940,253,0,68.9,618.2,417,355,410,23.7
'2018-05-29 23:06:56.00',49.941,254,-1,68.9,618.2,417,355,410,23.7
'2018-05-29 23:06:57.00',49.941,250,2,68.9,618.2,417,355,410,23.7
'2018-05-29 23:06:58.00',49.944,250,-1,68.9,618.2,417,355,410,23.7
'2018-05-29 23:06:59.00',49.945,250,0,68.9,618.2,417,355,410,23.7
'2018-05-29 23:07:00.00',49.945,250,-1,68.9,618.2,417,355,410,23.7
'2018-05-29 23:07:01.00',49.945,250,-3,68.9,618.2,417,355,410,23.7
'2018-05-29 23:07:02.00',49.946,253,-2,68.9,618.2,417,355,410,23.7
'2018-05-29 23:07:03.00',49.948,250,-1,68.9,618.2,418,355,410,23.7
'2018-05-29 23:07:04.00',49.948,250,0,68.9,618.1,418,355,410,23.7
'2018-05-29 23:07:05.00',49.946,251,-1,68.9,618.1,418,355,410,23.6
'2018-05-29 23:07:05.99',49.946,248,1,68.9,618.1,417,355,410,23.6
'2018-05-29 23:07:07.00',49.946,249,0,68.9,618.1,417,355,410,23.6
'2018-05-29 23:07:08.00',49.945,252,0,68.9,618.1,418,355,410,23.6
'2018-05-29 23:07:09.00',49.946,248,0,68.9,618.1,418,355,410,23.6
'2018-05-29 23:07:10.00',49.946,250,-1,68.9,618.1,418,355,410,23.6
'2018-05-29 23:07:11.00',49.945,253,-1,68.9,618.1,418,355,410,23.6
'2018-05-29 23:07:12.00',49.944,253,2,68.9,618.1,418,355,410,23.6
'2018-05-29 23:07:13.00',49.944,250,-1,68.9,618.1,418,355,410,23.6
'2018-05-29 23:07:14.00',49.944,253,-1,68.9,618.0,418,355,410,23.6
'2018-05-29 23:07:15.00',49.945,253,2,68.9,618.0,418,355,410,23.6
'2018-05-29 23:07:16.00',49.947,250,2,68.8,618.0,418,355,410,23.6
'2018-05-29 23:07:17.00',49.950,250,-2,68.8,618.0,418,355,410,23.6
'2018-05-29 23:07:18.00',49.953,249,0,68.8,618.0,418,355,409,23.6
'2018-05-29 23:07:18.99',49.956,248,-1,68.8,618.0,418,355,409,23.6
'2018-05-29 23:07:20.00',49.958,250,-1,68.8,618.0,418,355,409,23.6
'2018-05-29 23:07:20.99',49.958,253,-3,68.8,618.0,418,355,409,23.6
'2018-05-29 23:07:22.00',49.955,251,0,68.8,618.0,418,356,409,23.6
'2018-05-29 23:07:23.00',49.955,252,3,68.8,618.0,418,356,409,23.6
'2018-05-29 23:07:24.00',49.957,250,1,68.8,617.9,418,356,410,23.6
'2018-05-29 23:07:25.00',49.959,255,-1,68.8,617.9,418,356,410,23.6
'2018-05-29 23:07:26.00',49.960,254,2,68.8,617.9,418,356,410,23.6
'2018-05-29 23:07:27.00',49.960,250,2,68.8,617.9,418,356,410,23.6
'2018-05-29 23:07:28.00',49.960,249,-1,68.8,617.9,418,356,410,23.6
'2018-05-29 23:07:29.00',49.959,250,0,68.8,617.9,418,356,410,23.6
'2018-05-29 23:07:30.00',49.961,250,-1,68.8,617.9,418,356,410,23.6
'2018-05-29 23:07:31.00',49.965,250,-1,68.8,617.9,418,356,410,23.6
'2018-05-29 23:07:31.99',49.965,249,-1,68.8,617.9,418,356,410,23.6
'2018-05-29 23:07:33.00',49.966,252,-2,68.8,617.8,418,356,410,23.6
'2018-05-29 23:07:34.00',49.967,253,-2,68.7,617.8,418,356,410,23.6
'2018-05-29 23:07:35.00',49.969,250,2,68.7,617.8,418,356,410,23.6
'2018-05-29 23:07:36.00',49.966,248,1,68.7,617.8,418,356,410,23.6
'2018-05-29 23:07:37.00',49.953,247,0,68.7,617.8,418,356,410,23.6
'2018-05-29 23:07:38.00',49.939,249,-1,68.7,617.8,418,356,410,23.6
'2018-05-29 23:07:39.00',49.925,251,-1,68.7,617.8,418,356,410,23.6
'2018-05-29 23:07:40.00',49.915,253,0,68.7,617.8,418,356,410,23.6
'2018-05-29 23:07:41.00',49.910,252,0,68.7,617.8,418,355,410,23.6
'2018-05-29 23:07:42.00',49.908,253,0,68.7,617.8,418,355,410,23.6
'2018-05-29 23:07:43.00',49.909,250,0,68.7,617.8,418,355,410,23.6
'2018-05-29 23:07:44.00',49.911,249,-2,68.7,617.7,418,355,410,23.6
'2018-05-29 23:07:44.99',49.913,250,-3,68.6,617.7,418,355,410,23.6
'2018-05-29 23:07:46.00',49.915,250,-2,68.6,617.7,418,355,410,23.6
'2018-05-29 23:07:46.99',49.919,251,-1,68.6,617.7,418,355,410,23.6
'2018-05-29 23:07:48.00',49.922,250,1,68.6,617.7,418,355,410,23.6
'2018-05-29 23:07:49.00',49.924,248,1,68.6,617.7,418,355,410,23.6
'2018-05-29 23:07:50.00',49.923,251,-2,68.6,617.7,418,355,410,23.6
'2018-05-29 23:07:51.00',49.921,250,-1,68.6,617.7,418,355,410,23.6
'2018-05-29 23:07:52.00',49.917,252,-1,68.6,617.7,418,355,410,23.6
'2018-05-29 23:07:53.00',49.914,250,0,68.6,617.7,418,355,410,23.6
'2018-05-29 23:07:54.00',49.913,254,0,68.6,617.7,418,355,410,23.6
'2018-05-29 23:07:55.00',49.915,248,1,68.5,617.7,418,355,410,23.6
'2018-05-29 23:07:56.00',49.916,249,-1,68.5,617.6,418,355,410,23.6
'2018-05-29 23:07:57.00',49.919,249,-1,68.5,617.6,418,355,410,23.6
'2018-05-29 23:07:57.99',49.924,252,-2,68.5,617.6,418,355,410,23.6
'2018-05-29 23:07:59.00',49.927,251,1,68.5,617.6,418,355,410,23.6
'2018-05-29 23:08:00.00',49.930,250,-2,68.5,617.6,418,355,410,23.6
'2018-05-29 23:08:01.00',49.931,250,1,68.5,617.6,418,355,410,23.6
'2018-05-29 23:08:02.00',49.932,250,-2,68.4,617.6,418,355,410,23.6
'2018-05-29 23:08:03.00',49.931,250,-1,68.4,617.6,418,355,409,23.6
'2018-05-29 23:08:04.00',49.930,249,-1,68.4,617.6,418,355,409,23.6
'2018-05-29 23:08:05.00',49.929,253,-3,68.4,617.6,418,355,409,23.6
'2018-05-29 23:08:06.00',49.928,250,1,68.4,617.6,418,355,409,23.6
'2018-05-29 23:08:07.00',49.925,253,-1,68.4,617.6,417,355,409,23.6
'2018-05-29 23:08:08.00',49.921,250,1,68.4,617.6,417,355,409,23.6
'2018-05-29 23:08:09.00',49.919,249,-1,68.3,617.6,417,355,410,23.7
'2018-05-29 23:08:10.00',49.917,249,-1,68.3,617.5,417,355,410,23.7
'2018-05-29 23:08:10.99',49.917,251,-3,68.3,617.5,417,355,410,23.7
'2018-05-29 23:08:12.00',49.919,251,1,68.3,617.5,417,355,410,23.7
'2018-05-29 23:08:12.99',49.919,252,-1,68.3,617.5,418,355,410,23.7
'2018-05-29 23:08:14.00',49.921,250,-1,68.3,617.5,417,355,410,23.7
'2018-05-29 23:08:15.00',49.921,249,2,68.3,617.5,417,355,410,23.7
'2018-05-29 23:08:16.00',49.922,251,-1,68.3,617.5,417,355,410,23.7
'2018-05-29 23:08:17.00',49.924,251,-2,68.3,617.5,417,355,410,23.7
'2018-05-29 23:08:18.00',49.925,253,0,68.2,617.5,417,355,410,23.7
'2018-05-29 23:08:19.00',49.926,250,1,68.2,617.5,418,354,410,23.7
'2018-05-29 23:08:20.00',49.926,251,-2,68.2,617.5,418,354,410,23.7
'2018-05-29 23:08:21.00',49.925,248,1,68.2,617.5,418,354,410,23.7
'2018-05-29 23:08:22.00',49.923,248,-2,68.2,617.5,418,354,410,23.7
'2018-05-29 23:08:23.00',49.921,251,0,68.2,617.4,418,354,410,23.7
'2018-05-29 23:08:23.99',49.921,252,-2,68.2,617.4,418,354,410,23.7
'2018-05-29 23:08:25.00',49.921,252,0,68.2,617.4,418,355,410,23.7
'2018-05-29 23:08:26.00',49.922,253,-1,68.2,617.4,418,355,410,23.7
'2018-05-29 23:08:27.00',49.923,254,1,68.2,617.4,418,355,410,23.7
'2018-05-29 23:08:28.00',49.925,250,-1,68.2,617.4,418,355,409,23.7
'2018-05-29 23:08:29.00',49.926,250,0,68.2,617.4,418,355,409,23.7
'2018-05-29 23:08:30.00',49.928,249,-2,68.2,617.4,418,355,409,23.7
'2018-05-29 23:08:31.00',49.931,250,-4,68.2,617.4,418,355,409,23.7
'2018-05-29 23:08:32.00',49.934,252,-1,68.2,617.4,418,355,409,23.7
'2018-05-29 23:08:33.00',49.937,250,3,68.1,617.4,418,355,409,23.7
'2018-05-29 23:08:34.00',49.938,252,0,68.1,617.4,418,355,410,23.7
'2018-05-29 23:08:34.99',49.938,249,3,68.1,617.3,418,355,410,23.7
'2018-05-29 23:08:36.00',49.937,249,0,68.1,617.3,418,355,410,23.7
'2018-05-29 23:08:36.99',49.936,250,1,68.1,617.3,418,355,410,23.7
'2018-05-29 23:08:38.00',49.934,250,-1,68.1,617.3,418,355,410,23.7
'2018-05-29 23:08:39.00',49.932,253,-3,68.1,617.3,418,355,410,23.7
'2018-05-29 23:08:40.00',49.930,251,3,68.1,617.3,418,355,410,23.7
'2018-05-29 23:08:41.00',49.927,252,1,68.1,617.3,418,355,410,23.8
'2018-05-29 23:08:42.00',49.926,250,1,68.1,617.3,419,355,410,23.8
'2018-05-29 23:08:43.00',49.926,253,-1,68.1,617.3,419,355,410,23.8
'2018-05-29 23:08:44.00',49.926,252,1,68.1,617.3,419,355,410,23.8
'2018-05-29 23:08:45.00',49.926,255,0,68.1,617.2,419,355,410,23.8
'2018-05-29 23:08:46.00',49.927,252,2,68.1,617.2,419,355,410,23.8
'2018-05-29 23:08:47.00',49.929,250,3,68.1,617.2,419,355,410,23.8
'2018-05-29 23:08:47.99',49.931,250,1,68.1,617.2,420,355,411,23.8
'2018-05-29 23:08:49.00',49.934,250,0,68.1,617.2,420,355,411,23.8
'2018-05-29 23:08:49.99',49.935,254,-1,68.1,617.2,420,355,411,23.8
'2018-05-29 23:08:51.00',49.936,251,-1,68.1,617.2,420,355,411,23.8
'2018-05-29 23:08:52.00',49.937,250,1,68.1,617.2,420,355,411,23.8
'2018-05-29 23:08:53.00',49.937,252,1,68.1,617.2,420,355,411,23.8
'2018-05-29 23:08:54.00',49.937,250,2,68.0,617.2,420,355,411,23.8
'2018-05-29 23:08:55.00',49.942,251,1,68.0,617.2,420,355,411,23.8
'2018-05-29 23:08:56.00',49.942,250,1,68.0,617.1,420,355,411,23.8
'2018-05-29 23:08:57.00',49.945,251,1,68.0,617.1,420,355,411,23.8
'2018-05-29 23:08:58.00',49.946,253,0,68.0,617.1,420,355,411,23.8
'2018-05-29 23:08:59.00',49.946,253,-1,68.0,617.1,420,355,411,23.8
'2018-05-29 23:09:00.00',49.945,252,1,68.0,617.1,419,355,411,23.8
'2018-05-29 23:09:00.99',49.944,253,0,68.0,617.1,419,355,411,23.8
'2018-05-29 23:09:02.00',49.945,254,1,68.0,617.1,419,355,411,23.8
'2018-05-29 23:09:03.00',49.944,250,3,68.0,617.1,419,355,411,23.8
'2018-05-29 23:09:04.00',49.942,250,-1,68.0,617.1,419,355,411,23.8
'2018-05-29 23:09:05.00',49.939,251,-1,68.0,617.1,419,355,411,23.8
'2018-05-29 23:09:06.00',49.937,250,-1,68.0,617.1,419,355,411,23.8
'2018-05-29 23:09:07.00',49.936,250,-3,68.0,617.0,419,355,411,23.8
'2018-05-29 23:09:08.00',49.935,250,-1,68.0,617.0,419,355,410,23.8
'2018-05-29 23:09:09.00',49.934,252,2,68.0,617.0,419,355,410,23.8
'2018-05-29 23:09:10.00',49.934,253,0,68.0,617.0,419,355,410,23.8
'2018-05-29 23:09:11.00',49.934,249,3,68.0,617.0,419,355,410,23.8
'2018-05-29 23:09:12.00',49.934,251,-1,68.0,617.0,419,355,410,23.8
'2018-05-29 23:09:13.00',49.932,250,0,68.0,617.0,419,355,410,23.8
'2018-05-29 23:09:13.99',49.929,250,-1,67.9,617.0,419,355,410,23.8
'2018-05-29 23:09:15.00',49.928,253,-1,67.9,617.0,419,355,410,23.8
'2018-05-29 23:09:15.99',49.926,252,-1,67.9,617.0,419,355,410,23.8
'2018-05-29 23:09:17.00',49.925,252,-1,67.9,617.0,419,355,410,23.8
'2018-05-29 23:09:18.00',49.924,250,1,67.9,617.0,419,355,410,23.8
'2018-05-29 23:09:19.00',49.923,252,-1,67.9,616.9,419,355,410,23.8
'2018-05-29 23:09:20.00',49.924,251,0,67.9,616.9,419,355,410,23.8
'2018-05-29 23:09:21.00',49.928,252,-2,67.9,616.9,419,355,411,23.8
'2018-05-29 23:09:22.00',49.935,254,-1,67.9,616.9,419,355,411,23.8
'2018-05-29 23:09:23.00',49.940,250,2,67.9,616.9,419,355,411,23.8
'2018-05-29 23:09:24.00',49.944,252,-1,67.9,616.9,419,355,411,23.8
'2018-05-29 23:09:25.00',49.947,250,-1,67.9,616.9,419,355,411,23.8
'2018-05-29 23:09:26.00',49.949,250,2,67.9,616.9,419,355,411,23.8
'2018-05-29 23:09:26.99',49.950,248,-1,67.9,616.9,419,355,411,23.8
'2018-05-29 23:09:28.00',49.949,250,0,67.9,616.9,419,355,409,23.8
'2018-05-29 23:09:29.00',49.943,250,0,67.9,616.9,419,355,409,23.8
'2018-05-29 23:09:30.00',49.940,251,-1,67.9,616.9,419,355,409,23.8
'2018-05-29 23:09:31.00',49.936,253,-2,67.9,616.9,419,355,409,23.8
'2018-05-29 23:09:32.00',49.935,250,1,67.9,616.8,419,355,409,23.8
'2018-05-29 23:09:33.00',49.934,251,-2,67.9,616.8,419,355,409,23.8
'2018-05-29 23:09:34.00',49.935,250,0,67.9,616.8,419,355,410,23.8
'2018-05-29 23:09:35.00',49.936,248,1,67.8,616.8,418,355,410,23.8
'2018-05-29 23:09:36.00',49.939,249,-1,67.8,616.8,418,355,410,23.8
'2018-05-29 23:09:37.00',49.941,251,1,67.8,616.8,418,355,410,23.8
'2018-05-29 23:09:38.00',49.944,250,-3,67.8,616.8,418,355,410,23.8
'2018-05-29 23:09:39.00',49.944,253,-1,67.8,616.8,418,355,410,23.8
'2018-05-29 23:09:39.99',49.945,252,1,67.8,616.8,418,355,410,23.8
'2018-05-29 23:09:41.00',49.945,253,1,67.8,616.8,418,355,410,23.8
'2018-05-29 23:09:41.99',49.945,253,1,67.8,616.8,418,355,410,23.8
'2018-05-29 23:09:43.00',49.944,251,2,67.8,616.8,418,355,410,23.8
'2018-05-29 23:09:44.00',49.941,250,-1,67.8,616.8,418,355,410,23.8
'2018-05-29 23:09:45.00',49.940,252,0,67.8,616.8,418,354,410,23.8
'2018-05-29 23:09:46.00',49.939,251,1,67.8,616.7,418,354,410,23.8
'2018-05-29 23:09:47.00',49.940,253,-3,67.8,616.7,419,354,410,23.8
'2018-05-29 23:09:48.00',49.942,253,0,67.8,616.7,419,354,410,23.8
'2018-05-29 23:09:49.00',49.944,249,1,67.8,616.7,419,354,410,23.8
'2018-05-29 23:09:50.00',49.946,251,-1,67.8,616.7,419,354,410,23.8
'2018-05-29 23:09:51.00',49.948,252,1,67.8,616.7,419,355,410,23.8
'2018-05-29 23:09:52.00',49.949,251,-3,67.7,616.7,419,355,410,23.8
'2018-05-29 23:09:52.99',49.950,253,-2,67.7,616.7,419,355,410,23.8
'2018-05-29 23:09:54.00',49.951,252,-1,67.7,616.7,419,355,411,23.8
'2018-05-29 23:09:55.00',49.953,251,1,67.7,616.7,419,355,411,23.8
'2018-05-29 23:09:56.00',49.956,250,1,67.7,616.7,419,355,411,23.8
'2018-05-29 23:09:57.00',49.958,250,-1,67.7,616.7,419,355,411,23.8
'2018-05-29 23:09:58.00',49.958,250,-1,67.7,616.7,419,355,411,23.8
'2018-05-29 23:09:59.00',49.958,248,2,67.7,616.7,419,355,410,23.8
'2018-05-29 23:10:00.00',49.956,248,-1,67.7,616.7,419,355,410,23.8
'2018-05-29 23:10:01.00',49.955,250,-1,67.6,616.6,419,355,410,23.8
'2018-05-29 23:10:02.00',49.953,250,-1,67.6,616.6,419,355,410,23.8
'2018-05-29 23:10:03.00',49.952,250,0,67.6,616.6,419,355,410,23.8
'2018-05-29 23:10:04.00',49.952,252,-3,67.6,616.6,419,355,410,23.8
'2018-05-29 23:10:05.00',49.951,253,-1,67.6,616.6,419,355,409,23.8
'2018-05-29 23:10:05.99',49.953,251,0,67.6,616.6,419,355,409,23.8
'2018-05-29 23:10:07.00',49.954,251,1,67.6,616.6,419,355,409,23.8
'2018-05-29 23:10:08.00',49.956,254,-1,67.6,616.6,419,355,409,23.8
'2018-05-29 23:10:09.00',49.956,252,0,67.6,616.6,419,355,409,23.8
'2018-05-29 23:10:10.00',49.957,250,2,67.6,616.6,419,355,409,23.8
'2018-05-29 23:10:11.00',49.958,248,1,67.6,616.6,419,355,410,23.8
'2018-05-29 23:10:12.00',49.961,250,-1,67.6,616.6,418,355,410,23.8
'2018-05-29 23:10:13.00',49.963,250,-1,67.5,616.6,418,355,410,23.8
'2018-05-29 23:10:14.00',49.965,249,-1,67.5,616.6,418,355,410,23.8
'2018-05-29 23:10:15.00',49.966,251,-3,67.5,616.5,418,355,410,23.8
'2018-05-29 23:10:16.00',49.967,251,-2,67.5,616.5,418,355,410,23.9
'2018-05-29 23:10:16.99',49.967,250,-4,67.5,616.5,418,355,410,23.9
'2018-05-29 23:10:18.00',49.968,250,-1,67.4,616.5,418,355,410,23.9
'2018-05-29 23:10:18.99',49.970,251,-1,67.4,616.5,418,355,410,23.9
'2018-05-29 23:10:20.00',49.971,250,1,67.4,616.5,418,355,410,23.9
'2018-05-29 23:10:21.00',49.970,250,1,67.4,616.5,418,355,410,23.9
'2018-05-29 23:10:22.00',49.969,250,-1,67.4,616.5,418,355,410,23.9
'2018-05-29 23:10:23.00',49.968,250,-2,67.4,616.5,418,355,409,23.9
'2018-05-29 23:10:24.00',49.969,247,0,67.4,616.5,418,355,409,23.9
'2018-05-29 23:10:25.00',49.969,249,1,67.4,616.5,418,355,409,23.9
'2018-05-29 23:10:26.00',49.971,248,1,67.4,616.5,418,355,409,23.9
'2018-05-29 23:10:27.00',49.972,248,-1,67.3,616.5,418,355,409,23.9
'2018-05-29 23:10:28.00',49.974,248,-1,67.3,616.5,418,355,409,23.9
'2018-05-29 23:10:29.00',49.977,250,-1,67.3,616.5,418,355,410,23.9
'2018-05-29 23:10:29.99',49.981,249,0,67.3,616.5,418,355,410,23.9
'2018-05-29 23:10:31.00',49.986,250,0,67.3,616.5,418,355,410,23.9
'2018-05-29 23:10:32.00',49.991,250,0,67.3,616.5,418,355,410,23.9
'2018-05-29 23:10:33.00',49.993,250,0,67.3,616.4,418,355,410,23.9
'2018-05-29 23:10:34.00',49.993,250,-1,67.3,616.4,418,355,410,23.9
'2018-05-29 23:10:35.00',49.992,249,-1,67.2,616.4,418,355,410,23.9
'2018-05-29 23:10:36.00',49.987,248,-1,67.2,616.4,419,355,409,23.9
'2018-05-29 23:10:37.00',49.985,250,-1,67.2,616.4,419,355,409,23.9
'2018-05-29 23:10:38.00',49.983,250,-2,67.2,616.4,419,355,409,23.9
'2018-05-29 23:10:39.00',49.982,250,-2,67.2,616.4,419,355,409,23.9
'2018-05-29 23:10:40.00',49.980,251,-3,67.2,616.4,419,355,409,23.9
'2018-05-29 23:10:41.00',49.981,253,-2,67.2,616.4,419,355,409,23.9
'2018-05-29 23:10:42.00',49.983,253,-3,67.2,616.4,419,355,410,23.9
'2018-05-29 23:10:42.99',49.982,253,-2,67.2,616.4,419,355,410,23.9
'2018-05-29 23:10:44.00',49.980,252,-1,67.2,616.4,419,355,410,23.9
'2018-05-29 23:10:44.99',49.978,252,1,67.2,616.4,419,355,410,23.9
'2018-05-29 23:10:46.00',49.976,249,1,67.2,616.3,419,355,410,23.9
'2018-05-29 23:10:47.00',49.976,250,1,67.2,616.3,419,355,410,23.9
'2018-05-29 23:10:48.00',49.977,250,-2,67.2,616.3,419,355,409,23.9
'2018-05-29 23:10:49.00',49.977,250,-1,67.2,616.3,419,355,409,23.9
'2018-05-29 23:10:50.00',49.976,250,0,67.1,616.3,419,355,409,23.9
'2018-05-29 23:10:51.00',49.976,250,0,67.1,616.3,419,355,409,23.9
'2018-05-29 23:10:52.00',49.976,253,-2,67.1,616.3,419,355,409,23.9
'2018-05-29 23:10:53.00',49.977,250,-2,67.1,616.3,419,355,409,23.9
'2018-05-29 23:10:54.00',49.979,252,-3,67.1,616.3,419,355,410,23.9
'2018-05-29 23:10:55.00',49.980,252,-1,67.1,616.3,419,355,410,23.9
'2018-05-29 23:10:55.99',49.979,252,0,67.1,616.3,419,355,410,23.9
'2018-05-29 23:10:57.00',49.979,249,-1,67.1,616.3,419,355,410,23.9
'2018-05-29 23:10:58.00',49.980,250,-1,67.1,616.3,419,355,410,23.9
'2018-05-29 23:10:59.00',49.984,249,0,67.1,616.3,419,355,410,23.9
'2018-05-29 23:11:00.00',49.991,249,0,67.1,616.3,419,355,410,23.9
'2018-05-29 23:11:01.00',49.998,250,0,67.1,616.2,419,355,409,23.9
'2018-05-29 23:11:02.00',50.001,250,0,67.1,616.2,419,355,409,23.9
'2018-05-29 23:11:03.00',50.002,250,0,67.1,616.2,419,355,409,23.9
'2018-05-29 23:11:04.00',50.001,250,0,67.1,616.2,419,355,409,23.9
'2018-05-29 23:11:05.00',49.999,250,0,67.1,616.2,419,355,409,23.9
'2018-05-29 23:11:06.00',49.998,250,1,67.1,616.2,419,355,409,23.9
'2018-05-29 23:11:07.00',49.999,249,-1,67.1,616.2,419,355,410,23.9
'2018-05-29 23:11:08.00',50.001,251,0,67.1,616.2,419,355,410,23.9
'2018-05-29 23:11:08.99',50.003,249,0,67.1,616.2,419,355,410,23.9
'2018-05-29 23:11:10.00',50.004,251,3,67.1,616.2,419,355,410,23.9
'2018-05-29 23:11:10.99',50.005,251,-1,67.1,616.2,419,355,410,23.9
'2018-05-29 23:11:12.00',50.005,252,3,67.1,616.2,419,355,410,23.9
'2018-05-29 23:11:13.00',50.005,251,-1,67.1,616.2,419,355,410,23.9
'2018-05-29 23:11:14.00',50.005,252,0,67.1,616.2,419,355,411,23.9
'2018-05-29 23:11:15.00',50.008,251,-1,67.0,616.1,419,355,411,23.9
'2018-05-29 23:11:16.00',50.009,252,-1,67.0,616.1,419,355,411,23.9
'2018-05-29 23:11:17.00',50.009,253,-3,67.0,616.1,419,355,411,23.9
'2018-05-29 23:11:18.00',50.009,251,-2,67.0,616.1,419,355,411,23.9
'2018-05-29 23:11:19.00',50.010,251,-3,67.0,616.1,419,355,411,23.9
'2018-05-29 23:11:20.00',50.012,252,-3,67.0,616.1,419,355,411,23.9
'2018-05-29 23:11:21.00',50.012,251,-2,67.0,616.1,419,355,410,23.9
'2018-05-29 23:11:21.99',50.012,253,-1,67.0,616.1,419,355,410,23.9
'2018-05-29 23:11:23.00',50.011,252,-1,67.0,616.1,420,355,410,23.9
'2018-05-29 23:11:24.00',50.010,249,1,67.0,616.1,420,355,410,23.9
'2018-05-29 23:11:25.00',50.011,252,0,67.0,616.1,420,356,410,23.9
'2018-05-29 23:11:26.00',50.010,250,-1,67.0,616.1,419,356,410,23.9
'2018-05-29 23:11:27.00',50.011,250,1,67.0,616.1,420,356,410,23.9
'2018-05-29 23:11:28.00',50.013,249,-2,67.0,616.1,420,356,410,23.9
'2018-05-29 23:11:29.00',50.016,252,-1,67.0,616.1,420,356,410,23.9
'2018-05-29 23:11:30.00',50.017,251,0,67.0,616.1,420,356,410,23.9
'2018-05-29 23:11:31.00',50.017,252,0,67.0,616.1,420,355,410,23.9
'2018-05-29 23:11:32.00',50.018,250,0,67.0,616.1,420,355,410,23.9
'2018-05-29 23:11:33.00',50.017,250,1,66.9,616.1,420,355,410,23.9
'2018-05-29 23:11:34.00',50.017,250,1,66.9,616.1,420,355,411,23.9
'2018-05-29 23:11:34.99',50.018,251,3,66.9,616.1,420,355,411,23.9
'2018-05-29 23:11:36.00',50.019,251,2,66.9,616.0,420,355,411,23.9
'2018-05-29 23:11:36.99',50.019,250,3,66.9,616.0,420,355,411,23.9
'2018-05-29 23:11:38.00',50.020,253,1,66.9,616.0,420,356,411,23.9
'2018-05-29 23:11:39.00',50.022,255,0,66.9,616.0,420,356,411,23.9
'2018-05-29 23:11:40.00',50.023,253,0,66.9,616.0,420,356,409,23.9
'2018-05-29 23:11:41.00',50.025,252,0,66.9,616.0,420,356,409,23.9
'2018-05-29 23:11:42.00',50.025,250,0,66.9,616.0,420,356,409,23.9
'2018-05-29 23:11:43.00',50.026,252,3,66.9,616.0,420,356,409,23.9
'2018-05-29 23:11:44.00',50.026,251,0,66.9,616.0,420,355,409,23.9
'2018-05-29 23:11:45.00',50.026,253,-1,66.9,616.0,420,355,409,23.9
'2018-05-29 23:11:45.99',50.025,253,-2,66.9,616.0,420,355,409,23.9
'2018-05-29 23:11:47.00',50.025,252,-2,66.9,616.0,420,355,410,23.9
'2018-05-29 23:11:47.99',50.027,251,-1,66.9,616.0,420,355,410,23.9
'2018-05-29 23:11:49.00',50.028,250,0,66.9,616.0,420,355,410,23.9
'2018-05-29 23:11:50.00',50.029,250,1,66.9,616.0,420,355,410,23.9
'2018-05-29 23:11:51.00',50.030,250,0,66.8,616.0,419,355,410,23.9
'2018-05-29 23:11:52.00',50.031,250,-1,66.8,616.0,419,355,410,23.9
'2018-05-29 23:11:53.00',50.032,248,1,66.8,616.0,419,355,411,23.9
'2018-05-29 23:11:54.00',50.033,250,1,66.8,616.0,419,355,411,23.9
'2018-05-29 23:11:55.00',50.034,251,2,66.8,616.0,419,355,411,23.9
'2018-05-29 23:11:56.00',50.037,252,1,66.8,616.0,419,355,411,23.9
'2018-05-29 23:11:57.00',50.037,250,-1,66.8,616.0,419,355,411,23.9
'2018-05-29 23:11:58.00',50.036,250,-1,66.8,615.9,419,355,411,23.9
'2018-05-29 23:11:58.99',50.035,249,1,66.8,615.9,419,355,411,23.9
'2018-05-29 23:12:00.00',50.035,250,1,66.8,615.9,419,355,410,23.9
'2018-05-29 23:12:01.00',50.035,248,2,66.8,615.9,419,355,410,23.9
'2018-05-29 23:12:02.00',50.035,252,1,66.8,615.9,419,355,410,23.9
'2018-05-29 23:12:03.00',50.036,250,0,66.8,615.9,419,355,410,23.9
'2018-05-29 23:12:04.00',50.036,252,-1,66.8,615.9,419,355,410,23.9
'2018-05-29 23:12:05.00',50.036,250,1,66.8,615.9,419,355,410,23.9
'2018-05-29 23:12:06.00',50.036,252,0,66.8,615.9,419,355,411,23.9
'2018-05-29 23:12:07.00',50.038,251,-1,66.8,615.9,419,355,411,23.9
'2018-05-29 23:12:08.00',50.040,252,-1,66.7,615.9,419,355,411,23.9
'2018-05-29 23:12:09.00',50.041,250,0,66.7,615.9,419,355,411,23.9
'2018-05-29 23:12:10.00',50.043,250,0,66.7,615.9,419,355,411,23.9
'2018-05-29 23:12:11.00',50.043,249,-1,66.7,615.9,419,355,411,23.9
'2018-05-29 23:12:11.99',50.042,248,3,66.7,615.9,419,355,410,23.9
'2018-05-29 23:12:13.00',50.039,250,2,66.7,615.9,419,355,410,23.9
'2018-05-29 23:12:13.99',50.035,248,2,66.7,615.9,419,355,410,23.9
'2018-05-29 23:12:15.00',50.032,252,-1,66.7,615.9,419,355,410,23.9
'2018-05-29 23:12:16.00',50.029,252,-1,66.7,615.8,419,355,410,23.9
'2018-05-29 23:12:17.00',50.028,252,-1,66.7,615.8,419,355,410,23.9
'2018-05-29 23:12:18.00',50.029,250,-1,66.6,615.8,419,355,410,23.9
'2018-05-29 23:12:19.00',50.033,252,-1,66.6,615.8,419,355,409,23.9
'2018-05-29 23:12:20.00',50.038,252,1,66.6,615.8,419,355,409,23.9
'2018-05-29 23:12:21.00',50.040,253,-1,66.6,615.8,419,355,409,23.9
'2018-05-29 23:12:22.00',50.041,252,-1,66.6,615.8,419,355,409,23.9
'2018-05-29 23:12:23.00',50.042,250,-1,66.6,615.8,420,355,409,23.9
'2018-05-29 23:12:24.00',50.041,248,-1,66.6,615.8,420,355,409,23.9
'2018-05-29 23:12:24.99',50.040,250,-1,66.6,615.8,419,355,410,23.9
'2018-05-29 23:12:26.00',50.038,249,2,66.6,615.8,419,355,410,23.9
'2018-05-29 23:12:27.00',50.033,250,2,66.6,615.8,420,355,410,23.9
'2018-05-29 23:12:28.00',50.033,251,1,66.6,615.8,420,355,410,23.9
'2018-05-29 23:12:29.00',50.033,251,0,66.6,615.8,420,355,410,23.9
'2018-05-29 23:12:30.00',50.037,253,-1,66.6,615.8,420,355,410,23.9
'2018-05-29 23:12:31.00',50.041,252,1,66.5,615.8,420,355,410,23.9
'2018-05-29 23:12:32.00',50.044,253,1,66.5,615.8,420,355,410,23.9
'2018-05-29 23:12:33.00',50.047,253,-2,66.4,615.8,420,355,410,23.9
'2018-05-29 23:12:34.00',50.047,253,-2,66.4,615.8,419,355,410,23.9
'2018-05-29 23:12:35.00',50.048,250,1,66.4,615.8,419,355,410,23.9
'2018-05-29 23:12:36.00',50.047,250,-1,66.4,615.8,419,355,410,23.9
'2018-05-29 23:12:37.00',50.042,250,1,66.4,615.7,419,355,410,23.9
'2018-05-29 23:12:37.99',50.037,249,0,66.4,615.7,419,355,410,23.9
'2018-05-29 23:12:39.00',50.030,248,3,66.4,615.7,419,355,410,23.9
