'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-29 23:12:39.99',50.021,250,1,66.4,615.7,419,355,410,23.8
'2018-05-29 23:12:41.00',50.019,250,1,66.4,615.7,419,355,410,23.8
'2018-05-29 23:12:42.00',50.014,252,-1,66.4,615.7,419,355,410,23.8
'2018-05-29 23:12:43.00',50.009,252,-1,66.4,615.7,419,355,410,23.8
'2018-05-29 23:12:44.00',50.005,255,0,66.3,615.7,419,355,411,23.8
'2018-05-29 23:12:45.00',50.004,253,1,66.3,615.7,419,355,411,23.8
'2018-05-29 23:12:46.00',50.005,256,-2,66.3,615.7,420,355,411,23.8
'2018-05-29 23:12:47.00',50.006,254,-1,66.3,615.7,420,355,411,23.8
'2018-05-29 23:12:48.00',50.008,253,-1,66.3,615.7,419,355,411,23.8
'2018-05-29 23:12:49.00',50.009,251,-1,66.3,615.7,420,355,411,23.8
'2018-05-29 23:12:50.00',50.010,251,-2,66.3,615.7,420,355,411,23.8
'2018-05-29 23:12:50.99',50.011,250,0,66.2,615.7,420,355,410,23.8
'2018-05-29 23:12:52.00',50.011,250,2,66.2,615.7,420,355,410,23.8
'2018-05-29 23:12:53.00',50.011,252,1,66.2,615.7,420,355,410,23.8
'2018-05-29 23:12:54.00',50.012,251,1,66.2,615.7,420,355,410,23.8
'2018-05-29 23:12:55.00',50.011,252,0,66.2,615.7,420,355,410,23.8
'2018-05-29 23:12:56.00',50.013,251,1,66.2,615.7,420,355,410,23.7
'2018-05-29 23:12:57.00',50.014,252,-1,66.2,615.6,420,355,410,23.7
'2018-05-29 23:12:58.00',50.015,253,1,66.2,615.6,419,355,410,23.7
'2018-05-29 23:12:59.00',50.017,254,-2,66.2,615.6,419,355,410,23.7
'2018-05-29 23:13:00.00',50.019,252,-2,66.2,615.6,420,355,410,23.7
'2018-05-29 23:13:01.00',50.022,252,-1,66.2,615.6,420,355,410,23.7
'2018-05-29 23:13:02.00',50.025,252,-3,66.2,615.6,420,355,410,23.7
'2018-05-29 23:13:03.00',50.026,252,-3,66.2,615.6,420,355,410,23.7
'2018-05-29 23:13:03.99',50.025,249,1,66.2,615.6,420,355,410,23.7
'2018-05-29 23:13:05.00',50.025,249,1,66.2,615.6,420,355,410,23.7
'2018-05-29 23:13:05.99',50.024,252,0,66.2,615.6,420,355,410,23.7
'2018-05-29 23:13:07.00',50.023,253,-1,66.2,615.6,420,355,410,23.7
'2018-05-29 23:13:08.00',50.023,253,-2,66.1,615.6,420,355,410,23.6
'2018-05-29 23:13:09.00',50.022,252,-3,66.1,615.6,420,355,410,23.6
'2018-05-29 23:13:10.00',50.022,250,-1,66.1,615.6,420,355,410,23.6
'2018-05-29 23:13:11.00',50.019,250,-2,66.1,615.6,420,355,410,23.6
'2018-05-29 23:13:12.00',50.018,248,0,66.1,615.6,419,355,410,23.6
'2018-05-29 23:13:13.00',50.016,248,-1,66.1,615.6,419,355,410,23.6
'2018-05-29 23:13:14.00',50.015,248,-2,66.1,615.5,419,355,410,23.6
'2018-05-29 23:13:15.00',50.014,249,-1,66.1,615.5,419,355,410,23.6
'2018-05-29 23:13:16.00',50.014,250,-1,66.1,615.5,419,355,409,23.6
'2018-05-29 23:13:16.99',50.014,251,-2,66.1,615.5,419,355,409,23.6
'2018-05-29 23:13:18.00',50.014,249,-2,66.1,615.5,419,355,409,23.6
'2018-05-29 23:13:19.00',50.017,248,-1,66.1,615.5,419,355,409,23.6
'2018-05-29 23:13:20.00',50.021,248,1,66.1,615.5,419,355,409,23.6
'2018-05-29 23:13:21.00',50.024,247,0,66.1,615.5,419,355,409,23.6
'2018-05-29 23:13:22.00',50.024,253,0,66.1,615.5,419,355,409,23.6
'2018-05-29 23:13:23.00',50.026,253,1,66.1,615.5,419,355,410,23.6
'2018-05-29 23:13:24.00',50.025,251,1,66.1,615.5,419,355,410,23.6
'2018-05-29 23:13:25.00',50.026,253,-1,66.1,615.5,419,355,410,23.6
'2018-05-29 23:13:26.00',50.028,253,-1,66.1,615.5,419,355,410,23.6
'2018-05-29 23:13:27.00',50.028,250,1,66.1,615.4,419,355,410,23.6
'2018-05-29 23:13:27.99',50.029,250,2,66.1,615.4,419,355,410,23.6
'2018-05-29 23:13:29.00',50.030,252,1,66.1,615.4,419,355,410,23.6
'2018-05-29 23:13:29.99',50.030,253,-2,66.1,615.4,419,355,410,23.6
'2018-05-29 23:13:31.00',50.031,252,-2,66.1,615.4,419,355,410,23.6
'2018-05-29 23:13:32.00',50.032,251,-2,66.1,615.4,419,355,410,23.6
'2018-05-29 23:13:33.00',50.032,250,0,66.1,615.4,419,355,410,23.6
'2018-05-29 23:13:34.00',50.032,250,-1,66.1,615.4,419,355,410,23.6
'2018-05-29 23:13:35.00',50.028,250,-1,66.1,615.4,419,355,410,23.6
'2018-05-29 23:13:36.00',50.022,251,-2,66.0,615.4,419,355,410,23.6
'2018-05-29 23:13:37.00',50.015,249,-1,66.0,615.4,419,355,410,23.6
'2018-05-29 23:13:38.00',50.007,249,1,66.0,615.4,419,355,410,23.6
'2018-05-29 23:13:39.00',50.001,251,25,66.0,615.4,419,355,410,23.6
'2018-05-29 23:13:40.00',49.993,248,-2,66.0,615.4,419,354,410,23.6
'2018-05-29 23:13:40.99',49.989,250,-1,66.0,615.4,419,354,410,23.6
'2018-05-29 23:13:42.00',49.983,251,-1,66.0,615.4,419,354,410,23.6
'2018-05-29 23:13:42.99',49.979,248,-1,66.0,615.4,419,354,410,23.6
'2018-05-29 23:13:44.00',49.973,249,-1,66.0,615.4,419,354,410,23.5
'2018-05-29 23:13:45.00',49.972,248,-2,66.0,615.4,419,354,410,23.5
'2018-05-29 23:13:46.00',49.969,248,-1,66.0,615.4,419,354,410,23.5
'2018-05-29 23:13:47.00',49.966,250,-2,66.0,615.4,419,354,410,23.5
'2018-05-29 23:13:48.00',49.963,253,-2,66.0,615.4,419,354,410,23.5
'2018-05-29 23:13:49.00',49.957,250,-1,66.0,615.4,419,354,410,23.5
'2018-05-29 23:13:50.00',49.953,251,1,65.9,615.3,419,354,410,23.5
'2018-05-29 23:13:51.00',49.952,252,-1,65.9,615.3,419,354,410,23.5
'2018-05-29 23:13:52.00',49.952,250,-2,65.9,615.3,419,354,410,23.5
'2018-05-29 23:13:53.00',49.953,250,0,65.9,615.3,419,354,410,23.5
'2018-05-29 23:13:53.99',49.953,251,3,65.9,615.3,419,354,410,23.5
'2018-05-29 23:13:55.00',49.956,248,1,65.9,615.3,419,354,410,23.5
'2018-05-29 23:13:56.00',49.958,248,0,65.9,615.3,419,354,411,23.4
'2018-05-29 23:13:57.00',49.959,250,-1,65.9,615.3,419,354,411,23.4
'2018-05-29 23:13:58.00',49.960,250,-1,65.9,615.3,419,354,411,23.4
'2018-05-29 23:13:59.00',49.962,253,-2,65.9,615.3,419,355,411,23.4
'2018-05-29 23:14:00.00',49.963,252,-4,65.9,615.3,419,355,411,23.4
'2018-05-29 23:14:01.00',49.965,252,-3,65.9,615.3,419,355,411,23.4
'2018-05-29 23:14:02.00',49.965,251,1,65.9,615.3,419,355,410,23.4
'2018-05-29 23:14:03.00',49.966,250,1,65.9,615.3,420,355,410,23.4
'2018-05-29 23:14:04.00',49.966,253,-1,65.9,615.3,420,355,410,23.4
'2018-05-29 23:14:05.00',49.967,250,-2,65.8,615.2,420,355,410,23.4
'2018-05-29 23:14:06.00',49.967,248,0,65.8,615.2,420,355,410,23.4
'2018-05-29 23:14:06.99',49.968,250,0,65.8,615.2,420,355,410,23.4
'2018-05-29 23:14:08.00',49.969,252,-2,65.8,615.2,420,355,410,23.4
'2018-05-29 23:14:08.99',49.970,253,-1,65.8,615.2,420,355,410,23.4
'2018-05-29 23:14:10.00',49.971,251,1,65.8,615.2,420,355,410,23.4
'2018-05-29 23:14:11.00',49.970,250,-1,65.8,615.2,420,355,410,23.4
'2018-05-29 23:14:12.00',49.969,248,1,65.8,615.2,420,354,410,23.4
'2018-05-29 23:14:13.00',49.969,254,-2,65.8,615.2,419,354,410,23.4
'2018-05-29 23:14:14.00',49.967,251,2,65.8,615.2,419,354,410,23.4
'2018-05-29 23:14:15.00',49.964,250,-1,65.8,615.2,419,354,411,23.4
'2018-05-29 23:14:16.00',49.960,250,-1,65.8,615.2,419,354,411,23.4
'2018-05-29 23:14:17.00',49.957,248,0,65.8,615.2,419,354,411,23.4
'2018-05-29 23:14:18.00',49.953,248,0,65.8,615.2,419,355,411,23.4
'2018-05-29 23:14:19.00',49.949,249,-1,65.8,615.2,419,355,411,23.4
'2018-05-29 23:14:19.99',49.945,250,-1,65.8,615.2,419,355,411,23.4
'2018-05-29 23:14:21.00',49.943,252,-3,65.8,615.2,419,355,410,23.4
'2018-05-29 23:14:22.00',49.944,249,-2,65.8,615.2,419,355,410,23.4
'2018-05-29 23:14:23.00',49.946,252,1,65.8,615.2,419,355,410,23.4
'2018-05-29 23:14:24.00',49.949,255,-1,65.8,615.2,419,354,410,23.4
'2018-05-29 23:14:25.00',49.950,251,2,65.8,615.2,420,354,410,23.4
'2018-05-29 23:14:26.00',49.952,250,3,65.7,615.2,420,354,410,23.4
'2018-05-29 23:14:27.00',49.953,249,-1,65.7,615.2,420,354,411,23.4
'2018-05-29 23:14:28.00',49.954,250,-1,65.7,615.1,420,354,411,23.4
'2018-05-29 23:14:29.00',49.955,251,0,65.7,615.1,420,354,411,23.4
'2018-05-29 23:14:30.00',49.956,250,-1,65.7,615.1,420,355,411,23.4
'2018-05-29 23:14:31.00',49.955,251,-2,65.7,615.1,420,355,411,23.4
'2018-05-29 23:14:32.00',49.955,253,-3,65.7,615.1,420,355,411,23.4
'2018-05-29 23:14:32.99',49.956,253,2,65.7,615.1,420,355,410,23.4
'2018-05-29 23:14:34.00',49.956,251,-1,65.7,615.1,420,355,410,23.4
'2018-05-29 23:14:34.99',49.960,251,-1,65.7,615.1,420,355,410,23.4
'2018-05-29 23:14:36.00',49.959,254,0,65.7,615.1,420,355,410,23.4
'2018-05-29 23:14:37.00',49.957,250,1,65.6,615.1,420,355,410,23.4
'2018-05-29 23:14:38.00',49.955,248,1,65.6,615.1,420,355,410,23.4
'2018-05-29 23:14:39.00',49.954,250,-1,65.6,615.1,420,355,411,23.4
'2018-05-29 23:14:40.00',49.952,250,-2,65.6,615.1,420,355,411,23.4
'2018-05-29 23:14:41.00',49.950,249,-1,65.6,615.1,420,355,411,23.4
'2018-05-29 23:14:42.00',49.949,252,-3,65.6,615.1,420,355,411,23.4
'2018-05-29 23:14:43.00',49.950,255,0,65.6,615.1,420,355,411,23.4
'2018-05-29 23:14:44.00',49.952,250,-1,65.6,615.1,420,355,411,23.4
'2018-05-29 23:14:45.00',49.952,249,1,65.6,615.1,420,355,410,23.4
'2018-05-29 23:14:45.99',49.952,250,-1,65.5,615.1,420,355,410,23.4
'2018-05-29 23:14:47.00',49.953,253,-1,65.5,615.1,420,355,410,23.5
'2018-05-29 23:14:48.00',49.953,248,-1,65.5,615.1,420,355,410,23.5
'2018-05-29 23:14:49.00',49.954,248,1,65.5,615.1,420,355,410,23.5
'2018-05-29 23:14:50.00',49.954,250,-1,65.5,615.0,420,355,410,23.5
'2018-05-29 23:14:51.00',49.954,250,0,65.5,615.0,420,355,411,23.5
'2018-05-29 23:14:52.00',49.953,249,-3,65.5,615.0,420,355,411,23.5
'2018-05-29 23:14:53.00',49.953,251,-3,65.4,615.0,420,355,411,23.5
'2018-05-29 23:14:54.00',49.951,253,-2,65.4,615.0,420,355,411,23.5
'2018-05-29 23:14:55.00',49.951,253,1,65.4,615.0,420,355,411,23.5
'2018-05-29 23:14:56.00',49.950,251,2,65.4,615.0,420,355,411,23.5
'2018-05-29 23:14:56.99',49.948,250,0,65.4,615.0,420,355,411,23.5
'2018-05-29 23:14:58.00',49.948,250,0,65.4,615.0,420,355,411,23.5
'2018-05-29 23:14:58.99',49.948,249,1,65.4,615.0,420,355,411,23.5
'2018-05-29 23:15:00.00',49.950,248,0,65.4,615.0,420,355,411,23.5
'2018-05-29 23:15:01.00',49.950,250,0,65.4,615.0,420,354,411,23.5
'2018-05-29 23:15:02.00',49.951,251,-1,65.3,615.0,420,354,411,23.5
'2018-05-29 23:15:03.00',49.951,253,-1,65.3,615.0,420,354,411,23.5
'2018-05-29 23:15:04.00',49.951,254,0,65.3,615.0,420,354,411,23.5
'2018-05-29 23:15:05.00',49.950,252,0,65.3,614.9,420,354,411,23.5
'2018-05-29 23:15:06.00',49.950,251,1,65.3,614.9,420,354,411,23.5
'2018-05-29 23:15:07.00',49.949,253,-1,65.3,614.9,420,354,411,23.5
'2018-05-29 23:15:08.00',49.949,248,1,65.3,614.9,420,354,411,23.5
'2018-05-29 23:15:09.00',49.948,250,1,65.2,614.9,420,354,411,23.5
'2018-05-29 23:15:09.99',49.947,250,-1,65.2,614.9,420,354,411,23.5
'2018-05-29 23:15:11.00',49.947,250,-1,65.2,614.9,420,354,411,23.5
'2018-05-29 23:15:11.99',49.947,250,0,65.2,614.9,420,354,411,23.5
'2018-05-29 23:15:13.00',49.946,249,-2,65.2,614.9,420,354,411,23.5
'2018-05-29 23:15:14.00',49.945,248,3,65.2,614.9,419,354,411,23.5
'2018-05-29 23:15:15.00',49.944,249,-1,65.2,614.9,420,354,411,23.5
'2018-05-29 23:15:16.00',49.944,250,-1,65.2,614.9,420,354,411,23.5
'2018-05-29 23:15:17.00',49.942,250,-1,65.2,614.9,420,354,411,23.5
'2018-05-29 23:15:18.00',49.940,250,-3,65.2,614.9,420,354,411,23.5
'2018-05-29 23:15:19.00',49.941,253,-1,65.2,614.9,420,354,411,23.5
'2018-05-29 23:15:20.00',49.946,252,2,65.2,614.9,420,354,411,23.5
'2018-05-29 23:15:21.00',49.948,250,0,65.2,614.9,420,355,411,23.5
'2018-05-29 23:15:22.00',49.952,250,1,65.2,614.9,420,355,411,23.5
'2018-05-29 23:15:22.99',49.952,252,3,65.2,614.9,420,355,411,23.5
'2018-05-29 23:15:24.00',49.951,248,2,65.2,614.9,420,355,411,23.5
'2018-05-29 23:15:25.00',49.949,250,0,65.1,614.9,420,355,411,23.5
'2018-05-29 23:15:26.00',49.947,251,-2,65.1,614.8,420,355,411,23.5
'2018-05-29 23:15:27.00',49.947,250,-2,65.1,614.8,420,355,411,23.5
'2018-05-29 23:15:28.00',49.949,252,-1,65.1,614.8,421,355,411,23.5
'2018-05-29 23:15:29.00',49.950,254,-3,65.1,614.8,421,355,411,23.5
'2018-05-29 23:15:30.00',49.952,252,3,65.1,614.8,421,355,411,23.5
'2018-05-29 23:15:31.00',49.954,251,-1,65.1,614.8,421,355,411,23.5
'2018-05-29 23:15:32.00',49.956,251,0,65.1,614.8,421,355,411,23.5
'2018-05-29 23:15:33.00',49.956,252,1,65.1,614.8,421,355,411,23.5
'2018-05-29 23:15:34.00',49.956,252,2,65.1,614.8,421,354,411,23.5
'2018-05-29 23:15:35.00',49.958,248,2,65.1,614.8,421,354,411,23.6
'2018-05-29 23:15:35.99',49.960,250,-1,65.1,614.8,421,354,411,23.6
'2018-05-29 23:15:37.00',49.963,251,-2,65.1,614.8,421,354,410,23.6
'2018-05-29 23:15:37.99',49.967,249,-1,65.1,614.8,421,354,410,23.6
'2018-05-29 23:15:39.00',49.969,250,-2,65.1,614.8,420,354,410,23.6
'2018-05-29 23:15:40.00',49.970,252,0,65.1,614.7,420,354,410,23.6
'2018-05-29 23:15:41.00',49.969,252,-2,65.1,614.7,420,355,410,23.6
'2018-05-29 23:15:42.00',49.967,252,-1,65.1,614.7,420,355,410,23.6
'2018-05-29 23:15:43.00',49.965,252,1,65.1,614.7,420,355,410,23.6
'2018-05-29 23:15:44.00',49.961,252,1,65.1,614.7,420,355,411,23.6
'2018-05-29 23:15:45.00',49.954,252,1,65.1,614.7,420,355,411,23.6
'2018-05-29 23:15:46.00',49.947,253,-2,65.1,614.7,420,355,411,23.6
'2018-05-29 23:15:47.00',49.942,253,3,65.1,614.7,420,355,411,23.6
'2018-05-29 23:15:48.00',49.941,247,1,65.1,614.7,420,354,411,23.6
'2018-05-29 23:15:48.99',49.941,250,0,65.1,614.7,420,354,411,23.6
'2018-05-29 23:15:50.00',49.944,250,0,65.1,614.7,420,354,412,23.6
'2018-05-29 23:15:51.00',49.948,252,-1,65.1,614.7,420,354,412,23.6
'2018-05-29 23:15:52.00',49.951,253,-2,65.0,614.7,420,354,412,23.6
'2018-05-29 23:15:53.00',49.953,250,-1,65.0,614.7,420,354,412,23.6
'2018-05-29 23:15:54.00',49.954,252,-1,65.0,614.7,420,354,412,23.6
'2018-05-29 23:15:55.00',49.954,250,-1,65.0,614.7,420,354,412,23.6
'2018-05-29 23:15:56.00',49.954,249,1,65.0,614.7,420,354,412,23.6
'2018-05-29 23:15:57.00',49.953,250,0,65.0,614.7,420,354,410,23.6
'2018-05-29 23:15:58.00',49.951,246,-1,65.0,614.6,420,354,410,23.6
'2018-05-29 23:15:59.00',49.948,251,-1,65.0,614.6,420,354,410,23.6
'2018-05-29 23:16:00.00',49.944,249,0,65.0,614.6,420,354,410,23.6
'2018-05-29 23:16:01.00',49.942,253,0,65.0,614.6,420,354,410,23.6
'2018-05-29 23:16:01.99',49.940,253,-3,65.0,614.6,420,354,410,23.6
'2018-05-29 23:16:03.00',49.940,250,1,65.0,614.6,420,354,412,23.6
'2018-05-29 23:16:03.99',49.941,253,-1,65.0,614.6,420,354,412,23.6
'2018-05-29 23:16:05.00',49.946,254,0,65.0,614.6,420,354,412,23.6
'2018-05-29 23:16:06.00',49.949,250,1,64.9,614.6,420,354,412,23.6
'2018-05-29 23:16:07.00',49.951,250,3,64.9,614.6,420,354,412,23.6
'2018-05-29 23:16:08.00',49.952,248,-1,64.9,614.6,420,354,412,23.6
'2018-05-29 23:16:09.00',49.952,250,1,64.9,614.6,420,354,412,23.6
'2018-05-29 23:16:10.00',49.951,250,0,64.9,614.6,420,354,412,23.6
'2018-05-29 23:16:11.00',49.949,252,-1,64.9,614.6,420,354,412,23.6
'2018-05-29 23:16:12.00',49.945,253,-1,64.9,614.6,420,354,412,23.6
'2018-05-29 23:16:13.00',49.941,251,2,64.9,614.6,420,354,412,23.6
'2018-05-29 23:16:14.00',49.936,253,-1,64.9,614.6,421,354,412,23.6
'2018-05-29 23:16:14.99',49.933,252,3,64.9,614.5,421,354,412,23.6
'2018-05-29 23:16:16.00',49.932,248,2,64.9,614.5,421,354,412,23.6
'2018-05-29 23:16:17.00',49.932,251,1,64.9,614.5,421,354,412,23.6
'2018-05-29 23:16:18.00',49.934,249,-2,64.9,614.5,421,354,412,23.6
'2018-05-29 23:16:19.00',49.934,250,-3,64.9,614.5,421,354,412,23.6
'2018-05-29 23:16:20.00',49.934,249,1,64.9,614.5,421,355,412,23.6
'2018-05-29 23:16:21.00',49.937,252,1,64.8,614.5,421,355,412,23.6
'2018-05-29 23:16:22.00',49.940,250,-1,64.8,614.5,421,355,412,23.6
'2018-05-29 23:16:23.00',49.939,250,-2,64.8,614.5,421,355,412,23.6
'2018-05-29 23:16:24.00',49.942,253,-3,64.8,614.5,421,355,412,23.6
'2018-05-29 23:16:25.00',49.945,252,-1,64.8,614.5,421,355,412,23.6
'2018-05-29 23:16:26.00',49.948,250,1,64.8,614.5,420,355,412,23.6
'2018-05-29 23:16:27.00',49.950,251,0,64.8,614.5,420,355,412,23.6
'2018-05-29 23:16:27.99',49.953,254,0,64.8,614.5,420,355,412,23.6
'2018-05-29 23:16:29.00',49.953,249,3,64.8,614.5,420,355,412,23.6
'2018-05-29 23:16:30.00',49.953,248,1,64.8,614.4,420,355,411,23.6
'2018-05-29 23:16:31.00',49.952,251,-1,64.8,614.4,420,355,411,23.6
'2018-05-29 23:16:32.00',49.950,252,0,64.8,614.4,420,355,411,23.6
'2018-05-29 23:16:33.00',49.947,252,-1,64.8,614.4,420,354,411,23.6
'2018-05-29 23:16:34.00',49.942,253,-2,64.8,614.4,420,354,411,23.6
'2018-05-29 23:16:35.00',49.939,253,3,64.8,614.4,420,354,411,23.6
'2018-05-29 23:16:36.00',49.936,253,1,64.8,614.4,420,354,412,23.7
'2018-05-29 23:16:37.00',49.935,252,3,64.8,614.4,420,354,412,23.7
'2018-05-29 23:16:38.00',49.934,250,3,64.8,614.4,421,354,412,23.7
'2018-05-29 23:16:38.99',49.935,250,0,64.8,614.4,421,354,412,23.7
'2018-05-29 23:16:40.00',49.936,252,-1,64.8,614.4,421,355,412,23.7
'2018-05-29 23:16:40.99',49.938,249,0,64.8,614.4,421,355,412,23.7
'2018-05-29 23:16:42.00',49.941,252,-1,64.8,614.4,421,355,411,23.7
'2018-05-29 23:16:43.00',49.943,251,-1,64.8,614.4,421,355,411,23.7
'2018-05-29 23:16:44.00',49.946,251,1,64.7,614.4,421,355,411,23.7
'2018-05-29 23:16:45.00',49.948,252,0,64.7,614.4,421,355,411,23.7
'2018-05-29 23:16:46.00',49.949,252,1,64.7,614.4,421,355,411,23.7
'2018-05-29 23:16:47.00',49.948,247,2,64.7,614.4,421,355,411,23.7
'2018-05-29 23:16:48.00',49.947,249,-1,64.7,614.4,421,355,411,23.7
'2018-05-29 23:16:49.00',49.945,249,-1,64.7,614.4,421,355,411,23.7
'2018-05-29 23:16:50.00',49.943,251,-1,64.7,614.4,421,355,411,23.7
'2018-05-29 23:16:51.00',49.940,251,-3,64.7,614.4,421,355,411,23.7
'2018-05-29 23:16:51.99',49.938,253,-1,64.7,614.3,421,355,411,23.7
'2018-05-29 23:16:53.00',49.936,252,2,64.7,614.3,421,354,411,23.7
'2018-05-29 23:16:54.00',49.935,254,0,64.7,614.3,421,354,411,23.7
'2018-05-29 23:16:55.00',49.932,248,1,64.6,614.3,421,354,411,23.7
'2018-05-29 23:16:56.00',49.931,251,1,64.6,614.3,421,354,410,23.7
'2018-05-29 23:16:57.00',49.929,250,0,64.6,614.3,421,354,410,23.7
'2018-05-29 23:16:58.00',49.929,252,0,64.6,614.3,421,354,410,23.7
'2018-05-29 23:16:59.00',49.930,252,-1,64.6,614.3,421,354,410,23.7
'2018-05-29 23:17:00.00',49.931,251,1,64.6,614.3,421,355,410,23.7
'2018-05-29 23:17:01.00',49.936,253,-1,64.6,614.3,421,355,410,23.7
'2018-05-29 23:17:02.00',49.939,252,1,64.6,614.3,421,355,410,23.7
'2018-05-29 23:17:03.00',49.941,248,2,64.5,614.3,421,355,411,23.7
'2018-05-29 23:17:04.00',49.942,250,1,64.5,614.3,421,355,411,23.7
'2018-05-29 23:17:04.99',49.943,250,1,64.5,614.3,421,355,411,23.7
'2018-05-29 23:17:06.00',49.944,252,-1,64.5,614.3,421,355,411,23.7
'2018-05-29 23:17:06.99',49.946,253,-3,64.5,614.3,421,355,411,23.7
'2018-05-29 23:17:08.00',49.947,253,-1,64.5,614.3,421,355,411,23.7
'2018-05-29 23:17:09.00',49.949,251,2,64.5,614.3,421,355,411,23.7
'2018-05-29 23:17:10.00',49.950,254,0,64.5,614.3,421,355,411,23.7
'2018-05-29 23:17:11.00',49.950,252,2,64.4,614.3,421,355,411,23.8
'2018-05-29 23:17:12.00',49.949,248,3,64.4,614.3,421,355,411,23.8
'2018-05-29 23:17:13.00',49.947,250,-1,64.4,614.3,421,355,411,23.8
'2018-05-29 23:17:14.00',49.948,250,1,64.4,614.3,421,355,411,23.8
'2018-05-29 23:17:15.00',49.950,250,-2,64.4,614.2,421,355,411,23.8
'2018-05-29 23:17:16.00',49.952,250,-1,64.4,614.2,421,355,411,23.8
'2018-05-29 23:17:17.00',49.954,253,-1,64.4,614.2,421,355,411,23.8
'2018-05-29 23:17:17.99',49.953,253,-1,64.3,614.2,421,355,411,23.8
'2018-05-29 23:17:19.00',49.953,252,0,64.3,614.2,421,355,411,23.8
'2018-05-29 23:17:20.00',49.950,253,-1,64.3,614.2,421,355,411,23.8
'2018-05-29 23:17:21.00',49.946,251,0,64.3,614.2,421,355,411,23.8
'2018-05-29 23:17:22.00',49.942,247,3,64.3,614.2,421,355,411,23.8
'2018-05-29 23:17:23.00',49.936,250,-1,64.3,614.2,421,355,411,23.8
'2018-05-29 23:17:24.00',49.932,250,-1,64.3,614.2,421,355,411,23.8
'2018-05-29 23:17:25.00',49.928,252,-1,64.3,614.2,421,355,411,23.8
'2018-05-29 23:17:26.00',49.928,251,3,64.2,614.2,421,355,411,23.8
'2018-05-29 23:17:27.00',49.931,248,-1,64.2,614.2,421,355,411,23.8
'2018-05-29 23:17:28.00',49.931,250,0,64.2,614.2,420,355,410,23.8
'2018-05-29 23:17:29.00',49.933,250,-1,64.2,614.1,420,355,410,23.8
'2018-05-29 23:17:30.00',49.933,252,-2,64.2,614.1,420,355,410,23.8
'2018-05-29 23:17:30.99',49.931,252,0,64.2,614.1,420,355,410,23.8
'2018-05-29 23:17:32.00',49.930,250,0,64.2,614.1,420,355,410,23.8
'2018-05-29 23:17:32.99',49.929,254,1,64.2,614.1,420,355,410,23.8
'2018-05-29 23:17:34.00',49.928,250,-1,64.2,614.1,420,355,411,23.8
'2018-05-29 23:17:35.00',49.926,250,-1,64.2,614.1,420,355,411,23.8
'2018-05-29 23:17:36.00',49.924,249,-3,64.2,614.1,420,355,411,23.8
'2018-05-29 23:17:37.00',49.922,253,-1,64.2,614.1,420,355,411,23.8
'2018-05-29 23:17:38.00',49.921,250,0,64.2,614.1,420,354,411,23.8
'2018-05-29 23:17:39.00',49.921,252,0,64.2,614.1,420,354,411,23.8
'2018-05-29 23:17:40.00',49.920,248,2,64.2,614.1,420,354,411,23.8
'2018-05-29 23:17:41.00',49.922,252,0,64.2,614.1,420,354,410,23.8
'2018-05-29 23:17:42.00',49.925,250,-1,64.2,614.1,420,354,410,23.8
'2018-05-29 23:17:43.00',49.927,250,-3,64.2,614.1,420,354,410,23.8
'2018-05-29 23:17:43.99',49.928,253,-1,64.1,614.1,420,354,410,23.8
'2018-05-29 23:17:45.00',49.928,253,2,64.1,614.1,420,355,410,23.8
'2018-05-29 23:17:46.00',49.929,250,2,64.1,614.1,420,355,410,23.8
'2018-05-29 23:17:47.00',49.929,250,0,64.1,614.1,421,355,410,23.8
'2018-05-29 23:17:48.00',49.929,250,0,64.1,614.1,421,355,411,23.8
'2018-05-29 23:17:49.00',49.928,251,-1,64.1,614.1,421,355,411,23.8
'2018-05-29 23:17:50.00',49.927,251,-5,64.1,614.1,421,355,411,23.8
'2018-05-29 23:17:51.00',49.925,252,-1,64.1,614.0,421,355,411,23.8
'2018-05-29 23:17:52.00',49.925,250,0,64.1,614.0,421,355,411,23.8
'2018-05-29 23:17:53.00',49.925,250,1,64.1,614.0,421,355,411,23.8
'2018-05-29 23:17:54.00',49.926,247,1,64.1,614.0,421,355,411,23.8
'2018-05-29 23:17:55.00',49.927,248,-1,64.1,614.0,421,355,410,23.8
'2018-05-29 23:17:56.00',49.927,249,0,64.1,614.0,421,355,410,23.8
'2018-05-29 23:17:56.99',49.927,253,-4,64.1,614.0,421,355,410,23.8
'2018-05-29 23:17:58.00',49.929,251,-1,64.1,614.0,421,354,410,23.8
'2018-05-29 23:17:58.99',49.929,252,1,64.1,614.0,420,354,410,23.8
'2018-05-29 23:18:00.00',49.929,250,-2,64.1,614.0,420,354,410,23.8
'2018-05-29 23:18:01.00',49.927,250,1,64.1,614.0,420,354,410,23.8
'2018-05-29 23:18:02.00',49.925,251,-2,64.1,614.0,420,354,410,23.8
'2018-05-29 23:18:03.00',49.924,250,-1,64.1,614.0,420,354,410,23.8
'2018-05-29 23:18:04.00',49.923,253,-2,64.1,614.0,420,355,410,23.8
'2018-05-29 23:18:05.00',49.924,250,1,64.1,613.9,420,355,410,23.8
'2018-05-29 23:18:06.00',49.924,251,-1,64.1,613.9,420,355,410,23.8
'2018-05-29 23:18:07.00',49.925,250,1,64.1,613.9,420,355,410,23.8
'2018-05-29 23:18:07.99',49.928,246,1,64.0,613.9,420,355,410,23.8
'2018-05-29 23:18:09.00',49.931,248,-1,64.0,613.9,420,355,410,23.8
'2018-05-29 23:18:09.99',49.932,249,-1,64.0,613.9,420,355,410,23.8
'2018-05-29 23:18:11.00',49.934,249,-3,64.0,613.9,420,355,410,23.8
'2018-05-29 23:18:12.00',49.936,252,0,64.0,613.9,420,355,410,23.8
'2018-05-29 23:18:13.00',49.937,252,1,64.0,613.9,420,355,411,23.8
'2018-05-29 23:18:14.00',49.937,253,1,64.0,613.9,420,355,411,23.8
'2018-05-29 23:18:15.00',49.937,250,3,64.0,613.9,420,355,411,23.8
'2018-05-29 23:18:16.00',49.938,249,2,64.0,613.9,421,355,411,23.8
'2018-05-29 23:18:17.00',49.938,250,0,64.0,613.9,421,355,411,23.8
'2018-05-29 23:18:18.00',49.937,250,-1,64.0,613.9,421,355,411,23.8
'2018-05-29 23:18:19.00',49.936,250,-1,64.0,613.9,421,355,411,23.8
'2018-05-29 23:18:20.00',49.937,253,-1,64.0,613.8,421,355,410,23.8
'2018-05-29 23:18:20.99',49.936,251,1,63.9,613.8,421,355,410,23.8
'2018-05-29 23:18:22.00',49.935,253,-1,63.9,613.8,421,355,410,23.8
'2018-05-29 23:18:23.00',49.933,252,1,63.9,613.8,421,355,410,23.8
'2018-05-29 23:18:24.00',49.931,251,-1,63.9,613.8,421,355,410,23.8
'2018-05-29 23:18:25.00',49.931,250,-1,63.9,613.8,421,355,410,23.8
'2018-05-29 23:18:26.00',49.931,250,-1,63.9,613.8,421,355,410,23.8
'2018-05-29 23:18:27.00',49.931,253,-3,63.9,613.8,421,355,410,23.8
'2018-05-29 23:18:28.00',49.932,252,0,63.9,613.8,421,355,410,23.8
'2018-05-29 23:18:29.00',49.932,252,2,63.9,613.8,421,355,410,23.8
'2018-05-29 23:18:30.00',49.932,251,0,63.9,613.8,421,355,410,23.8
'2018-05-29 23:18:31.00',49.930,252,-2,63.9,613.8,421,355,410,23.8
'2018-05-29 23:18:32.00',49.928,252,1,63.9,613.8,421,355,411,23.8
'2018-05-29 23:18:33.00',49.927,251,1,63.9,613.8,421,355,411,23.8
'2018-05-29 23:18:33.99',49.931,250,0,63.9,613.8,421,355,411,23.8
'2018-05-29 23:18:35.00',49.929,249,0,63.8,613.8,421,355,411,23.8
'2018-05-29 23:18:35.99',49.929,250,-1,63.8,613.8,421,355,411,23.8
'2018-05-29 23:18:37.00',49.932,249,-1,63.8,613.8,421,355,411,23.8
'2018-05-29 23:18:38.00',49.935,253,-4,63.8,613.8,421,355,411,23.8
'2018-05-29 23:18:39.00',49.942,253,-1,63.8,613.8,421,355,410,23.8
'2018-05-29 23:18:40.00',49.945,250,2,63.8,613.8,421,355,410,23.8
'2018-05-29 23:18:41.00',49.950,248,0,63.8,613.7,421,355,410,23.8
'2018-05-29 23:18:42.00',49.954,253,0,63.8,613.7,421,355,410,23.8
'2018-05-29 23:18:43.00',49.955,248,1,63.8,613.7,421,355,410,23.9
'2018-05-29 23:18:44.00',49.953,248,1,63.8,613.7,421,355,410,23.9
'2018-05-29 23:18:45.00',49.950,247,-1,63.8,613.7,420,355,410,23.9
'2018-05-29 23:18:46.00',49.947,250,-1,63.8,613.7,420,355,409,23.9
'2018-05-29 23:18:46.99',49.945,249,-1,63.8,613.7,420,355,409,23.9
'2018-05-29 23:18:48.00',49.943,250,-3,63.8,613.7,420,355,409,23.9
'2018-05-29 23:18:49.00',49.941,252,0,63.8,613.7,420,355,409,23.9
'2018-05-29 23:18:50.00',49.938,250,1,63.8,613.7,420,355,409,23.9
'2018-05-29 23:18:51.00',49.936,253,-2,63.8,613.7,420,355,409,23.9
'2018-05-29 23:18:52.00',49.935,249,0,63.8,613.7,420,355,408,23.9
'2018-05-29 23:18:53.00',49.935,250,-1,63.8,613.7,420,355,408,23.9
'2018-05-29 23:18:54.00',49.935,250,-1,63.8,613.7,420,355,408,23.9
'2018-05-29 23:18:55.00',49.934,250,0,63.8,613.7,420,355,408,23.9
'2018-05-29 23:18:56.00',49.933,253,-2,63.8,613.7,420,355,408,23.9
'2018-05-29 23:18:57.00',49.931,248,0,63.8,613.7,420,355,408,23.9
'2018-05-29 23:18:58.00',49.928,252,-3,63.8,613.6,420,355,408,23.9
'2018-05-29 23:18:59.00',49.924,250,-1,63.8,613.6,420,355,408,23.9
'2018-05-29 23:18:59.99',49.919,249,-1,63.7,613.6,420,355,408,23.9
'2018-05-29 23:19:01.00',49.917,250,-1,63.7,613.6,420,355,408,23.9
'2018-05-29 23:19:01.99',49.915,252,-2,63.7,613.6,420,355,408,23.9
'2018-05-29 23:19:03.00',49.915,252,-1,63.7,613.6,420,355,408,23.9
'2018-05-29 23:19:04.00',49.914,250,0,63.7,613.6,420,355,408,23.9
'2018-05-29 23:19:05.00',49.911,250,1,63.7,613.6,420,355,408,23.9
'2018-05-29 23:19:06.00',49.906,248,0,63.7,613.6,420,355,410,23.9
'2018-05-29 23:19:07.00',49.901,250,0,63.7,613.6,420,355,410,23.9
'2018-05-29 23:19:08.00',49.895,252,-3,63.7,613.6,420,355,410,23.9
'2018-05-29 23:19:09.00',49.890,249,0,63.7,613.6,421,355,410,23.9
'2018-05-29 23:19:10.00',49.884,249,2,63.7,613.6,421,355,410,23.9
'2018-05-29 23:19:11.00',49.878,250,-1,63.6,613.6,420,355,410,23.9
'2018-05-29 23:19:12.00',49.873,251,-4,63.6,613.6,420,355,409,23.9
'2018-05-29 23:19:12.99',49.870,253,-3,63.6,613.6,420,355,409,23.9
'2018-05-29 23:19:14.00',49.866,249,2,63.6,613.6,420,355,409,23.9
'2018-05-29 23:19:15.00',49.864,249,-1,63.6,613.6,420,355,409,23.9
'2018-05-29 23:19:16.00',49.863,251,-1,63.6,613.6,420,354,409,23.9
'2018-05-29 23:19:17.00',49.863,252,0,63.6,613.6,420,354,409,23.9
'2018-05-29 23:19:18.00',49.865,248,0,63.5,613.5,420,354,409,23.9
'2018-05-29 23:19:19.00',49.868,250,-1,63.5,613.5,420,354,411,23.9
'2018-05-29 23:19:20.00',49.872,253,-2,63.5,613.5,420,354,411,23.9
'2018-05-29 23:19:21.00',49.875,250,0,63.5,613.5,420,354,411,23.9
'2018-05-29 23:19:22.00',49.878,248,1,63.5,613.5,420,354,411,23.9
'2018-05-29 23:19:23.00',49.879,249,-1,63.5,613.5,420,354,411,23.9
'2018-05-29 23:19:24.00',49.880,253,-2,63.5,613.5,420,354,411,23.9
'2018-05-29 23:19:25.00',49.881,251,-3,63.5,613.5,420,354,411,23.9
'2018-05-29 23:19:25.99',49.883,250,0,63.5,613.5,420,354,409,23.9
'2018-05-29 23:19:27.00',49.883,250,-3,63.5,613.5,420,354,409,23.9
'2018-05-29 23:19:27.99',49.885,250,-3,63.5,613.5,420,354,409,23.9
'2018-05-29 23:19:29.00',49.886,251,-1,63.4,613.5,420,354,409,23.9
'2018-05-29 23:19:30.00',49.884,251,0,63.4,613.5,420,354,409,23.9
'2018-05-29 23:19:31.00',49.883,249,-1,63.4,613.5,420,354,409,23.9
'2018-05-29 23:19:32.00',49.882,250,0,63.4,613.5,421,354,409,23.9
'2018-05-29 23:19:33.00',49.881,252,3,63.4,613.5,421,354,412,23.9
'2018-05-29 23:19:34.00',49.879,255,1,63.4,613.5,421,354,412,23.9
'2018-05-29 23:19:35.00',49.880,250,0,63.3,613.5,421,354,412,23.8
'2018-05-29 23:19:36.00',49.880,254,1,63.3,613.5,421,354,412,23.8
'2018-05-29 23:19:37.00',49.882,252,1,63.3,613.5,421,354,412,23.8
'2018-05-29 23:19:38.00',49.885,250,1,63.3,613.5,421,354,412,23.8
'2018-05-29 23:19:38.99',49.890,251,-3,63.3,613.5,421,354,411,23.8
'2018-05-29 23:19:40.00',49.896,250,1,63.3,613.4,421,354,411,23.8
'2018-05-29 23:19:41.00',49.899,252,2,63.3,613.4,421,354,411,23.8
'2018-05-29 23:19:42.00',49.903,249,3,63.3,613.4,422,354,411,23.8
'2018-05-29 23:19:43.00',49.904,250,-1,63.3,613.4,422,355,411,23.8
'2018-05-29 23:19:44.00',49.904,250,-2,63.3,613.4,421,355,411,23.8
'2018-05-29 23:19:45.00',49.903,253,1,63.3,613.4,421,355,411,23.8
'2018-05-29 23:19:46.00',49.902,254,1,63.3,613.4,421,355,410,23.8
'2018-05-29 23:19:47.00',49.900,247,1,63.2,613.4,421,355,410,23.8
'2018-05-29 23:19:48.00',49.899,249,-1,63.2,613.4,421,355,410,23.8
'2018-05-29 23:19:49.00',49.898,250,-3,63.2,613.4,421,354,410,23.8
'2018-05-29 23:19:49.99',49.895,249,0,63.2,613.4,421,354,410,23.7
'2018-05-29 23:19:51.00',49.892,251,-1,63.2,613.4,421,354,410,23.7
'2018-05-29 23:19:51.99',49.889,248,1,63.2,613.4,421,354,409,23.7
'2018-05-29 23:19:53.00',49.886,248,-1,63.2,613.4,421,354,409,23.7
'2018-05-29 23:19:54.00',49.883,253,-3,63.2,613.4,421,354,409,23.7
'2018-05-29 23:19:55.00',49.881,252,0,63.2,613.3,421,354,409,23.7
'2018-05-29 23:19:56.00',49.879,249,2,63.2,613.3,421,354,409,23.7
'2018-05-29 23:19:57.00',49.878,250,-1,63.2,613.3,421,354,409,23.7
'2018-05-29 23:19:58.00',49.878,253,-1,63.2,613.3,421,354,409,23.7
'2018-05-29 23:19:59.00',49.879,251,1,63.2,613.3,421,354,411,23.7
'2018-05-29 23:20:00.00',49.881,248,1,63.2,613.3,421,354,411,23.7
'2018-05-29 23:20:01.00',49.884,250,-1,63.2,613.3,421,354,411,23.7
'2018-05-29 23:20:02.00',49.886,250,-3,63.2,613.3,421,354,411,23.7
'2018-05-29 23:20:02.99',49.886,250,0,63.1,613.3,421,354,411,23.7
'2018-05-29 23:20:04.00',49.885,252,1,63.1,613.3,421,354,411,23.7
'2018-05-29 23:20:04.99',49.884,250,1,63.1,613.3,421,354,411,23.7
'2018-05-29 23:20:06.00',49.883,250,-2,63.1,613.3,421,354,411,23.7
'2018-05-29 23:20:07.00',49.882,251,-1,63.1,613.3,421,354,411,23.7
'2018-05-29 23:20:08.00',49.881,251,0,63.1,613.3,421,354,411,23.7
'2018-05-29 23:20:09.00',49.880,249,0,63.1,613.3,421,354,411,23.7
'2018-05-29 23:20:10.00',49.882,248,0,63.1,613.3,421,354,411,23.7
'2018-05-29 23:20:11.00',49.886,253,-1,63.1,613.2,421,354,411,23.7
'2018-05-29 23:20:12.00',49.888,251,-1,63.1,613.2,421,354,411,23.7
'2018-05-29 23:20:13.00',49.890,248,2,63.1,613.2,421,354,410,23.7
'2018-05-29 23:20:14.00',49.891,251,0,63.1,613.2,421,354,410,23.7
'2018-05-29 23:20:15.00',49.892,251,0,63.1,613.2,421,354,410,23.7
'2018-05-29 23:20:15.99',49.895,250,-1,63.1,613.2,421,354,410,23.7
'2018-05-29 23:20:17.00',49.897,253,0,63.1,613.2,421,354,410,23.7
'2018-05-29 23:20:18.00',49.897,250,3,63.1,613.2,421,354,410,23.7
'2018-05-29 23:20:19.00',49.896,253,0,63.1,613.2,421,354,410,23.7
'2018-05-29 23:20:20.00',49.895,252,-1,63.1,613.2,421,354,411,23.7
'2018-05-29 23:20:21.00',49.894,250,2,63.0,613.2,421,354,411,23.7
'2018-05-29 23:20:22.00',49.892,249,0,63.0,613.2,422,354,411,23.7
'2018-05-29 23:20:23.00',49.891,248,1,63.0,613.2,422,354,411,23.7
'2018-05-29 23:20:24.00',49.891,250,-1,63.0,613.2,422,354,411,23.7
'2018-05-29 23:20:25.00',49.890,253,-1,63.0,613.2,422,354,411,23.7
'2018-05-29 23:20:26.00',49.888,252,-1,63.0,613.2,422,354,411,23.7
'2018-05-29 23:20:27.00',49.886,250,1,63.0,613.2,422,354,411,23.7
'2018-05-29 23:20:28.00',49.886,250,-1,63.0,613.1,421,354,411,23.7
'2018-05-29 23:20:28.99',49.888,251,-1,63.0,613.1,421,354,411,23.7
'2018-05-29 23:20:30.00',49.888,252,1,63.0,613.1,421,355,411,23.7
'2018-05-29 23:20:30.99',49.885,252,0,63.0,613.1,421,355,411,23.7
'2018-05-29 23:20:32.00',49.883,250,0,63.0,613.1,421,355,411,23.7
'2018-05-29 23:20:33.00',49.881,250,-1,63.0,613.1,421,355,412,23.7
'2018-05-29 23:20:34.00',49.879,252,0,63.0,613.1,421,355,412,23.7
'2018-05-29 23:20:35.00',49.880,252,-1,63.0,613.1,421,355,412,23.7
'2018-05-29 23:20:36.00',49.881,247,1,63.0,613.1,421,355,412,23.7
'2018-05-29 23:20:37.00',49.882,250,0,62.9,613.1,421,354,412,23.7
'2018-05-29 23:20:38.00',49.881,250,-3,62.9,613.1,421,354,412,23.6
'2018-05-29 23:20:39.00',49.879,253,0,62.9,613.1,421,354,412,23.6
'2018-05-29 23:20:40.00',49.878,250,2,62.9,613.1,421,354,411,23.6
'2018-05-29 23:20:41.00',49.879,250,0,62.9,613.1,421,354,411,23.6
'2018-05-29 23:20:41.99',49.879,252,0,62.9,613.1,421,354,411,23.6
'2018-05-29 23:20:43.00',49.877,248,1,62.9,613.1,421,354,411,23.6
'2018-05-29 23:20:44.00',49.874,248,-1,62.9,613.0,421,354,411,23.6
'2018-05-29 23:20:45.00',49.872,251,1,62.9,613.0,421,354,411,23.6
'2018-05-29 23:20:46.00',49.871,250,1,62.9,613.0,421,354,411,23.6
'2018-05-29 23:20:47.00',49.871,249,0,62.9,613.0,421,354,411,23.6
'2018-05-29 23:20:48.00',49.873,250,-2,62.9,613.0,421,354,411,23.6
'2018-05-29 23:20:49.00',49.877,251,1,62.9,613.0,421,354,411,23.6
'2018-05-29 23:20:50.00',49.881,251,-1,62.9,613.0,421,354,411,23.6
'2018-05-29 23:20:51.00',49.886,250,-1,62.8,613.0,421,354,411,23.6
'2018-05-29 23:20:52.00',49.890,249,-1,62.8,613.0,421,354,410,23.6
'2018-05-29 23:20:53.00',49.893,252,-1,62.8,613.0,421,354,410,23.6
'2018-05-29 23:20:54.00',49.895,250,-1,62.8,613.0,421,354,410,23.6
'2018-05-29 23:20:54.99',49.895,249,1,62.8,613.0,421,354,410,23.6
'2018-05-29 23:20:56.00',49.894,250,-1,62.8,613.0,421,354,410,23.6
'2018-05-29 23:20:56.99',49.891,252,-3,62.8,613.0,421,354,410,23.6
'2018-05-29 23:20:58.00',49.886,252,-1,62.8,613.0,421,354,410,23.6
'2018-05-29 23:20:59.00',49.883,253,0,62.8,613.0,421,354,410,23.6
'2018-05-29 23:21:00.00',49.880,249,1,62.8,613.0,421,354,410,23.6
'2018-05-29 23:21:01.00',49.878,250,-2,62.8,613.0,421,354,410,23.6
'2018-05-29 23:21:02.00',49.877,252,-1,62.8,613.0,421,354,410,23.6
'2018-05-29 23:21:03.00',49.877,251,-1,62.8,613.0,421,354,410,23.6
'2018-05-29 23:21:04.00',49.877,248,-1,62.8,612.9,421,354,410,23.6
'2018-05-29 23:21:05.00',49.878,249,-1,62.8,612.9,420,354,410,23.6
'2018-05-29 23:21:06.00',49.880,253,-3,62.8,612.9,421,354,410,23.6
'2018-05-29 23:21:07.00',49.882,252,-1,62.8,612.9,421,354,410,23.6
'2018-05-29 23:21:07.99',49.885,250,2,62.8,612.9,421,354,410,23.6
'2018-05-29 23:21:09.00',49.887,250,-1,62.8,612.9,420,355,410,23.6
'2018-05-29 23:21:10.00',49.889,252,-3,62.8,612.9,420,355,410,23.6
'2018-05-29 23:21:11.00',49.891,250,0,62.8,612.9,420,355,410,23.6
'2018-05-29 23:21:12.00',49.892,251,-1,62.8,612.9,420,355,410,23.6
'2018-05-29 23:21:13.00',49.893,248,-1,62.8,612.9,420,355,410,23.6
'2018-05-29 23:21:14.00',49.893,250,-1,62.8,612.9,420,355,410,23.6
'2018-05-29 23:21:15.00',49.892,251,-3,62.7,612.9,420,355,410,23.6
'2018-05-29 23:21:16.00',49.892,248,-1,62.7,612.9,421,354,410,23.6
'2018-05-29 23:21:17.00',49.891,251,1,62.7,612.9,421,354,410,23.6
'2018-05-29 23:21:18.00',49.891,249,-2,62.7,612.9,421,354,410,23.6
'2018-05-29 23:21:19.00',49.890,248,-3,62.7,612.9,420,354,409,23.6
'2018-05-29 23:21:20.00',49.889,252,-1,62.7,612.8,420,354,409,23.6
'2018-05-29 23:21:20.99',49.888,252,-1,62.7,612.8,420,354,409,23.6
'2018-05-29 23:21:22.00',49.887,248,0,62.7,612.8,420,354,409,23.6
'2018-05-29 23:21:23.00',49.888,250,-1,62.7,612.8,420,354,409,23.6
'2018-05-29 23:21:24.00',49.889,254,-2,62.7,612.8,420,354,409,23.6
'2018-05-29 23:21:25.00',49.891,251,2,62.7,612.8,420,354,412,23.6
'2018-05-29 23:21:26.00',49.893,251,3,62.7,612.8,420,354,412,23.6
'2018-05-29 23:21:27.00',49.895,250,-1,62.7,612.8,420,354,412,23.6
'2018-05-29 23:21:28.00',49.896,249,-1,62.7,612.8,420,354,412,23.6
'2018-05-29 23:21:29.00',49.897,253,-1,62.7,612.8,420,354,412,23.6
'2018-05-29 23:21:30.00',49.897,249,1,62.6,612.8,420,354,412,23.6
'2018-05-29 23:21:31.00',49.898,248,1,62.6,612.8,420,354,412,23.6
'2018-05-29 23:21:31.99',49.899,251,0,62.6,612.8,420,354,410,23.6
'2018-05-29 23:21:33.00',49.898,250,-2,62.5,612.8,421,354,410,23.6
'2018-05-29 23:21:33.99',49.897,252,1,62.5,612.8,421,354,410,23.6
'2018-05-29 23:21:35.00',49.896,252,-1,62.5,612.8,421,354,410,23.6
'2018-05-29 23:21:36.00',49.894,252,2,62.5,612.8,421,354,410,23.6
'2018-05-29 23:21:37.00',49.893,250,-2,62.5,612.8,421,354,410,23.6
'2018-05-29 23:21:38.00',49.893,252,-2,62.5,612.8,421,354,410,23.6
'2018-05-29 23:21:39.00',49.892,252,-1,62.5,612.8,421,354,411,23.6
'2018-05-29 23:21:40.00',49.891,252,0,62.5,612.7,421,354,411,23.6
'2018-05-29 23:21:41.00',49.891,248,2,62.5,612.7,421,354,411,23.6
'2018-05-29 23:21:42.00',49.889,250,-1,62.5,612.7,421,354,411,23.7
'2018-05-29 23:21:43.00',49.890,252,-2,62.5,612.7,421,354,411,23.7
'2018-05-29 23:21:44.00',49.891,250,-3,62.5,612.7,421,354,411,23.7
'2018-05-29 23:21:44.99',49.893,251,1,62.5,612.7,421,354,411,23.7
'2018-05-29 23:21:46.00',49.894,250,-1,62.4,612.7,421,354,411,23.7
'2018-05-29 23:21:47.00',49.898,249,1,62.4,612.7,421,354,411,23.7
'2018-05-29 23:21:48.00',49.901,252,0,62.4,612.7,421,354,411,23.7
'2018-05-29 23:21:49.00',49.905,251,0,62.4,612.7,421,354,411,23.7
'2018-05-29 23:21:50.00',49.908,250,-1,62.4,612.7,421,354,411,23.7
'2018-05-29 23:21:51.00',49.912,252,-3,62.4,612.7,421,354,411,23.7
'2018-05-29 23:21:52.00',49.914,252,1,62.3,612.7,421,354,411,23.7
'2018-05-29 23:21:53.00',49.914,253,-3,62.3,612.7,421,354,411,23.7
'2018-05-29 23:21:54.00',49.914,250,2,62.3,612.7,420,354,410,23.7
'2018-05-29 23:21:55.00',49.911,250,-1,62.3,612.7,420,354,410,23.7
'2018-05-29 23:21:56.00',49.906,248,-3,62.3,612.7,420,354,410,23.7
'2018-05-29 23:21:57.00',49.904,253,0,62.3,612.7,420,354,410,23.7
'2018-05-29 23:21:57.99',49.902,250,0,62.3,612.7,420,354,410,23.7
'2018-05-29 23:21:59.00',49.899,248,1,62.3,612.6,420,354,410,23.7
'2018-05-29 23:21:59.99',49.898,248,-2,62.3,612.6,420,354,409,23.7
'2018-05-29 23:22:01.00',49.900,250,-1,62.3,612.6,420,354,409,23.7
'2018-05-29 23:22:02.00',49.900,253,0,62.3,612.6,420,354,409,23.7
'2018-05-29 23:22:03.00',49.899,255,1,62.2,612.6,420,354,409,23.7
'2018-05-29 23:22:04.00',49.897,254,1,62.2,612.6,420,354,409,23.7
'2018-05-29 23:22:05.00',49.894,251,-1,62.2,612.6,420,354,409,23.7
'2018-05-29 23:22:06.00',49.889,249,-3,62.2,612.6,421,354,412,23.7
'2018-05-29 23:22:07.00',49.885,252,-1,62.2,612.6,421,354,412,23.7
'2018-05-29 23:22:08.00',49.879,250,1,62.2,612.6,421,354,412,23.7
'2018-05-29 23:22:09.00',49.874,248,0,62.2,612.6,421,354,412,23.7
'2018-05-29 23:22:10.00',49.871,250,-1,62.2,612.6,421,354,412,23.7
'2018-05-29 23:22:10.99',49.869,252,2,62.2,612.6,421,354,412,23.7
'2018-05-29 23:22:12.00',49.870,253,1,62.2,612.6,421,354,412,23.7
'2018-05-29 23:22:13.00',49.874,250,0,62.2,612.5,421,354,411,23.7
'2018-05-29 23:22:14.00',49.877,253,-1,62.2,612.5,421,354,411,23.8
'2018-05-29 23:22:15.00',49.879,251,-1,62.2,612.5,421,354,411,23.8
'2018-05-29 23:22:16.00',49.881,252,0,62.2,612.5,421,354,411,23.8
'2018-05-29 23:22:17.00',49.882,247,1,62.2,612.5,421,354,411,23.8
'2018-05-29 23:22:18.00',49.884,250,-1,62.2,612.5,421,354,411,23.8
'2018-05-29 23:22:19.00',49.885,252,1,62.1,612.5,421,354,413,23.8
'2018-05-29 23:22:20.00',49.885,251,1,62.1,612.5,421,354,413,23.8
'2018-05-29 23:22:21.00',49.883,248,2,62.1,612.5,421,354,413,23.8
'2018-05-29 23:22:22.00',49.881,250,0,62.1,612.5,421,354,413,23.8
'2018-05-29 23:22:23.00',49.877,253,-4,62.1,612.5,421,354,413,23.8
'2018-05-29 23:22:23.99',49.876,252,3,62.1,612.5,421,354,413,23.8
'2018-05-29 23:22:25.00',49.871,247,3,62.1,612.5,421,354,413,23.8
'2018-05-29 23:22:25.99',49.868,250,0,62.1,612.5,421,354,411,23.8
'2018-05-29 23:22:27.00',49.868,252,-2,62.1,612.5,421,354,411,23.8
'2018-05-29 23:22:28.00',49.869,253,-1,62.1,612.5,421,354,411,23.8
'2018-05-29 23:22:29.00',49.870,248,1,62.1,612.5,421,354,411,23.8
'2018-05-29 23:22:30.00',49.871,250,-1,62.1,612.4,421,354,411,23.8
'2018-05-29 23:22:31.00',49.872,253,-3,62.1,612.4,421,354,411,23.8
'2018-05-29 23:22:32.00',49.874,253,1,62.1,612.4,421,354,411,23.8
'2018-05-29 23:22:33.00',49.875,248,2,62.1,612.4,421,354,410,23.8
'2018-05-29 23:22:34.00',49.877,249,0,62.0,612.4,421,354,410,23.8
'2018-05-29 23:22:35.00',49.877,253,-1,62.0,612.4,421,354,410,23.8
'2018-05-29 23:22:36.00',49.875,252,-1,62.0,612.4,421,354,410,23.8
'2018-05-29 23:22:36.99',49.875,250,2,62.0,612.4,422,355,410,23.8
'2018-05-29 23:22:38.00',49.876,250,-1,62.0,612.4,422,355,410,23.8
'2018-05-29 23:22:39.00',49.877,253,-3,62.0,612.4,422,355,410,23.8
'2018-05-29 23:22:40.00',49.878,252,1,62.0,612.4,422,355,412,23.8
'2018-05-29 23:22:41.00',49.879,248,1,62.0,612.4,422,355,412,23.8
'2018-05-29 23:22:42.00',49.880,249,-1,62.0,612.4,422,355,412,23.8
'2018-05-29 23:22:43.00',49.881,254,-1,62.0,612.4,422,355,412,23.8
'2018-05-29 23:22:44.00',49.882,249,-1,62.0,612.4,422,355,412,23.8
'2018-05-29 23:22:45.00',49.882,253,1,62.0,612.3,422,355,412,23.8
'2018-05-29 23:22:46.00',49.882,251,-2,62.0,612.3,421,355,411,23.8
'2018-05-29 23:22:47.00',49.883,250,-2,62.0,612.3,421,355,411,23.8
'2018-05-29 23:22:48.00',49.884,250,-1,62.0,612.3,421,355,411,23.8
'2018-05-29 23:22:49.00',49.885,251,1,62.0,612.3,421,355,411,23.8
'2018-05-29 23:22:49.99',49.886,248,0,62.0,612.3,421,354,411,23.8
'2018-05-29 23:22:51.00',49.891,250,1,62.0,612.3,421,354,411,23.8
'2018-05-29 23:22:51.99',49.891,254,-2,62.0,612.3,421,354,411,23.8
'2018-05-29 23:22:53.00',49.893,250,0,61.9,612.3,421,354,411,23.8
'2018-05-29 23:22:54.00',49.894,250,-1,61.9,612.3,421,354,411,23.8
'2018-05-29 23:22:55.00',49.894,251,-1,61.9,612.3,421,354,411,23.8
'2018-05-29 23:22:56.00',49.893,252,0,61.9,612.3,421,355,411,23.8
'2018-05-29 23:22:57.00',49.893,248,3,61.9,612.3,421,355,411,23.8
'2018-05-29 23:22:58.00',49.893,251,-1,61.9,612.3,421,355,411,23.8
'2018-05-29 23:22:59.00',49.893,253,-3,61.9,612.3,422,355,412,23.8
'2018-05-29 23:23:00.00',49.894,253,2,61.9,612.2,422,355,412,23.8
'2018-05-29 23:23:00.99',49.895,255,-1,61.9,612.2,422,355,412,23.8
'2018-05-29 23:23:02.00',49.895,250,0,61.9,612.2,422,354,412,23.8
'2018-05-29 23:23:02.99',49.894,250,-1,61.9,612.2,422,354,412,23.8
'2018-05-29 23:23:04.00',49.893,254,-3,61.9,612.2,422,354,412,23.8
'2018-05-29 23:23:05.00',49.892,250,2,61.9,612.2,422,354,413,23.8
'2018-05-29 23:23:06.00',49.892,253,2,61.9,612.2,422,354,413,23.8
'2018-05-29 23:23:07.00',49.894,248,-1,61.9,612.2,422,354,413,23.8
'2018-05-29 23:23:08.00',49.895,252,0,61.8,612.2,422,354,413,23.8
'2018-05-29 23:23:09.00',49.895,253,-1,61.8,612.2,422,354,413,23.8
'2018-05-29 23:23:10.00',49.893,252,0,61.8,612.2,422,354,413,23.8
'2018-05-29 23:23:11.00',49.891,250,2,61.8,612.2,422,354,411,23.8
'2018-05-29 23:23:12.00',49.891,252,1,61.8,612.2,422,354,411,23.8
'2018-05-29 23:23:13.00',49.891,252,-1,61.8,612.2,422,354,411,23.8
'2018-05-29 23:23:13.99',49.890,251,1,61.8,612.2,422,354,411,23.8
'2018-05-29 23:23:15.00',49.888,252,1,61.8,612.1,422,355,411,23.8
'2018-05-29 23:23:16.00',49.887,248,2,61.8,612.1,422,355,411,23.8
'2018-05-29 23:23:17.00',49.887,251,1,61.8,612.1,422,355,411,23.8
'2018-05-29 23:23:18.00',49.886,253,0,61.8,612.1,422,355,411,23.8
'2018-05-29 23:23:19.00',49.884,253,-1,61.8,612.1,422,355,411,23.8
'2018-05-29 23:23:20.00',49.884,250,2,61.8,612.1,422,355,411,23.8
'2018-05-29 23:23:21.00',49.884,251,-1,61.8,612.1,422,354,411,23.8
'2018-05-29 23:23:22.00',49.885,252,-2,61.8,612.1,422,354,411,23.8
'2018-05-29 23:23:23.00',49.886,251,2,61.8,612.1,422,354,411,23.8
'2018-05-29 23:23:24.00',49.889,252,2,61.8,612.1,422,354,412,23.8
'2018-05-29 23:23:25.00',49.891,249,0,61.8,612.1,422,354,412,23.8
'2018-05-29 23:23:26.00',49.895,250,0,61.8,612.1,422,354,412,23.8
'2018-05-29 23:23:26.99',49.897,252,-1,61.8,612.1,422,354,412,23.8
'2018-05-29 23:23:28.00',49.897,252,0,61.8,612.1,422,354,412,23.8
'2018-05-29 23:23:28.99',49.895,253,1,61.8,612.1,422,354,412,23.8
'2018-05-29 23:23:30.00',49.892,250,-1,61.8,612.1,422,354,412,23.8
'2018-05-29 23:23:31.00',49.889,250,-1,61.8,612.1,422,354,411,23.8
'2018-05-29 23:23:32.00',49.885,250,-1,61.7,612.1,422,354,411,23.8
'2018-05-29 23:23:33.00',49.882,251,1,61.7,612.1,422,354,411,23.9
'2018-05-29 23:23:34.00',49.878,250,0,61.7,612.1,422,354,411,23.9
'2018-05-29 23:23:35.00',49.875,250,0,61.7,612.0,422,354,411,23.9
'2018-05-29 23:23:36.00',49.875,251,-1,61.7,612.0,422,354,411,23.9
'2018-05-29 23:23:37.00',49.875,253,-1,61.7,612.0,422,354,411,23.9
'2018-05-29 23:23:38.00',49.875,250,0,61.7,612.0,422,354,411,23.9
'2018-05-29 23:23:39.00',49.874,250,-3,61.7,612.0,422,354,411,23.9
'2018-05-29 23:23:39.99',49.872,253,-1,61.7,612.0,422,354,411,23.9
'2018-05-29 23:23:41.00',49.871,254,-3,61.7,612.0,422,355,411,23.9
'2018-05-29 23:23:42.00',49.874,251,-2,61.7,612.0,422,355,411,23.9
'2018-05-29 23:23:43.00',49.875,250,-3,61.7,612.0,422,355,411,23.9
'2018-05-29 23:23:44.00',49.877,253,0,61.7,612.0,422,355,411,23.9
'2018-05-29 23:23:45.00',49.877,252,1,61.7,612.0,422,355,411,23.9
'2018-05-29 23:23:46.00',49.877,250,1,61.7,612.0,422,355,411,23.9
'2018-05-29 23:23:47.00',49.876,250,1,61.6,612.0,422,355,411,23.9
'2018-05-29 23:23:48.00',49.877,253,-1,61.6,612.0,422,355,411,23.9
'2018-05-29 23:23:49.00',49.880,255,-1,61.6,612.0,422,355,411,23.9
'2018-05-29 23:23:50.00',49.887,250,2,61.6,611.9,422,355,411,23.9
'2018-05-29 23:23:51.00',49.894,253,0,61.6,611.9,422,355,412,23.9
'2018-05-29 23:23:52.00',49.896,252,-2,61.5,611.9,422,355,412,23.9
'2018-05-29 23:23:52.99',49.899,252,1,61.5,611.9,422,355,412,23.9
'2018-05-29 23:23:54.00',49.901,251,3,61.5,611.9,422,355,412,23.9
'2018-05-29 23:23:54.99',49.901,248,3,61.5,611.9,423,355,412,23.9
'2018-05-29 23:23:56.00',49.898,250,1,61.5,611.9,423,355,412,23.9
'2018-05-29 23:23:57.00',49.893,254,-1,61.5,611.9,423,355,412,23.9
'2018-05-29 23:23:58.00',49.891,251,1,61.5,611.9,423,355,412,23.9
'2018-05-29 23:23:59.00',49.887,250,0,61.5,611.9,423,355,412,23.9
'2018-05-29 23:24:00.00',49.884,255,-2,61.5,611.9,423,355,412,23.9
'2018-05-29 23:24:01.00',49.883,250,0,61.5,611.9,423,355,412,23.9
'2018-05-29 23:24:02.00',49.881,249,2,61.4,611.9,423,355,412,23.9
'2018-05-29 23:24:03.00',49.883,250,0,61.4,611.9,423,355,412,23.9
'2018-05-29 23:24:04.00',49.887,252,-3,61.4,611.9,423,355,411,23.9
'2018-05-29 23:24:05.00',49.890,253,2,61.4,611.9,422,355,411,23.9
'2018-05-29 23:24:05.99',49.892,253,1,61.4,611.9,422,355,411,23.9
'2018-05-29 23:24:07.00',49.897,250,1,61.4,611.8,422,355,411,23.9
'2018-05-29 23:24:08.00',49.900,251,-1,61.3,611.8,422,355,411,23.9
'2018-05-29 23:24:09.00',49.902,253,-1,61.3,611.8,422,355,411,23.9
'2018-05-29 23:24:10.00',49.904,251,2,61.3,611.8,422,355,410,23.9
'2018-05-29 23:24:11.00',49.906,252,-1,61.3,611.8,422,355,410,23.9
'2018-05-29 23:24:12.00',49.907,248,0,61.3,611.8,422,355,410,23.9
'2018-05-29 23:24:13.00',49.907,251,0,61.3,611.8,422,355,410,23.9
'2018-05-29 23:24:14.00',49.906,252,-3,61.3,611.8,422,355,410,23.9
'2018-05-29 23:24:15.00',49.906,251,0,61.3,611.8,422,355,410,23.9
'2018-05-29 23:24:16.00',49.906,253,-1,61.3,611.8,422,355,409,23.9
'2018-05-29 23:24:17.00',49.905,250,1,61.3,611.8,422,355,409,23.9
'2018-05-29 23:24:18.00',49.905,250,-2,61.3,611.8,422,355,409,23.8
'2018-05-29 23:24:18.99',49.904,250,-2,61.3,611.8,422,355,409,23.8
'2018-05-29 23:24:20.00',49.904,253,-2,61.2,611.8,422,355,409,23.8
'2018-05-29 23:24:20.99',49.903,251,1,61.2,611.8,422,355,409,23.8
'2018-05-29 23:24:22.00',49.903,250,2,61.2,611.8,422,355,409,23.8
'2018-05-29 23:24:23.00',49.904,248,-1,61.2,611.7,422,355,411,23.8
'2018-05-29 23:24:24.00',49.904,249,-1,61.2,611.7,422,355,411,23.8
'2018-05-29 23:24:25.00',49.904,253,-3,61.2,611.7,422,355,411,23.8
'2018-05-29 23:24:26.00',49.903,251,1,61.2,611.7,422,355,411,23.8
'2018-05-29 23:24:27.00',49.903,253,0,61.2,611.7,422,355,411,23.8
'2018-05-29 23:24:28.00',49.904,250,-1,61.2,611.7,422,355,411,23.8
'2018-05-29 23:24:29.00',49.907,250,0,61.2,611.7,421,355,411,23.8
'2018-05-29 23:24:30.00',49.909,252,-3,61.2,611.7,421,355,410,23.8
'2018-05-29 23:24:31.00',49.910,251,1,61.2,611.7,421,355,410,23.8
'2018-05-29 23:24:31.99',49.910,252,-2,61.2,611.7,421,355,410,23.8
'2018-05-29 23:24:33.00',49.910,247,1,61.2,611.7,421,355,410,23.8
'2018-05-29 23:24:34.00',49.909,249,-1,61.2,611.7,421,355,410,23.8
'2018-05-29 23:24:35.00',49.908,250,-1,61.1,611.7,421,355,410,23.8
'2018-05-29 23:24:36.00',49.907,253,0,61.1,611.7,421,355,410,23.8
'2018-05-29 23:24:37.00',49.907,252,0,61.1,611.6,421,355,410,23.8
'2018-05-29 23:24:38.00',49.904,253,1,61.1,611.6,422,355,410,23.8
'2018-05-29 23:24:39.00',49.902,251,0,61.1,611.6,422,355,410,23.8
'2018-05-29 23:24:40.00',49.903,250,1,61.1,611.6,422,355,410,23.8
