'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-29 23:24:41.00',49.903,252,-3,61.1,611.6,422,355,410,23.8
'2018-05-29 23:24:42.00',49.903,250,1,61.1,611.6,422,355,410,23.8
'2018-05-29 23:24:42.99',49.903,250,0,61.1,611.6,422,355,411,23.8
'2018-05-29 23:24:44.00',49.903,248,2,61.1,611.6,422,355,411,23.8
'2018-05-29 23:24:44.99',49.903,251,0,61.0,611.6,422,355,411,23.8
'2018-05-29 23:24:46.00',49.903,253,-3,61.0,611.6,422,355,411,23.8
'2018-05-29 23:24:47.00',49.905,252,0,61.0,611.6,422,355,411,23.8
'2018-05-29 23:24:48.00',49.907,255,0,61.0,611.6,422,355,411,23.8
'2018-05-29 23:24:49.00',49.910,252,0,61.0,611.6,422,355,411,23.8
'2018-05-29 23:24:50.00',49.910,250,0,61.0,611.5,422,355,411,23.8
'2018-05-29 23:24:51.00',49.911,253,-3,61.0,611.5,422,355,411,23.8
'2018-05-29 23:24:52.00',49.909,253,-1,61.0,611.5,422,355,411,23.8
'2018-05-29 23:24:53.00',49.907,250,3,61.0,611.5,422,355,411,23.8
'2018-05-29 23:24:54.00',49.902,248,2,61.0,611.5,422,355,411,23.8
'2018-05-29 23:24:55.00',49.897,251,1,61.0,611.5,422,355,412,23.8
'2018-05-29 23:24:55.99',49.892,250,0,61.0,611.5,422,355,412,23.8
'2018-05-29 23:24:57.00',49.889,253,0,61.0,611.5,422,355,412,23.9
'2018-05-29 23:24:57.99',49.888,256,1,61.0,611.5,422,355,412,23.9
'2018-05-29 23:24:59.00',49.888,250,3,61.0,611.5,423,355,412,23.9
'2018-05-29 23:25:00.00',49.889,252,-1,61.0,611.5,423,355,412,23.9
'2018-05-29 23:25:01.00',49.891,250,-3,61.0,611.5,422,355,412,23.9
'2018-05-29 23:25:02.00',49.894,252,0,61.0,611.4,422,355,411,23.9
'2018-05-29 23:25:03.00',49.895,252,-1,61.0,611.4,422,355,411,23.9
'2018-05-29 23:25:04.00',49.897,253,-1,61.0,611.4,422,355,411,23.9
'2018-05-29 23:25:05.00',49.901,253,3,60.9,611.4,423,355,411,23.9
'2018-05-29 23:25:06.00',49.904,255,-1,60.9,611.4,423,355,411,23.9
'2018-05-29 23:25:07.00',49.908,250,1,60.9,611.4,423,355,411,23.9
'2018-05-29 23:25:08.00',49.911,251,-1,60.9,611.4,422,355,411,23.9
'2018-05-29 23:25:08.99',49.913,250,-3,60.9,611.4,422,355,410,23.9
'2018-05-29 23:25:10.00',49.915,249,-2,60.9,611.4,422,355,410,23.9
'2018-05-29 23:25:11.00',49.916,250,-1,60.9,611.4,422,355,410,23.9
'2018-05-29 23:25:12.00',49.916,251,1,60.9,611.4,422,355,410,23.9
'2018-05-29 23:25:13.00',49.914,249,1,60.9,611.4,422,355,410,23.9
'2018-05-29 23:25:14.00',49.910,250,0,60.9,611.4,422,355,410,23.9
'2018-05-29 23:25:15.00',49.907,255,0,60.9,611.4,422,355,413,23.9
'2018-05-29 23:25:16.00',49.900,253,1,60.9,611.3,422,355,413,23.9
'2018-05-29 23:25:17.00',49.899,255,-1,60.9,611.3,422,355,413,23.9
'2018-05-29 23:25:18.00',49.898,251,1,60.9,611.3,422,355,413,23.9
'2018-05-29 23:25:19.00',49.896,252,0,60.9,611.3,423,355,413,23.9
'2018-05-29 23:25:20.00',49.894,253,-2,60.9,611.3,423,355,413,23.9
'2018-05-29 23:25:21.00',49.893,253,3,60.9,611.3,423,355,413,23.9
'2018-05-29 23:25:21.99',49.891,253,0,60.9,611.3,423,355,413,23.9
'2018-05-29 23:25:23.00',49.889,248,0,60.9,611.3,423,355,413,23.9
'2018-05-29 23:25:23.99',49.887,252,-1,60.8,611.3,423,355,413,23.9
'2018-05-29 23:25:25.00',49.885,253,-1,60.8,611.3,423,355,413,23.9
'2018-05-29 23:25:26.00',49.883,255,0,60.8,611.3,423,355,413,23.9
'2018-05-29 23:25:27.00',49.882,249,1,60.8,611.3,423,355,413,23.9
'2018-05-29 23:25:28.00',49.883,251,-1,60.8,611.3,423,355,410,23.9
'2018-05-29 23:25:29.00',49.884,253,-3,60.8,611.3,423,355,410,23.9
'2018-05-29 23:25:30.00',49.885,251,3,60.8,611.3,423,355,410,23.9
'2018-05-29 23:25:31.00',49.888,250,3,60.8,611.3,423,355,410,23.9
'2018-05-29 23:25:32.00',49.893,250,-1,60.8,611.2,423,355,410,23.9
'2018-05-29 23:25:33.00',49.896,252,1,60.8,611.2,423,355,410,23.9
'2018-05-29 23:25:34.00',49.899,253,3,60.8,611.2,423,355,410,23.9
'2018-05-29 23:25:34.99',49.901,255,-1,60.8,611.2,423,355,412,23.9
'2018-05-29 23:25:36.00',49.900,253,2,60.8,611.2,423,355,412,23.9
'2018-05-29 23:25:37.00',49.899,253,0,60.8,611.2,423,355,412,23.9
'2018-05-29 23:25:38.00',49.898,251,0,60.8,611.2,423,355,412,23.9
'2018-05-29 23:25:39.00',49.897,254,-1,60.8,611.2,423,355,412,23.9
'2018-05-29 23:25:40.00',49.896,251,0,60.8,611.2,423,355,412,23.9
'2018-05-29 23:25:41.00',49.894,249,2,60.8,611.2,423,355,412,23.9
'2018-05-29 23:25:42.00',49.893,250,-1,60.8,611.2,423,355,411,23.9
'2018-05-29 23:25:43.00',49.892,251,-1,60.8,611.2,423,355,411,23.9
'2018-05-29 23:25:44.00',49.890,252,1,60.8,611.2,423,355,411,23.9
'2018-05-29 23:25:45.00',49.888,255,-1,60.8,611.2,423,355,411,23.9
'2018-05-29 23:25:46.00',49.887,251,0,60.7,611.2,423,355,411,23.9
'2018-05-29 23:25:47.00',49.885,250,-1,60.7,611.2,423,355,411,23.9
'2018-05-29 23:25:47.99',49.883,253,-1,60.7,611.2,423,355,412,23.9
'2018-05-29 23:25:49.00',49.883,250,0,60.7,611.1,423,355,412,23.9
'2018-05-29 23:25:49.99',49.884,249,3,60.7,611.1,423,355,412,23.9
'2018-05-29 23:25:51.00',49.885,250,-1,60.7,611.1,423,355,412,23.9
'2018-05-29 23:25:52.00',49.886,253,-1,60.7,611.1,423,355,412,23.9
'2018-05-29 23:25:53.00',49.887,251,2,60.7,611.1,423,355,412,23.9
'2018-05-29 23:25:54.00',49.887,254,3,60.7,611.1,423,355,412,23.9
'2018-05-29 23:25:55.00',49.885,250,-3,60.7,611.1,423,355,412,23.9
'2018-05-29 23:25:56.00',49.884,249,-1,60.7,611.1,423,355,412,23.9
'2018-05-29 23:25:57.00',49.884,250,1,60.7,611.1,423,355,412,23.9
'2018-05-29 23:25:58.00',49.889,251,-1,60.7,611.1,423,355,412,23.9
'2018-05-29 23:25:59.00',49.889,247,3,60.7,611.1,423,355,412,23.9
'2018-05-29 23:26:00.00',49.890,250,0,60.7,611.1,423,355,412,23.9
'2018-05-29 23:26:00.99',49.890,253,-2,60.7,611.1,423,355,412,23.9
'2018-05-29 23:26:02.00',49.888,253,0,60.7,611.1,423,355,412,23.9
'2018-05-29 23:26:03.00',49.886,255,4,60.6,611.0,423,355,412,23.9
'2018-05-29 23:26:04.00',49.884,252,-1,60.6,611.0,423,355,412,23.9
'2018-05-29 23:26:05.00',49.882,251,-1,60.6,611.0,423,355,412,23.9
'2018-05-29 23:26:06.00',49.879,252,1,60.6,611.0,423,355,412,23.9
'2018-05-29 23:26:07.00',49.874,249,1,60.6,611.0,423,355,412,23.9
'2018-05-29 23:26:08.00',49.869,252,-1,60.6,611.0,423,355,412,23.9
'2018-05-29 23:26:09.00',49.864,253,-1,60.6,611.0,423,355,412,23.9
'2018-05-29 23:26:10.00',49.859,252,1,60.5,611.0,423,355,412,23.9
'2018-05-29 23:26:11.00',49.856,253,-1,60.5,611.0,423,355,412,23.9
'2018-05-29 23:26:11.99',49.854,252,3,60.5,611.0,423,355,412,23.9
'2018-05-29 23:26:13.00',49.856,248,3,60.5,611.0,423,355,412,23.9
'2018-05-29 23:26:13.99',49.859,252,0,60.5,611.0,424,355,412,23.9
'2018-05-29 23:26:15.00',49.861,254,-1,60.5,610.9,424,355,412,23.9
'2018-05-29 23:26:16.00',49.862,255,-1,60.4,610.9,424,355,412,23.9
'2018-05-29 23:26:17.00',49.862,251,-1,60.4,610.9,424,355,412,23.9
'2018-05-29 23:26:18.00',49.863,250,-1,60.4,610.9,424,355,412,23.9
'2018-05-29 23:26:19.00',49.863,252,1,60.4,610.9,424,355,412,23.9
'2018-05-29 23:26:20.00',49.864,252,2,60.4,610.9,424,355,412,23.9
'2018-05-29 23:26:21.00',49.866,249,0,60.4,610.9,424,355,412,23.9
'2018-05-29 23:26:22.00',49.870,250,-1,60.4,610.9,424,355,412,23.9
'2018-05-29 23:26:23.00',49.874,253,1,60.4,610.9,424,355,412,23.9
'2018-05-29 23:26:24.00',49.876,253,0,60.4,610.9,424,355,412,23.9
'2018-05-29 23:26:24.99',49.876,250,0,60.4,610.9,424,355,412,23.8
'2018-05-29 23:26:26.00',49.875,251,-3,60.4,610.9,423,355,412,23.8
'2018-05-29 23:26:26.99',49.873,251,2,60.3,610.8,423,355,411,23.8
'2018-05-29 23:26:28.00',49.870,251,1,60.3,610.8,423,355,411,23.8
'2018-05-29 23:26:29.00',49.869,250,2,60.3,610.8,423,355,411,23.8
'2018-05-29 23:26:30.00',49.867,253,-2,60.3,610.8,423,355,411,23.8
'2018-05-29 23:26:31.00',49.866,252,0,60.3,610.8,423,355,411,23.8
'2018-05-29 23:26:32.00',49.867,252,1,60.3,610.8,423,355,411,23.8
'2018-05-29 23:26:33.00',49.868,250,-1,60.3,610.8,423,355,411,23.8
'2018-05-29 23:26:34.00',49.871,253,-3,60.3,610.8,423,355,411,23.8
'2018-05-29 23:26:35.00',49.872,251,0,60.3,610.8,423,355,411,23.8
'2018-05-29 23:26:36.00',49.873,248,1,60.2,610.8,423,355,411,23.8
'2018-05-29 23:26:37.00',49.874,251,-1,60.2,610.8,423,355,411,23.8
'2018-05-29 23:26:37.99',49.874,253,-3,60.2,610.8,423,355,411,23.8
'2018-05-29 23:26:39.00',49.874,253,0,60.2,610.8,422,355,411,23.8
'2018-05-29 23:26:40.00',49.875,250,1,60.2,610.7,422,355,411,23.8
'2018-05-29 23:26:41.00',49.877,252,-1,60.2,610.7,422,355,411,23.8
'2018-05-29 23:26:42.00',49.877,253,-3,60.2,610.7,422,355,411,23.8
'2018-05-29 23:26:43.00',49.877,250,-1,60.2,610.7,422,355,411,23.8
'2018-05-29 23:26:44.00',49.876,248,0,60.2,610.7,422,355,411,23.8
'2018-05-29 23:26:45.00',49.874,250,-1,60.2,610.7,422,355,411,23.7
'2018-05-29 23:26:46.00',49.872,253,-2,60.2,610.7,422,355,411,23.7
'2018-05-29 23:26:47.00',49.870,253,-1,60.2,610.7,422,355,411,23.7
'2018-05-29 23:26:48.00',49.867,250,2,60.2,610.7,422,355,411,23.7
'2018-05-29 23:26:49.00',49.866,250,0,60.2,610.7,422,355,411,23.7
'2018-05-29 23:26:50.00',49.865,252,2,60.1,610.7,422,355,411,23.7
'2018-05-29 23:26:50.99',49.864,251,0,60.1,610.7,422,355,411,23.7
'2018-05-29 23:26:52.00',49.864,250,-1,60.1,610.6,422,355,412,23.7
'2018-05-29 23:26:52.99',49.864,250,-1,60.1,610.6,422,355,412,23.7
'2018-05-29 23:26:54.00',49.863,252,1,60.1,610.6,423,355,412,23.7
'2018-05-29 23:26:55.00',49.861,251,2,60.1,610.6,423,355,412,23.7
'2018-05-29 23:26:56.00',49.860,252,-1,60.1,610.6,423,355,412,23.7
'2018-05-29 23:26:57.00',49.860,252,-3,60.1,610.6,423,355,412,23.7
'2018-05-29 23:26:58.00',49.860,252,-2,60.1,610.6,423,355,412,23.7
'2018-05-29 23:26:59.00',49.862,250,1,60.1,610.6,423,355,410,23.7
'2018-05-29 23:27:00.00',49.864,250,-2,60.1,610.6,423,355,410,23.7
'2018-05-29 23:27:01.00',49.865,250,-1,60.1,610.6,423,355,410,23.6
'2018-05-29 23:27:02.00',49.869,251,0,60.1,610.6,423,355,410,23.6
'2018-05-29 23:27:03.00',49.871,249,1,60.0,610.6,423,355,410,23.6
'2018-05-29 23:27:03.99',49.873,250,-1,60.0,610.6,423,355,410,23.6
'2018-05-29 23:27:05.00',49.874,253,1,60.0,610.6,423,355,410,23.6
'2018-05-29 23:27:06.00',49.875,254,0,60.0,610.5,423,355,410,23.6
'2018-05-29 23:27:07.00',49.876,249,1,60.0,610.5,423,355,410,23.6
'2018-05-29 23:27:08.00',49.877,250,0,60.0,610.5,423,355,410,23.6
'2018-05-29 23:27:09.00',49.878,252,0,60.0,610.5,423,355,410,23.6
'2018-05-29 23:27:10.00',49.879,253,-1,60.0,610.5,423,355,410,23.6
'2018-05-29 23:27:11.00',49.879,250,2,60.0,610.5,423,355,410,23.6
'2018-05-29 23:27:12.00',49.878,251,1,60.0,610.5,423,355,412,23.6
'2018-05-29 23:27:13.00',49.877,254,-1,60.0,610.5,423,355,412,23.6
'2018-05-29 23:27:14.00',49.877,254,1,60.0,610.5,423,355,412,23.6
'2018-05-29 23:27:15.00',49.876,252,-1,60.0,610.5,423,355,412,23.6
'2018-05-29 23:27:16.00',49.875,250,1,60.0,610.5,423,355,412,23.6
'2018-05-29 23:27:16.99',49.876,252,2,60.0,610.5,423,355,412,23.6
'2018-05-29 23:27:18.00',49.877,251,0,59.9,610.4,423,355,412,23.6
'2018-05-29 23:27:18.99',49.878,252,-1,59.9,610.4,423,355,412,23.6
'2018-05-29 23:27:20.00',49.880,252,2,59.9,610.4,423,355,412,23.6
'2018-05-29 23:27:21.00',49.881,253,2,59.9,610.4,423,355,412,23.6
'2018-05-29 23:27:22.00',49.883,249,-1,59.9,610.4,423,355,412,23.6
'2018-05-29 23:27:23.00',49.884,250,0,59.9,610.4,423,355,412,23.6
'2018-05-29 23:27:24.00',49.885,253,0,59.9,610.4,423,355,412,23.6
'2018-05-29 23:27:25.00',49.886,252,0,59.9,610.4,423,355,412,23.6
'2018-05-29 23:27:26.00',49.885,249,2,59.9,610.4,424,355,411,23.6
'2018-05-29 23:27:27.00',49.883,250,-1,59.9,610.4,424,355,411,23.6
'2018-05-29 23:27:28.00',49.880,253,-1,59.9,610.4,424,355,411,23.6
'2018-05-29 23:27:29.00',49.875,252,-1,59.9,610.4,423,355,411,23.6
'2018-05-29 23:27:29.99',49.873,250,2,59.9,610.4,423,355,411,23.6
'2018-05-29 23:27:31.00',49.870,250,-1,59.9,610.4,423,355,411,23.6
'2018-05-29 23:27:32.00',49.868,253,-1,59.9,610.3,423,355,411,23.6
'2018-05-29 23:27:33.00',49.869,253,0,59.9,610.3,423,355,410,23.6
'2018-05-29 23:27:34.00',49.871,249,2,59.9,610.3,423,355,410,23.6
'2018-05-29 23:27:35.00',49.873,250,-1,59.9,610.3,423,355,410,23.6
'2018-05-29 23:27:36.00',49.876,253,-1,59.9,610.3,423,355,410,23.5
'2018-05-29 23:27:37.00',49.880,253,-1,59.9,610.3,423,355,410,23.5
'2018-05-29 23:27:38.00',49.881,249,1,59.9,610.3,422,355,410,23.5
'2018-05-29 23:27:39.00',49.882,250,-1,59.9,610.3,422,355,409,23.5
'2018-05-29 23:27:40.00',49.882,253,-3,59.9,610.3,422,355,409,23.5
'2018-05-29 23:27:41.00',49.880,253,1,59.8,610.3,422,355,409,23.5
'2018-05-29 23:27:42.00',49.878,252,3,59.8,610.3,423,355,409,23.5
'2018-05-29 23:27:42.99',49.875,250,0,59.8,610.3,423,355,409,23.5
'2018-05-29 23:27:44.00',49.872,253,-3,59.8,610.2,423,355,409,23.5
'2018-05-29 23:27:45.00',49.870,251,1,59.8,610.2,423,355,411,23.5
'2018-05-29 23:27:46.00',49.871,250,1,59.8,610.2,423,355,411,23.5
'2018-05-29 23:27:47.00',49.872,250,-1,59.8,610.2,423,355,411,23.5
'2018-05-29 23:27:48.00',49.873,253,-3,59.8,610.2,423,355,411,23.5
'2018-05-29 23:27:49.00',49.874,252,-1,59.8,610.2,423,355,411,23.5
'2018-05-29 23:27:50.00',49.874,250,3,59.8,610.2,423,355,411,23.5
'2018-05-29 23:27:51.00',49.874,250,-1,59.8,610.2,423,355,411,23.5
'2018-05-29 23:27:52.00',49.872,252,-3,59.8,610.2,423,355,411,23.5
'2018-05-29 23:27:53.00',49.871,252,-1,59.8,610.2,423,355,411,23.5
'2018-05-29 23:27:53.99',49.870,250,0,59.8,610.2,423,355,411,23.5
'2018-05-29 23:27:55.00',49.868,250,-1,59.8,610.2,423,355,411,23.5
'2018-05-29 23:27:55.99',49.866,253,-1,59.8,610.1,423,355,411,23.5
'2018-05-29 23:27:57.00',49.864,253,0,59.8,610.1,423,355,411,23.5
'2018-05-29 23:27:58.00',49.864,250,1,59.8,610.1,423,355,411,23.5
'2018-05-29 23:27:59.00',49.864,251,-1,59.8,610.1,423,355,411,23.5
'2018-05-29 23:28:00.00',49.866,252,3,59.8,610.1,423,355,411,23.5
'2018-05-29 23:28:01.00',49.867,252,3,59.8,610.1,423,355,411,23.5
'2018-05-29 23:28:02.00',49.866,252,0,59.8,610.1,423,355,411,23.5
'2018-05-29 23:28:03.00',49.862,253,-2,59.8,610.1,424,355,411,23.5
'2018-05-29 23:28:04.00',49.860,253,1,59.7,610.1,424,355,411,23.5
'2018-05-29 23:28:05.00',49.859,248,3,59.7,610.1,424,355,411,23.4
'2018-05-29 23:28:06.00',49.859,252,1,59.7,610.1,424,355,411,23.4
'2018-05-29 23:28:06.99',49.862,253,0,59.7,610.1,424,355,411,23.4
'2018-05-29 23:28:08.00',49.866,254,1,59.7,610.0,424,355,411,23.4
'2018-05-29 23:28:09.00',49.872,250,1,59.7,610.0,424,355,411,23.4
'2018-05-29 23:28:10.00',49.878,250,0,59.7,610.0,424,355,411,23.4
'2018-05-29 23:28:11.00',49.881,253,-1,59.7,610.0,424,355,411,23.4
'2018-05-29 23:28:12.00',49.882,251,1,59.7,610.0,424,355,411,23.4
'2018-05-29 23:28:13.00',49.881,248,2,59.7,610.0,424,355,410,23.4
'2018-05-29 23:28:14.00',49.879,250,0,59.7,610.0,424,355,410,23.4
'2018-05-29 23:28:15.00',49.874,254,-1,59.7,610.0,424,355,410,23.4
'2018-05-29 23:28:16.00',49.869,254,-1,59.7,610.0,424,355,410,23.4
'2018-05-29 23:28:17.00',49.865,251,3,59.6,610.0,424,355,410,23.4
'2018-05-29 23:28:18.00',49.861,251,-1,59.6,610.0,424,355,410,23.4
'2018-05-29 23:28:19.00',49.859,251,3,59.6,609.9,424,355,410,23.4
'2018-05-29 23:28:19.99',49.862,251,-1,59.6,609.9,424,355,412,23.4
'2018-05-29 23:28:21.00',49.867,253,1,59.6,609.9,424,355,412,23.4
'2018-05-29 23:28:21.99',49.869,255,-1,59.6,609.9,424,355,412,23.4
'2018-05-29 23:28:23.00',49.870,250,1,59.6,609.9,424,355,412,23.4
'2018-05-29 23:28:24.00',49.870,249,-1,59.6,609.9,424,355,412,23.4
'2018-05-29 23:28:25.00',49.871,253,-1,59.6,609.9,424,355,412,23.4
'2018-05-29 23:28:26.00',49.872,252,1,59.5,609.9,424,355,412,23.4
'2018-05-29 23:28:27.00',49.871,248,-1,59.5,609.9,424,355,412,23.4
'2018-05-29 23:28:28.00',49.870,250,-1,59.5,609.9,424,355,412,23.4
'2018-05-29 23:28:29.00',49.869,253,-1,59.5,609.9,424,355,412,23.4
'2018-05-29 23:28:30.00',49.868,253,-1,59.5,609.9,423,355,412,23.4
'2018-05-29 23:28:31.00',49.867,251,-1,59.5,609.8,423,355,412,23.4
'2018-05-29 23:28:32.00',49.867,252,-4,59.4,609.8,423,355,412,23.4
'2018-05-29 23:28:32.99',49.868,250,1,59.4,609.8,423,355,412,23.4
'2018-05-29 23:28:34.00',49.869,250,1,59.4,609.8,423,355,411,23.4
'2018-05-29 23:28:35.00',49.872,251,0,59.4,609.8,423,355,411,23.4
'2018-05-29 23:28:36.00',49.877,252,-3,59.4,609.8,423,355,411,23.4
'2018-05-29 23:28:37.00',49.883,251,3,59.4,609.8,423,355,411,23.4
'2018-05-29 23:28:38.00',49.890,254,-1,59.4,609.8,423,356,411,23.4
'2018-05-29 23:28:39.00',49.895,252,2,59.4,609.8,423,356,411,23.4
'2018-05-29 23:28:40.00',49.897,250,0,59.4,609.8,423,356,411,23.4
'2018-05-29 23:28:41.00',49.898,253,-1,59.4,609.8,423,356,410,23.4
'2018-05-29 23:28:42.00',49.898,250,0,59.4,609.7,423,356,410,23.4
'2018-05-29 23:28:43.00',49.898,251,3,59.4,609.7,423,356,410,23.4
'2018-05-29 23:28:44.00',49.898,249,1,59.4,609.7,423,355,410,23.4
'2018-05-29 23:28:45.00',49.895,250,0,59.3,609.7,423,355,410,23.4
'2018-05-29 23:28:45.99',49.893,254,-2,59.3,609.7,423,355,410,23.4
'2018-05-29 23:28:47.00',49.892,254,-1,59.3,609.7,423,355,411,23.4
'2018-05-29 23:28:47.99',49.892,254,2,59.3,609.7,423,355,411,23.4
'2018-05-29 23:28:49.00',49.892,250,-1,59.3,609.7,423,355,411,23.4
'2018-05-29 23:28:50.00',49.893,250,-3,59.3,609.7,423,355,411,23.4
'2018-05-29 23:28:51.00',49.894,251,1,59.3,609.7,423,355,411,23.4
'2018-05-29 23:28:52.00',49.895,252,-1,59.2,609.7,423,355,411,23.4
'2018-05-29 23:28:53.00',49.895,248,2,59.2,609.7,423,355,410,23.4
'2018-05-29 23:28:54.00',49.895,250,-1,59.2,609.7,423,355,410,23.4
'2018-05-29 23:28:55.00',49.897,253,-1,59.2,609.7,424,355,410,23.4
'2018-05-29 23:28:56.00',49.899,253,0,59.2,609.6,424,355,410,23.4
'2018-05-29 23:28:57.00',49.903,255,0,59.2,609.6,424,355,410,23.4
'2018-05-29 23:28:58.00',49.908,250,2,59.2,609.6,424,355,410,23.4
'2018-05-29 23:28:58.99',49.913,251,-1,59.2,609.6,424,355,410,23.4
'2018-05-29 23:29:00.00',49.915,250,-2,59.2,609.6,424,355,409,23.4
'2018-05-29 23:29:01.00',49.917,253,-4,59.2,609.6,424,355,409,23.4
'2018-05-29 23:29:02.00',49.920,250,2,59.2,609.6,424,355,409,23.4
'2018-05-29 23:29:03.00',49.919,253,-1,59.2,609.6,423,355,409,23.4
'2018-05-29 23:29:04.00',49.920,249,2,59.2,609.6,423,355,409,23.4
'2018-05-29 23:29:05.00',49.919,249,-3,59.1,609.6,423,355,409,23.4
'2018-05-29 23:29:06.00',49.918,250,1,59.1,609.6,423,355,409,23.4
'2018-05-29 23:29:07.00',49.916,255,-2,59.1,609.6,423,355,409,23.4
'2018-05-29 23:29:08.00',49.913,252,2,59.1,609.5,423,355,409,23.5
'2018-05-29 23:29:09.00',49.912,255,-2,59.1,609.5,423,355,409,23.5
'2018-05-29 23:29:10.00',49.913,248,0,59.1,609.5,423,356,409,23.5
'2018-05-29 23:29:11.00',49.914,251,-1,59.1,609.5,423,356,409,23.5
'2018-05-29 23:29:11.99',49.915,248,-2,59.1,609.5,423,356,409,23.5
'2018-05-29 23:29:13.00',49.915,253,1,59.1,609.5,423,356,409,23.5
'2018-05-29 23:29:13.99',49.914,249,0,59.1,609.5,423,356,409,23.5
'2018-05-29 23:29:15.00',49.913,252,1,59.1,609.5,423,356,409,23.5
'2018-05-29 23:29:16.00',49.912,247,1,59.1,609.5,423,356,409,23.5
'2018-05-29 23:29:17.00',49.912,250,0,59.1,609.5,423,356,409,23.5
'2018-05-29 23:29:18.00',49.912,251,-1,59.1,609.5,423,356,410,23.5
'2018-05-29 23:29:19.00',49.912,253,-1,59.1,609.5,423,356,410,23.5
'2018-05-29 23:29:20.00',49.914,254,-1,59.1,609.4,423,356,410,23.5
'2018-05-29 23:29:21.00',49.916,250,0,59.1,609.4,423,356,410,23.5
'2018-05-29 23:29:22.00',49.917,252,-1,59.0,609.4,423,356,410,23.5
'2018-05-29 23:29:22.99',49.917,250,0,59.0,609.4,423,356,410,23.5
'2018-05-29 23:29:24.00',49.917,250,-2,59.0,609.4,423,356,410,23.5
'2018-05-29 23:29:24.99',49.916,253,-1,59.0,609.4,423,356,410,23.5
'2018-05-29 23:29:26.00',49.914,248,-1,59.0,609.4,423,356,410,23.5
'2018-05-29 23:29:27.00',49.913,248,-1,59.0,609.4,423,356,410,23.5
'2018-05-29 23:29:28.00',49.913,252,-2,59.0,609.4,423,356,410,23.5
'2018-05-29 23:29:29.00',49.913,251,1,59.0,609.4,422,356,410,23.5
'2018-05-29 23:29:30.00',49.914,254,-1,59.0,609.3,422,356,410,23.5
'2018-05-29 23:29:31.00',49.914,254,1,59.0,609.3,423,356,410,23.5
'2018-05-29 23:29:32.00',49.914,250,-2,59.0,609.3,423,356,410,23.5
'2018-05-29 23:29:33.00',49.915,250,-1,59.0,609.3,423,356,410,23.5
'2018-05-29 23:29:34.00',49.917,253,-2,59.0,609.3,423,356,410,23.5
'2018-05-29 23:29:35.00',49.919,250,2,58.9,609.3,423,356,410,23.5
'2018-05-29 23:29:35.99',49.921,252,0,58.9,609.3,423,356,410,23.5
'2018-05-29 23:29:37.00',49.922,251,2,58.9,609.3,423,356,410,23.5
'2018-05-29 23:29:38.00',49.922,250,0,58.9,609.3,423,356,410,23.5
'2018-05-29 23:29:39.00',49.919,250,-1,58.9,609.3,423,356,410,23.5
'2018-05-29 23:29:40.00',49.917,252,-3,58.9,609.2,423,356,410,23.6
'2018-05-29 23:29:41.00',49.916,251,0,58.9,609.2,423,356,410,23.6
'2018-05-29 23:29:42.00',49.911,255,-3,58.9,609.2,423,356,410,23.6
'2018-05-29 23:29:43.00',49.909,251,3,58.9,609.2,424,356,411,23.6
'2018-05-29 23:29:44.00',49.907,251,0,58.9,609.2,424,356,411,23.6
'2018-05-29 23:29:45.00',49.906,250,-1,58.9,609.2,424,356,411,23.6
'2018-05-29 23:29:46.00',49.904,254,-1,58.9,609.1,424,356,411,23.6
'2018-05-29 23:29:47.00',49.904,252,1,58.9,609.1,424,356,411,23.6
'2018-05-29 23:29:48.00',49.907,250,2,58.9,609.1,424,356,411,23.6
'2018-05-29 23:29:48.99',49.908,249,0,58.9,609.1,424,356,411,23.6
'2018-05-29 23:29:50.00',49.909,250,-1,58.9,609.1,424,356,410,23.6
'2018-05-29 23:29:50.99',49.910,253,-1,58.9,609.1,424,356,410,23.6
'2018-05-29 23:29:52.00',49.909,252,1,58.9,609.1,424,356,410,23.6
'2018-05-29 23:29:53.00',49.909,254,-1,58.9,609.1,424,356,410,23.7
'2018-05-29 23:29:54.00',49.908,252,3,58.9,609.1,424,355,410,23.7
'2018-05-29 23:29:55.00',49.905,252,1,58.9,609.1,424,355,410,23.7
'2018-05-29 23:29:56.00',49.902,252,-1,58.9,609.0,424,355,410,23.7
'2018-05-29 23:29:57.00',49.897,252,0,58.9,609.0,424,355,411,23.7
'2018-05-29 23:29:58.00',49.893,252,1,58.8,609.0,424,355,411,23.7
'2018-05-29 23:29:59.00',49.892,248,1,58.8,609.0,424,355,411,23.7
'2018-05-29 23:30:00.00',49.893,250,-1,58.8,609.0,424,355,411,23.7
'2018-05-29 23:30:01.00',49.898,253,-2,58.8,609.0,424,355,411,23.7
'2018-05-29 23:30:01.99',49.901,252,0,58.8,609.0,424,355,411,23.7
'2018-05-29 23:30:03.00',49.908,253,-2,58.8,609.0,424,355,410,23.7
'2018-05-29 23:30:04.00',49.913,250,3,58.8,609.0,424,355,410,23.7
'2018-05-29 23:30:05.00',49.914,252,-1,58.8,609.0,424,355,410,23.7
'2018-05-29 23:30:06.00',49.914,249,-1,58.8,609.0,424,355,410,23.7
'2018-05-29 23:30:07.00',49.912,253,-3,58.8,609.0,424,355,410,23.7
'2018-05-29 23:30:08.00',49.908,251,1,58.8,609.0,424,355,410,23.7
'2018-05-29 23:30:09.00',49.903,250,2,58.8,608.9,424,355,410,23.7
'2018-05-29 23:30:10.00',49.899,250,1,58.8,608.9,424,355,411,23.7
'2018-05-29 23:30:11.00',49.897,250,1,58.8,608.9,424,355,411,23.7
'2018-05-29 23:30:12.00',49.893,253,-2,58.8,608.9,424,355,411,23.7
'2018-05-29 23:30:13.00',49.890,252,-1,58.8,608.9,424,355,411,23.7
'2018-05-29 23:30:14.00',49.888,252,2,58.8,608.9,424,356,411,23.7
'2018-05-29 23:30:14.99',49.889,252,0,58.8,608.9,424,356,411,23.7
'2018-05-29 23:30:16.00',49.891,253,-1,58.8,608.9,424,356,411,23.7
'2018-05-29 23:30:16.99',49.894,250,1,58.8,608.9,424,356,411,23.7
'2018-05-29 23:30:18.00',49.896,252,-1,58.8,608.9,424,356,411,23.7
'2018-05-29 23:30:19.00',49.897,248,3,58.8,608.9,424,356,411,23.7
'2018-05-29 23:30:20.00',49.898,250,0,58.8,608.8,424,356,411,23.7
'2018-05-29 23:30:21.00',49.900,252,-3,58.8,608.8,424,355,411,23.7
'2018-05-29 23:30:22.00',49.901,251,1,58.7,608.8,424,355,411,23.7
'2018-05-29 23:30:23.00',49.899,253,-3,58.7,608.8,424,355,409,23.7
'2018-05-29 23:30:24.00',49.897,248,0,58.7,608.8,424,355,409,23.7
'2018-05-29 23:30:25.00',49.895,250,-1,58.7,608.8,424,355,409,23.7
'2018-05-29 23:30:26.00',49.893,252,-2,58.7,608.8,424,355,409,23.7
'2018-05-29 23:30:27.00',49.892,250,2,58.7,608.8,424,356,409,23.7
'2018-05-29 23:30:27.99',49.891,249,1,58.7,608.8,424,356,409,23.7
'2018-05-29 23:30:29.00',49.890,248,0,58.7,608.8,424,356,409,23.7
'2018-05-29 23:30:30.00',49.888,249,-1,58.7,608.8,424,356,409,23.7
'2018-05-29 23:30:31.00',49.887,252,1,58.7,608.8,424,356,409,23.7
'2018-05-29 23:30:32.00',49.884,252,-1,58.7,608.8,424,356,409,23.7
'2018-05-29 23:30:33.00',49.881,250,-4,58.7,608.7,424,356,409,23.7
'2018-05-29 23:30:34.00',49.881,250,0,58.6,608.7,424,356,409,23.7
'2018-05-29 23:30:35.00',49.880,250,2,58.6,608.7,424,356,409,23.7
'2018-05-29 23:30:36.00',49.879,250,0,58.6,608.7,424,356,409,23.7
'2018-05-29 23:30:37.00',49.882,249,-2,58.6,608.7,424,356,410,23.7
'2018-05-29 23:30:38.00',49.884,252,0,58.6,608.7,424,356,410,23.7
'2018-05-29 23:30:39.00',49.887,255,-3,58.6,608.7,424,356,410,23.7
'2018-05-29 23:30:40.00',49.890,249,0,58.6,608.7,424,356,410,23.7
'2018-05-29 23:30:40.99',49.893,251,-1,58.6,608.7,424,356,410,23.7
'2018-05-29 23:30:42.00',49.895,253,-3,58.6,608.7,424,356,410,23.7
'2018-05-29 23:30:42.99',49.897,252,2,58.5,608.7,424,356,410,23.7
'2018-05-29 23:30:44.00',49.898,252,1,58.5,608.6,424,356,411,23.8
'2018-05-29 23:30:45.00',49.897,250,3,58.5,608.6,424,356,411,23.8
'2018-05-29 23:30:46.00',49.896,250,0,58.5,608.6,424,356,411,23.8
'2018-05-29 23:30:47.00',49.891,254,-1,58.5,608.6,424,356,411,23.8
'2018-05-29 23:30:48.00',49.885,252,-1,58.4,608.6,424,356,411,23.8
'2018-05-29 23:30:49.00',49.879,253,1,58.4,608.6,424,356,411,23.8
'2018-05-29 23:30:50.00',49.875,251,-1,58.4,608.6,424,356,410,23.8
'2018-05-29 23:30:51.00',49.873,253,-3,58.4,608.6,424,356,410,23.8
'2018-05-29 23:30:52.00',49.873,249,0,58.4,608.6,424,356,410,23.8
'2018-05-29 23:30:53.00',49.875,247,0,58.4,608.6,424,355,410,23.8
'2018-05-29 23:30:53.99',49.876,250,1,58.4,608.6,424,355,410,23.8
'2018-05-29 23:30:55.00',49.877,252,-2,58.4,608.5,424,355,410,23.8
'2018-05-29 23:30:56.00',49.877,252,2,58.4,608.5,424,355,410,23.8
'2018-05-29 23:30:57.00',49.878,254,2,58.4,608.5,424,355,410,23.8
'2018-05-29 23:30:58.00',49.877,251,0,58.4,608.5,424,355,410,23.8
'2018-05-29 23:30:59.00',49.877,252,-2,58.4,608.4,424,355,410,23.8
'2018-05-29 23:31:00.00',49.877,251,2,58.4,608.4,424,356,410,23.8
'2018-05-29 23:31:01.00',49.878,249,4,58.3,608.4,424,356,410,23.8
'2018-05-29 23:31:02.00',49.878,249,-1,58.3,608.4,424,356,411,23.8
'2018-05-29 23:31:03.00',49.877,250,-1,58.3,608.4,424,356,411,23.8
'2018-05-29 23:31:04.00',49.877,251,1,58.3,608.4,424,356,411,23.8
'2018-05-29 23:31:04.99',49.879,252,1,58.3,608.4,424,356,411,23.8
'2018-05-29 23:31:06.00',49.882,251,0,58.3,608.4,424,356,411,23.8
'2018-05-29 23:31:06.99',49.886,250,-1,58.2,608.4,424,356,411,23.8
'2018-05-29 23:31:08.00',49.889,253,2,58.2,608.4,425,356,411,23.8
'2018-05-29 23:31:09.00',49.893,251,-1,58.2,608.4,425,356,411,23.8
'2018-05-29 23:31:10.00',49.895,249,3,58.2,608.3,425,356,411,23.8
'2018-05-29 23:31:11.00',49.895,250,-1,58.2,608.3,425,356,411,23.8
'2018-05-29 23:31:12.00',49.893,252,-1,58.2,608.3,425,356,411,23.8
'2018-05-29 23:31:13.00',49.889,253,1,58.2,608.3,425,356,411,23.8
'2018-05-29 23:31:14.00',49.885,254,1,58.2,608.3,425,356,411,23.8
'2018-05-29 23:31:15.00',49.883,252,0,58.2,608.3,425,356,410,23.8
'2018-05-29 23:31:16.00',49.881,250,-1,58.2,608.3,425,356,410,23.8
'2018-05-29 23:31:17.00',49.878,251,-1,58.2,608.3,425,356,410,23.8
'2018-05-29 23:31:17.99',49.877,251,0,58.2,608.3,425,355,410,23.8
'2018-05-29 23:31:19.00',49.877,249,1,58.2,608.3,425,355,410,23.8
'2018-05-29 23:31:19.99',49.878,250,-2,58.2,608.3,425,355,410,23.8
'2018-05-29 23:31:21.00',49.883,250,1,58.1,608.2,424,355,410,23.8
'2018-05-29 23:31:22.00',49.889,253,-2,58.1,608.2,424,355,410,23.8
'2018-05-29 23:31:23.00',49.891,249,3,58.1,608.2,424,355,410,23.8
'2018-05-29 23:31:24.00',49.893,250,-1,58.1,608.2,424,356,410,23.8
'2018-05-29 23:31:25.00',49.895,254,-2,58.1,608.2,424,356,410,23.8
'2018-05-29 23:31:26.00',49.896,251,0,58.1,608.2,424,356,410,23.8
'2018-05-29 23:31:27.00',49.896,252,0,58.1,608.2,424,356,410,23.8
'2018-05-29 23:31:28.00',49.897,249,1,58.1,608.2,424,356,410,23.8
'2018-05-29 23:31:29.00',49.893,250,-1,58.1,608.2,424,356,410,23.8
'2018-05-29 23:31:30.00',49.888,253,-1,58.1,608.2,424,356,410,23.8
'2018-05-29 23:31:30.99',49.882,253,1,58.1,608.2,424,355,410,23.8
'2018-05-29 23:31:32.00',49.877,250,3,58.1,608.2,424,355,410,23.8
'2018-05-29 23:31:33.00',49.877,250,-1,58.1,608.1,424,355,409,23.8
'2018-05-29 23:31:34.00',49.877,252,-3,58.1,608.1,424,355,409,23.8
'2018-05-29 23:31:35.00',49.878,251,0,58.1,608.1,424,355,409,23.8
'2018-05-29 23:31:36.00',49.880,250,1,58.1,608.1,424,355,409,23.9
'2018-05-29 23:31:37.00',49.881,252,-1,58.1,608.1,424,355,409,23.9
'2018-05-29 23:31:38.00',49.880,252,-3,58.0,608.1,424,355,409,23.9
'2018-05-29 23:31:39.00',49.881,248,0,58.0,608.1,424,355,409,23.9
'2018-05-29 23:31:40.00',49.882,250,-1,58.0,608.1,424,355,409,23.9
'2018-05-29 23:31:41.00',49.882,253,-2,58.0,608.1,424,355,409,23.9
'2018-05-29 23:31:42.00',49.882,252,0,58.0,608.1,424,355,409,23.9
'2018-05-29 23:31:43.00',49.880,248,1,58.0,608.1,424,356,409,23.9
'2018-05-29 23:31:43.99',49.877,249,-1,58.0,608.1,424,356,409,24.0
'2018-05-29 23:31:45.00',49.876,252,-2,58.0,608.0,424,356,409,24.0
'2018-05-29 23:31:45.99',49.873,251,0,58.0,608.0,424,356,410,24.0
'2018-05-29 23:31:47.00',49.873,250,2,58.0,608.0,424,356,410,24.0
'2018-05-29 23:31:48.00',49.874,250,0,58.0,608.0,424,356,410,24.0
'2018-05-29 23:31:49.00',49.879,253,-3,58.0,608.0,424,356,410,24.0
'2018-05-29 23:31:50.00',49.882,251,1,57.9,608.0,424,356,410,24.0
'2018-05-29 23:31:51.00',49.884,251,3,57.9,608.0,424,356,410,24.0
'2018-05-29 23:31:52.00',49.884,250,0,57.9,607.9,424,356,410,24.0
'2018-05-29 23:31:53.00',49.885,250,-2,57.9,607.9,424,356,410,24.0
'2018-05-29 23:31:54.00',49.887,251,1,57.9,607.9,424,356,410,24.0
'2018-05-29 23:31:55.00',49.888,253,-2,57.9,607.9,424,356,410,24.0
'2018-05-29 23:31:56.00',49.890,250,-1,57.9,607.9,424,355,410,24.0
'2018-05-29 23:31:56.99',49.890,250,0,57.9,607.9,424,355,410,24.0
'2018-05-29 23:31:58.00',49.889,253,-3,57.9,607.9,424,355,410,24.0
'2018-05-29 23:31:59.00',49.885,250,0,57.9,607.8,424,355,410,24.0
'2018-05-29 23:32:00.00',49.883,250,2,57.9,607.8,424,355,411,24.0
'2018-05-29 23:32:01.00',49.880,250,-1,57.9,607.8,424,355,411,24.0
'2018-05-29 23:32:02.00',49.878,253,-3,57.9,607.8,424,355,411,24.0
'2018-05-29 23:32:03.00',49.876,250,1,57.9,607.8,424,355,411,24.0
'2018-05-29 23:32:04.00',49.874,252,1,57.9,607.8,424,355,411,24.0
'2018-05-29 23:32:05.00',49.872,250,-2,57.9,607.8,424,355,411,24.0
'2018-05-29 23:32:06.00',49.871,252,-3,57.9,607.8,424,355,410,24.0
'2018-05-29 23:32:07.00',49.871,251,0,57.9,607.8,424,355,410,24.0
'2018-05-29 23:32:08.00',49.872,250,2,57.9,607.8,424,355,410,24.0
'2018-05-29 23:32:09.00',49.875,251,0,57.9,607.8,424,355,410,24.0
'2018-05-29 23:32:09.99',49.881,253,-2,57.9,607.8,424,356,410,24.0
'2018-05-29 23:32:11.00',49.883,251,-1,57.9,607.7,424,356,410,24.0
'2018-05-29 23:32:11.99',49.889,254,-1,57.9,607.7,424,356,410,24.0
'2018-05-29 23:32:13.00',49.890,251,-1,57.9,607.7,424,356,409,24.0
'2018-05-29 23:32:14.00',49.892,250,-1,57.8,607.7,424,356,409,24.0
'2018-05-29 23:32:15.00',49.893,254,3,57.8,607.7,424,356,409,24.0
'2018-05-29 23:32:16.00',49.892,252,-1,57.8,607.7,424,356,409,24.0
'2018-05-29 23:32:17.00',49.892,248,3,57.8,607.7,424,356,409,24.0
'2018-05-29 23:32:18.00',49.897,252,1,57.8,607.7,424,356,409,24.0
'2018-05-29 23:32:19.00',49.901,250,-1,57.8,607.7,424,356,409,24.0
'2018-05-29 23:32:20.00',49.903,253,-1,57.8,607.7,425,356,411,24.0
'2018-05-29 23:32:21.00',49.904,252,1,57.8,607.6,425,356,411,24.0
'2018-05-29 23:32:22.00',49.904,252,1,57.8,607.6,424,356,411,24.0
'2018-05-29 23:32:22.99',49.903,251,-1,57.8,607.6,425,356,411,24.0
'2018-05-29 23:32:24.00',49.901,250,-1,57.8,607.6,425,356,411,24.0
'2018-05-29 23:32:25.00',49.898,252,-4,57.8,607.6,425,356,411,24.0
'2018-05-29 23:32:26.00',49.895,254,0,57.8,607.6,425,356,411,24.0
'2018-05-29 23:32:27.00',49.893,250,2,57.8,607.6,425,356,411,24.0
'2018-05-29 23:32:28.00',49.891,250,1,57.8,607.6,425,356,411,24.0
'2018-05-29 23:32:29.00',49.891,253,-3,57.8,607.6,425,356,411,24.0
'2018-05-29 23:32:30.00',49.892,250,0,57.8,607.6,425,356,411,24.0
'2018-05-29 23:32:31.00',49.894,252,0,57.8,607.6,425,356,411,24.0
'2018-05-29 23:32:32.00',49.897,250,0,57.8,607.5,424,356,411,24.0
'2018-05-29 23:32:33.00',49.899,249,0,57.8,607.5,424,356,411,24.0
'2018-05-29 23:32:34.00',49.901,252,-3,57.8,607.5,424,356,409,24.0
'2018-05-29 23:32:35.00',49.903,250,1,57.8,607.4,424,356,409,24.0
'2018-05-29 23:32:35.99',49.905,253,-3,57.8,607.4,424,356,409,24.0
'2018-05-29 23:32:37.00',49.904,249,2,57.7,607.4,424,356,409,24.0
'2018-05-29 23:32:38.00',49.903,251,-1,57.7,607.4,424,356,409,24.0
'2018-05-29 23:32:39.00',49.902,253,-3,57.7,607.4,424,356,409,24.0
'2018-05-29 23:32:40.00',49.902,250,1,57.7,607.4,424,356,409,24.0
'2018-05-29 23:32:41.00',49.901,250,-1,57.7,607.4,424,356,409,24.0
'2018-05-29 23:32:42.00',49.901,248,0,57.7,607.4,424,356,409,24.0
'2018-05-29 23:32:43.00',49.901,252,-2,57.7,607.4,424,356,409,24.0
'2018-05-29 23:32:44.00',49.902,253,-2,57.7,607.4,424,356,409,24.0
'2018-05-29 23:32:45.00',49.904,252,1,57.7,607.4,424,356,409,24.0
'2018-05-29 23:32:46.00',49.906,250,-1,57.7,607.4,424,356,410,24.0
'2018-05-29 23:32:46.99',49.909,248,-2,57.7,607.3,425,356,410,24.0
'2018-05-29 23:32:48.00',49.913,252,-3,57.7,607.3,425,356,410,24.0
'2018-05-29 23:32:48.99',49.916,248,1,57.7,607.3,425,356,410,24.0
'2018-05-29 23:32:50.00',49.917,249,2,57.6,607.3,425,356,410,24.0
'2018-05-29 23:32:51.00',49.918,248,1,57.6,607.3,425,356,410,23.9
'2018-05-29 23:32:52.00',49.918,249,-1,57.6,607.3,425,356,408,23.9
'2018-05-29 23:32:53.00',49.917,252,-1,57.6,607.3,425,356,408,23.9
'2018-05-29 23:32:54.00',49.917,252,-1,57.6,607.3,425,356,408,23.9
'2018-05-29 23:32:55.00',49.915,251,3,57.6,607.3,425,356,408,23.9
'2018-05-29 23:32:56.00',49.913,254,-2,57.6,607.3,424,356,408,23.9
'2018-05-29 23:32:57.00',49.912,250,1,57.6,607.3,424,356,408,23.9
'2018-05-29 23:32:58.00',49.914,252,-1,57.6,607.2,424,356,409,23.9
'2018-05-29 23:32:59.00',49.913,250,-3,57.5,607.2,424,356,409,23.9
'2018-05-29 23:32:59.99',49.912,252,-4,57.5,607.2,424,356,409,23.9
'2018-05-29 23:33:01.00',49.911,250,1,57.5,607.2,424,356,409,23.9
'2018-05-29 23:33:02.00',49.910,249,1,57.5,607.2,424,356,409,23.9
'2018-05-29 23:33:03.00',49.911,248,1,57.4,607.2,424,356,409,23.9
'2018-05-29 23:33:04.00',49.911,250,0,57.4,607.2,424,356,409,23.9
'2018-05-29 23:33:05.00',49.908,253,-3,57.4,607.2,424,356,409,23.9
'2018-05-29 23:33:06.00',49.905,250,0,57.4,607.2,424,356,409,23.9
'2018-05-29 23:33:07.00',49.899,255,-2,57.4,607.2,424,356,409,23.9
'2018-05-29 23:33:08.00',49.896,249,0,57.4,607.2,424,356,409,23.9
'2018-05-29 23:33:09.00',49.893,251,-1,57.4,607.1,425,356,409,23.9
'2018-05-29 23:33:10.00',49.894,252,-3,57.4,607.1,425,356,409,23.9
'2018-05-29 23:33:11.00',49.894,252,2,57.4,607.1,425,356,409,23.9
'2018-05-29 23:33:12.00',49.895,252,0,57.4,607.1,425,356,409,23.9
'2018-05-29 23:33:12.99',49.895,249,1,57.4,607.1,425,356,409,23.9
'2018-05-29 23:33:14.00',49.894,251,1,57.4,607.1,425,356,409,23.9
'2018-05-29 23:33:14.99',49.895,253,-2,57.4,607.1,425,356,409,23.9
'2018-05-29 23:33:16.00',49.894,253,2,57.4,607.1,425,356,411,23.9
'2018-05-29 23:33:17.00',49.893,253,2,57.3,607.0,425,356,411,23.9
'2018-05-29 23:33:18.00',49.892,250,-1,57.3,607.0,425,356,411,23.9
'2018-05-29 23:33:19.00',49.889,251,-2,57.3,607.0,425,356,411,23.9
'2018-05-29 23:33:20.00',49.888,252,1,57.3,607.0,425,356,411,23.9
'2018-05-29 23:33:21.00',49.887,251,0,57.3,607.0,425,356,411,23.9
'2018-05-29 23:33:22.00',49.886,249,-1,57.3,607.0,425,356,411,23.9
'2018-05-29 23:33:23.00',49.888,251,-1,57.3,606.9,425,356,411,23.8
'2018-05-29 23:33:24.00',49.892,252,-3,57.2,606.9,425,356,411,23.8
'2018-05-29 23:33:25.00',49.897,251,1,57.2,606.9,425,356,411,23.8
'2018-05-29 23:33:25.99',49.901,252,0,57.2,606.9,425,356,411,23.8
'2018-05-29 23:33:27.00',49.905,251,2,57.2,606.9,425,356,411,23.8
'2018-05-29 23:33:28.00',49.907,250,-1,57.2,606.9,425,356,411,23.8
'2018-05-29 23:33:29.00',49.907,253,-4,57.2,606.9,425,356,410,23.8
'2018-05-29 23:33:30.00',49.906,250,1,57.2,606.9,425,356,410,23.8
'2018-05-29 23:33:31.00',49.905,253,1,57.2,606.9,425,356,410,23.8
'2018-05-29 23:33:32.00',49.902,248,1,57.2,606.9,425,356,410,23.8
'2018-05-29 23:33:33.00',49.898,251,1,57.2,606.9,425,356,410,23.8
'2018-05-29 23:33:34.00',49.896,253,-1,57.2,606.8,425,356,410,23.8
'2018-05-29 23:33:35.00',49.895,251,-1,57.2,606.8,425,356,410,23.8
'2018-05-29 23:33:36.00',49.894,255,1,57.2,606.8,425,356,410,23.8
'2018-05-29 23:33:37.00',49.895,250,1,57.1,606.8,425,356,410,23.8
'2018-05-29 23:33:38.00',49.895,250,-1,57.1,606.8,425,356,410,23.8
'2018-05-29 23:33:38.99',49.896,252,-3,57.1,606.8,425,356,410,23.8
'2018-05-29 23:33:40.00',49.897,249,3,57.1,606.8,425,356,410,23.8
'2018-05-29 23:33:40.99',49.898,250,1,57.1,606.8,425,356,410,23.8
'2018-05-29 23:33:42.00',49.899,248,0,57.1,606.8,425,356,410,23.8
'2018-05-29 23:33:43.00',49.900,249,0,57.1,606.8,425,356,410,23.7
'2018-05-29 23:33:44.00',49.900,252,-2,57.1,606.7,425,356,410,23.7
'2018-05-29 23:33:45.00',49.902,253,2,57.1,606.7,425,356,410,23.7
'2018-05-29 23:33:46.00',49.904,253,1,57.1,606.7,425,356,410,23.7
'2018-05-29 23:33:47.00',49.905,251,1,57.1,606.7,426,356,410,23.7
'2018-05-29 23:33:48.00',49.904,251,2,57.1,606.7,426,356,410,23.7
'2018-05-29 23:33:49.00',49.904,250,1,57.1,606.6,426,356,410,23.7
'2018-05-29 23:33:50.00',49.903,248,-1,57.1,606.6,426,356,410,23.7
'2018-05-29 23:33:51.00',49.903,250,0,57.1,606.6,426,356,410,23.7
'2018-05-29 23:33:51.99',49.902,251,-3,57.1,606.6,426,356,410,23.7
'2018-05-29 23:33:53.00',49.900,250,-1,57.0,606.6,426,356,410,23.7
'2018-05-29 23:33:54.00',49.899,252,1,57.0,606.6,426,356,409,23.7
'2018-05-29 23:33:55.00',49.901,250,1,57.0,606.6,426,356,409,23.7
'2018-05-29 23:33:56.00',49.907,252,-1,57.0,606.6,426,356,409,23.7
'2018-05-29 23:33:57.00',49.911,250,-1,57.0,606.6,426,356,409,23.7
'2018-05-29 23:33:58.00',49.915,253,-3,57.0,606.6,426,356,409,23.7
'2018-05-29 23:33:59.00',49.919,250,2,57.0,606.5,426,356,409,23.7
'2018-05-29 23:34:00.00',49.921,250,-1,57.0,606.5,425,356,409,23.7
'2018-05-29 23:34:01.00',49.923,248,2,57.0,606.5,425,356,409,23.7
'2018-05-29 23:34:02.00',49.923,250,1,57.0,606.5,425,356,409,23.7
'2018-05-29 23:34:03.00',49.918,249,-1,57.0,606.5,425,356,409,23.7
'2018-05-29 23:34:04.00',49.915,253,0,57.0,606.5,425,356,409,23.7
'2018-05-29 23:34:04.99',49.912,252,3,57.0,606.5,425,356,409,23.7
'2018-05-29 23:34:06.00',49.909,254,2,56.9,606.5,425,356,409,23.7
'2018-05-29 23:34:06.99',49.907,251,3,56.9,606.5,425,356,410,23.7
'2018-05-29 23:34:08.00',49.906,250,0,56.9,606.5,425,356,410,23.7
'2018-05-29 23:34:09.00',49.906,251,-3,56.9,606.5,425,356,410,23.7
'2018-05-29 23:34:10.00',49.906,252,2,56.9,606.4,425,356,410,23.7
'2018-05-29 23:34:11.00',49.905,252,1,56.9,606.4,425,356,410,23.6
'2018-05-29 23:34:12.00',49.903,249,3,56.9,606.4,425,356,410,23.6
'2018-05-29 23:34:13.00',49.902,250,0,56.9,606.4,426,356,410,23.6
'2018-05-29 23:34:14.00',49.902,252,0,56.9,606.4,426,356,411,23.6
'2018-05-29 23:34:15.00',49.903,253,-1,56.9,606.4,426,356,411,23.6
'2018-05-29 23:34:15.99',49.903,253,0,56.9,606.4,426,356,411,23.6
'2018-05-29 23:34:17.00',49.905,252,1,56.9,606.4,426,356,411,23.6
'2018-05-29 23:34:17.99',49.907,251,-1,56.9,606.4,426,356,411,23.6
'2018-05-29 23:34:19.00',49.910,248,-1,56.9,606.4,426,356,409,23.6
'2018-05-29 23:34:20.00',49.912,254,-3,56.9,606.4,426,356,409,23.6
'2018-05-29 23:34:21.00',49.914,250,0,56.9,606.3,426,356,409,23.6
'2018-05-29 23:34:22.00',49.917,250,1,56.9,606.3,426,356,409,23.6
'2018-05-29 23:34:23.00',49.920,249,0,56.9,606.3,426,356,409,23.6
'2018-05-29 23:34:24.00',49.922,250,-1,56.9,606.2,426,356,409,23.6
'2018-05-29 23:34:25.00',49.922,251,-1,56.9,606.2,425,356,409,23.6
'2018-05-29 23:34:26.00',49.922,253,-1,56.9,606.2,425,356,410,23.6
'2018-05-29 23:34:27.00',49.922,252,0,56.9,606.2,425,356,410,23.6
'2018-05-29 23:34:28.00',49.921,253,-3,56.9,606.2,425,356,410,23.6
'2018-05-29 23:34:28.99',49.921,255,0,56.8,606.2,425,356,410,23.6
'2018-05-29 23:34:30.00',49.921,250,-1,56.8,606.2,425,356,410,23.6
'2018-05-29 23:34:31.00',49.923,250,-1,56.8,606.2,425,356,410,23.6
'2018-05-29 23:34:32.00',49.925,250,-1,56.8,606.2,425,356,409,23.6
'2018-05-29 23:34:33.00',49.927,250,-1,56.8,606.2,425,356,409,23.6
'2018-05-29 23:34:34.00',49.928,251,1,56.8,606.2,425,356,409,23.6
'2018-05-29 23:34:35.00',49.928,250,-1,56.8,606.1,426,356,409,23.6
'2018-05-29 23:34:36.00',49.928,247,2,56.8,606.1,426,356,409,23.6
'2018-05-29 23:34:37.00',49.927,250,-1,56.8,606.1,426,356,409,23.6
'2018-05-29 23:34:38.00',49.926,250,-1,56.8,606.1,426,356,409,23.6
'2018-05-29 23:34:39.00',49.922,252,-3,56.8,606.1,426,356,409,23.6
'2018-05-29 23:34:40.00',49.917,251,1,56.8,606.1,426,356,409,23.6
'2018-05-29 23:34:41.00',49.913,250,-1,56.8,606.1,426,356,409,23.6
'2018-05-29 23:34:41.99',49.910,250,1,56.8,606.1,426,356,409,23.6
'2018-05-29 23:34:43.00',49.907,249,0,56.8,606.1,426,356,409,23.6
'2018-05-29 23:34:43.99',49.905,248,-1,56.8,606.1,426,356,409,23.6
'2018-05-29 23:34:45.00',49.904,254,-1,56.8,606.1,426,356,410,23.6
'2018-05-29 23:34:46.00',49.903,251,1,56.8,606.0,425,356,410,23.6
'2018-05-29 23:34:47.00',49.903,253,2,56.8,606.0,425,356,410,23.6
'2018-05-29 23:34:48.00',49.904,250,-1,56.8,606.0,425,356,410,23.6
'2018-05-29 23:34:49.00',49.906,251,-1,56.8,605.9,425,356,410,23.6
'2018-05-29 23:34:50.00',49.907,255,-1,56.8,605.9,425,356,410,23.6
'2018-05-29 23:34:51.00',49.906,250,3,56.8,605.9,425,356,410,23.6
'2018-05-29 23:34:52.00',49.905,252,-1,56.8,605.9,425,356,410,23.6
'2018-05-29 23:34:53.00',49.903,248,3,56.7,605.9,425,356,410,23.6
'2018-05-29 23:34:54.00',49.902,253,0,56.7,605.9,425,356,410,23.6
'2018-05-29 23:34:54.99',49.901,253,1,56.7,605.9,425,356,410,23.6
'2018-05-29 23:34:56.00',49.901,250,1,56.7,605.9,425,356,410,23.6
'2018-05-29 23:34:57.00',49.902,251,-2,56.7,605.9,425,356,410,23.6
'2018-05-29 23:34:58.00',49.907,251,0,56.7,605.9,426,356,410,23.6
'2018-05-29 23:34:59.00',49.910,253,-1,56.7,605.8,426,356,410,23.6
'2018-05-29 23:35:00.00',49.912,251,3,56.7,605.8,426,356,410,23.6
'2018-05-29 23:35:01.00',49.913,253,1,56.7,605.8,426,356,410,23.6
'2018-05-29 23:35:02.00',49.915,248,2,56.7,605.8,426,356,410,23.6
'2018-05-29 23:35:03.00',49.916,250,1,56.7,605.8,426,356,410,23.6
'2018-05-29 23:35:04.00',49.916,253,1,56.7,605.8,426,356,412,23.6
'2018-05-29 23:35:05.00',49.915,253,0,56.7,605.8,426,356,412,23.6
'2018-05-29 23:35:06.00',49.913,252,1,56.7,605.8,426,356,412,23.6
'2018-05-29 23:35:07.00',49.909,252,1,56.6,605.8,426,356,412,23.6
'2018-05-29 23:35:07.99',49.906,250,-1,56.6,605.8,426,356,412,23.6
'2018-05-29 23:35:09.00',49.901,252,0,56.6,605.8,427,356,412,23.6
'2018-05-29 23:35:09.99',49.901,253,-3,56.6,605.7,427,356,411,23.6
'2018-05-29 23:35:11.00',49.901,250,1,56.6,605.7,427,356,411,23.5
'2018-05-29 23:35:12.00',49.901,253,0,56.6,605.7,427,356,411,23.5
'2018-05-29 23:35:13.00',49.901,250,1,56.6,605.7,427,356,411,23.5
'2018-05-29 23:35:14.00',49.901,251,0,56.5,605.7,427,356,411,23.5
'2018-05-29 23:35:15.00',49.903,253,-2,56.5,605.7,427,356,411,23.5
'2018-05-29 23:35:16.00',49.904,251,1,56.5,605.7,427,356,409,23.5
'2018-05-29 23:35:17.00',49.905,253,0,56.5,605.7,427,356,409,23.5
'2018-05-29 23:35:18.00',49.907,248,3,56.5,605.6,427,356,409,23.5
'2018-05-29 23:35:19.00',49.908,250,-1,56.5,605.6,427,356,409,23.5
'2018-05-29 23:35:20.00',49.908,252,-3,56.5,605.6,427,356,409,23.5
'2018-05-29 23:35:20.99',49.908,253,0,56.4,605.6,427,356,409,23.5
'2018-05-29 23:35:22.00',49.908,252,-1,56.4,605.6,427,356,409,23.5
'2018-05-29 23:35:23.00',49.908,249,3,56.4,605.6,427,356,411,23.5
'2018-05-29 23:35:24.00',49.908,249,-1,56.4,605.5,427,356,411,23.5
'2018-05-29 23:35:25.00',49.907,250,-1,56.4,605.5,427,356,411,23.5
'2018-05-29 23:35:26.00',49.906,253,-1,56.4,605.5,427,356,411,23.5
'2018-05-29 23:35:27.00',49.903,252,1,56.4,605.5,427,356,411,23.5
'2018-05-29 23:35:28.00',49.901,252,0,56.4,605.5,427,356,411,23.5
'2018-05-29 23:35:29.00',49.901,251,3,56.4,605.5,427,356,410,23.5
'2018-05-29 23:35:30.00',49.903,251,1,56.4,605.5,427,356,410,23.5
'2018-05-29 23:35:31.00',49.904,253,-1,56.3,605.5,427,356,410,23.6
'2018-05-29 23:35:32.00',49.905,253,3,56.3,605.5,427,356,410,23.6
'2018-05-29 23:35:33.00',49.906,252,0,56.3,605.5,427,356,410,23.6
'2018-05-29 23:35:33.99',49.906,249,3,56.3,605.5,427,356,410,23.6
'2018-05-29 23:35:35.00',49.907,250,-1,56.3,605.5,427,356,409,23.6
'2018-05-29 23:35:35.99',49.908,250,-3,56.3,605.4,427,356,409,23.6
'2018-05-29 23:35:37.00',49.910,251,-1,56.3,605.4,427,356,409,23.6
'2018-05-29 23:35:38.00',49.913,252,0,56.3,605.4,427,356,409,23.6
'2018-05-29 23:35:39.00',49.915,250,-1,56.2,605.4,427,356,409,23.6
'2018-05-29 23:35:40.00',49.916,249,1,56.2,605.4,427,356,409,23.6
'2018-05-29 23:35:41.00',49.918,249,-1,56.2,605.4,427,356,409,23.6
'2018-05-29 23:35:42.00',49.919,252,-4,56.2,605.3,427,356,409,23.6
'2018-05-29 23:35:43.00',49.919,252,0,56.2,605.3,427,356,409,23.6
'2018-05-29 23:35:44.00',49.918,249,-2,56.2,605.3,427,356,409,23.6
'2018-05-29 23:35:45.00',49.916,251,2,56.2,605.3,426,356,409,23.6
'2018-05-29 23:35:46.00',49.914,248,1,56.2,605.3,426,356,409,23.6
'2018-05-29 23:35:46.99',49.910,251,1,56.2,605.3,426,356,409,23.6
'2018-05-29 23:35:48.00',49.907,252,-2,56.2,605.3,426,356,409,23.6
'2018-05-29 23:35:49.00',49.905,251,1,56.2,605.2,426,356,409,23.6
'2018-05-29 23:35:50.00',49.906,254,2,56.2,605.2,426,356,409,23.6
'2018-05-29 23:35:51.00',49.904,250,1,56.2,605.2,426,356,409,23.6
'2018-05-29 23:35:52.00',49.904,250,0,56.2,605.2,426,356,409,23.6
'2018-05-29 23:35:53.00',49.905,250,-3,56.2,605.2,426,356,409,23.6
'2018-05-29 23:35:54.00',49.907,250,0,56.1,605.2,426,356,409,23.6
'2018-05-29 23:35:55.00',49.910,251,-1,56.1,605.2,426,356,409,23.6
'2018-05-29 23:35:56.00',49.911,246,1,56.1,605.2,426,356,409,23.6
'2018-05-29 23:35:57.00',49.914,248,-1,56.1,605.2,426,356,409,23.6
'2018-05-29 23:35:57.99',49.918,250,0,56.1,605.2,426,356,409,23.6
'2018-05-29 23:35:59.00',49.923,253,-3,56.1,605.1,426,356,409,23.6
'2018-05-29 23:35:59.99',49.926,250,2,56.1,605.1,426,356,409,23.6
'2018-05-29 23:36:01.00',49.927,250,-1,56.1,605.1,426,356,409,23.6
'2018-05-29 23:36:02.00',49.928,250,-1,56.1,605.1,426,356,409,23.6
'2018-05-29 23:36:03.00',49.928,250,-3,56.1,605.0,426,356,409,23.7
'2018-05-29 23:36:04.00',49.929,253,-2,56.1,605.0,426,356,409,23.7
'2018-05-29 23:36:05.00',49.928,250,2,56.1,605.0,426,356,409,23.7
'2018-05-29 23:36:06.00',49.928,252,1,56.1,605.0,426,356,409,23.7
'2018-05-29 23:36:07.00',49.927,248,0,56.1,605.0,426,356,409,23.7
'2018-05-29 23:36:08.00',49.926,249,-1,56.0,605.0,426,356,409,23.7
'2018-05-29 23:36:09.00',49.924,250,-1,56.0,605.0,426,356,409,23.7
'2018-05-29 23:36:10.00',49.921,253,-2,56.0,605.0,426,356,409,23.7
'2018-05-29 23:36:10.99',49.921,253,2,56.0,605.0,427,356,409,23.7
'2018-05-29 23:36:12.00',49.920,253,-1,56.0,605.0,427,356,409,23.7
'2018-05-29 23:36:12.99',49.919,253,2,56.0,604.9,427,356,409,23.7
'2018-05-29 23:36:14.00',49.916,250,-1,56.0,604.9,427,356,408,23.7
'2018-05-29 23:36:15.00',49.913,250,-1,56.0,604.9,427,356,408,23.6
'2018-05-29 23:36:16.00',49.907,250,-3,56.0,604.9,427,356,408,23.6
'2018-05-29 23:36:17.00',49.907,250,-1,56.0,604.9,427,356,408,23.6
'2018-05-29 23:36:18.00',49.910,252,-1,56.0,604.9,427,356,408,23.6
'2018-05-29 23:36:19.00',49.916,248,1,56.0,604.9,427,356,408,23.6
'2018-05-29 23:36:20.00',49.919,249,1,56.0,604.9,427,356,408,23.6
'2018-05-29 23:36:21.00',49.923,250,0,55.9,604.9,427,356,408,23.6
'2018-05-29 23:36:22.00',49.925,251,0,55.9,604.9,427,356,408,23.6
'2018-05-29 23:36:23.00',49.927,254,2,55.9,604.9,427,356,408,23.6
'2018-05-29 23:36:23.99',49.928,251,3,55.9,604.8,427,356,408,23.6
'2018-05-29 23:36:25.00',49.926,253,2,55.9,604.8,427,356,408,23.6
'2018-05-29 23:36:26.00',49.924,250,2,55.9,604.8,427,356,408,23.6
'2018-05-29 23:36:27.00',49.920,251,1,55.9,604.8,427,356,408,23.6
'2018-05-29 23:36:28.00',49.919,250,0,55.9,604.8,427,356,410,23.6
'2018-05-29 23:36:29.00',49.916,253,-3,55.9,604.8,427,356,410,23.6
'2018-05-29 23:36:30.00',49.913,252,1,55.9,604.8,427,356,410,23.6
'2018-05-29 23:36:31.00',49.912,254,2,55.9,604.8,427,356,410,23.6
'2018-05-29 23:36:32.00',49.912,248,0,55.9,604.8,427,356,410,23.6
'2018-05-29 23:36:33.00',49.917,250,-1,55.9,604.8,427,356,410,23.6
'2018-05-29 23:36:34.00',49.919,250,-1,55.9,604.7,427,356,410,23.6
'2018-05-29 23:36:35.00',49.924,252,-3,55.9,604.7,427,356,409,23.6
'2018-05-29 23:36:36.00',49.926,252,1,55.9,604.7,427,356,409,23.6
'2018-05-29 23:36:36.99',49.928,253,0,55.9,604.7,427,356,409,23.6
'2018-05-29 23:36:38.00',49.929,252,1,55.9,604.7,427,356,409,23.6
'2018-05-29 23:36:38.99',49.929,250,1,55.9,604.6,427,356,409,23.6
'2018-05-29 23:36:40.00',49.929,250,1,55.9,604.6,427,356,409,23.6
'2018-05-29 23:36:41.00',49.927,251,-1,55.9,604.6,427,356,409,23.6
'2018-05-29 23:36:42.00',49.922,253,-2,55.9,604.6,427,356,409,23.6
