'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-29 23:36:43.00',49.917,251,2,55.9,604.6,427,356,409,23.6
'2018-05-29 23:36:44.00',49.914,252,0,55.9,604.6,427,356,409,23.6
'2018-05-29 23:36:45.00',49.910,248,2,55.9,604.6,427,356,409,23.6
'2018-05-29 23:36:46.00',49.908,249,-1,55.8,604.6,426,356,409,23.6
'2018-05-29 23:36:47.00',49.908,252,-1,55.8,604.6,426,356,409,23.6
'2018-05-29 23:36:48.00',49.910,252,0,55.8,604.5,426,356,409,23.6
'2018-05-29 23:36:49.00',49.911,253,-1,55.8,604.5,426,356,409,23.6
'2018-05-29 23:36:49.99',49.914,251,2,55.8,604.5,426,356,409,23.6
'2018-05-29 23:36:51.00',49.917,250,0,55.8,604.5,426,356,409,23.6
'2018-05-29 23:36:52.00',49.921,250,-1,55.8,604.5,426,356,409,23.6
'2018-05-29 23:36:53.00',49.923,250,-3,55.8,604.5,426,356,409,23.6
'2018-05-29 23:36:54.00',49.924,253,-3,55.8,604.4,427,356,409,23.6
'2018-05-29 23:36:55.00',49.923,252,1,55.8,604.4,427,356,410,23.6
'2018-05-29 23:36:56.00',49.923,251,2,55.8,604.4,427,356,410,23.6
'2018-05-29 23:36:57.00',49.921,248,3,55.8,604.4,427,356,410,23.6
'2018-05-29 23:36:58.00',49.920,249,1,55.8,604.4,427,356,410,23.6
'2018-05-29 23:36:59.00',49.920,251,-1,55.8,604.4,427,356,410,23.6
'2018-05-29 23:37:00.00',49.920,254,-1,55.8,604.4,427,356,410,23.6
'2018-05-29 23:37:01.00',49.921,253,2,55.8,604.4,428,356,410,23.6
'2018-05-29 23:37:02.00',49.922,255,0,55.8,604.3,428,356,411,23.6
'2018-05-29 23:37:02.99',49.923,250,3,55.8,604.3,428,356,411,23.6
'2018-05-29 23:37:04.00',49.922,250,-1,55.8,604.3,428,356,411,23.6
'2018-05-29 23:37:04.99',49.922,252,2,55.8,604.3,428,356,411,23.6
'2018-05-29 23:37:06.00',49.921,251,0,55.8,604.3,428,356,411,23.6
'2018-05-29 23:37:07.00',49.921,250,2,55.8,604.3,428,356,411,23.6
'2018-05-29 23:37:08.00',49.919,248,-1,55.7,604.3,428,356,409,23.6
'2018-05-29 23:37:09.00',49.918,250,0,55.7,604.3,428,356,409,23.6
'2018-05-29 23:37:10.00',49.916,252,-3,55.7,604.3,428,356,409,23.6
'2018-05-29 23:37:11.00',49.915,253,1,55.7,604.3,428,356,409,23.6
'2018-05-29 23:37:12.00',49.914,253,-1,55.7,604.2,428,356,409,23.6
'2018-05-29 23:37:13.00',49.915,252,2,55.7,604.2,428,356,409,23.6
'2018-05-29 23:37:14.00',49.914,250,0,55.7,604.2,428,356,409,23.6
'2018-05-29 23:37:15.00',49.914,249,-2,55.7,604.2,428,356,409,23.6
'2018-05-29 23:37:15.99',49.913,252,-3,55.7,604.2,428,356,409,23.6
'2018-05-29 23:37:17.00',49.911,250,1,55.7,604.2,428,356,409,23.6
'2018-05-29 23:37:18.00',49.909,252,-1,55.7,604.1,428,356,409,23.6
'2018-05-29 23:37:19.00',49.906,248,-1,55.7,604.1,428,356,409,23.6
'2018-05-29 23:37:20.00',49.903,250,1,55.6,604.1,428,356,409,23.6
'2018-05-29 23:37:21.00',49.901,252,-3,55.6,604.1,428,356,409,23.6
'2018-05-29 23:37:22.00',49.899,253,2,55.6,604.1,428,356,409,23.6
'2018-05-29 23:37:23.00',49.900,255,2,55.6,604.1,428,356,409,23.6
'2018-05-29 23:37:24.00',49.902,252,3,55.6,604.1,428,356,409,23.6
'2018-05-29 23:37:25.00',49.904,250,-1,55.6,604.1,428,356,409,23.6
'2018-05-29 23:37:26.00',49.906,248,-3,55.6,604.1,428,356,409,23.6
'2018-05-29 23:37:26.99',49.908,251,0,55.6,604.1,427,356,409,23.6
'2018-05-29 23:37:28.00',49.911,250,1,55.6,604.0,427,356,409,23.6
'2018-05-29 23:37:28.99',49.913,248,3,55.5,604.0,427,356,409,23.6
'2018-05-29 23:37:30.00',49.916,245,-1,55.5,604.0,427,356,409,23.6
'2018-05-29 23:37:31.00',49.919,250,0,55.5,604.0,427,356,409,23.6
'2018-05-29 23:37:32.00',49.921,250,-1,55.5,604.0,427,356,408,23.6
'2018-05-29 23:37:33.00',49.922,253,0,55.5,604.0,427,356,408,23.6
'2018-05-29 23:37:34.00',49.921,252,1,55.5,604.0,427,356,408,23.6
'2018-05-29 23:37:35.00',49.921,252,1,55.5,604.0,427,356,408,23.6
'2018-05-29 23:37:36.00',49.923,251,-1,55.5,603.9,427,356,408,23.6
'2018-05-29 23:37:37.00',49.924,250,-1,55.5,603.9,427,356,408,23.6
'2018-05-29 23:37:38.00',49.924,249,-1,55.5,603.9,427,356,409,23.6
'2018-05-29 23:37:39.00',49.924,252,-2,55.4,603.9,427,356,409,23.6
'2018-05-29 23:37:39.99',49.923,251,1,55.4,603.9,427,356,409,23.6
'2018-05-29 23:37:41.00',49.924,250,1,55.4,603.9,427,356,409,23.6
'2018-05-29 23:37:41.99',49.923,250,1,55.4,603.9,427,356,409,23.7
'2018-05-29 23:37:43.00',49.923,250,0,55.4,603.9,427,356,409,23.7
'2018-05-29 23:37:44.00',49.921,250,-1,55.4,603.9,427,356,409,23.7
'2018-05-29 23:37:45.00',49.919,252,-1,55.4,603.9,427,356,409,23.7
'2018-05-29 23:37:46.00',49.917,254,2,55.4,603.9,427,356,409,23.7
'2018-05-29 23:37:47.00',49.917,255,-1,55.3,603.8,427,356,409,23.7
'2018-05-29 23:37:48.00',49.914,253,0,55.3,603.8,428,356,409,23.7
'2018-05-29 23:37:49.00',49.911,250,0,55.3,603.8,428,356,409,23.7
'2018-05-29 23:37:50.00',49.908,251,0,55.3,603.8,428,356,409,23.7
'2018-05-29 23:37:51.00',49.907,253,-1,55.3,603.7,428,356,411,23.7
'2018-05-29 23:37:52.00',49.908,251,1,55.3,603.7,428,356,411,23.7
'2018-05-29 23:37:52.99',49.908,251,2,55.2,603.7,428,356,411,23.7
'2018-05-29 23:37:54.00',49.907,248,3,55.2,603.7,428,356,411,23.7
'2018-05-29 23:37:55.00',49.908,250,0,55.2,603.7,428,356,411,23.7
'2018-05-29 23:37:56.00',49.907,250,1,55.2,603.7,428,356,411,23.7
'2018-05-29 23:37:57.00',49.907,252,1,55.2,603.7,428,356,410,23.7
'2018-05-29 23:37:58.00',49.908,252,-1,55.2,603.7,428,356,410,23.7
'2018-05-29 23:37:59.00',49.910,250,1,55.2,603.7,428,356,410,23.7
'2018-05-29 23:38:00.00',49.913,250,-1,55.2,603.6,428,356,410,23.7
'2018-05-29 23:38:01.00',49.916,252,0,55.2,603.6,428,356,410,23.7
'2018-05-29 23:38:02.00',49.918,254,-1,55.2,603.6,428,356,410,23.7
'2018-05-29 23:38:03.00',49.919,250,3,55.2,603.6,428,356,410,23.7
'2018-05-29 23:38:04.00',49.920,250,1,55.2,603.6,428,356,410,23.7
'2018-05-29 23:38:05.00',49.920,251,2,55.1,603.5,428,356,410,23.7
'2018-05-29 23:38:05.99',49.920,247,1,55.1,603.5,428,356,410,23.7
'2018-05-29 23:38:07.00',49.918,252,0,55.1,603.5,428,356,410,23.7
'2018-05-29 23:38:07.99',49.914,250,-3,55.1,603.5,428,356,410,23.7
'2018-05-29 23:38:09.00',49.912,253,3,55.1,603.5,428,356,409,23.7
'2018-05-29 23:38:10.00',49.910,252,-1,55.1,603.5,428,356,409,23.7
'2018-05-29 23:38:11.00',49.907,250,0,55.1,603.5,428,356,409,23.7
'2018-05-29 23:38:12.00',49.905,252,-3,55.1,603.5,428,356,409,23.7
'2018-05-29 23:38:13.00',49.904,250,0,55.1,603.5,428,356,409,23.7
'2018-05-29 23:38:14.00',49.904,249,3,55.1,603.4,428,356,409,23.7
'2018-05-29 23:38:15.00',49.906,248,-1,55.1,603.4,428,356,409,23.7
'2018-05-29 23:38:16.00',49.908,250,2,55.1,603.4,428,356,409,23.7
'2018-05-29 23:38:17.00',49.910,251,-1,55.1,603.4,428,356,409,23.7
'2018-05-29 23:38:18.00',49.911,253,3,55.1,603.4,428,356,409,23.7
'2018-05-29 23:38:18.99',49.913,255,0,55.1,603.4,428,356,409,23.7
'2018-05-29 23:38:20.00',49.914,250,1,55.1,603.4,428,356,409,23.7
'2018-05-29 23:38:21.00',49.916,250,-1,55.1,603.4,428,356,409,23.7
'2018-05-29 23:38:22.00',49.917,250,-2,55.1,603.4,428,356,409,23.7
'2018-05-29 23:38:23.00',49.918,254,-2,55.0,603.3,428,356,409,23.7
'2018-05-29 23:38:24.00',49.918,251,1,55.0,603.3,428,356,409,23.7
'2018-05-29 23:38:25.00',49.918,251,0,55.0,603.3,428,356,409,23.7
'2018-05-29 23:38:26.00',49.919,247,2,55.0,603.3,428,356,409,23.7
'2018-05-29 23:38:27.00',49.919,248,0,55.0,603.3,428,356,409,23.8
'2018-05-29 23:38:28.00',49.919,249,1,55.0,603.3,428,356,409,23.8
'2018-05-29 23:38:29.00',49.918,251,-4,55.0,603.3,428,356,409,23.8
'2018-05-29 23:38:30.00',49.918,254,1,55.0,603.2,428,356,409,23.8
'2018-05-29 23:38:31.00',49.918,253,-1,55.0,603.2,428,356,409,23.8
'2018-05-29 23:38:31.99',49.917,250,-1,55.0,603.2,428,356,409,23.8
'2018-05-29 23:38:33.00',49.916,248,-1,55.0,603.2,428,356,409,23.8
'2018-05-29 23:38:33.99',49.917,251,-1,55.0,603.2,428,356,409,23.8
'2018-05-29 23:38:35.00',49.917,252,-3,55.0,603.2,428,356,410,23.8
'2018-05-29 23:38:36.00',49.918,253,-1,54.9,603.2,428,356,410,23.8
'2018-05-29 23:38:37.00',49.917,250,1,54.9,603.2,428,356,410,23.8
'2018-05-29 23:38:38.00',49.918,251,1,54.9,603.2,428,356,410,23.8
'2018-05-29 23:38:39.00',49.920,247,0,54.9,603.1,428,356,410,23.8
'2018-05-29 23:38:40.00',49.922,250,1,54.9,603.1,428,356,410,23.8
'2018-05-29 23:38:41.00',49.924,251,0,54.9,603.1,428,356,410,23.8
'2018-05-29 23:38:42.00',49.925,252,0,54.9,603.1,428,356,410,23.8
'2018-05-29 23:38:43.00',49.925,252,-1,54.9,603.1,428,356,410,23.8
'2018-05-29 23:38:44.00',49.925,255,-1,54.9,603.1,428,356,410,23.8
'2018-05-29 23:38:44.99',49.923,252,1,54.9,603.1,428,356,410,23.8
'2018-05-29 23:38:46.00',49.920,250,-1,54.9,603.1,428,356,410,23.8
'2018-05-29 23:38:47.00',49.917,250,-1,54.9,603.1,428,356,410,23.8
'2018-05-29 23:38:48.00',49.915,252,-1,54.9,603.1,428,356,410,23.8
'2018-05-29 23:38:49.00',49.912,251,0,54.9,603.0,428,356,410,23.8
'2018-05-29 23:38:50.00',49.911,251,2,54.9,603.0,428,356,410,23.8
'2018-05-29 23:38:51.00',49.911,248,2,54.9,603.0,428,356,410,23.8
'2018-05-29 23:38:52.00',49.912,248,-1,54.9,603.0,428,356,410,23.8
'2018-05-29 23:38:53.00',49.912,250,-2,54.9,603.0,428,356,410,23.8
'2018-05-29 23:38:54.00',49.912,252,0,54.9,602.9,428,356,410,23.8
'2018-05-29 23:38:55.00',49.912,251,0,54.9,602.9,428,356,410,23.8
'2018-05-29 23:38:56.00',49.914,252,0,54.9,602.9,428,356,410,23.8
'2018-05-29 23:38:57.00',49.916,250,-1,54.9,602.9,428,356,410,23.8
'2018-05-29 23:38:57.99',49.917,250,-1,54.9,602.9,428,356,410,23.8
'2018-05-29 23:38:59.00',49.919,250,-3,54.9,602.9,428,356,410,23.8
'2018-05-29 23:39:00.00',49.920,253,-1,54.9,602.9,428,356,410,23.8
'2018-05-29 23:39:01.00',49.921,249,0,54.9,602.8,428,356,410,23.8
'2018-05-29 23:39:02.00',49.922,253,0,54.8,602.8,428,356,410,23.8
'2018-05-29 23:39:03.00',49.922,248,1,54.8,602.8,428,356,410,23.8
'2018-05-29 23:39:04.00',49.921,250,-1,54.8,602.8,428,356,410,23.8
'2018-05-29 23:39:05.00',49.918,248,-1,54.8,602.8,428,356,410,23.8
'2018-05-29 23:39:06.00',49.917,253,-1,54.8,602.8,428,356,410,23.8
'2018-05-29 23:39:07.00',49.917,254,0,54.8,602.8,428,356,410,23.8
'2018-05-29 23:39:08.00',49.919,255,0,54.8,602.8,428,356,410,23.8
'2018-05-29 23:39:08.99',49.919,250,1,54.8,602.8,428,356,409,23.8
'2018-05-29 23:39:10.00',49.920,252,-1,54.8,602.8,428,356,409,23.8
'2018-05-29 23:39:10.99',49.921,250,-1,54.8,602.7,428,356,409,23.8
'2018-05-29 23:39:12.00',49.922,253,-2,54.8,602.7,429,356,409,23.8
'2018-05-29 23:39:13.00',49.922,252,0,54.8,602.7,429,356,409,23.8
'2018-05-29 23:39:14.00',49.922,250,0,54.8,602.7,428,356,409,23.8
'2018-05-29 23:39:15.00',49.921,250,3,54.8,602.7,428,356,409,23.8
'2018-05-29 23:39:16.00',49.919,253,-3,54.8,602.6,428,356,409,23.8
'2018-05-29 23:39:17.00',49.918,251,2,54.8,602.6,428,356,409,23.8
'2018-05-29 23:39:18.00',49.915,252,-1,54.8,602.6,428,356,409,23.8
'2018-05-29 23:39:19.00',49.912,249,3,54.8,602.6,428,356,409,23.8
'2018-05-29 23:39:20.00',49.909,250,1,54.8,602.6,428,356,409,23.8
'2018-05-29 23:39:21.00',49.906,250,-1,54.8,602.6,428,356,409,23.8
'2018-05-29 23:39:21.99',49.903,253,-2,54.8,602.6,428,356,410,23.8
'2018-05-29 23:39:23.00',49.901,252,-1,54.7,602.6,428,356,410,23.8
'2018-05-29 23:39:24.00',49.899,252,0,54.7,602.6,428,356,410,23.8
'2018-05-29 23:39:25.00',49.899,251,-1,54.7,602.5,428,356,410,23.8
'2018-05-29 23:39:26.00',49.898,250,-1,54.7,602.5,428,356,410,23.8
'2018-05-29 23:39:27.00',49.897,252,1,54.7,602.5,428,356,410,23.8
'2018-05-29 23:39:28.00',49.898,252,0,54.7,602.5,428,356,410,23.8
'2018-05-29 23:39:29.00',49.900,250,2,54.7,602.5,428,356,410,23.8
'2018-05-29 23:39:30.00',49.902,251,1,54.7,602.5,428,356,410,23.8
'2018-05-29 23:39:31.00',49.904,251,-1,54.7,602.5,428,356,410,23.8
'2018-05-29 23:39:32.00',49.906,253,-2,54.7,602.5,428,357,410,23.8
'2018-05-29 23:39:33.00',49.906,252,0,54.7,602.5,428,357,410,23.8
'2018-05-29 23:39:34.00',49.906,251,1,54.7,602.5,428,357,410,23.8
'2018-05-29 23:39:34.99',49.904,250,0,54.6,602.4,429,357,410,23.8
'2018-05-29 23:39:36.00',49.901,250,-1,54.6,602.4,429,357,410,23.8
'2018-05-29 23:39:36.99',49.899,253,-1,54.6,602.4,429,357,410,23.8
'2018-05-29 23:39:38.00',49.898,251,1,54.6,602.4,429,357,410,23.8
'2018-05-29 23:39:39.00',49.898,253,1,54.6,602.4,429,356,410,23.8
'2018-05-29 23:39:40.00',49.896,250,0,54.6,602.4,429,356,410,23.8
'2018-05-29 23:39:41.00',49.895,250,1,54.6,602.3,429,356,409,23.8
'2018-05-29 23:39:42.00',49.894,253,-2,54.6,602.3,429,356,409,23.8
'2018-05-29 23:39:43.00',49.894,251,0,54.6,602.3,429,356,409,23.9
'2018-05-29 23:39:44.00',49.892,252,2,54.5,602.3,429,356,409,23.9
'2018-05-29 23:39:45.00',49.892,251,0,54.5,602.3,429,356,409,23.9
'2018-05-29 23:39:46.00',49.894,252,-1,54.5,602.3,429,356,409,23.9
'2018-05-29 23:39:47.00',49.897,252,0,54.5,602.3,429,356,409,23.9
'2018-05-29 23:39:47.99',49.900,251,0,54.5,602.3,429,356,409,23.9
'2018-05-29 23:39:49.00',49.903,252,3,54.5,602.3,429,356,409,23.9
'2018-05-29 23:39:50.00',49.905,250,0,54.5,602.2,429,356,409,23.9
'2018-05-29 23:39:51.00',49.906,249,-1,54.5,602.2,429,356,409,23.9
'2018-05-29 23:39:52.00',49.907,253,-1,54.5,602.2,429,356,409,23.9
'2018-05-29 23:39:53.00',49.907,250,0,54.4,602.2,429,356,409,23.9
'2018-05-29 23:39:54.00',49.906,252,1,54.4,602.2,429,356,410,23.9
'2018-05-29 23:39:55.00',49.905,250,0,54.4,602.1,429,356,410,23.9
'2018-05-29 23:39:56.00',49.903,250,-1,54.4,602.1,429,356,410,23.9
'2018-05-29 23:39:57.00',49.901,253,-3,54.4,602.1,429,356,410,23.9
'2018-05-29 23:39:58.00',49.901,250,1,54.4,602.1,429,356,410,23.9
'2018-05-29 23:39:59.00',49.901,253,1,54.4,602.1,429,356,410,23.9
'2018-05-29 23:40:00.00',49.900,248,1,54.3,602.1,429,356,410,23.9
'2018-05-29 23:40:00.99',49.901,250,-1,54.3,602.1,429,356,410,23.9
'2018-05-29 23:40:02.00',49.903,252,-3,54.3,602.1,429,356,410,23.9
'2018-05-29 23:40:02.99',49.904,250,2,54.3,602.0,429,356,410,23.9
'2018-05-29 23:40:04.00',49.905,252,1,54.3,602.0,429,356,410,23.9
'2018-05-29 23:40:05.00',49.907,250,3,54.3,602.0,429,356,410,23.9
'2018-05-29 23:40:06.00',49.910,250,0,54.2,602.0,429,356,410,23.9
'2018-05-29 23:40:07.00',49.912,251,0,54.2,602.0,429,356,410,23.9
'2018-05-29 23:40:08.00',49.914,253,-1,54.2,602.0,429,356,410,23.9
'2018-05-29 23:40:09.00',49.916,253,0,54.2,602.0,429,356,410,23.9
'2018-05-29 23:40:10.00',49.918,254,0,54.2,602.0,429,356,410,23.9
'2018-05-29 23:40:11.00',49.920,250,1,54.2,602.0,429,356,410,23.9
'2018-05-29 23:40:12.00',49.923,252,0,54.2,601.9,429,356,410,23.9
'2018-05-29 23:40:13.00',49.926,250,-2,54.2,601.9,429,356,410,23.9
'2018-05-29 23:40:13.99',49.928,253,-1,54.2,601.9,429,356,409,23.9
'2018-05-29 23:40:15.00',49.928,252,1,54.2,601.9,429,356,409,23.9
'2018-05-29 23:40:16.00',49.927,250,1,54.1,601.9,429,356,409,23.9
'2018-05-29 23:40:17.00',49.925,248,-1,54.1,601.9,429,356,409,23.9
'2018-05-29 23:40:18.00',49.923,246,-1,54.1,601.8,429,356,409,23.8
'2018-05-29 23:40:19.00',49.921,251,1,54.1,601.8,429,356,409,23.8
'2018-05-29 23:40:20.00',49.917,249,0,54.1,601.8,429,356,409,23.8
'2018-05-29 23:40:21.00',49.913,248,2,54.1,601.8,429,356,409,23.8
'2018-05-29 23:40:22.00',49.910,247,-1,54.1,601.8,429,356,409,23.8
'2018-05-29 23:40:23.00',49.909,250,0,54.1,601.8,429,356,409,23.8
'2018-05-29 23:40:24.00',49.908,252,-2,54.1,601.8,429,356,409,23.8
'2018-05-29 23:40:25.00',49.907,252,2,54.1,601.8,429,356,409,23.8
'2018-05-29 23:40:26.00',49.907,253,1,54.1,601.7,429,356,409,23.8
'2018-05-29 23:40:26.99',49.907,250,1,54.1,601.7,429,356,409,23.8
'2018-05-29 23:40:28.00',49.908,250,-2,54.1,601.7,429,356,409,23.8
'2018-05-29 23:40:28.99',49.908,250,-2,54.1,601.7,429,356,409,23.8
'2018-05-29 23:40:30.00',49.909,250,0,54.1,601.7,429,356,409,23.8
'2018-05-29 23:40:31.00',49.910,251,0,54.1,601.7,429,356,409,23.8
'2018-05-29 23:40:32.00',49.911,250,2,54.1,601.7,429,357,409,23.8
'2018-05-29 23:40:33.00',49.913,250,0,54.1,601.7,429,357,409,23.8
'2018-05-29 23:40:34.00',49.915,252,1,54.1,601.7,429,357,409,23.7
'2018-05-29 23:40:35.00',49.916,252,-1,54.1,601.7,429,357,409,23.7
'2018-05-29 23:40:36.00',49.917,253,0,54.1,601.6,429,357,409,23.7
'2018-05-29 23:40:37.00',49.918,252,-1,54.0,601.6,429,357,409,23.7
'2018-05-29 23:40:37.99',49.918,253,1,54.0,601.6,429,357,409,23.7
'2018-05-29 23:40:39.00',49.917,250,-2,54.0,601.6,429,357,409,23.7
'2018-05-29 23:40:39.99',49.916,251,-1,54.0,601.6,429,357,409,23.7
'2018-05-29 23:40:41.00',49.917,251,-4,54.0,601.6,429,357,409,23.7
'2018-05-29 23:40:42.00',49.916,250,2,54.0,601.6,429,357,409,23.7
'2018-05-29 23:40:43.00',49.916,252,-1,54.0,601.5,429,357,409,23.7
'2018-05-29 23:40:44.00',49.915,250,1,54.0,601.5,429,357,409,23.7
'2018-05-29 23:40:45.00',49.913,250,-1,54.0,601.5,429,357,409,23.7
'2018-05-29 23:40:46.00',49.911,250,-1,54.0,601.5,429,357,409,23.7
'2018-05-29 23:40:47.00',49.909,254,-2,54.0,601.5,429,357,409,23.7
'2018-05-29 23:40:48.00',49.906,251,0,54.0,601.5,429,357,409,23.7
'2018-05-29 23:40:49.00',49.904,253,0,54.0,601.5,429,357,409,23.7
'2018-05-29 23:40:50.00',49.904,250,-1,54.0,601.5,429,357,409,23.7
'2018-05-29 23:40:50.99',49.904,249,0,53.9,601.5,429,357,409,23.7
'2018-05-29 23:40:52.00',49.906,251,-4,53.9,601.4,429,356,409,23.7
'2018-05-29 23:40:53.00',49.910,252,1,53.9,601.4,429,356,409,23.7
'2018-05-29 23:40:54.00',49.912,252,0,53.9,601.4,429,356,409,23.7
'2018-05-29 23:40:55.00',49.914,247,3,53.9,601.4,429,356,408,23.7
'2018-05-29 23:40:56.00',49.915,247,-1,53.9,601.3,429,356,408,23.7
'2018-05-29 23:40:57.00',49.916,249,-1,53.9,601.3,429,356,408,23.7
'2018-05-29 23:40:58.00',49.917,253,-3,53.9,601.3,429,356,408,23.7
'2018-05-29 23:40:59.00',49.916,251,1,53.9,601.3,428,357,408,23.7
'2018-05-29 23:41:00.00',49.916,254,0,53.9,601.3,428,357,408,23.7
'2018-05-29 23:41:01.00',49.916,250,2,53.9,601.3,428,357,408,23.7
'2018-05-29 23:41:02.00',49.916,250,-1,53.9,601.3,428,357,408,23.7
'2018-05-29 23:41:03.00',49.913,251,-1,53.9,601.3,428,357,408,23.7
'2018-05-29 23:41:03.99',49.912,250,-3,53.9,601.3,428,357,408,23.7
'2018-05-29 23:41:05.00',49.911,250,2,53.9,601.2,429,356,408,23.7
'2018-05-29 23:41:05.99',49.910,251,0,53.9,601.2,429,356,408,23.7
'2018-05-29 23:41:07.00',49.909,248,1,53.9,601.2,429,356,408,23.7
'2018-05-29 23:41:08.00',49.910,250,1,53.9,601.2,429,356,409,23.7
'2018-05-29 23:41:09.00',49.913,252,0,53.9,601.2,429,356,409,23.7
'2018-05-29 23:41:10.00',49.916,252,-3,53.9,601.2,429,356,409,23.7
'2018-05-29 23:41:11.00',49.918,250,1,53.9,601.2,429,356,409,23.7
'2018-05-29 23:41:12.00',49.919,251,-1,53.9,601.1,429,357,409,23.7
'2018-05-29 23:41:13.00',49.920,249,2,53.9,601.1,429,357,409,23.7
'2018-05-29 23:41:14.00',49.920,248,-1,53.9,601.1,429,357,409,23.7
'2018-05-29 23:41:15.00',49.920,249,0,53.9,601.1,429,357,409,23.7
'2018-05-29 23:41:16.00',49.920,252,-2,53.8,601.1,429,357,409,23.7
'2018-05-29 23:41:16.99',49.917,250,-1,53.8,601.1,429,357,409,23.7
'2018-05-29 23:41:18.00',49.913,254,-2,53.8,601.1,429,357,409,23.7
'2018-05-29 23:41:19.00',49.910,251,0,53.8,601.1,429,357,409,23.7
'2018-05-29 23:41:20.00',49.909,250,-1,53.8,601.0,429,357,409,23.7
'2018-05-29 23:41:21.00',49.907,250,-3,53.8,601.0,429,357,408,23.7
'2018-05-29 23:41:22.00',49.907,250,-3,53.8,601.0,429,357,408,23.7
'2018-05-29 23:41:23.00',49.909,250,0,53.8,601.0,429,357,408,23.7
'2018-05-29 23:41:24.00',49.909,252,3,53.8,601.0,429,356,408,23.7
'2018-05-29 23:41:25.00',49.909,248,-1,53.8,601.0,429,356,408,23.6
'2018-05-29 23:41:26.00',49.908,250,0,53.8,601.0,429,356,408,23.6
'2018-05-29 23:41:27.00',49.907,251,1,53.8,601.0,429,356,408,23.6
'2018-05-29 23:41:28.00',49.909,247,2,53.8,600.9,429,356,408,23.6
'2018-05-29 23:41:29.00',49.910,250,-1,53.8,600.9,429,356,408,23.6
'2018-05-29 23:41:29.99',49.909,249,-3,53.8,600.9,429,356,408,23.6
'2018-05-29 23:41:31.00',49.908,253,-1,53.8,600.9,428,356,408,23.6
'2018-05-29 23:41:31.99',49.908,252,-3,53.8,600.9,428,356,408,23.6
'2018-05-29 23:41:33.00',49.908,253,2,53.8,600.9,428,356,408,23.6
'2018-05-29 23:41:34.00',49.911,250,-2,53.8,600.9,428,356,408,23.6
'2018-05-29 23:41:35.00',49.911,249,-2,53.7,600.9,429,356,408,23.6
'2018-05-29 23:41:36.00',49.912,250,-3,53.7,600.8,429,356,408,23.6
'2018-05-29 23:41:37.00',49.911,249,1,53.7,600.8,429,357,408,23.6
'2018-05-29 23:41:38.00',49.910,250,-1,53.7,600.8,429,357,408,23.5
'2018-05-29 23:41:39.00',49.909,248,1,53.7,600.8,429,357,408,23.5
'2018-05-29 23:41:40.00',49.906,249,0,53.7,600.8,429,357,408,23.5
'2018-05-29 23:41:41.00',49.900,251,-3,53.7,600.8,429,357,408,23.5
'2018-05-29 23:41:42.00',49.893,252,1,53.7,600.8,429,357,408,23.5
'2018-05-29 23:41:42.99',49.885,254,-1,53.7,600.8,429,356,408,23.5
'2018-05-29 23:41:44.00',49.885,250,0,53.7,600.7,429,356,408,23.5
'2018-05-29 23:41:45.00',49.886,249,0,53.7,600.7,429,356,410,23.5
'2018-05-29 23:41:46.00',49.888,253,-3,53.7,600.7,429,356,410,23.5
'2018-05-29 23:41:47.00',49.888,250,-1,53.7,600.7,429,356,410,23.5
'2018-05-29 23:41:48.00',49.889,249,3,53.7,600.7,429,356,410,23.5
'2018-05-29 23:41:49.00',49.892,250,0,53.7,600.7,429,357,410,23.5
'2018-05-29 23:41:50.00',49.893,251,-3,53.7,600.7,430,357,410,23.5
'2018-05-29 23:41:51.00',49.892,253,2,53.6,600.6,430,357,409,23.5
'2018-05-29 23:41:52.00',49.889,253,0,53.6,600.6,430,357,409,23.5
'2018-05-29 23:41:53.00',49.887,249,0,53.6,600.6,430,357,409,23.5
'2018-05-29 23:41:54.00',49.886,249,-1,53.6,600.6,430,357,409,23.5
'2018-05-29 23:41:55.00',49.885,252,-3,53.6,600.6,430,356,409,23.5
'2018-05-29 23:41:55.99',49.885,250,0,53.6,600.6,429,356,409,23.5
'2018-05-29 23:41:57.00',49.889,247,3,53.6,600.5,429,356,409,23.5
'2018-05-29 23:41:57.99',49.892,250,1,53.6,600.5,429,356,409,23.5
'2018-05-29 23:41:59.00',49.895,250,-1,53.6,600.5,429,356,409,23.5
'2018-05-29 23:42:00.00',49.897,251,0,53.5,600.5,429,356,409,23.5
'2018-05-29 23:42:01.00',49.899,255,-1,53.5,600.5,429,357,409,23.5
'2018-05-29 23:42:02.00',49.901,252,0,53.5,600.5,430,357,409,23.5
'2018-05-29 23:42:03.00',49.904,251,-1,53.5,600.5,430,357,409,23.5
'2018-05-29 23:42:04.00',49.904,249,-3,53.5,600.5,430,357,408,23.5
'2018-05-29 23:42:05.00',49.905,252,-1,53.5,600.4,430,357,408,23.5
'2018-05-29 23:42:06.00',49.905,249,0,53.5,600.4,430,357,408,23.5
'2018-05-29 23:42:07.00',49.906,250,3,53.4,600.4,430,357,408,23.5
'2018-05-29 23:42:08.00',49.906,248,0,53.4,600.4,430,357,408,23.5
'2018-05-29 23:42:08.99',49.907,250,-1,53.4,600.4,430,357,408,23.5
'2018-05-29 23:42:10.00',49.908,253,-1,53.4,600.4,430,357,409,23.5
'2018-05-29 23:42:11.00',49.907,252,1,53.4,600.4,430,357,409,23.5
'2018-05-29 23:42:12.00',49.907,254,0,53.4,600.4,430,357,409,23.5
'2018-05-29 23:42:13.00',49.908,250,0,53.4,600.4,430,357,409,23.5
'2018-05-29 23:42:14.00',49.909,250,0,53.4,600.3,430,357,409,23.5
'2018-05-29 23:42:15.00',49.910,250,-3,53.3,600.3,430,357,409,23.5
'2018-05-29 23:42:16.00',49.911,253,-3,53.3,600.3,430,357,409,23.5
'2018-05-29 23:42:17.00',49.912,252,-2,53.3,600.3,430,357,409,23.5
'2018-05-29 23:42:18.00',49.913,252,0,53.3,600.3,430,357,409,23.5
'2018-05-29 23:42:19.00',49.914,251,0,53.3,600.3,430,357,409,23.5
'2018-05-29 23:42:19.99',49.914,251,-1,53.2,600.3,430,357,409,23.5
'2018-05-29 23:42:21.00',49.913,253,-1,53.2,600.2,430,356,409,23.5
'2018-05-29 23:42:21.99',49.911,252,-3,53.2,600.2,430,356,409,23.5
'2018-05-29 23:42:23.00',49.910,251,0,53.2,600.2,430,356,409,23.5
'2018-05-29 23:42:24.00',49.909,249,1,53.2,600.2,430,356,409,23.5
'2018-05-29 23:42:25.00',49.906,248,-1,53.2,600.2,430,356,409,23.5
'2018-05-29 23:42:26.00',49.904,250,-1,53.2,600.2,430,356,409,23.5
'2018-05-29 23:42:27.00',49.902,252,0,53.2,600.2,430,356,409,23.5
'2018-05-29 23:42:28.00',49.901,252,1,53.2,600.2,429,356,409,23.5
'2018-05-29 23:42:29.00',49.900,253,1,53.2,600.1,429,356,409,23.5
'2018-05-29 23:42:30.00',49.900,250,-1,53.2,600.1,430,356,409,23.5
'2018-05-29 23:42:31.00',49.899,249,-1,53.2,600.1,430,356,409,23.5
'2018-05-29 23:42:32.00',49.900,251,1,53.1,600.1,429,356,409,23.5
'2018-05-29 23:42:32.99',49.903,249,-1,53.1,600.1,429,356,409,23.5
'2018-05-29 23:42:34.00',49.903,250,-1,53.1,600.1,429,356,409,23.5
'2018-05-29 23:42:34.99',49.902,252,-1,53.1,600.1,429,356,409,23.5
'2018-05-29 23:42:36.00',49.902,250,2,53.1,600.1,430,356,409,23.5
'2018-05-29 23:42:37.00',49.903,248,1,53.1,600.1,430,356,409,23.5
'2018-05-29 23:42:38.00',49.905,250,0,53.1,600.0,429,356,409,23.5
'2018-05-29 23:42:39.00',49.907,249,-1,53.1,600.0,429,356,409,23.5
'2018-05-29 23:42:40.00',49.909,252,-3,53.1,600.0,429,356,409,23.5
'2018-05-29 23:42:41.00',49.911,250,0,53.1,600.0,429,357,409,23.5
'2018-05-29 23:42:42.00',49.912,253,-2,53.1,600.0,429,357,409,23.6
'2018-05-29 23:42:43.00',49.913,252,2,53.1,600.0,429,357,409,23.6
'2018-05-29 23:42:44.00',49.914,250,-2,53.1,600.0,429,357,409,23.6
'2018-05-29 23:42:45.00',49.916,250,-2,53.1,599.9,429,357,409,23.6
'2018-05-29 23:42:45.99',49.917,253,-2,53.1,599.9,429,357,409,23.6
'2018-05-29 23:42:47.00',49.920,250,1,53.1,599.9,429,357,409,23.6
'2018-05-29 23:42:48.00',49.920,249,-1,53.1,599.9,429,357,409,23.6
'2018-05-29 23:42:49.00',49.918,247,2,53.0,599.9,429,357,409,23.6
'2018-05-29 23:42:50.00',49.917,249,-1,53.0,599.9,429,357,408,23.6
'2018-05-29 23:42:51.00',49.916,250,-1,53.0,599.9,429,357,408,23.6
'2018-05-29 23:42:52.00',49.914,253,-1,53.0,599.9,429,357,408,23.6
'2018-05-29 23:42:53.00',49.912,252,2,53.0,599.9,429,357,408,23.6
'2018-05-29 23:42:54.00',49.910,255,-1,53.0,599.8,429,357,408,23.6
'2018-05-29 23:42:55.00',49.908,249,1,53.0,599.8,429,357,408,23.6
'2018-05-29 23:42:56.00',49.906,251,-3,53.0,599.8,430,357,408,23.6
'2018-05-29 23:42:57.00',49.906,249,-3,53.0,599.8,430,357,408,23.6
'2018-05-29 23:42:58.00',49.906,250,-2,53.0,599.7,430,357,408,23.6
'2018-05-29 23:42:58.99',49.906,252,0,53.0,599.7,430,357,408,23.6
'2018-05-29 23:43:00.00',49.905,247,2,53.0,599.7,430,357,408,23.6
'2018-05-29 23:43:00.99',49.904,249,0,53.0,599.7,430,357,408,23.6
'2018-05-29 23:43:02.00',49.902,248,0,53.0,599.7,430,357,408,23.6
'2018-05-29 23:43:03.00',49.898,253,-1,53.0,599.7,430,357,409,23.6
'2018-05-29 23:43:04.00',49.894,250,0,53.0,599.7,430,357,409,23.6
'2018-05-29 23:43:05.00',49.891,253,1,53.0,599.7,430,357,409,23.6
'2018-05-29 23:43:06.00',49.891,250,-1,52.9,599.7,430,357,409,23.6
'2018-05-29 23:43:07.00',49.894,250,-3,52.9,599.6,430,357,409,23.6
'2018-05-29 23:43:08.00',49.895,253,0,52.9,599.6,430,357,409,23.6
'2018-05-29 23:43:09.00',49.897,252,1,52.9,599.6,431,357,409,23.6
'2018-05-29 23:43:10.00',49.897,245,1,52.9,599.6,431,357,409,23.6
'2018-05-29 23:43:11.00',49.897,250,0,52.9,599.6,431,357,409,23.6
'2018-05-29 23:43:11.99',49.896,253,-2,52.9,599.6,431,357,409,23.6
'2018-05-29 23:43:13.00',49.893,250,2,52.9,599.6,431,356,409,23.6
'2018-05-29 23:43:14.00',49.889,253,-1,52.9,599.5,431,356,409,23.7
'2018-05-29 23:43:15.00',49.886,250,0,52.9,599.5,431,356,409,23.7
'2018-05-29 23:43:16.00',49.883,250,-3,52.9,599.5,431,356,408,23.7
'2018-05-29 23:43:17.00',49.883,250,-2,52.9,599.5,430,356,408,23.7
'2018-05-29 23:43:18.00',49.883,252,-1,52.9,599.5,430,356,408,23.7
'2018-05-29 23:43:19.00',49.884,247,2,52.9,599.5,430,356,408,23.7
'2018-05-29 23:43:20.00',49.884,250,0,52.9,599.5,430,356,408,23.7
'2018-05-29 23:43:21.00',49.885,251,-3,52.9,599.5,430,356,408,23.7
'2018-05-29 23:43:22.00',49.886,250,1,52.9,599.4,430,356,408,23.7
'2018-05-29 23:43:23.00',49.888,251,2,52.9,599.4,430,356,408,23.7
'2018-05-29 23:43:24.00',49.886,248,-1,52.9,599.4,430,356,408,23.7
'2018-05-29 23:43:24.99',49.884,250,-3,52.9,599.4,430,356,408,23.7
'2018-05-29 23:43:26.00',49.880,250,0,52.9,599.4,430,356,408,23.8
'2018-05-29 23:43:26.99',49.878,253,0,52.9,599.4,430,356,408,23.8
'2018-05-29 23:43:28.00',49.879,248,1,52.9,599.4,430,356,408,23.8
'2018-05-29 23:43:29.00',49.881,249,-3,52.9,599.4,430,356,408,23.8
'2018-05-29 23:43:30.00',49.885,253,-1,52.9,599.3,430,356,409,23.8
'2018-05-29 23:43:31.00',49.888,252,1,52.8,599.3,430,356,409,23.8
'2018-05-29 23:43:32.00',49.890,250,2,52.8,599.3,430,356,409,23.8
'2018-05-29 23:43:33.00',49.891,250,1,52.8,599.3,430,356,409,23.8
'2018-05-29 23:43:34.00',49.892,250,-2,52.8,599.3,431,357,409,23.8
'2018-05-29 23:43:35.00',49.893,250,1,52.8,599.3,431,357,409,23.8
'2018-05-29 23:43:36.00',49.891,253,-1,52.8,599.3,431,357,409,23.8
'2018-05-29 23:43:37.00',49.888,248,0,52.8,599.3,431,357,409,23.8
'2018-05-29 23:43:37.99',49.885,253,-1,52.8,599.2,431,357,409,23.8
'2018-05-29 23:43:39.00',49.885,250,0,52.8,599.2,431,357,409,23.8
'2018-05-29 23:43:40.00',49.885,249,-1,52.8,599.2,431,357,409,23.8
'2018-05-29 23:43:41.00',49.886,251,-3,52.8,599.2,431,357,409,23.8
'2018-05-29 23:43:42.00',49.888,250,-1,52.8,599.2,431,357,409,23.8
'2018-05-29 23:43:43.00',49.890,250,0,52.8,599.2,431,357,409,23.8
'2018-05-29 23:43:44.00',49.890,248,1,52.8,599.2,431,357,409,23.8
'2018-05-29 23:43:45.00',49.893,250,-1,52.8,599.2,431,357,409,23.8
'2018-05-29 23:43:46.00',49.896,253,-2,52.8,599.1,431,357,409,23.8
'2018-05-29 23:43:47.00',49.897,251,0,52.7,599.1,431,357,409,23.8
'2018-05-29 23:43:48.00',49.899,254,-1,52.7,599.1,431,357,409,23.8
'2018-05-29 23:43:49.00',49.900,250,-1,52.7,599.1,431,357,409,23.8
'2018-05-29 23:43:50.00',49.900,249,-1,52.7,599.1,431,357,409,23.8
'2018-05-29 23:43:50.99',49.899,252,-3,52.7,599.1,431,357,409,23.8
'2018-05-29 23:43:52.00',49.898,250,1,52.7,599.1,431,357,409,23.8
'2018-05-29 23:43:53.00',49.897,249,0,52.7,599.1,431,357,409,23.8
'2018-05-29 23:43:54.00',49.896,248,-1,52.7,599.1,431,357,409,23.8
'2018-05-29 23:43:55.00',49.897,250,-1,52.7,599.0,431,357,409,23.8
'2018-05-29 23:43:56.00',49.898,252,-1,52.7,599.0,431,357,409,23.8
'2018-05-29 23:43:57.00',49.900,250,1,52.7,599.0,431,357,409,23.8
'2018-05-29 23:43:58.00',49.902,250,0,52.7,599.0,430,357,409,23.8
'2018-05-29 23:43:59.00',49.904,248,1,52.7,598.9,430,357,409,23.8
'2018-05-29 23:44:00.00',49.906,250,-1,52.7,598.9,430,357,409,23.8
'2018-05-29 23:44:01.00',49.908,253,-3,52.7,598.9,430,357,409,23.8
'2018-05-29 23:44:01.99',49.910,249,0,52.7,598.9,430,357,407,23.9
'2018-05-29 23:44:03.00',49.912,251,-1,52.7,598.9,430,357,407,23.9
'2018-05-29 23:44:03.99',49.913,247,1,52.7,598.9,430,357,407,23.9
'2018-05-29 23:44:05.00',49.913,250,-1,52.6,598.9,430,357,407,23.9
'2018-05-29 23:44:06.00',49.913,248,-1,52.6,598.9,430,357,407,23.9
'2018-05-29 23:44:07.00',49.914,251,-3,52.6,598.9,430,357,407,23.9
'2018-05-29 23:44:08.00',49.914,250,0,52.6,598.8,430,357,407,23.9
'2018-05-29 23:44:09.00',49.913,252,-1,52.6,598.8,430,357,408,23.9
'2018-05-29 23:44:10.00',49.913,249,2,52.6,598.8,430,357,408,23.9
'2018-05-29 23:44:11.00',49.912,251,-2,52.6,598.8,430,357,408,23.9
'2018-05-29 23:44:12.00',49.911,250,-1,52.6,598.8,430,357,408,23.9
'2018-05-29 23:44:13.00',49.910,250,-3,52.6,598.8,430,357,408,23.9
'2018-05-29 23:44:14.00',49.910,249,1,52.5,598.7,430,357,408,23.9
'2018-05-29 23:44:14.99',49.910,249,-1,52.5,598.7,430,357,408,23.9
'2018-05-29 23:44:16.00',49.910,248,2,52.5,598.7,430,357,408,23.9
'2018-05-29 23:44:17.00',49.909,251,-1,52.5,598.7,430,357,408,23.9
'2018-05-29 23:44:18.00',49.909,253,-3,52.5,598.7,430,357,408,23.9
'2018-05-29 23:44:19.00',49.908,251,0,52.5,598.7,430,357,408,23.9
'2018-05-29 23:44:20.00',49.908,253,-1,52.4,598.7,430,357,408,23.9
'2018-05-29 23:44:21.00',49.907,248,0,52.4,598.7,430,357,408,24.0
'2018-05-29 23:44:22.00',49.908,248,-1,52.4,598.7,430,357,408,24.0
'2018-05-29 23:44:23.00',49.909,249,-3,52.4,598.6,430,357,408,24.0
'2018-05-29 23:44:24.00',49.913,253,-3,52.4,598.6,430,357,408,24.0
'2018-05-29 23:44:25.00',49.918,251,-1,52.4,598.6,430,357,408,24.0
'2018-05-29 23:44:26.00',49.920,252,-1,52.4,598.6,431,357,408,24.0
'2018-05-29 23:44:27.00',49.924,249,3,52.4,598.6,431,357,408,24.0
'2018-05-29 23:44:27.99',49.928,250,-1,52.4,598.6,431,357,408,24.0
'2018-05-29 23:44:29.00',49.931,249,0,52.3,598.6,431,357,408,24.0
'2018-05-29 23:44:29.99',49.932,253,-3,52.3,598.6,431,357,408,24.0
'2018-05-29 23:44:31.00',49.932,253,-2,52.3,598.6,431,357,408,24.0
'2018-05-29 23:44:32.00',49.932,250,0,52.3,598.5,431,357,408,24.0
'2018-05-29 23:44:33.00',49.933,253,-3,52.3,598.5,431,357,408,24.0
'2018-05-29 23:44:34.00',49.933,252,1,52.2,598.5,431,357,408,24.0
'2018-05-29 23:44:35.00',49.933,250,1,52.2,598.5,431,357,408,24.0
'2018-05-29 23:44:36.00',49.933,251,-1,52.2,598.5,431,357,408,24.0
'2018-05-29 23:44:37.00',49.933,248,-2,52.2,598.5,431,357,408,24.0
'2018-05-29 23:44:38.00',49.931,253,-4,52.2,598.4,431,357,408,24.0
'2018-05-29 23:44:39.00',49.930,250,-1,52.2,598.4,431,357,408,24.0
'2018-05-29 23:44:40.00',49.928,249,0,52.2,598.4,431,357,408,24.0
'2018-05-29 23:44:40.99',49.926,250,1,52.2,598.4,431,357,408,24.0
'2018-05-29 23:44:42.00',49.923,247,2,52.2,598.4,431,357,408,24.0
'2018-05-29 23:44:43.00',49.919,251,1,52.2,598.4,431,357,408,24.0
'2018-05-29 23:44:44.00',49.915,250,0,52.2,598.4,431,357,408,24.0
'2018-05-29 23:44:45.00',49.914,247,1,52.2,598.4,431,357,408,24.0
'2018-05-29 23:44:46.00',49.913,250,-1,52.2,598.4,431,357,408,24.0
'2018-05-29 23:44:47.00',49.914,249,-1,52.1,598.3,431,357,408,24.0
'2018-05-29 23:44:48.00',49.916,251,-1,52.1,598.3,431,357,408,24.0
'2018-05-29 23:44:49.00',49.919,252,0,52.1,598.3,431,357,408,24.0
'2018-05-29 23:44:50.00',49.921,253,-1,52.1,598.3,431,357,408,24.0
'2018-05-29 23:44:51.00',49.922,250,1,52.1,598.3,431,357,408,24.0
'2018-05-29 23:44:52.00',49.923,250,-2,52.1,598.3,431,357,408,24.0
'2018-05-29 23:44:53.00',49.924,249,-1,52.1,598.3,431,357,408,24.0
'2018-05-29 23:44:53.99',49.925,251,-4,52.1,598.3,431,357,408,24.0
'2018-05-29 23:44:55.00',49.925,250,1,52.1,598.3,431,357,407,24.0
'2018-05-29 23:44:55.99',49.922,251,-1,52.1,598.2,431,357,407,24.0
'2018-05-29 23:44:57.00',49.917,250,0,52.1,598.2,431,357,407,24.0
'2018-05-29 23:44:58.00',49.915,248,1,52.1,598.2,431,357,407,24.0
'2018-05-29 23:44:59.00',49.913,248,1,52.1,598.2,431,357,407,24.0
'2018-05-29 23:45:00.00',49.914,250,-2,52.1,598.2,431,357,407,24.0
'2018-05-29 23:45:01.00',49.914,252,3,52.1,598.2,431,357,409,24.0
'2018-05-29 23:45:02.00',49.914,253,0,52.1,598.1,431,357,409,24.0
'2018-05-29 23:45:03.00',49.916,255,2,52.1,598.1,431,357,409,24.0
'2018-05-29 23:45:04.00',49.916,251,-1,52.0,598.1,431,357,409,24.0
'2018-05-29 23:45:05.00',49.917,251,0,52.0,598.1,431,357,409,24.0
'2018-05-29 23:45:06.00',49.919,252,-2,52.0,598.1,431,357,409,24.0
'2018-05-29 23:45:06.99',49.920,252,-2,52.0,598.1,431,357,409,24.0
'2018-05-29 23:45:08.00',49.921,248,-1,52.0,598.1,431,357,409,24.0
'2018-05-29 23:45:09.00',49.922,250,0,52.0,598.0,431,357,409,24.0
'2018-05-29 23:45:10.00',49.923,246,2,52.0,598.0,431,357,409,24.0
'2018-05-29 23:45:11.00',49.926,249,-1,52.0,598.0,431,357,409,24.0
'2018-05-29 23:45:12.00',49.928,249,-1,52.0,598.0,431,357,409,24.0
'2018-05-29 23:45:13.00',49.929,250,-3,52.0,598.0,431,357,409,24.0
'2018-05-29 23:45:14.00',49.928,250,0,52.0,598.0,431,357,408,24.0
'2018-05-29 23:45:15.00',49.927,254,0,52.0,598.0,431,357,408,24.0
'2018-05-29 23:45:16.00',49.925,252,-3,52.0,597.9,431,357,408,24.0
'2018-05-29 23:45:17.00',49.923,249,3,52.0,597.9,431,357,408,24.0
'2018-05-29 23:45:18.00',49.920,250,-2,52.0,597.9,431,357,408,24.0
'2018-05-29 23:45:19.00',49.916,250,0,52.0,597.9,431,357,408,24.0
'2018-05-29 23:45:19.99',49.914,251,-3,51.9,597.9,431,357,408,24.0
'2018-05-29 23:45:21.00',49.914,250,1,51.9,597.9,431,357,408,24.0
'2018-05-29 23:45:21.99',49.915,250,-1,51.9,597.9,431,357,408,24.0
'2018-05-29 23:45:23.00',49.917,247,-1,51.9,597.9,431,357,408,24.0
'2018-05-29 23:45:24.00',49.922,250,-1,51.9,597.9,431,357,408,24.0
'2018-05-29 23:45:25.00',49.926,250,0,51.9,597.8,431,357,408,24.0
'2018-05-29 23:45:26.00',49.929,253,-1,51.9,597.8,431,357,408,24.0
'2018-05-29 23:45:27.00',49.931,251,0,51.9,597.8,431,357,408,24.0
'2018-05-29 23:45:28.00',49.934,254,1,51.9,597.8,431,357,409,24.0
'2018-05-29 23:45:29.00',49.937,254,0,51.9,597.8,431,357,409,24.0
'2018-05-29 23:45:30.00',49.940,248,1,51.9,597.8,431,357,409,24.0
'2018-05-29 23:45:30.99',49.941,250,-2,51.9,597.8,431,357,409,24.0
'2018-05-29 23:45:32.00',49.941,251,0,51.9,597.8,431,357,409,24.0
'2018-05-29 23:45:32.99',49.938,250,0,51.9,597.8,431,357,409,24.0
'2018-05-29 23:45:34.00',49.937,253,-3,51.9,597.7,432,357,409,24.0
'2018-05-29 23:45:35.00',49.935,253,0,51.9,597.7,432,357,409,24.0
'2018-05-29 23:45:36.00',49.934,252,1,51.9,597.7,432,357,409,24.0
'2018-05-29 23:45:37.00',49.932,254,1,51.9,597.7,432,357,409,24.0
'2018-05-29 23:45:38.00',49.932,251,2,51.9,597.7,432,357,409,24.0
'2018-05-29 23:45:39.00',49.932,250,-1,51.9,597.6,432,357,409,24.0
'2018-05-29 23:45:40.00',49.935,250,-1,51.9,597.6,431,357,409,24.0
'2018-05-29 23:45:41.00',49.939,250,-1,51.9,597.6,431,357,409,24.0
'2018-05-29 23:45:42.00',49.941,252,-4,51.9,597.6,431,357,407,24.0
'2018-05-29 23:45:43.00',49.943,249,-1,51.9,597.6,431,357,407,24.0
'2018-05-29 23:45:43.99',49.944,249,-1,51.9,597.6,431,357,407,24.0
'2018-05-29 23:45:45.00',49.945,252,1,51.8,597.6,431,357,407,24.0
'2018-05-29 23:45:46.00',49.945,248,0,51.8,597.6,431,357,407,24.0
'2018-05-29 23:45:47.00',49.945,248,1,51.8,597.6,431,357,407,24.0
'2018-05-29 23:45:48.00',49.947,248,0,51.8,597.6,431,357,409,24.0
'2018-05-29 23:45:49.00',49.948,250,1,51.8,597.5,431,357,409,24.0
'2018-05-29 23:45:50.00',49.951,251,-1,51.8,597.5,431,357,409,24.0
'2018-05-29 23:45:51.00',49.952,250,3,51.8,597.5,431,357,409,24.0
'2018-05-29 23:45:52.00',49.953,250,1,51.8,597.5,432,357,409,24.0
'2018-05-29 23:45:53.00',49.953,248,2,51.8,597.5,432,357,409,24.0
'2018-05-29 23:45:54.00',49.953,250,1,51.8,597.5,432,357,409,24.0
'2018-05-29 23:45:55.00',49.952,250,-1,51.8,597.5,432,357,409,24.0
'2018-05-29 23:45:56.00',49.952,250,-1,51.8,597.5,432,357,409,24.0
'2018-05-29 23:45:56.99',49.953,252,-3,51.7,597.5,432,357,409,24.0
'2018-05-29 23:45:58.00',49.953,253,0,51.7,597.4,432,357,409,24.0
'2018-05-29 23:45:58.99',49.954,253,0,51.7,597.4,432,357,409,24.0
'2018-05-29 23:46:00.00',49.955,253,1,51.7,597.4,432,357,409,24.0
'2018-05-29 23:46:01.00',49.956,254,-1,51.7,597.4,432,357,410,24.0
'2018-05-29 23:46:02.00',49.957,255,1,51.7,597.4,432,357,410,24.0
'2018-05-29 23:46:03.00',49.958,252,3,51.7,597.3,432,357,410,24.0
'2018-05-29 23:46:04.00',49.957,250,3,51.7,597.3,433,357,410,24.0
'2018-05-29 23:46:05.00',49.957,250,-1,51.7,597.3,433,357,410,24.0
'2018-05-29 23:46:06.00',49.958,250,-1,51.7,597.3,433,357,410,23.9
'2018-05-29 23:46:07.00',49.959,250,-1,51.7,597.3,433,357,410,23.9
'2018-05-29 23:46:08.00',49.959,250,-1,51.7,597.3,432,357,408,23.9
'2018-05-29 23:46:09.00',49.958,252,-3,51.7,597.3,432,357,408,23.9
'2018-05-29 23:46:09.99',49.957,253,-4,51.7,597.2,433,357,408,23.9
'2018-05-29 23:46:11.00',49.955,253,-1,51.7,597.2,433,357,408,23.9
'2018-05-29 23:46:12.00',49.955,251,1,51.7,597.2,433,357,408,23.9
'2018-05-29 23:46:13.00',49.956,252,1,51.7,597.2,432,357,408,23.9
'2018-05-29 23:46:14.00',49.956,250,1,51.7,597.2,432,357,409,23.9
'2018-05-29 23:46:15.00',49.957,248,3,51.6,597.2,433,357,409,23.9
'2018-05-29 23:46:16.00',49.959,248,3,51.6,597.1,433,357,409,23.9
'2018-05-29 23:46:17.00',49.960,249,1,51.6,597.1,433,357,409,23.9
'2018-05-29 23:46:18.00',49.961,251,1,51.6,597.1,433,357,409,23.9
'2018-05-29 23:46:19.00',49.962,251,1,51.6,597.1,433,357,409,23.9
'2018-05-29 23:46:20.00',49.963,248,-1,51.6,597.1,433,357,409,23.9
'2018-05-29 23:46:21.00',49.964,253,-1,51.6,597.1,433,357,409,23.9
'2018-05-29 23:46:22.00',49.965,254,-1,51.6,597.1,433,357,409,23.9
'2018-05-29 23:46:22.99',49.967,253,2,51.6,597.1,433,357,409,23.9
'2018-05-29 23:46:24.00',49.967,253,2,51.6,597.1,433,357,409,23.9
'2018-05-29 23:46:24.99',49.967,252,1,51.6,597.1,433,357,409,23.9
'2018-05-29 23:46:26.00',49.965,254,-1,51.6,597.1,433,357,409,23.8
'2018-05-29 23:46:27.00',49.963,255,-1,51.5,597.0,433,357,408,23.8
'2018-05-29 23:46:28.00',49.961,253,2,51.5,597.0,433,357,408,23.8
'2018-05-29 23:46:29.00',49.960,250,3,51.5,597.0,433,357,408,23.8
'2018-05-29 23:46:30.00',49.957,249,0,51.5,597.0,433,357,408,23.8
'2018-05-29 23:46:31.00',49.957,251,0,51.5,597.0,433,357,408,23.8
'2018-05-29 23:46:32.00',49.956,250,-1,51.5,597.0,433,357,408,23.8
'2018-05-29 23:46:33.00',49.957,250,-1,51.4,597.0,433,357,409,23.8
'2018-05-29 23:46:34.00',49.957,252,-3,51.4,597.0,433,357,409,23.8
'2018-05-29 23:46:35.00',49.958,253,-3,51.4,597.0,433,357,409,23.8
'2018-05-29 23:46:35.99',49.959,250,-3,51.4,596.9,433,357,409,23.8
'2018-05-29 23:46:37.00',49.959,250,0,51.4,596.9,433,357,409,23.8
'2018-05-29 23:46:38.00',49.958,250,2,51.4,596.9,432,357,409,23.7
'2018-05-29 23:46:39.00',49.958,252,-1,51.4,596.9,433,357,409,23.7
'2018-05-29 23:46:40.00',49.958,251,-1,51.4,596.9,433,357,408,23.7
'2018-05-29 23:46:41.00',49.958,250,3,51.4,596.8,433,357,408,23.6
'2018-05-29 23:46:42.00',49.959,248,1,51.3,596.8,433,357,408,23.6
'2018-05-29 23:46:43.00',49.959,249,0,51.3,596.8,433,357,408,23.6
'2018-05-29 23:46:44.00',49.962,249,-1,51.3,596.8,433,357,408,23.6
'2018-05-29 23:46:45.00',49.964,250,1,51.3,596.8,433,357,408,23.6
'2018-05-29 23:46:46.00',49.966,249,-1,51.2,596.8,433,357,408,23.6
'2018-05-29 23:46:47.00',49.969,249,-2,51.2,596.8,433,357,409,23.6
'2018-05-29 23:46:48.00',49.971,252,-3,51.2,596.8,433,357,409,23.6
'2018-05-29 23:46:48.99',49.972,253,-1,51.2,596.8,433,357,409,23.6
'2018-05-29 23:46:50.00',49.974,253,-1,51.2,596.8,433,357,409,23.6
'2018-05-29 23:46:50.99',49.975,252,0,51.2,596.7,433,357,409,23.6
'2018-05-29 23:46:52.00',49.976,253,2,51.2,596.7,433,357,409,23.6
'2018-05-29 23:46:53.00',49.977,252,2,51.2,596.7,433,357,409,23.6
'2018-05-29 23:46:54.00',49.976,254,1,51.2,596.7,433,357,409,23.6
'2018-05-29 23:46:55.00',49.976,250,-1,51.2,596.7,433,357,409,23.6
'2018-05-29 23:46:56.00',49.976,251,0,51.2,596.7,433,357,409,23.6
'2018-05-29 23:46:57.00',49.975,250,-1,51.2,596.7,433,357,409,23.6
'2018-05-29 23:46:58.00',49.973,250,0,51.2,596.7,433,357,409,23.6
'2018-05-29 23:46:59.00',49.972,251,-1,51.2,596.7,433,357,410,23.6
'2018-05-29 23:47:00.00',49.972,252,-1,51.2,596.6,433,357,410,23.6
'2018-05-29 23:47:01.00',49.974,254,-1,51.1,596.6,433,357,410,23.6
'2018-05-29 23:47:01.99',49.976,252,-1,51.1,596.6,434,357,410,23.6
'2018-05-29 23:47:03.00',49.979,250,1,51.1,596.5,433,357,410,23.6
'2018-05-29 23:47:04.00',49.982,252,2,51.1,596.5,433,357,410,23.6
'2018-05-29 23:47:05.00',49.983,250,1,51.1,596.5,433,357,410,23.6
'2018-05-29 23:47:06.00',49.984,252,1,51.1,596.5,433,357,408,23.6
'2018-05-29 23:47:07.00',49.985,250,0,51.1,596.5,433,357,408,23.6
'2018-05-29 23:47:08.00',49.985,250,-1,51.1,596.5,433,357,408,23.6
'2018-05-29 23:47:09.00',49.984,251,-1,51.1,596.5,433,357,408,23.6
'2018-05-29 23:47:10.00',49.982,250,-1,51.1,596.5,433,357,408,23.6
'2018-05-29 23:47:11.00',49.978,253,2,51.1,596.5,433,357,408,23.6
'2018-05-29 23:47:12.00',49.975,251,2,51.1,596.5,433,357,408,23.6
'2018-05-29 23:47:12.99',49.973,247,2,51.1,596.5,433,357,408,23.6
'2018-05-29 23:47:14.00',49.971,248,2,51.1,596.5,433,357,408,23.6
'2018-05-29 23:47:14.99',49.971,249,1,51.0,596.4,433,357,408,23.6
'2018-05-29 23:47:16.00',49.971,250,-1,51.0,596.4,433,357,408,23.6
'2018-05-29 23:47:17.00',49.973,250,1,51.0,596.4,433,358,408,23.6
'2018-05-29 23:47:18.00',49.974,249,-1,51.0,596.4,433,358,408,23.6
'2018-05-29 23:47:19.00',49.975,248,1,51.0,596.4,433,358,408,23.6
'2018-05-29 23:47:20.00',49.975,251,1,51.0,596.4,433,358,408,23.6
'2018-05-29 23:47:21.00',49.977,252,0,51.0,596.4,433,358,408,23.6
'2018-05-29 23:47:22.00',49.982,253,-1,51.0,596.4,433,358,408,23.6
'2018-05-29 23:47:23.00',49.984,253,-1,51.0,596.3,433,358,408,23.6
'2018-05-29 23:47:24.00',49.986,252,-1,51.0,596.3,433,358,408,23.6
'2018-05-29 23:47:25.00',49.988,253,-2,51.0,596.3,433,358,408,23.6
'2018-05-29 23:47:25.99',49.989,253,0,51.0,596.3,434,358,408,23.5
'2018-05-29 23:47:27.00',49.990,253,0,51.0,596.2,434,358,408,23.5
'2018-05-29 23:47:27.99',49.991,255,0,51.0,596.2,433,358,408,23.5
'2018-05-29 23:47:29.00',49.992,253,3,51.0,596.2,433,358,408,23.5
'2018-05-29 23:47:30.00',49.992,252,1,51.0,596.2,433,358,408,23.5
'2018-05-29 23:47:31.00',49.992,253,1,51.0,596.2,433,358,408,23.5
'2018-05-29 23:47:32.00',49.993,252,2,51.0,596.2,433,358,408,23.5
'2018-05-29 23:47:33.00',49.995,251,2,51.0,596.2,433,358,409,23.4
'2018-05-29 23:47:34.00',49.995,252,1,51.0,596.2,433,358,409,23.4
'2018-05-29 23:47:35.00',49.995,251,0,51.0,596.2,433,358,409,23.4
'2018-05-29 23:47:36.00',49.994,250,2,50.9,596.2,433,358,409,23.4
'2018-05-29 23:47:37.00',49.995,252,1,50.9,596.2,433,358,409,23.4
'2018-05-29 23:47:38.00',49.997,252,0,50.9,596.2,433,358,409,23.4
'2018-05-29 23:47:38.99',50.000,252,2,50.9,596.1,433,358,409,23.4
'2018-05-29 23:47:40.00',50.003,252,2,50.9,596.1,433,358,408,23.4
'2018-05-29 23:47:41.00',50.006,253,1,50.9,596.1,433,358,408,23.4
'2018-05-29 23:47:42.00',50.009,251,2,50.9,596.1,433,358,408,23.4
'2018-05-29 23:47:43.00',50.012,253,-1,50.9,596.1,433,358,408,23.4
'2018-05-29 23:47:44.00',50.013,253,-1,50.9,596.1,433,358,408,23.4
'2018-05-29 23:47:45.00',50.013,253,-1,50.9,596.1,433,358,408,23.3
'2018-05-29 23:47:46.00',50.012,253,-4,50.9,596.1,433,358,408,23.3
'2018-05-29 23:47:47.00',50.009,253,-2,50.9,596.0,433,358,408,23.3
'2018-05-29 23:47:48.00',50.007,253,-3,50.9,596.0,433,358,408,23.3
'2018-05-29 23:47:49.00',50.005,254,-1,50.9,596.0,433,358,408,23.3
'2018-05-29 23:47:50.00',50.004,254,-2,50.9,596.0,433,358,408,23.3
'2018-05-29 23:47:51.00',50.005,253,-1,50.9,596.0,433,358,408,23.3
'2018-05-29 23:47:51.99',50.008,250,-2,50.9,595.9,433,358,408,23.3
'2018-05-29 23:47:53.00',50.011,251,-1,50.9,595.9,433,358,407,23.3
'2018-05-29 23:47:53.99',50.013,250,-1,50.9,595.9,433,358,407,23.3
'2018-05-29 23:47:55.00',50.014,248,-1,50.9,595.9,433,358,407,23.3
'2018-05-29 23:47:56.00',50.016,250,-1,50.9,595.9,433,358,407,23.3
'2018-05-29 23:47:57.00',50.018,249,0,50.9,595.9,433,358,407,23.3
'2018-05-29 23:47:58.00',50.018,250,1,50.9,595.9,433,358,407,23.3
'2018-05-29 23:47:59.00',50.018,250,0,50.8,595.9,433,358,408,23.3
'2018-05-29 23:48:00.00',50.016,252,-2,50.8,595.9,433,358,408,23.3
'2018-05-29 23:48:01.00',50.016,252,-2,50.8,595.9,433,358,408,23.3
'2018-05-29 23:48:02.00',50.015,253,-3,50.8,595.9,433,358,408,23.3
'2018-05-29 23:48:03.00',50.015,253,-2,50.8,595.8,433,358,408,23.3
'2018-05-29 23:48:04.00',50.016,253,-2,50.8,595.8,433,358,408,23.3
'2018-05-29 23:48:04.99',50.017,249,-2,50.8,595.7,433,358,408,23.3
'2018-05-29 23:48:06.00',50.018,249,0,50.8,595.7,433,358,407,23.3
'2018-05-29 23:48:07.00',50.023,249,-1,50.8,595.7,433,358,407,23.3
'2018-05-29 23:48:08.00',50.026,250,0,50.8,595.7,433,358,407,23.3
'2018-05-29 23:48:09.00',50.028,251,-1,50.7,595.7,433,358,407,23.3
'2018-05-29 23:48:10.00',50.030,250,0,50.7,595.7,433,358,407,23.3
'2018-05-29 23:48:11.00',50.031,249,0,50.7,595.7,433,358,407,23.3
'2018-05-29 23:48:12.00',50.033,250,1,50.7,595.7,433,358,407,23.3
'2018-05-29 23:48:13.00',50.034,253,1,50.7,595.7,433,358,407,23.3
'2018-05-29 23:48:14.00',50.035,252,0,50.7,595.7,433,358,407,23.3
'2018-05-29 23:48:15.00',50.034,253,-1,50.7,595.7,434,358,407,23.3
'2018-05-29 23:48:16.00',50.034,253,1,50.7,595.6,434,358,407,23.3
'2018-05-29 23:48:17.00',50.035,252,3,50.7,595.6,434,358,407,23.3
'2018-05-29 23:48:17.99',50.036,253,0,50.7,595.6,434,358,407,23.3
'2018-05-29 23:48:19.00',50.036,253,-1,50.7,595.6,434,358,408,23.3
'2018-05-29 23:48:19.99',50.036,252,-1,50.7,595.6,434,358,408,23.3
'2018-05-29 23:48:21.00',50.035,250,-2,50.7,595.6,434,358,408,23.3
'2018-05-29 23:48:22.00',50.034,248,-1,50.7,595.6,434,358,408,23.3
'2018-05-29 23:48:23.00',50.033,251,1,50.7,595.6,434,358,408,23.3
'2018-05-29 23:48:24.00',50.032,250,-2,50.7,595.5,434,358,408,23.3
'2018-05-29 23:48:25.00',50.031,248,0,50.7,595.5,434,358,407,23.3
'2018-05-29 23:48:26.00',50.029,249,1,50.7,595.5,434,358,407,23.3
'2018-05-29 23:48:27.00',50.027,247,3,50.7,595.5,434,358,407,23.3
'2018-05-29 23:48:28.00',50.025,250,1,50.6,595.5,434,358,407,23.3
'2018-05-29 23:48:29.00',50.024,250,1,50.6,595.4,433,358,407,23.3
'2018-05-29 23:48:30.00',50.023,251,-1,50.6,595.4,433,358,407,23.3
'2018-05-29 23:48:30.99',50.022,250,0,50.6,595.4,433,358,407,23.3
'2018-05-29 23:48:32.00',50.022,251,0,50.6,595.4,433,358,407,23.3
'2018-05-29 23:48:33.00',50.021,250,0,50.6,595.4,433,358,407,23.3
'2018-05-29 23:48:34.00',50.021,249,0,50.6,595.4,433,358,407,23.3
'2018-05-29 23:48:35.00',50.021,249,-1,50.6,595.4,433,358,407,23.3
'2018-05-29 23:48:36.00',50.023,251,-1,50.6,595.4,433,358,407,23.3
'2018-05-29 23:48:37.00',50.025,252,-1,50.6,595.4,433,358,407,23.3
'2018-05-29 23:48:38.00',50.028,251,-3,50.6,595.4,433,358,407,23.3
'2018-05-29 23:48:39.00',50.030,252,-2,50.6,595.4,433,358,407,23.3
'2018-05-29 23:48:40.00',50.031,250,1,50.5,595.3,433,358,407,23.3
'2018-05-29 23:48:41.00',50.030,250,1,50.5,595.3,433,358,407,23.3
'2018-05-29 23:48:41.99',50.030,251,1,50.5,595.3,433,358,407,23.3
'2018-05-29 23:48:43.00',50.031,251,0,50.5,595.3,433,358,407,23.3
'2018-05-29 23:48:43.99',50.033,250,-1,50.5,595.3,433,358,407,23.3
