'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-29 23:48:45.00',50.035,250,1,50.5,595.3,433,358,408,23.3
'2018-05-29 23:48:46.00',50.036,252,1,50.4,595.3,433,358,408,23.3
'2018-05-29 23:48:47.00',50.038,253,-1,50.4,595.3,433,358,408,23.3
'2018-05-29 23:48:48.00',50.039,253,-1,50.4,595.3,433,358,408,23.3
'2018-05-29 23:48:49.00',50.039,250,1,50.4,595.3,433,358,408,23.4
'2018-05-29 23:48:50.00',50.039,250,2,50.4,595.2,433,358,408,23.4
'2018-05-29 23:48:51.00',50.038,253,2,50.4,595.2,433,358,409,23.4
'2018-05-29 23:48:52.00',50.036,253,-3,50.4,595.2,434,358,409,23.4
'2018-05-29 23:48:53.00',50.034,253,-1,50.3,595.2,434,358,409,23.4
'2018-05-29 23:48:54.00',50.032,252,0,50.3,595.2,434,358,409,23.4
'2018-05-29 23:48:54.99',50.032,250,3,50.3,595.2,434,358,409,23.4
'2018-05-29 23:48:56.00',50.032,250,0,50.3,595.2,434,358,409,23.4
'2018-05-29 23:48:56.99',50.032,251,1,50.3,595.2,434,358,409,23.4
'2018-05-29 23:48:58.00',50.032,250,1,50.3,595.2,434,358,408,23.4
'2018-05-29 23:48:59.00',50.030,251,2,50.2,595.1,435,358,408,23.4
'2018-05-29 23:49:00.00',50.028,253,2,50.2,595.1,435,358,408,23.4
'2018-05-29 23:49:01.00',50.026,255,3,50.2,595.1,435,358,408,23.4
'2018-05-29 23:49:02.00',50.024,255,-1,50.2,595.1,435,358,408,23.4
'2018-05-29 23:49:03.00',50.022,255,0,50.2,595.1,435,358,408,23.4
'2018-05-29 23:49:04.00',50.017,255,-1,50.2,595.1,435,358,408,23.4
'2018-05-29 23:49:05.00',50.012,253,-1,50.2,595.0,435,358,408,23.5
'2018-05-29 23:49:06.00',50.009,249,0,50.2,595.0,435,358,408,23.5
'2018-05-29 23:49:07.00',50.009,248,1,50.2,595.0,435,358,408,23.5
'2018-05-29 23:49:07.99',50.010,248,0,50.2,595.0,435,358,408,23.5
'2018-05-29 23:49:09.00',50.013,247,1,50.2,595.0,435,358,408,23.5
'2018-05-29 23:49:10.00',50.014,248,3,50.2,595.0,435,358,409,23.5
'2018-05-29 23:49:11.00',50.014,248,2,50.2,595.0,435,358,409,23.5
'2018-05-29 23:49:12.00',50.014,248,3,50.2,595.0,435,358,409,23.5
'2018-05-29 23:49:13.00',50.014,249,3,50.2,595.0,435,358,409,23.5
'2018-05-29 23:49:14.00',50.013,248,2,50.2,594.9,435,357,409,23.5
'2018-05-29 23:49:15.00',50.014,250,3,50.1,594.9,435,357,409,23.5
'2018-05-29 23:49:16.00',50.015,251,2,50.1,594.9,435,357,409,23.5
'2018-05-29 23:49:17.00',50.017,253,0,50.1,594.8,435,357,408,23.6
'2018-05-29 23:49:18.00',50.017,252,-1,50.1,594.8,435,357,408,23.6
'2018-05-29 23:49:19.00',50.017,252,0,50.1,594.8,435,357,408,23.6
'2018-05-29 23:49:20.00',50.018,252,-1,50.1,594.8,435,358,408,23.6
'2018-05-29 23:49:20.99',50.019,252,2,50.1,594.8,435,358,408,23.6
'2018-05-29 23:49:22.00',50.018,251,1,50.1,594.8,435,358,408,23.6
'2018-05-29 23:49:22.99',50.018,252,0,50.1,594.8,435,358,409,23.6
'2018-05-29 23:49:24.00',50.017,252,-1,50.1,594.8,435,358,409,23.6
'2018-05-29 23:49:25.00',50.016,254,-2,50.0,594.8,435,358,409,23.6
'2018-05-29 23:49:26.00',50.015,253,0,50.0,594.8,435,358,409,23.6
'2018-05-29 23:49:27.00',50.015,253,0,50.0,594.8,435,358,409,23.6
'2018-05-29 23:49:28.00',50.016,253,-2,50.0,594.7,435,358,409,23.6
'2018-05-29 23:49:29.00',50.019,252,-1,50.0,594.7,435,358,409,23.6
'2018-05-29 23:49:30.00',50.020,251,-3,50.0,594.7,435,358,409,23.6
'2018-05-29 23:49:31.00',50.021,250,1,50.0,594.7,435,358,409,23.6
'2018-05-29 23:49:32.00',50.020,250,-1,50.0,594.7,435,358,409,23.6
'2018-05-29 23:49:33.00',50.020,250,0,50.0,594.7,435,357,409,23.6
'2018-05-29 23:49:33.99',50.018,251,-1,50.0,594.7,435,357,409,23.6
'2018-05-29 23:49:35.00',50.017,250,-1,50.0,594.7,435,357,409,23.6
'2018-05-29 23:49:36.00',50.015,251,-1,50.0,594.7,435,357,408,23.6
'2018-05-29 23:49:37.00',50.016,251,0,50.0,594.6,435,357,408,23.6
'2018-05-29 23:49:38.00',50.017,250,0,50.0,594.6,435,357,408,23.6
'2018-05-29 23:49:39.00',50.018,249,-1,50.0,594.6,435,358,408,23.6
'2018-05-29 23:49:40.00',50.019,250,0,50.0,594.6,434,358,408,23.6
'2018-05-29 23:49:41.00',50.022,253,1,50.0,594.6,434,358,408,23.6
'2018-05-29 23:49:42.00',50.025,253,1,50.0,594.5,434,358,407,23.6
'2018-05-29 23:49:43.00',50.029,255,1,50.0,594.5,434,358,407,23.6
'2018-05-29 23:49:44.00',50.031,255,0,50.0,594.5,434,358,407,23.6
'2018-05-29 23:49:45.00',50.033,254,2,50.0,594.5,434,358,407,23.6
'2018-05-29 23:49:46.00',50.033,253,3,49.9,594.5,434,358,407,23.6
'2018-05-29 23:49:46.99',50.034,253,1,49.9,594.5,434,358,407,23.6
'2018-05-29 23:49:48.00',50.034,253,0,49.9,594.5,434,358,409,23.6
'2018-05-29 23:49:48.99',50.034,253,-2,49.9,594.5,434,358,409,23.6
'2018-05-29 23:49:50.00',50.034,249,-1,49.9,594.5,434,358,409,23.6
'2018-05-29 23:49:51.00',50.033,249,0,49.9,594.5,434,358,409,23.6
'2018-05-29 23:49:52.00',50.031,249,1,49.9,594.5,434,357,409,23.6
'2018-05-29 23:49:53.00',50.029,250,1,49.9,594.5,434,357,409,23.6
'2018-05-29 23:49:54.00',50.027,250,-2,49.9,594.4,434,357,409,23.6
'2018-05-29 23:49:55.00',50.026,250,-1,49.9,594.4,434,357,409,23.6
'2018-05-29 23:49:56.00',50.023,250,0,49.9,594.4,434,357,408,23.6
'2018-05-29 23:49:57.00',50.021,253,2,49.9,594.4,434,357,408,23.6
'2018-05-29 23:49:58.00',50.019,250,1,49.9,594.4,434,357,408,23.6
'2018-05-29 23:49:59.00',50.019,252,0,49.9,594.4,434,358,408,23.6
'2018-05-29 23:49:59.99',50.019,253,0,49.9,594.4,434,358,408,23.6
'2018-05-29 23:50:01.00',50.021,252,-1,49.9,594.4,434,358,408,23.6
'2018-05-29 23:50:02.00',50.024,251,0,49.9,594.4,434,358,408,23.6
'2018-05-29 23:50:03.00',50.027,252,2,49.9,594.3,434,358,408,23.6
'2018-05-29 23:50:04.00',50.030,252,1,49.9,594.3,434,358,408,23.6
'2018-05-29 23:50:05.00',50.033,253,1,49.9,594.3,435,358,408,23.7
'2018-05-29 23:50:06.00',50.034,253,-3,49.9,594.2,435,358,408,23.7
'2018-05-29 23:50:07.00',50.037,252,-3,49.9,594.2,435,358,408,23.7
'2018-05-29 23:50:08.00',50.039,248,-1,49.9,594.2,435,358,408,23.7
'2018-05-29 23:50:09.00',50.039,250,1,49.9,594.2,435,358,409,23.8
'2018-05-29 23:50:10.00',50.037,251,-1,49.9,594.2,435,358,409,23.8
'2018-05-29 23:50:11.00',50.037,253,-3,49.9,594.2,435,358,409,23.8
'2018-05-29 23:50:12.00',50.038,252,-3,49.9,594.2,435,358,409,23.8
'2018-05-29 23:50:12.99',50.041,249,-1,49.8,594.2,434,358,409,23.8
'2018-05-29 23:50:14.00',50.043,250,0,49.8,594.2,434,358,409,23.8
'2018-05-29 23:50:15.00',50.045,249,0,49.8,594.2,434,358,407,23.8
'2018-05-29 23:50:16.00',50.043,251,1,49.8,594.2,434,358,407,23.8
'2018-05-29 23:50:17.00',50.039,250,0,49.8,594.2,434,358,407,23.8
'2018-05-29 23:50:18.00',50.033,249,1,49.8,594.1,434,358,407,23.8
'2018-05-29 23:50:19.00',50.026,253,1,49.8,594.1,434,358,407,23.8
'2018-05-29 23:50:20.00',50.022,253,1,49.8,594.1,434,358,407,23.8
'2018-05-29 23:50:21.00',50.019,253,0,49.8,594.1,434,358,408,23.8
'2018-05-29 23:50:22.00',50.016,254,0,49.7,594.1,434,358,408,23.8
'2018-05-29 23:50:23.00',50.018,252,0,49.7,594.1,434,358,408,23.8
'2018-05-29 23:50:23.99',50.021,252,2,49.7,594.1,434,358,408,23.8
'2018-05-29 23:50:25.00',50.021,251,1,49.7,594.1,435,358,408,23.8
'2018-05-29 23:50:25.99',50.020,250,2,49.7,594.1,435,358,408,23.8
'2018-05-29 23:50:27.00',50.020,253,-1,49.7,594.0,435,358,408,23.8
'2018-05-29 23:50:28.00',50.020,252,3,49.7,594.0,435,358,409,23.9
'2018-05-29 23:50:29.00',50.020,254,-1,49.7,594.0,435,358,409,23.9
'2018-05-29 23:50:30.00',50.021,253,-1,49.7,593.9,435,358,409,23.9
'2018-05-29 23:50:31.00',50.020,253,-2,49.7,593.9,435,358,409,23.9
'2018-05-29 23:50:32.00',50.018,252,-4,49.7,593.9,435,358,409,23.9
'2018-05-29 23:50:33.00',50.017,250,1,49.7,593.9,435,358,409,23.9
'2018-05-29 23:50:34.00',50.016,250,-1,49.7,593.9,435,358,409,23.9
'2018-05-29 23:50:35.00',50.016,251,1,49.7,593.9,435,358,409,23.9
'2018-05-29 23:50:36.00',50.017,248,1,49.7,593.9,435,358,409,23.9
'2018-05-29 23:50:36.99',50.021,251,0,49.7,593.9,435,358,409,23.9
'2018-05-29 23:50:38.00',50.023,251,-1,49.7,593.9,435,358,409,23.9
'2018-05-29 23:50:39.00',50.026,250,1,49.6,593.9,435,358,409,23.9
'2018-05-29 23:50:40.00',50.028,248,0,49.6,593.8,435,358,409,23.9
'2018-05-29 23:50:41.00',50.031,249,3,49.6,593.8,435,358,408,23.9
'2018-05-29 23:50:42.00',50.034,250,1,49.6,593.8,435,358,408,23.9
'2018-05-29 23:50:43.00',50.036,253,1,49.6,593.8,435,358,408,23.9
'2018-05-29 23:50:44.00',50.036,252,0,49.6,593.8,435,358,408,23.9
'2018-05-29 23:50:45.00',50.035,250,3,49.6,593.8,435,358,408,23.9
'2018-05-29 23:50:46.00',50.035,252,1,49.6,593.8,435,358,408,23.9
'2018-05-29 23:50:47.00',50.034,253,1,49.6,593.8,435,358,410,23.9
'2018-05-29 23:50:48.00',50.033,253,-1,49.6,593.8,435,358,410,23.9
'2018-05-29 23:50:49.00',50.032,253,-2,49.6,593.8,435,358,410,23.9
'2018-05-29 23:50:49.99',50.032,251,0,49.6,593.8,435,358,410,23.9
'2018-05-29 23:50:51.00',50.033,251,0,49.6,593.8,435,358,410,23.9
'2018-05-29 23:50:51.99',50.033,250,-1,49.6,593.7,435,358,410,23.9
'2018-05-29 23:50:53.00',50.036,251,0,49.5,593.7,435,358,408,23.9
'2018-05-29 23:50:54.00',50.039,250,1,49.5,593.7,435,358,408,23.9
'2018-05-29 23:50:55.00',50.040,250,1,49.5,593.7,435,358,408,23.9
'2018-05-29 23:50:56.00',50.039,255,0,49.5,593.7,435,358,408,23.9
'2018-05-29 23:50:57.00',50.038,255,-1,49.4,593.7,435,358,408,23.9
'2018-05-29 23:50:58.00',50.037,254,1,49.4,593.7,435,358,408,23.9
'2018-05-29 23:50:59.00',50.036,252,0,49.4,593.7,435,358,408,23.9
'2018-05-29 23:51:00.00',50.034,252,1,49.4,593.6,435,358,408,23.9
'2018-05-29 23:51:01.00',50.033,254,0,49.4,593.6,435,358,408,23.9
'2018-05-29 23:51:02.00',50.033,253,-3,49.4,593.6,435,358,408,23.9
'2018-05-29 23:51:02.99',50.033,254,-1,49.3,593.6,435,358,408,23.9
'2018-05-29 23:51:04.00',50.032,250,0,49.3,593.6,435,358,408,23.9
'2018-05-29 23:51:05.00',50.031,251,2,49.3,593.6,435,358,408,23.9
'2018-05-29 23:51:06.00',50.030,250,0,49.3,593.5,435,358,409,23.9
'2018-05-29 23:51:07.00',50.028,250,1,49.3,593.5,435,358,409,23.9
'2018-05-29 23:51:08.00',50.026,250,1,49.3,593.5,435,358,409,23.9
'2018-05-29 23:51:09.00',50.024,249,2,49.3,593.5,435,358,409,23.9
'2018-05-29 23:51:10.00',50.023,248,3,49.2,593.5,435,357,409,23.9
'2018-05-29 23:51:11.00',50.021,248,3,49.2,593.5,435,357,409,23.9
'2018-05-29 23:51:12.00',50.019,249,1,49.2,593.5,435,357,408,23.9
'2018-05-29 23:51:13.00',50.019,250,0,49.2,593.5,435,357,408,23.9
'2018-05-29 23:51:14.00',50.017,252,0,49.2,593.5,435,357,408,23.9
'2018-05-29 23:51:15.00',50.016,251,1,49.2,593.5,435,357,408,23.9
'2018-05-29 23:51:15.99',50.014,251,0,49.2,593.5,435,357,408,23.9
'2018-05-29 23:51:17.00',50.014,250,-2,49.2,593.4,435,357,408,23.9
'2018-05-29 23:51:17.99',50.016,251,-1,49.2,593.4,435,357,408,23.9
'2018-05-29 23:51:19.00',50.023,249,0,49.2,593.4,435,357,408,23.9
'2018-05-29 23:51:20.00',50.027,250,0,49.2,593.4,435,357,408,23.9
'2018-05-29 23:51:21.00',50.028,251,1,49.2,593.4,435,357,408,23.9
'2018-05-29 23:51:22.00',50.031,250,3,49.2,593.4,435,358,408,23.9
'2018-05-29 23:51:23.00',50.033,252,2,49.2,593.4,435,358,408,23.9
'2018-05-29 23:51:24.00',50.036,254,-1,49.2,593.3,435,358,409,23.9
'2018-05-29 23:51:25.00',50.038,253,3,49.2,593.3,435,358,409,23.9
'2018-05-29 23:51:26.00',50.038,251,1,49.2,593.3,435,358,409,23.9
'2018-05-29 23:51:27.00',50.037,255,1,49.1,593.3,435,358,409,23.9
'2018-05-29 23:51:28.00',50.035,253,-1,49.1,593.3,435,358,409,23.9
'2018-05-29 23:51:28.99',50.036,250,-1,49.1,593.3,435,358,409,23.9
'2018-05-29 23:51:30.00',50.038,250,-1,49.1,593.2,435,358,409,23.9
'2018-05-29 23:51:31.00',50.040,250,0,49.1,593.2,435,358,408,23.9
'2018-05-29 23:51:32.00',50.041,250,-2,49.1,593.2,435,358,408,23.9
'2018-05-29 23:51:33.00',50.042,248,3,49.1,593.2,435,358,408,23.9
'2018-05-29 23:51:34.00',50.044,248,3,49.1,593.2,435,358,408,23.9
'2018-05-29 23:51:35.00',50.046,252,3,49.1,593.2,435,358,408,23.9
'2018-05-29 23:51:36.00',50.047,251,0,49.1,593.2,435,358,408,23.9
'2018-05-29 23:51:37.00',50.047,250,3,49.1,593.2,435,358,409,23.9
'2018-05-29 23:51:38.00',50.046,251,1,49.0,593.2,435,358,409,23.9
'2018-05-29 23:51:39.00',50.045,254,-2,49.0,593.2,435,358,409,23.9
'2018-05-29 23:51:40.00',50.044,253,-1,49.0,593.2,435,358,409,23.9
'2018-05-29 23:51:41.00',50.044,248,-1,49.0,593.1,435,358,409,23.9
'2018-05-29 23:51:41.99',50.046,251,-1,49.0,593.1,435,358,409,23.9
'2018-05-29 23:51:43.00',50.047,248,-1,49.0,593.1,435,358,409,23.9
'2018-05-29 23:51:43.99',50.047,250,0,49.0,593.1,435,358,407,23.9
'2018-05-29 23:51:45.00',50.047,248,1,49.0,593.1,435,358,407,23.9
'2018-05-29 23:51:46.00',50.046,255,1,49.0,593.1,435,358,407,23.9
'2018-05-29 23:51:47.00',50.046,253,-1,49.0,593.1,435,358,407,23.9
'2018-05-29 23:51:48.00',50.044,254,-1,49.0,593.0,435,358,407,23.9
'2018-05-29 23:51:49.00',50.040,250,-1,49.0,593.0,435,358,407,23.9
'2018-05-29 23:51:50.00',50.034,251,1,49.0,593.0,435,358,407,23.9
'2018-05-29 23:51:51.00',50.029,252,-3,49.0,593.0,435,358,407,23.9
'2018-05-29 23:51:52.00',50.023,253,-3,49.0,593.0,435,358,407,23.9
'2018-05-29 23:51:52.99',50.021,251,-1,49.0,593.0,435,358,407,23.9
'2018-05-29 23:51:54.00',50.021,250,-1,49.0,593.0,435,358,407,23.9
'2018-05-29 23:51:54.99',50.022,250,-1,49.0,593.0,435,358,407,23.9
'2018-05-29 23:51:56.00',50.022,248,-1,49.0,592.9,435,358,407,24.0
'2018-05-29 23:51:57.00',50.022,250,-1,49.0,592.9,435,358,407,24.0
'2018-05-29 23:51:58.00',50.023,250,-3,49.0,592.9,435,358,407,24.0
'2018-05-29 23:51:59.00',50.026,250,1,48.9,592.9,434,358,407,24.0
'2018-05-29 23:52:00.00',50.028,248,0,48.9,592.9,434,358,407,24.0
'2018-05-29 23:52:01.00',50.029,249,1,48.9,592.9,434,358,407,24.0
'2018-05-29 23:52:02.00',50.031,253,0,48.9,592.9,434,358,407,24.0
'2018-05-29 23:52:03.00',50.032,252,0,48.9,592.9,434,358,407,24.0
'2018-05-29 23:52:04.00',50.032,253,0,48.9,592.9,434,358,407,24.0
'2018-05-29 23:52:05.00',50.031,253,0,48.9,592.9,434,358,407,24.0
'2018-05-29 23:52:05.99',50.029,251,1,48.9,592.8,435,358,407,24.0
'2018-05-29 23:52:07.00',50.027,253,0,48.9,592.8,435,358,407,24.0
'2018-05-29 23:52:08.00',50.022,254,-1,48.9,592.8,435,358,407,24.0
'2018-05-29 23:52:09.00',50.022,253,-1,48.9,592.8,435,358,407,24.0
'2018-05-29 23:52:10.00',50.022,253,-3,48.9,592.8,435,358,407,24.0
'2018-05-29 23:52:11.00',50.020,252,-3,48.9,592.8,435,358,408,24.0
'2018-05-29 23:52:12.00',50.019,252,-1,48.9,592.8,435,358,408,24.0
'2018-05-29 23:52:13.00',50.021,250,-1,48.9,592.8,435,358,408,24.0
'2018-05-29 23:52:14.00',50.024,250,0,48.9,592.8,435,358,408,24.0
'2018-05-29 23:52:15.00',50.027,250,0,48.9,592.8,435,358,408,24.0
'2018-05-29 23:52:16.00',50.029,249,-1,48.9,592.8,435,358,408,23.9
'2018-05-29 23:52:17.00',50.031,249,0,48.9,592.7,435,358,409,23.9
'2018-05-29 23:52:18.00',50.033,247,1,48.9,592.7,435,358,409,23.9
'2018-05-29 23:52:18.99',50.037,247,3,48.9,592.7,435,358,409,23.9
'2018-05-29 23:52:20.00',50.039,250,2,48.9,592.6,435,358,409,23.9
'2018-05-29 23:52:20.99',50.038,251,0,48.9,592.6,435,358,409,23.9
'2018-05-29 23:52:22.00',50.039,250,1,48.9,592.6,435,358,409,23.9
'2018-05-29 23:52:23.00',50.038,248,3,48.9,592.6,435,358,409,23.9
'2018-05-29 23:52:24.00',50.036,248,2,48.9,592.6,435,358,408,23.9
'2018-05-29 23:52:25.00',50.036,253,3,48.9,592.6,435,358,408,23.9
'2018-05-29 23:52:26.00',50.034,251,-1,48.8,592.6,435,358,408,23.9
'2018-05-29 23:52:27.00',50.032,250,-1,48.8,592.6,435,358,408,23.9
'2018-05-29 23:52:28.00',50.032,255,0,48.8,592.6,435,358,408,23.9
'2018-05-29 23:52:29.00',50.031,250,1,48.8,592.6,435,358,408,23.9
'2018-05-29 23:52:30.00',50.030,251,-2,48.8,592.5,435,358,408,23.9
'2018-05-29 23:52:31.00',50.030,252,-2,48.8,592.5,435,358,408,23.9
'2018-05-29 23:52:31.99',50.032,253,-3,48.8,592.5,435,358,408,23.9
'2018-05-29 23:52:33.00',50.035,250,-3,48.7,592.5,435,358,408,23.9
'2018-05-29 23:52:34.00',50.038,251,-1,48.7,592.5,435,358,408,23.9
'2018-05-29 23:52:35.00',50.039,250,-1,48.7,592.5,435,358,408,23.9
'2018-05-29 23:52:36.00',50.039,250,0,48.7,592.5,435,358,408,23.9
'2018-05-29 23:52:37.00',50.038,248,0,48.7,592.5,435,358,408,23.9
'2018-05-29 23:52:38.00',50.038,249,1,48.7,592.5,435,358,408,23.9
'2018-05-29 23:52:39.00',50.038,250,2,48.7,592.5,435,358,408,23.9
'2018-05-29 23:52:40.00',50.037,254,-1,48.7,592.5,435,358,408,23.9
'2018-05-29 23:52:41.00',50.036,252,2,48.7,592.4,435,358,408,23.9
'2018-05-29 23:52:42.00',50.037,250,2,48.7,592.4,435,358,408,23.9
'2018-05-29 23:52:43.00',50.038,252,2,48.7,592.4,436,358,408,23.9
'2018-05-29 23:52:44.00',50.036,253,0,48.7,592.3,436,358,408,23.9
'2018-05-29 23:52:44.99',50.034,254,-1,48.7,592.3,436,358,408,23.9
'2018-05-29 23:52:46.00',50.033,253,-2,48.7,592.3,436,358,408,23.9
'2018-05-29 23:52:46.99',50.032,252,-2,48.7,592.3,436,358,408,23.9
'2018-05-29 23:52:48.00',50.030,250,-1,48.7,592.3,436,358,408,23.8
'2018-05-29 23:52:49.00',50.031,249,0,48.7,592.3,436,358,408,23.8
'2018-05-29 23:52:50.00',50.029,250,0,48.6,592.3,436,358,409,23.8
'2018-05-29 23:52:51.00',50.027,250,1,48.6,592.3,436,358,409,23.8
'2018-05-29 23:52:52.00',50.025,248,0,48.6,592.3,435,358,409,23.8
'2018-05-29 23:52:53.00',50.023,252,2,48.6,592.3,435,358,409,23.8
'2018-05-29 23:52:54.00',50.022,251,3,48.6,592.3,435,358,409,23.8
'2018-05-29 23:52:55.00',50.023,248,1,48.6,592.2,435,358,409,23.8
'2018-05-29 23:52:56.00',50.023,249,1,48.6,592.2,435,358,408,23.8
'2018-05-29 23:52:57.00',50.024,251,-1,48.6,592.2,435,358,408,23.8
'2018-05-29 23:52:57.99',50.024,255,0,48.6,592.2,435,358,408,23.8
'2018-05-29 23:52:59.00',50.025,250,0,48.6,592.2,435,358,408,23.8
'2018-05-29 23:53:00.00',50.025,252,1,48.6,592.2,435,358,408,23.8
'2018-05-29 23:53:01.00',50.026,250,0,48.6,592.2,435,358,408,23.8
'2018-05-29 23:53:02.00',50.025,253,0,48.6,592.2,435,358,408,23.8
'2018-05-29 23:53:03.00',50.024,251,-2,48.6,592.2,435,358,409,23.8
'2018-05-29 23:53:04.00',50.024,254,-3,48.6,592.2,435,358,409,23.8
'2018-05-29 23:53:05.00',50.026,253,-3,48.6,592.2,435,358,409,23.8
'2018-05-29 23:53:06.00',50.027,251,-1,48.6,592.2,436,357,409,23.8
'2018-05-29 23:53:07.00',50.029,250,0,48.5,592.1,436,357,409,23.8
'2018-05-29 23:53:08.00',50.033,251,0,48.5,592.1,436,357,409,23.8
'2018-05-29 23:53:09.00',50.035,253,1,48.5,592.1,436,357,408,23.8
'2018-05-29 23:53:10.00',50.036,250,0,48.4,592.1,436,357,408,23.8
'2018-05-29 23:53:10.99',50.038,251,2,48.4,592.1,436,357,408,23.8
'2018-05-29 23:53:12.00',50.039,254,3,48.4,592.1,436,357,408,23.8
'2018-05-29 23:53:12.99',50.041,256,2,48.4,592.1,436,358,408,23.8
'2018-05-29 23:53:14.00',50.043,255,-1,48.4,592.1,436,358,408,23.8
'2018-05-29 23:53:15.00',50.045,252,2,48.3,592.1,436,358,408,23.8
'2018-05-29 23:53:16.00',50.047,252,1,48.3,592.1,436,358,409,23.8
'2018-05-29 23:53:17.00',50.048,255,-1,48.3,592.0,437,358,409,23.8
'2018-05-29 23:53:18.00',50.048,253,-1,48.3,592.0,437,358,409,23.8
'2018-05-29 23:53:19.00',50.049,250,1,48.3,592.0,437,358,409,23.8
'2018-05-29 23:53:20.00',50.049,250,1,48.3,592.0,437,358,409,23.8
'2018-05-29 23:53:21.00',50.047,248,0,48.3,591.9,437,358,409,23.8
'2018-05-29 23:53:22.00',50.044,248,3,48.3,591.9,437,358,408,23.8
'2018-05-29 23:53:23.00',50.041,250,1,48.2,591.9,437,358,408,23.8
'2018-05-29 23:53:23.99',50.039,250,1,48.2,591.9,437,358,408,23.8
'2018-05-29 23:53:25.00',50.040,251,0,48.2,591.9,437,358,408,23.8
'2018-05-29 23:53:26.00',50.041,250,1,48.2,591.9,437,358,408,23.8
'2018-05-29 23:53:27.00',50.043,251,1,48.2,591.9,437,358,408,23.8
'2018-05-29 23:53:28.00',50.046,252,1,48.2,591.9,436,358,408,23.8
'2018-05-29 23:53:29.00',50.047,256,1,48.2,591.9,437,358,408,23.8
'2018-05-29 23:53:30.00',50.049,251,1,48.2,591.9,437,358,408,23.8
'2018-05-29 23:53:31.00',50.049,252,3,48.2,591.8,437,358,408,23.8
'2018-05-29 23:53:32.00',50.047,253,-2,48.2,591.8,437,358,408,23.8
'2018-05-29 23:53:33.00',50.043,253,-2,48.2,591.8,437,358,408,23.8
'2018-05-29 23:53:34.00',50.039,251,0,48.2,591.8,437,358,408,23.8
'2018-05-29 23:53:34.99',50.036,251,-1,48.2,591.8,437,358,408,23.8
'2018-05-29 23:53:36.00',50.037,253,0,48.2,591.8,437,358,408,23.8
'2018-05-29 23:53:36.99',50.039,253,0,48.2,591.8,437,358,408,23.8
'2018-05-29 23:53:38.00',50.042,251,3,48.2,591.8,437,358,408,23.8
'2018-05-29 23:53:39.00',50.044,253,2,48.2,591.8,437,358,408,23.7
'2018-05-29 23:53:40.00',50.045,255,1,48.1,591.8,437,358,408,23.7
'2018-05-29 23:53:41.00',50.047,254,0,48.1,591.7,437,358,408,23.7
'2018-05-29 23:53:42.00',50.049,252,3,48.1,591.7,437,358,408,23.7
'2018-05-29 23:53:43.00',50.047,253,2,48.1,591.6,437,358,408,23.7
'2018-05-29 23:53:44.00',50.046,253,-1,48.1,591.6,437,358,408,23.7
'2018-05-29 23:53:45.00',50.043,252,0,48.1,591.6,437,358,408,23.7
'2018-05-29 23:53:46.00',50.042,250,1,48.1,591.6,437,358,408,23.7
'2018-05-29 23:53:47.00',50.043,252,1,48.1,591.6,437,358,408,23.7
'2018-05-29 23:53:47.99',50.046,250,-1,48.1,591.6,437,358,410,23.7
'2018-05-29 23:53:49.00',50.050,248,3,48.1,591.6,437,358,410,23.7
'2018-05-29 23:53:49.99',50.053,251,3,48.0,591.6,437,358,410,23.7
'2018-05-29 23:53:51.00',50.058,253,2,48.0,591.6,437,358,410,23.7
'2018-05-29 23:53:52.00',50.059,253,1,48.0,591.6,437,358,410,23.7
'2018-05-29 23:53:53.00',50.061,253,-2,48.0,591.6,437,358,410,23.7
'2018-05-29 23:53:54.00',50.062,252,-3,48.0,591.6,437,358,410,23.7
'2018-05-29 23:53:55.00',50.064,252,-1,48.0,591.5,437,358,409,23.7
'2018-05-29 23:53:56.00',50.065,253,1,48.0,591.5,437,358,409,23.7
'2018-05-29 23:53:57.00',50.066,251,3,48.0,591.5,437,358,409,23.7
'2018-05-29 23:53:58.00',50.066,254,0,48.0,591.5,437,358,409,23.7
'2018-05-29 23:53:59.00',50.067,252,-1,48.0,591.5,437,358,409,23.7
'2018-05-29 23:54:00.00',50.067,252,0,48.0,591.5,437,358,409,23.7
'2018-05-29 23:54:00.99',50.068,255,-2,48.0,591.5,437,358,409,23.7
'2018-05-29 23:54:02.00',50.071,250,0,48.0,591.5,437,358,409,23.7
'2018-05-29 23:54:03.00',50.073,251,0,48.0,591.5,437,358,409,23.7
'2018-05-29 23:54:04.00',50.075,250,2,48.0,591.5,437,358,409,23.7
'2018-05-29 23:54:05.00',50.077,249,3,48.0,591.4,437,358,409,23.7
'2018-05-29 23:54:06.00',50.078,252,1,48.0,591.4,437,358,409,23.7
'2018-05-29 23:54:07.00',50.078,255,1,48.0,591.4,437,358,409,23.7
'2018-05-29 23:54:08.00',50.079,252,-3,48.0,591.4,437,358,410,23.7
'2018-05-29 23:54:09.00',50.079,252,0,48.0,591.4,437,358,410,23.7
'2018-05-29 23:54:10.00',50.079,252,0,48.0,591.4,437,358,410,23.7
'2018-05-29 23:54:11.00',50.079,252,1,47.9,591.4,437,358,410,23.7
'2018-05-29 23:54:12.00',50.079,254,2,47.9,591.4,437,358,410,23.7
'2018-05-29 23:54:13.00',50.079,252,-1,47.9,591.4,437,358,410,23.7
'2018-05-29 23:54:13.99',50.078,253,-2,47.9,591.4,437,358,409,23.7
'2018-05-29 23:54:15.00',50.076,251,1,47.9,591.4,437,358,409,23.7
'2018-05-29 23:54:15.99',50.075,252,-1,47.9,591.4,437,358,409,23.7
'2018-05-29 23:54:17.00',50.075,250,3,47.9,591.3,437,358,409,23.7
'2018-05-29 23:54:18.00',50.077,254,0,47.9,591.3,437,358,409,23.7
'2018-05-29 23:54:19.00',50.080,253,1,47.9,591.3,437,358,409,23.7
'2018-05-29 23:54:20.00',50.084,253,0,47.9,591.3,437,358,409,23.7
'2018-05-29 23:54:21.00',50.087,251,1,47.9,591.3,437,358,409,23.7
'2018-05-29 23:54:22.00',50.090,251,0,47.9,591.2,437,358,409,23.7
'2018-05-29 23:54:23.00',50.092,250,4,47.9,591.2,437,358,409,23.7
'2018-05-29 23:54:24.00',50.093,253,0,47.9,591.2,437,358,409,23.7
'2018-05-29 23:54:25.00',50.090,252,2,47.9,591.2,437,358,409,23.7
'2018-05-29 23:54:26.00',50.088,253,-3,47.9,591.2,437,358,409,23.7
'2018-05-29 23:54:26.99',50.086,251,-1,47.9,591.2,437,358,409,23.7
'2018-05-29 23:54:28.00',50.085,251,0,47.9,591.2,437,358,409,23.7
'2018-05-29 23:54:29.00',50.085,253,3,47.9,591.2,437,358,409,23.7
'2018-05-29 23:54:30.00',50.085,255,1,47.9,591.2,437,358,409,23.7
'2018-05-29 23:54:31.00',50.085,253,0,47.9,591.1,437,358,409,23.7
'2018-05-29 23:54:32.00',50.085,254,-1,47.9,591.1,437,358,409,23.7
'2018-05-29 23:54:33.00',50.085,253,1,47.9,591.1,437,358,408,23.7
'2018-05-29 23:54:34.00',50.084,253,-2,47.9,591.1,437,358,408,23.7
'2018-05-29 23:54:35.00',50.082,250,-1,47.9,591.1,437,358,408,23.7
'2018-05-29 23:54:36.00',50.081,251,-1,47.8,591.1,437,358,408,23.7
'2018-05-29 23:54:37.00',50.079,250,3,47.8,591.1,437,358,408,23.7
'2018-05-29 23:54:38.00',50.080,253,-1,47.8,591.1,437,358,408,23.7
'2018-05-29 23:54:39.00',50.081,252,2,47.8,591.1,437,358,408,23.7
'2018-05-29 23:54:39.99',50.083,254,-1,47.8,591.1,437,358,408,23.6
'2018-05-29 23:54:41.00',50.086,250,0,47.8,591.1,437,358,408,23.6
'2018-05-29 23:54:41.99',50.087,252,-1,47.8,591.0,437,358,408,23.6
'2018-05-29 23:54:43.00',50.090,250,2,47.8,591.0,437,358,408,23.6
'2018-05-29 23:54:44.00',50.091,253,0,47.7,591.0,437,358,408,23.6
'2018-05-29 23:54:45.00',50.091,252,1,47.7,591.0,437,358,408,23.6
'2018-05-29 23:54:46.00',50.088,253,-1,47.7,591.0,437,358,408,23.6
'2018-05-29 23:54:47.00',50.085,252,-1,47.7,590.9,437,358,409,23.6
'2018-05-29 23:54:48.00',50.082,250,3,47.7,590.9,437,358,409,23.6
'2018-05-29 23:54:49.00',50.081,253,1,47.7,590.9,437,358,409,23.6
'2018-05-29 23:54:50.00',50.082,252,0,47.7,590.9,437,358,409,23.6
'2018-05-29 23:54:51.00',50.083,254,1,47.7,590.9,437,358,409,23.6
'2018-05-29 23:54:52.00',50.085,253,0,47.7,590.9,437,358,409,23.5
'2018-05-29 23:54:52.99',50.084,252,1,47.7,590.9,437,358,409,23.5
'2018-05-29 23:54:54.00',50.084,250,1,47.7,590.9,437,358,409,23.5
'2018-05-29 23:54:55.00',50.083,253,2,47.7,590.9,438,358,409,23.5
'2018-05-29 23:54:56.00',50.081,254,1,47.7,590.8,438,358,409,23.5
'2018-05-29 23:54:57.00',50.078,252,1,47.7,590.8,438,358,409,23.5
'2018-05-29 23:54:58.00',50.074,253,-3,47.7,590.8,438,358,409,23.5
'2018-05-29 23:54:59.00',50.071,250,0,47.7,590.8,438,358,409,23.5
'2018-05-29 23:55:00.00',50.070,252,0,47.7,590.8,438,358,409,23.5
'2018-05-29 23:55:01.00',50.071,250,3,47.7,590.8,438,358,409,23.5
'2018-05-29 23:55:02.00',50.074,255,1,47.6,590.8,438,358,409,23.5
'2018-05-29 23:55:03.00',50.077,253,1,47.6,590.8,438,358,409,23.5
'2018-05-29 23:55:04.00',50.077,254,1,47.6,590.8,438,358,409,23.5
'2018-05-29 23:55:05.00',50.078,250,-2,47.6,590.8,438,358,408,23.5
'2018-05-29 23:55:05.99',50.080,250,0,47.6,590.8,438,358,408,23.5
'2018-05-29 23:55:07.00',50.080,250,0,47.6,590.7,438,358,408,23.5
'2018-05-29 23:55:08.00',50.077,250,0,47.6,590.7,437,358,408,23.5
'2018-05-29 23:55:09.00',50.070,251,1,47.6,590.7,437,358,408,23.5
'2018-05-29 23:55:10.00',50.063,251,1,47.6,590.7,437,358,408,23.5
'2018-05-29 23:55:11.00',50.059,253,-2,47.6,590.7,437,358,408,23.5
'2018-05-29 23:55:12.00',50.055,253,-4,47.6,590.7,437,358,408,23.5
'2018-05-29 23:55:13.00',50.054,249,0,47.6,590.7,437,358,408,23.5
'2018-05-29 23:55:14.00',50.059,253,-2,47.6,590.7,437,358,408,23.5
'2018-05-29 23:55:15.00',50.063,250,0,47.6,590.7,437,358,408,23.5
'2018-05-29 23:55:16.00',50.065,252,3,47.6,590.7,437,358,408,23.5
'2018-05-29 23:55:16.99',50.068,255,-1,47.6,590.7,437,358,408,23.5
'2018-05-29 23:55:18.00',50.072,252,1,47.6,590.6,437,358,408,23.5
'2018-05-29 23:55:18.99',50.076,253,-2,47.5,590.6,437,358,408,23.5
'2018-05-29 23:55:20.00',50.079,250,0,47.5,590.6,437,358,408,23.5
'2018-05-29 23:55:21.00',50.081,251,0,47.5,590.6,437,358,408,23.5
'2018-05-29 23:55:22.00',50.081,250,3,47.4,590.6,437,358,408,23.5
'2018-05-29 23:55:23.00',50.081,255,2,47.4,590.5,437,358,408,23.5
'2018-05-29 23:55:24.00',50.078,252,-1,47.4,590.5,437,358,408,23.4
'2018-05-29 23:55:25.00',50.075,254,0,47.4,590.5,437,358,408,23.4
'2018-05-29 23:55:26.00',50.073,254,-1,47.3,590.5,437,358,408,23.4
'2018-05-29 23:55:27.00',50.072,250,0,47.3,590.5,437,358,408,23.4
'2018-05-29 23:55:28.00',50.073,253,1,47.3,590.5,437,358,408,23.4
'2018-05-29 23:55:29.00',50.078,249,2,47.3,590.5,437,358,408,23.4
'2018-05-29 23:55:29.99',50.081,252,1,47.3,590.5,437,358,408,23.4
'2018-05-29 23:55:31.00',50.084,251,0,47.3,590.5,437,358,408,23.4
'2018-05-29 23:55:32.00',50.087,252,-3,47.3,590.5,437,358,408,23.4
'2018-05-29 23:55:33.00',50.088,251,-1,47.3,590.4,437,358,408,23.4
'2018-05-29 23:55:34.00',50.092,250,0,47.3,590.4,437,358,408,23.4
'2018-05-29 23:55:35.00',50.094,255,2,47.3,590.4,437,358,408,23.4
'2018-05-29 23:55:36.00',50.095,255,2,47.2,590.4,438,358,408,23.4
'2018-05-29 23:55:37.00',50.096,255,-1,47.2,590.4,438,358,408,23.4
'2018-05-29 23:55:38.00',50.095,251,0,47.2,590.4,438,358,408,23.4
'2018-05-29 23:55:39.00',50.093,254,-1,47.2,590.4,438,358,408,23.4
'2018-05-29 23:55:40.00',50.092,253,-1,47.2,590.4,438,358,408,23.4
'2018-05-29 23:55:41.00',50.091,250,-1,47.2,590.4,438,358,408,23.4
'2018-05-29 23:55:42.00',50.090,248,2,47.2,590.4,438,358,408,23.4
'2018-05-29 23:55:42.99',50.089,253,1,47.2,590.3,438,358,408,23.4
'2018-05-29 23:55:44.00',50.088,252,3,47.2,590.3,438,358,408,23.4
'2018-05-29 23:55:44.99',50.087,252,-3,47.2,590.3,438,358,407,23.4
'2018-05-29 23:55:46.00',50.088,250,1,47.2,590.3,438,358,407,23.4
'2018-05-29 23:55:47.00',50.088,250,-2,47.2,590.3,438,358,407,23.4
'2018-05-29 23:55:48.00',50.087,250,2,47.2,590.3,438,358,407,23.4
'2018-05-29 23:55:49.00',50.086,255,0,47.2,590.3,438,358,407,23.4
'2018-05-29 23:55:50.00',50.086,251,-3,47.2,590.3,438,358,407,23.4
'2018-05-29 23:55:51.00',50.087,252,-3,47.2,590.3,438,358,409,23.4
'2018-05-29 23:55:52.00',50.088,251,0,47.1,590.3,438,358,409,23.4
'2018-05-29 23:55:53.00',50.089,248,3,47.1,590.3,438,358,409,23.4
'2018-05-29 23:55:54.00',50.091,249,1,47.1,590.2,438,358,409,23.4
'2018-05-29 23:55:55.00',50.093,251,1,47.1,590.2,438,359,409,23.4
'2018-05-29 23:55:55.99',50.093,254,-3,47.1,590.2,437,359,409,23.4
'2018-05-29 23:55:57.00',50.094,250,-1,47.1,590.2,437,359,409,23.4
'2018-05-29 23:55:58.00',50.093,250,0,47.1,590.2,437,359,407,23.4
'2018-05-29 23:55:59.00',50.091,253,1,47.1,590.1,437,359,407,23.5
'2018-05-29 23:56:00.00',50.090,255,1,47.1,590.1,437,359,407,23.5
'2018-05-29 23:56:01.00',50.090,253,-1,47.0,590.1,437,359,407,23.5
'2018-05-29 23:56:02.00',50.090,252,-1,47.0,590.1,437,358,407,23.5
'2018-05-29 23:56:03.00',50.089,251,0,47.0,590.1,437,358,407,23.5
'2018-05-29 23:56:04.00',50.088,249,2,47.0,590.1,437,358,407,23.5
'2018-05-29 23:56:05.00',50.088,253,-1,47.0,590.1,437,358,408,23.5
'2018-05-29 23:56:06.00',50.089,250,-1,47.0,590.1,437,358,408,23.5
'2018-05-29 23:56:07.00',50.091,253,-3,47.0,590.1,437,358,408,23.5
'2018-05-29 23:56:08.00',50.091,250,-1,47.0,590.1,437,358,408,23.5
'2018-05-29 23:56:08.99',50.091,249,-1,47.0,590.0,437,358,408,23.5
'2018-05-29 23:56:10.00',50.090,253,-1,47.0,590.0,437,358,408,23.5
'2018-05-29 23:56:10.99',50.090,253,-1,47.0,590.0,437,358,408,23.5
'2018-05-29 23:56:12.00',50.090,253,0,47.0,590.0,437,358,408,23.5
'2018-05-29 23:56:13.00',50.086,251,-2,47.0,590.0,437,358,408,23.5
'2018-05-29 23:56:14.00',50.084,251,1,47.0,590.0,437,358,408,23.5
'2018-05-29 23:56:15.00',50.082,248,0,47.0,590.0,437,358,408,23.5
'2018-05-29 23:56:16.00',50.082,252,2,47.0,590.0,437,358,408,23.5
'2018-05-29 23:56:17.00',50.082,253,2,47.0,590.0,438,358,408,23.5
'2018-05-29 23:56:18.00',50.084,253,-1,47.0,590.0,438,358,408,23.5
'2018-05-29 23:56:19.00',50.086,251,-3,47.0,590.0,438,358,408,23.5
'2018-05-29 23:56:20.00',50.088,250,-2,47.0,589.9,438,358,408,23.5
'2018-05-29 23:56:21.00',50.090,250,3,46.9,589.9,438,358,408,23.5
'2018-05-29 23:56:21.99',50.092,253,-1,46.9,589.9,438,358,408,23.5
'2018-05-29 23:56:23.00',50.094,252,2,46.9,589.9,438,358,408,23.5
'2018-05-29 23:56:24.00',50.095,255,-1,46.9,589.9,438,358,408,23.5
'2018-05-29 23:56:25.00',50.095,251,1,46.9,589.9,438,358,408,23.5
'2018-05-29 23:56:26.00',50.093,250,0,46.9,589.9,438,358,408,23.5
'2018-05-29 23:56:27.00',50.089,250,3,46.9,589.9,438,358,408,23.5
'2018-05-29 23:56:28.00',50.084,252,2,46.9,589.9,438,358,408,23.5
'2018-05-29 23:56:29.00',50.083,253,-1,46.9,589.9,438,358,408,23.5
'2018-05-29 23:56:30.00',50.079,254,-1,46.9,589.8,438,358,409,23.5
'2018-05-29 23:56:31.00',50.081,253,-1,46.9,589.8,438,358,409,23.5
'2018-05-29 23:56:32.00',50.081,252,0,46.9,589.8,438,358,409,23.6
'2018-05-29 23:56:33.00',50.081,255,1,46.9,589.8,438,358,409,23.6
'2018-05-29 23:56:34.00',50.081,253,-1,46.9,589.8,438,358,409,23.6
'2018-05-29 23:56:34.99',50.083,253,2,46.9,589.8,438,358,409,23.6
'2018-05-29 23:56:36.00',50.083,252,-2,46.9,589.7,438,358,407,23.6
'2018-05-29 23:56:36.99',50.082,249,-1,46.9,589.7,438,358,407,23.6
'2018-05-29 23:56:38.00',50.080,250,0,46.9,589.7,438,358,407,23.6
'2018-05-29 23:56:39.00',50.077,249,1,46.9,589.7,438,358,407,23.6
'2018-05-29 23:56:40.00',50.075,252,0,46.9,589.7,438,358,407,23.6
'2018-05-29 23:56:41.00',50.074,251,2,46.9,589.7,437,358,407,23.6
'2018-05-29 23:56:42.00',50.074,252,-2,46.9,589.7,437,358,409,23.6
'2018-05-29 23:56:43.00',50.075,250,-3,46.9,589.7,437,358,409,23.6
'2018-05-29 23:56:44.00',50.076,252,-1,46.9,589.7,437,358,409,23.6
'2018-05-29 23:56:45.00',50.078,252,-3,46.8,589.7,438,358,409,23.6
'2018-05-29 23:56:45.99',50.080,250,-1,46.8,589.7,438,358,409,23.6
'2018-05-29 23:56:47.00',50.083,252,0,46.8,589.6,438,358,409,23.6
'2018-05-29 23:56:47.99',50.086,253,2,46.8,589.6,438,358,408,23.6
'2018-05-29 23:56:49.00',50.089,254,-1,46.8,589.6,438,358,408,23.6
'2018-05-29 23:56:50.00',50.092,254,0,46.8,589.6,438,358,408,23.6
'2018-05-29 23:56:51.00',50.094,251,-1,46.8,589.6,438,358,408,23.6
'2018-05-29 23:56:52.00',50.094,251,1,46.8,589.6,438,358,408,23.6
'2018-05-29 23:56:53.00',50.094,247,1,46.8,589.6,438,358,408,23.6
'2018-05-29 23:56:54.00',50.091,251,2,46.8,589.6,438,358,408,23.6
'2018-05-29 23:56:55.00',50.090,253,1,46.7,589.6,438,358,408,23.6
'2018-05-29 23:56:56.00',50.089,252,-4,46.7,589.5,438,358,408,23.6
'2018-05-29 23:56:57.00',50.089,251,-1,46.7,589.5,438,358,408,23.6
'2018-05-29 23:56:58.00',50.088,251,0,46.7,589.5,438,358,408,23.6
'2018-05-29 23:56:58.99',50.086,253,1,46.7,589.5,438,358,408,23.6
'2018-05-29 23:57:00.00',50.086,255,-1,46.7,589.5,438,358,408,23.6
'2018-05-29 23:57:01.00',50.086,253,0,46.7,589.5,438,358,408,23.6
'2018-05-29 23:57:02.00',50.086,253,-1,46.7,589.5,438,358,408,23.6
'2018-05-29 23:57:03.00',50.086,251,1,46.7,589.5,438,358,408,23.6
'2018-05-29 23:57:04.00',50.086,249,1,46.7,589.5,438,358,408,23.6
'2018-05-29 23:57:05.00',50.087,252,3,46.7,589.5,438,358,408,23.6
'2018-05-29 23:57:06.00',50.087,251,3,46.7,589.4,438,358,408,23.6
'2018-05-29 23:57:07.00',50.087,253,0,46.7,589.4,438,358,407,23.6
'2018-05-29 23:57:08.00',50.089,250,-1,46.7,589.4,438,358,407,23.6
'2018-05-29 23:57:09.00',50.091,253,0,46.7,589.4,438,358,407,23.6
'2018-05-29 23:57:10.00',50.094,251,3,46.7,589.4,438,358,407,23.6
'2018-05-29 23:57:11.00',50.094,255,-1,46.7,589.4,438,358,407,23.6
'2018-05-29 23:57:11.99',50.093,253,1,46.7,589.4,439,358,407,23.6
'2018-05-29 23:57:13.00',50.093,252,-1,46.7,589.3,439,358,407,23.6
'2018-05-29 23:57:13.99',50.092,251,1,46.6,589.3,439,358,409,23.6
'2018-05-29 23:57:15.00',50.090,248,2,46.6,589.3,439,358,409,23.6
'2018-05-29 23:57:16.00',50.090,253,2,46.6,589.3,439,358,409,23.6
'2018-05-29 23:57:17.00',50.090,250,2,46.6,589.3,439,358,409,23.6
'2018-05-29 23:57:18.00',50.089,252,-3,46.6,589.3,439,358,409,23.6
'2018-05-29 23:57:19.00',50.088,250,-1,46.6,589.3,438,358,409,23.6
'2018-05-29 23:57:20.00',50.086,251,-1,46.6,589.3,438,358,408,23.6
'2018-05-29 23:57:21.00',50.085,250,-1,46.6,589.3,438,358,408,23.6
'2018-05-29 23:57:22.00',50.087,255,-1,46.6,589.2,438,358,408,23.6
'2018-05-29 23:57:23.00',50.089,253,3,46.6,589.2,438,358,408,23.6
'2018-05-29 23:57:24.00',50.092,255,-2,46.6,589.2,438,358,408,23.6
'2018-05-29 23:57:24.99',50.095,251,0,46.6,589.2,438,358,408,23.6
'2018-05-29 23:57:26.00',50.098,247,1,46.6,589.2,438,358,408,23.6
'2018-05-29 23:57:27.00',50.099,252,1,46.6,589.2,438,358,408,23.6
'2018-05-29 23:57:28.00',50.099,250,1,46.6,589.2,438,358,408,23.6
'2018-05-29 23:57:29.00',50.099,253,-2,46.5,589.2,438,358,408,23.6
'2018-05-29 23:57:30.00',50.097,250,-1,46.5,589.2,438,358,408,23.6
'2018-05-29 23:57:31.00',50.096,250,-1,46.5,589.2,438,358,408,23.6
'2018-05-29 23:57:32.00',50.095,254,1,46.5,589.1,438,358,408,23.6
'2018-05-29 23:57:33.00',50.096,253,1,46.5,589.1,438,358,409,23.6
'2018-05-29 23:57:34.00',50.097,254,-1,46.4,589.1,438,358,409,23.6
'2018-05-29 23:57:35.00',50.099,250,0,46.4,589.1,438,358,409,23.6
'2018-05-29 23:57:36.00',50.102,248,1,46.4,589.1,438,358,409,23.6
'2018-05-29 23:57:37.00',50.105,252,2,46.3,589.1,438,359,409,23.6
'2018-05-29 23:57:37.99',50.108,250,3,46.3,589.1,438,359,409,23.6
'2018-05-29 23:57:39.00',50.111,253,-1,46.3,589.1,438,359,409,23.6
'2018-05-29 23:57:39.99',50.114,253,2,46.3,589.1,438,359,408,23.6
'2018-05-29 23:57:41.00',50.116,252,3,46.3,589.1,438,359,408,23.6
'2018-05-29 23:57:42.00',50.116,252,0,46.3,589.1,438,359,408,23.6
'2018-05-29 23:57:43.00',50.115,254,0,46.3,589.0,439,359,408,23.6
'2018-05-29 23:57:44.00',50.113,250,1,46.3,589.0,439,359,408,23.6
'2018-05-29 23:57:45.00',50.111,249,1,46.3,589.0,439,359,408,23.6
'2018-05-29 23:57:46.00',50.107,249,1,46.3,589.0,439,359,408,23.6
'2018-05-29 23:57:47.00',50.105,252,1,46.2,589.0,439,359,408,23.6
'2018-05-29 23:57:48.00',50.104,254,-1,46.2,589.0,439,359,408,23.6
'2018-05-29 23:57:49.00',50.100,253,0,46.2,589.0,439,359,408,23.6
'2018-05-29 23:57:50.00',50.099,253,-3,46.2,589.0,439,359,408,23.6
'2018-05-29 23:57:50.99',50.098,252,0,46.2,589.0,439,358,408,23.6
'2018-05-29 23:57:52.00',50.098,250,2,46.2,589.0,439,358,408,23.6
'2018-05-29 23:57:53.00',50.096,255,1,46.2,589.0,439,358,408,23.6
'2018-05-29 23:57:54.00',50.093,252,0,46.2,589.0,439,358,408,23.6
'2018-05-29 23:57:55.00',50.091,254,-1,46.2,588.9,439,358,408,23.6
'2018-05-29 23:57:56.00',50.091,250,2,46.2,588.9,438,358,408,23.6
'2018-05-29 23:57:57.00',50.090,248,-1,46.2,588.9,438,358,408,23.6
'2018-05-29 23:57:58.00',50.088,250,1,46.2,588.9,438,359,408,23.6
'2018-05-29 23:57:59.00',50.086,252,-1,46.2,588.9,439,359,408,23.6
'2018-05-29 23:58:00.00',50.082,252,0,46.2,588.9,439,359,408,23.6
'2018-05-29 23:58:01.00',50.079,253,-2,46.1,588.9,439,359,410,23.6
'2018-05-29 23:58:02.00',50.079,250,0,46.1,588.8,439,359,410,23.6
'2018-05-29 23:58:03.00',50.080,252,1,46.1,588.8,439,359,410,23.6
'2018-05-29 23:58:03.99',50.082,252,2,46.1,588.8,439,358,410,23.6
'2018-05-29 23:58:05.00',50.084,255,0,46.1,588.8,439,358,410,23.6
'2018-05-29 23:58:05.99',50.086,253,3,46.1,588.8,439,358,410,23.6
'2018-05-29 23:58:07.00',50.089,253,-1,46.1,588.8,439,358,409,23.7
'2018-05-29 23:58:08.00',50.093,250,0,46.1,588.8,439,358,409,23.7
'2018-05-29 23:58:09.00',50.096,248,2,46.1,588.8,439,358,409,23.7
'2018-05-29 23:58:10.00',50.098,253,1,46.1,588.8,439,359,409,23.7
'2018-05-29 23:58:11.00',50.097,250,2,46.1,588.8,439,359,409,23.8
'2018-05-29 23:58:12.00',50.092,254,-2,46.1,588.7,439,359,409,23.8
'2018-05-29 23:58:13.00',50.088,250,-1,46.1,588.7,439,359,409,23.8
'2018-05-29 23:58:14.00',50.085,252,1,46.0,588.7,439,359,409,23.8
'2018-05-29 23:58:15.00',50.082,253,3,46.0,588.7,439,359,409,23.8
'2018-05-29 23:58:16.00',50.083,256,-1,46.0,588.7,439,359,409,23.8
'2018-05-29 23:58:16.99',50.083,253,3,46.0,588.7,439,358,409,23.8
'2018-05-29 23:58:18.00',50.085,253,-1,46.0,588.7,439,358,409,23.8
'2018-05-29 23:58:19.00',50.087,251,3,46.0,588.7,439,358,409,23.8
'2018-05-29 23:58:20.00',50.087,252,1,46.0,588.6,439,358,409,23.8
'2018-05-29 23:58:21.00',50.087,250,3,46.0,588.6,439,358,409,23.8
'2018-05-29 23:58:22.00',50.086,253,2,46.0,588.6,439,358,409,23.8
'2018-05-29 23:58:23.00',50.085,253,0,46.0,588.6,439,359,409,23.8
'2018-05-29 23:58:24.00',50.085,254,-2,46.0,588.6,439,359,409,23.8
'2018-05-29 23:58:25.00',50.086,252,-1,46.0,588.6,440,359,407,23.8
'2018-05-29 23:58:26.00',50.086,250,2,46.0,588.6,440,359,407,23.8
'2018-05-29 23:58:27.00',50.085,255,1,46.0,588.6,440,359,407,23.8
'2018-05-29 23:58:27.99',50.083,255,-1,46.0,588.6,440,359,407,23.8
'2018-05-29 23:58:29.00',50.082,253,1,46.0,588.6,439,359,407,23.8
'2018-05-29 23:58:29.99',50.082,253,-1,46.0,588.6,439,359,407,23.8
'2018-05-29 23:58:31.00',50.083,250,0,46.0,588.5,439,359,408,23.8
'2018-05-29 23:58:32.00',50.083,249,1,46.0,588.5,439,359,408,23.8
'2018-05-29 23:58:33.00',50.084,251,2,45.9,588.5,439,359,408,23.8
'2018-05-29 23:58:34.00',50.084,250,-1,45.9,588.5,439,359,408,23.8
'2018-05-29 23:58:35.00',50.086,253,1,45.9,588.5,439,359,408,23.8
'2018-05-29 23:58:36.00',50.088,252,-1,45.9,588.5,439,359,408,23.8
'2018-05-29 23:58:37.00',50.089,252,-1,45.9,588.5,439,359,409,23.8
'2018-05-29 23:58:38.00',50.090,249,3,45.9,588.4,439,359,409,23.8
'2018-05-29 23:58:39.00',50.091,255,-1,45.9,588.4,439,359,409,23.8
'2018-05-29 23:58:40.00',50.091,252,2,45.9,588.4,439,359,409,23.8
'2018-05-29 23:58:40.99',50.090,255,0,45.9,588.4,439,359,409,23.8
'2018-05-29 23:58:42.00',50.089,250,-1,45.9,588.4,440,359,409,23.8
'2018-05-29 23:58:42.99',50.087,252,2,45.9,588.4,440,359,410,23.8
'2018-05-29 23:58:44.00',50.085,249,2,45.9,588.4,440,359,410,23.8
'2018-05-29 23:58:45.00',50.083,253,0,45.9,588.4,440,359,410,23.8
'2018-05-29 23:58:46.00',50.081,250,2,45.9,588.4,440,359,410,23.8
'2018-05-29 23:58:47.00',50.079,253,0,45.9,588.3,440,359,410,23.8
'2018-05-29 23:58:48.00',50.076,251,1,45.9,588.3,440,359,410,23.8
'2018-05-29 23:58:49.00',50.073,253,1,45.9,588.3,440,359,410,23.8
'2018-05-29 23:58:50.00',50.072,251,4,45.9,588.3,440,359,410,23.8
'2018-05-29 23:58:51.00',50.073,255,2,45.9,588.3,440,359,410,23.8
'2018-05-29 23:58:52.00',50.074,255,0,45.9,588.3,440,359,410,23.8
'2018-05-29 23:58:53.00',50.074,255,3,45.9,588.3,440,359,410,23.8
'2018-05-29 23:58:53.99',50.075,255,0,45.9,588.3,440,359,410,23.8
'2018-05-29 23:58:55.00',50.076,250,1,45.8,588.3,440,359,410,23.8
'2018-05-29 23:58:56.00',50.076,253,-1,45.8,588.3,440,359,410,23.8
'2018-05-29 23:58:57.00',50.077,252,-1,45.8,588.3,440,359,410,23.8
'2018-05-29 23:58:58.00',50.078,252,0,45.8,588.2,440,359,410,23.8
'2018-05-29 23:58:59.00',50.078,249,2,45.8,588.2,440,359,410,23.8
'2018-05-29 23:59:00.00',50.077,252,3,45.8,588.2,440,359,410,23.8
'2018-05-29 23:59:01.00',50.076,253,2,45.8,588.2,440,359,410,23.8
'2018-05-29 23:59:02.00',50.074,254,2,45.8,588.2,440,359,410,23.8
'2018-05-29 23:59:03.00',50.071,252,-3,45.8,588.2,440,359,410,23.8
'2018-05-29 23:59:04.00',50.069,251,1,45.8,588.2,440,359,410,23.8
'2018-05-29 23:59:05.00',50.070,250,0,45.7,588.2,440,359,410,23.8
'2018-05-29 23:59:06.00',50.070,250,3,45.7,588.2,440,358,410,23.8
'2018-05-29 23:59:06.99',50.072,257,3,45.7,588.2,440,358,410,23.8
'2018-05-29 23:59:08.00',50.073,253,-1,45.7,588.2,440,358,410,23.8
'2018-05-29 23:59:08.99',50.075,253,1,45.7,588.1,440,358,409,23.8
'2018-05-29 23:59:10.00',50.075,254,-1,45.7,588.1,440,358,409,23.8
'2018-05-29 23:59:11.00',50.078,252,1,45.7,588.1,440,358,409,23.8
'2018-05-29 23:59:12.00',50.081,253,2,45.7,588.1,440,358,409,23.8
'2018-05-29 23:59:13.00',50.084,252,3,45.7,588.1,440,358,409,23.8
'2018-05-29 23:59:14.00',50.085,254,1,45.7,588.1,440,358,409,23.8
'2018-05-29 23:59:15.00',50.087,253,2,45.7,588.1,440,358,409,23.8
'2018-05-29 23:59:16.00',50.089,252,-2,45.7,588.1,440,358,409,23.8
'2018-05-29 23:59:17.00',50.091,252,0,45.7,588.1,440,358,409,23.8
'2018-05-29 23:59:18.00',50.092,251,3,45.7,588.1,440,358,409,23.8
'2018-05-29 23:59:19.00',50.092,254,1,45.7,588.0,440,358,409,23.8
'2018-05-29 23:59:19.99',50.092,252,-1,45.7,588.0,440,358,409,23.8
'2018-05-29 23:59:21.00',50.094,251,-1,45.7,588.0,440,358,409,23.8
'2018-05-29 23:59:22.00',50.096,252,2,45.7,588.0,440,358,410,23.8
'2018-05-29 23:59:23.00',50.098,249,2,45.7,588.0,440,358,410,23.9
'2018-05-29 23:59:24.00',50.098,250,2,45.7,588.0,440,358,410,23.9
'2018-05-29 23:59:25.00',50.098,252,1,45.6,588.0,440,358,410,23.9
'2018-05-29 23:59:26.00',50.097,253,-2,45.6,588.0,440,359,410,23.9
'2018-05-29 23:59:27.00',50.097,252,0,45.6,587.9,440,359,410,23.9
'2018-05-29 23:59:28.00',50.097,253,1,45.6,587.9,440,359,410,23.9
'2018-05-29 23:59:29.00',50.095,255,2,45.6,587.9,440,359,408,23.9
'2018-05-29 23:59:30.00',50.093,253,0,45.6,587.9,440,359,408,23.9
'2018-05-29 23:59:31.00',50.091,253,-1,45.6,587.9,440,359,408,23.9
'2018-05-29 23:59:32.00',50.087,251,-1,45.6,587.9,440,358,408,23.9
'2018-05-29 23:59:32.99',50.084,250,3,45.6,587.9,440,358,408,23.9
'2018-05-29 23:59:34.00',50.082,250,3,45.6,587.9,440,358,408,23.9
'2018-05-29 23:59:34.99',50.083,253,1,45.6,587.9,440,358,409,23.9
'2018-05-29 23:59:36.00',50.083,253,1,45.6,587.9,440,358,409,23.9
'2018-05-29 23:59:37.00',50.082,253,-1,45.6,587.8,440,358,409,23.9
'2018-05-29 23:59:38.00',50.083,253,-1,45.6,587.8,440,358,409,23.9
'2018-05-29 23:59:39.00',50.082,252,0,45.6,587.8,440,359,409,23.9
'2018-05-29 23:59:40.00',50.082,250,1,45.5,587.8,440,359,409,23.9
'2018-05-29 23:59:41.00',50.079,255,0,45.5,587.8,440,359,408,23.9
'2018-05-29 23:59:42.00',50.077,254,1,45.5,587.8,440,359,408,23.9
'2018-05-29 23:59:43.00',50.075,255,1,45.5,587.8,440,359,408,23.9
'2018-05-29 23:59:44.00',50.074,254,-2,45.5,587.8,440,359,408,23.9
'2018-05-29 23:59:45.00',50.074,252,1,45.4,587.8,440,358,408,23.9
'2018-05-29 23:59:45.99',50.074,252,-1,45.4,587.8,440,358,408,23.9
'2018-05-29 23:59:47.00',50.075,250,3,45.4,587.7,440,358,408,23.9
'2018-05-29 23:59:48.00',50.077,254,1,45.4,587.7,440,358,409,23.9
'2018-05-29 23:59:49.00',50.081,255,2,45.3,587.7,440,358,409,23.9
'2018-05-29 23:59:50.00',50.085,255,-3,45.3,587.7,440,358,409,23.9
'2018-05-29 23:59:51.00',50.089,252,0,45.3,587.7,440,358,409,23.9
'2018-05-29 23:59:52.00',50.092,252,1,45.3,587.7,440,359,409,23.9
'2018-05-29 23:59:53.00',50.091,252,3,45.3,587.7,440,359,409,23.9
'2018-05-29 23:59:54.00',50.091,253,2,45.3,587.7,440,359,409,23.9
'2018-05-29 23:59:55.00',50.090,251,-1,45.3,587.7,440,359,409,23.9
'2018-05-29 23:59:56.00',50.088,252,-3,45.3,587.7,440,359,409,23.9
'2018-05-29 23:59:56.99',50.084,250,0,45.2,587.6,440,359,409,23.9
'2018-05-29 23:59:58.00',50.082,250,1,45.2,587.6,440,359,409,23.8
'2018-05-29 23:59:58.99',50.079,251,1,45.2,587.6,440,358,409,23.8
'2018-05-30 00:00:00.00',50.077,256,-1,45.2,587.6,440,358,409,23.8
'2018-05-30 00:00:01.00',50.074,250,-1,45.2,587.6,440,358,407,23.8
'2018-05-30 00:00:02.00',50.071,255,2,45.2,587.6,440,358,407,23.8
'2018-05-30 00:00:03.00',50.069,253,3,45.2,587.6,440,358,407,23.8
'2018-05-30 00:00:04.00',50.069,252,1,45.2,587.6,440,358,407,23.8
'2018-05-30 00:00:05.00',50.068,255,-2,45.2,587.6,440,358,407,23.8
'2018-05-30 00:00:06.00',50.069,251,2,45.2,587.6,440,358,407,23.8
'2018-05-30 00:00:07.00',50.069,252,0,45.2,587.5,440,358,409,23.8
'2018-05-30 00:00:08.00',50.069,248,3,45.2,587.5,440,358,409,23.8
'2018-05-30 00:00:09.00',50.069,250,0,45.2,587.5,440,358,409,23.8
'2018-05-30 00:00:09.99',50.070,253,1,45.2,587.5,440,358,409,23.8
'2018-05-30 00:00:11.00',50.070,252,2,45.1,587.5,440,359,409,23.8
'2018-05-30 00:00:11.99',50.070,254,-1,45.1,587.5,440,359,409,23.8
'2018-05-30 00:00:13.00',50.072,253,1,45.1,587.5,440,359,409,23.8
'2018-05-30 00:00:14.00',50.074,253,-1,45.1,587.5,440,359,409,23.8
'2018-05-30 00:00:15.00',50.075,250,1,45.1,587.5,440,359,409,23.8
'2018-05-30 00:00:16.00',50.075,257,1,45.1,587.4,440,358,409,23.8
'2018-05-30 00:00:17.00',50.076,255,0,45.1,587.4,440,358,409,23.8
'2018-05-30 00:00:18.00',50.078,252,0,45.1,587.4,440,358,409,23.8
'2018-05-30 00:00:19.00',50.079,254,-2,45.1,587.4,440,358,407,23.8
'2018-05-30 00:00:20.00',50.079,251,0,45.1,587.4,440,358,407,23.8
'2018-05-30 00:00:21.00',50.079,250,1,45.1,587.4,440,358,407,23.8
'2018-05-30 00:00:22.00',50.077,250,1,45.1,587.4,440,359,407,23.8
'2018-05-30 00:00:22.99',50.074,253,1,45.1,587.4,440,359,407,23.8
'2018-05-30 00:00:24.00',50.072,251,1,45.1,587.4,440,359,407,23.8
'2018-05-30 00:00:25.00',50.067,253,-2,45.0,587.4,440,359,407,23.8
'2018-05-30 00:00:26.00',50.063,250,-3,45.0,587.4,439,359,409,23.8
'2018-05-30 00:00:27.00',50.061,250,-1,45.0,587.4,439,359,409,23.8
'2018-05-30 00:00:28.00',50.059,250,-1,45.0,587.3,439,359,409,23.8
'2018-05-30 00:00:29.00',50.057,250,1,45.0,587.3,439,358,409,23.8
'2018-05-30 00:00:30.00',50.056,253,1,45.0,587.3,439,358,409,23.8
'2018-05-30 00:00:31.00',50.057,254,-1,45.0,587.3,439,358,409,23.8
'2018-05-30 00:00:32.00',50.057,252,3,45.0,587.3,440,358,408,23.8
'2018-05-30 00:00:33.00',50.058,251,1,45.0,587.3,440,358,408,23.8
'2018-05-30 00:00:34.00',50.057,253,-3,45.0,587.3,440,358,408,23.8
'2018-05-30 00:00:35.00',50.054,253,0,45.0,587.3,440,359,408,23.8
'2018-05-30 00:00:35.99',50.051,250,0,45.0,587.3,440,359,408,23.8
'2018-05-30 00:00:37.00',50.046,249,-1,45.0,587.3,440,359,408,23.8
'2018-05-30 00:00:37.99',50.043,248,0,45.0,587.3,439,359,407,23.8
'2018-05-30 00:00:39.00',50.040,248,3,45.0,587.2,439,359,407,23.8
'2018-05-30 00:00:40.00',50.037,250,2,45.0,587.2,439,359,407,23.8
'2018-05-30 00:00:41.00',50.036,252,-1,45.0,587.2,439,359,407,23.8
'2018-05-30 00:00:42.00',50.032,252,2,45.0,587.2,440,359,407,23.8
'2018-05-30 00:00:43.00',50.029,250,1,45.0,587.2,440,359,407,23.8
'2018-05-30 00:00:44.00',50.029,251,1,44.9,587.2,440,359,408,23.8
'2018-05-30 00:00:45.00',50.028,252,0,44.9,587.2,440,359,408,23.8
'2018-05-30 00:00:46.00',50.028,253,-2,44.9,587.2,440,359,408,23.8
'2018-05-30 00:00:47.00',50.026,253,-2,44.9,587.2,440,359,408,23.8
