'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 00:00:48.00',50.024,251,-3,44.9,587.2,440,358,408,23.8
'2018-05-30 00:00:48.99',50.021,251,-3,44.9,587.2,440,358,408,23.8
'2018-05-30 00:00:50.00',50.020,250,-1,44.9,587.1,439,358,408,23.8
'2018-05-30 00:00:51.00',50.019,250,-3,44.9,587.1,439,358,407,23.8
'2018-05-30 00:00:52.00',50.017,250,0,44.9,587.1,439,358,407,23.8
'2018-05-30 00:00:53.00',50.013,250,0,44.9,587.1,439,358,407,23.8
'2018-05-30 00:00:54.00',50.009,250,0,44.9,587.1,439,358,407,23.8
'2018-05-30 00:00:55.00',50.002,253,1,44.9,587.1,439,358,407,23.8
'2018-05-30 00:00:56.00',49.996,250,0,44.9,587.1,439,358,407,23.8
'2018-05-30 00:00:57.00',49.994,250,-1,44.9,587.0,439,358,407,23.8
'2018-05-30 00:00:58.00',49.992,250,0,44.9,587.0,439,358,407,23.8
'2018-05-30 00:00:59.00',49.990,251,0,44.9,587.0,439,358,407,23.8
'2018-05-30 00:01:00.00',49.988,250,-1,44.9,587.0,440,358,407,23.8
'2018-05-30 00:01:01.00',49.987,250,-2,44.9,587.0,440,358,407,23.8
'2018-05-30 00:01:01.99',49.987,253,-1,44.9,587.0,440,358,407,23.7
'2018-05-30 00:01:03.00',49.987,253,-4,44.9,587.0,440,358,407,23.7
'2018-05-30 00:01:03.99',49.984,253,-2,44.9,587.0,440,358,407,23.7
'2018-05-30 00:01:05.00',49.980,253,-3,44.8,587.0,440,358,407,23.7
'2018-05-30 00:01:06.00',49.974,253,-1,44.8,587.0,440,358,407,23.7
'2018-05-30 00:01:07.00',49.973,247,1,44.8,587.0,440,358,407,23.7
'2018-05-30 00:01:08.00',49.971,246,3,44.8,586.9,440,358,407,23.7
'2018-05-30 00:01:09.00',49.971,249,1,44.8,586.9,440,358,407,23.7
'2018-05-30 00:01:10.00',49.972,248,-1,44.8,586.9,440,358,408,23.7
'2018-05-30 00:01:11.00',49.973,250,-1,44.8,586.9,440,358,408,23.7
'2018-05-30 00:01:12.00',49.974,250,-1,44.8,586.9,439,358,408,23.7
'2018-05-30 00:01:13.00',49.974,249,-1,44.8,586.9,439,358,408,23.7
'2018-05-30 00:01:14.00',49.972,249,-1,44.8,586.9,439,358,408,23.7
'2018-05-30 00:01:14.99',49.969,250,-1,44.7,586.9,439,358,408,23.7
'2018-05-30 00:01:16.00',49.965,253,-3,44.7,586.9,439,358,407,23.7
'2018-05-30 00:01:17.00',49.959,253,-2,44.7,586.8,439,358,407,23.7
'2018-05-30 00:01:18.00',49.954,252,1,44.7,586.8,439,358,407,23.7
'2018-05-30 00:01:19.00',49.952,254,-2,44.7,586.8,439,358,407,23.7
'2018-05-30 00:01:20.00',49.949,253,-2,44.7,586.8,439,358,407,23.7
'2018-05-30 00:01:21.00',49.948,253,0,44.7,586.8,439,358,407,23.7
'2018-05-30 00:01:22.00',49.947,249,1,44.7,586.8,439,358,407,23.7
'2018-05-30 00:01:23.00',49.947,251,0,44.7,586.8,439,358,408,23.7
'2018-05-30 00:01:24.00',49.950,250,-1,44.7,586.8,439,358,408,23.7
'2018-05-30 00:01:25.00',49.952,250,-1,44.7,586.8,439,358,408,23.7
'2018-05-30 00:01:26.00',49.954,250,-3,44.7,586.8,439,358,408,23.7
'2018-05-30 00:01:27.00',49.953,252,-3,44.7,586.7,439,358,408,23.7
'2018-05-30 00:01:27.99',49.952,250,0,44.7,586.7,439,358,408,23.7
'2018-05-30 00:01:29.00',49.951,250,1,44.7,586.7,439,358,408,23.7
'2018-05-30 00:01:30.00',49.947,252,-1,44.7,586.7,439,358,408,23.7
'2018-05-30 00:01:31.00',49.946,247,0,44.7,586.7,439,358,408,23.7
'2018-05-30 00:01:32.00',49.942,245,-1,44.7,586.7,439,358,408,23.7
'2018-05-30 00:01:33.00',49.937,249,-1,44.7,586.7,439,358,408,23.7
'2018-05-30 00:01:34.00',49.930,250,-1,44.7,586.7,439,358,408,23.7
'2018-05-30 00:01:35.00',49.927,251,-3,44.7,586.7,439,358,408,23.7
'2018-05-30 00:01:36.00',49.925,252,-1,44.6,586.7,439,358,408,23.7
'2018-05-30 00:01:37.00',49.924,252,1,44.6,586.7,439,358,408,23.7
'2018-05-30 00:01:38.00',49.923,254,-1,44.6,586.7,439,358,408,23.7
'2018-05-30 00:01:38.99',49.922,250,1,44.6,586.6,439,358,408,23.7
'2018-05-30 00:01:40.00',49.920,250,-1,44.6,586.6,439,358,408,23.7
'2018-05-30 00:01:40.99',49.919,251,-2,44.6,586.6,439,358,408,23.7
'2018-05-30 00:01:42.00',49.918,253,0,44.6,586.6,439,358,408,23.7
'2018-05-30 00:01:43.00',49.917,250,-1,44.6,586.6,439,358,408,23.7
'2018-05-30 00:01:44.00',49.917,250,-1,44.6,586.6,439,358,408,23.7
'2018-05-30 00:01:45.00',49.918,248,-1,44.6,586.6,439,358,408,23.7
'2018-05-30 00:01:46.00',49.918,247,0,44.6,586.6,439,358,408,23.7
'2018-05-30 00:01:47.00',49.918,253,-1,44.6,586.6,439,358,408,23.7
'2018-05-30 00:01:48.00',49.916,252,-3,44.6,586.6,439,358,408,23.7
'2018-05-30 00:01:49.00',49.914,253,1,44.6,586.6,439,358,408,23.7
'2018-05-30 00:01:50.00',49.911,254,-1,44.6,586.6,439,358,407,23.7
'2018-05-30 00:01:51.00',49.909,250,1,44.5,586.5,439,358,407,23.7
'2018-05-30 00:01:51.99',49.907,252,-1,44.5,586.5,439,358,407,23.7
'2018-05-30 00:01:53.00',49.904,252,-3,44.5,586.5,439,358,407,23.7
'2018-05-30 00:01:54.00',49.901,252,1,44.5,586.5,439,358,407,23.7
'2018-05-30 00:01:55.00',49.895,253,1,44.5,586.5,439,358,407,23.7
'2018-05-30 00:01:56.00',49.891,250,0,44.4,586.5,439,358,407,23.7
'2018-05-30 00:01:57.00',49.888,249,-1,44.4,586.5,439,358,408,23.7
'2018-05-30 00:01:58.00',49.887,253,-1,44.4,586.5,439,358,408,23.7
'2018-05-30 00:01:59.00',49.886,253,0,44.4,586.5,439,358,408,23.7
'2018-05-30 00:02:00.00',49.884,249,1,44.4,586.5,440,358,408,23.7
'2018-05-30 00:02:01.00',49.882,251,1,44.4,586.5,440,358,408,23.7
'2018-05-30 00:02:02.00',49.880,252,-3,44.3,586.4,440,358,408,23.7
'2018-05-30 00:02:03.00',49.879,250,2,44.3,586.4,440,358,409,23.7
'2018-05-30 00:02:04.00',49.878,249,1,44.3,586.4,440,358,409,23.7
'2018-05-30 00:02:04.99',49.878,250,-1,44.3,586.4,440,358,409,23.7
'2018-05-30 00:02:06.00',49.878,252,-2,44.3,586.4,440,358,409,23.7
'2018-05-30 00:02:06.99',49.878,252,1,44.3,586.4,440,358,409,23.7
'2018-05-30 00:02:08.00',49.880,252,2,44.3,586.4,440,358,409,23.7
'2018-05-30 00:02:09.00',49.881,252,1,44.2,586.3,440,358,409,23.7
'2018-05-30 00:02:10.00',49.883,252,-3,44.2,586.3,440,358,409,23.6
'2018-05-30 00:02:11.00',49.885,253,2,44.2,586.3,440,358,409,23.6
'2018-05-30 00:02:12.00',49.886,251,1,44.2,586.3,440,358,409,23.6
'2018-05-30 00:02:13.00',49.887,253,-1,44.2,586.3,440,358,409,23.6
'2018-05-30 00:02:14.00',49.887,252,1,44.2,586.3,440,358,409,23.6
'2018-05-30 00:02:15.00',49.884,253,1,44.2,586.3,440,358,409,23.6
'2018-05-30 00:02:16.00',49.879,250,-1,44.2,586.3,440,358,409,23.6
'2018-05-30 00:02:17.00',49.878,253,-2,44.2,586.3,440,358,408,23.6
'2018-05-30 00:02:17.99',49.876,250,0,44.2,586.3,440,358,408,23.6
'2018-05-30 00:02:19.00',49.875,252,1,44.2,586.3,440,358,408,23.6
'2018-05-30 00:02:20.00',49.874,252,1,44.2,586.2,441,358,408,23.6
'2018-05-30 00:02:21.00',49.874,253,-1,44.2,586.2,441,358,408,23.6
'2018-05-30 00:02:22.00',49.874,251,2,44.1,586.2,441,358,408,23.6
'2018-05-30 00:02:23.00',49.874,252,1,44.1,586.2,441,358,410,23.6
'2018-05-30 00:02:24.00',49.876,250,0,44.1,586.2,441,358,410,23.6
'2018-05-30 00:02:25.00',49.878,252,-3,44.1,586.2,441,358,410,23.6
'2018-05-30 00:02:26.00',49.877,252,0,44.1,586.2,440,358,410,23.6
'2018-05-30 00:02:27.00',49.876,253,2,44.1,586.2,440,358,410,23.6
'2018-05-30 00:02:28.00',49.876,250,1,44.1,586.2,440,358,410,23.6
'2018-05-30 00:02:29.00',49.875,250,-1,44.1,586.2,440,358,410,23.6
'2018-05-30 00:02:30.00',49.874,254,1,44.1,586.1,440,358,408,23.6
'2018-05-30 00:02:30.99',49.875,253,0,44.1,586.1,440,358,408,23.6
'2018-05-30 00:02:32.00',49.879,250,1,44.1,586.1,440,358,408,23.6
'2018-05-30 00:02:32.99',49.882,250,-1,44.1,586.1,440,358,408,23.6
'2018-05-30 00:02:34.00',49.884,253,-1,44.1,586.1,440,358,408,23.6
'2018-05-30 00:02:35.00',49.886,252,1,44.1,586.1,440,358,408,23.6
'2018-05-30 00:02:36.00',49.886,249,1,44.1,586.1,440,358,408,23.6
'2018-05-30 00:02:37.00',49.887,250,-1,44.0,586.1,440,358,408,23.6
'2018-05-30 00:02:38.00',49.885,252,-1,44.0,586.1,440,358,408,23.6
'2018-05-30 00:02:39.00',49.882,253,-1,44.0,586.1,440,358,408,23.6
'2018-05-30 00:02:40.00',49.879,253,2,44.0,586.0,440,358,408,23.6
'2018-05-30 00:02:41.00',49.874,250,0,44.0,586.0,440,358,408,23.6
'2018-05-30 00:02:42.00',49.872,252,-3,44.0,586.0,440,358,408,23.6
'2018-05-30 00:02:43.00',49.870,251,1,44.0,586.0,440,358,408,23.6
'2018-05-30 00:02:43.99',49.868,250,3,44.0,586.0,440,358,408,23.6
'2018-05-30 00:02:45.00',49.866,251,1,44.0,586.0,440,358,408,23.6
'2018-05-30 00:02:46.00',49.864,253,-1,44.0,586.0,440,358,408,23.6
'2018-05-30 00:02:47.00',49.864,255,-1,44.0,586.0,440,358,408,23.6
'2018-05-30 00:02:48.00',49.863,250,0,44.0,586.0,440,358,408,23.6
'2018-05-30 00:02:49.00',49.863,251,-3,44.0,586.0,440,358,408,23.6
'2018-05-30 00:02:50.00',49.862,250,-1,44.0,586.0,440,358,408,23.6
'2018-05-30 00:02:51.00',49.858,251,0,44.0,586.0,440,358,408,23.6
'2018-05-30 00:02:52.00',49.854,250,-1,44.0,585.9,440,358,408,23.6
'2018-05-30 00:02:53.00',49.854,254,-1,44.0,585.9,440,358,408,23.6
'2018-05-30 00:02:54.00',49.853,253,-1,43.9,585.9,440,358,409,23.6
'2018-05-30 00:02:55.00',49.852,250,0,43.9,585.9,440,358,409,23.6
'2018-05-30 00:02:56.00',49.850,251,0,43.9,585.9,440,358,409,23.6
'2018-05-30 00:02:56.99',49.848,250,1,43.9,585.9,440,358,409,23.6
'2018-05-30 00:02:58.00',49.848,250,2,43.9,585.9,440,358,409,23.6
'2018-05-30 00:02:58.99',49.849,252,1,43.9,585.9,440,358,409,23.6
'2018-05-30 00:03:00.00',49.850,254,0,43.9,585.9,440,358,409,23.6
'2018-05-30 00:03:01.00',49.850,250,1,43.9,585.9,440,358,409,23.6
'2018-05-30 00:03:02.00',49.850,250,-1,43.9,585.9,440,358,409,23.6
'2018-05-30 00:03:03.00',49.849,254,0,43.9,585.9,441,358,409,23.6
'2018-05-30 00:03:04.00',49.848,255,-1,43.9,585.8,441,358,409,23.6
'2018-05-30 00:03:05.00',49.846,251,0,43.9,585.8,441,358,409,23.6
'2018-05-30 00:03:06.00',49.844,251,-3,43.9,585.8,441,358,409,23.6
'2018-05-30 00:03:07.00',49.842,251,3,43.9,585.8,441,358,409,23.6
'2018-05-30 00:03:07.99',49.840,248,1,43.9,585.8,441,358,409,23.6
'2018-05-30 00:03:09.00',49.839,250,-3,43.9,585.8,441,358,409,23.6
'2018-05-30 00:03:09.99',49.840,253,0,43.9,585.8,441,357,409,23.5
'2018-05-30 00:03:11.00',49.843,252,1,43.9,585.8,441,357,409,23.5
'2018-05-30 00:03:12.00',49.844,252,1,43.9,585.8,441,357,409,23.5
'2018-05-30 00:03:13.00',49.848,253,0,43.9,585.8,441,357,409,23.5
'2018-05-30 00:03:14.00',49.851,251,3,43.8,585.8,441,357,409,23.4
'2018-05-30 00:03:15.00',49.854,252,1,43.8,585.8,441,357,409,23.4
'2018-05-30 00:03:16.00',49.856,254,-1,43.8,585.7,441,357,409,23.4
'2018-05-30 00:03:17.00',49.859,255,0,43.8,585.7,441,358,409,23.4
'2018-05-30 00:03:18.00',49.865,253,-1,43.8,585.7,441,358,409,23.4
'2018-05-30 00:03:19.00',49.873,252,2,43.8,585.7,441,358,410,23.4
'2018-05-30 00:03:20.00',49.878,250,2,43.8,585.7,441,358,410,23.4
'2018-05-30 00:03:20.99',49.885,249,1,43.8,585.7,442,358,410,23.4
'2018-05-30 00:03:22.00',49.892,250,-2,43.8,585.7,442,358,410,23.4
'2018-05-30 00:03:23.00',49.902,252,-1,43.8,585.7,442,358,410,23.4
'2018-05-30 00:03:24.00',49.913,252,0,43.8,585.7,442,358,410,23.4
'2018-05-30 00:03:25.00',49.920,254,-1,43.8,585.7,442,358,410,23.4
'2018-05-30 00:03:26.00',49.924,249,0,43.8,585.7,442,358,408,23.4
'2018-05-30 00:03:27.00',49.927,251,0,43.7,585.6,442,358,408,23.4
'2018-05-30 00:03:28.00',49.930,250,1,43.7,585.6,442,358,408,23.4
'2018-05-30 00:03:29.00',49.933,254,-2,43.7,585.6,442,358,408,23.4
'2018-05-30 00:03:30.00',49.936,252,-1,43.7,585.6,442,358,408,23.4
'2018-05-30 00:03:31.00',49.940,252,3,43.7,585.6,441,358,408,23.4
'2018-05-30 00:03:32.00',49.944,252,0,43.7,585.5,441,358,408,23.4
'2018-05-30 00:03:33.00',49.946,250,2,43.7,585.5,441,358,408,23.4
'2018-05-30 00:03:33.99',49.947,251,1,43.7,585.5,441,358,408,23.4
'2018-05-30 00:03:35.00',49.947,250,1,43.7,585.5,441,358,408,23.4
'2018-05-30 00:03:35.99',49.948,251,0,43.7,585.5,441,358,408,23.4
'2018-05-30 00:03:37.00',49.948,251,-2,43.7,585.5,441,358,408,23.4
'2018-05-30 00:03:38.00',49.947,252,-1,43.7,585.5,441,358,408,23.4
'2018-05-30 00:03:39.00',49.945,253,-1,43.7,585.5,441,358,409,23.4
'2018-05-30 00:03:40.00',49.943,253,3,43.7,585.5,442,358,409,23.4
'2018-05-30 00:03:41.00',49.941,253,1,43.7,585.5,442,358,409,23.4
'2018-05-30 00:03:42.00',49.939,253,1,43.7,585.5,442,358,409,23.4
'2018-05-30 00:03:43.00',49.936,251,3,43.7,585.5,441,358,409,23.4
'2018-05-30 00:03:44.00',49.933,252,0,43.7,585.4,441,358,409,23.4
'2018-05-30 00:03:45.00',49.933,251,0,43.7,585.4,442,358,409,23.4
'2018-05-30 00:03:46.00',49.931,252,-3,43.7,585.4,442,358,408,23.4
'2018-05-30 00:03:46.99',49.930,253,0,43.6,585.4,442,358,408,23.4
'2018-05-30 00:03:48.00',49.929,250,2,43.6,585.4,442,358,408,23.4
'2018-05-30 00:03:49.00',49.929,252,0,43.6,585.4,442,358,408,23.4
'2018-05-30 00:03:50.00',49.929,250,3,43.6,585.4,442,358,408,23.4
'2018-05-30 00:03:51.00',49.928,250,-1,43.6,585.4,442,358,408,23.4
'2018-05-30 00:03:52.00',49.929,252,1,43.6,585.4,441,358,408,23.4
'2018-05-30 00:03:53.00',49.931,253,-1,43.6,585.4,441,358,407,23.4
'2018-05-30 00:03:54.00',49.933,253,-1,43.6,585.4,441,358,407,23.4
'2018-05-30 00:03:55.00',49.935,252,2,43.6,585.3,441,358,407,23.4
'2018-05-30 00:03:56.00',49.937,252,-1,43.6,585.3,441,358,407,23.4
'2018-05-30 00:03:57.00',49.938,253,1,43.6,585.3,441,358,407,23.4
'2018-05-30 00:03:58.00',49.940,250,1,43.6,585.3,441,358,407,23.4
'2018-05-30 00:03:59.00',49.942,252,0,43.6,585.3,441,358,408,23.4
'2018-05-30 00:03:59.99',49.943,251,-1,43.6,585.3,441,358,408,23.4
'2018-05-30 00:04:01.00',49.944,250,-1,43.5,585.3,441,358,408,23.4
'2018-05-30 00:04:01.99',49.946,253,-3,43.5,585.3,441,358,408,23.4
'2018-05-30 00:04:03.00',49.947,253,-1,43.5,585.3,441,358,408,23.4
'2018-05-30 00:04:04.00',49.946,252,3,43.5,585.3,441,358,408,23.4
'2018-05-30 00:04:05.00',49.944,253,1,43.5,585.3,441,358,410,23.4
'2018-05-30 00:04:06.00',49.943,248,3,43.5,585.2,441,358,410,23.4
'2018-05-30 00:04:07.00',49.941,248,2,43.4,585.2,441,358,410,23.4
'2018-05-30 00:04:08.00',49.938,251,1,43.4,585.2,441,358,410,23.4
'2018-05-30 00:04:09.00',49.937,251,0,43.4,585.2,441,358,410,23.4
'2018-05-30 00:04:10.00',49.935,253,-3,43.4,585.2,441,358,410,23.4
'2018-05-30 00:04:11.00',49.935,253,-1,43.4,585.2,441,358,410,23.4
'2018-05-30 00:04:12.00',49.934,253,1,43.4,585.2,441,358,409,23.4
'2018-05-30 00:04:12.99',49.934,254,-1,43.4,585.2,441,358,409,23.4
'2018-05-30 00:04:14.00',49.933,252,3,43.3,585.2,441,358,409,23.4
'2018-05-30 00:04:15.00',49.933,250,1,43.3,585.2,442,358,409,23.4
'2018-05-30 00:04:16.00',49.935,252,1,43.3,585.2,442,358,409,23.4
'2018-05-30 00:04:17.00',49.938,250,-1,43.3,585.2,442,358,409,23.4
'2018-05-30 00:04:18.00',49.939,253,-1,43.3,585.1,442,358,409,23.4
'2018-05-30 00:04:19.00',49.941,251,-1,43.2,585.1,442,358,408,23.4
'2018-05-30 00:04:20.00',49.942,250,1,43.2,585.1,442,358,408,23.4
'2018-05-30 00:04:21.00',49.943,252,1,43.2,585.1,442,358,408,23.4
'2018-05-30 00:04:22.00',49.945,249,0,43.2,585.1,442,358,408,23.4
'2018-05-30 00:04:23.00',49.946,251,1,43.2,585.1,442,358,408,23.4
'2018-05-30 00:04:24.00',49.947,253,-1,43.2,585.1,442,358,408,23.4
'2018-05-30 00:04:25.00',49.947,251,0,43.2,585.1,442,358,407,23.4
'2018-05-30 00:04:25.99',49.947,252,2,43.2,585.1,442,358,407,23.4
'2018-05-30 00:04:27.00',49.946,255,-2,43.2,585.1,442,358,407,23.4
'2018-05-30 00:04:27.99',49.944,254,0,43.2,585.1,442,358,407,23.4
'2018-05-30 00:04:29.00',49.942,250,2,43.2,585.1,442,358,407,23.4
'2018-05-30 00:04:30.00',49.940,250,1,43.2,585.0,442,358,407,23.4
'2018-05-30 00:04:31.00',49.937,253,1,43.2,585.0,442,358,407,23.4
'2018-05-30 00:04:32.00',49.936,252,-2,43.2,585.0,442,358,409,23.4
'2018-05-30 00:04:33.00',49.934,253,-1,43.2,585.0,442,358,409,23.4
'2018-05-30 00:04:34.00',49.932,251,2,43.1,585.0,442,358,409,23.4
'2018-05-30 00:04:35.00',49.929,253,1,43.1,585.0,442,358,409,23.4
'2018-05-30 00:04:36.00',49.928,250,2,43.1,585.0,442,358,409,23.4
'2018-05-30 00:04:37.00',49.927,250,2,43.1,585.0,442,358,409,23.4
'2018-05-30 00:04:38.00',49.926,249,-1,43.1,585.0,442,358,408,23.4
'2018-05-30 00:04:38.99',49.926,250,-1,43.1,585.0,442,358,408,23.4
'2018-05-30 00:04:40.00',49.927,254,-1,43.1,585.0,442,358,408,23.4
'2018-05-30 00:04:41.00',49.928,250,1,43.1,585.0,442,358,408,23.4
'2018-05-30 00:04:42.00',49.926,255,-1,43.1,584.9,442,358,408,23.4
'2018-05-30 00:04:43.00',49.925,250,1,43.1,584.9,442,358,408,23.4
'2018-05-30 00:04:44.00',49.923,251,1,43.1,584.9,441,358,408,23.4
'2018-05-30 00:04:45.00',49.920,251,-1,43.1,584.9,441,358,408,23.4
'2018-05-30 00:04:46.00',49.917,252,-2,43.1,584.9,442,358,408,23.4
'2018-05-30 00:04:47.00',49.915,252,1,43.0,584.9,442,358,408,23.4
'2018-05-30 00:04:48.00',49.912,252,1,43.0,584.9,442,358,408,23.4
'2018-05-30 00:04:49.00',49.911,249,3,43.0,584.9,442,358,408,23.4
'2018-05-30 00:04:49.99',49.911,250,1,43.0,584.9,442,358,408,23.4
'2018-05-30 00:04:51.00',49.910,251,-1,43.0,584.9,442,358,408,23.4
'2018-05-30 00:04:51.99',49.908,253,-1,43.0,584.9,442,358,408,23.4
'2018-05-30 00:04:53.00',49.906,253,3,43.0,584.9,442,358,408,23.4
'2018-05-30 00:04:54.00',49.906,257,0,43.0,584.8,442,358,408,23.4
'2018-05-30 00:04:55.00',49.906,250,0,43.0,584.8,442,358,408,23.4
'2018-05-30 00:04:56.00',49.904,249,0,43.0,584.8,442,358,408,23.4
'2018-05-30 00:04:57.00',49.903,252,-2,43.0,584.8,442,358,408,23.4
'2018-05-30 00:04:58.00',49.904,250,1,43.0,584.8,442,358,408,23.4
'2018-05-30 00:04:59.00',49.905,251,-1,43.0,584.8,442,358,408,23.4
'2018-05-30 00:05:00.00',49.907,248,3,43.0,584.8,442,358,408,23.4
'2018-05-30 00:05:01.00',49.908,251,1,43.0,584.8,442,358,408,23.5
'2018-05-30 00:05:02.00',49.910,253,-1,43.0,584.8,442,358,408,23.5
'2018-05-30 00:05:02.99',49.910,253,1,43.0,584.8,442,358,408,23.5
'2018-05-30 00:05:04.00',49.909,253,-2,42.9,584.7,441,358,408,23.5
'2018-05-30 00:05:04.99',49.909,254,1,42.9,584.7,441,358,408,23.5
'2018-05-30 00:05:06.00',49.908,251,1,42.9,584.7,441,358,408,23.5
'2018-05-30 00:05:07.00',49.910,250,0,42.9,584.7,441,358,408,23.5
'2018-05-30 00:05:08.00',49.912,253,-3,42.9,584.7,441,358,408,23.5
'2018-05-30 00:05:09.00',49.917,251,0,42.9,584.7,441,358,408,23.5
'2018-05-30 00:05:10.00',49.919,253,1,42.9,584.6,441,358,408,23.5
'2018-05-30 00:05:11.00',49.920,250,3,42.9,584.6,441,358,408,23.5
'2018-05-30 00:05:12.00',49.921,250,1,42.9,584.6,441,358,408,23.5
'2018-05-30 00:05:13.00',49.923,251,1,42.9,584.6,441,358,408,23.5
'2018-05-30 00:05:14.00',49.925,250,-2,42.9,584.6,441,358,408,23.5
'2018-05-30 00:05:15.00',49.928,253,1,42.9,584.6,441,358,408,23.5
'2018-05-30 00:05:15.99',49.930,252,2,42.9,584.6,442,358,408,23.5
'2018-05-30 00:05:17.00',49.932,255,-1,42.9,584.6,442,358,408,23.5
'2018-05-30 00:05:18.00',49.932,250,2,42.9,584.6,442,358,408,23.5
'2018-05-30 00:05:19.00',49.932,253,0,42.9,584.6,442,358,408,23.5
'2018-05-30 00:05:20.00',49.933,251,0,42.9,584.6,442,358,408,23.5
'2018-05-30 00:05:21.00',49.934,252,-1,42.9,584.5,442,358,408,23.5
'2018-05-30 00:05:22.00',49.934,253,-1,42.9,584.5,442,358,408,23.5
'2018-05-30 00:05:23.00',49.935,249,2,42.9,584.5,442,358,408,23.5
'2018-05-30 00:05:24.00',49.935,250,0,42.9,584.5,442,358,408,23.5
'2018-05-30 00:05:25.00',49.939,252,0,42.9,584.5,442,358,408,23.5
'2018-05-30 00:05:26.00',49.941,248,3,42.8,584.5,442,358,408,23.5
'2018-05-30 00:05:27.00',49.946,250,2,42.8,584.5,442,358,408,23.5
'2018-05-30 00:05:28.00',49.948,251,1,42.8,584.5,442,358,409,23.5
'2018-05-30 00:05:28.99',49.950,253,2,42.8,584.5,442,358,409,23.5
'2018-05-30 00:05:30.00',49.950,254,1,42.8,584.5,443,358,409,23.5
'2018-05-30 00:05:30.99',49.950,253,3,42.8,584.5,443,358,409,23.5
'2018-05-30 00:05:32.00',49.951,254,4,42.8,584.5,443,358,409,23.5
'2018-05-30 00:05:33.00',49.951,251,1,42.8,584.4,443,358,409,23.5
'2018-05-30 00:05:34.00',49.950,254,2,42.8,584.4,443,358,409,23.5
'2018-05-30 00:05:35.00',49.950,252,1,42.8,584.4,443,358,409,23.5
'2018-05-30 00:05:36.00',49.950,250,-1,42.8,584.4,443,358,409,23.5
'2018-05-30 00:05:37.00',49.950,253,-1,42.8,584.4,443,358,409,23.5
'2018-05-30 00:05:38.00',49.950,253,2,42.8,584.4,443,358,409,23.5
'2018-05-30 00:05:39.00',49.950,250,3,42.7,584.4,443,359,409,23.5
'2018-05-30 00:05:40.00',49.950,252,1,42.7,584.4,443,359,409,23.5
'2018-05-30 00:05:41.00',49.950,253,2,42.7,584.4,443,359,408,23.5
'2018-05-30 00:05:41.99',49.949,248,1,42.7,584.4,443,359,408,23.5
'2018-05-30 00:05:43.00',49.951,247,3,42.7,584.4,443,359,408,23.5
'2018-05-30 00:05:44.00',49.953,251,1,42.7,584.4,442,359,408,23.5
'2018-05-30 00:05:45.00',49.957,249,-1,42.7,584.3,442,358,408,23.5
'2018-05-30 00:05:46.00',49.958,252,0,42.7,584.3,442,358,408,23.5
'2018-05-30 00:05:47.00',49.961,251,-1,42.7,584.3,442,358,408,23.5
'2018-05-30 00:05:48.00',49.961,254,0,42.7,584.3,442,358,409,23.5
'2018-05-30 00:05:49.00',49.962,254,-1,42.7,584.3,442,358,409,23.5
'2018-05-30 00:05:50.00',49.963,252,3,42.7,584.3,442,358,409,23.5
'2018-05-30 00:05:51.00',49.963,253,2,42.7,584.3,442,358,409,23.5
'2018-05-30 00:05:52.00',49.963,254,-1,42.7,584.3,442,359,409,23.5
'2018-05-30 00:05:53.00',49.963,255,0,42.7,584.3,442,359,409,23.6
'2018-05-30 00:05:54.00',49.962,255,1,42.7,584.3,442,359,408,23.6
'2018-05-30 00:05:54.99',49.961,253,3,42.7,584.3,442,359,408,23.6
'2018-05-30 00:05:56.00',49.961,252,2,42.7,584.3,442,359,408,23.6
'2018-05-30 00:05:56.99',49.960,251,-1,42.7,584.2,443,359,408,23.6
'2018-05-30 00:05:58.00',49.960,250,-1,42.7,584.2,443,358,408,23.6
'2018-05-30 00:05:59.00',49.962,250,-1,42.7,584.2,443,358,408,23.6
'2018-05-30 00:06:00.00',49.963,250,-1,42.6,584.2,443,358,408,23.6
'2018-05-30 00:06:01.00',49.965,252,-3,42.6,584.2,443,358,408,23.6
'2018-05-30 00:06:02.00',49.964,253,1,42.6,584.2,443,358,408,23.6
'2018-05-30 00:06:03.00',49.963,253,-1,42.6,584.2,443,358,408,23.6
'2018-05-30 00:06:04.00',49.963,250,1,42.6,584.2,443,358,408,23.6
'2018-05-30 00:06:05.00',49.964,251,1,42.6,584.2,443,359,408,23.6
'2018-05-30 00:06:06.00',49.965,251,0,42.6,584.2,443,359,408,23.7
'2018-05-30 00:06:07.00',49.966,253,1,42.6,584.2,443,359,408,23.7
'2018-05-30 00:06:07.99',49.966,250,3,42.6,584.2,443,359,408,23.7
'2018-05-30 00:06:09.00',49.967,248,3,42.6,584.1,443,359,408,23.7
'2018-05-30 00:06:10.00',49.968,248,3,42.6,584.1,443,359,408,23.7
'2018-05-30 00:06:11.00',49.969,249,2,42.5,584.1,443,359,408,23.7
'2018-05-30 00:06:12.00',49.970,252,1,42.5,584.1,443,359,408,23.7
'2018-05-30 00:06:13.00',49.971,251,1,42.5,584.1,443,359,408,23.7
'2018-05-30 00:06:14.00',49.972,251,1,42.5,584.1,443,359,408,23.7
'2018-05-30 00:06:15.00',49.970,250,-1,42.5,584.1,443,359,408,23.7
'2018-05-30 00:06:16.00',49.967,252,-1,42.4,584.1,443,359,408,23.7
'2018-05-30 00:06:17.00',49.967,253,0,42.4,584.1,443,359,408,23.7
'2018-05-30 00:06:18.00',49.967,253,1,42.4,584.1,443,358,408,23.6
'2018-05-30 00:06:19.00',49.966,250,1,42.4,584.1,443,358,408,23.6
'2018-05-30 00:06:20.00',49.965,253,-1,42.4,584.1,443,358,408,23.6
'2018-05-30 00:06:20.99',49.965,254,0,42.4,584.0,443,358,408,23.6
'2018-05-30 00:06:22.00',49.966,255,0,42.4,584.0,443,358,408,23.6
'2018-05-30 00:06:23.00',49.968,253,1,42.4,584.0,443,358,408,23.6
'2018-05-30 00:06:24.00',49.969,250,1,42.4,584.0,443,359,408,23.6
'2018-05-30 00:06:25.00',49.971,252,1,42.4,584.0,443,359,408,23.6
'2018-05-30 00:06:26.00',49.973,252,2,42.4,584.0,443,359,408,23.6
'2018-05-30 00:06:27.00',49.974,252,0,42.3,584.0,443,359,408,23.6
'2018-05-30 00:06:28.00',49.972,251,0,42.3,584.0,443,359,408,23.6
'2018-05-30 00:06:29.00',49.971,250,-1,42.3,584.0,442,359,408,23.6
'2018-05-30 00:06:30.00',49.969,250,1,42.2,584.0,442,359,408,23.6
'2018-05-30 00:06:31.00',49.969,250,-1,42.2,584.0,442,359,408,23.6
'2018-05-30 00:06:31.99',49.969,253,-2,42.2,584.0,442,359,408,23.6
'2018-05-30 00:06:33.00',49.969,253,-3,42.2,583.9,442,359,408,23.6
'2018-05-30 00:06:33.99',49.969,250,2,42.2,583.9,442,359,407,23.6
'2018-05-30 00:06:35.00',49.969,248,3,42.2,583.9,442,359,407,23.6
'2018-05-30 00:06:36.00',49.968,248,3,42.2,583.9,442,359,407,23.6
'2018-05-30 00:06:37.00',49.966,248,2,42.2,583.9,442,359,407,23.6
'2018-05-30 00:06:38.00',49.965,250,-1,42.2,583.9,442,359,407,23.6
'2018-05-30 00:06:39.00',49.963,250,-1,42.2,583.9,442,359,407,23.6
'2018-05-30 00:06:40.00',49.963,252,1,42.2,583.9,442,359,407,23.6
'2018-05-30 00:06:41.00',49.964,250,-2,42.2,583.9,442,359,407,23.6
'2018-05-30 00:06:42.00',49.964,250,-3,42.2,583.9,442,359,407,23.6
'2018-05-30 00:06:43.00',49.966,253,0,42.2,583.9,442,359,407,23.6
'2018-05-30 00:06:44.00',49.967,253,3,42.1,583.8,442,359,407,23.6
'2018-05-30 00:06:44.99',49.968,253,2,42.1,583.8,442,359,407,23.6
'2018-05-30 00:06:46.00',49.972,252,2,42.1,583.8,442,359,408,23.6
'2018-05-30 00:06:47.00',49.977,255,-1,42.1,583.8,442,359,408,23.6
'2018-05-30 00:06:48.00',49.979,254,-3,42.1,583.8,442,359,408,23.6
'2018-05-30 00:06:49.00',49.979,255,0,42.1,583.8,442,359,408,23.6
'2018-05-30 00:06:50.00',49.979,255,0,42.1,583.8,442,359,408,23.6
'2018-05-30 00:06:51.00',49.979,251,3,42.1,583.8,442,359,408,23.6
'2018-05-30 00:06:52.00',49.980,252,2,42.1,583.8,443,359,408,23.6
'2018-05-30 00:06:53.00',49.980,251,2,42.1,583.8,443,359,407,23.6
'2018-05-30 00:06:54.00',49.982,251,3,42.1,583.8,443,359,407,23.6
'2018-05-30 00:06:55.00',49.983,252,0,42.1,583.8,443,359,407,23.6
'2018-05-30 00:06:56.00',49.982,253,0,42.1,583.7,443,359,407,23.6
'2018-05-30 00:06:57.00',49.982,251,-1,42.1,583.7,443,359,407,23.6
'2018-05-30 00:06:57.99',49.982,250,0,42.0,583.7,443,359,407,23.6
'2018-05-30 00:06:59.00',49.982,250,0,42.0,583.7,442,359,407,23.6
'2018-05-30 00:06:59.99',49.982,252,0,42.0,583.7,442,359,407,23.6
'2018-05-30 00:07:01.00',49.984,250,0,42.0,583.7,442,359,407,23.6
'2018-05-30 00:07:02.00',49.984,250,-1,42.0,583.7,442,359,407,23.6
'2018-05-30 00:07:03.00',49.984,250,0,42.0,583.7,442,359,407,23.6
'2018-05-30 00:07:04.00',49.984,248,-3,42.0,583.7,442,359,407,23.6
'2018-05-30 00:07:05.00',49.983,250,-1,42.0,583.7,443,359,407,23.6
'2018-05-30 00:07:06.00',49.983,251,-2,42.0,583.7,443,359,407,23.6
'2018-05-30 00:07:07.00',49.983,252,-2,42.0,583.6,442,359,407,23.6
'2018-05-30 00:07:08.00',49.982,253,-4,42.0,583.6,442,359,407,23.6
'2018-05-30 00:07:09.00',49.981,253,-1,42.0,583.6,442,359,407,23.6
'2018-05-30 00:07:10.00',49.979,252,-1,42.0,583.6,442,359,407,23.6
'2018-05-30 00:07:10.99',49.979,250,1,42.0,583.6,442,359,407,23.6
'2018-05-30 00:07:12.00',49.981,250,0,42.0,583.6,442,359,407,23.6
'2018-05-30 00:07:13.00',49.984,252,1,42.0,583.6,442,359,407,23.6
'2018-05-30 00:07:14.00',49.986,250,1,41.9,583.6,442,359,407,23.6
'2018-05-30 00:07:15.00',49.988,252,0,41.9,583.6,442,359,407,23.6
'2018-05-30 00:07:16.00',49.990,251,1,41.9,583.6,442,359,407,23.6
'2018-05-30 00:07:17.00',49.991,250,2,41.9,583.6,442,359,407,23.6
'2018-05-30 00:07:18.00',49.992,250,0,41.9,583.6,441,359,408,23.6
'2018-05-30 00:07:19.00',49.993,252,1,41.9,583.6,441,359,408,23.6
'2018-05-30 00:07:20.00',49.993,250,1,41.9,583.5,442,359,408,23.6
'2018-05-30 00:07:21.00',49.992,252,1,41.9,583.5,442,359,408,23.6
'2018-05-30 00:07:22.00',49.991,252,-1,41.9,583.5,442,359,408,23.6
'2018-05-30 00:07:23.00',49.989,254,0,41.9,583.5,442,359,408,23.6
'2018-05-30 00:07:23.99',49.987,252,3,41.9,583.5,442,359,407,23.6
'2018-05-30 00:07:25.00',49.985,255,1,41.9,583.5,442,359,407,23.6
'2018-05-30 00:07:25.99',49.984,250,2,41.9,583.5,442,359,407,23.6
'2018-05-30 00:07:27.00',49.983,250,3,41.9,583.5,442,359,407,23.6
'2018-05-30 00:07:28.00',49.982,250,2,41.9,583.5,442,359,407,23.6
'2018-05-30 00:07:29.00',49.981,250,1,41.9,583.5,442,359,407,23.6
'2018-05-30 00:07:30.00',49.980,250,-1,41.9,583.5,442,359,407,23.6
'2018-05-30 00:07:31.00',49.979,250,1,41.9,583.5,442,359,407,23.6
'2018-05-30 00:07:32.00',49.978,250,-1,41.9,583.5,443,359,407,23.6
'2018-05-30 00:07:33.00',49.978,252,0,41.9,583.5,443,359,407,23.6
'2018-05-30 00:07:34.00',49.977,250,-1,41.9,583.4,443,359,407,23.6
'2018-05-30 00:07:35.00',49.975,250,-3,41.9,583.4,443,359,407,23.6
'2018-05-30 00:07:36.00',49.974,252,-1,41.9,583.4,443,359,407,23.6
'2018-05-30 00:07:36.99',49.972,253,-3,41.8,583.4,443,359,407,23.6
'2018-05-30 00:07:38.00',49.972,253,-1,41.8,583.4,443,359,407,23.6
'2018-05-30 00:07:39.00',49.972,252,-2,41.8,583.4,443,359,407,23.6
'2018-05-30 00:07:40.00',49.970,248,2,41.8,583.4,443,359,407,23.6
'2018-05-30 00:07:41.00',49.969,248,4,41.8,583.4,443,359,407,23.6
'2018-05-30 00:07:42.00',49.969,250,0,41.8,583.4,443,359,407,23.6
'2018-05-30 00:07:43.00',49.971,250,1,41.8,583.4,443,359,407,23.6
'2018-05-30 00:07:44.00',49.971,250,0,41.8,583.4,443,359,408,23.6
'2018-05-30 00:07:45.00',49.971,249,0,41.8,583.4,442,359,408,23.6
'2018-05-30 00:07:46.00',49.970,250,1,41.8,583.3,442,359,408,23.6
'2018-05-30 00:07:47.00',49.969,250,-1,41.8,583.3,443,359,408,23.6
'2018-05-30 00:07:48.00',49.969,252,-1,41.8,583.3,443,359,408,23.6
'2018-05-30 00:07:49.00',49.970,253,-1,41.8,583.3,443,359,408,23.6
'2018-05-30 00:07:49.99',49.970,254,0,41.8,583.3,443,359,406,23.6
'2018-05-30 00:07:51.00',49.971,250,0,41.7,583.3,443,359,406,23.6
'2018-05-30 00:07:51.99',49.972,250,0,41.7,583.3,443,359,406,23.6
'2018-05-30 00:07:53.00',49.972,253,1,41.7,583.3,443,359,406,23.6
'2018-05-30 00:07:54.00',49.972,255,0,41.7,583.3,443,359,406,23.6
'2018-05-30 00:07:55.00',49.972,254,0,41.7,583.3,443,359,406,23.6
'2018-05-30 00:07:56.00',49.973,254,1,41.7,583.3,443,359,406,23.6
'2018-05-30 00:07:57.00',49.973,253,2,41.7,583.3,443,359,407,23.6
'2018-05-30 00:07:58.00',49.974,251,3,41.7,583.2,443,359,407,23.6
'2018-05-30 00:07:59.00',49.975,249,2,41.7,583.2,443,359,407,23.6
'2018-05-30 00:08:00.00',49.976,251,0,41.7,583.2,443,359,407,23.6
'2018-05-30 00:08:00.99',49.977,251,-1,41.7,583.2,443,359,407,23.6
'2018-05-30 00:08:02.00',49.976,252,0,41.7,583.2,443,359,407,23.6
'2018-05-30 00:08:02.99',49.976,251,-1,41.7,583.2,443,359,407,23.6
'2018-05-30 00:08:04.00',49.977,251,-1,41.7,583.2,443,359,407,23.6
'2018-05-30 00:08:05.00',49.978,250,-1,41.7,583.2,443,359,407,23.6
'2018-05-30 00:08:06.00',49.980,249,-1,41.7,583.2,443,359,407,23.6
'2018-05-30 00:08:07.00',49.983,250,-2,41.7,583.2,443,359,407,23.6
'2018-05-30 00:08:08.00',49.984,253,-2,41.7,583.2,443,359,407,23.6
'2018-05-30 00:08:09.00',49.984,253,-3,41.7,583.2,443,359,407,23.6
'2018-05-30 00:08:10.00',49.983,253,-1,41.7,583.1,443,359,407,23.6
'2018-05-30 00:08:11.00',49.981,253,0,41.7,583.1,443,359,407,23.6
'2018-05-30 00:08:12.00',49.978,252,-1,41.6,583.1,444,359,407,23.6
'2018-05-30 00:08:13.00',49.972,252,2,41.6,583.1,444,359,407,23.6
'2018-05-30 00:08:13.99',49.969,251,2,41.6,583.1,444,359,407,23.6
'2018-05-30 00:08:15.00',49.966,250,0,41.6,583.1,444,359,407,23.6
'2018-05-30 00:08:16.00',49.963,252,1,41.6,583.1,444,359,407,23.6
'2018-05-30 00:08:17.00',49.961,248,1,41.6,583.0,444,359,407,23.6
'2018-05-30 00:08:18.00',49.959,248,1,41.6,583.0,444,359,407,23.6
'2018-05-30 00:08:19.00',49.957,248,1,41.6,583.0,444,359,407,23.6
'2018-05-30 00:08:20.00',49.955,250,2,41.5,583.0,443,359,407,23.6
'2018-05-30 00:08:21.00',49.953,252,1,41.5,583.0,443,359,407,23.6
'2018-05-30 00:08:22.00',49.949,251,-1,41.5,583.0,443,359,407,23.6
'2018-05-30 00:08:23.00',49.947,254,-1,41.5,583.0,443,359,408,23.6
'2018-05-30 00:08:24.00',49.946,254,0,41.5,583.0,443,359,408,23.6
'2018-05-30 00:08:25.00',49.945,251,3,41.5,582.9,443,359,408,23.6
'2018-05-30 00:08:26.00',49.944,254,-1,41.4,582.9,443,359,408,23.6
'2018-05-30 00:08:26.99',49.944,253,0,41.4,582.9,443,359,408,23.6
'2018-05-30 00:08:28.00',49.945,252,1,41.4,582.9,443,359,408,23.6
'2018-05-30 00:08:28.99',49.946,251,-1,41.4,582.9,444,359,408,23.6
'2018-05-30 00:08:30.00',49.948,250,1,41.4,582.9,444,359,407,23.6
'2018-05-30 00:08:31.00',49.949,250,-1,41.4,582.9,444,359,407,23.6
'2018-05-30 00:08:32.00',49.950,253,-3,41.4,582.9,444,359,407,23.6
'2018-05-30 00:08:33.00',49.951,253,-1,41.4,582.9,444,359,407,23.6
'2018-05-30 00:08:34.00',49.952,250,2,41.4,582.9,444,359,407,23.6
'2018-05-30 00:08:35.00',49.953,250,-1,41.4,582.9,443,359,407,23.6
'2018-05-30 00:08:36.00',49.953,250,-1,41.4,582.9,443,359,407,23.6
'2018-05-30 00:08:37.00',49.954,249,2,41.4,582.8,443,359,407,23.6
'2018-05-30 00:08:38.00',49.954,248,2,41.3,582.8,443,359,407,23.6
'2018-05-30 00:08:39.00',49.956,248,1,41.3,582.8,443,359,407,23.6
'2018-05-30 00:08:39.99',49.958,250,1,41.2,582.8,443,359,407,23.6
'2018-05-30 00:08:41.00',49.959,252,0,41.2,582.8,443,359,407,23.6
'2018-05-30 00:08:42.00',49.960,251,-1,41.2,582.8,443,359,407,23.6
'2018-05-30 00:08:43.00',49.962,250,-1,41.2,582.8,443,359,407,23.6
'2018-05-30 00:08:44.00',49.963,253,0,41.2,582.8,443,359,407,23.6
'2018-05-30 00:08:45.00',49.964,255,1,41.2,582.8,443,359,407,23.6
'2018-05-30 00:08:46.00',49.963,251,1,41.2,582.8,443,359,407,23.6
'2018-05-30 00:08:47.00',49.962,250,-1,41.2,582.8,443,359,407,23.6
'2018-05-30 00:08:48.00',49.961,252,1,41.2,582.8,443,359,407,23.6
'2018-05-30 00:08:49.00',49.959,253,1,41.2,582.7,443,359,407,23.7
'2018-05-30 00:08:50.00',49.957,252,0,41.2,582.7,443,359,407,23.7
'2018-05-30 00:08:51.00',49.957,253,-3,41.2,582.7,443,359,407,23.7
'2018-05-30 00:08:52.00',49.956,253,-4,41.2,582.7,443,359,407,23.7
'2018-05-30 00:08:52.99',49.955,252,0,41.2,582.7,443,359,407,23.7
'2018-05-30 00:08:54.00',49.955,251,1,41.1,582.7,443,359,407,23.7
'2018-05-30 00:08:54.99',49.955,251,0,41.1,582.7,443,359,407,23.7
'2018-05-30 00:08:56.00',49.953,252,0,41.1,582.7,443,359,407,23.7
'2018-05-30 00:08:57.00',49.953,253,0,41.1,582.7,443,359,407,23.7
'2018-05-30 00:08:58.00',49.953,248,3,41.1,582.7,443,359,407,23.7
'2018-05-30 00:08:59.00',49.953,249,-1,41.1,582.7,443,359,407,23.7
'2018-05-30 00:09:00.00',49.953,250,1,41.1,582.7,443,359,407,23.7
'2018-05-30 00:09:01.00',49.954,250,-1,41.1,582.7,443,359,406,23.7
'2018-05-30 00:09:02.00',49.956,250,-2,41.1,582.7,443,359,406,23.7
'2018-05-30 00:09:03.00',49.958,254,0,41.1,582.7,443,359,406,23.7
'2018-05-30 00:09:04.00',49.958,255,0,41.1,582.7,443,359,406,23.7
'2018-05-30 00:09:05.00',49.958,253,1,41.1,582.7,444,359,406,23.7
'2018-05-30 00:09:05.99',49.958,252,-1,41.0,582.7,444,359,406,23.7
'2018-05-30 00:09:07.00',49.959,254,2,41.0,582.7,444,359,407,23.7
'2018-05-30 00:09:08.00',49.960,251,1,41.0,582.7,444,359,407,23.7
'2018-05-30 00:09:09.00',49.962,252,1,41.0,582.6,444,359,407,23.7
'2018-05-30 00:09:10.00',49.964,250,3,41.0,582.6,444,359,407,23.7
'2018-05-30 00:09:11.00',49.966,250,0,41.0,582.6,444,359,407,23.7
'2018-05-30 00:09:12.00',49.966,251,-1,41.0,582.6,444,359,407,23.7
'2018-05-30 00:09:13.00',49.967,251,1,41.0,582.6,444,359,407,23.7
'2018-05-30 00:09:14.00',49.967,250,-1,41.0,582.6,444,359,406,23.7
'2018-05-30 00:09:15.00',49.967,250,-3,41.0,582.6,444,359,406,23.7
'2018-05-30 00:09:16.00',49.967,254,-2,41.0,582.6,444,359,406,23.7
'2018-05-30 00:09:17.00',49.966,253,0,41.0,582.6,444,359,406,23.8
'2018-05-30 00:09:18.00',49.967,253,-4,41.0,582.6,444,359,406,23.8
'2018-05-30 00:09:18.99',49.968,251,3,41.0,582.6,444,359,407,23.8
'2018-05-30 00:09:20.00',49.969,250,3,41.0,582.6,444,359,407,23.8
'2018-05-30 00:09:20.99',49.971,250,1,41.0,582.6,444,359,407,23.8
'2018-05-30 00:09:22.00',49.974,252,-1,40.9,582.5,444,359,407,23.8
'2018-05-30 00:09:23.00',49.977,252,0,40.9,582.5,444,359,407,23.8
'2018-05-30 00:09:24.00',49.979,252,2,40.9,582.5,444,359,407,23.8
'2018-05-30 00:09:25.00',49.981,250,1,40.9,582.5,444,359,407,23.8
'2018-05-30 00:09:26.00',49.982,247,2,40.9,582.5,444,359,406,23.8
'2018-05-30 00:09:27.00',49.984,248,2,40.9,582.5,444,359,406,23.8
'2018-05-30 00:09:28.00',49.986,248,2,40.9,582.5,444,359,406,23.8
'2018-05-30 00:09:29.00',49.987,247,0,40.9,582.5,444,359,406,23.8
'2018-05-30 00:09:30.00',49.988,249,3,40.9,582.5,444,359,406,23.8
'2018-05-30 00:09:31.00',49.988,249,1,40.9,582.5,444,359,407,23.8
'2018-05-30 00:09:31.99',49.988,248,1,40.9,582.5,444,359,407,23.8
'2018-05-30 00:09:33.00',49.988,248,0,40.9,582.5,444,359,407,23.8
'2018-05-30 00:09:34.00',49.987,250,0,40.9,582.4,444,359,407,23.8
'2018-05-30 00:09:35.00',49.986,249,0,40.9,582.4,444,359,407,23.8
'2018-05-30 00:09:36.00',49.985,250,1,40.9,582.4,444,359,407,23.8
'2018-05-30 00:09:37.00',49.984,250,1,40.9,582.4,443,359,407,23.8
'2018-05-30 00:09:38.00',49.985,250,1,40.9,582.4,443,359,407,23.8
'2018-05-30 00:09:39.00',49.986,250,-1,40.9,582.4,443,359,407,23.8
'2018-05-30 00:09:40.00',49.987,248,1,40.9,582.4,443,359,407,23.8
'2018-05-30 00:09:41.00',49.988,250,-3,40.9,582.4,443,359,407,23.8
'2018-05-30 00:09:42.00',49.987,252,-2,40.9,582.3,443,359,407,23.8
'2018-05-30 00:09:42.99',49.987,252,-2,40.9,582.3,443,359,407,23.8
'2018-05-30 00:09:44.00',49.986,252,-2,40.9,582.3,443,359,407,23.8
'2018-05-30 00:09:44.99',49.986,252,-1,40.8,582.3,443,359,406,23.8
'2018-05-30 00:09:46.00',49.985,252,-3,40.8,582.3,443,359,406,23.8
'2018-05-30 00:09:47.00',49.984,254,1,40.8,582.3,443,359,406,23.8
'2018-05-30 00:09:48.00',49.982,253,2,40.8,582.3,443,359,406,23.8
'2018-05-30 00:09:49.00',49.982,252,2,40.8,582.3,443,359,406,23.8
'2018-05-30 00:09:50.00',49.982,253,1,40.8,582.3,443,359,406,23.8
'2018-05-30 00:09:51.00',49.982,250,1,40.8,582.3,443,359,406,23.8
'2018-05-30 00:09:52.00',49.983,250,1,40.8,582.3,443,359,406,23.8
'2018-05-30 00:09:53.00',49.985,250,0,40.8,582.3,443,359,406,23.8
'2018-05-30 00:09:54.00',49.988,252,-1,40.8,582.2,443,359,406,23.8
'2018-05-30 00:09:55.00',49.992,249,-1,40.8,582.2,443,359,406,23.8
'2018-05-30 00:09:55.99',49.996,250,-1,40.8,582.2,443,359,406,23.8
'2018-05-30 00:09:57.00',50.001,252,-1,40.8,582.2,442,359,406,23.8
'2018-05-30 00:09:57.99',50.005,250,0,40.8,582.2,442,359,406,23.8
'2018-05-30 00:09:59.00',50.008,250,1,40.8,582.2,443,359,406,23.8
'2018-05-30 00:10:00.00',50.010,250,-1,40.8,582.2,443,359,406,23.8
'2018-05-30 00:10:01.00',50.012,250,-1,40.7,582.2,443,359,406,23.9
'2018-05-30 00:10:02.00',50.013,251,2,40.7,582.2,443,359,406,23.9
'2018-05-30 00:10:03.00',50.012,250,1,40.7,582.1,443,360,406,23.9
'2018-05-30 00:10:04.00',50.011,251,3,40.7,582.1,443,360,406,23.9
'2018-05-30 00:10:05.00',50.008,252,1,40.7,582.1,443,360,406,23.9
'2018-05-30 00:10:06.00',50.006,247,1,40.7,582.1,443,360,406,23.9
'2018-05-30 00:10:07.00',50.004,250,1,40.7,582.1,443,360,406,23.9
'2018-05-30 00:10:08.00',50.004,252,-25,40.7,582.1,443,360,406,23.9
'2018-05-30 00:10:08.99',50.002,255,28,40.7,582.1,444,359,406,23.9
'2018-05-30 00:10:10.00',50.000,253,1,40.7,582.1,444,359,406,23.9
'2018-05-30 00:10:11.00',49.999,254,-1,40.7,582.1,443,359,406,23.9
'2018-05-30 00:10:12.00',49.997,252,2,40.7,582.1,443,359,406,23.9
'2018-05-30 00:10:13.00',49.995,253,0,40.7,582.1,443,359,406,23.9
'2018-05-30 00:10:14.00',49.995,253,1,40.7,582.1,443,359,406,23.9
'2018-05-30 00:10:15.00',49.993,249,3,40.7,582.0,443,359,406,23.9
'2018-05-30 00:10:16.00',49.993,250,1,40.7,582.0,443,359,406,23.9
'2018-05-30 00:10:17.00',49.993,250,2,40.7,582.0,443,359,406,23.9
'2018-05-30 00:10:18.00',49.993,251,2,40.7,582.0,443,359,407,23.9
'2018-05-30 00:10:19.00',49.992,250,1,40.7,582.0,443,359,407,23.9
'2018-05-30 00:10:20.00',49.992,249,0,40.7,582.0,443,359,407,23.9
'2018-05-30 00:10:21.00',49.994,249,2,40.7,582.0,443,359,407,23.9
'2018-05-30 00:10:21.99',49.996,252,1,40.7,582.0,443,359,407,23.9
'2018-05-30 00:10:23.00',50.000,251,2,40.6,582.0,443,359,407,23.9
'2018-05-30 00:10:23.99',50.004,250,3,40.6,582.0,444,359,407,23.9
'2018-05-30 00:10:25.00',50.009,250,0,40.6,582.0,444,359,407,23.9
'2018-05-30 00:10:26.00',50.011,250,2,40.6,582.0,444,359,407,23.9
'2018-05-30 00:10:27.00',50.013,253,2,40.6,582.0,444,359,407,23.9
'2018-05-30 00:10:28.00',50.015,252,1,40.6,582.0,444,359,407,23.9
'2018-05-30 00:10:29.00',50.016,255,3,40.6,582.0,444,359,407,23.9
'2018-05-30 00:10:30.00',50.017,255,-1,40.5,581.9,444,359,407,23.9
'2018-05-30 00:10:31.00',50.019,255,0,40.5,581.9,444,359,407,23.9
'2018-05-30 00:10:32.00',50.021,254,-2,40.5,581.9,444,359,406,23.9
'2018-05-30 00:10:33.00',50.023,254,1,40.5,581.9,444,359,406,23.9
'2018-05-30 00:10:34.00',50.023,251,2,40.5,581.9,444,359,406,23.9
'2018-05-30 00:10:34.99',50.023,250,0,40.4,581.9,444,360,406,23.9
'2018-05-30 00:10:36.00',50.023,253,3,40.4,581.9,444,360,406,23.9
'2018-05-30 00:10:37.00',50.024,253,2,40.4,581.9,444,360,406,23.9
'2018-05-30 00:10:38.00',50.025,253,0,40.4,581.9,444,360,406,23.9
'2018-05-30 00:10:39.00',50.026,254,-3,40.4,581.9,444,360,406,23.9
'2018-05-30 00:10:40.00',50.027,250,-3,40.4,581.9,444,360,406,23.9
'2018-05-30 00:10:41.00',50.029,250,-2,40.4,581.9,444,360,406,23.9
'2018-05-30 00:10:42.00',50.031,250,-1,40.4,581.9,444,359,406,23.9
'2018-05-30 00:10:43.00',50.030,250,1,40.4,581.9,444,359,406,23.9
'2018-05-30 00:10:44.00',50.028,249,-1,40.4,581.9,444,359,406,23.9
'2018-05-30 00:10:45.00',50.027,250,-1,40.4,581.9,444,359,406,23.9
'2018-05-30 00:10:46.00',50.025,252,1,40.3,581.9,443,359,406,23.9
'2018-05-30 00:10:47.00',50.023,250,1,40.3,581.8,443,359,406,23.9
'2018-05-30 00:10:47.99',50.022,252,3,40.3,581.8,443,359,406,23.9
'2018-05-30 00:10:49.00',50.021,250,1,40.3,581.8,443,359,406,23.9
'2018-05-30 00:10:49.99',50.021,252,3,40.2,581.8,444,359,406,23.9
'2018-05-30 00:10:51.00',50.020,252,-1,40.2,581.8,444,359,408,23.9
'2018-05-30 00:10:52.00',50.019,251,1,40.2,581.8,444,359,408,23.9
'2018-05-30 00:10:53.00',50.019,255,0,40.2,581.8,444,359,408,23.8
'2018-05-30 00:10:54.00',50.018,252,-1,40.2,581.8,444,359,408,23.8
'2018-05-30 00:10:55.00',50.015,253,1,40.2,581.8,444,360,408,23.8
'2018-05-30 00:10:56.00',50.013,248,2,40.2,581.8,444,360,408,23.8
'2018-05-30 00:10:57.00',50.011,248,0,40.2,581.8,444,360,408,23.8
'2018-05-30 00:10:58.00',50.010,248,1,40.2,581.8,444,360,406,23.8
'2018-05-30 00:10:59.00',50.011,248,1,40.2,581.7,444,360,406,23.8
'2018-05-30 00:11:00.00',50.011,248,0,40.2,581.7,444,360,406,23.8
'2018-05-30 00:11:00.99',50.012,249,1,40.2,581.7,444,360,406,23.8
'2018-05-30 00:11:02.00',50.013,248,1,40.2,581.7,444,360,406,23.8
'2018-05-30 00:11:03.00',50.016,250,2,40.1,581.7,444,360,407,23.8
'2018-05-30 00:11:04.00',50.017,251,0,40.1,581.7,444,360,407,23.8
'2018-05-30 00:11:05.00',50.018,253,-1,40.1,581.7,444,360,407,23.8
'2018-05-30 00:11:06.00',50.018,253,1,40.1,581.7,443,360,407,23.8
'2018-05-30 00:11:07.00',50.019,252,1,40.1,581.7,443,360,407,23.8
'2018-05-30 00:11:08.00',50.019,251,1,40.1,581.7,443,360,407,23.8
'2018-05-30 00:11:09.00',50.018,250,0,40.1,581.7,443,360,407,23.8
'2018-05-30 00:11:10.00',50.018,251,1,40.1,581.7,444,360,406,23.8
'2018-05-30 00:11:11.00',50.018,250,1,40.1,581.6,444,360,406,23.8
'2018-05-30 00:11:11.99',50.016,252,0,40.1,581.6,444,360,406,23.8
'2018-05-30 00:11:13.00',50.013,254,-1,40.1,581.6,444,360,406,23.8
'2018-05-30 00:11:13.99',50.009,253,-3,40.0,581.6,444,359,406,23.8
'2018-05-30 00:11:15.00',50.007,253,-3,40.0,581.6,444,359,406,23.8
'2018-05-30 00:11:16.00',50.004,253,-2,40.0,581.6,444,359,407,23.8
'2018-05-30 00:11:17.00',50.001,253,-2,40.0,581.6,444,359,407,23.8
'2018-05-30 00:11:18.00',49.999,254,15,40.0,581.6,444,359,407,23.8
'2018-05-30 00:11:19.00',49.998,252,-3,40.0,581.6,444,359,407,23.8
'2018-05-30 00:11:20.00',49.998,252,-19,40.0,581.6,444,359,407,23.8
'2018-05-30 00:11:21.00',49.999,252,-18,40.0,581.6,444,359,407,23.8
'2018-05-30 00:11:22.00',49.999,255,17,40.0,581.6,444,359,407,23.8
'2018-05-30 00:11:23.00',49.999,254,0,40.0,581.5,444,359,408,23.8
'2018-05-30 00:11:24.00',50.000,253,-4,40.0,581.5,444,359,408,23.7
'2018-05-30 00:11:24.99',50.001,254,-2,40.0,581.5,444,359,408,23.7
'2018-05-30 00:11:26.00',50.004,253,-2,40.0,581.5,444,359,408,23.7
'2018-05-30 00:11:26.99',50.008,253,-3,40.0,581.5,444,359,408,23.7
'2018-05-30 00:11:28.00',50.012,252,-3,40.0,581.5,444,359,408,23.7
'2018-05-30 00:11:29.00',50.013,252,-3,40.0,581.5,444,359,407,23.7
'2018-05-30 00:11:30.00',50.014,249,-1,40.0,581.5,444,359,407,23.7
'2018-05-30 00:11:31.00',50.014,250,-1,40.0,581.5,444,359,407,23.7
'2018-05-30 00:11:32.00',50.015,250,-1,39.9,581.5,444,359,407,23.7
'2018-05-30 00:11:33.00',50.015,250,-1,39.9,581.5,444,359,407,23.7
'2018-05-30 00:11:34.00',50.012,252,0,39.9,581.5,444,359,407,23.7
'2018-05-30 00:11:35.00',50.000,250,-1,39.9,581.5,444,359,407,23.7
'2018-05-30 00:11:36.00',49.986,250,1,39.9,581.4,444,359,407,23.7
'2018-05-30 00:11:37.00',49.970,250,-1,39.9,581.4,444,359,407,23.7
'2018-05-30 00:11:37.99',49.955,253,-1,39.9,581.4,444,359,407,23.7
'2018-05-30 00:11:39.00',49.946,253,-1,39.9,581.4,444,359,407,23.7
'2018-05-30 00:11:40.00',49.938,250,1,39.9,581.4,444,359,407,23.7
'2018-05-30 00:11:41.00',49.930,252,2,39.9,581.4,444,359,407,23.7
'2018-05-30 00:11:42.00',49.926,250,2,39.9,581.4,445,359,408,23.7
'2018-05-30 00:11:43.00',49.925,248,1,39.9,581.4,445,359,408,23.7
'2018-05-30 00:11:44.00',49.925,252,1,39.9,581.4,445,359,408,23.7
'2018-05-30 00:11:45.00',49.927,250,-1,39.9,581.4,445,359,408,23.7
'2018-05-30 00:11:46.00',49.930,254,-1,39.9,581.4,445,359,408,23.7
'2018-05-30 00:11:47.00',49.932,253,1,39.9,581.3,445,359,408,23.7
'2018-05-30 00:11:48.00',49.935,252,0,39.9,581.3,445,359,406,23.7
'2018-05-30 00:11:49.00',49.939,251,-1,39.9,581.3,445,359,406,23.7
'2018-05-30 00:11:50.00',49.941,251,1,39.9,581.3,444,359,406,23.7
'2018-05-30 00:11:50.99',49.945,250,-1,39.9,581.3,444,359,406,23.7
'2018-05-30 00:11:52.00',49.947,250,-1,39.8,581.3,444,359,406,23.7
'2018-05-30 00:11:52.99',49.947,249,0,39.8,581.3,444,359,406,23.7
'2018-05-30 00:11:54.00',49.947,252,-3,39.8,581.3,444,359,406,23.7
'2018-05-30 00:11:55.00',49.945,250,0,39.8,581.3,444,359,407,23.7
'2018-05-30 00:11:56.00',49.943,251,2,39.8,581.3,444,359,407,23.7
'2018-05-30 00:11:57.00',49.940,253,2,39.8,581.3,444,359,407,23.6
'2018-05-30 00:11:58.00',49.938,251,1,39.8,581.3,444,359,407,23.6
'2018-05-30 00:11:59.00',49.936,248,1,39.8,581.3,444,359,407,23.6
'2018-05-30 00:12:00.00',49.932,250,1,39.8,581.3,444,359,407,23.6
'2018-05-30 00:12:01.00',49.929,250,0,39.8,581.2,444,359,408,23.5
'2018-05-30 00:12:02.00',49.927,252,1,39.8,581.2,444,359,408,23.5
'2018-05-30 00:12:03.00',49.926,247,-1,39.8,581.2,444,359,408,23.5
'2018-05-30 00:12:03.99',49.927,248,0,39.8,581.2,444,359,408,23.5
'2018-05-30 00:12:05.00',49.928,251,1,39.8,581.2,444,359,408,23.5
'2018-05-30 00:12:06.00',49.928,253,-1,39.8,581.2,444,359,408,23.5
'2018-05-30 00:12:07.00',49.928,254,1,39.8,581.2,444,359,408,23.5
'2018-05-30 00:12:08.00',49.929,252,1,39.8,581.2,444,359,407,23.5
'2018-05-30 00:12:09.00',49.929,255,-1,39.8,581.2,444,359,407,23.5
'2018-05-30 00:12:10.00',49.930,252,1,39.8,581.2,444,359,407,23.5
'2018-05-30 00:12:11.00',49.931,252,0,39.8,581.2,444,359,407,23.5
'2018-05-30 00:12:12.00',49.931,251,0,39.8,581.2,444,359,407,23.5
'2018-05-30 00:12:13.00',49.931,251,-3,39.7,581.1,444,359,407,23.5
'2018-05-30 00:12:14.00',49.930,254,-1,39.7,581.1,444,359,407,23.5
'2018-05-30 00:12:15.00',49.928,250,0,39.7,581.1,444,359,408,23.5
'2018-05-30 00:12:16.00',49.926,252,1,39.7,581.1,444,359,408,23.5
'2018-05-30 00:12:16.99',49.925,248,3,39.7,581.1,444,359,408,23.5
'2018-05-30 00:12:18.00',49.923,250,0,39.7,581.1,444,359,408,23.5
'2018-05-30 00:12:18.99',49.921,250,-1,39.7,581.1,444,359,408,23.5
'2018-05-30 00:12:20.00',49.919,252,-1,39.7,581.1,444,359,408,23.5
'2018-05-30 00:12:21.00',49.918,253,-1,39.7,581.1,444,359,407,23.5
'2018-05-30 00:12:22.00',49.917,254,-1,39.7,581.1,444,359,407,23.5
'2018-05-30 00:12:23.00',49.916,252,2,39.7,581.1,444,359,407,23.5
'2018-05-30 00:12:24.00',49.916,251,-1,39.7,581.1,444,359,407,23.5
'2018-05-30 00:12:25.00',49.916,250,-1,39.7,581.0,444,359,407,23.5
'2018-05-30 00:12:26.00',49.915,253,-3,39.7,581.0,444,359,407,23.5
'2018-05-30 00:12:27.00',49.915,252,1,39.7,581.0,444,359,407,23.5
'2018-05-30 00:12:28.00',49.915,253,1,39.7,581.0,444,359,408,23.5
'2018-05-30 00:12:29.00',49.915,253,2,39.7,581.0,444,359,408,23.5
'2018-05-30 00:12:29.99',49.917,249,1,39.7,581.0,444,359,408,23.5
'2018-05-30 00:12:31.00',49.919,250,-1,39.7,581.0,444,359,408,23.5
'2018-05-30 00:12:32.00',49.922,253,-2,39.7,581.0,444,359,408,23.5
'2018-05-30 00:12:33.00',49.923,253,0,39.6,581.0,444,359,408,23.5
'2018-05-30 00:12:34.00',49.924,253,2,39.6,581.0,445,359,409,23.5
'2018-05-30 00:12:35.00',49.925,252,1,39.6,581.0,445,359,409,23.5
'2018-05-30 00:12:36.00',49.926,249,1,39.6,581.0,445,359,409,23.5
'2018-05-30 00:12:37.00',49.927,250,-2,39.6,581.0,444,359,409,23.5
'2018-05-30 00:12:38.00',49.928,250,-1,39.6,580.9,444,359,409,23.5
'2018-05-30 00:12:39.00',49.929,252,-3,39.5,580.9,444,359,409,23.5
'2018-05-30 00:12:40.00',49.931,251,1,39.5,580.9,444,359,407,23.5
'2018-05-30 00:12:41.00',49.933,253,1,39.5,580.9,444,359,407,23.5
'2018-05-30 00:12:42.00',49.934,250,1,39.5,580.9,444,359,407,23.5
'2018-05-30 00:12:42.99',49.935,251,1,39.5,580.9,444,359,407,23.5
'2018-05-30 00:12:44.00',49.936,250,-1,39.5,580.9,444,359,407,23.5
'2018-05-30 00:12:45.00',49.935,250,0,39.4,580.9,444,359,407,23.5
'2018-05-30 00:12:46.00',49.933,250,-3,39.4,580.9,444,359,407,23.5
'2018-05-30 00:12:47.00',49.933,253,-3,39.4,580.9,444,359,407,23.5
'2018-05-30 00:12:48.00',49.931,253,1,39.4,580.9,444,359,407,23.5
'2018-05-30 00:12:49.00',49.930,253,-1,39.4,580.9,444,359,407,23.5
'2018-05-30 00:12:50.00',49.930,250,1,39.4,580.9,444,359,407,23.5
