'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 00:12:51.00',49.931,247,2,39.4,580.9,444,359,407,23.5
'2018-05-30 00:12:52.00',49.932,252,-1,39.4,580.8,444,359,407,23.5
'2018-05-30 00:12:53.00',49.933,250,-1,39.4,580.8,444,359,407,23.5
'2018-05-30 00:12:53.99',49.935,253,-3,39.3,580.8,444,359,407,23.5
'2018-05-30 00:12:55.00',49.939,253,1,39.3,580.8,444,359,407,23.5
'2018-05-30 00:12:55.99',49.941,252,2,39.3,580.8,444,359,407,23.5
'2018-05-30 00:12:57.00',49.944,255,-1,39.3,580.8,444,359,407,23.5
'2018-05-30 00:12:58.00',49.948,255,1,39.3,580.8,444,359,407,23.5
'2018-05-30 00:12:59.00',49.952,248,2,39.3,580.8,444,359,407,23.5
'2018-05-30 00:13:00.00',49.955,253,-1,39.2,580.8,444,359,407,23.5
'2018-05-30 00:13:01.00',49.958,250,-1,39.2,580.8,444,359,407,23.5
'2018-05-30 00:13:02.00',49.958,250,0,39.2,580.8,444,359,407,23.5
'2018-05-30 00:13:03.00',49.958,249,-1,39.2,580.8,444,359,407,23.5
'2018-05-30 00:13:04.00',49.956,252,-3,39.2,580.7,444,359,407,23.5
'2018-05-30 00:13:05.00',49.955,253,0,39.2,580.7,444,359,407,23.5
'2018-05-30 00:13:06.00',49.955,249,2,39.2,580.7,444,359,407,23.5
'2018-05-30 00:13:06.99',49.953,255,2,39.2,580.7,444,359,408,23.5
'2018-05-30 00:13:08.00',49.952,251,0,39.2,580.7,444,359,408,23.5
'2018-05-30 00:13:09.00',49.951,250,-1,39.2,580.7,444,359,408,23.5
'2018-05-30 00:13:10.00',49.950,252,-1,39.2,580.7,444,359,408,23.5
'2018-05-30 00:13:11.00',49.950,253,1,39.1,580.7,444,359,408,23.5
'2018-05-30 00:13:12.00',49.951,249,0,39.1,580.7,444,359,408,23.5
'2018-05-30 00:13:13.00',49.951,250,1,39.1,580.7,444,359,407,23.5
'2018-05-30 00:13:14.00',49.951,254,-1,39.1,580.7,444,359,407,23.5
'2018-05-30 00:13:15.00',49.951,250,0,39.1,580.6,444,359,407,23.5
'2018-05-30 00:13:16.00',49.950,251,1,39.1,580.6,444,359,407,23.6
'2018-05-30 00:13:17.00',49.951,250,0,39.1,580.6,444,359,407,23.6
'2018-05-30 00:13:18.00',49.951,251,1,39.1,580.6,444,359,407,23.6
'2018-05-30 00:13:19.00',49.952,251,-1,39.1,580.6,444,359,407,23.6
'2018-05-30 00:13:19.99',49.954,249,-1,39.1,580.6,444,359,407,23.6
'2018-05-30 00:13:21.00',49.956,252,-2,39.1,580.6,444,359,407,23.6
'2018-05-30 00:13:21.99',49.957,252,1,39.1,580.6,444,359,407,23.6
'2018-05-30 00:13:23.00',49.957,253,2,39.1,580.6,444,359,407,23.6
'2018-05-30 00:13:24.00',49.957,253,1,39.0,580.6,445,359,407,23.6
'2018-05-30 00:13:25.00',49.957,251,1,39.0,580.6,445,359,407,23.6
'2018-05-30 00:13:26.00',49.955,255,0,39.0,580.6,445,359,406,23.6
'2018-05-30 00:13:27.00',49.953,252,3,39.0,580.6,445,359,406,23.6
'2018-05-30 00:13:28.00',49.952,248,0,39.0,580.5,445,359,406,23.6
'2018-05-30 00:13:29.00',49.951,251,-1,39.0,580.5,445,359,406,23.6
'2018-05-30 00:13:30.00',49.952,251,-1,39.0,580.5,444,359,406,23.6
'2018-05-30 00:13:31.00',49.953,248,-1,39.0,580.5,444,359,406,23.6
'2018-05-30 00:13:32.00',49.957,250,-3,39.0,580.5,444,359,406,23.6
'2018-05-30 00:13:32.99',49.960,253,-3,39.0,580.5,444,359,406,23.7
'2018-05-30 00:13:34.00',49.963,250,-1,39.0,580.5,444,359,406,23.7
'2018-05-30 00:13:35.00',49.967,250,1,39.0,580.5,444,359,406,23.7
'2018-05-30 00:13:36.00',49.970,249,1,39.0,580.5,444,359,406,23.7
'2018-05-30 00:13:37.00',49.973,253,-1,39.0,580.5,444,359,406,23.7
'2018-05-30 00:13:38.00',49.975,251,0,39.0,580.5,444,359,406,23.7
'2018-05-30 00:13:39.00',49.977,253,0,39.0,580.4,444,359,406,23.7
'2018-05-30 00:13:40.00',49.977,252,0,38.9,580.4,444,359,406,23.7
'2018-05-30 00:13:41.00',49.978,249,1,38.9,580.4,444,359,406,23.7
'2018-05-30 00:13:42.00',49.978,248,3,38.9,580.4,444,359,406,23.7
'2018-05-30 00:13:43.00',49.978,250,2,38.9,580.4,444,359,406,23.7
'2018-05-30 00:13:44.00',49.978,247,0,38.9,580.4,444,359,406,23.7
'2018-05-30 00:13:45.00',49.976,248,0,38.9,580.4,444,359,408,23.7
'2018-05-30 00:13:45.99',49.973,251,-1,38.9,580.4,444,359,408,23.7
'2018-05-30 00:13:47.00',49.971,250,0,38.9,580.4,444,359,408,23.7
'2018-05-30 00:13:47.99',49.968,250,1,38.9,580.4,444,359,408,23.7
'2018-05-30 00:13:49.00',49.967,252,-1,38.9,580.4,444,359,408,23.7
'2018-05-30 00:13:50.00',49.965,250,-1,38.9,580.4,444,359,408,23.7
'2018-05-30 00:13:51.00',49.963,253,-1,38.9,580.4,444,359,408,23.7
'2018-05-30 00:13:52.00',49.962,250,-1,38.9,580.4,444,359,407,23.7
'2018-05-30 00:13:53.00',49.961,250,2,38.9,580.4,444,359,407,23.7
'2018-05-30 00:13:54.00',49.960,251,-1,38.9,580.4,444,359,407,23.7
'2018-05-30 00:13:55.00',49.959,251,1,38.9,580.3,444,359,407,23.7
'2018-05-30 00:13:56.00',49.959,249,-1,38.9,580.3,444,359,407,23.7
'2018-05-30 00:13:57.00',49.960,248,2,38.9,580.3,444,359,407,23.7
'2018-05-30 00:13:58.00',49.960,250,0,38.9,580.3,444,359,405,23.7
'2018-05-30 00:13:58.99',49.962,250,-1,38.9,580.3,444,359,405,23.7
'2018-05-30 00:14:00.00',49.965,250,-1,38.8,580.3,444,359,405,23.7
'2018-05-30 00:14:01.00',49.969,250,-1,38.8,580.3,444,359,405,23.7
'2018-05-30 00:14:02.00',49.971,250,-1,38.8,580.3,444,359,405,23.7
'2018-05-30 00:14:03.00',49.972,249,-1,38.8,580.3,444,359,405,23.7
'2018-05-30 00:14:04.00',49.974,250,-3,38.8,580.3,444,359,405,23.7
'2018-05-30 00:14:05.00',49.975,253,-4,38.8,580.3,444,359,407,23.7
'2018-05-30 00:14:06.00',49.975,252,-2,38.8,580.3,444,359,407,23.7
'2018-05-30 00:14:07.00',49.974,251,1,38.8,580.3,444,359,407,23.7
'2018-05-30 00:14:08.00',49.973,250,1,38.8,580.3,444,359,407,23.7
'2018-05-30 00:14:09.00',49.973,251,0,38.8,580.3,444,359,407,23.7
'2018-05-30 00:14:10.00',49.973,249,1,38.8,580.3,444,359,407,23.7
'2018-05-30 00:14:11.00',49.973,253,0,38.8,580.3,444,359,406,23.7
'2018-05-30 00:14:11.99',49.974,254,-3,38.8,580.3,444,359,406,23.7
'2018-05-30 00:14:13.00',49.974,249,1,38.8,580.2,444,359,406,23.7
'2018-05-30 00:14:13.99',49.975,249,-1,38.8,580.2,444,359,406,23.7
'2018-05-30 00:14:15.00',49.975,252,-2,38.8,580.2,444,359,406,23.7
'2018-05-30 00:14:16.00',49.975,252,-3,38.8,580.2,444,359,406,23.8
'2018-05-30 00:14:17.00',49.975,253,-2,38.8,580.2,444,359,406,23.8
'2018-05-30 00:14:18.00',49.975,254,-1,38.8,580.2,444,359,407,23.8
'2018-05-30 00:14:19.00',49.976,252,-2,38.8,580.2,444,359,407,23.8
'2018-05-30 00:14:20.00',49.977,251,0,38.8,580.2,444,359,407,23.8
'2018-05-30 00:14:21.00',49.979,252,0,38.8,580.2,444,359,407,23.8
'2018-05-30 00:14:22.00',49.980,249,1,38.8,580.2,444,359,407,23.8
'2018-05-30 00:14:22.99',49.980,253,1,38.8,580.2,444,359,407,23.8
'2018-05-30 00:14:24.00',49.978,253,-1,38.7,580.2,444,359,406,23.8
'2018-05-30 00:14:24.99',49.977,254,0,38.7,580.2,444,359,406,23.8
'2018-05-30 00:14:26.00',49.975,255,-1,38.7,580.2,444,359,406,23.8
'2018-05-30 00:14:27.00',49.975,255,1,38.7,580.1,445,359,406,23.8
'2018-05-30 00:14:28.00',49.974,248,2,38.7,580.1,445,359,406,23.8
'2018-05-30 00:14:29.00',49.972,249,2,38.7,580.1,445,359,406,23.8
'2018-05-30 00:14:30.00',49.969,250,-2,38.7,580.1,445,359,406,23.8
'2018-05-30 00:14:31.00',49.969,249,-2,38.7,580.1,444,359,405,23.8
'2018-05-30 00:14:32.00',49.968,252,-1,38.7,580.1,444,359,405,23.8
'2018-05-30 00:14:33.00',49.969,250,-1,38.7,580.1,444,359,405,23.8
'2018-05-30 00:14:34.00',49.970,248,0,38.7,580.1,444,359,405,23.8
'2018-05-30 00:14:35.00',49.970,250,-2,38.7,580.1,444,359,405,23.8
'2018-05-30 00:14:35.99',49.971,252,-3,38.7,580.1,445,359,405,23.9
'2018-05-30 00:14:37.00',49.972,253,-2,38.7,580.1,444,359,406,23.9
'2018-05-30 00:14:38.00',49.973,253,-3,38.7,580.1,444,359,406,23.9
'2018-05-30 00:14:39.00',49.974,253,1,38.7,580.0,444,359,406,23.9
'2018-05-30 00:14:40.00',49.971,251,1,38.7,580.0,444,359,406,23.9
'2018-05-30 00:14:41.00',49.970,251,1,38.6,580.0,444,359,406,23.9
'2018-05-30 00:14:42.00',49.968,254,-1,38.6,580.0,445,359,406,23.9
'2018-05-30 00:14:43.00',49.967,253,0,38.6,580.0,445,359,406,23.9
'2018-05-30 00:14:44.00',49.966,250,1,38.6,580.0,445,359,406,23.9
'2018-05-30 00:14:45.00',49.965,250,1,38.6,580.0,445,359,406,23.9
'2018-05-30 00:14:46.00',49.963,250,2,38.6,580.0,445,359,406,23.9
'2018-05-30 00:14:47.00',49.962,250,0,38.6,580.0,445,359,406,23.9
'2018-05-30 00:14:48.00',49.962,251,0,38.5,580.0,445,359,406,23.9
'2018-05-30 00:14:48.99',49.962,251,-1,38.5,580.0,445,359,406,23.9
'2018-05-30 00:14:50.00',49.963,250,-1,38.5,580.0,445,359,406,23.9
'2018-05-30 00:14:50.99',49.964,253,-3,38.5,579.9,445,359,407,23.9
'2018-05-30 00:14:52.00',49.966,253,-3,38.5,579.9,445,359,407,23.9
'2018-05-30 00:14:53.00',49.967,253,3,38.5,579.9,445,359,407,23.9
'2018-05-30 00:14:54.00',49.969,250,-1,38.5,579.9,445,359,407,23.9
'2018-05-30 00:14:55.00',49.971,250,1,38.4,579.9,445,359,407,23.9
'2018-05-30 00:14:56.00',49.972,252,-1,38.4,579.9,445,359,407,23.9
'2018-05-30 00:14:57.00',49.974,251,0,38.4,579.9,445,359,407,23.9
'2018-05-30 00:14:58.00',49.975,251,0,38.4,579.9,445,359,407,23.9
'2018-05-30 00:14:59.00',49.976,254,-1,38.4,579.9,445,359,407,23.9
'2018-05-30 00:15:00.00',49.978,250,1,38.4,579.9,445,359,407,23.9
'2018-05-30 00:15:01.00',49.979,253,2,38.4,579.9,445,359,407,23.9
'2018-05-30 00:15:01.99',49.980,251,0,38.4,579.9,445,359,407,23.9
'2018-05-30 00:15:03.00',49.981,248,1,38.4,579.8,445,359,407,23.9
'2018-05-30 00:15:04.00',49.983,250,1,38.4,579.8,445,359,407,23.9
'2018-05-30 00:15:05.00',49.983,250,-1,38.4,579.8,445,359,407,23.9
'2018-05-30 00:15:06.00',49.984,249,1,38.3,579.8,445,359,407,23.9
'2018-05-30 00:15:07.00',49.984,250,-1,38.3,579.8,445,359,407,23.9
'2018-05-30 00:15:08.00',49.985,251,0,38.3,579.8,445,359,407,23.9
'2018-05-30 00:15:09.00',49.985,250,1,38.3,579.8,445,359,407,23.9
'2018-05-30 00:15:10.00',49.985,249,-1,38.2,579.8,445,359,406,23.9
'2018-05-30 00:15:11.00',49.984,250,-2,38.2,579.8,445,359,406,23.9
'2018-05-30 00:15:12.00',49.985,249,-1,38.2,579.8,445,359,406,24.0
'2018-05-30 00:15:13.00',49.983,248,-1,38.2,579.8,445,359,406,24.0
'2018-05-30 00:15:14.00',49.980,250,-2,38.2,579.8,445,359,406,24.0
'2018-05-30 00:15:14.99',49.977,250,-2,38.2,579.7,445,359,406,24.0
'2018-05-30 00:15:16.00',49.974,251,-3,38.2,579.7,445,359,406,24.0
'2018-05-30 00:15:16.99',49.970,251,-3,38.2,579.7,445,359,406,24.0
'2018-05-30 00:15:18.00',49.967,253,-1,38.2,579.7,444,359,406,24.0
'2018-05-30 00:15:19.00',49.962,250,0,38.2,579.7,444,359,406,24.0
'2018-05-30 00:15:20.00',49.960,251,-1,38.2,579.7,444,359,406,24.0
'2018-05-30 00:15:21.00',49.960,251,-1,38.2,579.7,444,359,406,24.0
'2018-05-30 00:15:22.00',49.961,249,-2,38.1,579.7,444,359,406,24.0
'2018-05-30 00:15:23.00',49.963,248,-3,38.1,579.7,444,359,406,24.0
'2018-05-30 00:15:24.00',49.968,252,-1,38.1,579.7,444,359,406,24.0
'2018-05-30 00:15:25.00',49.973,252,-1,38.1,579.7,444,359,406,24.0
'2018-05-30 00:15:26.00',49.976,253,1,38.1,579.7,445,359,406,24.0
'2018-05-30 00:15:27.00',49.979,254,1,38.1,579.7,445,359,406,24.0
'2018-05-30 00:15:27.99',49.981,251,-1,38.1,579.6,445,359,406,24.0
'2018-05-30 00:15:29.00',49.983,250,1,38.1,579.6,445,359,407,24.0
'2018-05-30 00:15:30.00',49.983,252,1,38.1,579.6,445,359,407,24.0
'2018-05-30 00:15:31.00',49.982,250,1,38.1,579.6,446,359,407,24.0
'2018-05-30 00:15:32.00',49.980,252,0,38.1,579.6,446,359,407,24.0
'2018-05-30 00:15:33.00',49.978,254,-1,38.0,579.6,446,359,407,24.0
'2018-05-30 00:15:34.00',49.977,252,2,38.0,579.6,446,359,407,24.0
'2018-05-30 00:15:35.00',49.977,251,1,38.0,579.6,446,359,406,24.0
'2018-05-30 00:15:36.00',49.979,250,3,38.0,579.6,446,359,406,23.9
'2018-05-30 00:15:37.00',49.981,247,2,38.0,579.6,446,359,406,23.9
'2018-05-30 00:15:38.00',49.982,248,1,38.0,579.6,446,359,406,23.9
'2018-05-30 00:15:39.00',49.984,249,0,38.0,579.6,445,359,406,23.9
'2018-05-30 00:15:40.00',49.984,250,0,38.0,579.6,445,359,406,23.9
'2018-05-30 00:15:40.99',49.983,249,-1,38.0,579.6,445,359,406,23.9
'2018-05-30 00:15:42.00',49.982,250,-1,38.0,579.5,445,359,406,23.9
'2018-05-30 00:15:42.99',49.979,250,1,38.0,579.5,445,359,406,23.9
'2018-05-30 00:15:44.00',49.977,250,0,38.0,579.5,445,359,406,23.9
'2018-05-30 00:15:45.00',49.976,250,-1,38.0,579.5,445,359,406,23.9
'2018-05-30 00:15:46.00',49.974,250,-3,38.0,579.5,445,359,406,23.9
'2018-05-30 00:15:47.00',49.972,251,-1,38.0,579.5,445,359,406,23.9
'2018-05-30 00:15:48.00',49.969,253,-3,38.0,579.5,445,359,406,23.9
'2018-05-30 00:15:49.00',49.967,253,1,37.9,579.5,445,359,406,23.9
'2018-05-30 00:15:50.00',49.965,252,1,37.9,579.5,445,359,406,23.9
'2018-05-30 00:15:51.00',49.963,250,2,37.9,579.5,445,359,406,23.9
'2018-05-30 00:15:52.00',49.962,252,-2,37.9,579.5,445,359,406,23.9
'2018-05-30 00:15:53.00',49.961,253,0,37.9,579.5,445,359,406,23.9
'2018-05-30 00:15:53.99',49.960,252,1,37.9,579.5,445,359,406,23.9
'2018-05-30 00:15:55.00',49.959,252,0,37.9,579.5,445,359,406,23.9
'2018-05-30 00:15:56.00',49.957,250,1,37.9,579.5,445,359,406,23.9
'2018-05-30 00:15:57.00',49.957,249,0,37.9,579.4,445,359,406,23.9
'2018-05-30 00:15:58.00',49.958,252,1,37.9,579.4,445,359,406,23.9
'2018-05-30 00:15:59.00',49.958,249,-3,37.9,579.4,445,359,406,23.9
'2018-05-30 00:16:00.00',49.958,252,-3,37.9,579.4,445,359,406,23.9
'2018-05-30 00:16:01.00',49.959,253,-3,37.9,579.4,445,359,406,23.9
'2018-05-30 00:16:02.00',49.960,251,0,37.9,579.4,445,359,406,23.9
'2018-05-30 00:16:03.00',49.962,251,2,37.9,579.4,445,359,406,23.9
'2018-05-30 00:16:04.00',49.964,250,1,37.9,579.4,445,359,406,23.9
'2018-05-30 00:16:04.99',49.966,252,1,37.9,579.4,445,359,406,23.9
'2018-05-30 00:16:06.00',49.968,256,1,37.9,579.4,445,359,407,23.9
'2018-05-30 00:16:06.99',49.969,255,0,37.9,579.4,445,359,407,23.9
'2018-05-30 00:16:08.00',49.972,254,1,37.8,579.4,445,359,407,23.9
'2018-05-30 00:16:09.00',49.971,248,2,37.8,579.4,445,359,407,23.9
'2018-05-30 00:16:10.00',49.970,250,1,37.8,579.4,445,359,407,23.9
'2018-05-30 00:16:11.00',49.971,250,-1,37.8,579.4,445,359,407,23.9
'2018-05-30 00:16:12.00',49.974,250,0,37.8,579.4,445,359,407,23.9
'2018-05-30 00:16:13.00',49.974,251,-1,37.8,579.4,445,359,406,23.9
'2018-05-30 00:16:14.00',49.974,250,0,37.8,579.4,445,359,406,23.9
'2018-05-30 00:16:15.00',49.973,248,-1,37.8,579.3,445,359,406,23.9
'2018-05-30 00:16:16.00',49.973,248,-2,37.8,579.3,445,359,406,23.9
'2018-05-30 00:16:17.00',49.974,250,-2,37.8,579.3,445,359,406,23.9
'2018-05-30 00:16:17.99',49.975,252,-2,37.8,579.3,445,359,406,23.9
'2018-05-30 00:16:19.00',49.977,253,-1,37.8,579.3,445,359,406,23.9
'2018-05-30 00:16:19.99',49.979,253,-2,37.8,579.3,445,359,406,23.9
'2018-05-30 00:16:21.00',49.980,252,0,37.8,579.3,445,359,406,23.9
'2018-05-30 00:16:22.00',49.981,252,0,37.8,579.3,445,359,406,23.9
'2018-05-30 00:16:23.00',49.983,252,0,37.8,579.3,445,359,406,23.9
'2018-05-30 00:16:24.00',49.984,250,-1,37.8,579.3,445,359,406,23.9
'2018-05-30 00:16:25.00',49.985,250,-1,37.8,579.3,445,359,406,23.9
'2018-05-30 00:16:26.00',49.986,248,-1,37.8,579.3,445,359,405,23.9
'2018-05-30 00:16:27.00',49.985,249,-1,37.8,579.2,445,359,405,23.9
'2018-05-30 00:16:28.00',49.982,250,0,37.8,579.2,445,359,405,23.9
'2018-05-30 00:16:29.00',49.977,250,-1,37.8,579.2,445,359,405,23.9
'2018-05-30 00:16:30.00',49.974,250,-1,37.8,579.2,445,359,405,23.9
'2018-05-30 00:16:30.99',49.971,250,-3,37.8,579.2,445,359,405,23.9
'2018-05-30 00:16:32.00',49.969,253,-2,37.8,579.2,445,359,405,23.9
'2018-05-30 00:16:33.00',49.967,252,-3,37.8,579.2,445,359,406,23.9
'2018-05-30 00:16:34.00',49.967,250,-1,37.7,579.2,445,359,406,23.9
'2018-05-30 00:16:35.00',49.969,251,1,37.7,579.2,445,359,406,23.9
'2018-05-30 00:16:36.00',49.970,250,0,37.7,579.2,445,359,406,23.9
'2018-05-30 00:16:37.00',49.972,250,1,37.7,579.2,445,359,406,23.9
'2018-05-30 00:16:38.00',49.972,255,-1,37.7,579.2,445,359,406,23.9
'2018-05-30 00:16:39.00',49.971,250,2,37.7,579.2,445,359,406,23.9
'2018-05-30 00:16:40.00',49.969,248,0,37.7,579.1,445,359,406,23.9
'2018-05-30 00:16:41.00',49.967,252,-1,37.7,579.1,445,359,406,23.9
'2018-05-30 00:16:42.00',49.966,246,1,37.7,579.1,445,359,406,23.9
'2018-05-30 00:16:43.00',49.965,250,0,37.7,579.1,445,359,406,23.9
'2018-05-30 00:16:43.99',49.964,250,-1,37.7,579.1,445,359,406,23.9
'2018-05-30 00:16:45.00',49.963,250,0,37.7,579.1,445,359,406,23.9
'2018-05-30 00:16:45.99',49.962,250,-1,37.7,579.1,445,359,406,23.9
'2018-05-30 00:16:47.00',49.963,252,-4,37.7,579.1,445,359,406,23.9
'2018-05-30 00:16:48.00',49.965,252,-2,37.7,579.1,445,359,406,23.9
'2018-05-30 00:16:49.00',49.967,253,0,37.7,579.1,445,359,406,23.9
'2018-05-30 00:16:50.00',49.969,250,-3,37.6,579.1,445,359,406,23.9
'2018-05-30 00:16:51.00',49.972,251,2,37.6,579.1,445,359,406,23.9
'2018-05-30 00:16:52.00',49.974,251,-1,37.6,579.1,445,359,406,23.9
'2018-05-30 00:16:53.00',49.975,248,0,37.6,579.0,445,359,406,23.9
'2018-05-30 00:16:54.00',49.975,255,-2,37.6,579.0,445,359,406,23.9
'2018-05-30 00:16:55.00',49.975,253,0,37.6,579.0,445,359,406,23.9
'2018-05-30 00:16:56.00',49.975,250,-1,37.6,579.0,445,359,406,23.8
'2018-05-30 00:16:56.99',49.975,251,3,37.6,579.0,445,359,406,23.8
'2018-05-30 00:16:58.00',49.971,249,1,37.6,579.0,445,359,407,23.8
'2018-05-30 00:16:59.00',49.970,247,0,37.5,579.0,445,359,407,23.7
'2018-05-30 00:17:00.00',49.968,251,0,37.5,579.0,445,359,407,23.7
'2018-05-30 00:17:01.00',49.967,250,-1,37.5,579.0,445,359,407,23.7
'2018-05-30 00:17:02.00',49.965,250,-1,37.5,579.0,445,359,407,23.7
'2018-05-30 00:17:03.00',49.963,250,-4,37.5,579.0,445,359,407,23.7
'2018-05-30 00:17:04.00',49.962,251,-3,37.5,579.0,445,359,407,23.7
'2018-05-30 00:17:05.00',49.962,251,-2,37.4,578.9,445,359,406,23.7
'2018-05-30 00:17:06.00',49.963,252,-3,37.4,578.9,445,359,406,23.7
'2018-05-30 00:17:07.00',49.964,250,1,37.4,578.9,445,359,406,23.7
'2018-05-30 00:17:08.00',49.965,250,1,37.4,578.9,445,359,406,23.7
'2018-05-30 00:17:09.00',49.967,251,0,37.4,578.9,445,359,406,23.7
'2018-05-30 00:17:09.99',49.968,251,-1,37.4,578.9,445,359,406,23.7
'2018-05-30 00:17:11.00',49.967,251,0,37.4,578.9,445,359,405,23.7
'2018-05-30 00:17:11.99',49.967,246,0,37.4,578.9,445,359,405,23.7
'2018-05-30 00:17:13.00',49.969,250,0,37.4,578.9,445,359,405,23.7
'2018-05-30 00:17:14.00',49.970,247,1,37.4,578.9,445,359,405,23.7
'2018-05-30 00:17:15.00',49.971,250,-1,37.4,578.9,445,359,405,23.7
'2018-05-30 00:17:16.00',49.971,250,-2,37.3,578.9,445,359,405,23.7
'2018-05-30 00:17:17.00',49.971,250,0,37.3,578.9,445,359,405,23.7
'2018-05-30 00:17:18.00',49.972,251,-1,37.3,578.9,445,359,405,23.7
'2018-05-30 00:17:19.00',49.973,248,-3,37.3,578.9,445,359,405,23.7
'2018-05-30 00:17:20.00',49.973,249,-3,37.2,578.8,445,359,405,23.7
'2018-05-30 00:17:21.00',49.972,250,-3,37.2,578.8,445,359,405,23.7
'2018-05-30 00:17:22.00',49.971,253,-4,37.2,578.8,445,359,405,23.7
'2018-05-30 00:17:22.99',49.971,252,0,37.2,578.8,445,359,405,23.7
'2018-05-30 00:17:24.00',49.971,251,-2,37.2,578.8,445,359,406,23.7
'2018-05-30 00:17:25.00',49.970,250,-1,37.2,578.8,445,359,406,23.7
'2018-05-30 00:17:26.00',49.969,250,0,37.2,578.8,445,359,406,23.7
'2018-05-30 00:17:27.00',49.969,250,1,37.2,578.8,445,359,406,23.7
'2018-05-30 00:17:28.00',49.968,252,-1,37.2,578.8,445,359,406,23.7
'2018-05-30 00:17:29.00',49.968,253,-1,37.2,578.8,445,359,406,23.7
'2018-05-30 00:17:30.00',49.967,250,-2,37.2,578.8,445,359,406,23.7
'2018-05-30 00:17:31.00',49.967,253,-4,37.2,578.8,445,359,405,23.6
'2018-05-30 00:17:32.00',49.967,252,0,37.1,578.8,445,359,405,23.6
'2018-05-30 00:17:33.00',49.967,249,-3,37.1,578.8,445,359,405,23.6
'2018-05-30 00:17:34.00',49.967,249,1,37.1,578.7,445,359,405,23.6
'2018-05-30 00:17:35.00',49.966,251,-1,37.1,578.7,445,359,405,23.6
'2018-05-30 00:17:35.99',49.966,250,-1,37.1,578.7,445,359,405,23.6
'2018-05-30 00:17:37.00',49.967,251,1,37.1,578.7,445,359,405,23.6
'2018-05-30 00:17:38.00',49.968,253,-2,37.1,578.7,445,359,405,23.6
'2018-05-30 00:17:39.00',49.970,245,1,37.1,578.7,445,359,405,23.6
'2018-05-30 00:17:40.00',49.972,247,1,37.1,578.7,445,359,405,23.6
'2018-05-30 00:17:41.00',49.973,249,1,37.0,578.7,445,359,405,23.6
'2018-05-30 00:17:42.00',49.973,251,-1,37.0,578.7,445,359,405,23.6
'2018-05-30 00:17:43.00',49.971,250,0,37.0,578.7,444,359,405,23.6
'2018-05-30 00:17:44.00',49.969,248,-2,37.0,578.7,444,359,405,23.5
'2018-05-30 00:17:45.00',49.967,249,-2,37.0,578.7,444,359,405,23.5
'2018-05-30 00:17:46.00',49.965,252,-3,37.0,578.7,444,359,405,23.5
'2018-05-30 00:17:46.99',49.963,253,-4,37.0,578.7,444,359,405,23.5
'2018-05-30 00:17:48.00',49.960,254,-1,37.0,578.7,444,359,405,23.5
'2018-05-30 00:17:48.99',49.960,253,-1,37.0,578.7,445,359,405,23.5
'2018-05-30 00:17:50.00',49.959,250,-1,37.0,578.7,445,359,406,23.5
'2018-05-30 00:17:51.00',49.959,255,-2,37.0,578.7,445,359,406,23.5
'2018-05-30 00:17:52.00',49.959,248,-1,37.0,578.6,445,359,406,23.5
'2018-05-30 00:17:53.00',49.958,250,1,37.0,578.6,445,359,406,23.5
'2018-05-30 00:17:54.00',49.957,250,2,37.0,578.6,445,359,406,23.5
'2018-05-30 00:17:55.00',49.956,247,1,37.0,578.6,445,359,406,23.5
'2018-05-30 00:17:56.00',49.955,250,1,37.0,578.6,445,359,406,23.5
'2018-05-30 00:17:57.00',49.955,249,0,37.0,578.6,446,359,407,23.5
'2018-05-30 00:17:58.00',49.954,252,-1,36.9,578.6,446,359,407,23.5
'2018-05-30 00:17:59.00',49.954,252,-1,36.9,578.6,446,359,407,23.5
'2018-05-30 00:17:59.99',49.952,251,-2,36.9,578.6,446,359,407,23.5
'2018-05-30 00:18:01.00',49.952,251,1,36.9,578.6,446,359,407,23.5
'2018-05-30 00:18:02.00',49.951,255,0,36.9,578.6,446,359,407,23.5
'2018-05-30 00:18:03.00',49.951,249,-1,36.9,578.6,446,359,406,23.4
'2018-05-30 00:18:04.00',49.951,250,1,36.9,578.6,446,359,406,23.4
'2018-05-30 00:18:05.00',49.950,246,2,36.9,578.6,446,359,406,23.4
'2018-05-30 00:18:06.00',49.951,249,-1,36.9,578.5,446,359,406,23.4
'2018-05-30 00:18:07.00',49.952,250,-1,36.9,578.5,446,359,406,23.3
'2018-05-30 00:18:08.00',49.955,250,-1,36.9,578.5,446,359,406,23.3
'2018-05-30 00:18:09.00',49.958,252,-2,36.9,578.5,446,359,406,23.3
'2018-05-30 00:18:10.00',49.959,252,-3,36.9,578.5,446,359,406,23.3
'2018-05-30 00:18:11.00',49.960,251,0,36.9,578.5,446,359,406,23.3
'2018-05-30 00:18:12.00',49.961,251,1,36.9,578.5,446,359,406,23.3
'2018-05-30 00:18:12.99',49.961,249,0,36.9,578.5,446,359,406,23.3
'2018-05-30 00:18:14.00',49.960,253,-1,36.9,578.5,446,359,406,23.3
'2018-05-30 00:18:14.99',49.961,253,-1,36.9,578.5,445,359,406,23.3
'2018-05-30 00:18:16.00',49.960,247,1,36.9,578.5,445,359,406,23.3
'2018-05-30 00:18:17.00',49.959,250,-1,36.8,578.5,445,359,406,23.3
'2018-05-30 00:18:18.00',49.958,248,-1,36.8,578.5,445,359,406,23.3
'2018-05-30 00:18:19.00',49.956,250,-1,36.8,578.5,445,359,406,23.3
'2018-05-30 00:18:20.00',49.955,250,-1,36.8,578.4,445,359,406,23.3
'2018-05-30 00:18:21.00',49.955,249,-1,36.8,578.4,445,359,406,23.3
'2018-05-30 00:18:22.00',49.956,248,-1,36.8,578.4,445,359,406,23.3
'2018-05-30 00:18:23.00',49.957,253,-1,36.8,578.4,445,359,406,23.3
'2018-05-30 00:18:24.00',49.957,251,0,36.8,578.4,445,359,406,23.3
'2018-05-30 00:18:25.00',49.957,250,-1,36.8,578.4,445,359,406,23.3
'2018-05-30 00:18:25.99',49.957,253,-2,36.8,578.4,445,359,406,23.3
'2018-05-30 00:18:27.00',49.957,253,0,36.8,578.4,445,359,406,23.3
'2018-05-30 00:18:28.00',49.959,248,1,36.8,578.4,445,359,406,23.3
'2018-05-30 00:18:29.00',49.960,249,-1,36.8,578.4,445,359,406,23.3
'2018-05-30 00:18:30.00',49.962,250,-1,36.8,578.4,445,359,405,23.3
'2018-05-30 00:18:31.00',49.962,247,0,36.8,578.4,445,359,405,23.3
'2018-05-30 00:18:32.00',49.962,249,-1,36.8,578.4,445,359,405,23.3
'2018-05-30 00:18:33.00',49.963,250,-1,36.8,578.3,445,359,405,23.3
'2018-05-30 00:18:34.00',49.965,250,-2,36.8,578.3,445,359,405,23.3
'2018-05-30 00:18:35.00',49.967,252,0,36.8,578.3,445,359,405,23.3
'2018-05-30 00:18:36.00',49.968,252,0,36.8,578.3,445,359,406,23.3
'2018-05-30 00:18:37.00',49.968,247,2,36.8,578.3,445,359,406,23.3
'2018-05-30 00:18:38.00',49.965,251,1,36.8,578.3,445,359,406,23.3
'2018-05-30 00:18:38.99',49.965,250,-1,36.8,578.3,445,359,406,23.3
'2018-05-30 00:18:40.00',49.965,248,0,36.8,578.3,445,359,406,23.3
'2018-05-30 00:18:40.99',49.966,250,-1,36.8,578.3,445,359,406,23.3
'2018-05-30 00:18:42.00',49.966,250,-1,36.8,578.3,446,359,406,23.3
'2018-05-30 00:18:43.00',49.965,251,-3,36.8,578.3,446,359,406,23.3
'2018-05-30 00:18:44.00',49.964,252,-1,36.8,578.3,446,359,406,23.3
'2018-05-30 00:18:45.00',49.961,252,1,36.8,578.2,446,359,406,23.3
'2018-05-30 00:18:46.00',49.958,252,1,36.7,578.2,446,359,406,23.3
'2018-05-30 00:18:47.00',49.955,252,1,36.7,578.2,446,359,406,23.3
'2018-05-30 00:18:48.00',49.953,249,0,36.7,578.2,446,359,406,23.3
'2018-05-30 00:18:49.00',49.951,253,0,36.7,578.2,446,359,406,23.3
'2018-05-30 00:18:50.00',49.950,247,1,36.7,578.2,446,359,406,23.3
'2018-05-30 00:18:51.00',49.948,249,0,36.7,578.2,446,359,406,23.3
'2018-05-30 00:18:51.99',49.947,249,-1,36.7,578.2,446,359,406,23.3
'2018-05-30 00:18:53.00',49.948,248,-3,36.7,578.2,446,359,406,23.3
'2018-05-30 00:18:54.00',49.947,253,-1,36.7,578.2,446,359,406,23.3
'2018-05-30 00:18:55.00',49.945,253,-2,36.7,578.2,446,359,406,23.3
'2018-05-30 00:18:56.00',49.944,253,0,36.7,578.2,446,359,406,23.3
'2018-05-30 00:18:57.00',49.943,255,-1,36.7,578.2,446,359,406,23.3
'2018-05-30 00:18:58.00',49.944,249,1,36.7,578.1,446,359,406,23.3
'2018-05-30 00:18:59.00',49.945,250,1,36.6,578.1,446,359,406,23.3
'2018-05-30 00:19:00.00',49.946,252,0,36.6,578.1,446,359,406,23.3
'2018-05-30 00:19:01.00',49.945,249,0,36.6,578.1,446,359,406,23.3
'2018-05-30 00:19:02.00',49.945,248,0,36.6,578.1,446,359,406,23.3
'2018-05-30 00:19:03.00',49.944,254,-2,36.6,578.1,446,359,407,23.3
'2018-05-30 00:19:04.00',49.943,253,-1,36.6,578.1,446,359,407,23.3
'2018-05-30 00:19:04.99',49.942,251,1,36.6,578.1,446,359,407,23.3
'2018-05-30 00:19:06.00',49.941,254,-2,36.6,578.1,446,359,407,23.3
'2018-05-30 00:19:06.99',49.941,255,2,36.6,578.1,446,359,407,23.4
'2018-05-30 00:19:08.00',49.942,250,2,36.5,578.1,446,359,407,23.4
'2018-05-30 00:19:09.00',49.944,250,0,36.5,578.1,447,359,407,23.4
'2018-05-30 00:19:10.00',49.944,251,0,36.5,578.1,447,359,407,23.4
'2018-05-30 00:19:11.00',49.944,249,-3,36.5,578.1,447,359,407,23.4
'2018-05-30 00:19:12.00',49.944,253,-3,36.5,578.1,447,359,407,23.4
'2018-05-30 00:19:13.00',49.945,253,-2,36.5,578.1,447,359,407,23.4
'2018-05-30 00:19:14.00',49.946,252,0,36.5,578.0,447,359,407,23.4
'2018-05-30 00:19:15.00',49.945,252,1,36.4,578.0,447,359,407,23.4
'2018-05-30 00:19:15.99',49.943,250,0,36.4,578.0,447,359,407,23.4
'2018-05-30 00:19:17.00',49.942,247,1,36.4,578.0,447,359,406,23.4
'2018-05-30 00:19:17.99',49.943,248,0,36.4,578.0,447,359,406,23.4
'2018-05-30 00:19:19.00',49.943,251,1,36.4,578.0,447,359,406,23.4
'2018-05-30 00:19:20.00',49.945,250,-1,36.4,578.0,447,359,406,23.4
'2018-05-30 00:19:21.00',49.946,252,-2,36.4,578.0,446,359,406,23.4
'2018-05-30 00:19:22.00',49.948,253,-1,36.4,578.0,446,359,406,23.4
'2018-05-30 00:19:23.00',49.950,250,1,36.4,578.0,446,359,406,23.4
'2018-05-30 00:19:24.00',49.951,253,-1,36.4,578.0,446,359,406,23.4
'2018-05-30 00:19:25.00',49.950,252,-1,36.4,578.0,446,359,406,23.4
'2018-05-30 00:19:26.00',49.950,252,0,36.4,578.0,446,359,406,23.4
'2018-05-30 00:19:27.00',49.950,249,-1,36.3,578.0,446,359,406,23.4
'2018-05-30 00:19:28.00',49.949,251,-1,36.3,577.9,446,359,406,23.4
'2018-05-30 00:19:28.99',49.950,251,0,36.3,577.9,446,359,406,23.4
'2018-05-30 00:19:30.00',49.952,249,-3,36.2,577.9,446,359,406,23.4
'2018-05-30 00:19:31.00',49.954,252,-3,36.2,577.9,446,359,406,23.4
'2018-05-30 00:19:32.00',49.955,253,-2,36.2,577.9,446,359,406,23.4
'2018-05-30 00:19:33.00',49.955,253,1,36.2,577.9,447,359,406,23.4
'2018-05-30 00:19:34.00',49.954,249,1,36.2,577.9,447,359,406,23.4
'2018-05-30 00:19:35.00',49.955,250,-1,36.2,577.9,447,359,406,23.4
'2018-05-30 00:19:36.00',49.954,250,-1,36.2,577.9,447,359,406,23.4
'2018-05-30 00:19:37.00',49.953,249,-1,36.2,577.9,447,359,406,23.4
'2018-05-30 00:19:38.00',49.952,247,1,36.2,577.9,447,359,406,23.4
'2018-05-30 00:19:39.00',49.949,249,-1,36.2,577.9,447,359,406,23.5
'2018-05-30 00:19:40.00',49.947,250,-2,36.1,577.9,446,359,406,23.5
'2018-05-30 00:19:41.00',49.945,251,-1,36.1,577.9,446,359,406,23.5
'2018-05-30 00:19:41.99',49.943,252,-1,36.1,577.9,446,359,406,23.5
'2018-05-30 00:19:43.00',49.941,248,0,36.1,577.9,446,359,406,23.5
'2018-05-30 00:19:43.99',49.939,250,0,36.1,577.9,446,359,406,23.5
'2018-05-30 00:19:45.00',49.938,249,-1,36.1,577.9,446,359,406,23.5
'2018-05-30 00:19:46.00',49.937,253,-1,36.1,577.9,446,359,406,23.5
'2018-05-30 00:19:47.00',49.936,252,-1,36.1,577.8,446,359,406,23.5
'2018-05-30 00:19:48.00',49.935,250,1,36.1,577.8,446,359,406,23.5
'2018-05-30 00:19:49.00',49.933,255,-1,36.0,577.8,446,359,406,23.5
'2018-05-30 00:19:50.00',49.931,250,0,36.0,577.8,446,359,406,23.5
'2018-05-30 00:19:51.00',49.928,249,-1,36.0,577.8,446,359,406,23.6
'2018-05-30 00:19:52.00',49.926,250,-2,36.0,577.8,446,359,406,23.6
'2018-05-30 00:19:53.00',49.924,252,-3,36.0,577.8,446,359,406,23.6
'2018-05-30 00:19:54.00',49.924,252,-2,36.0,577.8,446,359,406,23.6
'2018-05-30 00:19:54.99',49.924,250,1,36.0,577.8,446,359,406,23.6
'2018-05-30 00:19:56.00',49.925,252,-1,36.0,577.8,446,359,406,23.6
'2018-05-30 00:19:57.00',49.927,250,3,36.0,577.8,446,359,406,23.6
'2018-05-30 00:19:58.00',49.928,249,-1,36.0,577.8,446,359,406,23.6
'2018-05-30 00:19:59.00',49.929,248,-1,36.0,577.7,446,359,406,23.6
'2018-05-30 00:20:00.00',49.930,250,-2,36.0,577.7,446,359,406,23.6
'2018-05-30 00:20:01.00',49.930,250,0,36.0,577.7,446,359,406,23.6
'2018-05-30 00:20:02.00',49.932,252,1,36.0,577.7,446,359,406,23.6
'2018-05-30 00:20:03.00',49.935,253,-1,36.0,577.7,446,359,406,23.6
'2018-05-30 00:20:04.00',49.938,249,3,36.0,577.7,447,359,406,23.6
'2018-05-30 00:20:05.00',49.940,250,1,36.0,577.7,447,359,406,23.6
'2018-05-30 00:20:06.00',49.941,250,0,35.9,577.7,447,359,406,23.6
'2018-05-30 00:20:07.00',49.940,250,-1,35.9,577.7,447,359,406,23.6
'2018-05-30 00:20:07.99',49.939,250,-2,35.9,577.7,447,359,406,23.6
'2018-05-30 00:20:09.00',49.939,252,-3,35.9,577.7,447,359,406,23.6
'2018-05-30 00:20:09.99',49.940,251,1,35.9,577.7,446,359,406,23.6
'2018-05-30 00:20:11.00',49.941,251,1,35.9,577.7,446,359,406,23.6
'2018-05-30 00:20:12.00',49.943,251,0,35.9,577.7,446,359,406,23.6
'2018-05-30 00:20:13.00',49.944,249,1,35.9,577.6,446,359,406,23.6
'2018-05-30 00:20:14.00',49.946,248,-1,35.9,577.6,446,359,406,23.6
'2018-05-30 00:20:15.00',49.947,250,0,35.9,577.6,446,359,406,23.6
'2018-05-30 00:20:16.00',49.947,249,-2,35.9,577.6,446,359,405,23.6
'2018-05-30 00:20:17.00',49.948,248,-3,35.9,577.6,446,359,405,23.6
'2018-05-30 00:20:18.00',49.948,253,-3,35.9,577.6,446,359,405,23.6
'2018-05-30 00:20:19.00',49.947,250,0,35.9,577.6,446,359,405,23.6
'2018-05-30 00:20:20.00',49.944,252,0,35.9,577.6,446,359,405,23.6
'2018-05-30 00:20:20.99',49.942,252,-1,35.9,577.6,447,359,405,23.6
'2018-05-30 00:20:22.00',49.940,248,0,35.9,577.6,447,359,405,23.6
'2018-05-30 00:20:23.00',49.937,248,0,35.9,577.6,447,359,405,23.6
'2018-05-30 00:20:24.00',49.934,250,-1,35.9,577.6,446,359,405,23.6
'2018-05-30 00:20:25.00',49.931,248,-3,35.8,577.6,446,359,405,23.6
'2018-05-30 00:20:26.00',49.930,252,-4,35.8,577.6,446,359,405,23.6
'2018-05-30 00:20:27.00',49.929,252,1,35.8,577.5,446,359,405,23.7
'2018-05-30 00:20:28.00',49.929,251,-1,35.8,577.5,446,359,405,23.7
'2018-05-30 00:20:29.00',49.929,251,0,35.8,577.5,446,359,405,23.7
'2018-05-30 00:20:30.00',49.928,250,-1,35.8,577.5,446,359,405,23.7
'2018-05-30 00:20:31.00',49.928,250,-1,35.8,577.5,446,359,405,23.7
'2018-05-30 00:20:32.00',49.928,250,-3,35.8,577.5,446,359,405,23.7
'2018-05-30 00:20:33.00',49.928,250,-4,35.8,577.5,446,359,405,23.7
'2018-05-30 00:20:33.99',49.926,253,0,35.8,577.5,446,359,405,23.7
'2018-05-30 00:20:35.00',49.924,252,-1,35.8,577.5,446,359,405,23.7
'2018-05-30 00:20:35.99',49.922,248,2,35.8,577.5,446,359,406,23.7
'2018-05-30 00:20:37.00',49.920,248,-1,35.8,577.5,446,359,406,23.7
'2018-05-30 00:20:38.00',49.920,250,-1,35.8,577.5,446,359,406,23.7
'2018-05-30 00:20:39.00',49.919,248,-3,35.8,577.5,446,359,406,23.7
'2018-05-30 00:20:40.00',49.917,252,-1,35.8,577.5,446,359,406,23.7
'2018-05-30 00:20:41.00',49.917,249,-2,35.8,577.5,446,359,406,23.7
'2018-05-30 00:20:42.00',49.920,254,-2,35.8,577.4,446,359,406,23.7
'2018-05-30 00:20:43.00',49.925,249,0,35.8,577.4,446,359,406,23.7
'2018-05-30 00:20:44.00',49.930,249,-1,35.8,577.4,446,359,406,23.7
'2018-05-30 00:20:45.00',49.933,250,-1,35.8,577.4,446,359,406,23.7
'2018-05-30 00:20:46.00',49.935,253,-1,35.8,577.4,445,359,406,23.7
'2018-05-30 00:20:46.99',49.938,249,1,35.8,577.4,445,359,406,23.7
'2018-05-30 00:20:48.00',49.940,248,-2,35.8,577.4,445,359,406,23.7
'2018-05-30 00:20:49.00',49.940,249,0,35.8,577.4,445,359,404,23.7
'2018-05-30 00:20:50.00',49.939,249,-2,35.8,577.4,445,359,404,23.7
'2018-05-30 00:20:51.00',49.939,250,-3,35.8,577.4,446,359,404,23.7
'2018-05-30 00:20:52.00',49.938,251,-3,35.8,577.4,446,359,404,23.7
'2018-05-30 00:20:53.00',49.936,251,-1,35.8,577.4,446,359,404,23.7
'2018-05-30 00:20:54.00',49.933,250,1,35.8,577.4,446,359,404,23.7
'2018-05-30 00:20:55.00',49.929,248,0,35.8,577.4,446,359,406,23.8
'2018-05-30 00:20:56.00',49.927,247,-1,35.7,577.4,446,359,406,23.8
'2018-05-30 00:20:57.00',49.927,250,-2,35.7,577.3,446,359,406,23.8
'2018-05-30 00:20:57.99',49.926,251,-3,35.7,577.3,446,359,406,23.8
'2018-05-30 00:20:59.00',49.927,252,-1,35.7,577.3,446,359,406,23.8
'2018-05-30 00:20:59.99',49.927,252,-2,35.7,577.3,446,359,406,23.8
'2018-05-30 00:21:01.00',49.927,250,-2,35.7,577.3,446,359,406,23.8
'2018-05-30 00:21:02.00',49.926,248,-1,35.7,577.3,446,359,406,23.9
'2018-05-30 00:21:03.00',49.925,251,-1,35.7,577.3,445,359,406,23.9
'2018-05-30 00:21:04.00',49.926,250,-1,35.7,577.3,445,359,406,23.9
'2018-05-30 00:21:05.00',49.927,252,-3,35.7,577.3,445,359,406,23.9
'2018-05-30 00:21:06.00',49.929,251,-4,35.6,577.3,445,359,406,23.9
'2018-05-30 00:21:07.00',49.931,250,1,35.6,577.3,445,359,406,23.9
'2018-05-30 00:21:08.00',49.932,250,-1,35.6,577.3,446,359,405,23.9
'2018-05-30 00:21:09.00',49.933,248,2,35.6,577.3,446,359,405,23.9
'2018-05-30 00:21:10.00',49.933,249,1,35.6,577.3,446,359,405,23.9
'2018-05-30 00:21:10.99',49.932,250,-1,35.6,577.3,446,359,405,23.9
'2018-05-30 00:21:12.00',49.930,251,-2,35.6,577.2,446,359,405,23.9
'2018-05-30 00:21:12.99',49.930,250,-3,35.6,577.2,446,359,405,23.9
'2018-05-30 00:21:14.00',49.929,250,1,35.6,577.2,446,359,405,23.9
'2018-05-30 00:21:15.00',49.929,251,-3,35.5,577.2,446,359,405,23.9
'2018-05-30 00:21:16.00',49.929,252,-1,35.5,577.2,446,359,405,23.9
'2018-05-30 00:21:17.00',49.929,250,-1,35.5,577.2,446,359,405,23.9
'2018-05-30 00:21:18.00',49.931,249,-2,35.5,577.2,446,359,405,23.9
'2018-05-30 00:21:19.00',49.932,252,-2,35.5,577.2,446,359,405,23.9
'2018-05-30 00:21:20.00',49.933,251,-4,35.5,577.2,446,359,405,23.9
'2018-05-30 00:21:21.00',49.934,250,-1,35.5,577.2,445,359,405,23.9
'2018-05-30 00:21:22.00',49.936,251,-1,35.4,577.2,445,359,405,23.9
'2018-05-30 00:21:23.00',49.935,248,-1,35.4,577.2,445,359,405,23.9
'2018-05-30 00:21:23.99',49.934,245,0,35.4,577.2,445,359,405,23.9
'2018-05-30 00:21:25.00',49.932,249,-2,35.4,577.2,445,359,405,23.9
'2018-05-30 00:21:26.00',49.930,249,-1,35.4,577.2,445,359,405,23.9
'2018-05-30 00:21:27.00',49.929,253,-1,35.4,577.2,445,359,405,23.9
'2018-05-30 00:21:28.00',49.931,253,0,35.4,577.1,445,359,405,23.9
'2018-05-30 00:21:29.00',49.934,254,-1,35.4,577.1,445,359,405,23.9
'2018-05-30 00:21:30.00',49.936,253,-1,35.4,577.1,445,359,405,23.9
'2018-05-30 00:21:31.00',49.938,250,0,35.4,577.1,445,359,405,23.9
'2018-05-30 00:21:32.00',49.939,248,0,35.4,577.1,445,359,405,23.9
'2018-05-30 00:21:33.00',49.938,250,-1,35.4,577.1,445,359,405,23.9
'2018-05-30 00:21:34.00',49.936,248,-3,35.4,577.1,446,359,405,23.9
'2018-05-30 00:21:35.00',49.934,248,-3,35.4,577.1,445,359,405,23.9
'2018-05-30 00:21:36.00',49.934,253,1,35.3,577.1,445,359,405,23.9
'2018-05-30 00:21:36.99',49.933,253,1,35.3,577.1,446,359,405,23.9
'2018-05-30 00:21:38.00',49.932,251,-3,35.3,577.1,446,359,405,23.9
'2018-05-30 00:21:38.99',49.930,253,-1,35.3,577.1,446,359,405,23.9
'2018-05-30 00:21:40.00',49.929,249,-2,35.3,577.1,446,359,405,23.9
'2018-05-30 00:21:41.00',49.928,250,-2,35.2,577.1,445,359,405,23.9
'2018-05-30 00:21:42.00',49.928,249,-3,35.2,577.1,445,359,405,23.9
'2018-05-30 00:21:43.00',49.929,251,-4,35.2,577.1,445,359,405,23.9
'2018-05-30 00:21:44.00',49.929,250,0,35.2,577.1,445,359,405,23.9
'2018-05-30 00:21:45.00',49.929,251,0,35.2,577.1,446,359,405,23.9
'2018-05-30 00:21:46.00',49.928,249,3,35.2,577.1,446,359,405,23.9
'2018-05-30 00:21:47.00',49.927,248,0,35.2,577.0,446,359,407,23.9
'2018-05-30 00:21:48.00',49.927,248,0,35.2,577.0,446,359,407,23.9
'2018-05-30 00:21:49.00',49.927,250,-1,35.1,577.0,446,359,407,23.9
'2018-05-30 00:21:49.99',49.926,253,-2,35.1,577.0,446,359,407,23.9
'2018-05-30 00:21:51.00',49.926,253,3,35.1,577.0,447,359,407,23.9
'2018-05-30 00:21:52.00',49.926,249,-1,35.1,577.0,447,359,407,23.9
'2018-05-30 00:21:53.00',49.926,253,-3,35.1,577.0,447,359,407,23.9
'2018-05-30 00:21:54.00',49.928,254,-1,35.1,577.0,447,359,407,23.9
'2018-05-30 00:21:55.00',49.929,250,0,35.1,577.0,447,359,407,23.9
'2018-05-30 00:21:56.00',49.931,255,-1,35.0,577.0,447,359,407,23.9
'2018-05-30 00:21:57.00',49.931,251,0,35.0,577.0,447,359,407,23.9
'2018-05-30 00:21:58.00',49.931,250,-1,35.0,577.0,447,359,407,23.9
'2018-05-30 00:21:59.00',49.931,251,-1,35.0,577.0,447,359,407,23.9
'2018-05-30 00:22:00.00',49.930,250,-3,35.0,577.0,447,359,406,23.9
'2018-05-30 00:22:01.00',49.929,253,-1,35.0,576.9,447,359,406,23.9
'2018-05-30 00:22:02.00',49.929,249,1,35.0,576.9,447,359,406,23.9
'2018-05-30 00:22:02.99',49.929,253,1,35.0,576.9,447,359,406,23.9
'2018-05-30 00:22:04.00',49.930,248,1,35.0,576.9,446,359,406,23.9
'2018-05-30 00:22:04.99',49.931,250,1,35.0,576.9,446,359,406,23.9
'2018-05-30 00:22:06.00',49.933,251,0,35.0,576.9,446,359,406,23.9
'2018-05-30 00:22:07.00',49.934,250,1,35.0,576.9,446,359,407,23.9
'2018-05-30 00:22:08.00',49.935,253,-2,35.0,576.9,446,359,407,23.9
'2018-05-30 00:22:09.00',49.936,252,1,35.0,576.9,446,359,407,23.9
'2018-05-30 00:22:10.00',49.936,251,-1,35.0,576.9,446,359,407,23.9
'2018-05-30 00:22:11.00',49.934,255,-2,35.0,576.9,447,359,407,23.9
'2018-05-30 00:22:12.00',49.932,249,1,35.0,576.9,447,359,407,23.9
'2018-05-30 00:22:13.00',49.931,252,-1,35.0,576.8,447,359,407,23.9
'2018-05-30 00:22:14.00',49.930,250,-1,35.0,576.8,447,359,407,23.9
'2018-05-30 00:22:15.00',49.929,250,-4,34.9,576.8,447,359,407,23.9
'2018-05-30 00:22:15.99',49.930,253,-2,34.9,576.8,447,359,407,23.9
'2018-05-30 00:22:17.00',49.929,252,1,34.9,576.8,447,359,407,23.9
'2018-05-30 00:22:18.00',49.929,250,-1,34.9,576.8,447,359,407,23.9
'2018-05-30 00:22:19.00',49.928,248,4,34.9,576.8,447,359,407,23.9
'2018-05-30 00:22:20.00',49.928,247,1,34.9,576.8,447,359,406,23.9
'2018-05-30 00:22:21.00',49.928,250,1,34.9,576.8,447,359,406,23.9
'2018-05-30 00:22:22.00',49.929,253,-2,34.9,576.8,447,359,406,23.9
'2018-05-30 00:22:23.00',49.930,253,0,34.9,576.8,447,359,406,23.9
'2018-05-30 00:22:24.00',49.932,252,2,34.9,576.8,447,359,406,23.9
'2018-05-30 00:22:25.00',49.934,254,-1,34.9,576.8,447,359,406,23.9
'2018-05-30 00:22:26.00',49.937,252,-1,34.9,576.8,447,359,406,23.9
'2018-05-30 00:22:26.99',49.940,250,-1,34.9,576.7,447,359,406,23.9
'2018-05-30 00:22:28.00',49.941,249,-1,34.9,576.7,447,359,406,23.9
'2018-05-30 00:22:28.99',49.941,250,-1,34.9,576.7,447,359,406,23.9
'2018-05-30 00:22:30.00',49.939,250,-1,34.9,576.7,447,359,406,23.9
'2018-05-30 00:22:31.00',49.936,253,-3,34.9,576.7,447,359,406,23.9
'2018-05-30 00:22:32.00',49.934,250,1,34.9,576.7,447,359,406,23.9
'2018-05-30 00:22:33.00',49.931,251,-1,34.9,576.7,447,359,406,23.9
'2018-05-30 00:22:34.00',49.931,247,0,34.8,576.7,447,359,406,23.9
'2018-05-30 00:22:35.00',49.931,248,1,34.8,576.7,446,359,406,23.9
'2018-05-30 00:22:36.00',49.934,250,-1,34.8,576.7,446,359,406,23.9
'2018-05-30 00:22:37.00',49.937,249,-1,34.8,576.7,446,359,406,23.9
'2018-05-30 00:22:38.00',49.940,253,-2,34.8,576.7,446,359,406,23.9
'2018-05-30 00:22:39.00',49.941,253,-1,34.8,576.7,446,359,406,23.9
'2018-05-30 00:22:39.99',49.942,252,1,34.8,576.6,446,359,406,23.9
'2018-05-30 00:22:41.00',49.942,254,-3,34.8,576.6,446,359,406,23.9
'2018-05-30 00:22:41.99',49.941,254,-1,34.8,576.6,446,359,406,23.9
'2018-05-30 00:22:43.00',49.938,250,1,34.8,576.6,446,359,406,23.9
'2018-05-30 00:22:44.00',49.935,249,0,34.8,576.6,446,359,406,23.9
'2018-05-30 00:22:45.00',49.933,250,-1,34.8,576.6,446,359,406,23.9
'2018-05-30 00:22:46.00',49.933,250,-3,34.8,576.6,446,359,406,23.9
'2018-05-30 00:22:47.00',49.934,253,-3,34.8,576.6,446,359,406,23.9
'2018-05-30 00:22:48.00',49.936,251,1,34.8,576.6,446,359,406,23.9
'2018-05-30 00:22:49.00',49.937,252,1,34.8,576.6,446,359,406,23.9
'2018-05-30 00:22:50.00',49.938,252,0,34.8,576.6,447,359,406,23.9
'2018-05-30 00:22:51.00',49.938,247,2,34.8,576.6,447,359,406,23.9
'2018-05-30 00:22:52.00',49.938,249,0,34.8,576.6,447,359,406,23.9
'2018-05-30 00:22:52.99',49.939,250,-1,34.8,576.6,447,359,406,23.9
'2018-05-30 00:22:54.00',49.940,252,-3,34.8,576.6,447,359,406,23.9
'2018-05-30 00:22:55.00',49.942,251,-4,34.8,576.5,447,359,406,23.9
'2018-05-30 00:22:56.00',49.942,251,0,34.8,576.5,447,359,406,23.9
'2018-05-30 00:22:57.00',49.943,250,-2,34.8,576.5,447,359,406,23.9
'2018-05-30 00:22:58.00',49.944,248,-1,34.8,576.5,447,359,406,23.9
'2018-05-30 00:22:59.00',49.950,250,-3,34.8,576.5,447,359,406,23.9
'2018-05-30 00:23:00.00',49.952,250,-4,34.8,576.5,447,359,405,23.9
'2018-05-30 00:23:01.00',49.953,253,-3,34.8,576.5,446,359,405,23.9
'2018-05-30 00:23:02.00',49.953,250,0,34.8,576.5,446,359,405,23.9
'2018-05-30 00:23:03.00',49.953,249,-1,34.8,576.5,446,359,405,23.9
'2018-05-30 00:23:04.00',49.952,250,-1,34.8,576.5,446,359,405,23.9
'2018-05-30 00:23:05.00',49.950,247,0,34.8,576.5,446,359,405,23.9
'2018-05-30 00:23:05.99',49.946,248,1,34.7,576.5,446,359,405,23.9
'2018-05-30 00:23:07.00',49.942,250,-2,34.7,576.5,446,359,405,23.8
'2018-05-30 00:23:07.99',49.938,248,0,34.7,576.5,446,359,405,23.8
'2018-05-30 00:23:09.00',49.936,252,-3,34.7,576.5,446,359,405,23.8
'2018-05-30 00:23:10.00',49.935,252,-2,34.7,576.5,446,359,405,23.8
'2018-05-30 00:23:11.00',49.935,251,-1,34.7,576.5,446,359,405,23.8
'2018-05-30 00:23:12.00',49.935,252,-1,34.7,576.5,446,359,405,23.8
'2018-05-30 00:23:13.00',49.934,251,1,34.7,576.4,446,359,405,23.8
'2018-05-30 00:23:14.00',49.932,250,-1,34.7,576.4,446,359,405,23.8
'2018-05-30 00:23:15.00',49.931,248,0,34.7,576.4,446,359,405,23.8
'2018-05-30 00:23:16.00',49.931,248,-3,34.6,576.4,446,359,405,23.8
'2018-05-30 00:23:17.00',49.930,252,-4,34.6,576.4,446,359,405,23.8
'2018-05-30 00:23:18.00',49.928,252,0,34.6,576.4,446,359,405,23.8
'2018-05-30 00:23:18.99',49.925,250,-2,34.6,576.4,446,359,406,23.8
'2018-05-30 00:23:20.00',49.922,250,-1,34.6,576.4,446,359,406,23.8
'2018-05-30 00:23:21.00',49.921,248,-1,34.6,576.4,446,359,406,23.8
'2018-05-30 00:23:22.00',49.920,248,-2,34.6,576.4,446,359,406,23.8
'2018-05-30 00:23:23.00',49.921,250,-3,34.6,576.4,446,359,406,23.8
'2018-05-30 00:23:24.00',49.923,252,0,34.6,576.4,446,359,406,23.8
'2018-05-30 00:23:25.00',49.923,252,-1,34.5,576.4,446,359,405,23.8
'2018-05-30 00:23:26.00',49.924,253,-1,34.5,576.4,446,359,405,23.8
'2018-05-30 00:23:27.00',49.924,248,1,34.5,576.4,446,359,405,23.8
'2018-05-30 00:23:28.00',49.924,250,-1,34.5,576.3,445,359,405,23.8
'2018-05-30 00:23:29.00',49.923,248,-1,34.5,576.3,445,359,405,23.8
'2018-05-30 00:23:30.00',49.923,252,-3,34.5,576.3,445,359,405,23.8
'2018-05-30 00:23:31.00',49.923,250,-3,34.5,576.3,445,359,405,23.8
'2018-05-30 00:23:31.99',49.924,250,1,34.5,576.3,445,359,405,23.8
'2018-05-30 00:23:33.00',49.925,248,1,34.4,576.3,445,359,405,23.8
'2018-05-30 00:23:33.99',49.926,247,1,34.4,576.3,445,359,405,23.8
'2018-05-30 00:23:35.00',49.928,250,-1,34.4,576.3,445,359,405,23.8
'2018-05-30 00:23:36.00',49.931,248,-1,34.4,576.3,445,359,405,23.8
'2018-05-30 00:23:37.00',49.932,253,-2,34.4,576.3,446,359,405,23.8
'2018-05-30 00:23:38.00',49.931,251,0,34.4,576.3,446,359,406,23.8
'2018-05-30 00:23:39.00',49.930,253,0,34.4,576.3,446,359,406,23.7
'2018-05-30 00:23:40.00',49.929,252,-1,34.4,576.3,446,359,406,23.7
'2018-05-30 00:23:41.00',49.929,248,-1,34.4,576.3,446,359,406,23.7
'2018-05-30 00:23:42.00',49.929,250,-2,34.4,576.3,446,359,406,23.7
'2018-05-30 00:23:43.00',49.928,248,-3,34.4,576.3,446,359,406,23.7
'2018-05-30 00:23:44.00',49.926,250,-3,34.4,576.3,446,359,406,23.7
'2018-05-30 00:23:44.99',49.924,250,0,34.3,576.3,446,359,406,23.7
'2018-05-30 00:23:46.00',49.923,250,0,34.3,576.3,446,359,406,23.7
'2018-05-30 00:23:47.00',49.923,249,-1,34.3,576.3,446,359,406,23.7
'2018-05-30 00:23:48.00',49.923,246,2,34.3,576.3,446,359,406,23.7
'2018-05-30 00:23:49.00',49.924,250,-1,34.3,576.2,446,359,406,23.7
'2018-05-30 00:23:50.00',49.925,249,-1,34.2,576.2,446,359,406,23.7
'2018-05-30 00:23:51.00',49.926,253,-3,34.2,576.2,446,359,406,23.7
'2018-05-30 00:23:52.00',49.925,252,0,34.2,576.2,446,359,406,23.7
'2018-05-30 00:23:53.00',49.925,253,0,34.2,576.2,446,359,406,23.7
'2018-05-30 00:23:54.00',49.923,253,1,34.2,576.2,446,359,406,23.7
'2018-05-30 00:23:55.00',49.923,250,-1,34.2,576.2,446,359,406,23.7
'2018-05-30 00:23:56.00',49.923,250,-1,34.2,576.2,446,359,406,23.7
'2018-05-30 00:23:57.00',49.924,249,-3,34.2,576.2,446,359,405,23.7
'2018-05-30 00:23:57.99',49.925,252,0,34.2,576.2,446,359,405,23.7
'2018-05-30 00:23:59.00',49.930,250,0,34.1,576.2,446,359,405,23.7
'2018-05-30 00:24:00.00',49.934,252,-1,34.1,576.2,446,359,405,23.7
'2018-05-30 00:24:01.00',49.939,249,0,34.1,576.2,447,359,405,23.7
'2018-05-30 00:24:02.00',49.944,247,2,34.1,576.2,447,359,405,23.7
'2018-05-30 00:24:03.00',49.948,253,0,34.1,576.1,447,359,406,23.7
'2018-05-30 00:24:04.00',49.954,250,1,34.1,576.1,447,359,406,23.7
'2018-05-30 00:24:05.00',49.959,255,-1,34.0,576.1,447,359,406,23.7
'2018-05-30 00:24:06.00',49.961,253,-2,34.0,576.1,447,359,406,23.7
'2018-05-30 00:24:07.00',49.962,253,2,34.0,576.1,447,359,406,23.7
'2018-05-30 00:24:08.00',49.959,254,2,34.0,576.1,447,359,406,23.7
'2018-05-30 00:24:08.99',49.961,250,-1,34.0,576.1,447,359,407,23.7
'2018-05-30 00:24:10.00',49.959,251,0,34.0,576.1,447,359,407,23.7
'2018-05-30 00:24:10.99',49.958,251,-1,34.0,576.1,447,359,407,23.7
'2018-05-30 00:24:12.00',49.957,249,-1,34.0,576.1,447,359,407,23.7
'2018-05-30 00:24:13.00',49.957,253,-3,34.0,576.1,447,359,407,23.7
'2018-05-30 00:24:14.00',49.956,253,-3,34.0,576.1,447,359,406,23.7
'2018-05-30 00:24:15.00',49.956,251,0,34.0,576.1,447,359,406,23.7
'2018-05-30 00:24:16.00',49.956,250,-1,34.0,576.0,447,359,406,23.7
'2018-05-30 00:24:17.00',49.957,250,-1,34.0,576.0,447,359,406,23.7
'2018-05-30 00:24:18.00',49.954,252,-1,34.0,576.0,447,359,406,23.7
'2018-05-30 00:24:19.00',49.950,248,2,34.0,576.0,447,359,406,23.7
'2018-05-30 00:24:20.00',49.948,248,1,34.0,576.0,447,359,406,23.7
'2018-05-30 00:24:21.00',49.945,248,0,34.0,576.0,447,359,406,23.7
'2018-05-30 00:24:21.99',49.944,252,1,34.0,576.0,447,359,406,23.7
'2018-05-30 00:24:23.00',49.941,250,0,34.0,576.0,447,359,406,23.7
'2018-05-30 00:24:24.00',49.938,252,-2,33.9,576.0,447,359,406,23.7
'2018-05-30 00:24:25.00',49.938,252,1,33.9,576.0,447,359,406,23.7
'2018-05-30 00:24:26.00',49.938,251,-1,33.9,576.0,447,359,406,23.7
'2018-05-30 00:24:27.00',49.939,255,-2,33.9,576.0,447,359,406,23.7
'2018-05-30 00:24:28.00',49.941,253,0,33.9,576.0,447,359,406,23.7
'2018-05-30 00:24:29.00',49.942,251,-1,33.9,575.9,447,359,406,23.7
'2018-05-30 00:24:30.00',49.943,251,0,33.9,575.9,447,359,406,23.6
'2018-05-30 00:24:31.00',49.944,250,-1,33.9,575.9,447,359,406,23.6
'2018-05-30 00:24:32.00',49.945,253,-3,33.9,575.9,447,359,406,23.6
'2018-05-30 00:24:33.00',49.944,253,-1,33.9,575.9,447,359,406,23.6
'2018-05-30 00:24:34.00',49.944,250,1,33.9,575.9,447,359,407,23.6
'2018-05-30 00:24:34.99',49.944,252,-1,33.9,575.9,447,359,407,23.6
'2018-05-30 00:24:36.00',49.940,253,1,33.9,575.9,447,359,407,23.6
'2018-05-30 00:24:36.99',49.938,249,1,33.9,575.9,447,359,407,23.6
'2018-05-30 00:24:38.00',49.936,248,1,33.9,575.9,447,359,407,23.6
'2018-05-30 00:24:39.00',49.936,251,0,33.9,575.9,447,359,407,23.6
'2018-05-30 00:24:40.00',49.936,249,-1,33.9,575.9,447,359,407,23.6
'2018-05-30 00:24:41.00',49.935,253,-1,33.9,575.9,447,359,407,23.6
'2018-05-30 00:24:42.00',49.934,250,0,33.8,575.9,447,359,407,23.5
'2018-05-30 00:24:43.00',49.934,254,-3,33.8,575.8,447,359,407,23.5
'2018-05-30 00:24:44.00',49.934,255,-1,33.8,575.8,447,359,407,23.5
'2018-05-30 00:24:45.00',49.935,250,0,33.8,575.8,447,359,407,23.5
'2018-05-30 00:24:46.00',49.937,250,-2,33.8,575.8,447,359,405,23.5
'2018-05-30 00:24:47.00',49.939,252,-1,33.8,575.8,447,359,405,23.5
'2018-05-30 00:24:47.99',49.941,249,-2,33.8,575.8,447,359,405,23.5
'2018-05-30 00:24:49.00',49.943,253,-2,33.8,575.8,447,359,405,23.5
'2018-05-30 00:24:50.00',49.946,249,0,33.8,575.8,447,359,405,23.5
'2018-05-30 00:24:51.00',49.947,251,0,33.8,575.8,447,359,405,23.5
