'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 00:24:52.00',49.948,251,0,33.8,575.8,447,359,405,23.5
'2018-05-30 00:24:53.00',49.947,249,2,33.8,575.8,447,359,407,23.5
'2018-05-30 00:24:54.00',49.947,248,1,33.8,575.8,447,359,407,23.5
'2018-05-30 00:24:55.00',49.947,248,1,33.8,575.8,447,359,407,23.5
'2018-05-30 00:24:56.00',49.947,251,0,33.8,575.8,447,359,407,23.5
'2018-05-30 00:24:57.00',49.943,250,0,33.8,575.7,447,359,407,23.5
'2018-05-30 00:24:58.00',49.940,254,-1,33.8,575.7,447,359,407,23.5
'2018-05-30 00:24:59.00',49.937,254,-1,33.8,575.7,447,359,407,23.5
'2018-05-30 00:25:00.00',49.938,252,3,33.8,575.7,448,359,407,23.5
'2018-05-30 00:25:00.99',49.939,255,-1,33.8,575.7,448,359,407,23.5
'2018-05-30 00:25:02.00',49.942,255,1,33.8,575.7,448,359,407,23.5
'2018-05-30 00:25:02.99',49.944,250,-1,33.8,575.7,448,359,407,23.5
'2018-05-30 00:25:04.00',49.946,251,0,33.8,575.7,448,359,407,23.5
'2018-05-30 00:25:05.00',49.945,250,0,33.8,575.7,448,359,407,23.5
'2018-05-30 00:25:06.00',49.945,250,-1,33.8,575.7,448,359,407,23.5
'2018-05-30 00:25:07.00',49.946,253,-2,33.8,575.7,448,359,407,23.5
'2018-05-30 00:25:08.00',49.947,248,2,33.8,575.7,448,359,407,23.5
'2018-05-30 00:25:09.00',49.946,250,-1,33.8,575.7,448,359,407,23.5
'2018-05-30 00:25:10.00',49.944,250,0,33.8,575.7,448,359,407,23.5
'2018-05-30 00:25:11.00',49.941,252,0,33.8,575.7,448,359,407,23.5
'2018-05-30 00:25:12.00',49.940,251,-2,33.8,575.7,448,359,407,23.5
'2018-05-30 00:25:13.00',49.942,253,-1,33.8,575.7,448,359,407,23.5
'2018-05-30 00:25:13.99',49.943,254,1,33.8,575.7,448,359,407,23.5
'2018-05-30 00:25:15.00',49.942,255,-1,33.8,575.6,448,359,407,23.5
'2018-05-30 00:25:16.00',49.940,255,-1,33.8,575.6,448,359,407,23.5
'2018-05-30 00:25:17.00',49.937,250,2,33.7,575.6,448,359,407,23.5
'2018-05-30 00:25:18.00',49.936,250,-1,33.7,575.6,448,359,407,23.5
'2018-05-30 00:25:19.00',49.934,249,-1,33.7,575.6,448,359,407,23.5
'2018-05-30 00:25:20.00',49.932,250,-3,33.7,575.6,448,359,407,23.5
'2018-05-30 00:25:21.00',49.928,251,-3,33.7,575.6,448,359,407,23.5
'2018-05-30 00:25:22.00',49.927,250,0,33.7,575.6,448,359,407,23.5
'2018-05-30 00:25:23.00',49.927,252,-1,33.7,575.6,448,359,407,23.5
'2018-05-30 00:25:24.00',49.928,248,2,33.7,575.6,448,359,407,23.5
'2018-05-30 00:25:25.00',49.931,249,1,33.7,575.6,448,359,407,23.5
'2018-05-30 00:25:26.00',49.933,250,0,33.6,575.6,448,359,407,23.5
'2018-05-30 00:25:26.99',49.934,253,-1,33.6,575.6,448,359,407,23.5
'2018-05-30 00:25:28.00',49.937,253,-2,33.6,575.6,448,359,407,23.5
'2018-05-30 00:25:28.99',49.938,252,0,33.6,575.6,448,359,407,23.5
'2018-05-30 00:25:30.00',49.939,251,1,33.6,575.6,448,359,407,23.5
'2018-05-30 00:25:31.00',49.940,253,0,33.6,575.5,448,359,407,23.5
'2018-05-30 00:25:32.00',49.939,253,2,33.6,575.5,448,359,407,23.5
'2018-05-30 00:25:33.00',49.938,252,0,33.5,575.5,448,359,407,23.5
'2018-05-30 00:25:34.00',49.934,251,-2,33.5,575.5,448,359,407,23.5
'2018-05-30 00:25:35.00',49.931,250,-3,33.5,575.5,448,359,407,23.5
'2018-05-30 00:25:36.00',49.928,253,-4,33.5,575.5,448,359,407,23.5
'2018-05-30 00:25:37.00',49.927,250,0,33.5,575.5,448,359,407,23.5
'2018-05-30 00:25:37.99',49.927,252,-1,33.5,575.5,448,359,407,23.5
'2018-05-30 00:25:39.00',49.928,249,2,33.5,575.5,448,359,407,23.5
'2018-05-30 00:25:39.99',49.928,248,0,33.4,575.5,448,359,407,23.5
'2018-05-30 00:25:41.00',49.930,248,1,33.4,575.5,448,359,407,23.5
'2018-05-30 00:25:42.00',49.930,250,0,33.4,575.5,448,359,407,23.5
'2018-05-30 00:25:43.00',49.929,253,-1,33.4,575.5,448,359,407,23.5
'2018-05-30 00:25:44.00',49.927,253,3,33.4,575.5,448,359,407,23.5
'2018-05-30 00:25:45.00',49.926,255,-1,33.4,575.5,448,359,408,23.5
'2018-05-30 00:25:46.00',49.926,252,0,33.4,575.5,448,359,408,23.6
'2018-05-30 00:25:47.00',49.926,251,0,33.4,575.5,448,359,408,23.6
'2018-05-30 00:25:48.00',49.926,252,-1,33.4,575.5,448,359,408,23.6
'2018-05-30 00:25:49.00',49.927,252,-3,33.4,575.5,448,359,408,23.6
'2018-05-30 00:25:50.00',49.930,252,-1,33.4,575.4,448,359,408,23.6
'2018-05-30 00:25:50.99',49.932,250,1,33.4,575.4,448,359,407,23.6
'2018-05-30 00:25:52.00',49.933,252,2,33.4,575.4,448,359,407,23.6
'2018-05-30 00:25:53.00',49.934,248,2,33.3,575.4,448,359,407,23.6
'2018-05-30 00:25:54.00',49.934,245,-2,33.3,575.4,448,359,407,23.6
'2018-05-30 00:25:55.00',49.932,250,-1,33.3,575.4,448,359,407,23.6
'2018-05-30 00:25:56.00',49.930,250,-1,33.3,575.4,447,359,407,23.6
'2018-05-30 00:25:57.00',49.930,253,-3,33.3,575.4,447,359,406,23.6
'2018-05-30 00:25:58.00',49.929,253,-1,33.2,575.4,447,359,406,23.6
'2018-05-30 00:25:59.00',49.928,253,-1,33.2,575.4,447,359,406,23.6
'2018-05-30 00:26:00.00',49.928,252,0,33.2,575.4,447,359,406,23.6
'2018-05-30 00:26:01.00',49.928,248,0,33.2,575.4,448,359,406,23.6
'2018-05-30 00:26:02.00',49.928,252,1,33.2,575.4,447,359,406,23.6
'2018-05-30 00:26:03.00',49.929,250,-3,33.2,575.4,447,359,406,23.6
'2018-05-30 00:26:03.99',49.931,252,-4,33.2,575.4,447,359,406,23.6
'2018-05-30 00:26:05.00',49.930,253,1,33.2,575.3,447,359,406,23.6
'2018-05-30 00:26:05.99',49.930,249,-2,33.2,575.3,447,359,406,23.6
'2018-05-30 00:26:07.00',49.929,250,-1,33.2,575.3,447,359,406,23.6
'2018-05-30 00:26:08.00',49.927,249,1,33.1,575.3,447,359,406,23.6
'2018-05-30 00:26:09.00',49.926,250,1,33.1,575.3,447,359,406,23.6
'2018-05-30 00:26:10.00',49.928,250,-1,33.1,575.3,447,359,407,23.6
'2018-05-30 00:26:11.00',49.928,252,-2,33.1,575.3,447,359,407,23.6
'2018-05-30 00:26:12.00',49.928,253,-1,33.1,575.3,447,359,407,23.6
'2018-05-30 00:26:13.00',49.928,253,0,33.1,575.3,447,359,407,23.6
'2018-05-30 00:26:14.00',49.928,250,-1,33.0,575.3,448,359,407,23.6
'2018-05-30 00:26:15.00',49.927,253,-3,33.0,575.3,448,359,407,23.6
'2018-05-30 00:26:16.00',49.926,250,0,33.0,575.3,448,359,408,23.6
'2018-05-30 00:26:16.99',49.926,253,1,33.0,575.3,448,359,408,23.6
'2018-05-30 00:26:18.00',49.927,251,-1,33.0,575.3,448,359,408,23.7
'2018-05-30 00:26:19.00',49.926,247,2,33.0,575.2,447,359,408,23.7
'2018-05-30 00:26:20.00',49.925,252,0,33.0,575.2,448,359,408,23.7
'2018-05-30 00:26:21.00',49.923,251,-1,33.0,575.2,448,359,408,23.7
'2018-05-30 00:26:22.00',49.922,253,-3,33.0,575.2,448,359,408,23.7
'2018-05-30 00:26:23.00',49.921,252,1,33.0,575.2,448,359,406,23.7
'2018-05-30 00:26:24.00',49.921,254,-1,33.0,575.2,448,359,406,23.7
'2018-05-30 00:26:25.00',49.922,248,2,33.0,575.2,448,359,406,23.7
'2018-05-30 00:26:26.00',49.923,250,-1,33.0,575.2,448,359,406,23.7
'2018-05-30 00:26:27.00',49.926,250,-1,33.0,575.2,448,359,406,23.7
'2018-05-30 00:26:28.00',49.927,250,-3,33.0,575.2,448,359,406,23.7
'2018-05-30 00:26:29.00',49.928,253,1,33.0,575.2,448,359,407,23.7
'2018-05-30 00:26:29.99',49.931,251,-1,33.0,575.2,448,359,407,23.7
'2018-05-30 00:26:31.00',49.932,252,-1,32.9,575.1,449,359,407,23.8
'2018-05-30 00:26:31.99',49.932,249,-1,32.9,575.1,449,359,407,23.8
'2018-05-30 00:26:33.00',49.931,250,0,32.9,575.1,448,359,407,23.8
'2018-05-30 00:26:34.00',49.928,250,0,32.9,575.1,448,359,407,23.8
'2018-05-30 00:26:35.00',49.926,250,-3,32.9,575.1,448,359,407,23.8
'2018-05-30 00:26:36.00',49.923,254,-1,32.9,575.1,448,359,406,23.8
'2018-05-30 00:26:37.00',49.923,252,1,32.9,575.1,448,359,406,23.8
'2018-05-30 00:26:38.00',49.924,253,-1,32.9,575.1,448,359,406,23.8
'2018-05-30 00:26:39.00',49.925,250,1,32.9,575.1,448,359,406,23.8
'2018-05-30 00:26:40.00',49.926,252,-1,32.9,575.1,448,359,406,23.8
'2018-05-30 00:26:41.00',49.929,250,-1,32.9,575.1,448,359,406,23.8
'2018-05-30 00:26:42.00',49.931,252,-4,32.9,575.1,448,359,406,23.8
'2018-05-30 00:26:42.99',49.931,253,-3,32.9,575.1,448,359,406,23.8
'2018-05-30 00:26:44.00',49.928,250,1,32.9,575.1,448,359,406,23.8
'2018-05-30 00:26:45.00',49.927,252,-1,32.9,575.0,448,359,406,23.8
'2018-05-30 00:26:46.00',49.925,248,1,32.9,575.0,448,359,406,23.8
'2018-05-30 00:26:47.00',49.924,250,-1,32.9,575.0,448,359,406,23.8
'2018-05-30 00:26:48.00',49.924,249,-2,32.9,575.0,448,359,406,23.8
'2018-05-30 00:26:49.00',49.924,252,-1,32.9,575.0,448,359,406,23.8
'2018-05-30 00:26:50.00',49.923,254,-1,32.8,575.0,448,359,407,23.8
'2018-05-30 00:26:51.00',49.922,252,0,32.8,575.0,448,359,407,23.8
'2018-05-30 00:26:52.00',49.921,256,1,32.8,575.0,448,359,407,23.8
'2018-05-30 00:26:53.00',49.921,250,1,32.8,575.0,448,359,407,23.8
'2018-05-30 00:26:54.00',49.921,251,-1,32.8,575.0,448,359,407,23.8
'2018-05-30 00:26:55.00',49.919,250,-1,32.8,575.0,448,359,407,23.8
'2018-05-30 00:26:55.99',49.919,253,-2,32.8,575.0,449,359,407,23.8
'2018-05-30 00:26:57.00',49.919,250,1,32.8,575.0,449,359,407,23.8
'2018-05-30 00:26:57.99',49.917,252,-1,32.8,575.0,449,359,407,23.8
'2018-05-30 00:26:59.00',49.917,246,1,32.8,575.0,449,359,407,23.8
'2018-05-30 00:27:00.00',49.917,252,0,32.8,575.0,449,359,407,23.8
'2018-05-30 00:27:01.00',49.918,251,-1,32.8,575.0,449,359,407,23.8
'2018-05-30 00:27:02.00',49.920,253,-2,32.8,575.0,449,359,407,23.8
'2018-05-30 00:27:03.00',49.921,250,1,32.8,575.0,448,359,407,23.8
'2018-05-30 00:27:04.00',49.921,251,0,32.8,574.9,448,359,407,23.8
'2018-05-30 00:27:05.00',49.920,248,1,32.8,574.9,448,359,407,23.8
'2018-05-30 00:27:06.00',49.918,250,0,32.8,574.9,448,359,407,23.9
'2018-05-30 00:27:07.00',49.916,250,0,32.8,574.9,448,359,407,23.9
'2018-05-30 00:27:08.00',49.914,253,-2,32.8,574.9,449,359,407,23.9
'2018-05-30 00:27:08.99',49.913,253,3,32.8,574.9,449,359,407,23.9
'2018-05-30 00:27:10.00',49.913,256,1,32.8,574.9,449,359,407,23.9
'2018-05-30 00:27:11.00',49.913,253,2,32.8,574.9,449,359,408,23.9
'2018-05-30 00:27:12.00',49.913,252,1,32.8,574.9,449,359,408,23.9
'2018-05-30 00:27:13.00',49.912,250,-1,32.8,574.9,449,359,408,23.9
'2018-05-30 00:27:14.00',49.911,253,-3,32.8,574.9,449,359,408,23.9
'2018-05-30 00:27:15.00',49.912,251,1,32.8,574.9,449,359,408,23.9
'2018-05-30 00:27:16.00',49.913,252,-1,32.8,574.9,449,359,408,23.9
'2018-05-30 00:27:17.00',49.915,249,2,32.8,574.9,449,359,407,23.9
'2018-05-30 00:27:18.00',49.919,251,-1,32.8,574.9,449,359,407,23.9
'2018-05-30 00:27:19.00',49.922,250,-1,32.8,574.8,449,359,407,23.9
'2018-05-30 00:27:19.99',49.925,255,0,32.8,574.8,449,359,407,23.9
'2018-05-30 00:27:21.00',49.927,250,0,32.8,574.8,449,359,407,23.9
'2018-05-30 00:27:21.99',49.927,251,-1,32.8,574.8,449,359,407,23.9
'2018-05-30 00:27:23.00',49.926,250,-2,32.8,574.8,449,359,407,23.9
'2018-05-30 00:27:24.00',49.926,254,-2,32.8,574.8,449,359,407,23.9
'2018-05-30 00:27:25.00',49.924,253,-1,32.8,574.8,449,359,407,23.9
'2018-05-30 00:27:26.00',49.924,250,1,32.8,574.8,449,359,407,23.9
'2018-05-30 00:27:27.00',49.925,251,2,32.7,574.8,449,359,407,23.9
'2018-05-30 00:27:28.00',49.923,247,-1,32.7,574.8,449,359,407,23.9
'2018-05-30 00:27:29.00',49.921,250,0,32.7,574.8,449,359,407,23.9
'2018-05-30 00:27:30.00',49.920,251,-1,32.7,574.8,449,359,407,23.9
'2018-05-30 00:27:31.00',49.919,253,-1,32.7,574.8,449,359,407,23.9
'2018-05-30 00:27:32.00',49.919,255,0,32.7,574.8,449,359,407,23.9
'2018-05-30 00:27:32.99',49.919,255,1,32.7,574.7,449,359,407,23.9
'2018-05-30 00:27:34.00',49.919,250,2,32.6,574.7,449,359,407,23.9
'2018-05-30 00:27:34.99',49.918,252,-2,32.6,574.7,449,359,407,23.9
'2018-05-30 00:27:36.00',49.919,250,-1,32.6,574.7,449,359,407,23.9
'2018-05-30 00:27:37.00',49.920,253,-3,32.6,574.7,449,359,407,23.9
'2018-05-30 00:27:38.00',49.922,251,1,32.6,574.7,449,359,407,23.9
'2018-05-30 00:27:39.00',49.924,251,0,32.6,574.7,449,359,407,23.9
'2018-05-30 00:27:40.00',49.926,248,1,32.6,574.7,449,359,407,23.9
'2018-05-30 00:27:41.00',49.926,248,0,32.6,574.7,449,359,407,23.9
'2018-05-30 00:27:42.00',49.926,251,2,32.5,574.7,449,359,407,23.9
'2018-05-30 00:27:43.00',49.926,251,-1,32.5,574.7,449,359,407,23.9
'2018-05-30 00:27:44.00',49.926,253,-1,32.5,574.7,449,359,407,23.9
'2018-05-30 00:27:45.00',49.929,253,0,32.5,574.7,449,359,407,23.9
'2018-05-30 00:27:45.99',49.929,255,-1,32.5,574.7,449,359,407,23.9
'2018-05-30 00:27:47.00',49.932,252,1,32.5,574.7,449,359,406,23.9
'2018-05-30 00:27:48.00',49.931,250,-1,32.5,574.7,449,359,406,23.9
'2018-05-30 00:27:49.00',49.929,252,1,32.4,574.7,449,359,406,23.9
'2018-05-30 00:27:50.00',49.927,251,-2,32.4,574.7,449,359,406,23.9
'2018-05-30 00:27:51.00',49.924,250,-3,32.4,574.7,449,359,406,23.9
'2018-05-30 00:27:52.00',49.922,250,1,32.4,574.7,449,359,406,23.9
'2018-05-30 00:27:53.00',49.920,252,-1,32.4,574.7,449,359,407,23.9
'2018-05-30 00:27:54.00',49.918,248,-1,32.4,574.7,449,359,407,23.9
'2018-05-30 00:27:55.00',49.915,250,1,32.4,574.6,449,359,407,23.9
'2018-05-30 00:27:56.00',49.914,252,-2,32.4,574.6,449,359,407,23.9
'2018-05-30 00:27:57.00',49.913,253,-1,32.4,574.6,449,359,407,23.9
'2018-05-30 00:27:58.00',49.912,254,2,32.4,574.6,449,359,407,24.0
'2018-05-30 00:27:58.99',49.913,253,1,32.4,574.6,449,359,407,24.0
'2018-05-30 00:28:00.00',49.914,249,2,32.4,574.6,449,359,407,24.0
'2018-05-30 00:28:00.99',49.915,251,-1,32.4,574.6,449,359,407,24.0
'2018-05-30 00:28:02.00',49.915,250,-3,32.3,574.6,449,359,407,24.0
'2018-05-30 00:28:03.00',49.912,252,-1,32.3,574.6,449,359,407,24.0
'2018-05-30 00:28:04.00',49.910,251,-1,32.3,574.6,449,359,407,24.0
'2018-05-30 00:28:05.00',49.910,249,2,32.3,574.6,449,359,407,24.0
'2018-05-30 00:28:06.00',49.910,251,-1,32.3,574.6,450,359,406,23.9
'2018-05-30 00:28:07.00',49.911,251,1,32.2,574.6,449,359,406,23.9
'2018-05-30 00:28:08.00',49.912,253,-2,32.2,574.5,449,359,406,23.9
'2018-05-30 00:28:09.00',49.913,252,1,32.2,574.5,449,359,406,23.9
'2018-05-30 00:28:10.00',49.915,255,-1,32.2,574.5,449,359,406,23.9
'2018-05-30 00:28:11.00',49.917,255,1,32.2,574.5,449,359,406,23.9
'2018-05-30 00:28:11.99',49.918,252,3,32.2,574.5,449,359,406,23.9
'2018-05-30 00:28:13.00',49.920,253,1,32.2,574.5,449,359,406,23.9
'2018-05-30 00:28:14.00',49.920,252,-3,32.2,574.5,449,359,406,23.9
'2018-05-30 00:28:15.00',49.921,253,-1,32.2,574.5,449,359,406,23.9
'2018-05-30 00:28:16.00',49.922,253,-1,32.2,574.5,449,359,406,23.9
'2018-05-30 00:28:17.00',49.923,252,1,32.2,574.5,449,359,406,23.9
'2018-05-30 00:28:18.00',49.924,249,1,32.2,574.5,449,359,406,23.9
'2018-05-30 00:28:19.00',49.924,251,1,32.1,574.5,449,359,407,23.9
'2018-05-30 00:28:20.00',49.925,250,1,32.1,574.5,449,359,407,23.9
'2018-05-30 00:28:21.00',49.924,254,-1,32.1,574.5,450,359,407,23.9
'2018-05-30 00:28:22.00',49.923,252,3,32.1,574.4,450,359,407,23.9
'2018-05-30 00:28:23.00',49.924,255,-3,32.1,574.4,450,359,407,23.9
'2018-05-30 00:28:24.00',49.927,255,1,32.1,574.4,450,359,408,23.9
'2018-05-30 00:28:24.99',49.929,254,-2,32.0,574.4,450,359,408,23.9
'2018-05-30 00:28:26.00',49.930,253,1,32.0,574.4,450,359,408,23.9
'2018-05-30 00:28:26.99',49.930,252,1,32.0,574.4,450,359,408,23.9
'2018-05-30 00:28:28.00',49.929,249,1,32.0,574.4,450,359,408,23.9
'2018-05-30 00:28:29.00',49.928,246,2,32.0,574.4,450,359,408,23.9
'2018-05-30 00:28:30.00',49.927,251,-1,32.0,574.4,450,359,408,23.9
'2018-05-30 00:28:31.00',49.928,250,0,32.0,574.4,450,359,407,23.9
'2018-05-30 00:28:32.00',49.929,253,-3,32.0,574.4,450,359,407,23.9
'2018-05-30 00:28:33.00',49.931,252,1,32.0,574.4,449,359,407,23.9
'2018-05-30 00:28:34.00',49.932,252,-1,32.0,574.3,449,359,407,23.9
'2018-05-30 00:28:35.00',49.933,255,2,32.0,574.3,449,359,407,23.9
'2018-05-30 00:28:36.00',49.934,251,1,32.0,574.3,449,359,407,23.9
'2018-05-30 00:28:37.00',49.934,250,-1,32.0,574.3,449,359,407,23.9
'2018-05-30 00:28:37.99',49.932,250,0,32.0,574.3,449,359,406,23.9
'2018-05-30 00:28:39.00',49.931,251,-3,31.9,574.3,449,359,406,23.9
'2018-05-30 00:28:40.00',49.929,253,0,31.9,574.3,449,359,406,23.9
'2018-05-30 00:28:41.00',49.928,251,2,31.9,574.3,449,359,406,23.9
'2018-05-30 00:28:42.00',49.928,253,0,31.9,574.3,449,359,406,23.9
'2018-05-30 00:28:43.00',49.927,247,2,31.9,574.3,450,359,406,23.9
'2018-05-30 00:28:44.00',49.927,250,0,31.9,574.3,450,359,406,23.9
'2018-05-30 00:28:45.00',49.928,249,0,31.9,574.3,449,359,406,23.9
'2018-05-30 00:28:46.00',49.929,252,-3,31.9,574.3,449,359,406,23.9
'2018-05-30 00:28:47.00',49.930,253,0,31.9,574.3,449,359,406,23.9
'2018-05-30 00:28:48.00',49.932,255,3,31.9,574.3,449,359,406,23.9
'2018-05-30 00:28:49.00',49.933,255,-1,31.9,574.3,449,359,406,23.9
'2018-05-30 00:28:50.00',49.934,252,1,31.9,574.3,449,359,408,23.9
'2018-05-30 00:28:50.99',49.934,251,1,31.9,574.3,449,359,408,23.9
'2018-05-30 00:28:52.00',49.934,251,-1,31.9,574.3,449,359,408,23.9
'2018-05-30 00:28:53.00',49.935,250,-1,31.9,574.3,449,359,408,23.9
'2018-05-30 00:28:54.00',49.935,253,-4,31.9,574.3,449,359,408,23.9
'2018-05-30 00:28:55.00',49.934,250,-1,31.9,574.3,449,359,408,23.9
'2018-05-30 00:28:56.00',49.933,252,-1,31.9,574.2,449,359,408,23.9
'2018-05-30 00:28:57.00',49.931,252,1,31.9,574.2,449,359,407,23.9
'2018-05-30 00:28:58.00',49.931,248,3,31.8,574.2,449,359,407,23.9
'2018-05-30 00:28:59.00',49.930,250,0,31.8,574.2,449,359,407,23.9
'2018-05-30 00:29:00.00',49.928,250,2,31.8,574.2,449,359,407,23.9
'2018-05-30 00:29:01.00',49.926,254,-2,31.8,574.2,449,359,407,23.9
'2018-05-30 00:29:01.99',49.924,253,2,31.8,574.2,449,359,407,23.9
'2018-05-30 00:29:03.00',49.924,253,0,31.8,574.2,449,359,407,23.9
'2018-05-30 00:29:03.99',49.924,254,0,31.8,574.2,449,359,407,23.9
'2018-05-30 00:29:05.00',49.924,250,-1,31.8,574.2,449,359,407,23.9
'2018-05-30 00:29:06.00',49.923,253,-1,31.8,574.2,449,359,407,23.9
'2018-05-30 00:29:07.00',49.924,251,-1,31.8,574.2,450,359,407,23.9
'2018-05-30 00:29:08.00',49.924,254,-1,31.8,574.2,450,359,407,23.9
'2018-05-30 00:29:09.00',49.924,252,1,31.8,574.1,450,359,407,23.9
'2018-05-30 00:29:10.00',49.924,253,0,31.8,574.1,450,359,408,23.9
'2018-05-30 00:29:11.00',49.923,247,2,31.8,574.1,450,359,408,23.9
'2018-05-30 00:29:12.00',49.923,251,1,31.8,574.1,450,359,408,23.9
'2018-05-30 00:29:13.00',49.922,249,0,31.8,574.1,450,359,408,23.9
'2018-05-30 00:29:14.00',49.921,255,-1,31.8,574.1,450,359,408,23.9
'2018-05-30 00:29:14.99',49.920,252,1,31.8,574.1,450,359,408,23.9
'2018-05-30 00:29:16.00',49.921,254,-1,31.8,574.1,450,359,407,23.9
'2018-05-30 00:29:17.00',49.922,255,0,31.8,574.1,450,359,407,23.9
'2018-05-30 00:29:18.00',49.923,250,2,31.8,574.1,450,359,407,23.9
'2018-05-30 00:29:19.00',49.925,250,-3,31.8,574.1,450,359,407,23.9
'2018-05-30 00:29:20.00',49.928,250,-1,31.8,574.1,450,359,407,23.9
'2018-05-30 00:29:21.00',49.932,253,-3,31.8,574.1,450,359,407,23.9
'2018-05-30 00:29:22.00',49.934,252,-1,31.8,574.1,450,359,407,23.9
'2018-05-30 00:29:23.00',49.936,250,0,31.8,574.0,450,359,406,23.9
'2018-05-30 00:29:24.00',49.937,250,0,31.8,574.0,450,359,406,23.9
'2018-05-30 00:29:25.00',49.936,246,2,31.8,574.0,450,359,406,23.9
'2018-05-30 00:29:26.00',49.933,250,0,31.8,574.0,450,359,406,23.9
'2018-05-30 00:29:27.00',49.931,250,0,31.8,574.0,450,359,406,23.9
'2018-05-30 00:29:27.99',49.929,252,-1,31.8,574.0,450,359,406,23.9
'2018-05-30 00:29:29.00',49.927,254,-1,31.8,574.0,450,359,406,23.9
'2018-05-30 00:29:29.99',49.926,250,0,31.8,574.0,450,359,406,23.8
'2018-05-30 00:29:31.00',49.925,250,-3,31.8,574.0,449,359,406,23.8
'2018-05-30 00:29:32.00',49.922,251,-2,31.8,574.0,449,359,406,23.8
'2018-05-30 00:29:33.00',49.919,252,-3,31.8,574.0,449,359,406,23.8
'2018-05-30 00:29:34.00',49.917,252,0,31.8,574.0,449,359,406,23.8
'2018-05-30 00:29:35.00',49.915,250,3,31.8,574.0,449,359,406,23.8
'2018-05-30 00:29:36.00',49.913,248,1,31.8,574.0,449,359,408,23.8
'2018-05-30 00:29:37.00',49.911,252,-1,31.7,574.0,449,359,408,23.8
'2018-05-30 00:29:38.00',49.910,251,-2,31.7,574.0,449,359,408,23.8
'2018-05-30 00:29:39.00',49.914,253,1,31.7,574.0,449,359,408,23.8
'2018-05-30 00:29:40.00',49.920,255,-3,31.7,574.0,449,359,408,23.8
'2018-05-30 00:29:40.99',49.926,255,1,31.7,574.0,449,359,408,23.8
'2018-05-30 00:29:42.00',49.931,253,1,31.6,574.0,449,359,408,23.7
'2018-05-30 00:29:43.00',49.935,251,0,31.6,574.0,449,359,408,23.7
'2018-05-30 00:29:44.00',49.937,250,-1,31.6,573.9,450,359,408,23.7
'2018-05-30 00:29:45.00',49.936,252,-3,31.6,573.9,450,359,408,23.7
'2018-05-30 00:29:46.00',49.936,254,-1,31.6,573.9,450,359,408,23.7
'2018-05-30 00:29:47.00',49.936,251,1,31.6,573.9,450,359,408,23.7
'2018-05-30 00:29:48.00',49.936,252,1,31.6,573.9,450,359,407,23.7
'2018-05-30 00:29:49.00',49.935,249,2,31.6,573.9,450,359,407,23.7
'2018-05-30 00:29:50.00',49.935,247,1,31.5,573.9,450,359,407,23.7
'2018-05-30 00:29:51.00',49.934,250,0,31.5,573.9,450,359,407,23.7
'2018-05-30 00:29:52.00',49.932,250,-3,31.5,573.9,450,359,407,23.7
'2018-05-30 00:29:53.00',49.929,253,-3,31.5,573.9,450,359,407,23.7
'2018-05-30 00:29:53.99',49.926,253,2,31.5,573.9,450,359,407,23.7
'2018-05-30 00:29:55.00',49.923,254,-1,31.5,573.9,450,359,407,23.7
'2018-05-30 00:29:55.99',49.918,253,2,31.4,573.9,450,359,407,23.7
'2018-05-30 00:29:57.00',49.918,251,0,31.4,573.8,450,359,407,23.7
'2018-05-30 00:29:58.00',49.917,250,-1,31.4,573.8,450,358,407,23.7
'2018-05-30 00:29:59.00',49.917,251,-2,31.4,573.8,450,358,407,23.7
'2018-05-30 00:30:00.00',49.916,253,-1,31.4,573.8,450,358,407,23.7
'2018-05-30 00:30:01.00',49.917,250,1,31.4,573.8,450,358,407,23.7
'2018-05-30 00:30:02.00',49.917,250,1,31.4,573.8,450,358,407,23.6
'2018-05-30 00:30:03.00',49.918,248,1,31.4,573.8,450,358,407,23.6
'2018-05-30 00:30:04.00',49.921,252,1,31.4,573.8,450,358,407,23.6
'2018-05-30 00:30:05.00',49.924,250,-2,31.4,573.8,450,359,407,23.6
'2018-05-30 00:30:06.00',49.926,254,1,31.4,573.8,450,359,407,23.6
'2018-05-30 00:30:06.99',49.928,253,2,31.4,573.8,450,359,407,23.6
'2018-05-30 00:30:08.00',49.931,253,-1,31.4,573.8,449,359,407,23.6
'2018-05-30 00:30:09.00',49.933,254,2,31.4,573.8,449,359,407,23.6
'2018-05-30 00:30:10.00',49.935,252,2,31.3,573.8,449,359,407,23.6
'2018-05-30 00:30:11.00',49.937,250,0,31.3,573.8,450,359,407,23.6
'2018-05-30 00:30:12.00',49.937,250,0,31.3,573.8,450,359,407,23.6
'2018-05-30 00:30:13.00',49.936,253,-2,31.3,573.8,450,359,407,23.6
'2018-05-30 00:30:14.00',49.935,253,-1,31.3,573.8,450,359,408,23.6
'2018-05-30 00:30:15.00',49.934,252,2,31.2,573.8,450,359,408,23.6
'2018-05-30 00:30:16.00',49.935,252,2,31.2,573.8,450,359,408,23.6
'2018-05-30 00:30:17.00',49.936,249,3,31.2,573.7,450,359,408,23.6
'2018-05-30 00:30:18.00',49.938,251,1,31.2,573.7,450,359,408,23.6
'2018-05-30 00:30:19.00',49.938,251,0,31.2,573.7,450,359,408,23.6
'2018-05-30 00:30:19.99',49.938,252,-1,31.2,573.7,450,359,407,23.6
'2018-05-30 00:30:21.00',49.938,253,-3,31.2,573.7,450,359,407,23.6
'2018-05-30 00:30:21.99',49.936,254,2,31.2,573.7,450,359,407,23.6
'2018-05-30 00:30:23.00',49.934,252,0,31.2,573.7,450,359,407,23.6
'2018-05-30 00:30:24.00',49.932,250,-1,31.2,573.7,450,359,407,23.6
'2018-05-30 00:30:25.00',49.932,249,2,31.2,573.7,450,359,407,23.6
'2018-05-30 00:30:26.00',49.933,249,0,31.1,573.7,450,359,407,23.6
'2018-05-30 00:30:27.00',49.934,251,-1,31.1,573.7,450,359,407,23.6
'2018-05-30 00:30:28.00',49.934,253,-1,31.1,573.7,450,359,407,23.6
'2018-05-30 00:30:29.00',49.933,253,-1,31.1,573.7,450,359,407,23.6
'2018-05-30 00:30:30.00',49.932,252,1,31.1,573.7,450,359,407,23.5
'2018-05-30 00:30:30.99',49.931,253,-1,31.1,573.7,450,359,407,23.5
'2018-05-30 00:30:32.00',49.929,250,2,31.1,573.7,450,359,407,23.5
'2018-05-30 00:30:32.99',49.929,250,-1,31.1,573.6,450,359,407,23.5
'2018-05-30 00:30:34.00',49.930,250,0,31.0,573.6,450,359,407,23.5
'2018-05-30 00:30:35.00',49.931,251,-2,31.0,573.6,450,359,407,23.5
'2018-05-30 00:30:36.00',49.935,253,0,31.0,573.6,450,359,407,23.5
'2018-05-30 00:30:37.00',49.937,248,1,31.0,573.6,450,359,407,23.5
'2018-05-30 00:30:38.00',49.938,250,0,31.0,573.6,450,359,406,23.5
'2018-05-30 00:30:39.00',49.940,252,2,31.0,573.6,449,359,406,23.5
'2018-05-30 00:30:40.00',49.943,250,-1,31.0,573.6,449,359,406,23.5
'2018-05-30 00:30:41.00',49.946,252,-1,31.0,573.6,449,359,406,23.5
'2018-05-30 00:30:42.00',49.947,254,1,31.0,573.6,449,359,406,23.5
'2018-05-30 00:30:43.00',49.950,252,-1,31.0,573.6,449,359,406,23.5
'2018-05-30 00:30:43.99',49.952,252,0,31.0,573.6,450,359,406,23.5
'2018-05-30 00:30:45.00',49.954,254,-1,31.0,573.6,450,359,407,23.5
'2018-05-30 00:30:46.00',49.954,250,0,31.0,573.5,450,359,407,23.5
'2018-05-30 00:30:47.00',49.953,249,2,31.0,573.5,450,359,407,23.5
'2018-05-30 00:30:48.00',49.953,250,1,30.9,573.5,450,359,407,23.5
'2018-05-30 00:30:49.00',49.953,251,1,30.9,573.5,450,359,407,23.4
'2018-05-30 00:30:50.00',49.953,250,-1,30.9,573.5,450,359,407,23.4
'2018-05-30 00:30:51.00',49.954,251,-1,30.9,573.5,450,359,407,23.4
'2018-05-30 00:30:52.00',49.953,253,-2,30.9,573.5,450,359,407,23.4
'2018-05-30 00:30:53.00',49.953,253,-1,30.9,573.5,450,359,407,23.3
'2018-05-30 00:30:54.00',49.952,250,1,30.9,573.5,450,359,407,23.3
'2018-05-30 00:30:55.00',49.946,253,-1,30.9,573.5,450,359,407,23.3
'2018-05-30 00:30:56.00',49.939,255,1,30.9,573.5,450,359,407,23.3
'2018-05-30 00:30:56.99',49.933,250,2,30.9,573.5,450,359,407,23.3
'2018-05-30 00:30:58.00',49.929,253,0,30.9,573.5,449,359,406,23.3
'2018-05-30 00:30:58.99',49.927,250,-1,30.9,573.4,450,359,406,23.3
'2018-05-30 00:31:00.00',49.925,253,-3,30.9,573.4,450,359,406,23.3
'2018-05-30 00:31:01.00',49.925,250,0,30.9,573.4,450,359,406,23.3
'2018-05-30 00:31:02.00',49.926,251,-1,30.9,573.4,450,359,406,23.3
'2018-05-30 00:31:03.00',49.926,252,1,30.9,573.4,450,359,406,23.3
'2018-05-30 00:31:04.00',49.926,248,2,30.9,573.4,450,359,406,23.3
'2018-05-30 00:31:05.00',49.926,250,0,30.9,573.4,450,359,406,23.3
'2018-05-30 00:31:06.00',49.927,251,-3,30.8,573.4,450,359,406,23.3
'2018-05-30 00:31:07.00',49.927,253,-2,30.8,573.4,450,359,406,23.3
'2018-05-30 00:31:08.00',49.926,253,1,30.8,573.4,450,359,406,23.3
'2018-05-30 00:31:09.00',49.926,254,-3,30.8,573.4,450,359,406,23.3
'2018-05-30 00:31:09.99',49.928,253,0,30.8,573.4,450,359,406,23.3
'2018-05-30 00:31:11.00',49.928,249,0,30.8,573.4,450,359,406,23.3
'2018-05-30 00:31:12.00',49.930,251,-3,30.8,573.4,450,359,406,23.3
'2018-05-30 00:31:13.00',49.931,251,-3,30.8,573.4,450,359,406,23.3
'2018-05-30 00:31:14.00',49.933,253,-4,30.8,573.4,450,359,406,23.3
'2018-05-30 00:31:15.00',49.935,251,-1,30.8,573.4,450,359,406,23.3
'2018-05-30 00:31:16.00',49.935,250,0,30.8,573.4,449,359,406,23.3
'2018-05-30 00:31:17.00',49.935,250,1,30.8,573.3,449,359,406,23.3
'2018-05-30 00:31:18.00',49.936,248,2,30.8,573.3,449,359,407,23.3
'2018-05-30 00:31:19.00',49.937,248,1,30.8,573.3,449,359,407,23.3
'2018-05-30 00:31:20.00',49.938,250,0,30.8,573.3,449,359,407,23.3
'2018-05-30 00:31:21.00',49.940,250,-1,30.8,573.3,449,359,407,23.3
'2018-05-30 00:31:22.00',49.942,254,-1,30.8,573.3,449,359,407,23.3
'2018-05-30 00:31:22.99',49.941,254,1,30.8,573.3,449,359,407,23.3
'2018-05-30 00:31:24.00',49.940,252,-3,30.8,573.3,449,359,407,23.3
'2018-05-30 00:31:24.99',49.938,251,0,30.8,573.3,449,359,406,23.3
'2018-05-30 00:31:26.00',49.936,248,1,30.8,573.3,449,359,406,23.3
'2018-05-30 00:31:27.00',49.934,247,1,30.8,573.3,449,359,406,23.3
'2018-05-30 00:31:28.00',49.933,250,-1,30.8,573.3,449,359,406,23.3
'2018-05-30 00:31:29.00',49.932,250,-3,30.8,573.3,449,358,406,23.3
'2018-05-30 00:31:30.00',49.932,253,-3,30.8,573.3,449,358,406,23.3
'2018-05-30 00:31:31.00',49.932,252,1,30.8,573.3,449,358,407,23.3
'2018-05-30 00:31:32.00',49.931,253,0,30.8,573.3,449,358,407,23.3
'2018-05-30 00:31:33.00',49.929,248,1,30.8,573.3,449,358,407,23.3
'2018-05-30 00:31:34.00',49.929,249,1,30.8,573.2,450,358,407,23.3
'2018-05-30 00:31:35.00',49.929,250,1,30.8,573.2,450,359,407,23.3
'2018-05-30 00:31:35.99',49.930,251,-3,30.8,573.2,450,359,407,23.3
'2018-05-30 00:31:37.00',49.930,252,-3,30.8,573.2,450,359,407,23.3
'2018-05-30 00:31:38.00',49.929,252,0,30.8,573.2,450,359,407,23.3
'2018-05-30 00:31:39.00',49.929,253,-1,30.8,573.2,450,359,407,23.3
'2018-05-30 00:31:40.00',49.929,251,1,30.8,573.2,450,359,407,23.3
'2018-05-30 00:31:41.00',49.929,250,0,30.8,573.2,450,359,407,23.3
'2018-05-30 00:31:42.00',49.926,253,-1,30.8,573.2,450,359,407,23.3
'2018-05-30 00:31:43.00',49.924,252,0,30.8,573.2,450,359,407,23.3
'2018-05-30 00:31:44.00',49.923,253,-1,30.7,573.2,450,359,407,23.3
'2018-05-30 00:31:45.00',49.922,248,1,30.7,573.2,450,359,407,23.3
'2018-05-30 00:31:46.00',49.921,251,-1,30.7,573.2,450,359,407,23.3
'2018-05-30 00:31:47.00',49.922,250,-2,30.7,573.2,450,359,407,23.3
'2018-05-30 00:31:48.00',49.923,253,-1,30.6,573.2,450,359,407,23.3
'2018-05-30 00:31:48.99',49.925,250,1,30.6,573.1,450,358,407,23.3
'2018-05-30 00:31:50.00',49.926,251,-2,30.6,573.1,450,358,407,23.3
'2018-05-30 00:31:50.99',49.926,248,0,30.6,573.1,450,358,406,23.3
'2018-05-30 00:31:52.00',49.928,248,-1,30.6,573.1,450,358,406,23.3
'2018-05-30 00:31:53.00',49.930,250,-1,30.6,573.1,450,358,406,23.4
'2018-05-30 00:31:54.00',49.932,250,-1,30.6,573.1,450,359,406,23.4
'2018-05-30 00:31:55.00',49.932,253,-3,30.6,573.1,450,359,406,23.4
'2018-05-30 00:31:56.00',49.931,252,0,30.6,573.1,450,359,406,23.4
'2018-05-30 00:31:57.00',49.931,253,-1,30.6,573.1,450,359,407,23.4
'2018-05-30 00:31:58.00',49.930,253,1,30.5,573.1,450,359,407,23.4
'2018-05-30 00:31:59.00',49.931,250,1,30.5,573.1,450,359,407,23.4
'2018-05-30 00:32:00.00',49.932,250,0,30.5,573.1,450,359,407,23.4
'2018-05-30 00:32:01.00',49.935,250,1,30.5,573.1,450,359,407,23.4
'2018-05-30 00:32:01.99',49.937,252,-2,30.5,573.1,450,359,407,23.4
'2018-05-30 00:32:03.00',49.938,252,-1,30.4,573.1,450,359,407,23.4
'2018-05-30 00:32:04.00',49.940,252,-1,30.4,573.1,450,359,407,23.4
'2018-05-30 00:32:05.00',49.940,252,-1,30.4,573.1,450,359,407,23.4
'2018-05-30 00:32:06.00',49.940,252,1,30.4,573.1,450,359,407,23.4
'2018-05-30 00:32:07.00',49.942,248,0,30.4,573.1,450,359,407,23.4
'2018-05-30 00:32:08.00',49.945,249,-1,30.4,573.1,450,359,407,23.4
'2018-05-30 00:32:09.00',49.948,250,-1,30.4,573.1,450,359,406,23.4
'2018-05-30 00:32:10.00',49.951,249,-1,30.4,573.1,450,359,406,23.4
'2018-05-30 00:32:11.00',49.955,253,-2,30.4,573.0,450,359,406,23.4
'2018-05-30 00:32:12.00',49.958,253,-2,30.4,573.0,450,359,406,23.4
'2018-05-30 00:32:12.99',49.959,252,0,30.4,573.0,450,359,406,23.4
'2018-05-30 00:32:14.00',49.959,252,0,30.4,573.0,450,359,406,23.4
'2018-05-30 00:32:14.99',49.958,252,2,30.4,573.0,450,359,407,23.4
'2018-05-30 00:32:16.00',49.957,254,-1,30.3,573.0,450,359,407,23.4
'2018-05-30 00:32:17.00',49.955,253,0,30.3,573.0,450,359,407,23.4
'2018-05-30 00:32:18.00',49.953,250,1,30.3,573.0,450,359,407,23.4
'2018-05-30 00:32:19.00',49.952,252,1,30.3,573.0,450,359,407,23.4
'2018-05-30 00:32:20.00',49.951,252,1,30.3,573.0,450,359,407,23.4
'2018-05-30 00:32:21.00',49.950,251,-1,30.3,573.0,450,359,407,23.4
'2018-05-30 00:32:22.00',49.948,250,-3,30.3,573.0,450,359,408,23.5
'2018-05-30 00:32:23.00',49.947,251,-3,30.3,572.9,450,359,408,23.5
'2018-05-30 00:32:24.00',49.947,250,1,30.2,572.9,450,359,408,23.5
'2018-05-30 00:32:25.00',49.947,253,1,30.2,572.9,450,359,408,23.6
'2018-05-30 00:32:25.99',49.949,254,0,30.2,572.9,450,359,408,23.6
'2018-05-30 00:32:27.00',49.949,250,2,30.2,572.9,450,359,408,23.6
'2018-05-30 00:32:27.99',49.950,247,2,30.2,572.9,450,359,406,23.6
'2018-05-30 00:32:29.00',49.952,248,0,30.2,572.9,450,359,406,23.6
'2018-05-30 00:32:30.00',49.954,252,0,30.2,572.9,450,359,406,23.6
'2018-05-30 00:32:31.00',49.958,250,1,30.2,572.9,450,359,406,23.6
'2018-05-30 00:32:32.00',49.961,252,-1,30.2,572.9,450,359,406,23.6
'2018-05-30 00:32:33.00',49.965,255,2,30.1,572.9,450,359,406,23.6
'2018-05-30 00:32:34.00',49.967,254,-1,30.1,572.9,450,359,408,23.6
'2018-05-30 00:32:35.00',49.969,253,2,30.1,572.9,450,359,408,23.6
'2018-05-30 00:32:36.00',49.971,252,3,30.1,572.8,450,359,408,23.6
'2018-05-30 00:32:37.00',49.973,252,2,30.1,572.8,451,359,408,23.6
'2018-05-30 00:32:38.00',49.973,254,0,30.1,572.8,451,359,408,23.6
'2018-05-30 00:32:38.99',49.972,257,0,30.1,572.8,451,359,408,23.6
'2018-05-30 00:32:40.00',49.971,255,1,30.1,572.8,451,359,407,23.6
'2018-05-30 00:32:41.00',49.968,252,1,30.0,572.8,451,359,407,23.6
'2018-05-30 00:32:42.00',49.966,250,0,30.0,572.8,451,359,407,23.6
'2018-05-30 00:32:43.00',49.962,250,1,30.0,572.8,451,359,407,23.6
'2018-05-30 00:32:44.00',49.958,251,1,30.0,572.8,451,359,407,23.6
'2018-05-30 00:32:45.00',49.956,253,-1,30.0,572.8,451,359,407,23.6
'2018-05-30 00:32:46.00',49.954,249,0,30.0,572.8,450,359,407,23.6
'2018-05-30 00:32:47.00',49.953,252,1,30.0,572.8,450,359,408,23.6
'2018-05-30 00:32:48.00',49.953,250,3,30.0,572.8,450,359,408,23.6
'2018-05-30 00:32:49.00',49.952,248,3,30.0,572.8,450,359,408,23.6
'2018-05-30 00:32:50.00',49.951,248,0,30.0,572.8,450,359,408,23.6
'2018-05-30 00:32:51.00',49.952,250,1,30.0,572.8,450,359,408,23.6
'2018-05-30 00:32:51.99',49.953,252,1,30.0,572.8,451,359,408,23.6
'2018-05-30 00:32:53.00',49.956,251,-1,30.0,572.8,451,359,408,23.6
'2018-05-30 00:32:53.99',49.958,254,-2,30.0,572.8,451,359,408,23.6
'2018-05-30 00:32:55.00',49.959,254,-1,29.9,572.8,451,359,408,23.6
'2018-05-30 00:32:56.00',49.961,252,2,29.9,572.8,451,359,408,23.6
'2018-05-30 00:32:57.00',49.963,253,1,29.9,572.7,450,359,408,23.6
'2018-05-30 00:32:58.00',49.963,254,2,29.9,572.7,451,359,408,23.6
'2018-05-30 00:32:59.00',49.964,255,-1,29.9,572.7,451,359,408,23.6
'2018-05-30 00:33:00.00',49.964,255,-1,29.9,572.7,451,359,406,23.6
'2018-05-30 00:33:01.00',49.962,250,1,29.9,572.7,451,359,406,23.6
'2018-05-30 00:33:02.00',49.959,250,0,29.9,572.7,451,359,406,23.6
'2018-05-30 00:33:03.00',49.957,250,-1,29.9,572.7,451,359,406,23.6
'2018-05-30 00:33:04.00',49.954,252,-1,29.9,572.7,451,359,406,23.6
'2018-05-30 00:33:04.99',49.950,252,-2,29.9,572.7,451,359,406,23.6
'2018-05-30 00:33:06.00',49.949,252,-3,29.9,572.7,451,359,406,23.6
'2018-05-30 00:33:07.00',49.948,251,-3,29.9,572.7,451,359,406,23.6
'2018-05-30 00:33:08.00',49.947,250,0,29.9,572.7,451,359,406,23.6
'2018-05-30 00:33:09.00',49.947,252,1,29.9,572.7,451,359,406,23.7
'2018-05-30 00:33:10.00',49.947,249,-1,29.9,572.7,451,359,406,23.7
'2018-05-30 00:33:11.00',49.949,249,1,29.9,572.6,451,359,406,23.7
'2018-05-30 00:33:12.00',49.949,250,1,29.9,572.6,451,359,406,23.7
'2018-05-30 00:33:13.00',49.950,250,0,29.8,572.6,451,359,407,23.7
'2018-05-30 00:33:14.00',49.950,251,0,29.8,572.6,451,359,407,23.7
'2018-05-30 00:33:15.00',49.949,252,-1,29.8,572.6,451,359,407,23.7
'2018-05-30 00:33:16.00',49.948,253,-1,29.8,572.6,451,359,407,23.7
'2018-05-30 00:33:17.00',49.948,255,3,29.8,572.6,451,359,407,23.7
'2018-05-30 00:33:17.99',49.949,252,1,29.8,572.6,451,359,407,23.7
'2018-05-30 00:33:19.00',49.950,255,-2,29.8,572.6,451,359,407,23.7
'2018-05-30 00:33:19.99',49.952,256,1,29.8,572.6,451,359,407,23.7
'2018-05-30 00:33:21.00',49.953,253,1,29.8,572.6,451,359,407,23.7
'2018-05-30 00:33:22.00',49.954,250,2,29.8,572.6,451,359,407,23.7
'2018-05-30 00:33:23.00',49.955,253,-1,29.8,572.6,451,359,407,23.7
'2018-05-30 00:33:24.00',49.954,252,0,29.8,572.5,451,359,407,23.7
'2018-05-30 00:33:25.00',49.954,250,-1,29.8,572.5,451,359,407,23.7
'2018-05-30 00:33:26.00',49.954,253,-3,29.8,572.5,451,359,407,23.7
'2018-05-30 00:33:27.00',49.955,254,-2,29.8,572.5,451,359,407,23.7
'2018-05-30 00:33:28.00',49.956,252,-2,29.8,572.5,451,359,407,23.7
'2018-05-30 00:33:29.00',49.957,251,0,29.8,572.5,451,359,407,23.8
'2018-05-30 00:33:30.00',49.958,249,1,29.8,572.5,451,359,407,23.8
'2018-05-30 00:33:30.99',49.958,250,0,29.8,572.5,451,359,407,23.8
'2018-05-30 00:33:32.00',49.957,250,1,29.8,572.5,451,359,407,23.8
'2018-05-30 00:33:33.00',49.954,247,1,29.8,572.5,451,359,407,23.8
'2018-05-30 00:33:34.00',49.952,248,3,29.8,572.5,451,359,407,23.8
'2018-05-30 00:33:35.00',49.952,252,1,29.8,572.5,451,359,407,23.8
'2018-05-30 00:33:36.00',49.951,250,0,29.8,572.5,451,359,407,23.8
'2018-05-30 00:33:37.00',49.950,251,-1,29.8,572.5,451,359,407,23.8
'2018-05-30 00:33:38.00',49.951,253,-1,29.8,572.5,451,359,407,23.8
'2018-05-30 00:33:39.00',49.952,252,1,29.8,572.5,451,359,407,23.8
'2018-05-30 00:33:40.00',49.953,252,-1,29.8,572.5,451,359,407,23.8
'2018-05-30 00:33:41.00',49.953,253,-1,29.8,572.5,451,359,407,23.8
'2018-05-30 00:33:41.99',49.954,253,1,29.8,572.5,451,359,407,23.8
'2018-05-30 00:33:43.00',49.955,250,1,29.8,572.5,451,359,407,23.8
'2018-05-30 00:33:43.99',49.955,250,-1,29.8,572.5,451,359,407,23.8
'2018-05-30 00:33:45.00',49.954,252,0,29.8,572.5,451,359,407,23.8
'2018-05-30 00:33:46.00',49.951,250,-1,29.8,572.4,451,359,407,23.8
'2018-05-30 00:33:47.00',49.952,250,0,29.8,572.4,451,359,407,23.8
'2018-05-30 00:33:48.00',49.953,252,-2,29.8,572.4,451,359,407,23.8
'2018-05-30 00:33:49.00',49.954,253,-2,29.8,572.4,451,359,407,23.8
'2018-05-30 00:33:50.00',49.955,254,0,29.7,572.4,451,359,407,23.8
'2018-05-30 00:33:51.00',49.955,250,1,29.7,572.4,451,359,407,23.8
'2018-05-30 00:33:52.00',49.953,251,1,29.7,572.4,451,359,407,23.8
'2018-05-30 00:33:53.00',49.952,250,-1,29.7,572.4,451,359,407,23.8
'2018-05-30 00:33:54.00',49.950,249,-1,29.7,572.4,451,359,407,23.8
'2018-05-30 00:33:54.99',49.949,253,-3,29.6,572.4,451,359,407,23.8
'2018-05-30 00:33:56.00',49.949,254,-1,29.6,572.4,451,359,407,23.8
'2018-05-30 00:33:56.99',49.949,252,1,29.6,572.4,451,359,407,23.8
'2018-05-30 00:33:58.00',49.948,254,-1,29.6,572.4,451,359,407,23.8
'2018-05-30 00:33:59.00',49.947,255,-1,29.6,572.4,451,359,407,23.8
'2018-05-30 00:34:00.00',49.948,250,1,29.6,572.3,450,359,407,23.8
'2018-05-30 00:34:01.00',49.950,250,1,29.6,572.3,450,359,407,23.8
'2018-05-30 00:34:02.00',49.950,251,-1,29.6,572.3,450,359,407,23.8
'2018-05-30 00:34:03.00',49.949,250,-1,29.6,572.3,450,359,407,23.8
'2018-05-30 00:34:04.00',49.948,250,-3,29.6,572.3,450,359,407,23.8
'2018-05-30 00:34:05.00',49.948,253,-3,29.6,572.3,450,359,407,23.8
'2018-05-30 00:34:06.00',49.948,252,-3,29.5,572.3,450,359,407,23.8
'2018-05-30 00:34:07.00',49.947,249,1,29.5,572.3,450,359,407,23.8
'2018-05-30 00:34:07.99',49.945,252,-1,29.5,572.3,450,359,407,23.8
'2018-05-30 00:34:09.00',49.944,251,0,29.5,572.3,450,359,407,23.8
'2018-05-30 00:34:10.00',49.944,248,2,29.5,572.3,450,359,407,23.8
'2018-05-30 00:34:11.00',49.944,250,0,29.5,572.3,450,359,406,23.8
'2018-05-30 00:34:12.00',49.944,250,0,29.4,572.3,450,359,406,23.8
'2018-05-30 00:34:13.00',49.943,250,-1,29.4,572.3,450,359,406,23.8
'2018-05-30 00:34:14.00',49.942,252,-4,29.4,572.3,451,359,406,23.8
'2018-05-30 00:34:15.00',49.942,253,0,29.4,572.3,451,359,406,23.8
'2018-05-30 00:34:16.00',49.942,250,-2,29.4,572.2,451,359,406,23.8
'2018-05-30 00:34:17.00',49.942,255,-2,29.4,572.2,451,359,406,23.8
'2018-05-30 00:34:18.00',49.941,253,0,29.4,572.2,451,359,406,23.8
'2018-05-30 00:34:19.00',49.940,250,2,29.4,572.2,451,359,406,23.8
'2018-05-30 00:34:20.00',49.939,251,-1,29.4,572.2,451,359,406,23.9
'2018-05-30 00:34:20.99',49.937,250,-3,29.4,572.2,451,359,406,23.9
'2018-05-30 00:34:22.00',49.935,251,-3,29.4,572.2,451,359,406,23.9
'2018-05-30 00:34:22.99',49.935,253,-1,29.3,572.2,451,359,406,23.9
'2018-05-30 00:34:24.00',49.936,250,0,29.3,572.2,451,359,407,23.9
'2018-05-30 00:34:25.00',49.937,250,0,29.3,572.2,451,359,407,23.9
'2018-05-30 00:34:26.00',49.937,248,-1,29.3,572.2,450,359,407,23.9
'2018-05-30 00:34:27.00',49.936,247,1,29.3,572.2,450,359,407,23.9
'2018-05-30 00:34:28.00',49.932,250,-1,29.3,572.2,450,359,407,23.9
'2018-05-30 00:34:29.00',49.929,248,-2,29.3,572.2,450,359,407,23.9
'2018-05-30 00:34:30.00',49.928,253,-3,29.3,572.2,450,359,406,23.9
'2018-05-30 00:34:31.00',49.930,252,0,29.3,572.2,450,359,406,23.9
'2018-05-30 00:34:32.00',49.932,253,-2,29.3,572.2,450,359,406,23.9
'2018-05-30 00:34:33.00',49.934,254,-1,29.2,572.2,450,359,406,23.9
'2018-05-30 00:34:33.99',49.936,249,0,29.2,572.2,450,359,406,23.9
'2018-05-30 00:34:35.00',49.938,250,0,29.2,572.2,450,359,406,23.9
'2018-05-30 00:34:36.00',49.938,251,-1,29.2,572.1,450,359,406,23.9
'2018-05-30 00:34:37.00',49.937,250,-2,29.2,572.1,450,359,406,23.9
'2018-05-30 00:34:38.00',49.935,253,-1,29.2,572.1,450,359,406,23.9
'2018-05-30 00:34:39.00',49.933,250,0,29.2,572.1,450,359,406,23.9
'2018-05-30 00:34:40.00',49.933,252,0,29.2,572.1,450,359,406,23.9
'2018-05-30 00:34:41.00',49.932,251,1,29.1,572.1,450,359,406,23.9
'2018-05-30 00:34:42.00',49.932,250,1,29.1,572.1,450,359,407,23.9
'2018-05-30 00:34:43.00',49.932,253,0,29.1,572.1,450,359,407,23.9
'2018-05-30 00:34:44.00',49.932,250,-2,29.1,572.1,450,359,407,23.9
'2018-05-30 00:34:45.00',49.933,251,-3,29.1,572.1,450,359,407,23.9
'2018-05-30 00:34:46.00',49.935,253,-1,29.1,572.1,450,359,407,23.9
'2018-05-30 00:34:46.99',49.936,250,1,29.1,572.1,450,359,407,23.9
'2018-05-30 00:34:48.00',49.936,252,-1,29.0,572.1,450,359,406,23.9
'2018-05-30 00:34:48.99',49.936,248,1,29.0,572.0,450,359,406,23.9
'2018-05-30 00:34:50.00',49.938,247,1,29.0,572.0,450,359,406,23.9
'2018-05-30 00:34:51.00',49.941,252,0,29.0,572.0,450,359,406,23.9
'2018-05-30 00:34:52.00',49.944,249,-2,29.0,572.0,450,359,406,23.9
'2018-05-30 00:34:53.00',49.948,253,-2,29.0,572.0,450,359,406,23.9
'2018-05-30 00:34:54.00',49.950,253,-3,29.0,572.0,450,359,406,23.9
'2018-05-30 00:34:55.00',49.952,252,1,29.0,572.0,450,359,406,23.9
'2018-05-30 00:34:56.00',49.954,253,1,29.0,572.0,450,359,406,23.9
'2018-05-30 00:34:57.00',49.955,253,-1,29.0,572.0,450,359,406,23.9
'2018-05-30 00:34:58.00',49.955,250,-1,29.0,572.0,450,359,406,23.9
'2018-05-30 00:34:59.00',49.956,249,-3,29.0,572.0,450,359,406,23.9
'2018-05-30 00:34:59.99',49.958,251,-1,29.0,572.0,450,359,406,23.9
'2018-05-30 00:35:01.00',49.960,253,-4,29.0,572.0,450,359,406,23.9
'2018-05-30 00:35:02.00',49.961,250,-2,28.9,571.9,450,359,406,23.9
'2018-05-30 00:35:03.00',49.961,249,1,28.9,571.9,450,359,406,23.9
'2018-05-30 00:35:04.00',49.960,250,-1,28.9,571.9,450,359,406,23.9
'2018-05-30 00:35:05.00',49.960,252,-1,28.9,571.9,450,359,406,23.9
'2018-05-30 00:35:06.00',49.960,250,-1,28.9,571.9,450,359,406,23.9
'2018-05-30 00:35:07.00',49.959,247,1,28.9,571.9,450,359,406,23.9
'2018-05-30 00:35:08.00',49.958,247,2,28.9,571.9,450,359,406,23.9
'2018-05-30 00:35:09.00',49.957,249,0,28.9,571.9,450,359,406,23.9
'2018-05-30 00:35:10.00',49.956,252,1,28.9,571.9,450,359,406,23.9
'2018-05-30 00:35:11.00',49.955,250,-1,28.9,571.9,451,359,406,23.9
'2018-05-30 00:35:12.00',49.951,250,-3,28.9,571.9,451,359,406,23.9
'2018-05-30 00:35:12.99',49.947,255,-1,28.9,571.9,451,359,407,23.9
'2018-05-30 00:35:14.00',49.944,252,-1,28.9,571.9,451,359,407,23.9
'2018-05-30 00:35:15.00',49.941,253,-1,28.9,571.9,451,359,407,23.9
'2018-05-30 00:35:16.00',49.939,254,-1,28.9,571.9,451,359,407,23.9
'2018-05-30 00:35:17.00',49.939,250,1,28.9,571.9,451,359,407,23.9
'2018-05-30 00:35:18.00',49.939,250,-1,28.9,571.9,451,359,407,23.9
'2018-05-30 00:35:19.00',49.940,251,-1,28.9,571.9,451,359,407,23.9
'2018-05-30 00:35:20.00',49.944,249,-1,28.8,571.9,451,359,406,23.9
'2018-05-30 00:35:21.00',49.946,252,-3,28.8,571.9,451,359,406,23.9
'2018-05-30 00:35:22.00',49.949,252,-2,28.8,571.8,451,359,406,23.9
'2018-05-30 00:35:23.00',49.951,248,1,28.8,571.8,450,359,406,23.9
'2018-05-30 00:35:23.99',49.952,250,-1,28.8,571.8,450,359,406,23.9
'2018-05-30 00:35:25.00',49.954,251,0,28.8,571.8,450,359,406,23.9
'2018-05-30 00:35:25.99',49.955,248,1,28.8,571.8,450,359,405,23.9
'2018-05-30 00:35:27.00',49.956,247,2,28.8,571.8,450,359,405,23.9
'2018-05-30 00:35:28.00',49.958,248,0,28.8,571.8,450,359,405,23.9
'2018-05-30 00:35:29.00',49.961,252,1,28.8,571.8,450,359,405,23.9
'2018-05-30 00:35:30.00',49.963,250,-1,28.8,571.8,450,359,405,23.9
'2018-05-30 00:35:31.00',49.966,250,-2,28.8,571.8,450,359,405,23.9
'2018-05-30 00:35:32.00',49.966,250,-1,28.8,571.8,450,359,405,23.9
'2018-05-30 00:35:33.00',49.967,252,-3,28.8,571.8,450,359,406,24.0
'2018-05-30 00:35:34.00',49.967,253,-3,28.8,571.8,450,359,406,24.0
'2018-05-30 00:35:35.00',49.966,252,-1,28.8,571.8,450,359,406,24.0
'2018-05-30 00:35:36.00',49.963,252,0,28.8,571.8,450,359,406,24.0
'2018-05-30 00:35:36.99',49.960,252,-1,28.8,571.7,450,359,406,23.9
'2018-05-30 00:35:38.00',49.957,254,-2,28.8,571.7,450,359,406,23.9
'2018-05-30 00:35:39.00',49.956,253,-1,28.8,571.7,450,359,406,23.9
'2018-05-30 00:35:40.00',49.955,250,1,28.8,571.7,450,359,406,23.9
'2018-05-30 00:35:41.00',49.955,249,-2,28.8,571.7,450,359,406,23.9
'2018-05-30 00:35:42.00',49.956,250,-3,28.8,571.7,450,359,406,23.9
'2018-05-30 00:35:43.00',49.956,250,-1,28.8,571.7,450,359,406,23.9
'2018-05-30 00:35:44.00',49.956,249,-2,28.8,571.7,450,359,406,23.9
'2018-05-30 00:35:45.00',49.955,250,-4,28.8,571.7,450,359,406,23.9
'2018-05-30 00:35:46.00',49.953,253,-3,28.8,571.7,450,359,405,23.9
'2018-05-30 00:35:47.00',49.951,250,1,28.8,571.7,450,359,405,23.9
'2018-05-30 00:35:48.00',49.950,251,2,28.8,571.7,450,359,405,23.9
'2018-05-30 00:35:49.00',49.948,250,-1,28.8,571.7,450,359,405,23.9
'2018-05-30 00:35:49.99',49.947,249,2,28.8,571.7,451,359,405,23.9
'2018-05-30 00:35:51.00',49.945,248,-1,28.8,571.7,451,359,405,23.9
'2018-05-30 00:35:51.99',49.944,250,-1,28.8,571.7,451,359,405,23.9
'2018-05-30 00:35:53.00',49.942,250,1,28.8,571.6,451,359,405,23.9
'2018-05-30 00:35:54.00',49.942,252,-1,28.8,571.6,451,359,405,23.9
'2018-05-30 00:35:55.00',49.940,253,0,28.8,571.6,451,359,405,23.9
'2018-05-30 00:35:56.00',49.937,253,1,28.8,571.6,451,359,405,23.9
'2018-05-30 00:35:57.00',49.935,253,-1,28.8,571.6,451,359,405,23.9
'2018-05-30 00:35:58.00',49.935,250,-1,28.7,571.6,451,359,405,23.9
'2018-05-30 00:35:59.00',49.938,251,2,28.7,571.6,451,359,405,23.9
'2018-05-30 00:36:00.00',49.941,251,-1,28.7,571.6,451,359,407,23.9
'2018-05-30 00:36:01.00',49.944,250,-1,28.7,571.6,451,359,407,23.9
'2018-05-30 00:36:02.00',49.947,249,-3,28.7,571.6,451,359,407,23.9
'2018-05-30 00:36:02.99',49.952,251,-3,28.7,571.6,451,359,407,23.9
'2018-05-30 00:36:04.00',49.955,251,1,28.6,571.6,451,359,407,23.9
'2018-05-30 00:36:05.00',49.958,248,3,28.6,571.6,451,359,407,23.9
'2018-05-30 00:36:06.00',49.960,248,3,28.6,571.6,451,359,408,23.9
'2018-05-30 00:36:07.00',49.962,248,1,28.6,571.6,451,359,408,23.9
'2018-05-30 00:36:08.00',49.963,251,2,28.6,571.6,451,359,408,23.8
'2018-05-30 00:36:09.00',49.964,250,-1,28.6,571.6,451,359,408,23.8
'2018-05-30 00:36:10.00',49.962,249,0,28.6,571.6,451,359,408,23.8
'2018-05-30 00:36:11.00',49.962,253,-2,28.6,571.6,452,359,408,23.8
'2018-05-30 00:36:12.00',49.968,253,-3,28.6,571.5,452,359,407,23.8
'2018-05-30 00:36:13.00',49.971,252,0,28.6,571.5,452,359,407,23.8
'2018-05-30 00:36:14.00',49.973,253,1,28.5,571.5,452,359,407,23.8
'2018-05-30 00:36:15.00',49.975,250,1,28.5,571.5,452,359,407,23.8
'2018-05-30 00:36:15.99',49.982,253,3,28.5,571.5,451,359,407,23.8
'2018-05-30 00:36:17.00',49.984,253,0,28.5,571.5,452,359,407,23.8
'2018-05-30 00:36:17.99',49.984,254,0,28.5,571.5,452,359,407,23.8
'2018-05-30 00:36:19.00',49.985,255,-1,28.5,571.5,452,359,407,23.8
'2018-05-30 00:36:20.00',49.985,255,-2,28.5,571.5,452,359,407,23.8
'2018-05-30 00:36:21.00',49.985,255,-1,28.4,571.5,452,359,407,23.8
'2018-05-30 00:36:22.00',49.984,254,-1,28.4,571.5,452,359,407,23.8
'2018-05-30 00:36:23.00',49.984,253,2,28.4,571.5,452,359,407,23.8
'2018-05-30 00:36:24.00',49.985,254,1,28.4,571.5,452,359,406,23.8
'2018-05-30 00:36:25.00',49.985,252,1,28.4,571.5,452,359,406,23.8
'2018-05-30 00:36:26.00',49.985,250,1,28.4,571.5,452,359,406,23.8
'2018-05-30 00:36:27.00',49.984,250,-1,28.4,571.5,452,359,406,23.8
'2018-05-30 00:36:28.00',49.983,249,1,28.4,571.4,452,359,406,23.8
'2018-05-30 00:36:28.99',49.986,250,-1,28.3,571.4,451,359,406,23.8
'2018-05-30 00:36:30.00',49.992,250,-1,28.3,571.4,451,359,406,23.8
'2018-05-30 00:36:31.00',49.995,251,13,28.3,571.4,451,359,406,23.8
'2018-05-30 00:36:32.00',49.999,250,-1,28.3,571.4,451,359,406,23.8
'2018-05-30 00:36:33.00',50.002,250,0,28.3,571.4,451,359,406,23.8
'2018-05-30 00:36:34.00',50.003,251,0,28.3,571.4,451,359,406,23.8
'2018-05-30 00:36:35.00',50.004,250,0,28.3,571.4,451,359,406,23.8
'2018-05-30 00:36:36.00',50.005,250,-1,28.3,571.4,451,359,407,23.8
'2018-05-30 00:36:37.00',50.004,250,0,28.3,571.4,451,359,407,23.8
'2018-05-30 00:36:38.00',50.004,248,1,28.3,571.4,451,359,407,23.8
'2018-05-30 00:36:39.00',50.002,250,1,28.3,571.4,451,359,407,23.8
'2018-05-30 00:36:40.00',50.002,249,0,28.3,571.4,451,359,407,23.8
'2018-05-30 00:36:41.00',50.004,251,1,28.3,571.4,451,359,407,23.8
'2018-05-30 00:36:41.99',50.005,249,-1,28.2,571.4,451,359,407,23.8
'2018-05-30 00:36:43.00',50.005,250,3,28.2,571.4,451,359,406,23.8
'2018-05-30 00:36:43.99',50.004,251,1,28.2,571.4,451,359,406,23.7
'2018-05-30 00:36:45.00',50.003,249,1,28.2,571.4,451,359,406,23.7
'2018-05-30 00:36:46.00',50.004,251,2,28.2,571.4,451,359,406,23.7
'2018-05-30 00:36:47.00',50.008,250,0,28.2,571.3,451,359,406,23.7
'2018-05-30 00:36:48.00',50.010,251,1,28.2,571.3,451,359,406,23.7
'2018-05-30 00:36:49.00',50.014,252,-1,28.1,571.3,451,359,406,23.7
'2018-05-30 00:36:50.00',50.017,254,1,28.1,571.3,451,359,406,23.7
'2018-05-30 00:36:51.00',50.020,255,-1,28.1,571.3,451,359,406,23.7
'2018-05-30 00:36:52.00',50.024,255,-3,28.1,571.3,451,360,406,23.7
'2018-05-30 00:36:52.99',50.026,254,-1,28.1,571.3,452,360,406,23.7
