'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 00:36:54.00',50.027,253,1,28.1,571.3,452,360,406,23.7
'2018-05-30 00:36:54.99',50.026,251,1,28.1,571.3,452,360,406,23.7
'2018-05-30 00:36:56.00',50.027,253,1,28.1,571.3,452,360,406,23.6
'2018-05-30 00:36:57.00',50.025,253,-1,28.1,571.3,452,360,406,23.6
'2018-05-30 00:36:58.00',50.023,254,-1,28.0,571.3,452,359,406,23.6
'2018-05-30 00:36:59.00',50.021,253,-1,28.0,571.3,452,359,406,23.6
'2018-05-30 00:37:00.00',50.019,253,-1,28.0,571.3,452,359,406,23.6
'2018-05-30 00:37:01.00',50.016,252,-3,28.0,571.2,452,359,407,23.6
'2018-05-30 00:37:02.00',50.014,250,-1,28.0,571.2,452,359,407,23.6
'2018-05-30 00:37:03.00',50.013,250,-1,28.0,571.2,452,359,407,23.6
'2018-05-30 00:37:04.00',50.012,250,1,28.0,571.2,452,360,407,23.6
'2018-05-30 00:37:05.00',50.011,250,1,28.0,571.2,452,360,407,23.6
'2018-05-30 00:37:05.99',50.012,251,0,28.0,571.2,452,360,407,23.6
'2018-05-30 00:37:07.00',50.014,251,1,28.0,571.2,452,360,406,23.6
'2018-05-30 00:37:08.00',50.015,251,1,28.0,571.2,452,360,406,23.6
'2018-05-30 00:37:09.00',50.017,255,-1,27.9,571.2,452,360,406,23.6
'2018-05-30 00:37:10.00',50.016,252,-1,27.9,571.2,452,360,406,23.6
'2018-05-30 00:37:11.00',50.016,253,-2,27.9,571.2,452,360,406,23.6
'2018-05-30 00:37:12.00',50.016,253,-3,27.9,571.2,452,360,406,23.6
'2018-05-30 00:37:13.00',50.016,252,-1,27.9,571.2,452,360,407,23.6
'2018-05-30 00:37:14.00',50.016,251,-1,27.9,571.1,452,360,407,23.6
'2018-05-30 00:37:15.00',50.017,250,0,27.9,571.1,452,360,407,23.6
'2018-05-30 00:37:16.00',50.017,250,0,27.9,571.1,452,360,407,23.6
'2018-05-30 00:37:17.00',50.017,250,1,27.9,571.1,452,360,407,23.6
'2018-05-30 00:37:18.00',50.017,250,1,27.9,571.1,452,360,407,23.6
'2018-05-30 00:37:18.99',50.015,250,0,27.9,571.1,452,360,407,23.6
'2018-05-30 00:37:20.00',50.014,250,1,27.9,571.1,452,360,406,23.6
'2018-05-30 00:37:20.99',50.011,251,2,27.9,571.1,452,360,406,23.6
'2018-05-30 00:37:22.00',50.008,250,0,27.9,571.1,452,360,406,23.6
'2018-05-30 00:37:23.00',50.005,250,-1,27.9,571.1,452,360,406,23.6
'2018-05-30 00:37:24.00',50.003,250,1,27.9,571.1,452,360,406,23.6
'2018-05-30 00:37:25.00',50.002,250,2,27.9,571.1,452,360,406,23.6
'2018-05-30 00:37:26.00',50.002,249,1,27.9,571.1,452,360,407,23.6
'2018-05-30 00:37:27.00',50.002,250,0,27.8,571.1,452,360,407,23.6
'2018-05-30 00:37:28.00',50.002,249,1,27.8,571.0,452,360,407,23.6
'2018-05-30 00:37:29.00',50.003,249,1,27.8,571.0,452,360,407,23.6
'2018-05-30 00:37:30.00',50.004,248,1,27.8,571.0,453,359,407,23.6
'2018-05-30 00:37:31.00',50.004,248,1,27.8,571.0,453,359,407,23.6
'2018-05-30 00:37:31.99',50.005,247,1,27.8,571.0,453,359,407,23.6
'2018-05-30 00:37:33.00',50.007,250,2,27.8,571.0,453,359,406,23.6
'2018-05-30 00:37:34.00',50.008,248,2,27.8,571.0,452,359,406,23.6
'2018-05-30 00:37:35.00',50.008,246,2,27.8,571.0,452,359,406,23.6
'2018-05-30 00:37:36.00',50.010,247,2,27.8,571.0,452,360,406,23.6
'2018-05-30 00:37:37.00',50.011,247,1,27.8,571.0,452,360,406,23.6
'2018-05-30 00:37:38.00',50.010,248,2,27.8,571.0,452,360,406,23.6
'2018-05-30 00:37:39.00',50.010,248,2,27.8,571.0,452,360,406,23.6
'2018-05-30 00:37:40.00',50.008,250,1,27.8,571.0,451,360,406,23.6
'2018-05-30 00:37:41.00',50.007,251,2,27.8,571.0,451,360,406,23.6
'2018-05-30 00:37:42.00',50.007,251,1,27.8,571.0,452,360,406,23.6
'2018-05-30 00:37:43.00',50.007,252,3,27.8,570.9,452,360,406,23.6
'2018-05-30 00:37:44.00',50.007,252,2,27.8,570.9,452,360,406,23.6
'2018-05-30 00:37:44.99',50.006,251,1,27.8,570.9,452,360,406,23.6
'2018-05-30 00:37:46.00',50.004,252,15,27.8,570.9,452,360,407,23.6
'2018-05-30 00:37:46.99',50.001,253,0,27.8,570.9,452,360,407,23.6
'2018-05-30 00:37:48.00',49.999,250,0,27.8,570.9,452,360,407,23.6
'2018-05-30 00:37:49.00',49.996,252,-1,27.8,570.9,452,359,407,23.6
'2018-05-30 00:37:50.00',49.993,250,1,27.8,570.9,452,359,407,23.6
'2018-05-30 00:37:51.00',49.992,251,1,27.8,570.9,452,359,407,23.6
'2018-05-30 00:37:52.00',49.992,252,2,27.8,570.9,452,359,407,23.6
'2018-05-30 00:37:53.00',49.993,250,3,27.8,570.9,452,359,407,23.6
'2018-05-30 00:37:54.00',49.993,253,1,27.8,570.9,452,359,407,23.6
'2018-05-30 00:37:55.00',49.994,250,2,27.8,570.9,452,359,407,23.6
'2018-05-30 00:37:56.00',49.994,250,3,27.8,570.9,452,359,407,23.6
'2018-05-30 00:37:57.00',49.996,249,2,27.8,570.9,452,360,407,23.6
'2018-05-30 00:37:57.99',49.995,249,3,27.8,570.9,452,360,407,23.6
'2018-05-30 00:37:59.00',49.995,249,1,27.8,570.9,452,360,407,23.6
'2018-05-30 00:38:00.00',49.993,250,3,27.8,570.9,452,360,407,23.7
'2018-05-30 00:38:01.00',49.993,250,2,27.8,570.9,452,360,407,23.7
'2018-05-30 00:38:02.00',49.991,248,1,27.8,570.9,452,360,407,23.7
'2018-05-30 00:38:03.00',49.990,249,1,27.7,570.8,452,360,407,23.7
'2018-05-30 00:38:04.00',49.990,248,1,27.7,570.8,452,360,407,23.7
'2018-05-30 00:38:05.00',49.991,248,0,27.7,570.8,452,360,407,23.7
'2018-05-30 00:38:06.00',49.992,250,1,27.7,570.8,452,360,407,23.7
'2018-05-30 00:38:07.00',49.992,249,1,27.7,570.8,452,360,407,23.7
'2018-05-30 00:38:08.00',49.992,249,1,27.7,570.8,452,360,407,23.7
'2018-05-30 00:38:09.00',49.992,252,0,27.7,570.8,452,360,407,23.7
'2018-05-30 00:38:10.00',49.993,249,-1,27.7,570.8,452,360,407,23.7
'2018-05-30 00:38:10.99',49.995,250,0,27.7,570.8,452,360,407,23.7
'2018-05-30 00:38:12.00',49.996,250,-1,27.7,570.8,452,360,407,23.7
'2018-05-30 00:38:12.99',49.993,250,-1,27.6,570.8,452,360,405,23.7
'2018-05-30 00:38:14.00',49.988,251,-1,27.6,570.8,452,360,405,23.7
'2018-05-30 00:38:15.00',49.985,252,1,27.6,570.8,452,360,405,23.7
'2018-05-30 00:38:16.00',49.982,250,1,27.6,570.8,452,359,405,23.8
'2018-05-30 00:38:17.00',49.979,252,1,27.6,570.8,452,359,405,23.8
'2018-05-30 00:38:18.00',49.975,251,0,27.6,570.8,452,359,405,23.8
'2018-05-30 00:38:19.00',49.973,254,-1,27.6,570.7,452,359,406,23.8
'2018-05-30 00:38:20.00',49.972,255,0,27.6,570.7,452,359,406,23.8
'2018-05-30 00:38:21.00',49.972,254,3,27.6,570.7,452,359,406,23.8
'2018-05-30 00:38:22.00',49.971,252,2,27.5,570.7,452,359,406,23.8
'2018-05-30 00:38:23.00',49.970,250,3,27.5,570.7,452,359,406,23.8
'2018-05-30 00:38:23.99',49.968,250,0,27.5,570.7,452,359,406,23.8
'2018-05-30 00:38:25.00',49.966,250,-1,27.5,570.7,452,359,407,23.8
'2018-05-30 00:38:26.00',49.965,252,0,27.5,570.7,452,359,407,23.8
'2018-05-30 00:38:27.00',49.963,250,-1,27.5,570.7,452,359,407,23.8
'2018-05-30 00:38:28.00',49.962,251,0,27.5,570.7,452,359,407,23.8
'2018-05-30 00:38:29.00',49.961,252,-2,27.5,570.7,452,359,407,23.8
'2018-05-30 00:38:30.00',49.960,253,-2,27.4,570.7,453,359,407,23.8
'2018-05-30 00:38:31.00',49.961,254,1,27.4,570.7,453,359,407,23.8
'2018-05-30 00:38:32.00',49.964,250,1,27.4,570.7,453,359,407,23.8
'2018-05-30 00:38:33.00',49.967,253,2,27.4,570.7,453,359,407,23.8
'2018-05-30 00:38:34.00',49.971,252,-1,27.4,570.7,453,359,407,23.8
'2018-05-30 00:38:34.99',49.974,252,-1,27.4,570.7,453,359,407,23.8
'2018-05-30 00:38:36.00',49.977,254,-1,27.4,570.7,453,359,407,23.8
'2018-05-30 00:38:36.99',49.981,249,0,27.3,570.6,453,359,407,23.8
'2018-05-30 00:38:38.00',49.982,250,2,27.3,570.6,453,359,406,23.8
'2018-05-30 00:38:39.00',49.982,250,0,27.3,570.6,453,359,406,23.8
'2018-05-30 00:38:40.00',49.982,248,2,27.3,570.6,452,359,406,23.8
'2018-05-30 00:38:41.00',49.978,248,1,27.3,570.6,452,359,406,23.8
'2018-05-30 00:38:42.00',49.978,248,0,27.3,570.6,452,359,406,23.8
'2018-05-30 00:38:43.00',49.974,250,-1,27.3,570.6,452,359,406,23.8
'2018-05-30 00:38:44.00',49.972,251,-1,27.3,570.6,452,359,407,23.8
'2018-05-30 00:38:45.00',49.971,250,1,27.3,570.6,452,359,407,23.8
'2018-05-30 00:38:46.00',49.971,250,0,27.3,570.6,452,359,407,23.8
'2018-05-30 00:38:47.00',49.972,250,-1,27.3,570.6,452,359,407,23.8
'2018-05-30 00:38:47.99',49.972,251,-2,27.3,570.6,452,359,407,23.8
'2018-05-30 00:38:49.00',49.973,254,-3,27.3,570.6,452,359,407,23.8
'2018-05-30 00:38:49.99',49.973,253,-3,27.2,570.6,452,359,406,23.8
'2018-05-30 00:38:51.00',49.974,253,1,27.2,570.6,452,359,406,23.8
'2018-05-30 00:38:52.00',49.975,253,1,27.2,570.6,452,359,406,23.8
'2018-05-30 00:38:53.00',49.977,250,2,27.2,570.6,451,359,406,23.8
'2018-05-30 00:38:54.00',49.979,252,-1,27.2,570.5,452,359,406,23.8
'2018-05-30 00:38:55.00',49.980,253,1,27.2,570.5,451,359,406,23.8
'2018-05-30 00:38:56.00',49.981,256,-1,27.2,570.5,451,359,406,23.8
'2018-05-30 00:38:57.00',49.982,255,-1,27.2,570.5,451,359,407,23.8
'2018-05-30 00:38:58.00',49.983,255,0,27.1,570.5,451,359,407,23.8
'2018-05-30 00:38:59.00',49.982,255,2,27.1,570.5,451,359,407,23.8
'2018-05-30 00:39:00.00',49.981,253,1,27.1,570.5,452,359,407,23.8
'2018-05-30 00:39:00.99',49.979,251,-1,27.1,570.5,452,359,407,23.8
'2018-05-30 00:39:02.00',49.979,249,1,27.1,570.5,452,359,407,23.8
'2018-05-30 00:39:03.00',49.979,248,1,27.1,570.5,452,359,406,23.8
'2018-05-30 00:39:04.00',49.980,250,1,27.1,570.5,452,359,406,23.8
'2018-05-30 00:39:05.00',49.979,250,0,27.1,570.5,452,359,406,23.8
'2018-05-30 00:39:06.00',49.978,250,-1,27.0,570.5,452,359,406,23.8
'2018-05-30 00:39:07.00',49.973,250,-1,27.0,570.5,452,359,406,23.8
'2018-05-30 00:39:08.00',49.971,250,-1,27.0,570.4,452,359,406,23.8
'2018-05-30 00:39:09.00',49.968,251,0,27.0,570.4,452,359,406,23.8
'2018-05-30 00:39:10.00',49.964,251,-3,27.0,570.4,452,359,406,23.8
'2018-05-30 00:39:11.00',49.963,253,-3,27.0,570.4,452,359,406,23.8
'2018-05-30 00:39:12.00',49.963,250,0,27.0,570.4,452,359,406,23.8
'2018-05-30 00:39:13.00',49.966,252,1,27.0,570.4,452,359,406,23.8
'2018-05-30 00:39:13.99',49.966,250,0,27.0,570.4,452,359,406,23.8
'2018-05-30 00:39:15.00',49.969,252,-1,27.0,570.4,452,359,406,23.8
'2018-05-30 00:39:15.99',49.972,255,-1,26.9,570.4,452,359,406,23.8
'2018-05-30 00:39:17.00',49.975,252,2,26.9,570.4,452,359,406,23.8
'2018-05-30 00:39:18.00',49.977,250,2,26.9,570.4,452,359,406,23.8
'2018-05-30 00:39:19.00',49.977,251,1,26.9,570.4,452,359,406,23.8
'2018-05-30 00:39:20.00',49.977,253,-3,26.9,570.4,452,359,406,23.9
'2018-05-30 00:39:21.00',49.977,252,-3,26.9,570.4,452,359,406,23.9
'2018-05-30 00:39:22.00',49.978,251,-3,26.9,570.4,452,359,406,23.9
'2018-05-30 00:39:23.00',49.981,253,-3,26.9,570.4,452,359,406,23.9
'2018-05-30 00:39:24.00',49.983,252,-2,26.9,570.3,452,359,406,23.9
'2018-05-30 00:39:25.00',49.985,252,2,26.9,570.3,452,359,406,23.9
'2018-05-30 00:39:26.00',49.986,252,-1,26.9,570.3,452,359,406,23.9
'2018-05-30 00:39:26.99',49.986,250,1,26.9,570.3,452,360,406,23.9
'2018-05-30 00:39:28.00',49.988,250,1,26.9,570.3,452,360,406,23.9
'2018-05-30 00:39:29.00',49.989,249,1,26.9,570.3,452,360,406,23.9
'2018-05-30 00:39:30.00',49.988,251,1,26.9,570.3,452,360,405,23.9
'2018-05-30 00:39:31.00',49.986,252,1,26.9,570.3,452,360,405,23.9
'2018-05-30 00:39:32.00',49.987,250,1,26.9,570.3,452,360,405,23.8
'2018-05-30 00:39:33.00',49.987,252,-1,26.8,570.3,452,360,405,23.8
'2018-05-30 00:39:34.00',49.986,252,-1,26.8,570.3,452,359,405,23.8
'2018-05-30 00:39:35.00',49.985,253,-1,26.8,570.3,452,359,405,23.8
'2018-05-30 00:39:36.00',49.987,252,-1,26.8,570.3,452,359,405,23.8
'2018-05-30 00:39:37.00',49.987,251,1,26.8,570.3,452,359,405,23.8
'2018-05-30 00:39:38.00',49.987,252,1,26.8,570.2,452,359,405,23.8
'2018-05-30 00:39:39.00',49.987,252,0,26.8,570.2,452,359,405,23.8
'2018-05-30 00:39:39.99',49.986,247,1,26.8,570.2,452,359,405,23.8
'2018-05-30 00:39:41.00',49.983,249,1,26.8,570.2,452,359,405,23.8
'2018-05-30 00:39:41.99',49.981,248,1,26.8,570.2,452,359,405,23.8
'2018-05-30 00:39:43.00',49.978,250,1,26.8,570.2,452,359,405,23.8
'2018-05-30 00:39:44.00',49.974,250,-1,26.8,570.2,452,359,406,23.8
'2018-05-30 00:39:45.00',49.973,250,0,26.8,570.2,452,359,406,23.8
'2018-05-30 00:39:46.00',49.971,251,-1,26.8,570.2,452,359,406,23.8
'2018-05-30 00:39:47.00',49.969,249,-1,26.8,570.2,452,359,406,23.8
'2018-05-30 00:39:48.00',49.970,250,1,26.8,570.2,452,359,406,23.8
'2018-05-30 00:39:49.00',49.972,251,-3,26.8,570.2,452,359,406,23.8
'2018-05-30 00:39:50.00',49.974,253,-1,26.8,570.2,452,359,406,23.8
'2018-05-30 00:39:51.00',49.977,255,-1,26.8,570.2,452,359,406,23.8
'2018-05-30 00:39:52.00',49.978,253,-1,26.8,570.2,452,359,406,23.8
'2018-05-30 00:39:52.99',49.977,253,0,26.8,570.2,453,359,406,23.8
'2018-05-30 00:39:54.00',49.977,251,1,26.8,570.2,453,359,406,23.8
'2018-05-30 00:39:55.00',49.974,252,2,26.8,570.1,453,359,406,23.8
'2018-05-30 00:39:56.00',49.973,252,0,26.8,570.1,453,359,406,23.9
'2018-05-30 00:39:57.00',49.974,253,1,26.8,570.1,453,359,406,23.9
'2018-05-30 00:39:58.00',49.975,255,0,26.8,570.1,453,359,406,23.9
'2018-05-30 00:39:59.00',49.976,253,1,26.8,570.1,453,359,406,23.9
'2018-05-30 00:40:00.00',49.977,252,0,26.8,570.1,453,359,406,23.9
'2018-05-30 00:40:01.00',49.980,250,1,26.8,570.1,453,360,406,23.9
'2018-05-30 00:40:02.00',49.980,248,1,26.8,570.1,453,360,406,23.9
'2018-05-30 00:40:03.00',49.978,250,2,26.8,570.1,453,360,406,23.9
'2018-05-30 00:40:04.00',49.978,249,-1,26.8,570.1,453,360,406,23.9
'2018-05-30 00:40:05.00',49.977,250,0,26.8,570.1,453,360,406,23.9
'2018-05-30 00:40:05.99',49.977,251,-1,26.8,570.1,453,360,406,23.9
'2018-05-30 00:40:07.00',49.975,249,0,26.8,570.1,453,360,406,23.9
'2018-05-30 00:40:08.00',49.974,250,0,26.8,570.1,453,359,406,23.9
'2018-05-30 00:40:09.00',49.974,250,-3,26.7,570.1,453,359,406,23.9
'2018-05-30 00:40:10.00',49.973,252,-3,26.7,570.1,453,359,406,23.9
'2018-05-30 00:40:11.00',49.972,254,-4,26.7,570.1,452,359,406,23.9
'2018-05-30 00:40:12.00',49.971,251,-3,26.7,570.0,452,359,406,23.9
'2018-05-30 00:40:13.00',49.970,250,0,26.7,570.0,452,359,406,23.9
'2018-05-30 00:40:14.00',49.968,250,1,26.7,570.0,452,359,406,23.9
'2018-05-30 00:40:15.00',49.968,250,1,26.7,570.0,452,359,406,23.9
'2018-05-30 00:40:16.00',49.968,252,0,26.7,570.0,452,359,406,23.9
'2018-05-30 00:40:16.99',49.969,251,-1,26.7,570.0,452,359,406,23.9
'2018-05-30 00:40:18.00',49.969,251,1,26.7,570.0,452,359,405,23.9
'2018-05-30 00:40:18.99',49.968,248,2,26.7,570.0,452,359,405,23.9
'2018-05-30 00:40:20.00',49.969,248,1,26.6,570.0,452,359,405,23.9
'2018-05-30 00:40:21.00',49.970,246,1,26.6,570.0,452,360,405,23.9
'2018-05-30 00:40:22.00',49.971,247,-1,26.6,570.0,452,360,405,23.9
'2018-05-30 00:40:23.00',49.969,250,-1,26.6,570.0,452,360,405,23.9
'2018-05-30 00:40:24.00',49.969,250,-1,26.6,570.0,452,360,405,23.9
'2018-05-30 00:40:25.00',49.969,250,-1,26.6,570.0,452,360,405,23.9
'2018-05-30 00:40:26.00',49.969,253,-1,26.6,570.0,452,360,405,23.9
'2018-05-30 00:40:27.00',49.969,255,-2,26.6,570.0,452,360,405,23.9
'2018-05-30 00:40:28.00',49.969,255,-1,26.6,570.0,452,359,405,23.9
'2018-05-30 00:40:29.00',49.969,251,1,26.6,570.0,452,359,405,23.9
'2018-05-30 00:40:29.99',49.970,252,2,26.5,570.0,452,359,405,23.9
'2018-05-30 00:40:31.00',49.970,250,1,26.5,570.0,452,359,405,23.9
'2018-05-30 00:40:32.00',49.969,250,-1,26.5,569.9,452,359,405,23.9
'2018-05-30 00:40:33.00',49.969,252,-1,26.5,569.9,452,359,405,23.9
'2018-05-30 00:40:34.00',49.971,250,-1,26.5,569.9,452,359,405,23.9
'2018-05-30 00:40:35.00',49.974,249,-1,26.5,569.9,452,359,405,23.9
'2018-05-30 00:40:36.00',49.976,251,-3,26.5,569.9,452,359,405,23.9
'2018-05-30 00:40:37.00',49.978,250,-3,26.4,569.9,452,359,405,23.8
'2018-05-30 00:40:38.00',49.979,251,-3,26.4,569.9,452,359,405,23.8
'2018-05-30 00:40:39.00',49.979,253,-4,26.4,569.9,452,359,405,23.8
'2018-05-30 00:40:40.00',49.981,252,-4,26.4,569.9,452,359,405,23.8
'2018-05-30 00:40:41.00',49.981,253,-3,26.4,569.9,452,359,405,23.8
'2018-05-30 00:40:42.00',49.980,250,1,26.4,569.9,452,359,405,23.8
'2018-05-30 00:40:42.99',49.978,250,1,26.4,569.9,452,359,406,23.8
'2018-05-30 00:40:44.00',49.977,250,0,26.4,569.9,452,359,406,23.8
'2018-05-30 00:40:44.99',49.975,250,1,26.3,569.9,452,359,406,23.8
'2018-05-30 00:40:46.00',49.976,250,-1,26.3,569.8,452,359,406,23.8
'2018-05-30 00:40:47.00',49.976,252,0,26.3,569.8,452,359,406,23.8
'2018-05-30 00:40:48.00',49.977,250,1,26.3,569.8,452,359,406,23.8
'2018-05-30 00:40:49.00',49.979,248,0,26.3,569.8,452,359,406,23.8
'2018-05-30 00:40:50.00',49.980,250,2,26.3,569.8,452,359,405,23.8
'2018-05-30 00:40:51.00',49.981,248,2,26.3,569.8,452,359,405,23.8
'2018-05-30 00:40:52.00',49.982,247,2,26.3,569.8,452,359,405,23.8
'2018-05-30 00:40:53.00',49.983,246,1,26.3,569.8,452,360,405,23.8
'2018-05-30 00:40:54.00',49.983,248,-1,26.3,569.8,452,360,405,23.8
'2018-05-30 00:40:55.00',49.981,248,-1,26.3,569.8,452,360,405,23.8
'2018-05-30 00:40:55.99',49.978,248,-1,26.3,569.8,452,360,406,23.8
'2018-05-30 00:40:57.00',49.973,247,-1,26.3,569.8,452,360,406,23.8
'2018-05-30 00:40:58.00',49.971,250,-1,26.2,569.8,452,360,406,23.8
'2018-05-30 00:40:59.00',49.968,248,-1,26.2,569.8,452,360,406,23.8
'2018-05-30 00:41:00.00',49.965,250,-1,26.2,569.8,452,360,406,23.8
'2018-05-30 00:41:01.00',49.962,251,-3,26.2,569.8,452,360,406,23.8
'2018-05-30 00:41:02.00',49.962,253,-2,26.2,569.7,452,360,404,23.8
'2018-05-30 00:41:03.00',49.960,251,0,26.2,569.7,452,360,404,23.8
'2018-05-30 00:41:04.00',49.959,252,-2,26.2,569.7,452,360,404,23.8
'2018-05-30 00:41:05.00',49.959,253,-1,26.1,569.7,451,360,404,23.8
'2018-05-30 00:41:06.00',49.957,254,-2,26.1,569.7,451,360,404,23.8
'2018-05-30 00:41:07.00',49.954,252,1,26.1,569.7,452,360,404,23.8
'2018-05-30 00:41:08.00',49.952,250,-1,26.1,569.7,452,360,404,23.8
'2018-05-30 00:41:08.99',49.952,250,-1,26.1,569.7,452,360,406,23.8
'2018-05-30 00:41:10.00',49.953,253,-2,26.1,569.7,452,360,406,23.8
'2018-05-30 00:41:10.99',49.955,250,-1,26.1,569.7,452,360,406,23.8
'2018-05-30 00:41:12.00',49.956,253,-2,26.1,569.7,452,360,406,23.8
'2018-05-30 00:41:13.00',49.959,254,-3,26.1,569.7,452,360,406,23.8
'2018-05-30 00:41:14.00',49.962,251,-1,26.0,569.7,452,360,406,23.8
'2018-05-30 00:41:15.00',49.963,251,1,26.0,569.7,452,360,406,23.8
'2018-05-30 00:41:16.00',49.964,250,-1,26.0,569.7,452,360,406,23.8
'2018-05-30 00:41:17.00',49.967,249,-1,26.0,569.7,453,360,406,23.8
'2018-05-30 00:41:18.00',49.969,252,-1,26.0,569.7,453,360,406,23.8
'2018-05-30 00:41:19.00',49.969,247,0,26.0,569.7,453,359,406,23.8
'2018-05-30 00:41:20.00',49.970,246,1,26.0,569.6,453,359,406,23.8
'2018-05-30 00:41:21.00',49.970,246,-1,26.0,569.6,452,359,406,23.8
'2018-05-30 00:41:21.99',49.971,246,1,26.0,569.6,452,359,404,23.8
'2018-05-30 00:41:23.00',49.971,250,1,25.9,569.6,452,359,404,23.8
'2018-05-30 00:41:24.00',49.969,249,-1,25.9,569.6,452,359,404,23.8
'2018-05-30 00:41:25.00',49.968,250,-2,25.9,569.6,452,359,404,23.8
'2018-05-30 00:41:26.00',49.968,250,-1,25.9,569.6,452,359,404,23.8
'2018-05-30 00:41:27.00',49.967,253,-2,25.9,569.6,452,359,404,23.8
'2018-05-30 00:41:28.00',49.967,252,-2,25.9,569.6,452,359,404,23.8
'2018-05-30 00:41:29.00',49.966,252,-3,25.9,569.6,452,359,405,23.8
'2018-05-30 00:41:30.00',49.964,254,-1,25.9,569.6,452,359,405,23.8
'2018-05-30 00:41:31.00',49.963,250,-1,25.9,569.6,452,359,405,23.8
'2018-05-30 00:41:32.00',49.962,250,-2,25.9,569.6,452,360,405,23.8
'2018-05-30 00:41:33.00',49.962,250,-3,25.9,569.6,452,360,405,23.8
'2018-05-30 00:41:34.00',49.961,249,-1,25.9,569.5,452,360,405,23.8
'2018-05-30 00:41:34.99',49.963,249,-3,25.9,569.5,452,360,406,23.8
'2018-05-30 00:41:36.00',49.965,250,-4,25.9,569.5,452,360,406,23.8
'2018-05-30 00:41:36.99',49.966,253,-3,25.9,569.5,452,360,406,23.8
'2018-05-30 00:41:38.00',49.968,253,-2,25.9,569.5,452,360,406,23.8
'2018-05-30 00:41:39.00',49.968,248,0,25.9,569.5,452,360,406,23.8
'2018-05-30 00:41:40.00',49.968,250,0,25.8,569.5,452,360,406,23.8
'2018-05-30 00:41:41.00',49.967,250,-1,25.8,569.5,452,360,406,23.8
'2018-05-30 00:41:42.00',49.967,251,0,25.8,569.5,452,360,406,23.8
'2018-05-30 00:41:43.00',49.967,249,0,25.8,569.5,452,360,406,23.8
'2018-05-30 00:41:44.00',49.967,248,1,25.8,569.5,452,360,406,23.8
'2018-05-30 00:41:45.00',49.967,247,1,25.8,569.5,452,360,406,23.8
'2018-05-30 00:41:45.99',49.966,247,0,25.8,569.5,452,360,406,23.8
'2018-05-30 00:41:47.00',49.966,248,-1,25.8,569.5,452,360,406,23.8
'2018-05-30 00:41:47.99',49.969,249,-1,25.8,569.4,452,360,406,23.8
'2018-05-30 00:41:49.00',49.971,249,-1,25.8,569.4,452,360,406,23.8
'2018-05-30 00:41:50.00',49.974,250,0,25.8,569.4,452,360,406,23.8
'2018-05-30 00:41:51.00',49.977,250,-1,25.8,569.4,452,360,406,23.8
'2018-05-30 00:41:52.00',49.978,252,-1,25.8,569.4,452,360,406,23.8
'2018-05-30 00:41:53.00',49.978,253,-2,25.8,569.4,452,360,406,23.8
'2018-05-30 00:41:54.00',49.977,253,-2,25.8,569.4,452,360,406,23.8
'2018-05-30 00:41:55.00',49.977,253,-3,25.8,569.4,452,360,405,23.8
'2018-05-30 00:41:56.00',49.978,250,2,25.8,569.4,452,360,405,23.8
'2018-05-30 00:41:57.00',49.979,250,-1,25.8,569.4,452,360,405,23.8
'2018-05-30 00:41:58.00',49.979,252,0,25.8,569.4,452,360,405,23.8
'2018-05-30 00:41:58.99',49.980,255,3,25.8,569.4,452,360,405,23.8
'2018-05-30 00:42:00.00',49.980,255,-1,25.8,569.4,452,360,405,23.8
'2018-05-30 00:42:01.00',49.979,253,-1,25.8,569.4,453,360,405,23.8
'2018-05-30 00:42:02.00',49.979,255,-1,25.8,569.4,453,360,406,23.8
'2018-05-30 00:42:03.00',49.979,253,-3,25.8,569.4,453,360,406,23.8
'2018-05-30 00:42:04.00',49.981,250,1,25.8,569.4,453,360,406,23.8
'2018-05-30 00:42:05.00',49.982,252,0,25.8,569.4,453,360,406,23.8
'2018-05-30 00:42:06.00',49.983,252,1,25.8,569.4,453,359,406,23.8
'2018-05-30 00:42:07.00',49.984,250,2,25.8,569.3,453,359,406,23.8
'2018-05-30 00:42:08.00',49.985,250,1,25.8,569.3,453,359,406,23.8
'2018-05-30 00:42:09.00',49.985,252,1,25.8,569.3,453,359,406,23.8
'2018-05-30 00:42:10.00',49.985,249,-1,25.8,569.3,453,359,406,23.8
'2018-05-30 00:42:11.00',49.984,250,-1,25.8,569.3,453,359,406,23.8
'2018-05-30 00:42:11.99',49.983,251,-1,25.8,569.3,453,359,406,23.8
'2018-05-30 00:42:13.00',49.981,251,-1,25.8,569.3,453,359,406,23.8
'2018-05-30 00:42:13.99',49.981,251,0,25.8,569.3,453,359,406,23.8
'2018-05-30 00:42:15.00',49.980,249,-3,25.8,569.3,453,359,406,23.8
'2018-05-30 00:42:16.00',49.982,249,-3,25.7,569.3,453,359,406,23.8
'2018-05-30 00:42:17.00',49.983,251,-1,25.7,569.3,453,359,406,23.8
'2018-05-30 00:42:18.00',49.985,250,-3,25.7,569.3,453,359,406,23.8
'2018-05-30 00:42:19.00',49.985,250,-1,25.7,569.3,453,360,406,23.8
'2018-05-30 00:42:20.00',49.985,251,-5,25.7,569.3,453,360,406,23.8
'2018-05-30 00:42:21.00',49.985,251,-5,25.7,569.3,453,360,406,23.8
'2018-05-30 00:42:22.00',49.984,252,-3,25.7,569.2,453,360,404,23.8
'2018-05-30 00:42:23.00',49.985,253,-3,25.7,569.2,453,360,404,23.8
'2018-05-30 00:42:24.00',49.990,251,-1,25.7,569.2,453,360,404,23.8
'2018-05-30 00:42:24.99',49.992,253,-3,25.6,569.2,453,360,404,23.8
'2018-05-30 00:42:26.00',49.992,253,1,25.6,569.2,453,360,404,23.8
'2018-05-30 00:42:27.00',49.992,253,-3,25.6,569.2,453,360,404,23.8
'2018-05-30 00:42:28.00',49.992,251,1,25.6,569.2,453,360,404,23.8
'2018-05-30 00:42:29.00',49.991,252,-1,25.6,569.2,453,360,405,23.8
'2018-05-30 00:42:30.00',49.989,250,1,25.6,569.2,453,360,405,23.8
'2018-05-30 00:42:31.00',49.986,250,0,25.6,569.2,452,360,405,23.8
'2018-05-30 00:42:32.00',49.984,249,-1,25.6,569.2,453,360,405,23.8
'2018-05-30 00:42:33.00',49.982,252,1,25.6,569.2,453,359,405,23.8
'2018-05-30 00:42:34.00',49.979,250,-1,25.6,569.2,453,359,405,23.8
'2018-05-30 00:42:35.00',49.978,250,-1,25.6,569.2,453,359,407,23.8
'2018-05-30 00:42:36.00',49.977,250,0,25.6,569.2,453,359,407,23.8
'2018-05-30 00:42:37.00',49.976,250,-1,25.6,569.1,453,359,407,23.8
'2018-05-30 00:42:37.99',49.975,248,-2,25.5,569.1,453,359,407,23.8
'2018-05-30 00:42:39.00',49.975,253,-1,25.5,569.1,453,360,407,23.8
'2018-05-30 00:42:39.99',49.974,252,-3,25.5,569.1,453,360,407,23.8
'2018-05-30 00:42:41.00',49.973,252,1,25.5,569.1,453,360,407,23.8
'2018-05-30 00:42:42.00',49.973,253,1,25.4,569.1,453,360,406,23.8
'2018-05-30 00:42:43.00',49.974,253,0,25.4,569.1,453,360,406,23.8
'2018-05-30 00:42:44.00',49.974,252,1,25.4,569.1,453,360,406,23.8
'2018-05-30 00:42:45.00',49.974,251,1,25.4,569.1,453,360,406,23.8
'2018-05-30 00:42:46.00',49.973,252,-2,25.4,569.1,453,359,406,23.8
'2018-05-30 00:42:47.00',49.972,255,-1,25.4,569.1,453,359,406,23.8
'2018-05-30 00:42:48.00',49.972,252,0,25.4,569.1,453,359,406,23.8
'2018-05-30 00:42:49.00',49.971,255,0,25.4,569.1,453,359,407,23.8
'2018-05-30 00:42:50.00',49.970,250,1,25.4,569.1,453,359,407,23.8
'2018-05-30 00:42:50.99',49.969,249,1,25.3,569.1,453,359,407,23.8
'2018-05-30 00:42:52.00',49.969,249,-1,25.3,569.1,453,359,407,23.8
'2018-05-30 00:42:53.00',49.971,252,-1,25.3,569.1,453,359,407,23.8
'2018-05-30 00:42:54.00',49.973,251,-1,25.3,569.1,453,359,407,23.8
'2018-05-30 00:42:55.00',49.976,250,-2,25.3,569.1,453,359,406,23.8
'2018-05-30 00:42:56.00',49.979,250,-2,25.3,569.0,453,359,406,23.8
'2018-05-30 00:42:57.00',49.980,250,-2,25.3,569.0,453,359,406,23.8
'2018-05-30 00:42:58.00',49.982,249,-3,25.3,569.0,453,359,406,23.8
'2018-05-30 00:42:59.00',49.985,253,-3,25.3,569.0,453,360,406,23.8
'2018-05-30 00:43:00.00',49.987,252,-2,25.3,569.0,453,360,406,23.8
'2018-05-30 00:43:01.00',49.987,253,-3,25.3,569.0,453,360,406,23.8
'2018-05-30 00:43:02.00',49.987,253,-3,25.3,569.0,453,360,406,23.8
'2018-05-30 00:43:03.00',49.987,253,-2,25.3,569.0,453,360,406,23.8
'2018-05-30 00:43:03.99',49.985,253,-4,25.3,569.0,453,360,406,23.8
'2018-05-30 00:43:05.00',49.985,249,0,25.2,569.0,453,359,406,23.8
'2018-05-30 00:43:05.99',49.986,252,1,25.2,569.0,453,359,406,23.8
'2018-05-30 00:43:07.00',49.986,250,-2,25.2,569.0,453,359,406,23.8
'2018-05-30 00:43:08.00',49.986,250,2,25.2,569.0,453,359,406,23.8
'2018-05-30 00:43:09.00',49.985,248,0,25.2,569.0,453,359,406,23.8
'2018-05-30 00:43:10.00',49.985,248,-1,25.2,569.0,453,359,406,23.8
'2018-05-30 00:43:11.00',49.985,250,1,25.2,569.0,453,359,406,23.8
'2018-05-30 00:43:12.00',49.986,250,0,25.1,568.9,453,359,406,23.8
'2018-05-30 00:43:13.00',49.985,250,0,25.1,568.9,453,359,406,23.8
'2018-05-30 00:43:14.00',49.985,250,-1,25.1,568.9,453,359,405,23.8
'2018-05-30 00:43:15.00',49.984,250,1,25.1,568.9,453,359,405,23.8
'2018-05-30 00:43:16.00',49.985,248,1,25.1,568.9,453,359,405,23.8
'2018-05-30 00:43:16.99',49.985,248,1,25.1,568.9,453,359,405,23.8
'2018-05-30 00:43:18.00',49.985,250,2,25.1,568.9,453,359,405,23.8
'2018-05-30 00:43:19.00',49.985,247,0,25.1,568.9,453,359,405,23.8
'2018-05-30 00:43:20.00',49.986,247,1,25.1,568.9,453,359,405,23.8
'2018-05-30 00:43:21.00',49.983,245,0,25.1,568.9,452,359,405,23.8
'2018-05-30 00:43:22.00',49.982,247,1,25.1,568.9,452,359,405,23.8
'2018-05-30 00:43:23.00',49.982,248,1,25.0,568.9,452,359,405,23.8
'2018-05-30 00:43:24.00',49.982,251,-1,25.0,568.9,453,360,405,23.8
'2018-05-30 00:43:25.00',49.984,248,-1,25.0,568.8,453,360,405,23.8
'2018-05-30 00:43:26.00',49.988,250,0,25.0,568.8,453,360,405,23.8
'2018-05-30 00:43:27.00',49.990,251,0,25.0,568.8,453,360,405,23.8
'2018-05-30 00:43:27.99',49.990,251,0,25.0,568.8,453,360,405,23.8
'2018-05-30 00:43:29.00',49.988,249,-1,24.9,568.8,453,360,405,23.8
'2018-05-30 00:43:29.99',49.986,250,0,24.9,568.8,453,359,405,23.8
'2018-05-30 00:43:31.00',49.984,250,-1,24.9,568.8,453,359,405,23.8
'2018-05-30 00:43:32.00',49.982,250,1,24.9,568.8,453,359,405,23.8
'2018-05-30 00:43:33.00',49.978,252,-2,24.9,568.8,453,359,407,23.8
'2018-05-30 00:43:34.00',49.974,253,-2,24.9,568.8,453,359,407,23.8
'2018-05-30 00:43:35.00',49.973,253,-1,24.9,568.8,453,359,407,23.7
'2018-05-30 00:43:36.00',49.973,252,-2,24.9,568.8,453,359,407,23.7
'2018-05-30 00:43:37.00',49.975,253,-1,24.9,568.8,453,359,407,23.7
'2018-05-30 00:43:38.00',49.978,252,0,24.9,568.8,454,359,407,23.7
'2018-05-30 00:43:39.00',49.980,251,2,24.9,568.7,454,359,406,23.7
'2018-05-30 00:43:40.00',49.982,252,0,24.9,568.7,454,359,406,23.7
'2018-05-30 00:43:40.99',49.983,254,-1,24.9,568.7,454,359,406,23.7
'2018-05-30 00:43:42.00',49.983,253,0,24.9,568.7,454,359,406,23.7
'2018-05-30 00:43:42.99',49.983,250,0,24.9,568.7,454,360,406,23.7
'2018-05-30 00:43:44.00',49.982,250,0,24.8,568.7,454,360,406,23.7
'2018-05-30 00:43:45.00',49.979,249,-1,24.8,568.7,454,360,406,23.7
'2018-05-30 00:43:46.00',49.976,248,-1,24.8,568.7,454,360,406,23.7
'2018-05-30 00:43:47.00',49.975,250,0,24.8,568.7,454,360,406,23.7
'2018-05-30 00:43:48.00',49.974,252,-1,24.8,568.7,454,360,406,23.7
'2018-05-30 00:43:49.00',49.976,253,-1,24.8,568.7,454,359,406,23.7
'2018-05-30 00:43:50.00',49.977,253,-1,24.8,568.7,454,359,406,23.7
'2018-05-30 00:43:51.00',49.979,252,-1,24.8,568.6,454,359,406,23.7
'2018-05-30 00:43:52.00',49.980,253,1,24.8,568.6,454,359,406,23.7
'2018-05-30 00:43:53.00',49.981,252,1,24.8,568.6,454,359,406,23.7
'2018-05-30 00:43:53.99',49.981,250,0,24.8,568.6,454,359,406,23.7
'2018-05-30 00:43:55.00',49.978,252,2,24.8,568.6,454,359,406,23.7
'2018-05-30 00:43:56.00',49.974,252,-1,24.8,568.6,453,359,406,23.7
'2018-05-30 00:43:57.00',49.972,254,-1,24.8,568.6,453,359,406,23.7
'2018-05-30 00:43:58.00',49.970,255,0,24.8,568.6,453,359,406,23.7
'2018-05-30 00:43:59.00',49.971,253,1,24.8,568.6,453,359,406,23.7
'2018-05-30 00:44:00.00',49.969,250,1,24.8,568.6,454,359,406,23.7
'2018-05-30 00:44:01.00',49.966,249,2,24.8,568.6,454,359,406,23.7
'2018-05-30 00:44:02.00',49.964,250,0,24.8,568.6,454,359,406,23.7
'2018-05-30 00:44:03.00',49.963,251,1,24.8,568.6,454,359,406,23.7
'2018-05-30 00:44:04.00',49.964,250,0,24.8,568.6,454,359,407,23.7
'2018-05-30 00:44:05.00',49.965,250,-3,24.8,568.6,454,359,407,23.7
'2018-05-30 00:44:06.00',49.967,253,-2,24.8,568.6,454,359,407,23.7
'2018-05-30 00:44:06.99',49.969,254,-2,24.8,568.6,454,359,407,23.6
'2018-05-30 00:44:08.00',49.971,254,-1,24.8,568.6,454,359,407,23.6
'2018-05-30 00:44:08.99',49.973,253,-2,24.8,568.6,454,359,407,23.6
'2018-05-30 00:44:10.00',49.974,251,0,24.8,568.6,454,359,407,23.6
'2018-05-30 00:44:11.00',49.974,250,1,24.8,568.5,454,359,406,23.6
'2018-05-30 00:44:12.00',49.975,250,0,24.8,568.5,454,359,406,23.6
'2018-05-30 00:44:13.00',49.975,252,-1,24.8,568.5,454,359,406,23.6
'2018-05-30 00:44:14.00',49.975,251,0,24.8,568.5,454,359,406,23.6
'2018-05-30 00:44:15.00',49.973,250,0,24.8,568.5,454,359,406,23.6
'2018-05-30 00:44:16.00',49.972,249,2,24.8,568.5,454,359,406,23.6
'2018-05-30 00:44:17.00',49.969,247,1,24.8,568.5,454,359,406,23.6
'2018-05-30 00:44:18.00',49.966,248,1,24.8,568.5,454,359,406,23.6
'2018-05-30 00:44:19.00',49.964,250,1,24.8,568.5,454,359,406,23.6
'2018-05-30 00:44:19.99',49.960,250,-1,24.8,568.5,454,359,406,23.6
'2018-05-30 00:44:21.00',49.960,250,0,24.7,568.5,454,359,406,23.6
'2018-05-30 00:44:22.00',49.959,250,0,24.7,568.5,454,359,406,23.6
'2018-05-30 00:44:23.00',49.959,252,-3,24.7,568.5,454,359,406,23.6
'2018-05-30 00:44:24.00',49.960,255,1,24.7,568.5,454,359,406,23.6
'2018-05-30 00:44:25.00',49.961,252,1,24.7,568.5,454,359,406,23.6
'2018-05-30 00:44:26.00',49.962,251,2,24.7,568.4,454,359,406,23.6
'2018-05-30 00:44:27.00',49.964,254,-2,24.7,568.4,454,359,406,23.6
'2018-05-30 00:44:28.00',49.966,253,-3,24.7,568.4,454,359,406,23.6
'2018-05-30 00:44:29.00',49.969,253,1,24.7,568.4,454,359,406,23.6
'2018-05-30 00:44:30.00',49.968,249,0,24.7,568.4,454,359,406,23.6
'2018-05-30 00:44:31.00',49.968,247,2,24.6,568.4,454,359,406,23.6
'2018-05-30 00:44:32.00',49.969,249,2,24.6,568.4,454,359,406,23.6
'2018-05-30 00:44:32.99',49.971,249,1,24.6,568.4,454,359,406,23.6
'2018-05-30 00:44:34.00',49.974,251,1,24.6,568.4,454,359,406,23.6
'2018-05-30 00:44:34.99',49.975,251,0,24.6,568.4,454,359,406,23.6
'2018-05-30 00:44:36.00',49.976,251,0,24.6,568.4,454,359,406,23.6
'2018-05-30 00:44:37.00',49.979,250,-1,24.6,568.4,454,359,406,23.6
'2018-05-30 00:44:38.00',49.982,250,0,24.6,568.4,454,359,406,23.6
'2018-05-30 00:44:39.00',49.983,252,-2,24.6,568.4,454,359,406,23.6
'2018-05-30 00:44:40.00',49.983,253,-3,24.6,568.4,454,359,406,23.6
'2018-05-30 00:44:41.00',49.984,252,-1,24.6,568.4,454,360,406,23.6
'2018-05-30 00:44:42.00',49.985,253,-1,24.6,568.4,454,360,406,23.6
'2018-05-30 00:44:43.00',49.985,253,-1,24.6,568.4,454,360,406,23.6
'2018-05-30 00:44:44.00',49.984,254,0,24.6,568.4,454,360,406,23.6
'2018-05-30 00:44:45.00',49.983,253,2,24.5,568.3,455,360,406,23.6
'2018-05-30 00:44:45.99',49.984,254,3,24.5,568.3,455,360,406,23.6
'2018-05-30 00:44:47.00',49.986,253,1,24.4,568.3,455,360,406,23.6
'2018-05-30 00:44:48.00',49.986,249,2,24.4,568.3,455,359,406,23.6
'2018-05-30 00:44:49.00',49.987,247,1,24.4,568.3,455,359,406,23.6
'2018-05-30 00:44:50.00',49.988,247,1,24.4,568.3,455,359,406,23.6
'2018-05-30 00:44:51.00',49.988,249,-1,24.4,568.3,455,359,406,23.6
'2018-05-30 00:44:52.00',49.988,249,-1,24.4,568.3,455,359,406,23.6
'2018-05-30 00:44:53.00',49.988,249,-1,24.4,568.3,455,359,406,23.6
'2018-05-30 00:44:54.00',49.987,250,0,24.4,568.3,455,359,406,23.6
'2018-05-30 00:44:55.00',49.985,249,0,24.4,568.3,455,359,406,23.6
'2018-05-30 00:44:56.00',49.983,250,2,24.4,568.3,455,359,406,23.6
'2018-05-30 00:44:56.99',49.981,249,-1,24.4,568.3,455,359,406,23.6
'2018-05-30 00:44:58.00',49.981,250,-1,24.3,568.3,455,359,406,23.6
'2018-05-30 00:44:58.99',49.979,251,-1,24.3,568.3,455,359,406,23.5
'2018-05-30 00:45:00.00',49.977,253,-1,24.3,568.3,455,359,406,23.5
'2018-05-30 00:45:01.00',49.978,254,-2,24.3,568.3,455,359,406,23.5
'2018-05-30 00:45:02.00',49.980,254,-1,24.3,568.2,454,360,406,23.5
'2018-05-30 00:45:03.00',49.985,253,-2,24.3,568.2,454,360,406,23.5
'2018-05-30 00:45:04.00',49.990,253,1,24.3,568.2,454,360,406,23.5
'2018-05-30 00:45:05.00',49.996,254,1,24.3,568.2,454,360,406,23.5
'2018-05-30 00:45:06.00',50.001,253,-2,24.3,568.2,454,360,406,23.5
'2018-05-30 00:45:07.00',50.010,253,0,24.3,568.2,454,360,406,23.5
'2018-05-30 00:45:08.00',50.015,254,1,24.3,568.2,454,360,406,23.5
'2018-05-30 00:45:09.00',50.015,252,-1,24.3,568.2,455,360,406,23.5
'2018-05-30 00:45:09.99',50.018,254,-1,24.3,568.2,455,360,406,23.5
'2018-05-30 00:45:11.00',50.019,252,-1,24.3,568.2,455,360,407,23.4
'2018-05-30 00:45:11.99',50.019,250,-1,24.2,568.2,455,360,407,23.4
'2018-05-30 00:45:13.00',50.020,249,-1,24.2,568.2,454,360,407,23.4
'2018-05-30 00:45:14.00',50.019,250,-1,24.2,568.1,454,360,407,23.4
'2018-05-30 00:45:15.00',50.017,251,0,24.2,568.1,454,360,407,23.4
'2018-05-30 00:45:16.00',50.018,250,0,24.2,568.1,454,360,407,23.4
'2018-05-30 00:45:17.00',50.018,249,0,24.2,568.1,454,360,407,23.4
'2018-05-30 00:45:18.00',50.019,248,-1,24.2,568.1,454,360,407,23.4
'2018-05-30 00:45:19.00',50.018,248,-1,24.2,568.1,454,360,407,23.4
'2018-05-30 00:45:20.00',50.016,247,3,24.1,568.1,454,360,407,23.4
'2018-05-30 00:45:21.00',50.015,247,0,24.1,568.1,454,360,407,23.4
'2018-05-30 00:45:22.00',50.015,246,1,24.1,568.1,454,360,407,23.4
'2018-05-30 00:45:22.99',50.016,249,1,24.1,568.1,453,360,407,23.4
'2018-05-30 00:45:24.00',50.018,250,1,24.1,568.1,453,360,405,23.4
'2018-05-30 00:45:25.00',50.023,250,2,24.1,568.1,453,360,405,23.4
'2018-05-30 00:45:26.00',50.031,251,1,24.1,568.1,454,360,405,23.4
'2018-05-30 00:45:27.00',50.038,252,3,24.1,568.0,454,360,405,23.4
'2018-05-30 00:45:28.00',50.042,250,0,24.1,568.0,454,360,405,23.4
'2018-05-30 00:45:29.00',50.043,253,-2,24.1,568.0,454,360,405,23.4
'2018-05-30 00:45:30.00',50.042,253,-3,24.0,568.0,454,360,406,23.4
'2018-05-30 00:45:31.00',50.041,253,-2,24.0,568.0,454,360,406,23.4
'2018-05-30 00:45:32.00',50.042,250,-1,24.0,568.0,454,360,406,23.4
'2018-05-30 00:45:33.00',50.042,251,0,24.0,568.0,454,360,406,23.4
'2018-05-30 00:45:34.00',50.041,252,-1,24.0,568.0,454,360,406,23.4
'2018-05-30 00:45:35.00',50.038,248,0,24.0,568.0,454,360,406,23.4
'2018-05-30 00:45:35.99',50.038,249,0,23.9,568.0,454,360,405,23.4
'2018-05-30 00:45:37.00',50.035,250,3,23.9,568.0,454,360,405,23.4
'2018-05-30 00:45:37.99',50.032,252,-1,23.9,568.0,454,360,405,23.4
'2018-05-30 00:45:39.00',50.031,252,2,23.9,568.0,454,360,405,23.4
'2018-05-30 00:45:40.00',50.029,251,2,23.9,568.0,454,360,405,23.4
'2018-05-30 00:45:41.00',50.028,249,1,23.9,568.0,454,360,405,23.4
'2018-05-30 00:45:42.00',50.028,253,-1,23.9,568.0,454,360,405,23.4
'2018-05-30 00:45:43.00',50.028,251,-3,23.9,568.0,454,360,406,23.4
'2018-05-30 00:45:44.00',50.028,253,-3,23.9,568.0,454,360,406,23.4
'2018-05-30 00:45:45.00',50.028,252,-2,23.9,568.0,454,360,406,23.4
'2018-05-30 00:45:46.00',50.029,250,-3,23.9,567.9,454,360,406,23.4
'2018-05-30 00:45:47.00',50.030,249,-2,23.9,567.9,454,360,406,23.4
'2018-05-30 00:45:48.00',50.031,251,-3,23.9,567.9,454,360,406,23.4
'2018-05-30 00:45:48.99',50.033,251,0,23.9,567.9,454,360,406,23.4
'2018-05-30 00:45:50.00',50.035,250,-1,23.9,567.9,454,360,406,23.4
'2018-05-30 00:45:51.00',50.038,249,1,23.9,567.9,454,360,406,23.4
'2018-05-30 00:45:52.00',50.040,250,2,23.8,567.9,454,360,406,23.4
'2018-05-30 00:45:53.00',50.041,254,-1,23.8,567.9,454,360,406,23.4
'2018-05-30 00:45:54.00',50.042,250,0,23.8,567.9,454,360,406,23.4
'2018-05-30 00:45:55.00',50.042,249,1,23.8,567.9,454,360,406,23.4
'2018-05-30 00:45:56.00',50.043,247,0,23.8,567.9,454,360,405,23.4
'2018-05-30 00:45:57.00',50.042,248,3,23.8,567.9,454,360,405,23.4
'2018-05-30 00:45:58.00',50.041,251,0,23.8,567.9,454,360,405,23.4
'2018-05-30 00:45:59.00',50.040,252,1,23.8,567.9,454,360,405,23.4
'2018-05-30 00:46:00.00',50.039,250,2,23.8,567.9,455,360,405,23.4
'2018-05-30 00:46:01.00',50.041,250,0,23.8,567.8,455,360,405,23.4
'2018-05-30 00:46:01.99',50.041,253,-2,23.8,567.8,455,360,405,23.4
'2018-05-30 00:46:03.00',50.042,253,-3,23.8,567.8,455,360,406,23.4
'2018-05-30 00:46:03.99',50.042,249,-1,23.8,567.8,455,360,406,23.4
'2018-05-30 00:46:05.00',50.042,250,-1,23.8,567.8,455,360,406,23.4
'2018-05-30 00:46:06.00',50.041,251,-1,23.8,567.8,455,360,406,23.4
'2018-05-30 00:46:07.00',50.039,252,0,23.8,567.8,455,360,406,23.4
'2018-05-30 00:46:08.00',50.037,250,1,23.8,567.8,455,360,406,23.4
'2018-05-30 00:46:09.00',50.035,252,1,23.8,567.8,455,360,406,23.4
'2018-05-30 00:46:10.00',50.034,255,-1,23.8,567.8,455,360,405,23.4
'2018-05-30 00:46:11.00',50.034,254,-1,23.8,567.8,455,360,405,23.5
'2018-05-30 00:46:12.00',50.034,255,-1,23.8,567.8,455,360,405,23.5
'2018-05-30 00:46:13.00',50.034,253,3,23.8,567.8,454,360,405,23.5
'2018-05-30 00:46:14.00',50.035,253,1,23.8,567.8,455,360,405,23.5
'2018-05-30 00:46:14.99',50.036,251,-1,23.8,567.7,455,360,405,23.6
'2018-05-30 00:46:16.00',50.036,252,-4,23.8,567.7,455,360,405,23.6
'2018-05-30 00:46:17.00',50.038,252,-1,23.8,567.7,455,360,404,23.6
'2018-05-30 00:46:18.00',50.038,249,-1,23.8,567.7,455,360,404,23.6
'2018-05-30 00:46:19.00',50.040,250,0,23.8,567.7,455,360,404,23.6
'2018-05-30 00:46:20.00',50.041,250,0,23.8,567.7,455,360,404,23.6
'2018-05-30 00:46:21.00',50.041,250,2,23.8,567.7,455,360,404,23.6
'2018-05-30 00:46:22.00',50.042,247,0,23.8,567.7,455,360,404,23.6
'2018-05-30 00:46:23.00',50.044,248,1,23.8,567.7,455,360,406,23.6
'2018-05-30 00:46:24.00',50.046,252,0,23.8,567.7,455,360,406,23.6
'2018-05-30 00:46:25.00',50.046,251,-1,23.8,567.7,455,360,406,23.6
'2018-05-30 00:46:26.00',50.047,250,0,23.8,567.7,455,360,406,23.6
'2018-05-30 00:46:27.00',50.048,251,-3,23.7,567.7,455,360,406,23.6
'2018-05-30 00:46:27.99',50.049,251,0,23.7,567.7,455,360,406,23.6
'2018-05-30 00:46:29.00',50.050,250,-1,23.7,567.7,455,360,406,23.6
'2018-05-30 00:46:30.00',50.052,249,-1,23.7,567.7,455,360,405,23.6
'2018-05-30 00:46:31.00',50.056,250,1,23.7,567.7,455,360,405,23.6
'2018-05-30 00:46:32.00',50.058,249,0,23.7,567.7,455,360,405,23.6
'2018-05-30 00:46:33.00',50.059,253,0,23.7,567.7,455,360,405,23.6
'2018-05-30 00:46:34.00',50.058,254,-2,23.7,567.7,455,360,405,23.6
'2018-05-30 00:46:35.00',50.053,253,2,23.7,567.6,455,360,405,23.6
'2018-05-30 00:46:36.00',50.049,253,-1,23.7,567.6,455,360,405,23.6
'2018-05-30 00:46:37.00',50.048,253,-1,23.6,567.6,455,360,405,23.6
'2018-05-30 00:46:38.00',50.047,251,0,23.6,567.6,455,360,405,23.6
'2018-05-30 00:46:38.99',50.047,250,-1,23.6,567.6,455,360,405,23.6
'2018-05-30 00:46:40.00',50.050,248,1,23.6,567.6,455,360,405,23.6
'2018-05-30 00:46:40.99',50.053,249,0,23.6,567.6,455,360,405,23.6
'2018-05-30 00:46:42.00',50.053,250,1,23.6,567.6,455,360,405,23.6
'2018-05-30 00:46:43.00',50.056,251,-1,23.6,567.6,455,360,405,23.6
'2018-05-30 00:46:44.00',50.058,249,0,23.6,567.6,455,360,405,23.6
'2018-05-30 00:46:45.00',50.059,251,-1,23.6,567.6,455,360,405,23.6
'2018-05-30 00:46:46.00',50.060,253,-4,23.6,567.6,455,360,405,23.6
'2018-05-30 00:46:47.00',50.061,249,0,23.6,567.6,455,360,405,23.7
'2018-05-30 00:46:48.00',50.061,252,-1,23.6,567.6,455,360,405,23.7
'2018-05-30 00:46:49.00',50.062,249,-1,23.6,567.6,455,360,406,23.7
'2018-05-30 00:46:50.00',50.062,253,2,23.6,567.5,455,360,406,23.7
'2018-05-30 00:46:51.00',50.061,255,-1,23.6,567.5,455,360,406,23.7
'2018-05-30 00:46:51.99',50.061,253,0,23.5,567.5,455,360,406,23.7
'2018-05-30 00:46:53.00',50.060,253,-1,23.5,567.5,455,360,406,23.7
'2018-05-30 00:46:54.00',50.060,254,0,23.4,567.5,455,360,406,23.7
'2018-05-30 00:46:55.00',50.059,250,2,23.4,567.5,455,360,406,23.7
'2018-05-30 00:46:56.00',50.057,251,0,23.4,567.5,455,360,407,23.7
'2018-05-30 00:46:57.00',50.056,252,1,23.4,567.5,455,360,407,23.7
'2018-05-30 00:46:58.00',50.056,249,3,23.4,567.5,455,360,407,23.7
'2018-05-30 00:46:59.00',50.058,249,-1,23.4,567.5,455,360,407,23.7
'2018-05-30 00:47:00.00',50.059,251,-1,23.4,567.5,455,360,407,23.7
'2018-05-30 00:47:01.00',50.060,250,2,23.4,567.5,455,360,407,23.7
'2018-05-30 00:47:02.00',50.062,254,1,23.4,567.5,455,360,406,23.7
'2018-05-30 00:47:03.00',50.064,253,-1,23.4,567.5,455,360,406,23.7
'2018-05-30 00:47:04.00',50.066,250,2,23.3,567.4,455,360,406,23.7
'2018-05-30 00:47:04.99',50.067,254,0,23.3,567.4,455,360,406,23.7
'2018-05-30 00:47:06.00',50.066,253,-3,23.3,567.4,455,360,406,23.7
'2018-05-30 00:47:06.99',50.064,249,1,23.3,567.4,455,360,406,23.7
'2018-05-30 00:47:08.00',50.063,250,0,23.3,567.4,455,360,406,23.7
'2018-05-30 00:47:09.00',50.063,250,3,23.3,567.4,455,360,406,23.7
'2018-05-30 00:47:10.00',50.063,250,2,23.3,567.4,455,360,406,23.7
'2018-05-30 00:47:11.00',50.062,252,2,23.3,567.4,455,360,406,23.7
'2018-05-30 00:47:12.00',50.060,252,1,23.3,567.4,455,360,406,23.7
'2018-05-30 00:47:13.00',50.060,253,-1,23.3,567.4,456,360,406,23.7
'2018-05-30 00:47:14.00',50.060,252,0,23.3,567.4,456,360,406,23.7
'2018-05-30 00:47:15.00',50.062,250,0,23.3,567.4,456,360,406,23.7
'2018-05-30 00:47:16.00',50.065,250,0,23.3,567.3,456,360,406,23.7
'2018-05-30 00:47:17.00',50.068,248,2,23.3,567.3,456,360,406,23.7
'2018-05-30 00:47:17.99',50.070,252,0,23.2,567.3,456,360,406,23.7
'2018-05-30 00:47:19.00',50.073,252,1,23.2,567.3,456,360,406,23.7
'2018-05-30 00:47:20.00',50.074,253,-1,23.2,567.3,456,360,406,23.7
'2018-05-30 00:47:21.00',50.075,253,-2,23.2,567.3,456,360,406,23.7
'2018-05-30 00:47:22.00',50.075,250,-1,23.2,567.3,456,360,406,23.7
'2018-05-30 00:47:23.00',50.075,249,0,23.2,567.3,456,360,406,23.7
'2018-05-30 00:47:24.00',50.076,252,1,23.2,567.3,456,360,406,23.7
'2018-05-30 00:47:25.00',50.076,253,-1,23.2,567.3,456,360,406,23.7
'2018-05-30 00:47:26.00',50.076,252,1,23.2,567.3,456,360,406,23.7
'2018-05-30 00:47:27.00',50.074,252,-1,23.1,567.3,456,360,406,23.7
'2018-05-30 00:47:28.00',50.073,252,0,23.1,567.3,456,360,406,23.7
'2018-05-30 00:47:29.00',50.072,251,-1,23.1,567.3,456,360,406,23.7
'2018-05-30 00:47:30.00',50.073,247,1,23.1,567.3,456,360,406,23.7
'2018-05-30 00:47:30.99',50.071,248,2,23.1,567.3,456,360,406,23.7
'2018-05-30 00:47:32.00',50.067,253,1,23.1,567.3,456,360,406,23.7
'2018-05-30 00:47:32.99',50.065,251,3,23.1,567.3,456,360,406,23.7
'2018-05-30 00:47:34.00',50.067,254,-1,23.1,567.2,456,360,406,23.7
'2018-05-30 00:47:35.00',50.069,251,-3,23.1,567.2,456,360,406,23.7
'2018-05-30 00:47:36.00',50.071,252,0,23.1,567.2,456,360,406,23.7
'2018-05-30 00:47:37.00',50.071,250,1,23.0,567.2,456,360,406,23.7
'2018-05-30 00:47:38.00',50.072,250,4,23.0,567.2,456,360,406,23.7
'2018-05-30 00:47:39.00',50.072,257,0,23.0,567.2,456,360,406,23.7
'2018-05-30 00:47:40.00',50.072,252,2,23.0,567.2,456,360,406,23.7
'2018-05-30 00:47:41.00',50.075,254,-1,23.0,567.2,456,360,407,23.7
'2018-05-30 00:47:42.00',50.078,252,-1,23.0,567.2,456,360,407,23.7
'2018-05-30 00:47:43.00',50.082,250,0,22.9,567.2,456,360,407,23.7
'2018-05-30 00:47:43.99',50.086,247,0,22.9,567.2,456,360,407,23.7
'2018-05-30 00:47:45.00',50.088,251,0,22.9,567.2,456,360,407,23.7
'2018-05-30 00:47:46.00',50.087,249,-1,22.9,567.2,456,360,407,23.7
'2018-05-30 00:47:47.00',50.086,252,-2,22.9,567.2,456,360,407,23.7
'2018-05-30 00:47:48.00',50.084,249,-1,22.9,567.2,456,360,407,23.7
'2018-05-30 00:47:49.00',50.081,250,-2,22.9,567.2,455,360,407,23.7
'2018-05-30 00:47:50.00',50.077,251,2,22.9,567.1,455,360,407,23.7
'2018-05-30 00:47:51.00',50.073,255,-2,22.9,567.1,455,360,407,23.8
'2018-05-30 00:47:52.00',50.072,251,1,22.9,567.1,455,360,407,23.8
'2018-05-30 00:47:53.00',50.072,254,1,22.9,567.1,455,360,407,23.8
'2018-05-30 00:47:54.00',50.072,250,0,22.9,567.1,455,360,407,23.8
'2018-05-30 00:47:55.00',50.073,250,0,22.9,567.1,455,360,406,23.8
'2018-05-30 00:47:56.00',50.073,250,2,22.9,567.1,455,360,406,23.8
'2018-05-30 00:47:56.99',50.073,248,3,22.8,567.1,455,360,406,23.8
'2018-05-30 00:47:58.00',50.071,252,-1,22.8,567.1,455,360,406,23.8
'2018-05-30 00:47:58.99',50.071,250,2,22.8,567.1,455,360,406,23.8
'2018-05-30 00:48:00.00',50.072,254,-3,22.8,567.1,455,360,406,23.8
'2018-05-30 00:48:01.00',50.072,250,-1,22.8,567.1,455,360,406,23.8
'2018-05-30 00:48:02.00',50.071,252,2,22.8,567.1,455,360,406,23.8
'2018-05-30 00:48:03.00',50.070,250,0,22.8,567.0,456,360,406,23.8
'2018-05-30 00:48:04.00',50.069,253,1,22.8,567.0,456,360,406,23.8
'2018-05-30 00:48:05.00',50.069,251,1,22.8,567.0,456,360,406,23.8
'2018-05-30 00:48:06.00',50.070,249,2,22.8,567.0,456,360,406,23.8
'2018-05-30 00:48:07.00',50.072,250,3,22.8,567.0,456,360,406,23.8
'2018-05-30 00:48:07.99',50.075,252,-1,22.8,567.0,456,360,407,23.8
'2018-05-30 00:48:09.00',50.080,250,2,22.8,567.0,456,360,407,23.8
'2018-05-30 00:48:09.99',50.083,252,-3,22.8,567.0,456,360,407,23.9
'2018-05-30 00:48:11.00',50.085,250,0,22.8,567.0,456,360,407,23.9
'2018-05-30 00:48:12.00',50.084,251,0,22.8,567.0,456,360,407,23.9
'2018-05-30 00:48:13.00',50.085,253,2,22.8,567.0,456,360,407,23.9
'2018-05-30 00:48:14.00',50.086,255,1,22.8,567.0,455,360,407,23.9
'2018-05-30 00:48:15.00',50.085,252,1,22.8,567.0,455,360,405,23.9
'2018-05-30 00:48:16.00',50.083,253,-3,22.8,567.0,455,360,405,23.9
'2018-05-30 00:48:17.00',50.082,250,-1,22.8,566.9,455,360,405,23.9
'2018-05-30 00:48:18.00',50.079,250,0,22.8,566.9,455,360,405,23.9
'2018-05-30 00:48:19.00',50.075,250,2,22.8,566.9,455,360,405,24.0
'2018-05-30 00:48:20.00',50.070,252,-1,22.8,566.9,455,360,405,24.0
'2018-05-30 00:48:20.99',50.070,251,1,22.8,566.9,455,360,406,24.0
'2018-05-30 00:48:22.00',50.069,253,-3,22.8,566.9,455,360,406,24.0
'2018-05-30 00:48:23.00',50.068,250,-2,22.8,566.9,455,360,406,24.0
'2018-05-30 00:48:24.00',50.068,252,-1,22.8,566.9,455,360,406,24.0
'2018-05-30 00:48:25.00',50.068,250,-1,22.8,566.9,455,360,406,24.0
'2018-05-30 00:48:26.00',50.067,250,1,22.8,566.9,455,360,406,24.0
'2018-05-30 00:48:27.00',50.068,253,-1,22.8,566.9,455,360,406,24.0
'2018-05-30 00:48:28.00',50.071,252,0,22.8,566.9,455,360,405,24.0
'2018-05-30 00:48:29.00',50.074,251,-1,22.8,566.9,455,360,405,24.0
'2018-05-30 00:48:30.00',50.076,250,-1,22.8,566.9,455,360,405,24.0
'2018-05-30 00:48:31.00',50.078,250,1,22.8,566.9,455,360,405,24.0
'2018-05-30 00:48:32.00',50.078,250,1,22.7,566.9,455,360,405,24.0
'2018-05-30 00:48:33.00',50.078,247,3,22.7,566.9,455,360,405,24.0
'2018-05-30 00:48:33.99',50.077,252,1,22.7,566.9,455,360,406,24.0
'2018-05-30 00:48:35.00',50.076,251,0,22.7,566.9,455,360,406,24.0
'2018-05-30 00:48:35.99',50.072,253,-3,22.7,566.9,455,360,406,24.0
'2018-05-30 00:48:37.00',50.070,250,-3,22.7,566.9,455,360,406,24.0
'2018-05-30 00:48:38.00',50.066,252,0,22.7,566.9,455,360,406,24.0
'2018-05-30 00:48:39.00',50.063,251,-1,22.7,566.8,456,360,406,24.0
'2018-05-30 00:48:40.00',50.061,253,1,22.7,566.8,456,360,406,24.0
'2018-05-30 00:48:41.00',50.059,253,-1,22.7,566.8,456,360,406,24.0
'2018-05-30 00:48:42.00',50.059,252,-1,22.7,566.8,456,360,406,24.0
'2018-05-30 00:48:43.00',50.060,253,1,22.6,566.8,456,360,406,24.0
'2018-05-30 00:48:44.00',50.062,253,-1,22.6,566.8,456,360,406,24.0
'2018-05-30 00:48:45.00',50.064,250,0,22.6,566.8,456,360,406,24.0
'2018-05-30 00:48:46.00',50.065,250,-1,22.6,566.8,456,360,406,24.0
'2018-05-30 00:48:46.99',50.069,250,0,22.6,566.8,456,360,405,24.0
'2018-05-30 00:48:48.00',50.071,247,1,22.6,566.8,456,360,405,24.0
'2018-05-30 00:48:49.00',50.073,250,-1,22.6,566.8,456,360,405,24.0
'2018-05-30 00:48:50.00',50.073,250,3,22.6,566.8,456,360,405,24.0
'2018-05-30 00:48:51.00',50.075,253,-3,22.6,566.8,455,360,405,24.0
'2018-05-30 00:48:52.00',50.076,250,-1,22.6,566.7,455,360,405,24.0
'2018-05-30 00:48:53.00',50.078,251,0,22.6,566.7,455,360,405,24.0
'2018-05-30 00:48:54.00',50.079,248,2,22.6,566.7,455,360,405,24.0
'2018-05-30 00:48:55.00',50.079,252,1,22.6,566.7,455,360,405,24.0
