'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 00:48:56.00',50.078,249,1,22.5,566.7,455,360,405,24.0
'2018-05-30 00:48:57.00',50.077,252,0,22.5,566.7,455,360,405,24.0
'2018-05-30 00:48:58.00',50.079,253,-3,22.5,566.7,455,360,405,24.0
'2018-05-30 00:48:59.00',50.080,250,0,22.4,566.7,455,360,405,24.0
'2018-05-30 00:48:59.99',50.081,251,0,22.4,566.7,455,360,405,24.0
'2018-05-30 00:49:01.00',50.082,253,1,22.4,566.7,455,360,405,24.0
'2018-05-30 00:49:01.99',50.081,255,1,22.4,566.7,455,360,405,24.0
'2018-05-30 00:49:03.00',50.082,252,-1,22.4,566.7,455,360,405,24.0
'2018-05-30 00:49:04.00',50.082,250,-2,22.4,566.7,455,360,405,24.0
'2018-05-30 00:49:05.00',50.083,249,-1,22.4,566.7,455,360,405,24.0
'2018-05-30 00:49:06.00',50.083,249,0,22.4,566.6,455,360,405,24.0
'2018-05-30 00:49:07.00',50.084,251,1,22.4,566.6,455,360,406,24.0
'2018-05-30 00:49:08.00',50.085,250,1,22.4,566.6,455,360,406,24.0
'2018-05-30 00:49:09.00',50.086,253,-3,22.4,566.6,455,360,406,24.0
'2018-05-30 00:49:10.00',50.087,255,1,22.4,566.6,455,361,406,24.0
'2018-05-30 00:49:11.00',50.085,251,1,22.3,566.6,456,361,406,24.0
'2018-05-30 00:49:12.00',50.080,255,-2,22.3,566.6,456,361,406,24.0
'2018-05-30 00:49:12.99',50.076,250,-1,22.3,566.6,456,361,404,24.0
'2018-05-30 00:49:14.00',50.074,252,1,22.3,566.6,456,361,404,24.0
'2018-05-30 00:49:15.00',50.071,248,1,22.3,566.6,456,361,404,24.0
'2018-05-30 00:49:16.00',50.068,250,1,22.3,566.6,456,361,404,24.0
'2018-05-30 00:49:17.00',50.066,251,1,22.3,566.6,456,360,404,24.0
'2018-05-30 00:49:18.00',50.064,250,2,22.3,566.5,456,360,404,24.0
'2018-05-30 00:49:19.00',50.063,254,-3,22.3,566.5,456,360,404,24.0
'2018-05-30 00:49:20.00',50.062,250,-4,22.3,566.5,456,360,406,24.0
'2018-05-30 00:49:21.00',50.062,250,-1,22.3,566.5,456,360,406,24.0
'2018-05-30 00:49:22.00',50.062,250,-1,22.3,566.5,456,360,406,24.0
'2018-05-30 00:49:23.00',50.061,250,2,22.3,566.5,456,360,406,24.0
'2018-05-30 00:49:24.00',50.060,254,1,22.3,566.5,456,360,406,24.0
'2018-05-30 00:49:25.00',50.060,254,1,22.2,566.5,456,360,406,24.0
'2018-05-30 00:49:25.99',50.060,252,1,22.2,566.5,456,360,404,23.9
'2018-05-30 00:49:27.00',50.059,254,-1,22.2,566.5,455,360,404,23.9
'2018-05-30 00:49:27.99',50.058,250,-1,22.2,566.5,455,360,404,23.9
'2018-05-30 00:49:29.00',50.056,250,0,22.2,566.5,455,360,404,23.9
'2018-05-30 00:49:30.00',50.054,250,1,22.2,566.5,455,361,404,23.9
'2018-05-30 00:49:31.00',50.052,250,1,22.2,566.5,455,361,404,23.9
'2018-05-30 00:49:32.00',50.052,248,3,22.2,566.5,455,361,404,23.9
'2018-05-30 00:49:33.00',50.054,250,1,22.1,566.5,455,361,405,23.9
'2018-05-30 00:49:34.00',50.055,252,2,22.1,566.5,455,361,405,23.9
'2018-05-30 00:49:35.00',50.058,249,2,22.1,566.5,455,361,405,23.9
'2018-05-30 00:49:36.00',50.060,252,-4,22.1,566.5,455,361,405,23.9
'2018-05-30 00:49:37.00',50.061,249,-1,22.1,566.5,455,361,405,23.9
'2018-05-30 00:49:38.00',50.062,250,-1,22.1,566.5,455,361,405,23.9
'2018-05-30 00:49:38.99',50.063,250,-1,22.1,566.5,455,361,405,23.9
'2018-05-30 00:49:40.00',50.061,250,1,22.1,566.4,456,361,405,23.9
'2018-05-30 00:49:41.00',50.058,255,-2,22.0,566.4,456,361,405,23.9
'2018-05-30 00:49:42.00',50.053,254,-2,22.0,566.4,455,360,405,23.9
'2018-05-30 00:49:43.00',50.051,252,0,22.0,566.4,455,360,405,23.9
'2018-05-30 00:49:44.00',50.049,252,1,22.0,566.4,455,360,405,23.9
'2018-05-30 00:49:45.00',50.047,253,-2,22.0,566.4,455,360,406,23.9
'2018-05-30 00:49:46.00',50.047,250,-2,22.0,566.4,455,360,406,23.9
'2018-05-30 00:49:47.00',50.047,249,1,22.0,566.4,456,360,406,23.9
'2018-05-30 00:49:48.00',50.050,250,1,22.0,566.4,456,360,406,23.9
'2018-05-30 00:49:49.00',50.051,248,1,22.0,566.4,456,360,406,23.9
'2018-05-30 00:49:49.99',50.053,249,1,22.0,566.4,456,360,406,23.9
'2018-05-30 00:49:51.00',50.055,249,1,21.9,566.4,456,360,404,23.9
'2018-05-30 00:49:51.99',50.055,251,1,21.9,566.3,455,360,404,23.9
'2018-05-30 00:49:53.00',50.055,250,-1,21.9,566.3,456,360,404,23.9
'2018-05-30 00:49:54.00',50.053,251,-1,21.9,566.3,456,360,404,23.9
'2018-05-30 00:49:55.00',50.051,255,-3,21.9,566.3,456,360,404,23.9
'2018-05-30 00:49:56.00',50.047,249,-2,21.9,566.3,456,360,404,23.9
'2018-05-30 00:49:57.00',50.041,251,-1,21.9,566.3,456,360,404,23.9
'2018-05-30 00:49:58.00',50.036,251,-1,21.9,566.3,456,360,405,23.8
'2018-05-30 00:49:59.00',50.036,250,0,21.9,566.3,456,360,405,23.8
'2018-05-30 00:50:00.00',50.036,246,1,21.9,566.3,456,360,405,23.8
'2018-05-30 00:50:01.00',50.035,245,1,21.9,566.3,456,360,405,23.8
'2018-05-30 00:50:02.00',50.034,251,1,21.9,566.3,456,360,405,23.8
'2018-05-30 00:50:02.99',50.034,250,-1,21.8,566.3,456,360,405,23.8
'2018-05-30 00:50:04.00',50.035,251,0,21.8,566.3,456,360,405,23.8
'2018-05-30 00:50:04.99',50.035,249,0,21.8,566.2,456,360,405,23.8
'2018-05-30 00:50:06.00',50.036,250,1,21.8,566.2,456,360,405,23.8
'2018-05-30 00:50:07.00',50.037,253,-4,21.8,566.2,455,360,405,23.8
'2018-05-30 00:50:08.00',50.039,250,-3,21.8,566.2,455,360,405,23.8
'2018-05-30 00:50:09.00',50.040,249,-3,21.8,566.2,455,360,405,23.8
'2018-05-30 00:50:10.00',50.041,250,-1,21.8,566.2,455,360,405,23.8
'2018-05-30 00:50:11.00',50.043,250,-1,21.8,566.2,455,360,405,23.8
'2018-05-30 00:50:12.00',50.043,251,0,21.8,566.2,455,360,405,23.8
'2018-05-30 00:50:13.00',50.043,250,2,21.8,566.2,455,360,405,23.8
'2018-05-30 00:50:14.00',50.041,250,2,21.8,566.2,455,360,405,23.8
'2018-05-30 00:50:15.00',50.038,254,-1,21.8,566.2,455,360,405,23.8
'2018-05-30 00:50:15.99',50.035,250,0,21.8,566.2,455,360,405,23.8
'2018-05-30 00:50:17.00',50.034,248,0,21.8,566.2,455,360,405,23.8
'2018-05-30 00:50:18.00',50.035,247,1,21.8,566.2,456,360,406,23.8
'2018-05-30 00:50:19.00',50.038,246,1,21.8,566.1,456,360,406,23.8
'2018-05-30 00:50:20.00',50.039,248,2,21.8,566.1,456,360,406,23.8
'2018-05-30 00:50:21.00',50.040,252,1,21.8,566.1,456,360,406,23.8
'2018-05-30 00:50:22.00',50.042,250,-1,21.8,566.1,456,360,406,23.8
'2018-05-30 00:50:23.00',50.044,251,3,21.8,566.1,456,360,406,23.8
'2018-05-30 00:50:24.00',50.048,252,-1,21.8,566.1,456,360,405,23.8
'2018-05-30 00:50:25.00',50.049,252,-3,21.8,566.1,456,360,405,23.8
'2018-05-30 00:50:26.00',50.051,250,-2,21.8,566.1,456,360,405,23.8
'2018-05-30 00:50:27.00',50.051,251,-1,21.8,566.1,456,360,405,23.8
'2018-05-30 00:50:28.00',50.052,250,-1,21.8,566.1,456,360,405,23.8
'2018-05-30 00:50:28.99',50.052,250,0,21.8,566.1,456,360,405,23.8
'2018-05-30 00:50:30.00',50.052,250,3,21.8,566.1,456,360,406,23.8
'2018-05-30 00:50:30.99',50.053,255,0,21.8,566.1,456,360,406,23.8
'2018-05-30 00:50:32.00',50.051,250,2,21.8,566.1,456,360,406,23.8
'2018-05-30 00:50:33.00',50.051,253,1,21.8,566.1,456,360,406,23.8
'2018-05-30 00:50:34.00',50.050,253,-3,21.8,566.1,456,360,406,23.7
'2018-05-30 00:50:35.00',50.049,253,-2,21.8,566.1,456,360,406,23.7
'2018-05-30 00:50:36.00',50.048,249,-1,21.8,566.0,456,360,404,23.7
'2018-05-30 00:50:37.00',50.049,250,-1,21.7,566.0,456,360,404,23.7
'2018-05-30 00:50:38.00',50.050,250,0,21.7,566.0,456,360,404,23.7
'2018-05-30 00:50:39.00',50.050,246,1,21.7,566.0,456,360,404,23.7
'2018-05-30 00:50:40.00',50.050,248,1,21.7,566.0,456,360,404,23.7
'2018-05-30 00:50:41.00',50.052,252,0,21.7,566.0,455,360,404,23.7
'2018-05-30 00:50:41.99',50.054,250,1,21.7,566.0,455,360,404,23.7
'2018-05-30 00:50:43.00',50.056,253,-1,21.7,566.0,455,360,403,23.7
'2018-05-30 00:50:44.00',50.058,252,-3,21.7,566.0,455,360,403,23.7
'2018-05-30 00:50:45.00',50.059,250,-3,21.7,566.0,455,360,403,23.7
'2018-05-30 00:50:46.00',50.060,250,-2,21.7,566.0,455,361,403,23.7
'2018-05-30 00:50:47.00',50.060,252,-1,21.7,566.0,455,361,403,23.7
'2018-05-30 00:50:48.00',50.062,252,0,21.7,566.0,455,361,403,23.7
'2018-05-30 00:50:49.00',50.062,253,1,21.7,566.0,455,361,405,23.7
'2018-05-30 00:50:50.00',50.058,252,-1,21.7,566.0,455,361,405,23.7
'2018-05-30 00:50:51.00',50.055,254,2,21.6,566.0,455,361,405,23.7
'2018-05-30 00:50:52.00',50.051,253,-1,21.6,566.0,455,360,405,23.7
'2018-05-30 00:50:53.00',50.048,252,-3,21.6,565.9,455,360,405,23.7
'2018-05-30 00:50:54.00',50.047,250,-1,21.6,565.9,455,360,405,23.7
'2018-05-30 00:50:54.99',50.047,250,1,21.6,565.9,455,360,405,23.7
'2018-05-30 00:50:56.00',50.047,249,0,21.6,565.9,455,360,405,23.7
'2018-05-30 00:50:56.99',50.048,248,1,21.6,565.9,455,360,405,23.7
'2018-05-30 00:50:58.00',50.047,247,2,21.6,565.9,455,361,405,23.7
'2018-05-30 00:50:59.00',50.047,252,-1,21.6,565.9,456,361,405,23.6
'2018-05-30 00:51:00.00',50.045,252,1,21.6,565.9,456,361,405,23.6
'2018-05-30 00:51:01.00',50.045,252,2,21.6,565.9,456,361,405,23.6
'2018-05-30 00:51:02.00',50.045,253,-3,21.5,565.9,456,361,405,23.5
'2018-05-30 00:51:03.00',50.044,253,-1,21.5,565.9,456,361,405,23.5
'2018-05-30 00:51:04.00',50.043,252,-4,21.5,565.9,456,361,405,23.5
'2018-05-30 00:51:05.00',50.044,250,-1,21.4,565.9,456,361,405,23.5
'2018-05-30 00:51:06.00',50.046,250,0,21.4,565.8,456,361,405,23.5
'2018-05-30 00:51:07.00',50.050,250,-1,21.4,565.8,457,361,405,23.5
'2018-05-30 00:51:07.99',50.054,249,2,21.4,565.8,457,361,405,23.5
'2018-05-30 00:51:09.00',50.059,252,1,21.4,565.8,457,361,405,23.5
'2018-05-30 00:51:10.00',50.063,251,-1,21.4,565.8,457,361,405,23.5
'2018-05-30 00:51:11.00',50.067,252,2,21.4,565.8,457,361,405,23.5
'2018-05-30 00:51:12.00',50.069,253,-3,21.4,565.8,457,361,405,23.5
'2018-05-30 00:51:13.00',50.071,249,-2,21.4,565.8,457,361,404,23.5
'2018-05-30 00:51:14.00',50.073,250,-1,21.4,565.8,457,361,404,23.5
'2018-05-30 00:51:15.00',50.073,249,3,21.4,565.8,457,361,404,23.5
'2018-05-30 00:51:16.00',50.072,253,1,21.4,565.8,457,361,404,23.5
'2018-05-30 00:51:17.00',50.070,253,-1,21.3,565.8,457,361,404,23.5
'2018-05-30 00:51:18.00',50.069,253,2,21.3,565.8,457,361,404,23.5
'2018-05-30 00:51:19.00',50.070,254,-2,21.3,565.7,457,361,406,23.5
'2018-05-30 00:51:20.00',50.071,250,-1,21.3,565.7,457,361,406,23.5
'2018-05-30 00:51:20.99',50.070,252,1,21.3,565.7,457,361,406,23.5
'2018-05-30 00:51:22.00',50.071,253,-1,21.3,565.7,457,361,406,23.5
'2018-05-30 00:51:23.00',50.071,252,-1,21.3,565.7,457,361,406,23.5
'2018-05-30 00:51:24.00',50.071,252,1,21.3,565.7,457,361,406,23.5
'2018-05-30 00:51:25.00',50.071,248,3,21.3,565.7,457,361,405,23.5
'2018-05-30 00:51:26.00',50.071,252,2,21.3,565.7,457,361,405,23.5
'2018-05-30 00:51:27.00',50.072,253,2,21.3,565.7,457,361,405,23.5
'2018-05-30 00:51:28.00',50.072,253,2,21.3,565.7,457,361,405,23.5
'2018-05-30 00:51:29.00',50.071,253,-3,21.3,565.7,457,361,405,23.5
'2018-05-30 00:51:30.00',50.071,252,-1,21.3,565.7,457,361,405,23.5
'2018-05-30 00:51:31.00',50.071,252,1,21.3,565.7,457,361,406,23.4
'2018-05-30 00:51:31.99',50.072,250,2,21.3,565.7,457,361,406,23.4
'2018-05-30 00:51:33.00',50.074,253,2,21.2,565.6,457,361,406,23.4
'2018-05-30 00:51:33.99',50.075,252,-1,21.2,565.6,457,361,406,23.4
'2018-05-30 00:51:35.00',50.077,252,0,21.2,565.6,457,361,406,23.4
'2018-05-30 00:51:36.00',50.078,253,-1,21.2,565.6,457,361,406,23.4
'2018-05-30 00:51:37.00',50.079,252,1,21.2,565.6,457,361,406,23.4
'2018-05-30 00:51:38.00',50.079,250,0,21.2,565.6,457,361,405,23.4
'2018-05-30 00:51:39.00',50.078,248,3,21.1,565.6,457,361,405,23.4
'2018-05-30 00:51:40.00',50.075,253,0,21.1,565.6,457,361,405,23.4
'2018-05-30 00:51:41.00',50.074,250,1,21.1,565.6,457,361,405,23.4
'2018-05-30 00:51:42.00',50.072,252,-3,21.1,565.6,457,361,405,23.4
'2018-05-30 00:51:43.00',50.071,251,-3,21.1,565.6,457,361,405,23.4
'2018-05-30 00:51:44.00',50.068,250,-1,21.1,565.6,457,361,405,23.4
'2018-05-30 00:51:44.99',50.066,250,-1,21.1,565.6,457,361,405,23.4
'2018-05-30 00:51:46.00',50.064,249,3,21.0,565.6,457,361,405,23.4
'2018-05-30 00:51:47.00',50.064,254,0,21.0,565.6,457,361,405,23.4
'2018-05-30 00:51:48.00',50.064,252,2,21.0,565.6,457,361,405,23.4
'2018-05-30 00:51:49.00',50.066,253,-1,21.0,565.5,457,361,405,23.4
'2018-05-30 00:51:50.00',50.068,252,-2,21.0,565.5,457,361,405,23.4
'2018-05-30 00:51:51.00',50.069,250,1,21.0,565.5,457,361,405,23.4
'2018-05-30 00:51:52.00',50.070,251,0,21.0,565.5,457,361,406,23.4
'2018-05-30 00:51:53.00',50.070,250,2,21.0,565.5,457,361,406,23.4
'2018-05-30 00:51:54.00',50.071,251,0,21.0,565.5,457,361,406,23.4
'2018-05-30 00:51:55.00',50.070,250,-1,21.0,565.5,457,361,406,23.4
'2018-05-30 00:51:56.00',50.068,251,1,21.0,565.5,457,361,406,23.4
'2018-05-30 00:51:57.00',50.067,250,-3,21.0,565.5,457,361,406,23.4
'2018-05-30 00:51:57.99',50.067,248,-1,20.9,565.5,457,361,405,23.4
'2018-05-30 00:51:59.00',50.068,250,-1,20.9,565.5,457,361,405,23.4
'2018-05-30 00:51:59.99',50.068,249,1,20.9,565.5,456,361,405,23.4
'2018-05-30 00:52:01.00',50.069,251,2,20.9,565.5,456,361,405,23.4
'2018-05-30 00:52:02.00',50.071,253,-1,20.9,565.5,456,361,405,23.4
'2018-05-30 00:52:03.00',50.071,252,2,20.9,565.5,456,361,405,23.4
'2018-05-30 00:52:04.00',50.072,254,-2,20.9,565.5,456,361,405,23.4
'2018-05-30 00:52:05.00',50.072,250,-1,20.9,565.4,456,361,405,23.4
'2018-05-30 00:52:06.00',50.070,251,1,20.9,565.4,456,361,405,23.5
'2018-05-30 00:52:07.00',50.068,249,2,20.9,565.4,456,361,405,23.5
'2018-05-30 00:52:08.00',50.066,248,1,20.9,565.4,456,361,405,23.5
'2018-05-30 00:52:09.00',50.064,252,-1,20.8,565.4,456,361,405,23.5
'2018-05-30 00:52:10.00',50.063,250,1,20.8,565.4,456,361,405,23.5
'2018-05-30 00:52:10.99',50.063,254,-3,20.8,565.4,456,361,405,23.5
'2018-05-30 00:52:12.00',50.062,253,-3,20.8,565.4,456,361,405,23.5
'2018-05-30 00:52:13.00',50.061,250,-1,20.8,565.4,456,361,405,23.5
'2018-05-30 00:52:14.00',50.059,250,-1,20.8,565.4,456,361,405,23.5
'2018-05-30 00:52:15.00',50.060,248,3,20.8,565.4,456,361,405,23.5
'2018-05-30 00:52:16.00',50.060,250,1,20.8,565.4,457,361,405,23.5
'2018-05-30 00:52:17.00',50.060,252,1,20.8,565.4,457,361,405,23.5
'2018-05-30 00:52:18.00',50.059,250,1,20.8,565.4,456,361,405,23.5
'2018-05-30 00:52:19.00',50.059,253,-2,20.8,565.3,456,361,405,23.5
'2018-05-30 00:52:20.00',50.058,253,-3,20.8,565.3,456,361,405,23.5
'2018-05-30 00:52:21.00',50.057,250,0,20.8,565.3,457,361,405,23.5
'2018-05-30 00:52:22.00',50.056,251,-1,20.8,565.3,457,361,405,23.5
'2018-05-30 00:52:23.00',50.054,251,1,20.8,565.3,457,361,405,23.5
'2018-05-30 00:52:23.99',50.053,252,1,20.8,565.3,457,361,405,23.5
'2018-05-30 00:52:25.00',50.052,253,0,20.8,565.3,457,361,405,23.5
'2018-05-30 00:52:25.99',50.051,255,-1,20.8,565.3,457,361,405,23.5
'2018-05-30 00:52:27.00',50.049,251,0,20.8,565.3,457,361,405,23.5
'2018-05-30 00:52:28.00',50.048,247,2,20.8,565.3,456,361,405,23.5
'2018-05-30 00:52:29.00',50.048,247,1,20.8,565.3,456,361,405,23.5
'2018-05-30 00:52:30.00',50.048,250,-1,20.8,565.3,456,361,405,23.5
'2018-05-30 00:52:31.00',50.049,252,1,20.8,565.2,456,361,405,23.5
'2018-05-30 00:52:32.00',50.051,252,-1,20.8,565.2,456,361,405,23.5
'2018-05-30 00:52:33.00',50.053,253,-3,20.8,565.2,456,361,405,23.5
'2018-05-30 00:52:34.00',50.055,251,-3,20.8,565.2,456,361,405,23.5
'2018-05-30 00:52:35.00',50.056,250,0,20.8,565.2,456,361,405,23.5
'2018-05-30 00:52:36.00',50.054,252,-1,20.8,565.2,456,361,405,23.5
'2018-05-30 00:52:36.99',50.052,251,3,20.8,565.2,456,361,405,23.5
'2018-05-30 00:52:38.00',50.050,253,1,20.8,565.2,456,361,406,23.6
'2018-05-30 00:52:39.00',50.044,252,0,20.8,565.2,456,361,406,23.6
'2018-05-30 00:52:40.00',50.041,255,-1,20.8,565.2,457,361,406,23.6
'2018-05-30 00:52:41.00',50.034,254,1,20.8,565.2,457,360,406,23.6
'2018-05-30 00:52:42.00',50.029,252,0,20.7,565.2,457,360,406,23.6
'2018-05-30 00:52:43.00',50.025,252,2,20.7,565.2,457,360,406,23.6
'2018-05-30 00:52:44.00',50.023,253,-2,20.7,565.2,457,360,406,23.6
'2018-05-30 00:52:45.00',50.021,254,1,20.7,565.2,456,360,406,23.6
'2018-05-30 00:52:46.00',50.020,253,-1,20.7,565.2,456,360,406,23.6
'2018-05-30 00:52:47.00',50.020,253,-2,20.7,565.2,456,361,406,23.6
'2018-05-30 00:52:48.00',50.021,252,-2,20.7,565.2,456,361,406,23.6
'2018-05-30 00:52:49.00',50.022,250,-2,20.7,565.2,456,361,406,23.6
'2018-05-30 00:52:49.99',50.026,249,-1,20.7,565.2,456,361,406,23.6
'2018-05-30 00:52:51.00',50.031,250,-1,20.7,565.2,456,361,405,23.6
'2018-05-30 00:52:51.99',50.032,251,1,20.7,565.2,456,361,405,23.6
'2018-05-30 00:52:53.00',50.034,248,-1,20.7,565.1,456,361,405,23.6
'2018-05-30 00:52:54.00',50.036,246,2,20.7,565.1,456,361,405,23.6
'2018-05-30 00:52:55.00',50.039,247,1,20.7,565.1,456,361,405,23.6
'2018-05-30 00:52:56.00',50.039,250,1,20.7,565.1,456,361,405,23.6
'2018-05-30 00:52:57.00',50.039,251,-1,20.7,565.1,457,361,405,23.6
'2018-05-30 00:52:58.00',50.038,250,1,20.7,565.1,457,361,405,23.6
'2018-05-30 00:52:59.00',50.039,249,1,20.6,565.1,457,361,405,23.6
'2018-05-30 00:53:00.00',50.040,250,-2,20.6,565.1,456,361,405,23.6
'2018-05-30 00:53:00.99',50.041,252,-4,20.6,565.1,456,361,405,23.6
'2018-05-30 00:53:02.00',50.041,253,-1,20.6,565.1,456,361,405,23.6
'2018-05-30 00:53:02.99',50.042,250,-2,20.6,565.1,456,361,404,23.6
'2018-05-30 00:53:04.00',50.041,250,-1,20.6,565.1,456,361,404,23.6
'2018-05-30 00:53:05.00',50.040,253,-1,20.6,565.1,456,361,404,23.6
'2018-05-30 00:53:06.00',50.039,250,2,20.6,565.0,456,361,404,23.6
'2018-05-30 00:53:07.00',50.038,251,3,20.5,565.0,456,361,404,23.6
'2018-05-30 00:53:08.00',50.036,254,0,20.5,565.0,456,361,404,23.6
'2018-05-30 00:53:09.00',50.035,254,0,20.5,565.0,456,361,405,23.6
'2018-05-30 00:53:10.00',50.035,256,-1,20.5,565.0,456,361,405,23.6
'2018-05-30 00:53:11.00',50.034,254,-1,20.5,565.0,456,361,405,23.6
'2018-05-30 00:53:12.00',50.034,252,3,20.4,565.0,457,361,405,23.6
'2018-05-30 00:53:13.00',50.032,252,1,20.4,565.0,457,361,405,23.6
'2018-05-30 00:53:13.99',50.032,253,0,20.4,565.0,457,361,405,23.6
'2018-05-30 00:53:15.00',50.031,253,-2,20.4,565.0,457,361,405,23.6
'2018-05-30 00:53:16.00',50.032,253,-2,20.4,565.0,457,361,406,23.6
'2018-05-30 00:53:17.00',50.033,251,-1,20.4,565.0,457,361,406,23.6
'2018-05-30 00:53:18.00',50.036,252,-1,20.4,565.0,457,361,406,23.6
'2018-05-30 00:53:19.00',50.039,251,0,20.4,564.9,457,361,406,23.6
'2018-05-30 00:53:20.00',50.041,249,0,20.4,564.9,457,361,406,23.6
'2018-05-30 00:53:21.00',50.041,252,3,20.4,564.9,457,361,406,23.6
'2018-05-30 00:53:22.00',50.040,254,1,20.4,564.9,457,361,406,23.6
'2018-05-30 00:53:23.00',50.039,253,-1,20.4,564.9,457,361,406,23.6
'2018-05-30 00:53:24.00',50.038,253,1,20.3,564.9,457,361,406,23.6
'2018-05-30 00:53:25.00',50.036,252,1,20.3,564.9,457,361,406,23.6
'2018-05-30 00:53:26.00',50.035,253,1,20.3,564.9,457,361,406,23.6
'2018-05-30 00:53:26.99',50.033,253,-1,20.3,564.9,457,361,406,23.6
'2018-05-30 00:53:28.00',50.031,253,-2,20.3,564.9,457,361,406,23.6
'2018-05-30 00:53:28.99',50.029,251,-1,20.3,564.9,457,361,406,23.6
'2018-05-30 00:53:30.00',50.028,249,-3,20.3,564.9,457,361,406,23.6
'2018-05-30 00:53:31.00',50.027,250,0,20.3,564.9,457,361,406,23.6
'2018-05-30 00:53:32.00',50.026,251,2,20.3,564.8,457,361,406,23.6
'2018-05-30 00:53:33.00',50.026,252,0,20.3,564.8,456,361,406,23.6
'2018-05-30 00:53:34.00',50.027,252,0,20.3,564.8,456,361,406,23.6
'2018-05-30 00:53:35.00',50.028,253,-4,20.3,564.8,456,361,406,23.6
'2018-05-30 00:53:36.00',50.029,252,-2,20.3,564.8,456,361,406,23.6
'2018-05-30 00:53:37.00',50.031,250,-3,20.3,564.8,456,361,406,23.6
'2018-05-30 00:53:38.00',50.033,249,-1,20.2,564.8,456,361,406,23.6
'2018-05-30 00:53:39.00',50.036,249,-2,20.2,564.8,456,361,406,23.6
'2018-05-30 00:53:39.99',50.038,252,0,20.2,564.8,456,361,406,23.6
'2018-05-30 00:53:41.00',50.041,251,-1,20.2,564.8,456,361,406,23.6
'2018-05-30 00:53:42.00',50.044,250,1,20.2,564.8,456,361,405,23.6
'2018-05-30 00:53:43.00',50.047,252,-1,20.2,564.8,457,361,405,23.6
'2018-05-30 00:53:44.00',50.048,254,-1,20.2,564.7,457,361,405,23.6
'2018-05-30 00:53:45.00',50.049,252,1,20.2,564.7,457,361,405,23.6
'2018-05-30 00:53:46.00',50.048,252,1,20.2,564.7,457,361,405,23.6
'2018-05-30 00:53:47.00',50.048,254,-3,20.1,564.7,457,361,405,23.6
'2018-05-30 00:53:48.00',50.050,251,-1,20.1,564.7,457,361,406,23.6
'2018-05-30 00:53:49.00',50.055,251,2,20.1,564.7,457,361,406,23.6
'2018-05-30 00:53:50.00',50.058,250,1,20.1,564.7,457,361,406,23.6
'2018-05-30 00:53:51.00',50.061,248,3,20.0,564.7,457,361,406,23.6
'2018-05-30 00:53:52.00',50.062,249,2,20.0,564.7,457,361,406,23.6
'2018-05-30 00:53:52.99',50.060,253,1,20.0,564.7,457,361,406,23.6
'2018-05-30 00:53:54.00',50.055,250,3,20.0,564.7,458,361,406,23.6
'2018-05-30 00:53:54.99',50.050,251,0,20.0,564.7,458,361,406,23.6
'2018-05-30 00:53:56.00',50.043,255,-2,20.0,564.7,458,361,406,23.6
'2018-05-30 00:53:57.00',50.036,252,-3,20.0,564.6,458,361,406,23.6
'2018-05-30 00:53:58.00',50.030,251,-1,20.0,564.6,457,361,406,23.6
'2018-05-30 00:53:59.00',50.026,250,-1,20.0,564.6,457,361,406,23.6
'2018-05-30 00:54:00.00',50.022,250,-1,20.0,564.6,457,361,406,23.6
'2018-05-30 00:54:01.00',50.020,251,0,20.0,564.6,457,361,407,23.6
'2018-05-30 00:54:02.00',50.018,252,0,20.0,564.6,457,361,407,23.6
'2018-05-30 00:54:03.00',50.017,252,0,20.0,564.6,457,361,407,23.6
'2018-05-30 00:54:04.00',50.014,252,0,20.0,564.6,457,361,407,23.6
'2018-05-30 00:54:05.00',50.011,249,-1,20.0,564.6,457,360,407,23.6
'2018-05-30 00:54:05.99',50.008,251,0,20.0,564.6,457,360,407,23.6
'2018-05-30 00:54:07.00',50.007,250,0,19.9,564.6,457,360,407,23.6
'2018-05-30 00:54:08.00',50.007,250,3,19.9,564.6,457,360,406,23.6
'2018-05-30 00:54:09.00',50.007,250,0,19.9,564.6,457,360,406,23.6
'2018-05-30 00:54:10.00',50.006,248,1,19.9,564.6,457,360,406,23.6
'2018-05-30 00:54:11.00',50.005,250,2,19.9,564.6,457,361,406,23.6
'2018-05-30 00:54:12.00',50.004,250,2,19.9,564.6,457,361,406,23.6
'2018-05-30 00:54:13.00',50.005,252,3,19.9,564.6,457,361,406,23.6
'2018-05-30 00:54:14.00',50.006,251,1,19.9,564.6,457,361,407,23.6
'2018-05-30 00:54:15.00',50.008,250,1,19.8,564.6,457,361,407,23.6
'2018-05-30 00:54:16.00',50.008,251,3,19.8,564.6,457,361,407,23.6
'2018-05-30 00:54:17.00',50.008,255,1,19.8,564.5,457,361,407,23.6
'2018-05-30 00:54:18.00',50.008,255,1,19.8,564.5,457,360,407,23.6
'2018-05-30 00:54:18.99',50.010,253,-2,19.8,564.5,457,360,407,23.6
'2018-05-30 00:54:20.00',50.011,254,-1,19.8,564.5,457,360,407,23.6
'2018-05-30 00:54:20.99',50.011,254,0,19.8,564.5,457,360,406,23.6
'2018-05-30 00:54:22.00',50.009,254,-1,19.8,564.5,457,360,406,23.6
'2018-05-30 00:54:23.00',50.005,253,15,19.8,564.5,457,360,406,23.6
'2018-05-30 00:54:24.00',50.000,254,-1,19.8,564.5,457,360,406,23.6
'2018-05-30 00:54:25.00',49.994,253,-3,19.8,564.5,457,360,406,23.6
'2018-05-30 00:54:26.00',49.991,255,-1,19.8,564.5,457,360,406,23.6
'2018-05-30 00:54:27.00',49.989,253,-1,19.8,564.5,457,360,405,23.6
'2018-05-30 00:54:28.00',49.990,252,-1,19.8,564.5,457,360,405,23.6
'2018-05-30 00:54:29.00',49.991,253,-1,19.8,564.5,457,360,405,23.6
'2018-05-30 00:54:30.00',49.991,253,0,19.8,564.5,457,360,405,23.6
'2018-05-30 00:54:31.00',49.990,252,-1,19.8,564.4,456,360,405,23.6
'2018-05-30 00:54:31.99',49.989,250,-1,19.8,564.4,456,360,405,23.6
'2018-05-30 00:54:33.00',49.987,252,2,19.8,564.4,456,360,405,23.7
'2018-05-30 00:54:34.00',49.982,250,0,19.8,564.4,456,360,406,23.7
'2018-05-30 00:54:35.00',49.980,248,1,19.8,564.4,456,360,406,23.7
'2018-05-30 00:54:36.00',49.979,248,1,19.8,564.4,456,360,406,23.7
'2018-05-30 00:54:37.00',49.977,250,-1,19.8,564.4,456,360,406,23.7
'2018-05-30 00:54:38.00',49.977,251,-2,19.8,564.4,456,360,406,23.7
'2018-05-30 00:54:39.00',49.978,252,1,19.8,564.4,456,360,406,23.7
'2018-05-30 00:54:40.00',49.980,251,-1,19.8,564.4,456,360,405,23.7
'2018-05-30 00:54:41.00',49.981,250,2,19.8,564.4,456,360,405,23.7
'2018-05-30 00:54:42.00',49.982,253,1,19.8,564.4,456,360,405,23.7
'2018-05-30 00:54:42.99',49.982,251,1,19.8,564.4,457,360,405,23.7
'2018-05-30 00:54:44.00',49.982,253,-1,19.8,564.3,457,360,405,23.7
'2018-05-30 00:54:44.99',49.979,253,-2,19.8,564.3,457,360,405,23.7
'2018-05-30 00:54:46.00',49.976,253,0,19.7,564.3,457,360,405,23.8
'2018-05-30 00:54:47.00',49.975,252,1,19.7,564.3,457,360,405,23.8
'2018-05-30 00:54:48.00',49.972,247,2,19.7,564.3,457,360,405,23.8
'2018-05-30 00:54:49.00',49.971,250,2,19.7,564.3,457,360,405,23.8
'2018-05-30 00:54:50.00',49.970,250,1,19.7,564.3,457,360,405,23.8
'2018-05-30 00:54:51.00',49.969,249,0,19.7,564.3,457,360,405,23.8
'2018-05-30 00:54:52.00',49.969,250,-1,19.7,564.3,457,360,406,23.8
'2018-05-30 00:54:53.00',49.974,250,-1,19.7,564.3,457,360,406,23.8
'2018-05-30 00:54:54.00',49.979,252,0,19.7,564.3,457,360,406,23.8
'2018-05-30 00:54:55.00',49.984,250,-1,19.7,564.3,457,360,406,23.8
'2018-05-30 00:54:55.99',49.987,250,-1,19.7,564.3,457,360,406,23.8
'2018-05-30 00:54:57.00',49.989,251,-1,19.7,564.3,457,360,406,23.8
'2018-05-30 00:54:57.99',49.991,251,-3,19.7,564.3,457,360,406,23.8
'2018-05-30 00:54:59.00',49.993,252,-3,19.7,564.3,457,360,406,23.8
'2018-05-30 00:55:00.00',49.995,252,-3,19.7,564.2,457,360,406,23.8
'2018-05-30 00:55:01.00',49.995,254,-2,19.7,564.2,457,360,406,23.8
'2018-05-30 00:55:02.00',49.994,253,-3,19.7,564.2,457,360,406,23.8
'2018-05-30 00:55:03.00',49.989,252,-2,19.7,564.2,457,360,406,23.8
'2018-05-30 00:55:04.00',49.987,253,-3,19.7,564.2,457,360,406,23.8
'2018-05-30 00:55:05.00',49.986,253,0,19.7,564.2,457,360,406,23.8
'2018-05-30 00:55:06.00',49.986,251,-1,19.6,564.2,457,360,406,23.8
'2018-05-30 00:55:07.00',49.986,253,-1,19.6,564.2,457,360,406,23.8
'2018-05-30 00:55:08.00',49.986,252,0,19.6,564.2,457,360,406,23.8
'2018-05-30 00:55:08.99',49.984,252,1,19.6,564.2,457,360,406,23.8
'2018-05-30 00:55:10.00',49.983,253,1,19.6,564.2,457,360,405,23.8
'2018-05-30 00:55:11.00',49.984,252,-1,19.6,564.2,457,360,405,23.8
'2018-05-30 00:55:12.00',49.986,254,2,19.5,564.2,457,360,405,23.8
'2018-05-30 00:55:13.00',49.988,250,0,19.5,564.1,457,360,405,23.8
'2018-05-30 00:55:14.00',49.990,254,-1,19.5,564.1,457,360,405,23.8
'2018-05-30 00:55:15.00',49.992,255,-1,19.5,564.1,457,360,405,23.8
'2018-05-30 00:55:16.00',49.994,255,0,19.5,564.1,457,360,406,23.8
'2018-05-30 00:55:17.00',49.996,255,-1,19.5,564.1,457,360,406,23.8
'2018-05-30 00:55:18.00',49.998,255,-1,19.4,564.1,457,360,406,23.8
'2018-05-30 00:55:19.00',50.001,251,-2,19.4,564.1,457,360,406,23.8
'2018-05-30 00:55:20.00',50.002,253,9,19.4,564.1,457,360,406,23.8
'2018-05-30 00:55:21.00',50.003,254,1,19.4,564.1,457,360,406,23.8
'2018-05-30 00:55:21.99',50.004,252,-2,19.4,564.1,457,360,405,23.8
'2018-05-30 00:55:23.00',50.004,252,-3,19.4,564.1,457,360,405,23.8
'2018-05-30 00:55:23.99',50.003,250,5,19.4,564.1,457,360,405,23.8
'2018-05-30 00:55:25.00',50.002,253,-4,19.4,564.1,457,360,405,23.8
'2018-05-30 00:55:26.00',50.004,251,0,19.4,564.0,457,360,405,23.8
'2018-05-30 00:55:27.00',50.007,252,1,19.4,564.0,457,360,405,23.8
'2018-05-30 00:55:28.00',50.008,249,0,19.4,564.0,457,360,405,23.8
'2018-05-30 00:55:29.00',50.008,252,-1,19.4,564.0,457,360,405,23.9
'2018-05-30 00:55:30.00',50.009,252,1,19.4,564.0,457,360,405,23.9
'2018-05-30 00:55:31.00',50.009,252,1,19.3,564.0,457,360,405,23.9
'2018-05-30 00:55:32.00',50.007,253,-1,19.3,564.0,457,360,405,23.9
'2018-05-30 00:55:33.00',50.006,250,-1,19.3,564.0,456,360,405,23.9
'2018-05-30 00:55:34.00',50.005,252,1,19.3,564.0,456,360,405,23.9
'2018-05-30 00:55:34.99',50.004,253,3,19.3,564.0,456,360,406,23.9
'2018-05-30 00:55:36.00',50.002,253,-1,19.3,564.0,457,360,406,23.9
'2018-05-30 00:55:37.00',49.998,251,0,19.3,564.0,457,360,406,23.9
'2018-05-30 00:55:38.00',49.998,254,-8,19.3,564.0,457,360,406,23.9
'2018-05-30 00:55:39.00',49.997,253,-1,19.3,564.0,457,360,406,23.9
'2018-05-30 00:55:40.00',49.994,252,0,19.3,564.0,457,360,406,23.9
'2018-05-30 00:55:41.00',49.992,253,1,19.3,564.0,457,360,404,23.9
'2018-05-30 00:55:42.00',49.991,252,2,19.3,563.9,457,360,404,23.9
'2018-05-30 00:55:43.00',49.991,251,-2,19.2,563.9,457,360,404,23.9
'2018-05-30 00:55:44.00',49.990,250,-1,19.2,563.9,457,360,404,23.9
'2018-05-30 00:55:45.00',49.989,248,-2,19.2,563.9,457,360,404,23.9
'2018-05-30 00:55:46.00',49.988,249,-1,19.2,563.9,457,360,404,23.9
'2018-05-30 00:55:47.00',49.984,250,-1,19.2,563.9,456,360,404,23.9
'2018-05-30 00:55:47.99',49.982,251,-3,19.2,563.9,456,360,404,23.9
'2018-05-30 00:55:49.00',49.980,251,-3,19.2,563.9,456,360,404,23.9
'2018-05-30 00:55:49.99',49.979,251,-2,19.2,563.9,456,360,404,23.9
'2018-05-30 00:55:51.00',49.978,248,-2,19.2,563.9,456,360,404,23.9
'2018-05-30 00:55:52.00',49.978,250,-3,19.2,563.9,456,360,404,23.9
'2018-05-30 00:55:53.00',49.977,252,-2,19.1,563.9,456,360,404,23.9
'2018-05-30 00:55:54.00',49.977,252,-2,19.1,563.9,456,360,406,23.9
'2018-05-30 00:55:55.00',49.977,253,-3,19.1,563.9,456,360,406,23.9
'2018-05-30 00:55:56.00',49.977,253,-4,19.1,563.8,456,360,406,23.9
'2018-05-30 00:55:57.00',49.977,251,-3,19.0,563.8,456,360,406,23.9
'2018-05-30 00:55:58.00',49.978,250,0,19.0,563.8,456,360,406,23.9
'2018-05-30 00:55:59.00',49.979,249,-1,19.0,563.8,456,360,406,23.9
'2018-05-30 00:56:00.00',49.980,250,-1,19.0,563.8,456,360,406,23.9
'2018-05-30 00:56:00.99',49.981,251,0,19.0,563.8,456,360,405,23.9
'2018-05-30 00:56:02.00',49.980,250,-1,19.0,563.8,456,360,405,23.9
'2018-05-30 00:56:03.00',49.981,253,1,19.0,563.8,456,360,405,23.9
'2018-05-30 00:56:04.00',49.980,250,0,19.0,563.8,456,360,405,23.9
'2018-05-30 00:56:05.00',49.979,255,-1,19.0,563.8,456,360,405,23.8
'2018-05-30 00:56:06.00',49.978,251,2,19.0,563.8,456,360,405,23.8
'2018-05-30 00:56:07.00',49.978,248,1,19.0,563.8,456,360,406,23.8
'2018-05-30 00:56:08.00',49.978,249,3,19.0,563.8,456,360,406,23.8
'2018-05-30 00:56:09.00',49.980,248,-1,19.0,563.7,456,360,406,23.8
'2018-05-30 00:56:10.00',49.983,250,-1,19.0,563.7,457,360,406,23.8
'2018-05-30 00:56:11.00',49.983,250,-1,19.0,563.7,457,360,406,23.8
'2018-05-30 00:56:11.99',49.981,250,-1,19.0,563.7,457,360,406,23.8
'2018-05-30 00:56:13.00',49.976,250,-1,19.0,563.7,457,360,406,23.8
'2018-05-30 00:56:13.99',49.975,250,-1,19.0,563.7,457,360,406,23.8
'2018-05-30 00:56:15.00',49.975,250,-1,18.9,563.7,457,360,406,23.8
'2018-05-30 00:56:16.00',49.974,250,-2,18.9,563.7,457,360,406,23.8
'2018-05-30 00:56:17.00',49.973,251,-3,18.9,563.7,457,360,406,23.8
'2018-05-30 00:56:18.00',49.972,253,-1,18.9,563.7,457,360,406,23.8
'2018-05-30 00:56:19.00',49.972,253,-3,18.9,563.7,457,360,406,23.8
'2018-05-30 00:56:20.00',49.974,251,-1,18.9,563.7,457,360,405,23.8
'2018-05-30 00:56:21.00',49.975,252,2,18.9,563.7,457,360,405,23.8
'2018-05-30 00:56:22.00',49.977,252,-1,18.8,563.7,457,360,405,23.8
'2018-05-30 00:56:23.00',49.978,251,0,18.8,563.7,457,360,405,23.8
'2018-05-30 00:56:24.00',49.978,254,-2,18.8,563.6,457,360,405,23.8
'2018-05-30 00:56:24.99',49.978,253,-2,18.8,563.6,457,360,405,23.8
'2018-05-30 00:56:26.00',49.978,253,-2,18.8,563.6,457,360,405,23.8
'2018-05-30 00:56:26.99',49.978,253,-1,18.8,563.6,457,360,405,23.8
'2018-05-30 00:56:28.00',49.977,253,0,18.8,563.6,457,360,405,23.8
'2018-05-30 00:56:29.00',49.974,250,1,18.8,563.6,457,360,405,23.8
'2018-05-30 00:56:30.00',49.969,248,1,18.8,563.6,457,360,405,23.8
'2018-05-30 00:56:31.00',49.965,250,-1,18.8,563.6,457,360,405,23.8
'2018-05-30 00:56:32.00',49.964,252,0,18.8,563.6,457,360,405,23.8
'2018-05-30 00:56:33.00',49.965,251,-2,18.8,563.6,457,360,406,23.8
'2018-05-30 00:56:34.00',49.966,250,-3,18.8,563.6,457,360,406,23.8
'2018-05-30 00:56:35.00',49.969,250,-4,18.8,563.6,457,360,406,23.8
'2018-05-30 00:56:36.00',49.974,250,-4,18.8,563.6,457,360,406,23.8
'2018-05-30 00:56:37.00',49.977,250,-4,18.8,563.6,456,360,406,23.7
'2018-05-30 00:56:37.99',49.980,253,-3,18.8,563.5,456,360,406,23.7
'2018-05-30 00:56:39.00',49.982,250,-3,18.8,563.5,456,360,406,23.7
'2018-05-30 00:56:40.00',49.983,250,-1,18.8,563.5,456,360,406,23.7
'2018-05-30 00:56:41.00',49.984,252,0,18.8,563.5,456,360,406,23.7
'2018-05-30 00:56:42.00',49.986,250,-1,18.8,563.5,457,360,406,23.7
'2018-05-30 00:56:43.00',49.988,250,1,18.8,563.5,457,360,406,23.7
'2018-05-30 00:56:44.00',49.988,250,-1,18.8,563.5,457,360,406,23.7
'2018-05-30 00:56:45.00',49.986,250,0,18.8,563.5,457,360,406,23.7
'2018-05-30 00:56:46.00',49.982,250,0,18.8,563.5,456,360,405,23.7
'2018-05-30 00:56:47.00',49.982,250,-1,18.8,563.5,456,360,405,23.7
'2018-05-30 00:56:48.00',49.980,249,-1,18.8,563.5,456,360,405,23.7
'2018-05-30 00:56:49.00',49.977,249,-1,18.8,563.5,456,360,405,23.7
'2018-05-30 00:56:50.00',49.975,250,-1,18.8,563.5,456,360,405,23.7
'2018-05-30 00:56:50.99',49.971,250,-1,18.7,563.5,456,360,405,23.7
'2018-05-30 00:56:52.00',49.970,251,-3,18.7,563.5,456,360,406,23.7
'2018-05-30 00:56:52.99',49.969,253,-1,18.7,563.5,456,360,406,23.7
'2018-05-30 00:56:54.00',49.968,251,0,18.7,563.4,456,360,406,23.7
'2018-05-30 00:56:55.00',49.968,253,-2,18.7,563.4,456,360,406,23.7
'2018-05-30 00:56:56.00',49.969,249,-1,18.7,563.4,456,360,406,23.7
'2018-05-30 00:56:57.00',49.971,252,-1,18.7,563.4,456,360,406,23.7
'2018-05-30 00:56:58.00',49.974,253,-1,18.7,563.4,456,360,405,23.7
'2018-05-30 00:56:59.00',49.974,252,-1,18.7,563.4,456,360,405,23.7
'2018-05-30 00:57:00.00',49.974,253,-1,18.7,563.4,456,360,405,23.7
'2018-05-30 00:57:01.00',49.976,250,1,18.7,563.4,456,360,405,23.7
'2018-05-30 00:57:02.00',49.978,250,0,18.7,563.4,456,360,405,23.7
'2018-05-30 00:57:03.00',49.980,250,1,18.7,563.4,456,360,405,23.7
'2018-05-30 00:57:03.99',49.982,249,-2,18.7,563.4,456,360,405,23.7
'2018-05-30 00:57:05.00',49.982,252,2,18.7,563.4,456,360,405,23.7
'2018-05-30 00:57:06.00',49.982,252,-1,18.7,563.4,456,360,405,23.7
'2018-05-30 00:57:07.00',49.981,252,-1,18.7,563.3,457,360,405,23.7
'2018-05-30 00:57:08.00',49.981,249,-2,18.7,563.3,457,360,405,23.7
'2018-05-30 00:57:09.00',49.983,249,-1,18.7,563.3,457,360,405,23.7
'2018-05-30 00:57:10.00',49.982,251,-1,18.7,563.3,457,360,406,23.7
'2018-05-30 00:57:11.00',49.980,250,-3,18.7,563.3,457,360,406,23.7
'2018-05-30 00:57:12.00',49.978,249,-2,18.7,563.3,457,360,406,23.6
'2018-05-30 00:57:13.00',49.976,250,-1,18.6,563.3,457,360,406,23.6
'2018-05-30 00:57:14.00',49.976,253,-2,18.6,563.3,457,360,406,23.6
'2018-05-30 00:57:15.00',49.976,253,-4,18.6,563.3,457,360,406,23.6
'2018-05-30 00:57:16.00',49.977,253,-3,18.6,563.3,457,360,406,23.6
'2018-05-30 00:57:16.99',49.979,250,-3,18.6,563.3,457,360,406,23.6
'2018-05-30 00:57:18.00',49.980,250,0,18.5,563.3,457,360,406,23.6
'2018-05-30 00:57:18.99',49.981,248,0,18.5,563.2,457,360,406,23.6
'2018-05-30 00:57:20.00',49.981,251,0,18.5,563.2,457,360,406,23.6
'2018-05-30 00:57:21.00',49.982,250,-1,18.5,563.2,457,360,406,23.6
'2018-05-30 00:57:22.00',49.983,251,0,18.5,563.2,457,360,406,23.6
'2018-05-30 00:57:23.00',49.984,250,0,18.5,563.2,457,360,405,23.6
'2018-05-30 00:57:24.00',49.985,254,-1,18.5,563.2,457,360,405,23.6
'2018-05-30 00:57:25.00',49.985,254,-2,18.4,563.2,457,360,405,23.6
'2018-05-30 00:57:26.00',49.985,251,-1,18.4,563.2,457,360,405,23.6
'2018-05-30 00:57:27.00',49.987,252,1,18.4,563.2,457,360,405,23.6
'2018-05-30 00:57:28.00',49.990,249,0,18.4,563.2,457,360,405,23.6
'2018-05-30 00:57:29.00',49.990,255,-2,18.4,563.2,457,360,405,23.6
'2018-05-30 00:57:29.99',49.991,247,1,18.4,563.2,457,360,405,23.6
'2018-05-30 00:57:31.00',49.993,248,-1,18.4,563.2,457,360,405,23.6
'2018-05-30 00:57:32.00',49.995,246,0,18.4,563.2,457,360,405,23.6
'2018-05-30 00:57:33.00',50.000,249,-1,18.4,563.1,457,360,405,23.6
'2018-05-30 00:57:34.00',50.005,248,0,18.4,563.1,457,360,405,23.6
'2018-05-30 00:57:35.00',50.008,246,0,18.4,563.1,457,360,405,23.6
'2018-05-30 00:57:36.00',50.009,250,1,18.4,563.1,457,360,405,23.6
'2018-05-30 00:57:37.00',50.011,252,0,18.4,563.1,457,360,405,23.6
'2018-05-30 00:57:38.00',50.014,253,0,18.3,563.1,457,360,405,23.6
'2018-05-30 00:57:39.00',50.016,252,-1,18.3,563.1,457,360,405,23.6
'2018-05-30 00:57:40.00',50.017,251,1,18.3,563.1,457,360,405,23.6
'2018-05-30 00:57:41.00',50.016,250,-1,18.3,563.1,457,360,406,23.5
'2018-05-30 00:57:42.00',50.016,250,1,18.3,563.1,457,360,406,23.5
'2018-05-30 00:57:42.99',50.017,250,2,18.3,563.1,457,360,406,23.5
'2018-05-30 00:57:44.00',50.018,251,-1,18.3,563.1,457,360,406,23.5
'2018-05-30 00:57:45.00',50.018,250,0,18.3,563.0,457,360,406,23.5
'2018-05-30 00:57:46.00',50.018,252,-1,18.3,563.0,457,360,406,23.5
'2018-05-30 00:57:47.00',50.018,252,-4,18.3,563.0,457,360,406,23.5
'2018-05-30 00:57:48.00',50.019,252,-4,18.3,563.0,457,360,405,23.5
'2018-05-30 00:57:49.00',50.019,252,-3,18.2,563.0,457,360,405,23.5
'2018-05-30 00:57:50.00',50.021,250,-4,18.2,563.0,457,360,405,23.5
'2018-05-30 00:57:51.00',50.022,248,-2,18.2,563.0,457,360,405,23.5
'2018-05-30 00:57:52.00',50.022,248,-2,18.2,563.0,457,360,405,23.5
'2018-05-30 00:57:53.00',50.020,250,-1,18.2,563.0,457,360,405,23.5
'2018-05-30 00:57:53.99',50.016,250,-3,18.2,563.0,457,360,404,23.5
'2018-05-30 00:57:55.00',50.014,248,-1,18.2,563.0,457,360,404,23.5
'2018-05-30 00:57:55.99',50.012,250,-2,18.2,563.0,456,360,404,23.5
'2018-05-30 00:57:57.00',50.011,253,-2,18.2,563.0,456,360,404,23.5
'2018-05-30 00:57:58.00',50.009,252,-4,18.2,563.0,456,360,404,23.5
'2018-05-30 00:57:59.00',50.007,252,-2,18.1,563.0,456,360,404,23.5
'2018-05-30 00:58:00.00',50.006,253,-4,18.1,563.0,456,360,404,23.5
'2018-05-30 00:58:01.00',50.006,252,-3,18.1,562.9,456,360,406,23.5
'2018-05-30 00:58:02.00',50.006,254,-3,18.1,562.9,457,360,406,23.5
'2018-05-30 00:58:03.00',50.007,252,-4,18.1,562.9,457,360,406,23.5
'2018-05-30 00:58:04.00',50.008,253,-3,18.1,562.9,457,360,406,23.5
'2018-05-30 00:58:05.00',50.008,253,-4,18.0,562.9,457,360,406,23.5
'2018-05-30 00:58:06.00',50.008,251,-3,18.0,562.9,457,360,406,23.5
'2018-05-30 00:58:06.99',50.009,252,-1,18.0,562.9,457,360,406,23.5
'2018-05-30 00:58:08.00',50.009,251,-3,18.0,562.9,458,360,406,23.5
'2018-05-30 00:58:09.00',50.007,251,-1,18.0,562.9,458,360,406,23.5
'2018-05-30 00:58:10.00',50.005,250,-3,18.0,562.9,458,360,406,23.5
'2018-05-30 00:58:11.00',50.003,250,-2,18.0,562.9,458,360,406,23.5
'2018-05-30 00:58:12.00',50.000,252,-1,18.0,562.9,458,360,406,23.5
'2018-05-30 00:58:13.00',49.999,250,-8,18.0,562.9,458,360,406,23.5
'2018-05-30 00:58:14.00',49.999,248,-4,18.0,562.9,458,360,406,23.5
'2018-05-30 00:58:15.00',50.001,250,-1,18.0,562.8,458,360,406,23.5
'2018-05-30 00:58:16.00',50.005,250,-1,18.0,562.8,458,360,406,23.5
'2018-05-30 00:58:17.00',50.008,248,-1,18.0,562.8,458,360,406,23.5
'2018-05-30 00:58:18.00',50.012,250,-2,18.0,562.8,458,360,406,23.5
'2018-05-30 00:58:19.00',50.015,250,-1,17.9,562.8,458,360,406,23.5
'2018-05-30 00:58:19.99',50.017,251,-1,17.9,562.8,458,360,406,23.5
'2018-05-30 00:58:21.00',50.019,252,-1,17.9,562.8,458,360,406,23.5
'2018-05-30 00:58:21.99',50.021,250,-1,17.9,562.8,458,360,406,23.5
'2018-05-30 00:58:23.00',50.022,251,2,17.9,562.8,458,360,406,23.5
'2018-05-30 00:58:24.00',50.023,248,2,17.9,562.8,458,360,406,23.5
'2018-05-30 00:58:25.00',50.022,250,2,17.9,562.8,458,360,406,23.5
'2018-05-30 00:58:26.00',50.020,250,1,17.9,562.8,458,360,406,23.5
'2018-05-30 00:58:27.00',50.019,250,0,17.9,562.8,458,360,406,23.5
'2018-05-30 00:58:28.00',50.018,254,0,17.9,562.7,458,360,405,23.5
'2018-05-30 00:58:29.00',50.018,256,-1,17.8,562.7,458,360,405,23.5
'2018-05-30 00:58:30.00',50.018,255,-2,17.8,562.7,458,360,405,23.5
'2018-05-30 00:58:31.00',50.016,255,-1,17.8,562.7,458,360,405,23.5
'2018-05-30 00:58:32.00',50.015,255,-1,17.8,562.7,458,360,405,23.5
'2018-05-30 00:58:32.99',50.014,253,1,17.8,562.7,458,360,405,23.5
'2018-05-30 00:58:34.00',50.014,252,3,17.8,562.7,458,360,405,23.5
'2018-05-30 00:58:35.00',50.015,252,1,17.8,562.7,458,360,406,23.5
'2018-05-30 00:58:36.00',50.018,252,2,17.8,562.7,458,360,406,23.5
'2018-05-30 00:58:37.00',50.020,253,0,17.8,562.7,458,360,406,23.5
'2018-05-30 00:58:38.00',50.023,255,-1,17.8,562.7,458,360,406,23.5
'2018-05-30 00:58:39.00',50.026,255,-1,17.8,562.7,459,360,406,23.5
'2018-05-30 00:58:40.00',50.028,255,-1,17.8,562.7,459,360,406,23.5
'2018-05-30 00:58:41.00',50.032,251,0,17.8,562.6,459,360,406,23.5
'2018-05-30 00:58:42.00',50.032,250,0,17.8,562.6,459,360,406,23.5
'2018-05-30 00:58:43.00',50.033,250,0,17.8,562.6,459,360,406,23.5
'2018-05-30 00:58:44.00',50.032,252,1,17.8,562.6,459,360,406,23.5
'2018-05-30 00:58:45.00',50.032,251,1,17.8,562.6,459,360,406,23.6
'2018-05-30 00:58:45.99',50.032,248,2,17.8,562.6,459,360,406,23.6
'2018-05-30 00:58:47.00',50.031,249,1,17.8,562.6,459,360,406,23.6
'2018-05-30 00:58:47.99',50.030,251,-2,17.8,562.6,459,360,406,23.6
'2018-05-30 00:58:49.00',50.029,253,0,17.8,562.6,459,360,406,23.6
'2018-05-30 00:58:50.00',50.028,253,-1,17.8,562.6,459,360,406,23.6
'2018-05-30 00:58:51.00',50.027,252,1,17.8,562.6,459,360,406,23.6
'2018-05-30 00:58:52.00',50.026,252,1,17.8,562.6,459,360,406,23.6
'2018-05-30 00:58:53.00',50.027,251,0,17.8,562.5,459,360,406,23.6
'2018-05-30 00:58:54.00',50.028,253,-1,17.7,562.5,459,360,406,23.6
'2018-05-30 00:58:55.00',50.027,253,-1,17.7,562.5,459,360,406,23.6
'2018-05-30 00:58:56.00',50.027,253,-2,17.7,562.5,458,360,406,23.6
'2018-05-30 00:58:57.00',50.027,251,-3,17.7,562.5,458,360,406,23.6
'2018-05-30 00:58:58.00',50.027,250,-2,17.7,562.5,458,360,406,23.6
'2018-05-30 00:58:58.99',50.028,249,-1,17.7,562.5,458,360,406,23.6
'2018-05-30 00:59:00.00',50.030,252,1,17.7,562.5,458,360,406,23.6
'2018-05-30 00:59:01.00',50.033,252,0,17.7,562.5,459,360,406,23.6
'2018-05-30 00:59:02.00',50.036,253,-3,17.7,562.5,458,360,406,23.6
'2018-05-30 00:59:03.00',50.039,252,-3,17.7,562.5,458,360,406,23.6
'2018-05-30 00:59:04.00',50.041,250,-1,17.7,562.5,458,360,406,23.6
'2018-05-30 00:59:05.00',50.041,251,0,17.7,562.5,458,360,406,23.6
'2018-05-30 00:59:06.00',50.041,252,-1,17.7,562.5,458,360,407,23.6
'2018-05-30 00:59:07.00',50.041,250,-1,17.7,562.4,458,360,407,23.6
'2018-05-30 00:59:08.00',50.041,250,3,17.7,562.4,458,360,407,23.6
'2018-05-30 00:59:09.00',50.040,252,3,17.7,562.4,458,360,407,23.6
'2018-05-30 00:59:10.00',50.040,254,0,17.7,562.4,458,360,407,23.6
'2018-05-30 00:59:11.00',50.041,254,1,17.7,562.4,458,360,407,23.6
'2018-05-30 00:59:11.99',50.042,250,1,17.7,562.4,458,360,407,23.6
'2018-05-30 00:59:13.00',50.043,252,2,17.7,562.4,458,360,407,23.6
'2018-05-30 00:59:13.99',50.045,254,-3,17.7,562.4,459,360,407,23.6
'2018-05-30 00:59:15.00',50.052,252,-2,17.7,562.4,459,360,407,23.6
'2018-05-30 00:59:16.00',50.051,250,1,17.7,562.4,459,360,407,23.6
'2018-05-30 00:59:17.00',50.054,252,1,17.7,562.4,459,360,407,23.7
'2018-05-30 00:59:18.00',50.055,249,1,17.7,562.4,459,360,406,23.7
'2018-05-30 00:59:19.00',50.055,250,2,17.6,562.4,459,360,406,23.7
'2018-05-30 00:59:20.00',50.052,252,0,17.6,562.3,459,360,406,23.7
'2018-05-30 00:59:21.00',50.050,252,1,17.6,562.3,459,360,406,23.7
'2018-05-30 00:59:22.00',50.047,250,2,17.6,562.3,459,360,406,23.7
'2018-05-30 00:59:22.99',50.046,253,-1,17.6,562.3,459,360,406,23.7
'2018-05-30 00:59:24.00',50.047,253,-4,17.5,562.3,459,360,406,23.7
'2018-05-30 00:59:24.99',50.047,250,-1,17.5,562.3,459,360,407,23.7
'2018-05-30 00:59:26.00',50.047,250,-1,17.5,562.3,459,360,407,23.7
'2018-05-30 00:59:27.00',50.047,252,0,17.5,562.3,459,360,407,23.7
'2018-05-30 00:59:28.00',50.046,252,-1,17.5,562.3,459,360,407,23.7
'2018-05-30 00:59:29.00',50.046,250,1,17.5,562.3,459,360,407,23.7
'2018-05-30 00:59:30.00',50.046,253,2,17.5,562.3,459,360,407,23.7
'2018-05-30 00:59:31.00',50.046,255,-1,17.4,562.3,459,360,406,23.7
'2018-05-30 00:59:32.00',50.045,252,1,17.4,562.3,459,360,406,23.7
'2018-05-30 00:59:33.00',50.043,253,2,17.4,562.3,459,360,406,23.7
'2018-05-30 00:59:34.00',50.041,253,-1,17.4,562.2,459,360,406,23.7
'2018-05-30 00:59:35.00',50.038,253,-2,17.4,562.2,459,360,406,23.7
'2018-05-30 00:59:35.99',50.037,253,-1,17.4,562.2,459,360,406,23.7
'2018-05-30 00:59:37.00',50.038,250,0,17.4,562.2,459,360,406,23.7
'2018-05-30 00:59:38.00',50.039,251,-1,17.4,562.2,459,360,406,23.7
'2018-05-30 00:59:39.00',50.040,250,-2,17.4,562.2,459,360,406,23.7
'2018-05-30 00:59:40.00',50.041,250,-1,17.4,562.2,459,360,406,23.7
'2018-05-30 00:59:41.00',50.042,248,1,17.4,562.2,459,360,406,23.7
'2018-05-30 00:59:42.00',50.041,249,1,17.4,562.2,459,360,406,23.7
'2018-05-30 00:59:43.00',50.038,253,-1,17.3,562.2,459,360,406,23.7
'2018-05-30 00:59:44.00',50.031,252,-1,17.3,562.2,459,360,406,23.7
'2018-05-30 00:59:45.00',50.021,250,-1,17.3,562.2,459,360,406,23.7
'2018-05-30 00:59:46.00',50.016,250,1,17.3,562.1,458,360,406,23.7
'2018-05-30 00:59:47.00',50.011,250,1,17.3,562.1,458,360,406,23.7
'2018-05-30 00:59:48.00',50.010,250,2,17.3,562.1,458,360,406,23.7
'2018-05-30 00:59:48.99',50.008,253,0,17.3,562.1,458,360,406,23.7
'2018-05-30 00:59:50.00',50.006,252,1,17.3,562.1,458,360,406,23.7
'2018-05-30 00:59:50.99',50.007,252,1,17.3,562.1,458,360,406,23.7
'2018-05-30 00:59:52.00',50.007,253,-2,17.3,562.1,458,360,406,23.7
'2018-05-30 00:59:53.00',50.007,253,1,17.3,562.1,458,360,406,23.7
'2018-05-30 00:59:54.00',50.005,253,-1,17.3,562.1,458,360,407,23.7
'2018-05-30 00:59:55.00',50.003,253,-1,17.2,562.1,459,360,407,23.7
'2018-05-30 00:59:56.00',50.000,253,-1,17.2,562.1,459,360,407,23.7
'2018-05-30 00:59:57.00',49.998,253,0,17.2,562.1,459,360,407,23.7
'2018-05-30 00:59:58.00',49.995,253,-1,17.2,562.1,459,359,407,23.7
'2018-05-30 00:59:59.00',49.991,252,0,17.2,562.1,459,359,407,23.7
'2018-05-30 01:00:00.00',49.988,251,0,17.2,562.1,459,359,407,23.7
'2018-05-30 01:00:01.00',49.986,253,2,17.2,562.1,459,359,407,23.8
'2018-05-30 01:00:01.99',49.984,253,3,17.2,562.1,459,359,407,23.8
'2018-05-30 01:00:03.00',49.982,252,0,17.2,562.0,459,359,407,23.8
'2018-05-30 01:00:04.00',49.982,253,0,17.1,562.0,459,360,407,23.9
'2018-05-30 01:00:05.00',49.981,255,-1,17.1,562.0,459,360,407,23.9
'2018-05-30 01:00:06.00',49.982,251,-1,17.1,562.0,459,360,407,23.9
'2018-05-30 01:00:07.00',49.982,252,-1,17.1,562.0,459,360,406,23.9
'2018-05-30 01:00:08.00',49.981,251,-1,17.1,562.0,459,360,406,23.9
'2018-05-30 01:00:09.00',49.979,250,-2,17.1,562.0,459,360,406,23.9
'2018-05-30 01:00:10.00',49.980,250,-1,17.1,562.0,459,360,406,23.9
'2018-05-30 01:00:11.00',49.981,253,-3,17.1,562.0,459,360,406,23.9
'2018-05-30 01:00:12.00',49.982,252,-2,17.1,562.0,459,360,406,23.9
'2018-05-30 01:00:13.00',49.983,253,-3,17.0,562.0,459,360,406,23.9
'2018-05-30 01:00:14.00',49.983,253,-3,17.0,562.0,459,360,406,23.9
'2018-05-30 01:00:14.99',49.982,250,-1,17.0,562.0,459,360,406,23.9
'2018-05-30 01:00:16.00',49.980,251,-3,17.0,561.9,459,360,406,23.9
'2018-05-30 01:00:16.99',49.978,250,0,17.0,561.9,459,360,406,23.9
'2018-05-30 01:00:18.00',49.976,252,3,17.0,561.9,459,359,406,23.9
'2018-05-30 01:00:19.00',49.975,250,0,17.0,561.9,459,359,406,23.9
'2018-05-30 01:00:20.00',49.974,250,0,17.0,561.9,459,359,406,23.9
'2018-05-30 01:00:21.00',49.974,252,1,17.0,561.9,459,359,406,23.9
'2018-05-30 01:00:22.00',49.974,251,-1,17.0,561.9,459,359,406,23.9
'2018-05-30 01:00:23.00',49.975,251,1,17.0,561.9,459,359,406,23.9
'2018-05-30 01:00:24.00',49.976,248,1,16.9,561.9,459,359,406,23.9
'2018-05-30 01:00:25.00',49.976,247,1,16.9,561.9,459,360,406,23.9
'2018-05-30 01:00:26.00',49.977,247,1,16.9,561.9,458,360,406,23.9
'2018-05-30 01:00:27.00',49.977,248,0,16.9,561.9,458,360,406,23.9
'2018-05-30 01:00:27.99',49.977,249,-1,16.9,561.8,458,360,406,23.9
'2018-05-30 01:00:29.00',49.976,250,-1,16.9,561.8,459,360,406,23.9
'2018-05-30 01:00:30.00',49.975,250,-1,16.9,561.8,459,360,406,23.9
'2018-05-30 01:00:31.00',49.974,250,0,16.9,561.8,459,360,406,23.9
'2018-05-30 01:00:32.00',49.973,250,0,16.9,561.8,459,360,406,23.9
'2018-05-30 01:00:33.00',49.973,251,-1,16.9,561.8,459,360,406,23.9
'2018-05-30 01:00:34.00',49.974,253,-2,16.9,561.8,459,360,406,23.9
'2018-05-30 01:00:35.00',49.975,255,-2,16.8,561.8,459,360,408,23.9
'2018-05-30 01:00:36.00',49.977,255,0,16.8,561.8,459,360,408,23.9
'2018-05-30 01:00:37.00',49.977,253,0,16.8,561.8,459,360,408,23.9
'2018-05-30 01:00:38.00',49.977,253,1,16.8,561.8,459,360,408,23.9
'2018-05-30 01:00:39.00',49.978,252,3,16.8,561.8,460,359,408,23.9
'2018-05-30 01:00:40.00',49.978,253,1,16.8,561.7,460,359,408,23.9
'2018-05-30 01:00:40.99',49.979,253,-1,16.8,561.7,460,359,406,23.9
'2018-05-30 01:00:42.00',49.980,255,-1,16.8,561.7,460,359,406,23.9
'2018-05-30 01:00:42.99',49.981,255,-1,16.8,561.7,460,359,406,23.9
'2018-05-30 01:00:44.00',49.982,255,1,16.8,561.7,460,359,406,23.9
'2018-05-30 01:00:45.00',49.983,255,1,16.8,561.7,460,360,406,23.9
'2018-05-30 01:00:46.00',49.985,252,-1,16.8,561.7,460,360,406,23.9
'2018-05-30 01:00:47.00',49.985,249,1,16.8,561.7,460,360,406,23.9
'2018-05-30 01:00:48.00',49.984,252,1,16.8,561.7,460,360,406,23.9
'2018-05-30 01:00:49.00',49.986,249,3,16.8,561.7,460,360,406,23.9
'2018-05-30 01:00:50.00',49.989,250,3,16.8,561.7,460,360,406,23.9
'2018-05-30 01:00:51.00',49.991,250,1,16.8,561.7,460,360,406,23.9
'2018-05-30 01:00:52.00',49.993,250,2,16.8,561.7,459,360,406,23.9
'2018-05-30 01:00:53.00',49.993,251,3,16.8,561.6,459,360,406,23.9
'2018-05-30 01:00:53.99',49.990,251,1,16.8,561.6,460,360,406,23.9
'2018-05-30 01:00:55.00',49.983,252,-2,16.8,561.6,460,360,408,23.9
'2018-05-30 01:00:56.00',49.979,250,-1,16.8,561.6,460,360,408,24.0
