'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 01:00:57.00',49.974,250,-1,16.8,561.6,459,360,408,24.0
'2018-05-30 01:00:58.00',49.971,250,-1,16.7,561.6,459,360,408,24.0
'2018-05-30 01:00:59.00',49.968,251,-1,16.7,561.6,459,360,408,24.0
'2018-05-30 01:01:00.00',49.966,252,-2,16.7,561.6,459,360,408,24.0
'2018-05-30 01:01:01.00',49.964,254,-3,16.7,561.6,459,360,408,24.0
'2018-05-30 01:01:02.00',49.963,252,-2,16.7,561.6,459,360,408,24.0
'2018-05-30 01:01:03.00',49.961,251,2,16.7,561.6,459,360,408,24.0
'2018-05-30 01:01:04.00',49.960,251,3,16.7,561.6,460,360,408,24.0
'2018-05-30 01:01:04.99',49.958,252,0,16.7,561.5,460,360,408,24.0
'2018-05-30 01:01:06.00',49.958,251,1,16.7,561.5,460,360,408,24.0
'2018-05-30 01:01:06.99',49.957,248,2,16.7,561.5,460,360,408,24.0
'2018-05-30 01:01:08.00',49.959,245,2,16.7,561.5,459,360,406,24.0
'2018-05-30 01:01:09.00',49.961,249,0,16.7,561.5,459,360,406,24.0
'2018-05-30 01:01:10.00',49.962,251,0,16.7,561.5,459,360,406,24.0
'2018-05-30 01:01:11.00',49.961,253,3,16.7,561.5,459,360,406,24.0
'2018-05-30 01:01:12.00',49.960,251,2,16.7,561.5,459,359,406,24.0
'2018-05-30 01:01:13.00',49.959,255,-1,16.7,561.5,459,359,406,24.0
'2018-05-30 01:01:14.00',49.959,254,0,16.7,561.5,459,359,406,24.0
'2018-05-30 01:01:15.00',49.958,252,2,16.7,561.5,459,359,407,24.0
'2018-05-30 01:01:16.00',49.957,250,-1,16.7,561.5,459,359,407,24.0
'2018-05-30 01:01:17.00',49.957,252,1,16.7,561.5,459,359,407,24.0
'2018-05-30 01:01:17.99',49.956,250,-1,16.7,561.5,459,359,407,24.0
'2018-05-30 01:01:19.00',49.955,249,0,16.7,561.4,459,359,407,24.0
'2018-05-30 01:01:19.99',49.953,252,-3,16.7,561.4,460,359,407,24.0
'2018-05-30 01:01:21.00',49.952,253,-1,16.7,561.4,460,359,407,24.0
'2018-05-30 01:01:22.00',49.951,251,1,16.6,561.4,460,359,407,24.0
'2018-05-30 01:01:23.00',49.950,250,1,16.6,561.4,460,359,407,24.0
'2018-05-30 01:01:24.00',49.948,253,1,16.6,561.4,460,360,407,24.0
'2018-05-30 01:01:25.00',49.946,250,0,16.6,561.4,460,360,407,24.0
'2018-05-30 01:01:26.00',49.943,247,0,16.6,561.4,460,360,407,24.0
'2018-05-30 01:01:27.00',49.940,250,1,16.6,561.4,460,360,407,24.0
'2018-05-30 01:01:28.00',49.937,250,-1,16.6,561.4,460,360,407,24.0
'2018-05-30 01:01:29.00',49.934,252,-3,16.5,561.4,460,360,407,24.0
'2018-05-30 01:01:30.00',49.934,255,0,16.5,561.4,460,359,407,24.0
'2018-05-30 01:01:30.99',49.935,252,2,16.5,561.3,460,359,407,24.0
'2018-05-30 01:01:32.00',49.941,254,-1,16.5,561.3,460,359,407,24.0
'2018-05-30 01:01:33.00',49.945,255,0,16.5,561.3,460,359,408,24.0
'2018-05-30 01:01:34.00',49.951,251,2,16.5,561.3,460,359,408,24.0
'2018-05-30 01:01:35.00',49.952,251,1,16.5,561.3,460,359,408,24.0
'2018-05-30 01:01:36.00',49.953,253,-1,16.5,561.3,460,359,408,24.0
'2018-05-30 01:01:37.00',49.955,250,-1,16.4,561.3,460,359,408,24.0
'2018-05-30 01:01:38.00',49.957,251,-2,16.4,561.3,460,359,408,24.0
'2018-05-30 01:01:39.00',49.960,252,-3,16.4,561.3,460,359,408,24.0
'2018-05-30 01:01:40.00',49.961,253,-3,16.4,561.3,460,359,408,24.0
'2018-05-30 01:01:41.00',49.961,253,-2,16.4,561.3,460,359,408,24.0
'2018-05-30 01:01:42.00',49.961,249,1,16.4,561.3,460,359,408,24.0
'2018-05-30 01:01:43.00',49.960,250,2,16.4,561.3,460,359,408,24.0
'2018-05-30 01:01:43.99',49.960,251,0,16.4,561.3,460,359,408,24.0
'2018-05-30 01:01:45.00',49.959,250,1,16.4,561.2,460,359,408,24.0
'2018-05-30 01:01:45.99',49.960,248,2,16.4,561.2,460,359,408,24.0
'2018-05-30 01:01:47.00',49.962,248,2,16.4,561.2,460,359,408,24.0
'2018-05-30 01:01:48.00',49.965,250,1,16.4,561.2,460,359,408,24.0
'2018-05-30 01:01:49.00',49.967,251,1,16.3,561.2,460,359,408,24.0
'2018-05-30 01:01:50.00',49.966,252,1,16.3,561.2,460,359,408,24.0
'2018-05-30 01:01:51.00',49.963,251,1,16.3,561.2,460,359,408,24.0
'2018-05-30 01:01:52.00',49.962,253,-1,16.3,561.2,461,359,408,24.0
'2018-05-30 01:01:53.00',49.960,254,-2,16.3,561.2,461,359,408,24.0
'2018-05-30 01:01:54.00',49.959,254,1,16.3,561.2,461,359,408,24.0
'2018-05-30 01:01:55.00',49.955,252,3,16.3,561.2,461,359,408,24.0
'2018-05-30 01:01:56.00',49.952,254,0,16.3,561.2,461,359,408,24.0
'2018-05-30 01:01:56.99',49.950,255,1,16.3,561.1,461,359,408,24.0
'2018-05-30 01:01:58.00',49.949,252,2,16.3,561.1,461,359,408,24.0
'2018-05-30 01:01:59.00',49.950,251,2,16.3,561.1,461,359,408,24.0
'2018-05-30 01:02:00.00',49.952,252,0,16.2,561.1,461,359,408,24.0
'2018-05-30 01:02:01.00',49.953,250,-1,16.2,561.1,461,359,408,24.0
'2018-05-30 01:02:02.00',49.956,251,0,16.2,561.1,461,359,408,24.0
'2018-05-30 01:02:03.00',49.958,252,-2,16.2,561.1,461,359,408,24.0
'2018-05-30 01:02:04.00',49.961,254,-2,16.2,561.1,461,359,408,24.0
'2018-05-30 01:02:05.00',49.963,254,-1,16.2,561.1,461,359,408,24.0
'2018-05-30 01:02:06.00',49.969,250,1,16.2,561.1,461,359,408,24.0
'2018-05-30 01:02:07.00',49.972,250,2,16.2,561.1,461,359,408,24.0
'2018-05-30 01:02:08.00',49.975,251,2,16.2,561.1,461,359,408,23.9
'2018-05-30 01:02:09.00',49.977,252,1,16.1,561.0,461,359,408,23.9
'2018-05-30 01:02:09.99',49.978,250,0,16.1,561.0,460,359,408,23.9
'2018-05-30 01:02:11.00',49.978,252,1,16.1,561.0,460,359,408,23.9
'2018-05-30 01:02:11.99',49.978,250,3,16.1,561.0,460,359,408,23.8
'2018-05-30 01:02:13.00',49.979,248,1,16.1,561.0,460,359,408,23.8
'2018-05-30 01:02:14.00',49.977,248,1,16.1,561.0,460,359,408,23.8
'2018-05-30 01:02:15.00',49.976,248,2,16.1,561.0,460,359,408,23.8
'2018-05-30 01:02:16.00',49.974,251,-1,16.1,561.0,460,359,408,23.8
'2018-05-30 01:02:17.00',49.971,253,-1,16.1,561.0,460,359,408,23.8
'2018-05-30 01:02:18.00',49.970,252,0,16.1,561.0,460,359,407,23.8
'2018-05-30 01:02:19.00',49.971,251,1,16.0,561.0,460,359,407,23.8
'2018-05-30 01:02:20.00',49.971,253,2,16.0,561.0,460,359,407,23.8
'2018-05-30 01:02:21.00',49.971,255,-1,16.0,560.9,460,359,407,23.8
'2018-05-30 01:02:22.00',49.972,255,-1,16.0,560.9,460,359,407,23.8
'2018-05-30 01:02:22.99',49.973,253,1,16.0,560.9,460,359,407,23.8
'2018-05-30 01:02:24.00',49.973,253,0,16.0,560.9,460,359,407,23.8
'2018-05-30 01:02:25.00',49.972,250,3,16.0,560.9,460,359,407,23.8
'2018-05-30 01:02:26.00',49.972,251,1,16.0,560.9,460,359,407,23.8
'2018-05-30 01:02:27.00',49.973,250,-1,16.0,560.9,460,359,407,23.8
'2018-05-30 01:02:28.00',49.973,253,-1,15.9,560.9,460,359,407,23.7
'2018-05-30 01:02:29.00',49.974,252,1,15.9,560.9,460,359,407,23.7
'2018-05-30 01:02:30.00',49.976,250,0,15.9,560.9,460,359,407,23.7
'2018-05-30 01:02:31.00',49.978,251,0,15.9,560.9,461,359,408,23.7
'2018-05-30 01:02:32.00',49.979,250,-1,15.9,560.9,461,359,408,23.7
'2018-05-30 01:02:33.00',49.980,252,-1,15.9,560.9,461,359,408,23.7
'2018-05-30 01:02:34.00',49.981,251,-3,15.9,560.9,461,359,408,23.7
'2018-05-30 01:02:35.00',49.983,252,-3,15.9,560.8,461,359,408,23.7
'2018-05-30 01:02:35.99',49.984,253,-3,15.9,560.8,461,359,408,23.7
'2018-05-30 01:02:37.00',49.984,253,-3,15.9,560.8,461,359,407,23.7
'2018-05-30 01:02:38.00',49.985,252,-3,15.9,560.8,461,359,407,23.7
'2018-05-30 01:02:39.00',49.984,253,-2,15.8,560.8,461,359,407,23.7
'2018-05-30 01:02:40.00',49.985,252,-2,15.8,560.8,461,359,407,23.6
'2018-05-30 01:02:41.00',49.987,250,0,15.8,560.8,461,359,407,23.6
'2018-05-30 01:02:42.00',49.988,251,0,15.8,560.8,460,359,407,23.6
'2018-05-30 01:02:43.00',49.989,249,2,15.8,560.8,460,359,407,23.6
'2018-05-30 01:02:44.00',49.990,248,1,15.8,560.8,460,359,407,23.6
'2018-05-30 01:02:45.00',49.989,250,1,15.8,560.8,460,359,407,23.6
'2018-05-30 01:02:46.00',49.987,250,2,15.8,560.8,460,359,407,23.6
'2018-05-30 01:02:46.99',49.984,253,1,15.8,560.7,460,359,407,23.6
'2018-05-30 01:02:48.00',49.981,252,0,15.8,560.7,460,359,407,23.6
'2018-05-30 01:02:48.99',49.980,252,0,15.8,560.7,460,359,407,23.6
'2018-05-30 01:02:50.00',49.979,251,1,15.8,560.7,460,359,406,23.6
'2018-05-30 01:02:51.00',49.980,249,-1,15.8,560.7,460,359,406,23.6
'2018-05-30 01:02:52.00',49.982,248,2,15.8,560.7,460,359,406,23.6
'2018-05-30 01:02:53.00',49.985,247,2,15.8,560.7,460,359,406,23.6
'2018-05-30 01:02:54.00',49.985,248,1,15.8,560.7,460,359,406,23.6
'2018-05-30 01:02:55.00',49.985,247,1,15.8,560.7,460,359,406,23.6
'2018-05-30 01:02:56.00',49.985,247,1,15.8,560.7,460,359,406,23.6
'2018-05-30 01:02:57.00',49.986,247,2,15.8,560.7,460,359,406,23.6
'2018-05-30 01:02:58.00',49.986,248,0,15.8,560.7,460,359,406,23.6
'2018-05-30 01:02:59.00',49.984,250,0,15.8,560.6,460,359,406,23.6
'2018-05-30 01:02:59.99',49.983,251,1,15.8,560.6,460,359,406,23.6
'2018-05-30 01:03:01.00',49.982,252,1,15.8,560.6,460,359,406,23.6
'2018-05-30 01:03:02.00',49.981,251,1,15.7,560.6,460,359,406,23.6
'2018-05-30 01:03:03.00',49.983,250,2,15.7,560.6,460,359,407,23.6
'2018-05-30 01:03:04.00',49.984,250,0,15.7,560.6,460,359,407,23.6
'2018-05-30 01:03:05.00',49.986,250,-1,15.7,560.6,460,359,407,23.6
'2018-05-30 01:03:06.00',49.986,251,-3,15.7,560.6,460,359,407,23.6
'2018-05-30 01:03:07.00',49.985,253,-4,15.7,560.6,460,360,407,23.6
'2018-05-30 01:03:08.00',49.984,252,-3,15.7,560.6,460,360,407,23.6
'2018-05-30 01:03:09.00',49.983,253,-2,15.7,560.6,460,360,407,23.6
'2018-05-30 01:03:10.00',49.981,253,-1,15.7,560.6,460,360,406,23.6
'2018-05-30 01:03:11.00',49.979,252,0,15.7,560.5,460,360,406,23.6
'2018-05-30 01:03:12.00',49.975,252,-1,15.7,560.5,460,360,406,23.6
'2018-05-30 01:03:12.99',49.973,250,2,15.7,560.5,460,359,406,23.6
'2018-05-30 01:03:14.00',49.973,253,1,15.7,560.5,460,359,406,23.6
'2018-05-30 01:03:14.99',49.973,252,1,15.7,560.5,460,359,406,23.6
'2018-05-30 01:03:16.00',49.973,252,0,15.7,560.5,460,359,407,23.6
'2018-05-30 01:03:17.00',49.975,252,1,15.7,560.5,460,359,407,23.6
'2018-05-30 01:03:18.00',49.980,250,1,15.7,560.5,460,359,407,23.6
'2018-05-30 01:03:19.00',49.982,250,1,15.7,560.5,460,359,407,23.5
'2018-05-30 01:03:20.00',49.985,248,3,15.7,560.5,460,359,407,23.5
'2018-05-30 01:03:21.00',49.986,249,2,15.7,560.5,460,359,407,23.5
'2018-05-30 01:03:22.00',49.989,252,-1,15.7,560.5,460,359,407,23.5
'2018-05-30 01:03:23.00',49.990,253,-2,15.7,560.5,460,359,407,23.5
'2018-05-30 01:03:24.00',49.991,253,-1,15.7,560.5,460,359,407,23.5
'2018-05-30 01:03:25.00',49.991,255,-2,15.7,560.5,460,359,407,23.5
'2018-05-30 01:03:25.99',49.989,254,-2,15.6,560.5,460,360,407,23.5
'2018-05-30 01:03:27.00',49.987,253,-1,15.6,560.5,460,360,407,23.5
'2018-05-30 01:03:28.00',49.986,255,-3,15.6,560.5,460,360,407,23.4
'2018-05-30 01:03:29.00',49.984,254,-1,15.6,560.4,460,360,407,23.4
'2018-05-30 01:03:30.00',49.983,253,0,15.6,560.4,460,360,407,23.4
'2018-05-30 01:03:31.00',49.981,252,-1,15.6,560.4,460,360,407,23.4
'2018-05-30 01:03:32.00',49.978,252,1,15.6,560.4,461,359,407,23.4
'2018-05-30 01:03:33.00',49.977,252,1,15.6,560.4,461,359,407,23.4
'2018-05-30 01:03:34.00',49.978,254,0,15.6,560.4,461,359,407,23.4
'2018-05-30 01:03:35.00',49.980,253,-2,15.5,560.4,461,359,407,23.4
'2018-05-30 01:03:36.00',49.983,255,-1,15.5,560.4,461,359,407,23.4
'2018-05-30 01:03:37.00',49.989,255,-1,15.5,560.4,461,359,407,23.4
'2018-05-30 01:03:38.00',49.995,255,1,15.5,560.4,461,360,407,23.4
'2018-05-30 01:03:38.99',49.999,255,-31,15.5,560.4,461,360,407,23.4
'2018-05-30 01:03:40.00',50.004,255,1,15.5,560.4,461,360,407,23.4
'2018-05-30 01:03:40.99',50.008,256,-1,15.5,560.3,461,360,407,23.4
'2018-05-30 01:03:42.00',50.011,253,-1,15.4,560.3,461,360,407,23.4
'2018-05-30 01:03:43.00',50.014,254,-1,15.4,560.3,461,360,407,23.4
'2018-05-30 01:03:44.00',50.017,252,-1,15.4,560.3,461,360,407,23.4
'2018-05-30 01:03:45.00',50.019,252,2,15.4,560.3,460,360,407,23.4
'2018-05-30 01:03:46.00',50.019,252,3,15.4,560.3,460,360,407,23.4
'2018-05-30 01:03:47.00',50.019,252,1,15.4,560.3,460,360,406,23.4
'2018-05-30 01:03:48.00',50.019,253,1,15.4,560.3,460,360,406,23.4
'2018-05-30 01:03:49.00',50.020,250,-1,15.4,560.3,460,360,406,23.4
'2018-05-30 01:03:50.00',50.020,252,-2,15.4,560.3,460,360,406,23.4
'2018-05-30 01:03:51.00',50.020,253,-4,15.4,560.3,460,360,406,23.4
'2018-05-30 01:03:51.99',50.020,252,-3,15.4,560.3,460,360,406,23.4
'2018-05-30 01:03:53.00',50.020,251,-1,15.4,560.2,460,360,407,23.4
'2018-05-30 01:03:54.00',50.019,252,0,15.4,560.2,460,360,407,23.4
'2018-05-30 01:03:55.00',50.017,249,0,15.3,560.2,460,360,407,23.4
'2018-05-30 01:03:56.00',50.014,250,1,15.3,560.2,460,360,407,23.4
'2018-05-30 01:03:57.00',50.013,250,0,15.3,560.2,460,360,407,23.4
'2018-05-30 01:03:58.00',50.011,250,0,15.3,560.2,460,360,407,23.4
'2018-05-30 01:03:59.00',50.010,252,1,15.3,560.2,460,360,407,23.4
'2018-05-30 01:04:00.00',50.010,251,0,15.3,560.2,460,360,407,23.4
'2018-05-30 01:04:01.00',50.010,251,0,15.3,560.2,460,360,407,23.4
'2018-05-30 01:04:02.00',50.011,252,0,15.3,560.2,460,360,407,23.4
'2018-05-30 01:04:03.00',50.011,250,1,15.3,560.2,460,360,407,23.4
'2018-05-30 01:04:04.00',50.011,250,0,15.2,560.2,460,360,407,23.3
'2018-05-30 01:04:04.99',50.010,250,0,15.2,560.2,461,360,407,23.3
'2018-05-30 01:04:06.00',50.009,248,1,15.2,560.1,461,360,407,23.3
'2018-05-30 01:04:06.99',50.008,250,2,15.2,560.1,461,360,407,23.3
'2018-05-30 01:04:08.00',50.006,248,1,15.2,560.1,461,360,407,23.3
'2018-05-30 01:04:09.00',50.005,249,3,15.2,560.1,462,360,407,23.3
'2018-05-30 01:04:10.00',50.004,249,2,15.2,560.1,462,360,407,23.3
'2018-05-30 01:04:11.00',50.003,247,1,15.2,560.1,462,360,407,23.3
'2018-05-30 01:04:12.00',50.004,248,2,15.2,560.1,462,360,407,23.3
'2018-05-30 01:04:13.00',50.006,247,1,15.2,560.1,462,360,407,23.3
'2018-05-30 01:04:14.00',50.008,248,4,15.1,560.1,462,360,407,23.3
'2018-05-30 01:04:15.00',50.010,250,3,15.1,560.1,462,360,407,23.3
'2018-05-30 01:04:15.99',50.009,248,2,15.1,560.1,462,360,407,23.3
'2018-05-30 01:04:17.00',50.009,248,2,15.1,560.1,462,360,407,23.3
'2018-05-30 01:04:17.99',50.009,249,1,15.1,560.0,462,360,407,23.3
'2018-05-30 01:04:19.00',50.009,252,-1,15.1,560.0,462,360,407,23.3
'2018-05-30 01:04:20.00',50.011,252,-1,15.1,560.0,462,360,407,23.3
'2018-05-30 01:04:21.00',50.012,252,1,15.1,560.0,461,360,407,23.3
'2018-05-30 01:04:22.00',50.013,252,0,15.1,560.0,461,360,407,23.3
'2018-05-30 01:04:23.00',50.014,252,1,15.1,560.0,461,360,407,23.2
'2018-05-30 01:04:24.00',50.015,250,-1,15.1,560.0,461,360,407,23.2
'2018-05-30 01:04:25.00',50.017,250,4,15.0,560.0,461,360,407,23.2
'2018-05-30 01:04:26.00',50.018,252,3,15.0,560.0,461,360,407,23.2
'2018-05-30 01:04:27.00',50.019,250,3,15.0,560.0,461,360,407,23.2
'2018-05-30 01:04:28.00',50.018,248,2,15.0,560.0,461,360,407,23.2
'2018-05-30 01:04:28.99',50.017,248,2,15.0,559.9,461,360,407,23.2
'2018-05-30 01:04:30.00',50.017,251,2,15.0,559.9,461,360,407,23.2
'2018-05-30 01:04:31.00',50.017,252,1,15.0,559.9,461,360,408,23.2
'2018-05-30 01:04:32.00',50.017,250,2,14.9,559.9,461,360,408,23.2
'2018-05-30 01:04:33.00',50.017,252,0,14.9,559.9,462,360,408,23.2
'2018-05-30 01:04:34.00',50.017,252,0,14.9,559.9,462,360,408,23.2
'2018-05-30 01:04:35.00',50.017,252,1,14.9,559.9,461,360,408,23.2
'2018-05-30 01:04:36.00',50.017,251,1,14.9,559.9,461,360,408,23.2
'2018-05-30 01:04:37.00',50.018,250,1,14.9,559.9,461,360,408,23.2
'2018-05-30 01:04:38.00',50.017,251,0,14.9,559.9,461,360,407,23.2
'2018-05-30 01:04:39.00',50.014,251,0,14.9,559.9,461,360,407,23.2
'2018-05-30 01:04:40.00',50.011,251,2,14.9,559.9,461,360,407,23.2
'2018-05-30 01:04:41.00',50.009,253,-1,14.9,559.9,461,360,407,23.2
'2018-05-30 01:04:41.99',50.007,253,-2,14.9,559.8,461,360,407,23.2
'2018-05-30 01:04:43.00',50.007,253,-1,14.9,559.8,461,360,407,23.2
'2018-05-30 01:04:43.99',50.009,254,-3,14.9,559.8,461,360,408,23.2
'2018-05-30 01:04:45.00',50.010,254,-2,14.8,559.8,461,360,408,23.2
'2018-05-30 01:04:46.00',50.010,253,-2,14.8,559.8,462,360,408,23.2
'2018-05-30 01:04:47.00',50.011,254,-3,14.8,559.8,462,360,408,23.2
'2018-05-30 01:04:48.00',50.013,253,-1,14.8,559.8,462,360,408,23.2
'2018-05-30 01:04:49.00',50.016,250,-2,14.8,559.8,462,360,408,23.2
'2018-05-30 01:04:50.00',50.017,250,-1,14.8,559.8,462,360,408,23.2
'2018-05-30 01:04:51.00',50.017,250,-1,14.8,559.8,462,360,406,23.2
'2018-05-30 01:04:52.00',50.016,249,-3,14.8,559.8,462,360,406,23.2
'2018-05-30 01:04:53.00',50.015,250,-1,14.8,559.8,462,360,406,23.2
'2018-05-30 01:04:54.00',50.013,252,1,14.8,559.8,462,360,406,23.2
'2018-05-30 01:04:54.99',50.011,252,-1,14.8,559.8,461,359,406,23.2
'2018-05-30 01:04:56.00',50.010,251,-2,14.8,559.7,462,359,406,23.2
'2018-05-30 01:04:57.00',50.010,252,-1,14.8,559.7,461,359,406,23.2
'2018-05-30 01:04:58.00',50.011,251,0,14.8,559.7,461,359,406,23.2
'2018-05-30 01:04:59.00',50.011,251,-1,14.8,559.7,461,359,406,23.2
'2018-05-30 01:05:00.00',50.012,252,-1,14.8,559.7,461,359,406,23.2
'2018-05-30 01:05:01.00',50.011,250,-2,14.8,559.7,461,360,406,23.2
'2018-05-30 01:05:02.00',50.012,249,-1,14.8,559.7,461,360,406,23.2
'2018-05-30 01:05:03.00',50.013,251,1,14.8,559.7,461,360,406,23.2
'2018-05-30 01:05:04.00',50.014,250,1,14.8,559.7,461,360,406,23.2
'2018-05-30 01:05:05.00',50.014,251,1,14.7,559.7,461,360,406,23.2
'2018-05-30 01:05:06.00',50.013,253,0,14.7,559.7,461,360,406,23.2
'2018-05-30 01:05:07.00',50.012,254,0,14.7,559.7,461,360,406,23.2
'2018-05-30 01:05:07.99',50.011,255,0,14.7,559.6,461,360,406,23.2
'2018-05-30 01:05:09.00',50.009,254,-2,14.7,559.6,461,360,406,23.2
'2018-05-30 01:05:09.99',50.007,255,0,14.7,559.6,460,360,406,23.2
'2018-05-30 01:05:11.00',50.007,255,-1,14.7,559.6,460,360,407,23.2
'2018-05-30 01:05:12.00',50.011,255,-2,14.7,559.6,460,360,407,23.2
'2018-05-30 01:05:13.00',50.019,255,0,14.7,559.6,460,360,407,23.2
'2018-05-30 01:05:14.00',50.024,252,-2,14.7,559.6,460,360,407,23.2
'2018-05-30 01:05:15.00',50.027,254,1,14.7,559.6,460,360,407,23.2
'2018-05-30 01:05:16.00',50.030,252,2,14.7,559.6,460,360,407,23.2
'2018-05-30 01:05:17.00',50.032,254,2,14.7,559.6,460,360,407,23.2
'2018-05-30 01:05:18.00',50.033,255,-1,14.7,559.6,461,360,406,23.2
'2018-05-30 01:05:19.00',50.034,252,-1,14.7,559.6,461,360,406,23.2
'2018-05-30 01:05:20.00',50.035,250,-1,14.7,559.5,461,360,406,23.2
'2018-05-30 01:05:20.99',50.034,251,0,14.7,559.5,462,360,406,23.2
'2018-05-30 01:05:22.00',50.034,250,-1,14.7,559.5,462,360,406,23.2
'2018-05-30 01:05:23.00',50.033,248,0,14.7,559.5,462,360,406,23.2
'2018-05-30 01:05:24.00',50.031,248,-1,14.7,559.5,462,360,405,23.3
'2018-05-30 01:05:25.00',50.031,248,0,14.7,559.5,462,360,405,23.3
'2018-05-30 01:05:26.00',50.031,248,3,14.7,559.5,462,360,405,23.3
'2018-05-30 01:05:27.00',50.031,252,1,14.7,559.5,462,360,405,23.3
'2018-05-30 01:05:28.00',50.031,250,1,14.7,559.5,462,360,405,23.3
'2018-05-30 01:05:29.00',50.032,250,0,14.7,559.5,462,360,405,23.3
'2018-05-30 01:05:30.00',50.033,250,1,14.6,559.5,462,360,405,23.3
'2018-05-30 01:05:31.00',50.035,250,0,14.6,559.5,462,360,406,23.3
'2018-05-30 01:05:32.00',50.037,251,-1,14.6,559.5,461,360,406,23.3
'2018-05-30 01:05:33.00',50.040,253,1,14.6,559.4,461,360,406,23.3
'2018-05-30 01:05:33.99',50.043,252,1,14.6,559.4,462,360,406,23.3
'2018-05-30 01:05:35.00',50.046,250,1,14.6,559.4,462,360,406,23.3
'2018-05-30 01:05:35.99',50.049,253,-1,14.6,559.4,462,360,406,23.4
'2018-05-30 01:05:37.00',50.052,253,-3,14.6,559.4,462,360,406,23.4
'2018-05-30 01:05:38.00',50.054,253,1,14.6,559.4,462,360,407,23.4
'2018-05-30 01:05:39.00',50.055,252,0,14.6,559.4,462,360,407,23.4
'2018-05-30 01:05:40.00',50.055,253,0,14.6,559.4,462,360,407,23.4
'2018-05-30 01:05:41.00',50.055,252,3,14.6,559.4,462,360,407,23.4
'2018-05-30 01:05:42.00',50.054,255,2,14.5,559.4,462,360,407,23.4
'2018-05-30 01:05:43.00',50.053,254,-1,14.5,559.3,462,360,407,23.4
'2018-05-30 01:05:44.00',50.053,252,2,14.5,559.3,462,360,407,23.4
'2018-05-30 01:05:45.00',50.053,253,1,14.5,559.3,462,360,407,23.4
'2018-05-30 01:05:46.00',50.053,253,-1,14.5,559.3,462,360,407,23.4
'2018-05-30 01:05:46.99',50.053,250,0,14.5,559.3,462,360,407,23.4
'2018-05-30 01:05:48.00',50.053,251,1,14.4,559.3,462,360,407,23.4
'2018-05-30 01:05:49.00',50.052,250,-1,14.4,559.2,462,360,407,23.4
'2018-05-30 01:05:50.00',50.052,248,3,14.4,559.2,462,360,406,23.4
'2018-05-30 01:05:51.00',50.052,249,3,14.4,559.2,462,360,406,23.4
'2018-05-30 01:05:52.00',50.053,250,2,14.4,559.2,462,360,406,23.4
'2018-05-30 01:05:53.00',50.054,251,1,14.4,559.2,462,360,406,23.4
'2018-05-30 01:05:54.00',50.055,250,0,14.4,559.2,462,360,406,23.4
'2018-05-30 01:05:55.00',50.056,253,-1,14.4,559.2,462,360,406,23.5
'2018-05-30 01:05:56.00',50.056,250,-2,14.4,559.2,462,360,406,23.5
'2018-05-30 01:05:57.00',50.056,250,1,14.4,559.2,463,360,406,23.5
'2018-05-30 01:05:57.99',50.056,254,1,14.4,559.2,463,360,406,23.5
'2018-05-30 01:05:59.00',50.055,252,3,14.4,559.2,463,360,406,23.6
'2018-05-30 01:05:59.99',50.054,253,3,14.4,559.2,463,360,406,23.6
'2018-05-30 01:06:01.00',50.054,254,1,14.3,559.1,463,360,406,23.6
'2018-05-30 01:06:02.00',50.057,253,1,14.3,559.1,463,360,406,23.6
'2018-05-30 01:06:03.00',50.059,253,2,14.3,559.1,463,360,406,23.6
'2018-05-30 01:06:04.00',50.061,253,-2,14.3,559.1,463,360,406,23.6
'2018-05-30 01:06:05.00',50.063,251,0,14.3,559.1,463,360,406,23.6
'2018-05-30 01:06:06.00',50.064,251,-1,14.3,559.1,463,360,406,23.6
'2018-05-30 01:06:07.00',50.063,248,1,14.3,559.1,463,360,406,23.6
'2018-05-30 01:06:08.00',50.062,248,2,14.3,559.1,463,360,406,23.6
'2018-05-30 01:06:09.00',50.062,252,0,14.3,559.1,463,360,407,23.6
'2018-05-30 01:06:10.00',50.062,252,1,14.2,559.1,462,360,407,23.6
'2018-05-30 01:06:10.99',50.061,252,0,14.2,559.1,462,360,407,23.6
'2018-05-30 01:06:12.00',50.062,252,-4,14.2,559.1,462,360,407,23.6
'2018-05-30 01:06:12.99',50.060,251,0,14.2,559.0,462,360,407,23.6
'2018-05-30 01:06:14.00',50.059,253,-1,14.2,559.0,462,360,407,23.6
'2018-05-30 01:06:15.00',50.058,251,-2,14.2,559.0,462,360,407,23.6
'2018-05-30 01:06:16.00',50.059,250,2,14.2,559.0,462,360,406,23.6
'2018-05-30 01:06:17.00',50.061,252,-2,14.2,559.0,462,360,406,23.6
'2018-05-30 01:06:18.00',50.064,255,0,14.1,559.0,462,360,406,23.6
'2018-05-30 01:06:19.00',50.065,252,1,14.1,559.0,462,360,406,23.6
'2018-05-30 01:06:20.00',50.065,253,-3,14.1,559.0,462,360,406,23.6
'2018-05-30 01:06:21.00',50.066,250,1,14.1,559.0,462,360,406,23.6
'2018-05-30 01:06:22.00',50.067,251,1,14.1,559.0,462,360,406,23.6
'2018-05-30 01:06:23.00',50.068,250,1,14.1,559.0,462,360,406,23.6
'2018-05-30 01:06:23.99',50.069,248,3,14.1,559.0,461,360,406,23.6
'2018-05-30 01:06:25.00',50.069,253,0,14.1,559.0,461,360,406,23.6
'2018-05-30 01:06:26.00',50.070,250,1,14.1,559.0,461,360,406,23.6
'2018-05-30 01:06:27.00',50.071,253,-1,14.1,559.0,461,360,406,23.6
'2018-05-30 01:06:28.00',50.072,252,-3,14.1,559.0,461,360,406,23.6
'2018-05-30 01:06:29.00',50.071,250,-1,14.1,559.0,461,360,406,23.6
'2018-05-30 01:06:30.00',50.071,251,1,14.0,559.0,462,360,406,23.6
'2018-05-30 01:06:31.00',50.074,250,1,14.0,558.9,462,360,406,23.6
'2018-05-30 01:06:32.00',50.076,256,-2,14.0,558.9,462,360,406,23.6
'2018-05-30 01:06:33.00',50.078,251,1,14.0,558.9,462,360,406,23.6
'2018-05-30 01:06:34.00',50.078,253,-2,14.0,558.9,461,360,406,23.6
'2018-05-30 01:06:35.00',50.078,252,-1,13.9,558.9,461,360,406,23.6
'2018-05-30 01:06:36.00',50.078,251,0,13.9,558.9,462,360,406,23.6
'2018-05-30 01:06:36.99',50.078,247,1,13.9,558.9,461,360,406,23.6
'2018-05-30 01:06:38.00',50.078,250,0,13.9,558.9,461,360,406,23.6
'2018-05-30 01:06:38.99',50.077,247,0,13.9,558.9,461,360,406,23.7
'2018-05-30 01:06:40.00',50.075,249,2,13.9,558.9,461,360,406,23.7
'2018-05-30 01:06:41.00',50.073,252,0,13.9,558.9,461,360,406,23.7
'2018-05-30 01:06:42.00',50.072,250,1,13.9,558.9,461,360,405,23.7
'2018-05-30 01:06:43.00',50.071,253,-4,13.9,558.8,461,360,405,23.7
'2018-05-30 01:06:44.00',50.070,249,-1,13.9,558.8,461,360,405,23.7
'2018-05-30 01:06:45.00',50.069,252,-1,13.9,558.8,462,360,405,23.7
'2018-05-30 01:06:46.00',50.068,252,1,13.9,558.8,462,360,405,23.7
'2018-05-30 01:06:47.00',50.069,253,3,13.9,558.8,462,360,405,23.7
'2018-05-30 01:06:48.00',50.071,257,0,13.9,558.8,462,360,407,23.7
'2018-05-30 01:06:49.00',50.071,253,2,13.9,558.8,463,360,407,23.7
'2018-05-30 01:06:49.99',50.072,253,-2,13.9,558.8,463,360,407,23.7
'2018-05-30 01:06:51.00',50.074,250,0,13.9,558.8,463,360,407,23.7
'2018-05-30 01:06:52.00',50.076,252,0,13.8,558.8,463,360,407,23.7
'2018-05-30 01:06:53.00',50.078,247,1,13.8,558.8,463,360,407,23.7
'2018-05-30 01:06:54.00',50.079,251,0,13.8,558.8,463,360,407,23.7
'2018-05-30 01:06:55.00',50.078,250,1,13.8,558.8,463,360,406,23.7
'2018-05-30 01:06:56.00',50.078,251,1,13.8,558.7,463,360,406,23.7
'2018-05-30 01:06:57.00',50.078,251,-3,13.8,558.7,463,360,406,23.7
'2018-05-30 01:06:58.00',50.076,250,-1,13.8,558.7,463,360,406,23.7
'2018-05-30 01:06:59.00',50.075,250,0,13.8,558.7,463,360,406,23.7
'2018-05-30 01:07:00.00',50.074,248,1,13.8,558.7,462,360,406,23.7
'2018-05-30 01:07:01.00',50.073,255,-1,13.8,558.7,462,360,407,23.7
'2018-05-30 01:07:02.00',50.074,252,1,13.8,558.6,462,360,407,23.7
'2018-05-30 01:07:02.99',50.074,253,-2,13.8,558.6,462,360,407,23.7
'2018-05-30 01:07:04.00',50.074,251,-1,13.8,558.6,462,360,407,23.7
'2018-05-30 01:07:04.99',50.074,251,0,13.8,558.6,462,360,407,23.7
'2018-05-30 01:07:06.00',50.073,246,3,13.8,558.6,462,360,407,23.7
'2018-05-30 01:07:07.00',50.074,252,2,13.8,558.6,462,360,407,23.7
'2018-05-30 01:07:08.00',50.075,252,1,13.8,558.6,462,360,407,23.7
'2018-05-30 01:07:09.00',50.077,253,0,13.7,558.6,462,360,407,23.7
'2018-05-30 01:07:10.00',50.080,250,-3,13.7,558.6,462,360,407,23.7
'2018-05-30 01:07:11.00',50.082,250,-1,13.7,558.6,462,360,407,23.7
'2018-05-30 01:07:12.00',50.084,250,-1,13.7,558.6,463,360,407,23.7
'2018-05-30 01:07:13.00',50.085,255,1,13.7,558.6,463,360,407,23.7
'2018-05-30 01:07:14.00',50.086,255,-1,13.7,558.5,463,360,405,23.7
'2018-05-30 01:07:15.00',50.087,252,0,13.7,558.5,463,360,405,23.7
'2018-05-30 01:07:15.99',50.087,252,0,13.7,558.5,463,360,405,23.7
'2018-05-30 01:07:17.00',50.086,251,1,13.7,558.5,463,360,405,23.7
'2018-05-30 01:07:18.00',50.085,248,3,13.7,558.5,463,360,405,23.7
'2018-05-30 01:07:19.00',50.085,250,2,13.7,558.5,463,360,405,23.7
'2018-05-30 01:07:20.00',50.085,251,0,13.7,558.5,463,360,405,23.7
'2018-05-30 01:07:21.00',50.087,252,-2,13.7,558.5,462,360,406,23.7
'2018-05-30 01:07:22.00',50.087,250,-3,13.7,558.5,462,360,406,23.7
'2018-05-30 01:07:23.00',50.086,252,-1,13.7,558.5,462,360,406,23.7
'2018-05-30 01:07:24.00',50.086,249,-1,13.7,558.5,462,360,406,23.7
'2018-05-30 01:07:25.00',50.085,256,-1,13.7,558.5,462,360,406,23.7
'2018-05-30 01:07:26.00',50.085,253,2,13.7,558.4,462,360,406,23.7
'2018-05-30 01:07:26.99',50.086,253,-3,13.7,558.4,462,360,406,23.7
'2018-05-30 01:07:28.00',50.087,250,-1,13.7,558.4,462,360,406,23.7
'2018-05-30 01:07:28.99',50.089,252,0,13.7,558.4,462,360,406,23.7
'2018-05-30 01:07:30.00',50.090,252,3,13.7,558.4,462,360,406,23.7
'2018-05-30 01:07:31.00',50.090,255,-1,13.7,558.4,462,360,406,23.7
'2018-05-30 01:07:32.00',50.092,252,3,13.6,558.4,462,360,406,23.7
'2018-05-30 01:07:33.00',50.089,255,0,13.6,558.4,462,360,407,23.7
'2018-05-30 01:07:34.00',50.092,250,2,13.6,558.4,462,360,407,23.7
'2018-05-30 01:07:35.00',50.096,250,1,13.6,558.4,462,360,407,23.7
'2018-05-30 01:07:36.00',50.099,253,1,13.6,558.4,463,360,407,23.7
'2018-05-30 01:07:37.00',50.102,250,2,13.6,558.4,463,361,407,23.7
'2018-05-30 01:07:38.00',50.105,254,-3,13.6,558.3,463,361,407,23.7
'2018-05-30 01:07:39.00',50.109,250,-1,13.6,558.3,463,361,407,23.7
'2018-05-30 01:07:39.99',50.111,252,2,13.6,558.3,463,361,407,23.7
'2018-05-30 01:07:41.00',50.109,255,-1,13.6,558.3,463,361,407,23.7
'2018-05-30 01:07:41.99',50.108,252,3,13.6,558.3,463,361,407,23.7
'2018-05-30 01:07:43.00',50.105,253,0,13.6,558.3,463,361,407,23.7
'2018-05-30 01:07:44.00',50.103,253,-3,13.6,558.3,463,360,407,23.7
'2018-05-30 01:07:45.00',50.102,250,1,13.6,558.3,463,360,407,23.7
'2018-05-30 01:07:46.00',50.100,250,0,13.5,558.3,463,360,407,23.7
'2018-05-30 01:07:47.00',50.096,250,3,13.5,558.3,463,360,406,23.8
'2018-05-30 01:07:48.00',50.090,251,1,13.5,558.3,463,360,406,23.8
'2018-05-30 01:07:49.00',50.087,252,-1,13.5,558.3,463,360,406,23.8
'2018-05-30 01:07:50.00',50.084,251,-2,13.5,558.2,463,360,406,23.8
'2018-05-30 01:07:51.00',50.083,252,1,13.5,558.2,463,360,406,23.8
'2018-05-30 01:07:52.00',50.081,248,-1,13.4,558.2,463,360,406,23.8
'2018-05-30 01:07:52.99',50.080,253,1,13.4,558.2,463,360,406,23.8
'2018-05-30 01:07:54.00',50.078,255,-1,13.4,558.2,463,360,406,23.8
'2018-05-30 01:07:55.00',50.077,252,2,13.4,558.2,463,360,406,23.8
'2018-05-30 01:07:56.00',50.078,253,-2,13.4,558.2,462,360,406,23.8
'2018-05-30 01:07:57.00',50.082,250,-1,13.4,558.2,462,360,406,23.8
'2018-05-30 01:07:58.00',50.087,249,1,13.4,558.2,462,360,406,23.8
'2018-05-30 01:07:59.00',50.089,250,2,13.4,558.2,462,360,406,23.8
'2018-05-30 01:08:00.00',50.092,251,-1,13.4,558.2,462,360,406,23.8
'2018-05-30 01:08:01.00',50.093,251,-1,13.4,558.2,462,360,406,23.8
'2018-05-30 01:08:02.00',50.094,250,-3,13.4,558.1,462,360,406,23.8
'2018-05-30 01:08:03.00',50.094,251,-1,13.4,558.1,462,361,406,23.8
'2018-05-30 01:08:04.00',50.092,250,1,13.4,558.1,462,361,406,23.8
'2018-05-30 01:08:05.00',50.088,255,-2,13.3,558.1,462,361,406,23.8
'2018-05-30 01:08:05.99',50.085,252,0,13.3,558.1,462,361,405,23.8
'2018-05-30 01:08:07.00',50.082,254,-2,13.3,558.1,462,361,405,23.8
'2018-05-30 01:08:07.99',50.081,250,1,13.3,558.1,463,361,405,23.8
'2018-05-30 01:08:09.00',50.080,250,0,13.3,558.1,463,360,405,23.8
'2018-05-30 01:08:10.00',50.079,248,1,13.3,558.1,463,360,405,23.8
'2018-05-30 01:08:11.00',50.080,253,0,13.3,558.1,463,360,405,23.8
'2018-05-30 01:08:12.00',50.083,252,2,13.3,558.1,463,360,406,23.8
'2018-05-30 01:08:13.00',50.085,253,-2,13.3,558.1,463,360,406,23.8
'2018-05-30 01:08:14.00',50.087,250,-1,13.2,558.0,463,360,406,23.8
'2018-05-30 01:08:15.00',50.088,251,-1,13.2,558.0,463,360,406,23.8
'2018-05-30 01:08:16.00',50.088,249,1,13.2,558.0,463,360,406,23.8
'2018-05-30 01:08:17.00',50.089,255,-1,13.2,558.0,463,360,406,23.8
'2018-05-30 01:08:18.00',50.093,253,0,13.2,558.0,463,360,406,23.8
'2018-05-30 01:08:18.99',50.099,252,-1,13.2,558.0,463,360,406,23.8
'2018-05-30 01:08:20.00',50.102,251,0,13.2,558.0,463,360,406,23.8
'2018-05-30 01:08:21.00',50.102,248,2,13.2,558.0,463,360,406,23.8
'2018-05-30 01:08:22.00',50.102,253,1,13.2,558.0,463,360,406,23.8
'2018-05-30 01:08:23.00',50.100,253,0,13.2,558.0,463,361,406,23.8
'2018-05-30 01:08:24.00',50.097,250,-3,13.1,558.0,463,361,406,23.8
'2018-05-30 01:08:25.00',50.096,253,0,13.1,558.0,463,361,406,23.8
'2018-05-30 01:08:26.00',50.094,250,3,13.1,557.9,463,361,407,23.8
'2018-05-30 01:08:27.00',50.093,254,0,13.1,557.9,463,361,407,23.8
'2018-05-30 01:08:28.00',50.096,252,1,13.1,557.9,463,361,407,23.8
'2018-05-30 01:08:29.00',50.096,253,-1,13.1,557.9,463,361,407,23.8
'2018-05-30 01:08:30.00',50.097,251,0,13.1,557.9,463,360,407,23.8
'2018-05-30 01:08:31.00',50.099,248,2,13.1,557.9,463,360,407,23.8
'2018-05-30 01:08:31.99',50.100,252,0,13.1,557.9,463,360,407,23.8
'2018-05-30 01:08:33.00',50.101,252,2,13.1,557.9,463,360,406,23.8
'2018-05-30 01:08:33.99',50.101,253,-3,13.1,557.9,463,360,406,23.8
'2018-05-30 01:08:35.00',50.103,251,0,13.1,557.9,463,360,406,23.8
'2018-05-30 01:08:36.00',50.105,250,-1,13.1,557.9,463,360,406,23.8
'2018-05-30 01:08:37.00',50.106,255,-1,13.0,557.8,463,360,406,23.8
'2018-05-30 01:08:38.00',50.106,253,0,13.0,557.8,463,360,406,23.9
'2018-05-30 01:08:39.00',50.106,250,-3,13.0,557.8,463,360,406,23.9
'2018-05-30 01:08:40.00',50.106,251,1,13.0,557.8,463,360,406,23.9
'2018-05-30 01:08:41.00',50.105,248,3,12.9,557.8,463,360,406,23.9
'2018-05-30 01:08:42.00',50.103,252,1,12.9,557.8,463,360,406,23.9
'2018-05-30 01:08:43.00',50.102,252,1,12.9,557.8,463,360,406,23.9
'2018-05-30 01:08:44.00',50.103,251,-2,12.9,557.8,463,360,406,23.9
'2018-05-30 01:08:44.99',50.104,251,0,12.9,557.8,463,360,407,23.9
'2018-05-30 01:08:46.00',50.102,254,3,12.9,557.8,463,360,407,23.9
'2018-05-30 01:08:47.00',50.103,251,-1,12.9,557.8,463,360,407,23.9
'2018-05-30 01:08:48.00',50.105,253,-2,12.9,557.8,463,360,407,23.9
'2018-05-30 01:08:49.00',50.105,250,0,12.9,557.7,463,360,407,23.9
'2018-05-30 01:08:50.00',50.104,253,-1,12.9,557.7,463,360,407,23.9
'2018-05-30 01:08:51.00',50.103,251,1,12.9,557.7,463,360,406,23.9
'2018-05-30 01:08:52.00',50.103,247,2,12.9,557.7,463,360,406,23.9
'2018-05-30 01:08:53.00',50.104,253,2,12.9,557.7,463,360,406,23.9
'2018-05-30 01:08:54.00',50.106,251,1,12.9,557.7,463,360,406,23.9
'2018-05-30 01:08:55.00',50.107,252,-3,12.9,557.7,463,360,406,23.9
'2018-05-30 01:08:56.00',50.108,252,1,12.9,557.7,463,360,406,23.9
'2018-05-30 01:08:57.00',50.106,250,1,12.8,557.7,463,360,406,23.9
'2018-05-30 01:08:57.99',50.104,253,-1,12.8,557.7,463,360,406,23.9
'2018-05-30 01:08:59.00',50.102,253,1,12.8,557.7,463,360,406,23.9
'2018-05-30 01:09:00.00',50.099,251,-1,12.8,557.7,463,360,406,23.9
'2018-05-30 01:09:01.00',50.097,251,0,12.8,557.6,463,360,406,23.9
'2018-05-30 01:09:02.00',50.095,247,3,12.8,557.6,463,360,406,23.9
'2018-05-30 01:09:03.00',50.094,251,0,12.8,557.6,463,360,406,24.0
'2018-05-30 01:09:04.00',50.094,250,1,12.8,557.6,463,360,406,24.0
'2018-05-30 01:09:05.00',50.094,252,-3,12.8,557.6,463,360,405,24.0
'2018-05-30 01:09:06.00',50.093,250,-1,12.8,557.6,463,360,405,24.0
'2018-05-30 01:09:07.00',50.092,250,2,12.8,557.6,463,360,405,24.0
'2018-05-30 01:09:08.00',50.091,256,-1,12.8,557.6,463,360,405,24.0
'2018-05-30 01:09:08.99',50.093,251,2,12.8,557.6,463,360,405,24.0
'2018-05-30 01:09:10.00',50.096,254,-3,12.8,557.6,463,360,405,24.0
'2018-05-30 01:09:10.99',50.098,250,0,12.7,557.6,463,360,405,24.0
'2018-05-30 01:09:12.00',50.100,248,1,12.7,557.6,463,360,406,24.0
'2018-05-30 01:09:13.00',50.102,249,0,12.7,557.5,463,360,406,24.0
'2018-05-30 01:09:14.00',50.103,250,-1,12.7,557.5,463,360,406,24.0
'2018-05-30 01:09:15.00',50.104,253,-3,12.7,557.5,463,360,406,24.0
'2018-05-30 01:09:16.00',50.105,251,0,12.7,557.5,463,360,406,24.0
'2018-05-30 01:09:17.00',50.106,250,2,12.7,557.5,463,360,406,24.0
'2018-05-30 01:09:18.00',50.105,254,-2,12.7,557.5,463,360,406,24.0
'2018-05-30 01:09:19.00',50.105,252,1,12.7,557.5,463,360,406,24.0
'2018-05-30 01:09:20.00',50.106,251,-1,12.7,557.5,462,360,406,24.0
'2018-05-30 01:09:21.00',50.109,249,0,12.7,557.5,462,361,406,24.0
'2018-05-30 01:09:21.99',50.110,248,4,12.7,557.5,462,361,406,24.0
'2018-05-30 01:09:23.00',50.110,252,1,12.7,557.5,462,361,406,24.0
'2018-05-30 01:09:24.00',50.110,253,-2,12.7,557.5,462,361,406,24.0
'2018-05-30 01:09:25.00',50.109,250,-1,12.7,557.4,462,361,406,24.0
'2018-05-30 01:09:26.00',50.107,251,0,12.7,557.4,463,361,406,24.0
'2018-05-30 01:09:27.00',50.103,254,1,12.7,557.4,463,361,406,24.0
'2018-05-30 01:09:28.00',50.097,252,2,12.7,557.4,463,360,406,24.0
'2018-05-30 01:09:29.00',50.093,253,-1,12.7,557.4,463,360,406,24.0
'2018-05-30 01:09:30.00',50.092,249,1,12.7,557.4,463,360,406,24.0
'2018-05-30 01:09:31.00',50.091,249,-1,12.7,557.4,463,360,406,24.0
'2018-05-30 01:09:32.00',50.091,247,2,12.7,557.4,463,360,406,24.0
'2018-05-30 01:09:33.00',50.093,252,1,12.7,557.4,463,360,406,24.0
'2018-05-30 01:09:34.00',50.096,253,-2,12.7,557.4,463,360,406,24.0
'2018-05-30 01:09:34.99',50.097,250,0,12.6,557.3,463,360,406,24.0
'2018-05-30 01:09:36.00',50.098,252,-1,12.6,557.3,463,360,406,24.0
'2018-05-30 01:09:36.99',50.099,249,0,12.6,557.3,464,360,406,24.0
'2018-05-30 01:09:38.00',50.102,255,-1,12.6,557.3,463,360,406,23.9
'2018-05-30 01:09:39.00',50.108,252,0,12.6,557.3,463,360,406,23.9
'2018-05-30 01:09:40.00',50.113,249,0,12.6,557.3,463,360,406,23.9
'2018-05-30 01:09:41.00',50.115,248,-1,12.6,557.3,463,361,406,23.9
'2018-05-30 01:09:42.00',50.116,248,2,12.6,557.3,463,361,406,23.9
'2018-05-30 01:09:43.00',50.117,251,1,12.6,557.3,463,361,406,23.9
'2018-05-30 01:09:44.00',50.117,251,-4,12.6,557.3,463,361,406,23.9
'2018-05-30 01:09:45.00',50.117,250,-1,12.6,557.3,463,361,406,23.9
'2018-05-30 01:09:46.00',50.116,252,1,12.6,557.3,463,361,406,23.9
'2018-05-30 01:09:47.00',50.115,254,-1,12.6,557.2,463,361,406,23.9
'2018-05-30 01:09:47.99',50.114,253,0,12.6,557.2,463,360,406,23.9
'2018-05-30 01:09:49.00',50.114,249,0,12.6,557.2,463,360,406,23.9
'2018-05-30 01:09:50.00',50.114,247,3,12.5,557.2,463,360,406,23.9
'2018-05-30 01:09:51.00',50.114,252,1,12.5,557.2,463,360,406,23.9
'2018-05-30 01:09:52.00',50.113,252,-2,12.5,557.2,463,360,406,23.9
'2018-05-30 01:09:53.00',50.112,250,-3,12.5,557.2,463,360,406,23.9
'2018-05-30 01:09:54.00',50.112,253,0,12.5,557.2,463,360,406,23.9
'2018-05-30 01:09:55.00',50.110,255,-4,12.4,557.2,463,360,406,23.9
'2018-05-30 01:09:56.00',50.105,250,2,12.4,557.2,463,360,406,23.9
'2018-05-30 01:09:57.00',50.102,255,-1,12.4,557.1,463,360,406,23.9
'2018-05-30 01:09:58.00',50.101,252,2,12.4,557.1,463,360,406,23.9
'2018-05-30 01:09:59.00',50.100,255,-2,12.4,557.1,463,360,406,23.9
'2018-05-30 01:10:00.00',50.101,250,0,12.4,557.1,463,360,406,23.9
'2018-05-30 01:10:00.99',50.102,248,0,12.4,557.1,463,360,406,23.9
'2018-05-30 01:10:02.00',50.103,250,-1,12.4,557.1,463,360,406,23.9
'2018-05-30 01:10:02.99',50.104,250,-3,12.4,557.1,463,360,405,23.9
'2018-05-30 01:10:04.00',50.105,253,-4,12.4,557.0,463,360,405,23.9
'2018-05-30 01:10:05.00',50.104,250,-1,12.4,557.0,463,360,405,23.9
'2018-05-30 01:10:06.00',50.104,249,1,12.4,557.0,463,360,405,23.9
'2018-05-30 01:10:07.00',50.104,255,-1,12.4,557.0,463,361,405,23.9
'2018-05-30 01:10:08.00',50.104,250,1,12.4,557.0,463,361,405,23.9
'2018-05-30 01:10:09.00',50.106,250,1,12.4,557.0,463,361,405,23.9
'2018-05-30 01:10:10.00',50.110,250,-1,12.3,557.0,463,361,406,23.8
'2018-05-30 01:10:11.00',50.111,248,2,12.3,557.0,463,361,406,23.8
'2018-05-30 01:10:12.00',50.110,251,3,12.3,557.0,463,361,406,23.8
'2018-05-30 01:10:13.00',50.110,253,-3,12.3,557.0,463,360,406,23.8
'2018-05-30 01:10:13.99',50.109,250,-2,12.3,557.0,463,360,406,23.8
'2018-05-30 01:10:15.00',50.108,250,1,12.3,557.0,463,360,406,23.8
'2018-05-30 01:10:16.00',50.107,255,-1,12.3,556.9,463,360,405,23.8
'2018-05-30 01:10:17.00',50.106,253,1,12.3,556.9,463,360,405,23.8
'2018-05-30 01:10:18.00',50.104,253,-1,12.2,556.9,463,360,405,23.8
'2018-05-30 01:10:19.00',50.103,250,1,12.2,556.9,463,361,405,23.8
'2018-05-30 01:10:20.00',50.103,247,1,12.2,556.9,463,361,405,23.8
'2018-05-30 01:10:21.00',50.106,251,-1,12.2,556.9,463,361,405,23.8
'2018-05-30 01:10:22.00',50.108,253,-1,12.2,556.9,463,361,405,23.8
'2018-05-30 01:10:23.00',50.109,252,-3,12.2,556.9,463,361,405,23.8
'2018-05-30 01:10:24.00',50.109,250,-1,12.2,556.9,463,361,405,23.8
'2018-05-30 01:10:25.00',50.108,251,1,12.2,556.9,463,361,405,23.8
'2018-05-30 01:10:26.00',50.106,255,0,12.2,556.9,463,361,405,23.8
'2018-05-30 01:10:26.99',50.102,254,-2,12.2,556.8,463,361,405,23.8
'2018-05-30 01:10:28.00',50.099,249,-1,12.2,556.8,463,361,405,23.8
'2018-05-30 01:10:28.99',50.097,249,1,12.1,556.8,463,361,405,23.8
'2018-05-30 01:10:30.00',50.096,248,1,12.1,556.8,463,361,405,23.8
'2018-05-30 01:10:31.00',50.096,250,2,12.1,556.8,463,361,405,23.8
'2018-05-30 01:10:32.00',50.093,253,-4,12.1,556.8,463,360,405,23.8
'2018-05-30 01:10:33.00',50.091,251,-1,12.1,556.8,463,360,405,23.8
'2018-05-30 01:10:34.00',50.091,252,-1,12.1,556.8,463,360,405,23.8
'2018-05-30 01:10:35.00',50.089,250,2,12.1,556.8,463,360,405,23.8
'2018-05-30 01:10:36.00',50.087,255,-3,12.1,556.8,463,360,405,23.8
'2018-05-30 01:10:37.00',50.086,251,0,12.1,556.8,464,360,405,23.8
'2018-05-30 01:10:37.99',50.082,253,-3,12.1,556.8,464,360,405,23.8
'2018-05-30 01:10:39.00',50.080,249,-2,12.1,556.7,463,360,405,23.8
'2018-05-30 01:10:39.99',50.079,249,1,12.1,556.7,463,360,405,23.8
'2018-05-30 01:10:41.00',50.080,247,2,12.0,556.7,463,360,405,23.8
'2018-05-30 01:10:42.00',50.082,252,2,12.0,556.7,463,360,405,23.8
'2018-05-30 01:10:43.00',50.085,251,2,12.0,556.7,463,360,405,23.8
'2018-05-30 01:10:44.00',50.088,252,-2,12.0,556.7,463,360,405,23.8
'2018-05-30 01:10:45.00',50.091,250,-1,12.0,556.7,463,360,405,23.8
'2018-05-30 01:10:46.00',50.094,250,-1,12.0,556.7,463,360,405,23.7
'2018-05-30 01:10:47.00',50.096,247,1,12.0,556.7,463,360,405,23.7
'2018-05-30 01:10:48.00',50.097,250,-1,11.9,556.7,463,360,405,23.7
'2018-05-30 01:10:49.00',50.097,250,-3,11.9,556.7,463,360,405,23.7
'2018-05-30 01:10:50.00',50.097,249,-2,11.9,556.7,463,360,405,23.7
'2018-05-30 01:10:50.99',50.097,250,-2,11.9,556.6,463,360,405,23.7
'2018-05-30 01:10:52.00',50.097,249,1,11.9,556.6,463,360,405,23.7
'2018-05-30 01:10:53.00',50.098,255,-1,11.9,556.6,463,360,405,23.7
'2018-05-30 01:10:54.00',50.099,253,-1,11.9,556.6,463,360,406,23.7
'2018-05-30 01:10:55.00',50.098,252,0,11.9,556.6,463,360,406,23.7
'2018-05-30 01:10:56.00',50.096,250,1,11.9,556.6,463,360,406,23.7
'2018-05-30 01:10:57.00',50.093,248,2,11.9,556.6,463,360,406,23.7
'2018-05-30 01:10:58.00',50.091,253,1,11.9,556.6,463,360,406,23.6
'2018-05-30 01:10:59.00',50.090,253,-1,11.9,556.6,463,360,406,23.6
'2018-05-30 01:11:00.00',50.092,253,-2,11.9,556.6,463,360,407,23.6
'2018-05-30 01:11:01.00',50.094,253,1,11.9,556.6,463,360,407,23.6
'2018-05-30 01:11:02.00',50.095,253,-4,11.9,556.5,464,360,407,23.6
'2018-05-30 01:11:03.00',50.095,249,-1,11.8,556.5,464,360,407,23.6
'2018-05-30 01:11:03.99',50.095,250,2,11.8,556.5,464,361,407,23.6
'2018-05-30 01:11:05.00',50.095,252,0,11.8,556.5,464,361,407,23.6
'2018-05-30 01:11:05.99',50.096,254,0,11.8,556.5,464,361,406,23.6
'2018-05-30 01:11:07.00',50.094,254,-3,11.8,556.5,464,361,406,23.6
'2018-05-30 01:11:08.00',50.092,249,0,11.8,556.5,464,361,406,23.6
'2018-05-30 01:11:09.00',50.090,252,0,11.8,556.5,464,361,406,23.6
'2018-05-30 01:11:10.00',50.091,249,1,11.8,556.5,464,360,406,23.6
'2018-05-30 01:11:11.00',50.092,252,2,11.8,556.5,464,360,406,23.6
'2018-05-30 01:11:12.00',50.093,253,-1,11.8,556.5,464,360,406,23.6
'2018-05-30 01:11:13.00',50.092,250,-1,11.8,556.5,464,360,406,23.6
'2018-05-30 01:11:14.00',50.092,252,0,11.8,556.4,464,360,406,23.6
'2018-05-30 01:11:15.00',50.092,250,1,11.8,556.4,464,360,406,23.6
'2018-05-30 01:11:16.00',50.093,254,-1,11.7,556.4,464,360,406,23.6
'2018-05-30 01:11:16.99',50.094,250,-1,11.7,556.4,464,360,406,23.6
'2018-05-30 01:11:18.00',50.095,253,-3,11.7,556.4,464,360,406,23.6
'2018-05-30 01:11:19.00',50.095,250,0,11.7,556.4,464,360,405,23.6
'2018-05-30 01:11:20.00',50.094,248,1,11.7,556.4,464,360,405,23.6
'2018-05-30 01:11:21.00',50.095,254,2,11.7,556.4,464,360,405,23.6
'2018-05-30 01:11:22.00',50.095,252,3,11.7,556.4,464,360,405,23.6
'2018-05-30 01:11:23.00',50.095,253,-3,11.7,556.4,464,360,405,23.6
'2018-05-30 01:11:24.00',50.093,248,0,11.7,556.4,464,360,405,23.6
'2018-05-30 01:11:25.00',50.091,250,0,11.7,556.4,464,360,405,23.6
'2018-05-30 01:11:26.00',50.091,249,1,11.7,556.3,464,360,406,23.6
'2018-05-30 01:11:27.00',50.089,253,0,11.7,556.3,464,360,406,23.6
'2018-05-30 01:11:28.00',50.087,253,-1,11.7,556.3,464,360,406,23.6
'2018-05-30 01:11:29.00',50.085,252,-3,11.7,556.3,464,360,406,23.6
'2018-05-30 01:11:29.99',50.085,249,0,11.7,556.3,464,360,406,23.6
'2018-05-30 01:11:31.00',50.086,248,1,11.7,556.3,464,360,406,23.6
'2018-05-30 01:11:31.99',50.087,254,0,11.7,556.3,464,360,406,23.6
'2018-05-30 01:11:33.00',50.088,252,1,11.7,556.3,464,360,406,23.6
'2018-05-30 01:11:34.00',50.089,253,1,11.7,556.3,464,360,406,23.6
'2018-05-30 01:11:35.00',50.090,249,-2,11.7,556.3,464,360,406,23.6
'2018-05-30 01:11:36.00',50.091,251,0,11.7,556.3,464,360,406,23.6
'2018-05-30 01:11:37.00',50.092,247,0,11.7,556.3,464,360,406,23.6
'2018-05-30 01:11:38.00',50.093,253,-1,11.6,556.2,464,360,406,23.6
'2018-05-30 01:11:39.00',50.093,250,0,11.6,556.2,464,360,406,23.6
'2018-05-30 01:11:40.00',50.093,253,-2,11.6,556.2,464,360,406,23.6
'2018-05-30 01:11:41.00',50.093,251,0,11.6,556.2,464,360,406,23.6
'2018-05-30 01:11:42.00',50.094,250,2,11.6,556.1,464,360,406,23.6
'2018-05-30 01:11:42.99',50.093,254,-1,11.6,556.1,464,360,406,23.6
'2018-05-30 01:11:44.00',50.094,253,1,11.6,556.1,464,360,406,23.6
'2018-05-30 01:11:45.00',50.093,255,-1,11.6,556.1,464,360,406,23.6
'2018-05-30 01:11:46.00',50.091,250,-3,11.6,556.1,464,360,406,23.6
'2018-05-30 01:11:47.00',50.090,249,0,11.6,556.1,464,360,406,23.6
'2018-05-30 01:11:48.00',50.089,249,2,11.6,556.1,464,360,406,23.6
'2018-05-30 01:11:49.00',50.089,255,-1,11.6,556.1,464,360,406,23.6
'2018-05-30 01:11:50.00',50.091,253,1,11.6,556.1,464,360,406,23.6
'2018-05-30 01:11:51.00',50.094,254,-2,11.6,556.1,464,360,406,23.6
'2018-05-30 01:11:52.00',50.099,252,0,11.6,556.0,464,360,406,23.6
'2018-05-30 01:11:53.00',50.103,248,0,11.6,556.0,464,360,405,23.6
'2018-05-30 01:11:54.00',50.107,252,-1,11.5,556.0,464,360,405,23.6
'2018-05-30 01:11:55.00',50.109,250,-2,11.5,556.0,464,360,405,23.6
'2018-05-30 01:11:55.99',50.109,250,-3,11.5,556.0,464,360,405,23.6
'2018-05-30 01:11:57.00',50.108,251,-1,11.5,556.0,464,361,405,23.6
'2018-05-30 01:11:57.99',50.106,252,0,11.5,556.0,464,361,405,23.6
'2018-05-30 01:11:59.00',50.104,252,0,11.5,556.0,464,361,405,23.6
'2018-05-30 01:12:00.00',50.101,253,-1,11.4,556.0,464,361,405,23.6
'2018-05-30 01:12:01.00',50.098,250,-1,11.4,556.0,464,361,405,23.6
'2018-05-30 01:12:02.00',50.096,249,-1,11.4,556.0,465,361,405,23.7
'2018-05-30 01:12:03.00',50.094,247,1,11.4,556.0,464,360,405,23.7
'2018-05-30 01:12:04.00',50.092,250,-1,11.4,555.9,464,360,405,23.7
'2018-05-30 01:12:05.00',50.090,251,2,11.4,555.9,464,360,405,23.7
'2018-05-30 01:12:06.00',50.088,253,-1,11.4,555.9,464,360,406,23.7
'2018-05-30 01:12:07.00',50.087,250,3,11.4,555.9,464,360,406,23.7
'2018-05-30 01:12:08.00',50.086,253,-3,11.4,555.9,464,360,406,23.7
'2018-05-30 01:12:08.99',50.085,252,-1,11.4,555.9,464,360,406,23.7
'2018-05-30 01:12:10.00',50.083,251,1,11.4,555.9,464,360,406,23.7
'2018-05-30 01:12:11.00',50.081,252,1,11.4,555.9,464,360,406,23.7
'2018-05-30 01:12:12.00',50.080,254,-1,11.4,555.9,464,360,406,23.7
'2018-05-30 01:12:13.00',50.079,253,3,11.4,555.9,464,360,406,23.7
'2018-05-30 01:12:14.00',50.078,252,-2,11.3,555.9,464,360,406,23.7
'2018-05-30 01:12:15.00',50.079,250,1,11.3,555.9,464,360,406,23.7
'2018-05-30 01:12:16.00',50.079,250,1,11.3,555.8,464,360,406,23.7
'2018-05-30 01:12:17.00',50.080,249,3,11.3,555.8,465,360,406,23.7
'2018-05-30 01:12:18.00',50.081,254,1,11.3,555.8,465,360,406,23.7
'2018-05-30 01:12:19.00',50.080,250,0,11.3,555.8,465,360,406,23.7
'2018-05-30 01:12:19.99',50.078,253,-3,11.3,555.8,465,360,406,23.7
'2018-05-30 01:12:21.00',50.078,250,-1,11.2,555.8,465,360,406,23.7
'2018-05-30 01:12:21.99',50.078,251,-1,11.2,555.8,465,360,406,23.7
'2018-05-30 01:12:23.00',50.080,250,3,11.2,555.8,465,360,406,23.7
'2018-05-30 01:12:24.00',50.081,255,-1,11.2,555.8,465,360,406,23.7
'2018-05-30 01:12:25.00',50.080,250,2,11.2,555.8,465,360,406,23.7
'2018-05-30 01:12:26.00',50.077,253,-1,11.2,555.8,465,360,406,23.7
'2018-05-30 01:12:27.00',50.074,251,0,11.2,555.8,465,360,406,23.7
'2018-05-30 01:12:28.00',50.073,250,0,11.2,555.7,465,360,406,23.7
'2018-05-30 01:12:29.00',50.072,249,2,11.2,555.7,464,360,406,23.7
'2018-05-30 01:12:30.00',50.071,248,1,11.2,555.7,464,360,406,23.6
'2018-05-30 01:12:31.00',50.069,254,0,11.2,555.7,464,360,406,23.6
'2018-05-30 01:12:32.00',50.068,251,0,11.2,555.7,464,360,406,23.6
'2018-05-30 01:12:32.99',50.067,253,-1,11.1,555.7,464,360,406,23.6
'2018-05-30 01:12:34.00',50.066,252,-3,11.1,555.7,464,360,406,23.7
'2018-05-30 01:12:34.99',50.064,250,0,11.1,555.7,464,360,406,23.7
'2018-05-30 01:12:36.00',50.063,252,0,11.1,555.7,464,360,406,23.7
'2018-05-30 01:12:37.00',50.062,249,2,11.1,555.7,465,360,406,23.7
'2018-05-30 01:12:38.00',50.060,253,1,11.1,555.6,465,360,406,23.7
'2018-05-30 01:12:39.00',50.059,253,-1,11.1,555.6,465,360,406,23.7
'2018-05-30 01:12:40.00',50.058,251,-1,11.1,555.6,465,360,406,23.7
'2018-05-30 01:12:41.00',50.058,253,-1,11.1,555.6,465,360,406,23.7
'2018-05-30 01:12:42.00',50.059,253,-2,11.1,555.6,465,360,406,23.7
'2018-05-30 01:12:43.00',50.059,249,1,11.1,555.6,465,360,406,23.7
'2018-05-30 01:12:44.00',50.059,252,0,11.0,555.6,465,360,406,23.7
'2018-05-30 01:12:45.00',50.062,250,0,11.0,555.6,465,360,406,23.7
'2018-05-30 01:12:45.99',50.062,250,0,11.0,555.6,465,360,406,23.7
'2018-05-30 01:12:47.00',50.063,252,1,11.0,555.6,465,360,406,23.7
'2018-05-30 01:12:48.00',50.064,250,-1,11.0,555.6,465,360,406,23.7
'2018-05-30 01:12:49.00',50.063,252,-1,11.0,555.6,465,360,406,23.7
'2018-05-30 01:12:50.00',50.062,254,-2,11.0,555.5,465,360,406,23.7
'2018-05-30 01:12:51.00',50.062,250,0,11.0,555.5,464,360,406,23.7
'2018-05-30 01:12:52.00',50.061,252,-1,11.0,555.5,464,360,407,23.7
'2018-05-30 01:12:53.00',50.060,250,2,10.9,555.5,465,360,407,23.7
'2018-05-30 01:12:54.00',50.060,251,2,10.9,555.5,465,360,407,23.7
'2018-05-30 01:12:55.00',50.060,254,-1,10.9,555.4,465,360,407,23.7
'2018-05-30 01:12:56.00',50.059,251,-1,10.9,555.4,465,360,407,23.7
'2018-05-30 01:12:57.00',50.059,251,2,10.9,555.4,465,360,407,23.7
'2018-05-30 01:12:58.00',50.059,254,-1,10.9,555.4,465,360,406,23.7
