'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 01:12:58.99',50.059,253,-1,10.9,555.4,465,360,406,23.7
'2018-05-30 01:13:00.00',50.059,249,-1,10.9,555.4,465,360,406,23.7
'2018-05-30 01:13:00.99',50.059,247,0,10.9,555.4,465,360,406,23.7
'2018-05-30 01:13:02.00',50.060,247,3,10.9,555.4,465,360,406,23.7
'2018-05-30 01:13:03.00',50.060,248,0,10.9,555.4,465,360,406,23.7
'2018-05-30 01:13:04.00',50.060,251,0,10.9,555.4,465,360,406,23.7
'2018-05-30 01:13:05.00',50.060,252,0,10.9,555.4,465,360,406,23.7
'2018-05-30 01:13:06.00',50.062,251,-1,10.9,555.3,465,360,406,23.8
'2018-05-30 01:13:07.00',50.063,249,-4,10.9,555.3,465,360,406,23.8
'2018-05-30 01:13:08.00',50.064,250,-1,10.8,555.3,465,360,406,23.8
'2018-05-30 01:13:09.00',50.064,251,0,10.8,555.3,465,360,406,23.8
'2018-05-30 01:13:10.00',50.064,250,1,10.8,555.3,465,360,406,23.8
'2018-05-30 01:13:11.00',50.064,248,1,10.8,555.3,465,360,406,23.8
'2018-05-30 01:13:11.99',50.064,251,-1,10.8,555.3,465,360,406,23.8
'2018-05-30 01:13:13.00',50.064,250,1,10.8,555.3,465,360,406,23.8
'2018-05-30 01:13:14.00',50.063,255,-1,10.8,555.3,465,360,406,23.8
'2018-05-30 01:13:15.00',50.063,252,1,10.8,555.3,465,360,406,23.8
'2018-05-30 01:13:16.00',50.063,250,1,10.8,555.3,465,360,406,23.8
'2018-05-30 01:13:17.00',50.063,252,-2,10.7,555.2,465,360,406,23.8
'2018-05-30 01:13:18.00',50.063,248,-2,10.7,555.2,465,360,406,23.8
'2018-05-30 01:13:19.00',50.065,250,0,10.7,555.2,465,360,405,23.8
'2018-05-30 01:13:20.00',50.066,248,1,10.7,555.2,465,360,405,23.8
'2018-05-30 01:13:21.00',50.068,248,2,10.7,555.2,465,360,405,23.8
'2018-05-30 01:13:22.00',50.070,253,0,10.7,555.2,465,360,405,23.8
'2018-05-30 01:13:23.00',50.069,250,2,10.7,555.2,465,360,405,23.8
'2018-05-30 01:13:24.00',50.068,253,0,10.7,555.2,465,360,405,23.8
'2018-05-30 01:13:24.99',50.068,252,-3,10.7,555.2,465,360,405,23.8
'2018-05-30 01:13:26.00',50.068,252,0,10.7,555.2,465,360,406,23.8
'2018-05-30 01:13:26.99',50.068,252,0,10.7,555.2,465,360,406,23.8
'2018-05-30 01:13:28.00',50.071,251,2,10.7,555.2,465,360,406,23.8
'2018-05-30 01:13:29.00',50.078,255,0,10.7,555.1,465,360,406,23.8
'2018-05-30 01:13:30.00',50.083,253,3,10.7,555.1,465,360,406,23.8
'2018-05-30 01:13:31.00',50.089,254,-2,10.7,555.1,466,360,406,23.8
'2018-05-30 01:13:32.00',50.092,250,0,10.7,555.1,466,360,405,23.8
'2018-05-30 01:13:33.00',50.097,248,-1,10.7,555.1,466,360,405,23.8
'2018-05-30 01:13:34.00',50.101,250,0,10.7,555.1,466,360,405,23.8
'2018-05-30 01:13:35.00',50.103,250,1,10.7,555.1,466,360,405,23.8
'2018-05-30 01:13:36.00',50.104,253,-3,10.7,555.1,466,361,405,23.8
'2018-05-30 01:13:37.00',50.103,250,-1,10.7,555.1,466,361,405,23.8
'2018-05-30 01:13:37.99',50.102,250,1,10.7,555.1,466,361,405,23.8
'2018-05-30 01:13:39.00',50.099,255,1,10.7,555.1,466,361,406,23.8
'2018-05-30 01:13:40.00',50.099,253,3,10.6,555.0,465,361,406,23.8
'2018-05-30 01:13:41.00',50.096,252,-4,10.6,555.0,465,361,406,23.8
'2018-05-30 01:13:42.00',50.096,250,1,10.6,555.0,465,361,406,23.8
'2018-05-30 01:13:43.00',50.095,249,0,10.6,555.0,465,360,406,23.8
'2018-05-30 01:13:44.00',50.093,249,2,10.6,555.0,465,360,406,23.8
'2018-05-30 01:13:45.00',50.087,251,1,10.6,555.0,465,360,406,23.8
'2018-05-30 01:13:46.00',50.081,250,-2,10.6,555.0,465,360,406,23.8
'2018-05-30 01:13:47.00',50.077,255,-2,10.6,555.0,465,360,406,23.8
'2018-05-30 01:13:48.00',50.074,250,-1,10.6,555.0,465,360,406,23.8
'2018-05-30 01:13:49.00',50.073,250,-1,10.6,555.0,465,360,406,23.8
'2018-05-30 01:13:50.00',50.072,250,2,10.6,555.0,465,360,406,23.8
'2018-05-30 01:13:50.99',50.072,255,0,10.6,554.9,465,360,406,23.8
'2018-05-30 01:13:52.00',50.073,252,3,10.6,554.9,465,360,407,23.8
'2018-05-30 01:13:53.00',50.073,255,1,10.6,554.9,466,360,407,23.8
'2018-05-30 01:13:54.00',50.074,253,-1,10.6,554.9,466,360,407,23.8
'2018-05-30 01:13:55.00',50.075,252,1,10.6,554.9,466,360,407,23.8
'2018-05-30 01:13:56.00',50.076,248,-1,10.6,554.9,466,360,407,23.8
'2018-05-30 01:13:57.00',50.078,246,2,10.6,554.9,466,360,407,23.8
'2018-05-30 01:13:58.00',50.079,251,-1,10.5,554.9,466,360,407,23.8
'2018-05-30 01:13:59.00',50.079,250,0,10.5,554.8,466,360,406,23.8
'2018-05-30 01:14:00.00',50.078,253,0,10.5,554.8,466,360,406,23.8
'2018-05-30 01:14:01.00',50.076,249,-1,10.5,554.8,466,360,406,23.8
'2018-05-30 01:14:01.99',50.071,250,-1,10.5,554.8,466,360,406,23.8
'2018-05-30 01:14:03.00',50.070,246,1,10.5,554.8,465,360,406,23.8
'2018-05-30 01:14:03.99',50.067,246,0,10.5,554.8,465,360,406,23.8
'2018-05-30 01:14:05.00',50.066,255,-1,10.4,554.8,465,360,406,23.8
'2018-05-30 01:14:06.00',50.065,250,1,10.4,554.8,465,360,405,23.8
'2018-05-30 01:14:07.00',50.064,252,-3,10.4,554.8,465,360,405,23.8
'2018-05-30 01:14:08.00',50.064,252,-4,10.4,554.7,465,360,405,23.8
'2018-05-30 01:14:09.00',50.064,249,-2,10.4,554.7,465,360,405,23.8
'2018-05-30 01:14:10.00',50.065,250,0,10.4,554.7,464,360,405,23.8
'2018-05-30 01:14:11.00',50.065,250,0,10.4,554.7,464,360,405,23.8
'2018-05-30 01:14:12.00',50.066,253,2,10.4,554.7,464,360,405,23.8
'2018-05-30 01:14:13.00',50.067,253,-1,10.4,554.7,464,360,406,23.9
'2018-05-30 01:14:14.00',50.068,253,-1,10.4,554.7,464,360,406,23.9
'2018-05-30 01:14:14.99',50.071,253,-2,10.4,554.7,464,360,406,23.9
'2018-05-30 01:14:16.00',50.072,250,-1,10.3,554.7,465,361,406,23.9
'2018-05-30 01:14:17.00',50.074,250,-2,10.3,554.7,465,361,406,23.9
'2018-05-30 01:14:18.00',50.075,253,-4,10.3,554.6,465,361,406,23.9
'2018-05-30 01:14:19.00',50.077,249,-1,10.3,554.6,465,361,406,23.9
'2018-05-30 01:14:20.00',50.076,250,2,10.3,554.6,465,361,406,23.9
'2018-05-30 01:14:21.00',50.076,253,1,10.3,554.6,465,361,406,23.9
'2018-05-30 01:14:22.00',50.076,255,-1,10.3,554.6,465,361,406,23.9
'2018-05-30 01:14:23.00',50.076,253,1,10.2,554.6,465,360,406,23.9
'2018-05-30 01:14:24.00',50.075,254,0,10.2,554.6,465,360,406,23.9
'2018-05-30 01:14:25.00',50.076,250,0,10.2,554.6,465,360,406,23.9
'2018-05-30 01:14:26.00',50.076,251,0,10.2,554.6,466,360,406,23.9
'2018-05-30 01:14:27.00',50.076,250,3,10.2,554.6,466,360,406,23.9
'2018-05-30 01:14:27.99',50.078,253,2,10.2,554.6,466,360,406,23.9
'2018-05-30 01:14:29.00',50.080,249,0,10.2,554.5,466,360,406,23.9
'2018-05-30 01:14:29.99',50.081,253,-2,10.2,554.5,466,360,406,23.9
'2018-05-30 01:14:31.00',50.081,252,-2,10.2,554.5,466,360,406,23.9
'2018-05-30 01:14:32.00',50.081,250,-2,10.2,554.5,466,360,406,23.9
'2018-05-30 01:14:33.00',50.081,250,0,10.2,554.5,466,360,406,23.9
'2018-05-30 01:14:34.00',50.082,252,2,10.2,554.5,466,360,406,23.9
'2018-05-30 01:14:35.00',50.083,253,1,10.2,554.5,466,360,406,23.9
'2018-05-30 01:14:36.00',50.082,255,0,10.2,554.5,466,360,406,23.9
'2018-05-30 01:14:37.00',50.081,250,-1,10.2,554.5,466,360,406,23.9
'2018-05-30 01:14:38.00',50.081,250,0,10.1,554.5,466,360,406,23.9
'2018-05-30 01:14:39.00',50.081,249,2,10.1,554.5,466,360,406,23.9
'2018-05-30 01:14:40.00',50.079,247,2,10.1,554.5,466,360,406,23.9
'2018-05-30 01:14:40.99',50.078,252,3,10.1,554.4,466,360,406,23.9
'2018-05-30 01:14:42.00',50.078,252,-1,10.1,554.4,466,361,406,23.9
'2018-05-30 01:14:43.00',50.077,252,-2,10.1,554.4,466,361,406,23.9
'2018-05-30 01:14:44.00',50.078,250,-1,10.1,554.4,467,361,406,23.9
'2018-05-30 01:14:45.00',50.080,250,0,10.1,554.4,467,361,405,23.9
'2018-05-30 01:14:46.00',50.082,253,1,10.1,554.4,467,361,405,23.9
'2018-05-30 01:14:47.00',50.086,253,0,10.0,554.4,467,361,405,23.9
'2018-05-30 01:14:48.00',50.087,253,1,10.0,554.4,467,361,405,23.9
'2018-05-30 01:14:49.00',50.088,252,-3,10.0,554.4,467,361,405,23.9
'2018-05-30 01:14:50.00',50.088,250,-1,10.0,554.4,467,361,405,23.9
'2018-05-30 01:14:51.00',50.089,250,1,10.0,554.3,466,361,405,23.9
'2018-05-30 01:14:52.00',50.089,247,-1,10.0,554.3,466,361,405,23.9
'2018-05-30 01:14:53.00',50.087,251,2,10.0,554.3,466,361,405,23.9
'2018-05-30 01:14:53.99',50.087,252,-3,10.0,554.3,466,361,405,23.9
'2018-05-30 01:14:55.00',50.087,252,-3,10.0,554.3,466,361,405,23.9
'2018-05-30 01:14:55.99',50.086,252,-1,10.0,554.3,466,361,405,23.9
'2018-05-30 01:14:57.00',50.085,249,1,9.9,554.2,466,361,405,23.9
'2018-05-30 01:14:58.00',50.086,253,1,9.9,554.2,466,361,405,23.9
'2018-05-30 01:14:59.00',50.086,253,1,9.9,554.2,466,361,405,23.9
'2018-05-30 01:15:00.00',50.086,253,-1,9.9,554.2,466,361,405,23.9
'2018-05-30 01:15:01.00',50.087,250,1,9.9,554.2,466,361,405,23.9
'2018-05-30 01:15:02.00',50.089,251,0,9.9,554.2,465,361,405,23.9
'2018-05-30 01:15:03.00',50.090,248,2,9.9,554.2,465,361,405,23.9
'2018-05-30 01:15:04.00',50.092,251,0,9.9,554.2,465,361,405,23.9
'2018-05-30 01:15:05.00',50.094,251,0,9.9,554.2,465,361,405,23.9
'2018-05-30 01:15:06.00',50.095,250,-4,9.9,554.2,465,361,405,23.9
'2018-05-30 01:15:06.99',50.094,250,-1,9.9,554.2,465,361,405,23.9
'2018-05-30 01:15:08.00',50.094,246,1,9.9,554.2,465,361,405,23.9
'2018-05-30 01:15:09.00',50.093,252,0,9.9,554.1,465,361,405,23.9
'2018-05-30 01:15:10.00',50.093,250,1,9.9,554.1,465,361,405,23.8
'2018-05-30 01:15:11.00',50.089,253,-3,9.9,554.1,465,361,405,23.8
'2018-05-30 01:15:12.00',50.088,248,-1,9.8,554.1,465,361,405,23.8
'2018-05-30 01:15:13.00',50.088,249,0,9.8,554.1,465,361,405,23.8
'2018-05-30 01:15:14.00',50.089,250,0,9.8,554.1,465,361,405,23.8
'2018-05-30 01:15:15.00',50.089,251,0,9.8,554.1,465,361,405,23.8
'2018-05-30 01:15:16.00',50.090,250,1,9.8,554.1,465,361,405,23.8
'2018-05-30 01:15:17.00',50.091,250,-1,9.8,554.1,465,361,405,23.8
'2018-05-30 01:15:18.00',50.092,250,-1,9.8,554.0,465,361,405,23.8
'2018-05-30 01:15:19.00',50.093,249,3,9.8,554.0,465,361,405,23.8
'2018-05-30 01:15:19.99',50.094,253,-1,9.8,554.0,465,361,405,23.8
'2018-05-30 01:15:21.00',50.095,251,1,9.8,554.0,465,361,405,23.8
'2018-05-30 01:15:21.99',50.096,253,-3,9.7,554.0,465,361,405,23.8
'2018-05-30 01:15:23.00',50.097,250,0,9.7,554.0,465,361,405,23.8
'2018-05-30 01:15:24.00',50.098,253,-3,9.7,554.0,465,361,405,23.8
'2018-05-30 01:15:25.00',50.099,250,-1,9.7,554.0,465,361,405,23.8
'2018-05-30 01:15:26.00',50.099,250,2,9.7,554.0,465,361,405,23.8
'2018-05-30 01:15:27.00',50.100,252,-1,9.7,554.0,465,361,405,23.8
'2018-05-30 01:15:28.00',50.099,251,1,9.7,554.0,466,361,405,23.8
'2018-05-30 01:15:29.00',50.098,254,-1,9.7,553.9,466,361,405,23.8
'2018-05-30 01:15:30.00',50.097,249,-2,9.7,553.9,466,361,405,23.8
'2018-05-30 01:15:30.99',50.096,249,2,9.7,553.9,466,361,405,23.8
'2018-05-30 01:15:32.00',50.096,254,2,9.7,553.9,466,361,405,23.8
'2018-05-30 01:15:32.99',50.096,250,-2,9.7,553.9,466,361,405,23.8
'2018-05-30 01:15:34.00',50.096,253,-3,9.7,553.9,466,360,405,23.8
'2018-05-30 01:15:35.00',50.096,250,-3,9.7,553.9,466,360,405,23.8
'2018-05-30 01:15:36.00',50.095,250,-1,9.7,553.9,466,360,405,23.8
'2018-05-30 01:15:37.00',50.094,253,0,9.7,553.9,466,360,405,23.8
'2018-05-30 01:15:38.00',50.094,254,0,9.7,553.9,466,360,405,23.8
'2018-05-30 01:15:39.00',50.094,252,0,9.7,553.9,466,360,405,23.8
'2018-05-30 01:15:40.00',50.095,248,-3,9.7,553.9,466,360,405,23.8
'2018-05-30 01:15:41.00',50.096,250,-1,9.7,553.8,466,361,405,23.8
'2018-05-30 01:15:42.00',50.096,248,2,9.6,553.8,466,361,405,23.8
'2018-05-30 01:15:43.00',50.097,253,-1,9.6,553.8,466,361,405,23.8
'2018-05-30 01:15:43.99',50.100,252,-1,9.6,553.8,466,361,405,23.8
'2018-05-30 01:15:45.00',50.103,251,-3,9.6,553.8,465,361,405,23.7
'2018-05-30 01:15:46.00',50.105,250,-1,9.6,553.8,465,361,405,23.7
'2018-05-30 01:15:47.00',50.106,248,1,9.6,553.7,465,361,405,23.7
'2018-05-30 01:15:48.00',50.107,253,-1,9.6,553.7,465,361,405,23.7
'2018-05-30 01:15:49.00',50.107,253,-2,9.6,553.7,465,361,405,23.7
'2018-05-30 01:15:50.00',50.106,249,-1,9.6,553.7,465,361,405,23.7
'2018-05-30 01:15:51.00',50.106,247,-1,9.6,553.7,465,361,405,23.7
'2018-05-30 01:15:52.00',50.105,252,-1,9.6,553.7,465,361,405,23.7
'2018-05-30 01:15:53.00',50.105,249,1,9.6,553.7,465,361,405,23.7
'2018-05-30 01:15:54.00',50.104,252,-5,9.6,553.7,465,361,405,23.7
'2018-05-30 01:15:55.00',50.102,251,-1,9.6,553.7,465,361,405,23.7
'2018-05-30 01:15:56.00',50.100,249,0,9.6,553.7,465,361,405,23.7
'2018-05-30 01:15:56.99',50.099,251,0,9.6,553.6,465,361,406,23.7
'2018-05-30 01:15:58.00',50.097,250,0,9.6,553.6,466,361,406,23.6
'2018-05-30 01:15:58.99',50.095,253,-1,9.6,553.6,466,361,406,23.6
'2018-05-30 01:16:00.00',50.092,249,-1,9.6,553.6,466,361,406,23.6
'2018-05-30 01:16:01.00',50.090,249,-1,9.6,553.6,466,360,406,23.6
'2018-05-30 01:16:02.00',50.088,249,1,9.6,553.6,466,360,406,23.6
'2018-05-30 01:16:03.00',50.085,253,-1,9.5,553.6,466,360,406,23.6
'2018-05-30 01:16:04.00',50.084,251,-1,9.5,553.6,466,360,405,23.6
'2018-05-30 01:16:05.00',50.082,252,-3,9.5,553.6,466,360,405,23.6
'2018-05-30 01:16:06.00',50.082,250,-3,9.5,553.6,466,360,405,23.6
'2018-05-30 01:16:07.00',50.082,250,0,9.5,553.5,466,361,405,23.6
'2018-05-30 01:16:08.00',50.083,249,-1,9.5,553.5,466,361,405,23.6
'2018-05-30 01:16:09.00',50.085,252,0,9.5,553.5,465,361,405,23.6
'2018-05-30 01:16:09.99',50.086,253,-1,9.4,553.5,465,361,405,23.6
'2018-05-30 01:16:11.00',50.086,252,-3,9.4,553.5,465,361,405,23.6
'2018-05-30 01:16:12.00',50.086,250,-2,9.4,553.5,465,361,405,23.6
'2018-05-30 01:16:13.00',50.084,247,-1,9.4,553.5,465,361,405,23.6
'2018-05-30 01:16:14.00',50.082,253,-1,9.4,553.5,465,361,405,23.6
'2018-05-30 01:16:15.00',50.081,255,-2,9.4,553.5,465,361,405,23.6
'2018-05-30 01:16:16.00',50.081,253,1,9.4,553.5,465,361,405,23.6
'2018-05-30 01:16:17.00',50.082,250,-3,9.4,553.5,465,361,405,23.5
'2018-05-30 01:16:18.00',50.084,250,-2,9.4,553.4,465,361,405,23.5
'2018-05-30 01:16:19.00',50.084,246,3,9.4,553.4,465,361,405,23.5
'2018-05-30 01:16:20.00',50.084,248,0,9.3,553.4,465,361,405,23.5
'2018-05-30 01:16:21.00',50.083,253,3,9.3,553.4,466,361,405,23.5
'2018-05-30 01:16:22.00',50.083,253,1,9.3,553.4,466,361,406,23.5
'2018-05-30 01:16:22.99',50.085,249,-2,9.3,553.4,466,361,406,23.5
'2018-05-30 01:16:24.00',50.087,250,-1,9.3,553.4,466,361,406,23.5
'2018-05-30 01:16:24.99',50.089,250,-1,9.2,553.4,466,361,406,23.5
'2018-05-30 01:16:26.00',50.091,253,-2,9.2,553.4,466,361,406,23.5
'2018-05-30 01:16:27.00',50.092,250,-3,9.2,553.4,466,361,406,23.5
'2018-05-30 01:16:28.00',50.093,253,-2,9.2,553.4,466,361,406,23.5
'2018-05-30 01:16:29.00',50.094,250,1,9.2,553.3,466,361,406,23.5
'2018-05-30 01:16:30.00',50.096,253,-3,9.2,553.3,466,361,406,23.5
'2018-05-30 01:16:31.00',50.096,249,-2,9.2,553.3,466,361,406,23.5
'2018-05-30 01:16:32.00',50.097,250,0,9.2,553.3,466,361,406,23.5
'2018-05-30 01:16:33.00',50.098,250,2,9.2,553.3,467,361,406,23.5
'2018-05-30 01:16:34.00',50.098,252,2,9.2,553.3,467,361,406,23.5
'2018-05-30 01:16:35.00',50.098,253,-2,9.2,553.3,467,361,405,23.5
'2018-05-30 01:16:35.99',50.098,249,-2,9.2,553.3,467,361,405,23.5
'2018-05-30 01:16:37.00',50.097,250,0,9.2,553.3,467,361,405,23.5
'2018-05-30 01:16:38.00',50.096,250,2,9.2,553.3,467,361,405,23.5
'2018-05-30 01:16:39.00',50.095,254,0,9.2,553.2,467,361,405,23.5
'2018-05-30 01:16:40.00',50.095,252,-1,9.2,553.2,467,361,405,23.5
'2018-05-30 01:16:41.00',50.096,249,-3,9.1,553.2,467,361,406,23.5
'2018-05-30 01:16:42.00',50.097,250,1,9.1,553.2,467,361,406,23.5
'2018-05-30 01:16:43.00',50.098,250,1,9.1,553.2,467,361,406,23.5
'2018-05-30 01:16:44.00',50.099,253,0,9.1,553.2,467,361,406,23.5
'2018-05-30 01:16:45.00',50.099,250,2,9.1,553.1,467,361,406,23.5
'2018-05-30 01:16:46.00',50.099,253,-2,9.1,553.1,467,361,406,23.5
'2018-05-30 01:16:47.00',50.097,249,0,9.1,553.1,467,361,406,23.5
'2018-05-30 01:16:48.00',50.095,249,1,9.1,553.1,467,361,406,23.5
'2018-05-30 01:16:48.99',50.093,250,1,9.1,553.1,467,361,406,23.4
'2018-05-30 01:16:50.00',50.092,250,1,9.0,553.1,467,361,406,23.4
'2018-05-30 01:16:50.99',50.091,252,-1,9.0,553.1,467,360,406,23.4
'2018-05-30 01:16:52.00',50.090,251,-1,9.0,553.1,467,360,406,23.4
'2018-05-30 01:16:53.00',50.089,250,2,9.0,553.1,467,360,406,23.3
'2018-05-30 01:16:54.00',50.089,250,1,9.0,553.0,467,360,406,23.3
'2018-05-30 01:16:55.00',50.088,253,0,9.0,553.0,467,360,406,23.3
'2018-05-30 01:16:56.00',50.088,252,0,9.0,553.0,467,360,406,23.3
'2018-05-30 01:16:57.00',50.089,248,-1,9.0,553.0,467,360,406,23.3
'2018-05-30 01:16:58.00',50.090,250,-1,9.0,553.0,467,360,406,23.3
'2018-05-30 01:16:59.00',50.090,246,0,9.0,553.0,467,360,406,23.3
'2018-05-30 01:17:00.00',50.091,252,0,9.0,553.0,467,360,404,23.3
'2018-05-30 01:17:01.00',50.091,251,0,8.9,553.0,467,360,404,23.3
'2018-05-30 01:17:01.99',50.092,253,-3,8.9,553.0,467,360,404,23.3
'2018-05-30 01:17:03.00',50.094,250,-1,8.9,553.0,467,360,404,23.3
'2018-05-30 01:17:04.00',50.096,250,1,8.9,553.0,467,360,404,23.3
'2018-05-30 01:17:05.00',50.097,255,0,8.9,552.9,466,360,404,23.3
'2018-05-30 01:17:06.00',50.097,250,0,8.9,552.9,466,360,404,23.3
'2018-05-30 01:17:07.00',50.097,253,-1,8.9,552.9,466,360,405,23.3
'2018-05-30 01:17:08.00',50.096,251,1,8.9,552.9,466,360,405,23.3
'2018-05-30 01:17:09.00',50.095,252,-1,8.9,552.9,466,360,405,23.3
'2018-05-30 01:17:10.00',50.095,251,2,8.9,552.9,466,361,405,23.3
'2018-05-30 01:17:11.00',50.096,251,1,8.9,552.9,466,361,405,23.3
'2018-05-30 01:17:12.00',50.096,254,-3,8.9,552.8,466,361,405,23.3
'2018-05-30 01:17:12.99',50.095,250,-1,8.9,552.8,466,361,405,23.3
'2018-05-30 01:17:14.00',50.094,252,0,8.9,552.8,466,361,405,23.3
'2018-05-30 01:17:14.99',50.093,248,3,8.9,552.8,467,361,405,23.3
'2018-05-30 01:17:16.00',50.094,252,0,8.9,552.8,467,361,405,23.3
'2018-05-30 01:17:17.00',50.094,250,-2,8.8,552.8,467,360,405,23.3
'2018-05-30 01:17:18.00',50.095,250,0,8.8,552.8,467,360,405,23.3
'2018-05-30 01:17:19.00',50.096,251,0,8.8,552.8,467,360,405,23.3
'2018-05-30 01:17:20.00',50.097,250,2,8.8,552.8,467,360,406,23.3
'2018-05-30 01:17:21.00',50.100,250,0,8.8,552.8,467,360,406,23.3
'2018-05-30 01:17:22.00',50.103,253,1,8.8,552.8,468,360,406,23.3
'2018-05-30 01:17:23.00',50.105,253,-1,8.8,552.7,468,360,406,23.3
'2018-05-30 01:17:24.00',50.107,252,-1,8.7,552.7,468,361,406,23.3
'2018-05-30 01:17:25.00',50.107,247,2,8.7,552.7,468,361,406,23.3
'2018-05-30 01:17:25.99',50.106,251,1,8.7,552.7,468,361,406,23.3
'2018-05-30 01:17:27.00',50.106,254,-1,8.7,552.7,467,361,405,23.3
'2018-05-30 01:17:27.99',50.105,249,-2,8.7,552.7,467,361,405,23.3
'2018-05-30 01:17:29.00',50.105,248,-1,8.7,552.7,467,361,405,23.3
'2018-05-30 01:17:30.00',50.103,251,0,8.7,552.7,467,361,405,23.3
'2018-05-30 01:17:31.00',50.102,252,1,8.7,552.7,467,361,405,23.3
'2018-05-30 01:17:32.00',50.101,252,-4,8.7,552.7,466,361,405,23.3
'2018-05-30 01:17:33.00',50.100,250,-1,8.7,552.6,466,361,405,23.3
'2018-05-30 01:17:34.00',50.099,253,-3,8.7,552.6,466,361,405,23.3
'2018-05-30 01:17:35.00',50.098,250,-1,8.7,552.6,466,361,405,23.3
'2018-05-30 01:17:36.00',50.096,247,-1,8.7,552.6,466,361,405,23.3
'2018-05-30 01:17:37.00',50.095,254,-1,8.7,552.6,466,361,405,23.3
'2018-05-30 01:17:38.00',50.093,250,-1,8.7,552.6,466,361,405,23.3
'2018-05-30 01:17:38.99',50.092,250,-1,8.7,552.6,466,361,405,23.3
'2018-05-30 01:17:40.00',50.091,249,-1,8.7,552.6,466,361,404,23.3
'2018-05-30 01:17:41.00',50.092,250,-2,8.7,552.6,466,361,404,23.3
'2018-05-30 01:17:42.00',50.092,250,1,8.7,552.5,466,361,404,23.3
'2018-05-30 01:17:43.00',50.093,250,-1,8.7,552.5,466,361,404,23.3
'2018-05-30 01:17:44.00',50.093,252,1,8.7,552.5,466,361,404,23.3
'2018-05-30 01:17:45.00',50.094,253,-3,8.6,552.5,466,361,404,23.3
'2018-05-30 01:17:46.00',50.095,250,0,8.6,552.5,466,361,404,23.3
'2018-05-30 01:17:47.00',50.097,245,0,8.6,552.5,466,361,404,23.3
'2018-05-30 01:17:48.00',50.099,250,0,8.6,552.5,466,361,404,23.3
'2018-05-30 01:17:49.00',50.101,250,1,8.6,552.5,466,361,404,23.3
'2018-05-30 01:17:50.00',50.101,251,-5,8.6,552.5,466,361,404,23.3
'2018-05-30 01:17:51.00',50.102,250,-1,8.6,552.5,466,361,404,23.3
'2018-05-30 01:17:51.99',50.102,246,2,8.6,552.4,466,361,404,23.3
'2018-05-30 01:17:53.00',50.102,254,-1,8.6,552.4,466,361,404,23.4
'2018-05-30 01:17:53.99',50.102,250,-1,8.6,552.4,466,361,404,23.4
'2018-05-30 01:17:55.00',50.102,252,-3,8.6,552.4,466,361,404,23.4
'2018-05-30 01:17:56.00',50.101,250,-1,8.6,552.4,466,361,404,23.4
'2018-05-30 01:17:57.00',50.100,249,1,8.6,552.4,467,360,404,23.4
'2018-05-30 01:17:58.00',50.099,255,-1,8.6,552.4,467,360,404,23.4
'2018-05-30 01:17:59.00',50.098,250,-2,8.6,552.4,467,360,404,23.4
'2018-05-30 01:18:00.00',50.097,250,-3,8.6,552.3,467,360,404,23.4
'2018-05-30 01:18:01.00',50.095,250,0,8.6,552.3,467,360,404,23.4
'2018-05-30 01:18:02.00',50.095,250,-2,8.6,552.3,467,360,404,23.4
'2018-05-30 01:18:03.00',50.096,252,0,8.6,552.3,467,360,404,23.4
'2018-05-30 01:18:04.00',50.097,250,-1,8.6,552.3,467,361,404,23.4
'2018-05-30 01:18:04.99',50.099,253,-1,8.6,552.3,467,361,404,23.4
'2018-05-30 01:18:06.00',50.100,249,-1,8.6,552.3,467,361,404,23.4
'2018-05-30 01:18:07.00',50.101,250,3,8.5,552.3,468,361,405,23.4
'2018-05-30 01:18:08.00',50.101,252,1,8.5,552.3,467,361,405,23.4
'2018-05-30 01:18:09.00',50.100,252,2,8.5,552.3,468,361,405,23.4
'2018-05-30 01:18:10.00',50.098,254,-2,8.5,552.2,468,361,405,23.4
'2018-05-30 01:18:11.00',50.096,251,0,8.5,552.2,468,361,405,23.4
'2018-05-30 01:18:12.00',50.095,249,2,8.5,552.2,468,361,405,23.4
'2018-05-30 01:18:13.00',50.095,250,1,8.5,552.2,468,361,405,23.4
'2018-05-30 01:18:14.00',50.094,253,1,8.5,552.2,468,361,405,23.4
'2018-05-30 01:18:15.00',50.092,253,-2,8.4,552.2,468,361,405,23.4
'2018-05-30 01:18:16.00',50.091,249,-1,8.4,552.2,468,361,405,23.4
'2018-05-30 01:18:17.00',50.090,251,1,8.4,552.2,468,361,405,23.4
'2018-05-30 01:18:17.99',50.089,251,1,8.4,552.2,468,361,405,23.4
'2018-05-30 01:18:19.00',50.088,254,-1,8.4,552.1,468,361,406,23.4
'2018-05-30 01:18:19.99',50.087,250,-1,8.4,552.1,468,361,406,23.4
'2018-05-30 01:18:21.00',50.087,254,-3,8.4,552.1,468,361,406,23.5
'2018-05-30 01:18:22.00',50.088,251,1,8.4,552.1,468,361,406,23.5
'2018-05-30 01:18:23.00',50.089,247,2,8.3,552.1,468,361,406,23.5
'2018-05-30 01:18:24.00',50.090,255,-1,8.3,552.1,468,361,406,23.5
'2018-05-30 01:18:25.00',50.089,254,3,8.3,552.1,468,361,406,23.6
'2018-05-30 01:18:26.00',50.087,255,-3,8.3,552.1,468,361,406,23.6
'2018-05-30 01:18:27.00',50.085,250,-1,8.2,552.1,468,361,406,23.6
'2018-05-30 01:18:28.00',50.084,252,0,8.2,552.0,468,361,406,23.6
'2018-05-30 01:18:29.00',50.083,250,3,8.2,552.0,468,361,406,23.6
'2018-05-30 01:18:30.00',50.084,252,1,8.2,552.0,468,361,406,23.6
'2018-05-30 01:18:30.99',50.085,251,1,8.2,552.0,468,361,407,23.6
'2018-05-30 01:18:32.00',50.086,254,-1,8.2,552.0,468,361,407,23.6
'2018-05-30 01:18:33.00',50.087,250,-3,8.2,552.0,468,361,407,23.6
'2018-05-30 01:18:34.00',50.088,251,0,8.2,552.0,468,361,407,23.6
'2018-05-30 01:18:35.00',50.087,248,2,8.2,552.0,468,361,407,23.6
'2018-05-30 01:18:36.00',50.088,254,-2,8.2,551.9,468,361,407,23.6
'2018-05-30 01:18:37.00',50.088,252,1,8.2,551.9,468,361,405,23.6
'2018-05-30 01:18:38.00',50.087,252,-3,8.2,551.9,468,361,405,23.6
'2018-05-30 01:18:39.00',50.084,250,0,8.2,551.9,468,361,405,23.6
'2018-05-30 01:18:40.00',50.082,253,-1,8.2,551.9,468,360,405,23.6
'2018-05-30 01:18:41.00',50.081,250,-1,8.1,551.9,468,360,405,23.6
'2018-05-30 01:18:41.99',50.081,251,-1,8.1,551.9,468,360,405,23.6
'2018-05-30 01:18:43.00',50.080,249,1,8.1,551.9,468,360,405,23.6
'2018-05-30 01:18:43.99',50.083,248,0,8.1,551.9,468,360,405,23.6
'2018-05-30 01:18:45.00',50.085,252,1,8.1,551.9,468,360,405,23.6
'2018-05-30 01:18:46.00',50.087,253,-1,8.1,551.8,468,360,405,23.6
'2018-05-30 01:18:47.00',50.090,250,-3,8.1,551.8,468,361,405,23.6
'2018-05-30 01:18:48.00',50.092,249,0,8.1,551.8,468,361,405,23.6
'2018-05-30 01:18:49.00',50.093,248,1,8.1,551.8,468,361,405,23.6
'2018-05-30 01:18:50.00',50.094,253,-2,8.1,551.8,468,361,404,23.6
'2018-05-30 01:18:51.00',50.093,252,-3,8.1,551.8,468,361,404,23.6
'2018-05-30 01:18:52.00',50.094,251,-4,8.1,551.8,467,361,404,23.6
'2018-05-30 01:18:53.00',50.094,250,0,8.1,551.8,467,361,404,23.6
'2018-05-30 01:18:54.00',50.094,249,0,8.0,551.8,467,360,404,23.6
'2018-05-30 01:18:54.99',50.093,255,-1,8.0,551.7,467,360,404,23.6
'2018-05-30 01:18:56.00',50.092,250,-2,8.0,551.7,467,360,404,23.6
'2018-05-30 01:18:56.99',50.092,251,-2,8.0,551.7,467,360,404,23.6
'2018-05-30 01:18:58.00',50.091,248,-1,8.0,551.7,467,360,404,23.6
'2018-05-30 01:18:59.00',50.090,249,-1,8.0,551.7,467,360,404,23.6
'2018-05-30 01:19:00.00',50.088,251,1,8.0,551.7,467,360,404,23.6
'2018-05-30 01:19:01.00',50.087,249,0,8.0,551.7,467,360,404,23.6
'2018-05-30 01:19:02.00',50.086,251,-1,8.0,551.7,467,360,404,23.6
'2018-05-30 01:19:03.00',50.084,251,-4,8.0,551.7,467,360,404,23.6
'2018-05-30 01:19:04.00',50.084,248,-2,7.9,551.6,467,360,404,23.6
'2018-05-30 01:19:05.00',50.083,245,1,7.9,551.6,467,360,404,23.6
'2018-05-30 01:19:06.00',50.083,253,-2,7.9,551.6,467,360,404,23.6
'2018-05-30 01:19:07.00',50.082,250,-1,7.9,551.6,467,360,404,23.6
'2018-05-30 01:19:07.99',50.083,250,-2,7.9,551.6,467,360,404,23.6
'2018-05-30 01:19:09.00',50.082,253,-3,7.9,551.6,467,360,404,23.7
'2018-05-30 01:19:10.00',50.081,249,-2,7.9,551.6,467,360,404,23.7
'2018-05-30 01:19:11.00',50.081,251,1,7.9,551.6,467,360,403,23.7
'2018-05-30 01:19:12.00',50.080,247,2,7.9,551.6,467,360,403,23.7
'2018-05-30 01:19:13.00',50.079,255,-2,7.9,551.5,467,360,403,23.8
'2018-05-30 01:19:14.00',50.076,252,1,7.9,551.5,467,360,403,23.8
'2018-05-30 01:19:15.00',50.075,251,-3,7.9,551.5,467,360,403,23.8
'2018-05-30 01:19:16.00',50.075,250,-1,7.9,551.5,467,360,403,23.8
'2018-05-30 01:19:17.00',50.077,249,-1,7.9,551.5,468,360,405,23.8
'2018-05-30 01:19:18.00',50.079,249,0,7.9,551.5,468,360,405,23.8
'2018-05-30 01:19:19.00',50.080,250,-1,7.9,551.5,468,360,405,23.8
'2018-05-30 01:19:20.00',50.081,249,0,7.8,551.5,468,360,405,23.8
'2018-05-30 01:19:20.99',50.081,253,-1,7.8,551.5,468,360,405,23.8
'2018-05-30 01:19:22.00',50.081,249,-3,7.8,551.4,468,360,405,23.8
'2018-05-30 01:19:22.99',50.080,251,-1,7.8,551.4,468,360,404,23.8
'2018-05-30 01:19:24.00',50.078,246,-1,7.8,551.4,468,360,404,23.8
'2018-05-30 01:19:25.00',50.075,252,0,7.8,551.4,468,360,404,23.8
'2018-05-30 01:19:26.00',50.075,253,0,7.8,551.4,468,360,404,23.8
'2018-05-30 01:19:27.00',50.074,250,-3,7.8,551.4,468,360,404,23.8
'2018-05-30 01:19:28.00',50.074,250,-3,7.8,551.4,467,360,404,23.8
'2018-05-30 01:19:29.00',50.075,250,0,7.8,551.4,467,360,404,23.8
'2018-05-30 01:19:30.00',50.076,251,0,7.7,551.4,467,360,405,23.8
'2018-05-30 01:19:31.00',50.077,247,0,7.7,551.3,467,360,405,23.8
'2018-05-30 01:19:32.00',50.078,255,0,7.7,551.3,467,360,405,23.8
'2018-05-30 01:19:33.00',50.078,252,2,7.7,551.3,467,360,405,23.8
'2018-05-30 01:19:33.99',50.078,253,-1,7.7,551.3,468,360,405,23.8
'2018-05-30 01:19:35.00',50.078,249,1,7.7,551.3,468,360,405,23.8
'2018-05-30 01:19:36.00',50.078,250,-1,7.7,551.3,468,360,405,23.8
'2018-05-30 01:19:37.00',50.080,250,3,7.7,551.2,468,360,406,23.8
'2018-05-30 01:19:38.00',50.080,252,0,7.7,551.2,468,360,406,23.8
'2018-05-30 01:19:39.00',50.080,249,1,7.7,551.2,468,360,406,23.8
'2018-05-30 01:19:40.00',50.080,254,-1,7.7,551.2,468,360,406,23.8
'2018-05-30 01:19:41.00',50.080,249,-1,7.7,551.2,468,360,406,23.8
'2018-05-30 01:19:42.00',50.080,250,0,7.7,551.2,468,360,406,23.8
'2018-05-30 01:19:43.00',50.078,247,0,7.7,551.2,468,360,405,23.8
'2018-05-30 01:19:44.00',50.075,254,1,7.7,551.2,468,360,405,23.8
'2018-05-30 01:19:45.00',50.071,250,0,7.7,551.2,468,360,405,23.8
'2018-05-30 01:19:46.00',50.068,249,-1,7.6,551.2,468,360,405,23.8
'2018-05-30 01:19:46.99',50.064,251,1,7.6,551.2,468,360,405,23.8
'2018-05-30 01:19:48.00',50.063,252,-1,7.6,551.1,468,360,405,23.9
'2018-05-30 01:19:48.99',50.061,251,1,7.6,551.1,468,360,405,23.9
'2018-05-30 01:19:50.00',50.062,253,-3,7.6,551.1,468,360,404,23.9
'2018-05-30 01:19:51.00',50.066,250,-3,7.6,551.1,468,360,404,23.9
'2018-05-30 01:19:52.00',50.071,249,-1,7.6,551.1,468,360,404,23.9
'2018-05-30 01:19:53.00',50.076,250,1,7.6,551.1,468,360,404,23.9
'2018-05-30 01:19:54.00',50.078,252,-1,7.6,551.1,468,360,404,23.9
'2018-05-30 01:19:55.00',50.080,251,-1,7.6,551.0,468,360,404,23.9
'2018-05-30 01:19:56.00',50.080,250,-3,7.6,551.0,468,360,403,23.9
'2018-05-30 01:19:57.00',50.081,253,-3,7.6,551.0,468,360,403,23.9
'2018-05-30 01:19:58.00',50.082,248,-1,7.6,551.0,468,360,403,23.9
'2018-05-30 01:19:59.00',50.081,247,-1,7.6,551.0,468,360,403,23.9
'2018-05-30 01:19:59.99',50.080,250,0,7.6,551.0,468,360,403,23.9
'2018-05-30 01:20:01.00',50.078,254,1,7.6,551.0,468,360,403,23.9
'2018-05-30 01:20:02.00',50.076,250,-1,7.6,551.0,468,360,404,23.9
'2018-05-30 01:20:03.00',50.075,253,-4,7.6,551.0,468,360,404,23.9
'2018-05-30 01:20:04.00',50.074,248,-3,7.6,551.0,468,360,404,23.9
'2018-05-30 01:20:05.00',50.075,250,-1,7.6,551.0,468,360,404,23.9
'2018-05-30 01:20:06.00',50.073,247,1,7.6,550.9,467,360,404,23.9
'2018-05-30 01:20:07.00',50.071,250,0,7.6,550.9,467,360,404,23.9
'2018-05-30 01:20:08.00',50.069,253,-1,7.6,550.9,467,360,405,23.9
'2018-05-30 01:20:09.00',50.066,252,0,7.6,550.9,468,360,405,23.9
'2018-05-30 01:20:10.00',50.065,253,-2,7.5,550.9,468,360,405,23.9
'2018-05-30 01:20:11.00',50.065,250,1,7.5,550.9,468,360,405,23.9
'2018-05-30 01:20:12.00',50.065,250,-1,7.5,550.9,468,360,405,23.9
'2018-05-30 01:20:12.99',50.063,249,-1,7.5,550.9,468,360,405,23.9
'2018-05-30 01:20:14.00',50.059,250,1,7.5,550.8,468,360,405,23.9
'2018-05-30 01:20:15.00',50.057,252,-1,7.5,550.8,468,360,405,23.9
'2018-05-30 01:20:16.00',50.056,252,-1,7.5,550.8,468,360,405,23.9
'2018-05-30 01:20:17.00',50.061,250,1,7.5,550.8,468,360,405,23.9
'2018-05-30 01:20:18.00',50.064,253,-3,7.5,550.8,469,360,405,23.9
'2018-05-30 01:20:19.00',50.068,250,-3,7.4,550.8,469,360,405,23.9
'2018-05-30 01:20:20.00',50.069,250,-1,7.4,550.8,469,360,404,23.9
'2018-05-30 01:20:21.00',50.069,249,-1,7.4,550.8,469,360,404,23.9
'2018-05-30 01:20:22.00',50.068,249,3,7.4,550.8,469,360,404,23.9
'2018-05-30 01:20:23.00',50.067,253,-1,7.4,550.8,469,360,404,23.9
'2018-05-30 01:20:23.99',50.063,250,0,7.4,550.7,469,360,404,23.9
'2018-05-30 01:20:25.00',50.059,252,1,7.4,550.7,468,360,404,23.9
'2018-05-30 01:20:25.99',50.054,253,-3,7.3,550.7,468,360,406,23.9
'2018-05-30 01:20:27.00',50.050,252,-1,7.3,550.7,468,360,406,23.9
'2018-05-30 01:20:28.00',50.048,250,-1,7.3,550.7,468,360,406,23.9
'2018-05-30 01:20:29.00',50.047,250,0,7.3,550.7,468,360,406,23.9
'2018-05-30 01:20:30.00',50.048,251,1,7.3,550.6,468,360,406,23.9
'2018-05-30 01:20:31.00',50.049,248,1,7.2,550.6,468,360,406,23.9
'2018-05-30 01:20:32.00',50.053,253,-1,7.2,550.6,468,360,406,23.9
'2018-05-30 01:20:33.00',50.057,252,-1,7.2,550.6,468,360,405,23.9
'2018-05-30 01:20:34.00',50.059,250,1,7.2,550.6,468,360,405,23.9
'2018-05-30 01:20:35.00',50.061,254,-2,7.2,550.6,468,360,405,23.9
'2018-05-30 01:20:36.00',50.061,250,-1,7.2,550.6,468,360,405,23.9
'2018-05-30 01:20:36.99',50.062,249,-1,7.2,550.6,469,360,405,23.9
'2018-05-30 01:20:38.00',50.063,249,0,7.2,550.6,469,360,406,23.9
'2018-05-30 01:20:39.00',50.063,250,3,7.2,550.5,469,360,406,23.9
'2018-05-30 01:20:40.00',50.061,255,-3,7.2,550.5,469,360,406,23.9
'2018-05-30 01:20:41.00',50.059,251,1,7.2,550.5,469,360,406,23.9
'2018-05-30 01:20:42.00',50.056,251,0,7.2,550.5,468,360,406,23.9
'2018-05-30 01:20:43.00',50.054,254,-1,7.1,550.5,468,360,406,23.9
'2018-05-30 01:20:44.00',50.054,250,-3,7.1,550.5,468,360,406,23.9
'2018-05-30 01:20:45.00',50.054,249,-3,7.1,550.5,468,360,405,23.9
'2018-05-30 01:20:46.00',50.054,250,-1,7.1,550.5,468,360,405,23.9
'2018-05-30 01:20:47.00',50.053,249,-1,7.1,550.5,468,360,405,23.9
'2018-05-30 01:20:48.00',50.051,248,2,7.1,550.4,468,360,405,23.9
'2018-05-30 01:20:49.00',50.047,250,1,7.1,550.4,468,360,405,23.9
'2018-05-30 01:20:49.99',50.047,254,-1,7.1,550.4,469,360,405,23.9
'2018-05-30 01:20:51.00',50.048,250,-1,7.1,550.4,469,360,405,23.9
'2018-05-30 01:20:51.99',50.052,250,3,7.1,550.4,469,360,405,23.9
'2018-05-30 01:20:53.00',50.057,250,0,7.1,550.4,469,360,405,23.9
'2018-05-30 01:20:54.00',50.057,253,-1,7.1,550.4,469,360,405,23.9
'2018-05-30 01:20:55.00',50.056,251,0,7.1,550.3,469,360,405,23.9
'2018-05-30 01:20:56.00',50.055,252,-1,7.1,550.3,469,360,405,23.9
'2018-05-30 01:20:57.00',50.054,252,-3,7.0,550.3,469,360,405,23.9
'2018-05-30 01:20:58.00',50.055,248,-2,7.0,550.3,469,360,406,23.9
'2018-05-30 01:20:59.00',50.054,248,-2,7.0,550.3,469,360,406,23.9
'2018-05-30 01:21:00.00',50.053,250,1,7.0,550.3,469,360,406,23.9
'2018-05-30 01:21:01.00',50.052,248,1,7.0,550.3,469,360,406,23.9
'2018-05-30 01:21:02.00',50.050,253,-1,7.0,550.3,469,360,406,23.9
'2018-05-30 01:21:02.99',50.049,251,0,7.0,550.2,469,360,406,23.9
'2018-05-30 01:21:04.00',50.046,255,2,7.0,550.2,469,360,405,23.9
'2018-05-30 01:21:05.00',50.045,253,2,7.0,550.2,469,360,405,23.9
'2018-05-30 01:21:06.00',50.043,251,-1,6.9,550.2,469,360,405,23.9
'2018-05-30 01:21:07.00',50.043,252,-2,6.9,550.2,469,360,405,23.9
'2018-05-30 01:21:08.00',50.043,252,-1,6.9,550.2,469,360,405,23.9
'2018-05-30 01:21:09.00',50.043,249,-1,6.9,550.2,469,360,405,23.9
'2018-05-30 01:21:10.00',50.044,250,-1,6.9,550.2,469,360,405,23.9
'2018-05-30 01:21:11.00',50.045,247,0,6.9,550.2,469,360,405,23.9
'2018-05-30 01:21:12.00',50.046,250,1,6.9,550.2,469,360,405,23.9
'2018-05-30 01:21:13.00',50.046,250,2,6.9,550.1,469,360,405,23.9
'2018-05-30 01:21:14.00',50.047,250,0,6.9,550.1,469,360,405,23.9
'2018-05-30 01:21:15.00',50.047,252,0,6.9,550.1,469,360,405,23.9
'2018-05-30 01:21:15.99',50.046,251,-1,6.9,550.1,469,360,405,23.9
'2018-05-30 01:21:17.00',50.044,254,-1,6.9,550.1,469,360,405,23.9
'2018-05-30 01:21:17.99',50.041,254,-3,6.9,550.1,469,360,405,23.9
'2018-05-30 01:21:19.00',50.041,250,-1,6.9,550.1,469,360,405,23.9
'2018-05-30 01:21:20.00',50.039,248,-2,6.9,550.1,469,360,405,23.9
'2018-05-30 01:21:21.00',50.039,250,0,6.8,550.1,469,360,405,23.9
'2018-05-30 01:21:22.00',50.039,251,0,6.8,550.1,469,360,405,23.9
'2018-05-30 01:21:23.00',50.038,250,-1,6.8,550.0,469,360,405,23.9
'2018-05-30 01:21:24.00',50.038,248,2,6.8,550.0,469,360,405,23.9
'2018-05-30 01:21:25.00',50.036,255,-1,6.8,550.0,469,360,405,23.9
'2018-05-30 01:21:26.00',50.038,254,2,6.8,550.0,470,360,405,23.9
'2018-05-30 01:21:27.00',50.037,252,0,6.8,549.9,470,360,405,23.9
'2018-05-30 01:21:28.00',50.038,251,0,6.8,549.9,470,360,405,23.9
'2018-05-30 01:21:28.99',50.038,252,1,6.8,549.9,470,360,405,23.9
'2018-05-30 01:21:30.00',50.042,254,-3,6.8,549.9,470,360,406,23.9
'2018-05-30 01:21:31.00',50.042,253,-1,6.8,549.9,470,360,406,23.9
'2018-05-30 01:21:32.00',50.043,250,-1,6.8,549.9,470,360,406,23.9
'2018-05-30 01:21:33.00',50.043,249,-2,6.8,549.9,470,360,406,23.9
'2018-05-30 01:21:34.00',50.042,251,0,6.8,549.9,470,360,406,23.9
'2018-05-30 01:21:35.00',50.041,248,1,6.7,549.9,470,360,406,23.9
'2018-05-30 01:21:36.00',50.040,250,2,6.7,549.9,470,360,406,23.9
'2018-05-30 01:21:37.00',50.039,250,1,6.7,549.8,470,360,406,23.9
'2018-05-30 01:21:38.00',50.037,252,1,6.7,549.8,470,360,406,23.9
'2018-05-30 01:21:39.00',50.036,251,2,6.7,549.8,470,360,406,23.9
'2018-05-30 01:21:40.00',50.034,253,1,6.7,549.8,470,360,406,23.9
'2018-05-30 01:21:41.00',50.033,252,1,6.7,549.8,470,360,406,23.9
'2018-05-30 01:21:41.99',50.033,253,-1,6.7,549.8,470,360,406,23.9
'2018-05-30 01:21:43.00',50.035,254,-1,6.7,549.8,470,360,406,23.9
'2018-05-30 01:21:43.99',50.035,253,-1,6.7,549.8,470,360,406,23.9
'2018-05-30 01:21:45.00',50.033,250,-4,6.7,549.8,470,360,406,23.9
'2018-05-30 01:21:46.00',50.032,250,0,6.7,549.8,470,360,406,23.9
'2018-05-30 01:21:47.00',50.032,250,-1,6.6,549.7,470,360,406,23.9
'2018-05-30 01:21:48.00',50.031,252,-1,6.6,549.7,470,360,406,23.9
'2018-05-30 01:21:49.00',50.031,251,0,6.6,549.7,470,360,406,23.9
'2018-05-30 01:21:50.00',50.031,250,1,6.6,549.7,470,360,406,23.9
'2018-05-30 01:21:51.00',50.031,250,1,6.6,549.7,470,360,406,23.9
'2018-05-30 01:21:52.00',50.028,250,2,6.6,549.7,470,360,406,23.9
'2018-05-30 01:21:52.99',50.028,249,3,6.6,549.6,470,360,406,23.9
'2018-05-30 01:21:54.00',50.028,256,0,6.6,549.6,470,360,406,23.9
'2018-05-30 01:21:54.99',50.027,251,1,6.6,549.6,470,360,406,23.9
'2018-05-30 01:21:56.00',50.030,250,1,6.6,549.6,470,360,407,23.9
'2018-05-30 01:21:57.00',50.030,247,3,6.6,549.6,470,360,407,23.9
'2018-05-30 01:21:58.00',50.029,251,3,6.6,549.6,470,360,407,23.9
'2018-05-30 01:21:59.00',50.029,254,2,6.6,549.6,470,360,407,23.9
'2018-05-30 01:22:00.00',50.029,252,3,6.6,549.6,470,360,407,23.9
'2018-05-30 01:22:01.00',50.029,255,0,6.6,549.5,470,360,407,23.9
'2018-05-30 01:22:02.00',50.027,254,0,6.6,549.5,470,360,407,23.9
'2018-05-30 01:22:03.00',50.024,250,3,6.6,549.5,470,360,406,23.9
'2018-05-30 01:22:04.00',50.022,252,2,6.6,549.5,470,360,406,23.9
'2018-05-30 01:22:05.00',50.020,252,0,6.6,549.5,471,360,406,23.9
'2018-05-30 01:22:05.99',50.017,253,-1,6.6,549.5,470,360,406,23.9
'2018-05-30 01:22:07.00',50.017,255,0,6.6,549.5,470,360,406,23.9
'2018-05-30 01:22:08.00',50.017,252,-1,6.6,549.4,470,360,406,23.8
'2018-05-30 01:22:09.00',50.016,253,-3,6.6,549.4,470,360,406,23.8
'2018-05-30 01:22:10.00',50.014,252,-3,6.6,549.4,470,360,406,23.8
'2018-05-30 01:22:11.00',50.014,253,-2,6.6,549.4,470,360,406,23.8
'2018-05-30 01:22:12.00',50.013,249,-3,6.5,549.4,470,360,406,23.8
'2018-05-30 01:22:13.00',50.012,252,1,6.5,549.4,470,360,406,23.8
'2018-05-30 01:22:14.00',50.012,250,-2,6.5,549.4,470,360,406,23.8
'2018-05-30 01:22:15.00',50.013,250,-1,6.5,549.4,470,360,406,23.8
'2018-05-30 01:22:16.00',50.016,250,-1,6.5,549.3,470,360,406,23.8
'2018-05-30 01:22:17.00',50.017,251,-1,6.5,549.3,470,360,406,23.8
'2018-05-30 01:22:18.00',50.018,249,-2,6.5,549.3,470,360,406,23.8
'2018-05-30 01:22:18.99',50.015,252,-1,6.5,549.3,470,360,406,23.8
'2018-05-30 01:22:20.00',50.013,250,-1,6.4,549.3,470,360,406,23.8
'2018-05-30 01:22:20.99',50.012,251,0,6.4,549.3,470,360,405,23.8
'2018-05-30 01:22:22.00',50.010,251,0,6.4,549.3,470,360,405,23.8
'2018-05-30 01:22:23.00',50.004,252,-1,6.4,549.3,470,360,405,23.8
'2018-05-30 01:22:24.00',50.000,249,20,6.4,549.3,470,360,405,23.8
'2018-05-30 01:22:25.00',50.000,250,16,6.4,549.3,471,360,405,23.8
'2018-05-30 01:22:26.00',50.000,250,1,6.3,549.2,471,360,405,23.8
'2018-05-30 01:22:27.00',49.999,250,0,6.3,549.2,470,360,405,23.8
'2018-05-30 01:22:28.00',49.998,250,-1,6.3,549.2,470,360,405,23.8
'2018-05-30 01:22:29.00',49.997,249,-1,6.3,549.2,470,360,405,23.8
'2018-05-30 01:22:30.00',49.994,250,-2,6.3,549.2,470,360,405,23.8
'2018-05-30 01:22:31.00',49.994,250,-1,6.3,549.2,470,360,405,23.8
'2018-05-30 01:22:31.99',49.994,250,-3,6.3,549.1,470,360,405,23.8
'2018-05-30 01:22:33.00',49.994,250,-1,6.2,549.1,470,360,405,23.8
'2018-05-30 01:22:34.00',49.995,251,-1,6.2,549.1,470,360,405,23.8
'2018-05-30 01:22:35.00',49.993,250,-1,6.2,549.1,470,360,405,23.8
'2018-05-30 01:22:36.00',49.992,250,-2,6.2,549.1,470,360,405,23.8
'2018-05-30 01:22:37.00',49.992,252,-1,6.2,549.1,470,360,405,23.8
'2018-05-30 01:22:38.00',49.990,249,0,6.2,549.1,469,360,405,23.8
'2018-05-30 01:22:39.00',49.988,251,-1,6.2,549.1,469,360,405,23.8
'2018-05-30 01:22:40.00',49.986,249,-1,6.2,549.1,469,360,405,23.8
'2018-05-30 01:22:41.00',49.983,250,-1,6.2,549.0,469,360,405,23.8
'2018-05-30 01:22:42.00',49.980,249,-3,6.2,549.0,469,360,405,23.8
'2018-05-30 01:22:43.00',49.978,252,-4,6.2,549.0,469,360,405,23.8
'2018-05-30 01:22:44.00',49.976,251,-3,6.1,549.0,469,360,405,23.8
'2018-05-30 01:22:44.99',49.976,252,-3,6.1,549.0,469,360,405,23.8
'2018-05-30 01:22:46.00',49.975,253,-1,6.1,549.0,469,360,405,23.8
'2018-05-30 01:22:46.99',49.976,253,-3,6.1,549.0,470,360,406,23.8
'2018-05-30 01:22:48.00',49.977,250,1,6.1,549.0,470,360,406,23.8
'2018-05-30 01:22:49.00',49.978,251,1,6.1,549.0,470,360,406,23.8
'2018-05-30 01:22:50.00',49.979,252,-1,6.1,548.9,470,360,406,23.8
'2018-05-30 01:22:51.00',49.982,252,1,6.1,548.9,470,360,406,23.8
'2018-05-30 01:22:52.00',49.986,253,-1,6.1,548.9,470,360,406,23.8
'2018-05-30 01:22:53.00',49.987,253,0,6.1,548.9,470,360,406,23.8
'2018-05-30 01:22:54.00',49.992,253,-1,6.1,548.9,470,360,406,23.8
'2018-05-30 01:22:55.00',49.992,253,-1,6.1,548.8,470,360,406,23.8
'2018-05-30 01:22:56.00',49.991,255,-1,6.1,548.8,470,360,406,23.8
'2018-05-30 01:22:57.00',49.991,253,-1,6.1,548.8,470,360,406,23.8
'2018-05-30 01:22:57.99',49.990,255,1,6.1,548.8,470,360,406,23.8
'2018-05-30 01:22:59.00',49.989,255,0,6.0,548.8,470,360,406,23.8
'2018-05-30 01:23:00.00',49.987,249,2,6.0,548.8,470,360,406,23.8
'2018-05-30 01:23:01.00',49.984,252,1,6.0,548.8,470,360,406,23.8
'2018-05-30 01:23:02.00',49.983,250,-2,6.0,548.8,470,360,406,23.8
'2018-05-30 01:23:03.00',49.978,253,-1,6.0,548.8,470,360,406,23.8
'2018-05-30 01:23:04.00',49.974,253,-2,6.0,548.8,470,360,406,23.8
'2018-05-30 01:23:05.00',49.971,252,-2,6.0,548.7,470,360,406,23.8
'2018-05-30 01:23:06.00',49.974,252,0,6.0,548.7,470,360,406,23.8
'2018-05-30 01:23:07.00',49.974,251,1,6.0,548.7,470,360,406,23.8
'2018-05-30 01:23:08.00',49.974,250,2,5.9,548.7,470,360,406,23.8
'2018-05-30 01:23:09.00',49.973,252,1,5.9,548.7,470,360,406,23.8
'2018-05-30 01:23:10.00',49.973,252,0,5.9,548.7,470,360,406,23.8
'2018-05-30 01:23:10.99',49.975,255,-1,5.9,548.7,470,360,406,23.8
'2018-05-30 01:23:12.00',49.978,250,0,5.9,548.7,470,360,406,23.7
'2018-05-30 01:23:12.99',49.981,249,1,5.9,548.7,470,360,406,23.7
'2018-05-30 01:23:14.00',49.984,253,-1,5.9,548.6,470,360,406,23.7
'2018-05-30 01:23:15.00',49.986,246,1,5.9,548.6,470,360,406,23.7
'2018-05-30 01:23:16.00',49.988,248,0,5.9,548.6,470,360,406,23.7
'2018-05-30 01:23:17.00',49.992,250,1,5.9,548.6,470,360,406,23.7
'2018-05-30 01:23:18.00',49.995,245,-1,5.9,548.5,470,360,406,23.7
'2018-05-30 01:23:19.00',49.996,248,2,5.9,548.5,469,360,404,23.7
'2018-05-30 01:23:20.00',49.995,248,1,5.9,548.5,469,360,404,23.7
'2018-05-30 01:23:21.00',49.993,247,-1,5.9,548.5,469,360,404,23.7
'2018-05-30 01:23:22.00',49.990,247,1,5.9,548.5,469,360,404,23.7
'2018-05-30 01:23:23.00',49.988,250,-2,5.8,548.5,469,360,404,23.7
'2018-05-30 01:23:23.99',49.986,248,-2,5.8,548.5,469,360,404,23.7
'2018-05-30 01:23:25.00',49.987,251,1,5.8,548.5,469,360,405,23.7
'2018-05-30 01:23:26.00',49.988,251,0,5.8,548.5,469,360,405,23.7
'2018-05-30 01:23:27.00',49.991,249,-1,5.8,548.5,469,360,405,23.7
'2018-05-30 01:23:28.00',49.993,251,1,5.8,548.5,469,360,405,23.7
'2018-05-30 01:23:29.00',49.999,252,-1,5.8,548.4,469,360,405,23.7
'2018-05-30 01:23:30.00',50.001,250,0,5.8,548.4,469,360,405,23.7
'2018-05-30 01:23:31.00',50.003,250,0,5.8,548.4,469,360,404,23.7
'2018-05-30 01:23:32.00',50.002,251,-28,5.8,548.4,469,360,404,23.7
'2018-05-30 01:23:33.00',50.001,253,10,5.8,548.4,469,360,404,23.7
'2018-05-30 01:23:34.00',49.998,250,0,5.8,548.4,469,360,404,23.7
'2018-05-30 01:23:34.99',49.995,250,0,5.8,548.4,469,360,404,23.7
'2018-05-30 01:23:36.00',49.993,250,0,5.8,548.4,470,360,404,23.7
'2018-05-30 01:23:36.99',49.992,251,-1,5.8,548.3,469,360,404,23.7
'2018-05-30 01:23:38.00',49.995,249,-1,5.8,548.3,469,360,405,23.7
'2018-05-30 01:23:39.00',49.996,250,1,5.8,548.3,469,360,405,23.7
'2018-05-30 01:23:40.00',49.997,250,0,5.7,548.3,470,360,405,23.7
'2018-05-30 01:23:41.00',49.999,251,27,5.7,548.3,470,360,405,23.7
'2018-05-30 01:23:42.00',50.001,250,0,5.7,548.2,470,360,405,23.7
'2018-05-30 01:23:43.00',50.002,250,1,5.7,548.2,470,360,405,23.7
'2018-05-30 01:23:44.00',50.002,252,-1,5.7,548.2,470,360,406,23.7
'2018-05-30 01:23:45.00',49.999,250,1,5.7,548.2,470,360,406,23.7
'2018-05-30 01:23:46.00',49.995,251,0,5.7,548.2,470,360,406,23.7
'2018-05-30 01:23:47.00',49.993,248,-2,5.7,548.2,470,360,406,23.7
'2018-05-30 01:23:47.99',49.990,249,-1,5.7,548.2,470,360,406,23.7
'2018-05-30 01:23:49.00',49.986,250,-1,5.6,548.2,470,360,406,23.7
'2018-05-30 01:23:49.99',49.983,250,-1,5.6,548.2,470,360,406,23.7
'2018-05-30 01:23:51.00',49.980,250,-2,5.6,548.2,470,360,406,23.7
'2018-05-30 01:23:52.00',49.985,250,-3,5.6,548.1,471,360,406,23.7
'2018-05-30 01:23:53.00',49.986,251,-3,5.6,548.1,470,360,406,23.7
'2018-05-30 01:23:54.00',49.989,252,-4,5.6,548.1,470,360,406,23.7
'2018-05-30 01:23:55.00',49.990,253,-4,5.6,548.1,470,360,406,23.7
'2018-05-30 01:23:56.00',49.989,253,-5,5.6,548.0,470,360,406,23.7
'2018-05-30 01:23:57.00',49.989,254,-4,5.6,548.0,470,360,406,23.7
'2018-05-30 01:23:58.00',49.989,253,-4,5.6,548.0,470,360,406,23.7
'2018-05-30 01:23:59.00',49.990,253,-3,5.6,548.0,470,360,406,23.7
'2018-05-30 01:24:00.00',49.989,253,-2,5.6,548.0,470,360,406,23.7
'2018-05-30 01:24:00.99',49.986,251,-1,5.6,548.0,470,360,406,23.7
'2018-05-30 01:24:02.00',49.982,250,0,5.6,548.0,470,359,406,23.7
'2018-05-30 01:24:03.00',49.979,251,2,5.6,548.0,470,359,406,23.7
'2018-05-30 01:24:04.00',49.978,250,1,5.6,548.0,470,359,406,23.6
'2018-05-30 01:24:05.00',49.974,251,-1,5.6,548.0,471,359,406,23.6
'2018-05-30 01:24:06.00',49.973,252,-1,5.6,547.9,471,359,406,23.6
'2018-05-30 01:24:07.00',49.971,254,2,5.6,547.9,471,359,406,23.6
'2018-05-30 01:24:08.00',49.971,250,-3,5.6,547.9,471,359,406,23.6
'2018-05-30 01:24:09.00',49.971,251,-2,5.6,547.9,471,359,406,23.6
'2018-05-30 01:24:10.00',49.971,252,-3,5.6,547.9,471,359,406,23.6
'2018-05-30 01:24:11.00',49.971,253,-1,5.6,547.9,471,359,407,23.6
'2018-05-30 01:24:12.00',49.974,252,-2,5.6,547.9,471,359,407,23.6
'2018-05-30 01:24:13.00',49.975,251,-1,5.6,547.9,471,359,407,23.6
'2018-05-30 01:24:13.99',49.976,253,2,5.6,547.8,471,359,407,23.6
'2018-05-30 01:24:15.00',49.974,250,2,5.5,547.8,471,360,407,23.6
'2018-05-30 01:24:15.99',49.975,251,-1,5.5,547.8,471,360,407,23.6
'2018-05-30 01:24:17.00',49.974,252,0,5.5,547.8,471,360,405,23.6
'2018-05-30 01:24:18.00',49.972,251,1,5.5,547.8,471,360,405,23.6
'2018-05-30 01:24:19.00',49.971,248,2,5.5,547.7,471,360,405,23.6
'2018-05-30 01:24:20.00',49.970,248,1,5.5,547.7,471,360,405,23.6
'2018-05-30 01:24:21.00',49.969,248,0,5.4,547.7,471,360,405,23.6
'2018-05-30 01:24:22.00',49.968,248,1,5.4,547.7,471,360,405,23.6
'2018-05-30 01:24:23.00',49.968,250,-1,5.4,547.7,471,360,407,23.6
'2018-05-30 01:24:24.00',49.968,252,-1,5.4,547.7,471,360,407,23.6
'2018-05-30 01:24:25.00',49.969,251,0,5.4,547.7,471,360,407,23.6
'2018-05-30 01:24:26.00',49.970,251,-1,5.4,547.7,471,360,407,23.6
'2018-05-30 01:24:26.99',49.970,253,-1,5.4,547.7,471,360,407,23.6
'2018-05-30 01:24:28.00',49.970,255,-2,5.4,547.6,471,360,407,23.6
'2018-05-30 01:24:29.00',49.972,254,-1,5.4,547.6,471,360,407,23.6
'2018-05-30 01:24:30.00',49.977,254,-1,5.3,547.6,471,360,407,23.6
'2018-05-30 01:24:31.00',49.974,250,1,5.3,547.6,471,360,407,23.6
'2018-05-30 01:24:32.00',49.975,252,1,5.3,547.5,471,360,407,23.5
'2018-05-30 01:24:33.00',49.974,253,1,5.3,547.5,471,360,407,23.5
'2018-05-30 01:24:34.00',49.974,252,-1,5.3,547.5,471,360,407,23.5
'2018-05-30 01:24:35.00',49.971,253,1,5.3,547.5,471,360,407,23.5
'2018-05-30 01:24:36.00',49.972,252,1,5.2,547.5,471,360,406,23.5
'2018-05-30 01:24:37.00',49.970,250,3,5.2,547.5,471,360,406,23.5
'2018-05-30 01:24:38.00',49.968,249,1,5.2,547.5,471,360,406,23.5
'2018-05-30 01:24:39.00',49.965,250,0,5.2,547.5,471,360,406,23.5
'2018-05-30 01:24:39.99',49.965,251,0,5.2,547.5,471,360,406,23.5
'2018-05-30 01:24:41.00',49.963,250,0,5.2,547.5,471,360,406,23.5
'2018-05-30 01:24:41.99',49.963,250,-1,5.2,547.4,471,360,406,23.5
'2018-05-30 01:24:43.00',49.963,248,-3,5.2,547.4,471,360,406,23.5
'2018-05-30 01:24:44.00',49.964,253,-3,5.2,547.4,471,360,406,23.5
'2018-05-30 01:24:45.00',49.965,254,-1,5.2,547.4,471,360,406,23.5
'2018-05-30 01:24:46.00',49.965,253,-3,5.2,547.4,471,360,406,23.5
'2018-05-30 01:24:47.00',49.965,252,1,5.1,547.4,471,360,406,23.5
'2018-05-30 01:24:48.00',49.965,250,1,5.1,547.4,471,360,407,23.5
'2018-05-30 01:24:49.00',49.965,252,1,5.1,547.4,471,360,407,23.5
'2018-05-30 01:24:50.00',49.966,253,1,5.1,547.3,471,360,407,23.5
'2018-05-30 01:24:51.00',49.966,250,1,5.1,547.3,471,360,407,23.5
'2018-05-30 01:24:52.00',49.964,248,2,5.1,547.3,471,360,407,23.5
'2018-05-30 01:24:52.99',49.964,248,0,5.1,547.3,471,360,407,23.5
'2018-05-30 01:24:54.00',49.965,250,0,5.1,547.3,471,360,407,23.5
'2018-05-30 01:24:55.00',49.965,251,1,5.1,547.2,471,360,407,23.5
'2018-05-30 01:24:56.00',49.968,253,-1,5.1,547.2,471,360,407,23.5
'2018-05-30 01:24:57.00',49.967,250,-1,5.1,547.2,471,360,407,23.5
'2018-05-30 01:24:58.00',49.967,249,-2,5.1,547.2,471,360,407,23.5
'2018-05-30 01:24:59.00',49.964,251,-2,5.1,547.2,471,360,407,23.5
'2018-05-30 01:25:00.00',49.966,253,-4,5.1,547.2,471,360,407,23.5
'2018-05-30 01:25:01.00',49.967,253,-2,5.0,547.2,471,360,406,23.5
'2018-05-30 01:25:02.00',49.967,251,-1,5.0,547.2,471,360,406,23.5
'2018-05-30 01:25:03.00',49.966,250,2,5.0,547.2,471,360,406,23.5
'2018-05-30 01:25:04.00',49.965,251,1,5.0,547.2,471,360,406,23.5
'2018-05-30 01:25:05.00',49.965,252,1,5.0,547.1,471,360,406,23.5
'2018-05-30 01:25:05.99',49.967,253,1,5.0,547.1,471,360,406,23.5
'2018-05-30 01:25:07.00',49.968,249,2,5.0,547.1,471,360,406,23.5
'2018-05-30 01:25:08.00',49.967,248,2,5.0,547.0,471,360,406,23.5
