'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 01:25:09.00',49.966,248,3,5.0,547.0,471,360,406,23.5
'2018-05-30 01:25:10.00',49.964,252,1,4.9,547.0,471,360,406,23.5
'2018-05-30 01:25:11.00',49.960,-254,1,4.9,547.0,471,360,406,23.5
'2018-05-30 01:25:12.00',49.960,-252,0,4.9,547.0,431,360,406,23.5
'2018-05-30 01:25:13.00',49.958,-251,0,4.9,547.0,385,360,407,23.5
'2018-05-30 01:25:14.00',49.954,-250,-1,4.9,547.0,340,360,407,23.5
'2018-05-30 01:25:15.00',49.953,-255,3,4.9,547.4,247,360,407,23.5
'2018-05-30 01:25:16.00',49.950,-251,3,5.0,547.8,154,358,407,23.5
'2018-05-30 01:25:16.99',49.950,-250,1,5.0,547.8,154,358,407,23.5
'2018-05-30 01:25:18.00',49.948,-251,0,5.0,548.3,-24,358,407,23.5
'2018-05-30 01:25:18.99',49.947,-248,0,5.0,549.3,-204,358,406,23.5
'2018-05-30 01:25:20.00',49.948,-248,-2,5.0,549.3,-296,358,406,23.5
'2018-05-30 01:25:21.00',49.950,-250,-2,5.0,550.4,-438,358,406,23.5
'2018-05-30 01:25:22.00',49.952,-248,0,5.0,551.6,-438,358,406,23.5
'2018-05-30 01:25:23.00',49.951,-247,-1,5.0,551.6,-438,358,406,23.5
'2018-05-30 01:25:24.00',49.950,-247,-2,5.1,551.6,-438,358,406,23.5
'2018-05-30 01:25:25.00',49.949,-253,1,5.1,551.6,-439,358,406,23.5
'2018-05-30 01:25:26.00',49.951,-252,2,5.1,551.6,-439,358,407,23.5
'2018-05-30 01:25:27.00',49.952,-250,-3,5.1,551.8,-439,358,407,23.5
'2018-05-30 01:25:28.00',49.952,-253,-1,5.1,551.8,-438,358,407,23.5
'2018-05-30 01:25:29.00',49.952,-250,-2,5.1,551.8,-438,358,407,23.5
'2018-05-30 01:25:29.99',49.953,-249,-3,5.1,552.0,-437,358,407,23.5
'2018-05-30 01:25:31.00',49.954,-249,-1,5.1,552.5,-437,358,407,23.5
'2018-05-30 01:25:32.00',49.956,-251,2,5.1,553.2,-437,358,406,23.5
'2018-05-30 01:25:33.00',49.957,-250,0,5.1,553.4,-437,358,406,23.5
'2018-05-30 01:25:34.00',49.956,-250,-1,5.1,553.8,-437,358,406,23.5
'2018-05-30 01:25:35.00',49.955,-254,0,5.1,553.8,-437,358,406,23.5
'2018-05-30 01:25:36.00',49.952,-255,3,5.1,553.8,-437,358,406,23.5
'2018-05-30 01:25:37.00',49.948,-252,1,5.1,553.8,-437,358,406,23.5
'2018-05-30 01:25:38.00',49.943,-251,0,5.1,553.8,-437,358,406,23.5
'2018-05-30 01:25:39.00',49.941,-251,0,5.1,553.9,-437,358,406,23.5
'2018-05-30 01:25:40.00',49.939,-247,-1,5.1,553.9,-437,358,406,23.5
'2018-05-30 01:25:41.00',49.941,-248,1,5.1,553.9,-437,358,406,23.5
'2018-05-30 01:25:42.00',49.944,-250,0,5.2,554.0,-436,358,406,23.5
'2018-05-30 01:25:42.99',49.945,-247,-1,5.2,554.3,-436,358,406,23.5
'2018-05-30 01:25:44.00',49.947,-249,0,5.2,554.4,-436,358,406,23.5
'2018-05-30 01:25:44.99',49.946,-252,2,5.2,554.5,-436,358,405,23.5
'2018-05-30 01:25:46.00',49.946,-251,-3,5.2,554.8,-436,358,405,23.5
'2018-05-30 01:25:47.00',49.947,-253,-1,5.2,554.8,-436,358,405,23.5
'2018-05-30 01:25:48.00',49.947,-253,-2,5.2,554.8,-436,358,405,23.5
'2018-05-30 01:25:49.00',49.945,-248,-3,5.2,554.8,-436,358,405,23.5
'2018-05-30 01:25:50.00',49.941,-250,-2,5.2,554.8,-436,358,405,23.5
'2018-05-30 01:25:51.00',49.939,-252,2,5.3,554.8,-436,358,405,23.6
'2018-05-30 01:25:52.00',49.938,-250,0,5.3,554.8,-436,358,406,23.6
'2018-05-30 01:25:53.00',49.942,-253,-1,5.3,554.8,-436,358,406,23.6
'2018-05-30 01:25:54.00',49.944,-255,2,5.3,554.9,-436,358,406,23.6
'2018-05-30 01:25:55.00',49.945,-250,2,5.3,554.9,-436,358,406,23.6
'2018-05-30 01:25:55.99',49.945,-252,1,5.3,555.2,-435,358,406,23.6
'2018-05-30 01:25:57.00',49.946,-252,1,5.3,555.2,-435,358,406,23.6
'2018-05-30 01:25:58.00',49.949,-248,-3,5.3,555.3,-435,358,406,23.6
'2018-05-30 01:25:59.00',49.953,-247,0,5.4,555.4,-435,358,406,23.6
'2018-05-30 01:26:00.00',49.956,-248,2,5.4,555.4,-435,358,406,23.6
'2018-05-30 01:26:01.00',49.952,-248,2,5.4,555.4,-435,358,406,23.6
'2018-05-30 01:26:02.00',49.945,-251,0,5.4,555.4,-435,358,406,23.6
'2018-05-30 01:26:03.00',49.940,-255,0,5.4,555.4,-435,358,406,23.6
'2018-05-30 01:26:04.00',49.933,-255,1,5.4,555.4,-435,358,406,23.6
'2018-05-30 01:26:05.00',49.927,-251,-1,5.5,555.4,-435,358,406,23.6
'2018-05-30 01:26:06.00',49.922,-252,0,5.5,555.5,-435,358,407,23.6
'2018-05-30 01:26:07.00',49.921,-248,-1,5.5,555.5,-435,358,407,23.6
'2018-05-30 01:26:08.00',49.921,-250,1,5.5,555.6,-436,358,407,23.6
'2018-05-30 01:26:08.99',49.923,-247,-3,5.5,555.7,-436,358,407,23.6
'2018-05-30 01:26:10.00',49.923,-251,0,5.5,555.8,-436,358,407,23.6
'2018-05-30 01:26:10.99',49.925,-252,0,5.5,555.9,-436,358,407,23.6
'2018-05-30 01:26:12.00',49.926,-253,-1,5.5,555.9,-436,358,406,23.6
'2018-05-30 01:26:13.00',49.928,-251,0,5.5,555.9,-436,358,406,23.6
'2018-05-30 01:26:14.00',49.929,-248,-4,5.5,555.9,-436,358,406,23.6
'2018-05-30 01:26:15.00',49.930,-252,3,5.5,555.9,-436,358,406,23.6
'2018-05-30 01:26:16.00',49.931,-248,-1,5.5,555.9,-436,358,406,23.6
'2018-05-30 01:26:17.00',49.932,-253,0,5.6,555.9,-435,358,406,23.6
'2018-05-30 01:26:18.00',49.933,-253,3,5.6,556.0,-435,358,406,23.6
'2018-05-30 01:26:19.00',49.933,-250,-1,5.6,556.0,-435,358,406,23.6
'2018-05-30 01:26:20.00',49.932,-247,1,5.6,556.1,-434,358,406,23.6
'2018-05-30 01:26:21.00',49.934,-249,1,5.6,556.2,-434,358,406,23.6
'2018-05-30 01:26:21.99',49.935,-255,3,5.6,556.2,-434,358,406,23.6
'2018-05-30 01:26:23.00',49.935,-250,0,5.6,556.3,-434,358,406,23.7
'2018-05-30 01:26:24.00',49.935,-253,0,5.6,556.3,-434,358,406,23.7
'2018-05-30 01:26:25.00',49.937,-252,0,5.6,556.3,-434,358,406,23.7
'2018-05-30 01:26:26.00',49.938,-250,-1,5.6,556.3,-434,358,406,23.7
'2018-05-30 01:26:27.00',49.941,-251,2,5.6,556.3,-434,358,406,23.7
'2018-05-30 01:26:28.00',49.942,-247,-1,5.6,556.3,-434,358,406,23.7
'2018-05-30 01:26:29.00',49.944,-248,0,5.6,556.3,-434,359,406,23.7
'2018-05-30 01:26:30.00',49.946,-253,2,5.6,556.3,-434,359,406,23.7
'2018-05-30 01:26:31.00',49.947,-253,2,5.6,556.3,-434,359,406,23.7
'2018-05-30 01:26:32.00',49.947,-250,-1,5.6,556.4,-434,359,405,23.7
'2018-05-30 01:26:33.00',49.947,-253,-2,5.6,556.5,-434,359,405,23.7
'2018-05-30 01:26:34.00',49.945,-251,1,5.6,556.5,-434,359,405,23.7
'2018-05-30 01:26:34.99',49.944,-247,-3,5.6,556.6,-434,358,405,23.7
'2018-05-30 01:26:36.00',49.943,-248,1,5.6,556.6,-434,358,405,23.6
'2018-05-30 01:26:36.99',49.942,-248,2,5.6,556.6,-434,358,405,23.6
'2018-05-30 01:26:38.00',49.941,-252,-1,5.6,556.6,-434,358,405,23.6
'2018-05-30 01:26:39.00',49.939,-253,2,5.6,556.6,-434,358,405,23.6
'2018-05-30 01:26:40.00',49.940,-250,2,5.6,556.6,-434,358,405,23.6
'2018-05-30 01:26:41.00',49.938,-250,-1,5.6,556.6,-434,358,405,23.6
'2018-05-30 01:26:42.00',49.939,-252,1,5.6,556.6,-434,358,405,23.6
'2018-05-30 01:26:43.00',49.938,-247,-1,5.6,556.7,-434,358,405,23.6
'2018-05-30 01:26:44.00',49.935,-249,1,5.6,556.7,-434,358,405,23.6
'2018-05-30 01:26:45.00',49.935,-250,1,5.7,556.8,-434,358,405,23.6
'2018-05-30 01:26:45.99',49.936,-248,-1,5.7,556.8,-434,358,405,23.6
'2018-05-30 01:26:47.00',49.935,-253,1,5.7,556.9,-434,358,405,23.6
'2018-05-30 01:26:47.99',49.937,-253,0,5.7,556.9,-434,358,405,23.6
'2018-05-30 01:26:49.00',49.937,-251,-2,5.7,556.9,-434,358,405,23.6
'2018-05-30 01:26:50.00',49.941,-252,0,5.8,556.9,-434,358,407,23.6
'2018-05-30 01:26:51.00',49.945,-249,-1,5.8,556.9,-434,358,407,23.6
'2018-05-30 01:26:52.00',49.947,-249,-2,5.8,556.9,-434,358,407,23.6
'2018-05-30 01:26:53.00',49.951,-252,2,5.8,556.9,-434,358,407,23.6
'2018-05-30 01:26:54.00',49.954,-250,0,5.8,556.9,-434,358,407,23.6
'2018-05-30 01:26:55.00',49.959,-248,0,5.8,556.9,-434,358,407,23.6
'2018-05-30 01:26:56.00',49.960,-251,-1,5.8,557.0,-434,358,406,23.6
'2018-05-30 01:26:57.00',49.960,-252,3,5.8,557.1,-434,358,406,23.6
'2018-05-30 01:26:58.00',49.958,-252,1,5.8,557.1,-434,358,406,23.6
'2018-05-30 01:26:58.99',49.956,-253,-1,5.8,557.1,-434,358,406,23.6
'2018-05-30 01:27:00.00',49.955,-252,-1,5.8,557.1,-434,358,406,23.6
'2018-05-30 01:27:01.00',49.952,-253,0,5.8,557.1,-434,358,406,23.6
'2018-05-30 01:27:02.00',49.951,-249,-4,5.8,557.1,-434,358,407,23.6
'2018-05-30 01:27:03.00',49.947,-250,-3,5.8,557.1,-434,358,407,23.6
'2018-05-30 01:27:04.00',49.943,-250,1,5.8,557.2,-434,358,407,23.6
'2018-05-30 01:27:05.00',49.940,-250,-4,5.8,557.2,-434,358,407,23.6
'2018-05-30 01:27:06.00',49.937,-252,-1,5.8,557.2,-434,358,407,23.6
'2018-05-30 01:27:07.00',49.936,-252,1,5.8,557.2,-434,358,407,23.6
'2018-05-30 01:27:08.00',49.936,-251,-1,5.8,557.2,-434,358,407,23.6
'2018-05-30 01:27:09.00',49.935,-252,-1,5.8,557.3,-434,358,406,23.6
'2018-05-30 01:27:10.00',49.937,-250,-1,5.8,557.3,-434,358,406,23.6
'2018-05-30 01:27:11.00',49.938,-248,-3,5.9,557.3,-434,358,406,23.6
'2018-05-30 01:27:11.99',49.933,-251,3,5.9,557.4,-434,358,406,23.6
'2018-05-30 01:27:13.00',49.932,-250,0,5.9,557.4,-434,359,406,23.6
'2018-05-30 01:27:13.99',49.929,-252,0,5.9,557.4,-434,359,406,23.6
'2018-05-30 01:27:15.00',49.928,-255,2,5.9,557.4,-434,359,406,23.6
'2018-05-30 01:27:16.00',49.927,-251,0,5.9,557.4,-434,359,406,23.6
'2018-05-30 01:27:17.00',49.926,-251,-1,5.9,557.4,-434,359,406,23.6
'2018-05-30 01:27:18.00',49.926,-247,-3,5.9,557.4,-434,359,406,23.6
'2018-05-30 01:27:19.00',49.926,-250,3,5.9,557.4,-433,358,406,23.6
'2018-05-30 01:27:20.00',49.927,-246,-1,5.9,557.4,-433,358,406,23.6
'2018-05-30 01:27:21.00',49.927,-249,-1,5.9,557.5,-433,358,406,23.6
'2018-05-30 01:27:22.00',49.926,-251,1,5.9,557.5,-433,358,406,23.6
'2018-05-30 01:27:23.00',49.924,-252,-2,5.9,557.5,-433,358,406,23.6
'2018-05-30 01:27:24.00',49.922,-247,-2,5.9,557.6,-433,358,406,23.6
'2018-05-30 01:27:24.99',49.921,-252,0,5.9,557.6,-433,358,406,23.6
'2018-05-30 01:27:26.00',49.918,-252,-2,5.9,557.6,-433,358,406,23.6
'2018-05-30 01:27:27.00',49.915,-254,-2,5.9,557.6,-433,358,406,23.6
'2018-05-30 01:27:28.00',49.912,-249,-3,5.9,557.6,-433,358,406,23.6
'2018-05-30 01:27:29.00',49.910,-250,1,5.9,557.6,-433,358,406,23.6
'2018-05-30 01:27:30.00',49.912,-250,0,5.9,557.6,-433,358,406,23.6
'2018-05-30 01:27:31.00',49.913,-255,3,5.9,557.6,-434,358,406,23.6
'2018-05-30 01:27:32.00',49.914,-250,-2,6.0,557.6,-434,358,406,23.6
'2018-05-30 01:27:33.00',49.915,-251,-1,6.0,557.6,-434,358,406,23.6
'2018-05-30 01:27:34.00',49.915,-247,-3,6.0,557.7,-434,358,406,23.6
'2018-05-30 01:27:35.00',49.916,-251,1,6.0,557.7,-434,358,406,23.6
'2018-05-30 01:27:36.00',49.917,-246,-1,6.0,557.7,-434,358,406,23.6
'2018-05-30 01:27:37.00',49.918,-250,0,6.0,557.8,-434,358,406,23.6
'2018-05-30 01:27:37.99',49.919,-253,-2,6.1,557.8,-434,358,406,23.6
'2018-05-30 01:27:39.00',49.919,-252,-3,6.1,557.8,-434,358,406,23.6
'2018-05-30 01:27:39.99',49.916,-248,-4,6.1,557.8,-434,358,406,23.6
'2018-05-30 01:27:41.00',49.913,-252,3,6.1,557.8,-434,358,406,23.6
'2018-05-30 01:27:42.00',49.911,-248,0,6.1,557.8,-434,358,406,23.6
'2018-05-30 01:27:43.00',49.906,-252,3,6.1,557.8,-433,358,406,23.6
'2018-05-30 01:27:44.00',49.906,-252,0,6.1,557.8,-433,358,406,23.6
'2018-05-30 01:27:45.00',49.909,-250,-2,6.1,557.8,-433,358,406,23.6
'2018-05-30 01:27:46.00',49.910,-252,0,6.1,557.9,-433,358,406,23.6
'2018-05-30 01:27:47.00',49.913,-251,-1,6.1,557.9,-433,358,406,23.6
'2018-05-30 01:27:48.00',49.914,-250,-1,6.1,557.9,-433,358,406,23.6
'2018-05-30 01:27:49.00',49.915,-252,3,6.1,557.9,-433,358,406,23.6
'2018-05-30 01:27:50.00',49.916,-253,-1,6.1,557.9,-433,358,406,23.6
'2018-05-30 01:27:50.99',49.916,-252,-3,6.1,557.9,-433,358,406,23.6
'2018-05-30 01:27:52.00',49.915,-248,-3,6.2,558.0,-433,358,406,23.6
'2018-05-30 01:27:53.00',49.911,-250,-1,6.2,558.0,-433,358,406,23.6
'2018-05-30 01:27:54.00',49.909,-247,-1,6.2,558.0,-433,358,406,23.6
'2018-05-30 01:27:55.00',49.905,-252,0,6.2,558.0,-433,358,406,23.6
'2018-05-30 01:27:56.00',49.902,-252,-1,6.2,558.0,-433,358,406,23.6
'2018-05-30 01:27:57.00',49.901,-249,-2,6.2,558.0,-433,358,406,23.6
'2018-05-30 01:27:58.00',49.901,-248,3,6.2,558.1,-432,358,406,23.6
'2018-05-30 01:27:59.00',49.902,-253,1,6.2,558.1,-432,358,404,23.6
'2018-05-30 01:28:00.00',49.905,-253,1,6.2,558.1,-432,358,404,23.6
'2018-05-30 01:28:01.00',49.908,-251,2,6.2,558.1,-432,358,404,23.6
'2018-05-30 01:28:02.00',49.912,-248,0,6.2,558.1,-433,358,404,23.6
'2018-05-30 01:28:03.00',49.915,-250,1,6.2,558.1,-433,358,404,23.6
'2018-05-30 01:28:03.99',49.916,-247,-1,6.3,558.1,-433,358,404,23.6
'2018-05-30 01:28:05.00',49.918,-249,0,6.3,558.1,-433,358,404,23.6
'2018-05-30 01:28:05.99',49.917,-253,0,6.3,558.1,-433,358,405,23.6
'2018-05-30 01:28:07.00',49.917,-251,-1,6.4,558.1,-433,358,405,23.6
'2018-05-30 01:28:08.00',49.914,-250,-3,6.4,558.2,-433,358,405,23.6
'2018-05-30 01:28:09.00',49.911,-250,2,6.4,558.2,-432,358,405,23.6
'2018-05-30 01:28:10.00',49.907,-248,-1,6.4,558.2,-432,358,405,23.6
'2018-05-30 01:28:11.00',49.905,-251,3,6.4,558.2,-432,358,405,23.6
'2018-05-30 01:28:12.00',49.902,-249,0,6.4,558.2,-432,358,405,23.6
'2018-05-30 01:28:13.00',49.901,-251,-1,6.4,558.3,-432,358,405,23.6
'2018-05-30 01:28:14.00',49.900,-246,1,6.4,558.3,-432,358,405,23.6
'2018-05-30 01:28:15.00',49.899,-247,-1,6.4,558.3,-432,358,405,23.6
'2018-05-30 01:28:16.00',49.900,-250,1,6.4,558.3,-432,358,405,23.6
'2018-05-30 01:28:16.99',49.903,-250,-1,6.4,558.3,-432,358,405,23.6
'2018-05-30 01:28:18.00',49.904,-248,-1,6.4,558.3,-432,358,405,23.6
'2018-05-30 01:28:19.00',49.907,-248,1,6.4,558.3,-432,358,405,23.7
'2018-05-30 01:28:20.00',49.911,-251,3,6.5,558.3,-432,358,405,23.7
'2018-05-30 01:28:21.00',49.914,-250,0,6.5,558.3,-432,358,405,23.7
'2018-05-30 01:28:22.00',49.917,-251,2,6.5,558.4,-432,358,405,23.7
'2018-05-30 01:28:23.00',49.919,-250,0,6.5,558.4,-432,358,405,23.7
'2018-05-30 01:28:24.00',49.921,-247,-1,6.5,558.4,-432,358,405,23.7
'2018-05-30 01:28:25.00',49.923,-248,-3,6.5,558.4,-432,358,405,23.7
'2018-05-30 01:28:26.00',49.923,-250,2,6.5,558.4,-432,358,406,23.7
'2018-05-30 01:28:27.00',49.923,-248,-1,6.5,558.4,-432,358,406,23.7
'2018-05-30 01:28:27.99',49.923,-252,3,6.5,558.4,-432,358,406,23.7
'2018-05-30 01:28:29.00',49.922,-250,1,6.5,558.4,-432,358,406,23.7
'2018-05-30 01:28:29.99',49.922,-251,3,6.5,558.4,-432,358,406,23.7
'2018-05-30 01:28:31.00',49.922,-248,-1,6.5,558.4,-432,358,406,23.7
'2018-05-30 01:28:32.00',49.921,-257,2,6.6,558.5,-432,358,406,23.7
'2018-05-30 01:28:33.00',49.922,-250,1,6.6,558.5,-432,358,405,23.7
'2018-05-30 01:28:34.00',49.924,-251,2,6.6,558.5,-432,358,405,23.7
'2018-05-30 01:28:35.00',49.926,-247,-1,6.6,558.5,-432,358,405,23.7
'2018-05-30 01:28:36.00',49.926,-250,3,6.6,558.5,-432,358,405,23.7
'2018-05-30 01:28:37.00',49.925,-247,0,6.6,558.6,-432,358,405,23.7
'2018-05-30 01:28:38.00',49.926,-247,-1,6.6,558.6,-432,358,405,23.7
'2018-05-30 01:28:39.00',49.926,-251,-1,6.6,558.6,-432,358,404,23.7
'2018-05-30 01:28:40.00',49.926,-249,-1,6.6,558.6,-432,358,404,23.7
'2018-05-30 01:28:40.99',49.926,-252,0,6.6,558.6,-432,358,404,23.7
'2018-05-30 01:28:42.00',49.925,-247,-2,6.6,558.6,-432,358,404,23.7
'2018-05-30 01:28:42.99',49.926,-250,3,6.6,558.6,-432,358,404,23.7
'2018-05-30 01:28:44.00',49.928,-248,3,6.6,558.6,-432,358,404,23.7
'2018-05-30 01:28:45.00',49.927,-247,3,6.6,558.6,-431,358,404,23.7
'2018-05-30 01:28:46.00',49.927,-250,1,6.6,558.6,-431,358,404,23.7
'2018-05-30 01:28:47.00',49.927,-251,1,6.6,558.7,-431,358,404,23.7
'2018-05-30 01:28:48.00',49.926,-247,1,6.6,558.7,-431,358,404,23.7
'2018-05-30 01:28:49.00',49.923,-247,-2,6.6,558.7,-431,358,404,23.7
'2018-05-30 01:28:50.00',49.924,-248,3,6.6,558.7,-431,358,404,23.7
'2018-05-30 01:28:51.00',49.926,-247,-1,6.6,558.7,-431,358,404,23.7
'2018-05-30 01:28:52.00',49.929,-248,0,6.6,558.7,-431,358,404,23.7
'2018-05-30 01:28:53.00',49.931,-250,2,6.6,558.7,-431,358,404,23.7
'2018-05-30 01:28:53.99',49.932,-250,-1,6.7,558.7,-431,358,404,23.7
'2018-05-30 01:28:55.00',49.929,-250,0,6.7,558.7,-431,358,404,23.7
'2018-05-30 01:28:56.00',49.924,-247,-2,6.7,558.7,-431,358,404,23.7
'2018-05-30 01:28:57.00',49.921,-251,2,6.7,558.8,-431,358,404,23.7
'2018-05-30 01:28:58.00',49.920,-248,1,6.7,558.8,-431,358,404,23.7
'2018-05-30 01:28:59.00',49.919,-253,3,6.7,558.8,-431,358,405,23.7
'2018-05-30 01:29:00.00',49.919,-250,0,6.7,558.8,-431,358,405,23.7
'2018-05-30 01:29:01.00',49.917,-253,0,6.7,558.8,-431,358,405,23.7
'2018-05-30 01:29:02.00',49.917,-247,-3,6.7,558.8,-431,358,405,23.7
'2018-05-30 01:29:03.00',49.916,-248,3,6.7,558.8,-431,358,405,23.8
'2018-05-30 01:29:04.00',49.916,-245,-1,6.8,558.8,-431,358,405,23.8
'2018-05-30 01:29:05.00',49.914,-252,0,6.8,558.8,-431,358,405,23.8
'2018-05-30 01:29:06.00',49.914,-251,-1,6.8,558.9,-431,358,406,23.8
'2018-05-30 01:29:06.99',49.912,-253,-1,6.8,558.9,-431,358,406,23.8
'2018-05-30 01:29:08.00',49.910,-248,-3,6.8,558.9,-431,358,406,23.8
'2018-05-30 01:29:08.99',49.909,-250,3,6.8,558.9,-432,358,406,23.8
'2018-05-30 01:29:10.00',49.909,-248,0,6.8,558.9,-432,358,406,23.8
'2018-05-30 01:29:11.00',49.909,-253,3,6.8,558.9,-432,358,406,23.8
'2018-05-30 01:29:12.00',49.909,-250,1,6.8,558.9,-432,358,406,23.8
'2018-05-30 01:29:13.00',49.908,-247,-1,6.8,558.9,-432,358,405,23.8
'2018-05-30 01:29:14.00',49.907,-247,1,6.8,558.9,-432,358,405,23.8
'2018-05-30 01:29:15.00',49.906,-246,2,6.8,559.0,-432,358,405,23.8
'2018-05-30 01:29:16.00',49.906,-249,2,6.8,559.0,-432,358,405,23.8
'2018-05-30 01:29:17.00',49.907,-250,-1,6.8,559.0,-432,358,405,23.8
'2018-05-30 01:29:18.00',49.906,-252,-1,6.8,559.0,-432,358,405,23.8
'2018-05-30 01:29:19.00',49.903,-250,-2,6.8,559.0,-432,358,405,23.8
'2018-05-30 01:29:19.99',49.904,-252,3,6.8,559.0,-431,358,405,23.8
'2018-05-30 01:29:21.00',49.903,-255,1,6.8,559.0,-431,358,405,23.8
'2018-05-30 01:29:22.00',49.901,-253,1,6.8,559.0,-431,358,405,23.8
'2018-05-30 01:29:23.00',49.896,-251,2,6.8,559.0,-431,358,405,23.8
'2018-05-30 01:29:24.00',49.893,-246,0,6.8,559.1,-431,358,405,23.8
'2018-05-30 01:29:25.00',49.891,-248,-1,6.8,559.1,-431,358,405,23.8
'2018-05-30 01:29:26.00',49.890,-252,1,6.9,559.1,-431,358,406,23.8
'2018-05-30 01:29:27.00',49.892,-250,-1,6.9,559.1,-431,358,406,23.8
'2018-05-30 01:29:28.00',49.894,-249,-1,6.9,559.1,-432,358,406,23.8
'2018-05-30 01:29:29.00',49.899,-251,3,6.9,559.1,-432,358,406,23.8
'2018-05-30 01:29:30.00',49.902,-250,1,6.9,559.1,-432,358,406,23.8
'2018-05-30 01:29:31.00',49.905,-254,3,6.9,559.1,-432,358,406,23.8
'2018-05-30 01:29:32.00',49.908,-251,0,6.9,559.1,-432,358,406,23.8
'2018-05-30 01:29:32.99',49.910,-252,1,6.9,559.1,-432,358,406,23.8
'2018-05-30 01:29:34.00',49.911,-246,1,6.9,559.1,-431,358,406,23.8
'2018-05-30 01:29:34.99',49.910,-250,1,6.9,559.2,-431,358,406,23.8
'2018-05-30 01:29:36.00',49.907,-250,-1,6.9,559.2,-431,358,406,23.8
'2018-05-30 01:29:37.00',49.902,-248,-3,6.9,559.2,-431,358,406,23.8
'2018-05-30 01:29:38.00',49.901,-252,1,6.9,559.2,-431,358,407,23.8
'2018-05-30 01:29:39.00',49.900,-255,2,6.9,559.2,-431,358,407,23.8
'2018-05-30 01:29:40.00',49.902,-255,2,6.9,559.2,-431,358,407,23.8
'2018-05-30 01:29:41.00',49.904,-251,0,6.9,559.2,-431,358,407,23.8
'2018-05-30 01:29:42.00',49.904,-247,-1,6.9,559.2,-431,358,407,23.8
'2018-05-30 01:29:43.00',49.904,-248,3,6.9,559.2,-431,358,407,23.8
'2018-05-30 01:29:44.00',49.903,-246,-2,6.9,559.2,-431,358,407,23.8
'2018-05-30 01:29:45.00',49.903,-251,1,6.9,559.2,-431,358,406,23.8
'2018-05-30 01:29:45.99',49.903,-251,-2,7.0,559.3,-432,358,406,23.8
'2018-05-30 01:29:47.00',49.903,-251,-3,7.0,559.3,-432,358,406,23.8
'2018-05-30 01:29:48.00',49.901,-251,0,7.0,559.3,-432,358,406,23.8
'2018-05-30 01:29:49.00',49.897,-250,-1,7.0,559.3,-432,358,406,23.8
'2018-05-30 01:29:50.00',49.895,-255,1,7.0,559.3,-432,358,406,23.8
'2018-05-30 01:29:51.00',49.895,-250,0,7.0,559.4,-432,358,407,23.8
'2018-05-30 01:29:52.00',49.897,-248,-3,7.1,559.4,-432,358,407,23.8
'2018-05-30 01:29:53.00',49.898,-249,2,7.1,559.4,-432,358,407,23.8
'2018-05-30 01:29:54.00',49.898,-249,-1,7.1,559.4,-432,358,407,23.8
'2018-05-30 01:29:55.00',49.898,-252,1,7.1,559.4,-432,358,407,23.8
'2018-05-30 01:29:56.00',49.900,-250,-1,7.1,559.4,-432,358,407,23.8
'2018-05-30 01:29:56.99',49.901,-248,-2,7.1,559.4,-432,358,407,23.8
'2018-05-30 01:29:58.00',49.901,-252,2,7.1,559.4,-432,358,405,23.8
'2018-05-30 01:29:58.99',49.902,-251,1,7.1,559.4,-431,358,405,23.8
'2018-05-30 01:30:00.00',49.903,-255,3,7.1,559.4,-431,358,405,23.8
'2018-05-30 01:30:01.00',49.903,-251,0,7.1,559.4,-431,358,405,23.8
'2018-05-30 01:30:02.00',49.902,-250,-1,7.1,559.4,-431,358,405,23.8
'2018-05-30 01:30:03.00',49.902,-248,1,7.1,559.5,-431,358,405,23.8
'2018-05-30 01:30:04.00',49.900,-247,-1,7.1,559.5,-431,358,405,23.8
'2018-05-30 01:30:05.00',49.897,-250,1,7.1,559.5,-431,358,405,23.8
'2018-05-30 01:30:06.00',49.895,-249,-1,7.1,559.5,-431,358,405,23.8
'2018-05-30 01:30:07.00',49.893,-252,-3,7.1,559.5,-431,358,405,23.8
'2018-05-30 01:30:08.00',49.893,-252,3,7.1,559.5,-431,358,405,23.8
'2018-05-30 01:30:09.00',49.895,-251,0,7.2,559.5,-431,358,405,23.8
'2018-05-30 01:30:09.99',49.896,-255,2,7.3,559.5,-431,358,406,23.8
'2018-05-30 01:30:11.00',49.897,-251,-1,7.3,559.5,-431,358,406,23.8
'2018-05-30 01:30:11.99',49.898,-247,-2,7.3,559.5,-432,358,406,23.8
'2018-05-30 01:30:13.00',49.903,-250,2,7.3,559.6,-431,358,406,23.8
'2018-05-30 01:30:14.00',49.904,-247,-1,7.3,559.6,-431,358,406,23.8
'2018-05-30 01:30:15.00',49.909,-252,-1,7.3,559.6,-431,358,406,23.8
'2018-05-30 01:30:16.00',49.916,-250,-1,7.3,559.6,-432,358,406,23.8
'2018-05-30 01:30:17.00',49.923,-252,-1,7.3,559.6,-432,358,406,23.8
'2018-05-30 01:30:18.00',49.924,-250,-4,7.3,559.6,-432,358,406,23.8
'2018-05-30 01:30:19.00',49.925,-252,2,7.3,559.6,-432,358,406,23.8
'2018-05-30 01:30:20.00',49.925,-249,-1,7.3,559.6,-432,358,406,23.8
'2018-05-30 01:30:21.00',49.925,-253,3,7.3,559.6,-432,358,406,23.8
'2018-05-30 01:30:22.00',49.925,-250,2,7.3,559.6,-432,358,406,23.8
'2018-05-30 01:30:22.99',49.926,-250,-2,7.3,559.6,-432,358,406,23.8
'2018-05-30 01:30:24.00',49.925,-250,-1,7.3,559.7,-432,358,406,23.8
'2018-05-30 01:30:25.00',49.923,-248,0,7.3,559.7,-432,358,406,23.8
'2018-05-30 01:30:26.00',49.922,-248,1,7.3,559.7,-432,358,406,23.8
'2018-05-30 01:30:27.00',49.925,-248,0,7.3,559.7,-432,358,406,23.8
'2018-05-30 01:30:28.00',49.918,-252,2,7.4,559.7,-431,358,406,23.8
'2018-05-30 01:30:29.00',49.916,-250,-2,7.4,559.7,-431,358,407,23.8
'2018-05-30 01:30:30.00',49.915,-252,-1,7.4,559.7,-431,358,407,23.8
'2018-05-30 01:30:31.00',49.913,-250,-1,7.4,559.7,-431,358,407,23.8
'2018-05-30 01:30:32.00',49.913,-252,1,7.4,559.7,-431,358,407,23.8
'2018-05-30 01:30:33.00',49.913,-254,1,7.4,559.7,-431,358,407,23.8
'2018-05-30 01:30:34.00',49.914,-253,2,7.5,559.7,-432,358,407,23.8
'2018-05-30 01:30:35.00',49.916,-252,-1,7.5,559.7,-432,358,407,23.9
'2018-05-30 01:30:35.99',49.917,-252,-1,7.5,559.8,-432,358,407,23.9
'2018-05-30 01:30:37.00',49.918,-250,-3,7.5,559.8,-432,358,407,23.9
'2018-05-30 01:30:37.99',49.919,-250,1,7.5,559.8,-432,358,407,23.9
'2018-05-30 01:30:39.00',49.920,-250,1,7.5,559.8,-432,358,407,23.8
'2018-05-30 01:30:40.00',49.920,-252,-1,7.5,559.8,-432,358,407,23.8
'2018-05-30 01:30:41.00',49.920,-249,1,7.5,559.8,-432,358,406,23.8
'2018-05-30 01:30:42.00',49.920,-250,-1,7.5,559.8,-432,358,406,23.8
'2018-05-30 01:30:43.00',49.920,-249,0,7.5,559.8,-432,358,406,23.8
'2018-05-30 01:30:44.00',49.916,-253,3,7.5,559.8,-432,358,406,23.8
'2018-05-30 01:30:45.00',49.916,-250,1,7.5,559.8,-432,358,406,23.8
'2018-05-30 01:30:46.00',49.914,-250,1,7.5,559.9,-432,358,406,23.8
'2018-05-30 01:30:47.00',49.913,-245,2,7.6,559.9,-432,358,406,23.8
'2018-05-30 01:30:48.00',49.911,-247,1,7.6,559.9,-431,358,404,23.8
'2018-05-30 01:30:48.99',49.909,-250,3,7.6,559.9,-431,358,404,23.8
'2018-05-30 01:30:50.00',49.909,-251,-1,7.6,559.9,-431,358,404,23.8
'2018-05-30 01:30:51.00',49.908,-251,-1,7.6,559.9,-431,358,404,23.8
'2018-05-30 01:30:52.00',49.908,-248,-3,7.6,559.9,-431,358,404,23.8
'2018-05-30 01:30:53.00',49.907,-252,4,7.6,559.9,-431,358,404,23.8
'2018-05-30 01:30:54.00',49.906,-248,1,7.6,559.9,-431,358,405,23.8
'2018-05-30 01:30:55.00',49.897,-253,1,7.6,559.9,-431,358,405,23.8
'2018-05-30 01:30:56.00',49.890,-251,1,7.6,559.9,-431,358,405,23.8
'2018-05-30 01:30:57.00',49.885,-247,-3,7.6,559.9,-431,358,405,23.8
'2018-05-30 01:30:58.00',49.881,-248,-3,7.6,560.0,-431,358,405,23.8
'2018-05-30 01:30:59.00',49.878,-250,2,7.6,560.0,-431,358,405,23.8
'2018-05-30 01:31:00.00',49.875,-250,-2,7.6,560.0,-431,358,405,23.8
'2018-05-30 01:31:01.00',49.873,-248,-2,7.6,560.0,-431,358,407,23.8
'2018-05-30 01:31:01.99',49.873,-250,2,7.6,560.0,-431,358,407,23.8
'2018-05-30 01:31:03.00',49.874,-255,3,7.6,560.0,-431,358,407,23.8
'2018-05-30 01:31:03.99',49.877,-249,3,7.6,560.0,-431,358,407,23.8
'2018-05-30 01:31:05.00',49.880,-247,-1,7.7,560.0,-431,358,407,23.8
'2018-05-30 01:31:06.00',49.883,-248,1,7.7,560.1,-431,358,406,23.8
'2018-05-30 01:31:07.00',49.885,-248,2,7.7,560.1,-431,358,406,23.8
'2018-05-30 01:31:08.00',49.885,-249,-2,7.7,560.1,-431,358,406,23.8
'2018-05-30 01:31:09.00',49.886,-252,-1,7.7,560.1,-431,358,406,23.8
'2018-05-30 01:31:10.00',49.886,-250,2,7.7,560.1,-431,358,406,23.8
'2018-05-30 01:31:11.00',49.883,-250,-1,7.7,560.1,-431,358,406,23.7
'2018-05-30 01:31:12.00',49.879,-255,2,7.7,560.1,-431,358,406,23.7
'2018-05-30 01:31:13.00',49.875,-251,0,7.7,560.1,-431,358,406,23.7
'2018-05-30 01:31:14.00',49.871,-250,-1,7.7,560.1,-431,358,406,23.7
'2018-05-30 01:31:14.99',49.868,-246,-1,7.7,560.1,-431,358,406,23.7
'2018-05-30 01:31:16.00',49.866,-250,-1,7.7,560.1,-431,358,406,23.7
'2018-05-30 01:31:17.00',49.866,-251,-1,7.8,560.1,-431,358,406,23.7
'2018-05-30 01:31:18.00',49.866,-253,3,7.8,560.2,-431,358,406,23.7
'2018-05-30 01:31:19.00',49.867,-245,-1,7.8,560.2,-431,358,406,23.7
'2018-05-30 01:31:20.00',49.868,-251,-1,7.8,560.2,-431,358,406,23.7
'2018-05-30 01:31:21.00',49.872,-248,-1,7.8,560.2,-431,358,406,23.7
'2018-05-30 01:31:22.00',49.873,-251,-1,7.8,560.2,-431,358,406,23.7
'2018-05-30 01:31:23.00',49.874,-252,2,7.8,560.2,-431,358,406,23.7
'2018-05-30 01:31:24.00',49.873,-248,-1,7.8,560.2,-431,358,406,23.7
'2018-05-30 01:31:25.00',49.871,-248,-3,7.8,560.2,-431,358,405,23.7
'2018-05-30 01:31:26.00',49.867,-253,3,7.8,560.2,-431,358,405,23.7
'2018-05-30 01:31:27.00',49.864,-255,2,7.8,560.2,-430,358,405,23.7
'2018-05-30 01:31:27.99',49.860,-252,0,7.8,560.2,-430,358,405,23.7
'2018-05-30 01:31:29.00',49.857,-250,-2,7.8,560.3,-430,358,405,23.7
'2018-05-30 01:31:30.00',49.856,-248,-1,7.8,560.3,-430,358,405,23.7
'2018-05-30 01:31:31.00',49.856,-252,2,7.8,560.3,-430,358,405,23.7
'2018-05-30 01:31:32.00',49.859,-250,-1,7.8,560.3,-430,358,405,23.7
'2018-05-30 01:31:33.00',49.863,-250,3,7.8,560.3,-431,358,405,23.7
'2018-05-30 01:31:34.00',49.867,-253,1,7.8,560.3,-431,358,405,23.7
'2018-05-30 01:31:35.00',49.870,-249,-1,7.8,560.3,-431,358,405,23.7
'2018-05-30 01:31:36.00',49.872,-248,-3,7.8,560.3,-431,358,405,23.7
'2018-05-30 01:31:37.00',49.874,-249,3,7.8,560.3,-431,358,405,23.7
'2018-05-30 01:31:38.00',49.875,-253,1,7.8,560.3,-431,358,405,23.7
'2018-05-30 01:31:38.99',49.874,-250,-1,7.9,560.3,-431,358,405,23.7
'2018-05-30 01:31:40.00',49.872,-248,-2,7.9,560.4,-431,358,405,23.7
'2018-05-30 01:31:40.99',49.872,-249,3,7.9,560.4,-431,358,405,23.7
'2018-05-30 01:31:42.00',49.869,-253,1,7.9,560.4,-431,358,405,23.7
'2018-05-30 01:31:43.00',49.866,-252,0,7.9,560.4,-431,358,405,23.7
'2018-05-30 01:31:44.00',49.862,-249,-1,7.9,560.4,-431,358,407,23.7
'2018-05-30 01:31:45.00',49.860,-248,-2,7.9,560.4,-431,358,407,23.7
'2018-05-30 01:31:46.00',49.858,-249,-3,7.9,560.4,-431,358,407,23.6
'2018-05-30 01:31:47.00',49.857,-247,-1,7.9,560.4,-431,358,407,23.6
'2018-05-30 01:31:48.00',49.857,-254,2,7.9,560.4,-431,357,407,23.6
'2018-05-30 01:31:49.00',49.858,-253,-1,7.9,560.4,-431,357,407,23.6
'2018-05-30 01:31:50.00',49.859,-250,1,7.9,560.4,-431,357,407,23.6
'2018-05-30 01:31:51.00',49.860,-249,-1,7.9,560.5,-431,357,407,23.6
'2018-05-30 01:31:51.99',49.864,-252,-1,7.9,560.5,-431,357,407,23.6
'2018-05-30 01:31:53.00',49.869,-250,-1,7.9,560.5,-431,357,407,23.6
'2018-05-30 01:31:54.00',49.872,-251,2,7.9,560.5,-431,357,407,23.6
'2018-05-30 01:31:55.00',49.873,-252,2,7.9,560.5,-431,358,407,23.6
'2018-05-30 01:31:56.00',49.873,-250,-1,7.9,560.5,-431,358,407,23.6
'2018-05-30 01:31:57.00',49.873,-250,-3,7.9,560.5,-431,358,407,23.6
'2018-05-30 01:31:58.00',49.873,-251,2,7.9,560.5,-431,358,406,23.6
'2018-05-30 01:31:59.00',49.872,-253,1,8.0,560.5,-431,358,406,23.6
'2018-05-30 01:32:00.00',49.870,-250,0,8.0,560.5,-431,358,406,23.6
'2018-05-30 01:32:01.00',49.869,-248,-3,8.0,560.5,-431,358,406,23.6
'2018-05-30 01:32:02.00',49.868,-249,1,8.0,560.5,-431,358,406,23.6
'2018-05-30 01:32:03.00',49.867,-252,0,8.0,560.6,-431,358,406,23.6
'2018-05-30 01:32:04.00',49.866,-252,-1,8.0,560.6,-431,358,407,23.6
'2018-05-30 01:32:04.99',49.866,-248,0,8.0,560.6,-431,358,407,23.6
'2018-05-30 01:32:06.00',49.866,-248,1,8.0,560.6,-431,358,407,23.6
'2018-05-30 01:32:06.99',49.867,-252,3,8.0,560.6,-431,357,407,23.6
'2018-05-30 01:32:08.00',49.867,-250,-1,8.1,560.6,-431,357,407,23.6
'2018-05-30 01:32:09.00',49.868,-249,-1,8.1,560.6,-431,357,407,23.6
'2018-05-30 01:32:10.00',49.870,-247,-3,8.1,560.6,-431,357,407,23.6
'2018-05-30 01:32:11.00',49.872,-250,1,8.1,560.6,-431,357,406,23.6
'2018-05-30 01:32:12.00',49.875,-250,-1,8.1,560.6,-431,357,406,23.6
'2018-05-30 01:32:13.00',49.874,-250,2,8.1,560.6,-431,357,406,23.6
'2018-05-30 01:32:14.00',49.876,-249,-2,8.1,560.6,-431,358,406,23.5
'2018-05-30 01:32:15.00',49.876,-253,1,8.1,560.6,-431,358,406,23.5
'2018-05-30 01:32:16.00',49.877,-252,0,8.2,560.7,-431,358,406,23.5
'2018-05-30 01:32:17.00',49.878,-247,0,8.2,560.7,-431,358,407,23.5
'2018-05-30 01:32:17.99',49.882,-247,-2,8.2,560.7,-431,358,407,23.5
'2018-05-30 01:32:19.00',49.884,-253,1,8.2,560.7,-431,358,407,23.5
'2018-05-30 01:32:20.00',49.887,-252,0,8.2,560.7,-431,358,407,23.5
'2018-05-30 01:32:21.00',49.889,-249,-2,8.2,560.7,-431,358,407,23.5
'2018-05-30 01:32:22.00',49.891,-252,3,8.2,560.7,-431,358,407,23.5
'2018-05-30 01:32:23.00',49.891,-251,2,8.3,560.7,-431,358,407,23.5
'2018-05-30 01:32:24.00',49.893,-251,-1,8.3,560.7,-431,358,407,23.5
'2018-05-30 01:32:25.00',49.894,-249,-1,8.3,560.7,-431,358,407,23.5
'2018-05-30 01:32:26.00',49.893,-247,-1,8.3,560.7,-431,358,407,23.5
'2018-05-30 01:32:27.00',49.892,-248,-1,8.3,560.7,-430,358,407,23.5
'2018-05-30 01:32:28.00',49.892,-252,2,8.3,560.8,-430,358,407,23.5
'2018-05-30 01:32:29.00',49.890,-250,-1,8.3,560.8,-430,358,407,23.5
'2018-05-30 01:32:30.00',49.889,-248,-3,8.3,560.8,-430,358,405,23.5
'2018-05-30 01:32:30.99',49.888,-252,3,8.3,560.8,-430,358,405,23.5
'2018-05-30 01:32:32.00',49.888,-253,2,8.3,560.8,-430,358,405,23.5
'2018-05-30 01:32:32.99',49.887,-253,-1,8.3,560.8,-430,358,405,23.5
'2018-05-30 01:32:34.00',49.886,-252,1,8.3,560.8,-430,358,405,23.5
'2018-05-30 01:32:35.00',49.885,-248,-1,8.3,560.8,-430,358,405,23.5
'2018-05-30 01:32:36.00',49.884,-247,-1,8.3,560.8,-430,358,406,23.5
'2018-05-30 01:32:37.00',49.882,-252,0,8.3,560.8,-430,358,406,23.5
'2018-05-30 01:32:38.00',49.880,-251,-2,8.3,560.8,-430,358,406,23.5
'2018-05-30 01:32:39.00',49.878,-247,-1,8.3,560.9,-430,358,406,23.5
'2018-05-30 01:32:40.00',49.874,-250,0,8.3,560.9,-430,358,406,23.5
'2018-05-30 01:32:41.00',49.871,-255,2,8.3,560.9,-430,358,406,23.5
'2018-05-30 01:32:42.00',49.868,-252,2,8.3,560.9,-430,358,406,23.5
'2018-05-30 01:32:43.00',49.865,-247,-2,8.3,560.9,-430,358,406,23.5
'2018-05-30 01:32:43.99',49.863,-247,-2,8.3,560.9,-430,358,406,23.5
'2018-05-30 01:32:45.00',49.864,-250,-1,8.3,560.9,-431,358,406,23.5
'2018-05-30 01:32:46.00',49.864,-253,-2,8.4,560.9,-431,357,406,23.5
'2018-05-30 01:32:47.00',49.864,-252,2,8.4,560.9,-431,357,406,23.5
'2018-05-30 01:32:48.00',49.864,-252,2,8.4,560.9,-431,357,406,23.5
'2018-05-30 01:32:49.00',49.864,-249,-1,8.4,560.9,-431,357,406,23.5
'2018-05-30 01:32:50.00',49.864,-248,-1,8.4,560.9,-431,357,406,23.5
'2018-05-30 01:32:51.00',49.862,-248,1,8.4,561.0,-431,357,406,23.5
'2018-05-30 01:32:52.00',49.860,-250,-3,8.5,561.0,-431,357,406,23.5
'2018-05-30 01:32:53.00',49.854,-251,3,8.5,561.0,-431,357,406,23.5
'2018-05-30 01:32:54.00',49.852,-255,2,8.5,561.0,-431,357,406,23.5
'2018-05-30 01:32:55.00',49.850,-251,0,8.5,561.0,-431,357,406,23.5
'2018-05-30 01:32:56.00',49.850,-250,2,8.5,561.0,-431,357,406,23.5
'2018-05-30 01:32:56.99',49.851,-247,-1,8.5,561.0,-431,357,406,23.5
'2018-05-30 01:32:58.00',49.852,-251,-3,8.5,561.0,-431,357,406,23.5
'2018-05-30 01:32:58.99',49.853,-249,-3,8.5,561.0,-430,357,406,23.5
'2018-05-30 01:33:00.00',49.853,-249,0,8.5,561.0,-430,357,406,23.5
'2018-05-30 01:33:01.00',49.854,-252,0,8.5,561.0,-430,357,406,23.5
'2018-05-30 01:33:02.00',49.856,-250,-1,8.6,561.0,-430,357,406,23.5
'2018-05-30 01:33:03.00',49.855,-250,2,8.6,561.0,-430,357,406,23.5
'2018-05-30 01:33:04.00',49.854,-248,1,8.6,561.0,-430,357,406,23.5
'2018-05-30 01:33:05.00',49.852,-251,-2,8.6,561.1,-430,357,406,23.5
'2018-05-30 01:33:06.00',49.852,-248,-4,8.6,561.1,-430,357,406,23.5
'2018-05-30 01:33:07.00',49.851,-250,-1,8.6,561.1,-430,357,406,23.5
'2018-05-30 01:33:07.99',49.854,-251,1,8.6,561.1,-430,357,407,23.5
'2018-05-30 01:33:09.00',49.857,-252,-3,8.6,561.1,-430,357,407,23.5
'2018-05-30 01:33:09.99',49.860,-250,0,8.6,561.1,-430,357,407,23.5
'2018-05-30 01:33:11.00',49.865,-250,-1,8.6,561.1,-431,357,407,23.5
'2018-05-30 01:33:12.00',49.869,-249,-3,8.6,561.1,-431,357,407,23.5
'2018-05-30 01:33:13.00',49.873,-250,-3,8.6,561.2,-431,357,407,23.5
'2018-05-30 01:33:14.00',49.874,-253,3,8.6,561.2,-431,357,407,23.5
'2018-05-30 01:33:15.00',49.875,-253,1,8.6,561.2,-431,357,406,23.5
'2018-05-30 01:33:16.00',49.877,-250,0,8.7,561.2,-431,357,406,23.5
'2018-05-30 01:33:17.00',49.878,-250,-1,8.7,561.2,-430,357,406,23.5
'2018-05-30 01:33:18.00',49.876,-248,1,8.7,561.2,-430,358,406,23.6
'2018-05-30 01:33:19.00',49.871,-250,0,8.7,561.2,-430,358,406,23.6
'2018-05-30 01:33:20.00',49.870,-252,-1,8.7,561.2,-430,358,406,23.6
'2018-05-30 01:33:20.99',49.865,-250,-2,8.7,561.2,-430,358,406,23.6
'2018-05-30 01:33:22.00',49.863,-248,1,8.7,561.2,-430,358,406,23.6
'2018-05-30 01:33:23.00',49.860,-255,3,8.7,561.2,-430,358,406,23.6
'2018-05-30 01:33:24.00',49.857,-250,1,8.7,561.2,-430,358,406,23.6
'2018-05-30 01:33:25.00',49.854,-247,1,8.7,561.2,-430,358,406,23.6
'2018-05-30 01:33:26.00',49.853,-247,-2,8.7,561.2,-430,358,406,23.6
'2018-05-30 01:33:27.00',49.855,-250,-1,8.7,561.2,-430,358,406,23.6
'2018-05-30 01:33:28.00',49.856,-248,-3,8.7,561.3,-430,358,405,23.6
'2018-05-30 01:33:29.00',49.859,-252,-1,8.7,561.3,-430,358,405,23.6
'2018-05-30 01:33:30.00',49.861,-253,2,8.7,561.3,-430,358,405,23.6
'2018-05-30 01:33:31.00',49.862,-251,1,8.7,561.3,-430,358,405,23.6
'2018-05-30 01:33:32.00',49.862,-250,2,8.7,561.3,-430,358,405,23.6
'2018-05-30 01:33:33.00',49.863,-247,-1,8.8,561.3,-430,358,405,23.6
'2018-05-30 01:33:33.99',49.864,-251,0,8.8,561.3,-430,358,405,23.6
'2018-05-30 01:33:35.00',49.864,-253,-1,8.8,561.3,-430,358,405,23.6
'2018-05-30 01:33:35.99',49.864,-251,2,8.8,561.3,-430,358,405,23.6
'2018-05-30 01:33:37.00',49.864,-256,1,8.8,561.3,-430,358,405,23.6
'2018-05-30 01:33:38.00',49.864,-251,-1,8.8,561.3,-430,357,405,23.6
'2018-05-30 01:33:39.00',49.864,-247,-1,8.8,561.3,-430,357,405,23.6
'2018-05-30 01:33:40.00',49.865,-249,1,8.8,561.3,-430,357,406,23.6
'2018-05-30 01:33:41.00',49.865,-252,-1,8.8,561.3,-430,357,406,23.6
'2018-05-30 01:33:42.00',49.866,-250,-1,8.8,561.4,-430,357,406,23.6
'2018-05-30 01:33:43.00',49.867,-248,-3,8.8,561.4,-430,357,406,23.6
'2018-05-30 01:33:44.00',49.868,-250,2,8.8,561.4,-430,357,406,23.6
'2018-05-30 01:33:45.00',49.869,-254,1,8.8,561.4,-430,358,406,23.6
'2018-05-30 01:33:46.00',49.869,-252,0,8.8,561.4,-430,358,406,23.6
'2018-05-30 01:33:46.99',49.870,-247,0,8.8,561.4,-430,358,406,23.6
'2018-05-30 01:33:48.00',49.871,-247,-2,8.8,561.4,-430,358,406,23.6
'2018-05-30 01:33:49.00',49.872,-252,1,8.8,561.4,-430,358,406,23.6
'2018-05-30 01:33:50.00',49.874,-250,-1,8.8,561.4,-430,358,406,23.7
'2018-05-30 01:33:51.00',49.876,-250,-2,8.8,561.4,-430,358,406,23.7
'2018-05-30 01:33:52.00',49.877,-249,0,8.8,561.4,-430,358,406,23.7
'2018-05-30 01:33:53.00',49.878,-255,2,8.8,561.4,-430,358,407,23.7
'2018-05-30 01:33:54.00',49.880,-252,1,8.9,561.5,-431,358,407,23.7
'2018-05-30 01:33:55.00',49.880,-247,0,8.9,561.5,-431,358,407,23.7
'2018-05-30 01:33:56.00',49.880,-247,-1,8.9,561.5,-431,358,407,23.7
'2018-05-30 01:33:57.00',49.879,-251,-3,8.9,561.5,-431,358,407,23.7
'2018-05-30 01:33:58.00',49.878,-252,2,8.9,561.5,-431,358,407,23.7
'2018-05-30 01:33:59.00',49.879,-255,1,8.9,561.5,-431,358,406,23.7
'2018-05-30 01:33:59.99',49.878,-252,0,8.9,561.5,-431,358,406,23.7
'2018-05-30 01:34:01.00',49.878,-250,-1,8.9,561.5,-431,358,406,23.7
'2018-05-30 01:34:01.99',49.878,-250,1,8.9,561.5,-431,358,406,23.7
'2018-05-30 01:34:03.00',49.878,-250,-1,8.9,561.5,-431,358,406,23.7
'2018-05-30 01:34:04.00',49.878,-250,-3,8.9,561.5,-431,358,406,23.7
'2018-05-30 01:34:05.00',49.877,-252,-1,8.9,561.6,-431,358,406,23.7
'2018-05-30 01:34:06.00',49.877,-250,0,8.9,561.6,-431,358,406,23.7
'2018-05-30 01:34:07.00',49.876,-251,-1,8.9,561.6,-431,358,406,23.7
'2018-05-30 01:34:08.00',49.875,-254,0,8.9,561.6,-431,358,406,23.7
'2018-05-30 01:34:09.00',49.875,-248,-3,8.9,561.6,-431,358,406,23.7
'2018-05-30 01:34:10.00',49.876,-248,2,8.9,561.6,-431,358,406,23.7
'2018-05-30 01:34:11.00',49.879,-247,-2,8.9,561.6,-431,358,406,23.7
'2018-05-30 01:34:12.00',49.881,-251,1,8.9,561.6,-431,358,406,23.7
'2018-05-30 01:34:12.99',49.885,-251,-3,8.9,561.6,-431,358,406,23.7
'2018-05-30 01:34:14.00',49.886,-248,-2,8.9,561.6,-430,358,406,23.7
'2018-05-30 01:34:15.00',49.887,-250,1,9.0,561.6,-430,358,406,23.7
'2018-05-30 01:34:16.00',49.888,-254,3,9.0,561.6,-430,358,406,23.7
'2018-05-30 01:34:17.00',49.891,-250,-1,9.0,561.6,-431,358,406,23.7
'2018-05-30 01:34:18.00',49.895,-247,-3,9.0,561.7,-431,358,406,23.7
'2018-05-30 01:34:19.00',49.901,-250,0,9.0,561.7,-430,358,406,23.7
'2018-05-30 01:34:20.00',49.905,-245,-1,9.1,561.7,-430,358,406,23.7
'2018-05-30 01:34:21.00',49.910,-251,2,9.1,561.7,-430,358,406,23.7
'2018-05-30 01:34:22.00',49.917,-250,-2,9.1,561.7,-430,358,406,23.7
'2018-05-30 01:34:23.00',49.927,-255,-1,9.1,561.7,-430,358,406,23.7
'2018-05-30 01:34:24.00',49.935,-248,-4,9.1,561.7,-430,358,406,23.7
'2018-05-30 01:34:25.00',49.939,-248,-3,9.2,561.7,-430,358,406,23.7
'2018-05-30 01:34:25.99',49.945,-253,0,9.2,561.7,-430,358,406,23.7
'2018-05-30 01:34:27.00',49.951,-250,-1,9.2,561.7,-430,358,406,23.7
'2018-05-30 01:34:27.99',49.953,-252,-1,9.2,561.7,-430,358,406,23.7
'2018-05-30 01:34:29.00',49.955,-255,0,9.2,561.7,-430,358,406,23.7
'2018-05-30 01:34:30.00',49.957,-255,0,9.2,561.8,-430,358,406,23.7
'2018-05-30 01:34:31.00',49.958,-253,1,9.2,561.8,-431,358,406,23.7
'2018-05-30 01:34:32.00',49.960,-250,-1,9.2,561.8,-431,358,407,23.7
'2018-05-30 01:34:33.00',49.956,-254,-1,9.2,561.8,-431,358,407,23.7
'2018-05-30 01:34:34.00',49.955,-252,-2,9.2,561.8,-431,358,407,23.7
'2018-05-30 01:34:35.00',49.952,-248,-1,9.2,561.8,-431,358,407,23.7
'2018-05-30 01:34:36.00',49.951,-250,-1,9.2,561.8,-431,358,407,23.7
'2018-05-30 01:34:37.00',49.952,-250,1,9.3,561.8,-431,358,407,23.7
'2018-05-30 01:34:38.00',49.953,-248,-1,9.3,561.8,-431,358,407,23.8
'2018-05-30 01:34:38.99',49.952,-247,-1,9.3,561.8,-432,358,407,23.8
'2018-05-30 01:34:40.00',49.953,-253,-3,9.3,561.8,-432,358,407,23.8
'2018-05-30 01:34:41.00',49.955,-252,0,9.3,561.8,-432,358,407,23.8
'2018-05-30 01:34:42.00',49.956,-255,1,9.3,561.8,-432,358,407,23.8
'2018-05-30 01:34:43.00',49.959,-250,-1,9.3,561.9,-431,358,407,23.8
'2018-05-30 01:34:44.00',49.958,-252,-2,9.3,561.9,-431,358,407,23.8
'2018-05-30 01:34:45.00',49.956,-253,-3,9.3,561.9,-431,358,407,23.8
'2018-05-30 01:34:46.00',49.954,-246,-1,9.3,561.9,-431,358,406,23.8
'2018-05-30 01:34:47.00',49.953,-249,0,9.3,561.9,-431,358,406,23.8
'2018-05-30 01:34:48.00',49.954,-249,3,9.3,561.9,-431,358,406,23.8
'2018-05-30 01:34:49.00',49.957,-248,-1,9.3,561.9,-431,358,406,23.8
'2018-05-30 01:34:49.99',49.962,-247,-1,9.3,561.9,-431,358,406,23.8
'2018-05-30 01:34:51.00',49.965,-247,-1,9.3,561.9,-430,358,406,23.8
'2018-05-30 01:34:51.99',49.968,-248,3,9.3,561.9,-430,358,405,23.8
'2018-05-30 01:34:53.00',49.969,-252,-1,9.3,561.9,-430,358,405,23.8
'2018-05-30 01:34:54.00',49.971,-252,3,9.3,561.9,-430,358,405,23.8
'2018-05-30 01:34:55.00',49.972,-250,0,9.3,562.0,-429,358,405,23.8
'2018-05-30 01:34:56.00',49.970,-250,-1,9.3,562.0,-429,358,405,23.8
'2018-05-30 01:34:57.00',49.966,-251,-1,9.3,562.0,-429,358,405,23.8
'2018-05-30 01:34:58.00',49.962,-253,-1,9.3,562.0,-429,358,405,23.8
'2018-05-30 01:34:59.00',49.960,-252,-2,9.3,562.0,-429,358,406,23.8
'2018-05-30 01:35:00.00',49.959,-252,-2,9.3,562.0,-429,358,406,23.8
'2018-05-30 01:35:01.00',49.960,-251,-1,9.3,562.0,-429,358,406,23.8
'2018-05-30 01:35:02.00',49.963,-252,3,9.3,562.0,-429,358,406,23.8
'2018-05-30 01:35:02.99',49.966,-253,3,9.4,562.0,-430,358,406,23.8
'2018-05-30 01:35:04.00',49.968,-252,1,9.4,562.0,-430,358,406,23.8
'2018-05-30 01:35:04.99',49.970,-251,0,9.4,562.0,-430,358,405,23.8
'2018-05-30 01:35:06.00',49.972,-252,-1,9.4,562.0,-430,358,405,23.9
'2018-05-30 01:35:07.00',49.972,-252,0,9.4,562.0,-430,358,405,23.9
'2018-05-30 01:35:08.00',49.973,-250,-1,9.5,562.1,-430,358,405,23.9
'2018-05-30 01:35:09.00',49.973,-250,-1,9.5,562.1,-430,358,405,23.9
'2018-05-30 01:35:10.00',49.972,-248,-1,9.5,562.1,-430,358,405,23.9
'2018-05-30 01:35:11.00',49.970,-248,-1,9.5,562.1,-430,358,405,23.9
'2018-05-30 01:35:12.00',49.966,-248,-1,9.5,562.1,-430,358,405,23.9
'2018-05-30 01:35:13.00',49.964,-250,2,9.5,562.1,-430,358,405,23.9
'2018-05-30 01:35:14.00',49.963,-248,1,9.5,562.1,-430,358,405,23.9
'2018-05-30 01:35:15.00',49.962,-247,-1,9.5,562.1,-430,359,405,23.9
'2018-05-30 01:35:15.99',49.962,-247,1,9.5,562.1,-430,359,405,23.9
'2018-05-30 01:35:17.00',49.966,-252,3,9.5,562.1,-429,359,405,23.9
'2018-05-30 01:35:18.00',49.970,-253,1,9.5,562.1,-429,359,405,23.9
'2018-05-30 01:35:19.00',49.977,-254,1,9.6,562.1,-429,359,405,23.9
'2018-05-30 01:35:20.00',49.982,-252,-1,9.6,562.1,-429,359,405,23.9
'2018-05-30 01:35:21.00',49.983,-252,-3,9.6,562.2,-429,359,405,23.9
'2018-05-30 01:35:22.00',49.984,-250,0,9.6,562.2,-429,358,405,23.9
'2018-05-30 01:35:23.00',49.983,-250,-1,9.6,562.2,-430,358,405,23.9
'2018-05-30 01:35:24.00',49.983,-250,-2,9.6,562.2,-430,358,405,23.9
'2018-05-30 01:35:25.00',49.982,-252,-1,9.6,562.2,-430,358,406,23.9
'2018-05-30 01:35:26.00',49.982,-253,-1,9.6,562.2,-430,358,406,23.9
'2018-05-30 01:35:27.00',49.982,-251,-1,9.6,562.2,-430,358,406,23.9
'2018-05-30 01:35:28.00',49.982,-252,1,9.6,562.2,-430,358,406,23.9
'2018-05-30 01:35:28.99',49.985,-250,-2,9.6,562.2,-430,358,406,24.0
'2018-05-30 01:35:30.00',49.993,-250,-3,9.6,562.2,-430,358,406,24.0
'2018-05-30 01:35:30.99',50.001,-250,-2,9.6,562.2,-430,358,405,24.0
'2018-05-30 01:35:32.00',50.007,-252,-1,9.6,562.2,-430,358,405,24.0
'2018-05-30 01:35:33.00',50.014,-252,-1,9.7,562.3,-430,358,405,24.0
'2018-05-30 01:35:34.00',50.022,-253,0,9.7,562.3,-430,358,405,24.0
'2018-05-30 01:35:35.00',50.026,-253,-1,9.7,562.3,-430,359,405,24.0
'2018-05-30 01:35:36.00',50.029,-251,-1,9.7,562.3,-430,359,405,24.0
'2018-05-30 01:35:37.00',50.030,-250,-1,9.7,562.3,-430,359,405,24.0
'2018-05-30 01:35:38.00',50.030,-252,0,9.7,562.3,-430,359,405,24.0
'2018-05-30 01:35:39.00',50.030,-253,2,9.7,562.3,-430,359,405,24.0
'2018-05-30 01:35:40.00',50.029,-250,0,9.7,562.3,-430,359,405,24.0
'2018-05-30 01:35:41.00',50.030,-248,-1,9.7,562.3,-430,359,405,24.0
'2018-05-30 01:35:41.99',50.029,-248,-2,9.7,562.3,-430,359,405,24.0
'2018-05-30 01:35:43.00',50.026,-248,-1,9.7,562.3,-429,359,405,24.0
'2018-05-30 01:35:44.00',50.024,-247,0,9.7,562.3,-429,359,404,24.0
'2018-05-30 01:35:45.00',50.022,-248,3,9.7,562.3,-429,359,404,24.0
'2018-05-30 01:35:46.00',50.020,-251,3,9.7,562.4,-429,359,404,24.0
'2018-05-30 01:35:47.00',50.020,-250,2,9.7,562.4,-429,359,404,24.0
'2018-05-30 01:35:48.00',50.022,-247,0,9.8,562.4,-429,359,404,24.0
'2018-05-30 01:35:49.00',50.023,-248,-2,9.8,562.4,-429,359,404,24.0
'2018-05-30 01:35:50.00',50.024,-247,-1,9.8,562.4,-429,359,404,24.0
'2018-05-30 01:35:51.00',50.027,-249,-1,9.8,562.4,-429,359,404,24.0
'2018-05-30 01:35:52.00',50.029,-252,1,9.8,562.4,-429,359,404,24.0
'2018-05-30 01:35:53.00',50.032,-251,1,9.8,562.4,-429,359,404,24.0
'2018-05-30 01:35:54.00',50.034,-249,0,9.8,562.4,-429,359,404,24.0
'2018-05-30 01:35:54.99',50.035,-250,2,9.8,562.4,-429,359,404,24.0
'2018-05-30 01:35:56.00',50.035,-252,3,9.8,562.4,-429,359,404,24.0
'2018-05-30 01:35:56.99',50.038,-254,1,9.8,562.4,-429,359,405,24.0
'2018-05-30 01:35:58.00',50.041,-258,-1,9.8,562.4,-429,359,405,24.0
'2018-05-30 01:35:59.00',50.044,-250,0,9.8,562.4,-429,359,405,24.0
'2018-05-30 01:36:00.00',50.045,-251,2,9.8,562.4,-429,359,405,24.0
'2018-05-30 01:36:01.00',50.046,-250,2,9.8,562.5,-430,359,405,24.0
'2018-05-30 01:36:02.00',50.044,-252,-2,9.8,562.5,-430,359,405,24.0
'2018-05-30 01:36:03.00',50.044,-249,-4,9.8,562.5,-430,359,406,24.0
'2018-05-30 01:36:04.00',50.042,-251,-4,9.8,562.5,-430,359,406,24.0
'2018-05-30 01:36:05.00',50.039,-252,-1,9.8,562.5,-430,359,406,24.0
'2018-05-30 01:36:06.00',50.036,-254,-3,9.8,562.5,-430,359,406,24.0
'2018-05-30 01:36:07.00',50.034,-250,-1,9.8,562.5,-430,359,406,24.0
'2018-05-30 01:36:07.99',50.032,-252,-4,9.9,562.5,-430,359,406,24.0
'2018-05-30 01:36:09.00',50.032,-250,-3,9.9,562.5,-430,359,406,24.0
'2018-05-30 01:36:10.00',50.032,-250,-1,9.9,562.6,-430,359,406,24.0
'2018-05-30 01:36:11.00',50.031,-253,-1,9.9,562.6,-430,359,406,24.0
'2018-05-30 01:36:12.00',50.031,-252,-2,9.9,562.6,-430,359,406,24.0
'2018-05-30 01:36:13.00',50.030,-251,-3,9.9,562.6,-430,359,406,24.0
'2018-05-30 01:36:14.00',50.029,-253,-2,9.9,562.6,-430,359,406,24.0
'2018-05-30 01:36:15.00',50.028,-253,0,9.9,562.6,-430,359,406,24.0
'2018-05-30 01:36:16.00',50.027,-253,0,9.9,562.6,-430,359,406,24.0
'2018-05-30 01:36:17.00',50.026,-250,2,9.9,562.6,-430,359,405,24.0
'2018-05-30 01:36:18.00',50.026,-247,0,9.9,562.6,-430,359,405,24.0
'2018-05-30 01:36:19.00',50.026,-248,-2,9.9,562.6,-430,359,405,24.0
'2018-05-30 01:36:20.00',50.025,-247,-1,9.9,562.6,-430,359,405,24.0
'2018-05-30 01:36:20.99',50.023,-248,-1,9.9,562.6,-430,359,405,24.0
'2018-05-30 01:36:22.00',50.021,-250,1,9.9,562.6,-430,359,405,24.0
'2018-05-30 01:36:23.00',50.017,-248,1,9.9,562.6,-430,359,405,24.0
'2018-05-30 01:36:24.00',50.016,-250,1,9.9,562.6,-430,359,405,24.0
'2018-05-30 01:36:25.00',50.014,-251,0,9.9,562.7,-430,359,405,24.0
'2018-05-30 01:36:26.00',50.013,-250,-1,9.9,562.7,-430,359,405,24.0
'2018-05-30 01:36:27.00',50.013,-247,-1,9.9,562.7,-430,359,405,24.0
'2018-05-30 01:36:28.00',50.013,-250,-3,10.0,562.7,-430,359,405,24.0
'2018-05-30 01:36:29.00',50.014,-248,-1,10.0,562.7,-430,359,405,24.0
'2018-05-30 01:36:30.00',50.016,-248,-3,10.0,562.7,-430,359,406,24.0
'2018-05-30 01:36:31.00',50.019,-250,-1,10.0,562.7,-430,359,406,24.0
'2018-05-30 01:36:31.99',50.020,-248,-1,10.0,562.7,-430,359,406,24.0
'2018-05-30 01:36:33.00',50.021,-253,-1,10.0,562.7,-430,359,406,24.0
'2018-05-30 01:36:33.99',50.023,-252,-1,10.1,562.7,-430,359,406,24.0
'2018-05-30 01:36:35.00',50.022,-251,-1,10.1,562.7,-430,359,406,24.0
'2018-05-30 01:36:36.00',50.020,-249,-1,10.1,562.7,-430,359,406,24.0
'2018-05-30 01:36:37.00',50.018,-250,1,10.1,562.8,-430,359,404,24.0
'2018-05-30 01:36:38.00',50.016,-250,-1,10.1,562.8,-430,359,404,24.0
'2018-05-30 01:36:39.00',50.014,-252,2,10.2,562.8,-430,359,404,24.0
'2018-05-30 01:36:40.00',50.012,-250,2,10.2,562.8,-430,359,404,24.0
'2018-05-30 01:36:41.00',50.013,-253,0,10.2,562.8,-430,359,404,24.0
'2018-05-30 01:36:42.00',50.013,-252,3,10.2,562.8,-429,359,404,24.0
'2018-05-30 01:36:43.00',50.012,-255,2,10.2,562.8,-429,359,404,24.0
'2018-05-30 01:36:44.00',50.012,-253,1,10.2,562.8,-429,359,405,24.0
'2018-05-30 01:36:44.99',50.011,-253,3,10.2,562.8,-429,359,405,23.9
'2018-05-30 01:36:46.00',50.012,-251,1,10.2,562.8,-429,359,405,23.9
'2018-05-30 01:36:47.00',50.011,-252,-1,10.2,562.8,-429,358,405,23.9
'2018-05-30 01:36:48.00',50.008,-251,-1,10.2,562.8,-429,358,405,23.9
'2018-05-30 01:36:49.00',50.005,-250,-1,10.2,562.8,-429,358,405,23.9
'2018-05-30 01:36:50.00',50.002,-253,-2,10.2,562.8,-429,358,404,23.9
'2018-05-30 01:36:51.00',50.000,-250,-1,10.2,562.9,-429,358,404,23.9
'2018-05-30 01:36:52.00',50.001,-250,-1,10.2,562.9,-429,358,404,23.9
'2018-05-30 01:36:53.00',50.007,-250,-1,10.2,562.9,-429,358,404,23.9
'2018-05-30 01:36:54.00',50.011,-250,-1,10.2,562.9,-429,359,404,23.9
'2018-05-30 01:36:55.00',50.013,-250,-1,10.3,562.9,-430,359,404,23.9
'2018-05-30 01:36:56.00',50.015,-248,-1,10.3,562.9,-430,359,404,23.9
'2018-05-30 01:36:57.00',50.017,-250,-1,10.3,562.9,-430,359,404,23.9
'2018-05-30 01:36:57.99',50.018,-252,1,10.3,562.9,-430,359,404,23.9
