'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 01:36:59.00',50.020,-250,1,10.3,562.9,-430,359,404,23.9
'2018-05-30 01:36:59.99',50.022,-252,0,10.3,562.9,-430,359,404,23.9
'2018-05-30 01:37:01.00',50.023,-252,2,10.3,562.9,-430,359,404,23.9
'2018-05-30 01:37:02.00',50.022,-247,-1,10.3,562.9,-430,359,404,23.9
'2018-05-30 01:37:03.00',50.022,-249,-3,10.3,562.9,-430,359,405,23.9
'2018-05-30 01:37:04.00',50.021,-250,-3,10.3,562.9,-430,359,405,23.9
'2018-05-30 01:37:05.00',50.022,-250,-3,10.3,562.9,-430,359,405,23.9
'2018-05-30 01:37:06.00',50.023,-250,-2,10.3,562.9,-430,359,405,23.9
'2018-05-30 01:37:07.00',50.027,-253,-1,10.3,563.0,-430,359,405,23.9
'2018-05-30 01:37:08.00',50.032,-252,-1,10.3,563.0,-430,359,405,23.9
'2018-05-30 01:37:09.00',50.035,-252,-1,10.3,563.0,-430,359,405,23.9
'2018-05-30 01:37:10.00',50.039,-250,-1,10.3,563.0,-430,359,405,23.9
'2018-05-30 01:37:10.99',50.042,-252,-1,10.3,563.0,-430,359,405,23.9
'2018-05-30 01:37:12.00',50.045,-251,-3,10.3,563.0,-430,359,405,23.9
'2018-05-30 01:37:13.00',50.045,-248,-1,10.3,563.0,-430,359,405,23.9
'2018-05-30 01:37:14.00',50.046,-250,-1,10.3,563.0,-430,359,405,23.9
'2018-05-30 01:37:15.00',50.045,-251,-1,10.3,563.0,-430,359,405,23.9
'2018-05-30 01:37:16.00',50.044,-248,-1,10.3,563.0,-430,359,405,23.9
'2018-05-30 01:37:17.00',50.042,-247,-2,10.4,563.0,-430,359,405,23.8
'2018-05-30 01:37:18.00',50.040,-248,-2,10.4,563.0,-430,359,405,23.8
'2018-05-30 01:37:19.00',50.038,-250,1,10.4,563.0,-429,359,405,23.8
'2018-05-30 01:37:20.00',50.036,-250,0,10.4,563.1,-429,359,405,23.8
'2018-05-30 01:37:21.00',50.036,-247,0,10.5,563.1,-429,359,405,23.8
'2018-05-30 01:37:22.00',50.035,-247,-1,10.5,563.1,-429,359,405,23.8
'2018-05-30 01:37:23.00',50.036,-250,-1,10.5,563.1,-429,359,404,23.8
'2018-05-30 01:37:23.99',50.038,-252,1,10.5,563.1,-429,359,404,23.8
'2018-05-30 01:37:25.00',50.039,-251,0,10.5,563.1,-429,359,404,23.8
'2018-05-30 01:37:25.99',50.039,-251,0,10.5,563.1,-429,359,404,23.8
'2018-05-30 01:37:27.00',50.041,-255,3,10.5,563.1,-429,359,404,23.8
'2018-05-30 01:37:28.00',50.042,-256,2,10.5,563.1,-429,359,404,23.8
'2018-05-30 01:37:29.00',50.042,-250,1,10.5,563.1,-429,359,404,23.8
'2018-05-30 01:37:30.00',50.042,-249,1,10.5,563.1,-429,359,404,23.7
'2018-05-30 01:37:31.00',50.041,-251,-1,10.5,563.1,-429,359,404,23.7
'2018-05-30 01:37:32.00',50.041,-252,1,10.5,563.1,-429,359,404,23.7
'2018-05-30 01:37:33.00',50.039,-250,-1,10.5,563.2,-429,359,404,23.7
'2018-05-30 01:37:34.00',50.036,-250,-3,10.5,563.2,-429,359,404,23.7
'2018-05-30 01:37:35.00',50.031,-248,-2,10.5,563.2,-429,359,404,23.7
'2018-05-30 01:37:36.00',50.023,-250,-2,10.5,563.2,-429,359,405,23.7
'2018-05-30 01:37:36.99',50.009,-252,-3,10.5,563.2,-429,359,405,23.7
'2018-05-30 01:37:38.00',49.995,-253,-1,10.6,563.2,-429,359,405,23.7
'2018-05-30 01:37:39.00',49.981,-250,-2,10.6,563.2,-429,359,405,23.7
'2018-05-30 01:37:40.00',49.968,-251,-3,10.6,563.2,-429,358,405,23.7
'2018-05-30 01:37:41.00',49.956,-249,0,10.6,563.2,-429,358,405,23.7
'2018-05-30 01:37:42.00',49.947,-252,1,10.6,563.2,-429,358,405,23.7
'2018-05-30 01:37:43.00',49.938,-252,-1,10.6,563.2,-429,358,406,23.7
'2018-05-30 01:37:44.00',49.931,-255,0,10.6,563.2,-429,358,406,23.7
'2018-05-30 01:37:45.00',49.925,-256,0,10.6,563.3,-429,358,406,23.7
'2018-05-30 01:37:46.00',49.919,-252,-1,10.6,563.3,-430,358,406,23.7
'2018-05-30 01:37:47.00',49.920,-250,-2,10.6,563.3,-430,358,406,23.7
'2018-05-30 01:37:48.00',49.921,-247,-3,10.7,563.3,-430,358,406,23.7
'2018-05-30 01:37:49.00',49.921,-252,-1,10.7,563.3,-430,358,408,23.7
'2018-05-30 01:37:49.99',49.922,-248,-1,10.7,563.3,-430,358,408,23.7
'2018-05-30 01:37:51.00',49.925,-253,-1,10.7,563.3,-430,358,408,23.7
'2018-05-30 01:37:51.99',49.925,-251,-1,10.7,563.3,-430,358,408,23.7
'2018-05-30 01:37:53.00',49.926,-254,-2,10.7,563.3,-430,358,408,23.6
'2018-05-30 01:37:54.00',49.927,-252,-3,10.7,563.3,-430,358,408,23.6
'2018-05-30 01:37:55.00',49.928,-250,-3,10.7,563.3,-430,358,408,23.6
'2018-05-30 01:37:56.00',49.928,-251,-1,10.7,563.3,-430,358,408,23.6
'2018-05-30 01:37:57.00',49.928,-251,-3,10.7,563.4,-430,358,408,23.6
'2018-05-30 01:37:58.00',49.928,-256,0,10.7,563.4,-430,358,408,23.6
'2018-05-30 01:37:59.00',49.928,-253,-2,10.7,563.4,-431,358,408,23.6
'2018-05-30 01:38:00.00',49.928,-252,-1,10.7,563.4,-430,358,408,23.6
'2018-05-30 01:38:00.99',49.928,-250,-3,10.7,563.4,-430,358,408,23.6
'2018-05-30 01:38:02.00',49.926,-253,-1,10.7,563.4,-430,358,408,23.5
'2018-05-30 01:38:02.99',49.923,-250,-1,10.7,563.4,-430,358,408,23.5
'2018-05-30 01:38:04.00',49.923,-250,-1,10.7,563.4,-430,358,408,23.5
'2018-05-30 01:38:05.00',49.922,-252,0,10.8,563.4,-430,358,408,23.5
'2018-05-30 01:38:06.00',49.921,-250,1,10.8,563.4,-430,358,408,23.5
'2018-05-30 01:38:07.00',49.919,-252,-1,10.8,563.4,-430,358,408,23.5
'2018-05-30 01:38:08.00',49.918,-249,-3,10.8,563.4,-430,358,408,23.5
'2018-05-30 01:38:09.00',49.917,-250,1,10.8,563.4,-430,358,408,23.5
'2018-05-30 01:38:10.00',49.916,-248,-3,10.8,563.5,-430,358,408,23.5
'2018-05-30 01:38:11.00',49.916,-256,1,10.8,563.5,-430,358,408,23.5
'2018-05-30 01:38:12.00',49.916,-252,-2,10.8,563.5,-430,358,408,23.5
'2018-05-30 01:38:13.00',49.914,-253,-1,10.8,563.5,-430,358,408,23.5
'2018-05-30 01:38:13.99',49.912,-249,-1,10.8,563.5,-430,358,408,23.5
'2018-05-30 01:38:15.00',49.910,-251,1,10.8,563.5,-430,358,408,23.5
'2018-05-30 01:38:16.00',49.907,-249,-1,10.8,563.5,-430,358,406,23.5
'2018-05-30 01:38:17.00',49.904,-250,1,10.8,563.5,-430,358,406,23.5
'2018-05-30 01:38:18.00',49.903,-252,-1,10.8,563.5,-429,358,406,23.5
'2018-05-30 01:38:19.00',49.902,-250,-3,10.8,563.5,-429,358,406,23.5
'2018-05-30 01:38:20.00',49.902,-253,1,10.9,563.5,-429,358,406,23.5
'2018-05-30 01:38:21.00',49.902,-251,-1,10.9,563.5,-429,358,406,23.5
'2018-05-30 01:38:22.00',49.901,-250,-3,10.9,563.5,-429,358,406,23.5
'2018-05-30 01:38:23.00',49.902,-250,1,10.9,563.5,-429,358,407,23.5
'2018-05-30 01:38:24.00',49.903,-248,-3,10.9,563.5,-429,358,407,23.5
'2018-05-30 01:38:25.00',49.905,-253,1,10.9,563.6,-429,358,407,23.5
'2018-05-30 01:38:26.00',49.905,-250,-2,10.9,563.6,-429,358,407,23.5
'2018-05-30 01:38:26.99',49.904,-252,-1,10.9,563.6,-429,358,407,23.5
'2018-05-30 01:38:28.00',49.904,-250,-1,10.9,563.6,-429,358,407,23.5
'2018-05-30 01:38:28.99',49.904,-249,-1,10.9,563.6,-429,358,407,23.5
'2018-05-30 01:38:30.00',49.903,-255,-1,10.9,563.6,-429,358,407,23.5
'2018-05-30 01:38:31.00',49.902,-251,-1,10.9,563.6,-429,358,407,23.5
'2018-05-30 01:38:32.00',49.901,-251,-3,10.9,563.6,-429,358,407,23.5
'2018-05-30 01:38:33.00',49.899,-248,1,10.9,563.6,-429,358,407,23.5
'2018-05-30 01:38:34.00',49.897,-249,-1,10.9,563.6,-429,358,407,23.5
'2018-05-30 01:38:35.00',49.894,-253,1,10.9,563.6,-429,358,407,23.5
'2018-05-30 01:38:36.00',49.895,-250,-1,10.9,563.6,-429,358,408,23.5
'2018-05-30 01:38:37.00',49.897,-249,-3,10.9,563.7,-429,358,408,23.4
'2018-05-30 01:38:38.00',49.898,-250,0,10.9,563.7,-429,358,408,23.4
'2018-05-30 01:38:39.00',49.900,-247,-1,10.9,563.7,-429,358,408,23.4
'2018-05-30 01:38:39.99',49.901,-253,1,11.0,563.7,-429,358,408,23.4
'2018-05-30 01:38:41.00',49.902,-250,-1,11.0,563.7,-429,358,408,23.4
'2018-05-30 01:38:42.00',49.903,-252,-2,11.0,563.7,-429,358,406,23.4
'2018-05-30 01:38:43.00',49.904,-250,-1,11.0,563.7,-429,358,406,23.4
'2018-05-30 01:38:44.00',49.903,-249,-1,11.0,563.7,-429,358,406,23.4
'2018-05-30 01:38:45.00',49.901,-251,-1,11.0,563.7,-429,358,406,23.4
'2018-05-30 01:38:46.00',49.899,-250,-2,11.0,563.7,-429,357,406,23.4
'2018-05-30 01:38:47.00',49.897,-251,-3,11.1,563.7,-429,357,406,23.4
'2018-05-30 01:38:48.00',49.896,-248,-2,11.1,563.7,-429,357,406,23.4
'2018-05-30 01:38:49.00',49.899,-250,2,11.1,563.7,-429,357,406,23.3
'2018-05-30 01:38:50.00',49.901,-255,1,11.1,563.8,-429,357,406,23.3
'2018-05-30 01:38:51.00',49.901,-252,-1,11.1,563.8,-429,357,406,23.3
'2018-05-30 01:38:52.00',49.901,-251,1,11.1,563.8,-429,357,406,23.3
'2018-05-30 01:38:52.99',49.900,-248,0,11.1,563.8,-429,358,406,23.3
'2018-05-30 01:38:54.00',49.900,-248,-1,11.1,563.8,-429,358,406,23.3
'2018-05-30 01:38:54.99',49.900,-253,1,11.1,563.8,-429,358,406,23.3
'2018-05-30 01:38:56.00',49.899,-249,-1,11.2,563.8,-429,358,407,23.3
'2018-05-30 01:38:57.00',49.896,-253,-2,11.2,563.8,-429,358,407,23.3
'2018-05-30 01:38:58.00',49.894,-254,2,11.2,563.8,-429,358,407,23.3
'2018-05-30 01:38:59.00',49.892,-250,0,11.2,563.8,-429,358,407,23.3
'2018-05-30 01:39:00.00',49.889,-257,0,11.2,563.8,-429,358,407,23.3
'2018-05-30 01:39:01.00',49.887,-252,-1,11.2,563.8,-429,358,407,23.3
'2018-05-30 01:39:02.00',49.886,-247,-2,11.2,563.8,-429,358,408,23.3
'2018-05-30 01:39:03.00',49.886,-249,2,11.2,563.8,-429,358,408,23.3
'2018-05-30 01:39:04.00',49.889,-248,-1,11.2,563.9,-429,358,408,23.3
'2018-05-30 01:39:05.00',49.895,-252,-1,11.2,563.9,-429,358,408,23.3
'2018-05-30 01:39:05.99',49.899,-254,-1,11.2,563.9,-429,357,408,23.3
'2018-05-30 01:39:07.00',49.901,-250,-1,11.2,563.9,-429,357,408,23.3
'2018-05-30 01:39:08.00',49.903,-250,-2,11.2,563.9,-429,357,408,23.3
'2018-05-30 01:39:09.00',49.904,-252,1,11.2,563.9,-429,357,407,23.3
'2018-05-30 01:39:10.00',49.906,-252,-1,11.3,563.9,-429,357,407,23.3
'2018-05-30 01:39:11.00',49.908,-253,-1,11.3,563.9,-429,357,407,23.3
'2018-05-30 01:39:12.00',49.909,-250,-2,11.3,563.9,-429,357,407,23.3
'2018-05-30 01:39:13.00',49.910,-251,1,11.3,563.9,-429,357,407,23.3
'2018-05-30 01:39:14.00',49.910,-250,-1,11.3,563.9,-429,357,407,23.3
'2018-05-30 01:39:15.00',49.911,-255,1,11.3,563.9,-429,357,407,23.3
'2018-05-30 01:39:16.00',49.911,-251,-1,11.3,563.9,-429,357,407,23.3
'2018-05-30 01:39:17.00',49.910,-252,-1,11.3,564.0,-429,357,407,23.3
'2018-05-30 01:39:18.00',49.907,-250,-2,11.3,564.0,-429,357,407,23.3
'2018-05-30 01:39:18.99',49.904,-250,-2,11.3,564.0,-429,357,407,23.3
'2018-05-30 01:39:20.00',49.902,-252,1,11.3,564.0,-429,357,407,23.3
'2018-05-30 01:39:20.99',49.902,-252,-1,11.3,564.0,-429,357,407,23.3
'2018-05-30 01:39:22.00',49.903,-251,-2,11.3,564.0,-429,357,408,23.3
'2018-05-30 01:39:23.00',49.904,-249,-2,11.3,564.0,-429,357,408,23.3
'2018-05-30 01:39:24.00',49.903,-252,1,11.3,564.0,-429,357,408,23.3
'2018-05-30 01:39:25.00',49.904,-254,-2,11.3,564.0,-429,357,408,23.3
'2018-05-30 01:39:26.00',49.904,-248,-2,11.3,564.0,-429,358,408,23.3
'2018-05-30 01:39:27.00',49.905,-252,0,11.3,564.0,-429,358,408,23.3
'2018-05-30 01:39:28.00',49.904,-249,1,11.3,564.0,-429,358,408,23.3
'2018-05-30 01:39:29.00',49.904,-255,0,11.3,564.0,-429,358,407,23.3
'2018-05-30 01:39:30.00',49.905,-251,-3,11.3,564.0,-429,358,407,23.3
'2018-05-30 01:39:31.00',49.908,-249,-1,11.3,564.0,-429,358,407,23.3
'2018-05-30 01:39:31.99',49.910,-250,2,11.4,564.0,-429,358,407,23.3
'2018-05-30 01:39:33.00',49.911,-248,-2,11.4,564.0,-429,358,407,23.3
'2018-05-30 01:39:34.00',49.911,-250,1,11.4,564.1,-429,358,407,23.3
'2018-05-30 01:39:35.00',49.911,-250,-1,11.4,564.1,-429,358,406,23.3
'2018-05-30 01:39:36.00',49.910,-252,-1,11.4,564.1,-429,358,406,23.3
'2018-05-30 01:39:37.00',49.906,-248,-1,11.5,564.1,-429,358,406,23.3
'2018-05-30 01:39:38.00',49.905,-250,3,11.5,564.1,-429,358,406,23.3
'2018-05-30 01:39:39.00',49.904,-249,0,11.5,564.1,-429,358,406,23.3
'2018-05-30 01:39:40.00',49.904,-254,2,11.5,564.1,-428,358,406,23.3
'2018-05-30 01:39:41.00',49.904,-252,-1,11.5,564.1,-428,358,408,23.3
'2018-05-30 01:39:42.00',49.902,-248,-3,11.5,564.1,-428,358,408,23.3
'2018-05-30 01:39:42.99',49.900,-251,2,11.5,564.1,-428,358,408,23.3
'2018-05-30 01:39:44.00',49.899,-247,-1,11.5,564.1,-428,358,408,23.3
'2018-05-30 01:39:44.99',49.897,-253,1,11.5,564.1,-428,357,408,23.3
'2018-05-30 01:39:46.00',49.895,-251,-1,11.5,564.2,-428,357,408,23.3
'2018-05-30 01:39:47.00',49.893,-248,-4,11.5,564.2,-428,357,408,23.3
'2018-05-30 01:39:48.00',49.893,-251,2,11.5,564.2,-428,357,406,23.3
'2018-05-30 01:39:49.00',49.894,-251,1,11.5,564.2,-428,357,406,23.3
'2018-05-30 01:39:50.00',49.897,-253,1,11.5,564.2,-428,357,406,23.3
'2018-05-30 01:39:51.00',49.900,-252,0,11.6,564.2,-428,357,406,23.3
'2018-05-30 01:39:52.00',49.902,-247,-3,11.6,564.2,-428,358,406,23.3
'2018-05-30 01:39:53.00',49.904,-250,0,11.6,564.2,-428,358,406,23.3
'2018-05-30 01:39:54.00',49.905,-248,-3,11.6,564.2,-428,358,406,23.3
'2018-05-30 01:39:55.00',49.907,-252,-1,11.6,564.2,-428,358,407,23.3
'2018-05-30 01:39:55.99',49.907,-250,-2,11.6,564.2,-428,358,407,23.3
'2018-05-30 01:39:57.00',49.908,-252,-2,11.6,564.2,-428,358,407,23.4
'2018-05-30 01:39:57.99',49.908,-252,-1,11.6,564.2,-428,358,407,23.4
'2018-05-30 01:39:59.00',49.908,-250,-1,11.6,564.2,-428,358,407,23.4
'2018-05-30 01:40:00.00',49.907,-255,3,11.6,564.3,-428,358,407,23.4
'2018-05-30 01:40:01.00',49.906,-251,-1,11.7,564.3,-428,358,405,23.4
'2018-05-30 01:40:02.00',49.905,-252,0,11.7,564.3,-428,358,405,23.4
'2018-05-30 01:40:03.00',49.905,-248,-3,11.7,564.3,-428,358,405,23.4
'2018-05-30 01:40:04.00',49.904,-250,1,11.7,564.3,-428,358,405,23.4
'2018-05-30 01:40:05.00',49.904,-250,1,11.7,564.3,-428,357,405,23.4
'2018-05-30 01:40:06.00',49.902,-250,0,11.7,564.3,-428,357,405,23.4
'2018-05-30 01:40:07.00',49.900,-252,-1,11.7,564.3,-428,357,405,23.4
'2018-05-30 01:40:08.00',49.900,-249,0,11.7,564.3,-428,357,406,23.4
'2018-05-30 01:40:08.99',49.898,-252,2,11.7,564.3,-428,357,406,23.4
'2018-05-30 01:40:10.00',49.897,-253,0,11.7,564.3,-428,357,406,23.4
'2018-05-30 01:40:11.00',49.895,-252,0,11.7,564.3,-428,357,406,23.4
'2018-05-30 01:40:12.00',49.895,-252,1,11.7,564.4,-428,357,406,23.4
'2018-05-30 01:40:13.00',49.898,-248,-1,11.7,564.4,-428,357,406,23.4
'2018-05-30 01:40:14.00',49.900,-250,0,11.7,564.4,-428,357,406,23.4
'2018-05-30 01:40:15.00',49.901,-256,-1,11.7,564.4,-428,357,407,23.4
'2018-05-30 01:40:16.00',49.901,-252,1,11.7,564.4,-428,357,407,23.4
'2018-05-30 01:40:17.00',49.900,-249,-2,11.7,564.4,-428,357,407,23.4
'2018-05-30 01:40:18.00',49.898,-250,-1,11.7,564.4,-428,357,407,23.4
'2018-05-30 01:40:19.00',49.894,-247,0,11.8,564.4,-428,357,407,23.4
'2018-05-30 01:40:20.00',49.891,-251,1,11.8,564.4,-428,357,407,23.4
'2018-05-30 01:40:21.00',49.889,-252,-1,11.8,564.4,-428,357,406,23.4
'2018-05-30 01:40:21.99',49.886,-248,-3,11.8,564.4,-428,357,406,23.4
'2018-05-30 01:40:23.00',49.883,-253,0,11.8,564.4,-428,357,406,23.4
'2018-05-30 01:40:23.99',49.882,-251,3,11.8,564.4,-428,357,406,23.4
'2018-05-30 01:40:25.00',49.882,-252,0,11.8,564.4,-428,357,406,23.4
'2018-05-30 01:40:26.00',49.887,-251,-3,11.8,564.4,-428,357,406,23.4
'2018-05-30 01:40:27.00',49.888,-250,1,11.8,564.5,-428,357,406,23.4
'2018-05-30 01:40:28.00',49.890,-248,-3,11.8,564.5,-428,357,407,23.4
'2018-05-30 01:40:29.00',49.891,-252,-1,11.8,564.5,-428,357,407,23.5
'2018-05-30 01:40:30.00',49.892,-253,0,11.8,564.5,-428,357,407,23.5
'2018-05-30 01:40:31.00',49.892,-250,-1,11.8,564.5,-428,357,407,23.5
'2018-05-30 01:40:32.00',49.892,-253,0,11.8,564.5,-428,357,407,23.5
'2018-05-30 01:40:33.00',49.890,-252,-1,11.8,564.5,-429,357,407,23.5
'2018-05-30 01:40:34.00',49.888,-248,-2,11.8,564.5,-429,357,408,23.5
'2018-05-30 01:40:34.99',49.883,-251,-1,11.9,564.5,-429,357,408,23.5
'2018-05-30 01:40:36.00',49.879,-251,1,11.9,564.5,-429,357,408,23.5
'2018-05-30 01:40:37.00',49.881,-253,-1,11.9,564.5,-429,357,408,23.5
'2018-05-30 01:40:38.00',49.882,-249,-3,11.9,564.5,-429,357,408,23.5
'2018-05-30 01:40:39.00',49.883,-252,1,11.9,564.5,-429,357,408,23.5
'2018-05-30 01:40:40.00',49.882,-252,-1,11.9,564.6,-429,357,408,23.5
'2018-05-30 01:40:41.00',49.880,-251,-1,11.9,564.6,-429,357,407,23.6
'2018-05-30 01:40:42.00',49.881,-250,-3,11.9,564.6,-429,357,407,23.6
'2018-05-30 01:40:43.00',49.882,-250,0,11.9,564.6,-429,357,407,23.6
'2018-05-30 01:40:44.00',49.883,-247,0,11.9,564.6,-429,357,407,23.6
'2018-05-30 01:40:45.00',49.882,-253,-1,11.9,564.6,-429,357,407,23.6
'2018-05-30 01:40:46.00',49.880,-253,-1,11.9,564.6,-429,357,407,23.6
'2018-05-30 01:40:47.00',49.876,-250,-3,11.9,564.6,-429,357,407,23.6
'2018-05-30 01:40:47.99',49.874,-250,-3,11.9,564.6,-429,357,407,23.6
'2018-05-30 01:40:49.00',49.874,-254,3,11.9,564.6,-428,357,407,23.6
'2018-05-30 01:40:49.99',49.875,-251,-1,11.9,564.6,-428,357,407,23.6
'2018-05-30 01:40:51.00',49.877,-248,-1,11.9,564.6,-428,357,407,23.6
'2018-05-30 01:40:52.00',49.881,-247,-2,11.9,564.6,-428,357,407,23.6
'2018-05-30 01:40:53.00',49.883,-253,-1,12.0,564.6,-428,357,407,23.6
'2018-05-30 01:40:54.00',49.884,-254,-2,12.0,564.7,-428,357,407,23.6
'2018-05-30 01:40:55.00',49.885,-248,-3,12.0,564.7,-428,357,407,23.6
'2018-05-30 01:40:56.00',49.885,-251,0,12.0,564.7,-428,357,407,23.6
'2018-05-30 01:40:57.00',49.885,-253,0,12.0,564.7,-428,357,407,23.6
'2018-05-30 01:40:58.00',49.883,-253,-1,12.0,564.7,-429,357,407,23.6
'2018-05-30 01:40:59.00',49.884,-250,-2,12.0,564.7,-429,357,407,23.6
'2018-05-30 01:41:00.00',49.883,-252,-1,12.0,564.7,-429,357,407,23.6
'2018-05-30 01:41:00.99',49.883,-248,0,12.0,564.7,-429,357,408,23.6
'2018-05-30 01:41:02.00',49.883,-252,-2,12.1,564.7,-429,357,408,23.6
'2018-05-30 01:41:03.00',49.884,-251,-3,12.1,564.7,-429,357,408,23.6
'2018-05-30 01:41:04.00',49.882,-250,2,12.1,564.7,-429,357,408,23.6
'2018-05-30 01:41:05.00',49.880,-250,-1,12.1,564.7,-429,357,408,23.6
'2018-05-30 01:41:06.00',49.881,-254,1,12.1,564.8,-429,357,408,23.6
'2018-05-30 01:41:07.00',49.888,-251,0,12.1,564.8,-429,357,408,23.6
'2018-05-30 01:41:08.00',49.890,-247,-1,12.1,564.8,-429,357,407,23.6
'2018-05-30 01:41:09.00',49.893,-248,2,12.1,564.8,-429,357,407,23.6
'2018-05-30 01:41:10.00',49.894,-249,0,12.1,564.8,-429,357,407,23.6
'2018-05-30 01:41:11.00',49.894,-252,-1,12.1,564.8,-429,357,407,23.6
'2018-05-30 01:41:11.99',49.893,-253,-2,12.1,564.8,-429,357,407,23.6
'2018-05-30 01:41:13.00',49.895,-249,-3,12.2,564.8,-428,357,407,23.6
'2018-05-30 01:41:13.99',49.896,-250,0,12.2,564.8,-429,357,407,23.6
'2018-05-30 01:41:15.00',49.897,-255,0,12.2,564.8,-428,357,407,23.6
'2018-05-30 01:41:16.00',49.898,-252,-1,12.2,564.8,-428,357,407,23.6
'2018-05-30 01:41:17.00',49.899,-252,-1,12.2,564.8,-428,357,407,23.6
'2018-05-30 01:41:18.00',49.899,-251,-1,12.2,564.9,-428,358,407,23.6
'2018-05-30 01:41:19.00',49.900,-247,-3,12.2,564.9,-428,358,407,23.6
'2018-05-30 01:41:20.00',49.901,-251,-1,12.2,564.9,-428,358,407,23.6
'2018-05-30 01:41:21.00',49.902,-251,-3,12.2,564.9,-428,358,406,23.6
'2018-05-30 01:41:22.00',49.903,-252,-2,12.2,564.9,-428,358,406,23.6
'2018-05-30 01:41:23.00',49.904,-253,-1,12.2,564.9,-428,358,406,23.6
'2018-05-30 01:41:24.00',49.906,-252,-1,12.2,564.9,-428,358,406,23.6
'2018-05-30 01:41:24.99',49.907,-252,2,12.3,564.9,-428,358,406,23.6
'2018-05-30 01:41:26.00',49.906,-250,-1,12.3,564.9,-428,358,406,23.6
'2018-05-30 01:41:26.99',49.906,-252,0,12.3,564.9,-428,358,406,23.6
'2018-05-30 01:41:28.00',49.906,-247,-1,12.3,564.9,-428,358,406,23.6
'2018-05-30 01:41:29.00',49.906,-250,3,12.3,564.9,-428,358,406,23.6
'2018-05-30 01:41:30.00',49.907,-251,-2,12.3,564.9,-428,358,406,23.6
'2018-05-30 01:41:31.00',49.908,-253,1,12.3,564.9,-428,358,406,23.6
'2018-05-30 01:41:32.00',49.908,-251,-1,12.3,564.9,-428,358,406,23.6
'2018-05-30 01:41:33.00',49.908,-252,-1,12.3,564.9,-428,358,406,23.6
'2018-05-30 01:41:34.00',49.907,-250,-3,12.3,564.9,-428,358,406,23.6
'2018-05-30 01:41:35.00',49.906,-252,-2,12.3,564.9,-428,358,406,23.6
'2018-05-30 01:41:36.00',49.906,-253,0,12.3,565.0,-428,358,406,23.6
'2018-05-30 01:41:37.00',49.906,-250,-2,12.3,565.0,-428,358,406,23.6
'2018-05-30 01:41:37.99',49.905,-248,0,12.3,565.0,-428,357,406,23.6
'2018-05-30 01:41:39.00',49.906,-248,-1,12.3,565.0,-428,357,406,23.6
'2018-05-30 01:41:40.00',49.906,-252,-1,12.3,565.0,-428,357,406,23.6
'2018-05-30 01:41:41.00',49.907,-254,-2,12.3,565.0,-428,357,405,23.6
'2018-05-30 01:41:42.00',49.909,-248,-3,12.3,565.0,-428,357,405,23.6
'2018-05-30 01:41:43.00',49.909,-252,0,12.3,565.0,-428,357,405,23.6
'2018-05-30 01:41:44.00',49.910,-252,-1,12.3,565.0,-428,358,405,23.6
'2018-05-30 01:41:45.00',49.910,-255,3,12.3,565.0,-428,358,405,23.7
'2018-05-30 01:41:46.00',49.909,-251,-2,12.3,565.0,-428,358,405,23.7
'2018-05-30 01:41:47.00',49.908,-251,-1,12.4,565.0,-428,358,407,23.7
'2018-05-30 01:41:48.00',49.908,-248,-1,12.4,565.0,-428,358,407,23.7
'2018-05-30 01:41:49.00',49.910,-246,-1,12.4,565.0,-428,358,407,23.7
'2018-05-30 01:41:50.00',49.910,-247,-1,12.4,565.1,-428,358,407,23.7
'2018-05-30 01:41:50.99',49.910,-253,-3,12.4,565.1,-428,357,407,23.7
'2018-05-30 01:41:52.00',49.909,-250,-3,12.4,565.1,-428,357,407,23.7
'2018-05-30 01:41:52.99',49.907,-249,-1,12.4,565.1,-428,357,407,23.7
'2018-05-30 01:41:54.00',49.905,-252,1,12.5,565.1,-428,357,406,23.7
'2018-05-30 01:41:55.00',49.903,-250,-1,12.5,565.1,-428,357,406,23.7
'2018-05-30 01:41:56.00',49.900,-255,1,12.5,565.1,-428,357,406,23.7
'2018-05-30 01:41:57.00',49.899,-250,0,12.5,565.1,-428,357,406,23.7
'2018-05-30 01:41:58.00',49.897,-248,-2,12.5,565.1,-428,357,406,23.7
'2018-05-30 01:41:59.00',49.895,-250,2,12.5,565.1,-428,357,406,23.7
'2018-05-30 01:42:00.00',49.898,-247,-2,12.5,565.1,-427,357,406,23.7
'2018-05-30 01:42:01.00',49.900,-251,0,12.5,565.1,-427,357,407,23.7
'2018-05-30 01:42:02.00',49.903,-253,-3,12.5,565.1,-427,357,407,23.7
'2018-05-30 01:42:03.00',49.904,-250,-3,12.5,565.1,-428,357,407,23.7
'2018-05-30 01:42:03.99',49.904,-252,2,12.6,565.2,-428,357,407,23.7
'2018-05-30 01:42:05.00',49.902,-250,-1,12.6,565.2,-428,357,407,23.7
'2018-05-30 01:42:06.00',49.901,-255,1,12.6,565.2,-428,357,407,23.7
'2018-05-30 01:42:07.00',49.899,-253,-1,12.6,565.2,-428,357,407,23.7
'2018-05-30 01:42:08.00',49.894,-250,-2,12.6,565.2,-428,357,407,23.7
'2018-05-30 01:42:09.00',49.888,-251,1,12.6,565.2,-428,357,407,23.7
'2018-05-30 01:42:10.00',49.889,-250,-3,12.6,565.2,-428,357,407,23.7
'2018-05-30 01:42:11.00',49.891,-250,-1,12.6,565.2,-429,357,407,23.7
'2018-05-30 01:42:12.00',49.892,-253,-2,12.6,565.2,-429,357,407,23.7
'2018-05-30 01:42:13.00',49.892,-248,-3,12.6,565.2,-429,357,408,23.7
'2018-05-30 01:42:14.00',49.892,-251,1,12.6,565.2,-429,357,408,23.7
'2018-05-30 01:42:15.00',49.893,-253,3,12.7,565.2,-429,357,408,23.7
'2018-05-30 01:42:16.00',49.894,-252,-2,12.7,565.2,-429,357,408,23.7
'2018-05-30 01:42:16.99',49.894,-250,1,12.7,565.3,-429,357,408,23.7
'2018-05-30 01:42:18.00',49.895,-250,-1,12.7,565.3,-429,357,408,23.7
'2018-05-30 01:42:18.99',49.897,-248,-2,12.7,565.3,-429,357,407,23.7
'2018-05-30 01:42:20.00',49.897,-252,-2,12.7,565.3,-429,357,407,23.8
'2018-05-30 01:42:21.00',49.895,-253,-2,12.7,565.3,-429,357,407,23.8
'2018-05-30 01:42:22.00',49.889,-251,-4,12.7,565.3,-429,357,407,23.8
'2018-05-30 01:42:23.00',49.886,-252,1,12.7,565.3,-429,357,407,23.8
'2018-05-30 01:42:24.00',49.886,-251,-1,12.7,565.3,-428,357,407,23.8
'2018-05-30 01:42:25.00',49.887,-250,0,12.7,565.3,-428,357,407,23.8
'2018-05-30 01:42:26.00',49.890,-252,0,12.7,565.3,-428,357,407,23.8
'2018-05-30 01:42:27.00',49.891,-248,0,12.7,565.3,-428,357,407,23.8
'2018-05-30 01:42:28.00',49.893,-248,-3,12.7,565.3,-428,357,407,23.8
'2018-05-30 01:42:29.00',49.895,-253,0,12.7,565.3,-428,357,407,23.8
'2018-05-30 01:42:29.99',49.897,-251,-2,12.7,565.4,-428,357,407,23.8
'2018-05-30 01:42:31.00',49.898,-250,-3,12.7,565.4,-428,357,407,23.8
'2018-05-30 01:42:32.00',49.898,-251,-3,12.7,565.4,-428,357,407,23.8
'2018-05-30 01:42:33.00',49.895,-250,-1,12.8,565.4,-428,357,407,23.8
'2018-05-30 01:42:34.00',49.891,-255,1,12.8,565.4,-428,357,407,23.8
'2018-05-30 01:42:35.00',49.886,-253,-1,12.8,565.4,-428,357,407,23.8
'2018-05-30 01:42:36.00',49.882,-248,-2,12.8,565.4,-428,357,407,23.8
'2018-05-30 01:42:37.00',49.876,-248,0,12.8,565.4,-428,357,407,23.8
'2018-05-30 01:42:38.00',49.875,-251,0,12.8,565.4,-428,357,407,23.8
'2018-05-30 01:42:39.00',49.874,-253,-1,12.8,565.4,-428,357,407,23.8
'2018-05-30 01:42:40.00',49.876,-251,-4,12.8,565.4,-428,357,407,23.8
'2018-05-30 01:42:41.00',49.880,-251,1,12.8,565.4,-428,357,407,23.8
'2018-05-30 01:42:42.00',49.884,-250,-1,12.8,565.4,-428,357,407,23.8
'2018-05-30 01:42:42.99',49.887,-248,0,12.8,565.5,-428,357,407,23.8
'2018-05-30 01:42:44.00',49.889,-248,-2,12.8,565.5,-428,357,407,23.8
'2018-05-30 01:42:45.00',49.891,-252,2,12.8,565.5,-428,357,407,23.8
'2018-05-30 01:42:46.00',49.893,-250,-1,12.8,565.5,-428,357,407,23.8
'2018-05-30 01:42:47.00',49.894,-250,-3,12.8,565.5,-428,357,407,23.8
'2018-05-30 01:42:48.00',49.893,-251,-1,12.8,565.5,-428,357,407,23.8
'2018-05-30 01:42:49.00',49.891,-250,0,12.9,565.5,-428,357,407,23.8
'2018-05-30 01:42:50.00',49.886,-251,-1,12.9,565.5,-428,357,407,23.8
'2018-05-30 01:42:51.00',49.883,-252,0,12.9,565.5,-428,357,407,23.8
'2018-05-30 01:42:52.00',49.880,-248,-1,12.9,565.5,-428,357,407,23.8
'2018-05-30 01:42:53.00',49.877,-248,-1,12.9,565.5,-428,357,407,23.8
'2018-05-30 01:42:53.99',49.877,-252,0,12.9,565.5,-428,357,407,23.8
'2018-05-30 01:42:55.00',49.877,-252,0,12.9,565.5,-428,357,407,23.8
'2018-05-30 01:42:55.99',49.877,-250,-4,12.9,565.5,-428,357,407,23.9
'2018-05-30 01:42:57.00',49.878,-252,0,12.9,565.5,-428,357,407,23.9
'2018-05-30 01:42:58.00',49.880,-256,1,12.9,565.5,-428,357,407,23.9
'2018-05-30 01:42:59.00',49.883,-252,0,12.9,565.5,-428,357,407,23.9
'2018-05-30 01:43:00.00',49.886,-248,-2,12.9,565.5,-428,357,407,23.9
'2018-05-30 01:43:01.00',49.891,-248,2,12.9,565.6,-428,357,407,23.9
'2018-05-30 01:43:02.00',49.893,-250,-1,12.9,565.6,-428,358,407,23.9
'2018-05-30 01:43:03.00',49.895,-252,-1,12.9,565.6,-427,358,407,23.9
'2018-05-30 01:43:04.00',49.897,-254,-1,12.9,565.6,-427,358,407,23.9
'2018-05-30 01:43:05.00',49.897,-249,-4,12.9,565.6,-427,358,408,23.9
'2018-05-30 01:43:06.00',49.897,-251,2,12.9,565.6,-427,358,408,23.9
'2018-05-30 01:43:06.99',49.896,-253,0,13.0,565.6,-427,358,408,23.9
'2018-05-30 01:43:08.00',49.895,-253,-1,13.0,565.6,-427,358,408,23.9
'2018-05-30 01:43:09.00',49.893,-248,0,13.0,565.6,-427,357,408,23.9
'2018-05-30 01:43:10.00',49.893,-249,-2,13.0,565.6,-427,357,408,23.9
'2018-05-30 01:43:11.00',49.891,-248,-1,13.0,565.6,-428,357,408,23.9
'2018-05-30 01:43:12.00',49.891,-252,0,13.0,565.6,-428,357,407,23.9
'2018-05-30 01:43:13.00',49.890,-251,-1,13.0,565.6,-428,357,407,23.9
'2018-05-30 01:43:14.00',49.891,-251,-4,13.0,565.6,-428,357,407,23.9
'2018-05-30 01:43:15.00',49.891,-253,-1,13.0,565.7,-428,357,407,23.9
'2018-05-30 01:43:16.00',49.891,-254,-3,13.0,565.7,-428,358,407,23.9
'2018-05-30 01:43:17.00',49.892,-254,1,13.1,565.7,-429,358,407,23.9
'2018-05-30 01:43:18.00',49.894,-253,-1,13.1,565.7,-429,358,406,23.9
'2018-05-30 01:43:19.00',49.895,-250,-3,13.1,565.7,-429,358,406,23.9
'2018-05-30 01:43:19.99',49.896,-250,-3,13.1,565.7,-429,358,406,23.9
'2018-05-30 01:43:21.00',49.897,-249,-1,13.1,565.7,-429,358,406,23.9
'2018-05-30 01:43:21.99',49.897,-250,-2,13.1,565.7,-429,358,406,23.9
'2018-05-30 01:43:23.00',49.897,-253,-3,13.1,565.7,-429,358,406,23.9
'2018-05-30 01:43:24.00',49.897,-248,-1,13.1,565.7,-429,358,406,23.9
'2018-05-30 01:43:25.00',49.896,-250,1,13.1,565.7,-429,358,407,23.9
'2018-05-30 01:43:26.00',49.895,-253,0,13.1,565.7,-429,358,407,23.9
'2018-05-30 01:43:27.00',49.894,-250,1,13.1,565.7,-428,358,407,23.9
'2018-05-30 01:43:28.00',49.895,-250,1,13.1,565.8,-428,358,407,23.9
'2018-05-30 01:43:29.00',49.895,-248,0,13.2,565.8,-428,358,407,23.9
'2018-05-30 01:43:30.00',49.894,-248,-1,13.2,565.8,-428,358,407,23.9
'2018-05-30 01:43:31.00',49.894,-253,2,13.2,565.8,-428,358,405,23.9
'2018-05-30 01:43:32.00',49.894,-252,-1,13.2,565.8,-428,358,405,23.9
'2018-05-30 01:43:32.99',49.894,-248,-1,13.2,565.8,-428,358,405,23.9
'2018-05-30 01:43:34.00',49.895,-250,1,13.2,565.8,-428,358,405,23.9
'2018-05-30 01:43:35.00',49.895,-248,1,13.2,565.8,-427,358,405,23.9
'2018-05-30 01:43:36.00',49.895,-253,1,13.2,565.8,-427,358,405,23.9
'2018-05-30 01:43:37.00',49.895,-252,0,13.2,565.8,-427,358,405,23.9
'2018-05-30 01:43:38.00',49.895,-248,-2,13.3,565.8,-427,358,406,23.9
'2018-05-30 01:43:39.00',49.894,-252,1,13.3,565.8,-427,358,406,23.9
'2018-05-30 01:43:40.00',49.894,-250,-1,13.3,565.8,-427,358,406,23.9
'2018-05-30 01:43:41.00',49.894,-250,-1,13.3,565.9,-427,357,406,23.9
'2018-05-30 01:43:42.00',49.894,-253,-3,13.3,565.9,-427,357,406,23.9
'2018-05-30 01:43:43.00',49.895,-249,-4,13.3,565.9,-427,357,408,23.9
'2018-05-30 01:43:44.00',49.894,-249,1,13.3,565.9,-427,357,408,23.9
'2018-05-30 01:43:45.00',49.892,-252,-1,13.3,565.9,-427,357,408,23.9
'2018-05-30 01:43:45.99',49.889,-252,-1,13.3,565.9,-427,357,408,23.9
'2018-05-30 01:43:47.00',49.887,-250,-2,13.3,565.9,-427,357,408,23.9
'2018-05-30 01:43:47.99',49.887,-255,0,13.3,565.9,-427,357,408,23.9
'2018-05-30 01:43:49.00',49.887,-251,-1,13.3,565.9,-427,357,408,23.9
'2018-05-30 01:43:50.00',49.889,-250,-3,13.3,565.9,-427,357,407,23.9
'2018-05-30 01:43:51.00',49.890,-250,3,13.3,565.9,-427,357,407,23.9
'2018-05-30 01:43:52.00',49.892,-250,-1,13.3,565.9,-427,357,407,24.0
'2018-05-30 01:43:53.00',49.892,-253,0,13.3,565.9,-428,357,407,24.0
'2018-05-30 01:43:54.00',49.894,-255,-1,13.3,566.0,-428,357,407,24.0
'2018-05-30 01:43:55.00',49.895,-250,-3,13.3,566.0,-428,357,407,24.0
'2018-05-30 01:43:56.00',49.894,-250,-1,13.3,566.0,-428,357,407,24.0
'2018-05-30 01:43:57.00',49.892,-253,0,13.3,566.0,-428,357,407,24.0
'2018-05-30 01:43:58.00',49.888,-252,-2,13.3,566.0,-428,357,407,24.0
'2018-05-30 01:43:58.99',49.885,-253,-3,13.3,566.0,-428,357,407,24.0
'2018-05-30 01:44:00.00',49.883,-250,2,13.3,566.0,-427,357,407,24.0
'2018-05-30 01:44:01.00',49.883,-250,-1,13.4,566.0,-427,357,407,24.0
'2018-05-30 01:44:02.00',49.886,-253,1,13.4,566.0,-427,357,407,24.0
'2018-05-30 01:44:03.00',49.889,-252,0,13.4,566.0,-427,357,407,24.0
'2018-05-30 01:44:04.00',49.891,-248,-2,13.4,566.0,-427,357,407,24.0
'2018-05-30 01:44:05.00',49.891,-251,0,13.4,566.0,-427,357,407,24.0
'2018-05-30 01:44:06.00',49.891,-252,1,13.4,566.0,-427,357,407,24.0
'2018-05-30 01:44:07.00',49.890,-252,-1,13.4,566.1,-427,357,407,24.0
'2018-05-30 01:44:08.00',49.889,-252,-2,13.4,566.1,-427,357,407,24.0
'2018-05-30 01:44:09.00',49.885,-252,-1,13.4,566.1,-427,357,407,24.0
'2018-05-30 01:44:10.00',49.878,-251,-1,13.4,566.1,-427,357,407,24.0
'2018-05-30 01:44:11.00',49.871,-252,-1,13.5,566.1,-427,357,407,24.0
'2018-05-30 01:44:11.99',49.865,-252,-3,13.5,566.1,-427,357,407,24.0
'2018-05-30 01:44:13.00',49.864,-252,1,13.5,566.1,-427,357,407,24.0
'2018-05-30 01:44:13.99',49.862,-253,-1,13.5,566.1,-427,357,407,24.0
'2018-05-30 01:44:15.00',49.861,-251,-1,13.5,566.1,-427,357,408,24.0
'2018-05-30 01:44:16.00',49.862,-248,-1,13.5,566.1,-427,357,408,24.0
'2018-05-30 01:44:17.00',49.863,-248,-1,13.6,566.1,-427,357,408,24.0
'2018-05-30 01:44:18.00',49.867,-254,1,13.6,566.1,-427,357,408,24.0
'2018-05-30 01:44:19.00',49.870,-254,0,13.6,566.1,-427,358,408,24.0
'2018-05-30 01:44:20.00',49.873,-249,-3,13.6,566.1,-427,358,408,24.0
'2018-05-30 01:44:21.00',49.874,-250,-1,13.6,566.1,-427,358,408,24.0
'2018-05-30 01:44:22.00',49.877,-253,0,13.6,566.1,-427,358,407,24.0
'2018-05-30 01:44:22.99',49.879,-252,-3,13.6,566.1,-427,358,407,24.0
'2018-05-30 01:44:24.00',49.879,-247,1,13.6,566.1,-427,358,407,24.0
'2018-05-30 01:44:24.99',49.879,-249,0,13.6,566.1,-427,358,407,24.0
'2018-05-30 01:44:26.00',49.877,-253,0,13.6,566.2,-427,357,407,24.0
'2018-05-30 01:44:27.00',49.874,-251,-1,13.6,566.2,-427,357,407,24.0
'2018-05-30 01:44:28.00',49.870,-248,-1,13.6,566.2,-427,357,407,23.9
'2018-05-30 01:44:29.00',49.869,-252,1,13.6,566.2,-427,357,406,23.9
'2018-05-30 01:44:30.00',49.867,-252,0,13.6,566.2,-427,357,406,23.9
'2018-05-30 01:44:31.00',49.867,-253,-1,13.7,566.2,-427,357,406,23.9
'2018-05-30 01:44:32.00',49.866,-250,1,13.7,566.2,-427,357,406,23.9
'2018-05-30 01:44:33.00',49.865,-249,-1,13.7,566.2,-427,357,406,23.9
'2018-05-30 01:44:34.00',49.867,-252,2,13.7,566.2,-427,357,406,23.9
'2018-05-30 01:44:35.00',49.870,-250,0,13.7,566.2,-427,357,405,23.9
'2018-05-30 01:44:35.99',49.872,-251,2,13.7,566.2,-427,357,405,23.9
'2018-05-30 01:44:37.00',49.873,-252,-1,13.7,566.2,-427,357,405,23.9
'2018-05-30 01:44:38.00',49.875,-253,-1,13.7,566.2,-427,357,405,23.9
'2018-05-30 01:44:39.00',49.876,-251,-1,13.7,566.2,-426,357,405,23.9
'2018-05-30 01:44:40.00',49.879,-250,1,13.7,566.2,-426,357,405,23.9
'2018-05-30 01:44:41.00',49.880,-249,-2,13.7,566.3,-427,357,405,23.9
'2018-05-30 01:44:42.00',49.888,-252,-1,13.7,566.3,-427,357,407,23.9
'2018-05-30 01:44:43.00',49.896,-253,-3,13.7,566.3,-427,357,407,23.9
'2018-05-30 01:44:44.00',49.904,-248,-3,13.7,566.3,-427,357,407,23.9
'2018-05-30 01:44:45.00',49.909,-253,1,13.7,566.3,-427,357,407,23.9
'2018-05-30 01:44:46.00',49.911,-249,-1,13.7,566.3,-427,358,407,23.9
'2018-05-30 01:44:47.00',49.914,-255,2,13.7,566.3,-427,358,407,23.9
'2018-05-30 01:44:48.00',49.916,-251,-1,13.7,566.3,-427,358,407,23.9
'2018-05-30 01:44:48.99',49.917,-251,1,13.8,566.3,-427,358,406,23.9
'2018-05-30 01:44:50.00',49.917,-248,-1,13.8,566.3,-427,358,406,23.9
'2018-05-30 01:44:50.99',49.917,-247,-1,13.8,566.3,-427,358,406,23.9
'2018-05-30 01:44:52.00',49.917,-246,-1,13.8,566.3,-427,358,406,23.9
'2018-05-30 01:44:53.00',49.917,-250,-2,13.8,566.3,-427,358,406,23.9
'2018-05-30 01:44:54.00',49.916,-250,0,13.8,566.4,-426,358,406,23.9
'2018-05-30 01:44:55.00',49.914,-252,3,13.8,566.4,-426,358,405,23.9
'2018-05-30 01:44:56.00',49.913,-255,2,13.8,566.4,-426,358,405,23.9
'2018-05-30 01:44:57.00',49.914,-253,1,13.8,566.4,-426,358,405,23.9
'2018-05-30 01:44:58.00',49.913,-253,1,13.8,566.4,-426,358,405,23.9
'2018-05-30 01:44:59.00',49.914,-248,-1,13.8,566.4,-426,358,405,23.9
'2018-05-30 01:45:00.00',49.915,-248,1,13.8,566.4,-426,358,405,23.8
'2018-05-30 01:45:01.00',49.916,-248,-1,13.8,566.4,-426,358,405,23.8
'2018-05-30 01:45:01.99',49.917,-248,2,13.8,566.4,-426,358,405,23.8
'2018-05-30 01:45:03.00',49.918,-251,2,13.8,566.4,-426,358,405,23.8
'2018-05-30 01:45:04.00',49.919,-253,-1,13.8,566.4,-426,358,405,23.8
'2018-05-30 01:45:05.00',49.920,-252,-3,13.9,566.4,-426,358,405,23.8
'2018-05-30 01:45:06.00',49.921,-250,2,13.9,566.4,-426,358,405,23.8
'2018-05-30 01:45:07.00',49.923,-250,3,13.9,566.5,-426,358,405,23.8
'2018-05-30 01:45:08.00',49.925,-250,0,13.9,566.5,-426,358,405,23.8
'2018-05-30 01:45:09.00',49.928,-255,1,13.9,566.5,-426,358,405,23.8
'2018-05-30 01:45:10.00',49.930,-252,0,13.9,566.5,-426,358,405,23.8
'2018-05-30 01:45:11.00',49.932,-252,-1,13.9,566.5,-426,358,405,23.8
'2018-05-30 01:45:12.00',49.935,-250,-1,13.9,566.5,-426,358,405,23.8
'2018-05-30 01:45:13.00',49.937,-247,-1,13.9,566.5,-426,358,405,23.8
'2018-05-30 01:45:14.00',49.938,-248,1,13.9,566.5,-426,358,405,23.8
'2018-05-30 01:45:14.99',49.939,-247,0,13.9,566.5,-426,358,404,23.8
'2018-05-30 01:45:16.00',49.939,-247,-1,13.9,566.5,-426,358,404,23.8
'2018-05-30 01:45:16.99',49.940,-252,-1,13.9,566.5,-426,358,404,23.8
'2018-05-30 01:45:18.00',49.941,-252,-1,13.9,566.5,-426,358,404,23.8
'2018-05-30 01:45:19.00',49.941,-252,-1,13.9,566.6,-426,358,404,23.7
'2018-05-30 01:45:20.00',49.940,-252,-1,13.9,566.6,-426,358,404,23.7
'2018-05-30 01:45:21.00',49.938,-248,-2,14.0,566.6,-426,358,405,23.7
'2018-05-30 01:45:22.00',49.936,-252,1,14.0,566.6,-426,358,405,23.7
'2018-05-30 01:45:23.00',49.934,-250,3,14.0,566.6,-426,358,405,23.7
'2018-05-30 01:45:24.00',49.932,-250,-1,14.0,566.6,-426,358,405,23.7
'2018-05-30 01:45:25.00',49.931,-254,2,14.0,566.6,-426,358,405,23.7
'2018-05-30 01:45:26.00',49.933,-250,2,14.0,566.6,-426,358,405,23.7
'2018-05-30 01:45:27.00',49.935,-250,2,14.0,566.6,-426,358,405,23.7
'2018-05-30 01:45:27.99',49.937,-248,0,14.0,566.6,-426,358,405,23.7
'2018-05-30 01:45:29.00',49.939,-246,-1,14.0,566.6,-426,358,405,23.7
'2018-05-30 01:45:30.00',49.941,-250,1,14.0,566.6,-426,358,405,23.7
'2018-05-30 01:45:31.00',49.944,-248,-1,14.0,566.6,-426,358,405,23.7
'2018-05-30 01:45:32.00',49.944,-247,-3,14.1,566.6,-426,358,405,23.7
'2018-05-30 01:45:33.00',49.944,-251,0,14.1,566.6,-426,358,406,23.7
'2018-05-30 01:45:34.00',49.949,-253,1,14.1,566.6,-426,358,406,23.7
'2018-05-30 01:45:35.00',49.952,-249,1,14.1,566.6,-426,358,406,23.7
'2018-05-30 01:45:36.00',49.956,-252,-2,14.1,566.6,-425,358,406,23.7
'2018-05-30 01:45:37.00',49.963,-253,-1,14.1,566.7,-425,358,406,23.7
'2018-05-30 01:45:38.00',49.968,-250,-2,14.1,566.7,-425,358,406,23.7
'2018-05-30 01:45:39.00',49.971,-248,-3,14.1,566.7,-425,358,404,23.7
'2018-05-30 01:45:40.00',49.973,-248,-3,14.1,566.7,-425,358,404,23.7
'2018-05-30 01:45:40.99',49.974,-249,-4,14.1,566.7,-425,358,404,23.7
'2018-05-30 01:45:42.00',49.974,-253,2,14.1,566.7,-425,358,404,23.7
'2018-05-30 01:45:42.99',49.973,-250,2,14.1,566.7,-425,358,404,23.7
'2018-05-30 01:45:44.00',49.971,-252,1,14.1,566.7,-425,358,404,23.7
'2018-05-30 01:45:45.00',49.968,-250,1,14.1,566.7,-425,358,404,23.7
'2018-05-30 01:45:46.00',49.963,-248,0,14.2,566.7,-425,358,404,23.7
'2018-05-30 01:45:47.00',49.960,-253,2,14.2,566.7,-425,358,404,23.7
'2018-05-30 01:45:48.00',49.957,-253,3,14.2,566.7,-426,358,404,23.6
'2018-05-30 01:45:49.00',49.957,-250,1,14.2,566.7,-426,358,404,23.6
'2018-05-30 01:45:50.00',49.956,-250,0,14.2,566.7,-426,358,404,23.6
'2018-05-30 01:45:51.00',49.956,-253,-3,14.2,566.7,-426,358,406,23.6
'2018-05-30 01:45:52.00',49.956,-252,1,14.3,566.8,-426,358,406,23.6
'2018-05-30 01:45:53.00',49.958,-250,1,14.3,566.8,-426,358,406,23.6
'2018-05-30 01:45:53.99',49.962,-247,-2,14.3,566.8,-426,358,406,23.6
'2018-05-30 01:45:55.00',49.965,-252,-1,14.3,566.8,-426,358,406,23.6
'2018-05-30 01:45:56.00',49.968,-248,1,14.3,566.8,-426,358,406,23.6
'2018-05-30 01:45:57.00',49.969,-248,0,14.3,566.8,-426,358,406,23.6
'2018-05-30 01:45:58.00',49.971,-252,-1,14.3,566.8,-426,358,406,23.6
'2018-05-30 01:45:59.00',49.971,-250,-1,14.3,566.8,-426,358,406,23.6
'2018-05-30 01:46:00.00',49.971,-253,-1,14.3,566.8,-426,358,406,23.6
'2018-05-30 01:46:01.00',49.966,-253,-1,14.3,566.8,-426,358,406,23.6
'2018-05-30 01:46:02.00',49.962,-250,-4,14.3,566.8,-426,358,406,23.6
'2018-05-30 01:46:03.00',49.959,-249,-3,14.3,566.8,-426,358,406,23.6
'2018-05-30 01:46:04.00',49.956,-251,-2,14.3,566.8,-426,358,406,23.6
'2018-05-30 01:46:04.99',49.956,-251,2,14.3,566.8,-426,358,406,23.6
'2018-05-30 01:46:06.00',49.957,-250,1,14.3,566.9,-426,358,406,23.6
'2018-05-30 01:46:06.99',49.958,-250,1,14.3,566.9,-426,358,406,23.6
'2018-05-30 01:46:08.00',49.960,-253,1,14.3,566.9,-426,358,406,23.6
'2018-05-30 01:46:09.00',49.961,-253,2,14.3,566.9,-426,358,406,23.6
'2018-05-30 01:46:10.00',49.964,-255,0,14.3,566.9,-426,358,407,23.6
'2018-05-30 01:46:11.00',49.965,-252,0,14.3,566.9,-426,358,407,23.6
'2018-05-30 01:46:12.00',49.966,-252,-1,14.3,566.9,-426,358,407,23.6
'2018-05-30 01:46:13.00',49.968,-251,0,14.3,566.9,-426,358,407,23.6
'2018-05-30 01:46:14.00',49.970,-252,0,14.3,566.9,-426,358,407,23.6
'2018-05-30 01:46:15.00',49.971,-250,-1,14.3,566.9,-426,358,407,23.6
'2018-05-30 01:46:16.00',49.975,-249,-3,14.4,566.9,-426,358,407,23.6
'2018-05-30 01:46:17.00',49.975,-247,-3,14.4,566.9,-426,358,406,23.6
'2018-05-30 01:46:17.99',49.976,-248,-1,14.4,566.9,-426,358,406,23.6
'2018-05-30 01:46:19.00',49.977,-248,-1,14.4,566.9,-426,358,406,23.6
'2018-05-30 01:46:19.99',49.977,-251,1,14.4,567.0,-426,358,406,23.6
'2018-05-30 01:46:21.00',49.978,-250,0,14.4,567.0,-426,358,406,23.6
'2018-05-30 01:46:22.00',49.977,-250,-1,14.4,567.0,-426,358,406,23.6
'2018-05-30 01:46:23.00',49.977,-248,-1,14.4,567.0,-426,358,406,23.6
'2018-05-30 01:46:24.00',49.975,-248,-3,14.4,567.0,-426,358,406,23.6
'2018-05-30 01:46:25.00',49.971,-247,-2,14.4,567.0,-426,358,406,23.6
'2018-05-30 01:46:26.00',49.970,-250,-1,14.4,567.0,-426,358,406,23.6
'2018-05-30 01:46:27.00',49.967,-247,3,14.5,567.0,-426,358,406,23.6
'2018-05-30 01:46:28.00',49.964,-252,0,14.5,567.0,-426,358,406,23.6
'2018-05-30 01:46:29.00',49.961,-252,-3,14.5,567.0,-426,358,406,23.6
'2018-05-30 01:46:30.00',49.959,-252,-2,14.5,567.0,-426,358,406,23.6
'2018-05-30 01:46:30.99',49.958,-253,-1,14.5,567.0,-426,358,406,23.6
'2018-05-30 01:46:32.00',49.958,-252,-3,14.5,567.1,-426,358,406,23.6
'2018-05-30 01:46:33.00',49.957,-250,-4,14.6,567.1,-426,358,406,23.6
'2018-05-30 01:46:34.00',49.958,-248,-3,14.6,567.1,-426,358,406,23.6
'2018-05-30 01:46:35.00',49.960,-252,0,14.6,567.1,-426,358,406,23.6
'2018-05-30 01:46:36.00',49.964,-250,3,14.6,567.1,-426,358,405,23.6
'2018-05-30 01:46:37.00',49.966,-251,0,14.6,567.1,-426,358,405,23.6
'2018-05-30 01:46:38.00',49.969,-250,0,14.6,567.1,-426,358,405,23.6
'2018-05-30 01:46:39.00',49.972,-250,-1,14.6,567.1,-426,358,405,23.6
'2018-05-30 01:46:40.00',49.974,-253,0,14.6,567.1,-426,358,405,23.6
'2018-05-30 01:46:41.00',49.976,-255,2,14.6,567.1,-426,358,405,23.6
'2018-05-30 01:46:42.00',49.977,-255,2,14.6,567.1,-426,358,405,23.6
'2018-05-30 01:46:43.00',49.976,-255,1,14.6,567.1,-426,358,404,23.6
'2018-05-30 01:46:43.99',49.972,-251,1,14.6,567.1,-426,358,404,23.6
'2018-05-30 01:46:45.00',49.971,-250,0,14.6,567.1,-426,358,404,23.6
'2018-05-30 01:46:45.99',49.971,-251,-1,14.7,567.1,-426,358,404,23.6
'2018-05-30 01:46:47.00',49.971,-252,-1,14.7,567.1,-426,358,404,23.6
'2018-05-30 01:46:48.00',49.971,-250,-2,14.7,567.1,-426,358,404,23.6
'2018-05-30 01:46:49.00',49.971,-247,0,14.7,567.1,-426,358,405,23.6
'2018-05-30 01:46:50.00',49.971,-248,-3,14.7,567.1,-426,358,405,23.6
'2018-05-30 01:46:51.00',49.972,-247,-1,14.7,567.1,-426,358,405,23.7
'2018-05-30 01:46:52.00',49.973,-247,-3,14.7,567.1,-426,358,405,23.7
'2018-05-30 01:46:53.00',49.972,-251,2,14.7,567.2,-426,358,405,23.7
'2018-05-30 01:46:54.00',49.971,-250,1,14.7,567.2,-426,358,405,23.7
'2018-05-30 01:46:55.00',49.970,-252,0,14.7,567.2,-426,358,405,23.7
'2018-05-30 01:46:56.00',49.971,-249,-1,14.7,567.2,-426,358,405,23.7
'2018-05-30 01:46:56.99',49.971,-248,-1,14.7,567.2,-426,358,405,23.7
'2018-05-30 01:46:58.00',49.969,-251,-1,14.7,567.2,-426,358,405,23.7
'2018-05-30 01:46:59.00',49.968,-255,0,14.7,567.2,-426,358,405,23.7
'2018-05-30 01:47:00.00',49.966,-254,1,14.7,567.2,-426,358,405,23.7
'2018-05-30 01:47:01.00',49.965,-252,0,14.7,567.2,-426,358,405,23.7
'2018-05-30 01:47:02.00',49.965,-251,-1,14.7,567.2,-426,358,405,23.7
'2018-05-30 01:47:03.00',49.966,-252,0,14.7,567.2,-425,358,405,23.7
'2018-05-30 01:47:04.00',49.967,-248,-1,14.7,567.2,-425,358,405,23.7
'2018-05-30 01:47:05.00',49.969,-250,-1,14.7,567.2,-426,358,405,23.7
'2018-05-30 01:47:06.00',49.969,-250,-3,14.8,567.3,-426,358,405,23.7
'2018-05-30 01:47:07.00',49.970,-253,-1,14.8,567.3,-426,358,405,23.7
'2018-05-30 01:47:08.00',49.969,-253,-1,14.8,567.3,-426,358,405,23.7
'2018-05-30 01:47:09.00',49.967,-255,0,14.8,567.3,-426,358,408,23.7
'2018-05-30 01:47:09.99',49.962,-253,0,14.8,567.3,-426,358,408,23.7
'2018-05-30 01:47:11.00',49.958,-252,-1,14.8,567.3,-426,358,408,23.7
'2018-05-30 01:47:11.99',49.954,-253,-1,14.8,567.3,-426,358,408,23.7
'2018-05-30 01:47:13.00',49.952,-248,-1,14.8,567.3,-426,358,408,23.7
'2018-05-30 01:47:14.00',49.952,-248,-2,14.8,567.3,-426,358,408,23.7
'2018-05-30 01:47:15.00',49.959,-248,-2,14.8,567.3,-427,358,406,23.7
'2018-05-30 01:47:16.00',49.965,-250,1,14.8,567.3,-427,358,406,23.7
'2018-05-30 01:47:17.00',49.968,-248,-1,14.8,567.3,-426,358,406,23.7
'2018-05-30 01:47:18.00',49.971,-250,-1,14.8,567.4,-426,358,406,23.7
'2018-05-30 01:47:19.00',49.974,-248,-2,14.8,567.4,-426,358,406,23.7
'2018-05-30 01:47:20.00',49.976,-247,-2,14.8,567.4,-426,358,406,23.6
'2018-05-30 01:47:21.00',49.979,-250,1,14.9,567.4,-426,358,404,23.6
'2018-05-30 01:47:22.00',49.979,-247,-1,14.9,567.4,-426,358,404,23.6
'2018-05-30 01:47:22.99',49.977,-252,1,14.9,567.4,-426,358,404,23.7
'2018-05-30 01:47:24.00',49.974,-253,2,14.9,567.4,-426,358,404,23.7
'2018-05-30 01:47:25.00',49.971,-251,-1,14.9,567.4,-426,358,404,23.7
'2018-05-30 01:47:26.00',49.969,-253,-1,14.9,567.4,-426,358,404,23.7
'2018-05-30 01:47:27.00',49.968,-252,-1,14.9,567.4,-426,358,405,23.7
'2018-05-30 01:47:28.00',49.967,-253,-1,14.9,567.4,-426,358,405,23.7
'2018-05-30 01:47:29.00',49.968,-253,0,14.9,567.4,-426,358,405,23.7
'2018-05-30 01:47:30.00',49.969,-250,-1,14.9,567.4,-426,358,405,23.7
'2018-05-30 01:47:31.00',49.974,-248,-3,14.9,567.4,-426,358,405,23.7
'2018-05-30 01:47:32.00',49.977,-248,-3,14.9,567.5,-426,358,405,23.7
'2018-05-30 01:47:33.00',49.978,-248,-3,14.9,567.5,-426,358,405,23.7
'2018-05-30 01:47:34.00',49.977,-248,-1,14.9,567.5,-426,358,405,23.7
'2018-05-30 01:47:35.00',49.977,-250,0,15.0,567.5,-426,358,405,23.7
'2018-05-30 01:47:35.99',49.977,-252,1,15.0,567.5,-426,358,405,23.7
'2018-05-30 01:47:37.00',49.977,-253,3,15.0,567.5,-426,358,405,23.7
'2018-05-30 01:47:38.00',49.974,-252,1,15.0,567.5,-426,358,405,23.7
'2018-05-30 01:47:39.00',49.973,-251,-1,15.0,567.5,-426,358,405,23.7
'2018-05-30 01:47:40.00',49.970,-251,-1,15.0,567.5,-426,358,405,23.7
'2018-05-30 01:47:41.00',49.968,-253,-1,15.0,567.5,-426,358,406,23.7
'2018-05-30 01:47:42.00',49.965,-255,2,15.0,567.5,-426,358,406,23.7
'2018-05-30 01:47:43.00',49.961,-254,2,15.0,567.5,-426,358,406,23.7
'2018-05-30 01:47:44.00',49.959,-251,-1,15.0,567.5,-426,358,406,23.7
'2018-05-30 01:47:45.00',49.959,-254,-2,15.0,567.5,-426,358,406,23.7
'2018-05-30 01:47:46.00',49.960,-252,-1,15.1,567.6,-426,358,406,23.7
'2018-05-30 01:47:46.99',49.965,-251,0,15.1,567.6,-426,358,405,23.7
'2018-05-30 01:47:48.00',49.968,-249,-2,15.1,567.6,-426,358,405,23.7
'2018-05-30 01:47:48.99',49.970,-247,-2,15.1,567.6,-426,358,405,23.7
'2018-05-30 01:47:50.00',49.973,-250,-1,15.1,567.6,-426,358,405,23.7
'2018-05-30 01:47:51.00',49.978,-249,1,15.1,567.6,-426,358,405,23.7
'2018-05-30 01:47:52.00',49.980,-251,-1,15.1,567.6,-426,358,405,23.7
'2018-05-30 01:47:53.00',49.980,-252,1,15.1,567.6,-426,358,405,23.7
'2018-05-30 01:47:54.00',49.979,-248,1,15.1,567.6,-426,358,406,23.7
'2018-05-30 01:47:55.00',49.977,-247,0,15.1,567.6,-426,358,406,23.7
'2018-05-30 01:47:56.00',49.976,-248,-3,15.1,567.6,-426,358,406,23.7
'2018-05-30 01:47:57.00',49.977,-247,-2,15.1,567.6,-426,358,406,23.7
'2018-05-30 01:47:58.00',49.977,-252,-1,15.1,567.6,-426,358,406,23.7
'2018-05-30 01:47:59.00',49.977,-254,0,15.1,567.6,-426,358,406,23.7
'2018-05-30 01:47:59.99',49.977,-251,1,15.1,567.6,-426,358,406,23.7
'2018-05-30 01:48:01.00',49.977,-253,1,15.1,567.6,-426,358,406,23.7
'2018-05-30 01:48:02.00',49.978,-253,-1,15.2,567.6,-426,358,406,23.7
'2018-05-30 01:48:03.00',49.979,-252,-3,15.2,567.6,-426,358,406,23.7
'2018-05-30 01:48:04.00',49.979,-253,-2,15.2,567.6,-426,358,406,23.7
'2018-05-30 01:48:05.00',49.979,-252,-3,15.2,567.6,-426,358,406,23.7
'2018-05-30 01:48:06.00',49.981,-253,-2,15.2,567.7,-426,358,406,23.7
'2018-05-30 01:48:07.00',49.982,-253,-3,15.3,567.7,-427,358,406,23.7
'2018-05-30 01:48:08.00',49.982,-254,-3,15.3,567.7,-427,358,406,23.7
'2018-05-30 01:48:09.00',49.984,-250,-1,15.3,567.7,-427,358,406,23.7
'2018-05-30 01:48:10.00',49.987,-247,1,15.3,567.7,-427,358,406,23.7
'2018-05-30 01:48:11.00',49.989,-248,-3,15.3,567.7,-427,358,406,23.7
'2018-05-30 01:48:12.00',49.990,-248,-2,15.3,567.7,-427,358,407,23.7
'2018-05-30 01:48:12.99',49.989,-248,-1,15.3,567.7,-427,358,407,23.7
'2018-05-30 01:48:14.00',49.989,-250,-1,15.3,567.7,-427,358,407,23.7
'2018-05-30 01:48:14.99',49.989,-250,0,15.3,567.7,-427,358,407,23.7
'2018-05-30 01:48:16.00',49.992,-251,-3,15.3,567.7,-427,358,407,23.7
'2018-05-30 01:48:17.00',49.995,-250,-2,15.3,567.7,-427,358,407,23.7
'2018-05-30 01:48:18.00',49.999,-253,1,15.3,567.7,-427,358,407,23.7
'2018-05-30 01:48:19.00',50.002,-250,8,15.3,567.8,-427,358,407,23.7
'2018-05-30 01:48:20.00',50.004,-247,-2,15.3,567.8,-426,358,407,23.7
'2018-05-30 01:48:21.00',50.007,-248,0,15.3,567.8,-426,358,407,23.7
'2018-05-30 01:48:22.00',50.007,-249,11,15.3,567.8,-426,358,407,23.7
'2018-05-30 01:48:23.00',50.005,-247,-2,15.3,567.8,-426,358,407,23.7
'2018-05-30 01:48:24.00',50.003,-248,-2,15.3,567.8,-426,358,407,23.7
'2018-05-30 01:48:25.00',50.001,-249,-1,15.3,567.8,-426,358,407,23.7
'2018-05-30 01:48:25.99',49.997,-246,2,15.3,567.8,-426,358,405,23.7
'2018-05-30 01:48:27.00',49.994,-250,-4,15.3,567.8,-426,358,405,23.7
'2018-05-30 01:48:28.00',49.992,-247,-1,15.3,567.8,-426,358,405,23.7
'2018-05-30 01:48:29.00',49.990,-251,-2,15.4,567.8,-426,358,405,23.7
'2018-05-30 01:48:30.00',49.989,-248,-1,15.4,567.8,-426,358,405,23.7
'2018-05-30 01:48:31.00',49.991,-251,3,15.4,567.8,-425,358,405,23.7
'2018-05-30 01:48:32.00',49.992,-250,-3,15.4,567.9,-426,358,405,23.7
'2018-05-30 01:48:33.00',49.993,-253,2,15.4,567.9,-426,358,405,23.7
'2018-05-30 01:48:34.00',49.994,-250,-2,15.4,567.9,-426,358,405,23.7
'2018-05-30 01:48:35.00',49.995,-250,1,15.4,567.9,-426,358,405,23.7
'2018-05-30 01:48:36.00',49.998,-253,1,15.4,567.9,-426,358,405,23.7
'2018-05-30 01:48:37.00',49.998,-250,1,15.4,567.9,-426,358,405,23.7
