'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 01:48:38.00',49.998,-253,-1,15.4,567.9,-426,358,405,23.7
'2018-05-30 01:48:38.99',49.995,-252,1,15.4,567.9,-426,358,405,23.7
'2018-05-30 01:48:40.00',49.995,-251,-2,15.4,567.9,-426,358,405,23.7
'2018-05-30 01:48:40.99',49.997,-253,-1,15.5,567.9,-425,358,405,23.7
'2018-05-30 01:48:42.00',50.001,-252,-2,15.5,567.9,-425,358,405,23.7
'2018-05-30 01:48:43.00',50.002,-252,2,15.5,567.9,-425,358,405,23.7
'2018-05-30 01:48:44.00',50.002,-252,1,15.5,567.9,-425,358,405,23.7
'2018-05-30 01:48:45.00',50.001,-253,1,15.5,567.9,-425,358,405,23.7
'2018-05-30 01:48:46.00',50.000,-250,8,15.5,567.9,-425,358,405,23.7
'2018-05-30 01:48:47.00',49.999,-252,0,15.5,567.9,-425,358,405,23.7
'2018-05-30 01:48:48.00',49.999,-253,-12,15.5,568.0,-425,358,405,23.7
'2018-05-30 01:48:49.00',49.998,-253,-1,15.6,568.0,-425,358,405,23.7
'2018-05-30 01:48:50.00',49.996,-252,-1,15.6,568.0,-425,358,405,23.7
'2018-05-30 01:48:51.00',49.991,-253,-1,15.6,568.0,-425,358,405,23.7
'2018-05-30 01:48:51.99',49.988,-252,1,15.6,568.0,-425,358,406,23.7
'2018-05-30 01:48:53.00',49.986,-252,-1,15.6,568.0,-425,358,406,23.7
'2018-05-30 01:48:54.00',49.984,-253,1,15.6,568.0,-425,358,406,23.7
'2018-05-30 01:48:55.00',49.983,-250,-1,15.6,568.0,-426,358,406,23.7
'2018-05-30 01:48:56.00',49.983,-252,-1,15.6,568.0,-426,358,406,23.7
'2018-05-30 01:48:57.00',49.985,-251,-1,15.6,568.0,-426,358,406,23.7
'2018-05-30 01:48:58.00',49.988,-250,-1,15.6,568.0,-426,358,406,23.7
'2018-05-30 01:48:59.00',49.991,-251,-1,15.6,568.0,-426,358,406,23.7
'2018-05-30 01:49:00.00',49.994,-251,-2,15.6,568.1,-426,358,406,23.7
'2018-05-30 01:49:01.00',49.997,-250,0,15.6,568.1,-426,358,406,23.7
'2018-05-30 01:49:02.00',49.998,-253,-3,15.7,568.1,-426,358,406,23.7
'2018-05-30 01:49:03.00',49.997,-253,-1,15.7,568.1,-426,358,406,23.7
'2018-05-30 01:49:04.00',49.995,-252,-1,15.7,568.1,-426,358,406,23.7
'2018-05-30 01:49:04.99',49.990,-253,-1,15.7,568.1,-426,358,406,23.7
'2018-05-30 01:49:06.00',49.988,-253,-3,15.7,568.1,-426,358,406,23.7
'2018-05-30 01:49:06.99',49.986,-253,-2,15.7,568.1,-426,358,406,23.7
'2018-05-30 01:49:08.00',49.984,-250,1,15.7,568.1,-425,358,406,23.7
'2018-05-30 01:49:09.00',49.984,-249,0,15.7,568.1,-425,358,406,23.7
'2018-05-30 01:49:10.00',49.985,-250,-2,15.7,568.1,-425,358,406,23.7
'2018-05-30 01:49:11.00',49.987,-248,-2,15.7,568.1,-425,358,406,23.7
'2018-05-30 01:49:12.00',49.992,-250,-3,15.7,568.1,-425,358,406,23.7
'2018-05-30 01:49:13.00',49.997,-248,-3,15.7,568.1,-425,358,406,23.7
'2018-05-30 01:49:14.00',50.001,-248,-1,15.7,568.1,-425,358,406,23.7
'2018-05-30 01:49:15.00',50.004,-251,-1,15.7,568.2,-425,358,406,23.8
'2018-05-30 01:49:15.99',50.006,-252,1,15.7,568.2,-425,358,406,23.8
'2018-05-30 01:49:17.00',50.008,-251,-1,15.7,568.2,-425,358,406,23.8
'2018-05-30 01:49:17.99',50.010,-250,1,15.7,568.2,-425,358,406,23.8
'2018-05-30 01:49:19.00',50.012,-250,1,15.7,568.2,-425,358,406,23.8
'2018-05-30 01:49:20.00',50.013,-251,2,15.7,568.2,-425,358,406,23.8
'2018-05-30 01:49:21.00',50.013,-250,-1,15.8,568.2,-425,358,406,23.8
'2018-05-30 01:49:22.00',50.014,-253,1,15.8,568.2,-425,358,406,23.8
'2018-05-30 01:49:23.00',50.015,-251,1,15.8,568.2,-425,358,406,23.8
'2018-05-30 01:49:24.00',50.016,-252,1,15.8,568.2,-425,358,406,23.8
'2018-05-30 01:49:25.00',50.017,-253,0,15.8,568.2,-425,358,405,23.8
'2018-05-30 01:49:26.00',50.015,-250,-2,15.8,568.2,-425,358,405,23.8
'2018-05-30 01:49:27.00',50.014,-250,-3,15.8,568.2,-425,358,405,23.8
'2018-05-30 01:49:28.00',50.011,-250,-4,15.8,568.2,-425,358,405,23.8
'2018-05-30 01:49:28.99',50.011,-250,-4,15.8,568.2,-425,358,405,23.8
'2018-05-30 01:49:30.00',50.010,-249,-3,15.8,568.2,-425,358,405,23.8
'2018-05-30 01:49:31.00',50.008,-252,-4,15.8,568.2,-425,358,406,23.8
'2018-05-30 01:49:32.00',50.007,-251,-3,15.8,568.2,-425,358,406,23.8
'2018-05-30 01:49:33.00',50.007,-248,-3,15.8,568.3,-425,358,406,23.8
'2018-05-30 01:49:34.00',50.007,-250,-3,15.8,568.3,-425,358,406,23.9
'2018-05-30 01:49:35.00',50.005,-252,-3,15.8,568.3,-425,358,406,23.9
'2018-05-30 01:49:36.00',50.004,-250,-1,15.8,568.3,-425,358,406,23.9
'2018-05-30 01:49:37.00',50.004,-250,-2,15.9,568.3,-425,358,405,23.9
'2018-05-30 01:49:38.00',50.002,-252,-1,15.9,568.3,-425,358,405,23.9
'2018-05-30 01:49:39.00',50.002,-252,-1,15.9,568.3,-425,358,405,23.9
'2018-05-30 01:49:40.00',50.000,-251,0,15.9,568.3,-425,358,405,23.9
'2018-05-30 01:49:41.00',49.999,-253,-3,15.9,568.3,-425,358,405,23.9
'2018-05-30 01:49:41.99',49.998,-252,-2,15.9,568.3,-425,358,405,23.9
'2018-05-30 01:49:43.00',49.998,-252,-4,15.9,568.3,-425,358,406,23.9
'2018-05-30 01:49:43.99',49.997,-252,-1,15.9,568.3,-425,358,406,23.9
'2018-05-30 01:49:45.00',49.996,-250,-1,15.9,568.3,-425,358,406,23.9
'2018-05-30 01:49:46.00',49.995,-250,-3,15.9,568.4,-425,358,406,23.9
'2018-05-30 01:49:47.00',49.994,-250,-4,15.9,568.4,-425,358,406,23.9
'2018-05-30 01:49:48.00',49.994,-250,-2,15.9,568.4,-425,358,406,23.9
'2018-05-30 01:49:49.00',49.995,-250,-4,15.9,568.4,-425,358,406,23.9
'2018-05-30 01:49:50.00',49.997,-248,-3,15.9,568.4,-425,358,406,23.9
'2018-05-30 01:49:51.00',50.000,-249,-3,16.0,568.4,-425,358,406,23.9
'2018-05-30 01:49:52.00',50.002,-248,-2,16.0,568.4,-425,358,406,23.9
'2018-05-30 01:49:53.00',50.007,-249,-3,16.0,568.4,-425,358,406,23.9
'2018-05-30 01:49:54.00',50.011,-251,-2,16.0,568.4,-425,358,406,23.9
'2018-05-30 01:49:54.99',50.011,-252,-3,16.0,568.4,-425,358,406,23.9
'2018-05-30 01:49:56.00',50.013,-250,-1,16.0,568.4,-425,358,405,23.9
'2018-05-30 01:49:57.00',50.014,-254,-3,16.0,568.4,-425,358,405,23.9
'2018-05-30 01:49:58.00',50.014,-253,-1,16.0,568.4,-425,358,405,23.9
'2018-05-30 01:49:59.00',50.013,-252,-1,16.0,568.4,-425,358,405,23.8
'2018-05-30 01:50:00.00',50.013,-251,-2,16.0,568.4,-425,358,405,23.8
'2018-05-30 01:50:01.00',50.013,-251,0,16.1,568.5,-425,358,405,23.8
'2018-05-30 01:50:02.00',50.017,-249,-1,16.1,568.5,-425,358,404,23.8
'2018-05-30 01:50:03.00',50.019,-255,1,16.1,568.5,-425,358,404,23.8
'2018-05-30 01:50:04.00',50.022,-252,2,16.1,568.5,-425,358,404,23.8
'2018-05-30 01:50:05.00',50.022,-256,1,16.1,568.5,-425,358,404,23.8
'2018-05-30 01:50:06.00',50.024,-254,1,16.1,568.5,-425,359,404,23.8
'2018-05-30 01:50:07.00',50.025,-252,-1,16.1,568.5,-425,359,404,23.8
'2018-05-30 01:50:07.99',50.025,-250,-1,16.1,568.5,-425,359,404,23.8
'2018-05-30 01:50:09.00',50.023,-249,-1,16.1,568.5,-425,359,405,23.8
'2018-05-30 01:50:09.99',50.018,-250,0,16.1,568.5,-425,359,405,23.8
'2018-05-30 01:50:11.00',50.013,-251,2,16.1,568.5,-425,359,405,23.8
'2018-05-30 01:50:12.00',50.011,-251,0,16.1,568.5,-425,358,405,23.8
'2018-05-30 01:50:13.00',50.012,-253,1,16.1,568.5,-425,358,405,23.8
'2018-05-30 01:50:14.00',50.012,-253,2,16.1,568.5,-425,358,405,23.8
'2018-05-30 01:50:15.00',50.012,-253,1,16.1,568.5,-425,358,406,23.8
'2018-05-30 01:50:16.00',50.011,-252,0,16.1,568.5,-425,358,406,23.8
'2018-05-30 01:50:17.00',50.012,-252,-1,16.1,568.5,-425,358,406,23.8
'2018-05-30 01:50:18.00',50.013,-250,-2,16.1,568.5,-425,358,406,23.8
'2018-05-30 01:50:19.00',50.014,-249,-2,16.2,568.6,-425,358,406,23.8
'2018-05-30 01:50:20.00',50.013,-253,-1,16.2,568.6,-425,358,406,23.8
'2018-05-30 01:50:20.99',50.009,-253,0,16.2,568.6,-425,358,406,23.8
'2018-05-30 01:50:22.00',50.005,-252,-1,16.3,568.6,-425,358,406,23.8
'2018-05-30 01:50:23.00',50.002,-251,-1,16.3,568.6,-425,358,406,23.8
'2018-05-30 01:50:24.00',50.000,-247,-3,16.3,568.6,-425,358,406,23.8
'2018-05-30 01:50:25.00',50.000,-248,1,16.3,568.6,-425,358,406,23.8
'2018-05-30 01:50:26.00',50.001,-252,-3,16.3,568.6,-425,358,406,23.8
'2018-05-30 01:50:27.00',50.004,-249,15,16.3,568.6,-425,358,406,23.8
'2018-05-30 01:50:28.00',50.007,-249,-1,16.3,568.6,-425,358,407,23.8
'2018-05-30 01:50:29.00',50.010,-248,-3,16.3,568.6,-425,358,407,23.8
'2018-05-30 01:50:30.00',50.011,-247,-2,16.3,568.6,-425,358,407,23.8
'2018-05-30 01:50:31.00',50.011,-247,-2,16.3,568.6,-425,358,407,23.8
'2018-05-30 01:50:32.00',50.011,-247,-2,16.3,568.6,-425,358,407,23.8
'2018-05-30 01:50:33.00',50.010,-248,-3,16.3,568.7,-425,358,407,23.8
'2018-05-30 01:50:33.99',50.008,-249,-3,16.3,568.7,-425,358,407,23.8
'2018-05-30 01:50:35.00',50.005,-248,-3,16.3,568.7,-425,358,407,23.8
'2018-05-30 01:50:35.99',50.002,-247,0,16.3,568.7,-426,358,407,23.8
'2018-05-30 01:50:37.00',50.000,-248,-3,16.3,568.7,-426,358,407,23.8
'2018-05-30 01:50:38.00',49.997,-250,0,16.3,568.7,-426,358,407,23.8
'2018-05-30 01:50:39.00',49.996,-248,-2,16.3,568.7,-426,358,407,23.8
'2018-05-30 01:50:40.00',49.995,-247,-2,16.3,568.7,-426,358,407,23.8
'2018-05-30 01:50:41.00',49.995,-249,-1,16.3,568.7,-426,358,406,23.8
'2018-05-30 01:50:42.00',49.997,-247,-2,16.3,568.7,-426,358,406,23.8
'2018-05-30 01:50:43.00',50.001,-247,-3,16.3,568.7,-426,358,406,23.8
'2018-05-30 01:50:44.00',50.004,-248,-1,16.3,568.7,-426,358,406,23.8
'2018-05-30 01:50:45.00',50.006,-251,-3,16.4,568.7,-426,358,406,23.8
'2018-05-30 01:50:46.00',50.008,-249,1,16.4,568.7,-426,358,406,23.8
'2018-05-30 01:50:46.99',50.009,-248,-3,16.4,568.7,-426,358,407,23.8
'2018-05-30 01:50:48.00',50.011,-250,1,16.4,568.8,-426,358,407,23.8
'2018-05-30 01:50:49.00',50.012,-250,1,16.4,568.8,-426,358,407,23.8
'2018-05-30 01:50:50.00',50.013,-250,0,16.4,568.8,-426,358,407,23.8
'2018-05-30 01:50:51.00',50.013,-250,2,16.4,568.8,-426,358,407,23.8
'2018-05-30 01:50:52.00',50.012,-249,-1,16.4,568.8,-426,358,407,23.8
'2018-05-30 01:50:53.00',50.011,-248,-2,16.4,568.8,-426,358,407,23.8
'2018-05-30 01:50:54.00',50.011,-248,-1,16.4,568.8,-426,358,406,23.8
'2018-05-30 01:50:55.00',50.010,-248,-1,16.5,568.8,-426,358,406,23.8
'2018-05-30 01:50:56.00',50.009,-249,-3,16.5,568.8,-425,358,406,23.8
'2018-05-30 01:50:57.00',50.008,-247,-1,16.5,568.8,-425,358,406,23.8
'2018-05-30 01:50:57.99',50.008,-248,-1,16.5,568.8,-425,358,406,23.8
'2018-05-30 01:50:59.00',50.008,-247,-1,16.5,568.8,-425,358,406,23.8
'2018-05-30 01:50:59.99',50.009,-247,-1,16.5,568.8,-425,358,406,23.8
'2018-05-30 01:51:01.00',50.010,-248,-1,16.5,568.8,-425,358,405,23.8
'2018-05-30 01:51:02.00',50.011,-248,0,16.5,568.9,-425,358,405,23.8
'2018-05-30 01:51:03.00',50.011,-252,-1,16.5,568.9,-425,358,405,23.8
'2018-05-30 01:51:04.00',50.012,-250,1,16.5,568.9,-425,358,405,23.8
'2018-05-30 01:51:05.00',50.012,-251,1,16.5,568.9,-425,358,405,23.8
'2018-05-30 01:51:06.00',50.013,-252,-1,16.6,568.9,-425,358,405,23.8
'2018-05-30 01:51:07.00',50.014,-253,-1,16.6,568.9,-425,358,406,23.8
'2018-05-30 01:51:08.00',50.017,-250,0,16.6,568.9,-425,358,406,23.8
'2018-05-30 01:51:09.00',50.019,-251,-1,16.6,568.9,-425,358,406,23.8
'2018-05-30 01:51:10.00',50.022,-251,0,16.6,568.9,-425,358,406,23.8
'2018-05-30 01:51:10.99',50.022,-252,0,16.6,568.9,-425,358,406,23.8
'2018-05-30 01:51:12.00',50.023,-253,1,16.6,568.9,-425,358,406,23.8
'2018-05-30 01:51:12.99',50.023,-251,0,16.6,568.9,-425,358,406,23.8
'2018-05-30 01:51:14.00',50.023,-249,-1,16.6,568.9,-424,358,406,23.8
'2018-05-30 01:51:15.00',50.021,-248,-1,16.6,568.9,-424,358,406,23.8
'2018-05-30 01:51:16.00',50.020,-247,-1,16.6,568.9,-424,358,406,23.8
'2018-05-30 01:51:17.00',50.016,-247,-1,16.6,568.9,-424,358,406,23.8
'2018-05-30 01:51:18.00',50.015,-247,-1,16.7,568.9,-425,358,406,23.8
'2018-05-30 01:51:19.00',50.013,-249,2,16.7,568.9,-425,358,406,23.8
'2018-05-30 01:51:20.00',50.012,-248,1,16.7,569.0,-425,358,406,23.8
'2018-05-30 01:51:21.00',50.012,-249,1,16.7,569.0,-425,358,406,23.8
'2018-05-30 01:51:22.00',50.012,-250,2,16.7,569.0,-425,358,406,23.8
'2018-05-30 01:51:23.00',50.013,-250,2,16.7,569.0,-424,358,406,23.8
'2018-05-30 01:51:23.99',50.014,-248,0,16.7,569.0,-425,358,406,23.8
'2018-05-30 01:51:25.00',50.014,-249,-1,16.7,569.0,-425,358,406,23.8
'2018-05-30 01:51:26.00',50.015,-254,1,16.7,569.0,-425,358,406,23.8
'2018-05-30 01:51:27.00',50.014,-255,1,16.7,569.0,-425,358,405,23.8
'2018-05-30 01:51:28.00',50.014,-255,0,16.7,569.0,-425,358,405,23.8
'2018-05-30 01:51:29.00',50.015,-250,-1,16.7,569.0,-425,358,405,23.8
'2018-05-30 01:51:30.00',50.017,-252,-1,16.7,569.0,-424,358,405,23.8
'2018-05-30 01:51:31.00',50.018,-250,-1,16.7,569.0,-424,358,405,23.8
'2018-05-30 01:51:32.00',50.017,-250,0,16.7,569.0,-425,358,405,23.8
'2018-05-30 01:51:33.00',50.014,-250,0,16.7,569.0,-425,358,404,23.8
'2018-05-30 01:51:34.00',50.011,-249,3,16.7,569.1,-425,358,404,23.8
'2018-05-30 01:51:35.00',50.009,-250,1,16.7,569.1,-425,358,404,23.8
'2018-05-30 01:51:36.00',50.006,-249,3,16.7,569.1,-425,358,404,23.8
'2018-05-30 01:51:36.99',50.007,-249,2,16.8,569.1,-425,358,404,23.8
'2018-05-30 01:51:38.00',50.006,-251,0,16.8,569.1,-425,358,404,23.8
'2018-05-30 01:51:38.99',50.004,-250,2,16.8,569.1,-425,358,404,23.8
'2018-05-30 01:51:40.00',50.004,-250,1,16.8,569.1,-425,358,404,23.8
'2018-05-30 01:51:41.00',50.003,-250,2,16.8,569.1,-425,358,404,23.8
'2018-05-30 01:51:42.00',50.002,-252,1,16.8,569.1,-424,358,404,23.8
'2018-05-30 01:51:43.00',50.000,-252,2,16.8,569.1,-424,358,404,23.8
'2018-05-30 01:51:44.00',49.996,-252,1,16.8,569.1,-424,358,404,23.8
'2018-05-30 01:51:45.00',49.991,-251,1,16.8,569.1,-424,358,404,23.8
'2018-05-30 01:51:46.00',49.984,-251,1,16.8,569.1,-424,358,404,23.8
'2018-05-30 01:51:47.00',49.980,-250,4,16.8,569.1,-424,358,406,23.8
'2018-05-30 01:51:48.00',49.980,-250,0,16.8,569.1,-424,358,406,23.8
'2018-05-30 01:51:49.00',49.984,-250,0,16.8,569.2,-424,358,406,23.8
'2018-05-30 01:51:49.99',49.989,-250,1,16.8,569.2,-424,358,406,23.8
'2018-05-30 01:51:51.00',49.992,-250,-1,16.8,569.2,-424,358,406,23.8
'2018-05-30 01:51:52.00',49.995,-252,-1,16.8,569.2,-424,358,406,23.8
'2018-05-30 01:51:53.00',49.998,-252,0,16.8,569.2,-424,358,405,23.8
'2018-05-30 01:51:54.00',50.000,-252,-1,16.9,569.2,-424,358,405,23.8
'2018-05-30 01:51:55.00',50.002,-251,-1,16.9,569.2,-424,358,405,23.8
'2018-05-30 01:51:56.00',50.001,-251,-1,16.9,569.2,-424,358,405,23.8
'2018-05-30 01:51:57.00',49.997,-250,1,16.9,569.2,-424,358,405,23.8
'2018-05-30 01:51:58.00',49.993,-252,-1,16.9,569.2,-424,358,405,23.8
'2018-05-30 01:51:59.00',49.989,-250,1,16.9,569.2,-424,358,405,23.8
'2018-05-30 01:52:00.00',49.984,-253,3,16.9,569.2,-424,358,405,23.8
'2018-05-30 01:52:01.00',49.982,-254,3,16.9,569.2,-424,358,405,23.8
'2018-05-30 01:52:02.00',49.981,-254,3,16.9,569.2,-424,358,405,23.8
'2018-05-30 01:52:02.99',49.982,-255,1,16.9,569.2,-424,358,405,23.8
'2018-05-30 01:52:04.00',49.986,-253,1,16.9,569.2,-424,358,405,23.8
'2018-05-30 01:52:04.99',49.990,-254,2,17.0,569.2,-424,358,405,23.8
'2018-05-30 01:52:06.00',49.993,-252,1,17.0,569.2,-424,358,405,23.8
'2018-05-30 01:52:07.00',49.995,-255,1,17.0,569.2,-424,358,405,23.8
'2018-05-30 01:52:08.00',49.996,-253,1,17.0,569.3,-424,358,405,23.8
'2018-05-30 01:52:09.00',49.998,-254,-1,17.0,569.3,-424,358,405,23.8
'2018-05-30 01:52:10.00',49.999,-255,1,17.0,569.3,-424,358,405,23.8
'2018-05-30 01:52:11.00',50.000,-255,1,17.0,569.3,-424,358,405,23.8
'2018-05-30 01:52:12.00',49.999,-252,1,17.0,569.3,-424,358,405,23.8
'2018-05-30 01:52:13.00',49.997,-252,1,17.0,569.3,-424,358,405,23.8
'2018-05-30 01:52:14.00',49.993,-253,2,17.0,569.3,-424,358,405,23.8
'2018-05-30 01:52:15.00',49.991,-254,1,17.0,569.3,-424,358,405,23.8
'2018-05-30 01:52:15.99',49.988,-250,0,17.1,569.3,-424,358,405,23.8
'2018-05-30 01:52:17.00',49.986,-252,0,17.1,569.3,-424,358,405,23.8
'2018-05-30 01:52:18.00',49.984,-251,0,17.1,569.3,-425,358,405,23.8
'2018-05-30 01:52:19.00',49.983,-251,-3,17.1,569.3,-425,358,406,23.8
'2018-05-30 01:52:20.00',49.984,-252,-1,17.1,569.3,-424,358,406,23.8
'2018-05-30 01:52:21.00',49.986,-252,-1,17.1,569.3,-425,358,406,23.8
'2018-05-30 01:52:22.00',49.987,-252,0,17.1,569.3,-425,358,406,23.8
'2018-05-30 01:52:23.00',49.990,-252,-1,17.1,569.4,-425,358,406,23.8
'2018-05-30 01:52:24.00',49.993,-252,1,17.1,569.4,-425,358,406,23.8
'2018-05-30 01:52:25.00',49.996,-248,16,17.1,569.4,-425,358,406,23.8
'2018-05-30 01:52:26.00',49.998,-252,0,17.1,569.4,-425,358,406,23.8
'2018-05-30 01:52:26.99',50.000,-253,-1,17.1,569.4,-425,358,406,23.8
'2018-05-30 01:52:28.00',50.003,-252,3,17.1,569.4,-425,358,406,23.8
'2018-05-30 01:52:28.99',50.005,-250,1,17.1,569.4,-425,358,406,23.8
'2018-05-30 01:52:30.00',50.008,-252,-1,17.1,569.4,-425,358,406,23.8
'2018-05-30 01:52:31.00',50.011,-251,1,17.1,569.4,-425,358,405,23.8
'2018-05-30 01:52:32.00',50.013,-250,3,17.1,569.4,-425,358,405,23.8
'2018-05-30 01:52:33.00',50.015,-250,1,17.1,569.4,-424,358,405,23.8
'2018-05-30 01:52:34.00',50.017,-252,-1,17.1,569.4,-424,358,405,23.8
'2018-05-30 01:52:35.00',50.016,-250,-2,17.1,569.4,-424,358,405,23.8
'2018-05-30 01:52:36.00',50.017,-249,0,17.2,569.4,-424,358,405,23.8
'2018-05-30 01:52:37.00',50.017,-248,-3,17.2,569.4,-424,358,405,23.8
'2018-05-30 01:52:38.00',50.016,-248,-2,17.2,569.5,-423,358,404,23.8
'2018-05-30 01:52:39.00',50.014,-250,-3,17.3,569.5,-423,358,404,23.8
'2018-05-30 01:52:39.99',50.014,-248,-3,17.3,569.5,-423,358,404,23.8
'2018-05-30 01:52:41.00',50.012,-249,0,17.3,569.5,-423,358,404,23.8
'2018-05-30 01:52:41.99',50.010,-250,-3,17.3,569.5,-423,358,404,23.8
'2018-05-30 01:52:43.00',50.008,-251,-1,17.3,569.5,-423,358,404,23.8
'2018-05-30 01:52:44.00',50.006,-254,-1,17.3,569.5,-423,358,406,23.8
'2018-05-30 01:52:45.00',50.005,-252,-1,17.3,569.5,-423,358,406,23.8
'2018-05-30 01:52:46.00',50.004,-253,1,17.3,569.5,-423,358,406,23.8
'2018-05-30 01:52:47.00',50.004,-251,-2,17.3,569.5,-423,358,406,23.8
'2018-05-30 01:52:48.00',50.005,-251,-1,17.3,569.5,-424,358,406,23.8
'2018-05-30 01:52:49.00',50.006,-252,-1,17.3,569.5,-424,358,406,23.8
'2018-05-30 01:52:50.00',50.008,-250,-1,17.3,569.5,-424,358,406,23.8
'2018-05-30 01:52:51.00',50.011,-251,0,17.3,569.5,-424,358,404,23.8
'2018-05-30 01:52:52.00',50.013,-250,0,17.3,569.6,-424,358,404,23.8
'2018-05-30 01:52:52.99',50.014,-251,-1,17.3,569.6,-424,358,404,23.8
'2018-05-30 01:52:54.00',50.015,-251,-2,17.3,569.6,-424,358,404,23.8
'2018-05-30 01:52:55.00',50.016,-250,0,17.3,569.6,-423,358,404,23.8
'2018-05-30 01:52:56.00',50.015,-251,1,17.3,569.6,-423,358,404,23.8
'2018-05-30 01:52:57.00',50.015,-251,3,17.3,569.6,-423,358,404,23.8
'2018-05-30 01:52:58.00',50.015,-252,1,17.3,569.6,-423,358,404,23.7
'2018-05-30 01:52:59.00',50.015,-252,1,17.4,569.6,-423,358,404,23.7
'2018-05-30 01:53:00.00',50.016,-253,0,17.4,569.6,-423,358,404,23.7
'2018-05-30 01:53:01.00',50.019,-252,-1,17.4,569.6,-423,358,404,23.7
'2018-05-30 01:53:02.00',50.022,-251,1,17.4,569.6,-423,358,404,23.7
'2018-05-30 01:53:03.00',50.023,-248,-1,17.4,569.6,-423,358,404,23.7
'2018-05-30 01:53:04.00',50.024,-248,-1,17.4,569.6,-423,358,405,23.7
'2018-05-30 01:53:05.00',50.025,-248,1,17.4,569.6,-423,358,405,23.7
'2018-05-30 01:53:05.99',50.026,-250,1,17.4,569.6,-423,358,405,23.7
'2018-05-30 01:53:07.00',50.025,-249,1,17.4,569.6,-423,358,405,23.7
'2018-05-30 01:53:07.99',50.022,-248,1,17.4,569.6,-423,358,405,23.7
'2018-05-30 01:53:09.00',50.016,-247,0,17.4,569.6,-423,358,405,23.7
'2018-05-30 01:53:10.00',50.011,-247,-1,17.4,569.7,-423,358,404,23.7
'2018-05-30 01:53:11.00',50.007,-247,-2,17.4,569.7,-423,358,404,23.7
'2018-05-30 01:53:12.00',50.008,-248,-1,17.5,569.7,-423,358,404,23.7
'2018-05-30 01:53:13.00',50.010,-248,-3,17.5,569.7,-423,358,404,23.7
'2018-05-30 01:53:14.00',50.011,-248,-2,17.5,569.7,-423,358,404,23.7
'2018-05-30 01:53:15.00',50.014,-249,-1,17.5,569.7,-423,358,404,23.7
'2018-05-30 01:53:16.00',50.018,-250,-1,17.5,569.7,-423,358,405,23.7
'2018-05-30 01:53:17.00',50.019,-252,1,17.5,569.7,-423,358,405,23.7
'2018-05-30 01:53:18.00',50.021,-250,1,17.5,569.7,-423,358,405,23.7
'2018-05-30 01:53:18.99',50.022,-252,1,17.5,569.7,-423,358,405,23.7
'2018-05-30 01:53:20.00',50.019,-250,-1,17.5,569.7,-423,358,405,23.7
'2018-05-30 01:53:21.00',50.012,-250,-1,17.5,569.7,-423,358,405,23.7
'2018-05-30 01:53:22.00',50.010,-252,0,17.6,569.7,-423,358,405,23.7
'2018-05-30 01:53:23.00',50.006,-250,3,17.6,569.8,-423,358,405,23.7
'2018-05-30 01:53:24.00',50.003,-251,-1,17.6,569.8,-423,358,405,23.7
'2018-05-30 01:53:25.00',50.000,-252,-3,17.6,569.8,-423,358,405,23.7
'2018-05-30 01:53:26.00',50.000,-253,-20,17.6,569.8,-423,358,405,23.7
'2018-05-30 01:53:27.00',50.005,-251,-3,17.6,569.8,-424,358,405,23.7
'2018-05-30 01:53:28.00',50.011,-250,0,17.6,569.8,-424,358,405,23.7
'2018-05-30 01:53:29.00',50.018,-251,1,17.6,569.8,-424,358,405,23.7
'2018-05-30 01:53:30.00',50.024,-252,3,17.6,569.8,-424,358,405,23.7
'2018-05-30 01:53:31.00',50.026,-251,3,17.6,569.8,-424,358,405,23.7
'2018-05-30 01:53:31.99',50.029,-252,-2,17.6,569.8,-424,358,405,23.7
'2018-05-30 01:53:33.00',50.031,-248,0,17.6,569.8,-424,358,405,23.7
'2018-05-30 01:53:33.99',50.031,-245,-1,17.6,569.8,-424,358,405,23.7
'2018-05-30 01:53:35.00',50.029,-249,2,17.7,569.8,-424,358,405,23.7
'2018-05-30 01:53:36.00',50.025,-248,3,17.7,569.8,-424,358,405,23.7
'2018-05-30 01:53:37.00',50.020,-255,1,17.7,569.8,-424,358,405,23.7
'2018-05-30 01:53:38.00',50.018,-253,1,17.7,569.9,-424,358,405,23.7
'2018-05-30 01:53:39.00',50.016,-255,2,17.7,569.9,-424,358,405,23.7
'2018-05-30 01:53:40.00',50.015,-253,1,17.7,569.9,-424,358,405,23.7
'2018-05-30 01:53:41.00',50.015,-255,2,17.7,569.9,-424,358,405,23.7
'2018-05-30 01:53:42.00',50.016,-254,-3,17.7,569.9,-424,358,405,23.7
'2018-05-30 01:53:43.00',50.017,-250,1,17.7,569.9,-424,358,406,23.7
'2018-05-30 01:53:44.00',50.018,-248,1,17.7,569.9,-424,358,406,23.7
'2018-05-30 01:53:44.99',50.019,-251,-2,17.7,569.9,-424,358,406,23.7
'2018-05-30 01:53:46.00',50.020,-250,0,17.7,569.9,-424,358,406,23.6
'2018-05-30 01:53:47.00',50.022,-249,2,17.7,569.9,-424,358,406,23.6
'2018-05-30 01:53:48.00',50.024,-250,1,17.7,569.9,-423,358,406,23.6
'2018-05-30 01:53:49.00',50.027,-252,1,17.7,569.9,-423,358,405,23.6
'2018-05-30 01:53:50.00',50.030,-250,-1,17.7,569.9,-423,358,405,23.6
'2018-05-30 01:53:51.00',50.033,-250,-2,17.7,569.9,-424,358,405,23.6
'2018-05-30 01:53:52.00',50.035,-252,-2,17.7,569.9,-424,358,405,23.6
'2018-05-30 01:53:53.00',50.036,-252,-1,17.8,569.9,-424,358,405,23.6
'2018-05-30 01:53:54.00',50.036,-250,-1,17.8,569.9,-424,358,405,23.6
'2018-05-30 01:53:55.00',50.034,-250,-1,17.8,569.9,-423,358,405,23.6
'2018-05-30 01:53:56.00',50.033,-250,1,17.8,569.9,-424,358,405,23.6
'2018-05-30 01:53:57.00',50.033,-252,2,17.8,569.9,-424,358,405,23.6
'2018-05-30 01:53:57.99',50.032,-252,1,17.8,570.0,-423,358,405,23.6
'2018-05-30 01:53:59.00',50.032,-250,1,17.8,570.0,-423,358,405,23.6
'2018-05-30 01:54:00.00',50.032,-247,0,17.8,570.0,-423,358,405,23.6
'2018-05-30 01:54:01.00',50.032,-247,1,17.8,570.0,-423,358,405,23.6
'2018-05-30 01:54:02.00',50.032,-247,0,17.8,570.0,-423,358,405,23.6
'2018-05-30 01:54:03.00',50.031,-248,3,17.8,570.0,-423,358,405,23.6
'2018-05-30 01:54:04.00',50.027,-250,1,17.8,570.0,-423,358,405,23.6
'2018-05-30 01:54:05.00',50.023,-246,-1,17.8,570.0,-423,358,405,23.6
'2018-05-30 01:54:06.00',50.022,-248,-2,17.8,570.0,-423,358,405,23.6
'2018-05-30 01:54:07.00',50.020,-248,-1,17.8,570.0,-423,358,404,23.6
'2018-05-30 01:54:08.00',50.018,-247,-1,17.8,570.0,-423,358,404,23.6
'2018-05-30 01:54:08.99',50.015,-250,0,17.8,570.0,-423,358,404,23.6
'2018-05-30 01:54:10.00',50.012,-248,1,17.9,570.0,-423,358,404,23.6
'2018-05-30 01:54:10.99',50.011,-251,-1,17.9,570.1,-423,358,404,23.6
'2018-05-30 01:54:12.00',50.013,-250,1,17.9,570.1,-423,358,404,23.6
'2018-05-30 01:54:13.00',50.016,-250,-1,17.9,570.1,-422,358,404,23.6
'2018-05-30 01:54:14.00',50.019,-250,1,17.9,570.1,-422,358,404,23.6
'2018-05-30 01:54:15.00',50.022,-250,0,17.9,570.1,-423,358,404,23.6
'2018-05-30 01:54:16.00',50.024,-250,-1,17.9,570.1,-423,358,404,23.6
'2018-05-30 01:54:17.00',50.028,-252,3,17.9,570.1,-423,358,404,23.6
'2018-05-30 01:54:18.00',50.030,-254,3,17.9,570.1,-423,358,404,23.6
'2018-05-30 01:54:19.00',50.032,-256,2,17.9,570.1,-423,358,405,23.6
'2018-05-30 01:54:20.00',50.032,-250,1,17.9,570.1,-422,358,405,23.6
'2018-05-30 01:54:21.00',50.033,-249,-1,18.0,570.1,-423,358,405,23.6
'2018-05-30 01:54:21.99',50.034,-249,2,18.0,570.1,-423,358,405,23.6
'2018-05-30 01:54:23.00',50.037,-252,3,18.0,570.1,-423,358,405,23.6
'2018-05-30 01:54:24.00',50.041,-249,1,18.0,570.1,-423,358,405,23.6
'2018-05-30 01:54:25.00',50.043,-247,-1,18.0,570.1,-423,358,405,23.6
'2018-05-30 01:54:26.00',50.043,-249,0,18.0,570.1,-423,358,405,23.6
'2018-05-30 01:54:27.00',50.043,-251,1,18.0,570.1,-423,358,405,23.6
'2018-05-30 01:54:28.00',50.043,-250,-2,18.0,570.1,-423,358,405,23.6
'2018-05-30 01:54:29.00',50.043,-253,1,18.0,570.2,-423,358,405,23.6
'2018-05-30 01:54:30.00',50.043,-253,3,18.0,570.2,-423,358,405,23.6
'2018-05-30 01:54:31.00',50.041,-254,2,18.0,570.2,-423,358,404,23.6
'2018-05-30 01:54:32.00',50.039,-247,0,18.1,570.2,-423,358,404,23.6
'2018-05-30 01:54:33.00',50.034,-250,1,18.1,570.2,-423,358,404,23.6
'2018-05-30 01:54:34.00',50.033,-250,3,18.1,570.2,-423,358,404,23.6
'2018-05-30 01:54:34.99',50.033,-252,3,18.1,570.2,-423,358,404,23.6
'2018-05-30 01:54:36.00',50.033,-250,0,18.1,570.2,-423,358,404,23.6
'2018-05-30 01:54:36.99',50.032,-248,-1,18.1,570.2,-423,358,404,23.5
'2018-05-30 01:54:38.00',50.031,-248,-2,18.1,570.2,-423,358,404,23.5
'2018-05-30 01:54:39.00',50.032,-248,-1,18.1,570.2,-423,358,404,23.5
'2018-05-30 01:54:40.00',50.032,-251,0,18.1,570.2,-422,358,404,23.5
'2018-05-30 01:54:41.00',50.032,-252,0,18.1,570.2,-422,358,404,23.5
'2018-05-30 01:54:42.00',50.030,-251,-1,18.1,570.2,-422,358,404,23.5
'2018-05-30 01:54:43.00',50.024,-250,-1,18.1,570.2,-422,358,404,23.5
'2018-05-30 01:54:44.00',50.019,-248,3,18.1,570.2,-423,358,405,23.5
'2018-05-30 01:54:45.00',50.013,-247,-1,18.1,570.2,-423,358,405,23.5
'2018-05-30 01:54:46.00',50.011,-248,0,18.1,570.3,-422,358,405,23.5
'2018-05-30 01:54:47.00',50.011,-247,-1,18.1,570.3,-422,358,405,23.5
'2018-05-30 01:54:47.99',50.018,-247,-1,18.1,570.3,-422,358,405,23.5
'2018-05-30 01:54:49.00',50.021,-247,1,18.1,570.3,-422,358,405,23.4
'2018-05-30 01:54:50.00',50.026,-248,-1,18.1,570.3,-422,358,405,23.4
'2018-05-30 01:54:51.00',50.028,-251,1,18.1,570.3,-422,358,404,23.4
'2018-05-30 01:54:52.00',50.031,-252,2,18.1,570.3,-422,358,404,23.4
'2018-05-30 01:54:53.00',50.034,-250,0,18.2,570.3,-422,358,404,23.4
'2018-05-30 01:54:54.00',50.036,-251,0,18.2,570.3,-422,359,404,23.4
'2018-05-30 01:54:55.00',50.034,-254,2,18.2,570.3,-422,359,404,23.4
'2018-05-30 01:54:56.00',50.030,-255,1,18.2,570.3,-422,359,404,23.4
'2018-05-30 01:54:57.00',50.026,-254,2,18.3,570.3,-422,359,404,23.4
'2018-05-30 01:54:58.00',50.024,-251,0,18.3,570.3,-422,359,404,23.4
'2018-05-30 01:54:59.00',50.024,-250,1,18.3,570.3,-422,359,404,23.4
'2018-05-30 01:55:00.00',50.024,-250,-1,18.3,570.4,-422,359,404,23.4
'2018-05-30 01:55:00.99',50.023,-249,1,18.3,570.4,-422,358,404,23.4
'2018-05-30 01:55:02.00',50.023,-250,2,18.3,570.4,-423,358,404,23.5
'2018-05-30 01:55:02.99',50.024,-250,3,18.3,570.4,-423,358,404,23.5
'2018-05-30 01:55:04.00',50.027,-249,2,18.3,570.4,-423,358,404,23.5
'2018-05-30 01:55:05.00',50.031,-248,-3,18.3,570.4,-423,358,404,23.5
'2018-05-30 01:55:06.00',50.030,-247,-1,18.3,570.4,-423,358,404,23.5
'2018-05-30 01:55:07.00',50.030,-248,-2,18.3,570.4,-423,358,404,23.5
'2018-05-30 01:55:08.00',50.029,-253,-1,18.3,570.4,-423,359,404,23.5
'2018-05-30 01:55:09.00',50.029,-252,-1,18.3,570.4,-423,359,404,23.5
'2018-05-30 01:55:10.00',50.031,-252,0,18.3,570.4,-423,359,404,23.5
'2018-05-30 01:55:11.00',50.033,-250,-1,18.3,570.4,-423,359,405,23.5
'2018-05-30 01:55:12.00',50.034,-250,-1,18.3,570.4,-423,359,405,23.5
'2018-05-30 01:55:13.00',50.035,-251,3,18.3,570.4,-423,359,405,23.5
'2018-05-30 01:55:13.99',50.035,-252,1,18.3,570.4,-423,358,405,23.5
'2018-05-30 01:55:15.00',50.035,-248,0,18.3,570.5,-423,358,405,23.5
'2018-05-30 01:55:16.00',50.037,-247,-2,18.4,570.5,-423,358,405,23.5
'2018-05-30 01:55:17.00',50.039,-250,1,18.4,570.5,-423,358,406,23.5
'2018-05-30 01:55:18.00',50.039,-250,3,18.4,570.5,-423,358,406,23.5
'2018-05-30 01:55:19.00',50.041,-249,0,18.4,570.5,-423,358,406,23.5
'2018-05-30 01:55:20.00',50.040,-248,-1,18.4,570.5,-423,358,406,23.5
'2018-05-30 01:55:21.00',50.039,-250,-1,18.4,570.5,-423,358,406,23.5
'2018-05-30 01:55:22.00',50.039,-251,1,18.4,570.5,-423,358,406,23.5
'2018-05-30 01:55:23.00',50.039,-250,1,18.4,570.5,-423,358,406,23.5
'2018-05-30 01:55:24.00',50.039,-251,0,18.4,570.5,-423,358,405,23.5
'2018-05-30 01:55:25.00',50.039,-253,1,18.4,570.5,-423,358,405,23.5
'2018-05-30 01:55:26.00',50.040,-255,2,18.4,570.5,-423,358,405,23.5
'2018-05-30 01:55:26.99',50.040,-253,2,18.5,570.5,-423,358,405,23.5
'2018-05-30 01:55:28.00',50.041,-249,0,18.5,570.5,-423,359,405,23.5
'2018-05-30 01:55:28.99',50.043,-251,2,18.5,570.5,-423,359,405,23.5
'2018-05-30 01:55:30.00',50.044,-251,1,18.5,570.6,-423,359,405,23.5
'2018-05-30 01:55:31.00',50.045,-248,0,18.5,570.6,-423,359,404,23.5
'2018-05-30 01:55:32.00',50.046,-248,0,18.5,570.6,-423,359,404,23.5
'2018-05-30 01:55:33.00',50.046,-252,0,18.5,570.6,-423,359,404,23.5
'2018-05-30 01:55:34.00',50.048,-251,1,18.5,570.6,-422,359,404,23.5
'2018-05-30 01:55:35.00',50.049,-249,-1,18.5,570.6,-422,359,404,23.5
'2018-05-30 01:55:36.00',50.050,-253,1,18.5,570.6,-422,359,404,23.5
'2018-05-30 01:55:37.00',50.051,-253,0,18.6,570.6,-422,359,404,23.6
'2018-05-30 01:55:37.99',50.052,-248,0,18.6,570.6,-422,359,405,23.6
'2018-05-30 01:55:39.00',50.053,-249,1,18.6,570.6,-422,359,405,23.6
'2018-05-30 01:55:39.99',50.053,-250,1,18.6,570.6,-422,359,405,23.6
'2018-05-30 01:55:41.00',50.053,-251,-2,18.6,570.6,-423,358,405,23.6
'2018-05-30 01:55:42.00',50.051,-250,-1,18.6,570.6,-423,358,405,23.6
'2018-05-30 01:55:43.00',50.050,-253,0,18.6,570.6,-423,358,405,23.6
'2018-05-30 01:55:44.00',50.048,-252,-1,18.6,570.6,-423,358,405,23.6
'2018-05-30 01:55:45.00',50.044,-252,1,18.6,570.6,-423,358,405,23.6
'2018-05-30 01:55:46.00',50.043,-252,3,18.6,570.7,-423,358,405,23.6
'2018-05-30 01:55:47.00',50.041,-252,1,18.6,570.7,-423,358,405,23.6
'2018-05-30 01:55:48.00',50.038,-252,0,18.6,570.7,-423,359,405,23.6
'2018-05-30 01:55:49.00',50.038,-251,1,18.6,570.7,-423,359,405,23.6
'2018-05-30 01:55:50.00',50.037,-252,-1,18.6,570.7,-423,359,405,23.6
'2018-05-30 01:55:50.99',50.038,-255,-1,18.6,570.7,-423,359,405,23.6
'2018-05-30 01:55:52.00',50.039,-252,1,18.7,570.7,-423,359,405,23.6
'2018-05-30 01:55:53.00',50.039,-252,1,18.7,570.7,-423,359,405,23.6
'2018-05-30 01:55:54.00',50.039,-248,-1,18.7,570.7,-423,358,405,23.6
'2018-05-30 01:55:55.00',50.039,-250,-1,18.7,570.7,-423,358,405,23.6
'2018-05-30 01:55:56.00',50.036,-250,0,18.7,570.7,-423,358,405,23.6
'2018-05-30 01:55:57.00',50.036,-249,2,18.7,570.7,-423,358,404,23.6
'2018-05-30 01:55:58.00',50.036,-247,0,18.7,570.7,-423,358,404,23.6
'2018-05-30 01:55:59.00',50.035,-247,-1,18.7,570.7,-423,358,404,23.6
'2018-05-30 01:56:00.00',50.032,-250,-3,18.7,570.7,-423,358,404,23.6
'2018-05-30 01:56:01.00',50.030,-251,1,18.7,570.7,-423,358,404,23.6
'2018-05-30 01:56:02.00',50.029,-251,1,18.7,570.7,-423,358,404,23.6
'2018-05-30 01:56:03.00',50.027,-251,-1,18.7,570.8,-423,358,404,23.6
'2018-05-30 01:56:03.99',50.026,-250,-1,18.7,570.8,-423,358,404,23.6
'2018-05-30 01:56:05.00',50.027,-251,-1,18.7,570.8,-423,358,404,23.6
'2018-05-30 01:56:05.99',50.027,-255,0,18.7,570.8,-423,358,404,23.6
'2018-05-30 01:56:07.00',50.028,-253,0,18.7,570.8,-423,359,404,23.6
'2018-05-30 01:56:08.00',50.027,-252,3,18.7,570.8,-423,359,404,23.6
'2018-05-30 01:56:09.00',50.027,-252,1,18.7,570.8,-423,359,404,23.7
'2018-05-30 01:56:10.00',50.027,-249,-1,18.7,570.8,-423,359,404,23.7
'2018-05-30 01:56:11.00',50.026,-249,-1,18.7,570.8,-423,359,404,23.7
'2018-05-30 01:56:12.00',50.023,-248,2,18.8,570.8,-423,359,404,23.7
'2018-05-30 01:56:13.00',50.018,-249,1,18.8,570.8,-423,358,404,23.7
'2018-05-30 01:56:14.00',50.014,-251,2,18.8,570.8,-423,358,404,23.7
'2018-05-30 01:56:15.00',50.009,-250,2,18.8,570.8,-423,358,404,23.7
'2018-05-30 01:56:16.00',50.010,-252,1,18.8,570.8,-423,358,404,23.7
'2018-05-30 01:56:16.99',50.014,-251,3,18.8,570.8,-423,358,404,23.7
'2018-05-30 01:56:18.00',50.018,-250,1,18.8,570.8,-423,358,404,23.7
'2018-05-30 01:56:19.00',50.022,-248,-3,18.8,570.9,-423,358,404,23.7
'2018-05-30 01:56:20.00',50.024,-249,-3,18.8,570.9,-423,358,404,23.7
'2018-05-30 01:56:21.00',50.026,-250,-4,18.8,570.9,-423,358,404,23.7
'2018-05-30 01:56:22.00',50.027,-252,-3,18.8,570.9,-423,358,404,23.7
'2018-05-30 01:56:23.00',50.027,-252,0,18.8,570.9,-423,358,405,23.7
'2018-05-30 01:56:24.00',50.027,-252,-1,18.8,570.9,-423,358,405,23.7
'2018-05-30 01:56:25.00',50.024,-250,-1,18.8,570.9,-423,358,405,23.7
'2018-05-30 01:56:26.00',50.018,-250,-1,18.8,570.9,-423,359,405,23.7
'2018-05-30 01:56:27.00',50.015,-250,-3,18.9,570.9,-423,359,405,23.7
'2018-05-30 01:56:28.00',50.013,-251,0,18.9,570.9,-423,359,405,23.7
'2018-05-30 01:56:29.00',50.011,-250,0,18.9,570.9,-423,359,405,23.7
'2018-05-30 01:56:29.99',50.010,-253,-1,18.9,570.9,-423,359,405,23.7
'2018-05-30 01:56:31.00',50.010,-252,3,18.9,570.9,-423,359,405,23.7
'2018-05-30 01:56:31.99',50.012,-251,2,18.9,570.9,-423,359,405,23.7
'2018-05-30 01:56:33.00',50.017,-250,1,18.9,570.9,-423,359,405,23.7
'2018-05-30 01:56:34.00',50.019,-248,2,18.9,570.9,-423,359,405,23.7
'2018-05-30 01:56:35.00',50.026,-247,-1,18.9,570.9,-423,359,405,23.7
'2018-05-30 01:56:36.00',50.033,-247,-1,18.9,570.9,-423,359,404,23.7
'2018-05-30 01:56:37.00',50.040,-250,3,19.0,570.9,-423,359,404,23.7
'2018-05-30 01:56:38.00',50.043,-250,2,19.0,570.9,-423,359,404,23.7
'2018-05-30 01:56:39.00',50.046,-249,-1,19.0,571.0,-423,359,404,23.7
'2018-05-30 01:56:40.00',50.053,-247,-2,19.0,571.0,-423,359,404,23.7
'2018-05-30 01:56:41.00',50.065,-250,0,19.0,571.0,-422,359,404,23.7
'2018-05-30 01:56:42.00',50.068,-251,-1,19.0,571.0,-422,359,404,23.7
'2018-05-30 01:56:42.99',50.070,-252,-1,19.0,571.0,-422,359,404,23.7
'2018-05-30 01:56:44.00',50.070,-249,1,19.0,571.0,-422,359,404,23.7
'2018-05-30 01:56:45.00',50.069,-247,0,19.0,571.0,-422,359,404,23.7
'2018-05-30 01:56:46.00',50.069,-250,2,19.0,571.0,-422,359,404,23.7
'2018-05-30 01:56:47.00',50.068,-245,-1,19.0,571.0,-423,359,404,23.7
'2018-05-30 01:56:48.00',50.068,-250,2,19.1,571.0,-423,359,404,23.7
'2018-05-30 01:56:49.00',50.069,-251,-2,19.1,571.0,-423,359,404,23.7
'2018-05-30 01:56:50.00',50.070,-253,1,19.1,571.0,-423,359,404,23.7
'2018-05-30 01:56:51.00',50.069,-253,2,19.1,571.0,-423,359,404,23.7
'2018-05-30 01:56:52.00',50.070,-250,0,19.1,571.0,-423,359,404,23.7
'2018-05-30 01:56:53.00',50.071,-252,2,19.1,571.0,-423,359,404,23.7
'2018-05-30 01:56:54.00',50.072,-251,1,19.1,571.1,-423,359,404,23.7
'2018-05-30 01:56:55.00',50.072,-247,1,19.1,571.1,-423,359,404,23.7
'2018-05-30 01:56:55.99',50.071,-250,1,19.1,571.1,-423,359,404,23.7
'2018-05-30 01:56:57.00',50.072,-248,-1,19.1,571.1,-423,359,404,23.8
'2018-05-30 01:56:57.99',50.073,-252,0,19.1,571.1,-423,359,404,23.8
'2018-05-30 01:56:59.00',50.074,-250,-1,19.1,571.1,-423,359,404,23.8
'2018-05-30 01:57:00.00',50.076,-253,0,19.1,571.1,-423,359,404,23.8
'2018-05-30 01:57:01.00',50.078,-253,1,19.1,571.1,-423,359,404,23.8
'2018-05-30 01:57:02.00',50.081,-252,1,19.1,571.1,-423,359,404,23.8
'2018-05-30 01:57:03.00',50.083,-248,-1,19.1,571.1,-423,359,404,23.8
'2018-05-30 01:57:04.00',50.083,-249,-3,19.1,571.1,-423,359,404,23.8
'2018-05-30 01:57:05.00',50.082,-252,-1,19.1,571.1,-423,359,404,23.8
'2018-05-30 01:57:06.00',50.080,-252,-1,19.1,571.1,-423,359,404,23.8
'2018-05-30 01:57:07.00',50.078,-248,-3,19.1,571.1,-423,359,404,23.8
'2018-05-30 01:57:08.00',50.076,-248,-3,19.1,571.1,-423,359,405,23.8
'2018-05-30 01:57:08.99',50.073,-250,1,19.1,571.1,-423,359,405,23.8
'2018-05-30 01:57:10.00',50.072,-250,-2,19.2,571.1,-423,359,405,23.8
'2018-05-30 01:57:11.00',50.070,-253,1,19.2,571.2,-423,359,405,23.8
'2018-05-30 01:57:12.00',50.069,-252,-1,19.2,571.2,-423,359,405,23.8
'2018-05-30 01:57:13.00',50.068,-253,0,19.2,571.2,-423,359,405,23.8
'2018-05-30 01:57:14.00',50.065,-254,2,19.2,571.2,-423,359,405,23.8
'2018-05-30 01:57:15.00',50.063,-250,0,19.3,571.2,-423,359,405,23.8
'2018-05-30 01:57:16.00',50.062,-253,2,19.3,571.2,-423,359,405,23.8
'2018-05-30 01:57:17.00',50.063,-250,-3,19.3,571.2,-423,359,405,23.8
'2018-05-30 01:57:18.00',50.065,-248,-2,19.3,571.2,-423,359,405,23.8
'2018-05-30 01:57:19.00',50.069,-251,-1,19.3,571.2,-423,359,405,23.8
'2018-05-30 01:57:19.99',50.072,-249,-1,19.3,571.2,-423,359,405,23.8
'2018-05-30 01:57:21.00',50.076,-251,2,19.3,571.2,-423,359,404,23.8
'2018-05-30 01:57:21.99',50.079,-248,-4,19.3,571.2,-423,359,404,23.8
'2018-05-30 01:57:23.00',50.082,-249,3,19.3,571.2,-423,359,404,23.8
'2018-05-30 01:57:24.00',50.084,-247,-1,19.3,571.2,-423,359,404,23.8
'2018-05-30 01:57:25.00',50.084,-251,1,19.3,571.3,-423,359,404,23.8
'2018-05-30 01:57:26.00',50.084,-249,1,19.3,571.3,-423,359,404,23.8
'2018-05-30 01:57:27.00',50.083,-255,3,19.3,571.3,-423,359,404,23.8
'2018-05-30 01:57:28.00',50.082,-250,1,19.3,571.3,-423,359,403,23.8
'2018-05-30 01:57:29.00',50.081,-250,4,19.3,571.3,-422,359,403,23.8
'2018-05-30 01:57:30.00',50.077,-248,-1,19.3,571.3,-422,359,403,23.8
'2018-05-30 01:57:31.00',50.072,-252,1,19.3,571.3,-422,359,403,23.8
'2018-05-30 01:57:32.00',50.069,-250,-1,19.3,571.3,-422,359,403,23.9
'2018-05-30 01:57:32.99',50.065,-250,-1,19.3,571.3,-422,359,403,23.9
'2018-05-30 01:57:34.00',50.063,-249,-1,19.4,571.3,-422,359,403,23.9
'2018-05-30 01:57:34.99',50.064,-247,-1,19.4,571.3,-422,359,403,23.9
'2018-05-30 01:57:36.00',50.065,-248,2,19.4,571.3,-422,359,403,23.9
'2018-05-30 01:57:37.00',50.066,-249,1,19.4,571.3,-422,359,403,23.9
'2018-05-30 01:57:38.00',50.068,-248,-1,19.4,571.3,-422,359,403,23.9
'2018-05-30 01:57:39.00',50.073,-252,-2,19.4,571.3,-422,359,403,23.9
'2018-05-30 01:57:40.00',50.075,-251,0,19.4,571.3,-422,359,403,23.9
'2018-05-30 01:57:41.00',50.078,-252,3,19.4,571.3,-422,359,403,24.0
'2018-05-30 01:57:42.00',50.078,-248,0,19.4,571.4,-422,359,403,24.0
'2018-05-30 01:57:43.00',50.077,-248,2,19.5,571.4,-422,359,403,24.0
'2018-05-30 01:57:44.00',50.074,-247,-1,19.5,571.4,-422,359,403,24.0
'2018-05-30 01:57:45.00',50.071,-252,2,19.5,571.4,-422,359,403,24.0
'2018-05-30 01:57:45.99',50.070,-250,-1,19.5,571.4,-422,359,403,24.0
'2018-05-30 01:57:47.00',50.071,-255,2,19.5,571.4,-422,359,405,24.0
'2018-05-30 01:57:48.00',50.074,-252,0,19.5,571.4,-423,359,405,24.0
'2018-05-30 01:57:49.00',50.075,-248,-1,19.5,571.4,-423,359,405,24.0
'2018-05-30 01:57:50.00',50.076,-252,2,19.5,571.4,-423,359,405,24.0
'2018-05-30 01:57:51.00',50.074,-250,-3,19.5,571.4,-423,359,405,24.0
'2018-05-30 01:57:52.00',50.074,-254,-2,19.6,571.4,-423,359,405,24.0
'2018-05-30 01:57:53.00',50.073,-252,-2,19.6,571.4,-423,359,405,24.0
'2018-05-30 01:57:54.00',50.071,-251,0,19.6,571.4,-423,359,405,24.0
'2018-05-30 01:57:55.00',50.066,-247,-2,19.6,571.4,-423,359,405,24.0
'2018-05-30 01:57:56.00',50.060,-246,-2,19.6,571.5,-423,359,405,24.0
'2018-05-30 01:57:57.00',50.057,-250,2,19.6,571.5,-423,359,405,24.0
'2018-05-30 01:57:58.00',50.053,-247,-2,19.6,571.5,-423,359,405,24.0
'2018-05-30 01:57:58.99',50.053,-250,1,19.6,571.5,-423,359,405,24.0
'2018-05-30 01:58:00.00',50.053,-250,2,19.6,571.5,-423,359,403,24.0
'2018-05-30 01:58:00.99',50.053,-251,0,19.6,571.5,-423,359,403,24.0
'2018-05-30 01:58:02.00',50.055,-248,-1,19.6,571.5,-423,359,403,24.0
'2018-05-30 01:58:03.00',50.060,-251,-2,19.6,571.5,-423,359,403,24.0
'2018-05-30 01:58:04.00',50.063,-253,1,19.6,571.5,-423,359,403,24.0
'2018-05-30 01:58:05.00',50.064,-250,-1,19.6,571.5,-423,359,403,24.0
'2018-05-30 01:58:06.00',50.065,-252,0,19.6,571.5,-423,359,405,24.0
'2018-05-30 01:58:07.00',50.065,-248,-1,19.6,571.5,-422,359,405,24.0
'2018-05-30 01:58:08.00',50.065,-247,1,19.7,571.5,-422,359,405,24.0
'2018-05-30 01:58:09.00',50.064,-250,2,19.7,571.5,-422,359,405,24.0
'2018-05-30 01:58:10.00',50.064,-249,-1,19.7,571.5,-422,359,405,24.0
'2018-05-30 01:58:11.00',50.065,-249,-1,19.7,571.5,-422,359,405,24.0
'2018-05-30 01:58:11.99',50.066,-250,-1,19.7,571.5,-423,359,405,24.0
'2018-05-30 01:58:13.00',50.066,-251,3,19.7,571.6,-423,359,405,24.0
'2018-05-30 01:58:14.00',50.065,-248,2,19.7,571.6,-423,359,405,24.0
'2018-05-30 01:58:15.00',50.064,-250,1,19.7,571.6,-423,359,405,24.0
'2018-05-30 01:58:16.00',50.063,-247,2,19.7,571.6,-423,359,405,24.0
'2018-05-30 01:58:17.00',50.062,-251,-2,19.7,571.6,-423,359,405,24.0
'2018-05-30 01:58:18.00',50.059,-248,-2,19.7,571.6,-423,359,404,24.0
'2018-05-30 01:58:19.00',50.055,-253,0,19.7,571.6,-423,359,404,24.0
'2018-05-30 01:58:20.00',50.052,-252,1,19.7,571.6,-423,359,404,24.0
'2018-05-30 01:58:21.00',50.050,-250,-1,19.7,571.6,-423,359,404,24.0
'2018-05-30 01:58:22.00',50.049,-252,-1,19.7,571.6,-423,359,404,24.0
'2018-05-30 01:58:23.00',50.049,-248,-1,19.7,571.6,-423,359,404,24.0
'2018-05-30 01:58:24.00',50.050,-252,-1,19.7,571.6,-423,359,404,24.0
'2018-05-30 01:58:24.99',50.050,-247,3,19.7,571.6,-423,359,404,24.0
'2018-05-30 01:58:26.00',50.051,-251,3,19.7,571.6,-423,359,404,24.0
'2018-05-30 01:58:26.99',50.053,-248,1,19.7,571.6,-422,359,404,24.0
'2018-05-30 01:58:28.00',50.053,-247,-1,19.7,571.6,-422,359,404,24.0
'2018-05-30 01:58:29.00',50.056,-251,-1,19.7,571.6,-423,359,404,24.0
'2018-05-30 01:58:30.00',50.059,-252,2,19.7,571.6,-423,359,404,24.0
'2018-05-30 01:58:31.00',50.063,-251,1,19.8,571.6,-422,359,403,24.0
'2018-05-30 01:58:32.00',50.065,-250,0,19.8,571.7,-422,359,403,24.0
'2018-05-30 01:58:33.00',50.067,-251,0,19.8,571.7,-422,359,403,24.0
'2018-05-30 01:58:34.00',50.067,-247,3,19.8,571.7,-422,359,403,24.0
'2018-05-30 01:58:35.00',50.067,-247,0,19.8,571.7,-422,359,403,24.0
'2018-05-30 01:58:36.00',50.067,-251,-1,19.8,571.7,-422,359,403,24.0
'2018-05-30 01:58:37.00',50.066,-252,2,19.8,571.7,-422,359,403,24.0
'2018-05-30 01:58:37.99',50.066,-251,-2,19.8,571.7,-422,359,403,24.0
'2018-05-30 01:58:39.00',50.065,-251,1,19.8,571.7,-422,359,403,24.0
'2018-05-30 01:58:40.00',50.065,-248,-1,19.8,571.7,-422,359,403,24.0
'2018-05-30 01:58:41.00',50.065,-247,-1,19.8,571.7,-422,359,403,24.0
'2018-05-30 01:58:42.00',50.064,-250,3,19.8,571.7,-422,359,403,24.0
'2018-05-30 01:58:43.00',50.063,-248,-3,19.8,571.7,-422,359,404,24.0
'2018-05-30 01:58:44.00',50.063,-250,1,19.8,571.7,-422,359,404,24.0
'2018-05-30 01:58:45.00',50.062,-253,-3,19.9,571.7,-422,359,404,24.0
'2018-05-30 01:58:46.00',50.060,-250,-2,19.9,571.7,-422,359,404,24.0
'2018-05-30 01:58:47.00',50.057,-255,1,19.9,571.7,-422,359,404,24.0
'2018-05-30 01:58:48.00',50.056,-249,-1,19.9,571.7,-423,359,404,24.0
'2018-05-30 01:58:49.00',50.055,-247,1,19.9,571.8,-423,359,404,24.0
'2018-05-30 01:58:50.00',50.056,-252,1,19.9,571.8,-423,359,404,24.0
'2018-05-30 01:58:50.99',50.057,-247,-3,19.9,571.8,-423,359,404,24.0
'2018-05-30 01:58:52.00',50.058,-249,-1,20.0,571.8,-423,359,404,24.0
'2018-05-30 01:58:53.00',50.062,-253,-1,20.0,571.8,-423,359,404,24.0
'2018-05-30 01:58:54.00',50.065,-251,-2,20.0,571.8,-423,359,404,24.0
'2018-05-30 01:58:55.00',50.067,-252,1,20.0,571.8,-423,359,404,24.0
'2018-05-30 01:58:56.00',50.069,-248,0,20.0,571.8,-423,359,404,24.0
'2018-05-30 01:58:57.00',50.071,-251,1,20.0,571.8,-423,359,404,24.0
'2018-05-30 01:58:58.00',50.074,-250,0,20.0,571.8,-423,359,404,24.0
'2018-05-30 01:58:59.00',50.077,-250,-1,20.0,571.8,-423,359,404,24.0
'2018-05-30 01:59:00.00',50.078,-251,0,20.0,571.8,-423,359,404,24.0
'2018-05-30 01:59:01.00',50.078,-253,1,20.0,571.8,-423,359,404,24.0
'2018-05-30 01:59:01.99',50.076,-255,0,20.1,571.8,-423,359,404,24.0
'2018-05-30 01:59:03.00',50.075,-248,-1,20.1,571.8,-423,359,405,24.0
'2018-05-30 01:59:03.99',50.074,-252,0,20.1,571.8,-423,359,405,23.9
'2018-05-30 01:59:05.00',50.074,-250,0,20.1,571.8,-422,359,405,23.9
'2018-05-30 01:59:06.00',50.075,-249,-1,20.1,571.8,-422,359,405,23.9
'2018-05-30 01:59:07.00',50.077,-249,1,20.1,571.9,-422,359,405,23.9
'2018-05-30 01:59:08.00',50.079,-248,-2,20.1,571.9,-422,359,405,23.9
'2018-05-30 01:59:09.00',50.081,-251,-1,20.1,571.9,-422,359,405,23.9
'2018-05-30 01:59:10.00',50.081,-250,0,20.1,571.9,-422,359,404,23.9
'2018-05-30 01:59:11.00',50.081,-254,0,20.1,571.9,-422,359,404,23.9
'2018-05-30 01:59:12.00',50.080,-248,-1,20.1,571.9,-422,359,404,23.9
'2018-05-30 01:59:13.00',50.080,-250,3,20.1,571.9,-422,359,404,23.9
'2018-05-30 01:59:14.00',50.076,-248,-2,20.1,571.9,-422,359,404,23.9
'2018-05-30 01:59:14.99',50.074,-251,-1,20.1,571.9,-422,359,404,23.9
'2018-05-30 01:59:16.00',50.067,-252,0,20.1,571.9,-422,359,404,23.9
'2018-05-30 01:59:17.00',50.063,-252,-1,20.1,571.9,-422,359,405,23.9
'2018-05-30 01:59:18.00',50.061,-255,1,20.1,571.9,-422,359,405,23.9
'2018-05-30 01:59:19.00',50.060,-247,-1,20.1,571.9,-422,359,405,23.9
'2018-05-30 01:59:20.00',50.063,-248,-1,20.1,571.9,-422,359,405,23.9
'2018-05-30 01:59:21.00',50.064,-252,1,20.1,571.9,-422,359,405,23.9
'2018-05-30 01:59:22.00',50.065,-248,1,20.1,572.0,-422,359,405,23.9
'2018-05-30 01:59:23.00',50.064,-252,0,20.1,572.0,-422,359,405,23.9
'2018-05-30 01:59:24.00',50.064,-252,0,20.1,572.0,-422,359,405,23.9
'2018-05-30 01:59:25.00',50.063,-253,1,20.2,572.0,-422,359,405,23.9
'2018-05-30 01:59:26.00',50.060,-255,-1,20.2,572.0,-422,359,405,23.9
'2018-05-30 01:59:27.00',50.058,-251,0,20.2,572.0,-422,359,405,23.9
'2018-05-30 01:59:27.99',50.054,-250,0,20.2,572.0,-422,359,405,23.9
'2018-05-30 01:59:29.00',50.049,-250,-1,20.2,572.0,-422,359,405,23.9
'2018-05-30 01:59:29.99',50.046,-248,2,20.2,572.0,-422,359,404,23.9
'2018-05-30 01:59:31.00',50.043,-249,-2,20.2,572.0,-422,359,404,23.9
'2018-05-30 01:59:32.00',50.042,-249,-3,20.2,572.0,-422,359,404,23.9
'2018-05-30 01:59:33.00',50.041,-252,-1,20.3,572.0,-422,359,404,23.9
'2018-05-30 01:59:34.00',50.042,-250,0,20.3,572.0,-422,359,404,23.9
'2018-05-30 01:59:35.00',50.044,-253,-2,20.3,572.0,-422,359,404,23.9
'2018-05-30 01:59:36.00',50.047,-253,-1,20.3,572.1,-422,359,404,23.9
'2018-05-30 01:59:37.00',50.048,-247,1,20.3,572.1,-422,359,404,23.9
'2018-05-30 01:59:38.00',50.050,-247,-3,20.3,572.1,-422,359,404,23.9
'2018-05-30 01:59:39.00',50.051,-250,-1,20.3,572.1,-422,359,404,23.9
'2018-05-30 01:59:40.00',50.054,-249,2,20.3,572.1,-422,359,404,23.9
'2018-05-30 01:59:40.99',50.055,-247,-1,20.3,572.1,-422,359,404,23.9
'2018-05-30 01:59:42.00',50.056,-250,0,20.3,572.1,-422,359,404,23.9
'2018-05-30 01:59:43.00',50.054,-250,2,20.3,572.1,-422,359,403,23.9
'2018-05-30 01:59:44.00',50.051,-251,-1,20.3,572.1,-422,359,403,23.9
'2018-05-30 01:59:45.00',50.045,-254,1,20.3,572.1,-422,359,403,23.9
'2018-05-30 01:59:46.00',50.043,-252,-1,20.3,572.1,-422,359,403,23.9
'2018-05-30 01:59:47.00',50.041,-251,0,20.3,572.1,-422,359,403,23.9
'2018-05-30 01:59:48.00',50.041,-248,0,20.3,572.1,-422,359,403,23.9
'2018-05-30 01:59:49.00',50.042,-248,-1,20.3,572.1,-422,359,403,23.9
'2018-05-30 01:59:50.00',50.044,-250,2,20.3,572.1,-422,359,404,23.9
'2018-05-30 01:59:51.00',50.045,-248,0,20.3,572.1,-422,359,404,23.9
'2018-05-30 01:59:52.00',50.047,-248,-3,20.4,572.1,-422,359,404,23.8
'2018-05-30 01:59:53.00',50.049,-252,1,20.4,572.1,-422,359,404,23.8
'2018-05-30 01:59:53.99',50.049,-250,2,20.4,572.1,-422,359,404,23.8
'2018-05-30 01:59:55.00',50.049,-251,0,20.4,572.1,-422,359,404,23.8
'2018-05-30 01:59:55.99',50.050,-255,1,20.4,572.2,-422,359,404,23.8
'2018-05-30 01:59:57.00',50.050,-253,0,20.4,572.2,-422,359,404,23.8
'2018-05-30 01:59:58.00',50.050,-251,-1,20.4,572.2,-422,359,404,23.8
'2018-05-30 01:59:59.00',50.050,-250,2,20.5,572.2,-422,359,404,23.8
'2018-05-30 02:00:00.00',50.051,-251,3,20.5,572.2,-422,359,404,23.8
'2018-05-30 02:00:01.00',50.052,-250,-3,20.5,572.2,-422,359,404,23.8
'2018-05-30 02:00:02.00',50.054,-252,-3,20.5,572.2,-422,359,404,23.8
'2018-05-30 02:00:03.00',50.055,-252,0,20.5,572.2,-422,359,403,23.8
'2018-05-30 02:00:04.00',50.056,-250,-1,20.5,572.2,-422,359,403,23.8
'2018-05-30 02:00:05.00',50.057,-250,0,20.5,572.2,-422,359,403,23.8
'2018-05-30 02:00:06.00',50.057,-250,-1,20.6,572.2,-422,359,403,23.8
'2018-05-30 02:00:06.99',50.057,-248,-2,20.6,572.2,-422,359,403,23.8
'2018-05-30 02:00:08.00',50.056,-250,2,20.6,572.2,-422,359,403,23.8
'2018-05-30 02:00:09.00',50.055,-249,1,20.6,572.2,-422,359,403,23.8
'2018-05-30 02:00:10.00',50.054,-248,2,20.6,572.2,-422,359,404,23.8
'2018-05-30 02:00:11.00',50.054,-247,-3,20.6,572.3,-422,359,404,23.8
'2018-05-30 02:00:12.00',50.053,-248,1,20.6,572.3,-422,359,404,23.8
'2018-05-30 02:00:13.00',50.053,-250,3,20.6,572.3,-422,359,404,23.8
'2018-05-30 02:00:14.00',50.052,-247,0,20.6,572.3,-422,359,404,23.8
'2018-05-30 02:00:15.00',50.052,-248,-2,20.6,572.3,-422,359,404,23.8
'2018-05-30 02:00:16.00',50.052,-252,-1,20.6,572.3,-422,359,404,23.8
'2018-05-30 02:00:17.00',50.052,-250,-1,20.6,572.3,-422,359,404,23.8
'2018-05-30 02:00:18.00',50.053,-253,0,20.6,572.3,-422,359,404,23.8
