'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 02:00:19.00',50.055,-253,1,20.6,572.3,-422,359,404,23.8
'2018-05-30 02:00:19.99',50.056,-250,0,20.6,572.3,-422,359,404,23.8
'2018-05-30 02:00:21.00',50.057,-250,2,20.6,572.3,-422,359,404,23.8
'2018-05-30 02:00:21.99',50.057,-250,0,20.6,572.3,-421,359,404,23.8
'2018-05-30 02:00:23.00',50.057,-248,-2,20.6,572.3,-421,359,403,23.8
'2018-05-30 02:00:24.00',50.058,-252,-1,20.6,572.3,-421,359,403,23.8
'2018-05-30 02:00:25.00',50.059,-253,0,20.7,572.3,-421,359,403,23.8
'2018-05-30 02:00:26.00',50.062,-250,1,20.7,572.3,-421,359,403,23.8
'2018-05-30 02:00:27.00',50.065,-251,2,20.7,572.4,-421,359,403,23.8
'2018-05-30 02:00:28.00',50.066,-248,0,20.7,572.4,-421,359,403,23.8
'2018-05-30 02:00:29.00',50.067,-247,2,20.7,572.4,-421,359,403,23.8
'2018-05-30 02:00:30.00',50.067,-247,1,20.7,572.4,-421,359,403,23.8
'2018-05-30 02:00:30.99',50.066,-247,-1,20.7,572.4,-421,359,403,23.8
'2018-05-30 02:00:32.00',50.065,-249,0,20.7,572.4,-421,359,403,23.8
'2018-05-30 02:00:32.99',50.063,-250,0,20.7,572.4,-421,359,403,23.8
'2018-05-30 02:00:34.00',50.062,-252,3,20.7,572.4,-421,359,403,23.8
'2018-05-30 02:00:35.00',50.061,-251,-2,20.7,572.4,-421,359,403,23.8
'2018-05-30 02:00:36.00',50.059,-249,0,20.7,572.4,-421,359,403,23.8
'2018-05-30 02:00:37.00',50.058,-252,2,20.7,572.4,-421,359,404,23.7
'2018-05-30 02:00:38.00',50.058,-252,-1,20.7,572.4,-421,359,404,23.7
'2018-05-30 02:00:39.00',50.057,-249,-3,20.7,572.4,-421,359,404,23.7
'2018-05-30 02:00:40.00',50.056,-250,-2,20.7,572.4,-421,359,404,23.7
'2018-05-30 02:00:41.00',50.054,-250,0,20.7,572.4,-421,359,404,23.7
'2018-05-30 02:00:42.00',50.052,-250,0,20.7,572.4,-421,359,404,23.7
'2018-05-30 02:00:43.00',50.050,-251,3,20.7,572.4,-421,359,404,23.7
'2018-05-30 02:00:43.99',50.048,-251,1,20.7,572.4,-421,359,404,23.6
'2018-05-30 02:00:45.00',50.050,-248,-2,20.7,572.4,-421,359,404,23.6
'2018-05-30 02:00:46.00',50.053,-247,-2,20.7,572.5,-421,359,404,23.6
'2018-05-30 02:00:47.00',50.054,-249,1,20.7,572.5,-422,359,404,23.6
'2018-05-30 02:00:48.00',50.055,-247,0,20.8,572.5,-421,359,404,23.6
'2018-05-30 02:00:49.00',50.054,-252,0,20.8,572.5,-422,359,404,23.6
'2018-05-30 02:00:50.00',50.055,-251,0,20.8,572.5,-422,359,404,23.6
'2018-05-30 02:00:51.00',50.054,-251,-1,20.8,572.5,-422,359,404,23.6
'2018-05-30 02:00:52.00',50.051,-250,0,20.8,572.5,-422,359,404,23.6
'2018-05-30 02:00:53.00',50.046,-255,2,20.8,572.5,-422,359,404,23.6
'2018-05-30 02:00:54.00',50.039,-252,2,20.8,572.5,-421,359,404,23.6
'2018-05-30 02:00:55.00',50.031,-250,-1,20.8,572.5,-422,359,404,23.6
'2018-05-30 02:00:56.00',50.025,-249,-1,20.8,572.5,-422,359,404,23.6
'2018-05-30 02:00:56.99',50.023,-250,1,20.8,572.5,-422,359,404,23.6
'2018-05-30 02:00:58.00',50.025,-250,2,20.8,572.5,-422,359,404,23.6
'2018-05-30 02:00:58.99',50.028,-251,3,20.8,572.5,-422,359,404,23.6
'2018-05-30 02:01:00.00',50.028,-253,3,20.8,572.5,-422,359,404,23.6
'2018-05-30 02:01:01.00',50.029,-247,-3,20.8,572.5,-422,359,404,23.6
'2018-05-30 02:01:02.00',50.029,-250,-4,20.9,572.6,-422,359,404,23.6
'2018-05-30 02:01:03.00',50.029,-251,-1,20.9,572.6,-422,359,404,23.6
'2018-05-30 02:01:04.00',50.029,-250,-3,20.9,572.6,-422,359,404,23.6
'2018-05-30 02:01:05.00',50.028,-253,-1,20.9,572.6,-422,359,404,23.6
'2018-05-30 02:01:06.00',50.025,-251,-1,20.9,572.6,-422,359,404,23.6
'2018-05-30 02:01:07.00',50.022,-251,-2,20.9,572.6,-422,359,404,23.6
'2018-05-30 02:01:08.00',50.019,-251,-2,21.0,572.6,-422,359,404,23.6
'2018-05-30 02:01:09.00',50.016,-250,0,21.0,572.6,-422,359,405,23.5
'2018-05-30 02:01:09.99',50.013,-253,-1,21.0,572.6,-422,359,405,23.5
'2018-05-30 02:01:11.00',50.011,-253,-2,21.0,572.6,-422,359,405,23.5
'2018-05-30 02:01:12.00',50.011,-251,2,21.0,572.6,-422,359,405,23.4
'2018-05-30 02:01:13.00',50.013,-251,1,21.0,572.6,-422,359,405,23.4
'2018-05-30 02:01:14.00',50.017,-251,-1,21.0,572.6,-422,359,405,23.4
'2018-05-30 02:01:15.00',50.020,-250,3,21.0,572.6,-422,359,405,23.4
'2018-05-30 02:01:16.00',50.021,-251,-1,21.0,572.6,-422,359,405,23.4
'2018-05-30 02:01:17.00',50.022,-255,-3,21.0,572.6,-422,359,405,23.4
'2018-05-30 02:01:18.00',50.023,-251,0,21.0,572.6,-422,359,405,23.4
'2018-05-30 02:01:19.00',50.023,-249,-1,21.1,572.6,-422,359,405,23.4
'2018-05-30 02:01:20.00',50.023,-250,-1,21.1,572.6,-422,359,405,23.4
'2018-05-30 02:01:21.00',50.022,-253,1,21.1,572.6,-422,359,405,23.4
'2018-05-30 02:01:22.00',50.020,-251,-1,21.1,572.7,-422,359,404,23.4
'2018-05-30 02:01:22.99',50.016,-252,2,21.1,572.7,-421,359,404,23.4
'2018-05-30 02:01:24.00',50.013,-250,2,21.1,572.7,-421,359,404,23.4
'2018-05-30 02:01:24.99',50.012,-252,2,21.1,572.7,-421,359,404,23.4
'2018-05-30 02:01:26.00',50.011,-252,1,21.1,572.7,-421,359,404,23.4
'2018-05-30 02:01:27.00',50.011,-252,-1,21.1,572.7,-421,359,404,23.4
'2018-05-30 02:01:28.00',50.012,-247,-1,21.1,572.7,-421,359,404,23.4
'2018-05-30 02:01:29.00',50.014,-249,-3,21.1,572.7,-421,359,404,23.4
'2018-05-30 02:01:30.00',50.019,-247,1,21.1,572.7,-421,359,404,23.4
'2018-05-30 02:01:31.00',50.022,-248,1,21.1,572.7,-421,359,404,23.4
'2018-05-30 02:01:32.00',50.023,-247,-1,21.1,572.7,-421,359,404,23.4
'2018-05-30 02:01:33.00',50.024,-248,1,21.1,572.7,-421,359,404,23.4
'2018-05-30 02:01:34.00',50.026,-249,0,21.1,572.7,-421,359,404,23.4
'2018-05-30 02:01:35.00',50.027,-248,-3,21.1,572.7,-422,359,405,23.4
'2018-05-30 02:01:35.99',50.027,-248,0,21.1,572.7,-422,359,405,23.4
'2018-05-30 02:01:37.00',50.028,-247,-1,21.1,572.8,-422,359,405,23.4
'2018-05-30 02:01:38.00',50.028,-251,-1,21.1,572.8,-422,359,405,23.4
'2018-05-30 02:01:39.00',50.029,-252,0,21.1,572.8,-422,359,405,23.4
'2018-05-30 02:01:40.00',50.029,-251,1,21.1,572.8,-422,359,405,23.4
'2018-05-30 02:01:41.00',50.029,-248,1,21.2,572.8,-422,359,405,23.4
'2018-05-30 02:01:42.00',50.027,-250,0,21.2,572.8,-422,359,403,23.4
'2018-05-30 02:01:43.00',50.027,-253,-1,21.2,572.8,-422,359,403,23.4
'2018-05-30 02:01:44.00',50.027,-252,3,21.2,572.8,-422,359,403,23.4
'2018-05-30 02:01:45.00',50.027,-254,2,21.2,572.8,-422,359,403,23.4
'2018-05-30 02:01:46.00',50.027,-250,-1,21.2,572.8,-422,359,403,23.4
'2018-05-30 02:01:47.00',50.028,-250,1,21.2,572.8,-422,359,403,23.4
'2018-05-30 02:01:48.00',50.029,-248,0,21.2,572.8,-422,359,403,23.4
'2018-05-30 02:01:48.99',50.030,-250,3,21.2,572.8,-421,359,403,23.4
'2018-05-30 02:01:50.00',50.032,-252,0,21.2,572.8,-421,359,403,23.4
'2018-05-30 02:01:50.99',50.033,-251,2,21.3,572.9,-421,359,403,23.4
'2018-05-30 02:01:52.00',50.035,-251,-3,21.3,572.9,-421,359,403,23.4
'2018-05-30 02:01:53.00',50.036,-250,-3,21.3,572.9,-421,359,403,23.4
'2018-05-30 02:01:54.00',50.037,-251,-3,21.3,572.9,-421,359,405,23.4
'2018-05-30 02:01:55.00',50.037,-252,-2,21.3,572.9,-422,359,405,23.4
'2018-05-30 02:01:56.00',50.035,-254,-2,21.3,572.9,-422,359,405,23.4
'2018-05-30 02:01:57.00',50.034,-252,-2,21.3,572.9,-422,359,405,23.4
'2018-05-30 02:01:58.00',50.031,-252,-3,21.3,572.9,-422,359,405,23.4
'2018-05-30 02:01:59.00',50.029,-252,0,21.3,572.9,-422,359,405,23.4
'2018-05-30 02:02:00.00',50.027,-252,-1,21.3,572.9,-422,359,405,23.4
'2018-05-30 02:02:01.00',50.026,-251,0,21.3,572.9,-423,359,405,23.4
'2018-05-30 02:02:01.99',50.027,-248,-1,21.3,572.9,-423,359,405,23.4
'2018-05-30 02:02:03.00',50.028,-248,-3,21.3,572.9,-423,359,405,23.4
'2018-05-30 02:02:04.00',50.028,-248,-3,21.3,572.9,-423,359,405,23.4
'2018-05-30 02:02:05.00',50.028,-248,-1,21.3,572.9,-423,359,405,23.4
'2018-05-30 02:02:06.00',50.029,-248,-2,21.3,572.9,-423,359,405,23.4
'2018-05-30 02:02:07.00',50.029,-251,0,21.3,572.9,-423,359,405,23.4
'2018-05-30 02:02:08.00',50.030,-248,-1,21.3,572.9,-423,359,405,23.4
'2018-05-30 02:02:09.00',50.031,-248,-3,21.4,573.0,-422,359,405,23.4
'2018-05-30 02:02:10.00',50.031,-248,-3,21.4,573.0,-422,359,405,23.4
'2018-05-30 02:02:11.00',50.032,-251,-1,21.4,573.0,-423,359,405,23.4
'2018-05-30 02:02:12.00',50.032,-252,0,21.4,573.0,-423,359,405,23.4
'2018-05-30 02:02:12.99',50.031,-250,0,21.4,573.0,-423,359,405,23.4
'2018-05-30 02:02:14.00',50.030,-250,-1,21.5,573.0,-423,359,405,23.4
'2018-05-30 02:02:14.99',50.028,-253,0,21.5,573.0,-423,359,405,23.4
'2018-05-30 02:02:16.00',50.027,-255,1,21.5,573.0,-423,359,405,23.5
'2018-05-30 02:02:17.00',50.026,-253,1,21.5,573.0,-423,359,405,23.5
'2018-05-30 02:02:18.00',50.025,-255,0,21.5,573.0,-423,359,405,23.5
'2018-05-30 02:02:19.00',50.024,-253,1,21.5,573.0,-423,359,405,23.5
'2018-05-30 02:02:20.00',50.025,-253,-2,21.5,573.0,-423,359,405,23.5
'2018-05-30 02:02:21.00',50.025,-253,-1,21.5,573.0,-423,359,405,23.5
'2018-05-30 02:02:22.00',50.026,-253,-1,21.5,573.0,-423,359,405,23.5
'2018-05-30 02:02:23.00',50.027,-251,0,21.5,573.0,-422,359,405,23.5
'2018-05-30 02:02:24.00',50.027,-255,-1,21.6,573.0,-422,359,405,23.5
'2018-05-30 02:02:25.00',50.027,-255,1,21.6,573.1,-422,359,405,23.5
'2018-05-30 02:02:25.99',50.028,-255,0,21.6,573.1,-422,359,405,23.5
'2018-05-30 02:02:27.00',50.028,-250,-1,21.6,573.1,-422,359,405,23.5
'2018-05-30 02:02:27.99',50.027,-250,-1,21.6,573.1,-422,359,405,23.5
'2018-05-30 02:02:29.00',50.025,-252,1,21.6,573.1,-422,359,405,23.5
'2018-05-30 02:02:30.00',50.023,-251,2,21.6,573.1,-422,359,405,23.5
'2018-05-30 02:02:31.00',50.022,-253,3,21.6,573.1,-422,359,405,23.5
'2018-05-30 02:02:32.00',50.021,-252,2,21.6,573.1,-422,359,405,23.6
'2018-05-30 02:02:33.00',50.021,-253,0,21.6,573.1,-422,359,405,23.6
'2018-05-30 02:02:34.00',50.022,-248,-2,21.6,573.1,-422,359,406,23.6
'2018-05-30 02:02:35.00',50.021,-248,-2,21.6,573.1,-422,359,406,23.6
'2018-05-30 02:02:36.00',50.020,-250,-3,21.6,573.1,-422,359,406,23.6
'2018-05-30 02:02:37.00',50.018,-250,-1,21.6,573.1,-422,359,406,23.6
'2018-05-30 02:02:38.00',50.015,-250,-1,21.6,573.1,-421,359,406,23.6
'2018-05-30 02:02:38.99',50.013,-251,1,21.6,573.1,-421,359,406,23.6
'2018-05-30 02:02:40.00',50.012,-253,1,21.6,573.1,-421,359,403,23.6
'2018-05-30 02:02:41.00',50.011,-250,-1,21.6,573.1,-421,359,403,23.6
'2018-05-30 02:02:42.00',50.008,-253,-2,21.6,573.1,-421,359,403,23.6
'2018-05-30 02:02:43.00',50.005,-252,-2,21.7,573.1,-421,359,403,23.6
'2018-05-30 02:02:44.00',50.003,-252,-1,21.7,573.1,-421,359,403,23.6
'2018-05-30 02:02:45.00',50.002,-252,0,21.7,573.1,-421,359,403,23.6
'2018-05-30 02:02:46.00',50.004,-251,0,21.7,573.2,-421,359,403,23.6
'2018-05-30 02:02:47.00',50.008,-250,-1,21.7,573.2,-421,359,403,23.6
'2018-05-30 02:02:48.00',50.011,-250,-1,21.7,573.2,-421,359,403,23.6
'2018-05-30 02:02:49.00',50.014,-252,0,21.7,573.2,-421,359,403,23.6
'2018-05-30 02:02:50.00',50.017,-250,-1,21.7,573.2,-421,359,403,23.6
'2018-05-30 02:02:51.00',50.019,-251,-1,21.7,573.2,-421,359,403,23.6
'2018-05-30 02:02:51.99',50.021,-250,-1,21.7,573.2,-421,359,403,23.6
'2018-05-30 02:02:53.00',50.021,-252,1,21.7,573.2,-421,359,403,23.6
'2018-05-30 02:02:53.99',50.020,-252,1,21.7,573.2,-421,359,405,23.6
'2018-05-30 02:02:55.00',50.017,-250,0,21.7,573.2,-421,359,405,23.6
'2018-05-30 02:02:56.00',50.013,-249,-1,21.7,573.2,-421,359,405,23.6
'2018-05-30 02:02:57.00',50.011,-251,-1,21.7,573.2,-421,359,405,23.6
'2018-05-30 02:02:58.00',50.011,-248,-1,21.7,573.2,-421,359,405,23.6
'2018-05-30 02:02:59.00',50.012,-247,-2,21.7,573.2,-421,359,405,23.6
'2018-05-30 02:03:00.00',50.013,-246,-1,21.7,573.2,-421,359,405,23.6
'2018-05-30 02:03:01.00',50.016,-245,-1,21.7,573.3,-421,359,404,23.6
'2018-05-30 02:03:02.00',50.023,-248,-1,21.7,573.3,-421,359,404,23.6
'2018-05-30 02:03:03.00',50.025,-250,2,21.7,573.3,-421,359,404,23.6
'2018-05-30 02:03:04.00',50.029,-250,1,21.7,573.3,-421,359,404,23.6
'2018-05-30 02:03:04.99',50.031,-250,1,21.8,573.3,-421,359,404,23.6
'2018-05-30 02:03:06.00',50.033,-247,1,21.8,573.3,-421,359,404,23.6
'2018-05-30 02:03:07.00',50.034,-247,-3,21.8,573.3,-421,359,404,23.6
'2018-05-30 02:03:08.00',50.035,-251,0,21.8,573.3,-421,359,404,23.6
'2018-05-30 02:03:09.00',50.034,-252,2,21.8,573.3,-421,359,404,23.6
'2018-05-30 02:03:10.00',50.032,-250,1,21.8,573.3,-421,359,404,23.6
'2018-05-30 02:03:11.00',50.028,-252,-1,21.8,573.3,-421,359,404,23.6
'2018-05-30 02:03:12.00',50.025,-251,-1,21.8,573.3,-421,359,404,23.6
'2018-05-30 02:03:13.00',50.022,-253,0,21.8,573.3,-422,359,404,23.6
'2018-05-30 02:03:14.00',50.019,-253,-1,21.8,573.3,-422,359,405,23.6
'2018-05-30 02:03:15.00',50.017,-254,3,21.8,573.3,-422,359,405,23.6
'2018-05-30 02:03:16.00',50.015,-253,0,21.8,573.3,-422,359,405,23.6
'2018-05-30 02:03:17.00',50.015,-255,1,21.9,573.3,-422,359,405,23.6
'2018-05-30 02:03:17.99',50.014,-253,1,21.9,573.3,-422,359,405,23.6
'2018-05-30 02:03:19.00',50.015,-248,0,21.9,573.3,-422,359,405,23.6
'2018-05-30 02:03:19.99',50.017,-251,-3,21.9,573.3,-422,359,405,23.6
'2018-05-30 02:03:21.00',50.017,-250,-1,21.9,573.3,-422,359,405,23.6
'2018-05-30 02:03:22.00',50.020,-250,-1,21.9,573.4,-422,359,405,23.6
'2018-05-30 02:03:23.00',50.023,-251,1,21.9,573.4,-422,359,405,23.6
'2018-05-30 02:03:24.00',50.025,-250,2,22.0,573.4,-422,359,405,23.6
'2018-05-30 02:03:25.00',50.026,-251,2,22.0,573.4,-422,359,405,23.6
'2018-05-30 02:03:26.00',50.026,-250,1,22.0,573.4,-422,359,405,23.6
'2018-05-30 02:03:27.00',50.026,-252,1,22.0,573.4,-422,359,405,23.6
'2018-05-30 02:03:28.00',50.026,-250,-2,22.0,573.4,-422,359,405,23.6
'2018-05-30 02:03:29.00',50.026,-250,0,22.0,573.4,-422,359,405,23.6
'2018-05-30 02:03:30.00',50.026,-250,2,22.0,573.4,-422,359,405,23.6
'2018-05-30 02:03:30.99',50.025,-252,0,22.0,573.4,-422,359,405,23.6
'2018-05-30 02:03:32.00',50.025,-253,1,22.0,573.4,-422,359,405,23.6
'2018-05-30 02:03:33.00',50.024,-251,2,22.0,573.4,-422,359,406,23.6
'2018-05-30 02:03:34.00',50.023,-250,-3,22.0,573.4,-422,359,406,23.6
'2018-05-30 02:03:35.00',50.023,-248,0,22.1,573.4,-422,359,406,23.7
'2018-05-30 02:03:36.00',50.025,-248,-3,22.1,573.4,-422,359,406,23.7
'2018-05-30 02:03:37.00',50.026,-249,-3,22.1,573.4,-422,359,406,23.7
'2018-05-30 02:03:38.00',50.026,-253,-1,22.1,573.5,-422,359,406,23.7
'2018-05-30 02:03:39.00',50.026,-253,-1,22.1,573.5,-422,359,404,23.7
'2018-05-30 02:03:40.00',50.026,-252,-1,22.1,573.5,-422,359,404,23.7
'2018-05-30 02:03:41.00',50.025,-253,0,22.1,573.5,-422,359,404,23.7
'2018-05-30 02:03:41.99',50.024,-251,-3,22.1,573.5,-422,359,404,23.7
'2018-05-30 02:03:43.00',50.023,-252,-3,22.1,573.5,-422,359,404,23.7
'2018-05-30 02:03:43.99',50.023,-253,-1,22.1,573.5,-421,359,404,23.7
'2018-05-30 02:03:45.00',50.022,-251,-1,22.1,573.5,-421,359,404,23.7
'2018-05-30 02:03:46.00',50.020,-251,0,22.1,573.5,-421,359,405,23.7
'2018-05-30 02:03:47.00',50.020,-252,3,22.1,573.5,-421,359,405,23.7
'2018-05-30 02:03:48.00',50.021,-249,-1,22.1,573.5,-421,359,405,23.7
'2018-05-30 02:03:49.00',50.021,-249,-1,22.1,573.5,-421,359,405,23.7
'2018-05-30 02:03:50.00',50.022,-247,-2,22.1,573.5,-421,359,405,23.7
'2018-05-30 02:03:51.00',50.022,-248,-2,22.1,573.5,-421,359,405,23.7
'2018-05-30 02:03:52.00',50.022,-248,1,22.1,573.6,-421,359,404,23.7
'2018-05-30 02:03:53.00',50.023,-250,0,22.1,573.6,-421,359,404,23.7
'2018-05-30 02:03:54.00',50.022,-248,0,22.1,573.6,-421,359,404,23.7
'2018-05-30 02:03:54.99',50.020,-250,-1,22.1,573.6,-421,359,404,23.7
'2018-05-30 02:03:56.00',50.020,-248,-1,22.1,573.6,-421,359,404,23.7
'2018-05-30 02:03:56.99',50.019,-247,0,22.2,573.6,-421,359,404,23.7
'2018-05-30 02:03:58.00',50.019,-248,-1,22.2,573.6,-421,359,404,23.7
'2018-05-30 02:03:59.00',50.018,-249,-1,22.2,573.6,-421,359,403,23.7
'2018-05-30 02:04:00.00',50.017,-250,-2,22.2,573.6,-421,359,403,23.7
'2018-05-30 02:04:01.00',50.016,-249,-1,22.2,573.6,-421,359,403,23.7
'2018-05-30 02:04:02.00',50.016,-252,1,22.2,573.6,-421,359,403,23.7
'2018-05-30 02:04:03.00',50.017,-253,-1,22.2,573.6,-421,359,403,23.7
'2018-05-30 02:04:04.00',50.019,-252,-1,22.2,573.6,-421,359,403,23.7
'2018-05-30 02:04:05.00',50.021,-252,-1,22.2,573.6,-421,359,405,23.7
'2018-05-30 02:04:06.00',50.024,-253,-1,22.2,573.6,-421,359,405,23.7
'2018-05-30 02:04:07.00',50.026,-252,-1,22.2,573.6,-421,359,405,23.7
'2018-05-30 02:04:07.99',50.028,-252,1,22.2,573.6,-421,359,405,23.7
'2018-05-30 02:04:09.00',50.028,-253,-1,22.2,573.6,-421,359,405,23.7
'2018-05-30 02:04:10.00',50.027,-252,-2,22.3,573.6,-421,359,405,23.7
'2018-05-30 02:04:11.00',50.026,-250,1,22.3,573.7,-421,359,405,23.8
'2018-05-30 02:04:12.00',50.026,-250,-3,22.3,573.7,-421,359,405,23.8
'2018-05-30 02:04:13.00',50.026,-249,1,22.3,573.7,-422,359,405,23.8
'2018-05-30 02:04:14.00',50.024,-250,2,22.3,573.7,-422,359,405,23.8
'2018-05-30 02:04:15.00',50.018,-250,1,22.3,573.7,-422,359,405,23.8
'2018-05-30 02:04:16.00',50.013,-248,0,22.3,573.7,-422,359,405,23.8
'2018-05-30 02:04:17.00',50.010,-251,1,22.3,573.7,-422,359,405,23.8
'2018-05-30 02:04:18.00',50.008,-252,0,22.3,573.7,-422,359,405,23.8
'2018-05-30 02:04:19.00',50.007,-248,1,22.3,573.7,-422,359,405,23.8
'2018-05-30 02:04:20.00',50.008,-250,-1,22.3,573.7,-422,359,405,23.8
'2018-05-30 02:04:20.99',50.009,-252,1,22.3,573.7,-422,359,405,23.8
'2018-05-30 02:04:22.00',50.010,-248,-1,22.3,573.7,-422,359,405,23.8
'2018-05-30 02:04:22.99',50.011,-248,-3,22.3,573.7,-422,359,405,23.8
'2018-05-30 02:04:24.00',50.012,-248,-2,22.3,573.7,-422,359,405,23.8
'2018-05-30 02:04:25.00',50.014,-249,-2,22.3,573.7,-422,359,405,23.8
'2018-05-30 02:04:26.00',50.014,-248,-2,22.3,573.7,-422,359,405,23.8
'2018-05-30 02:04:27.00',50.013,-250,-1,22.4,573.8,-422,359,405,23.8
'2018-05-30 02:04:28.00',50.010,-248,0,22.4,573.8,-422,359,405,23.8
'2018-05-30 02:04:29.00',50.007,-253,0,22.4,573.8,-422,359,405,23.8
'2018-05-30 02:04:30.00',50.004,-252,0,22.4,573.8,-422,359,405,23.8
'2018-05-30 02:04:31.00',50.002,-252,-2,22.5,573.8,-422,359,406,23.8
'2018-05-30 02:04:32.00',50.005,-248,0,22.5,573.8,-422,359,406,23.8
'2018-05-30 02:04:33.00',50.005,-247,0,22.5,573.8,-422,359,406,23.8
'2018-05-30 02:04:33.99',50.006,-248,1,22.5,573.8,-422,359,406,23.8
'2018-05-30 02:04:35.00',50.007,-249,0,22.5,573.8,-422,359,406,23.8
'2018-05-30 02:04:36.00',50.008,-251,1,22.5,573.8,-421,359,406,23.9
'2018-05-30 02:04:37.00',50.008,-251,1,22.5,573.8,-421,359,405,23.9
'2018-05-30 02:04:38.00',50.009,-248,0,22.5,573.8,-421,359,405,23.9
'2018-05-30 02:04:39.00',50.009,-252,0,22.5,573.8,-421,359,405,23.9
'2018-05-30 02:04:40.00',50.007,-250,1,22.5,573.9,-421,359,405,23.9
'2018-05-30 02:04:41.00',50.005,-250,-1,22.5,573.9,-421,359,405,23.9
'2018-05-30 02:04:42.00',50.002,-250,0,22.6,573.9,-421,359,405,23.9
'2018-05-30 02:04:43.00',49.999,-249,1,22.6,573.9,-421,359,405,23.9
'2018-05-30 02:04:44.00',49.997,-250,-1,22.6,573.9,-421,359,406,23.9
'2018-05-30 02:04:45.00',49.995,-250,1,22.6,573.9,-421,359,406,23.9
'2018-05-30 02:04:46.00',49.994,-250,1,22.6,573.9,-421,359,406,23.9
'2018-05-30 02:04:46.99',49.993,-250,0,22.6,573.9,-421,359,406,23.9
'2018-05-30 02:04:48.00',49.995,-251,2,22.6,573.9,-422,359,406,23.9
'2018-05-30 02:04:48.99',49.998,-250,-16,22.6,573.9,-422,359,406,23.9
'2018-05-30 02:04:50.00',50.001,-250,1,22.6,573.9,-422,359,405,23.9
'2018-05-30 02:04:51.00',50.002,-250,3,22.6,573.9,-422,359,405,23.9
'2018-05-30 02:04:52.00',50.004,-249,1,22.6,573.9,-422,359,405,23.9
'2018-05-30 02:04:53.00',50.006,-250,-1,22.6,573.9,-422,359,405,23.9
'2018-05-30 02:04:54.00',50.007,-250,0,22.6,573.9,-422,359,405,23.9
'2018-05-30 02:04:55.00',50.007,-248,0,22.6,573.9,-422,359,405,23.9
'2018-05-30 02:04:56.00',50.006,-248,-1,22.6,573.9,-422,359,404,23.9
'2018-05-30 02:04:57.00',50.005,-251,0,22.6,573.9,-422,359,404,23.9
'2018-05-30 02:04:58.00',50.004,-246,0,22.6,573.9,-422,359,404,23.9
'2018-05-30 02:04:59.00',50.003,-247,-1,22.6,573.9,-422,359,404,23.9
'2018-05-30 02:04:59.99',50.002,-246,3,22.7,573.9,-421,359,404,23.9
'2018-05-30 02:05:01.00',50.002,-248,-1,22.7,573.9,-420,359,404,23.9
'2018-05-30 02:05:02.00',50.001,-248,-2,22.7,574.0,-420,359,404,23.9
'2018-05-30 02:05:03.00',50.001,-248,-1,22.7,574.0,-420,359,404,23.9
'2018-05-30 02:05:04.00',50.001,-247,-1,22.7,574.0,-420,359,404,23.9
'2018-05-30 02:05:05.00',50.002,-248,-2,22.7,574.0,-420,359,404,23.9
'2018-05-30 02:05:06.00',50.002,-247,-1,22.7,574.0,-420,359,404,23.9
'2018-05-30 02:05:07.00',50.002,-247,-1,22.7,574.0,-420,359,404,23.9
'2018-05-30 02:05:08.00',50.003,-248,-3,22.7,574.0,-420,359,404,23.9
'2018-05-30 02:05:09.00',50.005,-247,-1,22.7,574.0,-420,359,404,23.9
'2018-05-30 02:05:10.00',50.007,-247,-3,22.7,574.0,-420,359,404,23.9
'2018-05-30 02:05:11.00',50.009,-247,-1,22.7,574.0,-420,359,404,23.9
'2018-05-30 02:05:12.00',50.011,-247,-1,22.7,574.0,-420,359,404,23.9
'2018-05-30 02:05:12.99',50.012,-247,-2,22.7,574.0,-421,359,404,23.9
'2018-05-30 02:05:14.00',50.014,-250,-1,22.7,574.0,-421,359,404,23.9
'2018-05-30 02:05:15.00',50.016,-251,2,22.7,574.0,-421,359,404,23.9
'2018-05-30 02:05:16.00',50.019,-252,0,22.7,574.0,-421,359,404,23.9
'2018-05-30 02:05:17.00',50.023,-253,-1,22.7,574.0,-421,359,404,23.9
'2018-05-30 02:05:18.00',50.025,-250,0,22.7,574.0,-421,359,404,23.9
'2018-05-30 02:05:19.00',50.027,-250,-1,22.7,574.0,-421,359,404,23.9
'2018-05-30 02:05:20.00',50.028,-254,1,22.7,574.0,-421,359,404,23.9
'2018-05-30 02:05:21.00',50.029,-255,0,22.8,574.0,-421,359,404,23.9
'2018-05-30 02:05:22.00',50.028,-255,2,22.8,574.1,-421,359,405,23.9
'2018-05-30 02:05:23.00',50.026,-253,1,22.8,574.1,-421,359,405,23.9
'2018-05-30 02:05:23.99',50.026,-250,0,22.8,574.1,-421,359,405,23.9
'2018-05-30 02:05:25.00',50.024,-253,-1,22.8,574.1,-421,359,405,23.9
'2018-05-30 02:05:25.99',50.023,-250,-1,22.8,574.1,-421,359,405,23.9
'2018-05-30 02:05:27.00',50.022,-250,2,22.8,574.1,-421,359,405,23.8
'2018-05-30 02:05:28.00',50.022,-253,2,22.8,574.1,-421,359,405,23.8
'2018-05-30 02:05:29.00',50.022,-253,2,22.8,574.1,-421,359,405,23.8
'2018-05-30 02:05:30.00',50.022,-248,-1,22.8,574.1,-421,359,405,23.8
'2018-05-30 02:05:31.00',50.022,-249,-3,22.8,574.1,-421,359,405,23.8
'2018-05-30 02:05:32.00',50.022,-248,-4,22.8,574.1,-421,359,405,23.8
'2018-05-30 02:05:33.00',50.021,-250,-3,22.9,574.1,-421,359,405,23.8
'2018-05-30 02:05:34.00',50.022,-250,-3,22.9,574.1,-421,359,405,23.8
'2018-05-30 02:05:35.00',50.022,-252,-1,22.9,574.1,-421,359,406,23.8
'2018-05-30 02:05:36.00',50.022,-253,-1,22.9,574.1,-421,359,406,23.8
'2018-05-30 02:05:36.99',50.023,-252,-1,22.9,574.1,-421,359,406,23.8
'2018-05-30 02:05:38.00',50.021,-250,3,22.9,574.1,-421,359,406,23.8
'2018-05-30 02:05:39.00',50.018,-250,-1,22.9,574.2,-421,359,406,23.8
'2018-05-30 02:05:40.00',50.018,-248,-3,22.9,574.2,-421,359,406,23.8
'2018-05-30 02:05:41.00',50.017,-251,-2,23.0,574.2,-421,359,406,23.8
'2018-05-30 02:05:42.00',50.014,-248,-2,23.0,574.2,-421,359,406,23.8
'2018-05-30 02:05:43.00',50.015,-250,-3,23.0,574.2,-421,359,406,23.8
'2018-05-30 02:05:44.00',50.013,-250,-3,23.0,574.2,-421,359,406,23.8
'2018-05-30 02:05:45.00',50.011,-250,-2,23.0,574.2,-421,359,406,23.8
'2018-05-30 02:05:46.00',50.010,-250,-4,23.0,574.2,-421,359,406,23.8
'2018-05-30 02:05:47.00',50.010,-252,-1,23.0,574.2,-421,359,406,23.8
'2018-05-30 02:05:48.00',50.006,-250,-3,23.0,574.2,-421,359,406,23.8
'2018-05-30 02:05:49.00',50.005,-252,0,23.0,574.2,-421,359,405,23.8
'2018-05-30 02:05:49.99',50.005,-253,-2,23.0,574.2,-421,359,405,23.8
'2018-05-30 02:05:51.00',50.002,-253,-3,23.1,574.2,-421,359,405,23.8
'2018-05-30 02:05:51.99',49.998,-254,-3,23.1,574.2,-421,359,405,23.8
'2018-05-30 02:05:53.00',49.994,-253,-1,23.1,574.2,-421,359,405,23.8
'2018-05-30 02:05:54.00',49.991,-252,-3,23.1,574.3,-421,359,405,23.8
'2018-05-30 02:05:55.00',49.986,-251,-3,23.1,574.3,-421,359,405,23.8
'2018-05-30 02:05:56.00',49.982,-248,-3,23.1,574.3,-421,359,404,23.8
'2018-05-30 02:05:57.00',49.978,-248,-3,23.1,574.3,-421,359,404,23.8
'2018-05-30 02:05:58.00',49.972,-248,1,23.1,574.3,-421,359,404,23.8
'2018-05-30 02:05:59.00',49.968,-250,-1,23.1,574.3,-421,359,404,23.7
'2018-05-30 02:06:00.00',49.965,-251,0,23.1,574.3,-421,359,404,23.7
'2018-05-30 02:06:01.00',49.962,-252,0,23.1,574.3,-421,359,404,23.7
'2018-05-30 02:06:02.00',49.960,-250,-1,23.1,574.3,-421,359,405,23.7
'2018-05-30 02:06:02.99',49.955,-251,-1,23.1,574.3,-421,359,405,23.7
'2018-05-30 02:06:04.00',49.952,-254,3,23.1,574.3,-421,359,405,23.7
'2018-05-30 02:06:05.00',49.949,-250,3,23.1,574.3,-421,359,405,23.7
'2018-05-30 02:06:06.00',49.947,-250,1,23.1,574.3,-421,359,405,23.7
'2018-05-30 02:06:07.00',49.946,-252,1,23.1,574.3,-421,359,405,23.7
'2018-05-30 02:06:08.00',49.943,-249,-1,23.1,574.3,-421,359,405,23.7
'2018-05-30 02:06:09.00',49.941,-247,-1,23.1,574.3,-421,359,405,23.7
'2018-05-30 02:06:10.00',49.941,-250,0,23.1,574.3,-421,359,405,23.7
'2018-05-30 02:06:11.00',49.941,-247,-1,23.1,574.3,-421,359,405,23.7
'2018-05-30 02:06:12.00',49.941,-247,-1,23.1,574.3,-420,359,405,23.7
'2018-05-30 02:06:13.00',49.944,-252,3,23.2,574.3,-420,358,405,23.7
'2018-05-30 02:06:14.00',49.946,-250,-1,23.2,574.4,-420,358,405,23.7
'2018-05-30 02:06:15.00',49.947,-252,-3,23.2,574.4,-420,358,405,23.7
'2018-05-30 02:06:15.99',49.948,-253,-3,23.2,574.4,-420,358,405,23.7
'2018-05-30 02:06:17.00',49.947,-248,-2,23.2,574.4,-420,358,405,23.7
'2018-05-30 02:06:17.99',49.948,-247,1,23.2,574.4,-420,358,405,23.6
'2018-05-30 02:06:19.00',49.948,-252,3,23.2,574.4,-420,358,405,23.6
'2018-05-30 02:06:20.00',49.946,-252,-1,23.2,574.4,-420,358,405,23.6
'2018-05-30 02:06:21.00',49.943,-250,-1,23.2,574.4,-420,358,405,23.6
'2018-05-30 02:06:22.00',49.940,-255,1,23.2,574.4,-420,358,405,23.6
'2018-05-30 02:06:23.00',49.936,-253,-1,23.2,574.4,-420,358,405,23.6
'2018-05-30 02:06:24.00',49.934,-252,0,23.2,574.4,-420,358,405,23.6
'2018-05-30 02:06:25.00',49.934,-251,-1,23.2,574.4,-420,358,405,23.6
'2018-05-30 02:06:26.00',49.936,-247,-1,23.2,574.4,-421,359,405,23.6
'2018-05-30 02:06:27.00',49.937,-249,1,23.2,574.4,-421,359,405,23.6
'2018-05-30 02:06:28.00',49.939,-246,-1,23.2,574.5,-421,359,405,23.6
'2018-05-30 02:06:28.99',49.940,-250,-1,23.3,574.5,-421,359,404,23.6
'2018-05-30 02:06:30.00',49.940,-252,-2,23.3,574.5,-421,359,404,23.6
'2018-05-30 02:06:31.00',49.940,-251,1,23.3,574.5,-421,359,404,23.6
'2018-05-30 02:06:32.00',49.940,-252,-1,23.3,574.5,-421,359,404,23.6
'2018-05-30 02:06:33.00',49.937,-251,0,23.3,574.5,-421,359,404,23.6
'2018-05-30 02:06:34.00',49.932,-250,-1,23.3,574.5,-421,359,404,23.6
'2018-05-30 02:06:35.00',49.927,-253,3,23.3,574.5,-421,359,406,23.6
'2018-05-30 02:06:36.00',49.928,-251,-1,23.3,574.5,-421,359,406,23.6
'2018-05-30 02:06:37.00',49.928,-255,1,23.3,574.5,-421,359,406,23.6
'2018-05-30 02:06:38.00',49.924,-252,-1,23.3,574.5,-421,359,406,23.6
'2018-05-30 02:06:39.00',49.924,-250,-1,23.3,574.5,-421,359,406,23.6
'2018-05-30 02:06:40.00',49.925,-252,-1,23.3,574.5,-421,359,406,23.6
'2018-05-30 02:06:41.00',49.926,-248,-3,23.3,574.5,-421,359,406,23.6
'2018-05-30 02:06:41.99',49.930,-251,0,23.3,574.5,-421,359,406,23.6
'2018-05-30 02:06:43.00',49.933,-247,-1,23.3,574.5,-421,359,406,23.6
'2018-05-30 02:06:43.99',49.934,-253,-1,23.4,574.5,-421,359,406,23.6
'2018-05-30 02:06:45.00',49.934,-251,-3,23.4,574.5,-421,359,406,23.6
'2018-05-30 02:06:46.00',49.934,-251,0,23.4,574.5,-421,359,406,23.6
'2018-05-30 02:06:47.00',49.934,-252,0,23.5,574.6,-421,359,406,23.5
'2018-05-30 02:06:48.00',49.933,-250,-1,23.5,574.6,-421,359,406,23.5
'2018-05-30 02:06:49.00',49.930,-253,1,23.5,574.6,-421,359,405,23.5
'2018-05-30 02:06:50.00',49.925,-255,-3,23.5,574.6,-421,359,405,23.5
'2018-05-30 02:06:51.00',49.919,-252,-1,23.5,574.6,-421,359,405,23.5
'2018-05-30 02:06:52.00',49.917,-250,-2,23.5,574.6,-421,359,405,23.5
'2018-05-30 02:06:52.99',49.916,-248,-1,23.5,574.6,-421,359,405,23.5
'2018-05-30 02:06:54.00',49.916,-248,0,23.5,574.6,-421,359,405,23.5
'2018-05-30 02:06:54.99',49.914,-248,-1,23.5,574.6,-421,359,404,23.5
'2018-05-30 02:06:56.00',49.914,-252,-1,23.5,574.6,-421,359,404,23.5
'2018-05-30 02:06:57.00',49.915,-251,0,23.5,574.6,-421,359,404,23.5
'2018-05-30 02:06:58.00',49.919,-250,-3,23.5,574.6,-421,359,404,23.5
'2018-05-30 02:06:59.00',49.921,-250,-2,23.5,574.6,-421,359,404,23.5
'2018-05-30 02:07:00.00',49.924,-251,3,23.6,574.6,-421,359,404,23.5
'2018-05-30 02:07:01.00',49.933,-250,-1,23.6,574.6,-421,359,404,23.5
'2018-05-30 02:07:02.00',49.938,-254,1,23.6,574.6,-421,359,404,23.5
'2018-05-30 02:07:03.00',49.941,-252,2,23.6,574.6,-421,359,404,23.5
'2018-05-30 02:07:04.00',49.943,-250,-1,23.6,574.7,-421,359,404,23.5
'2018-05-30 02:07:05.00',49.942,-249,1,23.6,574.7,-421,359,404,23.5
'2018-05-30 02:07:05.99',49.942,-250,-1,23.6,574.7,-421,359,404,23.5
'2018-05-30 02:07:07.00',49.939,-249,0,23.6,574.7,-421,359,404,23.5
'2018-05-30 02:07:08.00',49.937,-248,2,23.6,574.7,-421,359,405,23.5
'2018-05-30 02:07:09.00',49.935,-246,-1,23.6,574.7,-421,359,405,23.5
'2018-05-30 02:07:10.00',49.933,-250,0,23.6,574.7,-421,359,405,23.5
'2018-05-30 02:07:11.00',49.931,-252,0,23.6,574.7,-421,359,405,23.5
'2018-05-30 02:07:12.00',49.930,-251,-2,23.6,574.7,-421,358,405,23.5
'2018-05-30 02:07:13.00',49.929,-249,-2,23.6,574.7,-421,358,405,23.5
'2018-05-30 02:07:14.00',49.928,-248,-3,23.6,574.7,-421,358,405,23.5
'2018-05-30 02:07:15.00',49.926,-252,1,23.6,574.7,-421,358,405,23.5
'2018-05-30 02:07:16.00',49.925,-250,-1,23.6,574.7,-421,358,405,23.5
'2018-05-30 02:07:17.00',49.924,-253,3,23.7,574.7,-421,358,405,23.5
'2018-05-30 02:07:18.00',49.923,-252,-1,23.7,574.7,-421,358,405,23.5
'2018-05-30 02:07:18.99',49.923,-251,-1,23.7,574.8,-421,358,405,23.5
'2018-05-30 02:07:20.00',49.924,-248,1,23.7,574.8,-421,358,405,23.5
'2018-05-30 02:07:20.99',49.925,-248,-3,23.7,574.8,-421,358,405,23.5
'2018-05-30 02:07:22.00',49.925,-249,-1,23.7,574.8,-421,358,405,23.5
'2018-05-30 02:07:23.00',49.925,-247,-1,23.7,574.8,-421,358,405,23.5
'2018-05-30 02:07:24.00',49.925,-251,1,23.7,574.8,-421,358,405,23.5
'2018-05-30 02:07:25.00',49.924,-251,-1,23.7,574.8,-420,358,405,23.5
'2018-05-30 02:07:26.00',49.924,-253,-1,23.7,574.8,-420,358,405,23.5
'2018-05-30 02:07:27.00',49.924,-248,-3,23.7,574.8,-420,358,405,23.5
'2018-05-30 02:07:28.00',49.924,-250,1,23.7,574.8,-420,358,405,23.5
'2018-05-30 02:07:29.00',49.925,-251,-1,23.7,574.8,-420,358,406,23.5
'2018-05-30 02:07:30.00',49.924,-252,-1,23.7,574.8,-420,358,406,23.5
'2018-05-30 02:07:31.00',49.924,-252,2,23.7,574.8,-420,358,406,23.5
'2018-05-30 02:07:31.99',49.924,-252,-1,23.7,574.8,-420,358,406,23.5
'2018-05-30 02:07:33.00',49.924,-253,-2,23.7,574.8,-420,358,406,23.5
'2018-05-30 02:07:34.00',49.925,-249,-2,23.7,574.8,-420,358,406,23.5
'2018-05-30 02:07:35.00',49.924,-249,1,23.7,574.8,-420,358,406,23.5
'2018-05-30 02:07:36.00',49.923,-250,-1,23.7,574.8,-420,358,405,23.5
'2018-05-30 02:07:37.00',49.922,-255,2,23.8,574.8,-421,358,405,23.5
'2018-05-30 02:07:38.00',49.922,-252,-1,23.8,574.8,-421,358,405,23.5
'2018-05-30 02:07:39.00',49.922,-252,0,23.8,574.8,-421,358,405,23.5
'2018-05-30 02:07:40.00',49.923,-248,-1,23.8,574.8,-421,359,405,23.5
'2018-05-30 02:07:41.00',49.923,-249,-1,23.8,574.9,-421,359,405,23.5
'2018-05-30 02:07:42.00',49.924,-249,0,23.8,574.9,-421,359,406,23.5
'2018-05-30 02:07:43.00',49.924,-248,-1,23.8,574.9,-421,359,406,23.5
'2018-05-30 02:07:44.00',49.924,-251,1,23.8,574.9,-421,359,406,23.5
'2018-05-30 02:07:44.99',49.923,-251,-2,23.8,574.9,-421,359,406,23.5
'2018-05-30 02:07:46.00',49.922,-253,-1,23.8,574.9,-421,358,406,23.5
'2018-05-30 02:07:46.99',49.921,-248,-2,23.8,574.9,-421,358,406,23.5
'2018-05-30 02:07:48.00',49.921,-252,0,23.8,574.9,-421,358,406,23.5
'2018-05-30 02:07:49.00',49.920,-250,0,23.9,574.9,-420,358,404,23.5
'2018-05-30 02:07:50.00',49.921,-251,-1,23.9,574.9,-420,358,404,23.5
'2018-05-30 02:07:51.00',49.921,-247,-1,23.9,574.9,-421,358,404,23.6
'2018-05-30 02:07:52.00',49.922,-250,1,23.9,574.9,-421,358,404,23.6
'2018-05-30 02:07:53.00',49.921,-248,-3,23.9,574.9,-420,359,404,23.6
'2018-05-30 02:07:54.00',49.921,-252,1,23.9,574.9,-420,359,404,23.6
'2018-05-30 02:07:55.00',49.920,-250,-1,23.9,574.9,-420,359,404,23.6
'2018-05-30 02:07:56.00',49.917,-253,0,23.9,574.9,-420,359,405,23.6
'2018-05-30 02:07:57.00',49.913,-248,-4,23.9,574.9,-420,359,405,23.6
'2018-05-30 02:07:57.99',49.911,-253,1,23.9,574.9,-420,359,405,23.6
'2018-05-30 02:07:59.00',49.909,-250,-1,23.9,575.0,-420,358,405,23.6
'2018-05-30 02:08:00.00',49.908,-253,2,24.0,575.0,-420,358,405,23.6
'2018-05-30 02:08:01.00',49.909,-250,1,24.0,575.0,-420,358,405,23.6
'2018-05-30 02:08:02.00',49.910,-250,-1,24.0,575.0,-420,358,404,23.6
'2018-05-30 02:08:03.00',49.911,-249,1,24.0,575.0,-420,358,404,23.6
'2018-05-30 02:08:04.00',49.910,-247,-1,24.0,575.0,-420,358,404,23.6
'2018-05-30 02:08:05.00',49.910,-249,-1,24.0,575.0,-420,358,404,23.6
'2018-05-30 02:08:06.00',49.911,-253,0,24.0,575.0,-420,358,404,23.6
'2018-05-30 02:08:07.00',49.912,-252,-1,24.1,575.0,-420,358,404,23.6
'2018-05-30 02:08:08.00',49.911,-249,-4,24.1,575.0,-420,358,404,23.6
'2018-05-30 02:08:09.00',49.910,-253,1,24.1,575.0,-420,358,406,23.6
'2018-05-30 02:08:10.00',49.907,-250,-1,24.1,575.0,-420,358,406,23.6
'2018-05-30 02:08:10.99',49.904,-254,2,24.1,575.0,-420,358,406,23.6
'2018-05-30 02:08:12.00',49.905,-250,-1,24.1,575.0,-420,358,406,23.6
'2018-05-30 02:08:12.99',49.906,-250,-1,24.1,575.0,-421,358,406,23.6
'2018-05-30 02:08:14.00',49.905,-251,-1,24.1,575.0,-421,358,406,23.6
'2018-05-30 02:08:15.00',49.905,-250,-1,24.1,575.0,-421,358,406,23.6
'2018-05-30 02:08:16.00',49.901,-250,0,24.1,575.0,-421,358,406,23.6
'2018-05-30 02:08:17.00',49.903,-250,-1,24.1,575.1,-421,358,406,23.6
'2018-05-30 02:08:18.00',49.904,-252,0,24.1,575.1,-421,358,406,23.6
'2018-05-30 02:08:19.00',49.903,-248,-3,24.1,575.1,-421,358,406,23.6
'2018-05-30 02:08:20.00',49.902,-252,0,24.1,575.1,-421,358,406,23.6
'2018-05-30 02:08:21.00',49.900,-253,2,24.1,575.1,-421,358,406,23.6
'2018-05-30 02:08:22.00',49.897,-252,-2,24.1,575.1,-421,358,406,23.6
'2018-05-30 02:08:23.00',49.895,-250,1,24.1,575.1,-421,358,406,23.7
'2018-05-30 02:08:23.99',49.895,-250,1,24.1,575.1,-421,358,406,23.7
'2018-05-30 02:08:25.00',49.896,-248,-1,24.1,575.1,-421,358,406,23.7
'2018-05-30 02:08:26.00',49.898,-252,2,24.1,575.1,-421,358,406,23.7
'2018-05-30 02:08:27.00',49.901,-250,-1,24.1,575.1,-421,358,406,23.7
'2018-05-30 02:08:28.00',49.902,-253,-3,24.1,575.1,-421,358,405,23.7
'2018-05-30 02:08:29.00',49.904,-248,-1,24.1,575.1,-421,358,405,23.7
'2018-05-30 02:08:30.00',49.904,-250,2,24.2,575.1,-421,358,405,23.7
'2018-05-30 02:08:31.00',49.906,-252,1,24.2,575.1,-420,358,405,23.7
'2018-05-30 02:08:32.00',49.906,-252,-1,24.2,575.1,-420,358,405,23.7
'2018-05-30 02:08:33.00',49.905,-252,1,24.2,575.1,-420,358,405,23.7
'2018-05-30 02:08:34.00',49.902,-248,-3,24.2,575.1,-420,358,405,23.7
'2018-05-30 02:08:34.99',49.900,-250,1,24.2,575.2,-420,358,405,23.7
'2018-05-30 02:08:36.00',49.898,-249,-1,24.2,575.2,-420,358,405,23.7
'2018-05-30 02:08:36.99',49.896,-252,-1,24.2,575.2,-420,358,405,23.7
'2018-05-30 02:08:38.00',49.895,-253,0,24.2,575.2,-420,358,405,23.7
'2018-05-30 02:08:39.00',49.894,-251,0,24.2,575.2,-420,358,405,23.7
'2018-05-30 02:08:40.00',49.895,-252,0,24.2,575.2,-420,358,405,23.7
'2018-05-30 02:08:41.00',49.898,-254,2,24.2,575.2,-420,358,406,23.7
'2018-05-30 02:08:42.00',49.901,-252,0,24.2,575.2,-420,358,406,23.7
'2018-05-30 02:08:43.00',49.902,-252,1,24.2,575.2,-420,358,406,23.7
'2018-05-30 02:08:44.00',49.902,-247,-2,24.2,575.2,-420,358,406,23.7
'2018-05-30 02:08:45.00',49.903,-250,0,24.2,575.2,-420,358,406,23.7
'2018-05-30 02:08:46.00',49.904,-248,0,24.2,575.2,-420,358,406,23.7
'2018-05-30 02:08:47.00',49.904,-252,-2,24.2,575.2,-420,358,405,23.7
'2018-05-30 02:08:47.99',49.905,-252,-1,24.3,575.2,-420,358,405,23.7
'2018-05-30 02:08:49.00',49.907,-250,-3,24.3,575.2,-420,358,405,23.7
'2018-05-30 02:08:49.99',49.907,-253,3,24.3,575.2,-420,358,405,23.7
'2018-05-30 02:08:51.00',49.908,-250,0,24.3,575.2,-420,358,405,23.7
'2018-05-30 02:08:52.00',49.910,-255,2,24.3,575.3,-420,358,405,23.7
'2018-05-30 02:08:53.00',49.914,-251,1,24.3,575.3,-420,358,406,23.7
'2018-05-30 02:08:54.00',49.917,-250,-3,24.3,575.3,-420,358,406,23.7
'2018-05-30 02:08:55.00',49.919,-248,-1,24.3,575.3,-420,358,406,23.7
'2018-05-30 02:08:56.00',49.920,-250,0,24.3,575.3,-420,358,406,23.7
'2018-05-30 02:08:57.00',49.921,-251,-1,24.3,575.3,-420,358,406,23.7
'2018-05-30 02:08:58.00',49.923,-251,-1,24.3,575.3,-420,358,406,23.7
'2018-05-30 02:08:59.00',49.924,-250,-3,24.3,575.3,-420,358,405,23.7
'2018-05-30 02:09:00.00',49.923,-252,2,24.3,575.3,-420,358,405,23.7
'2018-05-30 02:09:00.99',49.921,-251,0,24.4,575.3,-420,358,405,23.7
'2018-05-30 02:09:02.00',49.921,-255,2,24.4,575.3,-420,358,405,23.7
'2018-05-30 02:09:03.00',49.920,-251,-1,24.4,575.3,-420,358,405,23.7
'2018-05-30 02:09:04.00',49.916,-252,1,24.4,575.3,-420,358,405,23.7
'2018-05-30 02:09:05.00',49.914,-247,-2,24.4,575.3,-420,358,405,23.7
'2018-05-30 02:09:06.00',49.911,-250,3,24.5,575.3,-420,358,405,23.7
'2018-05-30 02:09:07.00',49.910,-247,-2,24.5,575.4,-420,358,405,23.7
'2018-05-30 02:09:08.00',49.909,-254,-1,24.5,575.4,-420,358,405,23.7
'2018-05-30 02:09:09.00',49.908,-251,-1,24.5,575.4,-420,358,405,23.7
'2018-05-30 02:09:10.00',49.908,-251,-2,24.5,575.4,-420,358,405,23.7
'2018-05-30 02:09:11.00',49.909,-252,-1,24.5,575.4,-420,358,405,23.7
'2018-05-30 02:09:12.00',49.907,-250,1,24.5,575.4,-420,358,405,23.7
'2018-05-30 02:09:13.00',49.909,-253,3,24.5,575.4,-420,358,405,23.7
'2018-05-30 02:09:13.99',49.909,-253,-1,24.5,575.4,-420,358,405,23.7
'2018-05-30 02:09:15.00',49.908,-251,0,24.5,575.4,-420,358,405,23.7
'2018-05-30 02:09:15.99',49.908,-248,-3,24.5,575.4,-420,358,405,23.7
'2018-05-30 02:09:17.00',49.909,-252,1,24.5,575.4,-420,358,405,23.7
'2018-05-30 02:09:18.00',49.910,-247,-1,24.6,575.4,-420,358,405,23.7
'2018-05-30 02:09:19.00',49.911,-251,1,24.6,575.4,-420,358,405,23.7
'2018-05-30 02:09:20.00',49.910,-251,-2,24.6,575.4,-420,358,405,23.7
'2018-05-30 02:09:21.00',49.909,-251,-2,24.6,575.4,-420,358,405,23.7
'2018-05-30 02:09:22.00',49.908,-249,-1,24.6,575.4,-420,358,405,23.7
'2018-05-30 02:09:23.00',49.911,-251,0,24.6,575.4,-420,358,405,23.7
'2018-05-30 02:09:24.00',49.914,-253,0,24.6,575.4,-420,358,405,23.7
'2018-05-30 02:09:25.00',49.917,-253,2,24.6,575.4,-420,358,405,23.7
'2018-05-30 02:09:26.00',49.919,-250,2,24.6,575.4,-420,358,404,23.7
'2018-05-30 02:09:26.99',49.920,-250,0,24.6,575.4,-419,358,404,23.7
'2018-05-30 02:09:28.00',49.919,-247,0,24.6,575.5,-419,358,404,23.7
'2018-05-30 02:09:29.00',49.918,-249,1,24.6,575.5,-419,358,404,23.7
'2018-05-30 02:09:30.00',49.917,-248,-1,24.6,575.5,-419,359,404,23.7
'2018-05-30 02:09:31.00',49.916,-252,2,24.6,575.5,-419,359,404,23.7
'2018-05-30 02:09:32.00',49.914,-250,0,24.6,575.5,-419,359,404,23.7
'2018-05-30 02:09:33.00',49.912,-249,-1,24.6,575.5,-419,359,404,23.7
'2018-05-30 02:09:34.00',49.910,-248,-1,24.6,575.5,-419,359,404,23.7
'2018-05-30 02:09:35.00',49.907,-250,2,24.6,575.5,-419,359,404,23.7
'2018-05-30 02:09:36.00',49.906,-252,1,24.7,575.5,-419,358,404,23.7
'2018-05-30 02:09:37.00',49.904,-250,-1,24.7,575.5,-419,358,404,23.7
'2018-05-30 02:09:38.00',49.903,-250,1,24.7,575.5,-419,358,404,23.7
'2018-05-30 02:09:39.00',49.901,-247,-1,24.7,575.5,-419,358,404,23.7
'2018-05-30 02:09:39.99',49.900,-249,1,24.7,575.5,-419,358,404,23.7
'2018-05-30 02:09:41.00',49.899,-249,0,24.7,575.5,-419,358,404,23.7
'2018-05-30 02:09:41.99',49.899,-250,-2,24.7,575.5,-419,358,404,23.8
'2018-05-30 02:09:43.00',49.898,-253,-1,24.7,575.5,-419,358,404,23.8
'2018-05-30 02:09:44.00',49.898,-251,-2,24.7,575.5,-419,358,404,23.8
'2018-05-30 02:09:45.00',49.898,-250,1,24.7,575.5,-419,358,404,23.8
'2018-05-30 02:09:46.00',49.898,-253,2,24.7,575.6,-419,358,404,23.8
'2018-05-30 02:09:47.00',49.899,-250,0,24.7,575.6,-419,358,404,23.8
'2018-05-30 02:09:48.00',49.900,-251,1,24.7,575.6,-419,358,404,23.8
'2018-05-30 02:09:49.00',49.901,-248,-1,24.7,575.6,-419,358,404,23.8
'2018-05-30 02:09:50.00',49.903,-248,1,24.7,575.6,-419,358,404,23.8
'2018-05-30 02:09:51.00',49.905,-248,0,24.7,575.6,-419,358,404,23.8
'2018-05-30 02:09:52.00',49.906,-250,-1,24.7,575.6,-419,358,405,23.8
'2018-05-30 02:09:52.99',49.907,-252,0,24.7,575.6,-419,358,405,23.8
'2018-05-30 02:09:54.00',49.906,-248,-3,24.8,575.6,-419,358,405,23.8
'2018-05-30 02:09:55.00',49.905,-250,3,24.8,575.6,-419,358,405,23.9
'2018-05-30 02:09:56.00',49.903,-252,2,24.8,575.6,-419,358,405,23.9
'2018-05-30 02:09:57.00',49.901,-254,2,24.8,575.6,-419,358,405,23.9
'2018-05-30 02:09:58.00',49.897,-251,3,24.8,575.6,-419,358,405,23.9
'2018-05-30 02:09:59.00',49.896,-247,-1,24.8,575.6,-419,358,404,23.9
'2018-05-30 02:10:00.00',49.894,-250,0,24.8,575.6,-419,358,404,23.9
'2018-05-30 02:10:01.00',49.891,-251,1,24.8,575.6,-419,358,404,23.9
'2018-05-30 02:10:02.00',49.889,-248,-2,24.8,575.6,-419,358,404,23.9
'2018-05-30 02:10:03.00',49.891,-251,2,24.8,575.6,-419,358,404,23.9
'2018-05-30 02:10:04.00',49.895,-253,1,24.8,575.6,-419,358,404,23.9
'2018-05-30 02:10:05.00',49.897,-250,1,24.8,575.6,-419,358,404,23.9
'2018-05-30 02:10:05.99',49.898,-252,1,24.8,575.7,-419,358,404,23.9
'2018-05-30 02:10:07.00',49.898,-247,-1,24.8,575.7,-419,358,404,23.9
'2018-05-30 02:10:08.00',49.898,-250,-1,24.9,575.7,-419,358,404,23.9
'2018-05-30 02:10:09.00',49.898,-248,1,24.9,575.7,-419,358,404,23.9
'2018-05-30 02:10:10.00',49.897,-250,-1,24.9,575.7,-419,358,404,23.9
'2018-05-30 02:10:11.00',49.895,-251,-2,24.9,575.7,-419,358,404,23.9
'2018-05-30 02:10:12.00',49.892,-250,0,24.9,575.7,-419,358,405,23.9
'2018-05-30 02:10:13.00',49.890,-249,0,24.9,575.7,-419,358,405,23.9
'2018-05-30 02:10:14.00',49.889,-255,2,24.9,575.7,-419,358,405,23.9
'2018-05-30 02:10:15.00',49.891,-250,0,24.9,575.7,-419,358,405,23.9
'2018-05-30 02:10:16.00',49.895,-247,0,24.9,575.7,-419,358,405,23.9
'2018-05-30 02:10:16.99',49.900,-250,2,24.9,575.7,-419,358,405,23.9
'2018-05-30 02:10:18.00',49.904,-246,-1,24.9,575.7,-419,358,404,23.9
'2018-05-30 02:10:18.99',49.908,-252,1,24.9,575.7,-419,358,404,23.9
'2018-05-30 02:10:20.00',49.911,-250,-1,25.0,575.7,-419,358,404,23.9
'2018-05-30 02:10:21.00',49.913,-251,-1,25.0,575.7,-419,358,404,23.9
'2018-05-30 02:10:22.00',49.914,-248,-2,25.0,575.7,-419,358,404,23.9
'2018-05-30 02:10:23.00',49.913,-251,1,25.0,575.8,-419,358,404,23.9
'2018-05-30 02:10:24.00',49.910,-250,1,25.0,575.8,-419,358,404,23.9
'2018-05-30 02:10:25.00',49.903,-253,1,25.1,575.8,-419,358,404,23.9
'2018-05-30 02:10:26.00',49.898,-251,1,25.1,575.8,-419,358,404,23.9
'2018-05-30 02:10:27.00',49.897,-246,0,25.1,575.8,-419,358,404,23.9
'2018-05-30 02:10:28.00',49.896,-248,2,25.1,575.8,-418,358,404,23.9
'2018-05-30 02:10:29.00',49.896,-248,0,25.1,575.8,-418,359,404,23.9
'2018-05-30 02:10:29.99',49.897,-250,0,25.1,575.8,-418,359,404,23.9
'2018-05-30 02:10:31.00',49.902,-255,-1,25.1,575.8,-418,359,405,23.9
'2018-05-30 02:10:32.00',49.905,-248,-2,25.1,575.8,-418,359,405,23.9
'2018-05-30 02:10:33.00',49.907,-251,3,25.1,575.8,-418,359,405,23.9
'2018-05-30 02:10:34.00',49.909,-250,1,25.1,575.8,-418,359,405,23.9
'2018-05-30 02:10:35.00',49.909,-254,2,25.1,575.8,-418,358,405,23.9
'2018-05-30 02:10:36.00',49.909,-248,2,25.1,575.8,-418,358,405,23.9
'2018-05-30 02:10:37.00',49.908,-250,-1,25.1,575.8,-418,358,404,23.9
'2018-05-30 02:10:38.00',49.905,-249,1,25.1,575.8,-418,358,404,23.9
'2018-05-30 02:10:39.00',49.903,-247,-1,25.1,575.8,-418,358,404,23.9
'2018-05-30 02:10:40.00',49.900,-250,3,25.1,575.8,-418,358,404,23.9
'2018-05-30 02:10:41.00',49.896,-248,-1,25.1,575.8,-419,358,404,23.9
'2018-05-30 02:10:42.00',49.893,-250,-1,25.1,575.9,-419,358,404,23.9
'2018-05-30 02:10:42.99',49.891,-252,0,25.1,575.9,-419,358,404,23.9
'2018-05-30 02:10:44.00',49.889,-250,-1,25.1,575.9,-419,358,404,23.9
'2018-05-30 02:10:44.99',49.888,-253,1,25.1,575.9,-419,358,404,23.9
'2018-05-30 02:10:46.00',49.888,-252,0,25.1,575.9,-419,358,404,23.9
'2018-05-30 02:10:47.00',49.887,-247,0,25.1,575.9,-419,358,404,23.9
'2018-05-30 02:10:48.00',49.888,-247,1,25.2,575.9,-419,358,404,23.9
'2018-05-30 02:10:49.00',49.889,-253,-1,25.2,575.9,-419,358,406,23.9
'2018-05-30 02:10:50.00',49.889,-250,-1,25.2,575.9,-419,358,406,24.0
'2018-05-30 02:10:51.00',49.891,-248,-1,25.2,575.9,-419,358,406,24.0
'2018-05-30 02:10:52.00',49.894,-248,2,25.2,575.9,-419,358,406,24.0
'2018-05-30 02:10:53.00',49.895,-248,-1,25.2,575.9,-419,358,406,24.0
'2018-05-30 02:10:54.00',49.896,-252,-1,25.2,575.9,-419,358,406,24.0
'2018-05-30 02:10:55.00',49.896,-252,0,25.2,575.9,-419,358,405,24.0
'2018-05-30 02:10:55.99',49.895,-250,-2,25.2,575.9,-419,358,405,24.0
'2018-05-30 02:10:57.00',49.896,-252,0,25.2,575.9,-419,358,405,24.0
'2018-05-30 02:10:58.00',49.902,-249,-1,25.2,575.9,-419,358,405,24.0
'2018-05-30 02:10:59.00',49.910,-252,3,25.2,576.0,-419,358,405,24.0
'2018-05-30 02:11:00.00',49.917,-252,-1,25.2,576.0,-419,358,405,24.0
'2018-05-30 02:11:01.00',49.921,-252,-1,25.2,576.0,-419,358,405,24.0
'2018-05-30 02:11:02.00',49.924,-248,-3,25.2,576.0,-419,358,405,24.0
'2018-05-30 02:11:03.00',49.926,-252,1,25.2,576.0,-419,358,405,24.0
'2018-05-30 02:11:04.00',49.926,-249,0,25.2,576.0,-419,358,405,24.0
'2018-05-30 02:11:05.00',49.926,-252,1,25.2,576.0,-419,358,405,24.0
'2018-05-30 02:11:06.00',49.926,-247,-3,25.2,576.0,-419,358,405,24.0
'2018-05-30 02:11:07.00',49.926,-251,2,25.3,576.0,-419,358,405,24.0
'2018-05-30 02:11:08.00',49.925,-248,-2,25.3,576.0,-419,358,404,24.0
'2018-05-30 02:11:08.99',49.925,-251,0,25.3,576.0,-419,358,404,24.0
'2018-05-30 02:11:10.00',49.924,-254,0,25.3,576.0,-419,358,404,24.0
'2018-05-30 02:11:10.99',49.923,-251,-1,25.3,576.0,-419,358,404,24.0
'2018-05-30 02:11:12.00',49.922,-250,-3,25.3,576.1,-419,358,404,24.0
'2018-05-30 02:11:13.00',49.923,-248,-1,25.3,576.1,-419,358,404,24.0
'2018-05-30 02:11:14.00',49.922,-250,1,25.3,576.1,-419,358,405,24.0
'2018-05-30 02:11:15.00',49.921,-247,-1,25.3,576.1,-419,358,405,24.0
'2018-05-30 02:11:16.00',49.920,-252,2,25.3,576.1,-419,358,405,24.0
'2018-05-30 02:11:17.00',49.920,-250,-1,25.4,576.1,-419,358,405,24.0
'2018-05-30 02:11:18.00',49.920,-252,0,25.4,576.1,-419,358,405,23.9
'2018-05-30 02:11:19.00',49.920,-247,-1,25.4,576.1,-419,358,405,23.9
'2018-05-30 02:11:20.00',49.920,-250,1,25.4,576.1,-419,358,405,23.9
'2018-05-30 02:11:21.00',49.920,-247,-2,25.4,576.1,-419,358,405,23.9
'2018-05-30 02:11:21.99',49.921,-252,1,25.4,576.1,-419,358,405,23.9
'2018-05-30 02:11:23.00',49.923,-252,-2,25.5,576.1,-419,358,405,23.9
'2018-05-30 02:11:24.00',49.924,-253,-1,25.5,576.1,-419,358,405,23.9
'2018-05-30 02:11:25.00',49.925,-250,-2,25.5,576.1,-419,358,405,23.9
'2018-05-30 02:11:26.00',49.925,-250,-1,25.5,576.1,-419,358,405,23.9
'2018-05-30 02:11:27.00',49.923,-248,1,25.5,576.1,-419,358,405,23.9
'2018-05-30 02:11:28.00',49.922,-250,1,25.5,576.1,-419,358,404,23.9
'2018-05-30 02:11:29.00',49.921,-253,3,25.5,576.1,-419,358,404,23.9
'2018-05-30 02:11:30.00',49.919,-250,-1,25.5,576.1,-419,358,404,23.9
'2018-05-30 02:11:31.00',49.919,-251,-1,25.5,576.1,-419,359,404,23.9
'2018-05-30 02:11:32.00',49.918,-247,-1,25.5,576.1,-419,359,404,23.9
'2018-05-30 02:11:33.00',49.918,-250,2,25.5,576.2,-419,359,404,23.9
'2018-05-30 02:11:34.00',49.917,-248,-3,25.5,576.2,-419,359,405,23.9
'2018-05-30 02:11:34.99',49.916,-253,1,25.5,576.2,-419,359,405,23.9
'2018-05-30 02:11:36.00',49.914,-250,-2,25.5,576.2,-419,359,405,23.9
'2018-05-30 02:11:36.99',49.912,-252,-1,25.5,576.2,-419,359,405,23.9
'2018-05-30 02:11:38.00',49.910,-248,-1,25.6,576.2,-419,358,405,23.9
'2018-05-30 02:11:39.00',49.908,-250,1,25.6,576.2,-419,358,405,23.9
'2018-05-30 02:11:40.00',49.908,-250,1,25.6,576.2,-419,358,405,23.9
'2018-05-30 02:11:41.00',49.909,-254,1,25.6,576.2,-419,358,404,23.9
'2018-05-30 02:11:42.00',49.909,-250,1,25.6,576.2,-419,358,404,23.9
'2018-05-30 02:11:43.00',49.909,-248,-2,25.6,576.2,-419,358,404,23.9
'2018-05-30 02:11:44.00',49.909,-250,1,25.6,576.2,-419,358,404,23.9
'2018-05-30 02:11:45.00',49.909,-247,-1,25.6,576.2,-419,359,404,23.9
'2018-05-30 02:11:45.99',49.908,-252,2,25.6,576.2,-419,359,404,23.9
'2018-05-30 02:11:47.00',49.908,-250,-2,25.6,576.2,-418,359,404,23.9
'2018-05-30 02:11:47.99',49.907,-252,-1,25.6,576.3,-418,359,404,23.9
'2018-05-30 02:11:49.00',49.906,-250,-1,25.6,576.3,-418,359,404,23.9
'2018-05-30 02:11:50.00',49.907,-250,1,25.6,576.3,-418,359,404,23.8
'2018-05-30 02:11:51.00',49.908,-252,1,25.6,576.3,-418,358,404,23.8
'2018-05-30 02:11:52.00',49.908,-252,1,25.6,576.3,-418,358,404,23.8
'2018-05-30 02:11:53.00',49.908,-252,2,25.6,576.3,-418,358,404,23.8
'2018-05-30 02:11:54.00',49.906,-248,-3,25.6,576.3,-418,358,404,23.8
'2018-05-30 02:11:55.00',49.903,-250,3,25.6,576.3,-418,358,404,23.8
'2018-05-30 02:11:56.00',49.900,-248,1,25.7,576.3,-418,358,404,23.8
'2018-05-30 02:11:57.00',49.898,-251,1,25.7,576.3,-418,358,404,23.8
'2018-05-30 02:11:58.00',49.896,-251,0,25.7,576.3,-418,358,404,23.8
