'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 02:11:58.99',49.897,-247,1,25.7,576.3,-418,358,404,23.8
'2018-05-30 02:12:00.00',49.897,-248,-1,25.7,576.3,-418,358,404,23.8
'2018-05-30 02:12:01.00',49.899,-250,2,25.7,576.3,-418,358,404,23.8
'2018-05-30 02:12:02.00',49.900,-252,-2,25.7,576.3,-418,358,404,23.7
'2018-05-30 02:12:03.00',49.902,-252,-1,25.7,576.3,-418,358,404,23.7
'2018-05-30 02:12:04.00',49.904,-248,-1,25.7,576.3,-418,358,404,23.7
'2018-05-30 02:12:05.00',49.905,-251,2,25.7,576.3,-418,358,404,23.7
'2018-05-30 02:12:06.00',49.906,-250,0,25.7,576.3,-418,358,404,23.7
'2018-05-30 02:12:07.00',49.906,-251,1,25.7,576.3,-418,358,404,23.7
'2018-05-30 02:12:08.00',49.908,-251,0,25.7,576.3,-418,358,404,23.7
'2018-05-30 02:12:09.00',49.910,-250,-3,25.7,576.3,-418,358,404,23.7
'2018-05-30 02:12:10.00',49.908,-249,-1,25.7,576.4,-418,358,404,23.6
'2018-05-30 02:12:11.00',49.904,-252,-1,25.7,576.4,-419,358,404,23.6
'2018-05-30 02:12:11.99',49.903,-253,-1,25.7,576.4,-419,358,404,23.6
'2018-05-30 02:12:13.00',49.901,-249,-1,25.8,576.4,-419,358,404,23.6
'2018-05-30 02:12:13.99',49.899,-249,-1,25.8,576.4,-419,358,406,23.6
'2018-05-30 02:12:15.00',49.900,-253,1,25.8,576.4,-419,358,406,23.6
'2018-05-30 02:12:16.00',49.903,-250,-1,25.8,576.4,-419,358,406,23.6
'2018-05-30 02:12:17.00',49.905,-252,-1,25.8,576.4,-419,358,406,23.6
'2018-05-30 02:12:18.00',49.906,-249,-1,25.8,576.4,-419,358,406,23.6
'2018-05-30 02:12:19.00',49.907,-250,1,25.8,576.4,-419,358,406,23.6
'2018-05-30 02:12:20.00',49.908,-250,-1,25.8,576.4,-420,358,406,23.6
'2018-05-30 02:12:21.00',49.910,-253,0,25.8,576.4,-420,358,406,23.6
'2018-05-30 02:12:22.00',49.910,-250,-1,25.8,576.4,-420,358,406,23.5
'2018-05-30 02:12:23.00',49.908,-250,-4,25.8,576.4,-419,358,406,23.5
'2018-05-30 02:12:24.00',49.904,-253,0,25.8,576.4,-419,358,406,23.5
'2018-05-30 02:12:24.99',49.901,-247,-1,25.8,576.4,-419,358,406,23.5
'2018-05-30 02:12:26.00',49.898,-252,2,25.8,576.4,-419,358,406,23.5
'2018-05-30 02:12:27.00',49.897,-250,-2,25.8,576.4,-419,358,406,23.5
'2018-05-30 02:12:28.00',49.898,-251,-3,25.9,576.5,-419,358,406,23.5
'2018-05-30 02:12:29.00',49.901,-252,1,25.9,576.5,-419,358,406,23.5
'2018-05-30 02:12:30.00',49.902,-250,-1,25.9,576.5,-419,359,406,23.5
'2018-05-30 02:12:31.00',49.905,-254,1,25.9,576.5,-419,359,406,23.5
'2018-05-30 02:12:32.00',49.906,-250,-1,25.9,576.5,-419,359,405,23.5
'2018-05-30 02:12:33.00',49.907,-251,0,25.9,576.5,-419,359,405,23.5
'2018-05-30 02:12:34.00',49.909,-248,-1,25.9,576.5,-419,359,405,23.4
'2018-05-30 02:12:35.00',49.909,-247,-1,25.9,576.5,-419,359,405,23.4
'2018-05-30 02:12:36.00',49.908,-248,-2,25.9,576.5,-419,358,405,23.4
'2018-05-30 02:12:37.00',49.906,-252,-1,26.0,576.5,-419,358,405,23.4
'2018-05-30 02:12:37.99',49.905,-253,-1,26.0,576.5,-419,358,405,23.4
'2018-05-30 02:12:39.00',49.905,-248,-3,26.0,576.5,-419,358,405,23.4
'2018-05-30 02:12:39.99',49.907,-252,3,26.0,576.5,-419,358,405,23.4
'2018-05-30 02:12:41.00',49.908,-250,0,26.1,576.5,-419,358,405,23.4
'2018-05-30 02:12:42.00',49.911,-254,2,26.1,576.5,-419,358,405,23.4
'2018-05-30 02:12:43.00',49.917,-251,0,26.1,576.5,-419,358,405,23.4
'2018-05-30 02:12:44.00',49.921,-252,-1,26.1,576.5,-419,358,405,23.4
'2018-05-30 02:12:45.00',49.924,-248,-3,26.1,576.5,-419,358,406,23.4
'2018-05-30 02:12:46.00',49.926,-250,-1,26.1,576.5,-419,358,406,23.4
'2018-05-30 02:12:47.00',49.927,-247,-3,26.1,576.6,-419,358,406,23.4
'2018-05-30 02:12:48.00',49.928,-250,-1,26.1,576.6,-419,358,406,23.4
'2018-05-30 02:12:49.00',49.928,-252,-1,26.1,576.6,-419,358,406,23.4
'2018-05-30 02:12:50.00',49.929,-250,-1,26.1,576.6,-419,358,406,23.4
'2018-05-30 02:12:50.99',49.928,-251,-1,26.1,576.6,-419,358,405,23.4
'2018-05-30 02:12:52.00',49.926,-250,-3,26.1,576.6,-419,358,405,23.4
'2018-05-30 02:12:53.00',49.923,-252,2,26.1,576.6,-419,358,405,23.4
'2018-05-30 02:12:54.00',49.920,-250,-1,26.1,576.6,-419,358,405,23.4
'2018-05-30 02:12:55.00',49.918,-255,2,26.1,576.6,-420,358,405,23.4
'2018-05-30 02:12:56.00',49.916,-250,-1,26.1,576.6,-420,358,405,23.4
'2018-05-30 02:12:57.00',49.916,-251,1,26.1,576.6,-420,358,405,23.4
'2018-05-30 02:12:58.00',49.915,-249,-1,26.1,576.6,-420,358,405,23.4
'2018-05-30 02:12:59.00',49.915,-251,1,26.1,576.6,-420,358,405,23.4
'2018-05-30 02:13:00.00',49.916,-250,-3,26.1,576.6,-420,358,405,23.4
'2018-05-30 02:13:01.00',49.918,-254,1,26.1,576.6,-420,358,405,23.4
'2018-05-30 02:13:02.00',49.921,-252,-1,26.1,576.6,-420,358,405,23.4
'2018-05-30 02:13:03.00',49.926,-250,1,26.1,576.6,-420,358,405,23.4
'2018-05-30 02:13:03.99',49.930,-250,-3,26.1,576.7,-420,358,406,23.4
'2018-05-30 02:13:05.00',49.932,-250,-1,26.2,576.7,-420,358,406,23.4
'2018-05-30 02:13:05.99',49.935,-250,-2,26.2,576.7,-420,358,406,23.4
'2018-05-30 02:13:07.00',49.938,-247,-2,26.2,576.7,-420,359,406,23.4
'2018-05-30 02:13:08.00',49.940,-253,-1,26.2,576.7,-419,359,406,23.4
'2018-05-30 02:13:09.00',49.941,-252,1,26.2,576.7,-420,359,406,23.4
'2018-05-30 02:13:10.00',49.941,-250,-1,26.2,576.7,-420,359,405,23.4
'2018-05-30 02:13:11.00',49.940,-253,-1,26.2,576.7,-420,359,405,23.4
'2018-05-30 02:13:12.00',49.939,-250,-1,26.2,576.7,-419,359,405,23.4
'2018-05-30 02:13:13.00',49.939,-252,-1,26.2,576.7,-419,359,405,23.4
'2018-05-30 02:13:14.00',49.940,-252,1,26.2,576.7,-420,358,405,23.4
'2018-05-30 02:13:15.00',49.940,-250,-1,26.2,576.7,-420,358,405,23.4
'2018-05-30 02:13:16.00',49.939,-252,-1,26.2,576.7,-420,358,405,23.4
'2018-05-30 02:13:16.99',49.939,-249,-2,26.2,576.7,-420,358,406,23.4
'2018-05-30 02:13:18.00',49.939,-247,0,26.2,576.7,-420,358,406,23.4
'2018-05-30 02:13:19.00',49.939,-247,1,26.2,576.7,-420,358,406,23.4
'2018-05-30 02:13:20.00',49.938,-248,-1,26.2,576.7,-419,359,406,23.4
'2018-05-30 02:13:21.00',49.938,-248,-1,26.2,576.7,-419,359,406,23.4
'2018-05-30 02:13:22.00',49.938,-252,1,26.2,576.7,-419,359,406,23.4
'2018-05-30 02:13:23.00',49.939,-250,0,26.2,576.7,-419,359,405,23.4
'2018-05-30 02:13:24.00',49.940,-250,-1,26.3,576.8,-419,359,405,23.4
'2018-05-30 02:13:25.00',49.941,-252,-2,26.3,576.8,-419,359,405,23.4
'2018-05-30 02:13:26.00',49.941,-248,-2,26.3,576.8,-419,359,405,23.4
'2018-05-30 02:13:27.00',49.941,-251,2,26.3,576.8,-419,358,405,23.4
'2018-05-30 02:13:27.99',49.941,-251,0,26.3,576.8,-419,358,405,23.4
'2018-05-30 02:13:29.00',49.942,-248,-1,26.3,576.8,-419,358,405,23.4
'2018-05-30 02:13:29.99',49.941,-254,2,26.3,576.8,-419,358,404,23.4
'2018-05-30 02:13:31.00',49.940,-253,0,26.3,576.8,-419,358,404,23.4
'2018-05-30 02:13:32.00',49.939,-250,1,26.3,576.8,-419,358,404,23.4
'2018-05-30 02:13:33.00',49.939,-252,0,26.3,576.8,-419,359,404,23.4
'2018-05-30 02:13:34.00',49.939,-247,-1,26.3,576.8,-419,359,404,23.4
'2018-05-30 02:13:35.00',49.939,-248,-1,26.3,576.8,-418,359,404,23.4
'2018-05-30 02:13:36.00',49.940,-250,1,26.4,576.8,-418,359,405,23.4
'2018-05-30 02:13:37.00',49.941,-248,-3,26.4,576.8,-418,359,405,23.4
'2018-05-30 02:13:38.00',49.941,-248,-3,26.4,576.8,-418,359,405,23.4
'2018-05-30 02:13:39.00',49.942,-252,-1,26.5,576.9,-419,359,405,23.4
'2018-05-30 02:13:40.00',49.942,-250,-1,26.5,576.9,-419,359,405,23.4
'2018-05-30 02:13:40.99',49.942,-252,0,26.5,576.9,-418,359,405,23.4
'2018-05-30 02:13:42.00',49.941,-253,-1,26.5,576.9,-418,359,405,23.5
'2018-05-30 02:13:42.99',49.941,-250,1,26.5,576.9,-418,359,404,23.5
'2018-05-30 02:13:44.00',49.942,-248,-2,26.5,576.9,-418,359,404,23.5
'2018-05-30 02:13:45.00',49.943,-252,0,26.5,576.9,-418,359,404,23.5
'2018-05-30 02:13:46.00',49.944,-250,-1,26.5,576.9,-418,359,404,23.5
'2018-05-30 02:13:47.00',49.945,-253,-1,26.5,576.9,-419,359,404,23.5
'2018-05-30 02:13:48.00',49.945,-254,0,26.5,576.9,-419,359,404,23.5
'2018-05-30 02:13:49.00',49.944,-251,-1,26.5,576.9,-419,359,404,23.5
'2018-05-30 02:13:50.00',49.944,-252,0,26.5,576.9,-419,359,405,23.5
'2018-05-30 02:13:51.00',49.943,-250,1,26.5,576.9,-419,359,405,23.5
'2018-05-30 02:13:52.00',49.942,-248,-3,26.5,576.9,-419,359,405,23.5
'2018-05-30 02:13:53.00',49.940,-249,1,26.5,576.9,-419,358,405,23.5
'2018-05-30 02:13:53.99',49.940,-248,1,26.5,577.0,-419,358,405,23.4
'2018-05-30 02:13:55.00',49.940,-252,0,26.5,577.0,-419,358,405,23.4
'2018-05-30 02:13:56.00',49.939,-253,-1,26.5,577.0,-419,358,405,23.4
'2018-05-30 02:13:57.00',49.938,-250,-2,26.6,577.0,-419,358,405,23.4
'2018-05-30 02:13:58.00',49.938,-250,-1,26.6,577.0,-419,358,405,23.4
'2018-05-30 02:13:59.00',49.936,-253,-2,26.6,577.0,-419,358,405,23.4
'2018-05-30 02:14:00.00',49.936,-248,-2,26.6,577.0,-419,359,405,23.4
'2018-05-30 02:14:01.00',49.938,-252,1,26.6,577.0,-419,359,405,23.4
'2018-05-30 02:14:02.00',49.940,-251,0,26.6,577.0,-419,359,405,23.4
'2018-05-30 02:14:03.00',49.941,-250,-1,26.6,577.0,-419,359,405,23.4
'2018-05-30 02:14:04.00',49.940,-255,1,26.6,577.0,-419,359,405,23.4
'2018-05-30 02:14:05.00',49.940,-251,2,26.6,577.0,-419,359,405,23.4
'2018-05-30 02:14:06.00',49.939,-250,-1,26.6,577.0,-419,359,405,23.4
'2018-05-30 02:14:06.99',49.938,-249,1,26.6,577.0,-419,359,405,23.4
'2018-05-30 02:14:08.00',49.937,-248,-2,26.6,577.0,-419,359,405,23.4
'2018-05-30 02:14:08.99',49.937,-250,2,26.6,577.0,-419,359,405,23.4
'2018-05-30 02:14:10.00',49.936,-248,-3,26.6,577.0,-418,359,404,23.4
'2018-05-30 02:14:11.00',49.933,-247,0,26.6,577.0,-418,359,404,23.4
'2018-05-30 02:14:12.00',49.931,-252,2,26.6,577.0,-418,359,404,23.4
'2018-05-30 02:14:13.00',49.930,-250,-2,26.6,577.0,-419,358,404,23.4
'2018-05-30 02:14:14.00',49.931,-252,-2,26.6,577.0,-419,358,404,23.4
'2018-05-30 02:14:15.00',49.933,-251,-4,26.7,577.1,-418,358,404,23.4
'2018-05-30 02:14:16.00',49.935,-249,-3,26.7,577.1,-418,358,405,23.4
'2018-05-30 02:14:17.00',49.937,-251,2,26.7,577.1,-419,358,405,23.4
'2018-05-30 02:14:18.00',49.937,-251,-1,26.7,577.1,-419,358,405,23.4
'2018-05-30 02:14:19.00',49.938,-250,2,26.7,577.1,-419,358,405,23.4
'2018-05-30 02:14:19.99',49.939,-253,3,26.7,577.1,-419,358,405,23.4
'2018-05-30 02:14:21.00',49.939,-253,-2,26.7,577.1,-419,358,405,23.4
'2018-05-30 02:14:22.00',49.938,-250,2,26.7,577.1,-419,358,405,23.4
'2018-05-30 02:14:23.00',49.936,-247,-1,26.7,577.1,-419,358,405,23.4
'2018-05-30 02:14:24.00',49.932,-247,-1,26.7,577.1,-419,358,405,23.4
'2018-05-30 02:14:25.00',49.931,-251,1,26.7,577.1,-418,358,405,23.4
'2018-05-30 02:14:26.00',49.930,-251,-1,26.7,577.1,-418,358,405,23.4
'2018-05-30 02:14:27.00',49.932,-253,-1,26.7,577.1,-418,358,405,23.4
'2018-05-30 02:14:28.00',49.935,-251,-2,26.7,577.1,-418,358,405,23.4
'2018-05-30 02:14:29.00',49.938,-250,-1,26.7,577.1,-418,358,404,23.4
'2018-05-30 02:14:30.00',49.939,-252,1,26.8,577.1,-418,358,404,23.5
'2018-05-30 02:14:31.00',49.940,-250,0,26.8,577.1,-418,358,404,23.5
'2018-05-30 02:14:32.00',49.941,-252,1,26.8,577.1,-418,358,404,23.5
'2018-05-30 02:14:32.99',49.941,-255,1,26.8,577.1,-418,358,404,23.5
'2018-05-30 02:14:34.00',49.940,-250,-1,26.8,577.1,-418,358,404,23.5
'2018-05-30 02:14:34.99',49.936,-250,2,26.8,577.1,-417,358,404,23.5
'2018-05-30 02:14:36.00',49.931,-247,1,26.8,577.2,-417,358,403,23.5
'2018-05-30 02:14:37.00',49.926,-248,1,26.8,577.2,-417,358,403,23.5
'2018-05-30 02:14:38.00',49.922,-248,0,26.8,577.2,-417,358,403,23.5
'2018-05-30 02:14:39.00',49.920,-248,-1,26.8,577.2,-417,358,403,23.5
'2018-05-30 02:14:40.00',49.921,-252,1,26.8,577.2,-417,358,403,23.5
'2018-05-30 02:14:41.00',49.927,-251,0,26.8,577.2,-417,358,403,23.5
'2018-05-30 02:14:42.00',49.930,-253,-2,26.8,577.2,-417,358,404,23.5
'2018-05-30 02:14:43.00',49.934,-248,-3,26.8,577.2,-417,358,404,23.5
'2018-05-30 02:14:44.00',49.938,-250,-1,26.8,577.2,-417,358,404,23.5
'2018-05-30 02:14:45.00',49.941,-250,2,26.8,577.2,-417,359,404,23.5
'2018-05-30 02:14:45.99',49.943,-250,-3,26.8,577.2,-418,359,404,23.5
'2018-05-30 02:14:47.00',49.944,-253,1,26.9,577.2,-418,359,404,23.5
'2018-05-30 02:14:48.00',49.944,-254,2,26.9,577.2,-418,359,405,23.5
'2018-05-30 02:14:49.00',49.944,-251,-1,26.9,577.2,-418,359,405,23.5
'2018-05-30 02:14:50.00',49.944,-250,1,26.9,577.2,-418,359,405,23.5
'2018-05-30 02:14:51.00',49.943,-247,-1,26.9,577.2,-419,359,405,23.5
'2018-05-30 02:14:52.00',49.943,-249,-3,26.9,577.2,-419,359,405,23.5
'2018-05-30 02:14:53.00',49.944,-251,1,26.9,577.3,-419,359,405,23.5
'2018-05-30 02:14:54.00',49.944,-250,-1,27.0,577.3,-419,359,405,23.5
'2018-05-30 02:14:55.00',49.943,-249,-3,27.0,577.3,-419,359,405,23.5
'2018-05-30 02:14:56.00',49.942,-248,1,27.0,577.3,-419,359,405,23.5
'2018-05-30 02:14:56.99',49.943,-252,1,27.0,577.3,-419,359,405,23.5
'2018-05-30 02:14:58.00',49.945,-250,-1,27.0,577.3,-419,359,405,23.6
'2018-05-30 02:14:58.99',49.949,-253,1,27.1,577.3,-419,359,405,23.6
'2018-05-30 02:15:00.00',49.951,-252,-1,27.1,577.3,-418,359,404,23.6
'2018-05-30 02:15:01.00',49.952,-249,-2,27.1,577.3,-418,359,404,23.6
'2018-05-30 02:15:02.00',49.953,-248,1,27.1,577.3,-418,359,404,23.6
'2018-05-30 02:15:03.00',49.953,-253,2,27.1,577.3,-418,359,404,23.6
'2018-05-30 02:15:04.00',49.954,-250,0,27.1,577.3,-418,359,404,23.6
'2018-05-30 02:15:05.00',49.954,-248,1,27.1,577.3,-418,359,404,23.6
'2018-05-30 02:15:06.00',49.952,-252,1,27.1,577.3,-418,359,403,23.6
'2018-05-30 02:15:07.00',49.950,-253,4,27.1,577.3,-418,359,403,23.6
'2018-05-30 02:15:08.00',49.947,-250,0,27.1,577.3,-418,359,403,23.6
'2018-05-30 02:15:09.00',49.945,-250,-1,27.1,577.3,-418,359,403,23.6
'2018-05-30 02:15:09.99',49.945,-250,0,27.1,577.3,-418,359,403,23.6
'2018-05-30 02:15:11.00',49.943,-248,0,27.1,577.3,-418,359,403,23.6
'2018-05-30 02:15:11.99',49.942,-251,-1,27.1,577.3,-418,359,404,23.6
'2018-05-30 02:15:13.00',49.943,-250,1,27.1,577.4,-418,359,404,23.6
'2018-05-30 02:15:14.00',49.945,-249,-1,27.1,577.4,-418,359,404,23.6
'2018-05-30 02:15:15.00',49.946,-251,1,27.1,577.4,-417,359,404,23.6
'2018-05-30 02:15:16.00',49.947,-252,2,27.1,577.4,-417,358,404,23.6
'2018-05-30 02:15:17.00',49.947,-253,-1,27.1,577.4,-417,358,404,23.6
'2018-05-30 02:15:18.00',49.945,-252,1,27.1,577.4,-417,358,405,23.6
'2018-05-30 02:15:19.00',49.944,-250,1,27.1,577.4,-417,358,405,23.6
'2018-05-30 02:15:20.00',49.943,-247,0,27.1,577.4,-417,358,405,23.6
'2018-05-30 02:15:21.00',49.942,-247,1,27.1,577.4,-417,358,405,23.6
'2018-05-30 02:15:22.00',49.941,-248,0,27.2,577.4,-417,359,405,23.6
'2018-05-30 02:15:22.99',49.940,-248,-1,27.2,577.4,-417,359,405,23.6
'2018-05-30 02:15:24.00',49.941,-254,3,27.2,577.4,-417,359,405,23.6
'2018-05-30 02:15:25.00',49.944,-252,2,27.2,577.4,-417,359,405,23.6
'2018-05-30 02:15:26.00',49.945,-252,-1,27.2,577.4,-418,359,405,23.6
'2018-05-30 02:15:27.00',49.945,-253,0,27.2,577.4,-418,359,405,23.6
'2018-05-30 02:15:28.00',49.943,-250,1,27.2,577.4,-418,359,405,23.6
'2018-05-30 02:15:29.00',49.941,-250,0,27.2,577.5,-418,359,405,23.6
'2018-05-30 02:15:30.00',49.940,-253,3,27.2,577.5,-418,359,405,23.6
'2018-05-30 02:15:31.00',49.939,-252,-1,27.2,577.5,-418,359,405,23.6
'2018-05-30 02:15:32.00',49.938,-252,-1,27.2,577.5,-418,359,405,23.6
'2018-05-30 02:15:33.00',49.939,-250,1,27.2,577.5,-418,359,405,23.6
'2018-05-30 02:15:34.00',49.939,-247,-1,27.2,577.5,-418,359,405,23.6
'2018-05-30 02:15:35.00',49.940,-250,1,27.2,577.5,-418,359,405,23.6
'2018-05-30 02:15:35.99',49.939,-248,-1,27.2,577.5,-418,359,405,23.6
'2018-05-30 02:15:37.00',49.938,-248,-2,27.2,577.5,-418,359,405,23.6
'2018-05-30 02:15:37.99',49.937,-252,2,27.2,577.5,-418,359,404,23.6
'2018-05-30 02:15:39.00',49.937,-253,-1,27.2,577.5,-418,359,404,23.6
'2018-05-30 02:15:40.00',49.937,-252,-1,27.2,577.5,-418,359,404,23.6
'2018-05-30 02:15:41.00',49.938,-253,0,27.3,577.5,-418,359,404,23.6
'2018-05-30 02:15:42.00',49.939,-248,-3,27.3,577.5,-418,359,404,23.6
'2018-05-30 02:15:43.00',49.939,-250,1,27.3,577.5,-418,359,404,23.6
'2018-05-30 02:15:44.00',49.937,-249,2,27.3,577.5,-418,359,404,23.6
'2018-05-30 02:15:45.00',49.936,-249,0,27.3,577.5,-418,359,404,23.6
'2018-05-30 02:15:46.00',49.936,-254,2,27.3,577.5,-417,359,404,23.6
'2018-05-30 02:15:47.00',49.936,-252,0,27.3,577.5,-417,359,404,23.6
'2018-05-30 02:15:48.00',49.935,-250,0,27.3,577.5,-418,359,404,23.6
'2018-05-30 02:15:48.99',49.933,-250,2,27.3,577.5,-418,359,404,23.6
'2018-05-30 02:15:50.00',49.932,-248,-1,27.3,577.6,-417,359,404,23.6
'2018-05-30 02:15:51.00',49.929,-251,0,27.3,577.6,-417,359,404,23.6
'2018-05-30 02:15:52.00',49.928,-247,1,27.3,577.6,-417,359,404,23.6
'2018-05-30 02:15:53.00',49.926,-247,-1,27.3,577.6,-417,359,404,23.6
'2018-05-30 02:15:54.00',49.925,-252,-1,27.4,577.6,-417,359,404,23.6
'2018-05-30 02:15:55.00',49.925,-250,1,27.5,577.6,-417,359,404,23.6
'2018-05-30 02:15:56.00',49.924,-250,1,27.5,577.6,-417,359,404,23.6
'2018-05-30 02:15:57.00',49.924,-248,-2,27.5,577.6,-417,359,404,23.6
'2018-05-30 02:15:58.00',49.925,-249,2,27.5,577.6,-417,359,404,23.6
'2018-05-30 02:15:59.00',49.925,-249,-1,27.5,577.6,-417,359,404,23.6
'2018-05-30 02:16:00.00',49.926,-251,2,27.5,577.6,-417,359,404,23.6
'2018-05-30 02:16:01.00',49.925,-252,1,27.5,577.6,-417,359,404,23.6
'2018-05-30 02:16:01.99',49.922,-252,0,27.5,577.6,-417,359,404,23.7
'2018-05-30 02:16:03.00',49.920,-249,-1,27.5,577.6,-417,359,404,23.7
'2018-05-30 02:16:03.99',49.921,-250,1,27.5,577.6,-418,359,404,23.7
'2018-05-30 02:16:05.00',49.921,-250,3,27.5,577.7,-418,359,404,23.8
'2018-05-30 02:16:06.00',49.924,-250,0,27.5,577.7,-418,359,404,23.8
'2018-05-30 02:16:07.00',49.930,-253,2,27.5,577.7,-418,359,404,23.8
'2018-05-30 02:16:08.00',49.933,-251,-1,27.5,577.7,-418,359,404,23.8
'2018-05-30 02:16:09.00',49.934,-252,1,27.5,577.7,-418,359,404,23.8
'2018-05-30 02:16:10.00',49.933,-250,-3,27.5,577.7,-418,359,404,23.8
'2018-05-30 02:16:11.00',49.929,-250,1,27.5,577.7,-418,359,404,23.8
'2018-05-30 02:16:12.00',49.926,-250,-1,27.5,577.7,-418,359,405,23.8
'2018-05-30 02:16:13.00',49.924,-248,-1,27.5,577.7,-418,359,405,23.8
'2018-05-30 02:16:14.00',49.922,-254,3,27.5,577.7,-418,359,405,23.8
'2018-05-30 02:16:14.99',49.919,-248,-1,27.6,577.7,-417,359,405,23.8
'2018-05-30 02:16:16.00',49.918,-248,0,27.6,577.7,-417,359,405,23.8
'2018-05-30 02:16:17.00',49.919,-248,1,27.6,577.7,-417,359,405,23.8
'2018-05-30 02:16:18.00',49.922,-247,3,27.6,577.7,-417,359,404,23.8
'2018-05-30 02:16:19.00',49.928,-247,0,27.6,577.7,-417,359,404,23.8
'2018-05-30 02:16:20.00',49.932,-251,3,27.6,577.7,-417,359,404,23.8
'2018-05-30 02:16:21.00',49.934,-252,-1,27.6,577.7,-417,359,404,23.8
'2018-05-30 02:16:22.00',49.936,-249,1,27.6,577.7,-417,359,404,23.8
'2018-05-30 02:16:23.00',49.936,-250,-1,27.6,577.7,-417,359,404,23.8
'2018-05-30 02:16:24.00',49.935,-248,-2,27.6,577.8,-417,359,404,23.8
'2018-05-30 02:16:25.00',49.933,-252,3,27.6,577.8,-417,359,403,23.8
'2018-05-30 02:16:26.00',49.931,-250,0,27.6,577.8,-417,359,403,23.8
'2018-05-30 02:16:27.00',49.930,-252,1,27.6,577.8,-417,359,403,23.8
'2018-05-30 02:16:27.99',49.928,-253,3,27.6,577.8,-417,358,403,23.8
'2018-05-30 02:16:29.00',49.927,-250,0,27.6,577.8,-417,358,403,23.8
'2018-05-30 02:16:30.00',49.926,-250,1,27.6,577.8,-417,358,403,23.8
'2018-05-30 02:16:31.00',49.925,-245,1,27.6,577.8,-417,358,403,23.8
'2018-05-30 02:16:32.00',49.925,-250,2,27.6,577.8,-417,358,403,23.8
'2018-05-30 02:16:33.00',49.928,-250,-1,27.6,577.8,-417,358,403,23.8
'2018-05-30 02:16:34.00',49.932,-251,0,27.7,577.8,-417,358,403,23.8
'2018-05-30 02:16:35.00',49.934,-252,-1,27.7,577.8,-417,359,403,23.8
'2018-05-30 02:16:36.00',49.934,-248,-3,27.7,577.8,-417,359,403,23.8
'2018-05-30 02:16:37.00',49.934,-252,1,27.7,577.8,-417,359,403,23.8
'2018-05-30 02:16:38.00',49.935,-250,0,27.7,577.8,-417,359,406,23.8
'2018-05-30 02:16:38.99',49.935,-253,1,27.7,577.8,-417,359,406,23.8
'2018-05-30 02:16:40.00',49.937,-251,1,27.7,577.8,-418,359,406,23.8
'2018-05-30 02:16:40.99',49.938,-250,0,27.7,577.9,-418,359,406,23.8
'2018-05-30 02:16:42.00',49.938,-251,2,27.7,577.9,-418,359,406,23.8
'2018-05-30 02:16:43.00',49.938,-249,-1,27.7,577.9,-418,359,406,23.8
'2018-05-30 02:16:44.00',49.937,-252,1,27.7,577.9,-418,359,405,23.8
'2018-05-30 02:16:45.00',49.936,-250,1,27.7,577.9,-418,359,405,23.8
'2018-05-30 02:16:46.00',49.935,-247,-2,27.7,577.9,-418,359,405,23.8
'2018-05-30 02:16:47.00',49.935,-248,1,27.7,577.9,-418,359,405,23.8
'2018-05-30 02:16:48.00',49.934,-250,1,27.8,577.9,-418,359,405,23.8
'2018-05-30 02:16:49.00',49.934,-251,-4,27.8,577.9,-418,359,405,23.8
'2018-05-30 02:16:50.00',49.935,-251,-1,27.8,577.9,-418,359,405,23.8
'2018-05-30 02:16:51.00',49.937,-249,-3,27.8,577.9,-418,359,405,23.8
'2018-05-30 02:16:51.99',49.940,-253,-1,27.8,577.9,-418,359,405,23.8
'2018-05-30 02:16:53.00',49.943,-251,3,27.8,577.9,-418,359,405,23.8
'2018-05-30 02:16:54.00',49.944,-250,0,27.8,577.9,-418,359,405,23.8
'2018-05-30 02:16:55.00',49.945,-250,0,27.8,577.9,-418,359,405,23.8
'2018-05-30 02:16:56.00',49.946,-254,3,27.8,577.9,-418,359,404,23.8
'2018-05-30 02:16:57.00',49.946,-253,0,27.8,577.9,-418,359,404,23.8
'2018-05-30 02:16:58.00',49.946,-252,0,27.8,577.9,-418,359,404,23.8
'2018-05-30 02:16:59.00',49.946,-252,2,27.8,577.9,-418,359,404,23.8
'2018-05-30 02:17:00.00',49.946,-248,-3,27.8,577.9,-418,359,404,23.8
'2018-05-30 02:17:01.00',49.946,-247,-1,27.8,578.0,-417,359,404,23.8
'2018-05-30 02:17:02.00',49.946,-248,1,27.8,578.0,-417,359,404,23.8
'2018-05-30 02:17:03.00',49.946,-248,-3,27.8,578.0,-417,359,404,23.8
'2018-05-30 02:17:04.00',49.947,-250,0,27.8,578.0,-417,359,404,23.8
'2018-05-30 02:17:04.99',49.947,-250,1,27.9,578.0,-417,359,404,23.8
'2018-05-30 02:17:06.00',49.946,-250,0,27.9,578.0,-417,359,404,23.8
'2018-05-30 02:17:06.99',49.946,-251,-1,27.9,578.0,-417,359,404,23.8
'2018-05-30 02:17:08.00',49.945,-252,-1,27.9,578.0,-417,359,405,23.8
'2018-05-30 02:17:09.00',49.944,-253,-3,27.9,578.0,-417,359,405,23.8
'2018-05-30 02:17:10.00',49.944,-250,-3,27.9,578.0,-417,359,405,23.8
'2018-05-30 02:17:11.00',49.943,-251,1,27.9,578.0,-417,359,405,23.8
'2018-05-30 02:17:12.00',49.939,-252,2,28.0,578.0,-417,359,405,23.8
'2018-05-30 02:17:13.00',49.939,-249,-1,28.0,578.0,-417,359,405,23.9
'2018-05-30 02:17:14.00',49.938,-255,1,28.0,578.0,-417,359,404,23.9
'2018-05-30 02:17:15.00',49.937,-255,0,28.0,578.0,-417,359,404,23.9
'2018-05-30 02:17:16.00',49.937,-251,-1,28.0,578.0,-418,359,404,23.9
'2018-05-30 02:17:17.00',49.935,-251,1,28.0,578.0,-418,359,404,23.9
'2018-05-30 02:17:17.99',49.934,-248,-1,28.1,578.1,-418,359,404,23.9
'2018-05-30 02:17:19.00',49.933,-250,0,28.1,578.1,-418,359,404,23.9
'2018-05-30 02:17:20.00',49.933,-248,-1,28.1,578.1,-418,359,404,23.9
'2018-05-30 02:17:21.00',49.934,-248,-1,28.1,578.1,-418,359,404,23.9
'2018-05-30 02:17:22.00',49.934,-251,2,28.1,578.1,-418,359,404,23.9
'2018-05-30 02:17:23.00',49.935,-250,-1,28.1,578.1,-418,359,404,23.9
'2018-05-30 02:17:24.00',49.935,-251,0,28.1,578.1,-418,359,404,23.9
'2018-05-30 02:17:25.00',49.937,-249,-3,28.1,578.1,-417,359,404,23.9
'2018-05-30 02:17:26.00',49.937,-249,-3,28.1,578.1,-417,359,404,23.9
'2018-05-30 02:17:27.00',49.936,-250,2,28.1,578.1,-417,359,404,23.9
'2018-05-30 02:17:28.00',49.936,-250,-2,28.1,578.1,-417,359,404,23.9
'2018-05-30 02:17:29.00',49.935,-254,1,28.1,578.1,-417,359,404,23.9
'2018-05-30 02:17:30.00',49.935,-251,3,28.1,578.1,-417,359,404,23.9
'2018-05-30 02:17:30.99',49.935,-250,0,28.1,578.1,-417,359,404,23.9
'2018-05-30 02:17:32.00',49.936,-249,1,28.1,578.1,-417,359,404,23.9
'2018-05-30 02:17:32.99',49.937,-247,0,28.1,578.1,-417,359,404,23.9
'2018-05-30 02:17:34.00',49.937,-250,0,28.1,578.1,-417,359,403,23.9
'2018-05-30 02:17:35.00',49.936,-248,0,28.1,578.1,-417,359,403,23.9
'2018-05-30 02:17:36.00',49.936,-247,-2,28.1,578.1,-417,359,403,23.9
'2018-05-30 02:17:37.00',49.935,-246,1,28.1,578.1,-417,359,403,23.9
'2018-05-30 02:17:38.00',49.933,-250,0,28.1,578.2,-417,359,403,23.9
'2018-05-30 02:17:39.00',49.932,-251,2,28.1,578.2,-417,359,403,23.9
'2018-05-30 02:17:40.00',49.931,-248,0,28.1,578.2,-417,359,403,23.9
'2018-05-30 02:17:41.00',49.929,-251,-1,28.2,578.2,-417,359,403,23.9
'2018-05-30 02:17:42.00',49.930,-255,3,28.2,578.2,-417,359,403,23.9
'2018-05-30 02:17:43.00',49.931,-250,1,28.2,578.2,-417,359,403,23.9
'2018-05-30 02:17:43.99',49.932,-250,1,28.2,578.2,-417,359,403,23.9
'2018-05-30 02:17:45.00',49.934,-250,-1,28.2,578.2,-417,359,403,23.9
'2018-05-30 02:17:46.00',49.935,-247,-1,28.2,578.2,-417,359,403,23.9
'2018-05-30 02:17:47.00',49.934,-250,-1,28.2,578.2,-417,359,405,23.9
'2018-05-30 02:17:48.00',49.932,-248,-3,28.2,578.2,-417,359,405,23.9
'2018-05-30 02:17:49.00',49.930,-249,-1,28.2,578.2,-417,359,405,23.9
'2018-05-30 02:17:50.00',49.928,-251,1,28.2,578.2,-417,359,405,23.9
'2018-05-30 02:17:51.00',49.927,-253,0,28.2,578.2,-417,359,405,23.9
'2018-05-30 02:17:52.00',49.927,-249,-3,28.2,578.2,-417,359,405,23.9
'2018-05-30 02:17:53.00',49.925,-248,-2,28.2,578.2,-417,359,404,23.9
'2018-05-30 02:17:54.00',49.924,-250,1,28.2,578.2,-417,359,404,23.9
'2018-05-30 02:17:55.00',49.923,-251,0,28.2,578.3,-417,359,404,23.9
'2018-05-30 02:17:56.00',49.922,-253,3,28.2,578.3,-417,359,404,23.9
'2018-05-30 02:17:56.99',49.921,-250,1,28.2,578.3,-417,359,404,23.9
'2018-05-30 02:17:58.00',49.924,-250,1,28.2,578.3,-417,359,404,23.9
'2018-05-30 02:17:58.99',49.928,-245,1,28.2,578.3,-417,359,404,23.9
'2018-05-30 02:18:00.00',49.929,-250,3,28.2,578.3,-417,359,403,23.9
'2018-05-30 02:18:01.00',49.930,-247,-2,28.2,578.3,-417,359,403,23.9
'2018-05-30 02:18:02.00',49.930,-248,-1,28.2,578.3,-417,359,403,23.9
'2018-05-30 02:18:03.00',49.931,-252,1,28.2,578.3,-416,358,403,23.9
'2018-05-30 02:18:04.00',49.930,-252,-1,28.2,578.3,-417,358,403,23.9
'2018-05-30 02:18:05.00',49.926,-253,0,28.2,578.3,-417,358,403,23.9
'2018-05-30 02:18:06.00',49.924,-248,-4,28.2,578.3,-417,358,405,23.9
'2018-05-30 02:18:07.00',49.919,-253,2,28.3,578.3,-417,358,405,23.9
'2018-05-30 02:18:07.99',49.916,-248,-2,28.3,578.3,-417,358,405,23.9
'2018-05-30 02:18:09.00',49.914,-254,0,28.3,578.3,-417,358,405,23.9
'2018-05-30 02:18:09.99',49.915,-250,0,28.3,578.3,-417,358,405,23.9
'2018-05-30 02:18:11.00',49.918,-253,-1,28.3,578.3,-417,358,405,23.9
'2018-05-30 02:18:12.00',49.921,-247,-2,28.4,578.3,-417,358,405,23.9
'2018-05-30 02:18:13.00',49.923,-250,1,28.5,578.3,-417,358,406,23.8
'2018-05-30 02:18:14.00',49.925,-248,-1,28.5,578.3,-417,358,406,23.8
'2018-05-30 02:18:15.00',49.928,-251,-1,28.5,578.4,-417,358,406,23.8
'2018-05-30 02:18:16.00',49.931,-251,-1,28.5,578.4,-417,358,406,23.8
'2018-05-30 02:18:17.00',49.932,-252,-1,28.5,578.4,-418,359,406,23.8
'2018-05-30 02:18:18.00',49.930,-253,-1,28.5,578.4,-418,359,406,23.8
'2018-05-30 02:18:19.00',49.927,-250,-3,28.5,578.4,-418,359,406,23.8
'2018-05-30 02:18:20.00',49.923,-250,-2,28.5,578.4,-418,359,405,23.8
'2018-05-30 02:18:20.99',49.920,-250,3,28.5,578.4,-418,359,405,23.8
'2018-05-30 02:18:22.00',49.918,-254,0,28.5,578.4,-418,359,405,23.8
'2018-05-30 02:18:23.00',49.917,-254,1,28.5,578.4,-418,358,405,23.8
'2018-05-30 02:18:24.00',49.912,-251,0,28.5,578.4,-418,358,405,23.8
'2018-05-30 02:18:25.00',49.910,-248,-2,28.5,578.4,-417,358,405,23.8
'2018-05-30 02:18:26.00',49.909,-251,1,28.5,578.4,-417,358,405,23.8
'2018-05-30 02:18:27.00',49.909,-247,-3,28.5,578.4,-417,358,405,23.8
'2018-05-30 02:18:28.00',49.907,-252,1,28.5,578.4,-417,358,405,23.8
'2018-05-30 02:18:29.00',49.905,-250,-3,28.5,578.4,-417,358,405,23.8
'2018-05-30 02:18:30.00',49.903,-251,-3,28.5,578.4,-418,358,405,23.8
'2018-05-30 02:18:31.00',49.901,-250,-4,28.5,578.5,-418,358,405,23.8
'2018-05-30 02:18:32.00',49.899,-250,0,28.6,578.5,-418,358,406,23.8
'2018-05-30 02:18:33.00',49.896,-253,0,28.6,578.5,-418,358,406,23.8
'2018-05-30 02:18:33.99',49.893,-251,-1,28.6,578.5,-418,358,406,23.8
'2018-05-30 02:18:35.00',49.891,-250,-2,28.6,578.5,-418,358,406,23.8
'2018-05-30 02:18:35.99',49.891,-250,0,28.6,578.5,-418,358,406,23.8
'2018-05-30 02:18:37.00',49.891,-248,-3,28.6,578.5,-418,358,406,23.8
'2018-05-30 02:18:38.00',49.891,-250,0,28.6,578.5,-418,358,406,23.8
'2018-05-30 02:18:39.00',49.889,-250,-1,28.6,578.5,-418,358,404,23.8
'2018-05-30 02:18:40.00',49.889,-248,-1,28.6,578.5,-418,358,404,23.8
'2018-05-30 02:18:41.00',49.889,-250,2,28.6,578.5,-417,358,404,23.8
'2018-05-30 02:18:42.00',49.889,-256,1,28.6,578.5,-417,358,404,23.8
'2018-05-30 02:18:43.00',49.892,-249,-1,28.6,578.5,-417,358,404,23.8
'2018-05-30 02:18:44.00',49.894,-249,-1,28.6,578.6,-417,358,404,23.8
'2018-05-30 02:18:45.00',49.895,-250,-1,28.6,578.6,-417,358,404,23.7
'2018-05-30 02:18:46.00',49.896,-248,-1,28.6,578.6,-417,358,405,23.7
'2018-05-30 02:18:46.99',49.899,-251,1,28.6,578.6,-417,358,405,23.7
'2018-05-30 02:18:48.00',49.901,-251,-3,28.6,578.6,-417,358,405,23.7
'2018-05-30 02:18:49.00',49.904,-253,1,28.6,578.6,-417,358,405,23.7
'2018-05-30 02:18:50.00',49.904,-252,1,28.6,578.6,-417,358,405,23.7
'2018-05-30 02:18:51.00',49.904,-250,2,28.6,578.6,-417,358,405,23.7
'2018-05-30 02:18:52.00',49.904,-250,1,28.6,578.6,-417,358,404,23.7
'2018-05-30 02:18:53.00',49.903,-248,-2,28.6,578.6,-417,358,404,23.7
'2018-05-30 02:18:54.00',49.902,-249,1,28.7,578.6,-417,358,404,23.7
'2018-05-30 02:18:55.00',49.901,-250,0,28.7,578.6,-417,358,404,23.7
'2018-05-30 02:18:56.00',49.901,-250,-2,28.7,578.6,-417,358,404,23.7
'2018-05-30 02:18:57.00',49.902,-252,-1,28.7,578.6,-417,358,404,23.7
'2018-05-30 02:18:58.00',49.905,-249,-3,28.7,578.6,-417,358,406,23.7
'2018-05-30 02:18:59.00',49.911,-253,1,28.7,578.6,-417,358,406,23.7
'2018-05-30 02:18:59.99',49.912,-252,0,28.7,578.6,-417,358,406,23.7
'2018-05-30 02:19:01.00',49.913,-252,1,28.7,578.6,-417,358,406,23.7
'2018-05-30 02:19:01.99',49.913,-251,0,28.7,578.6,-417,359,406,23.7
'2018-05-30 02:19:03.00',49.913,-252,-2,28.7,578.6,-417,359,406,23.7
'2018-05-30 02:19:04.00',49.913,-252,-1,28.7,578.6,-418,359,407,23.6
'2018-05-30 02:19:05.00',49.913,-251,0,28.7,578.6,-418,359,407,23.6
'2018-05-30 02:19:06.00',49.912,-252,-3,28.7,578.6,-418,359,407,23.6
'2018-05-30 02:19:07.00',49.911,-255,2,28.8,578.7,-419,359,407,23.6
'2018-05-30 02:19:08.00',49.912,-254,-2,28.8,578.7,-419,358,407,23.6
'2018-05-30 02:19:09.00',49.912,-252,-3,28.8,578.7,-419,358,407,23.6
'2018-05-30 02:19:10.00',49.911,-252,-2,28.8,578.7,-419,358,407,23.6
'2018-05-30 02:19:11.00',49.911,-250,-1,28.8,578.7,-419,358,405,23.6
'2018-05-30 02:19:12.00',49.909,-255,-1,28.8,578.7,-419,358,405,23.6
'2018-05-30 02:19:12.99',49.907,-252,0,28.8,578.7,-418,358,405,23.6
'2018-05-30 02:19:14.00',49.906,-252,1,28.8,578.7,-418,358,405,23.6
'2018-05-30 02:19:15.00',49.905,-248,-2,28.8,578.7,-418,358,405,23.6
'2018-05-30 02:19:16.00',49.906,-253,1,28.8,578.7,-418,358,405,23.6
'2018-05-30 02:19:17.00',49.907,-249,0,28.8,578.7,-417,358,405,23.6
'2018-05-30 02:19:18.00',49.908,-253,1,28.8,578.7,-417,358,405,23.6
'2018-05-30 02:19:19.00',49.910,-250,1,28.8,578.7,-417,358,405,23.6
'2018-05-30 02:19:20.00',49.911,-248,-3,28.8,578.7,-417,359,405,23.6
'2018-05-30 02:19:21.00',49.914,-248,-1,28.8,578.7,-417,359,405,23.6
'2018-05-30 02:19:22.00',49.916,-250,-3,28.9,578.7,-417,359,405,23.6
'2018-05-30 02:19:23.00',49.917,-255,1,28.9,578.7,-417,359,405,23.6
'2018-05-30 02:19:24.00',49.919,-250,-1,28.9,578.7,-417,359,405,23.6
'2018-05-30 02:19:25.00',49.918,-251,-1,28.9,578.7,-417,359,405,23.6
'2018-05-30 02:19:25.99',49.917,-249,-3,28.9,578.7,-417,359,405,23.6
'2018-05-30 02:19:27.00',49.917,-252,-1,28.9,578.8,-417,359,405,23.6
'2018-05-30 02:19:27.99',49.916,-252,-1,28.9,578.8,-417,358,405,23.6
'2018-05-30 02:19:29.00',49.915,-249,-1,29.0,578.8,-417,358,405,23.6
'2018-05-30 02:19:30.00',49.914,-255,0,29.0,578.8,-418,358,405,23.6
'2018-05-30 02:19:31.00',49.914,-251,0,29.0,578.8,-418,358,406,23.6
'2018-05-30 02:19:32.00',49.916,-250,-3,29.0,578.8,-418,358,406,23.6
'2018-05-30 02:19:33.00',49.921,-250,-1,29.0,578.8,-418,358,406,23.5
'2018-05-30 02:19:34.00',49.922,-250,-1,29.0,578.8,-418,359,406,23.5
'2018-05-30 02:19:35.00',49.922,-250,0,29.0,578.8,-418,359,406,23.5
'2018-05-30 02:19:36.00',49.921,-252,-1,29.0,578.8,-418,359,406,23.5
'2018-05-30 02:19:37.00',49.919,-251,-1,29.0,578.8,-417,359,405,23.5
'2018-05-30 02:19:38.00',49.917,-248,-1,29.1,578.8,-417,359,405,23.5
'2018-05-30 02:19:38.99',49.915,-250,-1,29.1,578.8,-417,359,405,23.5
'2018-05-30 02:19:40.00',49.914,-247,-1,29.1,578.8,-417,358,405,23.5
'2018-05-30 02:19:41.00',49.912,-247,-1,29.1,578.8,-417,358,405,23.5
'2018-05-30 02:19:42.00',49.909,-255,1,29.1,578.8,-417,358,405,23.5
'2018-05-30 02:19:43.00',49.908,-253,0,29.1,578.8,-417,358,404,23.5
'2018-05-30 02:19:44.00',49.907,-249,-3,29.1,578.9,-417,358,404,23.5
'2018-05-30 02:19:45.00',49.908,-248,1,29.1,578.9,-417,358,404,23.5
'2018-05-30 02:19:46.00',49.910,-248,0,29.1,578.9,-417,358,404,23.5
'2018-05-30 02:19:47.00',49.913,-253,2,29.1,578.9,-417,358,404,23.5
'2018-05-30 02:19:48.00',49.916,-250,-1,29.1,578.9,-417,358,404,23.5
'2018-05-30 02:19:49.00',49.918,-250,1,29.1,578.9,-417,358,403,23.5
'2018-05-30 02:19:49.99',49.919,-250,0,29.1,578.9,-416,358,403,23.5
'2018-05-30 02:19:51.00',49.920,-251,3,29.1,578.9,-416,358,403,23.5
'2018-05-30 02:19:51.99',49.920,-250,1,29.1,578.9,-416,358,403,23.5
'2018-05-30 02:19:53.00',49.922,-250,1,29.1,578.9,-416,358,403,23.5
'2018-05-30 02:19:54.00',49.921,-248,-2,29.1,578.9,-416,358,403,23.5
'2018-05-30 02:19:55.00',49.916,-250,2,29.1,578.9,-415,358,403,23.5
'2018-05-30 02:19:56.00',49.913,-247,1,29.1,578.9,-415,358,404,23.5
'2018-05-30 02:19:57.00',49.910,-253,2,29.1,578.9,-415,358,404,23.5
'2018-05-30 02:19:58.00',49.908,-248,0,29.1,578.9,-415,358,404,23.5
'2018-05-30 02:19:59.00',49.907,-251,1,29.1,578.9,-415,358,404,23.5
'2018-05-30 02:20:00.00',49.907,-250,0,29.2,578.9,-415,358,404,23.5
'2018-05-30 02:20:01.00',49.907,-251,1,29.2,578.9,-415,358,404,23.5
'2018-05-30 02:20:02.00',49.908,-251,2,29.2,578.9,-415,358,404,23.5
'2018-05-30 02:20:02.99',49.910,-250,-1,29.2,578.9,-415,358,403,23.5
'2018-05-30 02:20:04.00',49.912,-251,1,29.2,578.9,-415,358,403,23.5
'2018-05-30 02:20:04.99',49.914,-248,-1,29.2,578.9,-416,358,403,23.5
'2018-05-30 02:20:06.00',49.914,-252,1,29.2,579.0,-416,358,403,23.5
'2018-05-30 02:20:07.00',49.912,-251,-1,29.2,579.0,-416,358,403,23.5
'2018-05-30 02:20:08.00',49.909,-253,2,29.2,579.0,-416,358,403,23.5
'2018-05-30 02:20:09.00',49.907,-250,-1,29.2,579.0,-416,358,405,23.5
'2018-05-30 02:20:10.00',49.905,-251,0,29.2,579.0,-416,358,405,23.5
'2018-05-30 02:20:11.00',49.905,-248,1,29.2,579.0,-416,358,405,23.5
'2018-05-30 02:20:12.00',49.906,-248,2,29.2,579.0,-416,358,405,23.5
'2018-05-30 02:20:13.00',49.907,-250,2,29.2,579.0,-416,359,405,23.5
'2018-05-30 02:20:14.00',49.911,-252,-1,29.2,579.0,-416,359,405,23.5
'2018-05-30 02:20:15.00',49.913,-252,-1,29.2,579.0,-416,359,405,23.5
'2018-05-30 02:20:15.99',49.914,-247,-2,29.2,579.0,-416,359,405,23.5
'2018-05-30 02:20:17.00',49.914,-250,0,29.2,579.0,-417,359,405,23.5
'2018-05-30 02:20:18.00',49.914,-251,-1,29.2,579.0,-417,359,405,23.5
'2018-05-30 02:20:19.00',49.913,-255,3,29.2,579.0,-417,358,405,23.5
'2018-05-30 02:20:20.00',49.912,-250,0,29.3,579.0,-417,358,405,23.5
'2018-05-30 02:20:21.00',49.911,-251,3,29.3,579.1,-417,358,405,23.5
'2018-05-30 02:20:22.00',49.910,-247,-2,29.3,579.1,-417,358,404,23.5
'2018-05-30 02:20:23.00',49.907,-250,-1,29.3,579.1,-417,358,404,23.5
'2018-05-30 02:20:24.00',49.907,-250,-2,29.3,579.1,-417,358,404,23.5
'2018-05-30 02:20:25.00',49.910,-252,-1,29.3,579.1,-417,358,404,23.5
'2018-05-30 02:20:26.00',49.910,-250,-1,29.3,579.1,-417,358,404,23.5
'2018-05-30 02:20:27.00',49.911,-251,-3,29.3,579.1,-417,358,404,23.5
'2018-05-30 02:20:28.00',49.911,-250,0,29.3,579.1,-417,358,405,23.5
'2018-05-30 02:20:28.99',49.913,-253,2,29.4,579.1,-417,358,405,23.5
'2018-05-30 02:20:30.00',49.914,-255,-1,29.4,579.1,-417,358,405,23.5
'2018-05-30 02:20:30.99',49.916,-253,1,29.4,579.1,-417,358,405,23.5
'2018-05-30 02:20:32.00',49.917,-252,1,29.5,579.1,-417,359,405,23.5
'2018-05-30 02:20:33.00',49.917,-248,-2,29.5,579.1,-417,359,405,23.5
'2018-05-30 02:20:34.00',49.917,-248,-1,29.5,579.1,-417,359,404,23.5
'2018-05-30 02:20:35.00',49.918,-250,-2,29.5,579.1,-417,359,404,23.5
'2018-05-30 02:20:36.00',49.919,-250,1,29.5,579.1,-417,359,404,23.6
'2018-05-30 02:20:37.00',49.919,-252,1,29.5,579.1,-417,359,404,23.6
'2018-05-30 02:20:38.00',49.918,-252,-1,29.5,579.1,-417,359,404,23.6
'2018-05-30 02:20:39.00',49.916,-249,-1,29.5,579.2,-417,359,404,23.6
'2018-05-30 02:20:40.00',49.915,-247,-3,29.5,579.2,-417,359,404,23.6
'2018-05-30 02:20:41.00',49.914,-250,3,29.5,579.2,-417,359,404,23.6
'2018-05-30 02:20:41.99',49.914,-253,-1,29.5,579.2,-417,359,404,23.6
'2018-05-30 02:20:43.00',49.913,-253,2,29.5,579.2,-417,359,404,23.6
'2018-05-30 02:20:44.00',49.913,-252,1,29.5,579.2,-416,359,404,23.6
'2018-05-30 02:20:45.00',49.914,-249,0,29.5,579.2,-416,359,404,23.6
'2018-05-30 02:20:46.00',49.913,-250,-1,29.5,579.2,-416,359,404,23.6
'2018-05-30 02:20:47.00',49.915,-248,0,29.5,579.2,-416,359,404,23.6
'2018-05-30 02:20:48.00',49.919,-250,-1,29.5,579.2,-416,359,404,23.6
'2018-05-30 02:20:49.00',49.923,-252,3,29.5,579.2,-416,359,404,23.6
'2018-05-30 02:20:50.00',49.925,-250,-1,29.6,579.2,-416,359,404,23.6
'2018-05-30 02:20:51.00',49.926,-250,-1,29.6,579.2,-416,359,404,23.6
'2018-05-30 02:20:52.00',49.927,-249,-3,29.6,579.2,-416,359,404,23.6
'2018-05-30 02:20:53.00',49.928,-252,1,29.6,579.2,-416,359,404,23.6
'2018-05-30 02:20:54.00',49.929,-249,0,29.6,579.2,-416,359,404,23.6
'2018-05-30 02:20:54.99',49.929,-252,-2,29.6,579.3,-416,359,405,23.6
'2018-05-30 02:20:56.00',49.929,-249,-1,29.6,579.3,-416,359,405,23.6
'2018-05-30 02:20:56.99',49.931,-252,0,29.6,579.3,-416,359,405,23.6
'2018-05-30 02:20:58.00',49.930,-250,1,29.6,579.3,-416,359,405,23.6
'2018-05-30 02:20:59.00',49.931,-250,1,29.6,579.3,-416,359,405,23.6
'2018-05-30 02:21:00.00',49.930,-252,1,29.6,579.3,-416,359,405,23.6
'2018-05-30 02:21:01.00',49.929,-252,-1,29.6,579.3,-416,359,404,23.6
'2018-05-30 02:21:02.00',49.928,-251,1,29.6,579.3,-416,359,404,23.6
'2018-05-30 02:21:03.00',49.928,-247,-2,29.6,579.3,-417,359,404,23.6
'2018-05-30 02:21:04.00',49.926,-251,1,29.6,579.3,-417,358,404,23.6
'2018-05-30 02:21:05.00',49.925,-247,1,29.6,579.3,-417,358,404,23.6
'2018-05-30 02:21:06.00',49.924,-250,-2,29.6,579.3,-417,358,404,23.6
'2018-05-30 02:21:07.00',49.922,-251,1,29.6,579.3,-416,358,404,23.6
'2018-05-30 02:21:07.99',49.921,-252,-1,29.6,579.3,-417,358,404,23.7
'2018-05-30 02:21:09.00',49.919,-251,-3,29.6,579.3,-417,358,404,23.7
'2018-05-30 02:21:10.00',49.916,-251,-1,29.6,579.4,-417,358,404,23.7
'2018-05-30 02:21:11.00',49.916,-250,1,29.6,579.4,-417,358,404,23.7
'2018-05-30 02:21:12.00',49.914,-251,-1,29.7,579.4,-417,358,404,23.7
'2018-05-30 02:21:13.00',49.916,-252,2,29.7,579.4,-417,358,405,23.7
'2018-05-30 02:21:14.00',49.916,-252,0,29.7,579.4,-417,358,405,23.7
'2018-05-30 02:21:15.00',49.917,-251,0,29.7,579.4,-417,358,405,23.7
'2018-05-30 02:21:16.00',49.917,-249,1,29.7,579.4,-416,358,405,23.7
'2018-05-30 02:21:17.00',49.918,-250,3,29.7,579.4,-417,358,405,23.7
'2018-05-30 02:21:18.00',49.919,-250,-2,29.7,579.4,-417,358,405,23.7
'2018-05-30 02:21:19.00',49.920,-252,0,29.7,579.4,-417,358,405,23.7
'2018-05-30 02:21:20.00',49.920,-250,-1,29.7,579.4,-417,358,405,23.7
'2018-05-30 02:21:20.99',49.918,-253,-1,29.7,579.4,-417,358,405,23.7
'2018-05-30 02:21:22.00',49.916,-250,-3,29.7,579.4,-417,358,405,23.7
'2018-05-30 02:21:23.00',49.915,-249,1,29.7,579.4,-417,358,405,23.7
'2018-05-30 02:21:24.00',49.913,-251,-1,29.7,579.4,-417,358,405,23.7
'2018-05-30 02:21:25.00',49.910,-254,1,29.7,579.4,-417,358,405,23.7
'2018-05-30 02:21:26.00',49.907,-251,-2,29.8,579.4,-417,358,405,23.7
'2018-05-30 02:21:27.00',49.904,-248,-2,29.8,579.4,-417,358,405,23.7
'2018-05-30 02:21:28.00',49.903,-248,2,29.8,579.4,-417,358,405,23.7
'2018-05-30 02:21:29.00',49.903,-250,1,29.8,579.4,-417,359,405,23.7
'2018-05-30 02:21:30.00',49.903,-252,1,29.8,579.4,-417,359,405,23.7
'2018-05-30 02:21:31.00',49.905,-251,-1,29.8,579.4,-417,359,405,23.7
'2018-05-30 02:21:31.99',49.906,-252,1,29.8,579.5,-417,359,405,23.7
'2018-05-30 02:21:33.00',49.907,-250,-3,29.8,579.5,-417,359,405,23.7
'2018-05-30 02:21:33.99',49.908,-250,1,29.8,579.5,-417,359,405,23.7
'2018-05-30 02:21:35.00',49.910,-252,1,29.8,579.5,-417,359,405,23.7
'2018-05-30 02:21:36.00',49.911,-252,0,29.8,579.5,-417,359,405,23.7
'2018-05-30 02:21:37.00',49.910,-251,0,29.8,579.5,-417,359,405,23.8
'2018-05-30 02:21:38.00',49.907,-250,-3,29.8,579.5,-417,359,405,23.8
'2018-05-30 02:21:39.00',49.902,-250,0,29.8,579.5,-417,359,405,23.8
'2018-05-30 02:21:40.00',49.899,-247,-3,29.8,579.5,-417,359,405,23.8
'2018-05-30 02:21:41.00',49.898,-253,1,29.9,579.5,-417,359,405,23.8
'2018-05-30 02:21:42.00',49.900,-254,-1,29.9,579.5,-417,359,405,23.8
'2018-05-30 02:21:43.00',49.903,-248,-1,29.9,579.5,-417,359,405,23.8
'2018-05-30 02:21:44.00',49.906,-248,3,29.9,579.5,-417,359,404,23.8
'2018-05-30 02:21:44.99',49.908,-247,-1,29.9,579.5,-417,359,404,23.8
'2018-05-30 02:21:46.00',49.910,-249,2,29.9,579.5,-417,359,404,23.8
'2018-05-30 02:21:47.00',49.910,-252,-1,29.9,579.5,-417,359,404,23.8
'2018-05-30 02:21:48.00',49.910,-250,0,29.9,579.5,-417,359,404,23.8
'2018-05-30 02:21:49.00',49.910,-248,-1,30.0,579.5,-417,359,404,23.8
'2018-05-30 02:21:50.00',49.908,-250,-2,30.0,579.5,-417,359,404,23.8
'2018-05-30 02:21:51.00',49.903,-253,2,30.0,579.5,-417,359,403,23.8
'2018-05-30 02:21:52.00',49.899,-250,1,30.0,579.5,-417,359,403,23.8
'2018-05-30 02:21:53.00',49.897,-252,0,30.0,579.5,-417,359,403,23.8
'2018-05-30 02:21:54.00',49.894,-249,-1,30.0,579.6,-416,359,403,23.8
'2018-05-30 02:21:55.00',49.892,-248,0,30.0,579.6,-416,359,403,23.8
'2018-05-30 02:21:56.00',49.891,-255,1,30.0,579.6,-416,359,403,23.9
'2018-05-30 02:21:57.00',49.892,-250,0,30.0,579.6,-416,359,405,23.9
'2018-05-30 02:21:57.99',49.897,-250,-3,30.1,579.6,-416,359,405,23.9
'2018-05-30 02:21:59.00',49.901,-248,-1,30.1,579.6,-416,359,405,23.9
'2018-05-30 02:21:59.99',49.905,-250,-1,30.1,579.6,-416,359,405,23.9
'2018-05-30 02:22:01.00',49.907,-252,-1,30.1,579.6,-416,359,405,23.9
'2018-05-30 02:22:02.00',49.909,-248,-2,30.1,579.6,-416,359,405,23.9
'2018-05-30 02:22:03.00',49.911,-255,0,30.1,579.6,-416,359,406,23.9
'2018-05-30 02:22:04.00',49.911,-253,-2,30.1,579.6,-416,359,406,23.9
'2018-05-30 02:22:05.00',49.910,-250,2,30.1,579.6,-416,359,406,23.9
'2018-05-30 02:22:06.00',49.908,-250,1,30.1,579.6,-416,359,406,23.9
'2018-05-30 02:22:07.00',49.905,-250,0,30.1,579.6,-416,358,406,23.9
'2018-05-30 02:22:08.00',49.903,-249,1,30.1,579.6,-417,358,406,23.9
'2018-05-30 02:22:09.00',49.901,-248,-3,30.1,579.6,-417,358,406,23.9
'2018-05-30 02:22:10.00',49.900,-252,2,30.1,579.7,-417,358,406,23.9
'2018-05-30 02:22:10.99',49.898,-250,-1,30.1,579.7,-417,358,406,23.9
'2018-05-30 02:22:12.00',49.897,-249,-3,30.1,579.7,-417,358,406,23.9
'2018-05-30 02:22:13.00',49.897,-253,1,30.1,579.7,-417,358,406,23.9
'2018-05-30 02:22:14.00',49.896,-248,-2,30.1,579.7,-416,358,406,23.9
'2018-05-30 02:22:15.00',49.896,-253,2,30.1,579.7,-416,358,406,23.9
'2018-05-30 02:22:16.00',49.897,-252,-1,30.1,579.7,-416,358,406,23.9
'2018-05-30 02:22:17.00',49.899,-252,-3,30.1,579.7,-416,358,405,23.9
'2018-05-30 02:22:18.00',49.900,-249,1,30.1,579.7,-416,358,405,23.9
'2018-05-30 02:22:19.00',49.900,-248,-2,30.2,579.7,-416,358,405,23.9
'2018-05-30 02:22:20.00',49.900,-255,1,30.2,579.7,-416,358,405,23.9
'2018-05-30 02:22:21.00',49.900,-252,0,30.2,579.7,-416,359,405,23.9
'2018-05-30 02:22:22.00',49.900,-250,-2,30.2,579.7,-416,359,405,23.9
'2018-05-30 02:22:23.00',49.901,-250,0,30.2,579.7,-416,359,405,23.9
'2018-05-30 02:22:23.99',49.903,-250,-1,30.2,579.7,-416,359,405,23.9
'2018-05-30 02:22:25.00',49.905,-253,1,30.2,579.7,-416,359,405,23.9
'2018-05-30 02:22:25.99',49.907,-250,-1,30.2,579.7,-416,359,405,23.9
'2018-05-30 02:22:27.00',49.907,-250,-3,30.2,579.7,-416,359,405,23.9
'2018-05-30 02:22:28.00',49.910,-248,-1,30.2,579.7,-416,359,405,23.9
'2018-05-30 02:22:29.00',49.911,-253,1,30.2,579.7,-417,359,405,23.9
'2018-05-30 02:22:30.00',49.912,-251,1,30.2,579.7,-417,359,406,23.9
'2018-05-30 02:22:31.00',49.915,-256,0,30.2,579.8,-417,359,406,23.9
'2018-05-30 02:22:32.00',49.917,-250,-1,30.2,579.8,-417,359,406,23.9
'2018-05-30 02:22:33.00',49.922,-252,-3,30.2,579.8,-417,359,406,23.9
'2018-05-30 02:22:34.00',49.927,-250,1,30.2,579.8,-417,359,406,23.9
'2018-05-30 02:22:35.00',49.927,-250,0,30.2,579.8,-417,359,406,23.9
'2018-05-30 02:22:36.00',49.928,-250,0,30.2,579.8,-417,359,404,23.9
'2018-05-30 02:22:36.99',49.927,-252,-1,30.2,579.8,-417,359,404,23.9
'2018-05-30 02:22:38.00',49.926,-252,-1,30.2,579.8,-417,359,404,23.9
'2018-05-30 02:22:39.00',49.926,-251,1,30.2,579.8,-417,359,404,23.9
'2018-05-30 02:22:40.00',49.926,-249,-3,30.3,579.8,-417,359,404,23.9
'2018-05-30 02:22:41.00',49.926,-248,1,30.3,579.8,-417,359,404,23.9
'2018-05-30 02:22:42.00',49.925,-247,-1,30.3,579.8,-416,359,404,23.9
'2018-05-30 02:22:43.00',49.925,-251,0,30.3,579.8,-416,359,404,23.9
'2018-05-30 02:22:44.00',49.926,-254,2,30.3,579.8,-416,359,404,23.9
'2018-05-30 02:22:45.00',49.925,-249,-1,30.3,579.9,-416,359,404,23.9
'2018-05-30 02:22:46.00',49.923,-252,3,30.4,579.9,-416,359,404,23.9
'2018-05-30 02:22:47.00',49.924,-250,-2,30.4,579.9,-416,359,404,23.9
'2018-05-30 02:22:48.00',49.925,-253,2,30.4,579.9,-416,359,404,23.9
'2018-05-30 02:22:49.00',49.923,-252,-1,30.4,579.9,-416,359,404,23.9
'2018-05-30 02:22:49.99',49.923,-251,-1,30.5,579.9,-416,359,404,23.9
'2018-05-30 02:22:51.00',49.921,-252,1,30.5,579.9,-416,359,404,23.9
'2018-05-30 02:22:51.99',49.920,-250,1,30.5,579.9,-416,359,404,23.9
'2018-05-30 02:22:53.00',49.918,-249,-1,30.5,579.9,-416,359,404,23.9
'2018-05-30 02:22:54.00',49.917,-252,-3,30.5,579.9,-416,359,404,23.9
'2018-05-30 02:22:55.00',49.918,-248,1,30.5,579.9,-416,359,404,23.9
'2018-05-30 02:22:56.00',49.919,-250,-2,30.5,579.9,-416,359,404,23.9
'2018-05-30 02:22:57.00',49.919,-255,0,30.5,579.9,-416,359,405,23.9
'2018-05-30 02:22:58.00',49.920,-250,-2,30.5,579.9,-416,359,405,23.9
'2018-05-30 02:22:59.00',49.921,-251,0,30.5,579.9,-416,359,405,23.9
'2018-05-30 02:23:00.00',49.921,-248,-1,30.5,580.0,-416,359,405,23.9
'2018-05-30 02:23:00.99',49.920,-250,2,30.5,580.0,-416,359,405,23.9
'2018-05-30 02:23:02.00',49.921,-248,-3,30.5,580.0,-416,359,405,23.9
'2018-05-30 02:23:02.99',49.923,-252,1,30.5,580.0,-416,359,405,23.9
'2018-05-30 02:23:04.00',49.924,-250,0,30.5,580.0,-416,359,405,23.9
'2018-05-30 02:23:05.00',49.921,-253,-1,30.5,580.0,-416,359,405,23.9
'2018-05-30 02:23:06.00',49.919,-248,-2,30.5,580.0,-416,359,405,23.9
'2018-05-30 02:23:07.00',49.917,-254,3,30.5,580.0,-416,359,405,23.9
'2018-05-30 02:23:08.00',49.916,-251,-2,30.5,580.0,-416,359,405,23.9
'2018-05-30 02:23:09.00',49.914,-251,-3,30.5,580.0,-416,359,405,23.9
'2018-05-30 02:23:10.00',49.913,-247,-1,30.5,580.0,-416,359,405,23.9
'2018-05-30 02:23:11.00',49.913,-252,1,30.5,580.0,-416,359,405,23.9
'2018-05-30 02:23:12.00',49.910,-250,1,30.6,580.0,-416,359,405,23.9
'2018-05-30 02:23:13.00',49.909,-252,-2,30.6,580.0,-416,359,405,23.9
'2018-05-30 02:23:13.99',49.908,-252,0,30.6,580.0,-416,358,405,23.9
'2018-05-30 02:23:15.00',49.908,-250,-1,30.6,580.0,-416,358,405,23.9
'2018-05-30 02:23:16.00',49.906,-252,0,30.6,580.0,-416,358,405,23.9
'2018-05-30 02:23:17.00',49.902,-247,-3,30.6,580.0,-416,358,405,23.9
'2018-05-30 02:23:18.00',49.895,-251,-1,30.6,580.0,-417,358,405,23.9
'2018-05-30 02:23:19.00',49.891,-251,0,30.6,580.0,-417,358,405,23.9
'2018-05-30 02:23:20.00',49.889,-250,-3,30.6,580.1,-417,358,405,23.9
'2018-05-30 02:23:21.00',49.891,-253,1,30.6,580.1,-417,358,405,23.9
'2018-05-30 02:23:22.00',49.894,-248,0,30.6,580.1,-417,358,405,23.9
'2018-05-30 02:23:23.00',49.899,-251,0,30.6,580.1,-417,358,405,23.9
'2018-05-30 02:23:24.00',49.902,-252,0,30.6,580.1,-417,358,405,23.9
'2018-05-30 02:23:25.00',49.904,-249,-3,30.6,580.1,-417,358,405,23.9
'2018-05-30 02:23:26.00',49.904,-248,1,30.6,580.1,-416,358,405,23.9
'2018-05-30 02:23:26.99',49.904,-249,-3,30.6,580.1,-416,358,405,23.9
'2018-05-30 02:23:28.00',49.904,-252,-1,30.6,580.1,-416,358,405,23.8
'2018-05-30 02:23:28.99',49.903,-250,-1,30.6,580.1,-416,358,405,23.8
'2018-05-30 02:23:30.00',49.902,-250,-3,30.6,580.1,-416,358,405,23.8
'2018-05-30 02:23:31.00',49.899,-251,0,30.7,580.1,-416,358,405,23.8
'2018-05-30 02:23:32.00',49.896,-251,0,30.7,580.1,-416,358,405,23.8
'2018-05-30 02:23:33.00',49.894,-253,0,30.7,580.1,-416,359,405,23.8
'2018-05-30 02:23:34.00',49.894,-252,-1,30.7,580.1,-416,359,405,23.8
'2018-05-30 02:23:35.00',49.893,-247,-1,30.7,580.1,-416,359,404,23.8
'2018-05-30 02:23:36.00',49.895,-248,1,30.7,580.2,-416,359,404,23.9
'2018-05-30 02:23:37.00',49.898,-251,-1,30.7,580.2,-416,359,404,23.9
'2018-05-30 02:23:38.00',49.900,-250,1,30.7,580.2,-416,359,404,23.9
