'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 02:23:39.00',49.900,-252,1,30.7,580.2,-416,359,404,23.9
'2018-05-30 02:23:39.99',49.901,-248,-2,30.7,580.2,-416,359,404,23.9
'2018-05-30 02:23:41.00',49.900,-250,2,30.7,580.2,-416,359,404,23.9
'2018-05-30 02:23:42.00',49.900,-253,-1,30.7,580.2,-416,359,404,23.9
'2018-05-30 02:23:43.00',49.901,-251,-1,30.7,580.2,-416,359,404,23.9
'2018-05-30 02:23:44.00',49.901,-251,2,30.7,580.2,-416,359,404,23.9
'2018-05-30 02:23:45.00',49.900,-247,-1,30.7,580.2,-416,358,404,23.9
'2018-05-30 02:23:46.00',49.898,-252,2,30.8,580.2,-416,358,404,23.9
'2018-05-30 02:23:47.00',49.898,-250,-3,30.8,580.2,-416,358,405,23.9
'2018-05-30 02:23:48.00',49.898,-252,0,30.8,580.2,-416,358,405,23.9
'2018-05-30 02:23:49.00',49.898,-252,1,30.8,580.2,-416,358,405,23.9
'2018-05-30 02:23:50.00',49.898,-250,-3,30.8,580.2,-415,358,405,23.9
'2018-05-30 02:23:51.00',49.897,-251,2,30.8,580.2,-415,358,405,23.9
'2018-05-30 02:23:52.00',49.897,-253,1,30.8,580.2,-415,358,405,23.9
'2018-05-30 02:23:52.99',49.899,-255,-1,30.8,580.2,-415,358,405,23.9
'2018-05-30 02:23:54.00',49.903,-251,1,30.8,580.2,-415,358,405,23.9
'2018-05-30 02:23:54.99',49.909,-248,-2,30.8,580.2,-415,358,405,23.9
'2018-05-30 02:23:56.00',49.911,-251,1,30.8,580.3,-416,358,405,23.9
'2018-05-30 02:23:57.00',49.913,-251,0,30.8,580.3,-416,359,405,23.9
'2018-05-30 02:23:58.00',49.914,-248,3,30.9,580.3,-416,359,405,23.9
'2018-05-30 02:23:59.00',49.913,-252,0,30.9,580.3,-416,359,405,23.9
'2018-05-30 02:24:00.00',49.912,-253,-1,30.9,580.3,-416,359,405,23.9
'2018-05-30 02:24:01.00',49.913,-248,-3,30.9,580.3,-416,359,405,23.9
'2018-05-30 02:24:02.00',49.914,-251,2,30.9,580.3,-416,359,405,23.9
'2018-05-30 02:24:03.00',49.917,-251,-1,30.9,580.3,-416,359,405,23.9
'2018-05-30 02:24:04.00',49.918,-255,1,30.9,580.3,-416,359,405,23.9
'2018-05-30 02:24:05.00',49.919,-250,-1,30.9,580.3,-416,359,405,23.9
'2018-05-30 02:24:05.99',49.918,-251,0,31.0,580.3,-416,359,405,23.9
'2018-05-30 02:24:07.00',49.915,-247,-1,31.0,580.3,-416,359,405,23.9
'2018-05-30 02:24:08.00',49.913,-250,2,31.0,580.3,-416,359,405,23.9
'2018-05-30 02:24:09.00',49.911,-247,-2,31.0,580.3,-416,359,405,23.9
'2018-05-30 02:24:10.00',49.910,-252,0,31.0,580.3,-416,358,405,23.9
'2018-05-30 02:24:11.00',49.910,-250,-1,31.0,580.3,-416,358,405,23.9
'2018-05-30 02:24:12.00',49.910,-247,-1,31.0,580.3,-416,358,405,23.9
'2018-05-30 02:24:13.00',49.910,-251,1,31.0,580.3,-416,358,404,23.9
'2018-05-30 02:24:14.00',49.913,-249,-1,31.0,580.3,-416,358,404,23.9
'2018-05-30 02:24:15.00',49.915,-250,2,31.0,580.3,-416,358,404,23.9
'2018-05-30 02:24:16.00',49.916,-248,-1,31.0,580.4,-416,359,404,23.9
'2018-05-30 02:24:17.00',49.917,-249,3,31.0,580.4,-416,359,404,23.9
'2018-05-30 02:24:18.00',49.917,-249,0,31.0,580.4,-416,359,404,23.9
'2018-05-30 02:24:18.99',49.918,-255,2,31.1,580.4,-416,359,405,23.9
'2018-05-30 02:24:20.00',49.919,-250,-1,31.1,580.4,-416,359,405,23.9
'2018-05-30 02:24:20.99',49.924,-251,1,31.1,580.4,-415,359,405,23.9
'2018-05-30 02:24:22.00',49.928,-248,-2,31.1,580.4,-415,359,405,23.9
'2018-05-30 02:24:23.00',49.933,-247,-1,31.1,580.4,-415,359,405,23.9
'2018-05-30 02:24:24.00',49.936,-247,1,31.1,580.4,-415,359,405,23.9
'2018-05-30 02:24:25.00',49.936,-250,1,31.1,580.4,-415,359,405,23.9
'2018-05-30 02:24:26.00',49.936,-250,3,31.1,580.4,-415,359,405,23.9
'2018-05-30 02:24:27.00',49.937,-252,0,31.1,580.4,-415,359,405,23.9
'2018-05-30 02:24:28.00',49.939,-249,1,31.1,580.4,-415,359,405,23.9
'2018-05-30 02:24:29.00',49.940,-250,3,31.1,580.4,-415,359,405,23.9
'2018-05-30 02:24:30.00',49.941,-248,-2,31.1,580.4,-415,359,405,23.9
'2018-05-30 02:24:31.00',49.941,-248,-1,31.1,580.4,-415,359,405,23.9
'2018-05-30 02:24:31.99',49.940,-250,2,31.1,580.4,-415,359,405,23.9
'2018-05-30 02:24:33.00',49.939,-249,1,31.1,580.4,-415,359,404,23.9
'2018-05-30 02:24:34.00',49.939,-249,2,31.1,580.4,-415,359,404,23.9
'2018-05-30 02:24:35.00',49.938,-251,0,31.1,580.5,-415,359,404,23.9
'2018-05-30 02:24:36.00',49.938,-251,0,31.1,580.5,-415,359,404,23.9
'2018-05-30 02:24:37.00',49.940,-253,1,31.1,580.5,-415,359,404,23.9
'2018-05-30 02:24:38.00',49.941,-250,-2,31.1,580.5,-415,359,404,23.9
'2018-05-30 02:24:39.00',49.943,-247,-1,31.2,580.5,-415,359,404,23.9
'2018-05-30 02:24:40.00',49.947,-250,2,31.2,580.5,-415,359,404,23.9
'2018-05-30 02:24:41.00',49.947,-252,2,31.2,580.5,-415,359,404,23.9
'2018-05-30 02:24:42.00',49.947,-248,-3,31.2,580.5,-415,359,404,23.9
'2018-05-30 02:24:42.99',49.947,-254,1,31.2,580.5,-415,359,404,23.9
'2018-05-30 02:24:44.00',49.946,-254,2,31.2,580.5,-415,359,404,23.9
'2018-05-30 02:24:44.99',49.945,-250,-1,31.2,580.5,-415,359,404,23.9
'2018-05-30 02:24:46.00',49.943,-252,1,31.2,580.5,-415,359,404,23.9
'2018-05-30 02:24:47.00',49.938,-250,2,31.2,580.5,-415,359,404,23.9
'2018-05-30 02:24:48.00',49.933,-247,-1,31.2,580.5,-415,359,404,23.8
'2018-05-30 02:24:49.00',49.929,-250,1,31.2,580.5,-415,359,404,23.8
'2018-05-30 02:24:50.00',49.926,-248,-1,31.2,580.5,-415,359,404,23.8
'2018-05-30 02:24:51.00',49.926,-252,1,31.2,580.5,-415,359,404,23.8
'2018-05-30 02:24:52.00',49.927,-252,0,31.2,580.5,-415,359,404,23.8
'2018-05-30 02:24:53.00',49.928,-248,-1,31.2,580.5,-415,359,404,23.8
'2018-05-30 02:24:54.00',49.930,-252,-2,31.2,580.5,-415,359,404,23.8
'2018-05-30 02:24:55.00',49.931,-249,-2,31.2,580.5,-415,359,404,23.8
'2018-05-30 02:24:55.99',49.931,-250,3,31.2,580.5,-415,359,404,23.8
'2018-05-30 02:24:57.00',49.931,-247,-3,31.3,580.6,-415,359,404,23.8
'2018-05-30 02:24:57.99',49.930,-254,2,31.3,580.6,-415,359,404,23.8
'2018-05-30 02:24:59.00',49.927,-254,3,31.3,580.6,-415,359,404,23.8
'2018-05-30 02:25:00.00',49.924,-252,-1,31.3,580.6,-416,359,404,23.8
'2018-05-30 02:25:01.00',49.921,-253,0,31.3,580.6,-416,359,404,23.8
'2018-05-30 02:25:02.00',49.918,-247,-3,31.3,580.6,-416,359,404,23.8
'2018-05-30 02:25:03.00',49.915,-253,2,31.3,580.6,-416,359,404,23.8
'2018-05-30 02:25:04.00',49.913,-247,-3,31.3,580.6,-416,359,404,23.8
'2018-05-30 02:25:05.00',49.911,-253,1,31.4,580.6,-416,359,404,23.8
'2018-05-30 02:25:06.00',49.912,-250,0,31.4,580.6,-416,359,404,23.8
'2018-05-30 02:25:07.00',49.913,-252,-2,31.4,580.6,-416,359,404,23.8
'2018-05-30 02:25:08.00',49.913,-249,-3,31.4,580.6,-416,359,404,23.8
'2018-05-30 02:25:08.99',49.911,-250,1,31.4,580.6,-416,359,404,23.8
'2018-05-30 02:25:10.00',49.911,-250,0,31.4,580.7,-416,359,404,23.8
'2018-05-30 02:25:11.00',49.911,-255,1,31.4,580.7,-416,359,405,23.8
'2018-05-30 02:25:12.00',49.911,-251,-1,31.5,580.7,-416,359,405,23.8
'2018-05-30 02:25:13.00',49.913,-248,-2,31.5,580.7,-416,359,405,23.8
'2018-05-30 02:25:14.00',49.914,-250,2,31.5,580.7,-416,359,405,23.8
'2018-05-30 02:25:15.00',49.913,-251,1,31.5,580.7,-416,359,405,23.8
'2018-05-30 02:25:16.00',49.912,-251,2,31.5,580.7,-416,359,405,23.8
'2018-05-30 02:25:17.00',49.911,-250,-1,31.5,580.7,-416,359,405,23.8
'2018-05-30 02:25:18.00',49.910,-251,0,31.5,580.7,-416,359,405,23.8
'2018-05-30 02:25:19.00',49.909,-247,-1,31.5,580.7,-416,359,405,23.8
'2018-05-30 02:25:20.00',49.907,-250,2,31.5,580.7,-416,359,405,23.8
'2018-05-30 02:25:21.00',49.906,-251,2,31.5,580.7,-416,359,405,23.8
'2018-05-30 02:25:21.99',49.906,-248,-1,31.5,580.7,-416,359,405,23.8
'2018-05-30 02:25:23.00',49.907,-251,0,31.5,580.7,-416,359,404,23.8
'2018-05-30 02:25:23.99',49.907,-248,-2,31.6,580.7,-415,359,404,23.8
'2018-05-30 02:25:25.00',49.908,-253,2,31.6,580.7,-415,359,404,23.8
'2018-05-30 02:25:26.00',49.910,-250,-1,31.6,580.7,-415,359,404,23.8
'2018-05-30 02:25:27.00',49.912,-251,0,31.6,580.8,-415,359,404,23.8
'2018-05-30 02:25:28.00',49.913,-247,-1,31.6,580.8,-415,359,404,23.8
'2018-05-30 02:25:29.00',49.915,-248,-1,31.6,580.8,-415,359,404,23.8
'2018-05-30 02:25:30.00',49.916,-250,-1,31.6,580.8,-415,359,404,23.8
'2018-05-30 02:25:31.00',49.917,-251,-1,31.6,580.8,-415,359,404,23.8
'2018-05-30 02:25:32.00',49.917,-250,-1,31.6,580.8,-415,359,404,23.8
'2018-05-30 02:25:33.00',49.920,-251,1,31.6,580.8,-415,359,404,23.8
'2018-05-30 02:25:34.00',49.918,-249,-1,31.6,580.8,-415,359,404,23.8
'2018-05-30 02:25:34.99',49.919,-250,3,31.6,580.8,-415,359,404,23.8
'2018-05-30 02:25:36.00',49.919,-247,0,31.6,580.8,-415,359,403,23.8
'2018-05-30 02:25:37.00',49.920,-253,2,31.6,580.8,-415,359,403,23.8
'2018-05-30 02:25:38.00',49.922,-250,-1,31.6,580.8,-415,359,403,23.8
'2018-05-30 02:25:39.00',49.923,-253,0,31.6,580.8,-415,359,403,23.8
'2018-05-30 02:25:40.00',49.926,-247,-1,31.6,580.8,-415,359,403,23.8
'2018-05-30 02:25:41.00',49.928,-251,2,31.6,580.8,-415,359,403,23.8
'2018-05-30 02:25:42.00',49.930,-250,0,31.6,580.8,-415,359,403,23.8
'2018-05-30 02:25:43.00',49.931,-247,-1,31.6,580.8,-414,359,403,23.8
'2018-05-30 02:25:44.00',49.931,-253,2,31.6,580.8,-414,359,403,23.8
'2018-05-30 02:25:45.00',49.929,-250,1,31.6,580.8,-414,359,403,23.8
'2018-05-30 02:25:46.00',49.929,-252,1,31.6,580.8,-414,359,403,23.8
'2018-05-30 02:25:47.00',49.931,-248,1,31.6,580.9,-414,359,403,23.8
'2018-05-30 02:25:47.99',49.934,-246,0,31.6,580.9,-414,359,402,23.8
'2018-05-30 02:25:49.00',49.936,-250,1,31.6,580.9,-414,359,402,23.8
'2018-05-30 02:25:49.99',49.940,-247,-1,31.6,580.9,-414,359,402,23.8
'2018-05-30 02:25:51.00',49.941,-250,0,31.7,580.9,-414,359,402,23.8
'2018-05-30 02:25:52.00',49.945,-253,3,31.7,580.9,-414,359,402,23.8
'2018-05-30 02:25:53.00',49.945,-249,-1,31.7,580.9,-414,359,402,23.8
'2018-05-30 02:25:54.00',49.947,-250,-1,31.7,580.9,-414,359,404,23.8
'2018-05-30 02:25:55.00',49.949,-249,1,31.7,580.9,-414,359,404,23.8
'2018-05-30 02:25:56.00',49.949,-248,-2,31.7,580.9,-414,359,404,23.8
'2018-05-30 02:25:57.00',49.947,-248,0,31.7,580.9,-414,359,404,23.8
'2018-05-30 02:25:58.00',49.945,-248,1,31.7,580.9,-414,359,404,23.8
'2018-05-30 02:25:59.00',49.945,-250,0,31.7,580.9,-415,359,404,23.8
'2018-05-30 02:26:00.00',49.943,-249,-1,31.7,580.9,-415,359,404,23.8
'2018-05-30 02:26:00.99',49.942,-251,-1,31.7,580.9,-415,359,404,23.8
'2018-05-30 02:26:02.00',49.940,-250,-1,31.7,581.0,-415,359,404,23.8
'2018-05-30 02:26:03.00',49.940,-250,-1,31.7,581.0,-415,359,404,23.8
'2018-05-30 02:26:04.00',49.941,-253,-1,31.7,581.0,-415,359,404,23.8
'2018-05-30 02:26:05.00',49.943,-248,-1,31.8,581.0,-415,359,404,23.8
'2018-05-30 02:26:06.00',49.945,-247,-1,31.8,581.0,-415,359,404,23.8
'2018-05-30 02:26:07.00',49.945,-248,3,31.8,581.0,-415,359,404,23.8
'2018-05-30 02:26:08.00',49.945,-251,1,31.8,581.0,-415,359,404,23.8
'2018-05-30 02:26:09.00',49.945,-250,-3,31.8,581.0,-415,359,404,23.8
'2018-05-30 02:26:10.00',49.947,-252,1,31.8,581.0,-415,359,404,23.8
'2018-05-30 02:26:11.00',49.948,-254,0,31.8,581.0,-415,359,404,23.8
'2018-05-30 02:26:11.99',49.948,-251,-1,31.8,581.0,-415,359,404,23.8
'2018-05-30 02:26:13.00',49.947,-253,1,31.8,581.0,-415,359,404,23.8
'2018-05-30 02:26:13.99',49.945,-250,-1,31.8,581.0,-415,359,404,23.8
'2018-05-30 02:26:15.00',49.945,-248,0,31.8,581.0,-415,359,404,23.8
'2018-05-30 02:26:16.00',49.945,-250,1,31.8,581.0,-415,359,404,23.8
'2018-05-30 02:26:17.00',49.945,-247,-1,31.9,581.0,-415,359,404,23.8
'2018-05-30 02:26:18.00',49.945,-247,-2,31.9,581.0,-415,359,404,23.8
'2018-05-30 02:26:19.00',49.943,-248,3,31.9,581.0,-415,359,404,23.8
'2018-05-30 02:26:20.00',49.941,-250,1,31.9,581.0,-415,359,404,23.8
'2018-05-30 02:26:21.00',49.938,-249,0,31.9,581.1,-415,359,404,23.8
'2018-05-30 02:26:22.00',49.937,-252,-1,31.9,581.1,-415,359,404,23.8
'2018-05-30 02:26:23.00',49.936,-250,-3,31.9,581.1,-415,359,404,23.8
'2018-05-30 02:26:24.00',49.934,-251,2,31.9,581.1,-415,359,404,23.8
'2018-05-30 02:26:24.99',49.931,-250,1,32.0,581.1,-415,359,404,23.8
'2018-05-30 02:26:26.00',49.930,-252,0,32.0,581.1,-415,359,404,23.8
'2018-05-30 02:26:26.99',49.928,-249,-1,32.0,581.1,-415,359,404,23.8
'2018-05-30 02:26:28.00',49.930,-250,1,32.0,581.1,-415,359,404,23.8
'2018-05-30 02:26:29.00',49.935,-251,3,32.0,581.1,-415,359,404,23.8
'2018-05-30 02:26:30.00',49.939,-250,0,32.0,581.1,-415,359,404,23.8
'2018-05-30 02:26:31.00',49.942,-250,3,32.0,581.1,-415,359,404,23.8
'2018-05-30 02:26:32.00',49.944,-253,1,32.0,581.1,-415,359,404,23.8
'2018-05-30 02:26:33.00',49.945,-249,2,32.0,581.1,-415,359,404,23.8
'2018-05-30 02:26:34.00',49.945,-248,1,32.0,581.1,-415,359,404,23.8
'2018-05-30 02:26:35.00',49.944,-252,0,32.0,581.1,-415,359,404,23.8
'2018-05-30 02:26:36.00',49.941,-248,0,32.0,581.1,-415,359,404,23.8
'2018-05-30 02:26:37.00',49.937,-250,0,32.0,581.2,-415,359,404,23.8
'2018-05-30 02:26:37.99',49.933,-248,0,32.0,581.2,-415,359,404,23.8
'2018-05-30 02:26:39.00',49.931,-248,-1,32.0,581.2,-415,359,405,23.8
'2018-05-30 02:26:40.00',49.931,-252,-1,32.1,581.2,-415,359,405,23.8
'2018-05-30 02:26:41.00',49.931,-250,-1,32.1,581.2,-415,359,405,23.8
'2018-05-30 02:26:42.00',49.931,-250,-1,32.1,581.2,-415,359,405,23.8
'2018-05-30 02:26:43.00',49.935,-251,-2,32.1,581.2,-415,359,405,23.8
'2018-05-30 02:26:44.00',49.937,-248,-2,32.1,581.2,-415,359,405,23.8
'2018-05-30 02:26:45.00',49.939,-252,1,32.1,581.2,-415,359,405,23.8
'2018-05-30 02:26:46.00',49.940,-251,0,32.1,581.2,-415,359,404,23.8
'2018-05-30 02:26:47.00',49.939,-253,1,32.1,581.2,-415,359,404,23.8
'2018-05-30 02:26:48.00',49.938,-253,1,32.1,581.2,-415,359,404,23.8
'2018-05-30 02:26:49.00',49.938,-250,0,32.1,581.2,-415,359,404,23.8
'2018-05-30 02:26:50.00',49.936,-251,1,32.1,581.2,-415,359,404,23.8
'2018-05-30 02:26:50.99',49.934,-248,-1,32.1,581.2,-415,359,404,23.8
'2018-05-30 02:26:52.00',49.932,-248,-2,32.1,581.2,-415,359,405,23.8
'2018-05-30 02:26:52.99',49.930,-248,1,32.1,581.2,-415,359,405,23.8
'2018-05-30 02:26:54.00',49.929,-247,-2,32.1,581.2,-415,359,405,23.8
'2018-05-30 02:26:55.00',49.928,-250,1,32.1,581.2,-415,359,405,23.8
'2018-05-30 02:26:56.00',49.928,-249,-1,32.1,581.2,-415,359,405,23.8
'2018-05-30 02:26:57.00',49.927,-250,-3,32.1,581.2,-415,359,405,23.8
'2018-05-30 02:26:58.00',49.926,-251,-3,32.1,581.2,-415,359,405,23.8
'2018-05-30 02:26:59.00',49.926,-248,-3,32.2,581.3,-415,359,403,23.8
'2018-05-30 02:27:00.00',49.929,-252,3,32.2,581.3,-415,359,403,23.8
'2018-05-30 02:27:01.00',49.931,-250,0,32.2,581.3,-415,359,403,23.8
'2018-05-30 02:27:02.00',49.931,-255,2,32.2,581.3,-415,359,403,23.8
'2018-05-30 02:27:03.00',49.932,-254,1,32.2,581.3,-415,359,403,23.8
'2018-05-30 02:27:03.99',49.933,-250,-2,32.2,581.3,-415,359,403,23.8
'2018-05-30 02:27:05.00',49.933,-250,1,32.2,581.3,-415,359,404,23.8
'2018-05-30 02:27:06.00',49.934,-247,-1,32.2,581.3,-415,359,404,23.8
'2018-05-30 02:27:07.00',49.936,-248,1,32.2,581.3,-415,359,404,23.8
'2018-05-30 02:27:08.00',49.935,-248,1,32.2,581.3,-415,359,404,23.8
'2018-05-30 02:27:09.00',49.935,-249,-1,32.2,581.3,-415,359,404,23.8
'2018-05-30 02:27:10.00',49.933,-252,0,32.2,581.3,-415,359,404,23.8
'2018-05-30 02:27:11.00',49.933,-250,-2,32.2,581.3,-415,359,404,23.8
'2018-05-30 02:27:12.00',49.933,-250,-1,32.2,581.3,-415,359,404,23.8
'2018-05-30 02:27:13.00',49.934,-251,-3,32.2,581.3,-415,359,404,23.8
'2018-05-30 02:27:14.00',49.934,-249,-3,32.2,581.4,-415,359,404,23.8
'2018-05-30 02:27:15.00',49.933,-250,2,32.3,581.4,-416,359,404,23.8
'2018-05-30 02:27:16.00',49.932,-250,-1,32.3,581.4,-416,359,404,23.7
'2018-05-30 02:27:16.99',49.930,-250,1,32.3,581.4,-416,359,404,23.7
'2018-05-30 02:27:18.00',49.930,-253,-1,32.3,581.4,-416,359,404,23.7
'2018-05-30 02:27:18.99',49.930,-251,-2,32.3,581.4,-416,359,405,23.7
'2018-05-30 02:27:20.00',49.929,-249,0,32.3,581.4,-416,359,405,23.7
'2018-05-30 02:27:21.00',49.930,-248,-2,32.3,581.4,-416,359,405,23.7
'2018-05-30 02:27:22.00',49.934,-249,0,32.3,581.4,-416,359,405,23.7
'2018-05-30 02:27:23.00',49.937,-250,1,32.4,581.4,-416,359,405,23.7
'2018-05-30 02:27:24.00',49.940,-247,-2,32.4,581.4,-416,359,405,23.7
'2018-05-30 02:27:25.00',49.943,-253,0,32.4,581.4,-416,359,405,23.7
'2018-05-30 02:27:26.00',49.947,-253,0,32.4,581.4,-415,359,404,23.7
'2018-05-30 02:27:27.00',49.950,-251,-1,32.4,581.4,-415,359,404,23.7
'2018-05-30 02:27:28.00',49.950,-252,0,32.4,581.4,-415,359,404,23.8
'2018-05-30 02:27:29.00',49.950,-249,-1,32.4,581.4,-415,359,404,23.8
'2018-05-30 02:27:29.99',49.948,-248,0,32.4,581.4,-415,359,404,23.8
'2018-05-30 02:27:31.00',49.946,-250,2,32.4,581.4,-415,359,404,23.8
'2018-05-30 02:27:32.00',49.944,-250,0,32.5,581.4,-415,359,404,23.8
'2018-05-30 02:27:33.00',49.944,-250,-1,32.5,581.5,-415,359,404,23.8
'2018-05-30 02:27:34.00',49.944,-252,0,32.5,581.5,-415,359,404,23.8
'2018-05-30 02:27:35.00',49.945,-248,-1,32.5,581.5,-415,359,404,23.8
'2018-05-30 02:27:36.00',49.944,-249,-1,32.5,581.5,-415,359,404,23.8
'2018-05-30 02:27:37.00',49.943,-250,1,32.5,581.5,-415,359,404,23.8
'2018-05-30 02:27:38.00',49.943,-249,-1,32.5,581.5,-415,359,404,23.8
'2018-05-30 02:27:39.00',49.944,-252,-1,32.5,581.5,-415,359,404,23.8
'2018-05-30 02:27:40.00',49.946,-253,-1,32.5,581.5,-415,359,404,23.8
'2018-05-30 02:27:41.00',49.947,-251,0,32.5,581.5,-415,359,404,23.8
'2018-05-30 02:27:42.00',49.945,-250,1,32.5,581.5,-415,359,404,23.8
'2018-05-30 02:27:42.99',49.941,-252,1,32.6,581.5,-415,359,404,23.8
'2018-05-30 02:27:44.00',49.940,-250,-1,32.6,581.5,-415,359,404,23.8
'2018-05-30 02:27:45.00',49.939,-249,-1,32.6,581.5,-415,359,404,23.8
'2018-05-30 02:27:46.00',49.940,-252,1,32.6,581.5,-415,359,404,23.8
'2018-05-30 02:27:47.00',49.942,-248,-1,32.6,581.5,-415,359,404,23.8
'2018-05-30 02:27:48.00',49.944,-249,0,32.6,581.6,-415,359,404,23.7
'2018-05-30 02:27:49.00',49.946,-254,1,32.6,581.6,-415,359,404,23.7
'2018-05-30 02:27:50.00',49.946,-252,0,32.6,581.6,-415,359,404,23.7
'2018-05-30 02:27:51.00',49.946,-250,-1,32.6,581.6,-415,359,405,23.7
'2018-05-30 02:27:52.00',49.946,-251,-1,32.6,581.6,-416,359,405,23.7
'2018-05-30 02:27:53.00',49.947,-250,-1,32.6,581.6,-416,359,405,23.7
'2018-05-30 02:27:53.99',49.944,-250,0,32.6,581.6,-416,359,405,23.7
'2018-05-30 02:27:55.00',49.942,-251,3,32.6,581.6,-416,359,405,23.7
'2018-05-30 02:27:55.99',49.940,-249,-1,32.6,581.6,-416,359,405,23.7
'2018-05-30 02:27:57.00',49.937,-249,-1,32.6,581.6,-416,359,405,23.7
'2018-05-30 02:27:58.00',49.935,-253,0,32.6,581.6,-416,359,405,23.7
'2018-05-30 02:27:59.00',49.936,-250,-1,32.6,581.6,-416,359,405,23.7
'2018-05-30 02:28:00.00',49.938,-252,0,32.6,581.6,-416,359,405,23.7
'2018-05-30 02:28:01.00',49.940,-252,-2,32.6,581.6,-416,359,405,23.7
'2018-05-30 02:28:02.00',49.943,-248,-1,32.6,581.6,-416,359,405,23.7
'2018-05-30 02:28:03.00',49.944,-252,0,32.6,581.6,-416,359,405,23.7
'2018-05-30 02:28:04.00',49.944,-251,1,32.6,581.6,-416,359,405,23.7
'2018-05-30 02:28:05.00',49.944,-252,-2,32.6,581.6,-416,359,405,23.7
'2018-05-30 02:28:06.00',49.942,-253,2,32.6,581.7,-416,359,405,23.7
'2018-05-30 02:28:06.99',49.939,-254,1,32.6,581.7,-416,359,405,23.7
'2018-05-30 02:28:08.00',49.937,-252,-1,32.6,581.7,-416,359,405,23.7
'2018-05-30 02:28:09.00',49.935,-252,-1,32.6,581.7,-416,359,405,23.7
'2018-05-30 02:28:10.00',49.933,-249,-2,32.7,581.7,-416,359,405,23.7
'2018-05-30 02:28:11.00',49.933,-251,-1,32.7,581.7,-416,359,406,23.7
'2018-05-30 02:28:12.00',49.934,-249,-1,32.7,581.7,-416,359,406,23.7
'2018-05-30 02:28:13.00',49.937,-248,-1,32.7,581.7,-416,359,406,23.7
'2018-05-30 02:28:14.00',49.938,-251,0,32.7,581.7,-416,359,406,23.7
'2018-05-30 02:28:15.00',49.939,-250,-1,32.7,581.7,-416,359,406,23.7
'2018-05-30 02:28:16.00',49.939,-253,-1,32.7,581.7,-416,359,406,23.7
'2018-05-30 02:28:17.00',49.940,-255,-1,32.7,581.7,-416,359,407,23.7
'2018-05-30 02:28:18.00',49.942,-252,-4,32.7,581.7,-416,359,407,23.7
'2018-05-30 02:28:19.00',49.944,-252,-3,32.7,581.7,-416,359,407,23.6
'2018-05-30 02:28:19.99',49.945,-253,1,32.7,581.7,-416,359,407,23.6
'2018-05-30 02:28:21.00',49.944,-251,-1,32.7,581.7,-416,359,407,23.6
'2018-05-30 02:28:21.99',49.942,-251,-1,32.7,581.8,-417,359,407,23.6
'2018-05-30 02:28:23.00',49.941,-255,1,32.7,581.8,-417,359,407,23.5
'2018-05-30 02:28:24.00',49.939,-253,0,32.8,581.8,-417,359,405,23.5
'2018-05-30 02:28:25.00',49.938,-251,0,32.8,581.8,-416,359,405,23.5
'2018-05-30 02:28:26.00',49.938,-252,-1,32.8,581.8,-416,359,405,23.5
'2018-05-30 02:28:27.00',49.938,-249,-2,32.8,581.8,-416,359,405,23.5
'2018-05-30 02:28:28.00',49.938,-250,0,32.8,581.8,-416,359,405,23.5
'2018-05-30 02:28:29.00',49.937,-250,-2,32.8,581.8,-416,359,405,23.5
'2018-05-30 02:28:30.00',49.940,-247,-1,32.8,581.8,-416,359,406,23.5
'2018-05-30 02:28:31.00',49.942,-253,0,32.8,581.8,-416,359,406,23.5
'2018-05-30 02:28:32.00',49.944,-252,-1,32.8,581.8,-417,359,406,23.5
'2018-05-30 02:28:32.99',49.945,-251,-2,32.8,581.8,-416,359,406,23.5
'2018-05-30 02:28:34.00',49.945,-250,-2,32.9,581.8,-416,359,406,23.5
'2018-05-30 02:28:35.00',49.946,-249,-1,32.9,581.8,-416,359,406,23.5
'2018-05-30 02:28:36.00',49.947,-252,-1,32.9,581.8,-416,359,404,23.5
'2018-05-30 02:28:37.00',49.947,-250,0,32.9,581.8,-416,359,404,23.5
'2018-05-30 02:28:38.00',49.947,-250,-1,32.9,581.8,-416,359,404,23.5
'2018-05-30 02:28:39.00',49.948,-250,0,32.9,581.9,-416,359,404,23.5
'2018-05-30 02:28:40.00',49.947,-251,0,32.9,581.9,-415,359,404,23.5
'2018-05-30 02:28:41.00',49.945,-250,-2,32.9,581.9,-415,359,404,23.5
'2018-05-30 02:28:42.00',49.944,-249,-1,32.9,581.9,-415,359,404,23.5
'2018-05-30 02:28:43.00',49.944,-252,3,33.0,581.9,-415,359,404,23.5
'2018-05-30 02:28:44.00',49.946,-250,0,33.0,581.9,-415,359,404,23.5
'2018-05-30 02:28:45.00',49.947,-251,0,33.0,581.9,-415,359,404,23.5
'2018-05-30 02:28:45.99',49.947,-254,2,33.0,581.9,-415,359,404,23.5
'2018-05-30 02:28:47.00',49.948,-252,0,33.0,581.9,-415,359,404,23.5
'2018-05-30 02:28:47.99',49.949,-252,-1,33.0,581.9,-415,359,404,23.5
'2018-05-30 02:28:49.00',49.948,-252,1,33.0,581.9,-415,359,404,23.5
'2018-05-30 02:28:50.00',49.946,-250,-1,33.0,581.9,-415,359,404,23.5
'2018-05-30 02:28:51.00',49.948,-248,-1,33.0,581.9,-415,359,404,23.5
'2018-05-30 02:28:52.00',49.950,-250,2,33.0,581.9,-415,359,404,23.5
'2018-05-30 02:28:53.00',49.953,-250,1,33.0,581.9,-415,359,404,23.5
'2018-05-30 02:28:54.00',49.953,-249,-3,33.0,581.9,-415,359,404,23.5
'2018-05-30 02:28:55.00',49.954,-247,-1,33.0,581.9,-415,359,404,23.5
'2018-05-30 02:28:56.00',49.954,-252,0,33.0,581.9,-415,359,404,23.5
'2018-05-30 02:28:57.00',49.953,-252,-1,33.0,581.9,-415,359,404,23.5
'2018-05-30 02:28:58.00',49.951,-251,-1,33.0,581.9,-415,359,404,23.5
'2018-05-30 02:28:58.99',49.951,-252,-3,33.1,581.9,-415,359,404,23.5
'2018-05-30 02:29:00.00',49.952,-250,-1,33.1,582.0,-415,359,404,23.5
'2018-05-30 02:29:01.00',49.955,-251,-2,33.1,582.0,-415,359,404,23.5
'2018-05-30 02:29:02.00',49.957,-248,-1,33.1,582.0,-415,359,404,23.5
'2018-05-30 02:29:03.00',49.959,-250,-1,33.1,582.0,-415,359,404,23.5
'2018-05-30 02:29:04.00',49.960,-250,1,33.1,582.0,-415,359,404,23.5
'2018-05-30 02:29:05.00',49.963,-250,-1,33.1,582.0,-415,359,404,23.5
'2018-05-30 02:29:06.00',49.965,-251,-1,33.1,582.0,-415,359,404,23.5
'2018-05-30 02:29:07.00',49.967,-251,-1,33.1,582.0,-415,359,404,23.5
'2018-05-30 02:29:08.00',49.968,-253,0,33.1,582.0,-416,359,404,23.5
'2018-05-30 02:29:09.00',49.969,-253,-1,33.1,582.0,-416,359,405,23.5
'2018-05-30 02:29:10.00',49.968,-254,-1,33.1,582.0,-415,359,405,23.5
'2018-05-30 02:29:11.00',49.968,-252,-1,33.1,582.0,-415,359,405,23.5
'2018-05-30 02:29:11.99',49.968,-250,-1,33.1,582.0,-415,359,405,23.5
'2018-05-30 02:29:13.00',49.968,-251,0,33.1,582.0,-415,359,405,23.5
'2018-05-30 02:29:13.99',49.968,-253,-1,33.1,582.0,-415,359,405,23.5
'2018-05-30 02:29:15.00',49.968,-250,1,33.1,582.0,-415,359,404,23.5
'2018-05-30 02:29:16.00',49.966,-248,-1,33.1,582.0,-415,359,404,23.5
'2018-05-30 02:29:17.00',49.965,-248,-1,33.1,582.1,-415,359,404,23.5
'2018-05-30 02:29:18.00',49.965,-249,0,33.1,582.1,-415,359,404,23.5
'2018-05-30 02:29:19.00',49.966,-250,0,33.1,582.1,-415,359,404,23.5
'2018-05-30 02:29:20.00',49.967,-248,-3,33.2,582.1,-415,359,404,23.5
'2018-05-30 02:29:21.00',49.968,-250,-1,33.2,582.1,-415,359,404,23.5
'2018-05-30 02:29:22.00',49.967,-247,-2,33.2,582.1,-415,359,404,23.5
'2018-05-30 02:29:22.99',49.967,-252,0,33.2,582.1,-415,359,404,23.6
'2018-05-30 02:29:24.00',49.968,-255,2,33.2,582.1,-415,359,404,23.6
'2018-05-30 02:29:24.99',49.967,-253,2,33.2,582.1,-415,359,404,23.6
'2018-05-30 02:29:26.00',49.963,-251,-1,33.2,582.1,-415,359,404,23.6
'2018-05-30 02:29:27.00',49.959,-250,0,33.2,582.1,-415,359,404,23.6
'2018-05-30 02:29:28.00',49.955,-251,1,33.2,582.1,-415,359,403,23.6
'2018-05-30 02:29:29.00',49.953,-252,1,33.2,582.1,-415,359,403,23.6
'2018-05-30 02:29:30.00',49.952,-248,0,33.2,582.1,-415,359,403,23.6
'2018-05-30 02:29:31.00',49.953,-248,1,33.2,582.1,-415,359,403,23.6
'2018-05-30 02:29:32.00',49.955,-250,1,33.3,582.1,-415,359,403,23.6
'2018-05-30 02:29:33.00',49.957,-248,-1,33.3,582.1,-415,359,403,23.6
'2018-05-30 02:29:34.00',49.957,-247,-3,33.3,582.1,-415,359,403,23.6
'2018-05-30 02:29:35.00',49.959,-248,-2,33.3,582.1,-415,359,403,23.6
'2018-05-30 02:29:35.99',49.959,-250,1,33.3,582.2,-415,359,403,23.6
'2018-05-30 02:29:37.00',49.957,-251,-1,33.3,582.2,-414,359,403,23.6
'2018-05-30 02:29:38.00',49.955,-250,0,33.3,582.2,-414,359,403,23.6
'2018-05-30 02:29:39.00',49.952,-251,0,33.3,582.2,-414,359,403,23.6
'2018-05-30 02:29:40.00',49.950,-248,-1,33.3,582.2,-414,359,403,23.6
'2018-05-30 02:29:41.00',49.949,-247,1,33.4,582.2,-414,359,403,23.6
'2018-05-30 02:29:42.00',49.946,-250,2,33.4,582.2,-414,359,403,23.6
'2018-05-30 02:29:43.00',49.946,-251,1,33.4,582.2,-414,359,403,23.6
'2018-05-30 02:29:44.00',49.947,-249,0,33.4,582.2,-414,359,403,23.6
'2018-05-30 02:29:45.00',49.950,-252,0,33.4,582.2,-414,359,403,23.6
'2018-05-30 02:29:46.00',49.952,-252,1,33.4,582.2,-414,359,403,23.6
'2018-05-30 02:29:47.00',49.953,-249,-1,33.4,582.2,-414,359,403,23.6
'2018-05-30 02:29:48.00',49.954,-247,-3,33.4,582.2,-414,359,403,23.6
'2018-05-30 02:29:48.99',49.955,-252,2,33.4,582.2,-414,359,403,23.6
'2018-05-30 02:29:50.00',49.955,-251,2,33.4,582.2,-414,359,403,23.6
'2018-05-30 02:29:50.99',49.955,-249,-1,33.5,582.2,-414,359,403,23.6
'2018-05-30 02:29:52.00',49.955,-250,0,33.5,582.2,-414,359,403,23.6
'2018-05-30 02:29:53.00',49.953,-254,3,33.5,582.3,-414,359,403,23.6
'2018-05-30 02:29:54.00',49.950,-249,3,33.5,582.3,-414,359,404,23.6
'2018-05-30 02:29:55.00',49.947,-251,-1,33.5,582.3,-414,359,404,23.6
'2018-05-30 02:29:56.00',49.945,-252,2,33.5,582.3,-414,359,404,23.7
'2018-05-30 02:29:57.00',49.944,-248,-1,33.5,582.3,-414,359,404,23.7
'2018-05-30 02:29:58.00',49.943,-247,-2,33.5,582.3,-415,359,404,23.7
'2018-05-30 02:29:59.00',49.942,-252,1,33.5,582.3,-415,359,404,23.7
'2018-05-30 02:30:00.00',49.942,-249,-2,33.6,582.3,-415,359,404,23.7
'2018-05-30 02:30:01.00',49.943,-248,-3,33.6,582.3,-415,359,405,23.7
'2018-05-30 02:30:01.99',49.945,-251,1,33.6,582.3,-415,359,405,23.7
'2018-05-30 02:30:03.00',49.949,-250,-3,33.6,582.3,-415,359,405,23.7
'2018-05-30 02:30:04.00',49.952,-250,-2,33.6,582.3,-415,359,405,23.7
'2018-05-30 02:30:05.00',49.953,-252,-1,33.6,582.3,-415,359,405,23.7
'2018-05-30 02:30:06.00',49.953,-253,-2,33.6,582.3,-415,359,405,23.7
'2018-05-30 02:30:07.00',49.955,-251,-3,33.6,582.3,-415,359,405,23.7
'2018-05-30 02:30:08.00',49.956,-248,-2,33.6,582.4,-415,359,404,23.7
'2018-05-30 02:30:09.00',49.957,-252,0,33.6,582.4,-415,359,404,23.7
'2018-05-30 02:30:10.00',49.958,-251,2,33.6,582.4,-415,359,404,23.7
'2018-05-30 02:30:11.00',49.958,-250,2,33.6,582.4,-415,359,404,23.7
'2018-05-30 02:30:12.00',49.958,-249,1,33.6,582.4,-415,359,404,23.7
'2018-05-30 02:30:13.00',49.958,-254,3,33.6,582.4,-415,359,404,23.7
'2018-05-30 02:30:14.00',49.957,-253,3,33.6,582.4,-415,359,403,23.7
'2018-05-30 02:30:14.99',49.955,-252,0,33.6,582.4,-415,359,403,23.7
'2018-05-30 02:30:16.00',49.955,-250,0,33.6,582.4,-415,359,403,23.7
'2018-05-30 02:30:16.99',49.955,-250,3,33.6,582.4,-414,359,403,23.7
'2018-05-30 02:30:18.00',49.955,-249,0,33.6,582.4,-414,359,403,23.7
'2018-05-30 02:30:19.00',49.955,-248,0,33.6,582.4,-414,359,403,23.7
'2018-05-30 02:30:20.00',49.954,-250,0,33.6,582.4,-414,359,403,23.7
'2018-05-30 02:30:21.00',49.953,-250,2,33.6,582.4,-414,359,403,23.7
'2018-05-30 02:30:22.00',49.951,-247,-1,33.6,582.4,-414,359,403,23.7
'2018-05-30 02:30:23.00',49.951,-247,-2,33.6,582.4,-414,359,403,23.7
'2018-05-30 02:30:24.00',49.952,-250,0,33.6,582.5,-414,359,403,23.7
'2018-05-30 02:30:25.00',49.951,-252,-1,33.6,582.5,-414,359,403,23.7
'2018-05-30 02:30:26.00',49.952,-250,-1,33.6,582.5,-414,359,403,23.7
'2018-05-30 02:30:27.00',49.952,-252,-1,33.6,582.5,-414,359,403,23.7
'2018-05-30 02:30:27.99',49.953,-251,1,33.6,582.5,-414,359,403,23.7
'2018-05-30 02:30:29.00',49.955,-250,-3,33.6,582.5,-414,359,403,23.7
'2018-05-30 02:30:30.00',49.958,-247,-1,33.7,582.5,-414,359,403,23.7
'2018-05-30 02:30:31.00',49.961,-248,3,33.7,582.5,-414,359,403,23.7
'2018-05-30 02:30:32.00',49.964,-249,3,33.7,582.5,-414,359,403,23.7
'2018-05-30 02:30:33.00',49.969,-248,1,33.7,582.5,-414,359,403,23.7
'2018-05-30 02:30:34.00',49.972,-246,0,33.7,582.5,-414,359,403,23.7
'2018-05-30 02:30:35.00',49.974,-248,-2,33.7,582.5,-414,359,403,23.7
'2018-05-30 02:30:36.00',49.974,-248,-3,33.7,582.5,-414,359,403,23.7
'2018-05-30 02:30:37.00',49.973,-250,0,33.7,582.5,-414,359,403,23.7
'2018-05-30 02:30:38.00',49.973,-252,2,33.7,582.5,-414,359,403,23.7
'2018-05-30 02:30:39.00',49.973,-252,0,33.7,582.5,-414,359,403,23.7
'2018-05-30 02:30:40.00',49.970,-252,-1,33.7,582.5,-414,359,404,23.7
'2018-05-30 02:30:40.99',49.965,-249,-1,33.7,582.5,-414,359,404,23.7
'2018-05-30 02:30:42.00',49.963,-250,-1,33.7,582.6,-414,359,404,23.7
'2018-05-30 02:30:42.99',49.961,-253,-1,33.8,582.6,-414,359,404,23.8
'2018-05-30 02:30:44.00',49.960,-251,-1,33.8,582.6,-414,359,404,23.8
'2018-05-30 02:30:45.00',49.961,-247,-3,33.8,582.6,-414,359,404,23.8
'2018-05-30 02:30:46.00',49.963,-250,2,33.8,582.6,-415,359,404,23.8
'2018-05-30 02:30:47.00',49.964,-252,2,33.8,582.6,-415,359,404,23.8
'2018-05-30 02:30:48.00',49.965,-250,-1,33.8,582.6,-415,359,404,23.8
'2018-05-30 02:30:49.00',49.964,-249,-1,33.8,582.6,-415,359,404,23.8
'2018-05-30 02:30:50.00',49.963,-251,0,33.8,582.6,-414,359,404,23.8
'2018-05-30 02:30:51.00',49.961,-253,0,33.8,582.6,-414,359,404,23.8
'2018-05-30 02:30:52.00',49.960,-252,-1,33.8,582.6,-414,359,404,23.8
'2018-05-30 02:30:53.00',49.959,-248,-2,33.9,582.6,-414,359,404,23.8
'2018-05-30 02:30:53.99',49.957,-248,-2,33.9,582.6,-414,359,403,23.8
'2018-05-30 02:30:55.00',49.954,-252,4,33.9,582.6,-414,359,403,23.8
'2018-05-30 02:30:56.00',49.950,-250,3,33.9,582.7,-414,359,403,23.8
'2018-05-30 02:30:57.00',49.950,-250,-1,33.9,582.7,-414,359,403,23.8
'2018-05-30 02:30:58.00',49.952,-252,1,33.9,582.7,-414,359,403,23.8
'2018-05-30 02:30:59.00',49.952,-251,1,33.9,582.7,-414,359,403,23.8
'2018-05-30 02:31:00.00',49.951,-251,1,33.9,582.7,-414,359,403,23.8
'2018-05-30 02:31:01.00',49.950,-250,1,33.9,582.7,-414,359,403,23.8
'2018-05-30 02:31:02.00',49.949,-249,1,34.0,582.7,-414,359,403,23.8
'2018-05-30 02:31:03.00',49.952,-250,-1,34.0,582.7,-414,359,403,23.8
'2018-05-30 02:31:04.00',49.951,-250,-1,34.0,582.7,-414,359,403,23.8
'2018-05-30 02:31:04.99',49.950,-249,3,34.0,582.7,-414,359,403,23.8
'2018-05-30 02:31:06.00',49.949,-248,-1,34.0,582.7,-414,359,403,23.8
'2018-05-30 02:31:06.99',49.948,-247,-1,34.0,582.7,-414,359,403,23.8
'2018-05-30 02:31:08.00',49.946,-251,0,34.0,582.7,-414,359,403,23.8
'2018-05-30 02:31:09.00',49.945,-252,1,34.0,582.7,-414,359,403,23.8
'2018-05-30 02:31:10.00',49.945,-250,-1,34.0,582.7,-414,359,403,23.8
'2018-05-30 02:31:11.00',49.949,-251,2,34.0,582.7,-414,359,403,23.8
'2018-05-30 02:31:12.00',49.950,-251,-3,34.0,582.7,-414,359,403,23.8
'2018-05-30 02:31:13.00',49.953,-250,-1,34.0,582.7,-414,359,404,23.8
'2018-05-30 02:31:14.00',49.956,-248,2,34.0,582.7,-414,359,404,23.8
'2018-05-30 02:31:15.00',49.956,-252,1,34.0,582.7,-414,359,404,23.8
'2018-05-30 02:31:16.00',49.956,-251,-1,34.0,582.7,-414,359,404,23.8
'2018-05-30 02:31:17.00',49.956,-249,1,34.1,582.7,-414,359,404,23.8
'2018-05-30 02:31:17.99',49.957,-253,-1,34.1,582.8,-414,359,404,23.8
'2018-05-30 02:31:19.00',49.958,-253,3,34.1,582.8,-414,359,404,23.8
'2018-05-30 02:31:19.99',49.960,-252,2,34.1,582.8,-414,359,404,23.8
'2018-05-30 02:31:21.00',49.961,-251,0,34.1,582.8,-414,359,404,23.8
'2018-05-30 02:31:22.00',49.962,-251,1,34.1,582.8,-414,359,404,23.8
'2018-05-30 02:31:23.00',49.962,-250,2,34.1,582.8,-414,359,404,23.8
'2018-05-30 02:31:24.00',49.961,-252,1,34.1,582.8,-414,359,404,23.8
'2018-05-30 02:31:25.00',49.959,-250,-2,34.1,582.8,-414,359,404,23.8
'2018-05-30 02:31:26.00',49.956,-250,1,34.1,582.8,-414,359,404,23.8
'2018-05-30 02:31:27.00',49.954,-251,1,34.1,582.8,-414,359,403,23.8
'2018-05-30 02:31:28.00',49.951,-248,2,34.1,582.8,-414,359,403,23.9
'2018-05-30 02:31:29.00',49.949,-247,-2,34.1,582.8,-414,359,403,23.9
'2018-05-30 02:31:30.00',49.948,-248,2,34.1,582.8,-414,359,403,23.9
'2018-05-30 02:31:30.99',49.948,-251,3,34.1,582.8,-414,359,403,23.9
'2018-05-30 02:31:32.00',49.949,-250,-1,34.1,582.8,-414,359,403,23.9
'2018-05-30 02:31:33.00',49.950,-249,-1,34.1,582.8,-414,359,403,23.9
'2018-05-30 02:31:34.00',49.951,-252,0,34.1,582.8,-414,359,402,23.9
'2018-05-30 02:31:35.00',49.950,-250,0,34.1,582.9,-414,359,402,24.0
'2018-05-30 02:31:36.00',49.948,-247,-1,34.1,582.9,-414,359,402,24.0
'2018-05-30 02:31:37.00',49.946,-249,2,34.1,582.9,-414,359,402,24.0
'2018-05-30 02:31:38.00',49.947,-248,0,34.2,582.9,-414,359,402,24.0
'2018-05-30 02:31:39.00',49.948,-247,-3,34.2,582.9,-414,359,402,24.0
'2018-05-30 02:31:40.00',49.949,-250,0,34.2,582.9,-414,359,403,24.0
'2018-05-30 02:31:41.00',49.950,-250,2,34.2,582.9,-414,359,403,24.0
'2018-05-30 02:31:42.00',49.951,-250,0,34.2,582.9,-414,359,403,24.0
'2018-05-30 02:31:43.00',49.954,-251,-1,34.2,582.9,-414,359,403,24.0
'2018-05-30 02:31:43.99',49.959,-253,-1,34.2,582.9,-414,359,403,24.0
'2018-05-30 02:31:45.00',49.963,-250,-3,34.2,582.9,-414,359,403,24.0
'2018-05-30 02:31:45.99',49.964,-251,-2,34.2,582.9,-414,359,403,24.0
'2018-05-30 02:31:47.00',49.966,-248,-3,34.2,582.9,-414,359,403,24.0
'2018-05-30 02:31:48.00',49.966,-248,-1,34.2,582.9,-414,359,403,24.0
'2018-05-30 02:31:49.00',49.965,-251,1,34.2,582.9,-414,359,403,24.0
'2018-05-30 02:31:50.00',49.965,-252,2,34.2,582.9,-414,359,403,24.0
'2018-05-30 02:31:51.00',49.964,-248,0,34.2,582.9,-414,360,403,24.0
'2018-05-30 02:31:52.00',49.965,-252,1,34.3,582.9,-414,360,403,24.0
'2018-05-30 02:31:53.00',49.966,-250,0,34.3,583.0,-414,360,403,24.0
'2018-05-30 02:31:54.00',49.968,-252,-2,34.3,583.0,-414,360,403,24.0
'2018-05-30 02:31:55.00',49.968,-251,-3,34.3,583.0,-414,360,403,24.0
'2018-05-30 02:31:56.00',49.968,-248,-1,34.3,583.0,-414,360,403,24.0
'2018-05-30 02:31:56.99',49.971,-250,-3,34.3,583.0,-414,360,403,24.0
'2018-05-30 02:31:58.00',49.970,-252,3,34.3,583.0,-414,359,403,24.0
'2018-05-30 02:31:59.00',49.970,-247,-1,34.3,583.0,-414,359,403,24.0
'2018-05-30 02:32:00.00',49.970,-251,1,34.3,583.0,-414,359,403,24.0
'2018-05-30 02:32:01.00',49.972,-247,-2,34.3,583.0,-414,359,404,24.0
'2018-05-30 02:32:02.00',49.974,-253,-1,34.3,583.0,-414,359,404,24.0
'2018-05-30 02:32:03.00',49.976,-252,-1,34.4,583.0,-414,359,404,24.0
'2018-05-30 02:32:04.00',49.977,-253,1,34.4,583.0,-414,359,404,24.0
'2018-05-30 02:32:05.00',49.977,-251,2,34.4,583.0,-414,359,404,24.0
'2018-05-30 02:32:06.00',49.975,-254,1,34.4,583.0,-414,359,404,24.0
'2018-05-30 02:32:07.00',49.974,-250,0,34.4,583.0,-414,359,404,24.0
'2018-05-30 02:32:08.00',49.972,-250,-2,34.4,583.0,-414,359,404,24.0
'2018-05-30 02:32:09.00',49.972,-250,-1,34.4,583.0,-414,359,404,24.0
'2018-05-30 02:32:09.99',49.970,-252,-1,34.5,583.1,-414,359,404,24.0
'2018-05-30 02:32:11.00',49.968,-253,-3,34.5,583.1,-414,359,404,24.0
'2018-05-30 02:32:11.99',49.967,-252,1,34.5,583.1,-414,359,404,24.0
'2018-05-30 02:32:13.00',49.966,-250,-1,34.5,583.1,-414,359,404,24.0
'2018-05-30 02:32:14.00',49.967,-247,-2,34.5,583.1,-414,359,404,24.0
'2018-05-30 02:32:15.00',49.969,-252,-2,34.5,583.1,-414,359,404,24.0
'2018-05-30 02:32:16.00',49.970,-248,2,34.5,583.1,-414,359,404,24.0
'2018-05-30 02:32:17.00',49.971,-251,2,34.5,583.1,-414,359,404,24.0
'2018-05-30 02:32:18.00',49.972,-250,1,34.5,583.1,-414,359,404,24.0
'2018-05-30 02:32:19.00',49.972,-250,0,34.5,583.1,-414,359,404,24.0
'2018-05-30 02:32:20.00',49.971,-246,0,34.5,583.1,-414,359,404,24.0
'2018-05-30 02:32:21.00',49.971,-255,1,34.6,583.1,-414,359,403,24.0
'2018-05-30 02:32:22.00',49.969,-251,0,34.6,583.1,-414,359,403,24.0
'2018-05-30 02:32:22.99',49.966,-252,2,34.6,583.1,-414,359,403,24.0
'2018-05-30 02:32:24.00',49.964,-251,0,34.6,583.2,-413,359,403,24.0
'2018-05-30 02:32:25.00',49.961,-252,0,34.6,583.2,-413,359,403,24.0
'2018-05-30 02:32:26.00',49.959,-254,-1,34.6,583.2,-413,359,403,24.0
'2018-05-30 02:32:27.00',49.958,-253,0,34.6,583.2,-413,359,404,24.0
'2018-05-30 02:32:28.00',49.957,-249,0,34.6,583.2,-413,359,404,24.0
'2018-05-30 02:32:29.00',49.959,-247,1,34.6,583.2,-413,359,404,24.0
'2018-05-30 02:32:30.00',49.961,-250,-1,34.6,583.2,-413,359,404,24.0
'2018-05-30 02:32:31.00',49.963,-248,-1,34.6,583.2,-413,359,404,24.0
'2018-05-30 02:32:32.00',49.964,-250,-1,34.6,583.2,-413,359,404,24.0
'2018-05-30 02:32:33.00',49.965,-248,-2,34.6,583.2,-413,359,404,24.0
'2018-05-30 02:32:34.00',49.967,-251,-2,34.6,583.2,-414,359,404,24.0
'2018-05-30 02:32:35.00',49.966,-251,2,34.6,583.2,-414,359,404,24.0
'2018-05-30 02:32:35.99',49.964,-256,-1,34.6,583.2,-414,359,404,24.0
'2018-05-30 02:32:37.00',49.960,-251,-1,34.6,583.2,-414,359,404,24.0
'2018-05-30 02:32:38.00',49.955,-251,-1,34.6,583.3,-414,359,404,24.0
'2018-05-30 02:32:39.00',49.953,-253,-1,34.6,583.3,-414,359,404,24.0
'2018-05-30 02:32:40.00',49.951,-251,1,34.6,583.3,-414,359,404,24.0
'2018-05-30 02:32:41.00',49.951,-248,-2,34.6,583.3,-414,359,404,24.0
'2018-05-30 02:32:42.00',49.951,-250,-1,34.6,583.3,-414,359,404,24.0
'2018-05-30 02:32:43.00',49.951,-252,0,34.6,583.3,-414,359,404,24.0
'2018-05-30 02:32:44.00',49.951,-250,-1,34.6,583.3,-415,359,404,24.0
'2018-05-30 02:32:45.00',49.951,-248,-2,34.6,583.3,-415,359,404,24.0
'2018-05-30 02:32:46.00',49.950,-252,-1,34.6,583.3,-415,359,404,24.0
'2018-05-30 02:32:46.99',49.949,-252,1,34.6,583.3,-415,359,405,24.0
'2018-05-30 02:32:48.00',49.947,-250,-1,34.6,583.3,-415,359,405,24.0
'2018-05-30 02:32:48.99',49.942,-252,0,34.6,583.3,-415,359,405,24.0
'2018-05-30 02:32:50.00',49.941,-252,-2,34.6,583.3,-415,359,405,24.0
'2018-05-30 02:32:51.00',49.940,-250,-3,34.7,583.3,-415,359,405,24.0
'2018-05-30 02:32:52.00',49.941,-251,1,34.7,583.3,-415,359,405,24.0
'2018-05-30 02:32:53.00',49.943,-251,-1,34.7,583.3,-415,359,405,24.0
'2018-05-30 02:32:54.00',49.946,-250,-1,34.7,583.3,-415,359,404,24.0
'2018-05-30 02:32:55.00',49.948,-253,0,34.7,583.3,-415,359,404,24.0
'2018-05-30 02:32:56.00',49.951,-248,-1,34.7,583.4,-414,359,404,24.0
'2018-05-30 02:32:57.00',49.953,-247,-3,34.7,583.4,-414,359,404,24.0
'2018-05-30 02:32:58.00',49.956,-249,1,34.7,583.4,-414,359,404,24.0
'2018-05-30 02:32:59.00',49.959,-248,2,34.7,583.4,-414,359,404,24.0
'2018-05-30 02:32:59.99',49.961,-248,-2,34.7,583.4,-414,359,404,24.0
'2018-05-30 02:33:01.00',49.962,-248,-1,34.7,583.4,-414,359,404,24.0
'2018-05-30 02:33:02.00',49.962,-250,1,34.7,583.4,-414,359,404,24.0
'2018-05-30 02:33:03.00',49.963,-251,1,34.8,583.4,-414,359,404,24.0
'2018-05-30 02:33:04.00',49.967,-250,3,34.8,583.4,-414,359,404,24.0
'2018-05-30 02:33:05.00',49.971,-250,0,34.8,583.4,-414,359,404,24.0
'2018-05-30 02:33:06.00',49.978,-250,-1,34.8,583.4,-414,359,404,24.0
'2018-05-30 02:33:07.00',49.982,-250,-1,34.8,583.4,-413,359,403,24.0
'2018-05-30 02:33:08.00',49.984,-250,-1,34.8,583.4,-413,359,403,24.0
'2018-05-30 02:33:09.00',49.985,-251,0,34.8,583.4,-414,359,403,24.0
'2018-05-30 02:33:10.00',49.984,-251,0,34.8,583.4,-413,359,403,24.0
'2018-05-30 02:33:11.00',49.983,-252,0,34.8,583.4,-413,359,403,24.0
'2018-05-30 02:33:12.00',49.982,-252,-1,34.8,583.5,-414,359,403,24.0
'2018-05-30 02:33:12.99',49.980,-252,0,34.9,583.5,-414,359,403,24.0
'2018-05-30 02:33:14.00',49.978,-250,-2,34.9,583.5,-414,359,403,24.0
'2018-05-30 02:33:14.99',49.976,-249,-2,34.9,583.5,-414,359,403,24.0
'2018-05-30 02:33:16.00',49.975,-247,-2,34.9,583.5,-414,359,403,24.0
'2018-05-30 02:33:17.00',49.978,-249,0,34.9,583.5,-414,359,403,24.0
'2018-05-30 02:33:18.00',49.983,-251,0,34.9,583.5,-414,359,403,24.0
'2018-05-30 02:33:19.00',49.991,-250,1,34.9,583.5,-414,359,403,24.0
'2018-05-30 02:33:20.00',49.996,-250,-18,34.9,583.5,-414,359,402,24.0
'2018-05-30 02:33:21.00',50.000,-252,2,35.0,583.5,-413,359,402,24.0
'2018-05-30 02:33:22.00',50.005,-250,2,35.0,583.5,-413,359,402,24.0
'2018-05-30 02:33:23.00',50.006,-251,0,35.0,583.5,-413,359,402,23.9
'2018-05-30 02:33:24.00',50.008,-251,-1,35.0,583.5,-413,359,402,23.9
'2018-05-30 02:33:25.00',50.010,-250,-1,35.0,583.5,-413,359,402,23.9
'2018-05-30 02:33:25.99',50.010,-247,-1,35.0,583.5,-413,359,403,23.9
'2018-05-30 02:33:27.00',50.011,-248,-3,35.0,583.5,-413,359,403,23.9
'2018-05-30 02:33:28.00',50.011,-250,-1,35.0,583.5,-413,359,403,23.9
'2018-05-30 02:33:29.00',50.012,-247,-1,35.0,583.5,-413,359,403,23.9
'2018-05-30 02:33:30.00',50.013,-248,-1,35.0,583.5,-413,359,403,23.9
'2018-05-30 02:33:31.00',50.015,-248,-2,35.0,583.5,-413,359,403,23.9
'2018-05-30 02:33:32.00',50.017,-251,-1,35.0,583.5,-413,359,403,23.9
'2018-05-30 02:33:33.00',50.020,-252,0,35.0,583.5,-413,359,403,23.9
'2018-05-30 02:33:34.00',50.021,-253,0,35.0,583.6,-413,359,403,23.9
'2018-05-30 02:33:35.00',50.022,-251,-1,35.0,583.6,-413,359,403,23.9
'2018-05-30 02:33:36.00',50.024,-251,0,35.1,583.6,-413,359,403,23.9
'2018-05-30 02:33:37.00',50.026,-250,-1,35.1,583.6,-413,359,403,23.9
'2018-05-30 02:33:38.00',50.027,-253,-1,35.1,583.6,-413,359,403,23.9
'2018-05-30 02:33:38.99',50.029,-252,1,35.1,583.6,-413,359,403,23.9
'2018-05-30 02:33:40.00',50.031,-252,1,35.1,583.6,-413,359,403,23.9
'2018-05-30 02:33:40.99',50.032,-250,0,35.1,583.6,-413,359,403,23.9
'2018-05-30 02:33:42.00',50.034,-248,-2,35.1,583.6,-413,359,403,23.9
'2018-05-30 02:33:43.00',50.035,-248,1,35.1,583.6,-413,360,403,23.9
'2018-05-30 02:33:44.00',50.037,-249,2,35.1,583.6,-413,360,403,23.9
'2018-05-30 02:33:45.00',50.038,-250,0,35.1,583.6,-413,360,403,23.9
'2018-05-30 02:33:46.00',50.038,-247,-1,35.1,583.6,-413,360,404,23.9
'2018-05-30 02:33:47.00',50.036,-248,-1,35.1,583.6,-413,360,404,23.9
'2018-05-30 02:33:48.00',50.034,-250,0,35.1,583.7,-413,360,404,23.9
'2018-05-30 02:33:49.00',50.030,-251,1,35.1,583.7,-413,360,404,23.9
'2018-05-30 02:33:50.00',50.027,-250,3,35.1,583.7,-413,359,404,23.9
'2018-05-30 02:33:51.00',50.025,-251,-1,35.1,583.7,-413,359,404,23.9
'2018-05-30 02:33:51.99',50.023,-249,1,35.1,583.7,-413,359,403,23.9
'2018-05-30 02:33:53.00',50.019,-251,1,35.1,583.7,-413,359,403,23.9
'2018-05-30 02:33:54.00',50.019,-254,0,35.1,583.7,-413,359,403,23.9
'2018-05-30 02:33:55.00',50.017,-254,3,35.1,583.7,-413,359,403,23.8
'2018-05-30 02:33:56.00',50.015,-253,3,35.1,583.7,-413,359,403,23.8
'2018-05-30 02:33:57.00',50.014,-255,1,35.1,583.7,-413,359,403,23.8
'2018-05-30 02:33:58.00',50.014,-253,3,35.2,583.7,-413,359,403,23.8
'2018-05-30 02:33:59.00',50.013,-253,2,35.2,583.7,-413,359,402,23.8
'2018-05-30 02:34:00.00',50.015,-251,-1,35.2,583.7,-413,359,402,23.8
'2018-05-30 02:34:01.00',50.016,-251,1,35.2,583.7,-413,359,402,23.8
'2018-05-30 02:34:02.00',50.019,-250,1,35.2,583.7,-413,359,402,23.8
'2018-05-30 02:34:03.00',50.021,-250,-1,35.2,583.7,-413,359,402,23.8
'2018-05-30 02:34:04.00',50.021,-252,0,35.2,583.7,-413,359,402,23.8
'2018-05-30 02:34:04.99',50.021,-251,-1,35.2,583.7,-413,359,402,23.8
'2018-05-30 02:34:06.00',50.020,-253,1,35.2,583.7,-413,359,402,23.8
'2018-05-30 02:34:06.99',50.020,-255,2,35.2,583.7,-413,359,402,23.8
'2018-05-30 02:34:08.00',50.019,-253,0,35.2,583.8,-413,359,402,23.8
'2018-05-30 02:34:09.00',50.019,-254,1,35.2,583.8,-413,359,402,23.8
'2018-05-30 02:34:10.00',50.020,-253,2,35.2,583.8,-413,359,402,23.8
'2018-05-30 02:34:11.00',50.020,-250,-1,35.2,583.8,-413,359,404,23.8
'2018-05-30 02:34:12.00',50.020,-250,0,35.3,583.8,-414,359,404,23.8
'2018-05-30 02:34:13.00',50.020,-250,2,35.3,583.8,-413,359,404,23.8
'2018-05-30 02:34:14.00',50.019,-250,1,35.3,583.8,-413,359,404,23.8
'2018-05-30 02:34:15.00',50.019,-252,2,35.3,583.8,-413,359,404,23.8
'2018-05-30 02:34:15.99',50.018,-251,3,35.3,583.8,-413,359,404,23.8
'2018-05-30 02:34:17.00',50.013,-252,1,35.3,583.8,-413,359,404,23.8
'2018-05-30 02:34:17.99',50.011,-250,1,35.3,583.8,-413,359,403,23.8
'2018-05-30 02:34:19.00',50.007,-252,0,35.3,583.8,-413,359,403,23.8
'2018-05-30 02:34:20.00',50.005,-250,0,35.3,583.8,-413,359,403,23.8
'2018-05-30 02:34:21.00',50.003,-248,-1,35.3,583.8,-413,359,403,23.8
'2018-05-30 02:34:22.00',50.004,-250,1,35.3,583.8,-413,359,403,23.8
'2018-05-30 02:34:23.00',50.004,-250,0,35.3,583.9,-413,359,403,23.8
'2018-05-30 02:34:24.00',50.004,-249,-2,35.4,583.9,-413,359,401,23.8
'2018-05-30 02:34:25.00',50.003,-252,-1,35.4,583.9,-413,359,401,23.8
'2018-05-30 02:34:26.00',50.000,-248,-1,35.4,583.9,-413,359,401,23.8
'2018-05-30 02:34:27.00',49.998,-252,-1,35.4,583.9,-413,359,401,23.8
'2018-05-30 02:34:28.00',49.993,-248,-1,35.4,583.9,-413,359,401,23.8
'2018-05-30 02:34:28.99',49.986,-250,-1,35.4,583.9,-413,359,401,23.8
'2018-05-30 02:34:30.00',49.979,-252,1,35.4,583.9,-413,359,403,23.7
'2018-05-30 02:34:31.00',49.976,-250,2,35.4,583.9,-413,359,403,23.7
'2018-05-30 02:34:32.00',49.973,-250,1,35.5,583.9,-413,359,403,23.7
'2018-05-30 02:34:33.00',49.972,-250,1,35.5,583.9,-413,359,403,23.7
'2018-05-30 02:34:34.00',49.971,-250,0,35.5,583.9,-413,359,403,23.7
'2018-05-30 02:34:35.00',49.972,-251,1,35.5,583.9,-413,359,403,23.7
'2018-05-30 02:34:36.00',49.975,-252,2,35.5,583.9,-413,359,403,23.7
'2018-05-30 02:34:37.00',49.979,-250,3,35.5,584.0,-413,359,402,23.7
'2018-05-30 02:34:38.00',49.981,-253,3,35.5,584.0,-413,359,402,23.7
'2018-05-30 02:34:39.00',49.981,-253,2,35.5,584.0,-413,359,402,23.7
'2018-05-30 02:34:40.00',49.982,-253,2,35.6,584.0,-413,359,402,23.7
'2018-05-30 02:34:41.00',49.982,-250,2,35.6,584.0,-413,359,402,23.7
'2018-05-30 02:34:41.99',49.984,-250,0,35.6,584.0,-412,359,402,23.6
'2018-05-30 02:34:43.00',49.984,-250,1,35.6,584.0,-412,359,402,23.6
'2018-05-30 02:34:43.99',49.982,-250,0,35.6,584.0,-412,359,402,23.6
'2018-05-30 02:34:45.00',49.979,-253,-1,35.6,584.0,-412,359,402,23.6
'2018-05-30 02:34:46.00',49.977,-251,1,35.6,584.0,-412,359,402,23.6
'2018-05-30 02:34:47.00',49.976,-250,0,35.6,584.0,-413,359,402,23.6
'2018-05-30 02:34:48.00',49.974,-250,-2,35.6,584.0,-413,359,402,23.6
'2018-05-30 02:34:49.00',49.973,-248,-1,35.6,584.0,-413,359,402,23.6
'2018-05-30 02:34:50.00',49.971,-247,-1,35.6,584.0,-413,359,403,23.6
'2018-05-30 02:34:51.00',49.971,-250,-1,35.6,584.0,-413,359,403,23.6
'2018-05-30 02:34:52.00',49.971,-250,0,35.6,584.0,-413,359,403,23.6
'2018-05-30 02:34:53.00',49.973,-252,1,35.6,584.0,-413,359,403,23.6
'2018-05-30 02:34:54.00',49.975,-250,0,35.6,584.0,-413,359,403,23.6
'2018-05-30 02:34:54.99',49.976,-250,-1,35.6,584.0,-413,359,403,23.5
'2018-05-30 02:34:56.00',49.976,-248,-2,35.6,584.1,-413,359,402,23.5
'2018-05-30 02:34:57.00',49.977,-252,-1,35.6,584.1,-413,359,402,23.5
'2018-05-30 02:34:58.00',49.977,-250,1,35.6,584.1,-413,359,402,23.5
'2018-05-30 02:34:59.00',49.978,-253,2,35.6,584.1,-413,359,402,23.5
'2018-05-30 02:35:00.00',49.978,-253,1,35.6,584.1,-413,359,402,23.5
'2018-05-30 02:35:01.00',49.978,-254,1,35.6,584.1,-413,359,402,23.5
'2018-05-30 02:35:02.00',49.977,-252,-1,35.6,584.1,-413,359,402,23.5
'2018-05-30 02:35:03.00',49.977,-250,-1,35.6,584.1,-413,359,404,23.5
'2018-05-30 02:35:04.00',49.977,-250,-1,35.6,584.1,-413,359,404,23.5
'2018-05-30 02:35:05.00',49.975,-250,1,35.6,584.1,-413,359,404,23.5
'2018-05-30 02:35:06.00',49.975,-252,2,35.6,584.1,-413,359,404,23.5
'2018-05-30 02:35:07.00',49.973,-252,1,35.6,584.1,-412,359,404,23.5
'2018-05-30 02:35:07.99',49.972,-248,-2,35.6,584.1,-412,359,404,23.5
'2018-05-30 02:35:09.00',49.970,-250,-3,35.6,584.1,-413,359,404,23.5
'2018-05-30 02:35:09.99',49.969,-251,-1,35.6,584.1,-413,359,404,23.5
'2018-05-30 02:35:11.00',49.968,-252,0,35.6,584.2,-413,359,404,23.5
'2018-05-30 02:35:12.00',49.965,-253,1,35.6,584.2,-413,359,404,23.5
'2018-05-30 02:35:13.00',49.962,-250,1,35.7,584.2,-413,359,404,23.5
'2018-05-30 02:35:14.00',49.959,-250,-1,35.7,584.2,-413,359,404,23.5
'2018-05-30 02:35:15.00',49.955,-252,-1,35.7,584.2,-413,359,404,23.5
'2018-05-30 02:35:16.00',49.952,-250,-1,35.7,584.2,-413,359,404,23.5
'2018-05-30 02:35:17.00',49.950,-247,-1,35.7,584.2,-413,359,404,23.5
'2018-05-30 02:35:18.00',49.951,-250,-1,35.7,584.2,-413,359,404,23.5
'2018-05-30 02:35:19.00',49.953,-251,1,35.7,584.2,-413,359,404,23.5
