'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 02:35:20.00',49.954,-248,-1,35.7,584.2,-413,359,404,23.5
'2018-05-30 02:35:20.99',49.957,-248,-1,35.7,584.2,-413,359,404,23.5
'2018-05-30 02:35:22.00',49.960,-252,0,35.7,584.2,-413,359,403,23.5
'2018-05-30 02:35:23.00',49.965,-252,1,35.8,584.2,-413,359,403,23.5
'2018-05-30 02:35:24.00',49.968,-251,2,35.8,584.2,-413,359,403,23.5
'2018-05-30 02:35:25.00',49.972,-251,1,35.8,584.3,-413,359,403,23.5
'2018-05-30 02:35:26.00',49.972,-250,0,35.8,584.3,-413,359,403,23.5
'2018-05-30 02:35:27.00',49.972,-251,-1,35.8,584.3,-413,359,403,23.4
'2018-05-30 02:35:28.00',49.972,-251,1,35.8,584.3,-413,359,402,23.4
'2018-05-30 02:35:29.00',49.972,-250,2,35.8,584.3,-413,359,402,23.4
'2018-05-30 02:35:30.00',49.971,-252,-1,35.8,584.3,-413,359,402,23.4
'2018-05-30 02:35:31.00',49.971,-249,-1,35.8,584.3,-412,359,402,23.4
'2018-05-30 02:35:32.00',49.970,-247,-1,35.8,584.3,-412,359,402,23.4
'2018-05-30 02:35:33.00',49.969,-250,0,35.9,584.3,-412,359,402,23.4
'2018-05-30 02:35:33.99',49.968,-250,2,35.9,584.3,-412,359,402,23.4
'2018-05-30 02:35:35.00',49.966,-249,3,35.9,584.3,-412,359,402,23.4
'2018-05-30 02:35:35.99',49.963,-248,1,35.9,584.3,-412,359,402,23.4
'2018-05-30 02:35:37.00',49.960,-249,0,35.9,584.3,-412,359,402,23.4
'2018-05-30 02:35:38.00',49.958,-252,2,35.9,584.3,-412,359,402,23.4
'2018-05-30 02:35:39.00',49.956,-251,1,35.9,584.3,-412,359,402,23.4
'2018-05-30 02:35:40.00',49.954,-252,1,36.0,584.3,-412,359,402,23.4
'2018-05-30 02:35:41.00',49.952,-247,1,36.0,584.3,-412,359,402,23.4
'2018-05-30 02:35:42.00',49.951,-252,1,36.0,584.3,-412,359,402,23.4
'2018-05-30 02:35:43.00',49.951,-248,0,36.0,584.3,-412,359,402,23.4
'2018-05-30 02:35:44.00',49.950,-246,-1,36.0,584.3,-412,359,402,23.4
'2018-05-30 02:35:45.00',49.949,-248,0,36.0,584.3,-412,359,402,23.4
'2018-05-30 02:35:46.00',49.947,-248,1,36.0,584.4,-412,359,402,23.4
'2018-05-30 02:35:46.99',49.946,-246,-1,36.0,584.4,-412,359,403,23.4
'2018-05-30 02:35:48.00',49.945,-248,1,36.0,584.4,-412,359,403,23.4
'2018-05-30 02:35:49.00',49.944,-252,3,36.0,584.4,-412,359,403,23.4
'2018-05-30 02:35:50.00',49.942,-248,-1,36.0,584.4,-412,359,403,23.4
'2018-05-30 02:35:51.00',49.942,-250,1,36.0,584.4,-412,359,403,23.4
'2018-05-30 02:35:52.00',49.942,-250,-1,36.0,584.4,-412,359,403,23.4
'2018-05-30 02:35:53.00',49.942,-248,-2,36.0,584.4,-412,359,401,23.4
'2018-05-30 02:35:54.00',49.942,-250,2,36.0,584.4,-412,359,401,23.4
'2018-05-30 02:35:55.00',49.942,-250,2,36.0,584.4,-412,359,401,23.4
'2018-05-30 02:35:56.00',49.940,-247,-2,36.0,584.4,-412,359,401,23.4
'2018-05-30 02:35:57.00',49.938,-250,2,36.1,584.4,-412,359,401,23.4
'2018-05-30 02:35:57.99',49.936,-250,1,36.1,584.4,-412,359,401,23.4
'2018-05-30 02:35:59.00',49.935,-249,1,36.1,584.4,-412,359,402,23.4
'2018-05-30 02:35:59.99',49.933,-250,-1,36.1,584.4,-412,359,402,23.4
'2018-05-30 02:36:01.00',49.931,-249,-1,36.1,584.4,-411,359,402,23.4
'2018-05-30 02:36:02.00',49.930,-251,1,36.1,584.5,-411,359,402,23.5
'2018-05-30 02:36:03.00',49.929,-250,0,36.1,584.5,-411,359,402,23.5
'2018-05-30 02:36:04.00',49.927,-251,2,36.1,584.5,-411,359,402,23.5
'2018-05-30 02:36:05.00',49.925,-250,1,36.1,584.5,-411,359,402,23.5
'2018-05-30 02:36:06.00',49.924,-250,2,36.1,584.5,-411,359,402,23.5
'2018-05-30 02:36:07.00',49.928,-248,0,36.1,584.5,-411,359,402,23.5
'2018-05-30 02:36:08.00',49.935,-246,0,36.1,584.5,-411,359,402,23.5
'2018-05-30 02:36:09.00',49.942,-250,2,36.1,584.5,-411,359,402,23.5
'2018-05-30 02:36:10.00',49.947,-250,3,36.1,584.5,-411,359,402,23.5
'2018-05-30 02:36:10.99',49.952,-247,-1,36.1,584.5,-411,359,401,23.5
'2018-05-30 02:36:12.00',49.955,-247,0,36.1,584.5,-411,359,401,23.5
'2018-05-30 02:36:12.99',49.958,-250,-1,36.1,584.5,-411,359,401,23.5
'2018-05-30 02:36:14.00',49.959,-248,-1,36.1,584.5,-411,359,401,23.5
'2018-05-30 02:36:15.00',49.958,-249,2,36.1,584.5,-411,359,401,23.5
'2018-05-30 02:36:16.00',49.957,-250,3,36.1,584.5,-411,359,401,23.5
'2018-05-30 02:36:17.00',49.956,-250,1,36.1,584.5,-411,359,401,23.5
'2018-05-30 02:36:18.00',49.954,-247,1,36.1,584.5,-411,359,401,23.5
'2018-05-30 02:36:19.00',49.953,-250,3,36.2,584.5,-411,359,401,23.5
'2018-05-30 02:36:20.00',49.952,-251,2,36.2,584.5,-411,359,401,23.5
'2018-05-30 02:36:21.00',49.951,-251,0,36.2,584.5,-411,359,401,23.5
'2018-05-30 02:36:22.00',49.950,-249,1,36.2,584.6,-411,359,401,23.5
'2018-05-30 02:36:23.00',49.951,-250,1,36.2,584.6,-411,359,401,23.5
'2018-05-30 02:36:23.99',49.950,-250,-1,36.2,584.6,-411,359,402,23.5
'2018-05-30 02:36:25.00',49.949,-247,-1,36.2,584.6,-411,359,402,23.5
'2018-05-30 02:36:26.00',49.947,-249,-2,36.2,584.6,-411,359,402,23.5
'2018-05-30 02:36:27.00',49.942,-248,3,36.2,584.6,-411,359,402,23.5
'2018-05-30 02:36:28.00',49.937,-248,0,36.2,584.6,-411,359,402,23.5
'2018-05-30 02:36:29.00',49.932,-255,1,36.2,584.6,-411,359,402,23.5
'2018-05-30 02:36:30.00',49.930,-253,1,36.2,584.6,-411,359,402,23.5
'2018-05-30 02:36:31.00',49.930,-251,1,36.2,584.6,-411,359,403,23.5
'2018-05-30 02:36:32.00',49.931,-250,0,36.3,584.6,-411,359,403,23.5
'2018-05-30 02:36:33.00',49.933,-247,0,36.3,584.6,-411,359,403,23.5
'2018-05-30 02:36:34.00',49.935,-250,1,36.3,584.7,-412,359,403,23.6
'2018-05-30 02:36:35.00',49.935,-247,-1,36.3,584.7,-412,359,403,23.6
'2018-05-30 02:36:36.00',49.934,-248,1,36.3,584.7,-412,359,403,23.6
'2018-05-30 02:36:36.99',49.936,-250,2,36.3,584.7,-412,359,402,23.6
'2018-05-30 02:36:38.00',49.938,-250,-1,36.3,584.7,-413,359,402,23.6
'2018-05-30 02:36:38.99',49.938,-252,0,36.3,584.7,-413,359,402,23.6
'2018-05-30 02:36:40.00',49.937,-250,-1,36.3,584.7,-413,359,402,23.6
'2018-05-30 02:36:41.00',49.935,-250,-1,36.3,584.7,-413,359,402,23.6
'2018-05-30 02:36:42.00',49.934,-252,3,36.3,584.7,-413,359,402,23.6
'2018-05-30 02:36:43.00',49.932,-249,1,36.3,584.7,-413,359,402,23.6
'2018-05-30 02:36:44.00',49.934,-250,1,36.4,584.7,-412,359,403,23.6
'2018-05-30 02:36:45.00',49.935,-253,2,36.4,584.7,-412,359,403,23.6
'2018-05-30 02:36:46.00',49.938,-250,0,36.4,584.7,-412,359,403,23.6
'2018-05-30 02:36:47.00',49.941,-250,1,36.4,584.7,-412,359,403,23.6
'2018-05-30 02:36:48.00',49.942,-249,0,36.4,584.7,-412,359,403,23.6
'2018-05-30 02:36:49.00',49.946,-247,-1,36.4,584.7,-412,359,403,23.6
'2018-05-30 02:36:49.99',49.951,-250,2,36.4,584.8,-412,359,403,23.6
'2018-05-30 02:36:51.00',49.953,-249,1,36.4,584.8,-412,359,402,23.6
'2018-05-30 02:36:52.00',49.956,-247,-2,36.4,584.8,-412,359,402,23.6
'2018-05-30 02:36:53.00',49.958,-248,-1,36.5,584.8,-412,359,402,23.6
'2018-05-30 02:36:54.00',49.958,-250,1,36.5,584.8,-412,359,402,23.6
'2018-05-30 02:36:55.00',49.958,-250,2,36.5,584.8,-412,359,402,23.6
'2018-05-30 02:36:56.00',49.955,-250,-1,36.5,584.8,-412,359,402,23.6
'2018-05-30 02:36:57.00',49.952,-252,0,36.5,584.8,-412,359,402,23.6
'2018-05-30 02:36:58.00',49.948,-252,0,36.5,584.8,-412,359,404,23.6
'2018-05-30 02:36:59.00',49.946,-250,-3,36.5,584.8,-412,359,404,23.6
'2018-05-30 02:37:00.00',49.944,-248,-1,36.5,584.8,-412,359,404,23.6
'2018-05-30 02:37:01.00',49.943,-249,1,36.6,584.8,-412,359,404,23.6
'2018-05-30 02:37:02.00',49.942,-248,-2,36.6,584.9,-413,359,404,23.6
'2018-05-30 02:37:02.99',49.943,-248,1,36.6,584.9,-413,359,404,23.6
'2018-05-30 02:37:04.00',49.945,-251,-1,36.6,584.9,-413,359,404,23.6
'2018-05-30 02:37:04.99',49.946,-251,-2,36.6,584.9,-413,359,404,23.6
'2018-05-30 02:37:06.00',49.945,-251,-1,36.6,584.9,-413,359,404,23.6
'2018-05-30 02:37:07.00',49.945,-253,-1,36.6,584.9,-413,359,404,23.6
'2018-05-30 02:37:08.00',49.943,-251,-3,36.6,584.9,-413,359,404,23.6
'2018-05-30 02:37:09.00',49.942,-253,-1,36.6,584.9,-413,359,404,23.6
'2018-05-30 02:37:10.00',49.942,-251,2,36.6,584.9,-413,359,404,23.6
'2018-05-30 02:37:11.00',49.942,-252,-1,36.6,584.9,-413,359,404,23.6
'2018-05-30 02:37:12.00',49.943,-253,-1,36.6,584.9,-413,359,404,23.6
'2018-05-30 02:37:13.00',49.942,-253,2,36.6,584.9,-413,359,404,23.6
'2018-05-30 02:37:14.00',49.940,-250,1,36.6,584.9,-413,359,404,23.6
'2018-05-30 02:37:15.00',49.939,-252,0,36.6,584.9,-413,359,404,23.6
'2018-05-30 02:37:15.99',49.941,-251,-1,36.6,584.9,-413,359,404,23.6
'2018-05-30 02:37:17.00',49.943,-250,-1,36.6,585.0,-413,359,404,23.6
'2018-05-30 02:37:18.00',49.945,-248,-1,36.6,585.0,-413,359,403,23.6
'2018-05-30 02:37:19.00',49.947,-250,-1,36.6,585.0,-413,359,403,23.6
'2018-05-30 02:37:20.00',49.949,-252,-1,36.6,585.0,-413,359,403,23.6
'2018-05-30 02:37:21.00',49.952,-253,-1,36.6,585.0,-413,359,403,23.6
'2018-05-30 02:37:22.00',49.955,-252,-3,36.6,585.0,-413,359,403,23.6
'2018-05-30 02:37:23.00',49.957,-249,-2,36.6,585.0,-413,359,403,23.6
'2018-05-30 02:37:24.00',49.960,-248,-1,36.6,585.0,-413,359,403,23.6
'2018-05-30 02:37:25.00',49.961,-250,0,36.6,585.0,-412,359,403,23.6
'2018-05-30 02:37:26.00',49.962,-251,2,36.6,585.0,-412,359,403,23.6
'2018-05-30 02:37:26.99',49.963,-249,1,36.6,585.0,-412,359,403,23.6
'2018-05-30 02:37:28.00',49.963,-249,0,36.6,585.0,-412,359,403,23.6
'2018-05-30 02:37:28.99',49.961,-252,2,36.6,585.0,-412,359,403,23.6
'2018-05-30 02:37:30.00',49.959,-254,2,36.6,585.0,-412,359,403,23.6
'2018-05-30 02:37:31.00',49.958,-252,0,36.6,585.0,-412,359,402,23.6
'2018-05-30 02:37:32.00',49.956,-252,1,36.6,585.0,-412,359,402,23.6
'2018-05-30 02:37:33.00',49.954,-251,1,36.7,585.0,-412,359,402,23.6
'2018-05-30 02:37:34.00',49.951,-251,1,36.7,585.0,-412,359,402,23.6
'2018-05-30 02:37:35.00',49.949,-248,-2,36.7,585.0,-412,359,402,23.6
'2018-05-30 02:37:36.00',49.950,-247,2,36.7,585.0,-412,359,402,23.6
'2018-05-30 02:37:37.00',49.951,-248,2,36.7,585.1,-411,359,402,23.6
'2018-05-30 02:37:38.00',49.951,-248,-1,36.7,585.1,-411,359,402,23.6
'2018-05-30 02:37:39.00',49.952,-246,-1,36.7,585.1,-411,359,402,23.6
'2018-05-30 02:37:39.99',49.950,-250,1,36.7,585.1,-411,359,402,23.6
'2018-05-30 02:37:41.00',49.949,-250,1,36.7,585.1,-411,359,402,23.6
'2018-05-30 02:37:41.99',49.948,-250,-1,36.7,585.1,-411,359,402,23.6
'2018-05-30 02:37:43.00',49.947,-250,0,36.8,585.1,-411,359,404,23.6
'2018-05-30 02:37:44.00',49.948,-252,-1,36.8,585.1,-411,359,404,23.6
'2018-05-30 02:37:45.00',49.947,-248,-3,36.8,585.1,-411,359,404,23.6
'2018-05-30 02:37:46.00',49.948,-249,0,36.8,585.1,-411,359,404,23.6
'2018-05-30 02:37:47.00',49.950,-251,4,36.8,585.1,-411,359,404,23.6
'2018-05-30 02:37:48.00',49.949,-249,1,36.8,585.1,-411,359,404,23.6
'2018-05-30 02:37:49.00',49.947,-255,-1,36.8,585.1,-411,359,402,23.6
'2018-05-30 02:37:50.00',49.947,-255,2,36.8,585.1,-411,359,402,23.6
'2018-05-30 02:37:51.00',49.945,-253,-1,36.8,585.1,-411,359,402,23.6
'2018-05-30 02:37:52.00',49.943,-250,0,36.9,585.2,-411,359,402,23.6
'2018-05-30 02:37:52.99',49.941,-251,2,36.9,585.2,-411,359,402,23.6
'2018-05-30 02:37:54.00',49.943,-248,-1,36.9,585.2,-411,359,402,23.6
'2018-05-30 02:37:55.00',49.944,-249,1,36.9,585.2,-411,359,402,23.6
'2018-05-30 02:37:56.00',49.946,-250,3,36.9,585.2,-411,359,402,23.6
'2018-05-30 02:37:57.00',49.948,-247,-1,36.9,585.2,-411,359,402,23.6
'2018-05-30 02:37:58.00',49.947,-245,-2,36.9,585.2,-411,359,402,23.6
'2018-05-30 02:37:59.00',49.944,-250,2,36.9,585.2,-411,359,402,23.6
'2018-05-30 02:38:00.00',49.941,-250,0,37.0,585.2,-411,359,402,23.6
'2018-05-30 02:38:01.00',49.939,-250,-1,37.0,585.2,-411,359,402,23.6
'2018-05-30 02:38:02.00',49.937,-252,0,37.0,585.2,-411,359,402,23.6
'2018-05-30 02:38:03.00',49.936,-248,-3,37.0,585.2,-411,359,402,23.6
'2018-05-30 02:38:04.00',49.936,-250,0,37.0,585.2,-411,359,402,23.6
'2018-05-30 02:38:05.00',49.936,-250,1,37.0,585.2,-411,359,402,23.6
'2018-05-30 02:38:05.99',49.935,-249,1,37.0,585.2,-411,359,402,23.6
'2018-05-30 02:38:07.00',49.933,-254,2,37.0,585.2,-411,359,402,23.6
'2018-05-30 02:38:07.99',49.934,-252,2,37.0,585.2,-411,359,402,23.6
'2018-05-30 02:38:09.00',49.934,-250,1,37.0,585.2,-412,359,402,23.6
'2018-05-30 02:38:10.00',49.934,-252,-1,37.0,585.2,-412,359,402,23.6
'2018-05-30 02:38:11.00',49.936,-250,0,37.0,585.3,-412,359,402,23.6
'2018-05-30 02:38:12.00',49.937,-250,2,37.0,585.3,-412,359,402,23.6
'2018-05-30 02:38:13.00',49.938,-247,-1,37.0,585.3,-412,359,402,23.6
'2018-05-30 02:38:14.00',49.939,-248,-1,37.0,585.3,-412,359,404,23.6
'2018-05-30 02:38:15.00',49.941,-251,2,37.0,585.3,-412,359,404,23.6
'2018-05-30 02:38:16.00',49.942,-251,-1,37.0,585.3,-412,359,404,23.6
'2018-05-30 02:38:17.00',49.940,-248,1,37.0,585.3,-412,359,404,23.6
'2018-05-30 02:38:18.00',49.940,-253,-3,37.1,585.3,-412,359,404,23.6
'2018-05-30 02:38:18.99',49.940,-250,-1,37.1,585.3,-412,359,404,23.6
'2018-05-30 02:38:20.00',49.938,-250,-1,37.1,585.3,-412,359,404,23.6
'2018-05-30 02:38:21.00',49.932,-249,3,37.1,585.3,-412,359,404,23.6
'2018-05-30 02:38:22.00',49.931,-249,1,37.1,585.3,-412,359,404,23.6
'2018-05-30 02:38:23.00',49.931,-254,1,37.1,585.3,-412,359,404,23.6
'2018-05-30 02:38:24.00',49.930,-247,1,37.1,585.3,-412,359,404,23.6
'2018-05-30 02:38:25.00',49.929,-250,2,37.1,585.3,-412,359,404,23.6
'2018-05-30 02:38:26.00',49.931,-247,-1,37.1,585.4,-412,359,404,23.6
'2018-05-30 02:38:27.00',49.936,-249,1,37.1,585.4,-412,359,404,23.6
'2018-05-30 02:38:28.00',49.938,-252,-1,37.1,585.4,-412,359,404,23.6
'2018-05-30 02:38:29.00',49.941,-249,-1,37.1,585.4,-412,359,404,23.6
'2018-05-30 02:38:30.00',49.943,-251,0,37.1,585.4,-412,359,404,23.6
'2018-05-30 02:38:31.00',49.946,-251,-3,37.1,585.4,-412,359,404,23.6
'2018-05-30 02:38:31.99',49.948,-248,-2,37.1,585.4,-412,359,404,23.6
'2018-05-30 02:38:33.00',49.948,-250,0,37.1,585.4,-412,359,403,23.6
'2018-05-30 02:38:33.99',49.946,-253,0,37.1,585.4,-412,359,403,23.6
'2018-05-30 02:38:35.00',49.943,-250,-1,37.1,585.4,-412,359,403,23.6
'2018-05-30 02:38:36.00',49.944,-253,1,37.1,585.4,-412,359,403,23.6
'2018-05-30 02:38:37.00',49.946,-253,2,37.2,585.4,-412,359,403,23.6
'2018-05-30 02:38:38.00',49.948,-253,-1,37.2,585.4,-412,359,403,23.7
'2018-05-30 02:38:39.00',49.949,-250,-1,37.2,585.4,-412,359,403,23.7
'2018-05-30 02:38:40.00',49.949,-251,1,37.2,585.5,-412,359,404,23.7
'2018-05-30 02:38:41.00',49.949,-248,-1,37.2,585.5,-412,359,404,23.7
'2018-05-30 02:38:42.00',49.949,-250,-1,37.2,585.5,-412,359,404,23.8
'2018-05-30 02:38:43.00',49.949,-248,2,37.2,585.5,-412,359,404,23.8
'2018-05-30 02:38:44.00',49.948,-250,-3,37.2,585.5,-412,359,404,23.8
'2018-05-30 02:38:44.99',49.945,-249,-1,37.2,585.5,-412,359,404,23.8
'2018-05-30 02:38:46.00',49.942,-250,0,37.2,585.5,-412,359,404,23.8
'2018-05-30 02:38:47.00',49.941,-251,-1,37.2,585.5,-412,359,403,23.8
'2018-05-30 02:38:48.00',49.939,-250,-1,37.2,585.5,-412,359,403,23.8
'2018-05-30 02:38:49.00',49.937,-254,0,37.2,585.5,-412,359,403,23.8
'2018-05-30 02:38:50.00',49.937,-250,-4,37.3,585.5,-412,359,403,23.8
'2018-05-30 02:38:51.00',49.937,-250,3,37.3,585.5,-413,359,403,23.8
'2018-05-30 02:38:52.00',49.942,-252,-1,37.3,585.5,-413,359,403,23.8
'2018-05-30 02:38:53.00',49.946,-248,0,37.3,585.6,-413,359,403,23.8
'2018-05-30 02:38:54.00',49.948,-251,1,37.3,585.6,-413,359,403,23.8
'2018-05-30 02:38:55.00',49.949,-255,1,37.3,585.6,-413,359,403,23.8
'2018-05-30 02:38:56.00',49.950,-253,-1,37.3,585.6,-413,359,403,23.8
'2018-05-30 02:38:57.00',49.952,-252,-1,37.3,585.6,-413,359,403,23.8
'2018-05-30 02:38:57.99',49.954,-251,2,37.3,585.6,-413,359,403,23.8
'2018-05-30 02:38:59.00',49.957,-251,-1,37.3,585.6,-413,359,403,23.8
'2018-05-30 02:39:00.00',49.959,-248,-3,37.3,585.6,-413,359,404,23.8
'2018-05-30 02:39:01.00',49.961,-247,-1,37.3,585.6,-413,359,404,23.8
'2018-05-30 02:39:02.00',49.963,-250,0,37.3,585.6,-412,359,404,23.8
'2018-05-30 02:39:03.00',49.965,-251,1,37.4,585.6,-412,359,404,23.8
'2018-05-30 02:39:04.00',49.967,-248,0,37.4,585.6,-412,359,404,23.8
'2018-05-30 02:39:05.00',49.967,-247,-1,37.4,585.6,-412,359,404,23.8
'2018-05-30 02:39:06.00',49.970,-247,-2,37.4,585.6,-412,359,403,23.8
'2018-05-30 02:39:07.00',49.972,-248,-1,37.4,585.6,-412,359,403,23.8
'2018-05-30 02:39:08.00',49.976,-251,1,37.4,585.6,-412,359,403,23.8
'2018-05-30 02:39:08.99',49.980,-251,2,37.4,585.6,-412,359,403,23.8
'2018-05-30 02:39:10.00',49.981,-251,-1,37.4,585.6,-412,359,403,23.8
'2018-05-30 02:39:10.99',49.980,-250,0,37.4,585.7,-412,359,403,23.8
'2018-05-30 02:39:12.00',49.980,-252,-2,37.5,585.7,-412,359,402,23.8
'2018-05-30 02:39:13.00',49.979,-249,1,37.5,585.7,-412,359,402,23.8
'2018-05-30 02:39:14.00',49.978,-250,-1,37.5,585.7,-412,359,402,23.8
'2018-05-30 02:39:15.00',49.977,-253,0,37.5,585.7,-412,359,402,23.8
'2018-05-30 02:39:16.00',49.974,-253,-1,37.5,585.7,-412,359,402,23.8
'2018-05-30 02:39:17.00',49.971,-252,-3,37.5,585.7,-412,359,402,23.8
'2018-05-30 02:39:18.00',49.970,-251,-2,37.5,585.7,-412,359,402,23.8
'2018-05-30 02:39:19.00',49.969,-248,-1,37.5,585.7,-412,359,403,23.8
'2018-05-30 02:39:20.00',49.969,-248,1,37.5,585.7,-412,359,403,23.8
'2018-05-30 02:39:21.00',49.972,-252,2,37.5,585.7,-411,359,403,23.8
'2018-05-30 02:39:21.99',49.972,-251,1,37.5,585.7,-411,359,403,23.8
'2018-05-30 02:39:23.00',49.972,-250,1,37.5,585.7,-411,359,403,23.8
'2018-05-30 02:39:24.00',49.968,-251,1,37.6,585.7,-412,359,403,23.8
'2018-05-30 02:39:25.00',49.967,-252,0,37.6,585.7,-412,359,403,23.8
'2018-05-30 02:39:26.00',49.963,-251,1,37.6,585.7,-412,359,404,23.8
'2018-05-30 02:39:27.00',49.959,-255,3,37.6,585.8,-412,359,404,23.8
'2018-05-30 02:39:28.00',49.957,-252,-1,37.6,585.8,-412,359,404,23.8
'2018-05-30 02:39:29.00',49.955,-250,-1,37.6,585.8,-412,359,404,23.8
'2018-05-30 02:39:30.00',49.955,-250,1,37.6,585.8,-412,359,404,23.8
'2018-05-30 02:39:31.00',49.956,-247,1,37.6,585.8,-412,359,404,23.8
'2018-05-30 02:39:32.00',49.956,-247,-1,37.6,585.8,-412,359,403,23.8
'2018-05-30 02:39:33.00',49.957,-250,-1,37.6,585.8,-412,359,403,23.9
'2018-05-30 02:39:34.00',49.956,-250,1,37.6,585.8,-412,359,403,23.9
'2018-05-30 02:39:34.99',49.961,-252,-1,37.6,585.8,-412,359,403,23.9
'2018-05-30 02:39:36.00',49.970,-251,0,37.6,585.8,-412,359,403,23.9
'2018-05-30 02:39:36.99',49.974,-250,-1,37.6,585.8,-411,359,403,23.9
'2018-05-30 02:39:38.00',49.980,-251,-1,37.6,585.8,-411,359,402,23.9
'2018-05-30 02:39:39.00',49.983,-252,0,37.6,585.8,-411,359,402,23.9
'2018-05-30 02:39:40.00',49.982,-253,-1,37.6,585.8,-411,359,402,23.9
'2018-05-30 02:39:41.00',49.982,-252,-1,37.6,585.9,-411,359,402,23.9
'2018-05-30 02:39:42.00',49.982,-252,0,37.6,585.9,-411,359,402,23.9
'2018-05-30 02:39:43.00',49.981,-248,-2,37.6,585.9,-411,359,402,23.9
'2018-05-30 02:39:44.00',49.980,-251,-3,37.6,585.9,-411,359,404,23.9
'2018-05-30 02:39:45.00',49.979,-249,-2,37.6,585.9,-411,359,404,23.9
'2018-05-30 02:39:46.00',49.979,-251,-2,37.6,585.9,-411,359,404,23.9
'2018-05-30 02:39:47.00',49.979,-251,2,37.6,585.9,-411,359,404,23.9
'2018-05-30 02:39:47.99',49.979,-249,3,37.6,585.9,-411,360,404,23.9
'2018-05-30 02:39:49.00',49.978,-251,-1,37.6,585.9,-411,360,404,23.9
'2018-05-30 02:39:50.00',49.977,-253,2,37.6,585.9,-411,360,403,23.9
'2018-05-30 02:39:51.00',49.977,-250,1,37.6,585.9,-411,360,403,23.9
'2018-05-30 02:39:52.00',49.976,-250,-1,37.6,585.9,-412,360,403,23.9
'2018-05-30 02:39:53.00',49.975,-252,-1,37.7,585.9,-412,360,403,23.9
'2018-05-30 02:39:54.00',49.976,-250,1,37.7,585.9,-412,360,403,23.9
'2018-05-30 02:39:55.00',49.977,-253,0,37.7,585.9,-412,360,403,23.9
'2018-05-30 02:39:56.00',49.978,-255,1,37.7,585.9,-412,360,403,23.9
'2018-05-30 02:39:57.00',49.980,-255,2,37.7,585.9,-411,360,403,23.9
'2018-05-30 02:39:58.00',49.981,-255,1,37.7,585.9,-411,360,403,23.9
'2018-05-30 02:39:59.00',49.981,-251,1,37.7,586.0,-411,360,403,23.9
'2018-05-30 02:40:00.00',49.980,-252,0,37.7,586.0,-411,360,403,23.9
'2018-05-30 02:40:00.99',49.981,-251,0,37.7,586.0,-411,360,403,23.9
'2018-05-30 02:40:02.00',49.982,-253,0,37.7,586.0,-412,360,402,23.9
'2018-05-30 02:40:02.99',49.983,-249,2,37.7,586.0,-411,360,402,23.9
'2018-05-30 02:40:04.00',49.984,-249,3,37.8,586.0,-411,360,402,23.9
'2018-05-30 02:40:05.00',49.984,-251,3,37.8,586.0,-411,360,402,23.9
'2018-05-30 02:40:06.00',49.982,-251,1,37.8,586.0,-411,359,402,23.9
'2018-05-30 02:40:07.00',49.978,-250,-1,37.8,586.0,-411,359,402,23.9
'2018-05-30 02:40:08.00',49.978,-250,1,37.8,586.0,-411,359,402,23.9
'2018-05-30 02:40:09.00',49.972,-247,-1,37.8,586.0,-411,359,402,23.9
'2018-05-30 02:40:10.00',49.971,-248,-2,37.8,586.0,-411,359,402,23.9
'2018-05-30 02:40:11.00',49.969,-250,0,37.9,586.0,-411,359,402,23.9
'2018-05-30 02:40:12.00',49.968,-249,0,37.9,586.0,-411,359,402,23.9
'2018-05-30 02:40:13.00',49.969,-248,1,37.9,586.0,-411,360,402,23.9
'2018-05-30 02:40:13.99',49.974,-248,0,37.9,586.0,-411,360,402,23.9
'2018-05-30 02:40:15.00',49.977,-248,-2,37.9,586.0,-411,360,402,23.9
'2018-05-30 02:40:16.00',49.978,-246,-2,37.9,586.1,-411,360,402,23.9
'2018-05-30 02:40:17.00',49.980,-249,-2,37.9,586.1,-412,360,402,23.9
'2018-05-30 02:40:18.00',49.982,-253,3,37.9,586.1,-412,360,402,23.9
'2018-05-30 02:40:19.00',49.981,-252,1,37.9,586.1,-412,359,402,23.9
'2018-05-30 02:40:20.00',49.975,-253,1,38.0,586.1,-412,359,402,23.9
'2018-05-30 02:40:21.00',49.974,-252,3,38.0,586.1,-412,359,402,23.9
'2018-05-30 02:40:22.00',49.970,-251,-1,38.0,586.1,-411,359,403,23.9
'2018-05-30 02:40:23.00',49.963,-251,0,38.0,586.1,-411,359,403,23.9
'2018-05-30 02:40:24.00',49.957,-251,-1,38.0,586.1,-411,359,403,23.9
'2018-05-30 02:40:25.00',49.954,-251,1,38.0,586.1,-411,359,403,23.9
'2018-05-30 02:40:26.00',49.954,-250,-1,38.0,586.1,-412,359,403,23.9
'2018-05-30 02:40:26.99',49.953,-249,-2,38.0,586.1,-412,359,403,23.9
'2018-05-30 02:40:28.00',49.952,-250,1,38.0,586.1,-412,359,403,23.9
'2018-05-30 02:40:28.99',49.951,-248,-1,38.0,586.2,-412,359,403,23.9
'2018-05-30 02:40:30.00',49.950,-248,-2,38.0,586.2,-412,359,403,23.9
'2018-05-30 02:40:31.00',49.950,-249,0,38.0,586.2,-412,359,403,23.9
'2018-05-30 02:40:32.00',49.951,-252,1,38.0,586.2,-412,359,403,23.9
'2018-05-30 02:40:33.00',49.951,-250,-1,38.0,586.2,-412,359,403,23.9
'2018-05-30 02:40:34.00',49.947,-253,-1,38.0,586.2,-412,359,403,23.8
'2018-05-30 02:40:35.00',49.948,-250,1,38.0,586.2,-412,359,403,23.8
'2018-05-30 02:40:36.00',49.947,-250,0,38.0,586.2,-412,359,403,23.8
'2018-05-30 02:40:37.00',49.946,-254,3,38.0,586.2,-412,359,403,23.8
'2018-05-30 02:40:37.99',49.946,-252,3,38.0,586.2,-411,359,403,23.8
'2018-05-30 02:40:39.00',49.947,-251,1,38.0,586.2,-411,359,403,23.8
'2018-05-30 02:40:39.99',49.950,-252,-1,38.1,586.2,-411,359,403,23.8
'2018-05-30 02:40:41.00',49.950,-252,1,38.1,586.2,-411,359,403,23.8
'2018-05-30 02:40:42.00',49.949,-247,-1,38.1,586.3,-411,359,403,23.8
'2018-05-30 02:40:43.00',49.947,-247,-1,38.1,586.3,-411,359,403,23.8
'2018-05-30 02:40:44.00',49.946,-248,1,38.1,586.3,-411,359,403,23.8
'2018-05-30 02:40:45.00',49.944,-248,-1,38.1,586.3,-411,359,403,23.8
'2018-05-30 02:40:46.00',49.939,-250,-1,38.1,586.3,-411,359,403,23.8
'2018-05-30 02:40:47.00',49.935,-252,0,38.1,586.3,-411,359,403,23.8
'2018-05-30 02:40:48.00',49.931,-251,-1,38.1,586.3,-411,359,403,23.8
'2018-05-30 02:40:49.00',49.928,-251,2,38.1,586.3,-411,359,403,23.8
'2018-05-30 02:40:50.00',49.928,-250,-1,38.1,586.3,-411,359,403,23.7
'2018-05-30 02:40:50.99',49.929,-249,1,38.1,586.3,-410,359,403,23.7
'2018-05-30 02:40:52.00',49.931,-252,1,38.1,586.3,-410,359,403,23.7
'2018-05-30 02:40:53.00',49.935,-250,-1,38.1,586.3,-411,359,403,23.7
'2018-05-30 02:40:54.00',49.936,-253,2,38.1,586.3,-411,359,403,23.7
'2018-05-30 02:40:55.00',49.939,-251,2,38.1,586.4,-411,359,402,23.7
'2018-05-30 02:40:56.00',49.940,-250,1,38.1,586.4,-411,359,402,23.7
'2018-05-30 02:40:57.00',49.943,-251,0,38.2,586.4,-411,359,402,23.7
'2018-05-30 02:40:58.00',49.945,-247,-1,38.2,586.4,-411,359,402,23.7
'2018-05-30 02:40:59.00',49.946,-247,-1,38.2,586.4,-411,359,402,23.7
'2018-05-30 02:41:00.00',49.945,-248,3,38.2,586.4,-411,359,402,23.7
'2018-05-30 02:41:01.00',49.944,-247,1,38.2,586.4,-411,359,402,23.7
'2018-05-30 02:41:02.00',49.944,-247,1,38.2,586.4,-411,359,402,23.7
'2018-05-30 02:41:03.00',49.944,-253,0,38.2,586.4,-411,359,402,23.7
'2018-05-30 02:41:03.99',49.945,-251,1,38.2,586.4,-411,359,402,23.7
'2018-05-30 02:41:05.00',49.947,-248,-1,38.2,586.4,-411,359,402,23.7
'2018-05-30 02:41:05.99',49.950,-252,-1,38.2,586.4,-411,359,402,23.7
'2018-05-30 02:41:07.00',49.950,-248,0,38.2,586.4,-411,359,402,23.7
'2018-05-30 02:41:08.00',49.950,-248,-2,38.3,586.4,-411,359,402,23.7
'2018-05-30 02:41:09.00',49.951,-250,-1,38.3,586.4,-411,359,402,23.7
'2018-05-30 02:41:10.00',49.953,-250,3,38.3,586.4,-411,359,402,23.7
'2018-05-30 02:41:11.00',49.956,-250,1,38.3,586.4,-411,359,402,23.7
'2018-05-30 02:41:12.00',49.959,-251,1,38.3,586.4,-411,360,402,23.7
'2018-05-30 02:41:13.00',49.961,-250,2,38.3,586.4,-410,360,402,23.7
'2018-05-30 02:41:14.00',49.963,-252,3,38.3,586.4,-410,360,402,23.7
'2018-05-30 02:41:15.00',49.963,-253,2,38.3,586.5,-410,360,402,23.7
'2018-05-30 02:41:16.00',49.962,-249,-1,38.3,586.5,-410,360,402,23.7
'2018-05-30 02:41:16.99',49.960,-250,0,38.3,586.5,-410,360,402,23.7
'2018-05-30 02:41:18.00',49.959,-251,1,38.3,586.5,-410,360,402,23.7
'2018-05-30 02:41:19.00',49.957,-250,-1,38.3,586.5,-410,359,402,23.7
'2018-05-30 02:41:20.00',49.957,-248,-1,38.3,586.5,-410,359,402,23.7
'2018-05-30 02:41:21.00',49.957,-247,0,38.3,586.5,-410,359,402,23.7
'2018-05-30 02:41:22.00',49.958,-250,1,38.3,586.5,-410,359,402,23.7
'2018-05-30 02:41:23.00',49.960,-249,0,38.4,586.5,-410,359,402,23.7
'2018-05-30 02:41:24.00',49.963,-248,-3,38.4,586.5,-410,359,402,23.7
'2018-05-30 02:41:25.00',49.966,-250,-1,38.4,586.5,-410,359,402,23.6
'2018-05-30 02:41:26.00',49.970,-248,1,38.4,586.5,-411,359,402,23.6
'2018-05-30 02:41:27.00',49.971,-251,-1,38.4,586.5,-411,359,402,23.6
'2018-05-30 02:41:28.00',49.974,-251,0,38.4,586.6,-412,359,404,23.6
'2018-05-30 02:41:29.00',49.975,-251,0,38.4,586.6,-412,359,404,23.6
'2018-05-30 02:41:29.99',49.976,-251,-1,38.4,586.6,-412,359,404,23.6
'2018-05-30 02:41:31.00',49.977,-252,-1,38.5,586.6,-412,359,404,23.6
'2018-05-30 02:41:31.99',49.978,-253,-1,38.5,586.6,-412,360,404,23.6
'2018-05-30 02:41:33.00',49.978,-251,1,38.5,586.6,-412,360,404,23.6
'2018-05-30 02:41:34.00',49.978,-251,0,38.5,586.6,-412,360,404,23.6
'2018-05-30 02:41:35.00',49.977,-252,0,38.5,586.6,-412,360,402,23.6
'2018-05-30 02:41:36.00',49.977,-250,-1,38.5,586.6,-412,360,402,23.6
'2018-05-30 02:41:37.00',49.975,-250,-3,38.5,586.6,-412,360,402,23.6
'2018-05-30 02:41:38.00',49.975,-249,-3,38.5,586.6,-412,360,402,23.5
'2018-05-30 02:41:39.00',49.974,-250,-2,38.5,586.6,-412,359,402,23.5
'2018-05-30 02:41:40.00',49.974,-251,-2,38.5,586.6,-411,359,402,23.5
'2018-05-30 02:41:41.00',49.973,-255,0,38.5,586.7,-411,359,404,23.5
'2018-05-30 02:41:42.00',49.974,-253,1,38.5,586.7,-412,359,404,23.5
'2018-05-30 02:41:42.99',49.974,-251,1,38.5,586.7,-412,359,404,23.5
'2018-05-30 02:41:44.00',49.974,-252,-1,38.5,586.7,-412,359,404,23.5
'2018-05-30 02:41:45.00',49.974,-251,0,38.5,586.7,-412,360,404,23.5
'2018-05-30 02:41:46.00',49.975,-253,-1,38.6,586.7,-412,360,404,23.5
'2018-05-30 02:41:47.00',49.977,-253,1,38.6,586.7,-412,360,404,23.5
'2018-05-30 02:41:48.00',49.979,-250,2,38.6,586.7,-412,360,404,23.5
'2018-05-30 02:41:49.00',49.983,-249,-1,38.6,586.7,-412,360,404,23.5
'2018-05-30 02:41:50.00',49.986,-247,-1,38.6,586.7,-412,360,404,23.5
'2018-05-30 02:41:51.00',49.988,-248,1,38.6,586.7,-412,360,404,23.5
'2018-05-30 02:41:52.00',49.989,-247,-1,38.6,586.7,-411,360,404,23.5
'2018-05-30 02:41:53.00',49.990,-247,-1,38.6,586.7,-411,360,404,23.5
'2018-05-30 02:41:54.00',49.990,-247,0,38.6,586.7,-411,360,402,23.5
'2018-05-30 02:41:55.00',49.989,-248,-1,38.6,586.7,-411,360,402,23.5
'2018-05-30 02:41:55.99',49.987,-250,0,38.6,586.7,-411,360,402,23.5
'2018-05-30 02:41:57.00',49.985,-250,1,38.6,586.7,-411,360,402,23.5
'2018-05-30 02:41:57.99',49.985,-249,1,38.6,586.7,-411,360,402,23.5
'2018-05-30 02:41:59.00',49.984,-248,2,38.6,586.7,-411,360,402,23.5
'2018-05-30 02:42:00.00',49.983,-248,1,38.6,586.8,-411,360,403,23.5
'2018-05-30 02:42:01.00',49.982,-249,0,38.6,586.8,-411,360,403,23.5
'2018-05-30 02:42:02.00',49.983,-248,-3,38.6,586.8,-411,360,403,23.5
'2018-05-30 02:42:03.00',49.988,-248,0,38.6,586.8,-411,360,403,23.5
'2018-05-30 02:42:04.00',49.992,-247,-3,38.6,586.8,-411,360,403,23.5
'2018-05-30 02:42:05.00',49.999,-247,-1,38.6,586.8,-411,360,403,23.5
'2018-05-30 02:42:06.00',50.004,-248,-3,38.6,586.8,-411,360,403,23.5
'2018-05-30 02:42:07.00',50.008,-247,0,38.6,586.8,-411,360,403,23.5
'2018-05-30 02:42:08.00',50.009,-246,-1,38.6,586.8,-411,360,403,23.5
'2018-05-30 02:42:08.99',50.009,-248,1,38.6,586.8,-411,360,403,23.5
'2018-05-30 02:42:10.00',50.006,-248,30,38.6,586.8,-411,360,403,23.5
'2018-05-30 02:42:11.00',50.003,-251,0,38.6,586.8,-411,360,403,23.5
'2018-05-30 02:42:12.00',50.000,-247,-1,38.7,586.8,-411,360,402,23.5
'2018-05-30 02:42:13.00',49.998,-250,1,38.7,586.8,-411,360,402,23.5
'2018-05-30 02:42:14.00',49.996,-248,2,38.7,586.8,-411,360,402,23.5
'2018-05-30 02:42:15.00',49.994,-249,1,38.7,586.8,-411,360,402,23.5
'2018-05-30 02:42:16.00',49.992,-247,1,38.7,586.9,-411,360,402,23.5
'2018-05-30 02:42:17.00',49.990,-248,0,38.7,586.9,-411,360,402,23.5
'2018-05-30 02:42:18.00',49.989,-247,-1,38.7,586.9,-411,360,402,23.5
'2018-05-30 02:42:19.00',49.986,-248,-2,38.7,586.9,-411,360,402,23.5
'2018-05-30 02:42:19.99',49.982,-248,-1,38.7,586.9,-411,360,402,23.5
'2018-05-30 02:42:21.00',49.980,-247,0,38.7,586.9,-411,360,402,23.5
'2018-05-30 02:42:21.99',49.977,-252,1,38.7,586.9,-411,360,402,23.5
'2018-05-30 02:42:23.00',49.976,-252,0,38.7,586.9,-411,359,402,23.5
'2018-05-30 02:42:24.00',49.974,-253,-1,38.7,586.9,-411,359,402,23.5
'2018-05-30 02:42:25.00',49.972,-252,2,38.7,586.9,-411,359,403,23.5
'2018-05-30 02:42:26.00',49.971,-250,-1,38.8,586.9,-411,359,403,23.5
'2018-05-30 02:42:27.00',49.971,-250,-2,38.8,586.9,-411,359,403,23.5
'2018-05-30 02:42:28.00',49.971,-253,-1,38.8,587.0,-411,359,403,23.5
'2018-05-30 02:42:29.00',49.973,-252,-1,38.8,587.0,-411,360,403,23.5
'2018-05-30 02:42:30.00',49.973,-251,-1,38.8,587.0,-411,360,403,23.5
'2018-05-30 02:42:31.00',49.974,-250,-3,38.8,587.0,-411,360,403,23.5
'2018-05-30 02:42:32.00',49.976,-248,-3,38.9,587.0,-411,360,403,23.5
'2018-05-30 02:42:32.99',49.978,-249,-3,38.9,587.0,-411,360,403,23.5
'2018-05-30 02:42:34.00',49.979,-251,0,38.9,587.0,-411,360,403,23.5
'2018-05-30 02:42:34.99',49.980,-250,1,38.9,587.0,-411,360,403,23.5
'2018-05-30 02:42:36.00',49.979,-253,-1,38.9,587.0,-411,360,403,23.5
'2018-05-30 02:42:37.00',49.978,-253,1,38.9,587.0,-411,360,403,23.5
'2018-05-30 02:42:38.00',49.977,-252,0,38.9,587.0,-411,360,404,23.5
'2018-05-30 02:42:39.00',49.974,-250,1,38.9,587.0,-411,360,404,23.5
'2018-05-30 02:42:40.00',49.970,-252,0,39.0,587.0,-411,360,404,23.5
'2018-05-30 02:42:41.00',49.968,-250,-1,39.0,587.0,-411,359,404,23.5
'2018-05-30 02:42:42.00',49.968,-255,-1,39.0,587.1,-411,359,404,23.6
'2018-05-30 02:42:43.00',49.968,-253,1,39.0,587.1,-411,359,404,23.6
'2018-05-30 02:42:44.00',49.969,-252,1,39.0,587.1,-411,359,403,23.6
'2018-05-30 02:42:45.00',49.974,-250,0,39.0,587.1,-411,359,403,23.6
'2018-05-30 02:42:45.99',49.975,-252,0,39.0,587.1,-411,359,403,23.6
'2018-05-30 02:42:47.00',49.976,-248,0,39.0,587.1,-411,359,403,23.6
'2018-05-30 02:42:48.00',49.977,-248,1,39.0,587.1,-411,360,403,23.6
'2018-05-30 02:42:49.00',49.978,-248,2,39.0,587.1,-411,360,403,23.6
'2018-05-30 02:42:50.00',49.980,-247,0,39.0,587.1,-411,360,402,23.6
'2018-05-30 02:42:51.00',49.984,-248,-1,39.0,587.1,-411,360,402,23.6
'2018-05-30 02:42:52.00',49.990,-248,-3,39.0,587.1,-411,360,402,23.6
'2018-05-30 02:42:53.00',49.995,-247,-2,39.0,587.1,-411,360,402,23.6
'2018-05-30 02:42:54.00',49.998,-248,-2,39.0,587.1,-411,360,402,23.6
'2018-05-30 02:42:55.00',50.001,-247,-1,39.0,587.2,-411,360,402,23.6
'2018-05-30 02:42:56.00',50.003,-247,-1,39.0,587.2,-411,360,402,23.6
'2018-05-30 02:42:57.00',50.004,-247,-2,39.0,587.2,-411,360,403,23.6
'2018-05-30 02:42:58.00',50.005,-247,-1,39.0,587.2,-411,360,403,23.6
'2018-05-30 02:42:58.99',50.005,-250,-2,39.0,587.2,-411,360,403,23.6
'2018-05-30 02:43:00.00',50.005,-245,25,39.0,587.2,-411,360,403,23.6
'2018-05-30 02:43:00.99',50.005,-249,0,39.0,587.2,-411,360,403,23.6
'2018-05-30 02:43:02.00',50.005,-247,-1,39.1,587.2,-411,360,403,23.6
'2018-05-30 02:43:03.00',50.005,-252,-27,39.1,587.2,-411,360,403,23.6
'2018-05-30 02:43:04.00',50.003,-247,1,39.1,587.2,-411,360,403,23.6
'2018-05-30 02:43:05.00',50.000,-250,0,39.1,587.2,-411,360,403,23.6
'2018-05-30 02:43:06.00',49.998,-248,-1,39.1,587.2,-411,360,403,23.6
'2018-05-30 02:43:07.00',49.997,-250,0,39.1,587.2,-411,360,403,23.6
'2018-05-30 02:43:08.00',49.993,-247,0,39.1,587.2,-411,360,403,23.6
'2018-05-30 02:43:09.00',49.990,-248,-1,39.1,587.3,-411,360,403,23.6
'2018-05-30 02:43:10.00',49.989,-247,-1,39.1,587.3,-411,360,403,23.6
'2018-05-30 02:43:11.00',49.991,-248,-2,39.1,587.3,-411,360,401,23.6
'2018-05-30 02:43:11.99',49.993,-247,-1,39.1,587.3,-411,360,401,23.6
'2018-05-30 02:43:13.00',49.994,-248,-2,39.1,587.3,-411,360,401,23.7
'2018-05-30 02:43:14.00',49.994,-250,-3,39.1,587.3,-411,360,401,23.7
'2018-05-30 02:43:15.00',49.995,-247,-1,39.1,587.3,-411,360,401,23.7
'2018-05-30 02:43:16.00',49.996,-248,-3,39.1,587.3,-411,360,401,23.7
'2018-05-30 02:43:17.00',49.997,-251,-3,39.2,587.3,-411,360,404,23.7
'2018-05-30 02:43:18.00',49.996,-251,-2,39.2,587.3,-411,360,404,23.7
'2018-05-30 02:43:19.00',49.993,-248,-3,39.2,587.3,-411,360,404,23.7
'2018-05-30 02:43:20.00',49.991,-251,-3,39.2,587.3,-411,360,404,23.7
'2018-05-30 02:43:21.00',49.990,-250,-2,39.2,587.3,-411,359,404,23.7
'2018-05-30 02:43:22.00',49.989,-252,-1,39.2,587.4,-411,359,404,23.7
'2018-05-30 02:43:23.00',49.987,-250,-1,39.2,587.4,-412,359,404,23.7
'2018-05-30 02:43:24.00',49.987,-252,0,39.2,587.4,-412,359,404,23.7
'2018-05-30 02:43:24.99',49.990,-251,1,39.2,587.4,-412,359,404,23.7
'2018-05-30 02:43:26.00',49.992,-253,1,39.2,587.4,-412,359,404,23.7
'2018-05-30 02:43:26.99',49.997,-251,0,39.3,587.4,-412,360,404,23.7
'2018-05-30 02:43:28.00',50.001,-253,-1,39.3,587.4,-412,360,404,23.7
'2018-05-30 02:43:29.00',50.006,-253,0,39.3,587.4,-412,360,404,23.7
'2018-05-30 02:43:30.00',50.011,-251,-1,39.3,587.4,-412,360,404,23.7
'2018-05-30 02:43:31.00',50.012,-249,-1,39.3,587.4,-412,360,404,23.7
'2018-05-30 02:43:32.00',50.013,-252,-1,39.3,587.4,-412,360,404,23.7
'2018-05-30 02:43:33.00',50.015,-247,-1,39.3,587.4,-412,360,404,23.7
'2018-05-30 02:43:34.00',50.017,-248,-2,39.3,587.4,-412,360,404,23.7
'2018-05-30 02:43:35.00',50.018,-248,-1,39.3,587.4,-412,360,404,23.7
'2018-05-30 02:43:36.00',50.019,-250,-3,39.3,587.4,-412,360,404,23.7
'2018-05-30 02:43:37.00',50.018,-250,-1,39.3,587.4,-412,360,404,23.7
'2018-05-30 02:43:37.99',50.018,-250,0,39.3,587.4,-412,360,404,23.7
'2018-05-30 02:43:39.00',50.019,-250,1,39.3,587.4,-412,360,404,23.7
'2018-05-30 02:43:40.00',50.019,-252,-1,39.3,587.4,-412,360,404,23.7
'2018-05-30 02:43:41.00',50.019,-250,1,39.3,587.5,-411,360,404,23.7
'2018-05-30 02:43:42.00',50.020,-252,-1,39.3,587.5,-411,360,404,23.7
'2018-05-30 02:43:43.00',50.020,-248,-3,39.3,587.5,-411,360,403,23.7
'2018-05-30 02:43:44.00',50.020,-250,-3,39.4,587.5,-411,360,403,23.7
'2018-05-30 02:43:45.00',50.019,-248,-2,39.4,587.5,-411,360,403,23.7
'2018-05-30 02:43:46.00',50.018,-248,-1,39.4,587.5,-411,360,403,23.7
'2018-05-30 02:43:47.00',50.016,-250,1,39.4,587.5,-411,360,403,23.7
'2018-05-30 02:43:48.00',50.013,-251,-1,39.4,587.5,-411,360,403,23.7
'2018-05-30 02:43:49.00',50.010,-253,-1,39.4,587.5,-411,360,403,23.7
'2018-05-30 02:43:50.00',50.007,-252,0,39.4,587.5,-411,360,403,23.7
'2018-05-30 02:43:50.99',50.003,-252,-1,39.4,587.5,-411,360,403,23.7
'2018-05-30 02:43:52.00',50.002,-252,-20,39.4,587.5,-411,360,403,23.7
'2018-05-30 02:43:53.00',50.001,-250,1,39.5,587.5,-411,360,403,23.7
'2018-05-30 02:43:54.00',50.000,-251,1,39.5,587.5,-411,360,403,23.7
'2018-05-30 02:43:55.00',49.997,-250,2,39.5,587.6,-411,360,403,23.7
'2018-05-30 02:43:56.00',49.993,-251,1,39.5,587.6,-411,360,403,23.7
'2018-05-30 02:43:57.00',49.990,-251,1,39.5,587.6,-411,360,403,23.8
'2018-05-30 02:43:58.00',49.987,-248,-1,39.5,587.6,-411,360,403,23.8
'2018-05-30 02:43:59.00',49.986,-248,-1,39.5,587.6,-411,360,403,23.8
'2018-05-30 02:44:00.00',49.984,-248,-2,39.5,587.6,-411,360,403,23.8
'2018-05-30 02:44:01.00',49.983,-247,-1,39.5,587.6,-411,360,403,23.8
'2018-05-30 02:44:01.99',49.982,-249,-1,39.5,587.6,-411,360,403,23.8
'2018-05-30 02:44:03.00',49.982,-247,-2,39.5,587.6,-411,360,403,23.8
'2018-05-30 02:44:03.99',49.983,-251,-1,39.5,587.6,-411,360,403,23.8
'2018-05-30 02:44:05.00',49.983,-250,1,39.5,587.6,-410,359,403,23.8
'2018-05-30 02:44:06.00',49.983,-252,-1,39.5,587.6,-411,359,403,23.8
'2018-05-30 02:44:07.00',49.983,-253,0,39.5,587.6,-411,359,403,23.8
'2018-05-30 02:44:08.00',49.983,-253,0,39.5,587.7,-411,359,405,23.8
'2018-05-30 02:44:09.00',49.984,-253,-2,39.6,587.7,-411,359,405,23.8
'2018-05-30 02:44:10.00',49.984,-252,-1,39.6,587.7,-411,359,405,23.8
'2018-05-30 02:44:11.00',49.983,-250,-1,39.6,587.7,-411,360,405,23.8
'2018-05-30 02:44:12.00',49.982,-253,-1,39.6,587.7,-411,360,405,23.8
'2018-05-30 02:44:13.00',49.982,-254,-1,39.6,587.7,-411,360,405,23.8
'2018-05-30 02:44:14.00',49.982,-253,-2,39.6,587.7,-411,360,404,23.8
'2018-05-30 02:44:14.99',49.982,-252,-2,39.6,587.7,-411,360,404,23.8
'2018-05-30 02:44:16.00',49.981,-250,1,39.6,587.7,-411,360,404,23.8
'2018-05-30 02:44:17.00',49.980,-251,-2,39.6,587.7,-411,360,404,23.8
'2018-05-30 02:44:18.00',49.981,-253,-3,39.6,587.7,-411,360,404,23.8
'2018-05-30 02:44:19.00',49.980,-250,-2,39.6,587.7,-411,360,404,23.8
'2018-05-30 02:44:20.00',49.979,-248,-2,39.6,587.7,-411,360,402,23.8
'2018-05-30 02:44:21.00',49.977,-250,-3,39.6,587.7,-410,360,402,23.8
'2018-05-30 02:44:22.00',49.976,-249,1,39.6,587.7,-410,360,402,23.8
'2018-05-30 02:44:23.00',49.975,-250,0,39.6,587.8,-410,360,402,23.8
'2018-05-30 02:44:24.00',49.974,-252,2,39.6,587.8,-410,360,402,23.8
'2018-05-30 02:44:25.00',49.972,-252,3,39.6,587.8,-410,360,402,23.8
'2018-05-30 02:44:26.00',49.971,-250,-1,39.6,587.8,-410,360,402,23.8
'2018-05-30 02:44:27.00',49.971,-251,0,39.6,587.8,-410,360,402,23.8
'2018-05-30 02:44:27.99',49.970,-254,1,39.6,587.8,-410,360,402,23.8
'2018-05-30 02:44:29.00',49.969,-252,2,39.6,587.8,-410,360,402,23.8
'2018-05-30 02:44:29.99',49.968,-254,2,39.6,587.8,-410,360,402,23.8
'2018-05-30 02:44:31.00',49.966,-251,0,39.6,587.8,-410,360,402,23.8
'2018-05-30 02:44:32.00',49.966,-251,0,39.6,587.8,-410,360,402,23.8
'2018-05-30 02:44:33.00',49.965,-251,1,39.7,587.8,-410,360,404,23.9
'2018-05-30 02:44:34.00',49.964,-250,1,39.7,587.8,-410,360,404,23.9
'2018-05-30 02:44:35.00',49.963,-250,-1,39.7,587.9,-411,360,404,23.9
'2018-05-30 02:44:36.00',49.961,-247,-1,39.7,587.9,-411,360,404,23.9
'2018-05-30 02:44:37.00',49.959,-247,0,39.7,587.9,-411,359,404,23.9
'2018-05-30 02:44:38.00',49.957,-249,1,39.7,587.9,-411,359,404,23.9
'2018-05-30 02:44:39.00',49.955,-249,1,39.7,587.9,-410,359,403,23.9
'2018-05-30 02:44:40.00',49.952,-251,-1,39.7,587.9,-410,359,403,23.9
'2018-05-30 02:44:40.99',49.953,-252,0,39.7,587.9,-410,359,403,23.9
'2018-05-30 02:44:42.00',49.953,-253,3,39.7,587.9,-410,359,403,23.9
'2018-05-30 02:44:43.00',49.954,-251,1,39.7,587.9,-410,359,403,23.9
'2018-05-30 02:44:44.00',49.958,-252,0,39.7,587.9,-410,359,403,23.9
'2018-05-30 02:44:45.00',49.957,-253,0,39.8,587.9,-410,359,403,23.9
'2018-05-30 02:44:46.00',49.957,-251,-1,39.8,587.9,-410,359,404,23.9
'2018-05-30 02:44:47.00',49.956,-248,-1,39.8,587.9,-410,359,404,23.9
'2018-05-30 02:44:48.00',49.954,-248,-2,39.8,587.9,-410,359,404,23.9
'2018-05-30 02:44:49.00',49.952,-251,1,39.8,588.0,-410,359,404,23.9
'2018-05-30 02:44:50.00',49.950,-248,0,39.8,588.0,-410,359,404,23.9
'2018-05-30 02:44:51.00',49.949,-248,-1,39.8,588.0,-411,359,404,23.9
'2018-05-30 02:44:52.00',49.946,-253,-2,39.9,588.0,-411,359,404,23.9
'2018-05-30 02:44:53.00',49.945,-253,-1,39.9,588.0,-411,359,404,23.9
'2018-05-30 02:44:53.99',49.944,-250,-2,39.9,588.0,-411,359,404,23.9
'2018-05-30 02:44:55.00',49.943,-253,-1,39.9,588.0,-411,359,404,23.9
'2018-05-30 02:44:55.99',49.943,-250,-1,39.9,588.0,-411,359,404,23.9
'2018-05-30 02:44:57.00',49.941,-250,-2,39.9,588.0,-411,359,404,23.9
'2018-05-30 02:44:58.00',49.937,-255,0,39.9,588.0,-411,359,404,23.9
'2018-05-30 02:44:59.00',49.931,-253,0,39.9,588.0,-411,359,405,23.9
'2018-05-30 02:45:00.00',49.928,-252,-1,39.9,588.0,-411,359,405,23.9
'2018-05-30 02:45:01.00',49.925,-250,-3,39.9,588.0,-411,359,405,23.9
'2018-05-30 02:45:02.00',49.922,-250,0,40.0,588.0,-411,359,405,23.9
'2018-05-30 02:45:03.00',49.920,-248,-1,40.0,588.0,-411,359,405,23.9
'2018-05-30 02:45:04.00',49.919,-250,1,40.0,588.0,-411,359,405,23.9
'2018-05-30 02:45:05.00',49.920,-252,1,40.0,588.1,-411,359,403,23.9
'2018-05-30 02:45:06.00',49.923,-253,-2,40.0,588.1,-411,359,403,23.9
'2018-05-30 02:45:06.99',49.926,-250,-1,40.0,588.1,-411,359,403,23.9
'2018-05-30 02:45:08.00',49.929,-250,-1,40.0,588.1,-410,359,403,23.9
'2018-05-30 02:45:09.00',49.932,-251,1,40.0,588.1,-410,359,403,23.9
'2018-05-30 02:45:10.00',49.932,-250,1,40.0,588.1,-410,359,403,23.9
'2018-05-30 02:45:11.00',49.933,-252,1,40.0,588.1,-410,359,403,23.9
'2018-05-30 02:45:12.00',49.932,-254,0,40.0,588.1,-410,359,403,23.9
'2018-05-30 02:45:13.00',49.929,-249,1,40.0,588.1,-410,359,403,23.9
'2018-05-30 02:45:14.00',49.927,-251,1,40.0,588.1,-410,359,403,23.9
'2018-05-30 02:45:15.00',49.927,-248,-1,40.0,588.1,-410,359,403,23.9
'2018-05-30 02:45:16.00',49.928,-248,1,40.0,588.1,-410,359,403,23.9
'2018-05-30 02:45:17.00',49.929,-248,-1,40.0,588.1,-410,359,403,23.9
'2018-05-30 02:45:18.00',49.931,-248,-1,40.0,588.1,-410,359,402,23.9
'2018-05-30 02:45:19.00',49.935,-251,3,40.0,588.2,-409,359,402,23.9
'2018-05-30 02:45:19.99',49.941,-249,0,40.0,588.2,-409,359,402,23.9
'2018-05-30 02:45:21.00',49.945,-251,-1,40.0,588.2,-409,359,402,23.9
'2018-05-30 02:45:21.99',49.949,-252,0,40.0,588.2,-409,359,402,23.9
'2018-05-30 02:45:23.00',49.952,-248,-1,40.0,588.2,-409,359,402,23.9
'2018-05-30 02:45:24.00',49.953,-250,-2,40.0,588.2,-409,359,402,23.9
'2018-05-30 02:45:25.00',49.954,-251,2,40.1,588.2,-409,359,403,23.9
'2018-05-30 02:45:26.00',49.955,-250,1,40.1,588.2,-409,359,403,23.9
'2018-05-30 02:45:27.00',49.955,-250,-1,40.1,588.2,-409,359,403,23.9
'2018-05-30 02:45:28.00',49.954,-253,-1,40.1,588.2,-409,359,403,23.9
'2018-05-30 02:45:29.00',49.954,-254,1,40.1,588.2,-410,359,403,23.9
'2018-05-30 02:45:30.00',49.955,-252,1,40.1,588.2,-410,359,403,23.9
'2018-05-30 02:45:30.99',49.956,-250,1,40.1,588.2,-410,359,403,23.9
'2018-05-30 02:45:32.00',49.956,-251,0,40.1,588.2,-410,359,403,23.9
'2018-05-30 02:45:32.99',49.953,-251,2,40.1,588.3,-410,359,403,23.9
'2018-05-30 02:45:34.00',49.950,-248,-1,40.1,588.3,-410,359,403,23.9
'2018-05-30 02:45:35.00',49.948,-247,-1,40.1,588.3,-410,359,403,23.9
'2018-05-30 02:45:36.00',49.948,-250,1,40.1,588.3,-410,359,403,23.9
'2018-05-30 02:45:37.00',49.948,-248,-1,40.2,588.3,-410,359,403,23.9
'2018-05-30 02:45:38.00',49.949,-251,-3,40.2,588.3,-410,359,403,23.9
'2018-05-30 02:45:39.00',49.950,-252,1,40.2,588.3,-410,359,403,23.9
'2018-05-30 02:45:40.00',49.950,-252,-2,40.2,588.3,-410,359,403,23.9
'2018-05-30 02:45:41.00',49.948,-250,-2,40.2,588.3,-410,360,403,23.9
'2018-05-30 02:45:42.00',49.947,-251,1,40.2,588.3,-410,360,403,23.9
'2018-05-30 02:45:43.00',49.947,-250,-3,40.2,588.3,-410,360,403,23.9
'2018-05-30 02:45:43.99',49.947,-250,-3,40.2,588.3,-410,360,404,23.9
'2018-05-30 02:45:45.00',49.947,-249,-1,40.2,588.3,-410,360,404,23.9
'2018-05-30 02:45:46.00',49.948,-251,1,40.2,588.4,-410,360,404,23.9
'2018-05-30 02:45:47.00',49.950,-252,-1,40.3,588.4,-410,360,404,23.9
'2018-05-30 02:45:48.00',49.951,-254,1,40.3,588.4,-410,360,404,23.9
'2018-05-30 02:45:49.00',49.953,-255,0,40.3,588.4,-410,360,404,23.9
'2018-05-30 02:45:50.00',49.955,-252,1,40.3,588.4,-410,360,404,23.9
'2018-05-30 02:45:51.00',49.958,-250,0,40.3,588.4,-410,360,403,23.9
'2018-05-30 02:45:52.00',49.960,-252,0,40.3,588.4,-410,360,403,23.9
'2018-05-30 02:45:53.00',49.961,-252,-1,40.3,588.4,-410,360,403,23.9
'2018-05-30 02:45:54.00',49.960,-248,-1,40.3,588.4,-410,360,403,23.9
'2018-05-30 02:45:55.00',49.959,-248,-2,40.3,588.4,-410,359,403,23.9
'2018-05-30 02:45:56.00',49.957,-250,0,40.3,588.4,-410,359,403,23.9
'2018-05-30 02:45:56.99',49.953,-250,0,40.3,588.4,-410,359,403,23.9
'2018-05-30 02:45:58.00',49.953,-248,-1,40.3,588.4,-410,359,403,23.9
'2018-05-30 02:45:58.99',49.953,-247,-1,40.3,588.4,-410,359,403,23.9
'2018-05-30 02:46:00.00',49.953,-251,1,40.3,588.4,-410,359,403,23.9
'2018-05-30 02:46:01.00',49.953,-251,1,40.3,588.5,-410,359,403,23.9
'2018-05-30 02:46:02.00',49.953,-250,-1,40.3,588.5,-410,359,403,23.9
'2018-05-30 02:46:03.00',49.954,-250,-1,40.3,588.5,-410,359,403,23.9
'2018-05-30 02:46:04.00',49.953,-252,2,40.4,588.5,-410,359,403,23.9
'2018-05-30 02:46:05.00',49.953,-252,1,40.4,588.5,-410,359,403,23.9
'2018-05-30 02:46:06.00',49.956,-251,0,40.4,588.5,-410,359,403,23.9
'2018-05-30 02:46:07.00',49.958,-255,1,40.4,588.5,-410,359,403,23.9
'2018-05-30 02:46:08.00',49.960,-255,1,40.4,588.5,-410,360,403,23.9
'2018-05-30 02:46:09.00',49.961,-253,1,40.4,588.5,-410,360,403,23.9
'2018-05-30 02:46:09.99',49.962,-250,-1,40.4,588.5,-410,360,403,23.9
'2018-05-30 02:46:11.00',49.963,-250,0,40.4,588.5,-409,360,402,23.9
'2018-05-30 02:46:12.00',49.964,-253,1,40.4,588.5,-409,360,402,23.9
'2018-05-30 02:46:13.00',49.963,-252,-1,40.4,588.6,-409,360,402,24.0
'2018-05-30 02:46:14.00',49.962,-247,-1,40.4,588.6,-409,359,402,24.0
'2018-05-30 02:46:15.00',49.961,-247,-1,40.5,588.6,-409,359,402,24.0
'2018-05-30 02:46:16.00',49.960,-249,0,40.5,588.6,-409,359,402,24.0
'2018-05-30 02:46:17.00',49.960,-248,-2,40.5,588.6,-410,359,404,24.0
'2018-05-30 02:46:18.00',49.961,-247,-2,40.5,588.6,-410,359,404,24.0
'2018-05-30 02:46:19.00',49.961,-247,-2,40.5,588.6,-410,359,404,24.0
'2018-05-30 02:46:20.00',49.962,-248,-1,40.5,588.6,-410,359,404,24.0
'2018-05-30 02:46:21.00',49.964,-251,1,40.5,588.6,-410,359,404,23.9
'2018-05-30 02:46:22.00',49.966,-250,0,40.5,588.6,-410,359,404,23.9
'2018-05-30 02:46:22.99',49.969,-251,-1,40.5,588.6,-410,359,403,23.9
'2018-05-30 02:46:24.00',49.970,-251,-1,40.5,588.6,-410,359,403,23.9
'2018-05-30 02:46:24.99',49.971,-251,-1,40.5,588.7,-410,359,403,23.9
'2018-05-30 02:46:26.00',49.972,-252,-2,40.5,588.7,-410,360,403,23.9
'2018-05-30 02:46:27.00',49.972,-252,0,40.5,588.7,-410,360,403,23.9
'2018-05-30 02:46:28.00',49.973,-250,-2,40.5,588.7,-410,360,403,23.9
'2018-05-30 02:46:29.00',49.974,-251,-3,40.5,588.7,-410,360,403,23.9
'2018-05-30 02:46:30.00',49.972,-250,-2,40.5,588.7,-410,360,403,23.9
'2018-05-30 02:46:31.00',49.969,-248,-1,40.5,588.7,-410,360,403,23.9
'2018-05-30 02:46:32.00',49.967,-251,-1,40.5,588.7,-409,360,403,23.9
'2018-05-30 02:46:33.00',49.962,-252,2,40.6,588.7,-409,360,403,23.9
'2018-05-30 02:46:34.00',49.961,-251,-1,40.6,588.7,-409,360,403,23.9
'2018-05-30 02:46:35.00',49.960,-251,-1,40.6,588.7,-410,360,404,23.9
'2018-05-30 02:46:35.99',49.961,-255,0,40.6,588.7,-410,360,404,23.9
'2018-05-30 02:46:37.00',49.959,-253,2,40.6,588.8,-410,360,404,23.9
'2018-05-30 02:46:38.00',49.957,-253,1,40.6,588.8,-410,360,404,23.9
'2018-05-30 02:46:39.00',49.957,-249,-1,40.6,588.8,-410,360,404,23.9
'2018-05-30 02:46:40.00',49.957,-251,1,40.6,588.8,-409,360,404,23.9
'2018-05-30 02:46:41.00',49.957,-250,1,40.6,588.8,-409,360,403,23.9
'2018-05-30 02:46:42.00',49.958,-247,-1,40.6,588.8,-409,360,403,23.9
'2018-05-30 02:46:43.00',49.959,-247,-1,40.6,588.8,-409,360,403,23.9
'2018-05-30 02:46:44.00',49.960,-248,2,40.6,588.8,-409,360,403,23.9
'2018-05-30 02:46:45.00',49.960,-247,3,40.6,588.8,-409,360,403,23.9
'2018-05-30 02:46:46.00',49.958,-248,-3,40.6,588.8,-409,360,403,23.9
'2018-05-30 02:46:47.00',49.959,-248,-2,40.6,588.8,-409,360,402,23.9
'2018-05-30 02:46:48.00',49.959,-247,1,40.6,588.8,-409,360,402,23.9
'2018-05-30 02:46:48.99',49.961,-251,0,40.6,588.8,-409,360,402,23.9
'2018-05-30 02:46:50.00',49.964,-250,-1,40.6,588.8,-409,360,402,23.9
'2018-05-30 02:46:50.99',49.966,-249,0,40.6,588.8,-409,360,402,23.9
'2018-05-30 02:46:52.00',49.969,-251,-1,40.6,588.8,-408,360,402,23.9
'2018-05-30 02:46:53.00',49.970,-250,2,40.6,588.8,-408,360,402,23.9
'2018-05-30 02:46:54.00',49.969,-251,-1,40.6,588.9,-408,360,402,23.9
'2018-05-30 02:46:55.00',49.964,-249,-2,40.6,588.9,-408,360,402,23.9
'2018-05-30 02:46:56.00',49.962,-250,-2,40.7,588.9,-408,360,402,23.9
'2018-05-30 02:46:57.00',49.959,-251,-2,40.7,588.9,-409,359,402,23.9
'2018-05-30 02:46:58.00',49.959,-251,0,40.7,588.9,-409,359,402,23.9
'2018-05-30 02:46:59.00',49.957,-251,1,40.7,588.9,-409,359,402,23.9
'2018-05-30 02:47:00.00',49.954,-248,1,40.7,588.9,-409,359,402,23.9
