'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 02:47:01.00',49.951,-253,1,40.7,588.9,-409,359,402,23.9
'2018-05-30 02:47:01.99',49.950,-253,1,40.7,588.9,-409,359,402,23.9
'2018-05-30 02:47:03.00',49.951,-252,0,40.7,588.9,-409,360,402,23.9
'2018-05-30 02:47:04.00',49.957,-252,-1,40.7,588.9,-409,360,402,23.9
'2018-05-30 02:47:05.00',49.957,-252,1,40.7,588.9,-409,360,402,23.9
'2018-05-30 02:47:06.00',49.957,-249,1,40.7,588.9,-409,360,402,23.9
'2018-05-30 02:47:07.00',49.957,-247,-1,40.8,588.9,-409,360,402,23.9
'2018-05-30 02:47:08.00',49.958,-252,1,40.8,589.0,-409,360,402,23.9
'2018-05-30 02:47:09.00',49.958,-251,0,40.8,589.0,-409,360,402,23.9
'2018-05-30 02:47:10.00',49.956,-251,0,40.8,589.0,-409,360,402,23.9
'2018-05-30 02:47:11.00',49.955,-250,-1,40.8,589.0,-409,360,402,23.9
'2018-05-30 02:47:12.00',49.953,-252,0,40.8,589.0,-409,360,402,23.9
'2018-05-30 02:47:12.99',49.952,-250,0,40.9,589.0,-409,360,402,23.9
'2018-05-30 02:47:14.00',49.947,-250,-4,40.9,589.0,-409,360,402,23.9
'2018-05-30 02:47:14.99',49.947,-251,1,40.9,589.0,-409,360,402,23.9
'2018-05-30 02:47:16.00',49.948,-250,1,40.9,589.0,-409,360,402,23.9
'2018-05-30 02:47:17.00',49.950,-250,0,40.9,589.0,-409,360,402,23.9
'2018-05-30 02:47:18.00',49.951,-251,-1,40.9,589.0,-409,360,402,23.9
'2018-05-30 02:47:19.00',49.950,-253,2,40.9,589.0,-409,360,402,23.9
'2018-05-30 02:47:20.00',49.949,-254,0,40.9,589.0,-409,360,402,23.9
'2018-05-30 02:47:21.00',49.950,-252,0,40.9,589.1,-409,360,402,23.9
'2018-05-30 02:47:22.00',49.949,-250,1,41.0,589.1,-409,360,402,23.9
'2018-05-30 02:47:23.00',49.946,-250,1,41.0,589.1,-409,360,402,23.9
'2018-05-30 02:47:24.00',49.944,-248,0,41.0,589.1,-409,360,402,23.9
'2018-05-30 02:47:25.00',49.944,-248,1,41.0,589.1,-409,360,403,23.9
'2018-05-30 02:47:25.99',49.947,-250,1,41.0,589.1,-409,360,403,23.9
'2018-05-30 02:47:27.00',49.949,-247,-3,41.0,589.1,-409,360,403,23.9
'2018-05-30 02:47:27.99',49.951,-248,-3,41.0,589.1,-409,360,403,23.9
'2018-05-30 02:47:29.00',49.954,-252,-2,41.0,589.1,-409,359,403,23.9
'2018-05-30 02:47:30.00',49.956,-250,-1,41.0,589.1,-409,359,403,23.9
'2018-05-30 02:47:31.00',49.959,-251,-2,41.0,589.1,-409,359,403,23.9
'2018-05-30 02:47:32.00',49.960,-251,1,41.0,589.1,-409,359,403,23.9
'2018-05-30 02:47:33.00',49.959,-253,-1,41.0,589.1,-409,359,403,23.9
'2018-05-30 02:47:34.00',49.959,-250,-3,41.0,589.1,-409,359,403,23.9
'2018-05-30 02:47:35.00',49.959,-250,-3,41.0,589.1,-409,359,403,23.9
'2018-05-30 02:47:36.00',49.958,-251,2,41.0,589.2,-409,359,403,23.9
'2018-05-30 02:47:37.00',49.955,-253,1,41.0,589.2,-409,359,403,23.9
'2018-05-30 02:47:38.00',49.953,-252,1,41.0,589.2,-409,359,403,23.9
'2018-05-30 02:47:38.99',49.952,-253,-1,41.0,589.2,-409,359,403,23.9
'2018-05-30 02:47:40.00',49.952,-255,0,41.0,589.2,-409,359,403,23.9
'2018-05-30 02:47:41.00',49.953,-255,3,41.0,589.2,-409,359,403,23.9
'2018-05-30 02:47:42.00',49.955,-253,0,41.0,589.2,-409,359,403,23.9
'2018-05-30 02:47:43.00',49.959,-250,-1,41.0,589.2,-409,359,403,23.9
'2018-05-30 02:47:44.00',49.961,-252,-1,41.0,589.2,-409,359,403,23.9
'2018-05-30 02:47:45.00',49.962,-249,0,41.0,589.2,-410,359,404,23.9
'2018-05-30 02:47:46.00',49.967,-250,-1,41.0,589.2,-410,359,404,23.9
'2018-05-30 02:47:47.00',49.971,-248,-1,41.1,589.2,-410,359,404,23.9
'2018-05-30 02:47:48.00',49.976,-247,-1,41.1,589.3,-410,359,404,23.9
'2018-05-30 02:47:49.00',49.981,-250,-3,41.1,589.3,-410,360,404,23.9
'2018-05-30 02:47:50.00',49.984,-248,-1,41.1,589.3,-410,360,404,23.9
'2018-05-30 02:47:51.00',49.985,-251,1,41.1,589.3,-410,360,404,23.9
'2018-05-30 02:47:51.99',49.987,-250,-1,41.1,589.3,-410,360,403,23.9
'2018-05-30 02:47:53.00',49.986,-249,1,41.1,589.3,-410,360,403,23.9
'2018-05-30 02:47:53.99',49.983,-248,0,41.1,589.3,-410,360,403,23.9
'2018-05-30 02:47:55.00',49.981,-249,-1,41.1,589.3,-410,360,403,23.9
'2018-05-30 02:47:56.00',49.977,-248,-3,41.1,589.3,-410,360,403,23.9
'2018-05-30 02:47:57.00',49.973,-250,-2,41.2,589.3,-410,360,403,23.9
'2018-05-30 02:47:58.00',49.972,-252,-1,41.2,589.3,-410,360,403,23.9
'2018-05-30 02:47:59.00',49.969,-253,2,41.2,589.3,-410,360,403,23.9
'2018-05-30 02:48:00.00',49.968,-253,-1,41.2,589.4,-410,360,403,23.9
'2018-05-30 02:48:01.00',49.968,-252,-1,41.2,589.4,-410,360,403,23.9
'2018-05-30 02:48:02.00',49.966,-250,-2,41.2,589.4,-410,360,403,23.9
'2018-05-30 02:48:03.00',49.967,-252,-1,41.2,589.4,-410,360,403,23.9
'2018-05-30 02:48:04.00',49.970,-253,-1,41.2,589.4,-410,360,403,23.9
'2018-05-30 02:48:04.99',49.971,-250,-1,41.2,589.4,-410,360,403,23.9
'2018-05-30 02:48:06.00',49.973,-250,-1,41.2,589.4,-409,360,403,23.9
'2018-05-30 02:48:07.00',49.978,-250,-2,41.2,589.4,-409,360,403,23.9
'2018-05-30 02:48:08.00',49.978,-248,-2,41.2,589.4,-409,360,403,23.9
'2018-05-30 02:48:09.00',49.980,-249,-1,41.3,589.4,-409,359,403,23.9
'2018-05-30 02:48:10.00',49.982,-250,-1,41.3,589.4,-409,359,403,23.9
'2018-05-30 02:48:11.00',49.982,-248,2,41.3,589.4,-409,359,403,23.9
'2018-05-30 02:48:12.00',49.982,-250,-1,41.3,589.4,-409,359,403,23.9
'2018-05-30 02:48:13.00',49.983,-250,1,41.3,589.4,-409,359,403,23.8
'2018-05-30 02:48:14.00',49.983,-253,0,41.3,589.5,-409,359,403,23.8
'2018-05-30 02:48:15.00',49.982,-252,0,41.3,589.5,-409,359,403,23.8
'2018-05-30 02:48:16.00',49.981,-252,-1,41.3,589.5,-409,360,403,23.8
'2018-05-30 02:48:17.00',49.978,-251,-1,41.3,589.5,-409,360,403,23.8
'2018-05-30 02:48:17.99',49.976,-251,-1,41.3,589.5,-409,360,403,23.8
'2018-05-30 02:48:19.00',49.975,-252,1,41.3,589.5,-409,360,403,23.8
'2018-05-30 02:48:19.99',49.974,-253,-1,41.3,589.5,-409,360,403,23.8
'2018-05-30 02:48:21.00',49.974,-252,0,41.3,589.5,-409,360,403,23.8
'2018-05-30 02:48:22.00',49.974,-249,-3,41.3,589.5,-409,359,403,23.8
'2018-05-30 02:48:23.00',49.974,-248,-3,41.3,589.5,-409,359,403,23.8
'2018-05-30 02:48:24.00',49.975,-248,-1,41.4,589.5,-409,359,403,23.8
'2018-05-30 02:48:25.00',49.975,-249,0,41.4,589.5,-409,359,403,23.8
'2018-05-30 02:48:26.00',49.975,-250,1,41.4,589.6,-409,359,403,23.8
'2018-05-30 02:48:27.00',49.977,-250,3,41.4,589.6,-409,359,403,23.8
'2018-05-30 02:48:28.00',49.979,-249,0,41.4,589.6,-409,360,403,23.8
'2018-05-30 02:48:29.00',49.980,-252,0,41.4,589.6,-408,360,403,23.8
'2018-05-30 02:48:30.00',49.981,-250,0,41.4,589.6,-408,360,403,23.8
'2018-05-30 02:48:30.99',49.981,-252,-2,41.4,589.6,-408,360,403,23.8
'2018-05-30 02:48:32.00',49.982,-250,-1,41.4,589.6,-408,360,403,23.7
'2018-05-30 02:48:33.00',49.984,-250,-1,41.4,589.6,-409,360,403,23.7
'2018-05-30 02:48:34.00',49.985,-252,1,41.4,589.6,-409,359,403,23.7
'2018-05-30 02:48:35.00',49.985,-253,1,41.4,589.6,-409,359,403,23.7
'2018-05-30 02:48:36.00',49.985,-253,1,41.4,589.6,-409,359,403,23.7
'2018-05-30 02:48:37.00',49.983,-253,2,41.4,589.6,-409,359,403,23.7
'2018-05-30 02:48:38.00',49.979,-254,1,41.5,589.6,-409,359,403,23.7
'2018-05-30 02:48:39.00',49.976,-251,-1,41.5,589.7,-409,359,403,23.7
'2018-05-30 02:48:40.00',49.974,-250,0,41.5,589.7,-409,359,403,23.7
'2018-05-30 02:48:41.00',49.969,-250,-1,41.5,589.7,-409,359,403,23.7
'2018-05-30 02:48:41.99',49.966,-250,1,41.5,589.7,-409,359,403,23.7
'2018-05-30 02:48:43.00',49.962,-252,-3,41.5,589.7,-409,359,403,23.7
'2018-05-30 02:48:43.99',49.958,-249,-2,41.5,589.7,-409,359,403,23.7
'2018-05-30 02:48:45.00',49.958,-248,-1,41.5,589.7,-409,359,403,23.7
'2018-05-30 02:48:46.00',49.957,-251,-1,41.5,589.7,-409,359,403,23.7
'2018-05-30 02:48:47.00',49.955,-251,1,41.5,589.7,-409,359,403,23.7
'2018-05-30 02:48:48.00',49.951,-248,-2,41.5,589.7,-409,359,403,23.6
'2018-05-30 02:48:49.00',49.950,-250,-1,41.5,589.7,-409,359,404,23.6
'2018-05-30 02:48:50.00',49.948,-252,1,41.5,589.7,-409,359,404,23.6
'2018-05-30 02:48:51.00',49.947,-252,-1,41.5,589.8,-409,359,404,23.6
'2018-05-30 02:48:52.00',49.947,-250,-1,41.5,589.8,-409,359,404,23.6
'2018-05-30 02:48:53.00',49.948,-253,-1,41.5,589.8,-409,359,404,23.6
'2018-05-30 02:48:54.00',49.948,-251,-1,41.5,589.8,-409,359,404,23.6
'2018-05-30 02:48:54.99',49.947,-249,-3,41.5,589.8,-409,359,403,23.6
'2018-05-30 02:48:56.00',49.946,-250,-1,41.6,589.8,-409,359,403,23.6
'2018-05-30 02:48:56.99',49.946,-252,1,41.6,589.8,-409,359,403,23.6
'2018-05-30 02:48:58.00',49.946,-248,-1,41.6,589.8,-409,359,403,23.6
'2018-05-30 02:48:59.00',49.945,-253,1,41.6,589.8,-409,359,403,23.6
'2018-05-30 02:49:00.00',49.945,-252,2,41.6,589.8,-409,359,403,23.5
'2018-05-30 02:49:01.00',49.944,-250,-1,41.6,589.8,-409,359,404,23.5
'2018-05-30 02:49:02.00',49.943,-252,0,41.6,589.8,-409,359,404,23.5
'2018-05-30 02:49:03.00',49.943,-248,0,41.6,589.8,-409,359,404,23.5
'2018-05-30 02:49:04.00',49.942,-247,-1,41.6,589.8,-409,359,404,23.5
'2018-05-30 02:49:05.00',49.941,-251,-1,41.6,589.8,-409,359,404,23.5
'2018-05-30 02:49:06.00',49.941,-248,-1,41.6,589.9,-409,359,404,23.5
'2018-05-30 02:49:07.00',49.939,-249,1,41.6,589.9,-409,359,404,23.5
'2018-05-30 02:49:07.99',49.938,-251,-1,41.6,589.9,-409,359,404,23.5
'2018-05-30 02:49:09.00',49.938,-253,0,41.6,589.9,-409,359,404,23.5
'2018-05-30 02:49:10.00',49.938,-253,-1,41.6,589.9,-409,359,404,23.5
'2018-05-30 02:49:11.00',49.941,-251,-2,41.6,589.9,-409,359,404,23.5
'2018-05-30 02:49:12.00',49.943,-250,-1,41.6,589.9,-409,359,404,23.5
'2018-05-30 02:49:13.00',49.946,-249,-2,41.6,589.9,-409,359,404,23.5
'2018-05-30 02:49:14.00',49.948,-251,0,41.6,589.9,-409,359,404,23.5
'2018-05-30 02:49:15.00',49.949,-252,-2,41.6,589.9,-409,359,403,23.5
'2018-05-30 02:49:16.00',49.949,-250,0,41.6,589.9,-409,359,403,23.5
'2018-05-30 02:49:17.00',49.950,-255,1,41.6,589.9,-409,359,403,23.5
'2018-05-30 02:49:18.00',49.949,-252,-2,41.6,589.9,-409,359,403,23.5
'2018-05-30 02:49:19.00',49.945,-250,0,41.6,589.9,-409,359,403,23.5
'2018-05-30 02:49:20.00',49.942,-250,1,41.7,590.0,-409,359,403,23.5
'2018-05-30 02:49:20.99',49.939,-247,-3,41.7,590.0,-409,359,404,23.5
'2018-05-30 02:49:22.00',49.938,-253,1,41.7,590.0,-409,359,404,23.5
'2018-05-30 02:49:22.99',49.940,-253,-1,41.7,590.0,-408,359,404,23.5
'2018-05-30 02:49:24.00',49.943,-251,-1,41.7,590.0,-408,359,404,23.4
'2018-05-30 02:49:25.00',49.945,-253,-1,41.7,590.0,-408,359,404,23.4
'2018-05-30 02:49:26.00',49.947,-250,-1,41.7,590.0,-408,359,404,23.4
'2018-05-30 02:49:27.00',49.948,-250,-3,41.7,590.0,-408,359,404,23.4
'2018-05-30 02:49:28.00',49.949,-253,0,41.8,590.0,-408,359,403,23.4
'2018-05-30 02:49:29.00',49.949,-251,2,41.8,590.0,-409,359,403,23.4
'2018-05-30 02:49:30.00',49.949,-253,0,41.8,590.0,-409,359,403,23.4
'2018-05-30 02:49:31.00',49.947,-252,-1,41.8,590.0,-409,359,403,23.4
'2018-05-30 02:49:32.00',49.945,-253,3,41.8,590.0,-409,359,403,23.4
'2018-05-30 02:49:33.00',49.943,-252,0,41.8,590.1,-409,359,403,23.4
'2018-05-30 02:49:33.99',49.941,-250,1,41.9,590.1,-409,359,404,23.4
'2018-05-30 02:49:35.00',49.938,-250,-1,41.9,590.1,-409,359,404,23.4
'2018-05-30 02:49:36.00',49.939,-249,-1,41.9,590.1,-409,359,404,23.3
'2018-05-30 02:49:37.00',49.941,-250,1,41.9,590.1,-409,359,404,23.3
'2018-05-30 02:49:38.00',49.947,-247,-2,41.9,590.1,-409,359,404,23.3
'2018-05-30 02:49:39.00',49.953,-247,-2,41.9,590.1,-409,359,404,23.3
'2018-05-30 02:49:40.00',49.956,-250,-3,41.9,590.1,-409,359,404,23.3
'2018-05-30 02:49:41.00',49.957,-252,-1,41.9,590.1,-409,359,403,23.3
'2018-05-30 02:49:42.00',49.959,-252,-1,41.9,590.1,-409,359,403,23.3
'2018-05-30 02:49:43.00',49.961,-250,-1,42.0,590.1,-409,359,403,23.3
'2018-05-30 02:49:44.00',49.960,-252,-2,42.0,590.2,-409,359,403,23.3
'2018-05-30 02:49:45.00',49.961,-252,-1,42.0,590.2,-409,360,403,23.3
'2018-05-30 02:49:46.00',49.961,-252,-1,42.0,590.2,-409,360,403,23.3
'2018-05-30 02:49:46.99',49.960,-250,-3,42.0,590.2,-409,360,403,23.3
'2018-05-30 02:49:48.00',49.958,-250,-1,42.0,590.2,-409,360,403,23.3
'2018-05-30 02:49:48.99',49.957,-250,-1,42.0,590.2,-409,360,403,23.3
'2018-05-30 02:49:50.00',49.956,-251,1,42.0,590.2,-409,360,403,23.3
'2018-05-30 02:49:51.00',49.956,-252,0,42.0,590.2,-409,360,403,23.3
'2018-05-30 02:49:52.00',49.956,-253,-1,42.0,590.2,-409,359,403,23.3
'2018-05-30 02:49:53.00',49.957,-253,0,42.0,590.2,-409,359,403,23.3
'2018-05-30 02:49:54.00',49.956,-252,2,42.0,590.2,-409,359,403,23.3
'2018-05-30 02:49:55.00',49.955,-252,1,42.0,590.2,-408,359,403,23.3
'2018-05-30 02:49:56.00',49.956,-252,-1,42.0,590.2,-408,359,403,23.3
'2018-05-30 02:49:57.00',49.959,-252,0,42.0,590.3,-408,359,403,23.3
'2018-05-30 02:49:58.00',49.964,-250,0,42.0,590.3,-408,359,403,23.3
'2018-05-30 02:49:59.00',49.967,-251,-1,42.0,590.3,-408,359,403,23.3
'2018-05-30 02:49:59.99',49.967,-248,-1,42.0,590.3,-408,359,403,23.3
'2018-05-30 02:50:01.00',49.967,-250,0,42.0,590.3,-408,359,404,23.3
'2018-05-30 02:50:02.00',49.966,-248,1,42.0,590.3,-409,359,404,23.3
'2018-05-30 02:50:03.00',49.965,-248,2,42.0,590.3,-409,359,404,23.3
'2018-05-30 02:50:04.00',49.965,-247,-1,42.0,590.3,-409,359,404,23.3
'2018-05-30 02:50:05.00',49.964,-248,-1,42.0,590.3,-408,360,404,23.3
'2018-05-30 02:50:06.00',49.961,-252,-1,42.0,590.3,-408,360,404,23.3
'2018-05-30 02:50:07.00',49.960,-252,1,42.0,590.3,-408,360,403,23.3
'2018-05-30 02:50:08.00',49.960,-252,-2,42.0,590.4,-408,360,403,23.3
'2018-05-30 02:50:09.00',49.958,-250,0,42.1,590.4,-408,360,403,23.3
'2018-05-30 02:50:10.00',49.959,-254,-1,42.1,590.4,-408,360,403,23.3
'2018-05-30 02:50:11.00',49.959,-252,-2,42.1,590.4,-408,359,403,23.3
'2018-05-30 02:50:12.00',49.958,-248,-2,42.1,590.4,-408,359,403,23.3
'2018-05-30 02:50:12.99',49.957,-248,-3,42.1,590.4,-408,359,403,23.3
'2018-05-30 02:50:14.00',49.956,-252,0,42.1,590.4,-408,359,403,23.3
'2018-05-30 02:50:15.00',49.955,-252,2,42.1,590.4,-408,359,403,23.3
'2018-05-30 02:50:16.00',49.951,-251,-1,42.2,590.4,-408,359,403,23.3
'2018-05-30 02:50:17.00',49.949,-253,-1,42.2,590.4,-408,359,403,23.3
'2018-05-30 02:50:18.00',49.949,-256,0,42.2,590.4,-408,359,403,23.3
'2018-05-30 02:50:19.00',49.949,-255,2,42.2,590.4,-408,359,403,23.3
'2018-05-30 02:50:20.00',49.950,-251,-1,42.2,590.5,-408,359,403,23.3
'2018-05-30 02:50:21.00',49.951,-253,-1,42.2,590.5,-408,359,404,23.3
'2018-05-30 02:50:22.00',49.952,-248,1,42.2,590.5,-408,359,404,23.3
'2018-05-30 02:50:23.00',49.953,-248,-1,42.2,590.5,-408,359,404,23.3
'2018-05-30 02:50:23.99',49.953,-248,-1,42.2,590.5,-408,359,404,23.3
'2018-05-30 02:50:25.00',49.955,-252,1,42.2,590.5,-408,359,404,23.3
'2018-05-30 02:50:25.99',49.957,-250,-1,42.2,590.5,-408,359,404,23.3
'2018-05-30 02:50:27.00',49.958,-251,-1,42.2,590.5,-408,359,404,23.3
'2018-05-30 02:50:28.00',49.956,-253,-2,42.2,590.5,-408,359,404,23.3
'2018-05-30 02:50:29.00',49.954,-253,-4,42.2,590.5,-409,359,404,23.3
'2018-05-30 02:50:30.00',49.953,-249,-2,42.2,590.5,-409,359,404,23.3
'2018-05-30 02:50:31.00',49.953,-248,-1,42.3,590.5,-409,359,404,23.3
'2018-05-30 02:50:32.00',49.953,-253,1,42.3,590.5,-409,359,404,23.3
'2018-05-30 02:50:33.00',49.953,-251,1,42.3,590.6,-409,359,403,23.3
'2018-05-30 02:50:34.00',49.952,-250,-1,42.3,590.6,-409,359,403,23.3
'2018-05-30 02:50:35.00',49.952,-253,1,42.3,590.6,-409,359,403,23.3
'2018-05-30 02:50:36.00',49.952,-254,1,42.3,590.6,-409,359,403,23.4
'2018-05-30 02:50:36.99',49.952,-252,1,42.3,590.6,-409,359,403,23.4
'2018-05-30 02:50:38.00',49.951,-251,0,42.3,590.6,-409,359,403,23.4
'2018-05-30 02:50:39.00',49.949,-250,3,42.3,590.6,-409,359,403,23.4
'2018-05-30 02:50:40.00',49.949,-250,-1,42.3,590.6,-409,359,402,23.5
'2018-05-30 02:50:41.00',49.949,-248,-1,42.3,590.6,-408,359,402,23.5
'2018-05-30 02:50:42.00',49.949,-249,0,42.3,590.6,-408,359,402,23.5
'2018-05-30 02:50:43.00',49.949,-250,-1,42.3,590.6,-408,360,402,23.5
'2018-05-30 02:50:44.00',49.949,-250,0,42.4,590.6,-408,360,402,23.5
'2018-05-30 02:50:45.00',49.948,-250,2,42.4,590.6,-408,360,402,23.5
'2018-05-30 02:50:46.00',49.948,-251,3,42.4,590.6,-408,360,403,23.5
'2018-05-30 02:50:47.00',49.947,-252,-1,42.4,590.6,-408,360,403,23.5
'2018-05-30 02:50:48.00',49.947,-250,0,42.4,590.6,-408,360,403,23.5
'2018-05-30 02:50:49.00',49.945,-252,-1,42.4,590.6,-408,360,403,23.5
'2018-05-30 02:50:49.99',49.944,-251,-2,42.4,590.7,-408,359,403,23.5
'2018-05-30 02:50:51.00',49.943,-249,-1,42.4,590.7,-408,359,403,23.5
'2018-05-30 02:50:51.99',49.942,-253,1,42.4,590.7,-408,359,403,23.5
'2018-05-30 02:50:53.00',49.940,-252,-1,42.4,590.7,-408,359,403,23.5
'2018-05-30 02:50:54.00',49.939,-255,1,42.4,590.7,-408,359,403,23.5
'2018-05-30 02:50:55.00',49.938,-255,0,42.4,590.7,-408,359,403,23.5
'2018-05-30 02:50:56.00',49.937,-250,1,42.4,590.7,-408,359,403,23.5
'2018-05-30 02:50:57.00',49.935,-252,-1,42.4,590.7,-408,359,403,23.5
'2018-05-30 02:50:58.00',49.934,-250,-2,42.4,590.7,-408,359,403,23.5
'2018-05-30 02:50:59.00',49.933,-250,2,42.4,590.7,-409,359,403,23.5
'2018-05-30 02:51:00.00',49.933,-248,1,42.4,590.7,-409,359,403,23.5
'2018-05-30 02:51:01.00',49.932,-247,-1,42.5,590.7,-409,359,403,23.5
'2018-05-30 02:51:02.00',49.932,-251,1,42.5,590.7,-409,359,403,23.5
'2018-05-30 02:51:02.99',49.932,-252,-1,42.5,590.8,-408,359,403,23.5
'2018-05-30 02:51:04.00',49.931,-250,0,42.5,590.8,-408,359,403,23.5
'2018-05-30 02:51:05.00',49.928,-251,-1,42.5,590.8,-408,359,401,23.5
'2018-05-30 02:51:06.00',49.926,-250,-2,42.5,590.8,-408,359,401,23.5
'2018-05-30 02:51:07.00',49.925,-250,3,42.5,590.8,-407,359,401,23.5
'2018-05-30 02:51:08.00',49.924,-249,0,42.5,590.8,-407,359,401,23.5
'2018-05-30 02:51:09.00',49.922,-254,2,42.5,590.8,-407,359,401,23.5
'2018-05-30 02:51:10.00',49.921,-251,1,42.5,590.8,-407,359,401,23.5
'2018-05-30 02:51:11.00',49.921,-250,-1,42.5,590.8,-407,359,403,23.5
'2018-05-30 02:51:12.00',49.922,-250,-1,42.5,590.8,-407,359,403,23.6
'2018-05-30 02:51:13.00',49.923,-250,2,42.5,590.8,-408,359,403,23.6
'2018-05-30 02:51:14.00',49.922,-247,1,42.5,590.8,-408,359,403,23.6
'2018-05-30 02:51:15.00',49.925,-254,3,42.5,590.9,-408,359,403,23.6
'2018-05-30 02:51:15.99',49.925,-252,1,42.5,590.9,-408,359,403,23.6
'2018-05-30 02:51:17.00',49.926,-250,-2,42.5,590.9,-408,359,403,23.6
'2018-05-30 02:51:17.99',49.925,-251,-1,42.5,590.9,-408,359,404,23.6
'2018-05-30 02:51:19.00',49.925,-250,-3,42.5,590.9,-408,359,404,23.6
'2018-05-30 02:51:20.00',49.925,-250,-1,42.5,590.9,-408,359,404,23.6
'2018-05-30 02:51:21.00',49.924,-247,-1,42.6,590.9,-408,359,404,23.6
'2018-05-30 02:51:22.00',49.923,-252,-1,42.6,590.9,-408,359,404,23.6
'2018-05-30 02:51:23.00',49.921,-250,-1,42.6,590.9,-408,359,404,23.6
'2018-05-30 02:51:24.00',49.920,-250,0,42.6,590.9,-408,359,403,23.6
'2018-05-30 02:51:25.00',49.920,-250,-3,42.6,590.9,-408,359,403,23.6
'2018-05-30 02:51:26.00',49.922,-251,1,42.6,590.9,-408,359,403,23.6
'2018-05-30 02:51:27.00',49.925,-248,-1,42.6,591.0,-408,359,403,23.6
'2018-05-30 02:51:28.00',49.925,-247,-2,42.6,591.0,-408,359,403,23.6
'2018-05-30 02:51:28.99',49.926,-251,1,42.6,591.0,-408,359,403,23.6
'2018-05-30 02:51:30.00',49.927,-251,0,42.6,591.0,-408,359,403,23.6
'2018-05-30 02:51:31.00',49.927,-251,-1,42.6,591.0,-408,359,403,23.6
'2018-05-30 02:51:32.00',49.928,-250,1,42.6,591.0,-408,359,403,23.6
'2018-05-30 02:51:33.00',49.926,-253,2,42.6,591.0,-408,359,403,23.6
'2018-05-30 02:51:34.00',49.923,-251,0,42.6,591.0,-408,359,403,23.6
'2018-05-30 02:51:35.00',49.920,-249,-1,42.6,591.0,-408,359,403,23.6
'2018-05-30 02:51:36.00',49.917,-248,0,42.6,591.0,-407,359,403,23.6
'2018-05-30 02:51:37.00',49.915,-248,1,42.6,591.0,-408,359,404,23.6
'2018-05-30 02:51:38.00',49.913,-248,-3,42.6,591.0,-407,359,404,23.6
'2018-05-30 02:51:39.00',49.916,-251,0,42.6,591.1,-407,359,404,23.6
'2018-05-30 02:51:40.00',49.917,-251,0,42.7,591.1,-407,359,404,23.7
'2018-05-30 02:51:41.00',49.918,-250,-1,42.7,591.1,-407,359,404,23.7
'2018-05-30 02:51:41.99',49.919,-249,-1,42.7,591.1,-407,359,404,23.7
'2018-05-30 02:51:43.00',49.920,-252,2,42.7,591.1,-407,359,404,23.7
'2018-05-30 02:51:43.99',49.922,-250,0,42.7,591.1,-407,359,402,23.7
'2018-05-30 02:51:45.00',49.924,-255,3,42.7,591.1,-407,359,402,23.7
'2018-05-30 02:51:46.00',49.923,-251,1,42.7,591.1,-407,359,402,23.7
'2018-05-30 02:51:47.00',49.921,-252,-1,42.7,591.1,-407,359,402,23.7
'2018-05-30 02:51:48.00',49.918,-247,-1,42.7,591.1,-407,359,402,23.7
'2018-05-30 02:51:49.00',49.915,-250,0,42.7,591.1,-407,359,402,23.7
'2018-05-30 02:51:50.00',49.913,-245,-1,42.8,591.1,-407,359,402,23.7
'2018-05-30 02:51:51.00',49.911,-249,1,42.8,591.2,-407,359,402,23.7
'2018-05-30 02:51:52.00',49.910,-251,-1,42.8,591.2,-407,359,402,23.7
'2018-05-30 02:51:52.99',49.912,-253,-2,42.8,591.2,-407,359,402,23.7
'2018-05-30 02:51:54.00',49.916,-249,-2,42.8,591.2,-407,359,402,23.7
'2018-05-30 02:51:54.99',49.920,-250,2,42.9,591.2,-407,359,402,23.7
'2018-05-30 02:51:56.00',49.923,-251,0,42.9,591.2,-407,359,402,23.7
'2018-05-30 02:51:57.00',49.924,-255,3,42.9,591.2,-407,359,402,23.7
'2018-05-30 02:51:58.00',49.925,-253,1,42.9,591.2,-407,359,402,23.7
'2018-05-30 02:51:59.00',49.927,-251,1,42.9,591.2,-407,359,402,23.7
'2018-05-30 02:52:00.00',49.931,-248,-1,42.9,591.2,-407,359,402,23.7
'2018-05-30 02:52:01.00',49.934,-247,1,42.9,591.2,-407,360,402,23.7
'2018-05-30 02:52:02.00',49.938,-248,2,42.9,591.3,-407,360,402,23.7
'2018-05-30 02:52:03.00',49.939,-248,-1,42.9,591.3,-407,360,402,23.7
'2018-05-30 02:52:04.00',49.938,-247,-2,42.9,591.3,-407,360,402,23.7
'2018-05-30 02:52:05.00',49.937,-251,2,42.9,591.3,-407,360,402,23.7
'2018-05-30 02:52:05.99',49.936,-250,-1,43.0,591.3,-407,360,402,23.7
'2018-05-30 02:52:07.00',49.935,-250,-1,43.0,591.3,-407,360,402,23.7
'2018-05-30 02:52:08.00',49.934,-252,0,43.0,591.3,-407,360,402,23.7
'2018-05-30 02:52:09.00',49.933,-250,-1,43.0,591.3,-407,360,402,23.7
'2018-05-30 02:52:10.00',49.932,-250,1,43.0,591.3,-407,360,403,23.7
'2018-05-30 02:52:11.00',49.933,-250,-1,43.0,591.3,-407,360,403,23.7
'2018-05-30 02:52:12.00',49.933,-253,1,43.0,591.3,-407,360,403,23.7
'2018-05-30 02:52:13.00',49.934,-255,2,43.0,591.3,-407,359,403,23.7
'2018-05-30 02:52:14.00',49.935,-252,0,43.0,591.3,-407,359,403,23.7
'2018-05-30 02:52:15.00',49.937,-252,0,43.0,591.3,-407,359,403,23.8
'2018-05-30 02:52:16.00',49.937,-252,-1,43.0,591.4,-407,359,403,23.8
'2018-05-30 02:52:17.00',49.938,-248,-1,43.0,591.4,-408,359,403,23.8
'2018-05-30 02:52:18.00',49.939,-250,-1,43.0,591.4,-408,359,403,23.8
'2018-05-30 02:52:18.99',49.940,-251,-1,43.0,591.4,-408,359,403,23.8
'2018-05-30 02:52:20.00',49.940,-248,-1,43.0,591.4,-408,360,403,23.8
'2018-05-30 02:52:20.99',49.939,-255,0,43.0,591.4,-408,360,403,23.8
'2018-05-30 02:52:22.00',49.938,-251,-2,43.0,591.4,-408,360,403,23.8
'2018-05-30 02:52:23.00',49.938,-251,-1,43.0,591.4,-408,360,403,23.8
'2018-05-30 02:52:24.00',49.938,-250,-1,43.0,591.4,-408,360,403,23.8
'2018-05-30 02:52:25.00',49.937,-249,-1,43.0,591.4,-408,360,403,23.8
'2018-05-30 02:52:26.00',49.938,-252,-1,43.0,591.4,-407,360,403,23.8
'2018-05-30 02:52:27.00',49.940,-250,0,43.0,591.4,-407,359,403,23.8
'2018-05-30 02:52:28.00',49.940,-248,-1,43.1,591.4,-407,359,403,23.8
'2018-05-30 02:52:29.00',49.939,-252,1,43.1,591.5,-407,359,403,23.8
'2018-05-30 02:52:30.00',49.940,-253,-1,43.1,591.5,-407,359,403,23.8
'2018-05-30 02:52:31.00',49.941,-252,-1,43.1,591.5,-407,359,403,23.8
'2018-05-30 02:52:31.99',49.944,-252,1,43.1,591.5,-407,359,403,23.8
'2018-05-30 02:52:33.00',49.945,-251,-2,43.1,591.5,-407,359,403,23.8
'2018-05-30 02:52:34.00',49.946,-247,-2,43.1,591.5,-407,359,403,23.8
'2018-05-30 02:52:35.00',49.946,-250,1,43.1,591.5,-407,359,403,23.8
'2018-05-30 02:52:36.00',49.946,-252,-1,43.1,591.5,-407,359,403,23.8
'2018-05-30 02:52:37.00',49.946,-252,-1,43.1,591.5,-408,359,403,23.8
'2018-05-30 02:52:38.00',49.945,-250,-3,43.1,591.5,-408,359,403,23.8
'2018-05-30 02:52:39.00',49.944,-250,-2,43.2,591.5,-408,359,403,23.8
'2018-05-30 02:52:40.00',49.943,-252,0,43.2,591.6,-408,359,403,23.8
'2018-05-30 02:52:41.00',49.941,-249,1,43.2,591.6,-408,360,403,23.8
'2018-05-30 02:52:42.00',49.939,-248,-1,43.2,591.6,-408,360,403,23.8
'2018-05-30 02:52:43.00',49.938,-253,1,43.2,591.6,-408,360,403,23.8
'2018-05-30 02:52:44.00',49.937,-252,0,43.2,591.6,-408,360,403,23.8
'2018-05-30 02:52:44.99',49.938,-250,0,43.2,591.6,-407,360,403,23.8
'2018-05-30 02:52:46.00',49.940,-252,-1,43.2,591.6,-407,360,403,23.8
'2018-05-30 02:52:46.99',49.940,-248,-1,43.2,591.6,-407,359,403,23.8
'2018-05-30 02:52:48.00',49.941,-248,-1,43.2,591.6,-407,359,403,23.8
'2018-05-30 02:52:49.00',49.942,-251,1,43.2,591.6,-407,359,403,23.8
'2018-05-30 02:52:50.00',49.944,-248,-2,43.2,591.6,-408,359,403,23.8
'2018-05-30 02:52:51.00',49.945,-249,-1,43.2,591.6,-407,359,403,23.8
'2018-05-30 02:52:52.00',49.946,-253,1,43.2,591.6,-407,359,403,23.8
'2018-05-30 02:52:53.00',49.946,-251,-1,43.2,591.7,-407,359,403,23.8
'2018-05-30 02:52:54.00',49.946,-250,-2,43.3,591.7,-407,360,403,23.8
'2018-05-30 02:52:55.00',49.946,-252,1,43.3,591.7,-407,360,403,23.8
'2018-05-30 02:52:56.00',49.946,-250,-3,43.3,591.7,-407,360,404,23.8
'2018-05-30 02:52:57.00',49.945,-248,-1,43.3,591.7,-407,360,404,23.8
'2018-05-30 02:52:57.99',49.944,-253,1,43.3,591.7,-407,360,404,23.8
'2018-05-30 02:52:59.00',49.943,-250,-2,43.3,591.7,-407,360,404,23.8
'2018-05-30 02:53:00.00',49.941,-252,0,43.3,591.7,-407,360,404,23.8
'2018-05-30 02:53:01.00',49.940,-255,3,43.3,591.7,-407,360,404,23.8
'2018-05-30 02:53:02.00',49.938,-249,1,43.3,591.7,-407,360,404,23.8
'2018-05-30 02:53:03.00',49.937,-252,1,43.3,591.7,-407,360,402,23.8
'2018-05-30 02:53:04.00',49.935,-250,-1,43.3,591.8,-407,360,402,23.8
'2018-05-30 02:53:05.00',49.934,-248,-2,43.3,591.8,-407,360,402,23.8
'2018-05-30 02:53:06.00',49.933,-250,-1,43.4,591.8,-407,359,402,23.8
'2018-05-30 02:53:07.00',49.933,-248,-3,43.4,591.8,-407,359,402,23.8
'2018-05-30 02:53:08.00',49.933,-251,1,43.4,591.8,-407,359,402,23.8
'2018-05-30 02:53:09.00',49.933,-251,1,43.4,591.8,-407,359,402,23.8
'2018-05-30 02:53:10.00',49.932,-251,-1,43.4,591.8,-407,359,402,23.8
'2018-05-30 02:53:10.99',49.932,-251,-1,43.4,591.9,-407,359,402,23.8
'2018-05-30 02:53:12.00',49.933,-250,-2,43.4,591.9,-407,359,402,23.8
'2018-05-30 02:53:12.99',49.935,-248,1,43.4,591.9,-407,359,402,23.8
'2018-05-30 02:53:14.00',49.937,-251,1,43.4,591.9,-407,359,402,23.8
'2018-05-30 02:53:15.00',49.937,-250,0,43.4,591.9,-407,359,403,23.8
'2018-05-30 02:53:16.00',49.938,-253,1,43.4,591.9,-407,359,403,23.8
'2018-05-30 02:53:17.00',49.938,-255,-1,43.4,591.9,-407,359,403,23.8
'2018-05-30 02:53:18.00',49.938,-252,0,43.4,591.9,-407,359,403,23.8
'2018-05-30 02:53:19.00',49.938,-253,-1,43.4,591.9,-407,359,403,23.8
'2018-05-30 02:53:20.00',49.939,-250,-1,43.4,591.9,-407,359,403,23.8
'2018-05-30 02:53:21.00',49.940,-247,-1,43.4,591.9,-407,359,403,23.8
'2018-05-30 02:53:22.00',49.939,-250,-1,43.5,591.9,-407,359,403,23.8
'2018-05-30 02:53:23.00',49.939,-247,-2,43.5,592.0,-407,359,403,23.9
'2018-05-30 02:53:23.99',49.938,-248,-1,43.5,592.0,-407,359,403,23.9
'2018-05-30 02:53:25.00',49.936,-250,0,43.5,592.0,-407,359,403,23.9
'2018-05-30 02:53:26.00',49.935,-251,-2,43.5,592.0,-407,359,403,23.9
'2018-05-30 02:53:27.00',49.933,-252,-1,43.5,592.0,-407,359,403,23.9
'2018-05-30 02:53:28.00',49.931,-250,-3,43.5,592.0,-407,359,403,23.9
'2018-05-30 02:53:29.00',49.929,-249,1,43.5,592.0,-407,359,403,23.9
'2018-05-30 02:53:30.00',49.929,-250,0,43.5,592.0,-407,359,403,23.9
'2018-05-30 02:53:31.00',49.929,-253,-1,43.5,592.0,-407,359,403,23.9
'2018-05-30 02:53:32.00',49.929,-252,3,43.5,592.0,-407,359,403,23.9
'2018-05-30 02:53:33.00',49.929,-251,-1,43.5,592.0,-407,359,403,23.9
'2018-05-30 02:53:34.00',49.931,-251,1,43.5,592.0,-407,359,402,23.9
'2018-05-30 02:53:34.99',49.932,-248,-1,43.5,592.1,-407,359,402,23.9
'2018-05-30 02:53:36.00',49.933,-248,-1,43.5,592.1,-407,359,402,23.9
'2018-05-30 02:53:36.99',49.934,-251,3,43.5,592.1,-407,359,402,23.9
'2018-05-30 02:53:38.00',49.935,-250,-1,43.5,592.1,-407,360,402,23.9
'2018-05-30 02:53:39.00',49.935,-253,1,43.5,592.1,-407,360,402,23.9
'2018-05-30 02:53:40.00',49.934,-252,0,43.5,592.1,-407,360,402,23.9
'2018-05-30 02:53:41.00',49.932,-252,-1,43.5,592.1,-407,360,402,23.9
'2018-05-30 02:53:42.00',49.931,-250,-1,43.5,592.1,-407,360,402,23.9
'2018-05-30 02:53:43.00',49.929,-248,-1,43.5,592.1,-407,360,402,23.9
'2018-05-30 02:53:44.00',49.928,-253,1,43.5,592.1,-407,360,402,23.9
'2018-05-30 02:53:45.00',49.929,-250,-1,43.6,592.1,-407,359,402,23.9
'2018-05-30 02:53:46.00',49.930,-252,-1,43.6,592.1,-407,359,402,23.9
'2018-05-30 02:53:47.00',49.931,-250,-2,43.6,592.2,-407,359,402,23.9
'2018-05-30 02:53:47.99',49.933,-249,-1,43.6,592.2,-407,359,403,23.9
'2018-05-30 02:53:49.00',49.934,-250,1,43.6,592.2,-407,359,403,23.9
'2018-05-30 02:53:49.99',49.936,-250,-1,43.6,592.2,-407,359,403,23.9
'2018-05-30 02:53:51.00',49.936,-253,2,43.6,592.2,-407,359,403,23.9
'2018-05-30 02:53:52.00',49.932,-252,1,43.6,592.2,-407,359,403,23.9
'2018-05-30 02:53:53.00',49.930,-251,-1,43.6,592.2,-407,359,403,23.9
'2018-05-30 02:53:54.00',49.927,-250,-1,43.6,592.2,-407,359,403,23.9
'2018-05-30 02:53:55.00',49.924,-249,-2,43.6,592.2,-407,359,403,23.9
'2018-05-30 02:53:56.00',49.924,-250,0,43.6,592.2,-407,359,403,23.9
'2018-05-30 02:53:57.00',49.927,-248,0,43.6,592.2,-407,359,403,23.9
'2018-05-30 02:53:58.00',49.930,-253,0,43.6,592.2,-407,359,403,23.9
'2018-05-30 02:53:59.00',49.933,-253,-1,43.6,592.3,-407,359,403,23.9
'2018-05-30 02:54:00.00',49.935,-253,-1,43.7,592.3,-407,359,403,23.9
'2018-05-30 02:54:00.99',49.939,-254,-3,43.7,592.3,-407,359,402,23.9
'2018-05-30 02:54:02.00',49.940,-249,-2,43.7,592.3,-407,359,402,23.9
'2018-05-30 02:54:03.00',49.940,-250,-2,43.7,592.3,-407,359,402,23.9
'2018-05-30 02:54:04.00',49.940,-251,1,43.7,592.3,-407,359,402,23.9
'2018-05-30 02:54:05.00',49.939,-250,-1,43.7,592.3,-407,360,402,23.9
'2018-05-30 02:54:06.00',49.937,-253,0,43.7,592.3,-407,360,402,23.9
'2018-05-30 02:54:07.00',49.937,-255,1,43.7,592.3,-407,360,402,23.9
'2018-05-30 02:54:08.00',49.937,-250,0,43.7,592.3,-407,360,402,23.9
'2018-05-30 02:54:09.00',49.937,-253,0,43.7,592.3,-407,360,402,23.9
'2018-05-30 02:54:10.00',49.940,-249,-1,43.7,592.3,-407,360,402,23.9
'2018-05-30 02:54:11.00',49.942,-248,-1,43.7,592.4,-407,359,402,23.9
'2018-05-30 02:54:12.00',49.949,-250,2,43.8,592.4,-407,359,402,23.9
'2018-05-30 02:54:13.00',49.954,-247,1,43.8,592.4,-407,359,402,23.9
'2018-05-30 02:54:13.99',49.959,-247,-1,43.8,592.4,-407,359,401,23.9
'2018-05-30 02:54:15.00',49.961,-250,0,43.9,592.4,-407,359,401,23.9
'2018-05-30 02:54:15.99',49.962,-252,3,43.9,592.4,-407,359,401,23.9
'2018-05-30 02:54:17.00',49.965,-250,1,43.9,592.4,-406,360,401,23.9
'2018-05-30 02:54:18.00',49.969,-250,2,43.9,592.4,-406,360,401,23.9
'2018-05-30 02:54:19.00',49.971,-249,0,43.9,592.4,-406,360,401,23.9
'2018-05-30 02:54:20.00',49.970,-250,-1,43.9,592.4,-405,360,401,23.9
'2018-05-30 02:54:21.00',49.969,-251,-1,43.9,592.4,-405,360,401,23.9
'2018-05-30 02:54:22.00',49.967,-250,0,43.9,592.4,-405,360,401,23.9
'2018-05-30 02:54:23.00',49.967,-251,-1,43.9,592.5,-405,360,401,23.9
'2018-05-30 02:54:24.00',49.966,-248,-2,43.9,592.5,-405,359,401,23.9
'2018-05-30 02:54:25.00',49.965,-248,0,43.9,592.5,-405,359,401,23.9
'2018-05-30 02:54:26.00',49.963,-251,3,43.9,592.5,-405,359,401,23.9
'2018-05-30 02:54:26.99',49.962,-250,3,43.9,592.5,-405,359,401,23.9
'2018-05-30 02:54:28.00',49.961,-247,1,44.0,592.5,-405,359,401,23.9
'2018-05-30 02:54:29.00',49.960,-248,2,44.0,592.5,-405,359,401,23.9
'2018-05-30 02:54:30.00',49.960,-248,0,44.0,592.5,-405,359,401,23.9
'2018-05-30 02:54:31.00',49.960,-252,1,44.0,592.5,-405,359,401,23.9
'2018-05-30 02:54:32.00',49.963,-250,-1,44.0,592.5,-405,359,401,23.9
'2018-05-30 02:54:33.00',49.966,-250,-1,44.0,592.5,-406,359,402,23.9
'2018-05-30 02:54:34.00',49.970,-253,-1,44.0,592.5,-406,359,402,23.9
'2018-05-30 02:54:35.00',49.973,-251,-1,44.0,592.6,-406,359,402,23.9
'2018-05-30 02:54:36.00',49.974,-250,-1,44.0,592.6,-406,359,402,23.9
'2018-05-30 02:54:37.00',49.976,-252,0,44.0,592.6,-406,360,402,23.9
'2018-05-30 02:54:38.00',49.978,-248,-3,44.0,592.6,-406,360,402,23.9
'2018-05-30 02:54:39.00',49.980,-250,-3,44.0,592.6,-406,360,402,23.8
'2018-05-30 02:54:39.99',49.981,-249,-1,44.0,592.6,-406,360,402,23.8
'2018-05-30 02:54:41.00',49.981,-249,-1,44.0,592.6,-406,360,402,23.8
'2018-05-30 02:54:41.99',49.981,-250,-2,44.0,592.6,-406,360,402,23.8
'2018-05-30 02:54:43.00',49.981,-250,3,44.0,592.6,-406,360,402,23.8
'2018-05-30 02:54:44.00',49.980,-252,0,44.0,592.6,-406,360,402,23.8
'2018-05-30 02:54:45.00',49.978,-252,0,44.0,592.6,-406,360,402,23.8
'2018-05-30 02:54:46.00',49.976,-251,0,44.0,592.7,-406,360,402,23.8
'2018-05-30 02:54:47.00',49.974,-250,-1,44.0,592.7,-406,360,403,23.8
'2018-05-30 02:54:48.00',49.972,-251,-1,44.0,592.7,-406,360,403,23.8
'2018-05-30 02:54:49.00',49.971,-252,0,44.1,592.7,-406,360,403,23.8
'2018-05-30 02:54:50.00',49.971,-253,-3,44.1,592.7,-406,360,403,23.8
'2018-05-30 02:54:51.00',49.970,-255,-3,44.1,592.7,-406,360,403,23.8
'2018-05-30 02:54:52.00',49.971,-249,-3,44.1,592.7,-406,360,403,23.8
'2018-05-30 02:54:52.99',49.971,-249,-2,44.1,592.7,-406,360,403,23.8
'2018-05-30 02:54:54.00',49.969,-250,2,44.1,592.7,-406,360,403,23.8
'2018-05-30 02:54:55.00',49.967,-252,0,44.1,592.7,-407,360,403,23.7
'2018-05-30 02:54:56.00',49.964,-251,0,44.1,592.7,-407,360,403,23.7
'2018-05-30 02:54:57.00',49.961,-250,1,44.1,592.7,-407,360,403,23.7
'2018-05-30 02:54:58.00',49.961,-252,-1,44.1,592.8,-407,360,403,23.7
'2018-05-30 02:54:59.00',49.964,-253,2,44.1,592.8,-407,360,403,23.7
'2018-05-30 02:55:00.00',49.965,-254,2,44.1,592.8,-407,360,403,23.7
'2018-05-30 02:55:01.00',49.965,-254,1,44.1,592.8,-407,360,403,23.7
'2018-05-30 02:55:02.00',49.964,-251,-1,44.2,592.8,-407,360,403,23.7
'2018-05-30 02:55:03.00',49.963,-250,0,44.2,592.8,-407,360,403,23.7
'2018-05-30 02:55:04.00',49.963,-252,0,44.2,592.8,-406,360,403,23.7
'2018-05-30 02:55:05.00',49.963,-250,1,44.2,592.8,-406,360,403,23.7
'2018-05-30 02:55:05.99',49.962,-248,0,44.2,592.8,-406,360,402,23.7
'2018-05-30 02:55:07.00',49.960,-247,-1,44.2,592.8,-406,360,402,23.7
'2018-05-30 02:55:08.00',49.961,-248,2,44.2,592.8,-406,360,402,23.7
'2018-05-30 02:55:09.00',49.961,-248,0,44.2,592.8,-405,360,402,23.7
'2018-05-30 02:55:10.00',49.961,-248,-1,44.2,592.9,-405,360,402,23.7
'2018-05-30 02:55:11.00',49.960,-247,-1,44.2,592.9,-405,360,402,23.7
'2018-05-30 02:55:12.00',49.959,-247,0,44.2,592.9,-405,360,401,23.7
'2018-05-30 02:55:13.00',49.959,-250,-1,44.2,592.9,-405,360,401,23.7
'2018-05-30 02:55:14.00',49.959,-251,-1,44.2,592.9,-405,360,401,23.7
'2018-05-30 02:55:15.00',49.957,-250,-1,44.2,592.9,-405,360,401,23.7
'2018-05-30 02:55:16.00',49.958,-253,1,44.3,592.9,-405,360,401,23.7
'2018-05-30 02:55:16.99',49.956,-252,-1,44.3,592.9,-405,360,401,23.7
'2018-05-30 02:55:18.00',49.955,-251,-3,44.3,592.9,-405,360,401,23.7
'2018-05-30 02:55:18.99',49.954,-250,-2,44.3,592.9,-406,360,403,23.7
'2018-05-30 02:55:20.00',49.953,-251,1,44.3,592.9,-406,360,403,23.7
'2018-05-30 02:55:21.00',49.954,-252,1,44.3,592.9,-406,360,403,23.7
'2018-05-30 02:55:22.00',49.955,-251,-1,44.3,593.0,-406,360,403,23.7
'2018-05-30 02:55:23.00',49.954,-252,0,44.3,593.0,-406,360,403,23.7
'2018-05-30 02:55:24.00',49.954,-254,1,44.3,593.0,-406,360,403,23.7
'2018-05-30 02:55:25.00',49.953,-253,3,44.3,593.0,-406,360,402,23.7
'2018-05-30 02:55:26.00',49.953,-251,-1,44.3,593.0,-406,360,402,23.7
'2018-05-30 02:55:27.00',49.952,-250,1,44.3,593.0,-406,360,402,23.7
'2018-05-30 02:55:28.00',49.950,-252,0,44.4,593.0,-406,360,402,23.7
'2018-05-30 02:55:29.00',49.949,-250,-1,44.4,593.0,-406,359,402,23.7
'2018-05-30 02:55:29.99',49.948,-248,-1,44.4,593.0,-406,359,402,23.7
'2018-05-30 02:55:31.00',49.947,-250,0,44.4,593.0,-406,359,402,23.6
'2018-05-30 02:55:32.00',49.946,-247,-1,44.4,593.0,-406,359,403,23.6
'2018-05-30 02:55:33.00',49.944,-247,1,44.4,593.1,-407,359,403,23.6
'2018-05-30 02:55:34.00',49.944,-252,1,44.4,593.1,-407,359,403,23.6
'2018-05-30 02:55:35.00',49.943,-250,1,44.4,593.1,-407,359,403,23.6
'2018-05-30 02:55:36.00',49.942,-250,-1,44.4,593.1,-407,359,403,23.6
'2018-05-30 02:55:37.00',49.943,-250,2,44.4,593.1,-407,359,403,23.6
'2018-05-30 02:55:38.00',49.942,-249,-1,44.4,593.1,-407,359,401,23.6
'2018-05-30 02:55:39.00',49.942,-247,0,44.4,593.1,-407,359,401,23.6
'2018-05-30 02:55:40.00',49.942,-249,1,44.4,593.1,-406,359,401,23.6
'2018-05-30 02:55:41.00',49.943,-246,0,44.4,593.1,-406,359,401,23.6
'2018-05-30 02:55:42.00',49.943,-247,1,44.4,593.1,-406,360,401,23.6
'2018-05-30 02:55:42.99',49.942,-252,3,44.5,593.1,-405,360,401,23.5
'2018-05-30 02:55:44.00',49.942,-250,0,44.5,593.1,-405,360,401,23.5
'2018-05-30 02:55:44.99',49.941,-251,-3,44.5,593.1,-405,360,401,23.5
'2018-05-30 02:55:46.00',49.942,-250,-1,44.5,593.2,-405,360,401,23.5
'2018-05-30 02:55:47.00',49.943,-248,-3,44.5,593.2,-405,360,401,23.5
'2018-05-30 02:55:48.00',49.942,-250,-1,44.5,593.2,-405,359,401,23.5
'2018-05-30 02:55:49.00',49.941,-250,2,44.5,593.2,-405,359,401,23.5
'2018-05-30 02:55:50.00',49.941,-250,-1,44.5,593.2,-405,359,401,23.5
'2018-05-30 02:55:51.00',49.941,-254,2,44.5,593.2,-405,359,402,23.5
'2018-05-30 02:55:52.00',49.942,-254,1,44.5,593.2,-405,359,402,23.5
'2018-05-30 02:55:53.00',49.944,-250,-2,44.5,593.2,-405,359,402,23.5
'2018-05-30 02:55:54.00',49.947,-250,1,44.5,593.2,-405,359,402,23.5
'2018-05-30 02:55:55.00',49.947,-250,1,44.5,593.2,-405,360,402,23.5
'2018-05-30 02:55:55.99',49.948,-253,-1,44.5,593.2,-406,360,402,23.5
'2018-05-30 02:55:57.00',49.948,-253,2,44.5,593.2,-406,360,402,23.5
'2018-05-30 02:55:58.00',49.949,-253,0,44.5,593.3,-406,360,402,23.5
'2018-05-30 02:55:59.00',49.949,-250,1,44.5,593.3,-406,360,402,23.5
'2018-05-30 02:56:00.00',49.947,-251,1,44.5,593.3,-406,360,402,23.5
'2018-05-30 02:56:01.00',49.946,-251,-1,44.5,593.3,-406,360,402,23.5
'2018-05-30 02:56:02.00',49.944,-247,-1,44.5,593.3,-406,359,402,23.5
'2018-05-30 02:56:03.00',49.941,-248,2,44.5,593.3,-406,359,402,23.5
'2018-05-30 02:56:04.00',49.942,-247,0,44.5,593.3,-406,359,402,23.5
'2018-05-30 02:56:05.00',49.945,-247,-1,44.5,593.3,-406,359,401,23.5
'2018-05-30 02:56:06.00',49.949,-248,1,44.5,593.3,-406,359,401,23.5
'2018-05-30 02:56:07.00',49.951,-250,2,44.6,593.3,-405,359,401,23.5
'2018-05-30 02:56:08.00',49.953,-250,1,44.6,593.3,-405,359,401,23.5
'2018-05-30 02:56:08.99',49.953,-250,1,44.6,593.4,-405,359,401,23.5
'2018-05-30 02:56:10.00',49.954,-251,1,44.6,593.4,-405,359,401,23.5
'2018-05-30 02:56:10.99',49.955,-248,0,44.6,593.4,-405,359,400,23.5
'2018-05-30 02:56:12.00',49.956,-248,-3,44.6,593.4,-405,359,400,23.5
'2018-05-30 02:56:13.00',49.953,-250,2,44.6,593.4,-405,359,400,23.5
'2018-05-30 02:56:14.00',49.949,-250,1,44.6,593.4,-405,359,400,23.5
'2018-05-30 02:56:15.00',49.948,-250,0,44.6,593.4,-405,360,400,23.5
'2018-05-30 02:56:16.00',49.947,-249,2,44.6,593.4,-405,360,400,23.5
'2018-05-30 02:56:17.00',49.946,-255,2,44.6,593.4,-405,360,400,23.5
'2018-05-30 02:56:18.00',49.946,-252,1,44.6,593.4,-405,360,402,23.5
'2018-05-30 02:56:19.00',49.947,-250,1,44.6,593.5,-405,360,402,23.5
'2018-05-30 02:56:20.00',49.952,-250,0,44.6,593.5,-405,360,402,23.5
'2018-05-30 02:56:21.00',49.952,-250,0,44.7,593.5,-405,360,402,23.5
'2018-05-30 02:56:21.99',49.954,-247,0,44.7,593.5,-405,359,402,23.5
'2018-05-30 02:56:23.00',49.956,-250,2,44.7,593.5,-405,359,402,23.5
'2018-05-30 02:56:24.00',49.957,-250,1,44.7,593.5,-405,359,402,23.5
'2018-05-30 02:56:25.00',49.958,-250,-1,44.7,593.5,-405,359,402,23.5
'2018-05-30 02:56:26.00',49.958,-247,0,44.7,593.5,-405,359,402,23.5
'2018-05-30 02:56:27.00',49.959,-252,1,44.7,593.5,-405,359,402,23.5
'2018-05-30 02:56:28.00',49.958,-252,-1,44.7,593.5,-405,359,402,23.5
'2018-05-30 02:56:29.00',49.958,-250,-1,44.7,593.5,-405,359,402,23.5
'2018-05-30 02:56:30.00',49.955,-249,-1,44.7,593.6,-405,359,402,23.5
'2018-05-30 02:56:31.00',49.954,-251,0,44.7,593.6,-405,359,401,23.5
'2018-05-30 02:56:32.00',49.954,-252,0,44.7,593.6,-405,359,401,23.5
'2018-05-30 02:56:33.00',49.955,-248,-1,44.7,593.6,-405,359,401,23.5
'2018-05-30 02:56:34.00',49.957,-247,0,44.8,593.6,-404,359,401,23.5
'2018-05-30 02:56:34.99',49.960,-250,1,44.8,593.6,-404,360,401,23.5
'2018-05-30 02:56:36.00',49.962,-250,2,44.8,593.7,-404,360,401,23.5
'2018-05-30 02:56:36.99',49.966,-248,-1,44.8,593.7,-404,360,401,23.5
'2018-05-30 02:56:38.00',49.968,-250,1,44.8,593.7,-404,360,401,23.5
'2018-05-30 02:56:39.00',49.971,-252,-1,44.9,593.7,-404,360,401,23.5
'2018-05-30 02:56:40.00',49.973,-253,0,44.9,593.7,-404,360,401,23.5
'2018-05-30 02:56:41.00',49.975,-252,2,44.9,593.7,-404,360,401,23.5
'2018-05-30 02:56:42.00',49.978,-253,2,44.9,593.7,-404,360,401,23.5
'2018-05-30 02:56:43.00',49.979,-254,2,44.9,593.7,-404,360,401,23.5
'2018-05-30 02:56:44.00',49.979,-252,2,44.9,593.7,-405,360,401,23.5
'2018-05-30 02:56:45.00',49.979,-252,-1,44.9,593.7,-405,360,401,23.5
'2018-05-30 02:56:45.99',49.979,-253,0,44.9,593.7,-405,360,401,23.6
'2018-05-30 02:56:47.00',49.979,-249,0,44.9,593.7,-405,360,401,23.6
'2018-05-30 02:56:47.99',49.978,-251,0,44.9,593.8,-405,360,401,23.6
'2018-05-30 02:56:49.00',49.976,-251,1,44.9,593.8,-405,360,401,23.6
'2018-05-30 02:56:50.00',49.974,-251,0,45.0,593.8,-405,360,401,23.6
'2018-05-30 02:56:51.00',49.971,-250,-1,45.0,593.8,-405,360,402,23.6
'2018-05-30 02:56:52.00',49.970,-248,-1,45.0,593.8,-406,360,402,23.6
'2018-05-30 02:56:53.00',49.969,-247,-1,45.0,593.8,-406,360,402,23.6
'2018-05-30 02:56:54.00',49.969,-250,0,45.0,593.8,-406,360,402,23.6
'2018-05-30 02:56:55.00',49.969,-250,2,45.0,593.8,-406,360,402,23.6
'2018-05-30 02:56:56.00',49.969,-250,-1,45.0,593.8,-406,360,402,23.6
'2018-05-30 02:56:57.00',49.970,-248,-1,45.0,593.8,-406,360,402,23.6
'2018-05-30 02:56:58.00',49.970,-250,0,45.0,593.8,-406,360,402,23.6
'2018-05-30 02:56:58.99',49.970,-251,1,45.0,593.8,-406,360,402,23.6
'2018-05-30 02:57:00.00',49.970,-249,-1,45.0,593.9,-406,360,402,23.6
'2018-05-30 02:57:01.00',49.970,-249,1,45.0,593.9,-406,360,402,23.6
'2018-05-30 02:57:02.00',49.970,-247,-2,45.0,593.9,-406,360,402,23.6
'2018-05-30 02:57:03.00',49.970,-250,-1,45.0,593.9,-406,360,402,23.6
'2018-05-30 02:57:04.00',49.970,-248,1,45.0,593.9,-406,360,402,23.6
'2018-05-30 02:57:05.00',49.970,-248,-1,45.0,593.9,-406,360,402,23.6
'2018-05-30 02:57:06.00',49.971,-249,-1,45.0,593.9,-406,360,402,23.6
'2018-05-30 02:57:07.00',49.971,-247,-1,45.0,593.9,-406,360,402,23.6
'2018-05-30 02:57:08.00',49.971,-248,-1,45.0,593.9,-406,360,402,23.6
'2018-05-30 02:57:09.00',49.971,-250,-1,45.0,593.9,-406,360,402,23.6
'2018-05-30 02:57:10.00',49.971,-248,-1,45.0,593.9,-406,360,402,23.6
'2018-05-30 02:57:11.00',49.972,-251,2,45.0,593.9,-406,360,402,23.6
'2018-05-30 02:57:11.99',49.973,-252,0,45.0,594.0,-406,360,402,23.6
'2018-05-30 02:57:13.00',49.974,-252,-1,45.1,594.0,-406,360,402,23.6
'2018-05-30 02:57:13.99',49.975,-253,0,45.1,594.0,-406,360,402,23.6
'2018-05-30 02:57:15.00',49.974,-249,-1,45.1,594.0,-406,360,402,23.6
'2018-05-30 02:57:16.00',49.974,-251,-1,45.1,594.0,-406,360,402,23.6
'2018-05-30 02:57:17.00',49.973,-253,-2,45.1,594.0,-406,360,402,23.6
'2018-05-30 02:57:18.00',49.972,-250,1,45.1,594.0,-406,360,402,23.7
'2018-05-30 02:57:19.00',49.972,-248,-2,45.1,594.0,-406,360,402,23.7
'2018-05-30 02:57:20.00',49.971,-250,-2,45.1,594.0,-405,359,402,23.7
'2018-05-30 02:57:21.00',49.970,-249,-4,45.1,594.0,-405,359,402,23.7
'2018-05-30 02:57:22.00',49.970,-250,-1,45.1,594.0,-405,359,402,23.7
'2018-05-30 02:57:23.00',49.970,-251,1,45.1,594.1,-405,359,402,23.7
'2018-05-30 02:57:24.00',49.970,-252,-1,45.2,594.1,-405,359,402,23.7
'2018-05-30 02:57:24.99',49.969,-250,-1,45.2,594.1,-405,359,402,23.7
'2018-05-30 02:57:26.00',49.969,-250,0,45.2,594.1,-405,359,402,23.7
'2018-05-30 02:57:27.00',49.968,-252,0,45.2,594.1,-405,360,402,23.7
'2018-05-30 02:57:28.00',49.968,-253,2,45.2,594.1,-405,360,402,23.7
'2018-05-30 02:57:29.00',49.968,-255,1,45.2,594.1,-405,360,402,23.7
'2018-05-30 02:57:30.00',49.967,-253,2,45.2,594.1,-405,360,402,23.7
'2018-05-30 02:57:31.00',49.966,-250,1,45.2,594.1,-405,360,402,23.7
'2018-05-30 02:57:32.00',49.965,-249,1,45.2,594.1,-405,360,402,23.7
'2018-05-30 02:57:33.00',49.964,-252,1,45.2,594.1,-405,360,402,23.7
'2018-05-30 02:57:34.00',49.963,-252,-1,45.2,594.1,-405,360,402,23.7
'2018-05-30 02:57:35.00',49.961,-247,-1,45.2,594.2,-405,360,402,23.7
'2018-05-30 02:57:36.00',49.960,-248,-1,45.3,594.2,-405,360,402,23.7
'2018-05-30 02:57:37.00',49.960,-248,1,45.3,594.2,-405,360,402,23.7
'2018-05-30 02:57:37.99',49.960,-249,0,45.3,594.2,-405,360,402,23.7
'2018-05-30 02:57:39.00',49.959,-249,-1,45.3,594.2,-405,360,402,23.7
'2018-05-30 02:57:39.99',49.959,-247,-1,45.3,594.2,-405,360,402,23.7
'2018-05-30 02:57:41.00',49.959,-248,-2,45.3,594.2,-405,360,402,23.7
'2018-05-30 02:57:42.00',49.959,-253,0,45.3,594.2,-405,360,404,23.7
'2018-05-30 02:57:43.00',49.959,-251,0,45.3,594.2,-405,360,404,23.7
'2018-05-30 02:57:44.00',49.960,-251,-2,45.3,594.2,-406,360,404,23.7
'2018-05-30 02:57:45.00',49.960,-250,0,45.3,594.2,-406,360,404,23.7
'2018-05-30 02:57:46.00',49.961,-253,-1,45.3,594.3,-406,360,404,23.7
'2018-05-30 02:57:47.00',49.961,-250,-1,45.3,594.3,-406,360,404,23.7
'2018-05-30 02:57:48.00',49.960,-250,0,45.3,594.3,-406,360,404,23.7
'2018-05-30 02:57:49.00',49.960,-248,-2,45.4,594.3,-406,360,403,23.7
'2018-05-30 02:57:50.00',49.960,-250,0,45.4,594.3,-406,360,403,23.7
'2018-05-30 02:57:50.99',49.961,-248,0,45.4,594.3,-406,360,403,23.7
'2018-05-30 02:57:52.00',49.962,-248,-2,45.4,594.3,-406,360,403,23.7
'2018-05-30 02:57:53.00',49.964,-247,-2,45.4,594.3,-406,360,403,23.7
'2018-05-30 02:57:54.00',49.965,-247,-1,45.4,594.3,-406,360,403,23.7
'2018-05-30 02:57:55.00',49.964,-250,0,45.4,594.3,-406,360,403,23.7
'2018-05-30 02:57:56.00',49.963,-252,1,45.4,594.3,-406,360,403,23.7
'2018-05-30 02:57:57.00',49.960,-252,-1,45.4,594.4,-407,360,403,23.7
'2018-05-30 02:57:58.00',49.958,-250,-1,45.4,594.4,-407,360,403,23.7
'2018-05-30 02:57:59.00',49.956,-252,-1,45.4,594.4,-407,360,403,23.7
'2018-05-30 02:58:00.00',49.954,-251,-1,45.4,594.4,-407,360,403,23.7
'2018-05-30 02:58:01.00',49.950,-250,-3,45.4,594.4,-407,360,403,23.7
'2018-05-30 02:58:02.00',49.949,-251,2,45.4,594.5,-407,360,404,23.7
'2018-05-30 02:58:03.00',49.948,-251,2,45.4,594.5,-407,360,404,23.8
'2018-05-30 02:58:03.99',49.948,-252,-3,45.5,594.5,-407,360,404,23.8
'2018-05-30 02:58:05.00',49.949,-254,-3,45.5,594.5,-407,360,404,23.8
'2018-05-30 02:58:05.99',49.954,-249,-1,45.5,594.5,-407,360,404,23.8
'2018-05-30 02:58:07.00',49.956,-250,-3,45.5,594.5,-407,360,404,23.8
'2018-05-30 02:58:08.00',49.960,-249,0,45.5,594.5,-407,360,404,23.8
'2018-05-30 02:58:09.00',49.962,-252,1,45.5,594.5,-407,360,404,23.8
'2018-05-30 02:58:10.00',49.964,-251,-1,45.5,594.5,-406,360,404,23.8
'2018-05-30 02:58:11.00',49.966,-250,0,45.5,594.5,-406,360,404,23.8
'2018-05-30 02:58:12.00',49.968,-252,-1,45.5,594.5,-406,360,404,23.8
'2018-05-30 02:58:13.00',49.967,-255,0,45.5,594.6,-406,360,404,23.8
'2018-05-30 02:58:14.00',49.964,-254,2,45.5,594.6,-406,360,404,23.8
'2018-05-30 02:58:15.00',49.961,-251,2,45.5,594.6,-406,360,404,23.8
'2018-05-30 02:58:16.00',49.960,-251,-1,45.5,594.6,-406,360,403,23.8
'2018-05-30 02:58:16.99',49.959,-250,0,45.5,594.6,-406,360,403,23.8
'2018-05-30 02:58:18.00',49.961,-252,1,45.5,594.6,-406,360,403,23.8
'2018-05-30 02:58:19.00',49.962,-252,1,45.5,594.6,-406,360,403,23.8
'2018-05-30 02:58:20.00',49.962,-250,0,45.5,594.6,-406,360,403,23.8
'2018-05-30 02:58:21.00',49.962,-247,-1,45.5,594.6,-406,360,403,23.8
'2018-05-30 02:58:22.00',49.962,-251,-1,45.5,594.6,-406,360,403,23.8
'2018-05-30 02:58:23.00',49.962,-249,1,45.5,594.6,-405,360,403,23.8
'2018-05-30 02:58:24.00',49.962,-248,-1,45.5,594.6,-406,360,403,23.8
'2018-05-30 02:58:25.00',49.961,-247,-2,45.5,594.7,-406,360,403,23.8
'2018-05-30 02:58:26.00',49.958,-250,1,45.5,594.7,-406,360,403,23.8
'2018-05-30 02:58:27.00',49.955,-252,0,45.5,594.7,-406,360,403,23.8
'2018-05-30 02:58:27.99',49.953,-252,-1,45.5,594.7,-406,360,403,23.8
'2018-05-30 02:58:29.00',49.950,-250,-1,45.5,594.7,-406,360,403,23.8
'2018-05-30 02:58:29.99',49.950,-253,-1,45.6,594.7,-406,360,403,23.8
'2018-05-30 02:58:31.00',49.951,-250,0,45.6,594.7,-406,360,403,23.8
'2018-05-30 02:58:32.00',49.955,-250,-3,45.6,594.7,-405,360,403,23.8
'2018-05-30 02:58:33.00',49.960,-251,-1,45.6,594.7,-405,359,403,23.8
'2018-05-30 02:58:34.00',49.961,-252,0,45.6,594.7,-405,359,403,23.8
'2018-05-30 02:58:35.00',49.965,-250,1,45.6,594.7,-405,359,403,23.8
'2018-05-30 02:58:36.00',49.969,-252,1,45.6,594.8,-405,359,402,23.8
'2018-05-30 02:58:37.00',49.971,-250,1,45.6,594.8,-405,359,402,23.8
'2018-05-30 02:58:38.00',49.974,-249,-1,45.6,594.8,-405,359,402,23.8
'2018-05-30 02:58:39.00',49.977,-253,0,45.6,594.8,-405,360,402,23.8
'2018-05-30 02:58:40.00',49.980,-253,3,45.6,594.8,-405,360,402,23.8
