'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 02:58:40.99',49.979,-253,3,45.6,594.8,-405,360,402,23.8
'2018-05-30 02:58:42.00',49.978,-253,2,45.7,594.8,-405,360,402,23.8
'2018-05-30 02:58:42.99',49.977,-250,3,45.7,594.8,-405,360,402,23.8
'2018-05-30 02:58:44.00',49.976,-252,1,45.7,594.8,-405,360,402,23.8
'2018-05-30 02:58:45.00',49.976,-250,1,45.7,594.8,-405,360,402,23.8
'2018-05-30 02:58:46.00',49.975,-250,1,45.7,594.8,-404,360,402,23.8
'2018-05-30 02:58:47.00',49.975,-253,0,45.7,594.8,-404,360,402,23.8
'2018-05-30 02:58:48.00',49.975,-251,0,45.7,594.9,-404,360,402,23.8
'2018-05-30 02:58:49.00',49.976,-250,1,45.7,594.9,-404,360,402,23.8
'2018-05-30 02:58:50.00',49.978,-248,-1,45.7,594.9,-404,360,402,23.8
'2018-05-30 02:58:51.00',49.980,-247,0,45.7,594.9,-404,360,402,23.8
'2018-05-30 02:58:52.00',49.981,-249,-3,45.7,594.9,-404,360,402,23.8
'2018-05-30 02:58:53.00',49.983,-250,-3,45.7,594.9,-404,360,402,23.8
'2018-05-30 02:58:53.99',49.984,-248,-1,45.7,594.9,-404,360,402,23.9
'2018-05-30 02:58:55.00',49.983,-248,-1,45.7,594.9,-404,360,401,23.9
'2018-05-30 02:58:56.00',49.983,-251,0,45.7,594.9,-404,360,401,23.9
'2018-05-30 02:58:57.00',49.982,-251,1,45.8,594.9,-404,360,401,23.9
'2018-05-30 02:58:58.00',49.981,-251,3,45.8,594.9,-405,360,401,23.9
'2018-05-30 02:58:59.00',49.980,-252,3,45.8,595.0,-405,360,401,23.9
'2018-05-30 02:59:00.00',49.979,-250,2,45.8,595.0,-405,360,401,23.9
'2018-05-30 02:59:01.00',49.977,-250,1,45.8,595.0,-405,360,401,23.9
'2018-05-30 02:59:02.00',49.976,-251,-1,45.9,595.0,-405,360,401,23.9
'2018-05-30 02:59:03.00',49.975,-250,0,45.9,595.0,-405,360,401,23.9
'2018-05-30 02:59:04.00',49.974,-253,0,45.9,595.0,-405,360,401,23.9
'2018-05-30 02:59:05.00',49.973,-254,1,45.9,595.0,-405,360,401,23.9
'2018-05-30 02:59:06.00',49.972,-255,2,45.9,595.0,-405,360,401,23.9
'2018-05-30 02:59:06.99',49.971,-255,0,45.9,595.0,-405,360,403,23.9
'2018-05-30 02:59:08.00',49.970,-253,0,45.9,595.0,-405,360,403,23.9
'2018-05-30 02:59:08.99',49.970,-250,1,45.9,595.0,-405,360,403,23.9
'2018-05-30 02:59:10.00',49.969,-253,2,45.9,595.0,-405,360,403,23.9
'2018-05-30 02:59:11.00',49.969,-252,1,45.9,595.1,-405,360,403,23.9
'2018-05-30 02:59:12.00',49.969,-250,-1,46.0,595.1,-405,360,403,23.9
'2018-05-30 02:59:13.00',49.969,-251,1,46.0,595.1,-405,360,403,23.9
'2018-05-30 02:59:14.00',49.970,-252,1,46.0,595.1,-405,360,402,23.9
'2018-05-30 02:59:15.00',49.970,-253,3,46.0,595.1,-405,360,402,23.9
'2018-05-30 02:59:16.00',49.971,-252,1,46.0,595.1,-405,360,402,23.9
'2018-05-30 02:59:17.00',49.970,-252,1,46.0,595.1,-405,360,402,23.9
'2018-05-30 02:59:18.00',49.969,-250,0,46.0,595.1,-405,360,402,23.9
'2018-05-30 02:59:19.00',49.968,-251,-1,46.0,595.1,-405,360,402,23.9
'2018-05-30 02:59:19.99',49.966,-251,1,46.0,595.1,-405,360,403,23.9
'2018-05-30 02:59:21.00',49.965,-252,-1,46.0,595.1,-405,360,403,23.9
'2018-05-30 02:59:22.00',49.963,-247,-2,46.0,595.2,-405,360,403,23.9
'2018-05-30 02:59:23.00',49.963,-248,-1,46.0,595.2,-405,360,403,23.9
'2018-05-30 02:59:24.00',49.962,-250,0,46.0,595.2,-405,360,403,23.9
'2018-05-30 02:59:25.00',49.961,-250,-1,46.0,595.2,-405,360,403,23.9
'2018-05-30 02:59:26.00',49.961,-248,0,46.0,595.2,-405,360,403,23.9
'2018-05-30 02:59:27.00',49.960,-248,-2,46.0,595.3,-405,360,403,23.9
'2018-05-30 02:59:28.00',49.959,-250,0,46.0,595.3,-405,360,403,23.9
'2018-05-30 02:59:29.00',49.958,-250,2,46.0,595.3,-405,360,403,23.9
'2018-05-30 02:59:30.00',49.956,-251,-3,46.0,595.3,-405,360,403,23.9
'2018-05-30 02:59:31.00',49.954,-250,-1,46.0,595.3,-405,360,403,23.9
'2018-05-30 02:59:32.00',49.953,-252,-1,46.0,595.3,-405,360,403,23.9
'2018-05-30 02:59:32.99',49.952,-253,-4,46.0,595.3,-405,360,402,23.9
'2018-05-30 02:59:34.00',49.952,-250,-3,46.0,595.3,-405,360,402,23.9
'2018-05-30 02:59:34.99',49.951,-249,-2,46.1,595.3,-405,360,402,23.9
'2018-05-30 02:59:36.00',49.951,-251,2,46.1,595.3,-405,360,402,23.9
'2018-05-30 02:59:37.00',49.951,-252,-1,46.1,595.3,-405,360,402,23.9
'2018-05-30 02:59:38.00',49.950,-250,0,46.1,595.4,-405,360,402,23.9
'2018-05-30 02:59:39.00',49.949,-254,0,46.1,595.4,-405,360,403,23.9
'2018-05-30 02:59:40.00',49.947,-255,0,46.1,595.4,-405,360,403,23.9
'2018-05-30 02:59:41.00',49.944,-253,0,46.1,595.4,-405,360,403,23.9
'2018-05-30 02:59:42.00',49.941,-253,-1,46.1,595.4,-405,360,403,23.9
'2018-05-30 02:59:43.00',49.939,-249,-1,46.1,595.4,-405,359,403,23.9
'2018-05-30 02:59:44.00',49.936,-248,0,46.1,595.4,-405,359,403,23.9
'2018-05-30 02:59:45.00',49.934,-250,1,46.1,595.4,-405,359,403,23.9
'2018-05-30 02:59:45.99',49.932,-248,-3,46.1,595.4,-405,359,403,23.9
'2018-05-30 02:59:47.00',49.929,-249,1,46.2,595.4,-405,359,403,23.9
'2018-05-30 02:59:48.00',49.927,-252,-1,46.2,595.4,-405,359,403,23.9
'2018-05-30 02:59:49.00',49.926,-251,-2,46.2,595.4,-405,359,403,23.9
'2018-05-30 02:59:50.00',49.926,-251,-1,46.2,595.5,-405,359,403,23.9
'2018-05-30 02:59:51.00',49.925,-248,-3,46.2,595.5,-405,359,403,23.9
'2018-05-30 02:59:52.00',49.925,-251,2,46.2,595.5,-405,359,403,23.9
'2018-05-30 02:59:53.00',49.924,-252,-1,46.2,595.5,-405,359,403,23.9
'2018-05-30 02:59:54.00',49.923,-254,0,46.2,595.5,-405,359,403,23.9
'2018-05-30 02:59:55.00',49.923,-251,1,46.2,595.5,-405,359,403,23.9
'2018-05-30 02:59:56.00',49.922,-252,0,46.2,595.5,-405,360,403,23.9
'2018-05-30 02:59:56.99',49.920,-249,-1,46.2,595.5,-405,360,403,23.9
'2018-05-30 02:59:58.00',49.919,-250,-1,46.3,595.5,-405,360,404,23.9
'2018-05-30 02:59:58.99',49.919,-249,-1,46.3,595.5,-405,360,404,23.9
'2018-05-30 03:00:00.00',49.919,-250,1,46.3,595.5,-405,360,404,23.9
'2018-05-30 03:00:01.00',49.919,-252,-1,46.3,595.6,-405,360,404,23.9
'2018-05-30 03:00:02.00',49.920,-250,-1,46.3,595.6,-405,359,404,23.9
'2018-05-30 03:00:03.00',49.919,-251,-1,46.3,595.6,-405,359,404,23.9
'2018-05-30 03:00:04.00',49.918,-250,-1,46.3,595.6,-405,359,404,23.9
'2018-05-30 03:00:05.00',49.916,-251,2,46.3,595.6,-405,359,403,23.9
'2018-05-30 03:00:06.00',49.914,-251,-1,46.3,595.6,-405,359,403,23.9
'2018-05-30 03:00:07.00',49.913,-253,3,46.3,595.6,-405,359,403,23.9
'2018-05-30 03:00:08.00',49.911,-251,0,46.3,595.6,-405,359,403,23.9
'2018-05-30 03:00:09.00',49.908,-250,-1,46.4,595.6,-405,359,403,23.9
'2018-05-30 03:00:09.99',49.907,-249,0,46.4,595.6,-405,359,403,23.9
'2018-05-30 03:00:11.00',49.905,-248,-1,46.4,595.6,-405,359,403,23.9
'2018-05-30 03:00:11.99',49.904,-251,2,46.4,595.7,-405,359,403,23.9
'2018-05-30 03:00:13.00',49.906,-252,-2,46.4,595.7,-405,359,403,23.9
'2018-05-30 03:00:14.00',49.907,-252,1,46.4,595.7,-404,359,403,23.9
'2018-05-30 03:00:15.00',49.908,-250,3,46.4,595.7,-404,359,403,23.9
'2018-05-30 03:00:16.00',49.909,-251,1,46.4,595.7,-404,359,403,23.9
'2018-05-30 03:00:17.00',49.911,-250,0,46.4,595.7,-404,359,403,24.0
'2018-05-30 03:00:18.00',49.913,-247,-2,46.4,595.7,-404,359,402,24.0
'2018-05-30 03:00:19.00',49.916,-252,3,46.4,595.7,-404,359,402,24.0
'2018-05-30 03:00:20.00',49.916,-248,-1,46.4,595.7,-404,359,402,24.0
'2018-05-30 03:00:21.00',49.915,-252,2,46.4,595.7,-404,359,402,24.0
'2018-05-30 03:00:22.00',49.913,-250,0,46.4,595.7,-404,359,402,24.0
'2018-05-30 03:00:22.99',49.912,-252,1,46.4,595.7,-404,359,402,24.0
'2018-05-30 03:00:24.00',49.911,-248,-3,46.4,595.8,-404,359,402,24.0
'2018-05-30 03:00:25.00',49.914,-251,0,46.5,595.8,-404,359,402,24.0
'2018-05-30 03:00:26.00',49.917,-247,-2,46.5,595.8,-404,359,402,24.0
'2018-05-30 03:00:27.00',49.920,-252,1,46.5,595.8,-404,359,402,24.0
'2018-05-30 03:00:28.00',49.921,-250,-1,46.5,595.8,-404,359,402,24.0
'2018-05-30 03:00:29.00',49.921,-253,0,46.5,595.9,-404,359,402,24.0
'2018-05-30 03:00:30.00',49.922,-247,-2,46.5,595.9,-405,359,402,24.0
'2018-05-30 03:00:31.00',49.923,-250,0,46.5,595.9,-405,359,402,24.0
'2018-05-30 03:00:32.00',49.923,-250,-1,46.5,595.9,-405,359,402,24.0
'2018-05-30 03:00:33.00',49.923,-253,1,46.5,595.9,-405,359,403,24.0
'2018-05-30 03:00:34.00',49.922,-253,0,46.5,595.9,-405,359,403,24.0
'2018-05-30 03:00:35.00',49.921,-252,2,46.5,595.9,-405,359,403,24.0
'2018-05-30 03:00:35.99',49.920,-250,0,46.5,595.9,-405,359,403,24.0
'2018-05-30 03:00:37.00',49.918,-250,-2,46.5,595.9,-404,359,403,24.0
'2018-05-30 03:00:37.99',49.916,-248,-1,46.5,595.9,-404,359,403,24.0
'2018-05-30 03:00:39.00',49.915,-248,-2,46.5,595.9,-405,359,403,24.0
'2018-05-30 03:00:40.00',49.916,-252,-1,46.5,596.0,-405,359,402,24.0
'2018-05-30 03:00:41.00',49.917,-251,0,46.5,596.0,-405,359,402,24.0
'2018-05-30 03:00:42.00',49.919,-250,-1,46.5,596.0,-405,359,402,24.0
'2018-05-30 03:00:43.00',49.920,-250,-2,46.5,596.0,-405,359,402,24.0
'2018-05-30 03:00:44.00',49.923,-251,1,46.5,596.0,-405,359,402,24.0
'2018-05-30 03:00:45.00',49.925,-248,-2,46.5,596.0,-405,359,402,24.0
'2018-05-30 03:00:46.00',49.925,-253,1,46.5,596.0,-405,359,403,23.9
'2018-05-30 03:00:47.00',49.926,-253,-1,46.5,596.0,-405,359,403,23.9
'2018-05-30 03:00:48.00',49.926,-254,-1,46.5,596.0,-405,359,403,23.9
'2018-05-30 03:00:48.99',49.927,-250,-1,46.5,596.0,-405,359,403,23.9
'2018-05-30 03:00:50.00',49.927,-252,1,46.5,596.0,-405,359,403,23.9
'2018-05-30 03:00:51.00',49.929,-250,1,46.5,596.1,-405,359,403,23.9
'2018-05-30 03:00:52.00',49.931,-250,0,46.5,596.1,-405,359,402,23.9
'2018-05-30 03:00:53.00',49.933,-253,2,46.6,596.1,-405,359,402,23.9
'2018-05-30 03:00:54.00',49.934,-251,-1,46.6,596.1,-405,359,402,23.9
'2018-05-30 03:00:55.00',49.933,-253,-1,46.6,596.1,-405,359,402,23.9
'2018-05-30 03:00:56.00',49.929,-248,-1,46.6,596.1,-405,359,402,23.9
'2018-05-30 03:00:57.00',49.929,-248,-1,46.6,596.1,-405,359,402,23.9
'2018-05-30 03:00:58.00',49.933,-251,1,46.6,596.1,-405,359,402,23.9
'2018-05-30 03:00:59.00',49.938,-247,-1,46.6,596.1,-405,359,402,23.9
'2018-05-30 03:01:00.00',49.945,-249,0,46.6,596.1,-405,359,402,23.9
'2018-05-30 03:01:01.00',49.950,-252,-1,46.6,596.1,-404,359,402,23.9
'2018-05-30 03:01:01.99',49.952,-250,1,46.6,596.2,-404,359,402,23.9
'2018-05-30 03:01:03.00',49.953,-250,-1,46.6,596.2,-404,359,402,23.9
'2018-05-30 03:01:03.99',49.954,-252,0,46.7,596.2,-404,359,402,23.9
'2018-05-30 03:01:05.00',49.954,-251,-2,46.7,596.2,-404,359,402,23.9
'2018-05-30 03:01:06.00',49.955,-250,-1,46.7,596.2,-404,359,402,23.9
'2018-05-30 03:01:07.00',49.955,-250,-2,46.7,596.2,-404,359,402,23.9
'2018-05-30 03:01:08.00',49.956,-252,0,46.7,596.2,-404,359,402,23.9
'2018-05-30 03:01:09.00',49.956,-250,1,46.7,596.2,-404,360,402,23.9
'2018-05-30 03:01:10.00',49.955,-250,-1,46.7,596.2,-404,360,402,23.9
'2018-05-30 03:01:11.00',49.954,-253,1,46.7,596.2,-404,360,402,23.9
'2018-05-30 03:01:12.00',49.954,-254,2,46.7,596.2,-404,360,402,23.9
'2018-05-30 03:01:13.00',49.954,-253,0,46.7,596.3,-404,360,402,23.9
'2018-05-30 03:01:14.00',49.955,-252,-1,46.7,596.3,-404,360,402,23.8
'2018-05-30 03:01:14.99',49.954,-250,0,46.7,596.3,-404,359,402,23.8
'2018-05-30 03:01:16.00',49.954,-252,-1,46.7,596.3,-404,359,402,23.8
'2018-05-30 03:01:17.00',49.954,-249,-2,46.7,596.3,-404,359,403,23.8
'2018-05-30 03:01:18.00',49.954,-248,-1,46.8,596.3,-404,359,403,23.7
'2018-05-30 03:01:19.00',49.954,-250,0,46.8,596.3,-404,359,403,23.7
'2018-05-30 03:01:20.00',49.953,-250,1,46.8,596.3,-404,359,403,23.7
'2018-05-30 03:01:21.00',49.953,-250,0,46.8,596.3,-404,360,403,23.7
'2018-05-30 03:01:22.00',49.953,-252,-1,46.8,596.3,-404,360,403,23.7
'2018-05-30 03:01:23.00',49.954,-252,-2,46.8,596.3,-405,360,403,23.7
'2018-05-30 03:01:24.00',49.955,-247,-2,46.8,596.4,-405,360,403,23.7
'2018-05-30 03:01:25.00',49.955,-250,-1,46.9,596.4,-405,360,403,23.7
'2018-05-30 03:01:26.00',49.956,-250,0,46.9,596.4,-405,360,403,23.7
'2018-05-30 03:01:27.00',49.956,-249,0,46.9,596.4,-405,360,403,23.7
'2018-05-30 03:01:27.99',49.956,-248,-2,46.9,596.4,-405,360,403,23.7
'2018-05-30 03:01:29.00',49.956,-252,2,46.9,596.4,-405,360,403,23.7
'2018-05-30 03:01:30.00',49.955,-252,1,46.9,596.5,-405,360,403,23.7
'2018-05-30 03:01:31.00',49.953,-251,-1,46.9,596.5,-405,360,403,23.7
'2018-05-30 03:01:32.00',49.950,-252,0,46.9,596.5,-405,360,403,23.7
'2018-05-30 03:01:33.00',49.948,-252,-1,46.9,596.5,-405,360,403,23.7
'2018-05-30 03:01:34.00',49.945,-251,-3,46.9,596.5,-405,360,403,23.7
'2018-05-30 03:01:35.00',49.942,-250,0,46.9,596.5,-405,360,403,23.7
'2018-05-30 03:01:36.00',49.940,-249,1,47.0,596.5,-404,360,403,23.7
'2018-05-30 03:01:37.00',49.939,-247,-1,47.0,596.5,-404,360,403,23.6
'2018-05-30 03:01:38.00',49.937,-250,0,47.0,596.5,-404,360,403,23.6
'2018-05-30 03:01:38.99',49.936,-251,2,47.0,596.5,-404,360,403,23.6
'2018-05-30 03:01:40.00',49.935,-250,0,47.0,596.6,-404,360,403,23.6
'2018-05-30 03:01:40.99',49.935,-252,0,47.0,596.6,-404,360,403,23.6
'2018-05-30 03:01:42.00',49.935,-248,-1,47.0,596.6,-404,360,403,23.6
'2018-05-30 03:01:43.00',49.935,-250,-3,47.0,596.6,-404,360,403,23.6
'2018-05-30 03:01:44.00',49.935,-252,1,47.0,596.6,-404,360,403,23.6
'2018-05-30 03:01:45.00',49.934,-250,1,47.0,596.6,-404,360,403,23.6
'2018-05-30 03:01:46.00',49.934,-253,-1,47.0,596.6,-404,360,403,23.5
'2018-05-30 03:01:47.00',49.933,-254,-1,47.0,596.6,-404,359,403,23.5
'2018-05-30 03:01:48.00',49.933,-250,-1,47.0,596.6,-404,359,403,23.5
'2018-05-30 03:01:49.00',49.931,-252,-2,47.0,596.6,-404,359,403,23.5
'2018-05-30 03:01:50.00',49.929,-250,-2,47.0,596.7,-405,359,403,23.4
'2018-05-30 03:01:51.00',49.926,-250,1,47.0,596.7,-405,359,403,23.4
'2018-05-30 03:01:51.99',49.924,-248,-1,47.0,596.7,-405,359,403,23.4
'2018-05-30 03:01:53.00',49.923,-253,-1,47.0,596.7,-405,359,403,23.4
'2018-05-30 03:01:54.00',49.922,-250,1,47.0,596.7,-405,359,403,23.4
'2018-05-30 03:01:55.00',49.921,-251,0,47.1,596.7,-405,359,403,23.4
'2018-05-30 03:01:56.00',49.919,-250,-1,47.1,596.7,-405,359,403,23.4
'2018-05-30 03:01:57.00',49.916,-248,2,47.1,596.7,-405,359,402,23.4
'2018-05-30 03:01:58.00',49.915,-250,-1,47.1,596.7,-404,359,402,23.4
'2018-05-30 03:01:59.00',49.914,-250,0,47.1,596.7,-404,359,402,23.4
'2018-05-30 03:02:00.00',49.912,-252,1,47.1,596.7,-404,359,402,23.4
'2018-05-30 03:02:01.00',49.910,-252,0,47.1,596.8,-404,359,402,23.4
'2018-05-30 03:02:02.00',49.909,-248,-2,47.1,596.8,-404,359,402,23.4
'2018-05-30 03:02:03.00',49.910,-250,1,47.1,596.8,-404,359,402,23.4
'2018-05-30 03:02:04.00',49.911,-248,0,47.1,596.8,-404,359,402,23.4
'2018-05-30 03:02:04.99',49.916,-254,3,47.1,596.8,-404,359,402,23.4
'2018-05-30 03:02:06.00',49.920,-251,0,47.1,596.8,-404,359,402,23.4
'2018-05-30 03:02:06.99',49.922,-252,0,47.1,596.8,-404,360,402,23.4
'2018-05-30 03:02:08.00',49.925,-251,-3,47.1,596.9,-404,360,402,23.4
'2018-05-30 03:02:09.00',49.926,-250,-1,47.2,596.9,-404,360,402,23.4
'2018-05-30 03:02:10.00',49.928,-251,0,47.2,596.9,-404,360,402,23.4
'2018-05-30 03:02:11.00',49.930,-250,0,47.2,596.9,-404,360,402,23.4
'2018-05-30 03:02:12.00',49.929,-253,2,47.2,596.9,-404,360,402,23.4
'2018-05-30 03:02:13.00',49.929,-251,1,47.2,596.9,-404,360,402,23.4
'2018-05-30 03:02:14.00',49.928,-251,2,47.2,596.9,-404,359,402,23.4
'2018-05-30 03:02:15.00',49.928,-250,0,47.2,596.9,-404,359,402,23.4
'2018-05-30 03:02:16.00',49.928,-249,1,47.2,596.9,-404,359,402,23.4
'2018-05-30 03:02:17.00',49.928,-248,-3,47.2,596.9,-404,359,403,23.4
'2018-05-30 03:02:17.99',49.929,-247,-3,47.2,597.0,-404,359,403,23.4
'2018-05-30 03:02:19.00',49.931,-252,1,47.2,597.0,-404,359,403,23.4
'2018-05-30 03:02:20.00',49.934,-252,-1,47.2,597.0,-404,359,403,23.4
'2018-05-30 03:02:21.00',49.936,-250,-1,47.3,597.0,-404,359,403,23.4
'2018-05-30 03:02:22.00',49.936,-250,-1,47.3,597.0,-404,359,403,23.4
'2018-05-30 03:02:23.00',49.938,-248,-2,47.3,597.0,-403,359,402,23.4
'2018-05-30 03:02:24.00',49.938,-250,1,47.3,597.0,-403,359,402,23.4
'2018-05-30 03:02:25.00',49.938,-251,1,47.3,597.0,-403,359,402,23.4
'2018-05-30 03:02:26.00',49.939,-253,-1,47.3,597.0,-403,359,402,23.4
'2018-05-30 03:02:27.00',49.939,-250,0,47.3,597.0,-403,360,402,23.4
'2018-05-30 03:02:28.00',49.938,-248,-1,47.3,597.0,-403,360,402,23.4
'2018-05-30 03:02:29.00',49.936,-252,2,47.3,597.1,-403,360,402,23.4
'2018-05-30 03:02:30.00',49.935,-250,-1,47.4,597.1,-403,360,403,23.4
'2018-05-30 03:02:30.99',49.935,-251,1,47.4,597.1,-403,360,403,23.4
'2018-05-30 03:02:32.00',49.934,-254,1,47.4,597.1,-403,360,403,23.4
'2018-05-30 03:02:32.99',49.935,-249,1,47.4,597.1,-403,359,403,23.4
'2018-05-30 03:02:34.00',49.935,-251,0,47.4,597.1,-403,359,403,23.3
'2018-05-30 03:02:35.00',49.935,-248,-3,47.4,597.1,-404,359,403,23.3
'2018-05-30 03:02:36.00',49.937,-249,0,47.4,597.1,-404,359,403,23.3
'2018-05-30 03:02:37.00',49.939,-249,0,47.4,597.1,-404,359,403,23.3
'2018-05-30 03:02:38.00',49.941,-248,-3,47.4,597.1,-404,359,403,23.3
'2018-05-30 03:02:39.00',49.943,-247,0,47.4,597.1,-404,359,403,23.3
'2018-05-30 03:02:40.00',49.944,-251,0,47.4,597.2,-404,360,403,23.3
'2018-05-30 03:02:41.00',49.945,-251,-1,47.4,597.2,-404,360,403,23.3
'2018-05-30 03:02:42.00',49.946,-253,-1,47.4,597.2,-404,360,402,23.3
'2018-05-30 03:02:43.00',49.946,-250,0,47.4,597.2,-404,360,402,23.3
'2018-05-30 03:02:43.99',49.947,-249,-2,47.4,597.2,-404,360,402,23.3
'2018-05-30 03:02:45.00',49.948,-250,-3,47.4,597.2,-404,359,402,23.3
'2018-05-30 03:02:46.00',49.948,-252,2,47.4,597.2,-404,359,402,23.3
'2018-05-30 03:02:47.00',49.948,-252,-1,47.5,597.2,-404,359,402,23.3
'2018-05-30 03:02:48.00',49.948,-252,1,47.5,597.2,-404,359,401,23.3
'2018-05-30 03:02:49.00',49.947,-253,0,47.5,597.2,-404,359,401,23.3
'2018-05-30 03:02:50.00',49.947,-253,2,47.5,597.3,-403,359,401,23.3
'2018-05-30 03:02:51.00',49.947,-252,0,47.5,597.3,-403,359,401,23.3
'2018-05-30 03:02:52.00',49.948,-250,0,47.5,597.3,-403,360,401,23.3
'2018-05-30 03:02:53.00',49.950,-250,-2,47.5,597.3,-403,360,401,23.3
'2018-05-30 03:02:54.00',49.951,-248,-1,47.5,597.3,-403,360,403,23.4
'2018-05-30 03:02:55.00',49.952,-250,1,47.5,597.3,-403,360,403,23.4
'2018-05-30 03:02:56.00',49.958,-248,0,47.5,597.3,-403,360,403,23.4
'2018-05-30 03:02:56.99',49.963,-248,-1,47.5,597.3,-403,360,403,23.4
'2018-05-30 03:02:58.00',49.970,-248,-1,47.5,597.3,-403,360,403,23.4
'2018-05-30 03:02:58.99',49.976,-246,-1,47.5,597.3,-403,360,403,23.4
'2018-05-30 03:03:00.00',49.980,-246,-2,47.5,597.3,-403,360,403,23.4
'2018-05-30 03:03:01.00',49.985,-246,-1,47.5,597.4,-403,360,401,23.4
'2018-05-30 03:03:02.00',49.987,-250,1,47.5,597.4,-403,360,401,23.4
'2018-05-30 03:03:03.00',49.987,-252,1,47.5,597.4,-403,360,401,23.4
'2018-05-30 03:03:04.00',49.987,-252,2,47.5,597.4,-403,360,401,23.4
'2018-05-30 03:03:05.00',49.986,-250,1,47.5,597.4,-403,360,401,23.4
'2018-05-30 03:03:06.00',49.985,-252,-1,47.5,597.4,-403,360,402,23.4
'2018-05-30 03:03:07.00',49.983,-250,1,47.5,597.5,-403,360,402,23.4
'2018-05-30 03:03:07.99',49.982,-250,-1,47.5,597.5,-403,360,402,23.4
'2018-05-30 03:03:09.00',49.980,-252,1,47.5,597.5,-403,360,402,23.4
'2018-05-30 03:03:09.99',49.978,-252,2,47.5,597.5,-403,360,402,23.4
'2018-05-30 03:03:11.00',49.977,-249,1,47.5,597.5,-403,360,402,23.4
'2018-05-30 03:03:12.00',49.976,-253,-1,47.5,597.5,-403,360,402,23.4
'2018-05-30 03:03:13.00',49.976,-252,1,47.5,597.5,-403,360,402,23.4
'2018-05-30 03:03:14.00',49.976,-250,0,47.5,597.5,-403,360,402,23.4
'2018-05-30 03:03:15.00',49.976,-249,0,47.5,597.5,-403,360,402,23.4
'2018-05-30 03:03:16.00',49.977,-248,0,47.6,597.5,-403,360,402,23.4
'2018-05-30 03:03:17.00',49.979,-248,-1,47.6,597.6,-403,360,402,23.4
'2018-05-30 03:03:18.00',49.981,-248,-2,47.6,597.6,-403,360,402,23.4
'2018-05-30 03:03:19.00',49.982,-250,0,47.6,597.6,-403,360,402,23.4
'2018-05-30 03:03:20.00',49.982,-250,-1,47.6,597.6,-403,360,402,23.4
'2018-05-30 03:03:20.99',49.983,-250,1,47.6,597.6,-403,360,402,23.4
'2018-05-30 03:03:22.00',49.983,-250,0,47.6,597.6,-403,360,402,23.4
'2018-05-30 03:03:23.00',49.982,-248,-1,47.6,597.6,-403,360,402,23.4
'2018-05-30 03:03:24.00',49.980,-250,-1,47.6,597.6,-403,360,403,23.4
'2018-05-30 03:03:25.00',49.975,-250,-1,47.6,597.6,-404,360,403,23.4
'2018-05-30 03:03:26.00',49.972,-247,-2,47.7,597.6,-404,360,403,23.5
'2018-05-30 03:03:27.00',49.972,-247,-3,47.7,597.7,-404,360,403,23.5
'2018-05-30 03:03:28.00',49.972,-248,2,47.7,597.7,-404,359,403,23.5
'2018-05-30 03:03:29.00',49.972,-248,3,47.7,597.7,-404,359,403,23.5
'2018-05-30 03:03:30.00',49.973,-251,1,47.7,597.7,-404,359,402,23.5
'2018-05-30 03:03:31.00',49.973,-251,0,47.7,597.7,-404,359,402,23.5
'2018-05-30 03:03:32.00',49.974,-249,1,47.7,597.7,-404,359,402,23.5
'2018-05-30 03:03:33.00',49.972,-250,2,47.7,597.7,-404,359,402,23.5
'2018-05-30 03:03:33.99',49.970,-248,0,47.7,597.7,-404,360,402,23.5
'2018-05-30 03:03:35.00',49.966,-248,1,47.7,597.7,-403,360,402,23.5
'2018-05-30 03:03:35.99',49.964,-247,-2,47.7,597.7,-403,360,402,23.5
'2018-05-30 03:03:37.00',49.962,-250,1,47.7,597.8,-403,360,402,23.5
'2018-05-30 03:03:38.00',49.963,-248,1,47.7,597.8,-403,360,402,23.5
'2018-05-30 03:03:39.00',49.965,-248,0,47.8,597.8,-403,360,402,23.5
'2018-05-30 03:03:40.00',49.967,-250,1,47.8,597.8,-403,360,402,23.5
'2018-05-30 03:03:41.00',49.969,-251,1,47.8,597.8,-403,360,402,23.5
'2018-05-30 03:03:42.00',49.970,-250,-1,47.8,597.8,-403,360,402,23.5
'2018-05-30 03:03:43.00',49.971,-253,0,47.8,597.8,-403,360,402,23.5
'2018-05-30 03:03:44.00',49.972,-251,-1,47.8,597.8,-403,360,402,23.5
'2018-05-30 03:03:45.00',49.971,-251,-3,47.8,597.9,-403,360,402,23.5
'2018-05-30 03:03:46.00',49.970,-249,-3,47.8,597.9,-403,360,402,23.5
'2018-05-30 03:03:46.99',49.968,-248,0,47.8,597.9,-403,360,402,23.5
'2018-05-30 03:03:48.00',49.965,-250,1,47.9,597.9,-403,360,402,23.5
'2018-05-30 03:03:49.00',49.964,-251,1,47.9,597.9,-403,360,402,23.5
'2018-05-30 03:03:50.00',49.965,-250,1,47.9,597.9,-403,360,401,23.5
'2018-05-30 03:03:51.00',49.967,-250,0,47.9,597.9,-403,360,401,23.5
'2018-05-30 03:03:52.00',49.971,-252,0,47.9,597.9,-403,360,401,23.5
'2018-05-30 03:03:53.00',49.975,-247,1,47.9,597.9,-403,360,401,23.5
'2018-05-30 03:03:54.00',49.977,-252,-1,47.9,597.9,-403,360,401,23.6
'2018-05-30 03:03:55.00',49.979,-250,1,47.9,597.9,-403,360,401,23.6
'2018-05-30 03:03:56.00',49.980,-250,3,47.9,597.9,-403,360,401,23.6
'2018-05-30 03:03:57.00',49.980,-252,2,47.9,598.0,-403,360,401,23.6
'2018-05-30 03:03:58.00',49.980,-254,0,48.0,598.0,-403,360,402,23.6
'2018-05-30 03:03:59.00',49.981,-250,0,48.0,598.0,-403,360,402,23.6
'2018-05-30 03:03:59.99',49.980,-250,-1,48.0,598.0,-403,360,402,23.6
'2018-05-30 03:04:01.00',49.980,-251,-2,48.0,598.0,-404,360,402,23.6
'2018-05-30 03:04:01.99',49.982,-250,-1,48.0,598.0,-404,360,402,23.6
'2018-05-30 03:04:03.00',49.982,-253,-2,48.0,598.0,-404,360,402,23.6
'2018-05-30 03:04:04.00',49.983,-253,-1,48.0,598.0,-404,360,402,23.6
'2018-05-30 03:04:05.00',49.984,-252,-1,48.0,598.0,-404,360,402,23.6
'2018-05-30 03:04:06.00',49.984,-252,0,48.0,598.1,-404,360,402,23.6
'2018-05-30 03:04:07.00',49.986,-253,-4,48.0,598.1,-404,360,402,23.6
'2018-05-30 03:04:08.00',49.987,-250,-1,48.0,598.1,-404,360,402,23.6
'2018-05-30 03:04:09.00',49.987,-248,-3,48.0,598.1,-404,360,402,23.6
'2018-05-30 03:04:10.00',49.987,-248,-3,48.0,598.1,-404,360,403,23.6
'2018-05-30 03:04:11.00',49.987,-251,-3,48.0,598.1,-404,360,403,23.6
'2018-05-30 03:04:12.00',49.988,-249,-1,48.0,598.1,-404,360,403,23.6
'2018-05-30 03:04:12.99',49.988,-250,-1,48.0,598.2,-404,360,403,23.6
'2018-05-30 03:04:14.00',49.989,-249,0,48.0,598.2,-404,360,403,23.6
'2018-05-30 03:04:15.00',49.990,-250,2,48.0,598.2,-404,360,403,23.6
'2018-05-30 03:04:16.00',49.991,-250,-1,48.0,598.2,-404,360,403,23.6
'2018-05-30 03:04:17.00',49.991,-249,1,48.0,598.2,-404,360,402,23.6
'2018-05-30 03:04:18.00',49.992,-250,-1,48.0,598.2,-404,360,402,23.6
'2018-05-30 03:04:19.00',49.993,-250,0,48.0,598.2,-404,360,402,23.6
'2018-05-30 03:04:20.00',49.995,-251,0,48.0,598.2,-403,360,402,23.6
'2018-05-30 03:04:21.00',49.996,-252,1,48.1,598.2,-403,360,402,23.6
'2018-05-30 03:04:22.00',49.998,-252,0,48.1,598.3,-403,360,402,23.6
'2018-05-30 03:04:23.00',49.998,-256,-16,48.1,598.3,-403,360,403,23.6
'2018-05-30 03:04:24.00',49.999,-249,19,48.1,598.3,-403,360,403,23.6
'2018-05-30 03:04:25.00',49.999,-250,1,48.1,598.3,-404,360,403,23.6
'2018-05-30 03:04:25.99',50.000,-252,1,48.1,598.3,-403,360,403,23.6
'2018-05-30 03:04:27.00',49.999,-250,19,48.1,598.3,-403,360,403,23.6
'2018-05-30 03:04:27.99',49.999,-250,-16,48.1,598.3,-403,360,403,23.6
'2018-05-30 03:04:29.00',49.999,-249,19,48.1,598.3,-403,360,403,23.6
'2018-05-30 03:04:30.00',49.999,-252,2,48.1,598.3,-403,360,404,23.6
'2018-05-30 03:04:31.00',49.998,-252,2,48.1,598.3,-403,360,404,23.6
'2018-05-30 03:04:32.00',49.999,-251,1,48.2,598.4,-403,360,404,23.6
'2018-05-30 03:04:33.00',49.999,-250,0,48.2,598.4,-403,360,404,23.6
'2018-05-30 03:04:34.00',49.999,-250,18,48.2,598.4,-403,360,404,23.6
'2018-05-30 03:04:35.00',49.999,-250,1,48.2,598.4,-403,360,404,23.6
'2018-05-30 03:04:36.00',50.000,-252,2,48.2,598.4,-403,360,401,23.6
'2018-05-30 03:04:37.00',50.001,-252,3,48.2,598.4,-402,360,401,23.6
'2018-05-30 03:04:38.00',50.003,-253,1,48.2,598.4,-402,360,401,23.6
'2018-05-30 03:04:38.99',50.004,-252,1,48.2,598.4,-402,360,401,23.6
'2018-05-30 03:04:40.00',50.006,-254,1,48.2,598.4,-402,360,401,23.6
'2018-05-30 03:04:41.00',50.008,-253,1,48.2,598.4,-402,360,401,23.6
'2018-05-30 03:04:42.00',50.013,-253,-1,48.2,598.5,-402,360,401,23.6
'2018-05-30 03:04:43.00',50.020,-254,1,48.2,598.5,-403,360,402,23.6
'2018-05-30 03:04:44.00',50.022,-253,-1,48.2,598.5,-403,360,402,23.6
'2018-05-30 03:04:45.00',50.024,-252,-1,48.2,598.5,-403,360,402,23.6
'2018-05-30 03:04:46.00',50.026,-252,0,48.3,598.5,-403,360,402,23.7
'2018-05-30 03:04:47.00',50.027,-251,1,48.3,598.5,-403,360,402,23.7
'2018-05-30 03:04:48.00',50.026,-251,0,48.3,598.5,-403,360,402,23.7
'2018-05-30 03:04:49.00',50.024,-250,1,48.3,598.5,-403,360,401,23.7
'2018-05-30 03:04:49.99',50.023,-250,0,48.3,598.5,-403,360,401,23.7
'2018-05-30 03:04:51.00',50.022,-250,-3,48.3,598.6,-403,360,401,23.7
'2018-05-30 03:04:51.99',50.020,-249,0,48.3,598.6,-403,360,401,23.7
'2018-05-30 03:04:53.00',50.019,-249,0,48.4,598.6,-403,360,401,23.7
'2018-05-30 03:04:54.00',50.018,-250,-3,48.4,598.6,-403,360,401,23.7
'2018-05-30 03:04:55.00',50.016,-250,-1,48.4,598.6,-403,360,401,23.7
'2018-05-30 03:04:56.00',50.017,-252,2,48.4,598.6,-403,360,402,23.7
'2018-05-30 03:04:57.00',50.017,-251,0,48.4,598.6,-403,360,402,23.7
'2018-05-30 03:04:58.00',50.017,-253,0,48.4,598.6,-403,360,402,23.8
'2018-05-30 03:04:59.00',50.017,-251,-1,48.4,598.7,-402,360,402,23.8
'2018-05-30 03:05:00.00',50.018,-251,-1,48.4,598.7,-402,360,402,23.8
'2018-05-30 03:05:01.00',50.018,-250,1,48.4,598.7,-403,360,402,23.8
'2018-05-30 03:05:02.00',50.018,-250,-1,48.4,598.7,-403,360,402,23.8
'2018-05-30 03:05:02.99',50.017,-251,-1,48.4,598.7,-403,360,402,23.8
'2018-05-30 03:05:04.00',50.015,-253,1,48.4,598.7,-403,360,402,23.8
'2018-05-30 03:05:04.99',50.014,-253,0,48.4,598.7,-403,360,402,23.8
'2018-05-30 03:05:06.00',50.014,-252,-1,48.4,598.7,-403,360,402,23.8
'2018-05-30 03:05:07.00',50.015,-252,0,48.4,598.7,-403,360,402,23.8
'2018-05-30 03:05:08.00',50.017,-252,-1,48.4,598.7,-403,360,404,23.8
'2018-05-30 03:05:09.00',50.018,-248,-2,48.4,598.7,-403,360,404,23.8
'2018-05-30 03:05:10.00',50.018,-248,-2,48.5,598.8,-403,360,404,23.8
'2018-05-30 03:05:11.00',50.019,-247,-2,48.5,598.8,-403,360,404,23.8
'2018-05-30 03:05:12.00',50.021,-247,-3,48.5,598.8,-403,360,404,23.8
'2018-05-30 03:05:13.00',50.021,-250,0,48.5,598.8,-403,360,404,23.8
'2018-05-30 03:05:14.00',50.022,-248,-2,48.5,598.8,-403,360,404,23.8
'2018-05-30 03:05:15.00',50.021,-248,2,48.5,598.8,-403,360,402,23.8
'2018-05-30 03:05:15.99',50.020,-249,-1,48.5,598.8,-403,360,402,23.8
'2018-05-30 03:05:17.00',50.020,-248,0,48.5,598.8,-403,360,402,23.8
'2018-05-30 03:05:18.00',50.023,-247,-1,48.5,598.8,-403,360,402,23.8
'2018-05-30 03:05:19.00',50.024,-248,-1,48.5,598.9,-403,360,402,23.8
'2018-05-30 03:05:20.00',50.025,-249,-1,48.5,598.9,-403,360,402,23.8
'2018-05-30 03:05:21.00',50.025,-250,0,48.5,598.9,-402,360,401,23.8
'2018-05-30 03:05:22.00',50.025,-252,0,48.5,598.9,-402,360,401,23.8
'2018-05-30 03:05:23.00',50.026,-252,-1,48.5,598.9,-402,360,401,23.8
'2018-05-30 03:05:24.00',50.026,-250,1,48.5,598.9,-402,360,401,23.8
'2018-05-30 03:05:25.00',50.024,-251,-1,48.5,598.9,-402,360,401,23.8
'2018-05-30 03:05:26.00',50.021,-252,0,48.5,599.0,-402,360,401,23.8
'2018-05-30 03:05:27.00',50.018,-250,0,48.5,599.0,-402,360,401,23.8
'2018-05-30 03:05:28.00',50.016,-250,1,48.5,599.0,-402,360,401,23.8
'2018-05-30 03:05:28.99',50.013,-252,-1,48.5,599.0,-402,360,401,23.8
'2018-05-30 03:05:30.00',50.013,-250,1,48.5,599.0,-402,360,401,23.8
'2018-05-30 03:05:30.99',50.015,-250,2,48.5,599.0,-402,360,401,23.8
'2018-05-30 03:05:32.00',50.018,-247,0,48.5,599.0,-402,360,401,23.8
'2018-05-30 03:05:33.00',50.020,-247,-1,48.5,599.0,-402,360,401,23.8
'2018-05-30 03:05:34.00',50.021,-248,-3,48.5,599.0,-402,360,401,23.8
'2018-05-30 03:05:35.00',50.022,-247,-2,48.5,599.1,-402,360,401,23.8
'2018-05-30 03:05:36.00',50.022,-248,0,48.5,599.1,-402,360,401,23.8
'2018-05-30 03:05:37.00',50.022,-248,1,48.5,599.1,-402,360,401,23.8
'2018-05-30 03:05:38.00',50.022,-249,1,48.5,599.1,-402,360,401,23.8
'2018-05-30 03:05:39.00',50.021,-249,1,48.6,599.1,-402,360,401,23.8
'2018-05-30 03:05:40.00',50.020,-248,1,48.6,599.1,-402,360,401,23.8
'2018-05-30 03:05:41.00',50.020,-248,-1,48.6,599.1,-402,360,401,23.8
'2018-05-30 03:05:41.99',50.020,-247,-1,48.6,599.1,-402,360,401,23.8
'2018-05-30 03:05:43.00',50.022,-247,-1,48.6,599.1,-402,360,401,23.8
'2018-05-30 03:05:44.00',50.022,-247,-2,48.6,599.1,-401,360,401,23.8
'2018-05-30 03:05:45.00',50.021,-247,0,48.6,599.1,-401,360,401,23.8
'2018-05-30 03:05:46.00',50.019,-247,2,48.6,599.2,-401,360,401,23.8
'2018-05-30 03:05:47.00',50.017,-248,2,48.6,599.2,-401,360,401,23.8
'2018-05-30 03:05:48.00',50.016,-249,2,48.6,599.2,-401,360,401,23.8
'2018-05-30 03:05:49.00',50.016,-247,2,48.6,599.2,-401,360,401,23.8
'2018-05-30 03:05:50.00',50.015,-248,1,48.6,599.2,-401,360,401,23.8
'2018-05-30 03:05:51.00',50.015,-247,0,48.7,599.2,-401,360,401,23.8
'2018-05-30 03:05:52.00',50.014,-247,1,48.7,599.3,-401,360,401,23.8
'2018-05-30 03:05:53.00',50.015,-247,-2,48.7,599.3,-401,360,401,23.8
'2018-05-30 03:05:54.00',50.017,-248,-1,48.7,599.3,-401,360,401,23.8
'2018-05-30 03:05:54.99',50.018,-247,0,48.7,599.3,-401,360,401,23.8
'2018-05-30 03:05:56.00',50.020,-250,-1,48.7,599.3,-401,360,401,23.8
'2018-05-30 03:05:56.99',50.022,-252,-1,48.7,599.3,-401,360,401,23.8
'2018-05-30 03:05:58.00',50.023,-250,1,48.7,599.3,-402,360,401,23.8
'2018-05-30 03:05:59.00',50.023,-250,0,48.7,599.3,-402,360,402,23.8
'2018-05-30 03:06:00.00',50.023,-250,1,48.7,599.3,-402,360,402,23.8
'2018-05-30 03:06:01.00',50.022,-250,0,48.8,599.3,-402,360,402,23.8
'2018-05-30 03:06:02.00',50.021,-251,1,48.8,599.4,-402,360,402,23.8
'2018-05-30 03:06:03.00',50.021,-250,2,48.8,599.4,-402,360,402,23.8
'2018-05-30 03:06:04.00',50.020,-251,2,48.8,599.4,-402,360,402,23.8
'2018-05-30 03:06:05.00',50.018,-254,1,48.8,599.4,-402,360,402,23.8
'2018-05-30 03:06:06.00',50.016,-254,2,48.8,599.4,-402,360,402,23.8
'2018-05-30 03:06:07.00',50.016,-251,1,48.8,599.4,-402,360,402,23.8
'2018-05-30 03:06:07.99',50.016,-252,0,48.8,599.4,-402,360,402,23.8
'2018-05-30 03:06:09.00',50.015,-250,1,48.8,599.4,-402,360,402,23.9
'2018-05-30 03:06:10.00',50.015,-250,0,48.8,599.4,-402,360,402,23.9
'2018-05-30 03:06:11.00',50.015,-250,-1,48.8,599.4,-402,360,402,23.9
'2018-05-30 03:06:12.00',50.016,-252,1,48.9,599.4,-402,360,401,23.9
'2018-05-30 03:06:13.00',50.016,-250,1,48.9,599.4,-402,360,401,23.9
'2018-05-30 03:06:14.00',50.017,-251,2,48.9,599.5,-402,360,401,23.9
'2018-05-30 03:06:15.00',50.018,-250,1,48.9,599.5,-402,360,401,23.9
'2018-05-30 03:06:16.00',50.019,-252,2,48.9,599.5,-402,360,401,23.9
'2018-05-30 03:06:17.00',50.019,-248,-2,48.9,599.5,-402,360,401,23.9
'2018-05-30 03:06:18.00',50.020,-249,-1,48.9,599.5,-402,360,401,23.9
'2018-05-30 03:06:19.00',50.021,-248,-1,48.9,599.5,-402,360,401,23.9
'2018-05-30 03:06:20.00',50.022,-248,-2,48.9,599.5,-402,360,401,23.9
'2018-05-30 03:06:20.99',50.021,-251,-2,48.9,599.5,-402,360,401,23.9
'2018-05-30 03:06:22.00',50.021,-250,0,49.0,599.6,-402,360,401,23.9
'2018-05-30 03:06:23.00',50.022,-250,-1,49.0,599.6,-402,360,401,23.9
'2018-05-30 03:06:24.00',50.021,-252,-1,49.0,599.6,-402,360,401,23.9
'2018-05-30 03:06:25.00',50.022,-250,0,49.0,599.6,-402,360,401,23.9
'2018-05-30 03:06:26.00',50.023,-251,0,49.0,599.6,-401,360,401,23.9
'2018-05-30 03:06:27.00',50.024,-251,-1,49.0,599.6,-401,360,401,23.9
'2018-05-30 03:06:28.00',50.026,-253,0,49.0,599.6,-401,360,401,23.9
'2018-05-30 03:06:29.00',50.029,-252,0,49.0,599.6,-401,360,401,23.9
'2018-05-30 03:06:30.00',50.033,-251,3,49.0,599.6,-401,360,401,23.9
'2018-05-30 03:06:31.00',50.035,-246,0,49.0,599.6,-401,360,401,23.9
'2018-05-30 03:06:31.99',50.037,-247,-2,49.0,599.7,-401,360,401,23.9
'2018-05-30 03:06:33.00',50.039,-248,-2,49.0,599.7,-401,360,401,23.9
'2018-05-30 03:06:33.99',50.040,-249,3,49.0,599.7,-401,360,401,23.9
'2018-05-30 03:06:35.00',50.041,-247,1,49.0,599.7,-401,360,401,23.9
'2018-05-30 03:06:36.00',50.042,-248,-1,49.0,599.7,-401,360,401,23.9
'2018-05-30 03:06:37.00',50.043,-250,2,49.0,599.7,-401,360,401,23.9
'2018-05-30 03:06:38.00',50.043,-250,3,49.0,599.8,-401,360,401,23.9
'2018-05-30 03:06:39.00',50.043,-248,2,49.0,599.8,-401,360,401,23.9
'2018-05-30 03:06:40.00',50.043,-248,2,49.0,599.8,-401,360,398,23.9
'2018-05-30 03:06:41.00',50.042,-253,3,49.0,599.8,-401,360,398,23.9
'2018-05-30 03:06:42.00',50.044,-253,1,49.0,599.8,-401,360,398,23.9
'2018-05-30 03:06:43.00',50.045,-253,1,49.0,599.8,-401,360,398,23.9
'2018-05-30 03:06:44.00',50.045,-250,0,49.0,599.8,-401,360,398,23.9
'2018-05-30 03:06:44.99',50.045,-250,3,49.0,599.8,-401,360,398,23.9
'2018-05-30 03:06:46.00',50.045,-250,3,49.1,599.8,-401,360,401,23.9
'2018-05-30 03:06:47.00',50.045,-250,-1,49.1,599.8,-401,360,401,23.9
'2018-05-30 03:06:48.00',50.042,-250,0,49.1,599.9,-401,360,401,23.9
'2018-05-30 03:06:49.00',50.042,-250,3,49.1,599.9,-401,360,401,23.9
'2018-05-30 03:06:50.00',50.038,-252,2,49.1,599.9,-401,360,401,23.9
'2018-05-30 03:06:51.00',50.035,-249,2,49.1,599.9,-401,360,401,23.9
'2018-05-30 03:06:52.00',50.033,-249,-2,49.1,599.9,-401,360,400,23.9
'2018-05-30 03:06:53.00',50.035,-250,-1,49.1,599.9,-401,360,400,23.9
'2018-05-30 03:06:54.00',50.037,-249,-1,49.1,599.9,-401,360,400,23.9
'2018-05-30 03:06:55.00',50.039,-252,-1,49.2,599.9,-401,360,400,23.9
'2018-05-30 03:06:56.00',50.041,-251,-2,49.2,599.9,-401,361,400,23.9
'2018-05-30 03:06:57.00',50.043,-251,1,49.2,599.9,-401,361,400,23.9
'2018-05-30 03:06:57.99',50.043,-251,0,49.2,600.0,-401,361,401,23.9
'2018-05-30 03:06:59.00',50.044,-250,1,49.2,600.0,-401,361,401,23.9
'2018-05-30 03:06:59.99',50.044,-247,-1,49.2,600.0,-401,361,401,23.9
'2018-05-30 03:07:01.00',50.043,-247,-1,49.2,600.0,-401,360,401,23.9
'2018-05-30 03:07:02.00',50.041,-249,2,49.2,600.0,-401,360,401,23.9
'2018-05-30 03:07:03.00',50.040,-248,0,49.2,600.0,-401,360,401,23.9
'2018-05-30 03:07:04.00',50.039,-249,-1,49.2,600.1,-401,360,400,23.9
'2018-05-30 03:07:05.00',50.039,-248,1,49.2,600.1,-401,360,400,23.9
'2018-05-30 03:07:06.00',50.038,-250,1,49.2,600.1,-401,360,400,23.9
'2018-05-30 03:07:07.00',50.039,-251,1,49.2,600.1,-401,360,400,23.9
'2018-05-30 03:07:08.00',50.039,-253,1,49.2,600.1,-401,361,400,23.9
'2018-05-30 03:07:09.00',50.039,-249,1,49.2,600.1,-401,361,400,23.8
'2018-05-30 03:07:10.00',50.038,-254,2,49.3,600.1,-401,361,400,23.8
'2018-05-30 03:07:10.99',50.039,-254,3,49.3,600.1,-401,361,401,23.8
'2018-05-30 03:07:12.00',50.040,-250,-1,49.3,600.1,-401,361,401,23.8
'2018-05-30 03:07:13.00',50.042,-251,0,49.3,600.1,-401,361,401,23.8
'2018-05-30 03:07:14.00',50.043,-251,1,49.3,600.2,-401,361,401,23.8
'2018-05-30 03:07:15.00',50.043,-252,2,49.3,600.2,-401,361,401,23.8
'2018-05-30 03:07:16.00',50.042,-248,-3,49.3,600.2,-401,361,401,23.8
'2018-05-30 03:07:17.00',50.043,-249,-1,49.3,600.2,-401,361,400,23.8
'2018-05-30 03:07:18.00',50.044,-251,1,49.4,600.2,-401,361,400,23.8
'2018-05-30 03:07:19.00',50.043,-252,-1,49.4,600.2,-401,361,400,23.8
'2018-05-30 03:07:20.00',50.042,-249,0,49.4,600.2,-401,361,400,23.8
'2018-05-30 03:07:21.00',50.042,-250,0,49.4,600.2,-401,360,400,23.8
'2018-05-30 03:07:22.00',50.042,-251,0,49.4,600.2,-401,360,400,23.8
'2018-05-30 03:07:23.00',50.042,-252,1,49.4,600.3,-401,360,401,23.8
'2018-05-30 03:07:23.99',50.044,-247,-2,49.4,600.3,-401,360,401,23.8
'2018-05-30 03:07:25.00',50.046,-248,-1,49.4,600.3,-401,360,401,23.7
'2018-05-30 03:07:25.99',50.048,-250,1,49.4,600.3,-401,360,401,23.7
'2018-05-30 03:07:27.00',50.050,-247,0,49.4,600.3,-401,360,401,23.7
'2018-05-30 03:07:28.00',50.051,-249,-2,49.4,600.3,-401,360,401,23.7
'2018-05-30 03:07:29.00',50.052,-251,1,49.4,600.3,-401,360,401,23.7
'2018-05-30 03:07:30.00',50.052,-250,0,49.4,600.3,-401,360,401,23.7
'2018-05-30 03:07:31.00',50.052,-252,1,49.4,600.3,-401,360,401,23.7
'2018-05-30 03:07:32.00',50.052,-253,1,49.4,600.3,-401,360,401,23.7
'2018-05-30 03:07:33.00',50.053,-251,1,49.5,600.3,-401,360,401,23.7
'2018-05-30 03:07:34.00',50.053,-251,-1,49.5,600.4,-401,360,401,23.7
'2018-05-30 03:07:35.00',50.051,-251,2,49.5,600.4,-401,360,401,23.7
'2018-05-30 03:07:36.00',50.051,-252,2,49.5,600.4,-401,360,401,23.7
'2018-05-30 03:07:36.99',50.051,-247,-1,49.5,600.4,-401,360,401,23.7
'2018-05-30 03:07:38.00',50.052,-250,-2,49.5,600.4,-401,360,401,23.7
'2018-05-30 03:07:39.00',50.053,-251,-1,49.5,600.5,-401,360,401,23.7
'2018-05-30 03:07:40.00',50.054,-250,-1,49.5,600.5,-401,360,401,23.7
'2018-05-30 03:07:41.00',50.057,-251,2,49.5,600.5,-401,360,401,23.7
'2018-05-30 03:07:42.00',50.060,-252,1,49.5,600.5,-401,360,401,23.7
'2018-05-30 03:07:43.00',50.064,-248,-1,49.5,600.5,-401,360,401,23.7
'2018-05-30 03:07:44.00',50.066,-250,1,49.5,600.5,-401,360,401,23.7
'2018-05-30 03:07:45.00',50.066,-247,-1,49.5,600.5,-401,360,401,23.7
'2018-05-30 03:07:46.00',50.066,-248,-1,49.5,600.5,-401,360,401,23.7
'2018-05-30 03:07:47.00',50.063,-252,-1,49.5,600.5,-401,360,401,23.7
'2018-05-30 03:07:48.00',50.063,-250,0,49.5,600.5,-401,360,401,23.7
'2018-05-30 03:07:49.00',50.061,-254,1,49.5,600.5,-401,360,402,23.7
'2018-05-30 03:07:49.99',50.059,-251,-1,49.5,600.6,-401,360,402,23.7
'2018-05-30 03:07:51.00',50.058,-248,0,49.5,600.6,-401,360,402,23.7
'2018-05-30 03:07:51.99',50.057,-252,1,49.5,600.6,-401,360,402,23.7
'2018-05-30 03:07:53.00',50.058,-249,-1,49.5,600.6,-401,360,402,23.7
'2018-05-30 03:07:54.00',50.057,-248,-1,49.5,600.6,-401,360,402,23.7
'2018-05-30 03:07:55.00',50.057,-250,-1,49.5,600.6,-401,360,402,23.7
'2018-05-30 03:07:56.00',50.058,-250,-1,49.5,600.6,-401,360,402,23.7
'2018-05-30 03:07:57.00',50.058,-249,-1,49.5,600.6,-401,360,402,23.7
'2018-05-30 03:07:58.00',50.059,-248,-3,49.5,600.6,-401,360,402,23.7
'2018-05-30 03:07:59.00',50.058,-252,0,49.5,600.7,-401,361,402,23.7
'2018-05-30 03:08:00.00',50.057,-252,-1,49.5,600.7,-401,361,402,23.6
'2018-05-30 03:08:00.99',50.057,-252,-1,49.5,600.7,-401,361,402,23.6
'2018-05-30 03:08:02.00',50.057,-252,-1,49.5,600.7,-401,361,402,23.6
'2018-05-30 03:08:02.99',50.058,-252,-2,49.6,600.7,-401,361,402,23.6
'2018-05-30 03:08:04.00',50.058,-248,0,49.6,600.8,-401,361,402,23.6
'2018-05-30 03:08:05.00',50.059,-250,1,49.6,600.8,-401,361,402,23.6
'2018-05-30 03:08:06.00',50.061,-247,-2,49.6,600.8,-401,361,402,23.6
'2018-05-30 03:08:07.00',50.063,-252,-1,49.6,600.8,-401,361,402,23.6
'2018-05-30 03:08:08.00',50.060,-250,1,49.6,600.8,-401,361,402,23.6
'2018-05-30 03:08:09.00',50.063,-253,0,49.6,600.8,-402,361,406,23.6
'2018-05-30 03:08:10.00',50.063,-252,2,49.6,600.8,-402,361,406,23.6
'2018-05-30 03:08:11.00',50.061,-250,-2,49.6,600.8,-401,361,406,23.6
'2018-05-30 03:08:12.00',50.058,-251,0,49.6,600.8,-401,355,406,23.6
'2018-05-30 03:08:13.00',50.053,-249,1,49.6,600.8,-401,355,406,23.5
'2018-05-30 03:08:13.99',50.051,-248,-2,49.7,600.9,-401,355,406,23.5
'2018-05-30 03:08:15.00',50.048,-250,-1,49.7,600.9,-401,355,406,23.5
'2018-05-30 03:08:16.00',50.048,-252,1,49.7,600.9,-401,355,406,23.5
'2018-05-30 03:08:17.00',50.048,-250,0,49.7,600.9,-401,355,406,23.5
'2018-05-30 03:08:18.00',50.048,-252,-1,49.7,600.9,-401,355,406,23.5
'2018-05-30 03:08:19.00',50.047,-252,2,49.7,600.9,-401,355,406,23.5
'2018-05-30 03:08:20.00',50.046,-251,1,49.7,600.9,-401,355,406,23.5
'2018-05-30 03:08:21.00',50.046,-247,-1,49.7,600.9,-401,355,406,23.5
'2018-05-30 03:08:22.00',50.046,-248,1,49.7,600.9,-401,355,407,23.5
'2018-05-30 03:08:23.00',50.046,-250,1,49.7,600.9,-401,355,407,23.5
'2018-05-30 03:08:24.00',50.046,-252,-1,49.7,600.9,-401,355,407,23.5
'2018-05-30 03:08:25.00',50.045,-250,-2,49.7,601.0,-401,355,407,23.5
'2018-05-30 03:08:26.00',50.044,-248,-1,49.8,601.0,-400,355,407,23.5
'2018-05-30 03:08:26.99',50.043,-251,0,49.8,601.0,-400,355,407,23.5
'2018-05-30 03:08:28.00',50.042,-251,0,49.8,601.0,-400,355,407,23.5
'2018-05-30 03:08:28.99',50.042,-251,-1,49.8,601.1,-400,355,407,23.5
'2018-05-30 03:08:30.00',50.045,-252,1,49.8,601.1,-400,355,407,23.5
'2018-05-30 03:08:31.00',50.046,-248,1,49.8,601.1,-400,355,407,23.5
'2018-05-30 03:08:32.00',50.048,-250,-1,49.8,601.1,-400,355,407,23.5
'2018-05-30 03:08:33.00',50.050,-248,-1,49.8,601.1,-400,355,407,23.5
'2018-05-30 03:08:34.00',50.050,-250,0,49.8,601.1,-400,355,407,23.5
'2018-05-30 03:08:35.00',50.050,-250,-2,49.8,601.1,-400,355,407,23.5
'2018-05-30 03:08:36.00',50.049,-250,-1,49.9,601.1,-400,355,407,23.5
'2018-05-30 03:08:37.00',50.047,-250,1,49.9,601.1,-400,355,407,23.5
'2018-05-30 03:08:38.00',50.044,-251,1,49.9,601.1,-400,355,407,23.5
'2018-05-30 03:08:39.00',50.043,-250,-1,49.9,601.1,-400,355,407,23.5
'2018-05-30 03:08:39.99',50.041,-252,1,49.9,601.2,-400,355,407,23.5
'2018-05-30 03:08:41.00',50.041,-252,0,49.9,601.2,-400,355,407,23.5
'2018-05-30 03:08:42.00',50.041,-253,-1,49.9,601.2,-400,355,407,23.5
'2018-05-30 03:08:43.00',50.041,-251,0,49.9,601.2,-400,355,407,23.5
'2018-05-30 03:08:44.00',50.042,-250,0,49.9,601.2,-400,355,407,23.5
'2018-05-30 03:08:45.00',50.042,-248,1,49.9,601.2,-400,355,407,23.5
'2018-05-30 03:08:46.00',50.043,-250,-1,50.0,601.2,-400,355,407,23.5
'2018-05-30 03:08:47.00',50.044,-250,-2,50.0,601.2,-400,355,407,23.5
'2018-05-30 03:08:48.00',50.046,-252,-1,50.0,601.2,-400,355,407,23.5
'2018-05-30 03:08:49.00',50.048,-252,0,50.0,601.2,-400,355,407,23.5
'2018-05-30 03:08:50.00',50.049,-252,-1,50.0,601.3,-401,355,407,23.5
'2018-05-30 03:08:51.00',50.051,-252,0,50.0,601.3,-401,355,407,23.5
'2018-05-30 03:08:52.00',50.053,-251,1,50.0,601.3,-401,355,407,23.5
'2018-05-30 03:08:52.99',50.053,-247,-1,50.0,601.3,-401,355,407,23.5
'2018-05-30 03:08:54.00',50.054,-248,0,50.0,601.3,-401,355,407,23.5
'2018-05-30 03:08:54.99',50.054,-250,1,50.0,601.3,-401,355,407,23.5
'2018-05-30 03:08:56.00',50.054,-247,1,50.0,601.3,-401,355,407,23.5
'2018-05-30 03:08:57.00',50.053,-249,-1,50.0,601.3,-401,355,407,23.5
'2018-05-30 03:08:58.00',50.053,-250,0,50.0,601.3,-401,355,407,23.5
'2018-05-30 03:08:59.00',50.053,-250,1,50.0,601.4,-401,355,407,23.5
'2018-05-30 03:09:00.00',50.052,-247,-2,50.0,601.4,-401,355,407,23.5
'2018-05-30 03:09:01.00',50.053,-249,-1,50.0,601.4,-400,355,407,23.5
'2018-05-30 03:09:02.00',50.054,-251,0,50.0,601.4,-400,355,407,23.5
'2018-05-30 03:09:03.00',50.056,-251,-1,50.0,601.4,-400,355,407,23.5
'2018-05-30 03:09:04.00',50.056,-252,2,50.0,601.5,-400,355,407,23.5
'2018-05-30 03:09:05.00',50.057,-252,1,50.0,601.5,-400,355,407,23.5
'2018-05-30 03:09:05.99',50.059,-249,-1,50.0,601.5,-400,355,407,23.5
'2018-05-30 03:09:07.00',50.061,-250,2,50.0,601.5,-400,355,406,23.5
'2018-05-30 03:09:08.00',50.061,-250,1,50.0,601.5,-400,355,406,23.5
'2018-05-30 03:09:09.00',50.060,-249,-2,50.0,601.5,-400,355,406,23.5
'2018-05-30 03:09:10.00',50.061,-252,1,50.0,601.5,-400,355,406,23.5
'2018-05-30 03:09:11.00',50.061,-251,0,50.0,601.5,-400,355,406,23.5
'2018-05-30 03:09:12.00',50.061,-250,1,50.0,601.5,-400,355,406,23.5
'2018-05-30 03:09:13.00',50.063,-254,-1,50.0,601.5,-400,355,407,23.5
'2018-05-30 03:09:14.00',50.065,-248,0,50.1,601.5,-400,355,407,23.5
'2018-05-30 03:09:15.00',50.066,-252,1,50.1,601.6,-400,355,407,23.5
'2018-05-30 03:09:16.00',50.067,-250,-1,50.1,601.6,-400,355,407,23.5
'2018-05-30 03:09:17.00',50.066,-248,-2,50.1,601.6,-400,355,407,23.6
'2018-05-30 03:09:18.00',50.064,-252,0,50.1,601.6,-400,355,407,23.6
'2018-05-30 03:09:18.99',50.061,-250,0,50.2,601.6,-400,355,406,23.6
'2018-05-30 03:09:20.00',50.061,-252,2,50.2,601.6,-400,355,406,23.6
'2018-05-30 03:09:20.99',50.057,-249,1,50.2,601.6,-400,355,406,23.6
'2018-05-30 03:09:22.00',50.053,-248,0,50.2,601.6,-400,355,406,23.6
'2018-05-30 03:09:23.00',50.051,-249,0,50.2,601.6,-400,355,406,23.6
'2018-05-30 03:09:24.00',50.049,-250,0,50.2,601.7,-400,355,406,23.6
'2018-05-30 03:09:25.00',50.049,-248,-1,50.2,601.7,-400,355,407,23.6
'2018-05-30 03:09:26.00',50.049,-248,0,50.2,601.7,-400,355,407,23.6
'2018-05-30 03:09:27.00',50.050,-251,-1,50.2,601.7,-400,355,407,23.6
'2018-05-30 03:09:28.00',50.051,-252,0,50.2,601.8,-400,355,407,23.6
'2018-05-30 03:09:29.00',50.051,-250,0,50.2,601.8,-400,355,407,23.6
'2018-05-30 03:09:30.00',50.052,-253,-1,50.2,601.8,-400,355,407,23.6
'2018-05-30 03:09:31.00',50.053,-251,1,50.2,601.8,-400,355,407,23.6
'2018-05-30 03:09:31.99',50.053,-250,1,50.2,601.8,-400,355,406,23.6
'2018-05-30 03:09:33.00',50.053,-250,2,50.2,601.8,-400,355,406,23.6
'2018-05-30 03:09:34.00',50.052,-250,-1,50.2,601.8,-400,355,406,23.6
'2018-05-30 03:09:35.00',50.052,-250,-1,50.3,601.8,-400,355,406,23.6
'2018-05-30 03:09:36.00',50.053,-251,-1,50.3,601.8,-400,355,406,23.6
'2018-05-30 03:09:37.00',50.053,-251,-1,50.3,601.8,-400,355,406,23.6
'2018-05-30 03:09:38.00',50.053,-250,0,50.3,601.8,-400,355,406,23.6
'2018-05-30 03:09:39.00',50.052,-252,1,50.3,601.9,-400,355,407,23.6
'2018-05-30 03:09:40.00',50.050,-251,1,50.3,601.9,-400,355,407,23.6
'2018-05-30 03:09:41.00',50.047,-249,-1,50.3,601.9,-400,355,407,23.6
'2018-05-30 03:09:42.00',50.046,-248,-1,50.3,601.9,-400,355,407,23.6
'2018-05-30 03:09:42.99',50.042,-250,-1,50.3,601.9,-400,355,407,23.6
'2018-05-30 03:09:44.00',50.039,-248,2,50.4,601.9,-400,355,407,23.6
'2018-05-30 03:09:44.99',50.037,-248,0,50.4,601.9,-399,355,407,23.6
'2018-05-30 03:09:46.00',50.035,-251,-2,50.4,601.9,-400,355,407,23.6
'2018-05-30 03:09:47.00',50.034,-250,-1,50.4,601.9,-400,355,407,23.6
'2018-05-30 03:09:48.00',50.034,-251,-2,50.4,601.9,-400,355,407,23.6
'2018-05-30 03:09:49.00',50.034,-252,-1,50.4,601.9,-400,355,407,23.7
'2018-05-30 03:09:50.00',50.035,-251,0,50.4,602.0,-400,355,407,23.7
'2018-05-30 03:09:51.00',50.036,-253,-1,50.4,602.0,-400,355,407,23.7
'2018-05-30 03:09:52.00',50.037,-251,1,50.4,602.0,-400,355,407,23.7
'2018-05-30 03:09:53.00',50.038,-250,0,50.4,602.1,-400,355,407,23.7
'2018-05-30 03:09:54.00',50.040,-247,-1,50.4,602.1,-400,355,407,23.7
'2018-05-30 03:09:55.00',50.041,-248,-3,50.4,602.1,-400,355,407,23.7
'2018-05-30 03:09:55.99',50.041,-247,1,50.5,602.1,-400,355,407,23.7
'2018-05-30 03:09:57.00',50.041,-250,-1,50.5,602.1,-400,355,407,23.7
'2018-05-30 03:09:57.99',50.040,-252,1,50.5,602.1,-400,355,408,23.7
'2018-05-30 03:09:59.00',50.037,-250,-1,50.5,602.1,-400,355,408,23.7
'2018-05-30 03:10:00.00',50.034,-249,-1,50.5,602.1,-400,355,408,23.7
'2018-05-30 03:10:01.00',50.032,-250,0,50.5,602.1,-400,352,408,23.7
'2018-05-30 03:10:02.00',50.031,-252,0,50.5,602.1,-400,352,408,23.7
'2018-05-30 03:10:03.00',50.032,-250,-1,50.5,602.2,-400,352,408,23.7
'2018-05-30 03:10:04.00',50.032,-253,-1,50.5,602.2,-400,352,411,23.7
'2018-05-30 03:10:05.00',50.031,-248,-1,50.5,602.2,-400,352,411,23.7
'2018-05-30 03:10:06.00',50.031,-250,-1,50.5,602.2,-400,352,411,23.7
'2018-05-30 03:10:07.00',50.032,-252,-1,50.5,602.2,-400,352,411,23.7
'2018-05-30 03:10:08.00',50.034,-253,-1,50.5,602.2,-400,352,411,23.7
'2018-05-30 03:10:08.99',50.036,-251,-1,50.5,602.2,-400,352,411,23.7
'2018-05-30 03:10:10.00',50.039,-253,0,50.5,602.2,-400,352,411,23.7
'2018-05-30 03:10:11.00',50.039,-255,0,50.5,602.2,-400,352,411,23.7
'2018-05-30 03:10:12.00',50.040,-255,1,50.5,602.2,-400,352,411,23.7
'2018-05-30 03:10:13.00',50.040,-250,-2,50.5,602.3,-400,352,411,23.7
'2018-05-30 03:10:14.00',50.039,-250,-2,50.5,602.3,-400,352,411,23.7
'2018-05-30 03:10:15.00',50.037,-250,1,50.5,602.3,-400,352,411,23.7
'2018-05-30 03:10:16.00',50.036,-252,1,50.5,602.3,-401,352,411,23.7
'2018-05-30 03:10:17.00',50.035,-251,1,50.5,602.3,-401,352,411,23.7
'2018-05-30 03:10:18.00',50.034,-249,-4,50.5,602.4,-401,352,411,23.7
'2018-05-30 03:10:19.00',50.033,-250,-3,50.5,602.4,-401,352,411,23.7
'2018-05-30 03:10:20.00',50.032,-250,-1,50.5,602.4,-401,352,411,23.7
'2018-05-30 03:10:21.00',50.032,-252,-1,50.5,602.4,-401,352,411,23.7
