'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 03:10:21.99',50.032,-253,-1,50.5,602.4,-401,352,411,23.7
'2018-05-30 03:10:23.00',50.032,-250,-1,50.5,602.4,-401,352,411,23.7
'2018-05-30 03:10:23.99',50.032,-251,0,50.5,602.4,-400,352,410,23.7
'2018-05-30 03:10:25.00',50.031,-253,1,50.5,602.4,-400,352,410,23.7
'2018-05-30 03:10:26.00',50.031,-251,1,50.5,602.4,-400,352,410,23.7
'2018-05-30 03:10:27.00',50.030,-251,-1,50.5,602.4,-400,352,410,23.7
'2018-05-30 03:10:28.00',50.029,-248,-1,50.6,602.5,-400,352,410,23.7
'2018-05-30 03:10:29.00',50.028,-247,0,50.6,602.5,-400,352,410,23.7
'2018-05-30 03:10:30.00',50.028,-247,-1,50.6,602.5,-400,352,410,23.7
'2018-05-30 03:10:31.00',50.028,-248,-1,50.6,602.5,-400,352,409,23.7
'2018-05-30 03:10:32.00',50.029,-250,0,50.6,602.5,-400,352,409,23.7
'2018-05-30 03:10:33.00',50.031,-248,-1,50.6,602.5,-400,352,409,23.7
'2018-05-30 03:10:34.00',50.032,-249,-1,50.6,602.5,-400,352,409,23.7
'2018-05-30 03:10:34.99',50.034,-248,-1,50.6,602.5,-400,352,409,23.7
'2018-05-30 03:10:36.00',50.037,-248,0,50.6,602.5,-400,352,409,23.7
'2018-05-30 03:10:37.00',50.041,-251,1,50.6,602.5,-399,352,409,23.7
'2018-05-30 03:10:38.00',50.042,-252,2,50.7,602.5,-399,352,409,23.7
'2018-05-30 03:10:39.00',50.042,-252,0,50.7,602.6,-399,352,409,23.7
'2018-05-30 03:10:40.00',50.041,-253,1,50.7,602.6,-399,352,409,23.7
'2018-05-30 03:10:41.00',50.039,-252,3,50.7,602.6,-399,352,409,23.7
'2018-05-30 03:10:42.00',50.037,-251,1,50.7,602.7,-399,352,409,23.7
'2018-05-30 03:10:43.00',50.035,-250,0,50.7,602.7,-399,352,410,23.7
'2018-05-30 03:10:44.00',50.032,-249,1,50.7,602.7,-399,352,410,23.7
'2018-05-30 03:10:45.00',50.030,-250,2,50.7,602.7,-399,352,410,23.7
'2018-05-30 03:10:46.00',50.028,-252,0,50.7,602.7,-399,352,410,23.7
'2018-05-30 03:10:47.00',50.029,-250,-1,50.7,602.7,-399,352,410,23.7
'2018-05-30 03:10:47.99',50.028,-248,-1,50.7,602.7,-399,352,410,23.7
'2018-05-30 03:10:49.00',50.027,-250,-3,50.8,602.7,-400,352,410,23.8
'2018-05-30 03:10:49.99',50.025,-250,-2,50.8,602.7,-400,352,411,23.8
'2018-05-30 03:10:51.00',50.024,-251,-1,50.8,602.7,-400,352,411,23.8
'2018-05-30 03:10:52.00',50.024,-252,0,50.8,602.7,-400,352,411,23.8
'2018-05-30 03:10:53.00',50.024,-252,-1,50.8,602.8,-400,352,411,23.8
'2018-05-30 03:10:54.00',50.024,-252,0,50.8,602.8,-400,352,411,23.8
'2018-05-30 03:10:55.00',50.021,-251,-1,50.8,602.8,-400,352,411,23.8
'2018-05-30 03:10:56.00',50.020,-252,-1,50.8,602.8,-400,352,410,23.8
'2018-05-30 03:10:57.00',50.020,-250,-1,50.8,602.8,-400,352,410,23.8
'2018-05-30 03:10:58.00',50.023,-250,-1,50.8,602.8,-400,352,410,23.8
'2018-05-30 03:10:59.00',50.026,-253,1,50.8,602.8,-400,352,410,23.8
'2018-05-30 03:11:00.00',50.028,-248,1,50.9,602.8,-400,352,410,23.8
'2018-05-30 03:11:00.99',50.029,-249,0,50.9,602.8,-399,352,410,23.8
'2018-05-30 03:11:02.00',50.029,-247,-1,50.9,602.8,-399,352,410,23.8
'2018-05-30 03:11:03.00',50.028,-247,-1,50.9,602.9,-399,352,410,23.8
'2018-05-30 03:11:04.00',50.027,-249,-2,50.9,602.9,-399,352,410,23.8
'2018-05-30 03:11:05.00',50.024,-248,0,50.9,602.9,-399,352,410,23.8
'2018-05-30 03:11:06.00',50.020,-248,1,50.9,602.9,-399,352,410,23.8
'2018-05-30 03:11:07.00',50.018,-248,0,50.9,603.0,-399,352,410,23.8
'2018-05-30 03:11:08.00',50.016,-250,0,50.9,603.0,-399,352,410,23.8
'2018-05-30 03:11:09.00',50.015,-247,1,50.9,603.0,-399,352,411,23.8
'2018-05-30 03:11:10.00',50.015,-248,0,51.0,603.0,-399,352,411,23.8
'2018-05-30 03:11:11.00',50.016,-247,-1,51.0,603.0,-399,352,411,23.8
'2018-05-30 03:11:11.99',50.018,-247,-1,51.0,603.0,-399,352,411,23.8
'2018-05-30 03:11:13.00',50.021,-247,-3,51.0,603.0,-399,352,411,23.8
'2018-05-30 03:11:13.99',50.022,-247,0,51.0,603.0,-399,352,411,23.8
'2018-05-30 03:11:15.00',50.023,-250,1,51.0,603.0,-399,352,409,23.8
'2018-05-30 03:11:16.00',50.024,-250,1,51.0,603.0,-399,352,409,23.8
'2018-05-30 03:11:17.00',50.024,-248,0,51.0,603.1,-399,352,409,23.8
'2018-05-30 03:11:18.00',50.024,-248,-1,51.0,603.1,-399,352,409,23.8
'2018-05-30 03:11:19.00',50.022,-248,-2,51.0,603.1,-399,352,409,23.8
'2018-05-30 03:11:20.00',50.020,-250,-3,51.0,603.1,-399,352,409,23.8
'2018-05-30 03:11:21.00',50.017,-250,-1,51.0,603.1,-399,352,411,23.8
'2018-05-30 03:11:22.00',50.014,-250,-1,51.0,603.1,-399,352,411,23.8
'2018-05-30 03:11:23.00',50.015,-252,0,51.0,603.1,-399,352,411,23.8
'2018-05-30 03:11:24.00',50.014,-250,1,51.0,603.1,-399,352,411,23.9
'2018-05-30 03:11:24.99',50.013,-250,0,51.0,603.1,-399,352,411,23.9
'2018-05-30 03:11:26.00',50.013,-251,-1,51.0,603.1,-399,352,411,23.9
'2018-05-30 03:11:26.99',50.012,-250,1,51.0,603.2,-399,352,410,23.9
'2018-05-30 03:11:28.00',50.012,-250,0,51.0,603.2,-399,352,410,23.9
'2018-05-30 03:11:29.00',50.012,-253,0,51.0,603.2,-399,352,410,23.9
'2018-05-30 03:11:30.00',50.013,-250,0,51.0,603.2,-399,352,410,23.9
'2018-05-30 03:11:31.00',50.015,-252,-1,51.0,603.3,-399,352,410,23.9
'2018-05-30 03:11:32.00',50.016,-253,0,51.0,603.3,-399,352,410,23.9
'2018-05-30 03:11:33.00',50.017,-254,1,51.0,603.3,-399,352,410,23.9
'2018-05-30 03:11:34.00',50.019,-255,0,51.0,603.3,-399,352,410,23.9
'2018-05-30 03:11:35.00',50.020,-255,1,51.0,603.3,-399,352,410,23.9
'2018-05-30 03:11:36.00',50.020,-255,2,51.0,603.3,-399,352,410,23.9
'2018-05-30 03:11:37.00',50.020,-250,0,51.0,603.3,-399,352,410,23.9
'2018-05-30 03:11:37.99',50.021,-251,-1,51.0,603.3,-399,352,410,23.9
'2018-05-30 03:11:39.00',50.021,-251,0,51.1,603.3,-399,352,411,23.9
'2018-05-30 03:11:40.00',50.021,-251,0,51.1,603.3,-399,352,411,23.9
'2018-05-30 03:11:41.00',50.021,-251,1,51.1,603.4,-400,352,411,23.9
'2018-05-30 03:11:42.00',50.022,-252,1,51.1,603.4,-400,352,411,23.9
'2018-05-30 03:11:43.00',50.022,-251,1,51.2,603.4,-400,352,411,23.9
'2018-05-30 03:11:44.00',50.022,-250,-1,51.2,603.4,-400,352,411,23.9
'2018-05-30 03:11:45.00',50.021,-250,1,51.2,603.4,-400,352,411,23.9
'2018-05-30 03:11:46.00',50.021,-249,-3,51.2,603.4,-400,352,410,23.9
'2018-05-30 03:11:47.00',50.020,-250,-4,51.2,603.4,-400,352,410,23.9
'2018-05-30 03:11:48.00',50.019,-250,-3,51.2,603.4,-400,352,410,23.9
'2018-05-30 03:11:49.00',50.017,-253,-4,51.2,603.4,-400,352,410,23.9
'2018-05-30 03:11:50.00',50.013,-253,-3,51.2,603.4,-400,352,410,23.9
'2018-05-30 03:11:50.99',50.012,-253,-1,51.2,603.5,-400,352,410,23.9
'2018-05-30 03:11:52.00',50.012,-253,-1,51.2,603.5,-400,352,412,23.9
'2018-05-30 03:11:52.99',50.012,-253,-2,51.2,603.5,-400,352,412,23.9
'2018-05-30 03:11:54.00',50.014,-251,-1,51.2,603.5,-400,352,412,23.9
'2018-05-30 03:11:55.00',50.017,-251,-2,51.2,603.6,-400,352,412,23.9
'2018-05-30 03:11:56.00',50.019,-250,-1,51.2,603.6,-400,352,412,23.9
'2018-05-30 03:11:57.00',50.023,-252,-1,51.2,603.6,-400,352,412,23.9
'2018-05-30 03:11:58.00',50.025,-253,-2,51.2,603.6,-401,352,411,23.9
'2018-05-30 03:11:59.00',50.028,-252,0,51.3,603.6,-401,352,411,23.9
'2018-05-30 03:12:00.00',50.029,-253,0,51.3,603.6,-401,352,411,23.9
'2018-05-30 03:12:01.00',50.030,-250,-1,51.3,603.6,-401,352,411,23.9
'2018-05-30 03:12:02.00',50.029,-249,0,51.3,603.6,-400,352,411,23.9
'2018-05-30 03:12:03.00',50.028,-247,-2,51.3,603.6,-400,352,411,23.9
'2018-05-30 03:12:03.99',50.026,-248,-1,51.3,603.6,-399,352,411,23.9
'2018-05-30 03:12:05.00',50.025,-248,-2,51.3,603.7,-399,352,411,23.9
'2018-05-30 03:12:06.00',50.025,-250,0,51.3,603.7,-399,352,411,23.9
'2018-05-30 03:12:07.00',50.025,-251,-1,51.3,603.7,-399,352,411,23.9
'2018-05-30 03:12:08.00',50.025,-249,-1,51.4,603.7,-399,352,411,23.9
'2018-05-30 03:12:09.00',50.025,-248,0,51.4,603.7,-399,352,411,23.9
'2018-05-30 03:12:10.00',50.024,-249,-1,51.4,603.7,-399,352,411,23.9
'2018-05-30 03:12:11.00',50.024,-251,0,51.4,603.7,-399,352,410,23.9
'2018-05-30 03:12:12.00',50.025,-250,0,51.4,603.8,-399,352,410,23.9
'2018-05-30 03:12:13.00',50.026,-251,0,51.4,603.8,-399,352,410,23.9
'2018-05-30 03:12:14.00',50.026,-252,-1,51.4,603.8,-399,352,410,23.9
'2018-05-30 03:12:15.00',50.025,-250,0,51.4,603.8,-399,352,410,23.9
'2018-05-30 03:12:16.00',50.025,-247,-1,51.4,603.8,-399,352,410,23.9
'2018-05-30 03:12:16.99',50.029,-250,-3,51.4,603.8,-399,352,411,23.9
'2018-05-30 03:12:18.00',50.030,-250,0,51.4,603.9,-399,352,411,23.9
'2018-05-30 03:12:18.99',50.031,-252,0,51.4,603.9,-399,352,411,23.9
'2018-05-30 03:12:20.00',50.033,-253,-1,51.5,603.9,-399,352,411,23.9
'2018-05-30 03:12:21.00',50.034,-252,1,51.5,603.9,-399,352,411,23.9
'2018-05-30 03:12:22.00',50.033,-250,0,51.5,603.9,-399,352,411,23.9
'2018-05-30 03:12:23.00',50.032,-255,0,51.5,603.9,-399,352,411,23.9
'2018-05-30 03:12:24.00',50.031,-255,0,51.5,603.9,-399,352,411,23.9
'2018-05-30 03:12:25.00',50.028,-254,-1,51.5,603.9,-399,352,411,23.9
'2018-05-30 03:12:26.00',50.023,-255,-2,51.5,603.9,-399,352,411,23.9
'2018-05-30 03:12:27.00',50.021,-255,-1,51.5,603.9,-399,352,411,23.9
'2018-05-30 03:12:28.00',50.020,-251,-1,51.5,604.0,-399,352,411,23.9
'2018-05-30 03:12:29.00',50.019,-251,0,51.5,604.0,-399,352,410,23.9
'2018-05-30 03:12:29.99',50.020,-250,-1,51.5,604.0,-399,352,410,23.9
'2018-05-30 03:12:31.00',50.021,-251,1,51.5,604.0,-399,352,410,23.9
'2018-05-30 03:12:32.00',50.026,-252,1,51.5,604.0,-399,352,410,23.9
'2018-05-30 03:12:33.00',50.027,-251,0,51.5,604.0,-399,352,410,23.9
'2018-05-30 03:12:34.00',50.030,-249,-3,51.5,604.0,-399,352,410,23.9
'2018-05-30 03:12:35.00',50.031,-250,-3,51.5,604.0,-399,352,411,23.9
'2018-05-30 03:12:36.00',50.033,-252,-3,51.5,604.1,-399,352,411,23.9
'2018-05-30 03:12:37.00',50.034,-252,-2,51.5,604.1,-399,352,411,23.9
'2018-05-30 03:12:38.00',50.034,-253,-1,51.5,604.1,-399,352,411,23.9
'2018-05-30 03:12:39.00',50.033,-253,-1,51.5,604.1,-399,352,411,23.9
'2018-05-30 03:12:40.00',50.031,-252,-1,51.5,604.1,-399,352,411,23.9
'2018-05-30 03:12:41.00',50.025,-253,-1,51.5,604.1,-399,352,411,23.9
'2018-05-30 03:12:42.00',50.025,-252,-1,51.5,604.2,-400,352,412,23.9
'2018-05-30 03:12:42.99',50.023,-252,-1,51.5,604.2,-400,352,412,23.9
'2018-05-30 03:12:44.00',50.022,-248,1,51.5,604.2,-400,352,412,23.9
'2018-05-30 03:12:45.00',50.021,-248,-1,51.5,604.2,-400,352,412,23.9
'2018-05-30 03:12:46.00',50.020,-248,-3,51.5,604.2,-400,352,412,23.9
'2018-05-30 03:12:47.00',50.019,-249,-3,51.5,604.2,-400,352,412,23.9
'2018-05-30 03:12:48.00',50.019,-248,-3,51.5,604.2,-400,352,412,23.9
'2018-05-30 03:12:49.00',50.020,-248,-1,51.5,604.2,-400,352,411,23.9
'2018-05-30 03:12:50.00',50.023,-249,0,51.5,604.2,-399,352,411,23.9
'2018-05-30 03:12:51.00',50.026,-250,1,51.5,604.2,-399,352,411,23.9
'2018-05-30 03:12:52.00',50.029,-251,-1,51.6,604.2,-400,352,411,23.9
'2018-05-30 03:12:53.00',50.030,-248,-3,51.6,604.2,-400,352,411,23.9
'2018-05-30 03:12:53.99',50.032,-249,-1,51.6,604.3,-400,352,411,23.9
'2018-05-30 03:12:55.00',50.032,-251,-1,51.6,604.3,-400,352,411,23.9
'2018-05-30 03:12:55.99',50.032,-253,-1,51.6,604.3,-400,352,411,23.9
'2018-05-30 03:12:57.00',50.032,-251,0,51.6,604.3,-400,352,411,23.9
'2018-05-30 03:12:58.00',50.033,-250,1,51.6,604.3,-399,352,411,23.9
'2018-05-30 03:12:59.00',50.034,-253,1,51.6,604.3,-399,352,411,23.9
'2018-05-30 03:13:00.00',50.035,-254,0,51.6,604.4,-399,352,411,23.9
'2018-05-30 03:13:01.00',50.035,-253,1,51.6,604.4,-399,352,411,23.9
'2018-05-30 03:13:02.00',50.035,-254,0,51.7,604.4,-399,352,411,23.9
'2018-05-30 03:13:03.00',50.035,-250,0,51.7,604.4,-399,352,411,24.0
'2018-05-30 03:13:04.00',50.034,-249,-1,51.7,604.4,-399,352,411,24.0
'2018-05-30 03:13:05.00',50.033,-251,-1,51.7,604.4,-399,352,411,24.0
'2018-05-30 03:13:06.00',50.033,-249,1,51.7,604.5,-398,352,411,24.0
'2018-05-30 03:13:06.99',50.031,-248,-1,51.7,604.5,-398,352,411,24.0
'2018-05-30 03:13:08.00',50.030,-248,-1,51.7,604.5,-398,352,410,24.0
'2018-05-30 03:13:09.00',50.029,-249,-1,51.7,604.5,-398,352,410,24.0
'2018-05-30 03:13:10.00',50.028,-250,-2,51.7,604.5,-398,352,410,24.0
'2018-05-30 03:13:11.00',50.029,-252,0,51.7,604.5,-398,352,410,24.0
'2018-05-30 03:13:12.00',50.030,-251,0,51.7,604.5,-398,352,410,24.0
'2018-05-30 03:13:13.00',50.031,-252,-1,51.8,604.5,-398,352,410,24.0
'2018-05-30 03:13:14.00',50.031,-252,-1,51.8,604.5,-398,352,411,24.0
'2018-05-30 03:13:15.00',50.032,-253,1,51.8,604.5,-398,352,411,24.0
'2018-05-30 03:13:16.00',50.035,-254,1,51.8,604.5,-398,352,411,24.0
'2018-05-30 03:13:17.00',50.036,-253,0,51.8,604.6,-398,352,411,24.0
'2018-05-30 03:13:18.00',50.038,-251,0,51.8,604.6,-398,352,411,24.0
'2018-05-30 03:13:19.00',50.042,-250,-1,51.8,604.6,-398,352,411,24.0
'2018-05-30 03:13:19.99',50.042,-252,0,51.8,604.6,-398,352,411,24.0
'2018-05-30 03:13:21.00',50.043,-253,2,51.8,604.7,-398,352,411,24.0
'2018-05-30 03:13:21.99',50.044,-251,0,51.8,604.7,-398,352,411,24.0
'2018-05-30 03:13:23.00',50.044,-250,-1,51.8,604.7,-398,352,411,24.0
'2018-05-30 03:13:24.00',50.044,-250,1,51.9,604.7,-398,352,411,24.0
'2018-05-30 03:13:25.00',50.043,-251,0,51.9,604.7,-398,352,411,24.0
'2018-05-30 03:13:26.00',50.042,-250,-1,51.9,604.7,-398,352,411,24.0
'2018-05-30 03:13:27.00',50.042,-248,-1,51.9,604.7,-398,352,410,24.0
'2018-05-30 03:13:28.00',50.044,-252,-4,51.9,604.7,-398,352,410,24.0
'2018-05-30 03:13:29.00',50.045,-253,-1,51.9,604.7,-398,352,410,24.0
'2018-05-30 03:13:30.00',50.047,-250,1,51.9,604.7,-398,352,410,24.0
'2018-05-30 03:13:31.00',50.047,-253,-1,51.9,604.8,-399,352,410,24.0
'2018-05-30 03:13:32.00',50.047,-252,1,51.9,604.8,-399,352,410,23.9
'2018-05-30 03:13:32.99',50.048,-248,1,51.9,604.8,-399,352,410,23.9
'2018-05-30 03:13:34.00',50.047,-248,-2,51.9,604.8,-399,352,410,23.9
'2018-05-30 03:13:35.00',50.044,-248,0,52.0,604.8,-399,352,410,23.9
'2018-05-30 03:13:36.00',50.038,-250,1,52.0,604.8,-399,352,410,23.9
'2018-05-30 03:13:37.00',50.037,-250,-1,52.0,604.8,-399,352,410,23.9
'2018-05-30 03:13:38.00',50.036,-247,0,52.0,604.8,-399,352,410,23.9
'2018-05-30 03:13:39.00',50.039,-249,-1,52.0,604.8,-398,352,410,23.9
'2018-05-30 03:13:40.00',50.039,-252,0,52.0,604.9,-398,352,410,23.9
'2018-05-30 03:13:41.00',50.040,-251,0,52.0,604.9,-398,352,410,23.9
'2018-05-30 03:13:42.00',50.039,-250,0,52.0,604.9,-398,352,410,23.9
'2018-05-30 03:13:43.00',50.038,-254,0,52.0,604.9,-398,352,410,23.9
'2018-05-30 03:13:44.00',50.039,-255,1,52.0,604.9,-398,352,410,23.8
'2018-05-30 03:13:45.00',50.039,-253,1,52.0,605.0,-398,352,410,23.8
'2018-05-30 03:13:45.99',50.039,-250,-1,52.0,605.0,-398,352,411,23.8
'2018-05-30 03:13:47.00',50.038,-250,0,52.0,605.0,-398,352,411,23.8
'2018-05-30 03:13:47.99',50.036,-252,0,52.0,605.0,-398,352,411,23.8
'2018-05-30 03:13:49.00',50.035,-251,0,52.0,605.0,-398,352,411,23.8
'2018-05-30 03:13:50.00',50.034,-249,-1,52.0,605.0,-398,352,411,23.8
'2018-05-30 03:13:51.00',50.034,-249,-3,52.0,605.0,-398,352,411,23.8
'2018-05-30 03:13:52.00',50.036,-251,-4,52.0,605.0,-398,352,411,23.8
'2018-05-30 03:13:53.00',50.037,-252,-1,52.0,605.0,-398,352,411,23.8
'2018-05-30 03:13:54.00',50.037,-252,-1,52.0,605.0,-398,352,411,23.8
'2018-05-30 03:13:55.00',50.038,-250,0,52.0,605.1,-398,352,411,23.8
'2018-05-30 03:13:56.00',50.038,-250,-1,52.0,605.1,-398,352,411,23.8
'2018-05-30 03:13:57.00',50.038,-250,1,52.0,605.1,-398,352,411,23.8
'2018-05-30 03:13:58.00',50.039,-252,1,52.0,605.1,-398,352,411,23.8
'2018-05-30 03:13:58.99',50.039,-250,0,52.0,605.1,-398,352,410,23.8
'2018-05-30 03:14:00.00',50.039,-247,-2,52.0,605.1,-398,352,410,23.8
'2018-05-30 03:14:01.00',50.038,-249,-2,52.1,605.1,-398,352,410,23.8
'2018-05-30 03:14:02.00',50.037,-248,0,52.1,605.1,-397,352,410,23.8
'2018-05-30 03:14:03.00',50.035,-248,0,52.1,605.1,-397,352,410,23.8
'2018-05-30 03:14:04.00',50.035,-250,-2,52.1,605.1,-397,352,410,23.7
'2018-05-30 03:14:05.00',50.033,-250,-2,52.1,605.2,-397,352,410,23.7
'2018-05-30 03:14:06.00',50.030,-252,-2,52.1,605.2,-397,352,410,23.7
'2018-05-30 03:14:07.00',50.023,-251,1,52.1,605.2,-397,352,410,23.7
'2018-05-30 03:14:08.00',50.016,-252,2,52.1,605.2,-398,352,410,23.7
'2018-05-30 03:14:09.00',50.014,-251,-1,52.2,605.3,-398,352,410,23.7
'2018-05-30 03:14:10.00',50.014,-251,1,52.2,605.3,-398,352,410,23.7
'2018-05-30 03:14:11.00',50.016,-249,2,52.2,605.3,-398,352,410,23.7
'2018-05-30 03:14:11.99',50.019,-251,-1,52.2,605.3,-398,352,410,23.7
'2018-05-30 03:14:13.00',50.020,-250,1,52.2,605.3,-398,352,410,23.7
'2018-05-30 03:14:13.99',50.020,-250,1,52.2,605.3,-397,352,410,23.7
'2018-05-30 03:14:15.00',50.022,-253,0,52.2,605.3,-397,352,410,23.7
'2018-05-30 03:14:16.00',50.022,-255,1,52.2,605.3,-397,352,410,23.6
'2018-05-30 03:14:17.00',50.022,-254,1,52.2,605.3,-397,352,410,23.6
'2018-05-30 03:14:18.00',50.022,-254,2,52.2,605.4,-397,352,410,23.6
'2018-05-30 03:14:19.00',50.021,-252,2,52.2,605.4,-397,352,410,23.6
'2018-05-30 03:14:20.00',50.020,-250,0,52.2,605.4,-397,352,410,23.5
'2018-05-30 03:14:21.00',50.019,-251,0,52.2,605.4,-397,352,410,23.5
'2018-05-30 03:14:22.00',50.018,-250,0,52.3,605.4,-397,352,410,23.5
'2018-05-30 03:14:22.99',50.017,-250,2,52.3,605.4,-397,352,410,23.4
'2018-05-30 03:14:24.00',50.016,-251,-1,52.3,605.4,-397,352,410,23.4
'2018-05-30 03:14:24.99',50.015,-252,1,52.3,605.5,-397,352,411,23.4
'2018-05-30 03:14:26.00',50.014,-251,0,52.3,605.5,-397,352,411,23.4
'2018-05-30 03:14:27.00',50.013,-254,0,52.3,605.5,-397,352,411,23.4
'2018-05-30 03:14:28.00',50.012,-254,1,52.3,605.5,-397,352,411,23.4
'2018-05-30 03:14:29.00',50.011,-253,1,52.3,605.5,-397,352,411,23.4
'2018-05-30 03:14:30.00',50.009,-253,1,52.3,605.5,-397,352,411,23.4
'2018-05-30 03:14:31.00',50.008,-254,-1,52.3,605.6,-397,352,411,23.4
'2018-05-30 03:14:32.00',50.008,-255,0,52.4,605.6,-398,352,412,23.4
'2018-05-30 03:14:33.00',50.010,-251,-2,52.4,605.6,-398,352,412,23.4
'2018-05-30 03:14:34.00',50.011,-254,-1,52.4,605.6,-398,352,412,23.4
'2018-05-30 03:14:35.00',50.013,-250,-1,52.4,605.6,-398,352,412,23.4
'2018-05-30 03:14:35.99',50.014,-250,-1,52.4,605.6,-398,352,412,23.4
'2018-05-30 03:14:37.00',50.016,-252,-1,52.4,605.6,-398,352,412,23.4
'2018-05-30 03:14:38.00',50.018,-251,1,52.4,605.6,-398,352,412,23.4
'2018-05-30 03:14:39.00',50.020,-253,1,52.4,605.6,-398,352,412,23.4
'2018-05-30 03:14:40.00',50.023,-251,1,52.4,605.6,-398,352,412,23.4
'2018-05-30 03:14:41.00',50.025,-250,0,52.4,605.7,-398,352,412,23.4
'2018-05-30 03:14:42.00',50.026,-250,-2,52.4,605.7,-398,352,412,23.4
'2018-05-30 03:14:43.00',50.024,-250,-2,52.4,605.7,-398,352,412,23.4
'2018-05-30 03:14:44.00',50.024,-250,-3,52.4,605.7,-398,352,411,23.4
'2018-05-30 03:14:45.00',50.024,-252,-3,52.5,605.7,-398,352,411,23.4
'2018-05-30 03:14:46.00',50.026,-252,-2,52.5,605.8,-398,352,411,23.4
'2018-05-30 03:14:47.00',50.027,-252,-1,52.5,605.8,-398,352,411,23.4
'2018-05-30 03:14:48.00',50.028,-253,-1,52.5,605.8,-398,352,411,23.4
'2018-05-30 03:14:48.99',50.029,-251,-1,52.5,605.8,-398,352,411,23.4
'2018-05-30 03:14:50.00',50.029,-252,-1,52.5,605.8,-398,352,411,23.4
'2018-05-30 03:14:50.99',50.031,-252,0,52.5,605.8,-398,352,411,23.4
'2018-05-30 03:14:52.00',50.031,-252,0,52.5,605.8,-398,352,411,23.4
'2018-05-30 03:14:53.00',50.029,-249,-1,52.5,605.8,-398,352,411,23.4
'2018-05-30 03:14:54.00',50.026,-252,-3,52.5,605.8,-398,352,411,23.4
'2018-05-30 03:14:55.00',50.024,-248,-1,52.5,605.9,-398,352,411,23.4
'2018-05-30 03:14:56.00',50.023,-247,-2,52.5,605.9,-398,352,411,23.4
'2018-05-30 03:14:57.00',50.023,-248,-2,52.5,605.9,-398,352,411,23.4
'2018-05-30 03:14:58.00',50.023,-248,0,52.5,605.9,-398,352,411,23.4
'2018-05-30 03:14:59.00',50.023,-250,1,52.5,605.9,-398,352,411,23.4
'2018-05-30 03:15:00.00',50.023,-250,-1,52.5,605.9,-398,352,411,23.4
'2018-05-30 03:15:01.00',50.021,-248,-1,52.5,605.9,-398,352,411,23.4
'2018-05-30 03:15:01.99',50.020,-247,-1,52.5,605.9,-398,352,411,23.4
'2018-05-30 03:15:03.00',50.019,-248,-1,52.5,605.9,-397,352,411,23.4
'2018-05-30 03:15:04.00',50.017,-248,-1,52.5,605.9,-397,352,410,23.3
'2018-05-30 03:15:05.00',50.012,-250,0,52.5,606.0,-397,352,410,23.3
'2018-05-30 03:15:06.00',50.011,-248,-1,52.5,606.0,-397,352,410,23.3
'2018-05-30 03:15:07.00',50.008,-251,1,52.5,606.0,-397,352,410,23.3
'2018-05-30 03:15:08.00',50.007,-248,-2,52.5,606.0,-397,352,410,23.3
'2018-05-30 03:15:09.00',50.004,-250,1,52.5,606.0,-397,352,410,23.3
'2018-05-30 03:15:10.00',50.002,-251,0,52.5,606.1,-397,352,410,23.3
'2018-05-30 03:15:11.00',50.002,-251,0,52.5,606.1,-396,352,410,23.3
'2018-05-30 03:15:12.00',50.003,-251,0,52.5,606.1,-396,352,410,23.3
'2018-05-30 03:15:13.00',50.002,-252,0,52.5,606.1,-396,352,410,23.3
'2018-05-30 03:15:14.00',50.002,-251,1,52.5,606.1,-396,352,410,23.3
'2018-05-30 03:15:14.99',50.002,-251,-1,52.5,606.1,-396,352,410,23.3
'2018-05-30 03:15:16.00',50.002,-248,1,52.5,606.1,-396,352,410,23.3
'2018-05-30 03:15:16.99',50.002,-249,0,52.5,606.1,-396,352,409,23.3
'2018-05-30 03:15:18.00',50.002,-251,1,52.6,606.1,-396,352,409,23.3
'2018-05-30 03:15:19.00',49.999,-250,2,52.6,606.2,-396,352,409,23.3
'2018-05-30 03:15:20.00',49.996,-251,-1,52.6,606.2,-396,352,409,23.3
'2018-05-30 03:15:21.00',49.992,-250,-1,52.6,606.2,-396,352,409,23.3
'2018-05-30 03:15:22.00',49.992,-250,-1,52.6,606.2,-396,352,409,23.3
'2018-05-30 03:15:23.00',49.991,-252,-1,52.6,606.2,-396,352,409,23.3
'2018-05-30 03:15:24.00',49.992,-250,-1,52.6,606.2,-396,352,411,23.3
'2018-05-30 03:15:25.00',49.993,-248,-1,52.6,606.3,-396,352,411,23.3
'2018-05-30 03:15:26.00',49.995,-248,-21,52.6,606.3,-396,352,411,23.3
'2018-05-30 03:15:27.00',49.996,-251,-9,52.7,606.3,-396,352,411,23.3
'2018-05-30 03:15:27.99',49.997,-247,-1,52.7,606.3,-396,352,411,23.3
'2018-05-30 03:15:29.00',49.999,-248,-1,52.7,606.3,-396,352,411,23.3
'2018-05-30 03:15:30.00',50.002,-249,-1,52.7,606.3,-397,352,411,23.3
'2018-05-30 03:15:31.00',50.005,-250,-1,52.7,606.3,-397,352,411,23.3
'2018-05-30 03:15:32.00',50.007,-248,-1,52.7,606.3,-397,352,411,23.3
'2018-05-30 03:15:33.00',50.007,-250,0,52.7,606.4,-397,352,411,23.3
'2018-05-30 03:15:34.00',50.009,-248,-3,52.7,606.4,-397,352,411,23.3
'2018-05-30 03:15:35.00',50.013,-248,1,52.7,606.4,-397,352,411,23.3
'2018-05-30 03:15:36.00',50.014,-250,0,52.7,606.4,-397,352,411,23.3
'2018-05-30 03:15:37.00',50.014,-250,1,52.7,606.4,-397,352,411,23.3
'2018-05-30 03:15:38.00',50.015,-249,0,52.7,606.4,-397,352,411,23.3
'2018-05-30 03:15:39.00',50.016,-250,-1,52.8,606.4,-396,352,411,23.4
'2018-05-30 03:15:40.00',50.017,-247,0,52.8,606.4,-396,352,411,23.4
'2018-05-30 03:15:40.99',50.019,-248,-1,52.8,606.5,-397,352,411,23.4
'2018-05-30 03:15:42.00',50.022,-249,-3,52.8,606.5,-397,352,411,23.4
'2018-05-30 03:15:42.99',50.023,-250,0,52.8,606.5,-396,352,410,23.4
'2018-05-30 03:15:44.00',50.023,-251,1,52.8,606.5,-396,352,410,23.4
'2018-05-30 03:15:45.00',50.024,-252,-1,52.8,606.5,-396,352,410,23.4
'2018-05-30 03:15:46.00',50.023,-252,-1,52.8,606.5,-396,352,410,23.4
'2018-05-30 03:15:47.00',50.022,-250,-1,52.8,606.5,-396,352,410,23.4
'2018-05-30 03:15:48.00',50.021,-250,0,52.8,606.6,-396,352,410,23.4
'2018-05-30 03:15:49.00',50.019,-252,0,52.8,606.6,-396,352,410,23.4
'2018-05-30 03:15:50.00',50.018,-253,0,52.9,606.6,-396,352,411,23.4
'2018-05-30 03:15:51.00',50.017,-253,0,52.9,606.6,-396,352,411,23.4
'2018-05-30 03:15:52.00',50.016,-254,0,52.9,606.6,-396,352,411,23.4
'2018-05-30 03:15:53.00',50.018,-254,0,52.9,606.6,-396,352,411,23.4
'2018-05-30 03:15:53.99',50.019,-253,0,52.9,606.6,-396,352,411,23.4
'2018-05-30 03:15:55.00',50.019,-251,0,52.9,606.6,-397,352,411,23.4
'2018-05-30 03:15:56.00',50.017,-252,2,52.9,606.6,-397,352,410,23.4
'2018-05-30 03:15:57.00',50.019,-253,-2,52.9,606.7,-397,352,410,23.4
'2018-05-30 03:15:58.00',50.018,-248,-2,52.9,606.7,-397,352,410,23.4
'2018-05-30 03:15:59.00',50.019,-252,-1,52.9,606.7,-397,352,410,23.4
'2018-05-30 03:16:00.00',50.022,-252,-1,52.9,606.7,-397,352,410,23.4
'2018-05-30 03:16:01.00',50.025,-252,1,52.9,606.7,-397,352,410,23.4
'2018-05-30 03:16:02.00',50.026,-253,-1,53.0,606.7,-397,352,411,23.4
'2018-05-30 03:16:03.00',50.026,-250,-3,53.0,606.7,-397,352,411,23.4
'2018-05-30 03:16:04.00',50.025,-248,-2,53.0,606.7,-397,352,411,23.4
'2018-05-30 03:16:04.99',50.023,-250,-3,53.0,606.8,-397,352,411,23.4
'2018-05-30 03:16:06.00',50.023,-249,-2,53.0,606.8,-397,352,411,23.4
'2018-05-30 03:16:06.99',50.025,-253,-3,53.0,606.8,-397,352,411,23.4
'2018-05-30 03:16:08.00',50.025,-253,0,53.0,606.8,-396,352,411,23.4
'2018-05-30 03:16:09.00',50.026,-250,0,53.0,606.8,-396,352,410,23.4
'2018-05-30 03:16:10.00',50.026,-250,-1,53.0,606.9,-396,352,410,23.4
'2018-05-30 03:16:11.00',50.027,-252,-1,53.0,606.9,-396,352,410,23.5
'2018-05-30 03:16:12.00',50.027,-251,1,53.0,606.9,-396,352,410,23.5
'2018-05-30 03:16:13.00',50.024,-252,0,53.0,606.9,-396,352,410,23.5
'2018-05-30 03:16:14.00',50.022,-251,1,53.0,606.9,-396,352,410,23.5
'2018-05-30 03:16:15.00',50.018,-250,0,53.0,606.9,-396,352,412,23.5
'2018-05-30 03:16:16.00',50.013,-250,1,53.0,606.9,-396,352,412,23.5
'2018-05-30 03:16:17.00',50.012,-248,0,53.0,606.9,-396,352,412,23.5
'2018-05-30 03:16:17.99',50.011,-247,-1,53.0,606.9,-396,352,412,23.5
'2018-05-30 03:16:19.00',50.011,-248,-1,53.0,607.0,-396,352,412,23.5
'2018-05-30 03:16:19.99',50.009,-248,-1,53.0,607.0,-397,352,412,23.5
'2018-05-30 03:16:21.00',50.007,-252,0,53.0,607.0,-397,352,411,23.5
'2018-05-30 03:16:22.00',50.005,-250,-1,53.0,607.0,-397,352,411,23.5
'2018-05-30 03:16:23.00',50.005,-250,28,53.0,607.0,-397,352,411,23.5
'2018-05-30 03:16:24.00',50.004,-250,-1,53.0,607.1,-397,352,411,23.6
'2018-05-30 03:16:25.00',50.001,-250,-1,53.1,607.1,-397,352,411,23.6
'2018-05-30 03:16:26.00',49.995,-252,-3,53.1,607.1,-397,352,411,23.6
'2018-05-30 03:16:27.00',49.992,-250,-3,53.1,607.1,-397,352,411,23.6
'2018-05-30 03:16:28.00',49.988,-251,-1,53.1,607.1,-397,352,411,23.6
'2018-05-30 03:16:29.00',49.986,-250,0,53.1,607.1,-397,352,411,23.6
'2018-05-30 03:16:30.00',49.986,-253,1,53.1,607.1,-397,352,411,23.6
'2018-05-30 03:16:30.99',49.986,-252,-1,53.1,607.1,-397,352,411,23.6
'2018-05-30 03:16:32.00',49.991,-253,1,53.1,607.2,-397,352,411,23.6
'2018-05-30 03:16:33.00',49.993,-253,2,53.1,607.2,-397,352,411,23.6
'2018-05-30 03:16:34.00',49.995,-253,0,53.1,607.2,-397,352,411,23.6
'2018-05-30 03:16:35.00',49.997,-256,-27,53.1,607.2,-397,352,411,23.6
'2018-05-30 03:16:36.00',49.999,-253,2,53.2,607.2,-397,352,411,23.6
'2018-05-30 03:16:37.00',50.000,-253,1,53.2,607.2,-397,352,411,23.6
'2018-05-30 03:16:38.00',50.000,-250,0,53.2,607.2,-397,352,411,23.6
'2018-05-30 03:16:39.00',50.000,-251,0,53.2,607.2,-397,352,411,23.6
'2018-05-30 03:16:40.00',49.999,-252,-1,53.2,607.2,-397,352,411,23.6
'2018-05-30 03:16:41.00',49.996,-251,-24,53.2,607.2,-397,352,411,23.6
'2018-05-30 03:16:42.00',49.993,-250,0,53.2,607.3,-396,352,411,23.6
'2018-05-30 03:16:43.00',49.992,-250,-1,53.2,607.3,-396,352,411,23.6
'2018-05-30 03:16:43.99',49.989,-249,-1,53.2,607.3,-396,352,411,23.6
'2018-05-30 03:16:45.00',49.985,-248,-3,53.2,607.3,-396,352,411,23.6
'2018-05-30 03:16:45.99',49.984,-248,-2,53.2,607.3,-396,352,410,23.6
'2018-05-30 03:16:47.00',49.984,-247,0,53.3,607.4,-396,352,410,23.6
'2018-05-30 03:16:48.00',49.984,-248,-2,53.3,607.4,-396,352,410,23.6
'2018-05-30 03:16:49.00',49.988,-248,-1,53.3,607.4,-396,352,410,23.6
'2018-05-30 03:16:50.00',49.988,-250,0,53.3,607.4,-396,352,410,23.6
'2018-05-30 03:16:51.00',49.992,-250,0,53.3,607.4,-396,352,410,23.6
'2018-05-30 03:16:52.00',49.993,-250,-1,53.3,607.4,-396,352,410,23.6
'2018-05-30 03:16:53.00',49.994,-250,0,53.3,607.4,-396,352,411,23.6
'2018-05-30 03:16:54.00',49.993,-249,1,53.3,607.4,-396,352,411,23.6
'2018-05-30 03:16:55.00',49.993,-250,1,53.3,607.4,-396,352,411,23.6
'2018-05-30 03:16:56.00',49.992,-250,2,53.3,607.5,-396,352,411,23.6
'2018-05-30 03:16:56.99',49.989,-250,1,53.3,607.5,-396,352,411,23.6
'2018-05-30 03:16:58.00',49.988,-251,-1,53.4,607.5,-396,352,411,23.6
'2018-05-30 03:16:59.00',49.986,-250,0,53.4,607.5,-396,352,411,23.6
'2018-05-30 03:17:00.00',49.985,-250,-1,53.4,607.5,-396,352,410,23.6
'2018-05-30 03:17:01.00',49.984,-248,-2,53.4,607.5,-396,352,410,23.6
'2018-05-30 03:17:02.00',49.984,-247,0,53.4,607.6,-396,352,410,23.6
'2018-05-30 03:17:03.00',49.984,-247,0,53.4,607.6,-396,352,410,23.6
'2018-05-30 03:17:04.00',49.983,-250,0,53.4,607.6,-396,352,410,23.6
'2018-05-30 03:17:05.00',49.983,-252,1,53.4,607.6,-396,352,410,23.6
'2018-05-30 03:17:06.00',49.983,-251,1,53.4,607.6,-395,352,410,23.6
'2018-05-30 03:17:07.00',49.983,-253,1,53.4,607.6,-395,352,410,23.6
'2018-05-30 03:17:08.00',49.983,-253,1,53.4,607.6,-396,352,410,23.6
'2018-05-30 03:17:09.00',49.983,-253,-1,53.4,607.6,-396,352,410,23.6
'2018-05-30 03:17:09.99',49.983,-253,0,53.4,607.7,-396,352,410,23.6
'2018-05-30 03:17:11.00',49.984,-252,0,53.5,607.7,-396,352,410,23.6
'2018-05-30 03:17:11.99',49.986,-251,-1,53.5,607.7,-396,352,410,23.7
'2018-05-30 03:17:13.00',49.987,-252,0,53.5,607.7,-396,352,410,23.7
'2018-05-30 03:17:14.00',49.988,-251,-1,53.5,607.7,-396,352,410,23.7
'2018-05-30 03:17:15.00',49.989,-251,-1,53.5,607.7,-396,352,410,23.7
'2018-05-30 03:17:16.00',49.990,-251,0,53.5,607.7,-396,352,410,23.7
'2018-05-30 03:17:17.00',49.992,-252,1,53.5,607.7,-396,352,410,23.7
'2018-05-30 03:17:18.00',49.993,-253,-1,53.5,607.8,-397,352,410,23.7
'2018-05-30 03:17:19.00',49.994,-252,0,53.5,607.8,-397,352,410,23.7
'2018-05-30 03:17:20.00',49.998,-250,-5,53.5,607.8,-397,352,412,23.7
'2018-05-30 03:17:21.00',49.999,-253,-1,53.5,607.8,-397,352,412,23.7
'2018-05-30 03:17:22.00',50.002,-251,-1,53.5,607.8,-397,352,412,23.7
'2018-05-30 03:17:22.99',50.002,-252,-1,53.5,607.9,-397,352,412,23.7
'2018-05-30 03:17:24.00',50.002,-252,-2,53.5,607.9,-397,352,412,23.7
'2018-05-30 03:17:25.00',50.003,-252,0,53.5,607.9,-397,352,412,23.7
'2018-05-30 03:17:26.00',50.004,-252,-1,53.5,607.9,-397,352,412,23.7
'2018-05-30 03:17:27.00',50.007,-252,-2,53.5,607.9,-397,352,412,23.7
'2018-05-30 03:17:28.00',50.010,-250,-1,53.5,607.9,-397,352,412,23.7
'2018-05-30 03:17:29.00',50.010,-250,-2,53.5,607.9,-397,352,412,23.7
'2018-05-30 03:17:30.00',50.010,-251,-2,53.5,607.9,-397,352,412,23.7
'2018-05-30 03:17:31.00',50.012,-252,-1,53.5,607.9,-397,352,412,23.7
'2018-05-30 03:17:32.00',50.013,-252,-1,53.5,608.0,-397,352,412,23.7
'2018-05-30 03:17:33.00',50.012,-253,-1,53.5,608.0,-397,352,412,23.7
'2018-05-30 03:17:34.00',50.012,-252,0,53.5,608.0,-397,352,411,23.7
'2018-05-30 03:17:35.00',50.011,-252,-1,53.5,608.0,-397,352,411,23.7
'2018-05-30 03:17:35.99',50.010,-254,0,53.5,608.0,-397,352,411,23.7
'2018-05-30 03:17:37.00',50.010,-252,1,53.5,608.0,-397,352,411,23.7
'2018-05-30 03:17:38.00',50.011,-251,1,53.5,608.1,-397,352,411,23.7
'2018-05-30 03:17:39.00',50.011,-253,0,53.5,608.1,-397,352,411,23.7
'2018-05-30 03:17:40.00',50.010,-251,0,53.5,608.1,-397,352,411,23.7
'2018-05-30 03:17:41.00',50.008,-250,-1,53.5,608.1,-396,352,411,23.7
'2018-05-30 03:17:42.00',50.008,-252,0,53.6,608.1,-396,352,411,23.7
'2018-05-30 03:17:43.00',50.008,-248,-1,53.6,608.1,-396,352,411,23.7
'2018-05-30 03:17:44.00',50.006,-250,-1,53.6,608.1,-396,352,411,23.7
'2018-05-30 03:17:45.00',50.002,-251,-1,53.6,608.1,-396,352,411,23.7
'2018-05-30 03:17:46.00',50.001,-253,-3,53.6,608.1,-396,352,411,23.7
'2018-05-30 03:17:46.99',50.000,-253,-19,53.6,608.2,-396,352,413,23.8
'2018-05-30 03:17:48.00',50.000,-253,-1,53.6,608.2,-397,352,413,23.8
'2018-05-30 03:17:48.99',49.999,-253,0,53.6,608.2,-397,352,413,23.8
'2018-05-30 03:17:50.00',49.997,-253,-1,53.7,608.2,-397,352,413,23.8
'2018-05-30 03:17:51.00',49.996,-252,-1,53.7,608.2,-397,351,413,23.8
'2018-05-30 03:17:52.00',49.994,-251,-1,53.7,608.2,-397,351,413,23.8
'2018-05-30 03:17:53.00',49.993,-252,-2,53.7,608.2,-397,351,411,23.8
'2018-05-30 03:17:54.00',49.993,-253,-1,53.7,608.3,-397,351,411,23.8
'2018-05-30 03:17:55.00',49.992,-252,-1,53.7,608.3,-397,351,411,23.8
'2018-05-30 03:17:56.00',49.989,-253,-1,53.7,608.3,-397,351,411,23.8
'2018-05-30 03:17:57.00',49.986,-250,-1,53.7,608.3,-397,351,411,23.8
'2018-05-30 03:17:58.00',49.985,-250,-3,53.7,608.3,-397,351,411,23.8
'2018-05-30 03:17:59.00',49.984,-252,-3,53.7,608.3,-396,351,411,23.8
'2018-05-30 03:17:59.99',49.984,-250,-3,53.7,608.3,-396,351,411,23.8
'2018-05-30 03:18:01.00',49.986,-248,-2,53.7,608.4,-396,351,411,23.8
'2018-05-30 03:18:02.00',49.991,-248,-3,53.7,608.4,-396,351,411,23.8
'2018-05-30 03:18:03.00',49.996,-248,-4,53.7,608.4,-396,351,411,23.8
'2018-05-30 03:18:04.00',50.002,-250,-3,53.7,608.4,-396,351,411,23.8
'2018-05-30 03:18:05.00',50.005,-249,-2,53.7,608.4,-396,351,411,23.8
'2018-05-30 03:18:06.00',50.007,-248,-2,53.7,608.4,-396,351,412,23.8
'2018-05-30 03:18:07.00',50.009,-251,-4,53.8,608.4,-396,351,412,23.8
'2018-05-30 03:18:08.00',50.011,-253,-3,53.8,608.4,-396,351,412,23.8
'2018-05-30 03:18:09.00',50.011,-251,-3,53.8,608.5,-396,351,412,23.8
'2018-05-30 03:18:10.00',50.011,-252,-3,53.8,608.5,-396,351,412,23.8
'2018-05-30 03:18:11.00',50.010,-253,-2,53.8,608.5,-396,351,412,23.8
'2018-05-30 03:18:12.00',50.010,-253,-1,53.8,608.5,-396,351,412,23.8
'2018-05-30 03:18:12.99',50.008,-252,-2,53.8,608.5,-396,351,412,23.8
'2018-05-30 03:18:14.00',50.004,-252,0,53.8,608.6,-396,351,412,23.8
'2018-05-30 03:18:14.99',50.004,-252,-1,53.8,608.6,-396,351,412,23.8
'2018-05-30 03:18:16.00',50.003,-252,-2,53.9,608.6,-396,351,412,23.8
'2018-05-30 03:18:17.00',50.001,-252,-1,53.9,608.6,-396,351,412,23.8
'2018-05-30 03:18:18.00',50.001,-252,-1,53.9,608.6,-396,351,412,23.8
'2018-05-30 03:18:19.00',50.001,-252,-1,53.9,608.6,-396,351,412,23.8
'2018-05-30 03:18:20.00',50.001,-252,-1,53.9,608.6,-396,351,412,23.8
'2018-05-30 03:18:21.00',50.005,-250,-1,53.9,608.6,-396,351,412,23.8
'2018-05-30 03:18:22.00',50.006,-252,-1,53.9,608.7,-396,351,412,23.8
'2018-05-30 03:18:23.00',50.007,-250,-1,53.9,608.7,-396,351,412,23.8
'2018-05-30 03:18:24.00',50.008,-251,-1,53.9,608.7,-396,351,412,23.8
'2018-05-30 03:18:25.00',50.009,-252,-2,53.9,608.7,-396,351,413,23.8
'2018-05-30 03:18:25.99',50.010,-251,-1,53.9,608.7,-396,351,413,23.8
'2018-05-30 03:18:27.00',50.013,-251,-1,53.9,608.7,-396,351,413,23.8
'2018-05-30 03:18:28.00',50.013,-253,-1,54.0,608.7,-396,351,413,23.8
'2018-05-30 03:18:29.00',50.014,-252,0,54.0,608.7,-396,351,413,23.8
'2018-05-30 03:18:30.00',50.014,-252,-1,54.0,608.7,-396,351,413,23.8
'2018-05-30 03:18:31.00',50.014,-252,1,54.0,608.8,-396,351,413,23.8
'2018-05-30 03:18:32.00',50.014,-254,0,54.0,608.8,-396,351,411,23.8
'2018-05-30 03:18:33.00',50.017,-253,1,54.0,608.8,-396,351,411,23.8
'2018-05-30 03:18:34.00',50.017,-252,-1,54.0,608.8,-396,351,411,23.8
'2018-05-30 03:18:35.00',50.018,-250,-1,54.0,608.8,-396,351,411,23.8
'2018-05-30 03:18:36.00',50.016,-248,-1,54.0,608.9,-396,351,411,23.8
'2018-05-30 03:18:37.00',50.014,-248,-2,54.0,608.9,-395,351,411,23.8
'2018-05-30 03:18:38.00',50.013,-249,-1,54.0,608.9,-395,351,411,23.8
'2018-05-30 03:18:38.99',50.012,-247,-3,54.0,608.9,-395,351,412,23.8
'2018-05-30 03:18:40.00',50.012,-250,-3,54.0,608.9,-395,351,412,23.8
'2018-05-30 03:18:40.99',50.012,-248,1,54.0,608.9,-395,351,412,23.8
'2018-05-30 03:18:42.00',50.014,-247,-1,54.0,608.9,-395,351,412,23.8
'2018-05-30 03:18:43.00',50.015,-251,-1,54.0,608.9,-395,351,412,23.8
'2018-05-30 03:18:44.00',50.015,-251,-1,54.0,608.9,-395,351,412,23.8
'2018-05-30 03:18:45.00',50.016,-251,0,54.0,609.0,-395,351,413,23.8
'2018-05-30 03:18:46.00',50.016,-251,-1,54.0,609.0,-396,351,413,23.8
'2018-05-30 03:18:47.00',50.015,-248,0,54.0,609.0,-396,351,413,23.8
'2018-05-30 03:18:48.00',50.015,-248,-1,54.0,609.0,-396,351,413,23.8
'2018-05-30 03:18:49.00',50.014,-250,-1,54.1,609.0,-396,351,413,23.8
'2018-05-30 03:18:50.00',50.014,-247,-1,54.1,609.0,-396,351,413,23.8
'2018-05-30 03:18:51.00',50.014,-248,-1,54.1,609.1,-396,351,413,23.8
'2018-05-30 03:18:51.99',50.016,-248,-1,54.1,609.1,-396,351,412,23.8
'2018-05-30 03:18:53.00',50.015,-248,-2,54.1,609.1,-396,351,412,23.8
'2018-05-30 03:18:54.00',50.015,-250,-3,54.1,609.1,-396,351,412,23.8
'2018-05-30 03:18:55.00',50.014,-250,-1,54.1,609.1,-396,351,412,23.9
'2018-05-30 03:18:56.00',50.013,-249,-1,54.1,609.1,-396,351,412,23.9
'2018-05-30 03:18:57.00',50.012,-249,1,54.1,609.1,-396,351,412,23.9
'2018-05-30 03:18:58.00',50.010,-250,1,54.1,609.1,-395,351,411,23.9
'2018-05-30 03:18:59.00',50.009,-250,-1,54.1,609.1,-395,351,411,23.9
'2018-05-30 03:19:00.00',50.009,-250,0,54.1,609.2,-395,351,411,23.9
'2018-05-30 03:19:01.00',50.009,-251,0,54.1,609.2,-395,351,411,23.9
'2018-05-30 03:19:02.00',50.008,-249,0,54.2,609.2,-395,351,411,23.9
'2018-05-30 03:19:03.00',50.006,-249,-1,54.2,609.2,-395,351,411,23.9
'2018-05-30 03:19:04.00',50.004,-250,-2,54.2,609.2,-395,351,411,23.9
'2018-05-30 03:19:04.99',50.005,-248,-2,54.2,609.2,-395,351,412,23.9
'2018-05-30 03:19:06.00',50.005,-248,-1,54.2,609.2,-395,351,412,23.9
'2018-05-30 03:19:06.99',50.005,-248,-1,54.2,609.3,-395,351,412,23.9
'2018-05-30 03:19:08.00',50.004,-248,-2,54.2,609.3,-395,351,412,23.9
'2018-05-30 03:19:09.00',50.003,-251,-2,54.2,609.3,-395,351,412,23.9
'2018-05-30 03:19:10.00',50.002,-248,-1,54.2,609.3,-395,351,412,23.9
'2018-05-30 03:19:11.00',50.001,-248,-3,54.2,609.3,-395,351,412,23.9
'2018-05-30 03:19:12.00',50.000,-248,-2,54.2,609.3,-395,351,412,23.9
'2018-05-30 03:19:13.00',49.999,-247,-3,54.2,609.4,-395,351,412,23.9
'2018-05-30 03:19:14.00',49.995,-249,-1,54.2,609.4,-395,351,412,23.9
'2018-05-30 03:19:15.00',49.993,-248,-1,54.2,609.4,-395,351,412,23.9
'2018-05-30 03:19:15.99',49.992,-248,-2,54.3,609.4,-395,351,412,23.9
'2018-05-30 03:19:17.00',49.991,-248,-2,54.3,609.4,-395,351,412,23.9
'2018-05-30 03:19:17.99',49.990,-251,1,54.3,609.4,-395,351,412,23.9
'2018-05-30 03:19:19.00',49.991,-248,1,54.3,609.4,-395,351,412,23.9
'2018-05-30 03:19:20.00',49.991,-250,-1,54.3,609.5,-395,351,412,23.9
'2018-05-30 03:19:21.00',49.991,-250,-1,54.3,609.5,-395,351,412,23.9
'2018-05-30 03:19:22.00',49.989,-250,0,54.3,609.5,-395,351,412,23.9
'2018-05-30 03:19:23.00',49.988,-251,0,54.4,609.5,-395,351,412,23.9
'2018-05-30 03:19:24.00',49.986,-250,0,54.4,609.5,-395,351,412,23.9
'2018-05-30 03:19:25.00',49.985,-249,-1,54.4,609.5,-395,351,413,23.9
'2018-05-30 03:19:26.00',49.983,-249,-3,54.4,609.5,-395,351,413,23.9
'2018-05-30 03:19:27.00',49.982,-248,-3,54.4,609.6,-395,351,413,23.9
'2018-05-30 03:19:28.00',49.983,-248,-3,54.4,609.6,-395,351,413,23.9
'2018-05-30 03:19:28.99',49.984,-248,-2,54.4,609.6,-395,351,413,23.9
'2018-05-30 03:19:30.00',49.985,-248,-3,54.4,609.6,-395,351,413,23.9
'2018-05-30 03:19:31.00',49.986,-249,-2,54.4,609.6,-395,351,413,23.9
'2018-05-30 03:19:32.00',49.987,-250,-1,54.4,609.6,-395,351,413,23.9
'2018-05-30 03:19:33.00',49.989,-251,0,54.4,609.6,-395,351,413,23.9
'2018-05-30 03:19:34.00',49.990,-251,0,54.4,609.6,-395,351,413,23.9
'2018-05-30 03:19:35.00',49.989,-252,0,54.4,609.7,-395,351,413,23.9
'2018-05-30 03:19:36.00',49.987,-252,0,54.5,609.7,-395,351,413,23.9
'2018-05-30 03:19:37.00',49.984,-253,-1,54.5,609.7,-395,351,412,23.9
'2018-05-30 03:19:38.00',49.983,-252,-1,54.5,609.7,-395,351,412,23.9
'2018-05-30 03:19:39.00',49.982,-252,-2,54.5,609.7,-395,351,412,23.8
'2018-05-30 03:19:40.00',49.983,-250,-2,54.5,609.7,-395,351,412,23.8
'2018-05-30 03:19:41.00',49.984,-250,-1,54.5,609.7,-395,351,412,23.8
'2018-05-30 03:19:41.99',49.988,-251,-2,54.5,609.7,-395,351,412,23.8
'2018-05-30 03:19:43.00',49.992,-251,-1,54.5,609.8,-395,351,412,23.8
'2018-05-30 03:19:43.99',49.994,-250,-1,54.5,609.8,-395,351,412,23.8
'2018-05-30 03:19:45.00',49.996,-252,-1,54.5,609.8,-395,351,412,23.8
'2018-05-30 03:19:46.00',49.998,-252,-1,54.5,609.8,-395,351,412,23.8
'2018-05-30 03:19:47.00',50.000,-250,1,54.5,609.8,-395,351,412,23.8
'2018-05-30 03:19:48.00',50.006,-250,-2,54.5,609.8,-395,351,412,23.8
'2018-05-30 03:19:49.00',50.008,-252,0,54.5,609.8,-394,351,412,23.8
'2018-05-30 03:19:50.00',50.008,-250,-1,54.5,609.8,-394,351,412,23.8
'2018-05-30 03:19:51.00',50.007,-249,0,54.5,609.9,-394,351,411,23.8
'2018-05-30 03:19:52.00',50.002,-250,11,54.5,609.9,-394,351,411,23.8
'2018-05-30 03:19:53.00',49.999,-250,-1,54.5,609.9,-394,351,411,23.8
'2018-05-30 03:19:54.00',49.994,-250,-1,54.5,609.9,-394,351,411,23.8
'2018-05-30 03:19:54.99',49.989,-251,1,54.5,609.9,-394,351,411,23.8
'2018-05-30 03:19:56.00',49.984,-250,1,54.5,609.9,-394,351,411,23.8
'2018-05-30 03:19:57.00',49.980,-253,0,54.5,610.0,-394,351,411,23.8
'2018-05-30 03:19:58.00',49.977,-252,1,54.5,610.0,-394,351,413,23.8
'2018-05-30 03:19:59.00',49.978,-251,1,54.5,610.0,-394,351,413,23.8
'2018-05-30 03:20:00.00',49.979,-251,-1,54.5,610.0,-394,351,413,23.8
'2018-05-30 03:20:01.00',49.981,-252,-1,54.5,610.0,-394,351,413,23.8
'2018-05-30 03:20:02.00',49.983,-250,0,54.5,610.0,-395,351,413,23.8
'2018-05-30 03:20:03.00',49.984,-252,0,54.5,610.0,-395,351,413,23.8
'2018-05-30 03:20:04.00',49.986,-254,0,54.5,610.1,-395,351,412,23.8
'2018-05-30 03:20:05.00',49.986,-254,1,54.5,610.1,-395,351,412,23.8
'2018-05-30 03:20:06.00',49.988,-253,0,54.5,610.1,-394,351,412,23.8
'2018-05-30 03:20:07.00',49.989,-254,1,54.5,610.1,-394,351,412,23.8
'2018-05-30 03:20:07.99',49.993,-253,1,54.5,610.1,-394,351,412,23.8
'2018-05-30 03:20:09.00',49.995,-253,1,54.6,610.1,-394,351,412,23.8
'2018-05-30 03:20:09.99',49.999,-254,2,54.6,610.1,-394,351,410,23.7
'2018-05-30 03:20:11.00',50.003,-253,3,54.6,610.1,-394,351,410,23.7
'2018-05-30 03:20:12.00',50.008,-255,1,54.6,610.2,-394,351,410,23.7
'2018-05-30 03:20:13.00',50.011,-255,1,54.6,610.2,-394,351,410,23.7
'2018-05-30 03:20:14.00',50.010,-254,2,54.6,610.2,-394,351,410,23.7
'2018-05-30 03:20:15.00',50.011,-252,1,54.6,610.2,-394,351,410,23.7
'2018-05-30 03:20:16.00',50.013,-253,0,54.7,610.2,-394,351,410,23.7
'2018-05-30 03:20:17.00',50.015,-250,0,54.7,610.2,-394,351,411,23.7
'2018-05-30 03:20:18.00',50.018,-250,-1,54.7,610.2,-394,351,411,23.7
'2018-05-30 03:20:19.00',50.019,-252,-1,54.7,610.3,-394,351,411,23.7
'2018-05-30 03:20:20.00',50.021,-252,-1,54.7,610.3,-394,351,411,23.7
'2018-05-30 03:20:20.99',50.021,-251,1,54.7,610.3,-394,351,411,23.7
'2018-05-30 03:20:22.00',50.025,-252,1,54.7,610.3,-394,351,411,23.7
'2018-05-30 03:20:23.00',50.024,-251,0,54.7,610.3,-394,351,411,23.7
'2018-05-30 03:20:24.00',50.023,-251,-2,54.7,610.3,-394,351,412,23.7
'2018-05-30 03:20:25.00',50.022,-248,0,54.7,610.3,-394,351,412,23.7
'2018-05-30 03:20:26.00',50.020,-250,-3,54.7,610.4,-394,351,412,23.7
'2018-05-30 03:20:27.00',50.018,-251,-3,54.7,610.4,-394,351,412,23.7
'2018-05-30 03:20:28.00',50.017,-250,-1,54.7,610.4,-394,351,412,23.7
'2018-05-30 03:20:29.00',50.014,-252,-2,54.7,610.4,-394,351,412,23.7
'2018-05-30 03:20:30.00',50.011,-252,-2,54.7,610.4,-394,351,412,23.6
'2018-05-30 03:20:31.00',50.007,-252,-1,54.7,610.4,-394,351,412,23.6
'2018-05-30 03:20:32.00',50.006,-252,-1,54.7,610.4,-394,351,412,23.6
'2018-05-30 03:20:33.00',50.004,-253,-1,54.7,610.5,-394,351,412,23.6
'2018-05-30 03:20:33.99',50.003,-252,-2,54.7,610.5,-394,351,412,23.6
'2018-05-30 03:20:35.00',50.003,-253,-1,54.7,610.5,-394,351,412,23.6
'2018-05-30 03:20:35.99',50.002,-253,0,54.8,610.5,-394,351,412,23.6
'2018-05-30 03:20:37.00',50.001,-252,-1,54.8,610.5,-394,351,412,23.6
'2018-05-30 03:20:38.00',50.003,-253,0,54.8,610.5,-394,351,412,23.6
'2018-05-30 03:20:39.00',50.002,-253,-1,54.8,610.5,-394,351,412,23.6
'2018-05-30 03:20:40.00',50.002,-253,-2,54.8,610.6,-394,351,412,23.6
'2018-05-30 03:20:41.00',50.002,-253,-4,54.8,610.6,-394,351,412,23.6
'2018-05-30 03:20:42.00',50.004,-252,-1,54.9,610.6,-394,351,412,23.5
'2018-05-30 03:20:43.00',50.004,-253,-1,54.9,610.6,-394,351,412,23.5
'2018-05-30 03:20:44.00',50.004,-253,-1,54.9,610.6,-394,351,412,23.5
'2018-05-30 03:20:45.00',50.005,-250,0,54.9,610.6,-394,351,412,23.5
'2018-05-30 03:20:46.00',50.006,-250,0,54.9,610.6,-394,351,412,23.5
'2018-05-30 03:20:46.99',50.007,-252,0,54.9,610.6,-394,351,412,23.5
'2018-05-30 03:20:48.00',50.007,-250,-1,54.9,610.7,-394,351,412,23.5
'2018-05-30 03:20:49.00',50.009,-251,-1,54.9,610.7,-394,351,412,23.5
'2018-05-30 03:20:50.00',50.013,-251,-1,54.9,610.7,-394,351,413,23.5
'2018-05-30 03:20:51.00',50.013,-252,-1,54.9,610.7,-394,351,413,23.5
'2018-05-30 03:20:52.00',50.013,-253,-1,54.9,610.7,-394,351,413,23.5
'2018-05-30 03:20:53.00',50.013,-252,1,54.9,610.7,-394,351,413,23.5
'2018-05-30 03:20:54.00',50.015,-251,0,55.0,610.7,-394,351,413,23.5
'2018-05-30 03:20:55.00',50.014,-253,0,55.0,610.8,-393,351,413,23.5
'2018-05-30 03:20:56.00',50.011,-248,1,55.0,610.8,-393,351,413,23.5
'2018-05-30 03:20:57.00',50.010,-252,0,55.0,610.8,-393,351,412,23.5
'2018-05-30 03:20:57.99',50.010,-253,0,55.0,610.8,-393,351,412,23.5
'2018-05-30 03:20:59.00',50.008,-250,1,55.0,610.8,-393,351,412,23.5
'2018-05-30 03:20:59.99',50.007,-253,-2,55.0,610.8,-393,351,412,23.5
'2018-05-30 03:21:01.00',50.007,-253,-2,55.0,610.8,-394,351,412,23.5
'2018-05-30 03:21:02.00',50.008,-252,0,55.0,610.8,-394,351,412,23.5
'2018-05-30 03:21:03.00',50.006,-250,0,55.0,610.9,-394,351,412,23.5
'2018-05-30 03:21:04.00',50.006,-250,-1,55.0,610.9,-394,351,412,23.5
'2018-05-30 03:21:05.00',50.006,-250,0,55.0,610.9,-394,351,412,23.5
'2018-05-30 03:21:06.00',50.005,-252,-1,55.0,610.9,-394,351,412,23.5
'2018-05-30 03:21:07.00',50.004,-251,-1,55.0,610.9,-394,351,412,23.5
'2018-05-30 03:21:08.00',50.000,-251,-1,55.0,610.9,-394,351,412,23.5
'2018-05-30 03:21:09.00',49.998,-250,0,55.0,611.0,-394,351,412,23.5
'2018-05-30 03:21:10.00',49.996,-252,-1,55.0,611.0,-394,351,412,23.5
'2018-05-30 03:21:10.99',49.996,-252,-1,55.0,611.0,-394,351,412,23.5
'2018-05-30 03:21:12.00',49.996,-251,-2,55.0,611.0,-394,351,412,23.5
'2018-05-30 03:21:12.99',49.997,-252,0,55.0,611.0,-394,351,412,23.5
'2018-05-30 03:21:14.00',49.998,-253,-1,55.1,611.0,-394,351,412,23.5
'2018-05-30 03:21:15.00',49.997,-252,-1,55.1,611.0,-394,351,412,23.5
'2018-05-30 03:21:16.00',49.995,-252,0,55.1,611.0,-394,351,412,23.5
'2018-05-30 03:21:17.00',49.995,-252,-1,55.1,611.1,-394,351,412,23.5
'2018-05-30 03:21:18.00',49.998,-250,-3,55.1,611.1,-394,351,412,23.5
'2018-05-30 03:21:19.00',49.998,-252,0,55.1,611.1,-394,351,412,23.5
'2018-05-30 03:21:20.00',49.997,-252,0,55.1,611.1,-394,351,412,23.5
'2018-05-30 03:21:21.00',49.995,-252,-1,55.1,611.1,-394,351,412,23.5
'2018-05-30 03:21:22.00',49.995,-250,1,55.1,611.2,-394,351,412,23.5
'2018-05-30 03:21:23.00',49.995,-253,-1,55.1,611.2,-393,351,412,23.5
'2018-05-30 03:21:23.99',49.995,-252,-11,55.1,611.2,-393,351,412,23.5
'2018-05-30 03:21:25.00',49.998,-252,-1,55.1,611.2,-393,351,412,23.5
'2018-05-30 03:21:26.00',50.001,-252,-1,55.1,611.2,-393,351,412,23.5
'2018-05-30 03:21:27.00',50.004,-254,-1,55.1,611.2,-393,351,412,23.5
'2018-05-30 03:21:28.00',50.007,-251,-1,55.1,611.2,-393,351,412,23.5
'2018-05-30 03:21:29.00',50.011,-250,0,55.2,611.2,-393,351,412,23.5
'2018-05-30 03:21:30.00',50.014,-251,-1,55.2,611.2,-393,351,412,23.5
'2018-05-30 03:21:31.00',50.016,-250,0,55.2,611.2,-393,351,412,23.5
'2018-05-30 03:21:32.00',50.016,-250,-1,55.2,611.3,-393,351,412,23.5
'2018-05-30 03:21:33.00',50.020,-252,-1,55.2,611.3,-393,351,412,23.5
'2018-05-30 03:21:34.00',50.026,-252,1,55.2,611.3,-393,351,412,23.5
'2018-05-30 03:21:35.00',50.026,-253,1,55.2,611.3,-393,351,412,23.5
'2018-05-30 03:21:36.00',50.024,-252,1,55.2,611.3,-393,351,412,23.5
'2018-05-30 03:21:36.99',50.019,-248,1,55.2,611.3,-393,351,412,23.5
'2018-05-30 03:21:38.00',50.015,-250,-1,55.2,611.3,-393,351,412,23.5
'2018-05-30 03:21:38.99',50.013,-247,-1,55.2,611.4,-393,351,412,23.5
'2018-05-30 03:21:40.00',50.007,-248,-1,55.2,611.4,-393,351,412,23.5
'2018-05-30 03:21:41.00',50.002,-247,-3,55.2,611.4,-393,351,412,23.5
'2018-05-30 03:21:42.00',50.001,-248,-2,55.2,611.4,-393,351,412,23.5
'2018-05-30 03:21:43.00',50.001,-247,-1,55.3,611.4,-393,351,412,23.5
'2018-05-30 03:21:44.00',50.003,-247,-1,55.3,611.5,-393,351,412,23.5
'2018-05-30 03:21:45.00',50.004,-248,0,55.3,611.5,-393,351,412,23.5
'2018-05-30 03:21:46.00',50.003,-248,-2,55.3,611.5,-393,351,412,23.5
'2018-05-30 03:21:47.00',50.004,-249,-2,55.3,611.5,-393,351,412,23.6
'2018-05-30 03:21:48.00',50.004,-248,0,55.3,611.5,-393,351,412,23.6
'2018-05-30 03:21:49.00',50.004,-251,-1,55.3,611.5,-393,351,412,23.6
'2018-05-30 03:21:49.99',50.005,-251,-1,55.3,611.5,-393,351,411,23.6
'2018-05-30 03:21:51.00',50.006,-252,-18,55.3,611.5,-393,351,411,23.6
'2018-05-30 03:21:52.00',50.007,-251,-1,55.4,611.6,-393,351,411,23.6
'2018-05-30 03:21:53.00',50.008,-251,0,55.4,611.6,-393,351,411,23.6
'2018-05-30 03:21:54.00',50.008,-251,-3,55.4,611.6,-393,351,411,23.6
'2018-05-30 03:21:55.00',50.010,-250,-1,55.4,611.6,-393,351,411,23.6
'2018-05-30 03:21:56.00',50.010,-253,-2,55.4,611.6,-394,351,413,23.6
'2018-05-30 03:21:57.00',50.012,-253,-2,55.4,611.6,-394,351,413,23.6
'2018-05-30 03:21:58.00',50.014,-252,-1,55.4,611.7,-394,351,413,23.6
'2018-05-30 03:21:59.00',50.016,-254,1,55.4,611.7,-394,351,413,23.6
'2018-05-30 03:22:00.00',50.018,-254,-3,55.4,611.7,-394,351,413,23.6
