'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 03:22:01.00',50.020,-252,-1,55.4,611.7,-394,351,413,23.6
'2018-05-30 03:22:02.00',50.023,-250,-1,55.4,611.7,-394,351,413,23.6
'2018-05-30 03:22:02.99',50.026,-250,-3,55.4,611.7,-394,351,412,23.6
'2018-05-30 03:22:04.00',50.027,-252,-3,55.4,611.7,-394,351,412,23.6
'2018-05-30 03:22:04.99',50.029,-253,-1,55.4,611.8,-394,351,412,23.6
'2018-05-30 03:22:06.00',50.032,-252,-1,55.4,611.8,-394,351,412,23.6
'2018-05-30 03:22:07.00',50.032,-250,-2,55.4,611.8,-394,351,412,23.6
'2018-05-30 03:22:08.00',50.032,-250,-4,55.4,611.8,-394,351,412,23.6
'2018-05-30 03:22:09.00',50.032,-252,-4,55.4,611.8,-394,351,412,23.6
'2018-05-30 03:22:10.00',50.033,-250,-1,55.4,611.8,-394,351,412,23.6
'2018-05-30 03:22:11.00',50.034,-253,-2,55.4,611.8,-394,351,412,23.6
'2018-05-30 03:22:12.00',50.033,-253,-2,55.4,611.8,-395,351,412,23.6
'2018-05-30 03:22:13.00',50.030,-252,-1,55.4,611.8,-395,351,412,23.6
'2018-05-30 03:22:14.00',50.029,-253,-3,55.4,611.9,-394,351,412,23.6
'2018-05-30 03:22:15.00',50.026,-252,-1,55.4,611.9,-394,351,412,23.6
'2018-05-30 03:22:15.99',50.025,-254,-1,55.4,611.9,-394,351,413,23.6
'2018-05-30 03:22:17.00',50.025,-253,-1,55.4,611.9,-394,351,413,23.6
'2018-05-30 03:22:18.00',50.025,-250,-3,55.4,611.9,-394,351,413,23.7
'2018-05-30 03:22:19.00',50.026,-248,-1,55.4,611.9,-394,351,413,23.7
'2018-05-30 03:22:20.00',50.026,-248,-3,55.5,612.0,-394,351,413,23.7
'2018-05-30 03:22:21.00',50.027,-250,-2,55.5,612.0,-394,351,413,23.7
'2018-05-30 03:22:22.00',50.025,-252,0,55.5,612.0,-394,351,413,23.7
'2018-05-30 03:22:23.00',50.024,-250,0,55.5,612.0,-394,351,413,23.7
'2018-05-30 03:22:24.00',50.022,-249,-3,55.5,612.0,-394,351,413,23.7
'2018-05-30 03:22:25.00',50.020,-248,-1,55.5,612.0,-394,351,413,23.7
'2018-05-30 03:22:26.00',50.020,-248,-2,55.5,612.0,-394,351,413,23.7
'2018-05-30 03:22:26.99',50.019,-250,-3,55.5,612.0,-394,351,413,23.7
'2018-05-30 03:22:28.00',50.019,-250,-3,55.5,612.1,-394,351,413,23.7
'2018-05-30 03:22:28.99',50.020,-250,-3,55.5,612.1,-394,351,413,23.7
'2018-05-30 03:22:30.00',50.022,-253,-1,55.5,612.1,-394,351,413,23.7
'2018-05-30 03:22:31.00',50.022,-253,-1,55.5,612.1,-394,351,413,23.7
'2018-05-30 03:22:32.00',50.021,-252,-1,55.5,612.1,-394,351,413,23.7
'2018-05-30 03:22:33.00',50.021,-253,-1,55.5,612.2,-394,351,413,23.7
'2018-05-30 03:22:34.00',50.020,-251,-1,55.5,612.2,-394,351,414,23.7
'2018-05-30 03:22:35.00',50.017,-253,-2,55.5,612.2,-394,351,414,23.7
'2018-05-30 03:22:36.00',50.011,-251,-1,55.6,612.2,-394,351,414,23.7
'2018-05-30 03:22:37.00',50.007,-252,-1,55.6,612.2,-394,351,414,23.7
'2018-05-30 03:22:38.00',50.005,-253,0,55.6,612.2,-393,351,414,23.7
'2018-05-30 03:22:39.00',50.002,-253,-1,55.6,612.2,-393,351,414,23.7
'2018-05-30 03:22:39.99',50.001,-253,-2,55.6,612.2,-393,351,414,23.7
'2018-05-30 03:22:41.00',50.001,-255,-20,55.6,612.2,-393,351,413,23.7
'2018-05-30 03:22:41.99',50.001,-253,20,55.6,612.3,-393,351,413,23.7
'2018-05-30 03:22:43.00',50.000,-252,1,55.7,612.3,-393,351,413,23.7
'2018-05-30 03:22:44.00',49.998,-255,0,55.7,612.3,-393,351,413,23.7
'2018-05-30 03:22:45.00',49.996,-252,0,55.7,612.3,-393,351,413,23.7
'2018-05-30 03:22:46.00',49.994,-253,-1,55.7,612.3,-393,351,413,23.7
'2018-05-30 03:22:47.00',49.990,-253,0,55.7,612.3,-393,351,413,23.7
'2018-05-30 03:22:48.00',49.986,-252,0,55.7,612.3,-393,351,412,23.7
'2018-05-30 03:22:49.00',49.983,-250,0,55.7,612.3,-393,351,412,23.7
'2018-05-30 03:22:50.00',49.981,-251,0,55.7,612.4,-393,351,412,23.7
'2018-05-30 03:22:51.00',49.983,-251,-1,55.7,612.4,-393,351,412,23.7
'2018-05-30 03:22:52.00',49.988,-252,-1,55.7,612.4,-393,351,412,23.7
'2018-05-30 03:22:52.99',49.991,-252,0,55.7,612.4,-393,351,412,23.7
'2018-05-30 03:22:54.00',49.993,-250,-1,55.7,612.4,-393,351,412,23.7
'2018-05-30 03:22:55.00',49.995,-250,-1,55.7,612.5,-393,351,412,23.7
'2018-05-30 03:22:56.00',49.995,-252,0,55.7,612.5,-393,351,412,23.7
'2018-05-30 03:22:57.00',49.993,-250,-1,55.7,612.5,-393,351,412,23.7
'2018-05-30 03:22:58.00',49.993,-254,-2,55.7,612.5,-393,351,412,23.7
'2018-05-30 03:22:59.00',49.991,-251,-3,55.7,612.5,-393,351,412,23.7
'2018-05-30 03:23:00.00',49.989,-250,-2,55.7,612.5,-393,351,412,23.7
'2018-05-30 03:23:01.00',49.987,-252,-1,55.7,612.5,-392,351,412,23.7
'2018-05-30 03:23:02.00',49.985,-250,-3,55.7,612.5,-392,351,412,23.8
'2018-05-30 03:23:03.00',49.984,-249,-1,55.7,612.5,-393,351,412,23.8
'2018-05-30 03:23:04.00',49.983,-248,-1,55.7,612.6,-392,351,412,23.8
'2018-05-30 03:23:05.00',49.986,-248,-1,55.8,612.6,-392,351,412,23.8
'2018-05-30 03:23:05.99',49.987,-248,1,55.8,612.6,-392,351,412,23.8
'2018-05-30 03:23:07.00',49.987,-250,0,55.8,612.6,-392,351,412,23.8
'2018-05-30 03:23:07.99',49.988,-249,1,55.8,612.7,-392,351,412,23.8
'2018-05-30 03:23:09.00',49.988,-250,1,55.9,612.7,-392,351,412,23.8
'2018-05-30 03:23:10.00',49.988,-249,2,55.9,612.7,-392,351,412,23.8
'2018-05-30 03:23:11.00',49.990,-252,0,55.9,612.7,-392,351,412,23.8
'2018-05-30 03:23:12.00',49.993,-252,-1,55.9,612.7,-392,351,412,23.8
'2018-05-30 03:23:13.00',49.995,-251,1,55.9,612.7,-392,351,412,23.8
'2018-05-30 03:23:14.00',49.994,-250,-1,55.9,612.7,-392,351,412,23.8
'2018-05-30 03:23:15.00',49.989,-253,-2,55.9,612.7,-392,351,412,23.8
'2018-05-30 03:23:16.00',49.986,-252,-1,55.9,612.7,-392,351,412,23.8
'2018-05-30 03:23:17.00',49.985,-251,-1,55.9,612.8,-392,351,412,23.8
'2018-05-30 03:23:18.00',49.984,-251,-2,55.9,612.8,-392,351,412,23.8
'2018-05-30 03:23:18.99',49.983,-251,1,55.9,612.8,-392,351,412,23.8
'2018-05-30 03:23:20.00',49.983,-253,-1,56.0,612.8,-392,351,412,23.8
'2018-05-30 03:23:21.00',49.983,-253,-2,56.0,612.8,-392,351,413,23.8
'2018-05-30 03:23:22.00',49.986,-252,-1,56.0,612.8,-392,351,413,23.8
'2018-05-30 03:23:23.00',49.989,-252,-1,56.0,612.9,-392,351,413,23.8
'2018-05-30 03:23:24.00',49.991,-252,-3,56.0,612.9,-392,351,413,23.8
'2018-05-30 03:23:25.00',49.994,-252,-3,56.0,612.9,-392,351,413,23.8
'2018-05-30 03:23:26.00',49.995,-251,-27,56.0,612.9,-392,351,413,23.8
'2018-05-30 03:23:27.00',49.995,-250,-28,56.0,612.9,-392,351,413,23.8
'2018-05-30 03:23:28.00',49.996,-252,-27,56.0,612.9,-392,351,413,23.8
'2018-05-30 03:23:29.00',49.996,-252,-27,56.0,612.9,-392,351,413,23.8
'2018-05-30 03:23:30.00',49.996,-248,21,56.0,612.9,-392,351,413,23.8
'2018-05-30 03:23:31.00',49.995,-252,-3,56.0,613.0,-392,351,413,23.8
'2018-05-30 03:23:31.99',49.995,-248,-2,56.0,613.0,-392,351,413,23.8
'2018-05-30 03:23:33.00',49.994,-248,-3,56.0,613.0,-392,351,413,23.8
'2018-05-30 03:23:33.99',49.994,-249,-2,56.0,613.0,-392,351,413,23.8
'2018-05-30 03:23:35.00',49.995,-248,-1,56.0,613.0,-392,351,412,23.8
'2018-05-30 03:23:36.00',49.996,-252,-25,56.0,613.0,-392,351,412,23.8
'2018-05-30 03:23:37.00',49.999,-248,-2,56.0,613.0,-392,351,412,23.8
'2018-05-30 03:23:38.00',50.003,-249,-3,56.1,613.0,-392,351,412,23.9
'2018-05-30 03:23:39.00',50.005,-250,-2,56.1,613.1,-392,351,412,23.9
'2018-05-30 03:23:40.00',50.008,-250,-3,56.1,613.1,-392,351,412,23.9
'2018-05-30 03:23:41.00',50.008,-250,-2,56.1,613.1,-392,351,412,23.9
'2018-05-30 03:23:42.00',50.009,-249,-2,56.1,613.1,-392,351,411,23.9
'2018-05-30 03:23:43.00',50.010,-252,-3,56.1,613.1,-391,351,411,23.9
'2018-05-30 03:23:44.00',50.012,-251,-1,56.1,613.2,-391,351,411,23.9
'2018-05-30 03:23:44.99',50.014,-250,-2,56.1,613.2,-391,351,411,23.9
'2018-05-30 03:23:46.00',50.016,-251,-1,56.1,613.2,-391,351,411,23.9
'2018-05-30 03:23:47.00',50.018,-253,-1,56.1,613.2,-391,351,411,23.9
'2018-05-30 03:23:48.00',50.020,-250,1,56.1,613.2,-391,351,411,23.9
'2018-05-30 03:23:49.00',50.021,-253,-1,56.1,613.2,-391,351,411,23.9
'2018-05-30 03:23:50.00',50.020,-250,-1,56.1,613.2,-391,351,411,23.9
'2018-05-30 03:23:51.00',50.020,-250,0,56.1,613.2,-391,351,411,23.9
'2018-05-30 03:23:52.00',50.020,-253,-1,56.1,613.2,-391,351,411,23.9
'2018-05-30 03:23:53.00',50.020,-252,1,56.1,613.3,-391,351,411,23.9
'2018-05-30 03:23:54.00',50.021,-252,1,56.1,613.3,-391,351,411,23.9
'2018-05-30 03:23:55.00',50.019,-252,1,56.1,613.3,-392,351,412,23.9
'2018-05-30 03:23:56.00',50.017,-247,-1,56.2,613.4,-392,351,412,23.9
'2018-05-30 03:23:57.00',50.017,-247,-3,56.2,613.4,-392,351,412,23.9
'2018-05-30 03:23:57.99',50.017,-249,-1,56.2,613.4,-392,351,412,23.9
'2018-05-30 03:23:59.00',50.018,-248,-1,56.2,613.4,-392,351,412,23.9
'2018-05-30 03:24:00.00',50.019,-252,-1,56.2,613.4,-392,351,412,23.9
'2018-05-30 03:24:01.00',50.020,-252,1,56.2,613.4,-392,351,412,23.9
'2018-05-30 03:24:02.00',50.021,-251,1,56.2,613.4,-392,351,411,23.9
'2018-05-30 03:24:03.00',50.023,-250,-1,56.2,613.4,-392,351,411,23.9
'2018-05-30 03:24:04.00',50.025,-248,-1,56.2,613.4,-392,351,411,23.9
'2018-05-30 03:24:05.00',50.026,-250,-3,56.2,613.5,-392,351,411,23.9
'2018-05-30 03:24:06.00',50.027,-251,-4,56.2,613.5,-392,351,411,23.9
'2018-05-30 03:24:07.00',50.028,-253,-1,56.2,613.5,-392,351,411,23.9
'2018-05-30 03:24:08.00',50.028,-253,1,56.2,613.5,-392,351,412,23.9
'2018-05-30 03:24:08.99',50.028,-253,-1,56.3,613.5,-392,351,412,23.9
'2018-05-30 03:24:10.00',50.027,-252,-1,56.3,613.5,-392,351,412,23.9
'2018-05-30 03:24:10.99',50.026,-250,0,56.3,613.6,-392,351,412,23.9
'2018-05-30 03:24:12.00',50.028,-254,0,56.3,613.6,-392,351,412,23.9
'2018-05-30 03:24:13.00',50.027,-252,1,56.3,613.6,-392,351,412,23.9
'2018-05-30 03:24:14.00',50.027,-255,-1,56.3,613.6,-392,351,412,23.9
'2018-05-30 03:24:15.00',50.029,-251,-1,56.4,613.6,-392,351,412,23.9
'2018-05-30 03:24:16.00',50.027,-247,-1,56.4,613.6,-392,351,412,23.9
'2018-05-30 03:24:17.00',50.026,-253,-1,56.4,613.6,-392,351,412,23.9
'2018-05-30 03:24:18.00',50.026,-252,-1,56.4,613.6,-392,351,412,23.9
'2018-05-30 03:24:19.00',50.024,-251,0,56.4,613.7,-392,351,412,23.9
'2018-05-30 03:24:20.00',50.020,-255,-1,56.4,613.7,-392,351,412,23.9
'2018-05-30 03:24:21.00',50.018,-253,1,56.4,613.7,-392,351,412,23.9
'2018-05-30 03:24:21.99',50.018,-255,-1,56.4,613.7,-392,351,412,23.9
'2018-05-30 03:24:23.00',50.018,-255,0,56.4,613.7,-392,351,412,23.9
'2018-05-30 03:24:24.00',50.017,-256,1,56.4,613.7,-392,351,412,23.9
'2018-05-30 03:24:25.00',50.018,-253,1,56.4,613.7,-392,351,412,23.9
'2018-05-30 03:24:26.00',50.018,-253,-1,56.4,613.7,-392,351,412,23.9
'2018-05-30 03:24:27.00',50.018,-250,-1,56.4,613.7,-392,351,412,23.9
'2018-05-30 03:24:28.00',50.017,-250,0,56.4,613.8,-392,351,412,23.9
'2018-05-30 03:24:29.00',50.018,-251,-1,56.4,613.8,-392,351,412,23.9
'2018-05-30 03:24:30.00',50.019,-249,0,56.5,613.8,-392,351,412,23.9
'2018-05-30 03:24:31.00',50.017,-252,1,56.5,613.8,-392,351,412,23.9
'2018-05-30 03:24:32.00',50.014,-253,0,56.5,613.8,-392,351,412,23.9
'2018-05-30 03:24:33.00',50.011,-252,1,56.5,613.9,-391,351,412,23.9
'2018-05-30 03:24:34.00',50.010,-252,-1,56.5,613.9,-391,351,412,23.9
'2018-05-30 03:24:34.99',50.009,-251,2,56.5,613.9,-391,351,412,23.9
'2018-05-30 03:24:36.00',50.011,-251,-1,56.5,613.9,-391,351,412,23.9
'2018-05-30 03:24:36.99',50.011,-251,-2,56.5,613.9,-391,351,412,23.9
'2018-05-30 03:24:38.00',50.010,-250,-2,56.5,613.9,-391,351,412,23.9
'2018-05-30 03:24:39.00',50.008,-248,-1,56.5,613.9,-391,351,412,23.9
'2018-05-30 03:24:40.00',50.007,-250,-4,56.5,613.9,-391,351,413,23.9
'2018-05-30 03:24:41.00',50.008,-248,-1,56.5,613.9,-391,351,413,23.9
'2018-05-30 03:24:42.00',50.007,-249,-3,56.5,614.0,-391,351,413,23.9
'2018-05-30 03:24:43.00',50.005,-252,-4,56.5,614.0,-391,351,413,23.9
'2018-05-30 03:24:44.00',50.003,-251,-3,56.5,614.0,-391,351,413,23.9
'2018-05-30 03:24:45.00',50.001,-248,-3,56.5,614.0,-391,351,413,23.9
'2018-05-30 03:24:46.00',50.000,-249,-4,56.5,614.1,-391,351,413,23.9
'2018-05-30 03:24:47.00',49.999,-250,-3,56.5,614.1,-391,351,413,23.9
'2018-05-30 03:24:47.99',49.999,-249,-3,56.5,614.1,-391,351,413,23.9
'2018-05-30 03:24:49.00',50.000,-250,-3,56.5,614.1,-391,351,413,23.9
'2018-05-30 03:24:50.00',50.002,-250,-4,56.5,614.1,-392,351,413,23.9
'2018-05-30 03:24:51.00',50.004,-251,-3,56.5,614.1,-392,351,413,23.9
'2018-05-30 03:24:52.00',50.004,-250,-3,56.5,614.1,-392,351,413,23.9
'2018-05-30 03:24:53.00',50.004,-250,-3,56.5,614.1,-392,351,413,23.9
'2018-05-30 03:24:54.00',50.003,-253,-4,56.5,614.2,-392,351,413,23.9
'2018-05-30 03:24:55.00',50.003,-250,-3,56.5,614.2,-392,351,413,23.9
'2018-05-30 03:24:56.00',50.002,-250,-3,56.5,614.2,-392,351,413,23.9
'2018-05-30 03:24:57.00',50.001,-253,-2,56.5,614.2,-392,351,413,23.9
'2018-05-30 03:24:58.00',49.998,-251,-27,56.5,614.2,-392,351,413,23.9
'2018-05-30 03:24:59.00',49.994,-250,-2,56.5,614.3,-392,351,413,23.9
'2018-05-30 03:25:00.00',49.992,-248,-1,56.5,614.3,-392,351,413,23.9
'2018-05-30 03:25:00.99',49.990,-250,-2,56.5,614.3,-392,351,413,23.9
'2018-05-30 03:25:02.00',49.987,-248,-3,56.5,614.3,-392,351,413,23.9
'2018-05-30 03:25:02.99',49.985,-250,-1,56.5,614.3,-392,351,413,23.9
'2018-05-30 03:25:04.00',49.984,-250,-2,56.6,614.3,-392,351,413,23.9
'2018-05-30 03:25:05.00',49.984,-251,-1,56.6,614.3,-392,351,413,23.9
'2018-05-30 03:25:06.00',49.985,-248,-1,56.6,614.3,-391,351,413,23.9
'2018-05-30 03:25:07.00',49.987,-248,-1,56.6,614.3,-391,351,412,23.9
'2018-05-30 03:25:08.00',49.990,-250,-1,56.6,614.3,-391,351,412,23.9
'2018-05-30 03:25:09.00',49.993,-252,1,56.6,614.4,-391,351,412,23.9
'2018-05-30 03:25:10.00',49.998,-250,0,56.7,614.4,-391,351,412,23.9
'2018-05-30 03:25:11.00',50.000,-253,-22,56.7,614.4,-391,351,412,23.9
'2018-05-30 03:25:12.00',50.001,-252,0,56.7,614.4,-391,351,412,23.9
'2018-05-30 03:25:13.00',50.002,-251,0,56.7,614.4,-391,351,412,23.9
'2018-05-30 03:25:13.99',50.004,-250,-1,56.7,614.4,-391,351,412,23.9
'2018-05-30 03:25:15.00',50.006,-249,2,56.7,614.4,-391,351,412,23.9
'2018-05-30 03:25:16.00',50.009,-248,0,56.7,614.4,-391,351,412,23.9
'2018-05-30 03:25:17.00',50.012,-251,-1,56.7,614.5,-391,351,412,23.9
'2018-05-30 03:25:18.00',50.012,-247,-1,56.7,614.5,-391,351,412,23.9
'2018-05-30 03:25:19.00',50.013,-250,-4,56.7,614.5,-391,351,412,23.9
'2018-05-30 03:25:20.00',50.014,-250,-1,56.7,614.5,-391,351,412,23.9
'2018-05-30 03:25:21.00',50.015,-248,-2,56.7,614.6,-391,351,412,23.9
'2018-05-30 03:25:22.00',50.017,-249,-1,56.7,614.6,-391,351,412,23.9
'2018-05-30 03:25:23.00',50.019,-249,-1,56.7,614.6,-391,351,412,23.9
'2018-05-30 03:25:24.00',50.019,-249,-1,56.7,614.6,-391,351,412,23.9
'2018-05-30 03:25:25.00',50.018,-250,-1,56.7,614.6,-391,351,412,23.9
'2018-05-30 03:25:26.00',50.016,-250,2,56.7,614.6,-391,351,412,23.9
'2018-05-30 03:25:26.99',50.015,-250,0,56.7,614.6,-391,351,413,23.9
'2018-05-30 03:25:28.00',50.013,-250,0,56.7,614.6,-391,351,413,23.9
'2018-05-30 03:25:28.99',50.011,-249,1,56.7,614.6,-391,351,413,23.9
'2018-05-30 03:25:30.00',50.008,-250,-2,56.7,614.6,-391,351,413,23.9
'2018-05-30 03:25:31.00',50.008,-250,0,56.7,614.7,-391,351,413,23.9
'2018-05-30 03:25:32.00',50.008,-250,-1,56.7,614.7,-391,351,413,23.9
'2018-05-30 03:25:33.00',50.008,-249,-2,56.8,614.7,-391,351,413,24.0
'2018-05-30 03:25:34.00',50.004,-249,-2,56.8,614.7,-391,351,412,24.0
'2018-05-30 03:25:35.00',50.007,-248,-1,56.8,614.8,-391,351,412,24.0
'2018-05-30 03:25:36.00',50.008,-250,-2,56.8,614.8,-391,351,412,24.0
'2018-05-30 03:25:37.00',50.007,-250,-2,56.8,614.8,-391,351,412,24.0
'2018-05-30 03:25:37.99',50.007,-250,-3,56.9,614.8,-391,351,412,24.0
'2018-05-30 03:25:39.00',50.007,-249,-2,56.9,614.8,-391,351,412,24.0
'2018-05-30 03:25:39.99',50.006,-250,-1,56.9,614.8,-391,351,412,24.0
'2018-05-30 03:25:41.00',50.006,-248,-1,56.9,614.8,-391,351,412,24.0
'2018-05-30 03:25:42.00',50.007,-250,-1,56.9,614.8,-391,351,412,23.9
'2018-05-30 03:25:43.00',50.006,-250,-1,56.9,614.8,-391,351,412,23.9
'2018-05-30 03:25:44.00',50.004,-251,-2,56.9,614.8,-391,351,412,23.9
'2018-05-30 03:25:45.00',50.004,-252,-1,57.0,614.9,-390,351,412,23.9
'2018-05-30 03:25:46.00',50.004,-251,1,57.0,614.9,-390,351,412,23.9
'2018-05-30 03:25:47.00',50.004,-251,-1,57.0,614.9,-390,351,412,23.9
'2018-05-30 03:25:48.00',50.005,-252,1,57.0,614.9,-390,351,412,23.9
'2018-05-30 03:25:49.00',50.007,-250,-1,57.0,614.9,-390,351,412,23.9
'2018-05-30 03:25:50.00',50.007,-250,0,57.0,614.9,-390,351,412,23.9
'2018-05-30 03:25:50.99',50.006,-250,0,57.0,614.9,-390,351,412,23.9
'2018-05-30 03:25:52.00',50.006,-250,0,57.0,614.9,-390,351,412,23.9
'2018-05-30 03:25:53.00',50.004,-252,0,57.0,615.0,-390,351,412,23.9
'2018-05-30 03:25:54.00',50.000,-252,0,57.0,615.0,-390,351,412,23.9
'2018-05-30 03:25:55.00',49.999,-251,27,57.0,615.0,-391,351,412,23.9
'2018-05-30 03:25:56.00',49.997,-250,24,57.0,615.0,-391,351,412,23.9
'2018-05-30 03:25:57.00',49.996,-251,-2,57.0,615.1,-391,351,412,23.9
'2018-05-30 03:25:58.00',49.995,-252,-1,57.0,615.1,-391,351,412,23.9
'2018-05-30 03:25:59.00',49.993,-252,1,57.0,615.1,-391,351,411,23.9
'2018-05-30 03:26:00.00',49.992,-253,-1,57.0,615.1,-391,351,411,23.9
'2018-05-30 03:26:01.00',49.991,-252,-1,57.0,615.1,-391,351,411,23.9
'2018-05-30 03:26:02.00',49.990,-251,-1,57.0,615.1,-391,351,411,23.9
'2018-05-30 03:26:03.00',49.988,-250,-1,57.0,615.1,-391,351,411,23.9
'2018-05-30 03:26:03.99',49.988,-252,-2,57.1,615.1,-391,351,411,23.9
'2018-05-30 03:26:05.00',49.989,-248,-1,57.1,615.1,-391,351,412,23.9
'2018-05-30 03:26:05.99',49.991,-249,-3,57.1,615.1,-391,351,412,23.9
'2018-05-30 03:26:07.00',49.993,-249,-2,57.1,615.2,-391,351,412,23.9
'2018-05-30 03:26:08.00',49.995,-250,-1,57.1,615.2,-391,351,412,23.9
'2018-05-30 03:26:09.00',49.997,-250,-16,57.1,615.2,-390,351,412,23.9
'2018-05-30 03:26:10.00',49.996,-250,-2,57.1,615.2,-390,351,412,23.9
'2018-05-30 03:26:11.00',49.997,-251,1,57.1,615.3,-390,351,412,23.9
'2018-05-30 03:26:12.00',49.997,-250,-2,57.1,615.3,-390,351,413,23.9
'2018-05-30 03:26:13.00',49.997,-250,-3,57.1,615.3,-390,351,413,23.9
'2018-05-30 03:26:14.00',49.996,-250,-1,57.1,615.3,-390,351,413,23.9
'2018-05-30 03:26:15.00',49.995,-248,-1,57.1,615.3,-390,351,413,23.9
'2018-05-30 03:26:16.00',49.993,-250,-2,57.1,615.3,-390,351,413,23.9
'2018-05-30 03:26:16.99',49.990,-249,1,57.1,615.3,-390,351,413,23.9
'2018-05-30 03:26:18.00',49.990,-248,-1,57.1,615.3,-390,351,411,23.9
'2018-05-30 03:26:19.00',49.990,-250,-1,57.1,615.3,-390,351,411,23.9
'2018-05-30 03:26:20.00',49.990,-250,-2,57.1,615.3,-390,351,411,23.9
'2018-05-30 03:26:21.00',49.991,-249,-1,57.1,615.4,-390,351,411,23.9
'2018-05-30 03:26:22.00',49.992,-250,-1,57.1,615.4,-390,351,411,23.9
'2018-05-30 03:26:23.00',49.994,-251,1,57.2,615.4,-390,351,411,23.9
'2018-05-30 03:26:24.00',49.992,-250,0,57.2,615.4,-390,351,412,23.9
'2018-05-30 03:26:25.00',49.993,-252,1,57.2,615.4,-390,351,412,23.9
'2018-05-30 03:26:26.00',49.991,-252,1,57.2,615.4,-390,351,412,23.9
'2018-05-30 03:26:27.00',49.988,-250,0,57.2,615.4,-390,351,412,23.9
'2018-05-30 03:26:28.00',49.984,-252,-1,57.2,615.4,-391,351,412,23.9
'2018-05-30 03:26:29.00',49.979,-252,-1,57.2,615.5,-391,351,412,23.9
'2018-05-30 03:26:29.99',49.977,-252,-1,57.2,615.5,-391,351,412,23.9
'2018-05-30 03:26:31.00',49.977,-251,-1,57.2,615.5,-391,351,412,23.9
'2018-05-30 03:26:31.99',49.981,-253,-1,57.2,615.5,-391,351,412,23.9
'2018-05-30 03:26:33.00',49.986,-252,-1,57.2,615.6,-391,351,412,23.9
'2018-05-30 03:26:34.00',49.987,-252,-1,57.2,615.6,-391,351,412,23.9
'2018-05-30 03:26:35.00',49.988,-252,-2,57.3,615.6,-391,351,412,23.9
'2018-05-30 03:26:36.00',49.990,-252,-2,57.3,615.6,-391,351,412,23.9
'2018-05-30 03:26:37.00',49.991,-250,-3,57.3,615.6,-391,351,412,23.9
'2018-05-30 03:26:38.00',49.991,-251,-3,57.3,615.6,-391,351,412,23.9
'2018-05-30 03:26:39.00',49.990,-248,-1,57.3,615.6,-391,351,412,23.9
'2018-05-30 03:26:40.00',49.986,-248,-3,57.3,615.6,-391,351,412,23.9
'2018-05-30 03:26:41.00',49.984,-249,-2,57.3,615.6,-391,351,412,23.9
'2018-05-30 03:26:42.00',49.984,-248,-2,57.4,615.7,-391,351,412,23.9
'2018-05-30 03:26:42.99',49.984,-248,-2,57.4,615.7,-391,351,412,23.9
'2018-05-30 03:26:44.00',49.985,-252,-1,57.4,615.7,-391,351,412,23.9
'2018-05-30 03:26:45.00',49.989,-248,1,57.4,615.7,-391,351,412,23.9
'2018-05-30 03:26:46.00',49.992,-253,-1,57.4,615.7,-391,351,412,23.8
'2018-05-30 03:26:47.00',49.995,-252,1,57.4,615.8,-391,351,412,23.8
'2018-05-30 03:26:48.00',49.997,-250,0,57.4,615.8,-391,351,412,23.8
'2018-05-30 03:26:49.00',49.999,-250,-1,57.4,615.8,-391,351,412,23.8
'2018-05-30 03:26:50.00',49.999,-251,-3,57.4,615.8,-391,351,412,23.8
'2018-05-30 03:26:51.00',49.998,-249,-12,57.4,615.8,-391,351,412,23.8
'2018-05-30 03:26:52.00',49.999,-255,-25,57.4,615.8,-391,351,412,23.8
'2018-05-30 03:26:53.00',49.998,-253,3,57.4,615.8,-391,351,412,23.8
'2018-05-30 03:26:54.00',49.996,-250,-1,57.4,615.8,-391,351,412,23.8
'2018-05-30 03:26:55.00',49.996,-252,1,57.4,615.8,-391,351,412,23.8
'2018-05-30 03:26:55.99',49.996,-252,1,57.4,615.9,-391,351,411,23.8
'2018-05-30 03:26:57.00',49.998,-249,-1,57.4,615.9,-390,351,411,23.8
'2018-05-30 03:26:57.99',50.000,-253,1,57.4,615.9,-390,351,411,23.8
'2018-05-30 03:26:59.00',50.000,-252,1,57.5,615.9,-390,351,411,23.8
'2018-05-30 03:27:00.00',50.002,-250,0,57.5,616.0,-390,351,411,23.8
'2018-05-30 03:27:01.00',50.003,-252,0,57.5,616.0,-390,351,411,23.8
'2018-05-30 03:27:02.00',50.005,-252,1,57.5,616.0,-390,351,411,23.8
'2018-05-30 03:27:03.00',50.006,-250,-1,57.5,616.0,-390,351,412,23.8
'2018-05-30 03:27:04.00',50.009,-252,-1,57.5,616.0,-390,351,412,23.8
'2018-05-30 03:27:05.00',50.012,-252,1,57.5,616.0,-390,351,412,23.8
'2018-05-30 03:27:06.00',50.015,-250,-1,57.5,616.0,-390,351,412,23.8
'2018-05-30 03:27:07.00',50.019,-249,-1,57.5,616.0,-390,351,412,23.8
'2018-05-30 03:27:08.00',50.021,-250,-1,57.5,616.0,-391,351,412,23.8
'2018-05-30 03:27:08.99',50.023,-248,-1,57.5,616.0,-391,351,411,23.8
'2018-05-30 03:27:10.00',50.024,-250,-1,57.5,616.1,-391,351,411,23.8
'2018-05-30 03:27:11.00',50.025,-251,-1,57.5,616.1,-391,351,411,23.8
'2018-05-30 03:27:12.00',50.025,-251,0,57.5,616.1,-391,351,411,23.8
'2018-05-30 03:27:13.00',50.026,-253,-1,57.5,616.1,-391,351,411,23.8
'2018-05-30 03:27:14.00',50.025,-251,0,57.5,616.1,-391,351,411,23.8
'2018-05-30 03:27:15.00',50.026,-253,-1,57.5,616.1,-391,351,411,23.8
'2018-05-30 03:27:16.00',50.026,-254,1,57.5,616.1,-391,351,412,23.8
'2018-05-30 03:27:17.00',50.025,-252,0,57.5,616.1,-391,351,412,23.8
'2018-05-30 03:27:18.00',50.023,-250,1,57.5,616.1,-391,351,412,23.8
'2018-05-30 03:27:19.00',50.022,-252,-1,57.5,616.1,-391,351,412,23.8
'2018-05-30 03:27:19.99',50.021,-247,-2,57.5,616.2,-391,351,412,23.8
'2018-05-30 03:27:21.00',50.021,-248,-3,57.5,616.2,-391,351,412,23.8
'2018-05-30 03:27:21.99',50.022,-251,-1,57.5,616.2,-391,351,412,23.8
'2018-05-30 03:27:23.00',50.023,-248,0,57.5,616.3,-391,351,412,23.8
'2018-05-30 03:27:24.00',50.025,-251,0,57.5,616.3,-391,351,412,23.8
'2018-05-30 03:27:25.00',50.025,-252,0,57.5,616.3,-391,351,412,23.8
'2018-05-30 03:27:26.00',50.026,-249,-1,57.5,616.3,-391,351,412,23.8
'2018-05-30 03:27:27.00',50.026,-247,-1,57.5,616.3,-391,351,412,23.8
'2018-05-30 03:27:28.00',50.026,-250,-3,57.5,616.3,-391,351,412,23.8
'2018-05-30 03:27:29.00',50.025,-252,-2,57.5,616.3,-391,351,411,23.8
'2018-05-30 03:27:30.00',50.025,-252,-1,57.5,616.3,-391,351,411,23.8
'2018-05-30 03:27:31.00',50.024,-251,-2,57.5,616.3,-391,351,411,23.8
'2018-05-30 03:27:32.00',50.026,-252,-1,57.5,616.3,-391,351,411,23.8
'2018-05-30 03:27:32.99',50.026,-250,-1,57.6,616.3,-391,351,411,23.8
'2018-05-30 03:27:34.00',50.026,-252,-1,57.6,616.4,-390,351,411,23.8
'2018-05-30 03:27:34.99',50.025,-251,-2,57.6,616.4,-390,351,411,23.8
'2018-05-30 03:27:36.00',50.025,-248,-1,57.6,616.5,-390,351,411,23.8
'2018-05-30 03:27:37.00',50.026,-248,-2,57.6,616.5,-390,351,411,23.8
'2018-05-30 03:27:38.00',50.029,-251,-3,57.6,616.5,-390,351,411,23.8
'2018-05-30 03:27:39.00',50.032,-253,0,57.7,616.5,-390,351,411,23.8
'2018-05-30 03:27:40.00',50.034,-251,-1,57.7,616.5,-390,351,411,23.8
'2018-05-30 03:27:41.00',50.035,-252,-1,57.7,616.5,-390,351,411,23.8
'2018-05-30 03:27:42.00',50.036,-253,0,57.7,616.5,-390,351,411,23.8
'2018-05-30 03:27:43.00',50.035,-254,1,57.7,616.5,-390,351,411,23.8
'2018-05-30 03:27:44.00',50.034,-250,-1,57.7,616.5,-390,351,411,23.8
'2018-05-30 03:27:45.00',50.033,-250,0,57.7,616.5,-390,351,411,23.8
'2018-05-30 03:27:45.99',50.032,-252,-1,57.7,616.6,-390,351,411,23.8
'2018-05-30 03:27:47.00',50.030,-248,-1,57.7,616.6,-390,351,411,23.8
'2018-05-30 03:27:48.00',50.029,-253,0,57.7,616.6,-390,351,411,23.8
'2018-05-30 03:27:49.00',50.027,-253,1,57.7,616.6,-390,351,413,23.8
'2018-05-30 03:27:50.00',50.025,-250,-1,57.7,616.6,-390,351,413,23.8
'2018-05-30 03:27:51.00',50.024,-250,-1,57.7,616.6,-390,351,413,23.8
'2018-05-30 03:27:52.00',50.023,-250,-1,57.7,616.6,-390,351,413,23.8
'2018-05-30 03:27:53.00',50.023,-250,-1,57.7,616.6,-390,351,413,23.8
'2018-05-30 03:27:54.00',50.024,-250,-3,57.7,616.7,-390,351,413,23.8
'2018-05-30 03:27:55.00',50.023,-252,-3,57.7,616.7,-390,351,412,23.8
'2018-05-30 03:27:56.00',50.022,-252,-1,57.7,616.7,-390,351,412,23.8
'2018-05-30 03:27:57.00',50.022,-250,-2,57.7,616.7,-390,351,412,23.8
'2018-05-30 03:27:58.00',50.021,-251,-1,57.8,616.7,-390,351,412,23.8
'2018-05-30 03:27:58.99',50.020,-250,1,57.8,616.8,-390,351,412,23.8
'2018-05-30 03:28:00.00',50.020,-250,-1,57.8,616.8,-390,351,412,23.8
'2018-05-30 03:28:00.99',50.019,-253,0,57.8,616.8,-390,351,411,23.8
'2018-05-30 03:28:02.00',50.020,-253,1,57.8,616.8,-390,351,411,23.8
'2018-05-30 03:28:03.00',50.020,-253,-1,57.8,616.8,-390,351,411,23.8
'2018-05-30 03:28:04.00',50.021,-253,-1,57.8,616.8,-390,351,411,23.8
'2018-05-30 03:28:05.00',50.021,-252,-1,57.8,616.8,-390,351,411,23.8
'2018-05-30 03:28:06.00',50.023,-248,-3,57.8,616.8,-390,351,411,23.8
'2018-05-30 03:28:07.00',50.024,-248,-3,57.9,616.8,-390,351,411,23.8
'2018-05-30 03:28:08.00',50.025,-252,-1,57.9,616.8,-390,351,412,23.8
'2018-05-30 03:28:09.00',50.027,-250,-1,57.9,616.8,-390,351,412,23.8
'2018-05-30 03:28:10.00',50.030,-250,-1,57.9,616.9,-390,351,412,23.8
'2018-05-30 03:28:11.00',50.030,-252,1,57.9,616.9,-390,351,412,23.8
'2018-05-30 03:28:11.99',50.030,-248,-3,58.0,616.9,-390,351,412,23.8
'2018-05-30 03:28:13.00',50.029,-248,0,58.0,617.0,-390,351,412,23.8
'2018-05-30 03:28:14.00',50.028,-248,-1,58.0,617.0,-390,351,411,23.8
'2018-05-30 03:28:15.00',50.026,-251,0,58.0,617.0,-390,351,411,23.8
'2018-05-30 03:28:16.00',50.025,-251,1,58.0,617.0,-390,351,411,23.8
'2018-05-30 03:28:17.00',50.023,-252,-1,58.0,617.0,-390,351,411,23.8
'2018-05-30 03:28:18.00',50.021,-252,-1,58.0,617.0,-390,351,411,23.8
'2018-05-30 03:28:19.00',50.020,-251,0,58.0,617.0,-390,351,411,23.8
'2018-05-30 03:28:20.00',50.018,-252,-1,58.0,617.0,-390,351,412,23.8
'2018-05-30 03:28:21.00',50.018,-253,0,58.0,617.0,-390,351,412,23.8
'2018-05-30 03:28:22.00',50.017,-252,0,58.0,617.1,-390,351,412,23.8
'2018-05-30 03:28:23.00',50.016,-254,1,58.0,617.1,-390,351,412,23.8
'2018-05-30 03:28:24.00',50.012,-248,0,58.0,617.1,-390,351,412,23.8
'2018-05-30 03:28:24.99',50.012,-252,0,58.0,617.1,-390,351,412,23.8
'2018-05-30 03:28:26.00',50.008,-254,-1,58.0,617.1,-390,351,412,23.8
'2018-05-30 03:28:26.99',50.007,-250,-1,58.0,617.1,-390,351,412,23.8
'2018-05-30 03:28:28.00',50.004,-250,-1,58.0,617.1,-390,351,412,23.8
'2018-05-30 03:28:29.00',50.001,-252,13,58.1,617.1,-390,351,412,23.8
'2018-05-30 03:28:30.00',50.000,-255,2,58.1,617.2,-390,351,412,23.8
'2018-05-30 03:28:31.00',50.000,-250,-4,58.1,617.2,-390,351,412,23.8
'2018-05-30 03:28:32.00',50.004,-252,0,58.1,617.2,-390,351,413,23.8
'2018-05-30 03:28:33.00',50.005,-249,-1,58.1,617.2,-390,351,413,23.8
'2018-05-30 03:28:34.00',50.007,-251,1,58.1,617.2,-390,351,413,23.8
'2018-05-30 03:28:35.00',50.009,-250,-1,58.1,617.3,-390,351,413,23.8
'2018-05-30 03:28:36.00',50.011,-248,-2,58.1,617.3,-390,351,413,23.8
'2018-05-30 03:28:37.00',50.014,-248,-1,58.1,617.3,-390,351,413,23.8
'2018-05-30 03:28:37.99',50.016,-251,1,58.1,617.3,-390,351,412,23.8
'2018-05-30 03:28:39.00',50.015,-252,0,58.1,617.3,-390,351,412,23.8
'2018-05-30 03:28:40.00',50.014,-253,1,58.1,617.3,-390,351,412,23.8
'2018-05-30 03:28:41.00',50.012,-251,-1,58.1,617.3,-390,351,412,23.8
'2018-05-30 03:28:42.00',50.012,-254,-1,58.1,617.3,-390,351,412,23.8
'2018-05-30 03:28:43.00',50.012,-255,1,58.1,617.3,-390,351,412,23.8
'2018-05-30 03:28:44.00',50.014,-253,1,58.1,617.3,-390,351,412,23.8
'2018-05-30 03:28:45.00',50.016,-255,1,58.1,617.3,-390,351,413,23.8
'2018-05-30 03:28:46.00',50.020,-252,0,58.1,617.4,-390,351,413,23.8
'2018-05-30 03:28:47.00',50.021,-250,-1,58.1,617.4,-390,351,413,23.8
'2018-05-30 03:28:48.00',50.022,-254,0,58.1,617.4,-390,351,413,23.8
'2018-05-30 03:28:49.00',50.023,-248,-2,58.1,617.5,-390,351,413,23.8
'2018-05-30 03:28:50.00',50.024,-247,-2,58.1,617.5,-390,351,413,23.8
'2018-05-30 03:28:50.99',50.026,-252,-1,58.1,617.5,-390,351,412,23.8
'2018-05-30 03:28:52.00',50.031,-249,0,58.2,617.5,-390,351,412,23.8
'2018-05-30 03:28:53.00',50.033,-250,0,58.2,617.5,-390,351,412,23.8
'2018-05-30 03:28:54.00',50.038,-250,-2,58.2,617.5,-390,351,412,23.8
'2018-05-30 03:28:55.00',50.041,-248,-1,58.2,617.5,-390,351,412,23.8
'2018-05-30 03:28:56.00',50.044,-253,-2,58.2,617.5,-390,351,412,23.8
'2018-05-30 03:28:57.00',50.048,-252,-2,58.2,617.5,-390,351,412,23.8
'2018-05-30 03:28:58.00',50.051,-252,-1,58.2,617.5,-390,351,412,23.8
'2018-05-30 03:28:59.00',50.052,-253,0,58.2,617.6,-390,351,412,23.8
'2018-05-30 03:29:00.00',50.054,-250,1,58.2,617.6,-390,351,412,23.8
'2018-05-30 03:29:01.00',50.054,-251,-2,58.2,617.6,-390,351,412,23.8
'2018-05-30 03:29:01.99',50.053,-251,0,58.2,617.6,-390,351,412,23.8
'2018-05-30 03:29:03.00',50.054,-250,-1,58.2,617.6,-390,351,412,23.8
'2018-05-30 03:29:03.99',50.054,-250,-3,58.2,617.6,-390,351,412,23.8
'2018-05-30 03:29:05.00',50.054,-251,-2,58.3,617.6,-390,351,412,23.8
'2018-05-30 03:29:06.00',50.055,-252,-1,58.3,617.6,-390,351,412,23.8
'2018-05-30 03:29:07.00',50.057,-251,0,58.3,617.6,-390,351,412,23.8
'2018-05-30 03:29:08.00',50.057,-253,1,58.3,617.6,-390,351,412,23.8
'2018-05-30 03:29:09.00',50.057,-254,1,58.3,617.7,-390,351,412,23.8
'2018-05-30 03:29:10.00',50.057,-248,-2,58.3,617.7,-390,351,411,23.9
'2018-05-30 03:29:11.00',50.057,-251,0,58.3,617.7,-390,351,411,23.9
'2018-05-30 03:29:12.00',50.057,-252,0,58.3,617.7,-390,351,411,23.9
'2018-05-30 03:29:13.00',50.057,-250,-1,58.3,617.8,-390,351,411,23.9
'2018-05-30 03:29:14.00',50.057,-250,-2,58.3,617.8,-390,351,411,23.9
'2018-05-30 03:29:14.99',50.058,-252,-2,58.3,617.8,-390,351,411,23.9
'2018-05-30 03:29:16.00',50.058,-254,0,58.3,617.8,-389,351,411,23.9
'2018-05-30 03:29:17.00',50.059,-253,-1,58.3,617.8,-389,351,412,23.9
'2018-05-30 03:29:18.00',50.059,-250,-1,58.3,617.8,-389,351,412,23.9
'2018-05-30 03:29:19.00',50.059,-251,1,58.4,617.8,-389,351,412,23.9
'2018-05-30 03:29:20.00',50.060,-250,-1,58.4,617.8,-389,351,412,23.9
'2018-05-30 03:29:21.00',50.060,-249,-2,58.4,617.8,-389,351,412,23.9
'2018-05-30 03:29:22.00',50.060,-253,-3,58.4,617.8,-389,351,412,23.9
'2018-05-30 03:29:23.00',50.061,-251,-2,58.4,617.9,-389,351,412,23.9
'2018-05-30 03:29:24.00',50.062,-250,1,58.4,617.9,-389,351,412,23.9
'2018-05-30 03:29:25.00',50.061,-252,1,58.4,617.9,-389,351,412,23.9
'2018-05-30 03:29:26.00',50.060,-251,1,58.4,617.9,-389,351,412,23.9
'2018-05-30 03:29:27.00',50.059,-252,-1,58.4,617.9,-389,351,412,23.9
'2018-05-30 03:29:27.99',50.060,-250,-1,58.5,617.9,-389,351,412,23.9
'2018-05-30 03:29:29.00',50.061,-249,-1,58.5,617.9,-389,351,412,23.8
'2018-05-30 03:29:29.99',50.063,-250,-3,58.5,618.0,-389,351,411,23.8
'2018-05-30 03:29:31.00',50.064,-251,0,58.5,618.0,-389,351,411,23.8
'2018-05-30 03:29:32.00',50.065,-250,-1,58.5,618.0,-389,351,411,23.8
'2018-05-30 03:29:33.00',50.065,-253,1,58.5,618.0,-389,351,411,23.8
'2018-05-30 03:29:34.00',50.065,-250,0,58.5,618.0,-389,352,411,23.8
'2018-05-30 03:29:35.00',50.065,-249,-1,58.5,618.0,-389,352,411,23.8
'2018-05-30 03:29:36.00',50.064,-250,0,58.5,618.1,-389,352,412,23.8
'2018-05-30 03:29:37.00',50.063,-248,0,58.5,618.1,-389,352,412,23.8
'2018-05-30 03:29:38.00',50.062,-250,-1,58.5,618.1,-389,352,412,23.8
'2018-05-30 03:29:39.00',50.060,-251,-1,58.5,618.1,-389,352,412,23.8
'2018-05-30 03:29:40.00',50.059,-253,-1,58.5,618.1,-389,351,412,23.8
'2018-05-30 03:29:40.99',50.059,-254,0,58.5,618.1,-389,351,412,23.8
'2018-05-30 03:29:42.00',50.059,-250,-1,58.5,618.1,-389,351,412,23.8
'2018-05-30 03:29:43.00',50.059,-248,-1,58.5,618.1,-389,351,411,23.8
'2018-05-30 03:29:44.00',50.058,-253,-1,58.5,618.1,-389,351,411,23.8
'2018-05-30 03:29:45.00',50.058,-253,0,58.5,618.1,-389,351,411,23.7
'2018-05-30 03:29:46.00',50.058,-253,-1,58.5,618.2,-389,351,411,23.7
'2018-05-30 03:29:47.00',50.058,-250,-1,58.5,618.2,-389,351,411,23.7
'2018-05-30 03:29:48.00',50.058,-250,0,58.5,618.2,-389,351,411,23.7
'2018-05-30 03:29:49.00',50.059,-251,-2,58.5,618.2,-389,351,412,23.7
'2018-05-30 03:29:50.00',50.059,-252,-1,58.5,618.3,-389,351,412,23.7
'2018-05-30 03:29:51.00',50.060,-253,-1,58.5,618.3,-389,351,412,23.7
'2018-05-30 03:29:52.00',50.061,-251,-1,58.5,618.3,-389,351,412,23.7
'2018-05-30 03:29:53.00',50.061,-253,0,58.5,618.3,-389,351,412,23.7
'2018-05-30 03:29:53.99',50.061,-250,-1,58.5,618.3,-389,351,412,23.7
'2018-05-30 03:29:55.00',50.060,-248,-2,58.5,618.3,-389,351,412,23.7
'2018-05-30 03:29:55.99',50.057,-252,-1,58.5,618.3,-389,351,412,23.7
'2018-05-30 03:29:57.00',50.055,-249,-3,58.5,618.3,-390,351,412,23.7
'2018-05-30 03:29:58.00',50.053,-248,-3,58.5,618.3,-390,351,412,23.7
'2018-05-30 03:29:59.00',50.050,-251,0,58.5,618.3,-389,351,412,23.7
'2018-05-30 03:30:00.00',50.049,-252,-1,58.5,618.4,-389,351,412,23.7
'2018-05-30 03:30:01.00',50.047,-251,0,58.6,618.4,-389,351,412,23.7
'2018-05-30 03:30:02.00',50.045,-253,-1,58.6,618.4,-389,351,412,23.7
'2018-05-30 03:30:03.00',50.045,-250,-1,58.6,618.4,-389,351,412,23.7
'2018-05-30 03:30:04.00',50.046,-252,0,58.6,618.4,-389,351,412,23.7
'2018-05-30 03:30:05.00',50.046,-249,-2,58.6,618.4,-389,351,412,23.7
'2018-05-30 03:30:06.00',50.047,-250,0,58.6,618.4,-389,351,412,23.7
'2018-05-30 03:30:06.99',50.047,-252,-1,58.6,618.4,-389,351,411,23.7
'2018-05-30 03:30:08.00',50.047,-249,-1,58.6,618.4,-389,351,411,23.7
'2018-05-30 03:30:09.00',50.047,-253,-1,58.6,618.4,-389,351,411,23.7
'2018-05-30 03:30:10.00',50.047,-251,-1,58.6,618.5,-390,351,411,23.7
'2018-05-30 03:30:11.00',50.047,-251,-1,58.6,618.5,-390,351,411,23.7
'2018-05-30 03:30:12.00',50.046,-253,-1,58.7,618.5,-390,351,411,23.7
'2018-05-30 03:30:13.00',50.045,-253,-1,58.7,618.6,-390,351,412,23.7
'2018-05-30 03:30:14.00',50.046,-252,-1,58.7,618.6,-390,351,412,23.7
'2018-05-30 03:30:15.00',50.048,-252,-1,58.7,618.6,-390,351,412,23.7
'2018-05-30 03:30:16.00',50.050,-250,-1,58.7,618.6,-390,351,412,23.7
'2018-05-30 03:30:17.00',50.054,-252,-1,58.7,618.6,-390,351,412,23.7
'2018-05-30 03:30:18.00',50.057,-250,-3,58.7,618.6,-390,351,412,23.7
'2018-05-30 03:30:19.00',50.059,-250,-3,58.7,618.6,-390,351,411,23.7
'2018-05-30 03:30:19.99',50.058,-252,-1,58.7,618.6,-390,351,411,23.7
'2018-05-30 03:30:21.00',50.058,-251,-1,58.7,618.6,-390,351,411,23.6
'2018-05-30 03:30:21.99',50.060,-255,0,58.7,618.6,-390,351,411,23.6
'2018-05-30 03:30:23.00',50.059,-251,-1,58.7,618.6,-390,351,411,23.6
'2018-05-30 03:30:24.00',50.063,-250,-3,58.8,618.7,-390,351,411,23.6
'2018-05-30 03:30:25.00',50.066,-251,-1,58.8,618.7,-390,351,411,23.6
'2018-05-30 03:30:26.00',50.068,-248,-2,58.8,618.7,-390,351,411,23.6
'2018-05-30 03:30:27.00',50.070,-251,-2,58.8,618.7,-390,351,411,23.6
'2018-05-30 03:30:28.00',50.073,-251,-1,58.8,618.7,-390,351,411,23.6
'2018-05-30 03:30:29.00',50.075,-252,0,58.8,618.7,-389,351,411,23.6
'2018-05-30 03:30:30.00',50.077,-250,0,58.8,618.7,-389,351,411,23.6
'2018-05-30 03:30:30.99',50.077,-248,-2,58.8,618.8,-389,351,411,23.6
'2018-05-30 03:30:32.00',50.077,-250,-1,58.8,618.8,-389,351,411,23.6
'2018-05-30 03:30:32.99',50.078,-250,-3,58.8,618.8,-389,351,411,23.5
'2018-05-30 03:30:34.00',50.078,-253,-1,58.9,618.8,-389,352,411,23.5
'2018-05-30 03:30:35.00',50.076,-253,0,58.9,618.8,-389,352,411,23.5
'2018-05-30 03:30:36.00',50.072,-251,0,58.9,618.8,-389,352,411,23.5
'2018-05-30 03:30:37.00',50.070,-248,-2,58.9,618.9,-389,352,411,23.5
'2018-05-30 03:30:38.00',50.069,-253,0,58.9,618.9,-389,352,411,23.5
'2018-05-30 03:30:39.00',50.069,-250,-1,59.0,618.9,-389,352,411,23.5
'2018-05-30 03:30:40.00',50.070,-250,-3,59.0,618.9,-389,352,411,23.5
'2018-05-30 03:30:41.00',50.071,-254,-2,59.0,618.9,-389,351,411,23.5
'2018-05-30 03:30:42.00',50.074,-252,1,59.0,618.9,-389,351,411,23.5
'2018-05-30 03:30:43.00',50.077,-253,1,59.0,618.9,-389,351,411,23.5
'2018-05-30 03:30:43.99',50.077,-248,-2,59.0,618.9,-389,351,411,23.5
'2018-05-30 03:30:45.00',50.078,-252,0,59.0,618.9,-389,351,411,23.5
'2018-05-30 03:30:46.00',50.078,-250,-1,59.0,618.9,-389,351,411,23.5
'2018-05-30 03:30:47.00',50.078,-253,1,59.0,619.0,-389,351,411,23.5
'2018-05-30 03:30:48.00',50.078,-252,-1,59.0,619.0,-389,351,411,23.5
'2018-05-30 03:30:49.00',50.078,-255,1,59.0,619.0,-389,351,410,23.5
'2018-05-30 03:30:50.00',50.077,-252,-1,59.0,619.0,-389,351,410,23.5
'2018-05-30 03:30:51.00',50.076,-251,0,59.0,619.1,-389,351,410,23.5
'2018-05-30 03:30:52.00',50.076,-252,-1,59.0,619.1,-389,351,410,23.5
'2018-05-30 03:30:53.00',50.076,-247,-1,59.0,619.1,-389,352,410,23.5
'2018-05-30 03:30:54.00',50.076,-250,1,59.0,619.1,-389,352,410,23.5
'2018-05-30 03:30:55.00',50.075,-250,-1,59.0,619.1,-389,352,410,23.5
'2018-05-30 03:30:56.00',50.074,-249,-1,59.1,619.1,-389,352,411,23.5
'2018-05-30 03:30:56.99',50.072,-252,-1,59.1,619.1,-389,352,411,23.5
'2018-05-30 03:30:58.00',50.071,-255,0,59.1,619.1,-389,352,411,23.5
'2018-05-30 03:30:58.99',50.072,-253,1,59.1,619.1,-389,352,411,23.5
'2018-05-30 03:31:00.00',50.074,-248,-1,59.1,619.1,-389,352,411,23.5
'2018-05-30 03:31:01.00',50.077,-252,0,59.1,619.2,-389,352,411,23.5
'2018-05-30 03:31:02.00',50.081,-252,-3,59.1,619.2,-389,352,411,23.5
'2018-05-30 03:31:03.00',50.086,-251,0,59.1,619.2,-389,352,411,23.5
'2018-05-30 03:31:04.00',50.089,-251,0,59.1,619.2,-389,352,411,23.5
'2018-05-30 03:31:05.00',50.091,-252,0,59.1,619.2,-389,352,411,23.5
'2018-05-30 03:31:06.00',50.092,-250,1,59.1,619.2,-389,352,411,23.5
'2018-05-30 03:31:07.00',50.093,-250,-1,59.1,619.2,-389,352,411,23.5
'2018-05-30 03:31:08.00',50.092,-250,0,59.1,619.2,-389,352,411,23.5
'2018-05-30 03:31:09.00',50.090,-251,1,59.1,619.2,-389,352,412,23.5
'2018-05-30 03:31:09.99',50.086,-255,0,59.1,619.2,-389,352,412,23.5
'2018-05-30 03:31:11.00',50.081,-253,-1,59.1,619.3,-389,352,412,23.5
'2018-05-30 03:31:12.00',50.074,-249,-1,59.1,619.3,-389,352,412,23.5
'2018-05-30 03:31:13.00',50.069,-252,-1,59.1,619.3,-389,351,412,23.5
'2018-05-30 03:31:14.00',50.066,-252,-3,59.1,619.3,-389,351,412,23.5
'2018-05-30 03:31:15.00',50.063,-253,-1,59.1,619.3,-389,351,412,23.5
'2018-05-30 03:31:16.00',50.062,-252,-2,59.1,619.4,-389,351,413,23.5
'2018-05-30 03:31:17.00',50.061,-254,-2,59.1,619.4,-389,351,413,23.5
'2018-05-30 03:31:18.00',50.060,-255,0,59.1,619.4,-389,351,413,23.5
'2018-05-30 03:31:19.00',50.061,-250,-3,59.1,619.4,-389,351,413,23.5
'2018-05-30 03:31:20.00',50.062,-250,-3,59.1,619.4,-389,351,413,23.5
'2018-05-30 03:31:21.00',50.063,-252,-2,59.2,619.4,-389,351,413,23.5
'2018-05-30 03:31:22.00',50.065,-251,-2,59.2,619.4,-389,351,412,23.5
'2018-05-30 03:31:22.99',50.067,-252,0,59.2,619.4,-389,351,412,23.5
'2018-05-30 03:31:24.00',50.068,-253,-1,59.2,619.4,-389,351,412,23.5
'2018-05-30 03:31:24.99',50.069,-254,0,59.2,619.5,-389,351,412,23.5
'2018-05-30 03:31:26.00',50.069,-250,0,59.2,619.5,-389,352,412,23.5
'2018-05-30 03:31:27.00',50.068,-250,-1,59.2,619.5,-389,352,412,23.5
'2018-05-30 03:31:28.00',50.067,-251,1,59.2,619.5,-389,352,412,23.5
'2018-05-30 03:31:29.00',50.067,-249,-3,59.2,619.5,-389,352,411,23.5
'2018-05-30 03:31:30.00',50.067,-252,1,59.3,619.5,-389,352,411,23.5
'2018-05-30 03:31:31.00',50.067,-251,-1,59.3,619.5,-389,352,411,23.5
'2018-05-30 03:31:32.00',50.068,-253,-2,59.3,619.5,-389,351,411,23.5
'2018-05-30 03:31:33.00',50.069,-252,1,59.3,619.5,-389,351,411,23.5
'2018-05-30 03:31:34.00',50.069,-248,-2,59.3,619.5,-389,351,411,23.5
'2018-05-30 03:31:35.00',50.070,-250,-1,59.3,619.6,-389,351,411,23.5
'2018-05-30 03:31:35.99',50.070,-250,-2,59.3,619.6,-389,351,411,23.6
'2018-05-30 03:31:37.00',50.070,-253,-1,59.3,619.6,-389,351,411,23.6
'2018-05-30 03:31:38.00',50.070,-250,-1,59.3,619.6,-389,351,411,23.6
'2018-05-30 03:31:39.00',50.069,-252,1,59.3,619.6,-389,351,411,23.6
'2018-05-30 03:31:40.00',50.070,-247,0,59.4,619.7,-389,351,411,23.6
'2018-05-30 03:31:41.00',50.070,-248,-2,59.4,619.7,-388,351,411,23.6
'2018-05-30 03:31:42.00',50.069,-253,-1,59.4,619.7,-388,351,411,23.6
'2018-05-30 03:31:43.00',50.070,-250,-1,59.4,619.7,-388,351,411,23.6
'2018-05-30 03:31:44.00',50.070,-250,-1,59.4,619.7,-388,351,411,23.6
'2018-05-30 03:31:45.00',50.071,-250,-1,59.4,619.7,-388,351,411,23.6
'2018-05-30 03:31:46.00',50.071,-254,0,59.4,619.7,-388,351,411,23.6
'2018-05-30 03:31:47.00',50.071,-253,-1,59.4,619.7,-388,351,411,23.6
'2018-05-30 03:31:48.00',50.071,-248,-3,59.4,619.7,-388,351,411,23.6
'2018-05-30 03:31:48.99',50.071,-252,1,59.4,619.7,-388,351,412,23.6
'2018-05-30 03:31:50.00',50.072,-250,-4,59.4,619.8,-388,351,412,23.6
'2018-05-30 03:31:50.99',50.071,-252,0,59.4,619.8,-388,351,412,23.6
'2018-05-30 03:31:52.00',50.071,-252,-2,59.4,619.8,-388,351,412,23.6
'2018-05-30 03:31:53.00',50.071,-253,-1,59.4,619.8,-389,351,412,23.6
'2018-05-30 03:31:54.00',50.069,-253,-1,59.4,619.8,-389,351,412,23.6
'2018-05-30 03:31:55.00',50.067,-248,0,59.4,619.8,-389,351,412,23.6
'2018-05-30 03:31:56.00',50.065,-253,1,59.4,619.8,-389,351,412,23.6
'2018-05-30 03:31:57.00',50.064,-253,-1,59.4,619.8,-389,351,412,23.6
'2018-05-30 03:31:58.00',50.061,-251,1,59.4,619.8,-389,351,412,23.6
'2018-05-30 03:31:59.00',50.059,-252,0,59.5,619.9,-389,351,412,23.6
'2018-05-30 03:32:00.00',50.058,-250,-1,59.5,619.9,-389,351,412,23.6
'2018-05-30 03:32:01.00',50.055,-251,-2,59.5,619.9,-389,351,412,23.6
'2018-05-30 03:32:01.99',50.055,-252,-3,59.5,619.9,-389,351,412,23.6
'2018-05-30 03:32:03.00',50.055,-251,0,59.5,619.9,-389,351,412,23.6
'2018-05-30 03:32:04.00',50.055,-252,-3,59.5,620.0,-389,351,412,23.6
'2018-05-30 03:32:05.00',50.055,-255,1,59.5,620.0,-389,351,412,23.6
'2018-05-30 03:32:06.00',50.056,-252,0,59.5,620.0,-389,351,412,23.6
'2018-05-30 03:32:07.00',50.057,-249,-2,59.5,620.0,-389,351,412,23.6
'2018-05-30 03:32:08.00',50.058,-253,0,59.5,620.0,-389,351,412,23.7
'2018-05-30 03:32:09.00',50.058,-250,-3,59.5,620.0,-389,351,412,23.7
'2018-05-30 03:32:10.00',50.059,-249,-4,59.5,620.0,-389,351,412,23.7
'2018-05-30 03:32:11.00',50.061,-252,-3,59.5,620.0,-389,351,412,23.7
'2018-05-30 03:32:12.00',50.062,-252,-1,59.5,620.0,-389,351,412,23.7
'2018-05-30 03:32:12.99',50.060,-254,-1,59.5,620.0,-389,351,412,23.7
'2018-05-30 03:32:14.00',50.059,-251,-1,59.5,620.1,-389,351,412,23.7
'2018-05-30 03:32:14.99',50.058,-250,-3,59.5,620.1,-389,351,412,23.7
'2018-05-30 03:32:16.00',50.057,-252,-2,59.5,620.1,-389,351,412,23.7
'2018-05-30 03:32:17.00',50.056,-252,-1,59.5,620.1,-389,351,412,23.7
'2018-05-30 03:32:18.00',50.058,-249,-2,59.5,620.1,-389,351,412,23.7
'2018-05-30 03:32:19.00',50.058,-250,-3,59.5,620.1,-389,351,411,23.7
'2018-05-30 03:32:20.00',50.059,-252,-1,59.5,620.1,-389,351,411,23.7
'2018-05-30 03:32:21.00',50.058,-251,0,59.5,620.1,-389,351,411,23.7
'2018-05-30 03:32:22.00',50.057,-254,-1,59.5,620.1,-389,351,411,23.7
'2018-05-30 03:32:23.00',50.057,-255,0,59.5,620.2,-389,352,411,23.7
'2018-05-30 03:32:24.00',50.057,-248,-2,59.5,620.2,-389,352,411,23.7
'2018-05-30 03:32:25.00',50.055,-249,-3,59.5,620.2,-389,352,412,23.7
'2018-05-30 03:32:25.99',50.054,-251,-1,59.5,620.2,-389,352,412,23.7
'2018-05-30 03:32:27.00',50.054,-249,-2,59.5,620.2,-389,352,412,23.7
'2018-05-30 03:32:27.99',50.055,-250,-2,59.5,620.2,-389,352,412,23.7
'2018-05-30 03:32:29.00',50.057,-253,-1,59.6,620.3,-389,352,412,23.7
'2018-05-30 03:32:30.00',50.059,-252,-1,59.6,620.3,-389,352,412,23.7
'2018-05-30 03:32:31.00',50.061,-253,0,59.6,620.3,-389,352,412,23.7
'2018-05-30 03:32:32.00',50.062,-247,-3,59.6,620.3,-389,352,412,23.7
'2018-05-30 03:32:33.00',50.062,-253,-1,59.6,620.3,-389,352,412,23.7
'2018-05-30 03:32:34.00',50.062,-252,0,59.6,620.3,-388,352,412,23.7
'2018-05-30 03:32:35.00',50.063,-248,-3,59.6,620.3,-388,351,412,23.7
'2018-05-30 03:32:36.00',50.062,-253,-3,59.6,620.3,-388,351,412,23.7
'2018-05-30 03:32:37.00',50.060,-251,-2,59.6,620.3,-388,351,412,23.7
'2018-05-30 03:32:38.00',50.057,-250,0,59.6,620.4,-388,351,412,23.7
'2018-05-30 03:32:38.99',50.056,-253,-1,59.6,620.4,-388,351,412,23.7
'2018-05-30 03:32:40.00',50.054,-251,1,59.7,620.4,-388,351,412,23.7
'2018-05-30 03:32:41.00',50.055,-250,0,59.7,620.4,-388,351,412,23.7
'2018-05-30 03:32:42.00',50.058,-250,0,59.7,620.4,-388,351,412,23.7
'2018-05-30 03:32:43.00',50.060,-251,-2,59.7,620.4,-388,351,412,23.7
'2018-05-30 03:32:44.00',50.063,-251,-3,59.7,620.4,-388,351,412,23.7
'2018-05-30 03:32:45.00',50.068,-253,0,59.7,620.4,-388,351,412,23.7
'2018-05-30 03:32:46.00',50.071,-252,-2,59.7,620.4,-388,351,412,23.7
'2018-05-30 03:32:47.00',50.075,-254,-1,59.7,620.4,-388,352,412,23.7
'2018-05-30 03:32:48.00',50.076,-250,-2,59.8,620.4,-388,352,412,23.7
'2018-05-30 03:32:49.00',50.077,-250,1,59.8,620.5,-389,352,412,23.7
'2018-05-30 03:32:50.00',50.078,-249,0,59.8,620.5,-389,352,411,23.7
'2018-05-30 03:32:51.00',50.078,-250,-2,59.8,620.5,-389,352,411,23.7
'2018-05-30 03:32:51.99',50.077,-251,-2,59.8,620.5,-389,352,411,23.7
'2018-05-30 03:32:53.00',50.078,-253,-1,59.8,620.5,-389,351,411,23.7
'2018-05-30 03:32:53.99',50.077,-255,-1,59.8,620.5,-389,351,411,23.7
'2018-05-30 03:32:55.00',50.074,-250,-3,59.8,620.6,-389,351,411,23.7
'2018-05-30 03:32:56.00',50.072,-250,0,59.8,620.6,-389,351,411,23.7
'2018-05-30 03:32:57.00',50.069,-251,-3,59.8,620.6,-389,351,411,23.7
'2018-05-30 03:32:58.00',50.068,-252,-1,59.8,620.6,-388,351,411,23.7
'2018-05-30 03:32:59.00',50.068,-250,-1,59.8,620.6,-388,351,411,23.7
'2018-05-30 03:33:00.00',50.067,-255,-1,59.9,620.6,-388,351,411,23.7
'2018-05-30 03:33:01.00',50.067,-252,-3,59.9,620.6,-388,351,411,23.7
'2018-05-30 03:33:02.00',50.069,-253,-2,59.9,620.6,-388,351,413,23.7
'2018-05-30 03:33:03.00',50.069,-252,-1,59.9,620.6,-388,351,413,23.7
'2018-05-30 03:33:04.00',50.072,-251,0,59.9,620.7,-388,351,413,23.7
'2018-05-30 03:33:04.99',50.073,-250,-2,59.9,620.7,-389,351,413,23.7
'2018-05-30 03:33:06.00',50.074,-251,-1,59.9,620.7,-389,352,413,23.7
'2018-05-30 03:33:07.00',50.075,-250,-3,59.9,620.7,-389,352,413,23.7
'2018-05-30 03:33:08.00',50.076,-252,0,59.9,620.7,-389,352,412,23.7
'2018-05-30 03:33:09.00',50.077,-252,-1,59.9,620.7,-389,352,412,23.7
'2018-05-30 03:33:10.00',50.077,-255,-1,60.0,620.7,-389,352,412,23.7
'2018-05-30 03:33:11.00',50.078,-252,-2,60.0,620.7,-389,352,412,23.7
'2018-05-30 03:33:12.00',50.077,-251,-1,60.0,620.7,-389,352,412,23.8
'2018-05-30 03:33:13.00',50.076,-252,-1,60.0,620.7,-389,352,412,23.8
'2018-05-30 03:33:14.00',50.077,-252,-4,60.0,620.8,-389,352,412,23.8
'2018-05-30 03:33:15.00',50.078,-253,-1,60.0,620.8,-389,352,412,23.8
'2018-05-30 03:33:16.00',50.078,-253,-1,60.0,620.8,-389,352,412,23.8
'2018-05-30 03:33:17.00',50.077,-253,-1,60.0,620.8,-389,352,412,23.8
'2018-05-30 03:33:17.99',50.077,-250,-2,60.0,620.8,-389,352,412,23.8
'2018-05-30 03:33:19.00',50.076,-251,0,60.0,620.8,-389,352,412,23.8
'2018-05-30 03:33:19.99',50.076,-248,-1,60.0,620.8,-389,352,412,23.8
'2018-05-30 03:33:21.00',50.076,-251,0,60.0,620.8,-389,352,412,23.8
'2018-05-30 03:33:22.00',50.077,-251,0,60.0,620.8,-389,352,411,23.8
'2018-05-30 03:33:23.00',50.076,-255,0,60.0,620.8,-389,352,411,23.8
'2018-05-30 03:33:24.00',50.075,-249,-1,60.0,620.8,-389,352,411,23.8
'2018-05-30 03:33:25.00',50.073,-252,1,60.0,620.8,-388,352,411,23.8
'2018-05-30 03:33:26.00',50.071,-253,-2,60.1,620.9,-388,352,411,23.8
'2018-05-30 03:33:27.00',50.069,-250,-3,60.1,620.9,-388,352,411,23.8
'2018-05-30 03:33:28.00',50.069,-252,-1,60.1,620.9,-388,352,411,23.8
'2018-05-30 03:33:29.00',50.069,-252,-2,60.1,620.9,-388,352,411,23.8
'2018-05-30 03:33:30.00',50.069,-254,-1,60.1,620.9,-388,352,411,23.8
'2018-05-30 03:33:30.99',50.070,-252,-3,60.1,620.9,-388,352,411,23.8
'2018-05-30 03:33:32.00',50.072,-250,-1,60.1,621.0,-388,352,411,23.8
'2018-05-30 03:33:33.00',50.073,-250,0,60.1,621.0,-388,352,411,23.8
'2018-05-30 03:33:34.00',50.071,-248,-2,60.1,621.0,-388,352,411,23.8
'2018-05-30 03:33:35.00',50.071,-252,-1,60.1,621.0,-388,352,411,23.8
'2018-05-30 03:33:36.00',50.069,-253,-1,60.1,621.0,-388,352,412,23.8
'2018-05-30 03:33:37.00',50.069,-254,1,60.1,621.0,-389,352,412,23.8
'2018-05-30 03:33:38.00',50.068,-250,-1,60.1,621.0,-389,352,412,23.8
