'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 03:33:39.00',50.067,-253,-1,60.1,621.0,-389,352,412,23.8
'2018-05-30 03:33:40.00',50.067,-250,-1,60.1,621.1,-389,351,412,23.9
'2018-05-30 03:33:41.00',50.067,-250,-4,60.1,621.1,-389,351,412,23.9
'2018-05-30 03:33:41.99',50.066,-253,-2,60.1,621.1,-389,351,412,23.9
'2018-05-30 03:33:43.00',50.066,-252,-2,60.1,621.1,-389,351,412,23.9
'2018-05-30 03:33:43.99',50.063,-253,-1,60.1,621.1,-389,351,412,23.9
'2018-05-30 03:33:45.00',50.063,-250,1,60.1,621.1,-389,351,412,23.9
'2018-05-30 03:33:46.00',50.065,-249,-1,60.1,621.1,-389,351,412,23.9
'2018-05-30 03:33:47.00',50.068,-250,-1,60.1,621.1,-389,352,412,23.9
'2018-05-30 03:33:48.00',50.070,-250,0,60.1,621.1,-389,352,412,23.9
'2018-05-30 03:33:49.00',50.072,-251,-1,60.1,621.1,-388,352,412,23.9
'2018-05-30 03:33:50.00',50.074,-250,0,60.1,621.1,-388,352,412,23.9
'2018-05-30 03:33:51.00',50.076,-254,-1,60.2,621.2,-388,352,412,23.9
'2018-05-30 03:33:52.00',50.076,-252,1,60.2,621.2,-388,352,412,23.9
'2018-05-30 03:33:53.00',50.074,-250,-1,60.2,621.2,-388,352,412,23.9
'2018-05-30 03:33:54.00',50.073,-252,-1,60.2,621.2,-388,352,412,23.9
'2018-05-30 03:33:54.99',50.070,-249,-3,60.2,621.2,-388,352,412,23.9
'2018-05-30 03:33:56.00',50.068,-251,-1,60.2,621.2,-388,352,412,23.9
'2018-05-30 03:33:56.99',50.064,-253,-1,60.3,621.2,-388,352,412,23.9
'2018-05-30 03:33:58.00',50.062,-253,-1,60.3,621.2,-388,352,412,23.9
'2018-05-30 03:33:59.00',50.061,-252,0,60.3,621.2,-388,352,412,23.9
'2018-05-30 03:34:00.00',50.060,-248,-2,60.3,621.2,-388,352,412,23.9
'2018-05-30 03:34:01.00',50.061,-250,-2,60.3,621.3,-388,352,412,23.9
'2018-05-30 03:34:02.00',50.063,-252,0,60.3,621.3,-388,352,412,23.9
'2018-05-30 03:34:03.00',50.064,-249,-2,60.3,621.3,-388,352,412,23.9
'2018-05-30 03:34:04.00',50.064,-250,-2,60.3,621.3,-388,352,413,23.9
'2018-05-30 03:34:05.00',50.066,-252,-1,60.3,621.3,-388,352,413,23.9
'2018-05-30 03:34:06.00',50.067,-254,-2,60.3,621.3,-388,352,413,23.9
'2018-05-30 03:34:07.00',50.069,-253,-3,60.3,621.4,-388,352,413,23.9
'2018-05-30 03:34:07.99',50.070,-254,-2,60.3,621.4,-388,352,413,23.9
'2018-05-30 03:34:09.00',50.069,-251,-1,60.3,621.4,-388,352,413,23.9
'2018-05-30 03:34:10.00',50.065,-252,-1,60.3,621.4,-388,352,412,23.9
'2018-05-30 03:34:11.00',50.062,-248,-3,60.3,621.4,-388,352,412,23.9
'2018-05-30 03:34:12.00',50.061,-253,-1,60.3,621.4,-388,352,412,23.9
'2018-05-30 03:34:13.00',50.061,-250,-1,60.3,621.4,-388,351,412,23.9
'2018-05-30 03:34:14.00',50.064,-250,-3,60.3,621.4,-388,351,412,23.9
'2018-05-30 03:34:15.00',50.068,-252,-1,60.4,621.4,-388,351,412,23.9
'2018-05-30 03:34:16.00',50.069,-252,-1,60.4,621.4,-388,351,413,23.9
'2018-05-30 03:34:17.00',50.071,-257,-1,60.4,621.4,-388,351,413,23.9
'2018-05-30 03:34:18.00',50.072,-252,-3,60.4,621.5,-388,351,413,23.9
'2018-05-30 03:34:19.00',50.073,-252,-1,60.4,621.5,-388,351,413,24.0
'2018-05-30 03:34:20.00',50.073,-253,-3,60.4,621.5,-388,352,413,24.0
'2018-05-30 03:34:20.99',50.072,-250,-3,60.4,621.5,-388,352,413,24.0
'2018-05-30 03:34:22.00',50.069,-253,-1,60.4,621.5,-388,352,413,24.0
'2018-05-30 03:34:22.99',50.068,-251,-2,60.4,621.5,-388,352,413,24.0
'2018-05-30 03:34:24.00',50.068,-253,-1,60.4,621.5,-388,352,413,24.0
'2018-05-30 03:34:25.00',50.070,-249,-1,60.4,621.5,-388,352,413,24.0
'2018-05-30 03:34:26.00',50.072,-250,-3,60.4,621.5,-388,352,413,24.0
'2018-05-30 03:34:27.00',50.073,-249,-1,60.4,621.6,-388,352,413,24.0
'2018-05-30 03:34:28.00',50.074,-250,-2,60.4,621.6,-388,352,413,24.0
'2018-05-30 03:34:29.00',50.074,-252,0,60.4,621.6,-388,352,413,24.0
'2018-05-30 03:34:30.00',50.076,-253,-1,60.4,621.6,-388,352,413,24.0
'2018-05-30 03:34:31.00',50.074,-254,1,60.5,621.6,-388,352,413,24.0
'2018-05-30 03:34:32.00',50.072,-252,-3,60.5,621.6,-388,352,413,24.0
'2018-05-30 03:34:33.00',50.068,-252,-1,60.5,621.6,-388,352,413,24.0
'2018-05-30 03:34:33.99',50.063,-249,-1,60.5,621.6,-388,352,413,24.0
'2018-05-30 03:34:35.00',50.057,-251,-2,60.5,621.6,-388,352,412,24.0
'2018-05-30 03:34:36.00',50.053,-253,-2,60.5,621.6,-388,352,412,24.0
'2018-05-30 03:34:37.00',50.049,-253,-2,60.5,621.6,-388,352,412,24.0
'2018-05-30 03:34:38.00',50.048,-253,-2,60.5,621.6,-388,352,412,24.0
'2018-05-30 03:34:39.00',50.048,-255,-1,60.5,621.7,-388,351,412,24.0
'2018-05-30 03:34:40.00',50.049,-253,0,60.5,621.7,-388,351,412,24.0
'2018-05-30 03:34:41.00',50.050,-248,-1,60.5,621.7,-388,351,413,24.0
'2018-05-30 03:34:42.00',50.050,-250,-2,60.5,621.7,-388,351,413,24.0
'2018-05-30 03:34:43.00',50.051,-251,-1,60.5,621.7,-388,351,413,24.0
'2018-05-30 03:34:44.00',50.052,-252,-2,60.5,621.7,-388,351,413,24.0
'2018-05-30 03:34:45.00',50.054,-248,-1,60.5,621.7,-388,351,413,24.0
'2018-05-30 03:34:46.00',50.054,-252,-1,60.5,621.7,-388,351,413,24.0
'2018-05-30 03:34:46.99',50.056,-253,-2,60.5,621.7,-388,351,413,24.0
'2018-05-30 03:34:48.00',50.057,-253,-1,60.5,621.7,-388,351,413,24.0
'2018-05-30 03:34:48.99',50.058,-255,-1,60.5,621.7,-388,351,413,24.0
'2018-05-30 03:34:50.00',50.057,-253,-1,60.5,621.7,-388,351,413,24.0
'2018-05-30 03:34:51.00',50.057,-252,-1,60.5,621.8,-388,351,413,24.0
'2018-05-30 03:34:52.00',50.056,-252,-1,60.5,621.8,-389,351,413,24.0
'2018-05-30 03:34:53.00',50.056,-250,-3,60.5,621.8,-389,351,413,24.0
'2018-05-30 03:34:54.00',50.056,-253,-3,60.5,621.8,-389,351,413,24.0
'2018-05-30 03:34:55.00',50.056,-253,-1,60.5,621.8,-389,351,413,24.0
'2018-05-30 03:34:56.00',50.056,-253,-1,60.5,621.8,-389,351,413,24.0
'2018-05-30 03:34:57.00',50.057,-254,0,60.6,621.8,-389,351,413,24.0
'2018-05-30 03:34:58.00',50.058,-253,0,60.6,621.8,-389,351,413,24.0
'2018-05-30 03:34:59.00',50.059,-252,-2,60.6,621.8,-389,351,413,24.0
'2018-05-30 03:34:59.99',50.058,-251,1,60.6,621.8,-389,351,412,24.0
'2018-05-30 03:35:01.00',50.058,-250,0,60.6,621.9,-388,351,412,24.0
'2018-05-30 03:35:02.00',50.056,-249,-3,60.6,621.9,-388,351,412,24.0
'2018-05-30 03:35:03.00',50.054,-252,-1,60.6,621.9,-388,351,412,24.0
'2018-05-30 03:35:04.00',50.053,-253,-2,60.6,621.9,-388,351,412,24.0
'2018-05-30 03:35:05.00',50.052,-252,-1,60.6,621.9,-388,351,412,24.0
'2018-05-30 03:35:06.00',50.052,-253,-1,60.6,621.9,-388,351,412,24.0
'2018-05-30 03:35:07.00',50.053,-250,-2,60.6,621.9,-388,351,412,24.0
'2018-05-30 03:35:08.00',50.054,-249,-2,60.6,621.9,-388,351,412,24.0
'2018-05-30 03:35:09.00',50.055,-250,-1,60.6,622.0,-388,351,412,24.0
'2018-05-30 03:35:10.00',50.055,-250,-1,60.7,622.0,-388,351,412,24.0
'2018-05-30 03:35:11.00',50.055,-248,-1,60.7,622.0,-388,351,412,24.0
'2018-05-30 03:35:12.00',50.055,-250,-2,60.7,622.0,-387,351,412,24.0
'2018-05-30 03:35:12.99',50.054,-252,0,60.7,622.0,-388,351,412,24.0
'2018-05-30 03:35:14.00',50.053,-250,-2,60.7,622.0,-388,351,413,24.0
'2018-05-30 03:35:15.00',50.053,-249,-3,60.7,622.0,-388,351,413,24.0
'2018-05-30 03:35:16.00',50.053,-250,-3,60.7,622.0,-388,351,413,24.0
'2018-05-30 03:35:17.00',50.053,-252,-1,60.8,622.0,-388,351,413,24.0
'2018-05-30 03:35:18.00',50.053,-250,-1,60.8,622.1,-388,351,413,24.0
'2018-05-30 03:35:19.00',50.054,-253,0,60.8,622.1,-388,351,413,23.9
'2018-05-30 03:35:20.00',50.055,-253,0,60.8,622.1,-388,351,412,23.9
'2018-05-30 03:35:21.00',50.056,-248,-1,60.8,622.1,-388,351,412,23.9
'2018-05-30 03:35:22.00',50.056,-248,-1,60.8,622.1,-388,351,412,23.9
'2018-05-30 03:35:23.00',50.057,-250,-1,60.8,622.1,-388,351,412,23.9
'2018-05-30 03:35:23.99',50.059,-248,-2,60.8,622.1,-387,351,412,23.9
'2018-05-30 03:35:25.00',50.061,-250,1,60.8,622.1,-387,351,412,23.9
'2018-05-30 03:35:25.99',50.060,-252,0,60.8,622.1,-387,351,412,23.9
'2018-05-30 03:35:27.00',50.060,-252,0,60.8,622.1,-387,351,410,23.9
'2018-05-30 03:35:28.00',50.060,-254,1,60.8,622.1,-387,351,410,23.9
'2018-05-30 03:35:29.00',50.061,-253,-3,60.8,622.1,-387,351,410,23.9
'2018-05-30 03:35:30.00',50.061,-248,-3,60.9,622.1,-387,351,410,23.9
'2018-05-30 03:35:31.00',50.060,-253,-1,60.9,622.2,-387,351,410,23.9
'2018-05-30 03:35:32.00',50.060,-250,-3,60.9,622.2,-387,351,410,23.9
'2018-05-30 03:35:33.00',50.059,-252,-1,60.9,622.2,-387,351,410,23.9
'2018-05-30 03:35:34.00',50.058,-253,-3,60.9,622.2,-387,351,412,23.9
'2018-05-30 03:35:35.00',50.057,-253,-1,60.9,622.2,-387,351,412,23.9
'2018-05-30 03:35:36.00',50.056,-252,-1,60.9,622.2,-387,351,412,23.9
'2018-05-30 03:35:36.99',50.056,-248,0,60.9,622.2,-387,351,412,23.9
'2018-05-30 03:35:38.00',50.056,-248,-2,60.9,622.2,-387,351,412,23.9
'2018-05-30 03:35:39.00',50.055,-252,0,60.9,622.2,-387,351,412,23.9
'2018-05-30 03:35:40.00',50.056,-250,2,60.9,622.2,-387,351,411,23.9
'2018-05-30 03:35:41.00',50.056,-248,-1,60.9,622.2,-387,351,411,23.9
'2018-05-30 03:35:42.00',50.056,-252,-1,60.9,622.2,-387,351,411,23.9
'2018-05-30 03:35:43.00',50.057,-252,-1,60.9,622.3,-387,351,411,23.9
'2018-05-30 03:35:44.00',50.058,-251,-2,61.0,622.3,-387,351,411,23.9
'2018-05-30 03:35:45.00',50.058,-252,1,61.0,622.3,-387,351,411,23.9
'2018-05-30 03:35:46.00',50.058,-250,1,61.0,622.3,-387,351,411,23.9
'2018-05-30 03:35:47.00',50.056,-248,-1,61.0,622.3,-387,351,411,23.9
'2018-05-30 03:35:48.00',50.055,-251,1,61.0,622.3,-387,351,411,23.9
'2018-05-30 03:35:49.00',50.055,-249,1,61.0,622.3,-387,351,411,23.9
'2018-05-30 03:35:49.99',50.055,-247,-1,61.0,622.3,-387,351,411,23.9
'2018-05-30 03:35:51.00',50.055,-252,-1,61.0,622.3,-387,352,411,23.8
'2018-05-30 03:35:51.99',50.054,-251,-2,61.0,622.3,-387,352,411,23.8
'2018-05-30 03:35:53.00',50.055,-252,-2,61.0,622.3,-387,352,411,23.8
'2018-05-30 03:35:54.00',50.055,-251,0,61.1,622.3,-387,352,412,23.8
'2018-05-30 03:35:55.00',50.056,-250,-1,61.1,622.4,-387,352,412,23.8
'2018-05-30 03:35:56.00',50.055,-250,-1,61.1,622.4,-387,352,412,23.8
'2018-05-30 03:35:57.00',50.055,-250,1,61.1,622.4,-387,352,412,23.8
'2018-05-30 03:35:58.00',50.055,-251,-1,61.1,622.4,-387,352,412,23.8
'2018-05-30 03:35:59.00',50.055,-251,-3,61.1,622.4,-387,352,412,23.8
'2018-05-30 03:36:00.00',50.055,-251,-3,61.1,622.4,-387,352,412,23.8
'2018-05-30 03:36:01.00',50.055,-252,-2,61.1,622.4,-387,352,412,23.8
'2018-05-30 03:36:02.00',50.055,-253,0,61.1,622.4,-387,352,412,23.8
'2018-05-30 03:36:02.99',50.056,-250,0,61.1,622.4,-387,352,412,23.8
'2018-05-30 03:36:04.00',50.058,-248,0,61.1,622.4,-387,352,412,23.8
'2018-05-30 03:36:05.00',50.060,-249,-1,61.1,622.4,-387,352,412,23.8
'2018-05-30 03:36:06.00',50.061,-250,1,61.1,622.5,-387,352,412,23.8
'2018-05-30 03:36:07.00',50.062,-250,-2,61.1,622.5,-387,352,411,23.8
'2018-05-30 03:36:08.00',50.063,-251,-1,61.1,622.5,-387,352,411,23.8
'2018-05-30 03:36:09.00',50.064,-250,0,61.1,622.5,-387,352,411,23.8
'2018-05-30 03:36:10.00',50.063,-253,0,61.1,622.5,-387,352,411,23.8
'2018-05-30 03:36:11.00',50.060,-255,0,61.1,622.5,-387,351,411,23.7
'2018-05-30 03:36:12.00',50.060,-250,-1,61.1,622.5,-387,351,411,23.7
'2018-05-30 03:36:13.00',50.060,-251,-1,61.1,622.5,-387,351,412,23.7
'2018-05-30 03:36:14.00',50.060,-252,-1,61.1,622.5,-387,351,412,23.7
'2018-05-30 03:36:15.00',50.062,-250,-3,61.1,622.5,-387,351,412,23.7
'2018-05-30 03:36:15.99',50.062,-252,-2,61.1,622.5,-387,351,412,23.7
'2018-05-30 03:36:17.00',50.062,-252,-3,61.1,622.5,-387,352,412,23.7
'2018-05-30 03:36:17.99',50.063,-249,-3,61.1,622.5,-387,352,412,23.7
'2018-05-30 03:36:19.00',50.068,-250,-3,61.1,622.5,-387,352,412,23.7
'2018-05-30 03:36:20.00',50.072,-252,-1,61.1,622.6,-387,352,412,23.7
'2018-05-30 03:36:21.00',50.068,-252,-2,61.2,622.6,-387,352,412,23.7
'2018-05-30 03:36:22.00',50.065,-251,-1,61.2,622.6,-387,352,412,23.7
'2018-05-30 03:36:23.00',50.062,-248,-2,61.2,622.6,-387,352,412,23.7
'2018-05-30 03:36:24.00',50.060,-248,-3,61.2,622.6,-387,352,412,23.7
'2018-05-30 03:36:25.00',50.060,-249,1,61.2,622.6,-387,352,412,23.7
'2018-05-30 03:36:26.00',50.061,-249,-1,61.2,622.6,-387,352,411,23.7
'2018-05-30 03:36:27.00',50.061,-250,-1,61.3,622.6,-386,352,411,23.7
'2018-05-30 03:36:28.00',50.060,-252,0,61.3,622.6,-386,352,411,23.7
'2018-05-30 03:36:28.99',50.058,-250,-1,61.3,622.6,-386,351,411,23.7
'2018-05-30 03:36:30.00',50.059,-255,1,61.3,622.6,-386,351,411,23.7
'2018-05-30 03:36:31.00',50.060,-252,1,61.3,622.6,-386,351,411,23.7
'2018-05-30 03:36:32.00',50.061,-250,-1,61.3,622.6,-386,351,411,23.7
'2018-05-30 03:36:33.00',50.061,-253,0,61.3,622.7,-386,351,411,23.7
'2018-05-30 03:36:34.00',50.059,-250,-1,61.3,622.7,-386,351,411,23.7
'2018-05-30 03:36:35.00',50.059,-251,-3,61.3,622.7,-386,352,411,23.7
'2018-05-30 03:36:36.00',50.058,-253,-2,61.3,622.7,-386,352,411,23.7
'2018-05-30 03:36:37.00',50.059,-251,0,61.3,622.7,-386,352,411,23.7
'2018-05-30 03:36:38.00',50.061,-252,3,61.3,622.7,-386,352,411,23.7
'2018-05-30 03:36:39.00',50.065,-248,-1,61.3,622.7,-386,352,411,23.6
'2018-05-30 03:36:40.00',50.069,-248,-1,61.3,622.7,-386,352,411,23.6
'2018-05-30 03:36:41.00',50.073,-249,0,61.3,622.7,-386,352,411,23.6
'2018-05-30 03:36:41.99',50.074,-249,-1,61.4,622.7,-386,352,411,23.6
'2018-05-30 03:36:43.00',50.075,-251,-3,61.4,622.7,-386,352,411,23.6
'2018-05-30 03:36:43.99',50.075,-252,-1,61.4,622.7,-386,352,411,23.6
'2018-05-30 03:36:45.00',50.075,-255,0,61.4,622.8,-386,352,410,23.6
'2018-05-30 03:36:46.00',50.075,-250,-1,61.4,622.8,-386,352,410,23.6
'2018-05-30 03:36:47.00',50.075,-252,1,61.4,622.8,-386,352,410,23.6
'2018-05-30 03:36:48.00',50.073,-248,0,61.4,622.8,-386,352,410,23.6
'2018-05-30 03:36:49.00',50.070,-251,-3,61.4,622.8,-386,352,410,23.6
'2018-05-30 03:36:50.00',50.068,-251,-2,61.4,622.8,-386,352,410,23.6
'2018-05-30 03:36:51.00',50.066,-252,-2,61.4,622.8,-386,352,412,23.6
'2018-05-30 03:36:52.00',50.066,-253,1,61.4,622.8,-386,352,412,23.6
'2018-05-30 03:36:52.99',50.065,-248,-1,61.4,622.8,-386,352,412,23.6
'2018-05-30 03:36:54.00',50.064,-248,-1,61.4,622.8,-386,352,412,23.6
'2018-05-30 03:36:54.99',50.064,-250,-1,61.4,622.8,-386,352,412,23.6
'2018-05-30 03:36:56.00',50.064,-248,0,61.4,622.8,-386,352,412,23.6
'2018-05-30 03:36:57.00',50.065,-250,-3,61.4,622.8,-386,352,410,23.6
'2018-05-30 03:36:58.00',50.068,-250,-1,61.4,622.8,-386,352,410,23.6
'2018-05-30 03:36:59.00',50.071,-251,0,61.4,622.9,-386,352,410,23.6
'2018-05-30 03:37:00.00',50.073,-252,0,61.4,622.9,-386,352,410,23.6
'2018-05-30 03:37:01.00',50.075,-251,-1,61.4,622.9,-386,352,410,23.6
'2018-05-30 03:37:02.00',50.077,-249,3,61.4,622.9,-386,352,410,23.6
'2018-05-30 03:37:03.00',50.079,-248,-1,61.4,622.9,-386,352,410,23.6
'2018-05-30 03:37:04.00',50.080,-249,-1,61.4,622.9,-386,352,410,23.6
'2018-05-30 03:37:05.00',50.081,-252,0,61.4,622.9,-386,352,410,23.6
'2018-05-30 03:37:05.99',50.081,-253,0,61.4,622.9,-386,352,410,23.6
'2018-05-30 03:37:07.00',50.079,-249,-1,61.5,622.9,-386,352,410,23.6
'2018-05-30 03:37:08.00',50.081,-251,0,61.5,622.9,-386,352,410,23.6
'2018-05-30 03:37:09.00',50.083,-249,-1,61.5,622.9,-386,352,410,23.6
'2018-05-30 03:37:10.00',50.083,-250,-1,61.5,622.9,-386,352,411,23.6
'2018-05-30 03:37:11.00',50.085,-251,-1,61.5,622.9,-386,352,411,23.6
'2018-05-30 03:37:12.00',50.088,-251,1,61.5,622.9,-386,352,411,23.6
'2018-05-30 03:37:13.00',50.090,-248,-2,61.5,622.9,-386,352,411,23.6
'2018-05-30 03:37:14.00',50.088,-248,0,61.5,622.9,-386,352,411,23.6
'2018-05-30 03:37:15.00',50.087,-249,-3,61.5,622.9,-386,352,411,23.6
'2018-05-30 03:37:16.00',50.086,-250,-1,61.5,622.9,-386,352,411,23.6
'2018-05-30 03:37:17.00',50.085,-251,-1,61.5,623.0,-386,352,411,23.6
'2018-05-30 03:37:18.00',50.085,-253,-1,61.5,623.0,-386,352,411,23.6
'2018-05-30 03:37:18.99',50.084,-251,-2,61.5,623.0,-386,352,411,23.6
'2018-05-30 03:37:20.00',50.083,-252,-1,61.5,623.0,-386,352,411,23.6
'2018-05-30 03:37:20.99',50.082,-249,-1,61.5,623.0,-386,352,411,23.6
'2018-05-30 03:37:22.00',50.082,-252,-1,61.5,623.0,-386,352,411,23.6
'2018-05-30 03:37:23.00',50.083,-250,-3,61.6,623.0,-386,352,412,23.6
'2018-05-30 03:37:24.00',50.084,-251,-2,61.6,623.0,-386,352,412,23.6
'2018-05-30 03:37:25.00',50.085,-250,0,61.6,623.0,-386,352,412,23.6
'2018-05-30 03:37:26.00',50.085,-253,0,61.6,623.0,-386,352,412,23.6
'2018-05-30 03:37:27.00',50.087,-249,-1,61.6,623.0,-386,352,412,23.6
'2018-05-30 03:37:28.00',50.089,-253,-1,61.6,623.0,-386,352,412,23.6
'2018-05-30 03:37:29.00',50.090,-250,-3,61.6,623.0,-386,352,412,23.6
'2018-05-30 03:37:30.00',50.091,-253,-2,61.6,623.0,-386,352,412,23.6
'2018-05-30 03:37:31.00',50.092,-252,-1,61.6,623.0,-387,352,412,23.6
'2018-05-30 03:37:31.99',50.093,-250,-2,61.6,623.1,-387,352,412,23.6
'2018-05-30 03:37:33.00',50.093,-251,1,61.6,623.1,-387,352,412,23.6
'2018-05-30 03:37:34.00',50.094,-248,-3,61.6,623.1,-387,352,412,23.6
'2018-05-30 03:37:35.00',50.095,-253,-1,61.6,623.1,-387,352,412,23.6
'2018-05-30 03:37:36.00',50.095,-252,-1,61.6,623.1,-387,352,412,23.6
'2018-05-30 03:37:37.00',50.095,-254,0,61.6,623.1,-387,352,412,23.6
'2018-05-30 03:37:38.00',50.095,-250,-2,61.6,623.1,-387,352,412,23.6
'2018-05-30 03:37:39.00',50.095,-249,-2,61.7,623.1,-387,352,412,23.6
'2018-05-30 03:37:40.00',50.095,-253,-3,61.7,623.1,-387,352,412,23.6
'2018-05-30 03:37:41.00',50.096,-250,-1,61.7,623.1,-387,352,412,23.6
'2018-05-30 03:37:42.00',50.097,-254,-1,61.7,623.1,-387,352,412,23.6
'2018-05-30 03:37:43.00',50.097,-250,-1,61.7,623.1,-387,352,412,23.7
'2018-05-30 03:37:44.00',50.096,-250,2,61.7,623.1,-387,352,412,23.7
'2018-05-30 03:37:44.99',50.096,-251,-1,61.7,623.1,-386,352,412,23.7
'2018-05-30 03:37:46.00',50.096,-251,-1,61.7,623.1,-386,352,412,23.7
'2018-05-30 03:37:46.99',50.095,-253,0,61.7,623.2,-386,352,412,23.7
'2018-05-30 03:37:48.00',50.094,-250,-1,61.8,623.2,-386,352,412,23.7
'2018-05-30 03:37:49.00',50.091,-250,1,61.8,623.2,-386,352,412,23.7
'2018-05-30 03:37:50.00',50.089,-248,-1,61.8,623.2,-386,352,412,23.7
'2018-05-30 03:37:51.00',50.088,-252,-1,61.8,623.2,-386,352,412,23.7
'2018-05-30 03:37:52.00',50.087,-251,-1,61.8,623.2,-386,352,412,23.7
'2018-05-30 03:37:53.00',50.084,-250,0,61.8,623.2,-386,352,412,23.7
'2018-05-30 03:37:54.00',50.082,-249,-1,61.8,623.2,-386,352,412,23.7
'2018-05-30 03:37:55.00',50.082,-251,0,61.8,623.2,-386,352,412,23.7
'2018-05-30 03:37:56.00',50.080,-250,-2,61.8,623.2,-386,352,411,23.7
'2018-05-30 03:37:57.00',50.079,-252,-1,61.8,623.2,-386,352,411,23.7
'2018-05-30 03:37:57.99',50.080,-252,0,61.8,623.2,-386,352,411,23.7
'2018-05-30 03:37:59.00',50.080,-253,1,61.9,623.2,-386,352,411,23.7
'2018-05-30 03:38:00.00',50.082,-248,-1,61.9,623.2,-386,352,411,23.7
'2018-05-30 03:38:01.00',50.083,-251,0,61.9,623.2,-386,352,411,23.7
'2018-05-30 03:38:02.00',50.083,-247,-1,61.9,623.2,-386,352,411,23.7
'2018-05-30 03:38:03.00',50.084,-250,0,61.9,623.2,-386,352,410,23.7
'2018-05-30 03:38:04.00',50.084,-252,-1,61.9,623.2,-386,352,410,23.7
'2018-05-30 03:38:05.00',50.084,-254,1,61.9,623.2,-386,352,410,23.7
'2018-05-30 03:38:06.00',50.084,-250,-1,61.9,623.2,-386,352,410,23.7
'2018-05-30 03:38:07.00',50.083,-252,0,61.9,623.2,-386,352,410,23.7
'2018-05-30 03:38:08.00',50.083,-250,-3,61.9,623.3,-386,352,410,23.7
'2018-05-30 03:38:09.00',50.083,-253,-1,61.9,623.3,-386,352,412,23.7
'2018-05-30 03:38:10.00',50.084,-253,-1,61.9,623.3,-386,352,412,23.7
'2018-05-30 03:38:10.99',50.084,-252,1,61.9,623.3,-386,352,412,23.7
'2018-05-30 03:38:12.00',50.085,-247,-1,61.9,623.3,-386,352,412,23.7
'2018-05-30 03:38:12.99',50.085,-248,0,61.9,623.3,-386,352,412,23.7
'2018-05-30 03:38:14.00',50.083,-250,-3,61.9,623.3,-386,352,412,23.7
'2018-05-30 03:38:15.00',50.083,-252,0,61.9,623.3,-386,352,412,23.8
'2018-05-30 03:38:16.00',50.083,-253,-1,62.0,623.3,-386,352,412,23.8
'2018-05-30 03:38:17.00',50.081,-255,1,62.0,623.3,-386,352,412,23.8
'2018-05-30 03:38:18.00',50.078,-251,-1,62.0,623.3,-386,352,412,23.8
'2018-05-30 03:38:19.00',50.074,-251,1,62.0,623.3,-386,352,412,23.8
'2018-05-30 03:38:20.00',50.071,-252,-1,62.0,623.3,-386,352,412,23.8
'2018-05-30 03:38:21.00',50.071,-252,-2,62.1,623.3,-386,352,412,23.8
'2018-05-30 03:38:22.00',50.072,-251,-1,62.1,623.3,-386,352,412,23.8
'2018-05-30 03:38:23.00',50.074,-254,0,62.1,623.3,-386,352,411,23.8
'2018-05-30 03:38:23.99',50.076,-250,-1,62.1,623.4,-386,352,411,23.8
'2018-05-30 03:38:25.00',50.076,-248,-2,62.1,623.4,-386,352,411,23.8
'2018-05-30 03:38:26.00',50.076,-250,-1,62.1,623.4,-386,352,411,23.8
'2018-05-30 03:38:27.00',50.077,-248,-1,62.1,623.4,-386,352,411,23.8
'2018-05-30 03:38:28.00',50.078,-250,0,62.1,623.4,-386,352,411,23.8
'2018-05-30 03:38:29.00',50.077,-249,-1,62.1,623.4,-386,352,411,23.8
'2018-05-30 03:38:30.00',50.075,-252,-1,62.1,623.4,-386,352,411,23.8
'2018-05-30 03:38:31.00',50.074,-250,1,62.1,623.4,-386,352,411,23.8
'2018-05-30 03:38:32.00',50.074,-250,0,62.1,623.4,-386,352,411,23.8
'2018-05-30 03:38:33.00',50.075,-253,1,62.1,623.4,-386,352,411,23.8
'2018-05-30 03:38:34.00',50.077,-252,-1,62.1,623.4,-386,352,411,23.8
'2018-05-30 03:38:34.99',50.078,-251,1,62.1,623.4,-386,352,411,23.8
'2018-05-30 03:38:36.00',50.081,-248,-1,62.1,623.4,-386,352,411,23.8
'2018-05-30 03:38:36.99',50.086,-251,-2,62.1,623.4,-386,352,411,23.8
'2018-05-30 03:38:38.00',50.091,-252,-1,62.1,623.4,-386,352,411,23.8
'2018-05-30 03:38:39.00',50.098,-250,0,62.1,623.4,-386,352,411,23.8
'2018-05-30 03:38:40.00',50.107,-248,-1,62.1,623.4,-386,352,411,23.8
'2018-05-30 03:38:41.00',50.112,-248,-1,62.1,623.4,-386,352,411,23.8
'2018-05-30 03:38:42.00',50.116,-252,-1,62.1,623.4,-386,352,412,23.8
'2018-05-30 03:38:43.00',50.119,-255,-1,62.1,623.4,-386,352,412,23.8
'2018-05-30 03:38:44.00',50.119,-251,-1,62.1,623.4,-386,352,412,23.8
'2018-05-30 03:38:45.00',50.120,-250,-1,62.2,623.4,-386,352,412,23.8
'2018-05-30 03:38:46.00',50.119,-252,-2,62.2,623.4,-386,352,412,23.8
'2018-05-30 03:38:47.00',50.119,-251,1,62.2,623.4,-386,352,412,23.8
'2018-05-30 03:38:47.99',50.120,-248,-3,62.2,623.5,-386,352,412,23.8
'2018-05-30 03:38:49.00',50.120,-250,-1,62.2,623.5,-386,352,411,23.8
'2018-05-30 03:38:49.99',50.119,-250,0,62.2,623.5,-386,352,411,23.8
'2018-05-30 03:38:51.00',50.120,-255,0,62.2,623.5,-386,352,411,23.8
'2018-05-30 03:38:52.00',50.121,-253,0,62.2,623.5,-386,352,411,23.8
'2018-05-30 03:38:53.00',50.123,-252,1,62.2,623.5,-386,352,411,23.8
'2018-05-30 03:38:54.00',50.125,-251,-4,62.2,623.5,-386,352,411,23.8
'2018-05-30 03:38:55.00',50.128,-253,-1,62.2,623.5,-386,352,412,23.8
'2018-05-30 03:38:56.00',50.129,-247,-2,62.2,623.5,-386,352,412,23.8
'2018-05-30 03:38:57.00',50.130,-250,0,62.2,623.5,-386,352,412,23.8
'2018-05-30 03:38:58.00',50.130,-251,-1,62.2,623.5,-387,352,412,23.8
'2018-05-30 03:38:59.00',50.131,-254,2,62.2,623.5,-387,352,412,23.8
'2018-05-30 03:39:00.00',50.131,-250,-1,62.2,623.5,-387,352,412,23.8
'2018-05-30 03:39:00.99',50.132,-249,-4,62.2,623.5,-387,352,412,23.8
'2018-05-30 03:39:02.00',50.130,-251,-1,62.2,623.5,-387,352,411,23.8
'2018-05-30 03:39:03.00',50.129,-253,-1,62.3,623.5,-387,352,411,23.8
'2018-05-30 03:39:04.00',50.128,-248,0,62.3,623.5,-387,352,411,23.8
'2018-05-30 03:39:05.00',50.128,-250,-2,62.3,623.5,-387,352,411,23.8
'2018-05-30 03:39:06.00',50.127,-252,-1,62.3,623.5,-387,352,411,23.8
'2018-05-30 03:39:07.00',50.127,-255,0,62.3,623.5,-387,352,411,23.8
'2018-05-30 03:39:08.00',50.127,-251,0,62.3,623.6,-387,352,411,23.8
'2018-05-30 03:39:09.00',50.128,-250,-3,62.3,623.6,-386,352,411,23.8
'2018-05-30 03:39:10.00',50.129,-250,-1,62.3,623.6,-386,352,411,23.8
'2018-05-30 03:39:11.00',50.131,-250,-2,62.3,623.6,-386,352,411,23.8
'2018-05-30 03:39:12.00',50.133,-248,-1,62.3,623.6,-386,352,411,23.8
'2018-05-30 03:39:13.00',50.134,-248,-3,62.3,623.6,-386,352,411,23.8
'2018-05-30 03:39:13.99',50.135,-252,-2,62.4,623.6,-386,352,411,23.8
'2018-05-30 03:39:15.00',50.136,-250,-1,62.4,623.6,-386,352,411,23.8
'2018-05-30 03:39:15.99',50.136,-251,1,62.4,623.6,-386,352,411,23.8
'2018-05-30 03:39:17.00',50.135,-252,-1,62.4,623.6,-386,352,411,23.8
'2018-05-30 03:39:18.00',50.134,-253,-1,62.4,623.6,-386,352,411,23.8
'2018-05-30 03:39:19.00',50.133,-248,-2,62.4,623.6,-386,352,411,23.8
'2018-05-30 03:39:20.00',50.132,-250,-1,62.4,623.6,-386,352,411,23.8
'2018-05-30 03:39:21.00',50.133,-252,-1,62.4,623.6,-386,352,411,23.8
'2018-05-30 03:39:22.00',50.133,-254,2,62.4,623.6,-386,352,411,23.8
'2018-05-30 03:39:23.00',50.133,-252,1,62.4,623.6,-386,352,411,23.8
'2018-05-30 03:39:24.00',50.133,-250,-3,62.4,623.6,-386,352,411,23.8
'2018-05-30 03:39:25.00',50.132,-251,-1,62.4,623.6,-386,352,411,23.8
'2018-05-30 03:39:26.00',50.131,-251,-3,62.4,623.6,-386,352,411,23.8
'2018-05-30 03:39:26.99',50.130,-252,0,62.4,623.6,-386,352,411,23.8
'2018-05-30 03:39:28.00',50.129,-250,-2,62.4,623.6,-386,352,411,23.8
'2018-05-30 03:39:29.00',50.129,-253,-1,62.4,623.6,-386,352,411,23.8
'2018-05-30 03:39:30.00',50.128,-251,1,62.4,623.6,-386,352,411,23.8
'2018-05-30 03:39:31.00',50.128,-251,0,62.4,623.6,-386,352,411,23.8
'2018-05-30 03:39:32.00',50.128,-253,-4,62.4,623.6,-386,352,411,23.8
'2018-05-30 03:39:33.00',50.129,-253,-1,62.4,623.6,-386,352,411,23.8
'2018-05-30 03:39:34.00',50.130,-252,-1,62.4,623.6,-387,352,412,23.8
'2018-05-30 03:39:35.00',50.130,-253,-1,62.4,623.6,-387,352,412,23.8
'2018-05-30 03:39:36.00',50.130,-250,-2,62.4,623.7,-387,352,412,23.8
'2018-05-30 03:39:37.00',50.131,-249,-1,62.4,623.7,-387,352,412,23.8
'2018-05-30 03:39:38.00',50.131,-252,-1,62.4,623.7,-387,352,412,23.8
'2018-05-30 03:39:39.00',50.132,-253,-1,62.4,623.7,-387,352,412,23.8
'2018-05-30 03:39:39.99',50.133,-251,1,62.4,623.7,-387,352,411,23.8
'2018-05-30 03:39:41.00',50.134,-252,-3,62.4,623.7,-387,352,411,23.8
'2018-05-30 03:39:41.99',50.135,-253,-1,62.5,623.7,-387,352,411,23.8
'2018-05-30 03:39:43.00',50.135,-247,-3,62.5,623.7,-387,352,411,23.8
'2018-05-30 03:39:44.00',50.135,-250,-3,62.5,623.7,-387,352,411,23.8
'2018-05-30 03:39:45.00',50.134,-252,-1,62.5,623.7,-387,352,411,23.8
'2018-05-30 03:39:46.00',50.134,-253,2,62.5,623.7,-386,352,411,23.8
'2018-05-30 03:39:47.00',50.134,-250,0,62.6,623.7,-386,352,411,23.8
'2018-05-30 03:39:48.00',50.133,-249,-2,62.6,623.7,-386,352,411,23.8
'2018-05-30 03:39:49.00',50.131,-251,-1,62.6,623.7,-386,352,411,23.8
'2018-05-30 03:39:50.00',50.130,-253,-1,62.6,623.7,-386,352,411,23.8
'2018-05-30 03:39:51.00',50.130,-249,-1,62.6,623.7,-386,352,411,23.8
'2018-05-30 03:39:52.00',50.129,-248,-3,62.6,623.7,-386,352,411,23.8
'2018-05-30 03:39:52.99',50.129,-250,-1,62.6,623.7,-386,352,411,23.8
'2018-05-30 03:39:54.00',50.128,-254,-1,62.6,623.7,-386,352,412,23.8
'2018-05-30 03:39:55.00',50.127,-251,1,62.6,623.7,-386,352,412,23.8
'2018-05-30 03:39:56.00',50.127,-250,-3,62.6,623.7,-386,352,412,23.8
'2018-05-30 03:39:57.00',50.128,-252,-3,62.6,623.7,-386,352,412,23.8
'2018-05-30 03:39:58.00',50.128,-253,1,62.7,623.7,-386,352,412,23.8
'2018-05-30 03:39:59.00',50.129,-248,1,62.7,623.7,-386,352,412,23.8
'2018-05-30 03:40:00.00',50.129,-251,-2,62.7,623.7,-386,352,412,23.8
'2018-05-30 03:40:01.00',50.130,-251,0,62.7,623.8,-386,352,411,23.8
'2018-05-30 03:40:02.00',50.130,-251,-1,62.7,623.8,-386,352,411,23.8
'2018-05-30 03:40:03.00',50.130,-252,-1,62.7,623.8,-386,352,411,23.8
'2018-05-30 03:40:04.00',50.131,-253,-3,62.7,623.8,-386,352,411,23.8
'2018-05-30 03:40:05.00',50.130,-251,-2,62.7,623.8,-386,352,411,23.8
'2018-05-30 03:40:05.99',50.130,-247,-2,62.7,623.8,-386,352,411,23.8
'2018-05-30 03:40:07.00',50.129,-250,-2,62.7,623.8,-386,352,411,23.8
'2018-05-30 03:40:08.00',50.128,-250,-1,62.7,623.8,-386,352,411,23.8
'2018-05-30 03:40:09.00',50.128,-252,-1,62.7,623.8,-387,352,411,23.8
'2018-05-30 03:40:10.00',50.130,-252,-1,62.7,623.8,-386,352,411,23.8
'2018-05-30 03:40:11.00',50.133,-250,-2,62.7,623.8,-386,352,411,23.8
'2018-05-30 03:40:12.00',50.134,-252,-2,62.7,623.8,-386,352,411,23.8
'2018-05-30 03:40:13.00',50.135,-252,-1,62.7,623.8,-386,352,412,23.8
'2018-05-30 03:40:14.00',50.134,-249,0,62.7,623.8,-387,352,412,23.8
'2018-05-30 03:40:15.00',50.135,-248,-1,62.7,623.8,-387,352,412,23.8
'2018-05-30 03:40:16.00',50.135,-252,-1,62.7,623.8,-386,352,412,23.8
'2018-05-30 03:40:16.99',50.132,-253,2,62.7,623.8,-386,352,412,23.8
'2018-05-30 03:40:18.00',50.128,-252,0,62.7,623.8,-386,352,412,23.8
'2018-05-30 03:40:18.99',50.127,-251,-3,62.7,623.8,-386,352,412,23.7
'2018-05-30 03:40:20.00',50.127,-251,-1,62.7,623.8,-386,352,411,23.7
'2018-05-30 03:40:21.00',50.129,-247,-1,62.7,623.8,-386,352,411,23.7
'2018-05-30 03:40:22.00',50.132,-250,-1,62.7,623.8,-386,352,411,23.7
'2018-05-30 03:40:23.00',50.134,-250,-1,62.7,623.8,-386,352,411,23.7
'2018-05-30 03:40:24.00',50.137,-252,0,62.8,623.8,-386,352,411,23.7
'2018-05-30 03:40:25.00',50.139,-251,-2,62.8,623.8,-386,352,411,23.7
'2018-05-30 03:40:26.00',50.140,-249,-2,62.8,623.8,-386,352,411,23.7
'2018-05-30 03:40:27.00',50.141,-252,-1,62.8,623.8,-386,352,411,23.7
'2018-05-30 03:40:28.00',50.141,-253,-1,62.8,623.8,-386,352,411,23.7
'2018-05-30 03:40:29.00',50.140,-251,-1,62.8,623.8,-386,352,411,23.7
'2018-05-30 03:40:29.99',50.138,-250,-1,62.8,623.8,-386,352,411,23.7
'2018-05-30 03:40:31.00',50.137,-252,-1,62.8,623.8,-386,352,411,23.7
'2018-05-30 03:40:32.00',50.136,-255,-1,62.8,623.8,-386,352,411,23.7
'2018-05-30 03:40:33.00',50.136,-250,-1,62.9,623.8,-386,352,412,23.7
'2018-05-30 03:40:34.00',50.137,-253,-1,62.9,623.8,-386,352,412,23.7
'2018-05-30 03:40:35.00',50.138,-253,-1,62.9,623.9,-386,352,412,23.7
'2018-05-30 03:40:36.00',50.141,-249,-1,62.9,623.9,-386,352,412,23.7
'2018-05-30 03:40:37.00',50.142,-250,-2,62.9,623.9,-386,352,412,23.7
'2018-05-30 03:40:38.00',50.141,-251,-1,62.9,623.9,-386,352,411,23.7
'2018-05-30 03:40:39.00',50.138,-253,-1,62.9,623.9,-386,352,411,23.8
'2018-05-30 03:40:40.00',50.135,-255,-1,62.9,623.9,-386,352,411,23.8
'2018-05-30 03:40:41.00',50.133,-252,-2,62.9,623.9,-386,352,411,23.8
'2018-05-30 03:40:42.00',50.130,-250,-2,62.9,623.9,-386,352,411,23.8
'2018-05-30 03:40:42.99',50.128,-252,-2,62.9,623.9,-386,352,411,23.8
'2018-05-30 03:40:44.00',50.125,-253,-1,63.0,623.9,-386,352,411,23.8
'2018-05-30 03:40:44.99',50.125,-248,-3,63.0,623.9,-386,352,413,23.8
'2018-05-30 03:40:46.00',50.126,-249,-1,63.0,623.9,-387,352,413,23.8
'2018-05-30 03:40:47.00',50.124,-252,-1,63.0,623.9,-387,352,413,23.8
'2018-05-30 03:40:48.00',50.123,-255,1,63.0,623.9,-387,352,413,23.8
'2018-05-30 03:40:49.00',50.123,-252,0,63.0,623.9,-387,352,413,23.8
'2018-05-30 03:40:50.00',50.122,-250,-3,63.1,623.9,-387,352,413,23.8
'2018-05-30 03:40:51.00',50.122,-254,-1,63.1,623.9,-387,352,411,23.8
'2018-05-30 03:40:52.00',50.123,-252,-1,63.1,623.9,-387,352,411,23.8
'2018-05-30 03:40:53.00',50.125,-250,-4,63.1,623.9,-387,352,411,23.8
'2018-05-30 03:40:54.00',50.127,-250,-3,63.1,623.9,-387,352,411,23.8
'2018-05-30 03:40:55.00',50.128,-253,0,63.1,623.9,-387,352,411,23.8
'2018-05-30 03:40:55.99',50.128,-255,1,63.1,623.9,-387,352,411,23.8
'2018-05-30 03:40:57.00',50.128,-251,1,63.1,623.9,-387,352,411,23.8
'2018-05-30 03:40:58.00',50.129,-250,-3,63.1,623.9,-386,352,411,23.8
'2018-05-30 03:40:59.00',50.128,-251,-1,63.1,623.9,-386,352,411,23.8
'2018-05-30 03:41:00.00',50.127,-251,-1,63.1,623.9,-386,352,411,23.8
'2018-05-30 03:41:01.00',50.126,-248,-2,63.1,623.9,-386,352,411,23.8
'2018-05-30 03:41:02.00',50.125,-249,-2,63.1,623.9,-386,352,411,23.8
'2018-05-30 03:41:03.00',50.121,-252,-1,63.1,623.9,-386,352,411,23.8
'2018-05-30 03:41:04.00',50.119,-255,0,63.1,623.9,-386,352,412,23.8
'2018-05-30 03:41:05.00',50.115,-252,0,63.1,623.9,-386,352,412,23.8
'2018-05-30 03:41:06.00',50.113,-250,-2,63.1,624.0,-386,352,412,23.8
'2018-05-30 03:41:07.00',50.111,-253,-1,63.1,624.0,-386,352,412,23.8
'2018-05-30 03:41:08.00',50.108,-253,-1,63.1,624.0,-386,352,412,23.8
'2018-05-30 03:41:08.99',50.107,-248,-2,63.2,624.0,-386,352,412,23.8
'2018-05-30 03:41:10.00',50.106,-250,0,63.2,624.0,-386,352,412,23.8
'2018-05-30 03:41:10.99',50.106,-250,-3,63.2,624.0,-386,352,412,23.8
'2018-05-30 03:41:12.00',50.107,-252,-2,63.2,624.0,-386,352,412,23.8
'2018-05-30 03:41:13.00',50.108,-256,-1,63.2,624.0,-386,352,412,23.8
'2018-05-30 03:41:14.00',50.109,-252,-1,63.2,624.0,-386,352,412,23.8
'2018-05-30 03:41:15.00',50.110,-250,-3,63.2,624.0,-386,352,412,23.8
'2018-05-30 03:41:16.00',50.113,-253,-3,63.2,624.0,-386,352,412,23.8
'2018-05-30 03:41:17.00',50.114,-252,-2,63.2,624.0,-386,352,412,23.8
'2018-05-30 03:41:18.00',50.114,-249,-3,63.2,624.0,-386,352,412,23.8
'2018-05-30 03:41:19.00',50.113,-249,-2,63.2,624.0,-386,352,412,23.8
'2018-05-30 03:41:20.00',50.110,-249,-1,63.2,624.0,-386,352,412,23.8
'2018-05-30 03:41:21.00',50.106,-252,-2,63.2,624.0,-386,352,412,23.8
'2018-05-30 03:41:21.99',50.102,-256,0,63.2,624.0,-386,352,412,23.8
'2018-05-30 03:41:23.00',50.099,-251,0,63.2,624.0,-386,352,412,23.8
'2018-05-30 03:41:24.00',50.096,-253,-1,63.2,624.0,-386,352,412,23.8
'2018-05-30 03:41:25.00',50.095,-251,-4,63.2,624.0,-387,352,412,23.8
'2018-05-30 03:41:26.00',50.095,-251,-1,63.2,624.0,-386,352,412,23.8
'2018-05-30 03:41:27.00',50.096,-253,-1,63.2,624.0,-386,352,412,23.8
'2018-05-30 03:41:28.00',50.099,-251,-2,63.2,624.0,-387,352,412,23.8
'2018-05-30 03:41:29.00',50.099,-253,0,63.2,624.0,-386,352,412,23.8
'2018-05-30 03:41:30.00',50.100,-252,-3,63.2,624.0,-386,352,412,23.8
'2018-05-30 03:41:31.00',50.102,-253,-1,63.2,624.0,-386,352,412,23.8
'2018-05-30 03:41:32.00',50.103,-253,-1,63.3,624.0,-386,352,412,23.8
'2018-05-30 03:41:33.00',50.103,-249,-3,63.3,624.0,-386,352,412,23.8
'2018-05-30 03:41:34.00',50.103,-251,-1,63.3,624.0,-387,352,412,23.8
'2018-05-30 03:41:34.99',50.103,-253,-3,63.3,624.0,-387,352,412,23.8
'2018-05-30 03:41:36.00',50.104,-252,-1,63.3,624.0,-387,352,412,23.8
'2018-05-30 03:41:36.99',50.103,-255,-1,63.3,624.0,-387,352,413,23.8
'2018-05-30 03:41:38.00',50.103,-252,0,63.3,624.0,-386,352,413,23.8
'2018-05-30 03:41:39.00',50.103,-250,-1,63.3,624.1,-386,352,413,23.7
'2018-05-30 03:41:40.00',50.104,-253,-3,63.3,624.1,-386,352,413,23.7
'2018-05-30 03:41:41.00',50.104,-252,-3,63.3,624.1,-386,352,413,23.7
'2018-05-30 03:41:42.00',50.104,-252,-1,63.3,624.1,-386,352,413,23.7
'2018-05-30 03:41:43.00',50.107,-250,-2,63.3,624.1,-386,352,413,23.7
'2018-05-30 03:41:44.00',50.110,-249,-2,63.4,624.1,-386,352,413,23.7
'2018-05-30 03:41:45.00',50.112,-250,-1,63.4,624.1,-386,352,413,23.7
'2018-05-30 03:41:45.99',50.112,-248,-3,63.4,624.1,-386,352,413,23.7
'2018-05-30 03:41:47.00',50.113,-252,-1,63.4,624.1,-386,352,413,23.7
'2018-05-30 03:41:47.99',50.111,-255,1,63.4,624.1,-386,352,413,23.7
'2018-05-30 03:41:49.00',50.109,-252,-2,63.4,624.1,-386,352,413,23.7
'2018-05-30 03:41:50.00',50.108,-253,-1,63.4,624.1,-386,352,413,23.7
'2018-05-30 03:41:51.00',50.108,-253,-4,63.4,624.1,-386,352,413,23.7
'2018-05-30 03:41:52.00',50.108,-252,-2,63.4,624.1,-387,352,413,23.7
'2018-05-30 03:41:53.00',50.109,-250,-1,63.4,624.1,-387,352,413,23.7
'2018-05-30 03:41:54.00',50.111,-250,-1,63.4,624.1,-387,352,413,23.7
'2018-05-30 03:41:55.00',50.111,-250,-3,63.4,624.1,-387,352,413,23.7
'2018-05-30 03:41:56.00',50.111,-253,-2,63.4,624.1,-387,352,412,23.7
'2018-05-30 03:41:57.00',50.111,-254,0,63.4,624.1,-387,352,412,23.7
'2018-05-30 03:41:58.00',50.108,-250,-1,63.4,624.1,-387,352,412,23.7
'2018-05-30 03:41:58.99',50.106,-253,-1,63.4,624.1,-387,352,412,23.7
'2018-05-30 03:42:00.00',50.104,-252,-3,63.4,624.1,-387,352,412,23.7
'2018-05-30 03:42:01.00',50.101,-250,-1,63.4,624.1,-387,352,412,23.7
'2018-05-30 03:42:02.00',50.102,-254,-1,63.4,624.1,-387,352,412,23.7
'2018-05-30 03:42:03.00',50.101,-250,-2,63.4,624.1,-386,352,412,23.7
'2018-05-30 03:42:04.00',50.101,-250,0,63.4,624.1,-386,352,412,23.7
'2018-05-30 03:42:05.00',50.103,-252,-1,63.4,624.1,-386,352,412,23.7
'2018-05-30 03:42:06.00',50.105,-252,-1,63.4,624.1,-386,352,412,23.7
'2018-05-30 03:42:07.00',50.106,-254,0,63.4,624.1,-386,352,412,23.7
'2018-05-30 03:42:08.00',50.107,-250,-2,63.4,624.1,-386,352,412,23.7
'2018-05-30 03:42:09.00',50.106,-249,-2,63.4,624.1,-386,352,412,23.7
'2018-05-30 03:42:10.00',50.107,-252,-2,63.5,624.1,-386,352,412,23.7
'2018-05-30 03:42:11.00',50.108,-253,-1,63.5,624.1,-386,352,412,23.7
'2018-05-30 03:42:11.99',50.108,-252,-1,63.5,624.1,-386,352,412,23.7
'2018-05-30 03:42:13.00',50.105,-252,-1,63.5,624.1,-386,352,412,23.7
'2018-05-30 03:42:13.99',50.104,-250,-3,63.5,624.1,-386,352,412,23.7
'2018-05-30 03:42:15.00',50.102,-253,-1,63.5,624.1,-386,352,412,23.7
'2018-05-30 03:42:16.00',50.103,-253,0,63.5,624.1,-386,352,412,23.7
'2018-05-30 03:42:17.00',50.105,-250,-1,63.5,624.1,-386,352,412,23.7
'2018-05-30 03:42:18.00',50.105,-250,-1,63.5,624.1,-386,352,412,23.7
'2018-05-30 03:42:19.00',50.104,-251,-1,63.6,624.1,-386,352,412,23.7
'2018-05-30 03:42:20.00',50.105,-252,-1,63.6,624.1,-386,352,412,23.7
'2018-05-30 03:42:21.00',50.106,-255,-2,63.6,624.1,-386,352,412,23.7
'2018-05-30 03:42:22.00',50.106,-251,-1,63.6,624.1,-386,352,413,23.7
'2018-05-30 03:42:23.00',50.106,-250,-3,63.6,624.1,-386,352,413,23.7
'2018-05-30 03:42:24.00',50.104,-253,-2,63.6,624.1,-386,352,413,23.7
'2018-05-30 03:42:24.99',50.100,-253,-1,63.6,624.1,-386,352,413,23.7
'2018-05-30 03:42:26.00',50.099,-253,0,63.6,624.2,-386,352,413,23.7
'2018-05-30 03:42:27.00',50.099,-252,-3,63.6,624.2,-386,352,413,23.7
'2018-05-30 03:42:28.00',50.101,-250,-2,63.6,624.2,-386,352,412,23.7
'2018-05-30 03:42:29.00',50.104,-252,-2,63.6,624.2,-387,352,412,23.7
'2018-05-30 03:42:30.00',50.108,-252,-1,63.6,624.2,-387,352,412,23.7
'2018-05-30 03:42:31.00',50.110,-256,-1,63.7,624.2,-387,352,412,23.7
'2018-05-30 03:42:32.00',50.111,-251,-1,63.7,624.2,-387,352,412,23.7
'2018-05-30 03:42:33.00',50.113,-251,-4,63.7,624.2,-387,352,412,23.7
'2018-05-30 03:42:34.00',50.114,-252,-2,63.7,624.2,-387,352,412,23.7
'2018-05-30 03:42:35.00',50.114,-255,0,63.7,624.2,-387,352,412,23.7
'2018-05-30 03:42:36.00',50.115,-251,-1,63.7,624.2,-387,352,412,23.7
'2018-05-30 03:42:37.00',50.115,-248,-1,63.7,624.2,-387,352,412,23.7
'2018-05-30 03:42:37.99',50.115,-252,-2,63.7,624.2,-386,352,412,23.7
'2018-05-30 03:42:39.00',50.113,-253,-2,63.7,624.2,-386,352,412,23.7
'2018-05-30 03:42:39.99',50.113,-248,-3,63.7,624.2,-386,352,412,23.7
'2018-05-30 03:42:41.00',50.112,-250,0,63.7,624.2,-386,352,412,23.7
'2018-05-30 03:42:42.00',50.112,-249,-3,63.7,624.2,-386,352,412,23.7
'2018-05-30 03:42:43.00',50.112,-251,-1,63.7,624.2,-386,352,412,23.7
'2018-05-30 03:42:44.00',50.113,-254,1,63.7,624.2,-386,352,412,23.7
'2018-05-30 03:42:45.00',50.113,-251,0,63.7,624.2,-386,352,412,23.7
'2018-05-30 03:42:46.00',50.113,-252,-3,63.7,624.2,-386,352,412,23.7
'2018-05-30 03:42:47.00',50.115,-252,0,63.8,624.2,-386,352,412,23.7
'2018-05-30 03:42:48.00',50.119,-253,0,63.8,624.2,-386,352,411,23.7
'2018-05-30 03:42:49.00',50.122,-248,-2,63.8,624.2,-386,352,411,23.7
'2018-05-30 03:42:50.00',50.124,-250,-3,63.8,624.2,-386,352,411,23.7
'2018-05-30 03:42:50.99',50.125,-250,-1,63.8,624.2,-386,352,411,23.7
'2018-05-30 03:42:52.00',50.125,-250,-2,63.8,624.2,-386,352,411,23.7
'2018-05-30 03:42:53.00',50.125,-252,-1,63.8,624.2,-386,352,411,23.7
'2018-05-30 03:42:54.00',50.123,-253,-3,63.8,624.2,-386,352,411,23.7
'2018-05-30 03:42:55.00',50.120,-253,-1,63.8,624.2,-386,352,413,23.7
'2018-05-30 03:42:56.00',50.119,-251,-3,63.8,624.2,-386,352,413,23.7
'2018-05-30 03:42:57.00',50.118,-250,-1,63.8,624.2,-386,352,413,23.7
'2018-05-30 03:42:58.00',50.118,-251,-1,63.8,624.2,-386,352,413,23.7
'2018-05-30 03:42:59.00',50.118,-250,-2,63.8,624.2,-386,352,413,23.7
'2018-05-30 03:43:00.00',50.118,-248,-1,63.8,624.2,-386,352,413,23.7
'2018-05-30 03:43:01.00',50.118,-250,1,63.8,624.2,-386,352,412,23.7
'2018-05-30 03:43:02.00',50.118,-254,2,63.8,624.2,-386,352,412,23.7
'2018-05-30 03:43:03.00',50.117,-249,0,63.8,624.2,-386,352,412,23.7
'2018-05-30 03:43:03.99',50.116,-249,-1,63.8,624.2,-385,352,412,23.7
'2018-05-30 03:43:05.00',50.114,-251,-1,63.9,624.2,-385,352,412,23.8
'2018-05-30 03:43:05.99',50.113,-252,0,63.9,624.2,-385,352,412,23.8
'2018-05-30 03:43:07.00',50.113,-247,-1,63.9,624.2,-385,352,410,23.8
'2018-05-30 03:43:08.00',50.113,-251,0,64.0,624.2,-385,352,410,23.8
'2018-05-30 03:43:09.00',50.114,-250,-1,64.0,624.2,-385,352,410,23.8
'2018-05-30 03:43:10.00',50.114,-250,-1,64.0,624.2,-385,352,410,23.8
'2018-05-30 03:43:11.00',50.113,-253,0,64.0,624.2,-385,352,410,23.8
'2018-05-30 03:43:12.00',50.112,-251,1,64.0,624.2,-385,352,410,23.8
'2018-05-30 03:43:13.00',50.111,-249,-3,64.0,624.3,-385,352,411,23.8
'2018-05-30 03:43:14.00',50.110,-253,-2,64.0,624.3,-385,352,411,23.8
'2018-05-30 03:43:15.00',50.109,-253,0,64.0,624.3,-385,352,411,23.8
'2018-05-30 03:43:16.00',50.107,-247,-2,64.0,624.3,-385,352,411,23.8
'2018-05-30 03:43:16.99',50.106,-250,-1,64.0,624.3,-386,352,411,23.8
'2018-05-30 03:43:18.00',50.107,-252,-2,64.0,624.3,-386,352,411,23.8
'2018-05-30 03:43:19.00',50.108,-250,0,64.0,624.3,-386,352,411,23.8
'2018-05-30 03:43:20.00',50.109,-254,0,64.0,624.3,-386,352,411,23.8
'2018-05-30 03:43:21.00',50.110,-253,-1,64.0,624.3,-386,352,411,23.8
'2018-05-30 03:43:22.00',50.111,-249,-3,64.0,624.3,-386,352,411,23.8
'2018-05-30 03:43:23.00',50.111,-253,-3,64.0,624.3,-386,352,411,23.8
'2018-05-30 03:43:24.00',50.108,-254,-1,64.0,624.3,-386,352,411,23.8
'2018-05-30 03:43:25.00',50.106,-247,-1,64.0,624.3,-386,352,411,23.8
'2018-05-30 03:43:26.00',50.105,-250,1,64.1,624.3,-386,352,411,23.8
'2018-05-30 03:43:27.00',50.106,-250,-3,64.1,624.3,-385,352,411,23.8
'2018-05-30 03:43:27.99',50.106,-250,-1,64.1,624.3,-385,352,411,23.8
'2018-05-30 03:43:29.00',50.107,-255,0,64.1,624.3,-385,352,411,23.8
'2018-05-30 03:43:29.99',50.108,-250,1,64.1,624.3,-385,352,411,23.8
'2018-05-30 03:43:31.00',50.110,-250,0,64.2,624.3,-385,352,411,23.8
'2018-05-30 03:43:32.00',50.112,-253,-2,64.2,624.3,-385,352,412,23.8
'2018-05-30 03:43:33.00',50.113,-252,-1,64.2,624.3,-385,352,412,23.8
'2018-05-30 03:43:34.00',50.113,-251,-1,64.2,624.3,-385,352,412,23.8
'2018-05-30 03:43:35.00',50.112,-250,0,64.2,624.3,-385,352,412,23.8
'2018-05-30 03:43:36.00',50.110,-249,-2,64.2,624.3,-385,352,412,23.8
'2018-05-30 03:43:37.00',50.107,-251,0,64.2,624.3,-385,352,412,23.8
'2018-05-30 03:43:38.00',50.105,-254,0,64.2,624.3,-385,352,411,23.8
'2018-05-30 03:43:39.00',50.102,-251,-1,64.2,624.3,-386,352,411,23.8
'2018-05-30 03:43:40.00',50.099,-251,1,64.2,624.3,-386,352,411,23.8
'2018-05-30 03:43:40.99',50.097,-250,-4,64.2,624.3,-386,352,411,23.8
'2018-05-30 03:43:42.00',50.096,-252,-1,64.2,624.3,-386,352,411,23.8
'2018-05-30 03:43:42.99',50.096,-252,1,64.2,624.3,-386,352,411,23.8
'2018-05-30 03:43:44.00',50.095,-247,-2,64.2,624.3,-386,352,412,23.8
'2018-05-30 03:43:45.00',50.095,-250,-1,64.2,624.3,-386,352,412,23.8
'2018-05-30 03:43:46.00',50.094,-248,-2,64.2,624.3,-386,352,412,23.9
'2018-05-30 03:43:47.00',50.094,-251,1,64.2,624.3,-386,352,412,23.9
'2018-05-30 03:43:48.00',50.094,-254,-1,64.2,624.3,-386,352,412,23.9
'2018-05-30 03:43:49.00',50.094,-255,1,64.2,624.3,-386,352,412,23.9
'2018-05-30 03:43:50.00',50.094,-252,-1,64.2,624.3,-386,352,412,23.9
'2018-05-30 03:43:51.00',50.094,-249,-1,64.2,624.3,-386,352,411,23.9
'2018-05-30 03:43:52.00',50.094,-252,-1,64.2,624.3,-386,352,411,23.9
'2018-05-30 03:43:53.00',50.096,-251,-1,64.2,624.3,-385,352,411,23.9
'2018-05-30 03:43:53.99',50.098,-252,-1,64.2,624.3,-385,352,411,23.9
'2018-05-30 03:43:55.00',50.099,-249,-2,64.2,624.4,-385,352,411,23.9
'2018-05-30 03:43:56.00',50.099,-253,1,64.2,624.4,-385,352,411,23.9
'2018-05-30 03:43:57.00',50.099,-248,-3,64.2,624.4,-385,352,411,23.9
'2018-05-30 03:43:58.00',50.099,-249,0,64.2,624.4,-385,352,411,23.9
'2018-05-30 03:43:59.00',50.098,-251,1,64.2,624.4,-385,352,411,23.9
'2018-05-30 03:44:00.00',50.098,-250,0,64.2,624.4,-385,352,411,23.9
'2018-05-30 03:44:01.00',50.097,-255,-1,64.3,624.4,-385,352,411,23.9
'2018-05-30 03:44:02.00',50.095,-250,-1,64.3,624.4,-385,352,411,23.9
'2018-05-30 03:44:03.00',50.092,-250,-1,64.3,624.4,-385,352,412,23.9
'2018-05-30 03:44:04.00',50.089,-253,-3,64.3,624.4,-385,352,412,23.9
'2018-05-30 03:44:05.00',50.088,-251,-1,64.3,624.4,-385,352,412,23.9
'2018-05-30 03:44:06.00',50.089,-253,0,64.3,624.4,-385,352,412,23.9
'2018-05-30 03:44:06.99',50.091,-249,-1,64.3,624.4,-385,352,412,23.9
'2018-05-30 03:44:08.00',50.093,-249,1,64.3,624.4,-385,352,412,23.9
'2018-05-30 03:44:08.99',50.093,-247,-1,64.3,624.4,-385,352,411,23.9
'2018-05-30 03:44:10.00',50.092,-252,-1,64.3,624.4,-385,352,411,23.9
'2018-05-30 03:44:11.00',50.091,-252,-1,64.3,624.4,-385,352,411,23.9
'2018-05-30 03:44:12.00',50.090,-253,0,64.3,624.4,-385,352,411,23.9
'2018-05-30 03:44:13.00',50.087,-252,-1,64.3,624.4,-385,352,411,23.9
'2018-05-30 03:44:14.00',50.084,-252,0,64.3,624.4,-385,352,411,23.9
'2018-05-30 03:44:15.00',50.082,-250,-3,64.3,624.4,-385,352,411,23.9
'2018-05-30 03:44:16.00',50.081,-253,-1,64.3,624.4,-385,352,412,23.9
'2018-05-30 03:44:17.00',50.082,-253,-2,64.3,624.4,-385,352,412,23.9
'2018-05-30 03:44:18.00',50.086,-251,-1,64.4,624.4,-385,352,412,23.9
'2018-05-30 03:44:19.00',50.088,-248,-2,64.4,624.4,-385,352,412,23.9
'2018-05-30 03:44:19.99',50.092,-249,-1,64.4,624.4,-385,352,412,23.9
'2018-05-30 03:44:21.00',50.092,-250,-1,64.4,624.4,-385,352,412,23.9
'2018-05-30 03:44:22.00',50.092,-250,-1,64.4,624.4,-385,352,412,23.9
'2018-05-30 03:44:23.00',50.092,-256,3,64.4,624.4,-385,352,412,23.9
'2018-05-30 03:44:24.00',50.091,-250,-1,64.4,624.4,-385,352,412,23.9
'2018-05-30 03:44:25.00',50.090,-253,0,64.4,624.4,-385,352,412,23.9
'2018-05-30 03:44:26.00',50.086,-249,-3,64.4,624.4,-385,352,412,23.9
'2018-05-30 03:44:27.00',50.081,-253,-1,64.4,624.4,-385,352,412,23.9
'2018-05-30 03:44:28.00',50.081,-252,-1,64.4,624.4,-385,352,412,23.9
'2018-05-30 03:44:29.00',50.080,-252,2,64.4,624.4,-385,352,412,23.9
'2018-05-30 03:44:30.00',50.082,-247,-2,64.4,624.4,-385,352,412,23.9
'2018-05-30 03:44:31.00',50.084,-251,0,64.4,624.4,-385,352,412,23.9
'2018-05-30 03:44:32.00',50.086,-249,-1,64.4,624.4,-385,352,412,23.9
'2018-05-30 03:44:32.99',50.089,-251,1,64.4,624.4,-385,352,412,23.9
'2018-05-30 03:44:34.00',50.090,-253,-1,64.4,624.4,-385,352,412,23.9
'2018-05-30 03:44:34.99',50.091,-254,0,64.4,624.4,-385,352,411,23.9
'2018-05-30 03:44:36.00',50.092,-251,-1,64.5,624.4,-385,352,411,23.9
'2018-05-30 03:44:37.00',50.093,-251,-3,64.5,624.4,-385,352,411,23.9
'2018-05-30 03:44:38.00',50.094,-251,-1,64.5,624.4,-385,352,411,23.9
'2018-05-30 03:44:39.00',50.094,-252,-1,64.5,624.4,-385,352,411,23.9
'2018-05-30 03:44:40.00',50.092,-252,0,64.5,624.4,-385,352,411,23.9
'2018-05-30 03:44:41.00',50.091,-247,-2,64.5,624.4,-385,352,411,23.9
'2018-05-30 03:44:42.00',50.091,-250,1,64.5,624.5,-385,352,411,23.9
'2018-05-30 03:44:43.00',50.091,-248,-1,64.6,624.5,-385,352,411,23.9
'2018-05-30 03:44:44.00',50.092,-253,0,64.6,624.5,-385,352,411,23.9
'2018-05-30 03:44:45.00',50.092,-253,0,64.6,624.5,-385,352,411,23.9
'2018-05-30 03:44:45.99',50.094,-252,-1,64.6,624.5,-385,352,411,23.9
'2018-05-30 03:44:47.00',50.096,-250,-1,64.6,624.5,-385,352,411,23.9
'2018-05-30 03:44:48.00',50.096,-250,-1,64.6,624.5,-385,352,410,23.9
'2018-05-30 03:44:49.00',50.097,-252,-1,64.6,624.5,-385,352,410,23.9
'2018-05-30 03:44:50.00',50.098,-253,-1,64.6,624.5,-385,352,410,23.9
'2018-05-30 03:44:51.00',50.097,-253,1,64.6,624.5,-385,352,410,23.9
'2018-05-30 03:44:52.00',50.096,-250,-1,64.6,624.5,-385,352,410,23.9
'2018-05-30 03:44:53.00',50.096,-249,1,64.6,624.5,-385,352,410,23.9
'2018-05-30 03:44:54.00',50.097,-250,0,64.6,624.5,-385,352,410,23.9
'2018-05-30 03:44:55.00',50.098,-251,0,64.6,624.5,-385,352,411,23.9
'2018-05-30 03:44:56.00',50.098,-253,1,64.6,624.5,-385,352,411,23.9
'2018-05-30 03:44:56.99',50.096,-250,-1,64.6,624.5,-385,352,411,23.9
'2018-05-30 03:44:58.00',50.093,-251,-1,64.6,624.5,-385,352,411,23.9
'2018-05-30 03:44:58.99',50.091,-251,-1,64.6,624.5,-385,352,411,23.9
'2018-05-30 03:45:00.00',50.090,-250,0,64.6,624.5,-384,352,411,23.9
'2018-05-30 03:45:01.00',50.090,-253,1,64.6,624.5,-384,352,411,23.9
'2018-05-30 03:45:02.00',50.090,-252,-1,64.6,624.5,-384,352,411,23.9
'2018-05-30 03:45:03.00',50.092,-253,1,64.6,624.5,-384,352,411,23.9
'2018-05-30 03:45:04.00',50.093,-248,-1,64.6,624.5,-384,352,411,23.9
'2018-05-30 03:45:05.00',50.092,-250,1,64.6,624.5,-384,352,411,23.9
'2018-05-30 03:45:06.00',50.093,-247,-1,64.6,624.5,-384,352,411,23.9
'2018-05-30 03:45:07.00',50.094,-252,-1,64.6,624.5,-384,352,411,23.9
'2018-05-30 03:45:08.00',50.093,-251,-1,64.6,624.5,-384,352,411,23.9
'2018-05-30 03:45:09.00',50.094,-252,1,64.6,624.5,-384,352,411,23.9
'2018-05-30 03:45:09.99',50.096,-250,-1,64.6,624.5,-384,352,411,23.8
'2018-05-30 03:45:11.00',50.097,-250,0,64.6,624.5,-384,352,411,23.8
'2018-05-30 03:45:11.99',50.097,-250,-1,64.7,624.5,-385,352,411,23.8
'2018-05-30 03:45:13.00',50.097,-250,-1,64.7,624.5,-385,352,411,23.8
'2018-05-30 03:45:14.00',50.097,-251,-1,64.7,624.5,-385,352,410,23.8
'2018-05-30 03:45:15.00',50.097,-248,-1,64.7,624.5,-385,352,410,23.8
'2018-05-30 03:45:16.00',50.096,-248,0,64.7,624.5,-385,352,410,23.8
