'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 03:45:17.00',50.096,-251,-1,64.7,624.5,-384,352,410,23.8
'2018-05-30 03:45:18.00',50.096,-251,0,64.7,624.5,-384,352,410,23.8
'2018-05-30 03:45:19.00',50.095,-254,1,64.7,624.5,-384,352,410,23.8
'2018-05-30 03:45:20.00',50.095,-250,-1,64.7,624.5,-384,352,410,23.8
'2018-05-30 03:45:21.00',50.094,-251,-2,64.7,624.5,-384,352,411,23.8
'2018-05-30 03:45:22.00',50.093,-248,-3,64.8,624.5,-384,352,411,23.8
'2018-05-30 03:45:22.99',50.094,-252,-1,64.8,624.5,-384,352,411,23.8
'2018-05-30 03:45:24.00',50.093,-253,0,64.8,624.5,-384,352,411,23.8
'2018-05-30 03:45:25.00',50.093,-248,-1,64.8,624.5,-384,352,411,23.8
'2018-05-30 03:45:26.00',50.094,-250,-1,64.8,624.5,-384,352,411,23.7
'2018-05-30 03:45:27.00',50.097,-248,-1,64.8,624.5,-384,352,410,23.7
'2018-05-30 03:45:28.00',50.099,-250,0,64.8,624.5,-384,352,410,23.7
'2018-05-30 03:45:29.00',50.101,-252,2,64.8,624.5,-384,352,410,23.7
'2018-05-30 03:45:30.00',50.102,-248,1,64.8,624.6,-384,352,410,23.7
'2018-05-30 03:45:31.00',50.103,-250,0,64.8,624.6,-384,352,410,23.7
'2018-05-30 03:45:32.00',50.104,-250,-3,64.8,624.6,-384,352,410,23.7
'2018-05-30 03:45:33.00',50.105,-251,-1,64.8,624.6,-384,352,410,23.7
'2018-05-30 03:45:34.00',50.106,-253,1,64.8,624.6,-384,352,410,23.7
'2018-05-30 03:45:35.00',50.106,-248,-2,64.9,624.6,-384,352,410,23.7
'2018-05-30 03:45:35.99',50.107,-250,0,64.9,624.6,-384,352,410,23.7
'2018-05-30 03:45:37.00',50.108,-251,-1,64.9,624.6,-384,352,410,23.7
'2018-05-30 03:45:37.99',50.107,-251,-1,64.9,624.6,-384,352,410,23.7
'2018-05-30 03:45:39.00',50.106,-253,0,64.9,624.6,-384,352,410,23.7
'2018-05-30 03:45:40.00',50.105,-250,-1,64.9,624.6,-384,352,411,23.7
'2018-05-30 03:45:41.00',50.104,-250,-3,64.9,624.6,-385,352,411,23.7
'2018-05-30 03:45:42.00',50.102,-253,-1,64.9,624.6,-385,352,411,23.7
'2018-05-30 03:45:43.00',50.100,-252,-1,64.9,624.6,-385,352,411,23.7
'2018-05-30 03:45:44.00',50.097,-252,-1,64.9,624.6,-385,352,411,23.7
'2018-05-30 03:45:45.00',50.094,-250,-1,65.0,624.6,-385,352,411,23.6
'2018-05-30 03:45:46.00',50.093,-250,-1,65.0,624.6,-385,352,411,23.6
'2018-05-30 03:45:47.00',50.092,-252,-1,65.0,624.6,-385,352,411,23.6
'2018-05-30 03:45:48.00',50.093,-250,0,65.0,624.6,-385,352,411,23.6
'2018-05-30 03:45:48.99',50.094,-255,0,65.0,624.6,-385,352,411,23.6
'2018-05-30 03:45:50.00',50.095,-247,-3,65.0,624.6,-386,352,411,23.6
'2018-05-30 03:45:51.00',50.094,-250,0,65.0,624.6,-386,352,411,23.6
'2018-05-30 03:45:52.00',50.096,-248,-1,65.0,624.6,-386,352,411,23.6
'2018-05-30 03:45:53.00',50.097,-252,-1,65.0,624.6,-386,352,411,23.6
'2018-05-30 03:45:54.00',50.098,-253,1,65.0,624.6,-386,352,412,23.6
'2018-05-30 03:45:55.00',50.097,-253,-1,65.1,624.6,-386,352,412,23.6
'2018-05-30 03:45:56.00',50.096,-252,0,65.1,624.6,-386,352,412,23.6
'2018-05-30 03:45:57.00',50.094,-251,-4,65.1,624.6,-386,352,412,23.6
'2018-05-30 03:45:58.00',50.092,-253,-2,65.1,624.6,-386,352,412,23.5
'2018-05-30 03:45:59.00',50.091,-253,-3,65.1,624.6,-386,352,412,23.5
'2018-05-30 03:46:00.00',50.090,-250,-2,65.1,624.6,-386,352,412,23.5
'2018-05-30 03:46:01.00',50.088,-249,-2,65.1,624.6,-386,352,413,23.5
'2018-05-30 03:46:01.99',50.088,-250,-1,65.2,624.6,-386,352,413,23.5
'2018-05-30 03:46:03.00',50.089,-252,-1,65.2,624.6,-386,352,413,23.5
'2018-05-30 03:46:03.99',50.090,-251,-1,65.2,624.6,-386,352,413,23.5
'2018-05-30 03:46:05.00',50.089,-253,0,65.2,624.6,-386,352,413,23.5
'2018-05-30 03:46:06.00',50.089,-254,-1,65.2,624.6,-385,352,413,23.5
'2018-05-30 03:46:07.00',50.089,-250,1,65.2,624.6,-385,352,413,23.5
'2018-05-30 03:46:08.00',50.088,-252,-1,65.2,624.6,-385,352,412,23.5
'2018-05-30 03:46:09.00',50.087,-253,2,65.2,624.6,-385,352,412,23.5
'2018-05-30 03:46:10.00',50.084,-250,-3,65.2,624.6,-385,352,412,23.5
'2018-05-30 03:46:11.00',50.083,-250,-3,65.2,624.6,-385,352,412,23.5
'2018-05-30 03:46:12.00',50.083,-252,-1,65.2,624.6,-385,352,412,23.5
'2018-05-30 03:46:13.00',50.085,-253,-1,65.2,624.6,-385,352,412,23.5
'2018-05-30 03:46:14.00',50.087,-251,-1,65.2,624.7,-385,352,412,23.5
'2018-05-30 03:46:14.99',50.089,-250,0,65.2,624.7,-385,352,412,23.5
'2018-05-30 03:46:16.00',50.090,-249,-1,65.2,624.7,-385,352,412,23.5
'2018-05-30 03:46:17.00',50.091,-252,-1,65.2,624.7,-385,352,412,23.5
'2018-05-30 03:46:18.00',50.092,-254,-1,65.2,624.7,-386,352,412,23.5
'2018-05-30 03:46:19.00',50.093,-253,-1,65.2,624.7,-386,352,412,23.5
'2018-05-30 03:46:20.00',50.094,-252,0,65.2,624.7,-386,352,412,23.5
'2018-05-30 03:46:21.00',50.093,-250,-1,65.2,624.7,-386,352,411,23.5
'2018-05-30 03:46:22.00',50.091,-252,-3,65.2,624.7,-386,352,411,23.5
'2018-05-30 03:46:23.00',50.090,-251,-1,65.2,624.7,-386,352,411,23.5
'2018-05-30 03:46:24.00',50.090,-253,1,65.3,624.7,-386,352,411,23.5
'2018-05-30 03:46:25.00',50.091,-247,-2,65.3,624.7,-386,352,411,23.5
'2018-05-30 03:46:26.00',50.092,-250,0,65.3,624.7,-386,352,411,23.5
'2018-05-30 03:46:27.00',50.094,-248,-1,65.3,624.7,-386,352,411,23.5
'2018-05-30 03:46:27.99',50.095,-250,0,65.3,624.7,-385,352,411,23.5
'2018-05-30 03:46:29.00',50.094,-254,-1,65.3,624.7,-385,352,411,23.5
'2018-05-30 03:46:30.00',50.093,-252,-1,65.3,624.7,-385,352,411,23.5
'2018-05-30 03:46:31.00',50.092,-252,1,65.3,624.7,-385,352,411,23.5
'2018-05-30 03:46:32.00',50.092,-248,-3,65.3,624.7,-385,352,411,23.5
'2018-05-30 03:46:33.00',50.092,-252,-3,65.3,624.7,-385,352,411,23.5
'2018-05-30 03:46:34.00',50.092,-251,-1,65.3,624.7,-385,352,411,23.5
'2018-05-30 03:46:35.00',50.093,-252,0,65.3,624.7,-385,352,411,23.5
'2018-05-30 03:46:36.00',50.094,-248,-2,65.3,624.7,-385,352,411,23.5
'2018-05-30 03:46:37.00',50.096,-248,1,65.3,624.7,-385,352,411,23.5
'2018-05-30 03:46:38.00',50.098,-248,-1,65.3,624.7,-385,352,411,23.5
'2018-05-30 03:46:38.99',50.102,-252,-1,65.3,624.7,-385,352,411,23.5
'2018-05-30 03:46:40.00',50.104,-255,1,65.3,624.7,-385,352,411,23.5
'2018-05-30 03:46:40.99',50.105,-251,0,65.4,624.7,-385,352,411,23.5
'2018-05-30 03:46:42.00',50.106,-249,-1,65.4,624.7,-385,352,411,23.5
'2018-05-30 03:46:43.00',50.107,-251,-1,65.4,624.7,-385,352,411,23.5
'2018-05-30 03:46:44.00',50.108,-252,0,65.4,624.7,-385,352,411,23.5
'2018-05-30 03:46:45.00',50.109,-248,-1,65.4,624.7,-385,352,411,23.5
'2018-05-30 03:46:46.00',50.111,-248,3,65.4,624.7,-385,352,411,23.5
'2018-05-30 03:46:47.00',50.112,-248,-2,65.4,624.7,-385,352,411,23.5
'2018-05-30 03:46:48.00',50.112,-252,-2,65.4,624.7,-385,352,410,23.5
'2018-05-30 03:46:49.00',50.112,-255,1,65.4,624.7,-385,352,410,23.5
'2018-05-30 03:46:50.00',50.111,-250,-1,65.4,624.7,-385,352,410,23.5
'2018-05-30 03:46:51.00',50.110,-250,-1,65.4,624.7,-385,352,410,23.5
'2018-05-30 03:46:51.99',50.108,-252,-1,65.4,624.7,-385,352,410,23.5
'2018-05-30 03:46:53.00',50.108,-255,-2,65.4,624.7,-385,352,410,23.5
'2018-05-30 03:46:54.00',50.110,-250,-3,65.4,624.7,-385,352,412,23.5
'2018-05-30 03:46:55.00',50.110,-251,0,65.4,624.8,-386,352,412,23.5
'2018-05-30 03:46:56.00',50.110,-248,-2,65.4,624.8,-386,352,412,23.5
'2018-05-30 03:46:57.00',50.110,-250,0,65.4,624.8,-386,352,412,23.5
'2018-05-30 03:46:58.00',50.110,-255,1,65.4,624.8,-386,352,412,23.5
'2018-05-30 03:46:59.00',50.111,-250,-1,65.4,624.8,-386,352,412,23.5
'2018-05-30 03:47:00.00',50.110,-253,0,65.4,624.8,-386,352,411,23.5
'2018-05-30 03:47:01.00',50.109,-251,-1,65.4,624.8,-386,352,411,23.5
'2018-05-30 03:47:02.00',50.108,-250,-2,65.4,624.8,-386,352,411,23.6
'2018-05-30 03:47:03.00',50.107,-250,-1,65.5,624.8,-386,352,411,23.6
'2018-05-30 03:47:04.00',50.106,-248,-1,65.5,624.8,-386,352,411,23.6
'2018-05-30 03:47:04.99',50.104,-248,-1,65.5,624.8,-385,352,411,23.6
'2018-05-30 03:47:06.00',50.102,-251,0,65.5,624.8,-385,352,411,23.6
'2018-05-30 03:47:06.99',50.103,-250,0,65.5,624.8,-385,352,411,23.6
'2018-05-30 03:47:08.00',50.103,-251,-2,65.5,624.8,-385,352,411,23.6
'2018-05-30 03:47:09.00',50.105,-253,-1,65.5,624.8,-385,352,411,23.6
'2018-05-30 03:47:10.00',50.106,-249,-3,65.6,624.8,-385,352,411,23.6
'2018-05-30 03:47:11.00',50.107,-252,-1,65.6,624.8,-385,352,411,23.6
'2018-05-30 03:47:12.00',50.108,-253,-1,65.6,624.8,-385,352,411,23.6
'2018-05-30 03:47:13.00',50.110,-252,0,65.6,624.8,-385,352,412,23.6
'2018-05-30 03:47:14.00',50.110,-252,-1,65.6,624.8,-385,352,412,23.6
'2018-05-30 03:47:15.00',50.108,-250,-2,65.6,624.8,-385,352,412,23.6
'2018-05-30 03:47:16.00',50.109,-250,0,65.6,624.8,-385,352,412,23.6
'2018-05-30 03:47:17.00',50.111,-252,0,65.6,624.8,-385,352,412,23.6
'2018-05-30 03:47:17.99',50.112,-254,0,65.6,624.8,-385,352,412,23.6
'2018-05-30 03:47:19.00',50.113,-250,1,65.6,624.8,-385,352,411,23.6
'2018-05-30 03:47:20.00',50.114,-252,1,65.6,624.8,-385,352,411,23.6
'2018-05-30 03:47:21.00',50.115,-250,-3,65.6,624.8,-385,352,411,23.6
'2018-05-30 03:47:22.00',50.115,-250,0,65.6,624.8,-385,352,411,23.6
'2018-05-30 03:47:23.00',50.115,-250,0,65.6,624.8,-385,352,411,23.6
'2018-05-30 03:47:24.00',50.115,-249,0,65.6,624.8,-385,352,411,23.6
'2018-05-30 03:47:25.00',50.115,-247,-1,65.6,624.8,-385,352,409,23.6
'2018-05-30 03:47:26.00',50.116,-250,1,65.6,624.8,-385,352,409,23.6
'2018-05-30 03:47:27.00',50.118,-254,-1,65.6,624.8,-385,352,409,23.6
'2018-05-30 03:47:28.00',50.118,-252,2,65.6,624.8,-385,352,409,23.6
'2018-05-30 03:47:29.00',50.118,-248,-2,65.6,624.8,-385,352,409,23.6
'2018-05-30 03:47:30.00',50.120,-252,-1,65.6,624.8,-385,352,409,23.6
'2018-05-30 03:47:30.99',50.121,-253,1,65.6,624.8,-385,352,409,23.6
'2018-05-30 03:47:32.00',50.122,-247,-2,65.6,624.9,-384,352,411,23.6
'2018-05-30 03:47:32.99',50.123,-248,-1,65.6,624.9,-384,352,411,23.6
'2018-05-30 03:47:34.00',50.122,-252,1,65.6,624.9,-384,352,411,23.6
'2018-05-30 03:47:35.00',50.122,-253,1,65.6,624.9,-384,352,411,23.6
'2018-05-30 03:47:36.00',50.123,-251,-1,65.6,624.9,-384,352,411,23.6
'2018-05-30 03:47:37.00',50.123,-250,-2,65.6,624.9,-384,352,411,23.6
'2018-05-30 03:47:38.00',50.123,-253,-3,65.6,624.9,-384,352,411,23.6
'2018-05-30 03:47:39.00',50.124,-253,1,65.6,624.9,-384,352,411,23.6
'2018-05-30 03:47:40.00',50.124,-248,-1,65.6,624.9,-384,352,411,23.6
'2018-05-30 03:47:41.00',50.123,-248,-1,65.6,624.9,-384,352,411,23.6
'2018-05-30 03:47:42.00',50.122,-252,0,65.6,624.9,-384,352,411,23.6
'2018-05-30 03:47:43.00',50.121,-255,1,65.7,624.9,-384,352,411,23.6
'2018-05-30 03:47:43.99',50.120,-250,0,65.7,624.9,-384,352,411,23.6
'2018-05-30 03:47:45.00',50.120,-251,-1,65.7,624.9,-384,352,411,23.6
'2018-05-30 03:47:46.00',50.119,-252,-2,65.7,624.9,-384,352,411,23.6
'2018-05-30 03:47:47.00',50.120,-251,-1,65.7,624.9,-384,352,411,23.6
'2018-05-30 03:47:48.00',50.120,-248,-2,65.7,624.9,-384,352,411,23.6
'2018-05-30 03:47:49.00',50.123,-251,-1,65.7,624.9,-384,352,411,23.7
'2018-05-30 03:47:50.00',50.124,-251,-2,65.7,624.9,-384,352,411,23.7
'2018-05-30 03:47:51.00',50.125,-252,-1,65.7,624.9,-384,352,411,23.7
'2018-05-30 03:47:52.00',50.125,-255,-1,65.7,624.9,-384,352,412,23.7
'2018-05-30 03:47:53.00',50.125,-252,-1,65.7,624.9,-385,352,412,23.7
'2018-05-30 03:47:54.00',50.124,-252,-3,65.8,624.9,-385,352,412,23.7
'2018-05-30 03:47:55.00',50.123,-253,-1,65.8,624.9,-385,352,412,23.7
'2018-05-30 03:47:56.00',50.121,-250,-2,65.8,624.9,-385,352,412,23.7
'2018-05-30 03:47:56.99',50.118,-250,-1,65.8,624.9,-385,352,412,23.7
'2018-05-30 03:47:58.00',50.117,-250,-1,65.8,624.9,-385,352,412,23.7
'2018-05-30 03:47:58.99',50.118,-250,-1,65.8,624.9,-385,352,412,23.7
'2018-05-30 03:48:00.00',50.120,-253,0,65.8,624.9,-385,352,412,23.7
'2018-05-30 03:48:01.00',50.123,-252,-1,65.8,624.9,-385,352,412,23.7
'2018-05-30 03:48:02.00',50.127,-250,-2,65.8,624.9,-385,352,412,23.7
'2018-05-30 03:48:03.00',50.129,-250,-2,65.8,624.9,-385,352,412,23.7
'2018-05-30 03:48:04.00',50.130,-249,0,65.8,624.9,-385,352,412,23.7
'2018-05-30 03:48:05.00',50.130,-249,0,65.8,624.9,-385,352,412,23.7
'2018-05-30 03:48:06.00',50.130,-249,-2,65.9,624.9,-385,352,412,23.7
'2018-05-30 03:48:07.00',50.129,-250,-1,65.9,624.9,-385,352,412,23.7
'2018-05-30 03:48:07.99',50.127,-254,0,65.9,624.9,-385,352,412,23.7
'2018-05-30 03:48:09.00',50.124,-250,0,65.9,625.0,-385,352,412,23.7
'2018-05-30 03:48:09.99',50.122,-248,-3,65.9,625.0,-385,352,412,23.7
'2018-05-30 03:48:11.00',50.121,-250,0,65.9,625.0,-385,352,409,23.7
'2018-05-30 03:48:12.00',50.123,-251,-1,65.9,625.0,-385,352,409,23.7
'2018-05-30 03:48:13.00',50.125,-251,-1,65.9,625.0,-385,352,409,23.7
'2018-05-30 03:48:14.00',50.126,-248,-1,66.0,625.0,-385,352,409,23.7
'2018-05-30 03:48:15.00',50.127,-253,-1,66.0,625.0,-385,352,409,23.7
'2018-05-30 03:48:16.00',50.127,-251,1,66.0,625.0,-385,352,409,23.7
'2018-05-30 03:48:17.00',50.127,-251,2,66.0,625.0,-385,352,409,23.7
'2018-05-30 03:48:18.00',50.127,-250,-3,66.0,625.0,-385,352,411,23.7
'2018-05-30 03:48:19.00',50.125,-248,-2,66.0,625.0,-385,352,411,23.7
'2018-05-30 03:48:20.00',50.123,-254,-1,66.0,625.0,-385,352,411,23.7
'2018-05-30 03:48:20.99',50.120,-252,-1,66.0,625.0,-385,352,411,23.7
'2018-05-30 03:48:22.00',50.119,-248,-2,66.0,625.0,-385,352,411,23.7
'2018-05-30 03:48:23.00',50.118,-250,0,66.0,625.0,-385,352,411,23.7
'2018-05-30 03:48:24.00',50.118,-252,-3,66.1,625.0,-385,352,411,23.7
'2018-05-30 03:48:25.00',50.119,-251,1,66.1,625.0,-385,352,411,23.7
'2018-05-30 03:48:26.00',50.120,-251,1,66.1,625.0,-385,352,411,23.7
'2018-05-30 03:48:27.00',50.123,-250,-1,66.1,625.0,-385,352,411,23.7
'2018-05-30 03:48:28.00',50.124,-253,-1,66.1,625.0,-385,352,411,23.7
'2018-05-30 03:48:29.00',50.126,-253,0,66.1,625.0,-385,352,411,23.7
'2018-05-30 03:48:30.00',50.127,-248,-1,66.1,625.0,-385,352,411,23.7
'2018-05-30 03:48:31.00',50.128,-250,-1,66.1,625.0,-385,352,411,23.7
'2018-05-30 03:48:32.00',50.129,-252,-2,66.1,625.0,-385,352,411,23.7
'2018-05-30 03:48:33.00',50.129,-253,2,66.1,625.0,-384,352,411,23.7
'2018-05-30 03:48:33.99',50.129,-250,-1,66.1,625.0,-384,352,411,23.7
'2018-05-30 03:48:35.00',50.127,-248,-1,66.1,625.0,-384,352,411,23.7
'2018-05-30 03:48:35.99',50.126,-251,-1,66.1,625.0,-384,352,411,23.7
'2018-05-30 03:48:37.00',50.127,-252,1,66.1,625.0,-384,352,412,23.7
'2018-05-30 03:48:38.00',50.128,-247,-1,66.1,625.0,-384,352,412,23.7
'2018-05-30 03:48:39.00',50.129,-250,-1,66.1,625.0,-384,352,412,23.7
'2018-05-30 03:48:40.00',50.129,-251,0,66.1,625.0,-384,352,412,23.7
'2018-05-30 03:48:41.00',50.129,-254,3,66.1,625.0,-384,352,412,23.7
'2018-05-30 03:48:42.00',50.129,-250,0,66.1,625.0,-384,352,412,23.7
'2018-05-30 03:48:43.00',50.129,-250,-3,66.2,625.0,-384,352,411,23.7
'2018-05-30 03:48:44.00',50.130,-250,-1,66.2,625.0,-384,352,411,23.7
'2018-05-30 03:48:45.00',50.133,-251,0,66.2,625.0,-384,352,411,23.7
'2018-05-30 03:48:46.00',50.135,-250,-1,66.2,625.0,-384,352,411,23.7
'2018-05-30 03:48:46.99',50.136,-249,-1,66.2,625.0,-384,352,411,23.7
'2018-05-30 03:48:48.00',50.139,-250,-1,66.2,625.1,-384,352,411,23.7
'2018-05-30 03:48:49.00',50.140,-249,0,66.2,625.1,-384,352,411,23.7
'2018-05-30 03:48:50.00',50.140,-251,1,66.2,625.1,-384,352,411,23.7
'2018-05-30 03:48:51.00',50.140,-252,-2,66.2,625.1,-384,352,411,23.7
'2018-05-30 03:48:52.00',50.139,-253,-1,66.2,625.1,-384,352,411,23.7
'2018-05-30 03:48:53.00',50.139,-248,0,66.2,625.1,-384,352,411,23.7
'2018-05-30 03:48:54.00',50.141,-250,-2,66.2,625.1,-384,352,411,23.7
'2018-05-30 03:48:55.00',50.141,-251,-1,66.2,625.1,-385,352,411,23.7
'2018-05-30 03:48:56.00',50.142,-255,1,66.2,625.1,-385,352,411,23.7
'2018-05-30 03:48:57.00',50.143,-251,-1,66.2,625.1,-385,352,411,23.7
'2018-05-30 03:48:58.00',50.145,-253,-2,66.2,625.1,-385,352,411,23.7
'2018-05-30 03:48:59.00',50.144,-249,1,66.2,625.1,-385,352,411,23.7
'2018-05-30 03:48:59.99',50.144,-249,0,66.3,625.1,-385,352,411,23.7
'2018-05-30 03:49:01.00',50.145,-250,0,66.3,625.1,-385,352,411,23.7
'2018-05-30 03:49:01.99',50.146,-251,0,66.3,625.1,-385,352,411,23.7
'2018-05-30 03:49:03.00',50.147,-250,-2,66.3,625.1,-385,352,411,23.7
'2018-05-30 03:49:04.00',50.148,-249,1,66.3,625.1,-385,352,411,23.7
'2018-05-30 03:49:05.00',50.149,-251,-1,66.3,625.1,-385,352,411,23.7
'2018-05-30 03:49:06.00',50.149,-251,-1,66.3,625.1,-385,352,411,23.7
'2018-05-30 03:49:07.00',50.149,-252,1,66.3,625.1,-384,352,411,23.7
'2018-05-30 03:49:08.00',50.148,-251,-1,66.3,625.1,-384,352,411,23.7
'2018-05-30 03:49:09.00',50.146,-252,0,66.3,625.1,-384,352,411,23.7
'2018-05-30 03:49:10.00',50.144,-248,-1,66.3,625.1,-384,352,411,23.7
'2018-05-30 03:49:11.00',50.143,-248,-1,66.3,625.1,-384,352,411,23.7
'2018-05-30 03:49:12.00',50.142,-252,-1,66.3,625.1,-384,352,411,23.7
'2018-05-30 03:49:12.99',50.141,-252,-1,66.3,625.1,-384,352,411,23.7
'2018-05-30 03:49:14.00',50.140,-252,0,66.3,625.1,-384,352,411,23.7
'2018-05-30 03:49:15.00',50.139,-252,-3,66.4,625.1,-384,352,411,23.7
'2018-05-30 03:49:16.00',50.137,-252,1,66.4,625.1,-384,352,412,23.7
'2018-05-30 03:49:17.00',50.136,-248,0,66.4,625.1,-384,352,412,23.7
'2018-05-30 03:49:18.00',50.136,-248,-1,66.4,625.1,-384,352,412,23.7
'2018-05-30 03:49:19.00',50.136,-251,0,66.4,625.1,-384,352,412,23.7
'2018-05-30 03:49:20.00',50.137,-253,0,66.4,625.1,-384,352,412,23.7
'2018-05-30 03:49:21.00',50.137,-250,-1,66.4,625.1,-384,352,412,23.7
'2018-05-30 03:49:22.00',50.139,-250,-3,66.4,625.2,-384,352,412,23.7
'2018-05-30 03:49:23.00',50.140,-250,0,66.4,625.2,-384,352,411,23.7
'2018-05-30 03:49:24.00',50.140,-252,-2,66.4,625.2,-384,352,411,23.7
'2018-05-30 03:49:25.00',50.139,-253,0,66.4,625.2,-384,352,411,23.7
'2018-05-30 03:49:25.99',50.138,-248,1,66.4,625.2,-384,352,411,23.7
'2018-05-30 03:49:27.00',50.138,-249,-3,66.4,625.2,-384,352,411,23.7
'2018-05-30 03:49:27.99',50.138,-252,1,66.4,625.2,-384,352,411,23.7
'2018-05-30 03:49:29.00',50.138,-250,-1,66.4,625.2,-384,352,411,23.7
'2018-05-30 03:49:30.00',50.138,-250,-1,66.4,625.2,-384,352,411,23.7
'2018-05-30 03:49:31.00',50.137,-251,0,66.5,625.2,-384,352,411,23.7
'2018-05-30 03:49:32.00',50.136,-252,0,66.5,625.2,-384,352,411,23.7
'2018-05-30 03:49:33.00',50.136,-248,-1,66.5,625.2,-384,352,411,23.7
'2018-05-30 03:49:34.00',50.135,-250,-1,66.5,625.2,-384,352,411,23.7
'2018-05-30 03:49:35.00',50.134,-251,1,66.5,625.2,-384,352,411,23.7
'2018-05-30 03:49:36.00',50.134,-254,1,66.5,625.2,-384,352,411,23.7
'2018-05-30 03:49:37.00',50.133,-252,-1,66.5,625.2,-384,352,411,23.7
'2018-05-30 03:49:38.00',50.133,-251,-3,66.5,625.2,-384,352,411,23.7
'2018-05-30 03:49:38.99',50.132,-253,-1,66.5,625.2,-384,352,411,23.7
'2018-05-30 03:49:40.00',50.130,-252,-1,66.6,625.2,-384,352,411,23.7
'2018-05-30 03:49:41.00',50.130,-251,0,66.6,625.2,-384,352,411,23.7
'2018-05-30 03:49:42.00',50.130,-249,-3,66.6,625.2,-384,352,411,23.7
'2018-05-30 03:49:43.00',50.130,-252,-1,66.6,625.2,-384,352,411,23.7
'2018-05-30 03:49:44.00',50.132,-248,-1,66.6,625.2,-384,352,411,23.7
'2018-05-30 03:49:45.00',50.133,-252,0,66.6,625.2,-384,352,411,23.7
'2018-05-30 03:49:46.00',50.134,-252,-1,66.6,625.2,-384,352,411,23.7
'2018-05-30 03:49:47.00',50.135,-254,0,66.6,625.2,-384,352,411,23.7
'2018-05-30 03:49:48.00',50.135,-248,-1,66.6,625.2,-384,352,411,23.7
'2018-05-30 03:49:49.00',50.134,-248,-1,66.6,625.2,-384,352,410,23.7
'2018-05-30 03:49:49.99',50.132,-253,-1,66.6,625.2,-384,352,410,23.7
'2018-05-30 03:49:51.00',50.131,-253,0,66.6,625.2,-384,352,410,23.7
'2018-05-30 03:49:51.99',50.131,-250,0,66.6,625.2,-384,352,410,23.7
'2018-05-30 03:49:53.00',50.130,-248,-1,66.6,625.2,-384,352,410,23.7
'2018-05-30 03:49:54.00',50.129,-252,-1,66.6,625.2,-384,352,410,23.7
'2018-05-30 03:49:55.00',50.128,-253,-1,66.6,625.2,-384,352,410,23.7
'2018-05-30 03:49:56.00',50.129,-252,1,66.6,625.2,-384,352,412,23.7
'2018-05-30 03:49:57.00',50.130,-250,-2,66.6,625.2,-384,352,412,23.8
'2018-05-30 03:49:58.00',50.132,-251,0,66.6,625.2,-384,352,412,23.8
'2018-05-30 03:49:59.00',50.134,-251,1,66.6,625.3,-384,352,412,23.8
'2018-05-30 03:50:00.00',50.135,-250,1,66.6,625.3,-384,352,412,23.8
'2018-05-30 03:50:01.00',50.136,-251,-1,66.6,625.3,-384,352,412,23.8
'2018-05-30 03:50:02.00',50.138,-253,1,66.6,625.3,-384,352,412,23.8
'2018-05-30 03:50:02.99',50.138,-252,-1,66.6,625.3,-384,352,411,23.8
'2018-05-30 03:50:04.00',50.137,-249,-2,66.6,625.3,-384,352,411,23.8
'2018-05-30 03:50:04.99',50.136,-250,-1,66.6,625.3,-384,352,411,23.8
'2018-05-30 03:50:06.00',50.135,-252,0,66.6,625.3,-384,352,411,23.8
'2018-05-30 03:50:07.00',50.137,-248,-2,66.6,625.3,-385,352,411,23.8
'2018-05-30 03:50:08.00',50.139,-250,-2,66.6,625.3,-384,352,411,23.8
'2018-05-30 03:50:09.00',50.140,-252,0,66.7,625.3,-385,352,411,23.8
'2018-05-30 03:50:10.00',50.142,-250,-1,66.7,625.3,-385,352,411,23.8
'2018-05-30 03:50:11.00',50.141,-250,-1,66.7,625.3,-385,352,411,23.8
'2018-05-30 03:50:12.00',50.142,-252,-1,66.7,625.3,-385,352,411,23.8
'2018-05-30 03:50:13.00',50.142,-255,1,66.7,625.3,-385,352,411,23.8
'2018-05-30 03:50:14.00',50.142,-252,-1,66.7,625.3,-385,352,411,23.8
'2018-05-30 03:50:15.00',50.139,-250,-3,66.7,625.3,-385,352,411,23.8
'2018-05-30 03:50:15.99',50.137,-252,-1,66.7,625.3,-385,352,411,23.8
'2018-05-30 03:50:17.00',50.136,-248,1,66.7,625.3,-385,352,411,23.8
'2018-05-30 03:50:18.00',50.135,-251,0,66.7,625.3,-385,352,411,23.8
'2018-05-30 03:50:19.00',50.136,-250,-1,66.7,625.3,-385,352,411,23.8
'2018-05-30 03:50:20.00',50.137,-250,0,66.7,625.3,-385,352,411,23.8
'2018-05-30 03:50:21.00',50.139,-250,-1,66.7,625.3,-385,352,411,23.8
'2018-05-30 03:50:22.00',50.142,-248,1,66.7,625.3,-385,352,410,23.8
'2018-05-30 03:50:23.00',50.143,-250,1,66.7,625.3,-384,352,410,23.8
'2018-05-30 03:50:24.00',50.142,-252,1,66.7,625.3,-384,352,410,23.8
'2018-05-30 03:50:25.00',50.142,-251,-1,66.7,625.3,-384,352,410,23.8
'2018-05-30 03:50:26.00',50.142,-248,-2,66.7,625.3,-384,352,410,23.9
'2018-05-30 03:50:27.00',50.142,-252,-1,66.7,625.3,-384,352,410,23.9
'2018-05-30 03:50:28.00',50.141,-251,-1,66.7,625.3,-384,352,411,23.9
'2018-05-30 03:50:28.99',50.139,-249,0,66.8,625.3,-384,352,411,23.9
'2018-05-30 03:50:30.00',50.136,-251,0,66.8,625.3,-384,352,411,23.9
'2018-05-30 03:50:30.99',50.135,-250,0,66.8,625.3,-384,352,411,23.9
'2018-05-30 03:50:32.00',50.135,-252,-1,66.8,625.3,-384,352,411,23.9
'2018-05-30 03:50:33.00',50.137,-249,0,66.8,625.4,-384,352,411,23.9
'2018-05-30 03:50:34.00',50.139,-249,-1,66.8,625.4,-384,352,411,23.9
'2018-05-30 03:50:35.00',50.142,-251,-2,66.8,625.4,-384,352,411,23.9
'2018-05-30 03:50:36.00',50.143,-253,1,66.9,625.4,-384,352,411,23.9
'2018-05-30 03:50:37.00',50.143,-252,0,66.9,625.4,-384,352,411,23.9
'2018-05-30 03:50:38.00',50.146,-248,-1,66.9,625.4,-384,352,411,23.9
'2018-05-30 03:50:39.00',50.148,-253,0,66.9,625.4,-384,352,411,23.9
'2018-05-30 03:50:40.00',50.150,-251,-1,66.9,625.4,-384,352,411,23.9
'2018-05-30 03:50:41.00',50.152,-248,-2,66.9,625.4,-384,352,411,23.9
'2018-05-30 03:50:41.99',50.152,-250,-1,66.9,625.4,-384,352,411,23.9
'2018-05-30 03:50:43.00',50.151,-250,1,66.9,625.4,-384,352,411,23.9
'2018-05-30 03:50:44.00',50.150,-248,-1,66.9,625.4,-384,352,411,23.9
'2018-05-30 03:50:45.00',50.149,-252,-2,66.9,625.4,-384,352,411,23.9
'2018-05-30 03:50:46.00',50.148,-253,1,67.0,625.4,-384,352,411,23.9
'2018-05-30 03:50:47.00',50.149,-248,1,67.0,625.4,-384,352,411,23.9
'2018-05-30 03:50:48.00',50.150,-251,-2,67.0,625.4,-383,352,409,23.9
'2018-05-30 03:50:49.00',50.151,-252,1,67.0,625.4,-383,352,409,23.9
'2018-05-30 03:50:50.00',50.152,-247,0,67.0,625.4,-383,352,409,23.9
'2018-05-30 03:50:51.00',50.152,-249,-3,67.0,625.4,-383,352,409,23.9
'2018-05-30 03:50:52.00',50.151,-250,1,67.0,625.4,-383,352,409,23.9
'2018-05-30 03:50:53.00',50.151,-247,-1,67.0,625.4,-383,352,409,23.9
'2018-05-30 03:50:54.00',50.150,-248,-1,67.0,625.4,-383,352,409,23.9
'2018-05-30 03:50:54.99',50.149,-250,1,67.0,625.4,-383,352,411,23.9
'2018-05-30 03:50:56.00',50.148,-251,1,67.0,625.4,-383,352,411,23.9
'2018-05-30 03:50:56.99',50.148,-252,1,67.0,625.4,-383,352,411,23.9
'2018-05-30 03:50:58.00',50.149,-251,-1,67.0,625.4,-383,352,411,23.9
'2018-05-30 03:50:59.00',50.150,-253,-1,67.1,625.4,-383,352,411,23.9
'2018-05-30 03:51:00.00',50.150,-250,-1,67.1,625.4,-383,352,411,23.9
'2018-05-30 03:51:01.00',50.151,-247,-1,67.1,625.4,-383,352,410,23.9
'2018-05-30 03:51:02.00',50.151,-251,-1,67.1,625.5,-383,352,410,23.9
'2018-05-30 03:51:03.00',50.150,-250,0,67.1,625.5,-383,352,410,23.9
'2018-05-30 03:51:04.00',50.150,-250,-1,67.1,625.5,-383,352,410,23.9
'2018-05-30 03:51:05.00',50.149,-252,-1,67.1,625.5,-383,352,410,23.9
'2018-05-30 03:51:06.00',50.148,-253,2,67.1,625.5,-384,352,410,23.9
'2018-05-30 03:51:07.00',50.148,-249,0,67.1,625.5,-384,352,410,23.9
'2018-05-30 03:51:07.99',50.148,-250,-1,67.2,625.5,-384,352,410,23.9
'2018-05-30 03:51:09.00',50.148,-254,0,67.2,625.5,-384,352,410,23.9
'2018-05-30 03:51:10.00',50.147,-250,0,67.2,625.5,-383,352,410,23.9
'2018-05-30 03:51:11.00',50.146,-249,-1,67.2,625.5,-383,352,410,23.9
'2018-05-30 03:51:12.00',50.146,-252,-1,67.2,625.5,-384,352,410,23.9
'2018-05-30 03:51:13.00',50.146,-248,-1,67.2,625.5,-384,352,410,23.9
'2018-05-30 03:51:14.00',50.145,-250,-1,67.2,625.5,-384,352,411,23.9
'2018-05-30 03:51:15.00',50.145,-253,-2,67.2,625.5,-384,352,411,23.9
'2018-05-30 03:51:16.00',50.146,-254,2,67.2,625.5,-384,352,411,23.9
'2018-05-30 03:51:17.00',50.147,-249,-1,67.2,625.5,-384,352,411,23.9
'2018-05-30 03:51:18.00',50.148,-249,-4,67.2,625.5,-384,352,411,23.9
'2018-05-30 03:51:19.00',50.149,-253,-1,67.2,625.5,-384,352,411,23.9
'2018-05-30 03:51:20.00',50.149,-249,-1,67.2,625.5,-384,352,411,23.9
'2018-05-30 03:51:20.99',50.150,-248,-1,67.2,625.5,-384,352,411,23.9
'2018-05-30 03:51:22.00',50.151,-251,0,67.2,625.5,-384,352,411,23.9
'2018-05-30 03:51:23.00',50.151,-255,0,67.2,625.5,-384,352,411,23.9
'2018-05-30 03:51:24.00',50.152,-252,1,67.2,625.5,-384,352,411,23.9
'2018-05-30 03:51:25.00',50.151,-253,0,67.2,625.5,-384,352,411,23.9
'2018-05-30 03:51:26.00',50.151,-252,-1,67.2,625.5,-384,352,411,23.9
'2018-05-30 03:51:27.00',50.150,-249,-1,67.2,625.5,-384,352,411,23.9
'2018-05-30 03:51:28.00',50.150,-247,-1,67.3,625.5,-384,352,411,23.9
'2018-05-30 03:51:29.00',50.146,-250,-1,67.3,625.5,-384,352,411,23.9
'2018-05-30 03:51:30.00',50.146,-250,-2,67.3,625.5,-384,352,411,23.9
'2018-05-30 03:51:31.00',50.145,-250,-2,67.3,625.5,-384,352,411,23.9
'2018-05-30 03:51:31.99',50.145,-253,-2,67.3,625.5,-385,352,411,23.9
'2018-05-30 03:51:33.00',50.145,-254,0,67.3,625.5,-385,352,411,23.9
'2018-05-30 03:51:33.99',50.144,-248,0,67.3,625.6,-385,352,411,23.9
'2018-05-30 03:51:35.00',50.143,-248,-3,67.3,625.6,-384,352,411,23.9
'2018-05-30 03:51:36.00',50.142,-249,-2,67.3,625.6,-384,352,411,23.9
'2018-05-30 03:51:37.00',50.142,-249,1,67.3,625.6,-385,352,411,23.9
'2018-05-30 03:51:38.00',50.142,-253,1,67.3,625.6,-385,352,411,23.9
'2018-05-30 03:51:39.00',50.141,-252,0,67.3,625.6,-385,352,411,23.9
'2018-05-30 03:51:40.00',50.140,-252,-3,67.3,625.6,-385,352,411,23.9
'2018-05-30 03:51:41.00',50.140,-253,-2,67.4,625.6,-385,352,411,23.9
'2018-05-30 03:51:42.00',50.140,-247,-1,67.4,625.6,-385,352,411,23.9
'2018-05-30 03:51:43.00',50.140,-248,-1,67.4,625.6,-385,352,411,23.9
'2018-05-30 03:51:44.00',50.140,-252,-1,67.4,625.6,-385,352,411,23.9
'2018-05-30 03:51:44.99',50.140,-254,0,67.4,625.6,-385,352,411,23.9
'2018-05-30 03:51:46.00',50.140,-252,1,67.4,625.6,-385,352,411,23.9
'2018-05-30 03:51:47.00',50.139,-250,-4,67.4,625.6,-385,352,411,23.9
'2018-05-30 03:51:48.00',50.139,-251,-1,67.4,625.6,-385,352,411,23.9
'2018-05-30 03:51:49.00',50.138,-247,-1,67.4,625.6,-385,352,411,23.9
'2018-05-30 03:51:50.00',50.137,-249,-2,67.4,625.6,-385,352,411,23.9
'2018-05-30 03:51:51.00',50.137,-250,0,67.4,625.6,-385,352,411,23.9
'2018-05-30 03:51:52.00',50.135,-253,1,67.4,625.6,-385,352,410,23.9
'2018-05-30 03:51:53.00',50.134,-251,0,67.4,625.6,-385,352,410,23.9
'2018-05-30 03:51:54.00',50.132,-248,-2,67.4,625.6,-385,352,410,23.9
'2018-05-30 03:51:55.00',50.130,-250,-1,67.4,625.6,-384,352,410,23.9
'2018-05-30 03:51:56.00',50.132,-250,-1,67.4,625.6,-384,352,410,23.9
'2018-05-30 03:51:57.00',50.135,-250,1,67.4,625.6,-384,352,410,23.9
'2018-05-30 03:51:57.99',50.136,-250,-1,67.4,625.6,-384,352,410,23.9
'2018-05-30 03:51:59.00',50.137,-252,0,67.5,625.7,-384,352,411,23.9
'2018-05-30 03:51:59.99',50.136,-254,-1,67.5,625.7,-384,352,411,23.9
'2018-05-30 03:52:01.00',50.137,-250,-1,67.5,625.7,-384,352,411,23.9
'2018-05-30 03:52:02.00',50.137,-252,-3,67.5,625.7,-384,352,411,23.9
'2018-05-30 03:52:03.00',50.135,-253,0,67.5,625.7,-384,352,411,23.9
'2018-05-30 03:52:04.00',50.132,-247,-1,67.5,625.7,-384,352,411,23.9
'2018-05-30 03:52:05.00',50.130,-249,-3,67.5,625.7,-384,352,411,23.9
'2018-05-30 03:52:06.00',50.132,-251,1,67.5,625.7,-384,352,411,23.9
'2018-05-30 03:52:07.00',50.134,-254,1,67.5,625.7,-384,352,411,23.9
'2018-05-30 03:52:08.00',50.135,-252,0,67.6,625.7,-384,352,411,23.9
'2018-05-30 03:52:09.00',50.135,-248,-1,67.6,625.7,-384,352,411,23.9
'2018-05-30 03:52:10.00',50.136,-251,-3,67.6,625.7,-384,352,411,23.9
'2018-05-30 03:52:10.99',50.137,-248,-1,67.6,625.7,-384,352,412,23.9
'2018-05-30 03:52:12.00',50.138,-250,0,67.6,625.7,-384,352,412,23.9
'2018-05-30 03:52:13.00',50.139,-251,-2,67.6,625.7,-384,352,412,23.9
'2018-05-30 03:52:14.00',50.137,-255,-1,67.6,625.7,-384,352,412,23.9
'2018-05-30 03:52:15.00',50.134,-251,-1,67.6,625.7,-384,352,412,23.9
'2018-05-30 03:52:16.00',50.132,-248,-2,67.6,625.7,-384,352,412,23.9
'2018-05-30 03:52:17.00',50.130,-252,-1,67.6,625.7,-384,352,411,23.9
'2018-05-30 03:52:18.00',50.129,-253,0,67.6,625.7,-384,352,411,23.9
'2018-05-30 03:52:19.00',50.128,-248,-3,67.6,625.7,-384,352,411,23.9
'2018-05-30 03:52:20.00',50.128,-248,-1,67.6,625.7,-384,352,411,23.9
'2018-05-30 03:52:21.00',50.131,-252,0,67.6,625.7,-384,352,411,23.9
'2018-05-30 03:52:22.00',50.131,-255,0,67.6,625.7,-384,352,411,23.9
'2018-05-30 03:52:23.00',50.133,-252,0,67.6,625.7,-384,352,411,23.9
'2018-05-30 03:52:23.99',50.132,-248,-2,67.6,625.7,-384,352,411,23.9
'2018-05-30 03:52:25.00',50.131,-251,-3,67.6,625.8,-384,352,411,23.9
'2018-05-30 03:52:25.99',50.130,-252,1,67.6,625.8,-384,352,411,23.9
'2018-05-30 03:52:27.00',50.129,-248,1,67.6,625.8,-384,352,411,23.9
'2018-05-30 03:52:28.00',50.128,-249,-3,67.6,625.8,-384,352,411,23.9
'2018-05-30 03:52:29.00',50.125,-252,0,67.6,625.8,-384,352,411,23.9
'2018-05-30 03:52:30.00',50.124,-251,0,67.6,625.8,-384,352,412,23.9
'2018-05-30 03:52:31.00',50.124,-252,0,67.6,625.8,-384,352,412,23.9
'2018-05-30 03:52:32.00',50.125,-250,-4,67.6,625.8,-384,352,412,23.9
'2018-05-30 03:52:33.00',50.126,-250,-1,67.6,625.8,-384,352,412,23.9
'2018-05-30 03:52:34.00',50.127,-250,-1,67.6,625.8,-384,352,412,23.9
'2018-05-30 03:52:35.00',50.128,-250,0,67.6,625.8,-384,352,412,23.9
'2018-05-30 03:52:36.00',50.128,-248,-1,67.6,625.8,-384,352,412,23.9
'2018-05-30 03:52:36.99',50.130,-250,1,67.6,625.8,-384,352,410,23.9
'2018-05-30 03:52:38.00',50.132,-252,2,67.7,625.8,-384,352,410,23.9
'2018-05-30 03:52:39.00',50.134,-252,2,67.7,625.8,-384,352,410,23.9
'2018-05-30 03:52:40.00',50.134,-251,-3,67.7,625.8,-384,352,410,23.9
'2018-05-30 03:52:41.00',50.133,-250,-2,67.7,625.8,-384,352,410,23.9
'2018-05-30 03:52:42.00',50.133,-250,0,67.7,625.8,-384,352,410,23.9
'2018-05-30 03:52:43.00',50.133,-249,-1,67.7,625.8,-384,352,410,23.9
'2018-05-30 03:52:44.00',50.132,-250,2,67.7,625.8,-383,352,410,23.9
'2018-05-30 03:52:45.00',50.131,-250,-1,67.7,625.8,-383,352,410,23.9
'2018-05-30 03:52:46.00',50.129,-252,0,67.7,625.8,-383,352,410,23.9
'2018-05-30 03:52:47.00',50.127,-250,1,67.7,625.8,-383,352,410,23.9
'2018-05-30 03:52:48.00',50.126,-250,1,67.7,625.8,-383,352,410,23.9
'2018-05-30 03:52:49.00',50.126,-253,-3,67.7,625.8,-383,352,411,23.9
'2018-05-30 03:52:49.99',50.126,-251,-1,67.7,625.8,-383,352,411,23.9
'2018-05-30 03:52:51.00',50.126,-247,-2,67.7,625.8,-383,352,411,23.9
'2018-05-30 03:52:51.99',50.126,-250,0,67.7,625.9,-383,352,411,23.9
'2018-05-30 03:52:53.00',50.127,-250,-2,67.7,625.9,-383,352,411,23.9
'2018-05-30 03:52:54.00',50.126,-253,0,67.7,625.9,-383,352,411,23.9
'2018-05-30 03:52:55.00',50.126,-252,0,67.7,625.9,-383,352,411,23.9
'2018-05-30 03:52:56.00',50.125,-250,-1,67.7,625.9,-383,352,410,23.9
'2018-05-30 03:52:57.00',50.125,-252,-2,67.7,625.9,-383,352,410,23.9
'2018-05-30 03:52:58.00',50.125,-253,-1,67.8,625.9,-383,352,410,23.9
'2018-05-30 03:52:59.00',50.125,-247,-1,67.8,625.9,-383,352,410,23.9
'2018-05-30 03:53:00.00',50.124,-248,0,67.8,625.9,-384,352,410,23.9
'2018-05-30 03:53:00.99',50.124,-250,-1,67.8,625.9,-384,352,410,23.9
'2018-05-30 03:53:02.00',50.123,-254,0,67.8,625.9,-384,352,410,23.9
'2018-05-30 03:53:02.99',50.122,-250,0,67.8,625.9,-384,352,410,23.9
'2018-05-30 03:53:04.00',50.121,-250,0,67.8,625.9,-384,352,410,23.9
'2018-05-30 03:53:05.00',50.120,-250,-1,67.8,625.9,-384,352,410,23.9
'2018-05-30 03:53:06.00',50.119,-250,-1,67.8,625.9,-384,352,410,23.9
'2018-05-30 03:53:07.00',50.120,-248,-1,67.8,625.9,-383,352,410,23.9
'2018-05-30 03:53:08.00',50.120,-249,2,67.8,625.9,-383,352,409,23.9
'2018-05-30 03:53:09.00',50.120,-249,0,67.9,625.9,-383,352,409,23.9
'2018-05-30 03:53:10.00',50.120,-250,1,67.9,625.9,-383,352,409,23.9
'2018-05-30 03:53:11.00',50.120,-253,1,67.9,625.9,-383,352,409,23.9
'2018-05-30 03:53:12.00',50.120,-251,3,67.9,625.9,-383,352,409,23.9
'2018-05-30 03:53:13.00',50.121,-248,-3,67.9,625.9,-383,352,409,23.9
'2018-05-30 03:53:13.99',50.120,-251,-1,67.9,625.9,-383,352,409,23.9
'2018-05-30 03:53:15.00',50.120,-250,1,67.9,625.9,-383,352,409,23.9
'2018-05-30 03:53:16.00',50.119,-249,-1,68.0,625.9,-383,352,409,23.9
'2018-05-30 03:53:17.00',50.117,-247,-1,68.0,625.9,-383,352,409,23.9
'2018-05-30 03:53:18.00',50.115,-252,-1,68.0,625.9,-383,352,409,23.9
'2018-05-30 03:53:19.00',50.113,-255,1,68.0,625.9,-383,352,409,23.9
'2018-05-30 03:53:20.00',50.111,-250,0,68.0,625.9,-383,352,410,23.9
'2018-05-30 03:53:21.00',50.109,-250,-1,68.0,626.0,-383,352,410,23.9
'2018-05-30 03:53:22.00',50.108,-253,-2,68.0,626.0,-383,352,410,23.9
'2018-05-30 03:53:23.00',50.106,-250,-1,68.0,626.0,-383,352,410,23.9
'2018-05-30 03:53:24.00',50.106,-250,0,68.0,626.0,-383,352,410,23.9
'2018-05-30 03:53:25.00',50.106,-248,0,68.0,626.0,-383,352,410,23.9
'2018-05-30 03:53:26.00',50.104,-247,0,68.0,626.0,-383,352,409,23.9
'2018-05-30 03:53:26.99',50.103,-249,1,68.0,626.0,-383,352,409,23.9
'2018-05-30 03:53:28.00',50.103,-252,2,68.0,626.0,-383,352,409,23.9
'2018-05-30 03:53:28.99',50.104,-254,0,68.0,626.0,-383,352,409,23.9
'2018-05-30 03:53:30.00',50.103,-252,3,68.0,626.0,-383,352,409,23.9
'2018-05-30 03:53:31.00',50.103,-248,-3,68.0,626.0,-383,352,409,23.9
'2018-05-30 03:53:32.00',50.103,-251,-1,68.1,626.0,-383,352,409,23.9
'2018-05-30 03:53:33.00',50.102,-250,-1,68.1,626.0,-383,352,409,23.9
'2018-05-30 03:53:34.00',50.100,-251,2,68.1,626.0,-383,352,409,23.9
'2018-05-30 03:53:35.00',50.098,-250,1,68.1,626.0,-383,352,409,23.9
'2018-05-30 03:53:36.00',50.096,-247,-1,68.1,626.0,-383,352,409,23.9
'2018-05-30 03:53:37.00',50.095,-250,0,68.1,626.0,-383,352,409,23.9
'2018-05-30 03:53:38.00',50.094,-252,-1,68.1,626.0,-383,352,409,23.9
'2018-05-30 03:53:39.00',50.094,-254,1,68.1,626.0,-383,352,409,23.9
'2018-05-30 03:53:39.99',50.094,-249,1,68.1,626.0,-383,352,409,23.9
'2018-05-30 03:53:41.00',50.094,-248,-1,68.2,626.0,-383,352,409,23.9
'2018-05-30 03:53:42.00',50.094,-251,-1,68.2,626.0,-383,352,409,23.9
'2018-05-30 03:53:43.00',50.093,-251,0,68.2,626.0,-383,352,409,23.9
'2018-05-30 03:53:44.00',50.093,-251,1,68.2,626.0,-383,352,409,23.9
'2018-05-30 03:53:45.00',50.093,-247,-1,68.2,626.1,-383,352,410,23.9
'2018-05-30 03:53:46.00',50.093,-254,0,68.2,626.1,-383,352,410,23.9
'2018-05-30 03:53:47.00',50.092,-247,-1,68.2,626.1,-383,352,410,23.9
'2018-05-30 03:53:48.00',50.091,-250,1,68.2,626.1,-383,352,410,23.9
'2018-05-30 03:53:49.00',50.090,-250,0,68.2,626.1,-383,352,410,23.9
'2018-05-30 03:53:50.00',50.089,-252,0,68.2,626.1,-383,352,410,23.9
'2018-05-30 03:53:51.00',50.089,-253,0,68.2,626.1,-383,352,410,23.9
'2018-05-30 03:53:52.00',50.091,-251,0,68.2,626.1,-383,352,410,23.9
'2018-05-30 03:53:52.99',50.091,-252,0,68.2,626.1,-383,352,410,23.9
'2018-05-30 03:53:54.00',50.090,-248,-1,68.2,626.1,-383,352,410,23.9
'2018-05-30 03:53:54.99',50.090,-250,0,68.2,626.1,-383,352,410,23.9
'2018-05-30 03:53:56.00',50.090,-252,-2,68.2,626.1,-383,352,410,23.9
'2018-05-30 03:53:57.00',50.090,-252,0,68.2,626.1,-383,352,410,23.9
'2018-05-30 03:53:58.00',50.087,-247,-1,68.3,626.1,-383,352,410,23.9
'2018-05-30 03:53:59.00',50.084,-248,-1,68.3,626.1,-383,352,410,23.9
'2018-05-30 03:54:00.00',50.082,-248,-1,68.3,626.1,-383,352,410,23.9
'2018-05-30 03:54:01.00',50.081,-251,0,68.3,626.1,-383,352,410,23.9
'2018-05-30 03:54:02.00',50.083,-252,1,68.3,626.1,-383,352,410,23.9
'2018-05-30 03:54:03.00',50.084,-255,2,68.3,626.1,-383,352,410,23.9
'2018-05-30 03:54:04.00',50.085,-250,-1,68.3,626.1,-383,352,410,23.9
'2018-05-30 03:54:05.00',50.086,-252,1,68.3,626.1,-383,352,411,23.9
'2018-05-30 03:54:05.99',50.086,-250,-3,68.3,626.1,-383,352,411,23.9
'2018-05-30 03:54:07.00',50.086,-251,1,68.3,626.1,-383,352,411,23.9
'2018-05-30 03:54:08.00',50.086,-249,0,68.3,626.1,-383,352,411,23.9
'2018-05-30 03:54:09.00',50.084,-250,1,68.3,626.2,-383,352,411,23.9
'2018-05-30 03:54:10.00',50.081,-248,-3,68.3,626.2,-383,352,411,23.9
'2018-05-30 03:54:11.00',50.081,-249,1,68.3,626.2,-383,352,411,23.9
'2018-05-30 03:54:12.00',50.082,-248,-1,68.3,626.2,-383,352,411,23.9
'2018-05-30 03:54:13.00',50.082,-251,0,68.3,626.2,-383,352,411,23.9
'2018-05-30 03:54:14.00',50.083,-253,1,68.3,626.2,-383,352,411,23.9
'2018-05-30 03:54:15.00',50.085,-252,2,68.3,626.2,-383,352,411,23.9
'2018-05-30 03:54:16.00',50.087,-250,1,68.4,626.2,-383,352,411,23.9
'2018-05-30 03:54:17.00',50.087,-251,0,68.4,626.2,-383,352,411,23.9
'2018-05-30 03:54:18.00',50.088,-251,-2,68.4,626.2,-383,352,410,23.9
'2018-05-30 03:54:18.99',50.087,-251,-1,68.4,626.2,-383,352,410,23.9
'2018-05-30 03:54:20.00',50.086,-253,-1,68.4,626.2,-383,352,410,23.9
'2018-05-30 03:54:20.99',50.086,-248,1,68.4,626.2,-383,352,410,23.9
'2018-05-30 03:54:22.00',50.082,-248,-3,68.4,626.2,-383,352,410,23.9
'2018-05-30 03:54:23.00',50.081,-250,1,68.4,626.2,-383,352,410,23.9
'2018-05-30 03:54:24.00',50.081,-250,-1,68.4,626.2,-383,352,410,23.9
'2018-05-30 03:54:25.00',50.080,-251,0,68.4,626.2,-383,352,410,23.9
'2018-05-30 03:54:26.00',50.081,-255,0,68.4,626.2,-383,352,410,23.9
'2018-05-30 03:54:27.00',50.081,-254,1,68.4,626.2,-383,352,410,23.9
'2018-05-30 03:54:28.00',50.081,-250,-1,68.5,626.2,-383,352,410,23.9
'2018-05-30 03:54:29.00',50.080,-251,0,68.5,626.2,-383,352,410,23.9
'2018-05-30 03:54:30.00',50.080,-250,-3,68.5,626.2,-383,352,410,23.9
'2018-05-30 03:54:31.00',50.080,-252,-1,68.5,626.2,-383,352,411,23.9
'2018-05-30 03:54:31.99',50.083,-252,1,68.5,626.2,-384,352,411,23.9
'2018-05-30 03:54:33.00',50.086,-251,1,68.5,626.2,-383,352,411,23.9
'2018-05-30 03:54:34.00',50.087,-247,-1,68.5,626.2,-383,352,411,23.9
'2018-05-30 03:54:35.00',50.086,-248,2,68.5,626.3,-383,352,411,23.9
'2018-05-30 03:54:36.00',50.087,-248,-2,68.5,626.3,-383,352,411,23.9
'2018-05-30 03:54:37.00',50.088,-250,0,68.5,626.3,-383,352,411,23.9
'2018-05-30 03:54:38.00',50.088,-252,1,68.6,626.3,-383,352,409,23.9
'2018-05-30 03:54:39.00',50.091,-250,2,68.6,626.3,-383,352,409,23.9
'2018-05-30 03:54:40.00',50.092,-251,-1,68.6,626.3,-383,352,409,23.9
'2018-05-30 03:54:41.00',50.095,-248,-1,68.6,626.3,-383,352,409,23.9
'2018-05-30 03:54:42.00',50.100,-252,0,68.6,626.3,-383,352,409,23.9
'2018-05-30 03:54:42.99',50.105,-253,-1,68.6,626.3,-383,352,409,23.9
'2018-05-30 03:54:44.00',50.109,-255,1,68.6,626.3,-383,352,409,23.9
'2018-05-30 03:54:44.99',50.112,-252,1,68.6,626.3,-383,352,411,23.9
'2018-05-30 03:54:46.00',50.113,-249,-1,68.6,626.3,-383,352,411,23.9
'2018-05-30 03:54:47.00',50.114,-250,0,68.6,626.3,-383,352,411,23.9
'2018-05-30 03:54:48.00',50.113,-253,-1,68.6,626.3,-383,352,411,23.9
'2018-05-30 03:54:49.00',50.111,-248,-1,68.6,626.3,-383,352,411,23.9
'2018-05-30 03:54:50.00',50.111,-251,-1,68.6,626.3,-383,352,411,23.9
'2018-05-30 03:54:51.00',50.111,-252,-3,68.6,626.3,-383,352,410,23.9
'2018-05-30 03:54:52.00',50.112,-248,-1,68.6,626.3,-384,352,410,23.9
'2018-05-30 03:54:53.00',50.112,-250,0,68.6,626.3,-384,352,410,23.9
'2018-05-30 03:54:54.00',50.113,-255,0,68.6,626.4,-384,352,410,23.9
'2018-05-30 03:54:55.00',50.112,-251,0,68.6,626.4,-384,352,410,23.9
'2018-05-30 03:54:55.99',50.111,-250,1,68.6,626.4,-384,352,410,23.9
'2018-05-30 03:54:57.00',50.109,-253,-1,68.6,626.4,-384,352,411,23.9
'2018-05-30 03:54:57.99',50.107,-251,-1,68.6,626.4,-384,352,411,23.9
'2018-05-30 03:54:59.00',50.106,-248,1,68.6,626.4,-384,352,411,23.9
'2018-05-30 03:55:00.00',50.105,-248,-1,68.6,626.4,-384,352,411,23.9
'2018-05-30 03:55:01.00',50.105,-248,0,68.6,626.4,-384,352,411,23.9
'2018-05-30 03:55:02.00',50.105,-250,0,68.6,626.4,-383,352,411,23.9
'2018-05-30 03:55:03.00',50.105,-253,1,68.6,626.4,-383,352,409,23.9
'2018-05-30 03:55:04.00',50.105,-251,0,68.6,626.4,-383,352,409,23.9
'2018-05-30 03:55:05.00',50.106,-250,2,68.6,626.4,-383,352,409,23.9
'2018-05-30 03:55:06.00',50.107,-250,-3,68.6,626.4,-383,352,409,23.9
'2018-05-30 03:55:07.00',50.107,-251,-1,68.6,626.4,-383,352,409,23.9
'2018-05-30 03:55:08.00',50.107,-252,0,68.7,626.4,-383,352,409,23.9
'2018-05-30 03:55:08.99',50.106,-247,-1,68.7,626.4,-383,352,409,23.9
'2018-05-30 03:55:10.00',50.105,-250,0,68.7,626.4,-383,352,410,23.9
'2018-05-30 03:55:11.00',50.106,-251,-1,68.7,626.4,-383,352,410,23.9
'2018-05-30 03:55:12.00',50.106,-250,0,68.7,626.4,-383,352,410,23.9
'2018-05-30 03:55:13.00',50.106,-254,0,68.7,626.4,-383,352,410,23.9
'2018-05-30 03:55:14.00',50.105,-250,1,68.7,626.4,-383,352,410,23.9
'2018-05-30 03:55:15.00',50.104,-248,-1,68.7,626.4,-383,352,410,23.9
'2018-05-30 03:55:16.00',50.103,-252,-2,68.7,626.4,-383,352,410,23.9
'2018-05-30 03:55:17.00',50.103,-251,1,68.7,626.4,-383,352,410,23.9
'2018-05-30 03:55:18.00',50.103,-250,-1,68.7,626.5,-383,352,410,23.9
'2018-05-30 03:55:19.00',50.102,-248,0,68.7,626.5,-383,352,410,23.9
'2018-05-30 03:55:20.00',50.101,-248,-1,68.7,626.5,-383,352,410,23.9
'2018-05-30 03:55:21.00',50.100,-252,0,68.7,626.5,-383,352,410,23.9
'2018-05-30 03:55:21.99',50.100,-252,2,68.7,626.5,-383,352,410,23.9
'2018-05-30 03:55:23.00',50.100,-250,2,68.7,626.5,-383,352,410,23.9
'2018-05-30 03:55:23.99',50.100,-250,1,68.7,626.5,-383,352,410,23.9
'2018-05-30 03:55:25.00',50.099,-248,-1,68.7,626.5,-383,352,410,23.9
'2018-05-30 03:55:26.00',50.099,-252,-1,68.7,626.5,-383,352,410,23.9
'2018-05-30 03:55:27.00',50.098,-253,-1,68.7,626.5,-383,352,410,23.9
'2018-05-30 03:55:28.00',50.098,-249,0,68.7,626.5,-382,352,410,23.9
'2018-05-30 03:55:29.00',50.097,-249,1,68.7,626.5,-382,352,410,23.9
'2018-05-30 03:55:30.00',50.096,-247,-2,68.8,626.5,-382,352,410,23.9
'2018-05-30 03:55:31.00',50.096,-250,-1,68.8,626.5,-382,352,410,23.9
'2018-05-30 03:55:32.00',50.095,-250,0,68.8,626.5,-382,352,410,23.9
'2018-05-30 03:55:33.00',50.095,-253,1,68.8,626.5,-382,352,410,23.9
'2018-05-30 03:55:34.00',50.098,-250,1,68.8,626.5,-382,352,410,23.9
'2018-05-30 03:55:34.99',50.102,-247,-1,68.8,626.5,-382,352,409,23.9
'2018-05-30 03:55:36.00',50.106,-252,-1,68.8,626.5,-382,352,409,23.9
'2018-05-30 03:55:37.00',50.110,-252,0,68.8,626.5,-382,352,409,23.9
'2018-05-30 03:55:38.00',50.112,-248,-1,68.8,626.5,-382,352,409,23.9
'2018-05-30 03:55:39.00',50.113,-251,2,68.9,626.5,-382,352,409,23.9
'2018-05-30 03:55:40.00',50.114,-252,-3,68.9,626.5,-382,352,409,23.9
'2018-05-30 03:55:41.00',50.116,-252,-1,68.9,626.6,-383,352,410,23.9
'2018-05-30 03:55:42.00',50.117,-251,-1,68.9,626.6,-383,352,410,23.9
'2018-05-30 03:55:43.00',50.117,-247,-1,68.9,626.6,-383,352,410,23.9
'2018-05-30 03:55:44.00',50.116,-248,-1,68.9,626.6,-383,352,410,23.9
'2018-05-30 03:55:45.00',50.115,-250,0,68.9,626.6,-383,352,410,23.9
'2018-05-30 03:55:46.00',50.114,-255,0,68.9,626.6,-383,352,410,23.9
'2018-05-30 03:55:47.00',50.113,-250,-1,69.0,626.6,-383,352,410,23.9
'2018-05-30 03:55:47.99',50.111,-250,2,69.0,626.6,-383,352,410,23.8
'2018-05-30 03:55:49.00',50.110,-251,-1,69.0,626.6,-383,352,410,23.8
'2018-05-30 03:55:49.99',50.107,-252,-1,69.0,626.6,-383,352,410,23.8
'2018-05-30 03:55:51.00',50.105,-249,3,69.0,626.6,-383,352,410,23.8
'2018-05-30 03:55:52.00',50.107,-246,0,69.0,626.6,-383,352,410,23.8
'2018-05-30 03:55:53.00',50.109,-249,-1,69.0,626.6,-382,352,410,23.8
'2018-05-30 03:55:54.00',50.111,-252,1,69.0,626.6,-382,352,410,23.8
'2018-05-30 03:55:55.00',50.111,-251,1,69.0,626.6,-382,352,410,23.8
'2018-05-30 03:55:56.00',50.110,-252,-1,69.0,626.6,-382,352,410,23.8
'2018-05-30 03:55:57.00',50.109,-251,1,69.0,626.6,-383,352,410,23.8
'2018-05-30 03:55:58.00',50.107,-247,-2,69.0,626.6,-383,352,410,23.8
'2018-05-30 03:55:59.00',50.104,-250,1,69.0,626.6,-383,352,410,23.8
'2018-05-30 03:56:00.00',50.101,-250,0,69.0,626.7,-383,352,409,23.8
'2018-05-30 03:56:00.99',50.099,-254,-1,69.0,626.7,-383,352,409,23.8
'2018-05-30 03:56:02.00',50.099,-253,3,69.0,626.7,-383,352,409,23.8
'2018-05-30 03:56:03.00',50.103,-250,1,69.1,626.7,-383,352,409,23.8
'2018-05-30 03:56:04.00',50.105,-252,1,69.1,626.7,-383,352,409,23.7
'2018-05-30 03:56:05.00',50.106,-252,-1,69.1,626.7,-383,352,409,23.7
'2018-05-30 03:56:06.00',50.106,-250,0,69.1,626.7,-383,352,409,23.7
'2018-05-30 03:56:07.00',50.106,-252,0,69.1,626.7,-383,352,410,23.7
'2018-05-30 03:56:08.00',50.107,-248,2,69.1,626.7,-383,352,410,23.7
'2018-05-30 03:56:09.00',50.107,-247,1,69.1,626.7,-383,352,410,23.7
'2018-05-30 03:56:10.00',50.106,-250,1,69.1,626.7,-382,352,410,23.7
'2018-05-30 03:56:11.00',50.104,-253,1,69.1,626.7,-382,352,410,23.7
'2018-05-30 03:56:11.99',50.101,-249,2,69.1,626.7,-382,352,410,23.7
'2018-05-30 03:56:13.00',50.100,-252,1,69.2,626.7,-382,352,410,23.7
'2018-05-30 03:56:13.99',50.100,-248,-1,69.2,626.7,-382,352,410,23.7
'2018-05-30 03:56:15.00',50.102,-250,0,69.2,626.7,-382,352,410,23.7
'2018-05-30 03:56:16.00',50.107,-250,1,69.2,626.7,-382,352,410,23.7
'2018-05-30 03:56:17.00',50.110,-248,-1,69.2,626.7,-382,352,410,23.7
'2018-05-30 03:56:18.00',50.111,-249,-1,69.2,626.7,-382,352,410,23.7
'2018-05-30 03:56:19.00',50.111,-250,-2,69.2,626.7,-382,352,410,23.7
'2018-05-30 03:56:20.00',50.111,-250,1,69.2,626.7,-382,352,410,23.6
'2018-05-30 03:56:21.00',50.109,-254,1,69.2,626.7,-382,352,410,23.6
'2018-05-30 03:56:22.00',50.108,-252,-1,69.2,626.7,-382,352,410,23.6
'2018-05-30 03:56:23.00',50.107,-248,-1,69.2,626.8,-382,352,410,23.6
'2018-05-30 03:56:24.00',50.105,-251,-1,69.2,626.8,-382,352,410,23.6
'2018-05-30 03:56:24.99',50.101,-251,0,69.2,626.8,-382,352,410,23.6
'2018-05-30 03:56:26.00',50.099,-248,2,69.2,626.8,-382,352,410,23.6
'2018-05-30 03:56:26.99',50.096,-248,1,69.2,626.8,-382,352,409,23.6
'2018-05-30 03:56:28.00',50.094,-249,1,69.3,626.8,-382,352,409,23.6
'2018-05-30 03:56:29.00',50.093,-250,2,69.3,626.8,-382,352,409,23.6
'2018-05-30 03:56:30.00',50.094,-252,0,69.3,626.8,-382,352,409,23.6
'2018-05-30 03:56:31.00',50.096,-253,1,69.3,626.8,-382,352,409,23.6
'2018-05-30 03:56:32.00',50.098,-250,1,69.3,626.8,-382,352,409,23.6
'2018-05-30 03:56:33.00',50.102,-251,-2,69.3,626.8,-382,352,410,23.6
'2018-05-30 03:56:34.00',50.105,-252,-1,69.3,626.8,-382,352,410,23.6
'2018-05-30 03:56:35.00',50.108,-251,-1,69.3,626.8,-382,352,410,23.6
'2018-05-30 03:56:36.00',50.110,-250,0,69.3,626.8,-382,352,410,23.6
'2018-05-30 03:56:37.00',50.111,-250,-1,69.3,626.8,-382,352,410,23.6
'2018-05-30 03:56:37.99',50.112,-247,-1,69.3,626.8,-382,352,410,23.6
'2018-05-30 03:56:39.00',50.111,-250,-1,69.3,626.8,-382,352,409,23.6
'2018-05-30 03:56:40.00',50.111,-253,2,69.3,626.8,-382,352,409,23.6
'2018-05-30 03:56:41.00',50.111,-249,2,69.3,626.8,-382,352,409,23.6
'2018-05-30 03:56:42.00',50.112,-250,-1,69.3,626.8,-382,352,409,23.6
'2018-05-30 03:56:43.00',50.112,-251,-3,69.3,626.9,-382,352,409,23.6
'2018-05-30 03:56:44.00',50.111,-250,-1,69.3,626.9,-382,352,409,23.6
'2018-05-30 03:56:45.00',50.111,-252,-2,69.3,626.9,-382,352,409,23.6
'2018-05-30 03:56:46.00',50.110,-252,1,69.3,626.9,-382,352,409,23.6
'2018-05-30 03:56:47.00',50.109,-248,-1,69.4,626.9,-382,352,409,23.6
'2018-05-30 03:56:48.00',50.107,-251,0,69.4,626.9,-382,352,409,23.6
'2018-05-30 03:56:49.00',50.107,-252,3,69.4,626.9,-382,352,409,23.6
'2018-05-30 03:56:50.00',50.107,-247,-1,69.4,626.9,-382,353,409,23.6
'2018-05-30 03:56:50.99',50.107,-250,0,69.4,626.9,-382,353,409,23.6
'2018-05-30 03:56:52.00',50.108,-250,0,69.4,626.9,-382,353,409,23.6
'2018-05-30 03:56:52.99',50.108,-251,-1,69.4,626.9,-383,353,409,23.6
'2018-05-30 03:56:54.00',50.107,-252,1,69.4,626.9,-383,353,409,23.6
'2018-05-30 03:56:55.00',50.106,-250,3,69.4,626.9,-383,353,409,23.6
'2018-05-30 03:56:56.00',50.106,-248,-1,69.5,626.9,-383,352,409,23.6
