'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 03:56:57.00',50.105,-252,-1,69.5,626.9,-383,352,409,23.6
'2018-05-30 03:56:58.00',50.105,-252,0,69.5,626.9,-382,352,409,23.6
'2018-05-30 03:56:59.00',50.104,-250,0,69.5,626.9,-382,352,410,23.6
'2018-05-30 03:57:00.00',50.104,-249,1,69.5,626.9,-382,352,410,23.6
'2018-05-30 03:57:01.00',50.104,-248,0,69.5,627.0,-382,352,410,23.6
'2018-05-30 03:57:02.00',50.103,-252,-1,69.5,627.0,-382,352,410,23.6
'2018-05-30 03:57:03.00',50.100,-250,-1,69.5,627.0,-382,352,410,23.6
'2018-05-30 03:57:03.99',50.096,-252,-1,69.5,627.0,-382,352,410,23.6
'2018-05-30 03:57:05.00',50.093,-252,0,69.5,627.0,-383,352,411,23.6
'2018-05-30 03:57:06.00',50.093,-253,0,69.5,627.0,-383,352,411,23.6
'2018-05-30 03:57:07.00',50.094,-250,-1,69.5,627.0,-383,352,411,23.6
'2018-05-30 03:57:08.00',50.094,-248,-1,69.5,627.0,-383,352,411,23.6
'2018-05-30 03:57:09.00',50.094,-250,0,69.5,627.0,-383,352,411,23.6
'2018-05-30 03:57:10.00',50.093,-250,1,69.6,627.0,-383,352,411,23.6
'2018-05-30 03:57:11.00',50.090,-252,2,69.6,627.0,-383,352,411,23.6
'2018-05-30 03:57:12.00',50.089,-250,0,69.6,627.0,-383,352,409,23.6
'2018-05-30 03:57:13.00',50.089,-251,1,69.6,627.0,-383,352,409,23.6
'2018-05-30 03:57:14.00',50.088,-250,-1,69.6,627.0,-383,352,409,23.6
'2018-05-30 03:57:15.00',50.089,-250,0,69.6,627.0,-383,352,409,23.6
'2018-05-30 03:57:16.00',50.089,-251,0,69.6,627.0,-383,352,409,23.6
'2018-05-30 03:57:16.99',50.090,-248,0,69.6,627.0,-383,352,409,23.6
'2018-05-30 03:57:18.00',50.089,-250,1,69.6,627.0,-383,352,409,23.6
'2018-05-30 03:57:18.99',50.088,-248,0,69.6,627.0,-382,352,409,23.6
'2018-05-30 03:57:20.00',50.086,-251,-1,69.6,627.0,-382,352,409,23.6
'2018-05-30 03:57:21.00',50.086,-252,1,69.6,627.0,-382,352,409,23.6
'2018-05-30 03:57:22.00',50.085,-253,0,69.6,627.1,-382,352,409,23.6
'2018-05-30 03:57:23.00',50.083,-248,0,69.6,627.1,-382,352,409,23.6
'2018-05-30 03:57:24.00',50.081,-252,0,69.6,627.1,-382,352,410,23.7
'2018-05-30 03:57:25.00',50.078,-248,1,69.6,627.1,-382,352,410,23.7
'2018-05-30 03:57:26.00',50.075,-251,-1,69.6,627.1,-382,352,410,23.7
'2018-05-30 03:57:27.00',50.073,-250,-1,69.6,627.1,-382,352,410,23.7
'2018-05-30 03:57:28.00',50.073,-252,-1,69.6,627.1,-382,352,410,23.7
'2018-05-30 03:57:29.00',50.073,-253,0,69.6,627.1,-382,352,410,23.7
'2018-05-30 03:57:29.99',50.073,-249,-1,69.6,627.1,-382,352,411,23.7
'2018-05-30 03:57:31.00',50.074,-251,0,69.6,627.1,-382,352,411,23.7
'2018-05-30 03:57:32.00',50.074,-250,-1,69.6,627.1,-383,352,411,23.7
'2018-05-30 03:57:33.00',50.075,-252,-1,69.6,627.1,-383,352,411,23.7
'2018-05-30 03:57:34.00',50.075,-250,0,69.6,627.1,-383,352,411,23.7
'2018-05-30 03:57:35.00',50.075,-255,-1,69.6,627.1,-383,352,411,23.7
'2018-05-30 03:57:36.00',50.074,-251,1,69.6,627.1,-383,352,410,23.7
'2018-05-30 03:57:37.00',50.074,-250,1,69.6,627.2,-383,352,410,23.7
'2018-05-30 03:57:38.00',50.074,-251,-1,69.7,627.2,-383,352,410,23.7
'2018-05-30 03:57:39.00',50.075,-250,-1,69.7,627.2,-383,352,410,23.7
'2018-05-30 03:57:40.00',50.074,-251,0,69.7,627.2,-383,352,410,23.7
'2018-05-30 03:57:41.00',50.074,-250,0,69.7,627.2,-383,352,410,23.7
'2018-05-30 03:57:42.00',50.072,-253,1,69.7,627.2,-383,352,410,23.7
'2018-05-30 03:57:42.99',50.070,-248,0,69.7,627.2,-383,352,410,23.7
'2018-05-30 03:57:44.00',50.069,-249,0,69.7,627.2,-383,352,410,23.7
'2018-05-30 03:57:45.00',50.068,-248,0,69.7,627.2,-383,352,410,23.7
'2018-05-30 03:57:46.00',50.066,-247,-1,69.7,627.2,-383,352,410,23.7
'2018-05-30 03:57:47.00',50.066,-252,-1,69.7,627.2,-383,352,410,23.7
'2018-05-30 03:57:48.00',50.066,-251,0,69.7,627.2,-382,352,410,23.7
'2018-05-30 03:57:49.00',50.065,-254,0,69.7,627.2,-382,352,410,23.7
'2018-05-30 03:57:50.00',50.067,-249,1,69.7,627.2,-382,352,410,23.7
'2018-05-30 03:57:51.00',50.068,-250,0,69.7,627.2,-382,352,410,23.7
'2018-05-30 03:57:52.00',50.069,-251,1,69.7,627.2,-383,352,410,23.7
'2018-05-30 03:57:53.00',50.069,-248,0,69.7,627.2,-382,352,410,23.7
'2018-05-30 03:57:53.99',50.068,-252,-1,69.7,627.2,-382,352,410,23.7
'2018-05-30 03:57:55.00',50.068,-250,0,69.7,627.2,-382,352,409,23.7
'2018-05-30 03:57:55.99',50.067,-252,-1,69.7,627.2,-382,352,409,23.7
'2018-05-30 03:57:57.00',50.066,-250,1,69.7,627.2,-382,352,409,23.7
'2018-05-30 03:57:58.00',50.064,-247,-1,69.7,627.3,-382,352,409,23.7
'2018-05-30 03:57:59.00',50.062,-247,-1,69.7,627.3,-382,352,409,23.7
'2018-05-30 03:58:00.00',50.062,-248,-1,69.8,627.3,-382,352,409,23.7
'2018-05-30 03:58:01.00',50.063,-250,-1,69.8,627.3,-382,352,409,23.7
'2018-05-30 03:58:02.00',50.066,-251,1,69.8,627.3,-382,352,409,23.7
'2018-05-30 03:58:03.00',50.068,-251,1,69.8,627.3,-382,352,409,23.7
'2018-05-30 03:58:04.00',50.069,-252,2,69.8,627.3,-382,352,409,23.7
'2018-05-30 03:58:05.00',50.068,-250,-1,69.8,627.3,-382,352,409,23.7
'2018-05-30 03:58:06.00',50.068,-248,1,69.8,627.3,-382,352,409,23.7
'2018-05-30 03:58:06.99',50.068,-252,2,69.8,627.3,-382,352,411,23.7
'2018-05-30 03:58:08.00',50.067,-251,-1,69.8,627.3,-383,352,411,23.7
'2018-05-30 03:58:09.00',50.066,-248,-1,69.8,627.3,-383,352,411,23.7
'2018-05-30 03:58:10.00',50.064,-249,0,69.9,627.3,-383,352,411,23.7
'2018-05-30 03:58:11.00',50.064,-248,-1,69.9,627.3,-383,352,411,23.7
'2018-05-30 03:58:12.00',50.065,-250,-1,69.9,627.3,-383,352,411,23.8
'2018-05-30 03:58:13.00',50.065,-251,0,69.9,627.3,-383,352,411,23.8
'2018-05-30 03:58:14.00',50.066,-251,-1,69.9,627.3,-383,352,411,23.8
'2018-05-30 03:58:15.00',50.071,-254,0,69.9,627.3,-383,352,411,23.8
'2018-05-30 03:58:16.00',50.077,-250,0,69.9,627.3,-383,352,411,23.8
'2018-05-30 03:58:17.00',50.082,-251,0,70.0,627.3,-383,352,411,23.8
'2018-05-30 03:58:18.00',50.084,-250,-2,70.0,627.4,-383,352,411,23.8
'2018-05-30 03:58:19.00',50.086,-252,-1,70.0,627.4,-383,352,411,23.8
'2018-05-30 03:58:19.99',50.086,-251,-2,70.0,627.4,-383,352,410,23.8
'2018-05-30 03:58:21.00',50.084,-254,0,70.0,627.4,-383,352,410,23.8
'2018-05-30 03:58:21.99',50.083,-248,-2,70.0,627.4,-384,352,410,23.8
'2018-05-30 03:58:23.00',50.081,-251,0,70.0,627.4,-384,352,410,23.8
'2018-05-30 03:58:24.00',50.078,-248,-1,70.0,627.4,-384,352,410,23.8
'2018-05-30 03:58:25.00',50.076,-253,-1,70.0,627.4,-384,352,410,23.8
'2018-05-30 03:58:26.00',50.073,-251,-1,70.0,627.4,-384,352,410,23.8
'2018-05-30 03:58:27.00',50.071,-254,0,70.0,627.4,-384,352,411,23.8
'2018-05-30 03:58:28.00',50.071,-254,-1,70.0,627.4,-384,352,411,23.8
'2018-05-30 03:58:29.00',50.071,-250,-1,70.0,627.4,-384,352,411,23.8
'2018-05-30 03:58:30.00',50.070,-252,0,70.0,627.4,-384,352,411,23.8
'2018-05-30 03:58:31.00',50.070,-250,-2,70.0,627.4,-384,352,411,23.8
'2018-05-30 03:58:32.00',50.071,-251,-2,70.0,627.4,-384,352,411,23.8
'2018-05-30 03:58:32.99',50.072,-252,-1,70.0,627.5,-384,352,411,23.8
'2018-05-30 03:58:34.00',50.074,-253,1,70.0,627.5,-384,352,411,23.8
'2018-05-30 03:58:35.00',50.075,-250,-1,70.0,627.5,-384,352,411,23.8
'2018-05-30 03:58:36.00',50.074,-250,-1,70.1,627.5,-384,352,411,23.8
'2018-05-30 03:58:37.00',50.075,-251,-1,70.1,627.5,-384,352,411,23.8
'2018-05-30 03:58:38.00',50.075,-249,-3,70.1,627.5,-384,352,411,23.8
'2018-05-30 03:58:39.00',50.076,-252,-1,70.1,627.5,-384,352,412,23.8
'2018-05-30 03:58:40.00',50.076,-252,1,70.1,627.5,-384,352,412,23.8
'2018-05-30 03:58:41.00',50.077,-254,0,70.1,627.5,-384,352,412,23.8
'2018-05-30 03:58:42.00',50.078,-251,-1,70.2,627.5,-384,352,412,23.8
'2018-05-30 03:58:43.00',50.079,-252,0,70.2,627.5,-383,352,412,23.8
'2018-05-30 03:58:44.00',50.079,-250,-2,70.2,627.5,-383,352,412,23.8
'2018-05-30 03:58:45.00',50.079,-253,-1,70.2,627.5,-383,352,411,23.8
'2018-05-30 03:58:45.99',50.079,-252,-1,70.2,627.5,-384,352,411,23.8
'2018-05-30 03:58:47.00',50.079,-253,-1,70.2,627.5,-384,352,411,23.8
'2018-05-30 03:58:47.99',50.079,-250,-2,70.2,627.6,-384,352,411,23.8
'2018-05-30 03:58:49.00',50.080,-250,-1,70.2,627.6,-384,352,411,23.8
'2018-05-30 03:58:50.00',50.079,-250,-2,70.2,627.6,-384,352,411,23.8
'2018-05-30 03:58:51.00',50.078,-251,-2,70.2,627.6,-384,352,411,23.8
'2018-05-30 03:58:52.00',50.076,-252,0,70.2,627.6,-384,352,411,23.8
'2018-05-30 03:58:53.00',50.073,-252,-2,70.2,627.6,-384,352,411,23.8
'2018-05-30 03:58:54.00',50.073,-252,-2,70.2,627.6,-384,352,411,23.8
'2018-05-30 03:58:55.00',50.074,-250,-1,70.2,627.6,-384,352,411,23.8
'2018-05-30 03:58:56.00',50.074,-251,0,70.2,627.6,-384,352,411,23.8
'2018-05-30 03:58:57.00',50.076,-248,-3,70.3,627.6,-384,352,411,23.8
'2018-05-30 03:58:58.00',50.077,-252,-1,70.3,627.6,-384,352,411,23.8
'2018-05-30 03:58:58.99',50.078,-253,-1,70.3,627.6,-384,352,412,23.8
'2018-05-30 03:59:00.00',50.079,-256,-1,70.3,627.6,-384,352,412,23.8
'2018-05-30 03:59:01.00',50.080,-251,-2,70.3,627.6,-384,352,412,23.8
'2018-05-30 03:59:02.00',50.080,-252,0,70.3,627.6,-384,352,412,23.8
'2018-05-30 03:59:03.00',50.080,-250,-3,70.3,627.6,-384,352,412,23.8
'2018-05-30 03:59:04.00',50.080,-251,-1,70.3,627.6,-384,352,412,23.8
'2018-05-30 03:59:05.00',50.080,-250,-1,70.3,627.6,-384,352,412,23.8
'2018-05-30 03:59:06.00',50.080,-252,1,70.3,627.6,-384,352,412,23.8
'2018-05-30 03:59:07.00',50.079,-247,-1,70.3,627.6,-384,352,412,23.8
'2018-05-30 03:59:08.00',50.079,-248,-1,70.3,627.6,-384,352,412,23.8
'2018-05-30 03:59:09.00',50.078,-250,-2,70.3,627.7,-384,352,412,23.8
'2018-05-30 03:59:10.00',50.077,-248,-1,70.3,627.7,-383,352,412,23.8
'2018-05-30 03:59:11.00',50.076,-251,-2,70.3,627.7,-383,352,412,23.8
'2018-05-30 03:59:11.99',50.077,-254,0,70.3,627.7,-383,352,411,23.8
'2018-05-30 03:59:13.00',50.076,-253,2,70.3,627.7,-383,352,411,23.8
'2018-05-30 03:59:13.99',50.076,-250,-1,70.4,627.7,-383,352,411,23.8
'2018-05-30 03:59:15.00',50.075,-253,-1,70.4,627.7,-383,352,411,23.8
'2018-05-30 03:59:16.00',50.075,-251,0,70.4,627.7,-383,352,411,23.8
'2018-05-30 03:59:17.00',50.075,-247,-1,70.4,627.7,-383,352,411,23.8
'2018-05-30 03:59:18.00',50.074,-250,1,70.4,627.7,-383,352,411,23.8
'2018-05-30 03:59:19.00',50.073,-250,-2,70.4,627.7,-383,352,410,23.8
'2018-05-30 03:59:20.00',50.072,-251,-1,70.4,627.7,-383,352,410,23.8
'2018-05-30 03:59:21.00',50.072,-250,0,70.4,627.7,-383,352,410,23.8
'2018-05-30 03:59:22.00',50.071,-254,1,70.4,627.7,-383,352,410,23.8
'2018-05-30 03:59:22.99',50.070,-250,1,70.4,627.8,-383,352,410,23.8
'2018-05-30 03:59:24.00',50.069,-251,1,70.4,627.8,-383,352,410,23.8
'2018-05-30 03:59:24.99',50.067,-252,1,70.4,627.8,-383,352,410,23.8
'2018-05-30 03:59:26.00',50.065,-250,-1,70.4,627.8,-383,352,410,23.8
'2018-05-30 03:59:27.00',50.061,-252,-3,70.5,627.8,-383,352,410,23.8
'2018-05-30 03:59:28.00',50.060,-251,-1,70.5,627.8,-383,352,410,23.8
'2018-05-30 03:59:29.00',50.060,-250,0,70.5,627.8,-383,352,410,23.8
'2018-05-30 03:59:30.00',50.060,-250,1,70.5,627.8,-383,352,410,23.8
'2018-05-30 03:59:31.00',50.060,-249,0,70.5,627.8,-383,352,411,23.8
'2018-05-30 03:59:32.00',50.063,-250,-2,70.5,627.8,-383,352,411,23.8
'2018-05-30 03:59:33.00',50.064,-250,1,70.5,627.8,-383,352,411,23.8
'2018-05-30 03:59:34.00',50.063,-248,-1,70.5,627.8,-383,352,411,23.8
'2018-05-30 03:59:35.00',50.064,-251,-1,70.5,627.8,-383,352,411,23.8
'2018-05-30 03:59:35.99',50.065,-250,1,70.5,627.8,-383,352,411,23.8
'2018-05-30 03:59:37.00',50.066,-253,2,70.5,627.8,-383,352,410,23.8
'2018-05-30 03:59:38.00',50.065,-252,3,70.5,627.9,-383,352,410,23.8
'2018-05-30 03:59:39.00',50.063,-250,0,70.5,627.9,-383,352,410,23.8
'2018-05-30 03:59:40.00',50.060,-251,0,70.5,627.9,-383,352,410,23.8
'2018-05-30 03:59:41.00',50.058,-252,1,70.5,627.9,-383,352,410,23.8
'2018-05-30 03:59:42.00',50.057,-248,-2,70.5,627.9,-383,352,410,23.8
'2018-05-30 03:59:43.00',50.060,-253,-3,70.5,627.9,-383,352,410,23.8
'2018-05-30 03:59:44.00',50.062,-250,0,70.6,627.9,-383,352,411,23.8
'2018-05-30 03:59:45.00',50.065,-250,-1,70.6,627.9,-383,352,411,23.8
'2018-05-30 03:59:46.00',50.066,-252,1,70.6,627.9,-383,352,411,23.8
'2018-05-30 03:59:47.00',50.066,-248,-1,70.6,627.9,-383,352,411,23.8
'2018-05-30 03:59:48.00',50.068,-248,-1,70.6,627.9,-383,352,411,23.8
'2018-05-30 03:59:48.99',50.067,-250,1,70.6,627.9,-383,352,411,23.8
'2018-05-30 03:59:50.00',50.064,-250,-2,70.6,627.9,-383,352,410,23.8
'2018-05-30 03:59:50.99',50.059,-252,1,70.6,627.9,-383,352,410,23.8
'2018-05-30 03:59:52.00',50.056,-250,-1,70.6,627.9,-383,352,410,23.8
'2018-05-30 03:59:53.00',50.055,-254,1,70.6,627.9,-383,352,410,23.8
'2018-05-30 03:59:54.00',50.057,-253,1,70.6,627.9,-383,352,410,23.8
'2018-05-30 03:59:55.00',50.059,-250,0,70.6,627.9,-383,352,410,23.8
'2018-05-30 03:59:56.00',50.061,-251,-1,70.6,627.9,-383,352,411,23.8
'2018-05-30 03:59:57.00',50.062,-251,1,70.6,628.0,-383,352,411,23.8
'2018-05-30 03:59:58.00',50.064,-249,-2,70.6,628.0,-383,352,411,23.8
'2018-05-30 03:59:59.00',50.064,-250,-1,70.6,628.0,-383,352,411,23.8
'2018-05-30 04:00:00.00',50.065,-250,-1,70.6,628.0,-382,352,411,23.8
'2018-05-30 04:00:01.00',50.066,-252,-1,70.6,628.0,-382,352,411,23.8
'2018-05-30 04:00:01.99',50.064,-252,-1,70.6,628.0,-382,352,410,23.8
'2018-05-30 04:00:03.00',50.059,-251,0,70.6,628.0,-382,352,410,23.8
'2018-05-30 04:00:04.00',50.057,-250,1,70.6,628.0,-382,352,410,23.8
'2018-05-30 04:00:05.00',50.056,-252,1,70.6,628.0,-382,352,410,23.8
'2018-05-30 04:00:06.00',50.055,-250,-2,70.6,628.0,-382,352,410,23.8
'2018-05-30 04:00:07.00',50.056,-253,-1,70.6,628.0,-382,352,410,23.8
'2018-05-30 04:00:08.00',50.060,-250,-1,70.6,628.0,-382,352,410,23.8
'2018-05-30 04:00:09.00',50.062,-252,-1,70.6,628.0,-382,352,410,23.8
'2018-05-30 04:00:10.00',50.062,-251,-1,70.7,628.0,-383,352,410,23.8
'2018-05-30 04:00:11.00',50.063,-247,-2,70.7,628.0,-382,352,410,23.8
'2018-05-30 04:00:12.00',50.062,-249,-3,70.7,628.1,-383,352,410,23.8
'2018-05-30 04:00:13.00',50.061,-248,0,70.7,628.1,-383,352,410,23.8
'2018-05-30 04:00:14.00',50.060,-248,-2,70.7,628.1,-383,352,410,23.8
'2018-05-30 04:00:14.99',50.057,-251,1,70.7,628.1,-383,352,411,23.8
'2018-05-30 04:00:16.00',50.055,-252,1,70.7,628.1,-383,352,411,23.8
'2018-05-30 04:00:16.99',50.052,-253,0,70.7,628.1,-383,352,411,23.8
'2018-05-30 04:00:18.00',50.050,-255,-1,70.7,628.1,-383,352,411,23.8
'2018-05-30 04:00:19.00',50.049,-255,0,70.7,628.1,-383,352,411,23.8
'2018-05-30 04:00:20.00',50.049,-252,-1,70.7,628.1,-383,352,411,23.8
'2018-05-30 04:00:21.00',50.050,-251,-1,70.7,628.1,-383,352,411,23.8
'2018-05-30 04:00:22.00',50.050,-251,1,70.7,628.1,-383,352,411,23.8
'2018-05-30 04:00:23.00',50.051,-252,0,70.7,628.1,-383,352,411,23.8
'2018-05-30 04:00:24.00',50.055,-249,0,70.7,628.1,-383,352,411,23.8
'2018-05-30 04:00:25.00',50.056,-248,0,70.7,628.1,-383,352,411,23.8
'2018-05-30 04:00:26.00',50.057,-248,1,70.7,628.2,-383,352,411,23.8
'2018-05-30 04:00:27.00',50.058,-248,0,70.8,628.2,-383,352,411,23.8
'2018-05-30 04:00:27.99',50.058,-249,0,70.8,628.2,-383,352,410,23.8
'2018-05-30 04:00:29.00',50.057,-252,0,70.8,628.2,-383,352,410,23.8
'2018-05-30 04:00:30.00',50.057,-252,-2,70.8,628.2,-383,352,410,23.8
'2018-05-30 04:00:31.00',50.057,-255,2,70.8,628.2,-383,352,410,23.8
'2018-05-30 04:00:32.00',50.057,-253,2,70.8,628.2,-383,352,410,23.8
'2018-05-30 04:00:33.00',50.057,-250,0,70.8,628.2,-383,352,410,23.8
'2018-05-30 04:00:34.00',50.057,-252,1,70.8,628.2,-383,352,410,23.8
'2018-05-30 04:00:35.00',50.058,-252,1,70.8,628.2,-383,352,411,23.8
'2018-05-30 04:00:36.00',50.059,-248,-1,70.8,628.2,-383,352,411,23.8
'2018-05-30 04:00:37.00',50.059,-252,-1,70.8,628.2,-383,352,411,23.8
'2018-05-30 04:00:38.00',50.059,-251,-1,70.8,628.2,-383,352,411,23.8
'2018-05-30 04:00:39.00',50.058,-253,-2,70.8,628.2,-383,352,411,23.8
'2018-05-30 04:00:40.00',50.057,-254,0,70.8,628.2,-383,352,411,23.8
'2018-05-30 04:00:40.99',50.057,-249,-1,70.8,628.2,-383,352,411,23.8
'2018-05-30 04:00:42.00',50.057,-248,-1,70.8,628.2,-383,352,411,23.8
'2018-05-30 04:00:42.99',50.058,-251,0,70.9,628.2,-383,352,411,23.8
'2018-05-30 04:00:44.00',50.057,-250,0,70.9,628.3,-383,352,411,23.8
'2018-05-30 04:00:45.00',50.057,-250,-3,70.9,628.3,-383,352,411,23.8
'2018-05-30 04:00:46.00',50.057,-253,-1,70.9,628.3,-383,352,411,23.8
'2018-05-30 04:00:47.00',50.055,-251,1,70.9,628.3,-383,352,411,23.8
'2018-05-30 04:00:48.00',50.054,-254,0,71.0,628.3,-383,352,412,23.8
'2018-05-30 04:00:49.00',50.054,-254,-1,71.0,628.3,-384,352,412,23.8
'2018-05-30 04:00:50.00',50.054,-250,1,71.0,628.3,-384,352,412,23.8
'2018-05-30 04:00:51.00',50.055,-250,-1,71.0,628.3,-384,352,412,23.9
'2018-05-30 04:00:52.00',50.056,-252,1,71.0,628.3,-384,352,412,23.9
'2018-05-30 04:00:53.00',50.057,-251,-1,71.0,628.3,-384,352,412,23.9
'2018-05-30 04:00:53.99',50.058,-250,-3,71.0,628.3,-384,352,412,23.9
'2018-05-30 04:00:55.00',50.057,-252,-1,71.0,628.3,-384,352,412,23.9
'2018-05-30 04:00:56.00',50.056,-252,-2,71.0,628.3,-384,352,412,23.9
'2018-05-30 04:00:57.00',50.054,-254,-2,71.0,628.3,-384,352,412,23.9
'2018-05-30 04:00:58.00',50.054,-254,0,71.0,628.3,-384,352,412,23.9
'2018-05-30 04:00:59.00',50.052,-248,-3,71.0,628.3,-383,352,412,23.9
'2018-05-30 04:01:00.00',50.050,-248,-3,71.0,628.3,-383,352,412,23.9
'2018-05-30 04:01:01.00',50.050,-251,-1,71.0,628.4,-383,352,412,23.9
'2018-05-30 04:01:02.00',50.050,-248,0,71.0,628.4,-383,352,412,23.9
'2018-05-30 04:01:03.00',50.050,-248,-2,71.1,628.4,-383,352,412,23.9
'2018-05-30 04:01:04.00',50.051,-251,-2,71.1,628.4,-383,352,412,23.9
'2018-05-30 04:01:04.99',50.051,-250,-1,71.1,628.4,-383,352,412,23.9
'2018-05-30 04:01:06.00',50.050,-253,-1,71.1,628.4,-383,352,412,23.9
'2018-05-30 04:01:06.99',50.051,-255,0,71.1,628.4,-383,352,411,23.9
'2018-05-30 04:01:08.00',50.049,-249,1,71.1,628.4,-383,352,411,23.9
'2018-05-30 04:01:09.00',50.048,-249,-3,71.1,628.4,-383,352,411,23.9
'2018-05-30 04:01:10.00',50.047,-250,-2,71.1,628.4,-383,352,411,23.9
'2018-05-30 04:01:11.00',50.046,-250,-1,71.1,628.4,-384,352,411,23.9
'2018-05-30 04:01:12.00',50.045,-250,-1,71.1,628.4,-384,352,411,23.9
'2018-05-30 04:01:13.00',50.045,-250,-2,71.1,628.5,-384,352,411,23.9
'2018-05-30 04:01:14.00',50.045,-250,-1,71.1,628.5,-384,352,412,23.9
'2018-05-30 04:01:15.00',50.045,-252,-1,71.1,628.5,-384,352,412,23.9
'2018-05-30 04:01:16.00',50.043,-252,0,71.2,628.5,-384,352,412,23.9
'2018-05-30 04:01:17.00',50.043,-253,0,71.2,628.5,-384,351,412,23.9
'2018-05-30 04:01:17.99',50.042,-255,0,71.2,628.5,-384,351,412,23.9
'2018-05-30 04:01:19.00',50.041,-253,-1,71.2,628.5,-384,351,412,23.9
'2018-05-30 04:01:19.99',50.040,-250,-1,71.2,628.5,-384,351,413,23.9
'2018-05-30 04:01:21.00',50.038,-251,-1,71.2,628.5,-384,351,413,23.9
'2018-05-30 04:01:22.00',50.034,-253,0,71.2,628.5,-384,351,413,23.9
'2018-05-30 04:01:23.00',50.032,-251,1,71.2,628.5,-384,351,413,23.9
'2018-05-30 04:01:24.00',50.029,-249,-1,71.2,628.5,-384,351,413,23.9
'2018-05-30 04:01:25.00',50.026,-252,0,71.2,628.6,-383,351,413,23.9
'2018-05-30 04:01:26.00',50.025,-251,-1,71.2,628.6,-383,351,413,23.9
'2018-05-30 04:01:27.00',50.024,-248,-3,71.2,628.6,-383,351,413,23.9
'2018-05-30 04:01:28.00',50.025,-247,-3,71.3,628.6,-383,351,413,23.9
'2018-05-30 04:01:29.00',50.025,-250,-2,71.3,628.6,-383,352,413,23.9
'2018-05-30 04:01:30.00',50.028,-250,0,71.3,628.6,-383,352,413,23.9
'2018-05-30 04:01:30.99',50.030,-249,-1,71.3,628.6,-384,352,413,23.9
'2018-05-30 04:01:32.00',50.032,-248,0,71.3,628.6,-384,352,411,23.9
'2018-05-30 04:01:33.00',50.034,-247,-2,71.3,628.6,-383,352,411,23.9
'2018-05-30 04:01:34.00',50.035,-251,-3,71.3,628.6,-383,352,411,23.9
'2018-05-30 04:01:35.00',50.035,-254,-3,71.3,628.6,-384,352,411,23.9
'2018-05-30 04:01:36.00',50.035,-252,1,71.3,628.6,-384,352,411,23.9
'2018-05-30 04:01:37.00',50.035,-251,-1,71.3,628.6,-384,352,411,23.9
'2018-05-30 04:01:38.00',50.034,-252,0,71.3,628.7,-384,352,411,23.9
'2018-05-30 04:01:39.00',50.032,-253,1,71.3,628.7,-384,352,411,23.9
'2018-05-30 04:01:40.00',50.031,-255,1,71.4,628.7,-384,352,411,23.9
'2018-05-30 04:01:41.00',50.031,-255,0,71.4,628.7,-384,352,411,23.9
'2018-05-30 04:01:42.00',50.033,-251,0,71.4,628.7,-384,352,411,23.9
'2018-05-30 04:01:43.00',50.036,-250,0,71.4,628.7,-384,352,411,23.9
'2018-05-30 04:01:43.99',50.039,-251,1,71.4,628.7,-384,352,411,23.9
'2018-05-30 04:01:45.00',50.040,-253,-1,71.4,628.7,-384,352,411,23.9
'2018-05-30 04:01:45.99',50.041,-253,-3,71.4,628.7,-384,352,411,23.9
'2018-05-30 04:01:47.00',50.045,-250,-4,71.4,628.7,-383,352,411,23.9
'2018-05-30 04:01:48.00',50.045,-252,-4,71.4,628.7,-384,352,411,23.9
'2018-05-30 04:01:49.00',50.043,-253,-2,71.4,628.7,-384,352,411,23.9
'2018-05-30 04:01:50.00',50.041,-251,-2,71.4,628.7,-384,352,411,23.9
'2018-05-30 04:01:51.00',50.039,-253,-1,71.4,628.7,-384,352,412,23.9
'2018-05-30 04:01:52.00',50.038,-252,-2,71.4,628.7,-384,352,412,23.9
'2018-05-30 04:01:53.00',50.039,-253,0,71.4,628.7,-384,352,412,23.9
'2018-05-30 04:01:54.00',50.042,-248,-1,71.4,628.7,-384,352,412,23.9
'2018-05-30 04:01:55.00',50.043,-248,-2,71.4,628.7,-384,352,412,23.9
'2018-05-30 04:01:56.00',50.044,-248,0,71.4,628.7,-384,352,412,23.9
'2018-05-30 04:01:56.99',50.044,-248,1,71.5,628.7,-384,352,411,23.9
'2018-05-30 04:01:58.00',50.045,-248,-1,71.5,628.7,-383,352,411,23.9
'2018-05-30 04:01:59.00',50.047,-249,-1,71.5,628.8,-383,352,411,23.9
'2018-05-30 04:02:00.00',50.047,-251,-1,71.5,628.8,-383,352,411,23.9
'2018-05-30 04:02:01.00',50.045,-250,0,71.5,628.8,-382,352,411,23.9
'2018-05-30 04:02:02.00',50.042,-252,0,71.5,628.8,-382,352,411,23.9
'2018-05-30 04:02:03.00',50.040,-255,0,71.5,628.8,-382,352,412,23.9
'2018-05-30 04:02:04.00',50.039,-253,0,71.5,628.8,-382,352,412,23.9
'2018-05-30 04:02:05.00',50.036,-255,3,71.5,628.8,-382,352,412,23.9
'2018-05-30 04:02:06.00',50.038,-250,0,71.5,628.8,-382,352,412,23.9
'2018-05-30 04:02:07.00',50.041,-252,-1,71.5,628.8,-383,352,412,23.9
'2018-05-30 04:02:08.00',50.044,-251,1,71.5,628.8,-383,352,412,23.9
'2018-05-30 04:02:09.00',50.048,-251,-1,71.5,628.8,-382,352,410,23.9
'2018-05-30 04:02:09.99',50.051,-250,-3,71.5,628.8,-382,352,410,23.9
'2018-05-30 04:02:11.00',50.053,-251,-1,71.6,628.8,-382,352,410,23.9
'2018-05-30 04:02:11.99',50.056,-251,0,71.6,628.9,-382,352,410,23.9
'2018-05-30 04:02:13.00',50.059,-252,-1,71.6,628.9,-382,352,410,23.9
'2018-05-30 04:02:14.00',50.060,-253,0,71.6,628.9,-382,352,410,23.9
'2018-05-30 04:02:15.00',50.061,-248,-1,71.6,628.9,-382,352,410,23.9
'2018-05-30 04:02:16.00',50.061,-250,-1,71.6,628.9,-382,352,411,23.9
'2018-05-30 04:02:17.00',50.060,-251,0,71.6,628.9,-382,352,411,23.9
'2018-05-30 04:02:18.00',50.060,-248,-2,71.6,628.9,-382,352,411,23.9
'2018-05-30 04:02:19.00',50.061,-251,-1,71.6,628.9,-382,351,411,23.9
'2018-05-30 04:02:20.00',50.061,-252,-1,71.6,628.9,-382,351,411,23.9
'2018-05-30 04:02:21.00',50.058,-252,-1,71.6,628.9,-382,351,411,23.9
'2018-05-30 04:02:22.00',50.057,-253,1,71.6,628.9,-382,351,411,23.9
'2018-05-30 04:02:22.99',50.056,-252,0,71.6,628.9,-382,351,411,23.9
'2018-05-30 04:02:24.00',50.056,-250,-3,71.6,628.9,-382,351,411,23.9
'2018-05-30 04:02:25.00',50.056,-251,-1,71.6,629.0,-383,352,411,23.9
'2018-05-30 04:02:26.00',50.056,-250,-2,71.6,629.0,-383,352,411,23.9
'2018-05-30 04:02:27.00',50.057,-250,-3,71.6,629.0,-383,352,411,23.9
'2018-05-30 04:02:28.00',50.058,-252,-1,71.6,629.0,-383,352,412,23.9
'2018-05-30 04:02:29.00',50.059,-250,0,71.6,629.0,-383,352,412,23.9
'2018-05-30 04:02:30.00',50.059,-252,-1,71.6,629.0,-383,352,412,23.9
'2018-05-30 04:02:31.00',50.059,-251,-2,71.6,629.0,-383,352,412,23.9
'2018-05-30 04:02:32.00',50.060,-252,-2,71.6,629.0,-383,352,412,23.9
'2018-05-30 04:02:33.00',50.060,-252,-1,71.6,629.0,-383,352,412,23.9
'2018-05-30 04:02:34.00',50.059,-253,0,71.6,629.0,-383,352,411,23.9
'2018-05-30 04:02:35.00',50.061,-249,1,71.6,629.0,-383,352,411,23.9
'2018-05-30 04:02:35.99',50.059,-248,-1,71.6,629.0,-383,352,411,23.9
'2018-05-30 04:02:37.00',50.059,-250,1,71.6,629.0,-382,352,411,23.9
'2018-05-30 04:02:38.00',50.059,-250,-1,71.6,629.1,-382,352,411,23.9
'2018-05-30 04:02:39.00',50.059,-250,-2,71.6,629.1,-382,352,411,23.9
'2018-05-30 04:02:40.00',50.060,-252,-1,71.6,629.1,-382,352,411,23.9
'2018-05-30 04:02:41.00',50.061,-250,0,71.6,629.1,-382,352,411,23.9
'2018-05-30 04:02:42.00',50.060,-252,1,71.7,629.1,-382,352,411,23.9
'2018-05-30 04:02:43.00',50.059,-250,1,71.7,629.1,-382,352,411,23.9
'2018-05-30 04:02:44.00',50.058,-250,-2,71.7,629.1,-382,352,411,23.9
'2018-05-30 04:02:45.00',50.058,-250,1,71.7,629.1,-382,352,411,23.9
'2018-05-30 04:02:46.00',50.058,-251,-1,71.7,629.1,-382,352,411,23.9
'2018-05-30 04:02:46.99',50.059,-249,-2,71.7,629.1,-382,352,411,23.9
'2018-05-30 04:02:48.00',50.060,-252,-3,71.7,629.1,-382,352,411,23.9
'2018-05-30 04:02:48.99',50.061,-250,0,71.7,629.1,-382,352,411,23.9
'2018-05-30 04:02:50.00',50.062,-251,1,71.7,629.1,-382,352,411,23.9
'2018-05-30 04:02:51.00',50.063,-251,1,71.7,629.2,-382,352,411,23.9
'2018-05-30 04:02:52.00',50.064,-250,-1,71.8,629.2,-382,352,411,23.9
'2018-05-30 04:02:53.00',50.066,-248,-1,71.8,629.2,-382,352,411,23.9
'2018-05-30 04:02:54.00',50.067,-250,0,71.8,629.2,-382,352,410,23.9
'2018-05-30 04:02:55.00',50.067,-247,-1,71.8,629.2,-382,352,410,23.9
'2018-05-30 04:02:56.00',50.067,-252,-1,71.8,629.2,-382,352,410,23.9
'2018-05-30 04:02:57.00',50.065,-252,0,71.8,629.2,-382,352,410,23.9
'2018-05-30 04:02:58.00',50.065,-253,0,71.8,629.2,-382,351,410,23.9
'2018-05-30 04:02:59.00',50.067,-250,2,71.8,629.2,-382,351,410,23.9
'2018-05-30 04:02:59.99',50.069,-251,-2,71.8,629.2,-382,351,410,23.9
'2018-05-30 04:03:01.00',50.070,-251,1,71.8,629.2,-383,351,412,23.9
'2018-05-30 04:03:02.00',50.070,-249,-3,71.8,629.2,-383,351,412,23.9
'2018-05-30 04:03:03.00',50.069,-251,-2,71.8,629.3,-383,351,412,23.9
'2018-05-30 04:03:04.00',50.068,-250,0,71.8,629.3,-383,351,412,23.9
'2018-05-30 04:03:05.00',50.064,-253,0,71.8,629.3,-383,352,412,23.9
'2018-05-30 04:03:06.00',50.065,-252,2,71.8,629.3,-383,352,412,23.9
'2018-05-30 04:03:07.00',50.064,-250,-1,71.8,629.3,-383,352,410,23.9
'2018-05-30 04:03:08.00',50.063,-250,0,71.8,629.3,-383,352,410,23.9
'2018-05-30 04:03:09.00',50.063,-250,0,71.8,629.3,-383,352,410,23.9
'2018-05-30 04:03:10.00',50.063,-250,-3,71.8,629.3,-383,352,410,23.9
'2018-05-30 04:03:11.00',50.062,-250,-1,71.8,629.3,-383,352,410,23.9
'2018-05-30 04:03:12.00',50.061,-251,0,71.9,629.3,-383,352,410,23.9
'2018-05-30 04:03:12.99',50.060,-252,-1,71.9,629.3,-382,352,410,23.9
'2018-05-30 04:03:14.00',50.060,-253,0,71.9,629.3,-382,352,411,23.9
'2018-05-30 04:03:14.99',50.059,-251,-1,71.9,629.4,-382,352,411,23.9
'2018-05-30 04:03:16.00',50.058,-250,-1,71.9,629.4,-382,352,411,23.9
'2018-05-30 04:03:17.00',50.058,-252,1,71.9,629.4,-382,352,411,23.9
'2018-05-30 04:03:18.00',50.058,-249,-3,71.9,629.4,-382,352,411,23.9
'2018-05-30 04:03:19.00',50.060,-252,-3,71.9,629.4,-382,352,411,23.9
'2018-05-30 04:03:20.00',50.063,-251,-1,71.9,629.4,-382,352,411,23.9
'2018-05-30 04:03:21.00',50.064,-250,0,71.9,629.4,-382,352,411,23.9
'2018-05-30 04:03:22.00',50.064,-250,-1,71.9,629.4,-382,352,411,23.9
'2018-05-30 04:03:23.00',50.065,-247,-2,71.9,629.4,-382,352,411,23.9
'2018-05-30 04:03:24.00',50.065,-250,0,72.0,629.4,-382,352,411,23.9
'2018-05-30 04:03:25.00',50.065,-249,1,72.0,629.4,-382,352,411,23.9
'2018-05-30 04:03:25.99',50.065,-249,-1,72.0,629.4,-382,352,411,23.9
'2018-05-30 04:03:27.00',50.065,-251,1,72.0,629.4,-382,352,411,23.9
'2018-05-30 04:03:28.00',50.064,-250,1,72.0,629.4,-382,352,411,23.9
'2018-05-30 04:03:29.00',50.063,-254,0,72.0,629.4,-382,352,411,23.9
'2018-05-30 04:03:30.00',50.062,-253,1,72.0,629.4,-382,352,411,23.9
'2018-05-30 04:03:31.00',50.062,-250,-1,72.1,629.4,-382,352,411,23.9
'2018-05-30 04:03:32.00',50.061,-251,1,72.1,629.4,-382,352,411,23.9
'2018-05-30 04:03:33.00',50.060,-251,1,72.1,629.4,-382,352,410,23.9
'2018-05-30 04:03:34.00',50.061,-250,-2,72.1,629.4,-382,352,410,23.9
'2018-05-30 04:03:35.00',50.060,-252,-1,72.1,629.5,-382,352,410,23.9
'2018-05-30 04:03:36.00',50.060,-249,0,72.1,629.5,-382,352,410,23.9
'2018-05-30 04:03:37.00',50.060,-249,-1,72.1,629.5,-382,352,410,23.9
'2018-05-30 04:03:38.00',50.060,-250,-3,72.1,629.5,-382,352,410,23.9
'2018-05-30 04:03:38.99',50.061,-251,0,72.1,629.5,-382,352,410,23.9
'2018-05-30 04:03:40.00',50.062,-253,0,72.1,629.5,-382,352,410,23.9
'2018-05-30 04:03:40.99',50.063,-254,2,72.1,629.5,-382,352,410,23.9
'2018-05-30 04:03:42.00',50.065,-253,0,72.1,629.5,-382,352,410,23.9
'2018-05-30 04:03:43.00',50.066,-250,1,72.2,629.5,-382,352,410,23.9
'2018-05-30 04:03:44.00',50.067,-251,2,72.2,629.5,-382,352,410,23.9
'2018-05-30 04:03:45.00',50.067,-248,-2,72.2,629.5,-381,352,410,23.9
'2018-05-30 04:03:46.00',50.067,-252,-3,72.2,629.5,-381,352,410,23.9
'2018-05-30 04:03:47.00',50.068,-250,-1,72.2,629.5,-382,352,410,23.9
'2018-05-30 04:03:48.00',50.066,-252,1,72.2,629.5,-381,352,410,23.9
'2018-05-30 04:03:49.00',50.065,-252,1,72.2,629.6,-381,352,410,23.9
'2018-05-30 04:03:50.00',50.063,-248,-1,72.2,629.6,-381,352,410,23.9
'2018-05-30 04:03:51.00',50.061,-250,2,72.2,629.6,-381,352,410,23.9
'2018-05-30 04:03:51.99',50.058,-248,-1,72.2,629.6,-381,352,411,23.9
'2018-05-30 04:03:53.00',50.057,-248,-3,72.2,629.6,-381,352,411,23.9
'2018-05-30 04:03:54.00',50.056,-252,0,72.2,629.6,-381,352,411,23.9
'2018-05-30 04:03:55.00',50.056,-251,0,72.2,629.6,-381,352,411,23.9
'2018-05-30 04:03:56.00',50.059,-253,-1,72.2,629.6,-381,352,411,23.9
'2018-05-30 04:03:57.00',50.063,-253,1,72.3,629.6,-381,352,411,23.9
'2018-05-30 04:03:58.00',50.063,-249,-1,72.3,629.6,-381,352,411,23.9
'2018-05-30 04:03:59.00',50.065,-250,1,72.3,629.6,-381,352,411,23.9
'2018-05-30 04:04:00.00',50.066,-252,-2,72.3,629.6,-382,352,411,23.9
'2018-05-30 04:04:01.00',50.071,-250,-2,72.3,629.6,-382,352,411,23.9
'2018-05-30 04:04:02.00',50.068,-253,-1,72.3,629.7,-382,352,411,23.9
'2018-05-30 04:04:03.00',50.067,-250,0,72.3,629.7,-382,352,411,23.9
'2018-05-30 04:04:04.00',50.063,-252,1,72.3,629.7,-382,352,411,23.9
'2018-05-30 04:04:04.99',50.061,-250,1,72.3,629.7,-382,352,410,23.9
'2018-05-30 04:04:06.00',50.058,-248,-1,72.3,629.7,-382,352,410,23.9
'2018-05-30 04:04:06.99',50.057,-250,2,72.3,629.7,-382,352,410,23.9
'2018-05-30 04:04:08.00',50.057,-248,0,72.3,629.7,-382,352,410,23.9
'2018-05-30 04:04:09.00',50.059,-248,-1,72.3,629.7,-382,352,410,23.9
'2018-05-30 04:04:10.00',50.063,-252,0,72.3,629.7,-382,352,410,23.9
'2018-05-30 04:04:11.00',50.065,-251,-1,72.3,629.7,-382,352,410,23.9
'2018-05-30 04:04:12.00',50.067,-253,-1,72.3,629.7,-382,352,412,23.9
'2018-05-30 04:04:13.00',50.068,-254,-1,72.3,629.7,-382,352,412,23.9
'2018-05-30 04:04:14.00',50.070,-249,1,72.3,629.8,-382,352,412,23.9
'2018-05-30 04:04:15.00',50.071,-251,1,72.3,629.8,-382,352,412,23.9
'2018-05-30 04:04:15.99',50.071,-250,-3,72.3,629.8,-382,352,412,23.9
'2018-05-30 04:04:17.00',50.070,-250,-1,72.3,629.8,-382,352,412,23.9
'2018-05-30 04:04:17.99',50.066,-250,0,72.3,629.8,-382,352,411,23.9
'2018-05-30 04:04:19.00',50.065,-252,-1,72.3,629.8,-382,352,411,23.9
'2018-05-30 04:04:20.00',50.062,-253,-1,72.4,629.8,-382,352,411,23.9
'2018-05-30 04:04:21.00',50.060,-248,-1,72.4,629.8,-382,352,411,23.9
'2018-05-30 04:04:22.00',50.060,-250,-1,72.4,629.8,-382,352,411,23.9
'2018-05-30 04:04:23.00',50.061,-250,0,72.4,629.8,-382,352,411,23.9
'2018-05-30 04:04:24.00',50.062,-250,-3,72.4,629.8,-382,352,411,23.9
'2018-05-30 04:04:25.00',50.063,-251,-1,72.4,629.8,-382,352,411,23.9
'2018-05-30 04:04:26.00',50.064,-251,-1,72.4,629.9,-382,352,411,23.9
'2018-05-30 04:04:27.00',50.065,-252,0,72.4,629.9,-382,352,411,23.9
'2018-05-30 04:04:28.00',50.066,-250,2,72.4,629.9,-382,352,411,23.9
'2018-05-30 04:04:28.99',50.066,-248,-1,72.4,629.9,-382,352,411,23.9
'2018-05-30 04:04:30.00',50.066,-249,0,72.5,629.9,-382,352,411,23.9
'2018-05-30 04:04:31.00',50.065,-248,-1,72.5,629.9,-382,352,411,23.9
'2018-05-30 04:04:32.00',50.063,-248,-1,72.5,629.9,-382,352,411,23.9
'2018-05-30 04:04:33.00',50.059,-251,-1,72.5,629.9,-382,352,411,23.9
'2018-05-30 04:04:34.00',50.057,-252,-1,72.5,629.9,-382,352,411,23.9
'2018-05-30 04:04:35.00',50.056,-254,0,72.5,629.9,-382,351,411,23.9
'2018-05-30 04:04:36.00',50.056,-254,1,72.5,629.9,-382,351,411,23.9
'2018-05-30 04:04:37.00',50.056,-251,-1,72.5,629.9,-382,351,411,23.9
'2018-05-30 04:04:38.00',50.055,-250,2,72.5,630.0,-382,351,411,23.9
'2018-05-30 04:04:39.00',50.055,-249,1,72.5,630.0,-382,351,411,23.9
'2018-05-30 04:04:40.00',50.059,-248,-1,72.5,630.0,-382,351,411,23.9
'2018-05-30 04:04:41.00',50.061,-253,-2,72.5,630.0,-382,351,411,23.9
'2018-05-30 04:04:41.99',50.064,-249,0,72.5,630.0,-382,352,411,23.9
'2018-05-30 04:04:43.00',50.067,-248,0,72.5,630.0,-382,352,411,23.9
'2018-05-30 04:04:43.99',50.070,-250,1,72.5,630.0,-382,352,411,23.9
'2018-05-30 04:04:45.00',50.074,-250,0,72.6,630.0,-382,352,410,23.9
'2018-05-30 04:04:46.00',50.076,-253,0,72.6,630.0,-382,352,410,23.9
'2018-05-30 04:04:47.00',50.075,-253,0,72.6,630.0,-382,352,410,23.9
'2018-05-30 04:04:48.00',50.075,-250,0,72.6,630.0,-382,352,410,23.9
'2018-05-30 04:04:49.00',50.074,-252,0,72.6,630.0,-382,352,410,23.9
'2018-05-30 04:04:50.00',50.073,-250,-4,72.6,630.1,-382,352,410,23.9
'2018-05-30 04:04:51.00',50.071,-252,-1,72.6,630.1,-382,352,410,23.9
'2018-05-30 04:04:52.00',50.071,-250,-1,72.6,630.1,-382,352,410,23.9
'2018-05-30 04:04:53.00',50.073,-253,-1,72.6,630.1,-382,352,410,23.9
'2018-05-30 04:04:54.00',50.073,-248,-1,72.6,630.1,-382,352,410,23.9
'2018-05-30 04:04:54.99',50.072,-248,-3,72.6,630.1,-382,352,410,23.9
'2018-05-30 04:04:56.00',50.071,-250,0,72.6,630.1,-382,352,410,23.9
'2018-05-30 04:04:57.00',50.070,-248,-1,72.6,630.1,-382,352,410,23.9
'2018-05-30 04:04:58.00',50.069,-250,2,72.6,630.1,-382,352,411,23.9
'2018-05-30 04:04:59.00',50.069,-251,0,72.6,630.1,-382,352,411,23.9
'2018-05-30 04:05:00.00',50.070,-254,1,72.6,630.1,-381,352,411,23.9
'2018-05-30 04:05:01.00',50.070,-252,1,72.6,630.1,-381,352,411,23.9
'2018-05-30 04:05:02.00',50.070,-250,-1,72.6,630.2,-381,352,411,23.9
'2018-05-30 04:05:03.00',50.071,-250,0,72.6,630.2,-382,352,411,23.9
'2018-05-30 04:05:04.00',50.070,-248,-2,72.6,630.2,-382,352,411,23.9
'2018-05-30 04:05:05.00',50.070,-253,-1,72.6,630.2,-382,352,411,23.9
'2018-05-30 04:05:06.00',50.070,-250,-1,72.6,630.2,-382,352,411,23.9
'2018-05-30 04:05:07.00',50.069,-253,-1,72.6,630.2,-382,352,411,23.9
'2018-05-30 04:05:07.99',50.068,-248,1,72.6,630.2,-382,352,411,23.9
'2018-05-30 04:05:09.00',50.066,-247,-2,72.6,630.2,-382,352,411,23.9
'2018-05-30 04:05:09.99',50.064,-250,-1,72.6,630.2,-382,352,411,23.9
'2018-05-30 04:05:11.00',50.064,-247,-1,72.6,630.2,-382,352,411,23.9
'2018-05-30 04:05:12.00',50.063,-247,-1,72.6,630.2,-382,352,410,23.9
'2018-05-30 04:05:13.00',50.062,-251,1,72.6,630.2,-382,352,410,23.9
'2018-05-30 04:05:14.00',50.062,-252,0,72.6,630.3,-381,352,410,23.9
'2018-05-30 04:05:15.00',50.063,-255,-1,72.6,630.3,-381,352,410,23.9
'2018-05-30 04:05:16.00',50.063,-252,-1,72.7,630.3,-381,352,410,23.9
'2018-05-30 04:05:17.00',50.064,-252,-1,72.7,630.3,-381,352,410,23.9
'2018-05-30 04:05:18.00',50.064,-252,1,72.7,630.3,-381,352,410,23.9
'2018-05-30 04:05:19.00',50.064,-250,-1,72.7,630.3,-381,352,411,23.9
'2018-05-30 04:05:20.00',50.064,-253,-3,72.7,630.3,-381,352,411,23.9
'2018-05-30 04:05:20.99',50.064,-252,-1,72.8,630.3,-381,352,411,23.9
'2018-05-30 04:05:22.00',50.064,-253,-1,72.8,630.3,-381,352,411,23.9
'2018-05-30 04:05:23.00',50.064,-253,0,72.8,630.3,-381,352,411,23.9
'2018-05-30 04:05:24.00',50.064,-248,-2,72.8,630.3,-382,352,411,23.9
'2018-05-30 04:05:25.00',50.063,-249,-2,72.8,630.3,-382,352,411,23.9
'2018-05-30 04:05:26.00',50.062,-250,0,72.8,630.4,-382,352,412,23.9
'2018-05-30 04:05:27.00',50.063,-249,-1,72.8,630.4,-382,352,412,23.9
'2018-05-30 04:05:28.00',50.064,-250,0,72.8,630.4,-382,352,412,23.9
'2018-05-30 04:05:29.00',50.064,-251,0,72.8,630.4,-382,352,412,23.9
'2018-05-30 04:05:30.00',50.067,-253,-1,72.8,630.4,-382,352,412,23.9
'2018-05-30 04:05:31.00',50.070,-253,1,72.8,630.4,-382,352,412,23.9
'2018-05-30 04:05:32.00',50.071,-248,-3,72.8,630.4,-382,352,411,23.9
'2018-05-30 04:05:33.00',50.072,-249,-1,72.8,630.4,-382,352,411,23.9
'2018-05-30 04:05:33.99',50.071,-250,-1,72.8,630.4,-382,352,411,23.9
'2018-05-30 04:05:35.00',50.071,-249,-1,72.8,630.4,-382,352,411,23.9
'2018-05-30 04:05:35.99',50.069,-250,-1,72.9,630.4,-382,352,411,23.9
'2018-05-30 04:05:37.00',50.066,-255,0,72.9,630.4,-382,352,411,23.9
'2018-05-30 04:05:38.00',50.063,-253,1,72.9,630.4,-382,352,411,23.9
'2018-05-30 04:05:39.00',50.059,-250,-1,72.9,630.5,-382,352,411,23.9
'2018-05-30 04:05:40.00',50.056,-251,1,72.9,630.5,-382,352,411,23.9
'2018-05-30 04:05:41.00',50.054,-252,1,72.9,630.5,-382,352,411,23.9
'2018-05-30 04:05:42.00',50.053,-250,-3,72.9,630.5,-382,352,411,23.9
'2018-05-30 04:05:43.00',50.054,-251,-4,72.9,630.5,-382,351,411,23.9
'2018-05-30 04:05:44.00',50.054,-251,1,72.9,630.5,-382,351,411,23.9
'2018-05-30 04:05:45.00',50.054,-251,0,72.9,630.5,-382,351,411,23.9
'2018-05-30 04:05:46.00',50.055,-252,-1,72.9,630.5,-382,351,412,23.9
'2018-05-30 04:05:46.99',50.055,-251,-1,72.9,630.5,-382,351,412,23.9
'2018-05-30 04:05:48.00',50.057,-251,-1,72.9,630.5,-382,351,412,23.9
'2018-05-30 04:05:49.00',50.059,-250,0,72.9,630.5,-382,352,412,23.9
'2018-05-30 04:05:50.00',50.061,-255,1,72.9,630.5,-382,352,412,23.9
'2018-05-30 04:05:51.00',50.063,-251,-1,72.9,630.6,-382,352,412,23.9
'2018-05-30 04:05:52.00',50.064,-251,0,72.9,630.6,-382,352,412,23.9
'2018-05-30 04:05:53.00',50.065,-249,-1,72.9,630.6,-382,352,412,23.9
'2018-05-30 04:05:54.00',50.065,-250,-1,72.9,630.6,-382,352,412,23.9
'2018-05-30 04:05:55.00',50.063,-252,-3,73.0,630.6,-382,352,412,23.9
'2018-05-30 04:05:56.00',50.061,-252,-1,73.0,630.6,-382,352,412,23.9
'2018-05-30 04:05:57.00',50.059,-251,-1,73.0,630.6,-382,352,412,23.9
'2018-05-30 04:05:57.99',50.058,-253,-1,73.0,630.6,-382,352,411,23.9
'2018-05-30 04:05:59.00',50.055,-250,0,73.0,630.6,-382,352,411,23.9
'2018-05-30 04:05:59.99',50.053,-249,-1,73.0,630.6,-381,352,411,23.9
'2018-05-30 04:06:01.00',50.050,-249,0,73.0,630.6,-381,352,411,23.9
'2018-05-30 04:06:02.00',50.049,-248,0,73.0,630.6,-381,352,411,23.9
'2018-05-30 04:06:03.00',50.048,-248,0,73.0,630.7,-381,352,411,23.9
'2018-05-30 04:06:04.00',50.048,-251,-1,73.0,630.7,-380,352,411,23.9
'2018-05-30 04:06:05.00',50.050,-252,-1,73.0,630.7,-380,352,411,23.9
'2018-05-30 04:06:06.00',50.053,-252,-1,73.1,630.7,-380,352,411,23.9
'2018-05-30 04:06:07.00',50.055,-255,0,73.1,630.7,-380,352,411,23.9
'2018-05-30 04:06:08.00',50.057,-253,3,73.1,630.7,-380,352,411,23.9
'2018-05-30 04:06:09.00',50.058,-250,0,73.1,630.7,-380,352,411,23.9
'2018-05-30 04:06:10.00',50.060,-251,1,73.1,630.7,-380,352,412,23.9
'2018-05-30 04:06:10.99',50.059,-250,0,73.1,630.7,-380,352,412,23.9
'2018-05-30 04:06:12.00',50.056,-249,-3,73.1,630.7,-381,352,412,23.9
'2018-05-30 04:06:12.99',50.052,-249,-1,73.1,630.7,-381,352,412,23.9
'2018-05-30 04:06:14.00',50.051,-253,-1,73.1,630.8,-381,352,412,23.9
'2018-05-30 04:06:15.00',50.050,-250,-2,73.1,630.8,-381,352,412,23.9
'2018-05-30 04:06:16.00',50.050,-253,-1,73.2,630.8,-381,352,411,23.9
'2018-05-30 04:06:17.00',50.052,-253,1,73.2,630.8,-381,352,411,23.9
'2018-05-30 04:06:18.00',50.054,-247,-1,73.2,630.8,-381,352,411,23.9
'2018-05-30 04:06:19.00',50.054,-248,-1,73.2,630.8,-381,352,411,23.9
'2018-05-30 04:06:20.00',50.052,-250,0,73.2,630.8,-381,352,411,23.9
'2018-05-30 04:06:21.00',50.053,-248,1,73.2,630.8,-381,352,411,23.9
'2018-05-30 04:06:22.00',50.055,-250,-2,73.2,630.8,-381,352,411,23.9
'2018-05-30 04:06:23.00',50.056,-253,-1,73.2,630.8,-381,352,412,23.9
'2018-05-30 04:06:23.99',50.056,-252,-1,73.2,630.8,-381,352,412,23.9
'2018-05-30 04:06:25.00',50.054,-253,0,73.2,630.8,-382,352,412,23.9
'2018-05-30 04:06:26.00',50.052,-255,1,73.2,630.9,-382,352,412,23.9
'2018-05-30 04:06:27.00',50.051,-252,0,73.2,630.9,-382,352,412,23.9
'2018-05-30 04:06:28.00',50.050,-250,-1,73.3,630.9,-382,352,412,23.9
'2018-05-30 04:06:29.00',50.050,-251,-1,73.3,630.9,-382,352,411,23.9
'2018-05-30 04:06:30.00',50.051,-250,-1,73.3,630.9,-382,352,411,23.9
'2018-05-30 04:06:31.00',50.053,-250,-3,73.3,630.9,-382,352,411,23.9
'2018-05-30 04:06:32.00',50.058,-251,-2,73.3,630.9,-382,352,411,23.9
'2018-05-30 04:06:33.00',50.059,-251,-2,73.3,630.9,-382,352,411,23.9
'2018-05-30 04:06:34.00',50.060,-253,-1,73.3,630.9,-382,352,411,23.9
'2018-05-30 04:06:35.00',50.063,-253,0,73.3,630.9,-382,352,411,23.9
'2018-05-30 04:06:36.00',50.064,-250,-2,73.3,630.9,-382,352,411,23.9
'2018-05-30 04:06:36.99',50.064,-247,-1,73.3,630.9,-382,352,411,23.9
'2018-05-30 04:06:38.00',50.067,-250,-1,73.3,631.0,-382,352,411,23.9
'2018-05-30 04:06:38.99',50.068,-249,-1,73.3,631.0,-382,352,411,23.9
'2018-05-30 04:06:40.00',50.066,-252,-1,73.3,631.0,-382,352,411,23.9
'2018-05-30 04:06:41.00',50.062,-252,-1,73.3,631.0,-382,352,411,23.9
'2018-05-30 04:06:42.00',50.061,-253,-1,73.3,631.0,-382,352,412,23.9
'2018-05-30 04:06:43.00',50.059,-255,0,73.3,631.0,-382,352,412,23.9
'2018-05-30 04:06:44.00',50.058,-250,-1,73.3,631.0,-382,352,412,23.9
'2018-05-30 04:06:45.00',50.056,-252,-1,73.3,631.0,-382,352,412,23.9
'2018-05-30 04:06:46.00',50.054,-251,-1,73.3,631.0,-382,352,412,23.9
'2018-05-30 04:06:47.00',50.054,-250,-3,73.3,631.0,-382,352,412,23.9
'2018-05-30 04:06:48.00',50.055,-250,-2,73.3,631.0,-382,352,412,23.9
'2018-05-30 04:06:49.00',50.057,-253,-1,73.3,631.0,-382,352,411,23.9
'2018-05-30 04:06:49.99',50.059,-250,-1,73.3,631.1,-382,352,411,23.9
'2018-05-30 04:06:51.00',50.060,-253,0,73.3,631.1,-382,352,411,23.9
'2018-05-30 04:06:52.00',50.062,-250,1,73.4,631.1,-382,352,411,23.9
'2018-05-30 04:06:53.00',50.065,-252,-1,73.4,631.1,-382,352,411,23.9
'2018-05-30 04:06:54.00',50.069,-252,1,73.4,631.1,-382,352,411,23.9
'2018-05-30 04:06:55.00',50.071,-255,0,73.4,631.1,-382,352,411,23.9
'2018-05-30 04:06:56.00',50.073,-251,-3,73.4,631.1,-382,352,411,23.9
'2018-05-30 04:06:57.00',50.075,-251,1,73.4,631.1,-382,352,411,23.9
'2018-05-30 04:06:58.00',50.075,-250,-3,73.4,631.1,-382,352,411,23.9
'2018-05-30 04:06:59.00',50.075,-251,-2,73.4,631.1,-382,352,411,23.9
'2018-05-30 04:07:00.00',50.074,-252,-1,73.4,631.1,-382,352,411,23.9
'2018-05-30 04:07:01.00',50.072,-253,-1,73.4,631.1,-382,352,411,23.9
'2018-05-30 04:07:02.00',50.070,-252,0,73.4,631.1,-382,352,413,23.9
'2018-05-30 04:07:02.99',50.070,-254,-1,73.5,631.2,-382,352,413,23.9
'2018-05-30 04:07:04.00',50.069,-250,-1,73.5,631.2,-382,352,413,23.9
'2018-05-30 04:07:04.99',50.069,-251,-4,73.5,631.2,-382,352,413,23.9
'2018-05-30 04:07:06.00',50.068,-251,-2,73.5,631.2,-383,352,413,23.9
'2018-05-30 04:07:07.00',50.068,-253,-1,73.5,631.2,-383,352,413,23.9
'2018-05-30 04:07:08.00',50.067,-253,-1,73.5,631.2,-383,352,412,23.9
'2018-05-30 04:07:09.00',50.066,-253,-1,73.5,631.2,-383,352,412,23.9
'2018-05-30 04:07:10.00',50.065,-252,-2,73.5,631.3,-383,352,412,23.9
'2018-05-30 04:07:11.00',50.065,-252,-1,73.5,631.3,-383,352,412,23.9
'2018-05-30 04:07:12.00',50.067,-251,-1,73.5,631.3,-383,352,412,23.9
'2018-05-30 04:07:13.00',50.068,-253,-4,73.5,631.3,-383,352,412,23.9
'2018-05-30 04:07:14.00',50.068,-253,-2,73.5,631.3,-383,352,412,23.9
'2018-05-30 04:07:15.00',50.068,-250,-2,73.5,631.3,-382,352,412,23.9
'2018-05-30 04:07:15.99',50.068,-254,-1,73.5,631.3,-383,352,413,23.9
'2018-05-30 04:07:17.00',50.065,-248,-1,73.5,631.3,-383,352,413,23.9
'2018-05-30 04:07:18.00',50.063,-249,-1,73.5,631.3,-382,352,413,23.9
'2018-05-30 04:07:19.00',50.060,-250,-1,73.5,631.3,-382,352,413,23.9
'2018-05-30 04:07:20.00',50.057,-248,0,73.5,631.4,-382,352,413,23.9
'2018-05-30 04:07:21.00',50.056,-250,-1,73.6,631.4,-382,352,413,23.9
'2018-05-30 04:07:22.00',50.054,-251,-1,73.6,631.4,-382,352,411,23.9
'2018-05-30 04:07:23.00',50.049,-252,-1,73.6,631.4,-382,352,411,23.9
'2018-05-30 04:07:24.00',50.045,-253,1,73.6,631.4,-382,352,411,23.9
'2018-05-30 04:07:25.00',50.043,-253,1,73.6,631.4,-382,352,411,23.9
'2018-05-30 04:07:26.00',50.043,-250,-2,73.6,631.4,-381,352,411,23.9
'2018-05-30 04:07:26.99',50.044,-247,0,73.6,631.4,-381,352,411,23.9
'2018-05-30 04:07:28.00',50.044,-251,-1,73.6,631.4,-381,352,411,23.9
'2018-05-30 04:07:28.99',50.044,-252,0,73.6,631.4,-381,352,411,23.9
'2018-05-30 04:07:30.00',50.043,-250,1,73.6,631.4,-380,352,411,23.9
'2018-05-30 04:07:31.00',50.043,-252,-3,73.6,631.4,-380,352,411,23.9
'2018-05-30 04:07:32.00',50.042,-252,-3,73.6,631.5,-380,352,411,23.9
'2018-05-30 04:07:33.00',50.041,-251,2,73.6,631.5,-380,352,411,23.9
'2018-05-30 04:07:34.00',50.040,-252,0,73.6,631.5,-380,352,411,23.9
'2018-05-30 04:07:35.00',50.040,-251,-1,73.6,631.5,-380,352,411,23.9
'2018-05-30 04:07:36.00',50.040,-252,1,73.6,631.5,-380,352,411,23.9
'2018-05-30 04:07:37.00',50.040,-253,3,73.6,631.5,-380,352,411,23.9
'2018-05-30 04:07:38.00',50.040,-250,0,73.6,631.5,-380,352,411,23.9
'2018-05-30 04:07:39.00',50.041,-248,-2,73.6,631.5,-380,352,411,23.9
'2018-05-30 04:07:39.99',50.040,-248,-1,73.6,631.5,-380,352,411,23.9
'2018-05-30 04:07:41.00',50.039,-251,2,73.6,631.5,-380,352,411,23.9
'2018-05-30 04:07:41.99',50.038,-249,-2,73.6,631.6,-380,352,411,23.9
'2018-05-30 04:07:43.00',50.037,-250,-4,73.6,631.6,-380,352,411,23.9
'2018-05-30 04:07:44.00',50.035,-252,-3,73.6,631.6,-380,352,411,23.9
'2018-05-30 04:07:45.00',50.034,-253,-1,73.6,631.6,-380,352,411,23.9
'2018-05-30 04:07:46.00',50.033,-252,-1,73.7,631.6,-380,352,411,23.9
'2018-05-30 04:07:47.00',50.030,-250,-1,73.7,631.6,-380,352,411,23.9
'2018-05-30 04:07:48.00',50.029,-250,-1,73.7,631.6,-380,352,411,23.9
'2018-05-30 04:07:49.00',50.027,-251,0,73.7,631.6,-380,352,411,23.9
'2018-05-30 04:07:50.00',50.025,-253,0,73.7,631.6,-380,352,411,23.9
'2018-05-30 04:07:51.00',50.025,-253,0,73.7,631.6,-381,352,411,23.9
'2018-05-30 04:07:52.00',50.025,-252,-1,73.7,631.6,-381,352,411,23.9
'2018-05-30 04:07:52.99',50.025,-249,-1,73.7,631.6,-381,352,411,23.9
'2018-05-30 04:07:54.00',50.025,-247,-1,73.7,631.7,-381,352,411,23.9
'2018-05-30 04:07:55.00',50.026,-248,-3,73.7,631.7,-381,352,411,23.9
'2018-05-30 04:07:56.00',50.027,-249,0,73.7,631.7,-381,352,411,23.9
'2018-05-30 04:07:57.00',50.027,-250,1,73.7,631.7,-381,352,411,23.9
'2018-05-30 04:07:58.00',50.029,-253,-2,73.7,631.7,-381,352,411,23.9
'2018-05-30 04:07:59.00',50.031,-255,0,73.7,631.7,-381,352,411,23.9
'2018-05-30 04:08:00.00',50.032,-253,0,73.8,631.7,-381,352,411,23.9
'2018-05-30 04:08:01.00',50.032,-253,-1,73.8,631.7,-381,352,411,23.9
'2018-05-30 04:08:02.00',50.033,-248,-3,73.8,631.7,-381,352,411,23.9
'2018-05-30 04:08:03.00',50.034,-251,1,73.8,631.7,-381,352,411,23.9
'2018-05-30 04:08:04.00',50.035,-251,1,73.8,631.7,-381,352,411,23.9
'2018-05-30 04:08:05.00',50.035,-251,1,73.8,631.7,-381,352,411,23.9
'2018-05-30 04:08:05.99',50.034,-250,-3,73.8,631.8,-381,352,411,23.9
'2018-05-30 04:08:07.00',50.033,-248,-2,73.8,631.8,-381,352,411,23.9
'2018-05-30 04:08:07.99',50.034,-250,-4,73.8,631.8,-381,352,411,23.9
'2018-05-30 04:08:09.00',50.034,-252,0,73.9,631.8,-381,352,411,23.9
'2018-05-30 04:08:10.00',50.034,-251,0,73.9,631.8,-381,352,411,23.9
'2018-05-30 04:08:11.00',50.036,-252,-1,73.9,631.8,-381,352,411,23.9
'2018-05-30 04:08:12.00',50.037,-252,1,73.9,631.8,-381,352,411,23.9
'2018-05-30 04:08:13.00',50.038,-251,3,73.9,631.8,-381,352,411,23.9
'2018-05-30 04:08:14.00',50.038,-252,-1,73.9,631.8,-381,352,411,23.9
'2018-05-30 04:08:15.00',50.037,-248,-3,73.9,631.8,-381,352,411,23.9
'2018-05-30 04:08:16.00',50.037,-248,0,73.9,631.8,-381,352,411,23.9
'2018-05-30 04:08:17.00',50.036,-251,1,73.9,631.9,-381,352,411,23.9
'2018-05-30 04:08:18.00',50.034,-250,-1,73.9,631.9,-381,352,411,23.9
'2018-05-30 04:08:18.99',50.033,-250,-3,73.9,631.9,-381,352,411,23.9
'2018-05-30 04:08:20.00',50.030,-250,-1,73.9,631.9,-381,352,411,23.9
'2018-05-30 04:08:21.00',50.033,-250,-2,73.9,631.9,-381,352,411,23.9
'2018-05-30 04:08:22.00',50.033,-253,-2,73.9,631.9,-381,352,411,23.9
'2018-05-30 04:08:23.00',50.034,-251,-1,73.9,631.9,-381,352,411,23.9
'2018-05-30 04:08:24.00',50.036,-250,1,73.9,631.9,-381,352,411,23.9
'2018-05-30 04:08:25.00',50.038,-250,-1,73.9,631.9,-381,352,411,23.9
'2018-05-30 04:08:26.00',50.039,-253,-1,74.0,631.9,-381,352,411,23.9
'2018-05-30 04:08:27.00',50.040,-253,0,74.0,631.9,-380,352,411,23.9
'2018-05-30 04:08:28.00',50.041,-250,-1,74.0,631.9,-380,352,411,23.9
'2018-05-30 04:08:29.00',50.042,-248,-3,74.0,632.0,-380,351,411,23.9
'2018-05-30 04:08:30.00',50.042,-250,-1,74.0,632.0,-380,351,411,23.9
'2018-05-30 04:08:31.00',50.042,-248,-3,74.0,632.0,-380,351,411,23.9
'2018-05-30 04:08:31.99',50.042,-248,-1,74.0,632.0,-380,351,411,23.9
'2018-05-30 04:08:33.00',50.042,-250,-3,74.0,632.0,-380,351,411,23.9
'2018-05-30 04:08:33.99',50.040,-250,0,74.0,632.0,-380,351,411,23.9
'2018-05-30 04:08:35.00',50.040,-252,0,74.0,632.0,-380,352,411,23.9
'2018-05-30 04:08:36.00',50.039,-250,-1,74.1,632.0,-380,352,411,23.9
