'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 04:08:37.00',50.040,-252,0,74.1,632.0,-380,352,411,23.9
'2018-05-30 04:08:38.00',50.040,-255,0,74.1,632.0,-380,352,410,23.9
'2018-05-30 04:08:39.00',50.041,-253,1,74.1,632.0,-380,352,410,23.9
'2018-05-30 04:08:40.00',50.042,-255,1,74.1,632.0,-380,352,410,23.9
'2018-05-30 04:08:41.00',50.043,-252,-1,74.1,632.1,-380,352,410,23.9
'2018-05-30 04:08:42.00',50.044,-252,1,74.1,632.1,-380,352,410,23.9
'2018-05-30 04:08:43.00',50.047,-251,-1,74.1,632.1,-380,352,410,23.9
'2018-05-30 04:08:44.00',50.050,-250,-3,74.1,632.1,-380,352,410,23.9
'2018-05-30 04:08:44.99',50.054,-252,-1,74.1,632.1,-380,352,411,23.9
'2018-05-30 04:08:46.00',50.056,-252,-1,74.1,632.1,-380,352,411,23.9
'2018-05-30 04:08:47.00',50.057,-251,-1,74.2,632.1,-380,352,411,23.9
'2018-05-30 04:08:48.00',50.058,-253,-1,74.2,632.1,-380,352,411,23.9
'2018-05-30 04:08:49.00',50.058,-248,0,74.2,632.1,-380,352,411,23.9
'2018-05-30 04:08:50.00',50.057,-245,-2,74.2,632.1,-380,352,411,23.9
'2018-05-30 04:08:51.00',50.054,-248,0,74.2,632.2,-380,352,411,23.9
'2018-05-30 04:08:52.00',50.052,-248,-1,74.2,632.2,-380,352,410,23.9
'2018-05-30 04:08:53.00',50.051,-247,-1,74.2,632.2,-380,352,410,23.9
'2018-05-30 04:08:54.00',50.048,-250,-2,74.2,632.2,-380,352,410,23.9
'2018-05-30 04:08:55.00',50.047,-251,0,74.2,632.2,-380,352,410,23.9
'2018-05-30 04:08:56.00',50.046,-250,1,74.2,632.2,-380,352,410,23.9
'2018-05-30 04:08:57.00',50.047,-252,-1,74.2,632.2,-380,352,410,23.9
'2018-05-30 04:08:57.99',50.047,-255,1,74.2,632.3,-380,352,410,23.9
'2018-05-30 04:08:59.00',50.047,-253,0,74.2,632.3,-380,352,412,23.9
'2018-05-30 04:09:00.00',50.047,-250,-1,74.2,632.3,-380,352,412,23.9
'2018-05-30 04:09:01.00',50.047,-251,-2,74.2,632.3,-380,352,412,23.9
'2018-05-30 04:09:02.00',50.046,-250,1,74.3,632.3,-380,352,412,23.9
'2018-05-30 04:09:03.00',50.048,-248,-1,74.3,632.3,-380,352,412,23.9
'2018-05-30 04:09:04.00',50.049,-250,0,74.3,632.3,-380,352,412,23.9
'2018-05-30 04:09:05.00',50.050,-251,1,74.3,632.3,-380,352,411,23.9
'2018-05-30 04:09:06.00',50.053,-251,1,74.3,632.3,-380,352,411,23.9
'2018-05-30 04:09:07.00',50.056,-247,-2,74.3,632.3,-380,352,411,23.9
'2018-05-30 04:09:08.00',50.058,-250,0,74.3,632.3,-380,352,411,23.9
'2018-05-30 04:09:08.99',50.060,-252,0,74.3,632.4,-380,352,411,23.9
'2018-05-30 04:09:10.00',50.060,-251,-3,74.3,632.4,-380,352,411,23.9
'2018-05-30 04:09:10.99',50.061,-252,-1,74.3,632.4,-380,352,410,23.9
'2018-05-30 04:09:12.00',50.060,-248,-1,74.3,632.4,-380,352,410,23.9
'2018-05-30 04:09:13.00',50.060,-247,0,74.3,632.4,-380,352,410,23.9
'2018-05-30 04:09:14.00',50.060,-249,1,74.3,632.4,-380,352,410,23.9
'2018-05-30 04:09:15.00',50.060,-248,0,74.3,632.4,-380,351,410,23.9
'2018-05-30 04:09:16.00',50.059,-250,-1,74.3,632.4,-380,351,410,23.9
'2018-05-30 04:09:17.00',50.060,-250,0,74.3,632.4,-380,351,410,23.9
'2018-05-30 04:09:18.00',50.062,-252,-1,74.3,632.4,-380,351,411,23.9
'2018-05-30 04:09:19.00',50.063,-255,0,74.3,632.5,-380,351,411,23.9
'2018-05-30 04:09:20.00',50.065,-250,0,74.3,632.5,-380,351,411,23.9
'2018-05-30 04:09:21.00',50.067,-251,-3,74.3,632.5,-380,351,411,23.9
'2018-05-30 04:09:21.99',50.068,-250,0,74.3,632.5,-380,351,411,23.9
'2018-05-30 04:09:23.00',50.066,-248,0,74.3,632.5,-380,351,411,23.9
'2018-05-30 04:09:24.00',50.063,-251,-3,74.3,632.5,-380,351,411,23.9
'2018-05-30 04:09:25.00',50.059,-252,-1,74.3,632.5,-380,351,411,23.9
'2018-05-30 04:09:26.00',50.055,-253,-2,74.3,632.5,-380,351,411,23.9
'2018-05-30 04:09:27.00',50.052,-254,-2,74.3,632.5,-381,351,411,23.9
'2018-05-30 04:09:28.00',50.050,-255,2,74.3,632.5,-381,351,411,23.9
'2018-05-30 04:09:29.00',50.049,-250,-1,74.4,632.5,-381,351,411,23.9
'2018-05-30 04:09:30.00',50.047,-248,-2,74.4,632.6,-380,351,411,23.9
'2018-05-30 04:09:31.00',50.046,-250,1,74.4,632.6,-380,351,411,23.9
'2018-05-30 04:09:32.00',50.045,-248,0,74.4,632.6,-380,351,411,23.9
'2018-05-30 04:09:33.00',50.044,-250,-1,74.4,632.6,-380,351,411,23.9
'2018-05-30 04:09:34.00',50.043,-251,-1,74.4,632.6,-380,351,411,23.9
'2018-05-30 04:09:34.99',50.042,-252,-2,74.4,632.6,-380,351,411,23.9
'2018-05-30 04:09:36.00',50.041,-251,0,74.4,632.6,-380,351,411,23.9
'2018-05-30 04:09:36.99',50.041,-250,0,74.5,632.6,-380,351,411,23.9
'2018-05-30 04:09:38.00',50.039,-254,0,74.5,632.6,-380,351,411,23.9
'2018-05-30 04:09:39.00',50.038,-252,1,74.5,632.6,-380,351,411,23.9
'2018-05-30 04:09:40.00',50.038,-252,-1,74.5,632.6,-380,351,411,23.9
'2018-05-30 04:09:41.00',50.039,-248,-2,74.5,632.6,-380,351,411,23.9
'2018-05-30 04:09:42.00',50.041,-250,-1,74.5,632.7,-380,351,411,23.9
'2018-05-30 04:09:43.00',50.044,-251,1,74.5,632.7,-380,351,411,23.9
'2018-05-30 04:09:44.00',50.046,-248,1,74.5,632.7,-380,351,411,23.9
'2018-05-30 04:09:45.00',50.047,-249,-1,74.5,632.7,-380,351,410,23.9
'2018-05-30 04:09:46.00',50.048,-252,0,74.5,632.7,-380,351,410,23.9
'2018-05-30 04:09:47.00',50.048,-253,-1,74.5,632.7,-380,351,410,23.9
'2018-05-30 04:09:47.99',50.048,-249,-1,74.5,632.7,-380,351,410,23.9
'2018-05-30 04:09:49.00',50.048,-250,-1,74.5,632.7,-380,351,410,23.9
'2018-05-30 04:09:50.00',50.048,-251,0,74.5,632.7,-380,351,410,23.9
'2018-05-30 04:09:51.00',50.047,-247,2,74.5,632.8,-380,351,410,23.9
'2018-05-30 04:09:52.00',50.045,-248,-1,74.6,632.8,-380,351,411,23.9
'2018-05-30 04:09:53.00',50.044,-251,-1,74.6,632.8,-380,351,411,23.9
'2018-05-30 04:09:54.00',50.045,-248,2,74.6,632.8,-380,351,411,23.9
'2018-05-30 04:09:55.00',50.044,-249,-1,74.6,632.8,-380,351,411,23.9
'2018-05-30 04:09:56.00',50.044,-250,-3,74.6,632.8,-380,351,411,23.9
'2018-05-30 04:09:57.00',50.044,-251,-1,74.6,632.8,-380,351,411,23.9
'2018-05-30 04:09:58.00',50.044,-252,-1,74.6,632.8,-380,351,412,23.9
'2018-05-30 04:09:59.00',50.043,-251,-1,74.6,632.8,-380,351,412,23.9
'2018-05-30 04:10:00.00',50.044,-253,-1,74.6,632.8,-380,351,412,23.9
'2018-05-30 04:10:00.99',50.044,-254,3,74.6,632.8,-380,351,412,23.9
'2018-05-30 04:10:02.00',50.044,-251,1,74.6,632.8,-380,352,412,23.9
'2018-05-30 04:10:02.99',50.043,-248,-1,74.6,632.9,-380,352,412,23.9
'2018-05-30 04:10:04.00',50.044,-250,1,74.6,632.9,-380,352,412,23.9
'2018-05-30 04:10:05.00',50.043,-250,1,74.6,632.9,-380,352,411,23.9
'2018-05-30 04:10:06.00',50.041,-250,-1,74.6,632.9,-379,352,411,23.9
'2018-05-30 04:10:07.00',50.041,-248,-1,74.6,632.9,-379,352,411,23.9
'2018-05-30 04:10:08.00',50.039,-251,-3,74.6,632.9,-379,352,411,23.9
'2018-05-30 04:10:09.00',50.041,-250,0,74.6,632.9,-379,351,411,23.9
'2018-05-30 04:10:10.00',50.043,-248,1,74.6,632.9,-379,351,411,23.9
'2018-05-30 04:10:11.00',50.044,-249,-1,74.7,633.0,-379,351,411,23.9
'2018-05-30 04:10:12.00',50.046,-248,-3,74.7,633.0,-379,351,411,23.9
'2018-05-30 04:10:13.00',50.047,-251,-1,74.7,633.0,-379,351,411,23.9
'2018-05-30 04:10:13.99',50.048,-250,0,74.7,633.0,-379,351,411,23.9
'2018-05-30 04:10:15.00',50.049,-250,-1,74.7,633.0,-379,352,411,23.9
'2018-05-30 04:10:16.00',50.049,-253,-1,74.7,633.0,-380,352,411,23.9
'2018-05-30 04:10:17.00',50.048,-251,0,74.7,633.0,-380,352,411,23.9
'2018-05-30 04:10:18.00',50.048,-250,1,74.7,633.0,-380,352,410,23.9
'2018-05-30 04:10:19.00',50.048,-247,1,74.7,633.0,-380,352,410,23.9
'2018-05-30 04:10:20.00',50.049,-252,3,74.7,633.0,-380,352,410,23.9
'2018-05-30 04:10:21.00',50.048,-247,-2,74.7,633.0,-379,352,410,23.9
'2018-05-30 04:10:22.00',50.048,-250,-2,74.7,633.0,-379,351,410,23.9
'2018-05-30 04:10:23.00',50.047,-251,-1,74.7,633.1,-379,351,410,23.9
'2018-05-30 04:10:24.00',50.046,-251,-1,74.7,633.1,-379,351,411,23.9
'2018-05-30 04:10:25.00',50.044,-249,-1,74.7,633.1,-379,351,411,23.9
'2018-05-30 04:10:26.00',50.044,-252,0,74.8,633.1,-379,351,411,23.9
'2018-05-30 04:10:26.99',50.043,-253,2,74.8,633.1,-379,351,411,23.9
'2018-05-30 04:10:28.00',50.043,-250,0,74.8,633.1,-379,352,411,23.9
'2018-05-30 04:10:28.99',50.044,-252,-2,74.8,633.1,-379,352,411,23.9
'2018-05-30 04:10:30.00',50.045,-250,-1,74.8,633.1,-379,352,411,23.9
'2018-05-30 04:10:31.00',50.048,-251,2,74.8,633.1,-379,352,411,23.9
'2018-05-30 04:10:32.00',50.048,-248,0,74.8,633.1,-379,352,411,23.9
'2018-05-30 04:10:33.00',50.048,-248,2,74.8,633.1,-379,352,411,23.9
'2018-05-30 04:10:34.00',50.048,-250,-1,74.8,633.2,-379,351,411,23.9
'2018-05-30 04:10:35.00',50.047,-251,-1,74.8,633.2,-379,351,411,23.9
'2018-05-30 04:10:36.00',50.048,-251,0,74.8,633.2,-379,351,411,23.9
'2018-05-30 04:10:37.00',50.048,-253,1,74.8,633.2,-379,351,411,23.9
'2018-05-30 04:10:37.99',50.047,-252,1,74.8,633.2,-379,351,411,23.9
'2018-05-30 04:10:39.00',50.046,-249,0,74.8,633.2,-379,351,411,23.9
'2018-05-30 04:10:39.99',50.047,-251,-1,74.8,633.2,-379,351,411,23.9
'2018-05-30 04:10:41.00',50.050,-249,0,74.8,633.3,-379,351,411,23.9
'2018-05-30 04:10:42.00',50.052,-251,1,74.9,633.3,-379,351,411,23.9
'2018-05-30 04:10:43.00',50.053,-248,-2,74.9,633.3,-379,351,411,23.9
'2018-05-30 04:10:44.00',50.055,-252,-2,74.9,633.3,-379,351,411,23.9
'2018-05-30 04:10:45.00',50.055,-251,1,74.9,633.3,-379,351,411,23.9
'2018-05-30 04:10:46.00',50.055,-251,-1,74.9,633.3,-379,351,411,23.9
'2018-05-30 04:10:47.00',50.051,-253,1,74.9,633.3,-379,352,411,23.9
'2018-05-30 04:10:48.00',50.050,-253,1,74.9,633.3,-379,352,411,23.9
'2018-05-30 04:10:49.00',50.047,-250,-2,74.9,633.3,-379,352,411,23.9
'2018-05-30 04:10:50.00',50.044,-251,0,74.9,633.3,-379,352,410,23.9
'2018-05-30 04:10:50.99',50.046,-252,1,74.9,633.3,-379,352,410,23.9
'2018-05-30 04:10:52.00',50.049,-249,-2,74.9,633.4,-379,352,410,23.9
'2018-05-30 04:10:53.00',50.051,-249,-3,74.9,633.4,-379,351,410,23.9
'2018-05-30 04:10:54.00',50.053,-252,-3,74.9,633.4,-379,351,410,23.9
'2018-05-30 04:10:55.00',50.053,-253,-2,75.0,633.4,-379,351,410,23.9
'2018-05-30 04:10:56.00',50.052,-253,-1,75.0,633.4,-379,351,412,23.9
'2018-05-30 04:10:57.00',50.053,-253,-1,75.0,633.4,-379,351,412,23.9
'2018-05-30 04:10:58.00',50.053,-254,-1,75.0,633.4,-380,351,412,23.9
'2018-05-30 04:10:59.00',50.051,-252,-1,75.0,633.4,-380,351,412,23.9
'2018-05-30 04:11:00.00',50.050,-253,-1,75.0,633.4,-380,351,412,23.9
'2018-05-30 04:11:01.00',50.049,-252,-2,75.0,633.5,-380,351,412,23.9
'2018-05-30 04:11:02.00',50.047,-249,-2,75.0,633.5,-380,351,412,23.9
'2018-05-30 04:11:03.00',50.045,-251,-2,75.0,633.5,-380,351,411,23.9
'2018-05-30 04:11:03.99',50.044,-250,-4,75.0,633.5,-380,351,411,23.9
'2018-05-30 04:11:05.00',50.043,-253,-2,75.0,633.5,-380,351,411,23.9
'2018-05-30 04:11:05.99',50.045,-252,-1,75.0,633.5,-380,351,411,23.9
'2018-05-30 04:11:07.00',50.044,-253,-1,75.0,633.5,-380,351,411,23.9
'2018-05-30 04:11:08.00',50.043,-253,-2,75.0,633.5,-380,351,411,23.9
'2018-05-30 04:11:09.00',50.042,-250,-2,75.0,633.5,-380,351,412,23.9
'2018-05-30 04:11:10.00',50.041,-250,-2,75.0,633.5,-380,351,412,23.9
'2018-05-30 04:11:11.00',50.039,-250,-1,75.0,633.5,-380,351,412,23.9
'2018-05-30 04:11:12.00',50.039,-249,-2,75.1,633.5,-380,351,412,23.9
'2018-05-30 04:11:13.00',50.039,-250,-2,75.1,633.6,-380,351,412,23.9
'2018-05-30 04:11:14.00',50.037,-247,-1,75.1,633.6,-380,351,412,23.9
'2018-05-30 04:11:15.00',50.034,-250,-1,75.1,633.6,-380,351,411,23.9
'2018-05-30 04:11:16.00',50.033,-248,-3,75.1,633.6,-380,351,411,23.9
'2018-05-30 04:11:16.99',50.032,-247,-1,75.1,633.6,-380,351,411,23.9
'2018-05-30 04:11:18.00',50.031,-250,1,75.1,633.6,-380,351,411,23.9
'2018-05-30 04:11:19.00',50.031,-248,0,75.1,633.6,-380,351,411,23.9
'2018-05-30 04:11:20.00',50.031,-247,1,75.1,633.6,-380,351,411,23.9
'2018-05-30 04:11:21.00',50.031,-250,-1,75.2,633.6,-380,351,411,23.9
'2018-05-30 04:11:22.00',50.034,-250,-1,75.2,633.6,-380,351,411,23.9
'2018-05-30 04:11:23.00',50.037,-251,0,75.2,633.7,-379,351,411,23.9
'2018-05-30 04:11:24.00',50.040,-250,0,75.2,633.7,-379,351,411,23.9
'2018-05-30 04:11:25.00',50.044,-252,-1,75.2,633.7,-379,351,411,23.9
'2018-05-30 04:11:26.00',50.047,-253,1,75.2,633.7,-379,352,411,23.9
'2018-05-30 04:11:27.00',50.049,-253,0,75.2,633.7,-379,352,411,23.9
'2018-05-30 04:11:28.00',50.048,-250,0,75.2,633.7,-379,352,411,23.9
'2018-05-30 04:11:29.00',50.048,-250,1,75.3,633.7,-379,352,410,23.9
'2018-05-30 04:11:29.99',50.048,-252,-1,75.3,633.7,-379,352,410,23.9
'2018-05-30 04:11:31.00',50.047,-251,-2,75.3,633.7,-379,352,410,23.9
'2018-05-30 04:11:31.99',50.048,-250,0,75.3,633.7,-379,352,410,23.9
'2018-05-30 04:11:33.00',50.047,-250,-3,75.3,633.8,-379,351,410,23.9
'2018-05-30 04:11:34.00',50.047,-252,-1,75.3,633.8,-379,351,410,23.9
'2018-05-30 04:11:35.00',50.047,-251,-1,75.3,633.8,-379,351,410,23.9
'2018-05-30 04:11:36.00',50.046,-252,-2,75.3,633.8,-379,351,412,23.9
'2018-05-30 04:11:37.00',50.045,-251,2,75.3,633.8,-379,351,412,23.9
'2018-05-30 04:11:38.00',50.046,-249,2,75.3,633.8,-379,351,412,23.9
'2018-05-30 04:11:39.00',50.045,-247,-2,75.3,633.8,-379,351,412,23.9
'2018-05-30 04:11:40.00',50.044,-248,-1,75.3,633.8,-379,352,412,23.9
'2018-05-30 04:11:41.00',50.044,-250,1,75.3,633.9,-379,352,412,23.9
'2018-05-30 04:11:42.00',50.044,-248,-1,75.3,633.9,-379,352,411,23.9
'2018-05-30 04:11:42.99',50.045,-248,-2,75.3,633.9,-379,352,411,23.9
'2018-05-30 04:11:44.00',50.047,-251,-1,75.3,633.9,-379,352,411,23.9
'2018-05-30 04:11:45.00',50.048,-251,0,75.3,633.9,-379,352,411,23.9
'2018-05-30 04:11:46.00',50.049,-250,-1,75.3,633.9,-378,352,411,23.9
'2018-05-30 04:11:47.00',50.051,-252,-1,75.3,633.9,-378,352,411,23.9
'2018-05-30 04:11:48.00',50.053,-255,1,75.3,633.9,-378,352,411,23.9
'2018-05-30 04:11:49.00',50.054,-252,-1,75.3,634.0,-378,352,412,23.9
'2018-05-30 04:11:50.00',50.055,-252,-1,75.3,634.0,-378,352,412,23.9
'2018-05-30 04:11:51.00',50.056,-250,-1,75.3,634.0,-379,352,412,23.9
'2018-05-30 04:11:52.00',50.056,-248,-1,75.3,634.0,-379,352,412,23.9
'2018-05-30 04:11:53.00',50.056,-250,-3,75.3,634.0,-379,351,412,23.9
'2018-05-30 04:11:54.00',50.056,-252,-1,75.3,634.0,-379,351,412,23.9
'2018-05-30 04:11:55.00',50.055,-250,0,75.3,634.0,-379,351,412,23.9
'2018-05-30 04:11:55.99',50.054,-252,-1,75.3,634.0,-379,351,412,23.9
'2018-05-30 04:11:57.00',50.053,-252,0,75.3,634.0,-379,351,412,23.9
'2018-05-30 04:11:57.99',50.051,-248,-1,75.3,634.0,-379,351,412,23.9
'2018-05-30 04:11:59.00',50.049,-248,-2,75.3,634.0,-379,351,412,23.9
'2018-05-30 04:12:00.00',50.047,-251,2,75.3,634.1,-379,351,412,23.9
'2018-05-30 04:12:01.00',50.047,-248,0,75.3,634.1,-379,351,412,23.9
'2018-05-30 04:12:02.00',50.047,-247,-1,75.3,634.1,-379,351,410,23.9
'2018-05-30 04:12:03.00',50.047,-250,-1,75.3,634.1,-379,351,410,23.9
'2018-05-30 04:12:04.00',50.048,-252,-1,75.3,634.1,-379,351,410,23.9
'2018-05-30 04:12:05.00',50.050,-250,0,75.4,634.1,-379,351,410,23.9
'2018-05-30 04:12:06.00',50.050,-253,0,75.4,634.1,-379,352,410,23.9
'2018-05-30 04:12:07.00',50.051,-253,1,75.4,634.1,-379,352,410,23.9
'2018-05-30 04:12:08.00',50.053,-249,1,75.4,634.1,-379,352,410,23.9
'2018-05-30 04:12:08.99',50.053,-251,0,75.4,634.1,-379,352,411,23.9
'2018-05-30 04:12:10.00',50.052,-252,1,75.4,634.1,-379,352,411,23.9
'2018-05-30 04:12:11.00',50.052,-249,-3,75.4,634.1,-379,352,411,23.9
'2018-05-30 04:12:12.00',50.052,-248,-2,75.4,634.2,-379,352,411,23.9
'2018-05-30 04:12:13.00',50.052,-253,-1,75.4,634.2,-379,351,411,23.9
'2018-05-30 04:12:14.00',50.051,-250,0,75.5,634.2,-379,351,411,23.9
'2018-05-30 04:12:15.00',50.051,-250,1,75.5,634.2,-378,351,411,23.9
'2018-05-30 04:12:16.00',50.050,-253,1,75.5,634.2,-378,351,411,23.9
'2018-05-30 04:12:17.00',50.049,-249,1,75.5,634.2,-378,351,411,23.9
'2018-05-30 04:12:18.00',50.046,-247,-1,75.5,634.2,-378,351,411,23.9
'2018-05-30 04:12:19.00',50.042,-248,1,75.5,634.2,-378,351,411,23.9
'2018-05-30 04:12:19.99',50.042,-251,-1,75.5,634.2,-378,351,411,23.9
'2018-05-30 04:12:21.00',50.040,-252,1,75.5,634.2,-378,351,411,23.9
'2018-05-30 04:12:21.99',50.036,-251,-1,75.5,634.3,-379,351,411,23.9
'2018-05-30 04:12:23.00',50.037,-248,-1,75.5,634.3,-379,351,411,23.9
'2018-05-30 04:12:24.00',50.036,-248,-2,75.5,634.3,-379,351,411,23.9
'2018-05-30 04:12:25.00',50.036,-248,1,75.5,634.3,-379,351,411,23.9
'2018-05-30 04:12:26.00',50.036,-252,0,75.5,634.3,-379,351,411,23.9
'2018-05-30 04:12:27.00',50.036,-249,-1,75.5,634.3,-379,351,411,23.9
'2018-05-30 04:12:28.00',50.035,-250,-2,75.5,634.3,-379,351,411,23.9
'2018-05-30 04:12:29.00',50.034,-249,-1,75.5,634.3,-379,351,411,23.9
'2018-05-30 04:12:30.00',50.034,-250,0,75.6,634.4,-379,351,411,23.9
'2018-05-30 04:12:31.00',50.035,-250,1,75.6,634.4,-379,351,411,23.9
'2018-05-30 04:12:32.00',50.035,-250,1,75.6,634.4,-379,351,411,23.9
'2018-05-30 04:12:32.99',50.035,-253,1,75.6,634.4,-379,351,411,23.9
'2018-05-30 04:12:34.00',50.036,-252,1,75.6,634.4,-378,351,411,23.9
'2018-05-30 04:12:34.99',50.036,-254,1,75.6,634.4,-378,351,411,23.9
'2018-05-30 04:12:36.00',50.037,-250,1,75.6,634.4,-378,351,411,23.9
'2018-05-30 04:12:37.00',50.035,-250,1,75.6,634.4,-378,351,411,23.9
'2018-05-30 04:12:38.00',50.035,-250,-1,75.6,634.4,-378,351,411,23.9
'2018-05-30 04:12:39.00',50.033,-252,1,75.6,634.4,-378,351,411,23.9
'2018-05-30 04:12:40.00',50.032,-250,2,75.6,634.5,-378,351,411,23.9
'2018-05-30 04:12:41.00',50.031,-248,-1,75.6,634.5,-378,351,411,23.9
'2018-05-30 04:12:42.00',50.032,-248,-1,75.6,634.5,-378,351,411,23.9
'2018-05-30 04:12:43.00',50.034,-249,-1,75.6,634.5,-378,351,411,23.9
'2018-05-30 04:12:44.00',50.035,-252,-3,75.7,634.5,-378,351,411,23.9
'2018-05-30 04:12:45.00',50.037,-251,-2,75.7,634.5,-378,351,411,23.9
'2018-05-30 04:12:45.99',50.038,-250,0,75.7,634.5,-378,351,411,23.9
'2018-05-30 04:12:47.00',50.038,-250,1,75.7,634.5,-378,351,411,23.9
'2018-05-30 04:12:48.00',50.037,-252,1,75.7,634.5,-378,351,411,23.9
'2018-05-30 04:12:49.00',50.036,-251,2,75.7,634.5,-378,351,410,23.9
'2018-05-30 04:12:50.00',50.036,-248,-1,75.7,634.6,-378,351,410,23.9
'2018-05-30 04:12:51.00',50.036,-248,-1,75.7,634.6,-378,351,410,23.9
'2018-05-30 04:12:52.00',50.035,-248,-1,75.7,634.6,-378,351,410,23.9
'2018-05-30 04:12:53.00',50.034,-249,1,75.8,634.6,-378,351,410,23.9
'2018-05-30 04:12:54.00',50.035,-250,-1,75.8,634.6,-378,351,410,23.9
'2018-05-30 04:12:55.00',50.038,-247,0,75.8,634.6,-378,351,412,23.9
'2018-05-30 04:12:56.00',50.041,-248,0,75.8,634.6,-378,351,412,23.9
'2018-05-30 04:12:57.00',50.042,-252,1,75.8,634.6,-378,351,412,23.9
'2018-05-30 04:12:58.00',50.043,-251,-1,75.8,634.6,-378,351,412,23.9
'2018-05-30 04:12:58.99',50.044,-250,1,75.8,634.6,-378,351,412,23.9
'2018-05-30 04:13:00.00',50.045,-253,-1,75.8,634.7,-378,351,412,23.9
'2018-05-30 04:13:00.99',50.046,-253,2,75.8,634.7,-378,351,412,23.9
'2018-05-30 04:13:02.00',50.045,-252,0,75.8,634.7,-378,351,412,23.9
'2018-05-30 04:13:03.00',50.043,-250,-1,75.8,634.7,-378,351,411,23.9
'2018-05-30 04:13:04.00',50.041,-252,-1,75.8,634.7,-378,351,411,23.9
'2018-05-30 04:13:05.00',50.041,-252,1,75.8,634.7,-378,351,411,23.9
'2018-05-30 04:13:06.00',50.043,-250,-1,75.8,634.8,-378,351,411,23.9
'2018-05-30 04:13:07.00',50.043,-248,-3,75.8,634.8,-378,351,411,23.9
'2018-05-30 04:13:08.00',50.044,-252,-3,75.8,634.8,-378,351,411,23.9
'2018-05-30 04:13:09.00',50.044,-251,0,75.8,634.8,-378,351,411,23.9
'2018-05-30 04:13:10.00',50.042,-251,-1,75.8,634.8,-378,351,411,23.9
'2018-05-30 04:13:11.00',50.041,-253,-1,75.9,634.8,-378,351,411,23.9
'2018-05-30 04:13:11.99',50.041,-252,-1,75.9,634.8,-378,351,411,23.9
'2018-05-30 04:13:13.00',50.041,-251,0,75.9,634.8,-378,352,411,23.9
'2018-05-30 04:13:14.00',50.036,-251,0,75.9,634.8,-378,352,411,23.9
'2018-05-30 04:13:15.00',50.033,-248,-3,75.9,634.8,-379,352,411,23.9
'2018-05-30 04:13:16.00',50.032,-249,-3,75.9,634.8,-379,352,411,23.9
'2018-05-30 04:13:17.00',50.031,-248,-1,75.9,634.9,-379,352,411,23.9
'2018-05-30 04:13:18.00',50.032,-248,1,75.9,634.9,-379,352,411,23.9
'2018-05-30 04:13:19.00',50.034,-248,-1,75.9,634.9,-379,352,411,23.9
'2018-05-30 04:13:20.00',50.036,-248,-1,75.9,634.9,-379,351,411,23.9
'2018-05-30 04:13:21.00',50.038,-250,1,76.0,634.9,-379,351,411,23.9
'2018-05-30 04:13:22.00',50.038,-250,1,76.0,634.9,-379,351,411,23.9
'2018-05-30 04:13:23.00',50.038,-251,0,76.0,634.9,-379,351,411,23.9
'2018-05-30 04:13:24.00',50.039,-252,0,76.0,634.9,-379,351,411,23.9
'2018-05-30 04:13:24.99',50.038,-252,0,76.0,634.9,-379,351,411,23.9
'2018-05-30 04:13:26.00',50.039,-248,-2,76.0,634.9,-379,352,411,23.9
'2018-05-30 04:13:26.99',50.038,-251,-1,76.0,635.0,-379,352,411,23.9
'2018-05-30 04:13:28.00',50.037,-251,1,76.0,635.0,-379,352,411,23.9
'2018-05-30 04:13:29.00',50.035,-251,0,76.0,635.0,-379,352,411,23.9
'2018-05-30 04:13:30.00',50.034,-253,-1,76.0,635.0,-379,352,411,23.9
'2018-05-30 04:13:31.00',50.035,-252,-1,76.0,635.0,-379,352,411,23.9
'2018-05-30 04:13:32.00',50.036,-253,1,76.0,635.0,-379,351,411,23.9
'2018-05-30 04:13:33.00',50.039,-252,-1,76.0,635.0,-378,351,411,23.9
'2018-05-30 04:13:34.00',50.039,-252,0,76.0,635.0,-378,351,411,23.9
'2018-05-30 04:13:35.00',50.040,-250,0,76.0,635.0,-378,351,411,23.9
'2018-05-30 04:13:36.00',50.042,-250,0,76.0,635.1,-378,351,411,23.9
'2018-05-30 04:13:37.00',50.043,-250,-1,76.0,635.1,-378,351,411,23.9
'2018-05-30 04:13:37.99',50.044,-249,-2,76.0,635.1,-378,351,411,23.9
'2018-05-30 04:13:39.00',50.043,-250,-3,76.0,635.1,-378,351,411,23.9
'2018-05-30 04:13:40.00',50.044,-252,-1,76.0,635.1,-378,351,411,23.9
'2018-05-30 04:13:41.00',50.045,-250,1,76.0,635.1,-378,351,411,23.9
'2018-05-30 04:13:42.00',50.046,-251,-1,76.0,635.1,-378,351,411,23.9
'2018-05-30 04:13:43.00',50.047,-254,0,76.0,635.1,-378,351,411,23.9
'2018-05-30 04:13:44.00',50.049,-250,0,76.1,635.1,-378,351,411,23.9
'2018-05-30 04:13:45.00',50.051,-249,0,76.1,635.1,-378,351,411,23.9
'2018-05-30 04:13:46.00',50.051,-248,-2,76.1,635.1,-378,351,411,23.9
'2018-05-30 04:13:47.00',50.052,-250,-1,76.1,635.1,-378,351,411,23.9
'2018-05-30 04:13:48.00',50.051,-250,-1,76.1,635.2,-378,351,411,23.9
'2018-05-30 04:13:49.00',50.051,-250,-3,76.1,635.2,-378,351,411,23.9
'2018-05-30 04:13:50.00',50.050,-252,0,76.1,635.2,-378,351,411,23.9
'2018-05-30 04:13:50.99',50.050,-250,0,76.1,635.2,-378,351,411,23.9
'2018-05-30 04:13:52.00',50.050,-253,-3,76.1,635.2,-378,352,411,23.9
'2018-05-30 04:13:53.00',50.050,-254,1,76.1,635.2,-378,352,411,23.9
'2018-05-30 04:13:54.00',50.049,-251,0,76.1,635.3,-378,352,411,23.9
'2018-05-30 04:13:55.00',50.050,-252,-2,76.2,635.3,-378,352,411,23.9
'2018-05-30 04:13:56.00',50.050,-250,-1,76.2,635.3,-378,352,411,23.9
'2018-05-30 04:13:57.00',50.049,-250,2,76.2,635.3,-378,352,411,23.9
'2018-05-30 04:13:58.00',50.048,-249,-3,76.2,635.3,-378,352,411,23.9
'2018-05-30 04:13:59.00',50.048,-251,-1,76.2,635.3,-378,351,411,23.9
'2018-05-30 04:14:00.00',50.048,-253,-2,76.2,635.3,-378,351,411,23.9
'2018-05-30 04:14:01.00',50.049,-253,-1,76.2,635.3,-378,351,411,23.9
'2018-05-30 04:14:01.99',50.049,-251,0,76.2,635.3,-378,351,412,23.9
'2018-05-30 04:14:03.00',50.048,-252,1,76.3,635.3,-378,351,412,23.9
'2018-05-30 04:14:03.99',50.050,-250,0,76.3,635.4,-378,351,412,23.9
'2018-05-30 04:14:05.00',50.051,-247,-2,76.3,635.4,-378,351,412,23.9
'2018-05-30 04:14:06.00',50.053,-248,0,76.3,635.4,-378,351,412,23.9
'2018-05-30 04:14:07.00',50.055,-249,-1,76.3,635.4,-378,351,412,23.9
'2018-05-30 04:14:08.00',50.056,-248,-1,76.3,635.4,-378,351,411,23.9
'2018-05-30 04:14:09.00',50.056,-250,-2,76.3,635.4,-378,351,411,23.9
'2018-05-30 04:14:10.00',50.056,-251,0,76.3,635.4,-378,351,411,23.9
'2018-05-30 04:14:11.00',50.055,-250,1,76.3,635.4,-378,351,411,23.9
'2018-05-30 04:14:12.00',50.054,-252,1,76.3,635.4,-378,351,411,23.9
'2018-05-30 04:14:13.00',50.054,-254,-1,76.3,635.5,-378,351,411,23.9
'2018-05-30 04:14:14.00',50.052,-247,-2,76.3,635.5,-378,351,411,23.9
'2018-05-30 04:14:14.99',50.051,-248,-1,76.3,635.5,-378,351,411,23.9
'2018-05-30 04:14:16.00',50.047,-251,0,76.3,635.5,-378,351,411,23.9
'2018-05-30 04:14:17.00',50.047,-248,-1,76.3,635.5,-378,351,411,23.9
'2018-05-30 04:14:18.00',50.044,-248,-1,76.3,635.5,-378,351,411,23.9
'2018-05-30 04:14:19.00',50.041,-252,-1,76.3,635.6,-378,351,411,23.9
'2018-05-30 04:14:20.00',50.039,-251,-1,76.3,635.6,-378,351,411,23.9
'2018-05-30 04:14:21.00',50.037,-252,-1,76.3,635.6,-378,351,411,23.9
'2018-05-30 04:14:22.00',50.034,-251,0,76.3,635.6,-378,351,411,23.9
'2018-05-30 04:14:23.00',50.033,-253,0,76.3,635.6,-378,351,411,23.9
'2018-05-30 04:14:24.00',50.032,-254,0,76.3,635.6,-378,351,411,23.9
'2018-05-30 04:14:25.00',50.030,-253,3,76.3,635.6,-378,351,411,23.9
'2018-05-30 04:14:26.00',50.028,-250,1,76.3,635.6,-378,351,411,23.9
'2018-05-30 04:14:27.00',50.026,-249,0,76.3,635.6,-378,351,411,23.9
'2018-05-30 04:14:27.99',50.024,-250,-1,76.3,635.6,-378,351,411,23.9
'2018-05-30 04:14:29.00',50.022,-252,0,76.3,635.7,-378,351,411,23.9
'2018-05-30 04:14:29.99',50.021,-252,-1,76.3,635.7,-378,351,411,23.9
'2018-05-30 04:14:31.00',50.019,-250,0,76.3,635.7,-378,351,411,23.9
'2018-05-30 04:14:32.00',50.018,-254,2,76.3,635.7,-378,351,411,23.9
'2018-05-30 04:14:33.00',50.018,-253,1,76.3,635.7,-378,351,411,23.9
'2018-05-30 04:14:34.00',50.019,-253,1,76.3,635.7,-378,351,411,23.9
'2018-05-30 04:14:35.00',50.019,-255,1,76.3,635.7,-378,351,412,23.9
'2018-05-30 04:14:36.00',50.020,-250,0,76.3,635.7,-378,351,412,23.9
'2018-05-30 04:14:37.00',50.020,-250,0,76.4,635.7,-378,351,412,23.9
'2018-05-30 04:14:38.00',50.020,-250,-1,76.4,635.7,-378,351,412,23.9
'2018-05-30 04:14:39.00',50.021,-250,-1,76.4,635.7,-378,351,412,23.9
'2018-05-30 04:14:40.00',50.020,-252,0,76.4,635.7,-378,351,412,23.9
'2018-05-30 04:14:40.99',50.021,-252,2,76.4,635.8,-377,351,411,23.9
'2018-05-30 04:14:42.00',50.022,-251,1,76.4,635.8,-377,351,411,23.9
'2018-05-30 04:14:43.00',50.023,-250,-3,76.4,635.8,-377,351,411,23.9
'2018-05-30 04:14:44.00',50.024,-250,-1,76.4,635.8,-377,351,411,23.9
'2018-05-30 04:14:45.00',50.025,-250,-1,76.5,635.8,-377,351,411,23.9
'2018-05-30 04:14:46.00',50.025,-250,-3,76.5,635.8,-378,351,411,23.9
'2018-05-30 04:14:47.00',50.026,-252,-2,76.5,635.8,-378,351,411,23.9
'2018-05-30 04:14:48.00',50.024,-250,-1,76.5,635.8,-377,351,411,23.9
'2018-05-30 04:14:49.00',50.024,-251,-2,76.5,635.8,-377,351,411,23.9
'2018-05-30 04:14:50.00',50.025,-251,-1,76.5,635.9,-377,351,411,23.9
'2018-05-30 04:14:51.00',50.024,-250,0,76.5,635.9,-377,351,411,23.9
'2018-05-30 04:14:52.00',50.022,-252,-1,76.5,635.9,-377,351,411,23.9
'2018-05-30 04:14:53.00',50.020,-253,-1,76.5,635.9,-377,351,411,23.9
'2018-05-30 04:14:53.99',50.020,-252,1,76.5,635.9,-377,351,411,23.9
'2018-05-30 04:14:55.00',50.019,-251,0,76.5,635.9,-377,351,411,23.9
'2018-05-30 04:14:55.99',50.020,-252,0,76.5,635.9,-377,351,411,23.9
'2018-05-30 04:14:57.00',50.021,-248,3,76.5,635.9,-377,351,411,23.9
'2018-05-30 04:14:58.00',50.023,-247,-1,76.5,635.9,-377,351,411,23.9
'2018-05-30 04:14:59.00',50.025,-247,0,76.5,635.9,-377,351,411,23.9
'2018-05-30 04:15:00.00',50.027,-249,-1,76.5,635.9,-377,351,411,23.9
'2018-05-30 04:15:01.00',50.029,-248,-1,76.6,636.0,-378,351,410,23.9
'2018-05-30 04:15:02.00',50.030,-251,-1,76.6,636.0,-378,351,410,23.9
'2018-05-30 04:15:03.00',50.031,-249,1,76.6,636.0,-378,351,410,23.9
'2018-05-30 04:15:04.00',50.032,-248,-1,76.6,636.0,-378,351,410,23.9
'2018-05-30 04:15:05.00',50.033,-249,-1,76.6,636.0,-378,351,410,23.9
'2018-05-30 04:15:06.00',50.032,-251,-1,76.6,636.0,-378,351,410,23.9
'2018-05-30 04:15:06.99',50.028,-249,-1,76.6,636.1,-378,351,410,23.9
'2018-05-30 04:15:08.00',50.026,-251,-1,76.6,636.1,-378,351,412,23.9
'2018-05-30 04:15:09.00',50.023,-251,1,76.6,636.1,-378,351,412,23.9
'2018-05-30 04:15:10.00',50.023,-250,1,76.6,636.1,-378,351,412,23.9
'2018-05-30 04:15:11.00',50.026,-252,-1,76.6,636.1,-378,351,412,23.9
'2018-05-30 04:15:12.00',50.029,-253,0,76.6,636.1,-378,351,412,23.9
'2018-05-30 04:15:13.00',50.034,-253,1,76.7,636.1,-378,351,412,23.9
'2018-05-30 04:15:14.00',50.037,-252,0,76.7,636.1,-377,351,412,23.9
'2018-05-30 04:15:15.00',50.039,-250,-1,76.7,636.1,-377,351,410,23.9
'2018-05-30 04:15:16.00',50.041,-250,0,76.7,636.2,-377,351,410,23.9
'2018-05-30 04:15:17.00',50.045,-250,1,76.7,636.2,-377,351,410,23.9
'2018-05-30 04:15:18.00',50.045,-250,0,76.7,636.2,-377,351,410,23.9
'2018-05-30 04:15:19.00',50.043,-250,1,76.7,636.2,-377,351,410,23.9
'2018-05-30 04:15:19.99',50.042,-251,-2,76.7,636.2,-377,351,410,23.9
'2018-05-30 04:15:21.00',50.041,-250,-2,76.7,636.2,-377,351,410,23.9
'2018-05-30 04:15:21.99',50.042,-252,-1,76.7,636.2,-377,351,411,23.9
'2018-05-30 04:15:23.00',50.044,-250,0,76.7,636.2,-377,351,411,23.9
'2018-05-30 04:15:24.00',50.046,-251,0,76.7,636.2,-377,351,411,23.9
'2018-05-30 04:15:25.00',50.047,-250,0,76.7,636.2,-377,351,411,23.9
'2018-05-30 04:15:26.00',50.047,-248,0,76.7,636.3,-377,352,411,23.9
'2018-05-30 04:15:27.00',50.048,-247,-1,76.8,636.3,-377,352,411,23.9
'2018-05-30 04:15:28.00',50.051,-250,0,76.8,636.3,-377,352,411,23.9
'2018-05-30 04:15:29.00',50.050,-248,2,76.8,636.3,-377,352,411,23.9
'2018-05-30 04:15:30.00',50.050,-248,-1,76.8,636.3,-377,352,411,23.9
'2018-05-30 04:15:30.99',50.044,-248,-2,76.8,636.3,-377,352,411,23.9
'2018-05-30 04:15:32.00',50.041,-251,1,76.8,636.3,-377,351,411,23.9
'2018-05-30 04:15:32.99',50.036,-252,0,76.8,636.3,-377,351,411,23.9
'2018-05-30 04:15:34.00',50.033,-250,1,76.8,636.3,-377,351,411,23.9
'2018-05-30 04:15:35.00',50.032,-253,2,76.8,636.3,-377,351,410,23.9
'2018-05-30 04:15:36.00',50.033,-254,2,76.8,636.3,-377,351,410,23.9
'2018-05-30 04:15:37.00',50.038,-252,0,76.8,636.4,-376,351,410,23.9
'2018-05-30 04:15:38.00',50.038,-250,0,76.9,636.4,-376,351,410,23.9
'2018-05-30 04:15:39.00',50.039,-250,1,76.9,636.4,-376,352,410,23.9
'2018-05-30 04:15:40.00',50.040,-252,0,76.9,636.4,-377,352,410,23.9
'2018-05-30 04:15:41.00',50.039,-253,0,76.9,636.4,-377,352,410,23.9
'2018-05-30 04:15:42.00',50.039,-254,2,76.9,636.4,-377,352,411,23.9
'2018-05-30 04:15:43.00',50.039,-250,0,76.9,636.4,-377,352,411,23.9
'2018-05-30 04:15:43.99',50.038,-250,0,76.9,636.5,-377,352,411,23.9
'2018-05-30 04:15:45.00',50.038,-250,1,76.9,636.5,-377,352,411,23.9
'2018-05-30 04:15:46.00',50.036,-250,0,76.9,636.5,-377,351,411,23.9
'2018-05-30 04:15:47.00',50.033,-248,1,76.9,636.5,-377,351,411,23.9
'2018-05-30 04:15:48.00',50.031,-250,2,76.9,636.5,-377,351,411,23.9
'2018-05-30 04:15:49.00',50.030,-249,0,76.9,636.5,-377,351,410,23.9
'2018-05-30 04:15:50.00',50.030,-249,-4,76.9,636.5,-377,351,410,23.9
'2018-05-30 04:15:51.00',50.028,-252,-1,76.9,636.5,-377,351,410,23.9
'2018-05-30 04:15:52.00',50.027,-250,0,76.9,636.5,-377,351,410,23.9
'2018-05-30 04:15:53.00',50.025,-251,-1,76.9,636.6,-377,351,410,23.9
'2018-05-30 04:15:54.00',50.026,-250,-1,76.9,636.6,-377,351,410,23.9
'2018-05-30 04:15:55.00',50.025,-250,1,76.9,636.6,-377,351,410,23.9
'2018-05-30 04:15:56.00',50.025,-253,0,76.9,636.6,-377,351,410,23.9
'2018-05-30 04:15:56.99',50.026,-251,1,77.0,636.6,-377,351,410,23.9
'2018-05-30 04:15:58.00',50.029,-250,1,77.0,636.6,-377,351,410,23.9
'2018-05-30 04:15:58.99',50.031,-247,2,77.0,636.6,-377,351,410,23.9
'2018-05-30 04:16:00.00',50.032,-246,-1,77.0,636.6,-377,351,410,23.9
'2018-05-30 04:16:01.00',50.033,-245,1,77.0,636.6,-376,351,410,23.9
'2018-05-30 04:16:02.00',50.034,-248,1,77.0,636.6,-376,351,408,23.9
'2018-05-30 04:16:03.00',50.033,-248,-1,77.0,636.6,-376,351,408,23.9
'2018-05-30 04:16:04.00',50.033,-248,3,77.0,636.7,-376,351,408,23.9
'2018-05-30 04:16:05.00',50.033,-246,0,77.0,636.7,-376,351,408,23.9
'2018-05-30 04:16:06.00',50.032,-247,0,77.0,636.7,-376,351,408,23.9
'2018-05-30 04:16:07.00',50.031,-248,1,77.0,636.7,-375,351,408,23.9
'2018-05-30 04:16:08.00',50.029,-250,1,77.0,636.7,-375,351,409,23.9
'2018-05-30 04:16:09.00',50.029,-250,1,77.0,636.7,-375,351,409,23.9
'2018-05-30 04:16:09.99',50.028,-250,2,77.0,636.7,-375,351,409,23.9
'2018-05-30 04:16:11.00',50.027,-250,3,77.0,636.7,-375,351,409,23.9
'2018-05-30 04:16:12.00',50.027,-253,2,77.0,636.7,-375,351,409,23.9
'2018-05-30 04:16:13.00',50.028,-253,3,77.0,636.8,-376,351,409,23.9
'2018-05-30 04:16:14.00',50.028,-252,2,77.0,636.8,-376,351,409,23.9
'2018-05-30 04:16:15.00',50.028,-254,2,77.0,636.8,-376,351,409,23.9
'2018-05-30 04:16:16.00',50.028,-250,0,77.1,636.8,-376,351,409,23.9
'2018-05-30 04:16:17.00',50.029,-250,1,77.1,636.8,-376,351,409,23.9
'2018-05-30 04:16:18.00',50.029,-249,1,77.1,636.8,-376,352,409,23.9
'2018-05-30 04:16:19.00',50.030,-252,-1,77.1,636.9,-376,352,409,23.9
'2018-05-30 04:16:20.00',50.030,-252,1,77.1,636.9,-376,352,409,23.9
'2018-05-30 04:16:21.00',50.030,-250,2,77.1,636.9,-376,352,411,23.9
'2018-05-30 04:16:22.00',50.030,-248,-3,77.1,636.9,-376,352,411,23.9
'2018-05-30 04:16:22.99',50.030,-249,0,77.1,636.9,-376,352,411,23.9
'2018-05-30 04:16:24.00',50.029,-250,-3,77.1,636.9,-376,351,411,23.9
'2018-05-30 04:16:24.99',50.028,-251,-1,77.1,636.9,-376,351,411,23.9
'2018-05-30 04:16:26.00',50.026,-252,0,77.1,636.9,-376,351,411,23.9
'2018-05-30 04:16:27.00',50.026,-248,0,77.1,636.9,-376,351,410,23.9
'2018-05-30 04:16:28.00',50.025,-250,-1,77.1,636.9,-376,351,410,23.9
'2018-05-30 04:16:29.00',50.025,-250,1,77.1,636.9,-376,351,410,23.9
'2018-05-30 04:16:30.00',50.025,-250,1,77.1,636.9,-376,351,410,23.9
'2018-05-30 04:16:31.00',50.025,-252,0,77.2,637.0,-376,351,410,23.9
'2018-05-30 04:16:32.00',50.025,-250,1,77.2,637.0,-376,351,410,23.9
'2018-05-30 04:16:33.00',50.025,-248,0,77.2,637.0,-376,351,411,23.9
'2018-05-30 04:16:34.00',50.025,-250,-1,77.2,637.0,-376,351,411,23.9
'2018-05-30 04:16:35.00',50.026,-247,-1,77.2,637.0,-376,351,411,23.9
'2018-05-30 04:16:35.99',50.026,-246,0,77.2,637.0,-376,351,411,23.9
'2018-05-30 04:16:37.00',50.027,-248,-2,77.2,637.0,-376,351,411,23.9
'2018-05-30 04:16:38.00',50.028,-248,0,77.2,637.0,-376,351,411,23.9
'2018-05-30 04:16:39.00',50.027,-250,2,77.2,637.1,-376,351,411,23.9
'2018-05-30 04:16:40.00',50.027,-247,0,77.2,637.1,-376,351,411,23.9
'2018-05-30 04:16:41.00',50.027,-247,1,77.2,637.1,-376,351,411,23.9
'2018-05-30 04:16:42.00',50.028,-251,0,77.3,637.1,-376,351,411,23.9
'2018-05-30 04:16:43.00',50.029,-248,-1,77.3,637.2,-376,351,411,23.9
'2018-05-30 04:16:44.00',50.029,-249,1,77.3,637.2,-376,351,411,23.9
'2018-05-30 04:16:45.00',50.028,-250,-1,77.3,637.2,-376,351,411,23.9
'2018-05-30 04:16:46.00',50.028,-248,0,77.3,637.2,-376,351,412,23.9
'2018-05-30 04:16:47.00',50.027,-247,1,77.3,637.2,-376,351,412,23.9
'2018-05-30 04:16:48.00',50.027,-248,-1,77.3,637.2,-376,351,412,23.9
'2018-05-30 04:16:48.99',50.027,-248,-1,77.3,637.2,-376,351,412,23.9
'2018-05-30 04:16:50.00',50.026,-252,-1,77.3,637.2,-376,351,412,23.9
'2018-05-30 04:16:50.99',50.026,-250,1,77.3,637.2,-376,351,412,23.9
'2018-05-30 04:16:52.00',50.025,-250,1,77.3,637.2,-376,351,410,23.9
'2018-05-30 04:16:53.00',50.024,-250,0,77.3,637.2,-376,351,410,23.9
'2018-05-30 04:16:54.00',50.023,-250,1,77.3,637.2,-376,351,410,23.9
'2018-05-30 04:16:55.00',50.021,-251,1,77.3,637.3,-376,351,410,23.9
'2018-05-30 04:16:56.00',50.019,-253,0,77.3,637.3,-376,351,410,23.9
'2018-05-30 04:16:57.00',50.018,-254,-1,77.3,637.3,-376,351,410,23.9
'2018-05-30 04:16:58.00',50.018,-255,3,77.3,637.3,-376,351,410,23.9
'2018-05-30 04:16:59.00',50.019,-253,0,77.3,637.3,-376,351,411,23.9
'2018-05-30 04:17:00.00',50.020,-252,1,77.3,637.3,-376,351,411,23.9
'2018-05-30 04:17:01.00',50.021,-250,1,77.3,637.3,-376,351,411,23.9
'2018-05-30 04:17:01.99',50.022,-252,0,77.3,637.3,-376,351,411,23.9
'2018-05-30 04:17:03.00',50.022,-251,0,77.3,637.3,-376,351,411,23.9
'2018-05-30 04:17:04.00',50.023,-251,1,77.4,637.3,-376,351,411,23.9
'2018-05-30 04:17:05.00',50.023,-252,2,77.4,637.4,-376,351,411,23.9
'2018-05-30 04:17:06.00',50.022,-252,1,77.4,637.4,-376,351,411,23.9
'2018-05-30 04:17:07.00',50.020,-252,0,77.4,637.4,-376,351,411,23.9
'2018-05-30 04:17:08.00',50.019,-250,-1,77.4,637.4,-376,351,411,23.9
'2018-05-30 04:17:09.00',50.017,-250,-1,77.4,637.5,-376,351,411,23.9
'2018-05-30 04:17:10.00',50.016,-250,0,77.4,637.5,-376,351,411,23.9
'2018-05-30 04:17:11.00',50.015,-248,0,77.4,637.5,-376,351,411,23.9
'2018-05-30 04:17:12.00',50.015,-252,-3,77.4,637.5,-376,351,411,23.9
'2018-05-30 04:17:12.99',50.015,-252,-2,77.4,637.5,-376,351,411,23.9
'2018-05-30 04:17:14.00',50.014,-253,-3,77.4,637.5,-376,351,411,23.9
'2018-05-30 04:17:14.99',50.015,-252,-2,77.4,637.5,-376,351,411,23.9
'2018-05-30 04:17:16.00',50.016,-251,0,77.4,637.5,-376,351,411,23.9
'2018-05-30 04:17:17.00',50.017,-250,-1,77.4,637.5,-376,351,411,23.9
'2018-05-30 04:17:18.00',50.018,-250,-1,77.4,637.5,-376,351,411,23.9
'2018-05-30 04:17:19.00',50.019,-250,0,77.4,637.5,-376,351,411,23.9
'2018-05-30 04:17:20.00',50.018,-251,0,77.4,637.6,-376,351,411,23.9
'2018-05-30 04:17:21.00',50.016,-253,-1,77.4,637.6,-376,351,411,23.9
'2018-05-30 04:17:22.00',50.014,-251,-1,77.4,637.6,-376,351,411,23.9
'2018-05-30 04:17:23.00',50.012,-252,0,77.4,637.6,-376,351,411,23.9
'2018-05-30 04:17:24.00',50.010,-253,0,77.5,637.6,-376,351,411,23.9
'2018-05-30 04:17:25.00',50.009,-252,0,77.5,637.6,-376,351,411,23.9
'2018-05-30 04:17:25.99',50.009,-252,-1,77.5,637.6,-376,351,411,23.9
'2018-05-30 04:17:27.00',50.010,-252,0,77.5,637.6,-376,351,412,23.9
'2018-05-30 04:17:27.99',50.010,-251,0,77.5,637.6,-376,351,412,23.9
'2018-05-30 04:17:29.00',50.010,-250,1,77.5,637.6,-376,351,412,23.9
'2018-05-30 04:17:30.00',50.009,-249,0,77.5,637.6,-376,351,412,23.9
'2018-05-30 04:17:31.00',50.009,-249,1,77.5,637.7,-376,351,412,23.9
'2018-05-30 04:17:32.00',50.010,-248,2,77.5,637.7,-376,351,412,23.9
'2018-05-30 04:17:33.00',50.008,-248,1,77.5,637.7,-376,351,411,23.9
'2018-05-30 04:17:34.00',50.003,-248,1,77.5,637.7,-376,351,411,23.9
'2018-05-30 04:17:35.00',50.000,-245,1,77.5,637.7,-376,351,411,23.9
'2018-05-30 04:17:36.00',49.998,-250,1,77.5,637.7,-376,351,411,23.9
'2018-05-30 04:17:37.00',49.996,-250,1,77.5,637.7,-376,351,411,23.9
'2018-05-30 04:17:38.00',49.997,-250,-1,77.5,637.7,-376,351,411,23.9
'2018-05-30 04:17:38.99',49.999,-248,1,77.5,637.8,-376,351,411,23.9
'2018-05-30 04:17:40.00',49.999,-248,-1,77.6,637.8,-376,351,412,23.9
'2018-05-30 04:17:41.00',49.999,-252,1,77.6,637.8,-376,351,412,23.9
'2018-05-30 04:17:42.00',50.000,-250,-1,77.6,637.8,-376,351,412,23.9
'2018-05-30 04:17:43.00',50.000,-250,0,77.6,637.8,-376,351,412,23.9
'2018-05-30 04:17:44.00',50.001,-247,-1,77.6,637.8,-376,351,412,23.9
'2018-05-30 04:17:45.00',50.001,-252,10,77.6,637.9,-376,351,412,23.9
'2018-05-30 04:17:46.00',50.001,-252,-1,77.6,637.9,-376,351,412,23.9
'2018-05-30 04:17:47.00',49.999,-251,0,77.6,637.9,-376,351,412,23.9
'2018-05-30 04:17:48.00',49.998,-253,-6,77.7,637.9,-376,351,412,23.9
'2018-05-30 04:17:49.00',49.997,-250,0,77.7,637.9,-376,351,412,23.9
'2018-05-30 04:17:50.00',49.997,-252,-3,77.7,637.9,-376,351,412,23.9
'2018-05-30 04:17:51.00',49.998,-251,-1,77.7,637.9,-376,351,412,23.9
'2018-05-30 04:17:51.99',50.001,-252,-1,77.7,637.9,-376,351,412,23.9
'2018-05-30 04:17:53.00',50.006,-251,-1,77.7,637.9,-376,351,412,23.9
'2018-05-30 04:17:53.99',50.009,-252,0,77.7,637.9,-376,351,412,23.9
'2018-05-30 04:17:55.00',50.010,-251,-1,77.7,638.0,-376,351,412,23.9
'2018-05-30 04:17:56.00',50.011,-250,-1,77.7,638.0,-376,351,412,23.9
'2018-05-30 04:17:57.00',50.012,-251,-1,77.7,638.0,-376,351,412,23.9
'2018-05-30 04:17:58.00',50.013,-250,0,77.8,638.0,-376,351,412,23.9
'2018-05-30 04:17:59.00',50.014,-253,0,77.8,638.0,-376,351,410,23.9
'2018-05-30 04:18:00.00',50.014,-252,-1,77.8,638.0,-376,351,410,23.9
'2018-05-30 04:18:01.00',50.013,-253,-1,77.8,638.0,-376,351,410,23.9
'2018-05-30 04:18:02.00',50.012,-253,-1,77.8,638.0,-377,351,410,23.9
'2018-05-30 04:18:03.00',50.011,-252,0,77.8,638.0,-377,351,410,23.9
'2018-05-30 04:18:04.00',50.010,-252,0,77.8,638.0,-377,351,410,23.9
'2018-05-30 04:18:04.99',50.009,-251,0,77.8,638.1,-376,351,411,23.9
'2018-05-30 04:18:06.00',50.007,-250,2,77.9,638.1,-376,351,411,23.9
'2018-05-30 04:18:07.00',50.005,-251,2,77.9,638.1,-376,351,411,23.9
'2018-05-30 04:18:08.00',50.004,-250,1,77.9,638.1,-376,351,411,23.9
'2018-05-30 04:18:09.00',50.004,-252,0,77.9,638.2,-376,351,411,23.9
'2018-05-30 04:18:10.00',50.004,-251,1,77.9,638.2,-376,351,411,23.9
'2018-05-30 04:18:11.00',50.007,-249,-1,77.9,638.2,-376,351,411,23.9
'2018-05-30 04:18:12.00',50.010,-248,-1,77.9,638.2,-376,351,411,23.9
'2018-05-30 04:18:13.00',50.012,-247,-1,77.9,638.2,-376,351,411,23.9
'2018-05-30 04:18:14.00',50.014,-248,0,77.9,638.2,-376,351,411,23.9
'2018-05-30 04:18:15.00',50.015,-247,-1,77.9,638.2,-376,351,411,23.9
'2018-05-30 04:18:16.00',50.015,-248,-2,77.9,638.2,-376,351,411,23.9
'2018-05-30 04:18:17.00',50.014,-249,-1,77.9,638.2,-376,351,411,23.9
'2018-05-30 04:18:17.99',50.012,-250,-1,77.9,638.2,-376,351,411,23.9
'2018-05-30 04:18:19.00',50.011,-249,0,77.9,638.2,-376,351,411,23.9
'2018-05-30 04:18:19.99',50.011,-250,-3,77.9,638.3,-376,351,411,23.9
'2018-05-30 04:18:21.00',50.010,-250,-1,77.9,638.3,-376,351,411,23.9
'2018-05-30 04:18:22.00',50.008,-248,-1,77.9,638.3,-376,351,411,23.9
'2018-05-30 04:18:23.00',50.007,-250,-1,77.9,638.3,-376,351,411,23.9
'2018-05-30 04:18:24.00',50.006,-249,0,77.9,638.3,-376,351,411,23.9
'2018-05-30 04:18:25.00',50.005,-250,1,77.9,638.3,-376,351,411,23.9
'2018-05-30 04:18:26.00',50.004,-247,1,77.9,638.3,-376,351,411,23.9
'2018-05-30 04:18:27.00',50.003,-248,2,77.9,638.3,-376,351,411,23.9
'2018-05-30 04:18:28.00',50.003,-247,1,77.9,638.3,-376,351,411,23.9
'2018-05-30 04:18:29.00',50.004,-248,2,77.9,638.3,-376,351,411,23.9
'2018-05-30 04:18:30.00',50.004,-248,-2,77.9,638.3,-375,351,411,23.9
'2018-05-30 04:18:30.99',50.005,-247,0,77.9,638.4,-375,351,411,23.9
'2018-05-30 04:18:32.00',50.004,-247,0,77.9,638.4,-375,351,411,23.9
'2018-05-30 04:18:33.00',50.004,-247,-2,77.9,638.4,-375,351,411,23.9
'2018-05-30 04:18:34.00',50.004,-248,-2,77.9,638.4,-375,351,411,23.9
'2018-05-30 04:18:35.00',50.004,-247,1,78.0,638.4,-375,351,411,23.9
'2018-05-30 04:18:36.00',50.004,-248,-2,78.0,638.4,-375,351,411,23.9
'2018-05-30 04:18:37.00',50.003,-250,-3,78.0,638.4,-375,351,411,23.9
'2018-05-30 04:18:38.00',50.003,-248,1,78.0,638.4,-375,351,411,23.9
'2018-05-30 04:18:39.00',50.003,-249,-2,78.0,638.5,-375,351,411,23.9
'2018-05-30 04:18:40.00',50.003,-249,-1,78.0,638.5,-375,351,411,23.9
'2018-05-30 04:18:41.00',50.003,-250,-1,78.0,638.5,-376,351,411,23.9
'2018-05-30 04:18:41.99',50.003,-250,-1,78.0,638.5,-376,351,411,23.9
'2018-05-30 04:18:43.00',50.004,-250,-3,78.0,638.5,-375,351,410,23.9
'2018-05-30 04:18:43.99',50.004,-250,-2,78.0,638.5,-375,351,410,23.9
'2018-05-30 04:18:45.00',50.004,-249,-2,78.0,638.6,-375,351,410,23.9
'2018-05-30 04:18:46.00',50.004,-250,-4,78.0,638.6,-375,351,410,23.9
'2018-05-30 04:18:47.00',50.005,-248,-2,78.0,638.6,-375,351,410,23.9
'2018-05-30 04:18:48.00',50.005,-248,-2,78.0,638.6,-375,351,410,23.9
'2018-05-30 04:18:49.00',50.006,-250,-2,78.0,638.6,-375,351,411,23.9
'2018-05-30 04:18:50.00',50.007,-250,-2,78.1,638.6,-375,351,411,23.9
'2018-05-30 04:18:51.00',50.008,-250,-2,78.1,638.6,-375,351,411,23.9
'2018-05-30 04:18:52.00',50.010,-250,-3,78.1,638.6,-375,351,411,23.9
'2018-05-30 04:18:53.00',50.011,-251,0,78.1,638.6,-375,351,411,23.9
'2018-05-30 04:18:54.00',50.011,-251,1,78.1,638.6,-375,351,411,23.9
'2018-05-30 04:18:54.99',50.011,-252,0,78.1,638.6,-375,351,411,23.9
'2018-05-30 04:18:56.00',50.010,-252,2,78.1,638.7,-375,351,411,23.9
'2018-05-30 04:18:56.99',50.009,-250,2,78.1,638.7,-375,351,411,23.9
'2018-05-30 04:18:58.00',50.008,-250,1,78.1,638.7,-375,351,411,23.9
'2018-05-30 04:18:59.00',50.008,-250,0,78.1,638.7,-375,351,411,23.9
'2018-05-30 04:19:00.00',50.008,-249,-1,78.1,638.7,-375,351,411,23.9
'2018-05-30 04:19:01.00',50.007,-248,-1,78.1,638.7,-375,351,411,23.9
'2018-05-30 04:19:02.00',50.005,-250,1,78.1,638.7,-375,351,411,23.9
'2018-05-30 04:19:03.00',50.003,-249,0,78.1,638.8,-375,351,411,23.9
'2018-05-30 04:19:04.00',49.999,-248,-1,78.1,638.8,-375,351,411,23.9
'2018-05-30 04:19:05.00',49.996,-249,1,78.1,638.8,-375,351,411,23.9
'2018-05-30 04:19:06.00',49.993,-249,-1,78.2,638.8,-375,351,411,23.9
'2018-05-30 04:19:07.00',49.989,-250,0,78.2,638.8,-375,351,411,23.9
'2018-05-30 04:19:07.99',49.984,-253,0,78.2,638.8,-375,351,411,23.9
'2018-05-30 04:19:09.00',49.982,-250,1,78.2,638.9,-375,351,411,23.9
'2018-05-30 04:19:10.00',49.978,-250,1,78.2,638.9,-375,351,411,23.9
'2018-05-30 04:19:11.00',49.977,-250,-1,78.2,638.9,-375,351,411,23.9
'2018-05-30 04:19:12.00',49.978,-249,-1,78.2,638.9,-375,351,411,23.9
'2018-05-30 04:19:13.00',49.979,-250,-1,78.2,638.9,-375,351,411,23.9
'2018-05-30 04:19:14.00',49.980,-250,1,78.2,638.9,-375,351,411,23.9
'2018-05-30 04:19:15.00',49.981,-249,4,78.2,638.9,-375,351,410,23.9
'2018-05-30 04:19:16.00',49.982,-253,1,78.2,638.9,-375,351,410,23.9
'2018-05-30 04:19:17.00',49.982,-253,2,78.2,638.9,-375,351,410,23.9
'2018-05-30 04:19:18.00',49.981,-253,2,78.2,638.9,-375,351,410,23.9
'2018-05-30 04:19:19.00',49.982,-252,2,78.3,638.9,-374,351,410,23.9
'2018-05-30 04:19:20.00',49.982,-253,0,78.3,639.0,-374,351,410,23.9
'2018-05-30 04:19:20.99',49.981,-254,1,78.3,639.0,-374,351,410,23.9
'2018-05-30 04:19:22.00',49.980,-250,1,78.3,639.0,-374,351,410,23.9
'2018-05-30 04:19:22.99',49.979,-250,1,78.3,639.0,-374,351,410,23.9
'2018-05-30 04:19:24.00',49.979,-250,0,78.3,639.0,-374,351,410,23.9
'2018-05-30 04:19:25.00',49.978,-251,1,78.3,639.0,-374,351,410,23.9
'2018-05-30 04:19:26.00',49.977,-252,-1,78.3,639.0,-374,351,410,23.9
'2018-05-30 04:19:27.00',49.977,-251,-1,78.3,639.0,-374,351,410,23.9
'2018-05-30 04:19:28.00',49.978,-249,-1,78.3,639.0,-374,351,411,23.9
'2018-05-30 04:19:29.00',49.979,-248,-1,78.3,639.0,-374,351,411,23.9
'2018-05-30 04:19:30.00',49.981,-248,-1,78.3,639.0,-374,351,411,23.9
'2018-05-30 04:19:31.00',49.982,-249,-1,78.3,639.1,-374,351,411,23.9
'2018-05-30 04:19:32.00',49.983,-250,-1,78.3,639.1,-375,351,411,23.9
'2018-05-30 04:19:33.00',49.984,-248,0,78.3,639.1,-375,351,411,23.9
'2018-05-30 04:19:33.99',49.984,-250,1,78.3,639.2,-375,351,411,23.9
'2018-05-30 04:19:35.00',49.984,-248,1,78.3,639.2,-375,351,411,23.9
'2018-05-30 04:19:36.00',49.985,-248,3,78.3,639.2,-375,351,411,23.9
'2018-05-30 04:19:37.00',49.984,-249,1,78.3,639.2,-375,351,411,23.9
'2018-05-30 04:19:38.00',49.983,-248,0,78.3,639.2,-375,351,411,23.9
'2018-05-30 04:19:39.00',49.982,-248,-1,78.3,639.2,-375,351,411,23.9
'2018-05-30 04:19:40.00',49.981,-247,1,78.3,639.2,-375,351,411,23.9
'2018-05-30 04:19:41.00',49.979,-247,0,78.3,639.2,-375,351,410,23.9
'2018-05-30 04:19:42.00',49.978,-250,1,78.3,639.2,-375,351,410,23.9
'2018-05-30 04:19:43.00',49.978,-252,2,78.4,639.2,-375,351,410,23.9
'2018-05-30 04:19:44.00',49.977,-253,1,78.4,639.3,-374,351,410,23.9
'2018-05-30 04:19:45.00',49.977,-253,-1,78.4,639.3,-374,351,410,23.9
'2018-05-30 04:19:46.00',49.977,-252,0,78.4,639.3,-374,351,410,23.9
'2018-05-30 04:19:46.99',49.979,-250,-1,78.4,639.3,-374,351,411,23.9
'2018-05-30 04:19:48.00',49.980,-250,0,78.4,639.3,-374,351,411,23.9
'2018-05-30 04:19:48.99',49.980,-251,0,78.4,639.3,-374,351,411,23.9
'2018-05-30 04:19:50.00',49.980,-250,0,78.4,639.3,-374,351,411,23.9
'2018-05-30 04:19:51.00',49.980,-250,0,78.4,639.3,-374,351,411,23.9
'2018-05-30 04:19:52.00',49.981,-250,-1,78.4,639.3,-374,351,411,23.9
'2018-05-30 04:19:53.00',49.980,-251,-3,78.4,639.3,-374,351,410,23.9
'2018-05-30 04:19:54.00',49.977,-250,-3,78.4,639.3,-374,351,410,23.9
'2018-05-30 04:19:55.00',49.975,-250,-1,78.5,639.3,-374,351,410,23.9
'2018-05-30 04:19:56.00',49.973,-248,-3,78.5,639.4,-374,351,410,23.9
'2018-05-30 04:19:57.00',49.973,-251,2,78.5,639.4,-374,351,410,23.9
'2018-05-30 04:19:58.00',49.977,-249,2,78.5,639.4,-374,351,410,23.9
'2018-05-30 04:19:59.00',49.980,-252,1,78.5,639.5,-374,351,410,23.9
'2018-05-30 04:19:59.99',49.983,-253,0,78.5,639.5,-374,351,410,23.9
'2018-05-30 04:20:01.00',49.986,-253,1,78.5,639.5,-374,351,410,23.9
'2018-05-30 04:20:02.00',49.987,-253,-1,78.5,639.5,-374,351,410,23.9
'2018-05-30 04:20:03.00',49.988,-253,1,78.5,639.5,-374,351,410,23.9
'2018-05-30 04:20:04.00',49.988,-251,1,78.5,639.5,-374,351,410,23.9
'2018-05-30 04:20:05.00',49.985,-250,1,78.5,639.5,-374,351,410,23.9
'2018-05-30 04:20:06.00',49.982,-250,-1,78.5,639.5,-374,351,411,23.9
'2018-05-30 04:20:07.00',49.978,-251,1,78.5,639.5,-374,351,411,23.9
'2018-05-30 04:20:08.00',49.976,-250,0,78.5,639.5,-374,351,411,23.9
'2018-05-30 04:20:09.00',49.973,-250,0,78.5,639.5,-374,351,411,23.9
'2018-05-30 04:20:10.00',49.972,-250,1,78.5,639.6,-374,351,411,23.9
'2018-05-30 04:20:11.00',49.972,-247,0,78.5,639.6,-374,351,411,23.9
'2018-05-30 04:20:12.00',49.974,-248,1,78.5,639.6,-374,351,411,23.9
'2018-05-30 04:20:12.99',49.978,-248,0,78.6,639.6,-374,351,411,23.9
'2018-05-30 04:20:14.00',49.983,-248,2,78.6,639.6,-374,351,411,23.9
'2018-05-30 04:20:15.00',49.987,-248,0,78.6,639.6,-374,351,411,23.9
'2018-05-30 04:20:16.00',49.987,-250,1,78.6,639.6,-374,351,411,23.9
'2018-05-30 04:20:17.00',49.988,-248,-1,78.6,639.6,-374,351,411,23.9
