'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 04:20:18.00',49.988,-248,-1,78.6,639.6,-374,351,411,23.9
'2018-05-30 04:20:19.00',49.988,-248,0,78.6,639.6,-374,351,411,23.9
'2018-05-30 04:20:20.00',49.988,-248,0,78.6,639.7,-375,351,411,23.9
'2018-05-30 04:20:21.00',49.986,-247,-2,78.6,639.7,-375,351,411,23.9
'2018-05-30 04:20:22.00',49.984,-248,-1,78.6,639.7,-375,351,411,23.9
'2018-05-30 04:20:23.00',49.983,-248,-1,78.7,639.8,-375,351,411,23.9
'2018-05-30 04:20:23.99',49.982,-247,-1,78.7,639.8,-375,351,411,23.9
'2018-05-30 04:20:25.00',49.980,-247,0,78.7,639.8,-375,351,411,23.9
'2018-05-30 04:20:25.99',49.980,-249,0,78.7,639.8,-375,351,411,23.9
'2018-05-30 04:20:27.00',49.980,-252,0,78.8,639.8,-375,351,411,23.9
'2018-05-30 04:20:28.00',49.980,-253,-1,78.8,639.8,-375,351,411,23.9
'2018-05-30 04:20:29.00',49.980,-253,-1,78.8,639.8,-375,351,411,23.9
'2018-05-30 04:20:30.00',49.981,-251,0,78.8,639.8,-375,351,412,23.9
'2018-05-30 04:20:31.00',49.982,-251,-1,78.8,639.8,-375,351,412,23.9
'2018-05-30 04:20:32.00',49.983,-251,-1,78.8,639.8,-375,351,412,23.9
'2018-05-30 04:20:33.00',49.986,-250,-1,78.8,639.8,-375,351,412,23.9
'2018-05-30 04:20:34.00',49.987,-252,-1,78.8,639.9,-375,351,412,23.9
'2018-05-30 04:20:35.00',49.988,-252,-1,78.8,639.9,-375,351,412,23.9
'2018-05-30 04:20:36.00',49.990,-253,-1,78.8,639.9,-375,351,412,23.9
'2018-05-30 04:20:36.99',49.991,-252,-1,78.8,639.9,-375,351,412,23.9
'2018-05-30 04:20:38.00',49.992,-251,0,78.8,639.9,-375,351,412,23.9
'2018-05-30 04:20:39.00',49.994,-252,-1,78.8,639.9,-375,351,412,23.9
'2018-05-30 04:20:40.00',49.995,-253,-2,78.8,639.9,-375,351,412,23.9
'2018-05-30 04:20:41.00',49.996,-256,4,78.8,639.9,-375,351,412,23.9
'2018-05-30 04:20:42.00',49.998,-253,-3,78.8,639.9,-375,351,413,23.9
'2018-05-30 04:20:43.00',49.999,-252,-2,78.8,639.9,-376,351,413,23.9
'2018-05-30 04:20:44.00',50.002,-253,-2,78.9,640.0,-376,351,413,23.9
'2018-05-30 04:20:45.00',50.003,-252,-1,78.9,640.0,-376,351,413,23.9
'2018-05-30 04:20:46.00',50.004,-252,-1,78.9,640.0,-376,351,413,23.9
'2018-05-30 04:20:47.00',50.005,-252,-1,78.9,640.0,-376,351,413,23.9
'2018-05-30 04:20:48.00',50.006,-250,-1,78.9,640.0,-376,351,411,23.9
'2018-05-30 04:20:49.00',50.005,-251,-1,78.9,640.0,-376,351,411,23.9
'2018-05-30 04:20:49.99',50.005,-250,-1,78.9,640.0,-376,351,411,23.9
'2018-05-30 04:20:51.00',50.003,-251,-1,78.9,640.0,-376,351,411,23.9
'2018-05-30 04:20:51.99',50.002,-252,-1,78.9,640.1,-376,351,411,23.9
'2018-05-30 04:20:53.00',50.000,-252,-1,78.9,640.1,-375,351,411,23.9
'2018-05-30 04:20:54.00',49.997,-251,-1,78.9,640.1,-375,351,412,23.9
'2018-05-30 04:20:55.00',49.993,-252,-1,78.9,640.1,-375,351,412,23.9
'2018-05-30 04:20:56.00',49.989,-252,-1,78.9,640.1,-375,351,412,23.9
'2018-05-30 04:20:57.00',49.984,-250,0,78.9,640.1,-374,351,412,23.9
'2018-05-30 04:20:58.00',49.981,-252,-1,78.9,640.2,-374,351,412,23.9
'2018-05-30 04:20:59.00',49.978,-252,-3,78.9,640.2,-374,351,412,23.9
'2018-05-30 04:21:00.00',49.976,-248,-2,78.9,640.2,-374,351,411,23.9
'2018-05-30 04:21:01.00',49.975,-248,-1,78.9,640.2,-374,351,411,23.9
'2018-05-30 04:21:02.00',49.975,-249,0,78.9,640.2,-374,351,411,23.9
'2018-05-30 04:21:02.99',49.976,-250,-1,78.9,640.2,-374,351,411,23.9
'2018-05-30 04:21:04.00',49.977,-252,-1,78.9,640.2,-374,351,411,23.9
'2018-05-30 04:21:05.00',49.978,-255,0,78.9,640.2,-374,351,411,23.9
'2018-05-30 04:21:06.00',49.978,-250,1,78.9,640.2,-374,351,411,23.9
'2018-05-30 04:21:07.00',49.979,-252,0,78.9,640.2,-374,351,411,23.9
'2018-05-30 04:21:08.00',49.980,-252,0,78.9,640.3,-374,351,411,23.9
'2018-05-30 04:21:09.00',49.980,-250,-1,78.9,640.3,-374,351,411,23.9
'2018-05-30 04:21:10.00',49.980,-250,0,79.0,640.3,-374,351,411,23.9
'2018-05-30 04:21:11.00',49.979,-251,-1,79.0,640.3,-374,351,411,23.9
'2018-05-30 04:21:12.00',49.980,-248,1,79.0,640.4,-374,351,411,23.9
'2018-05-30 04:21:13.00',49.980,-248,0,79.0,640.4,-374,351,411,23.9
'2018-05-30 04:21:14.00',49.980,-249,-1,79.0,640.4,-374,351,411,23.9
'2018-05-30 04:21:15.00',49.980,-248,1,79.0,640.4,-374,351,411,23.9
'2018-05-30 04:21:15.99',49.979,-247,0,79.0,640.4,-374,351,411,23.9
'2018-05-30 04:21:17.00',49.978,-248,3,79.0,640.4,-374,351,411,23.9
'2018-05-30 04:21:17.99',49.977,-247,1,79.0,640.4,-374,351,411,23.9
'2018-05-30 04:21:19.00',49.976,-249,0,79.0,640.4,-373,351,411,23.9
'2018-05-30 04:21:20.00',49.975,-248,-1,79.0,640.4,-374,351,411,23.9
'2018-05-30 04:21:21.00',49.974,-248,-1,79.0,640.4,-374,351,411,23.9
'2018-05-30 04:21:22.00',49.974,-248,-2,79.0,640.5,-374,351,411,23.9
'2018-05-30 04:21:23.00',49.974,-249,0,79.0,640.5,-374,351,411,23.9
'2018-05-30 04:21:24.00',49.974,-250,0,79.1,640.5,-374,351,411,23.9
'2018-05-30 04:21:25.00',49.975,-248,0,79.1,640.5,-374,351,411,23.9
'2018-05-30 04:21:26.00',49.974,-253,-1,79.1,640.5,-374,351,411,23.9
'2018-05-30 04:21:27.00',49.975,-252,-1,79.1,640.5,-374,351,411,23.9
'2018-05-30 04:21:28.00',49.975,-251,1,79.1,640.5,-374,351,412,23.9
'2018-05-30 04:21:28.99',49.975,-250,0,79.1,640.5,-374,351,412,23.9
'2018-05-30 04:21:30.00',49.975,-252,-1,79.1,640.5,-374,351,412,23.9
'2018-05-30 04:21:31.00',49.975,-250,0,79.1,640.5,-374,351,412,23.9
'2018-05-30 04:21:32.00',49.974,-250,-3,79.1,640.5,-374,351,412,23.9
'2018-05-30 04:21:33.00',49.972,-251,-1,79.1,640.6,-374,351,412,23.9
'2018-05-30 04:21:34.00',49.971,-250,-1,79.1,640.6,-374,351,411,23.9
'2018-05-30 04:21:35.00',49.970,-250,-1,79.1,640.6,-374,351,411,23.9
'2018-05-30 04:21:36.00',49.969,-248,-1,79.1,640.6,-374,351,411,23.9
'2018-05-30 04:21:37.00',49.968,-249,2,79.1,640.6,-374,351,411,23.9
'2018-05-30 04:21:38.00',49.968,-251,1,79.1,640.6,-374,351,411,23.9
'2018-05-30 04:21:39.00',49.968,-251,1,79.1,640.6,-374,351,411,23.9
'2018-05-30 04:21:40.00',49.968,-248,1,79.1,640.6,-374,351,411,23.9
'2018-05-30 04:21:41.00',49.968,-250,1,79.1,640.6,-374,351,410,23.9
'2018-05-30 04:21:41.99',49.968,-253,1,79.1,640.6,-374,351,410,23.9
'2018-05-30 04:21:43.00',49.968,-253,2,79.2,640.6,-374,351,410,23.9
'2018-05-30 04:21:43.99',49.966,-255,-1,79.2,640.7,-374,351,410,23.9
'2018-05-30 04:21:45.00',49.965,-253,0,79.2,640.7,-374,351,410,23.9
'2018-05-30 04:21:46.00',49.963,-250,0,79.2,640.8,-373,351,410,23.9
'2018-05-30 04:21:47.00',49.962,-250,1,79.2,640.8,-373,351,410,23.9
'2018-05-30 04:21:48.00',49.961,-250,1,79.2,640.8,-373,351,410,23.9
'2018-05-30 04:21:49.00',49.960,-248,-1,79.2,640.8,-373,351,410,23.9
'2018-05-30 04:21:50.00',49.960,-248,-2,79.2,640.8,-373,351,410,23.9
'2018-05-30 04:21:51.00',49.962,-247,1,79.2,640.8,-373,351,410,23.9
'2018-05-30 04:21:52.00',49.963,-248,1,79.2,640.8,-373,351,410,23.9
'2018-05-30 04:21:52.99',49.964,-249,-1,79.2,640.8,-373,351,410,23.9
'2018-05-30 04:21:54.00',49.965,-247,0,79.2,640.8,-373,351,410,23.9
'2018-05-30 04:21:54.99',49.965,-248,2,79.2,640.8,-373,351,410,23.9
'2018-05-30 04:21:56.00',49.963,-250,2,79.2,640.8,-374,351,410,23.9
'2018-05-30 04:21:57.00',49.961,-253,0,79.3,640.8,-374,351,410,23.9
'2018-05-30 04:21:58.00',49.960,-251,0,79.3,640.9,-374,351,410,23.9
'2018-05-30 04:21:59.00',49.959,-252,-1,79.3,640.9,-374,351,410,23.9
'2018-05-30 04:22:00.00',49.956,-252,-1,79.3,640.9,-374,351,410,23.9
'2018-05-30 04:22:01.00',49.954,-251,-1,79.3,640.9,-374,351,411,23.9
'2018-05-30 04:22:02.00',49.951,-249,-2,79.3,640.9,-374,351,411,23.9
'2018-05-30 04:22:03.00',49.950,-251,-1,79.3,640.9,-374,351,411,23.9
'2018-05-30 04:22:04.00',49.952,-251,1,79.3,641.0,-374,351,411,23.9
'2018-05-30 04:22:05.00',49.955,-250,0,79.3,641.0,-374,351,411,23.9
'2018-05-30 04:22:05.99',49.957,-250,-1,79.3,641.0,-374,351,411,23.9
'2018-05-30 04:22:07.00',49.960,-250,1,79.3,641.0,-374,351,411,23.9
'2018-05-30 04:22:08.00',49.962,-253,1,79.3,641.0,-374,351,411,23.9
'2018-05-30 04:22:09.00',49.965,-254,1,79.3,641.0,-374,351,411,23.9
'2018-05-30 04:22:10.00',49.972,-249,0,79.3,641.0,-374,351,411,23.9
'2018-05-30 04:22:11.00',49.975,-248,-1,79.3,641.0,-374,351,411,23.9
'2018-05-30 04:22:12.00',49.975,-250,0,79.3,641.1,-374,351,411,23.9
'2018-05-30 04:22:13.00',49.973,-248,1,79.3,641.1,-374,351,411,23.9
'2018-05-30 04:22:14.00',49.972,-250,0,79.3,641.1,-374,351,411,23.9
'2018-05-30 04:22:15.00',49.973,-248,0,79.3,641.1,-374,351,411,23.9
'2018-05-30 04:22:16.00',49.980,-247,-1,79.3,641.1,-374,351,411,23.9
'2018-05-30 04:22:17.00',49.987,-247,0,79.3,641.1,-374,351,411,23.9
'2018-05-30 04:22:18.00',49.990,-249,-2,79.4,641.1,-374,351,411,23.9
'2018-05-30 04:22:18.99',49.991,-247,0,79.4,641.1,-373,351,411,23.9
'2018-05-30 04:22:20.00',49.990,-247,-1,79.4,641.1,-373,351,410,23.9
'2018-05-30 04:22:20.99',49.991,-248,-1,79.4,641.1,-373,351,410,23.9
'2018-05-30 04:22:22.00',49.991,-248,0,79.4,641.2,-373,351,410,23.9
'2018-05-30 04:22:23.00',49.989,-248,1,79.4,641.2,-373,351,410,23.9
'2018-05-30 04:22:24.00',49.986,-249,0,79.4,641.2,-373,351,410,23.9
'2018-05-30 04:22:25.00',49.983,-250,1,79.4,641.3,-373,351,410,23.9
'2018-05-30 04:22:26.00',49.981,-252,1,79.4,641.3,-373,351,411,23.9
'2018-05-30 04:22:27.00',49.978,-253,0,79.4,641.3,-373,351,411,23.9
'2018-05-30 04:22:28.00',49.977,-251,1,79.5,641.3,-373,351,411,23.9
'2018-05-30 04:22:29.00',49.976,-252,-1,79.5,641.3,-373,351,411,23.9
'2018-05-30 04:22:30.00',49.977,-251,-1,79.5,641.3,-373,351,411,23.9
'2018-05-30 04:22:31.00',49.980,-251,1,79.5,641.3,-373,351,411,23.9
'2018-05-30 04:22:31.99',49.983,-250,-1,79.5,641.3,-373,351,410,23.9
'2018-05-30 04:22:33.00',49.985,-252,-1,79.5,641.3,-373,351,410,23.9
'2018-05-30 04:22:34.00',49.987,-253,-1,79.5,641.3,-373,351,410,23.9
'2018-05-30 04:22:35.00',49.988,-251,-1,79.5,641.4,-373,351,410,23.9
'2018-05-30 04:22:36.00',49.990,-252,-1,79.5,641.4,-373,351,410,23.9
'2018-05-30 04:22:37.00',49.990,-251,-1,79.5,641.4,-373,351,410,23.9
'2018-05-30 04:22:38.00',49.990,-250,-1,79.5,641.4,-373,351,411,23.9
'2018-05-30 04:22:39.00',49.990,-250,-1,79.5,641.4,-373,351,411,23.9
'2018-05-30 04:22:40.00',49.988,-248,-3,79.5,641.4,-373,351,411,23.9
'2018-05-30 04:22:41.00',49.987,-250,-1,79.5,641.4,-373,351,411,23.9
'2018-05-30 04:22:42.00',49.986,-249,-3,79.5,641.4,-373,351,411,23.9
'2018-05-30 04:22:43.00',49.986,-249,-3,79.6,641.4,-373,351,411,23.9
'2018-05-30 04:22:44.00',49.986,-248,-1,79.6,641.4,-373,351,411,23.9
'2018-05-30 04:22:44.99',49.985,-250,-1,79.6,641.4,-374,351,411,23.9
'2018-05-30 04:22:46.00',49.985,-251,1,79.6,641.5,-374,351,411,23.9
'2018-05-30 04:22:46.99',49.986,-250,1,79.6,641.5,-373,351,411,23.9
'2018-05-30 04:22:48.00',49.987,-251,0,79.6,641.5,-374,351,411,23.9
'2018-05-30 04:22:49.00',49.989,-250,1,79.6,641.5,-374,351,411,23.9
'2018-05-30 04:22:50.00',49.991,-251,1,79.6,641.5,-374,351,411,23.9
'2018-05-30 04:22:51.00',49.996,-251,1,79.6,641.5,-374,351,411,23.9
'2018-05-30 04:22:52.00',50.000,-253,-13,79.6,641.5,-374,351,411,23.9
'2018-05-30 04:22:53.00',50.002,-251,-1,79.6,641.5,-374,351,411,23.9
'2018-05-30 04:22:54.00',50.005,-251,0,79.6,641.6,-374,351,411,23.9
'2018-05-30 04:22:55.00',50.008,-252,1,79.6,641.6,-374,351,411,23.9
'2018-05-30 04:22:56.00',50.009,-248,2,79.6,641.6,-374,351,411,23.9
'2018-05-30 04:22:57.00',50.008,-251,0,79.7,641.6,-373,351,411,23.9
'2018-05-30 04:22:57.99',50.008,-248,-1,79.7,641.6,-373,351,411,23.9
'2018-05-30 04:22:59.00',50.009,-250,0,79.7,641.6,-373,351,411,23.9
'2018-05-30 04:23:00.00',50.009,-250,1,79.7,641.7,-373,351,411,23.9
'2018-05-30 04:23:01.00',50.008,-249,0,79.7,641.7,-373,351,411,23.9
'2018-05-30 04:23:02.00',50.006,-248,-1,79.8,641.7,-373,351,411,23.9
'2018-05-30 04:23:03.00',50.005,-248,-1,79.8,641.7,-373,351,411,23.9
'2018-05-30 04:23:04.00',50.003,-248,0,79.8,641.7,-373,351,411,23.9
'2018-05-30 04:23:05.00',50.001,-248,0,79.8,641.7,-373,351,411,23.9
'2018-05-30 04:23:06.00',50.000,-248,-1,79.8,641.7,-373,351,411,23.9
'2018-05-30 04:23:07.00',49.999,-251,-14,79.8,641.7,-373,351,411,23.9
'2018-05-30 04:23:08.00',49.998,-248,-6,79.8,641.7,-373,351,412,23.9
'2018-05-30 04:23:09.00',49.998,-248,-1,79.8,641.7,-374,351,412,23.9
'2018-05-30 04:23:10.00',49.998,-248,-1,79.8,641.8,-374,351,412,23.9
'2018-05-30 04:23:10.99',49.998,-248,-1,79.8,641.8,-374,351,412,23.9
'2018-05-30 04:23:12.00',49.998,-247,-1,79.8,641.8,-374,351,412,23.9
'2018-05-30 04:23:12.99',49.998,-250,-1,79.8,641.8,-374,351,412,23.9
'2018-05-30 04:23:14.00',49.998,-248,-1,79.8,641.9,-374,351,412,23.9
'2018-05-30 04:23:15.00',49.999,-248,-1,79.8,641.9,-374,351,412,23.9
'2018-05-30 04:23:16.00',49.999,-251,-19,79.8,641.9,-374,351,412,23.9
'2018-05-30 04:23:17.00',50.000,-250,1,79.8,641.9,-374,351,412,23.9
'2018-05-30 04:23:18.00',50.001,-248,1,79.8,641.9,-374,351,412,23.9
'2018-05-30 04:23:19.00',50.002,-250,1,79.8,641.9,-374,351,412,23.9
'2018-05-30 04:23:20.00',50.002,-251,-1,79.8,641.9,-373,351,411,23.9
'2018-05-30 04:23:21.00',50.002,-250,0,79.8,641.9,-373,351,411,23.9
'2018-05-30 04:23:22.00',50.002,-248,-1,79.9,641.9,-373,351,411,23.9
'2018-05-30 04:23:23.00',50.001,-248,21,79.9,641.9,-373,351,411,23.9
'2018-05-30 04:23:23.99',50.000,-248,5,79.9,642.0,-373,351,411,23.9
'2018-05-30 04:23:25.00',49.999,-250,0,79.9,642.0,-373,351,411,23.9
'2018-05-30 04:23:26.00',49.996,-249,1,79.9,642.0,-373,351,411,23.9
'2018-05-30 04:23:27.00',49.996,-253,1,79.9,642.0,-373,351,411,23.9
'2018-05-30 04:23:28.00',49.996,-252,-1,79.9,642.0,-373,351,411,23.9
'2018-05-30 04:23:29.00',49.997,-250,1,79.9,642.0,-373,351,411,23.9
'2018-05-30 04:23:30.00',49.999,-250,1,79.9,642.0,-373,351,411,23.9
'2018-05-30 04:23:31.00',50.000,-253,-1,79.9,642.0,-373,351,411,23.9
'2018-05-30 04:23:32.00',50.002,-252,-1,79.9,642.0,-374,351,411,23.9
'2018-05-30 04:23:33.00',50.004,-253,0,79.9,642.0,-374,351,411,23.9
'2018-05-30 04:23:34.00',50.006,-252,-1,79.9,642.1,-374,351,411,23.9
'2018-05-30 04:23:34.99',50.008,-249,-1,79.9,642.1,-374,351,411,23.9
'2018-05-30 04:23:36.00',50.009,-250,-2,79.9,642.1,-374,351,411,23.9
'2018-05-30 04:23:36.99',50.009,-248,-3,79.9,642.1,-374,351,411,23.9
'2018-05-30 04:23:38.00',50.010,-250,-1,79.9,642.2,-374,351,411,23.9
'2018-05-30 04:23:39.00',50.011,-250,-2,79.9,642.2,-374,351,411,23.9
'2018-05-30 04:23:40.00',50.010,-251,-2,79.9,642.2,-374,351,412,23.9
'2018-05-30 04:23:41.00',50.010,-250,-1,79.9,642.2,-374,351,412,23.9
'2018-05-30 04:23:42.00',50.009,-252,-2,80.0,642.2,-374,351,412,23.9
'2018-05-30 04:23:43.00',50.009,-250,-1,80.0,642.2,-374,351,412,23.9
'2018-05-30 04:23:44.00',50.009,-252,0,80.0,642.2,-374,351,412,23.9
'2018-05-30 04:23:45.00',50.009,-250,0,80.0,642.2,-374,351,412,23.9
'2018-05-30 04:23:46.00',50.008,-250,0,80.0,642.2,-374,351,411,23.9
'2018-05-30 04:23:47.00',50.007,-250,1,80.0,642.2,-374,351,411,23.9
'2018-05-30 04:23:47.99',50.007,-250,2,80.0,642.3,-374,351,411,23.9
'2018-05-30 04:23:49.00',50.007,-252,0,80.0,642.3,-374,351,411,23.9
'2018-05-30 04:23:49.99',50.006,-250,0,80.0,642.3,-374,351,411,23.9
'2018-05-30 04:23:51.00',50.005,-250,-1,80.0,642.3,-374,351,411,23.9
'2018-05-30 04:23:52.00',50.005,-249,-2,80.0,642.3,-374,351,411,23.9
'2018-05-30 04:23:53.00',50.006,-248,1,80.0,642.3,-374,351,411,23.9
'2018-05-30 04:23:54.00',50.007,-249,-1,80.0,642.3,-374,351,411,23.9
'2018-05-30 04:23:55.00',50.008,-249,-1,80.0,642.3,-374,351,411,23.9
'2018-05-30 04:23:56.00',50.007,-250,-2,80.0,642.3,-374,351,411,23.9
'2018-05-30 04:23:57.00',50.007,-248,-1,80.0,642.3,-374,351,411,23.9
'2018-05-30 04:23:58.00',50.007,-250,-3,80.0,642.4,-374,351,411,23.9
'2018-05-30 04:23:59.00',50.007,-251,-2,80.0,642.4,-374,351,412,23.9
'2018-05-30 04:24:00.00',50.007,-249,-3,80.1,642.4,-374,351,412,23.9
'2018-05-30 04:24:00.99',50.006,-249,-4,80.1,642.4,-374,351,412,23.9
'2018-05-30 04:24:02.00',50.002,-250,-2,80.1,642.4,-374,351,412,23.9
'2018-05-30 04:24:03.00',49.998,-250,21,80.1,642.5,-374,351,412,23.9
'2018-05-30 04:24:04.00',49.995,-249,-2,80.1,642.5,-374,351,412,23.9
'2018-05-30 04:24:05.00',49.992,-248,-1,80.1,642.5,-374,351,412,23.9
'2018-05-30 04:24:06.00',49.989,-249,-1,80.1,642.5,-374,351,412,23.9
'2018-05-30 04:24:07.00',49.985,-249,-1,80.1,642.5,-374,351,412,23.9
'2018-05-30 04:24:08.00',49.979,-250,-2,80.1,642.5,-374,351,412,23.9
'2018-05-30 04:24:09.00',49.978,-250,0,80.1,642.5,-374,351,412,23.9
'2018-05-30 04:24:10.00',49.976,-251,-1,80.1,642.5,-374,351,412,23.9
'2018-05-30 04:24:11.00',49.976,-248,-1,80.1,642.5,-374,351,412,23.9
'2018-05-30 04:24:12.00',49.976,-247,-1,80.1,642.6,-374,351,412,23.9
'2018-05-30 04:24:13.00',49.975,-247,-2,80.1,642.6,-374,351,412,23.9
'2018-05-30 04:24:13.99',49.974,-248,-1,80.1,642.6,-374,351,412,23.9
'2018-05-30 04:24:15.00',49.974,-250,0,80.1,642.6,-374,351,412,23.9
'2018-05-30 04:24:15.99',49.972,-252,0,80.1,642.6,-373,351,412,23.9
'2018-05-30 04:24:17.00',49.971,-253,0,80.1,642.6,-373,351,412,23.9
'2018-05-30 04:24:18.00',49.969,-252,0,80.1,642.6,-373,351,412,23.9
'2018-05-30 04:24:19.00',49.969,-252,0,80.1,642.6,-373,351,412,23.9
'2018-05-30 04:24:20.00',49.969,-251,-1,80.2,642.6,-373,351,412,23.9
'2018-05-30 04:24:21.00',49.970,-250,1,80.2,642.6,-373,351,412,23.9
'2018-05-30 04:24:22.00',49.971,-251,2,80.2,642.7,-373,351,412,23.9
'2018-05-30 04:24:23.00',49.974,-251,-1,80.2,642.7,-373,351,412,23.9
'2018-05-30 04:24:24.00',49.976,-250,-1,80.2,642.7,-373,351,412,23.9
'2018-05-30 04:24:25.00',49.978,-250,1,80.2,642.8,-373,351,412,23.9
'2018-05-30 04:24:26.00',49.979,-250,1,80.2,642.8,-373,351,411,23.9
'2018-05-30 04:24:26.99',49.978,-250,0,80.2,642.8,-373,351,411,23.9
'2018-05-30 04:24:28.00',49.978,-254,0,80.2,642.8,-373,351,411,23.9
'2018-05-30 04:24:29.00',49.979,-253,3,80.2,642.8,-373,351,411,23.9
'2018-05-30 04:24:30.00',49.978,-253,2,80.2,642.8,-373,351,411,23.9
'2018-05-30 04:24:31.00',49.977,-253,0,80.3,642.8,-373,351,411,23.9
'2018-05-30 04:24:32.00',49.974,-253,0,80.3,642.8,-373,351,411,23.9
'2018-05-30 04:24:33.00',49.973,-252,0,80.3,642.8,-373,351,412,23.9
'2018-05-30 04:24:34.00',49.972,-251,-1,80.3,642.8,-373,351,412,23.9
'2018-05-30 04:24:35.00',49.972,-251,1,80.3,642.8,-373,351,412,23.9
'2018-05-30 04:24:36.00',49.977,-250,-2,80.3,642.9,-373,351,412,23.9
'2018-05-30 04:24:37.00',49.987,-252,-2,80.3,642.9,-373,351,412,23.9
'2018-05-30 04:24:38.00',49.996,-250,0,80.3,642.9,-373,351,412,23.9
'2018-05-30 04:24:39.00',49.999,-249,-1,80.3,642.9,-373,351,411,23.9
'2018-05-30 04:24:39.99',50.005,-250,-1,80.3,642.9,-373,351,411,23.9
'2018-05-30 04:24:41.00',50.009,-250,-1,80.3,642.9,-373,351,411,23.9
'2018-05-30 04:24:41.99',50.010,-250,1,80.3,642.9,-373,351,411,23.9
'2018-05-30 04:24:43.00',50.008,-250,2,80.3,642.9,-373,351,411,23.9
'2018-05-30 04:24:44.00',50.004,-251,0,80.3,642.9,-373,351,411,23.9
'2018-05-30 04:24:45.00',50.001,-250,-1,80.3,642.9,-372,351,411,23.9
'2018-05-30 04:24:46.00',49.999,-251,1,80.3,643.0,-372,351,411,23.9
'2018-05-30 04:24:47.00',49.999,-251,1,80.3,643.0,-372,351,411,23.9
'2018-05-30 04:24:48.00',50.002,-251,0,80.3,643.0,-372,351,411,23.9
'2018-05-30 04:24:49.00',50.004,-251,-1,80.3,643.0,-372,351,411,23.9
'2018-05-30 04:24:50.00',50.006,-252,-1,80.3,643.0,-372,351,411,23.9
'2018-05-30 04:24:51.00',50.008,-250,2,80.3,643.1,-372,351,411,23.9
'2018-05-30 04:24:52.00',50.010,-251,0,80.3,643.1,-372,351,411,23.9
'2018-05-30 04:24:52.99',50.010,-251,1,80.4,643.1,-372,351,411,23.9
'2018-05-30 04:24:54.00',50.011,-250,1,80.4,643.1,-372,351,411,23.9
'2018-05-30 04:24:55.00',50.010,-252,0,80.4,643.1,-372,351,411,23.9
'2018-05-30 04:24:56.00',50.006,-252,0,80.4,643.1,-372,351,411,23.9
'2018-05-30 04:24:57.00',50.003,-253,0,80.4,643.1,-372,351,411,23.9
'2018-05-30 04:24:58.00',49.999,-252,0,80.4,643.1,-372,351,412,23.9
'2018-05-30 04:24:59.00',49.998,-251,-1,80.4,643.1,-372,351,412,23.9
'2018-05-30 04:25:00.00',49.999,-252,0,80.4,643.1,-372,351,412,23.9
'2018-05-30 04:25:01.00',50.000,-252,-1,80.4,643.2,-372,351,412,23.9
'2018-05-30 04:25:02.00',50.002,-252,1,80.4,643.2,-372,351,412,23.9
'2018-05-30 04:25:03.00',50.004,-253,-1,80.4,643.2,-372,351,412,23.9
'2018-05-30 04:25:04.00',50.010,-253,-1,80.5,643.2,-372,351,412,23.9
'2018-05-30 04:25:05.00',50.010,-253,0,80.5,643.2,-372,351,412,23.9
'2018-05-30 04:25:05.99',50.011,-254,0,80.5,643.2,-372,351,412,23.9
'2018-05-30 04:25:07.00',50.011,-254,1,80.5,643.2,-372,351,412,23.9
'2018-05-30 04:25:08.00',50.010,-254,0,80.5,643.2,-372,351,412,23.9
'2018-05-30 04:25:09.00',50.007,-253,1,80.5,643.2,-372,351,412,23.9
'2018-05-30 04:25:10.00',50.001,-253,20,80.5,643.3,-373,351,412,23.9
'2018-05-30 04:25:11.00',49.994,-255,1,80.5,643.3,-373,351,412,23.9
'2018-05-30 04:25:12.00',49.984,-253,0,80.5,643.3,-373,351,412,23.9
'2018-05-30 04:25:13.00',49.977,-250,1,80.5,643.4,-373,351,412,23.9
'2018-05-30 04:25:14.00',49.971,-251,0,80.5,643.4,-373,351,412,23.9
'2018-05-30 04:25:15.00',49.967,-250,0,80.5,643.4,-373,351,412,23.9
'2018-05-30 04:25:16.00',49.964,-250,-1,80.5,643.4,-373,351,412,23.9
'2018-05-30 04:25:16.99',49.962,-253,-1,80.6,643.4,-373,351,412,23.9
'2018-05-30 04:25:18.00',49.961,-251,-3,80.6,643.4,-373,351,412,23.9
'2018-05-30 04:25:18.99',49.961,-248,-3,80.6,643.4,-373,351,412,23.9
'2018-05-30 04:25:20.00',49.962,-250,0,80.6,643.4,-373,351,412,23.9
'2018-05-30 04:25:21.00',49.963,-248,-1,80.6,643.4,-373,351,412,23.9
'2018-05-30 04:25:22.00',49.966,-248,-1,80.6,643.4,-372,351,412,23.9
'2018-05-30 04:25:23.00',49.969,-247,2,80.6,643.5,-372,351,412,23.9
'2018-05-30 04:25:24.00',49.971,-247,0,80.6,643.5,-372,351,411,23.9
'2018-05-30 04:25:25.00',49.973,-247,2,80.6,643.5,-372,351,411,23.9
'2018-05-30 04:25:26.00',49.974,-251,2,80.6,643.5,-372,351,411,23.9
'2018-05-30 04:25:27.00',49.975,-251,-2,80.6,643.5,-372,351,411,23.9
'2018-05-30 04:25:28.00',49.976,-248,-2,80.6,643.6,-372,351,411,23.9
'2018-05-30 04:25:29.00',49.977,-248,-1,80.7,643.6,-372,351,411,23.9
'2018-05-30 04:25:29.99',49.978,-248,1,80.7,643.6,-372,351,411,23.9
'2018-05-30 04:25:31.00',49.979,-250,-1,80.7,643.6,-372,351,411,23.9
'2018-05-30 04:25:32.00',49.980,-251,-1,80.7,643.6,-372,351,411,23.9
'2018-05-30 04:25:33.00',49.979,-252,0,80.7,643.6,-372,351,411,23.9
'2018-05-30 04:25:34.00',49.979,-252,2,80.7,643.6,-372,351,411,23.9
'2018-05-30 04:25:35.00',49.978,-250,3,80.7,643.6,-372,351,411,23.9
'2018-05-30 04:25:36.00',49.979,-250,1,80.7,643.6,-372,351,411,23.9
'2018-05-30 04:25:37.00',49.980,-251,0,80.7,643.7,-372,351,411,23.9
'2018-05-30 04:25:38.00',49.980,-252,-1,80.8,643.7,-372,351,411,23.9
'2018-05-30 04:25:39.00',49.980,-253,0,80.8,643.7,-372,351,411,23.9
'2018-05-30 04:25:40.00',49.980,-253,-1,80.8,643.7,-372,351,411,23.9
'2018-05-30 04:25:41.00',49.979,-254,1,80.8,643.7,-372,351,411,23.9
'2018-05-30 04:25:42.00',49.978,-253,-1,80.8,643.7,-372,351,411,23.9
'2018-05-30 04:25:42.99',49.977,-254,-1,80.8,643.7,-372,351,413,23.9
'2018-05-30 04:25:44.00',49.976,-253,1,80.8,643.7,-372,351,413,23.9
'2018-05-30 04:25:44.99',49.977,-250,-1,80.8,643.7,-372,351,413,23.9
'2018-05-30 04:25:46.00',49.979,-251,0,80.8,643.7,-372,351,413,23.9
'2018-05-30 04:25:47.00',49.980,-250,1,80.8,643.7,-372,351,413,23.9
'2018-05-30 04:25:48.00',49.980,-250,1,80.8,643.8,-372,351,413,23.9
'2018-05-30 04:25:49.00',49.981,-253,-1,80.8,643.8,-372,351,413,23.9
'2018-05-30 04:25:50.00',49.981,-252,-1,80.8,643.8,-372,351,412,23.9
'2018-05-30 04:25:51.00',49.982,-251,-2,80.8,643.8,-372,351,412,23.9
'2018-05-30 04:25:52.00',49.981,-250,-1,80.8,643.8,-372,351,412,23.9
'2018-05-30 04:25:53.00',49.981,-250,-1,80.8,643.8,-372,351,412,23.9
'2018-05-30 04:25:54.00',49.982,-248,-1,80.8,643.8,-372,351,412,23.9
'2018-05-30 04:25:55.00',49.983,-248,-1,80.8,643.9,-372,351,412,23.9
'2018-05-30 04:25:55.99',49.983,-248,1,80.9,643.9,-372,351,412,23.9
'2018-05-30 04:25:57.00',49.982,-248,2,80.9,643.9,-372,351,410,23.9
'2018-05-30 04:25:58.00',49.981,-248,1,80.9,643.9,-372,351,410,23.9
'2018-05-30 04:25:59.00',49.980,-248,1,80.9,643.9,-372,351,410,23.9
'2018-05-30 04:26:00.00',49.979,-247,1,80.9,643.9,-372,351,410,23.9
'2018-05-30 04:26:01.00',49.979,-249,-1,80.9,643.9,-372,351,410,23.9
'2018-05-30 04:26:02.00',49.978,-248,-1,80.9,644.0,-372,351,410,23.9
'2018-05-30 04:26:03.00',49.979,-247,-1,80.9,644.0,-372,351,411,23.9
'2018-05-30 04:26:04.00',49.980,-248,-1,80.9,644.0,-372,351,411,23.9
'2018-05-30 04:26:05.00',49.979,-248,2,80.9,644.0,-372,351,411,23.9
'2018-05-30 04:26:06.00',49.980,-252,2,80.9,644.0,-372,351,411,23.9
'2018-05-30 04:26:07.00',49.981,-252,1,80.9,644.0,-372,351,411,23.9
'2018-05-30 04:26:08.00',49.981,-250,3,80.9,644.0,-372,351,411,23.9
'2018-05-30 04:26:08.99',49.982,-251,0,80.9,644.0,-371,351,410,23.9
'2018-05-30 04:26:10.00',49.982,-252,0,80.9,644.0,-372,351,410,23.9
'2018-05-30 04:26:10.99',49.982,-252,-1,80.9,644.1,-372,351,410,23.9
'2018-05-30 04:26:12.00',49.983,-250,-1,80.9,644.1,-372,351,410,23.9
'2018-05-30 04:26:13.00',49.985,-252,-1,81.0,644.1,-372,351,410,23.9
'2018-05-30 04:26:14.00',49.987,-252,-1,81.0,644.1,-372,351,410,23.9
'2018-05-30 04:26:15.00',49.988,-250,-1,81.0,644.1,-372,351,410,23.9
'2018-05-30 04:26:16.00',49.989,-250,0,81.0,644.2,-372,351,412,23.9
'2018-05-30 04:26:17.00',49.989,-252,-1,81.0,644.2,-372,351,412,23.9
'2018-05-30 04:26:18.00',49.988,-251,-1,81.0,644.2,-372,351,412,23.9
'2018-05-30 04:26:19.00',49.987,-252,-1,81.0,644.2,-372,351,412,23.9
'2018-05-30 04:26:20.00',49.987,-251,-1,81.0,644.2,-372,351,412,23.9
'2018-05-30 04:26:21.00',49.986,-250,-2,81.0,644.2,-372,351,412,23.9
'2018-05-30 04:26:21.99',49.986,-250,-3,81.0,644.2,-372,351,411,23.9
'2018-05-30 04:26:23.00',49.987,-248,-1,81.0,644.2,-372,351,411,23.9
'2018-05-30 04:26:24.00',49.988,-248,-1,81.0,644.2,-372,351,411,23.9
'2018-05-30 04:26:25.00',49.988,-248,-1,81.0,644.3,-372,351,411,23.9
'2018-05-30 04:26:26.00',49.989,-248,-1,81.0,644.3,-372,351,411,23.9
'2018-05-30 04:26:27.00',49.989,-249,1,81.0,644.3,-372,351,411,23.9
'2018-05-30 04:26:28.00',49.990,-250,-2,81.0,644.3,-372,351,411,23.9
'2018-05-30 04:26:29.00',49.990,-248,0,81.0,644.3,-372,351,411,23.9
'2018-05-30 04:26:30.00',49.991,-249,-1,81.0,644.3,-372,351,411,23.9
'2018-05-30 04:26:31.00',49.992,-250,1,81.0,644.4,-372,351,411,23.9
'2018-05-30 04:26:32.00',49.993,-252,2,81.0,644.4,-372,351,411,23.9
'2018-05-30 04:26:33.00',49.994,-252,1,81.0,644.4,-372,351,411,23.9
'2018-05-30 04:26:34.00',49.995,-253,-1,81.0,644.4,-372,351,411,23.9
'2018-05-30 04:26:34.99',49.994,-251,1,81.1,644.4,-372,351,412,23.9
'2018-05-30 04:26:36.00',49.993,-252,0,81.1,644.4,-372,351,412,23.9
'2018-05-30 04:26:36.99',49.992,-253,1,81.1,644.4,-372,351,412,23.9
'2018-05-30 04:26:38.00',49.991,-254,1,81.1,644.4,-372,351,412,23.9
'2018-05-30 04:26:39.00',49.990,-252,0,81.1,644.5,-372,351,412,23.9
'2018-05-30 04:26:40.00',49.989,-251,-1,81.1,644.5,-372,351,412,23.9
'2018-05-30 04:26:41.00',49.988,-253,-1,81.1,644.5,-372,351,412,23.9
'2018-05-30 04:26:42.00',49.987,-252,0,81.1,644.5,-372,351,412,23.9
'2018-05-30 04:26:43.00',49.989,-251,-1,81.1,644.5,-372,351,412,23.9
'2018-05-30 04:26:44.00',49.991,-251,-1,81.1,644.5,-372,351,412,23.9
'2018-05-30 04:26:45.00',49.992,-252,0,81.1,644.5,-372,351,412,23.9
'2018-05-30 04:26:45.99',49.992,-251,-1,81.1,644.5,-372,351,412,23.9
'2018-05-30 04:26:47.00',49.993,-251,-1,81.1,644.5,-372,351,412,23.9
'2018-05-30 04:26:47.99',49.994,-251,0,81.1,644.5,-372,351,413,23.9
'2018-05-30 04:26:49.00',49.995,-251,-1,81.1,644.6,-372,351,413,23.9
'2018-05-30 04:26:50.00',49.995,-252,-1,81.1,644.6,-372,351,413,23.9
'2018-05-30 04:26:51.00',49.997,-250,15,81.1,644.6,-372,351,413,23.9
'2018-05-30 04:26:52.00',49.999,-252,-1,81.1,644.6,-372,351,413,23.9
'2018-05-30 04:26:53.00',50.005,-252,-1,81.1,644.6,-372,351,413,23.9
'2018-05-30 04:26:54.00',50.010,-251,-1,81.1,644.6,-372,351,412,23.9
'2018-05-30 04:26:55.00',50.012,-250,0,81.1,644.7,-372,351,412,23.9
'2018-05-30 04:26:56.00',50.014,-252,-1,81.1,644.7,-372,351,412,23.9
'2018-05-30 04:26:57.00',50.013,-251,0,81.2,644.7,-372,351,412,23.9
'2018-05-30 04:26:58.00',50.011,-251,0,81.2,644.7,-372,351,412,23.9
'2018-05-30 04:26:58.99',50.008,-252,-1,81.2,644.7,-372,351,412,23.9
'2018-05-30 04:27:00.00',50.004,-252,0,81.2,644.7,-372,351,412,23.9
'2018-05-30 04:27:01.00',50.001,-253,0,81.2,644.7,-372,351,412,23.9
'2018-05-30 04:27:02.00',49.998,-252,0,81.2,644.7,-372,351,412,23.9
'2018-05-30 04:27:03.00',49.995,-252,-1,81.2,644.8,-372,351,412,23.9
'2018-05-30 04:27:04.00',49.994,-251,0,81.3,644.8,-372,351,412,23.9
'2018-05-30 04:27:05.00',49.993,-250,1,81.3,644.8,-372,351,412,23.9
'2018-05-30 04:27:06.00',49.993,-251,1,81.3,644.8,-372,351,412,23.9
'2018-05-30 04:27:07.00',49.993,-251,-1,81.3,644.8,-372,351,412,23.9
'2018-05-30 04:27:08.00',49.994,-251,-1,81.3,644.8,-372,351,412,23.9
'2018-05-30 04:27:09.00',49.994,-249,1,81.3,644.8,-372,351,412,23.9
'2018-05-30 04:27:10.00',49.996,-249,0,81.3,644.8,-372,351,412,23.9
'2018-05-30 04:27:11.00',49.999,-250,13,81.3,644.8,-372,351,412,23.9
'2018-05-30 04:27:11.99',50.001,-251,0,81.3,644.8,-371,351,412,23.9
'2018-05-30 04:27:13.00',50.000,-250,0,81.3,644.9,-371,351,412,23.9
'2018-05-30 04:27:13.99',49.999,-251,0,81.3,644.9,-371,351,412,23.9
'2018-05-30 04:27:15.00',49.998,-250,0,81.3,644.9,-371,351,412,23.9
'2018-05-30 04:27:16.00',49.997,-251,-1,81.3,644.9,-371,351,412,23.9
'2018-05-30 04:27:17.00',49.995,-252,-1,81.3,644.9,-372,351,412,23.9
'2018-05-30 04:27:18.00',49.993,-251,-1,81.3,645.0,-372,351,412,23.9
'2018-05-30 04:27:19.00',49.993,-251,-1,81.3,645.0,-372,351,412,23.9
'2018-05-30 04:27:20.00',49.994,-250,0,81.3,645.0,-372,351,412,23.9
'2018-05-30 04:27:21.00',49.994,-252,1,81.3,645.0,-372,351,411,23.9
'2018-05-30 04:27:22.00',49.994,-251,-1,81.3,645.0,-372,351,411,23.9
'2018-05-30 04:27:23.00',49.994,-251,-1,81.3,645.0,-372,351,411,23.9
'2018-05-30 04:27:24.00',49.994,-250,0,81.3,645.0,-372,351,411,23.9
'2018-05-30 04:27:24.99',49.993,-252,-1,81.3,645.1,-372,351,411,23.9
'2018-05-30 04:27:26.00',49.985,-252,-1,81.3,645.1,-372,351,411,23.9
'2018-05-30 04:27:27.00',49.983,-252,-1,81.4,645.1,-372,351,411,23.9
'2018-05-30 04:27:28.00',49.981,-251,-3,81.4,645.1,-372,351,411,23.9
'2018-05-30 04:27:29.00',49.981,-250,-3,81.4,645.1,-372,351,411,23.9
'2018-05-30 04:27:30.00',49.981,-249,-2,81.4,645.1,-372,351,411,23.9
'2018-05-30 04:27:31.00',49.985,-247,-1,81.4,645.1,-372,351,411,23.9
'2018-05-30 04:27:32.00',49.988,-250,1,81.4,645.1,-372,351,411,23.9
'2018-05-30 04:27:33.00',49.990,-251,1,81.4,645.1,-371,351,411,23.9
'2018-05-30 04:27:34.00',49.990,-248,-2,81.4,645.1,-371,351,411,23.9
'2018-05-30 04:27:35.00',49.990,-251,0,81.4,645.2,-371,351,411,23.9
'2018-05-30 04:27:36.00',49.989,-252,1,81.4,645.2,-371,351,411,23.9
'2018-05-30 04:27:37.00',49.989,-251,-1,81.4,645.2,-371,351,411,23.9
'2018-05-30 04:27:37.99',49.987,-255,0,81.4,645.2,-372,351,411,23.9
'2018-05-30 04:27:39.00',49.984,-253,1,81.5,645.2,-372,351,411,23.9
'2018-05-30 04:27:39.99',49.981,-253,0,81.5,645.3,-372,351,411,23.9
'2018-05-30 04:27:41.00',49.976,-251,0,81.5,645.3,-371,351,411,23.9
'2018-05-30 04:27:42.00',49.975,-250,0,81.5,645.3,-371,351,411,23.9
'2018-05-30 04:27:43.00',49.974,-250,1,81.5,645.3,-371,351,411,23.9
'2018-05-30 04:27:44.00',49.974,-252,-1,81.5,645.3,-371,351,411,23.9
'2018-05-30 04:27:45.00',49.977,-252,-1,81.5,645.3,-372,351,411,23.9
'2018-05-30 04:27:46.00',49.982,-250,-1,81.5,645.3,-372,351,411,23.9
'2018-05-30 04:27:47.00',49.983,-251,-3,81.5,645.3,-372,351,412,23.9
'2018-05-30 04:27:48.00',49.985,-249,-2,81.5,645.3,-372,351,412,23.9
'2018-05-30 04:27:49.00',49.985,-248,-1,81.5,645.3,-372,351,412,23.9
'2018-05-30 04:27:50.00',49.986,-248,0,81.5,645.4,-372,351,412,23.9
'2018-05-30 04:27:50.99',49.987,-248,0,81.5,645.4,-372,351,412,23.9
'2018-05-30 04:27:52.00',49.993,-250,-1,81.5,645.4,-372,351,412,23.9
'2018-05-30 04:27:53.00',50.000,-247,1,81.6,645.4,-372,351,411,23.9
'2018-05-30 04:27:54.00',50.005,-248,-1,81.6,645.4,-372,351,411,23.9
'2018-05-30 04:27:55.00',50.007,-248,-1,81.6,645.4,-372,351,411,23.9
'2018-05-30 04:27:56.00',50.007,-247,-1,81.6,645.4,-372,351,411,23.9
'2018-05-30 04:27:57.00',50.007,-251,-1,81.6,645.4,-371,351,411,23.9
'2018-05-30 04:27:58.00',50.007,-247,-1,81.6,645.4,-371,351,411,23.9
'2018-05-30 04:27:59.00',50.005,-248,-1,81.6,645.5,-371,351,410,23.9
'2018-05-30 04:28:00.00',50.003,-250,-1,81.6,645.5,-371,351,410,23.9
'2018-05-30 04:28:01.00',50.000,-248,0,81.6,645.5,-371,351,410,23.9
'2018-05-30 04:28:02.00',49.998,-247,20,81.7,645.5,-371,351,410,23.9
'2018-05-30 04:28:03.00',49.997,-248,-1,81.7,645.5,-371,351,410,23.9
'2018-05-30 04:28:03.99',49.995,-248,-2,81.7,645.5,-371,351,410,23.9
'2018-05-30 04:28:05.00',49.995,-247,-2,81.7,645.6,-371,351,410,23.9
'2018-05-30 04:28:05.99',49.996,-247,-1,81.7,645.6,-371,351,411,23.9
'2018-05-30 04:28:07.00',49.996,-248,1,81.7,645.6,-371,351,411,23.9
'2018-05-30 04:28:08.00',49.996,-247,0,81.7,645.6,-371,351,411,23.9
'2018-05-30 04:28:09.00',49.996,-248,-1,81.7,645.6,-371,351,411,23.9
'2018-05-30 04:28:10.00',49.997,-248,21,81.7,645.6,-371,351,411,23.9
'2018-05-30 04:28:11.00',49.997,-249,1,81.7,645.6,-371,351,411,23.9
'2018-05-30 04:28:12.00',49.997,-249,0,81.7,645.6,-371,351,411,23.9
'2018-05-30 04:28:13.00',49.996,-248,-1,81.7,645.7,-371,351,411,23.9
'2018-05-30 04:28:14.00',49.996,-248,-1,81.8,645.7,-371,351,411,23.9
'2018-05-30 04:28:15.00',49.997,-248,-1,81.8,645.7,-371,351,411,23.9
'2018-05-30 04:28:16.00',49.998,-248,-4,81.8,645.7,-371,351,411,23.9
'2018-05-30 04:28:16.99',50.000,-248,0,81.8,645.7,-371,351,411,23.9
'2018-05-30 04:28:18.00',50.003,-248,0,81.8,645.7,-371,351,411,23.9
'2018-05-30 04:28:19.00',50.005,-248,2,81.8,645.8,-371,351,410,23.9
'2018-05-30 04:28:20.00',50.007,-247,-1,81.8,645.8,-371,351,410,23.9
'2018-05-30 04:28:21.00',50.009,-247,0,81.8,645.8,-370,351,410,23.9
'2018-05-30 04:28:22.00',50.010,-248,-3,81.8,645.8,-370,351,410,23.9
'2018-05-30 04:28:23.00',50.009,-248,-1,81.8,645.8,-370,351,410,23.9
'2018-05-30 04:28:24.00',50.009,-248,-3,81.8,645.8,-371,351,410,23.9
'2018-05-30 04:28:25.00',50.008,-250,0,81.8,645.8,-371,351,410,23.9
'2018-05-30 04:28:26.00',50.007,-248,-1,81.8,645.8,-371,351,410,23.9
'2018-05-30 04:28:27.00',50.007,-250,-2,81.8,645.9,-371,351,410,23.9
'2018-05-30 04:28:27.99',50.007,-248,-2,81.8,645.9,-371,351,410,23.9
'2018-05-30 04:28:29.00',50.008,-250,-2,81.8,645.9,-371,351,410,23.9
'2018-05-30 04:28:29.99',50.009,-249,-2,81.8,645.9,-371,351,410,23.9
'2018-05-30 04:28:31.00',50.009,-250,1,81.9,645.9,-371,351,410,23.9
'2018-05-30 04:28:32.00',50.010,-251,-2,81.9,645.9,-371,351,410,23.9
'2018-05-30 04:28:33.00',50.009,-252,-1,81.9,645.9,-371,351,410,23.9
'2018-05-30 04:28:34.00',50.008,-250,-2,81.9,645.9,-371,351,410,23.9
'2018-05-30 04:28:35.00',50.008,-250,-1,81.9,646.0,-371,351,410,23.9
'2018-05-30 04:28:36.00',50.007,-253,-1,81.9,646.0,-371,351,410,23.9
'2018-05-30 04:28:37.00',50.006,-250,0,81.9,646.0,-371,351,410,23.9
'2018-05-30 04:28:38.00',50.005,-249,1,81.9,646.0,-371,351,411,23.9
'2018-05-30 04:28:39.00',50.004,-249,0,81.9,646.0,-371,351,411,23.9
'2018-05-30 04:28:40.00',50.004,-250,0,81.9,646.0,-371,351,411,23.9
'2018-05-30 04:28:40.99',50.003,-250,-1,81.9,646.0,-371,351,411,23.9
'2018-05-30 04:28:42.00',50.002,-250,0,81.9,646.1,-371,351,411,23.9
'2018-05-30 04:28:42.99',50.001,-250,0,81.9,646.1,-371,351,411,23.9
'2018-05-30 04:28:44.00',50.000,-248,0,81.9,646.1,-371,351,412,23.9
'2018-05-30 04:28:45.00',49.997,-249,-1,81.9,646.1,-370,351,412,23.9
'2018-05-30 04:28:46.00',49.995,-248,0,81.9,646.1,-370,351,412,23.9
'2018-05-30 04:28:47.00',49.993,-249,-1,81.9,646.1,-371,351,412,23.9
'2018-05-30 04:28:48.00',49.992,-248,-1,81.9,646.1,-371,351,412,23.9
'2018-05-30 04:28:49.00',49.991,-250,-1,81.9,646.1,-371,351,412,23.9
'2018-05-30 04:28:50.00',49.992,-250,-1,82.0,646.2,-371,351,412,23.9
'2018-05-30 04:28:51.00',49.992,-248,1,82.0,646.2,-371,351,412,23.9
'2018-05-30 04:28:52.00',49.991,-250,-3,82.0,646.2,-371,351,412,23.9
'2018-05-30 04:28:53.00',49.990,-250,0,82.0,646.2,-371,351,412,23.9
'2018-05-30 04:28:53.99',49.990,-250,-1,82.0,646.2,-372,351,412,23.9
'2018-05-30 04:28:55.00',49.987,-250,-3,82.0,646.2,-372,351,412,23.9
'2018-05-30 04:28:56.00',49.984,-249,-2,82.0,646.2,-372,351,412,23.9
'2018-05-30 04:28:57.00',49.983,-247,-3,82.0,646.2,-372,351,412,23.9
'2018-05-30 04:28:58.00',49.983,-247,-1,82.0,646.2,-372,351,412,23.9
'2018-05-30 04:28:59.00',49.983,-248,-1,82.0,646.3,-372,351,412,23.9
'2018-05-30 04:29:00.00',49.983,-248,-1,82.0,646.3,-372,351,412,23.9
'2018-05-30 04:29:01.00',49.984,-250,0,82.0,646.3,-372,351,412,23.9
'2018-05-30 04:29:02.00',49.984,-251,0,82.0,646.3,-372,351,412,23.9
'2018-05-30 04:29:03.00',49.985,-253,0,82.0,646.3,-372,351,412,23.9
'2018-05-30 04:29:04.00',49.985,-251,0,82.0,646.3,-372,351,411,23.9
'2018-05-30 04:29:05.00',49.985,-253,0,82.0,646.4,-372,351,411,23.9
'2018-05-30 04:29:06.00',49.984,-253,-1,82.0,646.4,-371,351,411,23.9
'2018-05-30 04:29:06.99',49.983,-250,0,82.0,646.4,-371,351,411,23.9
'2018-05-30 04:29:08.00',49.981,-251,-1,82.0,646.4,-371,351,411,23.9
'2018-05-30 04:29:08.99',49.980,-251,0,82.0,646.4,-371,351,411,23.9
'2018-05-30 04:29:10.00',49.980,-251,-1,82.1,646.4,-371,351,411,23.9
'2018-05-30 04:29:11.00',49.980,-252,-3,82.1,646.4,-371,351,411,23.9
'2018-05-30 04:29:12.00',49.981,-250,1,82.1,646.5,-371,351,411,23.9
'2018-05-30 04:29:13.00',49.981,-251,-1,82.1,646.5,-371,351,411,23.9
'2018-05-30 04:29:14.00',49.980,-252,-3,82.1,646.5,-371,351,411,23.9
'2018-05-30 04:29:15.00',49.979,-251,-3,82.1,646.5,-371,351,411,23.9
'2018-05-30 04:29:16.00',49.978,-249,-3,82.1,646.5,-371,351,411,23.9
'2018-05-30 04:29:17.00',49.978,-248,-2,82.1,646.5,-371,351,411,23.9
'2018-05-30 04:29:18.00',49.979,-250,-2,82.1,646.5,-371,351,411,23.9
'2018-05-30 04:29:19.00',49.980,-251,0,82.1,646.6,-371,351,411,23.9
'2018-05-30 04:29:19.99',49.980,-248,1,82.1,646.6,-371,351,411,23.9
'2018-05-30 04:29:21.00',49.980,-253,0,82.1,646.6,-371,351,411,23.9
'2018-05-30 04:29:22.00',49.980,-252,1,82.1,646.6,-371,351,411,23.9
'2018-05-30 04:29:23.00',49.979,-251,-1,82.1,646.6,-371,351,411,23.9
'2018-05-30 04:29:24.00',49.980,-251,0,82.1,646.6,-371,351,411,23.9
'2018-05-30 04:29:25.00',49.979,-249,1,82.1,646.6,-371,351,411,23.9
'2018-05-30 04:29:26.00',49.977,-249,0,82.1,646.7,-371,351,411,23.9
'2018-05-30 04:29:27.00',49.975,-250,0,82.1,646.7,-371,351,411,23.9
'2018-05-30 04:29:28.00',49.973,-254,1,82.1,646.7,-371,351,411,23.9
'2018-05-30 04:29:29.00',49.971,-254,1,82.1,646.7,-371,351,411,23.9
'2018-05-30 04:29:30.00',49.969,-253,-1,82.1,646.7,-371,351,411,23.9
'2018-05-30 04:29:31.00',49.968,-252,-1,82.1,646.7,-371,351,411,23.9
'2018-05-30 04:29:32.00',49.968,-250,0,82.1,646.7,-371,351,411,23.9
'2018-05-30 04:29:32.99',49.967,-250,-1,82.1,646.7,-371,351,411,23.9
'2018-05-30 04:29:34.00',49.967,-253,0,82.2,646.7,-371,351,411,23.9
'2018-05-30 04:29:34.99',49.967,-250,-1,82.2,646.7,-371,351,411,23.9
'2018-05-30 04:29:36.00',49.968,-251,-2,82.2,646.8,-371,351,411,23.9
'2018-05-30 04:29:37.00',49.968,-250,-2,82.2,646.8,-371,351,412,23.9
'2018-05-30 04:29:38.00',49.968,-248,0,82.2,646.8,-371,351,412,23.9
'2018-05-30 04:29:39.00',49.968,-248,-1,82.2,646.8,-371,351,412,23.9
'2018-05-30 04:29:40.00',49.967,-252,-1,82.2,646.8,-371,351,412,23.9
'2018-05-30 04:29:41.00',49.966,-251,-1,82.2,646.8,-371,351,412,23.9
'2018-05-30 04:29:42.00',49.963,-248,-1,82.3,646.8,-371,351,412,23.9
'2018-05-30 04:29:43.00',49.958,-253,1,82.3,646.8,-371,351,412,23.9
'2018-05-30 04:29:44.00',49.956,-254,0,82.3,646.9,-371,351,412,23.9
'2018-05-30 04:29:45.00',49.956,-253,-1,82.3,646.9,-371,351,412,23.9
'2018-05-30 04:29:45.99',49.958,-251,-2,82.3,646.9,-371,351,412,23.9
'2018-05-30 04:29:47.00',49.962,-253,-2,82.3,646.9,-371,351,412,23.9
'2018-05-30 04:29:48.00',49.965,-250,-1,82.3,646.9,-371,351,412,23.9
'2018-05-30 04:29:49.00',49.967,-250,0,82.3,646.9,-371,351,412,23.9
'2018-05-30 04:29:50.00',49.970,-250,0,82.3,647.0,-371,351,412,23.9
'2018-05-30 04:29:51.00',49.972,-253,1,82.3,647.0,-371,351,412,23.9
'2018-05-30 04:29:52.00',49.972,-254,2,82.3,647.0,-371,351,412,23.9
'2018-05-30 04:29:53.00',49.967,-253,2,82.3,647.0,-371,351,412,23.9
'2018-05-30 04:29:54.00',49.963,-252,1,82.3,647.0,-371,351,412,23.9
'2018-05-30 04:29:55.00',49.960,-252,0,82.3,647.0,-371,351,412,23.9
'2018-05-30 04:29:56.00',49.961,-252,0,82.3,647.1,-371,351,412,23.9
'2018-05-30 04:29:56.99',49.964,-250,-1,82.3,647.1,-371,351,412,23.9
'2018-05-30 04:29:58.00',49.965,-248,-1,82.3,647.1,-371,351,412,23.9
'2018-05-30 04:29:58.99',49.968,-247,-1,82.3,647.1,-371,351,412,23.9
'2018-05-30 04:30:00.00',49.970,-248,-1,82.3,647.1,-371,351,412,23.9
'2018-05-30 04:30:01.00',49.971,-248,1,82.4,647.1,-371,351,412,23.9
'2018-05-30 04:30:02.00',49.973,-251,-1,82.4,647.1,-371,351,412,23.9
'2018-05-30 04:30:03.00',49.973,-249,0,82.4,647.1,-371,351,412,23.9
'2018-05-30 04:30:04.00',49.972,-247,-1,82.4,647.1,-371,351,411,23.9
'2018-05-30 04:30:05.00',49.969,-247,-2,82.4,647.1,-371,351,411,23.9
'2018-05-30 04:30:06.00',49.966,-247,0,82.4,647.1,-371,351,411,23.9
'2018-05-30 04:30:07.00',49.966,-250,2,82.4,647.2,-371,351,411,23.9
'2018-05-30 04:30:08.00',49.968,-253,-1,82.4,647.2,-371,351,411,23.9
'2018-05-30 04:30:09.00',49.972,-253,-1,82.4,647.2,-371,351,411,23.9
'2018-05-30 04:30:09.99',49.977,-252,0,82.4,647.2,-371,351,412,23.9
'2018-05-30 04:30:11.00',49.983,-251,-1,82.4,647.2,-371,351,412,23.9
'2018-05-30 04:30:11.99',49.985,-251,-3,82.4,647.3,-371,351,412,23.9
'2018-05-30 04:30:13.00',49.988,-250,-1,82.4,647.3,-371,351,412,23.9
'2018-05-30 04:30:14.00',49.989,-250,0,82.4,647.3,-371,351,412,23.9
'2018-05-30 04:30:15.00',49.988,-251,-1,82.4,647.3,-371,351,412,23.9
'2018-05-30 04:30:16.00',49.986,-253,-1,82.5,647.3,-371,351,412,23.9
'2018-05-30 04:30:17.00',49.983,-253,0,82.5,647.3,-371,351,412,23.9
'2018-05-30 04:30:18.00',49.981,-252,-2,82.5,647.3,-371,351,412,23.9
'2018-05-30 04:30:19.00',49.979,-253,-3,82.5,647.3,-371,351,412,23.9
'2018-05-30 04:30:20.00',49.978,-252,-3,82.5,647.4,-371,351,412,23.9
'2018-05-30 04:30:21.00',49.978,-250,-3,82.5,647.4,-371,351,412,23.9
'2018-05-30 04:30:22.00',49.978,-249,-2,82.5,647.4,-371,351,412,23.9
'2018-05-30 04:30:22.99',49.977,-250,-1,82.5,647.4,-371,351,412,23.9
'2018-05-30 04:30:24.00',49.980,-250,0,82.5,647.4,-371,351,412,23.9
'2018-05-30 04:30:25.00',49.984,-250,1,82.5,647.4,-371,351,412,23.9
'2018-05-30 04:30:26.00',49.987,-252,1,82.6,647.5,-371,351,412,23.9
'2018-05-30 04:30:27.00',49.989,-252,2,82.6,647.5,-371,351,412,23.9
'2018-05-30 04:30:28.00',49.989,-253,-1,82.6,647.5,-371,351,412,23.9
'2018-05-30 04:30:29.00',49.988,-252,0,82.6,647.5,-371,351,412,23.9
'2018-05-30 04:30:30.00',49.987,-251,-1,82.6,647.5,-371,351,411,23.9
'2018-05-30 04:30:31.00',49.987,-250,0,82.6,647.5,-371,351,411,23.9
'2018-05-30 04:30:32.00',49.986,-252,-2,82.6,647.5,-371,351,411,23.9
'2018-05-30 04:30:33.00',49.986,-252,-1,82.6,647.6,-371,351,411,23.9
'2018-05-30 04:30:34.00',49.986,-251,-1,82.6,647.6,-371,351,411,23.9
'2018-05-30 04:30:35.00',49.987,-252,-1,82.6,647.6,-371,351,411,23.9
'2018-05-30 04:30:35.99',49.988,-251,0,82.7,647.6,-371,351,412,23.9
'2018-05-30 04:30:37.00',49.988,-251,1,82.7,647.6,-371,351,412,23.9
'2018-05-30 04:30:37.99',49.989,-252,-1,82.7,647.6,-371,351,412,23.9
'2018-05-30 04:30:39.00',49.989,-255,0,82.7,647.6,-371,351,412,23.9
'2018-05-30 04:30:40.00',49.988,-254,0,82.7,647.6,-371,351,412,23.9
'2018-05-30 04:30:41.00',49.988,-254,1,82.7,647.6,-371,351,412,23.9
'2018-05-30 04:30:42.00',49.989,-257,-1,82.7,647.6,-371,351,412,23.9
'2018-05-30 04:30:43.00',49.992,-255,-1,82.7,647.7,-372,351,413,23.9
'2018-05-30 04:30:44.00',49.994,-256,-12,82.7,647.7,-372,351,413,23.9
'2018-05-30 04:30:45.00',49.996,-254,-1,82.7,647.7,-372,351,413,23.9
'2018-05-30 04:30:46.00',49.998,-256,0,82.7,647.7,-372,351,413,23.9
'2018-05-30 04:30:47.00',49.999,-255,-1,82.7,647.7,-372,351,413,23.9
'2018-05-30 04:30:48.00',50.000,-256,-1,82.7,647.7,-372,351,413,23.9
'2018-05-30 04:30:48.99',50.002,-254,0,82.7,647.7,-373,351,413,23.9
'2018-05-30 04:30:50.00',50.004,-255,-1,82.8,647.7,-373,351,413,23.9
'2018-05-30 04:30:51.00',50.004,-255,-1,82.8,647.8,-373,351,413,23.9
'2018-05-30 04:30:52.00',50.001,-255,0,82.8,647.8,-372,351,413,23.9
'2018-05-30 04:30:53.00',49.997,-255,2,82.8,647.8,-372,351,413,23.9
'2018-05-30 04:30:54.00',49.993,-255,0,82.8,647.8,-372,351,413,23.9
'2018-05-30 04:30:55.00',49.986,-250,-3,82.8,647.8,-372,351,413,23.9
'2018-05-30 04:30:56.00',49.981,-250,-2,82.8,647.8,-372,351,412,23.9
'2018-05-30 04:30:57.00',49.976,-249,-1,82.8,647.9,-372,351,412,23.9
'2018-05-30 04:30:58.00',49.972,-252,0,82.8,647.9,-371,351,412,23.9
'2018-05-30 04:30:59.00',49.971,-250,0,82.8,647.9,-371,351,412,23.9
'2018-05-30 04:31:00.00',49.971,-252,-1,82.8,647.9,-371,351,412,23.9
'2018-05-30 04:31:01.00',49.970,-250,-3,82.8,647.9,-371,351,412,23.9
'2018-05-30 04:31:01.99',49.969,-249,-1,82.8,647.9,-371,351,412,23.9
'2018-05-30 04:31:03.00',49.969,-251,-1,82.8,647.9,-371,351,413,23.9
'2018-05-30 04:31:03.99',49.968,-253,0,82.8,647.9,-371,351,413,23.9
'2018-05-30 04:31:05.00',49.967,-254,-1,82.8,648.0,-371,351,413,23.9
'2018-05-30 04:31:06.00',49.966,-254,-1,82.8,648.0,-371,351,413,23.9
'2018-05-30 04:31:07.00',49.966,-253,-2,82.9,648.0,-371,351,413,23.9
'2018-05-30 04:31:08.00',49.966,-253,-2,82.9,648.0,-371,351,413,23.9
'2018-05-30 04:31:09.00',49.966,-252,-1,82.9,648.0,-371,351,412,23.9
'2018-05-30 04:31:10.00',49.966,-251,-3,82.9,648.0,-371,351,412,23.9
'2018-05-30 04:31:11.00',49.968,-252,-3,82.9,648.0,-371,351,412,23.9
'2018-05-30 04:31:12.00',49.968,-250,-2,82.9,648.1,-371,351,412,23.9
'2018-05-30 04:31:13.00',49.969,-250,-2,82.9,648.1,-371,351,412,23.9
'2018-05-30 04:31:14.00',49.969,-250,0,82.9,648.1,-371,351,412,23.9
'2018-05-30 04:31:14.99',49.969,-251,0,82.9,648.1,-371,351,412,23.9
'2018-05-30 04:31:16.00',49.969,-251,-1,82.9,648.1,-371,351,412,23.9
'2018-05-30 04:31:17.00',49.968,-250,-2,82.9,648.1,-371,351,412,23.9
'2018-05-30 04:31:18.00',49.967,-250,-1,82.9,648.1,-371,351,412,23.9
'2018-05-30 04:31:19.00',49.966,-252,1,82.9,648.2,-371,351,412,23.9
'2018-05-30 04:31:20.00',49.966,-255,-1,82.9,648.2,-371,351,412,23.9
'2018-05-30 04:31:21.00',49.966,-254,0,82.9,648.2,-371,351,412,23.9
'2018-05-30 04:31:22.00',49.966,-252,0,82.9,648.2,-371,351,412,23.9
'2018-05-30 04:31:23.00',49.965,-252,-1,82.9,648.2,-371,351,412,23.9
'2018-05-30 04:31:24.00',49.964,-250,2,82.9,648.2,-371,351,412,23.9
'2018-05-30 04:31:25.00',49.965,-253,-1,83.0,648.2,-371,351,412,23.9
'2018-05-30 04:31:26.00',49.972,-250,-1,83.0,648.2,-371,351,412,23.9
'2018-05-30 04:31:27.00',49.979,-250,0,83.0,648.3,-371,351,412,23.9
'2018-05-30 04:31:27.99',49.987,-249,-2,83.0,648.3,-371,351,411,23.9
'2018-05-30 04:31:29.00',49.992,-250,-2,83.0,648.3,-371,351,411,23.9
'2018-05-30 04:31:30.00',49.995,-249,-2,83.0,648.3,-371,351,411,23.9
'2018-05-30 04:31:31.00',49.997,-251,-10,83.0,648.3,-371,351,411,23.9
'2018-05-30 04:31:32.00',49.997,-250,-1,83.0,648.3,-371,351,411,23.9
'2018-05-30 04:31:33.00',49.997,-248,-13,83.0,648.3,-371,351,411,23.9
'2018-05-30 04:31:34.00',49.998,-248,-1,83.0,648.4,-371,351,413,23.9
'2018-05-30 04:31:35.00',49.996,-249,0,83.0,648.4,-371,351,413,23.9
'2018-05-30 04:31:36.00',49.995,-248,-1,83.0,648.4,-371,351,413,23.9
'2018-05-30 04:31:37.00',49.994,-249,-2,83.0,648.4,-371,351,413,23.9
'2018-05-30 04:31:38.00',49.993,-249,-3,83.0,648.4,-371,351,413,23.9
'2018-05-30 04:31:38.99',49.992,-250,-3,83.0,648.4,-371,351,413,23.9
'2018-05-30 04:31:40.00',49.992,-250,-2,83.0,648.4,-371,351,413,23.9
'2018-05-30 04:31:40.99',49.991,-250,-1,83.0,648.4,-371,351,412,23.9
'2018-05-30 04:31:42.00',49.990,-250,0,83.0,648.4,-371,351,412,23.9
'2018-05-30 04:31:43.00',49.989,-249,-1,83.0,648.5,-371,351,412,23.9
'2018-05-30 04:31:44.00',49.989,-251,-1,83.0,648.5,-371,351,412,23.9
'2018-05-30 04:31:45.00',49.988,-251,-1,83.1,648.5,-371,351,412,23.9
'2018-05-30 04:31:46.00',49.988,-251,-2,83.1,648.5,-371,351,412,23.9
'2018-05-30 04:31:47.00',49.987,-250,-3,83.1,648.5,-371,351,413,23.9
'2018-05-30 04:31:48.00',49.986,-250,-3,83.1,648.5,-371,351,413,23.9
'2018-05-30 04:31:49.00',49.986,-249,-3,83.1,648.6,-371,351,413,23.9
'2018-05-30 04:31:50.00',49.986,-248,-3,83.1,648.6,-371,351,413,23.9
'2018-05-30 04:31:51.00',49.986,-249,-3,83.1,648.6,-371,351,413,23.9
'2018-05-30 04:31:51.99',49.985,-248,-2,83.1,648.6,-371,351,413,23.9
'2018-05-30 04:31:53.00',49.984,-247,-2,83.1,648.6,-371,351,413,23.9
'2018-05-30 04:31:54.00',49.984,-249,-1,83.1,648.6,-371,351,413,23.9
'2018-05-30 04:31:55.00',49.983,-252,-1,83.1,648.6,-371,351,413,23.9
'2018-05-30 04:31:56.00',49.982,-253,0,83.1,648.6,-372,351,413,23.9
'2018-05-30 04:31:57.00',49.981,-253,0,83.1,648.7,-372,351,413,23.9
