'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 04:31:58.00',49.981,-253,-2,83.1,648.7,-372,351,413,23.9
'2018-05-30 04:31:59.00',49.980,-254,-2,83.1,648.7,-372,351,413,23.9
'2018-05-30 04:32:00.00',49.981,-250,-1,83.1,648.7,-371,351,414,23.9
'2018-05-30 04:32:01.00',49.981,-252,-1,83.1,648.7,-371,351,414,23.9
'2018-05-30 04:32:02.00',49.982,-251,-3,83.1,648.7,-371,351,414,23.9
'2018-05-30 04:32:03.00',49.982,-248,-1,83.1,648.8,-371,351,414,23.9
'2018-05-30 04:32:04.00',49.982,-249,0,83.1,648.8,-371,351,414,23.9
'2018-05-30 04:32:04.99',49.981,-250,-2,83.1,648.8,-371,351,414,23.9
'2018-05-30 04:32:06.00',49.980,-248,-1,83.1,648.8,-371,351,414,23.9
'2018-05-30 04:32:06.99',49.978,-248,-1,83.1,648.8,-371,351,411,23.9
'2018-05-30 04:32:08.00',49.977,-248,-1,83.1,648.8,-371,351,411,23.9
'2018-05-30 04:32:09.00',49.974,-248,-1,83.1,648.8,-371,351,411,23.9
'2018-05-30 04:32:10.00',49.972,-250,1,83.2,648.9,-370,351,411,23.9
'2018-05-30 04:32:11.00',49.971,-248,-1,83.2,648.9,-370,351,411,23.9
'2018-05-30 04:32:12.00',49.970,-252,0,83.2,648.9,-370,351,411,23.9
'2018-05-30 04:32:13.00',49.970,-252,-1,83.2,648.9,-370,351,412,23.9
'2018-05-30 04:32:14.00',49.970,-252,-1,83.2,648.9,-370,351,412,23.9
'2018-05-30 04:32:15.00',49.975,-253,-1,83.2,648.9,-370,351,412,23.9
'2018-05-30 04:32:16.00',49.982,-253,-1,83.2,648.9,-370,351,412,23.9
'2018-05-30 04:32:17.00',49.990,-251,-2,83.2,648.9,-370,351,412,23.9
'2018-05-30 04:32:17.99',49.996,-251,-3,83.2,648.9,-370,351,412,23.9
'2018-05-30 04:32:19.00',49.999,-252,-3,83.3,648.9,-370,351,412,23.9
'2018-05-30 04:32:20.00',50.001,-253,-1,83.3,649.0,-370,351,412,23.9
'2018-05-30 04:32:21.00',50.004,-251,-1,83.3,649.0,-370,351,412,23.9
'2018-05-30 04:32:22.00',50.005,-253,-1,83.3,649.0,-370,351,412,23.9
'2018-05-30 04:32:23.00',50.005,-252,-1,83.3,649.0,-370,351,412,23.9
'2018-05-30 04:32:24.00',50.004,-251,-3,83.3,649.0,-371,351,412,23.9
'2018-05-30 04:32:25.00',50.003,-251,-2,83.3,649.1,-371,351,412,23.9
'2018-05-30 04:32:26.00',50.000,-250,1,83.3,649.1,-371,351,412,23.9
'2018-05-30 04:32:27.00',49.999,-252,-1,83.3,649.1,-371,351,412,23.9
'2018-05-30 04:32:28.00',49.999,-252,-1,83.3,649.1,-371,351,412,23.9
'2018-05-30 04:32:29.00',50.001,-251,-1,83.3,649.1,-371,351,412,23.9
'2018-05-30 04:32:30.00',50.002,-252,-1,83.3,649.1,-370,351,412,23.9
'2018-05-30 04:32:30.99',50.002,-252,-1,83.3,649.1,-371,351,412,23.9
'2018-05-30 04:32:32.00',50.003,-252,-1,83.3,649.1,-371,351,412,23.9
'2018-05-30 04:32:32.99',50.003,-253,-1,83.3,649.2,-371,351,412,23.9
'2018-05-30 04:32:34.00',50.003,-252,-1,83.3,649.2,-371,351,412,23.9
'2018-05-30 04:32:35.00',50.000,-254,18,83.3,649.2,-371,351,412,23.9
'2018-05-30 04:32:36.00',49.996,-252,-3,83.4,649.2,-371,351,412,23.9
'2018-05-30 04:32:37.00',49.993,-252,-1,83.4,649.2,-371,351,412,23.9
'2018-05-30 04:32:38.00',49.990,-253,-1,83.4,649.2,-371,351,412,23.9
'2018-05-30 04:32:39.00',49.990,-253,-1,83.4,649.3,-371,351,412,23.9
'2018-05-30 04:32:40.00',49.993,-253,-1,83.4,649.3,-371,351,413,23.9
'2018-05-30 04:32:41.00',49.995,-252,1,83.4,649.3,-371,351,413,23.9
'2018-05-30 04:32:42.00',49.995,-254,-20,83.4,649.3,-371,351,413,23.9
'2018-05-30 04:32:43.00',49.996,-253,-18,83.4,649.3,-371,351,413,23.9
'2018-05-30 04:32:43.99',49.995,-252,18,83.4,649.3,-371,351,413,23.9
'2018-05-30 04:32:45.00',49.995,-252,0,83.4,649.3,-371,351,413,23.9
'2018-05-30 04:32:46.00',49.994,-253,-2,83.4,649.3,-371,351,412,23.9
'2018-05-30 04:32:47.00',49.990,-252,-1,83.4,649.3,-370,351,412,23.9
'2018-05-30 04:32:48.00',49.984,-251,-3,83.4,649.3,-370,351,412,23.9
'2018-05-30 04:32:49.00',49.981,-251,-1,83.4,649.4,-370,351,412,23.9
'2018-05-30 04:32:50.00',49.976,-250,-2,83.4,649.4,-370,351,412,23.9
'2018-05-30 04:32:51.00',49.974,-249,-2,83.4,649.4,-370,351,412,23.9
'2018-05-30 04:32:52.00',49.974,-248,-1,83.4,649.4,-370,351,413,23.9
'2018-05-30 04:32:53.00',49.975,-248,1,83.5,649.4,-370,351,413,23.9
'2018-05-30 04:32:54.00',49.980,-250,0,83.5,649.4,-370,351,413,23.9
'2018-05-30 04:32:55.00',49.983,-250,1,83.5,649.4,-370,351,413,23.9
'2018-05-30 04:32:56.00',49.986,-252,-1,83.5,649.4,-370,352,413,23.9
'2018-05-30 04:32:56.99',49.988,-250,-1,83.5,649.5,-370,352,413,23.9
'2018-05-30 04:32:58.00',49.990,-250,-3,83.5,649.5,-370,352,412,23.9
'2018-05-30 04:32:58.99',49.992,-249,-1,83.5,649.5,-370,352,412,23.9
'2018-05-30 04:33:00.00',49.993,-250,-1,83.6,649.5,-370,352,412,23.9
'2018-05-30 04:33:01.00',49.994,-248,-2,83.6,649.5,-370,352,412,23.9
'2018-05-30 04:33:02.00',49.994,-248,-3,83.6,649.5,-370,351,412,23.9
'2018-05-30 04:33:03.00',49.992,-248,-3,83.6,649.6,-370,351,412,23.9
'2018-05-30 04:33:04.00',49.991,-247,-3,83.6,649.6,-370,351,412,23.9
'2018-05-30 04:33:05.00',49.990,-247,-1,83.6,649.6,-370,351,412,23.9
'2018-05-30 04:33:06.00',49.988,-250,0,83.6,649.6,-370,351,412,23.9
'2018-05-30 04:33:07.00',49.987,-251,-1,83.6,649.6,-370,351,412,23.9
'2018-05-30 04:33:07.99',49.986,-250,0,83.6,649.6,-370,351,412,23.9
'2018-05-30 04:33:09.00',49.985,-251,-1,83.6,649.7,-370,351,412,23.9
'2018-05-30 04:33:09.99',49.983,-252,-2,83.6,649.7,-370,351,412,23.9
'2018-05-30 04:33:11.00',49.978,-250,-2,83.7,649.7,-370,351,412,23.9
'2018-05-30 04:33:12.00',49.976,-250,-2,83.7,649.7,-370,351,412,23.9
'2018-05-30 04:33:13.00',49.974,-248,-1,83.7,649.7,-370,351,412,23.9
'2018-05-30 04:33:14.00',49.973,-250,1,83.7,649.7,-370,351,412,23.9
'2018-05-30 04:33:15.00',49.969,-250,-1,83.7,649.8,-370,351,412,23.9
'2018-05-30 04:33:16.00',49.966,-250,-1,83.7,649.8,-370,351,412,23.9
'2018-05-30 04:33:17.00',49.965,-248,-2,83.7,649.8,-370,351,413,23.9
'2018-05-30 04:33:18.00',49.965,-249,-1,83.7,649.8,-370,351,413,23.9
'2018-05-30 04:33:19.00',49.966,-248,-2,83.7,649.8,-370,351,413,23.9
'2018-05-30 04:33:20.00',49.968,-253,0,83.7,649.8,-370,351,413,23.9
'2018-05-30 04:33:20.99',49.970,-253,0,83.7,649.8,-370,351,413,23.9
'2018-05-30 04:33:22.00',49.970,-253,-2,83.7,649.8,-370,351,413,23.9
'2018-05-30 04:33:23.00',49.971,-253,-2,83.7,649.8,-370,351,413,23.9
'2018-05-30 04:33:24.00',49.972,-253,-1,83.7,649.9,-370,351,413,23.9
'2018-05-30 04:33:25.00',49.973,-252,-2,83.8,649.9,-370,351,413,23.9
'2018-05-30 04:33:26.00',49.974,-252,-2,83.8,649.9,-370,351,413,23.9
'2018-05-30 04:33:27.00',49.975,-252,-1,83.8,649.9,-370,351,413,23.9
'2018-05-30 04:33:28.00',49.974,-250,-3,83.8,649.9,-370,351,413,23.9
'2018-05-30 04:33:29.00',49.974,-250,-3,83.8,649.9,-370,351,413,23.9
'2018-05-30 04:33:30.00',49.972,-250,-1,83.8,649.9,-370,351,412,23.9
'2018-05-30 04:33:31.00',49.970,-249,-1,83.8,649.9,-370,351,412,23.9
'2018-05-30 04:33:32.00',49.969,-253,0,83.8,649.9,-370,351,412,23.9
'2018-05-30 04:33:33.00',49.967,-253,-1,83.8,650.0,-370,351,412,23.9
'2018-05-30 04:33:33.99',49.959,-251,0,83.8,650.0,-370,351,412,23.9
'2018-05-30 04:33:35.00',49.951,-251,-1,83.8,650.0,-369,351,412,23.9
'2018-05-30 04:33:35.99',49.946,-253,1,83.8,650.0,-369,351,412,23.9
'2018-05-30 04:33:37.00',49.945,-254,0,83.8,650.0,-369,351,412,23.9
'2018-05-30 04:33:38.00',49.944,-250,0,83.8,650.0,-369,351,412,23.9
'2018-05-30 04:33:39.00',49.945,-251,-1,83.8,650.1,-369,351,412,23.9
'2018-05-30 04:33:40.00',49.945,-250,-2,83.8,650.1,-369,351,412,23.9
'2018-05-30 04:33:41.00',49.947,-248,0,83.8,650.1,-369,351,412,23.9
'2018-05-30 04:33:42.00',49.952,-248,1,83.9,650.1,-369,351,412,23.9
'2018-05-30 04:33:43.00',49.956,-250,-2,83.9,650.1,-369,351,412,23.9
'2018-05-30 04:33:44.00',49.959,-248,-2,83.9,650.1,-369,351,412,23.9
'2018-05-30 04:33:45.00',49.962,-247,1,83.9,650.1,-369,351,412,23.9
'2018-05-30 04:33:46.00',49.964,-248,-1,83.9,650.1,-369,351,412,23.9
'2018-05-30 04:33:46.99',49.965,-252,-1,83.9,650.1,-369,351,412,23.9
'2018-05-30 04:33:48.00',49.963,-253,0,83.9,650.2,-369,351,412,23.9
'2018-05-30 04:33:49.00',49.961,-252,1,83.9,650.2,-369,351,412,23.9
'2018-05-30 04:33:50.00',49.959,-253,-2,83.9,650.2,-369,351,411,23.9
'2018-05-30 04:33:51.00',49.956,-253,-1,83.9,650.2,-369,351,411,23.9
'2018-05-30 04:33:52.00',49.954,-250,-2,83.9,650.2,-369,351,411,23.9
'2018-05-30 04:33:53.00',49.951,-249,-1,83.9,650.2,-369,351,411,23.9
'2018-05-30 04:33:54.00',49.949,-248,-1,83.9,650.2,-369,351,411,23.9
'2018-05-30 04:33:55.00',49.945,-250,0,83.9,650.2,-369,351,411,23.9
'2018-05-30 04:33:56.00',49.943,-248,-1,83.9,650.2,-369,351,411,23.9
'2018-05-30 04:33:57.00',49.942,-247,1,83.9,650.3,-369,351,413,23.9
'2018-05-30 04:33:58.00',49.941,-253,1,83.9,650.3,-369,351,413,23.9
'2018-05-30 04:33:59.00',49.940,-250,1,83.9,650.3,-368,351,413,23.9
'2018-05-30 04:33:59.99',49.940,-250,0,83.9,650.3,-368,351,413,23.9
'2018-05-30 04:34:01.00',49.940,-251,-1,83.9,650.4,-368,351,413,23.9
'2018-05-30 04:34:01.99',49.939,-248,-1,83.9,650.4,-368,351,413,23.9
'2018-05-30 04:34:03.00',49.939,-250,2,83.9,650.4,-368,351,413,23.9
'2018-05-30 04:34:04.00',49.940,-250,1,84.0,650.4,-368,351,411,23.9
'2018-05-30 04:34:05.00',49.942,-250,1,84.0,650.4,-368,351,411,23.9
'2018-05-30 04:34:06.00',49.943,-253,2,84.0,650.4,-368,351,411,23.9
'2018-05-30 04:34:07.00',49.944,-254,0,84.0,650.4,-368,351,411,23.9
'2018-05-30 04:34:08.00',49.944,-250,0,84.0,650.4,-368,351,411,23.9
'2018-05-30 04:34:09.00',49.942,-251,0,84.0,650.4,-368,351,411,23.9
'2018-05-30 04:34:10.00',49.940,-248,1,84.0,650.5,-368,351,412,23.9
'2018-05-30 04:34:11.00',49.940,-253,1,84.0,650.5,-368,351,412,23.9
'2018-05-30 04:34:12.00',49.938,-255,-1,84.0,650.5,-368,351,412,23.9
'2018-05-30 04:34:12.99',49.938,-251,0,84.0,650.5,-368,351,412,23.9
'2018-05-30 04:34:14.00',49.937,-250,-1,84.0,650.5,-368,351,412,23.9
'2018-05-30 04:34:15.00',49.935,-249,0,84.0,650.6,-368,351,412,23.9
'2018-05-30 04:34:16.00',49.934,-248,1,84.0,650.6,-368,351,412,23.9
'2018-05-30 04:34:17.00',49.934,-249,-3,84.0,650.6,-368,351,411,23.9
'2018-05-30 04:34:18.00',49.934,-247,0,84.0,650.6,-368,351,411,23.9
'2018-05-30 04:34:19.00',49.936,-251,-1,84.0,650.6,-369,351,411,23.9
'2018-05-30 04:34:20.00',49.937,-250,-1,84.0,650.6,-369,351,411,23.9
'2018-05-30 04:34:21.00',49.939,-252,-3,84.1,650.6,-369,351,411,23.9
'2018-05-30 04:34:22.00',49.941,-250,-3,84.1,650.6,-369,351,411,23.9
'2018-05-30 04:34:23.00',49.943,-250,-3,84.1,650.7,-369,351,411,23.9
'2018-05-30 04:34:24.00',49.944,-251,-1,84.1,650.7,-369,351,411,23.9
'2018-05-30 04:34:25.00',49.945,-252,0,84.1,650.7,-369,351,411,23.9
'2018-05-30 04:34:25.99',49.944,-250,0,84.1,650.7,-369,351,411,23.9
'2018-05-30 04:34:27.00',49.944,-250,2,84.1,650.7,-369,351,411,23.9
'2018-05-30 04:34:27.99',49.943,-255,1,84.1,650.7,-369,351,411,23.9
'2018-05-30 04:34:29.00',49.941,-253,1,84.1,650.7,-369,351,411,23.9
'2018-05-30 04:34:30.00',49.941,-251,0,84.1,650.7,-369,351,411,23.9
'2018-05-30 04:34:31.00',49.941,-250,-1,84.1,650.7,-369,351,411,23.9
'2018-05-30 04:34:32.00',49.941,-248,-2,84.1,650.8,-369,351,411,23.9
'2018-05-30 04:34:33.00',49.940,-250,1,84.1,650.8,-369,351,411,23.9
'2018-05-30 04:34:34.00',49.940,-247,-1,84.1,650.8,-369,351,411,23.9
'2018-05-30 04:34:35.00',49.941,-248,1,84.1,650.8,-368,351,411,23.9
'2018-05-30 04:34:36.00',49.941,-252,3,84.1,650.8,-368,351,410,23.9
'2018-05-30 04:34:37.00',49.940,-252,0,84.1,650.9,-368,351,410,23.9
'2018-05-30 04:34:38.00',49.940,-252,-1,84.1,650.9,-368,351,410,23.9
'2018-05-30 04:34:38.99',49.940,-251,-1,84.1,650.9,-368,351,410,23.9
'2018-05-30 04:34:40.00',49.940,-250,-1,84.1,650.9,-368,351,410,23.9
'2018-05-30 04:34:41.00',49.939,-248,0,84.1,650.9,-368,351,410,23.9
'2018-05-30 04:34:42.00',49.937,-252,-1,84.1,650.9,-368,351,412,23.9
'2018-05-30 04:34:43.00',49.936,-250,0,84.1,650.9,-368,351,412,23.9
'2018-05-30 04:34:44.00',49.940,-254,2,84.2,650.9,-368,351,412,23.9
'2018-05-30 04:34:45.00',49.942,-254,-1,84.2,650.9,-368,351,412,23.9
'2018-05-30 04:34:46.00',49.946,-250,1,84.2,650.9,-368,351,412,23.9
'2018-05-30 04:34:47.00',49.949,-250,0,84.2,651.0,-368,351,412,23.9
'2018-05-30 04:34:48.00',49.951,-251,-1,84.2,651.0,-368,351,412,23.9
'2018-05-30 04:34:49.00',49.952,-250,-2,84.2,651.0,-368,351,411,23.9
'2018-05-30 04:34:49.99',49.952,-249,2,84.2,651.0,-368,351,411,23.9
'2018-05-30 04:34:51.00',49.950,-250,-1,84.2,651.1,-368,351,411,23.9
'2018-05-30 04:34:51.99',49.950,-247,-3,84.2,651.1,-368,351,411,23.9
'2018-05-30 04:34:53.00',49.949,-247,-1,84.2,651.1,-368,351,411,23.9
'2018-05-30 04:34:54.00',49.949,-251,1,84.2,651.1,-368,351,411,23.9
'2018-05-30 04:34:55.00',49.950,-252,1,84.2,651.1,-368,351,411,23.9
'2018-05-30 04:34:56.00',49.950,-250,0,84.3,651.1,-368,351,412,23.9
'2018-05-30 04:34:57.00',49.953,-250,0,84.3,651.1,-368,351,412,23.9
'2018-05-30 04:34:58.00',49.955,-251,-3,84.3,651.1,-368,351,412,23.9
'2018-05-30 04:34:59.00',49.957,-251,-3,84.3,651.1,-368,351,412,23.9
'2018-05-30 04:35:00.00',49.958,-248,-3,84.3,651.1,-368,351,412,23.9
'2018-05-30 04:35:01.00',49.959,-248,0,84.3,651.2,-368,351,412,23.9
'2018-05-30 04:35:02.00',49.959,-251,0,84.3,651.2,-368,351,411,23.9
'2018-05-30 04:35:02.99',49.959,-252,0,84.3,651.2,-368,351,411,23.9
'2018-05-30 04:35:04.00',49.957,-249,-1,84.3,651.2,-368,351,411,23.9
'2018-05-30 04:35:04.99',49.957,-249,0,84.3,651.2,-368,351,411,23.9
'2018-05-30 04:35:06.00',49.958,-253,1,84.3,651.2,-368,351,411,23.9
'2018-05-30 04:35:07.00',49.958,-254,0,84.3,651.2,-368,351,411,23.9
'2018-05-30 04:35:08.00',49.960,-252,-1,84.3,651.2,-368,351,411,23.9
'2018-05-30 04:35:09.00',49.964,-249,0,84.3,651.3,-368,351,412,23.9
'2018-05-30 04:35:10.00',49.967,-252,-1,84.3,651.3,-368,351,412,23.9
'2018-05-30 04:35:11.00',49.968,-250,0,84.3,651.3,-368,351,412,23.9
'2018-05-30 04:35:12.00',49.969,-250,-1,84.3,651.3,-368,351,412,23.9
'2018-05-30 04:35:13.00',49.970,-250,-1,84.4,651.3,-368,351,412,23.9
'2018-05-30 04:35:14.00',49.971,-248,-1,84.4,651.4,-368,351,412,23.9
'2018-05-30 04:35:15.00',49.970,-247,0,84.4,651.4,-368,351,411,23.9
'2018-05-30 04:35:15.99',49.968,-250,0,84.4,651.4,-368,351,411,23.9
'2018-05-30 04:35:17.00',49.966,-251,0,84.4,651.4,-368,351,411,23.9
'2018-05-30 04:35:18.00',49.965,-251,-1,84.4,651.4,-368,351,411,23.9
'2018-05-30 04:35:19.00',49.965,-250,-1,84.4,651.4,-368,351,411,23.9
'2018-05-30 04:35:20.00',49.968,-251,-1,84.4,651.4,-368,351,411,23.9
'2018-05-30 04:35:21.00',49.969,-250,-1,84.4,651.4,-368,351,411,23.9
'2018-05-30 04:35:22.00',49.970,-249,-2,84.4,651.4,-368,351,411,23.9
'2018-05-30 04:35:23.00',49.972,-249,-3,84.4,651.5,-368,351,411,23.9
'2018-05-30 04:35:24.00',49.973,-250,-1,84.4,651.5,-368,351,411,23.9
'2018-05-30 04:35:25.00',49.972,-250,0,84.4,651.5,-369,351,411,23.9
'2018-05-30 04:35:26.00',49.971,-250,0,84.4,651.6,-369,351,411,23.9
'2018-05-30 04:35:27.00',49.968,-250,-1,84.4,651.6,-369,351,411,23.9
'2018-05-30 04:35:28.00',49.962,-251,-2,84.4,651.6,-369,351,411,23.9
'2018-05-30 04:35:28.99',49.958,-252,-2,84.4,651.6,-369,351,412,23.9
'2018-05-30 04:35:30.00',49.955,-253,0,84.5,651.6,-369,351,412,23.9
'2018-05-30 04:35:30.99',49.952,-254,-1,84.5,651.6,-369,351,412,23.9
'2018-05-30 04:35:32.00',49.951,-252,-2,84.5,651.6,-369,351,412,23.9
'2018-05-30 04:35:33.00',49.954,-251,-1,84.5,651.6,-368,351,412,23.9
'2018-05-30 04:35:34.00',49.957,-250,0,84.6,651.6,-368,351,412,23.9
'2018-05-30 04:35:35.00',49.959,-250,-1,84.6,651.6,-368,351,412,23.9
'2018-05-30 04:35:36.00',49.961,-248,-1,84.6,651.6,-368,351,411,23.9
'2018-05-30 04:35:37.00',49.963,-250,-1,84.6,651.7,-368,351,411,23.9
'2018-05-30 04:35:38.00',49.964,-252,0,84.6,651.7,-368,351,411,23.9
'2018-05-30 04:35:39.00',49.964,-250,-1,84.6,651.7,-368,351,411,23.9
'2018-05-30 04:35:40.00',49.965,-248,-1,84.6,651.7,-368,351,411,23.9
'2018-05-30 04:35:41.00',49.965,-250,-1,84.6,651.7,-368,351,411,23.9
'2018-05-30 04:35:41.99',49.963,-251,1,84.6,651.7,-368,351,412,23.9
'2018-05-30 04:35:43.00',49.960,-253,0,84.6,651.7,-368,351,412,23.9
'2018-05-30 04:35:44.00',49.959,-253,1,84.6,651.7,-368,351,412,23.9
'2018-05-30 04:35:45.00',49.957,-251,-1,84.6,651.7,-368,351,412,23.9
'2018-05-30 04:35:46.00',49.955,-252,0,84.6,651.8,-368,351,412,23.9
'2018-05-30 04:35:47.00',49.953,-253,-3,84.6,651.8,-368,351,412,23.9
'2018-05-30 04:35:48.00',49.952,-250,-3,84.6,651.8,-369,351,412,23.9
'2018-05-30 04:35:49.00',49.951,-250,-1,84.7,651.8,-369,351,413,23.9
'2018-05-30 04:35:50.00',49.951,-252,0,84.7,651.9,-369,351,413,23.9
'2018-05-30 04:35:51.00',49.953,-252,-1,84.7,651.9,-369,351,413,23.9
'2018-05-30 04:35:52.00',49.956,-250,-2,84.7,651.9,-369,351,413,23.9
'2018-05-30 04:35:53.00',49.958,-251,-1,84.7,651.9,-369,351,413,23.9
'2018-05-30 04:35:54.00',49.960,-253,1,84.7,651.9,-369,351,413,23.9
'2018-05-30 04:35:54.99',49.961,-255,-1,84.7,651.9,-369,351,412,23.9
'2018-05-30 04:35:56.00',49.961,-250,0,84.7,651.9,-369,351,412,23.9
'2018-05-30 04:35:56.99',49.961,-250,-1,84.7,651.9,-369,351,412,23.9
'2018-05-30 04:35:58.00',49.963,-251,0,84.7,652.0,-369,351,412,23.9
'2018-05-30 04:35:59.00',49.962,-250,-3,84.7,652.0,-369,351,412,23.9
'2018-05-30 04:36:00.00',49.961,-250,-3,84.7,652.0,-369,351,412,23.9
'2018-05-30 04:36:01.00',49.959,-250,-1,84.7,652.0,-369,351,413,23.9
'2018-05-30 04:36:02.00',49.957,-252,0,84.8,652.0,-369,351,413,23.9
'2018-05-30 04:36:03.00',49.955,-251,-1,84.8,652.1,-369,351,413,23.9
'2018-05-30 04:36:04.00',49.953,-250,-2,84.8,652.1,-369,351,413,23.9
'2018-05-30 04:36:05.00',49.950,-248,-2,84.8,652.1,-369,351,413,23.9
'2018-05-30 04:36:06.00',49.949,-250,1,84.8,652.1,-369,351,413,23.9
'2018-05-30 04:36:07.00',49.948,-255,1,84.8,652.1,-369,351,413,23.9
'2018-05-30 04:36:07.99',49.946,-251,-1,84.8,652.1,-368,351,412,23.9
'2018-05-30 04:36:09.00',49.946,-251,1,84.8,652.1,-368,351,412,23.9
'2018-05-30 04:36:10.00',49.946,-251,-3,84.8,652.1,-368,351,412,23.9
'2018-05-30 04:36:11.00',49.947,-250,-4,84.8,652.1,-368,351,412,23.9
'2018-05-30 04:36:12.00',49.948,-250,-1,84.8,652.2,-368,351,412,23.9
'2018-05-30 04:36:13.00',49.950,-251,-2,84.8,652.2,-368,351,412,23.9
'2018-05-30 04:36:14.00',49.953,-250,-1,84.8,652.2,-368,351,413,23.9
'2018-05-30 04:36:15.00',49.955,-251,-2,84.8,652.2,-368,351,413,23.9
'2018-05-30 04:36:16.00',49.958,-250,1,84.8,652.3,-368,351,413,23.9
'2018-05-30 04:36:17.00',49.961,-255,-1,84.8,652.3,-368,351,413,23.9
'2018-05-30 04:36:18.00',49.962,-251,-2,84.9,652.3,-368,351,413,23.9
'2018-05-30 04:36:19.00',49.963,-253,-2,84.9,652.3,-368,351,413,23.9
'2018-05-30 04:36:20.00',49.964,-250,-1,84.9,652.3,-368,351,413,23.9
'2018-05-30 04:36:20.99',49.963,-251,0,84.9,652.3,-369,351,413,23.9
'2018-05-30 04:36:22.00',49.963,-248,-3,84.9,652.3,-369,351,413,23.9
'2018-05-30 04:36:23.00',49.962,-253,0,84.9,652.3,-369,351,413,23.9
'2018-05-30 04:36:24.00',49.962,-253,0,84.9,652.3,-368,351,413,23.9
'2018-05-30 04:36:25.00',49.961,-252,-1,84.9,652.3,-368,351,413,23.9
'2018-05-30 04:36:26.00',49.960,-250,-1,84.9,652.4,-368,351,413,23.9
'2018-05-30 04:36:27.00',49.959,-250,0,84.9,652.4,-368,351,413,23.9
'2018-05-30 04:36:28.00',49.957,-250,-1,84.9,652.4,-368,351,412,23.9
'2018-05-30 04:36:29.00',49.956,-250,-2,84.9,652.4,-368,351,412,23.9
'2018-05-30 04:36:30.00',49.956,-250,-2,84.9,652.4,-368,351,412,23.9
'2018-05-30 04:36:31.00',49.956,-250,1,84.9,652.4,-368,351,412,23.9
'2018-05-30 04:36:31.99',49.956,-250,0,84.9,652.4,-368,351,412,23.9
'2018-05-30 04:36:33.00',49.955,-250,-1,84.9,652.4,-368,351,412,23.9
'2018-05-30 04:36:33.99',49.955,-250,-1,84.9,652.5,-368,351,412,23.9
'2018-05-30 04:36:35.00',49.955,-253,-2,84.9,652.5,-368,351,412,23.9
'2018-05-30 04:36:36.00',49.956,-252,1,84.9,652.5,-368,351,412,23.9
'2018-05-30 04:36:37.00',49.955,-254,0,84.9,652.5,-368,351,412,23.9
'2018-05-30 04:36:38.00',49.955,-252,-1,84.9,652.5,-368,351,412,23.9
'2018-05-30 04:36:39.00',49.954,-253,-1,84.9,652.6,-368,351,412,23.9
'2018-05-30 04:36:40.00',49.955,-250,0,84.9,652.6,-368,351,412,23.9
'2018-05-30 04:36:41.00',49.956,-248,-3,84.9,652.6,-368,351,412,23.9
'2018-05-30 04:36:42.00',49.957,-250,-1,85.0,652.6,-368,351,412,23.9
'2018-05-30 04:36:43.00',49.959,-250,-1,85.0,652.6,-368,351,412,23.9
'2018-05-30 04:36:44.00',49.959,-251,1,85.0,652.6,-368,351,412,23.9
'2018-05-30 04:36:44.99',49.959,-249,1,85.0,652.6,-367,351,412,23.9
'2018-05-30 04:36:46.00',49.958,-249,-3,85.0,652.6,-367,351,412,23.9
'2018-05-30 04:36:47.00',49.957,-255,2,85.0,652.6,-367,351,412,23.9
'2018-05-30 04:36:48.00',49.955,-252,1,85.0,652.6,-367,351,412,23.9
'2018-05-30 04:36:49.00',49.953,-252,0,85.0,652.7,-367,351,412,23.9
'2018-05-30 04:36:50.00',49.952,-249,1,85.0,652.7,-367,351,412,23.9
'2018-05-30 04:36:51.00',49.953,-250,-1,85.0,652.7,-367,351,412,23.9
'2018-05-30 04:36:52.00',49.954,-249,-1,85.0,652.8,-367,351,412,23.9
'2018-05-30 04:36:53.00',49.955,-247,0,85.0,652.8,-367,351,412,23.9
'2018-05-30 04:36:54.00',49.956,-251,1,85.0,652.8,-367,351,411,23.9
'2018-05-30 04:36:55.00',49.955,-250,1,85.0,652.8,-367,351,411,23.9
'2018-05-30 04:36:56.00',49.955,-248,-1,85.1,652.8,-367,351,411,23.9
'2018-05-30 04:36:57.00',49.954,-250,-1,85.1,652.8,-367,351,411,23.9
'2018-05-30 04:36:57.99',49.953,-254,1,85.1,652.8,-367,351,411,23.9
'2018-05-30 04:36:59.00',49.952,-253,-1,85.1,652.8,-367,351,411,23.9
'2018-05-30 04:36:59.99',49.950,-248,2,85.1,652.8,-367,351,410,23.9
'2018-05-30 04:37:01.00',49.949,-249,1,85.1,652.8,-366,351,410,23.9
'2018-05-30 04:37:02.00',49.947,-251,-1,85.1,652.8,-366,351,410,23.9
'2018-05-30 04:37:03.00',49.946,-247,0,85.1,652.9,-366,351,410,23.9
'2018-05-30 04:37:04.00',49.946,-247,0,85.1,652.9,-366,351,410,23.9
'2018-05-30 04:37:05.00',49.945,-251,1,85.1,652.9,-366,351,410,23.9
'2018-05-30 04:37:06.00',49.946,-247,-1,85.1,652.9,-366,351,410,23.9
'2018-05-30 04:37:07.00',49.944,-247,3,85.1,652.9,-366,351,411,23.9
'2018-05-30 04:37:08.00',49.943,-252,2,85.1,652.9,-366,351,411,23.9
'2018-05-30 04:37:09.00',49.942,-250,0,85.1,652.9,-366,351,411,23.9
'2018-05-30 04:37:10.00',49.942,-249,1,85.1,653.0,-366,351,411,23.9
'2018-05-30 04:37:10.99',49.941,-251,1,85.1,653.0,-366,351,411,23.9
'2018-05-30 04:37:12.00',49.941,-250,-1,85.1,653.0,-366,351,411,23.9
'2018-05-30 04:37:13.00',49.941,-248,0,85.1,653.0,-366,351,410,23.9
'2018-05-30 04:37:14.00',49.942,-250,3,85.1,653.0,-366,351,410,23.9
'2018-05-30 04:37:15.00',49.942,-247,-1,85.1,653.1,-366,351,410,23.9
'2018-05-30 04:37:16.00',49.942,-252,1,85.1,653.1,-366,351,410,23.9
'2018-05-30 04:37:17.00',49.941,-253,3,85.1,653.1,-366,351,410,23.9
'2018-05-30 04:37:18.00',49.941,-252,1,85.1,653.1,-366,351,410,23.9
'2018-05-30 04:37:19.00',49.942,-249,1,85.1,653.1,-366,351,410,23.9
'2018-05-30 04:37:20.00',49.943,-250,2,85.2,653.1,-366,351,411,23.9
'2018-05-30 04:37:21.00',49.945,-248,-2,85.2,653.1,-366,351,411,23.9
'2018-05-30 04:37:22.00',49.946,-248,1,85.2,653.1,-366,351,411,23.9
'2018-05-30 04:37:23.00',49.948,-250,1,85.2,653.1,-366,351,411,23.9
'2018-05-30 04:37:23.99',49.950,-250,0,85.2,653.1,-366,351,411,23.9
'2018-05-30 04:37:25.00',49.950,-247,1,85.2,653.2,-366,351,411,23.9
'2018-05-30 04:37:25.99',49.950,-251,2,85.2,653.2,-367,351,411,23.9
'2018-05-30 04:37:27.00',49.951,-255,2,85.2,653.2,-367,351,411,23.9
'2018-05-30 04:37:28.00',49.952,-248,0,85.2,653.2,-367,351,411,23.9
'2018-05-30 04:37:29.00',49.954,-248,-1,85.2,653.3,-367,351,411,23.9
'2018-05-30 04:37:30.00',49.958,-248,0,85.2,653.3,-367,351,411,23.9
'2018-05-30 04:37:31.00',49.961,-247,-1,85.2,653.3,-367,351,411,23.9
'2018-05-30 04:37:32.00',49.965,-248,-1,85.2,653.3,-367,351,411,23.9
'2018-05-30 04:37:33.00',49.970,-254,2,85.2,653.3,-367,351,411,23.9
'2018-05-30 04:37:34.00',49.973,-250,2,85.2,653.3,-367,351,411,23.9
'2018-05-30 04:37:35.00',49.974,-252,1,85.3,653.3,-367,351,411,23.9
'2018-05-30 04:37:36.00',49.975,-251,-1,85.3,653.3,-367,351,411,23.9
'2018-05-30 04:37:36.99',49.974,-250,-1,85.3,653.3,-367,351,411,23.9
'2018-05-30 04:37:38.00',49.974,-251,0,85.3,653.4,-367,351,411,23.9
'2018-05-30 04:37:39.00',49.974,-250,0,85.3,653.4,-367,351,411,23.9
'2018-05-30 04:37:40.00',49.973,-251,-1,85.3,653.4,-367,351,412,23.9
'2018-05-30 04:37:41.00',49.972,-250,-1,85.3,653.4,-367,351,412,23.9
'2018-05-30 04:37:42.00',49.972,-248,-1,85.3,653.4,-367,351,412,23.9
'2018-05-30 04:37:43.00',49.972,-248,-1,85.3,653.4,-367,351,412,23.9
'2018-05-30 04:37:44.00',49.972,-250,-2,85.3,653.4,-367,351,412,23.9
'2018-05-30 04:37:45.00',49.972,-249,1,85.3,653.4,-367,351,412,23.9
'2018-05-30 04:37:46.00',49.971,-251,1,85.3,653.4,-367,351,411,23.9
'2018-05-30 04:37:47.00',49.972,-251,0,85.3,653.5,-367,351,411,23.9
'2018-05-30 04:37:48.00',49.972,-248,-2,85.3,653.5,-367,351,411,23.9
'2018-05-30 04:37:49.00',49.971,-250,0,85.3,653.5,-367,351,411,23.9
'2018-05-30 04:37:49.99',49.971,-249,2,85.4,653.5,-367,351,411,23.9
'2018-05-30 04:37:51.00',49.972,-247,1,85.4,653.6,-367,351,411,23.9
'2018-05-30 04:37:51.99',49.972,-254,1,85.4,653.6,-367,351,411,23.9
'2018-05-30 04:37:53.00',49.972,-254,1,85.4,653.6,-367,351,411,23.9
'2018-05-30 04:37:54.00',49.972,-251,1,85.4,653.6,-367,351,411,23.9
'2018-05-30 04:37:55.00',49.972,-250,-1,85.4,653.6,-367,351,411,23.9
'2018-05-30 04:37:56.00',49.973,-251,1,85.4,653.6,-367,351,411,23.9
'2018-05-30 04:37:57.00',49.974,-250,0,85.4,653.6,-367,351,411,23.9
'2018-05-30 04:37:58.00',49.975,-250,1,85.4,653.6,-367,351,411,23.9
'2018-05-30 04:37:59.00',49.975,-250,-1,85.4,653.6,-367,351,411,23.9
'2018-05-30 04:38:00.00',49.975,-252,-2,85.4,653.7,-367,351,411,23.9
'2018-05-30 04:38:00.99',49.974,-247,1,85.4,653.7,-367,351,411,23.9
'2018-05-30 04:38:02.00',49.974,-248,-1,85.4,653.7,-367,351,411,23.9
'2018-05-30 04:38:02.99',49.975,-248,0,85.4,653.7,-367,351,411,23.9
'2018-05-30 04:38:04.00',49.975,-250,1,85.4,653.7,-367,351,411,23.9
'2018-05-30 04:38:05.00',49.976,-248,1,85.4,653.8,-367,351,411,23.9
'2018-05-30 04:38:06.00',49.976,-253,-1,85.4,653.8,-367,351,411,23.9
'2018-05-30 04:38:07.00',49.977,-247,0,85.5,653.8,-367,351,411,23.9
'2018-05-30 04:38:08.00',49.978,-247,-1,85.5,653.8,-367,351,411,23.9
'2018-05-30 04:38:09.00',49.980,-250,-1,85.5,653.8,-367,351,411,23.9
'2018-05-30 04:38:10.00',49.981,-248,-1,85.5,653.8,-367,351,411,23.9
'2018-05-30 04:38:11.00',49.982,-250,-1,85.5,653.8,-367,351,411,23.9
'2018-05-30 04:38:12.00',49.982,-250,0,85.6,653.8,-367,351,412,23.9
'2018-05-30 04:38:13.00',49.982,-253,2,85.6,653.8,-367,351,412,23.9
'2018-05-30 04:38:13.99',49.981,-253,1,85.6,653.9,-367,351,412,23.9
'2018-05-30 04:38:15.00',49.981,-255,1,85.6,653.9,-367,351,412,23.9
'2018-05-30 04:38:16.00',49.981,-253,1,85.6,653.9,-367,351,412,23.9
'2018-05-30 04:38:17.00',49.981,-252,1,85.6,654.0,-367,351,412,23.9
'2018-05-30 04:38:18.00',49.981,-253,1,85.6,654.0,-367,351,411,23.9
'2018-05-30 04:38:19.00',49.982,-252,-1,85.6,654.0,-367,351,411,23.9
'2018-05-30 04:38:20.00',49.982,-252,-1,85.6,654.0,-367,351,411,23.9
'2018-05-30 04:38:21.00',49.982,-251,-1,85.6,654.0,-367,351,411,23.9
'2018-05-30 04:38:22.00',49.982,-250,0,85.6,654.0,-367,351,411,23.9
'2018-05-30 04:38:23.00',49.981,-252,-1,85.6,654.0,-367,351,411,23.9
'2018-05-30 04:38:24.00',49.981,-252,0,85.7,654.0,-367,351,411,23.9
'2018-05-30 04:38:25.00',49.980,-251,-3,85.7,654.0,-367,351,411,23.9
'2018-05-30 04:38:26.00',49.980,-250,-3,85.7,654.0,-367,351,411,23.9
'2018-05-30 04:38:26.99',49.979,-250,-1,85.7,654.1,-367,351,411,23.9
'2018-05-30 04:38:28.00',49.979,-248,-1,85.7,654.1,-367,351,411,23.9
'2018-05-30 04:38:28.99',49.979,-248,-1,85.7,654.1,-367,351,411,23.9
'2018-05-30 04:38:30.00',49.979,-250,0,85.7,654.1,-367,351,411,23.9
'2018-05-30 04:38:31.00',49.979,-251,1,85.7,654.1,-367,351,411,23.9
'2018-05-30 04:38:32.00',49.979,-248,1,85.7,654.1,-367,351,411,23.9
'2018-05-30 04:38:33.00',49.979,-253,1,85.7,654.1,-367,351,411,23.9
'2018-05-30 04:38:34.00',49.979,-250,1,85.7,654.1,-367,351,411,23.9
'2018-05-30 04:38:35.00',49.979,-249,0,85.7,654.1,-366,351,411,23.9
'2018-05-30 04:38:36.00',49.979,-250,1,85.7,654.2,-366,351,411,23.9
'2018-05-30 04:38:37.00',49.979,-252,0,85.7,654.2,-366,351,411,23.9
'2018-05-30 04:38:38.00',49.979,-250,0,85.8,654.2,-366,351,412,23.9
'2018-05-30 04:38:39.00',49.979,-250,-1,85.8,654.2,-366,351,412,23.9
'2018-05-30 04:38:39.99',49.978,-250,-1,85.8,654.2,-366,351,412,23.9
'2018-05-30 04:38:41.00',49.978,-248,-1,85.8,654.3,-366,351,412,23.9
'2018-05-30 04:38:42.00',49.977,-248,-1,85.8,654.3,-366,351,412,23.9
'2018-05-30 04:38:43.00',49.976,-249,-1,85.8,654.3,-366,351,412,23.9
'2018-05-30 04:38:44.00',49.975,-251,2,85.8,654.3,-366,351,411,23.9
'2018-05-30 04:38:45.00',49.974,-248,-1,85.8,654.3,-366,351,411,23.9
'2018-05-30 04:38:46.00',49.973,-249,-1,85.8,654.3,-366,351,411,23.9
'2018-05-30 04:38:47.00',49.973,-247,0,85.8,654.3,-366,351,411,23.9
'2018-05-30 04:38:48.00',49.972,-248,-1,85.8,654.3,-366,351,411,23.9
'2018-05-30 04:38:49.00',49.972,-250,-3,85.8,654.3,-366,351,411,23.9
'2018-05-30 04:38:50.00',49.972,-252,0,85.8,654.4,-366,351,411,23.9
'2018-05-30 04:38:51.00',49.973,-252,1,85.8,654.4,-366,351,412,23.9
'2018-05-30 04:38:52.00',49.974,-252,1,85.8,654.4,-366,351,412,23.9
'2018-05-30 04:38:52.99',49.975,-254,0,85.8,654.5,-366,351,412,23.9
'2018-05-30 04:38:54.00',49.976,-253,0,85.8,654.5,-366,351,412,23.9
'2018-05-30 04:38:54.99',49.977,-250,0,85.8,654.5,-366,351,412,23.9
'2018-05-30 04:38:56.00',49.977,-250,0,85.9,654.5,-366,351,412,23.9
'2018-05-30 04:38:57.00',49.976,-252,-1,85.9,654.5,-366,351,412,23.9
'2018-05-30 04:38:58.00',49.975,-251,1,85.9,654.5,-366,351,412,23.9
'2018-05-30 04:38:59.00',49.975,-251,-2,85.9,654.5,-366,351,412,23.9
'2018-05-30 04:39:00.00',49.975,-251,0,85.9,654.5,-366,351,412,23.9
'2018-05-30 04:39:01.00',49.975,-248,-1,85.9,654.5,-366,351,412,23.9
'2018-05-30 04:39:02.00',49.975,-247,-3,85.9,654.5,-366,351,412,23.9
'2018-05-30 04:39:03.00',49.976,-251,-1,85.9,654.5,-366,351,412,23.9
'2018-05-30 04:39:04.00',49.977,-250,0,85.9,654.6,-366,351,412,23.9
'2018-05-30 04:39:05.00',49.979,-250,1,85.9,654.6,-366,351,411,23.9
'2018-05-30 04:39:05.99',49.981,-252,0,85.9,654.7,-366,351,411,23.9
'2018-05-30 04:39:07.00',49.981,-252,1,85.9,654.7,-366,351,411,23.9
'2018-05-30 04:39:08.00',49.982,-247,1,85.9,654.7,-366,351,411,23.9
'2018-05-30 04:39:09.00',49.982,-251,-1,85.9,654.7,-366,351,411,23.9
'2018-05-30 04:39:10.00',49.981,-250,-1,85.9,654.7,-366,351,411,23.9
'2018-05-30 04:39:11.00',49.981,-247,1,85.9,654.7,-366,351,412,23.9
'2018-05-30 04:39:12.00',49.979,-252,-1,85.9,654.7,-366,351,412,23.9
'2018-05-30 04:39:13.00',49.977,-250,2,85.9,654.7,-366,351,412,23.9
'2018-05-30 04:39:14.00',49.975,-253,-1,85.9,654.7,-366,351,412,23.9
'2018-05-30 04:39:15.00',49.972,-254,0,85.9,654.7,-366,351,412,23.9
'2018-05-30 04:39:16.00',49.970,-252,-1,85.9,654.8,-366,351,412,23.9
'2018-05-30 04:39:17.00',49.969,-249,-1,85.9,654.8,-366,351,412,23.9
'2018-05-30 04:39:18.00',49.969,-250,1,85.9,654.8,-366,351,411,23.9
'2018-05-30 04:39:18.99',49.968,-251,1,85.9,654.8,-366,351,411,23.9
'2018-05-30 04:39:20.00',49.967,-251,-1,85.9,654.8,-366,351,411,23.9
'2018-05-30 04:39:20.99',49.965,-250,0,86.0,654.8,-366,351,411,23.9
'2018-05-30 04:39:22.00',49.965,-250,-1,86.0,654.8,-366,351,411,23.9
'2018-05-30 04:39:23.00',49.962,-249,-2,86.0,654.8,-366,351,411,23.9
'2018-05-30 04:39:24.00',49.961,-248,0,86.0,654.8,-366,351,412,23.9
'2018-05-30 04:39:25.00',49.960,-248,1,86.0,654.9,-366,351,412,23.9
'2018-05-30 04:39:26.00',49.960,-250,0,86.0,654.9,-366,351,412,23.9
'2018-05-30 04:39:27.00',49.961,-248,-1,86.0,654.9,-366,351,412,23.9
'2018-05-30 04:39:28.00',49.962,-248,0,86.0,654.9,-366,351,412,23.9
'2018-05-30 04:39:29.00',49.964,-253,2,86.0,654.9,-366,351,412,23.9
'2018-05-30 04:39:30.00',49.966,-254,-1,86.0,655.0,-366,351,412,23.9
'2018-05-30 04:39:31.00',49.968,-250,-1,86.0,655.0,-366,351,412,23.9
'2018-05-30 04:39:31.99',49.969,-250,1,86.1,655.0,-366,351,412,23.9
'2018-05-30 04:39:33.00',49.971,-250,0,86.1,655.0,-366,351,412,23.9
'2018-05-30 04:39:34.00',49.972,-250,1,86.1,655.0,-366,351,412,23.9
'2018-05-30 04:39:35.00',49.973,-250,-1,86.1,655.0,-366,351,412,23.9
'2018-05-30 04:39:36.00',49.974,-249,-1,86.1,655.0,-366,351,412,23.9
'2018-05-30 04:39:37.00',49.973,-248,-1,86.1,655.0,-366,351,411,23.9
'2018-05-30 04:39:38.00',49.973,-248,-1,86.1,655.0,-366,351,411,23.9
'2018-05-30 04:39:39.00',49.972,-255,1,86.1,655.0,-366,351,411,23.9
'2018-05-30 04:39:40.00',49.971,-252,3,86.1,655.1,-365,351,411,23.9
'2018-05-30 04:39:41.00',49.969,-252,0,86.1,655.1,-365,351,411,23.9
'2018-05-30 04:39:42.00',49.968,-248,1,86.1,655.2,-365,351,411,23.9
'2018-05-30 04:39:42.99',49.968,-251,0,86.1,655.2,-365,351,410,23.9
'2018-05-30 04:39:44.00',49.968,-252,0,86.1,655.2,-365,351,410,23.9
'2018-05-30 04:39:44.99',49.968,-250,-1,86.1,655.2,-365,351,410,23.9
'2018-05-30 04:39:46.00',49.968,-250,-3,86.1,655.2,-365,351,410,23.9
'2018-05-30 04:39:47.00',49.968,-248,-3,86.1,655.2,-365,351,410,23.9
'2018-05-30 04:39:48.00',49.968,-247,-1,86.1,655.2,-365,351,410,23.9
'2018-05-30 04:39:49.00',49.969,-250,1,86.1,655.2,-365,351,410,23.9
'2018-05-30 04:39:50.00',49.970,-248,3,86.1,655.2,-365,351,411,23.9
'2018-05-30 04:39:51.00',49.970,-246,3,86.1,655.2,-365,351,411,23.9
'2018-05-30 04:39:52.00',49.970,-246,-1,86.1,655.3,-364,351,411,23.9
'2018-05-30 04:39:53.00',49.969,-250,1,86.1,655.3,-364,351,411,23.9
'2018-05-30 04:39:54.00',49.968,-251,1,86.1,655.3,-364,351,411,23.9
'2018-05-30 04:39:55.00',49.966,-251,2,86.1,655.3,-364,351,411,23.9
'2018-05-30 04:39:55.99',49.964,-253,1,86.2,655.3,-364,351,411,23.9
'2018-05-30 04:39:57.00',49.962,-250,0,86.2,655.3,-364,351,411,23.9
'2018-05-30 04:39:57.99',49.962,-250,1,86.2,655.3,-364,351,411,23.9
'2018-05-30 04:39:59.00',49.963,-250,2,86.2,655.3,-364,351,411,23.9
'2018-05-30 04:40:00.00',49.963,-251,-1,86.2,655.4,-364,351,411,23.9
'2018-05-30 04:40:01.00',49.963,-250,-2,86.2,655.4,-364,351,411,23.9
'2018-05-30 04:40:02.00',49.963,-250,-2,86.2,655.4,-364,351,411,23.9
'2018-05-30 04:40:03.00',49.964,-249,-1,86.2,655.4,-364,351,412,23.9
'2018-05-30 04:40:04.00',49.965,-249,0,86.2,655.5,-365,351,412,23.9
'2018-05-30 04:40:05.00',49.966,-250,0,86.2,655.5,-365,351,412,23.9
'2018-05-30 04:40:06.00',49.966,-249,-1,86.2,655.5,-365,351,412,23.9
'2018-05-30 04:40:07.00',49.966,-249,-1,86.2,655.5,-365,351,412,23.9
'2018-05-30 04:40:08.00',49.966,-247,-1,86.2,655.5,-365,351,412,23.9
'2018-05-30 04:40:08.99',49.965,-253,1,86.2,655.5,-365,351,412,23.9
'2018-05-30 04:40:10.00',49.966,-252,0,86.2,655.5,-365,351,411,23.9
'2018-05-30 04:40:11.00',49.966,-251,3,86.2,655.5,-365,351,411,23.9
'2018-05-30 04:40:12.00',49.966,-249,0,86.2,655.5,-365,351,411,23.9
'2018-05-30 04:40:13.00',49.966,-250,0,86.2,655.5,-365,351,411,23.9
'2018-05-30 04:40:14.00',49.966,-250,0,86.3,655.6,-365,351,411,23.9
'2018-05-30 04:40:15.00',49.965,-252,-1,86.3,655.6,-365,351,411,23.9
'2018-05-30 04:40:16.00',49.965,-248,-1,86.3,655.6,-365,351,411,23.9
'2018-05-30 04:40:17.00',49.965,-250,0,86.3,655.6,-365,351,411,23.9
'2018-05-30 04:40:18.00',49.965,-247,1,86.3,655.7,-365,351,411,23.9
'2018-05-30 04:40:19.00',49.966,-250,3,86.3,655.7,-365,351,411,23.9
'2018-05-30 04:40:20.00',49.968,-251,2,86.3,655.7,-365,351,411,23.9
'2018-05-30 04:40:21.00',49.969,-250,-1,86.3,655.7,-365,351,411,23.9
'2018-05-30 04:40:21.99',49.969,-249,1,86.3,655.7,-365,351,411,23.9
'2018-05-30 04:40:23.00',49.969,-250,1,86.3,655.7,-365,351,411,23.9
'2018-05-30 04:40:23.99',49.968,-252,1,86.3,655.7,-365,351,411,23.9
'2018-05-30 04:40:25.00',49.967,-253,2,86.3,655.7,-365,351,411,23.9
'2018-05-30 04:40:26.00',49.965,-253,0,86.3,655.7,-365,351,411,23.9
'2018-05-30 04:40:27.00',49.963,-253,1,86.4,655.7,-365,351,411,23.9
'2018-05-30 04:40:28.00',49.962,-252,1,86.4,655.8,-364,351,411,23.9
'2018-05-30 04:40:29.00',49.961,-248,1,86.4,655.8,-364,351,411,23.9
'2018-05-30 04:40:30.00',49.962,-248,-1,86.4,655.8,-364,351,409,23.9
'2018-05-30 04:40:31.00',49.961,-248,1,86.4,655.9,-364,351,409,23.9
'2018-05-30 04:40:32.00',49.960,-247,1,86.4,655.9,-364,351,409,23.9
'2018-05-30 04:40:33.00',49.959,-248,-1,86.4,655.9,-364,351,409,23.9
'2018-05-30 04:40:34.00',49.959,-248,1,86.4,655.9,-364,351,409,23.9
'2018-05-30 04:40:34.99',49.961,-248,-1,86.4,655.9,-364,351,409,23.9
'2018-05-30 04:40:36.00',49.962,-247,-2,86.4,655.9,-364,351,410,23.9
'2018-05-30 04:40:37.00',49.965,-247,1,86.4,655.9,-364,351,410,23.9
'2018-05-30 04:40:38.00',49.966,-252,1,86.4,655.9,-364,351,410,23.9
'2018-05-30 04:40:39.00',49.968,-253,1,86.4,655.9,-364,351,410,23.9
'2018-05-30 04:40:40.00',49.971,-253,0,86.4,656.0,-364,351,410,23.9
'2018-05-30 04:40:41.00',49.972,-252,0,86.4,656.0,-364,351,410,23.9
'2018-05-30 04:40:42.00',49.973,-249,1,86.4,656.0,-364,351,410,23.9
'2018-05-30 04:40:43.00',49.974,-251,-1,86.4,656.0,-364,351,411,23.9
'2018-05-30 04:40:44.00',49.974,-248,0,86.5,656.0,-364,351,411,23.9
'2018-05-30 04:40:45.00',49.974,-251,1,86.5,656.0,-364,351,411,23.9
'2018-05-30 04:40:46.00',49.975,-248,1,86.5,656.0,-365,352,411,23.9
'2018-05-30 04:40:47.00',49.975,-250,1,86.5,656.0,-365,352,411,23.9
'2018-05-30 04:40:47.99',49.976,-253,0,86.5,656.1,-365,352,411,23.9
'2018-05-30 04:40:49.00',49.976,-249,3,86.5,656.1,-365,352,410,23.9
'2018-05-30 04:40:49.99',49.976,-252,-1,86.5,656.1,-365,352,410,23.9
'2018-05-30 04:40:51.00',49.976,-256,2,86.6,656.1,-365,352,410,23.9
'2018-05-30 04:40:52.00',49.976,-253,1,86.6,656.1,-365,352,410,23.9
'2018-05-30 04:40:53.00',49.976,-253,1,86.6,656.1,-365,351,410,23.9
'2018-05-30 04:40:54.00',49.975,-250,0,86.6,656.2,-365,351,410,23.9
'2018-05-30 04:40:55.00',49.974,-250,1,86.6,656.2,-365,351,410,23.9
'2018-05-30 04:40:56.00',49.972,-249,1,86.6,656.2,-365,351,411,23.9
'2018-05-30 04:40:57.00',49.970,-250,-1,86.6,656.2,-365,351,411,23.9
'2018-05-30 04:40:58.00',49.968,-250,0,86.6,656.2,-365,351,411,23.9
'2018-05-30 04:40:59.00',49.967,-247,-1,86.6,656.2,-365,351,411,23.9
'2018-05-30 04:41:00.00',49.966,-249,-1,86.6,656.2,-365,351,411,23.9
'2018-05-30 04:41:00.99',49.965,-247,1,86.6,656.2,-365,351,411,23.9
'2018-05-30 04:41:02.00',49.966,-248,2,86.6,656.2,-365,351,411,23.9
'2018-05-30 04:41:03.00',49.967,-248,-1,86.7,656.3,-365,351,411,23.9
'2018-05-30 04:41:04.00',49.968,-250,-2,86.7,656.3,-365,351,411,23.9
'2018-05-30 04:41:05.00',49.970,-249,2,86.7,656.3,-365,351,411,23.9
'2018-05-30 04:41:06.00',49.971,-251,0,86.7,656.3,-365,351,411,23.9
'2018-05-30 04:41:07.00',49.972,-252,0,86.7,656.4,-365,351,411,23.9
'2018-05-30 04:41:08.00',49.973,-253,0,86.7,656.4,-365,351,411,23.9
'2018-05-30 04:41:09.00',49.973,-251,-1,86.7,656.4,-365,351,411,23.9
'2018-05-30 04:41:10.00',49.974,-253,-1,86.7,656.4,-365,351,411,23.9
'2018-05-30 04:41:11.00',49.974,-252,-1,86.7,656.4,-365,351,411,23.9
'2018-05-30 04:41:11.99',49.973,-250,-1,86.7,656.4,-365,351,411,23.9
'2018-05-30 04:41:13.00',49.972,-252,0,86.7,656.4,-365,351,411,23.9
'2018-05-30 04:41:13.99',49.969,-252,-2,86.7,656.4,-365,351,411,23.9
'2018-05-30 04:41:15.00',49.967,-249,-1,86.7,656.4,-365,351,411,23.9
'2018-05-30 04:41:16.00',49.965,-247,-1,86.7,656.4,-365,351,410,23.9
'2018-05-30 04:41:17.00',49.963,-250,-1,86.7,656.5,-365,351,410,23.9
'2018-05-30 04:41:18.00',49.962,-250,0,86.7,656.5,-364,351,410,23.9
'2018-05-30 04:41:19.00',49.962,-252,2,86.8,656.5,-364,351,410,23.9
'2018-05-30 04:41:20.00',49.961,-250,0,86.8,656.6,-364,351,410,23.9
'2018-05-30 04:41:21.00',49.962,-249,0,86.8,656.6,-364,351,410,23.9
'2018-05-30 04:41:22.00',49.963,-250,3,86.8,656.6,-364,351,410,23.9
'2018-05-30 04:41:23.00',49.964,-253,2,86.8,656.6,-364,351,410,23.9
'2018-05-30 04:41:24.00',49.965,-254,1,86.8,656.6,-364,351,410,23.9
'2018-05-30 04:41:24.99',49.966,-253,1,86.8,656.6,-364,351,410,23.9
'2018-05-30 04:41:26.00',49.966,-252,0,86.8,656.6,-364,351,410,23.9
'2018-05-30 04:41:26.99',49.966,-250,0,86.8,656.6,-364,351,410,23.9
'2018-05-30 04:41:28.00',49.966,-251,1,86.8,656.6,-364,351,411,23.9
'2018-05-30 04:41:29.00',49.966,-250,1,86.8,656.6,-364,351,411,23.9
'2018-05-30 04:41:30.00',49.967,-248,-1,86.8,656.7,-364,351,411,23.9
'2018-05-30 04:41:31.00',49.968,-248,1,86.8,656.7,-364,351,411,23.9
'2018-05-30 04:41:32.00',49.968,-247,1,86.8,656.7,-364,351,411,23.9
'2018-05-30 04:41:33.00',49.968,-248,1,86.8,656.7,-364,351,411,23.9
'2018-05-30 04:41:34.00',49.968,-248,-2,86.9,656.7,-364,351,411,23.9
'2018-05-30 04:41:35.00',49.968,-247,-1,86.9,656.7,-364,351,410,23.9
'2018-05-30 04:41:36.00',49.969,-245,0,86.9,656.7,-364,351,410,23.9
'2018-05-30 04:41:37.00',49.969,-247,0,86.9,656.8,-364,351,410,23.9
'2018-05-30 04:41:37.99',49.969,-248,2,86.9,656.8,-364,351,410,23.9
'2018-05-30 04:41:39.00',49.970,-250,1,86.9,656.8,-364,351,410,23.9
'2018-05-30 04:41:40.00',49.970,-251,0,86.9,656.8,-364,351,410,23.9
'2018-05-30 04:41:41.00',49.971,-250,-1,86.9,656.8,-364,351,410,23.9
'2018-05-30 04:41:42.00',49.971,-251,0,86.9,656.9,-364,351,410,23.9
'2018-05-30 04:41:43.00',49.970,-250,0,86.9,656.9,-364,351,410,23.9
'2018-05-30 04:41:44.00',49.969,-251,0,86.9,656.9,-364,351,410,23.9
'2018-05-30 04:41:45.00',49.967,-251,-1,86.9,656.9,-364,351,410,23.9
'2018-05-30 04:41:46.00',49.967,-249,-2,86.9,656.9,-364,351,410,23.9
'2018-05-30 04:41:47.00',49.966,-247,-2,86.9,656.9,-364,351,410,23.9
'2018-05-30 04:41:48.00',49.965,-250,-1,86.9,656.9,-364,351,410,23.9
'2018-05-30 04:41:49.00',49.965,-251,2,86.9,656.9,-364,351,410,23.9
'2018-05-30 04:41:50.00',49.965,-249,1,86.9,656.9,-364,351,410,23.9
'2018-05-30 04:41:50.99',49.965,-250,1,86.9,656.9,-364,351,410,23.9
'2018-05-30 04:41:52.00',49.966,-250,1,86.9,656.9,-364,351,410,23.9
'2018-05-30 04:41:52.99',49.966,-250,2,86.9,657.0,-364,351,410,23.9
'2018-05-30 04:41:54.00',49.967,-250,0,86.9,657.0,-364,351,409,23.9
'2018-05-30 04:41:55.00',49.966,-247,0,86.9,657.1,-364,351,409,23.9
'2018-05-30 04:41:56.00',49.966,-247,-1,86.9,657.1,-364,351,409,23.9
'2018-05-30 04:41:57.00',49.965,-248,1,86.9,657.1,-364,351,409,23.9
'2018-05-30 04:41:58.00',49.965,-250,1,86.9,657.1,-364,351,409,23.9
'2018-05-30 04:41:59.00',49.966,-247,0,86.9,657.1,-364,351,409,23.9
'2018-05-30 04:42:00.00',49.967,-248,-3,87.0,657.1,-364,351,409,23.9
'2018-05-30 04:42:01.00',49.967,-248,-1,87.0,657.1,-364,351,410,23.9
'2018-05-30 04:42:02.00',49.968,-252,0,87.0,657.1,-364,351,410,23.9
'2018-05-30 04:42:03.00',49.970,-252,1,87.0,657.1,-364,351,410,23.9
'2018-05-30 04:42:03.99',49.971,-253,3,87.0,657.1,-364,352,410,23.9
'2018-05-30 04:42:05.00',49.971,-253,0,87.0,657.1,-364,352,410,23.9
'2018-05-30 04:42:06.00',49.971,-248,1,87.0,657.2,-364,352,410,23.9
'2018-05-30 04:42:07.00',49.971,-251,-1,87.0,657.2,-364,352,410,23.9
'2018-05-30 04:42:08.00',49.971,-251,-1,87.0,657.2,-364,352,410,23.9
'2018-05-30 04:42:09.00',49.970,-250,0,87.0,657.3,-364,352,410,23.9
'2018-05-30 04:42:10.00',49.970,-249,-1,87.0,657.3,-364,352,410,23.9
'2018-05-30 04:42:11.00',49.969,-250,-3,87.1,657.3,-364,351,410,23.9
'2018-05-30 04:42:12.00',49.969,-248,-2,87.1,657.3,-364,351,410,23.9
'2018-05-30 04:42:13.00',49.969,-247,0,87.1,657.3,-364,351,410,23.9
'2018-05-30 04:42:14.00',49.969,-250,2,87.1,657.3,-363,351,410,23.9
'2018-05-30 04:42:15.00',49.969,-250,3,87.1,657.3,-363,351,410,23.9
'2018-05-30 04:42:16.00',49.969,-247,1,87.1,657.3,-363,351,410,23.9
'2018-05-30 04:42:16.99',49.968,-247,-1,87.1,657.3,-363,351,410,23.9
'2018-05-30 04:42:18.00',49.969,-248,1,87.1,657.4,-363,351,410,23.9
'2018-05-30 04:42:18.99',49.969,-250,0,87.1,657.4,-363,351,410,23.9
'2018-05-30 04:42:20.00',49.970,-252,1,87.1,657.4,-363,351,410,23.9
'2018-05-30 04:42:21.00',49.970,-255,1,87.1,657.4,-363,351,410,23.9
'2018-05-30 04:42:22.00',49.970,-250,0,87.1,657.4,-363,351,410,23.9
'2018-05-30 04:42:23.00',49.970,-250,0,87.1,657.4,-363,351,410,23.9
'2018-05-30 04:42:24.00',49.970,-250,1,87.1,657.4,-363,351,410,23.9
'2018-05-30 04:42:25.00',49.969,-252,-1,87.1,657.5,-363,351,410,23.9
'2018-05-30 04:42:26.00',49.970,-252,-2,87.1,657.5,-363,351,410,23.9
'2018-05-30 04:42:27.00',49.969,-249,-1,87.1,657.5,-364,351,411,23.9
'2018-05-30 04:42:28.00',49.969,-249,-1,87.1,657.5,-364,351,411,23.9
'2018-05-30 04:42:29.00',49.968,-248,0,87.1,657.5,-363,351,411,23.9
'2018-05-30 04:42:29.99',49.967,-246,1,87.1,657.5,-363,351,411,23.9
'2018-05-30 04:42:31.00',49.967,-250,3,87.1,657.6,-363,351,411,23.9
'2018-05-30 04:42:32.00',49.968,-250,3,87.1,657.6,-363,351,411,23.9
'2018-05-30 04:42:33.00',49.968,-248,-1,87.2,657.6,-363,351,409,23.9
'2018-05-30 04:42:34.00',49.969,-248,3,87.2,657.6,-363,351,409,23.9
'2018-05-30 04:42:35.00',49.969,-252,2,87.2,657.6,-363,351,409,23.9
'2018-05-30 04:42:36.00',49.969,-252,3,87.2,657.6,-363,351,409,23.9
'2018-05-30 04:42:37.00',49.970,-253,1,87.2,657.6,-363,351,409,23.9
'2018-05-30 04:42:38.00',49.970,-252,1,87.2,657.6,-363,351,409,23.9
'2018-05-30 04:42:39.00',49.970,-251,1,87.2,657.6,-363,351,409,23.9
'2018-05-30 04:42:40.00',49.970,-251,1,87.2,657.6,-363,351,410,23.9
'2018-05-30 04:42:41.00',49.969,-250,1,87.2,657.7,-363,351,410,23.9
'2018-05-30 04:42:42.00',49.968,-251,1,87.2,657.7,-363,351,410,23.9
'2018-05-30 04:42:42.99',49.967,-249,-1,87.2,657.8,-363,351,410,23.9
'2018-05-30 04:42:44.00',49.966,-248,0,87.2,657.8,-363,351,410,23.9
'2018-05-30 04:42:45.00',49.965,-249,0,87.2,657.8,-363,351,410,23.9
'2018-05-30 04:42:46.00',49.964,-249,0,87.2,657.8,-363,351,409,23.9
'2018-05-30 04:42:47.00',49.963,-248,0,87.2,657.8,-363,351,409,23.9
'2018-05-30 04:42:48.00',49.962,-251,2,87.2,657.8,-363,351,409,23.9
'2018-05-30 04:42:49.00',49.961,-247,0,87.2,657.8,-363,351,409,23.9
'2018-05-30 04:42:50.00',49.961,-250,1,87.2,657.8,-363,351,409,23.9
'2018-05-30 04:42:51.00',49.962,-253,1,87.2,657.8,-363,351,409,23.9
'2018-05-30 04:42:52.00',49.964,-252,2,87.2,657.8,-363,351,409,23.9
'2018-05-30 04:42:53.00',49.965,-251,0,87.2,657.9,-363,351,410,23.9
'2018-05-30 04:42:53.99',49.965,-251,-1,87.3,657.9,-363,351,410,23.9
'2018-05-30 04:42:55.00',49.965,-250,1,87.3,657.9,-364,351,410,23.9
'2018-05-30 04:42:55.99',49.965,-250,1,87.3,657.9,-363,352,410,23.9
'2018-05-30 04:42:57.00',49.965,-248,-1,87.3,658.0,-363,352,410,23.9
'2018-05-30 04:42:58.00',49.965,-247,-2,87.3,658.0,-363,352,410,23.9
'2018-05-30 04:42:59.00',49.965,-247,3,87.3,658.0,-363,352,410,23.9
'2018-05-30 04:43:00.00',49.965,-249,0,87.3,658.0,-363,352,410,23.9
'2018-05-30 04:43:01.00',49.965,-251,0,87.3,658.0,-363,352,410,23.9
'2018-05-30 04:43:02.00',49.964,-251,1,87.3,658.0,-363,352,410,23.9
'2018-05-30 04:43:03.00',49.964,-250,-1,87.3,658.0,-364,352,410,23.9
'2018-05-30 04:43:04.00',49.964,-250,0,87.3,658.0,-364,352,410,23.9
'2018-05-30 04:43:05.00',49.964,-250,-3,87.4,658.0,-364,352,410,23.9
'2018-05-30 04:43:06.00',49.964,-250,-1,87.4,658.0,-364,352,411,23.9
'2018-05-30 04:43:06.99',49.965,-247,2,87.4,658.1,-363,352,411,23.9
'2018-05-30 04:43:08.00',49.966,-248,0,87.4,658.1,-363,352,411,23.9
'2018-05-30 04:43:09.00',49.967,-249,3,87.4,658.1,-363,351,411,23.9
'2018-05-30 04:43:10.00',49.967,-250,1,87.4,658.1,-363,351,411,23.9
'2018-05-30 04:43:11.00',49.967,-250,2,87.4,658.1,-363,351,411,23.9
'2018-05-30 04:43:12.00',49.967,-250,1,87.4,658.1,-363,351,410,23.9
'2018-05-30 04:43:13.00',49.966,-253,2,87.4,658.2,-363,351,410,23.9
'2018-05-30 04:43:14.00',49.965,-251,1,87.4,658.2,-363,351,410,23.9
'2018-05-30 04:43:15.00',49.965,-253,1,87.4,658.2,-363,351,410,23.9
'2018-05-30 04:43:16.00',49.965,-254,1,87.4,658.2,-363,351,410,23.9
'2018-05-30 04:43:17.00',49.965,-252,1,87.4,658.2,-363,351,410,23.9
'2018-05-30 04:43:18.00',49.964,-250,1,87.4,658.2,-363,351,410,23.9
'2018-05-30 04:43:19.00',49.964,-250,-1,87.4,658.2,-363,351,410,23.9
'2018-05-30 04:43:19.99',49.963,-250,0,87.5,658.3,-364,351,410,23.9
'2018-05-30 04:43:21.00',49.964,-250,-1,87.5,658.3,-364,351,410,23.9
'2018-05-30 04:43:21.99',49.965,-248,0,87.5,658.3,-364,351,410,23.9
'2018-05-30 04:43:23.00',49.966,-249,1,87.5,658.3,-363,351,410,23.9
'2018-05-30 04:43:24.00',49.967,-248,1,87.5,658.3,-363,351,410,23.9
'2018-05-30 04:43:25.00',49.965,-249,0,87.5,658.3,-363,351,410,23.9
'2018-05-30 04:43:26.00',49.964,-248,0,87.5,658.3,-363,351,410,23.9
'2018-05-30 04:43:27.00',49.964,-248,3,87.5,658.3,-363,351,410,23.9
'2018-05-30 04:43:28.00',49.963,-250,0,87.5,658.3,-363,351,410,23.9
'2018-05-30 04:43:29.00',49.962,-249,3,87.5,658.4,-363,351,410,23.9
'2018-05-30 04:43:30.00',49.962,-252,1,87.5,658.4,-363,351,410,23.9
'2018-05-30 04:43:31.00',49.962,-252,0,87.6,658.4,-363,351,410,23.9
'2018-05-30 04:43:32.00',49.962,-251,0,87.6,658.5,-363,351,410,23.9
'2018-05-30 04:43:32.99',49.962,-250,0,87.6,658.5,-363,351,410,23.9
'2018-05-30 04:43:34.00',49.962,-252,-2,87.6,658.5,-363,351,410,23.9
'2018-05-30 04:43:35.00',49.963,-252,-2,87.6,658.5,-363,351,410,23.9
'2018-05-30 04:43:36.00',49.963,-248,-2,87.6,658.5,-363,351,410,23.9
'2018-05-30 04:43:37.00',49.962,-248,2,87.6,658.5,-363,351,410,23.9
'2018-05-30 04:43:38.00',49.961,-250,2,87.6,658.5,-363,351,410,23.9
