'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 04:43:39.00',49.959,-250,1,87.6,658.5,-363,352,410,23.9
'2018-05-30 04:43:40.00',49.959,-251,-1,87.6,658.5,-364,352,410,23.9
'2018-05-30 04:43:41.00',49.959,-248,3,87.6,658.6,-364,352,410,23.9
'2018-05-30 04:43:42.00',49.959,-251,3,87.6,658.6,-364,352,410,23.9
'2018-05-30 04:43:43.00',49.959,-253,-1,87.7,658.6,-364,352,410,23.9
'2018-05-30 04:43:44.00',49.959,-250,1,87.7,658.6,-363,352,410,23.9
'2018-05-30 04:43:45.00',49.959,-250,0,87.7,658.6,-363,351,410,23.9
'2018-05-30 04:43:45.99',49.960,-251,0,87.7,658.7,-363,351,410,23.9
'2018-05-30 04:43:47.00',49.960,-250,-3,87.7,658.7,-363,351,410,23.9
'2018-05-30 04:43:47.99',49.960,-248,-1,87.7,658.7,-363,351,410,23.9
'2018-05-30 04:43:49.00',49.961,-247,1,87.7,658.7,-363,351,410,23.9
'2018-05-30 04:43:50.00',49.960,-251,0,87.7,658.7,-363,351,410,23.9
'2018-05-30 04:43:51.00',49.960,-252,1,87.7,658.7,-363,352,410,23.9
'2018-05-30 04:43:52.00',49.961,-249,0,87.7,658.7,-363,352,410,23.9
'2018-05-30 04:43:53.00',49.962,-250,0,87.8,658.7,-363,352,410,23.9
'2018-05-30 04:43:54.00',49.962,-253,1,87.8,658.7,-363,352,411,23.9
'2018-05-30 04:43:55.00',49.962,-255,0,87.8,658.8,-363,352,411,23.9
'2018-05-30 04:43:56.00',49.961,-252,2,87.8,658.8,-363,352,411,23.9
'2018-05-30 04:43:57.00',49.961,-252,1,87.8,658.8,-363,352,411,23.9
'2018-05-30 04:43:58.00',49.960,-250,0,87.8,658.8,-363,352,411,23.9
'2018-05-30 04:43:58.99',49.960,-251,-1,87.8,658.8,-363,352,411,23.9
'2018-05-30 04:44:00.00',49.960,-250,-2,87.8,658.8,-363,352,410,23.9
'2018-05-30 04:44:01.00',49.959,-246,-1,87.8,658.9,-363,352,410,23.9
'2018-05-30 04:44:02.00',49.959,-251,0,87.8,658.9,-363,352,410,23.9
'2018-05-30 04:44:03.00',49.960,-251,1,87.8,658.9,-363,352,410,23.9
'2018-05-30 04:44:04.00',49.960,-252,1,87.8,658.9,-363,352,410,23.9
'2018-05-30 04:44:05.00',49.960,-250,0,87.8,658.9,-363,352,410,23.9
'2018-05-30 04:44:06.00',49.962,-250,-1,87.8,658.9,-363,352,410,23.9
'2018-05-30 04:44:07.00',49.964,-252,-1,87.8,658.9,-363,352,411,23.9
'2018-05-30 04:44:08.00',49.966,-251,-1,87.8,659.0,-363,352,411,23.9
'2018-05-30 04:44:09.00',49.966,-248,-3,87.8,659.0,-363,352,411,23.9
'2018-05-30 04:44:10.00',49.967,-248,0,87.8,659.0,-363,352,411,23.9
'2018-05-30 04:44:11.00',49.967,-250,-1,87.8,659.0,-363,352,411,23.9
'2018-05-30 04:44:11.99',49.967,-250,1,87.8,659.0,-363,352,411,23.9
'2018-05-30 04:44:13.00',49.968,-251,1,87.9,659.1,-363,352,411,23.9
'2018-05-30 04:44:13.99',49.968,-252,0,87.9,659.1,-363,352,410,23.9
'2018-05-30 04:44:15.00',49.968,-249,1,87.9,659.1,-363,352,410,23.9
'2018-05-30 04:44:16.00',49.968,-253,0,87.9,659.1,-363,352,410,23.9
'2018-05-30 04:44:17.00',49.969,-252,2,87.9,659.1,-363,352,410,23.9
'2018-05-30 04:44:18.00',49.971,-254,0,87.9,659.1,-363,352,410,23.9
'2018-05-30 04:44:19.00',49.972,-253,-1,87.9,659.1,-364,352,410,23.9
'2018-05-30 04:44:20.00',49.972,-250,-1,87.9,659.2,-364,352,410,23.9
'2018-05-30 04:44:21.00',49.973,-252,0,87.9,659.2,-364,352,410,23.9
'2018-05-30 04:44:22.00',49.973,-251,-1,87.9,659.2,-364,352,410,23.9
'2018-05-30 04:44:22.99',49.973,-251,1,87.9,659.2,-364,352,410,23.9
'2018-05-30 04:44:24.00',49.972,-251,-1,87.9,659.2,-364,352,410,23.9
'2018-05-30 04:44:24.99',49.971,-251,-2,87.9,659.2,-364,352,410,23.9
'2018-05-30 04:44:26.00',49.971,-251,-3,87.9,659.2,-364,352,410,23.9
'2018-05-30 04:44:27.00',49.969,-249,-3,87.9,659.2,-364,352,410,23.9
'2018-05-30 04:44:28.00',49.969,-248,-1,87.9,659.2,-364,352,411,23.9
'2018-05-30 04:44:29.00',49.969,-250,0,87.9,659.3,-363,352,411,23.9
'2018-05-30 04:44:30.00',49.969,-250,1,87.9,659.3,-363,352,411,23.9
'2018-05-30 04:44:31.00',49.969,-248,-1,87.9,659.3,-363,352,411,23.9
'2018-05-30 04:44:32.00',49.969,-248,-3,87.9,659.4,-364,352,411,23.9
'2018-05-30 04:44:33.00',49.970,-247,1,87.9,659.4,-364,352,411,23.9
'2018-05-30 04:44:34.00',49.970,-248,0,87.9,659.4,-364,352,411,23.9
'2018-05-30 04:44:35.00',49.969,-252,1,87.9,659.4,-364,352,411,23.9
'2018-05-30 04:44:35.99',49.970,-253,0,87.9,659.4,-364,352,411,23.9
'2018-05-30 04:44:37.00',49.971,-253,0,87.9,659.4,-364,352,411,23.9
'2018-05-30 04:44:38.00',49.971,-250,-1,88.0,659.4,-364,352,411,23.9
'2018-05-30 04:44:39.00',49.971,-251,1,88.0,659.4,-364,352,411,23.9
'2018-05-30 04:44:40.00',49.971,-251,-1,88.0,659.4,-364,352,411,23.9
'2018-05-30 04:44:41.00',49.971,-252,-1,88.0,659.4,-363,352,411,23.9
'2018-05-30 04:44:42.00',49.972,-251,-3,88.0,659.4,-363,352,411,23.9
'2018-05-30 04:44:43.00',49.973,-248,-2,88.0,659.5,-363,352,411,23.9
'2018-05-30 04:44:44.00',49.974,-248,-1,88.0,659.5,-363,352,411,23.9
'2018-05-30 04:44:45.00',49.975,-248,-2,88.0,659.5,-363,352,411,23.9
'2018-05-30 04:44:46.00',49.976,-248,0,88.0,659.5,-363,352,411,23.9
'2018-05-30 04:44:47.00',49.977,-250,2,88.0,659.6,-363,352,411,23.9
'2018-05-30 04:44:48.00',49.977,-250,2,88.1,659.6,-363,352,410,23.9
'2018-05-30 04:44:48.99',49.978,-250,1,88.1,659.6,-363,352,410,23.9
'2018-05-30 04:44:50.00',49.979,-250,0,88.1,659.6,-363,352,410,23.9
'2018-05-30 04:44:50.99',49.978,-249,0,88.1,659.6,-363,352,410,23.9
'2018-05-30 04:44:52.00',49.978,-251,0,88.1,659.6,-363,352,410,23.9
'2018-05-30 04:44:53.00',49.977,-253,1,88.1,659.6,-363,352,410,23.9
'2018-05-30 04:44:54.00',49.976,-252,1,88.1,659.6,-363,352,411,23.9
'2018-05-30 04:44:55.00',49.974,-253,2,88.1,659.6,-363,352,411,23.9
'2018-05-30 04:44:56.00',49.973,-255,0,88.1,659.7,-363,352,411,23.9
'2018-05-30 04:44:57.00',49.972,-253,1,88.1,659.7,-363,352,411,23.9
'2018-05-30 04:44:58.00',49.971,-252,0,88.1,659.7,-363,352,411,23.9
'2018-05-30 04:44:59.00',49.971,-251,0,88.1,659.7,-363,352,411,23.9
'2018-05-30 04:45:00.00',49.972,-251,0,88.1,659.7,-363,352,411,23.9
'2018-05-30 04:45:01.00',49.972,-251,-2,88.1,659.7,-363,352,411,23.9
'2018-05-30 04:45:01.99',49.974,-252,-1,88.1,659.7,-363,352,411,23.9
'2018-05-30 04:45:03.00',49.975,-251,-1,88.1,659.7,-363,352,411,23.9
'2018-05-30 04:45:04.00',49.977,-250,-2,88.1,659.7,-363,352,411,23.9
'2018-05-30 04:45:05.00',49.978,-248,-1,88.1,659.7,-363,352,411,23.9
'2018-05-30 04:45:06.00',49.978,-248,-1,88.1,659.8,-363,352,411,23.9
'2018-05-30 04:45:07.00',49.978,-252,1,88.1,659.8,-363,352,411,23.9
'2018-05-30 04:45:08.00',49.977,-252,0,88.1,659.8,-363,352,410,23.9
'2018-05-30 04:45:09.00',49.977,-253,-1,88.1,659.9,-363,352,410,23.9
'2018-05-30 04:45:10.00',49.976,-253,0,88.1,659.9,-363,352,410,23.9
'2018-05-30 04:45:11.00',49.976,-251,-1,88.1,659.9,-363,352,410,23.9
'2018-05-30 04:45:12.00',49.976,-251,-1,88.2,659.9,-363,352,410,23.9
'2018-05-30 04:45:13.00',49.976,-252,-1,88.2,659.9,-363,352,410,23.9
'2018-05-30 04:45:14.00',49.977,-253,-1,88.2,660.0,-363,352,412,23.9
'2018-05-30 04:45:14.99',49.977,-252,-2,88.2,660.0,-363,352,412,23.9
'2018-05-30 04:45:16.00',49.978,-252,-2,88.2,660.0,-363,352,412,23.9
'2018-05-30 04:45:16.99',49.980,-250,-3,88.2,660.0,-363,352,412,23.9
'2018-05-30 04:45:18.00',49.980,-250,-3,88.2,660.0,-363,352,412,23.9
'2018-05-30 04:45:19.00',49.981,-250,-3,88.2,660.0,-363,352,412,23.9
'2018-05-30 04:45:20.00',49.983,-248,-1,88.2,660.0,-363,352,411,23.9
'2018-05-30 04:45:21.00',49.984,-249,-1,88.2,660.0,-363,352,411,23.9
'2018-05-30 04:45:22.00',49.985,-251,0,88.2,660.1,-363,352,411,23.9
'2018-05-30 04:45:23.00',49.986,-252,-1,88.2,660.1,-363,352,411,23.9
'2018-05-30 04:45:24.00',49.986,-252,0,88.2,660.1,-363,352,411,23.9
'2018-05-30 04:45:25.00',49.986,-252,0,88.2,660.1,-363,352,411,23.9
'2018-05-30 04:45:26.00',49.985,-250,1,88.2,660.1,-363,352,411,23.9
'2018-05-30 04:45:27.00',49.985,-250,1,88.2,660.1,-363,352,411,23.9
'2018-05-30 04:45:27.99',49.985,-253,-1,88.2,660.1,-363,352,411,23.9
'2018-05-30 04:45:29.00',49.984,-251,-1,88.2,660.1,-363,352,411,23.9
'2018-05-30 04:45:30.00',49.985,-250,1,88.2,660.2,-363,352,411,23.9
'2018-05-30 04:45:31.00',49.985,-250,-1,88.2,660.2,-363,352,411,23.9
'2018-05-30 04:45:32.00',49.986,-251,-1,88.2,660.2,-363,352,411,23.9
'2018-05-30 04:45:33.00',49.986,-250,1,88.2,660.2,-363,352,411,23.9
'2018-05-30 04:45:34.00',49.986,-250,1,88.2,660.2,-363,352,411,23.9
'2018-05-30 04:45:35.00',49.985,-255,1,88.2,660.2,-363,352,411,23.9
'2018-05-30 04:45:36.00',49.985,-255,1,88.3,660.3,-363,352,411,23.9
'2018-05-30 04:45:37.00',49.985,-253,0,88.3,660.3,-363,352,411,23.9
'2018-05-30 04:45:38.00',49.985,-255,-1,88.3,660.3,-363,352,411,23.9
'2018-05-30 04:45:39.00',49.986,-253,2,88.3,660.3,-363,352,411,23.9
'2018-05-30 04:45:40.00',49.986,-253,0,88.3,660.3,-363,352,410,23.9
'2018-05-30 04:45:40.99',49.986,-253,1,88.3,660.3,-363,352,410,23.9
'2018-05-30 04:45:42.00',49.987,-252,0,88.3,660.3,-363,352,410,23.9
'2018-05-30 04:45:42.99',49.988,-250,0,88.3,660.4,-363,352,410,23.9
'2018-05-30 04:45:44.00',49.989,-250,0,88.4,660.4,-363,352,410,23.9
'2018-05-30 04:45:45.00',49.988,-250,-1,88.4,660.4,-363,352,410,23.9
'2018-05-30 04:45:46.00',49.988,-250,-1,88.4,660.4,-363,352,411,23.9
'2018-05-30 04:45:47.00',49.988,-251,-1,88.4,660.4,-363,352,411,23.9
'2018-05-30 04:45:48.00',49.988,-252,-1,88.4,660.4,-363,352,411,23.9
'2018-05-30 04:45:49.00',49.988,-251,-1,88.4,660.4,-363,352,411,23.9
'2018-05-30 04:45:50.00',49.988,-250,-1,88.4,660.5,-363,352,411,23.9
'2018-05-30 04:45:51.00',49.989,-250,-1,88.4,660.5,-363,352,411,23.9
'2018-05-30 04:45:52.00',49.989,-248,-1,88.4,660.5,-363,352,411,23.9
'2018-05-30 04:45:53.00',49.990,-250,-2,88.4,660.5,-363,352,411,23.9
'2018-05-30 04:45:53.99',49.990,-250,-1,88.4,660.5,-363,352,411,23.9
'2018-05-30 04:45:55.00',49.990,-250,-2,88.4,660.5,-363,352,411,23.9
'2018-05-30 04:45:56.00',49.989,-248,-2,88.4,660.6,-363,352,411,23.9
'2018-05-30 04:45:57.00',49.987,-249,-2,88.4,660.6,-363,352,411,23.9
'2018-05-30 04:45:58.00',49.986,-248,-1,88.4,660.6,-363,352,411,23.9
'2018-05-30 04:45:59.00',49.984,-247,-1,88.5,660.6,-363,352,411,23.9
'2018-05-30 04:46:00.00',49.984,-248,-1,88.5,660.6,-363,352,411,23.9
'2018-05-30 04:46:01.00',49.984,-250,-1,88.5,660.6,-363,352,411,23.9
'2018-05-30 04:46:02.00',49.984,-250,0,88.5,660.7,-363,352,411,23.9
'2018-05-30 04:46:03.00',49.985,-250,0,88.5,660.7,-363,352,411,23.9
'2018-05-30 04:46:04.00',49.986,-249,0,88.5,660.7,-363,352,411,23.9
'2018-05-30 04:46:04.99',49.986,-249,0,88.5,660.7,-363,352,411,23.9
'2018-05-30 04:46:06.00',49.987,-250,-1,88.5,660.7,-363,352,411,23.9
'2018-05-30 04:46:06.99',49.987,-248,-1,88.5,660.7,-363,352,411,23.9
'2018-05-30 04:46:08.00',49.988,-248,-1,88.5,660.8,-363,352,411,23.9
'2018-05-30 04:46:09.00',49.987,-247,-1,88.6,660.8,-363,352,411,23.9
'2018-05-30 04:46:10.00',49.988,-245,-1,88.6,660.8,-362,352,410,23.9
'2018-05-30 04:46:11.00',49.991,-247,-1,88.6,660.8,-362,352,410,23.9
'2018-05-30 04:46:12.00',49.994,-250,0,88.6,660.8,-362,352,410,23.9
'2018-05-30 04:46:13.00',49.996,-252,-17,88.6,660.8,-362,352,410,23.9
'2018-05-30 04:46:14.00',49.999,-251,0,88.6,660.8,-362,352,410,23.9
'2018-05-30 04:46:15.00',50.004,-252,0,88.6,660.8,-362,352,410,23.9
'2018-05-30 04:46:16.00',50.007,-250,0,88.6,660.8,-362,352,410,23.9
'2018-05-30 04:46:17.00',50.010,-250,0,88.6,660.8,-362,352,410,23.9
'2018-05-30 04:46:17.99',50.011,-249,-1,88.6,660.9,-362,352,410,23.9
'2018-05-30 04:46:19.00',50.013,-251,-1,88.6,660.9,-362,352,410,23.9
'2018-05-30 04:46:19.99',50.013,-253,-1,88.6,660.9,-362,352,410,23.9
'2018-05-30 04:46:21.00',50.014,-253,0,88.6,660.9,-362,352,410,23.9
'2018-05-30 04:46:22.00',50.014,-252,0,88.7,661.0,-362,352,410,23.9
'2018-05-30 04:46:23.00',50.014,-252,1,88.7,661.0,-362,352,410,23.9
'2018-05-30 04:46:24.00',50.012,-253,1,88.7,661.0,-362,352,410,23.9
'2018-05-30 04:46:25.00',50.012,-252,1,88.7,661.0,-362,352,410,23.9
'2018-05-30 04:46:26.00',50.011,-252,-1,88.7,661.0,-362,352,410,23.9
'2018-05-30 04:46:27.00',50.011,-250,1,88.7,661.0,-362,352,410,23.9
'2018-05-30 04:46:28.00',50.011,-250,-1,88.7,661.0,-362,352,410,23.9
'2018-05-30 04:46:29.00',50.011,-248,-1,88.7,661.0,-362,352,410,23.9
'2018-05-30 04:46:30.00',50.011,-248,-1,88.7,661.0,-362,352,410,23.9
'2018-05-30 04:46:30.99',50.012,-250,2,88.8,661.0,-362,352,410,23.9
'2018-05-30 04:46:32.00',50.014,-249,-1,88.8,661.1,-362,352,410,23.9
'2018-05-30 04:46:33.00',50.016,-248,-1,88.8,661.1,-362,352,410,23.9
'2018-05-30 04:46:34.00',50.018,-247,-1,88.8,661.1,-362,352,410,23.9
'2018-05-30 04:46:35.00',50.020,-248,0,88.8,661.1,-362,352,410,23.9
'2018-05-30 04:46:36.00',50.022,-250,1,88.8,661.1,-362,352,410,23.9
'2018-05-30 04:46:37.00',50.024,-250,1,88.8,661.2,-362,352,409,23.9
'2018-05-30 04:46:38.00',50.025,-249,-1,88.8,661.2,-362,352,409,23.9
'2018-05-30 04:46:39.00',50.026,-247,-3,88.8,661.2,-362,352,409,23.9
'2018-05-30 04:46:40.00',50.026,-249,-1,88.8,661.2,-362,352,409,23.9
'2018-05-30 04:46:41.00',50.027,-248,-1,88.8,661.2,-362,352,409,23.9
'2018-05-30 04:46:42.00',50.028,-251,-3,88.8,661.2,-362,352,409,23.9
'2018-05-30 04:46:43.00',50.028,-251,1,88.8,661.2,-362,352,409,23.9
'2018-05-30 04:46:43.99',50.028,-252,0,88.8,661.2,-362,352,411,23.9
'2018-05-30 04:46:45.00',50.027,-254,0,88.8,661.3,-362,352,411,23.9
'2018-05-30 04:46:45.99',50.026,-253,0,88.8,661.3,-362,352,411,23.9
'2018-05-30 04:46:47.00',50.024,-255,-1,88.8,661.3,-362,352,411,23.9
'2018-05-30 04:46:48.00',50.024,-253,1,88.8,661.3,-362,352,411,23.9
'2018-05-30 04:46:49.00',50.024,-253,0,88.8,661.3,-362,352,411,23.9
'2018-05-30 04:46:50.00',50.025,-253,1,88.8,661.4,-362,352,410,23.9
'2018-05-30 04:46:51.00',50.025,-252,-1,88.9,661.4,-362,352,410,23.9
'2018-05-30 04:46:52.00',50.025,-251,-1,88.9,661.4,-362,352,410,23.9
'2018-05-30 04:46:53.00',50.025,-250,0,88.9,661.4,-362,352,410,23.9
'2018-05-30 04:46:54.00',50.025,-250,1,88.9,661.4,-362,352,410,23.9
'2018-05-30 04:46:55.00',50.025,-250,1,88.9,661.4,-362,352,410,23.9
'2018-05-30 04:46:56.00',50.025,-252,1,88.9,661.4,-362,352,410,23.9
'2018-05-30 04:46:56.99',50.025,-251,2,88.9,661.4,-362,352,410,23.9
'2018-05-30 04:46:58.00',50.025,-248,-2,88.9,661.4,-362,352,410,23.9
'2018-05-30 04:46:59.00',50.024,-249,-3,88.9,661.5,-362,352,410,23.9
'2018-05-30 04:47:00.00',50.024,-248,-3,88.9,661.5,-362,352,410,23.9
'2018-05-30 04:47:01.00',50.023,-248,-3,88.9,661.5,-362,352,410,23.9
'2018-05-30 04:47:02.00',50.022,-252,-3,88.9,661.5,-362,352,410,23.9
'2018-05-30 04:47:03.00',50.022,-251,-2,88.9,661.5,-362,352,411,23.9
'2018-05-30 04:47:04.00',50.023,-253,-1,88.9,661.5,-362,352,411,23.9
'2018-05-30 04:47:05.00',50.023,-252,-1,88.9,661.5,-362,352,411,23.9
'2018-05-30 04:47:06.00',50.024,-250,-1,88.9,661.6,-362,353,411,23.9
'2018-05-30 04:47:07.00',50.024,-250,1,88.9,661.6,-362,353,411,23.9
'2018-05-30 04:47:08.00',50.024,-251,0,88.9,661.6,-362,353,411,23.9
'2018-05-30 04:47:09.00',50.024,-252,2,88.9,661.6,-361,353,409,23.9
'2018-05-30 04:47:09.99',50.024,-248,0,88.9,661.6,-361,353,409,23.9
'2018-05-30 04:47:11.00',50.023,-252,1,88.9,661.7,-361,353,409,23.9
'2018-05-30 04:47:11.99',50.023,-250,-1,88.9,661.7,-361,353,409,23.9
'2018-05-30 04:47:13.00',50.023,-249,-2,88.9,661.7,-361,352,409,23.9
'2018-05-30 04:47:14.00',50.022,-248,-2,88.9,661.7,-361,352,409,23.9
'2018-05-30 04:47:15.00',50.023,-248,-3,88.9,661.7,-361,352,409,23.9
'2018-05-30 04:47:16.00',50.023,-250,0,89.0,661.7,-361,352,409,23.9
'2018-05-30 04:47:17.00',50.022,-249,-2,89.0,661.7,-361,352,409,23.9
'2018-05-30 04:47:18.00',50.022,-253,0,89.0,661.7,-361,352,409,23.9
'2018-05-30 04:47:19.00',50.022,-251,0,89.0,661.7,-362,352,409,23.9
'2018-05-30 04:47:20.00',50.022,-252,0,89.0,661.8,-362,352,409,23.9
'2018-05-30 04:47:21.00',50.022,-249,-2,89.0,661.8,-362,352,409,23.9
'2018-05-30 04:47:22.00',50.023,-248,-2,89.0,661.8,-362,352,409,23.9
'2018-05-30 04:47:22.99',50.023,-249,-1,89.0,661.8,-363,352,411,23.9
'2018-05-30 04:47:24.00',50.024,-249,-1,89.0,661.8,-363,352,411,23.9
'2018-05-30 04:47:25.00',50.024,-250,1,89.0,661.8,-363,352,411,23.9
'2018-05-30 04:47:26.00',50.025,-250,0,89.1,661.9,-363,352,411,23.9
'2018-05-30 04:47:27.00',50.025,-248,-2,89.1,661.9,-363,352,411,23.9
'2018-05-30 04:47:28.00',50.026,-250,-3,89.1,661.9,-363,352,411,23.9
'2018-05-30 04:47:29.00',50.028,-250,-2,89.1,661.9,-363,352,411,23.9
'2018-05-30 04:47:30.00',50.029,-250,-3,89.1,661.9,-363,352,411,23.9
'2018-05-30 04:47:31.00',50.030,-252,-3,89.1,661.9,-363,352,411,23.9
'2018-05-30 04:47:32.00',50.031,-251,0,89.1,661.9,-363,353,411,23.9
'2018-05-30 04:47:33.00',50.031,-250,-1,89.1,662.0,-363,353,411,23.9
'2018-05-30 04:47:34.00',50.032,-253,-1,89.1,662.0,-363,353,411,23.9
'2018-05-30 04:47:35.00',50.032,-254,0,89.1,662.0,-363,353,412,23.9
'2018-05-30 04:47:35.99',50.032,-254,0,89.1,662.0,-363,353,412,23.9
'2018-05-30 04:47:37.00',50.032,-253,-1,89.1,662.0,-363,353,412,23.9
'2018-05-30 04:47:38.00',50.031,-251,-1,89.1,662.0,-363,353,412,23.9
'2018-05-30 04:47:39.00',50.029,-252,-1,89.1,662.0,-363,352,412,23.9
'2018-05-30 04:47:40.00',50.029,-252,-3,89.1,662.0,-363,352,412,23.9
'2018-05-30 04:47:41.00',50.028,-254,-1,89.1,662.0,-363,352,412,23.9
'2018-05-30 04:47:42.00',50.028,-252,0,89.1,662.1,-363,352,411,23.9
'2018-05-30 04:47:43.00',50.029,-250,-1,89.1,662.1,-363,352,411,23.9
'2018-05-30 04:47:44.00',50.029,-250,-4,89.1,662.1,-363,352,411,23.9
'2018-05-30 04:47:45.00',50.029,-250,-3,89.1,662.1,-363,352,411,23.9
'2018-05-30 04:47:46.00',50.028,-251,-2,89.1,662.1,-363,352,411,23.9
'2018-05-30 04:47:46.99',50.027,-252,-2,89.1,662.1,-363,352,411,23.9
'2018-05-30 04:47:48.00',50.026,-252,-1,89.1,662.2,-363,352,411,23.9
'2018-05-30 04:47:48.99',50.025,-250,0,89.1,662.2,-363,352,411,23.9
'2018-05-30 04:47:50.00',50.025,-251,-1,89.1,662.2,-363,352,411,23.9
'2018-05-30 04:47:51.00',50.025,-252,-1,89.1,662.2,-363,352,411,23.9
'2018-05-30 04:47:52.00',50.025,-253,0,89.1,662.2,-363,352,411,23.9
'2018-05-30 04:47:53.00',50.024,-252,1,89.2,662.2,-363,352,411,23.9
'2018-05-30 04:47:54.00',50.025,-252,-1,89.2,662.2,-362,352,410,23.9
'2018-05-30 04:47:55.00',50.024,-251,2,89.2,662.2,-362,352,410,23.9
'2018-05-30 04:47:56.00',50.024,-251,1,89.2,662.2,-362,352,410,23.9
'2018-05-30 04:47:57.00',50.024,-248,-2,89.2,662.3,-362,352,410,23.9
'2018-05-30 04:47:58.00',50.024,-248,0,89.2,662.3,-362,352,410,23.9
'2018-05-30 04:47:59.00',50.023,-247,-2,89.2,662.3,-362,352,410,23.9
'2018-05-30 04:47:59.99',50.024,-250,-3,89.2,662.3,-362,352,410,23.9
'2018-05-30 04:48:01.00',50.025,-248,2,89.2,662.3,-362,352,410,23.9
'2018-05-30 04:48:02.00',50.025,-248,1,89.2,662.4,-362,352,410,23.9
'2018-05-30 04:48:03.00',50.024,-248,-1,89.2,662.4,-362,352,410,23.9
'2018-05-30 04:48:04.00',50.024,-248,-1,89.2,662.4,-362,352,410,23.9
'2018-05-30 04:48:05.00',50.023,-248,-2,89.2,662.4,-362,352,410,23.9
'2018-05-30 04:48:06.00',50.021,-248,-1,89.2,662.4,-362,352,410,23.9
'2018-05-30 04:48:07.00',50.019,-251,-3,89.2,662.4,-361,352,410,23.9
'2018-05-30 04:48:08.00',50.017,-250,-1,89.2,662.4,-361,352,410,23.9
'2018-05-30 04:48:09.00',50.015,-251,-1,89.2,662.4,-361,352,410,23.9
'2018-05-30 04:48:10.00',50.014,-251,-1,89.2,662.5,-361,352,410,23.9
'2018-05-30 04:48:11.00',50.014,-251,1,89.2,662.5,-361,353,410,23.9
'2018-05-30 04:48:12.00',50.014,-248,1,89.2,662.5,-361,353,410,23.9
'2018-05-30 04:48:12.99',50.014,-250,1,89.2,662.5,-361,353,410,23.9
'2018-05-30 04:48:14.00',50.015,-250,1,89.2,662.5,-361,353,409,23.9
'2018-05-30 04:48:14.99',50.015,-250,0,89.2,662.5,-361,353,409,23.9
'2018-05-30 04:48:16.00',50.014,-253,0,89.2,662.5,-361,353,409,23.9
'2018-05-30 04:48:17.00',50.012,-252,1,89.3,662.5,-361,353,409,23.9
'2018-05-30 04:48:18.00',50.009,-250,0,89.3,662.5,-361,353,409,23.9
'2018-05-30 04:48:19.00',50.007,-252,2,89.3,662.6,-361,353,409,23.9
'2018-05-30 04:48:20.00',50.008,-253,0,89.3,662.6,-361,353,409,23.9
'2018-05-30 04:48:21.00',50.008,-253,2,89.3,662.6,-361,353,409,23.9
'2018-05-30 04:48:22.00',50.008,-253,0,89.3,662.6,-361,353,409,23.9
'2018-05-30 04:48:23.00',50.009,-252,-1,89.4,662.6,-361,353,409,23.9
'2018-05-30 04:48:24.00',50.009,-250,0,89.4,662.6,-361,353,409,23.9
'2018-05-30 04:48:25.00',50.007,-251,-1,89.4,662.6,-360,353,409,23.9
'2018-05-30 04:48:25.99',50.005,-250,1,89.4,662.6,-360,353,409,23.9
'2018-05-30 04:48:27.00',50.003,-251,0,89.4,662.7,-360,353,409,23.9
'2018-05-30 04:48:28.00',50.003,-250,1,89.4,662.7,-360,353,409,23.9
'2018-05-30 04:48:29.00',50.003,-250,1,89.4,662.7,-360,353,409,23.9
'2018-05-30 04:48:30.00',50.004,-252,1,89.4,662.7,-360,353,409,23.9
'2018-05-30 04:48:31.00',50.006,-250,0,89.4,662.7,-360,353,409,23.9
'2018-05-30 04:48:32.00',50.009,-251,-1,89.4,662.7,-360,353,409,23.9
'2018-05-30 04:48:33.00',50.012,-251,0,89.4,662.7,-360,353,410,23.9
'2018-05-30 04:48:34.00',50.015,-250,0,89.4,662.7,-360,353,410,23.9
'2018-05-30 04:48:35.00',50.016,-250,0,89.4,662.7,-360,353,410,23.9
'2018-05-30 04:48:36.00',50.017,-252,0,89.4,662.8,-360,353,410,23.9
'2018-05-30 04:48:37.00',50.017,-252,0,89.4,662.8,-360,353,410,23.9
'2018-05-30 04:48:38.00',50.019,-252,1,89.5,662.8,-360,353,410,23.9
'2018-05-30 04:48:38.99',50.019,-252,2,89.5,662.8,-360,353,410,23.9
'2018-05-30 04:48:40.00',50.020,-250,2,89.5,662.8,-360,353,410,23.9
'2018-05-30 04:48:40.99',50.020,-248,1,89.5,662.8,-360,353,410,23.9
'2018-05-30 04:48:42.00',50.021,-247,-1,89.5,662.8,-360,353,410,23.9
'2018-05-30 04:48:43.00',50.021,-248,0,89.5,662.9,-361,353,410,23.9
'2018-05-30 04:48:44.00',50.022,-247,1,89.5,662.9,-361,352,410,23.9
'2018-05-30 04:48:45.00',50.021,-248,-1,89.5,662.9,-361,352,410,23.9
'2018-05-30 04:48:46.00',50.020,-248,1,89.5,662.9,-361,352,409,23.9
'2018-05-30 04:48:47.00',50.019,-248,2,89.5,662.9,-361,352,409,23.9
'2018-05-30 04:48:48.00',50.019,-248,1,89.5,662.9,-361,352,409,23.9
'2018-05-30 04:48:49.00',50.019,-248,1,89.5,662.9,-361,352,409,23.9
'2018-05-30 04:48:50.00',50.019,-247,-1,89.5,663.0,-361,353,409,23.9
'2018-05-30 04:48:51.00',50.019,-247,-1,89.6,663.0,-361,353,409,23.9
'2018-05-30 04:48:51.99',50.020,-248,-1,89.6,663.0,-361,353,409,23.9
'2018-05-30 04:48:53.00',50.021,-248,-1,89.6,663.0,-360,353,408,23.9
'2018-05-30 04:48:54.00',50.020,-250,-1,89.6,663.0,-360,353,408,23.9
'2018-05-30 04:48:55.00',50.019,-250,0,89.6,663.0,-360,353,408,23.9
'2018-05-30 04:48:56.00',50.018,-252,1,89.6,663.0,-360,353,408,23.9
'2018-05-30 04:48:57.00',50.018,-250,1,89.6,663.1,-360,353,408,23.9
'2018-05-30 04:48:58.00',50.018,-250,0,89.6,663.1,-360,353,408,23.9
'2018-05-30 04:48:59.00',50.019,-250,2,89.6,663.1,-360,353,409,23.9
'2018-05-30 04:49:00.00',50.022,-251,-1,89.6,663.1,-360,353,409,23.9
'2018-05-30 04:49:01.00',50.024,-253,1,89.6,663.1,-360,353,409,23.9
'2018-05-30 04:49:02.00',50.026,-253,3,89.6,663.1,-360,353,409,23.9
'2018-05-30 04:49:03.00',50.026,-254,2,89.6,663.1,-360,353,409,23.9
'2018-05-30 04:49:04.00',50.027,-251,2,89.7,663.2,-360,353,409,23.9
'2018-05-30 04:49:04.99',50.026,-250,2,89.7,663.2,-360,353,409,23.9
'2018-05-30 04:49:06.00',50.026,-248,1,89.7,663.2,-360,353,409,23.9
'2018-05-30 04:49:06.99',50.025,-248,1,89.7,663.2,-359,353,409,23.9
'2018-05-30 04:49:08.00',50.025,-250,1,89.7,663.2,-359,353,409,23.9
'2018-05-30 04:49:09.00',50.024,-250,3,89.7,663.2,-359,353,409,23.9
'2018-05-30 04:49:10.00',50.023,-250,3,89.7,663.2,-359,353,409,23.9
'2018-05-30 04:49:11.00',50.024,-248,1,89.8,663.2,-359,353,409,23.9
'2018-05-30 04:49:12.00',50.025,-247,2,89.8,663.2,-359,353,407,23.9
'2018-05-30 04:49:13.00',50.024,-247,0,89.8,663.3,-359,353,407,23.9
'2018-05-30 04:49:14.00',50.024,-247,-1,89.8,663.3,-359,353,407,23.9
'2018-05-30 04:49:15.00',50.024,-247,-1,89.8,663.3,-359,353,407,23.9
'2018-05-30 04:49:15.99',50.026,-251,-2,89.8,663.3,-359,353,407,23.9
'2018-05-30 04:49:17.00',50.027,-250,0,89.8,663.3,-359,353,407,23.9
'2018-05-30 04:49:17.99',50.027,-251,2,89.8,663.3,-359,353,408,23.9
'2018-05-30 04:49:19.00',50.027,-248,1,89.8,663.3,-359,353,408,23.9
'2018-05-30 04:49:20.00',50.026,-250,3,89.8,663.3,-359,353,408,23.9
'2018-05-30 04:49:21.00',50.026,-252,2,89.8,663.4,-359,353,408,23.9
'2018-05-30 04:49:22.00',50.026,-250,3,89.8,663.4,-359,353,408,23.9
'2018-05-30 04:49:23.00',50.025,-250,2,89.8,663.4,-359,353,408,23.9
'2018-05-30 04:49:24.00',50.025,-248,3,89.8,663.4,-359,353,408,23.9
'2018-05-30 04:49:25.00',50.025,-247,0,89.8,663.4,-359,353,408,23.9
'2018-05-30 04:49:26.00',50.025,-247,-1,89.8,663.4,-359,353,408,23.9
'2018-05-30 04:49:27.00',50.026,-247,-1,89.8,663.5,-359,353,408,23.9
'2018-05-30 04:49:28.00',50.026,-248,-1,89.8,663.5,-359,353,408,23.9
'2018-05-30 04:49:28.99',50.026,-252,0,89.9,663.5,-359,353,408,23.9
'2018-05-30 04:49:30.00',50.025,-252,0,89.9,663.5,-359,353,408,23.9
'2018-05-30 04:49:31.00',50.025,-248,3,89.9,663.5,-359,353,409,23.9
'2018-05-30 04:49:32.00',50.024,-247,0,89.9,663.5,-360,353,409,23.9
'2018-05-30 04:49:33.00',50.022,-246,1,89.9,663.5,-360,353,409,23.9
'2018-05-30 04:49:34.00',50.020,-247,-1,89.9,663.5,-360,353,409,23.9
'2018-05-30 04:49:35.00',50.018,-247,1,89.9,663.6,-360,352,409,23.9
'2018-05-30 04:49:36.00',50.018,-247,-1,89.9,663.6,-360,352,409,23.9
'2018-05-30 04:49:37.00',50.019,-249,-1,89.9,663.6,-360,352,409,23.9
'2018-05-30 04:49:38.00',50.020,-248,0,89.9,663.6,-360,352,409,23.9
'2018-05-30 04:49:39.00',50.021,-249,1,89.9,663.6,-360,352,409,23.9
'2018-05-30 04:49:40.00',50.023,-247,0,89.9,663.6,-360,352,409,23.9
'2018-05-30 04:49:41.00',50.025,-249,-1,89.9,663.6,-360,352,409,23.9
'2018-05-30 04:49:41.99',50.027,-247,-1,89.9,663.6,-360,352,409,23.9
'2018-05-30 04:49:43.00',50.028,-250,-1,89.9,663.7,-360,352,409,23.9
'2018-05-30 04:49:43.99',50.029,-251,0,89.9,663.7,-359,352,409,23.9
'2018-05-30 04:49:45.00',50.030,-250,2,89.9,663.7,-359,352,409,23.9
'2018-05-30 04:49:46.00',50.029,-251,0,89.9,663.7,-359,352,409,23.9
'2018-05-30 04:49:47.00',50.031,-250,0,89.9,663.7,-359,352,409,23.9
'2018-05-30 04:49:48.00',50.032,-255,0,89.9,663.7,-359,352,409,23.9
'2018-05-30 04:49:49.00',50.032,-254,2,89.9,663.7,-360,352,409,23.9
'2018-05-30 04:49:50.00',50.032,-252,1,89.9,663.8,-360,352,410,23.9
'2018-05-30 04:49:51.00',50.032,-253,0,89.9,663.8,-359,352,410,23.9
'2018-05-30 04:49:52.00',50.032,-249,-1,89.9,663.8,-359,352,410,23.9
'2018-05-30 04:49:53.00',50.032,-251,1,89.9,663.8,-359,352,410,23.9
'2018-05-30 04:49:54.00',50.031,-251,-1,89.9,663.8,-360,353,410,23.9
'2018-05-30 04:49:54.99',50.029,-252,1,90.0,663.9,-360,353,410,23.9
'2018-05-30 04:49:56.00',50.029,-248,2,90.0,663.9,-360,353,409,23.9
'2018-05-30 04:49:57.00',50.029,-247,1,90.0,663.9,-360,353,409,23.9
'2018-05-30 04:49:58.00',50.029,-248,-3,90.0,663.9,-360,353,409,23.9
'2018-05-30 04:49:59.00',50.030,-250,-1,90.0,663.9,-360,353,409,23.9
'2018-05-30 04:50:00.00',50.031,-251,-1,90.0,663.9,-360,353,409,23.9
'2018-05-30 04:50:01.00',50.031,-250,-2,90.0,663.9,-360,353,409,23.9
'2018-05-30 04:50:02.00',50.031,-250,0,90.0,663.9,-360,353,409,23.9
'2018-05-30 04:50:03.00',50.032,-250,1,90.0,664.0,-360,353,410,23.9
'2018-05-30 04:50:04.00',50.031,-253,0,90.1,664.0,-360,353,410,23.9
'2018-05-30 04:50:05.00',50.029,-253,0,90.1,664.0,-360,353,410,23.9
'2018-05-30 04:50:06.00',50.029,-250,2,90.1,664.0,-360,353,410,23.9
'2018-05-30 04:50:07.00',50.029,-251,1,90.1,664.0,-360,353,410,23.9
'2018-05-30 04:50:07.99',50.030,-247,-1,90.1,664.0,-360,353,410,23.9
'2018-05-30 04:50:09.00',50.031,-248,-1,90.1,664.0,-360,353,410,23.9
'2018-05-30 04:50:09.99',50.032,-248,-1,90.1,664.1,-360,353,410,23.9
'2018-05-30 04:50:11.00',50.032,-250,-1,90.1,664.1,-360,353,410,23.9
'2018-05-30 04:50:12.00',50.032,-248,1,90.1,664.1,-360,353,410,23.9
'2018-05-30 04:50:13.00',50.032,-248,0,90.1,664.1,-360,353,410,23.9
'2018-05-30 04:50:14.00',50.031,-248,-2,90.1,664.1,-360,353,410,23.9
'2018-05-30 04:50:15.00',50.031,-250,0,90.1,664.1,-360,353,408,23.9
'2018-05-30 04:50:16.00',50.032,-250,0,90.1,664.2,-360,353,408,23.9
'2018-05-30 04:50:17.00',50.034,-251,1,90.1,664.2,-360,353,408,23.9
'2018-05-30 04:50:18.00',50.035,-250,1,90.1,664.2,-360,353,408,23.9
'2018-05-30 04:50:19.00',50.036,-250,1,90.1,664.2,-360,353,408,23.9
'2018-05-30 04:50:20.00',50.036,-251,0,90.1,664.2,-360,353,408,23.9
'2018-05-30 04:50:20.99',50.036,-255,1,90.1,664.2,-360,353,410,23.9
'2018-05-30 04:50:22.00',50.037,-253,0,90.1,664.2,-360,353,410,23.9
'2018-05-30 04:50:23.00',50.037,-250,1,90.1,664.2,-360,353,410,23.9
'2018-05-30 04:50:24.00',50.037,-250,0,90.1,664.3,-360,353,410,23.9
'2018-05-30 04:50:25.00',50.036,-251,0,90.1,664.3,-360,353,410,23.9
'2018-05-30 04:50:26.00',50.033,-250,1,90.1,664.3,-360,353,410,23.9
'2018-05-30 04:50:27.00',50.032,-251,2,90.1,664.3,-360,353,410,23.9
'2018-05-30 04:50:28.00',50.031,-247,-1,90.1,664.3,-360,353,410,23.9
'2018-05-30 04:50:29.00',50.030,-249,-1,90.1,664.3,-360,353,410,23.9
'2018-05-30 04:50:30.00',50.030,-251,-3,90.1,664.3,-360,353,410,23.9
'2018-05-30 04:50:31.00',50.029,-250,-2,90.1,664.4,-360,353,410,23.9
'2018-05-30 04:50:32.00',50.029,-251,1,90.1,664.4,-360,353,410,23.9
'2018-05-30 04:50:33.00',50.029,-251,-1,90.2,664.4,-360,353,410,23.9
'2018-05-30 04:50:33.99',50.029,-250,1,90.2,664.4,-359,353,409,23.9
'2018-05-30 04:50:35.00',50.028,-247,-1,90.2,664.4,-359,353,409,23.9
'2018-05-30 04:50:35.99',50.028,-250,-1,90.2,664.4,-359,353,409,23.9
'2018-05-30 04:50:37.00',50.028,-251,0,90.2,664.4,-359,353,409,23.9
'2018-05-30 04:50:38.00',50.028,-250,0,90.2,664.4,-359,353,409,23.9
'2018-05-30 04:50:39.00',50.028,-248,0,90.2,664.5,-359,353,409,23.9
'2018-05-30 04:50:40.00',50.029,-250,-1,90.2,664.5,-359,353,409,23.9
'2018-05-30 04:50:41.00',50.031,-249,1,90.2,664.5,-359,353,409,23.9
'2018-05-30 04:50:42.00',50.033,-252,1,90.2,664.5,-359,353,409,23.9
'2018-05-30 04:50:43.00',50.033,-251,2,90.2,664.5,-359,353,409,23.9
'2018-05-30 04:50:44.00',50.034,-248,3,90.2,664.5,-359,353,409,23.9
'2018-05-30 04:50:45.00',50.035,-246,-1,90.2,664.6,-359,353,409,23.9
'2018-05-30 04:50:46.00',50.036,-248,-1,90.2,664.6,-359,353,409,23.9
'2018-05-30 04:50:46.99',50.035,-248,1,90.2,664.6,-359,353,409,23.9
'2018-05-30 04:50:48.00',50.033,-249,2,90.2,664.6,-359,353,409,23.9
'2018-05-30 04:50:49.00',50.031,-248,2,90.2,664.6,-359,353,409,23.9
'2018-05-30 04:50:50.00',50.029,-246,-1,90.2,664.6,-359,352,409,23.9
'2018-05-30 04:50:51.00',50.028,-248,0,90.2,664.6,-359,352,409,23.9
'2018-05-30 04:50:52.00',50.027,-250,0,90.2,664.7,-359,352,409,23.9
'2018-05-30 04:50:53.00',50.028,-250,1,90.2,664.7,-359,352,409,23.9
'2018-05-30 04:50:54.00',50.028,-250,0,90.2,664.7,-359,352,409,23.9
'2018-05-30 04:50:55.00',50.029,-250,1,90.2,664.7,-359,352,409,23.9
'2018-05-30 04:50:56.00',50.028,-250,3,90.2,664.7,-359,352,409,23.9
'2018-05-30 04:50:57.00',50.028,-252,2,90.2,664.7,-359,352,409,23.9
'2018-05-30 04:50:57.99',50.028,-253,3,90.3,664.8,-359,352,409,23.9
'2018-05-30 04:50:59.00',50.028,-254,2,90.3,664.8,-359,352,409,23.9
'2018-05-30 04:50:59.99',50.028,-250,2,90.3,664.8,-359,352,408,23.9
'2018-05-30 04:51:01.00',50.027,-253,3,90.3,664.8,-359,352,408,23.9
'2018-05-30 04:51:02.00',50.027,-249,1,90.3,664.8,-359,352,408,23.9
'2018-05-30 04:51:03.00',50.026,-250,1,90.3,664.8,-359,352,408,23.9
'2018-05-30 04:51:04.00',50.027,-250,1,90.4,664.8,-359,353,408,23.9
'2018-05-30 04:51:05.00',50.026,-251,3,90.4,664.8,-359,353,408,23.9
'2018-05-30 04:51:06.00',50.026,-250,2,90.4,664.9,-359,353,408,23.9
'2018-05-30 04:51:07.00',50.026,-247,0,90.4,664.9,-359,353,408,23.9
'2018-05-30 04:51:08.00',50.026,-247,-1,90.4,664.9,-359,353,408,23.9
'2018-05-30 04:51:09.00',50.026,-247,0,90.4,664.9,-359,353,408,23.9
'2018-05-30 04:51:10.00',50.027,-247,-1,90.4,664.9,-359,353,408,23.9
'2018-05-30 04:51:10.99',50.029,-252,-1,90.4,664.9,-358,353,408,23.9
'2018-05-30 04:51:12.00',50.030,-251,0,90.4,664.9,-358,353,408,23.9
'2018-05-30 04:51:12.99',50.031,-250,0,90.4,665.0,-358,353,408,23.9
'2018-05-30 04:51:14.00',50.031,-250,1,90.4,665.0,-358,353,408,23.9
'2018-05-30 04:51:15.00',50.030,-252,1,90.4,665.0,-358,353,408,23.9
'2018-05-30 04:51:16.00',50.029,-253,1,90.4,665.0,-358,353,408,23.9
'2018-05-30 04:51:17.00',50.030,-252,2,90.4,665.0,-358,353,408,23.9
'2018-05-30 04:51:18.00',50.029,-250,-1,90.5,665.0,-359,353,408,23.9
'2018-05-30 04:51:19.00',50.028,-246,1,90.5,665.0,-359,353,408,23.9
'2018-05-30 04:51:20.00',50.027,-247,-1,90.5,665.1,-359,353,410,23.9
'2018-05-30 04:51:21.00',50.026,-247,0,90.5,665.1,-359,353,410,23.9
'2018-05-30 04:51:22.00',50.025,-249,-1,90.5,665.1,-359,353,410,23.9
'2018-05-30 04:51:23.00',50.025,-251,1,90.5,665.1,-359,353,410,23.9
'2018-05-30 04:51:23.99',50.024,-250,-1,90.5,665.1,-359,353,410,23.9
'2018-05-30 04:51:25.00',50.024,-248,-1,90.5,665.1,-359,353,410,23.9
'2018-05-30 04:51:26.00',50.024,-249,-2,90.5,665.1,-359,353,410,23.9
'2018-05-30 04:51:27.00',50.025,-248,-1,90.5,665.2,-359,353,410,23.9
'2018-05-30 04:51:28.00',50.027,-250,-2,90.5,665.2,-359,353,410,23.9
'2018-05-30 04:51:29.00',50.028,-250,-2,90.5,665.2,-359,353,410,23.9
'2018-05-30 04:51:30.00',50.030,-251,1,90.5,665.2,-359,353,410,23.9
'2018-05-30 04:51:31.00',50.031,-250,-1,90.5,665.2,-359,353,410,23.9
'2018-05-30 04:51:32.00',50.032,-252,-1,90.5,665.3,-359,353,410,23.9
'2018-05-30 04:51:33.00',50.031,-252,1,90.5,665.3,-359,353,410,23.9
'2018-05-30 04:51:34.00',50.031,-252,1,90.5,665.3,-359,353,410,23.9
'2018-05-30 04:51:35.00',50.029,-251,1,90.6,665.3,-359,353,410,23.9
'2018-05-30 04:51:36.00',50.028,-247,1,90.6,665.3,-359,352,410,23.9
'2018-05-30 04:51:36.99',50.029,-248,-1,90.6,665.3,-359,352,410,23.9
'2018-05-30 04:51:38.00',50.030,-248,1,90.6,665.3,-359,352,410,23.9
'2018-05-30 04:51:38.99',50.031,-248,1,90.6,665.3,-359,352,410,23.9
'2018-05-30 04:51:40.00',50.032,-252,3,90.6,665.4,-359,352,410,23.9
'2018-05-30 04:51:41.00',50.032,-251,1,90.6,665.4,-359,352,410,23.9
'2018-05-30 04:51:42.00',50.034,-250,-1,90.6,665.4,-359,352,410,23.9
'2018-05-30 04:51:43.00',50.034,-247,0,90.6,665.4,-359,352,410,23.9
'2018-05-30 04:51:44.00',50.034,-248,-1,90.6,665.4,-358,352,410,23.9
'2018-05-30 04:51:45.00',50.033,-250,-1,90.6,665.5,-358,352,410,23.9
'2018-05-30 04:51:46.00',50.031,-250,2,90.6,665.5,-358,352,409,23.9
'2018-05-30 04:51:47.00',50.031,-247,0,90.7,665.5,-358,352,409,23.9
'2018-05-30 04:51:48.00',50.032,-247,-1,90.7,665.5,-358,352,409,23.9
'2018-05-30 04:51:49.00',50.033,-250,-2,90.7,665.5,-358,352,409,23.9
'2018-05-30 04:51:49.99',50.036,-252,-1,90.7,665.5,-359,352,409,23.9
'2018-05-30 04:51:51.00',50.039,-252,0,90.7,665.5,-359,352,409,23.9
'2018-05-30 04:51:52.00',50.042,-250,1,90.8,665.6,-359,352,409,23.9
'2018-05-30 04:51:53.00',50.045,-254,-1,90.8,665.6,-359,352,410,23.9
'2018-05-30 04:51:54.00',50.046,-255,0,90.8,665.6,-360,352,410,23.9
'2018-05-30 04:51:55.00',50.047,-252,-1,90.8,665.6,-360,352,410,23.9
'2018-05-30 04:51:56.00',50.046,-250,-1,90.8,665.6,-360,352,410,23.9
'2018-05-30 04:51:57.00',50.046,-250,0,90.8,665.7,-360,352,410,23.9
'2018-05-30 04:51:58.00',50.047,-250,1,90.8,665.7,-360,352,410,23.9
'2018-05-30 04:51:59.00',50.047,-248,-1,90.8,665.7,-360,352,411,23.9
'2018-05-30 04:52:00.00',50.046,-250,-3,90.8,665.7,-360,352,411,23.9
'2018-05-30 04:52:01.00',50.045,-251,-2,90.8,665.7,-360,352,411,23.9
'2018-05-30 04:52:02.00',50.045,-250,1,90.8,665.7,-360,352,411,23.9
'2018-05-30 04:52:02.99',50.044,-249,0,90.8,665.7,-360,353,411,23.9
'2018-05-30 04:52:04.00',50.044,-253,-1,90.8,665.7,-360,353,411,23.9
'2018-05-30 04:52:04.99',50.044,-252,3,90.8,665.7,-360,353,410,23.9
'2018-05-30 04:52:06.00',50.044,-250,1,90.8,665.8,-359,353,410,23.9
'2018-05-30 04:52:07.00',50.043,-248,-1,90.8,665.8,-359,353,410,23.9
'2018-05-30 04:52:08.00',50.043,-250,-1,90.9,665.8,-359,353,410,23.9
'2018-05-30 04:52:09.00',50.043,-248,1,90.9,665.8,-359,353,410,23.9
'2018-05-30 04:52:10.00',50.043,-250,-1,90.9,665.8,-359,353,410,23.9
'2018-05-30 04:52:11.00',50.044,-248,-2,90.9,665.8,-359,353,410,23.9
'2018-05-30 04:52:12.00',50.044,-250,-1,90.9,665.8,-359,353,409,23.9
'2018-05-30 04:52:13.00',50.044,-252,-1,90.9,665.8,-359,353,409,23.9
'2018-05-30 04:52:14.00',50.043,-252,-1,90.9,665.9,-359,353,409,23.9
'2018-05-30 04:52:15.00',50.044,-250,-1,90.9,665.9,-359,353,409,23.9
'2018-05-30 04:52:15.99',50.045,-253,-1,90.9,665.9,-359,352,409,23.9
'2018-05-30 04:52:17.00',50.045,-251,1,90.9,665.9,-359,352,409,23.9
'2018-05-30 04:52:18.00',50.045,-250,-1,90.9,666.0,-359,352,410,23.9
'2018-05-30 04:52:19.00',50.046,-250,-1,90.9,666.0,-359,352,410,23.9
'2018-05-30 04:52:20.00',50.045,-251,2,90.9,666.0,-359,352,410,23.9
'2018-05-30 04:52:21.00',50.044,-249,1,90.9,666.0,-359,352,410,23.9
'2018-05-30 04:52:22.00',50.045,-247,-3,90.9,666.0,-359,353,410,23.9
'2018-05-30 04:52:23.00',50.046,-250,-1,90.9,666.0,-359,353,410,23.9
'2018-05-30 04:52:24.00',50.048,-251,0,90.9,666.0,-359,353,411,23.9
'2018-05-30 04:52:25.00',50.050,-250,-1,90.9,666.0,-359,353,411,23.9
'2018-05-30 04:52:26.00',50.051,-252,-1,90.9,666.0,-359,353,411,23.9
'2018-05-30 04:52:26.99',50.052,-256,2,90.9,666.0,-359,353,411,23.9
'2018-05-30 04:52:28.00',50.054,-250,1,90.9,666.1,-359,353,411,23.9
'2018-05-30 04:52:28.99',50.054,-248,-1,90.9,666.1,-359,353,411,23.9
'2018-05-30 04:52:30.00',50.054,-250,1,90.9,666.1,-359,353,411,23.9
'2018-05-30 04:52:31.00',50.055,-248,-1,90.9,666.1,-359,353,410,23.9
'2018-05-30 04:52:32.00',50.055,-250,-2,90.9,666.2,-359,353,410,23.9
'2018-05-30 04:52:33.00',50.055,-252,0,90.9,666.2,-359,353,410,23.9
'2018-05-30 04:52:34.00',50.051,-250,1,91.0,666.2,-359,353,410,23.9
'2018-05-30 04:52:35.00',50.051,-251,0,91.0,666.2,-359,353,410,23.9
'2018-05-30 04:52:36.00',50.048,-255,1,91.0,666.2,-359,353,410,23.9
'2018-05-30 04:52:37.00',50.045,-251,1,91.0,666.2,-359,353,410,23.9
'2018-05-30 04:52:38.00',50.044,-251,0,91.0,666.2,-359,353,410,23.9
'2018-05-30 04:52:39.00',50.043,-249,1,91.0,666.2,-359,353,410,23.9
'2018-05-30 04:52:39.99',50.043,-250,2,91.0,666.3,-359,353,410,23.9
'2018-05-30 04:52:41.00',50.044,-250,2,91.0,666.3,-359,353,410,23.9
'2018-05-30 04:52:41.99',50.045,-248,-2,91.0,666.3,-359,353,410,23.9
'2018-05-30 04:52:43.00',50.046,-250,-1,91.0,666.3,-359,353,410,23.9
'2018-05-30 04:52:44.00',50.047,-250,-1,91.0,666.4,-359,353,409,23.9
'2018-05-30 04:52:45.00',50.048,-250,-1,91.0,666.4,-359,353,409,23.9
'2018-05-30 04:52:46.00',50.048,-248,-3,91.0,666.4,-359,353,409,23.9
'2018-05-30 04:52:47.00',50.048,-251,-2,91.1,666.4,-359,353,409,23.9
'2018-05-30 04:52:48.00',50.048,-252,-1,91.1,666.4,-359,353,409,23.9
'2018-05-30 04:52:49.00',50.048,-251,-1,91.1,666.4,-359,353,409,23.9
'2018-05-30 04:52:50.00',50.049,-252,-1,91.1,666.4,-359,353,409,23.9
'2018-05-30 04:52:51.00',50.049,-253,1,91.1,666.4,-358,353,409,23.9
'2018-05-30 04:52:52.00',50.050,-248,0,91.1,666.4,-358,353,409,23.9
'2018-05-30 04:52:52.99',50.052,-247,-1,91.1,666.5,-358,353,409,23.9
'2018-05-30 04:52:54.00',50.054,-250,1,91.1,666.5,-358,353,409,23.9
'2018-05-30 04:52:55.00',50.055,-248,0,91.1,666.5,-358,353,409,23.9
'2018-05-30 04:52:56.00',50.055,-248,-3,91.1,666.5,-358,353,409,23.9
'2018-05-30 04:52:57.00',50.055,-252,-1,91.1,666.5,-359,353,410,23.9
'2018-05-30 04:52:58.00',50.055,-251,0,91.1,666.6,-359,353,410,23.9
'2018-05-30 04:52:59.00',50.055,-251,1,91.1,666.6,-359,353,410,23.9
'2018-05-30 04:53:00.00',50.054,-254,3,91.1,666.6,-359,353,410,23.9
'2018-05-30 04:53:01.00',50.054,-252,1,91.1,666.6,-359,353,410,23.9
'2018-05-30 04:53:02.00',50.054,-250,0,91.1,666.6,-359,353,410,23.9
'2018-05-30 04:53:03.00',50.054,-250,2,91.1,666.6,-359,353,410,23.9
'2018-05-30 04:53:04.00',50.056,-250,0,91.1,666.6,-359,353,410,23.9
'2018-05-30 04:53:05.00',50.057,-248,-1,91.1,666.7,-359,353,410,23.9
'2018-05-30 04:53:05.99',50.058,-251,-1,91.1,666.7,-359,353,410,23.9
'2018-05-30 04:53:07.00',50.059,-252,-2,91.1,666.7,-359,353,410,23.9
'2018-05-30 04:53:07.99',50.059,-253,-1,91.1,666.7,-359,353,410,23.9
'2018-05-30 04:53:09.00',50.058,-252,0,91.1,666.7,-359,353,410,23.9
'2018-05-30 04:53:10.00',50.058,-252,0,91.1,666.7,-359,353,410,23.9
'2018-05-30 04:53:11.00',50.057,-248,0,91.1,666.8,-359,353,410,23.9
'2018-05-30 04:53:12.00',50.056,-249,2,91.1,666.8,-359,353,410,23.9
'2018-05-30 04:53:13.00',50.054,-250,0,91.1,666.8,-359,353,410,23.9
'2018-05-30 04:53:14.00',50.054,-248,-1,91.1,666.8,-359,353,410,23.9
'2018-05-30 04:53:15.00',50.053,-251,-1,91.2,666.8,-358,353,410,23.9
'2018-05-30 04:53:16.00',50.053,-251,0,91.2,666.8,-358,353,410,23.9
'2018-05-30 04:53:17.00',50.053,-251,1,91.2,666.8,-358,353,410,23.9
'2018-05-30 04:53:18.00',50.053,-255,0,91.2,666.8,-358,353,410,23.9
'2018-05-30 04:53:18.99',50.053,-250,1,91.2,666.9,-359,353,410,23.9
'2018-05-30 04:53:20.00',50.053,-249,0,91.2,666.9,-359,353,410,23.9
'2018-05-30 04:53:21.00',50.053,-250,1,91.2,666.9,-359,353,410,23.9
'2018-05-30 04:53:22.00',50.051,-250,-1,91.2,666.9,-359,353,410,23.9
'2018-05-30 04:53:23.00',50.048,-250,-2,91.2,667.0,-359,353,410,23.9
'2018-05-30 04:53:24.00',50.046,-248,-2,91.2,667.0,-359,353,409,23.9
'2018-05-30 04:53:25.00',50.044,-252,0,91.2,667.0,-358,353,409,23.9
'2018-05-30 04:53:26.00',50.044,-250,0,91.2,667.0,-358,353,409,23.9
'2018-05-30 04:53:27.00',50.044,-252,-1,91.2,667.0,-358,353,409,23.9
'2018-05-30 04:53:28.00',50.045,-253,1,91.2,667.0,-358,353,409,23.9
'2018-05-30 04:53:29.00',50.047,-252,2,91.2,667.0,-358,353,409,23.9
'2018-05-30 04:53:30.00',50.048,-247,-1,91.2,667.0,-358,353,410,23.9
'2018-05-30 04:53:31.00',50.049,-250,-1,91.2,667.0,-358,353,410,23.9
'2018-05-30 04:53:31.99',50.050,-251,3,91.2,667.1,-358,353,410,23.9
'2018-05-30 04:53:33.00',50.050,-249,-1,91.2,667.1,-358,353,410,23.9
'2018-05-30 04:53:33.99',50.049,-248,-2,91.2,667.1,-358,352,410,23.9
'2018-05-30 04:53:35.00',50.048,-251,1,91.2,667.1,-358,352,410,23.9
'2018-05-30 04:53:36.00',50.048,-250,1,91.2,667.1,-358,352,410,23.9
'2018-05-30 04:53:37.00',50.047,-251,0,91.2,667.1,-358,352,408,23.9
'2018-05-30 04:53:38.00',50.047,-256,0,91.2,667.1,-358,352,408,23.9
'2018-05-30 04:53:39.00',50.046,-253,3,91.3,667.1,-358,352,408,23.9
'2018-05-30 04:53:40.00',50.045,-252,0,91.3,667.2,-358,352,408,23.9
'2018-05-30 04:53:41.00',50.045,-250,0,91.3,667.2,-358,353,408,23.9
'2018-05-30 04:53:42.00',50.045,-250,2,91.3,667.2,-358,353,408,23.9
'2018-05-30 04:53:43.00',50.045,-250,-1,91.3,667.2,-358,353,410,23.9
'2018-05-30 04:53:44.00',50.046,-248,-1,91.3,667.3,-358,353,410,23.9
'2018-05-30 04:53:44.99',50.046,-247,-3,91.3,667.3,-358,353,410,23.9
'2018-05-30 04:53:46.00',50.046,-251,-1,91.4,667.3,-358,353,410,23.9
'2018-05-30 04:53:47.00',50.046,-252,-1,91.4,667.3,-358,353,410,23.9
'2018-05-30 04:53:48.00',50.046,-250,0,91.4,667.3,-358,353,410,23.9
'2018-05-30 04:53:49.00',50.046,-251,1,91.4,667.3,-358,353,410,23.9
'2018-05-30 04:53:50.00',50.046,-253,0,91.4,667.3,-358,353,410,23.9
'2018-05-30 04:53:51.00',50.045,-251,0,91.4,667.3,-358,353,410,23.9
'2018-05-30 04:53:52.00',50.045,-250,0,91.4,667.3,-358,353,410,23.9
'2018-05-30 04:53:53.00',50.045,-255,-1,91.4,667.4,-358,353,410,23.9
'2018-05-30 04:53:54.00',50.045,-251,1,91.4,667.4,-359,353,410,23.9
'2018-05-30 04:53:55.00',50.045,-247,-1,91.4,667.4,-358,353,410,23.9
'2018-05-30 04:53:56.00',50.045,-247,-2,91.4,667.4,-359,353,410,23.9
'2018-05-30 04:53:57.00',50.045,-250,1,91.4,667.4,-359,353,410,23.9
'2018-05-30 04:53:57.99',50.045,-248,2,91.4,667.5,-358,353,410,23.9
'2018-05-30 04:53:59.00',50.045,-247,0,91.5,667.5,-358,353,410,23.9
'2018-05-30 04:54:00.00',50.047,-250,-1,91.5,667.5,-358,353,410,23.9
'2018-05-30 04:54:01.00',50.048,-251,-1,91.5,667.5,-358,353,410,23.9
'2018-05-30 04:54:02.00',50.048,-249,1,91.5,667.5,-359,353,410,23.9
'2018-05-30 04:54:03.00',50.048,-251,1,91.5,667.5,-359,353,409,23.9
'2018-05-30 04:54:04.00',50.048,-255,3,91.5,667.5,-358,353,409,23.9
'2018-05-30 04:54:05.00',50.048,-251,1,91.5,667.6,-358,353,409,23.9
'2018-05-30 04:54:06.00',50.049,-251,2,91.5,667.6,-358,353,409,23.9
'2018-05-30 04:54:07.00',50.050,-250,2,91.5,667.6,-358,353,409,23.9
'2018-05-30 04:54:08.00',50.051,-252,2,91.5,667.6,-358,353,409,23.9
'2018-05-30 04:54:08.99',50.053,-248,-1,91.5,667.6,-358,353,410,23.9
'2018-05-30 04:54:10.00',50.054,-250,-2,91.5,667.7,-358,353,410,23.9
'2018-05-30 04:54:10.99',50.055,-251,-1,91.5,667.7,-358,353,410,23.9
'2018-05-30 04:54:12.00',50.056,-250,1,91.5,667.7,-358,353,410,23.9
'2018-05-30 04:54:13.00',50.056,-252,1,91.5,667.7,-358,353,410,23.9
'2018-05-30 04:54:14.00',50.056,-251,2,91.5,667.7,-357,353,410,23.9
'2018-05-30 04:54:15.00',50.054,-247,-1,91.5,667.7,-357,353,410,23.9
'2018-05-30 04:54:16.00',50.053,-247,0,91.5,667.7,-358,353,410,23.9
'2018-05-30 04:54:17.00',50.053,-250,0,91.6,667.8,-358,353,410,23.9
'2018-05-30 04:54:18.00',50.053,-247,1,91.6,667.8,-358,353,410,23.9
'2018-05-30 04:54:19.00',50.052,-249,-2,91.6,667.8,-357,353,410,23.9
'2018-05-30 04:54:20.00',50.052,-248,1,91.6,667.8,-358,353,410,23.9
'2018-05-30 04:54:21.00',50.052,-249,0,91.6,667.8,-358,353,408,23.9
'2018-05-30 04:54:21.99',50.051,-252,1,91.6,667.9,-357,353,408,23.9
'2018-05-30 04:54:23.00',50.051,-253,2,91.6,667.9,-357,353,408,23.9
'2018-05-30 04:54:24.00',50.052,-252,2,91.6,667.9,-357,353,408,23.9
'2018-05-30 04:54:25.00',50.052,-250,0,91.6,667.9,-357,353,408,23.9
'2018-05-30 04:54:26.00',50.052,-250,1,91.6,667.9,-357,353,408,23.9
'2018-05-30 04:54:27.00',50.052,-251,1,91.6,667.9,-357,353,409,23.9
'2018-05-30 04:54:28.00',50.053,-247,-1,91.7,667.9,-357,353,409,23.9
'2018-05-30 04:54:29.00',50.054,-252,-2,91.7,667.9,-357,353,409,23.9
'2018-05-30 04:54:30.00',50.055,-252,1,91.7,667.9,-357,353,409,23.9
'2018-05-30 04:54:31.00',50.055,-253,1,91.7,668.0,-357,353,409,23.9
'2018-05-30 04:54:32.00',50.054,-252,1,91.7,668.0,-357,353,409,23.9
'2018-05-30 04:54:33.00',50.053,-250,1,91.8,668.0,-357,353,410,23.9
'2018-05-30 04:54:34.00',50.052,-247,-1,91.8,668.0,-357,353,410,23.9
'2018-05-30 04:54:34.99',50.051,-248,-1,91.8,668.0,-357,353,410,23.9
'2018-05-30 04:54:36.00',50.049,-252,1,91.8,668.1,-357,353,410,23.9
'2018-05-30 04:54:36.99',50.049,-247,0,91.8,668.1,-357,353,410,23.9
'2018-05-30 04:54:38.00',50.049,-249,-1,91.8,668.1,-357,353,410,23.9
'2018-05-30 04:54:39.00',50.050,-251,1,91.8,668.1,-357,353,410,23.9
'2018-05-30 04:54:40.00',50.051,-250,2,91.8,668.1,-357,353,408,23.9
'2018-05-30 04:54:41.00',50.052,-253,1,91.8,668.1,-357,353,408,23.9
'2018-05-30 04:54:42.00',50.052,-254,2,91.8,668.1,-357,353,408,23.9
'2018-05-30 04:54:43.00',50.052,-251,2,91.8,668.2,-357,353,408,23.9
'2018-05-30 04:54:44.00',50.051,-251,-1,91.8,668.2,-357,353,408,23.9
'2018-05-30 04:54:45.00',50.048,-250,1,91.8,668.2,-357,353,410,23.9
'2018-05-30 04:54:46.00',50.045,-250,2,91.8,668.2,-357,353,410,23.9
'2018-05-30 04:54:47.00',50.045,-247,-1,91.8,668.2,-357,353,410,23.9
'2018-05-30 04:54:47.99',50.044,-249,-3,91.8,668.3,-357,353,410,23.9
'2018-05-30 04:54:49.00',50.037,-253,-1,91.9,668.3,-357,353,410,23.9
'2018-05-30 04:54:50.00',50.040,-251,-1,91.9,668.3,-357,353,410,23.9
'2018-05-30 04:54:51.00',50.038,-252,1,91.9,668.3,-357,353,410,23.9
'2018-05-30 04:54:52.00',50.036,-252,2,91.9,668.3,-357,353,408,23.9
'2018-05-30 04:54:53.00',50.034,-251,2,91.9,668.3,-357,353,408,23.9
'2018-05-30 04:54:54.00',50.033,-252,1,91.9,668.3,-357,353,408,23.9
'2018-05-30 04:54:55.00',50.032,-250,1,91.9,668.4,-357,353,408,23.9
'2018-05-30 04:54:56.00',50.032,-251,1,91.9,668.4,-357,353,408,23.9
'2018-05-30 04:54:57.00',50.032,-249,1,91.9,668.4,-357,353,408,23.9
'2018-05-30 04:54:58.00',50.033,-251,0,91.9,668.4,-357,353,408,23.9
'2018-05-30 04:54:59.00',50.034,-252,2,91.9,668.4,-357,353,408,23.9
'2018-05-30 04:55:00.00',50.036,-251,2,91.9,668.5,-357,353,408,23.9
'2018-05-30 04:55:00.99',50.038,-248,0,91.9,668.5,-357,353,408,23.9
'2018-05-30 04:55:02.00',50.040,-247,-1,91.9,668.5,-357,353,408,23.9
'2018-05-30 04:55:02.99',50.041,-248,-1,91.9,668.5,-357,353,408,23.9
'2018-05-30 04:55:04.00',50.041,-248,2,91.9,668.5,-357,353,408,23.9
'2018-05-30 04:55:05.00',50.040,-247,1,91.9,668.5,-357,353,409,23.9
'2018-05-30 04:55:06.00',50.039,-247,-1,91.9,668.5,-357,353,409,23.9
'2018-05-30 04:55:07.00',50.038,-250,-1,91.9,668.5,-357,353,409,23.9
'2018-05-30 04:55:08.00',50.037,-250,1,91.9,668.5,-357,353,409,23.9
'2018-05-30 04:55:09.00',50.036,-249,1,91.9,668.6,-357,353,409,23.9
'2018-05-30 04:55:10.00',50.035,-253,1,91.9,668.6,-357,353,409,23.9
'2018-05-30 04:55:11.00',50.033,-251,1,91.9,668.6,-357,353,409,23.9
'2018-05-30 04:55:12.00',50.033,-255,2,91.9,668.6,-357,353,409,23.9
'2018-05-30 04:55:13.00',50.034,-254,2,91.9,668.6,-357,353,409,23.9
'2018-05-30 04:55:13.99',50.033,-252,1,91.9,668.6,-357,353,409,23.9
'2018-05-30 04:55:15.00',50.034,-250,-1,91.9,668.6,-357,353,409,23.9
'2018-05-30 04:55:16.00',50.034,-252,-1,92.0,668.6,-357,353,409,23.9
'2018-05-30 04:55:17.00',50.033,-249,1,92.0,668.7,-357,353,409,23.9
'2018-05-30 04:55:18.00',50.033,-252,1,92.0,668.7,-357,353,411,23.9
'2018-05-30 04:55:19.00',50.033,-250,-1,92.0,668.7,-357,353,411,23.9
