'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 04:55:20.00',50.033,-248,-1,92.0,668.7,-358,353,411,23.9
'2018-05-30 04:55:21.00',50.033,-249,-3,92.0,668.7,-358,353,411,23.9
'2018-05-30 04:55:22.00',50.033,-251,-3,92.0,668.8,-358,353,411,23.9
'2018-05-30 04:55:23.00',50.034,-253,-1,92.0,668.8,-358,353,411,23.9
'2018-05-30 04:55:24.00',50.032,-252,-1,92.0,668.8,-358,353,410,23.9
'2018-05-30 04:55:25.00',50.032,-250,-1,92.0,668.8,-358,353,410,23.9
'2018-05-30 04:55:26.00',50.032,-252,0,92.0,668.8,-358,353,410,23.9
'2018-05-30 04:55:26.99',50.032,-252,1,92.0,668.8,-358,353,410,23.9
'2018-05-30 04:55:28.00',50.032,-253,1,92.0,668.8,-358,353,410,23.9
'2018-05-30 04:55:28.99',50.032,-251,0,92.0,668.8,-358,353,410,23.9
'2018-05-30 04:55:30.00',50.033,-247,0,92.1,668.9,-358,353,410,23.9
'2018-05-30 04:55:31.00',50.032,-250,-1,92.1,668.9,-358,353,410,23.9
'2018-05-30 04:55:32.00',50.032,-249,-1,92.1,668.9,-358,353,410,23.9
'2018-05-30 04:55:33.00',50.031,-249,1,92.1,668.9,-358,353,410,23.9
'2018-05-30 04:55:34.00',50.030,-249,0,92.1,669.0,-357,353,410,23.9
'2018-05-30 04:55:35.00',50.029,-248,-1,92.1,669.0,-357,353,410,23.9
'2018-05-30 04:55:36.00',50.028,-248,-2,92.1,669.0,-357,353,410,23.9
'2018-05-30 04:55:37.00',50.026,-250,-1,92.1,669.0,-357,353,410,23.9
'2018-05-30 04:55:37.99',50.027,-250,-1,92.1,669.0,-357,353,410,23.9
'2018-05-30 04:55:39.00',50.026,-252,0,92.1,669.0,-357,353,410,23.9
'2018-05-30 04:55:39.99',50.027,-251,-1,92.1,669.0,-357,353,410,23.9
'2018-05-30 04:55:41.00',50.027,-251,0,92.1,669.0,-357,353,410,23.9
'2018-05-30 04:55:42.00',50.026,-250,0,92.1,669.1,-357,353,410,23.9
'2018-05-30 04:55:43.00',50.026,-252,-1,92.1,669.1,-357,353,410,23.9
'2018-05-30 04:55:44.00',50.026,-254,0,92.1,669.1,-357,353,410,23.9
'2018-05-30 04:55:45.00',50.028,-252,1,92.1,669.1,-357,353,410,23.9
'2018-05-30 04:55:46.00',50.029,-252,0,92.1,669.2,-357,353,410,23.9
'2018-05-30 04:55:47.00',50.031,-248,1,92.1,669.2,-357,353,410,23.9
'2018-05-30 04:55:48.00',50.032,-248,-1,92.1,669.2,-357,353,410,23.9
'2018-05-30 04:55:49.00',50.032,-248,-1,92.1,669.2,-357,353,410,23.9
'2018-05-30 04:55:50.00',50.031,-250,-1,92.1,669.2,-357,353,410,23.9
'2018-05-30 04:55:50.99',50.029,-252,-1,92.1,669.2,-357,353,410,23.9
'2018-05-30 04:55:52.00',50.028,-250,-1,92.1,669.2,-357,353,410,23.9
'2018-05-30 04:55:53.00',50.028,-248,1,92.1,669.2,-358,353,410,23.9
'2018-05-30 04:55:54.00',50.026,-248,1,92.1,669.3,-358,353,410,23.9
'2018-05-30 04:55:55.00',50.026,-251,-1,92.1,669.3,-358,352,410,23.9
'2018-05-30 04:55:56.00',50.024,-249,-3,92.2,669.3,-358,352,410,23.9
'2018-05-30 04:55:57.00',50.021,-252,-1,92.2,669.3,-358,352,410,23.9
'2018-05-30 04:55:58.00',50.022,-250,-1,92.2,669.3,-358,352,410,23.9
'2018-05-30 04:55:59.00',50.021,-250,0,92.2,669.4,-358,352,410,23.9
'2018-05-30 04:56:00.00',50.020,-250,1,92.2,669.4,-358,352,410,23.9
'2018-05-30 04:56:01.00',50.021,-250,1,92.2,669.4,-358,353,410,23.9
'2018-05-30 04:56:02.00',50.023,-248,-3,92.2,669.4,-358,353,410,23.9
'2018-05-30 04:56:03.00',50.024,-251,-1,92.2,669.4,-358,353,410,23.9
'2018-05-30 04:56:03.99',50.025,-250,-1,92.2,669.4,-358,353,409,23.9
'2018-05-30 04:56:05.00',50.026,-250,-1,92.2,669.4,-358,353,409,23.9
'2018-05-30 04:56:05.99',50.026,-252,0,92.2,669.5,-357,353,409,23.9
'2018-05-30 04:56:07.00',50.025,-250,0,92.2,669.5,-357,353,409,23.9
'2018-05-30 04:56:08.00',50.025,-252,-1,92.2,669.5,-357,353,409,23.9
'2018-05-30 04:56:09.00',50.025,-253,0,92.2,669.5,-358,353,409,23.9
'2018-05-30 04:56:10.00',50.026,-253,1,92.2,669.5,-358,353,410,23.9
'2018-05-30 04:56:11.00',50.027,-255,0,92.2,669.6,-358,353,410,23.9
'2018-05-30 04:56:12.00',50.027,-255,1,92.2,669.6,-358,353,410,23.9
'2018-05-30 04:56:13.00',50.027,-252,1,92.2,669.6,-358,352,410,23.9
'2018-05-30 04:56:14.00',50.026,-249,-1,92.2,669.6,-358,352,410,23.9
'2018-05-30 04:56:15.00',50.025,-250,-1,92.2,669.6,-358,352,410,23.9
'2018-05-30 04:56:16.00',50.023,-250,0,92.2,669.6,-358,352,410,23.9
'2018-05-30 04:56:16.99',50.021,-252,0,92.2,669.6,-358,352,410,23.9
'2018-05-30 04:56:18.00',50.019,-252,-1,92.2,669.7,-358,352,410,23.9
'2018-05-30 04:56:19.00',50.018,-250,1,92.2,669.7,-358,352,410,23.9
'2018-05-30 04:56:20.00',50.017,-252,0,92.2,669.7,-358,353,410,23.9
'2018-05-30 04:56:21.00',50.016,-250,1,92.2,669.7,-358,353,410,23.9
'2018-05-30 04:56:22.00',50.017,-249,0,92.2,669.7,-358,353,408,23.9
'2018-05-30 04:56:23.00',50.019,-248,-1,92.3,669.8,-358,353,408,23.9
'2018-05-30 04:56:24.00',50.018,-248,-3,92.3,669.8,-358,353,408,23.9
'2018-05-30 04:56:25.00',50.018,-249,-1,92.3,669.8,-358,353,408,23.9
'2018-05-30 04:56:26.00',50.019,-250,-3,92.3,669.8,-358,353,408,23.9
'2018-05-30 04:56:27.00',50.020,-253,-2,92.4,669.8,-358,353,408,23.9
'2018-05-30 04:56:28.00',50.021,-252,-2,92.4,669.8,-358,353,408,23.9
'2018-05-30 04:56:29.00',50.022,-250,-1,92.4,669.8,-358,353,410,23.9
'2018-05-30 04:56:29.99',50.023,-251,-1,92.4,669.9,-358,353,410,23.9
'2018-05-30 04:56:31.00',50.024,-251,-1,92.4,669.9,-357,353,410,23.9
'2018-05-30 04:56:31.99',50.022,-250,0,92.4,669.9,-357,353,410,23.9
'2018-05-30 04:56:33.00',50.022,-252,1,92.4,669.9,-357,353,410,23.9
'2018-05-30 04:56:34.00',50.020,-253,1,92.4,669.9,-357,353,410,23.9
'2018-05-30 04:56:35.00',50.018,-253,1,92.4,670.0,-357,353,410,23.9
'2018-05-30 04:56:36.00',50.016,-252,0,92.4,670.0,-357,353,410,23.9
'2018-05-30 04:56:37.00',50.015,-250,1,92.4,670.0,-357,353,410,23.9
'2018-05-30 04:56:38.00',50.014,-250,2,92.4,670.0,-357,353,410,23.9
'2018-05-30 04:56:39.00',50.014,-247,-1,92.5,670.0,-357,353,410,23.9
'2018-05-30 04:56:40.00',50.012,-248,-1,92.5,670.0,-357,353,410,23.9
'2018-05-30 04:56:41.00',50.012,-248,-1,92.5,670.0,-357,353,410,23.9
'2018-05-30 04:56:42.00',50.012,-247,-2,92.5,670.1,-357,353,410,23.9
'2018-05-30 04:56:42.99',50.014,-248,-1,92.5,670.1,-357,353,410,23.9
'2018-05-30 04:56:44.00',50.017,-248,-1,92.5,670.1,-357,353,410,23.9
'2018-05-30 04:56:45.00',50.019,-249,-2,92.5,670.1,-357,353,410,23.9
'2018-05-30 04:56:46.00',50.019,-250,1,92.5,670.1,-357,353,410,23.9
'2018-05-30 04:56:47.00',50.018,-249,1,92.5,670.2,-357,353,410,23.9
'2018-05-30 04:56:48.00',50.018,-249,1,92.5,670.2,-357,353,410,23.9
'2018-05-30 04:56:49.00',50.016,-248,-2,92.5,670.2,-357,353,410,23.9
'2018-05-30 04:56:50.00',50.016,-247,1,92.5,670.2,-357,353,410,23.9
'2018-05-30 04:56:51.00',50.017,-248,0,92.5,670.2,-357,353,410,23.9
'2018-05-30 04:56:52.00',50.019,-249,-1,92.5,670.2,-357,353,410,23.9
'2018-05-30 04:56:53.00',50.021,-251,-1,92.5,670.2,-357,353,410,23.9
'2018-05-30 04:56:54.00',50.022,-251,-1,92.5,670.2,-357,353,410,23.9
'2018-05-30 04:56:55.00',50.022,-251,-1,92.5,670.3,-357,353,410,23.9
'2018-05-30 04:56:55.99',50.019,-251,1,92.5,670.3,-357,353,411,23.8
'2018-05-30 04:56:57.00',50.016,-251,-1,92.5,670.3,-357,353,411,23.8
'2018-05-30 04:56:57.99',50.015,-252,-1,92.5,670.3,-357,353,411,23.8
'2018-05-30 04:56:59.00',50.014,-253,-1,92.6,670.4,-357,352,411,23.8
'2018-05-30 04:57:00.00',50.013,-251,-1,92.6,670.4,-357,352,411,23.8
'2018-05-30 04:57:01.00',50.013,-253,-1,92.6,670.4,-357,352,411,23.8
'2018-05-30 04:57:02.00',50.012,-252,-1,92.6,670.4,-357,352,412,23.8
'2018-05-30 04:57:03.00',50.014,-255,-1,92.6,670.4,-357,352,412,23.8
'2018-05-30 04:57:04.00',50.015,-253,-1,92.6,670.4,-357,352,412,23.8
'2018-05-30 04:57:05.00',50.017,-255,0,92.6,670.4,-358,353,412,23.8
'2018-05-30 04:57:06.00',50.017,-254,1,92.6,670.5,-358,353,412,23.8
'2018-05-30 04:57:07.00',50.020,-253,1,92.6,670.5,-358,353,412,23.8
'2018-05-30 04:57:08.00',50.022,-252,0,92.7,670.5,-358,353,411,23.8
'2018-05-30 04:57:08.99',50.022,-251,-1,92.7,670.5,-358,353,411,23.8
'2018-05-30 04:57:10.00',50.021,-252,-1,92.7,670.5,-358,353,411,23.8
'2018-05-30 04:57:11.00',50.020,-251,-1,92.7,670.6,-358,353,411,23.8
'2018-05-30 04:57:12.00',50.020,-252,-1,92.7,670.6,-358,353,411,23.7
'2018-05-30 04:57:13.00',50.019,-255,-1,92.7,670.6,-358,353,411,23.7
'2018-05-30 04:57:14.00',50.019,-255,0,92.7,670.6,-358,353,411,23.7
'2018-05-30 04:57:15.00',50.020,-255,2,92.7,670.6,-358,353,410,23.7
'2018-05-30 04:57:16.00',50.019,-255,2,92.8,670.6,-358,353,410,23.7
'2018-05-30 04:57:17.00',50.017,-252,1,92.8,670.6,-358,353,410,23.7
'2018-05-30 04:57:18.00',50.015,-250,1,92.8,670.6,-358,353,410,23.7
'2018-05-30 04:57:19.00',50.011,-250,0,92.8,670.7,-357,353,410,23.7
'2018-05-30 04:57:19.99',50.011,-253,-2,92.8,670.7,-357,353,410,23.7
'2018-05-30 04:57:21.00',50.011,-251,0,92.8,670.7,-357,353,410,23.7
'2018-05-30 04:57:21.99',50.011,-250,-1,92.8,670.7,-357,353,411,23.7
'2018-05-30 04:57:23.00',50.012,-250,-1,92.8,670.8,-357,353,411,23.7
'2018-05-30 04:57:24.00',50.014,-251,-1,92.8,670.8,-357,353,411,23.7
'2018-05-30 04:57:25.00',50.015,-253,1,92.8,670.8,-357,353,411,23.7
'2018-05-30 04:57:26.00',50.016,-251,1,92.8,670.8,-357,353,411,23.7
'2018-05-30 04:57:27.00',50.016,-253,-1,92.8,670.8,-357,353,411,23.7
'2018-05-30 04:57:28.00',50.019,-252,1,92.8,670.8,-357,353,411,23.7
'2018-05-30 04:57:29.00',50.020,-250,1,92.8,670.8,-357,353,411,23.7
'2018-05-30 04:57:30.00',50.021,-250,-3,92.8,670.8,-357,353,411,23.7
'2018-05-30 04:57:31.00',50.022,-248,-2,92.9,670.9,-357,353,411,23.7
'2018-05-30 04:57:32.00',50.023,-250,-4,92.9,670.9,-357,352,411,23.7
'2018-05-30 04:57:32.99',50.022,-252,-3,92.9,670.9,-357,352,411,23.7
'2018-05-30 04:57:34.00',50.023,-252,-3,92.9,670.9,-357,352,411,23.7
'2018-05-30 04:57:34.99',50.022,-253,-1,92.9,671.0,-357,352,410,23.7
'2018-05-30 04:57:36.00',50.021,-250,0,92.9,671.0,-357,352,410,23.7
'2018-05-30 04:57:37.00',50.018,-250,0,92.9,671.0,-357,352,410,23.7
'2018-05-30 04:57:38.00',50.012,-250,-1,92.9,671.0,-357,352,410,23.7
'2018-05-30 04:57:39.00',50.005,-251,-2,92.9,671.0,-357,352,410,23.7
'2018-05-30 04:57:40.00',50.001,-251,-1,92.9,671.0,-357,352,410,23.7
'2018-05-30 04:57:41.00',50.000,-250,23,92.9,671.0,-357,352,410,23.7
'2018-05-30 04:57:42.00',49.998,-250,-1,92.9,671.0,-357,352,413,23.7
'2018-05-30 04:57:43.00',49.993,-250,-1,92.9,671.0,-357,352,413,23.7
'2018-05-30 04:57:44.00',49.988,-252,-3,92.9,671.1,-357,352,413,23.6
'2018-05-30 04:57:45.00',49.985,-252,-1,92.9,671.1,-357,352,413,23.6
'2018-05-30 04:57:45.99',49.984,-251,-1,92.9,671.1,-357,352,413,23.6
'2018-05-30 04:57:47.00',49.983,-251,0,92.9,671.2,-357,352,413,23.6
'2018-05-30 04:57:48.00',49.982,-250,-1,92.9,671.2,-357,352,409,23.6
'2018-05-30 04:57:49.00',49.982,-251,-1,92.9,671.2,-357,352,409,23.6
'2018-05-30 04:57:50.00',49.981,-250,-1,92.9,671.2,-357,352,409,23.6
'2018-05-30 04:57:51.00',49.982,-249,-3,92.9,671.2,-357,352,409,23.6
'2018-05-30 04:57:52.00',49.982,-247,-2,92.9,671.2,-357,352,409,23.6
'2018-05-30 04:57:53.00',49.982,-248,-1,92.9,671.2,-357,352,409,23.6
'2018-05-30 04:57:54.00',49.981,-248,2,92.9,671.2,-357,352,409,23.6
'2018-05-30 04:57:55.00',49.982,-249,1,92.9,671.3,-356,352,409,23.6
'2018-05-30 04:57:56.00',49.981,-250,1,93.0,671.3,-356,352,409,23.6
'2018-05-30 04:57:57.00',49.981,-250,2,93.0,671.3,-356,352,409,23.6
'2018-05-30 04:57:58.00',49.980,-248,1,93.0,671.3,-356,352,409,23.6
'2018-05-30 04:57:58.99',49.981,-248,1,93.0,671.4,-356,352,409,23.6
'2018-05-30 04:58:00.00',49.981,-248,1,93.0,671.4,-356,352,409,23.6
'2018-05-30 04:58:00.99',49.980,-247,1,93.0,671.4,-356,352,408,23.6
'2018-05-30 04:58:02.00',49.979,-248,2,93.0,671.4,-356,352,408,23.6
'2018-05-30 04:58:03.00',49.978,-252,1,93.0,671.4,-356,352,408,23.6
'2018-05-30 04:58:04.00',49.979,-250,3,93.0,671.4,-356,352,408,23.6
'2018-05-30 04:58:05.00',49.980,-250,2,93.0,671.4,-356,352,408,23.6
'2018-05-30 04:58:06.00',49.981,-253,3,93.0,671.4,-356,352,408,23.6
'2018-05-30 04:58:07.00',49.982,-251,2,93.0,671.5,-356,352,408,23.6
'2018-05-30 04:58:08.00',49.983,-250,1,93.0,671.5,-355,352,408,23.6
'2018-05-30 04:58:09.00',49.983,-253,1,93.0,671.5,-356,352,408,23.6
'2018-05-30 04:58:10.00',49.982,-252,1,93.0,671.5,-356,352,408,23.6
'2018-05-30 04:58:11.00',49.981,-250,-1,93.0,671.6,-356,352,408,23.6
'2018-05-30 04:58:11.99',49.980,-250,-1,93.0,671.6,-356,352,408,23.6
'2018-05-30 04:58:13.00',49.981,-250,2,93.0,671.6,-356,352,408,23.6
'2018-05-30 04:58:14.00',49.982,-250,-1,93.1,671.6,-356,352,410,23.6
'2018-05-30 04:58:15.00',49.981,-250,-1,93.1,671.6,-356,352,410,23.6
'2018-05-30 04:58:16.00',49.982,-248,-1,93.1,671.6,-356,352,410,23.6
'2018-05-30 04:58:17.00',49.983,-248,1,93.1,671.6,-356,352,410,23.6
'2018-05-30 04:58:18.00',49.985,-249,-1,93.1,671.6,-356,352,410,23.6
'2018-05-30 04:58:19.00',49.986,-247,1,93.1,671.7,-356,352,410,23.6
'2018-05-30 04:58:20.00',49.985,-247,1,93.1,671.7,-356,352,410,23.6
'2018-05-30 04:58:21.00',49.985,-252,1,93.1,671.7,-356,352,409,23.6
'2018-05-30 04:58:22.00',49.986,-252,1,93.1,671.7,-356,352,409,23.6
'2018-05-30 04:58:23.00',49.985,-251,1,93.1,671.8,-356,352,409,23.6
'2018-05-30 04:58:24.00',49.984,-252,2,93.1,671.8,-356,352,409,23.6
'2018-05-30 04:58:24.99',49.982,-253,0,93.1,671.9,-356,352,409,23.6
'2018-05-30 04:58:26.00',49.982,-253,1,93.1,671.9,-356,352,409,23.6
'2018-05-30 04:58:26.99',49.983,-253,0,93.1,671.9,-356,352,409,23.6
'2018-05-30 04:58:28.00',49.984,-252,0,93.1,671.9,-356,352,410,23.6
'2018-05-30 04:58:29.00',49.982,-252,1,93.1,671.9,-356,352,410,23.6
'2018-05-30 04:58:30.00',49.980,-250,0,93.1,671.9,-356,352,410,23.6
'2018-05-30 04:58:31.00',49.977,-251,0,93.1,671.9,-356,352,410,23.6
'2018-05-30 04:58:32.00',49.977,-251,-2,93.1,671.9,-356,352,410,23.6
'2018-05-30 04:58:33.00',49.977,-251,-2,93.1,671.9,-356,352,410,23.6
'2018-05-30 04:58:34.00',49.978,-250,-2,93.1,671.9,-356,352,409,23.6
'2018-05-30 04:58:35.00',49.979,-250,-1,93.1,672.0,-356,352,409,23.6
'2018-05-30 04:58:36.00',49.980,-249,-3,93.1,672.0,-356,352,409,23.6
'2018-05-30 04:58:37.00',49.981,-247,-1,93.1,672.1,-356,352,409,23.6
'2018-05-30 04:58:37.99',49.981,-248,-1,93.1,672.1,-356,352,409,23.6
'2018-05-30 04:58:39.00',49.982,-249,0,93.1,672.1,-356,352,409,23.6
'2018-05-30 04:58:40.00',49.983,-249,1,93.2,672.1,-356,352,409,23.6
'2018-05-30 04:58:41.00',49.981,-250,-1,93.2,672.1,-356,352,410,23.6
'2018-05-30 04:58:42.00',49.978,-252,3,93.2,672.1,-356,352,410,23.6
'2018-05-30 04:58:43.00',49.976,-248,1,93.2,672.1,-356,352,410,23.6
'2018-05-30 04:58:44.00',49.973,-250,-1,93.2,672.1,-356,352,410,23.6
'2018-05-30 04:58:45.00',49.972,-250,0,93.2,672.1,-356,352,410,23.6
'2018-05-30 04:58:46.00',49.969,-252,2,93.2,672.1,-356,352,410,23.6
'2018-05-30 04:58:47.00',49.966,-253,1,93.2,672.2,-356,352,410,23.6
'2018-05-30 04:58:48.00',49.965,-253,2,93.2,672.2,-356,352,410,23.7
'2018-05-30 04:58:49.00',49.965,-253,1,93.2,672.3,-356,352,410,23.7
'2018-05-30 04:58:50.00',49.966,-250,0,93.2,672.3,-356,352,410,23.7
'2018-05-30 04:58:50.99',49.965,-250,0,93.2,672.3,-356,352,410,23.7
'2018-05-30 04:58:52.00',49.966,-251,1,93.2,672.3,-356,352,410,23.7
'2018-05-30 04:58:53.00',49.967,-250,-1,93.2,672.3,-356,352,410,23.7
'2018-05-30 04:58:54.00',49.969,-248,-1,93.2,672.3,-356,352,410,23.7
'2018-05-30 04:58:55.00',49.971,-247,-1,93.2,672.3,-356,352,410,23.7
'2018-05-30 04:58:56.00',49.970,-248,-1,93.2,672.3,-356,352,410,23.7
'2018-05-30 04:58:57.00',49.968,-248,0,93.2,672.3,-356,352,410,23.7
'2018-05-30 04:58:58.00',49.964,-248,0,93.2,672.3,-356,352,410,23.7
'2018-05-30 04:58:59.00',49.965,-248,2,93.2,672.4,-356,352,410,23.7
'2018-05-30 04:59:00.00',49.964,-247,-1,93.2,672.4,-356,352,410,23.7
'2018-05-30 04:59:01.00',49.963,-254,1,93.2,672.5,-356,352,410,23.7
'2018-05-30 04:59:01.99',49.962,-255,2,93.2,672.5,-356,352,410,23.7
'2018-05-30 04:59:03.00',49.961,-252,0,93.3,672.5,-356,352,410,23.7
'2018-05-30 04:59:03.99',49.960,-253,0,93.3,672.5,-356,352,410,23.7
'2018-05-30 04:59:05.00',49.959,-250,1,93.3,672.5,-356,352,410,23.7
'2018-05-30 04:59:06.00',49.961,-250,-1,93.3,672.5,-356,352,410,23.7
'2018-05-30 04:59:07.00',49.960,-248,-2,93.3,672.5,-356,352,410,23.7
'2018-05-30 04:59:08.00',49.959,-248,0,93.3,672.5,-356,352,410,23.7
'2018-05-30 04:59:09.00',49.959,-247,1,93.3,672.5,-356,352,410,23.7
'2018-05-30 04:59:10.00',49.960,-250,0,93.4,672.5,-355,352,410,23.7
'2018-05-30 04:59:11.00',49.962,-248,-1,93.4,672.5,-355,352,410,23.7
'2018-05-30 04:59:12.00',49.961,-248,-1,93.4,672.6,-355,352,410,23.7
'2018-05-30 04:59:13.00',49.959,-250,-1,93.4,672.7,-355,352,411,23.7
'2018-05-30 04:59:14.00',49.959,-248,-1,93.4,672.7,-355,352,411,23.7
'2018-05-30 04:59:14.99',49.952,-252,2,93.4,672.7,-355,352,411,23.7
'2018-05-30 04:59:16.00',49.950,-251,0,93.4,672.7,-355,352,411,23.7
'2018-05-30 04:59:17.00',49.948,-251,0,93.4,672.7,-355,352,411,23.7
'2018-05-30 04:59:18.00',49.947,-250,-2,93.5,672.7,-355,352,411,23.7
'2018-05-30 04:59:19.00',49.948,-251,-1,93.5,672.7,-355,352,411,23.7
'2018-05-30 04:59:20.00',49.948,-252,1,93.5,672.7,-355,352,410,23.8
'2018-05-30 04:59:21.00',49.949,-254,3,93.5,672.7,-355,352,410,23.8
'2018-05-30 04:59:22.00',49.949,-250,1,93.5,672.7,-355,352,410,23.8
'2018-05-30 04:59:23.00',49.949,-249,1,93.5,672.8,-355,352,410,23.8
'2018-05-30 04:59:24.00',49.947,-250,1,93.5,672.8,-355,352,410,23.8
'2018-05-30 04:59:25.00',49.944,-247,0,93.5,672.9,-355,352,410,23.8
'2018-05-30 04:59:26.00',49.940,-245,0,93.5,672.9,-355,352,409,23.8
'2018-05-30 04:59:27.00',49.939,-247,1,93.5,672.9,-355,352,409,23.8
'2018-05-30 04:59:27.99',49.940,-248,-2,93.5,672.9,-355,352,409,23.8
'2018-05-30 04:59:29.00',49.939,-247,3,93.5,672.9,-355,352,409,23.8
'2018-05-30 04:59:29.99',49.943,-251,1,93.5,672.9,-355,352,409,23.8
'2018-05-30 04:59:31.00',49.944,-250,1,93.5,672.9,-355,352,409,23.8
'2018-05-30 04:59:32.00',49.946,-252,-1,93.5,672.9,-355,352,409,23.8
'2018-05-30 04:59:33.00',49.949,-250,-1,93.5,673.0,-355,352,410,23.8
'2018-05-30 04:59:34.00',49.950,-250,-3,93.5,673.0,-355,352,410,23.8
'2018-05-30 04:59:35.00',49.952,-251,-1,93.5,673.0,-355,352,410,23.8
'2018-05-30 04:59:36.00',49.952,-250,1,93.5,673.0,-355,352,410,23.8
'2018-05-30 04:59:37.00',49.953,-250,0,93.5,673.1,-355,352,410,23.8
'2018-05-30 04:59:38.00',49.960,-249,1,93.5,673.1,-355,352,410,23.8
'2018-05-30 04:59:39.00',49.970,-250,1,93.5,673.1,-355,352,409,23.8
'2018-05-30 04:59:40.00',49.976,-250,1,93.6,673.1,-355,352,409,23.8
'2018-05-30 04:59:40.99',49.981,-255,0,93.6,673.1,-355,352,409,23.8
'2018-05-30 04:59:42.00',49.983,-255,3,93.6,673.1,-355,352,409,23.8
'2018-05-30 04:59:43.00',49.984,-253,2,93.6,673.1,-355,353,409,23.8
'2018-05-30 04:59:44.00',49.987,-253,3,93.6,673.1,-355,353,409,23.8
'2018-05-30 04:59:45.00',49.988,-253,2,93.6,673.1,-355,353,409,23.8
'2018-05-30 04:59:46.00',49.985,-252,1,93.6,673.2,-355,353,409,23.8
'2018-05-30 04:59:47.00',49.982,-251,0,93.6,673.2,-355,353,409,23.8
'2018-05-30 04:59:48.00',49.980,-250,3,93.6,673.3,-355,353,409,23.8
'2018-05-30 04:59:49.00',49.978,-248,1,93.6,673.3,-355,352,409,23.8
'2018-05-30 04:59:50.00',49.978,-250,1,93.6,673.3,-355,352,409,23.8
'2018-05-30 04:59:51.00',49.978,-250,2,93.7,673.3,-355,352,409,23.8
'2018-05-30 04:59:52.00',49.977,-250,-1,93.7,673.3,-355,352,409,23.8
'2018-05-30 04:59:53.00',49.976,-247,-1,93.7,673.3,-355,352,409,23.8
'2018-05-30 04:59:53.99',49.974,-247,-1,93.7,673.3,-354,352,409,23.8
'2018-05-30 04:59:55.00',49.971,-246,1,93.7,673.4,-354,352,409,23.8
'2018-05-30 04:59:55.99',49.971,-247,1,93.7,673.4,-354,352,409,23.8
'2018-05-30 04:59:57.00',49.971,-249,2,93.7,673.4,-355,352,409,23.8
'2018-05-30 04:59:58.00',49.972,-249,2,93.8,673.4,-354,352,409,23.8
'2018-05-30 04:59:59.00',49.977,-247,1,93.8,673.4,-354,352,409,23.8
'2018-05-30 05:00:00.00',49.978,-248,0,93.8,673.5,-354,352,409,23.8
'2018-05-30 05:00:01.00',49.975,-247,0,93.8,673.5,-354,352,409,23.8
'2018-05-30 05:00:02.00',49.975,-247,3,93.8,673.6,-354,352,409,23.8
'2018-05-30 05:00:03.00',49.972,-251,2,93.8,673.6,-354,352,409,23.8
'2018-05-30 05:00:04.00',49.971,-250,1,93.8,673.6,-354,352,409,23.8
'2018-05-30 05:00:05.00',49.972,-252,3,93.8,673.6,-354,352,410,23.8
'2018-05-30 05:00:06.00',49.971,-250,-1,93.8,673.6,-354,352,410,23.8
'2018-05-30 05:00:06.99',49.972,-253,0,93.8,673.6,-354,352,410,23.8
'2018-05-30 05:00:08.00',49.974,-251,2,93.8,673.6,-354,352,410,23.8
'2018-05-30 05:00:09.00',49.970,-250,0,93.8,673.6,-354,352,410,23.8
'2018-05-30 05:00:10.00',49.959,-250,0,93.8,673.6,-355,352,410,23.8
'2018-05-30 05:00:11.00',49.951,-248,-3,93.8,673.6,-355,352,410,23.8
'2018-05-30 05:00:12.00',49.943,-248,1,93.8,673.7,-355,352,410,23.8
'2018-05-30 05:00:13.00',49.940,-250,1,93.9,673.7,-355,352,410,23.8
'2018-05-30 05:00:14.00',49.938,-247,-2,93.9,673.8,-355,352,410,23.8
'2018-05-30 05:00:15.00',49.937,-248,1,93.9,673.8,-355,352,410,23.8
'2018-05-30 05:00:16.00',49.936,-251,3,93.9,673.8,-355,352,410,23.8
'2018-05-30 05:00:17.00',49.937,-252,0,93.9,673.8,-355,352,410,23.8
'2018-05-30 05:00:18.00',49.938,-252,-2,93.9,673.8,-355,352,409,23.8
'2018-05-30 05:00:19.00',49.940,-248,-1,93.9,673.8,-355,352,409,23.8
'2018-05-30 05:00:19.99',49.941,-247,1,93.9,673.8,-355,352,409,23.8
'2018-05-30 05:00:21.00',49.941,-250,3,93.9,673.8,-355,352,409,23.8
'2018-05-30 05:00:21.99',49.940,-249,1,93.9,673.8,-354,352,409,23.8
'2018-05-30 05:00:23.00',49.939,-248,0,93.9,673.8,-354,352,409,23.8
'2018-05-30 05:00:24.00',49.937,-250,-2,93.9,673.9,-354,352,409,23.8
'2018-05-30 05:00:25.00',49.935,-250,-1,93.9,673.9,-354,352,409,23.8
'2018-05-30 05:00:26.00',49.931,-252,2,93.9,674.0,-354,352,409,23.8
'2018-05-30 05:00:27.00',49.931,-249,1,93.9,674.0,-354,352,409,23.8
'2018-05-30 05:00:28.00',49.930,-252,1,93.9,674.0,-354,352,409,23.8
'2018-05-30 05:00:29.00',49.930,-254,1,93.9,674.0,-354,352,409,23.8
'2018-05-30 05:00:30.00',49.931,-250,0,93.9,674.0,-354,352,410,23.8
'2018-05-30 05:00:30.99',49.931,-248,-1,93.9,674.0,-354,352,410,23.8
'2018-05-30 05:00:32.00',49.931,-248,-1,93.9,674.0,-354,352,410,23.8
'2018-05-30 05:00:32.99',49.933,-248,1,93.9,674.0,-354,352,410,23.8
'2018-05-30 05:00:34.00',49.936,-248,0,93.9,674.0,-354,352,410,23.8
'2018-05-30 05:00:35.00',49.937,-247,2,93.9,674.0,-354,352,410,23.8
'2018-05-30 05:00:36.00',49.938,-250,3,93.9,674.1,-354,352,410,23.8
'2018-05-30 05:00:37.00',49.939,-248,1,93.9,674.1,-354,352,409,23.8
'2018-05-30 05:00:38.00',49.940,-251,0,94.0,674.2,-354,352,409,23.8
'2018-05-30 05:00:39.00',49.940,-251,-1,94.0,674.2,-354,352,409,23.8
'2018-05-30 05:00:40.00',49.939,-247,-1,94.0,674.2,-354,352,409,23.9
'2018-05-30 05:00:41.00',49.938,-249,2,94.0,674.2,-354,352,409,23.9
'2018-05-30 05:00:42.00',49.937,-252,-1,94.0,674.2,-354,352,409,23.9
'2018-05-30 05:00:43.00',49.938,-251,2,94.0,674.2,-354,352,409,23.9
'2018-05-30 05:00:43.99',49.939,-252,3,94.0,674.3,-354,352,411,23.9
'2018-05-30 05:00:45.00',49.940,-251,0,94.0,674.3,-354,352,411,23.9
'2018-05-30 05:00:46.00',49.940,-251,0,94.0,674.3,-354,352,411,23.9
'2018-05-30 05:00:47.00',49.941,-250,-1,94.0,674.3,-354,352,411,23.9
'2018-05-30 05:00:48.00',49.941,-250,-2,94.0,674.3,-355,352,411,23.9
'2018-05-30 05:00:49.00',49.939,-248,2,94.0,674.4,-355,352,411,23.9
'2018-05-30 05:00:50.00',49.935,-248,1,94.0,674.4,-355,352,411,23.9
'2018-05-30 05:00:51.00',49.935,-248,-1,94.0,674.4,-355,352,410,23.9
'2018-05-30 05:00:52.00',49.932,-250,1,94.0,674.5,-355,352,410,23.9
'2018-05-30 05:00:53.00',49.931,-250,-1,94.0,674.5,-355,352,410,23.9
'2018-05-30 05:00:54.00',49.932,-251,-1,94.0,674.5,-355,352,410,23.9
'2018-05-30 05:00:55.00',49.930,-250,-1,94.0,674.5,-355,352,410,23.9
'2018-05-30 05:00:56.00',49.927,-249,-1,94.1,674.5,-355,352,410,23.9
'2018-05-30 05:00:56.99',49.924,-250,1,94.1,674.5,-355,352,410,23.9
'2018-05-30 05:00:58.00',49.923,-250,0,94.1,674.5,-355,352,411,23.9
'2018-05-30 05:00:58.99',49.922,-255,1,94.1,674.5,-355,352,411,23.9
'2018-05-30 05:01:00.00',49.922,-254,1,94.1,674.6,-354,352,411,23.9
'2018-05-30 05:01:01.00',49.922,-251,1,94.1,674.6,-354,352,411,23.9
'2018-05-30 05:01:02.00',49.924,-248,-1,94.1,674.6,-355,352,411,23.9
'2018-05-30 05:01:03.00',49.925,-250,0,94.1,674.6,-355,352,411,23.9
'2018-05-30 05:01:04.00',49.928,-247,0,94.1,674.7,-355,352,410,23.9
'2018-05-30 05:01:05.00',49.930,-250,1,94.1,674.7,-355,352,410,23.9
'2018-05-30 05:01:06.00',49.931,-252,1,94.1,674.7,-354,352,410,23.9
'2018-05-30 05:01:07.00',49.931,-249,2,94.1,674.7,-354,352,410,23.9
'2018-05-30 05:01:08.00',49.931,-250,-1,94.1,674.7,-354,352,410,23.9
'2018-05-30 05:01:09.00',49.931,-249,-3,94.1,674.7,-354,352,410,23.9
'2018-05-30 05:01:09.99',49.932,-249,-1,94.1,674.7,-355,352,410,23.9
'2018-05-30 05:01:11.00',49.930,-250,1,94.1,674.7,-355,352,410,23.9
'2018-05-30 05:01:12.00',49.929,-250,-1,94.1,674.8,-355,352,410,23.9
'2018-05-30 05:01:13.00',49.929,-250,1,94.1,674.8,-355,352,410,23.9
'2018-05-30 05:01:14.00',49.930,-253,1,94.1,674.9,-355,352,410,23.9
'2018-05-30 05:01:15.00',49.931,-250,0,94.1,674.9,-355,352,410,23.9
'2018-05-30 05:01:16.00',49.930,-251,-1,94.1,674.9,-355,352,410,23.9
'2018-05-30 05:01:17.00',49.929,-248,0,94.1,674.9,-355,352,410,23.9
'2018-05-30 05:01:18.00',49.929,-251,3,94.1,674.9,-355,352,410,23.9
'2018-05-30 05:01:19.00',49.931,-247,1,94.1,674.9,-355,352,411,23.9
'2018-05-30 05:01:20.00',49.935,-255,1,94.1,674.9,-355,352,411,23.9
'2018-05-30 05:01:21.00',49.940,-252,1,94.1,674.9,-355,352,411,23.9
'2018-05-30 05:01:22.00',49.944,-252,0,94.1,674.9,-354,352,411,23.9
'2018-05-30 05:01:22.99',49.948,-252,0,94.1,674.9,-354,352,411,23.9
'2018-05-30 05:01:24.00',49.950,-250,1,94.2,675.0,-354,352,411,23.9
'2018-05-30 05:01:24.99',49.950,-247,-1,94.2,675.0,-354,352,411,23.9
'2018-05-30 05:01:26.00',49.952,-248,0,94.2,675.1,-354,352,410,23.9
'2018-05-30 05:01:27.00',49.950,-250,0,94.2,675.1,-354,352,410,23.9
'2018-05-30 05:01:28.00',49.949,-248,-1,94.2,675.1,-354,352,410,23.9
'2018-05-30 05:01:29.00',49.947,-247,0,94.2,675.1,-354,352,410,23.9
'2018-05-30 05:01:30.00',49.945,-250,-1,94.2,675.1,-354,352,410,23.9
'2018-05-30 05:01:31.00',49.943,-247,-1,94.2,675.1,-354,352,410,23.9
'2018-05-30 05:01:32.00',49.942,-250,1,94.2,675.2,-354,352,410,23.9
'2018-05-30 05:01:33.00',49.941,-247,-1,94.2,675.2,-354,352,410,23.9
'2018-05-30 05:01:34.00',49.942,-248,-1,94.2,675.2,-354,352,410,23.9
'2018-05-30 05:01:35.00',49.941,-251,1,94.2,675.2,-354,352,410,23.9
'2018-05-30 05:01:35.99',49.939,-252,1,94.2,675.2,-354,352,410,23.9
'2018-05-30 05:01:37.00',49.939,-251,0,94.2,675.2,-354,352,410,23.9
'2018-05-30 05:01:38.00',49.939,-250,-1,94.2,675.3,-354,352,410,23.9
'2018-05-30 05:01:39.00',49.939,-247,-1,94.2,675.3,-354,352,410,23.9
'2018-05-30 05:01:40.00',49.940,-250,-1,94.2,675.4,-354,352,410,23.9
'2018-05-30 05:01:41.00',49.940,-251,0,94.2,675.4,-354,352,410,23.9
'2018-05-30 05:01:42.00',49.940,-250,1,94.2,675.4,-354,352,410,23.9
'2018-05-30 05:01:43.00',49.941,-252,1,94.2,675.4,-354,352,410,23.9
'2018-05-30 05:01:44.00',49.940,-254,0,94.2,675.4,-354,352,410,23.9
'2018-05-30 05:01:45.00',49.939,-250,1,94.2,675.4,-354,352,410,23.9
'2018-05-30 05:01:46.00',49.938,-251,0,94.3,675.4,-354,352,410,23.9
'2018-05-30 05:01:47.00',49.938,-248,0,94.3,675.4,-354,352,410,23.9
'2018-05-30 05:01:48.00',49.937,-248,1,94.3,675.5,-354,352,410,23.9
'2018-05-30 05:01:48.99',49.936,-248,0,94.3,675.5,-354,352,410,23.9
'2018-05-30 05:01:50.00',49.935,-247,-2,94.3,675.5,-354,352,410,23.9
'2018-05-30 05:01:50.99',49.934,-252,0,94.3,675.6,-354,352,410,23.9
'2018-05-30 05:01:52.00',49.934,-252,2,94.3,675.6,-354,352,411,23.9
'2018-05-30 05:01:53.00',49.934,-250,0,94.3,675.6,-354,352,411,23.9
'2018-05-30 05:01:54.00',49.934,-251,-2,94.4,675.6,-354,352,411,23.9
'2018-05-30 05:01:55.00',49.934,-248,-1,94.4,675.6,-354,352,411,23.9
'2018-05-30 05:01:56.00',49.935,-250,-1,94.4,675.6,-354,352,411,23.9
'2018-05-30 05:01:57.00',49.934,-250,0,94.4,675.6,-354,352,411,23.9
'2018-05-30 05:01:58.00',49.934,-250,-1,94.4,675.6,-354,352,410,23.9
'2018-05-30 05:01:59.00',49.933,-254,0,94.4,675.6,-354,352,410,23.9
'2018-05-30 05:02:00.00',49.931,-251,2,94.4,675.6,-354,352,410,23.9
'2018-05-30 05:02:01.00',49.931,-252,0,94.4,675.7,-354,352,410,23.9
'2018-05-30 05:02:01.99',49.931,-251,-1,94.4,675.8,-354,352,410,23.9
'2018-05-30 05:02:03.00',49.931,-248,-3,94.4,675.8,-354,352,410,23.9
'2018-05-30 05:02:04.00',49.930,-249,1,94.4,675.8,-354,352,410,23.9
'2018-05-30 05:02:05.00',49.929,-248,0,94.4,675.8,-354,352,410,23.9
'2018-05-30 05:02:06.00',49.928,-251,1,94.5,675.8,-354,352,410,23.9
'2018-05-30 05:02:07.00',49.928,-250,1,94.5,675.8,-354,352,410,23.9
'2018-05-30 05:02:08.00',49.927,-250,-1,94.5,675.9,-354,352,410,23.9
'2018-05-30 05:02:09.00',49.927,-251,-3,94.5,675.9,-354,352,410,23.9
'2018-05-30 05:02:10.00',49.928,-248,-2,94.5,675.9,-354,352,410,23.9
'2018-05-30 05:02:11.00',49.930,-251,1,94.5,675.9,-354,352,410,23.9
'2018-05-30 05:02:12.00',49.928,-250,0,94.5,675.9,-354,352,410,23.9
'2018-05-30 05:02:12.99',49.929,-250,0,94.5,675.9,-354,352,411,23.9
'2018-05-30 05:02:14.00',49.931,-253,0,94.5,676.0,-354,352,411,23.9
'2018-05-30 05:02:14.99',49.930,-251,0,94.5,676.0,-354,352,411,23.9
'2018-05-30 05:02:16.00',49.930,-250,2,94.5,676.0,-354,352,411,23.9
'2018-05-30 05:02:17.00',49.930,-247,-1,94.5,676.1,-354,352,411,23.9
'2018-05-30 05:02:18.00',49.930,-250,1,94.5,676.1,-354,352,411,23.9
'2018-05-30 05:02:19.00',49.931,-250,2,94.5,676.1,-354,352,411,23.9
'2018-05-30 05:02:20.00',49.932,-253,-1,94.5,676.1,-354,352,411,23.9
'2018-05-30 05:02:21.00',49.935,-255,3,94.5,676.1,-354,352,411,23.9
'2018-05-30 05:02:22.00',49.936,-250,0,94.5,676.1,-354,352,411,23.9
'2018-05-30 05:02:23.00',49.938,-250,2,94.6,676.1,-354,352,411,23.9
'2018-05-30 05:02:24.00',49.939,-250,-2,94.6,676.1,-353,352,411,23.9
'2018-05-30 05:02:25.00',49.939,-248,-1,94.6,676.2,-353,352,410,23.9
'2018-05-30 05:02:25.99',49.939,-250,1,94.6,676.2,-353,352,410,23.9
'2018-05-30 05:02:27.00',49.938,-250,0,94.6,676.3,-353,352,410,23.9
'2018-05-30 05:02:27.99',49.938,-248,-1,94.6,676.3,-353,352,410,23.9
'2018-05-30 05:02:29.00',49.937,-251,1,94.7,676.3,-353,352,410,23.9
'2018-05-30 05:02:30.00',49.936,-250,0,94.7,676.3,-353,352,410,23.9
'2018-05-30 05:02:31.00',49.935,-250,-1,94.7,676.3,-353,352,410,23.9
'2018-05-30 05:02:32.00',49.933,-250,-2,94.7,676.3,-353,352,410,23.9
'2018-05-30 05:02:33.00',49.932,-248,-1,94.7,676.3,-353,352,410,23.9
'2018-05-30 05:02:34.00',49.930,-250,0,94.7,676.3,-353,352,410,23.9
'2018-05-30 05:02:35.00',49.928,-249,0,94.7,676.3,-353,352,410,23.9
'2018-05-30 05:02:36.00',49.929,-251,-3,94.7,676.3,-354,352,410,23.9
'2018-05-30 05:02:37.00',49.928,-249,-3,94.7,676.4,-354,352,410,23.9
'2018-05-30 05:02:38.00',49.929,-249,1,94.7,676.5,-354,352,410,23.9
'2018-05-30 05:02:38.99',49.931,-250,1,94.7,676.5,-354,352,410,23.9
'2018-05-30 05:02:40.00',49.931,-249,1,94.7,676.5,-354,352,410,23.9
'2018-05-30 05:02:41.00',49.931,-253,3,94.7,676.5,-354,352,410,23.9
'2018-05-30 05:02:42.00',49.931,-250,0,94.7,676.6,-354,352,410,23.9
'2018-05-30 05:02:43.00',49.930,-252,1,94.7,676.6,-353,352,410,23.9
'2018-05-30 05:02:44.00',49.929,-248,0,94.7,676.6,-353,352,410,23.9
'2018-05-30 05:02:45.00',49.926,-250,0,94.7,676.6,-353,352,410,23.9
'2018-05-30 05:02:46.00',49.924,-247,-1,94.7,676.6,-353,352,411,23.9
'2018-05-30 05:02:47.00',49.921,-248,4,94.7,676.6,-353,352,411,23.9
'2018-05-30 05:02:48.00',49.920,-251,1,94.7,676.6,-353,352,411,23.9
'2018-05-30 05:02:49.00',49.919,-250,-1,94.8,676.6,-353,352,411,23.9
'2018-05-30 05:02:50.00',49.919,-250,-2,94.8,676.7,-353,352,411,23.9
'2018-05-30 05:02:51.00',49.923,-250,0,94.8,676.7,-353,352,411,23.9
'2018-05-30 05:02:51.99',49.924,-252,0,94.8,676.8,-353,352,411,23.9
'2018-05-30 05:02:53.00',49.925,-249,0,94.8,676.8,-353,352,411,23.9
'2018-05-30 05:02:53.99',49.925,-253,3,94.8,676.8,-353,352,411,23.9
'2018-05-30 05:02:55.00',49.925,-250,1,94.9,676.8,-353,352,411,23.9
'2018-05-30 05:02:56.00',49.925,-250,0,94.9,676.8,-353,352,411,23.9
'2018-05-30 05:02:57.00',49.922,-247,-1,94.9,676.8,-353,352,411,23.9
'2018-05-30 05:02:58.00',49.921,-248,1,94.9,676.8,-353,352,411,23.9
'2018-05-30 05:02:59.00',49.919,-245,1,94.9,676.8,-352,352,409,23.9
'2018-05-30 05:03:00.00',49.918,-248,0,94.9,676.8,-352,352,409,23.9
'2018-05-30 05:03:01.00',49.917,-250,2,94.9,676.9,-353,352,409,23.9
'2018-05-30 05:03:02.00',49.918,-250,-1,94.9,676.9,-353,352,409,23.9
'2018-05-30 05:03:03.00',49.918,-248,-2,94.9,677.0,-353,352,409,23.9
'2018-05-30 05:03:04.00',49.920,-248,3,94.9,677.0,-353,352,409,23.9
'2018-05-30 05:03:04.99',49.920,-250,2,94.9,677.0,-353,352,409,23.9
'2018-05-30 05:03:06.00',49.920,-250,1,94.9,677.0,-353,352,410,23.9
'2018-05-30 05:03:07.00',49.920,-253,-1,94.9,677.0,-353,352,410,23.9
'2018-05-30 05:03:08.00',49.921,-250,1,94.9,677.1,-353,352,410,23.9
'2018-05-30 05:03:09.00',49.922,-250,0,94.9,677.1,-353,352,410,23.9
'2018-05-30 05:03:10.00',49.922,-248,0,94.9,677.1,-353,352,410,23.9
'2018-05-30 05:03:11.00',49.922,-250,1,94.9,677.1,-353,352,410,23.9
'2018-05-30 05:03:12.00',49.922,-247,-1,94.9,677.1,-353,352,411,23.9
'2018-05-30 05:03:13.00',49.922,-253,0,94.9,677.1,-353,352,411,23.9
'2018-05-30 05:03:14.00',49.920,-253,-2,94.9,677.2,-354,352,411,23.9
'2018-05-30 05:03:15.00',49.919,-252,-2,94.9,677.2,-354,352,411,23.9
'2018-05-30 05:03:16.00',49.918,-248,-4,94.9,677.2,-354,352,411,23.9
'2018-05-30 05:03:17.00',49.920,-252,-1,95.0,677.2,-354,352,411,23.9
'2018-05-30 05:03:17.99',49.922,-252,-1,95.0,677.3,-354,352,411,23.9
'2018-05-30 05:03:19.00',49.923,-254,2,95.0,677.3,-354,352,411,23.9
'2018-05-30 05:03:19.99',49.924,-252,1,95.0,677.3,-354,352,411,23.9
'2018-05-30 05:03:21.00',49.924,-252,0,95.0,677.3,-354,352,411,23.9
'2018-05-30 05:03:22.00',49.924,-251,-1,95.0,677.3,-354,352,411,23.9
'2018-05-30 05:03:23.00',49.923,-250,-2,95.0,677.3,-354,352,411,23.9
'2018-05-30 05:03:24.00',49.921,-252,-1,95.0,677.3,-354,352,411,23.9
'2018-05-30 05:03:25.00',49.919,-248,-1,95.0,677.4,-354,352,411,23.9
'2018-05-30 05:03:26.00',49.917,-253,1,95.0,677.4,-354,352,411,23.9
'2018-05-30 05:03:27.00',49.916,-250,1,95.0,677.4,-354,352,411,23.9
'2018-05-30 05:03:28.00',49.914,-252,1,95.0,677.5,-353,352,411,23.9
'2018-05-30 05:03:29.00',49.912,-250,0,95.0,677.5,-353,352,411,23.9
'2018-05-30 05:03:30.00',49.911,-250,0,95.0,677.5,-353,352,411,23.9
'2018-05-30 05:03:30.99',49.911,-250,1,95.0,677.5,-353,352,411,23.9
'2018-05-30 05:03:32.00',49.911,-253,0,95.0,677.6,-353,352,411,23.9
'2018-05-30 05:03:33.00',49.910,-250,1,95.0,677.6,-353,352,411,23.9
'2018-05-30 05:03:34.00',49.910,-248,-1,95.0,677.6,-353,352,411,23.9
'2018-05-30 05:03:35.00',49.911,-248,2,95.0,677.6,-353,352,411,23.9
'2018-05-30 05:03:36.00',49.911,-250,0,95.0,677.6,-353,352,411,23.9
'2018-05-30 05:03:37.00',49.912,-251,2,95.0,677.6,-352,352,411,23.9
'2018-05-30 05:03:38.00',49.912,-253,0,95.0,677.6,-352,352,411,23.9
'2018-05-30 05:03:39.00',49.911,-251,0,95.1,677.7,-352,352,410,23.9
'2018-05-30 05:03:40.00',49.910,-153,-3,95.1,677.7,-352,352,410,23.9
'2018-05-30 05:03:41.00',49.909,250,1,95.1,677.7,-327,352,410,23.9
'2018-05-30 05:03:41.99',49.909,251,1,95.1,677.7,-286,353,410,23.9
'2018-05-30 05:03:43.00',49.909,253,0,95.1,677.5,-246,353,410,23.9
'2018-05-30 05:03:43.99',49.906,253,1,95.1,677.2,-212,353,410,23.9
'2018-05-30 05:03:45.00',49.903,253,-1,95.0,677.2,-178,353,413,23.9
'2018-05-30 05:03:46.00',49.901,250,1,95.0,676.8,-178,353,413,23.9
'2018-05-30 05:03:47.00',49.901,252,0,95.0,676.8,-178,353,413,23.9
'2018-05-30 05:03:48.00',49.900,251,-3,95.0,676.8,-108,353,413,23.9
'2018-05-30 05:03:49.00',49.901,250,-1,95.0,676.8,36,353,413,23.9
'2018-05-30 05:03:50.00',49.903,252,-2,95.0,676.0,72,353,413,23.9
'2018-05-30 05:03:51.00',49.906,250,1,95.0,676.0,147,353,412,23.9
'2018-05-30 05:03:52.00',49.908,249,-3,95.0,674.6,182,353,412,23.9
'2018-05-30 05:03:53.00',49.912,250,-1,95.0,674.6,257,353,412,23.9
'2018-05-30 05:03:54.00',49.914,253,-1,95.0,674.0,297,353,412,23.9
'2018-05-30 05:03:54.99',49.916,252,-1,95.0,673.5,345,353,412,23.9
'2018-05-30 05:03:56.00',49.916,253,1,95.0,673.5,345,353,412,23.9
'2018-05-30 05:03:56.99',49.917,250,0,95.0,673.1,345,353,412,23.9
'2018-05-30 05:03:58.00',49.918,252,0,95.0,672.9,345,353,412,23.9
'2018-05-30 05:03:59.00',49.917,249,-3,95.0,672.9,345,353,412,23.9
'2018-05-30 05:04:00.00',49.918,252,1,95.0,672.9,345,353,412,23.9
'2018-05-30 05:04:01.00',49.918,251,1,95.0,672.9,346,353,412,23.9
'2018-05-30 05:04:02.00',49.921,253,-1,95.0,672.6,346,353,412,23.9
'2018-05-30 05:04:03.00',49.920,248,1,94.9,672.6,346,353,412,23.9
'2018-05-30 05:04:04.00',49.919,250,0,94.9,672.1,385,353,412,23.9
'2018-05-30 05:04:05.00',49.920,252,0,94.9,672.1,385,353,412,23.9
'2018-05-30 05:04:06.00',49.920,253,-1,94.9,672.0,385,353,412,23.9
'2018-05-30 05:04:07.00',49.920,252,-1,94.9,671.9,385,354,412,23.9
'2018-05-30 05:04:07.99',49.918,253,-3,94.9,671.9,386,354,412,23.9
'2018-05-30 05:04:09.00',49.917,251,1,94.9,671.7,385,354,412,23.9
'2018-05-30 05:04:10.00',49.918,249,-1,94.9,671.6,385,354,412,23.9
'2018-05-30 05:04:11.00',49.919,250,-1,94.9,671.6,385,354,411,23.9
'2018-05-30 05:04:12.00',49.919,252,-2,94.9,671.6,385,354,411,23.9
'2018-05-30 05:04:13.00',49.921,251,1,94.9,671.6,385,354,411,23.9
'2018-05-30 05:04:14.00',49.923,251,0,94.9,671.4,385,353,411,23.9
'2018-05-30 05:04:15.00',49.923,250,3,94.9,671.4,386,353,411,23.9
'2018-05-30 05:04:16.00',49.923,249,0,94.9,671.2,386,353,411,23.9
'2018-05-30 05:04:17.00',49.922,251,1,94.9,671.1,386,353,412,23.9
'2018-05-30 05:04:18.00',49.921,252,-1,94.9,671.0,386,353,412,23.9
'2018-05-30 05:04:19.00',49.921,254,-1,94.9,670.9,386,353,412,23.9
'2018-05-30 05:04:20.00',49.922,252,1,94.9,670.9,387,353,412,23.9
'2018-05-30 05:04:20.99',49.919,253,1,94.9,670.8,387,353,412,23.9
'2018-05-30 05:04:22.00',49.917,251,2,94.9,670.7,387,353,412,23.9
'2018-05-30 05:04:22.99',49.915,252,1,94.9,670.7,387,353,412,23.9
'2018-05-30 05:04:24.00',49.914,251,-3,94.8,670.7,387,353,412,23.9
'2018-05-30 05:04:25.00',49.913,253,1,94.8,670.7,387,353,412,23.9
'2018-05-30 05:04:26.00',49.913,252,1,94.8,670.6,387,353,412,23.9
'2018-05-30 05:04:27.00',49.913,252,1,94.8,670.6,387,353,412,23.9
'2018-05-30 05:04:28.00',49.913,249,1,94.8,670.4,387,354,412,23.9
'2018-05-30 05:04:29.00',49.914,251,1,94.8,670.4,387,354,412,23.9
'2018-05-30 05:04:30.00',49.915,251,-1,94.8,670.4,387,354,413,23.9
'2018-05-30 05:04:31.00',49.916,253,-1,94.8,670.2,387,354,413,23.9
'2018-05-30 05:04:32.00',49.916,251,0,94.8,670.2,387,354,413,23.9
'2018-05-30 05:04:33.00',49.915,253,-1,94.7,670.2,387,354,413,23.9
'2018-05-30 05:04:33.99',49.915,250,2,94.7,670.0,387,354,413,23.9
'2018-05-30 05:04:35.00',49.915,252,1,94.7,670.0,387,354,413,23.9
'2018-05-30 05:04:36.00',49.913,252,-1,94.7,670.0,387,354,413,23.9
'2018-05-30 05:04:37.00',49.911,253,-3,94.7,670.0,387,354,414,23.9
'2018-05-30 05:04:38.00',49.908,252,0,94.7,669.9,387,354,414,23.9
'2018-05-30 05:04:39.00',49.907,252,1,94.7,669.9,387,354,414,23.9
'2018-05-30 05:04:40.00',49.905,251,1,94.7,669.8,387,353,414,23.9
'2018-05-30 05:04:41.00',49.904,252,-1,94.7,669.8,387,353,414,23.9
'2018-05-30 05:04:42.00',49.904,253,-1,94.6,669.8,387,353,414,23.9
'2018-05-30 05:04:43.00',49.904,253,1,94.6,669.7,387,353,413,23.9
'2018-05-30 05:04:44.00',49.905,253,-1,94.6,669.7,387,353,413,23.9
'2018-05-30 05:04:45.00',49.908,250,1,94.6,669.6,387,353,413,23.9
'2018-05-30 05:04:46.00',49.913,253,2,94.6,669.5,387,353,413,23.9
'2018-05-30 05:04:46.99',49.914,253,-1,94.6,669.5,387,353,413,23.9
'2018-05-30 05:04:48.00',49.916,251,2,94.6,669.5,387,353,413,23.9
'2018-05-30 05:04:48.99',49.917,252,1,94.6,669.5,388,353,412,23.9
'2018-05-30 05:04:50.00',49.917,252,0,94.6,669.4,388,353,412,23.9
'2018-05-30 05:04:51.00',49.919,252,-3,94.6,669.4,388,353,412,23.9
'2018-05-30 05:04:52.00',49.921,253,2,94.6,669.3,388,353,412,23.9
'2018-05-30 05:04:53.00',49.922,253,1,94.6,669.3,388,353,412,23.9
'2018-05-30 05:04:54.00',49.921,251,0,94.5,669.3,388,353,412,23.9
'2018-05-30 05:04:55.00',49.921,250,1,94.5,669.2,388,353,412,23.9
'2018-05-30 05:04:56.00',49.921,250,-1,94.5,669.2,388,353,412,23.9
'2018-05-30 05:04:57.00',49.920,253,-1,94.5,669.2,388,353,412,23.9
'2018-05-30 05:04:58.00',49.918,254,1,94.5,669.1,388,353,412,23.9
'2018-05-30 05:04:59.00',49.915,253,-1,94.5,669.1,388,353,412,23.9
'2018-05-30 05:04:59.99',49.914,253,3,94.5,669.1,388,353,412,23.9
'2018-05-30 05:05:01.00',49.912,252,1,94.5,669.1,388,353,412,23.9
'2018-05-30 05:05:02.00',49.909,252,0,94.5,669.0,388,353,413,23.9
'2018-05-30 05:05:03.00',49.909,253,-1,94.5,669.0,388,353,413,23.9
'2018-05-30 05:05:04.00',49.911,253,2,94.5,669.0,388,353,413,23.9
'2018-05-30 05:05:05.00',49.912,253,0,94.5,668.9,388,353,413,23.9
'2018-05-30 05:05:06.00',49.913,252,3,94.5,668.9,388,353,413,23.9
'2018-05-30 05:05:07.00',49.913,252,1,94.5,668.9,388,353,413,23.9
'2018-05-30 05:05:08.00',49.914,251,-1,94.5,668.8,388,353,413,23.9
'2018-05-30 05:05:09.00',49.915,252,-3,94.5,668.8,389,353,413,23.9
'2018-05-30 05:05:10.00',49.915,253,1,94.5,668.7,389,353,413,23.9
'2018-05-30 05:05:11.00',49.915,255,0,94.5,668.7,389,353,413,23.9
'2018-05-30 05:05:12.00',49.917,252,1,94.5,668.7,389,353,413,23.9
'2018-05-30 05:05:12.99',49.918,252,-1,94.4,668.7,389,353,413,23.9
'2018-05-30 05:05:14.00',49.918,251,-1,94.4,668.7,389,353,413,23.9
'2018-05-30 05:05:15.00',49.917,254,-1,94.4,668.6,388,353,413,23.9
'2018-05-30 05:05:16.00',49.917,252,1,94.4,668.6,388,353,413,23.9
'2018-05-30 05:05:17.00',49.918,253,1,94.4,668.6,388,353,413,23.9
'2018-05-30 05:05:18.00',49.916,250,3,94.4,668.5,388,353,413,23.9
'2018-05-30 05:05:19.00',49.914,251,1,94.4,668.5,388,353,413,23.9
'2018-05-30 05:05:20.00',49.913,250,-1,94.4,668.4,388,353,413,23.9
'2018-05-30 05:05:21.00',49.913,253,0,94.4,668.4,388,353,413,23.9
'2018-05-30 05:05:22.00',49.912,253,2,94.4,668.4,388,353,413,23.9
'2018-05-30 05:05:23.00',49.913,254,1,94.3,668.4,388,353,413,23.9
'2018-05-30 05:05:23.99',49.914,252,3,94.3,668.4,388,353,413,23.9
'2018-05-30 05:05:25.00',49.916,253,2,94.3,668.4,388,353,413,23.9
'2018-05-30 05:05:25.99',49.917,252,-1,94.2,668.3,388,353,413,23.9
'2018-05-30 05:05:27.00',49.918,253,-3,94.2,668.3,389,353,413,23.9
'2018-05-30 05:05:28.00',49.917,253,2,94.2,668.3,389,353,413,23.9
'2018-05-30 05:05:29.00',49.916,255,0,94.2,668.2,389,353,414,23.9
'2018-05-30 05:05:30.00',49.915,252,3,94.2,668.2,389,353,414,23.9
'2018-05-30 05:05:31.00',49.913,251,2,94.2,668.2,389,353,414,23.9
'2018-05-30 05:05:32.00',49.912,253,-1,94.2,668.1,389,353,414,23.9
'2018-05-30 05:05:33.00',49.911,253,-1,94.2,668.1,389,353,414,23.9
'2018-05-30 05:05:34.00',49.911,252,0,94.2,668.1,389,353,414,23.9
'2018-05-30 05:05:35.00',49.910,253,1,94.2,668.1,389,353,415,23.9
'2018-05-30 05:05:36.00',49.910,250,1,94.2,668.1,389,353,415,23.9
'2018-05-30 05:05:36.99',49.913,251,1,94.2,668.1,389,353,415,23.9
'2018-05-30 05:05:38.00',49.914,252,0,94.2,668.0,389,353,415,23.9
'2018-05-30 05:05:39.00',49.915,254,2,94.2,668.0,389,353,415,23.9
'2018-05-30 05:05:40.00',49.916,252,0,94.2,668.0,389,353,415,23.9
'2018-05-30 05:05:41.00',49.917,253,0,94.2,667.9,389,353,415,23.9
'2018-05-30 05:05:42.00',49.919,251,2,94.2,667.9,389,353,413,23.9
'2018-05-30 05:05:43.00',49.918,250,1,94.2,667.9,389,353,413,23.9
'2018-05-30 05:05:44.00',49.917,252,-2,94.2,667.9,389,353,413,23.9
'2018-05-30 05:05:45.00',49.917,253,0,94.2,667.8,389,353,413,23.9
'2018-05-30 05:05:46.00',49.917,253,3,94.2,667.8,389,353,413,23.9
'2018-05-30 05:05:47.00',49.918,251,1,94.2,667.8,389,353,413,23.9
'2018-05-30 05:05:48.00',49.918,250,2,94.2,667.8,389,353,413,23.9
'2018-05-30 05:05:49.00',49.917,252,1,94.2,667.8,389,353,412,23.9
'2018-05-30 05:05:49.99',49.916,252,0,94.2,667.7,389,353,412,23.9
'2018-05-30 05:05:51.00',49.916,252,-1,94.2,667.7,389,353,412,23.9
'2018-05-30 05:05:51.99',49.915,249,2,94.2,667.7,389,353,412,23.9
'2018-05-30 05:05:53.00',49.914,250,0,94.1,667.6,389,353,412,23.9
'2018-05-30 05:05:54.00',49.913,253,-1,94.1,667.6,389,353,412,23.9
'2018-05-30 05:05:55.00',49.911,253,2,94.1,667.6,389,353,414,23.9
'2018-05-30 05:05:56.00',49.911,254,-1,94.1,667.6,389,353,414,23.9
'2018-05-30 05:05:57.00',49.911,251,1,94.1,667.6,389,353,414,23.9
'2018-05-30 05:05:58.00',49.910,251,1,94.1,667.6,389,353,414,23.9
'2018-05-30 05:05:59.00',49.910,252,-1,94.1,667.5,389,353,414,23.8
'2018-05-30 05:06:00.00',49.911,253,-1,94.1,667.5,389,353,414,23.8
'2018-05-30 05:06:01.00',49.913,252,1,94.1,667.5,389,353,413,23.8
'2018-05-30 05:06:02.00',49.913,252,2,94.1,667.5,389,353,413,23.8
'2018-05-30 05:06:02.99',49.912,250,-1,94.1,667.4,389,353,413,23.8
'2018-05-30 05:06:04.00',49.911,253,2,94.1,667.4,389,353,413,23.8
'2018-05-30 05:06:05.00',49.910,253,0,94.1,667.4,389,353,413,23.8
'2018-05-30 05:06:06.00',49.909,254,1,94.1,667.4,389,353,413,23.8
'2018-05-30 05:06:07.00',49.909,254,0,94.1,667.4,389,353,413,23.8
'2018-05-30 05:06:08.00',49.910,253,2,94.1,667.3,389,353,413,23.8
'2018-05-30 05:06:09.00',49.910,251,2,94.1,667.3,390,353,413,23.8
'2018-05-30 05:06:10.00',49.910,253,-1,94.1,667.3,390,353,413,23.8
'2018-05-30 05:06:11.00',49.911,253,-1,94.1,667.2,390,353,413,23.8
'2018-05-30 05:06:12.00',49.912,252,2,94.1,667.2,390,353,413,23.8
'2018-05-30 05:06:13.00',49.912,253,1,94.1,667.2,390,353,413,23.8
'2018-05-30 05:06:14.00',49.910,250,3,94.0,667.2,390,353,414,23.8
'2018-05-30 05:06:15.00',49.909,252,1,94.0,667.2,390,353,414,23.7
'2018-05-30 05:06:15.99',49.908,251,0,94.0,667.1,390,353,414,23.7
'2018-05-30 05:06:17.00',49.910,255,1,94.0,667.1,390,353,414,23.7
'2018-05-30 05:06:17.99',49.911,253,-1,94.0,667.1,391,353,414,23.7
'2018-05-30 05:06:19.00',49.913,255,3,94.0,667.1,391,353,414,23.7
'2018-05-30 05:06:20.00',49.916,252,2,94.0,667.1,390,353,413,23.7
'2018-05-30 05:06:21.00',49.919,253,1,94.0,667.0,391,353,413,23.7
'2018-05-30 05:06:22.00',49.922,252,0,94.0,667.0,390,353,413,23.7
'2018-05-30 05:06:23.00',49.924,252,1,93.9,667.0,390,353,413,23.7
'2018-05-30 05:06:24.00',49.925,253,0,93.9,667.0,390,353,413,23.7
'2018-05-30 05:06:25.00',49.924,253,-1,93.9,667.0,390,353,413,23.7
'2018-05-30 05:06:26.00',49.923,249,2,93.9,667.0,390,353,413,23.7
'2018-05-30 05:06:27.00',49.922,251,0,93.9,666.9,390,353,413,23.7
'2018-05-30 05:06:28.00',49.922,252,-1,93.9,666.9,390,353,413,23.7
'2018-05-30 05:06:28.99',49.923,252,-3,93.9,666.9,390,353,413,23.7
'2018-05-30 05:06:30.00',49.924,255,0,93.9,666.9,389,353,413,23.7
'2018-05-30 05:06:31.00',49.924,253,-1,93.9,666.8,389,353,413,23.7
'2018-05-30 05:06:32.00',49.922,252,0,93.9,666.8,389,353,413,23.7
'2018-05-30 05:06:33.00',49.920,251,1,93.9,666.8,389,353,413,23.7
'2018-05-30 05:06:34.00',49.919,252,2,93.9,666.8,389,353,413,23.7
'2018-05-30 05:06:35.00',49.918,250,-3,93.9,666.7,389,353,413,23.7
'2018-05-30 05:06:36.00',49.915,252,-1,93.9,666.7,389,353,413,23.7
'2018-05-30 05:06:37.00',49.913,252,1,93.9,666.7,389,353,413,23.7
'2018-05-30 05:06:38.00',49.912,251,2,93.9,666.7,389,353,413,23.7
'2018-05-30 05:06:39.00',49.911,250,1,93.9,666.7,389,353,413,23.7
'2018-05-30 05:06:40.00',49.912,252,2,93.9,666.7,389,353,413,23.7
'2018-05-30 05:06:41.00',49.912,253,-2,93.9,666.6,389,353,413,23.7
'2018-05-30 05:06:41.99',49.912,253,0,93.9,666.6,389,353,413,23.7
'2018-05-30 05:06:43.00',49.911,253,0,93.9,666.6,389,353,413,23.7
'2018-05-30 05:06:43.99',49.910,252,3,93.9,666.6,389,353,413,23.7
'2018-05-30 05:06:45.00',49.908,250,-1,93.9,666.6,389,353,413,23.7
'2018-05-30 05:06:46.00',49.906,252,2,93.9,666.6,389,353,413,23.7
'2018-05-30 05:06:47.00',49.904,253,-1,93.9,666.5,389,353,413,23.7
'2018-05-30 05:06:48.00',49.904,253,0,93.9,666.5,389,353,413,23.7
'2018-05-30 05:06:49.00',49.904,253,0,93.9,666.5,389,353,413,23.7
'2018-05-30 05:06:50.00',49.904,250,2,93.8,666.5,390,353,413,23.7
'2018-05-30 05:06:51.00',49.906,251,2,93.8,666.4,390,353,413,23.7
'2018-05-30 05:06:52.00',49.909,253,-1,93.8,666.4,390,353,413,23.7
'2018-05-30 05:06:52.99',49.912,253,2,93.8,666.4,390,353,413,23.7
'2018-05-30 05:06:54.00',49.916,253,0,93.8,666.4,390,353,413,23.7
'2018-05-30 05:06:54.99',49.920,253,2,93.8,666.4,390,353,413,23.7
'2018-05-30 05:06:56.00',49.923,248,1,93.8,666.4,390,353,413,23.7
'2018-05-30 05:06:57.00',49.925,252,1,93.8,666.3,390,353,413,23.7
'2018-05-30 05:06:58.00',49.926,252,1,93.8,666.3,390,353,413,23.7
'2018-05-30 05:06:59.00',49.927,251,2,93.7,666.3,390,354,413,23.7
'2018-05-30 05:07:00.00',49.930,249,1,93.7,666.2,390,354,413,23.7
'2018-05-30 05:07:01.00',49.932,252,1,93.7,666.2,390,354,413,23.7
'2018-05-30 05:07:02.00',49.935,252,1,93.7,666.2,390,354,413,23.6
'2018-05-30 05:07:03.00',49.935,253,-1,93.7,666.2,390,354,413,23.6
'2018-05-30 05:07:04.00',49.935,252,1,93.7,666.2,390,354,413,23.6
'2018-05-30 05:07:05.00',49.936,253,-1,93.7,666.1,390,353,413,23.6
'2018-05-30 05:07:05.99',49.938,254,0,93.7,666.1,390,353,413,23.6
