'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 05:07:07.00',49.940,250,2,93.7,666.1,390,353,413,23.6
'2018-05-30 05:07:08.00',49.940,250,2,93.7,666.1,390,353,412,23.6
'2018-05-30 05:07:09.00',49.939,252,1,93.7,666.1,389,353,412,23.6
'2018-05-30 05:07:10.00',49.939,251,-1,93.7,666.1,390,353,412,23.6
'2018-05-30 05:07:11.00',49.940,253,-1,93.7,666.0,389,353,412,23.6
'2018-05-30 05:07:12.00',49.943,253,2,93.7,666.0,389,353,412,23.6
'2018-05-30 05:07:13.00',49.944,252,0,93.7,666.0,389,353,412,23.6
'2018-05-30 05:07:14.00',49.945,253,0,93.6,666.0,389,353,412,23.6
'2018-05-30 05:07:15.00',49.947,252,1,93.6,666.0,389,353,413,23.6
'2018-05-30 05:07:16.00',49.948,250,2,93.6,666.0,390,353,413,23.6
'2018-05-30 05:07:17.00',49.948,250,0,93.6,665.9,390,353,413,23.6
'2018-05-30 05:07:18.00',49.947,251,2,93.6,665.9,390,353,413,23.6
'2018-05-30 05:07:18.99',49.945,250,1,93.6,665.9,390,353,413,23.6
'2018-05-30 05:07:20.00',49.942,253,-1,93.6,665.9,390,353,413,23.6
'2018-05-30 05:07:20.99',49.940,253,1,93.6,665.9,390,353,413,23.6
'2018-05-30 05:07:22.00',49.940,252,1,93.6,665.9,390,353,413,23.6
'2018-05-30 05:07:23.00',49.940,253,0,93.6,665.8,390,353,413,23.6
'2018-05-30 05:07:24.00',49.941,254,1,93.6,665.8,390,353,413,23.6
'2018-05-30 05:07:25.00',49.940,251,2,93.6,665.8,390,353,413,23.6
'2018-05-30 05:07:26.00',49.939,252,1,93.6,665.8,390,353,413,23.6
'2018-05-30 05:07:27.00',49.939,253,1,93.5,665.7,390,353,413,23.6
'2018-05-30 05:07:28.00',49.938,252,-2,93.5,665.7,390,353,413,23.6
'2018-05-30 05:07:29.00',49.937,254,1,93.5,665.7,390,353,413,23.6
'2018-05-30 05:07:30.00',49.934,251,0,93.5,665.7,390,353,413,23.6
'2018-05-30 05:07:31.00',49.932,252,0,93.5,665.7,390,353,413,23.6
'2018-05-30 05:07:31.99',49.930,251,3,93.5,665.7,390,353,413,23.6
'2018-05-30 05:07:33.00',49.929,250,2,93.5,665.7,390,353,413,23.6
'2018-05-30 05:07:34.00',49.928,251,1,93.5,665.6,390,353,413,23.6
'2018-05-30 05:07:35.00',49.929,250,0,93.5,665.6,390,353,413,23.6
'2018-05-30 05:07:36.00',49.931,254,-1,93.5,665.6,390,353,413,23.6
'2018-05-30 05:07:37.00',49.933,253,-1,93.5,665.6,390,353,413,23.6
'2018-05-30 05:07:38.00',49.934,253,1,93.5,665.6,390,353,413,23.6
'2018-05-30 05:07:39.00',49.934,253,0,93.5,665.5,390,353,413,23.6
'2018-05-30 05:07:40.00',49.934,252,1,93.5,665.5,390,353,413,23.6
'2018-05-30 05:07:41.00',49.932,251,1,93.4,665.5,390,353,412,23.6
'2018-05-30 05:07:42.00',49.931,250,0,93.4,665.5,390,353,412,23.6
'2018-05-30 05:07:43.00',49.928,253,-2,93.4,665.5,390,353,412,23.6
'2018-05-30 05:07:44.00',49.927,252,0,93.4,665.4,390,353,412,23.6
'2018-05-30 05:07:44.99',49.925,252,2,93.4,665.4,390,353,412,23.6
'2018-05-30 05:07:46.00',49.923,253,0,93.4,665.4,390,353,412,23.6
'2018-05-30 05:07:46.99',49.922,250,3,93.3,665.4,390,353,413,23.6
'2018-05-30 05:07:48.00',49.923,252,2,93.3,665.4,390,353,413,23.6
'2018-05-30 05:07:49.00',49.923,251,2,93.3,665.3,390,353,413,23.6
'2018-05-30 05:07:50.00',49.925,253,-2,93.3,665.3,390,353,413,23.6
'2018-05-30 05:07:51.00',49.927,253,1,93.3,665.3,390,353,413,23.6
'2018-05-30 05:07:52.00',49.928,254,0,93.3,665.3,391,353,413,23.6
'2018-05-30 05:07:53.00',49.928,253,3,93.3,665.2,391,353,414,23.6
'2018-05-30 05:07:54.00',49.930,250,1,93.3,665.2,391,353,414,23.6
'2018-05-30 05:07:55.00',49.932,251,1,93.2,665.2,391,353,414,23.6
'2018-05-30 05:07:56.00',49.932,252,2,93.2,665.2,391,353,414,23.6
'2018-05-30 05:07:57.00',49.933,253,-3,93.2,665.2,391,353,414,23.6
'2018-05-30 05:07:57.99',49.934,254,1,93.2,665.2,391,353,414,23.6
'2018-05-30 05:07:59.00',49.934,253,3,93.2,665.2,391,353,414,23.6
'2018-05-30 05:08:00.00',49.934,253,-1,93.2,665.2,391,353,413,23.6
'2018-05-30 05:08:01.00',49.933,251,3,93.2,665.1,391,353,413,23.6
'2018-05-30 05:08:02.00',49.932,250,2,93.2,665.1,391,353,413,23.6
'2018-05-30 05:08:03.00',49.932,253,3,93.2,665.1,391,353,413,23.6
'2018-05-30 05:08:04.00',49.931,253,-1,93.2,665.1,391,353,413,23.6
'2018-05-30 05:08:05.00',49.931,250,1,93.2,665.0,391,353,413,23.6
'2018-05-30 05:08:06.00',49.930,250,0,93.2,665.0,391,353,413,23.7
'2018-05-30 05:08:07.00',49.929,251,1,93.2,665.0,391,353,413,23.7
'2018-05-30 05:08:08.00',49.930,251,1,93.2,665.0,391,353,413,23.7
'2018-05-30 05:08:09.00',49.931,251,0,93.2,665.0,391,353,413,23.7
'2018-05-30 05:08:10.00',49.934,253,1,93.2,665.0,391,353,413,23.7
'2018-05-30 05:08:10.99',49.934,253,0,93.2,665.0,391,353,413,23.7
'2018-05-30 05:08:12.00',49.936,253,2,93.2,665.0,391,353,413,23.7
'2018-05-30 05:08:12.99',49.936,253,2,93.2,664.9,391,353,413,23.7
'2018-05-30 05:08:14.00',49.935,251,0,93.2,664.9,391,353,413,23.7
'2018-05-30 05:08:15.00',49.933,250,0,93.2,664.9,391,353,413,23.7
'2018-05-30 05:08:16.00',49.931,251,0,93.2,664.9,390,353,413,23.7
'2018-05-30 05:08:17.00',49.931,252,-1,93.2,664.8,390,353,413,23.7
'2018-05-30 05:08:18.00',49.933,252,1,93.2,664.8,390,353,412,23.7
'2018-05-30 05:08:19.00',49.933,252,0,93.2,664.8,390,353,412,23.7
'2018-05-30 05:08:20.00',49.935,252,0,93.2,664.8,390,353,412,23.7
'2018-05-30 05:08:21.00',49.936,250,0,93.2,664.8,390,353,412,23.7
'2018-05-30 05:08:22.00',49.935,250,0,93.2,664.8,390,353,412,23.8
'2018-05-30 05:08:23.00',49.933,250,0,93.2,664.7,390,353,412,23.8
'2018-05-30 05:08:23.99',49.931,253,-2,93.2,664.7,390,353,413,23.8
'2018-05-30 05:08:25.00',49.930,253,0,93.2,664.7,390,353,413,23.8
'2018-05-30 05:08:26.00',49.929,253,-1,93.2,664.7,390,353,413,23.8
'2018-05-30 05:08:27.00',49.932,255,-1,93.2,664.6,390,354,413,23.8
'2018-05-30 05:08:28.00',49.933,253,1,93.2,664.6,390,354,413,23.8
'2018-05-30 05:08:29.00',49.934,250,2,93.1,664.6,390,354,413,23.8
'2018-05-30 05:08:30.00',49.935,253,2,93.1,664.6,390,354,412,23.8
'2018-05-30 05:08:31.00',49.935,251,-1,93.1,664.6,390,354,412,23.8
'2018-05-30 05:08:32.00',49.934,253,0,93.1,664.6,390,354,412,23.8
'2018-05-30 05:08:33.00',49.935,252,1,93.1,664.6,390,353,412,23.8
'2018-05-30 05:08:34.00',49.935,253,0,93.1,664.5,391,353,412,23.8
'2018-05-30 05:08:34.99',49.936,251,-1,93.1,664.5,391,353,412,23.8
'2018-05-30 05:08:36.00',49.936,250,1,93.1,664.5,391,353,412,23.8
'2018-05-30 05:08:36.99',49.936,251,-1,93.1,664.4,390,353,412,23.8
'2018-05-30 05:08:38.00',49.935,252,1,93.1,664.4,390,353,412,23.8
'2018-05-30 05:08:39.00',49.933,250,-2,93.1,664.4,390,353,412,23.8
'2018-05-30 05:08:40.00',49.933,253,-1,93.1,664.4,390,353,412,23.8
'2018-05-30 05:08:41.00',49.934,253,1,93.1,664.4,390,353,412,23.8
'2018-05-30 05:08:42.00',49.935,253,0,93.0,664.4,390,353,413,23.8
'2018-05-30 05:08:43.00',49.937,253,1,93.0,664.4,390,353,413,23.8
'2018-05-30 05:08:44.00',49.939,251,1,93.0,664.4,390,353,413,23.8
'2018-05-30 05:08:45.00',49.939,251,0,93.0,664.3,390,353,413,23.8
'2018-05-30 05:08:46.00',49.940,251,1,93.0,664.3,390,353,413,23.8
'2018-05-30 05:08:47.00',49.940,251,-1,92.9,664.3,390,353,413,23.8
'2018-05-30 05:08:47.99',49.940,254,1,92.9,664.3,390,353,412,23.8
'2018-05-30 05:08:49.00',49.941,252,3,92.9,664.3,390,353,412,23.8
'2018-05-30 05:08:49.99',49.942,253,-1,92.9,664.2,390,353,412,23.8
'2018-05-30 05:08:51.00',49.942,253,1,92.9,664.2,391,353,412,23.8
'2018-05-30 05:08:52.00',49.943,253,0,92.9,664.2,391,353,412,23.8
'2018-05-30 05:08:53.00',49.944,251,2,92.9,664.2,391,353,412,23.8
'2018-05-30 05:08:54.00',49.944,252,0,92.9,664.2,391,353,412,23.8
'2018-05-30 05:08:55.00',49.945,251,-1,92.9,664.2,391,353,412,23.8
'2018-05-30 05:08:56.00',49.944,251,-2,92.9,664.2,391,353,412,23.8
'2018-05-30 05:08:57.00',49.945,253,-1,92.9,664.1,391,353,412,23.8
'2018-05-30 05:08:58.00',49.945,252,1,92.9,664.1,391,353,412,23.8
'2018-05-30 05:08:59.00',49.945,253,1,92.9,664.1,391,353,412,23.8
'2018-05-30 05:09:00.00',49.946,253,0,92.9,664.1,391,353,413,23.8
'2018-05-30 05:09:00.99',49.947,250,2,92.9,664.1,391,353,413,23.8
'2018-05-30 05:09:02.00',49.947,249,1,92.9,664.0,391,353,413,23.8
'2018-05-30 05:09:03.00',49.947,250,2,92.9,664.0,391,353,413,23.8
'2018-05-30 05:09:04.00',49.947,253,1,92.9,664.0,391,353,413,23.8
'2018-05-30 05:09:05.00',49.945,252,-2,92.9,664.0,391,353,413,23.8
'2018-05-30 05:09:06.00',49.941,252,-1,92.9,663.9,391,353,413,23.8
'2018-05-30 05:09:07.00',49.938,254,3,92.9,663.9,391,353,413,23.8
'2018-05-30 05:09:08.00',49.935,252,1,92.9,663.9,391,353,413,23.8
'2018-05-30 05:09:09.00',49.932,251,1,92.9,663.9,391,353,413,23.8
'2018-05-30 05:09:10.00',49.932,254,0,92.9,663.9,392,353,413,23.8
'2018-05-30 05:09:11.00',49.933,255,1,92.9,663.9,392,353,413,23.8
'2018-05-30 05:09:12.00',49.934,253,1,92.9,663.9,392,353,413,23.8
'2018-05-30 05:09:13.00',49.936,254,1,92.9,663.8,392,353,413,23.8
'2018-05-30 05:09:13.99',49.937,253,3,92.9,663.8,392,353,413,23.8
'2018-05-30 05:09:15.00',49.935,252,2,92.9,663.8,392,353,413,23.8
'2018-05-30 05:09:15.99',49.934,252,2,92.8,663.8,392,353,413,23.8
'2018-05-30 05:09:17.00',49.931,252,1,92.8,663.7,392,353,413,23.8
'2018-05-30 05:09:18.00',49.929,253,-1,92.8,663.7,392,353,413,23.8
'2018-05-30 05:09:19.00',49.927,251,1,92.8,663.7,392,353,413,23.8
'2018-05-30 05:09:20.00',49.925,253,0,92.8,663.7,392,353,413,23.8
'2018-05-30 05:09:21.00',49.925,252,3,92.7,663.7,392,353,413,23.8
'2018-05-30 05:09:22.00',49.925,250,2,92.7,663.7,392,353,413,23.8
'2018-05-30 05:09:23.00',49.925,250,1,92.7,663.7,392,353,413,23.8
'2018-05-30 05:09:24.00',49.924,251,-2,92.7,663.6,392,353,413,23.8
'2018-05-30 05:09:25.00',49.924,253,-1,92.7,663.6,391,353,413,23.8
'2018-05-30 05:09:26.00',49.923,253,2,92.7,663.6,391,353,412,23.9
'2018-05-30 05:09:26.99',49.922,255,-1,92.7,663.6,391,353,412,23.9
'2018-05-30 05:09:28.00',49.923,253,2,92.7,663.5,391,353,412,23.9
'2018-05-30 05:09:29.00',49.922,250,1,92.7,663.5,391,353,412,23.9
'2018-05-30 05:09:30.00',49.923,250,1,92.7,663.5,391,353,412,23.9
'2018-05-30 05:09:31.00',49.924,252,-2,92.7,663.5,391,353,412,23.9
'2018-05-30 05:09:32.00',49.924,252,2,92.7,663.5,391,353,412,23.9
'2018-05-30 05:09:33.00',49.928,252,1,92.7,663.5,391,353,413,23.9
'2018-05-30 05:09:34.00',49.932,253,2,92.7,663.5,391,353,413,23.9
'2018-05-30 05:09:35.00',49.938,250,1,92.7,663.5,391,353,413,23.9
'2018-05-30 05:09:36.00',49.941,250,1,92.7,663.4,391,353,413,23.9
'2018-05-30 05:09:37.00',49.942,250,1,92.7,663.4,391,353,413,23.9
'2018-05-30 05:09:38.00',49.940,251,-1,92.7,663.4,391,353,413,23.9
'2018-05-30 05:09:39.00',49.938,250,-1,92.7,663.4,391,353,412,23.9
'2018-05-30 05:09:39.99',49.936,253,-1,92.7,663.3,391,353,412,23.9
'2018-05-30 05:09:41.00',49.935,253,-1,92.7,663.3,390,353,412,23.9
'2018-05-30 05:09:41.99',49.933,254,-1,92.7,663.3,390,353,412,23.9
'2018-05-30 05:09:43.00',49.933,252,2,92.7,663.3,390,353,412,23.9
'2018-05-30 05:09:44.00',49.932,252,2,92.6,663.3,390,353,412,23.9
'2018-05-30 05:09:45.00',49.931,252,-1,92.6,663.3,391,353,412,23.9
'2018-05-30 05:09:46.00',49.931,252,-2,92.6,663.3,391,353,412,23.9
'2018-05-30 05:09:47.00',49.932,252,1,92.6,663.3,391,353,412,23.9
'2018-05-30 05:09:48.00',49.932,250,0,92.6,663.2,390,353,412,23.9
'2018-05-30 05:09:49.00',49.932,252,-2,92.6,663.2,390,353,412,23.9
'2018-05-30 05:09:50.00',49.932,249,0,92.6,663.2,390,354,412,23.9
'2018-05-30 05:09:51.00',49.933,249,-1,92.6,663.2,390,354,412,23.9
'2018-05-30 05:09:52.00',49.934,250,-1,92.6,663.1,390,354,412,23.9
'2018-05-30 05:09:52.99',49.935,252,-1,92.6,663.1,390,354,411,23.9
'2018-05-30 05:09:54.00',49.936,252,-2,92.6,663.1,390,354,411,23.9
'2018-05-30 05:09:55.00',49.936,252,-1,92.6,663.1,390,354,411,23.9
'2018-05-30 05:09:56.00',49.937,252,2,92.5,663.1,390,353,411,23.9
'2018-05-30 05:09:57.00',49.938,253,1,92.5,663.1,390,353,411,23.9
'2018-05-30 05:09:58.00',49.939,249,1,92.5,663.1,390,353,411,23.9
'2018-05-30 05:09:59.00',49.939,249,2,92.5,663.1,390,353,412,23.9
'2018-05-30 05:10:00.00',49.940,252,0,92.5,663.0,390,353,412,23.9
'2018-05-30 05:10:01.00',49.940,253,2,92.5,663.0,390,353,412,23.9
'2018-05-30 05:10:02.00',49.938,253,-2,92.5,663.0,391,353,412,23.9
'2018-05-30 05:10:03.00',49.938,253,-2,92.5,663.0,391,353,412,23.9
'2018-05-30 05:10:04.00',49.937,253,1,92.5,662.9,391,353,412,23.9
'2018-05-30 05:10:05.00',49.936,252,-1,92.5,662.9,391,353,412,23.9
'2018-05-30 05:10:05.99',49.934,252,1,92.5,662.9,391,353,413,23.9
'2018-05-30 05:10:07.00',49.933,252,2,92.5,662.9,391,353,413,23.9
'2018-05-30 05:10:08.00',49.931,252,1,92.5,662.9,391,353,413,23.9
'2018-05-30 05:10:09.00',49.930,250,0,92.4,662.9,391,353,413,23.9
'2018-05-30 05:10:10.00',49.930,254,-1,92.4,662.9,392,353,413,23.9
'2018-05-30 05:10:11.00',49.931,253,2,92.4,662.8,392,353,413,23.9
'2018-05-30 05:10:12.00',49.934,253,2,92.4,662.8,392,353,413,23.9
'2018-05-30 05:10:13.00',49.935,253,3,92.4,662.8,392,353,414,23.9
'2018-05-30 05:10:14.00',49.936,252,-2,92.3,662.8,392,353,414,23.9
'2018-05-30 05:10:15.00',49.937,253,1,92.3,662.7,392,353,414,23.9
'2018-05-30 05:10:16.00',49.936,252,2,92.3,662.7,392,353,414,23.9
'2018-05-30 05:10:16.99',49.937,252,1,92.3,662.7,392,353,414,23.9
'2018-05-30 05:10:18.00',49.938,253,2,92.3,662.7,392,353,414,23.9
'2018-05-30 05:10:18.99',49.938,249,3,92.3,662.7,392,353,413,23.9
'2018-05-30 05:10:20.00',49.938,253,1,92.3,662.7,392,353,413,23.9
'2018-05-30 05:10:21.00',49.937,253,0,92.3,662.7,392,353,413,23.9
'2018-05-30 05:10:22.00',49.937,252,-3,92.3,662.7,392,353,413,23.9
'2018-05-30 05:10:23.00',49.938,253,-1,92.3,662.6,392,353,413,23.9
'2018-05-30 05:10:24.00',49.940,253,0,92.2,662.6,392,353,413,23.9
'2018-05-30 05:10:25.00',49.941,252,-2,92.2,662.6,392,353,412,23.9
'2018-05-30 05:10:26.00',49.941,256,1,92.2,662.6,392,353,412,23.9
'2018-05-30 05:10:27.00',49.942,252,3,92.2,662.5,392,353,412,23.9
'2018-05-30 05:10:28.00',49.942,251,0,92.2,662.5,392,353,412,23.9
'2018-05-30 05:10:29.00',49.941,250,0,92.2,662.5,392,353,412,23.9
'2018-05-30 05:10:29.99',49.939,251,-1,92.2,662.5,392,353,412,23.9
'2018-05-30 05:10:31.00',49.939,253,-1,92.2,662.5,392,353,412,23.9
'2018-05-30 05:10:32.00',49.939,253,1,92.2,662.5,392,353,412,23.9
'2018-05-30 05:10:33.00',49.940,252,2,92.2,662.5,392,353,412,23.9
'2018-05-30 05:10:34.00',49.940,252,-1,92.2,662.5,392,353,412,23.9
'2018-05-30 05:10:35.00',49.938,250,1,92.2,662.4,392,353,412,23.9
'2018-05-30 05:10:36.00',49.937,247,0,92.2,662.4,391,353,412,23.9
'2018-05-30 05:10:37.00',49.936,252,1,92.2,662.4,391,353,412,23.9
'2018-05-30 05:10:38.00',49.935,250,-1,92.2,662.4,391,353,412,23.9
'2018-05-30 05:10:39.00',49.934,252,-1,92.2,662.3,391,353,412,23.9
'2018-05-30 05:10:40.00',49.934,252,0,92.2,662.3,391,353,412,23.9
'2018-05-30 05:10:41.00',49.934,253,-1,92.2,662.3,391,353,412,23.9
'2018-05-30 05:10:42.00',49.935,253,-1,92.2,662.3,391,353,412,23.9
'2018-05-30 05:10:42.99',49.936,252,2,92.2,662.3,391,353,412,23.9
'2018-05-30 05:10:44.00',49.937,251,1,92.2,662.3,391,353,412,23.9
'2018-05-30 05:10:44.99',49.938,250,1,92.1,662.3,391,353,412,23.9
'2018-05-30 05:10:46.00',49.937,250,0,92.1,662.3,391,353,412,23.9
'2018-05-30 05:10:47.00',49.935,253,-3,92.1,662.2,391,353,412,23.9
'2018-05-30 05:10:48.00',49.935,251,0,92.1,662.2,391,353,412,23.9
'2018-05-30 05:10:49.00',49.935,252,1,92.1,662.2,391,353,412,23.9
'2018-05-30 05:10:50.00',49.935,252,1,92.1,662.2,391,353,413,23.9
'2018-05-30 05:10:51.00',49.935,250,2,92.1,662.2,391,353,413,23.9
'2018-05-30 05:10:52.00',49.935,250,1,92.1,662.1,391,353,413,23.9
'2018-05-30 05:10:53.00',49.935,251,0,92.1,662.1,391,353,413,23.9
'2018-05-30 05:10:54.00',49.935,252,1,92.1,662.0,391,353,413,23.9
'2018-05-30 05:10:55.00',49.934,250,-3,92.1,662.0,391,353,413,23.9
'2018-05-30 05:10:55.99',49.933,252,0,92.1,662.0,391,353,413,23.9
'2018-05-30 05:10:57.00',49.934,255,-1,92.1,662.0,391,353,413,23.9
'2018-05-30 05:10:58.00',49.933,252,2,92.1,662.0,391,353,413,23.9
'2018-05-30 05:10:59.00',49.932,251,3,92.1,662.0,392,353,413,23.9
'2018-05-30 05:11:00.00',49.931,250,-1,92.1,662.0,392,353,413,23.9
'2018-05-30 05:11:01.00',49.931,253,1,92.1,662.0,392,353,413,23.9
'2018-05-30 05:11:02.00',49.932,251,-3,92.1,662.0,392,353,413,23.9
'2018-05-30 05:11:03.00',49.932,253,2,92.1,661.9,392,353,413,23.9
'2018-05-30 05:11:04.00',49.937,253,1,92.1,661.9,392,353,413,23.9
'2018-05-30 05:11:05.00',49.936,253,-1,92.1,661.9,392,353,413,23.9
'2018-05-30 05:11:06.00',49.938,251,3,92.1,661.9,392,353,413,23.9
'2018-05-30 05:11:07.00',49.940,250,1,92.1,661.9,392,353,413,23.9
'2018-05-30 05:11:08.00',49.941,250,1,92.1,661.9,392,353,413,23.9
'2018-05-30 05:11:08.99',49.941,252,1,92.0,661.9,392,353,413,23.9
'2018-05-30 05:11:10.00',49.939,253,-1,92.0,661.9,392,353,413,23.9
'2018-05-30 05:11:10.99',49.938,253,-1,92.0,661.9,392,353,413,23.9
'2018-05-30 05:11:12.00',49.937,252,2,92.0,661.8,392,353,413,23.9
'2018-05-30 05:11:13.00',49.935,253,-1,92.0,661.8,392,353,413,23.9
'2018-05-30 05:11:14.00',49.932,253,2,92.0,661.8,392,353,413,23.9
'2018-05-30 05:11:15.00',49.931,250,1,92.0,661.8,392,353,413,23.9
'2018-05-30 05:11:16.00',49.931,251,-1,92.0,661.7,393,353,413,23.9
'2018-05-30 05:11:17.00',49.931,251,1,91.9,661.7,393,353,413,23.9
'2018-05-30 05:11:18.00',49.932,253,-2,91.9,661.7,393,353,413,23.9
'2018-05-30 05:11:19.00',49.933,254,1,91.9,661.7,393,353,413,23.9
'2018-05-30 05:11:20.00',49.934,250,2,91.9,661.7,393,353,413,23.9
'2018-05-30 05:11:21.00',49.935,252,-1,91.9,661.7,393,353,413,23.9
'2018-05-30 05:11:21.99',49.937,251,-1,91.9,661.7,393,353,413,23.9
'2018-05-30 05:11:23.00',49.940,254,0,91.9,661.7,393,353,413,23.9
'2018-05-30 05:11:24.00',49.942,253,0,91.9,661.6,393,353,413,23.9
'2018-05-30 05:11:25.00',49.943,253,-2,91.9,661.6,392,353,413,23.9
'2018-05-30 05:11:26.00',49.943,255,0,91.9,661.6,392,353,413,23.9
'2018-05-30 05:11:27.00',49.943,252,2,91.9,661.6,392,353,413,23.9
'2018-05-30 05:11:28.00',49.943,250,-1,91.9,661.5,392,353,413,23.9
'2018-05-30 05:11:29.00',49.943,251,1,91.9,661.5,392,353,413,23.9
'2018-05-30 05:11:30.00',49.941,252,0,91.9,661.5,392,353,413,23.9
'2018-05-30 05:11:31.00',49.942,252,-2,91.9,661.4,392,353,413,23.9
'2018-05-30 05:11:32.00',49.942,253,0,91.9,661.4,392,353,413,23.9
'2018-05-30 05:11:33.00',49.942,253,3,91.9,661.4,392,353,413,23.9
'2018-05-30 05:11:34.00',49.941,253,1,91.9,661.4,392,353,413,23.9
'2018-05-30 05:11:34.99',49.942,252,3,91.9,661.4,393,353,413,23.9
'2018-05-30 05:11:36.00',49.944,253,2,91.9,661.4,393,353,413,23.9
'2018-05-30 05:11:36.99',49.946,252,2,91.9,661.4,393,353,413,23.9
'2018-05-30 05:11:38.00',49.948,252,1,91.9,661.3,393,353,413,23.9
'2018-05-30 05:11:39.00',49.950,252,2,91.9,661.3,393,353,413,23.9
'2018-05-30 05:11:40.00',49.950,254,-1,91.8,661.3,393,353,414,23.9
'2018-05-30 05:11:41.00',49.950,253,1,91.8,661.3,393,353,414,23.9
'2018-05-30 05:11:42.00',49.950,253,1,91.8,661.2,393,353,414,23.9
'2018-05-30 05:11:43.00',49.949,253,1,91.8,661.2,393,353,414,23.9
'2018-05-30 05:11:44.00',49.947,255,0,91.7,661.2,393,353,414,23.9
'2018-05-30 05:11:45.00',49.946,254,3,91.7,661.2,393,353,414,23.9
'2018-05-30 05:11:45.99',49.944,253,3,91.7,661.2,393,353,414,23.9
'2018-05-30 05:11:47.00',49.942,250,2,91.7,661.2,393,353,414,23.9
'2018-05-30 05:11:47.99',49.941,252,1,91.7,661.2,393,353,414,23.9
'2018-05-30 05:11:49.00',49.940,253,-1,91.7,661.2,393,353,414,23.9
'2018-05-30 05:11:50.00',49.940,253,0,91.7,661.2,393,353,414,23.9
'2018-05-30 05:11:51.00',49.940,253,3,91.7,661.2,393,353,414,23.9
'2018-05-30 05:11:52.00',49.939,254,1,91.7,661.1,393,353,414,23.9
'2018-05-30 05:11:53.00',49.937,251,2,91.7,661.1,394,353,414,23.9
'2018-05-30 05:11:54.00',49.937,250,2,91.7,661.1,393,353,414,23.9
'2018-05-30 05:11:55.00',49.935,250,1,91.7,661.0,393,353,414,23.9
'2018-05-30 05:11:56.00',49.935,252,1,91.7,661.0,393,353,414,23.9
'2018-05-30 05:11:57.00',49.936,253,1,91.7,661.0,393,353,414,23.9
'2018-05-30 05:11:58.00',49.938,253,-1,91.7,661.0,393,353,414,23.9
'2018-05-30 05:11:58.99',49.940,253,3,91.7,661.0,393,353,414,23.9
'2018-05-30 05:12:00.00',49.940,254,-1,91.7,661.0,393,353,413,23.9
'2018-05-30 05:12:01.00',49.941,252,0,91.7,661.0,393,353,413,23.9
'2018-05-30 05:12:02.00',49.942,252,2,91.7,661.0,393,353,413,23.9
'2018-05-30 05:12:03.00',49.941,251,2,91.7,661.0,393,353,413,23.9
'2018-05-30 05:12:04.00',49.939,253,1,91.7,660.9,393,353,413,23.9
'2018-05-30 05:12:05.00',49.939,252,-1,91.7,660.9,393,353,413,23.9
'2018-05-30 05:12:06.00',49.939,253,-1,91.7,660.9,393,353,413,23.9
'2018-05-30 05:12:07.00',49.939,252,-1,91.7,660.9,393,353,414,23.9
'2018-05-30 05:12:08.00',49.938,252,3,91.7,660.9,393,353,414,23.9
'2018-05-30 05:12:09.00',49.939,253,1,91.7,660.9,393,353,414,23.9
'2018-05-30 05:12:10.00',49.941,255,2,91.6,660.9,393,353,414,23.9
'2018-05-30 05:12:11.00',49.943,252,1,91.6,660.9,393,353,414,23.9
'2018-05-30 05:12:11.99',49.945,251,2,91.6,660.9,393,353,414,23.9
'2018-05-30 05:12:13.00',49.947,253,2,91.6,660.8,393,353,413,23.9
'2018-05-30 05:12:13.99',49.947,252,1,91.6,660.8,393,353,413,23.9
'2018-05-30 05:12:15.00',49.946,253,0,91.6,660.8,393,353,413,23.9
'2018-05-30 05:12:16.00',49.945,253,1,91.6,660.8,393,353,413,23.9
'2018-05-30 05:12:17.00',49.944,253,2,91.6,660.7,393,353,413,23.9
'2018-05-30 05:12:18.00',49.943,253,-1,91.6,660.6,393,353,413,23.9
'2018-05-30 05:12:19.00',49.943,252,1,91.6,660.6,393,353,413,23.9
'2018-05-30 05:12:20.00',49.943,251,2,91.6,660.6,393,353,414,23.9
'2018-05-30 05:12:21.00',49.943,249,0,91.6,660.6,393,353,414,23.9
'2018-05-30 05:12:22.00',49.944,252,1,91.6,660.6,393,353,414,23.9
'2018-05-30 05:12:23.00',49.948,251,0,91.5,660.6,393,353,414,23.9
'2018-05-30 05:12:24.00',49.953,252,-2,91.5,660.6,393,354,414,23.9
'2018-05-30 05:12:24.99',49.961,253,3,91.5,660.6,393,354,414,23.9
'2018-05-30 05:12:26.00',49.967,253,3,91.5,660.6,393,354,414,23.9
'2018-05-30 05:12:27.00',49.974,250,1,91.5,660.5,393,354,413,23.9
'2018-05-30 05:12:28.00',49.978,250,1,91.5,660.5,393,354,413,23.9
'2018-05-30 05:12:29.00',49.982,251,2,91.5,660.5,393,354,413,23.9
'2018-05-30 05:12:30.00',49.985,250,0,91.5,660.4,393,354,413,23.9
'2018-05-30 05:12:31.00',49.986,252,2,91.5,660.4,393,354,413,23.9
'2018-05-30 05:12:32.00',49.986,252,2,91.5,660.4,393,354,413,23.9
'2018-05-30 05:12:33.00',49.985,252,1,91.5,660.4,393,354,413,23.9
'2018-05-30 05:12:34.00',49.984,252,1,91.5,660.4,393,354,413,23.9
'2018-05-30 05:12:35.00',49.984,252,2,91.5,660.4,393,354,413,23.9
'2018-05-30 05:12:36.00',49.985,253,1,91.5,660.4,394,354,413,23.9
'2018-05-30 05:12:37.00',49.985,253,-1,91.4,660.4,394,354,413,23.9
'2018-05-30 05:12:37.99',49.984,253,-1,91.4,660.4,393,354,413,23.9
'2018-05-30 05:12:39.00',49.981,253,-1,91.4,660.3,393,354,413,23.9
'2018-05-30 05:12:39.99',49.979,254,-2,91.4,660.3,394,354,413,23.9
'2018-05-30 05:12:41.00',49.978,254,1,91.3,660.3,394,354,413,23.9
'2018-05-30 05:12:42.00',49.977,253,0,91.3,660.3,394,354,413,23.9
'2018-05-30 05:12:43.00',49.976,253,3,91.3,660.2,394,353,413,23.9
'2018-05-30 05:12:44.00',49.976,253,1,91.3,660.2,394,353,413,23.9
'2018-05-30 05:12:45.00',49.975,253,0,91.3,660.2,394,353,413,23.9
'2018-05-30 05:12:46.00',49.977,253,-1,91.3,660.2,394,353,413,23.9
'2018-05-30 05:12:47.00',49.979,253,0,91.3,660.2,394,353,413,23.9
'2018-05-30 05:12:48.00',49.982,253,0,91.3,660.2,394,353,413,23.9
'2018-05-30 05:12:49.00',49.984,253,0,91.3,660.2,394,354,413,23.9
'2018-05-30 05:12:50.00',49.986,250,1,91.3,660.2,394,354,413,23.9
'2018-05-30 05:12:50.99',49.986,253,3,91.3,660.2,394,354,413,23.9
'2018-05-30 05:12:52.00',49.987,252,3,91.2,660.2,394,354,413,23.9
'2018-05-30 05:12:53.00',49.986,250,2,91.2,660.1,394,354,413,23.9
'2018-05-30 05:12:54.00',49.986,252,3,91.2,660.1,394,354,413,23.9
'2018-05-30 05:12:55.00',49.985,253,2,91.2,660.0,394,354,413,23.9
'2018-05-30 05:12:56.00',49.986,250,2,91.2,660.0,394,354,413,23.9
'2018-05-30 05:12:57.00',49.988,248,-1,91.2,660.0,394,354,413,23.9
'2018-05-30 05:12:58.00',49.991,249,1,91.2,660.0,394,354,412,23.9
'2018-05-30 05:12:59.00',49.991,250,0,91.2,660.0,394,354,412,23.9
'2018-05-30 05:13:00.00',49.991,249,1,91.2,660.0,393,354,412,23.9
'2018-05-30 05:13:01.00',49.990,252,0,91.2,660.0,393,353,412,23.9
'2018-05-30 05:13:02.00',49.989,250,0,91.2,660.0,393,353,412,23.9
'2018-05-30 05:13:03.00',49.987,249,0,91.2,660.0,393,353,412,23.9
'2018-05-30 05:13:03.99',49.985,251,-1,91.2,660.0,393,353,413,23.9
'2018-05-30 05:13:05.00',49.982,252,-1,91.2,659.9,393,353,413,23.9
'2018-05-30 05:13:05.99',49.979,251,0,91.2,659.9,392,353,413,23.9
'2018-05-30 05:13:07.00',49.978,251,0,91.2,659.8,392,353,413,23.9
'2018-05-30 05:13:08.00',49.977,253,-1,91.2,659.8,392,353,413,23.9
'2018-05-30 05:13:09.00',49.978,253,-1,91.2,659.8,392,353,413,23.9
'2018-05-30 05:13:10.00',49.982,253,-1,91.2,659.8,392,353,412,23.9
'2018-05-30 05:13:11.00',49.985,253,-1,91.1,659.8,392,353,412,23.9
'2018-05-30 05:13:12.00',49.991,253,-1,91.1,659.8,393,353,412,23.9
'2018-05-30 05:13:13.00',49.994,252,-1,91.1,659.8,393,353,412,23.9
'2018-05-30 05:13:14.00',49.995,253,1,91.1,659.8,393,354,412,23.9
'2018-05-30 05:13:15.00',49.996,253,1,91.1,659.8,393,354,412,23.9
'2018-05-30 05:13:16.00',49.997,255,22,91.1,659.8,393,354,413,23.9
'2018-05-30 05:13:16.99',49.997,253,-1,91.1,659.7,394,354,413,23.9
'2018-05-30 05:13:18.00',49.997,253,-1,91.1,659.7,394,354,413,23.9
'2018-05-30 05:13:19.00',49.998,253,23,91.1,659.6,394,354,413,23.9
'2018-05-30 05:13:20.00',49.999,252,0,91.1,659.6,394,354,413,23.9
'2018-05-30 05:13:21.00',50.001,253,-1,91.1,659.6,394,354,413,23.9
'2018-05-30 05:13:22.00',50.002,252,-2,91.1,659.6,394,354,413,23.9
'2018-05-30 05:13:23.00',50.003,252,-1,91.1,659.6,394,354,413,23.9
'2018-05-30 05:13:24.00',50.002,252,-1,91.1,659.6,394,354,413,23.9
'2018-05-30 05:13:25.00',50.002,253,-1,91.1,659.6,394,354,413,23.9
'2018-05-30 05:13:26.00',50.002,253,-1,91.1,659.6,394,354,413,23.9
'2018-05-30 05:13:27.00',50.002,252,-3,91.1,659.6,394,354,413,23.9
'2018-05-30 05:13:27.99',50.003,252,-3,91.1,659.6,394,354,413,23.9
'2018-05-30 05:13:29.00',50.004,252,-3,91.1,659.5,393,354,413,23.9
'2018-05-30 05:13:29.99',50.006,252,-2,91.1,659.5,393,354,413,23.9
'2018-05-30 05:13:31.00',50.005,253,2,91.1,659.5,393,354,413,23.9
'2018-05-30 05:13:32.00',50.006,253,-1,91.1,659.5,393,354,413,23.9
'2018-05-30 05:13:33.00',50.006,253,-1,91.1,659.5,393,353,413,23.9
'2018-05-30 05:13:34.00',50.005,252,0,91.0,659.5,393,353,413,23.9
'2018-05-30 05:13:35.00',50.006,253,0,91.0,659.5,393,353,413,23.9
'2018-05-30 05:13:36.00',50.008,252,-1,91.0,659.5,394,353,413,23.9
'2018-05-30 05:13:37.00',50.009,252,0,91.0,659.4,394,353,413,23.9
'2018-05-30 05:13:38.00',50.010,252,1,91.0,659.4,394,353,413,23.9
'2018-05-30 05:13:39.00',50.011,251,1,91.0,659.4,394,354,413,23.9
'2018-05-30 05:13:40.00',50.013,252,1,91.0,659.4,394,354,413,23.9
'2018-05-30 05:13:40.99',50.013,253,2,91.0,659.3,394,354,413,23.9
'2018-05-30 05:13:42.00',50.014,252,0,90.9,659.3,394,354,414,23.9
'2018-05-30 05:13:42.99',50.015,251,-2,90.9,659.3,394,354,414,23.9
'2018-05-30 05:13:44.00',50.016,253,2,90.9,659.3,394,354,414,23.9
'2018-05-30 05:13:45.00',50.017,252,0,90.9,659.3,394,354,414,23.9
'2018-05-30 05:13:46.00',50.018,253,-1,90.9,659.3,394,354,414,23.9
'2018-05-30 05:13:47.00',50.019,251,-2,90.9,659.3,394,354,414,23.9
'2018-05-30 05:13:48.00',50.019,251,-1,90.9,659.3,394,354,413,23.9
'2018-05-30 05:13:49.00',50.017,252,-1,90.9,659.2,394,354,413,23.9
'2018-05-30 05:13:50.00',50.016,251,0,90.9,659.2,394,354,413,23.9
'2018-05-30 05:13:51.00',50.013,253,-1,90.9,659.2,394,354,413,23.9
'2018-05-30 05:13:52.00',50.012,252,1,90.9,659.2,394,354,413,23.9
'2018-05-30 05:13:53.00',50.012,251,1,90.9,659.1,394,354,413,23.9
'2018-05-30 05:13:53.99',50.013,252,1,90.9,659.1,393,354,413,23.9
'2018-05-30 05:13:55.00',50.013,250,0,90.9,659.1,393,354,411,23.9
'2018-05-30 05:13:56.00',50.013,250,2,90.9,659.1,393,354,411,23.9
'2018-05-30 05:13:57.00',50.014,250,1,90.9,659.1,393,354,411,23.9
'2018-05-30 05:13:58.00',50.014,250,1,90.9,659.1,393,354,411,23.9
'2018-05-30 05:13:59.00',50.015,250,1,90.9,659.1,393,354,411,23.9
'2018-05-30 05:14:00.00',50.017,252,3,90.9,659.1,393,354,411,23.9
'2018-05-30 05:14:01.00',50.017,253,2,90.9,659.0,393,354,413,23.9
'2018-05-30 05:14:02.00',50.017,252,2,90.9,659.0,393,354,413,23.9
'2018-05-30 05:14:03.00',50.017,253,2,90.9,659.0,393,354,413,23.9
'2018-05-30 05:14:04.00',50.017,252,1,90.8,659.0,393,354,413,23.9
'2018-05-30 05:14:05.00',50.016,255,3,90.8,658.9,393,354,413,23.9
'2018-05-30 05:14:06.00',50.015,254,0,90.8,658.9,394,354,413,23.9
'2018-05-30 05:14:06.99',50.014,254,0,90.8,658.8,394,354,414,23.9
'2018-05-30 05:14:08.00',50.011,252,-1,90.8,658.8,394,354,414,23.9
'2018-05-30 05:14:08.99',50.004,253,1,90.8,658.8,394,354,414,23.9
'2018-05-30 05:14:10.00',49.999,255,-1,90.8,658.8,394,354,414,23.9
'2018-05-30 05:14:11.00',49.995,254,-1,90.8,658.8,394,354,414,23.9
'2018-05-30 05:14:12.00',49.987,251,-1,90.7,658.8,394,354,414,23.9
'2018-05-30 05:14:13.00',49.981,255,-1,90.7,658.8,394,354,414,23.9
'2018-05-30 05:14:14.00',49.978,253,0,90.7,658.8,394,354,412,23.9
'2018-05-30 05:14:15.00',49.972,253,1,90.7,658.8,394,354,412,23.9
'2018-05-30 05:14:16.00',49.969,250,3,90.7,658.8,394,354,412,23.9
'2018-05-30 05:14:17.00',49.968,251,2,90.7,658.7,394,354,412,23.9
'2018-05-30 05:14:18.00',49.967,249,0,90.7,658.7,394,354,412,23.9
'2018-05-30 05:14:19.00',49.967,251,1,90.7,658.7,394,354,412,23.9
'2018-05-30 05:14:19.99',49.969,252,0,90.7,658.7,394,354,413,23.9
'2018-05-30 05:14:21.00',49.972,251,-1,90.7,658.7,394,354,413,23.9
'2018-05-30 05:14:22.00',49.975,251,-2,90.7,658.7,394,354,413,23.9
'2018-05-30 05:14:23.00',49.977,253,-1,90.7,658.7,394,354,413,23.9
'2018-05-30 05:14:24.00',49.978,253,-1,90.7,658.7,394,354,413,23.9
'2018-05-30 05:14:25.00',49.978,252,0,90.7,658.7,394,354,413,23.9
'2018-05-30 05:14:26.00',49.979,253,0,90.7,658.7,394,354,413,23.9
'2018-05-30 05:14:27.00',49.979,253,-1,90.7,658.6,394,354,413,23.9
'2018-05-30 05:14:28.00',49.980,252,1,90.7,658.6,394,354,413,23.9
'2018-05-30 05:14:29.00',49.980,253,3,90.7,658.6,394,354,413,23.9
'2018-05-30 05:14:30.00',49.980,253,2,90.7,658.6,394,354,413,23.9
'2018-05-30 05:14:31.00',49.981,252,3,90.7,658.5,394,354,413,23.9
'2018-05-30 05:14:32.00',49.980,252,-1,90.7,658.5,394,354,413,23.9
'2018-05-30 05:14:32.99',49.978,253,2,90.7,658.5,394,354,413,23.9
'2018-05-30 05:14:34.00',49.978,252,-1,90.7,658.5,394,354,413,23.9
'2018-05-30 05:14:34.99',49.978,252,2,90.7,658.5,394,354,413,23.9
'2018-05-30 05:14:36.00',49.978,252,1,90.7,658.5,394,354,413,23.9
'2018-05-30 05:14:37.00',49.978,251,-1,90.7,658.5,394,354,413,23.9
'2018-05-30 05:14:38.00',49.979,252,0,90.7,658.5,394,354,413,23.9
'2018-05-30 05:14:39.00',49.981,253,0,90.7,658.4,394,354,413,23.9
'2018-05-30 05:14:40.00',49.982,254,0,90.7,658.4,394,354,413,23.9
'2018-05-30 05:14:41.00',49.983,254,3,90.6,658.4,395,354,415,23.9
'2018-05-30 05:14:42.00',49.984,254,0,90.6,658.4,395,354,415,23.9
'2018-05-30 05:14:43.00',49.983,254,2,90.6,658.3,395,354,415,23.9
'2018-05-30 05:14:44.00',49.983,253,2,90.6,658.3,395,354,415,23.9
'2018-05-30 05:14:45.00',49.984,253,0,90.6,658.3,395,354,415,23.8
'2018-05-30 05:14:45.99',49.984,253,1,90.6,658.3,395,354,415,23.8
'2018-05-30 05:14:47.00',49.983,253,-1,90.6,658.3,395,354,413,23.8
'2018-05-30 05:14:48.00',49.984,253,3,90.6,658.3,395,354,413,23.8
'2018-05-30 05:14:49.00',49.985,253,-1,90.6,658.3,395,354,413,23.8
'2018-05-30 05:14:50.00',49.986,253,-1,90.5,658.2,395,354,413,23.8
'2018-05-30 05:14:51.00',49.988,254,-1,90.5,658.2,395,354,413,23.8
'2018-05-30 05:14:52.00',49.988,252,-1,90.5,658.2,395,354,413,23.8
'2018-05-30 05:14:53.00',49.988,253,2,90.5,658.2,394,354,412,23.8
'2018-05-30 05:14:54.00',49.987,253,1,90.5,658.1,395,354,412,23.8
'2018-05-30 05:14:55.00',49.983,253,3,90.5,658.1,395,354,412,23.8
'2018-05-30 05:14:56.00',49.982,252,2,90.5,658.1,395,354,412,23.8
'2018-05-30 05:14:56.99',49.979,250,1,90.5,658.1,395,353,412,23.8
'2018-05-30 05:14:58.00',49.975,252,2,90.5,658.1,395,353,412,23.8
'2018-05-30 05:14:58.99',49.970,252,1,90.5,658.1,395,353,412,23.8
'2018-05-30 05:15:00.00',49.968,251,1,90.5,658.1,395,353,413,23.8
'2018-05-30 05:15:01.00',49.965,250,1,90.4,658.1,395,353,413,23.7
'2018-05-30 05:15:02.00',49.964,251,-1,90.4,658.0,395,353,413,23.7
'2018-05-30 05:15:03.00',49.963,251,-3,90.4,658.0,394,353,413,23.7
'2018-05-30 05:15:04.00',49.964,252,-2,90.4,658.0,394,353,413,23.7
'2018-05-30 05:15:05.00',49.966,253,-1,90.4,658.0,394,353,413,23.7
'2018-05-30 05:15:06.00',49.966,251,1,90.4,658.0,394,353,412,23.7
'2018-05-30 05:15:07.00',49.968,252,2,90.4,657.9,394,353,412,23.7
'2018-05-30 05:15:08.00',49.970,252,1,90.3,657.9,394,353,412,23.7
'2018-05-30 05:15:09.00',49.972,251,-1,90.3,657.9,394,353,412,23.7
'2018-05-30 05:15:09.99',49.974,253,0,90.3,657.9,394,353,412,23.7
'2018-05-30 05:15:11.00',49.977,252,2,90.3,657.9,394,353,412,23.7
'2018-05-30 05:15:11.99',49.981,252,1,90.3,657.9,394,353,413,23.7
'2018-05-30 05:15:13.00',49.982,250,3,90.3,657.9,394,353,413,23.7
'2018-05-30 05:15:14.00',49.983,250,3,90.3,657.9,394,353,413,23.7
'2018-05-30 05:15:15.00',49.984,250,3,90.3,657.9,394,353,413,23.7
'2018-05-30 05:15:16.00',49.986,250,3,90.3,657.9,394,354,413,23.7
'2018-05-30 05:15:17.00',49.986,250,1,90.3,657.8,395,354,413,23.7
'2018-05-30 05:15:18.00',49.985,250,0,90.3,657.8,395,354,413,23.7
'2018-05-30 05:15:19.00',49.982,250,1,90.2,657.8,395,354,413,23.7
'2018-05-30 05:15:20.00',49.980,250,1,90.2,657.7,395,354,413,23.7
'2018-05-30 05:15:21.00',49.979,251,1,90.2,657.7,395,354,413,23.7
'2018-05-30 05:15:22.00',49.976,251,2,90.2,657.7,395,354,413,23.7
'2018-05-30 05:15:22.99',49.972,253,2,90.2,657.7,395,353,413,23.7
'2018-05-30 05:15:24.00',49.970,253,1,90.2,657.7,395,353,413,23.7
'2018-05-30 05:15:25.00',49.968,253,-1,90.2,657.7,395,353,413,23.7
'2018-05-30 05:15:26.00',49.968,253,1,90.2,657.7,395,353,414,23.7
'2018-05-30 05:15:27.00',49.968,255,3,90.2,657.7,395,353,414,23.7
'2018-05-30 05:15:28.00',49.970,254,-1,90.2,657.7,395,353,414,23.7
'2018-05-30 05:15:29.00',49.972,254,1,90.2,657.7,395,353,414,23.7
'2018-05-30 05:15:30.00',49.974,251,2,90.2,657.6,395,354,414,23.7
'2018-05-30 05:15:31.00',49.976,254,0,90.2,657.6,395,354,414,23.7
'2018-05-30 05:15:32.00',49.980,254,-1,90.2,657.5,396,354,413,23.7
'2018-05-30 05:15:33.00',49.984,254,0,90.2,657.5,396,354,413,23.6
'2018-05-30 05:15:34.00',49.986,255,-1,90.2,657.5,396,354,413,23.6
'2018-05-30 05:15:35.00',49.985,253,1,90.2,657.5,396,354,413,23.6
'2018-05-30 05:15:35.99',49.984,253,1,90.2,657.5,396,353,413,23.6
'2018-05-30 05:15:37.00',49.984,255,3,90.1,657.5,396,353,413,23.6
'2018-05-30 05:15:37.99',49.983,252,2,90.1,657.5,396,353,413,23.6
'2018-05-30 05:15:39.00',49.983,253,3,90.1,657.5,396,353,413,23.6
'2018-05-30 05:15:40.00',49.982,253,3,90.1,657.5,396,353,413,23.6
'2018-05-30 05:15:41.00',49.981,252,1,90.1,657.5,395,353,413,23.6
'2018-05-30 05:15:42.00',49.982,253,-1,90.1,657.4,395,353,413,23.6
'2018-05-30 05:15:43.00',49.984,254,1,90.1,657.4,395,353,413,23.6
'2018-05-30 05:15:44.00',49.986,254,1,90.1,657.3,395,353,413,23.6
'2018-05-30 05:15:45.00',49.988,253,1,90.1,657.3,395,353,413,23.6
'2018-05-30 05:15:46.00',49.990,253,1,90.1,657.3,395,353,413,23.6
'2018-05-30 05:15:47.00',49.992,253,2,90.1,657.3,395,353,413,23.6
'2018-05-30 05:15:48.00',49.993,253,2,90.1,657.3,395,353,413,23.6
'2018-05-30 05:15:48.99',49.991,253,2,90.1,657.3,395,354,413,23.6
'2018-05-30 05:15:50.00',49.989,252,0,90.1,657.3,395,354,413,23.6
'2018-05-30 05:15:51.00',49.987,253,2,90.1,657.3,395,354,413,23.6
'2018-05-30 05:15:52.00',49.988,252,-1,90.1,657.3,395,354,413,23.6
'2018-05-30 05:15:53.00',49.989,251,0,90.1,657.3,395,354,413,23.6
'2018-05-30 05:15:54.00',49.991,252,-1,90.1,657.2,395,354,413,23.6
'2018-05-30 05:15:55.00',49.992,253,0,90.1,657.2,395,354,413,23.6
'2018-05-30 05:15:56.00',49.993,253,0,90.1,657.2,395,354,413,23.6
'2018-05-30 05:15:57.00',49.994,252,-1,90.1,657.1,395,354,413,23.6
'2018-05-30 05:15:58.00',49.996,253,1,90.1,657.1,395,354,413,23.6
'2018-05-30 05:15:59.00',49.999,254,1,90.1,657.1,395,354,413,23.6
'2018-05-30 05:16:00.00',50.001,252,-1,90.0,657.1,395,354,413,23.6
'2018-05-30 05:16:01.00',50.002,253,25,90.0,657.1,395,354,413,23.6
'2018-05-30 05:16:01.99',50.002,252,25,90.0,657.1,395,354,413,23.6
'2018-05-30 05:16:03.00',50.004,252,0,90.0,657.1,395,354,413,23.6
'2018-05-30 05:16:03.99',50.006,252,2,90.0,657.1,395,354,413,23.6
'2018-05-30 05:16:05.00',50.006,253,0,90.0,657.1,395,354,413,23.6
'2018-05-30 05:16:06.00',50.005,253,1,90.0,657.1,395,354,413,23.6
'2018-05-30 05:16:07.00',50.005,251,1,90.0,657.0,395,354,413,23.6
'2018-05-30 05:16:08.00',50.005,252,3,90.0,657.0,395,354,413,23.6
'2018-05-30 05:16:09.00',50.005,252,0,89.9,657.0,395,354,413,23.6
'2018-05-30 05:16:10.00',50.005,252,0,89.9,657.0,395,354,413,23.6
'2018-05-30 05:16:11.00',50.005,253,3,89.9,657.0,395,354,413,23.6
'2018-05-30 05:16:12.00',50.005,252,2,89.9,657.0,395,354,413,23.6
'2018-05-30 05:16:13.00',50.005,252,2,89.9,657.0,395,354,413,23.6
'2018-05-30 05:16:14.00',50.006,250,1,89.9,656.9,395,354,413,23.6
'2018-05-30 05:16:14.99',50.007,252,1,89.9,656.9,395,354,413,23.6
'2018-05-30 05:16:16.00',50.009,251,0,89.9,656.9,395,354,413,23.6
'2018-05-30 05:16:17.00',50.009,251,0,89.9,656.9,395,354,413,23.6
'2018-05-30 05:16:18.00',50.011,252,-1,89.9,656.9,395,354,412,23.6
'2018-05-30 05:16:19.00',50.015,252,-2,89.9,656.8,395,354,412,23.6
'2018-05-30 05:16:20.00',50.017,252,-2,89.9,656.8,394,354,412,23.6
'2018-05-30 05:16:21.00',50.019,252,-2,89.9,656.8,394,354,412,23.6
'2018-05-30 05:16:22.00',50.021,252,-2,89.9,656.8,394,354,412,23.6
'2018-05-30 05:16:23.00',50.021,251,-1,89.9,656.8,394,354,412,23.6
'2018-05-30 05:16:24.00',50.020,253,1,89.9,656.8,394,354,412,23.6
'2018-05-30 05:16:25.00',50.018,250,1,89.9,656.8,395,354,412,23.6
'2018-05-30 05:16:26.00',50.017,252,2,89.9,656.7,395,354,412,23.6
'2018-05-30 05:16:27.00',50.015,252,2,89.9,656.7,395,354,412,23.6
'2018-05-30 05:16:27.99',50.015,252,0,89.9,656.7,395,354,412,23.6
'2018-05-30 05:16:29.00',50.015,250,0,89.8,656.7,395,354,412,23.6
'2018-05-30 05:16:30.00',50.014,249,0,89.8,656.7,395,354,412,23.6
'2018-05-30 05:16:31.00',50.013,249,0,89.8,656.6,395,354,412,23.6
'2018-05-30 05:16:32.00',50.015,249,1,89.8,656.6,395,354,411,23.6
'2018-05-30 05:16:33.00',50.017,249,0,89.8,656.6,395,354,411,23.6
'2018-05-30 05:16:34.00',50.017,249,2,89.8,656.6,395,354,411,23.6
'2018-05-30 05:16:35.00',50.014,250,1,89.8,656.6,395,354,411,23.6
'2018-05-30 05:16:36.00',50.012,252,2,89.8,656.6,395,354,411,23.6
'2018-05-30 05:16:37.00',50.010,250,3,89.7,656.6,395,354,411,23.7
'2018-05-30 05:16:38.00',50.007,253,1,89.7,656.6,395,354,411,23.7
'2018-05-30 05:16:38.99',50.005,252,2,89.7,656.6,395,354,412,23.7
'2018-05-30 05:16:40.00',50.004,251,1,89.7,656.6,395,354,412,23.7
'2018-05-30 05:16:40.99',50.001,250,-20,89.7,656.5,395,354,412,23.7
'2018-05-30 05:16:42.00',50.000,252,-1,89.7,656.5,395,354,412,23.7
'2018-05-30 05:16:43.00',49.999,252,1,89.7,656.5,395,354,412,23.7
'2018-05-30 05:16:44.00',49.999,252,0,89.7,656.4,395,354,412,23.7
'2018-05-30 05:16:45.00',49.998,250,-1,89.7,656.4,395,354,410,23.7
'2018-05-30 05:16:46.00',49.997,251,1,89.7,656.4,395,354,410,23.7
'2018-05-30 05:16:47.00',49.993,250,1,89.7,656.4,395,354,410,23.7
'2018-05-30 05:16:48.00',49.990,252,0,89.7,656.4,395,354,410,23.7
'2018-05-30 05:16:49.00',49.990,252,0,89.7,656.4,395,354,410,23.7
'2018-05-30 05:16:50.00',49.990,251,-1,89.7,656.4,395,354,410,23.7
'2018-05-30 05:16:51.00',49.989,252,-2,89.7,656.4,395,354,411,23.7
'2018-05-30 05:16:51.99',49.987,252,-2,89.7,656.4,395,354,411,23.7
'2018-05-30 05:16:53.00',49.985,253,-2,89.7,656.4,395,354,411,23.7
'2018-05-30 05:16:54.00',49.982,253,-2,89.7,656.3,395,354,411,23.7
'2018-05-30 05:16:55.00',49.980,252,-1,89.7,656.3,395,353,411,23.7
'2018-05-30 05:16:56.00',49.977,252,0,89.7,656.3,395,353,411,23.7
'2018-05-30 05:16:57.00',49.976,253,1,89.7,656.3,395,353,411,23.7
'2018-05-30 05:16:58.00',49.976,252,2,89.7,656.3,395,353,412,23.7
'2018-05-30 05:16:59.00',49.976,253,2,89.7,656.3,395,353,412,23.7
'2018-05-30 05:17:00.00',49.976,255,-1,89.7,656.3,395,353,412,23.7
'2018-05-30 05:17:01.00',49.977,253,-1,89.6,656.3,395,353,412,23.7
'2018-05-30 05:17:02.00',49.976,253,0,89.6,656.2,395,353,412,23.7
'2018-05-30 05:17:03.00',49.975,252,1,89.6,656.2,395,353,412,23.7
'2018-05-30 05:17:04.00',49.977,252,0,89.6,656.2,395,353,411,23.7
'2018-05-30 05:17:04.99',49.982,250,1,89.6,656.2,395,353,411,23.7
'2018-05-30 05:17:06.00',49.984,253,3,89.6,656.2,395,353,411,23.7
'2018-05-30 05:17:06.99',49.986,250,3,89.6,656.2,395,353,411,23.7
'2018-05-30 05:17:08.00',49.988,250,1,89.6,656.1,395,354,411,23.7
'2018-05-30 05:17:09.00',49.989,251,0,89.6,656.1,395,354,411,23.7
'2018-05-30 05:17:10.00',49.992,250,0,89.6,656.1,395,354,411,23.7
'2018-05-30 05:17:11.00',49.991,249,1,89.6,656.1,395,354,412,23.7
'2018-05-30 05:17:12.00',49.991,251,-1,89.6,656.1,395,354,412,23.7
'2018-05-30 05:17:13.00',49.989,248,-1,89.6,656.1,395,354,412,23.7
'2018-05-30 05:17:14.00',49.987,250,1,89.6,656.0,395,354,412,23.7
'2018-05-30 05:17:15.00',49.986,251,1,89.6,656.0,395,354,412,23.7
'2018-05-30 05:17:16.00',49.985,252,-1,89.5,656.0,395,354,412,23.7
'2018-05-30 05:17:17.00',49.984,250,0,89.5,656.0,395,354,412,23.7
'2018-05-30 05:17:17.99',49.985,250,0,89.5,656.0,395,354,411,23.7
'2018-05-30 05:17:19.00',49.986,250,1,89.5,656.0,395,354,411,23.7
'2018-05-30 05:17:20.00',49.986,251,0,89.5,655.9,394,354,411,23.7
'2018-05-30 05:17:21.00',49.987,252,-2,89.5,655.9,394,354,411,23.7
'2018-05-30 05:17:22.00',49.988,251,-3,89.5,655.9,394,354,411,23.7
'2018-05-30 05:17:23.00',49.990,252,-2,89.5,655.9,394,354,411,23.7
'2018-05-30 05:17:24.00',49.991,252,-1,89.5,655.9,394,354,411,23.7
'2018-05-30 05:17:25.00',49.991,253,-2,89.5,655.9,395,354,411,23.8
'2018-05-30 05:17:26.00',49.989,251,-3,89.4,655.9,395,354,411,23.8
'2018-05-30 05:17:27.00',49.989,252,-2,89.4,655.9,395,354,411,23.8
'2018-05-30 05:17:28.00',49.988,253,-1,89.4,655.9,395,353,411,23.8
'2018-05-30 05:17:29.00',49.987,253,-1,89.4,655.9,395,353,411,23.8
'2018-05-30 05:17:30.00',49.986,253,2,89.4,655.8,395,353,411,23.8
'2018-05-30 05:17:30.99',49.984,253,-1,89.4,655.8,395,353,411,23.8
'2018-05-30 05:17:32.00',49.983,253,1,89.4,655.7,395,353,411,23.8
'2018-05-30 05:17:32.99',49.981,253,1,89.4,655.7,395,353,411,23.8
'2018-05-30 05:17:34.00',49.982,252,0,89.4,655.7,395,353,411,23.8
'2018-05-30 05:17:35.00',49.983,253,-1,89.4,655.7,395,354,411,23.8
'2018-05-30 05:17:36.00',49.982,252,0,89.3,655.7,395,354,411,23.8
'2018-05-30 05:17:37.00',49.981,253,0,89.3,655.7,395,354,412,23.8
'2018-05-30 05:17:38.00',49.980,253,0,89.3,655.7,395,354,412,23.8
'2018-05-30 05:17:39.00',49.979,252,1,89.3,655.7,395,354,412,23.8
'2018-05-30 05:17:40.00',49.978,252,3,89.3,655.7,395,354,412,23.8
'2018-05-30 05:17:41.00',49.979,252,3,89.3,655.7,395,353,412,23.8
'2018-05-30 05:17:42.00',49.981,250,2,89.3,655.6,395,353,412,23.8
'2018-05-30 05:17:43.00',49.980,248,2,89.3,655.6,396,353,412,23.8
'2018-05-30 05:17:43.99',49.979,250,-1,89.3,655.6,396,353,412,23.8
'2018-05-30 05:17:45.00',49.976,248,-1,89.2,655.6,396,353,412,23.8
'2018-05-30 05:17:46.00',49.977,250,0,89.2,655.5,396,353,412,23.8
'2018-05-30 05:17:47.00',49.976,249,1,89.2,655.5,396,353,412,23.8
'2018-05-30 05:17:48.00',49.977,251,-1,89.2,655.5,396,353,412,23.8
'2018-05-30 05:17:49.00',49.976,250,-1,89.2,655.5,396,353,412,23.8
'2018-05-30 05:17:50.00',49.976,251,-1,89.2,655.5,396,353,412,23.8
'2018-05-30 05:17:51.00',49.977,252,-3,89.2,655.5,396,353,412,23.8
'2018-05-30 05:17:52.00',49.978,252,-2,89.2,655.5,396,353,412,23.8
'2018-05-30 05:17:53.00',49.978,253,-1,89.2,655.5,396,354,412,23.8
'2018-05-30 05:17:54.00',49.980,252,0,89.2,655.5,396,354,412,23.8
'2018-05-30 05:17:55.00',49.982,252,1,89.2,655.5,395,354,412,23.8
'2018-05-30 05:17:56.00',49.983,252,1,89.2,655.4,395,354,410,23.8
'2018-05-30 05:17:56.99',49.984,250,1,89.2,655.4,395,354,410,23.8
'2018-05-30 05:17:58.00',49.984,250,2,89.2,655.4,395,354,410,23.8
'2018-05-30 05:17:58.99',49.984,251,1,89.2,655.4,395,354,410,23.8
'2018-05-30 05:18:00.00',49.983,250,0,89.2,655.4,395,354,410,23.8
'2018-05-30 05:18:01.00',49.982,250,2,89.1,655.4,395,354,410,23.8
'2018-05-30 05:18:02.00',49.982,250,0,89.1,655.4,395,354,410,23.8
'2018-05-30 05:18:03.00',49.981,251,0,89.1,655.4,395,354,411,23.8
'2018-05-30 05:18:04.00',49.980,251,0,89.1,655.4,395,354,411,23.8
'2018-05-30 05:18:05.00',49.980,250,-1,89.1,655.4,395,354,411,23.8
'2018-05-30 05:18:06.00',49.980,252,-1,89.1,655.3,395,354,411,23.8
'2018-05-30 05:18:07.00',49.980,250,-1,89.1,655.3,395,354,411,23.8
'2018-05-30 05:18:07.99',49.980,252,-1,89.1,655.3,396,354,411,23.8
'2018-05-30 05:18:09.00',49.980,252,-2,89.1,655.2,396,354,411,23.8
'2018-05-30 05:18:09.99',49.982,253,-3,89.1,655.2,396,354,412,23.8
'2018-05-30 05:18:11.00',49.988,253,-1,89.1,655.2,396,354,412,23.8
'2018-05-30 05:18:12.00',49.991,252,-2,89.1,655.2,396,354,412,23.8
'2018-05-30 05:18:13.00',49.995,252,-1,89.1,655.2,396,354,412,23.8
'2018-05-30 05:18:14.00',49.997,252,-1,89.1,655.2,396,354,412,23.8
'2018-05-30 05:18:15.00',49.999,253,8,89.1,655.1,396,354,412,23.8
'2018-05-30 05:18:16.00',50.000,253,-1,89.1,655.1,396,354,412,23.8
'2018-05-30 05:18:17.00',50.000,253,0,89.1,655.1,396,354,412,23.8
'2018-05-30 05:18:18.00',50.000,252,9,89.1,655.1,396,354,412,23.8
'2018-05-30 05:18:19.00',49.999,253,-12,89.1,655.1,396,354,412,23.8
'2018-05-30 05:18:20.00',49.999,253,-1,89.1,655.1,395,353,412,23.8
'2018-05-30 05:18:20.99',50.003,253,-1,89.1,655.0,395,353,412,23.8
'2018-05-30 05:18:22.00',50.005,253,-2,89.1,655.0,395,353,412,23.8
'2018-05-30 05:18:23.00',50.007,253,-1,89.1,655.0,395,353,412,23.8
'2018-05-30 05:18:24.00',50.009,253,-2,89.1,655.0,395,353,412,23.8
'2018-05-30 05:18:25.00',50.009,253,-2,89.0,655.0,395,353,412,23.8
'2018-05-30 05:18:26.00',50.011,252,-3,89.0,655.0,395,354,412,23.8
'2018-05-30 05:18:27.00',50.012,251,-3,89.0,654.9,395,354,412,23.8
'2018-05-30 05:18:28.00',50.013,248,-2,89.0,654.9,395,354,412,23.8
'2018-05-30 05:18:29.00',50.015,250,-3,89.0,654.9,395,354,412,23.8
'2018-05-30 05:18:30.00',50.015,251,0,89.0,654.9,395,354,412,23.8
'2018-05-30 05:18:31.00',50.014,250,-1,89.0,654.9,395,354,412,23.8
'2018-05-30 05:18:32.00',50.011,250,0,89.0,654.9,396,354,412,23.8
'2018-05-30 05:18:33.00',50.011,251,1,89.0,654.8,395,354,412,23.8
'2018-05-30 05:18:33.99',50.010,251,0,89.0,654.8,395,354,412,23.8
'2018-05-30 05:18:35.00',50.011,251,-1,89.0,654.8,395,354,411,23.8
'2018-05-30 05:18:35.99',50.011,251,1,88.9,654.8,395,354,411,23.8
'2018-05-30 05:18:37.00',50.010,251,-1,88.9,654.8,395,354,411,23.8
'2018-05-30 05:18:38.00',50.008,250,-1,88.9,654.8,395,354,411,23.8
'2018-05-30 05:18:39.00',50.005,250,1,88.9,654.8,395,354,411,23.8
'2018-05-30 05:18:40.00',50.004,250,-1,88.9,654.8,395,354,411,23.8
'2018-05-30 05:18:41.00',50.003,251,1,88.9,654.8,395,354,411,23.8
'2018-05-30 05:18:42.00',50.001,250,0,88.9,654.8,395,354,411,23.8
'2018-05-30 05:18:43.00',50.000,250,-1,88.9,654.7,395,354,411,23.8
'2018-05-30 05:18:44.00',49.999,250,-10,88.9,654.7,395,354,411,23.8
'2018-05-30 05:18:45.00',49.998,250,-9,88.9,654.7,395,354,411,23.8
'2018-05-30 05:18:46.00',49.999,250,9,88.9,654.6,395,354,411,23.8
'2018-05-30 05:18:46.99',50.002,247,-2,88.9,654.6,395,354,411,23.8
'2018-05-30 05:18:48.00',50.001,250,1,88.9,654.6,395,354,410,23.8
'2018-05-30 05:18:49.00',50.003,249,-1,88.9,654.6,395,354,410,23.8
'2018-05-30 05:18:50.00',50.004,251,-1,88.9,654.6,395,354,410,23.8
'2018-05-30 05:18:51.00',50.004,249,0,88.9,654.6,395,354,410,23.8
'2018-05-30 05:18:52.00',50.003,250,1,88.8,654.6,395,354,410,23.8
'2018-05-30 05:18:53.00',50.002,250,0,88.8,654.6,395,354,410,23.8
'2018-05-30 05:18:54.00',50.000,249,0,88.8,654.6,395,354,411,23.8
'2018-05-30 05:18:55.00',49.997,249,-10,88.8,654.6,395,354,411,23.8
'2018-05-30 05:18:56.00',49.995,250,0,88.8,654.5,395,354,411,23.8
'2018-05-30 05:18:57.00',49.995,250,-9,88.8,654.5,395,354,411,23.8
'2018-05-30 05:18:58.00',49.999,253,-1,88.8,654.5,395,354,411,23.8
'2018-05-30 05:18:59.00',50.004,253,-3,88.8,654.5,395,354,411,23.8
'2018-05-30 05:18:59.99',50.008,251,-3,88.8,654.4,395,354,411,23.8
'2018-05-30 05:19:01.00',50.009,251,-3,88.8,654.4,395,354,411,23.8
'2018-05-30 05:19:01.99',50.012,250,-3,88.8,654.4,395,354,411,23.8
'2018-05-30 05:19:03.00',50.016,250,-3,88.8,654.4,395,354,411,23.8
'2018-05-30 05:19:04.00',50.020,251,-1,88.7,654.4,395,354,411,23.8
'2018-05-30 05:19:05.00',50.022,251,0,88.7,654.4,395,354,411,23.8
'2018-05-30 05:19:06.00',50.024,250,-1,88.7,654.4,395,354,411,23.8
'2018-05-30 05:19:07.00',50.028,250,0,88.7,654.3,395,354,410,23.8
'2018-05-30 05:19:08.00',50.029,250,-1,88.7,654.3,395,354,410,23.8
'2018-05-30 05:19:09.00',50.030,252,0,88.7,654.3,395,354,410,23.8
