'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 05:19:10.00',50.030,250,0,88.7,654.3,395,354,410,23.8
'2018-05-30 05:19:11.00',50.031,253,0,88.7,654.2,395,354,410,23.8
'2018-05-30 05:19:12.00',50.031,253,-1,88.7,654.2,395,354,410,23.8
'2018-05-30 05:19:12.99',50.032,253,-2,88.7,654.2,395,354,412,23.8
'2018-05-30 05:19:14.00',50.033,252,-2,88.7,654.2,395,354,412,23.8
'2018-05-30 05:19:15.00',50.034,251,1,88.7,654.2,395,354,412,23.8
'2018-05-30 05:19:16.00',50.035,252,1,88.7,654.2,395,354,412,23.8
'2018-05-30 05:19:17.00',50.036,253,-1,88.7,654.2,395,354,412,23.8
'2018-05-30 05:19:18.00',50.036,252,-3,88.7,654.2,396,354,412,23.8
'2018-05-30 05:19:19.00',50.036,250,-2,88.7,654.1,396,354,412,23.8
'2018-05-30 05:19:20.00',50.036,250,0,88.7,654.1,396,354,410,23.8
'2018-05-30 05:19:21.00',50.035,251,-1,88.7,654.1,396,354,410,23.8
'2018-05-30 05:19:22.00',50.034,249,-1,88.7,654.1,396,354,410,23.8
'2018-05-30 05:19:23.00',50.033,249,-1,88.7,654.0,396,354,410,23.8
'2018-05-30 05:19:24.00',50.032,248,-1,88.7,654.0,396,354,410,23.8
'2018-05-30 05:19:25.00',50.030,249,1,88.7,654.0,396,354,410,23.8
'2018-05-30 05:19:25.99',50.030,250,1,88.7,654.0,396,354,410,23.8
'2018-05-30 05:19:27.00',50.030,250,-1,88.6,654.0,396,354,410,23.8
'2018-05-30 05:19:27.99',50.030,250,-3,88.6,654.0,396,354,410,23.8
'2018-05-30 05:19:29.00',50.030,251,-1,88.6,654.0,396,354,410,23.8
'2018-05-30 05:19:30.00',50.030,250,1,88.6,654.0,396,354,410,23.8
'2018-05-30 05:19:31.00',50.030,250,0,88.6,654.0,396,354,410,23.8
'2018-05-30 05:19:32.00',50.030,252,-1,88.6,654.0,395,354,410,23.8
'2018-05-30 05:19:33.00',50.031,253,-3,88.6,653.9,395,354,410,23.8
'2018-05-30 05:19:34.00',50.031,249,-3,88.6,653.9,395,354,410,23.8
'2018-05-30 05:19:35.00',50.031,250,-1,88.6,653.9,395,354,410,23.8
'2018-05-30 05:19:36.00',50.032,250,-1,88.6,653.9,395,354,410,23.8
'2018-05-30 05:19:37.00',50.034,250,-1,88.6,653.8,395,354,410,23.8
'2018-05-30 05:19:38.00',50.034,250,0,88.6,653.8,396,354,410,23.8
'2018-05-30 05:19:38.99',50.032,250,0,88.6,653.8,396,354,411,23.8
'2018-05-30 05:19:40.00',50.031,250,1,88.6,653.8,396,354,411,23.8
'2018-05-30 05:19:41.00',50.030,252,3,88.5,653.8,396,354,411,23.8
'2018-05-30 05:19:42.00',50.028,253,1,88.5,653.8,396,354,411,23.8
'2018-05-30 05:19:43.00',50.027,253,-1,88.5,653.8,396,354,411,23.8
'2018-05-30 05:19:44.00',50.027,253,-1,88.5,653.8,396,354,411,23.8
'2018-05-30 05:19:45.00',50.026,252,-2,88.5,653.7,396,354,411,23.8
'2018-05-30 05:19:46.00',50.026,252,-1,88.5,653.7,396,354,411,23.8
'2018-05-30 05:19:47.00',50.026,250,1,88.5,653.7,396,354,411,23.8
'2018-05-30 05:19:48.00',50.027,249,-1,88.5,653.7,396,354,411,23.8
'2018-05-30 05:19:49.00',50.029,253,-1,88.5,653.6,396,354,411,23.8
'2018-05-30 05:19:49.99',50.030,252,-1,88.5,653.6,396,354,411,23.8
'2018-05-30 05:19:51.00',50.031,250,-1,88.4,653.6,396,354,411,23.8
'2018-05-30 05:19:51.99',50.032,250,-3,88.4,653.6,396,354,411,23.8
'2018-05-30 05:19:53.00',50.033,250,0,88.4,653.6,396,354,411,23.8
'2018-05-30 05:19:54.00',50.034,251,1,88.4,653.6,396,354,411,23.8
'2018-05-30 05:19:55.00',50.035,250,-1,88.4,653.6,396,354,411,23.8
'2018-05-30 05:19:56.00',50.035,249,0,88.4,653.6,396,354,411,23.8
'2018-05-30 05:19:57.00',50.034,250,1,88.4,653.5,396,354,411,23.8
'2018-05-30 05:19:58.00',50.033,250,1,88.4,653.5,396,354,411,23.8
'2018-05-30 05:19:59.00',50.033,253,1,88.4,653.5,396,354,410,23.8
'2018-05-30 05:20:00.00',50.032,253,-1,88.4,653.4,396,354,410,23.8
'2018-05-30 05:20:01.00',50.031,253,-3,88.4,653.4,396,354,410,23.8
'2018-05-30 05:20:02.00',50.029,251,-1,88.3,653.4,396,354,410,23.8
'2018-05-30 05:20:02.99',50.028,252,1,88.3,653.4,396,354,410,23.8
'2018-05-30 05:20:04.00',50.026,252,1,88.3,653.4,396,354,410,23.8
'2018-05-30 05:20:04.99',50.025,250,1,88.3,653.4,396,354,410,23.8
'2018-05-30 05:20:06.00',50.025,252,0,88.3,653.4,396,354,410,23.8
'2018-05-30 05:20:07.00',50.026,254,0,88.3,653.3,396,354,410,23.8
'2018-05-30 05:20:08.00',50.027,252,-2,88.3,653.3,396,354,410,23.8
'2018-05-30 05:20:09.00',50.028,250,1,88.3,653.3,396,354,410,23.8
'2018-05-30 05:20:10.00',50.029,252,0,88.3,653.3,396,354,410,23.8
'2018-05-30 05:20:11.00',50.030,252,-1,88.2,653.3,396,354,410,23.8
'2018-05-30 05:20:12.00',50.030,251,-2,88.2,653.3,396,354,410,23.8
'2018-05-30 05:20:13.00',50.031,252,-4,88.2,653.3,396,354,410,23.8
'2018-05-30 05:20:14.00',50.032,253,-3,88.2,653.2,396,354,410,23.8
'2018-05-30 05:20:15.00',50.033,251,0,88.2,653.2,396,354,410,23.8
'2018-05-30 05:20:15.99',50.032,251,-1,88.2,653.2,396,354,410,23.8
'2018-05-30 05:20:17.00',50.031,250,-1,88.2,653.2,396,354,410,23.8
'2018-05-30 05:20:18.00',50.031,250,-1,88.2,653.2,396,354,410,23.8
'2018-05-30 05:20:19.00',50.031,249,-1,88.2,653.2,396,354,410,23.8
'2018-05-30 05:20:20.00',50.029,250,0,88.2,653.2,396,354,410,23.9
'2018-05-30 05:20:21.00',50.029,249,1,88.2,653.1,396,354,410,23.9
'2018-05-30 05:20:22.00',50.028,251,0,88.2,653.1,396,354,410,23.9
'2018-05-30 05:20:23.00',50.028,252,-1,88.2,653.1,396,354,410,23.9
'2018-05-30 05:20:24.00',50.028,253,0,88.2,653.1,396,354,410,23.9
'2018-05-30 05:20:25.00',50.028,251,-1,88.2,653.1,396,354,410,23.9
'2018-05-30 05:20:26.00',50.027,251,0,88.1,653.0,396,354,410,23.9
'2018-05-30 05:20:27.00',50.027,250,0,88.1,653.0,396,354,410,23.9
'2018-05-30 05:20:28.00',50.026,252,1,88.1,653.0,396,354,410,23.9
'2018-05-30 05:20:28.99',50.024,253,-3,88.1,653.0,396,354,410,23.9
'2018-05-30 05:20:30.00',50.022,252,-2,88.1,653.0,396,354,410,23.9
'2018-05-30 05:20:30.99',50.022,251,-3,88.1,653.0,396,354,410,23.9
'2018-05-30 05:20:32.00',50.022,250,-2,88.1,653.0,396,354,410,23.9
'2018-05-30 05:20:33.00',50.024,250,-1,88.1,652.9,396,354,410,23.9
'2018-05-30 05:20:34.00',50.025,250,0,88.1,652.9,396,354,410,23.9
'2018-05-30 05:20:35.00',50.027,250,-1,88.1,652.9,396,354,410,23.9
'2018-05-30 05:20:36.00',50.030,250,0,88.1,652.9,396,354,410,23.9
'2018-05-30 05:20:37.00',50.032,248,0,88.1,652.9,396,354,410,23.9
'2018-05-30 05:20:38.00',50.035,250,0,88.1,652.8,396,354,410,23.9
'2018-05-30 05:20:39.00',50.038,251,-1,88.1,652.8,396,354,410,23.9
'2018-05-30 05:20:40.00',50.039,252,0,88.1,652.8,396,354,410,23.9
'2018-05-30 05:20:41.00',50.042,252,-2,88.1,652.8,396,354,410,23.9
'2018-05-30 05:20:41.99',50.044,252,-1,88.1,652.8,396,354,410,23.9
'2018-05-30 05:20:43.00',50.046,250,0,88.1,652.8,396,354,410,23.9
'2018-05-30 05:20:44.00',50.046,252,-3,88.1,652.8,396,354,410,23.9
'2018-05-30 05:20:45.00',50.046,250,-2,88.1,652.7,396,354,410,23.9
'2018-05-30 05:20:46.00',50.047,250,0,88.1,652.7,396,354,410,23.9
'2018-05-30 05:20:47.00',50.047,251,-1,88.1,652.7,396,354,410,23.9
'2018-05-30 05:20:48.00',50.047,249,-1,88.1,652.7,396,354,410,23.9
'2018-05-30 05:20:49.00',50.049,250,2,88.1,652.7,396,354,410,23.9
'2018-05-30 05:20:50.00',50.052,251,0,88.1,652.6,396,354,410,23.9
'2018-05-30 05:20:51.00',50.054,252,-3,88.0,652.6,396,354,410,23.9
'2018-05-30 05:20:52.00',50.055,252,-2,88.0,652.6,396,354,411,23.9
'2018-05-30 05:20:53.00',50.056,251,1,88.0,652.6,396,354,411,23.9
'2018-05-30 05:20:54.00',50.055,251,-1,88.0,652.6,396,354,411,23.9
'2018-05-30 05:20:54.99',50.052,250,-2,88.0,652.6,397,354,411,23.9
'2018-05-30 05:20:56.00',50.051,250,1,88.0,652.6,397,354,411,23.9
'2018-05-30 05:20:56.99',50.049,250,0,88.0,652.5,397,354,411,23.9
'2018-05-30 05:20:58.00',50.048,251,0,88.0,652.5,397,354,411,23.9
'2018-05-30 05:20:59.00',50.047,251,2,88.0,652.5,397,354,411,23.9
'2018-05-30 05:21:00.00',50.044,255,1,88.0,652.5,397,354,411,23.9
'2018-05-30 05:21:01.00',50.042,254,-2,88.0,652.5,397,354,411,23.9
'2018-05-30 05:21:02.00',50.042,252,-1,88.0,652.4,397,354,411,23.9
'2018-05-30 05:21:03.00',50.041,252,-1,87.9,652.4,397,354,411,23.9
'2018-05-30 05:21:04.00',50.042,253,2,87.9,652.4,397,354,411,23.9
'2018-05-30 05:21:05.00',50.043,252,-2,87.9,652.4,397,354,411,23.9
'2018-05-30 05:21:06.00',50.044,252,-3,87.9,652.4,397,354,411,23.9
'2018-05-30 05:21:07.00',50.045,251,0,87.9,652.4,397,354,411,23.9
'2018-05-30 05:21:07.99',50.046,251,0,87.9,652.4,397,354,411,23.9
'2018-05-30 05:21:09.00',50.047,253,0,87.9,652.4,397,354,411,23.9
'2018-05-30 05:21:10.00',50.049,252,1,87.9,652.3,397,354,411,23.9
'2018-05-30 05:21:11.00',50.057,251,-1,87.9,652.3,397,354,411,23.9
'2018-05-30 05:21:12.00',50.071,250,0,87.9,652.3,397,354,412,23.9
'2018-05-30 05:21:13.00',50.083,250,3,87.9,652.3,397,354,412,23.9
'2018-05-30 05:21:14.00',50.093,253,0,87.9,652.3,397,354,412,23.9
'2018-05-30 05:21:15.00',50.097,252,1,87.9,652.2,397,355,412,23.9
'2018-05-30 05:21:16.00',50.099,251,-2,87.9,652.2,397,355,412,23.9
'2018-05-30 05:21:17.00',50.100,253,1,87.9,652.2,397,355,412,23.9
'2018-05-30 05:21:18.00',50.100,251,0,87.9,652.2,397,355,412,23.9
'2018-05-30 05:21:19.00',50.099,253,-1,87.9,652.2,397,355,412,23.9
'2018-05-30 05:21:20.00',50.097,253,1,87.8,652.2,398,355,412,23.9
'2018-05-30 05:21:20.99',50.095,252,-2,87.8,652.2,398,355,412,23.9
'2018-05-30 05:21:22.00',50.094,251,-1,87.8,652.2,398,354,412,23.9
'2018-05-30 05:21:23.00',50.092,249,1,87.8,652.1,397,354,412,23.9
'2018-05-30 05:21:24.00',50.090,252,1,87.8,652.1,398,354,410,23.9
'2018-05-30 05:21:25.00',50.088,250,0,87.8,652.1,398,354,410,23.9
'2018-05-30 05:21:26.00',50.086,252,-2,87.8,652.1,397,354,410,23.9
'2018-05-30 05:21:27.00',50.087,250,-2,87.8,652.1,397,354,410,23.9
'2018-05-30 05:21:28.00',50.087,252,-1,87.7,652.0,397,355,410,23.9
'2018-05-30 05:21:29.00',50.087,250,1,87.7,652.0,397,355,410,23.9
'2018-05-30 05:21:30.00',50.089,254,-2,87.7,652.0,397,355,410,23.9
'2018-05-30 05:21:31.00',50.089,250,0,87.7,652.0,397,355,411,23.9
'2018-05-30 05:21:31.99',50.089,252,-3,87.7,652.0,397,355,411,23.9
'2018-05-30 05:21:33.00',50.091,250,-1,87.7,652.0,397,355,411,23.9
'2018-05-30 05:21:33.99',50.091,248,0,87.7,651.9,397,354,411,23.9
'2018-05-30 05:21:35.00',50.091,251,0,87.7,651.9,397,354,411,23.9
'2018-05-30 05:21:36.00',50.091,251,0,87.7,651.9,397,354,411,23.9
'2018-05-30 05:21:37.00',50.091,252,-3,87.7,651.9,397,354,410,23.9
'2018-05-30 05:21:38.00',50.089,250,-1,87.7,651.9,397,354,410,23.9
'2018-05-30 05:21:39.00',50.089,251,0,87.7,651.8,397,354,410,23.9
'2018-05-30 05:21:40.00',50.089,251,0,87.7,651.8,397,354,410,23.9
'2018-05-30 05:21:41.00',50.091,253,-3,87.7,651.8,397,354,410,23.9
'2018-05-30 05:21:42.00',50.093,252,0,87.7,651.8,397,354,410,23.9
'2018-05-30 05:21:43.00',50.094,252,-3,87.7,651.8,397,354,410,23.9
'2018-05-30 05:21:44.00',50.095,250,-1,87.7,651.8,397,354,410,23.9
'2018-05-30 05:21:44.99',50.095,248,1,87.7,651.8,397,354,410,23.9
'2018-05-30 05:21:46.00',50.095,250,-2,87.7,651.7,397,354,410,23.9
'2018-05-30 05:21:47.00',50.097,249,-1,87.7,651.7,397,355,410,23.9
'2018-05-30 05:21:48.00',50.099,250,-3,87.7,651.7,397,355,410,23.9
'2018-05-30 05:21:49.00',50.099,250,0,87.7,651.7,397,355,410,23.9
'2018-05-30 05:21:50.00',50.100,250,0,87.7,651.7,397,355,409,23.9
'2018-05-30 05:21:51.00',50.100,253,-1,87.7,651.7,397,355,409,23.9
'2018-05-30 05:21:52.00',50.099,251,0,87.7,651.6,397,355,409,23.9
'2018-05-30 05:21:53.00',50.098,251,-3,87.7,651.6,397,355,409,23.9
'2018-05-30 05:21:54.00',50.097,249,-1,87.6,651.6,397,354,409,23.9
'2018-05-30 05:21:55.00',50.095,248,-1,87.6,651.6,396,354,409,23.9
'2018-05-30 05:21:56.00',50.094,250,1,87.6,651.6,396,354,410,23.9
'2018-05-30 05:21:57.00',50.094,251,0,87.6,651.6,396,354,410,23.9
'2018-05-30 05:21:57.99',50.095,251,-1,87.6,651.6,396,354,410,23.9
'2018-05-30 05:21:59.00',50.094,249,-1,87.6,651.5,396,354,410,23.9
'2018-05-30 05:21:59.99',50.095,250,0,87.6,651.5,396,354,410,23.9
'2018-05-30 05:22:01.00',50.099,250,-1,87.6,651.5,396,354,410,23.9
'2018-05-30 05:22:02.00',50.101,252,-3,87.6,651.5,396,354,410,23.9
'2018-05-30 05:22:03.00',50.101,253,-1,87.6,651.5,396,354,410,23.9
'2018-05-30 05:22:04.00',50.102,251,-1,87.6,651.5,396,354,410,23.9
'2018-05-30 05:22:05.00',50.103,250,-1,87.5,651.5,396,354,410,23.9
'2018-05-30 05:22:06.00',50.105,250,1,87.5,651.5,396,354,410,23.9
'2018-05-30 05:22:07.00',50.107,250,-2,87.5,651.5,396,354,410,23.9
'2018-05-30 05:22:08.00',50.109,250,-3,87.5,651.4,396,354,410,23.9
'2018-05-30 05:22:09.00',50.110,250,-1,87.5,651.4,396,354,410,23.9
'2018-05-30 05:22:10.00',50.108,251,-1,87.5,651.4,396,354,409,23.9
'2018-05-30 05:22:10.99',50.105,253,-3,87.5,651.4,396,354,409,23.9
'2018-05-30 05:22:12.00',50.103,251,0,87.5,651.4,396,354,409,23.9
'2018-05-30 05:22:13.00',50.102,253,-2,87.5,651.3,396,354,409,23.9
'2018-05-30 05:22:14.00',50.100,250,-1,87.5,651.3,396,354,409,23.9
'2018-05-30 05:22:15.00',50.098,252,-3,87.5,651.3,397,354,409,23.9
'2018-05-30 05:22:16.00',50.097,250,-1,87.5,651.3,397,354,410,23.9
'2018-05-30 05:22:17.00',50.096,249,0,87.4,651.3,397,354,410,23.9
'2018-05-30 05:22:18.00',50.096,252,-1,87.4,651.3,397,354,410,23.9
'2018-05-30 05:22:19.00',50.096,251,0,87.4,651.3,396,354,410,23.9
'2018-05-30 05:22:20.00',50.098,249,-3,87.4,651.2,396,354,410,23.9
'2018-05-30 05:22:21.00',50.098,248,0,87.4,651.2,397,354,410,23.9
'2018-05-30 05:22:22.00',50.099,249,0,87.4,651.2,397,354,410,23.9
'2018-05-30 05:22:23.00',50.100,253,-2,87.4,651.2,397,354,410,23.9
'2018-05-30 05:22:23.99',50.100,251,1,87.4,651.1,397,354,410,23.9
'2018-05-30 05:22:25.00',50.099,252,-3,87.3,651.1,397,354,410,23.9
'2018-05-30 05:22:25.99',50.099,250,-1,87.3,651.1,397,355,410,23.9
'2018-05-30 05:22:27.00',50.098,248,0,87.3,651.1,397,355,410,23.9
'2018-05-30 05:22:28.00',50.098,251,-3,87.3,651.0,397,355,410,23.9
'2018-05-30 05:22:29.00',50.095,250,-2,87.3,651.0,397,355,410,23.9
'2018-05-30 05:22:30.00',50.095,252,-2,87.3,651.0,397,355,410,23.9
'2018-05-30 05:22:31.00',50.096,250,0,87.3,651.0,397,355,410,23.9
'2018-05-30 05:22:32.00',50.096,249,-2,87.3,651.0,397,354,410,23.9
'2018-05-30 05:22:33.00',50.096,253,-1,87.3,651.0,397,354,410,23.9
'2018-05-30 05:22:34.00',50.096,251,-1,87.3,651.0,397,354,410,23.9
'2018-05-30 05:22:35.00',50.094,252,-3,87.3,651.0,397,354,409,23.9
'2018-05-30 05:22:36.00',50.092,250,-1,87.2,650.9,397,354,409,23.9
'2018-05-30 05:22:36.99',50.091,250,-1,87.2,650.9,397,354,409,23.9
'2018-05-30 05:22:38.00',50.089,248,2,87.2,650.9,397,354,409,23.9
'2018-05-30 05:22:39.00',50.087,252,-2,87.2,650.9,397,354,409,23.9
'2018-05-30 05:22:40.00',50.086,252,-1,87.2,650.9,397,354,409,23.9
'2018-05-30 05:22:41.00',50.086,251,-4,87.2,650.9,397,354,409,23.9
'2018-05-30 05:22:42.00',50.086,249,1,87.2,650.9,397,354,410,23.9
'2018-05-30 05:22:43.00',50.087,250,-1,87.2,650.9,397,354,410,23.9
'2018-05-30 05:22:44.00',50.089,252,-1,87.2,650.8,397,354,410,23.9
'2018-05-30 05:22:45.00',50.090,254,0,87.2,650.8,397,355,410,23.9
'2018-05-30 05:22:46.00',50.091,253,-1,87.2,650.8,397,355,410,23.9
'2018-05-30 05:22:47.00',50.093,250,-3,87.2,650.8,397,355,410,23.9
'2018-05-30 05:22:48.00',50.094,249,-1,87.1,650.8,397,355,409,23.9
'2018-05-30 05:22:49.00',50.095,249,0,87.1,650.7,397,355,409,23.9
'2018-05-30 05:22:49.99',50.096,253,-2,87.1,650.7,397,355,409,23.9
'2018-05-30 05:22:51.00',50.097,250,0,87.1,650.7,397,355,409,23.9
'2018-05-30 05:22:51.99',50.097,250,-3,87.1,650.7,397,354,409,23.9
'2018-05-30 05:22:53.00',50.097,248,-1,87.1,650.7,397,354,409,23.9
'2018-05-30 05:22:54.00',50.096,248,2,87.1,650.7,397,354,409,23.9
'2018-05-30 05:22:55.00',50.095,253,-3,87.1,650.7,397,354,409,23.9
'2018-05-30 05:22:56.00',50.093,250,-2,87.1,650.6,397,354,409,23.9
'2018-05-30 05:22:57.00',50.090,250,-4,87.1,650.6,397,354,409,23.9
'2018-05-30 05:22:58.00',50.085,250,-1,87.1,650.6,397,354,409,23.9
'2018-05-30 05:22:59.00',50.083,248,0,87.1,650.6,397,355,409,23.9
'2018-05-30 05:23:00.00',50.079,249,0,87.1,650.6,397,355,409,23.9
'2018-05-30 05:23:00.99',50.076,250,-2,87.1,650.6,397,355,409,23.9
'2018-05-30 05:23:02.00',50.072,252,1,87.1,650.6,397,355,410,23.9
'2018-05-30 05:23:02.99',50.067,251,-1,87.1,650.5,397,355,410,23.9
'2018-05-30 05:23:04.00',50.063,250,-3,87.1,650.5,397,355,410,23.9
'2018-05-30 05:23:05.00',50.057,249,-3,87.1,650.5,397,354,410,23.9
'2018-05-30 05:23:06.00',50.052,250,-1,87.1,650.5,397,354,410,23.9
'2018-05-30 05:23:07.00',50.049,250,1,87.1,650.5,397,354,410,23.9
'2018-05-30 05:23:08.00',50.049,251,1,87.1,650.4,397,354,409,23.9
'2018-05-30 05:23:09.00',50.049,252,0,87.1,650.4,397,354,409,23.9
'2018-05-30 05:23:10.00',50.049,253,-3,87.1,650.4,397,354,409,23.9
'2018-05-30 05:23:11.00',50.050,252,-1,87.1,650.4,397,354,409,23.9
'2018-05-30 05:23:12.00',50.050,250,0,87.1,650.4,397,354,409,23.9
'2018-05-30 05:23:13.00',50.050,252,-1,87.1,650.4,397,354,409,23.9
'2018-05-30 05:23:13.99',50.051,251,-1,87.1,650.3,397,354,410,23.9
'2018-05-30 05:23:15.00',50.052,250,-1,87.1,650.3,397,354,410,23.9
'2018-05-30 05:23:16.00',50.052,248,0,87.0,650.3,397,354,410,23.9
'2018-05-30 05:23:17.00',50.052,247,0,87.0,650.3,397,354,410,23.9
'2018-05-30 05:23:18.00',50.050,247,-1,87.0,650.3,397,354,410,23.9
'2018-05-30 05:23:19.00',50.049,252,0,87.0,650.3,397,354,410,23.9
'2018-05-30 05:23:20.00',50.047,251,0,87.0,650.2,397,354,410,23.9
'2018-05-30 05:23:21.00',50.045,248,1,87.0,650.2,397,354,410,23.9
'2018-05-30 05:23:22.00',50.045,250,2,87.0,650.2,397,354,410,23.9
'2018-05-30 05:23:23.00',50.047,252,0,87.0,650.2,397,354,410,23.9
'2018-05-30 05:23:24.00',50.049,252,0,87.0,650.2,397,354,410,23.9
'2018-05-30 05:23:25.00',50.050,250,1,87.0,650.2,397,354,410,23.9
'2018-05-30 05:23:26.00',50.050,251,1,87.0,650.1,397,354,410,23.9
'2018-05-30 05:23:26.99',50.049,253,0,87.0,650.1,398,354,412,23.9
'2018-05-30 05:23:28.00',50.050,252,-1,87.0,650.1,398,354,412,23.9
'2018-05-30 05:23:28.99',50.052,251,0,87.0,650.1,398,354,412,23.9
'2018-05-30 05:23:30.00',50.054,250,-1,86.9,650.1,398,354,412,23.9
'2018-05-30 05:23:31.00',50.055,250,1,86.9,650.1,398,354,412,23.9
'2018-05-30 05:23:32.00',50.058,252,1,86.9,650.0,398,354,412,23.9
'2018-05-30 05:23:33.00',50.060,254,-1,86.9,650.0,398,354,412,23.9
'2018-05-30 05:23:34.00',50.062,251,1,86.9,650.0,398,354,411,23.9
'2018-05-30 05:23:35.00',50.064,253,-2,86.9,650.0,398,354,411,23.9
'2018-05-30 05:23:36.00',50.066,249,-3,86.9,650.0,398,354,411,23.9
'2018-05-30 05:23:37.00',50.066,250,0,86.9,650.0,399,354,411,23.9
'2018-05-30 05:23:38.00',50.066,250,-1,86.9,650.0,399,354,411,23.9
'2018-05-30 05:23:39.00',50.065,248,0,86.9,649.9,398,354,410,23.9
'2018-05-30 05:23:39.99',50.064,252,0,86.9,649.9,398,354,410,23.9
'2018-05-30 05:23:41.00',50.064,254,-1,86.9,649.9,398,354,410,23.9
'2018-05-30 05:23:42.00',50.062,252,1,86.9,649.9,398,354,410,23.9
'2018-05-30 05:23:43.00',50.061,252,1,86.9,649.9,398,354,410,23.9
'2018-05-30 05:23:44.00',50.060,250,-2,86.9,649.9,398,354,410,23.9
'2018-05-30 05:23:45.00',50.058,248,-1,86.8,649.9,398,354,410,23.9
'2018-05-30 05:23:46.00',50.058,250,0,86.8,649.8,398,354,410,23.9
'2018-05-30 05:23:47.00',50.059,250,1,86.8,649.8,398,354,410,23.9
'2018-05-30 05:23:48.00',50.059,252,-1,86.8,649.8,398,354,410,23.9
'2018-05-30 05:23:49.00',50.058,253,-1,86.8,649.8,398,354,410,23.9
'2018-05-30 05:23:50.00',50.059,253,-1,86.8,649.8,398,354,410,23.9
'2018-05-30 05:23:51.00',50.059,250,-1,86.8,649.8,398,354,410,23.9
'2018-05-30 05:23:52.00',50.059,251,-2,86.8,649.8,398,354,410,23.9
'2018-05-30 05:23:52.99',50.059,250,-1,86.8,649.7,398,354,410,23.9
'2018-05-30 05:23:54.00',50.060,249,-1,86.7,649.7,398,354,410,23.9
'2018-05-30 05:23:54.99',50.060,248,0,86.7,649.7,398,354,410,23.9
'2018-05-30 05:23:56.00',50.059,249,1,86.7,649.7,398,354,410,23.9
'2018-05-30 05:23:57.00',50.061,252,-1,86.7,649.7,398,354,410,23.9
'2018-05-30 05:23:58.00',50.063,251,-1,86.7,649.6,398,354,410,23.9
'2018-05-30 05:23:59.00',50.064,250,-3,86.7,649.6,398,354,410,23.9
'2018-05-30 05:24:00.00',50.064,250,-4,86.7,649.6,398,354,410,23.9
'2018-05-30 05:24:01.00',50.065,252,-2,86.7,649.6,398,354,410,23.9
'2018-05-30 05:24:02.00',50.065,251,1,86.7,649.6,398,354,410,23.9
'2018-05-30 05:24:03.00',50.065,249,0,86.7,649.5,398,354,410,23.9
'2018-05-30 05:24:04.00',50.065,253,1,86.7,649.5,398,354,410,23.9
'2018-05-30 05:24:05.00',50.064,253,-2,86.7,649.5,398,354,410,23.9
'2018-05-30 05:24:05.99',50.062,253,0,86.7,649.5,398,354,410,23.9
'2018-05-30 05:24:07.00',50.061,252,1,86.7,649.5,398,354,410,23.9
'2018-05-30 05:24:08.00',50.059,252,-3,86.7,649.5,398,354,410,23.9
'2018-05-30 05:24:09.00',50.057,250,0,86.7,649.4,398,354,410,23.9
'2018-05-30 05:24:10.00',50.056,250,1,86.7,649.4,398,354,411,23.9
'2018-05-30 05:24:11.00',50.053,249,0,86.7,649.4,398,354,411,23.9
'2018-05-30 05:24:12.00',50.052,249,-1,86.7,649.4,398,354,411,23.9
'2018-05-30 05:24:13.00',50.050,250,1,86.7,649.4,398,354,411,23.9
'2018-05-30 05:24:14.00',50.050,253,-3,86.7,649.4,398,354,411,23.9
'2018-05-30 05:24:15.00',50.049,250,-1,86.7,649.4,398,354,411,23.9
'2018-05-30 05:24:16.00',50.047,252,3,86.7,649.3,398,354,411,23.9
'2018-05-30 05:24:17.00',50.047,251,-2,86.7,649.3,398,354,410,23.9
'2018-05-30 05:24:18.00',50.047,250,-3,86.6,649.3,398,354,410,23.9
'2018-05-30 05:24:18.99',50.052,250,-1,86.6,649.3,398,354,410,23.9
'2018-05-30 05:24:20.00',50.053,250,-1,86.6,649.3,398,354,410,23.9
'2018-05-30 05:24:20.99',50.054,250,-1,86.6,649.3,398,354,410,23.9
'2018-05-30 05:24:22.00',50.055,250,3,86.6,649.2,398,354,410,23.9
'2018-05-30 05:24:23.00',50.053,253,1,86.6,649.2,398,354,410,23.9
'2018-05-30 05:24:24.00',50.053,250,-1,86.6,649.2,398,354,410,23.9
'2018-05-30 05:24:25.00',50.053,252,1,86.6,649.2,398,354,410,23.9
'2018-05-30 05:24:26.00',50.054,250,1,86.6,649.2,399,354,410,23.9
'2018-05-30 05:24:27.00',50.053,252,-1,86.6,649.2,398,354,410,23.9
'2018-05-30 05:24:28.00',50.053,253,0,86.6,649.2,398,354,410,23.9
'2018-05-30 05:24:29.00',50.052,252,-1,86.5,649.2,398,354,410,23.9
'2018-05-30 05:24:30.00',50.053,251,-2,86.5,649.1,398,354,410,23.9
'2018-05-30 05:24:31.00',50.053,250,-2,86.5,649.1,398,354,410,23.9
'2018-05-30 05:24:31.99',50.051,250,-1,86.5,649.1,398,354,410,23.9
'2018-05-30 05:24:33.00',50.050,250,-1,86.5,649.1,399,354,410,23.9
'2018-05-30 05:24:34.00',50.050,249,0,86.5,649.1,399,354,410,23.9
'2018-05-30 05:24:35.00',50.051,250,0,86.5,649.1,399,354,410,23.9
'2018-05-30 05:24:36.00',50.052,251,-1,86.5,649.1,399,354,410,23.9
'2018-05-30 05:24:37.00',50.053,252,-1,86.5,649.1,399,354,410,23.9
'2018-05-30 05:24:38.00',50.054,252,3,86.5,649.0,399,354,410,23.9
'2018-05-30 05:24:39.00',50.056,253,1,86.5,649.0,399,354,410,23.9
'2018-05-30 05:24:40.00',50.057,252,-1,86.5,649.0,399,354,410,23.9
'2018-05-30 05:24:41.00',50.058,252,0,86.4,649.0,399,354,410,23.9
'2018-05-30 05:24:42.00',50.059,250,1,86.4,648.9,399,354,410,23.9
'2018-05-30 05:24:42.99',50.060,249,0,86.4,648.9,399,354,410,23.9
'2018-05-30 05:24:44.00',50.057,250,3,86.4,648.9,399,354,412,23.9
'2018-05-30 05:24:44.99',50.062,253,-1,86.4,648.9,400,354,412,23.9
'2018-05-30 05:24:46.00',50.062,253,0,86.4,648.9,400,354,412,23.9
'2018-05-30 05:24:47.00',50.063,252,0,86.4,648.8,400,354,412,23.9
'2018-05-30 05:24:48.00',50.063,253,-2,86.4,648.8,400,354,412,23.9
'2018-05-30 05:24:49.00',50.063,252,0,86.4,648.8,400,354,412,23.9
'2018-05-30 05:24:50.00',50.062,249,-1,86.3,648.8,400,354,412,23.9
'2018-05-30 05:24:51.00',50.059,249,1,86.3,648.8,400,354,412,23.9
'2018-05-30 05:24:52.00',50.058,252,1,86.3,648.8,400,354,412,23.9
'2018-05-30 05:24:53.00',50.056,253,-1,86.3,648.8,400,354,412,23.9
'2018-05-30 05:24:54.00',50.053,253,-1,86.3,648.7,400,354,412,23.9
'2018-05-30 05:24:55.00',50.049,252,2,86.3,648.7,400,354,412,23.9
'2018-05-30 05:24:55.99',50.048,252,0,86.3,648.7,400,354,412,23.9
'2018-05-30 05:24:57.00',50.046,252,-2,86.3,648.7,400,354,412,23.9
'2018-05-30 05:24:57.99',50.046,252,-3,86.3,648.7,400,354,412,23.9
'2018-05-30 05:24:59.00',50.046,250,-1,86.3,648.6,400,354,412,23.9
'2018-05-30 05:25:00.00',50.045,250,-1,86.2,648.6,400,354,412,23.9
'2018-05-30 05:25:01.00',50.045,249,0,86.2,648.6,400,354,412,23.9
'2018-05-30 05:25:02.00',50.046,248,-1,86.2,648.6,400,354,412,23.9
'2018-05-30 05:25:03.00',50.046,252,2,86.2,648.6,399,354,412,23.9
'2018-05-30 05:25:04.00',50.049,253,0,86.2,648.6,399,354,411,23.9
'2018-05-30 05:25:05.00',50.048,253,0,86.2,648.6,399,354,411,23.9
'2018-05-30 05:25:06.00',50.048,252,1,86.2,648.5,399,354,411,23.9
'2018-05-30 05:25:07.00',50.048,252,0,86.2,648.5,399,354,411,23.9
'2018-05-30 05:25:08.00',50.048,251,-3,86.2,648.5,399,354,411,23.9
'2018-05-30 05:25:08.99',50.048,251,0,86.2,648.5,399,354,411,23.9
'2018-05-30 05:25:10.00',50.049,250,-1,86.2,648.5,399,354,411,23.9
'2018-05-30 05:25:11.00',50.050,248,0,86.2,648.5,399,354,412,23.9
'2018-05-30 05:25:12.00',50.051,248,1,86.1,648.5,399,354,412,23.9
'2018-05-30 05:25:13.00',50.051,252,1,86.1,648.5,399,354,412,23.9
'2018-05-30 05:25:14.00',50.050,253,-1,86.1,648.4,399,354,412,23.9
'2018-05-30 05:25:15.00',50.048,254,-2,86.1,648.4,399,354,412,23.9
'2018-05-30 05:25:16.00',50.049,253,1,86.1,648.4,400,354,412,23.9
'2018-05-30 05:25:17.00',50.051,251,-1,86.1,648.4,400,354,410,23.9
'2018-05-30 05:25:18.00',50.051,253,-2,86.1,648.4,400,354,410,23.9
'2018-05-30 05:25:19.00',50.050,252,-1,86.1,648.4,400,354,410,23.9
'2018-05-30 05:25:20.00',50.050,250,1,86.1,648.4,400,354,410,23.9
'2018-05-30 05:25:21.00',50.050,252,1,86.1,648.3,400,354,410,23.9
'2018-05-30 05:25:21.99',50.050,249,0,86.1,648.3,400,354,410,23.9
'2018-05-30 05:25:23.00',50.051,251,3,86.1,648.3,400,354,410,23.9
'2018-05-30 05:25:23.99',50.051,253,-1,86.1,648.3,400,354,413,23.9
'2018-05-30 05:25:25.00',50.053,253,2,86.1,648.3,400,354,413,23.9
'2018-05-30 05:25:26.00',50.053,252,1,86.1,648.3,400,354,413,23.9
'2018-05-30 05:25:27.00',50.053,252,-1,86.1,648.3,400,354,413,23.9
'2018-05-30 05:25:28.00',50.053,252,-1,86.1,648.2,400,354,413,23.9
'2018-05-30 05:25:29.00',50.052,250,-1,86.1,648.2,400,354,413,23.9
'2018-05-30 05:25:30.00',50.054,252,0,86.1,648.2,400,354,413,23.9
'2018-05-30 05:25:31.00',50.057,249,1,86.1,648.2,400,354,413,23.9
'2018-05-30 05:25:32.00',50.060,251,-1,86.1,648.2,400,354,413,23.9
'2018-05-30 05:25:33.00',50.061,250,-1,86.1,648.1,400,354,413,23.9
'2018-05-30 05:25:34.00',50.060,250,0,86.1,648.1,400,354,413,23.9
'2018-05-30 05:25:34.99',50.059,252,2,86.1,648.1,400,354,413,23.9
'2018-05-30 05:25:36.00',50.058,254,0,86.1,648.1,400,354,413,23.9
'2018-05-30 05:25:37.00',50.059,254,0,86.1,648.1,400,354,411,23.9
'2018-05-30 05:25:38.00',50.058,252,0,86.1,648.1,400,354,411,23.9
'2018-05-30 05:25:39.00',50.056,253,-3,86.1,648.1,400,354,411,23.9
'2018-05-30 05:25:40.00',50.053,253,-1,86.1,648.0,400,354,411,23.9
'2018-05-30 05:25:41.00',50.052,252,0,86.0,648.0,400,354,411,23.9
'2018-05-30 05:25:42.00',50.051,250,0,86.0,648.0,400,354,411,23.9
'2018-05-30 05:25:43.00',50.049,250,1,86.0,647.9,400,354,411,23.9
'2018-05-30 05:25:44.00',50.049,250,1,86.0,647.9,400,354,412,23.9
'2018-05-30 05:25:45.00',50.051,248,3,86.0,647.9,400,354,412,23.9
'2018-05-30 05:25:46.00',50.049,253,0,86.0,647.9,400,354,412,23.9
'2018-05-30 05:25:47.00',50.051,251,2,86.0,647.9,400,354,412,23.9
'2018-05-30 05:25:47.99',50.055,250,0,86.0,647.9,400,354,412,23.9
'2018-05-30 05:25:49.00',50.056,252,-3,86.0,647.9,400,354,412,23.9
'2018-05-30 05:25:49.99',50.055,250,-3,86.0,647.9,400,354,412,23.9
'2018-05-30 05:25:51.00',50.055,250,0,86.0,647.8,400,354,411,23.9
'2018-05-30 05:25:52.00',50.056,251,1,86.0,647.8,400,354,411,23.9
'2018-05-30 05:25:53.00',50.054,251,2,86.0,647.8,400,354,411,23.9
'2018-05-30 05:25:54.00',50.054,253,-1,86.0,647.8,400,354,411,23.9
'2018-05-30 05:25:55.00',50.053,254,-3,85.9,647.8,399,354,411,23.9
'2018-05-30 05:25:56.00',50.049,253,-3,85.9,647.8,399,354,411,23.9
'2018-05-30 05:25:57.00',50.047,251,1,85.9,647.7,399,354,410,23.9
'2018-05-30 05:25:58.00',50.046,253,-2,85.9,647.7,399,354,410,23.9
'2018-05-30 05:25:59.00',50.045,252,-2,85.9,647.7,399,354,410,23.9
'2018-05-30 05:26:00.00',50.044,250,-1,85.9,647.7,399,354,410,23.9
'2018-05-30 05:26:00.99',50.044,251,1,85.9,647.7,399,354,410,23.9
'2018-05-30 05:26:02.00',50.045,250,1,85.9,647.7,400,354,410,23.9
'2018-05-30 05:26:03.00',50.045,249,1,85.9,647.7,400,354,410,23.9
'2018-05-30 05:26:04.00',50.045,250,3,85.9,647.7,400,354,413,23.9
'2018-05-30 05:26:05.00',50.044,252,1,85.9,647.6,400,354,413,23.9
'2018-05-30 05:26:06.00',50.046,253,1,85.9,647.6,400,354,413,23.9
'2018-05-30 05:26:07.00',50.047,253,1,85.9,647.6,400,354,413,23.9
'2018-05-30 05:26:08.00',50.050,250,-1,85.8,647.6,400,354,413,23.9
'2018-05-30 05:26:09.00',50.052,252,-2,85.8,647.5,400,354,413,23.9
'2018-05-30 05:26:10.00',50.054,252,-2,85.8,647.5,400,354,413,23.9
'2018-05-30 05:26:11.00',50.056,250,0,85.8,647.5,400,354,411,23.9
'2018-05-30 05:26:11.99',50.056,250,0,85.8,647.5,400,354,411,23.9
'2018-05-30 05:26:13.00',50.056,250,1,85.8,647.5,400,354,411,23.9
'2018-05-30 05:26:13.99',50.055,254,1,85.8,647.5,400,354,411,23.9
'2018-05-30 05:26:15.00',50.053,255,-1,85.8,647.5,400,354,411,23.9
'2018-05-30 05:26:16.00',50.052,253,2,85.8,647.5,400,354,411,23.9
'2018-05-30 05:26:17.00',50.051,253,2,85.8,647.5,400,354,411,23.9
'2018-05-30 05:26:18.00',50.050,253,-1,85.8,647.4,400,354,413,23.9
'2018-05-30 05:26:19.00',50.051,251,-1,85.7,647.4,400,354,413,23.9
'2018-05-30 05:26:20.00',50.051,252,1,85.7,647.4,400,354,413,23.9
'2018-05-30 05:26:21.00',50.053,250,-3,85.7,647.4,400,354,413,23.9
'2018-05-30 05:26:22.00',50.053,250,2,85.7,647.4,400,354,413,23.9
'2018-05-30 05:26:23.00',50.054,249,3,85.7,647.3,400,354,413,23.9
'2018-05-30 05:26:24.00',50.056,250,0,85.7,647.3,400,354,412,23.9
'2018-05-30 05:26:24.99',50.057,252,-1,85.7,647.3,400,354,412,23.9
'2018-05-30 05:26:26.00',50.059,251,1,85.7,647.3,400,354,412,23.9
'2018-05-30 05:26:26.99',50.062,252,-2,85.7,647.3,400,354,412,23.9
'2018-05-30 05:26:28.00',50.066,251,-3,85.7,647.3,400,354,412,23.9
'2018-05-30 05:26:29.00',50.067,250,0,85.7,647.3,400,354,412,23.9
'2018-05-30 05:26:30.00',50.068,250,2,85.7,647.2,400,354,412,23.9
'2018-05-30 05:26:31.00',50.069,253,2,85.7,647.2,400,354,412,23.9
'2018-05-30 05:26:32.00',50.069,255,0,85.7,647.2,401,354,412,23.9
'2018-05-30 05:26:33.00',50.068,253,1,85.7,647.2,401,354,412,23.9
'2018-05-30 05:26:34.00',50.066,252,2,85.7,647.1,400,354,412,23.9
'2018-05-30 05:26:35.00',50.065,252,-2,85.7,647.1,400,354,412,23.9
'2018-05-30 05:26:36.00',50.064,251,-1,85.7,647.1,400,354,412,23.9
'2018-05-30 05:26:37.00',50.063,253,0,85.7,647.1,400,354,413,23.9
'2018-05-30 05:26:37.99',50.064,254,-1,85.7,647.1,400,354,413,23.9
'2018-05-30 05:26:39.00',50.063,250,1,85.7,647.1,401,354,413,23.9
'2018-05-30 05:26:40.00',50.062,251,1,85.7,647.1,401,354,413,23.9
'2018-05-30 05:26:41.00',50.061,248,-1,85.6,647.1,401,354,413,23.9
'2018-05-30 05:26:42.00',50.059,251,1,85.6,647.0,401,354,413,23.9
'2018-05-30 05:26:43.00',50.059,253,2,85.6,647.0,400,354,413,23.9
'2018-05-30 05:26:44.00',50.060,252,2,85.6,647.0,400,354,411,23.9
'2018-05-30 05:26:45.00',50.060,252,-1,85.6,647.0,400,354,411,23.9
'2018-05-30 05:26:46.00',50.061,251,-2,85.6,647.0,400,354,411,23.9
'2018-05-30 05:26:47.00',50.063,251,2,85.6,646.9,400,354,411,23.9
'2018-05-30 05:26:48.00',50.066,251,0,85.6,646.9,400,354,411,23.9
'2018-05-30 05:26:49.00',50.067,250,2,85.6,646.9,400,354,411,23.9
'2018-05-30 05:26:50.00',50.066,253,2,85.6,646.9,400,354,413,23.9
'2018-05-30 05:26:50.99',50.065,255,-1,85.6,646.9,400,354,413,23.9
'2018-05-30 05:26:52.00',50.064,252,2,85.6,646.9,400,354,413,23.9
'2018-05-30 05:26:52.99',50.062,253,0,85.5,646.9,401,354,413,23.9
'2018-05-30 05:26:54.00',50.058,252,-2,85.5,646.9,401,354,413,23.9
'2018-05-30 05:26:55.00',50.056,252,-1,85.5,646.9,401,354,413,23.9
'2018-05-30 05:26:56.00',50.054,250,0,85.5,646.8,400,354,413,23.9
'2018-05-30 05:26:57.00',50.050,250,1,85.5,646.8,401,354,412,23.9
'2018-05-30 05:26:58.00',50.049,249,3,85.5,646.8,401,354,412,23.9
'2018-05-30 05:26:59.00',50.048,250,1,85.5,646.8,401,354,412,23.9
'2018-05-30 05:27:00.00',50.052,252,-1,85.5,646.8,401,354,412,23.9
'2018-05-30 05:27:01.00',50.056,252,3,85.5,646.8,401,354,412,23.9
'2018-05-30 05:27:02.00',50.056,251,1,85.5,646.8,401,354,412,23.9
'2018-05-30 05:27:03.00',50.057,253,-3,85.5,646.8,400,354,412,23.9
'2018-05-30 05:27:03.99',50.059,252,0,85.5,646.7,400,354,412,23.9
'2018-05-30 05:27:05.00',50.058,252,1,85.4,646.7,400,354,412,23.9
'2018-05-30 05:27:06.00',50.057,250,-1,85.4,646.7,400,354,412,23.9
'2018-05-30 05:27:07.00',50.056,252,1,85.4,646.7,400,354,412,23.9
'2018-05-30 05:27:08.00',50.057,254,-1,85.4,646.7,400,354,412,23.9
'2018-05-30 05:27:09.00',50.057,253,-1,85.4,646.6,400,354,410,23.9
'2018-05-30 05:27:10.00',50.056,252,0,85.4,646.6,400,354,410,23.9
'2018-05-30 05:27:11.00',50.056,252,-1,85.4,646.6,400,354,410,23.9
'2018-05-30 05:27:12.00',50.057,251,-3,85.4,646.6,400,354,410,23.9
'2018-05-30 05:27:13.00',50.057,250,1,85.4,646.6,400,354,410,23.9
'2018-05-30 05:27:14.00',50.054,250,-1,85.4,646.6,400,354,410,23.9
'2018-05-30 05:27:15.00',50.052,248,-1,85.3,646.6,400,354,411,23.8
'2018-05-30 05:27:16.00',50.050,248,1,85.3,646.5,400,354,411,23.8
'2018-05-30 05:27:16.99',50.047,250,1,85.3,646.5,400,354,411,23.8
'2018-05-30 05:27:18.00',50.047,251,-3,85.3,646.5,400,354,411,23.8
'2018-05-30 05:27:18.99',50.048,250,2,85.3,646.5,400,353,411,23.8
'2018-05-30 05:27:20.00',50.052,251,-1,85.3,646.5,400,353,411,23.8
'2018-05-30 05:27:21.00',50.055,252,-3,85.3,646.4,400,353,411,23.8
'2018-05-30 05:27:22.00',50.059,252,-1,85.3,646.4,400,353,412,23.8
'2018-05-30 05:27:23.00',50.062,251,-1,85.3,646.4,400,353,412,23.8
'2018-05-30 05:27:24.00',50.063,250,-1,85.3,646.4,400,353,412,23.8
'2018-05-30 05:27:25.00',50.064,249,0,85.2,646.4,400,354,412,23.8
'2018-05-30 05:27:26.00',50.064,252,1,85.2,646.4,400,354,412,23.8
'2018-05-30 05:27:27.00',50.064,253,0,85.2,646.4,400,354,412,23.8
'2018-05-30 05:27:28.00',50.064,252,1,85.2,646.4,400,354,413,23.8
'2018-05-30 05:27:29.00',50.065,252,-1,85.2,646.3,400,354,413,23.8
'2018-05-30 05:27:29.99',50.066,251,-2,85.2,646.3,400,354,413,23.8
'2018-05-30 05:27:31.00',50.066,251,-1,85.2,646.3,400,354,413,23.7
'2018-05-30 05:27:32.00',50.066,250,0,85.2,646.3,400,354,413,23.7
'2018-05-30 05:27:33.00',50.068,250,3,85.2,646.2,400,354,413,23.7
'2018-05-30 05:27:34.00',50.068,253,0,85.2,646.2,400,354,412,23.7
'2018-05-30 05:27:35.00',50.067,252,1,85.2,646.2,400,354,412,23.7
'2018-05-30 05:27:36.00',50.067,253,-1,85.1,646.2,400,354,412,23.7
'2018-05-30 05:27:37.00',50.068,252,-2,85.1,646.2,400,354,412,23.7
'2018-05-30 05:27:38.00',50.067,250,-1,85.1,646.2,400,354,412,23.7
'2018-05-30 05:27:39.00',50.068,251,0,85.1,646.2,400,354,412,23.7
'2018-05-30 05:27:40.00',50.068,250,1,85.1,646.2,400,354,411,23.7
'2018-05-30 05:27:41.00',50.069,252,0,85.1,646.1,400,354,411,23.7
'2018-05-30 05:27:42.00',50.070,253,0,85.1,646.1,400,354,411,23.7
'2018-05-30 05:27:42.99',50.069,251,1,85.1,646.1,400,354,411,23.7
'2018-05-30 05:27:44.00',50.070,252,-2,85.1,646.1,400,354,411,23.7
'2018-05-30 05:27:45.00',50.069,253,1,85.1,646.1,400,354,411,23.7
'2018-05-30 05:27:46.00',50.070,253,-1,85.1,646.0,400,354,412,23.6
'2018-05-30 05:27:47.00',50.069,252,-1,85.1,646.0,400,354,412,23.6
'2018-05-30 05:27:48.00',50.068,250,0,85.1,646.0,400,354,412,23.6
'2018-05-30 05:27:49.00',50.068,250,-1,85.1,646.0,400,354,412,23.6
'2018-05-30 05:27:50.00',50.069,250,3,85.1,646.0,400,354,412,23.6
'2018-05-30 05:27:51.00',50.067,252,1,85.1,646.0,400,354,412,23.6
'2018-05-30 05:27:52.00',50.068,253,1,85.1,646.0,401,354,412,23.6
'2018-05-30 05:27:53.00',50.071,252,-1,85.1,646.0,401,354,412,23.6
'2018-05-30 05:27:53.99',50.072,252,-4,85.1,646.0,401,354,412,23.6
'2018-05-30 05:27:55.00',50.073,250,1,85.1,645.9,401,354,412,23.6
'2018-05-30 05:27:55.99',50.074,250,-1,85.1,645.9,401,354,412,23.6
'2018-05-30 05:27:57.00',50.074,252,1,85.1,645.9,401,354,412,23.6
'2018-05-30 05:27:58.00',50.075,252,-2,85.1,645.9,400,354,412,23.6
'2018-05-30 05:27:59.00',50.075,253,-1,85.1,645.8,400,354,411,23.6
'2018-05-30 05:28:00.00',50.074,253,0,85.1,645.8,400,354,411,23.6
'2018-05-30 05:28:01.00',50.075,252,1,85.1,645.8,400,354,411,23.6
'2018-05-30 05:28:02.00',50.075,250,1,85.1,645.8,400,354,411,23.6
'2018-05-30 05:28:03.00',50.075,250,1,85.1,645.8,400,354,411,23.6
'2018-05-30 05:28:04.00',50.075,248,-1,85.1,645.8,400,354,411,23.6
'2018-05-30 05:28:05.00',50.074,252,0,85.0,645.8,400,354,411,23.6
'2018-05-30 05:28:06.00',50.074,250,0,85.0,645.8,400,354,411,23.6
'2018-05-30 05:28:06.99',50.072,252,-2,85.0,645.7,400,354,411,23.6
'2018-05-30 05:28:08.00',50.071,251,-3,85.0,645.7,400,354,411,23.6
'2018-05-30 05:28:09.00',50.071,250,-3,85.0,645.7,400,354,411,23.6
'2018-05-30 05:28:10.00',50.069,250,2,85.0,645.6,400,354,411,23.6
'2018-05-30 05:28:11.00',50.070,253,1,85.0,645.6,400,354,411,23.6
'2018-05-30 05:28:12.00',50.070,253,-2,85.0,645.6,400,354,411,23.6
'2018-05-30 05:28:13.00',50.071,252,1,85.0,645.6,400,354,411,23.6
'2018-05-30 05:28:14.00',50.070,253,-2,85.0,645.6,400,354,411,23.6
'2018-05-30 05:28:15.00',50.070,252,-1,85.0,645.6,400,354,411,23.6
'2018-05-30 05:28:16.00',50.071,250,-1,85.0,645.6,400,354,411,23.6
'2018-05-30 05:28:17.00',50.071,249,2,85.0,645.6,400,354,411,23.6
'2018-05-30 05:28:18.00',50.071,250,0,84.9,645.6,400,354,411,23.6
'2018-05-30 05:28:19.00',50.070,252,-1,84.9,645.5,400,354,411,23.6
'2018-05-30 05:28:19.99',50.071,250,-1,84.9,645.5,400,354,411,23.6
'2018-05-30 05:28:21.00',50.070,252,-3,84.9,645.5,400,354,411,23.6
'2018-05-30 05:28:21.99',50.071,250,-1,84.9,645.4,400,354,411,23.6
'2018-05-30 05:28:23.00',50.074,252,0,84.9,645.4,400,354,411,23.6
'2018-05-30 05:28:24.00',50.073,250,-1,84.9,645.4,400,354,411,23.6
'2018-05-30 05:28:25.00',50.072,253,0,84.9,645.4,400,354,410,23.6
'2018-05-30 05:28:26.00',50.073,253,-1,84.9,645.4,400,354,410,23.6
'2018-05-30 05:28:27.00',50.073,252,-1,84.9,645.4,400,354,410,23.6
'2018-05-30 05:28:28.00',50.072,253,-3,84.9,645.4,400,354,410,23.6
'2018-05-30 05:28:29.00',50.071,251,0,84.9,645.4,400,354,410,23.6
'2018-05-30 05:28:30.00',50.071,250,-1,84.9,645.4,400,354,410,23.6
'2018-05-30 05:28:31.00',50.069,250,0,84.8,645.4,400,354,412,23.6
'2018-05-30 05:28:32.00',50.063,250,0,84.8,645.3,400,354,412,23.6
'2018-05-30 05:28:32.99',50.062,253,-1,84.8,645.3,400,354,412,23.6
'2018-05-30 05:28:34.00',50.060,252,0,84.8,645.3,400,354,412,23.6
'2018-05-30 05:28:35.00',50.058,252,1,84.8,645.3,401,354,412,23.6
'2018-05-30 05:28:36.00',50.056,253,-2,84.8,645.2,401,354,412,23.6
'2018-05-30 05:28:37.00',50.053,252,-2,84.8,645.2,401,354,412,23.6
'2018-05-30 05:28:38.00',50.057,250,-1,84.8,645.2,401,354,411,23.6
'2018-05-30 05:28:39.00',50.053,250,-1,84.8,645.2,401,354,411,23.6
'2018-05-30 05:28:40.00',50.053,250,1,84.8,645.2,401,354,411,23.6
'2018-05-30 05:28:41.00',50.054,250,2,84.7,645.2,401,354,411,23.6
'2018-05-30 05:28:42.00',50.057,253,0,84.7,645.2,401,354,411,23.6
'2018-05-30 05:28:43.00',50.053,251,2,84.7,645.2,401,354,411,23.6
'2018-05-30 05:28:44.00',50.054,250,1,84.7,645.2,401,354,411,23.6
'2018-05-30 05:28:45.00',50.055,252,-1,84.7,645.2,401,354,412,23.6
'2018-05-30 05:28:45.99',50.053,251,-2,84.7,645.1,401,354,412,23.6
'2018-05-30 05:28:47.00',50.053,250,0,84.7,645.1,401,354,412,23.6
'2018-05-30 05:28:47.99',50.054,252,-1,84.7,645.1,401,353,412,23.6
'2018-05-30 05:28:49.00',50.052,252,-3,84.7,645.1,401,353,412,23.6
'2018-05-30 05:28:50.00',50.052,250,0,84.7,645.1,401,353,412,23.6
'2018-05-30 05:28:51.00',50.052,252,-1,84.7,645.1,401,353,412,23.6
'2018-05-30 05:28:52.00',50.051,250,0,84.7,645.1,401,353,412,23.6
'2018-05-30 05:28:53.00',50.048,250,3,84.7,645.1,401,353,412,23.6
'2018-05-30 05:28:54.00',50.046,252,0,84.7,645.0,401,353,412,23.6
'2018-05-30 05:28:55.00',50.045,255,-1,84.7,645.0,401,354,412,23.6
'2018-05-30 05:28:56.00',50.045,253,-1,84.7,645.0,401,354,412,23.6
'2018-05-30 05:28:57.00',50.045,251,1,84.7,645.0,401,354,412,23.6
'2018-05-30 05:28:58.00',50.043,251,-2,84.7,644.9,401,354,411,23.6
'2018-05-30 05:28:58.99',50.044,253,-3,84.7,644.9,401,354,411,23.6
'2018-05-30 05:29:00.00',50.047,250,-2,84.7,644.9,401,354,411,23.6
'2018-05-30 05:29:01.00',50.048,252,0,84.7,644.9,401,354,411,23.6
'2018-05-30 05:29:02.00',50.053,250,-1,84.7,644.9,401,354,411,23.6
'2018-05-30 05:29:03.00',50.054,249,0,84.7,644.9,401,354,411,23.6
'2018-05-30 05:29:04.00',50.056,250,1,84.7,644.9,401,354,412,23.6
'2018-05-30 05:29:05.00',50.056,253,1,84.7,644.9,401,354,412,23.6
'2018-05-30 05:29:06.00',50.053,253,-1,84.6,644.8,401,354,412,23.7
'2018-05-30 05:29:07.00',50.050,252,0,84.6,644.8,401,354,412,23.7
'2018-05-30 05:29:08.00',50.050,254,-1,84.6,644.8,401,354,412,23.7
'2018-05-30 05:29:09.00',50.050,250,-3,84.6,644.8,401,354,412,23.7
'2018-05-30 05:29:10.00',50.047,251,-1,84.6,644.7,401,354,412,23.7
'2018-05-30 05:29:11.00',50.044,252,0,84.6,644.7,401,354,411,23.7
'2018-05-30 05:29:11.99',50.043,250,-1,84.6,644.7,401,354,411,23.7
'2018-05-30 05:29:13.00',50.044,248,-1,84.6,644.7,401,354,411,23.7
'2018-05-30 05:29:13.99',50.045,250,1,84.6,644.7,401,354,411,23.7
'2018-05-30 05:29:15.00',50.046,250,0,84.6,644.7,401,354,411,23.7
'2018-05-30 05:29:16.00',50.046,251,-4,84.6,644.7,401,354,411,23.7
'2018-05-30 05:29:17.00',50.047,252,-1,84.6,644.7,401,354,410,23.7
'2018-05-30 05:29:18.00',50.048,252,-1,84.6,644.6,401,354,410,23.7
'2018-05-30 05:29:19.00',50.047,252,-2,84.6,644.6,401,354,410,23.7
'2018-05-30 05:29:20.00',50.049,252,-2,84.5,644.6,401,354,410,23.7
'2018-05-30 05:29:21.00',50.048,251,-1,84.5,644.6,400,354,410,23.7
'2018-05-30 05:29:22.00',50.047,249,-1,84.5,644.6,400,354,410,23.8
'2018-05-30 05:29:22.99',50.045,250,-1,84.5,644.5,400,354,410,23.8
'2018-05-30 05:29:24.00',50.043,249,-1,84.5,644.5,400,354,411,23.8
'2018-05-30 05:29:24.99',50.040,250,1,84.5,644.5,400,354,411,23.8
'2018-05-30 05:29:26.00',50.038,252,1,84.5,644.5,400,354,411,23.8
'2018-05-30 05:29:27.00',50.035,252,-1,84.5,644.5,400,353,411,23.8
'2018-05-30 05:29:28.00',50.038,252,-1,84.5,644.5,400,353,411,23.8
'2018-05-30 05:29:29.00',50.039,251,1,84.5,644.5,400,353,411,23.8
'2018-05-30 05:29:30.00',50.041,252,0,84.4,644.5,400,353,411,23.8
'2018-05-30 05:29:31.00',50.041,253,-4,84.4,644.5,400,353,411,23.8
'2018-05-30 05:29:32.00',50.042,250,-3,84.4,644.4,400,353,411,23.8
'2018-05-30 05:29:33.00',50.044,251,-2,84.4,644.4,400,353,411,23.8
'2018-05-30 05:29:34.00',50.044,251,-1,84.4,644.4,401,354,411,23.8
'2018-05-30 05:29:35.00',50.042,250,-1,84.4,644.4,401,354,411,23.8
'2018-05-30 05:29:35.99',50.041,251,1,84.4,644.3,401,354,412,23.8
'2018-05-30 05:29:37.00',50.041,253,2,84.4,644.3,401,354,412,23.8
'2018-05-30 05:29:38.00',50.043,252,-1,84.3,644.3,401,354,412,23.8
'2018-05-30 05:29:39.00',50.046,255,1,84.3,644.3,401,354,412,23.8
'2018-05-30 05:29:40.00',50.048,254,-3,84.3,644.3,401,354,412,23.8
'2018-05-30 05:29:41.00',50.049,252,-1,84.3,644.3,401,354,412,23.8
'2018-05-30 05:29:42.00',50.050,253,-2,84.3,644.3,401,354,411,23.8
'2018-05-30 05:29:43.00',50.052,251,-1,84.3,644.3,401,354,411,23.8
'2018-05-30 05:29:44.00',50.052,252,-1,84.3,644.3,401,354,411,23.8
'2018-05-30 05:29:45.00',50.051,250,0,84.3,644.2,401,354,411,23.8
'2018-05-30 05:29:46.00',50.051,250,-1,84.3,644.2,401,354,411,23.8
'2018-05-30 05:29:47.00',50.050,249,1,84.2,644.2,401,354,411,23.8
'2018-05-30 05:29:48.00',50.050,250,-2,84.2,644.1,401,354,412,23.8
'2018-05-30 05:29:48.99',50.050,253,1,84.2,644.1,401,354,412,23.8
'2018-05-30 05:29:50.00',50.051,252,1,84.2,644.1,401,354,412,23.8
'2018-05-30 05:29:50.99',50.053,250,0,84.2,644.1,401,354,412,23.8
'2018-05-30 05:29:52.00',50.053,252,-2,84.2,644.1,401,354,412,23.8
'2018-05-30 05:29:53.00',50.054,252,-3,84.2,644.1,401,354,412,23.8
'2018-05-30 05:29:54.00',50.054,252,2,84.2,644.1,401,354,413,23.8
'2018-05-30 05:29:55.00',50.054,253,-1,84.2,644.1,401,354,413,23.8
'2018-05-30 05:29:56.00',50.053,253,-1,84.2,644.1,402,354,413,23.8
'2018-05-30 05:29:57.00',50.053,251,0,84.2,644.0,401,354,413,23.8
'2018-05-30 05:29:58.00',50.051,250,0,84.1,644.0,402,354,413,23.8
'2018-05-30 05:29:59.00',50.051,252,1,84.1,644.0,402,354,413,23.8
'2018-05-30 05:30:00.00',50.051,252,3,84.1,643.9,402,354,413,23.8
'2018-05-30 05:30:01.00',50.052,253,1,84.1,643.9,402,354,413,23.8
'2018-05-30 05:30:01.99',50.053,254,-1,84.1,643.9,402,354,413,23.8
'2018-05-30 05:30:03.00',50.054,253,2,84.1,643.9,402,354,413,23.8
'2018-05-30 05:30:04.00',50.055,252,-3,84.1,643.9,402,354,413,23.8
'2018-05-30 05:30:05.00',50.055,252,-2,84.1,643.9,402,354,413,23.8
'2018-05-30 05:30:06.00',50.055,252,-1,84.1,643.9,402,354,413,23.8
'2018-05-30 05:30:07.00',50.053,250,-1,84.1,643.9,402,354,411,23.8
'2018-05-30 05:30:08.00',50.051,249,0,84.1,643.9,402,354,411,23.8
'2018-05-30 05:30:09.00',50.050,250,2,84.1,643.9,402,354,411,23.8
'2018-05-30 05:30:10.00',50.050,250,0,84.1,643.8,402,354,411,23.8
'2018-05-30 05:30:11.00',50.049,252,-1,84.1,643.8,402,354,411,23.8
'2018-05-30 05:30:12.00',50.049,251,-1,84.1,643.8,402,354,411,23.8
'2018-05-30 05:30:13.00',50.048,252,-1,84.1,643.7,402,354,411,23.8
'2018-05-30 05:30:14.00',50.048,253,-2,84.1,643.7,402,354,411,23.8
'2018-05-30 05:30:14.99',50.049,252,-3,84.1,643.7,402,354,411,23.8
'2018-05-30 05:30:16.00',50.050,251,-3,84.1,643.7,402,354,411,23.8
'2018-05-30 05:30:16.99',50.050,250,-1,84.1,643.7,402,354,411,23.8
'2018-05-30 05:30:18.00',50.051,250,1,84.1,643.7,402,354,411,23.8
'2018-05-30 05:30:19.00',50.051,250,3,84.1,643.7,402,354,411,23.8
'2018-05-30 05:30:20.00',50.051,253,-1,84.1,643.7,402,354,411,23.8
'2018-05-30 05:30:21.00',50.048,253,-1,84.1,643.7,402,354,411,23.8
'2018-05-30 05:30:22.00',50.048,252,1,84.1,643.7,401,354,411,23.8
'2018-05-30 05:30:23.00',50.048,253,0,84.1,643.6,402,354,411,23.8
'2018-05-30 05:30:24.00',50.050,254,-1,84.1,643.6,402,353,411,23.8
'2018-05-30 05:30:25.00',50.050,253,-2,84.1,643.6,402,353,411,23.8
'2018-05-30 05:30:26.00',50.050,252,-1,84.1,643.6,402,353,412,23.8
'2018-05-30 05:30:27.00',50.047,250,-1,84.1,643.6,402,353,412,23.8
'2018-05-30 05:30:27.99',50.043,250,-1,84.0,643.6,402,353,412,23.8
'2018-05-30 05:30:29.00',50.043,250,2,84.0,643.6,402,353,412,23.8
'2018-05-30 05:30:30.00',50.044,248,1,84.0,643.6,402,353,412,23.8
'2018-05-30 05:30:31.00',50.046,250,-1,84.0,643.6,401,353,412,23.8
'2018-05-30 05:30:32.00',50.047,252,-1,84.0,643.5,402,353,412,23.8
'2018-05-30 05:30:33.00',50.046,252,2,84.0,643.5,402,353,412,23.8
'2018-05-30 05:30:34.00',50.047,252,-1,84.0,643.5,402,353,412,23.8
'2018-05-30 05:30:35.00',50.045,253,1,84.0,643.5,401,353,412,23.8
'2018-05-30 05:30:36.00',50.045,251,-2,84.0,643.4,401,353,412,23.8
'2018-05-30 05:30:37.00',50.046,251,-1,84.0,643.4,401,353,412,23.8
'2018-05-30 05:30:38.00',50.046,251,-1,84.0,643.4,401,353,412,23.8
'2018-05-30 05:30:39.00',50.044,250,-1,84.0,643.4,401,353,412,23.8
'2018-05-30 05:30:40.00',50.043,250,0,84.0,643.4,401,353,412,23.8
'2018-05-30 05:30:40.99',50.041,252,1,84.0,643.4,401,353,412,23.8
'2018-05-30 05:30:42.00',50.039,254,0,83.9,643.4,401,353,412,23.8
'2018-05-30 05:30:42.99',50.038,255,2,83.9,643.4,401,354,412,23.8
'2018-05-30 05:30:44.00',50.035,253,-1,83.9,643.4,402,354,412,23.8
'2018-05-30 05:30:45.00',50.034,253,1,83.9,643.4,402,354,412,23.8
'2018-05-30 05:30:46.00',50.033,252,1,83.9,643.3,402,354,412,23.8
'2018-05-30 05:30:47.00',50.031,252,0,83.9,643.3,402,354,412,23.8
'2018-05-30 05:30:48.00',50.026,252,-2,83.9,643.2,402,354,412,23.8
'2018-05-30 05:30:49.00',50.024,253,-2,83.9,643.2,402,353,412,23.8
'2018-05-30 05:30:50.00',50.021,253,-2,83.9,643.2,402,353,412,23.8
'2018-05-30 05:30:51.00',50.020,251,-3,83.9,643.2,402,353,412,23.8
'2018-05-30 05:30:52.00',50.020,253,-1,83.9,643.2,402,353,412,23.8
'2018-05-30 05:30:53.00',50.020,252,1,83.9,643.2,402,353,412,23.8
'2018-05-30 05:30:53.99',50.020,250,-1,83.9,643.2,402,353,412,23.8
'2018-05-30 05:30:55.00',50.018,252,-1,83.8,643.2,402,353,412,23.8
'2018-05-30 05:30:56.00',50.018,250,-1,83.8,643.1,402,353,412,23.8
'2018-05-30 05:30:57.00',50.018,250,-2,83.8,643.1,402,353,412,23.8
'2018-05-30 05:30:58.00',50.020,250,1,83.8,643.1,402,353,412,23.8
'2018-05-30 05:30:59.00',50.020,253,-2,83.8,643.1,402,353,412,23.8
'2018-05-30 05:31:00.00',50.020,252,-2,83.8,643.0,402,353,412,23.8
'2018-05-30 05:31:01.00',50.019,251,0,83.8,643.0,402,353,412,23.8
'2018-05-30 05:31:02.00',50.016,250,0,83.8,643.0,402,353,412,23.8
'2018-05-30 05:31:03.00',50.014,251,-1,83.8,643.0,402,353,412,23.8
'2018-05-30 05:31:04.00',50.012,251,1,83.8,643.0,402,353,412,23.8
'2018-05-30 05:31:04.99',50.010,250,-1,83.7,643.0,402,353,413,23.8
'2018-05-30 05:31:06.00',50.007,252,0,83.7,643.0,402,353,413,23.8
'2018-05-30 05:31:06.99',50.005,250,-1,83.7,643.0,402,353,413,23.8
'2018-05-30 05:31:08.00',50.003,250,1,83.7,643.0,402,353,413,23.8
'2018-05-30 05:31:09.00',50.001,252,0,83.7,643.0,402,353,413,23.8
'2018-05-30 05:31:10.00',49.999,249,-4,83.7,642.9,402,353,413,23.8
