'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 05:31:11.00',50.000,247,-6,83.7,642.9,402,353,413,23.8
'2018-05-30 05:31:12.00',50.000,251,0,83.7,642.9,402,353,413,23.8
'2018-05-30 05:31:13.00',50.002,250,-1,83.7,642.9,402,353,413,23.8
'2018-05-30 05:31:14.00',50.004,250,-1,83.7,642.8,402,353,413,23.9
'2018-05-30 05:31:15.00',50.004,250,0,83.7,642.8,402,353,413,23.9
'2018-05-30 05:31:16.00',50.007,250,-1,83.7,642.8,402,353,413,23.9
'2018-05-30 05:31:17.00',50.009,251,-1,83.7,642.8,402,353,413,23.9
'2018-05-30 05:31:17.99',50.011,249,0,83.7,642.8,402,353,413,23.9
'2018-05-30 05:31:19.00',50.015,249,-1,83.7,642.8,402,353,412,23.9
'2018-05-30 05:31:19.99',50.018,250,0,83.7,642.8,402,353,412,23.9
'2018-05-30 05:31:21.00',50.019,248,2,83.7,642.8,402,353,412,23.9
'2018-05-30 05:31:22.00',50.017,251,3,83.7,642.8,402,353,412,23.9
'2018-05-30 05:31:23.00',50.014,251,3,83.7,642.7,402,353,412,23.9
'2018-05-30 05:31:24.00',50.011,251,2,83.7,642.7,403,353,412,23.9
'2018-05-30 05:31:25.00',50.005,250,2,83.7,642.7,403,353,412,23.9
'2018-05-30 05:31:26.00',50.003,250,2,83.7,642.7,403,353,412,23.9
'2018-05-30 05:31:27.00',49.999,252,1,83.7,642.7,403,353,412,23.9
'2018-05-30 05:31:28.00',49.999,252,1,83.7,642.7,403,353,412,23.9
'2018-05-30 05:31:29.00',49.999,250,2,83.7,642.7,403,354,412,23.9
'2018-05-30 05:31:30.00',49.999,252,1,83.7,642.7,403,354,412,23.9
'2018-05-30 05:31:30.99',49.999,250,-1,83.6,642.7,403,354,412,23.9
'2018-05-30 05:31:32.00',49.999,252,3,83.6,642.6,403,354,412,23.9
'2018-05-30 05:31:33.00',50.000,252,1,83.6,642.6,403,354,412,23.9
'2018-05-30 05:31:34.00',50.001,250,-1,83.6,642.6,403,354,412,23.9
'2018-05-30 05:31:35.00',50.001,251,1,83.6,642.6,403,353,412,23.9
'2018-05-30 05:31:36.00',50.002,250,-4,83.6,642.5,402,353,412,23.9
'2018-05-30 05:31:37.00',50.004,251,0,83.6,642.5,402,353,412,23.9
'2018-05-30 05:31:38.00',50.004,251,0,83.6,642.4,402,353,412,23.9
'2018-05-30 05:31:39.00',50.004,252,-1,83.6,642.4,402,353,412,23.9
'2018-05-30 05:31:40.00',50.005,252,1,83.6,642.4,402,353,412,23.9
'2018-05-30 05:31:41.00',50.004,251,-2,83.6,642.4,402,354,412,23.9
'2018-05-30 05:31:42.00',50.004,253,0,83.6,642.4,402,354,412,23.9
'2018-05-30 05:31:43.00',50.004,252,1,83.6,642.4,402,354,411,23.9
'2018-05-30 05:31:43.99',50.004,253,-1,83.6,642.4,402,354,411,23.9
'2018-05-30 05:31:45.00',50.005,250,-5,83.6,642.4,402,354,411,23.9
'2018-05-30 05:31:45.99',50.005,254,4,83.6,642.4,402,354,411,23.9
'2018-05-30 05:31:47.00',50.005,252,-1,83.5,642.4,403,354,411,23.9
'2018-05-30 05:31:48.00',50.004,254,2,83.5,642.3,403,354,411,23.9
'2018-05-30 05:31:49.00',50.004,255,-1,83.5,642.3,403,354,413,23.9
'2018-05-30 05:31:50.00',50.006,254,-1,83.5,642.2,403,354,413,23.9
'2018-05-30 05:31:51.00',50.007,253,0,83.5,642.2,403,354,413,23.9
'2018-05-30 05:31:52.00',50.007,253,-1,83.4,642.2,403,354,413,23.9
'2018-05-30 05:31:53.00',50.008,254,-3,83.4,642.2,403,354,413,23.9
'2018-05-30 05:31:54.00',50.008,254,1,83.4,642.2,403,354,413,23.9
'2018-05-30 05:31:55.00',50.009,253,-1,83.4,642.2,403,354,413,23.9
'2018-05-30 05:31:56.00',50.008,253,0,83.4,642.2,403,354,413,23.9
'2018-05-30 05:31:56.99',50.006,250,1,83.4,642.2,403,354,413,23.9
'2018-05-30 05:31:58.00',50.005,251,-1,83.4,642.2,403,354,413,23.9
'2018-05-30 05:31:59.00',50.002,253,0,83.4,642.2,403,354,413,23.9
'2018-05-30 05:32:00.00',50.003,252,1,83.4,642.2,403,354,413,23.9
'2018-05-30 05:32:01.00',50.004,251,-1,83.3,642.1,403,354,410,23.9
'2018-05-30 05:32:02.00',50.003,250,-2,83.3,642.1,403,354,410,23.9
'2018-05-30 05:32:03.00',50.002,252,-1,83.3,642.1,403,354,410,23.9
'2018-05-30 05:32:04.00',50.003,252,1,83.3,642.1,403,354,410,23.9
'2018-05-30 05:32:05.00',50.003,250,3,83.3,642.1,403,354,410,23.9
'2018-05-30 05:32:06.00',50.003,252,0,83.3,642.1,403,354,410,23.9
'2018-05-30 05:32:07.00',50.003,252,1,83.3,642.1,402,354,411,23.9
'2018-05-30 05:32:08.00',50.003,251,2,83.3,642.1,402,354,411,23.9
'2018-05-30 05:32:09.00',50.001,253,3,83.3,642.1,402,354,411,23.9
'2018-05-30 05:32:09.99',50.001,252,1,83.3,642.1,402,354,411,23.9
'2018-05-30 05:32:11.00',50.001,251,3,83.3,642.0,402,354,411,23.9
'2018-05-30 05:32:11.99',50.002,253,3,83.2,642.0,402,354,411,23.9
'2018-05-30 05:32:13.00',50.002,251,1,83.2,642.0,403,354,411,23.9
'2018-05-30 05:32:14.00',50.002,253,0,83.2,641.9,403,354,412,23.9
'2018-05-30 05:32:15.00',50.000,250,1,83.2,641.9,403,354,412,23.9
'2018-05-30 05:32:16.00',49.998,253,1,83.2,641.9,403,354,412,23.9
'2018-05-30 05:32:17.00',49.995,253,2,83.2,641.9,403,354,412,23.9
'2018-05-30 05:32:18.00',49.995,252,1,83.2,641.9,403,354,412,23.9
'2018-05-30 05:32:19.00',49.994,251,3,83.2,641.9,403,354,412,23.9
'2018-05-30 05:32:20.00',49.992,251,1,83.2,641.9,403,354,412,23.9
'2018-05-30 05:32:21.00',49.991,251,3,83.2,641.9,403,354,412,23.9
'2018-05-30 05:32:22.00',49.989,249,2,83.1,641.9,403,354,412,23.9
'2018-05-30 05:32:22.99',49.987,250,-1,83.1,641.9,403,354,412,23.9
'2018-05-30 05:32:24.00',49.986,251,-1,83.1,641.8,403,353,412,23.9
'2018-05-30 05:32:25.00',49.986,250,-1,83.1,641.8,403,353,412,23.9
'2018-05-30 05:32:26.00',49.985,252,-1,83.1,641.7,403,353,412,23.9
'2018-05-30 05:32:27.00',49.984,252,0,83.1,641.7,403,353,412,23.9
'2018-05-30 05:32:28.00',49.983,250,-1,83.1,641.7,403,353,412,23.9
'2018-05-30 05:32:29.00',49.984,251,2,83.1,641.7,403,353,412,23.9
'2018-05-30 05:32:30.00',49.984,252,0,83.1,641.7,403,353,412,23.9
'2018-05-30 05:32:31.00',49.984,251,0,83.1,641.7,403,354,412,23.9
'2018-05-30 05:32:32.00',49.984,251,-1,83.1,641.7,403,354,412,23.9
'2018-05-30 05:32:33.00',49.985,252,-1,83.1,641.7,403,354,412,23.9
'2018-05-30 05:32:34.00',49.984,253,-1,83.1,641.7,403,354,412,23.9
'2018-05-30 05:32:35.00',49.981,250,-3,83.1,641.7,403,354,412,23.9
'2018-05-30 05:32:35.99',49.978,252,-2,83.1,641.6,403,354,412,23.9
'2018-05-30 05:32:37.00',49.975,252,-2,83.1,641.6,403,354,412,23.9
'2018-05-30 05:32:38.00',49.974,253,0,83.1,641.5,403,354,412,23.9
'2018-05-30 05:32:39.00',49.971,253,2,83.1,641.5,403,354,412,23.9
'2018-05-30 05:32:40.00',49.970,254,1,83.1,641.5,403,354,413,23.9
'2018-05-30 05:32:41.00',49.970,252,1,83.1,641.5,403,354,413,23.9
'2018-05-30 05:32:42.00',49.969,253,0,83.1,641.5,403,354,413,23.9
'2018-05-30 05:32:43.00',49.969,252,-1,83.1,641.5,403,354,413,23.9
'2018-05-30 05:32:44.00',49.968,250,1,83.1,641.5,403,353,413,23.9
'2018-05-30 05:32:45.00',49.967,249,1,83.1,641.5,403,353,413,23.9
'2018-05-30 05:32:46.00',49.965,249,1,83.1,641.5,403,353,413,23.9
'2018-05-30 05:32:46.99',49.964,251,-1,83.1,641.5,403,353,412,23.9
'2018-05-30 05:32:48.00',49.962,250,0,83.1,641.4,403,353,412,23.9
'2018-05-30 05:32:48.99',49.961,252,1,83.1,641.4,403,353,412,23.9
'2018-05-30 05:32:50.00',49.961,251,-2,83.1,641.4,403,353,412,23.9
'2018-05-30 05:32:51.00',49.960,252,-3,83.1,641.3,403,353,412,23.9
'2018-05-30 05:32:52.00',49.960,252,-1,83.0,641.3,403,353,412,23.9
'2018-05-30 05:32:53.00',49.963,252,0,83.0,641.3,403,353,413,23.9
'2018-05-30 05:32:54.00',49.966,251,0,83.0,641.3,403,353,413,23.9
'2018-05-30 05:32:55.00',49.966,251,1,83.0,641.3,403,353,413,23.9
'2018-05-30 05:32:56.00',49.967,253,0,83.0,641.3,403,353,413,23.9
'2018-05-30 05:32:57.00',49.967,252,-1,83.0,641.3,403,353,413,23.9
'2018-05-30 05:32:58.00',49.966,251,2,83.0,641.3,403,353,413,23.9
'2018-05-30 05:32:59.00',49.963,248,3,83.0,641.3,403,353,413,23.9
'2018-05-30 05:32:59.99',49.962,250,-1,83.0,641.3,403,353,413,23.9
'2018-05-30 05:33:01.00',49.964,250,0,83.0,641.3,403,353,413,23.9
'2018-05-30 05:33:02.00',49.965,251,1,83.0,641.2,403,353,413,23.9
'2018-05-30 05:33:03.00',49.967,251,0,82.9,641.2,403,353,413,23.9
'2018-05-30 05:33:04.00',49.966,252,0,82.9,641.2,403,353,413,23.9
'2018-05-30 05:33:05.00',49.967,252,-3,82.9,641.2,403,353,412,23.9
'2018-05-30 05:33:06.00',49.967,254,-1,82.9,641.2,403,353,412,23.9
'2018-05-30 05:33:07.00',49.967,252,-1,82.9,641.2,403,353,412,23.9
'2018-05-30 05:33:08.00',49.966,251,-1,82.9,641.2,403,353,412,23.9
'2018-05-30 05:33:09.00',49.966,251,1,82.9,641.2,403,353,412,23.9
'2018-05-30 05:33:10.00',49.966,250,-1,82.9,641.2,403,353,412,23.9
'2018-05-30 05:33:11.00',49.965,252,1,82.9,641.2,403,353,412,23.9
'2018-05-30 05:33:12.00',49.965,252,0,82.9,641.1,403,353,414,23.9
'2018-05-30 05:33:12.99',49.965,252,1,82.9,641.1,403,353,414,23.9
'2018-05-30 05:33:14.00',49.963,253,-1,82.9,641.0,404,353,414,23.9
'2018-05-30 05:33:14.99',49.963,253,-2,82.9,641.0,404,353,414,23.9
'2018-05-30 05:33:16.00',49.962,253,1,82.8,641.0,404,353,414,23.9
'2018-05-30 05:33:17.00',49.961,250,0,82.8,641.0,404,353,414,23.9
'2018-05-30 05:33:18.00',49.960,254,-3,82.8,641.0,404,353,412,23.9
'2018-05-30 05:33:19.00',49.959,255,0,82.8,641.0,404,353,412,23.9
'2018-05-30 05:33:20.00',49.962,253,-1,82.8,641.0,404,353,412,23.9
'2018-05-30 05:33:21.00',49.966,252,1,82.8,641.0,404,353,412,23.9
'2018-05-30 05:33:22.00',49.971,251,1,82.8,641.0,404,353,412,23.9
'2018-05-30 05:33:23.00',49.974,250,1,82.8,641.0,404,353,412,23.9
'2018-05-30 05:33:24.00',49.975,251,0,82.8,640.9,404,353,412,23.9
'2018-05-30 05:33:25.00',49.976,250,-1,82.8,640.9,404,353,413,23.9
'2018-05-30 05:33:25.99',49.975,250,1,82.8,640.9,403,353,413,23.9
'2018-05-30 05:33:27.00',49.975,250,0,82.8,640.8,403,353,413,23.9
'2018-05-30 05:33:28.00',49.975,251,-1,82.7,640.8,403,353,413,23.9
'2018-05-30 05:33:29.00',49.976,250,-1,82.7,640.8,403,353,413,23.9
'2018-05-30 05:33:30.00',49.978,252,-1,82.7,640.8,403,353,413,23.9
'2018-05-30 05:33:31.00',49.980,253,-2,82.7,640.8,403,353,413,23.9
'2018-05-30 05:33:32.00',49.982,252,-2,82.7,640.8,404,353,413,23.9
'2018-05-30 05:33:33.00',49.984,252,-2,82.7,640.8,404,353,413,23.9
'2018-05-30 05:33:34.00',49.985,253,-1,82.7,640.8,404,353,413,23.9
'2018-05-30 05:33:35.00',49.986,252,-2,82.7,640.8,404,353,413,23.9
'2018-05-30 05:33:36.00',49.987,251,1,82.7,640.7,403,353,413,23.9
'2018-05-30 05:33:37.00',49.989,251,1,82.7,640.7,403,353,413,23.9
'2018-05-30 05:33:38.00',49.989,253,2,82.7,640.7,404,353,413,23.9
'2018-05-30 05:33:38.99',49.989,252,1,82.7,640.6,404,353,413,23.9
'2018-05-30 05:33:40.00',49.987,253,3,82.7,640.6,404,353,413,23.9
'2018-05-30 05:33:40.99',49.983,253,1,82.7,640.6,404,353,413,23.9
'2018-05-30 05:33:42.00',49.980,252,-1,82.7,640.6,404,353,413,23.9
'2018-05-30 05:33:43.00',49.975,253,-1,82.7,640.6,404,353,412,23.9
'2018-05-30 05:33:44.00',49.973,251,-1,82.7,640.6,404,353,412,23.9
'2018-05-30 05:33:45.00',49.971,253,0,82.7,640.6,404,353,412,23.9
'2018-05-30 05:33:46.00',49.969,250,1,82.7,640.6,404,353,412,23.9
'2018-05-30 05:33:47.00',49.967,250,3,82.7,640.6,404,353,412,23.9
'2018-05-30 05:33:48.00',49.965,250,-1,82.7,640.5,404,353,412,23.9
'2018-05-30 05:33:49.00',49.961,251,0,82.7,640.5,404,353,413,23.9
'2018-05-30 05:33:50.00',49.960,251,0,82.7,640.5,404,353,413,23.9
'2018-05-30 05:33:51.00',49.956,252,-2,82.7,640.5,404,353,413,23.9
'2018-05-30 05:33:51.99',49.953,252,-2,82.7,640.5,404,353,413,23.9
'2018-05-30 05:33:53.00',49.953,253,-1,82.7,640.5,404,353,413,23.9
'2018-05-30 05:33:54.00',49.952,253,1,82.7,640.5,404,353,413,23.9
'2018-05-30 05:33:55.00',49.950,252,-1,82.7,640.5,404,353,413,23.9
'2018-05-30 05:33:56.00',49.948,252,-1,82.6,640.4,404,353,413,23.9
'2018-05-30 05:33:57.00',49.947,251,3,82.6,640.4,404,353,413,23.9
'2018-05-30 05:33:58.00',49.947,250,1,82.6,640.4,404,353,413,23.9
'2018-05-30 05:33:59.00',49.948,252,1,82.6,640.4,404,353,413,23.9
'2018-05-30 05:34:00.00',49.948,252,1,82.6,640.4,404,353,413,23.9
'2018-05-30 05:34:01.00',49.948,253,0,82.6,640.4,404,353,413,23.9
'2018-05-30 05:34:02.00',49.947,252,-2,82.6,640.3,404,353,413,23.9
'2018-05-30 05:34:03.00',49.948,253,-1,82.6,640.3,404,353,413,23.9
'2018-05-30 05:34:04.00',49.949,253,3,82.6,640.3,404,353,413,23.9
'2018-05-30 05:34:04.99',49.949,254,0,82.6,640.3,404,353,413,23.9
'2018-05-30 05:34:06.00',49.952,254,-2,82.6,640.3,404,353,413,23.9
'2018-05-30 05:34:06.99',49.952,253,3,82.6,640.3,404,353,413,23.9
'2018-05-30 05:34:08.00',49.951,250,2,82.6,640.3,405,353,414,23.9
'2018-05-30 05:34:09.00',49.951,251,1,82.5,640.3,405,353,414,23.9
'2018-05-30 05:34:10.00',49.952,250,0,82.5,640.3,405,353,414,23.9
'2018-05-30 05:34:11.00',49.950,252,1,82.5,640.3,405,353,414,23.9
'2018-05-30 05:34:12.00',49.947,253,-1,82.5,640.2,405,353,414,23.9
'2018-05-30 05:34:13.00',49.945,253,-2,82.4,640.2,405,353,414,23.9
'2018-05-30 05:34:14.00',49.944,253,3,82.4,640.2,405,353,414,23.9
'2018-05-30 05:34:15.00',49.944,253,-1,82.4,640.1,405,353,414,23.9
'2018-05-30 05:34:15.99',49.944,250,0,82.4,640.1,405,353,414,23.9
'2018-05-30 05:34:17.00',49.946,251,0,82.4,640.1,405,353,414,23.9
'2018-05-30 05:34:17.99',49.947,254,-2,82.4,640.1,405,353,414,23.9
'2018-05-30 05:34:19.00',49.950,250,0,82.4,640.1,405,353,414,23.9
'2018-05-30 05:34:20.00',49.953,252,3,82.4,640.1,405,353,414,23.9
'2018-05-30 05:34:21.00',49.953,253,-1,82.4,640.1,405,353,413,23.9
'2018-05-30 05:34:22.00',49.952,253,-1,82.4,640.1,405,353,413,23.9
'2018-05-30 05:34:23.00',49.952,250,2,82.4,640.0,405,353,413,23.9
'2018-05-30 05:34:24.00',49.951,249,1,82.3,640.0,405,353,413,23.9
'2018-05-30 05:34:25.00',49.946,251,0,82.3,640.0,405,353,413,23.9
'2018-05-30 05:34:26.00',49.939,250,-1,82.3,640.0,404,353,413,23.9
'2018-05-30 05:34:27.00',49.930,250,-2,82.3,639.9,404,353,411,23.9
'2018-05-30 05:34:28.00',49.926,252,0,82.3,639.9,404,353,411,23.9
'2018-05-30 05:34:28.99',49.924,254,0,82.3,639.9,404,353,411,23.9
'2018-05-30 05:34:30.00',49.923,253,0,82.3,639.9,404,353,411,23.9
'2018-05-30 05:34:31.00',49.922,251,1,82.3,639.9,404,353,411,23.9
'2018-05-30 05:34:32.00',49.923,250,-1,82.3,639.9,404,353,411,23.9
'2018-05-30 05:34:33.00',49.925,252,-2,82.3,639.9,404,353,411,23.9
'2018-05-30 05:34:34.00',49.926,252,-3,82.3,639.9,404,353,413,23.9
'2018-05-30 05:34:35.00',49.928,252,0,82.2,639.9,404,353,413,23.9
'2018-05-30 05:34:36.00',49.930,252,-1,82.2,639.8,404,353,413,23.9
'2018-05-30 05:34:37.00',49.932,252,1,82.2,639.8,404,353,413,23.9
'2018-05-30 05:34:38.00',49.933,248,0,82.2,639.8,404,353,413,23.9
'2018-05-30 05:34:39.00',49.936,250,0,82.2,639.7,404,353,413,23.9
'2018-05-30 05:34:40.00',49.940,250,-1,82.2,639.7,404,353,412,23.9
'2018-05-30 05:34:41.00',49.944,250,-2,82.2,639.7,404,353,412,23.9
'2018-05-30 05:34:41.99',49.948,253,-2,82.2,639.7,404,353,412,23.9
'2018-05-30 05:34:43.00',49.951,252,2,82.2,639.7,404,353,412,23.9
'2018-05-30 05:34:43.99',49.952,251,0,82.2,639.7,404,353,412,23.9
'2018-05-30 05:34:45.00',49.952,253,-1,82.1,639.7,404,353,412,23.9
'2018-05-30 05:34:46.00',49.952,253,-1,82.1,639.7,404,353,412,23.9
'2018-05-30 05:34:47.00',49.951,250,2,82.1,639.7,404,353,412,23.9
'2018-05-30 05:34:48.00',49.948,248,-1,82.1,639.7,404,353,412,23.9
'2018-05-30 05:34:49.00',49.941,250,-2,82.1,639.7,404,353,412,23.9
'2018-05-30 05:34:50.00',49.939,250,0,82.1,639.6,404,353,412,23.9
'2018-05-30 05:34:51.00',49.934,252,-3,82.1,639.6,404,353,412,23.9
'2018-05-30 05:34:52.00',49.931,251,0,82.1,639.6,404,353,412,23.9
'2018-05-30 05:34:53.00',49.930,252,1,82.1,639.6,404,353,412,23.9
'2018-05-30 05:34:54.00',49.929,253,0,82.1,639.6,404,353,412,23.9
'2018-05-30 05:34:54.99',49.928,250,1,82.1,639.6,404,353,412,23.9
'2018-05-30 05:34:56.00',49.928,250,-1,82.1,639.6,404,353,412,23.9
'2018-05-30 05:34:57.00',49.928,252,0,82.1,639.6,404,353,412,23.9
'2018-05-30 05:34:58.00',49.928,253,-2,82.1,639.6,404,353,412,23.9
'2018-05-30 05:34:59.00',49.928,252,1,82.1,639.6,404,353,412,23.9
'2018-05-30 05:35:00.00',49.929,253,2,82.1,639.5,404,353,413,23.9
'2018-05-30 05:35:01.00',49.929,254,1,82.1,639.5,404,353,413,23.9
'2018-05-30 05:35:02.00',49.928,252,1,82.1,639.5,404,353,413,23.9
'2018-05-30 05:35:03.00',49.926,252,0,82.1,639.4,404,353,413,23.9
'2018-05-30 05:35:04.00',49.926,252,0,82.1,639.4,404,353,413,23.9
'2018-05-30 05:35:05.00',49.927,253,-2,82.1,639.4,404,353,413,23.9
'2018-05-30 05:35:06.00',49.926,253,-1,82.1,639.4,404,353,413,23.9
'2018-05-30 05:35:07.00',49.927,254,-1,82.1,639.4,404,353,413,23.9
'2018-05-30 05:35:07.99',49.930,254,1,82.1,639.4,405,353,413,23.9
'2018-05-30 05:35:09.00',49.929,251,3,82.1,639.4,405,353,413,23.9
'2018-05-30 05:35:09.99',49.928,250,0,82.1,639.4,405,353,413,23.9
'2018-05-30 05:35:11.00',49.929,252,1,82.1,639.4,405,353,413,23.9
'2018-05-30 05:35:12.00',49.930,252,-1,82.1,639.4,405,353,413,23.9
'2018-05-30 05:35:13.00',49.929,252,-2,82.1,639.3,405,353,413,23.8
'2018-05-30 05:35:14.00',49.927,251,2,82.1,639.2,405,353,413,23.8
'2018-05-30 05:35:15.00',49.927,251,-1,82.0,639.2,405,353,413,23.8
'2018-05-30 05:35:16.00',49.926,249,0,82.0,639.2,405,353,413,23.8
'2018-05-30 05:35:17.00',49.926,249,-1,82.0,639.2,405,353,413,23.8
'2018-05-30 05:35:18.00',49.926,250,-1,82.0,639.2,405,353,413,23.8
'2018-05-30 05:35:19.00',49.927,253,-2,82.0,639.2,405,353,413,23.8
'2018-05-30 05:35:20.00',49.928,252,1,82.0,639.2,405,353,414,23.8
'2018-05-30 05:35:20.99',49.929,250,0,82.0,639.2,405,353,414,23.8
'2018-05-30 05:35:22.00',49.931,250,-1,82.0,639.2,405,353,414,23.8
'2018-05-30 05:35:23.00',49.932,251,-3,82.0,639.2,405,353,414,23.8
'2018-05-30 05:35:24.00',49.933,253,1,81.9,639.2,405,353,414,23.8
'2018-05-30 05:35:25.00',49.935,251,2,81.9,639.1,405,353,414,23.8
'2018-05-30 05:35:26.00',49.936,253,-1,81.9,639.1,405,353,413,23.8
'2018-05-30 05:35:27.00',49.936,252,1,81.9,639.0,405,353,413,23.8
'2018-05-30 05:35:28.00',49.935,252,0,81.9,639.0,405,353,413,23.8
'2018-05-30 05:35:29.00',49.935,251,-1,81.9,639.0,405,353,413,23.7
'2018-05-30 05:35:30.00',49.936,251,0,81.9,639.0,405,353,413,23.7
'2018-05-30 05:35:31.00',49.937,252,-3,81.9,639.0,405,353,413,23.7
'2018-05-30 05:35:32.00',49.938,253,-1,81.9,639.0,405,353,413,23.7
'2018-05-30 05:35:33.00',49.937,252,2,81.9,639.0,405,353,413,23.7
'2018-05-30 05:35:33.99',49.938,253,0,81.9,639.0,405,353,413,23.7
'2018-05-30 05:35:35.00',49.939,249,2,81.9,639.0,405,353,413,23.7
'2018-05-30 05:35:35.99',49.941,248,-1,81.9,639.0,405,353,413,23.7
'2018-05-30 05:35:37.00',49.945,250,-1,81.9,638.9,404,353,413,23.7
'2018-05-30 05:35:38.00',49.950,251,0,81.8,638.9,404,353,412,23.7
'2018-05-30 05:35:39.00',49.956,252,-1,81.8,638.9,404,353,412,23.7
'2018-05-30 05:35:40.00',49.962,252,-3,81.8,638.9,404,353,412,23.7
'2018-05-30 05:35:41.00',49.967,252,-3,81.8,638.9,404,353,412,23.7
'2018-05-30 05:35:42.00',49.971,252,0,81.8,638.9,404,353,412,23.7
'2018-05-30 05:35:43.00',49.975,252,1,81.8,638.9,404,353,412,23.7
'2018-05-30 05:35:44.00',49.976,252,1,81.8,638.9,404,353,412,23.7
'2018-05-30 05:35:45.00',49.978,253,3,81.8,638.8,404,353,413,23.7
'2018-05-30 05:35:46.00',49.979,253,1,81.8,638.8,404,353,413,23.7
'2018-05-30 05:35:46.99',49.980,254,-1,81.8,638.8,404,353,413,23.7
'2018-05-30 05:35:48.00',49.980,255,0,81.8,638.8,405,353,413,23.7
'2018-05-30 05:35:49.00',49.980,255,-1,81.8,638.8,405,353,413,23.7
'2018-05-30 05:35:50.00',49.979,253,-1,81.8,638.8,405,353,413,23.7
'2018-05-30 05:35:51.00',49.978,252,3,81.8,638.7,405,353,413,23.7
'2018-05-30 05:35:52.00',49.977,253,2,81.7,638.7,406,353,413,23.7
'2018-05-30 05:35:53.00',49.978,251,-1,81.7,638.7,406,353,413,23.7
'2018-05-30 05:35:54.00',49.979,250,2,81.7,638.7,406,353,413,23.7
'2018-05-30 05:35:55.00',49.978,250,-1,81.7,638.7,406,353,413,23.7
'2018-05-30 05:35:56.00',49.977,250,0,81.7,638.7,405,353,413,23.7
'2018-05-30 05:35:57.00',49.976,249,-1,81.7,638.7,405,353,412,23.7
'2018-05-30 05:35:57.99',49.975,251,0,81.7,638.7,405,353,412,23.7
'2018-05-30 05:35:59.00',49.975,250,0,81.7,638.7,405,353,412,23.7
'2018-05-30 05:35:59.99',49.975,251,-2,81.7,638.7,405,353,412,23.7
'2018-05-30 05:36:01.00',49.975,250,-3,81.7,638.6,405,353,412,23.6
'2018-05-30 05:36:02.00',49.974,252,-3,81.7,638.6,405,353,412,23.6
'2018-05-30 05:36:03.00',49.973,251,-3,81.7,638.6,405,353,412,23.6
'2018-05-30 05:36:04.00',49.972,252,0,81.7,638.5,405,353,412,23.6
'2018-05-30 05:36:05.00',49.971,253,0,81.7,638.5,405,353,412,23.6
'2018-05-30 05:36:06.00',49.970,252,1,81.7,638.5,405,353,412,23.6
'2018-05-30 05:36:07.00',49.968,252,-1,81.7,638.5,405,353,412,23.6
'2018-05-30 05:36:08.00',49.967,251,0,81.7,638.5,405,353,412,23.6
'2018-05-30 05:36:09.00',49.966,252,0,81.7,638.5,405,353,413,23.6
'2018-05-30 05:36:10.00',49.966,253,1,81.7,638.5,405,353,413,23.6
'2018-05-30 05:36:10.99',49.966,252,3,81.7,638.5,405,353,413,23.6
'2018-05-30 05:36:12.00',49.967,253,3,81.7,638.5,405,353,413,23.6
'2018-05-30 05:36:12.99',49.966,251,1,81.7,638.4,406,353,413,23.6
'2018-05-30 05:36:14.00',49.964,250,0,81.7,638.4,406,353,413,23.6
'2018-05-30 05:36:15.00',49.962,252,1,81.7,638.4,406,353,412,23.6
'2018-05-30 05:36:16.00',49.960,250,-1,81.7,638.3,406,353,412,23.6
'2018-05-30 05:36:17.00',49.959,251,-3,81.7,638.3,406,353,412,23.6
'2018-05-30 05:36:18.00',49.958,252,-3,81.6,638.3,406,353,412,23.6
'2018-05-30 05:36:19.00',49.957,253,0,81.6,638.3,406,353,412,23.6
'2018-05-30 05:36:20.00',49.956,252,2,81.6,638.3,406,353,412,23.6
'2018-05-30 05:36:21.00',49.956,252,0,81.6,638.3,406,353,413,23.6
'2018-05-30 05:36:22.00',49.955,253,1,81.6,638.3,406,353,413,23.6
'2018-05-30 05:36:23.00',49.952,251,0,81.6,638.3,406,353,413,23.6
'2018-05-30 05:36:23.99',49.951,249,3,81.6,638.3,406,353,413,23.6
'2018-05-30 05:36:25.00',49.951,250,0,81.6,638.2,406,353,413,23.6
'2018-05-30 05:36:26.00',49.950,250,0,81.6,638.2,405,353,413,23.6
'2018-05-30 05:36:27.00',49.948,252,0,81.6,638.2,405,353,413,23.6
'2018-05-30 05:36:28.00',49.947,253,1,81.6,638.2,405,353,413,23.6
'2018-05-30 05:36:29.00',49.945,250,2,81.6,638.2,405,353,413,23.6
'2018-05-30 05:36:30.00',49.943,249,2,81.6,638.1,405,353,413,23.6
'2018-05-30 05:36:31.00',49.941,251,0,81.6,638.1,405,353,413,23.6
'2018-05-30 05:36:32.00',49.941,252,-1,81.5,638.1,405,353,413,23.6
'2018-05-30 05:36:33.00',49.941,253,-2,81.5,638.1,406,353,413,23.6
'2018-05-30 05:36:34.00',49.941,253,1,81.5,638.1,406,353,413,23.6
'2018-05-30 05:36:35.00',49.942,252,1,81.5,638.1,406,353,413,23.6
'2018-05-30 05:36:36.00',49.943,255,-1,81.5,638.1,406,353,413,23.6
'2018-05-30 05:36:36.99',49.945,253,1,81.5,638.1,405,353,413,23.6
'2018-05-30 05:36:38.00',49.948,252,0,81.4,638.1,406,353,413,23.6
'2018-05-30 05:36:38.99',49.950,250,0,81.4,638.0,406,353,413,23.6
'2018-05-30 05:36:40.00',49.953,250,-1,81.4,638.0,406,353,412,23.6
'2018-05-30 05:36:41.00',49.954,249,0,81.4,638.0,405,353,412,23.6
'2018-05-30 05:36:42.00',49.956,251,-1,81.4,638.0,405,353,412,23.6
'2018-05-30 05:36:43.00',49.957,253,-3,81.4,638.0,405,353,412,23.6
'2018-05-30 05:36:44.00',49.958,254,1,81.4,638.0,405,353,412,23.6
'2018-05-30 05:36:45.00',49.959,252,0,81.3,638.0,405,353,412,23.6
'2018-05-30 05:36:46.00',49.958,253,2,81.3,638.0,405,353,414,23.6
'2018-05-30 05:36:47.00',49.958,253,-1,81.3,638.0,405,353,414,23.6
'2018-05-30 05:36:48.00',49.957,252,2,81.3,638.0,405,353,414,23.6
'2018-05-30 05:36:49.00',49.956,250,2,81.3,637.9,405,353,414,23.6
'2018-05-30 05:36:49.99',49.956,250,1,81.3,637.9,405,353,414,23.6
'2018-05-30 05:36:51.00',49.956,249,0,81.3,637.9,406,353,414,23.6
'2018-05-30 05:36:52.00',49.956,252,0,81.3,637.8,406,353,414,23.6
'2018-05-30 05:36:53.00',49.956,250,-1,81.3,637.8,406,353,413,23.6
'2018-05-30 05:36:54.00',49.957,252,-3,81.3,637.8,406,353,413,23.6
'2018-05-30 05:36:55.00',49.957,254,-1,81.3,637.8,406,353,413,23.6
'2018-05-30 05:36:56.00',49.956,253,-1,81.3,637.8,406,353,413,23.6
'2018-05-30 05:36:57.00',49.955,251,0,81.2,637.8,406,353,413,23.6
'2018-05-30 05:36:58.00',49.955,255,3,81.2,637.8,406,353,413,23.6
'2018-05-30 05:36:59.00',49.956,255,0,81.2,637.8,406,353,413,23.6
'2018-05-30 05:37:00.00',49.956,253,3,81.2,637.8,406,353,414,23.6
'2018-05-30 05:37:01.00',49.955,252,1,81.2,637.8,406,353,414,23.6
'2018-05-30 05:37:02.00',49.955,252,3,81.2,637.7,406,353,414,23.6
'2018-05-30 05:37:02.99',49.955,252,1,81.2,637.7,406,353,414,23.6
'2018-05-30 05:37:04.00',49.955,250,0,81.2,637.6,407,353,414,23.6
'2018-05-30 05:37:04.99',49.956,253,1,81.2,637.6,407,353,414,23.7
'2018-05-30 05:37:06.00',49.956,254,-2,81.2,637.6,407,353,414,23.7
'2018-05-30 05:37:07.00',49.956,253,-1,81.2,637.6,407,353,415,23.7
'2018-05-30 05:37:08.00',49.957,252,3,81.2,637.6,407,353,415,23.7
'2018-05-30 05:37:09.00',49.957,253,-1,81.1,637.6,407,353,415,23.7
'2018-05-30 05:37:10.00',49.957,252,1,81.1,637.6,407,353,415,23.7
'2018-05-30 05:37:11.00',49.958,253,1,81.1,637.6,407,353,415,23.7
'2018-05-30 05:37:12.00',49.958,250,3,81.1,637.6,407,353,415,23.7
'2018-05-30 05:37:13.00',49.958,250,3,81.1,637.6,407,353,413,23.7
'2018-05-30 05:37:14.00',49.957,250,2,81.1,637.5,407,353,413,23.7
'2018-05-30 05:37:15.00',49.957,248,0,81.1,637.5,407,353,413,23.7
'2018-05-30 05:37:15.99',49.959,252,0,81.1,637.4,407,353,413,23.7
'2018-05-30 05:37:17.00',49.961,252,-1,81.1,637.4,407,353,413,23.7
'2018-05-30 05:37:18.00',49.963,253,0,81.1,637.4,407,353,413,23.7
'2018-05-30 05:37:19.00',49.965,254,-2,81.1,637.4,407,353,413,23.7
'2018-05-30 05:37:20.00',49.967,253,-1,81.1,637.4,407,353,414,23.7
'2018-05-30 05:37:21.00',49.968,253,3,81.1,637.4,407,353,414,23.7
'2018-05-30 05:37:22.00',49.969,252,3,81.1,637.4,407,353,414,23.7
'2018-05-30 05:37:23.00',49.972,252,1,81.1,637.4,407,353,414,23.7
'2018-05-30 05:37:24.00',49.973,253,-2,81.1,637.4,407,353,414,23.7
'2018-05-30 05:37:25.00',49.973,255,-1,81.1,637.4,407,353,414,23.7
'2018-05-30 05:37:26.00',49.974,255,0,81.1,637.4,407,353,414,23.7
'2018-05-30 05:37:26.99',49.973,252,2,81.1,637.3,407,353,413,23.7
'2018-05-30 05:37:28.00',49.973,252,3,81.1,637.3,407,353,413,23.7
'2018-05-30 05:37:28.99',49.971,251,2,81.1,637.3,407,353,413,23.7
'2018-05-30 05:37:30.00',49.969,251,0,81.1,637.3,406,353,413,23.7
'2018-05-30 05:37:31.00',49.968,250,1,81.1,637.3,406,353,413,23.7
'2018-05-30 05:37:32.00',49.967,253,2,81.1,637.3,406,353,413,23.7
'2018-05-30 05:37:33.00',49.967,252,1,81.1,637.3,406,353,413,23.7
'2018-05-30 05:37:34.00',49.967,253,-1,81.1,637.3,406,353,413,23.7
'2018-05-30 05:37:35.00',49.968,254,-2,81.1,637.3,406,353,413,23.7
'2018-05-30 05:37:36.00',49.968,253,0,81.0,637.3,406,353,413,23.7
'2018-05-30 05:37:37.00',49.968,252,1,81.0,637.2,406,353,413,23.8
'2018-05-30 05:37:38.00',49.967,252,3,81.0,637.2,406,353,413,23.8
'2018-05-30 05:37:39.00',49.966,250,-1,81.0,637.2,407,353,413,23.8
'2018-05-30 05:37:39.99',49.966,250,-1,81.0,637.2,406,353,413,23.8
'2018-05-30 05:37:41.00',49.968,249,-1,81.0,637.1,406,353,413,23.8
'2018-05-30 05:37:41.99',49.968,252,-1,81.0,637.1,406,353,413,23.8
'2018-05-30 05:37:43.00',49.970,251,1,81.0,637.1,406,353,413,23.8
'2018-05-30 05:37:44.00',49.972,252,-1,81.0,637.1,406,353,413,23.8
'2018-05-30 05:37:45.00',49.973,253,-1,80.9,637.1,406,353,413,23.8
'2018-05-30 05:37:46.00',49.974,252,-3,80.9,637.1,406,353,413,23.8
'2018-05-30 05:37:47.00',49.974,250,-1,80.9,637.1,406,353,413,23.8
'2018-05-30 05:37:48.00',49.972,253,-1,80.9,637.1,406,353,413,23.8
'2018-05-30 05:37:49.00',49.973,253,0,80.9,637.1,406,353,413,23.8
'2018-05-30 05:37:50.00',49.973,251,1,80.9,637.0,406,353,413,23.8
'2018-05-30 05:37:51.00',49.973,251,0,80.9,637.0,406,353,413,23.8
'2018-05-30 05:37:52.00',49.972,253,-1,80.9,637.0,406,353,412,23.8
'2018-05-30 05:37:52.99',49.972,251,1,80.9,636.9,406,353,412,23.8
'2018-05-30 05:37:54.00',49.971,253,2,80.9,636.9,406,353,412,23.8
'2018-05-30 05:37:55.00',49.969,251,4,80.9,636.9,406,353,412,23.8
'2018-05-30 05:37:56.00',49.970,249,2,80.9,636.9,406,353,412,23.8
'2018-05-30 05:37:57.00',49.970,250,0,80.9,636.9,406,353,412,23.8
'2018-05-30 05:37:58.00',49.969,251,1,80.9,636.9,406,353,412,23.8
'2018-05-30 05:37:59.00',49.968,250,-1,80.9,636.9,406,353,412,23.8
'2018-05-30 05:38:00.00',49.966,251,0,80.9,636.9,406,353,412,23.8
'2018-05-30 05:38:01.00',49.966,251,-1,80.9,636.9,407,353,412,23.8
'2018-05-30 05:38:02.00',49.966,253,-1,80.8,636.8,406,353,412,23.8
'2018-05-30 05:38:03.00',49.966,251,-3,80.8,636.8,406,353,412,23.8
'2018-05-30 05:38:04.00',49.968,252,-3,80.8,636.8,406,353,412,23.8
'2018-05-30 05:38:05.00',49.969,255,1,80.8,636.8,406,353,413,23.8
'2018-05-30 05:38:05.99',49.974,253,3,80.8,636.7,406,353,413,23.8
'2018-05-30 05:38:07.00',49.978,252,0,80.8,636.7,406,353,413,23.8
'2018-05-30 05:38:07.99',49.981,254,0,80.8,636.7,406,353,413,23.8
'2018-05-30 05:38:09.00',49.985,253,-1,80.8,636.7,406,353,413,23.8
'2018-05-30 05:38:10.00',49.986,253,-1,80.8,636.7,406,353,413,23.8
'2018-05-30 05:38:11.00',49.988,254,-1,80.8,636.7,406,353,413,23.8
'2018-05-30 05:38:12.00',49.988,253,-3,80.7,636.7,406,353,413,23.8
'2018-05-30 05:38:13.00',49.988,253,0,80.7,636.7,406,353,413,23.8
'2018-05-30 05:38:14.00',49.987,251,0,80.7,636.7,406,353,413,23.8
'2018-05-30 05:38:15.00',49.985,251,0,80.7,636.6,406,353,413,23.8
'2018-05-30 05:38:16.00',49.983,251,1,80.7,636.6,406,353,413,23.8
'2018-05-30 05:38:17.00',49.981,252,3,80.7,636.6,406,353,413,23.8
'2018-05-30 05:38:18.00',49.981,250,1,80.7,636.6,406,353,414,23.8
'2018-05-30 05:38:18.99',49.981,250,1,80.7,636.6,406,353,414,23.8
'2018-05-30 05:38:20.00',49.981,250,-1,80.7,636.6,406,353,414,23.8
'2018-05-30 05:38:21.00',49.981,251,0,80.7,636.6,406,353,414,23.8
'2018-05-30 05:38:22.00',49.980,248,-1,80.7,636.5,406,353,414,23.8
'2018-05-30 05:38:23.00',49.979,250,0,80.7,636.5,406,353,414,23.8
'2018-05-30 05:38:24.00',49.977,250,0,80.7,636.5,406,353,412,23.8
'2018-05-30 05:38:25.00',49.974,250,-1,80.7,636.5,406,353,412,23.8
'2018-05-30 05:38:26.00',49.972,253,0,80.7,636.5,406,353,412,23.8
'2018-05-30 05:38:27.00',49.972,253,-1,80.7,636.5,406,353,412,23.8
'2018-05-30 05:38:28.00',49.972,252,-4,80.7,636.5,407,353,412,23.8
'2018-05-30 05:38:29.00',49.972,254,-1,80.7,636.5,407,353,412,23.8
'2018-05-30 05:38:30.00',49.972,252,0,80.7,636.4,407,353,414,23.8
'2018-05-30 05:38:31.00',49.969,253,2,80.7,636.4,407,353,414,23.8
'2018-05-30 05:38:31.99',49.968,252,-2,80.7,636.4,407,353,414,23.8
'2018-05-30 05:38:33.00',49.967,254,-2,80.7,636.4,407,353,414,23.8
'2018-05-30 05:38:33.99',49.967,254,-3,80.7,636.4,407,353,414,23.8
'2018-05-30 05:38:35.00',49.966,253,0,80.7,636.4,407,353,414,23.8
'2018-05-30 05:38:36.00',49.967,250,1,80.7,636.4,407,353,414,23.8
'2018-05-30 05:38:37.00',49.968,250,3,80.6,636.4,407,353,413,23.8
'2018-05-30 05:38:38.00',49.968,253,-2,80.6,636.4,407,353,413,23.8
'2018-05-30 05:38:39.00',49.968,252,-2,80.6,636.4,407,353,413,23.8
'2018-05-30 05:38:40.00',49.969,252,1,80.6,636.3,407,353,413,23.8
'2018-05-30 05:38:41.00',49.971,253,2,80.6,636.3,407,353,413,23.8
'2018-05-30 05:38:42.00',49.973,253,-1,80.6,636.3,407,353,413,23.8
'2018-05-30 05:38:43.00',49.976,253,-2,80.6,636.3,407,353,413,23.8
'2018-05-30 05:38:44.00',49.975,254,2,80.6,636.2,407,353,413,23.8
'2018-05-30 05:38:44.99',49.977,253,0,80.6,636.2,407,353,413,23.8
'2018-05-30 05:38:46.00',49.979,253,1,80.6,636.2,407,353,413,23.8
'2018-05-30 05:38:47.00',49.980,252,2,80.6,636.2,407,353,413,23.8
'2018-05-30 05:38:48.00',49.981,252,4,80.6,636.2,407,353,413,23.8
'2018-05-30 05:38:49.00',49.981,250,2,80.6,636.2,407,353,413,23.8
'2018-05-30 05:38:50.00',49.982,250,-1,80.6,636.2,407,353,412,23.8
'2018-05-30 05:38:51.00',49.981,250,3,80.6,636.2,407,353,412,23.8
'2018-05-30 05:38:52.00',49.979,251,-3,80.5,636.1,407,353,412,23.8
'2018-05-30 05:38:53.00',49.979,250,0,80.5,636.1,407,353,412,23.8
'2018-05-30 05:38:54.00',49.979,250,-1,80.5,636.1,407,353,412,23.8
'2018-05-30 05:38:55.00',49.980,252,0,80.5,636.1,407,353,412,23.8
'2018-05-30 05:38:56.00',49.980,251,1,80.5,636.0,407,353,413,23.8
'2018-05-30 05:38:57.00',49.980,250,1,80.5,636.0,406,353,413,23.8
'2018-05-30 05:38:57.99',49.979,253,-1,80.5,636.0,406,353,413,23.8
'2018-05-30 05:38:59.00',49.979,252,-1,80.5,636.0,406,353,413,23.8
'2018-05-30 05:39:00.00',49.978,253,-3,80.4,636.0,406,353,413,23.8
'2018-05-30 05:39:01.00',49.978,252,-3,80.4,636.0,407,353,413,23.8
'2018-05-30 05:39:02.00',49.979,253,-2,80.4,636.0,407,353,413,23.8
'2018-05-30 05:39:03.00',49.982,252,-2,80.3,636.0,407,353,413,23.8
'2018-05-30 05:39:04.00',49.983,252,3,80.3,635.9,407,353,413,23.8
'2018-05-30 05:39:05.00',49.982,251,1,80.3,635.9,407,353,413,23.8
'2018-05-30 05:39:06.00',49.982,251,1,80.3,635.9,407,353,413,23.8
'2018-05-30 05:39:07.00',49.983,253,2,80.3,635.9,407,353,413,23.8
'2018-05-30 05:39:08.00',49.982,253,1,80.3,635.9,407,353,413,23.8
'2018-05-30 05:39:08.99',49.982,252,-1,80.3,635.9,407,353,413,23.8
'2018-05-30 05:39:10.00',49.983,251,1,80.3,635.8,407,353,413,23.8
'2018-05-30 05:39:10.99',49.982,253,0,80.3,635.8,407,353,413,23.8
'2018-05-30 05:39:12.00',49.981,253,0,80.3,635.8,407,353,413,23.8
'2018-05-30 05:39:13.00',49.980,250,-1,80.3,635.8,407,353,413,23.8
'2018-05-30 05:39:14.00',49.979,249,4,80.3,635.8,407,353,413,23.8
'2018-05-30 05:39:15.00',49.977,250,0,80.3,635.8,407,353,413,23.8
'2018-05-30 05:39:16.00',49.974,248,0,80.3,635.8,407,353,413,23.8
'2018-05-30 05:39:17.00',49.973,250,0,80.3,635.8,407,353,413,23.8
'2018-05-30 05:39:18.00',49.971,250,-1,80.2,635.7,407,353,413,23.8
'2018-05-30 05:39:19.00',49.971,249,-2,80.2,635.7,407,353,413,23.8
'2018-05-30 05:39:20.00',49.970,250,0,80.2,635.7,407,353,413,23.8
'2018-05-30 05:39:21.00',49.970,252,0,80.2,635.7,407,353,413,23.8
'2018-05-30 05:39:21.99',49.970,252,-2,80.2,635.7,407,353,413,23.8
'2018-05-30 05:39:23.00',49.969,250,-3,80.2,635.7,407,353,413,23.8
'2018-05-30 05:39:24.00',49.968,252,0,80.2,635.7,407,353,413,23.8
'2018-05-30 05:39:25.00',49.966,253,-1,80.2,635.7,407,353,413,23.8
'2018-05-30 05:39:26.00',49.964,252,1,80.2,635.7,407,353,413,23.8
'2018-05-30 05:39:27.00',49.965,253,1,80.2,635.7,407,353,413,23.8
'2018-05-30 05:39:28.00',49.965,253,-1,80.2,635.7,407,353,413,23.8
'2018-05-30 05:39:29.00',49.965,252,0,80.2,635.6,407,353,413,23.8
'2018-05-30 05:39:30.00',49.966,251,2,80.2,635.6,407,353,413,23.8
'2018-05-30 05:39:31.00',49.969,250,3,80.2,635.6,407,353,413,23.8
'2018-05-30 05:39:32.00',49.972,250,0,80.1,635.6,407,353,413,23.8
'2018-05-30 05:39:33.00',49.974,249,-1,80.1,635.5,407,353,413,23.8
'2018-05-30 05:39:34.00',49.980,248,0,80.1,635.5,408,353,413,23.8
'2018-05-30 05:39:34.99',49.980,249,-2,80.1,635.5,408,353,413,23.8
'2018-05-30 05:39:36.00',49.981,250,0,80.1,635.5,408,353,413,23.8
'2018-05-30 05:39:36.99',49.983,250,1,80.1,635.5,408,353,414,23.8
'2018-05-30 05:39:38.00',49.984,250,0,80.1,635.5,408,353,414,23.8
'2018-05-30 05:39:39.00',49.985,252,1,80.1,635.5,408,353,414,23.8
'2018-05-30 05:39:40.00',49.985,251,1,80.1,635.5,408,353,414,23.8
'2018-05-30 05:39:41.00',49.985,253,0,80.1,635.4,408,353,414,23.8
'2018-05-30 05:39:42.00',49.985,253,-2,80.1,635.4,408,353,414,23.8
'2018-05-30 05:39:43.00',49.986,252,2,80.1,635.4,408,353,414,23.8
'2018-05-30 05:39:44.00',49.982,251,-1,80.1,635.4,408,353,413,23.8
'2018-05-30 05:39:45.00',49.980,250,3,80.1,635.4,408,353,413,23.8
'2018-05-30 05:39:46.00',49.976,248,3,80.1,635.3,408,353,413,23.8
'2018-05-30 05:39:47.00',49.975,250,2,80.1,635.3,408,353,413,23.8
'2018-05-30 05:39:47.99',49.975,250,3,80.1,635.3,408,353,413,23.8
'2018-05-30 05:39:49.00',49.974,249,0,80.1,635.3,408,353,413,23.8
'2018-05-30 05:39:50.00',49.974,248,-2,80.1,635.3,408,353,413,23.8
'2018-05-30 05:39:51.00',49.974,250,0,80.1,635.3,408,353,412,23.8
'2018-05-30 05:39:52.00',49.973,249,-1,80.1,635.3,407,353,412,23.8
'2018-05-30 05:39:53.00',49.971,251,1,80.1,635.2,407,353,412,23.8
'2018-05-30 05:39:54.00',49.970,253,1,80.1,635.2,407,353,412,23.8
'2018-05-30 05:39:55.00',49.969,253,-1,80.1,635.2,407,353,412,23.8
'2018-05-30 05:39:56.00',49.966,254,-2,80.0,635.2,407,353,412,23.8
'2018-05-30 05:39:57.00',49.965,252,0,80.0,635.2,407,353,414,23.8
'2018-05-30 05:39:58.00',49.963,253,0,80.0,635.2,408,353,414,23.8
'2018-05-30 05:39:59.00',49.962,252,1,80.0,635.1,408,353,414,23.8
'2018-05-30 05:40:00.00',49.961,255,-1,80.0,635.1,408,353,414,23.8
'2018-05-30 05:40:00.99',49.959,254,-1,80.0,635.1,408,353,414,23.8
'2018-05-30 05:40:02.00',49.957,250,1,80.0,635.1,408,353,414,23.8
'2018-05-30 05:40:02.99',49.955,251,2,80.0,635.1,408,353,412,23.8
'2018-05-30 05:40:04.00',49.953,250,0,79.9,635.1,408,353,412,23.8
'2018-05-30 05:40:05.00',49.951,250,0,79.9,635.1,408,353,412,23.8
'2018-05-30 05:40:06.00',49.949,250,-2,79.9,635.1,408,353,412,23.8
'2018-05-30 05:40:07.00',49.947,253,-1,79.9,635.1,408,353,412,23.8
'2018-05-30 05:40:08.00',49.947,252,-3,79.9,635.0,407,353,412,23.8
'2018-05-30 05:40:09.00',49.947,250,0,79.9,635.0,407,353,413,23.8
'2018-05-30 05:40:10.00',49.949,252,2,79.9,635.0,407,353,413,23.8
'2018-05-30 05:40:11.00',49.952,252,0,79.9,635.0,407,353,413,23.8
'2018-05-30 05:40:12.00',49.955,251,1,79.9,635.0,407,353,413,23.8
'2018-05-30 05:40:13.00',49.958,249,3,79.9,635.0,407,353,413,23.8
'2018-05-30 05:40:13.99',49.960,249,0,79.9,635.0,407,353,413,23.8
'2018-05-30 05:40:15.00',49.965,249,-1,79.9,635.0,407,353,413,23.8
'2018-05-30 05:40:16.00',49.970,249,-1,79.9,635.0,407,353,413,23.8
'2018-05-30 05:40:17.00',49.975,250,0,79.9,634.9,407,353,413,23.8
'2018-05-30 05:40:18.00',49.978,250,0,79.9,634.9,407,353,413,23.8
'2018-05-30 05:40:19.00',49.980,250,0,79.9,634.9,407,353,413,23.8
'2018-05-30 05:40:20.00',49.982,250,-3,79.9,634.9,407,353,413,23.8
'2018-05-30 05:40:21.00',49.983,250,-3,79.9,634.9,407,353,413,23.8
'2018-05-30 05:40:22.00',49.983,250,-3,79.9,634.8,407,353,412,23.8
'2018-05-30 05:40:23.00',49.982,252,-3,79.9,634.8,407,353,412,23.8
'2018-05-30 05:40:24.00',49.981,253,-2,79.9,634.8,407,353,412,23.8
'2018-05-30 05:40:25.00',49.979,250,-3,79.8,634.8,407,353,412,23.8
'2018-05-30 05:40:26.00',49.977,252,0,79.8,634.8,407,353,412,23.8
'2018-05-30 05:40:26.99',49.975,251,2,79.8,634.8,407,353,412,23.8
'2018-05-30 05:40:28.00',49.971,252,0,79.8,634.8,407,353,413,23.8
'2018-05-30 05:40:28.99',49.968,253,-3,79.8,634.8,407,353,413,23.8
'2018-05-30 05:40:30.00',49.965,253,-2,79.8,634.8,407,353,413,23.8
'2018-05-30 05:40:31.00',49.963,253,-1,79.8,634.7,407,353,413,23.8
'2018-05-30 05:40:32.00',49.962,250,3,79.8,634.7,407,353,413,23.8
'2018-05-30 05:40:33.00',49.964,251,2,79.8,634.7,407,353,413,23.8
'2018-05-30 05:40:34.00',49.965,250,-1,79.7,634.7,407,353,413,23.8
'2018-05-30 05:40:35.00',49.966,250,-1,79.7,634.7,407,353,414,23.8
'2018-05-30 05:40:36.00',49.966,250,-1,79.7,634.7,407,353,414,23.8
'2018-05-30 05:40:37.00',49.966,251,1,79.7,634.7,407,353,414,23.8
'2018-05-30 05:40:37.99',49.964,251,-2,79.7,634.7,407,353,414,23.8
'2018-05-30 05:40:39.00',49.962,253,-2,79.7,634.6,407,353,414,23.8
'2018-05-30 05:40:39.99',49.963,253,1,79.7,634.6,407,353,414,23.8
'2018-05-30 05:40:41.00',49.963,253,1,79.7,634.6,407,353,413,23.8
'2018-05-30 05:40:42.00',49.964,252,1,79.7,634.6,407,353,413,23.8
'2018-05-30 05:40:43.00',49.965,253,-1,79.7,634.5,408,353,413,23.8
'2018-05-30 05:40:44.00',49.968,253,-1,79.7,634.5,408,353,413,23.8
'2018-05-30 05:40:45.00',49.969,253,-1,79.7,634.5,408,353,413,23.8
'2018-05-30 05:40:46.00',49.971,253,-1,79.7,634.5,407,353,413,23.8
'2018-05-30 05:40:47.00',49.974,250,1,79.7,634.5,407,353,413,23.8
'2018-05-30 05:40:48.00',49.975,250,1,79.7,634.5,407,353,413,23.8
'2018-05-30 05:40:49.00',49.976,252,-2,79.7,634.5,407,353,413,23.8
'2018-05-30 05:40:50.00',49.977,253,-1,79.7,634.5,407,353,413,23.8
'2018-05-30 05:40:50.99',49.977,252,-1,79.7,634.4,407,353,413,23.8
'2018-05-30 05:40:52.00',49.977,252,0,79.7,634.4,407,353,413,23.8
'2018-05-30 05:40:53.00',49.976,250,1,79.7,634.4,407,353,413,23.8
'2018-05-30 05:40:54.00',49.975,252,-1,79.7,634.4,407,353,413,23.8
'2018-05-30 05:40:55.00',49.973,252,-1,79.7,634.4,407,353,413,23.8
'2018-05-30 05:40:56.00',49.969,253,-2,79.6,634.4,407,353,413,23.8
'2018-05-30 05:40:57.00',49.967,252,-1,79.6,634.4,407,353,413,23.8
'2018-05-30 05:40:58.00',49.965,250,1,79.6,634.3,407,353,413,23.8
'2018-05-30 05:40:59.00',49.963,250,1,79.6,634.3,407,353,413,23.8
'2018-05-30 05:41:00.00',49.962,250,-1,79.6,634.3,407,353,413,23.8
'2018-05-30 05:41:01.00',49.962,250,-1,79.6,634.3,407,353,412,23.8
'2018-05-30 05:41:02.00',49.962,250,-1,79.6,634.3,407,353,412,23.8
'2018-05-30 05:41:03.00',49.962,251,-1,79.6,634.3,407,353,412,23.8
'2018-05-30 05:41:03.99',49.962,250,-3,79.6,634.3,407,353,412,23.8
'2018-05-30 05:41:05.00',49.961,250,-4,79.6,634.2,407,353,412,23.8
'2018-05-30 05:41:05.99',49.961,252,-1,79.6,634.2,407,353,412,23.8
'2018-05-30 05:41:07.00',49.960,252,0,79.6,634.2,407,353,412,23.8
'2018-05-30 05:41:08.00',49.963,250,1,79.6,634.2,407,353,413,23.8
'2018-05-30 05:41:09.00',49.964,253,0,79.6,634.2,407,353,413,23.8
'2018-05-30 05:41:10.00',49.967,253,0,79.6,634.2,408,353,413,23.8
'2018-05-30 05:41:11.00',49.967,251,0,79.6,634.2,408,353,413,23.8
'2018-05-30 05:41:12.00',49.968,249,2,79.5,634.2,408,353,413,23.8
'2018-05-30 05:41:13.00',49.968,250,0,79.5,634.2,408,353,413,23.8
'2018-05-30 05:41:14.00',49.967,248,-1,79.5,634.2,408,353,412,23.8
'2018-05-30 05:41:15.00',49.966,250,0,79.5,634.1,408,353,412,23.8
'2018-05-30 05:41:16.00',49.965,251,-1,79.5,634.1,408,353,412,23.8
'2018-05-30 05:41:16.99',49.962,250,-1,79.5,634.1,408,353,412,23.8
'2018-05-30 05:41:18.00',49.959,251,-3,79.5,634.1,408,353,412,23.8
'2018-05-30 05:41:19.00',49.957,252,-2,79.5,634.1,408,353,412,23.8
'2018-05-30 05:41:20.00',49.955,252,0,79.5,634.1,408,353,412,23.9
'2018-05-30 05:41:21.00',49.954,252,1,79.5,634.0,408,353,413,23.9
'2018-05-30 05:41:22.00',49.953,253,0,79.4,634.0,408,353,413,23.9
'2018-05-30 05:41:23.00',49.954,252,0,79.4,634.0,408,353,413,23.9
'2018-05-30 05:41:24.00',49.953,253,1,79.4,634.0,408,353,413,23.9
'2018-05-30 05:41:25.00',49.949,249,0,79.3,634.0,408,353,413,23.9
'2018-05-30 05:41:26.00',49.949,251,-1,79.3,634.0,408,353,413,23.9
'2018-05-30 05:41:27.00',49.949,250,-1,79.3,634.0,408,353,413,23.9
'2018-05-30 05:41:28.00',49.951,250,-1,79.3,634.0,408,353,412,23.9
'2018-05-30 05:41:29.00',49.951,252,-4,79.3,634.0,408,353,412,23.9
'2018-05-30 05:41:29.99',49.951,252,-1,79.3,633.9,407,353,412,23.9
'2018-05-30 05:41:31.00',49.950,250,0,79.3,633.9,407,353,412,23.9
'2018-05-30 05:41:31.99',49.950,252,1,79.3,633.9,407,353,412,23.9
'2018-05-30 05:41:33.00',49.950,252,-2,79.3,633.9,407,353,412,23.9
'2018-05-30 05:41:34.00',49.952,250,1,79.3,633.9,407,353,412,23.9
'2018-05-30 05:41:35.00',49.954,248,1,79.3,633.8,408,353,413,23.9
'2018-05-30 05:41:36.00',49.956,249,1,79.3,633.8,408,353,413,23.9
'2018-05-30 05:41:37.00',49.959,250,-1,79.3,633.8,408,353,413,23.9
'2018-05-30 05:41:38.00',49.961,250,-1,79.3,633.8,408,352,413,23.9
'2018-05-30 05:41:39.00',49.961,252,0,79.2,633.8,408,352,413,23.9
'2018-05-30 05:41:40.00',49.961,252,-2,79.2,633.8,408,352,413,23.9
'2018-05-30 05:41:41.00',49.957,253,-3,79.2,633.8,408,352,413,23.9
'2018-05-30 05:41:42.00',49.956,254,-1,79.2,633.7,408,352,413,23.9
'2018-05-30 05:41:42.99',49.955,254,1,79.2,633.7,408,352,413,23.9
'2018-05-30 05:41:44.00',49.954,253,-1,79.2,633.7,409,352,413,23.9
'2018-05-30 05:41:45.00',49.954,253,-2,79.2,633.7,409,352,413,23.9
'2018-05-30 05:41:46.00',49.956,253,1,79.2,633.7,408,353,413,23.9
'2018-05-30 05:41:47.00',49.958,252,3,79.2,633.7,408,353,413,23.9
'2018-05-30 05:41:48.00',49.959,250,0,79.2,633.6,408,353,412,23.9
'2018-05-30 05:41:49.00',49.959,250,-1,79.2,633.6,408,353,412,23.9
'2018-05-30 05:41:50.00',49.959,250,-1,79.2,633.6,408,353,412,23.9
'2018-05-30 05:41:51.00',49.959,250,0,79.2,633.6,408,353,412,23.9
'2018-05-30 05:41:52.00',49.960,250,-2,79.2,633.6,408,353,412,23.9
'2018-05-30 05:41:53.00',49.962,252,-3,79.2,633.6,408,353,412,23.9
'2018-05-30 05:41:54.00',49.963,253,-1,79.2,633.6,408,353,412,23.9
'2018-05-30 05:41:55.00',49.961,250,1,79.1,633.5,408,353,413,23.9
'2018-05-30 05:41:55.99',49.959,250,0,79.1,633.5,408,353,413,23.9
'2018-05-30 05:41:57.00',49.956,250,0,79.1,633.5,407,353,413,23.9
'2018-05-30 05:41:57.99',49.955,252,-2,79.1,633.5,408,353,413,23.9
'2018-05-30 05:41:59.00',49.953,253,-2,79.1,633.5,408,353,413,23.9
'2018-05-30 05:42:00.00',49.950,253,-2,79.1,633.5,408,353,413,23.9
'2018-05-30 05:42:01.00',49.950,253,0,79.1,633.5,408,353,414,23.9
'2018-05-30 05:42:02.00',49.949,251,-1,79.1,633.5,408,353,414,23.9
'2018-05-30 05:42:03.00',49.945,251,-1,79.1,633.5,408,353,414,23.9
'2018-05-30 05:42:04.00',49.944,250,2,79.1,633.4,408,353,414,23.9
'2018-05-30 05:42:05.00',49.943,249,3,79.1,633.4,408,352,414,23.9
'2018-05-30 05:42:06.00',49.943,250,-2,79.1,633.4,408,352,414,23.9
'2018-05-30 05:42:07.00',49.942,249,-1,79.1,633.4,408,352,414,23.9
'2018-05-30 05:42:08.00',49.942,250,-1,79.1,633.4,408,352,412,23.9
'2018-05-30 05:42:08.99',49.942,253,-4,79.1,633.4,408,352,412,23.9
'2018-05-30 05:42:10.00',49.942,250,0,79.1,633.4,408,352,412,23.9
'2018-05-30 05:42:11.00',49.942,252,-1,79.1,633.3,407,352,412,23.9
'2018-05-30 05:42:12.00',49.943,251,-1,79.1,633.3,407,352,412,23.9
'2018-05-30 05:42:13.00',49.944,249,1,79.1,633.3,407,352,412,23.9
'2018-05-30 05:42:14.00',49.947,250,-1,79.1,633.3,407,352,412,23.9
'2018-05-30 05:42:15.00',49.950,250,-2,79.1,633.3,407,352,412,23.9
'2018-05-30 05:42:16.00',49.952,250,-1,79.1,633.3,407,352,412,23.9
'2018-05-30 05:42:17.00',49.954,250,-1,79.1,633.3,407,352,412,23.9
'2018-05-30 05:42:18.00',49.955,253,-4,79.0,633.3,407,353,412,23.9
'2018-05-30 05:42:19.00',49.956,252,-2,79.0,633.2,407,353,412,23.9
'2018-05-30 05:42:19.99',49.958,252,-1,79.0,633.2,407,353,413,23.9
'2018-05-30 05:42:21.00',49.958,252,1,79.0,633.2,408,353,413,23.9
'2018-05-30 05:42:21.99',49.959,253,1,79.0,633.2,408,353,413,23.9
'2018-05-30 05:42:23.00',49.959,252,0,78.9,633.2,408,353,413,23.9
'2018-05-30 05:42:24.00',49.958,252,3,78.9,633.2,408,353,413,23.9
'2018-05-30 05:42:25.00',49.958,250,3,78.9,633.2,408,353,413,23.9
'2018-05-30 05:42:26.00',49.957,249,-1,78.9,633.2,408,353,413,23.9
'2018-05-30 05:42:27.00',49.956,251,-1,78.9,633.2,409,353,414,23.9
'2018-05-30 05:42:28.00',49.955,250,-1,78.9,633.1,409,353,414,23.9
'2018-05-30 05:42:29.00',49.955,251,-1,78.9,633.1,409,353,414,23.9
'2018-05-30 05:42:30.00',49.956,252,-3,78.9,633.1,409,352,414,23.9
'2018-05-30 05:42:31.00',49.958,253,-1,78.9,633.1,409,352,414,23.9
'2018-05-30 05:42:32.00',49.959,252,2,78.9,633.1,409,352,414,23.9
'2018-05-30 05:42:32.99',49.962,250,1,78.9,633.0,409,352,414,23.9
'2018-05-30 05:42:34.00',49.967,252,-2,78.9,633.0,409,352,414,23.9
'2018-05-30 05:42:34.99',49.971,253,-3,78.9,633.0,409,352,414,23.9
'2018-05-30 05:42:36.00',49.972,251,1,78.9,633.0,409,352,414,23.9
'2018-05-30 05:42:37.00',49.974,252,1,78.9,633.0,409,353,414,23.9
'2018-05-30 05:42:38.00',49.974,250,2,78.9,633.0,409,353,414,23.9
'2018-05-30 05:42:39.00',49.974,248,2,78.9,633.0,409,353,413,23.9
'2018-05-30 05:42:40.00',49.973,250,1,78.9,633.0,409,353,413,23.9
'2018-05-30 05:42:41.00',49.971,251,-1,78.9,632.9,409,353,413,23.9
'2018-05-30 05:42:42.00',49.970,250,-1,78.9,632.9,409,353,413,23.9
'2018-05-30 05:42:43.00',49.970,250,-1,78.9,632.9,409,352,413,23.9
'2018-05-30 05:42:44.00',49.971,250,0,78.9,632.9,409,352,413,23.9
'2018-05-30 05:42:45.00',49.971,250,-2,78.9,632.8,409,352,413,23.9
'2018-05-30 05:42:45.99',49.971,251,-1,78.9,632.8,409,352,414,23.9
'2018-05-30 05:42:47.00',49.971,252,-4,78.9,632.8,409,352,414,23.9
'2018-05-30 05:42:48.00',49.971,253,-3,78.8,632.8,409,352,414,23.9
'2018-05-30 05:42:49.00',49.970,253,0,78.8,632.8,409,353,414,23.9
'2018-05-30 05:42:50.00',49.969,252,1,78.8,632.8,409,353,414,23.9
'2018-05-30 05:42:51.00',49.968,251,1,78.8,632.8,409,353,414,23.9
'2018-05-30 05:42:52.00',49.967,253,-1,78.8,632.8,409,353,414,23.9
'2018-05-30 05:42:53.00',49.967,255,-1,78.8,632.8,409,353,414,23.9
'2018-05-30 05:42:54.00',49.965,253,0,78.8,632.7,409,353,414,23.9
'2018-05-30 05:42:55.00',49.965,253,2,78.7,632.7,409,353,414,23.9
'2018-05-30 05:42:56.00',49.966,252,3,78.7,632.7,409,353,414,23.9
'2018-05-30 05:42:57.00',49.966,250,1,78.7,632.7,409,353,414,23.9
'2018-05-30 05:42:58.00',49.965,250,1,78.7,632.7,409,353,413,23.9
'2018-05-30 05:42:58.99',49.965,251,1,78.7,632.7,409,353,413,23.9
'2018-05-30 05:43:00.00',49.965,251,-1,78.7,632.6,409,353,413,23.9
'2018-05-30 05:43:00.99',49.964,252,-3,78.7,632.6,409,353,413,23.9
'2018-05-30 05:43:02.00',49.963,253,2,78.7,632.6,409,353,413,23.9
'2018-05-30 05:43:03.00',49.964,251,1,78.7,632.6,409,353,413,23.9
'2018-05-30 05:43:04.00',49.965,250,1,78.7,632.6,409,353,413,23.9
'2018-05-30 05:43:05.00',49.965,248,0,78.7,632.6,409,353,413,23.9
'2018-05-30 05:43:06.00',49.966,249,1,78.7,632.6,409,353,413,23.9
'2018-05-30 05:43:07.00',49.967,250,0,78.7,632.6,409,353,413,23.9
'2018-05-30 05:43:08.00',49.968,251,1,78.7,632.6,409,353,413,23.9
'2018-05-30 05:43:09.00',49.968,251,0,78.7,632.6,409,353,413,23.9
'2018-05-30 05:43:10.00',49.967,253,-4,78.7,632.5,409,353,413,23.9
'2018-05-30 05:43:11.00',49.967,252,-3,78.7,632.5,409,353,413,23.9
'2018-05-30 05:43:11.99',49.967,252,-1,78.7,632.5,409,353,413,23.9
