'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 05:43:13.00',49.968,251,1,78.7,632.5,409,353,413,23.9
'2018-05-30 05:43:14.00',49.968,250,1,78.7,632.5,409,353,413,23.9
'2018-05-30 05:43:15.00',49.970,253,2,78.7,632.5,409,353,413,23.9
'2018-05-30 05:43:16.00',49.969,252,-2,78.7,632.5,409,353,413,23.9
'2018-05-30 05:43:17.00',49.968,251,-1,78.6,632.5,409,353,413,23.9
'2018-05-30 05:43:18.00',49.967,252,3,78.6,632.4,409,353,412,23.9
'2018-05-30 05:43:19.00',49.966,250,2,78.6,632.4,409,353,412,23.9
'2018-05-30 05:43:20.00',49.965,248,-1,78.6,632.4,409,353,412,23.9
'2018-05-30 05:43:21.00',49.964,250,-1,78.6,632.4,409,352,412,23.9
'2018-05-30 05:43:22.00',49.962,250,0,78.6,632.4,409,352,412,23.9
'2018-05-30 05:43:23.00',49.962,250,0,78.6,632.4,409,352,412,23.9
'2018-05-30 05:43:24.00',49.961,250,-3,78.6,632.3,409,352,413,23.8
'2018-05-30 05:43:24.99',49.962,253,0,78.6,632.3,409,352,413,23.8
'2018-05-30 05:43:26.00',49.962,252,-3,78.6,632.3,409,352,413,23.8
'2018-05-30 05:43:26.99',49.962,252,-3,78.6,632.3,409,352,413,23.8
'2018-05-30 05:43:28.00',49.961,253,3,78.6,632.3,409,353,413,23.8
'2018-05-30 05:43:29.00',49.960,255,2,78.6,632.3,409,353,413,23.8
'2018-05-30 05:43:30.00',49.961,252,-1,78.6,632.3,410,353,414,23.8
'2018-05-30 05:43:31.00',49.960,253,1,78.6,632.3,410,353,414,23.8
'2018-05-30 05:43:32.00',49.960,251,2,78.6,632.2,410,353,414,23.8
'2018-05-30 05:43:33.00',49.961,248,0,78.6,632.2,410,353,414,23.8
'2018-05-30 05:43:34.00',49.961,250,0,78.5,632.2,410,352,414,23.8
'2018-05-30 05:43:35.00',49.962,250,-1,78.5,632.2,410,352,414,23.8
'2018-05-30 05:43:36.00',49.963,252,1,78.5,632.2,410,352,414,23.8
'2018-05-30 05:43:37.00',49.964,252,1,78.5,632.1,410,352,415,23.8
'2018-05-30 05:43:37.99',49.962,254,-1,78.5,632.1,410,352,415,23.8
'2018-05-30 05:43:39.00',49.960,253,-2,78.4,632.1,410,352,415,23.8
'2018-05-30 05:43:40.00',49.958,252,-2,78.4,632.1,410,352,415,23.8
'2018-05-30 05:43:41.00',49.959,253,3,78.4,632.1,410,353,415,23.8
'2018-05-30 05:43:42.00',49.958,251,-2,78.4,632.1,410,353,415,23.8
'2018-05-30 05:43:43.00',49.958,252,0,78.4,632.1,409,353,415,23.8
'2018-05-30 05:43:44.00',49.959,254,-3,78.4,632.0,409,353,414,23.8
'2018-05-30 05:43:45.00',49.959,249,1,78.4,632.0,409,353,414,23.8
'2018-05-30 05:43:46.00',49.957,247,2,78.4,632.0,409,353,414,23.8
'2018-05-30 05:43:47.00',49.956,250,-1,78.4,632.0,409,352,414,23.8
'2018-05-30 05:43:48.00',49.954,251,0,78.3,632.0,409,352,414,23.8
'2018-05-30 05:43:49.00',49.952,251,0,78.3,632.0,409,352,414,23.8
'2018-05-30 05:43:50.00',49.951,252,-2,78.3,631.9,409,352,413,23.8
'2018-05-30 05:43:50.99',49.951,252,-3,78.3,631.9,409,352,413,23.8
'2018-05-30 05:43:52.00',49.950,253,-1,78.3,631.9,409,352,413,23.8
'2018-05-30 05:43:53.00',49.948,252,0,78.3,631.9,410,352,413,23.8
'2018-05-30 05:43:54.00',49.946,254,-2,78.3,631.9,410,352,413,23.8
'2018-05-30 05:43:55.00',49.947,251,1,78.3,631.9,410,352,413,23.8
'2018-05-30 05:43:56.00',49.948,252,3,78.3,631.9,410,352,413,23.8
'2018-05-30 05:43:57.00',49.949,250,0,78.3,631.9,410,352,414,23.8
'2018-05-30 05:43:58.00',49.948,250,-1,78.3,631.9,410,352,414,23.8
'2018-05-30 05:43:59.00',49.947,249,-1,78.3,631.8,410,352,414,23.8
'2018-05-30 05:44:00.00',49.947,252,-2,78.2,631.8,410,352,414,23.8
'2018-05-30 05:44:01.00',49.948,253,-2,78.2,631.8,410,352,414,23.8
'2018-05-30 05:44:01.99',49.951,250,1,78.2,631.8,410,352,414,23.8
'2018-05-30 05:44:03.00',49.953,253,1,78.2,631.8,410,352,413,23.8
'2018-05-30 05:44:03.99',49.955,252,-2,78.2,631.8,410,352,413,23.8
'2018-05-30 05:44:05.00',49.957,253,-1,78.2,631.8,410,352,413,23.8
'2018-05-30 05:44:06.00',49.960,253,-3,78.2,631.8,410,352,413,23.8
'2018-05-30 05:44:07.00',49.963,252,-3,78.2,631.8,410,352,413,23.8
'2018-05-30 05:44:08.00',49.965,250,-1,78.2,631.7,410,352,413,23.8
'2018-05-30 05:44:09.00',49.966,252,1,78.2,631.7,410,352,413,23.8
'2018-05-30 05:44:10.00',49.968,250,1,78.2,631.7,410,352,413,23.8
'2018-05-30 05:44:11.00',49.970,252,0,78.2,631.7,410,352,413,23.8
'2018-05-30 05:44:12.00',49.972,252,-2,78.2,631.7,410,352,413,23.8
'2018-05-30 05:44:13.00',49.974,253,-2,78.2,631.7,409,352,413,23.8
'2018-05-30 05:44:14.00',49.975,251,-1,78.2,631.7,409,352,413,23.8
'2018-05-30 05:44:14.99',49.974,251,1,78.2,631.7,409,352,413,23.8
'2018-05-30 05:44:16.00',49.974,250,3,78.2,631.7,409,352,414,23.8
'2018-05-30 05:44:17.00',49.973,249,0,78.1,631.7,409,352,414,23.8
'2018-05-30 05:44:18.00',49.974,248,-1,78.1,631.6,409,352,414,23.8
'2018-05-30 05:44:19.00',49.974,249,-2,78.1,631.6,409,352,414,23.8
'2018-05-30 05:44:20.00',49.974,248,-2,78.1,631.6,409,352,414,23.8
'2018-05-30 05:44:21.00',49.976,250,-1,78.1,631.6,409,352,414,23.8
'2018-05-30 05:44:22.00',49.979,250,-1,78.1,631.6,409,352,412,23.8
'2018-05-30 05:44:23.00',49.980,250,-1,78.1,631.6,409,352,412,23.8
'2018-05-30 05:44:24.00',49.980,249,-2,78.1,631.5,409,352,412,23.8
'2018-05-30 05:44:25.00',49.979,251,-1,78.1,631.5,409,352,412,23.8
'2018-05-30 05:44:26.00',49.981,252,-3,78.1,631.5,409,353,412,23.8
'2018-05-30 05:44:27.00',49.984,250,-4,78.1,631.5,409,353,412,23.8
'2018-05-30 05:44:27.99',49.985,250,-3,78.1,631.5,409,353,412,23.8
'2018-05-30 05:44:29.00',49.983,252,-1,78.1,631.5,409,353,413,23.8
'2018-05-30 05:44:29.99',49.983,253,-1,78.1,631.5,409,353,413,23.8
'2018-05-30 05:44:31.00',49.983,253,-3,78.1,631.5,409,353,413,23.8
'2018-05-30 05:44:32.00',49.984,251,-2,78.1,631.4,409,353,413,23.8
'2018-05-30 05:44:33.00',49.983,251,0,78.1,631.4,409,353,413,23.8
'2018-05-30 05:44:34.00',49.982,251,-1,78.1,631.4,409,353,413,23.8
'2018-05-30 05:44:35.00',49.981,252,1,78.1,631.4,409,353,413,23.8
'2018-05-30 05:44:36.00',49.980,250,-3,78.1,631.3,409,353,413,23.8
'2018-05-30 05:44:37.00',49.979,253,-1,78.1,631.3,409,353,413,23.8
'2018-05-30 05:44:38.00',49.979,252,-2,78.0,631.3,409,353,413,23.8
'2018-05-30 05:44:39.00',49.979,255,1,78.0,631.3,409,353,413,23.8
'2018-05-30 05:44:40.00',49.978,253,1,78.0,631.3,409,353,413,23.8
'2018-05-30 05:44:40.99',49.978,252,0,78.0,631.3,409,353,413,23.8
'2018-05-30 05:44:42.00',49.978,249,2,78.0,631.3,409,353,413,23.8
'2018-05-30 05:44:43.00',49.978,248,1,77.9,631.3,409,353,413,23.8
'2018-05-30 05:44:44.00',49.979,250,0,77.9,631.2,409,353,413,23.8
'2018-05-30 05:44:45.00',49.981,249,-1,77.9,631.2,409,352,413,23.8
'2018-05-30 05:44:46.00',49.984,250,0,77.9,631.2,409,352,413,23.8
'2018-05-30 05:44:47.00',49.985,250,0,77.9,631.2,410,352,414,23.8
'2018-05-30 05:44:48.00',49.985,250,-1,77.9,631.2,410,352,414,23.8
'2018-05-30 05:44:49.00',49.986,249,-1,77.9,631.2,410,352,414,23.8
'2018-05-30 05:44:50.00',49.988,250,0,77.9,631.1,410,352,414,23.8
'2018-05-30 05:44:51.00',49.990,251,-1,77.9,631.1,410,353,414,23.8
'2018-05-30 05:44:52.00',49.992,252,1,77.9,631.1,410,353,414,23.8
'2018-05-30 05:44:53.00',49.995,250,-1,77.9,631.1,410,353,414,23.8
'2018-05-30 05:44:53.99',49.996,250,-22,77.9,631.1,410,353,414,23.8
'2018-05-30 05:44:55.00',49.996,250,0,77.9,631.1,410,353,414,23.8
'2018-05-30 05:44:55.99',49.996,251,-1,77.9,631.1,410,353,414,23.8
'2018-05-30 05:44:57.00',49.995,250,0,77.9,631.1,410,353,414,23.8
'2018-05-30 05:44:58.00',49.994,252,0,77.9,631.1,410,353,414,23.8
'2018-05-30 05:44:59.00',49.993,252,0,77.9,631.0,410,353,414,23.8
'2018-05-30 05:45:00.00',49.992,252,0,77.9,631.0,410,353,413,23.8
'2018-05-30 05:45:01.00',49.987,251,-1,77.9,631.0,410,353,413,23.8
'2018-05-30 05:45:02.00',49.985,252,-1,77.9,631.0,410,353,413,23.8
'2018-05-30 05:45:03.00',49.982,252,-2,77.9,631.0,410,352,413,23.8
'2018-05-30 05:45:04.00',49.980,253,-3,77.9,631.0,410,352,413,23.8
'2018-05-30 05:45:05.00',49.980,252,-3,77.9,631.0,410,352,413,23.8
'2018-05-30 05:45:06.00',49.980,253,-1,77.9,631.0,410,352,414,23.8
'2018-05-30 05:45:06.99',49.981,252,-1,77.9,631.0,410,352,414,23.8
'2018-05-30 05:45:08.00',49.981,252,-1,77.9,630.9,410,352,414,23.8
'2018-05-30 05:45:09.00',49.979,251,2,77.9,630.9,410,352,414,23.8
'2018-05-30 05:45:10.00',49.978,252,1,77.8,630.9,410,352,414,23.8
'2018-05-30 05:45:11.00',49.977,250,1,77.8,630.9,410,352,414,23.8
'2018-05-30 05:45:12.00',49.975,248,-1,77.8,630.9,410,352,414,23.8
'2018-05-30 05:45:13.00',49.975,251,1,77.8,630.9,410,352,413,23.8
'2018-05-30 05:45:14.00',49.973,250,-1,77.8,630.8,410,352,413,23.8
'2018-05-30 05:45:15.00',49.971,250,-1,77.8,630.8,410,352,413,23.8
'2018-05-30 05:45:16.00',49.967,253,-3,77.7,630.8,410,352,413,23.8
'2018-05-30 05:45:17.00',49.964,253,-1,77.7,630.8,410,352,413,23.8
'2018-05-30 05:45:18.00',49.961,253,1,77.7,630.8,410,352,413,23.8
'2018-05-30 05:45:19.00',49.959,252,0,77.7,630.8,410,352,413,23.8
'2018-05-30 05:45:19.99',49.957,253,0,77.7,630.8,410,352,413,23.8
'2018-05-30 05:45:21.00',49.956,253,-1,77.7,630.8,410,352,413,23.8
'2018-05-30 05:45:21.99',49.956,250,1,77.7,630.8,410,352,413,23.8
'2018-05-30 05:45:23.00',49.956,249,3,77.7,630.8,410,352,413,23.8
'2018-05-30 05:45:24.00',49.956,249,-1,77.7,630.7,410,352,413,23.8
'2018-05-30 05:45:25.00',49.956,250,-1,77.7,630.7,410,352,413,23.8
'2018-05-30 05:45:26.00',49.956,251,1,77.7,630.7,410,352,413,23.8
'2018-05-30 05:45:27.00',49.956,250,1,77.7,630.7,410,352,413,23.8
'2018-05-30 05:45:28.00',49.956,252,-3,77.7,630.7,410,352,413,23.8
'2018-05-30 05:45:29.00',49.956,251,-2,77.7,630.7,410,352,413,23.8
'2018-05-30 05:45:30.00',49.957,252,0,77.7,630.6,410,352,413,23.8
'2018-05-30 05:45:30.99',49.959,252,1,77.7,630.6,410,352,413,23.8
'2018-05-30 05:45:32.00',49.960,250,-1,77.7,630.6,410,352,413,23.8
'2018-05-30 05:45:32.99',49.959,251,-1,77.7,630.6,410,352,413,23.8
'2018-05-30 05:45:34.00',49.958,253,1,77.7,630.6,410,352,413,23.8
'2018-05-30 05:45:35.00',49.958,253,3,77.7,630.6,410,352,413,23.8
'2018-05-30 05:45:36.00',49.959,249,-1,77.7,630.5,410,352,413,23.8
'2018-05-30 05:45:37.00',49.960,250,-1,77.6,630.5,410,352,413,23.8
'2018-05-30 05:45:38.00',49.960,250,-1,77.6,630.5,410,352,413,23.8
'2018-05-30 05:45:39.00',49.962,250,0,77.6,630.5,410,352,413,23.8
'2018-05-30 05:45:40.00',49.962,252,-4,77.6,630.5,410,352,413,23.8
'2018-05-30 05:45:41.00',49.962,253,-4,77.6,630.5,410,352,413,23.8
'2018-05-30 05:45:42.00',49.960,253,-2,77.6,630.5,410,352,413,23.8
'2018-05-30 05:45:43.00',49.957,252,1,77.6,630.4,410,352,413,23.8
'2018-05-30 05:45:43.99',49.955,253,0,77.6,630.4,410,352,413,23.8
'2018-05-30 05:45:45.00',49.953,253,-3,77.6,630.4,410,352,413,23.8
'2018-05-30 05:45:46.00',49.950,250,1,77.6,630.4,410,352,414,23.8
'2018-05-30 05:45:47.00',49.949,250,3,77.6,630.4,410,352,414,23.8
'2018-05-30 05:45:48.00',49.949,250,-2,77.6,630.4,410,352,414,23.8
'2018-05-30 05:45:49.00',49.950,250,-1,77.6,630.4,410,352,414,23.8
'2018-05-30 05:45:50.00',49.950,250,0,77.6,630.4,410,352,414,23.8
'2018-05-30 05:45:51.00',49.950,252,-3,77.6,630.3,410,352,414,23.8
'2018-05-30 05:45:52.00',49.950,253,-3,77.6,630.3,410,352,414,23.8
'2018-05-30 05:45:53.00',49.949,253,0,77.5,630.3,410,352,414,23.8
'2018-05-30 05:45:54.00',49.949,253,2,77.5,630.3,410,352,414,23.8
'2018-05-30 05:45:55.00',49.950,254,-3,77.5,630.3,410,352,414,23.8
'2018-05-30 05:45:56.00',49.950,250,3,77.5,630.3,410,352,414,23.8
'2018-05-30 05:45:56.99',49.950,251,2,77.5,630.3,410,352,414,23.8
'2018-05-30 05:45:58.00',49.950,251,2,77.4,630.3,410,352,414,23.8
'2018-05-30 05:45:58.99',49.949,249,0,77.4,630.3,410,352,413,23.8
'2018-05-30 05:46:00.00',49.950,250,0,77.4,630.3,410,352,413,23.8
'2018-05-30 05:46:01.00',49.951,252,-3,77.4,630.2,410,352,413,23.8
'2018-05-30 05:46:02.00',49.953,252,-2,77.4,630.2,410,352,413,23.8
'2018-05-30 05:46:03.00',49.954,251,1,77.4,630.2,410,352,413,23.8
'2018-05-30 05:46:04.00',49.954,252,1,77.4,630.2,410,352,413,23.8
'2018-05-30 05:46:05.00',49.955,251,-1,77.4,630.2,410,352,413,23.8
'2018-05-30 05:46:06.00',49.956,250,2,77.4,630.2,410,352,413,23.8
'2018-05-30 05:46:07.00',49.956,253,1,77.4,630.2,410,352,413,23.8
'2018-05-30 05:46:08.00',49.958,248,1,77.4,630.1,410,352,413,23.8
'2018-05-30 05:46:09.00',49.959,249,-2,77.4,630.1,410,352,413,23.8
'2018-05-30 05:46:09.99',49.960,250,-1,77.4,630.1,410,352,413,23.8
'2018-05-30 05:46:11.00',49.960,250,-1,77.3,630.1,410,352,413,23.8
'2018-05-30 05:46:12.00',49.961,250,1,77.3,630.1,410,352,413,23.8
'2018-05-30 05:46:13.00',49.962,251,-3,77.3,630.1,410,352,413,23.8
'2018-05-30 05:46:14.00',49.961,253,-3,77.3,630.1,410,352,413,23.8
'2018-05-30 05:46:15.00',49.960,252,1,77.3,630.1,410,353,413,23.8
'2018-05-30 05:46:16.00',49.962,250,3,77.3,630.0,410,353,413,23.8
'2018-05-30 05:46:17.00',49.962,250,-2,77.3,630.0,410,353,413,23.8
'2018-05-30 05:46:18.00',49.965,250,-1,77.3,630.0,410,353,413,23.8
'2018-05-30 05:46:19.00',49.968,250,0,77.3,630.0,410,353,413,23.8
'2018-05-30 05:46:20.00',49.970,250,0,77.3,630.0,410,353,413,23.8
'2018-05-30 05:46:21.00',49.971,250,-3,77.2,630.0,410,353,413,23.8
'2018-05-30 05:46:22.00',49.969,253,-1,77.2,630.0,410,352,413,23.8
'2018-05-30 05:46:22.99',49.963,253,0,77.2,630.0,410,352,413,23.8
'2018-05-30 05:46:24.00',49.956,253,-1,77.2,630.0,410,352,413,23.8
'2018-05-30 05:46:24.99',49.948,252,2,77.2,629.9,411,352,414,23.8
'2018-05-30 05:46:26.00',49.942,253,-2,77.2,629.9,411,352,414,23.8
'2018-05-30 05:46:27.00',49.939,249,1,77.2,629.9,411,352,414,23.8
'2018-05-30 05:46:28.00',49.936,250,1,77.2,629.9,411,352,414,23.8
'2018-05-30 05:46:29.00',49.932,252,-1,77.2,629.9,411,352,414,23.8
'2018-05-30 05:46:30.00',49.930,252,-1,77.2,629.9,411,352,414,23.8
'2018-05-30 05:46:31.00',49.928,253,-1,77.2,629.8,411,352,414,23.8
'2018-05-30 05:46:32.00',49.928,253,1,77.2,629.8,411,352,414,23.8
'2018-05-30 05:46:33.00',49.928,252,-1,77.2,629.8,411,352,414,23.8
'2018-05-30 05:46:34.00',49.929,249,-1,77.2,629.8,411,352,414,23.8
'2018-05-30 05:46:35.00',49.929,250,2,77.2,629.8,411,352,414,23.8
'2018-05-30 05:46:35.99',49.929,250,-1,77.2,629.8,411,352,414,23.8
'2018-05-30 05:46:37.00',49.928,250,-1,77.2,629.7,411,352,414,23.8
'2018-05-30 05:46:38.00',49.927,253,-2,77.2,629.7,411,352,414,23.8
'2018-05-30 05:46:39.00',49.927,252,0,77.1,629.7,411,352,414,23.8
'2018-05-30 05:46:40.00',49.926,253,-1,77.1,629.7,411,352,414,23.8
'2018-05-30 05:46:41.00',49.926,250,3,77.1,629.7,411,352,414,23.8
'2018-05-30 05:46:42.00',49.925,248,0,77.1,629.7,410,352,414,23.8
'2018-05-30 05:46:43.00',49.924,251,-1,77.1,629.6,410,352,414,23.8
'2018-05-30 05:46:44.00',49.924,249,-2,77.1,629.6,411,352,414,23.8
'2018-05-30 05:46:45.00',49.926,253,-1,77.1,629.6,411,352,414,23.8
'2018-05-30 05:46:46.00',49.929,251,0,77.1,629.6,411,352,414,23.8
'2018-05-30 05:46:47.00',49.931,253,-1,77.1,629.6,411,352,414,23.8
'2018-05-30 05:46:48.00',49.933,250,1,77.1,629.6,410,357,414,23.8
'2018-05-30 05:46:48.99',49.934,248,0,77.1,629.6,411,357,414,23.8
'2018-05-30 05:46:50.00',49.934,251,-1,77.1,629.6,411,357,414,23.8
'2018-05-30 05:46:50.99',49.934,250,0,77.1,629.6,411,357,406,23.9
'2018-05-30 05:46:52.00',49.934,251,-3,77.1,629.5,411,357,406,23.9
'2018-05-30 05:46:53.00',49.934,253,-3,77.1,629.5,411,357,406,23.9
'2018-05-30 05:46:54.00',49.936,252,2,77.1,629.5,411,357,406,23.9
'2018-05-30 05:46:55.00',49.938,253,-1,77.1,629.5,410,357,406,23.9
'2018-05-30 05:46:56.00',49.940,250,1,77.1,629.5,410,357,406,23.9
'2018-05-30 05:46:57.00',49.941,250,3,77.1,629.5,410,357,406,23.9
'2018-05-30 05:46:58.00',49.940,250,-2,77.0,629.5,410,357,408,23.9
'2018-05-30 05:46:59.00',49.940,250,-1,77.0,629.5,410,357,408,23.9
'2018-05-30 05:47:00.00',49.939,251,-3,77.0,629.4,410,357,408,23.9
'2018-05-30 05:47:01.00',49.939,253,-1,77.0,629.4,410,357,408,23.9
'2018-05-30 05:47:01.99',49.938,252,1,77.0,629.4,410,357,408,23.9
'2018-05-30 05:47:03.00',49.937,253,0,77.0,629.4,410,357,408,23.9
'2018-05-30 05:47:04.00',49.935,253,3,76.9,629.4,411,357,408,23.9
'2018-05-30 05:47:05.00',49.934,249,2,76.9,629.4,411,357,408,23.9
'2018-05-30 05:47:06.00',49.932,250,-1,76.9,629.4,411,357,408,23.9
'2018-05-30 05:47:07.00',49.931,251,0,76.9,629.4,411,357,408,23.9
'2018-05-30 05:47:08.00',49.931,253,-1,76.9,629.4,411,357,408,23.9
'2018-05-30 05:47:09.00',49.933,253,2,76.9,629.3,411,357,408,23.9
'2018-05-30 05:47:10.00',49.934,253,1,76.9,629.3,411,357,408,23.9
'2018-05-30 05:47:11.00',49.934,252,0,76.9,629.3,412,357,407,23.9
'2018-05-30 05:47:12.00',49.935,250,3,76.9,629.3,412,357,407,23.9
'2018-05-30 05:47:12.99',49.935,248,-1,76.9,629.3,412,357,407,23.9
'2018-05-30 05:47:14.00',49.937,250,-1,76.9,629.3,411,357,407,23.9
'2018-05-30 05:47:14.99',49.936,250,-1,76.9,629.3,411,357,407,23.9
'2018-05-30 05:47:16.00',49.938,253,-3,76.9,629.3,411,357,407,23.9
'2018-05-30 05:47:17.00',49.939,252,0,76.9,629.2,411,357,408,23.9
'2018-05-30 05:47:18.00',49.941,250,2,76.9,629.2,411,357,408,23.9
'2018-05-30 05:47:19.00',49.944,253,1,76.9,629.2,411,357,408,23.9
'2018-05-30 05:47:20.00',49.945,251,3,76.9,629.2,411,357,408,23.9
'2018-05-30 05:47:21.00',49.947,248,2,76.9,629.2,411,357,408,23.9
'2018-05-30 05:47:22.00',49.950,253,-3,76.9,629.2,411,357,408,23.9
'2018-05-30 05:47:23.00',49.952,252,2,76.9,629.2,411,357,408,23.9
'2018-05-30 05:47:24.00',49.952,253,1,76.9,629.2,411,357,408,23.9
'2018-05-30 05:47:25.00',49.952,253,1,76.9,629.2,411,357,408,23.9
'2018-05-30 05:47:25.99',49.951,252,2,76.9,629.1,412,357,408,23.9
'2018-05-30 05:47:27.00',49.949,248,3,76.9,629.1,412,357,408,23.9
'2018-05-30 05:47:27.99',49.947,248,-1,76.9,629.1,412,357,408,23.9
'2018-05-30 05:47:29.00',49.946,251,0,76.9,629.1,412,357,408,23.9
'2018-05-30 05:47:30.00',49.944,250,0,76.9,629.1,412,357,409,23.9
'2018-05-30 05:47:31.00',49.942,254,-1,76.9,629.0,412,357,409,23.9
'2018-05-30 05:47:32.00',49.941,251,-1,76.8,629.0,412,357,409,23.9
'2018-05-30 05:47:33.00',49.940,250,2,76.8,629.0,412,357,409,23.9
'2018-05-30 05:47:34.00',49.938,255,-1,76.8,629.0,412,357,409,23.9
'2018-05-30 05:47:35.00',49.937,252,0,76.8,629.0,412,357,409,23.9
'2018-05-30 05:47:36.00',49.937,248,0,76.8,629.0,412,357,407,23.9
'2018-05-30 05:47:37.00',49.938,250,-1,76.7,629.0,412,357,407,23.9
'2018-05-30 05:47:38.00',49.939,250,-1,76.7,628.9,411,357,407,23.9
'2018-05-30 05:47:38.99',49.941,251,-3,76.7,628.9,411,357,407,23.9
'2018-05-30 05:47:40.00',49.943,252,-3,76.7,628.9,411,357,407,23.9
'2018-05-30 05:47:41.00',49.944,250,-1,76.7,628.9,411,357,407,23.9
'2018-05-30 05:47:42.00',49.945,253,-2,76.7,628.9,411,357,407,23.9
'2018-05-30 05:47:43.00',49.944,249,-1,76.7,628.8,411,357,407,23.9
'2018-05-30 05:47:44.00',49.942,249,3,76.7,628.8,410,357,407,23.9
'2018-05-30 05:47:45.00',49.941,250,-1,76.7,628.8,410,357,407,23.9
'2018-05-30 05:47:46.00',49.943,250,0,76.7,628.8,410,357,407,23.9
'2018-05-30 05:47:47.00',49.943,250,-1,76.7,628.8,410,357,407,23.9
'2018-05-30 05:47:48.00',49.943,252,-3,76.7,628.8,410,357,407,23.9
'2018-05-30 05:47:49.00',49.943,253,1,76.7,628.8,410,357,408,23.9
'2018-05-30 05:47:50.00',49.943,252,1,76.7,628.8,411,357,408,23.9
'2018-05-30 05:47:51.00',49.943,252,-1,76.7,628.8,411,357,408,23.9
'2018-05-30 05:47:51.99',49.944,255,1,76.7,628.8,411,357,408,23.9
'2018-05-30 05:47:53.00',49.943,252,1,76.7,628.7,411,357,408,23.9
'2018-05-30 05:47:53.99',49.941,250,-1,76.7,628.7,412,357,408,23.9
'2018-05-30 05:47:55.00',49.939,251,0,76.7,628.7,412,357,408,23.9
'2018-05-30 05:47:56.00',49.933,251,-3,76.7,628.7,412,357,408,23.9
'2018-05-30 05:47:57.00',49.930,253,-3,76.6,628.7,412,357,408,23.9
'2018-05-30 05:47:58.00',49.928,252,2,76.6,628.7,412,357,408,23.9
'2018-05-30 05:47:59.00',49.924,253,1,76.6,628.7,412,357,408,23.9
'2018-05-30 05:48:00.00',49.922,253,1,76.6,628.7,412,357,408,23.9
'2018-05-30 05:48:01.00',49.920,249,-1,76.6,628.7,412,357,408,23.9
'2018-05-30 05:48:02.00',49.919,250,0,76.6,628.7,412,357,408,23.9
'2018-05-30 05:48:03.00',49.919,253,-3,76.6,628.6,412,357,408,23.9
'2018-05-30 05:48:04.00',49.920,252,2,76.6,628.6,412,357,408,23.9
'2018-05-30 05:48:04.99',49.922,253,-1,76.6,628.6,412,357,408,23.9
'2018-05-30 05:48:06.00',49.923,252,0,76.6,628.6,412,357,408,23.9
'2018-05-30 05:48:07.00',49.924,250,0,76.6,628.6,412,357,408,23.9
'2018-05-30 05:48:08.00',49.924,251,-1,76.6,628.6,412,357,408,23.9
'2018-05-30 05:48:09.00',49.924,251,-1,76.6,628.5,412,357,408,23.9
'2018-05-30 05:48:10.00',49.924,253,1,76.6,628.5,412,357,408,23.9
'2018-05-30 05:48:11.00',49.923,251,1,76.6,628.5,412,357,408,23.9
'2018-05-30 05:48:12.00',49.920,253,-2,76.6,628.5,412,357,408,23.9
'2018-05-30 05:48:13.00',49.916,250,1,76.6,628.5,412,357,408,23.9
'2018-05-30 05:48:14.00',49.914,250,0,76.5,628.5,412,357,408,23.9
'2018-05-30 05:48:15.00',49.911,250,-1,76.5,628.5,412,357,409,23.9
'2018-05-30 05:48:16.00',49.907,253,-3,76.5,628.5,412,357,409,23.9
'2018-05-30 05:48:17.00',49.905,250,0,76.5,628.5,412,357,409,23.9
'2018-05-30 05:48:17.99',49.903,252,3,76.5,628.4,412,357,409,23.9
'2018-05-30 05:48:19.00',49.902,250,0,76.5,628.4,412,357,409,23.9
'2018-05-30 05:48:19.99',49.902,250,-3,76.5,628.4,412,357,409,23.9
'2018-05-30 05:48:21.00',49.902,253,-1,76.4,628.4,412,357,408,23.9
'2018-05-30 05:48:22.00',49.901,251,-1,76.4,628.4,412,357,408,23.9
'2018-05-30 05:48:23.00',49.901,253,-2,76.4,628.4,412,357,408,23.9
'2018-05-30 05:48:24.00',49.900,249,1,76.4,628.4,412,357,408,23.9
'2018-05-30 05:48:25.00',49.898,250,-2,76.4,628.4,412,357,408,23.9
'2018-05-30 05:48:26.00',49.895,252,-3,76.4,628.4,412,357,408,23.9
'2018-05-30 05:48:27.00',49.893,251,2,76.4,628.3,412,357,408,23.9
'2018-05-30 05:48:28.00',49.894,250,-1,76.4,628.3,412,357,408,23.9
'2018-05-30 05:48:29.00',49.895,254,-1,76.4,628.3,412,357,408,23.9
'2018-05-30 05:48:30.00',49.895,253,-1,76.4,628.3,412,357,408,23.9
'2018-05-30 05:48:30.99',49.897,251,2,76.3,628.2,412,357,408,23.9
'2018-05-30 05:48:32.00',49.897,249,-1,76.3,628.2,412,357,408,23.9
'2018-05-30 05:48:33.00',49.896,252,-1,76.3,628.2,412,357,408,23.9
'2018-05-30 05:48:34.00',49.895,253,-1,76.3,628.2,412,357,408,23.9
'2018-05-30 05:48:35.00',49.895,252,0,76.3,628.2,412,357,408,23.9
'2018-05-30 05:48:36.00',49.894,248,3,76.3,628.2,412,357,408,23.9
'2018-05-30 05:48:37.00',49.892,250,-1,76.3,628.2,412,357,408,23.9
'2018-05-30 05:48:38.00',49.890,252,-3,76.3,628.2,412,357,408,23.9
'2018-05-30 05:48:39.00',49.887,251,2,76.3,628.1,412,357,408,23.9
'2018-05-30 05:48:40.00',49.885,252,1,76.2,628.1,412,357,408,23.9
'2018-05-30 05:48:41.00',49.885,250,-1,76.2,628.1,412,357,408,23.9
'2018-05-30 05:48:41.99',49.886,250,-1,76.2,628.1,412,357,408,23.9
'2018-05-30 05:48:43.00',49.887,253,-1,76.2,628.1,412,357,408,23.9
'2018-05-30 05:48:43.99',49.888,252,-1,76.2,628.1,412,357,408,23.9
'2018-05-30 05:48:45.00',49.889,247,3,76.2,628.0,412,357,408,23.9
'2018-05-30 05:48:46.00',49.889,251,-1,76.2,628.0,412,357,408,23.9
'2018-05-30 05:48:47.00',49.888,252,-3,76.2,628.0,412,357,408,23.9
'2018-05-30 05:48:48.00',49.887,250,0,76.2,628.0,412,357,408,23.9
'2018-05-30 05:48:49.00',49.886,253,0,76.2,628.0,412,357,408,23.9
'2018-05-30 05:48:50.00',49.885,250,-2,76.2,628.0,412,357,408,23.9
'2018-05-30 05:48:51.00',49.882,251,-3,76.2,628.0,412,357,408,23.9
'2018-05-30 05:48:52.00',49.881,250,0,76.2,628.0,412,357,408,23.9
'2018-05-30 05:48:53.00',49.881,251,-3,76.2,628.0,412,357,409,23.9
'2018-05-30 05:48:54.00',49.883,248,2,76.2,628.0,412,357,409,23.9
'2018-05-30 05:48:54.99',49.883,250,-1,76.2,627.9,412,357,409,23.9
'2018-05-30 05:48:56.00',49.883,253,-2,76.2,627.9,412,357,409,23.9
'2018-05-30 05:48:56.99',49.881,252,0,76.2,627.9,412,357,409,23.9
'2018-05-30 05:48:58.00',49.878,250,2,76.2,627.9,412,357,409,23.9
'2018-05-30 05:48:59.00',49.876,250,-1,76.2,627.9,412,357,409,23.9
'2018-05-30 05:49:00.00',49.874,253,-3,76.1,627.9,412,357,408,23.9
'2018-05-30 05:49:01.00',49.873,252,0,76.1,627.9,412,357,408,23.9
'2018-05-30 05:49:02.00',49.872,249,3,76.1,627.9,412,357,408,23.9
'2018-05-30 05:49:03.00',49.873,250,-1,76.1,627.9,412,357,408,23.9
'2018-05-30 05:49:04.00',49.873,252,-3,76.1,627.8,412,357,408,23.9
'2018-05-30 05:49:05.00',49.873,253,-2,76.1,627.8,412,357,408,23.9
'2018-05-30 05:49:06.00',49.871,250,1,76.1,627.8,412,357,407,23.9
'2018-05-30 05:49:07.00',49.868,250,-1,76.1,627.8,412,357,407,23.9
'2018-05-30 05:49:07.99',49.866,253,-1,76.1,627.8,412,357,407,23.9
'2018-05-30 05:49:09.00',49.863,252,-2,76.1,627.8,412,357,407,23.9
'2018-05-30 05:49:10.00',49.862,248,-1,76.1,627.8,412,356,407,23.9
'2018-05-30 05:49:11.00',49.861,251,-1,76.1,627.8,412,356,407,23.9
'2018-05-30 05:49:12.00',49.858,250,1,76.1,627.8,412,356,407,23.9
'2018-05-30 05:49:13.00',49.857,252,1,76.1,627.8,412,356,408,23.9
'2018-05-30 05:49:14.00',49.857,250,-1,76.1,627.7,412,356,408,23.9
'2018-05-30 05:49:15.00',49.858,253,-3,76.1,627.7,411,356,408,23.9
'2018-05-30 05:49:16.00',49.859,252,-2,76.1,627.7,411,357,408,23.9
'2018-05-30 05:49:17.00',49.864,250,1,76.0,627.7,411,357,408,23.9
'2018-05-30 05:49:18.00',49.868,250,-1,76.0,627.7,411,357,408,23.9
'2018-05-30 05:49:19.00',49.869,251,-1,76.0,627.7,412,357,408,23.8
'2018-05-30 05:49:20.00',49.870,252,-1,76.0,627.6,412,357,408,23.8
'2018-05-30 05:49:20.99',49.873,250,-1,76.0,627.6,412,357,408,23.8
'2018-05-30 05:49:22.00',49.876,250,-1,76.0,627.6,412,357,408,23.8
'2018-05-30 05:49:22.99',49.880,252,0,76.0,627.6,412,356,408,23.8
'2018-05-30 05:49:24.00',49.885,252,-3,76.0,627.6,412,356,408,23.8
'2018-05-30 05:49:25.00',49.893,250,1,76.0,627.6,412,356,408,23.8
'2018-05-30 05:49:26.00',49.895,251,-2,75.9,627.6,412,356,408,23.8
'2018-05-30 05:49:27.00',49.897,252,-3,75.9,627.6,412,356,408,23.8
'2018-05-30 05:49:28.00',49.898,250,3,75.9,627.6,412,356,408,23.8
'2018-05-30 05:49:29.00',49.897,251,-1,75.9,627.5,412,356,408,23.8
'2018-05-30 05:49:30.00',49.894,248,-1,75.9,627.5,413,356,408,23.8
'2018-05-30 05:49:31.00',49.891,250,2,75.9,627.5,413,356,408,23.8
'2018-05-30 05:49:32.00',49.888,253,-1,75.9,627.5,413,356,409,23.8
'2018-05-30 05:49:33.00',49.885,250,-1,75.9,627.5,412,356,409,23.8
'2018-05-30 05:49:33.99',49.881,249,-3,75.9,627.4,412,356,409,23.7
'2018-05-30 05:49:35.00',49.877,250,1,75.9,627.4,412,356,409,23.7
'2018-05-30 05:49:36.00',49.871,252,-1,75.9,627.4,412,357,409,23.7
'2018-05-30 05:49:37.00',49.869,250,-1,75.9,627.4,412,357,409,23.7
'2018-05-30 05:49:38.00',49.868,253,-1,75.9,627.4,412,357,409,23.7
'2018-05-30 05:49:39.00',49.868,252,2,75.9,627.4,412,357,409,23.7
'2018-05-30 05:49:40.00',49.869,250,1,75.9,627.4,412,357,409,23.7
'2018-05-30 05:49:41.00',49.869,250,-1,75.9,627.4,412,357,409,23.7
'2018-05-30 05:49:42.00',49.869,253,-2,75.9,627.4,412,357,409,23.7
'2018-05-30 05:49:43.00',49.870,251,1,75.9,627.3,412,357,409,23.7
'2018-05-30 05:49:44.00',49.870,250,2,75.9,627.3,412,357,409,23.7
'2018-05-30 05:49:45.00',49.870,250,-1,75.9,627.3,412,357,407,23.7
'2018-05-30 05:49:46.00',49.870,253,-3,75.9,627.3,412,357,407,23.7
'2018-05-30 05:49:46.99',49.869,253,0,75.9,627.2,412,357,407,23.7
'2018-05-30 05:49:48.00',49.870,251,3,75.9,627.2,412,357,407,23.7
'2018-05-30 05:49:48.99',49.868,249,0,75.9,627.2,412,357,407,23.7
'2018-05-30 05:49:50.00',49.867,253,1,75.8,627.2,412,357,407,23.7
'2018-05-30 05:49:51.00',49.867,252,-2,75.8,627.2,412,357,407,23.7
'2018-05-30 05:49:52.00',49.866,248,1,75.8,627.2,412,357,409,23.7
'2018-05-30 05:49:53.00',49.864,251,1,75.8,627.2,412,357,409,23.7
'2018-05-30 05:49:54.00',49.864,253,1,75.8,627.2,412,357,409,23.7
'2018-05-30 05:49:55.00',49.864,252,0,75.8,627.2,412,357,409,23.7
'2018-05-30 05:49:56.00',49.865,249,-1,75.7,627.1,413,356,409,23.7
'2018-05-30 05:49:57.00',49.866,251,-2,75.7,627.1,413,356,409,23.7
'2018-05-30 05:49:58.00',49.867,252,0,75.7,627.1,413,356,409,23.7
'2018-05-30 05:49:59.00',49.867,251,1,75.7,627.1,413,356,409,23.7
'2018-05-30 05:49:59.99',49.868,250,-3,75.7,627.1,413,356,409,23.7
'2018-05-30 05:50:01.00',49.868,252,-3,75.7,627.1,413,356,409,23.7
'2018-05-30 05:50:02.00',49.868,252,-1,75.7,627.1,413,356,409,23.7
'2018-05-30 05:50:03.00',49.867,250,1,75.7,627.1,413,356,409,23.7
'2018-05-30 05:50:04.00',49.866,250,0,75.7,627.1,412,356,409,23.7
'2018-05-30 05:50:05.00',49.869,252,-1,75.7,627.1,412,356,409,23.7
'2018-05-30 05:50:06.00',49.870,253,-1,75.7,627.1,412,356,409,23.6
'2018-05-30 05:50:07.00',49.872,249,0,75.7,627.0,412,356,409,23.6
'2018-05-30 05:50:08.00',49.877,250,-1,75.7,627.0,412,356,409,23.6
'2018-05-30 05:50:09.00',49.879,253,-1,75.7,627.0,412,357,409,23.6
'2018-05-30 05:50:10.00',49.883,252,-1,75.7,627.0,412,357,409,23.6
'2018-05-30 05:50:11.00',49.886,250,4,75.7,627.0,412,357,409,23.6
'2018-05-30 05:50:12.00',49.886,250,-1,75.7,627.0,412,357,409,23.6
'2018-05-30 05:50:12.99',49.886,250,-3,75.7,627.0,412,357,409,23.6
'2018-05-30 05:50:14.00',49.886,251,0,75.7,627.0,412,357,409,23.6
'2018-05-30 05:50:15.00',49.883,250,-1,75.7,627.0,412,357,409,23.6
'2018-05-30 05:50:16.00',49.879,252,0,75.6,627.0,413,356,409,23.6
'2018-05-30 05:50:17.00',49.876,254,-1,75.6,626.9,413,356,409,23.6
'2018-05-30 05:50:18.00',49.874,252,2,75.6,626.9,413,356,409,23.6
'2018-05-30 05:50:19.00',49.873,251,0,75.6,626.9,413,356,409,23.6
'2018-05-30 05:50:20.00',49.873,250,-1,75.6,626.9,413,356,409,23.6
'2018-05-30 05:50:21.00',49.871,251,-3,75.6,626.9,413,356,409,23.6
'2018-05-30 05:50:22.00',49.871,251,1,75.6,626.9,413,356,409,23.6
'2018-05-30 05:50:23.00',49.871,252,2,75.6,626.8,413,357,409,23.6
'2018-05-30 05:50:23.99',49.871,252,-3,75.6,626.8,413,357,409,23.6
'2018-05-30 05:50:25.00',49.871,253,-3,75.6,626.8,413,357,409,23.6
'2018-05-30 05:50:25.99',49.872,250,-1,75.6,626.8,413,357,408,23.6
'2018-05-30 05:50:27.00',49.873,249,2,75.6,626.8,413,357,408,23.6
'2018-05-30 05:50:28.00',49.874,250,-2,75.6,626.8,413,357,408,23.6
'2018-05-30 05:50:29.00',49.874,253,-3,75.6,626.8,413,356,408,23.6
'2018-05-30 05:50:30.00',49.876,251,-1,75.6,626.8,413,356,408,23.6
'2018-05-30 05:50:31.00',49.876,249,2,75.5,626.8,413,356,408,23.6
'2018-05-30 05:50:32.00',49.879,250,-1,75.5,626.7,413,356,407,23.6
'2018-05-30 05:50:33.00',49.881,252,-3,75.5,626.7,413,356,407,23.6
'2018-05-30 05:50:34.00',49.882,253,2,75.5,626.7,413,356,407,23.6
'2018-05-30 05:50:35.00',49.882,252,0,75.5,626.7,413,356,407,23.6
'2018-05-30 05:50:36.00',49.881,248,-1,75.5,626.7,413,357,407,23.6
'2018-05-30 05:50:36.99',49.878,251,-2,75.5,626.7,413,357,407,23.6
'2018-05-30 05:50:38.00',49.877,252,1,75.5,626.7,413,357,407,23.6
'2018-05-30 05:50:39.00',49.874,250,-2,75.5,626.7,413,357,407,23.6
'2018-05-30 05:50:40.00',49.874,253,-2,75.5,626.6,412,357,407,23.6
'2018-05-30 05:50:41.00',49.874,252,-1,75.5,626.6,413,357,407,23.6
'2018-05-30 05:50:42.00',49.874,250,2,75.5,626.6,413,357,407,23.6
'2018-05-30 05:50:43.00',49.875,250,-1,75.5,626.6,413,357,407,23.6
'2018-05-30 05:50:44.00',49.874,253,-3,75.4,626.5,413,357,407,23.6
'2018-05-30 05:50:45.00',49.871,253,-1,75.4,626.5,413,357,409,23.6
'2018-05-30 05:50:46.00',49.869,248,1,75.4,626.5,413,357,409,23.6
'2018-05-30 05:50:47.00',49.866,250,0,75.4,626.5,413,357,409,23.6
'2018-05-30 05:50:48.00',49.862,252,0,75.4,626.5,413,356,409,23.6
'2018-05-30 05:50:49.00',49.858,255,-1,75.4,626.5,413,356,409,23.6
'2018-05-30 05:50:49.99',49.856,250,0,75.3,626.5,413,356,409,23.6
'2018-05-30 05:50:51.00',49.855,250,-3,75.3,626.5,413,356,409,23.6
'2018-05-30 05:50:51.99',49.853,252,2,75.3,626.5,413,356,409,23.6
'2018-05-30 05:50:53.00',49.854,249,2,75.3,626.4,413,356,409,23.6
'2018-05-30 05:50:54.00',49.855,252,0,75.3,626.4,413,356,409,23.6
'2018-05-30 05:50:55.00',49.856,253,0,75.3,626.4,413,357,409,23.6
'2018-05-30 05:50:56.00',49.855,251,1,75.3,626.4,413,357,409,23.6
'2018-05-30 05:50:57.00',49.856,250,-1,75.3,626.4,413,357,408,23.6
'2018-05-30 05:50:58.00',49.858,252,-2,75.3,626.3,413,357,408,23.6
'2018-05-30 05:50:59.00',49.860,252,1,75.3,626.3,413,357,408,23.6
'2018-05-30 05:51:00.00',49.862,250,1,75.2,626.3,413,357,408,23.6
'2018-05-30 05:51:01.00',49.861,250,0,75.2,626.3,413,356,408,23.6
'2018-05-30 05:51:02.00',49.863,253,-3,75.2,626.3,413,356,408,23.6
'2018-05-30 05:51:02.99',49.864,252,-2,75.2,626.3,413,356,408,23.6
'2018-05-30 05:51:04.00',49.863,250,-1,75.2,626.3,413,356,408,23.6
'2018-05-30 05:51:05.00',49.857,250,-1,75.2,626.3,413,356,408,23.6
'2018-05-30 05:51:06.00',49.854,251,1,75.2,626.3,413,356,408,23.6
'2018-05-30 05:51:07.00',49.851,250,2,75.2,626.3,413,356,408,23.6
'2018-05-30 05:51:08.00',49.849,250,0,75.2,626.3,413,356,408,23.6
'2018-05-30 05:51:09.00',49.849,253,0,75.2,626.2,413,356,408,23.6
'2018-05-30 05:51:10.00',49.850,255,0,75.2,626.2,413,356,408,23.7
'2018-05-30 05:51:11.00',49.855,250,0,75.2,626.2,413,356,409,23.7
'2018-05-30 05:51:12.00',49.858,253,-4,75.2,626.2,413,356,409,23.7
'2018-05-30 05:51:13.00',49.862,250,1,75.2,626.2,413,356,409,23.7
'2018-05-30 05:51:14.00',49.867,250,2,75.2,626.2,413,356,409,23.7
'2018-05-30 05:51:15.00',49.869,251,1,75.2,626.2,413,357,409,23.7
'2018-05-30 05:51:15.99',49.871,254,-1,75.2,626.2,414,357,409,23.7
'2018-05-30 05:51:17.00',49.872,252,0,75.2,626.2,414,357,409,23.7
'2018-05-30 05:51:17.99',49.872,250,3,75.2,626.2,414,357,409,23.7
'2018-05-30 05:51:19.00',49.873,250,0,75.2,626.2,414,357,409,23.7
'2018-05-30 05:51:20.00',49.874,253,-4,75.2,626.1,414,357,409,23.7
'2018-05-30 05:51:21.00',49.875,252,0,75.1,626.1,414,357,409,23.7
'2018-05-30 05:51:22.00',49.876,250,3,75.1,626.1,414,357,409,23.7
'2018-05-30 05:51:23.00',49.877,251,0,75.1,626.1,414,357,409,23.7
'2018-05-30 05:51:24.00',49.879,253,-2,75.1,626.1,414,357,408,23.7
'2018-05-30 05:51:25.00',49.879,253,0,75.1,626.1,414,357,408,23.7
'2018-05-30 05:51:26.00',49.878,253,3,75.1,626.1,414,357,408,23.7
'2018-05-30 05:51:27.00',49.876,250,-1,75.1,626.1,414,357,408,23.7
'2018-05-30 05:51:28.00',49.877,253,-1,75.1,626.1,414,357,408,23.7
'2018-05-30 05:51:28.99',49.877,250,1,75.1,626.1,413,357,408,23.7
'2018-05-30 05:51:30.00',49.881,250,3,75.1,626.0,414,357,408,23.7
'2018-05-30 05:51:31.00',49.880,249,1,75.1,626.0,414,357,408,23.7
'2018-05-30 05:51:32.00',49.880,253,-3,75.1,626.0,414,357,408,23.7
'2018-05-30 05:51:33.00',49.880,253,2,75.1,626.0,414,357,408,23.7
'2018-05-30 05:51:34.00',49.879,252,-1,75.1,625.9,414,357,408,23.7
'2018-05-30 05:51:35.00',49.878,250,0,75.1,625.9,414,357,408,23.7
'2018-05-30 05:51:36.00',49.877,252,-4,75.0,625.9,414,357,408,23.7
'2018-05-30 05:51:37.00',49.875,250,0,75.0,625.9,414,357,408,23.7
'2018-05-30 05:51:38.00',49.871,251,0,75.0,625.9,414,357,408,23.7
'2018-05-30 05:51:39.00',49.866,248,-1,75.0,625.9,414,357,408,23.7
'2018-05-30 05:51:40.00',49.866,253,-1,75.0,625.9,413,357,408,23.7
'2018-05-30 05:51:41.00',49.865,253,-1,75.0,625.9,413,357,408,23.7
'2018-05-30 05:51:41.99',49.864,253,2,75.0,625.9,413,357,408,23.8
'2018-05-30 05:51:43.00',49.863,250,0,75.0,625.8,413,357,408,23.8
'2018-05-30 05:51:43.99',49.865,253,-1,75.0,625.8,413,357,408,23.8
'2018-05-30 05:51:45.00',49.867,250,-1,75.0,625.8,413,357,408,23.8
'2018-05-30 05:51:46.00',49.870,252,-3,74.9,625.8,413,357,408,23.8
'2018-05-30 05:51:47.00',49.871,255,-1,74.9,625.8,413,357,408,23.8
'2018-05-30 05:51:48.00',49.873,253,1,74.9,625.8,413,357,408,23.8
'2018-05-30 05:51:49.00',49.874,250,-2,74.9,625.7,413,357,408,23.8
'2018-05-30 05:51:50.00',49.874,252,-3,74.9,625.7,413,357,407,23.8
'2018-05-30 05:51:51.00',49.875,250,1,74.9,625.7,413,357,407,23.8
'2018-05-30 05:51:52.00',49.876,250,3,74.9,625.7,413,357,407,23.8
'2018-05-30 05:51:52.99',49.878,250,-1,74.9,625.7,413,357,407,23.8
'2018-05-30 05:51:54.00',49.880,253,-2,74.9,625.7,413,357,407,23.8
'2018-05-30 05:51:54.99',49.881,252,3,74.9,625.7,413,357,407,23.8
'2018-05-30 05:51:56.00',49.882,255,-1,74.9,625.7,413,357,407,23.8
'2018-05-30 05:51:57.00',49.882,250,-1,74.9,625.6,413,357,407,23.8
'2018-05-30 05:51:58.00',49.880,250,-1,74.9,625.6,413,357,407,23.8
'2018-05-30 05:51:59.00',49.877,250,0,74.9,625.6,413,357,407,23.8
'2018-05-30 05:52:00.00',49.875,250,-2,74.9,625.6,413,357,407,23.8
'2018-05-30 05:52:01.00',49.874,250,0,74.9,625.6,413,357,407,23.8
'2018-05-30 05:52:02.00',49.874,253,1,74.9,625.6,413,357,407,23.8
'2018-05-30 05:52:03.00',49.874,251,2,74.9,625.6,413,357,408,23.8
'2018-05-30 05:52:04.00',49.874,254,-1,74.9,625.6,413,357,408,23.8
'2018-05-30 05:52:05.00',49.874,253,1,74.9,625.6,413,357,408,23.8
'2018-05-30 05:52:05.99',49.874,250,-2,74.9,625.6,414,357,408,23.8
'2018-05-30 05:52:07.00',49.872,251,2,74.9,625.5,414,357,408,23.8
'2018-05-30 05:52:08.00',49.870,251,-1,74.9,625.5,414,357,408,23.8
'2018-05-30 05:52:09.00',49.868,249,0,74.8,625.5,414,357,408,23.8
'2018-05-30 05:52:10.00',49.866,253,0,74.8,625.5,414,357,409,23.8
'2018-05-30 05:52:11.00',49.865,253,2,74.8,625.5,414,357,409,23.8
'2018-05-30 05:52:12.00',49.864,251,3,74.8,625.5,414,357,409,23.8
'2018-05-30 05:52:13.00',49.864,250,0,74.8,625.5,414,357,409,23.8
'2018-05-30 05:52:14.00',49.864,253,0,74.8,625.4,414,357,409,23.8
'2018-05-30 05:52:15.00',49.866,251,-1,74.7,625.4,414,357,409,23.8
'2018-05-30 05:52:16.00',49.870,248,2,74.7,625.4,414,357,408,23.8
'2018-05-30 05:52:17.00',49.871,250,1,74.7,625.4,414,357,408,23.8
'2018-05-30 05:52:18.00',49.876,255,-1,74.7,625.4,414,357,408,23.8
'2018-05-30 05:52:18.99',49.880,253,-2,74.7,625.4,414,357,408,23.8
'2018-05-30 05:52:20.00',49.887,253,3,74.7,625.4,415,357,408,23.8
'2018-05-30 05:52:20.99',49.892,251,-2,74.7,625.4,415,357,408,23.8
'2018-05-30 05:52:22.00',49.896,253,-2,74.7,625.4,415,357,409,23.8
'2018-05-30 05:52:23.00',49.900,251,1,74.7,625.3,415,357,409,23.8
'2018-05-30 05:52:24.00',49.903,252,-1,74.7,625.3,414,357,409,23.8
'2018-05-30 05:52:25.00',49.906,248,2,74.7,625.3,414,357,409,23.8
'2018-05-30 05:52:26.00',49.908,250,0,74.7,625.3,414,357,409,23.8
'2018-05-30 05:52:27.00',49.910,253,0,74.7,625.3,414,357,409,23.8
'2018-05-30 05:52:28.00',49.911,252,-2,74.7,625.3,414,357,409,23.8
'2018-05-30 05:52:29.00',49.911,253,2,74.7,625.3,414,357,409,23.8
'2018-05-30 05:52:30.00',49.912,255,-1,74.7,625.3,414,357,409,23.8
'2018-05-30 05:52:31.00',49.913,250,2,74.7,625.3,414,357,409,23.8
'2018-05-30 05:52:31.99',49.912,250,0,74.7,625.3,415,357,409,23.8
'2018-05-30 05:52:33.00',49.910,252,-2,74.7,625.2,414,357,409,23.8
'2018-05-30 05:52:34.00',49.907,252,2,74.7,625.2,414,357,409,23.8
'2018-05-30 05:52:35.00',49.905,253,0,74.7,625.2,414,357,409,23.8
'2018-05-30 05:52:36.00',49.904,253,3,74.6,625.2,415,357,409,23.8
'2018-05-30 05:52:37.00',49.901,250,-1,74.6,625.2,415,357,409,23.8
'2018-05-30 05:52:38.00',49.899,251,-2,74.6,625.1,415,357,409,23.8
'2018-05-30 05:52:39.00',49.897,252,-1,74.6,625.1,415,357,409,23.8
'2018-05-30 05:52:40.00',49.896,252,-1,74.6,625.1,415,357,409,23.8
'2018-05-30 05:52:41.00',49.894,252,3,74.6,625.1,415,357,410,23.8
'2018-05-30 05:52:42.00',49.894,250,0,74.6,625.1,414,357,410,23.8
'2018-05-30 05:52:43.00',49.893,253,-2,74.6,625.1,414,357,410,23.8
'2018-05-30 05:52:44.00',49.891,252,3,74.6,625.1,414,357,410,23.8
'2018-05-30 05:52:44.99',49.889,252,1,74.6,625.1,414,357,410,23.8
'2018-05-30 05:52:46.00',49.886,250,0,74.6,625.1,414,357,410,23.8
'2018-05-30 05:52:46.99',49.885,252,-1,74.6,625.0,414,357,410,23.8
'2018-05-30 05:52:48.00',49.883,252,2,74.6,625.0,414,357,410,23.8
'2018-05-30 05:52:49.00',49.883,252,-1,74.6,625.0,414,357,410,23.8
'2018-05-30 05:52:50.00',49.882,253,-1,74.5,625.0,414,357,410,23.8
'2018-05-30 05:52:51.00',49.882,252,3,74.5,625.0,414,357,410,23.8
'2018-05-30 05:52:52.00',49.883,252,3,74.5,625.0,414,357,410,23.8
'2018-05-30 05:52:53.00',49.884,250,1,74.5,625.0,414,357,410,23.8
'2018-05-30 05:52:54.00',49.885,250,1,74.5,625.0,414,357,409,23.8
'2018-05-30 05:52:55.00',49.888,253,0,74.5,625.0,414,357,409,23.8
'2018-05-30 05:52:56.00',49.891,253,0,74.5,624.9,414,357,409,23.8
'2018-05-30 05:52:57.00',49.895,253,1,74.5,624.9,414,357,409,23.8
'2018-05-30 05:52:57.99',49.898,250,-1,74.5,624.9,414,357,409,23.8
'2018-05-30 05:52:59.00',49.900,253,-3,74.5,624.9,415,357,409,23.8
'2018-05-30 05:53:00.00',49.903,253,-1,74.5,624.8,415,357,409,23.8
'2018-05-30 05:53:01.00',49.907,253,0,74.5,624.8,415,357,409,23.8
'2018-05-30 05:53:02.00',49.908,250,3,74.5,624.8,415,357,409,23.8
'2018-05-30 05:53:03.00',49.909,249,-2,74.4,624.8,415,357,409,23.8
'2018-05-30 05:53:04.00',49.910,250,0,74.4,624.8,415,357,409,23.8
'2018-05-30 05:53:05.00',49.908,253,-1,74.4,624.8,415,357,409,23.8
'2018-05-30 05:53:06.00',49.907,251,2,74.4,624.8,415,357,409,23.8
'2018-05-30 05:53:07.00',49.905,253,-1,74.4,624.8,415,357,409,23.8
'2018-05-30 05:53:08.00',49.905,249,2,74.3,624.8,415,357,409,23.8
'2018-05-30 05:53:09.00',49.904,251,-1,74.3,624.8,414,357,409,23.8
'2018-05-30 05:53:10.00',49.904,250,-3,74.3,624.8,414,357,409,23.8
'2018-05-30 05:53:10.99',49.903,253,1,74.3,624.8,414,357,409,23.8
'2018-05-30 05:53:12.00',49.902,252,-2,74.3,624.7,414,357,409,23.8
'2018-05-30 05:53:12.99',49.901,247,2,74.3,624.7,414,357,409,23.8
'2018-05-30 05:53:14.00',49.900,250,-1,74.3,624.7,414,357,408,23.8
'2018-05-30 05:53:15.00',49.899,252,-3,74.3,624.7,414,357,408,23.8
'2018-05-30 05:53:16.00',49.899,250,1,74.3,624.7,414,357,408,23.8
'2018-05-30 05:53:17.00',49.900,253,-1,74.3,624.7,414,357,408,23.8
'2018-05-30 05:53:18.00',49.901,251,2,74.2,624.7,414,357,408,23.8
'2018-05-30 05:53:19.00',49.900,250,0,74.2,624.7,414,357,408,23.8
'2018-05-30 05:53:20.00',49.900,252,-1,74.2,624.7,414,357,408,23.8
'2018-05-30 05:53:21.00',49.900,253,-1,74.2,624.7,413,357,408,23.8
'2018-05-30 05:53:22.00',49.900,252,2,74.2,624.7,413,357,408,23.8
'2018-05-30 05:53:23.00',49.900,249,3,74.2,624.6,414,357,408,23.8
'2018-05-30 05:53:23.99',49.901,251,0,74.2,624.6,414,357,408,23.8
'2018-05-30 05:53:25.00',49.902,251,-2,74.2,624.6,414,357,408,23.8
'2018-05-30 05:53:26.00',49.904,250,1,74.2,624.6,414,357,408,23.8
'2018-05-30 05:53:27.00',49.904,253,-3,74.2,624.6,414,357,408,23.8
'2018-05-30 05:53:28.00',49.904,249,1,74.2,624.6,414,357,409,23.8
'2018-05-30 05:53:29.00',49.905,250,1,74.2,624.6,414,357,409,23.8
'2018-05-30 05:53:30.00',49.904,252,-2,74.2,624.6,414,357,409,23.8
'2018-05-30 05:53:31.00',49.905,250,1,74.2,624.6,414,357,409,23.8
'2018-05-30 05:53:32.00',49.906,252,1,74.2,624.5,414,357,409,23.8
'2018-05-30 05:53:33.00',49.904,252,2,74.2,624.5,414,357,409,23.8
'2018-05-30 05:53:34.00',49.903,249,-1,74.2,624.5,414,357,409,23.8
'2018-05-30 05:53:34.99',49.901,250,0,74.2,624.5,415,357,409,23.8
'2018-05-30 05:53:36.00',49.900,253,-2,74.2,624.5,415,357,409,23.8
'2018-05-30 05:53:36.99',49.898,253,1,74.2,624.4,415,357,409,23.8
'2018-05-30 05:53:38.00',49.897,252,3,74.2,624.4,415,357,409,23.8
'2018-05-30 05:53:39.00',49.897,248,-2,74.2,624.4,415,357,409,23.8
'2018-05-30 05:53:40.00',49.898,250,-1,74.2,624.4,415,357,410,23.8
'2018-05-30 05:53:41.00',49.898,253,1,74.1,624.4,415,357,410,23.8
'2018-05-30 05:53:42.00',49.897,253,0,74.1,624.4,415,357,410,23.8
'2018-05-30 05:53:43.00',49.897,253,3,74.1,624.4,415,357,410,23.8
'2018-05-30 05:53:44.00',49.898,250,-1,74.1,624.4,415,357,410,23.8
'2018-05-30 05:53:45.00',49.898,250,-4,74.1,624.4,415,357,410,23.8
'2018-05-30 05:53:46.00',49.897,251,0,74.1,624.4,414,357,410,23.8
'2018-05-30 05:53:47.00',49.897,252,0,74.1,624.4,414,357,408,23.8
'2018-05-30 05:53:47.99',49.897,250,2,74.1,624.3,414,357,408,23.8
'2018-05-30 05:53:49.00',49.897,250,-1,74.1,624.3,414,357,408,23.8
'2018-05-30 05:53:49.99',49.897,252,-1,74.1,624.3,414,357,408,23.8
'2018-05-30 05:53:51.00',49.896,254,0,74.1,624.3,414,357,408,23.8
'2018-05-30 05:53:52.00',49.894,255,0,74.1,624.3,414,357,408,23.8
'2018-05-30 05:53:53.00',49.891,251,4,74.1,624.3,414,357,409,23.8
'2018-05-30 05:53:54.00',49.887,251,0,74.0,624.3,414,357,409,23.8
'2018-05-30 05:53:55.00',49.882,252,-2,74.0,624.3,414,357,409,23.8
'2018-05-30 05:53:56.00',49.880,248,1,74.0,624.2,414,357,409,23.8
'2018-05-30 05:53:57.00',49.876,252,-1,74.0,624.2,414,357,409,23.8
'2018-05-30 05:53:58.00',49.873,253,2,74.0,624.2,415,357,409,23.8
'2018-05-30 05:53:59.00',49.870,253,-1,74.0,624.2,415,357,408,23.8
'2018-05-30 05:54:00.00',49.865,251,0,74.0,624.2,415,357,408,23.8
'2018-05-30 05:54:00.99',49.864,253,-2,74.0,624.1,415,357,408,23.8
'2018-05-30 05:54:02.00',49.861,251,0,74.0,624.1,415,357,408,23.8
'2018-05-30 05:54:03.00',49.859,248,2,74.0,624.1,415,357,408,23.8
'2018-05-30 05:54:04.00',49.858,250,0,74.0,624.1,415,357,408,23.8
'2018-05-30 05:54:05.00',49.856,254,-1,73.9,624.1,415,357,408,23.9
'2018-05-30 05:54:06.00',49.854,254,-2,73.9,624.1,415,357,409,23.9
'2018-05-30 05:54:07.00',49.852,250,1,73.9,624.1,415,357,409,23.9
'2018-05-30 05:54:08.00',49.852,252,-2,73.9,624.1,415,357,409,23.9
'2018-05-30 05:54:09.00',49.853,250,2,73.9,624.1,415,357,409,23.9
'2018-05-30 05:54:10.00',49.855,249,3,73.9,624.1,415,357,409,23.9
'2018-05-30 05:54:11.00',49.857,251,0,73.9,624.0,415,357,409,23.9
'2018-05-30 05:54:12.00',49.859,253,-1,73.9,624.0,415,357,409,23.9
'2018-05-30 05:54:13.00',49.861,253,1,73.9,624.0,415,357,409,23.9
'2018-05-30 05:54:13.99',49.865,251,0,73.9,624.0,415,357,409,23.9
'2018-05-30 05:54:15.00',49.868,250,-1,73.9,624.0,415,357,409,23.9
'2018-05-30 05:54:15.99',49.873,251,1,73.9,624.0,415,357,409,23.9
'2018-05-30 05:54:17.00',49.880,251,0,73.9,624.0,415,357,409,23.9
'2018-05-30 05:54:18.00',49.887,248,-1,73.9,624.0,415,357,409,23.9
'2018-05-30 05:54:19.00',49.896,249,1,73.9,624.0,415,357,409,23.9
'2018-05-30 05:54:20.00',49.907,253,-1,73.9,623.9,415,357,408,23.9
'2018-05-30 05:54:21.00',49.917,252,2,73.9,623.9,415,357,408,23.9
'2018-05-30 05:54:22.00',49.929,255,0,73.9,623.9,415,357,408,23.9
'2018-05-30 05:54:23.00',49.939,252,1,73.9,623.9,415,357,408,23.9
'2018-05-30 05:54:24.00',49.949,249,3,73.9,623.9,415,357,408,23.9
'2018-05-30 05:54:25.00',49.957,249,1,73.9,623.9,415,357,408,23.9
'2018-05-30 05:54:26.00',49.963,250,-1,73.9,623.8,415,357,408,23.9
'2018-05-30 05:54:26.99',49.966,250,0,73.9,623.8,415,357,408,23.9
'2018-05-30 05:54:28.00',49.970,250,0,73.8,623.8,415,357,408,23.9
'2018-05-30 05:54:29.00',49.974,251,-1,73.8,623.8,415,357,408,23.9
'2018-05-30 05:54:30.00',49.976,250,-4,73.8,623.8,415,357,408,23.9
'2018-05-30 05:54:31.00',49.977,251,-3,73.8,623.8,415,357,408,23.9
'2018-05-30 05:54:32.00',49.977,253,-3,73.8,623.8,415,357,408,23.9
'2018-05-30 05:54:33.00',49.974,253,-3,73.8,623.8,415,357,408,23.9
'2018-05-30 05:54:34.00',49.971,252,-1,73.7,623.8,415,357,408,23.9
'2018-05-30 05:54:35.00',49.966,252,2,73.7,623.8,415,357,408,23.9
'2018-05-30 05:54:36.00',49.962,252,1,73.7,623.8,415,357,408,23.9
'2018-05-30 05:54:37.00',49.958,253,-1,73.7,623.7,415,357,408,23.9
'2018-05-30 05:54:38.00',49.955,249,2,73.7,623.7,415,357,408,23.9
'2018-05-30 05:54:39.00',49.954,248,1,73.7,623.7,415,357,408,23.9
'2018-05-30 05:54:39.99',49.953,249,-1,73.7,623.7,415,357,408,23.9
'2018-05-30 05:54:41.00',49.954,250,0,73.7,623.7,415,357,408,23.9
'2018-05-30 05:54:41.99',49.956,250,0,73.7,623.7,415,357,408,23.9
'2018-05-30 05:54:43.00',49.958,251,-3,73.7,623.7,415,357,408,23.9
'2018-05-30 05:54:44.00',49.961,253,-2,73.7,623.7,415,357,408,23.9
'2018-05-30 05:54:45.00',49.962,253,1,73.7,623.7,415,357,409,23.9
'2018-05-30 05:54:46.00',49.965,254,3,73.7,623.7,415,357,409,23.9
'2018-05-30 05:54:47.00',49.970,252,1,73.7,623.7,416,357,409,23.9
'2018-05-30 05:54:48.00',49.973,252,0,73.7,623.6,416,357,409,23.9
'2018-05-30 05:54:49.00',49.975,255,-1,73.7,623.6,416,357,409,23.9
'2018-05-30 05:54:50.00',49.976,254,0,73.7,623.6,416,357,409,23.9
'2018-05-30 05:54:51.00',49.976,255,1,73.7,623.5,416,357,409,23.9
'2018-05-30 05:54:52.00',49.975,253,4,73.7,623.5,416,357,409,23.9
'2018-05-30 05:54:52.99',49.975,253,4,73.7,623.5,416,357,409,23.9
'2018-05-30 05:54:54.00',49.975,252,3,73.7,623.5,416,357,409,23.9
'2018-05-30 05:54:55.00',49.974,252,1,73.6,623.5,416,357,409,23.9
'2018-05-30 05:54:56.00',49.974,251,2,73.6,623.5,416,357,409,23.9
'2018-05-30 05:54:57.00',49.975,251,0,73.6,623.5,416,357,409,23.9
'2018-05-30 05:54:58.00',49.977,251,1,73.6,623.5,416,357,409,23.9
'2018-05-30 05:54:59.00',49.980,251,0,73.6,623.5,416,357,409,23.9
'2018-05-30 05:55:00.00',49.982,250,1,73.6,623.5,416,357,409,23.9
'2018-05-30 05:55:01.00',49.984,251,3,73.6,623.4,416,357,409,23.9
'2018-05-30 05:55:02.00',49.988,252,2,73.6,623.4,416,357,409,23.9
'2018-05-30 05:55:03.00',49.989,252,2,73.6,623.4,416,357,409,23.9
'2018-05-30 05:55:04.00',49.991,251,1,73.6,623.4,416,357,409,23.9
'2018-05-30 05:55:05.00',49.993,252,1,73.6,623.4,416,357,408,23.9
'2018-05-30 05:55:05.99',49.993,252,0,73.6,623.4,416,357,408,23.9
'2018-05-30 05:55:07.00',49.993,252,1,73.6,623.4,416,357,408,23.9
'2018-05-30 05:55:08.00',49.993,252,-1,73.6,623.4,416,357,408,23.9
'2018-05-30 05:55:09.00',49.993,252,-1,73.5,623.3,416,358,408,23.9
'2018-05-30 05:55:10.00',49.992,252,0,73.5,623.3,416,358,408,23.9
'2018-05-30 05:55:11.00',49.991,252,2,73.5,623.3,416,358,408,23.9
'2018-05-30 05:55:12.00',49.988,252,0,73.5,623.3,416,358,409,23.9
'2018-05-30 05:55:13.00',49.985,249,3,73.5,623.3,416,358,409,23.9
