'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 05:55:14.00',49.981,250,2,73.5,623.3,416,358,409,23.9
'2018-05-30 05:55:15.00',49.977,250,3,73.5,623.2,416,357,409,23.9
'2018-05-30 05:55:16.00',49.974,250,3,73.5,623.2,416,357,409,23.9
'2018-05-30 05:55:16.99',49.973,249,2,73.5,623.2,416,357,409,23.9
'2018-05-30 05:55:18.00',49.972,250,0,73.5,623.2,416,357,409,23.9
'2018-05-30 05:55:18.99',49.972,250,-1,73.5,623.2,416,357,409,23.9
'2018-05-30 05:55:20.00',49.974,249,0,73.5,623.2,416,357,409,23.9
'2018-05-30 05:55:21.00',49.976,250,1,73.4,623.2,416,357,409,23.9
'2018-05-30 05:55:22.00',49.978,251,1,73.4,623.2,416,357,409,23.9
'2018-05-30 05:55:23.00',49.981,250,-1,73.4,623.2,416,357,409,23.9
'2018-05-30 05:55:24.00',49.982,252,0,73.4,623.2,416,357,409,23.9
'2018-05-30 05:55:25.00',49.983,252,-2,73.4,623.2,416,357,410,23.9
'2018-05-30 05:55:26.00',49.984,253,-3,73.4,623.2,416,357,410,23.9
'2018-05-30 05:55:27.00',49.986,253,-2,73.4,623.1,416,357,410,23.9
'2018-05-30 05:55:28.00',49.985,254,-1,73.3,623.1,416,357,410,23.9
'2018-05-30 05:55:29.00',49.984,252,-1,73.3,623.1,416,357,410,23.9
'2018-05-30 05:55:29.99',49.982,252,0,73.3,623.1,416,357,410,23.9
'2018-05-30 05:55:31.00',49.983,253,3,73.3,623.1,416,357,410,23.9
'2018-05-30 05:55:32.00',49.984,253,2,73.3,623.1,416,357,409,23.9
'2018-05-30 05:55:33.00',49.983,253,3,73.3,623.1,416,357,409,23.9
'2018-05-30 05:55:34.00',49.981,252,2,73.3,623.1,416,357,409,23.9
'2018-05-30 05:55:35.00',49.980,254,0,73.3,623.1,416,357,409,23.9
'2018-05-30 05:55:36.00',49.980,253,0,73.3,623.1,416,357,409,23.9
'2018-05-30 05:55:37.00',49.980,255,-2,73.2,623.1,416,357,409,23.9
'2018-05-30 05:55:38.00',49.979,252,-1,73.2,623.0,416,357,409,23.9
'2018-05-30 05:55:39.00',49.980,253,1,73.2,623.0,416,357,408,23.9
'2018-05-30 05:55:40.00',49.979,253,1,73.2,623.0,416,357,408,23.9
'2018-05-30 05:55:41.00',49.980,250,1,73.2,623.0,416,357,408,23.9
'2018-05-30 05:55:42.00',49.980,249,2,73.2,623.0,416,357,408,23.9
'2018-05-30 05:55:42.99',49.980,250,1,73.2,623.0,416,357,408,23.9
'2018-05-30 05:55:44.00',49.984,250,-1,73.2,623.0,416,357,408,23.9
'2018-05-30 05:55:44.99',49.985,251,0,73.2,623.0,416,357,408,23.9
'2018-05-30 05:55:46.00',49.984,250,-1,73.2,623.0,416,357,408,23.9
'2018-05-30 05:55:47.00',49.984,251,-1,73.2,623.0,416,357,408,23.9
'2018-05-30 05:55:48.00',49.982,251,1,73.2,623.0,416,357,408,23.9
'2018-05-30 05:55:49.00',49.979,252,1,73.2,622.9,416,357,408,23.9
'2018-05-30 05:55:50.00',49.978,250,0,73.2,622.9,416,357,408,23.9
'2018-05-30 05:55:51.00',49.978,250,0,73.2,622.9,416,357,408,23.9
'2018-05-30 05:55:52.00',49.977,253,-2,73.2,622.9,416,357,408,23.9
'2018-05-30 05:55:53.00',49.976,252,-4,73.2,622.8,416,357,408,23.9
'2018-05-30 05:55:54.00',49.975,253,-1,73.2,622.8,416,357,408,23.9
'2018-05-30 05:55:55.00',49.973,253,-3,73.2,622.8,416,357,408,23.9
'2018-05-30 05:55:55.99',49.970,251,2,73.2,622.8,416,357,408,23.9
'2018-05-30 05:55:57.00',49.968,251,0,73.2,622.8,416,357,408,23.9
'2018-05-30 05:55:58.00',49.966,252,1,73.2,622.8,416,357,407,23.9
'2018-05-30 05:55:59.00',49.964,250,0,73.2,622.8,416,357,407,23.9
'2018-05-30 05:56:00.00',49.963,248,0,73.2,622.8,416,357,407,23.9
'2018-05-30 05:56:01.00',49.963,249,2,73.1,622.8,416,357,407,23.9
'2018-05-30 05:56:02.00',49.963,247,3,73.1,622.8,416,357,407,23.9
'2018-05-30 05:56:03.00',49.965,249,0,73.1,622.7,416,357,407,23.9
'2018-05-30 05:56:04.00',49.966,250,-1,73.1,622.7,416,357,407,23.9
'2018-05-30 05:56:05.00',49.966,250,-1,73.1,622.7,416,357,408,23.9
'2018-05-30 05:56:06.00',49.965,250,-1,73.1,622.7,416,357,408,23.9
'2018-05-30 05:56:07.00',49.966,255,0,73.1,622.7,416,357,408,23.9
'2018-05-30 05:56:08.00',49.965,253,-2,73.1,622.7,416,357,408,23.9
'2018-05-30 05:56:08.99',49.965,255,0,73.1,622.7,416,357,408,23.9
'2018-05-30 05:56:10.00',49.965,253,2,73.1,622.7,416,357,408,23.9
'2018-05-30 05:56:10.99',49.964,251,2,73.1,622.7,416,357,408,23.9
'2018-05-30 05:56:12.00',49.962,250,-1,73.0,622.7,416,357,408,23.9
'2018-05-30 05:56:13.00',49.960,251,0,73.0,622.6,416,357,408,23.9
'2018-05-30 05:56:14.00',49.959,250,0,73.0,622.6,416,357,408,23.9
'2018-05-30 05:56:15.00',49.956,251,-1,73.0,622.6,416,357,408,23.9
'2018-05-30 05:56:16.00',49.954,253,-3,73.0,622.6,416,357,408,23.9
'2018-05-30 05:56:17.00',49.952,252,-1,73.0,622.5,416,357,408,23.9
'2018-05-30 05:56:18.00',49.950,252,3,73.0,622.5,416,357,409,23.9
'2018-05-30 05:56:19.00',49.949,253,1,73.0,622.5,416,357,409,23.9
'2018-05-30 05:56:20.00',49.948,253,-1,73.0,622.5,416,357,409,23.9
'2018-05-30 05:56:21.00',49.947,250,2,73.0,622.5,416,357,409,23.9
'2018-05-30 05:56:21.99',49.947,248,1,73.0,622.5,416,357,409,23.9
'2018-05-30 05:56:23.00',49.947,249,0,73.0,622.5,416,357,409,23.9
'2018-05-30 05:56:24.00',49.949,250,1,72.9,622.5,416,357,409,23.9
'2018-05-30 05:56:25.00',49.950,251,-1,72.9,622.5,416,357,408,23.9
'2018-05-30 05:56:26.00',49.950,253,-3,72.9,622.5,416,357,408,23.9
'2018-05-30 05:56:27.00',49.949,252,3,72.9,622.4,416,357,408,23.9
'2018-05-30 05:56:28.00',49.949,253,2,72.9,622.4,416,357,408,23.9
'2018-05-30 05:56:29.00',49.948,252,-1,72.9,622.4,416,357,408,23.9
'2018-05-30 05:56:30.00',49.947,255,3,72.9,622.4,416,357,408,23.9
'2018-05-30 05:56:31.00',49.946,253,3,72.9,622.4,416,357,409,23.9
'2018-05-30 05:56:32.00',49.946,251,0,72.9,622.4,416,357,409,23.9
'2018-05-30 05:56:33.00',49.947,250,-1,72.9,622.4,416,357,409,23.9
'2018-05-30 05:56:34.00',49.948,250,-1,72.9,622.4,416,357,409,23.9
'2018-05-30 05:56:34.99',49.950,250,-3,72.9,622.4,416,357,409,23.9
'2018-05-30 05:56:36.00',49.951,253,-3,72.9,622.4,416,357,409,23.9
'2018-05-30 05:56:36.99',49.954,252,-1,72.9,622.4,416,357,409,23.9
'2018-05-30 05:56:38.00',49.956,250,3,72.9,622.4,416,357,409,23.9
'2018-05-30 05:56:39.00',49.957,252,-2,72.9,622.3,416,357,409,23.9
'2018-05-30 05:56:40.00',49.960,252,-1,72.9,622.3,416,357,409,23.9
'2018-05-30 05:56:41.00',49.963,250,0,72.9,622.3,416,357,409,23.9
'2018-05-30 05:56:42.00',49.966,249,3,72.9,622.3,416,357,409,23.9
'2018-05-30 05:56:43.00',49.967,247,1,72.9,622.3,416,357,408,23.9
'2018-05-30 05:56:44.00',49.968,249,0,72.9,622.3,416,357,408,23.9
'2018-05-30 05:56:45.00',49.970,248,-1,72.9,622.3,416,357,408,23.9
'2018-05-30 05:56:45.99',49.974,249,-1,72.9,622.3,416,357,408,23.9
'2018-05-30 05:56:47.00',49.977,250,0,72.8,622.3,416,357,408,23.9
'2018-05-30 05:56:47.99',49.979,251,1,72.8,622.3,416,357,408,23.9
'2018-05-30 05:56:49.00',49.981,252,1,72.8,622.3,416,357,408,23.9
'2018-05-30 05:56:50.00',49.983,250,0,72.8,622.2,416,357,408,23.9
'2018-05-30 05:56:51.00',49.986,251,0,72.8,622.2,416,357,408,23.9
'2018-05-30 05:56:52.00',49.989,252,-1,72.8,622.2,416,357,408,23.9
'2018-05-30 05:56:53.00',49.992,254,-2,72.8,622.2,416,357,408,23.9
'2018-05-30 05:56:54.00',49.993,252,-3,72.7,622.2,416,357,408,23.9
'2018-05-30 05:56:55.00',49.995,252,-3,72.7,622.2,416,357,408,23.9
'2018-05-30 05:56:56.00',49.998,252,-3,72.7,622.2,416,357,408,23.9
'2018-05-30 05:56:57.00',49.998,253,-2,72.7,622.2,416,357,408,23.9
'2018-05-30 05:56:58.00',50.000,254,-2,72.7,622.2,416,357,408,23.9
'2018-05-30 05:56:58.99',50.002,250,-4,72.7,622.2,416,357,408,23.9
'2018-05-30 05:57:00.00',50.003,252,-3,72.7,622.2,416,357,408,23.9
'2018-05-30 05:57:01.00',50.004,251,-3,72.7,622.2,416,357,407,23.9
'2018-05-30 05:57:02.00',50.004,252,-3,72.7,622.1,416,357,407,23.9
'2018-05-30 05:57:03.00',50.005,253,-2,72.7,622.1,416,357,407,23.9
'2018-05-30 05:57:04.00',50.004,252,-3,72.7,622.1,416,357,407,23.9
'2018-05-30 05:57:05.00',50.005,252,-3,72.7,622.1,415,357,407,23.9
'2018-05-30 05:57:06.00',50.008,252,-3,72.7,622.0,415,357,407,23.9
'2018-05-30 05:57:07.00',50.010,250,-1,72.7,622.0,415,357,407,23.9
'2018-05-30 05:57:08.00',50.013,250,-1,72.7,622.0,415,357,407,23.9
'2018-05-30 05:57:09.00',50.016,250,-1,72.7,622.0,415,357,407,23.9
'2018-05-30 05:57:10.00',50.018,250,-1,72.7,622.0,415,357,407,23.9
'2018-05-30 05:57:11.00',50.019,250,0,72.7,622.0,415,358,407,23.9
'2018-05-30 05:57:11.99',50.019,253,-3,72.7,622.0,415,358,407,23.9
'2018-05-30 05:57:13.00',50.020,253,-2,72.7,622.0,416,358,407,23.9
'2018-05-30 05:57:13.99',50.019,252,-4,72.6,622.0,416,358,409,23.9
'2018-05-30 05:57:15.00',50.018,253,-2,72.6,621.9,416,358,409,23.9
'2018-05-30 05:57:16.00',50.017,252,-2,72.6,621.9,416,358,409,23.9
'2018-05-30 05:57:17.00',50.015,252,-2,72.6,621.9,416,357,409,23.9
'2018-05-30 05:57:18.00',50.012,251,-1,72.6,621.9,416,357,409,23.9
'2018-05-30 05:57:19.00',50.012,252,-3,72.6,621.9,416,357,409,23.9
'2018-05-30 05:57:20.00',50.011,250,-1,72.6,621.9,416,357,408,23.9
'2018-05-30 05:57:21.00',50.012,250,-1,72.6,621.9,416,357,408,23.9
'2018-05-30 05:57:22.00',50.012,249,-1,72.6,621.8,416,357,408,23.9
'2018-05-30 05:57:23.00',50.012,249,-1,72.6,621.8,416,357,408,23.9
'2018-05-30 05:57:24.00',50.014,250,0,72.6,621.8,416,358,408,23.9
'2018-05-30 05:57:24.99',50.018,250,-1,72.6,621.8,416,358,408,23.9
'2018-05-30 05:57:26.00',50.024,251,-1,72.6,621.8,416,358,408,23.9
'2018-05-30 05:57:27.00',50.025,249,1,72.5,621.8,416,358,408,23.9
'2018-05-30 05:57:28.00',50.028,248,1,72.5,621.7,416,358,408,23.9
'2018-05-30 05:57:29.00',50.032,250,1,72.5,621.7,416,358,408,23.9
'2018-05-30 05:57:30.00',50.036,250,1,72.5,621.7,415,358,408,23.9
'2018-05-30 05:57:31.00',50.039,253,-2,72.5,621.7,415,358,408,23.9
'2018-05-30 05:57:32.00',50.042,253,0,72.5,621.7,415,358,408,23.9
'2018-05-30 05:57:33.00',50.045,252,0,72.5,621.7,415,358,408,23.9
'2018-05-30 05:57:34.00',50.047,252,1,72.5,621.7,415,358,408,23.9
'2018-05-30 05:57:35.00',50.048,253,-3,72.5,621.7,415,358,408,23.9
'2018-05-30 05:57:36.00',50.049,250,1,72.5,621.7,415,358,408,23.9
'2018-05-30 05:57:37.00',50.049,250,-1,72.5,621.7,416,358,408,23.9
'2018-05-30 05:57:37.99',50.049,248,-2,72.5,621.7,416,358,408,23.9
'2018-05-30 05:57:39.00',50.050,249,3,72.4,621.6,416,358,407,23.9
'2018-05-30 05:57:39.99',50.050,252,1,72.4,621.6,416,358,407,23.9
'2018-05-30 05:57:41.00',50.050,252,-3,72.4,621.6,416,358,407,23.9
'2018-05-30 05:57:42.00',50.048,252,-1,72.4,621.6,416,358,407,23.9
'2018-05-30 05:57:43.00',50.046,252,2,72.4,621.6,416,357,407,23.9
'2018-05-30 05:57:44.00',50.043,252,-1,72.4,621.6,416,357,407,23.9
'2018-05-30 05:57:45.00',50.040,253,-3,72.4,621.6,416,357,407,23.9
'2018-05-30 05:57:46.00',50.036,252,-3,72.4,621.6,416,357,407,23.9
'2018-05-30 05:57:47.00',50.036,250,-1,72.4,621.6,416,357,407,23.9
'2018-05-30 05:57:48.00',50.036,249,0,72.4,621.6,416,357,407,23.9
'2018-05-30 05:57:49.00',50.035,250,-2,72.4,621.6,415,357,407,23.9
'2018-05-30 05:57:50.00',50.034,248,-2,72.3,621.5,415,358,407,23.9
'2018-05-30 05:57:50.99',50.033,249,2,72.3,621.5,415,358,407,23.9
'2018-05-30 05:57:52.00',50.033,250,3,72.3,621.5,415,358,407,23.9
'2018-05-30 05:57:53.00',50.034,250,1,72.3,621.5,416,358,408,23.9
'2018-05-30 05:57:54.00',50.036,252,-1,72.3,621.5,416,358,408,23.9
'2018-05-30 05:57:55.00',50.036,253,1,72.3,621.5,416,358,408,23.9
'2018-05-30 05:57:56.00',50.036,251,1,72.3,621.5,416,358,408,23.9
'2018-05-30 05:57:57.00',50.034,251,2,72.3,621.5,416,357,408,23.9
'2018-05-30 05:57:58.00',50.032,253,-1,72.2,621.5,416,357,408,23.9
'2018-05-30 05:57:59.00',50.031,252,-4,72.2,621.5,416,357,408,23.9
'2018-05-30 05:58:00.00',50.033,253,-2,72.2,621.5,416,357,408,23.9
'2018-05-30 05:58:01.00',50.034,253,-1,72.2,621.5,416,357,408,23.9
'2018-05-30 05:58:02.00',50.034,252,1,72.2,621.5,416,357,408,23.9
'2018-05-30 05:58:03.00',50.034,250,0,72.2,621.4,416,358,408,23.9
'2018-05-30 05:58:03.99',50.035,250,-1,72.2,621.4,416,358,408,23.9
'2018-05-30 05:58:05.00',50.036,248,-1,72.2,621.4,416,358,408,23.9
'2018-05-30 05:58:05.99',50.036,248,-1,72.2,621.4,416,358,407,23.9
'2018-05-30 05:58:07.00',50.036,250,2,72.2,621.4,416,358,407,23.9
'2018-05-30 05:58:08.00',50.036,251,1,72.2,621.4,416,358,407,23.7
'2018-05-30 05:58:09.00',50.038,250,-3,72.2,621.4,416,358,407,23.7
'2018-05-30 05:58:10.00',50.038,252,0,72.2,621.3,416,358,407,23.7
'2018-05-30 05:58:11.00',50.037,250,1,72.2,621.3,416,358,407,23.7
'2018-05-30 05:58:12.00',50.038,251,-1,72.2,621.3,416,358,407,23.7
'2018-05-30 05:58:13.00',50.037,251,-2,72.2,621.3,416,358,407,23.7
'2018-05-30 05:58:14.00',50.036,253,-3,72.2,621.3,416,358,407,23.7
'2018-05-30 05:58:15.00',50.037,252,-3,72.2,621.3,415,358,407,23.7
'2018-05-30 05:58:16.00',50.039,250,-1,72.2,621.3,415,358,407,23.7
'2018-05-30 05:58:16.99',50.041,250,-1,72.2,621.3,415,358,407,23.7
'2018-05-30 05:58:18.00',50.045,253,-4,72.2,621.3,415,358,407,23.7
'2018-05-30 05:58:19.00',50.047,252,-1,72.1,621.2,415,358,408,23.7
'2018-05-30 05:58:20.00',50.048,250,-1,72.1,621.2,415,358,408,23.7
'2018-05-30 05:58:21.00',50.051,250,-2,72.1,621.2,415,358,408,23.7
'2018-05-30 05:58:22.00',50.054,250,0,72.1,621.2,415,357,408,23.7
'2018-05-30 05:58:23.00',50.058,252,1,72.1,621.2,415,357,408,23.7
'2018-05-30 05:58:24.00',50.059,253,-2,72.1,621.2,415,357,408,23.7
'2018-05-30 05:58:25.00',50.060,253,1,72.1,621.2,416,357,408,23.7
'2018-05-30 05:58:26.00',50.061,252,2,72.1,621.2,416,357,408,23.7
'2018-05-30 05:58:27.00',50.060,253,-4,72.1,621.2,416,357,408,23.7
'2018-05-30 05:58:27.99',50.059,252,-2,72.1,621.1,416,357,408,23.7
'2018-05-30 05:58:29.00',50.059,252,1,72.0,621.1,416,357,408,23.7
'2018-05-30 05:58:29.99',50.059,249,-1,72.0,621.1,416,357,408,23.7
'2018-05-30 05:58:31.00',50.057,249,1,72.0,621.1,416,357,407,23.7
'2018-05-30 05:58:32.00',50.056,252,-1,72.0,621.1,416,357,407,23.7
'2018-05-30 05:58:33.00',50.056,253,-1,72.0,621.1,416,357,407,23.7
'2018-05-30 05:58:34.00',50.054,250,1,72.0,621.1,416,357,407,23.7
'2018-05-30 05:58:35.00',50.053,253,-1,72.0,621.1,416,357,407,23.7
'2018-05-30 05:58:36.00',50.052,253,-3,72.0,621.1,416,357,407,23.7
'2018-05-30 05:58:37.00',50.052,251,-1,72.0,621.1,416,357,408,23.7
'2018-05-30 05:58:38.00',50.052,251,-1,72.0,621.0,416,357,408,23.6
'2018-05-30 05:58:39.00',50.053,249,-1,72.0,621.0,416,357,408,23.6
'2018-05-30 05:58:40.00',50.054,251,1,72.0,621.0,416,357,408,23.6
'2018-05-30 05:58:40.99',50.053,253,0,72.0,620.9,416,357,408,23.6
'2018-05-30 05:58:42.00',50.053,255,-1,72.0,620.9,416,357,408,23.6
'2018-05-30 05:58:42.99',50.053,250,2,71.9,620.9,416,357,408,23.6
'2018-05-30 05:58:44.00',50.054,253,0,71.9,620.9,416,357,408,23.6
'2018-05-30 05:58:45.00',50.054,252,-3,71.9,620.9,416,357,408,23.6
'2018-05-30 05:58:46.00',50.056,250,-1,71.9,620.9,416,357,408,23.6
'2018-05-30 05:58:47.00',50.055,250,-1,71.9,620.9,416,357,408,23.6
'2018-05-30 05:58:48.00',50.055,250,-3,71.9,620.9,416,357,408,23.6
'2018-05-30 05:58:49.00',50.055,248,0,71.9,620.9,416,357,408,23.6
'2018-05-30 05:58:50.00',50.055,250,2,71.9,620.9,416,357,408,23.6
'2018-05-30 05:58:51.00',50.055,252,-1,71.9,620.9,416,357,408,23.6
'2018-05-30 05:58:52.00',50.056,251,1,71.9,620.8,416,357,408,23.6
'2018-05-30 05:58:53.00',50.057,251,-1,71.9,620.8,416,357,408,23.6
'2018-05-30 05:58:53.99',50.057,253,-1,71.9,620.8,416,357,408,23.6
'2018-05-30 05:58:55.00',50.057,252,-1,71.9,620.8,416,357,409,23.6
'2018-05-30 05:58:56.00',50.056,250,-1,71.9,620.8,416,357,409,23.6
'2018-05-30 05:58:57.00',50.056,251,1,71.9,620.8,416,357,409,23.6
'2018-05-30 05:58:58.00',50.055,250,0,71.9,620.8,416,357,409,23.6
'2018-05-30 05:58:59.00',50.054,251,0,71.9,620.8,416,357,409,23.6
'2018-05-30 05:59:00.00',50.052,254,-1,71.9,620.8,416,357,409,23.6
'2018-05-30 05:59:01.00',50.051,253,0,71.9,620.8,416,357,408,23.6
'2018-05-30 05:59:02.00',50.049,252,1,71.9,620.8,416,357,408,23.6
'2018-05-30 05:59:03.00',50.048,253,-3,71.9,620.8,416,357,408,23.6
'2018-05-30 05:59:04.00',50.048,251,-2,71.9,620.7,416,357,408,23.6
'2018-05-30 05:59:05.00',50.047,250,-1,71.8,620.7,416,357,408,23.6
'2018-05-30 05:59:06.00',50.045,250,-1,71.8,620.7,416,357,408,23.6
'2018-05-30 05:59:06.99',50.044,250,-2,71.8,620.7,416,357,407,23.6
'2018-05-30 05:59:08.00',50.043,249,1,71.8,620.7,416,357,407,23.6
'2018-05-30 05:59:08.99',50.042,249,3,71.8,620.7,416,357,407,23.6
'2018-05-30 05:59:10.00',50.044,252,-2,71.8,620.7,416,358,407,23.6
'2018-05-30 05:59:11.00',50.045,250,-2,71.8,620.7,416,358,407,23.6
'2018-05-30 05:59:12.00',50.045,250,1,71.8,620.7,416,358,407,23.6
'2018-05-30 05:59:13.00',50.045,252,2,71.8,620.7,416,358,408,23.6
'2018-05-30 05:59:14.00',50.046,253,-1,71.7,620.7,416,358,408,23.6
'2018-05-30 05:59:15.00',50.048,253,-3,71.7,620.7,416,358,408,23.6
'2018-05-30 05:59:16.00',50.048,250,0,71.7,620.6,416,358,408,23.6
'2018-05-30 05:59:17.00',50.050,250,-1,71.7,620.6,416,358,408,23.6
'2018-05-30 05:59:18.00',50.053,249,-3,71.7,620.6,416,358,408,23.6
'2018-05-30 05:59:19.00',50.053,250,2,71.7,620.6,416,358,406,23.6
'2018-05-30 05:59:19.99',50.053,253,-1,71.7,620.6,416,358,406,23.6
'2018-05-30 05:59:21.00',50.053,252,-1,71.7,620.6,416,358,406,23.6
'2018-05-30 05:59:22.00',50.052,254,1,71.7,620.6,416,357,406,23.6
'2018-05-30 05:59:23.00',50.050,250,2,71.7,620.6,416,357,406,23.6
'2018-05-30 05:59:24.00',50.046,253,-1,71.7,620.6,416,357,406,23.6
'2018-05-30 05:59:25.00',50.043,254,-2,71.7,620.6,416,357,409,23.6
'2018-05-30 05:59:26.00',50.040,253,1,71.7,620.6,416,357,409,23.6
'2018-05-30 05:59:27.00',50.037,252,2,71.7,620.6,416,357,409,23.6
'2018-05-30 05:59:28.00',50.035,253,3,71.7,620.5,416,357,409,23.6
'2018-05-30 05:59:29.00',50.034,253,-3,71.7,620.5,416,357,409,23.6
'2018-05-30 05:59:30.00',50.036,253,-4,71.7,620.5,416,357,409,23.6
'2018-05-30 05:59:31.00',50.038,251,1,71.7,620.5,416,357,409,23.6
'2018-05-30 05:59:32.00',50.040,251,2,71.7,620.4,416,357,409,23.6
'2018-05-30 05:59:32.99',50.042,250,-2,71.6,620.4,416,357,409,23.6
'2018-05-30 05:59:34.00',50.044,249,0,71.6,620.4,416,357,409,23.6
'2018-05-30 05:59:34.99',50.046,247,2,71.6,620.4,416,357,409,23.6
'2018-05-30 05:59:36.00',50.047,250,-1,71.6,620.4,416,357,409,23.6
'2018-05-30 05:59:37.00',50.046,251,0,71.6,620.4,416,357,409,23.6
'2018-05-30 05:59:38.00',50.046,251,1,71.6,620.4,416,357,409,23.5
'2018-05-30 05:59:39.00',50.045,250,0,71.6,620.4,416,357,409,23.5
'2018-05-30 05:59:40.00',50.045,251,-3,71.6,620.4,416,357,409,23.5
'2018-05-30 05:59:41.00',50.044,252,-4,71.6,620.4,416,357,409,23.5
'2018-05-30 05:59:42.00',50.044,250,-3,71.6,620.3,416,357,409,23.6
'2018-05-30 05:59:43.00',50.044,250,-1,71.6,620.3,416,357,409,23.6
'2018-05-30 05:59:44.00',50.043,250,-2,71.5,620.3,416,357,409,23.6
'2018-05-30 05:59:45.00',50.043,250,-1,71.5,620.3,416,357,408,23.6
'2018-05-30 05:59:45.99',50.042,250,0,71.5,620.3,416,357,408,23.6
'2018-05-30 05:59:47.00',50.040,253,1,71.5,620.3,416,357,408,23.6
'2018-05-30 05:59:48.00',50.039,252,-2,71.5,620.3,416,357,408,23.6
'2018-05-30 05:59:49.00',50.035,253,-3,71.5,620.3,416,357,408,23.6
'2018-05-30 05:59:50.00',50.030,253,-3,71.5,620.3,416,357,408,23.6
'2018-05-30 05:59:51.00',50.028,251,-1,71.5,620.3,416,357,408,23.6
'2018-05-30 05:59:52.00',50.023,250,0,71.5,620.2,416,357,409,23.6
'2018-05-30 05:59:53.00',50.020,252,-1,71.5,620.2,416,357,409,23.6
'2018-05-30 05:59:54.00',50.021,253,-1,71.5,620.2,416,357,409,23.6
'2018-05-30 05:59:55.00',50.020,254,-3,71.5,620.2,416,357,409,23.6
'2018-05-30 05:59:56.00',50.023,253,-3,71.5,620.2,416,357,409,23.6
'2018-05-30 05:59:56.99',50.023,251,-2,71.4,620.1,416,357,409,23.6
'2018-05-30 05:59:58.00',50.024,250,0,71.4,620.1,416,357,409,23.6
'2018-05-30 05:59:58.99',50.023,252,-1,71.4,620.1,416,357,409,23.6
'2018-05-30 06:00:00.00',50.020,250,-1,71.4,620.1,416,357,409,23.6
'2018-05-30 06:00:01.00',50.017,250,-1,71.4,620.1,416,357,409,23.6
'2018-05-30 06:00:02.00',50.016,250,-2,71.4,620.1,416,357,409,23.6
'2018-05-30 06:00:03.00',50.016,249,-1,71.4,620.1,416,357,409,23.6
'2018-05-30 06:00:04.00',50.019,248,-1,71.4,620.1,416,357,409,23.6
'2018-05-30 06:00:05.00',50.022,248,-1,71.4,620.1,417,357,409,23.6
'2018-05-30 06:00:06.00',50.025,248,3,71.4,620.0,417,357,409,23.6
'2018-05-30 06:00:07.00',50.027,249,1,71.4,620.0,417,357,409,23.6
'2018-05-30 06:00:08.00',50.028,249,1,71.4,620.0,417,357,409,23.6
'2018-05-30 06:00:09.00',50.030,250,2,71.4,620.0,417,357,409,23.6
'2018-05-30 06:00:09.99',50.032,253,-1,71.3,620.0,417,357,409,23.6
'2018-05-30 06:00:11.00',50.034,250,-1,71.3,620.0,417,357,409,23.6
'2018-05-30 06:00:11.99',50.035,250,1,71.3,620.0,417,357,409,23.6
'2018-05-30 06:00:13.00',50.036,252,1,71.3,620.0,417,357,410,23.6
'2018-05-30 06:00:14.00',50.038,252,-1,71.3,620.0,417,357,410,23.6
'2018-05-30 06:00:15.00',50.039,253,-1,71.3,620.0,417,357,410,23.6
'2018-05-30 06:00:16.00',50.041,251,0,71.3,620.0,416,357,410,23.6
'2018-05-30 06:00:17.00',50.041,250,0,71.3,620.0,416,357,410,23.6
'2018-05-30 06:00:18.00',50.041,251,-1,71.2,619.9,416,357,410,23.6
'2018-05-30 06:00:19.00',50.042,250,-2,71.2,619.9,416,357,410,23.6
'2018-05-30 06:00:20.00',50.041,250,1,71.2,619.9,416,357,409,23.6
'2018-05-30 06:00:21.00',50.043,253,0,71.2,619.9,416,357,409,23.6
'2018-05-30 06:00:22.00',50.046,253,-3,71.2,619.9,416,357,409,23.6
'2018-05-30 06:00:22.99',50.047,254,-2,71.2,619.9,416,357,409,23.6
'2018-05-30 06:00:24.00',50.047,251,1,71.2,619.9,416,357,409,23.6
'2018-05-30 06:00:25.00',50.047,253,-1,71.2,619.9,416,357,409,23.6
'2018-05-30 06:00:26.00',50.045,253,-1,71.2,619.9,416,357,410,23.6
'2018-05-30 06:00:27.00',50.043,252,-1,71.2,619.9,416,357,410,23.6
'2018-05-30 06:00:28.00',50.043,251,2,71.2,619.9,416,357,410,23.6
'2018-05-30 06:00:29.00',50.042,253,0,71.2,619.9,416,357,410,23.7
'2018-05-30 06:00:30.00',50.044,253,-3,71.2,619.9,417,357,410,23.7
'2018-05-30 06:00:31.00',50.045,253,-2,71.2,619.8,417,357,410,23.7
'2018-05-30 06:00:32.00',50.048,251,1,71.2,619.8,417,357,409,23.7
'2018-05-30 06:00:33.00',50.049,251,-3,71.2,619.8,417,357,409,23.7
'2018-05-30 06:00:34.00',50.048,250,-1,71.2,619.8,417,357,409,23.7
'2018-05-30 06:00:35.00',50.048,249,3,71.2,619.8,417,357,409,23.7
'2018-05-30 06:00:35.99',50.048,251,1,71.2,619.8,417,357,409,23.7
'2018-05-30 06:00:37.00',50.047,250,-3,71.2,619.8,417,357,409,23.7
'2018-05-30 06:00:37.99',50.048,252,-1,71.1,619.8,417,357,409,23.7
'2018-05-30 06:00:39.00',50.048,252,3,71.1,619.8,417,357,409,23.7
'2018-05-30 06:00:40.00',50.049,253,-3,71.1,619.8,417,357,409,23.7
'2018-05-30 06:00:41.00',50.050,252,-4,71.1,619.8,417,357,409,23.7
'2018-05-30 06:00:42.00',50.050,250,1,71.1,619.7,417,357,409,23.7
'2018-05-30 06:00:43.00',50.050,250,-1,71.1,619.7,417,357,409,23.7
'2018-05-30 06:00:44.00',50.053,251,-1,71.1,619.7,417,357,409,23.7
'2018-05-30 06:00:45.00',50.048,252,2,71.1,619.7,417,357,409,23.7
'2018-05-30 06:00:46.00',50.048,254,0,71.1,619.7,417,357,409,23.7
'2018-05-30 06:00:47.00',50.048,255,-2,71.1,619.7,417,357,409,23.7
'2018-05-30 06:00:48.00',50.047,252,1,71.0,619.7,417,357,409,23.7
'2018-05-30 06:00:48.99',50.047,253,2,71.0,619.7,417,357,409,23.7
'2018-05-30 06:00:50.00',50.047,253,-1,71.0,619.7,417,357,409,23.7
'2018-05-30 06:00:51.00',50.046,253,-3,71.0,619.7,417,357,409,23.7
'2018-05-30 06:00:52.00',50.046,252,0,71.0,619.6,417,357,409,23.7
'2018-05-30 06:00:53.00',50.045,250,1,71.0,619.6,417,357,409,23.7
'2018-05-30 06:00:54.00',50.045,250,0,71.0,619.6,417,357,409,23.7
'2018-05-30 06:00:55.00',50.044,248,1,71.0,619.6,417,357,409,23.7
'2018-05-30 06:00:56.00',50.042,249,3,71.0,619.6,417,357,410,23.7
'2018-05-30 06:00:57.00',50.039,250,0,71.0,619.6,417,357,410,23.7
'2018-05-30 06:00:58.00',50.038,250,-3,71.0,619.5,417,357,410,23.7
'2018-05-30 06:00:59.00',50.038,252,-1,71.0,619.5,417,357,410,23.7
'2018-05-30 06:01:00.00',50.037,250,2,71.0,619.5,417,357,410,23.7
'2018-05-30 06:01:01.00',50.035,250,1,71.0,619.5,417,357,410,23.7
'2018-05-30 06:01:01.99',50.034,252,0,70.9,619.5,417,357,410,23.7
'2018-05-30 06:01:03.00',50.033,253,-4,70.9,619.5,417,357,410,23.7
'2018-05-30 06:01:03.99',50.032,253,-3,70.9,619.5,417,357,410,23.7
'2018-05-30 06:01:05.00',50.031,250,-2,70.9,619.5,417,357,410,23.7
'2018-05-30 06:01:06.00',50.031,250,-1,70.9,619.5,417,357,410,23.7
'2018-05-30 06:01:07.00',50.030,251,-1,70.9,619.4,417,357,410,23.7
'2018-05-30 06:01:08.00',50.029,250,-3,70.9,619.4,417,357,410,23.7
'2018-05-30 06:01:09.00',50.029,251,-1,70.9,619.4,417,357,410,23.7
'2018-05-30 06:01:10.00',50.030,251,2,70.9,619.4,417,357,410,23.7
'2018-05-30 06:01:11.00',50.030,251,3,70.9,619.4,417,357,410,23.7
'2018-05-30 06:01:12.00',50.029,253,0,70.9,619.4,417,357,410,23.7
'2018-05-30 06:01:13.00',50.029,254,-3,70.9,619.4,417,357,410,23.7
'2018-05-30 06:01:14.00',50.029,253,-3,70.9,619.4,417,357,411,23.7
'2018-05-30 06:01:14.99',50.028,253,-1,70.9,619.4,417,357,411,23.7
'2018-05-30 06:01:16.00',50.028,252,1,70.9,619.4,417,357,411,23.7
'2018-05-30 06:01:17.00',50.027,250,0,70.9,619.4,417,357,411,23.7
'2018-05-30 06:01:18.00',50.027,251,-1,70.9,619.3,417,357,411,23.7
'2018-05-30 06:01:19.00',50.028,252,-3,70.9,619.3,417,357,411,23.7
'2018-05-30 06:01:20.00',50.028,253,-4,70.9,619.3,417,357,410,23.7
'2018-05-30 06:01:21.00',50.030,252,-1,70.9,619.3,417,357,410,23.7
'2018-05-30 06:01:22.00',50.031,251,-1,70.9,619.3,417,357,410,23.7
'2018-05-30 06:01:23.00',50.032,251,-1,70.9,619.3,417,357,410,23.7
'2018-05-30 06:01:24.00',50.032,251,-1,70.9,619.3,417,357,410,23.7
'2018-05-30 06:01:25.00',50.034,250,-3,70.8,619.3,417,357,410,23.7
'2018-05-30 06:01:26.00',50.036,250,-2,70.8,619.3,417,357,410,23.7
'2018-05-30 06:01:27.00',50.041,249,1,70.8,619.3,417,357,410,23.7
'2018-05-30 06:01:27.99',50.044,252,2,70.8,619.3,417,357,410,23.7
'2018-05-30 06:01:29.00',50.046,253,-2,70.8,619.3,417,357,410,23.7
'2018-05-30 06:01:30.00',50.047,252,-3,70.8,619.2,417,357,410,23.7
'2018-05-30 06:01:31.00',50.047,251,2,70.8,619.2,417,357,410,23.7
'2018-05-30 06:01:32.00',50.044,253,-3,70.8,619.2,417,357,410,23.7
'2018-05-30 06:01:33.00',50.042,252,-4,70.7,619.2,417,357,410,23.7
'2018-05-30 06:01:34.00',50.040,253,-2,70.7,619.2,417,357,410,23.7
'2018-05-30 06:01:35.00',50.039,252,0,70.7,619.2,417,357,410,23.7
'2018-05-30 06:01:36.00',50.039,252,0,70.7,619.2,417,357,410,23.7
'2018-05-30 06:01:37.00',50.039,252,-4,70.7,619.2,417,357,410,23.7
'2018-05-30 06:01:38.00',50.038,252,-3,70.7,619.2,417,357,410,23.7
'2018-05-30 06:01:38.99',50.037,252,-1,70.7,619.2,417,357,410,23.7
'2018-05-30 06:01:40.00',50.035,250,0,70.7,619.2,417,357,410,23.7
'2018-05-30 06:01:40.99',50.034,250,-1,70.7,619.1,417,357,410,23.7
'2018-05-30 06:01:42.00',50.034,251,-2,70.7,619.1,417,357,410,23.7
'2018-05-30 06:01:43.00',50.033,250,0,70.7,619.1,417,357,410,23.7
'2018-05-30 06:01:44.00',50.032,248,1,70.7,619.1,417,356,410,23.7
'2018-05-30 06:01:45.00',50.031,252,3,70.7,619.1,417,356,410,23.6
'2018-05-30 06:01:46.00',50.031,252,2,70.7,619.1,417,356,410,23.6
'2018-05-30 06:01:47.00',50.031,253,-3,70.7,619.1,417,356,411,23.6
'2018-05-30 06:01:48.00',50.031,253,-2,70.7,619.1,417,356,411,23.6
'2018-05-30 06:01:49.00',50.031,252,0,70.6,619.1,417,356,411,23.6
'2018-05-30 06:01:50.00',50.031,252,-1,70.6,619.1,417,357,411,23.6
'2018-05-30 06:01:51.00',50.029,252,-1,70.6,619.1,417,357,411,23.6
'2018-05-30 06:01:51.99',50.028,254,-3,70.6,619.0,417,357,411,23.6
'2018-05-30 06:01:53.00',50.025,253,-5,70.6,619.0,417,357,411,23.6
'2018-05-30 06:01:54.00',50.022,253,-3,70.6,619.0,417,357,411,23.6
'2018-05-30 06:01:55.00',50.020,253,-1,70.6,619.0,417,357,411,23.6
'2018-05-30 06:01:56.00',50.017,251,-2,70.6,619.0,417,357,411,23.6
'2018-05-30 06:01:57.00',50.013,251,0,70.6,619.0,417,356,411,23.6
'2018-05-30 06:01:58.00',50.009,250,2,70.6,619.0,417,356,411,23.6
'2018-05-30 06:01:59.00',50.005,252,1,70.6,619.0,418,356,411,23.6
'2018-05-30 06:02:00.00',50.001,249,0,70.6,618.9,418,356,411,23.6
'2018-05-30 06:02:01.00',49.997,250,15,70.6,618.9,418,356,411,23.6
'2018-05-30 06:02:02.00',49.993,253,2,70.5,618.9,418,356,411,23.6
'2018-05-30 06:02:03.00',49.992,252,0,70.5,618.9,418,356,411,23.6
'2018-05-30 06:02:04.00',49.991,252,0,70.5,618.9,418,356,411,23.6
'2018-05-30 06:02:04.99',49.990,252,1,70.5,618.9,418,356,411,23.6
'2018-05-30 06:02:06.00',49.988,254,-3,70.5,618.9,418,356,411,23.6
'2018-05-30 06:02:06.99',49.989,252,-4,70.5,618.9,418,356,410,23.6
'2018-05-30 06:02:08.00',49.989,253,-3,70.5,618.9,418,356,410,23.6
'2018-05-30 06:02:09.00',49.989,252,-4,70.5,618.9,418,356,410,23.6
'2018-05-30 06:02:10.00',49.989,252,-4,70.5,618.9,418,356,410,23.6
'2018-05-30 06:02:11.00',49.987,252,-1,70.5,618.8,418,356,410,23.6
'2018-05-30 06:02:12.00',49.986,252,-4,70.5,618.8,418,356,410,23.6
'2018-05-30 06:02:13.00',49.987,252,-3,70.5,618.8,418,356,410,23.6
'2018-05-30 06:02:14.00',49.990,250,-1,70.5,618.8,418,356,410,23.6
'2018-05-30 06:02:15.00',49.993,252,1,70.5,618.8,417,356,410,23.6
'2018-05-30 06:02:16.00',49.994,252,-1,70.4,618.8,417,356,410,23.6
'2018-05-30 06:02:17.00',49.997,252,0,70.4,618.8,417,356,410,23.6
'2018-05-30 06:02:17.99',50.002,253,1,70.4,618.8,417,356,410,23.6
'2018-05-30 06:02:19.00',50.011,252,0,70.4,618.7,417,356,410,23.6
'2018-05-30 06:02:20.00',50.020,252,-3,70.4,618.7,417,356,411,23.6
'2018-05-30 06:02:21.00',50.030,253,-2,70.4,618.7,417,356,411,23.6
'2018-05-30 06:02:22.00',50.040,252,-3,70.4,618.7,417,356,411,23.6
'2018-05-30 06:02:23.00',50.048,250,0,70.4,618.7,418,356,411,23.6
'2018-05-30 06:02:24.00',50.053,250,-1,70.4,618.7,418,357,411,23.6
'2018-05-30 06:02:25.00',50.058,250,-2,70.4,618.7,418,357,411,23.6
'2018-05-30 06:02:26.00',50.060,254,3,70.3,618.7,418,357,411,23.6
'2018-05-30 06:02:27.00',50.061,255,-1,70.3,618.7,418,357,411,23.6
'2018-05-30 06:02:28.00',50.060,252,1,70.3,618.7,418,357,411,23.6
'2018-05-30 06:02:29.00',50.059,253,2,70.3,618.7,418,357,411,23.6
'2018-05-30 06:02:30.00',50.057,253,-1,70.3,618.6,418,357,411,23.6
'2018-05-30 06:02:30.99',50.056,251,0,70.3,618.6,418,357,411,23.6
'2018-05-30 06:02:32.00',50.053,250,2,70.3,618.6,418,357,411,23.6
'2018-05-30 06:02:32.99',50.051,250,-2,70.3,618.6,418,357,411,23.6
'2018-05-30 06:02:34.00',50.050,248,0,70.3,618.6,418,357,411,23.6
'2018-05-30 06:02:35.00',50.049,249,2,70.3,618.6,418,357,411,23.6
'2018-05-30 06:02:36.00',50.048,252,-1,70.3,618.5,418,357,411,23.6
'2018-05-30 06:02:37.00',50.049,251,-1,70.3,618.5,418,357,411,23.6
'2018-05-30 06:02:38.00',50.049,250,1,70.2,618.5,418,357,411,23.6
'2018-05-30 06:02:39.00',50.049,254,-1,70.2,618.5,418,357,411,23.6
'2018-05-30 06:02:40.00',50.050,250,-1,70.2,618.5,418,357,411,23.6
'2018-05-30 06:02:41.00',50.051,252,0,70.2,618.5,418,357,411,23.6
'2018-05-30 06:02:42.00',50.052,250,-1,70.2,618.5,418,357,411,23.6
'2018-05-30 06:02:43.00',50.051,250,-4,70.2,618.5,418,356,411,23.6
'2018-05-30 06:02:43.99',50.051,252,-4,70.2,618.5,418,356,411,23.6
'2018-05-30 06:02:45.00',50.051,250,1,70.2,618.5,418,356,411,23.6
'2018-05-30 06:02:46.00',50.051,250,-1,70.2,618.5,418,356,410,23.6
'2018-05-30 06:02:47.00',50.052,250,-3,70.2,618.5,418,356,410,23.6
'2018-05-30 06:02:48.00',50.052,250,2,70.2,618.4,418,356,410,23.6
'2018-05-30 06:02:49.00',50.053,253,1,70.2,618.4,418,357,410,23.6
'2018-05-30 06:02:50.00',50.052,255,-1,70.2,618.4,418,357,410,23.6
'2018-05-30 06:02:51.00',50.052,252,-1,70.2,618.4,418,357,410,23.6
'2018-05-30 06:02:52.00',50.051,253,3,70.2,618.4,418,357,411,23.6
'2018-05-30 06:02:53.00',50.050,253,-3,70.2,618.4,418,357,411,23.6
'2018-05-30 06:02:54.00',50.048,252,0,70.2,618.4,418,357,411,23.6
'2018-05-30 06:02:55.00',50.047,250,0,70.2,618.4,418,357,411,23.6
'2018-05-30 06:02:56.00',50.045,250,-1,70.2,618.4,418,356,411,23.6
'2018-05-30 06:02:56.99',50.045,250,-1,70.1,618.4,418,356,411,23.6
'2018-05-30 06:02:58.00',50.043,249,3,70.1,618.4,418,356,411,23.6
'2018-05-30 06:02:58.99',50.042,248,3,70.1,618.4,418,356,411,23.6
'2018-05-30 06:03:00.00',50.042,250,0,70.1,618.3,418,356,411,23.6
'2018-05-30 06:03:01.00',50.044,252,-2,70.1,618.3,418,356,411,23.6
'2018-05-30 06:03:02.00',50.045,252,1,70.1,618.3,418,356,411,23.6
'2018-05-30 06:03:03.00',50.045,250,0,70.1,618.3,418,356,411,23.6
'2018-05-30 06:03:04.00',50.042,253,-4,70.0,618.3,418,356,411,23.6
'2018-05-30 06:03:05.00',50.040,253,-1,70.0,618.3,418,356,411,23.6
'2018-05-30 06:03:06.00',50.038,251,-1,70.0,618.3,418,356,411,23.6
'2018-05-30 06:03:07.00',50.036,250,0,70.0,618.3,418,356,411,23.6
'2018-05-30 06:03:07.99',50.036,251,-1,70.0,618.3,418,356,411,23.6
'2018-05-30 06:03:09.00',50.036,252,-1,70.0,618.3,418,356,411,23.6
'2018-05-30 06:03:09.99',50.036,252,0,70.0,618.3,418,356,412,23.6
'2018-05-30 06:03:11.00',50.036,251,3,70.0,618.3,418,356,412,23.6
'2018-05-30 06:03:12.00',50.038,252,2,70.0,618.3,418,356,412,23.6
'2018-05-30 06:03:13.00',50.037,254,-1,70.0,618.2,418,356,412,23.6
'2018-05-30 06:03:14.00',50.036,254,-3,70.0,618.2,418,356,412,23.6
'2018-05-30 06:03:15.00',50.034,255,1,70.0,618.2,418,356,412,23.6
'2018-05-30 06:03:16.00',50.033,252,2,70.0,618.2,418,356,412,23.6
'2018-05-30 06:03:17.00',50.033,253,1,70.0,618.2,418,356,411,23.6
'2018-05-30 06:03:18.00',50.032,253,-4,70.0,618.2,418,356,411,23.6
'2018-05-30 06:03:19.00',50.032,253,-4,70.0,618.2,418,356,411,23.6
'2018-05-30 06:03:20.00',50.032,251,-3,69.9,618.2,418,356,411,23.6
'2018-05-30 06:03:20.99',50.032,250,2,69.9,618.2,418,356,411,23.7
'2018-05-30 06:03:22.00',50.031,250,0,69.9,618.2,418,356,412,23.7
'2018-05-30 06:03:23.00',50.028,250,-1,69.9,618.2,418,356,412,23.7
'2018-05-30 06:03:24.00',50.026,248,-3,69.9,618.2,418,356,412,23.7
'2018-05-30 06:03:25.00',50.021,250,-1,69.9,618.1,418,356,412,23.7
'2018-05-30 06:03:26.00',50.017,248,1,69.9,618.1,418,356,412,23.7
'2018-05-30 06:03:27.00',50.016,248,1,69.9,618.1,418,356,412,23.7
'2018-05-30 06:03:28.00',50.014,248,3,69.9,618.1,418,356,412,23.7
'2018-05-30 06:03:29.00',50.013,251,0,69.9,618.1,418,356,412,23.7
'2018-05-30 06:03:30.00',50.012,248,3,69.9,618.1,418,356,412,23.7
'2018-05-30 06:03:31.00',50.010,250,1,69.9,618.1,418,356,412,23.7
'2018-05-30 06:03:32.00',50.005,250,1,69.9,618.1,418,356,412,23.7
'2018-05-30 06:03:33.00',50.003,250,0,69.9,618.1,418,356,412,23.7
'2018-05-30 06:03:33.99',50.002,248,16,69.9,618.1,418,356,412,23.7
'2018-05-30 06:03:35.00',50.000,249,3,69.9,618.1,418,356,412,23.7
'2018-05-30 06:03:35.99',50.000,251,0,69.9,618.0,418,356,412,23.7
'2018-05-30 06:03:37.00',49.999,251,2,69.9,618.0,418,356,412,23.7
'2018-05-30 06:03:38.00',49.999,250,3,69.9,618.0,418,356,412,23.7
'2018-05-30 06:03:39.00',49.998,251,1,69.9,618.0,418,356,412,23.7
'2018-05-30 06:03:40.00',49.996,250,1,69.9,618.0,418,356,412,23.7
'2018-05-30 06:03:41.00',49.994,250,3,69.9,618.0,418,356,412,23.8
'2018-05-30 06:03:42.00',49.992,249,2,69.9,618.0,418,356,411,23.8
'2018-05-30 06:03:43.00',49.990,252,0,69.9,618.0,418,356,411,23.8
'2018-05-30 06:03:44.00',49.988,248,3,69.8,617.9,418,356,411,23.8
'2018-05-30 06:03:45.00',49.984,252,-1,69.8,617.9,418,356,411,23.8
'2018-05-30 06:03:46.00',49.982,253,-1,69.8,617.9,418,356,411,23.8
'2018-05-30 06:03:46.99',49.978,252,-4,69.8,617.9,418,356,411,23.8
'2018-05-30 06:03:48.00',49.974,254,-2,69.8,617.9,418,356,411,23.8
'2018-05-30 06:03:49.00',49.972,253,2,69.8,617.9,418,356,411,23.8
'2018-05-30 06:03:50.00',49.972,252,-1,69.8,617.9,418,356,411,23.8
'2018-05-30 06:03:51.00',49.973,253,3,69.8,617.9,418,355,411,23.8
'2018-05-30 06:03:52.00',49.973,255,-2,69.7,617.9,418,355,411,23.8
'2018-05-30 06:03:53.00',49.972,255,-3,69.7,617.9,418,355,411,23.8
'2018-05-30 06:03:54.00',49.970,253,-1,69.7,617.9,418,355,412,23.8
'2018-05-30 06:03:55.00',49.967,253,1,69.7,617.8,418,355,412,23.8
'2018-05-30 06:03:56.00',49.965,252,1,69.7,617.8,418,355,412,23.8
'2018-05-30 06:03:57.00',49.961,252,1,69.7,617.8,418,355,412,23.8
'2018-05-30 06:03:58.00',49.959,250,-1,69.7,617.8,418,355,412,23.8
'2018-05-30 06:03:59.00',49.956,252,1,69.7,617.8,418,355,412,23.8
'2018-05-30 06:03:59.99',49.953,251,0,69.7,617.8,418,355,412,23.8
'2018-05-30 06:04:01.00',49.949,252,-4,69.7,617.8,418,355,412,23.8
'2018-05-30 06:04:01.99',49.946,253,3,69.7,617.8,418,355,412,23.8
'2018-05-30 06:04:03.00',49.942,252,2,69.7,617.8,418,355,412,23.8
'2018-05-30 06:04:04.00',49.940,253,1,69.7,617.8,418,355,412,23.8
'2018-05-30 06:04:05.00',49.935,250,2,69.6,617.7,418,355,412,23.8
'2018-05-30 06:04:06.00',49.931,249,1,69.6,617.7,418,355,412,23.8
'2018-05-30 06:04:07.00',49.926,250,-3,69.6,617.7,418,355,412,23.8
'2018-05-30 06:04:08.00',49.925,250,-3,69.6,617.7,418,355,412,23.8
'2018-05-30 06:04:09.00',49.921,252,-3,69.6,617.7,418,355,412,23.8
'2018-05-30 06:04:10.00',49.920,252,-1,69.6,617.7,418,355,412,23.8
'2018-05-30 06:04:11.00',49.919,255,-2,69.6,617.7,419,355,412,23.8
'2018-05-30 06:04:12.00',49.917,250,3,69.6,617.7,419,355,412,23.8
'2018-05-30 06:04:12.99',49.919,251,-2,69.6,617.7,419,355,412,23.8
'2018-05-30 06:04:14.00',49.920,250,-3,69.6,617.7,419,355,412,23.8
'2018-05-30 06:04:15.00',49.921,252,-4,69.6,617.7,419,355,412,23.8
'2018-05-30 06:04:16.00',49.922,250,1,69.6,617.7,418,355,412,23.8
'2018-05-30 06:04:17.00',49.921,252,-2,69.5,617.6,419,355,412,23.8
'2018-05-30 06:04:18.00',49.922,248,2,69.5,617.6,419,355,412,23.8
'2018-05-30 06:04:19.00',49.923,250,0,69.5,617.6,419,355,412,23.8
'2018-05-30 06:04:20.00',49.925,250,-1,69.5,617.6,419,355,412,23.8
'2018-05-30 06:04:21.00',49.929,253,-1,69.5,617.6,419,355,412,23.8
'2018-05-30 06:04:22.00',49.933,253,1,69.5,617.6,419,355,412,23.8
'2018-05-30 06:04:23.00',49.935,252,2,69.5,617.6,419,355,412,23.8
'2018-05-30 06:04:24.00',49.936,254,-2,69.5,617.6,418,355,412,23.8
'2018-05-30 06:04:25.00',49.936,254,1,69.5,617.6,418,355,412,23.8
'2018-05-30 06:04:25.99',49.936,252,3,69.5,617.6,418,355,413,23.8
'2018-05-30 06:04:27.00',49.935,251,-4,69.5,617.6,418,355,413,23.8
'2018-05-30 06:04:27.99',49.934,250,1,69.5,617.6,418,355,413,23.8
'2018-05-30 06:04:29.00',49.931,253,-3,69.5,617.6,418,355,413,23.8
'2018-05-30 06:04:30.00',49.930,252,-3,69.5,617.6,418,355,413,23.8
'2018-05-30 06:04:31.00',49.928,251,-1,69.5,617.5,418,355,413,23.8
'2018-05-30 06:04:32.00',49.927,252,3,69.5,617.5,418,355,413,23.8
'2018-05-30 06:04:33.00',49.925,249,2,69.5,617.5,418,355,413,23.8
'2018-05-30 06:04:34.00',49.924,249,-3,69.4,617.5,418,355,413,23.8
'2018-05-30 06:04:35.00',49.922,250,-1,69.4,617.5,418,355,413,23.8
'2018-05-30 06:04:36.00',49.922,253,-3,69.4,617.5,418,355,413,23.8
'2018-05-30 06:04:37.00',49.922,252,0,69.4,617.5,418,355,413,23.8
'2018-05-30 06:04:38.00',49.920,252,-3,69.4,617.5,418,355,413,23.8
'2018-05-30 06:04:38.99',49.918,248,0,69.4,617.5,418,355,412,23.8
'2018-05-30 06:04:40.00',49.916,250,0,69.4,617.5,418,355,412,23.8
'2018-05-30 06:04:41.00',49.914,250,0,69.4,617.5,418,355,412,23.8
'2018-05-30 06:04:42.00',49.913,251,-2,69.4,617.5,418,355,412,23.8
'2018-05-30 06:04:43.00',49.911,252,2,69.3,617.5,418,355,412,23.8
'2018-05-30 06:04:44.00',49.909,253,1,69.3,617.5,418,355,412,23.8
'2018-05-30 06:04:45.00',49.904,249,2,69.3,617.4,418,355,412,23.8
'2018-05-30 06:04:46.00',49.901,251,-1,69.3,617.4,418,355,412,23.8
'2018-05-30 06:04:47.00',49.900,252,-3,69.3,617.4,418,355,412,23.8
'2018-05-30 06:04:48.00',49.900,252,1,69.3,617.4,418,355,412,23.8
'2018-05-30 06:04:49.00',49.899,253,-1,69.3,617.4,418,355,412,23.8
'2018-05-30 06:04:49.99',49.900,251,2,69.3,617.4,418,355,412,23.8
'2018-05-30 06:04:51.00',49.902,250,-1,69.3,617.4,418,355,412,23.8
'2018-05-30 06:04:51.99',49.906,253,-1,69.3,617.4,418,355,412,23.8
'2018-05-30 06:04:53.00',49.910,250,1,69.3,617.4,418,355,412,23.8
'2018-05-30 06:04:54.00',49.914,250,-2,69.3,617.4,418,355,412,23.8
'2018-05-30 06:04:55.00',49.916,250,1,69.3,617.3,418,355,412,23.8
'2018-05-30 06:04:56.00',49.916,253,-2,69.3,617.3,418,355,412,23.8
'2018-05-30 06:04:57.00',49.917,251,1,69.3,617.3,418,355,412,23.8
'2018-05-30 06:04:58.00',49.915,253,-1,69.2,617.3,418,355,412,23.8
'2018-05-30 06:04:59.00',49.914,250,1,69.2,617.3,418,355,412,23.8
'2018-05-30 06:05:00.00',49.912,250,-2,69.2,617.3,418,355,412,23.8
'2018-05-30 06:05:01.00',49.911,250,-1,69.2,617.3,418,355,412,23.8
'2018-05-30 06:05:02.00',49.911,253,-3,69.2,617.3,418,355,412,23.8
'2018-05-30 06:05:02.99',49.911,253,2,69.2,617.3,418,355,413,23.8
'2018-05-30 06:05:04.00',49.912,252,-3,69.2,617.3,418,355,413,23.8
'2018-05-30 06:05:04.99',49.910,250,2,69.2,617.3,418,355,413,23.8
'2018-05-30 06:05:06.00',49.908,250,0,69.2,617.2,419,355,413,23.8
'2018-05-30 06:05:07.00',49.906,252,-3,69.2,617.2,419,355,413,23.8
'2018-05-30 06:05:08.00',49.903,252,-1,69.2,617.2,419,355,413,23.8
'2018-05-30 06:05:09.00',49.899,253,-2,69.2,617.2,418,355,412,23.8
'2018-05-30 06:05:10.00',49.894,249,3,69.2,617.2,418,355,412,23.8
'2018-05-30 06:05:11.00',49.890,250,-1,69.2,617.2,418,355,412,23.8
'2018-05-30 06:05:12.00',49.886,252,-2,69.2,617.2,418,355,412,23.8
'2018-05-30 06:05:13.00',49.886,252,2,69.2,617.2,419,355,412,23.9
'2018-05-30 06:05:14.00',49.883,251,0,69.2,617.2,419,355,412,23.9
'2018-05-30 06:05:15.00',49.881,250,-3,69.1,617.2,419,355,413,23.9
'2018-05-30 06:05:15.99',49.882,250,0,69.1,617.2,418,355,413,23.9
'2018-05-30 06:05:17.00',49.886,251,0,69.1,617.2,418,355,413,23.9
'2018-05-30 06:05:18.00',49.887,252,-1,69.1,617.1,419,355,413,23.9
'2018-05-30 06:05:19.00',49.887,249,1,69.1,617.1,419,355,413,23.9
'2018-05-30 06:05:20.00',49.887,250,0,69.1,617.1,419,355,413,23.9
'2018-05-30 06:05:21.00',49.888,253,-3,69.1,617.1,419,355,413,23.9
'2018-05-30 06:05:22.00',49.889,252,0,69.0,617.1,419,355,413,23.9
'2018-05-30 06:05:23.00',49.888,249,2,69.0,617.1,419,355,413,23.9
'2018-05-30 06:05:24.00',49.888,249,-1,69.0,617.1,418,355,413,23.9
'2018-05-30 06:05:25.00',49.887,250,-1,69.0,617.1,419,354,413,23.9
'2018-05-30 06:05:26.00',49.886,250,2,69.0,617.1,419,354,413,23.9
'2018-05-30 06:05:27.00',49.881,253,-2,69.0,617.0,419,354,413,23.9
'2018-05-30 06:05:28.00',49.877,250,-1,69.0,617.0,419,354,413,23.9
'2018-05-30 06:05:28.99',49.873,252,0,69.0,617.0,419,354,413,23.9
'2018-05-30 06:05:30.00',49.870,252,0,69.0,617.0,419,354,413,23.9
'2018-05-30 06:05:30.99',49.867,251,1,69.0,617.0,419,354,413,23.9
'2018-05-30 06:05:32.00',49.866,250,-1,69.0,617.0,419,354,413,23.9
'2018-05-30 06:05:33.00',49.865,249,-2,69.0,617.0,419,354,413,23.9
'2018-05-30 06:05:34.00',49.864,252,2,69.0,617.0,419,354,413,23.9
'2018-05-30 06:05:35.00',49.861,249,3,69.0,617.0,419,354,413,23.9
'2018-05-30 06:05:36.00',49.856,250,1,69.0,617.0,419,354,413,23.9
'2018-05-30 06:05:37.00',49.857,253,-3,69.0,617.0,419,355,413,23.9
'2018-05-30 06:05:38.00',49.859,252,-2,69.0,616.9,419,355,413,23.9
'2018-05-30 06:05:39.00',49.862,249,0,68.9,616.9,419,355,413,23.9
'2018-05-30 06:05:40.00',49.864,251,0,68.9,616.9,419,355,413,23.9
'2018-05-30 06:05:41.00',49.866,251,1,68.9,616.9,419,355,413,23.9
'2018-05-30 06:05:41.99',49.866,252,-1,68.9,616.9,419,355,413,23.9
'2018-05-30 06:05:43.00',49.868,250,-3,68.9,616.9,419,354,413,23.9
'2018-05-30 06:05:44.00',49.868,251,-3,68.9,616.9,419,354,413,23.9
'2018-05-30 06:05:45.00',49.869,251,3,68.9,616.9,419,354,413,23.9
'2018-05-30 06:05:46.00',49.869,250,1,68.9,616.9,419,354,413,23.9
'2018-05-30 06:05:47.00',49.870,250,-2,68.9,616.9,419,354,413,23.9
'2018-05-30 06:05:48.00',49.870,252,-2,68.9,616.9,419,354,413,23.9
'2018-05-30 06:05:49.00',49.869,252,1,68.9,616.9,419,354,413,23.9
'2018-05-30 06:05:50.00',49.868,252,1,68.9,616.9,419,354,413,23.9
'2018-05-30 06:05:51.00',49.867,250,-1,68.9,616.8,419,354,413,23.9
'2018-05-30 06:05:52.00',49.867,253,-3,68.9,616.8,419,354,413,23.9
'2018-05-30 06:05:53.00',49.864,252,-1,68.9,616.8,419,354,413,23.9
'2018-05-30 06:05:54.00',49.862,249,2,68.9,616.8,419,354,413,23.9
'2018-05-30 06:05:54.99',49.862,250,0,68.9,616.8,419,354,413,23.9
'2018-05-30 06:05:56.00',49.861,248,4,68.9,616.8,419,354,413,23.9
'2018-05-30 06:05:56.99',49.862,249,0,68.9,616.8,419,354,413,23.9
'2018-05-30 06:05:58.00',49.862,252,2,68.9,616.8,419,354,413,23.9
'2018-05-30 06:05:59.00',49.862,253,1,68.9,616.8,419,354,414,23.9
'2018-05-30 06:06:00.00',49.862,250,-3,68.9,616.8,419,354,414,23.9
'2018-05-30 06:06:01.00',49.861,252,-4,68.9,616.8,419,354,414,23.9
'2018-05-30 06:06:02.00',49.861,251,3,68.8,616.8,419,354,414,23.9
'2018-05-30 06:06:03.00',49.860,248,2,68.8,616.8,419,354,414,23.9
'2018-05-30 06:06:04.00',49.859,250,-1,68.8,616.8,419,354,414,23.9
'2018-05-30 06:06:05.00',49.859,253,-3,68.8,616.8,419,354,413,23.9
'2018-05-30 06:06:06.00',49.859,253,-1,68.8,616.8,419,354,413,23.9
'2018-05-30 06:06:07.00',49.859,250,-1,68.8,616.8,419,354,413,23.9
'2018-05-30 06:06:07.99',49.861,250,-3,68.8,616.7,419,354,413,23.9
'2018-05-30 06:06:09.00',49.863,250,-1,68.8,616.7,419,354,413,23.9
'2018-05-30 06:06:10.00',49.863,251,1,68.8,616.7,419,354,413,23.9
'2018-05-30 06:06:11.00',49.864,249,-1,68.8,616.7,419,354,413,23.9
'2018-05-30 06:06:12.00',49.866,253,-3,68.7,616.7,419,354,412,23.9
'2018-05-30 06:06:13.00',49.866,252,2,68.7,616.7,419,354,412,23.9
'2018-05-30 06:06:14.00',49.866,250,2,68.7,616.7,419,354,412,23.9
'2018-05-30 06:06:15.00',49.867,250,-1,68.7,616.7,419,354,412,23.9
'2018-05-30 06:06:16.00',49.869,253,-3,68.7,616.7,419,354,412,23.9
'2018-05-30 06:06:17.00',49.874,252,1,68.7,616.7,419,354,412,23.9
'2018-05-30 06:06:18.00',49.875,252,2,68.7,616.7,419,354,412,23.9
'2018-05-30 06:06:19.00',49.878,250,-2,68.7,616.7,418,354,412,23.9
'2018-05-30 06:06:20.00',49.878,253,-3,68.7,616.7,418,354,412,23.9
'2018-05-30 06:06:20.99',49.879,252,1,68.7,616.7,418,354,412,23.9
'2018-05-30 06:06:22.00',49.879,249,3,68.7,616.7,419,355,412,23.9
'2018-05-30 06:06:23.00',49.879,249,-2,68.6,616.7,419,355,412,23.9
'2018-05-30 06:06:24.00',49.879,252,-2,68.6,616.6,419,355,412,23.9
'2018-05-30 06:06:25.00',49.880,251,-1,68.6,616.6,419,355,412,23.9
'2018-05-30 06:06:26.00',49.880,253,-1,68.6,616.6,419,355,412,23.9
'2018-05-30 06:06:27.00',49.881,250,-1,68.6,616.6,419,355,412,23.9
'2018-05-30 06:06:28.00',49.882,250,-1,68.6,616.6,419,354,412,23.9
'2018-05-30 06:06:29.00',49.882,252,0,68.6,616.6,419,354,412,23.9
'2018-05-30 06:06:30.00',49.885,251,-1,68.6,616.6,419,354,412,23.9
'2018-05-30 06:06:31.00',49.890,249,1,68.6,616.6,419,354,412,23.9
'2018-05-30 06:06:31.99',49.895,248,-1,68.6,616.6,419,354,412,23.9
'2018-05-30 06:06:33.00',49.903,253,-4,68.6,616.6,419,354,412,23.9
'2018-05-30 06:06:33.99',49.908,253,1,68.6,616.6,419,354,412,23.9
'2018-05-30 06:06:35.00',49.918,253,-4,68.5,616.6,419,355,412,23.9
'2018-05-30 06:06:36.00',49.925,253,2,68.5,616.6,419,355,412,23.8
'2018-05-30 06:06:37.00',49.928,249,-1,68.5,616.6,419,355,413,23.8
'2018-05-30 06:06:38.00',49.931,250,-1,68.5,616.6,419,355,413,23.8
'2018-05-30 06:06:39.00',49.935,249,-2,68.5,616.5,419,355,413,23.8
'2018-05-30 06:06:40.00',49.937,252,-3,68.5,616.5,419,355,413,23.8
'2018-05-30 06:06:41.00',49.939,252,1,68.5,616.5,419,354,413,23.8
'2018-05-30 06:06:42.00',49.941,252,-1,68.5,616.5,419,354,413,23.8
'2018-05-30 06:06:43.00',49.941,251,-3,68.5,616.5,419,354,413,23.8
'2018-05-30 06:06:44.00',49.942,248,2,68.5,616.5,419,354,412,23.8
'2018-05-30 06:06:44.99',49.944,248,0,68.5,616.5,419,354,412,23.8
'2018-05-30 06:06:46.00',49.944,248,-3,68.5,616.5,419,354,412,23.8
'2018-05-30 06:06:47.00',49.943,251,3,68.5,616.5,419,354,412,23.8
'2018-05-30 06:06:48.00',49.942,252,-2,68.5,616.5,419,354,412,23.8
'2018-05-30 06:06:49.00',49.941,253,-3,68.5,616.5,419,354,412,23.8
'2018-05-30 06:06:50.00',49.939,251,1,68.5,616.5,419,354,413,23.8
'2018-05-30 06:06:51.00',49.937,254,-1,68.5,616.5,419,354,413,23.8
'2018-05-30 06:06:52.00',49.935,254,-2,68.4,616.5,419,354,413,23.8
'2018-05-30 06:06:53.00',49.934,250,3,68.4,616.5,419,354,413,23.8
'2018-05-30 06:06:54.00',49.934,250,-2,68.4,616.4,419,354,413,23.8
'2018-05-30 06:06:55.00',49.934,251,-1,68.4,616.4,419,354,413,23.8
'2018-05-30 06:06:56.00',49.934,252,-3,68.4,616.4,419,354,413,23.8
'2018-05-30 06:06:57.00',49.934,251,-3,68.4,616.4,419,354,413,23.8
'2018-05-30 06:06:57.99',49.933,250,1,68.4,616.4,419,354,413,23.8
'2018-05-30 06:06:59.00',49.934,252,-1,68.3,616.4,418,354,413,23.8
'2018-05-30 06:06:59.99',49.935,249,3,68.3,616.4,418,354,413,23.8
'2018-05-30 06:07:01.00',49.936,250,2,68.3,616.4,419,354,413,23.8
'2018-05-30 06:07:02.00',49.938,252,3,68.3,616.4,419,354,413,23.8
'2018-05-30 06:07:03.00',49.940,251,2,68.3,616.4,419,354,413,23.8
'2018-05-30 06:07:04.00',49.943,250,-2,68.3,616.4,419,354,413,23.8
'2018-05-30 06:07:05.00',49.943,249,2,68.3,616.4,419,354,413,23.8
'2018-05-30 06:07:06.00',49.945,248,1,68.3,616.3,419,354,413,23.8
'2018-05-30 06:07:07.00',49.947,250,-1,68.3,616.3,419,354,413,23.8
'2018-05-30 06:07:08.00',49.951,250,-1,68.3,616.3,419,354,413,23.7
'2018-05-30 06:07:09.00',49.953,252,-3,68.3,616.3,419,354,413,23.7
'2018-05-30 06:07:10.00',49.956,252,-3,68.3,616.3,419,354,413,23.7
'2018-05-30 06:07:10.99',49.956,252,-4,68.3,616.3,419,354,413,23.7
'2018-05-30 06:07:12.00',49.956,253,2,68.3,616.3,419,354,413,23.7
'2018-05-30 06:07:13.00',49.954,251,2,68.3,616.3,419,354,413,23.7
'2018-05-30 06:07:14.00',49.953,254,-3,68.3,616.3,419,354,413,23.7
