'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 06:07:15.00',49.955,253,-3,68.2,616.3,419,354,413,23.7
'2018-05-30 06:07:16.00',49.954,250,1,68.2,616.3,419,354,413,23.7
'2018-05-30 06:07:17.00',49.950,250,1,68.2,616.3,419,354,413,23.7
'2018-05-30 06:07:18.00',49.947,250,-1,68.2,616.3,419,354,413,23.7
'2018-05-30 06:07:19.00',49.945,250,0,68.2,616.3,419,354,413,23.7
'2018-05-30 06:07:20.00',49.944,251,-3,68.2,616.2,419,354,413,23.7
'2018-05-30 06:07:21.00',49.943,252,-5,68.2,616.2,419,354,413,23.7
'2018-05-30 06:07:22.00',49.940,250,1,68.2,616.2,419,354,413,23.7
'2018-05-30 06:07:23.00',49.936,250,0,68.2,616.2,419,354,413,23.7
'2018-05-30 06:07:23.99',49.931,251,-1,68.2,616.2,419,354,413,23.7
'2018-05-30 06:07:25.00',49.929,248,1,68.2,616.2,419,354,413,23.7
'2018-05-30 06:07:25.99',49.927,249,-1,68.2,616.2,419,354,413,23.7
'2018-05-30 06:07:27.00',49.927,253,1,68.2,616.2,419,354,413,23.7
'2018-05-30 06:07:28.00',49.927,253,-3,68.2,616.2,419,354,413,23.7
'2018-05-30 06:07:29.00',49.927,252,2,68.2,616.2,419,354,413,23.7
'2018-05-30 06:07:30.00',49.926,253,-3,68.2,616.2,419,354,413,23.7
'2018-05-30 06:07:31.00',49.926,251,-1,68.2,616.2,419,354,413,23.7
'2018-05-30 06:07:32.00',49.925,250,-2,68.2,616.2,419,354,413,23.7
'2018-05-30 06:07:33.00',49.923,249,-1,68.1,616.2,419,353,413,23.7
'2018-05-30 06:07:34.00',49.923,251,-4,68.1,616.2,419,353,413,23.7
'2018-05-30 06:07:35.00',49.923,252,-4,68.1,616.2,419,353,413,23.7
'2018-05-30 06:07:36.00',49.922,249,0,68.1,616.2,419,353,414,23.7
'2018-05-30 06:07:36.99',49.921,250,1,68.1,616.2,419,353,414,23.7
'2018-05-30 06:07:38.00',49.921,249,3,68.1,616.1,419,353,414,23.7
'2018-05-30 06:07:39.00',49.923,248,-3,68.1,616.1,419,353,414,23.7
'2018-05-30 06:07:40.00',49.926,249,1,68.1,616.1,419,353,414,23.7
'2018-05-30 06:07:41.00',49.928,252,-3,68.0,616.1,419,353,414,23.7
'2018-05-30 06:07:42.00',49.929,252,-1,68.0,616.1,419,353,413,23.7
'2018-05-30 06:07:43.00',49.932,250,2,68.0,616.1,419,353,413,23.7
'2018-05-30 06:07:44.00',49.933,254,-2,68.0,616.1,419,353,413,23.7
'2018-05-30 06:07:45.00',49.934,250,3,68.0,616.1,419,353,413,23.7
'2018-05-30 06:07:46.00',49.934,249,-1,68.0,616.1,419,353,413,23.7
'2018-05-30 06:07:47.00',49.934,250,-2,68.0,616.1,419,353,413,23.7
'2018-05-30 06:07:48.00',49.934,252,-4,68.0,616.1,419,353,413,23.7
'2018-05-30 06:07:49.00',49.935,250,-3,68.0,616.1,419,353,413,23.7
'2018-05-30 06:07:49.99',49.937,252,0,68.0,616.1,419,353,413,23.7
'2018-05-30 06:07:51.00',49.938,252,1,68.0,616.1,419,353,413,23.7
'2018-05-30 06:07:51.99',49.941,252,-3,68.0,616.1,419,353,413,23.7
'2018-05-30 06:07:53.00',49.944,253,3,68.0,616.1,419,354,413,23.7
'2018-05-30 06:07:54.00',49.946,250,3,68.0,616.1,419,354,413,23.7
'2018-05-30 06:07:55.00',49.948,250,-3,68.0,616.1,419,354,413,23.7
'2018-05-30 06:07:56.00',49.950,250,0,68.0,616.0,419,354,414,23.7
'2018-05-30 06:07:57.00',49.950,250,0,67.9,616.0,419,354,414,23.7
'2018-05-30 06:07:58.00',49.949,253,-4,67.9,616.0,419,354,414,23.7
'2018-05-30 06:07:59.00',49.949,250,-2,67.9,616.0,419,354,414,23.7
'2018-05-30 06:08:00.00',49.949,250,2,67.9,616.0,419,354,414,23.7
'2018-05-30 06:08:00.99',49.948,250,-1,67.9,616.0,419,354,414,23.7
'2018-05-30 06:08:02.00',49.948,250,-3,67.9,616.0,419,354,414,23.7
'2018-05-30 06:08:02.99',49.947,248,3,67.9,616.0,419,354,414,23.7
'2018-05-30 06:08:04.00',49.944,249,-1,67.9,616.0,419,354,414,23.7
'2018-05-30 06:08:05.00',49.945,250,-3,67.9,616.0,419,354,414,23.7
'2018-05-30 06:08:06.00',49.947,250,1,67.9,616.0,419,354,414,23.7
'2018-05-30 06:08:07.00',49.940,252,-2,67.9,616.0,419,354,414,23.7
'2018-05-30 06:08:08.00',49.939,249,2,67.9,616.0,419,354,414,23.7
'2018-05-30 06:08:09.00',49.935,248,-3,67.9,616.0,419,354,413,23.7
'2018-05-30 06:08:10.00',49.930,249,-1,67.9,616.0,419,354,413,23.7
'2018-05-30 06:08:11.00',49.927,251,0,67.9,616.0,419,354,413,23.7
'2018-05-30 06:08:12.00',49.924,253,-1,67.9,616.0,419,354,413,23.6
'2018-05-30 06:08:13.00',49.922,252,3,67.9,616.0,419,353,413,23.6
'2018-05-30 06:08:13.99',49.919,254,-1,67.9,616.0,419,353,413,23.6
'2018-05-30 06:08:15.00',49.919,252,1,67.9,616.0,419,353,413,23.6
'2018-05-30 06:08:16.00',49.919,250,-3,67.9,616.0,419,353,414,23.6
'2018-05-30 06:08:17.00',49.920,250,-1,67.9,616.0,419,353,414,23.6
'2018-05-30 06:08:18.00',49.922,253,-4,67.9,616.0,419,353,414,23.6
'2018-05-30 06:08:19.00',49.926,250,2,67.9,615.9,419,353,414,23.6
'2018-05-30 06:08:20.00',49.928,252,-2,67.8,615.9,419,354,414,23.6
'2018-05-30 06:08:21.00',49.931,250,3,67.8,615.9,419,354,414,23.6
'2018-05-30 06:08:22.00',49.935,248,-1,67.8,615.9,419,354,414,23.6
'2018-05-30 06:08:23.00',49.937,247,-3,67.8,615.9,419,354,413,23.6
'2018-05-30 06:08:24.00',49.937,250,-1,67.8,615.9,419,354,413,23.6
'2018-05-30 06:08:25.00',49.936,251,-2,67.8,615.9,419,354,413,23.6
'2018-05-30 06:08:26.00',49.933,251,0,67.8,615.9,419,354,413,23.6
'2018-05-30 06:08:26.99',49.931,253,2,67.8,615.9,419,353,413,23.6
'2018-05-30 06:08:28.00',49.930,253,-3,67.8,615.9,419,353,413,23.6
'2018-05-30 06:08:28.99',49.930,253,2,67.7,615.9,419,353,413,23.6
'2018-05-30 06:08:30.00',49.929,250,-3,67.7,615.9,419,353,414,23.6
'2018-05-30 06:08:31.00',49.929,250,1,67.7,615.9,419,353,414,23.6
'2018-05-30 06:08:32.00',49.929,250,-3,67.7,615.9,419,353,414,23.6
'2018-05-30 06:08:33.00',49.930,254,-3,67.7,615.9,419,353,414,23.6
'2018-05-30 06:08:34.00',49.930,250,2,67.7,615.9,419,353,414,23.6
'2018-05-30 06:08:35.00',49.930,251,-1,67.7,615.9,419,353,414,23.6
'2018-05-30 06:08:36.00',49.931,250,3,67.7,615.9,419,353,414,23.6
'2018-05-30 06:08:37.00',49.931,250,-1,67.7,615.9,419,353,415,23.6
'2018-05-30 06:08:38.00',49.932,251,-1,67.7,615.9,420,353,415,23.6
'2018-05-30 06:08:39.00',49.933,250,0,67.7,615.9,420,353,415,23.6
'2018-05-30 06:08:39.99',49.935,253,-3,67.6,615.8,420,353,415,23.6
'2018-05-30 06:08:41.00',49.936,252,-1,67.6,615.8,420,353,415,23.6
'2018-05-30 06:08:42.00',49.935,252,3,67.6,615.8,420,353,415,23.6
'2018-05-30 06:08:43.00',49.933,253,-1,67.6,615.8,420,353,415,23.6
'2018-05-30 06:08:44.00',49.931,253,3,67.6,615.8,420,353,415,23.6
'2018-05-30 06:08:45.00',49.929,249,-1,67.6,615.8,420,353,415,23.6
'2018-05-30 06:08:46.00',49.926,249,-1,67.6,615.8,420,353,415,23.6
'2018-05-30 06:08:47.00',49.924,252,-1,67.6,615.8,420,353,415,23.6
'2018-05-30 06:08:48.00',49.922,251,2,67.6,615.8,420,353,415,23.6
'2018-05-30 06:08:49.00',49.922,250,1,67.6,615.8,419,353,415,23.6
'2018-05-30 06:08:50.00',49.922,250,2,67.6,615.8,419,353,415,23.6
'2018-05-30 06:08:51.00',49.926,247,2,67.5,615.8,419,353,414,23.6
'2018-05-30 06:08:52.00',49.929,249,-1,67.5,615.8,419,353,414,23.6
'2018-05-30 06:08:52.99',49.931,252,2,67.5,615.8,419,353,414,23.6
'2018-05-30 06:08:54.00',49.932,254,-2,67.5,615.8,419,353,414,23.6
'2018-05-30 06:08:54.99',49.931,252,2,67.5,615.8,420,353,414,23.6
'2018-05-30 06:08:56.00',49.929,252,2,67.5,615.8,420,353,414,23.6
'2018-05-30 06:08:57.00',49.927,253,-2,67.5,615.8,420,353,414,23.6
'2018-05-30 06:08:58.00',49.926,250,3,67.5,615.8,420,353,414,23.6
'2018-05-30 06:08:59.00',49.923,249,-3,67.5,615.8,420,353,414,23.6
'2018-05-30 06:09:00.00',49.919,249,0,67.5,615.8,420,353,414,23.6
'2018-05-30 06:09:01.00',49.916,253,-4,67.5,615.8,419,353,414,23.6
'2018-05-30 06:09:02.00',49.914,250,1,67.5,615.8,419,353,414,23.6
'2018-05-30 06:09:03.00',49.914,250,-3,67.5,615.7,419,353,414,23.6
'2018-05-30 06:09:04.00',49.913,250,3,67.5,615.7,419,353,414,23.6
'2018-05-30 06:09:05.00',49.914,250,-3,67.5,615.7,419,353,414,23.6
'2018-05-30 06:09:05.99',49.915,250,-1,67.5,615.7,419,353,414,23.6
'2018-05-30 06:09:07.00',49.917,253,-4,67.5,615.7,419,353,414,23.6
'2018-05-30 06:09:08.00',49.917,252,0,67.5,615.7,419,353,414,23.6
'2018-05-30 06:09:09.00',49.918,253,-1,67.4,615.7,419,353,414,23.6
'2018-05-30 06:09:10.00',49.919,249,3,67.4,615.7,419,353,414,23.6
'2018-05-30 06:09:11.00',49.920,251,-2,67.4,615.7,419,353,414,23.6
'2018-05-30 06:09:12.00',49.922,250,1,67.4,615.7,419,353,414,23.6
'2018-05-30 06:09:13.00',49.924,251,2,67.4,615.7,419,354,414,23.6
'2018-05-30 06:09:14.00',49.924,249,1,67.4,615.7,419,354,414,23.6
'2018-05-30 06:09:15.00',49.923,250,-1,67.4,615.7,419,354,414,23.6
'2018-05-30 06:09:16.00',49.922,250,-1,67.3,615.7,419,354,414,23.7
'2018-05-30 06:09:17.00',49.922,254,-1,67.3,615.7,419,354,414,23.7
'2018-05-30 06:09:18.00',49.921,253,1,67.3,615.7,420,354,414,23.7
'2018-05-30 06:09:18.99',49.919,253,-2,67.3,615.6,420,354,414,23.7
'2018-05-30 06:09:20.00',49.917,251,3,67.3,615.6,420,354,414,23.7
'2018-05-30 06:09:20.99',49.916,252,-3,67.3,615.6,420,354,414,23.7
'2018-05-30 06:09:22.00',49.916,250,0,67.3,615.6,420,354,414,23.7
'2018-05-30 06:09:23.00',49.915,253,-3,67.3,615.6,420,354,414,23.7
'2018-05-30 06:09:24.00',49.915,251,1,67.3,615.6,420,354,414,23.7
'2018-05-30 06:09:25.00',49.916,251,-2,67.3,615.6,420,354,414,23.7
'2018-05-30 06:09:26.00',49.915,247,3,67.3,615.6,420,354,414,23.7
'2018-05-30 06:09:27.00',49.915,250,-1,67.3,615.6,420,354,414,23.7
'2018-05-30 06:09:28.00',49.911,250,0,67.3,615.6,420,354,414,23.7
'2018-05-30 06:09:29.00',49.909,253,0,67.3,615.6,420,354,415,23.7
'2018-05-30 06:09:30.00',49.908,254,3,67.3,615.6,420,354,415,23.7
'2018-05-30 06:09:31.00',49.908,252,-3,67.3,615.6,420,354,415,23.8
'2018-05-30 06:09:31.99',49.908,250,0,67.3,615.6,420,353,415,23.8
'2018-05-30 06:09:33.00',49.908,250,1,67.3,615.5,420,353,415,23.8
'2018-05-30 06:09:34.00',49.907,253,-3,67.2,615.5,420,353,415,23.8
'2018-05-30 06:09:35.00',49.907,252,0,67.2,615.5,420,353,415,23.8
'2018-05-30 06:09:36.00',49.907,253,0,67.2,615.5,420,353,415,23.8
'2018-05-30 06:09:37.00',49.907,250,3,67.2,615.5,420,353,415,23.8
'2018-05-30 06:09:38.00',49.906,250,-1,67.2,615.5,420,353,415,23.8
'2018-05-30 06:09:39.00',49.905,252,2,67.2,615.5,420,353,415,23.8
'2018-05-30 06:09:40.00',49.902,252,2,67.2,615.5,421,353,415,23.8
'2018-05-30 06:09:41.00',49.903,253,-2,67.2,615.5,421,353,415,23.8
'2018-05-30 06:09:42.00',49.902,253,3,67.2,615.5,421,353,415,23.8
'2018-05-30 06:09:42.99',49.901,252,0,67.2,615.5,421,353,415,23.8
'2018-05-30 06:09:44.00',49.902,250,-1,67.2,615.5,421,353,415,23.8
'2018-05-30 06:09:44.99',49.904,253,-1,67.2,615.5,421,353,415,23.8
'2018-05-30 06:09:46.00',49.905,252,2,67.2,615.5,421,353,415,23.8
'2018-05-30 06:09:47.00',49.906,252,-1,67.2,615.5,421,353,415,23.8
'2018-05-30 06:09:48.00',49.908,250,-1,67.2,615.5,421,353,415,23.8
'2018-05-30 06:09:49.00',49.909,250,2,67.2,615.5,421,353,415,23.8
'2018-05-30 06:09:50.00',49.910,252,-4,67.2,615.5,421,353,415,23.8
'2018-05-30 06:09:51.00',49.911,254,1,67.1,615.4,421,353,415,23.8
'2018-05-30 06:09:52.00',49.911,255,-1,67.1,615.4,421,353,415,23.8
'2018-05-30 06:09:53.00',49.912,253,4,67.1,615.4,421,353,415,23.8
'2018-05-30 06:09:54.00',49.913,250,-3,67.1,615.4,421,353,415,23.8
'2018-05-30 06:09:55.00',49.914,250,-1,67.1,615.4,420,353,415,23.8
'2018-05-30 06:09:55.99',49.913,253,-3,67.1,615.4,420,353,415,23.8
'2018-05-30 06:09:57.00',49.912,253,2,67.1,615.4,420,353,415,23.8
'2018-05-30 06:09:57.99',49.910,251,0,67.1,615.4,420,353,415,23.8
'2018-05-30 06:09:59.00',49.908,247,1,67.0,615.4,420,353,415,23.8
'2018-05-30 06:10:00.00',49.906,250,0,67.0,615.4,420,353,415,23.8
'2018-05-30 06:10:01.00',49.905,253,0,67.0,615.4,420,353,415,23.8
'2018-05-30 06:10:02.00',49.904,250,-3,67.0,615.4,420,353,415,23.8
'2018-05-30 06:10:03.00',49.903,253,1,67.0,615.4,420,353,415,23.8
'2018-05-30 06:10:04.00',49.903,252,2,67.0,615.4,420,353,415,23.8
'2018-05-30 06:10:05.00',49.902,250,-1,67.0,615.4,420,353,415,23.8
'2018-05-30 06:10:06.00',49.904,251,0,67.0,615.4,420,353,415,23.8
'2018-05-30 06:10:07.00',49.905,254,-3,67.0,615.4,420,353,415,23.8
'2018-05-30 06:10:08.00',49.903,252,3,67.0,615.4,420,353,415,23.8
'2018-05-30 06:10:08.99',49.907,252,0,67.0,615.3,420,353,415,23.8
'2018-05-30 06:10:10.00',49.906,250,1,67.0,615.3,420,353,415,23.8
'2018-05-30 06:10:11.00',49.906,248,-1,67.0,615.3,420,353,415,23.8
'2018-05-30 06:10:12.00',49.908,252,-3,67.0,615.3,420,353,415,23.8
'2018-05-30 06:10:13.00',49.906,252,3,67.0,615.3,420,353,415,23.8
'2018-05-30 06:10:14.00',49.908,252,-3,66.9,615.3,420,353,415,23.8
'2018-05-30 06:10:15.00',49.906,251,3,66.9,615.3,420,353,414,23.8
'2018-05-30 06:10:16.00',49.907,250,-1,66.9,615.3,420,353,414,23.8
'2018-05-30 06:10:17.00',49.907,251,-1,66.9,615.3,420,353,414,23.8
'2018-05-30 06:10:18.00',49.907,252,-1,66.9,615.3,420,353,414,23.8
'2018-05-30 06:10:19.00',49.908,250,-1,66.9,615.3,420,353,414,23.8
'2018-05-30 06:10:20.00',49.909,252,-1,66.9,615.3,420,353,414,23.8
'2018-05-30 06:10:21.00',49.908,253,-3,66.9,615.3,420,353,414,23.8
'2018-05-30 06:10:21.99',49.907,252,-1,66.9,615.3,420,353,416,23.8
'2018-05-30 06:10:23.00',49.907,253,1,66.9,615.3,420,353,416,23.8
'2018-05-30 06:10:23.99',49.910,251,-1,66.9,615.3,420,353,416,23.8
'2018-05-30 06:10:25.00',49.912,250,-1,66.9,615.3,420,353,416,23.8
'2018-05-30 06:10:26.00',49.913,253,-3,66.9,615.3,420,353,416,23.8
'2018-05-30 06:10:27.00',49.914,253,-1,66.9,615.3,420,353,416,23.8
'2018-05-30 06:10:28.00',49.914,253,-3,66.9,615.3,420,353,416,23.8
'2018-05-30 06:10:29.00',49.911,252,1,66.9,615.3,420,353,416,23.8
'2018-05-30 06:10:30.00',49.910,250,-3,66.9,615.3,420,353,416,23.8
'2018-05-30 06:10:31.00',49.908,252,1,66.9,615.3,421,353,416,23.8
'2018-05-30 06:10:32.00',49.906,253,0,66.9,615.2,421,353,416,23.8
'2018-05-30 06:10:33.00',49.905,252,3,66.9,615.2,421,353,416,23.8
'2018-05-30 06:10:34.00',49.906,253,-1,66.9,615.2,421,353,417,23.8
'2018-05-30 06:10:34.99',49.908,251,4,66.9,615.2,421,353,417,23.9
'2018-05-30 06:10:36.00',49.908,251,-1,66.9,615.2,421,353,417,23.9
'2018-05-30 06:10:37.00',49.908,253,0,66.9,615.2,421,353,417,23.9
'2018-05-30 06:10:38.00',49.909,252,-1,66.8,615.2,421,353,417,23.9
'2018-05-30 06:10:39.00',49.911,253,-1,66.8,615.2,421,353,417,23.9
'2018-05-30 06:10:40.00',49.913,249,4,66.8,615.2,421,353,417,23.9
'2018-05-30 06:10:41.00',49.914,250,-1,66.8,615.2,421,353,417,23.9
'2018-05-30 06:10:42.00',49.915,250,1,66.8,615.2,421,353,417,23.9
'2018-05-30 06:10:43.00',49.916,254,-3,66.8,615.2,421,353,417,23.9
'2018-05-30 06:10:44.00',49.918,251,3,66.8,615.2,421,353,417,23.9
'2018-05-30 06:10:45.00',49.919,253,0,66.7,615.2,421,352,417,23.9
'2018-05-30 06:10:46.00',49.919,252,3,66.7,615.2,421,352,417,23.9
'2018-05-30 06:10:47.00',49.919,251,-1,66.7,615.2,421,352,417,23.9
'2018-05-30 06:10:47.99',49.920,249,2,66.7,615.2,421,352,417,23.9
'2018-05-30 06:10:49.00',49.921,252,1,66.7,615.2,421,352,417,23.9
'2018-05-30 06:10:49.99',49.924,252,1,66.7,615.2,421,352,417,23.9
'2018-05-30 06:10:51.00',49.925,252,1,66.7,615.2,421,352,417,23.9
'2018-05-30 06:10:52.00',49.924,252,1,66.7,615.2,421,352,417,23.9
'2018-05-30 06:10:53.00',49.924,250,3,66.7,615.1,421,352,417,23.9
'2018-05-30 06:10:54.00',49.924,252,0,66.7,615.1,421,352,417,23.9
'2018-05-30 06:10:55.00',49.922,251,2,66.7,615.1,421,352,417,23.9
'2018-05-30 06:10:56.00',49.920,253,-2,66.6,615.1,421,352,417,23.9
'2018-05-30 06:10:57.00',49.917,253,1,66.6,615.1,421,352,417,23.9
'2018-05-30 06:10:58.00',49.907,251,-2,66.6,615.1,421,352,417,23.9
'2018-05-30 06:10:59.00',49.910,250,3,66.6,615.1,421,352,417,23.9
'2018-05-30 06:11:00.00',49.908,251,0,66.6,615.1,421,352,417,23.9
'2018-05-30 06:11:00.99',49.904,252,-1,66.6,615.1,421,352,417,23.9
'2018-05-30 06:11:02.00',49.901,252,2,66.6,615.1,421,352,417,23.9
'2018-05-30 06:11:03.00',49.899,252,-1,66.6,615.1,421,352,417,23.9
'2018-05-30 06:11:04.00',49.898,249,2,66.6,615.1,421,353,417,23.9
'2018-05-30 06:11:05.00',49.898,250,-2,66.6,615.1,421,353,417,23.9
'2018-05-30 06:11:06.00',49.898,253,-1,66.5,615.1,421,353,417,23.9
'2018-05-30 06:11:07.00',49.897,252,-1,66.5,615.1,421,353,416,23.9
'2018-05-30 06:11:08.00',49.896,253,-1,66.5,615.1,421,353,416,23.9
'2018-05-30 06:11:09.00',49.896,253,2,66.5,615.0,420,353,416,23.9
'2018-05-30 06:11:10.00',49.896,252,0,66.5,615.0,420,353,416,23.9
'2018-05-30 06:11:11.00',49.898,252,-2,66.5,615.0,420,353,416,23.9
'2018-05-30 06:11:11.99',49.899,252,-1,66.5,615.0,420,353,416,23.9
'2018-05-30 06:11:13.00',49.903,253,-1,66.5,615.0,420,353,416,23.9
'2018-05-30 06:11:13.99',49.905,248,3,66.5,615.0,420,353,415,23.9
'2018-05-30 06:11:15.00',49.909,250,0,66.5,615.0,421,353,415,23.9
'2018-05-30 06:11:16.00',49.908,250,0,66.5,615.0,421,353,415,23.9
'2018-05-30 06:11:17.00',49.909,253,-3,66.5,615.0,421,353,415,23.9
'2018-05-30 06:11:18.00',49.908,253,2,66.5,615.0,421,353,415,23.9
'2018-05-30 06:11:19.00',49.907,253,3,66.5,615.0,421,353,415,23.9
'2018-05-30 06:11:20.00',49.907,252,-1,66.5,615.0,421,353,417,23.9
'2018-05-30 06:11:21.00',49.907,250,0,66.5,615.0,421,353,417,23.9
'2018-05-30 06:11:22.00',49.906,252,-3,66.5,615.0,421,353,417,23.9
'2018-05-30 06:11:23.00',49.907,251,1,66.5,615.0,421,353,417,23.9
'2018-05-30 06:11:24.00',49.908,250,1,66.5,615.0,421,353,417,23.9
'2018-05-30 06:11:24.99',49.909,252,-3,66.5,615.0,421,353,417,23.9
'2018-05-30 06:11:26.00',49.910,251,1,66.4,615.0,421,353,417,23.9
'2018-05-30 06:11:26.99',49.911,252,-1,66.4,615.0,421,353,416,23.9
'2018-05-30 06:11:28.00',49.913,250,3,66.4,615.0,421,353,416,23.9
'2018-05-30 06:11:29.00',49.915,250,2,66.4,615.0,421,353,416,23.9
'2018-05-30 06:11:30.00',49.917,251,1,66.4,614.9,421,353,416,23.9
'2018-05-30 06:11:31.00',49.919,254,1,66.4,614.9,421,353,416,23.9
'2018-05-30 06:11:32.00',49.919,252,-1,66.3,614.9,421,353,416,23.9
'2018-05-30 06:11:33.00',49.919,255,1,66.3,614.9,421,353,417,23.9
'2018-05-30 06:11:34.00',49.919,253,0,66.3,614.9,421,353,417,23.9
'2018-05-30 06:11:35.00',49.918,252,-1,66.3,614.9,421,353,417,23.9
'2018-05-30 06:11:36.00',49.919,250,1,66.3,614.9,421,353,417,23.9
'2018-05-30 06:11:37.00',49.919,250,-3,66.3,614.9,421,353,417,23.9
'2018-05-30 06:11:37.99',49.921,253,1,66.3,614.9,421,353,417,23.9
'2018-05-30 06:11:39.00',49.923,253,1,66.3,614.9,421,353,417,23.9
'2018-05-30 06:11:40.00',49.923,249,-1,66.3,614.9,421,353,418,23.9
'2018-05-30 06:11:41.00',49.925,249,4,66.3,614.9,421,353,418,23.9
'2018-05-30 06:11:42.00',49.925,250,-3,66.3,614.9,421,353,418,23.9
'2018-05-30 06:11:43.00',49.925,251,1,66.3,614.9,421,351,418,23.9
'2018-05-30 06:11:44.00',49.926,253,-3,66.3,614.9,421,351,418,23.9
'2018-05-30 06:11:45.00',49.926,253,3,66.3,614.8,421,351,418,23.9
'2018-05-30 06:11:46.00',49.925,253,2,66.3,614.8,421,351,418,23.9
'2018-05-30 06:11:47.00',49.924,253,3,66.3,614.8,421,351,418,23.9
'2018-05-30 06:11:48.00',49.922,252,3,66.3,614.8,421,351,418,23.9
'2018-05-30 06:11:49.00',49.919,249,0,66.3,614.8,421,351,418,23.9
'2018-05-30 06:11:50.00',49.918,252,1,66.3,614.8,421,352,418,23.9
'2018-05-30 06:11:50.99',49.917,252,0,66.3,614.8,421,352,418,23.9
'2018-05-30 06:11:52.00',49.916,253,1,66.3,614.8,421,352,418,23.9
'2018-05-30 06:11:52.99',49.916,252,-2,66.2,614.8,420,352,418,23.9
'2018-05-30 06:11:54.00',49.915,250,3,66.2,614.8,420,352,418,23.9
'2018-05-30 06:11:55.00',49.914,251,-1,66.2,614.8,420,352,418,23.9
'2018-05-30 06:11:56.00',49.914,252,1,66.2,614.8,420,352,418,23.9
'2018-05-30 06:11:57.00',49.913,253,2,66.2,614.8,421,352,418,23.9
'2018-05-30 06:11:58.00',49.914,253,2,66.2,614.8,421,352,418,23.9
'2018-05-30 06:11:59.00',49.916,252,2,66.2,614.7,421,352,418,23.9
'2018-05-30 06:12:00.00',49.917,250,-1,66.2,614.7,421,352,417,23.9
'2018-05-30 06:12:01.00',49.916,251,2,66.2,614.7,421,352,417,23.9
'2018-05-30 06:12:02.00',49.915,252,-3,66.2,614.7,421,352,417,23.9
'2018-05-30 06:12:03.00',49.913,253,1,66.2,614.7,421,352,417,23.9
'2018-05-30 06:12:03.99',49.912,252,-1,66.2,614.7,421,352,417,23.9
'2018-05-30 06:12:05.00',49.910,250,4,66.2,614.7,421,352,417,23.9
'2018-05-30 06:12:06.00',49.908,249,1,66.2,614.7,421,352,417,23.9
'2018-05-30 06:12:07.00',49.907,250,3,66.2,614.7,421,352,417,23.9
'2018-05-30 06:12:08.00',49.908,255,-1,66.1,614.7,421,352,417,23.9
'2018-05-30 06:12:09.00',49.910,254,3,66.1,614.7,421,352,417,23.9
'2018-05-30 06:12:10.00',49.914,253,-1,66.1,614.7,422,352,417,23.9
'2018-05-30 06:12:11.00',49.916,252,3,66.1,614.7,422,352,417,23.9
'2018-05-30 06:12:12.00',49.917,251,-1,66.1,614.7,422,352,417,23.9
'2018-05-30 06:12:13.00',49.919,250,0,66.1,614.7,422,352,418,23.9
'2018-05-30 06:12:14.00',49.919,253,-2,66.1,614.7,422,352,418,23.9
'2018-05-30 06:12:15.00',49.918,252,1,66.1,614.7,422,352,418,23.9
'2018-05-30 06:12:16.00',49.916,253,-3,66.1,614.7,421,352,418,23.9
'2018-05-30 06:12:16.99',49.912,253,3,66.1,614.7,422,352,418,23.9
'2018-05-30 06:12:18.00',49.910,251,-3,66.0,614.7,422,352,418,23.9
'2018-05-30 06:12:18.99',49.909,251,3,66.0,614.6,422,352,418,23.9
'2018-05-30 06:12:20.00',49.907,252,-1,66.0,614.6,422,352,418,23.9
'2018-05-30 06:12:21.00',49.904,252,3,66.0,614.6,421,352,418,23.9
'2018-05-30 06:12:22.00',49.903,250,-1,66.0,614.6,421,352,418,23.9
'2018-05-30 06:12:23.00',49.901,249,2,66.0,614.6,421,352,418,23.9
'2018-05-30 06:12:24.00',49.902,250,1,66.0,614.6,421,352,418,23.9
'2018-05-30 06:12:25.00',49.904,253,-3,66.0,614.6,421,352,418,23.9
'2018-05-30 06:12:26.00',49.905,251,1,66.0,614.6,421,352,416,23.9
'2018-05-30 06:12:27.00',49.905,254,-3,66.0,614.6,421,352,416,23.9
'2018-05-30 06:12:28.00',49.905,251,3,65.9,614.6,421,352,416,23.9
'2018-05-30 06:12:29.00',49.904,249,-3,65.9,614.6,421,352,416,23.9
'2018-05-30 06:12:29.99',49.903,254,0,65.9,614.6,421,353,416,23.9
'2018-05-30 06:12:31.00',49.903,252,0,65.9,614.6,421,353,416,23.9
'2018-05-30 06:12:32.00',49.904,250,-2,65.9,614.6,421,353,416,23.9
'2018-05-30 06:12:33.00',49.906,253,1,65.9,614.5,421,353,416,23.9
'2018-05-30 06:12:34.00',49.909,253,-2,65.9,614.5,421,353,416,23.9
'2018-05-30 06:12:35.00',49.911,252,-1,65.9,614.5,421,353,416,23.9
'2018-05-30 06:12:36.00',49.914,251,2,65.9,614.5,421,353,416,23.9
'2018-05-30 06:12:37.00',49.917,250,2,65.9,614.5,421,352,416,23.9
'2018-05-30 06:12:38.00',49.918,250,1,65.9,614.5,421,352,416,23.9
'2018-05-30 06:12:39.00',49.919,252,0,65.9,614.5,421,352,416,23.9
'2018-05-30 06:12:40.00',49.919,252,3,65.9,614.5,421,352,416,23.9
'2018-05-30 06:12:41.00',49.919,253,0,65.9,614.5,421,352,416,23.9
'2018-05-30 06:12:42.00',49.917,251,0,65.9,614.5,421,352,416,23.9
'2018-05-30 06:12:42.99',49.917,250,-2,65.9,614.5,421,352,416,23.9
'2018-05-30 06:12:44.00',49.916,250,0,65.9,614.5,421,352,416,23.9
'2018-05-30 06:12:45.00',49.916,252,-2,65.9,614.5,421,352,416,23.9
'2018-05-30 06:12:46.00',49.915,252,3,65.9,614.5,421,352,416,23.9
'2018-05-30 06:12:47.00',49.913,253,-1,65.9,614.5,421,352,416,23.9
'2018-05-30 06:12:48.00',49.912,250,2,65.9,614.5,421,352,416,23.9
'2018-05-30 06:12:49.00',49.912,249,-1,65.9,614.5,421,352,416,23.9
'2018-05-30 06:12:50.00',49.911,251,2,65.9,614.5,421,357,416,23.9
'2018-05-30 06:12:51.00',49.911,253,-3,65.9,614.5,421,357,416,23.9
'2018-05-30 06:12:52.00',49.911,249,2,65.9,614.5,421,357,416,23.9
'2018-05-30 06:12:53.00',49.912,255,-2,65.9,614.5,421,357,410,23.9
'2018-05-30 06:12:53.99',49.913,252,3,65.9,614.5,421,357,410,23.9
'2018-05-30 06:12:55.00',49.912,251,-1,65.8,614.5,421,357,410,23.9
'2018-05-30 06:12:55.99',49.911,252,1,65.8,614.4,422,357,410,23.9
'2018-05-30 06:12:57.00',49.910,253,-1,65.8,614.4,422,357,410,23.9
'2018-05-30 06:12:58.00',49.910,253,2,65.8,614.4,422,357,410,23.9
'2018-05-30 06:12:59.00',49.911,250,3,65.8,614.4,422,357,410,23.9
'2018-05-30 06:13:00.00',49.912,251,4,65.8,614.4,422,357,410,23.9
'2018-05-30 06:13:01.00',49.913,251,0,65.7,614.4,422,357,410,23.9
'2018-05-30 06:13:02.00',49.913,254,2,65.7,614.4,422,357,410,23.9
'2018-05-30 06:13:03.00',49.914,255,3,65.7,614.4,422,358,410,23.9
'2018-05-30 06:13:04.00',49.915,255,3,65.7,614.4,422,358,410,23.9
'2018-05-30 06:13:05.00',49.917,255,3,65.7,614.4,422,358,410,23.9
'2018-05-30 06:13:06.00',49.920,253,0,65.7,614.4,422,358,411,23.9
'2018-05-30 06:13:06.99',49.922,251,-3,65.7,614.4,422,358,411,23.9
'2018-05-30 06:13:08.00',49.923,253,-1,65.7,614.4,422,358,411,23.9
'2018-05-30 06:13:09.00',49.924,255,-3,65.7,614.4,422,358,411,23.9
'2018-05-30 06:13:10.00',49.923,251,2,65.7,614.4,422,358,411,23.9
'2018-05-30 06:13:11.00',49.922,250,-1,65.7,614.3,422,358,411,23.9
'2018-05-30 06:13:12.00',49.920,249,4,65.6,614.3,422,358,410,23.9
'2018-05-30 06:13:13.00',49.919,250,-1,65.6,614.3,422,358,410,23.9
'2018-05-30 06:13:14.00',49.917,250,1,65.6,614.3,422,358,410,23.9
'2018-05-30 06:13:15.00',49.916,255,-1,65.6,614.3,422,358,410,23.9
'2018-05-30 06:13:16.00',49.913,253,3,65.6,614.3,422,358,410,23.9
'2018-05-30 06:13:17.00',49.908,254,-1,65.6,614.3,422,358,410,23.9
'2018-05-30 06:13:18.00',49.905,250,4,65.6,614.3,422,358,411,23.9
'2018-05-30 06:13:19.00',49.901,250,2,65.6,614.3,422,358,411,23.9
'2018-05-30 06:13:19.99',49.895,252,1,65.6,614.3,422,358,411,23.9
'2018-05-30 06:13:21.00',49.890,253,1,65.5,614.3,422,358,411,23.9
'2018-05-30 06:13:21.99',49.887,255,-1,65.5,614.3,422,358,411,23.9
'2018-05-30 06:13:23.00',49.882,252,3,65.5,614.3,422,358,411,23.9
'2018-05-30 06:13:24.00',49.874,250,2,65.5,614.3,422,358,411,23.9
'2018-05-30 06:13:25.00',49.879,254,-1,65.5,614.3,422,358,411,23.9
'2018-05-30 06:13:26.00',49.879,253,0,65.5,614.3,422,358,411,23.9
'2018-05-30 06:13:27.00',49.879,248,4,65.5,614.3,422,358,411,23.9
'2018-05-30 06:13:28.00',49.879,250,3,65.5,614.3,422,357,411,23.9
'2018-05-30 06:13:29.00',49.879,254,-3,65.5,614.3,422,357,411,23.9
'2018-05-30 06:13:30.00',49.879,254,1,65.5,614.3,422,357,411,23.9
'2018-05-30 06:13:31.00',49.879,252,3,65.5,614.3,422,357,411,23.7
'2018-05-30 06:13:32.00',49.877,251,-1,65.5,614.3,422,357,411,23.7
'2018-05-30 06:13:32.99',49.877,253,-3,65.5,614.2,422,357,411,23.7
'2018-05-30 06:13:34.00',49.877,251,2,65.5,614.2,422,357,411,23.7
'2018-05-30 06:13:35.00',49.878,253,-4,65.5,614.2,422,357,411,23.7
'2018-05-30 06:13:36.00',49.881,252,1,65.5,614.2,422,357,411,23.7
'2018-05-30 06:13:37.00',49.883,252,2,65.5,614.2,422,357,411,23.7
'2018-05-30 06:13:38.00',49.885,251,-1,65.5,614.2,422,357,412,23.7
'2018-05-30 06:13:39.00',49.885,253,1,65.5,614.2,422,357,412,23.7
'2018-05-30 06:13:40.00',49.881,254,0,65.5,614.2,422,357,412,23.7
'2018-05-30 06:13:41.00',49.881,255,-1,65.5,614.2,422,357,412,23.7
'2018-05-30 06:13:42.00',49.881,252,3,65.4,614.2,422,357,412,23.7
'2018-05-30 06:13:43.00',49.877,250,1,65.4,614.2,422,357,412,23.7
'2018-05-30 06:13:44.00',49.875,253,-3,65.4,614.2,422,357,412,23.7
'2018-05-30 06:13:45.00',49.873,253,-1,65.4,614.2,422,357,412,23.7
'2018-05-30 06:13:45.99',49.871,248,1,65.4,614.2,422,357,412,23.7
'2018-05-30 06:13:47.00',49.871,250,3,65.4,614.2,422,357,412,23.7
'2018-05-30 06:13:47.99',49.870,253,1,65.4,614.2,422,357,412,23.7
'2018-05-30 06:13:49.00',49.869,254,-1,65.4,614.2,422,357,412,23.7
'2018-05-30 06:13:50.00',49.869,252,-3,65.4,614.2,422,357,412,23.7
'2018-05-30 06:13:51.00',49.870,253,0,65.3,614.2,422,357,412,23.7
'2018-05-30 06:13:52.00',49.870,253,-2,65.3,614.2,422,357,412,23.7
'2018-05-30 06:13:53.00',49.870,250,2,65.3,614.2,422,357,412,23.7
'2018-05-30 06:13:54.00',49.871,250,-1,65.3,614.2,422,357,412,23.7
'2018-05-30 06:13:55.00',49.872,252,-1,65.3,614.1,422,357,412,23.7
'2018-05-30 06:13:56.00',49.871,253,1,65.3,614.1,422,357,412,23.7
'2018-05-30 06:13:57.00',49.871,254,-1,65.3,614.1,422,357,412,23.7
'2018-05-30 06:13:58.00',49.871,252,-1,65.3,614.1,422,357,412,23.7
'2018-05-30 06:13:58.99',49.872,253,-3,65.3,614.1,422,357,412,23.7
'2018-05-30 06:14:00.00',49.874,251,1,65.3,614.1,422,357,412,23.7
'2018-05-30 06:14:01.00',49.876,252,0,65.3,614.1,422,357,412,23.7
'2018-05-30 06:14:02.00',49.877,250,-1,65.3,614.1,422,357,412,23.7
'2018-05-30 06:14:03.00',49.878,253,-1,65.3,614.1,422,357,412,23.7
'2018-05-30 06:14:04.00',49.878,252,3,65.3,614.1,422,357,412,23.7
'2018-05-30 06:14:05.00',49.878,255,0,65.3,614.1,422,357,412,23.7
'2018-05-30 06:14:06.00',49.877,250,-2,65.3,614.1,422,357,412,23.7
'2018-05-30 06:14:07.00',49.874,252,-1,65.3,614.1,422,357,412,23.7
'2018-05-30 06:14:08.00',49.872,254,3,65.3,614.1,422,357,412,23.7
'2018-05-30 06:14:09.00',49.870,251,1,65.3,614.0,422,357,412,23.7
'2018-05-30 06:14:10.00',49.868,250,1,65.2,614.0,422,357,412,23.7
'2018-05-30 06:14:11.00',49.866,254,-2,65.2,614.0,422,357,412,23.7
'2018-05-30 06:14:11.99',49.865,253,3,65.2,614.0,422,357,411,23.7
'2018-05-30 06:14:13.00',49.866,252,4,65.2,614.0,422,357,411,23.7
'2018-05-30 06:14:13.99',49.866,251,0,65.2,614.0,422,357,411,23.7
'2018-05-30 06:14:15.00',49.864,253,-2,65.2,614.0,422,357,411,23.7
'2018-05-30 06:14:16.00',49.862,251,1,65.2,614.0,422,357,411,23.7
'2018-05-30 06:14:17.00',49.862,250,2,65.2,614.0,422,357,411,23.7
'2018-05-30 06:14:18.00',49.861,250,3,65.2,614.0,422,357,411,23.6
'2018-05-30 06:14:19.00',49.860,253,0,65.2,614.0,422,357,411,23.6
'2018-05-30 06:14:20.00',49.859,255,1,65.2,614.0,422,357,411,23.6
'2018-05-30 06:14:21.00',49.858,251,-2,65.2,614.0,422,357,411,23.6
'2018-05-30 06:14:22.00',49.855,253,-3,65.2,614.0,422,357,411,23.6
'2018-05-30 06:14:22.99',49.855,252,0,65.1,613.9,422,357,411,23.6
'2018-05-30 06:14:24.00',49.854,248,3,65.1,613.9,422,357,411,23.6
'2018-05-30 06:14:24.99',49.853,250,1,65.1,613.9,422,357,412,23.6
'2018-05-30 06:14:26.00',49.853,254,0,65.1,613.9,422,357,412,23.6
'2018-05-30 06:14:27.00',49.854,253,0,65.1,613.9,422,357,412,23.6
'2018-05-30 06:14:28.00',49.859,250,-1,65.1,613.9,422,357,412,23.6
'2018-05-30 06:14:29.00',49.860,254,-1,65.1,613.9,422,357,412,23.6
'2018-05-30 06:14:30.00',49.862,252,1,65.1,613.9,422,357,412,23.6
'2018-05-30 06:14:31.00',49.866,250,4,65.1,613.9,422,357,412,23.6
'2018-05-30 06:14:32.00',49.869,251,1,65.1,613.9,422,357,412,23.6
'2018-05-30 06:14:33.00',49.872,255,-3,65.1,613.9,422,357,412,23.6
'2018-05-30 06:14:34.00',49.874,253,1,65.1,613.9,422,357,412,23.6
'2018-05-30 06:14:35.00',49.874,253,4,65.0,613.9,422,357,412,23.6
'2018-05-30 06:14:35.99',49.875,250,1,65.0,613.9,422,357,412,23.6
'2018-05-30 06:14:37.00',49.878,253,-3,65.0,613.9,422,357,412,23.6
'2018-05-30 06:14:38.00',49.881,251,3,65.0,613.9,422,357,411,23.6
'2018-05-30 06:14:39.00',49.883,250,3,65.0,613.9,422,357,411,23.6
'2018-05-30 06:14:40.00',49.884,250,0,65.0,613.9,422,357,411,23.6
'2018-05-30 06:14:41.00',49.885,253,1,65.0,613.9,422,357,411,23.6
'2018-05-30 06:14:42.00',49.885,250,1,65.0,613.8,422,357,411,23.6
'2018-05-30 06:14:43.00',49.885,250,0,64.9,613.8,422,357,411,23.6
'2018-05-30 06:14:44.00',49.883,253,-1,64.9,613.8,422,357,411,23.6
'2018-05-30 06:14:45.00',49.880,254,3,64.9,613.8,422,357,411,23.6
'2018-05-30 06:14:46.00',49.879,253,3,64.9,613.8,422,357,411,23.5
'2018-05-30 06:14:47.00',49.877,250,-1,64.9,613.8,422,357,411,23.5
'2018-05-30 06:14:48.00',49.877,253,-2,64.9,613.8,422,357,411,23.5
'2018-05-30 06:14:48.99',49.876,253,1,64.9,613.8,422,357,411,23.5
'2018-05-30 06:14:50.00',49.876,249,1,64.9,613.8,422,357,411,23.5
'2018-05-30 06:14:50.99',49.875,250,-1,64.9,613.8,422,357,411,23.5
'2018-05-30 06:14:52.00',49.871,254,-1,64.9,613.8,422,357,411,23.5
'2018-05-30 06:14:53.00',49.872,254,2,64.9,613.8,422,357,411,23.5
'2018-05-30 06:14:54.00',49.872,252,4,64.9,613.8,422,357,411,23.5
'2018-05-30 06:14:55.00',49.870,252,0,64.9,613.8,423,357,411,23.5
'2018-05-30 06:14:56.00',49.869,253,-3,64.9,613.8,423,357,411,23.5
'2018-05-30 06:14:57.00',49.870,253,2,64.9,613.8,423,357,413,23.5
'2018-05-30 06:14:58.00',49.870,251,4,64.9,613.7,423,357,413,23.5
'2018-05-30 06:14:59.00',49.872,251,1,64.9,613.7,423,357,413,23.5
'2018-05-30 06:15:00.00',49.876,253,1,64.9,613.7,423,357,413,23.5
'2018-05-30 06:15:01.00',49.877,254,-1,64.9,613.7,423,357,413,23.5
'2018-05-30 06:15:01.99',49.880,249,2,64.9,613.7,423,357,413,23.5
'2018-05-30 06:15:03.00',49.881,248,1,64.9,613.7,423,357,413,23.5
'2018-05-30 06:15:04.00',49.881,253,-2,64.9,613.7,423,357,411,23.5
'2018-05-30 06:15:05.00',49.881,255,2,64.9,613.7,423,357,411,23.5
'2018-05-30 06:15:06.00',49.881,251,4,64.9,613.7,423,357,411,23.5
'2018-05-30 06:15:07.00',49.883,250,1,64.9,613.7,423,357,411,23.5
'2018-05-30 06:15:08.00',49.883,253,-1,64.9,613.7,423,357,411,23.5
'2018-05-30 06:15:09.00',49.883,252,2,64.9,613.7,422,357,411,23.5
'2018-05-30 06:15:10.00',49.884,253,3,64.9,613.7,422,357,412,23.5
'2018-05-30 06:15:11.00',49.883,252,-1,64.8,613.7,422,357,412,23.5
'2018-05-30 06:15:12.00',49.882,253,0,64.8,613.7,423,357,412,23.5
'2018-05-30 06:15:13.00',49.881,252,3,64.8,613.7,423,357,412,23.5
'2018-05-30 06:15:14.00',49.882,253,1,64.8,613.7,423,357,412,23.5
'2018-05-30 06:15:14.99',49.883,250,3,64.8,613.7,423,357,412,23.5
'2018-05-30 06:15:16.00',49.886,251,3,64.7,613.7,423,357,412,23.5
'2018-05-30 06:15:16.99',49.889,253,0,64.7,613.7,423,357,412,23.5
'2018-05-30 06:15:18.00',49.896,253,0,64.7,613.6,423,357,412,23.5
'2018-05-30 06:15:19.00',49.901,252,1,64.7,613.6,423,357,412,23.5
'2018-05-30 06:15:20.00',49.905,250,-2,64.7,613.6,423,357,412,23.5
'2018-05-30 06:15:21.00',49.916,252,0,64.7,613.6,422,357,412,23.5
'2018-05-30 06:15:22.00',49.921,253,-4,64.7,613.6,422,357,412,23.6
'2018-05-30 06:15:23.00',49.928,252,-1,64.7,613.6,422,357,412,23.6
'2018-05-30 06:15:24.00',49.934,253,1,64.7,613.6,422,357,410,23.6
'2018-05-30 06:15:25.00',49.938,252,0,64.7,613.6,422,357,410,23.6
'2018-05-30 06:15:26.00',49.943,248,4,64.7,613.6,422,357,410,23.6
'2018-05-30 06:15:27.00',49.946,250,1,64.7,613.6,422,357,410,23.6
'2018-05-30 06:15:27.99',49.951,250,-2,64.7,613.6,422,357,410,23.6
'2018-05-30 06:15:29.00',49.951,251,0,64.7,613.6,422,357,410,23.6
'2018-05-30 06:15:30.00',49.950,252,1,64.6,613.6,422,357,412,23.6
'2018-05-30 06:15:31.00',49.947,253,-3,64.6,613.6,422,357,412,23.6
'2018-05-30 06:15:32.00',49.944,251,-2,64.6,613.6,421,357,412,23.6
'2018-05-30 06:15:33.00',49.939,252,4,64.6,613.6,422,357,412,23.6
'2018-05-30 06:15:34.00',49.936,253,1,64.6,613.6,422,357,412,23.6
'2018-05-30 06:15:35.00',49.930,248,3,64.6,613.6,422,357,412,23.6
'2018-05-30 06:15:36.00',49.925,251,0,64.5,613.6,422,357,412,23.6
'2018-05-30 06:15:37.00',49.923,250,0,64.5,613.5,422,357,412,23.6
'2018-05-30 06:15:38.00',49.921,252,-1,64.5,613.5,422,357,412,23.6
'2018-05-30 06:15:39.00',49.918,255,3,64.5,613.5,422,357,412,23.6
'2018-05-30 06:15:40.00',49.915,254,3,64.5,613.5,422,357,412,23.6
'2018-05-30 06:15:40.99',49.916,253,-1,64.5,613.5,422,357,412,23.6
'2018-05-30 06:15:42.00',49.918,251,-1,64.5,613.5,422,357,412,23.6
'2018-05-30 06:15:42.99',49.920,249,-1,64.5,613.5,422,357,412,23.6
'2018-05-30 06:15:44.00',49.922,252,1,64.5,613.5,422,357,412,23.6
'2018-05-30 06:15:45.00',49.924,253,-4,64.5,613.5,423,357,412,23.6
'2018-05-30 06:15:46.00',49.925,252,3,64.5,613.5,423,357,412,23.6
'2018-05-30 06:15:47.00',49.927,252,1,64.5,613.5,423,357,412,23.6
'2018-05-30 06:15:48.00',49.927,252,-2,64.5,613.5,423,357,412,23.6
'2018-05-30 06:15:49.00',49.926,254,1,64.5,613.5,423,357,412,23.6
'2018-05-30 06:15:50.00',49.926,253,3,64.5,613.5,423,357,412,23.6
'2018-05-30 06:15:51.00',49.925,253,-1,64.5,613.5,423,357,413,23.6
'2018-05-30 06:15:52.00',49.922,250,5,64.5,613.5,423,357,413,23.6
'2018-05-30 06:15:53.00',49.920,250,-2,64.5,613.5,423,357,413,23.6
'2018-05-30 06:15:53.99',49.916,252,3,64.5,613.5,423,357,413,23.7
'2018-05-30 06:15:55.00',49.911,253,-2,64.5,613.5,423,357,413,23.7
'2018-05-30 06:15:56.00',49.909,253,3,64.5,613.5,423,357,413,23.7
'2018-05-30 06:15:57.00',49.907,253,-1,64.5,613.5,423,357,413,23.7
'2018-05-30 06:15:58.00',49.907,249,1,64.5,613.5,423,357,412,23.7
'2018-05-30 06:15:59.00',49.910,250,1,64.4,613.4,423,357,412,23.7
'2018-05-30 06:16:00.00',49.910,254,-1,64.4,613.4,423,357,412,23.7
'2018-05-30 06:16:01.00',49.910,252,1,64.4,613.4,423,357,412,23.7
'2018-05-30 06:16:02.00',49.910,254,3,64.4,613.4,423,357,412,23.7
'2018-05-30 06:16:03.00',49.911,253,-3,64.4,613.4,423,357,412,23.7
'2018-05-30 06:16:04.00',49.912,250,2,64.4,613.4,423,357,412,23.7
'2018-05-30 06:16:04.99',49.913,251,3,64.4,613.4,423,357,412,23.7
'2018-05-30 06:16:06.00',49.914,255,-1,64.4,613.4,423,357,412,23.7
'2018-05-30 06:16:06.99',49.916,253,-1,64.4,613.4,423,357,412,23.7
'2018-05-30 06:16:08.00',49.918,253,2,64.3,613.4,423,357,412,23.7
'2018-05-30 06:16:09.00',49.917,249,2,64.3,613.4,423,357,412,23.7
'2018-05-30 06:16:10.00',49.917,249,0,64.3,613.4,423,357,412,23.7
'2018-05-30 06:16:11.00',49.917,250,-2,64.3,613.4,423,357,412,23.7
'2018-05-30 06:16:12.00',49.919,253,-3,64.3,613.4,423,357,410,23.7
'2018-05-30 06:16:13.00',49.920,252,-2,64.3,613.4,423,357,410,23.7
'2018-05-30 06:16:14.00',49.921,252,3,64.3,613.3,423,357,410,23.7
'2018-05-30 06:16:15.00',49.922,253,-1,64.3,613.3,423,357,410,23.7
'2018-05-30 06:16:16.00',49.923,252,3,64.3,613.3,423,357,410,23.7
'2018-05-30 06:16:17.00',49.923,250,0,64.3,613.3,423,357,410,23.7
'2018-05-30 06:16:17.99',49.921,252,2,64.3,613.3,423,357,413,23.7
'2018-05-30 06:16:19.00',49.918,254,-2,64.3,613.3,423,357,413,23.7
'2018-05-30 06:16:19.99',49.914,252,3,64.3,613.3,423,357,413,23.7
'2018-05-30 06:16:21.00',49.912,252,-1,64.3,613.3,423,357,413,23.7
'2018-05-30 06:16:22.00',49.911,250,3,64.3,613.3,423,357,413,23.7
'2018-05-30 06:16:23.00',49.907,253,-1,64.2,613.3,423,357,413,23.7
'2018-05-30 06:16:24.00',49.915,255,-1,64.2,613.3,423,357,412,23.7
'2018-05-30 06:16:25.00',49.918,253,-2,64.2,613.3,423,357,412,23.7
'2018-05-30 06:16:26.00',49.920,252,3,64.2,613.3,423,357,412,23.7
'2018-05-30 06:16:27.00',49.921,254,-1,64.2,613.3,423,357,412,23.7
'2018-05-30 06:16:28.00',49.923,252,3,64.2,613.3,423,357,412,23.7
'2018-05-30 06:16:29.00',49.925,251,-1,64.2,613.3,423,357,412,23.7
'2018-05-30 06:16:30.00',49.925,250,0,64.2,613.3,423,357,411,23.7
'2018-05-30 06:16:30.99',49.923,254,-3,64.2,613.3,423,357,411,23.7
'2018-05-30 06:16:32.00',49.920,250,2,64.2,613.3,423,357,411,23.7
'2018-05-30 06:16:33.00',49.921,251,-3,64.2,613.3,423,357,411,23.7
'2018-05-30 06:16:34.00',49.917,249,3,64.2,613.2,423,357,411,23.7
'2018-05-30 06:16:35.00',49.917,250,-1,64.2,613.2,423,357,411,23.7
'2018-05-30 06:16:36.00',49.917,250,2,64.2,613.2,423,357,411,23.7
'2018-05-30 06:16:37.00',49.919,253,0,64.2,613.2,423,357,411,23.7
'2018-05-30 06:16:38.00',49.922,253,3,64.1,613.2,422,357,411,23.7
'2018-05-30 06:16:39.00',49.923,254,2,64.1,613.2,422,357,411,23.7
'2018-05-30 06:16:40.00',49.924,253,3,64.1,613.2,422,357,411,23.7
'2018-05-30 06:16:41.00',49.927,253,4,64.1,613.2,422,357,411,23.7
'2018-05-30 06:16:42.00',49.928,251,-2,64.1,613.2,422,357,411,23.7
'2018-05-30 06:16:43.00',49.928,252,2,64.1,613.2,422,357,411,23.7
'2018-05-30 06:16:43.99',49.920,255,-3,64.1,613.2,422,357,412,23.7
'2018-05-30 06:16:45.00',49.923,252,2,64.1,613.2,422,357,412,23.7
'2018-05-30 06:16:45.99',49.923,252,3,64.1,613.2,422,357,412,23.7
'2018-05-30 06:16:47.00',49.926,250,1,64.1,613.2,422,357,412,23.7
'2018-05-30 06:16:48.00',49.927,249,2,64.1,613.1,422,357,412,23.7
'2018-05-30 06:16:49.00',49.927,249,-1,64.1,613.1,422,357,412,23.7
'2018-05-30 06:16:50.00',49.927,253,2,64.1,613.1,422,357,410,23.7
'2018-05-30 06:16:51.00',49.927,253,-4,64.1,613.1,422,357,410,23.7
'2018-05-30 06:16:52.00',49.929,251,-1,64.0,613.1,422,357,410,23.7
'2018-05-30 06:16:53.00',49.928,252,0,64.0,613.1,422,357,410,23.7
'2018-05-30 06:16:54.00',49.929,250,0,64.0,613.1,422,357,410,23.7
'2018-05-30 06:16:55.00',49.930,253,-3,64.0,613.1,422,357,410,23.7
'2018-05-30 06:16:56.00',49.931,249,3,64.0,613.1,422,357,410,23.7
'2018-05-30 06:16:56.99',49.932,253,0,64.0,613.1,422,357,411,23.7
'2018-05-30 06:16:58.00',49.932,250,2,64.0,613.1,422,357,411,23.7
'2018-05-30 06:16:59.00',49.926,250,4,64.0,613.1,422,357,411,23.7
'2018-05-30 06:17:00.00',49.926,251,-2,64.0,613.1,422,356,411,23.7
'2018-05-30 06:17:01.00',49.921,252,1,63.9,613.0,422,356,411,23.7
'2018-05-30 06:17:02.00',49.918,253,-1,63.9,613.0,423,356,411,23.7
'2018-05-30 06:17:03.00',49.916,253,3,63.9,613.0,423,356,412,23.7
'2018-05-30 06:17:04.00',49.905,254,-1,63.9,613.0,423,356,412,23.7
'2018-05-30 06:17:05.00',49.911,252,3,63.9,613.0,423,356,412,23.7
'2018-05-30 06:17:06.00',49.909,253,-1,63.9,613.0,423,356,412,23.7
'2018-05-30 06:17:07.00',49.909,252,1,63.9,613.0,423,356,412,23.7
'2018-05-30 06:17:08.00',49.908,253,-4,63.9,613.0,423,356,412,23.7
'2018-05-30 06:17:09.00',49.907,252,1,63.9,613.0,423,356,412,23.7
'2018-05-30 06:17:09.99',49.906,249,3,63.9,613.0,423,356,412,23.7
'2018-05-30 06:17:11.00',49.907,249,1,63.9,613.0,423,356,412,23.7
'2018-05-30 06:17:11.99',49.907,251,0,63.9,613.0,423,356,412,23.7
'2018-05-30 06:17:13.00',49.906,254,-4,63.9,613.0,423,356,412,23.7
'2018-05-30 06:17:14.00',49.905,252,3,63.9,613.0,423,357,412,23.7
'2018-05-30 06:17:15.00',49.904,254,0,63.9,613.0,423,357,412,23.7
'2018-05-30 06:17:16.00',49.903,252,0,63.9,613.0,423,357,412,23.7
'2018-05-30 06:17:17.00',49.903,250,0,63.9,613.0,423,357,411,23.7
'2018-05-30 06:17:18.00',49.906,253,-2,63.9,613.0,423,357,411,23.7
'2018-05-30 06:17:19.00',49.910,251,2,63.9,613.0,423,357,411,23.7
'2018-05-30 06:17:20.00',49.913,252,3,63.9,613.0,423,357,411,23.7
'2018-05-30 06:17:21.00',49.917,247,3,63.9,613.0,423,357,411,23.7
'2018-05-30 06:17:22.00',49.922,251,0,63.9,613.0,422,357,411,23.7
'2018-05-30 06:17:22.99',49.923,251,1,63.9,612.9,422,357,412,23.7
'2018-05-30 06:17:24.00',49.926,253,2,63.9,612.9,422,357,412,23.7
'2018-05-30 06:17:25.00',49.926,254,-3,63.9,612.9,422,357,412,23.7
'2018-05-30 06:17:26.00',49.924,253,-1,63.8,612.9,422,357,412,23.7
'2018-05-30 06:17:27.00',49.924,254,-3,63.8,612.9,422,357,412,23.7
'2018-05-30 06:17:28.00',49.923,253,3,63.8,612.9,422,357,412,23.7
'2018-05-30 06:17:29.00',49.921,251,-2,63.8,612.9,422,357,409,23.7
'2018-05-30 06:17:30.00',49.919,249,0,63.8,612.9,422,357,409,23.7
'2018-05-30 06:17:31.00',49.917,253,-4,63.8,612.9,422,357,409,23.7
'2018-05-30 06:17:32.00',49.917,252,1,63.7,612.9,422,357,409,23.7
'2018-05-30 06:17:33.00',49.919,251,-1,63.7,612.9,422,357,409,23.7
'2018-05-30 06:17:34.00',49.919,249,3,63.7,612.9,422,357,409,23.7
'2018-05-30 06:17:35.00',49.920,250,-1,63.7,612.9,422,357,410,23.7
'2018-05-30 06:17:35.99',49.920,250,-1,63.7,612.9,422,357,410,23.7
'2018-05-30 06:17:37.00',49.921,251,0,63.7,612.8,422,357,410,23.7
'2018-05-30 06:17:38.00',49.921,253,-1,63.7,612.8,422,357,410,23.7
'2018-05-30 06:17:39.00',49.920,252,-1,63.7,612.8,422,357,410,23.7
'2018-05-30 06:17:40.00',49.919,253,0,63.7,612.8,422,357,410,23.7
'2018-05-30 06:17:41.00',49.919,251,1,63.7,612.8,422,357,410,23.7
'2018-05-30 06:17:42.00',49.920,249,0,63.7,612.8,422,357,410,23.7
'2018-05-30 06:17:43.00',49.923,252,-1,63.7,612.8,421,357,410,23.7
'2018-05-30 06:17:44.00',49.923,252,-1,63.6,612.8,421,357,410,23.7
'2018-05-30 06:17:45.00',49.923,251,0,63.6,612.8,421,357,410,23.7
'2018-05-30 06:17:46.00',49.924,252,-1,63.6,612.8,421,357,410,23.7
'2018-05-30 06:17:46.99',49.925,249,3,63.6,612.8,421,357,410,23.7
'2018-05-30 06:17:48.00',49.925,250,-1,63.6,612.8,421,357,410,23.7
'2018-05-30 06:17:48.99',49.926,249,1,63.6,612.8,421,357,410,23.7
'2018-05-30 06:17:50.00',49.927,252,-1,63.6,612.8,422,357,410,23.7
'2018-05-30 06:17:51.00',49.928,253,-3,63.6,612.8,422,357,410,23.7
'2018-05-30 06:17:52.00',49.929,252,1,63.6,612.8,422,357,410,23.7
'2018-05-30 06:17:53.00',49.929,254,-3,63.6,612.8,422,357,410,23.7
'2018-05-30 06:17:54.00',49.930,250,1,63.5,612.8,422,357,410,23.7
'2018-05-30 06:17:55.00',49.931,251,-1,63.5,612.8,422,357,410,23.7
'2018-05-30 06:17:56.00',49.930,249,-1,63.5,612.8,422,357,410,23.7
'2018-05-30 06:17:57.00',49.931,252,-2,63.5,612.8,422,357,410,23.7
'2018-05-30 06:17:58.00',49.931,250,2,63.5,612.8,422,357,410,23.7
'2018-05-30 06:17:59.00',49.932,249,0,63.5,612.8,422,357,410,23.7
'2018-05-30 06:17:59.99',49.933,250,-2,63.5,612.8,422,357,411,23.7
'2018-05-30 06:18:01.00',49.942,250,-1,63.5,612.7,422,357,411,23.7
'2018-05-30 06:18:02.00',49.938,253,-1,63.5,612.7,422,357,411,23.7
'2018-05-30 06:18:03.00',49.940,253,-1,63.5,612.7,422,357,411,23.7
'2018-05-30 06:18:04.00',49.939,252,2,63.5,612.7,422,357,411,23.7
'2018-05-30 06:18:05.00',49.938,255,-2,63.5,612.7,422,357,411,23.7
'2018-05-30 06:18:06.00',49.938,253,4,63.5,612.7,422,357,411,23.7
'2018-05-30 06:18:07.00',49.937,251,1,63.5,612.7,422,357,410,23.7
'2018-05-30 06:18:08.00',49.935,251,-2,63.5,612.7,422,357,410,23.7
'2018-05-30 06:18:09.00',49.933,251,2,63.5,612.7,422,357,410,23.7
'2018-05-30 06:18:10.00',49.931,253,-4,63.5,612.7,422,357,410,23.7
'2018-05-30 06:18:11.00',49.930,252,-1,63.5,612.7,423,357,410,23.7
'2018-05-30 06:18:12.00',49.930,253,3,63.5,612.7,423,357,410,23.7
'2018-05-30 06:18:12.99',49.931,250,1,63.5,612.7,423,357,410,23.7
'2018-05-30 06:18:14.00',49.931,249,2,63.5,612.7,423,357,410,23.7
'2018-05-30 06:18:14.99',49.931,250,1,63.4,612.7,423,357,410,23.7
'2018-05-30 06:18:16.00',49.930,252,1,63.4,612.6,423,357,410,23.7
'2018-05-30 06:18:17.00',49.931,253,-3,63.4,612.6,423,357,410,23.7
'2018-05-30 06:18:18.00',49.931,253,1,63.4,612.6,423,357,410,23.7
'2018-05-30 06:18:19.00',49.930,252,3,63.4,612.6,423,357,410,23.7
'2018-05-30 06:18:20.00',49.929,253,1,63.4,612.6,423,357,410,23.7
'2018-05-30 06:18:21.00',49.931,253,3,63.4,612.6,423,357,411,23.7
'2018-05-30 06:18:22.00',49.931,251,-1,63.4,612.6,423,357,411,23.7
'2018-05-30 06:18:23.00',49.933,250,1,63.4,612.6,423,357,411,23.7
'2018-05-30 06:18:24.00',49.941,252,1,63.4,612.6,423,357,411,23.7
'2018-05-30 06:18:25.00',49.936,253,-4,63.4,612.6,423,357,411,23.7
'2018-05-30 06:18:25.99',49.943,251,3,63.4,612.6,423,357,411,23.7
'2018-05-30 06:18:27.00',49.944,253,1,63.3,612.6,423,357,411,23.7
'2018-05-30 06:18:28.00',49.946,254,1,63.3,612.6,423,357,411,23.7
'2018-05-30 06:18:29.00',49.948,250,4,63.3,612.6,423,357,411,23.7
'2018-05-30 06:18:30.00',49.951,248,4,63.3,612.6,423,357,411,23.7
'2018-05-30 06:18:31.00',49.952,250,0,63.3,612.6,423,357,411,23.7
'2018-05-30 06:18:32.00',49.955,250,-1,63.3,612.6,423,357,411,23.7
'2018-05-30 06:18:33.00',49.958,250,1,63.3,612.6,423,357,411,23.7
'2018-05-30 06:18:34.00',49.959,251,3,63.2,612.6,423,357,411,23.8
'2018-05-30 06:18:35.00',49.960,254,-3,63.2,612.6,423,357,411,23.8
'2018-05-30 06:18:36.00',49.960,253,0,63.2,612.5,423,357,411,23.8
'2018-05-30 06:18:37.00',49.961,254,2,63.2,612.5,423,357,411,23.8
'2018-05-30 06:18:38.00',49.961,254,3,63.2,612.5,423,357,411,23.8
'2018-05-30 06:18:38.99',49.959,255,-1,63.2,612.5,423,357,411,23.8
'2018-05-30 06:18:40.00',49.958,255,-1,63.2,612.5,424,357,411,23.8
'2018-05-30 06:18:40.99',49.954,254,3,63.2,612.5,424,357,413,23.8
'2018-05-30 06:18:42.00',49.952,252,0,63.2,612.5,424,357,413,23.8
'2018-05-30 06:18:43.00',49.949,253,-1,63.2,612.5,424,357,413,23.8
'2018-05-30 06:18:44.00',49.947,250,-1,63.2,612.5,424,357,413,23.8
'2018-05-30 06:18:45.00',49.945,252,-1,63.2,612.5,424,357,413,23.8
'2018-05-30 06:18:46.00',49.948,253,-1,63.2,612.5,424,357,413,23.8
'2018-05-30 06:18:47.00',49.942,253,4,63.2,612.5,424,357,412,23.8
'2018-05-30 06:18:48.00',49.943,253,1,63.2,612.5,424,357,412,23.8
'2018-05-30 06:18:49.00',49.945,255,0,63.2,612.5,424,357,412,23.8
'2018-05-30 06:18:50.00',49.948,255,0,63.2,612.4,424,358,412,23.8
'2018-05-30 06:18:51.00',49.951,253,3,63.2,612.4,424,358,412,23.8
'2018-05-30 06:18:51.99',49.951,252,2,63.1,612.4,424,358,412,23.8
'2018-05-30 06:18:53.00',49.951,251,-1,63.1,612.4,424,358,412,23.8
'2018-05-30 06:18:54.00',49.949,252,2,63.1,612.4,424,358,412,23.8
'2018-05-30 06:18:55.00',49.946,250,-2,63.1,612.4,424,358,412,23.8
'2018-05-30 06:18:56.00',49.940,253,-3,63.1,612.4,424,358,412,23.8
'2018-05-30 06:18:57.00',49.939,253,3,63.1,612.4,424,357,412,23.8
'2018-05-30 06:18:58.00',49.936,252,3,63.1,612.4,424,357,412,23.8
'2018-05-30 06:18:59.00',49.932,249,3,63.1,612.4,424,357,412,23.8
'2018-05-30 06:19:00.00',49.930,248,4,63.1,612.4,424,357,412,23.8
'2018-05-30 06:19:01.00',49.926,250,-1,63.1,612.4,424,357,412,23.8
'2018-05-30 06:19:02.00',49.924,252,4,63.1,612.3,424,357,412,23.8
'2018-05-30 06:19:03.00',49.921,253,1,63.1,612.3,424,357,412,23.8
'2018-05-30 06:19:04.00',49.919,251,3,63.1,612.3,424,357,412,23.8
'2018-05-30 06:19:04.99',49.917,250,2,63.1,612.3,424,357,412,23.8
'2018-05-30 06:19:06.00',49.914,253,-1,63.1,612.3,424,357,412,23.8
'2018-05-30 06:19:06.99',49.914,253,-1,63.1,612.3,424,357,412,23.8
'2018-05-30 06:19:08.00',49.914,253,2,63.1,612.3,424,357,412,23.8
'2018-05-30 06:19:09.00',49.916,251,0,63.1,612.3,424,357,412,23.8
'2018-05-30 06:19:10.00',49.916,249,2,63.0,612.3,424,357,412,23.8
'2018-05-30 06:19:11.00',49.917,251,-1,63.0,612.3,424,357,412,23.8
'2018-05-30 06:19:12.00',49.918,252,0,63.0,612.3,424,357,412,23.8
'2018-05-30 06:19:13.00',49.917,254,0,63.0,612.3,423,357,412,23.8
'2018-05-30 06:19:14.00',49.918,252,3,63.0,612.3,423,357,412,23.8
'2018-05-30 06:19:15.00',49.921,253,2,63.0,612.2,423,357,412,23.8
'2018-05-30 06:19:15.99',49.925,250,3,63.0,612.2,423,357,412,23.8
